Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,6.2991,1.1018,6.394734088,0.3291,0.0418,0.331743952,5.97,1.06,6.063373648,7.3491,0.9418,7.409200905,0,0,0,7.02,0.9,7.07745717
31/03/2019 01:00,6.6444,1.5616,6.825441079,0.3144,0.0416,0.317140221,6.33,1.52,6.509938556,7.7644,1.3616,7.882884112,0,0,0,7.45,1.32,7.56603595
31/03/2019 01:30,0.3789,0.0435,0.381388857,0.3819,0.0405,0.384041482,-0.003,0.003,0.004242641,0.3789,0.0435,0.381388857,0,0,0,-0.003,0.003,0.004242641
31/03/2019 02:00,0.2629,0.0439,0.266540091,0.2659,0.0409,0.269027173,-0.003,0.003,0.004242641,0.2629,0.0439,0.266540091,0,0,0,-0.003,0.003,0.004242641
31/03/2019 02:30,6.384,2.172,6.743370077,0.304,0.052,0.308415304,6.08,2.12,6.439006134,7.504,1.932,7.748718604,0,0,0,7.2,1.88,7.441397718
31/03/2019 03:00,6.3708,2.1764,6.732296013,0.3508,0.0564,0.355304939,6.02,2.12,6.382382,7.4708,2.0064,7.735534474,0,0,0,7.12,1.95,7.382201569
31/03/2019 03:30,5.923,2.1805,6.311617008,0.293,0.0605,0.299180965,5.63,2.12,6.015920545,6.983,2.0705,7.283492243,0,0,0,6.69,2.01,6.985427689
31/03/2019 04:00,5.7431,2.1782,6.14229215,0.3331,0.0582,0.338146196,5.41,2.12,5.810550748,6.7731,2.0682,7.08183132,0,0,0,6.44,2.01,6.746384217
31/03/2019 04:30,5.6769,2.2171,6.094483245,0.3569,0.0571,0.361438819,5.32,2.16,5.741776729,6.6969,2.0671,7.008664068,0,0,0,6.34,2.01,6.650992407
31/03/2019 05:00,5.5003,2.2069,5.92652577,0.3703,0.0469,0.373258222,5.13,2.16,5.566192595,6.4803,2.0569,6.798906214,0,0,0,6.11,2.01,6.432122511
31/03/2019 05:30,5.4584,2.2082,5.88814723,0.4084,0.0482,0.411234483,5.05,2.16,5.492549499,6.4484,1.9782,6.745008362,0,0,0,6.04,1.93,6.340859563
31/03/2019 06:00,5.5252,2.1492,5.928481735,0.4752,0.0592,0.478873344,5.05,2.09,5.46540026,6.5152,1.9392,6.797670754,0,0,0,6.04,1.88,6.325820105
31/03/2019 06:30,6.031,2.0881,6.382250591,0.701,0.0681,0.704300085,5.33,2.02,5.699938596,7.021,1.9481,7.286256557,0,0,0,6.32,1.88,6.593693957
31/03/2019 07:00,6.5299,2.0755,6.851809561,1.0899,0.0555,1.091312173,5.44,2.02,5.802930294,7.5499,1.8255,7.767460348,0,0,0,6.46,1.77,6.698096745
31/03/2019 07:30,7.5364,2.0519,7.81073739,2.1464,0.0719,2.147603914,5.39,1.98,5.74216858,8.5264,1.8419,8.723078159,0,0,0,6.38,1.77,6.620974249
31/03/2019 08:00,9.0896,1.0394,9.148834927,3.6296,0.0594,3.630086021,5.46,0.98,5.547251572,10.0096,0.8394,10.04473417,0,0,0,6.38,0.78,6.427503403
31/03/2019 08:30,9.5869,0.8183,9.621760052,5.1569,-0.0017,5.15690028,4.43,0.82,4.50525249,10.3769,0.6683,10.39839788,0,0,0,5.22,0.67,5.262822437
31/03/2019 09:00,9.1436,0.75,9.174307656,6.6036,-0.07,6.603970999,2.54,0.82,2.669082239,9.6536,0.6,9.672227921,0,0,0,3.05,0.67,3.122723171
31/03/2019 09:30,9.0583,2.4438,9.382161656,7.8983,-0.1462,7.899652988,1.16,2.59,2.837904156,9.1683,-0.9262,9.214964532,0,0,0,1.27,-0.78,1.49040263
31/03/2019 10:00,6.8125,4.3219,8.06777391,8.0625,-0.1681,8.06425222,-1.25,4.49,4.660751012,6.8025,-2.4881,7.243248433,0,0,0,-1.26,-2.32,2.640075756
31/03/2019 10:30,5.5462,4.0758,6.882766891,8.2862,-0.2242,8.289232539,-2.74,4.3,5.098784169,5.4462,-2.6942,6.07616722,0,0,0,-2.84,-2.47,3.763841123
31/03/2019 11:00,6.1649,3.8487,7.267632606,8.3849,-0.2013,8.387316001,-2.22,4.05,4.61853873,6.0149,-2.9113,6.682416457,0,0,0,-2.37,-2.71,3.600138886
31/03/2019 11:30,4.5591,3.842,5.962076552,7.0091,-0.108,7.009932012,-2.45,3.95,4.648117899,4.4091,-2.908,5.281725742,0,0,0,-2.6,-2.8,3.820994635
31/03/2019 12:00,4.659,3.8051,6.015402481,7.409,-0.1449,7.410416791,-2.75,3.95,4.81300322,4.459,-2.9449,5.343698814,0,0,0,-2.95,-2.8,4.067247226
31/03/2019 12:30,4.9392,4.1682,6.46293957,6.8292,-0.1618,6.831116445,-1.89,4.33,4.724510557,5.0092,-2.6118,5.649210908,0,0,0,-1.82,-2.45,3.05203211
31/03/2019 13:00,3.1518,4.3669,5.385504512,5.9518,-0.0231,5.951844827,-2.8,4.39,5.206928077,3.1318,-2.4031,3.947538581,0,0,0,-2.82,-2.38,3.69009485
31/03/2019 13:30,3.0905,4.5372,5.489751733,5.6005,0.0472,5.600698893,-2.51,4.49,5.1439479,3.1705,-2.2628,3.895168044,0,0,0,-2.43,-2.31,3.352760057
31/03/2019 14:00,2.6182,3.4226,4.309195052,5.3382,0.0626,5.338567036,-2.72,3.36,4.322961948,2.7382,0.7126,2.829405945,0,0,0,-2.6,0.65,2.680018657
31/03/2019 14:30,1.7132,2.4966,3.027881405,4.3632,0.0666,4.363708262,-2.65,2.43,3.595469371,1.8232,2.4266,3.035201114,0,0,0,-2.54,2.36,3.467160221
31/03/2019 15:00,0.3362,5.7392,5.749038796,3.1962,0.1092,3.198064896,-2.86,5.63,6.31478424,0.5662,2.8392,2.895106057,0,0,0,-2.63,2.73,3.790751904
31/03/2019 15:30,1.4718,6.2774,6.447631038,2.6218,0.1074,2.623998857,-1.15,6.17,6.276256846,2.0818,-0.9926,2.306327384,0,0,0,-0.54,-1.1,1.225397895
31/03/2019 16:00,3.3566,5.4289,6.382767329,1.9966,0.0789,1.998158345,1.36,5.35,5.520153983,4.1766,-1.1411,4.329676289,0,0,0,2.18,-1.22,2.498159322
31/03/2019 16:30,4.6166,5.3094,7.035817218,1.7866,0.0794,1.788363475,2.83,5.23,5.946578848,5.6066,-1.3406,5.764648465,0,0,0,3.82,-1.42,4.075389552
31/03/2019 17:00,5.9555,5.1687,7.885647718,1.2855,0.0787,1.287906806,4.67,5.09,6.907749272,7.1755,-1.4713,7.32478832,0,0,0,5.89,-1.55,6.090533638
31/03/2019 17:30,6.1178,5.0678,7.944184897,0.8178,0.0778,0.821492349,5.3,4.99,7.279429923,7.4178,-1.6222,7.593108038,0,0,0,6.6,-1.7,6.815423685
31/03/2019 18:00,6.8284,5.0686,8.503984508,0.6184,0.0786,0.623375104,6.21,4.99,7.966442117,8.2784,-1.6214,8.43568874,0,0,0,7.66,-1.7,7.846374959
31/03/2019 18:30,7.4625,4.8788,8.915805947,0.2925,0.0888,0.305682335,7.17,4.79,8.622818565,8.9725,-0.7712,9.005581918,0,0,0,8.68,-0.86,8.722499642
31/03/2019 19:00,8.18,1.9635,8.412355927,0.2,0.0835,0.216730824,7.98,1.88,8.198463271,9.44,1.6735,9.587189486,0,0,0,9.24,1.59,9.375803966
31/03/2019 19:30,8.6182,1.9895,8.844856216,0.1782,0.0595,0.18787094,8.44,1.93,8.657857703,9.9482,1.6495,10.08402368,0,0,0,9.77,1.59,9.898535245
31/03/2019 20:00,8.8072,3.603,9.515691296,0.1672,0.053,0.175399088,8.64,3.55,9.340883256,10.4272,-1.077,10.48267279,0,0,0,10.26,-1.13,10.32203953
31/03/2019 20:30,8.9021,4.7105,10.07155374,0.1721,0.0505,0.179356238,8.73,4.66,9.895882982,10.7221,-2.2495,10.95553187,0,0,0,10.55,-2.3,10.7978007
31/03/2019 21:00,8.7521,4.7075,9.937797073,0.2521,0.0475,0.256535884,8.5,4.66,9.693585508,10.5121,-2.2525,10.75072103,0,0,0,10.26,-2.3,10.51463742
31/03/2019 21:30,8.2611,4.8215,9.565178276,0.2811,0.0415,0.284146899,7.98,4.78,9.302085788,9.9711,-2.1585,10.20205653,0,0,0,9.69,-2.2,9.936604048
31/03/2019 22:00,7.5544,4.9324,9.02205792,0.2744,0.0424,0.277656478,7.28,4.89,8.769863169,9.1544,-2.0976,9.391643366,0,0,0,8.88,-2.14,9.134221368
31/03/2019 22:30,7.0924,5.0357,8.698299388,0.3224,0.0457,0.325622865,6.77,4.99,8.410291315,8.6324,-2.0143,8.864295474,0,0,0,8.31,-2.06,8.561524397
31/03/2019 23:00,6.5396,2.5594,7.022598986,0.3796,0.0494,0.382800888,6.16,2.51,6.651744132,7.7096,0.3094,7.715805889,0,0,0,7.33,0.26,7.334609737
31/03/2019 23:30,5.7496,2.3094,6.196065568,0.3796,0.0494,0.382800888,5.37,2.26,5.826190865,6.7396,2.1094,7.061995222,0,0,0,6.36,2.06,6.685297301
01/04/2019 00:00,5.1796,2.4594,5.73383855,0.3796,0.0494,0.382800888,4.8,2.41,5.371042729,6.0896,2.3194,6.516352087,0,0,0,5.71,2.27,6.144672489
01/04/2019 00:30,4.8426,2.4566,5.430069826,0.2926,0.0466,0.296287563,4.55,2.41,5.148844531,5.7426,2.3166,6.192260518,0,0,0,5.45,2.27,5.903846204
01/04/2019 01:00,4.7301,5.1226,6.972436932,0.2501,0.0526,0.255571458,4.48,5.07,6.765744601,5.9601,-1.0774,6.056697348,0,0,0,5.71,-1.13,5.820738785
01/04/2019 01:30,4.8886,6.2208,7.911811588,0.2386,0.0508,0.243947945,4.65,6.17,7.726020968,6.2086,-0.6192,6.239400821,0,0,0,5.97,-0.67,6.007478672
01/04/2019 02:00,5.5402,6.0451,8.199820123,0.2202,0.0551,0.226989097,5.32,5.99,8.01139813,6.9502,-0.4849,6.967094663,0,0,0,6.73,-0.54,6.751629433
01/04/2019 02:30,6.0262,2.2804,6.443237587,0.2362,0.0504,0.241517287,5.79,2.23,6.204595071,7.1262,2.0604,7.418084294,0,0,0,6.89,2.01,7.177200011
01/04/2019 03:00,5.8654,2.3195,6.307376428,0.1854,0.0495,0.191894268,5.68,2.27,6.116804721,6.9654,2.0595,7.263493471,0,0,0,6.78,2.01,7.071668827
01/04/2019 03:30,5.7712,2.3167,6.218830142,0.1912,0.0467,0.196820553,5.58,2.27,6.024060093,6.8512,2.0567,7.153247957,0,0,0,6.66,2.01,6.956701805
01/04/2019 04:00,5.644,2.2488,6.07551129,0.224,0.0388,0.227335523,5.42,2.21,5.853246962,6.704,2.0488,7.010078276,0,0,0,6.48,2.01,6.7845781
01/04/2019 04:30,5.5168,2.2398,5.954140264,0.2468,0.0298,0.248592598,5.27,2.21,5.714630347,6.5568,2.0398,6.866761266,0,0,0,6.31,2.01,6.622401377
01/04/2019 05:00,5.4037,2.2383,5.848928157,0.2837,0.0283,0.285108015,5.12,2.21,5.576602909,6.4537,2.0383,6.767932519,0,0,0,6.17,2.01,6.489144782
01/04/2019 05:30,5.5058,2.1711,5.918404249,0.3358,0.0311,0.337237083,5.17,2.14,5.595399896,6.5058,1.9811,6.800749286,0,0,0,6.17,1.95,6.470811387
01/04/2019 06:00,5.7718,1.3484,5.927213325,0.3718,0.0284,0.372883092,5.4,1.32,5.558992715,6.8218,1.1084,6.91125935,0,0,0,6.45,1.08,6.539793575
01/04/2019 06:30,6.2738,1.5678,6.466727401,0.3638,0.0378,0.3657585,5.91,1.53,6.10483415,7.3938,1.3378,7.513853025,0,0,0,7.03,1.3,7.149188765
01/04/2019 07:00,6.8901,1.5672,7.066087591,0.5901,0.0372,0.591271384,6.3,1.53,6.483124247,8.0901,1.2872,8.191861928,0,0,0,7.5,1.25,7.603453163
01/04/2019 07:30,7.7396,0.9005,7.791810342,0.6596,0.0505,0.661530355,7.08,0.85,7.130841465,8.9596,0.7805,8.993531698,0,0,0,8.3,0.73,8.332040566
01/04/2019 08:00,8.2232,0.7061,8.253459605,0.9432,0.0561,0.944866895,7.28,0.65,7.308960254,9.4332,0.0561,9.433366814,0,0,0,8.49,0,8.49
01/04/2019 08:30,7.9048,0.666,7.932806505,1.9848,0.076,1.986254525,5.92,0.59,5.949327693,8.9348,0.076,8.935123225,0,0,0,6.95,0,6.95
01/04/2019 09:00,7.2061,0.6393,7.23440265,3.3261,0.0493,3.326465346,3.88,0.59,3.924601891,8.0061,0.0493,8.006251788,0,0,0,4.68,0,4.68
01/04/2019 09:30,7.1826,-0.0524,7.182791137,4.5226,-0.0524,4.52290355,2.66,0,2.66,7.7726,-0.5924,7.795142623,0,0,0,3.25,-0.54,3.294556116
01/04/2019 10:00,5.7045,3.9426,6.934364788,6.2145,-0.0774,6.21498198,-0.51,4.02,4.052221613,6.0445,-2.6174,6.586862911,0,0,0,-0.17,-2.54,2.54568262
01/04/2019 10:30,4.6468,3.0047,5.53362199,8.3368,-0.1653,8.338438603,-3.69,3.17,4.86466854,4.6468,-1.6553,4.932825593,0,0,0,-3.69,-1.49,3.979472327
01/04/2019 11:00,2.6648,1.9289,3.289652603,9.2348,-0.1811,9.236575569,-6.57,2.11,6.900507228,2.1648,1.4389,2.599383052,0,0,0,-7.07,1.62,7.253226868
01/04/2019 11:30,2.3976,2.4233,3.40893952,10.6176,-0.3267,10.62262504,-8.22,2.75,8.667808258,1.5276,1.9233,2.456144265,0,0,0,-9.09,2.25,9.364325923
01/04/2019 12:00,2.1382,2.1414,3.026135027,11.6582,-0.3886,11.66467476,-9.52,2.53,9.85044669,0.8782,1.6614,1.879224627,0,0,0,-10.78,2.05,10.97319006
01/04/2019 12:30,1.9534,2.0073,2.800897151,12.1034,-0.4527,12.11186315,-10.15,2.46,10.44385465,0.5334,1.5573,1.646116293,0,0,0,-11.57,2.01,11.74329596
01/04/2019 13:00,1.6668,1.9888,2.594908029,12.3268,-0.4712,12.33580268,-10.66,2.46,10.94016453,0.1268,1.5388,1.54401544,0,0,0,-12.2,2.01,12.36446926
01/04/2019 13:30,1.395,1.9714,2.415045126,12.425,-0.4886,12.43460313,-11.03,2.46,11.30099553,-0.175,1.5714,1.581114468,0,0,0,-12.6,2.06,12.76728632
01/04/2019 14:00,1.1678,2.1168,2.417560564,12.0978,-0.4532,12.10628577,-10.93,2.57,11.22808087,-0.3222,1.7268,1.75660214,0,0,0,-12.42,2.18,12.60986915
01/04/2019 14:30,1.3017,2.295,2.638455588,11.6517,-0.385,11.65805892,-10.35,2.68,10.69134697,-0.0883,1.885,1.887067007,0,0,0,-11.74,2.27,11.95744538
01/04/2019 15:00,1.3209,2.367,2.710620927,11.2609,-0.373,11.26707583,-9.94,2.74,10.31073227,0.0609,1.947,1.947952209,0,0,0,-11.2,2.32,11.43776202
01/04/2019 15:30,1.5964,2.5037,2.969344482,10.8264,-0.3263,10.83131611,-9.23,2.83,9.654107934,0.4464,2.0837,2.130980678,0,0,0,-10.38,2.41,10.65610154
01/04/2019 16:00,2.245,2.798,3.587315013,9.665,-0.242,9.66802922,-7.42,3.04,8.01860337,1.535,2.398,2.847214253,0,0,0,-8.13,2.64,8.547894478
01/04/2019 16:30,3.1077,2.661,4.091298118,8.4077,-0.149,8.409020174,-5.3,2.81,5.998841555,2.8277,2.221,3.595654084,0,0,0,-5.58,2.37,6.06245
01/04/2019 17:00,4.4527,3.1891,5.476942222,6.6827,-0.0509,6.682893842,-2.23,3.24,3.933255649,4.7527,2.6791,5.455798209,0,0,0,-1.93,2.73,3.343321702
01/04/2019 17:30,4.8563,4.0247,6.307286245,5.3263,0.0147,5.326320285,-0.47,4.01,4.03744969,6.0463,2.3447,6.485010546,0,0,0,0.72,2.33,2.438708675
01/04/2019 18:00,6.5791,3.5945,7.496998537,3.3791,0.0645,3.379715529,3.2,3.53,4.764546148,8.1391,0.7345,8.172174684,0,0,0,4.76,0.67,4.806922092
01/04/2019 18:30,7.3646,2.3892,7.742455024,2.3546,0.0992,2.356688736,5.01,2.29,5.50855698,9.2446,1.5992,9.381901183,0,0,0,6.89,1.5,7.051389934
01/04/2019 19:00,8.5455,4.63,9.719180534,0.7455,0.08,0.749780134,7.8,4.55,9.030088593,11.3955,-2.3,11.62529227,0,0,0,10.65,-2.38,10.91269444
01/04/2019 19:30,8.6745,5.1181,10.07183687,0.4945,0.0781,0.500629464,8.18,5.04,9.608017485,11.6545,-2.2619,11.87196537,0,0,0,11.16,-2.34,11.40268389
01/04/2019 20:00,9.0957,2.5223,9.438948871,0.1657,0.0823,0.185012918,8.93,2.44,9.257348432,11.8857,0.6223,11.90197974,0,0,0,11.72,0.54,11.73243368
01/04/2019 20:30,9.5049,1.9174,9.69636771,0.0949,0.0774,0.1224613,9.41,1.84,9.588206297,12.3149,0.9074,12.34828477,0,0,0,12.22,0.83,12.24815496
01/04/2019 21:00,9.2248,1.6754,9.375707984,0.1248,0.0454,0.132801355,9.1,1.63,9.244830988,12.1048,0.7354,12.12711821,0,0,0,11.98,0.69,11.99985417
01/04/2019 21:30,8.72,1.078,8.786380597,0.22,0.018,0.220735135,8.5,1.06,8.56583913,11.58,-0.522,11.59175931,0,0,0,11.36,-0.54,11.37282727
01/04/2019 22:00,7.9238,2.085,8.19352375,0.2138,0.045,0.218484416,7.71,2.04,7.975318175,10.6638,1.385,10.75336484,0,0,0,10.45,1.34,10.53556358
01/04/2019 22:30,7.2368,2.4288,7.633501404,0.2068,0.0488,0.212479834,7.03,2.38,7.421947184,9.8568,1.5188,9.973126876,0,0,0,9.65,1.47,9.761321632
01/04/2019 23:00,6.4455,2.4819,6.906829798,0.2155,0.0419,0.219535555,6.23,2.44,6.690777234,8.9255,1.6219,9.07166522,0,0,0,8.71,1.58,8.852146632
01/04/2019 23:30,5.746,2.5546,6.288282529,0.246,0.0346,0.248421336,5.5,2.52,6.049826444,8.066,1.7446,8.252513869,0,0,0,7.82,1.71,8.004779822
02/04/2019 00:00,5.1556,2.5562,5.75450865,0.3456,0.0362,0.347490719,4.81,2.52,5.430147328,7.3556,1.8162,7.576505382,0,0,0,7.01,1.78,7.232461545
02/04/2019 00:30,4.7649,2.5533,5.405886875,0.4349,0.0333,0.436173016,4.33,2.52,5.009920159,6.8749,1.8133,7.11001455,0,0,0,6.44,1.78,6.681466905
02/04/2019 01:00,4.7933,2.6677,5.485649294,0.2033,0.0477,0.208820928,4.59,2.62,5.285120623,6.9833,1.9277,7.244481084,0,0,0,6.78,1.88,7.035822624
02/04/2019 01:30,5.1812,2.6609,5.824536226,0.1412,0.0409,0.147004252,5.04,2.62,5.680316893,7.4912,1.9209,7.733558964,0,0,0,7.35,1.88,7.586626391
02/04/2019 02:00,5.7846,2.7221,6.393076378,0.1546,0.0421,0.160229741,5.63,2.68,6.235326776,8.2146,1.9221,8.43647566,0,0,0,8.06,1.88,8.276351853
02/04/2019 02:30,6.1098,1.7559,6.357109473,0.1398,0.0459,0.147142278,5.97,1.71,6.210072463,8.5498,0.9759,8.605315848,0,0,0,8.41,0.93,8.461264681
02/04/2019 03:00,5.9257,1.6998,6.164676839,0.1057,0.0498,0.116844041,5.82,1.65,6.049371868,8.3357,0.9198,8.386293969,0,0,0,8.23,0.87,8.275856451
02/04/2019 03:30,5.8124,1.6963,6.054868079,0.0924,0.0463,0.103351101,5.72,1.65,5.953226016,8.2024,0.9163,8.253421803,0,0,0,8.11,0.87,8.156531125
02/04/2019 04:00,5.6554,1.6777,5.899002157,0.1654,0.0277,0.167703459,5.49,1.65,5.732591037,7.9454,0.8977,7.995951879,0,0,0,7.78,0.87,7.828492831
02/04/2019 04:30,4.9672,4.7941,6.903366617,0.5772,-0.0059,0.577230153,4.39,4.8,6.504775169,7.3472,-1.2959,7.460610206,0,0,0,6.77,-1.29,6.89180673
02/04/2019 05:00,4.6548,5.6238,7.300293794,0.8148,-0.0162,0.81496103,3.84,5.64,6.823137108,6.9848,-2.0162,7.269972041,0,0,0,6.17,-2,6.486054271
02/04/2019 05:30,4.9302,5.5004,7.386560241,0.7102,-0.0196,0.710470408,4.22,5.52,6.948294755,7.3702,-2.2296,7.70006261,0,0,0,6.66,-2.21,7.017100541
02/04/2019 06:00,5.1399,5.2219,7.32712847,0.9699,-0.0381,0.970648041,4.17,5.26,6.712413873,7.5599,-2.5681,7.984185971,0,0,0,6.59,-2.53,7.05896593
02/04/2019 06:30,5.6704,5.0554,7.596743073,0.9704,-0.0246,0.970711759,4.7,5.08,6.920722506,8.1804,-2.6246,8.59112736,0,0,0,7.21,-2.6,7.664469975
02/04/2019 07:00,6.5169,5.0098,8.219980636,0.8169,-0.0002,0.816900024,5.7,5.01,7.588814137,9.1769,-2.6802,9.560280626,0,0,0,8.36,-2.68,8.77906601
02/04/2019 07:30,7.3283,4.9069,8.819390483,0.9783,0.0169,0.978445962,6.35,4.89,8.014649088,10.1183,-2.7531,10.48616014,0,0,0,9.14,-2.77,9.550523546
02/04/2019 08:00,7.6817,4.866,9.093210153,1.3317,0.026,1.331953787,6.35,4.84,7.984240728,10.4717,-2.804,10.84061423,0,0,0,9.14,-2.83,9.568098035
02/04/2019 08:30,7.2305,4.9465,8.760593159,1.9405,0.0365,1.940843245,5.29,4.91,7.217492639,9.7805,-2.7435,10.15800042,0,0,0,7.84,-2.78,8.318293094
02/04/2019 09:00,6.3568,4.9209,8.038915539,2.6668,0.0109,2.666822276,3.69,4.91,6.142002931,8.5968,-2.7191,9.0165667,0,0,0,5.93,-2.73,6.528231001
02/04/2019 09:30,6.2231,4.2463,7.533793022,3.3631,-0.0837,3.364141391,2.86,4.33,5.189267771,8.1031,-3.3637,8.773523084,0,0,0,4.74,-3.28,5.764199858
02/04/2019 10:00,4.8145,4.6288,6.678712428,4.1745,-0.0412,4.174703306,0.64,4.67,4.71365039,6.3645,-2.9912,7.032363592,0,0,0,2.19,-2.95,3.674044093
02/04/2019 10:30,4.4652,4.4795,6.324866108,4.4952,-0.1205,4.496814794,-0.03,4.6,4.600097825,6.0652,-3.1305,6.82544367,0,0,0,1.57,-3.01,3.394849039
02/04/2019 11:00,3.0363,4.2098,5.190523454,4.7663,-0.2002,4.770502671,-1.73,4.41,4.737193262,5.0263,-3.3902,6.062767333,0,0,0,0.26,-3.19,3.200578073
02/04/2019 11:30,3.1978,4.5893,5.593531919,4.7278,-0.0707,4.728328598,-1.53,4.66,4.904742603,4.8078,-3.0507,5.694006615,0,0,0,0.08,-2.98,2.981073632
02/04/2019 12:00,7.1803,4.0254,8.231679856,3.4803,-0.2446,3.488884815,3.7,4.27,5.650035398,9.3703,-3.7146,10.07972099,0,0,0,5.89,-3.47,6.836153889
02/04/2019 12:30,6.1445,4.2281,7.458666762,3.7445,-0.0419,3.744734418,2.4,4.27,4.898254791,7.5945,-3.4219,8.329815716,0,0,0,3.85,-3.38,5.123172845
02/04/2019 13:00,3.0349,2.6648,4.038784105,4.6049,-0.0652,4.605361555,-1.57,2.73,3.14925388,4.8249,-1.0552,4.938937846,0,0,0,0.22,-0.99,1.01414989
02/04/2019 13:30,2.6839,1.2089,2.943596171,4.7239,-0.2611,4.731110273,-2.04,1.47,2.514458192,3.6139,0.4889,3.646820042,0,0,0,-1.11,0.75,1.339626814
02/04/2019 14:00,2.7962,1.4791,3.163300689,5.3562,-0.2309,5.361174615,-2.56,1.71,3.078587338,3.6162,0.5991,3.665490861,0,0,0,-1.74,0.83,1.927822606
02/04/2019 14:30,2.1218,1.5836,2.647607259,5.3918,-0.3064,5.400498884,-3.27,1.89,3.776903494,2.7918,1.2536,3.060336615,0,0,0,-2.6,1.56,3.032094985
02/04/2019 15:00,5.4384,1.8168,5.733843109,4.2984,-0.3632,4.313717283,1.14,2.18,2.460081299,6.9884,0.8568,7.040727292,0,0,0,2.69,1.22,2.95372646
02/04/2019 15:30,6.6015,2.5572,7.079482615,2.6985,-0.2058,2.706336249,3.903,2.763,4.782005646,8.4915,1.5072,8.624223101,0,0,0,5.793,1.713,6.040961678
02/04/2019 16:00,5.8377,2.7477,6.452022674,2.8977,-0.0123,2.897726105,2.94,2.76,4.032517824,7.0177,1.7977,7.244296969,0,0,0,4.12,1.81,4.500055555
02/04/2019 16:30,6.3064,2.6226,6.829986217,3.7764,-0.1374,3.778898744,2.53,2.76,3.744128737,7.6864,1.6726,7.866278391,0,0,0,3.91,1.81,4.308619268
02/04/2019 17:00,6.5416,2.6035,7.040649317,4.0116,-0.2265,4.01798915,2.53,2.83,3.796024236,6.5216,1.6635,6.730415946,0,0,0,2.51,1.89,3.142005729
02/04/2019 17:30,7.021,2.8583,7.580522402,3.151,-0.2517,3.161036838,3.87,3.11,4.964775926,8.751,0.2383,8.754243993,0,0,0,5.6,0.49,5.621396624
02/04/2019 18:00,9.58,4.756,10.69560358,1.91,-0.104,1.912829318,7.67,4.86,9.080115638,12.31,-2.764,12.61648905,0,0,0,10.4,-2.66,10.73478458
02/04/2019 18:30,9.1842,3.795,9.937381679,1.5942,-0.085,1.596464419,7.59,3.88,8.524230171,12.0942,-3.825,12.68464815,0,0,0,10.5,-3.74,11.14619217
02/04/2019 19:00,9.9488,3.6828,10.60856434,0.7688,0.0028,0.768805099,9.18,3.68,9.890136501,13.1988,-3.9572,13.77925082,0,0,0,12.43,-3.96,13.0455548
02/04/2019 19:30,10.1072,3.6987,10.76270754,0.6272,0.0187,0.627478709,9.48,3.68,10.16920843,13.3772,-3.9413,13.94572786,0,0,0,12.75,-3.96,13.35080896
02/04/2019 20:00,10.2213,3.8194,10.91158971,0.3013,0.0494,0.305322862,9.92,3.77,10.61222408,13.5913,-3.7806,14.10731626,0,0,0,13.29,-3.83,13.83087127
02/04/2019 20:30,10.926,-0.1949,10.92773819,0.216,0.0451,0.220658129,10.71,-0.24,10.71268874,13.956,-1.5149,14.03797913,0,0,0,13.74,-1.56,13.82827538
02/04/2019 21:00,9.8997,1.5385,10.01853494,0.4197,0.0185,0.420107534,9.48,1.52,9.601083272,12.8397,-0.1715,12.84084531,0,0,0,12.42,-0.19,12.42145322
02/04/2019 21:30,8.7309,1.998,8.956596385,0.4809,0.018,0.48123675,8.25,1.98,8.484273687,11.5809,0.918,11.61722724,0,0,0,11.1,0.9,11.13642672
02/04/2019 22:00,8.1787,2.1834,8.465126653,0.3487,0.0434,0.351390452,7.83,2.14,8.117173153,10.9687,1.1234,11.02607851,0,0,0,10.62,1.08,10.674774
02/04/2019 22:30,7.4144,4.711,8.78446631,0.2044,0.051,0.210666466,7.21,4.66,8.58485294,10.4844,-1.029,10.534775,0,0,0,10.28,-1.08,10.33657584
02/04/2019 23:00,6.528,5.7066,8.670644011,0.168,0.0466,0.174343225,6.36,5.66,8.513824053,9.688,-2.2534,9.946615282,0,0,0,9.52,-2.3,9.793896058
02/04/2019 23:30,5.9284,5.6986,8.223136173,0.1784,0.0386,0.182528135,5.75,5.66,8.068339358,8.9184,-2.3314,9.218095493,0,0,0,8.74,-2.37,9.055633606
03/04/2019 00:00,5.3752,5.4988,7.689575832,0.3752,0.0288,0.376303707,5,5.47,7.410863647,8.1952,-2.3412,8.523058165,0,0,0,7.82,-2.37,8.171248375
03/04/2019 00:30,5.0706,5.5047,7.484163711,0.3606,0.0347,0.362265717,4.71,5.47,7.218379319,7.8206,-2.3353,8.161826416,0,0,0,7.46,-2.37,7.827419754
03/04/2019 01:00,4.9912,5.5162,7.439122252,0.3412,0.0462,0.344313636,4.65,5.47,7.179373232,7.7512,-2.2438,8.069432439,0,0,0,7.41,-2.29,7.755784938
03/04/2019 01:30,5.4982,5.588,7.839384366,0.1882,0.058,0.196934608,5.31,5.53,7.666615942,8.4282,-2.232,8.71873725,0,0,0,8.24,-2.29,8.55229209
03/04/2019 02:00,6.1714,5.65,8.367118857,0.1314,0.06,0.144450545,6.04,5.59,8.229805587,9.2614,-2.31,9.545136456,0,0,0,9.13,-2.37,9.432592433
03/04/2019 02:30,6.2777,5.6485,8.444825015,0.1477,0.0585,0.158863275,6.13,5.59,8.296083413,9.4077,-2.3115,9.687510079,0,0,0,9.26,-2.37,9.558477912
03/04/2019 03:00,6.0359,5.7113,8.309695331,0.1359,0.0513,0.145260112,5.9,5.66,8.175915851,9.1359,-2.2187,9.401451936,0,0,0,9,-2.27,9.28185865
03/04/2019 03:30,6.0048,5.7699,8.327626856,0.1048,0.0599,0.120710604,5.9,5.71,8.210608991,9.0548,-2.2101,9.320619349,0,0,0,8.95,-2.27,9.233385078
03/04/2019 04:00,5.8277,5.7644,8.196974725,0.1177,0.0544,0.129663603,5.71,5.71,8.075159441,8.8977,-2.2156,9.169402851,0,0,0,8.78,-2.27,9.068698914
03/04/2019 04:30,5.721,5.6792,8.061212914,0.111,0.0492,0.121415156,5.61,5.63,7.947892802,8.721,-2.2908,9.016851204,0,0,0,8.61,-2.34,8.922314722
03/04/2019 05:00,5.559,3.9823,6.838215724,0.159,0.0323,0.162247619,5.4,3.95,6.690478309,8.229,0.4023,8.238827968,0,0,0,8.07,0.37,8.078477579
03/04/2019 05:30,5.5179,2.9279,6.246584572,0.3479,0.0179,0.348360187,5.17,2.91,5.932705959,7.9979,1.9179,8.224642534,0,0,0,7.65,1.9,7.882417142
03/04/2019 06:00,5.7462,2.8355,6.407719929,0.3762,0.0255,0.377063244,5.37,2.81,6.060775528,8.2562,1.8255,8.455606938,0,0,0,7.88,1.8,8.082969751
03/04/2019 06:30,6.3177,2.7282,6.881599271,0.4277,0.0182,0.428087059,5.89,2.71,6.483532987,8.9277,1.6682,9.082219912,0,0,0,8.5,1.65,8.658666179
03/04/2019 07:00,7.252,2.6335,7.715363002,0.292,0.0335,0.293915379,6.96,2.6,7.429777924,10.062,1.5235,10.17668395,0,0,0,9.77,1.49,9.882965142
03/04/2019 07:30,8.0639,4.2081,9.095855585,0.7639,-0.0219,0.764213858,7.3,4.23,8.436995911,11.2039,-1.9719,11.37610499,0,0,0,10.44,-1.95,10.62055083
03/04/2019 08:00,8.998,2.3701,9.304911499,0.838,-0.0199,0.83823625,8.16,2.39,8.502805419,11.998,-1.7899,12.13077681,0,0,0,11.16,-1.77,11.29949114
03/04/2019 08:30,9.4679,0.5428,9.483446749,0.9379,-0.0072,0.937927636,8.53,0.55,8.547713144,12.2779,-0.7772,12.30247407,0,0,0,11.34,-0.77,11.36611191
03/04/2019 09:00,8.5507,0.7861,8.586758626,1.4907,0.0261,1.490928469,7.06,0.76,7.100788689,11.0807,-0.5239,11.09307819,0,0,0,9.59,-0.55,9.605758689
03/04/2019 09:30,9.2575,0.5124,9.271669753,1.8575,-0.0576,1.858392857,7.4,0.57,7.421920237,11.7075,-0.9276,11.74418997,0,0,0,9.85,-0.87,9.888346677
03/04/2019 10:00,9.0654,0.5355,9.081202421,3.8754,-0.0345,3.875553562,5.19,0.57,5.221206757,10.7954,-0.9045,10.83322581,0,0,0,6.92,-0.87,6.974474891
03/04/2019 10:30,5.2799,2.3766,5.790127077,5.0899,0.0766,5.09047636,0.19,2.3,2.307834483,6.7799,1.3366,6.91039388,0,0,0,1.69,1.26,2.108008539
03/04/2019 11:00,5.3619,1.4991,5.567519414,6.9219,-0.1409,6.923333909,-1.56,1.64,2.263448696,6.0319,0.8591,6.092771982,0,0,0,-0.89,1,1.338693393
03/04/2019 11:30,4.5771,1.9222,4.96434258,8.6571,-0.3378,8.66368797,-4.08,2.26,4.664118352,4.6571,-0.6778,4.706165451,0,0,0,-4,-0.34,4.014423994
03/04/2019 12:00,3.997,4.734,6.195705367,7.897,-0.466,7.910737323,-3.9,5.2,6.5,4.297,-2.226,4.83934758,0,0,0,-3.6,-1.76,4.007193532
03/04/2019 12:30,3.8971,4.9064,6.265791999,7.9871,-0.4136,7.997801659,-4.09,5.32,6.710476883,4.2071,-2.0536,4.681555657,0,0,0,-3.78,-1.64,4.12043687
03/04/2019 13:00,2.9806,4.9386,5.768339997,8.8206,-0.3814,8.828841958,-5.84,5.32,7.899873417,2.9906,-1.9714,3.581913779,0,0,0,-5.83,-1.59,6.042929753
03/04/2019 13:30,2.7597,4.6319,5.391701188,9.8197,-0.4881,9.831823315,-7.06,5.12,8.721123781,2.3897,-2.2681,3.294684158,0,0,0,-7.43,-1.78,7.640242143
03/04/2019 14:00,1.7575,2.6532,3.182495324,9.1475,-0.3768,9.155257205,-7.39,3.03,7.987052022,1.5575,1.0132,1.858058258,0,0,0,-7.59,1.39,7.716229649
03/04/2019 14:30,2.7429,2.2335,3.537233758,9.8129,-0.4865,9.824952349,-7.07,2.72,7.575176566,2.3529,1.5335,2.80851574,0,0,0,-7.46,2.02,7.728648006
03/04/2019 15:00,2.37,1.6564,2.891463463,8.23,-0.3536,8.237592668,-5.86,2.01,6.195135188,2.42,1.0964,2.656782445,0,0,0,-5.81,1.45,5.988205073
03/04/2019 15:30,3.9474,1.3867,4.18388619,8.9674,-0.5633,8.985074827,-5.02,1.95,5.385434059,3.7474,0.8167,3.835362519,0,0,0,-5.22,1.38,5.399333292
03/04/2019 16:00,2.3771,1.8247,2.996687254,8.5471,-0.3153,8.552913685,-6.17,2.14,6.530581904,2.3171,1.1347,2.580018701,0,0,0,-6.23,1.45,6.396514676
03/04/2019 16:30,4.9008,2.9236,5.706599478,6.0408,-0.1464,6.042573756,-1.14,3.07,3.27482824,5.7208,2.1436,6.109220376,0,0,0,-0.32,2.29,2.312249986
03/04/2019 17:00,6.3655,3.6207,7.323186379,4.0055,-0.0493,4.005803383,2.36,3.67,4.363312962,6.7255,2.7307,7.258723906,0,0,0,2.72,2.78,3.889318706
03/04/2019 17:30,7.0751,3.3292,7.819246297,3.1151,-0.0108,3.115118722,3.96,3.34,5.1804633,8.9751,2.3592,9.27999163,0,0,0,5.86,2.37,6.321115408
03/04/2019 18:00,8.1857,5.1738,9.683692009,2.3857,-0.0062,2.385708056,5.8,5.18,7.776400195,10.6957,-0.8862,10.73235058,0,0,0,8.31,-0.88,8.356464563
03/04/2019 18:30,8.7985,5.0104,10.12510298,1.8285,0.0004,1.828500044,6.97,5.01,8.583763743,11.5885,-1.4096,11.67391556,0,0,0,9.76,-1.41,9.861323441
03/04/2019 19:00,9.7107,1.6786,9.854714225,1.0707,-0.0014,1.070700915,8.64,1.68,8.801817994,12.4907,0.5886,12.50456063,0,0,0,11.42,0.59,11.43523065
03/04/2019 19:30,10.1581,1.7113,10.30123989,0.5781,0.0313,0.578946716,9.58,1.68,9.726191444,13.0981,0.6213,13.1128272,0,0,0,12.52,0.59,12.53389405
03/04/2019 20:00,9.9598,1.6895,10.1020803,0.6498,0.0095,0.649869441,9.31,1.68,9.460364686,12.8498,0.5995,12.86377706,0,0,0,12.2,0.59,12.21425806
03/04/2019 20:30,9.9851,1.6804,10.12551066,0.7351,0.0004,0.735100109,9.25,1.68,9.401324375,12.8551,0.5904,12.8686506,0,0,0,12.12,0.59,12.13435206
03/04/2019 21:00,9.4098,2.9437,9.859498249,0.8298,-0.0163,0.829960077,8.58,2.96,9.076232699,12.4098,-0.7963,12.43532186,0,0,0,11.58,-0.78,11.6062397
03/04/2019 21:30,8.5769,5.228,10.04466015,0.8269,-0.022,0.827192608,7.75,5.25,9.360822613,11.9569,-2.922,12.30875874,0,0,0,11.13,-2.9,11.50160424
03/04/2019 22:00,8.0004,5.4306,9.669426897,0.6204,-0.0094,0.620471208,7.38,5.44,9.168315003,11.3304,-2.7894,11.66870672,0,0,0,10.71,-2.78,11.06492205
03/04/2019 22:30,7.4232,5.5226,9.252189417,0.5132,0.0026,0.513206586,6.91,5.52,8.844122342,10.6432,-2.6274,10.96270665,0,0,0,10.13,-2.63,10.46583967
03/04/2019 23:00,6.8488,1.7799,7.076305918,0.3488,0.0099,0.348940468,6.5,1.77,6.73668316,9.5088,0.7999,9.542385312,0,0,0,9.16,0.79,9.194003481
03/04/2019 23:30,6.1885,1.6467,6.403838938,0.4785,-0.0033,0.478511379,5.71,1.65,5.943618427,8.6685,0.7867,8.704124835,0,0,0,8.19,0.79,8.228013126
04/04/2019 00:00,5.7458,1.5372,5.947873694,0.3958,0.0172,0.396173548,5.35,1.52,5.561735341,8.1358,0.6872,8.164771,0,0,0,7.74,0.67,7.768944587
04/04/2019 00:30,5.367,2.9266,6.113074232,0.297,0.0166,0.297463544,5.07,2.91,5.8457677,7.837,-0.3434,7.844519906,0,0,0,7.54,-0.36,7.548589272
04/04/2019 01:00,5.1771,5.5336,7.577802674,0.1071,0.0336,0.112246915,5.07,5.5,7.480300796,7.9371,-2.3664,8.282355062,0,0,0,7.83,-2.4,8.189560428
04/04/2019 01:30,5.5901,5.6137,7.922300531,0.0301,0.0337,0.045185175,5.56,5.58,7.877182237,8.4501,-2.2663,8.748731662,0,0,0,8.42,-2.3,8.728482113
04/04/2019 02:00,6.1863,5.5683,8.323236905,0.0663,0.0483,0.082027922,6.12,5.52,8.24165032,9.1863,-2.2517,9.45823771,0,0,0,9.12,-2.3,9.405551552
04/04/2019 02:30,6.3075,5.5777,8.419934295,0.0775,0.0577,0.096620598,6.23,5.52,8.323659051,9.3175,-2.2423,9.583512693,0,0,0,9.24,-2.3,9.521953581
04/04/2019 03:00,6.1322,5.5731,8.286333354,0.0522,0.0531,0.074461064,6.08,5.52,8.211991232,9.1022,-2.2469,9.375425561,0,0,0,9.05,-2.3,9.337692434
04/04/2019 03:30,5.9741,5.6384,8.214707869,0.0141,0.0484,0.050412003,5.96,5.59,8.171272851,8.9141,-2.2116,9.184353726,0,0,0,8.9,-2.26,9.182461544
04/04/2019 04:00,5.8728,5.5521,8.081806373,0.0528,0.0521,0.074177153,5.82,5.5,8.007646346,8.7928,-2.2079,9.065768266,0,0,0,8.74,-2.26,9.027469191
04/04/2019 04:30,5.7855,5.5499,8.017069306,0.0855,0.0499,0.098996263,5.7,5.5,7.920858539,8.6555,-2.2101,8.933208956,0,0,0,8.57,-2.26,8.862984825
04/04/2019 05:00,5.6463,5.5388,7.909425335,0.0363,0.0388,0.053133135,5.61,5.5,7.856341388,8.4663,-2.2212,8.752826122,0,0,0,8.43,-2.26,8.727685833
04/04/2019 05:30,5.696,5.5353,7.942541287,0.026,0.0353,0.043841647,5.67,5.5,7.899297437,8.556,-2.2847,8.855788508,0,0,0,8.53,-2.32,8.839869909
04/04/2019 06:00,5.8912,5.427,8.009904272,0.0712,0.027,0.076147488,5.82,5.4,7.939294679,8.7512,-2.383,9.069850629,0,0,0,8.68,-2.41,9.008357231
04/04/2019 06:30,6.4173,5.3146,8.332269346,0.1673,0.0146,0.167935851,6.25,5.3,8.194662897,9.3673,-2.5054,9.696563229,0,0,0,9.2,-2.52,9.538888824
04/04/2019 07:00,7.1845,5.159,8.844903688,0.3145,0.019,0.315073404,6.87,5.14,8.580005828,10.2445,-2.681,10.58950146,0,0,0,9.93,-2.7,10.29052477
04/04/2019 07:30,8.105,4.8912,9.466512686,0.425,0.0312,0.426143685,7.68,4.86,9.088564243,11.235,-2.9088,11.60544452,0,0,0,10.81,-2.94,11.20266486
04/04/2019 08:00,8.7421,4.7477,9.948113776,0.6321,0.0377,0.633223262,8.11,4.71,9.378496681,11.9221,-3.0723,12.31160005,0,0,0,11.29,-3.11,11.71051664
04/04/2019 08:30,8.6817,4.6429,9.845223984,1.0417,0.0429,1.042582994,7.64,4.6,8.917936981,11.7617,-3.1471,12.17545996,0,0,0,10.72,-3.19,11.18456526
04/04/2019 09:00,7.9943,4.746,9.296953721,1.5843,0.046,1.584967662,6.41,4.7,7.948465261,10.8443,-3.034,11.26072815,0,0,0,9.26,-3.08,9.758790909
04/04/2019 09:30,7.1718,4.9273,8.701321769,2.4618,0.0373,2.46208256,4.71,4.89,6.789418237,9.7118,-2.8327,10.116484,0,0,0,7.25,-2.87,7.797397002
04/04/2019 10:00,6.6379,4.6675,8.114633242,3.7579,-0.1125,3.759583575,2.88,4.78,5.580573447,8.6679,-3.0225,9.179760164,0,0,0,4.91,-2.91,5.707556395
04/04/2019 10:30,8.0979,-0.383,8.106952165,4.4879,-0.123,4.489585216,3.61,-0.26,3.619350771,9.3379,1.297,9.427543976,0,0,0,4.85,1.42,5.053602675
04/04/2019 11:00,7.1522,-1.9122,7.403409598,4.2422,-0.0222,4.242258087,2.91,-1.89,3.469899134,8.3622,3.6178,9.111249403,0,0,0,4.12,3.64,5.497635856
04/04/2019 11:30,6.7844,-2.0546,7.088685669,4.7844,-0.0846,4.78514791,2,-1.97,2.807294071,7.9044,3.4954,8.642763477,0,0,0,3.12,3.58,4.748768261
04/04/2019 12:00,7.2881,-2.6066,7.740204466,4.9381,-0.3066,4.947609036,2.35,-2.3,3.288236609,8.3381,2.8634,8.816063247,0,0,0,3.4,3.17,4.648537404
04/04/2019 12:30,7.0605,-2.1096,7.368926137,4.2505,-0.0696,4.251069796,2.81,-2.04,3.472419905,8.3305,3.3904,8.994000356,0,0,0,4.08,3.46,5.349579423
04/04/2019 13:00,6.3717,-2.5275,6.854693074,3.9517,-0.2075,3.957144064,2.42,-2.32,3.352431953,7.7317,2.9525,8.276257677,0,0,0,3.78,3.16,4.926865129
04/04/2019 13:30,7.6976,-2.6726,8.148364039,4.4076,-0.2926,4.417301498,3.29,-2.38,4.060603403,8.8276,2.8674,9.281621869,0,0,0,4.42,3.16,5.433415132
04/04/2019 14:00,7.7332,-2.426,8.104804639,4.8632,-0.136,4.865101257,2.87,-2.29,3.671648131,8.6132,3.214,9.193313344,0,0,0,3.75,3.35,5.028419235
04/04/2019 14:30,6.6091,-2.0436,6.917839531,3.8291,-0.0336,3.829247416,2.78,-2.01,3.430524741,7.7191,3.5764,8.507358096,0,0,0,3.89,3.61,5.306995383
04/04/2019 15:00,6.1272,-2.0116,6.448962273,4.8272,-0.0016,4.827200265,1.3,-2.01,2.393762728,6.9372,3.6084,7.819545665,0,0,0,2.11,3.61,4.181411245
04/04/2019 15:30,5.2561,-1.6329,5.503903126,3.9561,0.0671,3.956669006,1.3,-1.7,2.140093456,6.2861,4.0371,7.47082523,0,0,0,2.33,3.97,4.603237991
04/04/2019 16:00,6.0609,-1.5967,6.267691736,2.6809,0.0533,2.681429787,3.38,-1.65,3.761236499,7.4709,3.9433,8.447719319,0,0,0,4.79,3.89,6.170591544
04/04/2019 16:30,7.3197,-2.0528,7.602104704,3.3997,-0.0928,3.400966323,3.92,-1.96,4.382693236,8.6197,3.4872,9.298375768,0,0,0,5.22,3.58,6.329676137
04/04/2019 17:00,8.1198,-2.0182,8.366856236,3.1798,0.0018,3.179800509,4.94,-2.02,5.337040378,9.6298,3.5118,10.25016035,0,0,0,6.45,3.51,7.343200937
04/04/2019 17:30,8.867,-1.1215,8.937642376,2.227,0.0185,2.22707684,6.64,-1.14,6.737150733,10.837,2.8785,11.21277536,0,0,0,8.61,2.86,9.072579567
04/04/2019 18:00,8.6943,1.9022,8.89995603,2.0043,0.0422,2.004744206,6.69,1.86,6.943752588,11.2143,0.7822,11.24154622,0,0,0,9.21,0.74,9.23968073
04/04/2019 18:30,8.7532,1.9642,8.970874644,1.9132,0.0342,1.913505652,6.84,1.93,7.107073941,11.3032,0.8342,11.33394106,0,0,0,9.39,0.8,9.42401719
04/04/2019 19:00,8.9304,1.9696,9.145018771,1.4404,0.0396,1.440944246,7.49,1.93,7.734662242,11.6304,0.7796,11.65649949,0,0,0,10.19,0.74,10.21683415
04/04/2019 19:30,9.0065,2.0412,9.234908754,1.0065,0.0412,1.007342886,8,2,8.246211251,11.8265,0.8812,11.85928395,0,0,0,10.82,0.84,10.8525573
04/04/2019 20:00,9.4387,1.9937,9.646963117,0.5687,0.0637,0.572256394,8.87,1.93,9.077543721,12.3787,0.8237,12.40607494,0,0,0,11.81,0.76,11.83442859
04/04/2019 20:30,9.6605,1.9184,9.849137973,0.4905,0.0584,0.493964381,9.17,1.86,9.356735542,12.6505,0.7584,12.67321273,0,0,0,12.16,0.7,12.18013136
04/04/2019 21:00,9.7126,1.0343,9.76751633,0.5426,0.0443,0.54440541,9.17,0.99,9.223285749,12.7426,-0.3957,12.74874242,0,0,0,12.2,-0.44,12.20793185
04/04/2019 21:30,9.4221,0.793,9.45541207,0.4421,0.033,0.443329911,8.98,0.76,9.012102973,12.4321,-0.647,12.44892443,0,0,0,11.99,-0.68,12.00926725
04/04/2019 22:00,8.7843,0.9257,8.832941015,0.3343,0.0257,0.335286415,8.45,0.9,8.497793831,11.7243,-0.5343,11.73646825,0,0,0,11.39,-0.56,11.40375815
04/04/2019 22:30,7.8891,2.0622,8.15417486,0.2691,0.0322,0.271019649,7.62,2.03,7.885765657,10.6991,-0.0478,10.69920678,0,0,0,10.43,-0.08,10.4303068
04/04/2019 23:00,7.1752,1.5182,7.334059332,0.1252,0.0282,0.128336589,7.05,1.49,7.205733828,9.7852,0.6382,9.805989918,0,0,0,9.66,0.61,9.679240673
04/04/2019 23:30,6.5625,1.529,6.738267377,0.1325,0.039,0.138120418,6.43,1.49,6.600378777,9.0425,0.579,9.061018003,0,0,0,8.91,0.54,8.926348638
05/04/2019 00:00,5.8277,4.4984,7.361908031,0.1177,0.0484,0.127262917,5.71,4.45,7.239240292,8.4677,-1.6716,8.631117532,0,0,0,8.35,-1.72,8.525309379
05/04/2019 00:30,5.6079,2.6013,6.181852805,0.0679,0.0613,0.09147732,5.54,2.54,6.094522131,7.9479,0.4113,7.958535173,0,0,0,7.88,0.35,7.887769013
05/04/2019 01:00,5.5277,2.206,5.951630305,0.0777,0.066,0.101947486,5.45,2.14,5.855091801,7.7877,1.346,7.903163119,0,0,0,7.71,1.28,7.815529413
05/04/2019 01:30,5.8867,2.6166,6.442036359,0.0767,0.0666,0.101579772,5.81,2.55,6.344966509,8.2167,1.6766,8.38600897,0,0,0,8.14,1.61,8.29769245
05/04/2019 02:00,6.3449,2.7968,6.933963243,0.0949,0.0568,0.110599503,6.25,2.74,6.824228894,8.8449,1.8368,9.033608927,0,0,0,8.75,1.78,8.929216091
05/04/2019 02:30,6.42,2.9338,7.058582183,0.08,0.0638,0.102325168,6.34,2.87,6.959346234,8.93,1.9338,9.136984319,0,0,0,8.85,1.87,9.045407675
05/04/2019 03:00,6.2528,2.9291,6.904863116,0.0828,0.0591,0.101728315,6.17,2.87,6.804836515,8.7428,1.9291,8.953098829,0,0,0,8.66,1.87,8.859599314
05/04/2019 03:30,6.1776,2.8453,6.801358236,0.1076,0.0453,0.116746949,6.07,2.8,6.684676507,8.6276,1.8653,8.826937513,0,0,0,8.52,1.82,8.712221301
05/04/2019 04:00,6.3672,1.6579,6.579503648,0.1672,0.0479,0.17392599,6.2,1.61,6.405630336,8.7572,0.7279,8.787399516,0,0,0,8.59,0.68,8.616872983
05/04/2019 04:30,6.127,1.6557,6.346768586,0.227,0.0457,0.231554508,5.9,1.61,6.115725632,8.457,0.7257,8.488079258,0,0,0,8.23,0.68,8.258044563
05/04/2019 05:00,5.9247,1.9198,6.227977371,0.3347,0.0398,0.337058051,5.59,1.88,5.897669031,8.2347,0.4998,8.249853582,0,0,0,7.9,0.46,7.913381073
05/04/2019 05:30,5.6989,5.5156,7.930908181,0.2389,0.0356,0.241537927,5.46,5.48,7.735761113,8.3089,-1.9144,8.52659056,0,0,0,8.07,-1.95,8.302252706
05/04/2019 06:00,5.9353,5.4694,8.071066996,0.2353,0.0394,0.238575879,5.7,5.43,7.872413861,8.5953,-2.0506,8.836523211,0,0,0,8.36,-2.09,8.617290758
05/04/2019 06:30,6.4459,5.3324,8.365650995,0.3059,0.0424,0.308824497,6.14,5.29,8.104548106,9.1659,-2.1276,9.409591095,0,0,0,8.86,-2.17,9.121869326
05/04/2019 07:00,7.1751,5.2044,8.863850144,0.3051,0.0444,0.308313753,6.87,5.16,8.592002095,10.0651,-2.2556,10.31474524,0,0,0,9.76,-2.3,10.02734262
05/04/2019 07:30,8.4483,2.9622,8.952563975,0.2583,0.0622,0.265683515,8.19,2.9,8.688273707,11.3683,-0.7178,11.39093858,0,0,0,11.11,-0.78,11.13734708
05/04/2019 08:00,8.6671,2.1551,8.931017771,0.5271,0.0551,0.529972094,8.14,2.1,8.406521278,11.4371,1.0751,11.48751916,0,0,0,10.91,1.02,10.95757729
05/04/2019 08:30,8.478,2.2288,8.766072863,0.958,0.0688,0.960467303,7.52,2.16,7.824065439,11.148,1.0888,11.20104412,0,0,0,10.19,1.02,10.24092281
05/04/2019 09:00,7.5839,2.3146,7.929244123,1.7839,0.0846,1.785904916,5.8,2.23,6.213927904,9.9239,1.2446,10.00164088,0,0,0,8.14,1.16,8.222238138
05/04/2019 09:30,7.0404,2.4697,7.461008662,2.4004,0.1297,2.403901464,4.64,2.34,5.196652769,9.1204,1.4397,9.233332673,0,0,0,6.72,1.31,6.846495454
05/04/2019 10:00,5.6777,2.576,6.234745648,4.2377,0.136,4.239881754,1.44,2.44,2.833231371,6.8277,1.666,7.028018447,0,0,0,2.59,1.53,3.008155581
05/04/2019 10:30,5.4306,2.1561,5.842960172,5.4506,-0.0039,5.450601395,-0.02,2.16,2.160092591,6.5206,1.3561,6.660122489,0,0,0,1.07,1.36,1.730462366
05/04/2019 11:00,5.5417,1.9226,5.865733513,5.7117,-0.0974,5.712530407,-0.17,2.02,2.027140844,7.0217,1.1026,7.107742092,0,0,0,1.31,1.2,1.776541584
05/04/2019 11:30,6.4609,2.141,6.806402119,3.5809,-0.019,3.580950406,2.88,2.16,3.6,8.2409,1.181,8.325094222,0,0,0,4.66,1.2,4.8120266
05/04/2019 12:00,7.2682,2.0401,7.549088637,2.6782,-0.0199,2.678273931,4.59,2.06,5.031073444,9.2682,1.0301,9.325268749,0,0,0,6.59,1.05,6.673125205
05/04/2019 12:30,7.3583,2.141,7.663449608,2.5283,0.001,2.528300198,4.83,2.14,5.28284961,9.4483,1.131,9.515751883,0,0,0,6.92,1.13,7.011654584
05/04/2019 13:00,7.3633,2.0265,7.637073336,2.8033,-0.0535,2.803810468,4.56,2.08,5.011985634,9.3733,1.0765,9.434914156,0,0,0,6.57,1.13,6.66646833
05/04/2019 13:30,6.6152,1.7539,6.843758927,4.9152,-0.1861,4.918721811,1.7,1.94,2.579457307,7.9152,0.8939,7.965516195,0,0,0,3,1.08,3.188479261
05/04/2019 14:00,6.6882,1.7028,6.901561206,5.0482,-0.1372,5.050064067,1.64,1.84,2.46479208,7.8682,0.8828,7.917569518,0,0,0,2.82,1.02,2.99879976
05/04/2019 14:30,6.1059,1.9336,6.404750094,4.9759,-0.0464,4.976116334,1.13,1.98,2.279758759,7.2659,1.1436,7.355346611,0,0,0,2.29,1.19,2.580736329
05/04/2019 15:00,6.2297,2.1314,6.584225699,4.0297,0.0314,4.029822335,2.2,2.1,3.041381265,7.6597,1.3014,7.76946884,0,0,0,3.63,1.27,3.845750902
05/04/2019 15:30,6.6689,5.2118,8.463869473,3.2889,0.0018,3.288900493,3.38,5.21,6.210354257,8.6889,-1.8282,8.879149647,0,0,0,5.4,-1.83,5.701657654
05/04/2019 16:00,7.3595,5.2691,9.051279195,3.9295,-0.0209,3.92955558,3.43,5.29,6.304680801,9.3295,-2.1209,9.567538192,0,0,0,5.4,-2.1,5.793962375
05/04/2019 16:30,7.7454,5.3968,9.440162679,3.1454,0.0168,3.145444865,4.6,5.38,7.078446157,10.0054,-1.9132,10.18667578,0,0,0,6.86,-1.93,7.126324438
05/04/2019 17:00,8.8314,1.7301,8.999270635,2.5214,0.0101,2.521420229,6.31,1.72,6.540221709,11.1314,0.6901,11.15277113,0,0,0,8.61,0.68,8.636810754
05/04/2019 17:30,9.2004,1.6247,9.342751749,2.7604,0.0047,2.760404001,6.44,1.62,6.6406325,11.4704,0.5747,11.48478804,0,0,0,8.71,0.57,8.72863105
05/04/2019 18:00,9.3741,1.4763,9.489637111,2.7841,-0.0037,2.784102459,6.59,1.48,6.754146874,11.6841,0.5663,11.69781554,0,0,0,8.9,0.57,8.91823413
05/04/2019 18:30,9.7801,1.4841,9.89206292,2.0101,0.0041,2.010104181,7.77,1.48,7.909696581,12.3801,0.5741,12.39340417,0,0,0,10.37,0.57,10.38565357
05/04/2019 19:00,9.4008,1.8306,9.577376311,1.8708,0.0006,1.870800096,7.53,1.83,7.749180602,12.0508,0.6906,12.07057202,0,0,0,10.18,0.69,10.20335729
05/04/2019 19:30,9.3668,1.8214,9.542245029,1.7568,-0.0086,1.75682105,7.61,1.83,7.826940654,12.0168,0.6814,12.03610353,0,0,0,10.26,0.69,10.28317558
05/04/2019 20:00,9.2773,1.8261,9.455312607,1.6673,-0.0039,1.667304561,7.61,1.83,7.826940654,11.9273,0.6861,11.94701714,0,0,0,10.26,0.69,10.28317558
05/04/2019 20:30,9.3659,1.8055,9.538339114,1.5959,-0.0245,1.596088049,7.77,1.83,7.982593563,12.0659,0.6655,12.08423904,0,0,0,10.47,0.69,10.49271176
05/04/2019 21:00,8.9677,1.8473,9.15599042,1.6177,-0.0327,1.618030463,7.35,1.88,7.586626391,11.5877,0.7673,11.61307628,0,0,0,9.97,0.8,10.00204479
05/04/2019 21:30,8.2292,5.8155,10.07669454,1.3492,-0.0145,1.349277914,6.88,5.83,9.017943224,11.3192,-1.8445,11.46849898,0,0,0,9.97,-1.83,10.1365576
05/04/2019 22:00,8.0145,5.0797,9.488707095,1.1945,-0.0003,1.194500038,6.82,5.08,8.504046096,11.0345,-2.7803,11.37937864,0,0,0,9.84,-2.78,10.22516504
05/04/2019 22:30,7.6166,5.326,9.294023432,0.8966,0.006,0.896620076,6.72,5.32,8.570927604,10.6266,-2.684,10.96031403,0,0,0,9.73,-2.69,10.09499876
05/04/2019 23:00,7.0156,5.3355,8.81397774,0.7856,0.0155,0.785752894,6.23,5.32,8.192392813,9.9156,-2.6745,10.26995977,0,0,0,9.13,-2.69,9.518035512
05/04/2019 23:30,6.4114,5.0954,8.189575759,0.6714,0.0154,0.671576593,5.74,5.08,7.665115785,9.1514,-2.3246,9.442027702,0,0,0,8.48,-2.34,8.796931283
06/04/2019 00:00,5.7908,2.1396,6.173431202,0.6808,0.0096,0.680867682,5.11,2.13,5.5361539,8.0308,1.2396,8.125906522,0,0,0,7.35,1.23,7.452207727
06/04/2019 00:30,5.6572,1.4881,5.849645583,0.5472,0.0181,0.547499269,5.11,1.47,5.317236124,7.8972,0.6881,7.927121133,0,0,0,7.35,0.67,7.38047424
06/04/2019 01:00,5.4734,1.5047,5.676462776,0.6334,0.0347,0.634349785,4.84,1.47,5.058309994,7.6334,0.7047,7.665859225,0,0,0,7,0.67,7.031991183
06/04/2019 01:30,5.8688,1.8433,6.151468795,0.4388,0.0333,0.440061734,5.43,1.81,5.723722565,8.1988,0.9833,8.257554137,0,0,0,7.76,0.95,7.81793451
06/04/2019 02:00,6.3672,2.6331,6.89017064,0.3572,0.0331,0.35873033,6.01,2.6,6.548289853,8.8372,1.6831,8.99605077,0,0,0,8.48,1.65,8.639033511
06/04/2019 02:30,6.495,2.6297,7.007163983,0.415,0.0297,0.416061402,6.08,2.6,6.612594045,8.995,1.6797,9.15048726,0,0,0,8.58,1.65,8.737213515
06/04/2019 03:00,6.3102,1.9226,6.59659115,0.5902,0.0326,0.591099653,5.72,1.89,6.024159692,8.7302,1.0226,8.789886393,0,0,0,8.14,0.99,8.199981707
06/04/2019 03:30,6.1662,1.5119,6.348847458,0.6462,0.0219,0.646570994,5.52,1.49,5.717560669,8.5062,0.6819,8.533488504,0,0,0,7.86,0.66,7.88766125
06/04/2019 04:00,6.1091,1.5125,6.293549004,0.6391,0.0225,0.639495942,5.47,1.49,5.669303308,8.4391,0.6825,8.46665312,0,0,0,7.8,0.66,7.827873274
06/04/2019 04:30,5.9237,1.5091,6.112904751,0.6537,0.0191,0.653978975,5.27,1.49,5.476586528,8.2137,0.6791,8.24172582,0,0,0,7.56,0.66,7.588754839
06/04/2019 05:00,5.8263,1.5082,6.018341875,0.5563,0.0182,0.556597637,5.27,1.49,5.476586528,8.1163,0.6782,8.144585989,0,0,0,7.56,0.66,7.588754839
06/04/2019 05:30,5.8823,1.5044,6.071628501,0.5223,0.0144,0.522498469,5.36,1.49,5.563245456,8.1523,0.5844,8.173219601,0,0,0,7.63,0.57,7.651261334
06/04/2019 06:00,5.9141,1.3567,6.067718987,0.5541,0.0067,0.554140506,5.36,1.35,5.527395408,8.1841,0.5767,8.204393683,0,0,0,7.63,0.57,7.651261334
06/04/2019 06:30,6.3763,1.3674,6.52127169,0.5363,0.0174,0.536582193,5.84,1.35,5.994005339,8.6663,0.5874,8.686184113,0,0,0,8.13,0.57,8.149957055
06/04/2019 07:00,6.7668,1.4615,6.922829226,0.4868,0.0415,0.488565748,6.28,1.42,6.438540207,9.0768,0.9115,9.122452,0,0,0,8.59,0.87,8.633944637
06/04/2019 07:30,7.1229,1.3426,7.248329405,0.7629,0.0526,0.764711168,6.36,1.29,6.489506915,9.3529,0.5926,9.371654772,0,0,0,8.59,0.54,8.606956489
06/04/2019 08:00,7.6073,1.2426,7.708117024,0.9973,0.0426,0.998209422,6.61,1.2,6.71804287,9.9073,0.0426,9.907391587,0,0,0,8.91,0,8.91
06/04/2019 08:30,8.0381,1.107,8.113969473,1.5581,0.037,1.558539255,6.48,1.07,6.56774695,10.2581,0.037,10.25816673,0,0,0,8.7,0,8.7
06/04/2019 09:00,7.7248,1.2118,7.8192707,1.9948,0.0418,1.995237901,5.73,1.17,5.848230502,9.8448,0.5818,9.861976388,0,0,0,7.85,0.54,7.868551328
06/04/2019 09:30,7.2297,1.0835,7.310440092,2.7397,0.0035,2.739702236,4.49,1.08,4.618062364,9.1297,0.5935,9.148970671,0,0,0,6.39,0.59,6.417180066
06/04/2019 10:00,6.7598,0.86,6.814286172,4.0398,-0.14,4.042225135,2.72,1,2.89799931,8.2198,0.45,8.232108602,0,0,0,4.18,0.59,4.221433406
06/04/2019 10:30,8.7078,-0.7544,8.740417622,6.5478,-0.3944,6.559667385,2.16,-0.36,2.189794511,9.2778,-1.3644,9.377588187,0,0,0,2.73,-0.97,2.89720555
06/04/2019 11:00,9.3059,-1.2692,9.392052143,8.1459,-0.5592,8.16507143,1.16,-0.71,1.360036764,9.4459,-1.9192,9.638898041,0,0,0,1.3,-1.36,1.88138247
06/04/2019 11:30,6.4201,-1.2088,6.53290758,10.2001,-0.6588,10.22135301,-3.78,-0.55,3.81980366,5.8101,-1.8288,6.091122347,0,0,0,-4.39,-1.17,4.543236732
06/04/2019 12:00,2.5097,0.5996,2.580332198,12.1797,-0.6604,12.19759076,-9.67,1.26,9.751743434,1.1397,0.1496,1.149476511,0,0,0,-11.04,0.81,11.06967479
06/04/2019 12:30,2.1524,0.549,2.221311946,12.4324,-0.711,12.45271419,-10.28,1.26,10.35693005,0.6624,0.099,0.66975724,0,0,0,-11.77,0.81,11.79783879
06/04/2019 13:00,1.6832,0.8294,1.876450532,11.9132,-0.6306,11.92987806,-10.23,1.46,10.3336586,0.2932,0.3694,0.471617006,0,0,0,-11.62,1,11.66294988
06/04/2019 13:30,1.1546,1.1963,1.662598824,11.1046,-0.5337,11.11741772,-9.95,1.73,10.0992772,-0.0154,0.7563,0.756456773,0,0,0,-11.12,1.29,11.19457458
06/04/2019 14:00,-0.2112,2.5917,2.600291201,9.5988,-0.3483,9.605117091,-9.81,2.94,10.24107904,-1.0312,1.3017,1.660661413,0,0,0,-10.63,1.65,10.7572952
06/04/2019 14:30,-0.2451,5.9532,5.958243386,9.0149,-0.2768,9.019148532,-9.26,6.23,11.16066754,-0.9151,-0.8568,1.253600515,0,0,0,-9.93,-0.58,9.946924148
06/04/2019 15:00,-0.8262,6.3152,6.369015425,8.0738,-0.2448,8.077510352,-8.9,6.56,11.05638277,-1.2562,-0.2448,1.279830254,0,0,0,-9.33,0,9.33
06/04/2019 15:30,0.7489,5.713,5.761876449,8.7689,-0.387,8.777435628,-8.02,6.1,10.07622945,0.2589,-1.287,1.312782621,0,0,0,-8.51,-0.9,8.557458735
06/04/2019 16:00,1.7773,5.6519,5.924758974,8.8873,-0.3381,8.893728852,-7.11,5.99,9.296891954,1.3173,-1.0881,1.70857862,0,0,0,-7.57,-0.75,7.607062508
06/04/2019 16:30,3.3539,5.5986,6.526328767,8.3939,-0.2814,8.398615551,-5.04,5.88,7.744417344,3.2139,-1.1314,3.407230425,0,0,0,-5.18,-0.85,5.249276141
06/04/2019 17:00,3.9537,5.9843,7.172418712,6.5637,-0.1657,6.565791207,-2.61,6.15,6.680913111,4.3737,-0.8757,4.4605047,0,0,0,-2.19,-0.71,2.302216323
06/04/2019 17:30,5.2312,6.2363,8.139833606,4.7212,-0.0637,4.721629711,0.51,6.3,6.320609148,6.6412,-0.8237,6.692086306,0,0,0,1.92,-0.76,2.06494552
06/04/2019 18:00,6.6392,3.8913,7.695530672,2.9092,0.0113,2.909221946,3.73,3.88,5.382127832,8.4692,0.7613,8.503347948,0,0,0,5.56,0.75,5.610356495
06/04/2019 18:30,7.8211,2.5264,8.219020755,2.1611,0.0064,2.161109477,5.66,2.52,6.195643631,9.8811,1.4464,9.986401262,0,0,0,7.72,1.44,7.853152233
06/04/2019 19:00,8.3428,4.8894,9.669981603,1.2128,0.0494,1.213805668,7.13,4.84,8.617569263,11.1328,-2.5606,11.42348056,0,0,0,9.92,-2.61,10.25760693
06/04/2019 19:30,8.6186,4.9969,9.962393064,0.4986,0.0669,0.503068156,8.12,4.93,9.499436825,11.6486,-2.4831,11.91031769,0,0,0,11.15,-2.55,11.43787568
06/04/2019 20:00,8.555,5.8123,10.34267162,0.255,0.0923,0.271190505,8.3,5.72,10.08009921,11.675,-1.6977,11.79778836,0,0,0,11.42,-1.79,11.55943338
