Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2019 20:30,9.0384,3.9725,9.872863354,0.0884,0.0825,0.120916541,8.95,3.89,9.75882165,12.0584,-0.3775,12.06430756,0,0,0,11.97,-0.46,11.9788355
06/04/2019 21:00,9.3225,1.9416,9.52254256,0.0925,0.0616,0.111134198,9.23,1.88,9.419516973,12.1525,0.8816,12.18443576,0,0,0,12.06,0.82,12.08784513
06/04/2019 21:30,8.9631,1.9335,9.1692739,0.1531,0.0535,0.162178482,8.81,1.88,9.008357231,11.7031,0.9535,11.74187855,0,0,0,11.55,0.9,11.58501187
06/04/2019 22:00,8.4847,2.0526,8.729450203,0.2347,0.0526,0.240522036,8.25,2,8.488963423,11.0947,1.0926,11.14836952,0,0,0,10.86,1.04,10.90968377
06/04/2019 22:30,7.9039,2.1358,8.187385227,0.3539,0.0458,0.3568513,7.55,2.09,7.833938984,10.4339,1.2058,10.50334341,0,0,0,10.08,1.16,10.1465265
06/04/2019 23:00,7.119,3.282,7.839112514,0.419,0.042,0.421099751,6.7,3.24,7.442284595,9.619,0.582,9.636590943,0,0,0,9.2,0.54,9.2158342
06/04/2019 23:30,6.0976,6.4328,8.863500527,0.3776,0.0528,0.381273655,5.72,6.38,8.568710521,8.8076,-1.1272,8.879436784,0,0,0,8.43,-1.18,8.512185383
07/04/2019 00:00,5.4818,6.4833,8.490189051,0.3918,0.0533,0.395408814,5.09,6.43,8.200792645,8.0418,-1.1267,8.120344828,0,0,0,7.65,-1.18,7.740471562
07/04/2019 00:30,5.1344,6.5325,8.308767635,0.2544,0.0425,0.25792559,4.88,6.49,8.120006158,7.6944,-1.0275,7.762702339,0,0,0,7.44,-1.07,7.51654841
07/04/2019 01:00,5.0433,6.6044,8.309811926,0.2733,0.0444,0.276883098,4.77,6.56,8.110887744,7.5833,-0.9456,7.642028412,0,0,0,7.31,-0.99,7.376733695
07/04/2019 01:30,5.3211,6.5476,8.437130494,0.4211,0.0376,0.422775319,4.9,6.51,8.148012027,7.9111,-1.0024,7.974353201,0,0,0,7.49,-1.04,7.561858237
07/04/2019 02:00,5.7958,6.6014,8.784633151,0.4958,0.0414,0.497525477,5.3,6.56,8.433480895,8.5058,-0.9386,8.557429731,0,0,0,8.01,-0.98,8.069727381
07/04/2019 02:30,5.774,6.5343,8.719871128,0.534,0.0343,0.535100449,5.24,6.5,8.349107737,8.544,-1.0257,8.605346971,0,0,0,8.01,-1.06,8.079832919
07/04/2019 03:00,5.6,6.5939,8.650983598,0.5,0.0339,0.501147892,5.1,6.56,8.30924786,8.28,-0.9361,8.332747639,0,0,0,7.78,-0.97,7.840235966
07/04/2019 03:30,5.3879,6.5906,8.51266555,0.5279,0.0306,0.528786129,4.86,6.56,8.164141106,8.0179,-0.9394,8.072743819,0,0,0,7.49,-0.97,7.552549239
07/04/2019 04:00,5.2246,6.5868,8.407281332,0.5946,0.0268,0.595203663,4.63,6.56,8.029352402,7.7946,-0.9432,7.851459444,0,0,0,7.2,-0.97,7.265046455
07/04/2019 04:30,5.0184,6.5879,8.281591935,0.5984,0.0279,0.599050056,4.42,6.56,7.9101201,7.5284,-0.9421,7.587117962,0,0,0,6.93,-0.97,6.997556716
07/04/2019 05:00,4.8634,6.5834,8.184974961,0.6234,0.0234,0.623839018,4.24,6.56,7.81096665,7.3334,-0.9866,7.39946857,0,0,0,6.71,-1.01,6.785587668
07/04/2019 05:30,5.0759,5.8214,7.723565159,0.6059,0.0214,0.606277799,4.47,5.8,7.322629309,7.4959,-1.6886,7.683741717,0,0,0,6.89,-1.71,7.099028102
07/04/2019 06:00,5.1845,5.4958,7.55531984,0.5145,0.0258,0.515146474,4.67,5.47,7.192343151,7.6245,-1.9842,7.878454791,0,0,0,7.11,-2.01,7.388653463
07/04/2019 06:30,5.5268,5.4264,7.745407362,0.4668,0.0364,0.468217044,5.06,5.39,7.392949344,8.0668,-2.0536,8.324093656,0,0,0,7.6,-2.09,7.882138035
07/04/2019 07:00,5.7265,5.4464,7.902915615,0.5265,0.0564,0.529512238,5.2,5.39,7.489465936,8.2665,-2.0336,8.512963715,0,0,0,7.74,-2.09,8.017212733
07/04/2019 07:30,6.2766,5.2912,8.209293819,0.6966,0.0412,0.697817311,5.58,5.25,7.661520737,8.8466,-2.2188,9.120603324,0,0,0,8.15,-2.26,8.457546926
07/04/2019 08:00,6.7805,5.6255,8.81030252,0.9005,0.0355,0.901199478,5.88,5.59,8.11310668,9.4105,-1.8845,9.597335594,0,0,0,8.51,-1.92,8.723903943
07/04/2019 08:30,6.9908,6.1879,9.336026513,1.4308,0.0379,1.431301872,5.56,6.15,8.290723732,9.5408,-1.3321,9.633345995,0,0,0,8.11,-1.37,8.224901215
07/04/2019 09:00,7.348,6.1322,9.570631162,1.648,0.0322,1.648314545,5.7,6.1,8.348652586,9.848,-1.3378,9.938451229,0,0,0,8.2,-1.37,8.313657438
07/04/2019 09:30,7.1642,5.9069,9.285323325,3.3842,-0.0331,3.384361867,3.78,5.94,7.040738598,9.0242,-1.4731,9.143643106,0,0,0,5.64,-1.44,5.820927761
07/04/2019 10:00,5.2336,5.6079,7.670665641,6.6236,-0.2121,6.626995048,-1.39,5.82,5.983686155,5.4636,-1.6121,5.696471835,0,0,0,-1.16,-1.4,1.818130908
07/04/2019 10:30,5.8905,4.9567,7.69849759,8.0605,-0.3333,8.067388,-2.17,5.29,5.717779289,5.9605,-2.1933,6.351230207,0,0,0,-2.1,-1.86,2.805280735
07/04/2019 11:00,6.3232,4.6401,7.843047,8.6632,-0.3599,8.670672537,-2.34,5,5.520470994,6.1932,-2.4899,6.674977771,0,0,0,-2.47,-2.13,3.261564042
07/04/2019 11:30,5.1534,4.9368,7.136492542,8.1734,-0.3732,8.181915778,-3.02,5.31,6.108723271,4.8134,-2.2332,5.306222932,0,0,0,-3.36,-1.86,3.840468721
07/04/2019 12:00,3.1146,4.3989,5.389903002,11.0946,-0.5911,11.11033521,-7.98,4.99,9.411721415,1.9746,-2.6211,3.281647508,0,0,0,-9.12,-2.03,9.343195385
07/04/2019 12:30,3.0486,4.4546,5.397909143,11.4086,-0.5354,11.42115612,-8.36,4.99,9.736000205,1.7686,-2.5154,3.074928149,0,0,0,-9.64,-1.98,9.841239759
07/04/2019 13:00,2.1741,4.004,4.556174581,10.7141,-0.516,10.7265183,-8.54,4.52,9.662401358,1.0741,-3.006,3.192135149,0,0,0,-9.64,-2.49,9.956389908
07/04/2019 13:30,1.533,2.8325,3.220736756,9.683,-0.4775,9.694766384,-8.15,3.31,8.796510672,0.733,-1.0275,1.262158964,0,0,0,-8.95,-0.55,8.966883517
07/04/2019 14:00,2.1251,1.2517,2.466333899,10.1251,-0.5283,10.13887326,-8,1.78,8.195632983,1.1751,0.7717,1.405838149,0,0,0,-8.95,1.3,9.04392061
07/04/2019 14:30,1.8775,1.596,2.464187949,9.7175,-0.384,9.725084177,-7.84,1.98,8.086161017,1.0975,1.126,1.572381077,0,0,0,-8.62,1.51,8.751257053
07/04/2019 15:00,2.0189,1.6297,2.594586537,9.7989,-0.3503,9.805159422,-7.78,1.98,8.028000997,1.2589,1.1597,1.711646371,0,0,0,-8.54,1.51,8.67246793
07/04/2019 15:30,1.9528,1.9024,2.726271006,8.7428,-0.2976,8.747863602,-6.79,2.2,7.137513573,1.5028,1.4024,2.055512977,0,0,0,-7.24,1.7,7.43690796
07/04/2019 16:00,2.9713,1.9809,3.571076658,8.4113,-0.2191,8.414153107,-5.44,2.2,5.868014997,2.6513,1.4809,3.036849766,0,0,0,-5.76,1.7,6.005630691
07/04/2019 16:30,3.3951,3.9673,5.221702146,7.2351,-0.1427,7.23650712,-3.84,4.11,5.624739994,3.6351,0.3173,3.648921937,0,0,0,-3.6,0.46,3.629269899
07/04/2019 17:00,3.8291,3.1834,4.979562468,5.5291,-0.1066,5.530127518,-1.7,3.29,3.703255325,5.0991,2.5334,5.693762936,0,0,0,-0.43,2.64,2.674789711
07/04/2019 17:30,5.3489,4.2161,6.810743749,3.7889,-0.0239,3.788975379,1.56,4.24,4.517875607,6.7989,1.8261,7.039863807,0,0,0,3.01,1.85,3.533072317
07/04/2019 18:00,6.7049,5.5805,8.723397518,2.9849,0.0305,2.985055822,3.72,5.55,6.681384587,8.7449,-0.9795,8.799585005,0,0,0,5.76,-1.01,5.847879958
07/04/2019 18:30,7.6629,2.1844,7.968164141,2.0429,0.0744,2.044254331,5.62,2.11,6.003040896,9.7829,1.2844,9.866854401,0,0,0,7.74,1.21,7.834009191
07/04/2019 19:00,8.0994,2.1179,8.371725077,1.1194,0.0779,1.12210729,6.98,2.04,7.2720011,10.4994,1.1579,10.56305509,0,0,0,9.38,1.08,9.441970133
07/04/2019 19:30,8.3308,2.3519,8.656423179,0.6108,0.0619,0.613928538,7.72,2.29,8.052484089,10.8908,1.3519,10.97438646,0,0,0,10.28,1.29,10.36062257
07/04/2019 20:00,8.6872,2.6641,9.086521482,0.2372,0.0741,0.248504829,8.45,2.59,8.83802014,11.3972,0.8941,11.43221687,0,0,0,11.16,0.82,11.1900849
07/04/2019 20:30,9.0533,4.8176,10.25531621,0.1933,0.0776,0.208294623,8.86,4.74,10.04824363,12.2833,-2.8524,12.61014055,0,0,0,12.09,-2.93,12.43997588
07/04/2019 21:00,8.8635,4.7949,10.07733587,0.2335,0.0549,0.239867172,8.63,4.74,9.846039813,12.0435,-2.8751,12.38192603,0,0,0,11.81,-2.93,12.16803189
07/04/2019 21:30,8.4218,4.892,9.739526644,0.2618,0.052,0.266914293,8.16,4.84,9.487423254,11.5018,-2.788,11.83487842,0,0,0,11.24,-2.84,11.59323941
07/04/2019 22:00,7.7696,4.9721,9.224340766,0.2096,0.0521,0.21597817,7.56,4.92,9.019977827,10.7396,-2.6979,11.07328644,0,0,0,10.53,-2.75,10.88317049
07/04/2019 22:30,7.1977,2.6165,7.65852189,0.1177,0.0465,0.126552519,7.08,2.57,7.532018322,9.7677,1.0965,9.829052627,0,0,0,9.65,1.05,9.706956269
07/04/2019 23:00,6.4961,2.4301,6.935755274,0.1461,0.0501,0.154451352,6.35,2.38,6.78136417,8.8861,1.5601,9.022011152,0,0,0,8.74,1.51,8.869481383
07/04/2019 23:30,5.7491,2.4778,6.260322967,0.2691,0.0478,0.273312367,5.48,2.43,5.994605909,7.9691,1.6678,8.141751141,0,0,0,7.7,1.62,7.868570391
08/04/2019 00:00,5.2377,2.6078,5.85099326,0.2677,0.0578,0.273868819,4.97,2.55,5.586000358,7.3577,1.8078,7.576535497,0,0,0,7.09,1.75,7.302780292
08/04/2019 00:30,4.9237,2.6013,5.568624909,0.2537,0.0513,0.258834658,4.67,2.55,5.320845797,6.9937,1.8013,7.221947201,0,0,0,6.74,1.75,6.963483324
08/04/2019 01:00,4.9031,2.5998,5.549716177,0.1831,0.0498,0.189751548,4.72,2.55,5.364783313,7.0231,1.7998,7.250049217,0,0,0,6.84,1.75,7.06031869
08/04/2019 01:30,5.2693,2.5965,5.874294404,0.2293,0.0465,0.233967391,5.04,2.55,5.648371447,7.4793,1.7965,7.692030989,0,0,0,7.25,1.75,7.458216945
08/04/2019 02:00,5.8082,2.5962,6.362031254,0.3082,0.0462,0.311643514,5.5,2.55,6.06238402,8.1382,1.7362,8.321339416,0,0,0,7.83,1.69,8.010305862
08/04/2019 02:30,5.9008,2.5948,6.446117256,0.4008,0.0448,0.40329602,5.5,2.55,6.06238402,8.2308,1.7348,8.41163478,0,0,0,7.83,1.69,8.010305862
08/04/2019 03:00,5.8155,2.5972,6.369104183,0.3155,0.0472,0.319011113,5.5,2.55,6.06238402,8.0855,1.7372,8.270016571,0,0,0,7.77,1.69,7.951666492
08/04/2019 03:30,5.6884,2.5874,6.249202615,0.2384,0.0374,0.24131581,5.45,2.55,6.017059082,8.0084,1.7774,8.203268941,0,0,0,7.77,1.74,7.962443092
08/04/2019 04:00,5.5027,2.5942,6.083550027,0.2827,0.0442,0.286134461,5.22,2.55,5.809552478,7.7727,1.7842,7.974850151,0,0,0,7.49,1.74,7.689453817
08/04/2019 04:30,5.3135,2.596,5.913755004,0.3535,0.046,0.356480364,4.96,2.55,5.577104984,7.5235,1.786,7.732583543,0,0,0,7.17,1.74,7.378109514
08/04/2019 05:00,5.1919,2.5927,5.80326795,0.3919,0.0427,0.394219355,4.8,2.55,5.43530128,7.3919,1.7827,7.603828306,0,0,0,7,1.74,7.213016013
08/04/2019 05:30,5.3748,2.5416,5.945435695,0.3548,0.0416,0.357230458,5.02,2.5,5.60806562,7.5748,1.6716,7.757051089,0,0,0,7.22,1.63,7.401709262
08/04/2019 06:00,5.5698,2.4541,6.086483291,0.3298,0.0441,0.332735405,5.24,2.41,5.767642499,7.7498,1.6741,7.928556669,0,0,0,7.42,1.63,7.59692701
08/04/2019 06:30,6.1554,3.0877,6.886424359,0.3154,0.0477,0.318986598,5.84,3.04,6.583859051,8.3554,0.6677,8.382036295,0,0,0,8.04,0.62,8.063870039
08/04/2019 07:00,6.8153,2.4911,7.256300249,0.3153,0.0711,0.32321711,6.5,2.42,6.935877738,9.0453,1.6311,9.191188133,0,0,0,8.73,1.56,8.868286193
08/04/2019 07:30,7.673,4.4909,8.890619315,0.543,0.0709,0.547609176,7.13,4.42,8.388879544,10.373,-2.0591,10.575397,0,0,0,9.83,-2.13,10.0581211
08/04/2019 08:00,8.1579,4.6036,9.367201576,1.0279,0.0536,1.029296541,7.13,4.55,8.458096713,10.8579,-2.7664,11.20477404,0,0,0,9.83,-2.82,10.22649989
08/04/2019 08:30,7.6645,4.5385,8.907443096,2.2445,0.0385,2.244830172,5.42,4.5,7.044600769,10.0045,-2.7815,10.38396661,0,0,0,7.76,-2.82,8.256512581
08/04/2019 09:00,7.8118,4.0012,8.776891288,3.9918,-0.0588,3.992233044,3.82,4.06,5.574585186,9.5518,-3.2588,10.09240609,0,0,0,5.56,-3.2,6.41510717
08/04/2019 09:30,7.6892,3.7891,8.572110327,4.5692,-0.0709,4.569750042,3.12,3.86,4.963265054,9.2292,-3.4509,9.853265624,0,0,0,4.66,-3.38,5.756735186
08/04/2019 10:00,7.6899,3.5142,8.454830788,4.7899,-0.1858,4.793502232,2.9,3.7,4.701063709,9.0999,-3.7658,9.848321159,0,0,0,4.31,-3.58,5.602901034
08/04/2019 10:30,4.7643,4.4393,6.511984258,5.1443,-0.0107,5.144311128,-0.38,4.45,4.466195249,7.0443,-2.8407,7.595507816,0,0,0,1.9,-2.83,3.408650759
08/04/2019 11:00,4.0772,4.6001,6.146908154,5.4372,1.00E-04,5.437200001,-1.36,4.6,4.796832288,4.6972,-2.6699,5.402967134,0,0,0,-0.74,-2.67,2.770649743
08/04/2019 11:30,3.9829,3.1165,5.057278385,6.9129,-0.1035,6.913674758,-2.93,3.22,4.35353879,4.3729,-1.4635,4.611299888,0,0,0,-2.54,-1.36,2.881180314
08/04/2019 12:00,4.2121,1.4821,4.465244318,7.0521,-0.1579,7.053867508,-2.84,1.64,3.279512159,4.4321,0.8721,4.51708632,0,0,0,-2.62,1.03,2.815190935
08/04/2019 12:30,5.7803,1.1112,5.886139102,7.0203,-0.2288,7.024027444,-1.24,1.34,1.825705343,5.8803,0.5712,5.907977448,0,0,0,-1.14,0.8,1.392695229
08/04/2019 13:00,4.6917,0.8853,4.774495259,8.4517,-0.3047,8.457190726,-3.76,1.19,3.943817947,4.5717,0.4953,4.598452237,0,0,0,-3.88,0.8,3.961615832
08/04/2019 13:30,1.3587,1.3697,1.929285821,8.6787,-0.3103,8.684245493,-7.32,1.68,7.51031291,0.9887,0.8697,1.316778561,0,0,0,-7.69,1.18,7.780006427
08/04/2019 14:00,2.158,0.5583,2.229049773,11.088,-0.5217,11.10026643,-8.93,1.08,8.995070872,1.118,0.1583,1.129151403,0,0,0,-9.97,0.68,9.993162663
08/04/2019 14:30,2.8801,0.3475,2.900988152,11.5901,-0.5925,11.60523478,-8.71,0.94,8.760576465,1.6201,0.0875,1.622461174,0,0,0,-9.97,0.68,9.993162663
08/04/2019 15:00,1.7885,0.5548,1.872574509,10.8485,-0.5752,10.86373818,-9.06,1.13,9.13019715,0.7685,0.3148,0.830476544,0,0,0,-10.08,0.89,10.1192144
08/04/2019 15:30,1.5239,0.8249,1.732839064,10.3539,-0.4951,10.36573052,-8.83,1.32,8.928118503,0.5439,0.4449,0.702682873,0,0,0,-9.81,0.94,9.854932775
08/04/2019 16:00,1.1501,1.542,1.923666814,8.7601,-0.298,8.765167198,-7.61,1.84,7.829284769,0.6601,1.062,1.25043033,0,0,0,-8.1,1.36,8.213379329
08/04/2019 16:30,2.2269,1.425,2.643805706,8.3769,-0.325,8.383202169,-6.15,1.75,6.39413794,1.9369,0.905,2.137897708,0,0,0,-6.44,1.23,6.556409078
08/04/2019 17:00,3.2315,1.8009,3.699436857,7.0915,-0.2191,7.094883865,-3.86,2.02,4.356604182,3.4115,1.2609,3.637059397,0,0,0,-3.68,1.48,3.966459378
08/04/2019 17:30,4.6596,1.8623,5.017971049,6.3596,-0.1177,6.36068907,-1.7,1.98,2.609674309,4.8696,1.2623,5.030547232,0,0,0,-1.49,1.38,2.030886506
08/04/2019 18:00,6.1582,2.023,6.481971632,4.8182,-0.047,4.81842923,1.34,2.07,2.465866987,7.0682,1.333,7.192797803,0,0,0,2.25,1.38,2.639488587
08/04/2019 18:30,6.729,2.1363,7.059972995,3.389,-0.0037,3.38900202,3.34,2.14,3.966761904,8.289,1.3763,8.402483126,0,0,0,4.9,1.38,5.090618823
08/04/2019 19:00,7.5161,2.1802,7.825920473,2.1661,0.0402,2.166472998,5.35,2.14,5.762126344,9.4961,1.3602,9.593021383,0,0,0,7.33,1.32,7.447905746
08/04/2019 19:30,7.9259,2.2813,8.247679704,0.9659,0.0613,0.967843221,6.96,2.22,7.305477397,10.2759,1.3313,10.36177979,0,0,0,9.31,1.27,9.396222645
08/04/2019 20:00,8.3269,2.2904,8.636156308,0.3569,0.0704,0.363777088,7.97,2.22,8.273409213,10.8669,1.3404,10.94925512,0,0,0,10.51,1.27,10.58645361
08/04/2019 20:30,8.9519,4.5728,10.05221436,0.1919,0.0728,0.205244854,8.76,4.5,9.848228267,12.0919,-2.9372,12.44351998,0,0,0,11.9,-3.01,12.27477495
08/04/2019 21:00,8.9572,3.2003,9.511748101,0.1972,0.0503,0.203513955,8.76,3.15,9.309140669,11.9872,-0.5297,11.9988977,0,0,0,11.79,-0.58,11.80425771
08/04/2019 21:30,8.4011,2.3668,8.72812829,0.2311,0.0468,0.235791115,8.17,2.32,8.493014777,11.2011,1.2768,11.27363559,0,0,0,10.97,1.23,11.03874087
08/04/2019 22:00,7.7668,2.4658,8.148825184,0.2768,0.0458,0.280563504,7.49,2.42,7.871245137,10.4468,1.4358,10.54500602,0,0,0,10.17,1.39,10.26455065
08/04/2019 22:30,7.3022,2.7499,7.802824799,0.2822,0.0499,0.286577825,7.02,2.7,7.52132967,9.9822,-0.0701,9.982446136,0,0,0,9.7,-0.12,9.70074224
08/04/2019 23:00,6.5404,4.9865,8.224476543,0.2704,0.0565,0.276239769,6.27,4.93,7.97607673,9.3904,-2.7835,9.794257726,0,0,0,9.12,-2.84,9.551963149
08/04/2019 23:30,5.7125,5.3566,7.831080373,0.2625,0.0466,0.26660422,5.45,5.31,7.609112958,8.4325,-2.3134,8.744076613,0,0,0,8.17,-2.36,8.504028457
09/04/2019 00:00,5.4818,2.3918,5.980872719,0.1718,0.0518,0.179439349,5.31,2.34,5.802732115,7.8118,1.4918,7.952967149,0,0,0,7.64,1.44,7.774522493
09/04/2019 00:30,5.1533,2.3946,5.682482736,0.1333,0.0546,0.144048776,5.02,2.34,5.538591879,7.4333,1.5446,7.592083907,0,0,0,7.3,1.49,7.45051005
09/04/2019 01:00,5.0676,2.4431,5.625771713,0.1476,0.0531,0.156860989,4.92,2.39,5.469780617,7.3476,1.6031,7.520449147,0,0,0,7.2,1.55,7.364950781
09/04/2019 01:30,5.4619,2.4558,5.988597937,0.1319,0.0658,0.147401662,5.33,2.39,5.841318344,7.8419,1.6158,8.006635077,0,0,0,7.71,1.55,7.864260932
09/04/2019 02:00,6.0565,2.4635,6.538350289,0.1165,0.0735,0.137747958,5.94,2.39,6.402788455,8.5865,1.6235,8.73863459,0,0,0,8.47,1.55,8.610656189
09/04/2019 02:30,5.9167,2.7465,6.523082181,0.1367,0.0665,0.152016907,5.78,2.68,6.371090958,8.4567,1.8065,8.647497739,0,0,0,8.32,1.74,8.5
09/04/2019 03:00,5.7596,2.7442,6.379939326,0.1496,0.0642,0.162793735,5.61,2.68,6.217274322,8.2496,1.8042,8.444586301,0,0,0,8.1,1.74,8.284781228
09/04/2019 03:30,5.671,2.4332,6.170956428,0.131,0.0632,0.14544841,5.54,2.37,6.025653492,8.161,1.5332,8.303771627,0,0,0,8.03,1.47,8.163442901
09/04/2019 04:00,5.669,1.6821,5.913291927,0.129,0.0621,0.143169166,5.54,1.62,5.772001386,8.089,0.8621,8.134810226,0,0,0,7.96,0.8,8.000099999
09/04/2019 04:30,5.4699,1.6775,5.721347067,0.1299,0.0575,0.142057242,5.34,1.62,5.580322571,7.8799,0.8575,7.926419763,0,0,0,7.75,0.8,7.791180912
09/04/2019 05:00,5.3743,1.6754,5.629393009,0.1543,0.0554,0.163944045,5.22,1.62,5.465601522,7.7343,0.8554,7.781459095,0,0,0,7.58,0.8,7.622099448
09/04/2019 05:30,5.4676,1.9871,5.817492258,0.1976,0.0471,0.203135841,5.27,1.94,5.615736817,7.7776,0.5171,7.79477095,0,0,0,7.58,0.47,7.594557262
09/04/2019 06:00,5.6602,1.483,5.851252263,0.2702,0.043,0.273600146,5.39,1.44,5.579041136,7.7802,0.773,7.818506318,0,0,0,7.51,0.73,7.545395947
09/04/2019 06:30,6.0577,2.1402,6.424654491,0.2677,0.0502,0.272366169,5.79,2.09,6.155664058,8.3077,1.4202,8.428217328,0,0,0,8.04,1.37,8.155887444
09/04/2019 07:00,6.8944,2.2507,7.252475567,0.2044,0.0607,0.213222536,6.69,2.19,7.039332355,9.3744,0.2107,9.376767559,0,0,0,9.17,0.15,9.171226745
09/04/2019 07:30,7.9611,1.1366,8.041826457,0.3611,0.0766,0.369135165,7.6,1.06,7.673565012,10.5011,0.0766,10.50137937,0,0,0,10.14,0,10.14
09/04/2019 08:00,8.4165,1.4626,8.54263841,0.5165,0.0526,0.519171465,7.9,1.41,8.024842678,10.9965,1.0626,11.04772063,0,0,0,10.48,1.01,10.52855641
09/04/2019 08:30,8.535,1.8938,8.742579908,0.925,0.0438,0.926036414,7.61,1.85,7.831640952,11.055,0.8938,11.09107314,0,0,0,10.13,0.85,10.16559885
09/04/2019 09:00,7.7839,1.8286,7.995803723,1.3739,0.0586,1.375149145,6.41,1.77,6.649887217,10.1239,1.0886,10.18225914,0,0,0,8.75,1.03,8.810414292
09/04/2019 09:30,7.6738,0.9873,7.737051617,1.9038,0.0473,1.904387495,5.77,0.94,5.846067054,9.8638,0.0473,9.863913408,0,0,0,7.96,0,7.96
09/04/2019 10:00,7.7231,0.8966,7.774970429,2.7031,0.0366,2.703347771,5.02,0.86,5.093132631,9.6231,0.0366,9.623169601,0,0,0,6.92,0,6.92
09/04/2019 10:30,6.7322,0.8979,6.791814283,3.2322,-0.0721,3.23300406,3.5,0.97,3.631927863,8.2622,-2.4421,8.615555771,0,0,0,5.03,-2.37,5.560377685
09/04/2019 11:00,3.5189,3.6838,5.094412591,6.4489,-0.1262,6.4501347,-2.93,3.81,4.806349966,4.2389,-0.5562,4.275234689,0,0,0,-2.21,-0.43,2.251443981
09/04/2019 11:30,3.8311,1.6986,4.190771906,9.0511,-0.1914,9.053123504,-5.22,1.89,5.551621385,3.5611,1.1786,3.75107067,0,0,0,-5.49,1.37,5.658356652
09/04/2019 12:00,2.3433,2.3412,3.312442049,7.6533,-0.0588,7.653525876,-5.31,2.4,5.827186285,2.5033,1.7712,3.066538819,0,0,0,-5.15,1.83,5.465473447
09/04/2019 12:30,4.4249,1.9911,4.852238578,6.3149,-0.0789,6.315392879,-1.89,2.07,2.80303407,6.0849,1.3011,6.222448812,0,0,0,-0.23,1.38,1.399035382
09/04/2019 13:00,6.9245,1.7391,7.13954964,5.8945,-0.1409,5.896183771,1.03,1.88,2.143665086,7.8745,0.9991,7.937628806,0,0,0,1.98,1.14,2.284731932
09/04/2019 13:30,6.2231,2.1004,6.568002266,5.3031,-0.0696,5.303556709,0.92,2.17,2.356968392,7.0231,1.3604,7.15364395,0,0,0,1.72,1.43,2.236805758
09/04/2019 14:00,4.5671,2.0936,5.024098264,5.6871,-0.0764,5.687613152,-1.12,2.17,2.441986896,5.2971,1.3536,5.467312079,0,0,0,-0.39,1.43,1.482228053
09/04/2019 14:30,5.6548,2.076,6.023830927,5.3148,-0.094,5.315631199,0.34,2.17,2.196474448,7.3648,1.256,7.471132112,0,0,0,2.05,1.35,2.454587542
09/04/2019 15:00,6.8562,1.8899,7.111905543,4.8762,-0.0801,4.876857846,1.98,1.97,2.793080736,7.9662,1.0499,8.035087582,0,0,0,3.09,1.13,3.290136775
09/04/2019 15:30,6.8729,2.1052,7.188088859,3.6329,-0.0748,3.63366997,3.24,2.18,3.905124838,8.4029,1.1752,8.484681694,0,0,0,4.77,1.25,4.931064794
09/04/2019 16:00,6.6667,2.2214,7.027055347,3.2567,-0.0386,3.256928745,3.41,2.26,4.09092899,8.3367,1.2614,8.431589224,0,0,0,5.08,1.3,5.243700983
09/04/2019 16:30,7.668,2.0374,7.934054623,3.458,-0.0426,3.45826239,4.21,2.08,4.695795992,9.388,1.0774,9.449620879,0,0,0,5.93,1.12,6.034840512
09/04/2019 17:00,7.913,2.3348,8.250264241,2.193,0.0048,2.193005253,5.72,2.33,6.176350055,10.093,1.2348,10.16825354,0,0,0,7.9,1.23,7.995179798
09/04/2019 17:30,8.4424,2.3441,8.761787636,1.6724,0.0141,1.672459437,6.77,2.33,7.159734632,10.8424,1.1941,10.90795639,0,0,0,9.17,1.18,9.245609769
09/04/2019 18:00,8.9915,2.3156,9.284884254,1.7415,0.0456,1.7420969,7.25,2.27,7.597065223,11.4715,1.1656,11.53056528,0,0,0,9.73,1.12,9.794248312
09/04/2019 18:30,9.1357,2.3876,9.442544586,1.1757,0.0576,1.177110127,7.96,2.33,8.294003858,11.8157,1.2476,11.88138343,0,0,0,10.64,1.19,10.70633924
09/04/2019 19:00,9.263,2.39,9.566361325,0.823,0.06,0.825184222,8.44,2.33,8.755712421,12.033,1.2,12.09268742,0,0,0,11.21,1.14,11.267817
09/04/2019 19:30,9.2648,3.7827,10.00726428,0.4848,0.0527,0.487655955,8.78,3.73,9.539460152,12.4048,-1.0173,12.44644376,0,0,0,11.92,-1.07,11.96792797
09/04/2019 20:00,9.2204,5.0515,10.51348793,0.2104,0.0915,0.22943498,9.01,4.96,10.28502309,12.6404,-2.8285,12.95299673,0,0,0,12.43,-2.92,12.76837108
09/04/2019 20:30,9.1209,5.0972,10.44855323,0.1109,0.0872,0.141076752,9.01,5.01,10.30922888,12.5409,-2.7628,12.84162126,0,0,0,12.43,-2.85,12.75254484
09/04/2019 21:00,8.9901,5.0786,10.32540924,0.1201,0.0686,0.138311135,8.87,5.01,10.18709969,12.4201,-2.7814,12.72772839,0,0,0,12.3,-2.85,12.62586631
09/04/2019 21:30,8.4966,5.1301,9.925227331,0.1466,0.0601,0.158441062,8.35,5.07,9.768694897,11.7966,-2.6699,12.09496331,0,0,0,11.65,-2.73,11.96559234
09/04/2019 22:00,7.8657,5.2406,9.451620224,0.1957,0.0606,0.204867884,7.67,5.18,9.255339,11.0157,-2.5094,11.29790843,0,0,0,10.82,-2.57,11.12102963
09/04/2019 22:30,7.2436,3.4481,8.02241451,0.2736,0.0581,0.279700858,6.97,3.39,7.75067739,10.0636,0.0681,10.06383041,0,0,0,9.79,0.01,9.790005107
09/04/2019 23:00,6.4362,2.4885,6.90052916,0.3362,0.0485,0.339680276,6.1,2.44,6.569901065,9.0162,1.4785,9.136619982,0,0,0,8.68,1.43,8.797005172
09/04/2019 23:30,5.7559,2.6277,6.327336888,0.2559,0.0477,0.260307703,5.5,2.58,6.075063786,8.2259,1.6677,8.393250509,0,0,0,7.97,1.62,8.132976085
10/04/2019 00:00,5.2244,2.6291,5.848634214,0.1944,0.0491,0.200504788,5.03,2.58,5.653078807,7.6344,1.7391,7.829976511,0,0,0,7.44,1.69,7.629528164
10/04/2019 00:30,4.8329,2.667,5.519946685,0.2429,0.047,0.247405356,4.59,2.62,5.285120623,7.1629,1.787,7.382445761,0,0,0,6.92,1.74,7.135404684
10/04/2019 01:00,4.7863,2.7126,5.5015331,0.2463,0.0426,0.249956896,4.54,2.67,5.266925099,7.0863,1.7826,7.307072632,0,0,0,6.84,1.74,7.057846697
10/04/2019 01:30,5.1862,2.7098,5.851468746,0.2362,0.0398,0.239529706,4.95,2.67,5.62417994,7.6162,1.6898,7.801405417,0,0,0,7.38,1.65,7.56220206
10/04/2019 02:00,5.7921,2.7114,6.395319567,0.2721,0.0414,0.275231484,5.52,2.67,6.131826808,8.3721,1.6914,8.541246535,0,0,0,8.1,1.65,8.26634744
10/04/2019 02:30,5.8732,2.6458,6.441640775,0.3932,0.0358,0.394826392,5.48,2.61,6.069802303,8.4432,1.6458,8.602109269,0,0,0,8.05,1.61,8.209421417
10/04/2019 03:00,5.6528,2.6926,6.26132914,0.3928,0.0326,0.394150479,5.26,2.66,5.894336265,8.1628,1.6926,8.336438004,0,0,0,7.77,1.66,7.945344549
10/04/2019 03:30,5.4051,2.6983,6.041186051,0.4351,0.0383,0.43678244,4.97,2.66,5.637064839,7.8651,1.7683,8.061431815,0,0,0,7.43,1.73,7.628748259
10/04/2019 04:00,5.2827,2.697,5.931334444,0.4127,0.037,0.41435527,4.87,2.66,5.549099026,7.7227,1.727,7.913445791,0,0,0,7.31,1.69,7.502812806
10/04/2019 04:30,5.1385,2.6982,5.803831966,0.4185,0.0382,0.420239801,4.72,2.66,5.417933185,7.5485,1.7682,7.752830676,0,0,0,7.13,1.73,7.336879446
10/04/2019 05:00,5.0347,2.649,5.689060124,0.4347,0.039,0.436445976,4.6,2.61,5.288865663,7.4347,1.709,7.628593913,0,0,0,7,1.67,7.196450514
10/04/2019 05:30,5.3794,1.8303,5.68224801,0.3894,0.0203,0.389928776,4.99,1.81,5.308125846,7.7694,0.9803,7.83100022,0,0,0,7.38,0.96,7.442177101
10/04/2019 06:00,5.6984,1.4931,5.89076482,0.3984,0.0231,0.399069129,5.3,1.47,5.500081818,8.0984,0.6431,8.123894397,0,0,0,7.7,0.62,7.724920712
10/04/2019 06:30,6.3541,1.4243,6.51177528,0.3541,0.0443,0.356860337,6,1.38,6.156654936,8.8541,0.5943,8.874022724,0,0,0,8.5,0.55,8.517775531
10/04/2019 07:00,7.0964,1.3436,7.222475609,0.3864,0.0636,0.391599183,6.71,1.28,6.830995535,9.6364,0.6136,9.655915799,0,0,0,9.25,0.55,9.266336925
10/04/2019 07:30,7.938,1.1973,8.027787447,0.868,0.0473,0.869287806,7.07,1.15,7.1629184,10.528,0.0473,10.52810625,0,0,0,9.66,0,9.66
10/04/2019 08:00,8.381,1.0086,8.441471137,1.651,0.0386,1.651451168,6.73,0.97,6.799544102,10.811,-0.5014,10.82262089,0,0,0,9.16,-0.54,9.175903225
10/04/2019 08:30,7.6871,0.9834,7.74974722,3.1371,0.0134,3.137128619,4.55,0.97,4.652246769,9.6471,0.0134,9.647109306,0,0,0,6.51,0,6.51
10/04/2019 09:00,6.8,0.8472,6.852572352,4.75,-0.0428,4.750192821,2.05,0.89,2.234860175,8.17,-0.0428,8.170112107,0,0,0,3.42,0,3.42
10/04/2019 09:30,6.6685,0.4521,6.683807796,6.4085,-0.1679,6.410699077,0.26,0.62,0.672309453,7.8285,-0.7379,7.863199645,0,0,0,1.42,-0.57,1.530130713
10/04/2019 10:00,5.3524,4.0495,6.711679075,8.0324,-0.2805,8.037296188,-2.68,4.33,5.092278468,5.4924,-2.3905,5.990070785,0,0,0,-2.54,-2.11,3.302075105
10/04/2019 10:30,3.8866,2.7161,4.741609302,8.7766,-0.2339,8.779716212,-4.89,2.95,5.710919366,3.7766,-0.4639,3.804984989,0,0,0,-5,-0.23,5.005287205
10/04/2019 11:00,3.429,1.5926,3.780795652,9.439,-0.2474,9.44224167,-6.01,1.84,6.285355996,3.009,0.9326,3.150210114,0,0,0,-6.43,1.18,6.53737715
10/04/2019 11:30,3.1065,1.3865,3.401870735,9.9365,-0.3335,9.942095076,-6.83,1.72,7.043244991,2.5365,0.7465,2.644067794,0,0,0,-7.4,1.08,7.47839555
10/04/2019 12:00,2.9565,1.8252,3.474513965,9.1065,-0.2848,9.110952381,-6.15,2.11,6.501892032,2.6565,1.1152,2.881087172,0,0,0,-6.45,1.4,6.600189391
10/04/2019 12:30,3.1185,1.8104,3.605910483,8.5785,-0.2996,8.583730099,-5.46,2.11,5.853520308,2.9985,1.1004,3.194038574,0,0,0,-5.58,1.4,5.752947071
10/04/2019 13:00,3.3766,1.6096,3.740620232,7.8066,-0.3604,7.814914697,-4.43,1.97,4.848278045,3.5366,0.8596,3.639567518,0,0,0,-4.27,1.22,4.440867032
10/04/2019 13:30,4.6907,1.436,4.905584827,8.5707,-0.364,8.578426108,-3.88,1.8,4.277195343,4.6807,0.696,4.732163194,0,0,0,-3.89,1.06,4.03183581
10/04/2019 14:00,5.5852,1.5271,5.790206685,6.8752,-0.2229,6.878812358,-1.29,1.75,2.174074516,5.7352,0.7671,5.786273537,0,0,0,-1.14,0.99,1.509867544
10/04/2019 14:30,5.9751,0.5519,6.000534445,8.5651,-0.5381,8.581986345,-2.59,1.09,2.810017794,5.9351,0.0019,5.935100304,0,0,0,-2.63,0.54,2.684864987
10/04/2019 15:00,3.9492,0.5823,3.991898537,9.5092,-0.5077,9.522743509,-5.56,1.09,5.665836214,3.5092,0.1423,3.512083987,0,0,0,-6,0.65,6.035105633
10/04/2019 15:30,2.4792,4.9047,5.495681462,9.8192,-0.4853,9.831185317,-7.34,5.39,9.106464737,1.9692,-2.1153,2.890024694,0,0,0,-7.85,-1.63,8.017443483
10/04/2019 16:00,3.5554,4.5622,5.783989799,9.5154,-0.4378,9.525466183,-5.96,5,7.77956297,3.0854,-2.4478,3.938453758,0,0,0,-6.43,-2.01,6.736839021
10/04/2019 16:30,3.946,4.9332,6.317228684,8.826,-0.3968,8.83491518,-4.88,5.33,7.226569034,3.806,-2.1268,4.359921357,0,0,0,-5.02,-1.73,5.30973634
10/04/2019 17:00,3.7586,5.5791,6.727067026,7.1586,-0.2609,7.16335276,-3.4,5.84,6.757632722,4.2486,-1.5609,4.526257921,0,0,0,-2.91,-1.3,3.187177435
10/04/2019 17:30,4.4749,5.8337,7.352331991,5.9149,-0.1463,5.916709026,-1.44,5.98,6.150934888,5.1149,-1.3563,5.29166814,0,0,0,-0.8,-1.21,1.450551619
10/04/2019 18:00,6.0505,6.036,8.546452261,4.8005,-0.034,4.800620403,1.25,6.07,6.19737041,7.1205,-1.164,7.215013254,0,0,0,2.32,-1.13,2.580561954
10/04/2019 18:30,6.6206,6.2083,9.076085789,3.3406,0.0583,3.341108686,3.28,6.15,6.97,8.6806,-1.0717,8.746505431,0,0,0,5.34,-1.13,5.458250636
10/04/2019 19:00,7.5,4.727,8.865355548,1.99,0.067,1.99112757,5.51,4.66,7.216349493,9.93,-0.263,9.933482219,0,0,0,7.94,-0.33,7.946854724
10/04/2019 19:30,8.2633,2.3089,8.579810377,0.8033,0.0589,0.805456454,7.46,2.25,7.791925308,10.8833,1.2389,10.95358809,0,0,0,10.08,1.18,10.14883245
10/04/2019 20:00,8.6187,2.3171,8.924737649,0.4687,0.0671,0.473478722,8.15,2.25,8.454880248,11.3687,1.2471,11.43689635,0,0,0,10.9,1.18,10.96368551
10/04/2019 20:30,9.0438,2.9453,9.511314869,0.2938,0.0853,0.305932231,8.75,2.86,9.205547241,12.0438,0.1253,12.04445177,0,0,0,11.75,0.04,11.75006808
10/04/2019 21:00,9.1831,4.7306,10.32995169,0.2931,0.0606,0.299299131,8.89,4.67,10.04196196,12.5831,-3.0994,12.95919311,0,0,0,12.29,-3.16,12.68974783
10/04/2019 21:30,8.8539,3.3031,9.449974329,0.2339,0.0531,0.239851662,8.62,3.25,9.212323268,12.0539,-0.7769,12.0789105,0,0,0,11.82,-0.83,11.84910545
10/04/2019 22:00,8.2563,2.3137,8.574362797,0.1463,0.0637,0.159566224,8.11,2.25,8.416329366,11.2363,1.2237,11.30273769,0,0,0,11.09,1.16,11.15050223
10/04/2019 22:30,7.7193,2.4047,8.085182409,0.1293,0.0647,0.144584162,7.59,2.34,7.942524787,10.6093,1.3147,10.69044819,0,0,0,10.48,1.25,10.55428349
10/04/2019 23:00,6.922,2.5344,7.371381645,0.112,0.0644,0.129195046,6.81,2.47,7.244101048,9.692,1.5144,9.809600979,0,0,0,9.58,1.45,9.689112446
10/04/2019 23:30,6.1402,2.6212,6.67628231,0.1202,0.0712,0.139704975,6.02,2.55,6.537805442,8.7402,1.6912,8.90231731,0,0,0,8.62,1.62,8.770906453
11/04/2019 00:00,5.5729,2.6694,6.179232215,0.1629,0.0694,0.177067134,5.41,2.6,6.00234121,8.0629,1.7894,8.259074329,0,0,0,7.9,1.72,8.085072665
11/04/2019 00:30,5.1776,2.6588,5.82037449,0.1876,0.0588,0.196599084,4.99,2.6,5.626730845,7.6076,1.7788,7.812791255,0,0,0,7.42,1.72,7.616744711
11/04/2019 01:00,5.0869,2.7325,5.774349129,0.1769,0.0525,0.184526042,4.91,2.68,5.593791201,7.4969,1.7725,7.703587856,0,0,0,7.32,1.72,7.519361675
11/04/2019 01:30,5.4048,2.7324,6.056225954,0.1948,0.0524,0.201724565,5.21,2.68,5.858882146,7.9148,1.8124,8.119658416,0,0,0,7.72,1.76,7.918080575
11/04/2019 02:00,5.9715,2.7371,6.5689062,0.2315,0.0571,0.238437958,5.74,2.68,6.334824386,8.5915,1.8171,8.781555936,0,0,0,8.36,1.76,8.543254649
11/04/2019 02:30,6.0475,2.7372,6.638111184,0.2275,0.0572,0.234580668,5.82,2.68,6.40740197,8.7075,1.8172,8.895098206,0,0,0,8.48,1.76,8.660715906
11/04/2019 03:00,5.7862,2.7341,6.39964165,0.2362,0.0541,0.242316425,5.55,2.68,6.16318911,8.3862,1.8141,8.580169535,0,0,0,8.15,1.76,8.337871431
11/04/2019 03:30,5.6577,2.7231,6.27892052,0.2077,0.0431,0.212124727,5.45,2.68,6.073293999,8.2577,1.8031,8.45226472,0,0,0,8.05,1.76,8.240151698
11/04/2019 04:00,5.6111,2.7148,6.233344387,0.1611,0.0348,0.164815806,5.45,2.68,6.073293999,8.1611,1.7948,8.356127108,0,0,0,8,1.76,8.191312471
11/04/2019 04:30,5.3997,2.7171,6.044782254,0.1797,0.0371,0.183489782,5.22,2.68,5.86777641,7.9597,1.7971,8.16004856,0,0,0,7.78,1.76,7.97659075
11/04/2019 05:00,5.3613,2.7135,6.008878426,0.1413,0.0335,0.145216872,5.22,2.68,5.86777641,7.9213,1.7335,8.108761677,0,0,0,7.78,1.7,7.96356704
11/04/2019 05:30,5.4594,2.6387,6.063644618,0.1694,0.0287,0.171813998,5.29,2.61,5.898830393,7.9894,1.6787,8.163856077,0,0,0,7.82,1.65,7.992177425
11/04/2019 06:00,5.6986,2.6341,6.277939532,0.1986,0.0241,0.200056917,5.5,2.61,6.087864979,8.2386,1.6741,8.406969773,0,0,0,8.04,1.65,8.207563585
11/04/2019 06:30,6.3379,3.2137,7.10611315,0.2179,0.0337,0.220490589,6.12,3.18,6.896868855,8.8079,0.6737,8.83362746,0,0,0,8.59,0.64,8.613808681
11/04/2019 07:00,7.0115,2.1125,7.322826538,0.3215,0.0525,0.325758346,6.69,2.06,6.999978571,9.4515,1.1925,9.526432097,0,0,0,9.13,1.14,9.200896695
11/04/2019 07:30,7.8261,2.32,8.16273491,0.7861,0.05,0.787688523,7.04,2.27,7.396925037,10.3061,1.32,10.3902886,0,0,0,9.52,1.27,9.604337562
11/04/2019 08:00,7.9369,2.2374,8.246231889,1.6869,0.0574,1.68787629,6.25,2.18,6.619282438,10.1969,1.2574,10.27413375,0,0,0,8.51,1.2,8.594189898
11/04/2019 08:30,7.6571,2.0619,7.929855738,3.0271,0.0119,3.02712339,4.63,2.05,5.063536314,9.5371,1.1219,9.602860825,0,0,0,6.51,1.11,6.603953361
11/04/2019 09:00,6.6314,1.8857,6.894296951,4.8414,-0.0643,4.841826974,1.79,1.95,2.6469983,7.8914,1.0457,7.960382054,0,0,0,3.05,1.11,3.245704854
11/04/2019 09:30,5.3821,1.729,5.653002867,6.5921,-0.111,6.593034461,-1.21,1.84,2.202203442,6.6221,0.999,6.697029895,0,0,0,0.03,1.11,1.110405331
11/04/2019 10:00,4.9437,1.5111,5.169486715,7.9837,-0.1889,7.985934441,-3.04,1.7,3.483044645,5.1737,0.8311,5.240028521,0,0,0,-2.81,1.02,2.989397933
11/04/2019 10:30,4.5744,0.9159,4.665191118,9.3444,-0.4141,9.353570985,-4.77,1.33,4.951949111,4.2944,0.3359,4.307516706,0,0,0,-5.05,0.75,5.105389309
11/04/2019 11:00,3.6688,0.5276,3.706542216,10.5188,-0.5324,10.53226487,-6.85,1.06,6.931529413,2.9688,0.0576,2.969358719,0,0,0,-7.55,0.59,7.573017892
11/04/2019 11:30,2.5292,0.5463,2.587527068,11.2192,-0.5837,11.23437378,-8.69,1.13,8.76316153,1.5592,0.0063,1.559212728,0,0,0,-9.66,0.59,9.678000827
11/04/2019 12:00,1.9413,0.2177,1.953468449,12.0513,-0.6823,12.0705992,-10.11,0.9,10.1499803,0.6713,-0.6823,0.957171343,0,0,0,-11.38,0,11.38
11/04/2019 12:30,1.6699,0.1778,1.679338813,12.3699,-0.7222,12.3909644,-10.7,0.9,10.73778376,0.2799,-0.7222,0.774542994,0,0,0,-12.09,0,12.09
11/04/2019 13:00,1.416,0.2007,1.430152611,12.316,-0.6993,12.33583708,-10.9,0.9,10.93709285,0.036,-0.0793,0.087088977,0,0,0,-12.28,0.62,12.2956415
11/04/2019 13:30,1.1911,0.1866,1.205627957,12.2011,-0.7134,12.2219385,-11.01,0.9,11.0467235,-0.1989,-0.1334,0.239492735,0,0,0,-12.4,0.58,12.41355711
11/04/2019 14:00,0.732,0.3863,0.827678494,11.792,-0.6837,11.81180383,-11.06,1.07,11.11163804,-0.558,-0.1037,0.56755413,0,0,0,-12.35,0.58,12.36361193
11/04/2019 14:30,0.6086,3.5786,3.629982358,11.6686,-0.7014,11.68966158,-11.06,4.28,11.85925799,-0.7414,-2.1614,2.285021645,0,0,0,-12.41,-1.46,12.49558722
11/04/2019 15:00,0.9031,4.2371,4.332274924,11.6931,-0.6729,11.7124456,-10.79,4.91,11.85462779,-0.4669,-2.4829,2.526418022,0,0,0,-12.16,-1.81,12.29397007
11/04/2019 15:30,1.1612,3.3581,3.553198707,11.0112,-0.5819,11.02656488,-9.85,3.94,10.60877467,0.0712,-1.2919,1.293860522,0,0,0,-10.94,-0.71,10.9630151
11/04/2019 16:00,1.4213,1.8957,2.36934003,9.8313,-0.4943,9.843718412,-8.41,2.39,8.743008635,0.7513,1.2657,1.471885926,0,0,0,-9.08,1.76,9.248999946
11/04/2019 16:30,2.1453,2.0567,2.971923111,8.7853,-0.3933,8.794099214,-6.64,2.45,7.077577269,1.9153,1.4067,2.376379385,0,0,0,-6.87,1.8,7.101894114
11/04/2019 17:00,2.3362,3.6665,4.347534093,6.3962,-0.2135,6.399762237,-4.06,3.88,5.615870369,2.9262,2.9165,4.131418484,0,0,0,-3.47,3.13,4.673093194
11/04/2019 17:30,3.3677,4.0706,5.283103979,5.0177,-0.0994,5.018684454,-1.65,4.17,4.484573558,4.1577,3.2506,5.277581799,0,0,0,-0.86,3.35,3.458626895
11/04/2019 18:00,5.8033,3.5204,6.787599506,5.0633,-0.0296,5.06338652,0.74,3.55,3.626306661,6.9533,1.4904,7.111235691,0,0,0,1.89,1.52,2.425386567
11/04/2019 18:30,6.7482,3.078,7.417026846,2.9582,0.048,2.9585894,3.79,3.03,4.852319033,8.8382,0.648,8.861923225,0,0,0,5.88,0.6,5.910532971
11/04/2019 19:00,7.6123,5.3032,9.277448007,1.5623,0.0632,1.563577798,6.05,5.24,8.003755369,10.4923,-2.5468,10.79696946,0,0,0,8.93,-2.61,9.303601453
11/04/2019 19:30,8.1322,5.3129,9.713886104,0.6222,0.0729,0.626456104,7.51,5.24,9.157384998,11.3522,-2.5771,11.64104331,0,0,0,10.73,-2.65,11.05239341
11/04/2019 20:00,8.4434,5.7439,10.21192395,0.1734,0.0839,0.192631176,8.27,5.66,10.0214021,11.8534,-2.1761,12.0514938,0,0,0,11.68,-2.26,11.89663818
11/04/2019 20:30,8.9321,3.3886,9.553272757,0.0221,0.0886,0.091314676,8.91,3.3,9.501478832,12.1721,0.2186,12.17406277,0,0,0,12.15,0.13,12.15069545
11/04/2019 21:00,9.3015,2.1228,9.540659416,0.0715,0.0628,0.095163491,9.23,2.06,9.457087289,12.4715,0.9628,12.50860888,0,0,0,12.4,0.9,12.43261839
11/04/2019 21:30,8.8661,2.2274,9.14161036,0.0961,0.0574,0.111937349,8.77,2.17,9.034478402,11.9561,1.0674,12.00365236,0,0,0,11.86,1.01,11.90292821
11/04/2019 22:00,8.2414,2.346,8.568803298,0.1114,0.056,0.124683439,8.13,2.29,8.446360163,11.2214,1.266,11.29258934,0,0,0,11.11,1.21,11.17569685
11/04/2019 22:30,7.5983,2.4503,7.983616535,0.0383,0.0503,0.063221673,7.56,2.4,7.931809377,10.4583,1.4203,10.55430201,0,0,0,10.42,1.37,10.50967649
11/04/2019 23:00,6.9293,2.5997,7.400921468,0.0293,0.0597,0.066502481,6.9,2.54,7.352659383,9.6393,1.6297,9.776094649,0,0,0,9.61,1.57,9.737402118
11/04/2019 23:30,6.2418,2.063,6.573890495,0.0418,0.053,0.067499926,6.2,2.01,6.517675966,8.8118,1.203,8.893538567,0,0,0,8.77,1.15,8.845077727
12/04/2019 00:00,5.7411,1.7216,5.993674647,0.0511,0.0516,0.072620727,5.69,1.67,5.930008432,8.1811,0.9216,8.232845424,0,0,0,8.13,0.87,8.176417308
12/04/2019 00:30,5.3635,1.718,5.63193184,0.0435,0.048,0.064778469,5.32,1.67,5.575957317,7.7635,0.968,7.823615293,0,0,0,7.72,0.92,7.774625393
12/04/2019 01:00,5.349,1.6424,5.595469485,0.029,0.0524,0.059889565,5.32,1.59,5.55252195,7.749,0.8624,7.796841332,0,0,0,7.72,0.81,7.762377213
12/04/2019 01:30,5.7832,1.5284,5.981756331,0.0232,0.0484,0.053673085,5.76,1.48,5.947100134,8.2532,0.7284,8.285280732,0,0,0,8.23,0.68,8.258044563
12/04/2019 02:00,6.3615,1.5443,6.546261891,0.0315,0.0643,0.071601257,6.33,1.48,6.500715345,9.0015,0.7443,9.032219259,0,0,0,8.97,0.68,8.99573788
12/04/2019 02:30,6.2652,2.528,6.755998449,0.0352,0.058,0.067845707,6.23,2.47,6.701775884,8.9252,1.598,9.067127386,0,0,0,8.89,1.54,9.022399902
12/04/2019 03:00,6.1187,2.5921,6.645108885,0.0487,0.0521,0.071316898,6.07,2.54,6.580007599,8.7687,1.6521,8.922977872,0,0,0,8.72,1.6,8.865573867
12/04/2019 03:30,5.9584,2.5863,6.495496767,0.0484,0.0463,0.066979474,5.91,2.54,6.432705496,8.5584,1.6463,8.715303451,0,0,0,8.51,1.6,8.659105035
12/04/2019 04:00,5.8341,2.5311,6.359496051,0.0441,0.0411,0.060282833,5.79,2.49,6.302713701,8.3841,1.6411,8.543204435,0,0,0,8.34,1.6,8.492090438
12/04/2019 04:30,5.7416,2.462,6.247192534,0.0616,0.042,0.074555751,5.68,2.42,6.174042436,8.2516,1.642,8.413386153,0,0,0,8.19,1.6,8.344824744
12/04/2019 05:00,5.6059,2.4594,6.121663432,0.1059,0.0394,0.112991902,5.5,2.42,6.008860125,8.0759,1.5694,8.226978617,0,0,0,7.97,1.53,8.115528325
12/04/2019 05:30,5.9361,1.5743,6.141311236,0.1461,0.0343,0.150072316,5.79,1.54,5.991302029,8.3761,0.7643,8.410898032,0,0,0,8.23,0.73,8.262312025
12/04/2019 06:00,6.1946,1.3269,6.335119002,0.1846,0.0369,0.188251879,6.01,1.29,6.14688539,8.6546,0.5769,8.673806245,0,0,0,8.47,0.54,8.487196239
12/04/2019 06:30,6.4274,4.7768,8.008076486,0.2574,0.0468,0.261619953,6.17,4.73,7.774432455,9.1674,-2.2532,9.440240092,0,0,0,8.91,-2.3,9.202070419
12/04/2019 07:00,6.9911,4.25,8.181563372,0.3811,0.06,0.385794259,6.61,4.19,7.826122923,9.6811,-1.42,9.784686873,0,0,0,9.3,-1.48,9.417027132
12/04/2019 07:30,7.8078,3.7712,8.670852915,0.8878,0.0512,0.889275143,6.92,3.72,7.856513222,10.4178,-0.9988,10.46557014,0,0,0,9.53,-1.05,9.587669164
12/04/2019 08:00,8.3413,4.5096,9.482287585,1.7313,0.0296,1.731553017,6.61,4.48,7.985142453,10.9413,-2.9304,11.32692764,0,0,0,9.21,-2.96,9.673970229
12/04/2019 08:30,8.4699,4.318,9.507067372,2.9099,-0.012,2.909924743,5.56,4.33,7.04716255,10.7199,-3.122,11.16526489,0,0,0,7.81,-3.11,8.406438009
12/04/2019 09:00,8.2296,4.0266,9.161867917,4.3996,-0.0734,4.400212236,3.83,4.1,5.610606028,9.8796,-3.3334,10.42679489,0,0,0,5.48,-3.26,6.376362599
12/04/2019 09:30,8.3954,3.5515,9.115694895,5.4854,-0.2085,5.489361111,2.91,3.76,4.754545194,9.6254,-3.6785,10.30435284,0,0,0,4.14,-3.47,5.401897815
12/04/2019 10:00,7.5142,3.8942,8.463332398,6.0742,-0.1558,6.076197765,1.44,4.05,4.298383417,8.1842,-3.2758,8.815440731,0,0,0,2.11,-3.12,3.766497046
12/04/2019 10:30,7.2529,3.9364,8.252260501,5.3329,-0.1136,5.334109801,1.92,4.05,4.482064257,8.3929,-3.2336,8.994272587,0,0,0,3.06,-3.12,4.370125856
12/04/2019 11:00,7.2222,3.9016,8.208693891,5.0222,-0.1484,5.024392043,2.2,4.05,4.608958668,8.5022,-3.2684,9.10877837,0,0,0,3.48,-3.12,4.673842103
12/04/2019 11:30,7.0839,4.0951,8.182388601,3.5639,-0.1449,3.566844435,3.52,4.24,5.510716832,8.9739,-3.1249,9.502414494,0,0,0,5.41,-2.98,6.176447199
12/04/2019 12:00,6.4319,4.1368,7.647382026,4.5419,-0.1832,4.545593234,1.89,4.32,4.715347283,7.5719,-2.8432,8.088105826,0,0,0,3.03,-2.66,4.031935019
12/04/2019 12:30,5.0238,2.8498,5.775805267,8.7338,-0.4202,8.743902474,-3.71,3.27,4.945401905,4.9238,-2.5302,5.53585752,0,0,0,-3.81,-2.11,4.355249706
12/04/2019 13:00,2.5825,2.1822,3.381021013,11.6525,-0.6578,11.6710521,-9.07,2.84,9.504235898,2.0225,-1.6878,2.634231404,0,0,0,-9.63,-1.03,9.684926432
12/04/2019 13:30,0.8533,2.299,2.452248334,11.5433,-0.641,11.56108368,-10.69,2.94,11.08691571,0.2533,-1.611,1.630791798,0,0,0,-11.29,-0.97,11.331593
12/04/2019 14:00,-0.5656,1.7417,1.831235171,9.1944,-0.4683,9.206318279,-9.76,2.21,10.00708249,-0.7756,1.6317,1.806654436,0,0,0,-9.97,2.1,10.18876342
12/04/2019 14:30,-0.8065,2.1244,2.272337477,8.7035,-0.2856,8.708184633,-9.51,2.41,9.810616698,-0.9465,2.0344,2.243801598,0,0,0,-9.65,2.32,9.924963476
12/04/2019 15:00,-0.8643,2.5697,2.711157056,8.8357,-0.2303,8.838700842,-9.7,2.8,10.09603883,-1.0143,2.4897,2.688384381,0,0,0,-9.85,2.72,10.21865451
12/04/2019 15:30,0.2048,3.6939,3.699572982,9.9048,-0.3561,9.911199234,-9.7,4.05,10.51154128,-0.1352,1.4039,1.410395069,0,0,0,-10.04,1.76,10.1930957
12/04/2019 16:00,1.5773,4.8009,5.053366808,10.1173,-0.4791,10.12863743,-8.54,5.28,10.04041832,1.2073,-1.4391,1.878452049,0,0,0,-8.91,-0.96,8.961567943
12/04/2019 16:30,2.7815,4.8514,5.592211031,9.5415,-0.4286,9.551121411,-6.76,5.28,8.577645365,2.5915,-1.5086,2.998624053,0,0,0,-6.95,-1.08,7.033413112
12/04/2019 17:00,3.0978,5.0131,5.89300742,6.7978,-0.1469,6.799387064,-3.7,5.16,6.34945667,3.4478,0.6531,3.509111633,0,0,0,-3.35,0.8,3.44419802
12/04/2019 17:30,4.785,2.8388,5.563722714,6.455,-0.1212,6.456137734,-1.67,2.96,3.398602654,5.185,2.6388,5.81785961,0,0,0,-1.27,2.76,3.038173794
12/04/2019 18:00,5.5956,3.4847,6.591955207,5.1956,-0.0653,5.19601034,0.4,3.55,3.572464136,6.5756,2.6247,7.080082305,0,0,0,1.38,2.69,3.023325983
12/04/2019 18:30,6.9036,4.0632,8.010573463,3.6436,-0.0368,3.643785833,3.26,4.1,5.238091255,8.0036,-0.0068,8.003602889,0,0,0,4.36,0.03,4.36010321
12/04/2019 19:00,8.3133,4.6028,9.502458878,2.0633,0.0228,2.063425969,6.25,4.58,7.74847727,9.9733,-2.5572,10.29592078,0,0,0,7.91,-2.58,8.320126201
12/04/2019 19:30,8.8659,4.6209,9.997844749,0.9259,0.0409,0.926802902,7.94,4.58,9.166242414,10.7859,-2.6291,11.10170283,0,0,0,9.86,-2.67,10.21511136
12/04/2019 20:00,9.0624,4.7776,10.24463545,0.4124,0.0776,0.419637367,8.65,4.7,9.84441466,11.1024,-2.4724,11.37435921,0,0,0,10.69,-2.55,10.98993176
12/04/2019 20:30,9.2442,4.7825,10.40805169,0.3142,0.0825,0.324850566,8.93,4.7,10.09132796,11.3242,-2.5475,11.60720733,0,0,0,11.01,-2.63,11.31976148
12/04/2019 21:00,9.4041,4.6167,10.4762119,0.3341,0.0567,0.338877116,9.07,4.56,10.15177324,11.4941,-2.6633,11.79862287,0,0,0,11.16,-2.72,11.48668795
12/04/2019 21:30,9.0007,4.7693,10.18620749,0.3407,0.0493,0.344248428,8.66,4.72,9.862758235,11.0307,-2.5907,11.33084591,0,0,0,10.69,-2.64,11.01116252
12/04/2019 22:00,8.461,4.8906,9.772742162,0.411,0.0506,0.414103079,8.05,4.84,9.392981422,10.431,-2.4094,10.70565128,0,0,0,10.02,-2.46,10.31755785
12/04/2019 22:30,7.9312,5.0436,9.399033695,0.3812,0.0436,0.383685288,7.55,5,9.055523176,9.8212,-2.3464,10.09760181,0,0,0,9.44,-2.39,9.737848838
12/04/2019 23:00,7.582,3.6096,8.397376743,0.342,0.0496,0.345578009,7.24,3.56,8.06791175,9.352,-3.2004,9.884455684,0,0,0,9.01,-3.25,9.578235746
12/04/2019 23:30,6.8039,1.3045,6.927826171,0.3139,0.0445,0.317038578,6.49,1.26,6.611179925,8.1039,1.0045,8.165917919,0,0,0,7.79,0.96,7.848929863
13/04/2019 00:00,6.1635,1.3744,6.314879857,0.3535,0.0444,0.356277434,5.81,1.33,5.960285228,7.3935,1.0944,7.474058711,0,0,0,7.04,1.05,7.117871873
14/04/2019 00:30,5.1435,4.7204,6.981244045,1.5435,-0.0596,1.544650255,3.6,4.78,5.984012032,6.3835,-2.2196,6.758379718,0,0,0,4.84,-2.16,5.300113206
14/04/2019 01:00,4.971,4.7529,6.877564933,1.561,-0.0671,1.56244149,3.41,4.82,5.90427811,6.191,-2.2271,6.57939628,0,0,0,4.63,-2.16,5.109060579
14/04/2019 01:30,5.2576,4.7542,7.088354915,1.5576,-0.0658,1.558989224,3.7,4.82,6.076380502,6.5476,-2.2258,6.915580337,0,0,0,4.99,-2.16,5.437435057
14/04/2019 02:00,5.8047,4.75,7.500469458,1.5747,-0.07,1.576255084,4.23,4.82,6.41290106,7.1847,-2.23,7.522819557,0,0,0,5.61,-2.16,6.011464048
14/04/2019 02:30,5.8984,4.7545,7.576040708,1.5484,-0.0655,1.549784762,4.35,4.82,6.492680494,7.2884,-2.2255,7.620605278,0,0,0,5.74,-2.16,6.132960134
14/04/2019 03:00,5.6952,4.7597,7.422266981,1.4852,-0.0603,1.486423604,4.21,4.82,6.399726557,7.0652,-2.1303,7.379378641,0,0,0,5.58,-2.07,5.951579622
14/04/2019 03:30,5.5385,4.7597,7.302720475,1.4885,-0.0603,1.489720893,4.05,4.82,6.295625465,6.8885,-2.1303,7.210382122,0,0,0,5.4,-2.07,5.783156578
14/04/2019 04:00,5.4458,4.7592,7.232338645,1.5358,-0.0608,1.537003019,3.91,4.82,6.20648854,6.7658,-2.1808,7.108582016,0,0,0,5.23,-2.12,5.643341209
14/04/2019 04:30,5.3009,4.7599,7.124337781,1.5509,-0.0601,1.552064052,3.75,4.82,6.106955051,6.6109,-2.1401,6.948670867,0,0,0,5.06,-2.08,5.470831747
14/04/2019 05:00,5.182,4.7586,7.035438718,1.532,-0.0614,1.533229911,3.65,4.82,6.046064836,6.472,-2.0914,6.801524679,0,0,0,4.94,-2.03,5.340833268
14/04/2019 05:30,5.1989,4.7619,7.050124312,1.5489,-0.0581,1.549989297,3.65,4.82,6.046064836,6.4889,-2.1381,6.832078368,0,0,0,4.94,-2.08,5.360037313
14/04/2019 06:00,5.3329,4.7627,7.150044315,1.5229,-0.0573,1.523977592,3.81,4.82,6.143980794,6.6429,-2.1973,6.996874138,0,0,0,5.12,-2.14,5.549234181
14/04/2019 06:30,5.6023,4.7046,7.315669925,1.5423,-0.0554,1.543294674,4.06,4.76,6.256292832,6.9423,-2.2754,7.305680971,0,0,0,5.4,-2.22,5.838527212
14/04/2019 07:00,5.8999,4.6359,7.503358503,1.5999,-0.0441,1.600507676,4.3,4.68,6.355501554,7.2699,-2.3841,7.650841707,0,0,0,5.67,-2.34,6.133881316
14/04/2019 07:30,6.3053,4.5711,7.787924197,1.9053,-0.0589,1.906210193,4.4,4.63,6.387245103,7.6653,-2.3989,8.031907949,0,0,0,5.76,-2.34,6.217169774
14/04/2019 08:00,6.8171,4.4189,8.124009455,2.2671,-0.0611,2.267923195,4.55,4.48,6.385366082,8.1871,-2.5011,8.560613741,0,0,0,5.92,-2.44,6.403124237
14/04/2019 08:30,7.3988,4.3286,8.571990399,2.5588,-0.0614,2.55953656,4.84,4.39,6.53434771,8.7888,-2.6314,9.174272255,0,0,0,6.23,-2.57,6.739272958
14/04/2019 09:00,7.0671,4.3147,8.280129135,3.5471,-0.0753,3.547899167,3.52,4.39,5.626944108,8.2871,-2.6453,8.699059633,0,0,0,4.74,-2.57,5.391892061
14/04/2019 09:30,7.3735,4.1591,8.465613685,4.3235,-0.1309,4.325481136,3.05,4.29,5.263705919,8.4835,-2.8609,8.952905733,0,0,0,4.16,-2.73,4.975791394
14/04/2019 10:00,7.6587,4.1649,8.717917051,4.4187,-0.1251,4.420470529,3.24,4.29,5.376030134,8.7887,-2.8551,9.240824839,0,0,0,4.37,-2.73,5.152649804
14/04/2019 10:30,7.9373,4.1045,8.935751314,4.5173,-0.1355,4.519331758,3.42,4.24,5.447384694,9.0773,-2.8655,9.51884791,0,0,0,4.56,-2.73,5.314743644
14/04/2019 11:00,7.113,4.1616,8.240975886,5.643,-0.1284,5.644460608,1.47,4.29,4.534864937,8.103,-2.8084,8.575880104,0,0,0,2.46,-2.68,3.637856512
14/04/2019 11:30,7.396,3.3432,8.116514168,7.796,-0.3668,7.804624158,-0.4,3.71,3.731501038,7.926,-3.5868,8.699805184,0,0,0,0.13,-3.22,3.222623155
14/04/2019 12:00,8.2262,3.3778,8.892687967,6.7862,-0.3322,6.794326109,1.44,3.71,3.97966079,9.0862,-3.5522,9.755877986,0,0,0,2.3,-3.22,3.957069623
14/04/2019 12:30,6.7608,3.6757,7.695400388,7.3208,-0.3143,7.327543731,-0.56,3.99,4.029106601,7.4408,-3.2543,8.121328286,0,0,0,0.12,-2.94,2.94244796
14/04/2019 13:00,7.2326,3.6944,8.121520432,7.0826,-0.2956,7.08876591,0.15,3.99,3.992818553,8.1926,-3.2356,8.808393845,0,0,0,1.11,-2.94,3.142562649
14/04/2019 13:30,7.2425,3.4833,8.036615279,7.2325,-0.3667,7.241790189,0.01,3.85,3.850012987,8.2325,-3.4767,8.936526123,0,0,0,1,-3.11,3.266818024
14/04/2019 14:00,6.6958,3.6477,7.624923143,7.1758,-0.3023,7.18216478,-0.48,3.95,3.979057677,7.3258,-3.3223,8.043943245,0,0,0,0.15,-3.02,3.023722871
14/04/2019 14:30,7.2003,3.1621,7.864044538,8.0403,-0.4079,8.05064013,-0.84,3.57,3.667492331,7.4503,-3.8279,8.376144011,0,0,0,-0.59,-3.42,3.470518693
14/04/2019 15:00,7.1366,2.5275,7.570952107,7.9766,-0.4725,7.990582195,-0.84,3,3.115381197,7.9866,-3.8925,8.884668582,0,0,0,0.01,-3.42,3.42001462
14/04/2019 15:30,5.2939,0.2585,5.300207492,8.9239,-0.5315,8.939713835,-3.63,0.79,3.714969717,5.2639,-0.2815,5.271421579,0,0,0,-3.66,0.25,3.668528315
14/04/2019 16:00,6.8727,-1.0682,6.955217935,8.3227,-0.4482,8.334759656,-1.45,-0.62,1.576990805,6.9627,-1.1882,7.063356888,0,0,0,-1.36,-0.74,1.548289379
