Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/04/2019 16:30,7.8856,-0.3833,7.894910148,7.1856,-0.3833,7.195815885,0.7,0,0.7,8.3156,-0.9333,8.367810481,0,0,0,1.13,-0.55,1.256741819
14/04/2019 17:00,9.4594,-0.8449,9.497057669,5.5494,-0.3049,5.55776973,3.91,-0.54,3.947112869,10.0994,-0.8949,10.13897068,0,0,0,4.55,-0.59,4.588093286
14/04/2019 17:30,8.9576,1.3316,9.056034249,3.5176,-0.1084,3.519269856,5.44,1.44,5.627361726,9.9876,0.9916,10.03670386,0,0,0,6.47,1.1,6.562842372
14/04/2019 18:00,9.3701,1.2998,9.459823151,3.1801,-0.0902,3.181378954,6.19,1.39,6.344146909,10.4901,0.9398,10.53211385,0,0,0,7.31,1.03,7.382208342
14/04/2019 18:30,8.6832,1.4844,8.809165999,3.0232,-0.0556,3.02371123,5.66,1.54,5.865765082,9.8132,1.1344,9.878550379,0,0,0,6.79,1.19,6.893489682
14/04/2019 19:00,8.8794,1.5081,9.006559275,2.4294,-0.0319,2.429609427,6.45,1.54,6.631297007,10.0794,1.1581,10.14571338,0,0,0,7.65,1.19,7.742002325
14/04/2019 19:30,8.874,1.5868,9.01475514,1.884,-0.0132,1.884046241,6.99,1.6,7.17078099,10.154,1.1768,10.22196528,0,0,0,8.27,1.19,8.355178035
14/04/2019 20:00,9.2053,1.8058,9.380749529,1.4253,0.0058,1.425311801,7.78,1.8,7.985511881,10.6053,0.8858,10.64222861,0,0,0,9.18,0.88,9.222082194
14/04/2019 20:30,9.556,1.2815,9.641544391,1.416,-0.0085,1.416025512,8.14,1.29,8.241583586,10.976,0.7915,11.00450127,0,0,0,9.56,0.8,9.593414408
14/04/2019 21:00,9.2885,1.2597,9.373530623,1.4385,-0.0303,1.438819078,7.85,1.29,7.95528755,10.6885,0.9197,10.72799517,0,0,0,9.25,0.95,9.298655817
14/04/2019 21:30,8.9429,1.3442,9.04335856,1.3229,-0.0458,1.323692581,7.62,1.39,7.745740765,10.3229,0.9842,10.36971138,0,0,0,9,1.03,9.058747154
14/04/2019 22:00,8.4424,1.4754,8.570351388,1.2924,-0.0546,1.293552828,7.15,1.53,7.311867067,9.7624,1.1354,9.828203647,0,0,0,8.47,1.19,8.553186541
14/04/2019 22:30,7.7398,1.5497,7.893419673,1.2998,-0.0603,1.30119796,6.44,1.61,6.638200057,8.9798,1.2297,9.063606905,0,0,0,7.68,1.29,7.787586276
14/04/2019 23:00,6.9636,1.6638,7.159605813,1.3336,-0.0662,1.335242075,5.63,1.73,5.889804751,8.1336,1.3838,8.250475829,0,0,0,6.8,1.45,6.952877102
14/04/2019 23:30,6.3434,1.1585,6.448321162,1.3534,-0.0715,1.355287353,4.99,1.23,5.139357937,7.4334,0.9485,7.493669849,0,0,0,6.08,1.02,6.164965531
15/04/2019 00:00,5.8298,0.8312,5.88875721,1.3798,-0.0688,1.381514198,4.45,0.9,4.540099118,6.8298,0.6412,6.859832759,0,0,0,5.45,0.71,5.496053129
15/04/2019 00:30,5.3881,0.831,5.451805445,1.3781,-0.069,1.379826297,4.01,0.9,4.109756684,6.3581,0.641,6.39032993,0,0,0,4.98,0.71,5.03035784
15/04/2019 01:00,5.2778,0.8829,5.351138687,1.3778,-0.0671,1.379432945,3.9,0.95,4.014037867,6.2378,0.7329,6.280707862,0,0,0,4.86,0.8,4.925403537
15/04/2019 01:30,5.6374,0.8884,5.706972343,1.3774,-0.0616,1.378776748,4.26,0.95,4.364642024,6.6474,0.6884,6.682950046,0,0,0,5.27,0.75,5.3231006
15/04/2019 02:00,6.2388,0.8864,6.301454626,1.3788,-0.0636,1.380266061,4.86,0.95,4.951979402,7.3488,0.6164,7.374605779,0,0,0,5.97,0.68,6.008602167
15/04/2019 02:30,6.4104,0.8826,6.470874046,1.3904,-0.0674,1.392032658,5.02,0.95,5.109099725,7.5304,0.6126,7.555276495,0,0,0,6.14,0.68,6.177539963
15/04/2019 03:00,6.2511,0.8795,6.312667539,1.3811,-0.0705,1.38289821,4.87,0.95,4.96179403,7.3511,0.6095,7.376324387,0,0,0,5.97,0.68,6.008602167
15/04/2019 03:30,6.1406,0.8793,6.203235998,1.3606,-0.0707,1.362435632,4.78,0.95,4.87348951,7.2306,0.6093,7.256226488,0,0,0,5.87,0.68,5.909255452
15/04/2019 04:00,5.9886,0.8735,6.051969284,1.3786,-0.0765,1.380720902,4.61,0.95,4.706867323,7.0586,0.6035,7.084352208,0,0,0,5.68,0.68,5.720559413
15/04/2019 04:30,5.8529,0.8755,5.918018136,1.3729,-0.0745,1.374919874,4.48,0.95,4.579617888,6.9129,0.6055,6.939367166,0,0,0,5.54,0.68,5.581576838
15/04/2019 05:00,5.7523,0.8184,5.810226661,1.3923,-0.0816,1.394689159,4.36,0.9,4.451920934,6.7823,0.5984,6.808647138,0,0,0,5.39,0.68,5.432724915
15/04/2019 05:30,5.8303,0.8201,5.887695823,1.4203,-0.0799,1.422545641,4.41,0.9,4.50089991,6.8603,0.6001,6.886496649,0,0,0,5.44,0.68,5.482335269
15/04/2019 06:00,5.9258,2.3434,6.372333105,1.4158,-0.0966,1.419091681,4.51,2.44,5.127738293,7.1158,-0.6966,7.149815466,0,0,0,5.7,-0.6,5.731491952
15/04/2019 06:30,6.1548,4.6374,7.706298839,1.4248,-0.0826,1.427192279,4.73,4.72,6.682162824,7.5748,-2.3426,7.928768492,0,0,0,6.15,-2.26,6.552106531
15/04/2019 07:00,6.7112,4.5518,8.109197783,1.4412,-0.0682,1.442812767,5.27,4.62,7.008373563,8.2012,-2.4382,8.555962873,0,0,0,6.76,-2.37,7.163413991
15/04/2019 07:30,7.487,4.1421,8.556410545,1.767,-0.0879,1.769184956,5.72,4.23,7.114161932,8.927,-2.5279,9.278017429,0,0,0,7.16,-2.44,7.56433738
15/04/2019 08:00,8.4639,0.4498,8.475843513,2.0739,-0.0902,2.075860605,6.39,0.54,6.41277631,9.6239,-0.0902,9.62432269,0,0,0,7.55,0,7.55
15/04/2019 08:30,9.0831,-0.1164,9.083845803,2.5331,-0.1164,2.535772973,6.55,0,6.55,10.2131,-0.6564,10.23417181,0,0,0,7.68,-0.54,7.698960969
15/04/2019 09:00,9.4102,-0.0969,9.410698893,2.6702,-0.0969,2.671957644,6.74,0,6.74,10.7702,-0.6369,10.78901523,0,0,0,8.1,-0.54,8.117980044
15/04/2019 09:30,9.7207,-0.106,9.721277925,2.9807,-0.106,2.982584197,6.74,0,6.74,11.2907,-0.816,11.32014852,0,0,0,8.31,-0.71,8.340275775
15/04/2019 10:00,9.1578,-0.1021,9.158369137,2.8878,-0.1021,2.889604341,6.27,0,6.27,10.7578,-0.7021,10.78068668,0,0,0,7.87,-0.6,7.892838526
15/04/2019 10:30,7.0978,3.5592,7.94019329,4.2578,-0.0808,4.258566599,2.84,3.64,4.616838745,8.5478,-2.1408,8.81180512,0,0,0,4.29,-2.06,4.75895997
15/04/2019 11:00,5.5597,4.1167,6.917910304,6.5697,-0.2033,6.572844816,-1.01,4.32,4.436496365,7.0897,-2.8533,7.642327327,0,0,0,0.52,-2.65,2.700536984
15/04/2019 11:30,5.8561,2.3234,6.300166249,8.0261,-0.3366,8.033155094,-2.17,2.66,3.432855954,6.3561,-1.2466,6.477192198,0,0,0,-1.67,-0.91,1.901841213
15/04/2019 12:00,4.1786,0.6276,4.225467988,9.6486,-0.3624,9.655403447,-5.47,0.99,5.558866791,4.5686,0.9476,4.665838801,0,0,0,-5.08,1.31,5.246189093
15/04/2019 12:30,3.8869,0.2122,3.892688075,10.4069,-0.4478,10.41652977,-6.52,0.66,6.553319769,4.1469,-0.9678,4.258334939,0,0,0,-6.26,-0.52,6.281560316
15/04/2019 13:00,5.4872,0.3766,5.500108308,8.2772,-0.3934,8.286543513,-2.79,0.77,2.894304752,5.9872,-0.3134,5.995396851,0,0,0,-2.29,0.08,2.291396954
15/04/2019 13:30,4.7301,2.1309,5.187926447,7.7701,-0.2691,7.774758441,-3.04,2.4,3.8731899,4.9601,0.5509,4.990599445,0,0,0,-2.81,0.82,2.927200027
15/04/2019 14:00,6.2941,1.5129,6.473373249,6.3141,-0.2471,6.318933234,-0.02,1.76,1.760113633,7.0341,1.2829,7.150132532,0,0,0,0.72,1.53,1.690946481
15/04/2019 14:30,4.0522,2.9564,5.016036862,6.7722,-0.1236,6.773327823,-2.72,3.08,4.109111826,4.6322,2.7464,5.38516386,0,0,0,-2.14,2.87,3.580013966
15/04/2019 15:00,5.5806,2.287,6.031041814,6.9106,-0.333,6.918618457,-1.33,2.62,2.938247777,5.8006,2.057,6.15452755,0,0,0,-1.11,2.39,2.635185003
15/04/2019 15:30,7.0508,3.8093,8.014021907,5.6908,-0.3107,5.699275316,1.36,4.12,4.338663389,8.0308,-0.8207,8.072626408,0,0,0,2.34,-0.51,2.394932149
15/04/2019 16:00,7.4279,1.2041,7.524862472,4.3179,-0.1659,4.321085884,3.11,1.37,3.398381968,8.5279,0.8941,8.574642454,0,0,0,4.21,1.06,4.341393785
15/04/2019 16:30,8.6569,1.4856,8.783446076,4.3669,-0.1644,4.369993475,4.29,1.65,4.596368131,9.9369,0.3356,9.942565512,0,0,0,5.57,0.5,5.592396624
15/04/2019 17:00,9.6164,3.7552,10.32359802,3.0964,-0.1248,3.098914003,6.52,3.88,7.587147026,11.4864,-3.1848,11.91974563,0,0,0,8.39,-3.06,8.930604683
15/04/2019 17:30,10.1091,2.2496,10.35637982,2.7091,-0.0604,2.709773232,7.4,2.31,7.752167439,11.8891,-0.6704,11.90798618,0,0,0,9.18,-0.61,9.200244562
15/04/2019 18:00,10.5546,1.0227,10.60403208,2.6246,-0.0773,2.625738077,7.93,1.1,8.005929053,12.3446,0.6227,12.36029548,0,0,0,9.72,0.7,9.745173164
15/04/2019 18:30,10.7076,1.158,10.77003536,2.1576,-0.062,2.158490621,8.55,1.22,8.636602341,12.6076,0.738,12.62918136,0,0,0,10.45,0.8,10.48057727
15/04/2019 19:00,10.5918,1.2142,10.66116827,1.7018,-0.0458,1.702416189,8.89,1.26,8.978847365,12.5318,0.8042,12.55757735,0,0,0,10.83,0.85,10.86330521
15/04/2019 19:30,10.3456,1.3271,10.43037074,1.5056,-0.0229,1.505774143,8.84,1.35,8.942488468,12.1556,0.9471,12.19244068,0,0,0,10.65,0.97,10.69408248
15/04/2019 20:00,10.1615,1.4389,10.26287072,1.4015,-0.0011,1.401500432,8.76,1.44,8.877567234,11.9815,1.0689,12.02908515,0,0,0,10.58,1.07,10.63396916
15/04/2019 20:30,10.0497,1.4415,10.15255595,1.2297,0.0015,1.229700915,8.82,1.44,8.936777943,11.8897,1.1315,11.94341904,0,0,0,10.66,1.13,10.71972481
15/04/2019 21:00,9.9089,1.5756,10.033385,1.0389,-0.0044,1.038909318,8.87,1.58,9.009622634,11.7689,1.2656,11.83675422,0,0,0,10.73,1.27,10.80489704
15/04/2019 21:30,9.4048,1.6711,9.552111717,0.9748,-0.0089,0.974840628,8.43,1.68,8.595772217,11.2248,1.3911,11.3106717,0,0,0,10.25,1.4,10.34516795
15/04/2019 22:00,8.8204,1.888,9.020199563,0.8004,0.008,0.800439979,8.02,1.88,8.237402503,10.6204,1.638,10.74597321,0,0,0,9.82,1.63,9.954360853
15/04/2019 22:30,8.0309,1.9931,8.274527323,0.8709,0.0031,0.870905517,7.16,1.99,7.431399599,9.8009,1.7731,9.959996206,0,0,0,8.93,1.77,9.103724513
15/04/2019 23:00,7.2227,1.6472,7.408148428,0.9327,-0.0028,0.932704203,6.29,1.65,6.502814775,8.8427,1.4772,8.965236368,0,0,0,7.91,1.48,8.047266617
15/04/2019 23:30,6.3548,3.6458,7.326345657,0.9348,-0.0042,0.934809435,5.42,3.65,6.534439532,7.8948,-0.9142,7.947554887,0,0,0,6.96,-0.91,7.01923785
16/04/2019 00:00,5.7918,3.9953,7.036147336,0.8618,-0.0047,0.861812816,4.93,4,6.348614022,7.2318,-1.6747,7.423176633,0,0,0,6.37,-1.67,6.585271445
17/04/2019 00:30,5.7749,1.6604,6.008859973,0.0049,0.0604,0.060598432,5.77,1.6,5.987729119,7.7149,1.5004,7.859445411,0,0,0,7.71,1.44,7.843322
17/04/2019 01:00,5.585,2.2172,6.009009972,0.005,0.0572,0.057418116,5.58,2.16,5.98347725,7.545,1.1372,7.630219449,0,0,0,7.54,1.08,7.616954772
17/04/2019 01:30,5.7366,5.4603,7.919814117,0.0066,0.0503,0.050731154,5.73,5.41,7.880418771,8.0366,-1.5397,8.182763326,0,0,0,8.03,-1.59,8.185902516
17/04/2019 02:00,6.3286,5.4568,8.356305655,0.0086,0.0468,0.047583611,6.32,5.41,8.319284825,8.7686,-1.5432,8.903359602,0,0,0,8.76,-1.59,8.903128664
17/04/2019 02:30,6.4085,5.5323,8.466121635,0.0085,0.0523,0.052986225,6.4,5.48,8.425580099,8.9085,-1.5377,9.040237471,0,0,0,8.9,-1.59,9.040912565
17/04/2019 03:00,6.227,5.529,8.327386745,0.007,0.049,0.049497475,6.22,5.48,8.289680332,8.677,-1.541,8.812775386,0,0,0,8.67,-1.59,8.814590178
17/04/2019 03:30,6.0771,5.525,8.213207011,0.0071,0.045,0.045556668,6.07,5.48,8.177731959,8.5371,-1.545,8.675776704,0,0,0,8.53,-1.59,8.676923418
17/04/2019 04:00,5.9679,5.5273,8.13430241,0.0079,0.0473,0.047955187,5.96,5.48,8.096418961,8.4079,-1.5427,8.548257466,0,0,0,8.4,-1.59,8.549157853
17/04/2019 04:30,5.835,5.5181,8.0309808,0.025,0.0381,0.045569837,5.81,5.48,7.986645103,8.245,-1.5519,8.389780606,0,0,0,8.22,-1.59,8.372365257
17/04/2019 05:00,5.6842,5.4644,7.884782622,0.0442,0.0344,0.056008928,5.64,5.43,7.829080406,8.0442,-1.5556,8.193231658,0,0,0,8,-1.59,8.156475955
17/04/2019 05:30,5.812,5.4048,7.936700009,0.072,0.0348,0.079968994,5.74,5.37,7.860311699,8.142,-1.5552,8.289198456,0,0,0,8.07,-1.59,8.225144376
17/04/2019 06:00,5.9892,5.3551,8.034152889,0.0992,0.0351,0.10522666,5.89,5.32,7.936907458,8.3592,-1.6549,8.521438766,0,0,0,8.26,-1.69,8.431114992
17/04/2019 06:30,6.4413,5.2473,8.308098638,0.1713,0.0573,0.1806294,6.27,5.19,8.139348868,8.7213,-1.7227,8.889812652,0,0,0,8.55,-1.78,8.733321247
17/04/2019 07:00,6.9363,5.1486,8.638306527,0.3363,0.0586,0.341367324,6.6,5.09,8.334752546,9.1863,-1.8214,9.365127103,0,0,0,8.85,-1.88,9.047480312
17/04/2019 07:30,7.29,5.0211,8.851866764,0.85,0.0711,0.85296847,6.44,4.95,8.122567328,9.47,-1.9089,9.660476138,0,0,0,8.62,-1.98,8.844478504
17/04/2019 08:00,7.3676,4.851,8.821209144,2.0176,0.071,2.01884887,5.35,4.78,7.174322268,9.3476,-2.089,9.578180765,0,0,0,7.33,-2.16,7.641629407
17/04/2019 08:30,7.3926,4.5957,8.70465354,3.3726,0.0357,3.372788942,4.02,4.56,6.078980178,9.1826,-2.3143,9.469748004,0,0,0,5.81,-2.35,6.267264156
17/04/2019 09:00,6.9759,4.3422,8.216926533,4.8759,-0.0378,4.876046518,2.1,4.38,4.857406716,8.4459,-2.5378,8.818937331,0,0,0,3.57,-2.5,4.358313894
17/04/2019 09:30,6.4325,3.9776,7.562959607,6.4625,-0.1524,6.464296714,-0.03,4.13,4.130108957,7.6325,-2.8524,8.148082106,0,0,0,1.17,-2.7,2.94260089
17/04/2019 10:00,6.2088,3.5934,7.173682527,7.1688,-0.2666,7.173755572,-0.96,3.86,3.977587208,7.7288,-3.2466,8.383004294,0,0,0,0.56,-2.98,3.032160946
17/04/2019 10:30,5.0644,3.9978,6.452174223,6.8044,-0.1722,6.806578597,-1.74,4.17,4.518462128,5.9444,-2.8222,6.580327059,0,0,0,-0.86,-2.65,2.786054558
17/04/2019 11:00,6.5173,3.7447,7.516513645,6.5173,-0.2053,6.520532753,0,3.95,3.95,7.6573,-3.0853,8.25550237,0,0,0,1.14,-2.88,3.09741828
17/04/2019 11:30,6.5174,3.9559,7.62401781,5.7174,-0.1641,5.719754503,0.8,4.12,4.196951274,7.8274,-2.8941,8.345298411,0,0,0,2.11,-2.73,3.4503623
17/04/2019 12:00,5.3446,4.1602,6.772888099,5.8846,-0.1398,5.886260375,-0.54,4.3,4.333774337,7.0646,-2.6898,7.55933841,0,0,0,1.18,-2.55,2.809786469
17/04/2019 12:30,6.5983,4.0148,7.723741446,6.0883,-0.1752,6.0908203,0.51,4.19,4.220924069,7.6583,-2.8352,8.166267074,0,0,0,1.57,-2.66,3.088769982
17/04/2019 13:00,3.3805,4.9615,6.003687409,7.2105,-0.1785,7.212709096,-3.83,5.14,6.410031201,4.1805,-1.8785,4.583158572,0,0,0,-3.03,-1.7,3.474320077
17/04/2019 13:30,2.4352,2.1398,3.241750003,11.5652,-0.6302,11.58235741,-9.13,2.77,9.540953831,2.6352,-2.2002,3.432951948,0,0,0,-8.93,-1.57,9.066962005
17/04/2019 14:00,2.4476,0.1038,2.449800033,12.4376,-0.7562,12.46056709,-9.99,0.86,10.02694869,2.4276,-0.0762,2.428795627,0,0,0,-10.01,0.68,10.03307032
17/04/2019 14:30,1.8855,0.1342,1.890269793,12.4355,-0.7258,12.45666271,-10.55,0.86,10.5849941,1.8155,-0.0458,1.816077611,0,0,0,-10.62,0.68,10.64174798
17/04/2019 15:00,1.7633,0.2413,1.779733851,12.2433,-0.6887,12.26265479,-10.48,0.93,10.52118339,1.7033,0.0713,1.704791653,0,0,0,-10.54,0.76,10.56736486
17/04/2019 15:30,1.9798,0.5634,2.058404139,11.5098,-0.5766,11.52423375,-9.53,1.14,9.597942488,2.0198,0.4034,2.059690171,0,0,0,-9.49,0.98,9.540466446
17/04/2019 16:00,2.6091,0.6613,2.691601846,10.6091,-0.5187,10.62177257,-8,1.18,8.086556746,2.5891,0.5313,2.643050983,0,0,0,-8.02,1.05,8.088442372
17/04/2019 16:30,4.2004,0.9388,4.304033643,9.0004,-0.3912,9.008897691,-4.8,1.33,4.980853341,4.5004,0.7688,4.565594551,0,0,0,-4.5,1.16,4.647106627
17/04/2019 17:00,5.3129,1.5896,5.545604978,6.1329,-0.1904,6.135854836,-0.82,1.78,1.959795908,6.2829,1.3596,6.428323621,0,0,0,0.15,1.55,1.55724115
17/04/2019 17:30,6.5797,1.8255,6.828242991,4.5197,-0.0745,4.520313965,2.06,1.9,2.802427519,7.6797,1.5655,7.837638824,0,0,0,3.16,1.64,3.560224712
17/04/2019 18:00,7.5611,1.8798,7.791269553,3.2211,-0.0202,3.221163338,4.34,1.9,4.737678757,8.9311,1.6198,9.076800056,0,0,0,5.71,1.64,5.940850108
17/04/2019 18:30,8.3023,1.9121,8.519642698,2.2623,0.0121,2.262332358,6.04,1.9,6.331792795,9.8823,1.5521,10.00344279,0,0,0,7.62,1.54,7.774059429
17/04/2019 19:00,8.8633,2.7211,9.271594906,1.4033,0.0211,1.403458621,7.46,2.7,7.933574226,10.7633,0.1611,10.76450557,0,0,0,9.36,0.14,9.36104695
17/04/2019 19:30,8.8911,4.5204,9.974250617,0.7611,0.0404,0.762171483,8.13,4.48,9.282634324,11.2211,-2.4696,11.48964792,0,0,0,10.46,-2.51,10.7569373
17/04/2019 20:00,8.9015,4.5315,9.988553174,0.4615,0.0515,0.46436462,8.44,4.48,9.555312658,11.2415,-2.4585,11.50719534,0,0,0,10.78,-2.51,11.06835579
17/04/2019 20:30,9.0346,4.5426,10.1123297,0.3546,0.0626,0.360083213,8.68,4.48,9.767947584,11.4146,-2.4474,11.67402501,0,0,0,11.06,-2.51,11.34123891
17/04/2019 21:00,9.3529,2.2896,9.629070909,0.3129,0.0496,0.316806834,9.04,2.24,9.313388213,11.4929,-0.1704,11.49416315,0,0,0,11.18,-0.22,11.18216437
17/04/2019 21:30,9.0398,1.6008,9.180443599,0.1898,0.0408,0.194135726,8.85,1.56,8.986439784,10.9598,1.2508,11.0309436,0,0,0,10.77,1.21,10.83775807
17/04/2019 22:00,8.4559,1.749,8.634885396,0.2259,0.039,0.229241816,8.23,1.71,8.405771827,10.3959,1.399,10.48961095,0,0,0,10.17,1.36,10.26053118
17/04/2019 22:30,7.8501,1.8527,8.06576514,0.2701,0.0327,0.272072233,7.58,1.82,7.795434561,9.8101,1.5727,9.935363471,0,0,0,9.54,1.54,9.663498331
17/04/2019 23:00,7.0636,2.0349,7.350868178,0.2336,0.0349,0.236192654,6.83,2,7.116804058,8.9336,1.7649,9.106266028,0,0,0,8.7,1.73,8.870338212
17/04/2019 23:30,6.3198,2.0352,6.63942099,0.2398,0.0352,0.242369718,6.08,2,6.40049998,8.0898,1.8552,8.299797051,0,0,0,7.85,1.82,8.058219406
18/04/2019 00:00,5.8886,1.2244,6.014546144,0.2786,0.0344,0.280715728,5.61,1.19,5.73482345,7.5586,1.0844,7.635990919,0,0,0,7.28,1.05,7.3553314
18/04/2019 00:30,5.4954,1.154,5.615259314,0.2954,0.024,0.296373346,5.2,1.13,5.321362607,7.1054,0.994,7.174590243,0,0,0,6.81,0.97,6.878735349
18/04/2019 01:00,5.2733,1.8434,5.586216649,0.3233,0.0134,0.32357758,4.95,1.83,5.277442562,6.9033,0.5234,6.923113349,0,0,0,6.58,0.51,6.599734843
18/04/2019 01:30,5.0705,5.2278,7.282847183,0.5005,0.0178,0.500816423,4.57,5.21,6.930295809,6.9605,-1.6822,7.160890803,0,0,0,6.46,-1.7,6.679940119
18/04/2019 02:00,5.6075,5.2294,7.66750811,0.5375,0.0194,0.537849988,5.07,5.21,7.269731769,7.6075,-1.6206,7.778200345,0,0,0,7.07,-1.64,7.257720028
18/04/2019 02:30,5.7044,5.2271,7.737102414,0.5044,0.0171,0.504689776,5.2,5.21,7.360984988,7.7444,-1.6229,7.912618768,0,0,0,7.24,-1.64,7.423422391
18/04/2019 03:00,5.4417,5.1817,7.514127613,0.5617,0.0217,0.562119009,4.88,5.16,7.102112362,7.4317,-1.6783,7.618848717,0,0,0,6.87,-1.7,7.077209902
18/04/2019 03:30,5.2956,5.1742,7.403764245,0.6056,0.0142,0.605766457,4.69,5.16,6.972926215,7.2756,-1.6858,7.468351692,0,0,0,6.67,-1.7,6.883233252
18/04/2019 04:00,5.121,5.1216,7.242611929,0.701,0.0016,0.701001826,4.42,5.12,6.763933767,7.061,-1.6984,7.262388282,0,0,0,6.36,-1.7,6.583281856
18/04/2019 04:30,5.0854,5.1748,7.255332398,0.5654,0.0048,0.565420375,4.52,5.17,6.867262919,7.0154,-1.6952,7.217308376,0,0,0,6.45,-1.7,6.67026986
18/04/2019 05:00,5.0269,5.1881,7.223995101,0.4569,0.0181,0.457258373,4.57,5.17,6.900275357,6.9069,-1.6319,7.097067368,0,0,0,6.45,-1.65,6.657702306
18/04/2019 05:30,5.0929,5.1341,7.231639732,0.4729,0.0141,0.473110156,4.62,5.12,6.896288857,6.7929,-1.7359,7.011193851,0,0,0,6.32,-1.75,6.557812135
18/04/2019 06:00,5.3373,5.137,7.407802663,0.4273,0.017,0.427638036,4.91,5.12,7.093835352,7.0073,-1.833,7.243075472,0,0,0,6.58,-1.85,6.83512253
18/04/2019 06:30,5.8373,5.0467,7.716427423,0.3573,0.0367,0.359179871,5.48,5.01,7.424991582,7.5873,-1.8133,7.8009729,0,0,0,7.23,-1.85,7.462935079
18/04/2019 07:00,6.3906,4.921,8.065730553,0.5106,0.031,0.511540184,5.88,4.89,7.647646697,8.2506,-1.919,8.470830028,0,0,0,7.74,-1.95,7.981860685
18/04/2019 07:30,7.2367,2.5016,7.656881183,1.2167,0.0116,1.216755296,6.02,2.49,6.514637365,8.8667,0.4816,8.879769561,0,0,0,7.65,0.47,7.66442431
18/04/2019 08:00,7.6524,1.5734,7.812478052,1.9024,-0.0066,1.902411449,5.75,1.58,5.963128374,9.1024,1.2634,9.189660784,0,0,0,7.2,1.27,7.311149021
18/04/2019 08:30,8.1294,1.2896,8.231051726,2.7894,-0.0204,2.789474596,5.34,1.31,5.498336112,9.4894,0.9296,9.53482399,0,0,0,6.7,0.95,6.76701559
18/04/2019 09:00,7.2835,1.2175,7.384556757,4.0335,-0.0925,4.034560509,3.25,1.31,3.504083332,8.3835,0.8575,8.427240266,0,0,0,4.35,0.95,4.452527372
18/04/2019 09:30,7.397,0.8502,7.445700037,5.307,-0.1598,5.309405338,2.09,1.01,2.321249663,8.307,0.5602,8.325867705,0,0,0,3,0.72,3.085190432
18/04/2019 10:00,6.287,1.2389,6.407904666,5.367,-0.0811,5.367612711,0.92,1.32,1.608974829,7.087,0.9789,7.154286422,0,0,0,1.72,1.06,2.020396001
18/04/2019 10:30,6.2393,1.2207,6.357591759,5.6193,-0.1993,5.622833181,0.62,1.42,1.549451516,6.6093,0.9707,6.680202465,0,0,0,0.99,1.17,1.532644773
18/04/2019 11:00,6.521,1.1687,6.624900051,5.491,-0.1913,5.494331323,1.03,1.36,1.706018757,7.151,0.8987,7.207250703,0,0,0,1.66,1.09,1.985875122
18/04/2019 11:30,3.5731,1.5892,3.910575437,6.9231,-0.1308,6.92433551,-3.35,1.72,3.765753577,3.9431,1.3692,4.17405633,0,0,0,-2.98,1.5,3.336225412
18/04/2019 12:00,3.9726,2.7768,4.846872084,10.7426,-0.5432,10.7563247,-6.77,3.32,7.540245354,3.9926,-2.1832,4.550518322,0,0,0,-6.75,-1.64,6.946373154
18/04/2019 12:30,4.7663,4.5493,6.588910849,10.3963,-0.5707,10.41195237,-5.63,5.12,7.609947437,4.8963,-2.2107,5.372238656,0,0,0,-5.5,-1.64,5.739303094
18/04/2019 13:00,3.3713,3.2572,4.68775165,11.1513,-0.6828,11.17218455,-7.78,3.94,8.720779782,3.2713,-3.4628,4.763652751,0,0,0,-7.88,-2.78,8.35600383
18/04/2019 13:30,2.9718,3.1055,4.298339853,12.0118,-0.7145,12.0330316,-9.04,3.82,9.813969635,2.1218,-3.5545,4.13962625,0,0,0,-9.89,-2.84,10.28968901
18/04/2019 14:00,2.5158,3.0538,3.956632922,12.5058,-0.7662,12.52924962,-9.99,3.82,10.69544295,1.4558,-3.6062,3.888962854,0,0,0,-11.05,-2.84,11.40912354
18/04/2019 14:30,2.9592,3.2352,4.384447933,11.9392,-0.6848,11.95882301,-8.98,3.92,9.798305976,2.0292,-3.4648,4.015282267,0,0,0,-9.91,-2.78,10.29254585
18/04/2019 15:00,2.8546,3.5528,4.557535409,10.7546,-0.5472,10.76851192,-7.9,4.1,8.90056178,2.1646,-3.1272,3.803271355,0,0,0,-8.59,-2.58,8.969085795
18/04/2019 15:30,2.8503,3.4158,4.448808799,9.8603,-0.5042,9.873182553,-7.01,3.92,8.031593864,2.3703,-3.3042,4.066455426,0,0,0,-7.49,-2.8,7.996255374
18/04/2019 16:00,3.2566,3.8022,5.00621298,8.8066,-0.3378,8.813076217,-5.55,4.14,6.924023397,3.0266,-2.9978,4.25994277,0,0,0,-5.78,-2.66,6.362703828
18/04/2019 16:30,4.1693,3.8428,5.670112374,8.2193,-0.2972,8.224671442,-4.05,4.14,5.791554196,4.1693,-3.0072,5.140653103,0,0,0,-4.05,-2.71,4.873048327
18/04/2019 17:00,4.3449,4.1541,6.011214754,6.6449,-0.2159,6.648406487,-2.3,4.37,4.938309427,4.9249,-2.7159,5.624122404,0,0,0,-1.72,-2.5,3.034534561
18/04/2019 17:30,6.6914,4.0636,7.828644769,5.5814,-0.1764,5.584186863,1.11,4.24,4.382887176,7.3714,-2.8964,7.920017104,0,0,0,1.79,-2.72,3.256148031
18/04/2019 18:00,5.9206,4.7819,7.610523764,4.1306,0.0019,4.130600437,1.79,4.78,5.104164966,6.9306,-2.1881,7.267805581,0,0,0,2.8,-2.19,3.554729244
18/04/2019 18:30,6.6639,4.7443,8.180216727,3.4639,0.0243,3.463985234,3.2,4.72,5.702490684,7.8739,-2.2057,8.177005179,0,0,0,4.41,-2.23,4.94176082
18/04/2019 19:00,7.5355,4.6684,8.864407414,2.3655,0.0284,2.365670478,5.17,4.64,6.946833811,9.0455,-2.3816,9.353774041,0,0,0,6.68,-2.41,7.101443515
18/04/2019 19:30,8.1912,4.7268,9.457187514,1.2012,0.0368,1.201763571,6.99,4.69,8.417612488,9.9712,-2.4632,10.27093879,0,0,0,8.77,-2.5,9.119369496
18/04/2019 20:00,8.3812,4.7443,9.63083049,0.6312,0.0543,0.633531317,7.75,4.69,9.058620204,10.2812,-2.3557,10.54762513,0,0,0,9.65,-2.41,9.946386278
18/04/2019 20:30,8.6326,3.9757,9.504102969,0.2926,0.0757,0.302233767,8.34,3.9,9.206823556,10.5226,-1.4343,10.61990241,0,0,0,10.23,-1.51,10.34084136
18/04/2019 21:00,9.2149,1.7039,9.371107577,0.1349,0.0539,0.145269474,9.08,1.65,9.2286998,10.8849,1.2339,10.95461351,0,0,0,10.75,1.18,10.81456888
18/04/2019 21:30,8.9647,1.6893,9.122476669,0.1147,0.0393,0.121245948,8.85,1.65,9.002499653,10.6247,1.2193,10.69443512,0,0,0,10.51,1.18,10.57603423
18/04/2019 22:00,8.6097,0.9482,8.661756019,0.0997,0.0382,0.106767645,8.51,0.91,8.558516227,10.1997,0.6882,10.22289095,0,0,0,10.1,0.65,10.12089423
18/04/2019 22:30,8.0751,0.9356,8.129119717,0.1351,0.0256,0.137504073,7.94,0.91,7.991977227,9.5851,0.6056,9.604212272,0,0,0,9.45,0.58,9.467782211
18/04/2019 23:00,7.0093,3.7769,7.962114047,0.2193,0.0169,0.219950222,6.79,3.76,7.76155268,8.6793,-1.5031,8.80849352,0,0,0,8.46,-1.52,8.59546392
18/04/2019 23:30,6.2883,4.6325,7.810427206,0.2983,0.0125,0.298561786,5.99,4.62,7.5646877,7.9383,-2.6075,8.355576769,0,0,0,7.64,-2.62,8.076756775
19/04/2019 00:00,5.8139,2.1319,6.192449501,0.3539,0.0219,0.354576959,5.46,2.11,5.853520308,7.1339,-0.5381,7.154165278,0,0,0,6.78,-0.56,6.803087534
19/04/2019 00:30,5.3514,1.3618,5.521954473,0.3314,0.0218,0.332116245,5.02,1.34,5.195767508,6.4914,1.0918,6.582575575,0,0,0,6.16,1.07,6.252239599
19/04/2019 01:00,5.2234,1.3603,5.397622037,0.2434,0.0203,0.244245061,4.98,1.34,5.157130985,6.4034,1.0903,6.495558917,0,0,0,6.16,1.07,6.252239599
19/04/2019 01:30,5.3356,1.8394,5.643759361,0.2756,0.0294,0.277163706,5.06,1.81,5.373983625,6.5156,1.5494,6.697289281,0,0,0,6.24,1.52,6.422460588
19/04/2019 02:00,5.6215,2.314,6.079133018,0.3815,0.034,0.383012076,5.24,2.28,5.714542851,6.8415,2.034,7.137456007,0,0,0,6.46,2,6.762514325
19/04/2019 02:30,5.6552,2.3186,6.112053092,0.3252,0.0386,0.327482824,5.33,2.28,5.797180349,6.9052,2.0386,7.199838679,0,0,0,6.58,2,6.877237818
19/04/2019 03:00,5.498,2.3817,5.991702503,0.268,0.0417,0.271224796,5.23,2.34,5.729616043,6.728,2.0417,7.030968844,0,0,0,6.46,2,6.762514325
19/04/2019 03:30,5.3345,2.3792,5.841017282,0.2645,0.0392,0.267389024,5.07,2.34,5.583950215,6.5445,2.0392,6.85483894,0,0,0,6.28,2,6.590781441
19/04/2019 04:00,5.2002,2.3804,5.719124426,0.2702,0.0404,0.273203587,4.93,2.34,5.457151271,6.3902,2.0404,6.708046526,0,0,0,6.12,2,6.438509144
19/04/2019 04:30,5.1602,2.382,5.683448605,0.2302,0.042,0.234000085,4.93,2.34,5.457151271,6.3502,2.042,6.670442567,0,0,0,6.12,2,6.438509144
19/04/2019 05:00,5.1188,2.023,5.504056907,0.2288,0.033,0.231167558,4.89,1.99,5.279412846,6.2988,1.743,6.53551302,0,0,0,6.07,1.71,6.306266724
19/04/2019 05:30,5.383,1.3622,5.55268204,0.193,0.0222,0.194272592,5.19,1.34,5.360195892,6.593,1.0822,6.681227869,0,0,0,6.4,1.06,6.487187372
19/04/2019 06:00,5.5257,1.3619,5.691057204,0.2357,0.0219,0.23671523,5.29,1.34,5.457077973,6.7257,1.0119,6.801395599,0,0,0,6.49,0.99,6.565074257
19/04/2019 06:30,5.8323,1.3094,5.977478703,0.2623,0.0394,0.265242625,5.57,1.27,5.712950201,7.0523,1.0294,7.127033019,0,0,0,6.79,0.99,6.861792769
19/04/2019 07:00,6.0165,1.4626,6.191726012,0.5865,0.0326,0.58740532,5.43,1.43,5.615140248,7.2365,0.7926,7.279776577,0,0,0,6.65,0.76,6.693287682
19/04/2019 07:30,6.4125,4.8345,8.030725154,1.0625,0.0145,1.062598937,5.35,4.82,7.201034648,7.9025,-2.1455,8.188569869,0,0,0,6.84,-2.16,7.172949184
19/04/2019 08:00,6.9611,4.6454,8.368790496,1.4911,0.0154,1.491179523,5.47,4.63,7.166435655,8.4411,-2.2346,8.731873016,0,0,0,6.95,-2.25,7.30513518
19/04/2019 08:30,6.7494,4.5672,8.149461099,2.6094,0.0172,2.609456687,4.14,4.55,6.15159329,8.0294,-2.2328,8.334066246,0,0,0,5.42,-2.25,5.86846658
19/04/2019 09:00,6.5609,4.4733,7.940769591,3.4609,0.0033,3.460901573,3.1,4.47,5.439751833,7.7009,-2.3367,8.047610061,0,0,0,4.24,-2.34,4.8428504
19/04/2019 09:30,6.6895,4.3118,7.958707778,4.6595,-0.0482,4.659749295,2.03,4.36,4.809417844,6.9795,-2.4482,7.396425048,0,0,0,2.32,-2.4,3.338023367
19/04/2019 10:00,6.8978,3.7856,7.868316986,5.9278,-0.1444,5.929558516,0.97,3.93,4.047937747,7.3578,-2.9644,7.932520923,0,0,0,1.43,-2.82,3.161850724
19/04/2019 10:30,4.6288,3.6166,5.87414547,8.1688,-0.3134,8.174809661,-3.54,3.93,5.289281615,4.6788,-3.0834,5.603438676,0,0,0,-3.49,-2.77,4.455670544
19/04/2019 11:00,4.2673,3.1625,5.311426884,9.5173,-0.4175,9.526452936,-5.25,3.58,6.354439393,4.0473,-3.4675,5.329558475,0,0,0,-5.47,-3.05,6.262858772
19/04/2019 11:30,3.1446,3.4192,4.645367348,9.9146,-0.4108,9.923106862,-6.77,3.83,7.778290301,2.7146,-3.1308,4.143785926,0,0,0,-7.2,-2.72,7.696648621
19/04/2019 12:00,2.4529,3.8729,4.584329048,11.2729,-0.5971,11.28870244,-8.82,4.47,9.888038228,1.7029,-2.5271,3.047310752,0,0,0,-9.57,-1.93,9.762673814
19/04/2019 12:30,2.1041,3.7015,4.257738726,11.7341,-0.6585,11.75256249,-9.63,4.36,10.57102171,1.2241,-2.6485,2.917699961,0,0,0,-10.51,-1.99,10.69673782
19/04/2019 13:00,1.7172,3.8358,4.202634588,12.0672,-0.6942,12.08715142,-10.35,4.53,11.29793786,0.7272,-2.5342,2.636472924,0,0,0,-11.34,-1.84,11.4883071
19/04/2019 13:30,1.5048,3.8148,4.100868454,12.2248,-0.7152,12.24570317,-10.72,4.53,11.63783915,0.4648,-2.5552,2.597130355,0,0,0,-11.76,-1.84,11.90307523
19/04/2019 14:00,1.3811,3.8382,4.079119568,12.2211,-0.6918,12.24066471,-10.84,4.53,11.74846799,0.3211,-2.4618,2.482652704,0,0,0,-11.9,-1.77,12.03091435
19/04/2019 14:30,1.4229,3.9189,4.169223143,11.9529,-0.6711,11.97172476,-10.53,4.59,11.48690559,0.4029,-2.4411,2.474125627,0,0,0,-11.55,-1.77,11.68483633
19/04/2019 15:00,1.5785,4.2381,4.522516319,11.1085,-0.5719,11.12321185,-9.53,4.81,10.6750644,0.7385,-2.1119,2.23729834,0,0,0,-10.37,-1.54,10.48372548
19/04/2019 15:30,1.8467,4.4725,4.838755743,10.3067,-0.4875,10.31822277,-8.46,4.96,9.806793564,1.1667,-1.8975,2.227486283,0,0,0,-9.14,-1.41,9.248118728
19/04/2019 16:00,2.1947,4.7299,5.214274839,9.5747,-0.3901,9.582643586,-7.38,5.12,8.98213783,1.7047,-1.6801,2.393478243,0,0,0,-7.87,-1.29,7.975023511
19/04/2019 16:30,3.0698,5.0407,5.901891945,7.7998,-0.2993,7.805540374,-4.73,5.34,7.133617596,3.0398,-1.4393,3.363327003,0,0,0,-4.76,-1.14,4.89460928
19/04/2019 17:00,4.2706,5.4062,6.889486396,6.0006,-0.1638,6.00283523,-1.73,5.57,5.832478033,4.6606,-1.1438,4.798903083,0,0,0,-1.34,-0.98,1.660120478
19/04/2019 17:30,5.9364,2.3464,6.383293658,4.8564,-0.0836,4.857119509,1.08,2.43,2.659191606,6.2064,1.0264,6.290699319,0,0,0,1.35,1.11,1.7477414
19/04/2019 18:00,6.7386,1.8911,6.998927716,3.4586,0.0311,3.458739824,3.28,1.86,3.770676332,7.5986,1.5111,7.747396025,0,0,0,4.14,1.48,4.396589587
19/04/2019 18:30,7.1541,2.2106,7.487850103,3.0141,0.0506,3.014524701,4.14,2.16,4.669603838,8.1541,1.0206,8.217722992,0,0,0,5.14,0.97,5.230726527
19/04/2019 19:00,7.5662,4.5076,8.807147109,1.8362,0.0776,1.837839003,5.73,4.43,7.242775711,9.1262,-2.5224,9.468369881,0,0,0,7.29,-2.6,7.739773899
19/04/2019 19:30,8.2331,4.5074,9.386191473,0.8831,0.0774,0.886485403,7.35,4.43,8.581806337,10.0131,-2.5926,10.34329475,0,0,0,9.13,-2.67,9.512402431
19/04/2019 20:00,8.2564,4.8377,9.569298942,0.4664,0.0777,0.472827929,7.79,4.76,9.129167541,10.1364,-2.2023,10.37288437,0,0,0,9.67,-2.28,9.935154755
19/04/2019 20:30,8.228,5.8425,10.09132252,0.168,0.0925,0.191781777,8.06,5.75,9.900813098,10.188,-1.2475,10.26409276,0,0,0,10.02,-1.34,10.10920373
19/04/2019 21:00,8.5461,5.7068,10.27635108,0.1561,0.0668,0.169792373,8.39,5.64,10.10948564,10.5361,-1.3732,10.62520971,0,0,0,10.38,-1.44,10.47940838
19/04/2019 21:30,8.3222,5.6894,10.08108552,0.2022,0.0494,0.208147063,8.12,5.64,9.886556529,10.2622,-1.3406,10.34939405,0,0,0,10.06,-1.39,10.15557482
19/04/2019 22:00,8.2742,2.0013,8.512789633,0.2342,0.0513,0.239752643,8.04,1.95,8.273094947,9.7942,1.2613,9.875081333,0,0,0,9.56,1.21,9.636270025
19/04/2019 22:30,7.6544,1.9324,7.894555663,0.2644,0.0524,0.269542427,7.39,1.88,7.625385236,9.0844,1.4924,9.206170817,0,0,0,8.82,1.44,8.936777943
19/04/2019 23:00,6.9632,2.0339,7.254164559,0.3232,0.0439,0.326167825,6.64,1.99,6.931789091,8.3032,1.6339,8.462432242,0,0,0,7.98,1.59,8.136860574
19/04/2019 23:30,6.3846,1.525,6.564201563,0.3146,0.045,0.317802077,6.07,1.48,6.247823621,7.6446,1.165,7.732860671,0,0,0,7.33,1.12,7.415072488
20/04/2019 00:00,5.8887,1.2549,6.02092698,0.2787,0.0449,0.282293641,5.61,1.21,5.739006883,7.1087,0.8749,7.162336609,0,0,0,6.83,0.83,6.880247089
21/04/2019 00:30,5.3566,5.0347,7.351283402,0.1066,0.0647,0.124698236,5.25,4.97,7.229342985,6.9366,-2.0753,7.240392921,0,0,0,6.83,-2.14,7.157408749
21/04/2019 01:00,5.1737,5.0891,7.257142034,0.1037,0.0591,0.119358703,5.07,5.03,7.141834498,6.7337,-2.0809,7.047897594,0,0,0,6.63,-2.14,6.966814193
21/04/2019 01:30,5.2111,5.143,7.321612678,0.1011,0.053,0.114149945,5.11,5.09,7.212503033,6.8111,-1.987,7.095016012,0,0,0,6.71,-2.04,7.013251742
21/04/2019 02:00,5.4633,5.1517,7.509171711,0.1033,0.0617,0.120323647,5.36,5.09,7.391731867,7.0933,-1.9283,7.350730969,0,0,0,6.99,-1.99,7.267750684
21/04/2019 02:30,5.4653,5.1537,7.51199892,0.1053,0.0637,0.123068192,5.36,5.09,7.391731867,7.0553,-1.9263,7.313541535,0,0,0,6.95,-1.99,7.229287655
21/04/2019 03:00,5.1873,5.2393,7.372811254,0.0973,0.0693,0.119456184,5.09,5.17,7.255136112,6.7773,-1.8007,7.012440073,0,0,0,6.68,-1.87,6.936807623
21/04/2019 03:30,5.0276,5.2367,7.259462008,0.0976,0.0667,0.118214424,4.93,5.17,7.14379451,6.6176,-1.8033,6.858900834,0,0,0,6.52,-1.87,6.782868125
21/04/2019 04:00,4.917,5.2377,7.184037186,0.097,0.0677,0.11828901,4.82,5.17,7.068330779,6.487,-1.8023,6.732715224,0,0,0,6.39,-1.87,6.658002704
21/04/2019 04:30,4.8165,5.2385,7.11621771,0.0965,0.0685,0.11834061,4.72,5.17,7.000521409,6.3765,-1.8015,6.626096475,0,0,0,6.28,-1.87,6.552503338
21/04/2019 05:00,4.8163,5.2385,7.116082345,0.0963,0.0685,0.118177578,4.72,5.17,7.000521409,6.3763,-1.8015,6.625904009,0,0,0,6.28,-1.87,6.552503338
21/04/2019 05:30,4.8667,5.1644,7.096181808,0.0967,0.0644,0.116181969,4.77,5.1,6.983043749,6.3767,-1.8856,6.649645874,0,0,0,6.28,-1.95,6.575781322
21/04/2019 06:00,4.9781,5.1675,7.175272529,0.0981,0.0675,0.119079217,4.88,5.1,7.058640096,6.5081,-1.8825,6.774892756,0,0,0,6.41,-1.95,6.700044776
21/04/2019 06:30,5.1481,5.1965,7.314816871,0.1481,0.0965,0.176764985,5,5.1,7.142128534,6.6781,-1.8535,6.93054701,0,0,0,6.53,-1.95,6.814939471
21/04/2019 07:00,5.3648,5.0772,7.386409065,0.4848,0.0672,0.489435266,4.88,5.01,6.993890191,6.8448,-1.9428,7.115178064,0,0,0,6.36,-2.01,6.67005997
21/04/2019 07:30,5.6853,4.9773,7.556199533,1.1153,0.0573,1.116770961,4.57,4.92,6.715005585,7.0953,-2.0227,7.377980576,0,0,0,5.98,-2.08,6.331413744
21/04/2019 08:00,5.9713,4.8073,7.665934841,2.3413,0.0273,2.341459156,3.63,4.78,6.002107963,7.2013,-2.2027,7.530644659,0,0,0,4.86,-2.23,5.347195527
21/04/2019 08:30,5.9297,4.6242,7.519612206,3.9697,-0.0358,3.969861425,1.96,4.66,5.055412941,6.6497,-2.3058,7.038126436,0,0,0,2.68,-2.27,3.512164575
21/04/2019 09:00,5.5209,4.3217,7.011235818,5.6809,-0.0983,5.681750408,-0.16,4.42,4.42289498,6.1609,-2.4983,6.648172057,0,0,0,0.48,-2.4,2.447529367
21/04/2019 09:30,5.0986,4.1237,6.557486077,7.3286,-0.1963,7.331228523,-2.23,4.32,4.861614958,5.0986,-2.3763,5.625168766,0,0,0,-2.23,-2.18,3.118541326
21/04/2019 10:00,4.5933,3.7952,5.958351108,8.6533,-0.3148,8.65902419,-4.06,4.11,5.777170588,4.3433,-2.7448,5.137916108,0,0,0,-4.31,-2.43,4.947827806
21/04/2019 10:30,3.876,3.575,5.272949933,9.736,-0.415,9.744840738,-5.86,3.99,7.089407592,3.386,-2.955,4.494109589,0,0,0,-6.35,-2.54,6.839159305
21/04/2019 11:00,3.1461,3.2847,4.548318294,10.5661,-0.5253,10.57914974,-7.42,3.81,8.341013128,2.4461,-3.2253,4.047958164,0,0,0,-8.12,-2.7,8.557125686
21/04/2019 11:30,2.5618,0.7926,2.681610337,11.3318,-0.5874,11.34701414,-8.77,1.38,8.87791079,1.7618,0.4126,1.809468983,0,0,0,-9.57,1,9.622104759
21/04/2019 12:00,2.1437,0.5036,2.20205873,11.7737,-0.6664,11.79254428,-9.63,1.17,9.700814399,1.2537,0.4036,1.317063647,0,0,0,-10.52,1.07,10.57427539
21/04/2019 12:30,1.8641,0.3909,1.904644749,12.0841,-0.6991,12.10430558,-10.22,1.09,10.27796186,0.9141,0.3009,0.96235109,0,0,0,-11.17,1,11.21467342
21/04/2019 13:00,1.8986,0.1323,1.903203943,12.6186,-0.7877,12.64316168,-10.72,0.92,10.75940519,0.8686,0.0123,0.868687084,0,0,0,-11.75,0.8,11.77720255
21/04/2019 13:30,1.655,0.1392,1.660843653,12.635,-0.7808,12.6591024,-10.98,0.92,11.01847539,0.615,0.0192,0.615299634,0,0,0,-12.02,0.8,12.04659288
21/04/2019 14:00,1.4186,0.1448,1.425970897,12.4786,-0.7752,12.50265544,-11.06,0.92,11.09819805,0.4186,0.0248,0.419333996,0,0,0,-12.06,0.8,12.08650487
21/04/2019 14:30,1.4338,0.2751,1.459952893,12.2038,-0.7149,12.22472153,-10.77,0.99,10.81540568,0.5038,0.0851,0.510936836,0,0,0,-11.7,0.8,11.72731853
21/04/2019 15:00,1.3324,0.4242,1.398297322,11.8124,-0.6758,11.83171583,-10.48,1.1,10.53757088,0.4824,0.2342,0.536245653,0,0,0,-11.33,0.91,11.36648582
21/04/2019 15:30,1.4949,0.6358,1.624489966,11.1449,-0.5942,11.1607289,-9.65,1.23,9.728072779,0.7749,0.4558,0.899012597,0,0,0,-10.37,1.05,10.42302259
21/04/2019 16:00,1.8293,0.9395,2.056452951,10.2793,-0.5005,10.29147748,-8.45,1.44,8.57182011,1.2793,0.7095,1.462873453,0,0,0,-9,1.21,9.080974617
21/04/2019 16:30,2.4206,1.9907,3.134037468,9.4306,-0.3993,9.439049573,-7.01,2.39,7.40622711,2.0606,1.7807,2.723410518,0,0,0,-7.37,2.18,7.68565547
21/04/2019 17:00,3.3381,2.586,4.222594891,8.2581,-0.294,8.26333175,-4.92,2.88,5.70094729,3.2281,1.526,3.570616979,0,0,0,-5.03,1.82,5.349140118
21/04/2019 17:30,4.5552,4.8623,6.662717789,6.7652,-0.1977,6.768088085,-2.21,5.06,5.521566807,4.8252,-1.6877,5.111837862,0,0,0,-1.94,-1.49,2.446160256
21/04/2019 18:00,5.3219,3.7884,6.532579442,5.3019,-0.0716,5.302383442,0.02,3.86,3.860051813,6.4719,-0.4916,6.490543904,0,0,0,1.17,-0.42,1.243100961
21/04/2019 18:30,6.2005,1.6336,6.412086182,3.6405,0.0236,3.640576494,2.56,1.61,3.024185841,7.0205,1.2336,7.128056482,0,0,0,3.38,1.21,3.59005571
21/04/2019 19:00,7.0001,2.3248,7.376048742,2.1901,0.0648,2.191058431,4.81,2.26,5.314480219,8.1901,0.2748,8.194708845,0,0,0,6,0.21,6.003673875
21/04/2019 19:30,7.1503,4.8447,8.637008057,1.1003,0.0747,1.102832798,6.05,4.77,7.704245583,8.8303,-2.2153,9.103941574,0,0,0,7.73,-2.29,8.062071694
21/04/2019 20:00,7.2355,5.6862,9.202463295,0.4655,0.0762,0.471695548,6.77,5.61,8.7923262,9.0655,-1.3938,9.172020971,0,0,0,8.6,-1.47,8.724729222
21/04/2019 20:30,7.7254,4.5686,8.975183069,0.1354,0.0986,0.167496627,7.59,4.47,8.808461841,9.5454,-0.6214,9.565605005,0,0,0,9.41,-0.72,9.437504967
21/04/2019 21:00,8.4082,1.7364,8.585622412,0.0682,0.0864,0.110073612,8.34,1.65,8.50165278,10.0082,1.2364,10.08428243,0,0,0,9.94,1.15,10.00630301
21/04/2019 21:30,8.2895,1.9298,8.511165507,0.0695,0.0698,0.098500203,8.22,1.86,8.427811104,9.8895,1.4298,9.992323968,0,0,0,9.82,1.36,9.913727856
21/04/2019 22:00,7.8006,1.9781,8.047498989,0.0706,0.0681,0.098091641,7.73,1.91,7.96247449,9.3606,1.5081,9.48130782,0,0,0,9.29,1.44,9.400941442
21/04/2019 22:30,7.3543,2.1057,7.649817055,0.0743,0.0657,0.099181551,7.28,2.04,7.560423269,8.8443,1.6657,8.99978883,0,0,0,8.77,1.6,8.914757428
21/04/2019 23:00,6.7305,2.211,7.084359622,0.0705,0.071,0.100056234,6.66,2.14,6.995369897,8.1705,1.801,8.36664038,0,0,0,8.1,1.73,8.282686762
21/04/2019 23:30,6.1475,2.2077,6.531898311,0.0675,0.0677,0.095600941,6.08,2.14,6.445618667,7.5275,1.8577,7.753341573,0,0,0,7.46,1.79,7.671746868
22/04/2019 00:00,5.729,1.895,6.034274273,0.069,0.065,0.094794515,5.66,1.83,5.948487203,7.049,1.505,7.207872502,0,0,0,6.98,1.44,7.12699095
22/04/2019 00:30,5.4142,1.3994,5.592126787,0.0842,0.0594,0.10304368,5.33,1.34,5.49586208,6.6842,1.0194,6.761486967,0,0,0,6.6,0.96,6.669452751
22/04/2019 01:00,5.0212,4.5389,6.76860862,0.1412,0.0489,0.149427742,4.88,4.49,6.631327167,6.5012,-1.5811,6.690700909,0,0,0,6.36,-1.63,6.565554051
22/04/2019 01:30,5.0716,5.1336,7.216299295,0.1916,0.0436,0.196498142,4.88,5.09,7.051418297,6.6216,-2.0364,6.927662775,0,0,0,6.43,-2.08,6.758054454
22/04/2019 02:00,5.268,5.1329,7.355167327,0.198,0.0429,0.2025942,5.07,5.09,7.184218816,6.868,-2.0371,7.163742068,0,0,0,6.67,-2.08,6.986794687
22/04/2019 02:30,5.186,5.2148,7.354504405,0.216,0.0448,0.220597008,4.97,5.17,7.171457314,6.766,-1.9652,7.045620416,0,0,0,6.55,-2.01,6.851466996
22/04/2019 03:00,4.9346,4.8261,6.902283562,0.3046,0.0361,0.306731756,4.63,4.79,6.661906634,6.4246,-1.6639,6.636569021,0,0,0,6.12,-1.7,6.351724175
22/04/2019 03:30,5.0893,1.12,5.211081892,0.3993,0.04,0.401298505,4.69,1.08,4.8127435,6.2393,0.84,6.295590877,0,0,0,5.84,0.8,5.894539846
22/04/2019 04:00,4.9895,1.1157,5.112719114,0.4195,0.0357,0.421016318,4.57,1.08,4.695881174,6.1095,0.8357,6.166391549,0,0,0,5.69,0.8,5.745963801
22/04/2019 04:30,4.8281,1.2086,4.977073796,0.5881,0.0186,0.58839406,4.24,1.19,4.40382788,5.9181,0.6886,5.958026315,0,0,0,5.33,0.67,5.371945644
22/04/2019 05:00,4.449,4.983,6.680111526,0.579,0.013,0.579145923,3.87,4.97,6.299031672,5.799,-1.987,6.129973083,0,0,0,5.22,-2,5.590026834
22/04/2019 05:30,4.5577,4.9811,6.751591405,0.5777,0.0111,0.577806629,3.98,4.97,6.367205038,5.9277,-1.9889,6.252467553,0,0,0,5.35,-2,5.711610981
22/04/2019 06:00,4.7223,4.9817,6.864215336,0.5523,0.0117,0.552423913,4.17,4.97,6.487665219,6.1123,-1.9883,6.427561605,0,0,0,5.56,-2,5.908773138
22/04/2019 06:30,4.9108,4.8937,6.932838981,0.5908,0.0437,0.592413985,4.32,4.85,6.494990377,6.3208,-2.0063,6.631572387,0,0,0,5.73,-2.05,6.085671697
22/04/2019 07:00,5.1752,4.8684,7.105210314,0.9152,0.0184,0.915384946,4.26,4.85,6.455238183,6.5452,-2.0316,6.85325044,0,0,0,5.63,-2.05,5.991610802
22/04/2019 07:30,5.5099,4.7429,7.270082422,1.5299,0.0129,1.529954385,3.98,4.73,6.181690707,6.8199,-2.0971,7.135044809,0,0,0,5.29,-2.11,5.695278746
22/04/2019 08:00,5.6861,4.5635,7.290902925,2.5861,0.0035,2.586102368,3.1,4.56,5.513945955,6.8261,-2.1065,7.143737359,0,0,0,4.24,-2.11,4.736000422
22/04/2019 08:30,5.7465,5.1718,7.731091611,3.9165,-0.0282,3.916601523,1.83,5.2,5.512612811,6.6565,-1.4682,6.816494956,0,0,0,2.74,-1.44,3.095351353
22/04/2019 09:00,5.6828,5.0699,7.615648485,5.4528,-0.1301,5.454351827,0.23,5.2,5.205084053,6.4628,-1.4601,6.625683048,0,0,0,1.01,-1.33,1.67002994
22/04/2019 09:30,4.731,4.8758,6.793805019,7.331,-0.1942,7.333571752,-2.6,5.07,5.69779782,4.961,-1.6342,5.223229905,0,0,0,-2.37,-1.44,2.773175076
22/04/2019 10:00,4.3104,4.6132,6.313569703,8.3604,-0.2268,8.363475737,-4.05,4.84,6.3109508,4.2904,-1.8168,4.659216071,0,0,0,-4.07,-1.59,4.369553753
22/04/2019 10:30,3.5287,4.5692,5.773154452,8.2987,-0.2708,8.303117145,-4.77,4.84,6.795476437,3.4787,-1.8608,3.945114742,0,0,0,-4.82,-1.59,5.075480273
22/04/2019 11:00,2.0615,4.2289,4.70461236,10.4915,-0.4511,10.50119343,-8.43,4.68,9.641955196,1.4715,-2.1711,2.622782389,0,0,0,-9.02,-1.72,9.182526885
22/04/2019 11:30,1.5883,3.9258,4.234926508,12.0383,-0.6342,12.05499384,-10.45,4.56,11.40158322,0.6183,-2.4042,2.482432785,0,0,0,-11.42,-1.77,11.55635323
22/04/2019 12:00,2.5726,4.0496,4.7976589,11.5326,-0.5104,11.5438889,-8.96,4.56,10.05361626,1.7426,-2.2804,2.869996328,0,0,0,-9.79,-1.77,9.94871851
22/04/2019 12:30,3.7266,5.1776,6.379270281,7.0866,-0.2024,7.089489779,-3.36,5.38,6.343027668,3.8666,-1.3324,4.089729248,0,0,0,-3.22,-1.13,3.412521062
22/04/2019 13:00,2.8599,4.5982,5.415022738,8.3399,-0.5618,8.358800826,-5.48,5.16,7.527018002,2.7599,-1.9018,3.351699755,0,0,0,-5.58,-1.34,5.738640954
22/04/2019 13:30,2.4576,4.0265,4.717255559,11.0276,-0.6535,11.04694637,-8.57,4.68,9.764594206,1.7076,-2.4035,2.948340213,0,0,0,-9.32,-1.75,9.482874037
22/04/2019 14:00,1.6482,4.097,4.41610374,11.4282,-0.583,11.44306096,-9.78,4.68,10.84208467,0.7482,-2.333,2.450039232,0,0,0,-10.68,-1.75,10.82242579
22/04/2019 14:30,3.0381,3.7006,4.787952795,11.2481,-0.6494,11.2668307,-8.21,4.35,9.291210901,2.2281,-2.7294,3.523358337,0,0,0,-9.02,-2.08,9.25671648
22/04/2019 15:00,0.9759,4.2352,4.346182215,11.5459,-0.6048,11.56172954,-10.57,4.84,11.62542472,0.0659,-2.1748,2.17579821,0,0,0,-11.48,-1.57,11.58685894
22/04/2019 15:30,1.1742,4.1899,4.351322517,11.2942,-0.6101,11.31066645,-10.12,4.8,11.20064284,0.2642,-2.1801,2.196050466,0,0,0,-11.03,-1.57,11.14117588
22/04/2019 16:00,2.9709,4.9117,5.740299966,8.2609,-0.2883,8.26592921,-5.29,5.2,7.417823131,2.8009,-1.5683,3.210078769,0,0,0,-5.46,-1.28,5.608029957
22/04/2019 16:30,4.0467,5.3316,6.693410151,6.1467,-0.1784,6.149288369,-2.1,5.51,5.896617675,4.3967,-1.2384,4.56777905,0,0,0,-1.75,-1.06,2.04599609
22/04/2019 17:00,4.6479,5.4847,7.189221689,5.0779,-0.1153,5.079208846,-0.43,5.6,5.616484666,5.3379,-1.1153,5.453170683,0,0,0,0.26,-1,1.033247308
22/04/2019 17:30,6.9811,2.6135,7.454269881,2.9011,-0.0365,2.901329602,4.08,2.65,4.865069373,7.9811,0.8035,8.02144435,0,0,0,5.08,0.84,5.148980482
22/04/2019 18:00,7.9305,2.9341,8.455872105,2.1505,0.0041,2.150503908,5.78,2.93,6.480223762,9.2305,-0.4959,9.243811284,0,0,0,7.08,-0.5,7.097633408
22/04/2019 18:30,8.4418,4.3152,9.480766756,1.3918,0.0352,1.39224505,7.05,4.28,8.247478403,10.1418,-2.6848,10.49115143,0,0,0,8.75,-2.72,9.163018062
22/04/2019 19:00,8.4486,4.322,9.489917068,0.9686,0.042,0.969510165,7.48,4.28,8.617934787,10.2386,-2.678,10.58303425,0,0,0,9.27,-2.72,9.660812595
22/04/2019 19:30,8.1426,4.5326,9.319141458,0.6626,0.0426,0.663968011,7.48,4.49,8.724133195,9.9926,-2.4674,10.29272158,0,0,0,9.33,-2.51,9.661728624
22/04/2019 20:00,7.4274,5.9794,9.535171478,0.5074,0.0594,0.51086507,6.92,5.92,9.106744753,9.2474,-1.0506,9.306888154,0,0,0,8.74,-1.11,8.810204311
22/04/2019 20:30,7.545,6.0121,9.647402314,0.175,0.0921,0.197755935,7.37,5.92,9.453216384,9.425,-1.0179,9.479807245,0,0,0,9.25,-1.11,9.316361951
22/04/2019 21:00,7.688,5.9998,9.752073833,0.078,0.0798,0.111588709,7.61,5.92,9.641498846,9.628,-1.1002,9.690656533,0,0,0,9.55,-1.18,9.622624382
22/04/2019 21:30,7.5855,5.9831,9.661122909,0.0755,0.0631,0.098396443,7.51,5.92,9.562766336,9.4755,-1.1169,9.541098776,0,0,0,9.4,-1.18,9.473774327
22/04/2019 22:00,7.2806,5.0829,8.879358579,0.0706,0.0629,0.094555645,7.21,5.02,8.785470961,9.1206,-2.0571,9.349706133,0,0,0,9.05,-2.12,9.294993276
22/04/2019 22:30,6.7911,5.1557,8.526446018,0.0711,0.0557,0.090319987,6.72,5.1,8.436136557,8.5411,-1.9743,8.766313347,0,0,0,8.47,-2.03,8.709867967
22/04/2019 23:00,6.0906,5.2595,8.047219931,0.0806,0.0495,0.094586521,6.01,5.21,7.953879557,7.7706,-1.9005,7.99963278,0,0,0,7.69,-1.95,7.933385154
22/04/2019 23:30,5.4771,5.2602,7.593966582,0.0971,0.0502,0.109308966,5.38,5.21,7.489225594,7.0571,-1.8098,7.285467483,0,0,0,6.96,-1.86,7.204248746
23/04/2019 00:00,5.0318,5.2509,7.272617276,0.1418,0.0409,0.147580656,4.89,5.21,7.145362132,6.5818,-1.9591,6.867180211,0,0,0,6.44,-2,6.743411599
23/04/2019 00:30,4.7855,5.137,7.020668006,0.1755,0.047,0.181684479,4.61,5.09,6.867328447,6.2655,-2.033,6.587076685,0,0,0,6.09,-2.08,6.435409855
23/04/2019 01:00,4.6201,5.0637,6.854661312,0.2201,0.0437,0.224396301,4.4,5.02,6.675357668,6.0801,-2.1363,6.444485526,0,0,0,5.86,-2.18,6.252359555
23/04/2019 01:30,4.8189,4.8591,6.843438465,0.2589,0.0391,0.261835865,4.56,4.82,6.635209115,6.2789,-2.3209,6.694113983,0,0,0,6.02,-2.36,6.466065264
23/04/2019 02:00,4.9934,4.8633,6.970346509,0.3434,0.0433,0.346119127,4.65,4.82,6.697380085,6.4634,-2.2667,6.849340731,0,0,0,6.12,-2.31,6.541444795
23/04/2019 02:30,4.9578,4.8661,6.94684893,0.3578,0.0461,0.360757606,4.6,4.82,6.66276219,6.4378,-2.2639,6.824259084,0,0,0,6.08,-2.31,6.504037208
23/04/2019 03:00,4.722,4.9064,6.809555416,0.362,0.0464,0.364961587,4.36,4.86,6.529104073,6.172,-2.1936,6.550226329,0,0,0,5.81,-2.24,6.226853138
23/04/2019 03:30,4.6385,4.9112,6.755410253,0.2785,0.0512,0.283167247,4.36,4.86,6.529104073,6.0885,-2.0888,6.436840661,0,0,0,5.81,-2.14,6.191582996
23/04/2019 04:00,4.5109,4.9109,6.668219974,0.3109,0.0509,0.315039077,4.2,4.86,6.423363605,5.9409,-2.0891,6.297509954,0,0,0,5.63,-2.14,6.022997593
23/04/2019 04:30,4.3879,4.8348,6.529085499,0.4379,0.0348,0.439280605,3.95,4.8,6.216309194,5.7679,-2.2052,6.175077121,0,0,0,5.33,-2.24,5.781565532
23/04/2019 05:00,4.4389,4.8365,6.564721278,0.3689,0.0365,0.370701308,4.07,4.8,6.293242408,5.8289,-2.2035,6.231491592,0,0,0,5.46,-2.24,5.901626894
23/04/2019 05:30,4.7129,4.7539,6.694101256,0.2629,0.0439,0.266540091,4.45,4.71,6.479706783,6.1629,-2.1961,6.54249124,0,0,0,5.9,-2.24,6.310911186
23/04/2019 06:00,5.0188,3.9629,6.394757998,0.2088,0.0429,0.213161558,4.81,3.92,6.205038275,6.4488,-1.4771,6.615802737,0,0,0,6.24,-1.52,6.422460588
23/04/2019 06:30,5.4598,1.2801,5.607858063,0.2298,0.0501,0.235197895,5.23,1.23,5.372690201,6.6498,0.9401,6.71592347,0,0,0,6.42,0.89,6.481396454
23/04/2019 07:00,5.9563,1.1698,6.070085809,0.3063,0.0398,0.308874942,5.65,1.13,5.76189205,7.2063,0.7898,7.249451271,0,0,0,6.9,0.75,6.940641181
23/04/2019 07:30,6.3595,1.8207,6.614997259,0.4695,0.0407,0.471260798,5.89,1.78,6.153088655,7.6495,1.3907,7.774888857,0,0,0,7.18,1.35,7.305812754
23/04/2019 08:00,6.6696,1.821,6.913725852,0.9796,0.041,0.980457628,5.69,1.78,5.961920831,7.9096,1.391,8.030980834,0,0,0,6.93,1.35,7.060269117
23/04/2019 08:30,7.06,1.6405,7.24809218,1.78,0.0505,1.780716218,5.28,1.59,5.514208919,8.24,1.2105,8.328439845,0,0,0,6.46,1.16,6.563322329
23/04/2019 09:00,6.5427,1.5993,6.735331007,3.2327,0.0093,3.232713377,3.31,1.59,3.672083877,7.5827,1.1693,7.672327012,0,0,0,4.35,1.16,4.502010662
23/04/2019 09:30,5.9258,1.4193,6.093399554,5.0058,-0.0607,5.006168009,0.92,1.48,1.742641673,6.7558,0.9893,6.827850916,0,0,0,1.75,1.05,2.040833163
23/04/2019 10:00,4.3871,1.2005,4.548389458,6.2571,-0.1795,6.259674166,-1.87,1.38,2.324069706,5.0471,0.8105,5.111763752,0,0,0,-1.21,0.99,1.563393744
23/04/2019 10:30,4.1418,0.5747,4.181481476,9.1418,-0.3553,9.148701839,-5,0.93,5.085754615,4.1618,0.2447,4.168987567,0,0,0,-4.98,0.6,5.016014354
23/04/2019 11:00,2.9747,0.5554,3.026104633,9.7447,-0.3346,9.750442823,-6.77,0.89,6.828250142,2.8347,0.2654,2.847096986,0,0,0,-6.91,0.6,6.936000288
23/04/2019 11:30,2.6106,0.0538,2.611154304,11.0106,-0.5362,11.02364834,-8.4,0.59,8.420694746,2.2606,-0.5362,2.323321502,0,0,0,-8.75,0,8.75
