Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/04/2019 12:00,2.4917,-0.0361,2.491961496,11.4617,-0.5761,11.47616914,-8.97,0.54,8.98623948,2.0117,-0.5761,2.092564957,0,0,0,-9.45,0,9.45
23/04/2019 12:30,2.5428,-0.0239,2.542912317,11.4328,-0.5639,11.44669817,-8.89,0.54,8.90638535,2.2928,-0.5639,2.361125801,0,0,0,-9.14,0,9.14
23/04/2019 13:00,2.5102,-0.0371,2.510474148,11.3602,-0.5771,11.37484894,-8.85,0.54,8.866459271,2.3102,-0.5771,2.381190553,0,0,0,-9.05,0,9.05
23/04/2019 13:30,2.501,0.5353,2.557644833,9.801,-0.3847,9.808547043,-7.3,0.92,7.35774422,2.511,0.4153,2.545112,0,0,0,-7.29,0.8,7.333764381
23/04/2019 14:00,2.7939,0.4167,2.824803728,10.2439,-0.4133,10.2522341,-7.45,0.83,7.496092315,2.7739,0.3367,2.794259848,0,0,0,-7.47,0.75,7.507556194
23/04/2019 14:30,3.4073,0.7908,3.497864767,9.1073,-0.2192,9.109937537,-5.7,1.01,5.788790893,3.5873,0.4908,3.62071898,0,0,0,-5.52,0.71,5.565473924
23/04/2019 15:00,3.011,1.5617,3.391906232,6.301,-0.0883,6.301618672,-3.29,1.65,3.680570608,3.711,1.2017,3.900718381,0,0,0,-2.59,1.29,2.893475419
23/04/2019 15:30,4.1633,0.738,4.228204216,7.7533,-0.332,7.760404944,-3.59,1.07,3.746064602,4.7133,0.408,4.730926008,0,0,0,-3.04,0.74,3.128769726
23/04/2019 16:00,4.3646,1.2743,4.546820169,5.9546,-0.1257,5.955926599,-1.59,1.4,2.11851363,5.1546,0.9043,5.233322047,0,0,0,-0.8,1.03,1.30418557
23/04/2019 16:30,5.7335,1.6566,5.968026961,4.2835,-0.0034,4.283501349,1.45,1.66,2.204109798,6.2335,1.2566,6.358896587,0,0,0,1.95,1.26,2.32165889
23/04/2019 17:00,6.6324,1.4407,6.787071994,3.8824,-0.0393,3.882598904,2.75,1.48,3.122963336,7.8524,0.9907,7.914649218,0,0,0,3.97,1.03,4.101438772
23/04/2019 17:30,6.9169,1.5738,7.093683955,3.3369,0.0038,3.336902164,3.58,1.57,3.909130338,8.2769,1.1138,8.351504299,0,0,0,4.94,1.11,5.063170943
23/04/2019 18:00,7.6042,1.5669,7.763957319,2.7242,-0.0031,2.724201764,4.88,1.57,5.126333973,9.0742,1.1069,9.141462315,0,0,0,6.35,1.11,6.446285752
23/04/2019 18:30,8.0357,1.5656,8.186792892,2.2257,-0.0044,2.225704349,5.81,1.57,6.018388489,9.6357,1.0456,9.69226464,0,0,0,7.41,1.05,7.484022982
23/04/2019 19:00,7.9626,1.6489,8.131535524,1.7626,0.0289,1.76283691,6.2,1.62,6.408151059,9.5526,1.1689,9.623850267,0,0,0,7.79,1.14,7.872972755
23/04/2019 19:30,7.9938,1.7184,8.176413456,1.2438,0.0484,1.244741339,6.75,1.67,6.953517096,9.7038,1.1884,9.776299351,0,0,0,8.46,1.14,8.536462968
23/04/2019 20:00,7.9075,1.7945,8.108562542,0.8275,0.0545,0.829292771,7.08,1.74,7.290678981,9.6175,1.3145,9.706915911,0,0,0,8.79,1.26,8.879847972
23/04/2019 20:30,7.9589,3.0439,8.521115914,0.4689,0.0739,0.474687708,7.49,2.97,8.057356887,9.9789,-0.6461,9.999794519,0,0,0,9.51,-0.72,9.537216575
23/04/2019 21:00,8.091,4.5004,9.258395172,0.371,0.0504,0.374407746,7.72,4.45,8.910718265,10.361,-2.6496,10.69442383,0,0,0,9.99,-2.7,10.34843466
23/04/2019 21:30,7.8655,4.6603,9.142455159,0.3055,0.0403,0.308146621,7.56,4.62,8.859909706,10.0755,-2.4597,10.37139452,0,0,0,9.77,-2.5,10.08478557
23/04/2019 22:00,7.336,4.7585,8.744153375,0.266,0.0385,0.268771743,7.07,4.72,8.500782317,9.426,-2.3715,9.719747335,0,0,0,9.16,-2.41,9.471731626
23/04/2019 22:30,6.8354,4.8506,8.381587768,0.1854,0.0406,0.189793361,6.65,4.81,8.207228521,8.9054,-2.2994,9.197466473,0,0,0,8.72,-2.34,9.028510398
23/04/2019 23:00,6.2424,5.0098,8.004102311,0.1124,0.0498,0.122938196,6.13,4.96,7.885334489,8.4024,-2.1502,8.673158929,0,0,0,8.29,-2.2,8.576951673
23/04/2019 23:30,5.6318,5.064,7.573722152,0.0718,0.054,0.08984008,5.56,5.01,7.484230087,7.6718,-2.146,7.966293444,0,0,0,7.6,-2.2,7.912016178
24/04/2019 00:00,5.2793,4.9021,7.204276015,0.0693,0.0621,0.093053211,5.21,4.84,7.111237586,7.1793,-2.2379,7.520009634,0,0,0,7.11,-2.3,7.472757189
24/04/2019 00:30,4.9279,3.0148,5.776955725,0.0679,0.0648,0.09385867,4.86,2.95,5.685252853,6.5379,-0.2552,6.542878835,0,0,0,6.47,-0.32,6.477908613
24/04/2019 01:00,4.8215,1.5298,5.058374273,0.0715,0.0598,0.093210997,4.75,1.47,4.972263066,6.1915,1.2498,6.316381265,0,0,0,6.12,1.19,6.234621079
24/04/2019 01:30,4.9185,1.5368,5.152998786,0.0685,0.0668,0.095679099,4.85,1.47,5.067879241,6.3185,1.2568,6.442281311,0,0,0,6.25,1.19,6.362279466
24/04/2019 02:00,5.1616,1.537,5.385581079,0.0716,0.067,0.098058962,5.09,1.47,5.298018498,6.6016,1.257,6.720206214,0,0,0,6.53,1.19,6.637544727
24/04/2019 02:30,5.1601,1.5376,5.384314791,0.0701,0.0676,0.09738465,5.09,1.47,5.298018498,6.6001,1.2576,6.718844973,0,0,0,6.53,1.19,6.637544727
24/04/2019 03:00,4.8809,1.7091,5.171480216,0.0809,0.0591,0.100187923,4.8,1.65,5.075677295,6.2809,1.4391,6.443656852,0,0,0,6.2,1.38,6.351724175
24/04/2019 03:30,4.6091,2.5048,5.245743594,0.0691,0.0648,0.094730407,4.54,2.44,5.154143964,6.0091,2.2748,6.425262473,0,0,0,5.94,2.21,6.337799303
24/04/2019 04:00,4.4955,2.5107,5.149090671,0.0655,0.0707,0.09637811,4.43,2.44,5.057519155,5.8655,2.2807,6.293304596,0,0,0,5.8,2.21,6.206778553
24/04/2019 04:30,4.4949,2.5124,5.149396059,0.0649,0.0724,0.097230499,4.43,2.44,5.057519155,5.8649,2.2424,6.278965661,0,0,0,5.8,2.17,6.192648868
24/04/2019 05:00,4.4957,2.5123,5.15004561,0.0657,0.0723,0.097692272,4.43,2.44,5.057519155,5.9157,2.2423,6.326406229,0,0,0,5.85,2.17,6.239503185
24/04/2019 05:30,4.713,2.398,5.287983831,0.073,0.068,0.099764723,4.64,2.33,5.192157548,6.203,2.108,6.551402369,0,0,0,6.13,2.04,6.460534034
24/04/2019 06:00,4.9619,2.3463,5.488677008,0.0719,0.0663,0.097802352,4.89,2.28,5.39541472,6.3719,2.0563,6.695482007,0,0,0,6.3,1.99,6.606822232
24/04/2019 06:30,5.387,2.2829,5.850760755,0.077,0.0729,0.106034947,5.31,2.21,5.751538924,6.867,1.9329,7.133848289,0,0,0,6.79,1.86,7.040149146
24/04/2019 07:00,5.9485,2.2141,6.347195527,0.2385,0.0741,0.249745991,5.71,2.14,6.097843881,7.5385,1.8241,7.756050739,0,0,0,7.3,1.75,7.506830223
24/04/2019 07:30,6.7481,4.3851,8.047729843,0.2981,0.0951,0.312901934,6.45,4.29,7.746392709,8.8381,-1.7549,9.010642908,0,0,0,8.54,-1.85,8.738083314
24/04/2019 08:00,7.1924,4.7345,8.610813435,0.2324,0.0845,0.247285281,6.96,4.65,8.370430096,9.3624,-2.4555,9.679050264,0,0,0,9.13,-2.54,9.47673467
24/04/2019 08:30,7.7497,4.5377,8.980454965,0.4197,0.0577,0.423647707,7.33,4.48,8.590651896,9.9697,-2.6823,10.32422643,0,0,0,9.55,-2.74,9.935295667
24/04/2019 09:00,7.6268,4.6329,8.923667444,0.7468,0.0629,0.749444227,6.88,4.57,8.259497563,9.7968,-2.6071,10.13776409,0,0,0,9.05,-2.67,9.435645182
24/04/2019 09:30,7.6675,4.4886,8.884710812,1.2875,0.0386,1.288078495,6.38,4.45,7.778618129,9.7675,-2.6814,10.12886777,0,0,0,8.48,-2.72,8.905548832
24/04/2019 10:00,8.2037,4.286,9.25583544,1.2537,0.016,1.253802094,6.95,4.27,8.15692344,10.3037,-2.894,10.70240486,0,0,0,9.05,-2.91,9.506345249
24/04/2019 10:30,8.1012,4.4349,9.235679696,1.1512,0.0449,1.15207528,6.95,4.39,8.22037712,10.2512,-2.7651,10.61757408,0,0,0,9.1,-2.81,9.52397501
24/04/2019 11:00,7.9799,4.9426,9.386591435,1.0299,0.0426,1.03078066,6.95,4.9,8.503675676,10.2099,-2.1674,10.43741734,0,0,0,9.18,-2.21,9.442271972
24/04/2019 11:30,7.8325,4.5887,9.077677233,1.3925,0.0787,1.394722173,6.44,4.51,7.862168912,10.1725,-2.5513,10.48755872,0,0,0,8.78,-2.63,9.165440524
24/04/2019 12:00,7.7219,4.49,8.93240391,1.6719,0.06,1.672976273,6.05,4.43,7.498493182,9.9419,-2.67,10.2941865,0,0,0,8.27,-2.73,8.70894942
24/04/2019 12:30,7.6472,4.588,8.917926432,1.4572,0.058,1.458353812,6.19,4.53,7.670528013,9.9872,-2.572,10.31306685,0,0,0,8.53,-2.63,8.92624221
24/04/2019 13:00,7.4934,4.5784,8.781388849,1.9334,0.0484,1.934005719,5.56,4.53,7.171784994,9.7434,-2.5816,10.07960823,0,0,0,7.81,-2.63,8.240934413
24/04/2019 13:30,7.7282,4.4806,8.933132239,2.0682,0.0206,2.068302589,5.66,4.46,7.206053011,9.9382,-2.6894,10.29566373,0,0,0,7.87,-2.71,8.32352089
24/04/2019 14:00,7.3003,4.4331,8.54088729,2.4603,0.0131,2.460334876,4.84,4.42,6.554540411,9.4203,-2.7569,9.815424071,0,0,0,6.96,-2.77,7.49096122
24/04/2019 14:30,7.3195,4.3053,8.491801242,2.7995,0.0053,2.799505017,4.52,4.3,6.238621643,9.3595,-2.8747,9.791023457,0,0,0,6.56,-2.88,7.164356217
24/04/2019 15:00,7.4947,4.3047,8.6429723,2.3247,0.0047,2.324704751,5.17,4.3,6.724499981,9.5947,-2.8353,10.00485853,0,0,0,7.27,-2.84,7.805030429
24/04/2019 15:30,8.0627,4.3159,9.145169441,1.8127,0.0159,1.812769732,6.25,4.3,7.586336402,10.2427,-2.8241,10.62489737,0,0,0,8.43,-2.84,8.895532587
24/04/2019 16:00,8.0505,4.3334,9.142696857,1.7005,0.0334,1.700827978,6.35,4.3,7.668930825,10.3005,-2.7566,10.66298006,0,0,0,8.6,-2.79,9.041244383
24/04/2019 16:30,8.3808,4.3151,9.426446661,1.9908,0.0151,1.990857265,6.39,4.3,7.702084134,10.6508,-2.7749,11.00634411,0,0,0,8.66,-2.79,9.098335013
24/04/2019 17:00,8.2285,4.481,9.369502295,2.1585,0.031,2.158722597,6.07,4.45,7.526446705,10.3585,-2.609,10.68201307,0,0,0,8.2,-2.64,8.614499405
24/04/2019 17:30,7.9801,4.4778,9.150556751,2.8601,0.0278,2.860235104,5.12,4.45,6.783575753,9.9901,-2.6122,10.32597147,0,0,0,7.13,-2.64,7.603058595
24/04/2019 18:00,7.5152,4.7,8.863872237,2.8352,0.02,2.835270541,4.68,4.68,6.618519472,9.5252,-2.42,9.82780927,0,0,0,6.69,-2.44,7.121074357
24/04/2019 18:30,7.9539,4.485,9.131251295,3.2139,-0.005,3.213903889,4.74,4.49,6.528989202,9.9039,-2.605,10.24076463,0,0,0,6.69,-2.6,7.1774717
24/04/2019 19:00,8.1375,4.5829,9.339265424,1.9175,0.0229,1.917636738,6.22,4.56,7.712457455,10.2575,-2.5771,10.57628246,0,0,0,8.34,-2.6,8.735880036
24/04/2019 19:30,8.1747,4.6974,9.428217586,1.1347,0.0474,1.135689592,7.04,4.65,8.437067026,10.4247,-2.4026,10.69798377,0,0,0,9.29,-2.45,9.607632383
24/04/2019 20:00,8.2925,4.7627,9.562890125,0.7525,0.0527,0.754343118,7.54,4.71,8.890202472,10.5725,-2.2873,10.81709284,0,0,0,9.82,-2.34,10.09494923
24/04/2019 20:30,8.3623,4.7884,9.636225187,0.3123,0.0784,0.32199045,8.05,4.71,9.32666071,10.7123,-2.2616,10.94843395,0,0,0,10.4,-2.34,10.66
24/04/2019 21:00,8.3624,4.774,9.629164541,0.2224,0.064,0.231425496,8.14,4.71,9.404451074,10.7224,-2.276,10.96129727,0,0,0,10.5,-2.34,10.75758337
24/04/2019 21:30,8.2066,4.7521,9.483181848,0.2366,0.0421,0.240316396,7.97,4.71,9.257699498,10.5166,-2.2979,10.76472108,0,0,0,10.28,-2.34,10.54295974
24/04/2019 22:00,7.6812,4.8484,9.083381309,0.2612,0.0384,0.264007576,7.42,4.81,8.842652317,9.9112,-2.2316,10.15932695,0,0,0,9.65,-2.27,9.913394979
24/04/2019 22:30,7.1268,4.8894,8.642772159,0.3768,0.0294,0.377945234,6.75,4.86,8.317577772,9.2268,-2.2406,9.494952691,0,0,0,8.85,-2.27,9.13648729
24/04/2019 23:00,6.3359,5.0545,8.105035414,0.4359,0.0245,0.436587975,5.9,5.03,7.753121952,8.3259,-2.0355,8.571106758,0,0,0,7.89,-2.06,8.154489561
24/04/2019 23:30,5.6781,5.1108,7.639443452,0.5081,0.0208,0.508525565,5.17,5.09,7.255136112,7.6381,-1.9492,7.882889841,0,0,0,7.13,-1.97,7.397148099
25/04/2019 00:00,5.2267,5.2164,7.384390418,0.3967,0.0164,0.397038852,4.83,5.2,7.097105044,7.1667,-1.8836,7.41009702,0,0,0,6.77,-1.9,7.031564549
25/04/2019 00:30,5.0021,4.9819,7.059768553,0.4021,0.0219,0.40269594,4.6,4.96,6.764732072,6.8621,-2.2081,7.208614431,0,0,0,6.46,-2.23,6.834069066
25/04/2019 01:00,4.8291,4.987,6.941928825,0.4491,0.027,0.449910891,4.38,4.96,6.617099062,6.6691,-2.143,7.004951378,0,0,0,6.22,-2.17,6.587662711
25/04/2019 01:30,4.8818,4.9802,6.973834188,0.5018,0.0202,0.502206412,4.38,4.96,6.617099062,6.7218,-2.1098,7.045129614,0,0,0,6.22,-2.13,6.574595045
25/04/2019 02:00,5.206,4.9847,7.207611955,0.506,0.0247,0.506602497,4.7,4.96,6.8331252,7.076,-2.1053,7.382551327,0,0,0,6.57,-2.13,6.90664897
25/04/2019 02:30,5.0525,4.861,7.011210826,0.7325,0.011,0.732582589,4.32,4.85,6.494990377,6.8625,-2.179,7.200135224,0,0,0,6.13,-2.19,6.509454662
25/04/2019 03:00,4.902,4.8615,6.903896454,0.712,0.0115,0.712092866,4.19,4.85,6.409258928,6.672,-2.1785,7.018649888,0,0,0,5.96,-2.19,6.349622036
25/04/2019 03:30,4.8729,4.9485,6.944984281,0.5229,0.0185,0.523227159,4.35,4.93,6.574754748,6.6629,-2.0715,6.977488707,0,0,0,6.14,-2.09,6.485961764
25/04/2019 04:00,4.8591,4.9736,6.953240235,0.3491,0.0436,0.351812123,4.51,4.93,6.681691403,6.6791,-1.9764,6.965381093,0,0,0,6.33,-2.02,6.644493961
25/04/2019 04:30,4.7032,4.9752,6.846364384,0.4432,0.0452,0.445498911,4.26,4.93,6.515558303,6.4732,-1.9748,6.767728813,0,0,0,6.03,-2.02,6.359347451
25/04/2019 05:00,4.6585,4.8902,6.753937984,0.4485,0.0402,0.450298001,4.21,4.85,6.422351594,6.2885,-2.0698,6.620370404,0,0,0,5.84,-2.11,6.209484681
25/04/2019 05:30,4.9579,4.8931,6.965859604,0.2279,0.0431,0.23193969,4.73,4.85,6.77461438,6.5979,-2.0669,6.914069715,0,0,0,6.37,-2.11,6.710365117
25/04/2019 06:00,5.1739,4.835,7.081416963,0.2439,0.045,0.248016552,4.93,4.79,6.873790803,6.8439,-2.165,7.178174713,0,0,0,6.6,-2.21,6.960179595
25/04/2019 06:30,5.4853,5.3025,7.629221608,0.2553,0.0525,0.260642168,5.23,5.25,7.410492561,7.2153,-1.6675,7.4054784,0,0,0,6.96,-1.72,7.169379332
25/04/2019 07:00,5.8871,5.9398,8.362964214,0.2771,0.0598,0.283479188,5.61,5.88,8.126899778,7.6971,-1.1002,7.775332048,0,0,0,7.42,-1.16,7.510126497
25/04/2019 07:30,6.6576,5.7851,8.819921755,0.7476,0.0451,0.748959124,5.91,5.74,8.238671009,8.5376,-1.2849,8.633746682,0,0,0,7.79,-1.33,7.90272105
25/04/2019 08:00,7.0933,5.6686,9.080084298,1.2833,0.0486,1.284219938,5.81,5.62,8.083347079,9.0033,-1.4714,9.122742397,0,0,0,7.72,-1.52,7.868214537
25/04/2019 08:30,6.6923,5.7568,8.827662518,1.3723,0.0868,1.375042374,5.32,5.67,7.775043408,8.5923,-1.3832,8.702922586,0,0,0,7.22,-1.47,7.368127306
25/04/2019 09:00,6.6028,5.5269,8.610667306,2.6528,0.0069,2.652808974,3.95,5.52,6.787702115,8.2328,-1.6131,8.389343684,0,0,0,5.58,-1.62,5.810404461
25/04/2019 09:30,6.4841,5.2029,8.313466258,3.9841,-0.0771,3.984845947,2.5,5.28,5.841951729,7.8641,-1.9071,8.09203925,0,0,0,3.88,-1.83,4.289906759
25/04/2019 10:00,5.0133,4.2174,6.55130824,6.1733,-0.1526,6.175185799,-1.16,4.37,4.521338297,6.1133,-2.8526,6.746092473,0,0,0,-0.06,-2.7,2.700666584
25/04/2019 10:30,5.0025,3.7274,6.238470727,6.9025,-0.2726,6.90788079,-1.9,4,4.428317965,6.0425,-3.3426,6.905416788,0,0,0,-0.86,-3.07,3.1881813
25/04/2019 11:00,3.9695,4.1426,5.737426689,7.6295,-0.1374,7.630737121,-3.66,4.28,5.631518445,4.5295,-2.8974,5.376922634,0,0,0,-3.1,-2.76,4.150614412
25/04/2019 11:30,4.9822,3.8906,6.321319894,6.1522,-0.1794,6.154815123,-1.17,4.07,4.234831756,6.3522,-3.1694,7.098981702,0,0,0,0.2,-2.99,2.996681498
25/04/2019 12:00,3.2403,3.7682,4.969796307,7.6303,-0.3018,7.63626619,-4.39,4.07,5.986401256,3.6403,-3.2918,4.907925359,0,0,0,-3.99,-2.99,4.986000401
25/04/2019 12:30,1.3858,1.4119,1.978358726,10.2158,-0.5081,10.2284278,-8.83,1.92,9.036332221,1.4558,-0.4081,1.511919062,0,0,0,-8.76,0.1,8.760570758
25/04/2019 13:00,3.6862,0.4422,3.712628621,8.9862,-0.6678,9.010979263,-5.3,1.11,5.414988458,3.9262,0.1022,3.927529921,0,0,0,-5.06,0.77,5.118251655
25/04/2019 13:30,3.0994,0.6529,3.16742147,9.9094,-0.4571,9.919936934,-6.81,1.11,6.899869564,3.2194,0.4229,3.247057248,0,0,0,-6.69,0.88,6.747629213
25/04/2019 14:00,1.0674,0.4644,1.16404902,11.6374,-0.6056,11.65314679,-10.57,1.07,10.62401995,0.9674,0.2144,0.990873413,0,0,0,-10.67,0.82,10.70146252
25/04/2019 14:30,0.4488,0.1863,0.485931199,12.3488,-0.6937,12.36826912,-11.9,0.88,11.93249345,0.1788,-0.0237,0.180363882,0,0,0,-12.17,0.67,12.18842894
25/04/2019 15:00,0.6104,0.0624,0.613581225,13.1604,-0.6876,13.1783505,-12.55,0.75,12.57239039,0.2204,-0.0676,0.230533989,0,0,0,-12.94,0.62,12.95484465
25/04/2019 15:30,0.7336,0.5924,0.942924557,11.5136,-0.5176,11.52522862,-10.78,1.11,10.83699682,0.5336,0.3524,0.639464401,0,0,0,-10.98,0.87,11.01441328
25/04/2019 16:00,2.6574,0.502,2.704399889,10.1574,-0.558,10.17271541,-7.5,1.06,7.574536289,2.7874,0.222,2.796226522,0,0,0,-7.37,0.78,7.411160503
25/04/2019 16:30,5.232,0.6399,5.270986246,7.182,-0.4901,7.198702801,-1.95,1.13,2.253752427,5.762,0.2899,5.769288172,0,0,0,-1.42,0.78,1.620123452
25/04/2019 17:00,7.3493,3.5053,8.142440579,3.5893,-0.2247,3.59632654,3.76,3.73,5.296272274,8.9393,-2.9147,9.4024763,0,0,0,5.35,-2.69,5.988205073
25/04/2019 17:30,6.9957,4.3281,8.226315585,2.9757,-0.0419,2.975994976,4.02,4.37,5.937785783,8.6557,-2.7319,9.076586368,0,0,0,5.68,-2.69,6.28478321
25/04/2019 18:00,6.5018,4.3977,7.849405616,3.5718,-0.0723,3.57253167,2.93,4.47,5.344698308,8.0618,-2.6523,8.486890746,0,0,0,4.49,-2.58,5.178465024
25/04/2019 18:30,8.467,3.9911,9.360500425,2.517,-0.1389,2.520829667,5.95,4.13,7.242886165,10.307,-3.0989,10.76277986,0,0,0,7.79,-2.96,8.333408666
25/04/2019 19:00,8.7609,3.5542,9.454401433,1.7409,-0.0458,1.741502354,7.02,3.6,7.88925852,10.6609,-1.8658,10.82293853,0,0,0,8.92,-1.82,9.103779435
25/04/2019 19:30,8.9126,1.3997,9.021840103,1.3026,0.0097,1.302636116,7.61,1.39,7.735903309,10.6826,0.8397,10.71555126,0,0,0,9.38,0.83,9.416650147
25/04/2019 20:00,8.7199,1.4123,8.833529719,1.3799,0.0223,1.380080179,7.34,1.39,7.47045514,10.4899,0.8523,10.52446755,0,0,0,9.11,0.83,9.147731959
25/04/2019 20:30,8.5903,1.4667,8.714612038,1.2503,0.0167,1.250411524,7.34,1.45,7.481851375,10.5103,0.9467,10.55285018,0,0,0,9.26,0.93,9.306583691
25/04/2019 21:00,8.4955,1.4482,8.618051026,1.2055,-0.0018,1.205501344,7.29,1.45,7.432805661,10.4155,0.8682,10.45162243,0,0,0,9.21,0.87,9.250999946
25/04/2019 21:30,8.2724,1.5358,8.413755606,1.1124,-0.0042,1.112407929,7.16,1.54,7.323742213,10.1924,0.9958,10.24092942,0,0,0,9.08,1,9.134900109
25/04/2019 22:00,7.7697,1.6554,7.944091342,1.0597,0.0054,1.059713759,6.71,1.65,6.909891461,9.6297,1.1354,9.696404243,0,0,0,8.57,1.13,8.644177231
25/04/2019 22:30,7.4101,0.8129,7.454554877,0.9601,0.0129,0.960186659,6.45,0.8,6.499423051,9.2001,0.5529,9.21669889,0,0,0,8.24,0.54,8.257675218
25/04/2019 23:00,6.6848,0.9466,6.751488917,0.9148,0.0166,0.9149506,5.77,0.93,5.844467469,8.3948,0.5566,8.413231876,0,0,0,7.48,0.54,7.499466648
25/04/2019 23:30,6.0231,0.9963,6.104944496,0.8831,0.0163,0.883250417,5.14,0.98,5.232590181,7.5931,0.7063,7.625878789,0,0,0,6.71,0.69,6.745383607
26/04/2019 00:00,5.5457,1.0577,5.645663626,0.7957,0.0177,0.79589684,4.75,1.04,4.862519923,7.0157,0.7077,7.051303835,0,0,0,6.22,0.69,6.25815468
26/04/2019 00:30,5.0833,1.8422,5.406814194,0.7333,0.0122,0.733401479,4.35,1.83,4.719258416,6.5833,0.2922,6.589781463,0,0,0,5.85,0.28,5.856697021
26/04/2019 01:00,4.5401,5.1282,6.84915639,0.7001,0.0082,0.70014802,3.84,5.12,6.4,6.2101,-1.9018,6.494781386,0,0,0,5.51,-1.91,5.831654997
26/04/2019 01:30,4.6329,5.1255,6.909016765,0.7229,0.0055,0.722920922,3.91,5.12,6.442243398,6.3029,-1.9045,6.584350284,0,0,0,5.58,-1.91,5.897838587
26/04/2019 02:00,4.9426,5.1258,7.120612361,0.6726,0.0058,0.672625007,4.27,5.12,6.66688083,6.7226,-1.8642,6.976287867,0,0,0,6.05,-1.87,6.332408704
26/04/2019 02:30,4.8462,5.1203,7.050044435,0.7762,0.0003,0.776200058,4.07,5.12,6.540588659,6.5662,-1.8697,6.827207374,0,0,0,5.79,-1.87,6.084488475
26/04/2019 03:00,4.5862,5.1101,6.866320153,0.9162,-0.0099,0.916253486,3.67,5.12,6.299468232,6.2162,-1.8799,6.494241022,0,0,0,5.3,-1.87,5.620222416
26/04/2019 03:30,4.4254,5.0436,6.709848442,1.0054,-0.0264,1.005746549,3.42,5.07,6.115660226,6.0254,-1.8964,6.316785426,0,0,0,5.02,-1.87,5.356986093
26/04/2019 04:00,4.3308,4.9837,6.60250667,1.1108,-0.0363,1.111392968,3.22,5.02,5.963958417,5.8508,-1.9563,6.169195274,0,0,0,4.74,-1.92,5.114098161
26/04/2019 04:30,4.1476,4.9398,6.450132541,1.1876,-0.0302,1.187983922,2.96,4.97,5.784678038,5.6276,-1.9502,5.955935006,0,0,0,4.44,-1.92,4.837354649
26/04/2019 05:00,4.0789,4.9351,6.402549275,1.2089,-0.0349,1.209403663,2.87,4.97,5.739146278,5.5289,-1.9549,5.864330245,0,0,0,4.32,-1.92,4.727451745
26/04/2019 05:30,4.2078,4.9369,6.486799091,1.1878,-0.0331,1.188261103,3.02,4.97,5.815608309,5.6778,-1.9531,6.004332806,0,0,0,4.49,-1.92,4.883287827
26/04/2019 06:00,4.551,4.8513,6.651820254,1.111,-0.0387,1.111673824,3.44,4.89,5.978770777,6.021,-2.1087,6.379581232,0,0,0,4.91,-2.07,5.328508234
26/04/2019 06:30,5.0377,4.8784,7.01264628,0.9977,-0.0116,0.997767433,4.04,4.89,6.34300402,6.6577,-2.1916,7.00914259,0,0,0,5.66,-2.18,6.065311204
26/04/2019 07:00,5.7342,4.8144,7.487289029,0.9942,0.0044,0.994209736,4.74,4.81,6.753051162,7.4942,-2.2856,7.834985705,0,0,0,6.5,-2.29,6.891596332
26/04/2019 07:30,6.657,2.5046,7.112571276,1.047,0.0146,1.047101791,5.61,2.49,6.137768324,8.357,-1.7354,8.535283367,0,0,0,7.31,-1.75,7.516555062
26/04/2019 08:00,7.2207,0.8929,7.275697829,1.3507,0.0229,1.350894111,5.87,0.87,5.93412167,8.7807,0.5629,8.798724277,0,0,0,7.43,0.54,7.449597305
26/04/2019 08:30,7.5564,0.7826,7.596818,1.8164,0.0126,1.816443701,5.74,0.77,5.791416062,9.1064,0.0126,9.106408717,0,0,0,7.29,0,7.29
26/04/2019 09:00,6.4996,3.9625,7.612240564,3.8196,-0.0375,3.819784079,2.68,4,4.814810484,7.9796,-2.3675,8.323405097,0,0,0,4.16,-2.33,4.768070889
26/04/2019 09:30,6.7702,4.5166,8.138506227,3.7102,-0.1134,3.711932596,3.06,4.63,5.549819817,8.4602,-2.6134,8.854650959,0,0,0,4.75,-2.5,5.367727638
26/04/2019 10:00,7.2899,4.5748,8.60647646,3.0299,-0.0552,3.030402787,4.26,4.63,6.291621413,9.1599,-2.5552,9.509616977,0,0,0,6.13,-2.5,6.620188819
26/04/2019 10:30,7.4806,4.5853,8.77407274,2.9606,-0.0447,2.960937428,4.52,4.63,6.470494572,9.3706,-2.5447,9.709976439,0,0,0,6.41,-2.5,6.88026889
26/04/2019 11:00,7.5385,4.484,8.771273468,3.0185,-0.046,3.018850485,4.52,4.53,6.399320276,9.4285,-2.646,9.792748759,0,0,0,6.41,-2.6,6.917232105
26/04/2019 11:30,6.2453,4.6085,7.761574862,4.1753,-0.0315,4.175418822,2.07,4.64,5.080797182,7.8053,-2.4915,8.193307045,0,0,0,3.63,-2.46,4.385031357
26/04/2019 12:00,3.9733,4.7818,6.217131503,5.7533,-0.0282,5.753369111,-1.78,4.81,5.128791281,5.2433,-2.2682,5.712873719,0,0,0,-0.51,-2.24,2.297324531
26/04/2019 12:30,4.9686,4.2833,6.560003418,5.7586,-0.1267,5.75999365,-0.79,4.41,4.480200888,6.8086,-2.7767,7.353033173,0,0,0,1.05,-2.65,2.850438563
26/04/2019 13:00,1.6679,3.2728,3.673296918,8.0579,-0.2172,8.060826772,-6.39,3.49,7.280947741,3.7079,-1.2372,3.908859968,0,0,0,-4.35,-1.02,4.467986124
26/04/2019 13:30,3.1079,0.5402,3.15449813,11.5679,-0.5198,11.57957264,-8.46,1.06,8.526148017,3.1279,0.3202,3.144246563,0,0,0,-8.44,0.84,8.481697943
26/04/2019 14:00,1.9366,3.977,4.42345437,11.0066,-0.423,11.01472526,-9.07,4.4,10.08091762,1.8366,-1.443,2.335668761,0,0,0,-9.17,-1.02,9.22655407
26/04/2019 14:30,1.7361,4.9012,5.199596585,10.1461,-0.3388,10.15175505,-8.41,5.24,9.908869764,1.6761,-1.6588,2.358162134,0,0,0,-8.47,-1.32,8.572240081
26/04/2019 15:00,3.4453,5.1944,6.233127903,7.7453,-0.2356,7.748882465,-4.3,5.43,6.926391557,3.9053,-1.4256,4.15736737,0,0,0,-3.84,-1.19,4.020161688
26/04/2019 15:30,4.5412,2.1949,5.043816358,7.0412,-0.2351,7.045123807,-2.5,2.43,3.486387815,5.1012,0.3549,5.113530625,0,0,0,-1.94,0.59,2.027732724
26/04/2019 16:00,5.3772,1.6524,5.625362708,5.7872,-0.1876,5.790239857,-0.41,1.84,1.88512599,6.5672,1.3024,6.69509982,0,0,0,0.78,1.49,1.681814496
26/04/2019 16:30,6.0076,1.7156,6.247762889,4.7576,-0.1244,4.759226105,1.25,1.84,2.224432512,6.7376,1.3656,6.874599415,0,0,0,1.98,1.49,2.478003228
26/04/2019 17:00,6.9006,4.036,7.994221436,3.8806,-0.084,3.881509031,3.02,4.12,5.10830696,8.0906,-2.934,8.606170133,0,0,0,4.21,-2.85,5.083955153
26/04/2019 17:30,7.6568,4.0824,8.677129479,3.3868,-0.0876,3.387932703,4.27,4.17,5.968400121,9.0068,-2.8276,9.44022076,0,0,0,5.62,-2.74,6.252359555
26/04/2019 18:00,8.4775,1.2575,8.570257435,2.6175,-0.0825,2.618799821,5.86,1.34,6.011256108,9.7675,0.6075,9.786373818,0,0,0,7.15,0.69,7.18321655
26/04/2019 18:30,8.7514,1.2749,8.843775889,2.3914,-0.0651,2.39228593,6.36,1.34,6.499630759,10.1114,0.7549,10.13954062,0,0,0,7.72,0.82,7.763427078
26/04/2019 19:00,8.8334,1.2847,8.926332374,2.0934,-0.0553,2.094130285,6.74,1.34,6.871913853,10.2534,0.7647,10.28187617,0,0,0,8.16,0.82,8.201097488
26/04/2019 19:30,8.609,1.4032,8.72260576,1.989,-0.0268,1.989180545,6.62,1.43,6.772687797,9.989,0.8932,10.02885473,0,0,0,8,0.92,8.052726246
26/04/2019 20:00,8.0427,1.4914,8.179810343,2.2327,-0.0386,2.233033643,5.81,1.53,6.008077896,9.3327,1.0114,9.387343567,0,0,0,7.1,1.05,7.177220911
26/04/2019 20:30,8.0185,1.5405,8.165138241,1.6585,-0.0395,1.658970313,6.36,1.58,6.553319769,9.3985,1.0105,9.452666952,0,0,0,7.74,1.05,7.810896235
26/04/2019 21:00,8.0432,1.5447,8.190187075,1.5632,-0.0353,1.563598519,6.48,1.58,6.669842577,9.4332,1.0147,9.487617105,0,0,0,7.87,1.05,7.939735512
26/04/2019 21:30,7.9734,1.5346,8.119735508,1.4934,-0.0454,1.49408993,6.48,1.58,6.669842577,9.3634,1.0846,9.426007464,0,0,0,7.87,1.13,7.95071066
26/04/2019 22:00,7.5789,1.6581,7.758158339,1.5589,-0.0619,1.560128463,6.02,1.72,6.260894505,8.9089,1.1581,8.983857458,0,0,0,7.35,1.22,7.450563737
26/04/2019 22:30,7.1849,1.6022,7.361374386,1.5449,-0.0578,1.54598087,5.64,1.66,5.879217635,8.4949,1.1622,8.57403259,0,0,0,6.95,1.22,7.056266718
26/04/2019 23:00,6.6644,1.5917,6.851841814,1.3944,-0.0683,1.396071721,5.27,1.66,5.525260175,7.9644,-0.0483,7.964546456,0,0,0,6.57,0.02,6.570030441
26/04/2019 23:30,5.7347,4.7676,7.457666783,1.3947,-0.0524,1.395684008,4.34,4.82,6.485984891,7.2047,-2.4324,7.604227236,0,0,0,5.81,-2.38,6.278574679
27/04/2019 00:00,5.3782,3.2023,6.259373813,1.3182,-0.0477,1.319062747,4.06,3.25,5.200586505,6.6582,-0.3277,6.666259411,0,0,0,5.34,-0.28,5.347335785
27/04/2019 00:30,5.2489,1.8601,5.568745211,1.1889,-0.0499,1.18994673,4.06,1.91,4.486836302,6.3589,1.5001,6.533445433,0,0,0,5.17,1.55,5.397351202
27/04/2019 01:00,5.085,2.3159,5.587541303,0.685,-0.0341,0.685848241,4.4,2.35,4.988236161,6.315,1.6759,6.533595167,0,0,0,5.63,1.71,5.883961251
27/04/2019 01:30,5.1214,2.3594,5.638750422,0.6814,-0.0406,0.682608468,4.44,2.4,5.047137803,6.4014,1.9494,6.691642722,0,0,0,5.72,1.99,6.056277735
27/04/2019 02:00,5.689,1.3449,5.845808499,0.739,-0.0451,0.740374912,4.95,1.39,5.141458937,6.999,0.9249,7.059847095,0,0,0,6.26,0.97,6.334705992
27/04/2019 02:30,5.7179,1.347,5.874418219,0.6979,-0.043,0.699223434,5.02,1.39,5.208886637,7.0379,0.927,7.098687584,0,0,0,6.34,0.97,6.41377424
27/04/2019 03:00,5.5515,1.3609,5.71587273,0.6315,-0.0291,0.63217012,4.92,1.39,5.112582518,6.8715,0.9909,6.942578416,0,0,0,6.24,1.02,6.322815828
27/04/2019 03:30,5.3669,1.4424,5.557349491,0.5769,-0.0176,0.577168407,4.79,1.46,5.007564278,6.6769,1.0024,6.751725659,0,0,0,6.1,1.02,6.184690776
27/04/2019 04:00,5.3143,1.3911,5.493354503,0.5243,-0.0189,0.524640544,4.79,1.41,4.993215397,6.6243,0.9511,6.69222995,0,0,0,6.1,0.97,6.176641482
27/04/2019 04:30,5.1371,1.3329,5.307204426,0.6471,-0.0271,0.647667214,4.49,1.36,4.691449669,6.3971,0.9429,6.466215958,0,0,0,5.75,0.97,5.831243435
27/04/2019 05:00,5.022,1.3263,5.194184796,0.732,-0.0337,0.732775334,4.29,1.36,4.500411092,6.262,0.9363,6.331611303,0,0,0,5.53,0.97,5.614427843
27/04/2019 05:30,5.1163,1.3209,5.284061175,0.8263,-0.0391,0.827224577,4.29,1.36,4.500411092,6.3563,0.9309,6.424104957,0,0,0,5.53,0.97,5.614427843
27/04/2019 06:00,4.5857,5.2326,6.957639488,1.2657,-0.0474,1.266587245,3.32,5.28,6.237050585,6.0057,-1.8174,6.274661365,0,0,0,4.74,-1.77,5.059693667
27/04/2019 06:30,4.9022,5.0237,7.019197,1.2822,-0.0163,1.282303603,3.62,5.04,6.205320298,6.3522,-2.0863,6.686037132,0,0,0,5.07,-2.07,5.476294368
27/04/2019 07:00,5.1981,4.8017,7.07647981,1.4281,-0.0283,1.428380377,3.77,4.83,6.127136362,6.6181,-2.3083,7.009100977,0,0,0,5.19,-2.28,5.668730017
27/04/2019 07:30,5.8363,4.7277,7.510895085,1.6263,-0.0423,1.626850018,4.21,4.77,6.362153723,7.2963,-2.4123,7.684737144,0,0,0,5.67,-2.37,6.145388515
27/04/2019 08:00,5.6975,4.5978,7.321288895,2.9075,-0.0422,2.907806233,2.79,4.64,5.414212777,6.9375,-2.5022,7.374951599,0,0,0,4.03,-2.46,4.721493408
27/04/2019 08:30,5.58,4.5727,7.214290352,3.46,-0.0673,3.46065446,2.12,4.64,5.101372364,6.71,-2.5273,7.17017052,0,0,0,3.25,-2.46,4.076039745
27/04/2019 09:00,4.1075,4.5373,6.120347011,5.1875,-0.1027,5.188516507,-1.08,4.64,4.764031906,5.2275,-2.4627,5.778550644,0,0,0,0.04,-2.36,2.360338959
27/04/2019 09:30,4.0114,4.3668,5.929609785,6.5314,-0.1632,6.53343862,-2.52,4.53,5.183753466,4.4714,-2.5732,5.158951076,0,0,0,-2.06,-2.41,3.17044161
27/04/2019 10:00,3.1579,3.9932,5.090970305,8.3079,-0.2768,8.312509889,-5.15,4.27,6.689947683,3.1679,-2.9068,4.299427479,0,0,0,-5.14,-2.63,5.773776927
27/04/2019 10:30,3.0479,3.6565,4.760219182,8.7979,-0.4135,8.807611859,-5.75,4.07,7.044671745,2.9379,-3.2335,4.368841798,0,0,0,-5.86,-2.82,6.503229967
27/04/2019 11:00,1.6305,1.9376,2.532355427,9.9205,-0.4024,9.928657815,-8.29,2.34,8.613924773,1.2605,-0.4224,1.329391594,0,0,0,-8.66,-0.02,8.660023095
27/04/2019 11:30,2.3987,0.3726,2.427466261,11.7987,-0.5874,11.81331285,-9.4,0.96,9.448894115,1.6787,0.2326,1.694737871,0,0,0,-10.12,0.82,10.15316699
27/04/2019 12:00,2.0098,0.1528,2.015600129,12.6598,-0.7072,12.67953737,-10.65,0.86,10.68466658,1.1198,0.0128,1.119873154,0,0,0,-11.54,0.72,11.56243919
27/04/2019 12:30,1.599,0.0843,1.601220625,12.989,-0.7157,13.00870276,-11.39,0.8,11.41806026,0.629,0.0043,0.629014698,0,0,0,-12.36,0.72,12.38095311
27/04/2019 13:00,0.9661,0.6083,1.141655859,12.3561,-0.6317,12.37223715,-11.39,1.24,11.45729898,0.0861,-0.0217,0.088792455,0,0,0,-12.27,0.61,12.28515364
27/04/2019 13:30,2.3547,3.0516,3.854461655,13.5247,-0.8384,13.55066141,-11.17,3.89,11.82797531,1.1847,-3.4584,3.655686618,0,0,0,-12.34,-2.62,12.61507035
27/04/2019 14:00,1.6377,3.4917,3.856686425,12.8977,-0.7783,12.92116156,-11.26,4.27,12.04244576,0.5577,-2.9583,3.010409969,0,0,0,-12.34,-2.18,12.53108136
27/04/2019 14:30,2.8701,3.2123,4.307707662,12.9601,-0.8377,12.98714492,-10.09,4.05,10.87246982,1.7801,-3.2477,3.703553874,0,0,0,-11.18,-2.41,11.43680462
27/04/2019 15:00,0.9062,3.466,3.582506726,13.7462,-0.824,13.77087472,-12.84,4.29,13.53771399,-0.4138,-2.964,2.992745636,0,0,0,-14.16,-2.14,14.32079607
27/04/2019 15:30,-0.4298,4.8023,4.821494927,11.1102,-0.4777,11.12046498,-11.54,5.28,12.69054766,-1.2898,-1.6977,2.132080986,0,0,0,-12.4,-1.22,12.45987159
27/04/2019 16:00,1.0941,4.6499,4.776884426,11.3441,-0.4401,11.35263374,-10.25,5.09,11.44423873,0.2841,-1.8401,1.861902473,0,0,0,-11.06,-1.4,11.14825547
27/04/2019 16:30,1.1898,4.8094,4.954387187,9.8198,-0.4606,9.83059634,-8.63,5.27,10.11186432,0.7198,-1.8006,1.939142181,0,0,0,-9.1,-1.34,9.198130245
27/04/2019 17:00,2.1934,4.4706,4.979685524,8.5934,-0.2494,8.597018316,-6.4,4.72,7.952257541,2.0834,-2.1794,3.015019058,0,0,0,-6.51,-1.93,6.790066274
27/04/2019 17:30,3.1203,4.3269,5.33463548,7.5703,-0.3031,7.576365336,-4.45,4.63,6.421791027,3.3403,-2.3331,4.07442753,0,0,0,-4.23,-2.03,4.691886614
27/04/2019 18:00,6.1863,4.6146,7.717826174,5.0763,-0.1454,5.078381913,1.11,4.76,4.887709075,6.8763,-2.0954,7.188477088,0,0,0,1.8,-1.95,2.653770902
27/04/2019 18:30,6.0934,4.9565,7.854706602,3.7334,-0.0735,3.734123433,2.36,5.03,5.556122749,7.1734,-1.4435,7.317196171,0,0,0,3.44,-1.37,3.702769234
27/04/2019 19:00,7.295,1.8859,7.534828718,2.425,-0.0541,2.425603391,4.87,1.94,5.242184659,8.445,1.4559,8.569578158,0,0,0,6.02,1.51,6.20648854
27/04/2019 19:30,7.0021,1.9054,7.256717824,2.5021,-0.0346,2.50233922,4.5,1.94,4.900367333,8.1121,1.4754,8.245178686,0,0,0,5.61,1.51,5.809664362
27/04/2019 20:00,7.2309,1.9562,7.490836619,1.8509,-0.0438,1.851418173,5.38,2,5.739721248,8.4409,1.5262,8.577766565,0,0,0,6.59,1.57,6.774437246
27/04/2019 20:30,7.4258,2.9852,8.003369583,1.2758,-0.0248,1.276041018,6.15,3.01,6.847086972,8.8758,-0.0248,8.875834647,0,0,0,7.6,0,7.6
27/04/2019 21:00,7.7501,4.4975,8.960555578,1.0201,-0.0025,1.020103063,6.73,4.5,8.095856965,9.5101,-2.6125,9.862411382,0,0,0,8.49,-2.61,8.882128123
27/04/2019 21:30,7.8982,4.5353,9.107717021,0.9082,-0.0147,0.908318958,6.99,4.55,8.340419654,9.7082,-2.5547,10.03870705,0,0,0,8.8,-2.54,9.159235776
27/04/2019 22:00,7.5983,4.6339,8.899842251,0.7683,-0.0061,0.768324215,6.83,4.64,8.25702731,9.3983,-2.5061,9.726694202,0,0,0,8.63,-2.5,8.984814967
27/04/2019 22:30,7.0594,4.7351,8.500370602,0.6794,-0.0049,0.67941767,6.38,4.74,7.94808153,8.7894,-2.3149,9.089131662,0,0,0,8.11,-2.31,8.432567818
27/04/2019 23:00,6.3533,4.783,7.952453074,0.8633,-0.027,0.863722114,5.49,4.81,7.299054733,7.9733,-2.337,8.308735276,0,0,0,7.11,-2.31,7.47584109
27/04/2019 23:30,5.8598,4.8984,7.637511283,0.7798,-0.0316,0.780440004,5.08,4.93,7.078933535,7.4298,-2.2316,7.757703694,0,0,0,6.65,-2.2,7.004462863
28/04/2019 00:00,5.3196,4.9405,7.259936943,0.7596,-0.0295,0.760172619,4.56,4.97,6.744961082,6.8096,-2.0495,7.11133619,0,0,0,6.05,-2.02,6.378314824
28/04/2019 00:30,4.7511,5.8023,7.499309068,0.8711,-0.0277,0.871540303,3.88,5.83,7.003092174,6.1711,-1.2377,6.293995273,0,0,0,5.3,-1.21,5.436368273
28/04/2019 01:00,4.6015,5.9277,7.504094185,1.0115,-0.0423,1.012384087,3.59,5.97,6.966275906,5.9815,-1.1523,6.091480735,0,0,0,4.97,-1.11,5.092445385
28/04/2019 01:30,4.8583,4.9588,6.942101723,0.9483,-0.0312,0.948813116,3.91,4.99,6.339416377,6.2783,-2.0312,6.598698685,0,0,0,5.33,-2,5.69288152
28/04/2019 02:00,5.3089,4.972,7.273596305,0.7989,-0.018,0.799102753,4.51,4.99,6.726083556,6.8289,-2.018,7.120828548,0,0,0,6.03,-2,6.353022903
28/04/2019 02:30,5.4408,5.0648,7.433337318,0.6208,-0.0052,0.620821778,4.82,5.07,6.995519995,7.0108,-2.0052,7.291923181,0,0,0,6.39,-2,6.69567771
28/04/2019 03:00,5.2797,5.0706,7.320260682,0.5797,0.0006,0.579700311,4.7,5.07,6.913385567,6.8297,-1.9994,7.11634755,0,0,0,6.25,-2,6.562202374
28/04/2019 03:30,5.1547,5.0668,7.227959209,0.5347,-0.0032,0.534709575,4.62,5.07,6.85924923,6.6847,-1.9532,6.964208809,0,0,0,6.15,-1.95,6.45174395
28/04/2019 04:00,5.0525,5.1437,7.210090564,0.5025,-0.0063,0.502539491,4.55,5.15,6.872044819,6.5925,-1.9563,6.876639146,0,0,0,6.09,-1.95,6.394575826
28/04/2019 04:30,5.0548,3.5402,6.171225087,0.3348,0.0202,0.335408825,4.72,3.52,5.888021739,6.4248,0.0202,6.424831755,0,0,0,6.09,0,6.09
28/04/2019 05:00,5.1911,1.4924,5.401368065,0.2511,0.0224,0.252097144,4.94,1.47,5.154076057,6.4011,1.1024,6.495334246,0,0,0,6.15,1.08,6.244109224
28/04/2019 05:30,5.2321,1.5011,5.443176611,0.2121,0.0311,0.214367955,5.02,1.47,5.230802998,6.4521,1.1111,6.547070919,0,0,0,6.24,1.08,6.332771905
28/04/2019 06:00,5.0862,2.3658,5.609495528,0.1962,0.0458,0.201474763,4.89,2.32,5.412439376,6.3262,1.9658,6.624588748,0,0,0,6.13,1.92,6.423651609
28/04/2019 06:30,5.3382,2.3794,5.844478043,0.1882,0.0594,0.197351463,5.15,2.32,5.648442263,6.5882,1.9794,6.879128113,0,0,0,6.4,1.92,6.681796166
28/04/2019 07:00,5.3571,1.6958,5.619097619,0.3771,0.0358,0.378795525,4.98,1.66,5.249380916,6.6071,1.2958,6.73296874,0,0,0,6.23,1.26,6.356138765
28/04/2019 07:30,5.2989,1.1817,5.429065859,0.5989,0.0517,0.601127358,4.7,1.13,4.833932147,6.5589,0.7717,6.60414189,0,0,0,5.96,0.72,6.003332408
28/04/2019 08:00,5.4879,1.412,5.666638369,0.9879,0.062,0.989843629,4.5,1.35,4.698137929,6.7079,1.012,6.783809137,0,0,0,5.72,0.95,5.798353214
28/04/2019 08:30,5.7538,2.071,6.115166019,1.3438,0.051,1.34476743,4.41,2.02,4.850618517,6.9638,1.661,7.15915019,0,0,0,5.62,1.61,5.846067054
28/04/2019 09:00,6.7284,1.9506,7.005441237,2.4384,0.0006,2.438400074,4.29,1.95,4.71238793,7.7684,1.5606,7.923604667,0,0,0,5.33,1.56,5.553602434
28/04/2019 09:30,7.4147,1.7322,7.614347834,3.0147,-0.0478,3.015078926,4.4,1.78,4.746409169,8.4147,1.3222,8.517945112,0,0,0,5.4,1.37,5.571077095
28/04/2019 10:00,7.5603,1.5962,7.726965157,4.0103,-0.0738,4.010978999,3.55,1.67,3.92318748,8.4003,1.2062,8.48645736,0,0,0,4.39,1.28,4.572800017
28/04/2019 10:30,6.9419,1.8607,7.186945116,3.1819,-0.0493,3.182281901,3.76,1.91,4.217309569,7.9319,1.4607,8.065276319,0,0,0,4.75,1.51,4.984235147
28/04/2019 11:00,7.2285,1.6431,7.412893488,3.9685,-0.0669,3.969063852,3.26,1.71,3.68126337,8.0785,1.2631,8.176648694,0,0,0,4.11,1.33,4.31983796
28/04/2019 11:30,6.7075,1.7422,6.930066168,4.5475,-0.0678,4.548005397,2.16,1.81,2.818102198,7.4575,1.3822,7.584509417,0,0,0,2.91,1.45,3.251245915
28/04/2019 12:00,6.5319,1.7102,6.752073878,5.3719,-0.0998,5.37282697,1.16,1.81,2.149813945,7.0019,1.3502,7.130893608,0,0,0,1.63,1.45,2.181604914
28/04/2019 12:30,7.3038,1.419,7.44036662,5.2538,-0.121,5.255193188,2.05,1.54,2.56400078,7.9538,1.069,8.025315909,0,0,0,2.7,1.19,2.950610106
28/04/2019 13:00,6.5435,1.7992,6.786347537,4.4435,-0.0308,4.443606743,2.1,1.83,2.78548021,7.3035,1.4392,7.443951161,0,0,0,2.86,1.47,3.215664784
28/04/2019 13:30,7.2203,1.5867,7.392587435,4.3403,-0.0433,4.340515981,2.88,1.63,3.309274845,7.9903,1.2267,8.083915325,0,0,0,3.65,1.27,3.864634523
28/04/2019 14:00,6.6708,1.5434,6.847018052,4.5908,-0.0866,4.591616731,2.08,1.63,2.642593423,7.3908,1.1834,7.484942231,0,0,0,2.8,1.27,3.074556879
28/04/2019 14:30,6.6792,1.6579,6.881885283,4.0392,-0.0521,4.039535994,2.64,1.71,3.145425249,7.4792,1.2879,7.589276583,0,0,0,3.44,1.34,3.691774641
28/04/2019 15:00,6.8611,1.6919,7.066627118,3.8211,-0.0181,3.821142868,3.04,1.71,3.487936353,7.7211,1.3219,7.833441442,0,0,0,3.9,1.34,4.123784669
28/04/2019 15:30,6.6297,1.8702,6.888437423,3.1397,-0.0098,3.139715294,3.49,1.88,3.964151864,7.5897,1.4802,7.732692812,0,0,0,4.45,1.49,4.69282431
28/04/2019 16:00,6.1091,2.0906,6.456911891,3.0791,0.0806,3.080154732,3.03,2.01,3.636069306,7.0591,1.7006,7.261055927,0,0,0,3.98,1.62,4.297068768
28/04/2019 16:30,6.7362,2.03,7.035431077,2.8762,0.08,2.877312364,3.86,1.95,4.324592466,7.7662,1.63,7.935411926,0,0,0,4.89,1.55,5.129775824
28/04/2019 17:00,7.1118,2.0735,7.407908037,2.3718,0.0835,2.373269367,4.74,1.99,5.140787877,8.2418,1.6335,8.402118155,0,0,0,5.87,1.55,6.071194281
28/04/2019 17:30,7.1929,2.1627,7.510997384,2.3029,0.1027,2.305188864,4.89,2.06,5.306194493,8.3629,1.7427,8.542546441,0,0,0,6.06,1.64,6.27799331
28/04/2019 18:00,6.9093,2.4852,7.342659296,2.0693,0.1452,2.074387989,4.84,2.34,5.375983631,8.1293,2.0452,8.382622593,0,0,0,6.06,1.9,6.350873956
28/04/2019 18:30,7.47,4.6607,8.804716037,1.41,0.1007,1.413591345,6.06,4.56,7.584009494,9.17,-1.5493,9.299958628,0,0,0,7.76,-1.65,7.933479691
28/04/2019 19:00,7.8212,4.8934,9.225862182,1.1612,0.0834,1.164191136,6.66,4.81,8.215333225,9.6212,-2.1766,9.864333581,0,0,0,8.46,-2.26,8.756666032
28/04/2019 19:30,7.9681,5.6948,9.793945306,0.8381,0.0748,0.84143131,7.13,5.62,9.078617736,9.8281,-1.4052,9.928047978,0,0,0,8.99,-1.48,9.111009823
28/04/2019 20:00,8.0812,3.5551,8.828619906,0.5412,0.0851,0.547849843,7.54,3.47,8.300150601,9.7712,0.4751,9.782743452,0,0,0,9.23,0.39,9.238235762
28/04/2019 20:30,8.1793,2.3082,8.498749069,0.1193,0.0982,0.154517734,8.06,2.21,8.357493643,9.8093,1.8282,9.978210347,0,0,0,9.69,1.73,9.843221018
28/04/2019 21:00,8.3043,2.3008,8.617138686,0.0043,0.0908,0.09090176,8.3,2.21,8.58918506,9.9643,1.7608,10.11868031,0,0,0,9.96,1.67,10.09903461
28/04/2019 21:30,8.1339,2.2799,8.447382625,0.0039,0.0699,0.070008714,8.13,2.21,8.425022255,9.7639,1.7399,9.917711189,0,0,0,9.76,1.67,9.901843263
28/04/2019 22:00,7.5647,2.3273,7.914607468,0.0047,0.0673,0.067463916,7.56,2.26,7.890576658,9.1347,1.8273,9.315673319,0,0,0,9.13,1.76,9.298091202
28/04/2019 22:30,7.0941,2.3239,7.465036237,0.0041,0.0639,0.064031399,7.09,2.26,7.441485067,8.6041,1.8839,8.807929156,0,0,0,8.6,1.82,8.790472115
28/04/2019 23:00,6.3835,2.4732,6.845859368,0.0035,0.0632,0.06329684,6.38,2.41,6.820007331,7.8135,2.0332,8.07370327,0,0,0,7.81,1.97,8.054626
28/04/2019 23:30,5.7636,2.3641,6.229611045,0.0036,0.0541,0.054219646,5.76,2.31,6.205940702,7.1536,1.9541,7.415692804,0,0,0,7.15,1.9,7.398141659
29/04/2019 00:00,5.4238,1.5989,5.654563436,0.0038,0.0389,0.039085163,5.42,1.56,5.640035461,6.7438,1.2089,6.851297516,0,0,0,6.74,1.17,6.840796737
29/04/2019 00:30,5.0438,1.6013,5.291888144,0.0038,0.0413,0.04147445,5.04,1.56,5.275907505,6.3338,1.2113,6.448586677,0,0,0,6.33,1.17,6.437219897
29/04/2019 01:00,4.9416,1.6523,5.21051877,0.0016,0.0423,0.042330249,4.94,1.61,5.195738639,6.2416,1.2123,6.358242041,0,0,0,6.24,1.17,6.348740032
29/04/2019 01:30,5.1203,1.6516,5.380079428,0.0003,0.0416,0.041601082,5.12,1.61,5.367168714,6.4103,1.2116,6.523796491,0,0,0,6.41,1.17,6.515903621
29/04/2019 02:00,5.5603,1.652,5.800520674,0.0003,0.042,0.042001071,5.56,1.61,5.788410835,6.9203,1.212,7.025631366,0,0,0,6.92,1.17,7.018212023
29/04/2019 02:30,5.6103,1.6544,5.849145703,0.0003,0.0444,0.044401014,5.61,1.61,5.836454403,6.9603,1.2144,7.065447151,0,0,0,6.96,1.17,7.057655418
29/04/2019 03:00,5.4303,1.6544,5.676724183,0.0003,0.0444,0.044401014,5.43,1.61,5.663656063,6.7803,1.2144,6.88819537,0,0,0,6.78,1.17,6.880210753
29/04/2019 03:30,5.3006,1.6542,5.552723476,0.0006,0.0442,0.044204072,5.3,1.61,5.539142533,6.6406,1.2142,6.750692557,0,0,0,6.64,1.17,6.742291895
29/04/2019 04:00,5.2056,1.6489,5.460507538,0.0056,0.0389,0.039301018,5.2,1.61,5.443537453,6.5256,1.2089,6.636632773,0,0,0,6.52,1.17,6.624145228
29/04/2019 04:30,5.1043,1.5274,5.327929171,0.0143,0.0374,0.040040604,5.09,1.49,5.303602549,6.3843,1.1374,6.484825769,0,0,0,6.37,1.1,6.464278769
29/04/2019 05:00,4.8834,3.4072,5.954545104,0.0234,0.0372,0.043947696,4.86,3.37,5.914093337,6.3234,-0.2928,6.330175306,0,0,0,6.3,-0.33,6.308636937
29/04/2019 05:30,5.1247,3.1188,5.999121897,0.0447,0.0388,0.059190624,5.08,3.08,5.94077436,6.5047,-0.0812,6.505206801,0,0,0,6.46,-0.12,6.461114455
29/04/2019 06:00,5.4396,1.5156,5.646794801,0.0696,0.0456,0.083207692,5.37,1.47,5.567566793,6.7096,1.1256,6.803360017,0,0,0,6.64,1.08,6.727257985
29/04/2019 06:30,5.9344,1.797,6.20050904,0.0744,0.067,0.100121726,5.86,1.73,6.110032733,7.2544,1.397,7.387687619,0,0,0,7.18,1.33,7.302143521
29/04/2019 07:00,6.6366,2.3066,7.026013316,0.1066,0.0866,0.137343074,6.53,2.22,6.897050094,8.0566,1.8566,8.26775466,0,0,0,7.95,1.77,8.144654689
29/04/2019 07:30,7.6318,2.0585,7.904542586,0.1818,0.0785,0.198023963,7.45,1.98,7.70862504,9.1418,1.5885,9.278784376,0,0,0,8.96,1.51,9.086346901
29/04/2019 08:00,8.1068,1.9137,8.329613072,0.2968,0.0637,0.303558775,7.81,1.85,8.02611986,9.6368,1.3837,9.735632487,0,0,0,9.34,1.32,9.432815062
29/04/2019 08:30,8.4768,1.7318,8.651893982,0.5468,0.0618,0.550281274,7.93,1.67,8.103937315,10.0268,1.1918,10.09738112,0,0,0,9.48,1.13,9.54710951
29/04/2019 09:00,8.3485,3.3348,8.989902296,1.0185,0.0448,1.019484816,7.33,3.29,8.03448816,10.0285,-0.9452,10.07294472,0,0,0,9.01,-0.99,9.064226387
29/04/2019 09:30,8.114,4.5931,9.323817009,1.554,0.0131,1.554055215,6.56,4.58,8.000624976,9.884,-2.5369,10.20437737,0,0,0,8.33,-2.55,8.711567023
29/04/2019 10:00,7.8615,4.5678,9.092193305,2.0115,-0.0122,2.011536997,5.85,4.58,7.429596221,9.5115,-2.5622,9.850558415,0,0,0,7.5,-2.55,7.921647556
29/04/2019 10:30,7.5159,4.6262,8.825558297,2.5259,-0.0038,2.525902858,4.99,4.63,6.807128616,9.0159,-2.4938,9.354436982,0,0,0,6.49,-2.49,6.951273265
29/04/2019 11:00,7.3231,4.457,8.572784997,3.2831,-0.073,3.28391148,4.04,4.53,6.069802303,8.6531,-2.633,9.044823305,0,0,0,5.37,-2.56,5.948991511
29/04/2019 11:30,7.2802,4.445,8.529908384,3.0902,-0.085,3.091368797,4.19,4.53,6.170656367,8.6602,-2.645,9.055113972,0,0,0,5.57,-2.56,6.130130504
29/04/2019 12:00,7.4402,4.438,8.663279982,3.0702,-0.092,3.071578103,4.37,4.53,6.294267233,8.8202,-2.652,9.210267751,0,0,0,5.75,-2.56,6.294132188
29/04/2019 12:30,7.5749,4.3597,8.73991385,3.2849,-0.1203,3.287102082,4.29,4.48,6.202781634,8.9349,-2.7603,9.351561052,0,0,0,5.65,-2.64,6.236353101
29/04/2019 13:00,7.4574,4.4518,8.685121646,3.4174,-0.0982,3.418810612,4.04,4.55,6.084743216,8.7774,-2.6682,9.173987247,0,0,0,5.36,-2.57,5.944282968
29/04/2019 13:30,7.6203,4.1354,8.670092574,4.4203,-0.1646,4.423363567,3.2,4.3,5.360037313,8.7203,-2.9646,9.210455214,0,0,0,4.3,-2.8,5.131276644
29/04/2019 14:00,6.5695,4.2912,7.846829149,4.4595,-0.1388,4.461659522,2.11,4.43,4.906831972,7.5895,-2.7888,8.085661116,0,0,0,3.13,-2.65,4.101146181
29/04/2019 14:30,6.787,4.2539,8.009933471,4.537,-0.1261,4.538752054,2.25,4.38,4.924114134,7.807,-2.8261,8.302776054,0,0,0,3.27,-2.7,4.240624954
29/04/2019 15:00,7.2783,4.2849,8.445946892,3.5983,-0.0951,3.599556487,3.68,4.38,5.720734219,8.5183,-2.7951,8.965155821,0,0,0,4.92,-2.7,5.612165358
29/04/2019 15:30,6.6326,4.6336,8.090836281,2.9526,-0.0464,2.952964565,3.68,4.68,5.953553561,7.9426,-2.5164,8.331696329,0,0,0,4.99,-2.47,5.567854165
29/04/2019 16:00,6.6026,4.7895,8.156815372,2.7626,-0.0005,2.762600045,3.84,4.79,6.139193758,7.9926,-2.3405,8.328240811,0,0,0,5.23,-2.34,5.729616043
29/04/2019 16:30,7.017,4.8202,8.513085048,2.687,0.0302,2.687169708,4.33,4.79,6.457011693,8.467,-2.3098,8.776403879,0,0,0,5.78,-2.34,6.235703649
29/04/2019 17:00,7.1853,4.9215,8.709173229,2.4753,0.0315,2.475500422,4.71,4.89,6.789418237,8.7053,-2.2085,8.981075678,0,0,0,6.23,-2.24,6.620460709
29/04/2019 17:30,8.1264,4.7609,9.418309072,2.0064,0.0009,2.006400202,6.12,4.76,7.753192891,9.8264,-2.4091,10.11740578,0,0,0,7.82,-2.41,8.18293957
29/04/2019 18:00,8.4709,4.792,9.732389779,1.3809,0.032,1.381270723,7.09,4.76,8.53965456,10.3409,-2.378,10.61080095,0,0,0,8.96,-2.41,9.278453535
29/04/2019 18:30,8.7313,4.8341,9.980186496,1.0413,0.0341,1.041858196,7.69,4.8,9.065103419,10.7013,-2.3759,10.96187587,0,0,0,9.66,-2.41,9.956088589
29/04/2019 19:00,8.2543,4.9642,9.63206884,1.2843,0.0442,1.28506036,6.97,4.92,8.531547339,10.1043,-2.2158,10.34440178,0,0,0,8.82,-2.26,9.104943712
29/04/2019 19:30,7.9643,4.9988,9.403088638,1.2543,0.0288,1.254630595,6.71,4.97,8.350149699,9.7843,-2.1412,10.01585063,0,0,0,8.53,-2.17,8.801693019
29/04/2019 20:00,8.0796,5.0031,9.503207131,0.7196,0.0331,0.720360861,7.36,4.97,8.880906485,9.9996,-2.1369,10.22537734,0,0,0,9.28,-2.17,9.530335776
29/04/2019 20:30,8.029,5.0334,9.4762839,0.359,0.0634,0.364555291,7.67,4.97,9.139463879,9.999,-2.1066,10.21850109,0,0,0,9.64,-2.17,9.88121956
29/04/2019 21:00,7.9358,5.5256,9.670014323,0.2158,0.0656,0.225550438,7.72,5.46,9.45568612,9.9458,-1.6044,10.07437527,0,0,0,9.73,-1.67,9.872274307
29/04/2019 21:30,7.9949,3.5563,8.75018261,0.2149,0.0463,0.219831072,7.78,3.51,8.535133274,9.7649,0.5563,9.780733188,0,0,0,9.55,0.51,9.563608106
29/04/2019 22:00,7.7187,2.1675,8.017255512,0.1787,0.0375,0.182592278,7.54,2.13,7.835081365,9.2887,1.6775,9.438959367,0,0,0,9.11,1.64,9.256441001
29/04/2019 22:30,7.0675,2.2554,7.418651185,0.1875,0.0354,0.1908125,6.88,2.22,7.229301488,8.5675,1.7854,8.751554685,0,0,0,8.38,1.75,8.560776834
29/04/2019 23:00,6.3641,2.3112,6.770776488,0.1641,0.0312,0.167039666,6.2,2.28,6.605936724,7.8041,1.8812,8.027632917,0,0,0,7.64,1.85,7.860795125
29/04/2019 23:30,5.7952,1.831,6.077573861,0.1752,0.031,0.177921443,5.62,1.8,5.901220213,7.1652,1.421,7.304747226,0,0,0,6.99,1.39,7.126864668
30/04/2019 00:00,5.2006,2.4803,5.761781708,0.1506,0.0403,0.155898845,5.05,2.44,5.608573794,6.5106,2.0903,6.83792852,0,0,0,6.36,2.05,6.682222684
01/05/2019 00:30,5.0232,1.4967,5.241435789,0.0332,0.0467,0.057298604,4.99,1.45,5.196402602,6.2332,1.2367,6.354699767,0,0,0,6.2,1.19,6.313168776
01/05/2019 01:00,4.8767,1.4928,5.100064189,0.0567,0.0428,0.071040341,4.82,1.45,5.033378587,6.0767,1.2328,6.200490201,0,0,0,6.02,1.19,6.136489224
01/05/2019 01:30,5.0793,1.5416,5.308089963,0.0393,0.0516,0.064861776,5.04,1.49,5.255635071,6.3293,1.2416,6.449930934,0,0,0,6.29,1.19,6.40157793
01/05/2019 02:00,5.5568,1.5425,5.76691707,0.0368,0.0525,0.064113103,5.52,1.49,5.717560669,6.8268,1.2425,6.938948371,0,0,0,6.79,1.19,6.893489682
01/05/2019 02:30,5.6073,1.5424,5.815566271,0.0273,0.0524,0.059085108,5.58,1.49,5.775508636,6.8973,1.2424,7.00830258,0,0,0,6.87,1.19,6.972302346
01/05/2019 03:00,5.3972,1.5447,5.613899352,0.0172,0.0547,0.057340474,5.38,1.49,5.582517353,6.6572,1.2447,6.772561549,0,0,0,6.64,1.19,6.74579128
01/05/2019 03:30,5.2847,1.5432,5.50540828,0.0247,0.0532,0.058654326,5.26,1.49,5.466964423,6.5647,1.2432,6.681379523,0,0,0,6.54,1.19,6.647382944
01/05/2019 04:00,5.2132,1.5451,5.437351216,0.0132,0.0551,0.056659068,5.2,1.49,5.409260578,6.4632,1.2451,6.582038305,0,0,0,6.45,1.19,6.558856608
01/05/2019 04:30,5.1296,1.5499,5.358636596,0.0096,0.0599,0.060664405,5.12,1.49,5.33240096,6.3696,1.2499,6.491074963,0,0,0,6.36,1.19,6.470370932
01/05/2019 05:00,5.1268,1.548,5.355406823,0.0068,0.058,0.05839726,5.12,1.49,5.33240096,6.3268,1.198,6.43922373,0,0,0,6.32,1.14,6.42199346
01/05/2019 05:30,5.2244,1.5494,5.44931149,0.0044,0.0594,0.05956274,5.22,1.49,5.428489661,6.5144,1.1394,6.613292653,0,0,0,6.51,1.08,6.598977193
01/05/2019 06:00,5.4065,1.555,5.62567927,0.0065,0.065,0.065324192,5.4,1.49,5.601794355,6.7765,1.145,6.872552455,0,0,0,6.77,1.08,6.855603547
01/05/2019 06:30,5.8889,1.4315,6.060390702,0.0889,0.0815,0.12060456,5.8,1.35,5.955039882,7.2989,1.0115,7.368654793,0,0,0,7.21,0.93,7.269731769
01/05/2019 07:00,6.6516,1.3103,6.779429817,0.5416,0.0703,0.546143434,6.11,1.24,6.234556921,8.0716,0.8203,8.113175621,0,0,0,7.53,0.75,7.56725842
01/05/2019 07:30,7.2965,1.3758,7.425074942,1.0065,0.0758,1.009350232,6.29,1.3,6.422935466,8.7365,0.8958,8.7823055,0,0,0,7.73,0.82,7.773371212
