Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/05/2019 08:00,7.6106,1.9541,7.857463915,0.8706,0.0341,0.871267565,6.74,1.92,7.008138126,9.1306,1.3941,9.236415494,0,0,0,8.26,1.36,8.371212576
01/05/2019 08:30,7.7366,1.8227,7.94840958,0.9966,0.0227,0.99685849,6.74,1.8,6.97621674,9.2566,1.2727,9.343682831,0,0,0,8.26,1.25,8.354046923
01/05/2019 09:00,7.1818,1.9946,7.453635381,2.1018,0.0646,2.102792524,5.08,1.93,5.43427088,8.4518,1.4646,8.57776057,0,0,0,6.35,1.4,6.502499519
01/05/2019 09:30,6.9931,1.881,7.241657863,2.9631,0.041,2.963383642,4.03,1.84,4.430180583,8.1131,1.381,8.229796632,0,0,0,5.15,1.34,5.321475359
01/05/2019 10:00,6.0916,1.9012,6.381391071,3.0516,-0.0288,3.051735899,3.04,1.93,3.600902665,7.1916,1.4112,7.328751326,0,0,0,4.14,1.44,4.383286438
01/05/2019 10:30,6.1541,1.923,6.447548046,3.1141,-0.007,3.114107867,3.04,1.93,3.600902665,7.2541,1.433,7.394285348,0,0,0,4.14,1.44,4.383286438
01/05/2019 11:00,6.0769,1.7642,6.327804931,4.0569,-0.0258,4.056982037,2.02,1.79,2.698981289,6.9669,1.3142,7.089768491,0,0,0,2.91,1.34,3.203700985
01/05/2019 11:30,5.7451,1.9291,6.060330092,4.7451,0.0691,4.745603104,1,1.86,2.111776503,6.5051,1.5091,6.677852111,0,0,0,1.76,1.44,2.274027265
01/05/2019 12:00,5.6703,1.2617,5.808974865,5.5303,-0.0183,5.530330278,0.14,1.28,1.287633488,6.4803,0.9217,6.545519,0,0,0,0.95,0.94,1.336450523
01/05/2019 12:30,5.492,0.367,5.504248632,7.122,-0.173,7.124100856,-1.63,0.54,1.717119681,5.962,-0.743,6.008118924,0,0,0,-1.16,-0.57,1.29247824
01/05/2019 13:00,4.4419,0.4953,4.469429236,7.2819,-0.0847,7.282392581,-2.84,0.58,2.898620361,4.6019,-0.0847,4.602679404,0,0,0,-2.68,0,2.68
01/05/2019 13:30,4.3803,0.3385,4.393359801,8.8303,-0.2015,8.832598731,-4.45,0.54,4.482644309,4.2303,-0.7815,4.301881023,0,0,0,-4.6,-0.58,4.636421034
01/05/2019 14:00,1.5954,3.7033,4.032335806,9.8954,-0.3067,9.90015182,-8.3,4.01,9.217922759,1.1354,-1.8767,2.193430202,0,0,0,-8.76,-1.57,8.899578642
01/05/2019 14:30,0.1525,1.7318,1.738501507,9.3325,-0.3382,9.338625996,-9.18,2.07,9.410488829,-0.2175,1.4418,1.458112989,0,0,0,-9.55,1.78,9.714468591
01/05/2019 15:00,-0.2014,1.7775,1.788873447,9.5786,-0.2925,9.58306497,-9.78,2.07,9.996664444,-0.6514,1.5675,1.697462285,0,0,0,-10.23,1.86,10.3977161
01/05/2019 15:30,0.0414,1.6529,1.653418389,10.2514,-0.3071,10.25599885,-10.21,1.96,10.39642727,-0.5486,1.4229,1.524993892,0,0,0,-10.8,1.73,10.93768257
01/05/2019 16:00,0.5434,1.8614,1.939096057,9.8234,-0.1986,9.825407346,-9.28,2.06,9.505892909,0.1134,1.6214,1.625360735,0,0,0,-9.71,1.82,9.879094088
01/05/2019 16:30,1.6528,1.5219,2.246759322,9.7928,-0.3381,9.798634775,-8.14,1.86,8.349802393,1.3028,1.2419,1.799889844,0,0,0,-8.49,1.58,8.63576864
01/05/2019 17:00,2.8414,1.3981,3.166739265,9.1614,-0.4019,9.170211206,-6.32,1.8,6.571331676,2.6614,1.1081,2.882869329,0,0,0,-6.5,1.51,6.673087741
01/05/2019 17:30,3.7756,1.8359,4.198295389,7.6056,-0.2441,7.609516159,-3.83,2.08,4.358359783,3.9056,1.5459,4.200418809,0,0,0,-3.7,1.79,4.110243302
01/05/2019 18:00,4.5015,2.0169,4.932685664,6.2215,-0.1731,6.223907604,-1.72,2.19,2.784690288,4.7115,1.7169,5.014576538,0,0,0,-1.51,1.89,2.419132076
01/05/2019 18:30,5.7833,2.2376,6.201081571,4.5933,-0.0624,4.593723833,1.19,2.3,2.589613871,6.3333,1.8876,6.608609737,0,0,0,1.74,1.95,2.613446001
01/05/2019 19:00,6.2323,2.3766,6.67006678,2.9923,-0.0134,2.992330004,3.24,2.39,4.026127171,7.2323,2.0066,7.505505103,0,0,0,4.24,2.02,4.696594511
01/05/2019 19:30,6.8977,2.4592,7.322972752,1.6277,0.0192,1.627813236,5.27,2.44,5.807452109,8.1377,2.0392,8.389308549,0,0,0,6.51,2.02,6.816193953
01/05/2019 20:00,7.2216,2.4779,7.634886703,0.7616,0.0379,0.762542438,6.46,2.44,6.905447125,8.6116,2.0579,8.854072903,0,0,0,7.85,2.02,8.105732539
01/05/2019 20:30,7.4232,3.1592,8.067492974,0.4132,0.0592,0.41741931,7.01,3.1,7.664861382,8.9732,1.0492,9.034331125,0,0,0,8.56,0.99,8.617058663
01/05/2019 21:00,7.5923,5.0736,9.131507885,0.2123,0.0736,0.224695906,7.38,5,8.914280678,9.4823,-1.9964,9.690181951,0,0,0,9.27,-2.07,9.498305112
01/05/2019 21:30,7.767,5.054,9.266563818,0.217,0.054,0.223617978,7.55,5,9.055523176,9.687,-2.086,9.909054698,0,0,0,9.47,-2.14,9.708784682
01/05/2019 22:00,7.354,5.121,8.961359105,0.214,0.051,0.219993182,7.14,5.07,8.756968654,9.214,-1.979,9.42413057,0,0,0,9,-2.03,9.226098851
01/05/2019 22:30,6.8479,5.2373,8.621081469,0.2079,0.0473,0.213212804,6.64,5.19,8.42767465,8.6579,-1.8627,8.856008339,0,0,0,8.45,-1.91,8.663174938
01/05/2019 23:00,6.1818,5.3173,8.154037683,0.1918,0.0473,0.197546273,5.99,5.27,7.978283023,7.8918,-1.8627,8.108647145,0,0,0,7.7,-1.91,7.933353641
01/05/2019 23:30,5.6897,5.1375,7.665937147,0.1697,0.0575,0.17917684,5.52,5.08,7.501786454,7.3197,-1.9825,7.583423656,0,0,0,7.15,-2.04,7.435327834
02/05/2019 00:00,5.1608,5.1376,7.282086954,0.1708,0.0576,0.180250936,4.99,5.08,7.120849668,6.7308,-1.8624,6.983709788,0,0,0,6.56,-1.92,6.835202996
02/05/2019 00:30,4.8203,5.134,7.042247375,0.1903,0.054,0.197813271,4.63,5.08,6.873376172,6.3603,-1.826,6.617226918,0,0,0,6.17,-1.88,6.450062015
02/05/2019 01:00,4.6721,5.2322,7.014587319,0.1921,0.0522,0.199065944,4.48,5.18,6.848561893,6.2021,-1.8278,6.465825334,0,0,0,6.01,-1.88,6.297181909
02/05/2019 01:30,4.8632,5.2358,7.145930022,0.1532,0.0558,0.163045638,4.71,5.18,7.001178472,6.3832,-1.8242,6.638745957,0,0,0,6.23,-1.88,6.507480311
02/05/2019 02:00,5.2748,5.2319,7.429420748,0.1548,0.0519,0.163268644,5.12,5.18,7.283323417,6.8748,-1.8281,7.113706815,0,0,0,6.72,-1.88,6.978022643
02/05/2019 02:30,5.2672,5.2213,7.416560492,0.1972,0.0413,0.201478361,5.07,5.18,7.248261861,6.8672,-1.8387,7.109096534,0,0,0,6.67,-1.88,6.929884559
02/05/2019 03:00,5.0691,5.2218,7.277566217,0.2491,0.0418,0.252582759,4.82,5.18,7.07564838,6.6291,-1.8382,6.879240223,0,0,0,6.38,-1.88,6.651225451
02/05/2019 03:30,4.9599,5.2679,7.235425241,0.1999,0.0479,0.205558799,4.76,5.22,7.064417881,6.4999,-1.8321,6.753168917,0,0,0,6.3,-1.88,6.574526599
02/05/2019 04:00,4.8395,5.2632,7.149967447,0.2095,0.0432,0.213907667,4.63,5.22,6.97748522,6.3995,-1.8368,6.657885136,0,0,0,6.19,-1.88,6.469196241
02/05/2019 04:30,4.7488,5.1462,7.00246213,0.2888,0.0362,0.291059925,4.46,5.11,6.782602745,6.2488,-1.8438,6.515143888,0,0,0,5.96,-1.88,6.249479978
02/05/2019 05:00,4.6713,5.146,6.949989906,0.3013,0.036,0.303443059,4.37,5.11,6.723763827,6.1513,-1.844,6.421746467,0,0,0,5.85,-1.88,6.144664352
02/05/2019 05:30,4.8587,5.1546,7.083563146,0.2487,0.0446,0.252667469,4.61,5.11,6.882165357,6.3887,-1.8754,6.658274014,0,0,0,6.14,-1.92,6.433195163
02/05/2019 06:00,5.0805,5.2295,7.291032197,0.2205,0.0495,0.225987832,4.86,5.18,7.102957131,6.7005,-1.9705,6.984237288,0,0,0,6.48,-2.02,6.787547422
02/05/2019 06:30,5.5335,5.1747,7.576090175,0.3635,0.0547,0.367592628,5.17,5.12,7.276214675,7.1735,-2.0453,7.459380292,0,0,0,6.81,-2.1,7.126436697
02/05/2019 07:00,6.0547,5.0406,7.878263797,0.9347,0.0406,0.935581343,5.12,5,7.156423688,7.6747,-2.0594,7.946203398,0,0,0,6.74,-2.1,7.059575058
02/05/2019 07:30,6.6549,4.7818,8.19471203,1.6749,0.0318,1.675201854,4.98,4.75,6.882070909,8.2049,-2.2882,8.51799526,0,0,0,6.53,-2.32,6.929884559
02/05/2019 08:00,7.0253,4.395,8.286788587,2.9653,-0.025,2.965405384,4.06,4.42,6.001666435,8.3653,-2.615,8.764500504,0,0,0,5.4,-2.59,5.988998247
02/05/2019 08:30,6.8068,4.0965,7.944421847,4.0268,-0.0735,4.027470731,2.78,4.17,5.011716273,7.9068,-2.8735,8.412757484,0,0,0,3.88,-2.8,4.784809296
02/05/2019 09:00,6.6728,4.0706,7.816395857,4.0428,-0.0994,4.044021785,2.63,4.17,4.930091277,7.7928,-2.8994,8.314700969,0,0,0,3.75,-2.8,4.680010684
02/05/2019 09:30,6.7752,1.4003,6.91839397,3.7452,-0.0597,3.745675791,3.03,1.46,3.363406012,7.7352,-2.8597,8.246890513,0,0,0,3.99,-2.8,4.8744333
02/05/2019 10:00,6.5183,0.5853,6.544525268,4.0783,-0.0347,4.078447619,2.44,0.62,2.51753848,7.3183,-0.0347,7.318382265,0,0,0,3.24,0,3.24
02/05/2019 10:30,6.4554,1.0698,6.543444139,4.9354,-0.0702,4.935899229,1.52,1.14,1.9,6.8254,-2.5002,7.268912243,0,0,0,1.89,-2.43,3.078473648
02/05/2019 11:00,4.4831,4.5283,6.372102204,5.4531,-0.0717,5.453571353,-0.97,4.6,4.701159431,6.0531,-2.3517,6.493882698,0,0,0,0.6,-2.28,2.357625925
02/05/2019 11:30,5.6069,4.6656,7.294186107,4.9269,-0.0044,4.926901965,0.68,4.67,4.719247821,6.1169,-2.2144,6.505384921,0,0,0,1.19,-2.21,2.51001992
02/05/2019 12:00,4.0271,4.7435,6.222405215,6.4671,0.0035,6.467100947,-2.44,4.74,5.331153721,4.2771,-2.1065,4.767696159,0,0,0,-2.19,-2.11,3.041085333
02/05/2019 12:30,3.9808,4.6068,6.08846244,6.1908,-0.0532,6.19102858,-2.21,4.66,5.157489699,4.2408,-2.2232,4.788214999,0,0,0,-1.95,-2.17,2.917430376
02/05/2019 13:00,3.9239,4.7191,6.137336232,5.0139,-0.0309,5.013995215,-1.09,4.75,4.873458731,4.3739,-2.2009,4.896423391,0,0,0,-0.64,-2.17,2.262410219
02/05/2019 13:30,4.2459,2.9508,5.170579025,4.9759,0.0108,4.97591172,-0.73,2.94,3.02927384,5.0059,1.0308,5.110927846,0,0,0,0.03,1.02,1.020441081
02/05/2019 14:00,2.9651,2.5305,3.898108292,5.7251,0.0305,5.725181243,-2.76,2.5,3.723922663,3.2651,2.2405,3.959888668,0,0,0,-2.46,2.21,3.306916993
02/05/2019 14:30,2.3072,2.3913,3.322873385,6.5872,0.0113,6.587209692,-4.28,2.38,4.897223703,2.4172,2.1413,3.229244731,0,0,0,-4.17,2.13,4.682499333
02/05/2019 15:00,1.673,1.9909,2.600502223,7.563,-0.1691,7.564890205,-5.89,2.16,6.273571551,1.613,1.7509,2.380634329,0,0,0,-5.95,1.92,6.252111643
02/05/2019 15:30,2.626,1.8437,3.208598711,7.466,-0.1863,7.468324021,-4.84,2.03,5.248475969,2.596,1.5837,3.040940922,0,0,0,-4.87,1.77,5.181679264
02/05/2019 16:00,3.5267,1.8951,4.003625469,6.5367,-0.1349,6.538091839,-3.01,2.03,3.630564694,3.6167,1.6351,3.969139819,0,0,0,-2.92,1.77,3.414571715
02/05/2019 16:30,4.9118,2.4064,5.469601466,6.4918,-0.2136,6.495313095,-1.58,2.62,3.059542449,5.1518,2.1164,5.569577381,0,0,0,-1.34,2.33,2.687843001
02/05/2019 17:00,4.6335,2.7953,5.411379153,5.5135,-0.2047,5.517298645,-0.88,3,3.126403685,5.6135,2.4753,6.135021788,0,0,0,0.1,2.68,2.681865023
02/05/2019 17:30,5.5008,2.4933,6.039482224,6.6808,-0.2867,6.686948895,-1.18,2.78,3.020066224,5.7308,2.1933,6.136174177,0,0,0,-0.95,2.48,2.655729655
02/05/2019 18:00,5.452,2.7047,6.086025476,6.232,-0.1653,6.234191855,-0.78,2.87,2.974104907,5.712,2.4047,6.197541939,0,0,0,-0.52,2.57,2.622079328
02/05/2019 18:30,5.89,3.1115,6.661346129,4.62,-0.0685,4.620507791,1.27,3.18,3.424222539,6.5,2.7615,7.062285908,0,0,0,1.88,2.83,3.39754323
02/05/2019 19:00,6.3469,3.2644,7.137187609,3.0769,0.0044,3.076903146,3.27,3.26,4.617412695,7.3269,2.8944,7.877881376,0,0,0,4.25,2.89,5.139513596
02/05/2019 19:30,6.777,3.3744,7.570621134,1.727,0.0244,1.72717236,5.05,3.35,6.06011551,8.007,2.8344,8.493872636,0,0,0,6.28,2.81,6.880007267
02/05/2019 20:00,7.359,4.8708,8.824940433,0.799,0.0408,0.800041024,6.56,4.83,8.146318187,9.059,-0.4292,9.069161683,0,0,0,8.26,-0.47,8.273360865
02/05/2019 20:30,7.9882,4.5197,9.178182136,0.3982,0.0597,0.402650382,7.59,4.46,8.803391392,10.0082,-2.6703,10.35830919,0,0,0,9.61,-2.73,9.990245242
02/05/2019 21:00,8.0033,4.9292,9.399458683,0.0833,0.0792,0.11494142,7.92,4.85,9.287028588,10.1133,-2.4508,10.40602025,0,0,0,10.03,-2.53,10.34416744
02/05/2019 21:30,8.1667,4.9036,9.525769357,0.0567,0.0536,0.078024676,8.11,4.85,9.449582001,10.3067,-2.5664,10.62141581,0,0,0,10.25,-2.62,10.57955103
02/05/2019 22:00,7.7936,5.0119,9.266031652,0.0536,0.0419,0.068033595,7.74,4.97,9.198287884,9.8736,-2.4781,10.17983087,0,0,0,9.82,-2.52,10.13818524
02/05/2019 22:30,7.2229,5.1468,8.869037978,0.0229,0.0468,0.052102303,7.2,5.1,8.823264702,9.2429,-2.3232,9.530396563,0,0,0,9.22,-2.37,9.519732139
02/05/2019 23:00,6.4705,5.2407,8.326602353,0.0205,0.0507,0.054687659,6.45,5.19,8.278804261,8.3905,-2.2293,8.681605194,0,0,0,8.37,-2.28,8.674981268
02/05/2019 23:30,5.7054,5.3502,7.821523458,0.0154,0.0502,0.052509047,5.69,5.3,7.775995113,7.5254,-2.1498,7.826447802,0,0,0,7.51,-2.2,7.825605408
03/05/2019 00:00,5.3805,4.9384,7.303257822,0.0105,0.0584,0.059336414,5.37,4.88,7.256121554,7.1505,-2.5616,7.595488451,0,0,0,7.14,-2.62,7.605524308
03/05/2019 00:30,5.1049,1.783,5.407318468,0.0149,0.063,0.06473801,5.09,1.72,5.372755345,6.4649,0.983,6.539206451,0,0,0,6.45,0.92,6.515282035
03/05/2019 01:00,4.9768,1.6234,5.234879731,0.0368,0.0534,0.06485214,4.94,1.57,5.183483385,6.2968,1.2534,6.420335022,0,0,0,6.26,1.2,6.37397835
03/05/2019 01:30,5.1655,1.5377,5.389518674,0.0655,0.0477,0.08102802,5.1,1.49,5.313200542,6.5055,1.1377,6.60423285,0,0,0,6.44,1.09,6.531592455
03/05/2019 02:00,5.5648,1.542,5.774492449,0.0448,0.052,0.068637016,5.52,1.49,5.717560669,6.9348,1.142,7.028201409,0,0,0,6.89,1.09,6.975686346
03/05/2019 02:30,5.5879,1.5497,5.798809921,0.0079,0.0597,0.060220428,5.58,1.49,5.775508636,7.0079,1.1497,7.101582394,0,0,0,7,1.09,7.084356005
03/05/2019 03:00,5.4178,1.5513,5.635520254,0.0078,0.0613,0.061794255,5.41,1.49,5.611434754,6.7778,1.1513,6.87488651,0,0,0,6.77,1.09,6.857186012
03/05/2019 03:30,5.2634,1.6533,5.51695391,0.0034,0.0633,0.063391245,5.26,1.59,5.495061419,6.6234,1.2433,6.739081722,0,0,0,6.62,1.18,6.724343834
03/05/2019 04:00,5.1635,1.5712,5.39725872,0.0035,0.0612,0.0613,5.16,1.51,5.376402143,6.5135,1.1712,6.617959783,0,0,0,6.51,1.11,6.603953361
03/05/2019 04:30,5.0838,1.5717,5.321208822,0.0038,0.0617,0.061816907,5.08,1.51,5.299669801,6.4238,1.1717,6.529784631,0,0,0,6.42,1.11,6.515251338
03/05/2019 05:00,4.9739,1.5715,5.216252818,0.0039,0.0615,0.061623534,4.97,1.51,5.194323825,6.3139,1.1715,6.421662204,0,0,0,6.31,1.11,6.40688692
03/05/2019 05:30,5.2038,1.5733,5.436433328,0.0038,0.0633,0.063413957,5.2,1.51,5.414803782,6.5638,1.1733,6.66784098,0,0,0,6.56,1.11,6.653247327
03/05/2019 06:00,5.4031,1.5804,5.629489654,0.0031,0.0704,0.07046822,5.4,1.51,5.607147225,6.7731,1.1804,6.87518929,0,0,0,6.77,1.11,6.860393575
03/05/2019 06:30,5.8739,1.4513,6.050534927,0.0539,0.0813,0.097544349,5.82,1.37,5.979071834,7.3139,1.0313,7.386251614,0,0,0,7.26,0.95,7.321891832
03/05/2019 07:00,6.5327,1.3319,6.667092837,0.3027,0.0719,0.311122002,6.23,1.26,6.356138765,7.9927,0.8519,8.037971566,0,0,0,7.69,0.78,7.729456643
03/05/2019 07:30,7.3091,1.2673,7.418152877,0.8691,0.0673,0.871701841,6.44,1.2,6.550847273,8.7691,0.7873,8.80437142,0,0,0,7.9,0.72,7.932742275
03/05/2019 08:00,7.0217,2.2228,7.365128019,1.3117,0.0828,1.314310743,5.71,2.14,6.097843881,8.4317,1.7028,8.601923781,0,0,0,7.12,1.62,7.301972336
03/05/2019 08:30,6.7336,2.1746,7.076033785,1.8036,0.0946,1.806079212,4.93,2.08,5.350822367,8.0636,1.6646,8.233622418,0,0,0,6.26,1.57,6.453874805
03/05/2019 09:00,6.6665,1.9825,6.955036197,2.5865,0.0825,2.587815391,4.08,1.9,4.500711055,7.8465,1.5025,7.9890593,0,0,0,5.26,1.42,5.448302488
03/05/2019 09:30,6.635,1.6588,6.839213583,3.965,-0.0112,3.965015818,2.67,1.67,3.14925388,7.555,1.2088,7.651092892,0,0,0,3.59,1.22,3.791635531
03/05/2019 10:00,6.9709,1.1905,7.071826996,5.5509,-0.1695,5.553487288,1.42,1.36,1.966214637,7.2609,0.7805,7.302728878,0,0,0,1.71,0.95,1.956169727
03/05/2019 10:30,4.8971,1.0632,5.011185753,6.4671,-0.2968,6.473907062,-1.57,1.36,2.077137453,5.3071,0.7032,5.353484907,0,0,0,-1.16,1,1.531535178
03/05/2019 11:00,4.5212,1.1939,4.676178638,5.4812,-0.3061,5.48974049,-0.96,1.5,1.78089865,5.6812,0.7839,5.735026822,0,0,0,0.2,1.09,1.108196733
03/05/2019 11:30,6.1295,1.1669,6.239585392,5.1795,-0.2431,5.185201815,0.95,1.41,1.700176461,6.6495,0.7469,6.691316004,0,0,0,1.47,0.99,1.772286659
03/05/2019 12:00,4.8428,1.4089,5.043581173,5.3328,-0.2211,5.337381479,-0.49,1.63,1.702057578,5.8028,0.9889,5.886459976,0,0,0,0.47,1.21,1.298075499
03/05/2019 12:30,5.1799,1.2741,5.334294219,5.5999,-0.1659,5.602356899,-0.42,1.44,1.5,5.8699,1.0441,5.962035795,0,0,0,0.27,1.21,1.239758041
03/05/2019 13:00,7.1514,0.4314,7.164400039,6.2414,-0.2386,6.245959007,0.91,0.67,1.130044247,7.4414,-1.0086,7.509441252,0,0,0,1.2,-0.77,1.425798022
03/05/2019 13:30,4.0025,1.5301,4.284998513,9.1425,-0.5099,9.156708156,-5.14,2.04,5.530027125,3.7925,-0.6899,3.854739714,0,0,0,-5.35,-0.18,5.353027181
03/05/2019 14:00,3.481,0.6339,3.538246771,8.981,-0.4761,8.993610633,-5.5,1.11,5.610891195,3.221,0.3939,3.244995872,0,0,0,-5.76,0.87,5.825332609
03/05/2019 14:30,2.2296,1.0033,2.444939069,9.4096,-0.4067,9.418385055,-7.18,1.41,7.317137418,1.8896,0.7233,2.023302017,0,0,0,-7.52,1.13,7.604426343
03/05/2019 15:00,2.3815,1.5296,2.830409583,7.9315,-0.1804,7.933551311,-5.55,1.71,5.807460719,2.3115,1.2396,2.622906863,0,0,0,-5.62,1.42,5.796619705
03/05/2019 15:30,2.1453,1.9459,2.896349237,7.2053,-0.0641,7.205585119,-5.06,2.01,5.444602832,2.2353,1.6559,2.781828697,0,0,0,-4.97,1.72,5.259210967
03/05/2019 16:00,4.5662,1.2756,4.741027083,7.0762,-0.2844,7.081912863,-2.51,1.56,2.955283404,4.7362,0.9656,4.833629464,0,0,0,-2.34,1.25,2.652941763
03/05/2019 16:30,3.5927,1.846,4.039208993,6.1027,-0.164,6.104903217,-2.51,2.01,3.215618137,3.9327,1.526,4.218388945,0,0,0,-2.17,1.69,2.750454508
03/05/2019 17:00,4.9045,1.7348,5.202273665,6.0045,-0.1652,6.006772119,-1.1,1.9,2.19544984,5.1045,1.4348,5.30231754,0,0,0,-0.9,1.6,1.835755975
03/05/2019 17:30,4.3668,2.0004,4.803180446,5.5768,-0.1096,5.577876872,-1.21,2.11,2.432323992,4.8868,1.6604,5.161176455,0,0,0,-0.69,1.77,1.899736824
03/05/2019 18:00,5.7154,1.7034,5.963838422,5.7654,-0.1266,5.766789811,-0.05,1.83,1.830682933,6.3554,1.3734,6.502102485,0,0,0,0.59,1.5,1.611862277
03/05/2019 18:30,6.2805,1.9078,6.563869369,5.0605,-0.0922,5.061339851,1.22,2,2.342733446,6.6505,1.5678,6.83279936,0,0,0,1.59,1.66,2.298630027
03/05/2019 19:00,6.6165,2.1942,6.970838249,2.5665,-0.0058,2.566506554,4.05,2.2,4.608958668,7.7065,1.7742,7.908092557,0,0,0,5.14,1.78,5.43948527
03/05/2019 19:30,7.3984,2.0882,7.68745093,1.7784,0.0082,1.778418905,5.62,2.08,5.992562056,8.6484,1.6482,8.804055077,0,0,0,6.87,1.64,7.06303759
03/05/2019 20:00,7.6671,2.1817,7.971463937,0.9271,0.0417,0.928037338,6.74,2.14,7.07157691,9.0771,1.7517,9.244576643,0,0,0,8.15,1.71,8.327460597
03/05/2019 20:30,7.948,4.7329,9.250461957,0.518,0.0529,0.520694162,7.43,4.68,8.781076244,9.858,-2.3471,10.1335602,0,0,0,9.34,-2.4,9.643422629
03/05/2019 21:00,8.1821,4.6493,9.410778443,0.2321,0.0693,0.242224896,7.95,4.58,9.174905994,10.1621,-2.4707,10.45813726,0,0,0,9.93,-2.54,10.24970731
03/05/2019 21:30,8.4996,4.6811,9.703396177,0.1996,0.0511,0.206037302,8.3,4.63,9.504046507,10.5196,-2.4489,10.80088401,0,0,0,10.32,-2.5,10.6184933
03/05/2019 22:00,8.2625,4.672,9.491917101,0.1725,0.042,0.177539432,8.09,4.63,9.321212367,10.2525,-2.458,10.54303183,0,0,0,10.08,-2.5,10.38539359
03/05/2019 22:30,7.7948,4.8186,9.16394091,0.1948,0.0286,0.196888293,7.6,4.79,8.98354607,9.7148,-2.3714,10.00004385,0,0,0,9.52,-2.4,9.817861274
03/05/2019 23:00,7.0734,4.8887,8.59839376,0.3134,0.0287,0.314711376,6.76,4.86,8.325695166,8.8934,-2.2613,9.176384977,0,0,0,8.58,-2.29,8.880343462
03/05/2019 23:30,6.311,5.0858,8.105188625,0.311,0.0258,0.312068326,6,5.06,7.848796086,8.031,-2.2042,8.327992474,0,0,0,7.72,-2.23,8.03562692
04/05/2019 00:00,5.7619,5.0878,7.686689824,0.2719,0.0278,0.273317489,5.49,5.06,7.46617037,7.4119,-2.0722,7.69612074,0,0,0,7.14,-2.1,7.442418962
04/05/2019 00:30,5.3565,5.225,7.482828159,0.2765,0.025,0.277627898,5.08,5.2,7.269552944,6.9365,-2.005,7.220461014,0,0,0,6.66,-2.03,6.962506732
04/05/2019 01:00,5.0511,5.1232,7.194497165,0.4511,0.0232,0.451696192,4.6,5.1,6.868041933,6.5711,-1.8768,6.833866654,0,0,0,6.12,-1.9,6.408151059
04/05/2019 01:30,5.0591,5.1216,7.198977661,0.6891,0.0216,0.689438445,4.37,5.1,6.716167062,6.5491,-1.9284,6.82711047,0,0,0,5.86,-1.95,6.17592908
04/05/2019 02:00,5.4531,5.1209,7.480636097,0.5131,0.0209,0.513525481,4.94,5.1,7.100253517,7.0431,-1.8691,7.286891822,0,0,0,6.53,-1.89,6.798014416
04/05/2019 02:30,5.4851,5.1171,7.501402164,0.5451,0.0171,0.545368151,4.94,5.1,7.100253517,7.0251,-1.8729,7.270473466,0,0,0,6.48,-1.89,6.75
04/05/2019 03:00,5.3541,5.2,7.463671135,0.4141,0.02,0.414582694,4.94,5.18,7.157932662,6.8941,-1.91,7.153790241,0,0,0,6.48,-1.93,6.761309045
04/05/2019 03:30,5.2506,5.2077,7.395197066,0.3606,0.0277,0.361662343,4.89,5.18,7.12351739,6.8406,-1.8423,7.084340312,0,0,0,6.48,-1.87,6.744427329
04/05/2019 04:00,5.1584,5.2515,7.361205255,0.3684,0.0315,0.369744249,4.79,5.22,7.084666541,6.7284,-1.8385,6.975059054,0,0,0,6.36,-1.87,6.62921564
04/05/2019 04:30,5.0242,5.2494,7.266277314,0.3742,0.0294,0.375353167,4.65,5.22,6.99077249,6.5542,-1.8406,6.807741623,0,0,0,6.18,-1.87,6.456725176
04/05/2019 05:00,4.9335,5.2529,7.206412468,0.3335,0.0329,0.335118874,4.6,5.22,6.957614534,6.5135,-1.8371,6.767615434,0,0,0,6.18,-1.87,6.456725176
04/05/2019 05:30,5.1031,5.1448,7.246419575,0.3731,0.0248,0.373923321,4.73,5.12,6.970459095,6.6531,-1.8452,6.904238021,0,0,0,6.28,-1.87,6.552503338
04/05/2019 06:00,5.0887,5.1602,7.247243043,0.4487,0.0402,0.450497203,4.64,5.12,6.909703322,6.6287,-1.8798,6.890087933,0,0,0,6.18,-1.92,6.47138316
04/05/2019 06:30,5.4843,5.1611,7.53090298,0.5043,0.0411,0.505972035,4.98,5.12,7.142464561,7.0643,-1.9889,7.338941184,0,0,0,6.56,-2.03,6.866913426
04/05/2019 07:00,5.7837,5.0416,7.672608178,0.7437,0.0016,0.743701721,5.04,5.04,7.127636354,7.3837,-2.0284,7.657247041,0,0,0,6.64,-2.03,6.94337814
04/05/2019 07:30,6.268,1.2885,6.399066826,1.788,-0.0215,1.78812926,4.48,1.31,4.667601097,7.388,0.9085,7.443649391,0,0,0,5.6,0.93,5.676697984
04/05/2019 08:00,5.815,4.4402,7.316392625,3.205,-0.0398,3.205247111,2.61,4.48,5.184833652,6.905,-1.7098,7.113539277,0,0,0,3.7,-1.67,4.059421141
04/05/2019 08:30,5.6424,4.6054,7.283295059,5.0624,-0.1146,5.063696962,0.58,4.72,4.755502077,6.3724,-2.2046,6.742977304,0,0,0,1.31,-2.09,2.466617117
04/05/2019 09:00,4.9744,4.3524,6.609692967,6.6944,-0.1776,6.696755417,-1.72,4.53,4.845544345,5.4344,-2.4076,5.943840604,0,0,0,-1.26,-2.23,2.561347302
04/05/2019 09:30,5.2386,3.8574,6.505571821,7.7886,-0.3326,7.795698347,-2.55,4.19,4.904956677,5.3486,-2.8526,6.061752941,0,0,0,-2.44,-2.52,3.507705803
04/05/2019 10:00,3.9841,3.4933,5.298697736,9.9941,-0.4667,10.00499094,-6.01,3.96,7.197339786,3.6641,-3.1567,4.836360584,0,0,0,-6.33,-2.69,6.87786304
04/05/2019 10:30,3.3575,3.3107,4.715245565,10.7875,-0.5493,10.80147614,-7.43,3.86,8.372843006,2.8075,-3.3293,4.355030969,0,0,0,-7.98,-2.78,8.450372773
04/05/2019 11:00,3.2316,2.6562,4.18313722,12.2616,-0.7138,12.2823591,-9.03,3.37,9.638350481,2.3516,-3.9438,4.591686074,0,0,0,-9.91,-3.23,10.42309935
04/05/2019 11:30,2.3113,2.4133,3.341575164,13.3713,-0.8067,13.39561229,-11.06,3.22,11.51920136,1.1813,-4.1367,4.302064223,0,0,0,-12.19,-3.33,12.63665304
04/05/2019 12:00,3.2866,2.2251,3.968980923,12.5466,-0.8049,12.5723918,-9.26,3.03,9.743125782,2.2866,-4.3449,4.909856981,0,0,0,-10.26,-3.54,10.85353399
04/05/2019 12:30,2.5547,2.5354,3.5992701,12.7647,-0.7346,12.7858204,-10.21,3.27,10.7208675,1.4747,-4.0346,4.295664937,0,0,0,-11.29,-3.3,11.76240197
04/05/2019 13:00,1.9134,1.5765,2.479203866,11.7334,-0.6635,11.75214482,-9.82,2.24,10.07223908,1.0434,-1.3135,1.677487946,0,0,0,-10.69,-0.65,10.70974323
04/05/2019 13:30,1.7209,0.2021,1.732726528,12.9409,-0.7979,12.96547482,-11.22,1,11.26447513,0.7009,0.0421,0.702163243,0,0,0,-12.24,0.84,12.26878967
04/05/2019 14:00,2.0536,-0.1664,2.060330537,13.3736,-0.8864,13.40294303,-11.32,0.72,11.34287442,0.9236,-0.2964,0.969994804,0,0,0,-12.45,0.59,12.46397208
04/05/2019 14:30,0.9465,-0.2435,0.97732006,13.7865,-0.9135,13.81673132,-12.84,0.67,12.85746865,-0.2835,-0.3735,0.468907773,0,0,0,-14.07,0.54,14.08035866
04/05/2019 15:00,0.3632,-0.0969,0.375904044,13.9932,-0.8769,14.02064905,-13.63,0.78,13.65230017,-0.9268,-0.2669,0.964465577,0,0,0,-14.92,0.61,14.93246463
04/05/2019 15:30,0.452,0.0559,0.455443531,13.772,-0.8441,13.79784363,-13.32,0.9,13.35037078,-0.788,-0.0941,0.793598645,0,0,0,-14.56,0.75,14.57930382
04/05/2019 16:00,0.6382,0.314,0.71126313,13.1382,-0.766,13.16051121,-12.5,1.08,12.54656925,-0.4918,0.144,0.51244828,0,0,0,-13.63,0.91,13.66034407
04/05/2019 16:30,1.3623,0.6371,1.503914127,12.1123,-0.6429,12.12935001,-10.75,1.28,10.82593645,0.4623,0.4671,0.657193807,0,0,0,-11.65,1.11,11.70276036
04/05/2019 17:00,2.2549,0.9641,2.452358624,10.7849,-0.5159,10.79723209,-8.53,1.48,8.657441885,1.6449,0.7641,1.813710236,0,0,0,-9.14,1.28,9.229192814
04/05/2019 17:30,3.3194,1.3294,3.575712617,9.2294,-0.3806,9.237244217,-5.91,1.71,6.15241416,3.0494,1.1094,3.244935858,0,0,0,-6.18,1.49,6.357082664
04/05/2019 18:00,4.3841,1.696,4.700717904,7.5641,-0.244,7.568034409,-3.18,1.94,3.725050335,4.4541,1.456,4.686037005,0,0,0,-3.11,1.7,3.544305292
04/05/2019 18:30,5.1221,2.0687,5.524077127,5.7621,-0.1413,5.763832241,-0.64,2.21,2.300804207,5.6721,1.8087,5.953495956,0,0,0,-0.09,1.95,1.952075818
04/05/2019 19:00,6.1249,4.3006,7.483953525,3.8849,-0.0494,3.88521407,2.24,4.35,4.892862148,7.0449,0.7206,7.081658024,0,0,0,3.16,0.77,3.252460607
04/05/2019 19:30,7.3375,2.4062,7.72196249,2.3175,-0.0138,2.317541087,5.02,2.42,5.572862819,8.5475,0.1662,8.549115667,0,0,0,6.23,0.18,6.232599779
04/05/2019 20:00,7.8418,4.4558,9.019311552,1.2418,0.0058,1.241813545,6.6,4.45,7.960056532,9.5418,-2.5342,9.872594233,0,0,0,8.3,-2.54,8.679953917
04/05/2019 20:30,8.0167,4.5872,9.236334919,0.7367,0.0372,0.737638617,7.28,4.55,8.58492283,9.8467,-2.4428,10.14518471,0,0,0,9.11,-2.48,9.441530596
04/05/2019 21:00,8.2749,4.6224,9.478425596,0.3249,0.0724,0.332868998,7.95,4.55,9.159967249,10.1949,-2.4476,10.48459497,0,0,0,9.87,-2.52,10.18662358
04/05/2019 21:30,8.6655,4.5353,9.780584662,0.2155,0.0553,0.222482224,8.45,4.48,9.56414659,10.6355,-2.4647,10.91735345,0,0,0,10.42,-2.52,10.72039178
04/05/2019 22:00,8.5209,4.5668,9.667543589,0.2109,0.0468,0.216030206,8.31,4.52,9.45973044,10.4609,-2.4732,10.74928589,0,0,0,10.25,-2.52,10.55523093
04/05/2019 22:30,8.0222,4.6741,9.284551882,0.2422,0.0441,0.246182148,7.78,4.63,9.053468948,9.9022,-2.3759,10.18324436,0,0,0,9.66,-2.42,9.958513945
04/05/2019 23:00,7.3161,4.8573,8.781724347,0.2361,0.0473,0.240791404,7.08,4.81,8.559351611,9.1161,-2.2227,9.38315909,0,0,0,8.88,-2.27,9.165549629
04/05/2019 23:30,6.6581,4.9699,8.308441588,0.2381,0.0399,0.241420007,6.42,4.93,8.09452284,8.3881,-2.1601,8.661769659,0,0,0,8.15,-2.2,8.441711912
05/05/2019 00:00,6.0487,5.0779,7.897584447,0.2787,0.0379,0.281265177,5.77,5.04,7.661233582,7.6887,-2.0421,7.955267444,0,0,0,7.41,-2.08,7.69639526
05/05/2019 00:30,5.483,5.1289,7.507922763,0.443,0.0389,0.444704632,5.04,5.09,7.163078947,7.033,-1.9711,7.303993716,0,0,0,6.59,-2.01,6.889716975
05/05/2019 01:00,5.3166,5.2348,7.461190696,0.3766,0.0348,0.378204442,4.94,5.2,7.172419397,6.8566,-1.9152,7.119055738,0,0,0,6.48,-1.95,6.767045145
05/05/2019 01:30,5.5525,5.2354,7.631491952,0.2525,0.0354,0.25496943,5.3,5.2,7.424957912,7.1525,-1.9146,7.404319645,0,0,0,6.9,-1.95,7.170251042
05/05/2019 02:00,5.9272,5.2452,7.914785081,0.0972,0.0452,0.107195522,5.83,5.2,7.81209959,7.6072,-1.8148,7.820677137,0,0,0,7.51,-1.86,7.736905066
05/05/2019 02:30,5.9121,5.2512,7.907466589,0.0821,0.0512,0.096756654,5.83,5.2,7.81209959,7.6321,-1.8088,7.843513744,0,0,0,7.55,-1.86,7.775737907
05/05/2019 03:00,5.7996,5.2461,7.820289341,0.0396,0.0461,0.060773103,5.76,5.2,7.76,7.4796,-1.8139,7.696404964,0,0,0,7.44,-1.86,7.668976464
05/05/2019 03:30,5.6164,5.2877,7.713865454,0.0764,0.0477,0.09006803,5.54,5.24,7.625562274,7.2564,-1.7623,7.467331669,0,0,0,7.18,-1.81,7.404626932
05/05/2019 04:00,5.3139,5.1943,7.430900733,0.0339,0.0443,0.055782614,5.28,5.15,7.375696577,6.8639,-1.8257,7.102556138,0,0,0,6.83,-1.87,7.081369924
05/05/2019 04:30,5.1712,5.1931,7.328683173,0.0712,0.0431,0.083228901,5.1,5.15,7.247930739,6.7212,-1.8269,6.965062315,0,0,0,6.65,-1.87,6.907922987
05/05/2019 05:00,5.0867,5.1972,7.272235195,0.0667,0.0472,0.08171126,5.02,5.15,7.191863458,6.6167,-1.8228,6.863185757,0,0,0,6.55,-1.87,6.811710505
05/05/2019 05:30,5.185,5.1968,7.341045923,0.045,0.0468,0.06492488,5.14,5.15,7.276132214,6.735,-1.8232,6.97741236,0,0,0,6.69,-1.87,6.946437936
05/05/2019 06:00,5.4383,5.2905,7.587127068,0.0483,0.0805,0.093878326,5.39,5.21,7.496412475,7.0483,-1.7895,7.271921558,0,0,0,7,-1.87,7.24547445
05/05/2019 06:30,5.6883,5.1636,7.682416407,0.2483,0.0736,0.258978474,5.44,5.09,7.449946309,7.3083,-1.8564,7.540389237,0,0,0,7.06,-1.93,7.319050485
05/05/2019 07:00,5.8629,5.1497,7.803397113,0.6729,0.0597,0.675543115,5.19,5.09,7.269401626,7.4529,-1.9503,7.703855431,0,0,0,6.78,-2.01,7.071668827
05/05/2019 07:30,6.0041,5.0008,7.813911789,1.5541,0.0408,1.554635472,4.45,4.96,6.663640146,7.4741,-1.9692,7.729160333,0,0,0,5.92,-2.01,6.251919705
05/05/2019 08:00,6.0476,1.9844,6.364849497,2.9776,0.0044,2.977603251,3.07,1.98,3.653121953,6.9876,0.7244,7.025048692,0,0,0,4.01,0.72,4.074125673
05/05/2019 08:30,5.9903,1.8017,6.25538304,4.7003,-0.0583,4.700661547,1.29,1.86,2.263559144,6.3803,1.4917,6.552358124,0,0,0,1.68,1.55,2.285804016
05/05/2019 09:00,4.9966,1.5398,5.228479282,6.2966,-0.1402,6.298160652,-1.3,1.68,2.124241041,5.0466,1.2498,5.199054876,0,0,0,-1.25,1.39,1.869384926
05/05/2019 09:30,4.7054,1.206,4.857491653,7.1854,-0.294,7.191412181,-2.48,1.5,2.898344355,4.8954,0.886,4.97493087,0,0,0,-2.29,1.18,2.576140524
05/05/2019 10:00,3.0519,1.8832,3.586158927,6.3219,-0.2168,6.325616322,-3.27,2.1,3.886244974,3.5119,1.5532,3.840035397,0,0,0,-2.81,1.77,3.320993827
05/05/2019 10:30,7.6664,1.121,7.747924236,5.0664,-0.159,5.068894353,2.6,1.28,2.89799931,8.5164,0.751,8.549448518,0,0,0,3.45,0.91,3.567996637
05/05/2019 11:00,6.5583,1.0826,6.647053607,6.1983,-0.2574,6.203642289,0.36,1.34,1.387515766,7.1783,0.8326,7.22642468,0,0,0,0.98,1.09,1.465776245
05/05/2019 11:30,6.8885,0.5901,6.913729114,8.7785,-0.3399,8.785077931,-1.89,0.93,2.106418762,7.0085,0.5601,7.030845202,0,0,0,-1.77,0.9,1.985673689
05/05/2019 12:00,5.3202,1.1348,5.439880429,7.7002,-0.1752,7.702192875,-2.38,1.31,2.716707566,5.4502,0.8448,5.515284859,0,0,0,-2.25,1.02,2.470404825
05/05/2019 12:30,5.7032,0.3454,5.713649569,9.7232,-0.4246,9.73246646,-4.02,0.77,4.093079525,5.6132,0.1954,5.616599986,0,0,0,-4.11,0.62,4.156500932
05/05/2019 13:00,3.9223,0.3133,3.934792775,10.1123,-0.5367,10.12653239,-6.19,0.85,6.248087707,3.7123,0.2433,3.720264262,0,0,0,-6.4,0.78,6.447356047
05/05/2019 13:30,3.4979,0.2821,3.509257018,10.6079,-0.5679,10.62309055,-7.11,0.85,7.160628464,3.1679,0.2121,3.174992413,0,0,0,-7.44,0.78,7.480775361
05/05/2019 14:00,2.7537,0.3476,2.775552098,10.5237,-0.5824,10.5398032,-7.77,0.93,7.825458453,2.3937,0.0076,2.393712065,0,0,0,-8.13,0.59,8.151380251
05/05/2019 14:30,1.3699,0.7926,1.582668876,10.6999,-0.4274,10.70843269,-9.33,1.22,9.409426125,0.9499,0.6826,1.169723373,0,0,0,-9.75,1.11,9.812981198
05/05/2019 15:00,0.2822,0.9006,0.943778152,10.2522,-0.4694,10.26294018,-9.97,1.37,10.0636872,-0.0878,0.7006,0.706080165,0,0,0,-10.34,1.17,10.40598386
05/05/2019 15:30,0.7893,0.9092,1.204009605,10.3393,-0.4008,10.34706553,-9.55,1.31,9.639429444,0.4293,0.7092,0.829013347,0,0,0,-9.91,1.11,9.971970718
05/05/2019 16:00,1.1379,1.4104,1.812193304,9.6879,-0.2096,9.690167107,-8.55,1.62,8.702120431,0.8779,1.2204,1.503357765,0,0,0,-8.81,1.43,8.925301115
05/05/2019 16:30,1.9318,1.3001,2.328542731,9.6818,-0.2099,9.684075033,-7.75,1.51,7.895733025,1.7318,1.1001,2.051670356,0,0,0,-7.95,1.31,8.057207953
05/05/2019 17:00,3.0826,0.887,3.207677004,9.3126,-0.373,9.32006694,-6.23,1.26,6.356138765,2.9826,0.647,3.051968506,0,0,0,-6.33,1.02,6.411653453
05/05/2019 17:30,5.0103,0.9489,5.099364402,7.8703,-0.2611,7.874629852,-2.86,1.21,3.105430727,5.1103,0.6689,5.153891083,0,0,0,-2.76,0.93,2.912473176
05/05/2019 18:00,6.5021,1.1821,6.60868102,6.0721,-0.1779,6.074705492,0.43,1.36,1.426359001,7.0021,0.8721,7.05620031,0,0,0,0.93,1.05,1.402640367
05/05/2019 18:30,6.8203,1.516,6.98675519,4.4903,-0.064,4.490756071,2.33,1.58,2.815190935,7.6103,1.166,7.699105279,0,0,0,3.12,1.23,3.35369945
05/05/2019 19:00,6.8201,1.891,7.077403833,2.9301,0.021,2.930175252,3.89,1.87,4.316132528,7.8801,1.501,8.021781411,0,0,0,4.95,1.48,5.166517202
05/05/2019 19:30,7.3204,1.978,7.582924249,1.5704,0.038,1.570859688,5.75,1.94,6.068451203,8.5804,1.568,8.722493231,0,0,0,7.01,1.53,7.175026132
05/05/2019 20:00,7.8012,4.2927,8.904268343,0.7012,0.0527,0.703177595,7.1,4.24,8.269679558,9.6012,-2.2673,9.865277022,0,0,0,8.9,-2.32,9.19741268
05/05/2019 20:30,8.1493,4.5042,9.311224846,0.2693,0.0742,0.279335157,7.88,4.43,9.039872787,10.0793,-2.5558,10.39828842,0,0,0,9.81,-2.63,10.15642654
05/05/2019 21:00,8.4423,4.5182,9.575309944,0.0523,0.0882,0.102540382,8.39,4.43,9.487728917,10.4423,-2.6018,10.76155159,0,0,0,10.39,-2.69,10.73257658
05/05/2019 21:30,8.5025,4.6727,9.70188804,0.0325,0.0627,0.070622518,8.47,4.61,9.643287821,10.5525,-2.4173,10.82583002,0,0,0,10.52,-2.48,10.80836713
05/05/2019 22:00,8.2059,4.7328,9.472918803,0.0259,0.0528,0.058810288,8.18,4.68,9.42416044,10.2159,-2.3572,10.48432185,0,0,0,10.19,-2.41,10.47111264
05/05/2019 22:30,7.8007,4.8553,9.188300092,0.0107,0.0553,0.05632566,7.79,4.8,9.150087431,9.7607,-2.2547,10.01773111,0,0,0,9.75,-2.31,10.01991018
05/05/2019 23:00,7.345,4.9675,8.867078507,0.005,0.0575,0.057716982,7.34,4.91,8.830838012,9.235,-2.1625,9.484810554,0,0,0,9.23,-2.22,9.493223899
05/05/2019 23:30,6.631,5.0415,8.329878946,0.011,0.0615,0.062475995,6.62,4.98,8.284008691,8.431,-2.0385,8.673940468,0,0,0,8.42,-2.1,8.67792602
06/05/2019 00:00,5.9957,5.157,7.908417509,0.0157,0.057,0.059122669,5.98,5.1,7.859414736,7.7057,-1.933,7.944450987,0,0,0,7.69,-1.99,7.943311652
06/05/2019 00:30,5.5823,5.2716,7.678010149,0.0123,0.0616,0.062816001,5.57,5.21,7.626860429,7.2323,-1.8184,7.457395112,0,0,0,7.22,-1.88,7.460750632
06/05/2019 01:00,5.3976,5.2566,7.534316779,0.0176,0.0466,0.04981285,5.38,5.21,7.489225594,7.0276,-1.8334,7.262817451,0,0,0,7.01,-1.88,7.257720028
06/05/2019 01:30,5.5151,5.2673,7.626321348,0.0151,0.0573,0.059256223,5.5,5.21,7.575889387,7.1951,-1.7527,7.405499396,0,0,0,7.18,-1.81,7.404626932
06/05/2019 02:00,5.9103,5.2654,7.915559566,0.0203,0.0554,0.059002119,5.89,5.21,7.863599685,7.6303,-1.7546,7.829437991,0,0,0,7.61,-1.81,7.822288668
06/05/2019 02:30,5.9181,5.267,7.922448902,0.0281,0.057,0.063550059,5.89,5.21,7.863599685,7.6381,-1.803,7.848017623,0,0,0,7.61,-1.86,7.834009191
06/05/2019 03:00,5.6916,5.3411,7.805232845,0.0216,0.0611,0.064805632,5.67,5.28,7.747728699,7.3916,-1.6789,7.579871752,0,0,0,7.37,-1.74,7.572615136
06/05/2019 03:30,5.5629,5.3443,7.714103895,0.0129,0.0643,0.065581247,5.55,5.28,7.660345945,7.2129,-1.6757,7.40499135,0,0,0,7.2,-1.74,7.407266702
06/05/2019 04:00,5.4681,5.3452,7.646651597,0.0081,0.0652,0.065701218,5.46,5.28,7.595393341,7.1081,-1.6748,7.302741995,0,0,0,7.1,-1.74,7.310102598
06/05/2019 04:30,5.3136,5.2976,7.503260006,0.0036,0.0676,0.06769579,5.31,5.23,7.453120152,6.9636,-1.6724,7.161609227,0,0,0,6.96,-1.74,7.174203789
06/05/2019 05:00,5.2514,5.2907,7.454442196,0.0014,0.0607,0.060716143,5.25,5.23,7.410492561,6.9614,-1.7293,7.172974868,0,0,0,6.96,-1.79,7.186494277
06/05/2019 05:30,5.4212,5.2951,7.578092996,0.0012,0.0651,0.065111059,5.42,5.23,7.531885554,7.0812,-1.7849,7.302688645,0,0,0,7.08,-1.85,7.317711391
06/05/2019 06:00,5.2027,5.2755,7.409385099,0.0227,0.0955,0.098160786,5.18,5.18,7.325626253,6.8527,-1.7545,7.073737876,0,0,0,6.83,-1.85,7.076114753
06/05/2019 06:30,5.1385,5.2078,7.316102999,0.2285,0.0878,0.244787847,4.91,5.12,7.093835352,6.7185,-1.7622,6.945760656,0,0,0,6.49,-1.85,6.748525765
06/05/2019 07:00,5.4456,5.1733,7.511164507,0.3756,0.0933,0.387014535,5.07,5.08,7.177137312,7.0556,-1.8667,7.298360107,0,0,0,6.68,-1.96,6.961609009
06/05/2019 07:30,5.9252,5.0485,7.784301336,0.6252,0.0985,0.632911755,5.3,4.95,7.25206867,7.5452,-1.9315,7.788500195,0,0,0,6.92,-2.03,7.211608697
06/05/2019 08:00,6.5698,4.8635,8.174099601,1.0398,0.0835,1.0431473,5.53,4.78,7.309534869,8.2198,-2.1065,8.485425993,0,0,0,7.18,-2.19,7.506563794
06/05/2019 08:30,7.2983,5.366,9.058649949,1.3683,0.066,1.369890831,5.93,5.3,7.953294915,8.9783,-1.624,9.123992925,0,0,0,7.61,-1.69,7.795396077
06/05/2019 09:00,8.0408,3.1063,8.619951527,1.8708,0.0363,1.87115214,6.17,3.07,6.891574566,9.4808,-0.0837,9.48116946,0,0,0,7.61,-0.12,7.610946065
06/05/2019 09:30,9.0789,1.0947,9.144659277,2.5689,-0.0653,2.569729811,6.51,1.16,6.612541115,10.3689,0.6647,10.39018351,0,0,0,7.8,0.73,7.834085779
06/05/2019 10:00,10.0486,0.6557,10.06997043,3.7986,-0.1143,3.800319256,6.25,0.77,6.29725337,11.1386,0.4257,11.14673183,0,0,0,7.34,0.54,7.359836955
06/05/2019 10:30,9.8769,0.7154,9.902774903,3.3169,-0.1246,3.319239487,6.56,0.84,6.613561824,11.0069,0.4154,11.0147358,0,0,0,7.69,0.54,7.708936373
06/05/2019 11:00,9.0878,0.9847,9.140992448,2.5778,-0.1053,2.579949792,6.51,1.09,6.600621183,10.3078,0.5347,10.32165902,0,0,0,7.73,0.64,7.75644893
06/05/2019 11:30,8.6948,1.1149,8.765988196,3.2048,-0.0351,3.204992207,5.49,1.15,5.609153234,9.7648,0.6549,9.786736588,0,0,0,6.56,0.69,6.596188293
06/05/2019 12:00,8.1669,0.9848,8.22606143,4.6069,-0.0752,4.607513717,3.56,1.06,3.714458238,9.0069,0.5748,9.025222582,0,0,0,4.4,0.65,4.447752241
06/05/2019 12:30,7.6118,1.2085,7.707137698,4.2218,-0.0915,4.222791433,3.39,1.3,3.630716183,8.5018,0.7685,8.536462704,0,0,0,4.28,0.86,4.36554693
06/05/2019 13:00,7.2033,1.2323,7.30794733,4.4433,-0.0677,4.443815723,2.76,1.3,3.050835951,8.0133,0.8323,8.056407399,0,0,0,3.57,0.9,3.681697978
06/05/2019 13:30,6.1668,0.9566,6.240553325,6.5168,-0.1534,6.518605204,-0.35,1.11,1.163872845,6.7768,0.5966,6.803010348,0,0,0,0.26,0.75,0.793788385
06/05/2019 14:00,5.6825,0.514,5.705699103,8.6625,-0.346,8.669407261,-2.98,0.86,3.101612484,5.6425,0.274,5.649148808,0,0,0,-3.02,0.62,3.082985566
06/05/2019 14:30,6.5003,-0.1071,6.501182239,9.3603,-0.6771,9.384757882,-2.86,0.57,2.916247589,6.3403,-1.2171,6.456061996,0,0,0,-3.02,-0.54,3.067898303
06/05/2019 15:00,4.2175,0.4868,4.245501206,8.7875,-0.4132,8.797209244,-4.57,0.9,4.65777844,4.1275,0.2468,4.134872004,0,0,0,-4.66,0.66,4.706506135
06/05/2019 15:30,4.8638,0.2788,4.871784055,9.4338,-0.4112,9.44275743,-4.57,0.69,4.621796188,4.6838,0.1388,4.685856152,0,0,0,-4.75,0.55,4.781736086
06/05/2019 16:00,3.4351,0.663,3.498496964,9.1551,-0.287,9.159597426,-5.72,0.95,5.798353214,3.2751,0.373,3.296271987,0,0,0,-5.88,0.66,5.916924877
06/05/2019 16:30,5.6161,0.1196,5.617373351,8.8561,-0.5004,8.870225892,-3.24,0.62,3.298787656,5.5561,0.0396,5.556241119,0,0,0,-3.3,0.54,3.34388995
06/05/2019 17:00,5.6059,0.4584,5.624610686,8.3559,-0.4016,8.365545252,-2.75,0.86,2.881336495,5.6459,0.2384,5.650931018,0,0,0,-2.71,0.64,2.784546642
06/05/2019 17:30,7.4375,0.6582,7.466567718,6.6575,-0.3118,6.664797483,0.78,0.97,1.244708801,8.0175,0.3282,8.024214696,0,0,0,1.36,0.64,1.503063538
06/05/2019 18:00,7.2043,1.117,7.290379105,5.3443,-0.173,5.347099353,1.86,1.29,2.263559144,7.9043,0.717,7.936752956,0,0,0,2.56,0.89,2.710295187
06/05/2019 18:30,7.7203,1.3312,7.83422782,4.0203,-0.0988,4.021513836,3.7,1.43,3.966724089,8.6503,0.9312,8.70027721,0,0,0,4.63,1.03,4.743184584
06/05/2019 19:00,8.2235,1.5685,8.371746801,2.1435,0.0085,2.143516853,6.08,1.56,6.276941931,9.4435,1.1485,9.513082807,0,0,0,7.3,1.14,7.388477516
06/05/2019 19:30,8.1382,1.7998,8.334841287,1.2682,0.0598,1.269609105,6.87,1.74,7.08692458,9.4882,1.3798,9.588002257,0,0,0,8.22,1.32,8.325310805
06/05/2019 20:00,8.2833,1.812,8.479174659,0.7333,0.072,0.736826228,7.55,1.74,7.747909395,9.7333,1.392,9.832334051,0,0,0,9,1.32,9.096284956
06/05/2019 20:30,8.3907,1.9182,8.607167811,0.2807,0.0782,0.29138931,8.11,1.84,8.31611087,9.9007,1.4882,10.01192288,0,0,0,9.62,1.41,9.722782524
06/05/2019 21:00,8.4603,1.9337,8.678471742,0.0203,0.0937,0.095873771,8.44,1.84,8.638240562,10.0103,1.5037,10.12260934,0,0,0,9.99,1.41,10.08901383
06/05/2019 21:30,8.5336,1.8712,8.736344682,0.0036,0.0812,0.081279764,8.53,1.79,8.715790268,10.1136,1.4912,10.22294392,0,0,0,10.11,1.41,10.20784992
06/05/2019 22:00,8.0555,1.99,8.297661131,0.0055,0.07,0.070215739,8.05,1.92,8.275802076,9.5755,1.59,9.706611162,0,0,0,9.57,1.52,9.68995872
06/05/2019 22:30,7.484,2.0889,7.77005529,0.004,0.0689,0.069016013,7.48,2.02,7.747954569,8.944,1.7289,9.109568113,0,0,0,8.94,1.66,9.092810347
06/05/2019 23:00,6.7931,2.1952,7.138985268,0.0031,0.0652,0.065273655,6.79,2.13,7.116249012,8.1731,1.8152,8.372246691,0,0,0,8.17,1.75,8.355321657
06/05/2019 23:30,6.0301,2.2454,6.434588345,0.0001,0.0654,0.065400076,6.03,2.18,6.411965377,7.3401,1.9054,7.583377689,0,0,0,7.34,1.84,7.567113056
07/05/2019 00:00,5.6701,1.7846,5.944310824,0.0001,0.0646,0.064600077,5.67,1.72,5.925141349,6.9301,1.4746,7.085247432,0,0,0,6.93,1.41,7.071986991
07/05/2019 00:30,5.3702,1.379,5.544428649,0.0002,0.069,0.06900029,5.37,1.31,5.52747682,6.5802,1.099,6.67134417,0,0,0,6.58,1.03,6.660127626
07/05/2019 01:00,5.2004,1.3795,5.380258396,0.0004,0.0695,0.069501151,5.2,1.31,5.362471445,6.3904,1.0995,6.484297372,0,0,0,6.39,1.03,6.472480205
07/05/2019 01:30,5.4208,1.3409,5.584181717,0.0008,0.0709,0.070904513,5.42,1.27,5.566803392,6.6308,1.0409,6.71200279,0,0,0,6.63,0.97,6.700582064
07/05/2019 02:00,5.7914,1.4098,5.960524306,0.0014,0.0698,0.069814039,5.79,1.34,5.943037944,7.0614,1.0398,7.137545376,0,0,0,7.06,0.97,7.126324438
07/05/2019 02:30,5.7908,1.9546,6.11177763,0.0008,0.0646,0.064604953,5.79,1.89,6.090664988,7.0608,1.6246,7.245289628,0,0,0,7.06,1.56,7.230297366
07/05/2019 03:00,5.5302,2.3446,6.00668471,0.0002,0.0646,0.06460031,5.53,2.28,5.981580059,6.8002,2.0646,7.10670762,0,0,0,6.8,2,7.088018059
07/05/2019 03:30,5.3801,2.3446,5.86878396,0.0001,0.0646,0.064600077,5.38,2.28,5.843184064,6.6401,2.0646,6.953668181,0,0,0,6.64,2,6.934666538
07/05/2019 04:00,5.3001,2.3461,5.796140545,0.0001,0.0661,0.066100076,5.3,2.28,5.769610039,6.5501,2.0661,6.868229701,0,0,0,6.55,2,6.84853999
07/05/2019 04:30,5.3003,1.8242,5.60543359,0.0003,0.0642,0.064200701,5.3,1.76,5.584585929,6.5503,1.5342,6.727570121,0,0,0,6.55,1.47,6.712927826
07/05/2019 05:00,5.3014,1.2733,5.452167904,0.0014,0.0633,0.06331548,5.3,1.21,5.436368273,6.5514,1.0033,6.627778878,0,0,0,6.55,0.94,6.617106618
07/05/2019 05:30,5.5327,1.2777,5.678317231,0.0027,0.0677,0.067753819,5.53,1.21,5.660830328,6.7827,1.0077,6.857147992,0,0,0,6.78,0.94,6.84485208
07/05/2019 06:00,5.7507,1.2112,5.876866166,0.0107,0.0712,0.071999514,5.74,1.14,5.85211073,7.0407,0.8512,7.091967141,0,0,0,7.03,0.78,7.073139331
07/05/2019 06:30,6.0711,1.1488,6.178834571,0.2911,0.0688,0.299119792,5.78,1.08,5.880034014,7.3711,0.7688,7.411084175,0,0,0,7.08,0.7,7.114520363
07/05/2019 07:00,6.7648,1.136,6.85952003,0.7648,0.056,0.766847469,6,1.08,6.096425182,8.0548,0.716,8.086560396,0,0,0,7.29,0.66,7.319815571
07/05/2019 07:30,7.3929,1.8806,7.628343645,1.1129,0.0606,1.114548684,6.28,1.82,6.538409593,8.7329,1.4706,8.855857201,0,0,0,7.62,1.41,7.749354812
07/05/2019 08:00,7.3121,1.8271,7.536915869,1.9921,0.0671,1.993229746,5.32,1.76,5.60357029,8.5421,1.4171,8.658847777,0,0,0,6.55,1.35,6.687675231
07/05/2019 08:30,7.4334,1.3393,7.553089437,3.7334,-0.0307,3.733526222,3.7,1.37,3.945491097,8.3334,0.9693,8.38958271,0,0,0,4.6,1,4.707440918
07/05/2019 09:00,6.0416,1.3982,6.201281626,4.9216,-0.0918,4.922456074,1.12,1.49,1.864001073,6.6516,1.0482,6.733684415,0,0,0,1.73,1.14,2.071834936
07/05/2019 09:30,5.606,0.6675,5.64559937,6.926,-0.2625,6.930972677,-1.32,0.93,1.614713597,5.886,0.3775,5.898093103,0,0,0,-1.04,0.64,1.221147002
07/05/2019 10:00,5.0715,0.7746,5.130313578,7.2615,-0.2754,7.26672054,-2.19,1.05,2.428703358,5.2315,0.4946,5.25482839,0,0,0,-2.03,0.77,2.171128739
07/05/2019 10:30,3.127,0.7526,3.216292238,8.527,-0.2974,8.5321847,-5.4,1.05,5.501136246,3.027,0.5526,3.077027098,0,0,0,-5.5,0.85,5.565294242
07/05/2019 11:00,1.5781,0.7904,1.764973589,9.1881,-0.5296,9.203350356,-7.61,1.32,7.723632565,1.2381,0.5604,1.359021622,0,0,0,-7.95,1.09,8.024375365
07/05/2019 11:30,2.3721,-0.0225,2.372206707,11.2821,-0.7325,11.30585409,-8.91,0.71,8.938243675,1.6321,-0.1125,1.635972695,0,0,0,-9.65,0.62,9.669896587
07/05/2019 12:00,2.4368,0.0301,2.436985895,11.7368,-0.6799,11.75647644,-9.3,0.71,9.327062775,1.6268,-0.0599,1.627902408,0,0,0,-10.11,0.62,10.12899304
07/05/2019 12:30,2.1267,-0.1842,2.134662158,12.4267,-0.7642,12.45017568,-10.3,0.58,10.31631717,1.1867,-0.2242,1.207693061,0,0,0,-11.24,0.54,11.25296405
07/05/2019 13:00,1.6481,-0.2122,1.661704682,12.8381,-0.7922,12.8625189,-11.19,0.58,11.2050212,0.5881,-0.2522,0.639895656,0,0,0,-12.25,0.54,12.26189626
07/05/2019 13:30,2.0409,0.0193,2.040991254,12.0509,-0.6707,12.06954967,-10.01,0.69,10.03375304,1.1309,-0.0707,1.133107806,0,0,0,-10.92,0.6,10.93647109
07/05/2019 14:00,2.32,0.3661,2.348707987,10.78,-0.5139,10.79224227,-8.46,0.88,8.505645184,1.64,0.1961,1.651682539,0,0,0,-9.14,0.71,9.16753511
07/05/2019 14:30,0.837,0.5452,0.998905421,10.887,-0.5148,10.89916456,-10.05,1.06,10.10574589,0.117,0.3652,0.383484081,0,0,0,-10.77,0.88,10.80589191
07/05/2019 15:00,0.6143,0.3038,0.685316664,11.2943,-0.6362,11.31220416,-10.68,0.94,10.72128724,-0.2357,0.1638,0.287027751,0,0,0,-11.53,0.8,11.55772036
07/05/2019 15:30,0.7233,0.1939,0.748839168,11.4033,-0.6961,11.42452652,-10.68,0.89,10.71701918,-0.1267,0.0539,0.137688416,0,0,0,-11.53,0.75,11.55436714
07/05/2019 16:00,2.4026,0.4628,2.446767378,9.6226,-0.5972,9.641113971,-7.22,1.06,7.297396796,1.9026,0.2528,1.91932139,0,0,0,-7.72,0.85,7.766653076
07/05/2019 16:30,2.9751,0.7338,3.064258875,9.2851,-0.4562,9.296300364,-6.31,1.19,6.421230412,2.6651,0.5638,2.724083048,0,0,0,-6.62,1.02,6.698119139
07/05/2019 17:00,2.8773,1.2949,3.155252969,8.2973,-0.3251,8.303666497,-5.42,1.62,5.65692496,2.7873,1.0649,2.983798468,0,0,0,-5.51,1.39,5.682622634
07/05/2019 17:30,4.6661,0.9642,4.764679512,7.0461,-0.2658,7.051111604,-2.38,1.23,2.679048338,4.7161,1.1842,4.862502324,0,0,0,-2.33,1.45,2.744339629
07/05/2019 18:00,6.8313,0.5846,6.856268435,5.0013,-0.1454,5.00341312,1.83,0.73,1.970228413,7.4413,0.5046,7.458389025,0,0,0,2.44,0.65,2.525094058
07/05/2019 18:30,8.1985,0.4889,8.213064316,3.3385,-0.1011,3.340030458,4.86,0.59,4.895681771,9.1585,-0.1011,9.159058001,0,0,0,5.82,0,5.82
07/05/2019 19:00,8.258,0.7288,8.290097312,2.118,-0.0112,2.118029613,6.14,0.74,6.184432068,9.448,0.5288,9.462786769,0,0,0,7.33,0.54,7.349863944
07/05/2019 19:30,8.585,1.0922,8.654197007,1.345,0.0122,1.34505533,7.24,1.08,7.320109289,9.935,1.0122,9.986429484,0,0,0,8.59,1,8.648011332
07/05/2019 20:00,8.5018,2.0081,8.735735164,0.5818,0.0481,0.583784935,7.92,1.96,8.158921497,10.0018,1.5781,10.12553223,0,0,0,9.42,1.53,9.543442775
07/05/2019 20:30,8.113,2.1606,8.395770445,0.293,0.0806,0.303883794,7.82,2.08,8.091897182,9.623,1.7506,9.780937039,0,0,0,9.33,1.67,9.478280435
07/05/2019 21:00,7.969,2.2213,8.272794854,0.249,0.0813,0.261936424,7.72,2.14,8.011117275,9.479,1.8213,9.652386994,0,0,0,9.23,1.74,9.392576856
07/05/2019 21:30,7.8264,2.1336,8.112014911,0.4164,0.0536,0.419835587,7.41,2.08,7.69639526,9.2864,1.7336,9.446829834,0,0,0,8.87,1.68,9.027696273
07/05/2019 22:00,7.2835,2.1564,7.596014298,0.5435,0.0364,0.544717551,6.74,2.12,7.065550226,8.6735,1.7864,8.855553467,0,0,0,8.13,1.75,8.31621308
07/05/2019 22:30,6.576,2.1389,6.915104425,0.806,0.0189,0.806221564,5.77,2.12,6.147137545,7.856,1.8289,8.066077808,0,0,0,7.05,1.81,7.278639983
07/05/2019 23:00,6.0281,1.8007,6.291304324,0.7881,0.0207,0.788371803,5.24,1.78,5.534076255,7.2381,1.4907,7.39001205,0,0,0,6.45,1.47,6.615391145
07/05/2019 23:30,5.3911,1.2936,5.544128441,0.8311,0.0136,0.831211267,4.56,1.28,4.736243237,6.5111,1.0136,6.589522606,0,0,0,5.68,1,5.767356413
08/05/2019 00:00,4.8655,1.3537,5.050306321,0.8855,0.0137,0.885605973,3.98,1.34,4.199523783,5.9255,1.0937,6.025589593,0,0,0,5.04,1.08,5.154415583
08/05/2019 00:30,4.6266,2.2645,5.15105696,0.7966,0.0145,0.796731956,3.83,2.25,4.442004052,5.7266,0.2945,5.734167578,0,0,0,4.93,0.28,4.937944917
08/05/2019 01:00,4.6791,1.1144,4.809975485,0.8491,0.0144,0.849222097,3.83,1.1,3.984833748,5.6291,0.9044,5.701289869,0,0,0,4.78,0.89,4.86214973
08/05/2019 01:30,4.6667,1.4905,4.898946738,0.8867,0.0105,0.886762167,3.78,1.48,4.059408824,5.6667,1.1305,5.778366477,0,0,0,4.78,1.12,4.909460255
08/05/2019 02:00,4.7045,1.9343,5.086633144,1.0845,0.0043,1.084508525,3.62,1.93,4.102352983,5.6645,1.6743,5.906762289,0,0,0,4.58,1.67,4.874966667
08/05/2019 02:30,4.5794,2.4993,5.217030271,1.1594,-0.0007,1.159400211,3.42,2.5,4.236319157,5.5294,2.2593,5.973165061,0,0,0,4.37,2.26,4.919806907
08/05/2019 03:00,4.5437,2.5036,5.187795548,1.1237,0.0036,1.123705767,3.42,2.5,4.236319157,5.4937,2.2636,5.941769488,0,0,0,4.37,2.26,4.919806907
08/05/2019 03:30,4.3648,2.4348,4.997972597,1.1848,-0.0052,1.184811411,3.18,2.44,4.00824151,5.2848,2.2048,5.726277506,0,0,0,4.1,2.21,4.657692562
