Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/05/2019 04:00,4.4543,2.4318,5.074883223,1.2743,-0.0082,1.274326383,3.18,2.44,4.00824151,5.3743,2.2018,5.807841572,0,0,0,4.1,2.21,4.657692562
08/05/2019 04:30,4.1646,2.3278,4.771011004,1.2546,-0.0122,1.254659316,2.91,2.34,3.734126404,5.0546,2.0878,5.468810657,0,0,0,3.8,2.1,4.341658669
08/05/2019 05:00,4.119,2.3322,4.733425593,1.259,-0.0078,1.259024162,2.86,2.34,3.695294305,4.999,2.0922,5.419160621,0,0,0,3.74,2.1,4.289242357
08/05/2019 05:30,4.3775,3.4328,5.56296882,1.3575,-0.0272,1.357772474,3.02,3.46,4.592602748,5.3975,-0.1372,5.399243474,0,0,0,4.04,-0.11,4.041497247
08/05/2019 06:00,4.6442,4.6567,6.576735401,1.3042,-0.0233,1.304408115,3.34,4.68,5.749608682,5.8442,-2.1633,6.231736558,0,0,0,4.54,-2.14,5.019083582
08/05/2019 06:30,5.2291,4.5661,6.94210026,1.1991,0.0061,1.199115516,4.03,4.56,6.085597752,6.4991,-2.1339,6.840455396,0,0,0,5.3,-2.14,5.715732674
08/05/2019 07:00,5.9543,4.5692,7.505416519,1.4343,0.0092,1.434329505,4.52,4.56,6.420591873,7.2943,-2.2908,7.645559308,0,0,0,5.86,-2.3,6.295204524
08/05/2019 07:30,7.032,4.2613,8.222390266,1.852,-0.0087,1.852020435,5.18,4.27,6.713069343,8.412,-2.5187,8.780979085,0,0,0,6.56,-2.51,7.02379527
08/05/2019 08:00,7.903,2.022,8.15756661,2.013,-0.008,2.013015897,5.89,2.03,6.230008026,9.083,-0.318,9.088564958,0,0,0,7.07,-0.31,7.076793059
08/05/2019 08:30,7.811,1.6794,7.989499694,1.391,0.0394,1.39155789,6.42,1.64,6.626160276,9.111,0.8794,9.153341759,0,0,0,7.72,0.84,7.765565015
08/05/2019 09:00,7.4828,4.2561,8.60852386,2.1828,0.0561,2.183520792,5.3,4.2,6.762396025,11.4428,-1.1139,11.49688849,0,0,0,9.26,-1.17,9.333622019
08/05/2019 09:30,3.263,-0.002,3.263000613,3.263,-0.002,3.263000613,0,0,0,11.903,-1.242,11.96762186,0,0,0,8.64,-1.24,8.72852794
08/05/2019 10:00,3.8939,-0.0119,3.893918184,3.8939,-0.0119,3.893918184,0,0,0,9.7539,-0.9919,9.804204752,0,0,0,5.86,-0.98,5.941380311
08/05/2019 10:30,4.4691,-0.0674,4.469608212,4.4691,-0.0674,4.469608212,0,0,0,8.1391,-0.4874,8.153680615,0,0,0,3.67,-0.42,3.693954521
08/05/2019 11:00,5.3478,-0.1244,5.349246695,5.3478,-0.1244,5.349246695,0,0,0,2.8378,2.5556,3.818926577,0,0,0,-2.51,2.68,3.671852394
08/05/2019 11:30,6.2382,-0.2066,6.241620206,6.2382,-0.2066,6.241620206,0,0,0,3.9682,1.5034,4.243444686,0,0,0,-2.27,1.71,2.842006334
08/05/2019 12:00,6.1086,-0.1869,6.111458547,6.1086,-0.1869,6.111458547,0,0,0,6.6286,0.9431,6.695354776,0,0,0,0.52,1.13,1.243905141
08/05/2019 12:30,4.7484,-0.2435,4.754639293,4.7484,-0.2435,4.754639293,0,0,0,8.9784,0.7365,9.008556977,0,0,0,4.23,0.98,4.342038692
08/05/2019 13:00,4.8238,-0.1701,4.826798157,4.8238,-0.1701,4.826798157,0,0,0,8.7138,1.0499,8.776821774,0,0,0,3.89,1.22,4.076824745
08/05/2019 13:30,5.6781,-0.205,5.681799417,5.6781,-0.205,5.681799417,0,0,0,8.1081,0.885,8.156255919,0,0,0,2.43,1.09,2.663268668
08/05/2019 14:00,7.0533,-0.2736,7.058604526,7.0533,-0.2736,7.058604526,0,0,0,5.3033,0.9664,5.390632602,0,0,0,-1.75,1.24,2.144784371
08/05/2019 14:30,6.3806,-0.2251,6.384569396,6.3806,-0.2251,6.384569396,0,0,0,5.4706,1.0149,5.563945216,0,0,0,-0.91,1.24,1.538083223
08/05/2019 15:00,6.1006,-0.2752,6.106804025,6.1006,-0.2752,6.106804025,0,0,0,5.6306,0.9648,5.712660974,0,0,0,-0.47,1.24,1.326084462
08/05/2019 15:30,5.547,-0.1464,5.548931605,5.547,-0.1464,5.548931605,0,0,0,5.077,1.7036,5.355201393,0,0,0,-0.47,1.85,1.908769237
08/05/2019 16:00,6.4594,-0.1091,6.46032129,6.4594,-0.1091,6.46032129,0,0,0,3.3494,2.2109,4.013297792,0,0,0,-3.11,2.32,3.880012887
08/05/2019 16:30,4.7094,-0.1238,4.711026937,4.7094,-0.1238,4.711026937,0,0,0,8.2894,1.7062,8.463171439,0,0,0,3.58,1.83,4.020609407
08/05/2019 17:00,3.2366,-0.0771,3.237518181,3.2366,-0.0771,3.237518181,0,0,0,11.8166,1.4129,11.90076981,0,0,0,8.58,1.49,8.70841547
08/05/2019 17:30,3.3739,0.0268,3.374006439,3.3739,0.0268,3.374006439,0,0,0,10.1639,2.2168,10.4028393,0,0,0,6.79,2.19,7.134437609
08/05/2019 18:00,3.1633,0.011,3.163319126,3.1633,0.011,3.163319126,0,0,0,12.1233,1.771,12.25197306,0,0,0,8.96,1.76,9.131221167
08/05/2019 18:30,2.7596,0.0327,2.759793733,2.7596,0.0327,2.759793733,0,0,0,11.8096,2.1427,12.00240874,0,0,0,9.05,2.11,9.292717579
08/05/2019 19:00,1.8321,0.0506,1.832798617,1.8321,0.0506,1.832798617,0,0,0,12.6121,2.2606,12.81309404,0,0,0,10.78,2.21,11.00420374
08/05/2019 19:30,0.9345,0.0348,0.935147737,0.9345,0.0348,0.935147737,0,0,0,14.3945,1.9548,14.52662636,0,0,0,13.46,1.92,13.59624948
08/05/2019 20:00,0.4284,0.0559,0.432031677,0.4284,0.0559,0.432031677,0,0,0,15.3584,1.8759,15.47253862,0,0,0,14.93,1.82,15.04052193
08/05/2019 20:30,0.0931,0.0896,0.129212112,0.0931,0.0896,0.129212112,0,0,0,16.0731,1.7996,16.17353096,0,0,0,15.98,1.71,16.07123206
08/05/2019 21:00,0.0334,0.083,0.089468207,0.0334,0.083,0.089468207,0,0,0,16.0134,1.713,16.10476167,0,0,0,15.98,1.63,16.06291692
08/05/2019 21:30,0.069,0.0579,0.090074469,0.069,0.0579,0.090074469,0,0,0,15.539,1.6879,15.63040394,0,0,0,15.47,1.63,15.55563563
08/05/2019 22:00,0.1689,0.055,0.177629418,0.1689,0.055,0.177629418,0,0,0,14.6989,1.845,14.81423931,0,0,0,14.53,1.79,14.6398429
08/05/2019 22:30,0.1668,0.0514,0.174539967,0.1668,0.0514,0.174539967,0,0,0,13.6268,2.0614,13.78183762,0,0,0,13.46,2.01,13.60925053
08/05/2019 23:00,0.2191,0.0463,0.223938608,0.2191,0.0463,0.223938608,0,0,0,12.4691,0.9263,12.50345898,0,0,0,12.25,0.88,12.28156749
08/05/2019 23:30,0.2457,0.0461,0.2499874,0.2457,0.0461,0.2499874,0,0,0,11.1757,1.0761,11.22738891,0,0,0,10.93,1.03,10.97842429
09/05/2019 00:00,0.282,0.0454,0.285631161,0.282,0.0454,0.285631161,0,0,0,10.142,1.2054,10.21338108,0,0,0,9.86,1.16,9.928000806
09/05/2019 00:30,0.4074,0.0393,0.409291156,0.4074,0.0393,0.409291156,0,0,0,9.3374,1.2793,9.42462982,0,0,0,8.93,1.24,9.015680784
09/05/2019 01:00,0.3695,0.027,0.370485155,0.3695,0.027,0.370485155,0,0,0,9.3695,1.267,9.454777589,0,0,0,9,1.24,9.085020638
09/05/2019 01:30,0.4238,0.0157,0.42409071,0.4238,0.0157,0.42409071,0,0,0,9.6338,1.2057,9.708955398,0,0,0,9.21,1.19,9.286560181
09/05/2019 02:00,0.4032,0.0166,0.403541572,0.4032,0.0166,0.403541572,0,0,0,10.4832,1.1066,10.5414442,0,0,0,10.08,1.09,10.13876225
09/05/2019 02:30,0.5276,0.0075,0.527653305,0.5276,0.0075,0.527653305,0,0,0,10.3276,1.0175,10.37760223,0,0,0,9.8,1.01,9.851908445
09/05/2019 03:00,0.6735,0.0185,0.673754035,0.6735,0.0185,0.673754035,0,0,0,9.4135,2.5685,9.757621355,0,0,0,8.74,2.55,9.104400035
09/05/2019 03:30,0.6903,0.017,0.690509298,0.6903,0.017,0.690509298,0,0,0,9.1803,2.797,9.596932692,0,0,0,8.49,2.78,8.93356032
09/05/2019 04:00,0.7187,0.0111,0.718785712,0.7187,0.0111,0.718785712,0,0,0,8.9287,2.7311,9.337054723,0,0,0,8.21,2.72,8.648843853
09/05/2019 04:30,0.6939,0.0081,0.693947275,0.6939,0.0081,0.693947275,0,0,0,8.7739,2.7281,9.188245252,0,0,0,8.08,2.72,8.525538106
09/05/2019 05:00,0.7134,0.0054,0.713420437,0.7134,0.0054,0.713420437,0,0,0,8.5834,2.7854,9.024035058,0,0,0,7.87,2.78,8.346574148
09/05/2019 05:30,0.6357,0.0091,0.63576513,0.6357,0.0091,0.63576513,0,0,0,8.9957,2.7191,9.397665843,0,0,0,8.36,2.71,8.788270592
09/05/2019 06:00,0.6871,0.0211,0.687423901,0.6871,0.0211,0.687423901,0,0,0,9.2871,2.2311,9.551336745,0,0,0,8.6,2.21,8.879420026
09/05/2019 06:30,0.6911,0.0347,0.691970592,0.6911,0.0347,0.691970592,0,0,0,10.4211,0.9547,10.46473971,0,0,0,9.73,0.92,9.773397567
09/05/2019 07:00,0.9719,0.0347,0.972519254,0.9719,0.0347,0.972519254,0,0,0,11.4919,0.6747,11.51168909,0,0,0,10.52,0.64,10.5394497
09/05/2019 07:30,1.3381,0.0454,1.33886996,1.3381,0.0454,1.33886996,0,0,0,12.5781,0.3454,12.58284152,0,0,0,11.24,0.3,11.24400285
09/05/2019 08:00,1.775,0.0528,1.775785133,1.775,0.0528,1.775785133,0,0,0,12.585,-0.0772,12.58523678,0,0,0,10.81,-0.13,10.81078166
09/05/2019 08:30,2.1126,0.035,2.112889907,2.1126,0.035,2.112889907,0,0,0,11.1126,1.995,11.29025703,0,0,0,9,1.96,9.210950005
09/05/2019 09:00,2.8881,0.0921,2.889568137,2.8881,0.0921,2.889568137,0,0,0,8.6581,2.6021,9.0406648,0,0,0,5.77,2.51,6.292296878
09/05/2019 09:30,4.4928,0.041,4.492987073,4.4928,0.041,4.492987073,0,0,0,7.3628,2.331,7.722977718,0,0,0,2.87,2.29,3.671648131
09/05/2019 10:00,5.6589,-0.1234,5.660245292,5.6589,-0.1234,5.660245292,0,0,0,3.7789,2.3966,4.474793489,0,0,0,-1.88,2.52,3.144010178
09/05/2019 10:30,5.0692,-0.0656,5.069624444,5.0692,-0.0656,5.069624444,0,0,0,4.4892,2.5544,5.16506302,0,0,0,-0.58,2.62,2.68343064
09/05/2019 11:00,6.4543,-0.2377,6.458675544,6.4543,-0.2377,6.458675544,0,0,0,4.4143,1.6123,4.699527187,0,0,0,-2.04,1.85,2.753924472
09/05/2019 11:30,8.4812,-0.2995,8.486486534,8.4812,-0.2995,8.486486534,0,0,0,0.3512,1.7005,1.73638754,0,0,0,-8.13,2,8.372389145
09/05/2019 12:00,6.7856,-0.1719,6.787777027,6.7856,-0.1719,6.787777027,0,0,0,0.4556,2.5781,2.618047167,0,0,0,-6.33,2.75,6.90155055
09/05/2019 12:30,7.8024,-0.2689,7.807032277,7.8024,-0.2689,7.807032277,0,0,0,0.6724,2.1011,2.206069575,0,0,0,-7.13,2.37,7.513574382
09/05/2019 13:00,8.2324,-0.2535,8.236302083,8.2324,-0.2535,8.236302083,0,0,0,-0.9976,2.3765,2.577393647,0,0,0,-9.23,2.63,9.597385061
09/05/2019 13:30,8.5158,-0.1277,8.516757419,8.5158,-0.1277,8.516757419,0,0,0,-2.5142,1.7323,3.053205681,0,0,0,-11.03,1.86,11.18572751
09/05/2019 14:00,7.9965,-0.1858,7.998658256,7.9965,-0.1858,7.998658256,0,0,0,-0.3835,1.1242,1.187812228,0,0,0,-8.38,1.31,8.481774578
09/05/2019 14:30,8.064,-0.2594,8.068171067,8.064,-0.2594,8.068171067,0,0,0,-0.506,0.8506,0.989725396,0,0,0,-8.57,1.11,8.641585503
09/05/2019 15:00,8.8884,-0.3734,8.896239774,8.8884,-0.3734,8.896239774,0,0,0,-2.4316,0.7366,2.54072,0,0,0,-11.32,1.11,11.37429119
09/05/2019 15:30,8.4505,-0.2724,8.454889237,8.4505,-0.2724,8.454889237,0,0,0,-2.2895,1.0776,2.530421311,0,0,0,-10.74,1.35,10.82451385
09/05/2019 16:00,9.1026,-0.4311,9.112802751,9.1026,-0.4311,9.112802751,0,0,0,-1.7374,-0.1411,1.743120182,0,0,0,-10.84,0.29,10.84387846
09/05/2019 16:30,9.8639,-0.462,9.874713525,9.8639,-0.462,9.874713525,0,0,0,-1.6861,1.288,2.12176276,0,0,0,-11.55,1.75,11.68182349
09/05/2019 17:00,9.2255,-0.329,9.231364539,9.2255,-0.329,9.231364539,0,0,0,-0.0245,2.061,2.061145616,0,0,0,-9.25,2.39,9.553774123
09/05/2019 17:30,8.0818,-0.246,8.085543101,8.0818,-0.246,8.085543101,0,0,0,2.0418,2.094,2.924685152,0,0,0,-6.04,2.34,6.477437765
09/05/2019 18:00,6.9454,-0.2044,6.948407049,6.9454,-0.2044,6.948407049,0,0,0,4.0754,1.9356,4.511699516,0,0,0,-2.87,2.14,3.580013966
09/05/2019 18:30,4.1173,-0.0126,4.11731928,4.1173,-0.0126,4.11731928,0,0,0,7.3873,2.6074,7.833947667,0,0,0,3.27,2.62,4.190143196
09/05/2019 19:00,3.522,0.0189,3.522050711,3.522,0.0189,3.522050711,0,0,0,9.552,2.2589,9.815463983,0,0,0,6.03,2.24,6.432612222
09/05/2019 19:30,2.1408,0.015,2.14085255,2.1408,0.015,2.14085255,0,0,0,11.5608,2.205,11.76920225,0,0,0,9.42,2.19,9.671220192
09/05/2019 20:00,1.1274,0.0371,1.12801027,1.1274,0.0371,1.12801027,0,0,0,13.3474,2.0671,13.50651654,0,0,0,12.22,2.03,12.38746544
09/05/2019 20:30,0.7123,0.0579,0.714649355,0.7123,0.0579,0.714649355,0,0,0,14.2123,0.9879,14.2465932,0,0,0,13.5,0.93,13.53199542
09/05/2019 21:00,0.3207,0.0771,0.329837687,0.3207,0.0771,0.329837687,0,0,0,15.1007,-0.5629,15.11118781,0,0,0,14.78,-0.64,14.79385007
09/05/2019 21:30,0.2156,0.0655,0.225330002,0.2156,0.0655,0.225330002,0,0,0,14.8556,1.6855,14.95091173,0,0,0,14.64,1.62,14.72935844
09/05/2019 22:00,0.1599,0.0539,0.168740096,0.1599,0.0539,0.168740096,0,0,0,14.1699,2.8239,14.44854585,0,0,0,14.01,2.77,14.28121143
09/05/2019 22:30,0.1713,0.0521,0.179047759,0.1713,0.0521,0.179047759,0,0,0,13.2813,3.0321,13.62301582,0,0,0,13.11,2.98,13.44442264
09/05/2019 23:00,0.184,0.0542,0.191816683,0.184,0.0542,0.191816683,0,0,0,12.014,3.2942,12.45744555,0,0,0,11.83,3.24,12.26566346
09/05/2019 23:30,0.1548,0.0503,0.162767104,0.1548,0.0503,0.162767104,0,0,0,10.9048,3.4603,11.44064417,0,0,0,10.75,3.41,11.27788101
10/05/2019 00:00,0.1296,0.0493,0.138660196,0.1296,0.0493,0.138660196,0,0,0,10.0096,3.6293,10.64724897,0,0,0,9.88,3.58,10.508606
10/05/2019 00:30,0.1435,0.05,0.151961344,0.1435,0.05,0.151961344,0,0,0,9.3835,3.75,10.10507656,0,0,0,9.24,3.7,9.953270819
10/05/2019 01:00,0.1424,0.0441,0.149072365,0.1424,0.0441,0.149072365,0,0,0,9.1224,3.7941,9.879948207,0,0,0,8.98,3.75,9.731541502
10/05/2019 01:30,0.0928,0.0429,0.102236246,0.0928,0.0429,0.102236246,0,0,0,9.7428,3.3329,10.29710514,0,0,0,9.65,3.29,10.19542054
10/05/2019 02:00,0.0875,0.0399,0.096167874,0.0875,0.0399,0.096167874,0,0,0,10.3875,3.2499,10.88402528,0,0,0,10.3,3.21,10.78860973
10/05/2019 02:30,0.0681,0.0413,0.079644837,0.0681,0.0413,0.079644837,0,0,0,10.5281,3.2513,11.01870416,0,0,0,10.46,3.21,10.94146699
10/05/2019 03:00,0.1307,0.0335,0.134924942,0.1307,0.0335,0.134924942,0,0,0,10.1007,3.3135,10.6303068,0,0,0,9.97,3.28,10.49568006
10/05/2019 03:30,0.1099,0.0335,0.114892384,0.1099,0.0335,0.114892384,0,0,0,9.9099,3.3135,10.4491818,0,0,0,9.8,3.28,10.33433113
10/05/2019 04:00,0.0728,0.0335,0.080137944,0.0728,0.0335,0.080137944,0,0,0,9.8728,3.3635,10.43001976,0,0,0,9.8,3.33,10.35030917
10/05/2019 04:30,0.0703,0.0222,0.073721978,0.0703,0.0222,0.073721978,0,0,0,9.6403,3.3522,10.20649935,0,0,0,9.57,3.33,10.1328081
10/05/2019 05:00,0.0668,0.0346,0.075228984,0.0668,0.0346,0.075228984,0,0,0,9.7268,2.4446,10.02929247,0,0,0,9.66,2.41,9.956088589
10/05/2019 05:30,0.0912,0.042,0.100406374,0.0912,0.042,0.100406374,0,0,0,10.0812,1.632,10.21244424,0,0,0,9.99,1.59,10.11574021
10/05/2019 06:00,0.1157,0.0667,0.133549167,0.1157,0.0667,0.133549167,0,0,0,10.2657,1.5467,10.3815643,0,0,0,10.15,1.48,10.25733396
10/05/2019 06:30,0.4101,0.0556,0.41385187,0.4101,0.0556,0.41385187,0,0,0,10.8401,1.4156,10.93214029,0,0,0,10.43,1.36,10.51829359
10/05/2019 07:00,0.9408,0.0518,0.942224963,0.9408,0.0518,0.942224963,0,0,0,11.1508,1.2818,11.22423057,0,0,0,10.21,1.23,10.28382225
10/05/2019 07:30,1.8438,0.0549,1.844617155,1.8438,0.0549,1.844617155,0,0,0,11.2938,1.1249,11.34968363,0,0,0,9.45,1.07,9.510383799
10/05/2019 08:00,2.5891,0.0292,2.589264654,2.5891,0.0292,2.589264654,0,0,0,11.0991,0.8292,11.13003115,0,0,0,8.51,0.8,8.547520108
10/05/2019 08:30,4.1412,-0.0155,4.141229007,4.1412,-0.0155,4.141229007,0,0,0,9.5912,0.9845,9.641595184,0,0,0,5.45,1,5.540983667
10/05/2019 09:00,5.1122,-0.0621,5.112577163,5.1122,-0.0621,5.112577163,0,0,0,7.5022,2.1279,7.798138448,0,0,0,2.39,2.19,3.24163539
10/05/2019 09:30,4.6983,-0.0314,4.698404926,4.6983,-0.0314,4.698404926,0,0,0,7.1783,2.1586,7.495835167,0,0,0,2.48,2.19,3.308549531
10/05/2019 10:00,5.4694,-0.0566,5.469692854,5.4694,-0.0566,5.469692854,0,0,0,5.7994,2.3434,6.254963143,0,0,0,0.33,2.4,2.422581268
10/05/2019 10:30,6.514,-0.1435,6.515580423,6.514,-0.1435,6.515580423,0,0,0,4.944,2.0465,5.350822203,0,0,0,-1.57,2.19,2.694624278
10/05/2019 11:00,6.957,-0.1981,6.959819869,6.957,-0.1981,6.959819869,0,0,0,4.357,1.8819,4.746050633,0,0,0,-2.6,2.08,3.329624603
10/05/2019 11:30,7.1068,-0.2113,7.109940501,7.1068,-0.2113,7.109940501,0,0,0,1.7168,1.9787,2.619667141,0,0,0,-5.39,2.19,5.817920591
10/05/2019 12:00,6.5886,-0.1208,6.589707323,6.5886,-0.1208,6.589707323,0,0,0,-0.1014,1.4592,1.462718907,0,0,0,-6.69,1.58,6.874045388
10/05/2019 12:30,7.5937,-0.2372,7.597403736,7.5937,-0.2372,7.597403736,0,0,0,-0.6363,1.0428,1.221601216,0,0,0,-8.23,1.28,8.32894351
10/05/2019 13:00,8.4454,-0.2313,8.448566793,8.4454,-0.2313,8.448566793,0,0,0,-3.1046,1.2987,3.36528793,0,0,0,-11.55,1.53,11.65089696
10/05/2019 13:30,7.6719,-0.2588,7.676263873,7.6719,-0.2588,7.676263873,0,0,0,-4.3581,3.7012,5.717684588,0,0,0,-12.03,3.96,12.66501086
10/05/2019 14:00,9.3243,-0.4934,9.337345129,9.3243,-0.4934,9.337345129,0,0,0,-5.5457,3.0466,6.327444986,0,0,0,-14.87,3.54,15.28556509
10/05/2019 14:30,9.5448,-0.3854,9.552577673,9.5448,-0.3854,9.552577673,0,0,0,-4.7252,3.1546,5.681462505,0,0,0,-14.27,3.54,14.7025338
10/05/2019 15:00,8.647,-0.1836,8.648948951,8.647,-0.1836,8.648948951,0,0,0,-4.553,3.9364,6.018725277,0,0,0,-13.2,4.12,13.82802951
10/05/2019 15:30,7.6294,-0.0943,7.629982756,7.6294,-0.0943,7.629982756,0,0,0,-3.1206,4.1657,5.20492083,0,0,0,-10.75,4.26,11.56330835
10/05/2019 16:00,8.0606,-0.1363,8.061752294,8.0606,-0.1363,8.061752294,0,0,0,-3.0094,4.2037,5.169872537,0,0,0,-11.07,4.34,11.89035323
10/05/2019 16:30,7.8105,-0.1649,7.81224054,7.8105,-0.1649,7.81224054,0,0,0,-0.1995,3.7651,3.770381713,0,0,0,-8.01,3.93,8.922163415
10/05/2019 17:00,6.7899,-0.0839,6.790418339,6.7899,-0.0839,6.790418339,0,0,0,2.8699,3.4361,4.476953118,0,0,0,-3.92,3.52,5.268472264
10/05/2019 17:30,3.9424,0.0122,3.942418877,3.9424,0.0122,3.942418877,0,0,0,7.7224,3.3722,8.426576683,0,0,0,3.78,3.36,5.057469723
10/05/2019 18:00,4.0953,0.0733,4.09595593,4.0953,0.0733,4.09595593,0,0,0,6.9553,3.7733,7.912900289,0,0,0,2.86,3.7,4.676494414
10/05/2019 18:30,4.0913,0.085,4.092182876,4.0913,0.085,4.092182876,0,0,0,7.3413,3.785,8.259595068,0,0,0,3.25,3.7,4.924682731
10/05/2019 19:00,3.0211,0.0227,3.021185281,3.0211,0.0227,3.021185281,0,0,0,9.1711,3.4827,9.81011083,0,0,0,6.15,3.46,7.056493463
10/05/2019 19:30,1.6003,0.0374,1.600736971,1.6003,0.0374,1.600736971,0,0,0,11.1203,3.3974,11.62769964,0,0,0,9.52,3.36,10.09554357
10/05/2019 20:00,0.6905,0.0562,0.692783292,0.6905,0.0562,0.692783292,0,0,0,12.5505,3.2762,12.97106536,0,0,0,11.86,3.22,12.28934498
10/05/2019 20:30,0.2845,0.0569,0.29013421,0.2845,0.0569,0.29013421,0,0,0,13.7545,2.2369,13.93520692,0,0,0,13.47,2.18,13.64526658
10/05/2019 21:00,0.0668,0.0949,0.11605279,0.0668,0.0949,0.11605279,0,0,0,14.2368,2.4949,14.45375385,0,0,0,14.17,2.4,14.37180921
10/05/2019 21:30,0.0184,0.0852,0.087164213,0.0184,0.0852,0.087164213,0,0,0,14.7284,2.3352,14.91237491,0,0,0,14.71,2.25,14.88108195
10/05/2019 22:00,0.0842,0.0581,0.102299804,0.0842,0.0581,0.102299804,0,0,0,14.4442,2.3081,14.62744815,0,0,0,14.36,2.25,14.5352021
10/05/2019 22:30,0.1145,0.056,0.127460778,0.1145,0.056,0.127460778,0,0,0,13.6645,2.496,13.89059308,0,0,0,13.55,2.44,13.76793739
10/05/2019 23:00,0.1036,0.057,0.118245338,0.1036,0.057,0.118245338,0,0,0,12.5836,2.777,12.88637722,0,0,0,12.48,2.72,12.77297146
10/05/2019 23:30,0.095,0.0564,0.110480587,0.095,0.0564,0.110480587,0,0,0,11.545,2.9164,11.90766199,0,0,0,11.45,2.86,11.80178376
11/05/2019 00:00,0.0449,0.0564,0.072090013,0.0449,0.0564,0.072090013,0,0,0,10.6949,3.1064,11.13690293,0,0,0,10.65,3.05,11.07813161
11/05/2019 00:30,0.0084,0.0644,0.064945516,0.0084,0.0644,0.064945516,0,0,0,10.1284,3.2944,10.65070692,0,0,0,10.12,3.23,10.62296098
11/05/2019 01:00,0.0061,0.0685,0.068771069,0.0061,0.0685,0.068771069,0,0,0,9.8661,3.4085,10.43828537,0,0,0,9.86,3.34,10.41034101
11/05/2019 01:30,0.0076,0.071,0.071405602,0.0076,0.071,0.071405602,0,0,0,10.0876,3.411,10.64868981,0,0,0,10.08,3.34,10.61894533
11/05/2019 02:00,0.008,0.0678,0.068270345,0.008,0.0678,0.068270345,0,0,0,10.808,3.3178,11.30577997,0,0,0,10.8,3.25,11.27840858
11/05/2019 02:30,0.0126,0.066,0.067191964,0.0126,0.066,0.067191964,0,0,0,10.7526,3.316,11.25230033,0,0,0,10.74,3.25,11.22096698
11/05/2019 03:00,0.0197,0.0627,0.06572199,0.0197,0.0627,0.06572199,0,0,0,10.3697,3.3827,10.90748997,0,0,0,10.35,3.32,10.86944801
11/05/2019 03:30,0.0209,0.0631,0.066471197,0.0209,0.0631,0.066471197,0,0,0,10.1209,3.4431,10.69053574,0,0,0,10.1,3.38,10.65055867
11/05/2019 04:00,0.0186,0.0583,0.06119518,0.0186,0.0583,0.06119518,0,0,0,9.9286,3.4383,10.50709307,0,0,0,9.91,3.38,10.47055395
11/05/2019 04:30,0.0187,0.0531,0.056296536,0.0187,0.0531,0.056296536,0,0,0,9.7487,3.4331,10.33553711,0,0,0,9.73,3.38,10.30035436
11/05/2019 05:00,0.0283,0.0554,0.062209726,0.0283,0.0554,0.062209726,0,0,0,9.6883,3.4354,10.27935455,0,0,0,9.66,3.38,10.2342562
11/05/2019 05:30,0.0488,0.0544,0.073080777,0.0488,0.0544,0.073080777,0,0,0,9.7888,3.4344,10.37379915,0,0,0,9.74,3.38,10.30980116
11/05/2019 06:00,0.1196,0.0749,0.141117575,0.1196,0.0749,0.141117575,0,0,0,9.7096,3.4049,10.28929911,0,0,0,9.59,3.33,10.15169937
11/05/2019 06:30,0.3436,0.0536,0.347755546,0.3436,0.0536,0.347755546,0,0,0,9.9936,3.2836,10.51922383,0,0,0,9.65,3.23,10.17621737
11/05/2019 07:00,0.7847,0.0465,0.786076548,0.7847,0.0465,0.786076548,0,0,0,10.0347,3.0565,10.48987113,0,0,0,9.25,3.01,9.727414867
11/05/2019 07:30,1.745,0.0188,1.745101269,1.745,0.0188,1.745101269,0,0,0,9.765,1.1988,9.838310141,0,0,0,8.02,1.18,8.106343195
11/05/2019 08:00,3.2751,-0.0243,3.275190147,3.2751,-0.0243,3.275190147,0,0,0,8.4251,1.0457,8.489746669,0,0,0,5.15,1.07,5.259980989
11/05/2019 08:30,4.864,-0.0961,4.864949251,4.864,-0.0961,4.864949251,0,0,0,6.854,0.8939,6.912045516,0,0,0,1.99,0.99,2.222656069
11/05/2019 09:00,6.4653,-0.2386,6.469701233,6.4653,-0.2386,6.469701233,0,0,0,4.4353,0.8014,4.507119707,0,0,0,-2.03,1.04,2.280898946
11/05/2019 09:30,6.9072,-0.2563,6.911953525,6.9072,-0.2563,6.911953525,0,0,0,3.1872,3.3437,4.619369387,0,0,0,-3.72,3.6,5.176717106
11/05/2019 10:00,8.8016,-0.5055,8.816104174,8.8016,-0.5055,8.816104174,0,0,0,0.6916,2.5145,2.607876686,0,0,0,-8.11,3.02,8.654045297
11/05/2019 10:30,9.123,-0.4903,9.136165667,9.123,-0.4903,9.136165667,0,0,0,-0.477,2.5297,2.574278751,0,0,0,-9.6,3.02,10.06381637
11/05/2019 11:00,9.5786,-0.4332,9.588390908,9.5786,-0.4332,9.588390908,0,0,0,-1.3914,2.7168,3.052375501,0,0,0,-10.97,3.15,11.41329926
11/05/2019 11:30,9.8738,-0.4596,9.884490811,9.8738,-0.4596,9.884490811,0,0,0,-1.8162,2.6204,3.18827204,0,0,0,-11.69,3.08,12.08894123
11/05/2019 12:00,10.4854,-0.428,10.49413156,10.4854,-0.428,10.49413156,0,0,0,-3.9846,2.902,4.929365188,0,0,0,-14.47,3.33,14.84822548
11/05/2019 12:30,11.0126,-0.5835,11.02804747,11.0126,-0.5835,11.02804747,0,0,0,-5.3674,2.7465,6.029282296,0,0,0,-16.38,3.33,16.71506207
11/05/2019 13:00,11.0911,-0.6527,11.11028877,11.0911,-0.6527,11.11028877,0,0,0,-6.2289,2.6373,6.764210708,0,0,0,-17.32,3.29,17.62970505
11/05/2019 13:30,10.7319,-0.6048,10.74892835,10.7319,-0.6048,10.74892835,0,0,0,-5.0881,2.5852,5.707190259,0,0,0,-15.82,3.19,16.1384169
11/05/2019 14:00,11.5622,-0.6468,11.58027716,11.5622,-0.6468,11.58027716,0,0,0,-6.1278,2.1032,6.478686833,0,0,0,-17.69,2.75,17.90247469
11/05/2019 14:30,12.0022,-0.6861,12.02179429,12.0022,-0.6861,12.02179429,0,0,0,-6.2278,1.7439,6.46735495,0,0,0,-18.23,2.43,18.39124248
11/05/2019 15:00,12.2866,-0.6991,12.30647311,12.2866,-0.6991,12.30647311,0,0,0,-7.3834,1.7309,7.583575039,0,0,0,-19.67,2.43,19.81953077
11/05/2019 15:30,12.4191,-0.7635,12.44254705,12.4191,-0.7635,12.44254705,0,0,0,-7.4109,0.5765,7.433289384,0,0,0,-19.83,1.34,19.87522327
11/05/2019 16:00,12.0668,-0.6784,12.08585491,12.0668,-0.6784,12.08585491,0,0,0,-6.7132,2.7016,7.236414637,0,0,0,-18.78,3.38,19.08173996
11/05/2019 16:30,11.2592,-0.6082,11.27561492,11.2592,-0.6082,11.27561492,0,0,0,-4.8608,2.8918,5.655960032,0,0,0,-16.12,3.5,16.49558729
11/05/2019 17:00,9.9763,-0.4913,9.98839013,9.9763,-0.4913,9.98839013,0,0,0,-2.6437,3.2587,4.19622156,0,0,0,-12.62,3.75,13.16536745
11/05/2019 17:30,8.567,-0.3409,8.573779902,8.567,-0.3409,8.573779902,0,0,0,-0.283,3.6191,3.630147905,0,0,0,-8.85,3.96,9.695571154
11/05/2019 18:00,6.9201,-0.2199,6.923592999,6.9201,-0.2199,6.923592999,0,0,0,2.6601,3.7401,4.58960565,0,0,0,-4.26,3.96,5.816287476
11/05/2019 18:30,5.2159,-0.1123,5.217108787,5.2159,-0.1123,5.217108787,0,0,0,5.4259,3.8477,6.651705503,0,0,0,0.21,3.96,3.965564273
11/05/2019 19:00,3.398,-0.0366,3.398197104,3.398,-0.0366,3.398197104,0,0,0,8.288,3.9234,9.169733451,0,0,0,4.89,3.96,6.292352501
11/05/2019 19:30,1.8375,0.0122,1.8375405,1.8375,0.0122,1.8375405,0,0,0,11.0875,2.8122,11.43858055,0,0,0,9.25,2.8,9.664496883
11/05/2019 20:00,0.7895,0.0409,0.790558701,0.7895,0.0409,0.790558701,0,0,0,12.5395,2.7909,12.84632956,0,0,0,11.75,2.75,12.06751839
11/05/2019 20:30,0.3599,0.0509,0.363481526,0.3599,0.0509,0.363481526,0,0,0,13.2999,2.8009,13.59162907,0,0,0,12.94,2.75,13.22898711
11/05/2019 21:00,0.1357,0.0918,0.163834459,0.1357,0.0918,0.163834459,0,0,0,14.3057,1.2818,14.36301026,0,0,0,14.17,1.19,14.21988045
11/05/2019 21:30,0.0613,0.0801,0.100864761,0.0613,0.0801,0.100864761,0,0,0,15.0113,0.7101,15.02808603,0,0,0,14.95,0.63,14.96326836
11/05/2019 22:00,0.0713,0.0549,0.089987221,0.0713,0.0549,0.089987221,0,0,0,14.7313,2.0649,14.87531552,0,0,0,14.66,2.01,14.79715175
11/05/2019 22:30,0.0949,0.0493,0.106941573,0.0949,0.0493,0.106941573,0,0,0,14.0749,2.2393,14.25192178,0,0,0,13.98,2.19,14.15049469
11/05/2019 23:00,0.108,0.0489,0.118554671,0.108,0.0489,0.118554671,0,0,0,13.128,1.7289,13.24135489,0,0,0,13.02,1.68,13.12793967
11/05/2019 23:30,0.1209,0.0461,0.129390958,0.1209,0.0461,0.129390958,0,0,0,12.1609,0.9961,12.20162711,0,0,0,12.04,0.95,12.07742108
12/05/2019 00:00,0.0782,0.0489,0.092230418,0.0782,0.0489,0.092230418,0,0,0,11.3682,1.1089,11.42215525,0,0,0,11.29,1.06,11.33965167
12/05/2019 00:30,0.0728,0.0385,0.082353446,0.0728,0.0385,0.082353446,0,0,0,10.7628,1.1885,10.8282222,0,0,0,10.69,1.15,10.75167894
12/05/2019 01:00,0.0503,0.036,0.061855396,0.0503,0.036,0.061855396,0,0,0,10.4403,1.266,10.51677803,0,0,0,10.39,1.23,10.46255227
12/05/2019 01:30,0.0205,0.0273,0.034140006,0.0205,0.0273,0.034140006,0,0,0,10.7005,1.3173,10.78127912,0,0,0,10.68,1.29,10.7576252
12/05/2019 02:00,0.0338,0.0274,0.043510918,0.0338,0.0274,0.043510918,0,0,0,11.1938,1.2674,11.26532118,0,0,0,11.16,1.24,11.22867757
12/05/2019 02:30,0.0519,0.0346,0.062376037,0.0519,0.0346,0.062376037,0,0,0,11.1219,1.2746,11.19469807,0,0,0,11.07,1.24,11.13923247
12/05/2019 03:00,0.0827,0.0286,0.087505714,0.0827,0.0286,0.087505714,0,0,0,10.7227,1.3186,10.80347172,0,0,0,10.64,1.29,10.71791491
12/05/2019 03:30,0.0823,0.0255,0.086159968,0.0823,0.0255,0.086159968,0,0,0,10.4923,1.3155,10.57444559,0,0,0,10.41,1.29,10.48962344
12/05/2019 04:00,0.1049,0.029,0.108834783,0.1049,0.029,0.108834783,0,0,0,10.2249,1.369,10.31613983,0,0,0,10.12,1.34,10.20832993
12/05/2019 04:30,0.1,0.0288,0.104064595,0.1,0.0288,0.104064595,0,0,0,10.07,1.3688,10.16260367,0,0,0,9.97,1.34,10.05964711
12/05/2019 05:00,0.077,0.0269,0.081563534,0.077,0.0269,0.081563534,0,0,0,10.047,1.3669,10.13955742,0,0,0,9.97,1.34,10.05964711
12/05/2019 05:30,0.1539,0.0484,0.161331243,0.1539,0.0484,0.161331243,0,0,0,9.9339,1.3884,10.03045481,0,0,0,9.78,1.34,9.871372752
12/05/2019 06:00,0.1905,0.0776,0.205698833,0.1905,0.0776,0.205698833,0,0,0,9.9705,1.3676,10.06385612,0,0,0,9.78,1.29,9.864709828
12/05/2019 06:30,0.3493,0.0485,0.352651017,0.3493,0.0485,0.352651017,0,0,0,10.1293,1.2685,10.20841862,0,0,0,9.78,1.22,9.855800323
12/05/2019 07:00,0.808,0.0395,0.808964925,0.808,0.0395,0.808964925,0,0,0,9.918,1.1695,9.986713886,0,0,0,9.11,1.13,9.179814813
12/05/2019 07:30,1.7344,0.0241,1.73456743,1.7344,0.0241,1.73456743,0,0,0,9.4044,1.0641,9.464409552,0,0,0,7.67,1.04,7.740187336
12/05/2019 08:00,3.3118,-0.0231,3.311880561,3.3118,-0.0231,3.311880561,0,0,0,7.0518,3.2569,7.767578828,0,0,0,3.74,3.28,4.974535154
12/05/2019 08:30,5.0303,-0.0939,5.031176334,5.0303,-0.0939,5.031176334,0,0,0,5.1103,3.3561,6.11380187,0,0,0,0.08,3.45,3.450927412
12/05/2019 09:00,6.7985,-0.212,6.801804632,6.7985,-0.212,6.801804632,0,0,0,2.7585,3.098,4.14812322,0,0,0,-4.04,3.31,5.222805759
12/05/2019 09:30,7.744,-0.3288,7.750977064,7.744,-0.3288,7.750977064,0,0,0,2.714,2.5412,3.71799589,0,0,0,-5.03,2.87,5.791182953
12/05/2019 10:00,9.3413,-0.4633,9.352782077,9.3413,-0.4633,9.352782077,0,0,0,-0.3487,2.4067,2.431829883,0,0,0,-9.69,2.87,10.10608727
12/05/2019 10:30,10.5529,-0.5148,10.56544923,10.5529,-0.5148,10.56544923,0,0,0,-1.8171,2.1552,2.818996178,0,0,0,-12.37,2.67,12.65487258
12/05/2019 11:00,11.7133,-0.654,11.7315435,11.7133,-0.654,11.7315435,0,0,0,-4.5167,1.816,4.868103829,0,0,0,-16.23,2.47,16.41687546
12/05/2019 11:30,12.3455,-0.7006,12.36536334,12.3455,-0.7006,12.36536334,0,0,0,-5.6545,1.7194,5.910135921,0,0,0,-18,2.42,18.16194923
12/05/2019 12:00,12.9144,-0.7887,12.93846108,12.9144,-0.7887,12.93846108,0,0,0,-6.5056,1.3813,6.650625613,0,0,0,-19.42,2.17,19.54086231
12/05/2019 12:30,13.0227,-0.8331,13.04932071,13.0227,-0.8331,13.04932071,0,0,0,-6.7773,1.2869,6.898398865,0,0,0,-19.8,2.12,19.91317152
12/05/2019 13:00,13.0964,-0.838,13.12318319,13.0964,-0.838,13.12318319,0,0,0,-7.0536,1.282,7.169155945,0,0,0,-20.15,2.12,20.26121665
12/05/2019 13:30,13.1062,-0.8448,13.13339885,13.1062,-0.8448,13.13339885,0,0,0,-7.4338,1.2752,7.54238142,0,0,0,-20.54,2.12,20.6491162
12/05/2019 14:00,13.0528,-0.8299,13.07915601,13.0528,-0.8299,13.07915601,0,0,0,-7.6772,1.2901,7.784841543,0,0,0,-20.73,2.12,20.83812132
12/05/2019 14:30,12.9037,-0.8078,12.9289603,12.9037,-0.8078,12.9289603,0,0,0,-7.7163,1.4022,7.842668585,0,0,0,-20.62,2.21,20.73809297
12/05/2019 15:00,12.5716,-0.7821,12.59590437,12.5716,-0.7821,12.59590437,0,0,0,-7.1584,1.4679,7.307353897,0,0,0,-19.73,2.25,19.85788005
12/05/2019 15:30,11.7918,-0.6695,11.81079072,11.7918,-0.6695,11.81079072,0,0,0,-6.5382,1.9205,6.81442437,0,0,0,-18.33,2.59,18.51207714
12/05/2019 16:00,11.2034,-0.5858,11.21870461,11.2034,-0.5858,11.21870461,0,0,0,-4.9066,1.6642,5.181147093,0,0,0,-16.11,2.25,16.26636407
12/05/2019 16:30,9.6795,-0.4871,9.69174838,9.6795,-0.4871,9.69174838,0,0,0,-1.5405,1.6929,2.288897259,0,0,0,-11.22,2.18,11.42982065
12/05/2019 17:00,8.0024,-0.303,8.008134287,8.0024,-0.303,8.008134287,0,0,0,1.2324,2.127,2.458238955,0,0,0,-6.77,2.43,7.192899276
12/05/2019 17:30,7.5923,-0.2301,7.595786023,7.5923,-0.2301,7.595786023,0,0,0,2.1823,2.3299,3.192313785,0,0,0,-5.41,2.56,5.985123223
12/05/2019 18:00,6.2325,-0.1259,6.233771496,6.2325,-0.1259,6.233771496,0,0,0,4.2025,2.6241,4.954483531,0,0,0,-2.03,2.75,3.418098887
12/05/2019 18:30,4.8699,-0.0742,4.87046524,4.8699,-0.0742,4.87046524,0,0,0,6.7799,2.6758,7.288823612,0,0,0,1.91,2.75,3.34822341
12/05/2019 19:00,3.1265,0.0037,3.126502189,3.1265,0.0037,3.126502189,0,0,0,9.0365,2.6537,9.418091948,0,0,0,5.91,2.65,6.476928284
12/05/2019 19:30,1.6818,0.0478,1.682479147,1.6818,0.0478,1.682479147,0,0,0,11.3218,2.5578,11.60713126,0,0,0,9.64,2.51,9.961410543
12/05/2019 20:00,0.7424,0.0683,0.745535143,0.7424,0.0683,0.745535143,0,0,0,12.7024,2.5283,12.95157391,0,0,0,11.96,2.46,12.21037264
12/05/2019 20:30,0.3454,0.0706,0.352541515,0.3454,0.0706,0.352541515,0,0,0,13.7954,1.0806,13.83765723,0,0,0,13.45,1.01,13.48786862
12/05/2019 21:00,0.097,0.0882,0.131103928,0.097,0.0882,0.131103928,0,0,0,13.967,2.2082,14.14048218,0,0,0,13.87,2.12,14.03108335
12/05/2019 21:30,0.1321,0.074,0.151414695,0.1321,0.074,0.151414695,0,0,0,14.0021,2.194,14.17294748,0,0,0,13.87,2.12,14.03108335
12/05/2019 22:00,0.2667,0.0489,0.271145902,0.2667,0.0489,0.271145902,0,0,0,13.5767,2.1689,13.74885123,0,0,0,13.31,2.12,13.47777801
12/05/2019 22:30,0.2235,0.048,0.22859626,0.2235,0.048,0.22859626,0,0,0,12.8035,2.368,13.02063886,0,0,0,12.58,2.32,12.79213821
12/05/2019 23:00,0.1986,0.0403,0.202647601,0.1986,0.0403,0.202647601,0,0,0,11.5586,2.8203,11.89770255,0,0,0,11.36,2.78,11.6952127
12/05/2019 23:30,0.1813,0.0354,0.184723713,0.1813,0.0354,0.184723713,0,0,0,10.3413,3.1354,10.80616578,0,0,0,10.16,3.1,10.62241027
13/05/2019 00:00,0.1213,0.0471,0.130123403,0.1213,0.0471,0.130123403,0,0,0,9.5613,3.3571,10.13353729,0,0,0,9.44,3.31,10.00348439
13/05/2019 00:30,0.133,0.0468,0.140993759,0.133,0.0468,0.140993759,0,0,0,8.943,3.3568,9.552243466,0,0,0,8.81,3.31,9.411280465
13/05/2019 01:00,0.1481,0.0474,0.155500386,0.1481,0.0474,0.155500386,0,0,0,8.6581,3.4174,9.308131841,0,0,0,8.51,3.37,9.152977658
13/05/2019 01:30,0.1588,0.0426,0.16441472,0.1588,0.0426,0.16441472,0,0,0,8.9388,3.4126,9.56807108,0,0,0,8.78,3.37,9.40453614
13/05/2019 02:00,0.1426,0.0433,0.149029024,0.1426,0.0433,0.149029024,0,0,0,9.5226,3.3433,10.09245092,0,0,0,9.38,3.3,9.94356073
13/05/2019 02:30,0.1425,0.0431,0.148875317,0.1425,0.0431,0.148875317,0,0,0,9.5225,3.3431,10.09229032,0,0,0,9.38,3.3,9.94356073
13/05/2019 03:00,0.1657,0.0397,0.170389495,0.1657,0.0397,0.170389495,0,0,0,9.2657,3.4197,9.876616049,0,0,0,9.1,3.38,9.707440445
13/05/2019 03:30,0.2184,0.0311,0.220603196,0.2184,0.0311,0.220603196,0,0,0,8.9884,3.4111,9.613892956,0,0,0,8.77,3.38,9.398792476
13/05/2019 04:00,0.2054,0.0315,0.207801372,0.2054,0.0315,0.207801372,0,0,0,8.8254,3.4115,9.461818927,0,0,0,8.62,3.38,9.258984826
13/05/2019 04:30,0.2657,0.0303,0.267422101,0.2657,0.0303,0.267422101,0,0,0,8.6057,3.3603,9.238489518,0,0,0,8.34,3.33,8.980228282
13/05/2019 05:00,0.3283,0.0268,0.329392061,0.3283,0.0268,0.329392061,0,0,0,8.4183,3.3568,9.062884813,0,0,0,8.09,3.33,8.748542736
13/05/2019 05:30,0.2859,0.0353,0.288070998,0.2859,0.0353,0.288070998,0,0,0,8.7959,3.3653,9.417701466,0,0,0,8.51,3.33,9.138325886
13/05/2019 06:00,0.3851,0.0494,0.388255547,0.3851,0.0494,0.388255547,0,0,0,8.8951,3.2094,9.456376281,0,0,0,8.51,3.16,9.077758534
13/05/2019 06:30,0.7279,0.0311,0.728564081,0.7279,0.0311,0.728564081,0,0,0,9.3179,3.0211,9.795422687,0,0,0,8.59,2.99,9.095504384
13/05/2019 07:00,1.1977,0.021,1.197884089,1.1977,0.021,1.197884089,0,0,0,9.9277,2.781,10.30985879,0,0,0,8.73,2.76,9.155899737
13/05/2019 07:30,2.004,0.0087,2.004018885,2.004,0.0087,2.004018885,0,0,0,10.394,2.5187,10.69481583,0,0,0,8.39,2.51,8.757408292
13/05/2019 08:00,3.2597,-0.0277,3.259817691,3.2597,-0.0277,3.259817691,0,0,0,9.1897,2.4023,9.498506797,0,0,0,5.93,2.43,6.408572384
13/05/2019 08:30,4.8746,-0.0767,4.875203386,4.8746,-0.0767,4.875203386,0,0,0,7.1246,2.2433,7.469425684,0,0,0,2.25,2.32,3.231857051
13/05/2019 09:00,6.4845,-0.1576,6.486414881,6.4845,-0.1576,6.486414881,0,0,0,4.1645,2.0224,4.629596312,0,0,0,-2.32,2.18,3.183520064
13/05/2019 09:30,8.0787,-0.285,8.083725545,8.0787,-0.285,8.083725545,0,0,0,1.9487,1.765,2.629193163,0,0,0,-6.13,2.05,6.463698632
13/05/2019 10:00,9.5937,-0.4195,9.602867277,9.5937,-0.4195,9.602867277,0,0,0,-0.6463,1.4605,1.597111123,0,0,0,-10.24,1.88,10.41114787
13/05/2019 10:30,10.8189,-0.5594,10.83335246,10.8189,-0.5594,10.83335246,0,0,0,-2.3911,-1.0894,2.627575226,0,0,0,-13.21,-0.53,13.22062782
13/05/2019 11:00,11.7171,-0.6366,11.73438077,11.7171,-0.6366,11.73438077,0,0,0,-4.9129,-1.1666,5.049509082,0,0,0,-16.63,-0.53,16.63844344
13/05/2019 11:30,12.8282,-0.7524,12.85024595,12.8282,-0.7524,12.85024595,0,0,0,-6.7518,-1.2824,6.872507039,0,0,0,-19.58,-0.53,19.58717182
13/05/2019 12:00,13.1866,-0.8181,13.21195319,13.1866,-0.8181,13.21195319,0,0,0,-7.7834,0.5119,7.8002152,0,0,0,-20.97,1.33,21.01213459
13/05/2019 12:30,13.6666,-0.8566,13.69341883,13.6666,-0.8566,13.69341883,0,0,0,-8.4834,1.2434,8.574037504,0,0,0,-22.15,2.1,22.24932583
13/05/2019 13:00,14.0504,-0.909,14.07977348,14.0504,-0.909,14.07977348,0,0,0,-9.3296,1.071,9.390872013,0,0,0,-23.38,1.98,23.4636911
13/05/2019 13:30,14.1294,-0.9153,14.15901545,14.1294,-0.9153,14.15901545,0,0,0,-9.6806,1.1447,9.748043622,0,0,0,-23.81,2.06,23.89894768
13/05/2019 14:00,14.1443,-0.9279,14.17470356,14.1443,-0.9279,14.17470356,0,0,0,-9.9857,1.0621,10.04202474,0,0,0,-24.13,1.99,24.21191855
13/05/2019 14:30,13.9264,-0.9221,13.95689383,13.9264,-0.9221,13.95689383,0,0,0,-9.6636,1.0079,9.716019111,0,0,0,-23.59,1.93,23.66881915
13/05/2019 15:00,13.5748,-0.8543,13.60165518,13.5748,-0.8543,13.60165518,0,0,0,-9.5052,1.3357,9.598589559,0,0,0,-23.08,2.19,23.18366882
13/05/2019 15:30,12.7917,-0.7514,12.81375007,12.7917,-0.7514,12.81375007,0,0,0,-8.0883,0.8786,8.135879476,0,0,0,-20.88,1.63,20.94352645
13/05/2019 16:00,12.055,-0.6445,12.07221625,12.055,-0.6445,12.07221625,0,0,0,-6.485,0.0855,6.485563603,0,0,0,-18.54,0.73,18.55436606
13/05/2019 16:30,10.7907,-0.5759,10.80605697,10.7907,-0.5759,10.80605697,0,0,0,-2.9593,0.1541,2.963309518,0,0,0,-13.75,0.73,13.76936455
13/05/2019 17:00,9.8962,-0.4333,9.905681366,9.8962,-0.4333,9.905681366,0,0,0,-2.1938,1.4067,2.606062802,0,0,0,-12.09,1.84,12.22921502
13/05/2019 17:30,8.4047,-0.3131,8.41052993,8.4047,-0.3131,8.41052993,0,0,0,0.3747,2.5169,2.544638619,0,0,0,-8.03,2.83,8.514094197
13/05/2019 18:00,6.8016,-0.1956,6.804411945,6.8016,-0.1956,6.804411945,0,0,0,3.5716,2.6344,4.438061505,0,0,0,-3.23,2.83,4.294391691
13/05/2019 18:30,5.1714,-0.1017,5.172399912,5.1714,-0.1017,5.172399912,0,0,0,6.5714,2.7283,7.115259577,0,0,0,1.4,2.83,3.157356489
13/05/2019 19:00,3.5562,-0.0265,3.556298735,3.5562,-0.0265,3.556298735,0,0,0,8.1962,2.8935,8.69195241,0,0,0,4.64,2.92,5.482335269
13/05/2019 19:30,1.9396,0.0148,1.939656464,1.9396,0.0148,1.939656464,0,0,0,10.4296,2.8848,10.82121191,0,0,0,8.49,2.87,8.961975229
13/05/2019 20:00,0.8502,0.0407,0.851173619,0.8502,0.0407,0.851173619,0,0,0,12.1202,2.8007,12.43958072,0,0,0,11.27,2.76,11.6030384
13/05/2019 20:30,0.3943,0.0545,0.398048665,0.3943,0.0545,0.398048665,0,0,0,13.6143,0.7545,13.63519104,0,0,0,13.22,0.7,13.23851955
13/05/2019 21:00,0.1465,0.0852,0.169473567,0.1465,0.0852,0.169473567,0,0,0,13.9765,0.7852,13.9985389,0,0,0,13.83,0.7,13.84770378
13/05/2019 21:30,0.0717,0.0773,0.105433296,0.0717,0.0773,0.105433296,0,0,0,14.3317,0.7773,14.3527635,0,0,0,14.26,0.7,14.27717059
13/05/2019 22:00,0.0601,0.0672,0.090154589,0.0601,0.0672,0.090154589,0,0,0,14.1301,0.7672,14.1509124,0,0,0,14.07,0.7,14.08740217
13/05/2019 22:30,0.0666,0.0599,0.089574382,0.0666,0.0599,0.089574382,0,0,0,13.1666,0.8599,13.19464981,0,0,0,13.1,0.8,13.12440475
13/05/2019 23:00,0.0797,0.0591,0.099221469,0.0797,0.0591,0.099221469,0,0,0,11.8397,2.1391,12.03138583,0,0,0,11.76,2.08,11.94252905
13/05/2019 23:30,0.0975,0.0574,0.113141549,0.0975,0.0574,0.113141549,0,0,0,10.4875,2.7674,10.84648141,0,0,0,10.39,2.71,10.73760681
14/05/2019 00:00,0.1089,0.048,0.119009285,0.1089,0.048,0.119009285,0,0,0,9.4189,3.258,9.9664558,0,0,0,9.31,3.21,9.847852558
14/05/2019 00:30,0.0952,0.0412,0.103732734,0.0952,0.0412,0.103732734,0,0,0,8.9852,3.3412,9.586315063,0,0,0,8.89,3.3,9.482726401
14/05/2019 01:00,0.0623,0.0499,0.079820423,0.0623,0.0499,0.079820423,0,0,0,8.8123,3.3499,9.427537393,0,0,0,8.75,3.3,9.35160414
14/05/2019 01:30,0.0995,0.0518,0.112176156,0.0995,0.0518,0.112176156,0,0,0,9.0295,3.3518,9.631533289,0,0,0,8.93,3.3,9.520236342
14/05/2019 02:00,0.13,0.0471,0.138269339,0.13,0.0471,0.138269339,0,0,0,9.44,3.2871,9.995930492,0,0,0,9.31,3.24,9.857672139
14/05/2019 02:30,0.1398,0.0491,0.148171691,0.1398,0.0491,0.148171691,0,0,0,9.4498,3.3291,10.01906317,0,0,0,9.31,3.28,9.87089155
14/05/2019 03:00,0.1741,0.0439,0.179549492,0.1741,0.0439,0.179549492,0,0,0,9.0441,3.3839,9.656423977,0,0,0,8.87,3.34,9.478000844
14/05/2019 03:30,0.2937,0.038,0.296148088,0.2937,0.038,0.296148088,0,0,0,8.5637,3.378,9.205859096,0,0,0,8.27,3.34,8.91899658
14/05/2019 04:00,0.3209,0.0262,0.321967778,0.3209,0.0262,0.321967778,0,0,0,8.4609,3.2962,9.080295328,0,0,0,8.14,3.27,8.772257406
14/05/2019 04:30,0.336,0.0273,0.337107238,0.336,0.0273,0.337107238,0,0,0,8.206,3.2973,8.843677023,0,0,0,7.87,3.27,8.522311893
14/05/2019 05:00,0.4421,0.0131,0.442294042,0.4421,0.0131,0.442294042,0,0,0,8.0021,3.2831,8.649413276,0,0,0,7.56,3.27,8.236898688
14/05/2019 05:30,0.3578,0.0245,0.358637826,0.3578,0.0245,0.358637826,0,0,0,8.5178,3.2545,9.118370857,0,0,0,8.16,3.23,8.776018459
14/05/2019 06:00,0.471,0.0392,0.472628438,0.471,0.0392,0.472628438,0,0,0,8.521,3.2192,9.108824822,0,0,0,8.05,3.18,8.655339393
14/05/2019 06:30,0.7362,0.0293,0.736782824,0.7362,0.0293,0.736782824,0,0,0,9.0762,2.4893,9.411377207,0,0,0,8.34,2.46,8.695240077
14/05/2019 07:00,1.3633,0.0242,1.363514771,1.3633,0.0242,1.363514771,0,0,0,9.4133,1.2342,9.493864678,0,0,0,8.05,1.21,8.140429964
14/05/2019 07:30,2.5364,0.0039,2.536402998,2.5364,0.0039,2.536402998,0,0,0,9.0364,1.1139,9.104795339,0,0,0,6.5,1.11,6.594095844
14/05/2019 08:00,4.1211,-0.0381,4.121276115,4.1211,-0.0381,4.121276115,0,0,0,7.6411,0.9119,7.695321359,0,0,0,3.52,0.95,3.645942951
14/05/2019 08:30,5.5175,-0.1477,5.519476564,5.5175,-0.1477,5.519476564,0,0,0,6.2275,0.5623,6.252834361,0,0,0,0.71,0.71,1.004091629
14/05/2019 09:00,6.8237,-0.1968,6.826537331,6.8237,-0.1968,6.826537331,0,0,0,3.6237,0.5832,3.670330221,0,0,0,-3.2,0.78,3.293690939
14/05/2019 09:30,8.0028,-0.2785,8.007644478,8.0028,-0.2785,8.007644478,0,0,0,2.0328,0.3015,2.055037248,0,0,0,-5.97,0.58,5.998108035
14/05/2019 10:00,9.234,-0.4027,9.242776817,9.234,-0.4027,9.242776817,0,0,0,0.154,0.1273,0.199803128,0,0,0,-9.08,0.53,9.095454909
14/05/2019 10:30,10.4283,-0.4832,10.43948864,10.4283,-0.4832,10.43948864,0,0,0,-2.7817,0.1468,2.78557088,0,0,0,-13.21,0.63,13.22501418
14/05/2019 11:00,11.8324,-0.6334,11.84934113,11.8324,-0.6334,11.84934113,0,0,0,-5.4476,-0.6334,5.484299529,0,0,0,-17.28,0,17.28
14/05/2019 11:30,12.3623,-0.7335,12.38404149,12.3623,-0.7335,12.38404149,0,0,0,-5.7777,-1.3235,5.927349284,0,0,0,-18.14,-0.59,18.14959228
14/05/2019 12:00,12.6214,-0.7774,12.64531885,12.6214,-0.7774,12.64531885,0,0,0,-6.3586,-1.3674,6.50396623,0,0,0,-18.98,-0.59,18.98916796
14/05/2019 12:30,13.3083,-0.7662,13.33033801,13.3083,-0.7662,13.33033801,0,0,0,-7.8817,-1.3562,7.997529202,0,0,0,-21.19,-0.59,21.19821219
14/05/2019 13:00,13.7224,-0.8515,13.74879318,13.7224,-0.8515,13.74879318,0,0,0,-8.2876,-1.5415,8.429741159,0,0,0,-22.01,-0.69,22.02081288
14/05/2019 13:30,13.9861,-0.8806,14.01379497,13.9861,-0.8806,14.01379497,0,0,0,-9.3439,0.3494,9.350430341,0,0,0,-23.33,1.23,23.36240142
14/05/2019 14:00,13.849,-0.8826,13.87709565,13.849,-0.8826,13.87709565,0,0,0,-9.481,1.2674,9.565336573,0,0,0,-23.33,2.15,23.42885827
14/05/2019 14:30,13.6102,-0.8582,13.63723034,13.6102,-0.8582,13.63723034,0,0,0,-9.0498,1.2918,9.141533092,0,0,0,-22.66,2.15,22.76176838
14/05/2019 15:00,13.4473,-0.8151,13.47198075,13.4473,-0.8151,13.47198075,0,0,0,-9.2927,1.4449,9.404361185,0,0,0,-22.74,2.26,22.85202836
14/05/2019 15:30,13.0624,-0.7679,13.08495182,13.0624,-0.7679,13.08495182,0,0,0,-9.0576,1.7621,9.227411022,0,0,0,-22.12,2.53,22.26421568
14/05/2019 16:00,12.2904,-0.6586,12.3080334,12.2904,-0.6586,12.3080334,0,0,0,-7.2096,1.9714,7.474272548,0,0,0,-19.5,2.63,19.67655712
14/05/2019 16:30,11.0055,-0.5166,11.01761797,11.0055,-0.5166,11.01761797,0,0,0,-5.0745,2.4234,5.623470264,0,0,0,-16.08,2.94,16.34655927
14/05/2019 17:00,9.7029,-0.3949,9.710932727,9.7029,-0.3949,9.710932727,0,0,0,-3.0071,2.8851,4.167307574,0,0,0,-12.71,3.28,13.12640469
14/05/2019 17:30,8.3531,-0.2678,8.357391725,8.3531,-0.2678,8.357391725,0,0,0,0.0331,3.1022,3.102376581,0,0,0,-8.32,3.37,8.976597351
14/05/2019 18:00,6.6268,-0.1714,6.629016232,6.6268,-0.1714,6.629016232,0,0,0,3.1868,3.1986,4.51516735,0,0,0,-3.44,3.37,4.815651565
14/05/2019 18:30,4.4482,-0.0726,4.44879242,4.4482,-0.0726,4.44879242,0,0,0,7.3282,3.1974,7.995366283,0,0,0,2.88,3.27,4.35744191
14/05/2019 19:00,2.4202,0.0014,2.420200405,2.4202,0.0014,2.420200405,0,0,0,10.7402,2.1914,10.96148393,0,0,0,8.32,2.19,8.603400491
14/05/2019 19:30,1.6083,0.0484,1.609028107,1.6083,0.0484,1.609028107,0,0,0,11.7383,2.4884,11.9991592,0,0,0,10.13,2.44,10.41971689
14/05/2019 20:00,1.0667,0.0629,1.0685529,1.0667,0.0629,1.0685529,0,0,0,12.2067,2.5829,12.47697469,0,0,0,11.14,2.52,11.42147101
14/05/2019 20:30,0.6011,0.0623,0.604319866,0.6011,0.0623,0.604319866,0,0,0,12.7411,2.5823,13.0001501,0,0,0,12.14,2.52,12.39879026
14/05/2019 21:00,0.159,0.0855,0.180530468,0.159,0.0855,0.180530468,0,0,0,13.469,2.5255,13.70372618,0,0,0,13.31,2.44,13.53180328
14/05/2019 21:30,0.0715,0.0789,0.106477509,0.0715,0.0789,0.106477509,0,0,0,13.7215,2.5189,13.95078562,0,0,0,13.65,2.44,13.86636578
14/05/2019 22:00,0.1155,0.0598,0.130062639,0.1155,0.0598,0.130062639,0,0,0,13.4155,2.4998,13.64641492,0,0,0,13.3,2.44,13.52196731
14/05/2019 22:30,0.0941,0.0594,0.111279693,0.0941,0.0594,0.111279693,0,0,0,12.6441,2.7094,12.93112962,0,0,0,12.55,2.65,12.8267299
14/05/2019 23:00,0.0761,0.0627,0.098602738,0.0761,0.0627,0.098602738,0,0,0,11.3961,2.8427,11.74529857,0,0,0,11.32,2.78,11.65636307
14/05/2019 23:30,0.0746,0.0731,0.104445057,0.0746,0.0731,0.104445057,0,0,0,10.3246,3.1331,10.78951717,0,0,0,10.25,3.06,10.6970136
15/05/2019 00:00,0.0839,0.0743,0.112070067,0.0839,0.0743,0.112070067,0,0,0,9.5439,3.2843,10.09319839,0,0,0,9.46,3.21,9.989779777
15/05/2019 00:30,0.0987,0.07,0.121002851,0.0987,0.07,0.121002851,0,0,0,8.9387,3.36,9.549343312,0,0,0,8.84,3.29,9.432375099
15/05/2019 01:00,0.1034,0.074,0.12715172,0.1034,0.074,0.12715172,0,0,0,8.6434,3.464,9.311694774,0,0,0,8.54,3.39,9.188237045
15/05/2019 01:30,0.1275,0.0649,0.143067327,0.1275,0.0649,0.143067327,0,0,0,8.7475,3.4549,9.405056632,0,0,0,8.62,3.39,9.262640012
15/05/2019 02:00,0.1612,0.0595,0.171830411,0.1612,0.0595,0.171830411,0,0,0,9.1212,3.4495,9.751683941,0,0,0,8.96,3.39,9.57985908
15/05/2019 02:30,0.2811,0.0524,0.285942249,0.2811,0.0524,0.285942249,0,0,0,8.9011,3.3724,9.518543112,0,0,0,8.62,3.32,9.237250673
15/05/2019 03:00,0.394,0.0269,0.394917219,0.394,0.0269,0.394917219,0,0,0,8.544,3.3469,9.1761471,0,0,0,8.15,3.32,8.800278405
15/05/2019 03:30,0.5047,0.0263,0.505384784,0.5047,0.0263,0.505384784,0,0,0,8.0847,3.3463,8.749862729,0,0,0,7.58,3.32,8.275191841
15/05/2019 04:00,0.6356,0.0174,0.635838124,0.6356,0.0174,0.635838124,0,0,0,7.6656,3.2574,8.328990222,0,0,0,7.03,3.24,7.740704102
15/05/2019 04:30,0.6019,0.027,0.602505278,0.6019,0.027,0.602505278,0,0,0,7.6319,3.267,8.301758043,0,0,0,7.03,3.24,7.740704102
15/05/2019 05:00,0.5066,0.038,0.508023188,0.5066,0.038,0.508023188,0,0,0,7.8766,3.278,8.531477689,0,0,0,7.37,3.24,8.050745307
15/05/2019 05:30,0.5359,0.0358,0.537094452,0.5359,0.0358,0.537094452,0,0,0,8.1559,3.1458,8.741553778,0,0,0,7.62,3.11,8.230218709
15/05/2019 06:00,0.4598,0.0642,0.464260358,0.4598,0.0642,0.464260358,0,0,0,8.7098,1.4742,8.83367883,0,0,0,8.25,1.41,8.369623647
15/05/2019 06:30,0.7441,0.0592,0.746451238,0.7441,0.0592,0.746451238,0,0,0,9.1941,1.3792,9.296970875,0,0,0,8.45,1.32,8.552479173
15/05/2019 07:00,1.3232,0.0405,1.323819659,1.3232,0.0405,1.323819659,0,0,0,9.6032,1.1705,9.674271057,0,0,0,8.28,1.13,8.356751761
15/05/2019 07:30,2.336,0.008,2.336013699,2.336,0.008,2.336013699,0,0,0,9.516,0.978,9.566124607,0,0,0,7.18,0.97,7.245226014
15/05/2019 08:00,3.9461,-0.0355,3.94625968,3.9461,-0.0355,3.94625968,0,0,0,7.9661,0.9345,8.020725619,0,0,0,4.02,0.97,4.135371809
15/05/2019 08:30,5.7198,-0.1296,5.721268059,5.7198,-0.1296,5.721268059,0,0,0,5.8998,0.5704,5.927309356,0,0,0,0.18,0.7,0.72277244
15/05/2019 09:00,6.9688,-0.2034,6.97176771,6.9688,-0.2034,6.97176771,0,0,0,3.6288,0.4966,3.662622148,0,0,0,-3.34,0.7,3.412565018
15/05/2019 09:30,8.4743,-0.3026,8.479700894,8.4743,-0.3026,8.479700894,0,0,0,1.1343,0.2974,1.172639437,0,0,0,-7.34,0.6,7.364482331
15/05/2019 10:00,9.7529,-0.4043,9.761276397,9.7529,-0.4043,9.761276397,0,0,0,-1.0371,0.1357,1.045940199,0,0,0,-10.79,0.54,10.80350406
15/05/2019 10:30,10.933,-0.5227,10.94548785,10.933,-0.5227,10.94548785,0,0,0,-3.507,0.0173,3.50704267,0,0,0,-14.44,0.54,14.45009343
15/05/2019 11:00,11.6795,-0.6594,11.69809936,11.6795,-0.6594,11.69809936,0,0,0,-4.5305,-1.2094,4.689144763,0,0,0,-16.21,-0.55,16.21932798
15/05/2019 11:30,10.7935,-0.6776,10.81474845,10.7935,-0.6776,10.81474845,0,0,0,-2.5365,-1.2276,2.817948546,0,0,0,-13.33,-0.55,13.34134176
15/05/2019 12:00,10.2197,-0.5013,10.23198758,10.2197,-0.5013,10.23198758,0,0,0,-3.8403,0.0787,3.841106322,0,0,0,-14.06,0.58,14.07195793
15/05/2019 12:30,10.9349,-0.5101,10.94679131,10.9349,-0.5101,10.94679131,0,0,0,-4.2151,-0.0101,4.215112101,0,0,0,-15.15,0.5,15.15824858
15/05/2019 13:00,11.6625,-0.5093,11.67361524,11.6625,-0.5093,11.67361524,0,0,0,-6.6075,0.2907,6.613891649,0,0,0,-18.27,0.8,18.28750666
15/05/2019 13:30,12.3266,-0.6725,12.3449311,12.3266,-0.6725,12.3449311,0,0,0,-7.2234,-0.3925,7.234055834,0,0,0,-19.55,0.28,19.55200501
15/05/2019 14:00,12.4746,-0.7515,12.49721559,12.4746,-0.7515,12.49721559,0,0,0,-6.7654,-1.2415,6.87836895,0,0,0,-19.24,-0.49,19.24623859
15/05/2019 14:30,10.927,-0.5061,10.9387141,10.927,-0.5061,10.9387141,0,0,0,-4.783,0.0839,4.783735801,0,0,0,-15.71,0.59,15.72107503
15/05/2019 15:00,10.8587,-0.5067,10.87051565,10.8587,-0.5067,10.87051565,0,0,0,-4.3813,0.0433,4.38151396,0,0,0,-15.24,0.55,15.24992131
15/05/2019 15:30,10.3675,-0.4521,10.37735278,10.3675,-0.4521,10.37735278,0,0,0,-4.2425,0.3479,4.256740615,0,0,0,-14.61,0.8,14.63188641
15/05/2019 16:00,10.3509,-0.4303,10.3598402,10.3509,-0.4303,10.3598402,0,0,0,-3.8191,0.3097,3.831636582,0,0,0,-14.17,0.74,14.18930936
15/05/2019 16:30,9.7417,-0.4297,9.751172287,9.7417,-0.4297,9.751172287,0,0,0,-1.5483,0.3103,1.579088022,0,0,0,-11.29,0.74,11.31422556
15/05/2019 17:00,7.3602,-0.2315,7.363839779,7.3602,-0.2315,7.363839779,0,0,0,1.5502,0.7885,1.739210249,0,0,0,-5.81,1.02,5.898855821
15/05/2019 17:30,6.9846,-0.2347,6.988542141,6.9846,-0.2347,6.988542141,0,0,0,3.9746,0.4253,3.997289738,0,0,0,-3.01,0.66,3.08150937
