Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/05/2019 18:00,6.2698,-0.1378,6.271314127,6.2698,-0.1378,6.271314127,0,0,0,4.2498,0.8122,4.326715715,0,0,0,-2.02,0.95,2.232241026
15/05/2019 18:30,4.6299,-0.0472,4.630140586,4.6299,-0.0472,4.630140586,0,0,0,7.2699,0.9028,7.325741863,0,0,0,2.64,0.95,2.805726287
15/05/2019 19:00,3.0795,0.0018,3.079500526,3.0795,0.0018,3.079500526,0,0,0,9.3595,0.9518,9.407771441,0,0,0,6.28,0.95,6.351448654
15/05/2019 19:30,1.8135,0.0269,1.813699496,1.8135,0.0269,1.813699496,0,0,0,11.5635,0.8769,11.59670151,0,0,0,9.75,0.85,9.786981148
15/05/2019 20:00,0.7933,0.0565,0.795309462,0.7933,0.0565,0.795309462,0,0,0,12.6533,1.6965,12.76652314,0,0,0,11.86,1.64,11.97285263
15/05/2019 20:30,0.4243,0.0684,0.429777908,0.4243,0.0684,0.429777908,0,0,0,13.2843,2.5184,13.52090844,0,0,0,12.86,2.45,13.09129864
15/05/2019 21:00,0.122,0.0941,0.154074041,0.122,0.0941,0.154074041,0,0,0,13.482,2.5441,13.71994055,0,0,0,13.36,2.45,13.5827869
15/05/2019 21:30,0.0072,0.0829,0.083212078,0.0072,0.0829,0.083212078,0,0,0,13.8372,2.4629,14.05467823,0,0,0,13.83,2.38,14.03329256
15/05/2019 22:00,0.0149,0.0738,0.075289109,0.0149,0.0738,0.075289109,0,0,0,13.9149,0.9438,13.94687063,0,0,0,13.9,0.87,13.92720001
15/05/2019 22:30,0.0297,0.0586,0.065696651,0.0297,0.0586,0.065696651,0,0,0,13.4897,-0.4114,13.49597185,0,0,0,13.46,-0.47,13.4682033
15/05/2019 23:00,0.0241,0.0586,0.063362213,0.0241,0.0586,0.063362213,0,0,0,12.4141,0.4286,12.42149656,0,0,0,12.39,0.37,12.39552339
15/05/2019 23:30,0.0315,0.0448,0.054765774,0.0315,0.0448,0.054765774,0,0,0,11.1115,1.2748,11.18438855,0,0,0,11.08,1.23,11.14806261
16/05/2019 00:00,0.0208,0.058,0.061616881,0.0208,0.058,0.061616881,0,0,0,9.8208,2.028,10.02800562,0,0,0,9.8,1.97,9.996044218
16/05/2019 00:30,0.0368,0.0567,0.06759534,0.0368,0.0567,0.06759534,0,0,0,9.2768,1.7067,9.432488703,0,0,0,9.24,1.65,9.386165351
16/05/2019 01:00,0.0473,0.0536,0.071486013,0.0473,0.0536,0.071486013,0,0,0,9.0273,1.7836,9.201813639,0,0,0,8.98,1.73,9.145124384
16/05/2019 01:30,0.0167,0.0484,0.051200098,0.0167,0.0484,0.051200098,0,0,0,9.2067,1.6984,9.362045046,0,0,0,9.19,1.65,9.33694811
16/05/2019 02:00,0.0159,0.0515,0.053898609,0.0159,0.0515,0.053898609,0,0,0,9.6659,1.6215,9.800963476,0,0,0,9.65,1.57,9.776880893
16/05/2019 02:30,0.0139,0.0526,0.054405606,0.0139,0.0526,0.054405606,0,0,0,9.5939,1.6226,9.730146349,0,0,0,9.58,1.57,9.707795836
16/05/2019 03:00,0.0221,0.0436,0.048881182,0.0221,0.0436,0.048881182,0,0,0,9.3321,1.6136,9.47057524,0,0,0,9.31,1.57,9.44145116
16/05/2019 03:30,0.0024,0.0563,0.056351131,0.0024,0.0563,0.056351131,0,0,0,9.1524,1.6863,9.306451174,0,0,0,9.15,1.63,9.294051861
16/05/2019 04:00,0.0073,0.0548,0.055284085,0.0073,0.0548,0.055284085,0,0,0,9.0473,1.7548,9.215908004,0,0,0,9.04,1.7,9.198456392
16/05/2019 04:30,0.0374,0.0519,0.063971634,0.0374,0.0519,0.063971634,0,0,0,8.9074,1.7519,9.078046506,0,0,0,8.87,1.7,9.031439531
16/05/2019 05:00,0.0646,0.0466,0.079653751,0.0646,0.0466,0.079653751,0,0,0,8.8446,1.6866,9.003975162,0,0,0,8.78,1.64,8.931853111
16/05/2019 05:30,0.0725,0.0647,0.097171704,0.0725,0.0647,0.097171704,0,0,0,9.0525,1.7047,9.211609975,0,0,0,8.98,1.64,9.128526716
16/05/2019 06:00,0.2432,0.0772,0.255158931,0.2432,0.0772,0.255158931,0,0,0,9.1532,1.7172,9.312886023,0,0,0,8.91,1.64,9.059674387
16/05/2019 06:30,0.743,0.0542,0.744974255,0.743,0.0542,0.744974255,0,0,0,9.253,1.5242,9.37769666,0,0,0,8.51,1.47,8.63602918
16/05/2019 07:00,1.3218,0.0396,1.322393058,1.3218,0.0396,1.322393058,0,0,0,9.6318,1.3696,9.728688267,0,0,0,8.31,1.33,8.415759027
16/05/2019 07:30,1.8213,0.0046,1.821305809,1.8213,0.0046,1.821305809,0,0,0,10.9013,0.9146,10.93959939,0,0,0,9.08,0.91,9.125486288
16/05/2019 08:00,2.1582,0.0151,2.158252823,2.1582,0.0151,2.158252823,0,0,0,10.5482,0.9251,10.58868893,0,0,0,8.39,0.91,8.439206124
16/05/2019 08:30,2.8027,0.027,2.80283005,2.8027,0.027,2.80283005,0,0,0,9.7327,1.727,9.884734609,0,0,0,6.93,1.7,7.135467749
16/05/2019 09:00,3.9623,0.0014,3.962300247,3.9623,0.0014,3.962300247,0,0,0,8.0323,2.3114,8.358254199,0,0,0,4.07,2.31,4.679850425
16/05/2019 09:30,4.7422,-0.0577,4.742551015,4.7422,-0.0577,4.742551015,0,0,0,6.6422,2.3423,7.043095209,0,0,0,1.9,2.4,3.061045573
16/05/2019 10:00,5.4071,-0.1029,5.408079032,5.4071,-0.1029,5.408079032,0,0,0,5.2571,2.3471,5.757254452,0,0,0,-0.15,2.45,2.454587542
16/05/2019 10:30,6.9205,-0.1569,6.922278372,6.9205,-0.1569,6.922278372,0,0,0,1.5505,1.5831,2.215909714,0,0,0,-5.37,1.74,5.644864923
16/05/2019 11:00,8.9799,-0.2999,8.984906456,8.9799,-0.2999,8.984906456,0,0,0,-0.7801,0.5501,0.954550166,0,0,0,-9.76,0.85,9.796943401
16/05/2019 11:30,9.8636,-0.3584,9.870109195,9.8636,-0.3584,9.870109195,0,0,0,-1.8464,0.3916,1.887470138,0,0,0,-11.71,0.75,11.73399335
16/05/2019 12:00,10.1453,-0.4543,10.15546654,10.1453,-0.4543,10.15546654,0,0,0,-1.7347,-0.1943,1.745547645,0,0,0,-11.88,0.26,11.88284478
16/05/2019 12:30,10.5126,-0.4808,10.52358909,10.5126,-0.4808,10.52358909,0,0,0,-1.8474,0.0292,1.847630753,0,0,0,-12.36,0.51,12.37051737
16/05/2019 13:00,10.3653,-0.4563,10.37533873,10.3653,-0.4563,10.37533873,0,0,0,-2.3647,0.1037,2.366972704,0,0,0,-12.73,0.56,12.74231141
16/05/2019 13:30,11.5728,-0.542,11.58548505,11.5728,-0.542,11.58548505,0,0,0,-4.9972,0.078,4.997808704,0,0,0,-16.57,0.62,16.58159522
16/05/2019 14:00,10.9943,-0.4776,11.00466875,10.9943,-0.4776,11.00466875,0,0,0,-4.2957,0.2124,4.300947832,0,0,0,-15.29,0.69,15.30556108
16/05/2019 14:30,10.1555,-0.5101,10.16830282,10.1555,-0.5101,10.16830282,0,0,0,-2.1145,0.0299,2.114711389,0,0,0,-12.27,0.54,12.28187689
16/05/2019 15:00,9.1531,-0.3256,9.158889396,9.1531,-0.3256,9.158889396,0,0,0,-1.7969,0.3844,1.837556249,0,0,0,-10.95,0.71,10.97299412
16/05/2019 15:30,8.9704,-0.2899,8.975083185,8.9704,-0.2899,8.975083185,0,0,0,-1.4396,0.5301,1.534097184,0,0,0,-10.41,0.82,10.44224593
16/05/2019 16:00,7.5818,-0.2926,7.58744397,7.5818,-0.2926,7.58744397,0,0,0,2.4718,0.2774,2.487317028,0,0,0,-5.11,0.57,5.141692328
16/05/2019 16:30,6.4517,-0.1249,6.452908871,6.4517,-0.1249,6.452908871,0,0,0,3.9517,0.6851,4.010647691,0,0,0,-2.5,0.81,2.627945966
16/05/2019 17:00,4.9413,-0.0381,4.941446883,4.9413,-0.0381,4.941446883,0,0,0,6.5613,0.9819,6.634363971,0,0,0,1.62,1.02,1.914366736
16/05/2019 17:30,4.3053,-0.0204,4.305348331,4.3053,-0.0204,4.305348331,0,0,0,7.6453,0.9996,7.710370435,0,0,0,3.34,1.02,3.492277194
16/05/2019 18:00,3.7065,-0.0194,3.70655077,3.7065,-0.0194,3.70655077,0,0,0,9.3065,0.7806,9.339179761,0,0,0,5.6,0.8,5.656854249
16/05/2019 18:30,2.8729,0.0003,2.872900016,2.8729,0.0003,2.872900016,0,0,0,11.1229,0.9703,11.16514158,0,0,0,8.25,0.97,8.306828516
16/05/2019 19:00,2.104,0.0342,2.104277938,2.104,0.0342,2.104277938,0,0,0,11.664,2.4142,11.91122402,0,0,0,9.56,2.38,9.851801866
16/05/2019 19:30,1.5357,0.0636,1.537016412,1.5357,0.0636,1.537016412,0,0,0,12.0557,2.5636,12.32525649,0,0,0,10.52,2.5,10.81297369
16/05/2019 20:00,0.987,0.0683,0.989360344,0.987,0.0683,0.989360344,0,0,0,12.617,2.6583,12.89400046,0,0,0,11.63,2.59,11.91490663
16/05/2019 20:30,0.4774,0.0841,0.484751039,0.4774,0.0841,0.484751039,0,0,0,13.0774,2.6141,13.33611299,0,0,0,12.6,2.53,12.85149408
16/05/2019 21:00,0.125,0.1015,0.161019409,0.125,0.1015,0.161019409,0,0,0,13.575,2.6315,13.8277047,0,0,0,13.45,2.53,13.68588324
16/05/2019 21:30,0.0078,0.0853,0.085655881,0.0078,0.0853,0.085655881,0,0,0,14.0878,2.5553,14.31766975,0,0,0,14.08,2.47,14.29500962
16/05/2019 22:00,0.0235,0.0615,0.06583692,0.0235,0.0615,0.06583692,0,0,0,13.6735,2.5315,13.90586547,0,0,0,13.65,2.47,13.87167618
16/05/2019 22:30,0.085,0.049,0.098112181,0.085,0.049,0.098112181,0,0,0,12.705,2.729,12.99478611,0,0,0,12.62,2.68,12.90142628
16/05/2019 23:00,0.1295,0.0483,0.138214109,0.1295,0.0483,0.138214109,0,0,0,11.4795,2.8883,11.83727997,0,0,0,11.35,2.84,11.6999188
16/05/2019 23:30,0.1441,0.0442,0.150726408,0.1441,0.0442,0.150726408,0,0,0,10.4941,1.5842,10.61300261,0,0,0,10.35,1.54,10.46394285
17/05/2019 00:00,0.1448,0.0517,0.153752821,0.1448,0.0517,0.153752821,0,0,0,9.4248,3.2117,9.957001151,0,0,0,9.28,3.16,9.803264762
17/05/2019 00:30,0.1405,0.0546,0.150736227,0.1405,0.0546,0.150736227,0,0,0,8.8605,3.3446,9.470734365,0,0,0,8.72,3.29,9.320005365
17/05/2019 01:00,0.2423,0.043,0.24608594,0.2423,0.043,0.24608594,0,0,0,8.4823,2.633,8.881559677,0,0,0,8.24,2.59,8.637459117
17/05/2019 01:30,0.17,0.0384,0.174282988,0.17,0.0384,0.174282988,0,0,0,8.92,1.7384,9.087817921,0,0,0,8.75,1.7,8.913613184
17/05/2019 02:00,0.1307,0.0389,0.136366051,0.1307,0.0389,0.136366051,0,0,0,9.4407,1.6389,9.581900109,0,0,0,9.31,1.6,9.446486119
17/05/2019 02:30,0.1299,0.0434,0.136958278,0.1299,0.0434,0.136958278,0,0,0,9.3499,1.6434,9.493228827,0,0,0,9.22,1.6,9.357798886
17/05/2019 03:00,0.1717,0.0481,0.178310123,0.1717,0.0481,0.178310123,0,0,0,9.0317,1.7681,9.203139817,0,0,0,8.86,1.72,9.025408578
17/05/2019 03:30,0.2259,0.0445,0.230241308,0.2259,0.0445,0.230241308,0,0,0,8.7159,1.7645,8.892714606,0,0,0,8.49,1.72,8.662476551
17/05/2019 04:00,0.179,0.0454,0.184667702,0.179,0.0454,0.184667702,0,0,0,8.669,1.7654,8.846931567,0,0,0,8.49,1.72,8.662476551
17/05/2019 04:30,0.1451,0.0409,0.150754171,0.1451,0.0409,0.150754171,0,0,0,8.6351,1.7609,8.812815715,0,0,0,8.49,1.72,8.662476551
17/05/2019 05:00,0.109,0.0439,0.11750834,0.109,0.0439,0.11750834,0,0,0,8.679,1.7639,8.856431799,0,0,0,8.57,1.72,8.740898123
17/05/2019 05:30,0.086,0.0575,0.10345168,0.086,0.0575,0.10345168,0,0,0,9.016,1.7175,9.178129562,0,0,0,8.93,1.66,9.082978586
17/05/2019 06:00,0.2321,0.082,0.246159318,0.2321,0.082,0.246159318,0,0,0,8.9621,1.742,9.129830251,0,0,0,8.73,1.66,8.886422227
17/05/2019 06:30,0.5503,0.0609,0.553659552,0.5503,0.0609,0.553659552,0,0,0,9.2803,1.6009,9.417369532,0,0,0,8.73,1.54,8.864789902
17/05/2019 07:00,0.9092,0.0478,0.910455644,0.9092,0.0478,0.910455644,0,0,0,10.0392,1.3978,10.13604368,0,0,0,9.13,1.35,9.22926866
17/05/2019 07:30,1.1635,0.0603,1.165061518,1.1635,0.0603,1.165061518,0,0,0,10.6835,2.7603,11.03432954,0,0,0,9.52,2.7,9.895473713
17/05/2019 08:00,1.0975,0.0606,1.099171784,1.0975,0.0606,1.099171784,0,0,0,11.7775,2.6206,12.06553151,0,0,0,10.68,2.56,10.98253158
17/05/2019 08:30,2.1587,0.0257,2.158852978,2.1587,0.0257,2.158852978,0,0,0,11.3987,2.2357,11.61588207,0,0,0,9.24,2.21,9.50061577
17/05/2019 09:00,3.7464,0.0196,3.74645127,3.7464,0.0196,3.74645127,0,0,0,8.6664,2.4096,8.995146531,0,0,0,4.92,2.39,5.469780617
17/05/2019 09:30,3.7818,0.1011,3.783151127,3.7818,0.1011,3.783151127,0,0,0,6.5418,3.1811,7.27423841,0,0,0,2.76,3.08,4.135698248
17/05/2019 10:00,2.9991,0.0969,3.000664996,2.9991,0.0969,3.000664996,0,0,0,7.9591,2.8269,8.446220245,0,0,0,4.96,2.73,5.661669365
17/05/2019 10:30,2.1234,0.0423,2.123821285,2.1234,0.0423,2.123821285,0,0,0,11.4934,2.1623,11.69503249,0,0,0,9.37,2.12,9.606836108
17/05/2019 11:00,2.1711,0.0783,2.172511473,2.1711,0.0783,2.172511473,0,0,0,11.2111,2.3083,11.4462663,0,0,0,9.04,2.23,9.310988132
17/05/2019 11:30,1.8345,0.049,1.835154285,1.8345,0.049,1.835154285,0,0,0,12.3045,2.049,12.47393768,0,0,0,10.47,2,10.65931048
17/05/2019 12:00,6.7469,2.1358,7.076884996,2.0269,0.0258,2.027064195,4.72,2.11,5.170154737,10.1169,1.9558,10.30421366,0,0,0,8.09,1.93,8.31703072
17/05/2019 12:30,7.3919,1.6396,7.571556892,2.9119,0.0196,2.911965963,4.48,1.62,4.76390596,8.4619,1.2296,8.55077001,0,0,0,5.55,1.21,5.680369706
17/05/2019 13:00,6.9761,1.5645,7.149379795,3.0961,-0.0555,3.0965974,3.88,1.62,4.20461651,8.0061,1.2045,8.096200187,0,0,0,4.91,1.26,5.069092621
17/05/2019 13:30,6.8677,1.568,7.044425263,3.8577,-0.052,3.858050452,3.01,1.62,3.418259791,7.7577,1.208,7.851189291,0,0,0,3.9,1.26,4.098487526
17/05/2019 14:00,6.7839,1.6785,6.988466317,2.9439,-0.0315,2.944068522,3.84,1.71,4.203534227,7.8039,1.2785,7.90793383,0,0,0,4.86,1.31,5.033458056
17/05/2019 14:30,6.3073,1.8227,6.565384115,2.5273,0.0027,2.527301442,3.78,1.82,4.195330738,7.3873,1.4127,7.521164975,0,0,0,4.86,1.41,5.060405122
17/05/2019 15:00,6.0502,1.0719,6.144419391,3.3902,-0.0481,3.390541203,2.66,1.12,2.886173938,6.9702,0.8519,7.022066765,0,0,0,3.58,0.9,3.6913954
17/05/2019 15:30,6.2176,0.7546,6.263223684,3.2376,-0.0254,3.237699634,2.98,0.78,3.080389586,7.1176,0.5146,7.136178453,0,0,0,3.88,0.54,3.917397095
17/05/2019 16:00,6.3818,0.6055,6.410460318,3.5318,-0.1045,3.533345651,2.85,0.71,2.937107421,7.2518,0.4355,7.264865001,0,0,0,3.72,0.54,3.758989226
17/05/2019 16:30,6.0898,0.8805,6.153124758,3.5398,-0.0595,3.540300028,2.55,0.94,2.71773803,6.9698,0.5605,6.99230093,0,0,0,3.43,0.62,3.485584599
17/05/2019 17:00,6.2805,1.0797,6.372631508,3.4805,0.0497,3.480854829,2.8,1.03,2.983437615,7.2305,0.6697,7.261448088,0,0,0,3.75,0.62,3.800907786
17/05/2019 17:30,5.8776,1.2594,6.011012404,3.3176,0.0594,3.318131721,2.56,1.2,2.827295528,6.8376,0.8894,6.895201674,0,0,0,3.52,0.83,3.616531487
17/05/2019 18:00,6.9429,1.1228,7.033103174,2.6229,0.0628,2.623651701,4.32,1.06,4.448145681,8.0929,0.7328,8.126009245,0,0,0,5.47,0.67,5.510880147
17/05/2019 18:30,8.1965,0.861,8.241597736,1.6765,0.011,1.676536087,6.52,0.85,6.575173002,9.5565,0.551,9.572371349,0,0,0,7.88,0.54,7.898480867
17/05/2019 19:00,8.4645,0.7767,8.500060184,1.5145,-0.0033,1.514503595,6.95,0.78,6.993632818,9.8545,0.5367,9.869104171,0,0,0,8.34,0.54,8.35746373
17/05/2019 19:30,8.0312,0.9594,8.08830154,1.3612,0.0294,1.361517462,6.67,0.93,6.734522997,9.4112,0.5694,9.428409293,0,0,0,8.05,0.54,8.068091472
17/05/2019 20:00,8.0159,1.0265,8.081358491,0.8859,0.0465,0.88711953,7.13,0.98,7.197034111,9.4659,0.5865,9.484052143,0,0,0,8.58,0.54,8.596976213
17/05/2019 20:30,8.0213,1.1249,8.099793436,0.4813,0.0649,0.485655948,7.54,1.06,7.614144732,9.5213,0.6949,9.546624519,0,0,0,9.04,0.63,9.061925844
17/05/2019 21:00,8.014,1.1447,8.09534027,0.244,0.0847,0.258282965,7.77,1.06,7.841970416,9.554,0.7147,9.58069476,0,0,0,9.31,0.63,9.331291443
17/05/2019 21:30,7.9863,1.1288,8.065678963,0.1263,0.0688,0.14382326,7.86,1.06,7.931153762,9.5363,0.7388,9.56487549,0,0,0,9.41,0.67,9.433822131
17/05/2019 22:00,7.8375,1.1151,7.916429388,0.0975,0.0551,0.111992232,7.74,1.06,7.812246796,9.3675,0.7251,9.395521607,0,0,0,9.27,0.67,9.294180975
17/05/2019 22:30,7.3602,1.2136,7.459582361,0.1802,0.0536,0.18800266,7.18,1.16,7.273101127,8.8302,0.8136,8.867602664,0,0,0,8.65,0.76,8.683323097
17/05/2019 23:00,6.7044,1.4989,6.869911249,0.2044,0.0589,0.212717113,6.5,1.44,6.657597164,8.0944,1.1189,8.171367607,0,0,0,7.89,1.06,7.960885629
17/05/2019 23:30,5.8768,2.3596,6.332810624,0.1568,0.0596,0.167745045,5.72,2.3,6.165095295,7.2168,2.0496,7.502203836,0,0,0,7.06,1.99,7.335100545
18/05/2019 00:00,5.3878,2.4719,5.927788664,0.1578,0.0619,0.16950649,5.23,2.41,5.758558847,6.6778,2.1419,7.01289872,0,0,0,6.52,2.08,6.843741667
18/05/2019 00:30,4.9851,2.4633,5.560491786,0.1551,0.0533,0.164002744,4.83,2.41,5.39786995,6.2451,2.1333,6.599412315,0,0,0,6.09,2.08,6.435409855
18/05/2019 01:00,4.7667,2.4611,5.364554231,0.1867,0.0511,0.193566784,4.58,2.41,5.175374383,5.9867,2.1911,6.375068321,0,0,0,5.8,2.14,6.182200256
18/05/2019 01:30,4.8166,2.5631,5.456108244,0.1366,0.0631,0.150469831,4.68,2.5,5.305883527,6.0466,2.2031,6.435450347,0,0,0,5.91,2.14,6.285515094
18/05/2019 02:00,5.0259,2.5233,5.623763304,0.1659,0.0633,0.177566044,4.86,2.46,5.447127683,6.3159,2.2033,6.689179598,0,0,0,6.15,2.14,6.511689489
18/05/2019 02:30,5.0201,2.6031,5.654868135,0.1601,0.0631,0.172086083,4.86,2.54,5.483721364,6.2601,2.2031,6.636452488,0,0,0,6.1,2.14,6.464487605
18/05/2019 03:00,4.8096,2.6007,5.467713658,0.1496,0.0607,0.161445502,4.66,2.54,5.307278022,6.0496,2.2007,6.437448303,0,0,0,5.9,2.14,6.276113447
18/05/2019 03:30,4.6851,2.6047,5.360468646,0.1351,0.0647,0.149793525,4.55,2.54,5.210959605,5.9151,2.3147,6.351869339,0,0,0,5.78,2.25,6.202491435
18/05/2019 04:00,4.6162,2.6009,5.29848877,0.1362,0.0609,0.149195342,4.48,2.54,5.149951456,5.8362,2.2509,6.25522032,0,0,0,5.7,2.19,6.106234519
18/05/2019 04:30,4.5225,2.6009,5.217057318,0.1225,0.0609,0.136802997,4.4,2.54,5.080511785,5.7425,2.3009,6.186311264,0,0,0,5.62,2.24,6.049958678
18/05/2019 05:00,4.5078,2.6036,5.20566939,0.1078,0.0636,0.125163094,4.4,2.54,5.080511785,5.7278,2.3036,6.173675226,0,0,0,5.62,2.24,6.049958678
18/05/2019 05:30,4.6494,2.6081,5.330957322,0.0994,0.0681,0.120490539,4.55,2.54,5.210959605,5.8894,2.2281,6.296781874,0,0,0,5.79,2.16,6.17978155
18/05/2019 06:00,4.7142,2.6275,5.396984148,0.1042,0.0875,0.136065756,4.61,2.54,5.26343044,5.9742,2.2475,6.382971243,0,0,0,5.87,2.16,6.254798158
18/05/2019 06:30,4.873,2.498,5.475959551,0.363,0.068,0.369314229,4.51,2.43,5.12298741,6.103,2.228,6.496967985,0,0,0,5.74,2.16,6.132960134
18/05/2019 07:00,5.1695,2.4131,5.704978691,0.8195,0.0631,0.821925702,4.35,2.35,4.944188508,6.3595,2.0731,6.688870148,0,0,0,5.54,2.01,5.893360671
18/05/2019 07:30,5.4624,2.0239,5.825288402,1.2124,0.0739,1.214650143,4.25,1.95,4.676002566,6.6424,1.6539,6.845207299,0,0,0,5.43,1.58,5.655201146
18/05/2019 08:00,6.0378,1.3416,6.185056136,1.7278,0.0716,1.729282915,4.31,1.27,4.49321711,7.1578,0.9616,7.222103253,0,0,0,5.43,0.89,5.502453998
18/05/2019 08:30,6.525,1.1162,6.619783036,2.265,0.0362,2.265289262,4.26,1.08,4.394769619,7.625,0.7262,7.659503342,0,0,0,5.36,0.69,5.404229825
18/05/2019 09:00,6.6586,1.1042,6.749534177,2.6086,0.0242,2.608712249,4.05,1.08,4.191527168,7.7186,0.7142,7.751571944,0,0,0,5.11,0.69,5.156374695
18/05/2019 09:30,6.7586,0.8508,6.81194059,3.4386,-0.0192,3.438653603,3.32,0.87,3.432098483,7.6786,0.5308,7.69692449,0,0,0,4.24,0.55,4.27552336
18/05/2019 10:00,6.3646,0.5995,6.392771966,5.0546,-0.1205,5.056036136,1.31,0.72,1.494824404,6.8346,0.4295,6.848082024,0,0,0,1.78,0.55,1.863035158
18/05/2019 10:30,6.9557,0.3989,6.967128799,6.0357,-0.1511,6.037591051,0.92,0.55,1.071867529,7.2257,-0.6911,7.25867479,0,0,0,1.19,-0.54,1.30678996
18/05/2019 11:00,6.4183,-0.2577,6.42347135,7.4483,-0.2577,7.452756683,-1.03,0,1.03,6.5583,-0.7977,6.606634861,0,0,0,-0.89,-0.54,1.041009126
18/05/2019 11:30,4.8641,0.3143,4.87424387,8.4241,-0.2357,8.42739671,-3.56,0.55,3.602235417,4.7841,-0.7757,4.846578515,0,0,0,-3.64,-0.54,3.679836953
18/05/2019 12:00,3.4407,0.1533,3.444113439,9.6507,-0.3967,9.658849899,-6.21,0.55,6.234308302,3.1207,-0.9367,3.258247287,0,0,0,-6.53,-0.54,6.552289676
18/05/2019 12:30,3.0353,0.1729,3.040220469,10.5553,-0.3771,10.56203401,-7.52,0.55,7.540086206,2.5053,-0.9171,2.66788315,0,0,0,-8.05,-0.54,8.068091472
18/05/2019 13:00,2.9815,-1.023,3.152121706,11.2615,-0.483,11.27185305,-8.28,-0.54,8.297590012,2.2815,-1.103,2.534137181,0,0,0,-8.98,-0.62,9.001377672
18/05/2019 13:30,2.7019,0.7094,2.793476681,11.6419,-0.6006,11.65738204,-8.94,1.31,9.035468997,1.8919,-2.0406,2.78268467,0,0,0,-9.75,-1.44,9.855764811
18/05/2019 14:00,1.6756,2.724,3.198094958,12.7156,-0.776,12.73925663,-11.04,3.5,11.58151976,0.5656,-3.996,4.035829451,0,0,0,-12.15,-3.22,12.56944311
18/05/2019 14:30,1.5206,2.5277,2.949829088,12.7406,-0.7123,12.76049606,-11.22,3.24,11.67844168,0.4206,-3.2023,3.229803345,0,0,0,-12.32,-2.49,12.56910896
18/05/2019 15:00,0.5652,0.441,0.716890536,13.0252,-0.719,13.04502955,-12.46,1.16,12.51388029,-0.5148,0.291,0.591354411,0,0,0,-13.54,1.01,13.57761761
18/05/2019 15:30,1.1634,0.548,1.286002939,12.7834,-0.682,12.80157957,-11.62,1.23,11.68491763,0.1334,0.398,0.419761313,0,0,0,-12.65,1.08,12.69601906
18/05/2019 16:00,1.1544,0.7405,1.371488101,12.0544,-0.5995,12.06929822,-10.9,1.34,10.98205809,0.2544,0.5805,0.633797767,0,0,0,-11.8,1.18,11.85885323
18/05/2019 16:30,0.6256,1.486,1.612318629,9.8856,-0.454,9.896019572,-9.26,1.94,9.461035884,0.1256,1.316,1.321980091,0,0,0,-9.76,1.77,9.919198556
18/05/2019 17:00,1.579,1.7165,2.332297848,9.069,-0.3635,9.076281907,-7.49,2.08,7.773448398,1.249,1.5365,1.980109404,0,0,0,-7.82,1.9,8.047508931
18/05/2019 17:30,2.8416,1.9155,3.426927313,7.9216,-0.2945,7.927072398,-5.08,2.21,5.539900721,2.8416,1.6855,3.303876634,0,0,0,-5.08,1.98,5.452228902
18/05/2019 18:00,3.2899,2.4329,4.091753221,5.6099,-0.0971,5.610740274,-2.32,2.53,3.432681168,3.9499,2.1629,4.503315048,0,0,0,-1.66,2.26,2.804139797
18/05/2019 18:30,6.381,2.3159,6.788265891,3.561,0.0159,3.561035497,2.82,2.3,3.639010855,7.181,1.9859,7.450540907,0,0,0,3.62,1.97,4.121322603
18/05/2019 19:00,6.4472,2.5435,6.930784955,2.3872,0.0535,2.387799424,4.06,2.49,4.762740808,7.5172,2.1835,7.827896786,0,0,0,5.13,2.13,5.554619699
18/05/2019 19:30,7.2049,3.6993,8.099098993,1.1349,0.0593,1.136448195,6.07,3.64,7.077746817,8.7049,0.2393,8.708188589,0,0,0,7.57,0.18,7.572139724
18/05/2019 20:00,7.5103,5.0481,9.049194423,0.5303,0.0681,0.534654748,6.98,4.98,8.574427095,9.3303,-1.9419,9.53023996,0,0,0,8.8,-2.01,9.026632816
18/05/2019 20:30,7.4317,5.161,9.047987947,0.2517,0.091,0.267645082,7.18,5.07,8.789613188,9.3017,-1.919,9.49758832,0,0,0,9.05,-2.01,9.270523178
18/05/2019 21:00,7.2132,5.1667,8.872713403,0.1232,0.0967,0.156617783,7.09,5.07,8.716249193,9.0832,-1.8333,9.266364504,0,0,0,8.96,-1.93,9.165505987
18/05/2019 21:30,7.1382,5.3119,8.897762688,0.1082,0.0819,0.135701326,7.03,5.23,8.762065966,8.9782,-1.6881,9.135521707,0,0,0,8.87,-1.77,9.044877003
18/05/2019 22:00,6.8231,6.1657,9.196224774,0.1131,0.0657,0.130797936,6.71,6.1,9.068301936,8.6731,-0.8543,8.715072696,0,0,0,8.56,-0.92,8.6092973
18/05/2019 22:30,6.6985,5.4823,8.655952607,0.0985,0.0623,0.116548445,6.6,5.42,8.540281026,8.5085,-1.4077,8.624163237,0,0,0,8.41,-1.47,8.53750549
18/05/2019 23:00,6.5128,4.8997,8.150068952,0.0828,0.0697,0.108230911,6.43,4.83,8.042002238,8.3028,-2.3303,8.623617914,0,0,0,8.22,-2.4,8.563200336
18/05/2019 23:30,5.9935,4.9833,7.794569978,0.0735,0.0633,0.097000722,5.92,4.92,7.697584037,7.7235,-2.2567,8.046436922,0,0,0,7.65,-2.32,7.99405404
19/05/2019 00:00,5.5759,4.9831,7.478097781,0.0759,0.0631,0.098703698,5.5,4.92,7.379457975,7.2359,-2.2069,7.56496242,0,0,0,7.16,-2.27,7.511224933
19/05/2019 00:30,5.2012,5.0597,7.256241832,0.0712,0.0697,0.099636991,5.13,4.99,7.156605341,6.8212,-2.2003,7.167293041,0,0,0,6.75,-2.27,7.121474566
19/05/2019 01:00,4.9629,5.1373,7.142984509,0.0729,0.0673,0.099215422,4.89,5.07,7.04393356,6.5629,-2.1527,6.906936636,0,0,0,6.49,-2.22,6.859190914
19/05/2019 01:30,4.9648,5.1288,7.138195044,0.0748,0.0588,0.095144522,4.89,5.07,7.04393356,6.5648,-2.1212,6.898991845,0,0,0,6.49,-2.18,6.846349392
19/05/2019 02:00,5.1418,5.135,7.26679656,0.0718,0.065,0.096851639,5.07,5.07,7.170062761,6.7918,-2.175,7.131561697,0,0,0,6.72,-2.24,7.083501959
19/05/2019 02:30,5.0656,5.1373,7.214717919,0.0656,0.0673,0.093982179,5,5.07,7.120737321,6.7056,-2.1327,7.036581603,0,0,0,6.64,-2.2,6.994969621
19/05/2019 03:00,4.8938,5.1848,7.129616363,0.0638,0.0648,0.090936681,4.83,5.12,7.038700164,6.5138,-2.0752,6.836376634,0,0,0,6.45,-2.14,6.795741313
19/05/2019 03:30,4.7777,5.187,7.052048375,0.0577,0.067,0.088421095,4.72,5.12,6.96367719,6.3877,-2.073,6.715656356,0,0,0,6.33,-2.14,6.681953307
19/05/2019 04:00,4.7277,5.1912,7.021374846,0.0577,0.0712,0.091644585,4.67,5.12,6.929884559,6.3277,-2.0688,6.657305816,0,0,0,6.27,-2.14,6.625141508
19/05/2019 04:30,4.5888,5.1942,6.930858466,0.0588,0.0742,0.094673544,4.53,5.12,6.836322111,6.1788,-2.0658,6.514990336,0,0,0,6.12,-2.14,6.483363325
19/05/2019 05:00,4.5889,5.1924,6.929575815,0.0589,0.0724,0.093332577,4.53,5.12,6.836322111,6.1789,-2.0676,6.515656143,0,0,0,6.12,-2.14,6.483363325
19/05/2019 05:30,4.5614,5.1927,6.911620884,0.0714,0.0727,0.101898234,4.49,5.12,6.809882525,6.1114,-2.0173,6.435736885,0,0,0,6.04,-2.09,6.391377003
19/05/2019 06:00,4.5475,5.2053,6.91193926,0.1275,0.0853,0.153402542,4.42,5.12,6.763933767,6.1675,-2.0547,6.50075752,0,0,0,6.04,-2.14,6.407901373
19/05/2019 06:30,4.7149,5.1364,6.97229424,0.3349,0.0664,0.341419053,4.38,5.07,6.699947761,6.2749,-2.0736,6.608644866,0,0,0,5.94,-2.14,6.313731068
19/05/2019 07:00,4.8187,5.0804,7.002166368,0.7887,0.0704,0.791835747,4.03,5.01,6.429696727,6.2987,-2.1296,6.648971187,0,0,0,5.51,-2.2,5.932967217
19/05/2019 07:30,4.7639,5.031,6.928614884,1.4339,0.071,1.435656717,3.33,4.96,5.97415266,6.1439,-2.199,6.525573401,0,0,0,4.71,-2.27,5.228479703
19/05/2019 08:00,5.0391,4.9412,7.057477329,2.2291,0.0512,2.229687927,2.81,4.89,5.639875885,6.2691,-2.3188,6.684193912,0,0,0,4.04,-2.37,4.68385525
19/05/2019 08:30,5.4861,1.0869,5.592731427,4.1661,-0.0031,4.166101153,1.32,1.09,1.711870322,6.0261,0.4069,6.03982192,0,0,0,1.86,0.41,1.904652199
19/05/2019 09:00,5.9985,0.6443,6.033002962,5.4185,-0.0357,5.418617604,0.58,0.68,0.893756119,6.1085,0.5043,6.129281421,0,0,0,0.69,0.54,0.876184912
19/05/2019 09:30,5.8035,0.3663,5.815048404,6.1435,-0.2237,6.147571386,-0.34,0.59,0.680955211,6.8335,0.3163,6.840816321,0,0,0,0.69,0.54,0.876184912
19/05/2019 10:00,6.6825,0.3518,6.691753843,5.7325,-0.2382,5.737446774,0.95,0.59,1.118302285,7.0425,-0.2382,7.046527194,0,0,0,1.31,0,1.31
19/05/2019 10:30,6.2679,0.448,6.28389007,7.1179,-0.182,7.12022643,-0.85,0.63,1.058017013,6.2679,-0.262,6.273373447,0,0,0,-0.85,-0.08,0.853756406
19/05/2019 11:00,5.0267,0.2955,5.035378153,7.7167,-0.2445,7.720572462,-2.69,0.54,2.743665431,5.0667,-0.8245,5.133346778,0,0,0,-2.65,-0.58,2.712729253
19/05/2019 11:30,4.9842,0.0147,4.984221677,8.7142,-0.3553,8.721440233,-3.73,0.37,3.748306284,4.8042,-0.9353,4.894397177,0,0,0,-3.91,-0.58,3.952783829
19/05/2019 12:00,4.4579,0.2848,4.466988186,7.8679,-0.2752,7.872711442,-3.41,0.56,3.455676489,4.4579,0.2648,4.465757657,0,0,0,-3.41,0.54,3.452491854
19/05/2019 12:30,3.1526,2.1248,3.80179718,7.8926,-0.2152,7.895533282,-4.74,2.34,5.286132802,3.1526,-1.8652,3.663039421,0,0,0,-4.74,-1.65,5.018973999
19/05/2019 13:00,2.6357,4.6393,5.335730407,8.0257,-0.1807,8.027733988,-5.39,4.82,7.230802169,2.6057,-2.1907,3.404238385,0,0,0,-5.42,-2.01,5.78070065
19/05/2019 13:30,2.2122,2.1295,3.070602399,8.6922,-0.1805,8.694073906,-6.48,2.31,6.879425848,1.9722,1.7695,2.649660939,0,0,0,-6.72,1.95,6.997206585
19/05/2019 14:00,2.0494,1.5859,2.591354698,9.8094,-0.3541,9.815789075,-7.76,1.94,7.998824914,1.5994,1.4159,2.136083606,0,0,0,-8.21,1.77,8.398630841
19/05/2019 14:30,2.265,0.9269,2.447318657,10.325,-0.5831,10.34145206,-8.06,1.51,8.200225607,1.725,0.7369,1.87580559,0,0,0,-8.6,1.32,8.700712614
19/05/2019 15:00,2.5014,0.2566,2.514526898,11.4414,-0.7134,11.46361956,-8.94,0.97,8.992469071,1.7314,0.2966,1.756621052,0,0,0,-9.71,1.01,9.762387003
19/05/2019 15:30,1.7711,0.3273,1.801088699,11.7911,-0.6427,11.8086029,-10.02,0.97,10.06684161,0.9211,0.2173,0.946384964,0,0,0,-10.87,0.86,10.90396717
19/05/2019 16:00,1.8482,0.4655,1.905920641,11.6282,-0.6145,11.64442551,-9.78,1.08,9.839451204,1.0382,0.3055,1.082215085,0,0,0,-10.59,0.92,10.62988711
19/05/2019 16:30,2.4817,0.8556,2.625049761,10.7117,-0.4344,10.72050466,-8.23,1.29,8.33048618,1.8717,0.6956,1.996777466,0,0,0,-8.84,1.13,8.911930206
19/05/2019 17:00,2.7373,1.0877,2.945488513,9.8273,-0.3523,9.833612794,-7.09,1.44,7.234756388,2.3073,0.9077,2.479425857,0,0,0,-7.52,1.26,7.624827867
19/05/2019 17:30,3.7284,1.1112,3.89046681,8.5284,-0.3288,8.534735848,-4.8,1.44,5.011347124,3.5984,0.9312,3.716936373,0,0,0,-4.93,1.26,5.088467353
19/05/2019 18:00,4.1097,1.7045,4.449152092,7.1797,-0.1955,7.182361195,-3.07,1.9,3.610387791,4.2497,1.4745,4.498233024,0,0,0,-2.93,1.67,3.372506486
19/05/2019 18:30,4.4329,1.9204,4.830997679,5.5529,-0.0996,5.55379317,-1.12,2.02,2.309718598,5.1129,1.6504,5.372668478,0,0,0,-0.44,1.75,1.80446668
19/05/2019 19:00,5.717,2.054,6.074784358,4.127,-0.016,4.127031015,1.59,2.07,2.610172408,6.447,1.734,6.676119007,0,0,0,2.32,1.75,2.906011012
19/05/2019 19:30,6.0528,2.4372,6.525054151,2.2928,0.0572,2.293513392,3.76,2.38,4.44994382,7.1028,2.0672,7.397505234,0,0,0,4.81,2.01,5.213079704
19/05/2019 20:00,6.6035,2.4722,7.051098148,1.0235,0.0422,1.024369606,5.58,2.43,6.086156423,7.8735,1.7922,8.074898333,0,0,0,6.85,1.75,7.070007072
19/05/2019 20:30,7.0593,2.2182,7.399603214,0.5293,0.0582,0.532490122,6.53,2.16,6.877972085,8.4493,1.8082,8.640616745,0,0,0,7.92,1.75,8.111035692
19/05/2019 21:00,7.0902,2.3337,7.464388235,0.2502,0.0837,0.263828979,6.84,2.25,7.200562478,8.5302,1.9337,8.746628364,0,0,0,8.28,1.85,8.484155821
19/05/2019 21:30,7.0696,2.344,7.448058818,0.1296,0.094,0.160100468,6.94,2.25,7.295621975,8.5196,1.944,8.738576552,0,0,0,8.39,1.85,8.591542353
19/05/2019 22:00,7.0545,2.3236,7.427320325,0.1645,0.0736,0.180214345,6.89,2.25,7.248075607,8.5045,1.9236,8.719332383,0,0,0,8.34,1.85,8.542722049
19/05/2019 22:30,6.7691,2.3133,7.153465713,0.1491,0.0633,0.161980554,6.62,2.25,6.991916762,8.1491,1.9633,8.382265666,0,0,0,8,1.9,8.222530024
19/05/2019 23:00,6.1642,2.3788,6.60727259,0.0942,0.0588,0.111045396,6.07,2.32,6.498253612,7.4842,2.0688,7.764868517,0,0,0,7.39,2.01,7.658472433
19/05/2019 23:30,5.5514,2.1302,5.946073831,0.0914,0.0602,0.10944405,5.46,2.07,5.839220838,6.8014,1.8102,7.038172064,0,0,0,6.71,1.75,6.934450231
20/05/2019 00:00,4.9879,2.5905,5.620483668,0.0879,0.0705,0.112679457,4.9,2.52,5.510027223,6.1879,2.3305,6.612211178,0,0,0,6.1,2.26,6.505197922
20/05/2019 00:30,4.6579,2.5932,5.331108576,0.0779,0.0732,0.10689551,4.58,2.52,5.227504185,5.8379,2.3332,6.286883063,0,0,0,5.76,2.26,6.187503535
20/05/2019 01:00,4.4813,2.595,5.178423958,0.0913,0.075,0.118155364,4.39,2.52,5.061867244,5.6313,2.395,6.119441534,0,0,0,5.54,2.32,6.006163501
20/05/2019 01:30,4.5918,2.5899,5.271831679,0.0918,0.0699,0.115383058,4.5,2.52,5.157557561,5.7818,2.3899,6.256263521,0,0,0,5.69,2.32,6.144794545
20/05/2019 02:00,4.8071,2.5924,5.461570119,0.0771,0.0724,0.105764692,4.73,2.52,5.359412281,6.0271,2.3924,6.48455952,0,0,0,5.95,2.32,6.386305661
20/05/2019 02:30,4.7583,2.5898,5.417424012,0.0783,0.0698,0.104894852,4.68,2.52,5.315336302,5.9683,2.3498,6.414215847,0,0,0,5.89,2.28,6.315892653
20/05/2019 03:00,4.5903,2.5844,5.267824736,0.1003,0.0644,0.119195008,4.49,2.52,5.14883482,5.8003,2.3444,6.256172268,0,0,0,5.7,2.28,6.13908788
20/05/2019 03:30,4.5137,2.5824,5.200218981,0.1137,0.0624,0.129697533,4.4,2.52,5.070542377,5.7037,2.3424,6.165957464,0,0,0,5.59,2.28,6.037093672
20/05/2019 04:00,4.5294,2.1838,5.028364227,0.1294,0.0638,0.144273352,4.4,2.12,4.884096641,5.7194,1.8938,6.024783382,0,0,0,5.59,1.83,5.881921455
20/05/2019 04:30,4.5245,1.597,4.798073494,0.1245,0.067,0.141383344,4.4,1.53,4.65842248,5.7145,1.297,5.859839524,0,0,0,5.59,1.23,5.723722565
20/05/2019 05:00,4.5327,1.5921,4.804180648,0.1327,0.0621,0.146511774,4.4,1.53,4.65842248,5.7227,1.2921,5.866755296,0,0,0,5.59,1.23,5.723722565
20/05/2019 05:30,4.6392,1.5633,4.895516677,0.1592,0.0733,0.175264172,4.48,1.49,4.721281606,5.8292,1.3033,5.973120083,0,0,0,5.67,1.23,5.801879006
20/05/2019 06:00,4.7445,1.5625,4.995166314,0.3445,0.0725,0.352046162,4.4,1.49,4.645438623,5.9245,1.1925,6.043323299,0,0,0,5.58,1.12,5.691291593
20/05/2019 06:30,5.1463,1.4524,5.347323578,0.6063,0.0524,0.608560145,4.54,1.4,4.750957798,6.3563,1.1024,6.451188685,0,0,0,5.75,1.05,5.845083404
20/05/2019 07:00,5.7466,1.3123,5.894534999,1.1066,0.0423,1.107408168,4.64,1.27,4.810665235,6.9466,0.9323,7.008882568,0,0,0,5.84,0.89,5.907427528
20/05/2019 07:30,6.4729,1.053,6.557990806,2.0729,0.013,2.072940764,4.4,1.04,4.521238768,7.5629,0.683,7.59367799,0,0,0,5.49,0.67,5.53073232
20/05/2019 08:00,6.0788,1.0612,6.170733739,3.2488,0.0212,3.248869169,2.83,1.04,3.015045605,6.9988,0.6912,7.032848561,0,0,0,3.75,0.67,3.809383152
20/05/2019 08:30,6.223,0.6172,6.253532189,4.253,-0.1228,4.254772478,1.97,0.74,2.104400152,7.003,0.4572,7.01790858,0,0,0,2.75,0.58,2.810498176
20/05/2019 09:00,5.1653,0.9243,5.247347385,5.4453,-0.0557,5.44558487,-0.28,0.98,1.019215384,6.3453,0.7743,6.392368308,0,0,0,0.9,0.83,1.224295716
20/05/2019 09:30,4.2878,1.6867,4.607622568,6.3378,-0.0333,6.337887482,-2.05,1.72,2.6759858,7.1278,3.5267,7.952555924,0,0,0,0.79,3.56,3.646601157
20/05/2019 10:00,0.386,2.9425,2.967709934,8.426,-0.1975,8.428314318,-8.04,3.14,8.631407765,8.426,-0.1975,8.428314318,0,0,0,0,0,0
20/05/2019 10:30,0.009,1.528,1.528026505,9.749,-0.532,9.76350475,-9.74,2.06,9.955460813,9.749,-0.532,9.76350475,0,0,0,0,0,0
20/05/2019 11:00,-2.4909,2.0216,3.208028892,10.8991,-0.4784,10.90959428,-13.39,2.5,13.62138392,10.8991,-0.4784,10.90959428,0,0,0,0,0,0
20/05/2019 11:30,-4.1831,2.2776,4.762959938,10.8469,-0.5024,10.85852869,-15.03,2.78,15.28493703,10.8469,-0.5024,10.85852869,0,0,0,0,0,0
20/05/2019 12:00,-3.0605,1.6305,3.467735644,11.1895,-0.5895,11.20501765,-14.25,2.22,14.42188961,11.1895,-0.5895,11.20501765,0,0,0,0,0,0
20/05/2019 12:30,-2.5422,1.3423,2.87481306,11.5078,-0.6877,11.52832998,-14.05,2.03,14.19589377,11.5078,-0.6877,11.52832998,0,0,0,0,0,0
20/05/2019 13:00,-2.4079,0.8294,2.546740421,11.6421,-0.7706,11.66757545,-14.05,1.6,14.14080974,11.6421,-0.7706,11.66757545,0,0,0,0,0,0
20/05/2019 13:30,-3.002,0.7072,3.084175066,11.468,-0.7628,11.49334102,-14.47,1.47,14.54447661,11.468,-0.7628,11.49334102,0,0,0,0,0,0
20/05/2019 14:00,-3.7905,0.9994,3.920037067,11.8995,-0.7306,11.92190742,-15.69,1.73,15.7850879,11.8995,-0.7306,11.92190742,0,0,0,0,0,0
20/05/2019 14:30,-4.6472,1.3701,4.844960459,12.0528,-0.6399,12.06977464,-16.7,2.01,16.82052615,12.0528,-0.6399,12.06977464,0,0,0,0,0,0
20/05/2019 15:00,-4.3638,1.6938,4.680994433,11.4862,-0.5262,11.49824669,-15.85,2.22,16.00471493,11.4862,-0.5262,11.49824669,0,0,0,0,0,0
20/05/2019 15:30,-4.0314,1.3995,4.267409778,11.7786,-0.6105,11.79441089,-15.81,2.01,15.93725823,11.7786,-0.6105,11.79441089,0,0,0,0,0,0
20/05/2019 16:00,-2.6293,1.8859,3.235712796,10.6007,-0.4841,10.61174789,-13.23,2.37,13.44060267,10.6007,-0.4841,10.61174789,0,0,0,0,0,0
20/05/2019 16:30,-1.9393,2.2973,3.006405126,10.0607,-0.3827,10.06797615,-12,2.68,12.29562524,10.0607,-0.3827,10.06797615,0,0,0,0,0,0
20/05/2019 17:00,-0.2465,2.4137,2.426254302,9.1535,-0.3563,9.160431864,-9.4,2.77,9.799637748,9.1535,-0.3563,9.160431864,0,0,0,0,0,0
20/05/2019 17:30,1.1173,2.6311,2.858504242,8.4273,-0.2789,8.43191381,-7.31,2.91,7.867922216,8.4273,-0.2789,8.43191381,0,0,0,0,0,0
20/05/2019 18:00,3.5703,2.7274,4.492855757,6.9403,-0.1826,6.942701697,-3.37,2.91,4.452527372,6.9403,-0.1826,6.942701697,0,0,0,0,0,0
20/05/2019 18:30,6.3512,2.8074,6.944007215,5.1412,-0.1026,5.142223663,1.21,2.91,3.151539306,5.1412,-0.1026,5.142223663,0,0,0,0,0,0
20/05/2019 19:00,8.8407,2.8381,9.285084173,3.3407,-0.0119,3.340721195,5.5,2.85,6.19455406,3.3407,-0.0119,3.340721195,0,0,0,0,0,0
20/05/2019 19:30,10.7438,2.7345,11.08633071,1.8438,0.0245,1.843962768,8.9,2.71,9.303445598,1.8438,0.0245,1.843962768,0,0,0,0,0,0
20/05/2019 20:00,11.6805,2.76,12.00215315,1.0805,0.05,1.081656253,10.6,2.71,10.94093689,1.0805,0.05,1.081656253,0,0,0,0,0,0
20/05/2019 20:30,11.7892,2.8917,12.13866408,0.7092,0.0517,0.711081943,11.08,2.84,11.43818167,0.7092,0.0517,0.711081943,0,0,0,0,0,0
20/05/2019 21:00,12.0343,2.9602,12.39302871,0.2943,0.0702,0.302556656,11.74,2.89,12.09047973,0.2943,0.0702,0.302556656,0,0,0,0,0,0
20/05/2019 21:30,12.4933,2.1249,12.67271656,0.1033,0.0849,0.133712004,12.39,2.04,12.55681886,0.1033,0.0849,0.133712004,0,0,0,0,0,0
20/05/2019 22:00,12.7197,2.1007,12.89200173,0.1497,0.0607,0.161538169,12.57,2.04,12.73446112,0.1497,0.0607,0.161538169,0,0,0,0,0,0
20/05/2019 22:30,12.1322,2.2406,12.3373646,0.1422,0.0506,0.150934423,11.99,2.19,12.1883633,0.1422,0.0506,0.150934423,0,0,0,0,0,0
20/05/2019 23:00,11.124,1.7888,11.26690647,0.104,0.0488,0.114880111,11.02,1.74,11.15652276,0.104,0.0488,0.114880111,0,0,0,0,0,0
20/05/2019 23:30,10.2288,1.0195,10.279481,0.0888,0.0395,0.09718894,10.14,0.98,10.18724693,0.0888,0.0395,0.09718894,0,0,0,0,0,0
21/05/2019 00:00,9.4343,1.5153,9.555215883,0.0843,0.0353,0.09139245,9.35,1.48,9.466409034,0.0843,0.0353,0.09139245,0,0,0,0,0,0
22/05/2019 00:30,4.2688,4.5285,6.223340396,0.0388,0.0485,0.062110305,4.23,4.48,6.161436521,6.5888,-1.1115,6.681894768,0,0,0,6.55,-1.16,6.651924534
22/05/2019 01:00,4.1277,5.5143,6.888062992,0.0377,0.0443,0.058170267,4.09,5.47,6.830007321,6.5077,-2.0757,6.830716637,0,0,0,6.47,-2.12,6.808472663
22/05/2019 01:30,4.0631,2.9803,5.038945296,0.0431,0.0503,0.066239716,4.02,2.93,4.974464795,6.0731,2.2003,6.459401187,0,0,0,6.03,2.15,6.401827864
22/05/2019 02:00,4.285,2.9784,5.218437655,0.035,0.0484,0.059729055,4.25,2.93,5.162111971,6.335,2.1984,6.705608664,0,0,0,6.3,2.15,6.656763478
22/05/2019 02:30,4.2778,2.9724,5.209101132,0.0278,0.0424,0.050701085,4.25,2.93,5.162111971,6.3278,2.1924,6.696840345,0,0,0,6.3,2.15,6.656763478
22/05/2019 03:00,4.1531,2.9844,5.114184487,0.0131,0.0544,0.055955071,4.14,2.93,5.071932571,6.1831,2.2044,6.564305368,0,0,0,6.17,2.15,6.533865625
22/05/2019 03:30,4.0781,2.9817,5.051874355,0.0081,0.0517,0.052330679,4.07,2.93,5.014957627,6.0981,2.2017,6.483386962,0,0,0,6.09,2.15,6.458374408
22/05/2019 04:00,4.2775,2.2529,4.834518038,0.0075,0.0529,0.053429018,4.27,2.2,4.803425861,6.2575,1.5129,6.43779253,0,0,0,6.25,1.46,6.418263005
22/05/2019 04:30,4.3262,1.7022,4.64903122,0.0062,0.0522,0.05256691,4.32,1.65,4.62438104,6.3062,1.0022,6.385339715,0,0,0,6.3,0.95,6.371224372
22/05/2019 05:00,4.4039,1.7039,4.722034564,0.0039,0.0539,0.05404091,4.4,1.65,4.69920206,6.3539,1.0539,6.440710397,0,0,0,6.35,1,6.428257929
22/05/2019 05:30,4.4874,1.7192,4.805456003,0.0074,0.0692,0.06959454,4.48,1.65,4.774191031,6.4474,1.0692,6.535453726,0,0,0,6.44,1,6.517177303
22/05/2019 06:00,4.4016,4.9365,6.613857786,0.1616,0.0865,0.183294326,4.24,4.85,6.442057125,6.6016,-1.4735,6.764046482,0,0,0,6.44,-1.56,6.626250825
22/05/2019 06:30,4.7146,5.7053,7.401209445,0.4146,0.0753,0.421382546,4.3,5.63,7.08427131,6.9746,-1.4047,7.114648779,0,0,0,6.56,-1.48,6.724879181
22/05/2019 07:00,5.2435,3.8169,6.485600809,0.7235,0.0869,0.728700117,4.52,3.73,5.860315691,7.3435,0.8369,7.391034695,0,0,0,6.62,0.75,6.662349435
22/05/2019 07:30,5.4898,2.7386,6.134968134,1.1998,0.0986,1.203844674,4.29,2.64,5.037231382,7.4798,1.8786,7.712103863,0,0,0,6.28,1.78,6.527388452
22/05/2019 08:00,5.2358,2.7499,5.914013159,2.3658,0.1099,2.368351251,2.87,2.64,3.899551256,6.9458,1.9399,7.211612139,0,0,0,4.58,1.83,4.932068532
22/05/2019 08:30,4.9909,2.6289,5.640939463,3.5609,0.1089,3.562564809,1.43,2.52,2.897464409,6.2709,1.8689,6.543468042,0,0,0,2.71,1.76,3.231361942
22/05/2019 09:00,5.1671,4.7,6.984906757,4.7071,-0.02,4.707142489,0.46,4.72,4.742362281,6.2571,-0.41,6.270518353,0,0,0,1.55,-0.39,1.598311609
22/05/2019 09:30,5.246,5.2854,7.44687647,6.626,-0.1346,6.627366985,-1.38,5.42,5.592924101,5.216,-1.7946,5.516089662,0,0,0,-1.41,-1.66,2.178003673
22/05/2019 10:00,4.6475,5.2331,6.998899332,7.2575,-0.1869,7.259906188,-2.61,5.42,6.015687824,5.0175,-1.8469,5.346620041,0,0,0,-2.24,-1.66,2.788045911
22/05/2019 10:30,3.3197,5.5891,6.500649729,7.6197,-0.1209,7.620659086,-4.3,5.71,7.14801371,3.5797,-1.4509,3.862559113,0,0,0,-4.04,-1.33,4.253292842
22/05/2019 11:00,2.5838,5.2485,5.850023478,8.5738,-0.2015,8.576167483,-5.99,5.45,8.098308465,2.3438,-1.6915,2.890427423,0,0,0,-6.23,-1.49,6.405700586
22/05/2019 11:30,3.2969,4.6626,5.710463061,9.6369,-0.3274,9.642459871,-6.34,4.99,8.068190627,2.7469,-2.2274,3.536491251,0,0,0,-6.89,-1.9,7.147174267
22/05/2019 12:00,3.1765,4.7785,5.737962574,9.2765,-0.3015,9.281398305,-6.1,5.08,7.938286969,2.6765,-2.1315,3.421541246,0,0,0,-6.6,-1.83,6.849007227
22/05/2019 12:30,1.692,4.8684,5.154045262,10.052,-0.3316,10.057468,-8.36,5.2,9.845283135,0.962,-1.9916,2.211767293,0,0,0,-9.09,-1.66,9.240330081
22/05/2019 13:00,1.1535,4.5657,4.709159027,10.8435,-0.4343,10.85219373,-9.69,5,10.90394883,0.0535,-2.2543,2.254934753,0,0,0,-10.79,-1.82,10.94241747
22/05/2019 13:30,1.84,3.2775,3.758670809,11.27,-0.5725,11.28453172,-9.43,3.85,10.18564676,0.6,-3.6825,3.731059669,0,0,0,-10.67,-3.11,11.11400018
22/05/2019 14:00,1.2224,1.1392,1.670939377,11.2924,-0.5808,11.30732623,-10.07,1.72,10.21583575,0.0224,-0.1408,0.142570684,0,0,0,-11.27,0.44,11.2785859
22/05/2019 14:30,1.2381,0.4665,1.323069862,12.1181,-0.6435,12.13517366,-10.88,1.11,10.93647567,-0.1819,0.0665,0.193674624,0,0,0,-12.3,0.71,12.32047483
22/05/2019 15:00,0.9508,0.6916,1.175725818,11.6508,-0.5984,11.66615717,-10.7,1.29,10.77748115,-0.3592,0.2816,0.456424364,0,0,0,-12.01,0.88,12.04219664
22/05/2019 15:30,1.1937,0.7146,1.391248666,11.5937,-0.5754,11.60796988,-10.4,1.29,10.47969942,-0.0563,0.3046,0.309759342,0,0,0,-11.65,0.88,11.68318878
22/05/2019 16:00,1.6062,1.0308,1.908514365,10.7662,-0.4792,10.77685924,-9.16,1.51,9.283625369,0.6162,0.6008,0.860617848,0,0,0,-10.15,1.08,10.20729641
22/05/2019 16:30,2.7249,0.8652,2.858959785,9.9549,-0.4248,9.963959507,-7.23,1.29,7.34418137,2.0549,0.4052,2.094469157,0,0,0,-7.9,0.83,7.943481604
22/05/2019 17:00,3.2465,1.2504,3.478974333,8.8865,-0.3196,8.892245296,-5.64,1.57,5.854442757,2.9365,0.7604,3.033354646,0,0,0,-5.95,1.08,6.047222503
22/05/2019 17:30,4.2624,1.4325,4.496677664,7.9124,-0.2675,7.916920488,-3.65,1.7,4.026474885,4.2824,0.8925,4.374414933,0,0,0,-3.63,1.16,3.810839802
22/05/2019 18:00,4.8093,1.8732,5.161225119,5.7993,-0.1368,5.800913267,-0.99,2.01,2.240580282,5.8493,1.2232,5.975828707,0,0,0,0.05,1.36,1.360918807
22/05/2019 18:30,6.0499,2.0541,6.389101409,4.5699,-0.0559,4.570241878,1.48,2.11,2.577304794,6.7799,1.3841,6.919738205,0,0,0,2.21,1.44,2.637745249
22/05/2019 19:00,6.0448,2.3535,6.486799618,2.8248,0.0135,2.824832259,3.22,2.34,3.980452236,7.6748,1.5635,7.832438145,0,0,0,4.85,1.55,5.091659847
22/05/2019 19:30,6.4346,2.4605,6.888986675,1.8046,0.0505,1.805306459,4.63,2.41,5.219674319,8.3246,1.6005,8.47706113,0,0,0,6.52,1.55,6.701708737
22/05/2019 20:00,6.6215,2.5177,7.084001379,1.1815,0.0577,1.182908086,5.44,2.46,5.970360123,8.6815,1.6577,8.838348915,0,0,0,7.5,1.6,7.668767828
22/05/2019 20:30,6.6884,2.7288,7.223644786,0.6584,0.0688,0.661984894,6.03,2.66,6.590637298,8.9184,1.4788,9.040171901,0,0,0,8.26,1.41,8.379480891
22/05/2019 21:00,6.7794,5.1011,8.484190331,0.1794,0.0811,0.196879582,6.6,5.02,8.292189096,9.5194,-2.3889,9.814571798,0,0,0,9.34,-2.47,9.66108172
22/05/2019 21:30,6.7457,5.1117,8.463683913,0.0157,0.0917,0.093034295,6.73,5.02,8.396028823,9.5357,-2.3783,9.827811831,0,0,0,9.52,-2.47,9.835207166
22/05/2019 22:00,6.8527,5.0996,8.541979715,0.0127,0.0796,0.080606762,6.84,5.02,8.484456376,9.6327,-2.3904,9.9248638,0,0,0,9.62,-2.47,9.932034031
22/05/2019 22:30,6.4931,5.1681,8.298771308,0.0131,0.0681,0.06934854,6.48,5.1,8.246235505,9.2231,-2.3019,9.506014792,0,0,0,9.21,-2.37,9.510047318
22/05/2019 23:00,5.8656,5.2275,7.856972675,0.0056,0.0675,0.067731898,5.86,5.16,7.808021516,8.5056,-2.2425,8.796251338,0,0,0,8.5,-2.31,8.808297225
22/05/2019 23:30,5.2737,5.3214,7.491942982,0.0037,0.0614,0.061511381,5.27,5.26,7.445837763,7.8337,-2.2486,8.150034212,0,0,0,7.83,-2.31,8.163638895
23/05/2019 00:00,4.7836,5.41,7.221560009,0.0036,0.06,0.060107903,4.78,5.35,7.174322268,7.2436,-2.19,7.567419703,0,0,0,7.24,-2.25,7.581563163
23/05/2019 00:30,4.4137,5.4778,7.03470259,0.0037,0.0578,0.057918305,4.41,5.42,6.987453041,6.7737,-2.0922,7.089450792,0,0,0,6.77,-2.15,7.103196464
23/05/2019 01:00,4.2437,5.4744,6.926618587,0.0037,0.0544,0.054525682,4.24,5.42,6.881424271,6.6137,-2.0956,6.937763836,0,0,0,6.61,-2.15,6.950870449
23/05/2019 01:30,4.2437,4.3822,6.100218564,0.0037,0.0522,0.052330966,4.24,4.33,6.060239269,6.4437,-0.1578,6.445631895,0,0,0,6.44,-0.21,6.443423003
23/05/2019 02:00,4.3237,2.994,5.259127084,0.0037,0.054,0.054126611,4.32,2.94,5.225514329,6.3737,2.204,6.744009763,0,0,0,6.37,2.15,6.723049903
23/05/2019 02:30,4.2837,2.9941,5.226348678,0.0037,0.0541,0.054226377,4.28,2.94,5.192494584,6.3237,2.2041,6.696808083,0,0,0,6.32,2.15,6.67569472
23/05/2019 03:00,4.2435,2.6548,5.005522479,0.0035,0.0548,0.054911656,4.24,2.6,4.973690783,6.2535,1.8948,6.534258129,0,0,0,6.25,1.84,6.515220641
23/05/2019 03:30,4.3535,1.8,4.710940697,0.0035,0.06,0.060101997,4.35,1.74,4.685093382,6.3335,1.13,6.433515544,0,0,0,6.33,1.07,6.419797505
23/05/2019 04:00,4.3535,1.7301,4.684678032,0.0035,0.0601,0.060201827,4.35,1.67,4.659549334,6.3335,1.0101,6.413542255,0,0,0,6.33,0.95,6.400890563
23/05/2019 04:30,4.3034,1.7682,4.652502853,0.0034,0.0582,0.058299228,4.3,1.71,4.627537142,6.2834,1.0582,6.371883772,0,0,0,6.28,1,6.359119436
23/05/2019 05:00,4.3035,1.7664,4.651911565,0.0035,0.0564,0.056508495,4.3,1.71,4.627537142,6.2835,1.0564,6.371683703,0,0,0,6.28,1,6.359119436
23/05/2019 05:30,4.5062,1.7785,4.844471147,0.0062,0.0685,0.068780012,4.5,1.71,4.813948483,6.4762,1.0685,6.5637534,0,0,0,6.47,1,6.546823657
23/05/2019 06:00,4.6156,1.6867,4.914134741,0.2256,0.0767,0.238281871,4.39,1.61,4.675917022,6.5556,1.0067,6.632445722,0,0,0,6.33,0.93,6.397952798
23/05/2019 06:30,5.0029,1.6714,5.27471197,0.6129,0.0614,0.615967832,4.39,1.61,4.675917022,6.9429,0.9914,7.013325486,0,0,0,6.33,0.93,6.397952798
23/05/2019 07:00,5.4501,2.3603,5.939242889,0.8901,0.0703,0.892871827,4.56,2.29,5.102714964,7.4101,1.5903,7.578828148,0,0,0,6.52,1.52,6.694833829
23/05/2019 07:30,5.873,2.2623,6.293657942,2.133,0.0523,2.133641087,3.74,2.21,4.344156995,7.573,1.5223,7.72448874,0,0,0,5.44,1.47,5.635113131
23/05/2019 08:00,5.7535,2.0891,6.12103758,3.5035,0.0291,3.50362085,2.25,2.06,3.050590107,7.0735,1.3591,7.20288519,0,0,0,3.57,1.33,3.809698151
23/05/2019 08:30,5.8104,1.6037,6.027653096,5.1704,-0.0463,5.1706073,0.64,1.65,1.769773997,6.8604,0.9537,6.9263722,0,0,0,1.69,1,1.963695496
23/05/2019 09:00,4.7355,1.532,4.977146195,5.6855,-0.118,5.686724387,-0.95,1.65,1.903943276,6.2655,0.882,6.327275421,0,0,0,0.58,1,1.156027681
23/05/2019 09:30,4.8093,1.3962,5.007867903,5.7593,-0.1338,5.76085401,-0.95,1.53,1.800944197,6.2593,0.7462,6.303622048,0,0,0,0.5,0.88,1.012126474
23/05/2019 10:00,4.9471,1.1207,5.072451764,7.1171,-0.2093,7.120176887,-2.17,1.33,2.545152255,5.1971,0.5407,5.225151184,0,0,0,-1.92,0.75,2.061286006
23/05/2019 10:30,4.7255,0.8057,4.79369406,8.2755,-0.3343,8.282249498,-3.55,1.14,3.728551998,4.6755,0.4157,4.693943623,0,0,0,-3.6,0.75,3.677295202
23/05/2019 11:00,4.9197,0.474,4.942481572,9.0497,-0.396,9.058360011,-4.13,0.87,4.220639762,4.6297,0.224,4.635115758,0,0,0,-4.42,0.62,4.463272342
23/05/2019 11:30,5.9492,0.1809,5.951949718,9.2892,-0.3991,9.297769488,-3.34,0.58,3.389985251,5.5292,-0.3991,5.543584892,0,0,0,-3.76,0,3.76
23/05/2019 12:00,4.271,0.4155,4.291163158,9.941,-0.4045,9.949226163,-5.67,0.82,5.728987694,3.711,0.1355,3.713472936,0,0,0,-6.23,0.54,6.253359097
23/05/2019 12:30,2.2532,0.9467,2.444003095,10.6832,-0.3733,10.68972007,-8.43,1.32,8.532719379,1.5032,0.5167,1.589524813,0,0,0,-9.18,0.89,9.223041798
23/05/2019 13:00,3.2018,0.7786,3.295108678,10.8718,-0.4114,10.87958111,-7.67,1.19,7.761765263,2.4918,0.2886,2.508457135,0,0,0,-8.38,0.7,8.409185454
23/05/2019 13:30,3.392,1.3075,3.635274439,9.032,-0.2825,9.036416892,-5.64,1.59,5.859837882,3.212,0.7675,3.30242339,0,0,0,-5.82,1.05,5.913958065
23/05/2019 14:00,3.2982,0.8488,3.405669491,9.9582,-0.4012,9.966278577,-6.66,1.25,6.776289545,2.7382,0.3788,2.764277244,0,0,0,-7.22,0.78,7.262010741
23/05/2019 14:30,3.952,0.5296,3.987327446,10.122,-0.4704,10.13292456,-6.17,1,6.250511979,3.282,0.1296,3.284557833,0,0,0,-6.84,0.6,6.86626536
23/05/2019 15:00,4.6827,0.8688,4.762614065,8.7727,-0.3212,8.778578172,-4.09,1.19,4.25960092,4.4427,0.3688,4.457981239,0,0,0,-4.33,0.69,4.384632254
23/05/2019 15:30,4.0486,1.5049,4.319245996,7.1886,-0.2451,7.192777208,-3.14,1.75,3.594732257,4.2986,0.8949,4.390763939,0,0,0,-2.89,1.14,3.106718526
23/05/2019 16:00,3.0985,1.9564,3.664451284,6.3985,-0.1736,6.400854569,-3.3,2.13,3.927709256,3.6385,1.2964,3.862555528,0,0,0,-2.76,1.47,3.127059321
23/05/2019 16:30,4.6774,1.6766,4.968808541,5.7874,-0.1834,5.790305201,-1.11,1.86,2.166033241,6.2674,0.9966,6.346141688,0,0,0,0.48,1.18,1.273891675
23/05/2019 17:00,6.6336,1.5156,6.804534688,5.9936,-0.1444,5.995339216,0.64,1.66,1.779100897,7.1736,0.8556,7.224443807,0,0,0,1.18,1,1.546738504
23/05/2019 17:30,5.2622,2.3299,5.754926833,4.2022,-0.0401,4.202391325,1.06,2.37,2.596247292,6.3022,1.5799,6.497215469,0,0,0,2.1,1.62,2.652244333
23/05/2019 18:00,6.1205,2.1057,6.472595518,3.6905,-0.0743,3.691247857,2.43,2.18,3.264552037,7.6005,1.2957,7.710151668,0,0,0,3.91,1.37,4.143066497
23/05/2019 18:30,6.7595,2.2633,7.128349538,2.4395,-0.0067,2.439509201,4.32,2.27,4.880092212,8.6195,1.3633,8.726646959,0,0,0,6.18,1.37,6.330031595
23/05/2019 19:00,7.0892,2.3253,7.46081609,1.6892,0.0053,1.689208315,5.4,2.32,5.877278282,9.1592,1.3753,9.261878575,0,0,0,7.47,1.37,7.59459018
23/05/2019 19:30,7.3991,2.3073,7.750504119,1.4391,0.0473,1.439877113,5.96,2.26,6.374103859,9.5091,1.4173,9.614141777,0,0,0,8.07,1.37,8.185462724
