Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/05/2019 20:00,7.1439,2.393,7.534039833,1.1839,0.053,1.18508574,5.96,2.34,6.40290559,9.2539,1.483,9.371977071,0,0,0,8.07,1.43,8.195718394
23/05/2019 20:30,6.8884,2.5551,7.347012357,0.5784,0.0551,0.581018563,6.31,2.5,6.78720119,9.1784,1.6451,9.324665172,0,0,0,8.6,1.59,8.745747538
23/05/2019 21:00,6.8727,2.5665,7.336274773,0.3227,0.0665,0.329480713,6.55,2.5,7.010884395,9.2327,1.6565,9.380124815,0,0,0,8.91,1.59,9.050756874
23/05/2019 21:30,6.8921,2.5863,7.361385067,0.1021,0.0863,0.133686574,6.79,2.5,7.235613312,9.2821,1.6763,9.432251168,0,0,0,9.18,1.59,9.316678593
23/05/2019 22:00,6.9385,2.5189,7.381574321,0.0885,0.0589,0.106308325,6.85,2.46,7.278330853,9.3485,1.5889,9.482565869,0,0,0,9.26,1.53,9.3855474
23/05/2019 22:30,6.4137,5.0219,8.145859519,0.0837,0.0519,0.098485024,6.33,4.97,8.047968688,9.1037,-0.5281,9.119004513,0,0,0,9.02,-0.58,9.038628215
23/05/2019 23:00,5.5626,6.4969,8.552907597,0.0526,0.0469,0.070472477,5.51,6.45,8.483077272,8.2626,-1.0331,8.326935473,0,0,0,8.21,-1.08,8.280730644
23/05/2019 23:30,5.1225,5.8305,7.761104077,0.0625,0.0405,0.074474828,5.06,5.79,7.689453817,7.7125,-1.7795,7.915129595,0,0,0,7.65,-1.82,7.863517025
24/05/2019 00:00,4.6979,5.599,7.30883475,0.0779,0.039,0.08711722,4.62,5.56,7.228969498,7.1979,-2.021,7.476242733,0,0,0,7.12,-2.06,7.412017269
24/05/2019 00:30,4.4632,5.0883,6.768378767,0.0932,0.0383,0.100762741,4.37,5.05,6.678278221,6.8632,-1.7117,7.073431355,0,0,0,6.77,-1.75,6.99252458
24/05/2019 01:00,4.2596,2.7419,5.065787971,0.0996,0.0419,0.108054477,4.16,2.7,4.959395124,6.2896,1.9419,6.582556021,0,0,0,6.19,1.9,6.475036679
24/05/2019 01:30,4.5282,1.6856,4.831753574,0.1082,0.0456,0.117416353,4.42,1.64,4.714445885,6.5682,0.9856,6.641736113,0,0,0,6.46,0.94,6.528031863
24/05/2019 02:00,4.686,1.6864,4.980214951,0.106,0.0464,0.115710674,4.58,1.64,4.86477132,6.766,0.9864,6.837524476,0,0,0,6.66,0.94,6.726009218
24/05/2019 02:30,4.6554,1.6894,4.95245611,0.0754,0.0494,0.090141666,4.58,1.64,4.86477132,6.7354,0.9894,6.807681362,0,0,0,6.66,0.94,6.726009218
24/05/2019 03:00,4.5032,1.683,4.807421267,0.0732,0.043,0.084895465,4.43,1.64,4.723822605,6.5432,0.983,6.61662718,0,0,0,6.47,0.94,6.537927806
24/05/2019 03:30,4.3907,1.6874,4.703782016,0.0807,0.0474,0.093590865,4.31,1.64,4.611474818,6.4107,0.9874,6.486295803,0,0,0,6.33,0.94,6.399414036
24/05/2019 04:00,4.3593,1.685,4.673619742,0.0893,0.045,0.09999745,4.27,1.64,4.574111936,6.3693,0.985,6.445014157,0,0,0,6.28,0.94,6.34996063
24/05/2019 04:30,4.3043,1.6797,4.620431861,0.0343,0.0397,0.052465036,4.27,1.64,4.574111936,6.3143,0.9797,6.389851061,0,0,0,6.28,0.94,6.34996063
24/05/2019 05:00,4.2864,1.6853,4.605807318,0.0164,0.0453,0.048177277,4.27,1.64,4.574111936,6.2964,0.9853,6.373026679,0,0,0,6.28,0.94,6.34996063
24/05/2019 05:30,4.4658,1.6919,4.775551827,0.0158,0.0519,0.054251728,4.45,1.64,4.742583684,6.4658,0.9919,6.541439845,0,0,0,6.45,0.94,6.518136237
24/05/2019 06:00,4.2856,5.4044,6.897384049,0.0456,0.0844,0.095930808,4.24,5.32,6.802940541,6.5656,-1.4556,6.725018567,0,0,0,6.52,-1.54,6.699402958
24/05/2019 06:30,4.7003,5.5309,7.258352079,0.2603,0.0709,0.269783061,4.44,5.46,7.037414298,7.0503,-1.7091,7.254498804,0,0,0,6.79,-1.78,7.019437299
24/05/2019 07:00,5.2449,5.4192,7.541664581,0.6149,0.0692,0.618781585,4.63,5.35,7.075266779,7.6049,-1.8308,7.822169306,0,0,0,6.99,-1.9,7.243624783
24/05/2019 07:30,5.9391,5.5191,8.107612079,1.0491,0.0691,1.051373207,4.89,5.45,7.322199123,8.3291,-1.7709,8.515280008,0,0,0,7.28,-1.84,7.508928019
24/05/2019 08:00,6.5771,3.2272,7.326190296,1.6371,0.0672,1.638478639,4.94,3.16,5.864230555,8.6571,0.5572,8.675013098,0,0,0,7.02,0.49,7.03708036
24/05/2019 08:30,6.7434,2.8557,7.323145912,2.1434,0.0757,2.144736359,4.6,2.78,5.374793019,8.7234,0.5057,8.738045551,0,0,0,6.58,0.43,6.594035183
24/05/2019 09:00,6.1098,5.7901,8.417536103,2.4798,0.0701,2.48079061,3.63,5.72,6.774607,8.2598,-1.6599,8.424937035,0,0,0,5.78,-1.73,6.033348987
24/05/2019 09:30,5.9544,5.7779,8.29692761,2.9144,0.0579,2.914975089,3.04,5.72,6.477653896,7.9444,-1.6721,8.118461047,0,0,0,5.03,-1.73,5.319191668
24/05/2019 10:00,6.0737,5.5017,8.195031091,3.5637,0.0017,3.563700405,2.51,5.5,6.04566787,7.8037,-1.8783,8.02656493,0,0,0,4.24,-1.88,4.638103061
24/05/2019 10:30,5.8991,5.4949,8.061842644,4.3891,-0.0051,4.389102963,1.51,5.5,5.703516459,6.9991,-1.8251,7.233145292,0,0,0,2.61,-1.82,3.181901947
24/05/2019 11:00,4.6712,5.1512,6.953773859,5.4012,-0.0188,5.401232719,-0.73,5.17,5.221283367,6.4612,-2.1388,6.805995216,0,0,0,1.06,-2.12,2.370232056
24/05/2019 11:30,4.9288,4.3145,6.550418284,5.7688,-0.0855,5.769433568,-0.84,4.4,4.479464254,6.3988,-2.9855,7.061009254,0,0,0,0.63,-2.9,2.967642162
24/05/2019 12:00,4.5357,4.2269,6.199940169,5.8457,-0.0531,5.845941165,-1.31,4.28,4.47599151,5.3057,-2.9531,6.072170296,0,0,0,-0.54,-2.9,2.949847454
24/05/2019 12:30,3.4455,2.0558,4.012204368,7.0655,-0.0742,7.065889604,-3.62,2.13,4.200154759,3.3755,-2.5242,4.214924186,0,0,0,-3.69,-2.45,4.429288882
24/05/2019 13:00,2.5425,4.2499,4.952368752,8.2525,-0.1701,8.254252859,-5.71,4.42,7.220837902,2.4425,-2.6201,3.582000874,0,0,0,-5.81,-2.45,6.305442094
24/05/2019 13:30,1.8185,3.573,4.009148444,7.8785,-0.077,7.878876268,-6.06,3.65,7.074326823,1.7585,-0.807,1.934831065,0,0,0,-6.12,-0.73,6.163383811
24/05/2019 14:00,2.1616,1.5397,2.653901025,8.8616,-0.1503,8.862874514,-6.7,1.69,6.909855281,1.8816,1.3297,2.30402271,0,0,0,-6.98,1.48,7.135180446
24/05/2019 14:30,1.9367,1.0141,2.186139451,10.3767,-0.3059,10.38120791,-8.44,1.32,8.542599136,1.4067,0.8041,1.620302965,0,0,0,-8.97,1.11,9.038418003
24/05/2019 15:00,2.0608,0.6838,2.171285122,10.6308,-0.4162,10.63894408,-8.57,1.1,8.640306708,1.4908,0.4838,1.567337577,0,0,0,-9.14,0.9,9.18420383
24/05/2019 15:30,1.6556,0.6918,1.794323995,10.6456,-0.4082,10.65342323,-8.99,1.1,9.05704698,1.1156,0.4918,1.219192602,0,0,0,-9.53,0.9,9.572403042
24/05/2019 16:00,1.9138,0.8066,2.076832685,10.2638,-0.3934,10.27133652,-8.35,1.2,8.435786863,1.4938,0.6166,1.616055073,0,0,0,-8.77,1.01,8.827966923
24/05/2019 16:30,3.4903,0.8074,3.582469658,9.0503,-0.3326,9.05640949,-5.56,1.14,5.675667362,3.3303,0.5474,3.374988126,0,0,0,-5.72,0.88,5.787296433
24/05/2019 17:00,4.7492,0.7759,4.812163905,7.9592,-0.3641,7.967523671,-3.21,1.14,3.406420409,4.8292,0.5159,4.856678438,0,0,0,-3.13,0.88,3.251353564
24/05/2019 17:30,5.0002,1.0103,5.101245547,6.5402,-0.3397,6.549016119,-1.54,1.35,2.047950195,5.3302,0.6703,5.372181506,0,0,0,-1.21,1.01,1.576134512
24/05/2019 18:00,6.1882,1.5439,6.377887303,4.1082,-0.1761,4.111972574,2.08,1.72,2.699036865,6.9582,1.1539,7.053228513,0,0,0,2.85,1.33,3.145059618
24/05/2019 18:30,6.4428,1.9668,6.736317546,3.2028,-0.0432,3.203091332,3.24,2.01,3.812833592,7.4228,1.5468,7.582252309,0,0,0,4.22,1.59,4.509600869
24/05/2019 19:00,6.4838,2.0163,6.790075709,3.1438,0.0063,3.143806312,3.34,2.01,3.898166236,7.4638,1.6463,7.643207058,0,0,0,4.32,1.64,4.620822438
24/05/2019 19:30,6.2777,2.259,6.671776247,2.0177,0.039,2.018076879,4.26,2.22,4.803748536,7.4177,1.839,7.642263689,0,0,0,5.4,1.8,5.692099788
24/05/2019 20:00,6.4978,2.3353,6.904710778,0.9778,0.0553,0.979362512,5.52,2.28,5.972336226,7.8078,1.8553,8.025202735,0,0,0,6.83,1.8,7.063207487
24/05/2019 20:30,6.7594,2.3459,7.154909865,0.4494,0.0659,0.454206088,6.31,2.28,6.709284612,8.1494,1.9259,8.373876711,0,0,0,7.7,1.86,7.921464511
24/05/2019 21:00,6.8085,2.438,7.231840447,0.1885,0.088,0.208029445,6.62,2.35,7.02473487,8.2385,1.998,8.477315981,0,0,0,8.05,1.91,8.273487777
24/05/2019 21:30,6.9075,2.4489,7.328756201,0.0175,0.0989,0.100436348,6.89,2.35,7.279739006,8.3775,2.0089,8.614997705,0,0,0,8.36,1.91,8.575412527
24/05/2019 22:00,7.2481,4.7325,8.656298855,0.0081,0.0825,0.082896683,7.24,4.65,8.604655717,9.1581,-1.9275,9.358742002,0,0,0,9.15,-2.01,9.368169512
24/05/2019 22:30,7.1836,4.7754,8.626039307,0.0136,0.0754,0.076616708,7.17,4.7,8.573149946,9.1636,-2.3046,9.448954763,0,0,0,9.15,-2.38,9.454464554
24/05/2019 23:00,6.7375,4.7739,8.257362016,0.0075,0.0739,0.074279607,6.73,4.7,8.20870879,8.6575,-2.4761,9.00463089,0,0,0,8.65,-2.55,9.018037481
24/05/2019 23:30,6.1934,4.9518,7.929598149,0.0134,0.0718,0.073039715,6.18,4.88,7.874439663,8.0334,-2.3682,8.375194732,0,0,0,8.02,-2.44,8.382958905
25/05/2019 00:00,5.6967,5.016,7.590299526,0.0167,0.066,0.068080026,5.68,4.95,7.534248469,7.4667,-2.374,7.835016585,0,0,0,7.45,-2.44,7.839394109
25/05/2019 00:30,5.2837,5.104,7.346312115,0.0137,0.064,0.065449905,5.27,5.04,7.29208475,6.9837,-2.326,7.360865553,0,0,0,6.97,-2.39,7.368378383
25/05/2019 01:00,4.9173,5.1535,7.123089326,0.0173,0.0735,0.075508543,4.9,5.08,7.058073392,6.5973,-2.0765,6.916373294,0,0,0,6.58,-2.15,6.922347868
25/05/2019 01:30,4.9246,5.1555,7.129576804,0.0246,0.0755,0.079406612,4.9,5.08,7.058073392,6.6046,-2.0745,6.922737277,0,0,0,6.58,-2.15,6.922347868
25/05/2019 02:00,5.0062,5.1153,7.15739705,0.0262,0.0753,0.07972785,4.98,5.04,7.085336972,6.6962,-2.0747,7.01024069,0,0,0,6.67,-2.15,7.007952625
25/05/2019 02:30,4.7546,5.4048,7.198477909,0.0146,0.0748,0.076211548,4.74,5.33,7.132776458,6.4246,-1.7752,6.665344717,0,0,0,6.41,-1.85,6.671626488
25/05/2019 03:00,4.5433,5.4029,7.059242403,0.0133,0.0729,0.074103306,4.53,5.33,6.994983917,6.2233,-1.7271,6.458508907,0,0,0,6.21,-1.8,6.46560902
25/05/2019 03:30,4.4235,5.3924,6.97462042,0.0235,0.0624,0.066678407,4.4,5.33,6.911504901,6.0635,-1.7376,6.307557848,0,0,0,6.04,-1.8,6.302507438
25/05/2019 04:00,4.3164,5.3894,6.904849116,0.0464,0.0594,0.075374532,4.27,5.33,6.829480214,5.9164,-1.7406,6.167128774,0,0,0,5.87,-1.8,6.139780126
25/05/2019 04:30,4.2375,5.3892,6.855646059,0.0475,0.0592,0.075900527,4.19,5.33,6.779749258,5.8375,-1.7408,6.091534363,0,0,0,5.79,-1.8,6.063340663
25/05/2019 05:00,4.282,5.4575,6.936845843,0.032,0.0575,0.065804635,4.25,5.4,6.871862921,5.892,-1.8025,6.161547715,0,0,0,5.86,-1.86,6.148105399
25/05/2019 05:30,4.3751,5.4649,7.0004737,0.0251,0.0649,0.069584625,4.35,5.4,6.934154599,5.9951,-1.7951,6.258083414,0,0,0,5.97,-1.86,6.253039261
25/05/2019 06:00,4.3846,5.4775,7.016247103,0.1346,0.0775,0.155317127,4.25,5.4,6.871862921,5.9546,-1.7825,6.215671115,0,0,0,5.82,-1.86,6.109991817
25/05/2019 06:30,4.4346,5.4667,7.039210613,0.6246,0.0667,0.628151295,3.81,5.4,6.608789602,5.9446,-1.8533,6.22679613,0,0,0,5.32,-1.92,5.655864213
25/05/2019 07:00,4.1309,3.1711,5.207706791,1.5109,0.0711,1.512571988,2.62,3.1,4.058866837,5.1909,1.9111,5.531522939,0,0,0,3.68,1.84,4.114365079
25/05/2019 07:30,4.6471,2.5659,5.308425493,2.2071,0.0159,2.207157271,2.44,2.55,3.529320048,5.6171,2.2359,6.045747367,0,0,0,3.41,2.22,4.068967928
25/05/2019 08:00,5.6528,1.0576,5.750883897,2.9728,-0.0224,2.972884391,2.68,1.08,2.889429009,6.5228,0.7276,6.563255412,0,0,0,3.55,0.75,3.628360511
25/05/2019 08:30,5.4607,1.0892,5.568267336,3.3707,0.0092,3.370712555,2.09,1.08,2.352551806,6.3107,0.7592,6.356203201,0,0,0,2.94,0.75,3.034155566
25/05/2019 09:00,5.6766,0.9704,5.758946407,3.8766,0.0004,3.876600021,1.8,0.97,2.04472492,6.1966,0.6304,6.228583765,0,0,0,2.32,0.63,2.404017471
25/05/2019 09:30,4.847,0.7334,4.902171413,5.827,-0.0666,5.827380592,-0.98,0.8,1.265069168,5.407,0.5634,5.436273407,0,0,0,-0.42,0.63,0.757165768
25/05/2019 10:00,5.0098,0.5139,5.036088686,5.6498,-0.1461,5.651688708,-0.64,0.66,0.919347595,6.2898,0.3939,6.302121964,0,0,0,0.64,0.54,0.837376857
25/05/2019 10:30,5.1423,0.5061,5.167144908,5.7823,-0.1539,5.784347716,-0.64,0.66,0.919347595,5.8723,0.3861,5.884979227,0,0,0,0.09,0.54,0.547448628
25/05/2019 11:00,3.6985,2.9801,4.749726125,8.9585,-0.1899,8.9605125,-5.26,3.17,6.141376067,3.4385,-2.2899,4.131213413,0,0,0,-5.52,-2.1,5.905963088
25/05/2019 11:30,2.4576,4.4514,5.084757587,8.5576,-0.1686,8.559260699,-6.1,4.62,7.652084683,2.2876,-2.3786,3.300129046,0,0,0,-6.27,-2.21,6.64808243
25/05/2019 12:00,2.3284,2.2716,3.252939151,8.2484,-0.2184,8.251290876,-5.92,2.49,6.422343809,2.2284,1.0516,2.464067596,0,0,0,-6.02,1.27,6.152503555
25/05/2019 12:30,1.3212,1.7077,2.159122213,9.5512,-0.2723,9.555080781,-8.23,1.98,8.464827228,0.9212,1.5477,1.801106529,0,0,0,-8.63,1.82,8.819824261
25/05/2019 13:00,1.0154,1.0788,1.481501468,11.6854,-0.4512,11.69410769,-10.67,1.53,10.77913726,0.2154,0.9388,0.963193958,0,0,0,-11.47,1.39,11.55391708
25/05/2019 13:30,1.4413,0.9884,1.747649922,11.3613,-0.4516,11.37027178,-9.92,1.44,10.02397127,0.7013,0.8284,1.085388525,0,0,0,-10.66,1.28,10.73657301
25/05/2019 14:00,1.45,0.8379,1.674686959,11.69,-0.5021,11.70077794,-10.24,1.34,10.32730362,0.65,0.6779,0.939174324,0,0,0,-11.04,1.18,11.10288251
25/05/2019 14:30,0.9279,0.9048,1.296017535,11.7379,-0.5052,11.74876689,-10.81,1.41,10.90156869,0.1379,0.7548,0.767293588,0,0,0,-11.6,1.26,11.66823037
25/05/2019 15:00,1.3068,1.0465,1.674182932,10.7568,-0.4535,10.76635539,-9.45,1.5,9.56830706,0.7168,0.8865,1.140037056,0,0,0,-10.04,1.34,10.12902759
25/05/2019 15:30,0.8291,1.4814,1.697631518,10.3591,-0.3286,10.36431043,-9.53,1.81,9.700360818,0.3791,1.3214,1.374705339,0,0,0,-9.98,1.65,10.11547824
25/05/2019 16:00,0.9011,2.0185,2.210502988,8.3311,-0.2315,8.334315776,-7.43,2.25,7.7632081,0.8011,1.8285,1.996289924,0,0,0,-7.53,2.06,7.806695844
25/05/2019 16:30,2.8863,2.0658,3.549402391,6.6663,-0.1842,6.668844377,-3.78,2.25,4.398965788,3.1263,1.7958,3.605363966,0,0,0,-3.54,1.98,4.056106507
25/05/2019 17:00,4.0227,1.9921,4.488939485,6.4927,-0.1279,6.493959632,-2.47,2.12,3.255042242,4.3427,1.7321,4.675383802,0,0,0,-2.15,1.86,2.842903445
25/05/2019 17:30,3.9063,2.0052,4.390900446,6.5663,-0.1548,6.568124445,-2.66,2.16,3.426543448,4.2463,1.7052,4.575890157,0,0,0,-2.32,1.86,2.973550067
25/05/2019 18:00,5.0855,1.9067,5.431189109,5.3555,-0.1633,5.357989095,-0.27,2.07,2.087534431,5.8055,1.6067,6.023729338,0,0,0,0.45,1.77,1.826307751
25/05/2019 18:30,6.0083,1.9518,6.317372249,4.2783,-0.1182,4.279932491,1.73,2.07,2.697739795,6.7583,1.6518,6.957230924,0,0,0,2.48,1.77,3.046850833
25/05/2019 19:00,6.698,2.0838,7.01465797,2.978,-0.0662,2.978735712,3.72,2.15,4.296614947,7.678,1.7038,7.864770718,0,0,0,4.7,1.77,5.022240536
25/05/2019 19:30,7.0249,2.3048,7.393329632,1.9849,0.0148,1.984955176,5.04,2.29,5.535855851,8.1749,1.9448,8.403049271,0,0,0,6.19,1.93,6.483903145
25/05/2019 20:00,7.0289,2.4693,7.450025349,1.3189,0.0493,1.319821086,5.71,2.42,6.201653005,8.2989,2.0793,8.555421071,0,0,0,6.98,2.03,7.269202157
25/05/2019 20:30,7.027,5.2357,8.76306359,0.657,0.0657,0.660276828,6.37,5.17,8.204011214,8.697,-0.2643,8.701015084,0,0,0,8.04,-0.33,8.046769538
25/05/2019 21:00,7.0543,6.1052,9.329341645,0.2343,0.0852,0.249310108,6.82,6.02,9.0968566,8.8743,-0.8848,8.918299812,0,0,0,8.64,-0.97,8.694279729
25/05/2019 21:30,6.9821,6.0997,9.271249134,0.0621,0.0797,0.101037122,6.92,6.02,9.172066288,8.8321,-0.8903,8.876858932,0,0,0,8.77,-0.97,8.823480039
25/05/2019 22:00,7.0495,6.0787,9.308385679,0.0595,0.0587,0.083581936,6.99,6.02,9.224993225,8.9095,-0.9113,8.955984476,0,0,0,8.85,-0.97,8.902999495
25/05/2019 22:30,6.7913,6.1374,9.153656889,0.1013,0.0474,0.111841182,6.69,6.09,9.046778432,8.6213,-0.9226,8.670525039,0,0,0,8.52,-0.97,8.575039359
25/05/2019 23:00,6.366,5.4413,8.374586658,0.116,0.0413,0.123132814,6.25,5.4,8.259691278,8.126,-1.6787,8.29758457,0,0,0,8.01,-1.72,8.192588114
25/05/2019 23:30,5.9821,5.1042,7.863738173,0.1221,0.0442,0.129853956,5.86,5.06,7.7422994,7.6821,-2.0858,7.960227512,0,0,0,7.56,-2.13,7.854330016
26/05/2019 00:00,5.5948,5.0044,7.506384376,0.1048,0.0444,0.113817398,5.49,4.96,7.39876341,7.2348,-2.1856,7.557723096,0,0,0,7.13,-2.23,7.470595692
26/05/2019 00:30,5.26,3.2017,6.157798542,0.13,0.0417,0.13652432,5.13,3.16,6.0251556,6.64,-0.4983,6.658671256,0,0,0,6.51,-0.54,6.53235792
26/05/2019 01:00,5.1175,1.3772,5.299574142,0.1375,0.0372,0.142443287,4.98,1.34,5.157130985,6.2875,1.0872,6.380804032,0,0,0,6.15,1.05,6.238990303
26/05/2019 01:30,4.9827,2.492,5.571118675,0.1827,0.032,0.185481239,4.8,2.46,5.393662948,6.2227,0.192,6.225661354,0,0,0,6.04,0.16,6.042118834
26/05/2019 02:00,4.7995,5.0616,6.975313241,0.2795,0.0416,0.282578856,4.52,5.02,6.755057365,6.2495,-1.8584,6.519961718,0,0,0,5.97,-1.9,6.26505387
26/05/2019 02:30,4.5923,4.9987,6.787946743,0.4323,0.0387,0.434028778,4.16,4.96,6.473577064,5.9923,-1.8613,6.274718877,0,0,0,5.56,-1.9,5.875678684
26/05/2019 03:00,4.4709,5.0356,6.733959769,0.3809,0.0356,0.382560021,4.09,5,6.459729096,5.8609,-1.8644,6.150295616,0,0,0,5.48,-1.9,5.800034483
26/05/2019 03:30,4.3891,4.3903,6.207973333,0.3791,0.0403,0.381236016,4.01,4.35,5.916299519,5.7091,-1.0497,5.804799127,0,0,0,5.33,-1.09,5.440312491
26/05/2019 04:00,4.3095,4.6386,6.331540114,0.4295,0.0486,0.432240917,3.88,4.59,6.010199664,5.6295,-1.3314,5.784798718,0,0,0,5.2,-1.38,5.38
26/05/2019 04:30,4.1462,5.0097,6.502927689,0.4562,0.0497,0.458899259,3.69,4.96,6.182046587,5.4862,-1.6903,5.740688507,0,0,0,5.03,-1.74,5.322452442
26/05/2019 05:00,4.0925,5.0121,6.470680232,0.5425,0.0521,0.544996018,3.55,4.96,6.099516374,5.4125,-1.6879,5.66958223,0,0,0,4.87,-1.74,5.171508484
26/05/2019 05:30,4.1523,5.0078,6.505355957,0.4723,0.0478,0.474712682,3.68,4.96,6.176082901,5.4923,-1.8022,5.780422487,0,0,0,5.02,-1.85,5.350037383
26/05/2019 06:00,4.2781,5.0107,6.588569959,0.4381,0.0507,0.441023922,3.84,4.96,6.272734651,5.6181,-1.7993,5.899197242,0,0,0,5.18,-1.85,5.500445437
26/05/2019 06:30,4.431,4.9261,6.625724278,0.591,0.0561,0.593656643,3.84,4.87,6.201814251,5.771,-1.8439,6.058416312,0,0,0,5.18,-1.9,5.517463185
26/05/2019 07:00,4.6299,4.8361,6.695060658,0.9099,0.0561,0.911627786,3.72,4.78,6.056962935,5.9299,-1.8439,6.209966282,0,0,0,5.02,-1.9,5.367532021
26/05/2019 07:30,4.796,4.9055,6.860433386,1.276,0.0355,1.276493733,3.52,4.87,6.008935014,6.086,-1.4845,6.264434232,0,0,0,4.81,-1.52,5.044452398
26/05/2019 08:00,5.3538,2.0328,5.726731204,1.5238,0.0128,1.523853759,3.83,2.02,4.330046189,6.4038,1.7228,6.631492613,0,0,0,4.88,1.71,5.17092835
26/05/2019 08:30,5.7445,2.2882,6.183456921,1.9145,0.0082,1.914517561,3.83,2.28,4.457274952,6.7945,1.5082,6.959877692,0,0,0,4.88,1.5,5.105330548
26/05/2019 09:00,6.5118,2.5537,6.994635296,1.9518,-0.0163,1.951868062,4.56,2.57,5.234357649,7.7218,0.2637,7.726301375,0,0,0,5.77,0.28,5.776789766
26/05/2019 09:30,7.2728,1.7801,7.487481275,1.8728,1.00E-04,1.872800003,5.4,1.78,5.685806891,8.4628,1.4001,8.577835616,0,0,0,6.59,1.4,6.737069096
26/05/2019 10:00,7.5097,1.3685,7.633373195,2.0697,-0.0115,2.069731949,5.44,1.38,5.612307903,8.7097,1.4385,8.827692583,0,0,0,6.64,1.45,6.796477029
26/05/2019 10:30,7.8569,0.6588,7.884471767,2.3269,-0.0212,2.326996573,5.53,0.68,5.571651461,9.0369,-0.0212,9.036924867,0,0,0,6.71,0,6.71
26/05/2019 11:00,7.9772,0.5504,7.996165331,2.9572,-0.0596,2.957800534,5.02,0.61,5.056925944,9.0472,-0.0596,9.047396311,0,0,0,6.09,0,6.09
26/05/2019 11:30,7.5809,0.5337,7.599663183,3.3809,-0.0763,3.381760858,4.2,0.61,4.244066446,8.5409,-0.0763,8.541240806,0,0,0,5.16,0,5.16
26/05/2019 12:00,7.5694,3.8144,8.476170345,5.4594,-0.1156,5.460623748,2.11,3.93,4.46060534,8.4294,-2.4956,8.791063856,0,0,0,2.97,-2.38,3.805955859
26/05/2019 12:30,7.2005,3.9571,8.216193806,6.7705,-0.2129,6.773846519,0.43,4.17,4.19211164,7.8605,-2.9429,8.393337874,0,0,0,1.09,-2.73,2.93955779
26/05/2019 13:00,6.5082,3.2533,7.27603107,7.9782,-0.3267,7.984886232,-1.47,3.58,3.870051679,6.4082,-3.6467,7.37315727,0,0,0,-1.57,-3.32,3.672505956
26/05/2019 13:30,4.7223,1.9951,5.126455042,8.8123,-0.2849,8.816904179,-4.09,2.28,4.682574078,4.6123,-0.5549,4.64555974,0,0,0,-4.2,-0.27,4.208669624
26/05/2019 14:00,3.2795,1.3226,3.536154834,8.1395,-0.2674,8.143891147,-4.86,1.59,5.113482179,3.0695,0.2626,3.080712419,0,0,0,-5.07,0.53,5.097626899
26/05/2019 14:30,2.5997,1.6142,3.060078713,10.2697,-0.2858,10.27367606,-7.67,1.9,7.901828902,1.9697,1.0042,2.210912873,0,0,0,-8.3,1.29,8.399648802
26/05/2019 15:00,0.9741,3.3161,3.456210355,10.8741,-0.4039,10.8815985,-9.9,3.72,10.57584039,0.1941,-0.4439,0.484481186,0,0,0,-10.68,-0.04,10.68007491
26/05/2019 15:30,1.1692,4.6069,4.752952372,11.2092,-0.4131,11.21680954,-10.04,5.02,11.22506125,0.3092,-1.5731,1.603199379,0,0,0,-10.9,-1.16,10.96155099
26/05/2019 16:00,1.0661,4.4991,4.623685761,11.5061,-0.4609,11.51532744,-10.44,4.96,11.55833898,0.1561,-1.7109,1.718006409,0,0,0,-11.35,-1.25,11.41862514
26/05/2019 16:30,1.6242,4.3843,4.675479882,11.2242,-0.5257,11.23650418,-9.6,4.91,10.78276866,0.8342,-1.8257,2.007254376,0,0,0,-10.39,-1.3,10.47101237
26/05/2019 17:00,2.3736,4.6619,5.231375399,10.2436,-0.4181,10.25212898,-7.87,5.08,9.367139371,1.8636,-1.5681,2.435557959,0,0,0,-8.38,-1.15,8.458540063
26/05/2019 17:30,3.0454,4.9017,5.770712612,8.9054,-0.3383,8.911823385,-5.86,5.24,7.861119513,2.8554,-1.3383,3.153467306,0,0,0,-6.05,-1,6.132087736
26/05/2019 18:00,4.3007,5.2328,6.773346022,7.1207,-0.1772,7.122904487,-2.82,5.41,6.100860595,4.5307,-1.0672,4.654692077,0,0,0,-2.59,-0.89,2.738649302
26/05/2019 18:30,4.4481,5.4023,6.997888174,5.8281,-0.1377,5.829726486,-1.38,5.54,5.709290674,4.9281,-0.9477,5.018396646,0,0,0,-0.9,-0.81,1.210826164
26/05/2019 19:00,5.7978,2.3947,6.27288394,4.1778,-0.0453,4.178045587,1.62,2.44,2.928822289,6.2878,1.3347,6.427896462,0,0,0,2.11,1.38,2.521210027
26/05/2019 19:30,6.1696,4.0686,7.390363328,2.5796,0.0086,2.579614336,3.59,4.06,5.419566403,7.2496,0.8786,7.302645967,0,0,0,4.67,0.87,4.750347356
26/05/2019 20:00,6.4842,5.5448,8.531685454,1.4442,0.0248,1.444412919,5.04,5.52,7.474757521,7.9342,-1.2052,8.025212563,0,0,0,6.49,-1.23,6.605527988
26/05/2019 20:30,6.7706,4.8377,8.321319946,0.9106,0.0377,0.91138008,5.86,4.8,7.574932343,8.3306,-1.9723,8.560891522,0,0,0,7.42,-2.01,7.687424796
26/05/2019 21:00,6.7731,4.8931,8.35567539,0.7931,0.0431,0.794270244,5.98,4.85,7.699538947,8.3431,-1.9669,8.571815048,0,0,0,7.55,-2.01,7.812976385
26/05/2019 21:30,6.8648,4.9105,8.440289645,0.6848,0.0605,0.687467301,6.18,4.85,7.855883146,8.4748,-1.9495,8.696136228,0,0,0,7.79,-2.01,8.045135176
26/05/2019 22:00,7.35,1.9658,7.608342109,0.62,0.0358,0.621032721,6.73,1.93,7.001271313,8.68,1.5158,8.811359126,0,0,0,8.06,1.48,8.19475442
26/05/2019 22:30,7.2277,1.9057,7.474713358,0.6877,0.0257,0.688180049,6.54,1.88,6.804851211,8.5377,1.5057,8.669455218,0,0,0,7.85,1.48,7.988297691
26/05/2019 23:00,6.6974,1.4915,6.861467701,0.7374,0.0215,0.737713366,5.96,1.47,6.138607334,7.9174,1.1915,8.006553254,0,0,0,7.18,1.17,7.274702743
26/05/2019 23:30,5.8675,2.015,6.20385213,0.8375,0.025,0.837873051,5.03,1.99,5.409343768,7.0075,1.725,7.216694621,0,0,0,6.17,1.7,6.399914062
27/05/2019 00:00,5.3874,2.1451,5.798752691,0.7174,0.0251,0.717838958,4.67,2.12,5.128674293,6.4974,1.8651,6.759793249,0,0,0,5.78,1.84,6.0658058
27/05/2019 00:30,4.9986,4.6292,6.812891794,0.6286,0.0392,0.629821086,4.37,4.59,6.337586291,6.4086,-2.0808,6.737943499,0,0,0,5.78,-2.12,6.156524994
27/05/2019 01:00,4.8039,4.7522,6.757282002,0.6039,0.0422,0.605372654,4.2,4.71,6.310633883,6.1839,-2.1878,6.559503644,0,0,0,5.58,-2.23,6.00910143
27/05/2019 01:30,4.8322,4.735,6.76538113,0.6322,0.025,0.632694113,4.2,4.71,6.310633883,6.2122,-2.245,6.605410952,0,0,0,5.58,-2.27,6.024060093
27/05/2019 02:00,4.9291,4.7475,6.843594309,0.5391,0.0375,0.540402683,4.39,4.71,6.438648927,6.3491,-2.1725,6.710501253,0,0,0,5.81,-2.21,6.216124194
27/05/2019 02:30,4.8462,4.7378,6.777344855,0.5562,0.0278,0.556894317,4.29,4.71,6.370886908,6.2462,-2.1822,6.616419823,0,0,0,5.69,-2.21,6.104113367
27/05/2019 03:00,4.6588,4.8631,6.734549655,0.4888,0.0431,0.490696495,4.17,4.82,6.373484134,6.0488,-2.1169,6.408529242,0,0,0,5.56,-2.16,5.964830257
27/05/2019 03:30,4.53,4.8536,6.639151524,0.49,0.0336,0.491150649,4.04,4.82,6.289197087,5.9,-2.1264,6.271489214,0,0,0,5.41,-2.16,5.825263943
27/05/2019 04:00,4.4332,4.8389,6.562637842,0.6332,0.0189,0.633482004,3.8,4.82,6.137784617,5.7732,-2.2311,6.189317042,0,0,0,5.14,-2.25,5.610891195
27/05/2019 04:30,4.3422,4.853,6.512012733,0.5922,0.033,0.59311874,3.75,4.82,6.106955051,5.6822,-2.107,6.060267803,0,0,0,5.09,-2.14,5.521566807
27/05/2019 05:00,4.3637,4.6577,6.382479689,0.5637,0.0277,0.564380173,3.8,4.63,5.989732882,5.6537,-2.0023,5.997793676,0,0,0,5.09,-2.03,5.479872261
27/05/2019 05:30,4.3947,1.3948,4.610732602,0.5947,0.0348,0.595717324,3.8,1.36,4.036037661,5.4147,1.1448,5.534396365,0,0,0,4.82,1.11,4.946160127
27/05/2019 06:00,4.2547,5.1055,6.645946309,0.6447,0.0355,0.645676653,3.61,5.07,6.223905526,5.5347,-1.6245,5.768180332,0,0,0,4.89,-1.66,5.164077846
27/05/2019 06:30,4.5539,4.4618,6.375395239,0.9439,0.0218,0.944151709,3.61,4.44,5.722385866,5.7439,-1.4182,5.916390661,0,0,0,4.8,-1.44,5.011347124
27/05/2019 07:00,4.734,2.8068,5.503533614,1.454,0.0168,1.454097053,3.28,2.79,4.306100324,5.704,0.8068,5.760776184,0,0,0,4.25,0.79,4.322800019
27/05/2019 07:30,4.485,5.3359,6.970441436,2.665,-0.0241,2.665108968,1.82,5.36,5.660565343,5.465,-1.2341,5.602609018,0,0,0,2.8,-1.21,3.050262284
27/05/2019 08:00,4.4346,5.5547,7.107768233,4.1546,-0.0653,4.155113145,0.28,5.62,5.626970766,5.4446,-0.9753,5.531263802,0,0,0,1.29,-0.91,1.578670327
27/05/2019 08:30,4.0176,5.4096,6.738314472,5.8976,-0.1204,5.89882886,-1.88,5.53,5.84083042,4.1576,-1.1004,4.300757831,0,0,0,-1.74,-0.98,1.996997747
27/05/2019 09:00,3.7578,5.2225,6.433938692,7.2778,-0.1775,7.279964223,-3.52,5.4,6.445959975,3.9278,-1.2675,4.127247156,0,0,0,-3.35,-1.09,3.52286815
27/05/2019 09:30,3.9578,4.144,5.730350499,7.0478,-0.226,7.051422611,-3.09,4.37,5.352102391,4.1578,-0.696,4.215651413,0,0,0,-2.89,-0.47,2.927968579
27/05/2019 10:00,5.2576,0.7477,5.310500264,7.8276,-0.3523,7.835524044,-2.57,1.1,2.795514264,5.2276,0.5777,5.259423833,0,0,0,-2.6,0.93,2.761322147
27/05/2019 10:30,3.3892,1.1462,3.577771804,8.9292,-0.3138,8.934712255,-5.54,1.46,5.729153515,3.1392,0.9962,3.29347705,0,0,0,-5.79,1.31,5.936345677
27/05/2019 11:00,2.6333,0.5325,2.686601038,10.9033,-0.4875,10.91419292,-8.27,1.02,8.33266464,2.0133,0.4025,2.053139825,0,0,0,-8.89,0.89,8.934438986
27/05/2019 11:30,2.7517,0.0149,2.75174034,11.9317,-0.7051,11.95251567,-9.18,0.72,9.208192005,1.8817,-0.0351,1.882027338,0,0,0,-10.05,0.67,10.07230857
27/05/2019 12:00,1.8547,0.0855,1.856669691,12.4047,-0.6345,12.42091673,-10.55,0.72,10.57454018,0.8947,0.0355,0.895404009,0,0,0,-11.51,0.67,11.52948394
27/05/2019 12:30,1.1902,0.2427,1.214693101,12.6602,-0.5873,12.67381495,-11.47,0.83,11.4999913,0.1702,0.1627,0.23545558,0,0,0,-12.49,0.75,12.51249775
27/05/2019 13:00,1.6228,0.0257,1.62300349,12.7428,-0.7043,12.76224864,-11.12,0.73,11.14393557,0.5928,-0.0243,0.593297843,0,0,0,-12.15,0.68,12.16901393
27/05/2019 13:30,1.1007,0.0793,1.10355289,12.5507,-0.6507,12.56755668,-11.45,0.73,11.47324714,0.0707,0.0293,0.076530909,0,0,0,-12.48,0.68,12.49851191
27/05/2019 14:00,0.295,0.5103,0.589432855,11.925,-0.5297,11.93675865,-11.63,1.04,11.67640784,-0.625,0.4303,0.758803723,0,0,0,-12.55,0.96,12.58666358
27/05/2019 14:30,1.9425,0.7182,2.071018467,10.9025,-0.4018,10.90990144,-8.96,1.12,9.029728678,1.2425,0.6082,1.383370337,0,0,0,-9.66,1.01,9.712656691
27/05/2019 15:00,0.9816,0.6898,1.199734387,11.5816,-0.4302,11.58958716,-10.6,1.12,10.65900558,0.1616,0.6398,0.65989287,0,0,0,-11.42,1.07,11.47001744
27/05/2019 15:30,0.5077,1.635,1.712011767,8.6077,-0.205,8.610140782,-8.1,1.84,8.30635901,0.2277,1.535,1.551796472,0,0,0,-8.38,1.74,8.558738225
27/05/2019 16:00,1.831,1.1662,2.170848553,9.171,-0.3238,9.176714414,-7.34,1.49,7.489706269,1.421,1.0262,1.752805591,0,0,0,-7.75,1.35,7.866701977
27/05/2019 16:30,2.1177,1.0115,2.346867176,9.0777,-0.4785,9.0903025,-6.96,1.49,7.117703281,1.9377,0.8715,2.124663159,0,0,0,-7.14,1.35,7.26650535
27/05/2019 17:00,7.0234,1.1612,7.118745184,7.4334,-0.3288,7.440668317,-0.41,1.49,1.545380212,7.2534,0.9412,7.314210074,0,0,0,-0.18,1.27,1.282692481
27/05/2019 17:30,8.2503,3.7889,9.07872311,6.9903,-0.2611,6.995174573,1.26,4.05,4.2414738,8.7803,-2.6311,9.166043601,0,0,0,1.79,-2.37,2.970016835
27/05/2019 18:00,6.3095,5.2475,8.206463702,4.7895,-0.1125,4.790821067,1.52,5.36,5.571355311,7.3695,-1.5225,7.525127009,0,0,0,2.58,-1.41,2.940153057
27/05/2019 18:30,7.9763,1.6264,8.140426196,2.0463,0.0064,2.046310008,5.93,1.62,6.14730022,9.2163,1.2564,9.301544315,0,0,0,7.17,1.25,7.278145368
27/05/2019 19:00,8.0651,1.6408,8.230313642,2.6651,0.0208,2.665181166,5.4,1.62,5.637765515,9.1751,1.2708,9.262688198,0,0,0,6.51,1.25,6.628921481
27/05/2019 19:30,6.8094,1.907,7.071391473,2.4394,0.017,2.439459235,4.37,1.89,4.761197328,7.8994,1.557,8.051383071,0,0,0,5.46,1.54,5.673023885
27/05/2019 20:00,7.3095,1.7745,7.521810985,1.8195,-0.0055,1.819508313,5.49,1.78,5.771351661,8.5095,1.4345,8.629564329,0,0,0,6.69,1.44,6.843222925
27/05/2019 20:30,7.3566,1.9405,7.608226062,1.1266,0.0305,1.127012782,6.23,1.91,6.516210555,8.6566,1.6005,8.803313229,0,0,0,7.53,1.57,7.691930837
27/05/2019 21:00,7.2424,2.0348,7.522816547,0.9024,0.0448,0.903511372,6.34,1.99,6.644975545,8.5724,1.6948,8.738328719,0,0,0,7.67,1.65,7.845470031
27/05/2019 21:30,7.2501,2.0647,7.538364285,0.6101,0.0747,0.614656083,6.64,1.99,6.931789091,8.6101,1.7747,8.791096752,0,0,0,8,1.7,8.178630692
27/05/2019 22:00,7.4886,2.2147,7.809226982,0.1786,0.0747,0.193592484,7.31,2.14,7.616803792,8.9286,1.8447,9.117171494,0,0,0,8.75,1.77,8.927228013
27/05/2019 22:30,7.1302,2.2013,7.462270012,0.1902,0.0613,0.199834256,6.94,2.14,7.262451377,8.5402,1.8313,8.734338883,0,0,0,8.35,1.77,8.535537476
27/05/2019 23:00,6.4401,2.3223,6.846018208,0.2101,0.0623,0.219142191,6.23,2.26,6.627254333,7.7701,1.9923,8.021453316,0,0,0,7.56,1.93,7.802467558
27/05/2019 23:30,5.7152,2.3212,6.168588208,0.2352,0.0612,0.24303185,5.48,2.26,5.927731438,6.9552,2.0812,7.259903614,0,0,0,6.72,2.02,7.017036411
28/05/2019 00:00,5.0322,2.3073,5.535943472,0.4322,0.0473,0.434780554,4.6,2.26,5.125192679,6.1822,2.0673,6.518690523,0,0,0,5.75,2.02,6.094497518
28/05/2019 00:30,4.5057,2.2736,5.046839551,0.7257,0.0136,0.725827424,3.78,2.26,4.404089009,5.5457,2.0336,5.906802642,0,0,0,4.82,2.02,5.226164942
28/05/2019 01:00,4.267,2.2631,4.830001098,0.807,0.0031,0.807005954,3.46,2.26,4.132698876,5.267,2.0231,5.642182433,0,0,0,4.46,2.02,4.896120914
28/05/2019 01:30,4.1792,2.2746,4.75810023,0.7192,0.0146,0.719348177,3.46,2.26,4.132698876,5.2392,2.0346,5.620392673,0,0,0,4.52,2.02,4.950838313
28/05/2019 02:00,4.461,2.2664,5.003707621,0.681,0.0064,0.681030073,3.78,2.26,4.404089009,5.521,2.0264,5.881134071,0,0,0,4.84,2.02,5.244616287
28/05/2019 02:30,4.3886,2.2653,4.938764425,0.6886,0.0053,0.688620396,3.7,2.26,4.33561991,5.4386,2.0253,5.803465348,0,0,0,4.75,2.02,5.161676084
28/05/2019 03:00,4.1992,2.3569,4.815418803,0.6792,0.0169,0.679410222,3.52,2.34,4.226819135,5.2392,2.1369,5.65822925,0,0,0,4.56,2.12,5.02871753
28/05/2019 03:30,4.1342,2.3627,4.761718275,0.6142,0.0227,0.614619337,3.52,2.34,4.226819135,5.1742,2.1427,5.600313289,0,0,0,4.56,2.12,5.02871753
28/05/2019 04:00,4.0866,2.407,4.74277857,0.6066,0.027,0.607200593,3.48,2.38,4.216017078,5.1166,2.147,5.548802083,0,0,0,4.51,2.12,4.983422519
28/05/2019 04:30,4.0876,2.4061,4.743183632,0.5676,0.0261,0.568199762,3.52,2.38,4.249094021,5.1276,2.1461,5.558599371,0,0,0,4.56,2.12,5.02871753
28/05/2019 05:00,4.1451,2.7411,4.969455022,0.5351,0.0211,0.535515845,3.61,2.72,4.520011062,5.2351,1.6511,5.489298973,0,0,0,4.7,1.63,4.974625614
28/05/2019 05:30,4.3362,5.1232,6.711915426,0.4062,0.0532,0.409668988,3.93,5.07,6.414810987,5.7662,-1.9368,6.082783629,0,0,0,5.36,-1.99,5.717490708
28/05/2019 06:00,4.1988,5.2302,6.707079355,0.7588,0.0502,0.76045873,3.44,5.18,6.218199096,5.5788,-1.8298,5.871216014,0,0,0,4.82,-1.88,5.173664079
28/05/2019 06:30,4.4235,5.2214,6.843271894,1.1035,0.0414,1.104276329,3.32,5.18,6.152625456,5.7935,-1.8986,6.096665007,0,0,0,4.69,-1.94,5.075401462
28/05/2019 07:00,4.8382,4.5378,6.633235114,1.3982,0.0078,1.398221756,3.44,4.53,5.688101617,6.1982,-1.1122,6.297195573,0,0,0,4.8,-1.12,4.928934976
28/05/2019 07:30,5.2352,2.2865,5.712740261,2.1552,0.0465,2.155701577,3.08,2.24,3.808411742,6.2852,1.9365,6.576759939,0,0,0,4.13,1.89,4.541915895
28/05/2019 08:00,6.5173,0.8311,6.57007812,2.7173,0.0011,2.717300223,3.8,0.83,3.889588667,7.5573,0.5711,7.578848098,0,0,0,4.84,0.57,4.873448471
28/05/2019 08:30,6.3315,0.9756,6.40622257,2.8315,0.0256,2.831615724,3.5,0.95,3.626637561,7.3815,0.5956,7.405489964,0,0,0,4.55,0.57,4.585564306
28/05/2019 09:00,6.5959,0.7274,6.635887851,3.7659,-0.0326,3.7660411,2.83,0.76,2.930273025,7.5059,0.5374,7.525113525,0,0,0,3.74,0.57,3.783186488
28/05/2019 09:30,6.2129,0.8261,6.267580683,4.0029,0.0061,4.002904648,2.21,0.82,2.357222942,7.0129,0.5761,7.03652312,0,0,0,3.01,0.57,3.063494736
28/05/2019 10:00,6.5323,0.5814,6.558122388,4.4723,-0.0886,4.473177534,2.06,0.67,2.166217902,7.3123,0.4814,7.328129178,0,0,0,2.84,0.57,2.89663598
28/05/2019 10:30,6.2694,0.764,6.315779632,4.5194,-0.036,4.51954338,1.75,0.8,1.92418814,7.0294,0.534,7.049653918,0,0,0,2.51,0.57,2.573907535
28/05/2019 11:00,6.8952,-0.7604,6.9370016,7.1952,-0.2204,7.198574803,-0.3,-0.54,0.617737808,7.2552,-0.8204,7.301437064,0,0,0,0.06,-0.6,0.602992537
28/05/2019 11:30,3.4697,0.1419,3.472600423,9.6297,-0.3781,9.63711999,-6.16,0.52,6.18190909,3.2397,-0.9381,3.372786341,0,0,0,-6.39,-0.56,6.414491406
28/05/2019 12:00,3.0684,-1.4307,3.385554763,11.3184,-0.6807,11.33885052,-8.25,-0.75,8.284020763,2.4684,-1.5807,2.931145007,0,0,0,-8.85,-0.9,8.895645002
28/05/2019 12:30,2.4586,-1.7794,3.034959361,13.3186,-0.7994,13.34256896,-10.86,-0.98,10.90412766,1.4186,-2.0694,2.508952435,0,0,0,-11.9,-1.27,11.96757703
28/05/2019 13:00,1.7025,-1.7515,2.442592578,13.6325,-0.8215,13.65722953,-11.93,-0.93,11.96619405,0.5825,-2.0315,2.113361895,0,0,0,-13.05,-1.21,13.10597574
28/05/2019 13:30,1.5271,-1.4188,2.084473039,13.2971,-0.6888,13.31492823,-11.77,-0.73,11.79261633,0.4771,-1.6388,1.706836211,0,0,0,-12.82,-0.95,12.85515072
28/05/2019 14:00,2.008,-1.4417,2.471955277,12.428,-0.7117,12.44836137,-10.42,-0.73,10.44553972,1.098,-1.6617,1.991695481,0,0,0,-11.33,-0.95,11.36975813
28/05/2019 14:30,1.7827,-1.442,2.292898447,11.7927,-0.662,11.81126654,-10.01,-0.78,10.04034362,1.0127,-1.562,1.861559908,0,0,0,-10.78,-0.9,10.81750433
28/05/2019 15:00,2.852,-0.9145,2.995031594,10.012,-0.4245,10.02099517,-7.16,-0.49,7.176747174,2.382,-1.1245,2.634088884,0,0,0,-7.63,-0.7,7.662042809
28/05/2019 15:30,3.3763,-1.3194,3.624943869,10.4463,-0.5494,10.46073726,-7.07,-0.77,7.111807084,2.8663,-1.4594,3.216445872,0,0,0,-7.58,-0.91,7.634428597
28/05/2019 16:00,3.4493,0.0197,3.449356256,9.2393,-0.2903,9.243859507,-5.79,0.31,5.798292852,3.2293,-0.8203,3.331856927,0,0,0,-6.01,-0.53,6.033324125
28/05/2019 16:30,4.3565,-0.2805,4.365520874,8.7865,-0.3105,8.79198456,-4.43,0.03,4.430101579,4.2565,-0.9105,4.352792494,0,0,0,-4.53,-0.6,4.569562342
28/05/2019 17:00,5.01,-0.2062,5.014241562,8.65,-0.2962,8.655069869,-3.64,0.09,3.641112467,4.94,-0.8962,5.020634864,0,0,0,-3.71,-0.6,3.758204358
28/05/2019 17:30,5.2159,0.4077,5.231809639,7.2759,-0.1723,7.277939825,-2.06,0.58,2.140093456,5.3959,-0.4123,5.411628969,0,0,0,-1.88,-0.24,1.895257238
28/05/2019 18:00,4.8346,0.6717,4.881038624,6.4646,-0.1183,6.465682334,-1.63,0.79,1.811353085,5.0946,0.4317,5.112857719,0,0,0,-1.37,0.55,1.476279106
28/05/2019 18:30,6.1349,0.5906,6.16326264,5.3549,-0.0994,5.355822474,0.78,0.69,1.041393297,6.8349,0.4506,6.849737102,0,0,0,1.48,0.55,1.578892017
28/05/2019 19:00,6.64,0.8715,6.69694798,3.64,0.0015,3.640000309,3,0.87,3.123603688,7.59,0.5515,7.610010003,0,0,0,3.95,0.55,3.988107321
28/05/2019 19:30,6.9393,1.0268,7.01485586,2.4193,0.0468,2.419752618,4.52,0.98,4.625018919,8.0993,0.6368,8.124295337,0,0,0,5.68,0.59,5.710560393
28/05/2019 20:00,7.5107,1.0245,7.580251628,1.3607,0.0445,1.361427464,6.15,0.98,6.22759183,8.8607,0.6345,8.883388697,0,0,0,7.5,0.59,7.523170874
28/05/2019 20:30,7.7627,1.0978,7.839941079,0.6727,0.0678,0.676108076,7.09,1.03,7.164426006,9.2327,0.6578,9.256103399,0,0,0,8.56,0.59,8.580308852
28/05/2019 21:00,7.5982,1.7848,7.805008282,0.3682,0.0848,0.37783896,7.23,1.7,7.427173083,9.0982,1.3748,9.201484569,0,0,0,8.73,1.29,8.824794615
28/05/2019 21:30,7.6002,2.2447,7.924753506,0.1102,0.1047,0.152007006,7.49,2.14,7.789717582,9.1402,1.8247,9.320557179,0,0,0,9.03,1.72,9.19235008
28/05/2019 22:00,7.6739,2.2285,7.990929449,0.0839,0.0885,0.121948596,7.59,2.14,7.885917829,9.2339,1.7585,9.399852736,0,0,0,9.15,1.67,9.301150466
28/05/2019 22:30,7.3605,2.2134,7.686097827,0.0805,0.0734,0.108939479,7.28,2.14,7.588016869,8.8905,1.8234,9.075559366,0,0,0,8.81,1.75,8.982126697
28/05/2019 23:00,6.6427,2.3393,7.042569686,0.0827,0.0693,0.107897081,6.56,2.27,6.94164966,8.1027,1.9393,8.331544381,0,0,0,8.02,1.87,8.235125986
28/05/2019 23:30,6.0199,4.435,7.477193391,0.0899,0.065,0.110936964,5.93,4.37,7.366260924,7.7199,-1.505,7.865232419,0,0,0,7.63,-1.57,7.789852373
29/05/2019 00:00,5.4815,5.0142,7.42893289,0.0915,0.0642,0.111776071,5.39,4.95,7.318100847,7.1815,-2.2158,7.515564642,0,0,0,7.09,-2.28,7.447583501
29/05/2019 00:30,5.0407,5.0529,7.13725822,0.0907,0.0629,0.110376175,4.95,4.99,7.028698315,6.7007,-2.2171,7.057968043,0,0,0,6.61,-2.28,6.992174197
29/05/2019 01:00,4.8242,5.1227,7.036686786,0.1142,0.0527,0.125773328,4.71,5.07,6.920187859,6.4342,-2.2273,6.808802753,0,0,0,6.32,-2.28,6.718690349
29/05/2019 01:30,4.7057,5.1271,6.959221717,0.1957,0.0571,0.203860001,4.51,5.07,6.785646616,6.3257,-2.1429,6.678809842,0,0,0,6.13,-2.2,6.512825808
29/05/2019 02:00,4.7958,5.0198,6.942484403,0.2458,0.0598,0.252969722,4.55,4.96,6.730832044,6.4258,-2.1402,6.772840001,0,0,0,6.18,-2.2,6.559908536
29/05/2019 02:30,4.7662,5.0142,6.918010124,0.2562,0.0542,0.26187035,4.51,4.96,6.703857099,6.3662,-2.1458,6.718106882,0,0,0,6.11,-2.2,6.494004928
29/05/2019 03:00,4.6145,5.1433,6.909930907,0.1945,0.0633,0.204541292,4.42,5.08,6.73370626,6.2245,-2.0767,6.561789629,0,0,0,6.03,-2.14,6.398476381
29/05/2019 03:30,4.5524,5.1471,6.871461575,0.1324,0.0671,0.148432375,4.42,5.08,6.73370626,6.1624,-2.0729,6.501698868,0,0,0,6.03,-2.14,6.398476381
29/05/2019 04:00,4.5446,5.1516,6.869670423,0.1246,0.0716,0.143707063,4.42,5.08,6.73370626,6.1046,-2.0684,6.44549608,0,0,0,5.98,-2.14,6.351377803
29/05/2019 04:30,4.4359,5.1047,6.762778342,0.1759,0.0647,0.187421717,4.26,5.04,6.599181767,5.9959,-2.0753,6.344894554,0,0,0,5.82,-2.14,6.200967666
29/05/2019 05:00,4.4274,5.0143,6.689175977,0.2574,0.0543,0.263065106,4.17,4.96,6.480007716,5.9874,-2.1557,6.363646851,0,0,0,5.73,-2.21,6.141416775
29/05/2019 05:30,4.4782,5.0209,6.727831155,0.3082,0.0609,0.314159275,4.17,4.96,6.480007716,6.0382,-2.0791,6.386119013,0,0,0,5.73,-2.14,6.116575839
29/05/2019 06:00,4.4988,5.0246,6.744316615,0.4688,0.0646,0.473229965,4.03,4.96,6.39081372,6.0188,-2.0754,6.366571966,0,0,0,5.55,-2.14,5.948285467
29/05/2019 06:30,4.7333,5.1308,6.980633032,0.7033,0.0508,0.705132278,4.03,5.08,6.484388946,6.2533,-1.9792,6.559039071,0,0,0,5.55,-2.03,5.909602355
29/05/2019 07:00,5.1551,4.9755,7.164541595,1.1251,0.0155,1.125206763,4.03,4.96,6.39081372,6.6251,-2.1845,6.975958017,0,0,0,5.5,-2.2,5.923681288
29/05/2019 07:30,5.8405,4.8624,7.59962986,1.3205,-0.0176,1.320617284,4.52,4.88,6.65167648,7.4005,-2.5176,7.817014136,0,0,0,6.08,-2.5,6.573918162
29/05/2019 08:00,6.4255,4.776,8.006074335,1.4255,-0.024,1.42570202,5,4.8,6.93108938,8.0355,-2.594,8.443820003,0,0,0,6.61,-2.57,7.092037789
29/05/2019 08:30,7.0525,4.652,8.448601082,1.4225,-0.008,1.422522495,5.63,4.66,7.308385595,8.7525,-2.708,9.161851355,0,0,0,7.33,-2.7,7.811459531
29/05/2019 09:00,7.5041,4.5843,8.793595584,1.7341,0.0243,1.73427025,5.77,4.56,7.354352453,9.2041,-2.7957,9.619324056,0,0,0,7.47,-2.82,7.984566363
29/05/2019 09:30,7.9565,4.4989,9.140349745,2.0265,0.0189,2.026588133,5.93,4.48,7.432045479,9.6465,-2.8611,10.06185149,0,0,0,7.62,-2.88,8.146091087
29/05/2019 10:00,7.9239,4.5208,9.122818854,2.1139,0.0408,2.1142937,5.81,4.48,7.336654551,9.6039,-2.8392,10.01478666,0,0,0,7.49,-2.88,8.024618371
29/05/2019 10:30,7.9072,4.4526,9.074660247,2.5572,0.0326,2.557407789,5.35,4.42,6.939661375,9.4872,-2.9074,9.922698151,0,0,0,6.93,-2.94,7.527848298
29/05/2019 11:00,8.0203,4.2995,9.100050128,2.3403,-0.0105,2.340323555,5.68,4.31,7.130112201,9.6503,-3.0605,10.12397898,0,0,0,7.31,-3.05,7.920770165
29/05/2019 11:30,7.7801,4.4032,8.939693857,2.4301,-0.0068,2.430109514,5.35,4.41,6.933296474,9.3701,-2.9568,9.825550379,0,0,0,6.94,-2.95,7.540961477
29/05/2019 12:00,7.6437,4.2504,8.745973351,3.4537,-0.0496,3.454056145,4.19,4.3,6.003840438,9.0137,-3.0996,9.531752612,0,0,0,5.56,-3.05,6.341616513
29/05/2019 12:30,7.1366,4.4007,8.384343746,3.4666,-0.0393,3.46682276,3.67,4.44,5.760425332,8.4766,-2.9393,8.971746321,0,0,0,5.01,-2.9,5.788790893
29/05/2019 13:00,7.0136,4.2055,8.177824601,4.2836,-0.0945,4.28464225,2.73,4.3,5.09341732,8.1536,-3.1445,8.738940051,0,0,0,3.87,-3.05,4.927413114
29/05/2019 13:30,6.554,4.4884,7.943591792,3.634,-0.0516,3.634366322,2.92,4.54,5.397962579,7.814,-2.8616,8.321499298,0,0,0,4.18,-2.81,5.036715199
29/05/2019 14:00,6.9203,4.5138,8.262260134,3.3003,-0.0262,3.300403995,3.62,4.54,5.806548028,8.2603,-2.8762,8.746718386,0,0,0,4.96,-2.85,5.72049823
29/05/2019 14:30,6.6855,4.3667,7.985235071,3.9755,-0.0433,3.975735799,2.71,4.41,5.176118237,7.8655,-2.9633,8.405191083,0,0,0,3.89,-2.92,4.864000411
29/05/2019 15:00,6.3326,4.3443,7.67950293,4.3826,-0.0657,4.38309243,1.95,4.41,4.821887597,7.3826,-2.9857,7.963490896,0,0,0,3,-2.92,4.186454347
29/05/2019 15:30,5.5682,4.5046,7.162141607,4.0482,-0.0554,4.048579059,1.52,4.56,4.806662043,6.6282,-2.7854,7.189679297,0,0,0,2.58,-2.73,3.756234817
29/05/2019 16:00,5.7417,4.2637,7.151661106,4.1717,-0.0863,4.172592549,1.57,4.35,4.624651338,6.7517,-3.0663,7.415365708,0,0,0,2.58,-2.98,3.941674771
29/05/2019 16:30,6.3442,4.3528,7.693876882,3.8442,-0.0572,3.844625532,2.5,4.41,5.069329344,7.5342,-2.9872,8.104784604,0,0,0,3.69,-2.93,4.711793714
29/05/2019 17:00,7.6151,4.2895,8.740112028,3.5551,-0.0505,3.555458657,4.06,4.34,5.942995878,8.9751,-3.0605,9.482567177,0,0,0,5.42,-3.01,6.199717736
29/05/2019 17:30,7.4891,4.6308,8.805164817,2.9791,0.0108,2.979119576,4.51,4.62,6.45635346,9.0091,-2.7392,9.416320908,0,0,0,6.03,-2.75,6.627473123
29/05/2019 18:00,8.0649,4.6097,9.289345838,2.3749,-0.0103,2.374922336,5.69,4.62,7.32942699,9.7549,-2.8003,10.14887945,0,0,0,7.38,-2.79,7.88977186
29/05/2019 18:30,8.5693,4.2715,9.574895025,2.1093,-0.0485,2.109857517,6.46,4.32,7.771357668,10.3593,-3.1385,10.82429114,0,0,0,8.25,-3.09,8.809687849
29/05/2019 19:00,8.3784,4.3765,9.452583711,1.9184,-0.0435,1.918893121,6.46,4.42,7.827387815,10.1684,-3.0335,10.61124313,0,0,0,8.25,-2.99,8.775112535
29/05/2019 19:30,8.2948,4.5074,9.440358139,1.4848,-0.0126,1.484853461,6.81,4.52,8.173524332,10.1648,-2.8926,10.56836287,0,0,0,8.68,-2.88,9.145315741
29/05/2019 20:00,8.0784,4.6075,9.299978646,1.4284,-0.0125,1.428454693,6.65,4.62,8.097339069,9.9184,-2.7925,10.3040145,0,0,0,8.49,-2.78,8.93356032
29/05/2019 20:30,7.8232,4.6873,9.119936378,1.1732,0.0073,1.173222711,6.65,4.68,8.131721835,9.6632,-2.6927,10.03135422,0,0,0,8.49,-2.7,8.908989842
29/05/2019 21:00,7.6697,4.8276,9.06256144,0.9697,0.0276,0.970092702,6.7,4.8,8.241965785,9.5397,-2.5724,9.880441177,0,0,0,8.57,-2.6,8.955718843
29/05/2019 21:30,7.479,4.8151,8.894977741,1.009,0.0151,1.009112982,6.47,4.8,8.056109483,9.309,-2.5849,9.661220886,0,0,0,8.3,-2.6,8.697700846
29/05/2019 22:00,7.248,4.8667,8.73030772,1.018,0.0067,1.018022048,6.23,4.86,7.901423922,9.038,-2.5133,9.380944563,0,0,0,8.02,-2.52,8.406592651
29/05/2019 22:30,7.0794,2.2977,7.44293824,1.0294,0.0177,1.02955216,6.05,2.28,6.465361552,8.5694,-0.7523,8.602358493,0,0,0,7.54,-0.77,7.579214999
29/05/2019 23:00,6.4928,1.1723,6.597782895,0.8128,0.0223,0.813105854,5.68,1.15,5.795248053,7.7828,0.8723,7.83153134,0,0,0,6.97,0.85,7.021637986
29/05/2019 23:30,5.579,2.2451,6.013793729,0.809,0.0351,0.809761082,4.77,2.21,5.25709045,6.809,1.9151,7.073195106,0,0,0,6,1.88,6.287638666
30/05/2019 00:00,5.1539,2.3924,5.682100225,0.6139,0.0524,0.616132267,4.54,2.34,5.10756302,6.3539,2.0824,6.686436642,0,0,0,5.74,2.03,6.088390592
30/05/2019 00:30,4.7911,2.4379,5.375685595,0.6011,0.0479,0.603005489,4.19,2.39,4.823712263,5.9711,2.1379,6.342290723,0,0,0,5.37,2.09,5.762377981
30/05/2019 01:00,4.5306,2.445,5.148238666,0.6606,0.055,0.662885631,3.87,2.39,4.548516242,5.6806,2.145,6.072087068,0,0,0,5.02,2.09,5.437692525
30/05/2019 01:30,4.5093,2.4294,5.122086572,0.7393,0.0394,0.740349141,3.77,2.39,4.463742824,5.6293,2.1294,6.018584788,0,0,0,4.89,2.09,5.317913125
30/05/2019 02:00,4.5178,2.3138,5.075843504,1.0678,0.0238,1.068065204,3.45,2.29,4.140845324,5.6078,2.0338,5.965212761,0,0,0,4.54,2.01,4.965047835
30/05/2019 02:30,4.3804,2.3048,4.949748196,1.2404,0.0148,1.240488291,3.14,2.29,3.8863479,5.4304,1.9748,5.778328409,0,0,0,4.19,1.96,4.625764802
30/05/2019 03:00,4.2436,2.3044,4.828912954,1.2336,0.0144,1.233684044,3.01,2.29,3.78208937,5.2836,2.0244,5.658146721,0,0,0,4.05,2.01,4.521349356
30/05/2019 03:30,4.1113,2.3671,4.744043644,1.1013,0.0271,1.101633378,3.01,2.34,3.812571311,5.1513,2.0871,5.558046248,0,0,0,4.05,2.06,4.543797971
30/05/2019 04:00,3.9967,2.3645,4.643756146,1.1567,0.0245,1.156959437,2.84,2.34,3.679836953,5.0167,2.0845,5.4325334,0,0,0,3.86,2.06,4.375294276
30/05/2019 04:30,4.1084,2.3621,4.739036502,0.8784,0.0221,0.878677967,3.23,2.34,3.988546101,5.1784,2.0821,5.581305131,0,0,0,4.3,2.06,4.76797651
30/05/2019 05:00,4.2121,2.3473,4.821991674,0.8221,0.0073,0.82213241,3.39,2.34,4.119186813,5.2921,2.0673,5.681553634,0,0,0,4.47,2.06,4.921839087
30/05/2019 05:30,4.2434,2.3657,4.858289828,0.7934,0.0257,0.793816131,3.45,2.34,4.168704835,5.3334,2.0857,5.726718087,0,0,0,4.54,2.06,4.985498972
30/05/2019 06:00,4.3743,1.9445,4.787022116,0.8543,0.0445,0.855458205,3.52,1.9,4.00005,5.4643,1.6445,5.70639595,0,0,0,4.61,1.6,4.879764339
30/05/2019 06:30,4.727,1.2164,4.880999689,1.207,0.0364,1.20754874,3.52,1.18,3.71251936,5.817,0.8764,5.88264957,0,0,0,4.61,0.84,4.685904395
30/05/2019 07:00,4.786,3.2774,5.800616067,1.696,0.0374,1.69641232,3.09,3.24,4.477242455,5.976,-0.7926,6.028332337,0,0,0,4.28,-0.83,4.359736231
30/05/2019 07:30,5.6366,4.6853,7.329617701,1.6766,0.0053,1.676608377,3.96,4.68,6.130579092,7.0566,-2.4347,7.464808614,0,0,0,5.38,-2.44,5.90745292
30/05/2019 08:00,6.2058,4.626,7.740273228,1.6058,0.016,1.605879709,4.6,4.61,6.512457294,7.7058,-2.504,8.10242986,0,0,0,6.1,-2.52,6.600030303
30/05/2019 08:30,6.6945,4.4318,8.028522996,1.6945,0.0118,1.694541085,5,4.42,6.67355977,8.2545,-2.5982,8.653751411,0,0,0,6.56,-2.61,7.060148724
30/05/2019 09:00,6.6163,4.3741,7.931467487,2.1763,0.0041,2.176303862,4.44,4.37,6.229807381,8.1063,-2.6059,8.514858454,0,0,0,5.93,-2.61,6.478965967
30/05/2019 09:30,6.4541,4.0697,7.63006323,3.3441,-0.0403,3.34434282,3.11,4.11,5.154046954,7.7141,-2.8503,8.223840277,0,0,0,4.37,-2.81,5.195478804
30/05/2019 10:00,5.9841,3.8302,7.104919764,5.1841,-0.2098,5.188343556,0.8,4.04,4.118446309,6.4441,-3.0198,7.116573392,0,0,0,1.26,-2.81,3.079561657
30/05/2019 10:30,4.8434,4.2408,6.437616655,6.0634,-0.2092,6.067007846,-1.22,4.45,4.614206324,4.9534,-2.5592,5.575453004,0,0,0,-1.11,-2.35,2.598961331
30/05/2019 11:00,3.549,4.1223,5.439554972,6.999,-0.3277,7.006667417,-3.45,4.45,5.630719315,3.849,-2.6777,4.688803503,0,0,0,-3.15,-2.35,3.930012723
30/05/2019 11:30,4.2931,2.8062,5.128885459,9.0531,-0.5638,9.0706389,-4.76,3.37,5.832195127,4.2231,-4.0238,5.833141525,0,0,0,-4.83,-3.46,5.941422389
30/05/2019 12:00,3.4771,3.086,4.649045107,8.7171,-0.464,8.729440326,-5.24,3.55,6.329304859,3.4071,-3.734,5.054808247,0,0,0,-5.31,-3.27,6.236104553
30/05/2019 12:30,2.7141,2.3873,3.614628625,10.6841,-0.6127,10.7016538,-7.97,3,8.515920385,2.1641,-4.4027,4.905822673,0,0,0,-8.52,-3.79,9.324939678
30/05/2019 13:00,1.2253,1.4137,1.870804046,13.4953,-0.9463,13.52843693,-12.27,2.36,12.49489896,0.0553,-4.1263,4.126670544,0,0,0,-13.44,-3.18,13.81108251
30/05/2019 13:30,1.6042,-1.5769,2.249460213,13.1042,-1.0369,13.14515954,-11.5,-0.54,11.51267128,0.6242,-1.5769,1.695947891,0,0,0,-12.48,-0.54,12.49167723
30/05/2019 14:00,3.5408,-0.388,3.561995036,12.3708,-0.928,12.4055583,-8.83,0.54,8.846496482,2.7208,-1.468,3.091565403,0,0,0,-9.65,-0.54,9.665096999
30/05/2019 14:30,3.9525,-0.511,3.985395495,11.5825,-0.871,11.61520328,-7.63,0.36,7.63848807,3.2725,-1.411,3.563730805,0,0,0,-8.31,-0.54,8.327526644
30/05/2019 15:00,4.5355,0.0641,4.535952938,9.6855,-0.7059,9.711189683,-5.15,0.77,5.207244953,4.2055,-0.0759,4.206184858,0,0,0,-5.48,0.63,5.516094633
