Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/05/2019 15:30,3.6673,0.8263,3.759236755,7.3073,-0.4337,7.320159082,-3.64,1.26,3.851908618,3.7173,0.5663,3.760188158,0,0,0,-3.59,1,3.72667412
30/05/2019 16:00,2.4479,0.976,2.635297025,7.6679,-0.414,7.679068069,-5.22,1.39,5.401897815,2.4179,0.736,2.527436727,0,0,0,-5.25,1.15,5.374476719
30/05/2019 16:30,4.5999,0.4589,4.622733955,8.8499,-0.5111,8.864646255,-4.25,0.97,4.359288933,4.4299,0.2289,4.435809872,0,0,0,-4.42,0.74,4.4815176
30/05/2019 17:00,5.6473,0.9854,5.732626837,7.1173,-0.3246,7.124698201,-1.47,1.31,1.969009903,5.8073,0.7154,5.851199061,0,0,0,-1.31,1.04,1.672632655
30/05/2019 17:30,6.763,1.4445,6.915544031,5.023,-0.2255,5.028059193,1.74,1.67,2.411742109,7.573,1.1345,7.657507378,0,0,0,2.55,1.36,2.89
30/05/2019 18:00,7.3779,1.7091,7.57327084,3.7179,-0.1009,3.719268909,3.66,1.81,4.083099313,8.2979,1.3491,8.406855252,0,0,0,4.58,1.45,4.804050374
30/05/2019 18:30,7.7958,1.767,7.993546562,3.0858,-0.043,3.086099584,4.71,1.81,5.045810143,8.8358,1.407,8.947123037,0,0,0,5.75,1.45,5.930008432
30/05/2019 19:00,7.1177,2.0234,7.399716268,2.7077,-0.0366,2.70794735,4.41,2.06,4.867412043,8.2077,1.6534,8.372578507,0,0,0,5.5,1.69,5.753790055
30/05/2019 19:30,7.5334,2.163,7.837772934,1.6334,-0.007,1.633414999,5.9,2.17,6.286405968,8.8134,1.763,8.988002479,0,0,0,7.18,1.77,7.39495098
30/05/2019 20:00,7.8635,2.179,8.159820663,1.1435,0.009,1.143535417,6.72,2.17,7.061678271,9.2035,1.779,9.373860104,0,0,0,8.06,1.77,8.252060349
30/05/2019 20:30,7.8201,2.3303,8.15991802,0.6501,0.0303,0.650805731,7.17,2.3,7.529867197,9.2401,1.9203,9.437531462,0,0,0,8.59,1.89,8.79546474
30/05/2019 21:00,7.5777,2.3967,7.947685712,0.4677,0.0567,0.471124378,7.11,2.34,7.485165329,9.0077,2.0067,9.228515817,0,0,0,8.54,1.95,8.759800226
30/05/2019 21:30,7.4734,2.4365,7.860549587,0.4434,0.0465,0.445831594,7.03,2.39,7.425159931,8.8934,2.0465,9.125827404,0,0,0,8.45,2,8.683461291
30/05/2019 22:00,7.3185,2.486,7.729206832,0.4285,0.036,0.430009593,6.89,2.45,7.312632905,8.7285,2.106,8.978972561,0,0,0,8.3,2.07,8.55423287
30/05/2019 22:30,6.9073,2.5836,7.374671671,0.4273,0.0336,0.428619003,6.48,2.55,6.96368437,8.2673,2.2136,8.558520564,0,0,0,7.84,2.18,8.137444316
30/05/2019 23:00,6.0693,5.0257,7.879978615,0.4393,0.0457,0.441670669,5.63,4.98,7.516468586,7.6093,0.2457,7.613265724,0,0,0,7.17,0.2,7.172788858
30/05/2019 23:30,5.3725,6.0387,8.082676162,0.5125,0.0387,0.513959084,4.86,6,7.721372935,6.9425,-1.0013,7.014335887,0,0,0,6.43,-1.04,6.513562773
31/05/2019 00:00,4.9195,5.3334,7.25580015,0.5695,0.0334,0.57047858,4.35,5.3,6.856566196,6.3895,-1.7066,6.613485753,0,0,0,5.82,-1.74,6.074537019
31/05/2019 00:30,4.6309,5.2487,6.999577594,0.5209,0.0387,0.52233562,4.11,5.21,6.635977697,6.0709,-1.8013,6.33249623,0,0,0,5.55,-1.84,5.84705909
31/05/2019 01:00,4.4774,5.132,6.810619264,0.5174,0.042,0.519101878,3.96,5.09,6.449007676,5.8974,-1.848,6.180164299,0,0,0,5.38,-1.89,5.702324088
31/05/2019 01:30,4.4828,5.1376,6.818389077,0.4728,0.0476,0.475190067,4.01,5.09,6.479830245,5.9128,-1.8424,6.193193167,0,0,0,5.44,-1.89,5.758966921
31/05/2019 02:00,4.6465,5.1373,6.926890611,0.4465,0.0473,0.448998374,4.2,5.09,6.599098423,6.0965,-1.8027,6.3574397,0,0,0,5.65,-1.85,5.945166104
31/05/2019 02:30,4.5851,5.1384,6.886675291,0.4351,0.0484,0.437783702,4.15,5.09,6.567389131,6.0351,-1.8016,6.298269173,0,0,0,5.6,-1.85,5.897669031
31/05/2019 03:00,4.4448,5.2372,6.869098258,0.4248,0.0472,0.427414179,4.02,5.19,6.564792457,5.8748,-1.8028,6.145190223,0,0,0,5.45,-1.85,5.755432217
31/05/2019 03:30,4.2597,5.2319,6.746689685,0.4797,0.0419,0.481526427,3.78,5.19,6.42063081,5.6597,-1.8081,5.941500627,0,0,0,5.18,-1.85,5.500445437
31/05/2019 04:00,4.1661,5.2288,6.685561955,0.5261,0.0388,0.527528814,3.64,5.19,6.339219195,5.5461,-1.8112,5.834352633,0,0,0,5.02,-1.85,5.350037383
31/05/2019 04:30,4.1447,5.1718,6.627673297,0.5447,0.0418,0.546301501,3.6,5.13,6.267128529,5.5047,-1.8082,5.794075365,0,0,0,4.96,-1.85,5.293779368
31/05/2019 05:00,4.1626,5.1515,6.623080175,0.5626,0.0215,0.563010666,3.6,5.13,6.267128529,5.5226,-1.8285,5.817432682,0,0,0,4.96,-1.85,5.293779368
31/05/2019 05:30,4.2689,4.1473,5.951773223,0.5789,0.0173,0.579158441,3.69,4.13,5.538321045,5.5389,-1.0327,5.634348454,0,0,0,4.96,-1.05,5.069921104
31/05/2019 06:00,4.6204,1.3549,4.814961077,0.5804,0.0349,0.581448338,4.04,1.32,4.250176467,5.6504,1.0949,5.755503989,0,0,0,5.07,1.06,5.179623538
31/05/2019 06:30,4.9562,1.2326,5.107173504,0.8362,0.0226,0.83650535,4.12,1.21,4.294007452,6.0062,0.9626,6.082847787,0,0,0,5.17,0.94,5.254759747
31/05/2019 07:00,5.2964,1.0788,5.405151469,1.1764,-0.0012,1.176400612,4.12,1.08,4.259201803,6.3464,0.7988,6.396473591,0,0,0,5.17,0.8,5.231529413
31/05/2019 07:30,5.9823,1.0062,6.066329346,1.2023,0.0062,1.202315986,4.78,1,4.883482364,7.0923,0.6962,7.126388548,0,0,0,5.89,0.69,5.93027824
31/05/2019 08:00,6.4532,1.3183,6.586478963,1.3932,0.0083,1.393224723,5.06,1.31,5.22682504,7.5932,0.9583,7.653432245,0,0,0,6.2,0.95,6.272360002
31/05/2019 08:30,7.0643,1.5695,7.236550611,1.6643,0.0095,1.664327113,5.4,1.56,5.620818446,8.2243,1.2195,8.314222197,0,0,0,6.56,1.21,6.670659638
31/05/2019 09:00,7.3617,1.4711,7.507247305,1.8217,0.0111,1.821733817,5.54,1.46,5.729153515,8.5317,1.0911,8.601186203,0,0,0,6.71,1.08,6.79635932
31/05/2019 09:30,7.3816,1.392,7.51170304,2.4216,0.002,2.421600826,4.96,1.39,5.151087264,8.4816,1.082,8.550336985,0,0,0,6.06,1.08,6.155485359
31/05/2019 10:00,6.6292,1.4237,6.78035503,2.9492,-0.0163,2.949245044,3.68,1.44,3.951708491,7.6092,1.0637,7.683188292,0,0,0,4.66,1.08,4.783513353
31/05/2019 10:30,5.5574,1.3093,5.709550004,4.2374,-0.0807,4.238168384,1.32,1.39,1.916898537,6.2774,0.9993,6.356441713,0,0,0,2.04,1.08,2.308246087
31/05/2019 11:00,5.6476,0.9933,5.73428554,5.0076,-0.1567,5.010051162,0.64,1.15,1.316092702,6.1576,0.7033,6.197634117,0,0,0,1.15,0.86,1.436001393
31/05/2019 11:30,5.6585,1.0163,5.74904235,4.9385,-0.1337,4.940309498,0.72,1.15,1.3567977,6.2085,0.7263,6.250838659,0,0,0,1.27,0.86,1.533786165
31/05/2019 12:00,3.6583,0.9928,3.790621417,5.7383,-0.1572,5.740452833,-2.08,1.15,2.376741467,4.2983,0.7028,4.35537722,0,0,0,-1.44,0.86,1.67725967
31/05/2019 12:30,2.0285,0.6554,2.131750785,7.5585,-0.2946,7.564238984,-5.53,0.95,5.61100704,2.0485,0.4554,2.09850933,0,0,0,-5.51,0.75,5.560809294
31/05/2019 13:00,1.8502,0.2875,1.87240388,8.9402,-0.4825,8.953210725,-7.09,0.77,7.131689842,1.6102,0.1575,1.617884511,0,0,0,-7.33,0.64,7.357886925
31/05/2019 13:30,3.5738,0.3332,3.589299191,7.5038,-0.4868,7.519573703,-3.93,0.82,4.014635724,3.6438,0.1532,3.64701915,0,0,0,-3.86,0.64,3.912697279
31/05/2019 14:00,0.96,0.6752,1.173667346,7.72,-0.3848,7.729584144,-6.76,1.06,6.842601844,0.92,0.4652,1.030927272,0,0,0,-6.8,0.85,6.852919086
31/05/2019 14:30,1.8632,0.3613,1.89790725,8.5032,-0.4087,8.513016265,-6.64,0.77,6.684496989,1.7032,0.2313,1.718833887,0,0,0,-6.8,0.64,6.830051244
31/05/2019 15:00,1.0741,0.3877,1.141929113,8.3541,-0.4523,8.366335046,-7.28,0.84,7.328301304,0.8941,0.1877,0.913589678,0,0,0,-7.46,0.64,7.487402754
31/05/2019 15:30,1.2555,0.2254,1.275572581,8.6255,-0.5446,8.642675478,-7.37,0.77,7.410114709,1.0655,0.0954,1.069762315,0,0,0,-7.56,0.64,7.587041584
31/05/2019 16:00,3.0514,0.603,3.110410095,7.1614,-0.377,7.171316404,-4.11,0.98,4.225221888,3.1714,0.423,3.199485421,0,0,0,-3.99,0.8,4.069410277
31/05/2019 16:30,4.149,0.8755,4.240365698,5.919,-0.2745,5.925361698,-1.77,1.15,2.110781846,4.469,0.6055,4.50983273,0,0,0,-1.45,0.88,1.696142683
31/05/2019 17:00,5.7612,0.704,5.80405388,5.6912,-0.316,5.699966091,0.07,1.02,1.022399139,6.3812,0.404,6.393976027,0,0,0,0.69,0.72,0.997246208
31/05/2019 17:30,6.3997,0.948,6.46953353,5.0997,-0.242,5.105438678,1.3,1.19,1.762413118,6.9897,0.628,7.017855092,0,0,0,1.89,0.87,2.080624906
31/05/2019 18:00,7.3671,1.1301,7.453273671,3.6871,-0.1499,3.690145853,3.68,1.28,3.896254612,8.2671,0.7201,8.298402643,0,0,0,4.58,0.87,4.661898755
31/05/2019 18:30,7.7168,1.3729,7.83797529,2.6268,-0.0471,2.627222231,5.09,1.42,5.284363727,8.8368,0.9929,8.89240601,0,0,0,6.21,1.04,6.296483145
31/05/2019 19:00,7.0677,1.4504,7.214987419,2.9377,-0.0396,2.937966891,4.13,1.49,4.390558051,8.1077,1.0804,8.179368157,0,0,0,5.17,1.12,5.289924385
31/05/2019 19:30,7.0656,1.6435,7.254226052,1.8156,-0.0365,1.815966853,5.25,1.68,5.512249994,8.2956,1.2535,8.389770057,0,0,0,6.48,1.29,6.607155212
31/05/2019 20:00,7.9547,1.7147,8.13741041,0.8847,0.0347,0.885380246,7.07,1.68,7.266863147,9.3647,1.2747,9.451056353,0,0,0,8.48,1.24,8.570180862
31/05/2019 20:30,7.5503,1.8593,7.77586179,0.8103,0.0493,0.811798362,6.74,1.81,6.978803622,8.9303,1.4593,9.048746575,0,0,0,8.12,1.41,8.241510784
31/05/2019 21:00,7.45,1.942,7.698952136,0.54,0.072,0.544778854,6.91,1.87,7.158561308,8.84,1.542,8.973481153,0,0,0,8.3,1.47,8.429169591
31/05/2019 21:30,7.364,1.9497,7.617731033,0.454,0.0797,0.46094261,6.91,1.87,7.158561308,8.754,1.5997,8.898963765,0,0,0,8.3,1.52,8.438032946
31/05/2019 22:00,7.4612,1.9325,7.707403044,0.3912,0.0625,0.396161192,7.07,1.87,7.313125187,8.8812,1.5825,9.0210875,0,0,0,8.49,1.52,8.624992754
31/05/2019 22:30,7.1904,2.039,7.473912841,0.3304,0.059,0.335626519,6.86,1.98,7.140028011,8.5704,1.659,8.729492377,0,0,0,8.24,1.6,8.393902549
31/05/2019 23:00,6.6365,2.101,6.96113017,0.2565,0.061,0.263653655,6.38,2.04,6.698208716,7.9565,1.741,8.14475127,0,0,0,7.7,1.68,7.881142049
31/05/2019 23:30,6.0237,4.0598,7.264085471,0.2337,0.0698,0.243901066,5.79,3.99,7.031656988,7.5237,-0.8402,7.570468792,0,0,0,7.29,-0.91,7.346577434
01/06/2019 00:00,5.4857,5.0684,7.46870692,0.2257,0.0684,0.235836914,5.26,5,7.257244656,7.0057,-1.9316,7.267111603,0,0,0,6.78,-2,7.068833001
01/06/2019 00:30,4.9796,2.7545,5.690666605,0.1896,0.0745,0.203711585,4.79,2.68,5.488761245,6.1596,1.8245,6.424132036,0,0,0,5.97,1.75,6.221205671
01/06/2019 01:00,4.853,4.9122,6.905166026,0.173,0.0722,0.187461569,4.68,4.84,6.732607222,6.283,-1.8478,6.549080381,0,0,0,6.11,-1.92,6.404568682
01/06/2019 01:30,4.8105,5.0601,6.981799357,0.1305,0.0701,0.148135951,4.68,4.99,6.841235269,6.3005,-1.9799,6.604264097,0,0,0,6.17,-2.05,6.501645945
01/06/2019 02:00,4.9386,5.0626,7.072459878,0.1286,0.0726,0.147677757,4.81,4.99,6.930815248,6.3886,-1.9774,6.687624445,0,0,0,6.26,-2.05,6.587116213
01/06/2019 02:30,4.8245,5.0559,6.98841363,0.1445,0.0659,0.158817694,4.68,4.99,6.841235269,6.2645,-1.9841,6.57119571,0,0,0,6.12,-2.05,6.454215677
01/06/2019 03:00,4.65,5.1312,6.924717571,0.14,0.0612,0.152792146,4.51,5.07,6.785646616,6.08,-1.9888,6.397009101,0,0,0,5.94,-2.05,6.283796623
01/06/2019 03:30,4.5412,5.1344,6.854528489,0.1112,0.0644,0.12850214,4.43,5.07,6.732740898,5.9612,-1.9856,6.283192883,0,0,0,5.85,-2.05,6.198790205
01/06/2019 04:00,4.5426,5.1338,6.855006725,0.1126,0.0638,0.1294187,4.43,5.07,6.732740898,5.9026,-1.9862,6.227814801,0,0,0,5.79,-2.05,6.142198304
01/06/2019 04:30,4.4591,5.0839,6.762367338,0.1291,0.0639,0.144048672,4.33,5.02,6.629426823,5.8691,-2.0261,6.208978662,0,0,0,5.74,-2.09,6.10865779
01/06/2019 05:00,4.3955,5.0631,6.704878959,0.1255,0.0431,0.132694612,4.27,5.02,6.590394525,5.7655,-2.0469,6.118070763,0,0,0,5.64,-2.09,6.014790104
01/06/2019 05:30,4.5093,5.138,6.836141491,0.1193,0.048,0.128594284,4.39,5.09,6.721621828,5.8893,-2.092,6.249825477,0,0,0,5.77,-2.14,6.154063698
01/06/2019 06:00,4.4578,5.0449,6.73223565,0.2578,0.0649,0.265843657,4.2,4.98,6.51462969,5.8078,-2.0751,6.167380388,0,0,0,5.55,-2.14,5.948285467
01/06/2019 06:30,4.6178,5.2181,6.967972765,0.4978,0.0481,0.500118436,4.12,5.17,6.610847147,5.9278,-1.7519,6.181259293,0,0,0,5.43,-1.8,5.720568154
01/06/2019 07:00,4.7,5.126,6.95455793,0.93,0.036,0.930696513,3.77,5.09,6.334113987,5.93,-1.764,6.186808224,0,0,0,5,-1.8,5.314132102
01/06/2019 07:30,5.2719,4.9553,7.235186777,1.1019,0.0153,1.102006216,4.17,4.94,6.464711904,6.5319,-1.9847,6.826767295,0,0,0,5.43,-2,5.786613863
01/06/2019 08:00,5.1967,4.9542,7.17981814,1.5967,0.0142,1.596763141,3.6,4.94,6.112577198,6.3867,-1.9858,6.688298627,0,0,0,4.79,-2,5.190770656
01/06/2019 08:30,5.2406,4.789,7.099183711,2.0506,-0.001,2.050600244,3.19,4.79,5.755015204,6.3806,-2.051,6.702138268,0,0,0,4.33,-2.05,4.790761944
01/06/2019 09:00,5.1584,4.5832,6.900348745,3.2584,-0.0268,3.258510212,1.9,4.61,4.986190931,6.0684,-2.2168,6.460625419,0,0,0,2.81,-2.19,3.562611402
01/06/2019 09:30,5.5964,4.2783,7.044398047,4.0864,-0.0717,4.087028976,1.51,4.35,4.604628107,6.3864,-2.5317,6.869906102,0,0,0,2.3,-2.46,3.367729205
01/06/2019 10:00,5.3237,4.2678,6.823188297,4.1537,-0.0822,4.154513272,1.17,4.35,4.504597651,6.0237,-2.4922,6.51889734,0,0,0,1.87,-2.41,3.050409809
01/06/2019 10:30,3.4204,3.88,5.172382059,5.8604,-0.17,5.862865184,-2.44,4.05,4.728223768,4.4604,-2.82,5.27707951,0,0,0,-1.4,-2.65,2.997081914
01/06/2019 11:00,3.1374,3.6771,4.833667673,8.1074,-0.3729,8.11597124,-4.97,4.05,6.411193337,2.9574,-2.9729,4.193369668,0,0,0,-5.15,-2.6,5.769098716
01/06/2019 11:30,3.2464,2.7444,4.250981571,9.2464,-0.4856,9.259142526,-6,3.23,6.814169062,2.7964,-3.8856,4.787247677,0,0,0,-6.45,-3.4,7.291261894
01/06/2019 12:00,2.159,2.734,3.48368153,9.709,-0.536,9.723784089,-7.55,3.27,8.227721434,1.559,-3.856,4.159232742,0,0,0,-8.15,-3.32,8.800278405
01/06/2019 12:30,2.9743,2.9203,4.168286528,8.7943,-0.4897,8.807923625,-5.82,3.41,6.745405844,2.5743,-3.6997,4.507194314,0,0,0,-6.22,-3.21,6.999464265
01/06/2019 13:00,3.9403,2.7313,4.794367923,8.8703,-0.4487,8.88164139,-4.93,3.18,5.866625947,3.5403,-3.8887,5.25886982,0,0,0,-5.33,-3.44,6.34369766
01/06/2019 13:30,1.0015,2.1807,2.399678049,11.3015,-0.6993,11.32311453,-10.3,2.88,10.69506428,-0.0585,-4.3493,4.349693408,0,0,0,-11.36,-3.65,11.93197804
01/06/2019 14:00,1.489,2.2599,2.706338672,11.359,-0.7701,11.3850751,-9.87,3.03,10.32462106,0.419,-4.2401,4.260752165,0,0,0,-10.94,-3.47,11.47712943
01/06/2019 14:30,1.5584,2.1153,2.627376001,10.1884,-0.7147,10.21343677,-8.63,2.83,9.082169344,0.7484,-3.1547,3.242257647,0,0,0,-9.44,-2.44,9.750241023
01/06/2019 15:00,1.6298,1.1205,1.977819074,7.8998,-0.4095,7.910406455,-6.27,1.53,6.453975519,1.3098,1.0905,1.704337493,0,0,0,-6.59,1.5,6.758557538
01/06/2019 15:30,1.5414,1.4377,2.107817651,7.2814,-0.3523,7.289917781,-5.74,1.79,6.012628377,1.3414,1.4077,1.944472486,0,0,0,-5.94,1.76,6.19525625
01/06/2019 16:00,3.4059,1.5342,3.735495208,5.8059,-0.2558,5.811532367,-2.4,1.79,2.994010688,3.4959,1.5042,3.805776458,0,0,0,-2.31,1.76,2.904083332
01/06/2019 16:30,2.6594,1.3803,2.996270423,7.0794,-0.2897,7.085325007,-4.42,1.67,4.724965608,2.5094,1.3303,2.840208874,0,0,0,-4.57,1.62,4.848638984
01/06/2019 17:00,3.23,1.447,3.539309113,6.69,-0.313,6.697318045,-3.46,1.76,3.881906748,3.19,1.377,3.474511333,0,0,0,-3.5,1.69,3.886656661
01/06/2019 17:30,4.7726,1.4949,5.001243522,5.4726,-0.2651,5.479017135,-0.7,1.76,1.89409609,5.0226,1.3749,5.207385214,0,0,0,-0.45,1.64,1.700617535
01/06/2019 18:00,5.9646,1.8054,6.231847424,3.7646,-0.1146,3.766343893,2.2,1.92,2.92,6.5346,1.6354,6.736136157,0,0,0,2.77,1.75,3.276492027
01/06/2019 18:30,5.4595,2.0648,5.836911794,3.4295,-0.0652,3.430119719,2.03,2.13,2.942413975,6.0995,1.8948,6.38703118,0,0,0,2.67,1.96,3.312174512
01/06/2019 19:00,6.7053,2.0453,7.010299578,2.4553,-0.0247,2.455424236,4.25,2.07,4.727303671,7.5153,1.8653,7.74332475,0,0,0,5.06,1.89,5.401453508
01/06/2019 19:30,7.0498,3.48,7.861938695,1.3998,0.02,1.39994287,5.65,3.46,6.625262259,8.2398,-0.55,8.258135627,0,0,0,6.84,-0.57,6.86370891
01/06/2019 20:00,7.1842,4.458,8.454968577,0.9442,0.048,0.945419293,6.24,4.41,7.641053592,8.6142,-2.222,8.896163535,0,0,0,7.67,-2.27,7.998862419
01/06/2019 20:30,7.0693,4.5515,8.407803205,0.5093,0.0615,0.512999747,6.56,4.49,7.949446522,8.5593,-2.1285,8.819984622,0,0,0,8.05,-2.19,8.342577539
01/06/2019 21:00,7.0257,4.6831,8.443452262,0.2457,0.0931,0.262747217,6.78,4.59,8.187582061,8.5557,-2.0169,8.790215475,0,0,0,8.31,-2.11,8.57369232
01/06/2019 21:30,6.8897,4.7487,8.36768294,0.1797,0.0787,0.196177929,6.71,4.67,8.175145259,8.4297,-1.9813,8.659410591,0,0,0,8.25,-2.06,8.50329936
01/06/2019 22:00,6.7234,4.7224,8.216152951,0.3334,0.0524,0.337492696,6.39,4.67,7.91460675,8.2034,-2.0076,8.445485736,0,0,0,7.87,-2.06,8.135139827
01/06/2019 22:30,6.5514,4.7238,8.076826629,0.3214,0.0538,0.325871754,6.23,4.67,7.786000257,8.0114,-1.9562,8.246771999,0,0,0,7.69,-2.01,7.94834574
01/06/2019 23:00,6.2549,4.8691,7.926658112,0.2949,0.0691,0.302887471,5.96,4.8,7.652555129,7.6749,-1.8809,7.902017136,0,0,0,7.38,-1.95,7.633275837
01/06/2019 23:30,5.628,5.4576,7.83962893,0.258,0.0676,0.26670913,5.37,5.39,7.608482109,6.988,-1.2924,7.106507001,0,0,0,6.73,-1.36,6.866039615
02/06/2019 00:00,5.2947,3.3681,6.275184914,0.2747,0.0681,0.283015371,5.02,3.3,6.00752861,6.3847,0.9281,6.451803136,0,0,0,6.11,0.86,6.1702269
02/06/2019 00:30,5.1002,2.0774,5.507052823,0.2402,0.0674,0.249477053,4.86,2.01,5.259248996,6.0902,1.9274,6.387910989,0,0,0,5.85,1.86,6.138574753
02/06/2019 01:00,4.8805,2.072,5.302118845,0.2105,0.062,0.219440766,4.67,2.01,5.084191184,5.8405,1.922,6.148619703,0,0,0,5.63,1.86,5.929291695
02/06/2019 01:30,4.8286,2.073,5.25477944,0.2486,0.063,0.256458496,4.58,2.01,5.001649728,5.7786,1.973,6.106140103,0,0,0,5.53,1.91,5.850555529
02/06/2019 02:00,4.8705,2.1441,5.32155382,0.2905,0.0641,0.297487916,4.58,2.08,5.030188863,5.8205,2.0141,6.159124862,0,0,0,5.53,1.95,5.86373601
02/06/2019 02:30,4.5745,2.3611,5.147896994,0.3545,0.0611,0.359726924,4.22,2.3,4.806079483,5.5045,2.2511,5.947013659,0,0,0,5.15,2.19,5.596302351
02/06/2019 03:00,4.2725,2.4852,4.942719423,0.5025,0.0552,0.505522789,3.77,2.43,4.485287059,5.1825,2.3152,5.676130486,0,0,0,4.68,2.26,5.197114584
02/06/2019 03:30,4.0729,2.4774,4.7671821,0.6029,0.0474,0.604760424,3.47,2.43,4.23624834,4.9529,2.3074,5.464001571,0,0,0,4.35,2.26,4.902050591
02/06/2019 04:00,4.1202,2.4897,4.814006038,0.3902,0.0597,0.394740586,3.73,2.43,4.451718769,5.0402,2.4197,5.59093589,0,0,0,4.65,2.36,5.214604491
02/06/2019 04:30,4.0788,2.5276,4.798475925,0.3988,0.0576,0.402938209,3.68,2.47,4.432076263,4.9988,2.4176,5.552728266,0,0,0,4.6,2.36,5.170067698
02/06/2019 05:00,4.048,2.4237,4.718116752,0.448,0.0337,0.449265723,3.6,2.39,4.321122539,4.948,2.3137,5.462225892,0,0,0,4.5,2.28,5.044640721
02/06/2019 05:30,3.9461,2.3307,4.582997676,0.7061,0.0107,0.706181067,3.24,2.32,3.984971769,4.7961,2.2307,5.289479908,0,0,0,4.09,2.22,4.653654478
02/06/2019 06:00,3.8682,2.362,4.532330001,0.7482,0.042,0.749377902,3.12,2.32,3.888032922,4.7182,2.262,5.232404346,0,0,0,3.97,2.22,4.548549219
02/06/2019 06:30,3.9931,2.2292,4.573202406,1.0131,0.0292,1.01352072,2.98,2.2,3.70410583,4.8231,2.1092,5.264125592,0,0,0,3.81,2.08,4.340794858
02/06/2019 07:00,4.1316,2.2277,4.693907312,1.2016,0.0277,1.201919236,2.93,2.2,3.664000546,4.9416,2.1077,5.372318852,0,0,0,3.74,2.08,4.27948595
02/06/2019 07:30,4.485,2.1346,4.96706575,1.325,0.0246,1.325228343,3.16,2.11,3.799697356,5.335,1.9946,5.695669773,0,0,0,4.01,1.97,4.467773495
02/06/2019 08:00,4.5447,2.3317,5.107947042,1.5747,0.0117,1.574743465,2.97,2.32,3.768726575,5.3847,2.1717,5.806141144,0,0,0,3.81,2.16,4.37969177
02/06/2019 08:30,5.2442,1.7205,5.519216782,1.6842,-0.0095,1.684226793,3.56,1.73,3.958092975,6.1242,1.5305,6.312547496,0,0,0,4.44,1.54,4.699489334
02/06/2019 09:00,5.9407,0.8578,6.002310999,1.9007,-0.0022,1.900701273,4.04,0.86,4.130520548,6.8407,0.6878,6.875190567,0,0,0,4.94,0.69,4.987955493
02/06/2019 09:30,6.0826,0.8554,6.142453249,2.3726,-0.0046,2.372604459,3.71,0.86,3.808372356,6.9326,0.6454,6.962577391,0,0,0,4.56,0.65,4.60609379
02/06/2019 10:00,6.9461,0.665,6.977860002,2.0861,-0.025,2.086249796,4.86,0.69,4.908737108,7.8761,0.525,7.893578163,0,0,0,5.79,0.55,5.816063961
02/06/2019 10:30,7.2518,0.6106,7.277460793,2.4418,-0.0194,2.441877065,4.81,0.63,4.851082353,8.0818,0.5306,8.099199195,0,0,0,5.64,0.55,5.666753921
02/06/2019 11:00,7.068,0.5287,7.087746305,2.748,-0.0413,2.748310334,4.32,0.57,4.35744191,7.868,0.5087,7.88442767,0,0,0,5.12,0.55,5.149456282
02/06/2019 11:30,7.5868,0.9152,7.64180118,2.5968,-0.0348,2.597033169,4.99,0.95,5.07962597,8.4368,1.2152,8.523866803,0,0,0,5.84,1.25,5.972277622
02/06/2019 12:00,6.9991,1.5965,7.178872687,2.8991,0.0065,2.899107287,4.1,1.59,4.397510659,7.8091,1.3965,7.932985255,0,0,0,4.91,1.39,5.102959925
02/06/2019 12:30,4.2266,2.7008,5.015821787,7.1066,-0.2492,7.110967881,-2.88,2.95,4.122729678,4.2166,-0.3492,4.231034885,0,0,0,-2.89,-0.1,2.891729586
02/06/2019 13:00,3.7893,0.5793,3.833325316,10.7493,-0.6307,10.76778682,-6.96,1.21,7.064396648,3.1093,0.5293,3.154029959,0,0,0,-7.64,1.16,7.727561064
02/06/2019 13:30,2.7647,0.0854,2.766018664,11.1547,-0.7146,11.17756616,-8.39,0.8,8.428054342,1.9947,0.0354,1.995014098,0,0,0,-9.16,0.75,9.19065286
02/06/2019 14:00,2.42,0.4595,2.463237758,10.66,-0.6305,10.67862961,-8.24,1.09,8.311780796,1.68,0.1795,1.689562147,0,0,0,-8.98,0.81,9.016457176
02/06/2019 14:30,0.7198,0.0179,0.720022534,10.9698,-0.6421,10.98857609,-10.25,0.66,10.2712268,-0.1802,-0.0021,0.180212236,0,0,0,-11.15,0.64,11.16835261
02/06/2019 15:00,0.2567,0.1233,0.28477672,10.9467,-0.6567,10.96638025,-10.69,0.78,10.71841873,-0.6233,0.1233,0.635378454,0,0,0,-11.57,0.78,11.59626233
02/06/2019 15:30,0.5156,1.6963,1.772928947,10.6756,-0.5937,10.69209591,-10.16,2.29,10.41487878,-0.3544,-0.7237,0.805817008,0,0,0,-11.03,-0.13,11.03076607
02/06/2019 16:00,1.9356,3.8894,4.344419377,10.3756,-0.6206,10.39414353,-8.44,4.51,9.56941482,1.1656,-2.4406,2.704653715,0,0,0,-9.21,-1.82,9.388104175
02/06/2019 16:30,1.8724,4.4685,4.844932818,8.9024,-0.4815,8.915411825,-7.03,4.95,8.59787183,1.4124,-1.9315,2.392815499,0,0,0,-7.49,-1.45,7.629062852
02/06/2019 17:00,2.5329,4.5983,5.24975669,8.3729,-0.3917,8.382057224,-5.84,4.99,7.681516777,2.2329,-1.8017,2.869140167,0,0,0,-6.14,-1.41,6.299817458
02/06/2019 17:30,2.8029,4.898,5.643283832,7.7729,-0.312,7.779159235,-4.97,5.21,7.200347214,2.6729,-1.562,3.095842116,0,0,0,-5.1,-1.25,5.250952295
02/06/2019 18:00,4.2759,5.1326,6.680337085,6.3959,-0.2574,6.401077376,-2.12,5.39,5.791934047,4.4259,-1.3674,4.63231838,0,0,0,-1.97,-1.11,2.261194375
02/06/2019 18:30,4.4438,4.4883,6.316026863,6.0638,-0.2217,6.067851459,-1.62,4.71,4.980813187,4.7238,-2.0517,5.150122264,0,0,0,-1.34,-1.83,2.268149025
02/06/2019 19:00,5.9147,4.5811,7.481320291,4.3747,-0.1289,4.376598599,1.54,4.71,4.955370824,6.5847,-1.9589,6.869902714,0,0,0,2.21,-1.83,2.869320477
02/06/2019 19:30,6.1539,4.8378,7.827821795,2.7039,-0.0622,2.704615324,3.45,4.9,5.992703897,7.2139,-1.7422,7.421294634,0,0,0,4.51,-1.68,4.8127435
02/06/2019 20:00,6.2217,4.9235,7.93412901,2.4417,-0.0365,2.441972797,3.78,4.96,6.236184731,7.3217,-1.6665,7.508962188,0,0,0,4.88,-1.63,5.145026725
02/06/2019 20:30,6.112,4.9725,7.879232212,2.202,-0.0275,2.202171712,3.91,5,6.347290761,7.232,-1.5975,7.406337168,0,0,0,5.03,-1.57,5.269326333
02/06/2019 21:00,6.0541,5.1062,7.9199372,1.6841,-0.0138,1.68415654,4.37,5.12,6.731366875,7.2441,-1.4938,7.396514263,0,0,0,5.56,-1.48,5.753607564
02/06/2019 21:30,6.1302,2.3239,6.555902932,1.3202,0.0239,1.320416317,4.81,2.3,5.331613264,7.1002,2.0239,7.383021824,0,0,0,5.78,2,6.116240675
02/06/2019 22:00,6.2154,2.7382,6.791828649,1.1854,0.0082,1.185428361,5.03,2.73,5.723093569,7.2754,1.2582,7.383394368,0,0,0,6.09,1.25,6.216960672
02/06/2019 22:30,6.1121,4.7388,7.733950598,1.3121,-0.0112,1.3121478,4.8,4.75,6.752962313,7.4021,-2.1512,7.708355587,0,0,0,6.09,-2.14,6.455052285
02/06/2019 23:00,5.5722,4.8728,7.402269428,1.1822,0.0128,1.182269293,4.39,4.86,6.549175521,6.8122,-2.0472,7.11316362,0,0,0,5.63,-2.06,5.995039616
02/06/2019 23:30,4.9759,4.939,7.010941578,1.1159,0.019,1.116061741,3.86,4.92,6.253479032,6.1559,-1.991,6.469867526,0,0,0,5.04,-2.01,5.426020641
03/06/2019 00:00,4.7304,4.1695,6.305665263,0.9304,0.0195,0.930604325,3.8,4.15,5.626944108,5.8804,-2.8205,6.521834436,0,0,0,4.95,-2.84,5.706846765
03/06/2019 00:30,4.4194,4.1618,6.070558096,0.8394,0.0118,0.839482936,3.58,4.15,5.480775493,5.5594,-2.8282,6.237438865,0,0,0,4.72,-2.84,5.508538826
03/06/2019 01:00,4.2632,2.0863,4.74631667,0.8332,0.0263,0.833614977,3.43,2.06,4.001062359,5.1432,0.2663,5.150089507,0,0,0,4.31,0.24,4.316676963
03/06/2019 01:30,4.2914,1.4948,4.544286633,0.7414,0.0448,0.742752314,3.55,1.45,3.834709898,5.1314,1.3848,5.314972907,0,0,0,4.39,1.34,4.589956427
03/06/2019 02:00,4.5001,1.5024,4.744270836,0.5701,0.0524,0.572503074,3.93,1.45,4.188961685,5.3701,1.3924,5.547679855,0,0,0,4.8,1.34,4.983532883
03/06/2019 02:30,4.4785,1.508,4.725571526,0.4885,0.058,0.491931144,3.99,1.45,4.245303287,5.3685,1.398,5.547539657,0,0,0,4.88,1.34,5.060632372
03/06/2019 03:00,4.3691,1.6051,4.654608557,0.3791,0.0651,0.384648957,3.99,1.54,4.276879704,5.2591,1.4851,5.464764846,0,0,0,4.88,1.42,5.082401007
03/06/2019 03:30,4.2874,1.6017,4.576815667,0.4074,0.0617,0.412045689,3.88,1.54,4.174446071,5.1774,1.4817,5.385248894,0,0,0,4.77,1.42,4.976876531
03/06/2019 04:00,4.3003,1.6057,4.590299836,0.3303,0.0657,0.336770812,3.97,1.54,4.258227331,5.1903,1.4857,5.398751576,0,0,0,4.86,1.42,5.063200569
03/06/2019 04:30,4.1795,1.5983,4.474682462,0.4195,0.0583,0.423531746,3.76,1.54,4.063151486,5.0395,1.4783,5.251850259,0,0,0,4.62,1.42,4.833301149
03/06/2019 05:00,4.2453,1.5026,4.503374163,0.3953,0.0326,0.396641967,3.85,1.47,4.121092088,5.1053,1.3726,5.286598041,0,0,0,4.71,1.34,4.896907187
03/06/2019 05:30,4.1319,4.7229,6.275219679,0.3619,0.0529,0.365745841,3.77,4.67,6.001816392,5.2619,-1.2071,5.398581482,0,0,0,4.9,-1.26,5.05940708
03/06/2019 06:00,4.186,5.1216,6.61463397,0.596,0.0516,0.598229521,3.59,5.07,6.212326456,5.306,-1.5784,5.535791051,0,0,0,4.71,-1.63,4.984074638
03/06/2019 06:30,4.6102,4.9985,6.799922521,1.0202,0.0285,1.020598006,3.59,4.97,6.13098687,5.7302,-1.7815,6.000744478,0,0,0,4.71,-1.81,5.045810143
03/06/2019 07:00,5.1624,4.7636,7.02440451,1.6724,-0.0064,1.672412246,3.49,4.77,5.910414537,6.2324,-1.9864,6.541299161,0,0,0,4.56,-1.98,4.971317733
03/06/2019 07:30,5.4935,4.6432,7.192902647,2.4835,-0.0068,2.483509309,3.01,4.65,5.539187666,6.4835,-1.9868,6.781087412,0,0,0,4,-1.98,4.463227532
03/06/2019 08:00,5.2377,4.4791,6.891722433,3.3077,-0.0509,3.30809161,1.93,4.53,4.924002437,6.0977,-2.1309,6.459309568,0,0,0,2.79,-2.08,3.480014368
03/06/2019 08:30,5.8341,3.8983,7.016656305,4.4141,-0.1417,4.416373818,1.42,4.04,4.282289107,6.4741,-2.6517,6.996104895,0,0,0,2.06,-2.51,3.247106404
03/06/2019 09:00,6.3743,3.5728,7.307297745,4.8943,-0.1872,4.897878758,1.48,3.76,4.040792002,7.0043,-2.9872,7.614695157,0,0,0,2.11,-2.8,3.506009127
03/06/2019 09:30,5.7291,3.0103,6.471822997,5.8791,-0.1697,5.881548682,-0.15,3.18,3.18353577,6.2691,-3.5397,7.199381286,0,0,0,0.39,-3.37,3.39249171
03/06/2019 10:00,2.7186,2.0032,3.376921112,8.8486,-0.4068,8.857946049,-6.13,2.41,6.586729082,2.3486,-4.4868,5.064315966,0,0,0,-6.5,-4.08,7.674398999
03/06/2019 10:30,1.9469,1.9028,2.722327579,9.1769,-0.4372,9.187308499,-7.23,2.34,7.599243383,1.4569,-4.5972,4.822531021,0,0,0,-7.72,-4.16,8.769492574
03/06/2019 11:00,0.4038,1.606,1.655986244,9.7138,-0.584,9.731339396,-9.31,2.19,9.564109995,-0.2962,-4.914,4.922918894,0,0,0,-10.01,-4.33,10.90637428
03/06/2019 11:30,-0.9427,0.0588,0.944532016,9.9873,-0.6912,10.01118968,-10.93,0.75,10.95570171,-1.7127,-3.3912,3.799155002,0,0,0,-11.7,-2.7,12.00749766
03/06/2019 12:00,-0.3175,-1.5269,1.559560791,11.0925,-0.7469,11.11761736,-11.41,-0.78,11.43662975,-1.1875,-1.5869,1.982021155,0,0,0,-12.28,-0.84,12.30869611
03/06/2019 12:30,-0.5496,-0.0999,0.558605559,9.7804,-0.5099,9.793682768,-10.33,0.41,10.33813329,-1.1996,-0.1699,1.211571777,0,0,0,-10.98,0.34,10.98526286
03/06/2019 13:00,2.1631,-0.2948,2.183096116,8.9731,-0.5048,8.987288059,-6.81,0.21,6.813237116,1.7231,-0.6348,1.836312787,0,0,0,-7.25,-0.13,7.251165424
03/06/2019 13:30,0.0514,0.2368,0.242314259,9.2114,-0.3932,9.219788295,-9.16,0.63,9.181639287,-0.4786,0.1968,0.51748256,0,0,0,-9.69,0.59,9.7079452
03/06/2019 14:00,0.2101,-0.0987,0.232128628,9.2601,-0.5287,9.275180629,-9.05,0.43,9.060209711,-0.3199,-0.2487,0.405200814,0,0,0,-9.58,0.28,9.584090985
03/06/2019 14:30,1.7603,0.3673,1.798211717,7.8703,-0.4027,7.88059575,-6.11,0.77,6.158327695,1.4903,0.3073,1.521652845,0,0,0,-6.38,0.71,6.419384706
03/06/2019 15:00,-0.5526,0.3337,0.645540433,8.5074,-0.3563,8.514857864,-9.06,0.69,9.086236845,-1.0126,0.2937,1.054333178,0,0,0,-9.52,0.65,9.542164325
03/06/2019 15:30,-2.3208,-0.1893,2.32850749,10.1392,-0.5193,10.1524898,-12.46,0.33,12.46436922,-3.0908,-0.2893,3.104309767,0,0,0,-13.23,0.23,13.23199909
03/06/2019 16:00,-1.9069,0.2065,1.918048451,9.0331,-0.4735,9.045501526,-10.94,0.68,10.96111308,-2.4469,0.1965,2.454777354,0,0,0,-11.48,0.67,11.49953477
03/06/2019 16:30,-0.6441,0.3934,0.754737285,8.6359,-0.4066,8.645466579,-9.28,0.8,9.31441893,-1.1241,0.3434,1.175382648,0,0,0,-9.76,0.75,9.788774183
03/06/2019 17:00,0.6937,0.4738,0.84006317,8.3337,-0.4062,8.343593598,-7.64,0.88,7.690513637,0.3337,0.4338,0.547300767,0,0,0,-8,0.84,8.043979115
03/06/2019 17:30,2.2402,0.8706,2.403422643,7.1902,-0.2894,7.196021706,-4.95,1.16,5.084102674,2.1502,0.7906,2.290940506,0,0,0,-5.04,1.08,5.154415583
03/06/2019 18:00,3.9081,1.4293,4.161267127,5.4881,-0.1307,5.4896561,-1.58,1.56,2.220360331,4.1581,1.3093,4.359364873,0,0,0,-1.33,1.44,1.960229578
03/06/2019 18:30,4.7802,1.887,5.139171241,4.1902,-0.063,4.190673578,0.59,1.95,2.037302138,5.4902,1.757,5.764490007,0,0,0,1.3,1.82,2.236604569
03/06/2019 19:00,6.3471,4.1293,7.572106503,3.0771,-0.0307,3.077253142,3.27,4.16,5.291360884,7.2671,-1.1707,7.360793497,0,0,0,4.19,-1.14,4.342315051
03/06/2019 19:30,7.2579,4.7153,8.655123714,2.5579,-0.0147,2.557942239,4.7,4.73,6.66805069,8.3879,-1.8647,8.592669696,0,0,0,5.83,-1.85,6.116485919
03/06/2019 20:00,8.332,4.6583,9.545783514,1.632,-0.0017,1.632000885,6.7,4.66,8.161225398,9.672,-1.8517,9.847658447,0,0,0,8.04,-1.85,8.250096969
03/06/2019 20:30,9.5672,1.3503,9.662019765,0.6572,0.0403,0.658434454,8.91,1.31,9.005787028,10.7672,1.1203,10.8253253,0,0,0,10.11,1.08,10.16752182
03/06/2019 21:00,9.4072,1.5491,9.533893363,0.4072,0.0791,0.414811584,9,1.47,9.119259838,10.6272,1.3291,10.70999004,0,0,0,10.22,1.25,10.29615948
03/06/2019 21:30,9.1092,1.5532,9.24066853,0.3392,0.0832,0.349254749,8.77,1.47,8.892345023,10.3192,1.3932,10.41282358,0,0,0,9.98,1.31,10.06560977
03/06/2019 22:00,8.9017,1.5354,9.033145413,0.3117,0.0654,0.318487127,8.59,1.47,8.714872346,10.0917,1.3754,10.18499554,0,0,0,9.78,1.31,9.867345134
03/06/2019 22:30,8.5671,1.7127,8.73662084,0.2871,0.0627,0.293866807,8.28,1.65,8.442801668,9.7271,1.5427,9.848674921,0,0,0,9.44,1.48,9.555312658
03/06/2019 23:00,7.6555,3.2526,8.317817443,0.3255,0.0626,0.331464945,7.33,3.19,7.994060295,8.9755,-0.4574,8.987147212,0,0,0,8.65,-0.52,8.665615962
03/06/2019 23:30,6.8178,4.7639,8.317279606,0.3378,0.0639,0.343790707,6.48,4.7,8.005023423,8.2778,-2.3561,8.60657772,0,0,0,7.94,-2.42,8.300602388
04/06/2019 00:00,6.4279,4.8668,8.062483529,0.2279,0.0668,0.23748821,6.2,4.8,7.840918314,7.8279,-2.3032,8.15970273,0,0,0,7.6,-2.37,7.960960997
04/06/2019 00:30,6.0694,4.9014,7.801367721,0.1694,0.0614,0.180184128,5.9,4.84,7.631225328,7.4494,-2.2686,7.78717576,0,0,0,7.28,-2.33,7.643775245
04/06/2019 01:00,5.4578,4.9519,7.369456863,0.3578,0.0619,0.363114927,5.1,4.89,7.065557303,6.7778,-2.2181,7.131517402,0,0,0,6.42,-2.28,6.812840817
04/06/2019 01:30,5.4056,5.0221,7.378482213,0.3956,0.0621,0.400444466,5.01,4.96,7.049943262,6.7256,-2.1779,7.069437302,0,0,0,6.33,-2.24,6.714648167
04/06/2019 02:00,5.6903,5.0248,7.591319327,0.3503,0.0648,0.356243077,5.34,4.96,7.288154773,7.0403,-2.1752,7.368671463,0,0,0,6.69,-2.24,7.055047838
04/06/2019 02:30,5.6426,5.0158,7.549647965,0.3026,0.0558,0.307701804,5.34,4.96,7.288154773,6.9926,-2.1842,7.325788995,0,0,0,6.69,-2.24,7.055047838
04/06/2019 03:00,5.5126,5.055,7.479424026,0.2226,0.055,0.229294047,5.29,5,7.279017791,6.8526,-2.135,7.177489238,0,0,0,6.63,-2.19,6.982334853
04/06/2019 03:30,5.3578,5.0558,7.366623004,0.2378,0.0558,0.244259043,5.12,5,7.156423688,6.6878,-2.1342,7.020076814,0,0,0,6.45,-2.19,6.811651782
04/06/2019 04:00,5.305,5.0545,7.327413954,0.225,0.0545,0.231506479,5.08,5,7.127860829,6.635,-2.1355,6.970192626,0,0,0,6.41,-2.19,6.773787714
04/06/2019 04:30,5.2135,5.014,7.233310324,0.2535,0.054,0.259187673,4.96,4.96,7.014499269,6.5235,-2.186,6.880018041,0,0,0,6.27,-2.24,6.658115349
04/06/2019 05:00,4.9835,5.0006,7.059835169,0.3835,0.0406,0.385643112,4.6,4.96,6.764732072,6.2435,-2.1994,6.619565893,0,0,0,5.86,-2.24,6.273531701
04/06/2019 05:30,5.3269,4.886,7.228337265,0.3869,0.046,0.389624961,4.94,4.84,6.915865817,6.6169,-2.294,7.003270779,0,0,0,6.23,-2.34,6.654960556
04/06/2019 06:00,5.5696,4.3562,7.070850203,0.4496,0.0662,0.454447577,5.12,4.29,6.679708077,6.8196,-1.6438,7.014914297,0,0,0,6.37,-1.71,6.595528789
04/06/2019 06:30,5.861,3.095,6.627997133,0.651,0.055,0.653319218,5.21,3.04,6.032056034,6.971,-0.025,6.971044828,0,0,0,6.32,-0.08,6.320506309
04/06/2019 07:00,7.0105,4.4324,8.294171448,0.7905,0.0424,0.791636286,6.22,4.39,7.613179362,8.3805,-2.6176,8.779784166,0,0,0,7.59,-2.66,8.042617733
04/06/2019 07:30,7.8363,4.2617,8.920184111,0.9563,0.0417,0.957208744,6.88,4.22,8.07110897,9.2963,-2.7883,9.705452621,0,0,0,8.34,-2.83,8.807071023
04/06/2019 08:00,8.2277,3.9995,9.148281125,1.5177,0.0295,1.517986673,6.71,3.97,7.796473562,9.6177,-3.0205,10.08085183,0,0,0,8.1,-3.05,8.655200749
04/06/2019 08:30,8.0197,3.8097,8.878592354,2.3197,0.0097,2.319720281,5.7,3.8,6.850547423,9.2697,-3.1903,9.803333728,0,0,0,6.95,-3.2,7.651307078
04/06/2019 09:00,8.5075,3.4486,9.179890969,2.2075,0.0286,2.207685261,6.3,3.42,7.168430791,9.8075,-3.5614,10.43410879,0,0,0,7.6,-3.59,8.405242412
04/06/2019 09:30,7.9955,3.1523,8.594475873,3.2355,-0.0477,3.235851594,4.76,3.2,5.735642946,9.0455,-3.8277,9.822034287,0,0,0,5.81,-3.78,6.931413997
04/06/2019 10:00,7.6454,3.1229,8.25861039,3.5154,-0.0771,3.51624538,4.13,3.2,5.224643529,8.6354,-3.8571,9.457661105,0,0,0,5.12,-3.78,6.364181016
04/06/2019 10:30,7.8955,3.1503,8.500782925,3.2555,-0.0497,3.25587935,4.64,3.2,5.636452785,8.9355,-3.8297,9.721613155,0,0,0,5.68,-3.78,6.822814668
04/06/2019 11:00,8.425,3.152,8.995317059,3.045,-0.048,3.045378302,5.38,3.2,6.259744404,9.555,-3.828,10.2932798,0,0,0,6.51,-3.78,7.527848298
04/06/2019 11:30,7.8638,3.2438,8.506561519,3.1838,-0.0462,3.184135186,4.68,3.29,5.720707998,8.9338,-3.7462,9.687455645,0,0,0,5.75,-3.7,6.837579981
04/06/2019 12:00,8.1574,2.9301,8.667679088,3.6674,-0.0499,3.667739463,4.49,2.98,5.388923826,9.1174,-4.0499,9.976405804,0,0,0,5.45,-4,6.760362416
04/06/2019 12:30,7.2028,2.7692,7.716786668,4.6828,-0.0408,4.682977736,2.52,2.81,3.774453603,7.8728,-4.1808,8.91403772,0,0,0,3.19,-4.14,5.226442385
04/06/2019 13:00,7.3586,2.8931,7.906897089,4.5186,-0.0569,4.518958239,2.84,2.95,4.094887056,8.0786,-4.0769,9.049027106,0,0,0,3.56,-4.02,5.369729975
04/06/2019 13:30,8.1507,2.8618,8.638507379,4.1907,-0.0882,4.191628052,3.96,2.95,4.938025921,9.0007,-4.1082,9.893932875,0,0,0,4.81,-4.02,6.268692049
04/06/2019 14:00,8.0404,3.0638,8.6043537,3.6204,-0.0762,3.621201817,4.42,3.14,5.421807817,9.0004,-3.9162,9.815488913,0,0,0,5.38,-3.84,6.609841148
04/06/2019 14:30,6.9261,3.3919,7.712058533,3.6061,-0.0781,3.606945636,3.32,3.47,4.80242647,7.8461,-3.5581,8.615181996,0,0,0,4.24,-3.48,5.485252957
04/06/2019 15:00,6.7603,2.6443,7.259061825,4.4803,-0.1657,4.483363088,2.28,2.81,3.618632338,7.4603,-4.2857,8.603679479,0,0,0,2.98,-4.12,5.084761548
04/06/2019 15:30,6.6732,2.6911,7.195388624,3.8432,-0.1189,3.84503881,2.83,2.81,3.988107321,7.4932,-4.2389,8.609083543,0,0,0,3.65,-4.12,5.504261985
04/06/2019 16:00,6.8343,2.8298,7.396987531,3.3243,-0.0902,3.325523497,3.51,2.92,4.565796754,7.7543,-4.1102,8.776269853,0,0,0,4.43,-4.02,5.982081578
04/06/2019 16:30,6.2173,3.0416,6.921426865,3.4673,-0.0684,3.467974603,2.75,3.11,4.151457575,7.1073,-3.8984,8.106246718,0,0,0,3.64,-3.83,5.283795984
04/06/2019 17:00,6.6458,2.9205,7.259199535,4.1958,-0.1095,4.197228596,2.45,3.03,3.896588251,7.3958,-4.0195,8.417495939,0,0,0,3.2,-3.91,5.052534018
04/06/2019 17:30,8.0806,3.0109,8.623318107,2.8306,-0.0791,2.831704993,5.25,3.09,6.091847011,9.3006,-3.9891,10.11998415,0,0,0,6.47,-3.91,7.559695761
04/06/2019 18:00,7.4909,3.2581,8.168769701,2.1609,-0.0119,2.160932766,5.33,3.27,6.25314321,8.7909,-3.7619,9.561998453,0,0,0,6.63,-3.75,7.617046672
04/06/2019 18:30,5.958,3.2456,6.784665309,3.828,-0.0244,3.828077763,2.13,3.27,3.902537636,6.848,-3.7244,7.795271603,0,0,0,3.02,-3.7,4.776023451
04/06/2019 19:00,6.9969,3.1243,7.662757996,3.7769,-0.0757,3.777658547,3.22,3.2,4.539647563,7.9269,-3.8457,8.810513725,0,0,0,4.15,-3.77,5.606728101
04/06/2019 19:30,6.87,3.3653,7.649976738,2.3,-0.0347,2.300261744,4.57,3.4,5.696042486,8.06,-3.6247,8.837536427,0,0,0,5.76,-3.59,6.787171723
04/06/2019 20:00,7.2937,3.4778,8.080417844,1.4437,0.0078,1.443721071,5.85,3.47,6.801720371,8.6537,-3.5222,9.343041075,0,0,0,7.21,-3.53,8.027764321
04/06/2019 20:30,7.623,3.4939,8.385551038,0.923,0.0239,0.923309379,6.7,3.47,7.545256788,9.103,-3.5061,9.754862696,0,0,0,8.18,-3.53,8.909169434
04/06/2019 21:00,7.3896,3.6194,8.228380431,0.6496,0.0494,0.651475648,6.74,3.57,7.627089878,8.8896,-3.3706,9.507151651,0,0,0,8.24,-3.42,8.921546951
04/06/2019 21:30,7.3215,3.6391,8.176026606,0.5815,0.0691,0.585591206,6.74,3.57,7.627089878,8.8215,-3.3509,9.436492625,0,0,0,8.24,-3.42,8.921546951
04/06/2019 22:00,6.8768,4.6356,8.293320541,0.6268,0.0656,0.630223452,6.25,4.57,7.742570633,8.3368,-2.1744,8.615697859,0,0,0,7.71,-2.24,8.028804394
04/06/2019 22:30,6.5925,4.8708,8.196691338,0.5225,0.0508,0.524963704,6.07,4.82,7.75095478,8.0425,-1.8992,8.263701767,0,0,0,7.52,-1.95,7.768712892
04/06/2019 23:00,5.962,4.9146,7.726495788,0.442,0.0446,0.444244482,5.52,4.87,7.361202347,7.342,-1.9054,7.585216751,0,0,0,6.9,-1.95,7.170251042
04/06/2019 23:30,5.3313,5.1039,7.380552479,0.4413,0.0539,0.444579464,4.89,5.05,7.029551906,6.6313,-1.8361,6.880799583,0,0,0,6.19,-1.89,6.472109393
05/06/2019 00:00,4.8045,5.1915,7.073534654,0.3845,0.0515,0.387933628,4.42,5.14,6.779085484,6.0545,-1.7685,6.307500495,0,0,0,5.67,-1.82,5.954939126
05/06/2019 00:30,4.4595,5.1807,6.835699872,0.4195,0.0407,0.421469738,4.04,5.14,6.537675428,5.6395,-1.7793,5.913532679,0,0,0,5.22,-1.82,5.528182341
05/06/2019 01:00,4.2078,5.1798,6.673522974,0.5278,0.0398,0.529298479,3.68,5.14,6.321550443,5.3678,-1.6802,5.624619888,0,0,0,4.84,-1.72,5.136535798
05/06/2019 01:30,4.3176,5.2516,6.798600762,0.4476,0.0516,0.450564446,3.87,5.2,6.482044431,5.5176,-1.6684,5.764327222,0,0,0,5.07,-1.72,5.353811726
05/06/2019 02:00,4.367,5.2431,6.823546483,0.497,0.0431,0.498865323,3.87,5.2,6.482044431,5.567,-1.6769,5.814076247,0,0,0,5.07,-1.72,5.353811726
05/06/2019 02:30,4.2294,5.125,6.644806194,0.7194,0.025,0.719834259,3.51,5.1,6.191130753,5.3794,-1.805,5.674149219,0,0,0,4.66,-1.83,5.006445845
05/06/2019 03:00,4.087,5.1079,6.541728473,0.837,0.0079,0.837037281,3.25,5.1,6.047520153,5.187,-1.8221,5.497728386,0,0,0,4.35,-1.83,4.719258416
05/06/2019 03:30,3.9642,5.1162,6.472278121,0.8142,0.0162,0.814361148,3.15,5.1,5.994372361,5.0542,-1.7638,5.353123208,0,0,0,4.24,-1.78,4.598478009
05/06/2019 04:00,3.8835,5.1191,6.425477185,0.8235,0.0191,0.82372147,3.06,5.1,5.947570933,4.9635,-1.7609,5.266602421,0,0,0,4.14,-1.78,4.506439837
05/06/2019 04:30,3.8554,5.1154,6.405577751,0.7954,0.0154,0.795549068,3.06,5.1,5.947570933,4.9354,-1.8146,5.258416712,0,0,0,4.14,-1.83,4.526422428
05/06/2019 05:00,3.8873,5.1067,6.417903566,0.8273,0.0067,0.82732713,3.06,5.1,5.947570933,4.9673,-1.8233,5.291360145,0,0,0,4.14,-1.83,4.526422428
05/06/2019 05:30,3.9918,5.0345,6.425002528,0.7818,0.0145,0.781934454,3.21,5.02,5.958565264,5.0718,-1.8155,5.386946769,0,0,0,4.29,-1.83,4.664011149
05/06/2019 06:00,4.2222,4.379,6.082977383,0.8422,0.029,0.84269914,3.38,4.35,5.508802048,5.3022,-2.531,5.875311553,0,0,0,4.46,-2.56,5.142489669
05/06/2019 06:30,4.9523,1.4941,5.17277586,0.9623,0.0141,0.962403294,3.99,1.48,4.255643312,5.7923,0.6241,5.825825272,0,0,0,4.83,0.61,4.868367283
05/06/2019 07:00,5.5548,1.0459,5.652407438,1.2948,-0.0141,1.29487677,4.26,1.06,4.389897493,6.3848,0.8859,6.445966945,0,0,0,5.09,0.9,5.168955407
05/06/2019 07:30,6.1305,0.8208,6.185203545,2.1505,-0.0392,2.150857245,3.98,0.86,4.071854614,6.8805,0.6608,6.912158627,0,0,0,4.73,0.7,4.781516496
05/06/2019 08:00,5.861,0.5504,5.886786998,3.481,-0.1096,3.482724962,2.38,0.66,2.469817807,6.401,0.4804,6.419001882,0,0,0,2.92,0.59,2.979009903
05/06/2019 08:30,5.97,0.5244,5.992987182,4.34,-0.1356,4.342117843,1.63,0.66,1.75855054,6.4,0.3844,6.41153362,0,0,0,2.06,0.52,2.124617613
05/06/2019 09:00,6.2035,0.5477,6.227630973,3.7135,-0.1123,3.715197645,2.49,0.66,2.575985248,6.7535,0.4577,6.768991915,0,0,0,3.04,0.57,3.092975913
05/06/2019 09:30,6.2859,0.4881,6.304821997,3.8659,-0.1119,3.867519156,2.42,0.6,2.493270944,6.6859,0.2181,6.689456362,0,0,0,2.82,0.33,2.839242857
05/06/2019 10:00,6.3682,0.3905,6.380161557,4.9582,-0.2095,4.962624053,1.41,0.6,1.532351135,6.4682,-0.5695,6.493222735,0,0,0,1.51,-0.36,1.552320843
05/06/2019 10:30,5.0666,-0.8535,5.137985774,5.7666,-0.2735,5.773082176,-0.7,-0.58,0.909065454,5.1666,-0.8735,5.239919638,0,0,0,-0.6,-0.6,0.848528137
05/06/2019 11:00,4.5072,0.5573,4.541523437,5.9572,-0.2627,5.962989446,-1.45,0.82,1.66580311,4.4772,0.4573,4.500493654,0,0,0,-1.48,0.72,1.645843249
05/06/2019 11:30,5.0104,0.5168,5.036982271,6.6004,-0.3032,6.60736032,-1.59,0.82,1.788994131,4.9104,0.4668,4.932537927,0,0,0,-1.69,0.77,1.857148352
05/06/2019 12:00,5.2121,0.3844,5.226255808,6.9621,-0.3056,6.968803898,-1.75,0.69,1.88111669,5.1121,0.3544,5.124369792,0,0,0,-1.85,0.66,1.964204674
05/06/2019 12:30,3.4546,0.2293,3.462201561,8.7946,-0.4607,8.806658484,-5.34,0.69,5.384394116,3.0246,0.1993,3.031159126,0,0,0,-5.77,0.66,5.807624299
05/06/2019 13:00,2.3836,-0.2204,2.393767975,10.3836,-0.6204,10.40211734,-8,0.4,8.009993758,1.6036,-0.4404,1.66297478,0,0,0,-8.78,0.18,8.781844909
05/06/2019 13:30,1.9636,-1.2165,2.309891168,11.1836,-0.6965,11.20526757,-9.22,-0.52,9.234652132,1.0136,-1.2365,1.598848714,0,0,0,-10.17,-0.54,10.18432619
05/06/2019 14:00,1.4557,-1.3625,1.993857753,11.3657,-0.7825,11.39260474,-9.91,-0.58,9.926958245,0.4257,-1.3925,1.456117008,0,0,0,-10.94,-0.61,10.9569932
05/06/2019 14:30,0.8153,-1.3536,1.580173108,11.3553,-0.8136,11.38440965,-10.54,-0.54,10.55382395,-0.2247,-1.3836,1.401727167,0,0,0,-11.58,-0.57,11.59402001
05/06/2019 15:00,1.4079,-1.3522,1.952082798,11.3279,-0.8122,11.35697967,-9.92,-0.54,9.934686709,0.3879,-1.3822,1.435598569,0,0,0,-10.94,-0.57,10.95483911
05/06/2019 15:30,1.4881,-1.0552,1.824250161,11.0581,-0.7352,11.08251301,-9.57,-0.32,9.575348558,0.5481,-1.1252,1.251594443,0,0,0,-10.51,-0.39,10.51723348
05/06/2019 16:00,2.3833,-1.2764,2.703574643,10.8033,-0.7364,10.82836903,-8.42,-0.54,8.437298146,1.5333,-1.2764,1.995045325,0,0,0,-9.27,-0.54,9.285714835
05/06/2019 16:30,3.1674,0.0714,3.168204652,9.7374,-0.5786,9.754575169,-6.57,0.65,6.602075431,2.5774,0.1114,2.579806334,0,0,0,-7.16,0.69,7.193170372
05/06/2019 17:00,3.2426,0.2755,3.254282565,8.9126,-0.4845,8.925759296,-5.67,0.76,5.720707998,2.8326,0.2055,2.840044544,0,0,0,-6.08,0.69,6.119027701
05/06/2019 17:30,3.6749,0.6578,3.733308298,7.8349,-0.3022,7.840725913,-4.16,0.96,4.269332501,3.4649,0.5878,3.514404765,0,0,0,-4.37,0.89,4.459708511
05/06/2019 18:00,4.1921,0.8637,4.280149542,6.4921,-0.2963,6.498858061,-2.3,1.16,2.575965838,4.2221,0.7537,4.288845078,0,0,0,-2.27,1.05,2.501079767
05/06/2019 18:30,4.9175,1.1557,5.051479856,5.3375,-0.1943,5.341035362,-0.42,1.35,1.4138246,5.5375,1.0357,5.633522942,0,0,0,0.2,1.23,1.246154084
05/06/2019 19:00,6.2006,1.307,6.336851691,4.3406,-0.133,4.342637143,1.86,1.44,2.352275494,6.6806,1.167,6.781762703,0,0,0,2.34,1.3,2.676863837
05/06/2019 19:30,6.6625,1.575,6.846132576,2.8225,-0.075,2.823496281,3.84,1.65,4.179485614,7.3825,1.415,7.516883081,0,0,0,4.56,1.49,4.797259634
05/06/2019 20:00,6.9881,1.8014,7.216549284,1.6781,-0.0186,1.678203078,5.31,1.82,5.613243269,7.9181,1.5814,8.074474198,0,0,0,6.24,1.6,6.441863085
05/06/2019 20:30,7.1336,1.9449,7.393976262,0.8536,0.0149,0.853730033,6.28,1.93,6.569878233,8.2136,1.7349,8.394825964,0,0,0,7.36,1.72,7.558306689
05/06/2019 21:00,7.1676,1.9756,7.434882993,0.4376,0.0456,0.439969453,6.73,1.93,7.001271313,8.2776,1.7656,8.463805593,0,0,0,7.84,1.72,8.026456254
05/06/2019 21:30,7.0249,2.1144,7.336205243,0.1449,0.0844,0.167688312,6.88,2.03,7.173234975,8.1849,1.9444,8.412685622,0,0,0,8.04,1.86,8.252345121
05/06/2019 22:00,7.0358,2.1152,7.346873667,0.0758,0.0852,0.114038064,6.96,2.03,7.25,8.1958,1.9452,8.42347557,0,0,0,8.12,1.86,8.330306117
05/06/2019 22:30,6.8618,2.2179,7.211336884,0.0718,0.0779,0.105941729,6.79,2.14,7.119248556,8.0218,2.0579,8.281559494,0,0,0,7.95,1.98,8.192856645
05/06/2019 23:00,6.3875,4.5702,7.85409984,0.0675,0.0702,0.09738732,6.32,4.5,7.758376119,7.8375,-1.7898,8.039265532,0,0,0,7.77,-1.86,7.989524391
05/06/2019 23:30,5.7433,4.8609,7.524217149,0.0633,0.0709,0.095045778,5.68,4.79,7.430107671,7.1433,-2.0691,7.436928781,0,0,0,7.08,-2.14,7.396350451
06/06/2019 00:00,5.2296,4.9199,7.180120624,0.0596,0.0699,0.091859512,5.17,4.85,7.088822187,6.5596,-2.0701,6.878493016,0,0,0,6.5,-2.14,6.843215618
06/06/2019 00:30,4.8083,4.9638,6.91079296,0.0583,0.0738,0.094049615,4.75,4.89,6.817228176,6.0883,-1.9062,6.379733171,0,0,0,6.03,-1.98,6.346755076
06/06/2019 01:00,4.5932,5.0293,6.811119198,0.0632,0.0793,0.101403797,4.53,4.95,6.709947839,5.8332,-1.7807,6.098943739,0,0,0,5.77,-1.86,6.06238402
06/06/2019 01:30,4.6045,5.0356,6.823392676,0.0745,0.0856,0.113479558,4.53,4.95,6.709947839,5.8445,-1.7244,6.093581509,0,0,0,5.77,-1.81,6.047230771
06/06/2019 02:00,4.7246,5.0283,6.899684489,0.0646,0.0783,0.101508867,4.66,4.95,6.798389515,6.0146,-1.7317,6.258929465,0,0,0,5.95,-1.81,6.219212169
06/06/2019 02:30,4.6526,5.0286,6.850803217,0.0726,0.0786,0.106998692,4.58,4.95,6.743804564,5.9326,-1.7314,6.180088084,0,0,0,5.86,-1.81,6.133163947
06/06/2019 03:00,4.5241,5.0329,6.76738969,0.0841,0.0829,0.118089881,4.44,4.95,6.64951878,5.7641,-1.7271,6.01728537,0,0,0,5.68,-1.81,5.961417617
06/06/2019 03:30,4.4316,5.0288,6.702828358,0.0616,0.0788,0.100019998,4.37,4.95,6.602984174,5.6716,-1.7312,5.929932546,0,0,0,5.61,-1.81,5.894760385
06/06/2019 04:00,4.3503,5.033,6.652533284,0.0603,0.083,0.102591861,4.29,4.95,6.55031297,5.6103,-1.727,5.870093278,0,0,0,5.55,-1.81,5.837687898
06/06/2019 04:30,4.3567,5.0268,6.652033759,0.0667,0.0768,0.101720843,4.29,4.95,6.55031297,5.5667,-1.7732,5.842292969,0,0,0,5.5,-1.85,5.802801048
06/06/2019 05:00,4.3616,5.0192,6.649505485,0.0716,0.0692,0.099575097,4.29,4.95,6.55031297,5.5716,-1.7808,5.849271339,0,0,0,5.5,-1.85,5.802801048
06/06/2019 05:30,4.4168,5.0402,6.701622063,0.1268,0.0902,0.155609383,4.29,4.95,6.55031297,5.6268,-1.7598,5.89557243,0,0,0,5.5,-1.85,5.802801048
06/06/2019 06:00,4.4908,4.9182,6.660028219,0.3608,0.0682,0.367189161,4.13,4.85,6.370196229,5.6808,-1.7818,5.953679524,0,0,0,5.32,-1.85,5.63248613
06/06/2019 06:30,4.4934,5.3122,6.957737592,0.8634,0.0522,0.864976531,3.63,5.26,6.390970192,5.6034,-1.4078,5.777542073,0,0,0,4.74,-1.46,4.959758059
06/06/2019 07:00,5.227,4.8205,7.110467583,1.497,0.0105,1.497036823,3.73,4.81,6.086788973,6.307,-2.1595,6.666460024,0,0,0,4.81,-2.17,5.276836173
06/06/2019 07:30,5.9193,4.4215,7.388353994,2.3393,-0.0285,2.339473603,3.58,4.45,5.711295825,6.9693,-2.5885,7.434478781,0,0,0,4.63,-2.56,5.29060488
06/06/2019 08:00,5.5448,2.8877,6.251689238,3.4748,-0.0723,3.47555209,2.07,2.96,3.611993909,6.2448,-0.5223,6.266603891,0,0,0,2.77,-0.45,2.806314309
06/06/2019 08:30,4.7707,1.0954,4.894842148,5.4307,-0.2146,5.434938422,-0.66,1.31,1.466867411,5.1207,0.9554,5.20906495,0,0,0,-0.31,1.17,1.210371844
06/06/2019 09:00,3.9588,0.4214,3.981165081,6.1588,-0.3286,6.167559923,-2.2,0.75,2.32432786,4.0088,0.5414,4.045193617,0,0,0,-2.15,0.87,2.319353358
06/06/2019 09:30,2.1065,0.4203,2.148021029,5.5165,-0.2097,5.520484249,-3.41,0.63,3.467708177,2.1965,0.3303,2.221195701,0,0,0,-3.32,0.54,3.363628993
06/06/2019 10:00,3.5059,-1.0506,3.659931034,9.0059,-0.4706,9.018187133,-5.5,-0.58,5.530497265,3.0159,-1.0606,3.19695561,0,0,0,-5.99,-0.59,6.018986626
06/06/2019 10:30,2.6422,-1.2223,2.911226224,8.8422,-0.6423,8.865497737,-6.2,-0.58,6.227069937,2.1422,-1.2823,2.496660596,0,0,0,-6.7,-0.64,6.730497753
