Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/06/2019 11:00,3.4561,-1.2207,3.665342508,10.1961,-0.6407,10.21621024,-6.74,-0.58,6.76490946,2.7061,-1.2807,2.993855324,0,0,0,-7.49,-0.64,7.517293396
06/06/2019 11:30,3.1301,-1.2415,3.367320635,9.5901,-0.6615,9.612887197,-6.46,-0.58,6.485984891,2.4901,-1.3015,2.809715334,0,0,0,-7.1,-0.64,7.128786713
06/06/2019 12:00,1.7711,-1.0601,2.064123838,9.1111,-0.4801,9.123740418,-7.34,-0.58,7.362879871,1.1611,-1.1201,1.613312499,0,0,0,-7.95,-0.64,7.975719403
06/06/2019 12:30,4.3431,-1.3904,4.560233521,9.4231,-0.7204,9.450597323,-5.08,-0.67,5.123992584,3.7631,-1.4804,4.043823163,0,0,0,-5.66,-0.76,5.710796792
06/06/2019 13:00,2.8526,-0.9523,3.007357985,10.2326,-0.7623,10.26095532,-7.38,-0.19,7.382445394,2.1126,-1.1323,2.396910939,0,0,0,-8.12,-0.37,8.128425432
06/06/2019 13:30,-0.0166,0.1842,0.184946479,8.0634,-0.6758,8.091670112,-8.08,0.86,8.125638436,-0.4966,0.1342,0.514413452,0,0,0,-8.56,0.81,8.598238192
06/06/2019 14:00,1.9635,0.2613,1.980810425,8.0235,-0.6587,8.050493025,-6.06,0.92,6.129437168,1.4835,0.2113,1.498472536,0,0,0,-6.54,0.87,6.597613205
06/06/2019 14:30,1.6265,-1.2555,2.054697666,10.8365,-0.8655,10.87100835,-9.21,-0.39,9.218253631,0.6765,-1.3455,1.505995518,0,0,0,-10.16,-0.48,10.17133226
06/06/2019 15:00,0.3619,0.0279,0.362973856,10.4619,-0.6121,10.47979093,-10.1,0.64,10.12025691,-0.5181,-0.0221,0.518571133,0,0,0,-10.98,0.59,10.99584012
06/06/2019 15:30,1.2828,2.4018,2.722906366,9.9828,-0.6082,10.00131007,-8.7,3.01,9.205981751,0.4828,-3.0182,3.056571131,0,0,0,-9.5,-2.41,9.800923426
06/06/2019 16:00,1.8046,2.1039,2.771818243,10.5046,-0.8361,10.53782161,-8.7,2.94,9.183332728,0.9546,-4.3261,4.430169564,0,0,0,-9.55,-3.49,10.16772344
06/06/2019 16:30,1.9205,2.351,3.035707702,10.5005,-0.729,10.52577509,-8.58,3.08,9.116073716,1.0605,-4.099,4.233965192,0,0,0,-9.44,-3.37,10.02349739
06/06/2019 17:00,2.8704,2.9206,4.095009221,9.7104,-0.5294,9.724820436,-6.84,3.45,7.660815883,2.2504,-3.5494,4.202682539,0,0,0,-7.46,-3.02,8.048105367
06/06/2019 17:30,3.4031,3.1871,4.662477455,8.8931,-0.5229,8.908459576,-5.49,3.71,6.626024449,3.0131,-3.3029,4.470785168,0,0,0,-5.88,-2.78,6.50406027
06/06/2019 18:00,3.423,3.7808,5.100135061,6.923,-0.3792,6.933377362,-3.5,4.16,5.436506231,3.453,-2.7492,4.413763659,0,0,0,-3.47,-2.37,4.202118513
06/06/2019 18:30,4.0686,4.1289,5.796664659,5.8886,-0.2411,5.893533674,-1.82,4.37,4.733846216,4.3486,-2.4311,4.982024606,0,0,0,-1.54,-2.19,2.677256058
06/06/2019 19:00,5.2314,4.3744,6.819305047,4.4214,-0.1356,4.423478871,0.81,4.51,4.582161062,6.0214,-2.1956,6.40920567,0,0,0,1.6,-2.06,2.608371139
06/06/2019 19:30,5.798,4.7373,7.487243504,2.608,-0.0427,2.608349534,3.19,4.78,5.746694702,6.808,-1.8627,7.058223239,0,0,0,4.2,-1.82,4.577379163
06/06/2019 20:00,6.2007,4.9601,7.94048314,1.3207,0.0201,1.320852944,4.88,4.94,6.943918202,7.4707,-1.6599,7.652883542,0,0,0,6.15,-1.68,6.375335285
06/06/2019 20:30,6.5526,5.0666,8.282934403,0.8726,0.0566,0.874433714,5.68,5.01,7.573803536,7.9126,-1.5834,8.069472989,0,0,0,7.04,-1.64,7.228499153
06/06/2019 21:00,6.6141,5.0734,8.335808681,0.5341,0.0634,0.537849765,6.08,5.01,7.878229497,8.0341,-1.5766,8.187333532,0,0,0,7.5,-1.64,7.677213036
06/06/2019 21:30,6.6144,5.1731,8.397097771,0.1944,0.0831,0.211416579,6.42,5.09,8.19295429,8.0844,-1.4869,8.219999694,0,0,0,7.89,-1.57,8.044687688
06/06/2019 22:00,6.5812,5.1832,8.377216464,0.0912,0.0932,0.130398159,6.49,5.09,8.24792095,8.0912,-1.4768,8.224868125,0,0,0,8,-1.57,8.152600812
06/06/2019 22:30,6.5812,4.2875,7.854606909,0.0912,0.0675,0.113462284,6.49,4.22,7.741350011,7.9612,0.5275,7.978656634,0,0,0,7.87,0.46,7.883431994
06/06/2019 23:00,6.3274,2.3255,6.741212132,0.0674,0.0855,0.10887153,6.26,2.24,6.648699121,7.4374,2.1455,7.740677555,0,0,0,7.37,2.06,7.652483257
06/06/2019 23:30,5.631,2.3792,6.112998744,0.061,0.0892,0.10806313,5.57,2.29,6.022374947,6.681,2.2292,7.04308836,0,0,0,6.62,2.14,6.957298326
07/06/2019 00:00,5.0868,2.4778,5.658182312,0.0568,0.0878,0.104570933,5.03,2.39,5.568931675,6.0768,2.3078,6.500264539,0,0,0,6.02,2.22,6.416291764
07/06/2019 00:30,4.715,2.4827,5.32869818,0.065,0.0927,0.113217887,4.65,2.39,5.228250185,5.675,2.3827,6.154907334,0,0,0,5.61,2.29,6.059389408
07/06/2019 01:00,4.4826,2.4745,5.120239546,0.0826,0.0845,0.118165181,4.4,2.39,5.007204809,5.4126,2.3745,5.910540501,0,0,0,5.33,2.29,5.801120581
07/06/2019 01:30,4.4936,2.5456,5.164544541,0.0936,0.0856,0.126839741,4.4,2.46,5.040991966,5.4236,2.4256,5.941293825,0,0,0,5.33,2.34,5.821039426
07/06/2019 02:00,4.5095,2.5419,5.176566996,0.1095,0.0819,0.136740118,4.4,2.46,5.040991966,5.4895,2.4219,6.000017488,0,0,0,5.38,2.34,5.866856058
07/06/2019 02:30,4.5233,2.5385,5.186928295,0.1233,0.0785,0.146168191,4.4,2.46,5.040991966,5.4233,2.4185,5.938124716,0,0,0,5.3,2.34,5.793582657
07/06/2019 03:00,4.309,2.5354,4.999573398,0.169,0.0754,0.18505718,4.14,2.46,4.815724245,5.229,2.4154,5.759913034,0,0,0,5.06,2.34,5.574872196
07/06/2019 03:30,4.1651,2.4989,4.85721723,0.2151,0.0789,0.229113989,3.95,2.42,4.632375201,5.0351,2.4189,5.585992232,0,0,0,4.82,2.34,5.357984696
07/06/2019 04:00,4.1542,2.503,4.849988313,0.2042,0.083,0.220423774,3.95,2.42,4.632375201,5.0242,2.423,5.577948964,0,0,0,4.82,2.34,5.357984696
07/06/2019 04:30,4.0442,2.4953,4.752060156,0.1742,0.0753,0.189778107,3.87,2.42,4.564350994,4.9242,2.4153,5.484653109,0,0,0,4.75,2.34,5.29510151
07/06/2019 05:00,4.0168,2.4842,4.722915612,0.1968,0.0642,0.207006956,3.82,2.42,4.52203494,4.8968,2.3542,5.433314631,0,0,0,4.7,2.29,5.228202368
07/06/2019 05:30,4.162,2.389,4.798912898,0.252,0.069,0.261275716,3.91,2.32,4.546482157,5.032,2.299,5.532307385,0,0,0,4.78,2.23,5.274590031
07/06/2019 06:00,4.4972,1.5945,4.771502708,0.3172,0.0745,0.325831383,4.18,1.52,4.447785966,5.3572,1.4645,5.553769179,0,0,0,5.04,1.39,5.228164114
07/06/2019 06:30,4.9943,1.6895,5.272328019,0.4143,0.0695,0.420088967,4.58,1.62,4.858065459,5.9143,1.5095,6.103895047,0,0,0,5.5,1.44,5.685384771
07/06/2019 07:00,5.2988,2.1972,5.736285321,0.7188,0.0472,0.720348027,4.58,2.15,5.059535552,6.2888,2.0372,6.610536232,0,0,0,5.57,1.99,5.914811916
07/06/2019 07:30,5.9886,1.1157,6.091643165,1.5886,0.0357,1.589001086,4.4,1.08,4.530607023,6.8786,0.9357,6.941950191,0,0,0,5.29,0.9,5.366013418
07/06/2019 08:00,6.7075,1.0201,6.784626759,1.6375,0.0401,1.637990922,5.07,0.98,5.163845466,7.6275,0.8001,7.669349142,0,0,0,5.99,0.76,6.038021199
07/06/2019 08:30,7.3995,1.4057,7.531838603,1.2295,0.0457,1.230349032,6.17,1.36,6.318108894,8.4495,1.1657,8.529531449,0,0,0,7.22,1.12,7.3063534
07/06/2019 09:00,9.1503,1.7119,9.309059657,1.2303,0.0419,1.231013282,7.92,1.67,8.09415221,7.0203,2.4219,7.426318853,0,0,0,5.79,2.38,6.260071885
07/06/2019 09:30,9.9196,-0.4922,9.931803713,1.3596,0.0478,1.360440002,8.56,-0.54,8.577015798,6.9296,2.7078,7.439861356,0,0,0,5.57,2.66,6.172560247
07/06/2019 10:00,9.6401,-0.5178,9.653996315,1.4401,0.0222,1.440271103,8.2,-0.54,8.217761252,6.8401,2.8022,7.391839612,0,0,0,5.4,2.78,6.073582139
07/06/2019 10:30,9.5363,-0.5561,9.552500453,2.1263,-0.0161,2.126360952,7.41,-0.54,7.429650059,6.9363,2.5839,7.401945481,0,0,0,4.81,2.6,5.46773262
07/06/2019 11:00,8.4965,-0.6281,8.519684376,3.5165,-0.0881,3.517603426,4.98,-0.54,5.009191552,6.4665,2.3019,6.86399052,0,0,0,2.95,2.39,3.796656424
07/06/2019 11:30,8.158,-0.7118,8.188994031,4.068,-0.1318,4.070134548,4.09,-0.58,4.130919994,5.918,2.1982,6.31306639,0,0,0,1.85,2.33,2.975130249
07/06/2019 12:00,8.3973,-0.0283,8.397347687,3.5173,-0.0583,3.517783134,4.88,0.03,4.880092212,6.3773,2.0517,6.699211012,0,0,0,2.86,2.11,3.554110297
07/06/2019 12:30,6.9272,1.3641,7.060231487,3.1472,-0.0359,3.147404748,3.78,1.4,4.030930414,7.6672,1.1741,7.756575704,0,0,0,4.52,1.21,4.679155907
07/06/2019 13:00,6.6785,1.294,6.802705216,3.2685,-0.066,3.269166293,3.41,1.36,3.671198714,7.3885,1.144,7.476541196,0,0,0,4.12,1.21,4.294007452
07/06/2019 13:30,6.5303,1.3116,6.660714125,3.3203,-0.0484,3.320652745,3.21,1.36,3.486215713,7.2103,1.1616,7.303269176,0,0,0,3.89,1.21,4.073843394
07/06/2019 14:00,6.7982,1.3134,6.923910947,3.0182,-0.0466,3.018559723,3.78,1.36,4.017212964,7.5482,1.1634,7.637330869,0,0,0,4.53,1.21,4.688816482
07/06/2019 14:30,6.8922,1.309,7.01540461,2.9822,-0.051,2.982636056,3.91,1.36,4.139770525,7.6222,1.089,7.699600888,0,0,0,4.64,1.14,4.77799121
07/06/2019 15:00,6.6711,1.3141,6.799296583,2.8611,-0.0459,2.861468158,3.81,1.36,4.045454239,7.4311,1.1441,7.518657594,0,0,0,4.57,1.19,4.722393461
07/06/2019 15:30,6.8153,0.9158,6.876554641,3.0053,-0.0542,3.005788703,3.81,0.97,3.931539139,7.5753,1.1358,7.659974656,0,0,0,4.57,1.19,4.722393461
07/06/2019 16:00,6.9076,0.4742,6.923857552,3.3476,-0.0658,3.348246616,3.56,0.54,3.60072215,7.5976,-0.0658,7.597884929,0,0,0,4.25,0,4.25
07/06/2019 16:30,7.412,0.4872,7.427994873,2.832,-0.0528,2.832492161,4.58,0.54,4.611724189,8.232,-0.0528,8.232169328,0,0,0,5.4,0,5.4
07/06/2019 17:00,8.1192,0.4862,8.133744469,2.5592,-0.0538,2.559765435,5.56,0.54,5.586161473,9.0292,-0.0538,9.029360281,0,0,0,6.47,0,6.47
07/06/2019 17:30,8.5447,0.4752,8.557903548,2.4147,-0.0648,2.415569318,6.13,0.54,6.153738701,9.5147,-0.0648,9.514920658,0,0,0,7.1,0,7.1
07/06/2019 18:00,8.46,0.49,8.474178426,2.19,-0.05,2.190570702,6.27,0.54,6.293210627,9.48,-0.05,9.480131856,0,0,0,7.29,0,7.29
07/06/2019 18:30,8.8156,0.4901,8.829212953,2.1856,-0.0499,2.186169566,6.63,0.54,6.6519546,9.8556,-0.0499,9.855726324,0,0,0,7.67,0,7.67
07/06/2019 19:00,8.4917,0.593,8.512380272,1.7817,-0.027,1.781904568,6.71,0.62,6.738582937,9.5617,0.513,9.575451733,0,0,0,7.78,0.54,7.798717843
07/06/2019 19:30,8.5132,0.6317,8.536604661,1.4332,-0.0283,1.433479379,7.08,0.66,7.110696168,9.6332,0.5117,9.646780765,0,0,0,8.2,0.54,8.217761252
07/06/2019 20:00,8.3508,0.7427,8.38376192,1.2108,-0.0073,1.210822006,7.14,0.75,7.179282694,9.4808,0.5327,9.495753679,0,0,0,8.27,0.54,8.287611236
07/06/2019 20:30,8.2315,0.8203,8.272272018,0.9915,0.0203,0.99170779,7.24,0.8,7.284064799,9.3715,0.5603,9.38823457,0,0,0,8.38,0.54,8.397380544
07/06/2019 21:00,8.0924,0.8083,8.132667868,1.0924,0.0083,1.092431531,7,0.8,7.045565982,9.1924,0.5483,9.208737734,0,0,0,8.1,0.54,8.117980044
07/06/2019 21:30,7.8397,0.8015,7.880564595,1.0497,0.0015,1.049701072,6.79,0.8,6.836965701,8.9297,0.5415,8.946103305,0,0,0,7.88,0.54,7.898480867
07/06/2019 22:00,7.5834,0.6719,7.613107458,1.0534,-0.0481,1.054497591,6.53,0.72,6.569573807,8.6434,0.4919,8.657385816,0,0,0,7.59,0.54,7.609185239
07/06/2019 22:30,7.1648,0.7931,7.208562038,0.9748,-0.0569,0.976459241,6.19,0.85,6.248087707,8.1848,0.5931,8.206260942,0,0,0,7.21,0.65,7.239240292
07/06/2019 23:00,6.5375,1.0082,6.614784463,1.0275,-0.0218,1.027731234,5.51,1.03,5.605443783,7.5075,0.8282,7.553043856,0,0,0,6.48,0.85,6.535510692
07/06/2019 23:30,5.8327,0.9961,5.917144962,1.1127,-0.0339,1.113216286,4.72,1.03,4.831076485,6.7227,0.8961,6.782159722,0,0,0,5.61,0.93,5.68656311
08/06/2019 00:00,5.2908,1.0826,5.400424743,1.1408,-0.0374,1.141412896,4.15,1.12,4.298476474,6.1108,0.9526,6.184603738,0,0,0,4.97,0.99,5.06764245
08/06/2019 00:30,4.7074,1.9844,5.10856713,1.1374,-0.0356,1.137956994,3.57,2.02,4.101865429,5.4874,1.8744,5.798701072,0,0,0,4.35,1.91,4.750852555
08/06/2019 01:00,4.4157,2.1433,4.908374617,1.1157,-0.0167,1.115824977,3.3,2.16,3.944058823,5.1757,2.0233,5.557122761,0,0,0,4.06,2.04,4.543698934
08/06/2019 01:30,4.4369,2.3476,5.01969196,0.9469,0.0276,0.947302153,3.49,2.32,4.190763654,5.2469,2.2376,5.704104958,0,0,0,4.3,2.21,4.834676825
08/06/2019 02:00,4.6361,2.3483,5.196916018,0.8361,0.0283,0.836578807,3.8,2.32,4.452235394,5.4661,2.2383,5.906626457,0,0,0,4.63,2.21,5.130399595
08/06/2019 02:30,4.7254,2.3976,5.298857511,0.6354,0.0376,0.636511524,4.09,2.36,4.722044049,5.5754,2.2476,6.011388435,0,0,0,4.94,2.21,5.411811157
08/06/2019 03:00,4.5216,2.3961,5.117241617,0.6616,0.0361,0.662584161,3.86,2.36,4.52429,5.3716,2.2461,5.822289221,0,0,0,4.71,2.21,5.202710832
08/06/2019 03:30,4.4389,2.4516,5.070914688,0.5289,0.0516,0.531411112,3.91,2.4,4.587820833,5.2889,2.3416,5.784077608,0,0,0,4.76,2.29,5.282205979
08/06/2019 04:00,4.3952,2.4489,5.031390886,0.5252,0.0489,0.527471563,3.87,2.4,4.553778651,5.2352,2.3389,5.733914217,0,0,0,4.71,2.29,5.237193905
08/06/2019 04:30,4.3098,2.3751,4.920922276,0.6298,0.0351,0.630777338,3.68,2.34,4.360963196,5.1398,2.2651,5.616780399,0,0,0,4.51,2.23,5.03120264
08/06/2019 05:00,4.2251,2.2791,4.800600673,0.6651,-0.0009,0.665100609,3.56,2.28,4.227528829,5.0351,2.1491,5.47456508,0,0,0,4.37,2.15,4.870256667
08/06/2019 05:30,4.3262,2.2825,4.891401915,0.7162,0.0025,0.716204363,3.61,2.28,4.26971896,5.1362,2.1525,5.569004102,0,0,0,4.42,2.15,4.915170394
08/06/2019 06:00,4.4021,2.1833,4.913785028,0.7921,0.0033,0.792106874,3.61,2.18,4.217167296,5.1521,2.0833,5.557362081,0,0,0,4.36,2.08,4.830734934
08/06/2019 06:30,4.3902,2.1777,4.900636013,1.1502,-0.0023,1.1502023,3.24,2.18,3.905124838,5.1502,2.0777,5.553503158,0,0,0,4,2.08,4.508480897
08/06/2019 07:00,4.2975,2.0294,4.752575156,1.7175,-0.0406,1.717979805,2.58,2.07,3.307763595,4.9875,1.8994,5.336935133,0,0,0,3.27,1.94,3.802170433
08/06/2019 07:30,4.2806,1.9254,4.693687412,2.5706,-0.0746,2.571682235,1.71,2,2.631368465,4.7706,1.8154,5.104341438,0,0,0,2.2,1.89,2.900362046
08/06/2019 08:00,3.8493,1.7252,4.218225401,4.2293,-0.1048,4.230598247,-0.38,1.83,1.869037185,4.5993,1.6652,4.891467216,0,0,0,0.37,1.77,1.808258831
08/06/2019 08:30,3.8555,1.6389,4.189376261,5.0255,-0.1311,5.027209709,-1.17,1.77,2.121744565,4.0855,1.5889,4.383595951,0,0,0,-0.94,1.72,1.960102038
08/06/2019 09:00,3.324,1.8752,3.816457918,6.184,-0.1848,6.186760626,-2.86,2.06,3.524656012,3.344,1.8152,3.804903026,0,0,0,-2.84,2,3.473557254
08/06/2019 09:30,3.7189,1.1333,3.887748204,7.6789,-0.3567,7.687180244,-3.96,1.49,4.231040061,3.4889,1.0833,3.653212573,0,0,0,-4.19,1.44,4.430541728
08/06/2019 10:00,2.9239,0.8108,3.034235958,8.7839,-0.4392,8.794873271,-5.86,1.25,5.991836113,2.5139,0.7708,2.629415496,0,0,0,-6.27,1.21,6.38568712
08/06/2019 10:30,3.2154,0.4296,3.243971843,9.5954,-0.5704,9.612338806,-6.38,1,6.457894394,2.6554,0.4096,2.686805039,0,0,0,-6.94,0.98,7.008851546
08/06/2019 11:00,2.4693,0.2261,2.479629751,10.0793,-0.6539,10.10048879,-7.61,0.88,7.660711455,1.7793,0.1861,1.789005785,0,0,0,-8.3,0.84,8.342397737
08/06/2019 11:30,2.5748,-1.2161,2.847541791,10.0548,-0.6261,10.07427438,-7.48,-0.59,7.503232637,1.8748,-1.2961,2.279199476,0,0,0,-8.18,-0.67,8.207393009
08/06/2019 12:00,2.2146,-1.6334,2.751808264,11.6046,-0.7134,11.62650768,-9.39,-0.92,9.434961579,1.2346,-1.6634,2.071505906,0,0,0,-10.37,-0.95,10.41342403
08/06/2019 12:30,1.4337,-1.581,2.134257878,11.5037,-0.731,11.52690222,-10.07,-0.85,10.10581021,0.4437,-1.631,1.69027533,0,0,0,-11.06,-0.9,11.09655802
08/06/2019 13:00,1.0083,-1.7505,2.020128496,12.2683,-0.8505,12.29774512,-11.26,-0.9,11.29591076,-0.1217,-1.7505,1.754725375,0,0,0,-12.39,-0.9,12.42264465
08/06/2019 13:30,0.3133,1.218,1.257648953,12.2733,-0.772,12.29755573,-11.96,1.99,12.12442576,-0.8667,-2.602,2.742548612,0,0,0,-13.14,-1.83,13.26681951
08/06/2019 14:00,0.0552,0.5516,0.554355121,12.2952,-0.8084,12.32174718,-12.24,1.36,12.31532379,-1.0948,0.5916,1.244418579,0,0,0,-13.39,1.4,13.46299001
08/06/2019 14:30,0.1584,0.7999,0.81543275,11.9684,-0.7301,11.99064821,-11.81,1.53,11.9086943,-0.9216,0.8399,1.246907603,0,0,0,-12.89,1.57,12.98526088
08/06/2019 15:00,0.5027,0.4667,0.68594182,12.6927,-0.8733,12.7227075,-12.19,1.34,12.26342937,-0.6873,0.4967,0.847993031,0,0,0,-13.38,1.37,13.44995539
08/06/2019 15:30,1.0786,0.5974,1.232990154,12.3586,-0.8326,12.38661442,-11.28,1.43,11.37028144,-0.0814,0.6174,0.6227429,0,0,0,-12.44,1.45,12.52422053
08/06/2019 16:00,0.978,0.686,1.194604537,11.978,-0.794,12.00428757,-11,1.48,11.09911708,-0.112,0.706,0.714828651,0,0,0,-12.09,1.5,12.18269675
08/06/2019 16:30,1.7111,1.0148,1.989392432,11.2411,-0.6952,11.26257663,-9.53,1.71,9.682200163,0.8011,1.0248,1.300759874,0,0,0,-10.44,1.72,10.58073721
08/06/2019 17:00,1.9892,1.4557,2.464950127,10.1192,-0.5443,10.13382806,-8.13,2,8.372389145,1.2592,1.4657,1.932320142,0,0,0,-8.86,2.01,9.085136213
08/06/2019 17:30,2.5985,1.89,3.213145227,9.0585,-0.41,9.067773831,-6.46,2.3,6.857229761,2.1085,1.88,2.824919866,0,0,0,-6.95,2.29,7.317554236
08/06/2019 18:00,3.9426,2.0704,4.453161901,7.8126,-0.3796,7.8218166,-3.87,2.45,4.580327499,3.7426,2.0404,4.262661952,0,0,0,-4.07,2.42,4.735113515
08/06/2019 18:30,4.2249,2.4669,4.892379341,6.3749,-0.2631,6.380326921,-2.15,2.73,3.474967626,4.2649,2.4069,4.897197119,0,0,0,-2.11,2.67,3.403086834
08/06/2019 19:00,5.3638,4.2277,6.829626471,4.8838,-0.1423,4.885872668,0.48,4.37,4.39628252,5.8638,0.3277,5.872949662,0,0,0,0.98,0.47,1.086876258
08/06/2019 19:30,5.8093,5.3645,7.907327408,3.5393,-0.0855,3.540332575,2.27,5.45,5.903846204,6.6293,-1.0655,6.714380741,0,0,0,3.09,-0.98,3.241681662
08/06/2019 20:00,5.774,5.5738,8.025354973,2.444,-0.0462,2.44443663,3.33,5.62,6.532480386,6.794,-0.9062,6.854169128,0,0,0,4.35,-0.86,4.434196658
08/06/2019 20:30,6.2148,4.1298,7.461835369,1.7148,-0.0102,1.714830336,4.5,4.14,6.114703591,7.2548,0.3498,7.263228145,0,0,0,5.54,0.36,5.551684429
08/06/2019 21:00,6.4366,2.2496,6.818395685,0.9866,0.0196,0.98679467,5.45,2.23,5.888582172,7.4466,2.0796,7.731532042,0,0,0,6.46,2.06,6.780501456
08/06/2019 21:30,6.5352,2.3578,6.947521852,0.6052,0.0678,0.608985944,5.93,2.29,6.356807375,7.5952,2.1978,7.90679378,0,0,0,6.99,2.13,7.307325092
08/06/2019 22:00,6.6137,4.3934,7.939961666,0.5037,0.0634,0.507674354,6.11,4.33,7.488724858,7.9937,-1.2266,8.0872608,0,0,0,7.49,-1.29,7.600276311
08/06/2019 22:30,6.6021,4.8561,8.19569592,0.5721,0.0461,0.573954371,6.03,4.81,7.713429847,8.0621,-1.9739,8.300225155,0,0,0,7.49,-2.02,7.757609168
08/06/2019 23:00,6.1336,4.8608,7.826137336,0.5736,0.0508,0.575845118,5.56,4.81,7.351850107,7.5036,-1.9692,7.757690481,0,0,0,6.93,-2.02,7.2184001
08/06/2019 23:30,5.6573,4.1556,7.019548037,0.6673,0.0456,0.668856225,4.99,4.11,6.464688701,6.8873,-1.2944,7.007879326,0,0,0,6.22,-1.34,6.362703828
09/06/2019 00:00,5.339,2.1962,5.773059452,0.479,0.0562,0.482285642,4.86,2.14,5.310291894,6.289,2.0562,6.616606339,0,0,0,5.81,2,6.144599255
09/06/2019 00:30,4.9043,2.3539,5.439945193,0.4543,0.0639,0.458771948,4.45,2.29,5.00465783,5.8243,2.2239,6.234436759,0,0,0,5.37,2.16,5.788134414
09/06/2019 01:00,4.6725,2.4321,5.267576925,0.3825,0.0721,0.389235995,4.29,2.36,4.896294517,5.5825,2.3121,6.042359859,0,0,0,5.2,2.24,5.661943129
09/06/2019 01:30,4.6765,2.4342,5.27209464,0.3865,0.0742,0.393557988,4.29,2.36,4.896294517,5.5865,2.3142,6.04685901,0,0,0,5.2,2.24,5.661943129
09/06/2019 02:00,4.735,2.4736,5.342183258,0.355,0.0736,0.362549252,4.38,2.4,4.994436905,5.675,2.3136,6.128488391,0,0,0,5.32,2.24,5.772347876
09/06/2019 02:30,4.6886,2.5313,5.328268917,0.3086,0.0813,0.319129519,4.38,2.45,5.018655198,5.6286,2.4013,6.119426415,0,0,0,5.32,2.32,5.803860784
09/06/2019 03:00,4.5588,2.5293,5.213445687,0.2688,0.0793,0.280253332,4.29,2.45,4.940303634,5.4988,2.3993,5.999453469,0,0,0,5.23,2.32,5.721477082
09/06/2019 03:30,4.3895,2.528,5.065421429,0.2495,0.078,0.261408206,4.14,2.45,4.81062366,5.3095,2.398,5.825907161,0,0,0,5.06,2.32,5.566506984
09/06/2019 04:00,4.3993,2.5278,5.073816446,0.2593,0.0778,0.270720021,4.14,2.45,4.81062366,5.2693,2.3978,5.789211287,0,0,0,5.01,2.32,5.521095906
09/06/2019 04:30,4.3013,2.5173,4.983771762,0.2313,0.0673,0.240892051,4.07,2.45,4.750515761,5.2413,2.3873,5.759377308,0,0,0,5.01,2.32,5.521095906
09/06/2019 05:00,4.2558,2.5084,4.940030789,0.1858,0.0584,0.194761906,4.07,2.45,4.750515761,5.1358,2.3384,5.643098103,0,0,0,4.95,2.28,5.449853209
09/06/2019 05:30,4.2567,2.5329,4.953289543,0.1867,0.0829,0.204277507,4.07,2.45,4.750515761,5.1367,2.3629,5.65411207,0,0,0,4.95,2.28,5.449853209
09/06/2019 06:00,4.2597,2.5164,4.947455209,0.4097,0.0664,0.415045841,3.85,2.45,4.563441684,5.1097,2.3464,5.622688596,0,0,0,4.7,2.28,5.223830013
09/06/2019 06:30,4.3075,2.3473,4.905545183,0.8075,0.0573,0.809530444,3.5,2.29,4.182594888,5.1075,2.2373,5.576026142,0,0,0,4.3,2.18,4.821037233
09/06/2019 07:00,4.1449,2.2754,4.728386741,1.5949,0.0354,1.595292816,2.55,2.24,3.394127281,4.8249,2.1754,5.292638772,0,0,0,3.23,2.14,3.874596753
09/06/2019 07:30,4.1092,2.8111,4.978735567,2.3792,-0.0089,2.379216646,1.73,2.82,3.308368178,4.7192,1.7311,5.026684379,0,0,0,2.34,1.74,2.916024691
09/06/2019 08:00,4.0649,5.8943,7.160040817,3.4149,-0.0657,3.41553195,0.65,5.96,5.995339857,4.4149,-0.6557,4.463326618,0,0,0,1,-0.59,1.161077086
09/06/2019 08:30,4.2068,5.7296,7.108127911,4.1468,-0.1204,4.148547505,0.06,5.85,5.850307684,5.1468,-0.8804,5.221556703,0,0,0,1,-0.76,1.256025477
09/06/2019 09:00,3.5676,4.756,5.945360019,5.6676,-0.174,5.670270343,-2.1,4.93,5.358628556,3.7576,-1.844,4.185677216,0,0,0,-1.91,-1.67,2.537124356
09/06/2019 09:30,3.2919,4.278,5.397952353,7.7319,-0.412,7.742869081,-4.44,4.69,6.458304731,3.1119,-2.302,3.870804259,0,0,0,-4.62,-1.89,4.991643016
09/06/2019 10:00,2.4271,4.0054,4.683379503,7.1571,-0.3746,7.166896509,-4.73,4.38,6.446495172,2.3071,-2.6546,3.517045858,0,0,0,-4.85,-2.28,5.359188371
09/06/2019 10:30,2.8538,4.0669,4.968284417,7.7938,-0.3131,7.800086541,-4.94,4.38,6.602120871,2.6238,-2.5931,3.68896924,0,0,0,-5.17,-2.28,5.650424763
09/06/2019 11:00,1.8367,4.19,4.574884358,7.0967,-0.29,7.102622818,-5.26,4.48,6.909269136,1.7467,-2.41,2.976417459,0,0,0,-5.35,-2.12,5.754728491
09/06/2019 11:30,2.2257,3.9607,4.543224073,7.9157,-0.3293,7.922546622,-5.69,4.29,7.126022734,1.9657,-2.4493,3.140548834,0,0,0,-5.95,-2.12,6.316399291
09/06/2019 12:00,-0.3204,1.4164,1.452186324,9.6296,-0.5036,9.642759414,-9.95,1.92,10.13355318,-1.0004,0.4864,1.112378137,0,0,0,-10.63,0.99,10.67600112
09/06/2019 12:30,0.7477,-0.1321,0.759279724,11.8377,-0.7321,11.86031668,-11.09,0.6,11.10621898,-0.3023,-0.1521,0.338407594,0,0,0,-12.14,0.58,12.15384713
09/06/2019 13:00,1.0166,0.0079,1.016630695,12.0066,-0.7621,12.03076224,-10.99,0.77,11.0169415,-0.0834,-0.0021,0.083426435,0,0,0,-12.09,0.76,12.11386396
09/06/2019 13:30,0.4314,0.1288,0.450217059,11.3614,-0.7212,11.38426719,-10.93,0.85,10.96300141,-0.5786,0.1388,0.595015462,0,0,0,-11.94,0.86,11.97093146
09/06/2019 14:00,0.2648,0.1887,0.32515647,10.7048,-0.6613,10.72520679,-10.44,0.85,10.47454534,-0.6452,0.1487,0.662113835,0,0,0,-11.35,0.81,11.37886638
09/06/2019 14:30,-0.1654,0.3562,0.392728405,10.6946,-0.6038,10.71163123,-10.86,0.96,10.90234837,-1.1154,0.3462,1.167891947,0,0,0,-11.81,0.95,11.84814753
09/06/2019 15:00,1.3306,-0.3178,1.368025292,12.0106,-0.9578,12.04872994,-10.68,0.64,10.69915885,0.2006,-0.3078,0.367397877,0,0,0,-11.81,0.65,11.82787386
09/06/2019 15:30,0.2678,0.0157,0.268259818,10.9478,-0.8243,10.97878843,-10.68,0.84,10.71298278,-0.6722,-0.0043,0.672213753,0,0,0,-11.62,0.82,11.64889694
09/06/2019 16:00,1.0546,0.1449,1.064507947,10.7246,-0.7451,10.75045204,-9.67,0.89,9.710870198,0.1546,0.1249,0.198749013,0,0,0,-10.57,0.87,10.60574373
09/06/2019 16:30,1.2405,0.374,1.295652828,10.2205,-0.626,10.23965313,-8.98,1,9.035507733,0.4505,0.354,0.572945242,0,0,0,-9.77,0.98,9.819027447
09/06/2019 17:00,1.796,0.604,1.894843529,9.256,-0.586,9.274531363,-7.46,1.19,7.554316647,1.206,0.544,1.323016251,0,0,0,-8.05,1.13,8.128923668
09/06/2019 17:30,2.54,0.9725,2.719808127,8.38,-0.4975,8.394754687,-5.84,1.47,6.022167384,2.18,0.9125,2.363272361,0,0,0,-6.2,1.41,6.358309524
09/06/2019 18:00,3.5764,1.8807,4.0407511,7.2264,-0.3293,7.233899049,-3.65,2.21,4.266919263,3.4664,1.8207,3.915466441,0,0,0,-3.76,2.15,4.331293109
09/06/2019 18:30,4.0181,2.668,4.823209679,5.3881,-0.222,5.392671472,-1.37,2.89,3.198280788,3.9681,2.578,4.732008201,0,0,0,-1.42,2.8,3.139490405
09/06/2019 19:00,4.6965,3.2866,5.732264109,3.2765,-0.0534,3.276935124,1.42,3.34,3.629325006,5.2665,3.1566,6.140044447,0,0,0,1.99,3.21,3.776797585
09/06/2019 19:30,5.5748,3.9849,6.85257784,2.3148,-0.0251,2.314936079,3.26,4.01,5.167949303,6.4148,2.2449,6.796266258,0,0,0,4.1,2.27,4.686459218
09/06/2019 20:00,6.2434,5.9211,8.604619037,1.2434,0.0111,1.243449545,5,5.91,7.741324176,7.5234,-0.7189,7.557669268,0,0,0,6.28,-0.73,6.322285979
09/06/2019 20:30,6.4209,6.036,8.812562216,0.6809,0.046,0.682452057,5.74,5.99,8.296246139,7.8109,-0.634,7.836588212,0,0,0,7.13,-0.68,7.162352965
09/06/2019 21:00,6.7663,3.2187,7.492852953,0.3563,0.0587,0.361103005,6.41,3.16,7.146586598,7.9763,1.3287,8.086210817,0,0,0,7.62,1.27,7.725108413
09/06/2019 21:30,6.8154,2.3061,7.194982583,0.1454,0.0961,0.174288181,6.67,2.21,7.026592346,7.9554,2.1261,8.234603231,0,0,0,7.81,2.03,8.069510518
09/06/2019 22:00,6.6949,2.3553,7.097120832,0.0649,0.0953,0.115300043,6.63,2.26,7.004605628,7.8749,2.1753,8.169821302,0,0,0,7.81,2.08,8.082233602
09/06/2019 22:30,6.5796,4.7175,8.096044862,0.0596,0.0775,0.097767121,6.52,4.64,8.002499609,8.0496,-1.3125,8.155900711,0,0,0,7.99,-1.39,8.110006165
09/06/2019 23:00,6.0263,5.1544,7.929951516,0.0563,0.0744,0.093300857,5.97,5.08,7.838832821,7.4963,-1.7956,7.708352162,0,0,0,7.44,-1.87,7.671407954
09/06/2019 23:30,5.4933,4.9188,7.37366519,0.0533,0.0788,0.095133222,5.44,4.84,7.281428431,6.8733,-1.5012,7.035329014,0,0,0,6.82,-1.58,7.000628543
10/06/2019 00:00,5.2066,1.5604,5.435396188,0.0566,0.0804,0.098324565,5.15,1.48,5.358441938,6.1766,1.4204,6.337816952,0,0,0,6.12,1.34,6.264982043
10/06/2019 00:30,4.6968,2.2143,5.192596145,0.0568,0.0843,0.101650037,4.64,2.13,5.105536211,5.6368,2.1043,6.016775941,0,0,0,5.58,2.02,5.93437444
10/06/2019 01:00,4.4569,2.5079,5.114051234,0.0569,0.0879,0.104709216,4.4,2.42,5.021593373,5.3769,2.4079,5.891437517,0,0,0,5.32,2.32,5.803860784
10/06/2019 01:30,4.4569,2.5895,5.154557969,0.0569,0.0895,0.106055929,4.4,2.5,5.060632372,5.3769,2.4795,5.921061886,0,0,0,5.32,2.39,5.832195127
10/06/2019 02:00,4.5967,2.5924,5.277327794,0.0567,0.0924,0.10840964,4.54,2.5,5.182817766,5.5467,2.4824,6.076856971,0,0,0,5.49,2.39,5.987670666
10/06/2019 02:30,4.5968,2.5926,5.277513145,0.0568,0.0926,0.108632408,4.54,2.5,5.182817766,5.5468,2.4826,6.077029949,0,0,0,5.49,2.39,5.987670666
10/06/2019 03:00,4.4369,2.592,5.138535356,0.0569,0.092,0.10817398,4.38,2.5,5.043252919,5.3769,2.482,5.92210922,0,0,0,5.32,2.39,5.832195127
10/06/2019 03:30,4.347,2.5928,5.061523569,0.057,0.0928,0.108907484,4.29,2.5,4.965289518,5.277,2.4828,5.83189719,0,0,0,5.22,2.39,5.741123583
10/06/2019 04:00,4.3469,2.5927,5.06138646,0.0569,0.0927,0.108769941,4.29,2.5,4.965289518,5.2769,2.4827,5.831764133,0,0,0,5.22,2.39,5.741123583
10/06/2019 04:30,4.2964,2.5881,5.015706787,0.0564,0.0881,0.10460674,4.24,2.5,4.922154,5.2064,2.4781,5.766071502,0,0,0,5.15,2.39,5.677552289
10/06/2019 05:00,4.217,2.498,4.901335838,0.057,0.078,0.096607453,4.16,2.42,4.812691555,5.147,2.408,5.682435481,0,0,0,5.09,2.33,5.597946052
10/06/2019 05:30,4.3174,2.523,5.000547146,0.0974,0.103,0.141759515,4.22,2.42,4.864647983,5.2474,2.383,5.763149812,0,0,0,5.15,2.28,5.632131035
10/06/2019 06:00,4.5231,3.2234,5.554164309,0.4431,0.0834,0.450880439,4.08,3.14,5.148397809,5.5031,1.0134,5.595631258,0,0,0,5.06,0.93,5.14475461
10/06/2019 06:30,5.0221,4.759,6.91878381,0.8421,0.059,0.844164326,4.18,4.7,6.289864863,6.2021,-2.111,6.551516268,0,0,0,5.36,-2.17,5.78260322
10/06/2019 07:00,5.5218,4.6673,7.230073619,1.1118,0.0373,1.112425517,4.41,4.63,6.39413794,6.7218,-2.2827,7.09882487,0,0,0,5.61,-2.32,6.070790723
10/06/2019 07:30,6.287,4.4091,7.678966845,1.967,0.0091,1.96702105,4.32,4.4,6.166230615,7.387,-2.5109,7.802075865,0,0,0,5.42,-2.52,5.977189975
10/06/2019 08:00,7.0466,3.9963,8.100924963,3.0366,-0.0637,3.037268057,4.01,4.06,5.70646125,8.0166,-2.9237,8.533105956,0,0,0,4.98,-2.86,5.742821606
10/06/2019 08:30,6.9968,3.8907,8.005795197,2.9268,-0.0593,2.927400678,4.07,3.95,5.671631159,7.9968,-3.0093,8.544278596,0,0,0,5.07,-2.95,5.86578213
10/06/2019 09:00,6.8352,3.7975,7.819268846,4.0852,-0.0325,4.085329276,2.75,3.83,4.715018558,7.5752,-3.0425,8.163360907,0,0,0,3.49,-3.01,4.608709147
10/06/2019 09:30,5.836,3.5539,6.832942354,4.746,-0.2061,4.750472946,1.09,3.76,3.914805231,6.406,-3.2661,7.190566404,0,0,0,1.66,-3.06,3.481264138
10/06/2019 10:00,6.1648,3.6426,7.160537256,4.4448,-0.1174,4.446350166,1.72,3.76,4.134730947,6.5248,-3.1774,7.257333243,0,0,0,2.08,-3.06,3.7
10/06/2019 10:30,6.6597,3.9776,7.757119688,2.7997,-0.0324,2.799887471,3.86,4.01,5.56594107,7.6597,-2.8924,8.187611486,0,0,0,4.86,-2.86,5.639077939
10/06/2019 11:00,6.1221,4.2216,7.436532456,2.3921,-0.0684,2.393077719,3.73,4.29,5.684804306,7.2021,-2.6284,7.666728831,0,0,0,4.81,-2.56,5.448825562
10/06/2019 11:30,4.9918,4.1907,6.517670882,3.3418,-0.0993,3.343275001,1.65,4.29,4.596368131,5.8918,-2.6593,6.464146017,0,0,0,2.55,-2.56,3.613322571
10/06/2019 12:00,4.4927,3.8516,5.917700216,4.3927,-0.1884,4.396738319,0.1,4.04,4.041237434,5.2127,-2.9484,5.988764802,0,0,0,0.82,-2.76,2.87923601
10/06/2019 12:30,2.7527,4.0788,4.920768917,4.9127,-0.1012,4.913742233,-2.16,4.18,4.705103612,3.1227,-2.7212,4.142002502,0,0,0,-1.79,-2.62,3.173089977
10/06/2019 13:00,1.2568,3.2395,3.474752724,6.6268,-0.2605,6.631918161,-5.37,3.5,6.409906396,1.2468,-3.1405,3.378942215,0,0,0,-5.38,-2.88,6.102360199
10/06/2019 13:30,0.1734,0.6446,0.667515333,8.1034,-0.4654,8.116753583,-7.93,1.11,8.007309161,-0.1366,0.5646,0.580889594,0,0,0,-8.24,1.03,8.304125481
10/06/2019 14:00,0.443,-0.0644,0.44765652,11.183,-0.8344,11.21408544,-10.74,0.77,10.76756704,-0.487,-0.5744,0.753063317,0,0,0,-11.67,0.26,11.67289596
10/06/2019 14:30,0.7614,-1.52,1.700038223,12.4914,-0.94,12.5267184,-11.73,-0.58,11.74433055,-0.4686,-1.58,1.648024866,0,0,0,-12.96,-0.64,12.97579285
10/06/2019 15:00,2.0344,-1.5545,2.56032295,12.4644,-0.9745,12.50243647,-10.43,-0.58,10.44611411,0.8144,-1.6145,1.808274761,0,0,0,-11.65,-0.64,11.66756616
10/06/2019 15:30,1.9037,-1.5441,2.451187161,12.5637,-0.9641,12.60063675,-10.66,-0.58,10.67576695,0.6837,-1.6041,1.743726613,0,0,0,-11.88,-0.64,11.89722657
10/06/2019 16:00,1.5183,-1.4781,2.118965432,12.3683,-0.9381,12.40382508,-10.85,-0.54,10.86342948,0.3083,-1.4881,1.519700793,0,0,0,-12.06,-0.55,12.07253495
10/06/2019 16:30,2.2006,-1.3656,2.589884885,11.7206,-0.8256,11.74964168,-9.52,-0.54,9.535302827,1.1506,-1.3756,1.793364358,0,0,0,-10.57,-0.55,10.58429969
10/06/2019 17:00,2.5066,-0.144,2.510732873,10.8966,-0.684,10.91804687,-8.39,0.54,8.407359871,1.6366,-0.144,1.642922871,0,0,0,-9.26,0.54,9.275731777
10/06/2019 17:30,3.0614,0.0431,3.061703377,9.9214,-0.5569,9.937017438,-6.86,0.6,6.886189077,2.4114,0.0431,2.411785142,0,0,0,-7.51,0.6,7.533929917
10/06/2019 18:00,4.3146,0.6219,4.359189463,7.4046,-0.3581,7.413254128,-3.09,0.98,3.241681662,4.0746,0.5619,4.113161408,0,0,0,-3.33,0.92,3.454750353
10/06/2019 18:30,4.9572,0.7825,5.01857929,6.6272,-0.2975,6.633874139,-1.67,1.08,1.988793604,4.8972,0.7025,4.947329996,0,0,0,-1.73,1,1.998224212
10/06/2019 19:00,4.9291,1.1682,5.065640932,5.7291,-0.1518,5.731110717,-0.8,1.32,1.543502511,5.1991,1.0982,5.3138201,0,0,0,-0.53,1.25,1.357718675
10/06/2019 19:30,6.3648,1.4663,6.531517031,3.5448,-0.0737,3.545566066,2.82,1.54,3.213098193,6.6248,1.3263,6.756259818,0,0,0,3.08,1.4,3.383252873
10/06/2019 20:00,6.6457,1.6784,6.854367589,2.4957,-0.0416,2.496046684,4.15,1.72,4.492315661,7.3957,1.5084,7.547956614,0,0,0,4.9,1.55,5.139309292
10/06/2019 20:30,6.4615,1.8643,6.725072248,1.8115,-0.0057,1.811508968,4.65,1.87,5.011925778,7.3115,1.6943,7.505243816,0,0,0,5.5,1.7,5.756735186
10/06/2019 21:00,6.6559,1.9853,6.945676418,1.0859,0.0353,1.086473608,5.57,1.95,5.901474392,7.6159,1.8053,7.826943267,0,0,0,6.53,1.77,6.765633747
10/06/2019 21:30,6.8172,4.4182,8.123712641,0.6372,0.0582,0.639852389,6.18,4.36,7.563200381,8.1872,-1.9918,8.426002082,0,0,0,7.55,-2.05,7.823362448
10/06/2019 22:00,6.8069,4.5979,8.214290719,0.4569,0.0579,0.460554036,6.35,4.54,7.806029721,8.2269,-2.2721,8.534888518,0,0,0,7.77,-2.33,8.111830866
10/06/2019 22:30,6.7468,4.5846,8.157074684,0.3968,0.0446,0.399298635,6.35,4.54,7.806029721,8.1668,-2.2854,8.480546881,0,0,0,7.77,-2.33,8.111830866
10/06/2019 23:00,6.0321,4.6468,7.614392993,0.4721,0.0468,0.474414007,5.56,4.6,7.216203988,7.3721,-2.2232,7.700030951,0,0,0,6.9,-2.27,7.263807542
10/06/2019 23:30,5.4536,4.7839,7.254478077,0.4336,0.0439,0.43581667,5.02,4.74,6.904201619,6.7036,-2.2261,7.063552518,0,0,0,6.27,-2.27,6.668268141
11/06/2019 00:00,4.9201,4.8676,6.921048603,0.4501,0.0476,0.452609953,4.47,4.82,6.573682377,6.1101,-2.0324,6.439252423,0,0,0,5.66,-2.08,6.03009121
11/06/2019 00:30,4.4743,4.8656,6.610100139,0.5543,0.0456,0.5561725,3.92,4.82,6.212793253,5.5943,-2.0344,5.952728437,0,0,0,5.04,-2.08,5.452338948
11/06/2019 01:00,4.3213,4.9657,6.582690193,0.4613,0.0657,0.465955127,3.86,4.9,6.237756007,5.4513,-1.9643,5.794406456,0,0,0,4.99,-2.03,5.387114255
11/06/2019 01:30,4.3716,4.9531,6.606367093,0.3716,0.0531,0.375374706,4,4.9,6.32534584,5.5316,-1.9769,5.874243115,0,0,0,5.16,-2.03,5.54495266
11/06/2019 02:00,4.6271,5.0157,6.824023806,0.2071,0.0557,0.214459553,4.42,4.96,6.643643579,5.8571,-1.9743,6.180896448,0,0,0,5.65,-2.03,6.003615577
11/06/2019 02:30,4.5815,4.4594,6.39346468,0.2215,0.0494,0.226941865,4.36,4.41,6.201427255,5.7515,-1.4606,5.934063078,0,0,0,5.53,-1.51,5.732451483
11/06/2019 03:00,4.3674,1.8773,4.753781447,0.2574,0.0573,0.263700683,4.11,1.82,4.494941601,5.2174,1.7673,5.508594381,0,0,0,4.96,1.71,5.246494067
11/06/2019 03:30,4.2088,2.8768,5.098036453,0.2088,0.0668,0.219225181,4,2.81,4.888363734,5.0988,1.7168,5.380070974,0,0,0,4.89,1.65,5.160872019
11/06/2019 04:00,4.1377,5.229,6.66805836,0.1977,0.059,0.206315996,3.94,5.17,6.500192305,5.2977,-1.551,5.520074845,0,0,0,5.1,-1.61,5.348093118
11/06/2019 04:30,3.9605,5.2196,6.552082448,0.4405,0.0496,0.443283668,3.52,5.17,6.254542349,5.0605,-1.5604,5.295612185,0,0,0,4.62,-1.61,4.892494251
11/06/2019 05:00,3.8761,5.1251,6.425791875,0.5561,0.0251,0.556666166,3.32,5.1,6.085425211,4.9261,-1.5849,5.174782046,0,0,0,4.37,-1.61,4.657145048
11/06/2019 05:30,4.0855,5.1313,6.559081486,0.5055,0.0313,0.506468104,3.58,5.1,6.231083373,5.1555,-1.6387,5.409668931,0,0,0,4.65,-1.67,4.940789411
11/06/2019 06:00,4.1694,5.1381,6.616945517,0.6594,0.0381,0.660499788,3.51,5.1,6.191130753,5.2294,-1.8019,5.531136228,0,0,0,4.57,-1.84,4.926509921
11/06/2019 06:30,4.6767,5.0229,6.863020275,0.7367,0.0429,0.737948033,3.94,4.98,6.350118109,5.7767,-1.7971,6.049779442,0,0,0,5.04,-1.84,5.365370444
11/06/2019 07:00,5.3736,4.856,7.242673054,0.9536,0.016,0.953734219,4.42,4.84,6.554540411,6.5336,-2.054,6.848857201,0,0,0,5.58,-2.07,5.951579622
11/06/2019 07:30,6.1657,4.5828,7.682311653,1.2157,-0.0172,1.215821669,4.95,4.6,6.757403347,7.3857,-2.2472,7.720004685,0,0,0,6.17,-2.23,6.56062497
11/06/2019 08:00,6.7296,4.4263,8.054790367,1.8296,-0.0437,1.830121813,4.9,4.47,6.632563607,7.8896,-2.3737,8.238946525,0,0,0,6.06,-2.33,6.492495668
11/06/2019 08:30,6.72,4.1987,7.923855229,2.53,-0.0713,2.531004482,4.19,4.27,5.982390826,7.74,-2.6113,8.168628262,0,0,0,5.21,-2.54,5.796179776
11/06/2019 09:00,6.9378,3.8627,7.940624669,2.4478,-0.0973,2.449733073,4.49,3.96,5.9867938,7.9778,-2.9573,8.508285146,0,0,0,5.53,-2.86,6.225793122
11/06/2019 09:30,6.8924,3.8687,7.90392418,2.4024,-0.0913,2.404134241,4.49,3.96,5.9867938,7.9824,-2.9513,8.510515933,0,0,0,5.58,-2.86,6.270247204
11/06/2019 10:00,7.2964,3.8547,8.252040054,2.7364,-0.0553,2.736958723,4.56,3.91,6.006804475,8.3164,-2.9153,8.812575279,0,0,0,5.58,-2.86,6.270247204
11/06/2019 10:30,7.2765,3.9924,8.299801805,2.4565,-0.0476,2.456961133,4.82,4.04,6.289197087,8.5065,-2.8376,8.967302605,0,0,0,6.05,-2.79,6.662326921
11/06/2019 11:00,7.6247,3.858,8.545186604,2.3947,-0.042,2.395068285,5.23,3.9,6.524024831,8.7147,-2.972,9.207539307,0,0,0,6.32,-2.93,6.966153889
11/06/2019 11:30,7.6437,3.7647,8.520511474,2.5637,-0.0453,2.564100189,5.08,3.81,6.35,8.6937,-3.0453,9.211637845,0,0,0,6.13,-3,6.824727101
11/06/2019 12:00,7.6765,3.7589,8.54739618,2.5965,-0.0511,2.597002784,5.08,3.81,6.35,8.7265,-3.0511,9.244512613,0,0,0,6.13,-3,6.824727101
11/06/2019 12:30,7.7553,3.7058,8.595209813,2.8253,-0.0642,2.826029322,4.93,3.77,6.206271022,8.7753,-3.1242,9.314854574,0,0,0,5.95,-3.06,6.690747342
11/06/2019 13:00,7.538,3.6672,8.382708383,3.148,-0.1028,3.149678053,4.39,3.77,5.786622504,8.478,-3.1628,9.048745098,0,0,0,5.33,-3.06,6.145933615
11/06/2019 13:30,7.1259,3.7369,8.046295571,3.0459,-0.0831,3.04703338,4.08,3.82,5.589168096,8.0659,-3.1431,8.656663354,0,0,0,5.02,-3.06,5.87911558
11/06/2019 14:00,7.143,3.7251,8.055980326,3.143,-0.0949,3.144432383,4,3.82,5.531039685,8.053,-3.1549,8.648942306,0,0,0,4.91,-3.06,5.785473187
11/06/2019 14:30,6.6302,3.6668,7.576607043,3.6502,-0.0932,3.651389637,2.98,3.76,4.797707786,7.4102,-3.0832,8.026031789,0,0,0,3.76,-2.99,4.803925478
11/06/2019 15:00,7.0753,3.8619,8.060653925,3.3153,-0.0981,3.316751076,3.76,3.96,5.460695926,7.6353,-2.9981,8.202829372,0,0,0,4.32,-2.9,5.203114452
11/06/2019 15:30,7.4116,-0.1054,7.412349406,3.1716,-0.1054,3.173350866,4.24,0,4.24,7.9716,-0.1054,7.972296766,0,0,0,4.8,0,4.8
11/06/2019 16:00,8.0905,-0.1069,8.091206206,3.1505,-0.1069,3.152313097,4.94,0,4.94,8.6905,-0.6469,8.714543583,0,0,0,5.54,-0.54,5.566255474
11/06/2019 16:30,8.1699,-0.1006,8.170519345,3.3599,-0.1006,3.361405713,4.81,0,4.81,8.7799,-0.6406,8.803238743,0,0,0,5.42,-0.54,5.446833943
11/06/2019 17:00,8.083,-0.0918,8.083521277,3.273,-0.0918,3.274287135,4.81,0,4.81,8.753,-0.0918,8.753481378,0,0,0,5.48,0,5.48
11/06/2019 17:30,8.6577,-0.0891,8.65815847,2.9877,-0.0891,2.989028287,5.67,0,5.67,9.4077,-0.0891,9.408121922,0,0,0,6.42,0,6.42
11/06/2019 18:00,8.932,1.2003,9.012288505,2.402,-0.0597,2.402741786,6.53,1.26,6.650451113,9.812,0.8203,9.846229537,0,0,0,7.41,0.88,7.462070758
11/06/2019 18:30,8.8664,1.2944,8.96038617,1.9364,-0.0256,1.936569214,6.93,1.32,7.054594248,9.8764,1.0544,9.932524167,0,0,0,7.94,1.08,8.013114251
11/06/2019 19:00,8.7399,1.4599,8.860990916,1.6099,-0.0101,1.609931682,7.13,1.47,7.279958791,9.7699,1.2299,9.847009699,0,0,0,8.16,1.24,8.253677968
11/06/2019 19:30,8.4707,1.537,8.609014316,1.5107,-0.003,1.510702979,6.96,1.54,7.128337815,9.4907,1.327,9.583022252,0,0,0,7.98,1.33,8.090074165
11/06/2019 20:00,8.1017,1.7221,8.28270314,1.0717,0.0221,1.071927843,7.03,1.7,7.232627462,9.1617,1.5421,9.290576909,0,0,0,8.09,1.52,8.231555139
11/06/2019 20:30,7.8519,1.8698,8.071461184,0.7619,0.0498,0.763525802,7.09,1.82,7.319870217,8.9419,1.6898,9.100164814,0,0,0,8.18,1.64,8.342781311
11/06/2019 21:00,7.7654,2.0265,8.025468174,0.4954,0.0865,0.502895029,7.27,1.94,7.524393663,8.8754,1.8365,9.063413121,0,0,0,8.38,1.75,8.560776834
11/06/2019 21:30,7.6919,2.0195,7.952591141,0.3419,0.0795,0.351021167,7.35,1.94,7.601716911,8.8019,1.8295,8.990023018,0,0,0,8.46,1.75,8.639102963
11/06/2019 22:00,7.4158,2.0796,7.701871578,0.3458,0.0596,0.350898561,7.07,2.02,7.352910988,8.5158,1.9296,8.731678292,0,0,0,8.17,1.87,8.381276752
11/06/2019 22:30,6.9726,2.0709,7.273635788,0.4226,0.0509,0.425654285,6.55,2.02,6.854407341,8.0026,1.9209,8.229912732,0,0,0,7.58,1.87,7.807259442
11/06/2019 23:00,6.3271,1.2964,6.458548395,0.4571,0.0364,0.45854702,5.87,1.26,6.003707188,7.2671,1.1664,7.360110826,0,0,0,6.81,1.13,6.903115239
11/06/2019 23:30,5.5114,4.4903,7.109031161,0.5514,0.0403,0.552870735,4.96,4.45,6.663640146,6.6514,-1.7697,6.882801759,0,0,0,6.1,-1.81,6.36286885
12/06/2019 00:00,4.914,4.7896,6.862045188,0.734,0.0496,0.73567395,4.18,4.74,6.319810124,5.964,-1.9904,6.287367347,0,0,0,5.23,-2.04,5.613777694
12/06/2019 00:30,4.5718,2.0479,5.00951591,0.8718,0.0379,0.87262343,3.7,2.01,4.210712529,5.3118,0.5379,5.338965785,0,0,0,4.44,0.5,4.468064458
12/06/2019 01:00,4.4386,1.41,4.657174032,0.8086,0.06,0.810823014,3.63,1.35,3.872905886,5.0986,1.37,5.279452809,0,0,0,4.29,1.31,4.485554592
12/06/2019 01:30,4.6582,1.4073,4.866140209,0.5982,0.0573,0.600938042,4.06,1.35,4.278562843,5.3682,1.3673,5.539592091,0,0,0,4.77,1.31,4.946615004
12/06/2019 02:00,4.8783,1.4599,5.092064306,0.5683,0.0599,0.571448073,4.31,1.4,4.531677394,5.6383,1.3699,5.802331678,0,0,0,5.07,1.31,5.236506469
12/06/2019 02:30,4.875,1.4576,5.088243583,0.565,0.0576,0.567928481,4.31,1.4,4.531677394,5.635,1.3676,5.798582134,0,0,0,5.07,1.31,5.236506469
12/06/2019 03:00,4.7578,1.5146,4.993062587,0.4478,0.0646,0.452435631,4.31,1.45,4.547372868,5.5178,1.4246,5.698736878,0,0,0,5.07,1.36,5.24923804
12/06/2019 03:30,4.6757,1.5215,4.917024785,0.4257,0.0715,0.431662762,4.25,1.45,4.490545624,5.4257,1.4315,5.611364606,0,0,0,5,1.36,5.181659966
12/06/2019 04:00,4.6106,1.5212,4.855067641,0.4906,0.0712,0.495739649,4.12,1.45,4.367711071,5.3406,1.4312,5.529045288,0,0,0,4.85,1.36,5.037072563
12/06/2019 04:30,4.4841,2.3232,5.050189209,0.3641,0.0632,0.369544382,4.12,2.26,4.699148859,5.2141,2.2532,5.680118753,0,0,0,4.85,2.19,5.321522339
12/06/2019 05:00,4.5043,2.3081,5.061229505,0.3443,0.0481,0.347643639,4.16,2.26,4.734258126,5.2743,2.2381,5.729514124,0,0,0,4.93,2.19,5.394534271
12/06/2019 05:30,4.5891,2.5848,5.266975399,0.4291,0.0548,0.432585078,4.16,2.53,4.868932121,5.4191,1.6048,5.651727864,0,0,0,4.99,1.55,5.225188992
12/06/2019 06:00,4.5986,5.1116,6.875723709,0.4386,0.0616,0.44290464,4.16,5.05,6.542789925,5.6886,-1.4684,5.875063278,0,0,0,5.25,-1.53,5.468400132
12/06/2019 06:30,5.0775,5.1771,7.251439213,0.4375,0.0671,0.442615702,4.64,5.11,6.902296719,6.2075,-1.4629,6.377549111,0,0,0,5.77,-1.53,5.969405331
12/06/2019 07:00,5.7665,5.0879,7.690204722,0.4265,0.0679,0.431871115,5.34,5.02,7.329120002,6.9765,-1.4621,7.128063458,0,0,0,6.55,-1.53,6.726321432
12/06/2019 07:30,6.6965,4.0731,7.837936965,0.6065,0.0631,0.609773614,6.09,4.01,7.291652762,7.8765,-0.3269,7.88328078,0,0,0,7.27,-0.39,7.280453283
12/06/2019 08:00,7.3877,2.8265,7.909943966,0.8577,0.0665,0.860274107,6.53,2.76,7.089322958,8.5577,-0.3235,8.563812325,0,0,0,7.7,-0.39,7.709870297
12/06/2019 08:30,6.8935,4.0224,7.981230733,0.9235,0.0524,0.924985411,5.97,3.97,7.169504864,8.2835,-2.8276,8.752810635,0,0,0,7.36,-2.88,7.903416983
12/06/2019 09:00,6.9348,3.921,7.966535762,1.3048,0.041,1.305444001,5.63,3.88,6.83749223,8.2548,-2.919,8.755700089,0,0,0,6.95,-2.96,7.554078369
12/06/2019 09:30,7.1181,3.8688,8.101540659,1.9681,-0.0112,1.968131868,5.15,3.88,6.448015198,8.3081,-2.9712,8.823409491,0,0,0,6.34,-2.96,6.996942189
12/06/2019 10:00,6.6834,3.8039,7.690090427,3.9134,-0.1361,3.915765924,2.77,3.94,4.816274494,7.4534,-2.9761,8.025605446,0,0,0,3.54,-2.84,4.53841382
12/06/2019 10:30,3.9553,3.8063,5.489291191,5.8653,-0.2637,5.871224896,-1.91,4.07,4.495887009,4.0453,-2.9337,4.997103939,0,0,0,-1.82,-2.67,3.231300048
12/06/2019 11:00,3.4286,3.9391,5.222241547,5.6686,-0.2009,5.672158916,-2.24,4.14,4.707143507,3.4886,-2.7809,4.461360193,0,0,0,-2.18,-2.58,3.377691519
12/06/2019 11:30,6.1579,3.6,7.133003043,4.6879,-0.23,4.693538794,1.47,3.83,4.102413924,6.7079,-3.16,7.414952624,0,0,0,2.02,-2.93,3.558834079
12/06/2019 12:00,4.6444,4.0482,6.161036812,3.4144,-0.1218,3.416571761,1.23,4.17,4.347620039,5.3844,-2.7318,6.037755759,0,0,0,1.97,-2.61,3.27001529
12/06/2019 12:30,5.2133,3.7994,6.450886548,4.3633,-0.1906,4.367460961,0.85,3.99,4.079534287,5.6733,-2.9706,6.403967306,0,0,0,1.31,-2.78,3.073190525
12/06/2019 13:00,3.1748,3.7388,4.904893524,5.8048,-0.4112,5.819346053,-2.63,4.15,4.913186339,3.3648,-3.0212,4.522115487,0,0,0,-2.44,-2.61,3.572911978
12/06/2019 13:30,3.4091,3.8895,5.172056947,5.4691,-0.3505,5.480319795,-2.06,4.24,4.713936784,3.4991,-2.8705,4.525866885,0,0,0,-1.97,-2.52,3.198640336
12/06/2019 14:00,5.5066,3.6281,6.594372841,4.7166,-0.2919,4.725623892,0.79,3.92,3.998812324,6.0866,-3.1619,6.858885563,0,0,0,1.37,-2.87,3.180220118
12/06/2019 14:30,5.7173,3.6958,6.807823215,4.9243,-0.2272,4.929538551,0.793,3.923,4.002346562,6.2973,-3.1002,7.019061713,0,0,0,1.373,-2.873,3.184220156
12/06/2019 15:00,2.71,4.0403,4.864989629,4.56,-0.1997,4.564370722,-1.85,4.24,4.626024211,2.72,-2.7097,3.839384598,0,0,0,-1.84,-2.51,3.112185727
12/06/2019 15:30,4.6491,4.1528,6.233769217,3.0191,-0.0872,3.020359027,1.63,4.24,4.542521326,5.2591,-2.5972,5.865456559,0,0,0,2.24,-2.51,3.364178949
12/06/2019 16:00,5.1392,4.2206,6.650176013,2.2092,-0.0194,2.209285179,2.93,4.24,5.153882032,6.1592,-2.6094,6.6891489,0,0,0,3.95,-2.59,4.723409785
12/06/2019 16:30,6.3143,3.8567,7.398953938,2.3743,-0.0833,2.3757608,3.94,3.94,5.572001436,7.4043,-2.9633,7.975262088,0,0,0,5.03,-2.88,5.796145271
12/06/2019 17:00,6.2135,4.0738,7.429900988,2.9335,-0.0462,2.933863782,3.28,4.12,5.266194072,7.1835,-2.7262,7.683413219,0,0,0,4.25,-2.68,5.024430316
12/06/2019 17:30,6.462,4.3278,7.77735796,1.992,0.0078,1.992015271,4.47,4.32,6.216373541,7.662,-2.5222,8.066457515,0,0,0,5.67,-2.53,6.208848524
12/06/2019 18:00,7.7865,4.3441,8.916321386,1.8965,0.0241,1.896653121,5.89,4.32,7.304416472,9.0865,-2.5059,9.425710427,0,0,0,7.19,-2.53,7.622138807
12/06/2019 18:30,7.8699,4.3871,9.010103907,1.5899,0.0171,1.589991956,6.28,4.37,7.650836556,9.2299,-2.4529,9.550276039,0,0,0,7.64,-2.47,8.029352402
12/06/2019 19:00,8.0324,4.4039,9.160446767,1.3224,0.0339,1.322834445,6.71,4.37,8.007558929,9.4524,-2.4361,9.761272918,0,0,0,8.13,-2.47,8.496928857
12/06/2019 19:30,8.1703,4.4051,9.282171519,0.8103,0.0351,0.811059862,7.36,4.37,8.55958527,9.6903,-2.3749,9.977076932,0,0,0,8.88,-2.41,9.201222745
12/06/2019 20:00,8.272,4.4113,9.37472942,0.502,0.0413,0.503696029,7.77,4.37,8.914583557,9.832,-2.3687,10.11330627,0,0,0,9.33,-2.41,9.636233704
12/06/2019 20:30,8.1527,4.5339,9.328599386,0.3127,0.0539,0.317311361,7.84,4.48,9.029728678,9.7227,-2.3561,10.00410428,0,0,0,9.41,-2.41,9.713711958
12/06/2019 21:00,7.8338,4.6462,9.107996315,0.1638,0.0762,0.180656802,7.67,4.57,8.928258509,9.3938,-2.2038,9.648845158,0,0,0,9.23,-2.28,9.507433934
12/06/2019 21:30,7.6238,4.6483,8.92911078,0.1238,0.0783,0.146483207,7.5,4.57,8.782647665,9.1638,-2.2017,9.424580273,0,0,0,9.04,-2.28,9.323089617
12/06/2019 22:00,7.4085,4.6853,8.765723492,0.1085,0.0553,0.121779883,7.3,4.63,8.644472222,8.9185,-2.2247,9.191786134,0,0,0,8.81,-2.28,9.100247249
12/06/2019 22:30,7.0582,4.7403,8.502272127,0.0882,0.0403,0.096970769,6.97,4.7,8.406598599,8.5282,-2.1297,8.790097686,0,0,0,8.44,-2.17,8.714499412
12/06/2019 23:00,6.3044,4.8522,7.95545751,0.1044,0.0422,0.112606394,6.2,4.81,7.847044029,7.6744,-2.0378,7.940342826,0,0,0,7.57,-2.08,7.85056049
12/06/2019 23:30,5.579,4.9719,7.472953272,0.099,0.0419,0.107501674,5.48,4.93,7.371248198,6.859,-1.9281,7.12484741,0,0,0,6.76,-1.97,7.041200182
13/06/2019 00:00,5.1133,5.0605,7.194059851,0.0933,0.0405,0.101711061,5.02,5.02,7.099352083,6.3233,-1.8595,6.591044162,0,0,0,6.23,-1.9,6.513286421
13/06/2019 00:30,4.7867,5.0755,6.976617887,0.0867,0.0555,0.102942411,4.7,5.02,6.876801582,5.9467,-1.6945,6.183410963,0,0,0,5.86,-1.75,6.115725632
13/06/2019 01:00,4.6026,5.1528,6.909071906,0.0726,0.0528,0.089769705,4.53,5.1,6.82135617,5.7826,-1.6972,6.026520605,0,0,0,5.71,-1.75,5.972152041
13/06/2019 01:30,4.6846,5.2165,7.011230235,0.0846,0.0565,0.10173205,4.6,5.16,6.912712926,5.8746,-1.6535,6.102867147,0,0,0,5.79,-1.71,6.037234466
13/06/2019 02:00,4.8766,5.2242,7.146572129,0.0966,0.0642,0.11598793,4.78,5.16,7.033775657,6.0966,-1.6458,6.31483881,0,0,0,6,-1.71,6.238918175
13/06/2019 02:30,4.7895,5.183,7.057109837,0.0795,0.063,0.10143594,4.71,5.12,6.956903047,5.9895,-1.647,6.211820929,0,0,0,5.91,-1.71,6.15241416
13/06/2019 03:00,4.6521,5.2574,7.020134555,0.0721,0.0574,0.092158396,4.58,5.2,6.929386697,5.8321,-1.6526,6.061722294,0,0,0,5.76,-1.71,6.008469023
13/06/2019 03:30,4.5326,5.2586,6.942430174,0.0826,0.0586,0.101275466,4.45,5.2,6.844158093,5.7026,-1.6514,5.936898914,0,0,0,5.62,-1.71,5.874393586
13/06/2019 04:00,4.4764,5.2656,6.911201077,0.1064,0.0656,0.12499728,4.37,5.2,6.792414887,5.6064,-1.6044,5.831450962,0,0,0,5.5,-1.67,5.74794746
13/06/2019 04:30,4.3819,5.2101,6.807803583,0.1119,0.0601,0.127018188,4.27,5.15,6.689947683,5.5319,-1.6099,5.76139702,0,0,0,5.42,-1.67,5.671446024
13/06/2019 05:00,4.385,5.1335,6.751373731,0.115,0.0435,0.122952226,4.27,5.09,6.643869355,5.475,-1.6965,5.731817971,0,0,0,5.36,-1.74,5.635352695
13/06/2019 05:30,4.4102,5.0584,6.710981642,0.1402,0.0484,0.14831925,4.27,5.01,6.582780568,5.5802,-1.6916,5.830964123,0,0,0,5.44,-1.74,5.711497177
13/06/2019 06:00,4.8246,1.7579,5.134878535,0.2546,0.0479,0.259066729,4.57,1.71,4.87944669,5.6946,0.7679,5.746141277,0,0,0,5.44,0.72,5.487440205
13/06/2019 06:30,5.3762,1.2122,5.511166417,0.3462,0.0322,0.347694233,5.03,1.18,5.166555913,6.2162,1.0822,6.309698826,0,0,0,5.87,1.05,5.963170298
