Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/06/2019 07:00,5.8815,1.3717,6.039337972,0.4815,0.0417,0.483302328,5.4,1.33,5.561375729,6.7715,1.2217,6.88082576,0,0,0,6.29,1.18,6.399726557
13/06/2019 07:30,6.5267,1.8886,6.794455302,0.8867,0.0486,0.888030883,5.64,1.84,5.932554256,7.4267,1.7386,7.627489944,0,0,0,6.54,1.69,6.754827903
13/06/2019 08:00,7.2527,3.9646,8.265573813,1.1627,0.0246,1.16296021,6.09,3.94,7.25339231,8.5027,-2.0554,8.747604041,0,0,0,7.34,-2.08,7.629023529
13/06/2019 08:30,7.3445,4.2068,8.463973446,1.5345,0.0068,1.534515067,5.81,4.2,7.169107336,8.6145,-2.5932,8.996349064,0,0,0,7.08,-2.6,7.542307339
13/06/2019 09:00,7.3241,4.1377,8.41207478,1.6541,0.0077,1.654117922,5.67,4.13,7.014684597,8.5541,-2.6423,8.952897637,0,0,0,6.9,-2.65,7.391380115
13/06/2019 09:30,7.0522,3.984,8.099739554,2.6022,-0.016,2.602249189,4.45,4,5.983519031,8.0822,-2.766,8.542406736,0,0,0,5.48,-2.75,6.131304918
13/06/2019 10:00,6.5069,3.8686,7.570060341,3.8969,-0.0714,3.89755405,2.61,3.94,4.726066017,7.2169,-2.8214,7.748802718,0,0,0,3.32,-2.75,4.311020761
13/06/2019 10:30,5.89,3.786,7.00184947,4.71,-0.104,4.711148055,1.18,3.89,4.065033825,6.31,-2.904,6.946172759,0,0,0,1.6,-2.8,3.224903099
13/06/2019 11:00,5.2383,3.3489,6.217307946,6.1683,-0.2311,6.17262765,-0.93,3.58,3.698824137,5.7283,-3.3011,6.611405456,0,0,0,-0.44,-3.07,3.101370665
13/06/2019 11:30,4.9194,3.3161,5.932707272,6.8194,-0.2639,6.824504346,-1.9,3.58,4.052949543,4.8794,-3.3339,5.909605196,0,0,0,-1.94,-3.07,3.631597445
13/06/2019 12:00,4.5511,3.2284,5.579881519,7.5011,-0.2916,7.506765733,-2.95,3.52,4.592700731,4.3911,-3.3616,5.530109743,0,0,0,-3.11,-3.07,4.370011442
13/06/2019 12:30,4.006,2.9949,5.001745896,8.306,-0.3251,8.312359834,-4.3,3.32,5.432531638,3.676,-3.6151,5.155766093,0,0,0,-4.63,-3.29,5.679876759
13/06/2019 13:00,3.8608,2.9112,4.835376105,8.5808,-0.4088,8.590532351,-4.72,3.32,5.770684535,3.5108,-3.6988,5.099689998,0,0,0,-5.07,-3.29,6.043922567
13/06/2019 13:30,4.1575,3.1478,5.214734038,7.5275,-0.4022,7.538237267,-3.37,3.55,4.894834011,4.0275,-3.4722,5.317605579,0,0,0,-3.5,-3.07,4.655630999
13/06/2019 14:00,3.2414,3.4667,4.746017578,6.8014,-0.3333,6.809561722,-3.56,3.8,5.207072114,3.1714,-3.1633,4.479312989,0,0,0,-3.63,-2.83,4.602803494
13/06/2019 14:30,2.6256,3.295,4.213169871,7.9856,-0.355,7.993486871,-5.36,3.65,6.484759055,2.2456,-3.305,3.995715751,0,0,0,-5.74,-2.95,6.453688868
13/06/2019 15:00,3.5179,2.7499,4.46515066,8.7179,-0.5001,8.73223227,-5.2,3.25,6.132087736,2.9779,-3.8701,4.883191827,0,0,0,-5.74,-3.37,6.656162558
13/06/2019 15:30,4.4233,3.0066,5.348385406,7.5433,-0.4234,7.555173224,-3.12,3.43,4.636733764,4.2533,-3.6334,5.59393926,0,0,0,-3.29,-3.21,4.596542179
13/06/2019 16:00,4.3904,3.5732,5.660686389,5.7204,-0.2868,5.727585041,-1.33,3.86,4.082707435,4.5504,-3.0968,5.504208426,0,0,0,-1.17,-2.81,3.043846251
13/06/2019 16:30,5.0199,3.3328,6.025525027,6.5799,-0.3072,6.587067318,-1.56,3.64,3.960202015,5.1699,-3.3172,6.142611973,0,0,0,-1.41,-3.01,3.323883271
13/06/2019 17:00,5.9394,3.887,7.09825622,4.7094,-0.183,4.712954207,1.23,4.07,4.251799619,6.4494,-2.823,7.040176799,0,0,0,1.74,-2.64,3.16183491
13/06/2019 17:30,6.7806,4.029,7.887292144,3.7106,-0.111,3.712259872,3.07,4.14,5.154076057,7.6206,-2.751,8.10194701,0,0,0,3.91,-2.64,4.717806694
13/06/2019 18:00,8.2562,3.9482,9.151673163,2.4062,-0.0418,2.406563043,5.85,3.99,7.081143975,9.4462,-2.8318,9.861530595,0,0,0,7.04,-2.79,7.572694369
13/06/2019 18:30,8.1834,4.1752,9.186965255,1.3734,0.0052,1.373409844,6.81,4.17,7.985298993,9.6134,-2.6548,9.973235313,0,0,0,8.24,-2.66,8.658706601
13/06/2019 19:00,8.2748,4.7984,9.565404205,0.8048,0.0384,0.805715583,7.47,4.76,8.857680283,9.8448,-2.0316,10.05223784,0,0,0,9.04,-2.07,9.273968945
13/06/2019 19:30,8.3431,5.4115,9.944428081,0.4531,0.0515,0.45601739,7.89,5.36,9.538432785,9.9731,-1.3885,10.06929272,0,0,0,9.52,-1.44,9.628291645
13/06/2019 20:00,8.8498,1.656,9.003404692,0.2598,0.076,0.270688086,8.59,1.58,8.734099839,10.1498,1.156,10.21541854,0,0,0,9.89,1.08,9.948793897
13/06/2019 20:30,8.5453,1.6089,8.695441984,0.2053,0.0789,0.21993931,8.34,1.53,8.479180385,9.8253,1.3489,9.917461938,0,0,0,9.62,1.27,9.703468452
13/06/2019 21:00,8.2703,1.6161,8.42672186,0.1503,0.0861,0.173214607,8.12,1.53,8.262886905,9.5203,1.3561,9.616398458,0,0,0,9.37,1.27,9.455675544
13/06/2019 21:30,8.0436,1.684,8.217989837,0.1036,0.084,0.13337526,7.94,1.6,8.099604929,9.2836,1.434,9.393699216,0,0,0,9.18,1.35,9.27873375
13/06/2019 22:00,7.727,1.7194,7.915987959,0.117,0.0694,0.136034407,7.61,1.65,7.786822202,8.937,1.4794,9.058619837,0,0,0,8.82,1.41,8.931993059
13/06/2019 22:30,7.3707,1.7881,7.584492079,0.1007,0.0681,0.121565209,7.27,1.72,7.470696085,8.5307,1.5681,8.673625545,0,0,0,8.43,1.5,8.562412043
13/06/2019 23:00,6.6279,1.8457,6.880092071,0.0979,0.0657,0.117902078,6.53,1.78,6.768256792,7.7179,1.6557,7.893498774,0,0,0,7.62,1.59,7.784118447
13/06/2019 23:30,6.0547,1.3255,6.198091831,0.0947,0.0755,0.121112923,5.96,1.25,6.089671584,7.0547,1.1855,7.153614635,0,0,0,6.96,1.11,7.047957151
14/06/2019 00:00,5.6113,1.1163,5.721259772,0.0813,0.0863,0.118563822,5.53,1.03,5.625104443,6.5613,0.9763,6.633537471,0,0,0,6.48,0.89,6.54083328
14/06/2019 00:30,5.2434,1.0979,5.357110039,0.0934,0.0679,0.115472811,5.15,1.03,5.251990099,6.1734,0.9979,6.253532759,0,0,0,6.08,0.93,6.150715406
14/06/2019 01:00,5.0721,1.0934,5.188614648,0.1221,0.0634,0.137578959,4.95,1.03,5.056026108,5.9621,0.9934,6.044293174,0,0,0,5.84,0.93,5.913586052
14/06/2019 01:30,5.0566,1.1476,5.18518942,0.1066,0.0676,0.126227255,4.95,1.08,5.06644846,5.9966,0.9976,6.079014502,0,0,0,5.89,0.93,5.962969059
14/06/2019 02:00,5.3192,1.1554,5.443237805,0.0792,0.0754,0.109351726,5.24,1.08,5.350140185,6.2792,1.0054,6.359180906,0,0,0,6.2,0.93,6.269362009
14/06/2019 02:30,5.3122,1.1592,5.437206404,0.0722,0.0792,0.107170332,5.24,1.08,5.350140185,6.2722,1.0092,6.352871593,0,0,0,6.2,0.93,6.269362009
14/06/2019 03:00,5.1596,1.152,5.286641293,0.0696,0.072,0.100140701,5.09,1.08,5.20331625,6.1096,1.002,6.191220894,0,0,0,6.04,0.93,6.111178282
14/06/2019 03:30,5.0418,1.1554,5.172494215,0.0718,0.0754,0.104117242,4.97,1.08,5.085990562,5.9718,1.0054,6.055842171,0,0,0,5.9,0.93,5.972846892
14/06/2019 04:00,4.9914,1.1571,5.123763692,0.0714,0.0771,0.105082682,4.92,1.08,5.037142047,5.9014,1.0071,5.986716326,0,0,0,5.83,0.93,5.903710698
14/06/2019 04:30,4.992,1.1521,5.123221488,0.072,0.0721,0.101894112,4.92,1.08,5.037142047,5.902,1.0021,5.986468776,0,0,0,5.83,0.93,5.903710698
14/06/2019 05:00,4.9351,1.1331,5.063509417,0.0751,0.0531,0.091976193,4.86,1.08,4.978554007,5.8151,0.9831,5.897615927,0,0,0,5.74,0.93,5.814851675
14/06/2019 05:30,5.0408,1.0757,5.154298704,0.0908,0.0657,0.112076447,4.95,1.01,5.051989707,5.8308,0.9957,5.915204741,0,0,0,5.74,0.93,5.814851675
14/06/2019 06:00,5.1413,1.0802,5.253550964,0.1913,0.0702,0.203773723,4.95,1.01,5.051989707,6.0313,0.9302,6.102610239,0,0,0,5.84,0.86,5.902982297
14/06/2019 06:30,5.7031,0.9829,5.787179107,0.4331,0.0629,0.437643714,5.27,0.92,5.349700926,6.5731,0.8529,6.628203529,0,0,0,6.14,0.79,6.190613863
14/06/2019 07:00,6.2095,0.8509,6.267529103,0.6595,0.0509,0.661461307,5.55,0.8,5.607361233,7.0895,0.7209,7.126058312,0,0,0,6.43,0.67,6.464812449
14/06/2019 07:30,7.1339,0.7473,7.172934302,1.0739,0.0573,1.075427589,6.06,0.69,6.099155679,8.0439,0.6273,8.068322781,0,0,0,6.97,0.57,6.993268192
14/06/2019 08:00,7.29,0.7039,7.323904369,1.62,0.0839,1.622171141,5.67,0.62,5.703796981,8.16,0.6539,8.186158147,0,0,0,6.54,0.57,6.564792457
14/06/2019 08:30,7.1811,0.6325,7.208900988,2.2911,0.0725,2.292246815,4.89,0.56,4.921960991,7.9511,0.6425,7.977016827,0,0,0,5.66,0.57,5.688629009
14/06/2019 09:00,5.9899,0.5884,6.018730478,3.5699,0.0284,3.570012965,2.42,0.56,2.48394847,6.4799,0.5984,6.507471596,0,0,0,2.91,0.57,2.96529931
14/06/2019 09:30,5.0237,0.4366,5.042636339,5.5437,-0.1234,5.545073241,-0.52,0.56,0.764198927,5.3037,-0.7034,5.350140676,0,0,0,-0.24,-0.58,0.627694193
14/06/2019 10:00,4.3918,3.6346,5.700721393,6.7518,-0.1154,6.752786121,-2.36,3.75,4.430812567,4.3418,-2.2254,4.878896638,0,0,0,-2.41,-2.11,3.203154695
14/06/2019 10:30,3.8237,3.8994,5.46131871,7.5537,-0.2506,7.557855784,-3.73,4.15,5.579910394,3.6337,-2.7706,4.569463869,0,0,0,-3.92,-2.52,4.660128754
14/06/2019 11:00,3.7222,3.9192,5.40508108,7.7322,-0.2308,7.735643831,-4.01,4.15,5.770840493,3.4822,-2.8008,4.46880269,0,0,0,-4.25,-2.57,4.966628635
14/06/2019 11:30,2.5882,1.5294,3.00630065,8.3782,-0.2106,8.380846473,-5.79,1.74,6.045800195,2.0782,1.1194,2.360502404,0,0,0,-6.3,1.33,6.438858595
14/06/2019 12:00,3.3649,0.8537,3.471506258,9.1549,-0.3663,9.16222515,-5.79,1.22,5.917136132,2.7749,0.8537,2.903252263,0,0,0,-6.38,1.22,6.49559851
14/06/2019 12:30,4.5933,1.127,4.729538444,7.3233,-0.253,7.327668926,-2.73,1.38,3.058970415,4.3333,1.087,4.467556143,0,0,0,-2.99,1.34,3.276537807
14/06/2019 13:00,5.0039,1.6372,5.26492536,6.5839,-0.1028,6.584702503,-1.58,1.74,2.350319127,4.9139,1.5972,5.166958588,0,0,0,-1.67,1.7,2.383044272
14/06/2019 13:30,3.3092,2.8891,4.392915143,6.4592,-0.0509,6.459400549,-3.15,2.94,4.308839751,3.1892,2.9091,4.316695432,0,0,0,-3.27,2.96,4.410725564
14/06/2019 14:00,2.5159,2.7194,3.704711753,7.5859,-0.1206,7.586858584,-5.07,2.84,5.811239111,2.1559,2.7594,3.501741448,0,0,0,-5.43,2.88,6.146486801
14/06/2019 14:30,3.8446,2.3242,4.492533227,6.8746,-0.1958,6.877387789,-3.03,2.52,3.940977036,3.6546,2.2842,4.309718181,0,0,0,-3.22,2.48,4.064332664
14/06/2019 15:00,4.0153,2.5235,4.742434643,5.6753,-0.1565,5.677457383,-1.66,2.68,3.152459357,4.0453,2.5935,4.805277759,0,0,0,-1.63,2.75,3.19677963
14/06/2019 15:30,3.1268,3.0286,4.353078933,5.9968,-0.1014,5.997657226,-2.87,3.13,4.246622187,3.0568,3.0586,4.324240997,0,0,0,-2.94,3.16,4.316155697
14/06/2019 16:00,3.7244,2.9138,4.728782697,5.7544,-0.1362,5.756011623,-2.03,3.05,3.663795846,3.7244,2.9338,4.741132544,0,0,0,-2.03,3.07,3.680461928
14/06/2019 16:30,4.1742,3.0688,5.180876285,5.3342,-0.0612,5.334551066,-1.16,3.13,3.338038346,4.1742,3.0788,5.186805865,0,0,0,-1.16,3.14,3.347416915
14/06/2019 17:00,4.3794,3.0325,5.326837768,5.0494,-0.0975,5.050341237,-0.67,3.13,3.200906122,4.7294,3.0425,5.62352475,0,0,0,-0.32,3.14,3.156263614
14/06/2019 17:30,4.1112,3.3683,5.314829285,4.7812,-0.0017,4.781200302,-0.67,3.37,3.435956926,4.3412,3.3583,5.488551387,0,0,0,-0.44,3.36,3.388687061
14/06/2019 18:00,5.1945,3.3438,6.177687973,4.1345,-0.0262,4.134583013,1.06,3.37,3.532775113,5.4545,2.9638,6.207711389,0,0,0,1.32,2.99,3.268409399
14/06/2019 18:30,6.3941,5.4526,8.403294685,3.0241,-0.0374,3.02433126,3.37,5.49,6.441816514,7.2841,-0.8874,7.337955544,0,0,0,4.26,-0.85,4.343972836
14/06/2019 19:00,6.727,5.0648,8.420494525,2.667,-0.0252,2.667119052,4.06,5.09,6.510890876,7.667,-0.6952,7.698453873,0,0,0,5,-0.67,5.044690278
14/06/2019 19:30,7.323,1.7384,7.526510716,2.043,-0.0016,2.043000627,5.28,1.74,5.559316505,8.133,1.6084,8.290515036,0,0,0,6.09,1.61,6.299222174
14/06/2019 20:00,7.4019,1.7562,7.607388649,1.6919,0.0162,1.691977556,5.71,1.74,5.969229431,8.2419,1.6262,8.400800084,0,0,0,6.55,1.61,6.744968495
14/06/2019 20:30,7.3538,1.8749,7.589046347,1.1938,0.0149,1.193892981,6.16,1.86,6.43468725,8.2638,1.7449,8.446008907,0,0,0,7.07,1.73,7.278585027
14/06/2019 21:00,7.5267,1.9086,7.764918985,0.8167,0.0486,0.818144761,6.71,1.86,6.963023768,8.5067,1.7786,8.690648011,0,0,0,7.69,1.73,7.882195126
14/06/2019 21:30,7.2802,1.9313,7.53201379,0.6202,0.0713,0.624284975,6.66,1.86,6.914853578,8.2602,1.8013,8.454323493,0,0,0,7.64,1.73,7.833421985
14/06/2019 22:00,7.0753,2.1037,7.381424238,0.5753,0.0637,0.578815843,6.5,2.04,6.812605962,8.0753,1.9237,8.301270492,0,0,0,7.5,1.86,7.727198716
14/06/2019 22:30,6.8367,2.0792,7.145875701,0.5867,0.0392,0.588008104,6.25,2.04,6.574503784,7.8767,1.8992,8.102429483,0,0,0,7.29,1.86,7.523543048
14/06/2019 23:00,6.1198,4.3139,7.487435158,0.6698,0.0339,0.670657327,5.45,4.28,6.929711394,7.3398,-0.8161,7.385031026,0,0,0,6.67,-0.85,6.723942296
14/06/2019 23:30,5.6678,3.5459,6.685608697,0.7178,0.0259,0.718267116,4.95,3.52,6.073952585,6.7778,-1.3341,6.907850292,0,0,0,6.06,-1.36,6.210732646
15/06/2019 00:00,4.9698,5.0765,7.104207506,0.7798,0.0265,0.780250146,4.19,5.05,6.561905211,6.0998,-1.8135,6.363673647,0,0,0,5.32,-1.84,5.629209536
15/06/2019 00:30,4.7607,4.8595,6.802867391,0.7607,0.0295,0.761271791,4,4.83,6.271275787,5.8707,-2.0305,6.211927941,0,0,0,5.11,-2.06,5.509600711
15/06/2019 01:00,4.4847,4.7481,6.531231714,0.8847,0.0381,0.885520017,3.6,4.71,5.928245946,5.5447,-2.0219,5.901845279,0,0,0,4.66,-2.06,5.095017174
15/06/2019 01:30,4.4739,4.8002,6.561836728,0.8239,0.0402,0.824880143,3.65,4.76,5.998341437,5.5339,-1.9698,5.874024281,0,0,0,4.71,-2.01,5.120956942
15/06/2019 02:00,4.5704,4.7415,6.58561906,0.9204,0.0315,0.920938874,3.65,4.71,5.958741478,5.6304,-2.0285,5.984665104,0,0,0,4.71,-2.06,5.140787877
15/06/2019 02:30,4.5126,4.7381,6.543175863,0.9726,0.0281,0.973005843,3.54,4.71,5.892003055,5.5726,-2.0319,5.931482814,0,0,0,4.6,-2.06,5.040198409
15/06/2019 03:00,4.1938,4.6242,6.242690452,1.2138,0.0142,1.213883059,2.98,4.61,5.489307789,5.1838,-2.0458,5.572887948,0,0,0,3.97,-2.06,4.472639042
15/06/2019 03:30,4.1203,4.618,6.188925277,1.2603,0.008,1.260325391,2.86,4.61,5.425099077,5.1003,-2.112,5.520290218,0,0,0,3.84,-2.12,4.38634244
15/06/2019 04:00,4.074,4.6246,6.16314864,1.214,0.0146,1.214087789,2.86,4.61,5.425099077,5.054,-2.1054,5.475000015,0,0,0,3.84,-2.12,4.38634244
15/06/2019 04:30,4.2617,4.8341,6.444424699,0.7417,0.0341,0.742483468,3.52,4.8,5.952344076,5.3817,-1.9059,5.709216207,0,0,0,4.64,-1.94,5.029234534
15/06/2019 05:00,4.3164,4.8421,6.486697262,0.4864,0.0421,0.488218568,3.83,4.8,6.140757282,5.4464,-1.8979,5.767607595,0,0,0,4.96,-1.94,5.325898985
15/06/2019 05:30,4.4754,4.8721,6.615630247,0.3254,0.0721,0.333292019,4.15,4.8,6.345273832,5.6454,-1.8679,5.946393156,0,0,0,5.32,-1.94,5.662684876
15/06/2019 06:00,4.4537,4.8271,6.56782598,0.5237,0.0671,0.527981155,3.93,4.76,6.172722252,5.5937,-1.9329,5.91824147,0,0,0,5.07,-2,5.450220179
15/06/2019 06:30,4.5072,5.0281,6.752528523,0.7872,0.0481,0.788668149,3.72,4.98,6.216011583,5.6272,-1.7219,5.884753134,0,0,0,4.84,-1.77,5.15349396
15/06/2019 07:00,4.549,5.1522,6.873031779,1.169,0.0422,1.169761446,3.38,5.11,6.126703845,5.629,-1.6578,5.868044124,0,0,0,4.46,-1.7,4.773007438
15/06/2019 07:30,5.1176,1.2749,5.274011734,2.2476,0.0049,2.247605341,2.87,1.27,3.138439102,5.7676,1.1649,5.884063372,0,0,0,3.52,1.16,3.706211003
15/06/2019 08:00,5.0016,1.0826,5.117423699,3.7316,-0.0074,3.731607337,1.27,1.09,1.673618834,5.3916,0.9826,5.48040631,0,0,0,1.66,0.99,1.932795902
15/06/2019 08:30,4.1683,1.0342,4.294682122,4.6583,-0.0558,4.658634191,-0.49,1.09,1.19507322,4.6883,0.9342,4.780469279,0,0,0,0.03,0.99,0.990454441
15/06/2019 09:00,4.5134,0.654,4.560536762,6.4934,-0.116,6.494436046,-1.98,0.77,2.124452871,4.4834,0.614,4.525248232,0,0,0,-2.01,0.73,2.138457388
15/06/2019 09:30,4.2035,0.3935,4.221878077,7.0035,-0.2465,7.007836649,-2.8,0.64,2.872211691,4.1235,0.3635,4.13949085,0,0,0,-2.88,0.61,2.943891982
15/06/2019 10:00,4.5669,0.4102,4.585285122,7.4569,-0.2298,7.460440044,-2.89,0.64,2.960016892,4.3569,0.3802,4.373457402,0,0,0,-3.1,0.61,3.159446154
15/06/2019 10:30,4.2598,3.1193,5.279765954,9.0898,-0.3107,9.095108495,-4.83,3.43,5.924002026,3.7098,-2.2707,4.349562568,0,0,0,-5.38,-1.96,5.725906042
15/06/2019 11:00,2.6068,4.1171,4.872978417,8.6268,-0.2929,8.631770887,-6.02,4.41,7.462472781,2.1468,-2.2529,3.111962186,0,0,0,-6.48,-1.96,6.76993353
15/06/2019 11:30,5.1673,3.2367,6.097312209,8.5773,-0.5033,8.592053665,-3.41,3.74,5.061195511,4.8173,-3.2133,5.79065421,0,0,0,-3.76,-2.71,4.634835488
15/06/2019 12:00,4.7355,3.9467,6.164527649,6.6755,-0.2933,6.681940223,-1.94,4.24,4.662745972,4.8955,-2.5333,5.512125646,0,0,0,-1.78,-2.24,2.861118662
15/06/2019 12:30,0.9959,3.9976,4.119784287,6.6859,-0.0424,6.686034443,-5.69,4.04,6.978373736,0.8759,0.4876,1.002474224,0,0,0,-5.81,0.53,5.834123756
15/06/2019 13:00,1.2555,1.126,1.686462644,10.4555,-0.364,10.46183427,-9.2,1.49,9.319876609,0.3255,1.186,1.229856191,0,0,0,-10.13,1.55,10.24789735
15/06/2019 13:30,0.3819,0.8981,0.975925827,11.0819,-0.4719,11.0919429,-10.7,1.37,10.78734907,-0.6181,0.9881,1.165499558,0,0,0,-11.7,1.46,11.79074213
15/06/2019 14:00,0.3504,0.8452,0.914955299,10.9004,-0.4648,10.91030518,-10.55,1.31,10.63102065,-0.6596,0.8952,1.111960071,0,0,0,-11.56,1.36,11.63972508
15/06/2019 14:30,-0.0997,1.1061,1.110584216,9.8303,-0.4639,9.841239825,-9.93,1.57,10.0533477,-0.9597,1.1461,1.494847584,0,0,0,-10.79,1.61,10.90945462
15/06/2019 15:00,0.665,1.051,1.243714597,11.315,-0.519,11.32689657,-10.65,1.57,10.76510102,-0.445,0.211,0.492489594,0,0,0,-11.76,0.73,11.78263553
15/06/2019 15:30,0.1015,3.778,3.779363207,10.5215,-0.412,10.52956344,-10.42,4.19,11.23087263,-0.9385,-2.362,2.541618825,0,0,0,-11.46,-1.95,11.62471935
15/06/2019 16:00,1.1713,4.7199,4.863064846,9.8413,-0.3501,9.847525359,-8.67,5.07,10.04359497,0.3613,-1.3501,1.397607849,0,0,0,-9.48,-1,9.532596708
15/06/2019 16:30,2.8422,5.0429,5.788690806,8.3822,-0.2371,8.38555265,-5.54,5.28,7.653103945,2.3722,-1.0871,2.609428913,0,0,0,-6.01,-0.85,6.069810541
15/06/2019 17:00,1.9363,4.7233,5.104784088,7.5263,-0.1567,7.527931096,-5.59,4.88,7.42041104,1.6263,0.0033,1.626303348,0,0,0,-5.9,0.16,5.902169093
15/06/2019 17:30,3.316,1.5779,3.672277823,7.836,-0.1921,7.838354318,-4.52,1.77,4.854204363,3.026,1.5579,3.403487683,0,0,0,-4.81,1.75,5.118456799
15/06/2019 18:00,3.7643,1.8303,4.185684243,6.8743,-0.1097,6.87517524,-3.11,1.94,3.665474048,3.6643,1.7803,4.073887895,0,0,0,-3.21,1.89,3.72507718
15/06/2019 18:30,4.2959,1.9381,4.712853533,6.0559,-0.0919,6.056597264,-1.76,2.03,2.686726633,4.3759,1.8881,4.765860092,0,0,0,-1.68,1.98,2.596690201
15/06/2019 19:00,5.7488,2.1565,6.139966913,3.2688,-0.0135,3.268827877,2.48,2.17,3.295345202,6.4288,2.0365,6.743648989,0,0,0,3.16,2.05,3.766709439
15/06/2019 19:30,6.381,2.2003,6.749702296,2.571,0.0303,2.571178541,3.81,2.17,4.384632254,7.071,2.0803,7.370664087,0,0,0,4.5,2.05,4.944946916
15/06/2019 20:00,6.7564,2.1954,7.104134157,1.8164,0.0254,1.816577584,4.94,2.17,5.395600059,7.5964,2.0154,7.859206711,0,0,0,5.78,1.99,6.112977998
15/06/2019 20:30,6.5738,2.3265,6.973338418,0.9938,0.0365,0.994470055,5.58,2.29,6.031624988,7.5038,2.1765,7.813076647,0,0,0,6.51,2.14,6.852714791
15/06/2019 21:00,6.7753,2.3412,7.168396441,0.5253,0.0512,0.527789286,6.25,2.29,6.656320305,7.7253,2.1912,8.030044678,0,0,0,7.2,2.14,7.511298157
15/06/2019 21:30,7.0097,2.2261,7.354686621,0.2397,0.0761,0.251490159,6.77,2.15,7.103196464,8.0597,1.8361,8.266197874,0,0,0,7.82,1.76,8.015609771
15/06/2019 22:00,7.0524,1.8567,7.292714217,0.3424,0.0667,0.348836136,6.71,1.79,6.944652619,8.1124,1.6867,8.28589106,0,0,0,7.77,1.62,7.937083847
15/06/2019 22:30,6.7984,2.1576,7.132564779,0.3784,0.0476,0.381382118,6.42,2.11,6.75784729,7.8784,1.9676,8.120384001,0,0,0,7.5,1.92,7.741860242
15/06/2019 23:00,6.336,2.2531,6.724682566,0.286,0.0431,0.289229338,6.05,2.21,6.441009238,7.406,2.0731,7.690681349,0,0,0,7.12,2.03,7.403735544
15/06/2019 23:30,5.8173,2.324,6.264339972,0.2973,0.044,0.300538334,5.52,2.28,5.972336226,6.8673,2.164,7.200187865,0,0,0,6.57,2.12,6.903571539
16/06/2019 00:00,5.4198,1.7197,5.686088298,0.2998,0.0497,0.303891642,5.12,1.67,5.385471196,6.4298,1.5697,6.618631742,0,0,0,6.13,1.52,6.315639318
16/06/2019 00:30,5.092,2.5693,5.703487222,0.262,0.0493,0.266597993,4.83,2.52,5.447871144,6.142,0.1993,6.145232664,0,0,0,5.88,0.15,5.881912954
16/06/2019 01:00,4.8387,1.8029,5.163667892,0.2387,0.0529,0.244491513,4.6,1.75,4.921635907,5.7487,1.7029,5.995616741,0,0,0,5.51,1.65,5.751747561
16/06/2019 01:30,4.7231,2.4616,5.326081878,0.1831,0.0616,0.19318429,4.54,2.4,5.135328617,5.6531,2.3416,6.11887491,0,0,0,5.47,2.28,5.926153896
16/06/2019 02:00,4.8529,2.4574,5.439618844,0.1429,0.0574,0.153997305,4.71,2.4,5.28621793,5.8029,2.3374,6.255964128,0,0,0,5.66,2.28,6.101966896
16/06/2019 02:30,4.7429,2.4602,5.343003317,0.1629,0.0602,0.173667642,4.58,2.4,5.170725288,5.6829,2.3402,6.145883862,0,0,0,5.52,2.28,5.972336226
16/06/2019 03:00,4.505,2.4607,5.133231876,0.225,0.0607,0.233043966,4.28,2.4,4.906974628,5.415,2.3407,5.899245841,0,0,0,5.19,2.28,5.668730017
16/06/2019 03:30,4.3736,2.4575,5.016740297,0.2636,0.0575,0.269798462,4.11,2.4,4.759422234,5.2336,2.3375,5.731882344,0,0,0,4.97,2.28,5.468025238
16/06/2019 04:00,4.2461,2.4579,4.906183611,0.3361,0.0579,0.341050759,3.91,2.4,4.587820833,5.1161,2.3379,5.624967166,0,0,0,4.78,2.28,5.29592296
16/06/2019 04:30,4.204,2.4583,4.869995369,0.294,0.0583,0.29972469,3.91,2.4,4.587820833,5.074,2.3383,5.586870581,0,0,0,4.78,2.28,5.29592296
16/06/2019 05:00,4.1555,2.4574,4.82773187,0.2455,0.0574,0.252121023,3.91,2.4,4.587820833,5.0255,2.3374,5.542480402,0,0,0,4.78,2.28,5.29592296
16/06/2019 05:30,4.2667,2.4681,4.929122285,0.1467,0.0681,0.161735896,4.12,2.4,4.768060402,5.1167,2.3481,5.629759542,0,0,0,4.97,2.28,5.468025238
16/06/2019 06:00,4.2258,2.4929,4.906315935,0.2858,0.0929,0.300519633,3.94,2.4,4.613415221,5.0658,2.3729,5.594013233,0,0,0,4.78,2.28,5.29592296
16/06/2019 06:30,4.0056,2.4727,4.707342844,0.6556,0.0727,0.659618564,3.35,2.4,4.120982892,4.8056,2.3527,5.350606382,0,0,0,4.15,2.28,4.735071277
16/06/2019 07:00,4.13,1.9464,4.56567333,1.35,0.0364,1.350490637,2.78,1.91,3.372906758,4.82,1.8664,5.168737656,0,0,0,3.47,1.83,3.922983558
16/06/2019 07:30,4.2663,4.8061,6.426500829,1.9263,0.0361,1.926638238,2.34,4.77,5.313049972,5.1263,-1.1039,5.243810342,0,0,0,3.2,-1.14,3.396998675
16/06/2019 08:00,4.0782,5.2316,6.633351626,2.9782,0.0316,2.97836764,1.1,5.2,5.315072906,4.6482,-1.3784,4.848272868,0,0,0,1.67,-1.41,2.185634919
16/06/2019 08:30,3.9998,5.0583,6.448627678,3.8798,-0.0017,3.879800372,0.12,5.06,5.061422725,4.7798,-1.5317,5.019222343,0,0,0,0.9,-1.53,1.775077463
16/06/2019 09:00,4.0571,4.8395,6.315126338,4.4971,-0.0705,4.497652572,-0.44,4.91,4.929675446,4.9571,-1.6505,5.224652205,0,0,0,0.46,-1.58,1.645600194
16/06/2019 09:30,4.2443,4.6111,6.26708271,5.4343,-0.1089,5.435391035,-1.19,4.72,4.867699662,4.6043,-1.8389,4.957936234,0,0,0,-0.83,-1.73,1.918801709
16/06/2019 10:00,3.7453,4.4891,5.846305748,7.3853,-0.1009,7.38598923,-3.64,4.59,5.858131101,3.6553,-1.9509,4.14333548,0,0,0,-3.73,-1.85,4.16358019
16/06/2019 10:30,1.6803,4.3799,4.691154666,8.2203,-0.1701,8.222059724,-6.54,4.55,7.967063449,1.2903,-2.0201,2.397014414,0,0,0,-6.93,-1.85,7.172684295
16/06/2019 11:00,1.2448,2.8979,3.153942208,9.6048,-0.2621,9.608375484,-8.36,3.16,8.937292655,0.6048,-0.4121,0.731853435,0,0,0,-9,-0.15,9.001249913
16/06/2019 11:30,0.5589,1.7242,1.812521683,8.5589,-0.2958,8.564009975,-8,2.02,8.251084777,0.0589,1.7442,1.745194216,0,0,0,-8.5,2.04,8.74137289
16/06/2019 12:00,1.4845,1.1612,1.884708383,10.9745,-0.4088,10.98211126,-9.49,1.57,9.618991631,0.7045,1.1912,1.38393558,0,0,0,-10.27,1.6,10.39388763
16/06/2019 12:30,1.3428,1.3185,1.881901722,9.9228,-0.3515,9.929023723,-8.58,1.67,8.741012527,0.7128,1.3485,1.525298689,0,0,0,-9.21,1.7,9.365580601
16/06/2019 13:00,2.5138,1.7553,3.065985735,8.6338,-0.2347,8.636989437,-6.12,1.99,6.435409855,2.1038,1.7753,2.752755806,0,0,0,-6.53,2.01,6.832349523
16/06/2019 13:30,3.964,1.9124,4.401200945,6.504,-0.1976,6.50700098,-2.54,2.11,3.302075105,3.934,1.8824,4.361167935,0,0,0,-2.57,2.08,3.306251654
16/06/2019 14:00,4.5165,2.0857,4.974828313,5.3065,-0.1143,5.307730847,-0.79,2.2,2.337541443,4.8065,2.0257,5.215927793,0,0,0,-0.5,2.14,2.197635093
16/06/2019 14:30,5.7213,2.0905,6.091261277,3.6613,-0.1095,3.662937065,2.06,2.2,3.013901126,6.2213,2.0305,6.544272606,0,0,0,2.56,2.14,3.336645022
16/06/2019 15:00,4.6928,2.4844,5.309860186,3.6128,-0.0156,3.61283368,1.08,2.5,2.723306813,5.2328,2.4044,5.758761603,0,0,0,1.62,2.42,2.912181313
16/06/2019 15:30,4.6117,2.217,5.11691957,4.5417,-0.113,4.543105534,0.07,2.33,2.331051265,5.1817,2.157,5.612723393,0,0,0,0.64,2.27,2.358495283
16/06/2019 16:00,6.1336,2.0025,6.452213202,3.6736,-0.1175,3.675478637,2.46,2.12,3.247460546,6.6536,1.8925,6.917510333,0,0,0,2.98,2.01,3.594509702
16/06/2019 16:30,5.9241,2.1198,6.291940309,3.5941,-0.0702,3.594785508,2.33,2.19,3.197655391,6.4941,2.0098,6.797987265,0,0,0,2.9,2.08,3.568809325
16/06/2019 17:00,6.4184,1.8877,6.690236905,3.7984,-0.1023,3.799777342,2.62,1.99,3.29006079,6.9584,1.7577,7.176965922,0,0,0,3.16,1.86,3.666769696
16/06/2019 17:30,7.3436,4.2843,8.501981384,3.3036,-0.1057,3.305290524,4.04,4.39,5.966045592,8.2936,-1.5857,8.443828838,0,0,0,4.99,-1.48,5.204853504
16/06/2019 18:00,6.9878,5.4087,8.836480325,2.6478,-0.0613,2.648509492,4.34,5.47,6.982585481,8.0978,-1.1413,8.177831652,0,0,0,5.45,-1.08,5.555978762
16/06/2019 18:30,6.8543,5.4189,8.737614417,2.9743,-0.0511,2.97473893,3.88,5.47,6.70636265,7.8843,-1.0711,7.95672305,0,0,0,4.91,-1.02,5.014828013
16/06/2019 19:00,6.4315,5.6497,8.560566707,2.8515,-0.0203,2.851572258,3.58,5.67,6.705617048,7.4615,-0.9603,7.523041828,0,0,0,4.61,-0.94,4.70485919
16/06/2019 19:30,6.3524,5.617,8.479603455,2.6524,-0.053,2.652929468,3.7,5.67,6.770443117,7.4124,-0.993,7.478617704,0,0,0,4.76,-0.94,4.851927452
16/06/2019 20:00,6.4891,4.9279,8.148166494,2.2291,-0.0321,2.229331115,4.26,4.96,6.538287237,7.5991,-1.6821,7.78304447,0,0,0,5.37,-1.65,5.61777536
16/06/2019 20:30,6.3692,4.7733,7.959340521,1.8092,-0.0467,1.809802622,4.56,4.82,6.635209115,7.5392,-1.8467,7.762076883,0,0,0,5.73,-1.8,6.006071928
16/06/2019 21:00,6.4303,4.8522,8.055594511,1.4203,-0.0278,1.420572043,5.01,4.88,6.993890191,7.6503,-1.7578,7.849646548,0,0,0,6.23,-1.73,6.465740484
16/06/2019 21:30,6.3542,4.8743,8.008411711,1.2642,-0.0057,1.26421285,5.09,4.88,7.051418297,7.6042,-1.7357,7.799776415,0,0,0,6.34,-1.73,6.571795797
16/06/2019 22:00,6.0845,5.5675,8.247314502,1.3045,-0.0225,1.304694025,4.78,5.59,7.355032291,7.2945,-0.9925,7.361710841,0,0,0,5.99,-0.97,6.068030982
16/06/2019 22:30,5.8167,5.7639,8.188805902,1.3367,-0.0361,1.337187384,4.48,5.8,7.328737954,6.9967,-0.8361,7.046479554,0,0,0,5.66,-0.8,5.716257517
16/06/2019 23:00,5.1847,5.8142,7.790124244,1.3547,-0.0358,1.355172952,3.83,5.85,6.992238554,6.2747,-0.8358,6.330120199,0,0,0,4.92,-0.8,4.984616334
16/06/2019 23:30,4.5195,5.8199,7.368657697,1.3595,-0.0301,1.359833174,3.16,5.85,6.648917205,5.5295,-0.7501,5.580145183,0,0,0,4.17,-0.72,4.231701785
17/06/2019 00:00,4.0689,5.8939,7.161983274,1.3389,-0.0261,1.339154368,2.73,5.92,6.519148717,5.0189,-0.7461,5.074053845,0,0,0,3.68,-0.72,3.749773326
17/06/2019 00:30,3.8899,4.6588,6.069245377,1.2099,-0.0212,1.21008572,2.68,4.68,5.393032542,4.7899,-0.7412,4.846908236,0,0,0,3.58,-0.72,3.651684543
17/06/2019 01:00,3.9253,2.2109,4.505114749,1.0453,0.0009,1.045300387,2.88,2.21,3.630220379,4.6253,2.1109,5.084220579,0,0,0,3.58,2.11,4.155538473
17/06/2019 01:30,4.3004,2.4005,4.925021869,0.4504,0.0305,0.451431512,3.85,2.37,4.520995466,5.1404,2.2805,5.623556918,0,0,0,4.69,2.25,5.201788154
17/06/2019 02:00,4.5329,2.3568,5.108981175,0.3529,0.0368,0.354813543,4.18,2.32,4.780669409,5.4229,2.2868,5.885346094,0,0,0,5.07,2.25,5.546836936
17/06/2019 02:30,4.4767,2.3735,5.066985804,0.3567,0.0535,0.360689811,4.12,2.32,4.728297791,5.3467,2.3035,5.821796384,0,0,0,4.99,2.25,5.473810373
17/06/2019 03:00,4.2072,2.3745,4.831022882,0.5072,0.0545,0.510119682,3.7,2.32,4.367195897,5.0272,2.3045,5.530231468,0,0,0,4.52,2.25,5.049049415
17/06/2019 03:30,4.0728,2.354,4.70414879,0.5628,0.034,0.563826072,3.51,2.32,4.207433897,4.8828,2.234,5.369589541,0,0,0,4.32,2.2,4.847927392
17/06/2019 04:00,3.8439,2.1915,4.424730439,1.0039,0.0015,1.003901121,2.84,2.19,3.586321235,4.5639,2.1115,5.028679296,0,0,0,3.56,2.11,4.138320916
17/06/2019 04:30,3.7224,2.1917,4.319700296,1.1224,0.0017,1.122401287,2.6,2.19,3.399426422,4.4124,2.1117,4.891681781,0,0,0,3.29,2.11,3.908477965
17/06/2019 05:00,3.6973,2.1308,4.267357019,1.1573,-0.0092,1.157336567,2.54,2.14,3.321325037,4.3673,2.0208,4.812166033,0,0,0,3.21,2.03,3.798025803
17/06/2019 05:30,3.9426,2.1494,4.490435961,0.9926,0.0094,0.992644508,2.95,2.14,3.644461551,4.6726,2.0794,5.114400759,0,0,0,3.68,2.07,4.222238743
17/06/2019 06:00,4.1061,4.4769,6.074758499,0.7261,0.0269,0.726598115,3.38,4.45,5.588103435,5.0961,-0.8431,5.16537054,0,0,0,4.37,-0.87,4.455760317
17/06/2019 06:30,4.5291,5.1979,6.894266547,0.8491,0.0279,0.84955825,3.68,5.17,6.345967223,5.6091,-1.3821,5.776867942,0,0,0,4.76,-1.41,4.964443574
17/06/2019 07:00,5.0129,5.0789,7.13613282,1.3329,0.0289,1.333213269,3.68,5.05,6.248591841,6.0329,-1.4411,6.202632636,0,0,0,4.7,-1.47,4.924520281
17/06/2019 07:30,5.4473,5.0473,7.426191122,1.7673,0.0473,1.767932855,3.68,5,6.208252572,6.4673,-1.4927,6.63732797,0,0,0,4.7,-1.54,4.945866961
17/06/2019 08:00,5.5734,4.9853,7.477700425,2.4134,0.0453,2.413825108,3.16,4.94,5.864230555,6.5434,-1.4947,6.711945445,0,0,0,4.13,-1.54,4.407777218
17/06/2019 08:30,6.3042,5.2755,8.220330765,2.6942,0.0155,2.694244586,3.61,5.26,6.379631651,7.2442,-1.2445,7.350320666,0,0,0,4.55,-1.26,4.721239244
17/06/2019 09:00,5.6355,5.5833,7.932975428,3.2755,0.0233,3.27558287,2.36,5.56,6.040132449,6.4555,-0.8767,6.51475887,0,0,0,3.18,-0.9,3.304905445
17/06/2019 09:30,5.6845,5.3353,7.796086604,4.0545,-0.0447,4.054746397,1.63,5.38,5.621503358,6.3445,-1.0747,6.434878425,0,0,0,2.29,-1.03,2.510975906
17/06/2019 10:00,4.9985,5.2803,7.270940128,5.0785,-0.0597,5.078850888,-0.08,5.34,5.340599217,5.8085,-1.0897,5.909832344,0,0,0,0.73,-1.03,1.26245792
17/06/2019 10:30,4.3899,5.0997,6.72890497,6.1299,-0.1603,6.131995605,-1.74,5.26,5.5403249,4.5899,-1.2903,4.767814604,0,0,0,-1.54,-1.13,1.910104709
17/06/2019 11:00,4.492,4.7125,6.510431649,7.192,-0.2575,7.196608246,-2.7,4.97,5.656049858,4.462,-1.6375,4.7529833,0,0,0,-2.73,-1.38,3.058970415
17/06/2019 11:30,3.0617,4.743,5.645357021,7.9117,-0.297,7.91727263,-4.85,5.04,6.99457647,2.7317,-1.597,3.164268302,0,0,0,-5.18,-1.3,5.340636666
17/06/2019 12:00,5.188,4.7162,7.011268533,6.888,-0.2138,6.891317323,-1.7,4.93,5.214872961,5.208,-1.6738,5.470362917,0,0,0,-1.68,-1.46,2.225758298
17/06/2019 12:30,5.3992,5.0197,7.372160384,5.4992,-0.1003,5.500114611,-0.1,5.12,5.120976469,6.0392,-1.3903,6.197166347,0,0,0,0.54,-1.29,1.398463442
17/06/2019 13:00,5.7742,5.0878,7.695914142,5.1042,-0.0822,5.104861847,0.67,5.17,5.213233162,6.1742,-1.3722,6.324846123,0,0,0,1.07,-1.29,1.67600716
17/06/2019 13:30,3.5213,5.4251,6.467709309,7.3313,-0.0349,7.331383069,-3.81,5.46,6.657905076,3.4513,-0.9549,3.580964353,0,0,0,-3.88,-0.92,3.98758072
17/06/2019 14:00,2.8225,5.0244,5.762907392,7.8125,-0.1856,7.81470432,-4.99,5.21,7.214166619,2.5625,-1.3656,2.903664858,0,0,0,-5.25,-1.18,5.380975748
17/06/2019 14:30,2.4765,4.7627,5.368087512,8.3365,-0.2773,8.34111069,-5.86,5.04,7.729243171,2.0665,-1.5973,2.611855574,0,0,0,-6.27,-1.32,6.407440987
17/06/2019 15:00,3.5908,5.0033,6.158478345,7.4708,-0.1667,7.472659602,-3.88,5.17,6.464000309,3.4208,-1.3767,3.687434817,0,0,0,-4.05,-1.21,4.22689011
17/06/2019 15:30,4.4476,4.9591,6.66136762,7.0976,-0.1309,7.098806982,-2.65,5.09,5.738518973,4.3476,-1.4209,4.573902335,0,0,0,-2.75,-1.29,3.037531893
17/06/2019 16:00,4.6842,4.9897,6.843890394,6.7942,-0.1003,6.794940304,-2.11,5.09,5.510009074,4.6842,-1.3903,4.886170661,0,0,0,-2.11,-1.29,2.473095227
17/06/2019 16:30,4.9042,5.1569,7.116515668,6.4042,-0.0731,6.404617182,-1.5,5.23,5.440854712,5.0342,-1.2231,5.180650852,0,0,0,-1.37,-1.15,1.788686669
17/06/2019 17:00,5.0546,5.0916,7.174494527,6.6946,-0.0984,6.695323123,-1.64,5.19,5.442949568,4.9046,-1.2884,5.071003423,0,0,0,-1.79,-1.19,2.14946505
17/06/2019 17:30,6.1851,5.193,8.076057888,5.2751,-0.067,5.275525472,0.91,5.26,5.338136379,6.4851,-1.257,6.605798287,0,0,0,1.21,-1.19,1.697115199
17/06/2019 18:00,6.2741,5.278,8.198878875,5.5041,-0.052,5.50434563,0.77,5.33,5.38533193,6.6341,-1.152,6.733378558,0,0,0,1.13,-1.1,1.576990805
17/06/2019 18:30,5.8803,5.5813,8.107332347,4.5903,-0.0287,4.59038972,1.29,5.61,5.756405128,6.2403,-0.8787,6.301861454,0,0,0,1.65,-0.85,1.856071119
17/06/2019 19:00,5.9934,5.5764,8.186396064,4.2334,-0.0336,4.233533338,1.76,5.61,5.879600327,6.5534,-0.9336,6.61956649,0,0,0,2.32,-0.9,2.488453335
17/06/2019 19:30,5.6001,5.7022,7.992259058,3.5201,-0.0178,3.520145004,2.08,5.72,6.086443954,6.3901,-0.7878,6.438478613,0,0,0,2.87,-0.77,2.971497939
17/06/2019 20:00,6.0008,5.8348,8.369856133,2.0608,0.0448,2.061286899,3.94,5.79,7.003406314,7.0808,-0.6652,7.111977199,0,0,0,5.02,-0.71,5.069960552
17/06/2019 20:30,6.3068,5.7819,8.556055975,1.2368,0.0419,1.237509535,5.07,5.74,7.658492019,7.5368,-0.7381,7.572855858,0,0,0,6.3,-0.78,6.348102079
17/06/2019 21:00,6.7793,3.3782,7.574374148,0.7493,0.0382,0.750273104,6.03,3.34,6.893221308,7.9193,0.6582,7.946605548,0,0,0,7.17,0.62,7.196756214
17/06/2019 21:30,6.9284,1.9858,7.207366246,0.3184,0.0658,0.325127975,6.61,1.92,6.883204196,7.9984,1.8058,8.199714397,0,0,0,7.68,1.74,7.874642849
17/06/2019 22:00,6.8878,2.0481,7.18585433,0.0678,0.0781,0.103423643,6.82,1.97,7.098823846,7.9678,1.8181,8.172595943,0,0,0,7.9,1.74,8.089351025
17/06/2019 22:30,6.8983,1.9683,7.173614694,0.0783,0.0483,0.091998804,6.82,1.92,7.085111149,7.9783,1.7883,8.176263681,0,0,0,7.9,1.74,8.089351025
17/06/2019 23:00,6.2916,2.0401,6.614093934,0.0616,0.0401,0.073502177,6.23,2,6.543156731,7.3416,1.8801,7.57851348,0,0,0,7.28,1.84,7.508928019
17/06/2019 23:30,5.5664,2.1051,5.951155768,0.0764,0.0351,0.084077167,5.49,2.07,5.867282165,6.5364,1.9651,6.825404235,0,0,0,6.46,1.93,6.742143576
18/06/2019 00:00,5.0366,2.2334,5.509574858,0.0766,0.0434,0.088040445,4.96,2.19,5.421964589,5.9666,2.1134,6.329832156,0,0,0,5.89,2.07,6.243156253
18/06/2019 00:30,4.706,2.2202,5.20343387,0.076,0.0302,0.081780438,4.63,2.19,5.121816084,5.596,2.1002,5.977127742,0,0,0,5.52,2.07,5.895362584
18/06/2019 01:00,4.4597,2.3313,5.032284151,0.0797,0.0513,0.094782804,4.38,2.28,4.937894288,5.3197,2.2113,5.76099434,0,0,0,5.24,2.16,5.667733233
18/06/2019 01:30,4.5185,2.3372,5.087174667,0.0485,0.0572,0.074993933,4.47,2.28,5.017897966,5.3885,2.2172,5.826826588,0,0,0,5.34,2.16,5.760312492
18/06/2019 02:00,4.6401,2.3388,5.196201829,0.0301,0.0588,0.066056415,4.61,2.28,5.143004958,5.5401,2.2688,5.986665303,0,0,0,5.51,2.21,5.936682575
18/06/2019 02:30,4.6239,2.3437,5.183954176,0.0139,0.0637,0.065198926,4.61,2.28,5.143004958,5.5239,2.2737,5.973540232,0,0,0,5.51,2.21,5.936682575
18/06/2019 03:00,4.4282,2.4141,5.04349423,0.0082,0.0641,0.064622365,4.42,2.35,5.005886535,5.3082,2.3341,5.798707619,0,0,0,5.3,2.27,5.765665616
18/06/2019 03:30,4.3162,2.4166,4.946669385,0.0062,0.0666,0.066887966,4.31,2.35,4.909032491,5.2162,2.3366,5.715631374,0,0,0,5.21,2.27,5.683044958
18/06/2019 04:00,4.3161,2.4787,4.977215376,0.0061,0.0687,0.068970283,4.31,2.41,4.938036047,5.2161,2.3387,5.716398945,0,0,0,5.21,2.27,5.683044958
18/06/2019 04:30,4.2686,2.4777,4.935579323,0.0086,0.0677,0.068244047,4.26,2.41,4.894456047,5.0986,2.3377,5.608971675,0,0,0,5.09,2.27,5.573239632
18/06/2019 05:00,4.2666,2.3765,4.883812835,0.0066,0.0665,0.066826716,4.26,2.31,4.845998349,5.0966,2.3365,5.60665353,0,0,0,5.09,2.27,5.573239632
18/06/2019 05:30,4.2952,2.3909,4.915805717,0.0352,0.0809,0.08822613,4.26,2.31,4.845998349,5.2352,2.3509,5.738819552,0,0,0,5.2,2.27,5.673878744
18/06/2019 06:00,4.6501,1.5607,4.905019317,0.2501,0.0607,0.257360642,4.4,1.5,4.64865572,5.5001,1.4307,5.683133159,0,0,0,5.25,1.37,5.425808695
18/06/2019 06:30,4.992,1.2955,5.157362141,0.592,0.0455,0.593745947,4.4,1.25,4.574111936,5.842,1.1755,5.959090891,0,0,0,5.25,1.13,5.37023277
18/06/2019 07:00,5.7558,1.1448,5.868543318,0.9658,0.0248,0.966118357,4.79,1.12,4.919197089,6.5958,1.0048,6.671896333,0,0,0,5.63,0.98,5.714656595
18/06/2019 07:30,6.5454,1.8407,6.79929685,1.1154,0.0207,1.115592063,5.43,1.82,5.7268927,7.4454,1.6907,7.634949093,0,0,0,6.33,1.67,6.546586897
18/06/2019 08:00,6.3473,2.0004,6.655059538,0.9873,0.0704,0.989806774,5.36,1.93,5.696885114,7.3173,1.8204,7.540340539,0,0,0,6.33,1.75,6.567450038
18/06/2019 08:30,6.7982,3.3499,7.578743514,1.7982,0.0799,1.799974236,5,3.27,5.974353522,7.8682,-1.0001,7.93150498,0,0,0,6.07,-1.08,6.165330486
18/06/2019 09:00,6.443,4.2738,7.731598505,2.003,0.0938,2.005195113,4.44,4.18,6.09803247,7.613,-2.4962,8.011790277,0,0,0,5.61,-2.59,6.179012866
18/06/2019 09:30,6.0468,4.4307,7.496325282,2.0668,0.0507,2.067421759,3.98,4.38,5.918175394,7.2068,-2.3393,7.576957881,0,0,0,5.14,-2.39,5.668483042
18/06/2019 10:00,6.3271,4.4223,7.719386744,1.8971,0.0423,1.897571527,4.43,4.38,6.229711069,7.5271,-2.3477,7.884727624,0,0,0,5.63,-2.39,6.116289725
18/06/2019 10:30,4.7096,4.8774,6.780071011,2.8896,0.0974,2.891241069,1.82,4.78,5.114762947,5.5896,-1.9126,5.907763276,0,0,0,2.7,-2.01,3.36602139
18/06/2019 11:00,3.301,4.7211,5.760675847,4.301,0.0211,4.301051756,-1,4.7,4.805205511,4.071,-1.9889,4.530867931,0,0,0,-0.23,-2.01,2.023116408
18/06/2019 11:30,3.232,4.637,5.652220183,4.342,-0.063,4.342457023,-1.11,4.7,4.829296015,3.542,-2.073,4.104033747,0,0,0,-0.8,-2.01,2.163353878
18/06/2019 12:00,3.2219,4.581,5.600553599,5.3719,-0.039,5.372041568,-2.15,4.62,5.095772758,3.5819,-2.119,4.161750666,0,0,0,-1.79,-2.08,2.74417565
18/06/2019 12:30,3.7877,4.3665,5.780397351,5.7777,-0.0835,5.778303344,-1.99,4.45,4.874689734,4.0877,-2.3335,4.706858139,0,0,0,-1.69,-2.25,2.814000711
18/06/2019 13:00,2.4586,4.4869,5.116344942,5.7786,-0.1031,5.779519666,-3.32,4.59,5.664847747,2.6886,-2.1931,3.469619226,0,0,0,-3.09,-2.09,3.730442333
18/06/2019 13:30,4.4649,3.6526,5.768606311,7.3449,-0.2774,7.350136514,-2.88,3.93,4.872299252,4.3349,-3.0074,5.275965577,0,0,0,-3.01,-2.73,4.063619077
18/06/2019 14:00,4.8541,3.8563,6.199462598,5.6141,-0.2037,5.617794274,-0.76,4.06,4.130520548,5.3441,-2.8337,6.048905727,0,0,0,-0.27,-2.63,2.64382299
18/06/2019 14:30,4.6738,4.3627,6.393555953,4.1338,-0.0973,4.134944949,0.54,4.46,4.492571647,4.9438,-2.3573,5.477044982,0,0,0,0.81,-2.26,2.40077071
18/06/2019 15:00,4.8925,4.4364,6.604407711,4.3525,-0.0236,4.352563981,0.54,4.46,4.492571647,5.1625,-2.2836,5.645018619,0,0,0,0.81,-2.26,2.40077071
18/06/2019 15:30,5.0671,4.444,6.739780294,4.5271,-0.016,4.527128274,0.54,4.46,4.492571647,5.2371,-2.276,5.710288295,0,0,0,0.71,-2.26,2.3689027
18/06/2019 16:00,4.3116,4.4531,6.198386417,4.8516,-0.0069,4.851604907,-0.54,4.46,4.492571647,5.3916,-2.2669,5.848776468,0,0,0,0.54,-2.26,2.323617869
18/06/2019 16:30,5.6729,4.3094,7.124094523,4.4729,-0.0406,4.473084257,1.2,4.35,4.512482687,6.1429,-2.4106,6.59895543,0,0,0,1.67,-2.37,2.899275772
18/06/2019 17:00,6.2388,4.4198,7.645734594,3.6688,0.0098,3.668813089,2.57,4.41,5.104213945,7.0988,-2.3602,7.480875983,0,0,0,3.43,-2.37,4.169148594
18/06/2019 17:30,7.4174,4.2039,8.525878135,3.1674,-0.0161,3.167440918,4.25,4.22,5.989232004,8.4774,-2.5361,8.848622151,0,0,0,5.31,-2.52,5.877627072
18/06/2019 18:00,7.7989,4.3631,8.936413308,1.9789,0.0531,1.97961229,5.82,4.31,7.242133664,9.1589,-2.4269,9.474982471,0,0,0,7.18,-2.48,7.59623591
18/06/2019 18:30,7.6762,5.1161,9.224886213,1.5562,0.0761,1.558059578,6.12,5.04,7.928177596,9.1562,-1.7139,9.315226871,0,0,0,7.6,-1.79,7.807951076
18/06/2019 19:00,7.2757,5.7229,9.256748614,1.3557,0.0929,1.358879281,5.92,5.63,8.169657276,8.7857,-1.1071,8.855178987,0,0,0,7.43,-1.2,7.526280622
18/06/2019 19:30,7.4696,5.7017,9.397037142,0.9396,0.0717,0.942331709,6.53,5.63,8.621937137,9.0496,-1.1683,9.124701916,0,0,0,8.11,-1.24,8.204248899
18/06/2019 20:00,7.1646,5.7068,9.159642973,0.7546,0.0768,0.758498121,6.41,5.63,8.531412544,8.7646,-1.1132,8.835011454,0,0,0,8.01,-1.19,8.097913311
18/06/2019 20:30,7.3413,5.5846,9.224014465,0.4813,0.0546,0.484387087,6.86,5.53,8.811384681,8.9713,-1.2554,9.058711434,0,0,0,8.49,-1.31,8.590471466
18/06/2019 21:00,7.1701,5.603,9.099667192,0.2201,0.073,0.231890082,6.95,5.53,8.881632733,8.8101,-1.237,8.896517915,0,0,0,8.59,-1.31,8.689315278
18/06/2019 21:30,6.9794,5.7973,9.073076196,0.0294,0.0973,0.101644724,6.95,5.7,8.98846483,8.6794,-1.0527,8.743006442,0,0,0,8.65,-1.15,8.726110245
18/06/2019 22:00,6.7636,5.8478,8.94108773,0.0036,0.0878,0.087873773,6.76,5.76,8.881171094,8.3936,-0.9922,8.452040097,0,0,0,8.39,-1.08,8.459225733
18/06/2019 22:30,6.504,5.8305,8.734800871,0.004,0.0705,0.070613384,6.5,5.76,8.684906447,8.114,-1.0095,8.176557115,0,0,0,8.11,-1.08,8.181595199
18/06/2019 23:00,5.9139,5.8262,8.301735942,0.0039,0.0662,0.06631478,5.91,5.76,8.252617767,7.4339,-1.0838,7.512489045,0,0,0,7.43,-1.15,7.518470589
18/06/2019 23:30,5.4834,5.0053,7.424331866,0.0034,0.0653,0.065388455,5.48,4.94,7.377940092,6.9134,-1.9047,7.170981917,0,0,0,6.91,-1.97,7.185332282
19/06/2019 00:00,4.9134,5.0811,7.06817351,0.0034,0.0611,0.061194526,4.91,5.02,7.022001139,6.2834,-1.8189,6.541369334,0,0,0,6.28,-1.88,6.555364216
19/06/2019 00:30,4.5342,5.1863,6.888880702,0.0042,0.0563,0.056456443,4.53,5.13,6.843814726,5.8642,-1.8237,6.141231418,0,0,0,5.86,-1.88,6.154185568
19/06/2019 01:00,4.3766,5.1842,6.784582316,0.0066,0.0542,0.054600366,4.37,5.13,6.738976183,5.6766,-1.7758,5.947878042,0,0,0,5.67,-1.83,5.958003021
19/06/2019 01:30,4.3754,5.2554,6.83837366,0.0054,0.0554,0.055662555,4.37,5.2,6.792414887,5.6754,-1.7746,5.946374553,0,0,0,5.67,-1.83,5.958003021
19/06/2019 02:00,4.5555,5.2546,6.954380016,0.0055,0.0546,0.054876315,4.55,5.2,6.909594778,5.8955,-1.7754,6.157025695,0,0,0,5.89,-1.83,6.167738646
19/06/2019 02:30,4.5555,5.2567,6.955966873,0.0055,0.0567,0.05696613,4.55,5.2,6.909594778,5.8955,-1.7733,6.156420481,0,0,0,5.89,-1.83,6.167738646
19/06/2019 03:00,4.3563,5.2535,6.824705997,0.0163,0.0535,0.055927989,4.34,5.2,6.773152885,5.6763,-1.7365,5.935976242,0,0,0,5.66,-1.79,5.936303564
19/06/2019 03:30,4.2714,5.251,6.768889049,0.0114,0.051,0.052258588,4.26,5.2,6.722172268,5.5814,-1.739,5.846036859,0,0,0,5.57,-1.79,5.850555529
19/06/2019 04:00,4.2847,5.0953,6.657382082,0.0247,0.0553,0.060565502,4.26,5.04,6.599181767,5.5947,-1.8947,5.90682285,0,0,0,5.57,-1.95,5.901474392
19/06/2019 04:30,4.2922,4.9754,6.570965378,0.0322,0.0554,0.064078077,4.26,4.92,6.507995083,5.6022,-2.0446,5.963642679,0,0,0,5.57,-2.1,5.952722066
19/06/2019 05:00,4.2981,3.8638,5.779499464,0.0381,0.0538,0.065924578,4.26,3.81,5.715216531,5.4781,-1.0562,5.578990773,0,0,0,5.44,-1.11,5.552089697
19/06/2019 05:30,4.504,1.4511,4.73198766,0.034,0.0611,0.069922886,4.47,1.39,4.681132342,5.404,1.3111,5.560773256,0,0,0,5.37,1.25,5.51356509
19/06/2019 06:00,4.6696,1.4119,4.87838352,0.0396,0.0719,0.08208392,4.63,1.34,4.820010373,5.5796,1.3219,5.734052299,0,0,0,5.54,1.25,5.679269319
19/06/2019 06:30,5.1126,1.5979,5.356487951,0.1526,0.0679,0.167024459,4.96,1.53,5.190616534,6.0726,1.4579,6.245153575,0,0,0,5.92,1.39,6.080994984
19/06/2019 07:00,5.5721,2.1038,5.956028278,0.5021,0.0538,0.504974108,5.07,2.05,5.468765857,6.5421,1.9338,6.821924571,0,0,0,6.04,1.88,6.325820105
19/06/2019 07:30,6.1369,1.9153,6.428834708,1.0669,0.0453,1.067861274,5.07,1.87,5.403868984,7.1069,1.7553,7.320458025,0,0,0,6.04,1.71,6.277395957
19/06/2019 08:00,6.4063,1.8503,6.668154901,1.8863,0.0403,1.886730447,4.52,1.81,4.868932121,7.2263,1.6903,7.421356061,0,0,0,5.34,1.65,5.589105474
19/06/2019 08:30,6.4504,1.6833,6.666420258,2.3604,0.0333,2.360634883,4.09,1.65,4.410283438,7.2304,1.5233,7.389122211,0,0,0,4.87,1.49,5.092838109
19/06/2019 09:00,6.3113,1.5504,6.498942056,3.0713,0.0104,3.071317608,3.24,1.54,3.587366722,6.9213,1.4004,7.061551802,0,0,0,3.85,1.39,4.093238327
19/06/2019 09:30,6.443,1.4491,6.603948804,3.793,0.0091,3.793010916,2.65,1.44,3.015974138,6.953,1.2991,7.073320989,0,0,0,3.16,1.29,3.413165686
19/06/2019 10:00,5.9811,1.5757,6.185174832,4.3611,0.0257,4.361175725,1.62,1.55,2.242074932,6.2411,1.4557,6.408618548,0,0,0,1.88,1.43,2.362054191
19/06/2019 10:30,5.2034,0.966,5.292308339,6.8534,-0.144,6.854912659,-1.65,1.11,1.98861761,4.9734,0.886,5.051703036,0,0,0,-1.88,1.03,2.143665086
19/06/2019 11:00,2.6644,1.0464,2.862512938,7.8544,-0.2336,7.857873015,-5.19,1.28,5.345512136,2.2644,0.9964,2.473928115,0,0,0,-5.59,1.23,5.723722565
19/06/2019 11:30,1.0522,0.5241,1.175502297,9.9122,-0.5059,9.925101695,-8.86,1.03,8.919669276,0.2022,0.5041,0.543140544,0,0,0,-9.71,1.01,9.762387003
19/06/2019 12:00,2.7566,0.4158,2.787782847,10.8066,-0.4642,10.81656531,-8.05,0.88,8.097956532,1.9366,0.3658,1.970844793,0,0,0,-8.87,0.83,8.908748509
19/06/2019 12:30,2.7642,0.6604,2.841993983,10.1142,-0.2196,10.1165837,-7.35,0.88,7.402492823,2.0442,0.6104,2.1333874,0,0,0,-8.07,0.83,8.112570493
19/06/2019 13:00,3.3631,0.1838,3.36811877,10.9431,-0.4662,10.95302607,-7.58,0.65,7.607818347,2.5131,0.1638,2.518432459,0,0,0,-8.43,0.63,8.453508148
19/06/2019 13:30,3.5081,0.1835,3.512895936,10.6381,-0.4165,10.64625023,-7.13,0.6,7.155200906,2.7181,0.2135,2.726472054,0,0,0,-7.92,0.63,7.945017306
19/06/2019 14:00,3.2758,0.2423,3.284748838,10.2258,-0.3577,10.23205429,-6.95,0.6,6.975851203,2.4458,0.2723,2.460911402,0,0,0,-7.78,0.63,7.805466033
19/06/2019 14:30,2.1196,0.7791,2.258251751,9.0696,-0.2309,9.072538728,-6.95,1.01,7.023005055,1.3896,0.7491,1.578650997,0,0,0,-7.68,0.98,7.742273568
19/06/2019 15:00,1.2068,0.829,1.464106294,9.9068,-0.231,9.909492784,-8.7,1.06,8.764336826,0.3368,0.839,0.90407701,0,0,0,-9.57,1.07,9.629631353
19/06/2019 15:30,0.5798,0.4979,0.764246328,10.6098,-0.4321,10.61859531,-10.03,0.93,10.07302338,-0.4402,0.5179,0.679703207,0,0,0,-11.05,0.95,11.09076192
19/06/2019 16:00,0.9254,0.2412,0.956317207,10.9054,-0.5588,10.91970726,-9.98,0.8,10.01201278,-0.0746,0.2212,0.233440785,0,0,0,-10.98,0.78,11.00767005
19/06/2019 16:30,1.9919,0.1488,1.997450137,11.1119,-0.5812,11.12708924,-9.12,0.73,9.149169361,1.0019,0.1388,1.011468759,0,0,0,-10.11,0.72,10.13560556
19/06/2019 17:00,2.5588,0.6287,2.634904387,10.0488,-0.4313,10.05805156,-7.49,1.06,7.564634823,1.8188,0.6087,1.917954413,0,0,0,-8.23,1.04,8.29545056
19/06/2019 17:30,3.2219,1.0122,3.377156859,9.0419,-0.3278,9.047839988,-5.82,1.34,5.97226925,2.7019,0.9922,2.878319727,0,0,0,-6.34,1.32,6.475955528
19/06/2019 18:00,3.8317,1.4164,4.085108793,7.5517,-0.1936,7.554181216,-3.72,1.61,4.053455316,3.6317,1.3664,3.880244045,0,0,0,-3.92,1.56,4.219004622
19/06/2019 18:30,4.6404,1.5572,4.894709797,6.1804,-0.1428,6.182049498,-1.54,1.7,2.293817778,4.6404,1.4872,4.872891954,0,0,0,-1.54,1.63,2.242431716
19/06/2019 19:00,5.7566,1.81,6.034446417,4.5466,-0.06,4.546995883,1.21,1.87,2.22733024,5.9366,1.7,6.175210082,0,0,0,1.39,1.76,2.242699267
19/06/2019 19:30,5.7403,2.0193,6.085114344,2.9903,-0.0107,2.990319144,2.75,2.03,3.418098887,6.3903,1.8893,6.663736833,0,0,0,3.4,1.9,3.894868419
19/06/2019 20:00,6.3793,3.2039,7.138658396,1.5993,0.0239,1.599478571,4.78,3.18,5.741149711,7.4293,0.1239,7.430333081,0,0,0,5.83,0.1,5.83085757
19/06/2019 20:30,6.7945,4.5075,8.153697719,0.8245,0.0275,0.824958484,5.97,4.48,7.464000268,8.1945,-2.2625,8.501102076,0,0,0,7.37,-2.29,7.71757734
19/06/2019 21:00,6.945,4.5961,8.328094633,0.435,0.0461,0.43743595,6.51,4.55,7.94245554,8.405,-2.2439,8.699374242,0,0,0,7.97,-2.29,8.292466461
19/06/2019 21:30,6.831,4.6854,8.283449412,0.211,0.0754,0.224067311,6.62,4.61,8.067000682,8.321,-2.1346,8.590434108,0,0,0,8.11,-2.21,8.40572424
19/06/2019 22:00,6.6316,4.7701,8.168963984,0.1516,0.0701,0.167022663,6.48,4.7,8.005023423,8.1216,-2.0699,8.381221425,0,0,0,7.97,-2.14,8.252302709
19/06/2019 22:30,6.6529,4.7504,8.174801439,0.1729,0.0504,0.180096002,6.48,4.7,8.005023423,8.1029,-2.0896,8.367999556,0,0,0,7.93,-2.14,8.213677617
19/06/2019 23:00,6.0078,4.7896,7.68335402,0.1878,0.0396,0.191929675,5.82,4.75,7.512316554,7.3878,-2.1004,7.680577387,0,0,0,7.2,-2.14,7.511298157
19/06/2019 23:30,5.3722,4.8592,7.243780607,0.2022,0.0392,0.205964754,5.17,4.82,7.068330779,6.6722,-1.9708,6.957176545,0,0,0,6.47,-2.01,6.775027675
20/06/2019 00:00,4.843,4.9361,6.915181285,0.213,0.0361,0.21603752,4.63,4.9,6.741431599,6.073,-1.8839,6.358491032,0,0,0,5.86,-1.92,6.166522521
20/06/2019 00:30,4.5002,5.0428,6.758818823,0.1702,0.0328,0.173331705,4.33,5.01,6.621857745,5.7002,-1.8872,6.004481983,0,0,0,5.53,-1.92,5.853827808
20/06/2019 01:00,4.3476,5.0496,6.663338947,0.1576,0.0396,0.162498985,4.19,5.01,6.531171411,5.5376,-1.8804,5.848155087,0,0,0,5.38,-1.92,5.712337525
20/06/2019 01:30,4.4891,4.8704,6.62365571,0.1191,0.0404,0.125765536,4.37,4.83,6.513509039,5.6991,-2.0696,6.063248714,0,0,0,5.58,-2.11,5.965609776
20/06/2019 02:00,4.6163,4.871,6.710951251,0.0963,0.041,0.104664655,4.52,4.83,6.615081254,5.8263,-2.069,6.182760928,0,0,0,5.73,-2.11,6.106144446
