Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/06/2019 02:30,4.5918,2.6181,5.285742602,0.1718,0.0381,0.175974004,4.42,2.58,5.11789019,5.5918,-0.6319,5.62739059,0,0,0,5.42,-0.67,5.461254435
20/06/2019 03:00,4.372,1.3775,4.583872844,0.192,0.0375,0.195627835,4.18,1.34,4.389533005,5.192,1.2475,5.339767809,0,0,0,5,1.21,5.144326973
20/06/2019 03:30,4.3115,1.3774,4.526175318,0.1315,0.0374,0.136715069,4.18,1.34,4.389533005,5.1315,1.2474,5.280937323,0,0,0,5,1.21,5.144326973
20/06/2019 04:00,4.4145,1.1138,4.552840947,0.1645,0.0438,0.170231284,4.25,1.07,4.382624784,5.2245,0.9838,5.316320409,0,0,0,5.06,0.94,5.146571674
20/06/2019 04:30,4.3238,2.2035,4.852902089,0.1538,0.0435,0.159833319,4.17,2.16,4.696221886,5.2138,0.2735,5.220968559,0,0,0,5.06,0.23,5.065224575
20/06/2019 05:00,4.003,5.0958,6.480060697,0.143,0.0458,0.150155386,3.86,5.05,6.356264626,5.093,-1.5642,5.327792286,0,0,0,4.95,-1.61,5.205247352
20/06/2019 05:30,4.0548,5.0187,6.452034774,0.1948,0.0587,0.203452034,3.86,4.96,6.284998011,5.1448,-1.5513,5.373592721,0,0,0,4.95,-1.61,5.205247352
20/06/2019 06:00,4.2346,5.0059,6.556742482,0.2946,0.0459,0.298154272,3.94,4.96,6.334445516,5.3046,-1.5641,5.530387868,0,0,0,5.01,-1.61,5.262337883
20/06/2019 06:30,4.6119,4.8381,6.684073101,0.6019,0.0381,0.603104651,4.01,4.8,6.254606303,5.6719,-1.6119,5.896496521,0,0,0,5.07,-1.65,5.331735177
20/06/2019 07:00,4.8252,5.5686,7.368301093,1.0952,0.0386,1.095880012,3.73,5.53,6.670367306,5.8652,-0.8914,5.932551306,0,0,0,4.77,-0.93,4.859814811
20/06/2019 07:30,5.1805,5.7831,7.764137161,1.8005,0.0431,1.801015786,3.38,5.74,6.661231117,6.1705,-0.6569,6.205367665,0,0,0,4.37,-0.7,4.425708983
20/06/2019 08:00,5.3256,5.7267,7.820301033,2.7156,0.0267,2.715731255,2.61,5.7,6.269138697,6.1856,-0.6733,6.222136309,0,0,0,3.47,-0.7,3.539901129
20/06/2019 08:30,5.2024,5.4428,7.529212283,3.7324,-0.0172,3.732439631,1.47,5.46,5.654423047,5.8824,-0.9572,5.959770264,0,0,0,2.15,-0.94,2.346508044
20/06/2019 09:00,5.2669,5.2583,7.442442778,4.6769,-0.0917,4.677798895,0.59,5.35,5.382434393,5.5469,-1.1217,5.659179313,0,0,0,0.87,-1.03,1.348258136
20/06/2019 09:30,4.2814,4.8594,6.476430677,6.5114,-0.1706,6.513634494,-2.23,5.03,5.502163211,4.1414,-1.4706,4.394753499,0,0,0,-2.37,-1.3,2.703127818
20/06/2019 10:00,4.2112,4.256,5.987298342,8.8712,-0.344,8.877867167,-4.66,4.6,6.547946243,3.7512,-1.994,4.248239334,0,0,0,-5.12,-1.65,5.379302929
20/06/2019 10:30,3.166,3.9242,5.042112815,10.496,-0.5658,10.51123902,-7.33,4.49,8.595871102,2.316,-2.3058,3.26811408,0,0,0,-8.18,-1.74,8.363013811
20/06/2019 11:00,2.5282,3.6553,4.444436222,11.4482,-0.5647,11.46211888,-8.92,4.22,9.867867044,1.4782,-2.5347,2.934242548,0,0,0,-9.97,-1.97,10.16276537
20/06/2019 11:30,1.3968,3.6106,3.87136702,11.7068,-0.6094,11.72265049,-10.31,4.22,11.14021993,0.2268,-2.5794,2.589351772,0,0,0,-11.48,-1.97,11.64780237
20/06/2019 12:00,2.3493,3.8399,4.501560007,12.1693,-0.5201,12.18040913,-9.82,4.36,10.74439389,1.2793,-2.3601,2.684526122,0,0,0,-10.89,-1.84,11.0443515
20/06/2019 12:30,1.611,3.8596,4.182323895,11.801,-0.5004,11.81160451,-10.19,4.36,11.08357794,0.501,-2.3404,2.393422896,0,0,0,-11.3,-1.84,11.44882527
20/06/2019 13:00,1.8751,3.9411,4.364432291,11.5451,-0.4789,11.55502831,-9.67,4.42,10.63227633,0.8351,-2.2489,2.398946273,0,0,0,-10.71,-1.77,10.85527522
20/06/2019 13:30,1.7511,3.8909,4.266784975,11.5511,-0.5291,11.56321141,-9.8,4.42,10.75064649,0.6211,-2.2991,2.381517588,0,0,0,-10.93,-1.77,11.07238908
20/06/2019 14:00,1.4541,3.6111,3.892871693,11.9541,-0.6089,11.96959757,-10.5,4.22,11.31628914,0.1841,-2.5689,2.575488307,0,0,0,-11.77,-1.96,11.93207861
20/06/2019 14:30,1.4232,3.3094,3.602447307,12.1532,-0.7506,12.17635703,-10.73,4.06,11.47242346,0.1432,-2.8906,2.894144882,0,0,0,-12.01,-2.14,12.199168
20/06/2019 15:00,0.557,3.7631,3.804099185,11.927,-0.6069,11.94243093,-11.37,4.37,12.18087846,-0.713,-2.4169,2.519875912,0,0,0,-12.64,-1.81,12.76893496
20/06/2019 15:30,-0.3391,4.5451,4.557732201,10.2809,-0.3949,10.28848146,-10.62,4.94,11.71272812,-1.3191,-1.6849,2.139839438,0,0,0,-11.6,-1.29,11.67150804
20/06/2019 16:00,0.3761,4.6033,4.618638555,10.1661,-0.3367,10.1716742,-9.79,4.94,10.96575123,-0.5539,-1.6267,1.718417324,0,0,0,-10.72,-1.29,10.79733763
20/06/2019 16:30,1.5797,4.3074,4.587934922,10.8597,-0.4726,10.8699786,-9.28,4.78,10.4387164,0.6197,-1.9326,2.029524784,0,0,0,-10.24,-1.46,10.34355838
20/06/2019 17:00,2.3408,4.8288,5.366251399,8.5808,-0.3912,8.589712805,-6.24,5.22,8.135477859,1.9108,-1.5012,2.429970798,0,0,0,-6.67,-1.11,6.761730548
20/06/2019 17:30,3.7832,5.1587,6.397248466,8.0732,-0.2013,8.075709252,-4.29,5.36,6.86539875,3.5632,-1.1913,3.757071989,0,0,0,-4.51,-0.99,4.61738021
20/06/2019 18:00,4.4832,5.4713,7.073486123,6.8932,-0.1087,6.894057001,-2.41,5.58,6.078198746,4.5432,-0.8987,4.631233953,0,0,0,-2.35,-0.79,2.479233753
20/06/2019 18:30,4.6529,5.5362,7.231803983,5.9729,-0.1038,5.973801876,-1.32,5.64,5.792408825,4.6029,-0.8538,4.681416757,0,0,0,-1.37,-0.75,1.561857868
20/06/2019 19:00,5.9442,5.6443,8.197050453,4.5342,-0.0857,4.535009827,1.41,5.73,5.90093213,6.1142,-0.7757,6.163209564,0,0,0,1.58,-0.69,1.724093965
20/06/2019 19:30,5.856,3.5439,6.844849393,3.096,-0.0061,3.096006009,2.76,3.55,4.496676551,6.546,0.9539,6.615137278,0,0,0,3.45,0.96,3.581075258
20/06/2019 20:00,6.4327,2.1165,6.771942228,2.0727,0.0065,2.072710192,4.36,2.11,4.843727903,7.2127,1.9865,7.481258152,0,0,0,5.14,1.98,5.508175742
20/06/2019 20:30,6.535,3.6414,7.481043975,0.995,0.0214,0.995230104,5.54,3.62,6.617854637,7.695,-0.3486,7.702892117,0,0,0,6.7,-0.37,6.710208641
20/06/2019 21:00,6.6817,4.723,8.182410641,0.6117,0.033,0.612589496,6.07,4.69,7.670788747,8.0617,-2.067,8.322469338,0,0,0,7.45,-2.1,7.740316531
20/06/2019 21:30,6.6066,4.7569,8.140961931,0.3266,0.0669,0.333381418,6.28,4.69,7.838016331,8.0266,-1.9931,8.270353993,0,0,0,7.7,-2.06,7.970796698
20/06/2019 22:00,6.5078,4.8643,8.124830788,0.2278,0.0743,0.239610789,6.28,4.79,7.898259302,7.9278,-1.9357,8.160695272,0,0,0,7.7,-2.01,7.958021111
20/06/2019 22:30,6.5635,4.8413,8.155839499,0.2035,0.0513,0.209866481,6.36,4.79,7.962016076,8.0135,-1.9587,8.249405308,0,0,0,7.81,-2.01,8.064502465
20/06/2019 23:00,6.0031,4.8817,7.737454653,0.2131,0.0417,0.217141659,5.79,4.84,7.546502501,7.3731,-1.9683,7.631304508,0,0,0,7.16,-2.01,7.436780217
20/06/2019 23:30,5.3658,4.9773,7.318833577,0.1858,0.0473,0.191726185,5.18,4.93,7.15103489,6.6558,-1.8727,6.914237408,0,0,0,6.47,-1.92,6.74887398
21/06/2019 00:00,4.9253,4.9753,7.000870673,0.1253,0.0453,0.133237307,4.8,4.93,6.880763039,6.1653,-1.8147,6.426823491,0,0,0,6.04,-1.86,6.319905063
21/06/2019 00:30,4.5482,5.0426,6.790724409,0.1282,0.0426,0.135092561,4.42,5,6.67355977,5.7382,-1.8174,6.019126349,0,0,0,5.61,-1.86,5.910304561
21/06/2019 01:00,4.3902,5.1043,6.732587506,0.1102,0.0443,0.118770914,4.28,5.06,6.627367502,5.5702,-1.7357,5.834362221,0,0,0,5.46,-1.78,5.742821606
21/06/2019 01:30,4.3866,5.1053,6.730999008,0.1066,0.0453,0.115825947,4.28,5.06,6.627367502,5.5666,-1.7347,5.830627723,0,0,0,5.46,-1.78,5.742821606
21/06/2019 02:00,4.4698,5.1072,6.786943633,0.0998,0.0472,0.110398732,4.37,5.06,6.685843253,5.6898,-1.6928,5.936277948,0,0,0,5.59,-1.74,5.854545243
21/06/2019 02:30,4.4674,5.108,6.785965426,0.0974,0.048,0.108585266,4.37,5.06,6.685843253,5.6874,-1.692,5.933749469,0,0,0,5.59,-1.74,5.854545243
21/06/2019 03:00,4.2567,5.1667,6.694347151,0.0767,0.0467,0.089798552,4.18,5.12,6.60959908,5.4367,-1.6933,5.694292913,0,0,0,5.36,-1.74,5.635352695
21/06/2019 03:30,4.1701,5.1678,6.640473692,0.0601,0.0478,0.07679095,4.11,5.12,6.565554051,5.3101,-1.6922,5.573212974,0,0,0,5.25,-1.74,5.530831764
21/06/2019 04:00,4.1189,5.1631,6.604766371,0.0589,0.0431,0.072985067,4.06,5.12,6.534370666,5.3089,-1.6969,5.573498795,0,0,0,5.25,-1.74,5.530831764
21/06/2019 04:30,4.1584,5.1695,6.634457085,0.0484,0.0495,0.069230124,4.11,5.12,6.565554051,5.2984,-1.6905,5.561549497,0,0,0,5.25,-1.74,5.530831764
21/06/2019 05:00,4.0638,5.2341,6.626482721,0.0238,0.0641,0.0683758,4.04,5.17,6.561287983,5.2238,-1.6759,5.486048418,0,0,0,5.2,-1.74,5.48339311
21/06/2019 05:30,4.1911,5.3049,6.760716177,0.0611,0.0849,0.104600287,4.13,5.22,6.656222653,5.3411,-1.5751,5.568508707,0,0,0,5.28,-1.66,5.534799003
21/06/2019 06:00,4.2734,5.1837,6.718087023,0.3134,0.0637,0.319808146,3.96,5.12,6.472711951,5.4034,-1.6463,5.648631272,0,0,0,5.09,-1.71,5.369562366
21/06/2019 06:30,4.5807,5.1035,6.857734665,0.6207,0.0535,0.623001396,3.96,5.05,6.417483931,5.7107,-1.7365,5.968879856,0,0,0,5.09,-1.79,5.395572259
21/06/2019 07:00,4.9304,5.044,7.053423294,1.2604,0.054,1.261556245,3.67,4.99,6.194271547,6.0104,-1.736,6.25608537,0,0,0,4.75,-1.79,5.076081166
21/06/2019 07:30,5.7284,4.7822,7.462171494,2.2284,0.0222,2.228510579,3.5,4.76,5.908265397,6.7284,-1.9778,7.013063482,0,0,0,4.5,-2,4.924428901
21/06/2019 08:00,5.4349,4.6634,7.161385171,3.6749,0.0134,3.674924431,1.76,4.65,4.971931214,6.1549,-2.0966,6.502193904,0,0,0,2.48,-2.11,3.256148031
21/06/2019 08:30,5.5108,4.2702,6.971622815,5.1508,-0.0898,5.151582735,0.36,4.36,4.37483714,6.0208,-2.4698,6.507683511,0,0,0,0.87,-2.38,2.534028413
21/06/2019 09:00,4.2246,3.9349,5.773273176,6.2646,-0.1851,6.267333976,-2.04,4.12,4.597390564,4.5746,-2.7851,5.355720976,0,0,0,-1.69,-2.6,3.100983715
21/06/2019 09:30,3.8243,3.761,5.363803827,7.9443,-0.249,7.948201274,-4.12,4.01,5.749304306,3.5943,-2.899,4.617704353,0,0,0,-4.35,-2.65,5.093623465
21/06/2019 10:00,2.4251,3.7089,4.431371032,8.3851,-0.3011,8.390504348,-5.96,4.01,7.183432327,1.9851,-2.9111,3.523510355,0,0,0,-6.4,-2.61,6.911736395
21/06/2019 10:30,2.4352,3.3617,4.151051184,8.9952,-0.3983,9.004013879,-6.56,3.76,7.561163932,1.8352,-3.2483,3.730872811,0,0,0,-7.16,-2.85,7.706367497
21/06/2019 11:00,1.8639,3.1462,3.656869925,9.3639,-0.4438,9.374411003,-7.5,3.59,8.314932351,1.1239,-3.4338,3.613050463,0,0,0,-8.24,-2.99,8.765711608
21/06/2019 11:30,1.0128,3.2621,3.41570787,8.7528,-0.4979,8.766949997,-7.74,3.76,8.604952063,0.2928,-3.3279,3.34075594,0,0,0,-8.46,-2.83,8.920790324
21/06/2019 12:00,1.3682,2.9415,3.244132163,10.5982,-0.5285,10.61136916,-9.23,3.47,9.860720055,0.4082,-3.6185,3.641451564,0,0,0,-10.19,-3.09,10.64820173
21/06/2019 12:30,1.2898,2.3869,2.713093373,11.7298,-0.6231,11.74633822,-10.44,3.01,10.86525195,0.0398,-4.1431,4.143291162,0,0,0,-11.69,-3.52,12.20846018
21/06/2019 13:00,1.1529,2.2811,2.55589429,11.9829,-0.6289,11.99939197,-10.83,2.91,11.21414286,-0.1571,-4.2489,4.251803337,0,0,0,-12.14,-3.62,12.66822797
21/06/2019 13:30,1.3768,1.8294,2.289603153,12.7668,-0.7906,12.79125602,-11.39,2.62,11.68745053,-0.0832,-4.7206,4.721333138,0,0,0,-12.85,-3.93,13.43753698
21/06/2019 14:00,1.4813,1.8953,2.405496161,12.6913,-0.7247,12.71197411,-11.21,2.62,11.51210233,0.0313,-4.6547,4.654805235,0,0,0,-12.66,-3.93,13.25596092
21/06/2019 14:30,1.3235,1.6621,2.124671424,12.8935,-0.8279,12.92005266,-11.57,2.49,11.834906,-0.1765,-4.9179,4.921066212,0,0,0,-13.07,-4.09,13.69499909
21/06/2019 15:00,1.2495,1.6199,2.045806995,12.9595,-0.8701,12.98867639,-11.71,2.49,11.97180855,-0.2805,-4.9601,4.968024986,0,0,0,-13.24,-4.09,13.8573338
21/06/2019 15:30,1.0131,2.0377,2.275652192,12.4931,-0.7623,12.51633528,-11.48,2.8,11.81653079,-0.4269,-4.5223,4.542404749,0,0,0,-12.92,-3.76,13.45600238
21/06/2019 16:00,1.3171,2.2353,2.594478464,12.0171,-0.7047,12.03774458,-10.7,2.94,11.09655802,0.0071,-4.3147,4.314705842,0,0,0,-12.01,-3.61,12.54082134
21/06/2019 16:30,2.087,2.4961,3.253626317,11.127,-0.6239,11.14447757,-9.04,3.12,9.563263041,1.037,-4.0639,4.194121149,0,0,0,-10.09,-3.44,10.66028611
21/06/2019 17:00,2.6176,2.9612,3.952282277,10.2176,-0.4988,10.2297679,-7.6,3.46,8.350544892,1.8276,-3.6288,4.063042112,0,0,0,-8.39,-3.13,8.954831098
21/06/2019 17:30,3.1655,3.6156,4.805512835,8.9255,-0.3244,8.931393263,-5.76,3.94,6.978624506,2.7255,-2.9944,4.049047,0,0,0,-6.2,-2.67,6.750474057
21/06/2019 18:00,3.8804,3.948,5.535721106,7.5304,-0.222,7.533671625,-3.65,4.17,5.541786715,3.7804,-2.712,4.652565761,0,0,0,-3.75,-2.49,4.501399782
21/06/2019 18:30,4.4372,4.2367,6.135011877,5.9572,-0.1233,5.958475873,-1.52,4.36,4.617358552,4.5072,-2.4833,5.14603058,0,0,0,-1.45,-2.36,2.769855592
21/06/2019 19:00,5.4953,4.4686,7.082846042,4.2853,-0.0514,4.285608247,1.21,4.52,4.679155907,5.8853,-2.2814,6.312015688,0,0,0,1.6,-2.23,2.744612905
21/06/2019 19:30,5.6957,4.6641,7.361713612,2.6557,0.0041,2.655703165,3.04,4.66,5.563919482,6.6957,-2.1159,7.022067452,0,0,0,4.04,-2.12,4.562455479
21/06/2019 20:00,6.2038,4.6946,7.779871696,1.3238,0.0346,1.324252091,4.88,4.66,6.747592163,7.4838,-2.0854,7.768922422,0,0,0,6.16,-2.12,6.51459899
21/06/2019 20:30,6.484,4.7086,8.013312047,0.564,0.0486,0.566090064,5.92,4.66,7.534056013,7.914,-2.0714,8.180592519,0,0,0,7.35,-2.12,7.649633978
21/06/2019 21:00,6.585,4.7298,8.107603409,0.285,0.0698,0.293422971,6.3,4.66,7.836172535,8.055,-2.0502,8.311819599,0,0,0,7.77,-2.12,8.054023839
21/06/2019 21:30,6.6771,4.8349,8.243780833,0.0871,0.0949,0.128811568,6.59,4.74,8.117616645,8.1871,-2.0251,8.433838771,0,0,0,8.1,-2.12,8.372837034
21/06/2019 22:00,6.6006,4.9052,8.223679675,0.0106,0.1052,0.105732682,6.59,4.8,8.152797066,8.1106,-1.9248,8.335867525,0,0,0,8.1,-2.03,8.350502979
21/06/2019 22:30,6.7473,4.7849,8.271718401,0.0073,0.0749,0.0752549,6.74,4.71,8.222633398,8.2773,-2.0551,8.528606645,0,0,0,8.27,-2.13,8.539894613
21/06/2019 23:00,6.3262,4.9184,8.013205663,0.0062,0.0684,0.068680419,6.32,4.85,7.966486051,7.8362,-1.9416,8.073155579,0,0,0,7.83,-2.01,8.083872834
21/06/2019 23:30,5.8921,4.9123,7.671214617,0.0021,0.0623,0.062335383,5.89,4.85,7.629849278,7.3221,-1.9477,7.576719851,0,0,0,7.32,-2.01,7.590948557
22/06/2019 00:00,5.4414,5.0186,7.40237664,0.0014,0.0586,0.058616721,5.44,4.96,7.361738925,6.8114,-1.9514,7.085416849,0,0,0,6.81,-2.01,7.100436606
22/06/2019 00:30,5.0011,5.0157,7.082954729,0.0011,0.0557,0.055710861,5,4.96,7.042840336,6.3111,-1.8543,6.577872886,0,0,0,6.31,-1.91,6.59273843
22/06/2019 01:00,4.731,5.1485,6.992096485,0.001,0.0585,0.058508546,4.73,5.09,6.948453065,6.021,-1.7915,6.281871795,0,0,0,6.02,-1.85,6.297848839
22/06/2019 01:30,4.6411,5.151,6.933441441,0.0011,0.061,0.061009917,4.64,5.09,6.887503176,5.9511,-1.719,6.19439684,0,0,0,5.95,-1.78,6.21054748
22/06/2019 02:00,4.6413,5.1501,6.932906728,0.0013,0.0601,0.060114058,4.64,5.09,6.887503176,5.9513,-1.7199,6.194838795,0,0,0,5.95,-1.78,6.21054748
22/06/2019 02:30,4.5521,5.1466,6.870888296,0.0021,0.0566,0.056638944,4.55,5.09,6.827195618,5.8321,-1.7234,6.081405921,0,0,0,5.83,-1.78,6.095678797
22/06/2019 03:00,4.3831,5.2228,6.818299308,0.0031,0.0528,0.052890925,4.38,5.17,6.77593536,5.6531,-1.6772,5.896654937,0,0,0,5.65,-1.73,5.908925452
22/06/2019 03:30,4.3045,5.2767,6.809719755,0.0045,0.0567,0.056878291,4.3,5.22,6.763017078,5.5845,-1.6733,5.829800437,0,0,0,5.58,-1.73,5.842028757
22/06/2019 04:00,4.2475,5.2772,6.774222914,0.0075,0.0572,0.0576896,4.24,5.22,6.725027881,5.5175,-1.6728,5.765506577,0,0,0,5.51,-1.73,5.775205624
22/06/2019 04:30,4.1862,5.2742,6.733606469,0.0062,0.0542,0.05455346,4.18,5.22,6.687361214,5.4762,-1.6758,5.726872801,0,0,0,5.47,-1.73,5.737054994
22/06/2019 05:00,4.1859,5.2763,6.735064996,0.0059,0.0563,0.056608303,4.18,5.22,6.687361214,5.3659,-1.6737,5.620867771,0,0,0,5.36,-1.73,5.632273076
22/06/2019 05:30,4.1886,5.2962,6.752340661,0.0686,0.0762,0.102529996,4.12,5.22,6.650022556,5.4286,-1.6138,5.663395483,0,0,0,5.36,-1.69,5.620115657
22/06/2019 06:00,4.2083,5.2723,6.745882906,0.3183,0.0523,0.322568101,3.89,5.22,6.510030722,5.3483,-1.6777,5.605264506,0,0,0,5.03,-1.73,5.319191668
22/06/2019 06:30,4.4445,5.1271,6.785332318,0.5145,0.0371,0.515835885,3.93,5.09,6.430629829,5.6145,-1.6929,5.864172632,0,0,0,5.1,-1.73,5.385434059
22/06/2019 07:00,4.5441,5.1217,6.84694499,1.0941,0.0317,1.094559135,3.45,5.09,6.149032444,5.6241,-1.7783,5.898546575,0,0,0,4.53,-1.81,4.878216887
22/06/2019 07:30,4.6317,5.0111,6.823764951,2.2817,0.0111,2.281726999,2.35,5,5.524717187,5.5217,-1.7989,5.807341225,0,0,0,3.24,-1.81,3.711293575
22/06/2019 08:00,4.668,4.8766,6.750663046,3.658,-0.0134,3.658024543,1.01,4.89,4.993215397,5.098,-1.9034,5.441740122,0,0,0,1.44,-1.89,2.376068181
22/06/2019 08:30,4.1184,4.5117,6.108735994,5.2784,-0.0683,5.278841866,-1.16,4.58,4.724616387,4.5784,-2.2483,5.100646964,0,0,0,-0.7,-2.18,2.289628791
22/06/2019 09:00,4.4028,4.2106,6.092109667,6.8328,-0.1694,6.834899575,-2.43,4.38,5.00892204,4.4528,-2.5594,5.135947449,0,0,0,-2.38,-2.39,3.372906758
22/06/2019 09:30,3.8296,4.0411,5.567434362,8.0896,-0.2289,8.092837782,-4.26,4.27,6.031624988,3.5996,-2.6789,4.487050854,0,0,0,-4.49,-2.45,5.114938905
22/06/2019 10:00,3.1576,1.8793,3.674534835,9.6876,-0.3807,9.695077424,-6.53,2.26,6.910028943,2.5476,-0.4607,2.588920673,0,0,0,-7.14,-0.08,7.140448165
22/06/2019 10:30,2.4031,0.6009,2.477089102,10.7531,-0.4991,10.76467651,-8.35,1.1,8.422143433,1.5331,0.6009,1.646656133,0,0,0,-9.22,1.1,9.285386368
22/06/2019 11:00,1.7755,0.1914,1.78578672,11.6555,-0.6086,11.67137842,-9.88,0.8,9.912335749,0.7255,0.1914,0.750322737,0,0,0,-10.93,0.8,10.95923811
22/06/2019 11:30,1.1069,-0.1046,1.111831269,11.9369,-0.7046,11.95767715,-10.83,0.6,10.84660776,-0.1031,-0.1146,0.154151776,0,0,0,-12.04,0.59,12.05444731
22/06/2019 12:00,1.4731,-0.2456,1.493433283,13.0631,-0.7856,13.08670123,-11.59,0.54,11.60257299,0.1931,-0.2456,0.312421142,0,0,0,-12.87,0.54,12.88132369
22/06/2019 12:30,0.8889,-0.2851,0.933501591,12.9389,-0.8251,12.96518119,-12.05,0.54,12.06209352,-0.4611,-0.2851,0.542121038,0,0,0,-13.4,0.54,13.41087618
22/06/2019 13:00,0.8078,-0.3071,0.86420556,13.0978,-0.8471,13.1251645,-12.29,0.54,12.30185758,-0.5722,-0.3071,0.649402225,0,0,0,-13.67,0.54,13.68066153
22/06/2019 13:30,0.7048,-0.3245,0.775914486,13.0748,-0.8645,13.10334901,-12.37,0.54,12.38178097,-0.6952,-0.3245,0.767204855,0,0,0,-13.77,0.54,13.78058417
22/06/2019 14:00,0.565,-0.3166,0.647657749,13.025,-0.8566,13.05313712,-12.46,0.54,12.47169596,-0.845,-0.3166,0.902363873,0,0,0,-13.87,0.54,13.88050792
22/06/2019 14:30,0.4799,-0.299,0.565424628,12.9399,-0.839,12.9670711,-12.46,0.54,12.47169596,-0.9301,-0.299,0.976978511,0,0,0,-13.87,0.54,13.88050792
22/06/2019 15:00,0.3478,-0.2762,0.444129801,12.8078,-0.8162,12.83378055,-12.46,0.54,12.47169596,-1.0622,-0.2762,1.097522337,0,0,0,-13.87,0.54,13.88050792
22/06/2019 15:30,0.5097,2.5267,2.577597133,12.3497,-0.7633,12.37326622,-11.84,3.29,12.28860041,-0.8703,-1.8933,2.083748301,0,0,0,-13.22,-1.13,13.26820636
22/06/2019 16:00,1.0573,4.0521,4.187767627,11.5173,-0.6279,11.53440322,-10.46,4.68,11.45923209,-0.1427,-2.2979,2.302326584,0,0,0,-11.66,-1.67,11.77898553
22/06/2019 16:30,0.8689,4.3939,4.478989219,10.9289,-0.5261,10.94155548,-10.06,4.92,11.19866063,-0.1911,-1.9361,1.945508268,0,0,0,-11.12,-1.41,11.20903653
22/06/2019 17:00,1.7552,4.42,4.755746738,9.6452,-0.44,9.655230864,-7.89,4.86,9.266698441,1.0452,-1.99,2.247786253,0,0,0,-8.6,-1.55,8.738563955
22/06/2019 17:30,2.6716,4.4891,5.223931984,7.6316,-0.2509,7.635723238,-4.96,4.74,6.860699673,2.4616,-1.9709,3.153398384,0,0,0,-5.17,-1.72,5.448605326
22/06/2019 18:00,3.8975,4.578,6.01236977,5.8575,-0.162,5.859739777,-1.96,4.74,5.129249458,4.3875,-1.952,4.802130803,0,0,0,-1.47,-1.79,2.316246964
22/06/2019 18:30,5.5464,4.7366,7.293691282,4.9064,-0.0634,4.906809607,0.64,4.8,4.842478704,6.2364,-1.7734,6.48364346,0,0,0,1.33,-1.71,2.166333308
22/06/2019 19:00,5.0479,5.1465,7.208866531,3.3779,-0.0035,3.377901813,1.67,5.15,5.414000369,5.8279,-1.4035,5.994516716,0,0,0,2.45,-1.4,2.821790212
22/06/2019 19:30,5.5892,5.0427,7.527813755,2.7792,-0.0073,2.779209587,2.81,5.05,5.779152187,6.4992,-1.5173,6.673964334,0,0,0,3.72,-1.51,4.014785175
22/06/2019 20:00,5.9881,4.9374,7.761137827,1.7481,0.0474,1.748742511,4.24,4.89,6.472225274,7.1281,-1.0126,7.199664462,0,0,0,5.38,-1.06,5.483429584
22/06/2019 20:30,6.1633,5.6504,8.36141657,1.1133,0.0404,1.114032787,5.05,5.61,7.548152092,7.4633,-1.0196,7.532624446,0,0,0,6.35,-1.06,6.437864553
22/06/2019 21:00,6.2039,5.6548,8.394351568,0.6539,0.0448,0.655432872,5.55,5.61,7.891425727,7.5839,-1.0152,7.651546919,0,0,0,6.93,-1.06,7.010599118
22/06/2019 21:30,6.1317,6.0506,8.614377821,0.3717,0.0806,0.380338336,5.76,5.97,8.295691653,7.5717,-0.7494,7.608695108,0,0,0,7.2,-0.83,7.247682388
22/06/2019 22:00,6.0987,6.0983,8.624581415,0.3387,0.0683,0.345517843,5.76,6.03,8.338974757,7.5387,-0.7617,7.577082854,0,0,0,7.2,-0.83,7.247682388
22/06/2019 22:30,5.9124,6.0853,8.484535924,0.3824,0.0553,0.386377859,5.53,6.03,8.181796869,7.3224,-0.7747,7.363267064,0,0,0,6.94,-0.83,6.989456345
22/06/2019 23:00,5.5344,6.0817,8.222934893,0.3344,0.0517,0.338372945,5.2,6.03,7.96246821,6.9044,-0.7283,6.942705543,0,0,0,6.57,-0.78,6.616139358
22/06/2019 23:30,5.0757,6.2541,8.054594794,0.2857,0.0541,0.290777062,4.79,6.2,7.834800572,6.3957,-0.6159,6.425286865,0,0,0,6.11,-0.67,6.14662509
23/06/2019 00:00,4.6543,6.3551,7.877169828,0.2743,0.0551,0.279779377,4.38,6.3,7.672965528,5.9243,-0.6149,5.956125628,0,0,0,5.65,-0.67,5.68958698
23/06/2019 00:30,4.5791,5.3585,7.048523183,0.1991,0.0485,0.204922083,4.38,5.31,6.883349475,5.7891,-1.4915,5.978147795,0,0,0,5.59,-1.54,5.798249736
23/06/2019 01:00,4.339,5.2992,6.848973765,0.199,0.0492,0.204991805,4.14,5.25,6.685962907,5.549,-1.4408,5.733001451,0,0,0,5.35,-1.49,5.553611438
23/06/2019 01:30,4.0854,5.2952,6.688021845,0.4154,0.0452,0.417851888,3.67,5.25,6.405575696,5.2554,-1.4448,5.450383124,0,0,0,4.84,-1.49,5.06415837
23/06/2019 02:00,4.0346,5.3609,6.709489248,0.5646,0.0409,0.566079473,3.47,5.32,6.351637584,5.1946,-1.4491,5.392936118,0,0,0,4.63,-1.49,4.863846215
23/06/2019 02:30,3.9234,5.3533,6.637084334,0.5934,0.0333,0.594333618,3.33,5.32,6.27624888,5.0534,-1.5267,5.278983278,0,0,0,4.46,-1.56,4.724955026
23/06/2019 03:00,3.7709,5.4368,6.616530892,0.5109,0.0368,0.512223633,3.26,5.4,6.307741276,4.9009,-1.4032,5.097822187,0,0,0,4.39,-1.44,4.62014069
23/06/2019 03:30,3.5813,5.4457,6.517772486,0.5913,0.0457,0.593063386,2.99,5.4,6.172527845,4.6813,-1.3143,4.862299269,0,0,0,4.09,-1.36,4.310185611
23/06/2019 04:00,3.5838,5.4427,6.516640678,0.5938,0.0427,0.595333293,2.99,5.4,6.172527845,4.6838,-1.3173,4.865517622,0,0,0,4.09,-1.36,4.310185611
23/06/2019 04:30,3.4441,5.3592,6.370466973,0.7341,0.0392,0.73514587,2.71,5.32,5.970468993,4.5141,-1.4208,4.732417083,0,0,0,3.78,-1.46,4.052159918
23/06/2019 05:00,3.3972,5.3039,6.298596911,0.7672,0.0339,0.767948599,2.63,5.27,5.889804751,4.4472,-1.4261,4.670262204,0,0,0,3.68,-1.46,3.959040288
23/06/2019 05:30,3.4931,5.2422,6.299397467,0.7931,0.0122,0.793193829,2.7,5.23,5.885821948,4.5331,-1.4478,4.758688942,0,0,0,3.74,-1.46,4.014872352
23/06/2019 06:00,3.4886,5.2629,6.314146527,0.7886,0.0329,0.789285987,2.7,5.23,5.885821948,4.5286,-1.5071,4.772794608,0,0,0,3.74,-1.54,4.044650788
23/06/2019 06:30,3.562,5.2518,6.345805484,1.062,0.0218,1.062223724,2.5,5.23,5.796800842,4.562,-1.5182,4.80799077,0,0,0,3.5,-1.54,3.823820079
23/06/2019 07:00,3.6391,5.2017,6.348285729,1.2891,0.0117,1.289153094,2.35,5.19,5.697244948,4.6191,-1.5683,4.878078484,0,0,0,3.33,-1.58,3.685824195
23/06/2019 07:30,3.9956,5.103,6.481159492,1.3556,0.003,1.35560332,2.64,5.1,5.74278678,5.0056,-1.577,5.248138752,0,0,0,3.65,-1.58,3.977298078
23/06/2019 08:00,4.4038,5.2517,6.853744037,1.6238,0.0117,1.623842151,2.78,5.24,5.931778823,5.4038,-1.3983,5.58178263,0,0,0,3.78,-1.41,4.034414456
23/06/2019 08:30,4.6595,6.0459,7.633075858,1.7795,0.0159,1.779571033,2.88,6.03,6.682462121,5.6895,-0.6741,5.729294988,0,0,0,3.91,-0.69,3.970415595
23/06/2019 09:00,5.1142,5.9658,7.857850296,2.1842,0.0058,2.184207701,2.93,5.96,6.641272468,6.0942,-0.7642,6.141927652,0,0,0,3.91,-0.77,3.985097238
23/06/2019 09:30,5.5364,5.4315,7.755831175,2.6064,-0.0185,2.606465655,2.93,5.45,6.18768131,6.5164,-1.3685,6.658547981,0,0,0,3.91,-1.35,4.136496102
23/06/2019 10:00,5.2104,5.0151,7.231839059,3.4804,-0.0149,3.480431894,1.73,5.03,5.319191668,5.7404,-1.8149,6.020469597,0,0,0,2.26,-1.8,2.889221348
23/06/2019 10:30,2.2088,4.6637,5.160319286,5.2588,-0.0363,5.258925283,-3.05,4.7,5.602901034,3.9088,-1.2463,4.10267975,0,0,0,-1.35,-1.21,1.812898232
23/06/2019 11:00,2.8862,1.4834,3.245092603,8.8662,-0.2866,8.870830964,-5.98,1.77,6.23644931,2.4062,1.4834,2.826707272,0,0,0,-6.46,1.77,6.698096745
23/06/2019 11:30,3.7726,1.0103,3.905536692,8.4026,-0.3797,8.411174642,-4.63,1.39,4.834149356,3.4126,0.9803,3.550609363,0,0,0,-4.99,1.36,5.172011214
23/06/2019 12:00,4.2091,1.832,4.590506161,6.5791,-0.108,6.579986384,-2.37,1.94,3.062760193,4.2591,1.782,4.616866558,0,0,0,-2.32,1.89,2.992407058
23/06/2019 12:30,4.0521,1.8518,4.455185479,5.9721,-0.0882,5.972751263,-1.92,1.94,2.729468813,4.1621,1.8018,4.535367642,0,0,0,-1.81,1.89,2.616906571
23/06/2019 13:00,3.7297,1.6774,4.089539442,6.9297,-0.1726,6.931849165,-3.2,1.85,3.696281916,3.6397,1.6274,3.9869596,0,0,0,-3.29,1.8,3.750213327
23/06/2019 13:30,5.8653,1.729,6.114833202,4.6153,-0.121,4.616885865,1.25,1.85,2.232711356,6.5053,1.579,6.694189203,0,0,0,1.89,1.7,2.542066089
23/06/2019 14:00,5.6015,1.9885,5.94398305,3.3915,-0.0215,3.391568148,2.21,2.01,2.987339954,6.1715,1.8585,6.445264502,0,0,0,2.78,1.88,3.356009535
23/06/2019 14:30,6.6078,1.7503,6.835683648,2.5978,-0.0497,2.598275376,4.01,1.8,4.395463571,7.3378,1.5903,7.508153097,0,0,0,4.74,1.64,5.015695366
23/06/2019 15:00,5.7511,2.1314,6.133352849,2.7411,-0.0086,2.741113491,3.01,2.14,3.693196448,6.4811,1.9714,6.774295179,0,0,0,3.74,1.98,4.231784494
23/06/2019 15:30,6.0624,2.0248,6.391596733,2.8024,-0.0252,2.802513301,3.26,2.05,3.850986887,6.7624,1.8648,7.014808109,0,0,0,3.96,1.89,4.387903828
23/06/2019 16:00,6.9199,2.0501,7.217196549,1.8299,0.0001,1.829900003,5.09,2.05,5.487312639,7.8299,1.8901,8.054800557,0,0,0,6,1.89,6.290635898
23/06/2019 16:30,7.367,2.1288,7.668407816,1.497,0.0188,1.497118045,5.87,2.11,6.237707912,8.367,1.9088,8.581969846,0,0,0,6.87,1.89,7.125236838
23/06/2019 17:00,7.5104,2.0768,7.792252973,1.4504,0.0468,1.45115485,6.06,2.03,6.390970192,8.5504,1.8368,8.745465934,0,0,0,7.1,1.79,7.32216498
23/06/2019 17:30,8.1644,1.9066,8.384065298,1.2644,0.0366,1.264929611,6.9,1.87,7.148909008,9.2844,1.6366,9.427541722,0,0,0,8.02,1.6,8.178043776
23/06/2019 18:00,8.4698,3.5329,9.177085292,0.7598,0.0429,0.761010151,7.71,3.49,8.463108176,9.9798,-0.9971,10.02948735,0,0,0,9.22,-1.04,9.278469701
23/06/2019 18:30,8.4973,4.4876,9.609508887,0.6873,0.0376,0.68832772,7.81,4.45,8.988804147,10.1673,-2.4624,10.46123334,0,0,0,9.48,-2.5,9.804101183
23/06/2019 19:00,8.4674,4.4964,9.587203749,0.5174,0.0464,0.51947639,7.95,4.45,9.110707986,10.1574,-2.4536,10.44954199,0,0,0,9.64,-2.5,9.958895521
23/06/2019 19:30,8.1915,4.635,9.411901893,0.3215,0.055,0.326170584,7.87,4.58,9.105674055,9.8815,-2.345,10.15593754,0,0,0,9.56,-2.4,9.856652576
23/06/2019 20:00,7.7975,4.735,9.122567141,0.3075,0.045,0.31077524,7.49,4.69,8.837205441,9.4475,-2.235,9.708268705,0,0,0,9.14,-2.28,9.420084925
23/06/2019 20:30,7.4599,4.735,8.835741792,0.2699,0.045,0.273625675,7.19,4.69,8.584416113,9.0699,-2.235,9.341215714,0,0,0,8.8,-2.28,9.090566539
23/06/2019 21:00,7.1643,4.8622,8.658416907,0.1943,0.0522,0.201189786,6.97,4.81,8.468589021,8.7543,-2.2278,9.033319508,0,0,0,8.56,-2.28,8.858442301
23/06/2019 21:30,6.836,4.2499,8.049381716,0.076,0.0799,0.110272435,6.76,4.17,7.942701052,8.316,-1.1101,8.389766267,0,0,0,8.24,-1.19,8.325484971
23/06/2019 22:00,6.6073,4.8424,8.19177948,0.0473,0.0824,0.095010789,6.56,4.76,8.105010796,8.1773,-2.2276,8.475283892,0,0,0,8.13,-2.31,8.451804541
23/06/2019 22:30,6.5186,4.8212,8.107781164,0.0586,0.0612,0.08473134,6.46,4.76,8.02428813,8.0786,-2.2488,8.385754552,0,0,0,8.02,-2.31,8.346046968
23/06/2019 23:00,6.0825,4.3506,7.478270295,0.0825,0.0506,0.096781248,6,4.3,7.381734214,7.5425,-2.0794,7.82388718,0,0,0,7.46,-2.13,7.758124773
23/06/2019 23:30,5.5585,2.5998,6.136438893,0.0785,0.0498,0.092963918,5.48,2.55,6.044245197,6.7085,-0.1102,6.709405062,0,0,0,6.63,-0.16,6.631930337
24/06/2019 00:00,4.7789,5.5735,7.34178367,0.0589,0.0635,0.086610969,4.72,5.51,7.255239486,6.0289,-1.0765,6.124254033,0,0,0,5.97,-1.14,6.077869693
24/06/2019 00:30,4.3321,5.9177,7.333911896,0.0921,0.0577,0.108681645,4.24,5.86,7.233062975,5.5321,-0.7423,5.581678932,0,0,0,5.44,-0.8,5.498508889
24/06/2019 01:00,4.1502,5.9169,7.227300025,0.0902,0.0569,0.106647316,4.06,5.86,7.129039206,5.3402,-0.7431,5.391654074,0,0,0,5.25,-0.8,5.310602602
24/06/2019 01:30,4.1943,5.9236,7.258180864,0.0643,0.0636,0.090440312,4.13,5.86,7.169135234,5.3943,-0.7364,5.444332599,0,0,0,5.33,-0.8,5.389703146
24/06/2019 02:00,4.1966,5.9244,7.260163009,0.0666,0.0644,0.09264405,4.13,5.86,7.169135234,5.3966,-0.7356,5.446503366,0,0,0,5.33,-0.8,5.389703146
24/06/2019 02:30,4.1699,5.9229,7.243535768,0.0399,0.0629,0.074487717,4.13,5.86,7.169135234,5.3699,-0.6671,5.411178099,0,0,0,5.33,-0.73,5.379758359
24/06/2019 03:00,4.0104,5.9267,7.156052058,0.0204,0.0667,0.06974991,3.99,5.86,7.089407592,5.2004,-0.6633,5.242530596,0,0,0,5.18,-0.73,5.231185334
24/06/2019 03:30,3.9052,5.9263,7.097296579,0.0252,0.0663,0.070927639,3.88,5.86,7.028086511,5.1152,-0.6637,5.158078007,0,0,0,5.09,-0.73,5.142081291
24/06/2019 04:00,3.9151,5.9206,7.097993545,0.0351,0.0606,0.070031207,3.88,5.86,7.028086511,5.0751,-0.6694,5.119056199,0,0,0,5.04,-0.73,5.09259266
24/06/2019 04:30,3.9,5.9226,7.091346188,0.02,0.0626,0.065717273,3.88,5.86,7.028086511,5.11,-0.6674,5.153399146,0,0,0,5.09,-0.73,5.142081291
24/06/2019 05:00,3.9083,5.933,7.104596955,0.0283,0.073,0.078293614,3.88,5.86,7.028086511,5.1183,-0.597,5.152999504,0,0,0,5.09,-0.67,5.133906894
24/06/2019 05:30,4.0212,5.9431,7.175687218,0.0312,0.0831,0.088764013,3.99,5.86,7.089407592,5.2212,-0.7169,5.270187383,0,0,0,5.19,-0.8,5.251295078
24/06/2019 06:00,4.202,5.9326,7.269975706,0.142,0.0726,0.159482789,4.06,5.86,7.129039206,5.412,-0.7274,5.460664315,0,0,0,5.27,-0.8,5.330375221
24/06/2019 06:30,4.6596,5.8022,7.441599089,0.4096,0.0522,0.412912824,4.25,5.75,7.150174823,5.8796,-0.7478,5.926963894,0,0,0,5.47,-0.8,5.528191386
24/06/2019 07:00,5.1989,5.8258,7.808233273,0.5689,0.0758,0.573927565,4.63,5.75,7.382370893,6.4489,-0.7842,6.496405225,0,0,0,5.88,-0.86,5.942558372
24/06/2019 07:30,6.0792,2.7122,6.656778611,0.8292,0.0622,0.831529603,5.25,2.65,5.880901291,7.1292,1.2922,7.245362205,0,0,0,6.3,1.23,6.418948512
24/06/2019 08:00,6.8926,3.4214,7.695057681,0.8326,0.0614,0.834860899,6.06,3.36,6.929155793,8.2126,-0.8686,8.258405701,0,0,0,7.38,-0.93,7.438366756
24/06/2019 08:30,7.1043,4.3237,8.316577432,1.5043,0.0837,1.506626755,5.6,4.24,7.024072893,8.4543,-2.5663,8.8352184,0,0,0,6.95,-2.65,7.438077709
24/06/2019 09:00,7.1378,4.6383,8.512462378,1.5378,0.0683,1.539315994,5.6,4.57,7.228063364,8.4878,-2.2317,8.776288152,0,0,0,6.95,-2.3,7.320689858
24/06/2019 09:30,7.8563,4.1792,8.898716892,1.3263,0.0192,1.326438966,6.53,4.16,7.742512512,9.3063,-2.7008,9.690280715,0,0,0,7.98,-2.72,8.430824396
24/06/2019 10:00,8.0374,3.5997,8.806681489,1.4474,0.0197,1.447534058,6.59,3.58,7.499633324,9.4274,-3.2903,9.985086121,0,0,0,7.98,-3.31,8.639241865
24/06/2019 10:30,7.9,3.1822,8.516830211,1.59,-0.0078,1.590019132,6.31,3.19,7.070516247,9.05,-1.6578,9.200586983,0,0,0,7.46,-1.65,7.640294497
24/06/2019 11:00,6.8615,0.072,6.86187775,2.3215,0.072,2.322616251,4.54,0,4.54,7.7515,-0.468,7.765614995,0,0,0,5.43,-0.54,5.456784768
24/06/2019 11:30,5.8498,0.5634,5.87686818,2.7898,0.0234,2.789898134,3.06,0.54,3.10728177,6.6198,-0.5166,6.639926777,0,0,0,3.83,-0.54,3.867880557
24/06/2019 12:00,5.8149,0.5457,5.840449512,3.4049,0.0057,3.404904771,2.41,0.54,2.469757073,6.4749,0.0057,6.474902509,0,0,0,3.07,0,3.07
24/06/2019 12:30,6.5656,0.5574,6.589218324,3.6256,0.0174,3.625641753,2.94,0.54,2.98918049,7.2056,-0.5226,7.224526429,0,0,0,3.58,-0.54,3.620497203
24/06/2019 13:00,5.3184,0.562,5.348011085,4.0084,0.022,4.008460373,1.31,0.54,1.416933308,5.5484,0.562,5.576789987,0,0,0,1.54,0.54,1.631931371
24/06/2019 13:30,5.2376,0.6098,5.272979215,4.0276,-0.0102,4.027612916,1.21,0.62,1.359595528,5.5676,0.5298,5.592750468,0,0,0,1.54,0.54,1.631931371
24/06/2019 14:00,5.666,0.51,5.688906398,4.346,-0.07,4.3465637,1.32,0.58,1.441804425,6.146,0.47,6.163944841,0,0,0,1.8,0.54,1.879255172
24/06/2019 14:30,4.5669,0.3931,4.583786995,4.8269,-0.1469,4.829134831,-0.26,0.54,0.599332963,5.2569,-0.8469,5.324681889,0,0,0,0.43,-0.7,0.821522976
24/06/2019 15:00,4.2238,0.5062,4.254024551,4.6838,-0.0838,4.684549592,-0.46,0.59,0.748131005,4.6538,0.4462,4.675141589,0,0,0,-0.03,0.53,0.530848378
24/06/2019 15:30,4.7893,0.5739,4.823562553,4.2793,-0.0161,4.279330286,0.51,0.59,0.779871784,5.3693,0.5139,5.393836825,0,0,0,1.09,0.53,1.212023102
24/06/2019 16:00,3.6268,0.5416,3.667016335,4.9368,-0.0484,4.937037249,-1.31,0.59,1.436732404,4.1368,0.4816,4.164739224,0,0,0,-0.8,0.53,0.959635347
24/06/2019 16:30,3.0906,0.5102,3.132429153,5.1706,-0.0298,5.170685873,-2.08,0.54,2.148953234,3.3206,-0.1498,3.323977196,0,0,0,-1.85,-0.12,1.853887807
24/06/2019 17:00,3.3749,0.471,3.407607813,4.8449,-0.069,4.845391316,-1.47,0.54,1.566045976,3.6249,0.471,3.655371528,0,0,0,-1.22,0.54,1.334166406
24/06/2019 17:30,4.5855,0.5478,4.618105141,4.5455,-0.0422,4.545695886,0.04,0.59,0.591354378,5.3355,0.4978,5.358671952,0,0,0,0.79,0.54,0.956922149
24/06/2019 18:00,5.993,0.6968,6.033372128,4.363,0.0068,4.363005299,1.63,0.69,1.770028248,6.593,0.5468,6.615635966,0,0,0,2.23,0.54,2.294449825
24/06/2019 18:30,6.5636,0.5923,6.590270423,4.1236,-0.0577,4.124003668,2.44,0.65,2.525094058,7.1536,0.4823,7.169840044,0,0,0,3.03,0.54,3.077742679
24/06/2019 19:00,6.8871,0.5319,6.907609139,3.7471,-0.0781,3.747913822,3.14,0.61,3.198702862,7.5171,0.4619,7.531277715,0,0,0,3.77,0.54,3.808477386
24/06/2019 19:30,7.7409,0.5105,7.757715067,2.5909,-0.0295,2.591067938,5.15,0.54,5.178233289,8.5609,-0.5695,8.579821622,0,0,0,5.97,-0.54,5.994372361
24/06/2019 20:00,7.6385,0.5683,7.659611422,1.9385,0.0283,1.938706564,5.7,0.54,5.72552181,8.5585,-0.2317,8.561635775,0,0,0,6.62,-0.26,6.625103773
24/06/2019 20:30,7.5674,0.5813,7.589693831,1.3574,0.0413,1.358028148,6.21,0.54,6.233434046,8.5474,-0.4687,8.560241028,0,0,0,7.19,-0.51,7.208064928
24/06/2019 21:00,7.5329,0.5994,7.556709785,0.7729,0.0594,0.775179186,6.76,0.54,6.78153375,8.6029,-0.4506,8.61469261,0,0,0,7.83,-0.51,7.846591617
24/06/2019 21:30,7.5265,0.6046,7.55074456,0.2665,0.0646,0.274217815,7.26,0.54,7.280054945,8.6665,-0.4454,8.677937739,0,0,0,8.4,-0.51,8.415467901
24/06/2019 22:00,7.1717,2.6936,7.66085908,0.0317,0.0936,0.098822315,7.14,2.6,7.598657776,8.6017,-2.4164,8.934664619,0,0,0,8.57,-2.51,8.930005599
24/06/2019 22:30,7.1902,3.6094,8.045293307,0.0502,0.0694,0.085652787,7.14,3.54,7.969391445,8.7402,-3.5206,9.422617492,0,0,0,8.69,-3.59,9.40235077
24/06/2019 23:00,6.6303,3.6801,7.583140121,0.0403,0.0601,0.072360901,6.59,3.62,7.518809746,8.1403,-3.4599,8.845077281,0,0,0,8.1,-3.52,8.831783512
24/06/2019 23:30,6.0772,2.7641,6.676272062,0.0572,0.0541,0.078731506,6.02,2.71,6.6018558,7.3872,-2.1059,7.681506275,0,0,0,7.33,-2.16,7.641629407
25/06/2019 00:00,5.6366,0.7151,5.681780317,0.0666,0.0551,0.086438244,5.57,0.66,5.608966037,6.6166,0.5951,6.643307879,0,0,0,6.55,0.54,6.572221847
25/06/2019 00:30,5.2033,0.717,5.252467981,0.0533,0.057,0.078037747,5.15,0.66,5.192119028,6.1533,0.597,6.182192968,0,0,0,6.1,0.54,6.123854995
25/06/2019 01:00,4.8768,0.7522,4.934468875,0.0368,0.0522,0.063867676,4.84,0.7,4.89035786,5.8168,0.6422,5.85214346,0,0,0,5.78,0.59,5.810034423
25/06/2019 01:30,4.8028,0.816,4.871626406,0.0328,0.066,0.073701018,4.77,0.75,4.828602282,5.7428,0.656,5.780146005,0,0,0,5.71,0.59,5.740400683
25/06/2019 02:00,4.8935,0.8172,4.961265775,0.0335,0.0672,0.075087216,4.86,0.75,4.917529868,5.8535,0.6572,5.89027793,0,0,0,5.82,0.59,5.849829057
25/06/2019 02:30,4.8011,0.8097,4.868898777,0.0411,0.0597,0.072479652,4.76,0.75,4.818723897,5.7511,0.6497,5.787681859,0,0,0,5.71,0.59,5.740400683
25/06/2019 03:00,4.5735,0.8047,4.64375326,0.0535,0.0547,0.076513659,4.52,0.75,4.581800956,5.4735,0.7247,5.521267277,0,0,0,5.42,0.67,5.461254435
25/06/2019 03:30,4.5682,0.8557,4.647652497,0.0482,0.0557,0.073659555,4.52,0.8,4.590250538,5.4682,0.7257,5.516144644,0,0,0,5.42,0.67,5.461254435
25/06/2019 04:00,4.4869,0.8548,4.567598346,0.0269,0.0548,0.061046294,4.46,0.8,4.531180862,5.4469,0.7248,5.494911705,0,0,0,5.42,0.67,5.461254435
25/06/2019 04:30,4.5227,0.8512,4.602103511,0.0627,0.0512,0.080948935,4.46,0.8,4.531180862,5.4327,0.7212,5.480361186,0,0,0,5.37,0.67,5.411635612
25/06/2019 05:00,4.4761,0.8417,4.554550483,0.1461,0.0417,0.151934525,4.33,0.8,4.403282866,5.3661,0.7117,5.413090254,0,0,0,5.22,0.67,5.262822437
25/06/2019 05:30,4.7046,0.7809,4.768969068,0.1546,0.0409,0.159918636,4.55,0.74,4.609783075,5.6046,0.6109,5.637795666,0,0,0,5.45,0.57,5.479726271
25/06/2019 06:00,4.7705,0.7417,4.827814116,0.2205,0.0617,0.228969736,4.55,0.68,4.600532578,5.6705,0.6317,5.705577547,0,0,0,5.45,0.57,5.479726271
25/06/2019 06:30,5.3261,0.742,5.377537095,0.3361,0.062,0.341770698,4.99,0.68,5.036119538,6.2561,0.632,6.287941731,0,0,0,5.92,0.57,5.947377573
25/06/2019 07:00,5.6863,0.7419,5.734494163,0.6963,0.0619,0.699045993,4.99,0.68,5.036119538,6.6163,0.6319,6.646406796,0,0,0,5.92,0.57,5.947377573
25/06/2019 07:30,6.5765,0.5903,6.60293922,1.0565,0.0503,1.057696715,5.52,0.54,5.546350151,7.5665,0.0503,7.566667188,0,0,0,6.51,0,6.51
25/06/2019 08:00,7.1659,0.5749,7.188924316,1.5859,0.0349,1.586283966,5.58,0.54,5.606068141,8.0959,0.0349,8.095975224,0,0,0,6.51,0,6.51
25/06/2019 08:30,6.7382,0.5575,6.761223668,2.4682,0.0175,2.468262038,4.27,0.54,4.304009758,7.5682,0.0175,7.568220233,0,0,0,5.1,0,5.1
25/06/2019 09:00,6.9704,0.5075,6.988850579,3.4404,-0.0325,3.440553503,3.53,0.54,3.571064267,7.6404,0.1575,7.642023188,0,0,0,4.2,0.19,4.204295423
25/06/2019 09:30,5.7461,0.6412,5.781764666,3.8061,0.0312,3.806227877,1.94,0.61,2.033642053,6.3561,0.5712,6.381714241,0,0,0,2.55,0.54,2.606549443
25/06/2019 10:00,4.3259,0.6484,4.374223745,4.1259,0.0384,4.126078692,0.2,0.61,0.641950154,4.9759,0.5784,5.009403894,0,0,0,0.85,0.54,1.007025322
25/06/2019 10:30,3.2054,0.6974,3.280389599,5.0254,-0.0226,5.025450818,-1.82,0.72,1.957242959,3.4454,0.6174,3.500280549,0,0,0,-1.58,0.64,1.704699387
25/06/2019 11:00,3.3192,0.5709,3.367939348,5.6092,-0.1491,5.611181288,-2.29,0.72,2.400520777,3.5492,0.4209,3.574070152,0,0,0,-2.06,0.57,2.137404969
25/06/2019 11:30,2.9019,0.6967,2.984361657,5.7519,-0.1233,5.753221402,-2.85,0.82,2.965619665,3.0719,0.5467,3.120168345,0,0,0,-2.68,0.67,2.762480769
25/06/2019 12:00,2.6271,0.324,2.647004044,6.4671,-0.336,6.475822605,-3.84,0.66,3.896305943,2.6871,0.234,2.697269436,0,0,0,-3.78,0.57,3.822734623
25/06/2019 12:30,4.2123,0.3279,4.22504316,6.2523,-0.3321,6.261113775,-2.04,0.66,2.144108206,4.3323,0.2379,4.338826996,0,0,0,-1.92,0.57,2.002823008
25/06/2019 13:00,4.5338,0.3827,4.549923266,5.7538,-0.2773,5.760478255,-1.22,0.66,1.387083271,4.7038,0.2927,4.712898018,0,0,0,-1.05,0.57,1.194738465
25/06/2019 13:30,3.237,0.3892,3.260313733,5.687,-0.2708,5.693443742,-2.45,0.66,2.537341128,3.427,0.2992,3.440036285,0,0,0,-2.26,0.57,2.330772404
25/06/2019 14:00,4.5603,0.1907,4.56428555,5.7003,-0.4093,5.714975641,-1.14,0.6,1.288254633,4.8003,0.1607,4.80298913,0,0,0,-0.9,0.57,1.065316854
25/06/2019 14:30,3.5312,0.3349,3.547045454,5.8812,-0.2651,5.88717177,-2.35,0.6,2.425386567,3.5312,0.3049,3.544338789,0,0,0,-2.35,0.57,2.418139781
25/06/2019 15:00,5.4132,0.6299,5.449725521,5.0132,-0.0801,5.013839871,0.4,0.71,0.814923309,5.7032,0.4899,5.724202324,0,0,0,0.69,0.57,0.894986033
25/06/2019 15:30,6.8134,0.3325,6.821508324,4.3434,-0.2075,4.34835369,2.47,0.54,2.528339376,7.2434,-0.7475,7.281867879,0,0,0,2.9,-0.54,2.949847454
25/06/2019 16:00,7.8184,-0.3544,7.826428171,4.4384,-0.3544,4.452526689,3.38,0,3.38,8.2784,-0.8944,8.326575402,0,0,0,3.84,-0.54,3.877782872
25/06/2019 16:30,5.3931,0.2834,5.400541007,4.7231,-0.2566,4.73006524,0.67,0.54,0.860523097,5.8431,-0.7966,5.897150937,0,0,0,1.12,-0.54,1.243382483
25/06/2019 17:00,4.4565,0.6242,4.500001988,4.9265,-0.0558,4.926815999,-0.47,0.68,0.826619622,5.1065,0.5442,5.135415844,0,0,0,0.18,0.6,0.626418391
25/06/2019 17:30,6.9692,0.6612,7.000495274,4.2992,-0.0188,4.299241105,2.67,0.68,2.755231388,7.2892,0.4912,7.305731591,0,0,0,2.99,0.51,3.033183146
25/06/2019 18:00,9.5049,-0.5767,9.522379267,2.7249,-0.0367,2.725147134,6.78,-0.54,6.801470429,10.4049,-0.6267,10.42375637,0,0,0,7.68,-0.59,7.702629421
25/06/2019 18:30,8.9648,-0.5473,8.981490763,1.5548,-0.0073,1.554817137,7.41,-0.54,7.429650059,10.0548,-0.8073,10.087157,0,0,0,8.5,-0.8,8.537564055
25/06/2019 19:00,8.7661,-0.5096,8.780899804,1.1061,0.0304,1.106517677,7.66,-0.54,7.679010353,9.9061,-0.6996,9.930773251,0,0,0,8.8,-0.73,8.830226498
25/06/2019 19:30,8.244,-0.4837,8.258177867,0.994,0.0563,0.995593135,7.25,-0.54,7.27008253,9.384,-0.5337,9.399164414,0,0,0,8.39,-0.59,8.410719351
25/06/2019 20:00,8.3742,-0.4823,8.388077189,0.6342,0.0577,0.636819386,7.74,-0.54,7.758814342,9.5642,-0.5323,9.579001249,0,0,0,8.93,-0.59,8.949469258
25/06/2019 20:30,8.4411,-0.4901,8.455315915,0.3711,0.0499,0.374439875,8.07,-0.54,8.088046736,9.6511,-0.5901,9.669123498,0,0,0,9.28,-0.64,9.302042786
25/06/2019 21:00,8.2036,-0.4694,8.217018274,0.1936,0.0706,0.206071153,8.01,-0.54,8.028181612,9.4236,-0.5694,9.44078669,0,0,0,9.23,-0.64,9.25216191
25/06/2019 21:30,8.1276,-0.4612,8.140674861,0.1176,0.0788,0.141559881,8.01,-0.54,8.028181612,9.2976,-0.5612,9.314521523,0,0,0,9.18,-0.64,9.202282326
25/06/2019 22:00,7.9201,-0.3531,7.927967181,0.1301,0.0669,0.146292925,7.79,-0.42,7.801313992,9.1101,-0.5731,9.128108546,0,0,0,8.98,-0.64,9.002777349
25/06/2019 22:30,7.5884,0.4152,7.599750364,0.1884,0.0552,0.196320147,7.4,0.36,7.408751582,8.7284,-0.4948,8.742413488,0,0,0,8.54,-0.55,8.557692446
25/06/2019 23:00,6.9808,0.5902,7.005705152,0.2408,0.0502,0.245976991,6.74,0.54,6.761597444,8.0308,-0.4998,8.046337594,0,0,0,7.79,-0.55,7.809391782
25/06/2019 23:30,6.2172,0.5887,6.24500949,0.1172,0.0487,0.126915444,6.1,0.54,6.123854995,7.2372,-0.1913,7.239727863,0,0,0,7.12,-0.24,7.124043795
26/06/2019 00:00,5.6259,1.5706,5.841021757,0.1359,0.0506,0.145014379,5.49,1.52,5.696534034,6.6859,-0.6394,6.716404631,0,0,0,6.55,-0.69,6.586243239
26/06/2019 00:30,5.1041,3.8038,6.365589623,0.1141,0.0538,0.126147731,4.99,3.75,6.242002884,6.3541,-3.2462,7.135292653,0,0,0,6.24,-3.3,7.058866765
26/06/2019 01:00,4.8812,3.8587,6.22219247,0.0912,0.0487,0.103388249,4.79,3.81,6.120473838,6.1112,-3.1613,6.880449341,0,0,0,6.02,-3.21,6.822352967
26/06/2019 01:30,4.75,3.8666,6.124793512,0.08,0.0566,0.097997755,4.67,3.81,6.027022482,5.97,-3.1534,6.751653987,0,0,0,5.89,-3.21,6.707920691
26/06/2019 02:00,4.8095,3.8099,6.135684824,0.0995,0.0499,0.111311545,4.71,3.76,6.026748709,6.0295,-3.1601,6.807429931,0,0,0,5.93,-3.21,6.743070517
26/06/2019 02:30,4.733,3.8632,6.109468327,0.163,0.0532,0.171462066,4.57,3.81,5.949873948,5.933,-3.1568,6.72055617,0,0,0,5.77,-3.21,6.602802435
26/06/2019 03:00,4.6328,3.8594,6.029743295,0.1928,0.0494,0.199028139,4.44,3.81,5.850615352,5.8128,-3.1606,6.616497276,0,0,0,5.62,-3.21,6.47213257
26/06/2019 03:30,4.573,3.9063,6.014275409,0.183,0.0463,0.188766231,4.39,3.86,5.845656507,5.743,-3.1637,6.556755805,0,0,0,5.56,-3.21,6.420101245
26/06/2019 04:00,4.543,3.9048,5.990518512,0.213,0.0448,0.217660378,4.33,3.86,5.800732712,5.703,-3.1652,6.522476527,0,0,0,5.49,-3.21,6.359575458
26/06/2019 04:30,4.4455,3.9092,5.91982389,0.2055,0.0492,0.211307572,4.24,3.86,5.733864316,5.6055,-3.1608,6.435237905,0,0,0,5.4,-3.21,6.282045845
26/06/2019 05:00,4.4245,3.9522,5.932628852,0.1845,0.0522,0.191742249,4.24,3.9,5.76086799,5.5845,-3.0778,6.376479678,0,0,0,5.4,-3.13,6.241546283
26/06/2019 05:30,4.5656,2.827,5.36997508,0.2156,0.057,0.223007534,4.35,2.77,5.157072813,5.6156,-1.773,5.888844739,0,0,0,5.4,-1.83,5.701657654
26/06/2019 06:00,4.8854,0.7042,4.935892098,0.4554,0.0442,0.457539944,4.43,0.66,4.478894953,5.6954,0.5842,5.725283469,0,0,0,5.24,0.54,5.267750943
26/06/2019 06:30,5.1008,0.7015,5.148811794,0.7608,0.0415,0.761931027,4.34,0.66,4.389897493,5.9008,0.5815,5.929383011,0,0,0,5.14,0.54,5.168287918
26/06/2019 07:00,6.1721,0.5666,6.198052434,1.2821,0.0266,1.282375908,4.89,0.54,4.919725602,6.9821,0.5666,7.005052175,0,0,0,5.7,0.54,5.72552181
26/06/2019 07:30,6.8341,0.5828,6.858905062,1.5441,0.0428,1.54469306,5.29,0.54,5.317490009,7.6741,0.5828,7.696198195,0,0,0,6.13,0.54,6.153738701
26/06/2019 08:00,7.1646,0.5621,7.186616003,1.8746,0.0221,1.874730266,5.29,0.54,5.317490009,8.0046,0.0221,8.004630508,0,0,0,6.13,0,6.13
26/06/2019 08:30,7.2986,0.5137,7.316655633,2.1186,-0.0263,2.118763236,5.18,0.54,5.20807066,8.1286,-0.5663,8.148302501,0,0,0,6.01,-0.54,6.034210802
26/06/2019 09:00,7.8805,0.4245,7.891925019,3.6005,-0.1155,3.602352079,4.28,0.54,4.313930922,8.4905,-0.1155,8.491285562,0,0,0,4.89,0,4.89
26/06/2019 09:30,8.5434,-0.1132,8.544149917,3.9134,-0.1132,3.915036884,4.63,0,4.63,9.1134,-0.6532,9.136778962,0,0,0,5.2,-0.54,5.227963275
26/06/2019 10:00,6.9891,0.4751,7.005229391,3.9391,-0.0949,3.94024299,3.05,0.57,3.102805182,7.5191,0.1151,7.519980906,0,0,0,3.58,0.21,3.586153929
26/06/2019 10:30,7.1412,0.3894,7.151808848,5.1412,-0.1806,5.144371079,2,0.57,2.079639392,7.3512,0.2894,7.356894304,0,0,0,2.21,0.47,2.259424706
26/06/2019 11:00,5.514,0.3472,5.524920256,5.524,-0.2228,5.528491281,-0.01,0.57,0.570087713,5.914,0.3172,5.922500472,0,0,0,0.39,0.54,0.666108099
26/06/2019 11:30,5.0681,0.3793,5.082273714,5.3781,-0.2607,5.384414926,-0.31,0.64,0.711125868,5.3381,0.2793,5.345401772,0,0,0,-0.04,0.54,0.541479455
26/06/2019 12:00,6.2755,0.2333,6.27983512,5.3755,-0.3067,5.3842423,0.9,0.54,1.049571341,6.5555,-0.8667,6.612544831,0,0,0,1.18,-0.56,1.306139349
26/06/2019 12:30,4.6466,0.1936,4.650631411,6.4066,-0.4064,6.419476966,-1.76,0.6,1.859462288,4.6966,0.1636,4.699448534,0,0,0,-1.71,0.57,1.802498266
26/06/2019 13:00,5.0993,0.2761,5.106769204,6.1393,-0.3239,6.147838295,-1.04,0.6,1.200666482,5.1993,0.2461,5.205121103,0,0,0,-0.94,0.57,1.09931797
26/06/2019 13:30,4.3711,0.2171,4.376488046,6.6511,-0.3829,6.662112549,-2.28,0.6,2.357625925,4.3611,0.1871,4.365111639,0,0,0,-2.29,0.57,2.359872878
26/06/2019 14:00,2.5481,0.2549,2.560817764,7.0481,-0.3851,7.058612868,-4.5,0.64,4.54528327,2.4381,0.1849,2.445101147,0,0,0,-4.61,0.57,4.64510495
26/06/2019 14:30,6.0507,0.3255,6.059448881,5.3207,-0.2745,5.327776153,0.73,0.6,0.94493386,6.2507,0.2955,6.257680939,0,0,0,0.93,0.57,1.090779538
26/06/2019 15:00,4.1372,0.4047,4.156946708,5.2072,-0.1553,5.209515326,-1.07,0.56,1.207683733,4.4472,0.3647,4.462128856,0,0,0,-0.76,0.52,0.920869155
26/06/2019 15:30,6.0571,0.3995,6.070260345,4.6271,-0.1605,4.629882791,1.43,0.56,1.535740864,6.3871,0.3595,6.397209287,0,0,0,1.76,0.52,1.83521116
26/06/2019 16:00,6.4373,0.3113,6.444822649,4.7373,-0.2487,4.743823667,1.7,0.56,1.78986033,6.7873,0.2713,6.792719999,0,0,0,2.05,0.52,2.114923166
26/06/2019 16:30,5.106,0.3391,5.117247777,5.416,-0.2709,5.422770769,-0.31,0.61,0.684251416,5.366,0.2491,5.371778738,0,0,0,-0.05,0.52,0.522398315
26/06/2019 17:00,4.1183,0.3928,4.136990057,5.9583,-0.2772,5.964744649,-1.84,0.67,1.958187938,4.2483,0.3128,4.259800081,0,0,0,-1.71,0.59,1.808922331
26/06/2019 17:30,5.0519,0.45,5.071902366,5.6719,-0.22,5.676165044,-0.62,0.67,0.912852672,5.4019,0.37,5.41455664,0,0,0,-0.27,0.59,0.648845128
26/06/2019 18:00,6.761,0.3685,6.771034873,5.051,-0.1915,5.054628893,1.71,0.56,1.799360998,7.061,0.3485,7.069594985,0,0,0,2.01,0.54,2.081273649
26/06/2019 18:30,6.5064,0.4337,6.520838646,4.6464,-0.1263,4.648116247,1.86,0.56,1.942472651,6.9664,0.4137,6.978672986,0,0,0,2.32,0.54,2.382015953
26/06/2019 19:00,7.4885,0.4727,7.503404397,3.9285,-0.0873,3.92946988,3.56,0.56,3.603775798,8.0585,-0.6273,8.082878667,0,0,0,4.13,-0.54,4.165153058
26/06/2019 19:30,7.81,0.4977,7.825842146,2.93,-0.0623,2.930662261,4.88,0.56,4.912026059,8.52,-0.6023,8.541262511,0,0,0,5.59,-0.54,5.616021724
26/06/2019 20:00,8.145,-0.0297,8.145054149,1.915,-0.0297,1.915230297,6.23,0,6.23,9.045,-0.5697,9.06292354,0,0,0,7.13,-0.54,7.150419568
26/06/2019 20:30,8.1152,-0.5652,8.134858455,1.2252,-0.0252,1.22545913,6.89,-0.54,6.911128707,9.1252,-0.6052,9.145246967,0,0,0,7.9,-0.58,7.921262526
26/06/2019 21:00,7.8979,3.1576,8.50571938,1.0079,-0.0024,1.007902857,6.89,3.16,7.580085751,9.0079,-1.0124,9.064613404,0,0,0,8,-1.01,8.063504201
