Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/06/2019 21:30,7.713,3.4881,8.465058217,0.903,0.0281,0.903437109,6.81,3.46,7.638566619,9.173,-3.7119,9.895561157,0,0,0,8.27,-3.74,9.07637042
26/06/2019 22:00,7.5854,3.6128,8.401822243,0.8854,0.0428,0.886433867,6.7,3.57,7.591765276,9.0354,-3.6972,9.762568361,0,0,0,8.15,-3.74,8.967167892
26/06/2019 22:30,7.6717,3.6042,8.476157061,0.8817,0.0342,0.882363038,6.79,3.57,7.671310188,9.1217,-3.7558,9.864656331,0,0,0,8.24,-3.79,9.069823593
26/06/2019 23:00,7.1983,3.2131,7.882863344,0.8783,0.0231,0.878603722,6.32,3.19,7.079442068,8.5183,-3.2169,9.105486286,0,0,0,7.64,-3.24,8.298626392
26/06/2019 23:30,6.5792,0.9693,6.650219179,0.8692,-0.0007,0.869200282,5.71,0.97,5.791804555,7.5392,-0.3207,7.546017833,0,0,0,6.67,-0.32,6.67767175
27/06/2019 00:00,5.6725,3.7401,6.794527523,0.6825,0.0101,0.682574729,4.99,3.73,6.230008026,6.8525,-3.0799,7.512825052,0,0,0,6.17,-3.09,6.900507228
27/06/2019 00:30,5.2528,3.7428,6.449841834,0.6128,0.0128,0.612933667,4.64,3.73,5.953360396,6.3828,-2.9572,7.034569474,0,0,0,5.77,-2.97,6.48951462
27/06/2019 01:00,5.1031,3.8141,6.370948785,0.6631,0.0141,0.663249893,4.44,3.8,5.844108144,6.1931,-2.9159,6.845214417,0,0,0,5.53,-2.93,6.258258544
27/06/2019 01:30,4.9027,3.7679,6.183327397,0.6627,0.0079,0.662747086,4.24,3.76,5.667027439,6.0127,-2.9221,6.685149938,0,0,0,5.35,-2.93,6.099786882
27/06/2019 02:00,4.8988,3.7723,6.182919111,0.6588,0.0123,0.658914812,4.24,3.76,5.667027439,6.0088,-2.9177,6.67971936,0,0,0,5.35,-2.93,6.099786882
27/06/2019 02:30,4.7393,3.7867,6.066305414,0.5693,0.0267,0.569925767,4.17,3.76,5.614846391,5.9193,-2.9033,6.592970755,0,0,0,5.35,-2.93,6.099786882
27/06/2019 03:00,4.4765,3.9046,5.940113922,0.4765,0.0246,0.477134583,4,3.88,5.572647486,5.6165,-2.9054,6.323481747,0,0,0,5.14,-2.93,5.91646009
27/06/2019 03:30,4.3283,3.9005,5.826498188,0.4783,0.0205,0.478739115,3.85,3.88,5.465976582,5.4583,-2.9095,6.185323689,0,0,0,4.98,-2.93,5.778001385
27/06/2019 04:00,4.2165,3.9161,5.754538336,0.3665,0.0361,0.368273621,3.85,3.88,5.465976582,5.3465,-2.8939,6.079450589,0,0,0,4.98,-2.93,5.778001385
27/06/2019 04:30,4.1328,3.9236,5.69865535,0.2828,0.0436,0.286141224,3.85,3.88,5.465976582,5.3128,-2.8864,6.046250805,0,0,0,5.03,-2.93,5.821151089
27/06/2019 05:00,4.0698,3.9392,5.663971105,0.2198,0.0592,0.227632774,3.85,3.88,5.465976582,5.1798,-2.7208,5.850904262,0,0,0,4.96,-2.78,5.68594759
27/06/2019 05:30,4.1649,3.947,5.738048537,0.2549,0.067,0.263558362,3.91,3.88,5.508402672,5.3349,-2.713,5.985108772,0,0,0,5.08,-2.78,5.790923933
27/06/2019 06:00,4.6657,1.2332,4.825923614,0.4957,0.0232,0.496242612,4.17,1.21,4.342004146,5.5757,0.0832,5.576320716,0,0,0,5.08,0.06,5.080354318
27/06/2019 06:30,5.1105,0.6916,5.157084526,0.8005,0.0116,0.800584043,4.31,0.68,4.363312962,5.9705,0.5516,5.995926351,0,0,0,5.17,0.54,5.198124662
27/06/2019 07:00,5.688,0.6984,5.73071606,1.308,0.0184,1.308129413,4.38,0.68,4.432471094,6.528,0.5584,6.551839021,0,0,0,5.22,0.54,5.247856705
27/06/2019 07:30,6.4198,0.6971,6.457536717,2.1398,0.0171,2.139868325,4.28,0.68,4.333682037,7.2098,0.5571,7.231291479,0,0,0,5.07,0.54,5.098676299
27/06/2019 08:00,6.6213,0.7645,6.665288736,3.4013,-0.0155,3.401335317,3.22,0.78,3.313125413,7.2513,0.5945,7.275629316,0,0,0,3.85,0.61,3.898025141
27/06/2019 08:30,6.3038,1.7186,6.533871777,4.3538,-0.0914,4.354759282,1.95,1.81,2.66056385,6.8938,-0.7214,6.931442592,0,0,0,2.54,-0.63,2.61696389
27/06/2019 09:00,5.8903,3.6861,6.948594628,5.1703,-0.1339,5.172033575,0.72,3.82,3.887261247,6.2403,-3.0439,6.943102426,0,0,0,1.07,-2.91,3.100483833
27/06/2019 09:30,4.8577,3.6285,6.063271521,6.0277,-0.1915,6.03074121,-1.17,3.82,3.995159571,5.0177,-3.1015,5.898865615,0,0,0,-1.01,-2.91,3.080292194
27/06/2019 10:00,4.0166,3.5856,5.384199376,6.7766,-0.2744,6.782153266,-2.76,3.86,4.745229183,4.2266,-3.1044,5.244182197,0,0,0,-2.55,-2.83,3.809383152
27/06/2019 10:30,3.0728,3.4517,4.621291241,7.3128,-0.3583,7.321572422,-4.24,3.81,5.700324552,3.0928,-3.1883,4.441921738,0,0,0,-4.22,-2.83,5.081072721
27/06/2019 11:00,2.3415,3.2971,4.043944938,7.6915,-0.4229,7.703117334,-5.35,3.72,6.516202882,2.2415,-3.3529,4.033145256,0,0,0,-5.45,-2.93,6.18768131
27/06/2019 11:30,1.8537,3.1498,3.654783678,8.0137,-0.4802,8.028074472,-6.16,3.63,7.15,1.6437,-3.4902,3.85788099,0,0,0,-6.37,-3.01,7.045353078
27/06/2019 12:00,1.5256,3.0978,3.453088502,8.3456,-0.5322,8.362552015,-6.82,3.63,7.725885063,1.2356,-3.5822,3.789309198,0,0,0,-7.11,-3.05,7.73657547
27/06/2019 12:30,1.3034,3.0422,3.309657445,8.6034,-0.5878,8.623456407,-7.3,3.63,8.152723471,0.9534,-3.5878,3.712314696,0,0,0,-7.65,-3,8.217207555
27/06/2019 13:00,0.962,-0.9518,1.353280178,8.552,-0.6018,8.573148036,-7.59,-0.35,7.598065543,0.602,0.9282,1.106326914,0,0,0,-7.95,1.53,8.095887845
27/06/2019 13:30,0.8378,-3.3226,3.426598838,8.6378,-0.6026,8.658794119,-7.8,-2.72,8.260653727,0.4878,2.7174,2.760835308,0,0,0,-8.15,3.32,8.800278405
27/06/2019 14:00,0.7337,-3.3169,3.397078348,8.5337,-0.5969,8.554549976,-7.8,-2.72,8.260653727,0.3837,2.6731,2.700497973,0,0,0,-8.15,3.27,8.781537451
27/06/2019 14:30,0.7212,-3.3728,3.449044691,8.4212,-0.5728,8.440658107,-7.7,-2.8,8.193289938,0.4012,2.6572,2.687317116,0,0,0,-8.02,3.23,8.645999075
27/06/2019 15:00,0.4476,-3.2305,3.261361067,8.0776,-0.4905,8.092478731,-7.63,-2.74,8.10706482,0.1676,2.8195,2.824476944,0,0,0,-7.91,3.31,8.574625356
27/06/2019 15:30,0.638,-3.0865,3.151749712,7.768,-0.4465,7.780821695,-7.13,-2.64,7.603058595,0.398,2.9835,3.009929609,0,0,0,-7.37,3.43,8.129071288
27/06/2019 16:00,1.3441,-3.0422,3.325896218,7.4941,-0.4022,7.504885052,-6.15,-2.64,6.692690042,1.1541,3.0278,3.240296229,0,0,0,-6.34,3.43,7.208363198
27/06/2019 16:30,2.417,-3.002,3.854074857,7.387,-0.362,7.395864588,-4.97,-2.64,5.627654929,2.247,3.068,3.802845382,0,0,0,-5.14,3.43,6.179360808
27/06/2019 17:00,3.3772,-2.8077,4.391885601,7.0272,-0.3077,7.033933404,-3.65,-2.5,4.424081826,3.2572,3.2723,4.617066074,0,0,0,-3.77,3.58,5.198971052
27/06/2019 17:30,4.5984,-2.7574,5.36176625,6.4884,-0.2574,6.493503624,-1.89,-2.5,3.134022974,4.5484,3.3226,5.632726988,0,0,0,-1.94,3.58,4.071854614
27/06/2019 18:00,5.7755,-2.8157,6.425306743,5.6955,-0.2057,5.699213344,0.08,-2.61,2.611225766,5.8655,3.2443,6.702952539,0,0,0,0.17,3.45,3.454185866
27/06/2019 18:30,6.7951,-2.896,7.386487664,4.8551,-0.136,4.857004428,1.94,-2.76,3.373603415,6.9851,3.134,7.655950497,0,0,0,2.13,3.27,3.902537636
27/06/2019 19:00,7.5501,-2.9981,8.123583792,3.9301,-0.0881,3.931087333,3.62,-2.91,4.644620544,7.8701,2.9919,8.419616358,0,0,0,3.94,3.08,5.0009999
27/06/2019 19:30,7.8944,-0.045,7.894528254,2.9244,-0.045,2.924746204,4.97,0,4.97,8.6444,-0.585,8.664171995,0,0,0,5.72,-0.54,5.745432969
27/06/2019 20:00,8.1246,-0.0077,8.124603649,1.8546,-0.0077,1.854615985,6.27,0,6.27,9.0546,-0.5477,9.071149676,0,0,0,7.2,-0.54,7.220221603
27/06/2019 20:30,8.173,3.0813,8.734548568,1.273,-0.0087,1.273029729,6.9,3.09,7.560297613,9.183,-0.5987,9.202495895,0,0,0,7.91,-0.59,7.931973273
27/06/2019 21:00,7.8619,3.0904,8.447487423,1.0319,0.0004,1.031900078,6.83,3.09,7.496465834,9.2819,-3.6896,9.988333984,0,0,0,8.25,-3.69,9.037621368
27/06/2019 21:30,7.7216,3.2522,8.378538739,0.8216,0.0322,0.822230746,6.9,3.22,7.614354864,9.1416,-3.5678,9.813156852,0,0,0,8.32,-3.6,9.065450899
27/06/2019 22:00,7.5353,3.4861,8.302628457,0.8153,0.0361,0.81609883,6.72,3.45,7.55386656,9.0253,-3.4839,9.674378497,0,0,0,8.21,-3.52,8.932776724
27/06/2019 22:30,7.7016,3.4117,8.423439882,0.9316,0.0217,0.931852698,6.77,3.39,7.571327493,9.2216,-3.7683,9.961826713,0,0,0,8.29,-3.79,9.115272898
27/06/2019 23:00,7.3345,3.4938,8.124132488,1.0545,0.0138,1.054590295,6.28,3.48,7.179749299,8.7845,-3.7262,9.542117516,0,0,0,7.73,-3.74,8.587228889
27/06/2019 23:30,6.7457,1.6511,6.94482539,1.0957,0.0111,1.095756223,5.65,1.64,5.883204909,7.8557,-1.6989,8.037305749,0,0,0,6.76,-1.71,6.972926215
28/06/2019 00:00,6.204,1.6457,6.418562494,1.114,0.0057,1.114014582,5.09,1.64,5.347681741,7.234,-1.3843,7.36525916,0,0,0,6.12,-1.39,6.275866474
28/06/2019 00:30,5.6657,3.7814,6.8116916,1.1757,0.0014,1.175700834,4.49,3.78,5.869284454,6.8357,-3.2186,7.555539719,0,0,0,5.66,-3.22,6.511835379
28/06/2019 01:00,5.4497,3.847,6.670730027,1.2397,-0.003,1.23970363,4.21,3.85,5.704962752,6.5897,-3.223,7.335657782,0,0,0,5.35,-3.22,6.244269373
28/06/2019 01:30,5.3485,3.8463,6.587903759,1.2285,-0.0037,1.228505572,4.12,3.85,5.638874001,6.4685,-3.2237,7.227290913,0,0,0,5.24,-3.22,6.150284546
28/06/2019 02:00,5.2511,3.8495,6.510967782,1.1311,-0.0005,1.131100111,4.12,3.85,5.638874001,6.3711,-3.2205,7.138804904,0,0,0,5.24,-3.22,6.150284546
28/06/2019 02:30,5.0588,3.8513,6.357984675,1.0488,0.0013,1.048800806,4.01,3.85,5.559010703,6.1888,-3.2187,6.975763408,0,0,0,5.14,-3.22,6.065311204
28/06/2019 03:00,4.9522,3.8429,6.268346293,1.0622,-0.0071,1.062223729,3.89,3.85,5.473079572,6.0822,-3.2271,6.885298196,0,0,0,5.02,-3.22,5.963958417
28/06/2019 03:30,4.8561,3.8907,6.222479707,1.0761,0.0007,1.076100228,3.78,3.89,5.42406674,5.9661,-3.1093,6.72771103,0,0,0,4.89,-3.11,5.795187659
28/06/2019 04:00,4.97,3.8902,6.311462274,1.19,0.0002,1.190000017,3.78,3.89,5.42406674,6.08,-3.1098,6.829147534,0,0,0,4.89,-3.11,5.795187659
28/06/2019 04:30,5.038,3.892,6.36624756,1.258,0.002,1.25800159,3.78,3.89,5.42406674,6.148,-3.108,6.888945347,0,0,0,4.89,-3.11,5.795187659
28/06/2019 05:00,5.1372,3.8831,6.439665321,1.2972,-0.0069,1.297218351,3.84,3.89,5.466049762,6.1872,-3.1169,6.927951317,0,0,0,4.89,-3.11,5.795187659
28/06/2019 05:30,5.2738,3.8726,6.542934907,1.3738,-0.0174,1.373910186,3.9,3.89,5.508366364,6.2638,-3.1274,7.001129995,0,0,0,4.89,-3.11,5.795187659
28/06/2019 06:00,5.5455,3.798,6.721411626,1.6455,-0.052,1.64632143,3.9,3.85,5.480191602,6.5355,-3.162,7.260234449,0,0,0,4.89,-3.11,5.795187659
28/06/2019 06:30,5.7222,3.7222,6.826298095,1.8922,-0.0578,1.893082587,3.83,3.78,5.381198751,6.7122,-3.0078,7.355303507,0,0,0,4.82,-2.95,5.651097239
28/06/2019 07:00,6.4359,3.7125,7.429903435,2.3959,-0.0675,2.396850655,4.04,3.78,5.532630477,7.4059,-3.1175,8.035307154,0,0,0,5.01,-3.05,5.865372963
28/06/2019 07:30,6.7375,3.7382,7.705066222,2.9775,-0.1018,2.97923975,3.76,3.84,5.374309258,7.6875,-3.1518,8.308519693,0,0,0,4.71,-3.05,5.611292186
28/06/2019 08:00,6.8342,3.7343,7.787893562,3.8242,-0.1057,3.825660483,3.01,3.84,4.879108525,7.6742,-3.0557,8.260184509,0,0,0,3.85,-2.95,4.850257725
28/06/2019 08:30,6.8646,3.7079,7.802003305,4.9546,-0.1321,4.956360718,1.91,3.84,4.288787707,7.5246,-3.0821,8.131355703,0,0,0,2.57,-2.95,3.912467252
28/06/2019 09:00,6.5094,3.6837,7.479434073,5.8594,-0.1963,5.862687272,0.65,3.88,3.93406914,6.8694,-3.0663,7.52268915,0,0,0,1.01,-2.87,3.04253184
28/06/2019 09:30,5.1753,3.6526,6.334446846,6.4853,-0.2274,6.489285542,-1.31,3.88,4.095180094,5.2253,-3.0474,6.049000484,0,0,0,-1.26,-2.82,3.088689042
28/06/2019 10:00,4.27,3.6828,5.638786735,7.36,-0.3172,7.366832144,-3.09,4,5.054512835,4.34,-3.0272,5.291459141,0,0,0,-3.02,-2.71,4.057647101
28/06/2019 10:30,3.4575,3.6108,4.999218228,7.9575,-0.3892,7.967012168,-4.5,4,6.020797289,3.3575,-3.0992,4.56922826,0,0,0,-4.6,-2.71,5.338923112
28/06/2019 11:00,2.7932,3.3504,4.362011738,8.4732,-0.4796,8.486762304,-5.68,3.83,6.850642306,2.5532,-3.3296,4.195839177,0,0,0,-5.92,-2.85,6.570304407
28/06/2019 11:30,1.8028,0.0723,1.804249187,8.7628,-0.5277,8.778674793,-6.96,0.6,6.985814197,1.4428,-0.0177,1.442908566,0,0,0,-7.32,0.51,7.337744885
28/06/2019 12:00,1.8229,-0.0446,1.823445522,9.0829,-0.5946,9.102341543,-7.26,0.55,7.280803527,1.4129,-0.0846,1.415430525,0,0,0,-7.67,0.51,7.686936971
28/06/2019 12:30,1.7699,-0.0761,1.771535272,9.0999,-0.6261,9.121413335,-7.33,0.55,7.350605417,1.3299,-0.0661,1.33154167,0,0,0,-7.77,0.56,7.790154042
28/06/2019 13:00,1.7445,0.7555,1.901068252,9.2545,-0.6245,9.275546911,-7.51,1.38,7.63573834,1.2645,-1.3745,1.867675159,0,0,0,-7.99,-0.75,8.025123052
28/06/2019 13:30,2.0633,2.976,3.621295747,9.0933,-0.604,9.113337527,-7.03,3.58,7.889062048,1.6033,-3.404,3.762683469,0,0,0,-7.49,-2.8,7.996255374
28/06/2019 14:00,1.4055,2.9065,3.228493844,9.1755,-0.6035,9.195325579,-7.77,3.51,8.526019001,0.9155,-3.4835,3.601792956,0,0,0,-8.26,-2.88,8.747685408
28/06/2019 14:30,1.4675,2.9731,3.315551215,8.6175,-0.5369,8.634209162,-7.15,3.51,7.965086315,1.1075,-3.4169,3.591902262,0,0,0,-7.51,-2.88,8.043289128
28/06/2019 15:00,1.4512,2.9121,3.253660685,8.3712,-0.5379,8.388463855,-6.92,3.45,7.732328239,1.1712,-3.5079,3.69825254,0,0,0,-7.2,-2.97,7.788510769
28/06/2019 15:30,1.2704,3.1557,3.401816963,8.2904,-0.4543,8.302838108,-7.02,3.61,7.893826702,0.9904,-3.1943,3.344315274,0,0,0,-7.3,-2.74,7.797281578
28/06/2019 16:00,1.9167,3.1818,3.714510752,8.0067,-0.4282,8.018141938,-6.09,3.61,7.079562133,1.7367,-3.0982,3.551755922,0,0,0,-6.27,-2.67,6.814822081
28/06/2019 16:30,3.0176,3.2365,4.425024521,7.5576,-0.3735,7.566823641,-4.54,3.61,5.800318957,2.9876,-3.0435,4.264814886,0,0,0,-4.57,-2.67,5.292806439
28/06/2019 17:00,3.8483,3.4519,5.169625373,6.9483,-0.2881,6.954270235,-3.1,3.74,4.857736098,3.9783,-2.8581,4.898531055,0,0,0,-2.97,-2.57,3.927569223
28/06/2019 17:30,4.7281,3.431,5.841805424,6.0881,-0.219,6.09203764,-1.36,3.65,3.895137995,4.8481,-2.899,5.648740976,0,0,0,-1.24,-2.68,2.952964612
28/06/2019 18:00,6.1313,3.3085,6.96699447,5.1413,-0.1615,5.143835917,0.99,3.47,3.608462276,6.4613,-3.0615,7.149907688,0,0,0,1.32,-2.9,3.186283101
28/06/2019 18:30,6.6513,3.2659,7.409851179,4.2713,-0.1041,4.272568373,2.38,3.37,4.125687821,7.4013,-3.1241,8.033631962,0,0,0,3.13,-3.02,4.349402258
28/06/2019 19:00,7.3366,3.281,8.0368315,3.3066,-0.039,3.306829987,4.03,3.32,5.221427008,8.3266,-3.389,8.989860319,0,0,0,5.02,-3.35,6.035138772
28/06/2019 19:30,7.5263,3.2265,8.188741902,2.3363,0.0065,2.336309042,5.19,3.22,6.10774099,8.7163,-3.6035,9.431813078,0,0,0,6.38,-3.61,7.330518399
28/06/2019 20:00,7.6228,3.1577,8.250948378,1.3428,0.0377,1.343329122,6.28,3.12,7.012331994,9.0128,-3.7023,9.743592209,0,0,0,7.67,-3.74,8.533258463
28/06/2019 20:30,7.9735,2.2939,8.296907825,0.8435,0.0339,0.84418094,7.13,2.26,7.479605605,9.2835,-2.4261,9.595276622,0,0,0,8.44,-2.46,8.791200146
28/06/2019 21:00,8.1622,-0.4971,8.177323355,0.3022,0.0429,0.305229831,7.86,-0.54,7.878527781,9.3622,-0.6771,9.386652931,0,0,0,9.06,-0.72,9.088564243
28/06/2019 21:30,7.9128,-0.4606,7.926194307,0.0528,0.0794,0.095353028,7.86,-0.54,7.878527781,9.1828,-0.6406,9.205117283,0,0,0,9.13,-0.72,9.158345921
28/06/2019 22:00,7.8711,-0.4738,7.885347275,0.0111,0.0662,0.067124139,7.86,-0.54,7.878527781,9.0911,-0.6538,9.114579181,0,0,0,9.08,-0.72,9.108501523
28/06/2019 22:30,7.7518,-0.4802,7.76665921,0.0118,0.0598,0.060953097,7.74,-0.54,7.758814342,8.9718,-0.6202,8.993210955,0,0,0,8.96,-0.68,8.985766523
28/06/2019 23:00,7.2874,-0.4826,7.303362343,0.0074,0.0574,0.057875038,7.28,-0.54,7.3,8.4674,-0.5626,8.486069851,0,0,0,8.46,-0.62,8.482688253
28/06/2019 23:30,6.6738,0.5628,6.697488356,0.0038,0.0528,0.052936566,6.67,0.51,6.689469336,7.8138,-0.4872,7.828974025,0,0,0,7.81,-0.54,7.828646115
29/06/2019 00:00,6.014,1.9977,6.337113009,0.004,0.0577,0.057838482,6.01,1.94,6.315354305,7.264,-1.8123,7.486663295,0,0,0,7.26,-1.87,7.496966053
29/06/2019 00:30,5.4936,3.0407,6.278972643,0.0036,0.0507,0.05082765,5.49,2.99,6.25141584,6.8036,-2.6993,7.319507733,0,0,0,6.8,-2.75,7.335018746
29/06/2019 01:00,5.3236,0.591,5.356304506,0.0036,0.051,0.051126901,5.32,0.54,5.347335785,6.3136,0.591,6.341200672,0,0,0,6.31,0.54,6.333064029
29/06/2019 01:30,5.1634,0.5829,5.196197838,0.0034,0.0429,0.043034521,5.16,0.54,5.188178871,6.1434,0.5829,6.17099149,0,0,0,6.14,0.54,6.163700187
29/06/2019 02:00,5.0833,0.5814,5.116440643,0.0033,0.0414,0.041531313,5.08,0.54,5.108620166,6.0633,0.5814,6.09111097,0,0,0,6.06,0.54,6.084011834
29/06/2019 02:30,4.8833,2.47,5.47243263,0.0033,0.04,0.040135894,4.88,2.43,5.451541067,6.0633,-1.74,6.308027179,0,0,0,6.06,-1.78,6.3160114
29/06/2019 03:00,4.5833,3.8204,5.966749119,0.0033,0.0404,0.040534553,4.58,3.78,5.938417298,5.8433,-3.1196,6.623900592,0,0,0,5.84,-3.16,6.640120481
29/06/2019 03:30,4.5335,3.8318,5.935934087,0.0035,0.0518,0.051918109,4.53,3.78,5.899940678,5.7635,-3.1082,6.548193605,0,0,0,5.76,-3.16,6.569870623
29/06/2019 04:00,4.4438,3.8343,5.869345358,0.0038,0.0543,0.054432803,4.44,3.78,5.831123391,5.7138,-3.1057,6.50329785,0,0,0,5.71,-3.16,6.526078455
29/06/2019 04:30,4.4438,3.8327,5.868300242,0.0038,0.0527,0.052836824,4.44,3.78,5.831123391,5.7138,-3.1073,6.504062095,0,0,0,5.71,-3.16,6.526078455
29/06/2019 05:00,4.4437,3.8312,5.867244935,0.0037,0.0512,0.051333517,4.44,3.78,5.831123391,5.6537,-3.1088,6.452050924,0,0,0,5.65,-3.16,6.473646577
29/06/2019 05:30,4.5877,3.8337,5.97864926,0.0077,0.0537,0.05424924,4.58,3.78,5.938417298,5.8177,-3.1663,6.623525419,0,0,0,5.81,-3.22,6.642627492
29/06/2019 06:00,4.7158,3.8288,6.07441183,0.0558,0.0488,0.074128807,4.66,3.78,6.000333324,5.9558,-3.1712,6.747448635,0,0,0,5.9,-3.22,6.721487931
29/06/2019 06:30,4.9603,3.6735,6.172453187,0.3703,0.0335,0.371812238,4.59,3.64,5.858131101,6.1203,-3.0665,6.845545584,0,0,0,5.75,-3.1,6.532419154
29/06/2019 07:00,5.2784,3.6547,6.420150983,0.9184,0.0147,0.918517637,4.36,3.64,5.679718303,6.3684,-2.9953,7.037637434,0,0,0,5.45,-3.01,6.225961773
29/06/2019 07:30,5.7465,3.5754,6.767994342,1.0365,0.0254,1.036811174,4.71,3.55,5.898016616,6.8865,-3.0346,7.525468717,0,0,0,5.85,-3.06,6.601976977
29/06/2019 08:00,6.2839,3.4885,7.18728262,1.5239,0.0385,1.524386257,4.76,3.45,5.878783888,7.3739,-3.0715,7.988023126,0,0,0,5.85,-3.11,6.625299993
29/06/2019 08:30,7.7644,3.3037,8.438029453,1.9944,-0.0363,1.99473032,5.77,3.34,6.666970826,8.6444,-2.8663,9.107212913,0,0,0,6.65,-2.83,7.227129444
29/06/2019 09:00,7.8487,0.0035,7.84870078,2.1787,0.0035,2.178702811,5.67,0,5.67,8.6687,-0.5365,8.685285945,0,0,0,6.49,-0.54,6.512426583
29/06/2019 09:30,7.0015,0.5504,7.023100627,3.1415,0.0104,3.141517215,3.86,0.54,3.897588998,7.6715,0.0104,7.671507049,0,0,0,4.53,0,4.53
29/06/2019 10:00,6.4368,0.4871,6.455204152,4.0068,-0.0529,4.007149192,2.43,0.54,2.489277003,6.9368,0.4571,6.951843975,0,0,0,2.93,0.51,2.974054472
29/06/2019 10:30,5.7078,0.4582,5.726161723,4.5078,-0.0818,4.508542124,1.2,0.54,1.315902732,5.9878,0.4282,6.00309121,0,0,0,1.48,0.51,1.565407295
29/06/2019 11:00,6.483,0.495,6.501870039,4.413,-0.045,4.41322943,2.07,0.54,2.139275578,6.853,0.465,6.868757821,0,0,0,2.44,0.51,2.492729428
29/06/2019 11:30,7.3124,0.4165,7.324251908,4.0424,-0.0735,4.043068143,3.27,0.49,3.306508733,7.7224,-0.6935,7.753476898,0,0,0,3.68,-0.62,3.731862806
29/06/2019 12:00,7.3874,0.4595,7.40167677,3.7974,-0.0805,3.798253152,3.59,0.54,3.630385654,7.8474,-0.7005,7.878603113,0,0,0,4.05,-0.62,4.097181958
29/06/2019 12:30,6.672,0.4629,6.688038607,3.782,-0.0771,3.7827858,2.89,0.54,2.940017007,7.102,0.4629,7.11706965,0,0,0,3.32,0.54,3.363628993
29/06/2019 13:00,5.5507,0.4149,5.566184735,4.1507,-0.1251,4.152584797,1.4,0.54,1.500533239,5.8507,0.3549,5.861454128,0,0,0,1.7,0.48,1.766465397
29/06/2019 13:30,4.8327,0.4729,4.855782501,4.0427,-0.0671,4.043256818,0.79,0.54,0.956922149,5.2227,0.4729,5.244066142,0,0,0,1.18,0.54,1.297690256
29/06/2019 14:00,2.821,0.5286,2.870097378,4.931,-0.1314,4.932750446,-2.11,0.66,2.21081433,2.921,0.4786,2.959949148,0,0,0,-2.01,0.61,2.100523744
29/06/2019 14:30,1.4538,0.3012,1.484673661,6.3038,-0.2688,6.309528341,-4.85,0.57,4.883379977,1.2438,0.2812,1.275190919,0,0,0,-5.06,0.55,5.089803533
29/06/2019 15:00,1.1225,0.3462,1.174674717,6.6425,-0.2238,6.64626908,-5.52,0.57,5.549351313,0.8025,0.3262,0.866263638,0,0,0,-5.84,0.55,5.865841798
29/06/2019 15:30,0.7785,0.3812,0.866819295,6.0985,-0.1888,6.101421776,-5.32,0.57,5.350448579,0.5485,0.3612,0.656747813,0,0,0,-5.55,0.55,5.57718567
29/06/2019 16:00,1.9766,0.3507,2.00747056,5.9166,-0.2193,5.920662805,-3.94,0.57,3.981017458,1.8266,0.3307,1.85629471,0,0,0,-4.09,0.55,4.126814752
29/06/2019 16:30,3.3944,0.4527,3.424454504,5.7144,-0.1173,5.715603787,-2.32,0.57,2.388995605,3.3444,0.4327,3.372275293,0,0,0,-2.37,0.55,2.43298171
29/06/2019 17:00,4.2668,0.3684,4.282674491,5.9568,-0.2016,5.960210466,-1.69,0.57,1.783535814,4.2368,0.3484,4.251100657,0,0,0,-1.72,0.55,1.805796223
29/06/2019 17:30,4.9562,0.4616,4.977649345,5.7262,-0.1984,5.729636027,-0.77,0.66,1.01414989,5.0262,0.3516,5.038482807,0,0,0,-0.7,0.55,0.890224691
29/06/2019 18:00,7.0955,0.3805,7.105694934,4.2655,-0.1595,4.268481053,2.83,0.54,2.881058833,7.4955,0.2805,7.500746663,0,0,0,3.23,0.44,3.259831284
29/06/2019 18:30,6.7498,0.5247,6.770163228,4.0598,-0.0153,4.05982883,2.69,0.54,2.743665431,7.1598,-0.5553,7.181301702,0,0,0,3.1,-0.54,3.146680791
29/06/2019 19:00,7.1403,-0.0606,7.140557153,3.6403,-0.0606,3.640804369,3.5,0,3.5,7.6503,-0.0606,7.65054001,0,0,0,4.01,0,4.01
29/06/2019 19:30,7.8278,-0.0352,7.827879143,2.6378,-0.0352,2.638034852,5.19,0,5.19,8.5478,-0.0352,8.547872477,0,0,0,5.91,0,5.91
29/06/2019 20:00,7.8166,0.01,7.816606397,1.8266,0.01,1.826627373,5.99,0,5.99,8.6966,-0.53,8.712735022,0,0,0,6.87,-0.54,6.891190028
29/06/2019 20:30,7.7911,3.2403,8.438055659,0.9411,0.0203,0.941318915,6.85,3.22,7.569075241,8.8011,-0.5897,8.820833708,0,0,0,7.86,-0.61,7.883634948
29/06/2019 21:00,7.6476,3.2634,8.314779932,0.4376,0.0434,0.439746882,7.21,3.22,7.896359921,9.1276,-3.5866,9.806976156,0,0,0,8.69,-3.63,9.417696109
29/06/2019 21:30,7.5612,3.3449,8.268016779,0.2512,0.0649,0.259448357,7.31,3.28,8.012147028,9.0512,-3.5651,9.728009018,0,0,0,8.8,-3.63,9.51929094
29/06/2019 22:00,7.476,3.4143,8.218760277,0.166,0.0743,0.181869431,7.31,3.34,8.036896167,8.966,-3.4657,9.612503966,0,0,0,8.8,-3.54,9.485336051
29/06/2019 22:30,7.5172,3.3274,8.220698669,0.2072,0.0474,0.212552582,7.31,3.28,8.012147028,9.0072,-3.5526,9.68249031,0,0,0,8.8,-3.6,9.507891459
29/06/2019 23:00,7.3052,3.4113,8.06243851,0.2852,0.0413,0.288174825,7.02,3.37,7.78699557,8.7452,-3.5087,9.422817982,0,0,0,8.46,-3.55,9.174644407
29/06/2019 23:30,6.9524,3.4953,7.781580036,0.2924,0.0353,0.294523089,6.66,3.46,7.505144902,8.3424,-3.5147,9.052555101,0,0,0,8.05,-3.55,8.798011139
30/06/2019 00:00,6.5292,1.7774,6.766801564,0.3892,0.0374,0.390992839,6.14,1.74,6.381786584,7.5892,-1.1626,7.677733741,0,0,0,7.2,-1.2,7.299315036
30/06/2019 00:30,6.0631,0.5877,6.09151647,0.4531,0.0377,0.454665701,5.61,0.55,5.636896309,6.9231,0.5777,6.947161356,0,0,0,6.47,0.54,6.492495668
30/06/2019 01:00,5.4759,0.6608,5.51562666,0.3159,0.0408,0.318523861,5.16,0.62,5.197114584,6.3559,0.5808,6.382381487,0,0,0,6.04,0.54,6.064091028
30/06/2019 01:30,5.385,0.6636,5.425734048,0.365,0.0436,0.367594831,5.02,0.62,5.058141951,6.255,0.5836,6.282166343,0,0,0,5.89,0.54,5.914702021
30/06/2019 02:00,5.3263,0.7137,5.373903551,0.3763,0.0437,0.378828959,4.95,0.67,4.995137636,6.1863,0.5837,6.213776097,0,0,0,5.81,0.54,5.835040703
30/06/2019 02:30,5.2644,0.7087,5.31188884,0.3944,0.0387,0.396294146,4.87,0.67,4.915872252,6.0944,0.5787,6.121813869,0,0,0,5.7,0.54,5.72552181
30/06/2019 03:00,5.1934,0.7046,5.240979366,0.4634,0.0346,0.464689918,4.73,0.67,4.777216763,6.0034,0.5746,6.030835491,0,0,0,5.54,0.54,5.566255474
30/06/2019 03:30,5.0002,0.7033,5.049418871,0.3602,0.0333,0.361735995,4.64,0.67,4.688123292,5.8202,0.5733,5.848367373,0,0,0,5.46,0.54,5.486638315
30/06/2019 04:00,4.9518,0.7063,5.001917925,0.4018,0.0363,0.403436401,4.55,0.67,4.599065122,5.7718,0.5763,5.800499714,0,0,0,5.37,0.54,5.397082545
30/06/2019 04:30,4.7841,0.7061,4.835927007,0.3141,0.0361,0.316167709,4.47,0.67,4.519933628,5.6141,0.5761,5.643581312,0,0,0,5.3,0.54,5.327438409
30/06/2019 05:00,4.5934,1.8191,4.940490701,0.2234,0.0491,0.228732092,4.37,1.77,4.714848884,5.5234,-0.5009,5.546066026,0,0,0,5.3,-0.55,5.328461316
30/06/2019 05:30,4.5993,1.2737,4.772407378,0.2893,0.0637,0.296229944,4.31,1.21,4.476628195,5.4793,0.1237,5.48069614,0,0,0,5.19,0.06,5.190346809
30/06/2019 06:00,4.8427,0.7105,4.894543241,0.5327,0.0405,0.534237344,4.31,0.67,4.361765698,5.6627,0.6005,5.694450943,0,0,0,5.13,0.56,5.160474784
30/06/2019 06:30,4.8127,0.6994,4.863254224,0.6927,0.0294,0.693323626,4.12,0.67,4.174122662,5.6127,0.5894,5.643562142,0,0,0,4.92,0.56,4.951767361
30/06/2019 07:00,5.0012,0.6991,5.049825962,1.0612,0.0291,1.061598912,3.94,0.67,3.996561022,5.7612,0.5891,5.791240303,0,0,0,4.7,0.56,4.733244131
30/06/2019 07:30,5.3967,0.6859,5.440113023,1.7167,0.0159,1.716773631,3.68,0.67,3.74049462,6.0767,0.5759,6.103928546,0,0,0,4.36,0.56,4.395816193
30/06/2019 08:00,5.5495,0.8767,5.618322983,2.6195,0.0067,2.619508568,2.93,0.87,3.056435833,6.0795,0.6467,6.113799239,0,0,0,3.46,0.64,3.518692939
30/06/2019 08:30,6.1259,0.6976,6.165492403,2.6759,-0.0024,2.675901076,3.45,0.7,3.520298283,6.7159,0.5876,6.741556687,0,0,0,4.04,0.59,4.082854394
30/06/2019 09:00,6.9778,0.5829,7.002104344,2.6978,0.0029,2.697801559,4.28,0.58,4.319120281,7.5978,0.5929,7.620898585,0,0,0,4.9,0.59,4.935392588
30/06/2019 09:30,7.9622,0.6074,7.985334282,4.2022,-0.0326,4.202326451,3.76,0.64,3.814079181,8.2222,0.6574,8.248439101,0,0,0,4.02,0.69,4.078786584
30/06/2019 10:00,6.3586,0.5511,6.382437244,5.2286,-0.1789,5.231659696,1.13,0.73,1.345288073,6.5786,0.4511,6.594048011,0,0,0,1.35,0.63,1.489765082
30/06/2019 10:30,6.2904,2.0527,6.616850418,5.1604,-0.1373,5.162226211,1.13,2.19,2.464345755,6.5104,-1.2973,6.638395548,0,0,0,1.35,-1.16,1.779915728
30/06/2019 11:00,6.2717,3.712,7.287877941,5.0917,-0.108,5.092845265,1.18,3.82,3.998099549,6.6117,-2.808,7.183275081,0,0,0,1.52,-2.7,3.098451226
30/06/2019 11:30,6.0561,3.793,7.145851678,5.5261,-0.067,5.526506149,0.53,3.86,3.896216113,6.3561,-2.767,6.932264869,0,0,0,0.83,-2.7,2.824694674
30/06/2019 12:00,4.5599,3.9308,6.020288751,5.2699,0.0308,5.269990005,-0.71,3.9,3.964101411,5.0999,-2.5892,5.719522415,0,0,0,-0.17,-2.62,2.625509474
30/06/2019 12:30,3.8951,3.9466,5.545038825,5.5051,0.0466,5.505297228,-1.61,3.9,4.219253488,3.9851,-2.5734,4.743775877,0,0,0,-1.52,-2.62,3.028993232
30/06/2019 13:00,2.2497,3.3979,4.07515331,6.9397,-0.0721,6.940074531,-4.69,3.47,5.834123756,2.0497,-2.9421,3.585696934,0,0,0,-4.89,-2.87,5.670008818
30/06/2019 13:30,1.3922,2.8315,3.155251668,7.2522,-0.2585,7.256805571,-5.86,3.09,6.624779242,1.0622,-2.9985,3.181080177,0,0,0,-6.19,-2.74,6.769320498
30/06/2019 14:00,0.9038,0.3261,0.960830708,7.4038,-0.2439,7.407816254,-6.5,0.57,6.524944444,0.5338,0.3261,0.625526698,0,0,0,-6.87,0.57,6.893605733
30/06/2019 14:30,1.3678,0.2909,1.398391808,7.4878,-0.2791,7.492999776,-6.12,0.57,6.146486801,0.9778,0.2909,1.020154719,0,0,0,-6.51,0.57,6.534906273
30/06/2019 15:00,2.2392,0.3202,2.261978046,7.7892,-0.3398,7.796608281,-5.55,0.66,5.589105474,1.7992,0.3002,1.824072553,0,0,0,-5.99,0.64,6.024093293
30/06/2019 15:30,3.0342,0.2183,3.042042822,8.0642,-0.4417,8.076287546,-5.03,0.66,5.073115414,2.5542,0.1983,2.561886127,0,0,0,-5.51,0.64,5.547044258
30/06/2019 16:00,3.2089,0.5215,3.251000071,7.8389,-0.3985,7.84902258,-4.63,0.92,4.720519039,2.7889,-0.0385,2.789165728,0,0,0,-5.05,0.36,5.062815422
30/06/2019 16:30,4.1521,3.5486,5.461913252,6.8421,-0.3214,6.849644543,-2.69,3.87,4.713066942,4.0021,-2.8214,4.896641948,0,0,0,-2.84,-2.5,3.783596173
30/06/2019 17:00,5.2323,3.6589,6.384709273,6.4823,-0.3011,6.489289214,-1.25,3.96,4.152601594,5.2423,-2.7411,5.915685801,0,0,0,-1.24,-2.44,2.737005663
30/06/2019 17:30,5.2536,1.0706,5.361576011,5.6536,-0.1394,5.655318322,-0.4,1.21,1.27440182,5.4236,0.1906,5.426948067,0,0,0,-0.23,0.33,0.402243707
30/06/2019 18:00,6.5465,0.7026,6.584095155,4.9865,-0.0474,4.986725279,1.56,0.75,1.730924608,6.7765,0.6226,6.805041,0,0,0,1.79,0.67,1.911282292
30/06/2019 18:30,7.5194,0.5832,7.541982405,4.2494,-0.0168,4.249433209,3.27,0.6,3.3245902,7.9294,0.5232,7.946642222,0,0,0,3.68,0.54,3.719408555
30/06/2019 19:00,8.4545,0.5239,8.470716703,3.5545,-0.0161,3.554536462,4.9,0.54,4.929665303,8.9845,0.5239,8.999761745,0,0,0,5.43,0.54,5.456784768
30/06/2019 19:30,8.2055,0.548,8.223778587,2.9055,0.008,2.905511014,5.3,0.54,5.327438409,8.8455,0.548,8.862458702,0,0,0,5.94,0.54,5.964494949
30/06/2019 20:00,8.2317,0.5588,8.250644964,2.2417,0.0188,2.241778832,5.99,0.54,6.014291313,8.9917,0.0188,8.991719654,0,0,0,6.75,0,6.75
30/06/2019 20:30,8.2604,3.293,8.892584392,1.5704,0.013,1.570453807,6.69,3.28,7.450805326,9.2904,-3.307,9.861428961,0,0,0,7.72,-3.32,8.403618268
30/06/2019 21:00,8.1047,3.4234,8.798058289,1.1847,0.0234,1.184931074,6.92,3.4,7.710149155,9.3647,-3.2966,9.92799968,0,0,0,8.18,-3.32,8.828068872
30/06/2019 21:30,8.0979,0.6099,8.120835081,0.9079,0.0699,0.910586855,7.19,0.54,7.210249649,9.0879,0.0699,9.088168816,0,0,0,8.18,0,8.18
30/06/2019 22:00,7.957,0.5998,7.97957449,0.707,0.0598,0.709524517,7.25,0.54,7.27008253,8.997,-0.4802,9.009805827,0,0,0,8.29,-0.54,8.307568838
30/06/2019 22:30,7.8731,0.5902,7.895190919,0.6231,0.0502,0.625118909,7.25,0.54,7.27008253,8.9131,-0.4898,8.926547801,0,0,0,8.29,-0.54,8.307568838
30/06/2019 23:00,7.1206,0.5716,7.143505506,0.4506,0.0316,0.451706675,6.67,0.54,6.691823369,8.1406,-0.3884,8.149860301,0,0,0,7.69,-0.42,7.7014609
30/06/2019 23:30,6.4133,2.1598,6.767211607,0.4633,0.0398,0.465006376,5.95,2.12,6.316399291,7.5333,-2.0702,7.812575563,0,0,0,7.07,-2.11,7.378143398
01/07/2019 00:00,5.8506,3.7694,6.959733955,0.5306,0.0294,0.531413888,5.32,3.74,6.503076195,7.0806,-3.0306,7.701910978,0,0,0,6.55,-3.06,7.229529722
01/07/2019 00:30,5.2296,3.7756,6.450106319,0.3796,0.0356,0.381265682,4.85,3.74,6.124548963,6.4396,-3.0244,7.114453143,0,0,0,6.06,-3.06,6.788755409
01/07/2019 01:00,4.8951,3.7802,6.18481334,0.2151,0.0402,0.218824245,4.68,3.74,5.99082632,6.0951,-2.9498,6.771378298,0,0,0,5.88,-2.99,6.59655213
01/07/2019 01:30,4.7683,3.7819,6.086004642,0.1683,0.0419,0.173437309,4.6,3.74,5.928541136,5.9783,-2.9481,6.665685599,0,0,0,5.81,-2.99,6.534232931
01/07/2019 02:00,4.8101,3.7854,6.120973384,0.2101,0.0454,0.214949227,4.6,3.74,5.928541136,6.0201,-2.9446,6.701661971,0,0,0,5.81,-2.99,6.534232931
01/07/2019 02:30,4.658,3.7902,6.005212739,0.178,0.0502,0.184943343,4.48,3.74,5.835923235,5.858,-2.9398,6.554280131,0,0,0,5.68,-2.99,6.418917354
01/07/2019 03:00,4.521,3.9232,5.985895024,0.241,0.0432,0.244841255,4.28,3.88,5.776919594,5.701,-2.8868,6.390228105,0,0,0,5.46,-2.93,6.196490942
01/07/2019 03:30,4.5997,3.9194,6.043089975,0.3197,0.0394,0.322118689,4.28,3.88,5.776919594,5.6997,-2.8906,6.390786215,0,0,0,5.38,-2.93,6.126116225
01/07/2019 04:00,4.5097,3.9114,5.969626793,0.3697,0.0314,0.371031063,4.14,3.88,5.673975678,5.6597,-2.8486,6.336144415,0,0,0,5.29,-2.88,6.023163621
01/07/2019 04:30,4.6038,3.9137,6.042517863,0.3938,0.0337,0.395239333,4.21,3.88,5.725251086,5.7438,-2.8463,6.41035585,0,0,0,5.35,-2.88,6.075927913
01/07/2019 05:00,4.4467,3.9173,5.926076289,0.3267,0.0373,0.328822414,4.12,3.88,5.659399261,5.6267,-2.8427,6.304022222,0,0,0,5.3,-2.88,6.031948276
01/07/2019 05:30,4.5837,3.9298,6.037684468,0.3337,0.0498,0.33739551,4.25,3.88,5.754728491,5.7837,-2.8302,6.439038572,0,0,0,5.45,-2.88,6.164162555
01/07/2019 06:00,4.6497,3.9242,6.0843287,0.3997,0.0442,0.402136457,4.25,3.88,5.754728491,5.8997,-2.9558,6.59872819,0,0,0,5.5,-3,6.264982043
01/07/2019 06:30,5.1932,3.2661,6.134878601,0.5932,0.0261,0.593773905,4.6,3.24,5.626508687,6.3932,-2.9739,7.051034495,0,0,0,5.8,-3,6.529931087
01/07/2019 07:00,5.7371,0.6717,5.776287502,0.9971,0.0317,0.997603779,4.74,0.64,4.783011604,6.6571,0.5717,6.681603198,0,0,0,5.66,0.54,5.685701364
01/07/2019 07:30,6.3978,0.6247,6.428226422,1.3778,0.0347,1.378236892,5.02,0.59,5.054552404,7.3278,0.5747,7.350301554,0,0,0,5.95,0.54,5.97445395
01/07/2019 08:00,7.7426,0.5948,7.765413176,2.1126,0.0048,2.112605453,5.63,0.59,5.660830328,8.5926,0.0048,8.592601341,0,0,0,6.48,0,6.48
01/07/2019 08:30,7.6305,0.5336,7.64913454,3.3205,-0.0064,3.320506168,4.31,0.54,4.343696582,8.2905,-0.0064,8.29050247,0,0,0,4.97,0,4.97
01/07/2019 09:00,6.3274,0.6611,6.361842812,4.1474,0.0111,4.147414854,2.18,0.65,2.274840654,6.6974,0.6311,6.72706875,0,0,0,2.55,0.62,2.62429038
01/07/2019 09:30,6.2767,0.5861,6.304004767,4.9567,-0.0639,4.957111871,1.32,0.65,1.471359915,6.6067,0.5561,6.630062752,0,0,0,1.65,0.62,1.762640065
01/07/2019 10:00,6.1237,0.4465,6.139956347,5.0437,-0.1235,5.045211783,1.08,0.57,1.221187946,6.4837,0.4165,6.497063794,0,0,0,1.44,0.54,1.537920674
01/07/2019 10:30,5.9839,0.4192,5.998565483,5.3139,-0.1508,5.316039301,0.67,0.57,0.879659025,6.1439,0.3892,6.156215059,0,0,0,0.83,0.54,0.990202
01/07/2019 11:00,5.4248,0.5226,5.449914293,5.8748,-0.2074,5.878459815,-0.45,0.73,0.857554663,5.4648,0.5326,5.490692288,0,0,0,-0.41,0.74,0.845990544
01/07/2019 11:30,3.7854,0.3542,3.801935139,6.3054,-0.2858,6.311873795,-2.52,0.64,2.6,3.6654,0.3142,3.678842046,0,0,0,-2.64,0.6,2.707323401
01/07/2019 12:00,4.5497,0.1259,4.551441629,6.8297,-0.4241,6.842854879,-2.28,0.55,2.345399753,4.3597,-0.9641,4.46502776,0,0,0,-2.47,-0.54,2.528339376
01/07/2019 12:30,3.6402,0.1476,3.643191156,7.1102,-0.4824,7.126545713,-3.47,0.63,3.526726528,3.3902,-0.5324,3.43174967,0,0,0,-3.72,-0.05,3.720336006
01/07/2019 13:00,3.215,0.1342,3.217799658,6.975,-0.4158,6.987382531,-3.76,0.55,3.800013158,2.955,-0.9558,3.105733189,0,0,0,-4.02,-0.54,4.056106507
01/07/2019 13:30,2.6179,0.2097,2.626285304,7.0779,-0.4203,7.09036815,-4.46,0.63,4.504275746,2.2979,0.1097,2.300517007,0,0,0,-4.78,0.53,4.809293087
01/07/2019 14:00,1.6034,0.2806,1.627767772,7.1334,-0.2794,7.138869653,-5.53,0.56,5.558282109,1.2334,0.2506,1.258600779,0,0,0,-5.9,0.53,5.923757254
01/07/2019 14:30,1.14,-0.238,1.164578894,6.92,-0.238,6.924091565,-5.78,0,5.78,0.8,-0.778,1.115922936,0,0,0,-6.12,-0.54,6.14377734
01/07/2019 15:00,0.9711,-0.1967,0.990820922,6.7511,-0.1967,6.753964917,-5.78,0,5.78,0.6311,-0.1967,0.661043191,0,0,0,-6.12,0,6.12
01/07/2019 15:30,2.2461,3.4076,4.081262424,6.3861,-0.1824,6.388704326,-4.14,3.59,5.479753644,2.0061,-3.0824,3.67772035,0,0,0,-4.38,-2.9,5.253037217
01/07/2019 16:00,2.4667,3.5259,4.303089553,6.7067,-0.1841,6.709226312,-4.24,3.71,5.633977281,2.2567,-2.9141,3.685739234,0,0,0,-4.45,-2.73,5.220670455
01/07/2019 16:30,2.9418,3.2189,4.360677063,6.9718,-0.3011,6.978298965,-4.03,3.52,5.350822367,2.7418,-3.2311,4.237626039,0,0,0,-4.23,-2.93,5.145658364
01/07/2019 17:00,3.591,3.4687,4.992710756,6.761,-0.2613,6.766047494,-3.17,3.73,4.895079162,3.501,-2.9913,4.604875318,0,0,0,-3.26,-2.73,4.25211712
01/07/2019 17:30,4.181,3.6564,5.554279608,6.121,-0.1736,6.123461273,-1.94,3.83,4.293308747,4.241,-2.7936,5.078413331,0,0,0,-1.88,-2.62,3.224717042
01/07/2019 18:00,5.5237,3.5898,6.587710204,5.3837,-0.1902,5.387058727,0.14,3.78,3.782591704,6.0337,-2.8602,6.67729584,0,0,0,0.65,-2.67,2.747981077
01/07/2019 18:30,6.1048,3.5515,7.062700283,4.5648,-0.1185,4.566337842,1.54,3.67,3.980012563,6.6548,-2.9485,7.278737204,0,0,0,2.09,-2.83,3.518096076
01/07/2019 19:00,6.798,3.4906,7.641799026,3.648,-0.0694,3.648660077,3.15,3.56,4.753535526,7.578,-2.9994,8.14999904,0,0,0,3.93,-2.93,4.902019992
01/07/2019 19:30,7.3829,3.4287,8.140220888,2.5629,-0.0113,2.562924911,4.82,3.44,5.921655174,8.2429,-3.0513,8.789529686,0,0,0,5.68,-3.04,6.442359816
01/07/2019 20:00,7.6159,0.0216,7.615930631,1.3759,0.0216,1.376069537,6.24,0,6.24,8.5359,-0.5184,8.551627177,0,0,0,7.16,-0.54,7.180334254
01/07/2019 20:30,7.7534,0.0289,7.753453861,0.6934,0.0289,0.694001996,7.06,0,7.06,8.7834,-0.5111,8.798257712,0,0,0,8.09,-0.54,8.10800222
01/07/2019 21:00,7.8509,0.0497,7.851057311,0.4209,0.0497,0.423824138,7.43,0,7.43,8.9309,-0.4903,8.944348434,0,0,0,8.51,-0.54,8.527115573
01/07/2019 21:30,7.6088,0.0727,7.609147306,0.2488,0.0727,0.259204032,7.36,0,7.36,8.6788,-0.4673,8.69137151,0,0,0,8.43,-0.54,8.447277668
01/07/2019 22:00,7.5647,0.084,7.565166362,0.1447,0.084,0.167314345,7.42,0,7.42,8.6347,-0.456,8.646732336,0,0,0,8.49,-0.54,8.507155811
01/07/2019 22:30,7.5601,3.4133,8.294921874,0.1401,0.0633,0.153736463,7.42,3.35,8.141185417,8.6701,-2.4067,8.997935258,0,0,0,8.53,-2.47,8.880416657
01/07/2019 23:00,6.7786,3.5111,7.633953181,0.1086,0.0611,0.124608066,6.67,3.45,7.50942075,8.2186,-3.3289,8.867184512,0,0,0,8.11,-3.39,8.790005688
01/07/2019 23:30,6.1234,3.6628,7.135273744,0.0934,0.0628,0.112549545,6.03,3.6,7.022884023,7.4834,-3.2872,8.173552435,0,0,0,7.39,-3.35,8.113852353
02/07/2019 00:00,5.5907,3.759,6.736913796,0.1107,0.059,0.125441181,5.48,3.7,6.612140349,6.9007,-3.231,7.619647071,0,0,0,6.79,-3.29,7.545077866
02/07/2019 00:30,5.2775,1.4089,5.462326012,0.1075,0.0589,0.122578383,5.17,1.35,5.343351008,6.2575,-0.2011,6.260730585,0,0,0,6.15,-0.26,6.155493481
02/07/2019 01:00,4.9702,0.8063,5.035177031,0.0702,0.0663,0.096559464,4.9,0.74,4.955562531,5.8502,0.7363,5.896352918,0,0,0,5.78,0.67,5.818702605
02/07/2019 01:30,4.8493,0.7313,4.90413195,0.0293,0.0613,0.067942476,4.82,0.67,4.866343597,5.7293,0.6613,5.767338743,0,0,0,5.7,0.6,5.731491952
02/07/2019 02:00,4.8372,0.7416,4.89371785,0.0172,0.0716,0.073636947,4.82,0.67,4.866343597,5.7172,0.6716,5.756511305,0,0,0,5.7,0.6,5.731491952
02/07/2019 02:30,4.6739,0.7465,4.733138859,0.0139,0.0765,0.077752556,4.66,0.67,4.707918861,5.5739,0.6765,5.614803065,0,0,0,5.56,0.6,5.592280394
02/07/2019 03:00,4.5021,0.8553,4.582623975,0.0121,0.0753,0.076265982,4.49,0.78,4.557246976,5.3821,0.7453,5.433458613,0,0,0,5.37,0.67,5.411635612
02/07/2019 03:30,4.3971,0.8526,4.478997117,0.0171,0.0726,0.074586661,4.38,0.78,4.448909979,5.2371,0.7426,5.289486853,0,0,0,5.22,0.67,5.262822437
02/07/2019 04:00,4.4048,0.8457,4.485250442,0.0248,0.0657,0.070224853,4.38,0.78,4.448909979,5.2448,0.7357,5.296147801,0,0,0,5.22,0.67,5.262822437
02/07/2019 04:30,4.3439,0.845,4.425323967,0.0339,0.065,0.073309004,4.31,0.78,4.380011416,5.2539,0.735,5.305062696,0,0,0,5.22,0.67,5.262822437
02/07/2019 05:00,4.4016,0.8419,4.481392437,0.0916,0.0619,0.110553923,4.31,0.78,4.380011416,5.2316,0.7319,5.282548265,0,0,0,5.14,0.67,5.183483385
02/07/2019 05:30,4.5786,0.8555,4.657838362,0.1386,0.0755,0.157829687,4.44,0.78,4.507992902,5.4186,0.7455,5.469643152,0,0,0,5.28,0.67,5.322339711
02/07/2019 06:00,4.7521,0.718,4.806035623,0.3121,0.048,0.315769552,4.44,0.67,4.490267253,5.5921,0.628,5.627252119,0,0,0,5.28,0.58,5.311760537
02/07/2019 06:30,5.1961,0.657,5.237471166,0.4961,0.037,0.497477849,4.7,0.62,4.740717245,6.0361,0.617,6.067552407,0,0,0,5.54,0.58,5.57027827
02/07/2019 07:00,5.7366,0.6533,5.773679975,0.9566,0.0333,0.957179424,4.78,0.62,4.820041494,6.5766,0.6133,6.605134703,0,0,0,5.62,0.58,5.649849556
02/07/2019 07:30,6.4165,0.6376,6.448100962,1.9065,0.0176,1.906581236,4.51,0.62,4.55241694,7.1765,0.5976,7.201338626,0,0,0,5.27,0.58,5.301820442
02/07/2019 08:00,6.517,0.6495,6.5492854,3.137,-0.0305,3.137148267,3.38,0.68,3.447723887,7.087,0.5495,7.108271186,0,0,0,3.95,0.58,3.992355195
02/07/2019 08:30,6.2274,0.559,6.252438865,4.0874,-0.071,4.088016605,2.14,0.63,2.230807029,6.6374,0.509,6.656888144,0,0,0,2.55,0.58,2.61512906
02/07/2019 09:00,6.0829,0.4485,6.099411829,4.9229,-0.1315,4.924655994,1.16,0.58,1.296919427,6.1929,0.4485,6.209119314,0,0,0,1.27,0.58,1.396173342
02/07/2019 09:30,4.5495,0.4732,4.574042904,5.6395,-0.1768,5.642270686,-1.09,0.65,1.269094165,4.5495,0.4032,4.567331879,0,0,0,-1.09,0.58,1.234706443
02/07/2019 10:00,3.9186,0.2999,3.930059283,6.5386,-0.3101,6.54594928,-2.62,0.61,2.690074348,3.8086,0.2699,3.818151381,0,0,0,-2.73,0.58,2.790931744
02/07/2019 10:30,2.7102,0.3244,2.72954564,6.3102,-0.2856,6.316659829,-3.6,0.61,3.651314832,2.5902,0.2944,2.606876944,0,0,0,-3.72,0.58,3.764943559
02/07/2019 11:00,3.8083,0.2949,3.819700891,6.0883,-0.3151,6.096448548,-2.28,0.61,2.36019067,3.7483,0.2649,3.757648853,0,0,0,-2.34,0.58,2.410808993
02/07/2019 11:30,5.6726,0.3233,5.681805492,5.5226,-0.2167,5.526849885,0.15,0.54,0.560446251,5.6326,-0.2167,5.63676695,0,0,0,0.11,0,0.11
02/07/2019 12:00,3.9284,0.461,3.955356818,6.3884,-0.169,6.390634989,-2.46,0.63,2.53938969,3.6884,0.391,3.70906667,0,0,0,-2.7,0.56,2.757462602
02/07/2019 12:30,3.3206,0.3499,3.338984033,6.3306,-0.2801,6.33679354,-3.01,0.63,3.075223569,3.1106,0.2799,3.123167682,0,0,0,-3.22,0.56,3.268332908
02/07/2019 13:00,4.2626,1.0299,4.385254014,5.8126,-0.2001,5.816043223,-1.55,1.23,1.978736971,4.2026,-1.7901,4.567965058,0,0,0,-1.61,-1.59,2.262785894
02/07/2019 13:30,3.8922,3.2236,5.053792418,6.3522,-0.3064,6.359585348,-2.46,3.53,4.302615484,3.8522,-3.3764,5.122452713,0,0,0,-2.5,-3.07,3.95915395
02/07/2019 14:00,1.7167,3.1304,3.570218908,7.0967,-0.3396,7.104820832,-5.38,3.47,6.401976257,1.4467,-3.4096,3.703824112,0,0,0,-5.65,-3.07,6.430194398
02/07/2019 14:30,1.8426,3.1197,3.623217196,7.2226,-0.3503,7.23108988,-5.38,3.47,6.401976257,1.5326,-3.4203,3.747974766,0,0,0,-5.69,-3.07,6.465369286
02/07/2019 15:00,2.6389,3.2644,4.197630352,6.6189,-0.2556,6.623833374,-3.98,3.52,5.313266415,2.4889,-3.2756,4.113900651,0,0,0,-4.13,-3.02,5.11637567
02/07/2019 15:30,3.785,3.2924,5.016584771,6.475,-0.3576,6.484867212,-2.69,3.65,4.534159238,3.825,-3.2876,5.043702882,0,0,0,-2.65,-2.93,3.950620204
02/07/2019 16:00,2.8326,3.1792,4.258043612,6.9126,-0.4008,6.924209659,-4.08,3.58,5.427964628,2.6726,-3.3908,4.317443155,0,0,0,-4.24,-2.99,5.188227057
02/07/2019 16:30,2.6737,3.115,4.105106173,7.1137,-0.395,7.124658075,-4.44,3.51,5.659832153,2.4937,-3.435,4.24473376,0,0,0,-4.62,-3.04,5.530461102
02/07/2019 17:00,3.6848,3.3927,5.008808674,6.5748,-0.2973,6.581518239,-2.89,3.69,4.687024643,3.6648,-3.1773,4.850360227,0,0,0,-2.91,-2.88,4.094203219
02/07/2019 17:30,4.3163,3.4782,5.543313173,6.3363,-0.2718,6.342126846,-2.02,3.75,4.259448321,4.4163,-3.1018,5.396746143,0,0,0,-1.92,-2.83,3.419839178
02/07/2019 18:00,4.7447,3.6558,5.989745548,5.5447,-0.1842,5.547758802,-0.8,3.84,3.922448215,5.2847,-2.9442,6.04949318,0,0,0,-0.26,-2.76,2.772219328
02/07/2019 18:30,6.0727,3.634,7.076979673,4.8127,-0.126,4.814349103,1.26,3.76,3.965501229,6.6027,-2.996,7.250631923,0,0,0,1.79,-2.87,3.38245473
02/07/2019 19:00,6.7942,3.6086,7.693058404,3.9142,-0.0714,3.914851159,2.88,3.68,4.672986197,7.6142,-3.0514,8.202870449,0,0,0,3.7,-2.98,4.750831506
02/07/2019 19:30,7.5752,3.4873,8.339359468,2.7452,-0.0327,2.745394749,4.83,3.52,5.976562557,8.6752,-3.2027,9.247506817,0,0,0,5.93,-3.17,6.72412076
02/07/2019 20:00,7.6939,3.416,8.418144285,1.6939,0.006,1.693910626,6,3.41,6.90131147,8.8739,-3.244,9.448261068,0,0,0,7.18,-3.25,7.881300654
02/07/2019 20:30,7.713,0.0147,7.713014008,0.943,0.0147,0.943114569,6.77,0,6.77,8.813,-0.5253,8.828641407,0,0,0,7.87,-0.54,7.888504294
02/07/2019 21:00,7.879,0.0311,7.879061379,0.629,0.0311,0.629768378,7.25,0,7.25,9.019,-0.5089,9.033346014,0,0,0,8.39,-0.54,8.407359871
02/07/2019 21:30,7.711,0.601,7.73438569,0.461,0.061,0.465018279,7.25,0.54,7.27008253,8.851,-0.479,8.863951827,0,0,0,8.39,-0.54,8.407359871
02/07/2019 22:00,7.4284,0.6087,7.453297408,0.3784,0.0687,0.384585816,7.05,0.54,7.070650607,8.5384,-0.4713,8.551397444,0,0,0,8.16,-0.54,8.177848128
02/07/2019 22:30,7.5138,0.5921,7.53709313,0.3638,0.0521,0.3675117,7.15,0.54,7.170362613,8.6338,-0.4879,8.647574738,0,0,0,8.27,-0.54,8.287611236
02/07/2019 23:00,7.1161,0.5864,7.140220177,0.4261,0.0464,0.42861891,6.69,0.54,6.711758339,8.1861,-0.4936,8.20096788,0,0,0,7.76,-0.54,7.778765969
02/07/2019 23:30,6.4291,0.5814,6.455335217,0.5091,0.0414,0.51078055,5.92,0.54,5.944577361,7.4191,0.1414,7.420447343,0,0,0,6.91,0.1,6.910723551
03/07/2019 00:00,5.8528,0.6717,5.891217933,0.5328,0.0417,0.53442935,5.32,0.63,5.357172762,6.7828,0.5817,6.807697902,0,0,0,6.25,0.54,6.273284626
03/07/2019 00:30,5.4428,0.711,5.48904298,0.5328,0.041,0.534375187,4.91,0.67,4.955501993,6.3628,0.581,6.389271073,0,0,0,5.83,0.54,5.854955166
03/07/2019 01:00,5.0867,0.7086,5.135818421,0.4767,0.0386,0.478260233,4.61,0.67,4.658433213,6.0067,0.5786,6.034502701,0,0,0,5.53,0.54,5.556302728
03/07/2019 01:30,4.8905,0.717,4.942780518,0.4505,0.047,0.452945085,4.44,0.67,4.490267253,5.8105,0.587,5.840075278,0,0,0,5.36,0.54,5.387132818
03/07/2019 02:00,4.888,0.718,4.940452206,0.378,0.048,0.381035431,4.51,0.67,4.559495586,5.818,0.588,5.847637814,0,0,0,5.44,0.54,5.466735772
03/07/2019 02:30,4.5425,2.92,5.400065393,0.3425,0.06,0.34771576,4.2,2.86,5.081299047,5.6825,-1.71,5.934214881,0,0,0,5.34,-1.77,5.625699956
03/07/2019 03:00,4.2981,3.9783,5.856665818,0.2881,0.0583,0.29393962,4.01,3.92,5.607717896,5.5381,-2.8517,6.229184899,0,0,0,5.25,-2.91,6.002549458
03/07/2019 03:30,4.1251,4.0685,5.793888354,0.2651,0.0585,0.271477918,3.86,4.01,5.56594107,5.3551,-2.7615,6.025195288,0,0,0,5.09,-2.82,5.818977573
03/07/2019 04:00,4.1035,4.0644,5.775643653,0.2435,0.0544,0.249502725,3.86,4.01,5.56594107,5.3335,-2.7656,6.007891944,0,0,0,5.09,-2.82,5.818977573
03/07/2019 04:30,4.223,4.0093,5.823076119,0.263,0.0493,0.26758081,3.96,3.96,5.600285707,5.423,-2.8307,6.117335326,0,0,0,5.16,-2.88,5.909314681
03/07/2019 05:00,4.2776,4.0651,5.9010931,0.2576,0.0551,0.263426973,4.02,4.01,5.678071856,5.4676,-2.7749,6.131453316,0,0,0,5.21,-2.83,5.928996542
03/07/2019 05:30,4.4704,4.0778,6.050861839,0.3204,0.0678,0.327495038,4.15,4.01,5.770840493,5.6804,-2.7622,6.316382905,0,0,0,5.36,-2.83,6.061229248
03/07/2019 06:00,4.7747,3.9908,6.222880742,0.5247,0.0508,0.527153422,4.25,3.94,5.795351586,5.9647,-2.8792,6.623249862,0,0,0,5.44,-2.93,6.178875302
03/07/2019 06:30,5.1661,3.9185,6.48407522,0.7061,0.0385,0.707148825,4.46,3.88,5.911514188,6.3461,-2.9815,7.011585232,0,0,0,5.64,-3.02,6.397655821
03/07/2019 07:00,5.7737,3.8153,6.9204137,1.1137,0.0253,1.113987334,4.66,3.79,6.006637995,6.9637,-3.0947,7.620386196,0,0,0,5.85,-3.12,6.63
03/07/2019 07:30,6.3897,3.7994,7.433956312,2.0697,0.0094,2.069721346,4.32,3.79,5.746868713,7.4697,-3.0506,8.068616886,0,0,0,5.4,-3.06,6.206738274
03/07/2019 08:00,6.6544,3.8437,7.684729602,3.3744,-0.0363,3.374595242,3.28,3.88,5.080629882,7.5044,-3.0063,8.084173368,0,0,0,4.13,-2.97,5.087022705
03/07/2019 08:30,6.2276,3.8315,7.311866657,4.4576,-0.0885,4.458478441,1.77,3.92,4.301081259,6.8676,-2.9685,7.481705822,0,0,0,2.41,-2.88,3.755329546
03/07/2019 09:00,5.8973,3.7687,6.99866037,5.3173,-0.1513,5.319452132,0.58,3.92,3.962675864,6.2673,-3.0313,6.961884011,0,0,0,0.95,-2.88,3.032639115
03/07/2019 09:30,4.6934,3.8479,6.069129919,6.1034,-0.2121,6.107084245,-1.41,4.06,4.297871566,4.8034,-2.9321,5.627598242,0,0,0,-1.3,-2.72,3.014697331
03/07/2019 10:00,3.5579,3.6989,5.132301006,6.5579,-0.3011,6.564808727,-3,4,5,3.6079,-3.1011,4.75749552,0,0,0,-2.95,-2.8,4.067247226
03/07/2019 10:30,2.4607,3.5672,4.333585159,7.2607,-0.3928,7.271317372,-4.8,3.96,6.222668238,2.3007,-3.2528,3.984209875,0,0,0,-4.96,-2.86,5.725486879
03/07/2019 11:00,1.796,3.3845,3.831508352,7.606,-0.4455,7.619035782,-5.81,3.83,6.958807369,1.486,-3.4255,3.733931741,0,0,0,-6.12,-2.98,6.806967019
03/07/2019 11:30,1.1272,3.2378,3.428400309,7.7672,-0.4922,7.782779496,-6.64,3.73,7.615937237,0.7172,-3.5822,3.653290665,0,0,0,-7.05,-3.09,7.697441133
03/07/2019 12:00,0.985,3.0323,3.188270423,8.185,-0.5677,8.204663813,-7.2,3.6,8.049844719,0.495,-3.7277,3.760421823,0,0,0,-7.69,-3.16,8.313946115
03/07/2019 12:30,0.711,-0.0355,0.7118857,8.251,-0.5755,8.271045959,-7.54,0.54,7.559312138,0.211,-0.5755,0.612961051,0,0,0,-8.04,0,8.04
03/07/2019 13:00,0.7827,-0.0265,0.783148479,8.0127,-0.5665,8.032700887,-7.23,0.54,7.25013793,0.3127,-0.5665,0.647073056,0,0,0,-7.7,0,7.7
03/07/2019 13:30,0.371,-0.0082,0.371090609,8.141,-0.5482,8.159436515,-7.77,0.54,7.788741875,-0.149,-0.0082,0.149225467,0,0,0,-8.29,0.54,8.307568838
03/07/2019 14:00,1.5779,0.0922,1.580591424,8.0179,-0.5578,8.037279468,-6.44,0.65,6.472719676,1.0979,-0.0178,1.098044284,0,0,0,-6.92,0.54,6.941037386
03/07/2019 14:30,2.5686,0.0312,2.568789481,7.8886,-0.5788,7.909805269,-5.32,0.61,5.354857608,2.0986,-0.0388,2.098958647,0,0,0,-5.79,0.54,5.815126826
03/07/2019 15:00,2.7675,0.0846,2.768792771,7.8375,-0.5854,7.859331995,-5.07,0.67,5.114078607,2.3075,-0.0454,2.307946579,0,0,0,-5.53,0.54,5.556302728
03/07/2019 15:30,3.9031,0.2334,3.910072272,7.4031,-0.5566,7.423994421,-3.5,0.79,3.588049609,3.5431,0.1034,3.544608465,0,0,0,-3.86,0.66,3.916018386
03/07/2019 16:00,4.0438,0.3082,4.055527793,7.0738,-0.4418,7.087583063,-3.03,0.75,3.121441974,3.7838,0.1682,3.787536624,0,0,0,-3.29,0.61,3.346072324
03/07/2019 16:30,3.662,0.2208,3.66865052,6.932,-0.3992,6.94348505,-3.27,0.62,3.328257803,3.492,0.1508,3.495254589,0,0,0,-3.44,0.55,3.483690572
03/07/2019 17:00,3.3826,0.3526,3.400927744,6.7826,-0.3374,6.790986785,-3.4,0.69,3.469308288,3.2726,0.2826,3.284779067,0,0,0,-3.51,0.62,3.564337246
