Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/07/2019 17:30,4.2652,0.4316,4.286981409,6.2552,-0.2584,6.260534929,-1.99,0.69,2.106228857,4.3052,0.2816,4.314399796,0,0,0,-1.95,0.54,2.023388247
03/07/2019 18:00,4.9574,0.5132,4.983892956,5.4974,-0.1768,5.500242267,-0.54,0.69,0.876184912,5.2874,0.3632,5.299859715,0,0,0,-0.21,0.54,0.579396237
03/07/2019 18:30,6.3207,0.4941,6.33998291,4.6407,-0.1159,4.642147057,1.68,0.61,1.787316424,6.7307,0.4241,6.744047991,0,0,0,2.09,0.54,2.158633827
03/07/2019 19:00,7.0295,0.4693,7.04514817,3.6895,-0.0707,3.690177332,3.34,0.54,3.3833711,7.6395,-0.0707,7.639827141,0,0,0,3.95,0,3.95
03/07/2019 19:30,7.6019,-0.0299,7.601958802,2.5819,-0.0299,2.582073124,5.02,0,5.02,8.4119,-0.5699,8.43118305,0,0,0,5.83,-0.54,5.854955166
03/07/2019 20:00,7.8541,-0.0028,7.854100499,1.5341,-0.0028,1.534102555,6.32,0,6.32,8.8441,-0.5428,8.860741315,0,0,0,7.31,-0.54,7.329918144
03/07/2019 20:30,7.8258,3.2606,8.477892309,0.9158,0.0106,0.915861343,6.91,3.25,7.636137767,8.9758,-1.3894,9.082698828,0,0,0,8.06,-1.4,8.180684568
03/07/2019 21:00,7.5587,3.4063,8.290767478,0.5987,0.0363,0.59979945,6.96,3.37,7.732948985,9.0987,-3.5737,9.775360524,0,0,0,8.5,-3.61,9.234830805
03/07/2019 21:30,7.3609,3.4981,8.149819165,0.4009,0.0681,0.406642865,6.96,3.43,7.759284761,8.9409,-3.4919,9.59859669,0,0,0,8.54,-3.56,9.25230782
03/07/2019 22:00,7.3031,3.5034,8.099943282,0.3431,0.0734,0.350863463,6.96,3.43,7.759284761,8.8831,-3.4866,9.542842615,0,0,0,8.54,-3.56,9.25230782
03/07/2019 22:30,7.2055,3.5759,8.04402207,0.2955,0.0559,0.300740852,6.91,3.52,7.754901676,8.7555,-3.3541,9.375967527,0,0,0,8.46,-3.41,9.121386956
03/07/2019 23:00,6.5242,3.6343,7.468153864,0.2142,0.0543,0.220975406,6.31,3.58,7.25482598,8.0242,-3.3557,8.697615083,0,0,0,7.81,-3.41,8.521983337
03/07/2019 23:30,5.8961,3.684,6.952398954,0.1561,0.044,0.162182644,5.74,3.64,6.796852213,7.3361,-3.326,8.054851905,0,0,0,7.18,-3.37,7.931538312
04/07/2019 00:00,5.3263,3.8098,6.548591278,0.1263,0.0498,0.135763508,5.2,3.76,6.416977482,6.6963,-3.1302,7.391791781,0,0,0,6.57,-3.18,7.299130085
04/07/2019 00:30,4.9045,3.8583,6.240240311,0.1045,0.0483,0.115122283,4.8,3.81,6.128303191,6.2345,-3.1317,6.97685711,0,0,0,6.13,-3.18,6.905743986
04/07/2019 01:00,4.5933,3.9334,6.047316798,0.0933,0.0534,0.10750093,4.5,3.88,5.941750584,5.9033,-3.0666,6.652291819,0,0,0,5.81,-3.12,6.594732747
04/07/2019 01:30,4.4546,3.9409,5.947617504,0.1046,0.0609,0.12103706,4.35,3.88,5.82897075,5.7446,-2.9291,6.448259918,0,0,0,5.64,-2.99,6.38354917
04/07/2019 02:00,4.4927,3.9346,5.972054123,0.0927,0.0546,0.107584618,4.4,3.88,5.866378781,5.7927,-2.9354,6.493993105,0,0,0,5.7,-2.99,6.436621785
04/07/2019 02:30,4.4926,3.9315,5.969936935,0.0926,0.0515,0.105957586,4.4,3.88,5.866378781,5.7926,-2.9985,6.52266947,0,0,0,5.7,-3.05,6.464711904
04/07/2019 03:00,4.42,3.9252,5.911310772,0.12,0.0452,0.128230418,4.3,3.88,5.791752757,5.7,-3.0048,6.443510149,0,0,0,5.58,-3.05,6.359158749
04/07/2019 03:30,4.3136,4.0431,5.912174098,0.1336,0.0531,0.143765677,4.18,3.99,5.778624404,5.5836,-2.9969,6.337033894,0,0,0,5.45,-3.05,6.245398306
04/07/2019 04:00,4.3135,4.0433,5.912237913,0.1335,0.0533,0.143746791,4.18,3.99,5.778624404,5.5835,-2.9967,6.336851201,0,0,0,5.45,-3.05,6.245398306
04/07/2019 04:30,4.3334,4.0443,5.927454601,0.1534,0.0543,0.162726918,4.18,3.99,5.778624404,5.6034,-2.9357,6.32585378,0,0,0,5.45,-2.99,6.216317238
04/07/2019 05:00,4.2957,4.0418,5.898235815,0.1157,0.0518,0.126766439,4.18,3.99,5.778624404,5.4957,-2.9382,6.231832614,0,0,0,5.38,-2.99,6.155038586
04/07/2019 05:30,4.4291,2.5421,5.106779731,0.0991,0.0521,0.111960797,4.33,2.49,4.994897396,5.4091,-1.2579,5.553438144,0,0,0,5.31,-1.31,5.469204695
04/07/2019 06:00,4.5934,3.9101,6.032263719,0.2634,0.0501,0.268122304,4.33,3.86,5.800732712,5.6534,-2.7999,6.308753567,0,0,0,5.39,-2.85,6.09709767
04/07/2019 06:30,4.9062,3.8049,6.208708598,0.4862,0.0449,0.48826883,4.42,3.76,5.802930294,5.9962,-2.8551,6.641235612,0,0,0,5.51,-2.9,6.226564061
04/07/2019 07:00,5.4501,3.8097,6.649616839,0.9501,0.0497,0.951399022,4.5,3.76,5.864094133,6.5301,-2.7803,7.097342749,0,0,0,5.58,-2.83,6.256620494
04/07/2019 07:30,6.2141,3.7997,7.283732484,1.8141,0.0397,1.814534348,4.4,3.76,5.787711119,7.2341,-2.7903,7.753578329,0,0,0,5.42,-2.83,6.114351969
04/07/2019 08:00,6.498,3.7609,7.507887373,2.958,0.0009,2.958000137,3.54,3.76,5.164223078,7.358,-2.8291,7.883144728,0,0,0,4.4,-2.83,5.231529413
04/07/2019 08:30,6.095,3.6678,7.113492942,3.825,-0.0222,3.825064423,2.27,3.69,4.332320394,6.805,-2.8522,7.378554726,0,0,0,2.98,-2.83,4.109659353
04/07/2019 09:00,5.7995,3.6048,6.828527168,4.6095,-0.0852,4.610287333,1.19,3.69,3.87713812,6.1095,-2.9152,6.769370819,0,0,0,1.5,-2.83,3.202951764
04/07/2019 09:30,4.3618,3.551,5.624491109,5.3518,-0.139,5.353604789,-0.99,3.69,3.82049735,4.9418,-2.969,5.765097418,0,0,0,-0.41,-2.83,2.859545418
04/07/2019 10:00,3.6738,3.6111,5.151392982,6.0938,-0.2089,6.097379572,-2.42,3.82,4.52203494,3.7538,-2.8789,4.730653195,0,0,0,-2.34,-2.67,3.550281679
04/07/2019 10:30,2.9739,3.4654,4.566517094,6.6839,-0.2946,6.690389254,-3.71,3.76,5.282205979,2.8839,-2.9646,4.135907684,0,0,0,-3.8,-2.67,4.644232983
04/07/2019 11:00,2.2631,3.2806,3.98546835,7.1831,-0.3694,7.192592159,-4.92,3.65,6.126083578,2.0231,-3.1794,3.768490145,0,0,0,-5.16,-2.81,5.875516999
04/07/2019 11:30,1.5347,3.0755,3.437150614,7.5047,-0.4445,7.517852242,-5.97,3.52,6.930461745,1.1847,-3.3845,3.585854757,0,0,0,-6.32,-2.94,6.970365844
04/07/2019 12:00,1.0855,2.9876,3.17868904,7.7455,-0.4824,7.760507716,-6.66,3.47,7.509760316,0.6655,-3.4724,3.535597829,0,0,0,-7.08,-2.99,7.68547331
04/07/2019 12:30,0.8333,2.8527,2.971916247,7.9233,-0.5373,7.941496973,-7.09,3.39,7.858765806,0.3533,-3.5973,3.614607611,0,0,0,-7.57,-3.06,8.165078077
04/07/2019 13:00,0.5269,2.8121,2.861036529,7.8969,-0.5779,7.918017304,-7.37,3.39,8.11227465,0.0269,-3.6379,3.637999453,0,0,0,-7.87,-3.06,8.44396234
04/07/2019 13:30,0.4466,2.7872,2.82275316,8.0166,-0.6028,8.039231518,-7.57,3.39,8.294395698,-0.0934,-3.6628,3.663990639,0,0,0,-8.11,-3.06,8.66808514
04/07/2019 14:00,0.3575,2.7395,2.76272809,8.1175,-0.5905,8.138949349,-7.76,3.33,8.444317616,-0.2125,-3.7605,3.766499237,0,0,0,-8.33,-3.17,8.912788565
04/07/2019 14:30,0.4712,2.7229,2.763370017,7.8312,-0.5571,7.850990629,-7.36,3.28,8.057791261,-0.0388,-3.7271,3.727301953,0,0,0,-7.87,-3.17,8.48444459
04/07/2019 15:00,0.8449,2.823,2.946724454,7.6249,-0.527,7.643090279,-6.78,3.35,7.562466529,0.3749,-3.657,3.676166347,0,0,0,-7.25,-3.13,7.896796819
04/07/2019 15:30,0.4859,3.0728,3.110980336,6.9659,-0.3372,6.974056685,-6.48,3.41,7.322465432,0.1259,-3.3872,3.389539003,0,0,0,-6.84,-3.05,7.489198889
04/07/2019 16:00,1.3783,3.0544,3.350980491,6.9983,-0.4156,7.010629519,-5.62,3.47,6.604945117,1.0783,-3.4056,3.57223211,0,0,0,-5.92,-2.99,6.632231902
04/07/2019 16:30,2.6146,3.0779,4.038514773,6.7246,-0.3921,6.736021643,-4.11,3.47,5.378940416,2.4846,-3.3821,4.196645991,0,0,0,-4.24,-2.99,5.188227057
04/07/2019 17:00,3.1718,3.3079,4.582850385,6.2318,-0.3021,6.239118179,-3.06,3.61,4.732409534,3.2118,-3.2021,4.53531737,0,0,0,-3.02,-2.9,4.186932051
04/07/2019 17:30,4.2434,3.4973,5.498868143,5.6434,-0.2227,5.647792387,-1.4,3.72,3.974720116,4.3534,-3.0227,5.299887437,0,0,0,-1.29,-2.8,3.082872038
04/07/2019 18:00,5.4598,3.5849,6.531533055,4.9398,-0.1351,4.941647099,0.52,3.72,3.75616826,5.9498,-2.9351,6.634375031,0,0,0,1.01,-2.8,2.976592011
04/07/2019 18:30,6.2636,3.7527,7.301742412,3.9636,-0.0073,3.963606722,2.3,3.76,4.407675124,7.0036,-2.8073,7.54528636,0,0,0,3.04,-2.8,4.132989233
04/07/2019 19:00,6.9031,3.8387,7.898633255,3.0431,0.0787,3.044117491,3.86,3.76,5.388617633,7.8531,-2.7213,8.311236569,0,0,0,4.81,-2.8,5.565617666
04/07/2019 19:30,7.2159,4.017,8.258662229,1.9159,0.137,1.920791975,5.3,3.88,6.568439693,8.4259,-2.663,8.836705258,0,0,0,6.51,-2.8,7.086614142
04/07/2019 20:00,8.4566,4.0601,9.380751333,1.4166,0.1801,1.428002651,7.04,3.88,8.038407803,9.7966,-2.6199,10.14087016,0,0,0,8.38,-2.8,8.835406046
04/07/2019 20:30,7.7258,4.1714,8.780009317,1.0358,0.2014,1.05519837,6.69,3.97,7.779267318,9.0858,-2.4786,9.41781395,0,0,0,8.05,-2.68,8.484391552
04/07/2019 21:00,7.5769,4.2493,8.687114832,0.4969,0.2293,0.547255059,7.08,4.02,8.14167059,9.0169,-2.4507,9.344004286,0,0,0,8.52,-2.68,8.931562013
04/07/2019 21:30,7.6382,1.3314,7.753368636,0.1282,0.2214,0.25583823,7.51,1.11,7.591587449,8.8082,0.4214,8.818274502,0,0,0,8.68,0.2,8.682303842
04/07/2019 22:00,7.5628,0.6329,7.58923621,0.0528,0.0929,0.106856212,7.51,0.54,7.529389085,8.6928,-0.4471,8.704290336,0,0,0,8.64,-0.54,8.656858553
04/07/2019 22:30,7.6154,0.0539,7.615590743,0.1054,0.0539,0.118382304,7.51,0,7.51,8.7454,-0.4861,8.758899153,0,0,0,8.64,-0.54,8.656858553
04/07/2019 23:00,7.2205,-0.4983,7.237673876,0.1405,0.0417,0.146557634,7.08,-0.54,7.100563358,8.2905,-0.4983,8.305461645,0,0,0,8.15,-0.54,8.167869979
04/07/2019 23:30,6.4943,1.3448,6.632075055,0.1443,0.0448,0.151094441,6.35,1.3,6.481705023,7.5543,-0.6352,7.58095822,0,0,0,7.41,-0.68,7.441135666
05/07/2019 00:00,5.7968,0.8471,5.858367405,0.0568,0.0471,0.073787872,5.74,0.8,5.795480998,6.8268,-0.1029,6.827575459,0,0,0,6.77,-0.15,6.771661539
05/07/2019 00:30,5.3074,0.5863,5.339685613,0.0374,0.0463,0.059518485,5.27,0.54,5.297593793,6.2474,0.5863,6.27485095,0,0,0,6.21,0.54,6.233434046
05/07/2019 01:00,5.0196,0.5945,5.054682424,0.0296,0.0545,0.062019432,4.99,0.54,5.019133391,5.9496,0.5945,5.979228245,0,0,0,5.92,0.54,5.944577361
05/07/2019 01:30,4.8423,1.6694,5.121988447,0.0423,0.0594,0.072922219,4.8,1.61,5.062815422,5.8823,-0.5506,5.908012665,0,0,0,5.84,-0.61,5.871771453
05/07/2019 02:00,4.845,0.6282,4.885556288,0.045,0.0482,0.065941186,4.8,0.58,4.834914684,5.775,0.5882,5.804877625,0,0,0,5.73,0.54,5.755388779
05/07/2019 02:30,4.7436,0.6369,4.786165748,0.0336,0.0569,0.066080027,4.71,0.58,4.745576888,5.6336,0.5969,5.665133588,0,0,0,5.6,0.54,5.625975471
05/07/2019 03:00,4.4408,3.6387,5.741153397,0.0308,0.0587,0.066289743,4.41,3.58,5.680184856,5.6308,-2.7013,6.245232608,0,0,0,5.6,-2.76,6.243204305
05/07/2019 03:30,4.446,3.865,5.891106942,0.036,0.055,0.065734314,4.41,3.81,5.827881262,5.566,-2.855,6.255508053,0,0,0,5.53,-2.91,6.248919907
05/07/2019 04:00,4.3787,3.8236,5.813168727,0.0387,0.0536,0.066110892,4.34,3.77,5.74878248,5.5687,-2.8564,6.258549405,0,0,0,5.53,-2.91,6.248919907
05/07/2019 04:30,4.3738,3.8245,5.810071143,0.0338,0.0545,0.064130258,4.34,3.77,5.74878248,5.5638,-2.9055,6.276766739,0,0,0,5.53,-2.96,6.272360002
05/07/2019 05:00,4.4127,3.8235,5.838756164,0.0327,0.0535,0.062701994,4.38,3.77,5.779039713,5.5627,-2.9065,6.276254738,0,0,0,5.53,-2.96,6.272360002
05/07/2019 05:30,4.4779,3.8306,5.8927994,0.0979,0.0606,0.115138048,4.38,3.77,5.779039713,5.6779,-2.8194,6.339366275,0,0,0,5.58,-2.88,6.279394875
05/07/2019 06:00,4.857,2.6367,5.526539233,0.417,0.0367,0.418611861,4.44,2.6,5.145250237,5.847,-1.9233,6.155200394,0,0,0,5.43,-1.96,5.772910878
05/07/2019 06:30,5.1338,0.7952,5.19502122,0.6038,0.0452,0.605489455,4.53,0.75,4.591666364,5.9238,0.3152,5.932179825,0,0,0,5.32,0.27,5.326847097
05/07/2019 07:00,5.7208,1.4237,5.895292557,0.9408,0.0437,0.941814382,4.78,1.38,4.975218588,6.6208,-0.8463,6.674669754,0,0,0,5.68,-0.89,5.749304306
05/07/2019 07:30,6.5662,1.657,6.772047803,1.4762,0.037,1.476663618,5.09,1.62,5.341582163,7.4762,-2.973,8.045638287,0,0,0,6,-3.01,6.712682027
05/07/2019 08:00,7.4261,0.5531,7.446669109,2.2861,0.0131,2.286137533,5.14,0.54,5.168287918,8.1561,0.0131,8.15611052,0,0,0,5.87,0,5.87
05/07/2019 08:30,7.1692,0.5006,7.186656316,3.2692,-0.0394,3.269437413,3.9,0.54,3.937207132,7.7692,-0.5794,7.790774865,0,0,0,4.5,-0.54,4.532284192
05/07/2019 09:00,6.1955,0.6122,6.225673384,3.9355,0.0722,3.936162229,2.26,0.54,2.323617869,6.6955,0.5922,6.721638274,0,0,0,2.76,0.52,2.808558349
05/07/2019 09:30,5.6802,0.5644,5.708171283,4.6402,0.0244,4.640264152,1.04,0.54,1.171836166,5.9702,0.5444,5.994969508,0,0,0,1.33,0.52,1.428040616
05/07/2019 10:00,3.7568,0.3807,3.776040086,6.3268,-0.2493,6.331709779,-2.57,0.63,2.646091457,3.6768,0.2707,3.686751515,0,0,0,-2.65,0.52,2.700536984
05/07/2019 10:30,2.9312,0.2422,2.941189263,6.8912,-0.3278,6.898991976,-3.96,0.57,4.000812417,2.7112,0.1922,2.718004099,0,0,0,-4.18,0.52,4.212220317
05/07/2019 11:00,2.2536,0.222,2.264508106,7.0636,-0.348,7.072167204,-4.81,0.57,4.843655644,1.9636,0.172,1.971118708,0,0,0,-5.1,0.52,5.126441261
05/07/2019 11:30,1.6395,-0.4838,1.709392492,7.7095,-0.4838,7.724665215,-6.07,0,6.07,1.1995,-1.0238,1.57701195,0,0,0,-6.51,-0.54,6.53235792
05/07/2019 12:00,1.5613,0.024,1.561484451,7.9713,-0.516,7.987983456,-6.41,0.54,6.432705496,1.0813,-0.516,1.198109215,0,0,0,-6.89,0,6.89
05/07/2019 12:30,3.2895,0.001,3.289500152,7.6295,-0.539,7.648515624,-4.34,0.54,4.373465445,2.9095,0.001,2.909500172,0,0,0,-4.72,0.54,4.750789408
05/07/2019 13:00,2.5362,0.1947,2.543662425,7.0662,-0.3453,7.074631759,-4.53,0.54,4.562071898,2.2562,0.1947,2.264585289,0,0,0,-4.81,0.54,4.840216937
05/07/2019 13:30,3.2906,0.3625,3.3105067,6.7206,-0.3275,6.728574932,-3.43,0.69,3.498714049,3.0506,0.4725,3.086975317,0,0,0,-3.67,0.8,3.756181572
05/07/2019 14:00,3.2112,1.1607,3.414532169,6.8412,-0.3593,6.850628725,-3.63,1.52,3.935390705,2.9812,1.0607,3.164275261,0,0,0,-3.86,1.42,4.112906515
05/07/2019 14:30,2.9958,0.6439,3.064216841,8.4058,-0.5361,8.422878181,-5.41,1.18,5.537192429,2.4358,0.6239,2.514432908,0,0,0,-5.97,1.16,6.081652736
05/07/2019 15:00,3.4009,0.2167,3.407796898,9.1209,-0.5633,9.13827794,-5.72,0.78,5.772936861,2.7109,0.2067,2.718768784,0,0,0,-6.41,0.77,6.456082403
05/07/2019 15:30,3.1164,0.1985,3.122715358,9.5464,-0.5815,9.564094061,-6.43,0.78,6.477136713,2.3664,0.1885,2.373895788,0,0,0,-7.18,0.77,7.221170265
05/07/2019 16:00,4.8104,0.0011,4.810400126,9.1504,-0.5389,9.166255144,-4.34,0.54,4.373465445,4.2104,-0.3089,4.221716164,0,0,0,-4.94,0.23,4.945351353
05/07/2019 16:30,5.2755,0.3077,5.284465871,7.8655,-0.3623,7.873839695,-2.59,0.67,2.675256997,4.9655,0.2777,4.973259247,0,0,0,-2.9,0.64,2.969781137
05/07/2019 17:00,5.0913,0.5616,5.122180224,7.6813,-0.2584,7.685645077,-2.59,0.82,2.716707566,4.8213,0.5016,4.847322586,0,0,0,-2.86,0.76,2.959256663
05/07/2019 17:30,4.375,0.724,4.434501212,7.755,-0.286,7.760271967,-3.38,1.01,3.527676289,4.125,0.674,4.179701066,0,0,0,-3.63,0.96,3.754796932
05/07/2019 18:00,4.0852,1.2083,4.260146468,6.2952,-0.1417,6.296794576,-2.21,1.35,2.589710409,4.1052,1.1283,4.257432082,0,0,0,-2.19,1.27,2.531600284
05/07/2019 18:30,6.773,0.8862,6.83073052,5.503,-0.1638,5.505437261,1.27,1.05,1.64784708,7.023,0.7862,7.06686914,0,0,0,1.52,0.95,1.792456415
05/07/2019 19:00,6.055,1.4415,6.224222622,3.855,-0.0385,3.855192246,2.2,1.48,2.651490147,6.525,1.3215,6.657476042,0,0,0,2.67,1.36,2.996414524
05/07/2019 19:30,6.0839,1.5785,6.285340202,3.1039,-0.0115,3.103921304,2.98,1.59,3.37764711,6.6939,1.4385,6.846720343,0,0,0,3.59,1.45,3.871769621
05/07/2019 20:00,6.009,1.77,6.264262207,1.759,0.03,1.759255809,4.25,1.74,4.592395889,6.849,1.62,7.037982737,0,0,0,5.09,1.59,5.332560361
05/07/2019 20:30,6.1044,1.8854,6.388930468,0.9444,0.0454,0.945490624,5.16,1.84,5.478247895,7.0644,1.7254,7.272052841,0,0,0,6.12,1.68,6.346400555
05/07/2019 21:00,6.4937,1.8371,6.748561039,0.4837,0.0471,0.485987757,6.01,1.79,6.270901052,7.5437,1.6571,7.723560714,0,0,0,7.06,1.61,7.241249892
05/07/2019 21:30,6.6652,1.9615,6.947832273,0.2252,0.0815,0.23949382,6.44,1.88,6.708800191,7.7552,1.6915,7.937524758,0,0,0,7.53,1.61,7.700194803
05/07/2019 22:00,6.5922,1.9644,6.878660349,0.1522,0.0844,0.174035054,6.44,1.88,6.708800191,7.7422,1.7644,7.940703256,0,0,0,7.59,1.68,7.77370568
05/07/2019 22:30,6.7185,1.941,6.993262704,0.1585,0.061,0.169833006,6.56,1.88,6.824075029,7.8285,1.741,8.019756433,0,0,0,7.67,1.68,7.851834181
05/07/2019 23:00,6.3794,1.9333,6.665912784,0.1294,0.0533,0.139947312,6.25,1.88,6.526630065,7.4494,1.7833,7.659877235,0,0,0,7.32,1.73,7.521655403
05/07/2019 23:30,5.9438,1.5928,6.153516903,0.1238,0.0528,0.134589301,5.82,1.54,6.020298996,6.9638,1.4528,7.113728859,0,0,0,6.84,1.4,6.981804924
06/07/2019 00:00,5.3678,1.9343,5.705680795,0.1178,0.0643,0.134206296,5.25,1.87,5.573096087,6.3378,1.8143,6.592373877,0,0,0,6.22,1.75,6.461493635
06/07/2019 00:30,5.0105,2.161,5.456650186,0.0405,0.061,0.073220557,4.97,2.1,5.395451788,5.9605,2.041,6.300257237,0,0,0,5.92,1.98,6.242339305
06/07/2019 01:00,4.75,2.5685,5.399971505,0.02,0.0685,0.071360003,4.73,2.5,5.350037383,5.72,1.5385,5.923291505,0,0,0,5.7,1.47,5.886501508
06/07/2019 01:30,4.6671,4.7595,6.665932992,0.0271,0.0695,0.074596649,4.64,4.69,6.597401003,5.9371,-1.9805,6.258716854,0,0,0,5.91,-2.05,6.255445628
06/07/2019 02:00,4.5897,4.7535,6.607655283,0.0397,0.0635,0.074888851,4.55,4.69,6.534416577,5.8297,-2.0465,6.178475891,0,0,0,5.79,-2.11,6.162483266
06/07/2019 02:30,4.4397,4.7451,6.498223611,0.0397,0.0551,0.067912444,4.4,4.69,6.430870859,5.6697,-2.0549,6.030597989,0,0,0,5.63,-2.11,6.012403845
06/07/2019 03:00,4.274,4.8208,6.442607286,0.054,0.0608,0.081318141,4.22,4.76,6.361289178,5.484,-2.0492,5.854355356,0,0,0,5.43,-2.11,5.825547185
06/07/2019 03:30,4.1497,4.8206,6.360675628,0.0697,0.0606,0.092360435,4.08,4.76,6.269290231,5.3497,-1.8894,5.673545845,0,0,0,5.28,-1.95,5.628578861
06/07/2019 04:00,4.0514,3.697,5.484674189,0.0614,0.067,0.09087882,3.99,3.63,5.394163513,5.0714,0.507,5.096679994,0,0,0,5.01,0.44,5.029284243
06/07/2019 04:30,4.3582,1.1668,4.511688096,0.0382,0.0568,0.068450566,4.32,1.11,4.4603251,5.2582,1.0368,5.359442273,0,0,0,5.22,0.98,5.311195722
06/07/2019 05:00,4.3731,1.123,4.514989769,0.0531,0.053,0.075024063,4.32,1.07,4.450539293,5.2731,1.033,5.373329751,0,0,0,5.22,0.98,5.311195722
06/07/2019 05:30,4.4748,1.0612,4.598910793,0.0648,0.0412,0.076788541,4.41,1.02,4.526422428,5.3748,0.9712,5.461840759,0,0,0,5.31,0.93,5.39082554
06/07/2019 06:00,4.6041,1.0155,4.714761612,0.0741,0.0655,0.098899242,4.53,0.95,4.628541887,5.5241,0.9155,5.599448282,0,0,0,5.45,0.85,5.515886148
06/07/2019 06:30,4.9284,1.0204,5.032925861,0.1284,0.0704,0.14643333,4.8,0.95,4.893107397,5.8684,0.9204,5.940139285,0,0,0,5.74,0.85,5.802594247
06/07/2019 07:00,5.0242,1.3411,5.200109119,0.7042,0.0311,0.704886409,4.32,1.31,4.514255199,5.9042,0.6711,5.942217839,0,0,0,5.2,0.64,5.239236586
06/07/2019 07:30,5.0958,1.1694,5.228257262,0.9758,0.0394,0.976595105,4.12,1.13,4.272154023,5.9258,1.0194,6.012843088,0,0,0,4.95,0.98,5.046077685
06/07/2019 08:00,5.0805,1.0971,5.197606051,2.1205,0.0471,2.121023022,2.96,1.05,3.140716479,5.7505,0.9671,5.83125481,0,0,0,3.63,0.92,3.744769686
06/07/2019 08:30,4.497,1.2597,4.670102043,2.487,0.0497,2.487496551,2.01,1.21,2.346103152,5.157,1.1197,5.277156156,0,0,0,2.67,1.07,2.876421388
06/07/2019 09:00,4.6109,1.2888,4.787630338,2.3909,0.0788,2.392198205,2.22,1.21,2.528339376,5.3209,1.1488,5.443502388,0,0,0,2.93,1.07,3.119262733
06/07/2019 09:30,5.5505,1.3892,5.721706641,2.5005,0.0992,2.502466961,3.05,1.29,3.311585723,6.2705,1.2092,6.386026534,0,0,0,3.77,1.11,3.930012723
06/07/2019 10:00,5.6354,1.7217,5.8925363,3.9054,0.0617,3.905887358,1.73,1.66,2.39760297,6.1254,1.5817,6.326318048,0,0,0,2.22,1.52,2.690501812
06/07/2019 10:30,5.6693,1.4442,5.850356923,5.1093,-0.0258,5.10936514,0.56,1.47,1.573054354,6.1193,1.3342,6.263060125,0,0,0,1.01,1.36,1.69401889
06/07/2019 11:00,4.7555,1.4386,4.968334752,5.4755,-0.0714,5.475965505,-0.72,1.51,1.672871782,4.8255,1.3386,5.007724055,0,0,0,-0.65,1.41,1.552610705
06/07/2019 11:30,3.4858,1.518,3.801989695,5.2858,0.008,5.285806054,-1.8,1.51,2.349489306,3.7358,1.418,3.995863566,0,0,0,-1.55,1.41,2.095375861
06/07/2019 12:00,6.0842,1.3923,6.241473298,4.7442,-0.0077,4.744206249,1.34,1.4,1.937937047,6.2642,1.2523,6.388149727,0,0,0,1.52,1.26,1.974335331
06/07/2019 12:30,4.1059,1.6637,4.430159422,4.6159,0.0137,4.615920331,-0.51,1.65,1.727020556,4.5159,1.5637,4.778965422,0,0,0,-0.1,1.55,1.553222457
06/07/2019 13:00,3.671,1.2292,3.871327116,6.211,-0.1708,6.213348022,-2.54,1.4,2.900275849,3.641,1.1392,3.815056702,0,0,0,-2.57,1.31,2.884614359
06/07/2019 13:30,2.8597,1.8945,3.430308199,5.9397,-0.0555,5.939959288,-3.08,1.95,3.645394355,2.8697,1.8445,3.411357258,0,0,0,-3.07,1.9,3.610387791
06/07/2019 14:00,3.693,1.7626,4.092066441,4.983,-0.0274,4.983075332,-1.29,1.79,2.206399782,4.073,1.6826,4.406866433,0,0,0,-0.91,1.71,1.937059627
06/07/2019 14:30,3.7879,1.7006,4.152135206,5.8479,-0.0894,5.848583313,-2.06,1.79,2.729047453,3.8079,1.6206,4.138411141,0,0,0,-2.04,1.71,2.661897819
06/07/2019 15:00,3.7989,1.6497,4.141636307,5.0089,-0.0503,5.009152553,-1.21,1.7,2.08664803,3.8589,1.5497,4.158446741,0,0,0,-1.15,1.6,1.97040605
06/07/2019 15:30,3.1643,1.2696,3.409498299,7.1643,-0.1704,7.166326161,-4,1.44,4.251305682,2.9243,1.2196,3.168430944,0,0,0,-4.24,1.39,4.462028687
06/07/2019 16:00,1.8559,1.5365,2.409397655,7.6559,-0.1135,7.656741282,-5.8,1.65,6.030132669,1.5659,1.5265,2.186834484,0,0,0,-6.09,1.64,6.306956477
06/07/2019 16:30,3.469,2.0817,4.045668782,5.189,0.0117,5.18901319,-1.72,2.07,2.691337957,3.599,2.0117,4.12307384,0,0,0,-1.59,2,2.555014677
06/07/2019 17:00,5.933,1.527,6.126354381,5.183,-0.063,5.183382872,0.75,1.59,1.758010239,6.313,1.427,6.472271471,0,0,0,1.13,1.49,1.870026738
06/07/2019 17:30,6.0769,1.697,6.309399544,3.5969,-0.033,3.597051377,2.48,1.73,3.023789014,6.6169,1.547,6.795334768,0,0,0,3.02,1.58,3.408342706
06/07/2019 18:00,6.8879,1.6007,7.071450127,3.5179,-0.0393,3.518119512,3.37,1.64,3.74786606,7.4779,1.4307,7.613533404,0,0,0,3.96,1.47,4.224038352
06/07/2019 18:30,7.0261,1.3908,7.162430164,4.4761,-0.0792,4.476800627,2.55,1.47,2.943365421,7.4661,1.2608,7.571807304,0,0,0,2.99,1.34,3.276537807
06/07/2019 19:00,5.7543,1.8007,6.029468383,4.0043,-0.0593,4.004739065,1.75,1.86,2.553840246,6.2643,1.6807,6.485846666,0,0,0,2.26,1.74,2.8522272
06/07/2019 19:30,5.7119,2.126,6.094725393,2.4819,0.016,2.481951573,3.23,2.11,3.858108345,6.4419,1.966,6.735223204,0,0,0,3.96,1.95,4.414079746
06/07/2019 20:00,6.0247,2.1858,6.408957148,1.6347,0.0358,1.635091964,4.39,2.15,4.888210306,6.9247,2.0358,7.21775254,0,0,0,5.29,2,5.6554487
06/07/2019 20:30,6.466,3.2777,7.24930847,0.816,0.0477,0.817392984,5.65,3.23,6.508102642,7.656,0.1577,7.657623998,0,0,0,6.84,0.11,6.840884446
06/07/2019 21:00,6.5601,4.6693,8.052159617,0.5101,0.0493,0.512476829,6.05,4.62,7.612286122,7.9901,-2.1507,8.274491435,0,0,0,7.48,-2.2,7.796819865
06/07/2019 21:30,6.4709,4.7894,8.050521671,0.1909,0.0794,0.206753888,6.28,4.71,7.85,7.9709,-2.0606,8.232941101,0,0,0,7.78,-2.14,8.068952844
06/07/2019 22:00,6.5618,4.7905,8.124414409,0.0518,0.0805,0.09572612,6.51,4.71,8.035185125,8.0818,-1.9995,8.325472448,0,0,0,8.03,-2.08,8.295016576
06/07/2019 22:30,6.3216,5.6361,8.4692532,0.0416,0.0661,0.078101024,6.28,5.57,8.394242074,7.8616,-1.1239,7.941530443,0,0,0,7.82,-1.19,7.910025284
06/07/2019 23:00,5.8825,5.8182,8.273769243,0.0525,0.0582,0.078380418,5.83,5.76,8.195517067,7.3525,-0.9718,7.416444666,0,0,0,7.3,-1.03,7.372306288
06/07/2019 23:30,5.3988,5.8192,7.937892043,0.0688,0.0592,0.090763869,5.33,5.76,7.847706671,6.7988,-0.9208,6.860871233,0,0,0,6.73,-0.98,6.800977871
07/07/2019 00:00,5.0084,5.9477,7.775551804,0.0384,0.0577,0.069309812,4.97,5.89,7.706685409,6.3484,-0.8723,6.408048833,0,0,0,6.31,-0.93,6.378165881
07/07/2019 00:30,4.7547,5.0741,6.95367981,0.0747,0.0541,0.092232857,4.68,5.02,6.863147966,6.0647,-1.8359,6.33649074,0,0,0,5.99,-1.89,6.28109863
07/07/2019 01:00,4.4862,5.0772,6.775245404,0.0962,0.0572,0.111920865,4.39,5.02,6.668770501,5.7362,-1.8328,6.02188893,0,0,0,5.64,-1.89,5.948251844
07/07/2019 01:30,4.4557,5.1471,6.807782378,0.0657,0.0571,0.08704539,4.39,5.09,6.721621828,5.7057,-1.7429,5.965962864,0,0,0,5.64,-1.8,5.920270264
07/07/2019 02:00,4.444,5.1471,6.80013047,0.054,0.0571,0.078590139,4.39,5.09,6.721621828,5.694,-1.8029,5.972611189,0,0,0,5.64,-1.86,5.938787755
07/07/2019 02:30,4.281,5.1469,6.694590399,0.071,0.0569,0.090986867,4.21,5.09,6.605467432,5.551,-1.8031,5.836503286,0,0,0,5.48,-1.86,5.787054518
07/07/2019 03:00,4.1164,5.1472,6.590782715,0.0664,0.0572,0.087640173,4.05,5.09,6.504659868,5.3664,-1.7328,5.639223776,0,0,0,5.3,-1.79,5.594112977
07/07/2019 03:30,4.0506,5.1383,6.542895938,0.0606,0.0483,0.077493548,3.99,5.09,6.467472458,5.2906,-1.8117,5.592200394,0,0,0,5.23,-1.86,5.550900828
07/07/2019 04:00,3.9609,5.1374,6.487033804,0.0509,0.0474,0.069552642,3.91,5.09,6.418426598,5.2109,-1.7526,5.497734585,0,0,0,5.16,-1.8,5.464942818
07/07/2019 04:30,4.0069,4.1273,5.752378021,0.0969,0.0573,0.112573976,3.91,4.07,5.643846206,5.1169,-0.8527,5.187462087,0,0,0,5.02,-0.91,5.101813403
07/07/2019 05:00,4.1334,1.4176,4.369735154,0.0734,0.0576,0.093302304,4.06,1.36,4.281728623,5.0034,1.3276,5.176536808,0,0,0,4.93,1.27,5.09095276
07/07/2019 05:30,4.174,1.4301,4.412194693,0.074,0.0701,0.101931398,4.1,1.36,4.319675914,5.004,1.3401,5.180336283,0,0,0,4.93,1.27,5.09095276
07/07/2019 06:00,4.1869,1.4479,4.430185777,0.1669,0.0879,0.18863197,4.02,1.36,4.243819035,5.0369,1.2979,5.201433074,0,0,0,4.87,1.21,5.018067357
07/07/2019 06:30,4.3195,1.9705,4.74773109,0.2495,0.0705,0.259269165,4.07,1.9,4.491647805,5.1895,1.8805,5.519709277,0,0,0,4.94,1.81,5.261150064
07/07/2019 07:00,4.4915,2.1984,5.000653438,0.3315,0.0584,0.336604828,4.16,2.14,4.678162032,5.3715,2.0784,5.759579742,0,0,0,5.04,2.02,5.429732958
07/07/2019 07:30,4.8018,4.1011,6.314768757,0.6418,0.0511,0.643831073,4.16,4.05,5.805867722,5.9118,-0.9789,5.992297093,0,0,0,5.27,-1.03,5.369711352
07/07/2019 08:00,5.1197,4.8223,7.033200223,1.4197,0.0123,1.419753281,3.7,4.81,6.068451203,6.2197,-1.9377,6.514549054,0,0,0,4.8,-1.95,5.180974812
07/07/2019 08:30,5.2939,4.8217,7.160598306,1.8639,0.0117,1.863936721,3.43,4.81,5.907706831,6.3539,-2.0483,6.675895303,0,0,0,4.49,-2.06,4.940010121
07/07/2019 09:00,5.7929,1.5029,5.984680344,2.8129,-0.0071,2.81290896,2.98,1.51,3.340733452,6.4429,0.3129,6.450493533,0,0,0,3.63,0.32,3.644077387
07/07/2019 09:30,6.4123,1.013,6.491822571,4.1723,-0.087,4.173206955,2.24,1.1,2.495515979,6.8223,0.913,6.883120389,0,0,0,2.65,1,2.832401808
07/07/2019 10:00,5.7988,0.8487,5.860577884,6.8488,-0.2513,6.853408869,-1.05,1.1,1.520690633,5.7188,0.7987,5.774304731,0,0,0,-1.13,1.05,1.542530389
07/07/2019 10:30,5.1508,1.1057,5.268141335,6.4508,-0.2543,6.455810494,-1.3,1.36,1.88138247,5.1608,1.0357,5.263699377,0,0,0,-1.29,1.29,1.824335495
07/07/2019 11:00,5.0262,1.0681,5.138435954,6.0962,-0.2919,6.103184419,-1.07,1.36,1.730462366,5.0462,0.9981,5.143961319,0,0,0,-1.05,1.29,1.663309953
07/07/2019 11:30,3.3968,1.7509,3.821505077,5.1768,-0.1191,5.178169855,-1.78,1.87,2.58172423,3.5368,1.6809,3.915913565,0,0,0,-1.64,1.8,2.435077001
07/07/2019 12:00,3.6642,1.4969,3.958165137,7.1342,-0.1231,7.135261961,-3.47,1.62,3.829529997,3.4942,1.4369,3.77811001,0,0,0,-3.64,1.56,3.960202015
07/07/2019 12:30,2.9281,0.4109,2.956790223,10.4081,-0.4591,10.4182205,-7.48,0.87,7.530424955,2.1281,0.3909,2.163703404,0,0,0,-8.28,0.85,8.323514883
07/07/2019 13:00,3.4042,0.5633,3.450490477,9.1242,-0.3967,9.132819747,-5.72,0.96,5.8,2.8342,0.5233,2.882105572,0,0,0,-6.29,0.92,6.356925357
07/07/2019 13:30,3.2604,0.2881,3.273103996,10.1504,-0.4619,10.16090408,-6.89,0.75,6.93069982,2.5104,0.2681,2.524675379,0,0,0,-7.64,0.73,7.674796414
07/07/2019 14:00,4.1215,0.2617,4.129800133,9.7915,-0.4483,9.801757248,-5.67,0.71,5.714280357,3.4415,0.2817,3.453009867,0,0,0,-6.35,0.73,6.391822901
07/07/2019 14:30,2.0439,0.5771,2.123810637,9.7339,-0.3629,9.740662484,-7.69,0.94,7.747238218,1.3439,0.5771,1.46257021,0,0,0,-8.39,0.94,8.442493707
07/07/2019 15:00,2.6956,0.9792,2.867942119,7.7156,-0.2408,7.719356709,-5.02,1.22,5.166120401,2.3956,0.9592,2.580496851,0,0,0,-5.32,1.2,5.453659322
07/07/2019 15:30,4.0404,1.2969,4.243439851,6.2704,-0.1631,6.272520847,-2.23,1.46,2.665426795,4.0104,1.2569,4.202749787,0,0,0,-2.26,1.42,2.669082239
07/07/2019 16:00,3.7176,0.9343,3.833205741,8.1476,-0.2357,8.151008542,-4.43,1.17,4.58189917,3.2776,0.9243,3.405435692,0,0,0,-4.87,1.16,5.006246099
07/07/2019 16:30,1.4171,2.061,2.501178404,5.8471,0.001,5.847100086,-4.43,2.06,4.885539888,1.3971,2.031,2.465126652,0,0,0,-4.45,2.03,4.891155283
07/07/2019 17:00,3.1314,2.0076,3.719694036,4.6114,0.0276,4.611482595,-1.48,1.98,2.472003236,3.5614,1.9276,4.049594019,0,0,0,-1.05,1.9,2.170829335
07/07/2019 17:30,5.4506,1.8555,5.757770455,3.5506,0.0455,3.550891523,1.9,1.81,2.624137954,6.0306,1.7255,6.272598075,0,0,0,2.48,1.68,2.995463236
07/07/2019 18:00,5.4596,1.904,5.782079916,3.7996,0.044,3.799854755,1.66,1.86,2.493030285,5.9996,1.784,6.25922169,0,0,0,2.2,1.74,2.804924241
07/07/2019 18:30,5.8922,1.8062,6.162822347,3.6022,0.0062,3.602205336,2.29,1.8,2.912747844,6.4422,1.6962,6.661759173,0,0,0,2.84,1.69,3.30479954
07/07/2019 19:00,5.8467,1.9621,6.167149852,2.8767,0.0321,2.87687909,2.97,1.93,3.542005082,6.5267,1.8321,6.778967716,0,0,0,3.65,1.8,4.069705149
07/07/2019 19:30,7.1705,2.8793,7.726994159,1.9805,0.0093,1.980521835,5.19,2.87,5.930682929,8.1905,-0.3207,8.196776119,0,0,0,6.21,-0.33,6.218761935
07/07/2019 20:00,6.2842,5.5215,8.365293294,1.5242,0.0315,1.524525464,4.76,5.49,7.266202585,7.5542,-1.2085,7.650255544,0,0,0,6.03,-1.24,6.156175761
07/07/2019 20:30,6.3861,6.0326,8.784903868,0.7761,0.0326,0.776784378,5.61,6,8.214140247,7.7961,-0.7774,7.834763938,0,0,0,7.02,-0.81,7.066576257
07/07/2019 21:00,6.3167,6.0299,8.732719674,0.5367,0.0299,0.537532232,5.78,6,8.331170386,7.7567,-0.7801,7.795829071,0,0,0,7.22,-0.81,7.265294213
07/07/2019 21:30,6.1887,6.1558,8.728910661,0.1387,0.0658,0.153516546,6.05,6.09,8.58432292,7.6887,-0.7442,7.724632116,0,0,0,7.55,-0.81,7.593326017
07/07/2019 22:00,5.914,6.2471,8.602421427,0.094,0.0671,0.115492034,5.82,6.18,8.489098892,7.404,-0.6229,7.43015615,0,0,0,7.31,-0.69,7.342492765
07/07/2019 22:30,5.922,6.0879,8.493091923,0.102,0.0479,0.112687222,5.82,6.04,8.387729132,7.412,-0.8021,7.455273866,0,0,0,7.31,-0.85,7.359252679
07/07/2019 23:00,5.5913,5.246,7.667017131,0.1613,0.046,0.167731005,5.43,5.2,7.51830433,6.9813,-1.604,7.163195215,0,0,0,6.82,-1.65,7.016758511
07/07/2019 23:30,5.1607,5.1567,7.295504052,0.1607,0.0467,0.16734808,5,5.11,7.14927269,6.5007,-1.7533,6.732990523,0,0,0,6.34,-1.8,6.590569019
08/07/2019 00:00,4.7714,5.156,7.024997791,0.1314,0.046,0.139219108,4.64,5.11,6.902296719,6.0514,-1.754,6.300472836,0,0,0,5.92,-1.8,6.187600504
08/07/2019 00:30,4.4277,5.1597,6.799046358,0.1377,0.0497,0.146394604,4.29,5.11,6.672046163,5.6577,-1.7503,5.922256274,0,0,0,5.52,-1.8,5.806065794
08/07/2019 01:00,4.1895,5.1519,6.640330102,0.1295,0.0419,0.136109735,4.06,5.11,6.526538133,5.4095,-1.7581,5.688023019,0,0,0,5.28,-1.8,5.578386864
08/07/2019 01:30,4.2804,4.6329,6.307581674,0.0904,0.0529,0.104740489,4.19,4.58,6.207455195,5.4604,-1.4671,5.654056117,0,0,0,5.37,-1.52,5.580976617
08/07/2019 02:00,4.1935,2.3746,4.819145921,0.0735,0.0646,0.097854024,4.12,2.31,4.7233992,5.0735,2.3146,5.576537941,0,0,0,5,2.25,5.48292805
08/07/2019 02:30,4.1599,2.1347,4.675650981,0.0399,0.0647,0.076013815,4.12,2.07,4.610780845,5.0399,2.0447,5.438877651,0,0,0,5,1.98,5.377769054
08/07/2019 03:00,4.1738,1.5262,4.444085157,0.0538,0.0562,0.077800257,4.12,1.47,4.374391386,5.0538,1.3962,5.243116333,0,0,0,5,1.34,5.176446658
08/07/2019 03:30,4.053,1.525,4.330408064,0.123,0.055,0.13473678,3.93,1.47,4.195926596,4.883,1.395,5.078357412,0,0,0,4.76,1.34,4.945017695
08/07/2019 04:00,4.0602,1.5251,4.337182732,0.1302,0.0551,0.1413791,3.93,1.47,4.195926596,4.8902,1.3951,5.085308255,0,0,0,4.76,1.34,4.945017695
08/07/2019 04:30,4.0964,1.4255,4.337342874,0.0864,0.0555,0.102689873,4.01,1.37,4.237570058,4.9364,1.3555,5.119123481,0,0,0,4.85,1.3,5.021205035
08/07/2019 05:00,4.1702,1.4607,4.418621112,0.0402,0.0507,0.0647034,4.13,1.41,4.364057745,5.0102,1.3507,5.189074535,0,0,0,4.97,1.3,5.137207413
08/07/2019 05:30,4.2798,1.3894,4.499680033,0.0398,0.0494,0.063438159,4.24,1.34,4.446706646,5.1398,1.2694,5.294234638,0,0,0,5.1,1.22,5.243891685
08/07/2019 06:00,4.4691,1.3372,4.664864269,0.2291,0.0372,0.232100517,4.24,1.3,4.434816794,5.3291,1.2072,5.464122862,0,0,0,5.1,1.17,5.232485069
08/07/2019 06:30,4.6779,2.2079,5.172772063,0.5279,0.0379,0.529258746,4.15,2.17,4.683097266,5.6279,0.4479,5.64569507,0,0,0,5.1,0.41,5.11645385
08/07/2019 07:00,4.8331,5.1528,7.064715384,1.0631,0.0328,1.063605872,3.77,5.12,6.358246614,5.9331,-1.5572,6.134048211,0,0,0,4.87,-1.59,5.12298741
08/07/2019 07:30,5.1778,4.9977,7.196291971,2.0778,0.0177,2.077875388,3.1,4.98,5.866037845,6.1678,-1.5723,6.365051777,0,0,0,4.09,-1.59,4.388188692
08/07/2019 08:00,5.1886,4.8159,7.079156925,3.1286,-0.0041,3.128602687,2.06,4.82,5.241755431,6.0086,-1.7541,6.259404187,0,0,0,2.88,-1.75,3.37
08/07/2019 08:30,5.8238,4.5908,7.415665249,3.4638,-0.0292,3.463923077,2.36,4.62,5.187870469,6.6538,-1.9592,6.936246757,0,0,0,3.19,-1.93,3.728404484
08/07/2019 09:00,5.5979,3.9074,6.826731221,4.1579,-0.0626,4.158371216,1.44,3.97,4.223091285,6.0879,-2.6126,6.624817369,0,0,0,1.93,-2.55,3.198030644
08/07/2019 09:30,4.5982,3.6176,5.850681413,5.0282,-0.1224,5.029689553,-0.43,3.74,3.764638097,5.3882,-2.8724,6.106011874,0,0,0,0.36,-2.75,2.773463539
08/07/2019 10:00,3.6734,3.6576,5.183811852,5.9034,-0.2124,5.907219762,-2.23,3.87,4.466519898,3.8034,-2.8124,4.730269054,0,0,0,-2.1,-2.6,3.342154993
08/07/2019 10:30,3.0209,3.5399,4.653679063,6.3109,-0.2801,6.317112855,-3.29,3.82,5.041477958,3.0009,-2.8801,4.159372167,0,0,0,-3.31,-2.6,4.209049774
08/07/2019 11:00,2.2409,3.4005,4.072472598,6.7009,-0.3495,6.710008276,-4.46,3.75,5.827014673,2.0809,-3.0395,3.683572323,0,0,0,-4.62,-2.69,5.346073325
08/07/2019 11:30,1.9323,3.3091,3.83196113,6.8723,-0.3709,6.882301512,-4.94,3.68,6.160032467,1.7423,-3.1209,3.574300785,0,0,0,-5.13,-2.75,5.820601344
08/07/2019 12:00,1.6212,3.2432,3.625828965,7.0212,-0.3968,7.032403549,-5.4,3.64,6.512265351,1.4412,-3.1968,3.506649067,0,0,0,-5.58,-2.8,6.2431082
08/07/2019 12:30,1.661,3.1844,3.591562941,6.981,-0.3956,6.992199966,-5.32,3.58,6.412394249,1.491,-3.2856,3.60808098,0,0,0,-5.49,-2.89,6.204208249
08/07/2019 13:00,2.2047,3.4928,4.13041813,6.5047,-0.2772,6.510603807,-4.3,3.77,5.718644944,2.1847,-2.9872,3.700848272,0,0,0,-4.32,-2.71,5.099656851
08/07/2019 13:30,2.2885,3.3083,4.022695755,6.8285,-0.3817,6.839159827,-4.54,3.69,5.850444428,2.1685,-3.1517,3.825650943,0,0,0,-4.66,-2.77,5.421116121
08/07/2019 14:00,2.4625,3.2513,4.078585287,7.1925,-0.4387,7.205866634,-4.73,3.69,5.999083263,2.2225,-3.2087,3.903237367,0,0,0,-4.97,-2.77,5.689797887
08/07/2019 14:30,1.1778,3.0278,3.248812965,7.4378,-0.5222,7.456109017,-6.26,3.55,7.196533888,0.8778,-3.4222,3.532985378,0,0,0,-6.56,-2.9,7.172419397
08/07/2019 15:00,2.2401,2.9659,3.716801154,7.0001,-0.4741,7.01613646,-4.76,3.44,5.872920909,2.0501,-3.5041,4.05975699,0,0,0,-4.95,-3.03,5.803740173
08/07/2019 15:30,2.8604,3.4005,4.443567082,6.7204,-0.3295,6.728472814,-3.86,3.73,5.367727638,2.7304,-3.0595,4.100685846,0,0,0,-3.99,-2.73,4.834563062
08/07/2019 16:00,4.1745,3.3655,5.362186168,6.5445,-0.3645,6.554642668,-2.37,3.73,4.419253331,4.1445,-3.0945,5.172311911,0,0,0,-2.4,-2.73,3.634955295
08/07/2019 16:30,3.525,3.0941,4.690317666,6.715,-0.3959,6.726660524,-3.19,3.49,4.728234343,3.435,-3.3859,4.823229604,0,0,0,-3.28,-2.99,4.438299224
08/07/2019 17:00,2.9984,3.4325,4.557681298,6.3684,-0.2575,6.373603754,-3.37,3.69,4.997299271,2.9984,-3.0475,4.275237866,0,0,0,-3.37,-2.79,4.375042857
08/07/2019 17:30,4.128,3.5077,5.417041932,5.698,-0.1823,5.700915478,-1.57,3.69,4.010112218,4.228,-2.9723,5.168225159,0,0,0,-1.47,-2.79,3.153569406
08/07/2019 18:00,5.6811,3.5279,6.687374344,4.8811,-0.1221,4.882626918,0.8,3.65,3.736642878,6.2411,-2.9921,6.921270954,0,0,0,1.36,-2.87,3.175925062
08/07/2019 18:30,6.0826,3.4313,6.983684017,4.0426,-0.0887,4.043572981,2.04,3.52,4.068414925,6.8026,-3.1287,7.487598443,0,0,0,2.76,-3.04,4.105995616
08/07/2019 19:00,6.6785,3.3557,7.47416114,3.2085,-0.0443,3.208805812,3.47,3.4,4.858075751,7.5785,-3.3043,8.26753051,0,0,0,4.37,-3.26,5.452017975
08/07/2019 19:30,7.6862,3.2719,8.353621972,2.5462,0.0019,2.546200709,5.14,3.27,6.092002955,8.7662,-3.3681,9.390972263,0,0,0,6.22,-3.37,7.07427028
08/07/2019 20:00,7.753,3.1308,8.361274881,1.373,0.0108,1.373042476,6.38,3.12,7.102027879,9.063,-3.5392,9.729537792,0,0,0,7.69,-3.55,8.469864226
08/07/2019 20:30,7.7433,3.1527,8.360515067,0.7733,0.0327,0.773991072,6.97,3.12,7.636445508,9.1333,-3.5673,9.805243402,0,0,0,8.36,-3.6,9.102175564
08/07/2019 21:00,7.7595,3.1661,8.38057453,0.3895,0.0461,0.392218638,7.37,3.12,8.003205608,8.9995,-1.6839,9.155682359,0,0,0,8.61,-1.73,8.782084035
08/07/2019 21:30,7.6279,-0.3623,7.636499178,0.1679,0.0777,0.185007297,7.46,-0.44,7.472964606,8.7779,-0.4723,8.790597005,0,0,0,8.61,-0.55,8.627548899
08/07/2019 22:00,7.6066,0.3072,7.612800759,0.0866,0.0772,0.116014654,7.52,0.23,7.523516465,8.7366,-0.4728,8.749383944,0,0,0,8.65,-0.55,8.667467912
08/07/2019 22:30,7.5329,0.3404,7.54058715,0.1129,0.0604,0.128041282,7.42,0.28,7.425281139,8.6529,-0.4896,8.666740251,0,0,0,8.54,-0.55,8.557692446
08/07/2019 23:00,6.9086,0.5758,6.932553613,0.0386,0.0558,0.067849834,6.87,0.52,6.88965166,7.9986,-0.4942,8.013852731,0,0,0,7.96,-0.55,7.978978631
08/07/2019 23:30,6.2228,0.5682,6.248687149,0.0528,0.0482,0.071491818,6.17,0.52,6.191873707,7.2228,-0.2418,7.226846275,0,0,0,7.17,-0.29,7.175862318
09/07/2019 00:00,5.5001,3.2033,6.364921908,0.0601,0.0633,0.08728631,5.44,3.14,6.281178233,6.7601,-2.5467,7.223893196,0,0,0,6.7,-2.61,7.190417234
09/07/2019 00:30,5.015,3.758,6.266800539,0.025,0.048,0.054120237,4.99,3.71,6.218054358,6.295,-3.172,7.049014754,0,0,0,6.27,-3.22,7.048496294
09/07/2019 01:00,4.8138,3.7556,6.105505859,0.0138,0.0456,0.047642418,4.8,3.71,6.066638278,6.0638,-3.1744,6.844449269,0,0,0,6.05,-3.22,6.853531936
09/07/2019 01:30,4.7301,3.8104,6.073960337,0.0001,0.0604,0.060400083,4.73,3.75,6.036174285,6.0501,-3.1596,6.82545106,0,0,0,6.05,-3.22,6.853531936
09/07/2019 02:00,4.5901,3.811,5.965965053,0.0001,0.061,0.061000082,4.59,3.75,5.92710722,5.8301,-3.029,6.570000533,0,0,0,5.83,-3.09,6.598257346
09/07/2019 02:30,4.5001,3.8116,5.897388793,0.0001,0.0616,0.061600081,4.5,3.75,5.857687257,5.7301,-3.0284,6.48114593,0,0,0,5.73,-3.09,6.510069124
09/07/2019 03:00,4.3602,3.8807,5.837052041,0.0002,0.0607,0.060700329,4.36,3.82,5.796723212,5.5802,-3.0293,6.3494323,0,0,0,5.58,-3.09,6.378440248
09/07/2019 03:30,4.2809,3.9298,5.811147292,0.0009,0.0598,0.059806772,4.28,3.87,5.770207969,5.5009,-3.0302,6.280287641,0,0,0,5.5,-3.09,6.308573531
09/07/2019 04:00,4.2841,3.9359,5.817630241,0.0011,0.0629,0.062909618,4.283,3.873,5.774445255,5.5041,-3.0301,6.283042481,0,0,0,5.503,-3.093,6.312658552
09/07/2019 04:30,4.2839,3.9317,5.814642216,0.0039,0.0617,0.061823135,4.28,3.87,5.770207969,5.5039,-2.9983,6.267592688,0,0,0,5.5,-3.06,6.293933587
09/07/2019 05:00,4.2873,3.8734,5.7779035,0.0073,0.0634,0.063818884,4.28,3.81,5.730139614,5.5073,-2.9966,6.269765933,0,0,0,5.5,-3.06,6.293933587
09/07/2019 05:30,4.4273,3.8811,5.887607536,0.0073,0.0711,0.071473771,4.42,3.81,5.835451996,5.6173,-2.9889,6.362985345,0,0,0,5.61,-3.06,6.390281684
09/07/2019 06:00,4.5112,3.8762,5.947760241,0.0912,0.0662,0.112693744,4.42,3.81,5.835451996,5.7012,-3.0838,6.481782462,0,0,0,5.61,-3.15,6.433863536
09/07/2019 06:30,4.797,3.8286,6.137539162,0.377,0.0586,0.381527142,4.42,3.77,5.809414773,5.987,-2.9714,6.6838153,0,0,0,5.61,-3.03,6.375970514
09/07/2019 07:00,5.1027,3.7581,6.337259889,0.8327,0.0581,0.834724446,4.27,3.7,5.650035398,6.2627,-3.0319,6.958004664,0,0,0,5.43,-3.09,6.247639554
09/07/2019 07:30,6.18,3.4346,7.070281265,1.32,0.0046,1.320008015,4.86,3.43,5.948487203,7.34,-3.3154,8.054034837,0,0,0,6.02,-3.32,6.874794542
09/07/2019 08:00,5.8762,3.6657,6.925827238,1.9162,0.0457,1.916744879,3.96,3.62,5.365258614,6.9362,-3.2343,7.653206317,0,0,0,5.02,-3.28,5.996565684
09/07/2019 08:30,6.0719,3.6288,7.073624181,2.8819,0.0088,2.881913436,3.19,3.62,4.824987047,6.9719,-3.2712,7.70117777,0,0,0,4.09,-3.28,5.242756908
09/07/2019 09:00,6.074,3.6147,7.068205719,3.884,-0.0053,3.884003616,2.19,3.62,4.23089825,6.684,-3.2053,7.412813507,0,0,0,2.8,-3.2,4.252058325
09/07/2019 09:30,6.0091,3.5019,6.955040361,4.8391,-0.1181,4.840540922,1.17,3.62,3.804379056,6.3191,-3.3181,7.137283266,0,0,0,1.48,-3.2,3.52567724
09/07/2019 10:00,4.4518,3.5234,5.677400004,5.5418,-0.1866,5.544940649,-1.09,3.71,3.866807469,4.6818,-3.2666,5.708758779,0,0,0,-0.86,-3.08,3.197811752
09/07/2019 10:30,3.6144,3.607,5.106303591,5.9544,-0.183,5.957211458,-2.34,3.79,4.454177814,3.6844,-3.143,4.842855806,0,0,0,-2.27,-2.96,3.730214471
09/07/2019 11:00,3.2306,3.4988,4.762182042,6.3406,-0.2312,6.344813772,-3.11,3.73,4.856439025,3.1906,-3.2512,4.555242013,0,0,0,-3.15,-3.02,4.363817136
09/07/2019 11:30,3.6013,3.5838,5.080648003,6.1513,-0.2262,6.155457589,-2.55,3.81,4.584604672,3.6013,-3.2462,4.848419962,0,0,0,-2.55,-3.02,3.952581435
09/07/2019 12:00,2.7441,3.5072,4.453149071,6.1141,-0.1628,6.116267052,-3.37,3.67,4.982549548,2.7141,-3.2728,4.251771237,0,0,0,-3.4,-3.11,4.607830292
09/07/2019 12:30,1.5543,3.2406,3.594069678,6.6043,-0.1894,6.607015275,-5.05,3.43,6.104703105,1.4043,-3.5294,3.798515875,0,0,0,-5.2,-3.34,6.180258894
09/07/2019 13:00,1.2925,3.2567,3.503805237,6.5425,-0.1333,6.543857818,-5.25,3.39,6.249367968,1.2325,-3.5133,3.72321543,0,0,0,-5.31,-3.38,6.29448171
09/07/2019 13:30,1.1703,3.2123,3.418840941,6.4903,-0.1177,6.491367143,-5.32,3.33,6.27624888,1.0903,-3.4977,3.663694772,0,0,0,-5.4,-3.38,6.37058867
09/07/2019 14:00,0.485,3.1185,3.155989108,6.775,-0.1515,6.776693681,-6.29,3.27,7.089217164,0.265,-3.6015,3.61123625,0,0,0,-6.51,-3.45,7.367672631
09/07/2019 14:30,0.3104,2.9575,2.973744174,7.3704,-0.3125,7.37702192,-7.06,3.27,7.780520548,-0.0496,-3.7625,3.762826917,0,0,0,-7.42,-3.45,8.182841805
09/07/2019 15:00,0.6874,2.9764,3.054746425,7.4274,-0.3736,7.436790149,-6.74,3.35,7.52662607,0.3174,-3.7236,3.737103119,0,0,0,-7.11,-3.35,7.859681927
09/07/2019 15:30,0.8851,2.9304,3.061151118,7.6251,-0.4696,7.639546725,-6.74,3.4,7.549013181,0.5151,-3.8196,3.854175939,0,0,0,-7.11,-3.35,7.859681927
09/07/2019 16:00,1.6635,3.0449,3.469675527,7.1035,-0.3551,7.112370087,-5.44,3.4,6.41510717,1.3935,-3.7051,3.958485602,0,0,0,-5.71,-3.35,6.620166161
09/07/2019 16:30,2.0293,3.2736,3.851560132,6.8093,-0.3164,6.816646936,-4.78,3.59,5.978001338,1.8793,-3.4664,3.943056866,0,0,0,-4.93,-3.15,5.850418788
09/07/2019 17:00,2.7857,3.4973,4.471155531,6.1157,-0.2327,6.120125471,-3.33,3.73,5.000179997,2.8457,-3.2727,4.336885262,0,0,0,-3.27,-3.04,4.464806827
09/07/2019 17:30,3.5155,3.6859,5.093584107,5.2355,-0.0941,5.236345583,-1.72,3.78,4.152926679,3.9955,-3.1341,5.078051108,0,0,0,-1.24,-3.04,3.283169201
09/07/2019 18:00,6.4909,3.5099,7.379104337,4.4409,-0.1201,4.442523699,2.05,3.63,4.168860756,6.9009,-3.3301,7.662374751,0,0,0,2.46,-3.21,4.044218095
09/07/2019 18:30,7.3088,3.3261,8.030037276,3.8888,-0.0839,3.889704957,3.42,3.41,4.829544492,8.1388,-3.5339,8.87290903,0,0,0,4.25,-3.45,5.474029594
09/07/2019 19:00,7.2707,3.3265,7.995541304,3.0507,-0.0435,3.051010118,4.22,3.37,5.400490718,8.2507,-3.5935,8.999294013,0,0,0,5.2,-3.55,6.29622903
09/07/2019 19:30,7.4549,3.3698,8.181142099,2.3749,-0.0002,2.374900008,5.08,3.37,6.096170929,8.5749,-3.5502,9.280777449,0,0,0,6.2,-3.55,7.144403404
09/07/2019 20:00,7.7623,3.174,8.386153903,1.2023,0.024,1.202539517,6.56,3.15,7.2770942,9.1523,-3.756,9.893034483,0,0,0,7.95,-3.78,8.80289157
09/07/2019 20:30,7.8226,3.3289,8.501449639,0.5326,0.0589,0.535846965,7.29,3.27,7.989806005,9.3326,-3.6211,10.0104839,0,0,0,8.8,-3.68,9.538469479
09/07/2019 21:00,7.8206,3.4225,8.536702561,0.2806,0.0825,0.292476683,7.54,3.34,8.246647804,9.3306,-3.5475,9.982226836,0,0,0,9.05,-3.63,9.750866628
09/07/2019 21:30,7.473,3.5294,8.264526203,0.093,0.1194,0.151345168,7.38,3.41,8.129729393,9.023,-3.3406,9.621545477,0,0,0,8.93,-3.46,9.576873185
09/07/2019 22:00,7.5831,-0.449,7.596381152,0.0131,0.091,0.091938077,7.57,-0.54,7.589235798,8.7331,-0.449,8.744634733,0,0,0,8.72,-0.54,8.736704184
09/07/2019 22:30,7.5933,0.0578,7.593519983,0.0233,0.0578,0.06231958,7.57,0,7.57,8.7433,-0.4822,8.756586763,0,0,0,8.72,-0.54,8.736704184
09/07/2019 23:00,6.9738,0.5896,6.99867949,0.0238,0.0496,0.055014544,6.95,0.54,6.970946851,8.0538,-0.4904,8.06871654,0,0,0,8.03,-0.54,8.04813643
09/07/2019 23:30,6.3949,0.5839,6.421501789,0.0249,0.0439,0.050469991,6.37,0.54,6.392847566,7.3849,-0.4961,7.401544651,0,0,0,7.36,-0.54,7.379783195
10/07/2019 00:00,5.9058,0.5727,5.933503091,0.0658,0.0327,0.073477411,5.84,0.54,5.864912617,6.8258,-0.3773,6.836219784,0,0,0,6.76,-0.41,6.772422019
10/07/2019 00:30,5.4107,0.5819,5.441900596,0.1107,0.0419,0.118364268,5.3,0.54,5.327438409,6.2907,0.5719,6.316642787,0,0,0,6.18,0.53,6.202684903
10/07/2019 01:00,5.0703,0.6722,5.114664694,0.0903,0.0422,0.099674119,4.98,0.63,5.019691226,5.9303,0.5722,5.95784113,0,0,0,5.84,0.53,5.864000341
10/07/2019 01:30,4.987,0.6339,5.027126238,0.097,0.0439,0.106471639,4.89,0.59,4.925464445,5.857,0.5739,5.88504972,0,0,0,5.76,0.53,5.784332286
10/07/2019 02:00,4.905,1.1512,5.038282092,0.095,0.0412,0.103549215,4.81,1.11,4.936415704,5.855,0.0112,5.855010712,0,0,0,5.76,-0.03,5.760078124
10/07/2019 02:30,4.6661,3.8232,6.032358366,0.1161,0.0432,0.123876753,4.55,3.78,5.915310643,5.8261,-3.0868,6.593312934,0,0,0,5.71,-3.13,6.511605025
10/07/2019 03:00,4.5401,3.8233,5.935497528,0.0801,0.0433,0.091054379,4.46,3.78,5.846366393,5.6901,-3.0867,6.473403657,0,0,0,5.61,-3.13,6.424095267
10/07/2019 03:30,4.5408,3.8257,5.937579063,0.0808,0.0457,0.092828498,4.46,3.78,5.846366393,5.6908,-3.0843,6.472875028,0,0,0,5.61,-3.13,6.424095267
10/07/2019 04:00,4.4917,3.835,5.906148821,0.0917,0.055,0.106929369,4.4,3.78,5.800724093,5.5917,-3.075,6.381436663,0,0,0,5.5,-3.13,6.328262005
10/07/2019 04:30,4.5563,3.8329,5.954073572,0.1563,0.0529,0.165009394,4.4,3.78,5.800724093,5.7363,-3.1171,6.528510558,0,0,0,5.58,-3.17,6.417577425
10/07/2019 05:00,4.5314,3.8296,5.932910089,0.1314,0.0496,0.140449706,4.4,3.78,5.800724093,5.7114,-3.1204,6.508224498,0,0,0,5.58,-3.17,6.417577425
10/07/2019 05:30,4.7246,3.8276,6.080490681,0.1746,0.0476,0.180972153,4.55,3.78,5.915310643,5.8846,-3.0824,6.643019413,0,0,0,5.71,-3.13,6.511605025
10/07/2019 06:00,4.7504,3.9938,6.206185511,0.1304,0.1038,0.166669133,4.62,3.89,6.0395778,5.9304,-2.8762,6.591067486,0,0,0,5.8,-2.98,6.520766826
10/07/2019 06:30,5.3722,3.9743,6.682484069,0.3822,0.0843,0.39138642,4.99,3.89,6.327100442,6.5822,-2.9657,7.219469048,0,0,0,6.2,-3.05,6.909594778
10/07/2019 07:00,5.6888,3.7734,6.826491998,0.8488,0.0634,0.851164496,4.84,3.71,6.098335839,6.8788,-3.1266,7.556025212,0,0,0,6.03,-3.19,6.821803281
10/07/2019 07:30,6.5757,3.6049,7.499008901,1.1957,0.0449,1.196542728,5.38,3.56,6.451201438,7.8057,-3.3851,8.508105224,0,0,0,6.61,-3.43,7.446945683
10/07/2019 08:00,7.1742,3.5183,7.990468105,1.5042,0.0483,1.504975259,5.67,3.47,6.647540899,8.4042,-3.4917,9.100689344,0,0,0,6.9,-3.54,7.755101547
10/07/2019 08:30,7.7299,3.3792,8.436251931,1.6199,0.0592,1.620981385,6.11,3.32,6.953740001,8.9799,-3.5708,9.663809634,0,0,0,7.36,-3.63,8.206491333
10/07/2019 09:00,6.6906,3.5654,7.58130632,2.2306,0.0754,2.231873993,4.46,3.49,5.663188148,7.7806,-3.2946,8.449386103,0,0,0,5.55,-3.37,6.493027029
10/07/2019 09:30,7.3271,3.2972,8.034794475,2.3371,0.0072,2.337111091,4.99,3.29,5.976972478,8.4271,-3.6328,9.176777771,0,0,0,6.09,-3.64,7.094906624
10/07/2019 10:00,6.7567,3.3852,7.557286148,2.7667,-0.0048,2.766704164,3.99,3.39,5.235666147,7.7367,-3.5548,8.514289749,0,0,0,4.97,-3.55,6.10765094
10/07/2019 10:30,7.0333,3.369,7.798555628,2.8133,-0.021,2.813378377,4.22,3.39,5.412993626,7.9933,-3.571,8.754706499,0,0,0,5.18,-3.55,6.279721331
10/07/2019 11:00,6.0914,3.4962,7.02342996,3.1414,0.0462,3.141739709,2.95,3.45,4.53927307,6.9214,-3.4038,7.7130819,0,0,0,3.78,-3.45,5.117704564
10/07/2019 11:30,5.5839,3.4672,6.572778336,2.7839,0.0772,2.784970206,2.8,3.39,4.396828402,6.4639,-3.4428,7.323583484,0,0,0,3.68,-3.52,5.092425748
10/07/2019 12:00,6.735,3.4611,7.572280912,3.235,0.0711,3.235781236,3.5,3.39,4.872586582,7.605,-3.4489,8.350505147,0,0,0,4.37,-3.52,5.61135456
10/07/2019 12:30,7.9229,3.2646,8.569128169,3.1529,0.0346,3.153089845,4.77,3.23,5.760711762,8.8629,-3.6454,9.583315583,0,0,0,5.71,-3.68,6.793121521
10/07/2019 13:00,8.6815,3.2191,9.25910617,3.5315,-0.0109,3.531516821,5.15,3.23,6.079095327,9.5215,-3.6909,10.21184141,0,0,0,5.99,-3.68,7.030113797
