Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/07/2019 13:30,8.4964,3.3427,9.13030428,4.6064,-0.0473,4.606642839,3.89,3.39,5.159864339,9.0264,-3.5373,9.694760866,0,0,0,4.42,-3.49,5.631740406
10/07/2019 14:00,5.5566,3.5315,6.583866327,5.7866,-0.1485,5.788505145,-0.23,3.68,3.687180495,5.6866,-3.3585,6.604312365,0,0,0,-0.1,-3.21,3.211557255
10/07/2019 14:30,4.2465,1.5513,4.520983736,6.5365,-0.3387,6.545269279,-2.29,1.89,2.969208649,4.0565,-2.4587,4.743458437,0,0,0,-2.48,-2.12,3.26263697
10/07/2019 15:00,4.0294,0.3779,4.047082007,5.8694,-0.2221,5.873600665,-1.84,0.6,1.935355265,3.9694,0.3579,3.985502323,0,0,0,-1.9,0.58,1.986554807
10/07/2019 15:30,3.7314,0.4158,3.754495386,5.6114,-0.1842,5.614422464,-1.88,0.6,1.973423421,3.7114,0.3258,3.725672503,0,0,0,-1.9,0.51,1.967256974
10/07/2019 16:00,3.5974,0.4329,3.623353305,5.1374,-0.1671,5.140116844,-1.54,0.6,1.652755275,4.0274,0.3429,4.041971199,0,0,0,-1.11,0.51,1.221556384
10/07/2019 16:30,6.4592,0.4599,6.475551919,4.0892,-0.0701,4.089800808,2.37,0.53,2.428538655,6.7792,-0.6801,6.813228944,0,0,0,2.69,-0.61,2.758296576
10/07/2019 17:00,6.6643,0.5067,6.683534946,3.7843,-0.0233,3.784371729,2.88,0.53,2.928361317,7.1143,-0.5633,7.136565797,0,0,0,3.33,-0.54,3.373499667
10/07/2019 17:30,7.93,-0.0031,7.930000606,3.04,-0.0031,3.040001581,4.89,0,4.89,8.6,-0.5431,8.617131635,0,0,0,5.56,-0.54,5.586161473
10/07/2019 18:00,8.1386,0.0166,8.138616929,2.5786,0.0166,2.578653432,5.56,0,5.56,8.9086,-0.5234,8.92396221,0,0,0,6.33,-0.54,6.352991421
10/07/2019 18:30,8.2269,0.0274,8.226945628,2.1369,0.0274,2.137075658,6.09,0,6.09,9.0769,-0.5126,9.091362514,0,0,0,6.94,-0.54,6.960976943
10/07/2019 19:00,8.5527,3.089,9.0934371,1.3027,0.029,1.303022751,7.25,3.06,7.86931382,9.7627,-2.111,9.988324799,0,0,0,8.46,-2.14,8.726465493
10/07/2019 19:30,8.5593,3.095,9.101683443,0.8693,0.035,0.870004305,7.69,3.06,8.276454555,10.0593,-3.845,10.76910124,0,0,0,9.19,-3.88,9.975494975
10/07/2019 20:00,8.5303,3.0906,9.072917196,0.5603,0.0306,0.561134966,7.97,3.06,8.537241943,10.0803,-3.8894,10.80462311,0,0,0,9.52,-3.92,10.29547473
10/07/2019 20:30,8.3948,3.1929,8.981496393,0.2648,0.0529,0.270032313,8.13,3.14,8.715302634,9.9648,-3.7771,10.65662815,0,0,0,9.7,-3.83,10.42875352
10/07/2019 21:00,8.2155,3.2164,8.822679253,0.0855,0.0764,0.114661284,8.13,3.14,8.715302634,9.7855,-3.7536,10.4807215,0,0,0,9.7,-3.83,10.42875352
10/07/2019 21:30,8.0847,3.2179,8.70156621,0.0547,0.0779,0.095186659,8.03,3.14,8.622093713,9.6647,-3.7521,10.36748188,0,0,0,9.61,-3.83,10.34509546
10/07/2019 22:00,7.8399,3.2059,8.470054712,0.0999,0.0659,0.119677985,7.74,3.14,8.352676218,9.3799,-3.6641,10.07016151,0,0,0,9.28,-3.73,10.00156488
10/07/2019 22:30,7.5337,3.3184,8.232157327,0.1337,0.0484,0.142190893,7.4,3.27,8.090296657,9.0237,-3.6116,9.719609882,0,0,0,8.89,-3.66,9.613932598
10/07/2019 23:00,6.8345,3.3183,7.597467021,0.0945,0.0483,0.106127942,6.74,3.27,7.491361692,8.2545,-3.6117,9.01005811,0,0,0,8.16,-3.66,8.943220896
10/07/2019 23:30,6.2004,3.5043,7.122154074,0.0904,0.0543,0.105454493,6.11,3.45,7.016737133,7.5404,-3.4857,8.307089541,0,0,0,7.45,-3.54,8.248278608
11/07/2019 00:00,5.644,3.6213,6.705859355,0.074,0.0613,0.096092091,5.57,3.56,6.610484097,6.934,-3.2787,7.670086681,0,0,0,6.86,-3.34,7.629888597
11/07/2019 00:30,5.1574,3.6677,6.328569985,0.0674,0.0577,0.088724574,5.09,3.61,6.24020833,6.4074,-3.1823,7.154146214,0,0,0,6.34,-3.24,7.11991573
11/07/2019 01:00,4.9066,3.7116,6.152292103,0.0666,0.0516,0.084250341,4.84,3.66,6.068047462,6.1766,-3.1284,6.9236749,0,0,0,6.11,-3.18,6.887996806
11/07/2019 01:30,4.797,3.7943,6.116201557,0.077,0.0543,0.094220433,4.72,3.74,6.02212587,6.047,-3.0557,6.775213022,0,0,0,5.97,-3.11,6.731493148
11/07/2019 02:00,4.8049,3.791,6.120354974,0.0849,0.051,0.099040446,4.72,3.74,6.02212587,6.0549,-3.129,6.815603789,0,0,0,5.97,-3.18,6.764118568
11/07/2019 02:30,4.7203,3.787,6.051661019,0.1003,0.047,0.110765924,4.62,3.74,5.944072678,5.9603,-3.133,6.733562585,0,0,0,5.86,-3.18,6.667233309
11/07/2019 03:00,4.5226,3.7888,5.899908152,0.0826,0.0488,0.095938522,4.44,3.74,5.805273465,5.7326,-3.0612,6.498742048,0,0,0,5.65,-3.11,6.449387568
11/07/2019 03:30,4.4218,3.7839,5.819812235,0.0318,0.0439,0.054207472,4.39,3.74,5.767122333,5.6818,-3.0661,6.456300833,0,0,0,5.65,-3.11,6.449387568
11/07/2019 04:00,4.389,3.865,5.848208786,0.049,0.045,0.06652819,4.34,3.82,5.781695253,5.609,-3.065,6.391799903,0,0,0,5.56,-3.11,6.3706907
11/07/2019 04:30,4.4406,3.8668,5.888214551,0.1006,0.0468,0.110953143,4.34,3.82,5.781695253,5.6606,-3.0632,6.436271172,0,0,0,5.56,-3.11,6.3706907
11/07/2019 05:00,4.5991,3.915,6.039780278,0.1291,0.045,0.136717994,4.47,3.87,5.912512156,5.8091,-3.125,6.596307134,0,0,0,5.68,-3.17,6.504713675
11/07/2019 05:30,4.5946,3.823,5.977096131,0.0446,0.043,0.061952885,4.55,3.78,5.915310643,5.8346,-3.127,6.619719493,0,0,0,5.79,-3.17,6.600984775
11/07/2019 06:00,4.838,0.8667,4.915019114,0.198,0.0467,0.203432765,4.64,0.82,4.711899829,5.738,0.3267,5.747293005,0,0,0,5.54,0.28,5.547071299
11/07/2019 06:30,5.0205,0.5611,5.051757463,0.4405,0.0211,0.441005057,4.58,0.54,4.611724189,5.9205,0.5611,5.947028961,0,0,0,5.48,0.54,5.506541564
11/07/2019 07:00,5.5129,0.5693,5.542216966,0.7329,0.0293,0.733485446,4.78,0.54,4.810405388,6.4129,0.0293,6.412966934,0,0,0,5.68,0,5.68
11/07/2019 07:30,6.2433,0.5925,6.27135162,1.4633,0.0525,1.46424149,4.78,0.54,4.810405388,7.1433,0.5925,7.167830295,0,0,0,5.68,0.54,5.705611273
11/07/2019 08:00,6.5511,0.5764,6.576408455,2.5211,0.0364,2.52136276,4.03,0.54,4.066017708,7.2711,0.0364,7.271191111,0,0,0,4.75,0,4.75
11/07/2019 08:30,6.3505,0.5629,6.375398549,2.5705,0.0229,2.570602003,3.78,0.54,3.818376618,7.0805,0.0229,7.080537032,0,0,0,4.51,0,4.51
11/07/2019 09:00,6.7965,0.0253,6.79654709,2.9565,0.0253,2.956608249,3.84,0,3.84,7.4665,0.0253,7.466542864,0,0,0,4.51,0,4.51
11/07/2019 09:30,6.7397,0.5176,6.759546275,3.7297,-0.0224,3.729767265,3.01,0.54,3.058054937,7.2497,-0.5824,7.273055744,0,0,0,3.52,-0.56,3.564267106
11/07/2019 10:00,5.5137,0.4834,5.534849885,4.6637,-0.0566,4.664043444,0.85,0.54,1.007025322,5.8237,0.4634,5.842107603,0,0,0,1.16,0.52,1.271219887
11/07/2019 10:30,6.0947,0.4787,6.113470518,4.0147,-0.0613,4.015167964,2.08,0.54,2.148953234,6.3547,0.4587,6.371233615,0,0,0,2.34,0.52,2.397081559
11/07/2019 11:00,6.0814,0.4941,6.101439238,3.9114,-0.0459,3.911669307,2.17,0.54,2.236179778,6.5614,-0.0459,6.561560544,0,0,0,2.65,0,2.65
11/07/2019 11:30,5.5797,-0.1961,5.583144929,3.8597,-0.0261,3.859788245,1.72,-0.17,1.728380745,6.0697,-0.6261,6.101906202,0,0,0,2.21,-0.6,2.29
11/07/2019 12:00,5.8848,0.4339,5.900774547,4.5348,-0.1061,4.536041033,1.35,0.54,1.453994498,6.0348,-0.7761,6.084500164,0,0,0,1.5,-0.67,1.642832919
11/07/2019 12:30,5.1963,0.5285,5.223106924,4.2663,-0.0115,4.266315499,0.93,0.54,1.0754069,5.3663,0.3685,5.378937436,0,0,0,1.1,0.38,1.163786922
11/07/2019 13:00,4.1257,0.4736,4.152793933,4.7357,-0.0664,4.73616548,-0.61,0.54,0.81467785,5.4257,0.1236,5.42710765,0,0,0,0.69,0.19,0.715681493
11/07/2019 13:30,4.0948,0.4829,4.123175894,5.0148,-0.0971,5.01573997,-0.92,0.58,1.08756609,4.5948,0.4429,4.61609656,0,0,0,-0.42,0.54,0.684105255
11/07/2019 14:00,5.3939,0.4815,5.415348508,5.1339,-0.0985,5.134844833,0.26,0.58,0.635609943,5.6239,0.4415,5.641203193,0,0,0,0.49,0.54,0.729177619
11/07/2019 14:30,3.3123,0.4635,3.344572251,5.0323,-0.0765,5.032881435,-1.72,0.54,1.802775638,3.7723,-0.7165,3.839742119,0,0,0,-1.26,-0.64,1.413223266
11/07/2019 15:00,3.394,0.5016,3.43086557,5.114,-0.1284,5.115611651,-1.72,0.63,1.831747799,3.494,0.4216,3.519344053,0,0,0,-1.62,0.55,1.710818518
11/07/2019 15:30,3.3375,0.4813,3.372025495,4.7375,-0.1487,4.739833113,-1.4,0.63,1.535219854,3.5675,0.4013,3.589999713,0,0,0,-1.17,0.55,1.292826361
11/07/2019 16:00,4.5135,0.5492,4.546790394,3.9435,-0.0108,3.943514789,0.57,0.56,0.79906195,4.9235,0.5392,4.9529374,0,0,0,0.98,0.55,1.123788236
11/07/2019 16:30,5.7083,0.49,5.729292181,3.6083,-0.01,3.608313857,2.1,0.5,2.158703314,6.2083,-0.61,6.238195964,0,0,0,2.6,-0.6,2.668332813
11/07/2019 17:00,5.6516,0.6267,5.686240889,4.3616,0.0667,4.362109977,1.29,0.56,1.406307221,6.0416,0.4467,6.058091403,0,0,0,1.68,0.38,1.72244013
11/07/2019 17:30,6.246,0.5391,6.269222026,3.576,-0.0209,3.576061075,2.67,0.56,2.728094573,6.856,0.0191,6.856026605,0,0,0,3.28,0.04,3.280243893
11/07/2019 18:00,7.2511,0.0324,7.251172386,2.7211,0.0324,2.721292886,4.53,0,4.53,8.0511,-0.5276,8.068368668,0,0,0,5.33,-0.56,5.359337646
11/07/2019 18:30,7.762,0.0564,7.762204903,1.982,0.0564,1.9828023,5.78,0,5.78,8.702,-0.5036,8.716559927,0,0,0,6.72,-0.56,6.743292964
11/07/2019 19:00,8.3342,-0.4924,8.348733281,1.4942,0.0476,1.494957993,6.84,-0.54,6.861282679,9.3542,-0.5124,9.368223492,0,0,0,7.86,-0.56,7.879923858
11/07/2019 19:30,8.6352,0.0343,8.635268121,1.1152,0.0343,1.115727355,7.52,0,7.52,9.7152,-0.5257,9.729412702,0,0,0,8.6,-0.56,8.618213272
11/07/2019 20:00,8.213,-0.4971,8.228029984,0.943,0.0429,0.943975323,7.27,-0.54,7.290027435,9.303,-0.5171,9.317360217,0,0,0,8.36,-0.56,8.378734988
11/07/2019 20:30,8.505,3.0177,9.024496567,0.505,0.0377,0.506405263,8,2.98,8.537001816,9.765,-1.3023,9.851457267,0,0,0,9.26,-1.34,9.356452319
11/07/2019 21:00,8.3253,3.1418,8.898400268,0.2753,0.0518,0.280130916,8.05,3.09,8.622679398,9.9553,-3.8382,10.6695725,0,0,0,9.68,-3.89,10.43237749
11/07/2019 21:30,8.0708,3.2637,8.705719403,0.1608,0.0637,0.172957596,7.91,3.2,8.532766257,9.6908,-3.7163,10.37894457,0,0,0,9.53,-3.78,10.25228267
11/07/2019 22:00,7.7479,3.2439,8.399573895,0.1079,0.0439,0.116488712,7.64,3.2,8.28309121,9.2979,-3.3061,9.868193432,0,0,0,9.19,-3.35,9.781543845
11/07/2019 22:30,7.5975,0.0419,7.597615538,0.0875,0.0419,0.097014741,7.51,0,7.51,8.7975,-0.4981,8.811589519,0,0,0,8.71,-0.54,8.726723326
11/07/2019 23:00,6.9578,0.0329,6.957877783,0.0678,0.0329,0.075360799,6.89,0,6.89,8.0978,-0.5071,8.113662259,0,0,0,8.03,-0.54,8.04813643
11/07/2019 23:30,6.3337,0.5763,6.359864572,0.0737,0.0363,0.08215461,6.26,0.54,6.283247568,7.3937,-0.5037,7.410837563,0,0,0,7.32,-0.54,7.339891007
12/07/2019 00:00,5.8157,0.5767,5.844223591,0.0957,0.0367,0.102495756,5.72,0.54,5.745432969,6.8157,-0.3433,6.824340362,0,0,0,6.72,-0.38,6.730735472
12/07/2019 00:30,5.2448,2.3035,5.728353977,0.1148,0.0335,0.119588001,5.13,2.27,5.609795005,6.3648,-2.1965,6.733148691,0,0,0,6.25,-2.23,6.63591742
12/07/2019 01:00,4.7928,3.7883,6.109185603,0.0528,0.0383,0.065228291,4.74,3.75,6.044013567,6.0428,-3.2117,6.843277631,0,0,0,5.99,-3.25,6.814880777
12/07/2019 01:30,4.7338,3.7918,6.06519659,0.0538,0.0418,0.068129876,4.68,3.75,5.997074287,6.0438,-3.2082,6.842518957,0,0,0,5.99,-3.25,6.814880777
12/07/2019 02:00,4.7701,1.8103,5.102062338,0.0501,0.0403,0.064296967,4.72,1.77,5.04096221,5.8101,-0.7997,5.864876989,0,0,0,5.76,-0.84,5.820927761
12/07/2019 02:30,4.6998,0.6983,4.751393788,0.0998,0.0383,0.106896819,4.6,0.66,4.647106627,5.5798,0.5783,5.609687953,0,0,0,5.48,0.54,5.506541564
12/07/2019 03:00,4.5613,0.6949,4.613929312,0.1613,0.0349,0.165032421,4.4,0.66,4.449224652,5.4113,0.5749,5.441753183,0,0,0,5.25,0.54,5.277698362
12/07/2019 03:30,4.544,0.6945,4.596766934,0.224,0.0345,0.226641236,4.32,0.66,4.370125856,5.424,0.5745,5.45434013,0,0,0,5.2,0.54,5.227963275
12/07/2019 04:00,4.5855,0.6966,4.638109724,0.2655,0.0366,0.268010839,4.32,0.66,4.370125856,5.4655,0.5766,5.495830948,0,0,0,5.2,0.54,5.227963275
12/07/2019 04:30,4.7055,0.6928,4.756227716,0.2855,0.0328,0.287377957,4.42,0.66,4.469004363,5.5455,0.5728,5.575004044,0,0,0,5.26,0.54,5.287645979
12/07/2019 05:00,4.9252,0.6049,4.962207074,0.3852,0.0349,0.386777779,4.54,0.57,4.575642031,5.7352,0.5749,5.763942145,0,0,0,5.35,0.54,5.377183278
12/07/2019 05:30,4.97,0.6138,5.007759024,0.43,0.0438,0.432224988,4.54,0.57,4.575642031,5.78,0.5838,5.809408097,0,0,0,5.35,0.54,5.377183278
12/07/2019 06:00,5.132,0.6128,5.168457008,0.432,0.0428,0.434115008,4.7,0.57,4.734437665,5.992,0.5828,6.020275728,0,0,0,5.56,0.54,5.586161473
12/07/2019 06:30,5.3992,0.5993,5.432358708,0.6092,0.0293,0.609904197,4.79,0.57,4.823795186,6.2692,0.5693,6.294995721,0,0,0,5.66,0.54,5.685701364
12/07/2019 07:00,5.7814,0.6088,5.813365927,0.9914,0.0388,0.992158959,4.79,0.57,4.823795186,6.6514,0.0388,6.651513166,0,0,0,5.66,0,5.66
12/07/2019 07:30,6.4691,0.5977,6.496652992,1.5491,0.0277,1.549347637,4.92,0.57,4.952908237,7.2891,0.0277,7.289152633,0,0,0,5.74,0,5.74
12/07/2019 08:00,6.6601,0.5923,6.686385518,2.5201,0.0223,2.520198663,4.14,0.57,4.179054917,7.3601,0.0223,7.360133783,0,0,0,4.84,0,4.84
12/07/2019 08:30,6.4232,0.5584,6.447426525,3.4032,-0.0116,3.40321977,3.02,0.57,3.07332068,7.0032,0.5284,7.023105923,0,0,0,3.6,0.54,3.640274715
12/07/2019 09:00,6.0141,0.5813,6.042127812,3.5441,0.0113,3.544118014,2.47,0.57,2.534916172,6.5841,0.5513,6.607140418,0,0,0,3.04,0.54,3.087588055
12/07/2019 09:30,5.7031,0.5987,5.734439057,3.4731,0.0287,3.473218579,2.23,0.57,2.301695028,6.2731,0.5687,6.298825549,0,0,0,2.8,0.54,2.851596044
12/07/2019 10:00,7.4379,-0.025,7.437942014,3.5979,-0.025,3.597986855,3.84,0,3.84,7.9879,-0.025,7.987939122,0,0,0,4.39,0,4.39
12/07/2019 10:30,6.5873,0.5238,6.608092594,3.7573,-0.0262,3.757391346,2.83,0.55,2.882949878,7.0673,0.5138,7.085952281,0,0,0,3.31,0.54,3.353759085
12/07/2019 11:00,6.2565,0.5188,6.277973056,3.7865,-0.1012,3.787852121,2.47,0.62,2.546625218,6.7065,0.4388,6.720839805,0,0,0,2.92,0.54,2.969511744
12/07/2019 11:30,6.5134,0.429,6.527512586,3.7334,-0.111,3.73504974,2.78,0.54,2.831960452,7.0034,-0.651,7.033591725,0,0,0,3.27,-0.54,3.314287254
12/07/2019 12:00,7.5867,0.3825,7.596336166,4.1367,-0.1575,4.139697228,3.45,0.54,3.492005155,8.0567,-0.1575,8.058239333,0,0,0,3.92,0,3.92
12/07/2019 12:30,7.6761,-0.229,7.679515103,4.6461,-0.229,4.651740127,3.03,0,3.03,8.0361,-0.229,8.039362177,0,0,0,3.39,0,3.39
12/07/2019 13:00,6.1425,0.4366,6.157996899,4.5225,-0.1234,4.52418322,1.62,0.56,1.714059509,6.4025,0.4066,6.415397868,0,0,0,1.88,0.53,1.953279294
12/07/2019 13:30,6.3924,0.4214,6.406274715,4.6424,-0.1386,4.644468508,1.75,0.56,1.837416665,6.6124,-0.1386,6.613852411,0,0,0,1.97,0,1.97
12/07/2019 14:00,5.9006,0.5095,5.922556088,4.1506,-0.0505,4.150907203,1.75,0.56,1.837416665,6.3006,-0.6305,6.332068431,0,0,0,2.15,-0.58,2.226858774
12/07/2019 14:30,6.9195,0.4539,6.93437131,3.9995,-0.1061,4.00090708,2.92,0.56,2.973213749,7.2695,-0.6461,7.29815562,0,0,0,3.27,-0.54,3.314287254
12/07/2019 15:00,7.6563,-0.2172,7.659380231,4.1563,-0.2172,4.161971351,3.5,0,3.5,8.0563,-0.2172,8.059227353,0,0,0,3.9,0,3.9
12/07/2019 15:30,6.1075,0.3932,6.120143993,4.3875,-0.1468,4.389955181,1.72,0.54,1.802775638,6.4075,-0.1468,6.409181421,0,0,0,2.02,0,2.02
12/07/2019 16:00,5.8224,0.409,5.836747618,4.7924,-0.131,4.794190105,1.03,0.54,1.162970335,5.9724,0.409,5.986388123,0,0,0,1.18,0.54,1.297690256
12/07/2019 16:30,4.0505,0.4729,4.078012342,5.3405,-0.1471,5.342525495,-1.29,0.62,1.431258188,4.2105,0.4329,4.232695673,0,0,0,-1.13,0.58,1.270157471
12/07/2019 17:00,6.0457,0.4142,6.059872122,4.7757,-0.2058,4.780132229,1.27,0.62,1.413258646,6.3257,0.3742,6.33675833,0,0,0,1.55,0.58,1.654962235
12/07/2019 17:30,6.9185,0.4155,6.930965481,4.5685,-0.1345,4.570479461,2.35,0.55,2.413503677,7.2485,0.4055,7.259833504,0,0,0,2.68,0.54,2.733861738
12/07/2019 18:00,6.5356,0.4737,6.552744391,4.5056,-0.0763,4.506246004,2.03,0.55,2.103188056,6.8556,0.4637,6.871264007,0,0,0,2.35,0.54,2.411244492
12/07/2019 18:30,7.2371,0.5283,7.256357027,4.0171,-0.0217,4.01715861,3.22,0.55,3.266634354,7.6871,-0.5917,7.709838863,0,0,0,3.67,-0.57,3.714000539
12/07/2019 19:00,7.6271,0.0206,7.627127819,2.9771,0.0206,2.97717127,4.65,0,4.65,8.2771,-0.5494,8.295313422,0,0,0,5.3,-0.57,5.330562822
12/07/2019 19:30,8.1302,0.0377,8.130287408,1.6702,0.0377,1.670625431,6.46,0,6.46,9.0302,-0.5323,9.045875045,0,0,0,7.36,-0.57,7.382039014
12/07/2019 20:00,8.3261,-0.5119,8.341821313,0.8661,0.0281,0.866555722,7.46,-0.54,7.479518701,9.3561,-0.5919,9.374804148,0,0,0,8.49,-0.62,8.512608296
12/07/2019 20:30,8.4251,-0.4953,8.439646444,0.4851,0.0447,0.487155109,7.94,-0.54,7.958341536,9.5151,-0.5753,9.532475969,0,0,0,9.03,-0.62,9.051259581
12/07/2019 21:00,8.3981,-0.4749,8.411516725,0.2981,0.0651,0.305125581,8.1,-0.54,8.117980044,9.5181,-0.5549,9.534261462,0,0,0,9.22,-0.62,9.240822474
12/07/2019 21:30,8.1435,3.1988,8.749223605,0.1135,0.0888,0.144109993,8.03,3.11,8.611213619,9.6735,-3.5112,10.2910217,0,0,0,9.56,-3.6,10.21536098
12/07/2019 22:00,7.9111,3.2716,8.560891879,0.0811,0.0716,0.108183964,7.83,3.2,8.458658286,9.4711,-3.7184,10.17488249,0,0,0,9.39,-3.79,10.126016
12/07/2019 22:30,7.6913,3.3583,8.392513007,0.0813,0.0683,0.106181825,7.61,3.29,8.290729763,9.2213,-3.6417,9.91435084,0,0,0,9.14,-3.71,9.864263784
12/07/2019 23:00,7.2714,3.3465,8.004518737,0.0814,0.0565,0.099086881,7.19,3.29,7.906971607,8.7514,-3.6535,9.483409946,0,0,0,8.67,-3.71,9.430429471
12/07/2019 23:30,6.6079,3.5015,7.47829156,0.0379,0.0515,0.063942631,6.57,3.45,7.420741203,8.0279,-3.4985,8.757093163,0,0,0,7.99,-3.55,8.743145887
13/07/2019 00:00,5.979,3.6534,7.006837558,0.039,0.0534,0.066125336,5.94,3.6,6.945761297,7.309,-3.3866,8.055466502,0,0,0,7.27,-3.44,8.042791804
13/07/2019 00:30,5.3967,3.7791,6.588320552,0.0767,0.0491,0.091069753,5.32,3.73,6.497330221,6.6867,-3.1409,7.38763898,0,0,0,6.61,-3.19,7.339495895
13/07/2019 01:00,5.1934,3.7861,6.426971042,0.1734,0.0561,0.182249198,5.02,3.73,6.25406268,6.4134,-3.0639,7.107684769,0,0,0,6.24,-3.12,6.97653209
13/07/2019 01:30,5.0572,3.7846,6.31652349,0.1672,0.0546,0.17588917,4.89,3.73,6.150203249,6.2672,-3.0654,6.976709325,0,0,0,6.1,-3.12,6.851598354
13/07/2019 02:00,4.9251,3.866,6.261195254,0.2051,0.056,0.212607643,4.72,3.81,6.065847014,6.1251,-3.064,6.848718567,0,0,0,5.92,-3.12,6.691845784
13/07/2019 02:30,4.7924,3.861,6.15421959,0.1724,0.051,0.179785316,4.62,3.81,5.988363716,5.9924,-3.069,6.732578909,0,0,0,5.82,-3.12,6.603544503
13/07/2019 03:00,4.6196,3.9117,6.053271929,0.1396,0.0517,0.148865879,4.48,3.86,5.913543777,5.7996,-3.0283,6.542626464,0,0,0,5.66,-3.08,6.443756668
13/07/2019 03:30,4.5202,3.9079,5.975273253,0.1502,0.0479,0.157652942,4.37,3.86,5.830651765,5.6902,-3.0321,6.447635726,0,0,0,5.54,-3.08,6.338611835
13/07/2019 04:00,4.5596,3.9631,6.041201352,0.1896,0.0431,0.194437059,4.37,3.92,5.870545119,5.7296,-3.0369,6.484680237,0,0,0,5.54,-3.08,6.338611835
13/07/2019 04:30,4.516,3.9643,6.009153891,0.206,0.0443,0.210709492,4.31,3.92,5.826019224,5.676,-3.0357,6.436804369,0,0,0,5.47,-3.08,6.277523397
13/07/2019 05:00,4.5911,3.9242,6.039664299,0.1911,0.0442,0.196144972,4.4,3.88,5.866378781,5.7611,-3.0858,6.535475105,0,0,0,5.57,-3.13,6.389194002
13/07/2019 05:30,4.6778,3.9197,6.102938713,0.1578,0.0397,0.162717332,4.52,3.88,5.956911952,5.8678,-3.0903,6.631819579,0,0,0,5.71,-3.13,6.511605025
13/07/2019 06:00,4.7682,3.9206,6.173073432,0.2482,0.0406,0.251498708,4.52,3.88,5.956911952,5.9582,-3.0894,6.711522897,0,0,0,5.71,-3.13,6.511605025
13/07/2019 06:30,5.0504,3.9131,6.388966409,0.4604,0.0331,0.461588312,4.59,3.88,6.010199664,6.2204,-3.1569,6.975628557,0,0,0,5.76,-3.19,6.584352664
13/07/2019 07:00,5.4647,3.7839,6.64686733,0.8047,0.0239,0.805054843,4.66,3.76,5.98775417,6.6347,-3.1661,7.351423896,0,0,0,5.83,-3.19,6.645675285
13/07/2019 07:30,5.9054,3.7998,7.022266671,1.0454,0.0398,1.04615735,4.86,3.76,6.144688763,7.0854,-3.0802,7.725964354,0,0,0,6.04,-3.12,6.798235065
13/07/2019 08:00,6.5275,3.6468,7.47712555,1.3375,0.0268,1.337768474,5.19,3.62,6.327756316,7.6975,-3.1732,8.325905626,0,0,0,6.36,-3.2,7.119662913
13/07/2019 08:30,7.3425,3.4885,8.129079806,1.8025,0.0185,1.802594935,5.54,3.47,6.53701002,8.4925,-3.3115,9.115294208,0,0,0,6.69,-3.33,7.472951224
13/07/2019 09:00,7.4578,3.4905,8.234219519,2.1478,0.0205,2.14789783,5.31,3.47,6.343264144,8.5878,-3.3095,9.203428659,0,0,0,6.44,-3.33,7.25
13/07/2019 09:30,7.9009,3.4807,8.633625733,2.8209,0.0107,2.820920293,5.08,3.47,6.15201593,8.9309,-3.2593,9.50705061,0,0,0,6.11,-3.27,6.930007215
13/07/2019 10:00,7.3929,3.6183,8.230860544,3.1929,0.0283,3.193025415,4.2,3.59,5.525223977,8.3129,-3.1317,8.883234281,0,0,0,5.12,-3.16,6.016643583
13/07/2019 10:30,7.5496,3.606,8.366582107,2.9696,0.016,2.969643103,4.58,3.59,5.819321266,8.5296,-3.144,9.090589209,0,0,0,5.56,-3.16,6.395248236
13/07/2019 11:00,8.4454,3.3846,9.098367893,3.3254,-0.0454,3.325709897,5.12,3.43,6.162734783,9.3854,-3.3554,9.96716822,0,0,0,6.06,-3.31,6.905048877
13/07/2019 11:30,8.7039,3.4385,9.35848051,3.5839,-0.0415,3.584140268,5.12,3.48,6.190702706,9.5539,-3.3515,10.12470036,0,0,0,5.97,-3.31,6.826199528
13/07/2019 12:00,8.178,3.5317,8.90800701,3.778,-0.0583,3.7784498,4.4,3.59,5.678741058,8.998,-3.2183,9.556226185,0,0,0,5.22,-3.16,6.101966896
13/07/2019 12:30,8.2511,3.5221,8.971390061,3.9511,-0.0679,3.951683391,4.3,3.59,5.601615838,9.0411,-3.2279,9.600043105,0,0,0,5.09,-3.16,5.991135118
13/07/2019 13:00,8.2201,3.5414,8.950506018,4.3101,-0.0486,4.310373994,3.91,3.59,5.308125846,8.9101,-3.2086,9.470216258,0,0,0,4.6,-3.16,5.580824312
13/07/2019 13:30,7.0067,3.6765,7.912679517,4.6667,-0.0535,4.667006657,2.34,3.73,4.403237445,7.5567,-3.0535,8.150311475,0,0,0,2.89,-3,4.165585193
13/07/2019 14:00,5.1761,3.8263,6.436814655,4.8961,-0.0337,4.896215978,0.28,3.86,3.870142116,5.5661,-2.8937,6.27335388,0,0,0,0.67,-2.86,2.93743085
13/07/2019 14:30,5.4095,3.8954,6.666095665,4.6795,-0.0346,4.679627914,0.73,3.93,3.997224037,5.8095,-2.8246,6.459772087,0,0,0,1.13,-2.79,3.010149498
13/07/2019 15:00,6.7774,3.7631,7.752036659,4.4774,-0.0569,4.477761536,2.3,3.82,4.458968491,7.2774,-3.0169,7.877958896,0,0,0,2.8,-2.96,4.074506105
13/07/2019 15:30,7.2287,3.769,8.152267457,4.4687,-0.051,4.468991015,2.76,3.82,4.712748667,7.7587,-3.011,8.32247239,0,0,0,3.29,-2.96,4.425573409
13/07/2019 16:00,7.5072,3.6847,8.362718812,4.4872,-0.0753,4.487831763,3.02,3.76,4.822654871,8.0572,-3.0853,8.627719741,0,0,0,3.57,-3.01,4.669582422
13/07/2019 16:30,7.2429,3.6674,8.118461872,4.8429,-0.0926,4.843785211,2.4,3.76,4.460672595,7.7229,-3.1026,8.322818703,0,0,0,2.88,-3.01,4.165873258
13/07/2019 17:00,7.2528,3.6779,8.132038874,4.4628,-0.0821,4.463555113,2.79,3.76,4.682061512,7.8428,-3.0921,8.43033773,0,0,0,3.38,-3.01,4.525980557
13/07/2019 17:30,7.9749,3.6523,8.771449441,4.4449,-0.0477,4.445155937,3.53,3.7,5.113795068,8.6249,-3.1077,9.167698692,0,0,0,4.18,-3.06,5.180347479
13/07/2019 18:00,6.9734,3.6449,7.868519783,4.8634,-0.0051,4.863402674,2.11,3.65,4.215993359,7.3834,-3.0651,7.994337594,0,0,0,2.52,-3.06,3.964088798
13/07/2019 18:30,6.9148,3.7708,7.876127962,4.2948,0.0408,4.294993793,2.62,3.73,4.558212369,7.5648,-2.9692,8.126644306,0,0,0,3.27,-3.01,4.444434722
13/07/2019 19:00,7.6023,3.6213,8.420735062,3.6423,-0.0087,3.64231039,3.96,3.63,5.372010797,8.4423,-3.1587,9.013867926,0,0,0,4.8,-3.15,5.741297763
13/07/2019 19:30,7.9736,3.5436,8.725560035,2.6736,0.0036,2.673602424,5.3,3.54,6.373507668,9.0136,-3.2664,9.587197397,0,0,0,6.34,-3.27,7.133617596
13/07/2019 20:00,7.9058,3.4393,8.62151136,1.4458,0.0293,1.446096861,6.46,3.41,7.304772413,9.1958,-3.4207,9.811418151,0,0,0,7.75,-3.45,8.483218729
13/07/2019 20:30,7.8702,3.2914,8.530730449,0.7502,0.0314,0.750856844,7.12,3.26,7.830836482,9.2802,-3.6086,9.957113337,0,0,0,8.53,-3.64,9.2741846
13/07/2019 21:00,7.8814,3.2973,8.543339701,0.5214,0.0373,0.522732484,7.36,3.26,8.049670801,9.3214,-3.6027,9.993395081,0,0,0,8.8,-3.64,9.523108736
13/07/2019 21:30,7.8521,3.4055,8.558791075,0.4921,0.0655,0.496439986,7.36,3.34,8.082400633,9.2921,-3.4545,9.913460176,0,0,0,8.8,-3.52,9.477890061
13/07/2019 22:00,7.763,3.4836,8.50879768,0.473,0.0636,0.477256702,7.29,3.42,8.052359903,9.203,-3.3964,9.809726905,0,0,0,8.73,-3.46,9.390660254
13/07/2019 22:30,7.7666,3.4589,8.502003574,0.3866,0.0389,0.388552146,7.38,3.42,8.13392894,9.2266,-3.3811,9.826595787,0,0,0,8.84,-3.42,9.478501991
13/07/2019 23:00,7.3999,3.4205,8.152198492,0.3899,0.0405,0.391997781,7.01,3.38,7.782319706,8.5999,-3.1795,9.168833092,0,0,0,8.21,-3.22,8.81887181
13/07/2019 23:30,6.9418,0.582,6.966154695,0.3318,0.042,0.334447664,6.61,0.54,6.632020808,7.9718,-0.238,7.975351982,0,0,0,7.64,-0.28,7.645129168
14/07/2019 00:00,6.2944,0.5967,6.322619888,0.2944,0.0567,0.299810357,6,0.54,6.024250991,7.2744,0.5867,7.298021119,0,0,0,6.98,0.53,7.000092857
14/07/2019 00:30,5.8327,1.1995,5.954761921,0.3327,0.0595,0.337978609,5.5,1.14,5.616903061,6.8127,-0.1005,6.813441241,0,0,0,6.48,-0.16,6.481975008
14/07/2019 01:00,5.3368,0.7251,5.385833663,0.2668,0.0551,0.272430266,5.07,0.67,5.114078607,6.2368,0.6551,6.271110767,0,0,0,5.97,0.6,6.000075
14/07/2019 01:30,5.1839,0.7279,5.234754781,0.2839,0.0579,0.289744059,4.9,0.67,4.945593999,6.0639,0.6579,6.099484865,0,0,0,5.78,0.6,5.811058423
14/07/2019 02:00,5.1617,0.7241,5.212242099,0.2617,0.0541,0.267233419,4.9,0.67,4.945593999,6.0417,0.6541,6.077004665,0,0,0,5.78,0.6,5.811058423
14/07/2019 02:30,5.0845,0.7212,5.13539382,0.3145,0.0512,0.318640377,4.77,0.67,4.81682468,5.9745,0.6512,6.009884499,0,0,0,5.66,0.6,5.691713275
14/07/2019 03:00,4.7891,0.8159,4.858103706,0.1991,0.0559,0.206798501,4.59,0.76,4.652493955,5.6491,0.7259,5.695547526,0,0,0,5.45,0.67,5.491029047
14/07/2019 03:30,4.8029,0.8156,4.87165801,0.3329,0.0556,0.337511141,4.47,0.76,4.534148211,5.6529,0.7256,5.699278355,0,0,0,5.32,0.67,5.362023872
14/07/2019 04:00,5.0171,0.8158,5.082993414,0.4771,0.0558,0.480352006,4.54,0.76,4.603172819,5.8371,0.7258,5.882050837,0,0,0,5.36,0.67,5.401712691
14/07/2019 04:30,5.0251,0.8195,5.091484092,0.5351,0.0595,0.538397864,4.49,0.76,4.553866489,5.8351,0.7295,5.880523978,0,0,0,5.3,0.67,5.342181202
14/07/2019 05:00,4.9118,0.8105,4.978221519,0.3618,0.0505,0.365307391,4.55,0.76,4.613035877,5.7318,0.7205,5.776906741,0,0,0,5.37,0.67,5.411635612
14/07/2019 05:30,4.8843,0.7573,4.942660193,0.2943,0.0573,0.29982625,4.59,0.7,4.643070105,5.7143,0.7273,5.760398405,0,0,0,5.42,0.67,5.461254435
14/07/2019 06:00,5.131,0.7654,5.187773912,0.541,0.0654,0.544938675,4.59,0.7,4.643070105,5.921,0.6754,5.959396459,0,0,0,5.38,0.61,5.41447135
14/07/2019 06:30,5.3972,0.7383,5.447463146,0.8572,0.0383,0.858055202,4.54,0.7,4.593647788,6.1472,0.5783,6.174341967,0,0,0,5.29,0.54,5.317490009
14/07/2019 07:00,5.6205,0.6422,5.657070009,1.2505,0.0122,1.250559511,4.37,0.63,4.415178366,6.3205,0.5522,6.344576037,0,0,0,5.07,0.54,5.098676299
14/07/2019 07:30,5.9135,0.6998,5.954762992,1.9335,0.0098,1.933524836,3.98,0.69,4.039368763,6.5435,0.6198,6.572788167,0,0,0,4.61,0.61,4.650182792
14/07/2019 08:00,6.2963,0.7461,6.340351639,3.2263,-0.0239,3.226388523,3.07,0.77,3.165090836,6.7263,0.6461,6.75725957,0,0,0,3.5,0.67,3.563551599
14/07/2019 08:30,5.99,0.8235,6.046342055,4.1,-0.0465,4.100263681,1.89,0.87,2.080624906,6.31,0.7535,6.354829836,0,0,0,2.21,0.8,2.350340401
14/07/2019 09:00,5.6834,0.7904,5.738097918,4.7934,-0.0796,4.79406088,0.89,0.87,1.244588285,5.8234,0.7204,5.867790361,0,0,0,1.03,0.8,1.30418557
14/07/2019 09:30,4.5405,0.8391,4.617383356,5.5505,-0.1609,5.552831625,-1.01,1,1.42130222,4.5105,0.7691,4.57560106,0,0,0,-1.04,0.93,1.395170241
14/07/2019 10:00,4.0032,0.6677,4.05850139,6.2332,-0.2223,6.237162779,-2.23,0.89,2.401041441,3.9132,0.5677,3.954164581,0,0,0,-2.32,0.79,2.450816191
14/07/2019 10:30,3.5399,0.5025,3.575387847,6.6199,-0.2875,6.626140072,-3.08,0.79,3.179701244,3.3899,0.4225,3.41612767,0,0,0,-3.23,0.71,3.307113545
14/07/2019 11:00,3.4615,0.4519,3.490873223,6.6515,-0.3381,6.660087376,-3.19,0.79,3.286365774,3.2515,0.3719,3.272699476,0,0,0,-3.4,0.71,3.473341331
14/07/2019 11:30,4.1852,0.2078,4.190355579,6.8952,-0.4822,6.912040211,-2.71,0.69,2.796462051,3.9152,0.1678,3.918794187,0,0,0,-2.98,0.65,3.050065573
14/07/2019 12:00,4.0887,0.5965,4.131982568,6.3487,-0.2535,6.35375904,-2.26,0.85,2.414560001,3.9287,0.5165,3.96250627,0,0,0,-2.42,0.77,2.539547204
14/07/2019 12:30,2.1225,0.4691,2.173720557,6.5225,-0.2509,6.527323882,-4.4,0.72,4.458519934,1.9425,0.4191,1.987196784,0,0,0,-4.58,0.67,4.628747131
14/07/2019 13:00,1.479,0.4898,1.557993915,6.599,-0.1602,6.600944254,-5.12,0.65,5.161094845,1.269,0.5098,1.367573413,0,0,0,-5.33,0.67,5.371945644
14/07/2019 13:30,0.2845,0.1566,0.324751921,7.3245,-0.3834,7.334527647,-7.04,0.54,7.060679854,-0.0655,-0.3834,0.388954766,0,0,0,-7.39,0,7.39
14/07/2019 14:00,0.0513,0.2302,0.235846836,7.3713,-0.3098,7.377807244,-7.32,0.54,7.339891007,-0.4187,0.2302,0.477809303,0,0,0,-7.79,0.54,7.808693873
14/07/2019 14:30,-0.1318,0.1452,0.196097629,7.2782,-0.3948,7.288899936,-7.41,0.54,7.429650059,-0.6318,0.1452,0.648270221,0,0,0,-7.91,0.54,7.928410938
14/07/2019 15:00,0.3,0.0578,0.305517332,7.51,-0.4822,7.52546456,-7.21,0.54,7.230193635,-0.24,0.0578,0.246861986,0,0,0,-7.75,0.54,7.768790125
14/07/2019 15:30,0.571,0.1548,0.591611393,7.321,-0.3852,7.331126792,-6.75,0.54,6.77156555,0.081,0.1548,0.174711305,0,0,0,-7.24,0.54,7.260110192
14/07/2019 16:00,1.349,0.3241,1.387386684,6.989,-0.3359,6.997067229,-5.64,0.66,5.678485714,1.019,0.2841,1.05786285,0,0,0,-5.97,0.62,6.002107963
14/07/2019 16:30,3.5755,0.3334,3.591010416,6.6855,-0.3266,6.693472777,-3.11,0.66,3.17926092,3.3955,0.2934,3.408152551,0,0,0,-3.29,0.62,3.347909796
14/07/2019 17:00,4.3533,0.5135,4.383480711,6.1233,-0.2665,6.129096601,-1.77,0.78,1.934244038,4.2433,0.4435,4.26641385,0,0,0,-1.88,0.71,2.009601951
14/07/2019 17:30,4.407,0.659,4.455999327,5.677,-0.171,5.679574808,-1.27,0.83,1.517168415,4.417,0.589,4.456098069,0,0,0,-1.26,0.76,1.471461858
14/07/2019 18:00,5.4897,0.5464,5.516825088,5.0097,-0.1236,5.011224506,0.48,0.67,0.824196578,5.7597,0.4864,5.780201471,0,0,0,0.75,0.61,0.966747123
14/07/2019 18:30,6.1856,0.4609,6.202747469,4.2456,-0.0791,4.246336794,1.94,0.54,2.013752716,6.5156,0.4609,6.531881212,0,0,0,2.27,0.54,2.333345238
14/07/2019 19:00,7.1474,0.5066,7.165331138,3.3974,-0.0334,3.397564175,3.75,0.54,3.788680509,7.6574,-0.0334,7.657472842,0,0,0,4.26,0,4.26
14/07/2019 19:30,7.5597,0.0136,7.559712233,2.2297,0.0136,2.229741476,5.33,0,5.33,8.2997,0.0136,8.299711143,0,0,0,6.07,0,6.07
14/07/2019 20:00,7.9925,0.038,7.992590334,1.1625,0.038,1.163120909,6.83,0,6.83,8.9225,-0.502,8.936610669,0,0,0,7.76,-0.54,7.778765969
14/07/2019 20:30,8.0686,0.0449,8.068724928,0.5586,0.0449,0.560401615,7.51,0,7.51,9.1086,-0.4951,9.122045712,0,0,0,8.55,-0.54,8.56703566
14/07/2019 21:00,8.0953,-0.4919,8.110231051,0.2753,0.0481,0.279470392,7.82,-0.54,7.838622328,9.1753,-0.4919,9.188476245,0,0,0,8.9,-0.54,8.916366973
14/07/2019 21:30,7.8291,-0.2492,7.83306501,0.0791,0.0808,0.113072764,7.75,-0.33,7.757022625,8.9391,-0.4592,8.950886741,0,0,0,8.86,-0.54,8.876440728
14/07/2019 22:00,7.6699,0.6152,7.694532933,0.0099,0.0752,0.075848863,7.66,0.54,7.679010353,8.7699,-0.4648,8.782208438,0,0,0,8.76,-0.54,8.776628054
14/07/2019 22:30,7.6614,0.0684,7.661705327,0.0014,0.0684,0.068414326,7.66,0,7.66,8.7614,-0.4716,8.77408323,0,0,0,8.76,-0.54,8.776628054
14/07/2019 23:00,7.0742,0.0614,7.074466453,0.0042,0.0614,0.061543481,7.07,0,7.07,8.1142,-0.4786,8.128302381,0,0,0,8.11,-0.54,8.127957923
14/07/2019 23:30,6.3625,0.5933,6.390102592,0.0025,0.0533,0.053358598,6.36,0.54,6.382883361,7.3625,-0.2567,7.366973676,0,0,0,7.36,-0.31,7.36652564
15/07/2019 00:00,5.7116,1.0732,5.811551669,0.0016,0.0632,0.06322025,5.71,1.01,5.798637771,6.7116,0.0632,6.711897556,0,0,0,6.71,0,6.71
15/07/2019 00:30,5.1516,3.7045,6.345258293,0.0016,0.0645,0.064519842,5.15,3.64,6.306512507,6.4016,-3.0955,7.110738556,0,0,0,6.4,-3.16,7.137618651
15/07/2019 01:00,4.8738,3.7733,6.163742315,0.0038,0.0633,0.063413957,4.87,3.71,6.122172817,6.1038,-3.0967,6.844408326,0,0,0,6.1,-3.16,6.869905385
15/07/2019 01:30,4.7646,3.8216,6.107867035,0.0646,0.0616,0.089262086,4.7,3.76,6.018936783,5.9746,-3.0484,6.707353257,0,0,0,5.91,-3.11,6.678338117
15/07/2019 02:00,4.7297,3.8135,6.075594155,0.1597,0.0535,0.168423098,4.57,3.76,5.917981075,5.9397,-3.0165,6.661779668,0,0,0,5.78,-3.07,6.544715425
15/07/2019 02:30,4.5914,3.8155,5.969840384,0.1914,0.0555,0.199284244,4.4,3.76,5.787711119,5.7714,-2.9645,6.488244617,0,0,0,5.58,-3.02,6.344824663
15/07/2019 03:00,4.4024,3.9397,5.90782209,0.1824,0.0597,0.191921468,4.22,3.88,5.732608481,5.5824,-2.9203,6.300106495,0,0,0,5.4,-2.98,6.167690005
15/07/2019 03:30,4.2605,3.9389,5.802309321,0.1205,0.0589,0.134124793,4.14,3.88,5.673975678,5.4405,-2.9211,6.175100441,0,0,0,5.32,-2.98,6.097770084
15/07/2019 04:00,4.3543,3.9286,5.864625005,0.0943,0.0486,0.106086993,4.26,3.88,5.762117666,5.5443,-2.9314,6.271552316,0,0,0,5.45,-2.98,6.211513503
15/07/2019 04:30,4.3557,3.9271,5.864659999,0.0957,0.0471,0.106662552,4.26,3.88,5.762117666,5.5457,-2.9329,6.273491125,0,0,0,5.45,-2.98,6.211513503
15/07/2019 05:00,4.3628,3.9274,5.870135825,0.1028,0.0474,0.11320159,4.26,3.88,5.762117666,5.5528,-2.9326,6.279628221,0,0,0,5.45,-2.98,6.211513503
15/07/2019 05:30,4.5783,3.9208,6.027727891,0.1683,0.0408,0.173174854,4.41,3.88,5.873882873,5.7683,-2.9992,6.501421808,0,0,0,5.6,-3.04,6.371938481
15/07/2019 06:00,4.7492,3.9213,6.158854953,0.3392,0.0413,0.341705034,4.41,3.88,5.873882873,5.9392,-3.0487,6.675976957,0,0,0,5.6,-3.09,6.395944027
15/07/2019 06:30,5.3141,3.1171,6.160841762,0.5941,0.0271,0.594717765,4.72,3.09,5.641498028,6.4341,-2.4329,6.878709561,0,0,0,5.84,-2.46,6.336970885
15/07/2019 07:00,5.8569,0.6307,5.890760571,1.0169,0.0407,1.017714154,4.84,0.59,4.875828135,6.6869,0.5807,6.712067051,0,0,0,5.67,0.54,5.69565624
15/07/2019 07:30,6.3823,0.5817,6.408754027,1.6523,0.0417,1.652826119,4.73,0.54,4.760724735,7.1923,0.0417,7.192420885,0,0,0,5.54,0,5.54
15/07/2019 08:00,6.7981,0.5542,6.820652553,2.7381,0.0142,2.738136821,4.06,0.54,4.095753899,7.4481,0.0142,7.448113536,0,0,0,4.71,0,4.71
15/07/2019 08:30,6.4496,0.5213,6.470633188,3.5696,-0.0187,3.569648981,2.88,0.54,2.930187707,6.9796,0.5213,6.999040638,0,0,0,3.41,0.54,3.452491854
15/07/2019 09:00,5.6358,0.5563,5.663189148,4.0858,-0.0637,4.08629653,1.55,0.62,1.66940109,5.9558,0.4763,5.974815088,0,0,0,1.87,0.54,1.946406946
15/07/2019 09:30,5.1545,0.4405,5.173288171,4.7345,-0.1295,4.736270738,0.42,0.57,0.708025423,5.6145,0.4105,5.6294867,0,0,0,0.88,0.54,1.03247276
15/07/2019 10:00,3.6502,0.3915,3.671135014,5.4202,-0.1785,5.423138417,-1.77,0.57,1.859516066,3.7702,-0.1785,3.774423173,0,0,0,-1.65,0,1.65
15/07/2019 10:30,2.6864,0.2785,2.700797514,6.2064,-0.2915,6.213241763,-3.52,0.57,3.565851932,2.6064,-0.2915,2.622650036,0,0,0,-3.6,0,3.6
15/07/2019 11:00,2.1109,-0.3913,2.146861547,6.5109,-0.3913,6.522647814,-4.4,0,4.4,1.9309,-0.9313,2.143757099,0,0,0,-4.58,-0.54,4.611724189
15/07/2019 11:30,1.5555,-0.9177,1.806032541,6.6755,-0.3777,6.686176601,-5.12,-0.54,5.148397809,1.3255,-0.9177,1.612179748,0,0,0,-5.35,-0.54,5.377183278
15/07/2019 12:00,1.0548,-0.437,1.141740794,7.0648,-0.437,7.078302624,-6.01,0,6.01,0.7448,-0.977,1.228517822,0,0,0,-6.32,-0.54,6.343027668
15/07/2019 12:30,1.1153,-0.4597,1.206324243,7.1253,-0.4597,7.140113737,-6.01,0,6.01,0.8053,-0.9997,1.28370876,0,0,0,-6.32,-0.54,6.343027668
15/07/2019 13:00,0.8422,-0.9587,1.27609033,7.1022,-0.4187,7.114531223,-6.26,-0.54,6.283247568,0.5222,-0.9587,1.091695255,0,0,0,-6.58,-0.54,6.602120871
15/07/2019 13:30,0.2687,-1.0121,1.047160971,7.0787,-0.4721,7.094425424,-6.81,-0.54,6.831376142,-0.1013,-1.0121,1.017156871,0,0,0,-7.18,-0.54,7.200277772
15/07/2019 14:00,0.2811,-0.548,0.615890583,7.3111,-0.548,7.331608774,-7.03,0,7.03,-0.1589,-1.088,1.099542273,0,0,0,-7.47,-0.54,7.48949264
15/07/2019 14:30,0.8039,-1.1065,1.367697869,7.1339,-0.5665,7.156357416,-6.33,-0.54,6.352991421,0.4039,-1.1065,1.177912331,0,0,0,-6.73,-0.54,6.751629433
15/07/2019 15:00,0.5287,-0.5334,0.751025466,7.1387,-0.5334,7.15859995,-6.61,0,6.61,0.1087,-1.0734,1.078889823,0,0,0,-7.03,-0.54,7.050709184
15/07/2019 15:30,1.5027,-0.5182,1.589540352,6.8227,-0.5182,6.842350951,-5.32,0,5.32,1.1627,-1.0582,1.572150925,0,0,0,-5.66,-0.54,5.685701364
15/07/2019 16:00,3.2204,-0.4017,3.245356537,6.4704,-0.4017,6.482857321,-3.25,0,3.25,3.0304,-0.9417,3.173345719,0,0,0,-3.44,-0.54,3.482125788
15/07/2019 16:30,1.9019,-0.1234,1.905899045,5.6019,-0.1234,5.603258978,-3.7,0,3.7,1.8619,-0.6634,1.97655538,0,0,0,-3.74,-0.54,3.778782873
15/07/2019 17:00,1.8079,0.316,1.835308805,4.9879,-0.224,4.992927239,-3.18,0.54,3.225523213,1.9179,-0.764,2.064470007,0,0,0,-3.07,-0.54,3.11713009
15/07/2019 17:30,3.6896,0.4005,3.711273152,4.6296,-0.1395,4.631701244,-0.94,0.54,1.084066419,3.9296,-0.6795,3.987916299,0,0,0,-0.7,-0.54,0.884081444
15/07/2019 18:00,5.8445,0.509,5.866622644,4.0445,-0.031,4.044618802,1.8,0.54,1.879255172,6.2145,-0.631,6.246452693,0,0,0,2.17,-0.6,2.251421773
15/07/2019 18:30,6.1796,0.5759,6.206377121,3.6096,0.0359,3.609778521,2.57,0.54,2.626118809,6.7096,0.0359,6.709696042,0,0,0,3.1,0,3.1
15/07/2019 19:00,7.2079,0.0012,7.2079001,2.9679,0.0012,2.967900243,4.24,0,4.24,7.8979,-0.5388,7.916257313,0,0,0,4.93,-0.54,4.95948586
15/07/2019 19:30,8.0346,0.0035,8.034600762,1.9446,0.0035,1.94460315,6.09,0,6.09,8.8946,-0.5365,8.910765478,0,0,0,6.95,-0.54,6.970946851
15/07/2019 20:00,8.1835,-0.512,8.199500976,1.2135,0.028,1.21382299,6.97,-0.54,6.990886925,9.1735,-0.512,9.187777003,0,0,0,7.96,-0.54,7.978295557
15/07/2019 20:30,8.153,0.0423,8.153109731,0.933,0.0423,0.933958398,7.22,0,7.22,9.163,-0.4977,9.17650665,0,0,0,8.23,-0.54,8.247696648
15/07/2019 21:00,8.1067,-0.4956,8.12183503,0.4067,0.0444,0.409116426,7.7,-0.54,7.71891184,9.2067,-0.5456,9.222852284,0,0,0,8.8,-0.59,8.819756232
15/07/2019 21:30,7.8143,0.0824,7.814734432,0.0643,0.0824,0.104519137,7.75,0,7.75,8.9643,-0.5076,8.978659825,0,0,0,8.9,-0.59,8.919534741
15/07/2019 22:00,7.7606,-0.4715,7.774909942,0.0106,0.0685,0.069315294,7.75,-0.54,7.768790125,8.9106,-0.5215,8.925847557,0,0,0,8.9,-0.59,8.919534741
15/07/2019 22:30,7.5678,-0.3821,7.57744002,0.0078,0.0579,0.058423026,7.56,-0.44,7.572793408,8.6878,-0.5321,8.70407946,0,0,0,8.68,-0.59,8.700028736
15/07/2019 23:00,6.7662,3.459,7.59908833,0.0062,0.059,0.059324868,6.76,3.4,7.566875181,8.1562,-2.721,8.598106736,0,0,0,8.15,-2.78,8.611091685
15/07/2019 23:30,6.0943,3.5377,7.046688143,0.0043,0.0577,0.057860003,6.09,3.48,7.014164241,7.5043,-3.4023,8.239548761,0,0,0,7.5,-3.46,8.259636796
16/07/2019 00:00,5.5341,3.6298,6.618286096,0.0041,0.0498,0.04996849,5.53,3.58,6.587662711,6.8841,-3.4102,7.682466847,0,0,0,6.88,-3.46,7.701038891
16/07/2019 00:30,5.2243,0.9398,5.308157357,0.0043,0.0598,0.059954399,5.22,0.88,5.293656581,6.1843,0.2998,6.191562527,0,0,0,6.18,0.24,6.184658438
16/07/2019 01:00,4.9654,0.7285,5.018556507,0.0054,0.0585,0.058748702,4.96,0.67,5.005047452,5.8754,0.6185,5.907864877,0,0,0,5.87,0.56,5.896651592
16/07/2019 01:30,4.7347,3.1705,5.698197464,0.0047,0.0605,0.060682287,4.73,3.11,5.660830328,5.9347,-2.2595,6.350275926,0,0,0,5.93,-2.32,6.367676185
16/07/2019 02:00,4.6833,3.8108,6.037838647,0.0033,0.0608,0.06088949,4.68,3.75,5.997074287,5.9333,-3.0192,6.657298065,0,0,0,5.93,-3.08,6.682162824
16/07/2019 02:30,4.5733,3.8116,5.953433249,0.0033,0.0616,0.06168833,4.57,3.75,5.9116326,5.8133,-3.0184,6.550205756,0,0,0,5.81,-3.08,6.57590298
16/07/2019 03:00,4.4531,3.8115,5.861538353,0.0031,0.0615,0.061578081,4.45,3.75,5.819364226,5.6731,-3.0185,6.426150159,0,0,0,5.67,-3.08,6.452542135
16/07/2019 03:30,4.413,3.8113,5.831001345,0.003,0.0613,0.061373366,4.41,3.75,5.78883408,5.633,-3.0187,6.390871513,0,0,0,5.63,-3.08,6.417421601
16/07/2019 04:00,4.4128,3.8087,5.829150841,0.0028,0.0587,0.058766742,4.41,3.75,5.78883408,5.6328,-3.0213,6.391923774,0,0,0,5.63,-3.08,6.417421601
16/07/2019 04:30,4.3728,3.809,5.799125869,0.0028,0.059,0.059066403,4.37,3.75,5.758419922,5.5828,-3.021,6.347763137,0,0,0,5.58,-3.08,6.373601807
16/07/2019 05:00,4.3735,3.809,5.799653718,0.0035,0.059,0.059103722,4.37,3.75,5.758419922,5.5835,-3.021,6.348378789,0,0,0,5.58,-3.08,6.373601807
16/07/2019 05:30,4.4635,3.8128,5.870287565,0.0035,0.0628,0.062897456,4.46,3.75,5.827014673,5.6935,-3.0172,6.443557875,0,0,0,5.69,-3.08,6.470123646
16/07/2019 06:00,4.5549,3.8173,5.942970074,0.0949,0.0673,0.116341308,4.46,3.75,5.827014673,5.7849,-3.0127,6.522379113,0,0,0,5.69,-3.08,6.470123646
16/07/2019 06:30,4.8628,3.809,6.176998044,0.4728,0.059,0.47646704,4.39,3.75,5.773612387,6.0728,-3.021,6.782723704,0,0,0,5.6,-3.08,6.391118838
16/07/2019 07:00,5.415,3.8048,6.618060746,1.065,0.0548,1.066408946,4.35,3.75,5.743256916,6.575,-3.1552,7.292867203,0,0,0,5.51,-3.21,6.376848752
16/07/2019 07:30,6.205,3.6573,7.202629262,1.715,0.0373,1.715405576,4.49,3.62,5.76753847,7.225,-3.1727,7.890922018,0,0,0,5.51,-3.21,6.376848752
16/07/2019 08:00,7.0187,0.5406,7.039488479,2.5987,0.0006,2.598700069,4.42,0.54,4.452864247,7.6987,0.0006,7.698700023,0,0,0,5.1,0,5.1
16/07/2019 08:30,6.6036,0.5168,6.623791603,3.5036,-0.0232,3.503676812,3.1,0.54,3.146680791,7.1536,0.4968,7.170830022,0,0,0,3.65,0.52,3.686855028
16/07/2019 09:00,5.5979,0.4659,5.61725442,4.2279,-0.0741,4.228549304,1.37,0.54,1.472582765,5.9879,0.4459,6.00447943,0,0,0,1.76,0.52,1.83521116
16/07/2019 09:30,5.3136,0.5185,5.338837627,5.1036,-0.1215,5.105046054,0.21,0.64,0.673572565,5.8036,0.3985,5.817265269,0,0,0,0.7,0.52,0.872009174
16/07/2019 10:00,5.9883,0.3001,5.995814949,5.3483,-0.2599,5.354611181,0.64,0.56,0.850411665,6.1283,0.2601,6.133817156,0,0,0,0.78,0.52,0.937443332
16/07/2019 10:30,4.28,0.2845,4.289445215,5.49,-0.2755,5.496908245,-1.21,0.56,1.333304166,4.36,0.2445,4.366850152,0,0,0,-1.13,0.52,1.243905141
16/07/2019 11:00,3.9015,0.2906,3.912307581,5.6015,-0.2694,5.607974555,-1.7,0.56,1.78986033,3.8815,-0.4994,3.913494935,0,0,0,-1.72,-0.23,1.735309771
16/07/2019 11:30,2.5704,-0.8869,2.7191079,6.9204,-0.3469,6.929089101,-4.35,-0.54,4.3833891,2.3804,-0.8969,2.543763702,0,0,0,-4.54,-0.55,4.573193632
16/07/2019 12:00,2.1613,0.241,2.17469508,6.9113,-0.299,6.917764718,-4.75,0.54,4.780596197,1.9713,-0.299,1.993846707,0,0,0,-4.94,0,4.94
16/07/2019 12:30,0.2273,0.4333,0.489299683,6.5973,-0.1067,6.598162788,-6.37,0.54,6.392847566,0.0573,-0.6467,0.649233533,0,0,0,-6.54,-0.54,6.56225571
16/07/2019 13:00,0.1015,0.2999,0.316610581,6.8915,-0.2401,6.895681276,-6.79,0.54,6.811438908,-0.1285,-0.2401,0.272323815,0,0,0,-7.02,0,7.02
16/07/2019 13:30,-0.3954,-0.6009,0.719320492,6.6846,-0.0609,6.684877409,-7.08,-0.54,7.100563358,-0.6554,-0.6509,0.923699069,0,0,0,-7.34,-0.59,7.363674355
16/07/2019 14:00,0.1412,-0.7738,0.78657732,7.1612,-0.2338,7.165015553,-7.02,-0.54,7.040738598,-0.2588,-0.8238,0.863495153,0,0,0,-7.42,-0.59,7.443419913
16/07/2019 14:30,0.0494,-0.2146,0.220212443,7.2294,-0.2146,7.232584429,-7.18,0,7.18,-0.3506,-0.2146,0.411063888,0,0,0,-7.58,0,7.58
16/07/2019 15:00,0.2378,-0.1988,0.309952061,7.1778,-0.1988,7.180552505,-6.94,0,6.94,-0.1722,-0.7388,0.758602847,0,0,0,-7.35,-0.54,7.369810038
16/07/2019 15:30,0.3483,0.4332,0.555855314,6.4683,-0.1068,6.469181643,-6.12,0.54,6.14377734,0.0583,0.3932,0.397498591,0,0,0,-6.41,0.5,6.429471207
16/07/2019 16:00,1.7021,0.3039,1.729016952,6.7421,-0.2361,6.746232698,-5.04,0.54,5.068846023,1.4621,0.2639,1.485725284,0,0,0,-5.28,0.5,5.303621404
16/07/2019 16:30,2.7637,0.262,2.776091081,6.4737,-0.278,6.479666326,-3.71,0.54,3.749093224,2.6937,-0.678,2.777715552,0,0,0,-3.78,-0.4,3.801105102
16/07/2019 17:00,3.7938,0.3367,3.808711768,6.0138,-0.2033,6.017235356,-2.22,0.54,2.284731932,3.8038,0.3367,3.818672718,0,0,0,-2.21,0.54,2.275016483
16/07/2019 17:30,4.3971,0.3906,4.414414658,5.3971,-0.1494,5.399167415,-1,0.54,1.136485812,4.3971,-0.5594,4.432540668,0,0,0,-1,-0.41,1.08078675
16/07/2019 18:00,5.8296,0.4693,5.848459511,4.6296,-0.0707,4.630139809,1.2,0.54,1.315902732,6.2796,-0.6907,6.317471223,0,0,0,1.65,-0.62,1.762640065
16/07/2019 18:30,6.6709,0.4468,6.685846024,4.3209,-0.0932,4.321905026,2.35,0.54,2.411244492,7.1009,-0.6532,7.130880103,0,0,0,2.78,-0.56,2.835842027
16/07/2019 19:00,7.3505,-0.5845,7.373702632,3.4005,-0.0445,3.400791158,3.95,-0.54,3.986740523,7.9705,-0.6045,7.993390426,0,0,0,4.57,-0.56,4.604182881
16/07/2019 19:30,7.9027,0.0074,7.902703465,2.1427,0.0074,2.142712778,5.76,0,5.76,8.7427,-0.5526,8.760146691,0,0,0,6.6,-0.56,6.62371497
16/07/2019 20:00,7.8334,0.0359,7.833482263,1.0834,0.0359,1.083994636,6.75,0,6.75,8.8634,-0.5241,8.878881707,0,0,0,7.78,-0.56,7.800128204
16/07/2019 20:30,7.9605,-0.4958,7.975924892,0.6705,0.0442,0.671955274,7.29,-0.54,7.30997264,9.0305,-0.5158,9.04521862,0,0,0,8.36,-0.56,8.378734988
16/07/2019 21:00,7.9382,-0.4829,7.952874427,0.3682,0.0571,0.372601194,7.57,-0.54,7.589235798,9.0482,-0.5729,9.066318859,0,0,0,8.68,-0.63,8.702832872
16/07/2019 21:30,7.8573,-0.4502,7.870186995,0.0573,0.0898,0.106523847,7.8,-0.54,7.818669964,9.0073,-0.5402,9.023484323,0,0,0,8.95,-0.63,8.972145786
16/07/2019 22:00,7.8881,-0.4688,7.902018416,0.0081,0.0712,0.071659263,7.88,-0.54,7.898480867,9.0581,-0.5588,9.075319997,0,0,0,9.05,-0.63,9.071901675
16/07/2019 22:30,7.6809,-0.4865,7.696291773,0.0109,0.0535,0.054599084,7.67,-0.54,7.688985629,8.8309,-0.5765,8.849697569,0,0,0,8.82,-0.63,8.842471374
16/07/2019 23:00,7.0326,0.6028,7.058387252,0.0126,0.0628,0.064051542,7.02,0.54,7.040738598,8.1226,-0.4772,8.136605594,0,0,0,8.11,-0.54,8.127957923
16/07/2019 23:30,6.3413,0.6016,6.369773014,0.0113,0.0616,0.062627869,6.33,0.54,6.352991421,7.3713,-0.4784,7.386807853,0,0,0,7.36,-0.54,7.379783195
17/07/2019 00:00,5.7572,0.5952,5.787885182,0.0172,0.0552,0.057817644,5.74,0.54,5.765344743,6.7272,0.1452,6.728766817,0,0,0,6.71,0.09,6.71060355
17/07/2019 00:30,5.2903,0.5914,5.323253521,0.0203,0.0514,0.05526346,5.27,0.54,5.297593793,6.2203,0.5814,6.247412108,0,0,0,6.2,0.53,6.222611992
17/07/2019 01:00,4.9602,0.9558,5.051449067,0.0202,0.0558,0.059343744,4.94,0.9,5.021314569,5.9102,0.2258,5.914511787,0,0,0,5.89,0.17,5.8924528
17/07/2019 01:30,4.7557,3.6936,6.021574831,0.0257,0.0536,0.05944283,4.73,3.64,5.968458763,6.0157,-3.1464,6.788849641,0,0,0,5.99,-3.2,6.791178101
17/07/2019 02:00,4.6874,3.7757,6.018939213,0.0274,0.0557,0.062074552,4.66,3.72,5.962717501,5.9374,-3.1043,6.699955019,0,0,0,5.91,-3.16,6.701768423
17/07/2019 02:30,4.5804,3.7753,5.935735359,0.0204,0.0553,0.058942769,4.56,3.72,5.884895921,5.8604,-3.1047,6.632001979,0,0,0,5.84,-3.16,6.640120481
17/07/2019 03:00,4.4357,3.7847,5.830899466,0.0157,0.0647,0.066577624,4.42,3.72,5.777092694,5.6957,-3.0353,6.453994467,0,0,0,5.68,-3.1,6.470888656
17/07/2019 03:30,4.3657,3.7897,5.781103924,0.0157,0.0697,0.071446344,4.35,3.72,5.723713829,5.6057,-3.0303,6.372330075,0,0,0,5.59,-3.1,6.392034105
17/07/2019 04:00,4.3628,3.7885,5.778127386,0.0128,0.0685,0.069685651,4.35,3.72,5.723713829,5.6028,-3.0315,6.370350076,0,0,0,5.59,-3.1,6.392034105
17/07/2019 04:30,4.3616,3.7812,5.77243692,0.0116,0.0612,0.062289646,4.35,3.72,5.723713829,5.6016,-3.0388,6.372772395,0,0,0,5.59,-3.1,6.392034105
17/07/2019 05:00,4.3614,3.7862,5.775562345,0.0114,0.0662,0.0671744,4.35,3.72,5.723713829,5.6014,-3.0338,6.370213843,0,0,0,5.59,-3.1,6.392034105
17/07/2019 05:30,4.4893,3.7839,5.871261679,0.0093,0.0639,0.064573214,4.48,3.72,5.823126308,5.7493,-3.0361,6.501719288,0,0,0,5.74,-3.1,6.523618628
17/07/2019 06:00,4.5576,3.7923,5.92901822,0.0776,0.0723,0.106061539,4.48,3.72,5.823126308,5.8576,-3.0277,6.5938187,0,0,0,5.78,-3.1,6.558841361
17/07/2019 06:30,5.0202,3.7071,6.240592796,0.4802,0.0371,0.481631031,4.54,3.67,5.837850632,6.2602,-3.1929,7.027425877,0,0,0,5.78,-3.23,6.621276312
17/07/2019 07:00,5.7012,3.5491,6.715637889,0.9412,0.0091,0.941243991,4.76,3.54,5.93204855,6.9212,-3.3709,7.698439858,0,0,0,5.98,-3.38,6.869119303
17/07/2019 07:30,6.4265,3.3112,7.229380865,1.5965,-0.0288,1.596759747,4.83,3.34,5.872350466,7.5765,-3.7188,8.439954128,0,0,0,5.98,-3.69,7.026841396
17/07/2019 08:00,6.922,3.5045,7.758582619,2.022,-0.0155,2.022059408,4.9,3.52,6.033274401,8.082,-3.5055,8.809497957,0,0,0,6.06,-3.49,6.993118046
17/07/2019 08:30,6.8891,3.518,7.735374769,2.9491,-0.002,2.949100678,3.94,3.52,5.283370137,7.8791,-3.492,8.61825277,0,0,0,4.93,-3.49,6.04028145
17/07/2019 09:00,6.8756,3.4578,7.696119555,3.6656,-0.0622,3.666127685,3.21,3.52,4.763874474,7.7256,-3.4322,8.45369104,0,0,0,4.06,-3.37,5.276409764
17/07/2019 09:30,6.8341,3.4521,7.6564951,3.9841,-0.0679,3.984678559,2.85,3.52,4.529116912,7.6041,-3.4379,8.345147885,0,0,0,3.62,-3.37,4.945836633
17/07/2019 10:00,6.1,3.4884,7.027014626,4.35,-0.0916,4.350964325,1.75,3.58,3.984833748,6.72,-3.4016,7.531884396,0,0,0,2.37,-3.31,4.070994964
17/07/2019 10:30,6.5261,3.3956,7.356635139,4.5161,-0.1144,4.517548735,2.01,3.51,4.044774407,7.0861,-3.5144,7.909729488,0,0,0,2.57,-3.4,4.262030033
