Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/07/2019 11:00,5.0981,3.5322,6.20218191,4.8281,-0.0978,4.829090437,0.27,3.63,3.640027472,6.0381,-3.3378,6.899243469,0,0,0,1.21,-3.24,3.458569068
17/07/2019 11:30,5.7431,3.2894,6.618409928,5.2631,-0.3006,5.271677339,0.48,3.59,3.62194699,6.4031,-3.5906,7.341123754,0,0,0,1.14,-3.29,3.481910395
17/07/2019 12:00,6.0415,3.3598,6.912884947,4.3315,-0.1202,4.333167466,1.71,3.48,3.877434719,6.6515,-3.5702,7.549091355,0,0,0,2.32,-3.45,4.157511275
17/07/2019 12:30,7.8246,3.1398,8.431056233,3.6146,-0.1202,3.616598015,4.21,3.26,5.324631443,8.7046,-3.8002,9.497977743,0,0,0,5.09,-3.68,6.280963302
17/07/2019 13:00,7.7152,3.2066,8.355034087,3.0252,-0.0534,3.025671264,4.69,3.26,5.711716029,8.7252,-3.8234,9.526148361,0,0,0,5.7,-3.77,6.833952005
17/07/2019 13:30,7.1765,3.2993,7.898577894,3.2465,-0.0607,3.247067406,3.93,3.36,5.170541558,8.0765,-3.6407,8.859150565,0,0,0,4.83,-3.58,6.01209614
17/07/2019 14:00,6.3116,3.5095,7.221695425,4.3316,-0.0505,4.331894367,1.98,3.56,4.07357337,6.9316,-3.3905,7.716383143,0,0,0,2.6,-3.34,4.232682365
17/07/2019 14:30,4.0879,0.7138,4.14975142,5.5179,-0.1562,5.520110402,-1.43,0.87,1.67385782,4.1079,-0.0162,4.107931943,0,0,0,-1.41,0.14,1.416933308
17/07/2019 15:00,5.1217,0.4869,5.144791784,5.2717,-0.1231,5.273137064,-0.15,0.61,0.628171951,5.3017,0.4369,5.319671465,0,0,0,0.03,0.56,0.560802996
17/07/2019 15:30,6.1746,0.5212,6.196558287,5.1046,-0.0888,5.105372327,1.07,0.61,1.231665539,6.4346,0.4712,6.451829709,0,0,0,1.33,0.56,1.443086969
17/07/2019 16:00,7.3979,0.4112,7.409319122,3.9779,-0.1288,3.979984654,3.42,0.54,3.462369131,7.8579,-0.6688,7.886310028,0,0,0,3.88,-0.54,3.917397095
17/07/2019 16:30,7.469,-0.0229,7.469035106,3.349,-0.0229,3.349078293,4.12,0,4.12,8.059,-0.5629,8.078634625,0,0,0,4.71,-0.54,4.740854353
17/07/2019 17:00,8.3279,-0.0319,8.327961096,2.8279,-0.0319,2.828079918,5.5,0,5.5,9.0679,-0.5719,9.085916576,0,0,0,6.24,-0.54,6.263321802
17/07/2019 17:30,9.1488,0.0033,9.148800595,2.5788,0.0033,2.578802111,6.57,0,6.57,9.9688,-0.5367,9.983236967,0,0,0,7.39,-0.54,7.409703098
17/07/2019 18:00,9.5417,-0.5581,9.558007873,1.9817,-0.0181,1.981782657,7.56,-0.54,7.579261178,10.5017,-0.5581,10.51651931,0,0,0,8.52,-0.54,8.537095525
17/07/2019 18:30,9.6487,-0.54,9.66379903,1.5687,1.73E-18,1.5687,8.08,-0.54,8.09802445,10.6987,-0.66,10.71903828,0,0,0,9.13,-0.66,9.153824337
17/07/2019 19:00,9.5891,-0.5299,9.603730151,1.0891,0.0101,1.089146831,8.5,-0.54,8.517135669,10.7091,-0.6999,10.73194683,0,0,0,9.62,-0.71,9.646165041
17/07/2019 19:30,9.2271,-0.5177,9.241611748,1.1571,0.0223,1.157314866,8.07,-0.54,8.088046736,10.3071,-0.5977,10.32441551,0,0,0,9.15,-0.62,9.170981409
17/07/2019 20:00,9.2626,-0.536,9.278095427,0.9726,0.004,0.972608225,8.29,-0.54,8.307568838,10.3526,-0.616,10.37091041,0,0,0,9.38,-0.62,9.400468073
17/07/2019 20:30,9.2468,-0.5319,9.262085502,1.0568,0.0081,1.056831041,8.19,-0.54,8.207782892,10.2968,-0.6119,10.31496543,0,0,0,9.24,-0.62,9.260777505
17/07/2019 21:00,9.1166,-0.4928,9.129909496,1.0366,0.0472,1.037674034,8.08,-0.54,8.09802445,10.1466,-0.5028,10.15905012,0,0,0,9.11,-0.55,9.126587533
17/07/2019 21:30,8.7614,0.0356,8.761472326,0.9914,0.0356,0.992038971,7.77,0,7.77,9.7614,-0.5144,9.774944364,0,0,0,8.77,-0.55,8.78722937
17/07/2019 22:00,8.3015,-0.5,8.316543889,0.7215,0.04,0.72260795,7.58,-0.54,7.599210485,9.3315,-0.51,9.345426274,0,0,0,8.61,-0.55,8.627548899
17/07/2019 22:30,8.0239,0.0407,8.024003222,0.6639,0.0407,0.665146375,7.36,0,7.36,9.0339,-0.5093,9.048244896,0,0,0,8.37,-0.55,8.388051025
17/07/2019 23:00,7.3073,0.5827,7.330496066,0.5573,0.0427,0.558933431,6.75,0.54,6.77156555,8.2673,-0.5073,8.282849907,0,0,0,7.71,-0.55,7.729592486
17/07/2019 23:30,6.6699,0.578,6.694897311,0.5499,0.038,0.551211402,6.12,0.54,6.14377734,7.5799,-0.512,7.597172369,0,0,0,7.03,-0.55,7.051482114
18/07/2019 00:00,6.0624,0.5825,6.090320189,0.5224,0.0425,0.524125949,5.54,0.54,5.566255474,6.9324,0.5325,6.952821442,0,0,0,6.41,0.49,6.428701269
18/07/2019 00:30,5.2415,3.494,6.299314109,0.3015,0.044,0.304693699,4.94,3.45,6.02545434,6.4215,-3.136,7.1463388,0,0,0,6.12,-3.18,6.896868855
18/07/2019 01:00,4.9324,3.6899,6.15986459,0.2124,0.0399,0.216115178,4.72,3.65,5.966648976,6.1224,-3.0901,6.85802448,0,0,0,5.91,-3.13,6.687675231
18/07/2019 01:30,4.8972,3.6897,6.13159473,0.2472,0.0397,0.25036759,4.65,3.65,5.911429607,6.0772,-3.0903,6.81779392,0,0,0,5.83,-3.13,6.61708395
18/07/2019 02:00,4.8185,3.6903,6.06928796,0.2385,0.0403,0.241880838,4.58,3.65,5.856526274,6.0085,-3.0897,6.756353924,0,0,0,5.77,-3.13,6.564282139
18/07/2019 02:30,4.6598,3.8048,6.015832368,0.2098,0.0448,0.214529905,4.45,3.76,5.825813248,5.8198,-3.0052,6.549908326,0,0,0,5.61,-3.05,6.385499197
18/07/2019 03:00,4.3436,3.815,5.781097297,0.1536,0.055,0.163150115,4.19,3.76,5.629715801,5.5036,-2.935,6.237294122,0,0,0,5.35,-2.99,6.128833494
18/07/2019 03:30,4.2585,3.8563,5.745073711,0.0685,0.0563,0.088667581,4.19,3.8,5.656509524,5.4185,-2.9337,6.161715503,0,0,0,5.35,-2.99,6.128833494
18/07/2019 04:00,4.3161,3.8027,5.752325312,0.0761,0.0427,0.087261102,4.24,3.76,5.667027439,5.4861,-2.9473,6.227669749,0,0,0,5.41,-2.99,6.181278185
18/07/2019 04:30,4.4274,3.795,5.831285944,0.1874,0.035,0.190640394,4.24,3.76,5.667027439,5.5474,-2.955,6.28535375,0,0,0,5.36,-2.99,6.137564664
18/07/2019 05:00,4.4181,3.7965,5.825205564,0.1781,0.0365,0.181801705,4.24,3.76,5.667027439,5.5381,-2.9535,6.276441178,0,0,0,5.36,-2.99,6.137564664
18/07/2019 05:30,4.5116,3.7996,5.898431547,0.1616,0.0396,0.166381249,4.35,3.76,5.749791301,5.6816,-2.9504,6.401987092,0,0,0,5.52,-2.99,6.277778269
18/07/2019 06:00,4.7864,3.8058,6.115041995,0.2564,0.0458,0.260458442,4.53,3.76,5.887147017,5.9764,-3.0542,6.711594043,0,0,0,5.72,-3.1,6.506027974
18/07/2019 06:30,5.2467,3.7359,6.44087026,0.4367,0.0459,0.439105568,4.81,3.69,6.062359277,6.4567,-3.1641,7.190306231,0,0,0,6.02,-3.21,6.822352967
18/07/2019 07:00,5.7447,3.7128,6.840063006,0.6947,0.0228,0.695074046,5.05,3.69,6.25448639,6.9947,-3.2872,7.728616431,0,0,0,6.3,-3.31,7.116607338
18/07/2019 07:30,6.3574,3.4979,7.256158706,0.9774,0.0079,0.977431926,5.38,3.49,6.412838685,7.6374,-3.4821,8.393741667,0,0,0,6.66,-3.49,7.519022543
18/07/2019 08:00,6.8053,3.6123,7.704597289,1.8153,0.0323,1.815587337,4.99,3.58,6.141376067,7.9653,-3.3677,8.647971287,0,0,0,6.15,-3.4,7.027268317
18/07/2019 08:30,7.187,3.5259,8.005306978,3.227,-0.0541,3.227453456,3.96,3.58,5.338351806,8.077,-3.4541,8.784573741,0,0,0,4.85,-3.4,5.923048202
18/07/2019 09:00,7.2978,3.3689,8.037871114,3.6678,-0.0711,3.668489069,3.63,3.44,5.00104989,8.0878,-3.5711,8.84111215,0,0,0,4.42,-3.5,5.637942887
18/07/2019 09:30,6.0052,3.5503,6.976177831,5.0352,-0.1297,5.036870172,0.97,3.68,3.805693104,6.6052,-3.3297,7.396997305,0,0,0,1.57,-3.2,3.564393357
18/07/2019 10:00,3.8792,3.6395,5.319224839,5.6392,-0.1605,5.641483572,-1.76,3.8,4.187791781,3.9892,-3.2305,5.133210193,0,0,0,-1.65,-3.07,3.485312038
18/07/2019 10:30,4.5155,1.6343,4.802153344,6.5355,-0.3257,6.543610681,-2.02,1.96,2.814604768,4.4655,-1.4557,4.696781104,0,0,0,-2.07,-1.13,2.358346879
18/07/2019 11:00,3.913,0.5154,3.946796949,6.163,-0.1746,6.165472744,-2.25,0.69,2.353423039,3.813,0.4954,3.845047485,0,0,0,-2.35,0.67,2.443644819
18/07/2019 11:30,1.8296,0.2594,1.847897324,7.1296,-0.3106,7.136362415,-5.3,0.57,5.330562822,1.4796,0.2594,1.502166609,0,0,0,-5.65,0.57,5.678679424
18/07/2019 12:00,1.4272,0.0572,1.428345784,7.9772,-0.5128,7.993665222,-6.55,0.57,6.574754748,0.9072,-1.0528,1.389748063,0,0,0,-7.07,-0.54,7.090592359
18/07/2019 12:30,1.4495,0.1248,1.454862636,7.8295,-0.4452,7.842147237,-6.38,0.57,6.405411774,0.9695,-0.9852,1.382226208,0,0,0,-6.86,-0.54,6.881220822
18/07/2019 13:00,1.4461,0.1192,1.451004428,7.6861,-0.4508,7.699308661,-6.24,0.57,6.265979572,0.9961,-0.9908,1.404955462,0,0,0,-6.69,-0.54,6.711758339
18/07/2019 13:30,1.2109,0.1609,1.221543131,7.4509,-0.3491,7.459073778,-6.24,0.51,6.260806657,0.7609,-0.8891,1.170242548,0,0,0,-6.69,-0.54,6.711758339
18/07/2019 14:00,0.8441,0.0085,0.844142796,8.1941,-0.5015,8.209432201,-7.35,0.51,7.367672631,0.2341,0.0385,0.237244726,0,0,0,-7.96,0.54,7.978295557
18/07/2019 14:30,0.6783,0.0337,0.679136643,8.0683,-0.4763,8.082346601,-7.39,0.51,7.407577202,0.1083,-0.4763,0.488457347,0,0,0,-7.96,0,7.96
18/07/2019 15:00,0.6336,-0.5567,0.843423885,8.2036,-0.5567,8.222467261,-7.57,0,7.57,-0.0164,-0.5567,0.556941514,0,0,0,-8.22,0,8.22
18/07/2019 15:30,0.7847,0.1204,0.79388302,7.7747,-0.4196,7.786014658,-6.99,0.54,7.010827341,0.2647,0.1204,0.290795891,0,0,0,-7.51,0.54,7.529389085
18/07/2019 16:00,1.3779,0.2522,1.400790223,7.1779,-0.2878,7.183667396,-5.8,0.54,5.82508369,0.9979,0.2522,1.029276081,0,0,0,-6.18,0.54,6.203547372
18/07/2019 16:30,3.7694,0.2371,3.776849583,6.5694,-0.3029,6.576379306,-2.8,0.54,2.851596044,3.6094,0.2371,3.617179118,0,0,0,-2.96,0.54,3.008853602
18/07/2019 17:00,4.5906,0.3138,4.601312726,6.3906,-0.2862,6.397005456,-1.8,0.6,1.897366596,4.5006,0.2538,4.507750525,0,0,0,-1.89,0.54,1.96562967
18/07/2019 17:30,4.956,0.5161,4.982799937,5.736,-0.1639,5.738341155,-0.78,0.68,1.034794666,5.006,0.4261,5.024101632,0,0,0,-0.73,0.59,0.938616002
18/07/2019 18:00,6.0967,0.5064,6.117694979,4.9367,-0.0736,4.937248611,1.16,0.58,1.296919427,6.3367,0.5164,6.357706807,0,0,0,1.4,0.59,1.519243233
18/07/2019 18:30,8.072,0.4317,8.083535668,4.192,-0.1483,4.194622378,3.88,0.58,3.92311101,8.492,-0.6883,8.519848642,0,0,0,4.3,-0.54,4.333774337
18/07/2019 19:00,7.084,1.0824,7.166215581,3.754,-0.0976,3.755268534,3.33,1.18,3.532888337,7.614,0.9624,7.674582058,0,0,0,3.86,1.06,4.00289895
18/07/2019 19:30,6.9904,1.2476,7.100858956,2.7004,-0.0324,2.700594364,4.29,1.28,4.476885078,7.6904,1.0876,7.766925126,0,0,0,4.99,1.12,5.114147045
18/07/2019 20:00,7.1431,1.3198,7.264003693,1.8031,-0.0202,1.803213146,5.34,1.34,5.505560825,8.0231,1.0998,8.098129022,0,0,0,6.22,1.12,6.320031645
18/07/2019 20:30,7.1551,1.3799,7.286945864,0.9451,-0.0101,0.945153966,6.21,1.39,6.363662467,8.1551,1.1099,8.230281527,0,0,0,7.21,1.12,7.29647175
18/07/2019 21:00,7.0058,1.4564,7.155580661,0.6858,0.0164,0.685996064,6.32,1.44,6.481975008,8.0458,1.2464,8.141769501,0,0,0,7.36,1.23,7.462070758
18/07/2019 21:30,6.8791,1.6438,7.072771398,0.4091,0.0638,0.414044985,6.47,1.58,6.660127626,7.9491,1.4038,8.072102901,0,0,0,7.54,1.34,7.65814599
18/07/2019 22:00,6.8331,1.6326,7.025427985,0.3631,0.0526,0.366890133,6.47,1.58,6.660127626,7.9031,1.3926,8.024856657,0,0,0,7.54,1.34,7.65814599
18/07/2019 22:30,6.6724,1.6166,6.865443709,0.3424,0.0366,0.344350577,6.33,1.58,6.524208764,7.7524,1.4366,7.884384904,0,0,0,7.41,1.4,7.541094085
18/07/2019 23:00,6.1223,1.7123,6.357242215,0.2523,0.0423,0.255821383,5.87,1.67,6.102933721,7.1523,1.5423,7.316699022,0,0,0,6.9,1.5,7.061161378
18/07/2019 23:30,5.5946,1.8154,5.881770679,0.1946,0.0454,0.199825724,5.4,1.77,5.682684225,6.5946,1.6554,6.799198359,0,0,0,6.4,1.61,6.599401488
19/07/2019 00:00,5.1601,1.5721,5.394268293,0.1901,0.0521,0.197110172,4.97,1.52,5.197239652,6.0801,1.4321,6.246481123,0,0,0,5.89,1.38,6.049504112
19/07/2019 00:30,4.6997,1.8106,5.036412657,0.1797,0.0606,0.189642954,4.52,1.75,4.846947493,5.5997,1.6806,5.846456743,0,0,0,5.42,1.62,5.65692496
19/07/2019 01:00,4.2689,2.1927,4.799108303,0.2089,0.0527,0.215444889,4.06,2.14,4.5894662,5.1589,2.0627,5.555986006,0,0,0,4.95,2.01,5.342527492
19/07/2019 01:30,4.2811,2.194,4.810556435,0.1411,0.054,0.151080144,4.14,2.14,4.66038625,5.1511,2.064,5.549227623,0,0,0,5.01,2.01,5.398166355
19/07/2019 02:00,4.1618,2.1978,4.706474698,0.1618,0.0578,0.171814086,4,2.14,4.536474402,5.0418,2.0678,5.449361805,0,0,0,4.88,2.01,5.277736257
19/07/2019 02:30,4.0999,1.7092,4.441907771,0.2599,0.0492,0.264515879,3.84,1.66,4.183443558,4.9399,1.5892,5.189235845,0,0,0,4.68,1.54,4.926865129
19/07/2019 03:00,4.0294,1.3839,4.260427628,0.3194,0.0439,0.322402807,3.71,1.34,3.944578558,4.8594,1.2739,5.023603246,0,0,0,4.54,1.23,4.703668781
19/07/2019 03:30,3.9012,1.3105,4.115430924,0.4412,0.0405,0.443054951,3.46,1.27,3.68571567,4.7112,1.2005,4.861749242,0,0,0,4.27,1.16,4.42475988
19/07/2019 04:00,3.6023,3.9771,5.365993822,0.4823,0.0271,0.483060762,3.12,3.95,5.033577257,4.5723,-0.6129,4.613195606,0,0,0,4.09,-0.64,4.139770525
19/07/2019 04:30,3.592,5.2548,6.365169836,0.402,0.0448,0.404488615,3.19,5.21,6.109026109,4.672,-1.3952,4.875876028,0,0,0,4.27,-1.44,4.506273405
19/07/2019 05:00,3.6164,5.1133,6.262921511,0.5564,0.0233,0.556887646,3.06,5.09,5.938998232,4.6764,-1.5167,4.916207466,0,0,0,4.12,-1.54,4.398408803
19/07/2019 05:30,3.6338,4.9843,6.168285737,0.7738,0.0243,0.774181458,2.86,4.96,5.725486879,4.6438,-1.5757,4.90384634,0,0,0,3.87,-1.6,4.187708204
19/07/2019 06:00,3.9179,4.9807,6.336979793,0.6479,0.0207,0.648230592,3.27,4.96,5.940917438,4.9779,-1.5793,5.222420598,0,0,0,4.33,-1.6,4.61615641
19/07/2019 06:30,4.3271,4.9778,6.595626373,0.7171,0.0178,0.717320884,3.61,4.96,6.134631203,5.4471,-1.7622,5.725054345,0,0,0,4.73,-1.78,5.053840124
19/07/2019 07:00,4.911,4.8202,6.881297046,0.921,0.0102,0.92105648,3.99,4.81,6.24949598,6.051,-1.8898,6.339238522,0,0,0,5.13,-1.9,5.470548419
19/07/2019 07:30,5.8066,4.719,7.482350203,0.7666,0.019,0.766835419,5.04,4.7,6.891414949,7.0866,-1.951,7.350258537,0,0,0,6.32,-1.97,6.619916918
19/07/2019 08:00,6.5873,4.5496,8.005709303,0.6573,0.0296,0.657966147,5.93,4.52,7.456225587,7.9873,-2.1004,8.258852308,0,0,0,7.33,-2.13,7.633203783
19/07/2019 08:30,6.9541,4.9991,8.564491089,0.8741,0.0191,0.874308653,6.08,4.98,7.859185708,8.3941,-1.6409,8.552980043,0,0,0,7.52,-1.66,7.701038891
19/07/2019 09:00,6.5358,5.2456,8.38051317,1.5558,0.0556,1.556793178,4.98,5.19,7.192808909,7.8258,-1.3644,7.943848752,0,0,0,6.27,-1.42,6.428786822
19/07/2019 09:30,6.2235,5.3051,8.177777098,2.4935,0.0451,2.493907829,3.73,5.26,6.448294348,7.3435,-1.2849,7.455062727,0,0,0,4.85,-1.33,5.029055577
19/07/2019 10:00,6.6513,5.2633,8.481869993,1.9313,0.0033,1.931302819,4.72,5.26,7.067248404,7.8913,-1.3267,8.002046524,0,0,0,5.96,-1.33,6.106594796
19/07/2019 10:30,6.4747,5.4679,8.474648695,1.9047,0.0679,1.905909888,4.57,5.4,7.074242009,7.7147,-1.1621,7.801735224,0,0,0,5.81,-1.23,5.938770917
19/07/2019 11:00,6.2073,5.4424,8.255318955,2.2973,0.0424,2.297691243,3.91,5.4,6.666940828,7.3773,-1.1876,7.472278705,0,0,0,5.08,-1.23,5.226786776
19/07/2019 11:30,6.4134,5.3709,8.365301332,2.0234,0.0309,2.023635928,4.39,5.34,6.912864819,7.6134,-1.2591,7.716812319,0,0,0,5.59,-1.29,5.736915548
19/07/2019 12:00,5.3665,5.3876,7.604311672,4.0065,0.0476,4.006782751,1.36,5.34,5.510462775,6.3965,-1.1924,6.506691172,0,0,0,2.39,-1.24,2.692526694
19/07/2019 12:30,5.5783,5.2866,7.685412835,3.3583,-0.0534,3.358724527,2.22,5.34,5.783078765,6.4483,-1.2934,6.576736003,0,0,0,3.09,-1.24,3.329519485
19/07/2019 13:00,6.2124,5.2031,8.103466133,2.6824,-0.0369,2.682653792,3.53,5.24,6.318108894,7.2724,-1.3969,7.405344784,0,0,0,4.59,-1.36,4.787243466
19/07/2019 13:30,5.9861,5.2822,7.983422202,3.3861,-0.0178,3.386146785,2.6,5.3,5.903388857,6.8861,-1.3178,7.011060551,0,0,0,3.5,-1.3,3.733630941
19/07/2019 14:00,5.8928,4.4398,7.378137697,4.4028,-0.0602,4.403211542,1.49,4.5,4.740263706,6.4628,-2.1102,6.798582785,0,0,0,2.06,-2.05,2.906217473
19/07/2019 14:30,5.7273,4.2026,7.10378857,3.9173,-0.0274,3.917395825,1.81,4.23,4.600978157,6.4673,-2.3574,6.883553156,0,0,0,2.55,-2.33,3.454185866
19/07/2019 15:00,5.4457,4.2801,6.926391882,3.5757,-0.0499,3.576048168,1.87,4.33,4.716545346,6.2457,-2.2799,6.648812864,0,0,0,2.67,-2.23,3.478764148
19/07/2019 15:30,5.6236,4.3099,7.085203947,3.3136,-0.0601,3.314144983,2.31,4.37,4.942974813,6.4636,-2.2901,6.857308726,0,0,0,3.15,-2.23,3.85945592
19/07/2019 16:00,6.5551,4.142,7.754063452,2.8251,-0.048,2.825507744,3.73,4.19,5.609723701,7.5351,-2.428,7.916622765,0,0,0,4.71,-2.38,5.277167801
19/07/2019 16:30,6.3544,4.4165,7.738467006,2.8844,0.0065,2.884407324,3.47,4.41,5.611506037,7.3444,-2.1735,7.659263255,0,0,0,4.46,-2.18,4.964272354
19/07/2019 17:00,6.2634,4.4021,7.655629561,3.1734,-0.0079,3.173409833,3.09,4.41,5.384811974,7.2034,-2.1879,7.528338327,0,0,0,4.03,-2.18,4.581844607
19/07/2019 17:30,6.4842,4.2874,7.773457944,3.0742,-0.0426,3.074495146,3.41,4.33,5.511533362,7.4742,-2.3026,7.820846016,0,0,0,4.4,-2.26,4.946473491
19/07/2019 18:00,5.7316,4.4928,7.282615629,3.5216,-0.0372,3.521796473,2.21,4.53,5.04033729,6.6016,-2.0872,6.923693119,0,0,0,3.08,-2.05,3.699851348
19/07/2019 18:30,6.0199,4.4887,7.509169308,3.4599,-0.0413,3.460146485,2.56,4.53,5.20331625,6.9099,-2.0913,7.21943583,0,0,0,3.45,-2.05,4.013103537
19/07/2019 19:00,6.5846,4.4997,7.975227724,2.3546,-0.0303,2.354794949,4.23,4.53,6.197886737,7.7146,-2.1303,8.003326262,0,0,0,5.36,-2.1,5.756700444
19/07/2019 19:30,6.6784,4.4979,8.051840223,1.8484,-0.0321,1.848678709,4.83,4.53,6.621918151,7.8984,-2.1321,8.181110742,0,0,0,6.05,-2.1,6.404100249
19/07/2019 20:00,6.3802,4.5788,7.853175248,1.7802,-0.0312,1.780473386,4.6,4.61,6.512457294,7.5902,-2.0612,7.865092592,0,0,0,5.81,-2.03,6.154429299
19/07/2019 20:30,6.2506,4.5672,7.741402728,1.6506,-0.0428,1.651154808,4.6,4.61,6.512457294,7.4606,-2.0728,7.743193928,0,0,0,5.81,-2.03,6.154429299
19/07/2019 21:00,6.1745,4.5863,7.691462666,1.4145,-0.0237,1.414698533,4.76,4.61,6.626439466,7.3945,-2.0537,7.674393392,0,0,0,5.98,-2.03,6.315164289
19/07/2019 21:30,6.0566,4.6087,7.610684545,1.1866,-0.0013,1.186600712,4.87,4.61,6.705892931,7.2866,-2.0313,7.564437801,0,0,0,6.1,-2.03,6.428911261
19/07/2019 22:00,6.177,4.6577,7.736245749,1.047,-0.0023,1.047002526,5.13,4.66,6.930548319,7.457,-2.0323,7.728977441,0,0,0,6.41,-2.03,6.723763827
19/07/2019 22:30,5.9529,4.6424,7.54909903,0.9129,-0.0176,0.913069641,5.04,4.66,6.864196967,7.2129,-1.9976,7.484405933,0,0,0,6.3,-1.98,6.603817078
19/07/2019 23:00,5.2295,5.2865,7.436044143,0.9795,-0.0135,0.979593028,4.25,5.3,6.79356313,6.4095,-1.2835,6.536747089,0,0,0,5.43,-1.27,5.576540146
19/07/2019 23:30,4.6923,5.7445,7.417341811,0.9723,-0.0055,0.972315556,3.72,5.75,6.848423176,5.8123,-0.8755,5.877867942,0,0,0,4.84,-0.87,4.917570538
20/07/2019 00:00,4.1637,5.7385,7.089906906,1.0237,-0.0115,1.023764592,3.14,5.75,6.551496012,5.1937,-0.8815,5.267975127,0,0,0,4.17,-0.87,4.259788727
20/07/2019 00:30,3.9074,5.8044,6.997058962,0.9474,0.0044,0.947410217,2.96,5.8,6.511651096,4.9274,-0.7656,4.98652325,0,0,0,3.98,-0.77,4.053800686
20/07/2019 01:00,3.5973,5.8871,6.899167609,0.9173,-0.0029,0.917304584,2.68,5.89,6.471050919,4.5973,-0.6729,4.64628472,0,0,0,3.68,-0.67,3.74049462
20/07/2019 01:30,3.5257,5.8929,6.867083144,0.9057,0.0029,0.905704643,2.62,5.89,6.446433122,4.5357,-0.7271,4.593609572,0,0,0,3.63,-0.73,3.702674709
20/07/2019 02:00,3.4953,6.003,6.946447372,0.8753,0.013,0.875396533,2.62,5.99,6.537927806,4.5053,-0.657,4.552952568,0,0,0,3.63,-0.67,3.691314129
20/07/2019 02:30,3.45,6.0075,6.927666003,0.83,0.0175,0.830184467,2.62,5.99,6.537927806,4.46,-0.6525,4.507477815,0,0,0,3.63,-0.67,3.691314129
20/07/2019 03:00,3.3107,6.0431,6.890558185,0.8307,0.0131,0.830803286,2.48,6.03,6.520069018,4.3007,-0.6569,4.350579053,0,0,0,3.47,-0.67,3.534091114
20/07/2019 03:30,3.3345,5.1973,6.17501559,0.9145,-0.0027,0.914503986,2.42,5.2,5.735538336,4.3045,-1.4727,4.549457719,0,0,0,3.39,-1.47,3.694996617
20/07/2019 04:00,3.1504,5.0014,5.910923965,1.0904,-0.0186,1.090558627,2.06,5.02,5.426232579,4.0704,-1.6286,4.384118397,0,0,0,2.98,-1.61,3.387107911
20/07/2019 04:30,3.3032,4.7852,5.814573869,1.1032,-0.0048,1.103210442,2.2,4.79,5.271062511,4.2132,-1.8748,4.611499678,0,0,0,3.11,-1.87,3.628911683
20/07/2019 05:00,3.3586,4.79,5.850153328,1.0186,-8.67E-19,1.0186,2.34,4.79,5.331013037,4.2986,-1.83,4.671922726,0,0,0,3.28,-1.83,3.755968583
20/07/2019 05:30,3.5482,4.7954,5.965365404,0.9082,0.0054,0.908216054,2.64,4.79,5.469341825,4.5182,-1.8246,4.872709349,0,0,0,3.61,-1.83,4.047344809
20/07/2019 06:00,3.6771,4.7984,6.045304539,0.8471,0.0084,0.847141647,2.83,4.79,5.563542037,4.6771,-1.8216,5.019311802,0,0,0,3.83,-1.83,4.244737919
20/07/2019 06:30,3.882,4.7967,6.170758048,0.962,0.0067,0.962023331,2.92,4.79,5.609857396,4.892,-1.8233,5.22073624,0,0,0,3.93,-1.83,4.335181657
20/07/2019 07:00,4.2729,4.6925,6.346434484,1.0529,-0.0075,1.052926712,3.22,4.7,5.697227396,5.3129,-1.9675,5.66550639,0,0,0,4.26,-1.96,4.689264335
20/07/2019 07:30,4.6833,4.6977,6.633376529,1.1833,-0.0023,1.183302235,3.5,4.7,5.86003413,5.7633,-1.9623,6.088205662,0,0,0,4.58,-1.96,4.981766755
20/07/2019 08:00,5.1137,4.6028,6.880094151,1.4437,0.0128,1.443756742,3.67,4.59,5.876818867,6.2037,-2.0172,6.523418546,0,0,0,4.76,-2.03,5.174794682
20/07/2019 08:30,5.7187,4.473,7.260251972,1.7287,0.023,1.728852998,3.99,4.45,5.976838629,6.8187,-2.107,7.136814324,0,0,0,5.09,-2.13,5.517698796
20/07/2019 09:00,5.5231,4.5445,7.15242014,2.4331,0.0345,2.433344583,3.09,4.51,5.467010152,6.5131,-2.0455,6.826751926,0,0,0,4.08,-2.08,4.57960697
20/07/2019 09:30,5.6863,4.4038,7.192180624,2.5963,0.0038,2.596302781,3.09,4.4,5.376625336,6.6763,-2.2362,7.040850242,0,0,0,4.08,-2.24,4.654460226
20/07/2019 10:00,4.8863,4.6003,6.71108693,3.3263,0.0403,3.32654412,1.56,4.56,4.819460551,5.6663,-1.9797,6.002180252,0,0,0,2.34,-2.02,3.091278053
20/07/2019 10:30,3.7179,4.4047,5.764040467,4.9479,0.0047,4.947902232,-1.23,4.4,4.568686901,4.3079,-2.1553,4.81698251,0,0,0,-0.64,-2.16,2.252820454
20/07/2019 11:00,4.7595,3.8544,6.124478721,5.8295,-0.1356,5.831076883,-1.07,3.99,4.130980513,4.9395,-2.6556,5.608107667,0,0,0,-0.89,-2.52,2.672545603
20/07/2019 11:30,3.5984,4.3147,5.618284316,4.8084,-0.0253,4.808466559,-1.21,4.34,4.505518838,4.1084,-2.2653,4.691538623,0,0,0,-0.7,-2.24,2.346827646
20/07/2019 12:00,3.0863,4.5903,5.531374312,6.1263,0.0003,6.126300007,-3.04,4.59,5.505424598,3.3063,-1.9697,3.848550088,0,0,0,-2.82,-1.97,3.439956395
20/07/2019 12:30,2.8271,4.6468,5.439231991,6.2071,-0.0032,6.207100825,-3.38,4.65,5.748643318,2.9671,-1.8832,3.514274413,0,0,0,-3.24,-1.88,3.745931126
20/07/2019 13:00,3.4197,4.0988,5.338024872,6.3397,-0.1312,6.341057446,-2.92,4.23,5.139970817,3.5497,-2.4512,4.313786217,0,0,0,-2.79,-2.32,3.62856721
20/07/2019 13:30,1.9701,3.5862,4.091714121,8.6401,-0.2138,8.642744845,-6.67,3.8,7.676516137,1.4901,-2.8638,3.228273292,0,0,0,-7.15,-2.65,7.62528688
20/07/2019 14:00,1.0821,3.6777,3.833590706,9.2821,-0.1823,9.283890009,-8.2,3.86,9.063089981,0.4021,-2.6823,2.712271686,0,0,0,-8.88,-2.5,9.225204605
20/07/2019 14:30,0.8124,1.9112,2.076699112,10.6324,-0.3488,10.63811972,-9.82,2.26,10.07670581,-0.1176,-1.3388,1.343955059,0,0,0,-10.75,-0.99,10.7954898
20/07/2019 15:00,0.6769,0.2701,0.728798751,11.4769,-0.4899,11.48735111,-10.8,0.76,10.82670772,-0.3831,0.2801,0.4745752,0,0,0,-11.86,0.77,11.8849695
20/07/2019 15:30,0.3158,0.3721,0.488045131,11.5858,-0.4579,11.59484515,-11.27,0.83,11.30052211,-0.7642,0.3921,0.858920282,0,0,0,-12.35,0.85,12.37921645
20/07/2019 16:00,0.671,0.327,0.746438209,11.291,-0.503,11.30219846,-10.62,0.83,10.65238471,-0.329,0.347,0.478173609,0,0,0,-11.62,0.85,11.65104716
20/07/2019 16:30,1.7619,0.3553,1.797367436,10.4819,-0.4747,10.4926435,-8.72,0.83,8.759412081,0.9619,0.3753,1.032522009,0,0,0,-9.52,0.85,9.557871102
20/07/2019 17:00,2.3013,0.6993,2.405203147,9.2613,-0.3307,9.267202392,-6.96,1.03,7.035801305,1.7813,0.6793,1.906430744,0,0,0,-7.48,1.01,7.547880497
20/07/2019 17:30,3.5683,0.746,3.645446597,8.4983,-0.284,8.503044095,-4.93,1.03,5.03644716,3.2083,0.726,3.289417105,0,0,0,-5.29,1.01,5.385554753
20/07/2019 18:00,3.5267,1.3504,3.776399482,6.6267,-0.1596,6.628621655,-3.1,1.51,3.44820243,3.4967,1.2604,3.716923331,0,0,0,-3.13,1.42,3.437048152
20/07/2019 18:30,4.4451,1.6285,4.734017983,5.0551,-0.0515,5.055362327,-0.61,1.68,1.787316424,4.7251,1.5185,4.963105103,0,0,0,-0.33,1.57,1.604306704
20/07/2019 19:00,5.8848,3.6303,6.914473887,2.8248,0.0103,2.824818778,3.06,3.62,4.740042194,6.7648,-0.6097,6.792220044,0,0,0,3.94,-0.62,3.988483421
20/07/2019 19:30,5.8059,4.7223,7.483888835,2.7459,0.0123,2.745927548,3.06,4.71,5.616733926,6.7659,-1.8177,7.005814449,0,0,0,4.02,-1.83,4.416933325
20/07/2019 20:00,6.0766,5.6246,8.280168641,1.6866,0.0146,1.686663191,4.39,5.61,7.123496333,7.2666,-0.9554,7.329138061,0,0,0,5.58,-0.97,5.663682548
20/07/2019 20:30,6.2002,5.7501,8.456129732,0.8302,0.0301,0.830745478,5.37,5.72,7.845718578,7.5602,-0.8999,7.613569731,0,0,0,6.73,-0.93,6.793953194
20/07/2019 21:00,6.2173,5.8217,8.517453268,0.4873,0.0517,0.490034876,5.73,5.77,8.131777174,7.6273,-0.7783,7.666906559,0,0,0,7.14,-0.83,7.188080411
20/07/2019 21:30,6.5023,4.8428,8.107565426,0.2423,0.0828,0.256056888,6.26,4.76,7.864171921,7.9623,-1.5172,8.105560877,0,0,0,7.72,-1.6,7.884059868
20/07/2019 22:00,6.8209,4.4623,8.150877137,0.1909,0.0723,0.204132555,6.63,4.39,7.951666492,8.3709,-2.3677,8.699308599,0,0,0,8.18,-2.44,8.536158387
20/07/2019 22:30,6.6941,4.447,8.03659031,0.1641,0.057,0.173717616,6.53,4.39,7.868481429,8.2141,-2.383,8.552784799,0,0,0,8.05,-2.44,8.41166452
20/07/2019 23:00,6.2253,4.4433,7.648351128,0.2353,0.0533,0.241261228,5.99,4.39,7.42645272,7.6753,-2.3367,8.023116413,0,0,0,7.44,-2.39,7.814454556
20/07/2019 23:30,5.7063,4.5486,7.297370872,0.2563,0.0486,0.260867112,5.45,4.5,7.067708257,7.1063,-2.3414,7.482088856,0,0,0,6.85,-2.39,7.25497071
21/07/2019 00:00,5.3245,4.6129,7.044795715,0.2645,0.0529,0.269738132,5.06,4.56,6.811549016,6.6445,-2.2871,7.027105141,0,0,0,6.38,-2.34,6.795586803
21/07/2019 00:30,4.9232,4.665,6.782339068,0.2632,0.055,0.26888518,4.66,4.61,6.55497521,6.2032,-2.215,6.586798558,0,0,0,5.94,-2.27,6.358970042
21/07/2019 01:00,4.646,4.7421,6.638736959,0.236,0.0521,0.241682457,4.41,4.69,6.437716987,5.896,-2.1479,6.27505302,0,0,0,5.66,-2.2,6.072528304
21/07/2019 01:30,4.571,4.7411,6.585747506,0.211,0.0511,0.217099539,4.36,4.69,6.403569317,5.811,-2.1489,6.195602651,0,0,0,5.6,-2.2,6.016643583
21/07/2019 02:00,4.4149,4.8052,6.525434012,0.1949,0.0552,0.202566162,4.22,4.75,6.353809881,5.6549,-2.0348,6.009850668,0,0,0,5.46,-2.09,5.846340736
21/07/2019 02:30,4.3068,4.8026,6.450852114,0.2268,0.0526,0.232819673,4.08,4.75,6.261701047,5.5168,-2.0374,5.880993198,0,0,0,5.29,-2.09,5.687899437
21/07/2019 03:00,4.1483,4.8763,6.402085174,0.1583,0.0563,0.16801363,3.99,4.82,6.257195858,5.3683,-1.9737,5.719627311,0,0,0,5.21,-2.03,5.591511424
21/07/2019 03:30,4.0028,4.8167,6.262827375,0.2228,0.0567,0.229901566,3.78,4.76,6.078322137,5.2028,-1.9733,5.564444333,0,0,0,4.98,-2.03,5.377852731
21/07/2019 04:00,3.9826,4.8654,6.287544824,0.2526,0.0654,0.260928956,3.73,4.8,6.078889701,5.1526,-1.9646,5.514430154,0,0,0,4.9,-2.03,5.303857087
21/07/2019 04:30,3.9062,4.8657,6.239666251,0.1762,0.0657,0.188050339,3.73,4.8,6.078889701,5.1262,-1.9043,5.468481044,0,0,0,4.95,-1.97,5.327607343
21/07/2019 05:00,4.0041,4.8588,6.296090394,0.1241,0.0588,0.137325344,3.88,4.8,6.172066105,5.2041,-1.9112,5.543946451,0,0,0,5.08,-1.97,5.448605326
21/07/2019 05:30,4.0265,4.864,6.314364438,0.1465,0.064,0.159869478,3.88,4.8,6.172066105,5.2265,-1.906,5.563194968,0,0,0,5.08,-1.97,5.448605326
21/07/2019 06:00,4.1194,4.8706,6.379043872,0.1094,0.0706,0.130202611,4.01,4.8,6.254606303,5.3194,-1.8994,5.648339289,0,0,0,5.21,-1.97,5.570008977
21/07/2019 06:30,4.2187,3.6936,5.607148174,0.5287,0.0436,0.530494722,3.69,3.65,5.190240842,5.2787,-1.0964,5.391360371,0,0,0,4.75,-1.14,4.88488485
21/07/2019 07:00,4.408,1.2512,4.582135467,0.868,0.0312,0.868560556,3.54,1.22,3.744329045,5.208,1.1112,5.325225764,0,0,0,4.34,1.08,4.472359556
21/07/2019 07:30,4.2508,1.8945,4.653861933,1.3508,0.0445,1.351532793,2.9,1.85,3.439840113,5.0008,1.7745,5.30630294,0,0,0,3.65,1.73,4.0392326
21/07/2019 08:00,4.4776,2.0969,4.94427865,2.2476,0.0169,2.247663536,2.23,2.08,3.049475365,5.1276,1.9869,5.499095687,0,0,0,2.88,1.97,3.489312253
21/07/2019 08:30,4.8923,2.0336,5.298124975,2.1323,0.0036,2.132303039,2.76,2.03,3.426149442,5.6323,1.9036,5.94529194,0,0,0,3.5,1.9,3.98246155
21/07/2019 09:00,5.3306,2.002,5.694146148,2.3906,0.022,2.390701228,2.94,1.98,3.544573317,6.0606,1.852,6.337253061,0,0,0,3.67,1.83,4.100951109
21/07/2019 09:30,5.222,1.9244,5.565303169,3.262,0.0344,3.262181381,1.96,1.89,2.722811047,5.822,1.7844,6.089315837,0,0,0,2.56,1.75,3.100983715
21/07/2019 10:00,4.7455,1.7796,5.068209389,4.8555,0.0096,4.85550949,-0.11,1.77,1.773414785,5.1655,1.6696,5.42862362,0,0,0,0.31,1.66,1.688697723
21/07/2019 10:30,3.9688,1.5002,4.242873258,6.1988,-0.0898,6.199450418,-2.23,1.59,2.738795356,3.9088,1.4102,4.155403889,0,0,0,-2.29,1.5,2.737535388
21/07/2019 11:00,3.9101,0.942,4.021970414,8.1301,-0.268,8.134515967,-4.22,1.21,4.390045558,3.6501,0.902,3.759898138,0,0,0,-4.48,1.17,4.630259172
21/07/2019 11:30,3.8471,1.0748,3.994417786,6.1771,-0.3152,6.185136656,-2.33,1.39,2.713116289,3.8771,0.9648,3.995340217,0,0,0,-2.3,1.28,2.632185404
21/07/2019 12:00,3.4159,1.5731,3.7607202,6.5559,-0.0969,6.55661608,-3.14,1.67,3.556472972,3.4459,1.5031,3.759459591,0,0,0,-3.11,1.6,3.497441922
21/07/2019 12:30,3.0004,1.2835,3.263398905,8.1204,-0.1265,8.121385252,-5.12,1.41,5.310602602,2.6804,1.2635,2.963271235,0,0,0,-5.44,1.39,5.614775151
21/07/2019 13:00,1.3777,0.694,1.542625454,9.9477,-0.356,9.954068077,-8.57,1.05,8.634083622,0.6877,0.694,0.977019596,0,0,0,-9.26,1.05,9.319340105
21/07/2019 13:30,1.05,0.6587,1.239510262,9.79,-0.3913,9.797816884,-8.74,1.05,8.802846131,0.35,0.6587,0.745912656,0,0,0,-9.44,1.05,9.498215622
21/07/2019 14:00,1.218,0.6188,1.366176211,9.958,-0.3612,9.964548632,-8.74,0.98,8.794771174,0.468,0.6288,0.783845291,0,0,0,-9.49,0.99,9.541498834
21/07/2019 14:30,1.4359,0.682,1.589632917,9.5959,-0.368,9.602953754,-8.16,1.05,8.2272778,0.7659,0.692,1.032214517,0,0,0,-8.83,1.06,8.893396427
21/07/2019 15:00,2.3222,0.6962,2.424315838,9.1522,-0.3538,9.159035936,-6.83,1.05,6.91023878,1.7322,0.7062,1.870624302,0,0,0,-7.42,1.06,7.495331881
21/07/2019 15:30,1.4414,2.0904,2.539174299,9.6014,-0.3396,9.607403922,-8.16,2.43,8.514135305,0.7314,-0.7996,1.083654059,0,0,0,-8.87,-0.46,8.881919838
21/07/2019 16:00,1.972,3.5471,4.058411316,9.732,-0.3529,9.738396296,-7.76,3.9,8.684906447,1.262,-2.7729,3.046574865,0,0,0,-8.47,-2.42,8.808932966
21/07/2019 16:30,2.0491,3.6596,4.194220186,9.3491,-0.3304,9.354936396,-7.3,3.99,8.319260784,1.4691,-2.6504,3.030325885,0,0,0,-7.88,-2.32,8.214426334
21/07/2019 17:00,2.9432,4.4144,5.305596441,6.2532,-0.2656,6.258838039,-3.31,4.68,5.732233422,3.4232,-1.9656,3.947389213,0,0,0,-2.83,-1.7,3.301348209
21/07/2019 17:30,4.896,5.466,7.338117742,4.296,-0.014,4.296022812,0.6,5.48,5.512748861,5.346,-0.994,5.437623746,0,0,0,1.05,-0.98,1.436279917
21/07/2019 18:00,4.9796,5.3709,7.324137012,4.8596,-0.0091,4.85960852,0.12,5.38,5.381338124,6.0896,-0.9891,6.169404102,0,0,0,1.23,-0.98,1.572672884
21/07/2019 18:30,5.4033,4.8797,7.280599081,4.0833,-0.0503,4.083609798,1.32,4.93,5.103655553,6.0533,-0.7403,6.098400198,0,0,0,1.97,-0.69,2.087342808
21/07/2019 19:00,6.1884,1.4571,6.357628093,3.3384,-0.0629,3.338992508,2.85,1.52,3.23,6.8184,1.2971,6.940680584,0,0,0,3.48,1.36,3.736308338
21/07/2019 19:30,6.4717,1.4584,6.633990613,2.3017,-0.0616,2.302524148,4.17,1.52,4.438389347,7.2917,1.2984,7.406398008,0,0,0,4.99,1.36,5.172011214
21/07/2019 20:00,6.7445,1.5375,6.917527485,1.6245,-0.0525,1.625348117,5.12,1.59,5.361203223,7.6845,1.3075,7.794940442,0,0,0,6.06,1.36,6.210732646
21/07/2019 20:30,6.8159,1.5688,6.994113686,1.2959,-0.0212,1.296073397,5.52,1.59,5.744432087,7.8059,1.3388,7.91987754,0,0,0,6.51,1.36,6.650541331
21/07/2019 21:00,6.5521,1.6512,6.756957588,1.2821,-0.0088,1.2821302,5.27,1.66,5.525260175,7.5121,1.4612,7.652891731,0,0,0,6.23,1.47,6.401078034
21/07/2019 21:30,6.3841,2.5598,6.878176274,1.2741,-0.0202,1.274260119,5.11,2.58,5.724377695,7.4641,-0.0702,7.464430109,0,0,0,6.19,-0.05,6.190201935
21/07/2019 22:00,6.2613,4.1634,7.519160675,1.3013,-0.0266,1.301571838,4.96,4.19,6.492896118,7.5313,-2.6466,7.982792196,0,0,0,6.23,-2.62,6.758498354
21/07/2019 22:30,5.9099,4.22,7.261908703,1.2899,-0.03,1.290248817,4.62,4.25,6.277491537,7.1499,-2.61,7.611384237,0,0,0,5.86,-2.58,6.402811882
21/07/2019 23:00,5.5189,3.6652,6.625099867,1.2689,-0.0448,1.269690612,4.25,3.71,5.641506891,6.7089,-3.2848,7.469889574,0,0,0,5.44,-3.24,6.331761208
21/07/2019 23:30,4.9209,2.0477,5.329946726,1.2709,-0.0323,1.271310387,3.65,2.08,4.20105939,5.8509,-1.1423,5.961365624,0,0,0,4.58,-1.11,4.712589522
22/07/2019 00:00,4.3574,1.4286,4.585611488,1.2574,-0.0214,1.257582093,3.1,1.45,3.422352992,5.0974,1.3186,5.265186865,0,0,0,3.84,1.34,4.06708741
22/07/2019 00:30,4.0016,1.9244,4.44028354,1.2516,-0.0156,1.251697216,2.75,1.94,3.365427165,4.7416,1.8344,5.084072572,0,0,0,3.49,1.85,3.950012658
22/07/2019 01:00,3.8564,1.9886,4.338934307,1.1764,-0.0114,1.176455235,2.68,2,3.344009569,4.5764,1.8386,4.931925275,0,0,0,3.4,1.85,3.870723447
22/07/2019 01:30,3.7435,1.9882,4.238718142,1.1335,-0.0118,1.133561419,2.61,2,3.288175786,4.4735,1.8782,4.851787041,0,0,0,3.34,1.89,3.837668563
22/07/2019 02:00,3.729,1.9805,4.222300469,1.169,-0.0195,1.169162628,2.56,2,3.248630481,4.449,1.8705,4.826217074,0,0,0,3.28,1.89,3.785564687
22/07/2019 02:30,3.6779,1.9799,4.176954922,1.1179,-0.0201,1.118080686,2.56,2,3.248630481,4.3979,1.8699,4.778917285,0,0,0,3.28,1.89,3.785564687
22/07/2019 03:00,3.5644,1.9776,4.0762543,1.0844,-0.0224,1.084631329,2.48,2,3.18596924,4.2744,1.9276,4.688937739,0,0,0,3.19,1.95,3.738796598
22/07/2019 03:30,3.5003,2.0876,4.075558103,1.0203,-0.0024,1.020302823,2.48,2.09,3.243223705,4.2103,1.9976,4.660153629,0,0,0,3.19,2,3.7651162
22/07/2019 04:00,3.493,2.0849,4.067905728,1.013,-0.0051,1.013012838,2.48,2.09,3.243223705,4.243,1.9949,4.688568546,0,0,0,3.23,2,3.799065675
22/07/2019 04:30,3.5672,2.0857,4.132198002,0.9372,-0.0043,0.937209864,2.63,2.09,3.359315406,4.3172,1.9957,4.756157517,0,0,0,3.38,2,3.927390991
22/07/2019 05:00,3.7147,2.0888,4.261699371,0.8347,-0.0012,0.834700863,2.88,2.09,3.55844067,4.4847,1.9988,4.909962885,0,0,0,3.65,2,4.162030754
22/07/2019 05:30,3.9194,1.914,4.361776285,0.8494,-0.006,0.849421191,3.07,1.92,3.620952913,4.6994,1.814,5.037356088,0,0,0,3.85,1.82,4.258509129
22/07/2019 06:00,4.1822,1.0949,4.323147332,0.9022,-0.0051,0.902214415,3.28,1.1,3.459537541,4.9522,0.9649,5.045326238,0,0,0,4.05,0.97,4.164540791
22/07/2019 06:30,4.3147,3.4175,5.504174992,0.9047,-0.0025,0.904703454,3.41,3.42,4.829544492,5.2847,-0.6925,5.329879017,0,0,0,4.38,-0.69,4.434016238
22/07/2019 07:00,4.7005,4.8603,6.761450757,0.9605,0.0003,0.960500047,3.74,4.86,6.132470954,5.8305,-1.7797,6.096069417,0,0,0,4.87,-1.78,5.185103663
22/07/2019 07:30,5.1762,4.9745,7.179045667,1.0862,0.0045,1.086209321,4.09,4.97,6.436536336,6.3562,-1.6155,6.558286262,0,0,0,5.27,-1.62,5.513374647
22/07/2019 08:00,5.507,5.626,7.872669496,1.277,0.006,1.277014095,4.23,5.62,7.034010236,6.727,-1.004,6.801510494,0,0,0,5.45,-1.01,5.542797128
22/07/2019 08:30,6.1325,5.3992,8.170613006,1.4525,0.0092,1.452529136,4.68,5.39,7.138242081,7.3925,-1.2608,7.499244821,0,0,0,5.94,-1.27,6.074248925
22/07/2019 09:00,6.7718,4.4945,8.127595308,1.6618,0.0145,1.661863259,5.11,4.48,6.795770744,8.1718,-2.2155,8.466803145,0,0,0,6.51,-2.23,6.881351611
22/07/2019 09:30,6.8672,4.4062,8.159230005,1.9672,0.0162,1.967266703,4.9,4.39,6.578913284,8.2272,-2.3038,8.543671007,0,0,0,6.26,-2.32,6.676076692
22/07/2019 10:00,6.8731,4.3345,8.125724205,2.3431,-0.0055,2.343106455,4.53,4.34,6.273475911,8.1731,-2.3255,8.497500448,0,0,0,5.83,-2.32,6.274655369
22/07/2019 10:30,6.6844,4.3277,7.963051592,3.0144,-0.0123,3.014425094,3.67,4.34,5.683704778,7.9344,-2.3323,8.270086254,0,0,0,4.92,-2.32,5.439558806
22/07/2019 11:00,6.3452,4.3551,7.696002797,3.2352,0.0151,3.235235239,3.11,4.34,5.339260248,7.5852,-2.3049,7.92766189,0,0,0,4.35,-2.32,4.93
22/07/2019 11:30,4.9574,4.5419,6.723441854,3.7774,0.0219,3.777463484,1.18,4.52,4.671487986,6.0174,-2.0981,6.372685962,0,0,0,2.24,-2.12,3.084153044
22/07/2019 12:00,5.6928,4.3905,7.189190642,4.0728,-0.0095,4.07281108,1.62,4.4,4.688752499,6.8028,-2.2595,7.168223496,0,0,0,2.73,-2.25,3.537711124
22/07/2019 12:30,5.3522,4.3699,6.909563724,4.8822,-0.0301,4.882292786,0.47,4.4,4.425031073,6.1722,-2.2401,6.566132869,0,0,0,1.29,-2.21,2.558945095
22/07/2019 13:00,4.0162,4.3151,5.894908858,5.9662,-0.0849,5.96680404,-1.95,4.4,4.8127435,4.5562,-2.2949,5.101521778,0,0,0,-1.41,-2.21,2.621488127
22/07/2019 13:30,4.7818,4.0449,6.263132383,6.3418,-0.0851,6.342370949,-1.56,4.13,4.414804639,5.7018,-2.5751,6.256329855,0,0,0,-0.64,-2.49,2.570933683
22/07/2019 14:00,5.1421,4.4559,6.804133833,4.5621,0.0059,4.562103815,0.58,4.45,4.487638577,5.7821,-2.1741,6.177328809,0,0,0,1.22,-2.18,2.498159322
22/07/2019 14:30,5.1112,4.4257,6.761004802,4.4812,-0.0243,4.481265885,0.63,4.45,4.494374261,5.7012,-2.2043,6.112497029,0,0,0,1.22,-2.18,2.498159322
22/07/2019 15:00,4.2884,4.3745,6.125897878,4.7684,-0.0755,4.768997674,-0.48,4.45,4.475812775,5.6384,-2.2555,6.072794646,0,0,0,0.87,-2.18,2.347189809
22/07/2019 15:30,5.4111,4.3114,6.918682907,4.6911,-0.0386,4.691258804,0.72,4.35,4.409183598,5.9111,-2.3686,6.367995695,0,0,0,1.22,-2.33,2.630076045
22/07/2019 16:00,5.9144,4.215,7.262668405,5.0544,-0.095,5.055292708,0.86,4.31,4.394963026,6.1844,-2.425,6.64284791,0,0,0,1.13,-2.33,2.589555946
22/07/2019 16:30,5.752,4.415,7.2510502,3.912,-0.035,3.912156566,1.84,4.45,4.815402372,6.832,-2.235,7.18828554,0,0,0,2.92,-2.2,3.656008753
22/07/2019 17:00,5.9603,4.5415,7.493356947,3.3703,-0.0085,3.370310719,2.59,4.55,5.235513346,7.1903,-2.0885,7.487472627,0,0,0,3.82,-2.08,4.349574692
22/07/2019 17:30,6.3695,4.5497,7.827534755,3.1095,-0.0003,3.109500014,3.26,4.55,5.597329721,7.7495,-2.0803,8.023864302,0,0,0,4.64,-2.08,5.084879546
22/07/2019 18:00,6.0507,4.9303,7.805051478,3.2807,0.0503,3.281085579,2.77,4.88,5.61135456,6.5707,-1.7397,6.797106339,0,0,0,3.29,-1.79,3.745423875
22/07/2019 18:30,4.9749,4.8498,6.947675154,3.8149,-0.0302,3.815019535,1.16,4.88,5.015974482,5.9549,-1.8202,6.22687418,0,0,0,2.14,-1.79,2.789928314
22/07/2019 19:00,5.7223,5.0342,7.621540981,2.8823,0.0542,2.882809555,2.84,4.98,5.73288758,6.9923,-1.5758,7.16766384,0,0,0,4.11,-1.63,4.42142511
22/07/2019 19:30,6.4039,5.6311,8.52755665,2.0339,0.0211,2.034009444,4.37,5.61,7.111188368,7.8839,-0.9589,7.942000278,0,0,0,5.85,-0.98,5.931517512
22/07/2019 20:00,7.1325,2.9543,7.72013243,1.3025,0.0343,1.302951549,5.83,2.92,6.520375756,8.5325,0.6843,8.559896187,0,0,0,7.23,0.65,7.259159731
22/07/2019 20:30,7.3923,1.7678,7.600737867,0.8223,0.0378,0.823168349,6.57,1.73,6.793953194,8.7923,1.4878,8.917291524,0,0,0,7.97,1.45,8.100827118
22/07/2019 21:00,7.4071,2.9461,7.971488921,0.4671,0.0461,0.469369385,6.94,2.9,7.521542395,9.1071,-0.3639,9.114367428,0,0,0,8.64,-0.41,8.649722539
22/07/2019 21:30,7.3176,4.3222,8.498745943,0.3776,0.0522,0.381191028,6.94,4.27,8.148404752,9.2876,-2.6678,9.663160487,0,0,0,8.91,-2.72,9.315927222
22/07/2019 22:00,7.2691,4.4287,8.511944461,0.2691,0.0487,0.273471205,7,4.38,8.257384574,9.2691,-2.6213,9.632623137,0,0,0,9,-2.67,9.387699399
22/07/2019 22:30,6.9458,4.4604,8.254653584,0.2258,0.0404,0.229385701,6.72,4.42,8.043307777,8.9358,-2.5596,9.295164001,0,0,0,8.71,-2.6,9.089779975
22/07/2019 23:00,6.3218,4.5415,7.78398211,0.2518,0.0315,0.253762665,6.07,4.51,7.562076434,8.1918,-2.5185,8.570205919,0,0,0,7.94,-2.55,8.339430436
22/07/2019 23:30,5.8489,3.7759,6.96182821,0.2389,0.0359,0.241582326,5.61,3.74,6.742380885,7.5589,-3.3041,8.249487622,0,0,0,7.32,-3.34,8.045992791
23/07/2019 00:00,5.3377,3.702,6.495832917,0.2277,0.042,0.231541119,5.11,3.66,6.285515094,6.9677,-3.298,7.708803233,0,0,0,6.74,-3.34,7.522180535
23/07/2019 00:30,4.8954,2.031,5.29999077,0.1954,0.041,0.199655103,4.7,1.99,5.103929858,6.2554,-0.229,6.259590255,0,0,0,6.06,-0.27,6.066011869
23/07/2019 01:00,4.6757,1.2493,4.839723234,0.1457,0.0393,0.15090719,4.53,1.21,4.688816482,5.8657,1.1193,5.971538242,0,0,0,5.72,1.08,5.821065195
23/07/2019 01:30,4.5248,4.6283,6.472632844,0.1248,0.0483,0.133820514,4.4,4.58,6.351094394,5.9848,-1.8717,6.27065323,0,0,0,5.86,-1.92,6.166522521
23/07/2019 02:00,4.4309,4.7445,6.491775956,0.1309,0.0545,0.141792313,4.3,4.69,6.36286885,5.9209,-1.9155,6.223037607,0,0,0,5.79,-1.97,6.115962721
23/07/2019 02:30,4.3308,4.7356,6.417299744,0.1408,0.0456,0.148,4.19,4.69,6.289053983,5.8208,-1.9244,6.130662933,0,0,0,5.68,-1.97,6.011929807
23/07/2019 03:00,4.2057,4.7354,6.333397639,0.1157,0.0454,0.124288576,4.09,4.69,6.222877148,5.6957,-1.9246,6.012078147,0,0,0,5.58,-1.97,5.917541719
23/07/2019 03:30,4.1346,4.8101,6.342868371,0.1146,0.0501,0.125072659,4.02,4.76,6.230409296,5.6146,-1.8699,5.917791748,0,0,0,5.5,-1.92,5.825495687
23/07/2019 04:00,4.1361,4.8563,6.378947633,0.1161,0.0563,0.129030617,4.02,4.8,6.261022281,5.6161,-1.8237,5.904782883,0,0,0,5.5,-1.88,5.812434946
23/07/2019 04:30,4.1238,4.8472,6.364045434,0.1038,0.0472,0.114027541,4.02,4.8,6.261022281,5.6038,-1.8328,5.895907927,0,0,0,5.5,-1.88,5.812434946
23/07/2019 05:00,4.1618,4.7472,6.313199433,0.1418,0.0472,0.149449256,4.02,4.7,6.184690776,5.6418,-1.9128,5.957240223,0,0,0,5.5,-1.96,5.838801247
23/07/2019 05:30,4.348,4.7511,6.440345892,0.098,0.0511,0.110522441,4.25,4.7,6.336600035,5.858,-1.9089,6.16117385,0,0,0,5.76,-1.96,6.084340556
23/07/2019 06:00,4.468,4.7584,6.527280794,0.118,0.0584,0.131660776,4.35,4.7,6.404100249,5.998,-1.9016,6.292224294,0,0,0,5.88,-1.96,6.198064214
23/07/2019 06:30,4.8732,4.6174,6.713304775,0.1732,0.0674,0.185852092,4.7,4.55,6.541597664,6.4332,-2.0326,6.746667696,0,0,0,6.26,-2.1,6.60284787
23/07/2019 07:00,5.4134,4.5503,7.07178405,0.3834,0.0503,0.386685466,5.03,4.5,6.749140686,7.0334,-2.1597,7.357514502,0,0,0,6.65,-2.21,7.007610149
23/07/2019 07:30,5.5434,4.851,7.366239513,0.7234,0.031,0.72406392,4.82,4.82,6.816509371,7.1634,-1.799,7.385844607,0,0,0,6.44,-1.83,6.694960792
23/07/2019 08:00,5.6943,5.5382,7.943343863,1.2643,0.0282,1.264614459,4.43,5.51,7.070007072,7.2143,-1.1018,7.297950927,0,0,0,5.95,-1.13,6.056352037
23/07/2019 08:30,6.5535,2.7986,7.126045482,1.7935,0.0486,1.794158357,4.76,2.75,5.497281146,7.9735,0.6686,8.001482876,0,0,0,6.18,0.62,6.21102246
23/07/2019 09:00,6.5697,1.5963,6.760852889,2.4197,0.0163,2.419754901,4.15,1.58,4.440596807,7.8897,1.3163,7.998750639,0,0,0,5.47,1.3,5.622357157
23/07/2019 09:30,6.0665,1.5727,6.267041371,3.5565,-0.0073,3.556507492,2.51,1.58,2.965889411,7.1965,1.2927,7.311681444,0,0,0,3.64,1.3,3.865177874
23/07/2019 10:00,6.1947,1.2933,6.32826461,4.9647,-0.0467,4.964919635,1.23,1.34,1.818928256,6.6547,1.0633,6.739112626,0,0,0,1.69,1.11,2.021929771
23/07/2019 10:30,4.9577,0.838,5.02802479,6.6977,-0.252,6.702439055,-1.74,1.09,2.053216988,5.2877,0.628,5.324861997,0,0,0,-1.41,0.88,1.662077014
23/07/2019 11:00,4.33,0.2633,4.337998028,9.07,-0.4967,9.083590198,-4.74,0.76,4.800541636,4.46,0.1733,4.463365646,0,0,0,-4.61,0.67,4.658433213
23/07/2019 11:30,3.5712,-0.2717,3.581520673,10.3812,-0.6017,10.39862281,-6.81,0.33,6.817990906,3.4312,-1.2017,3.635548972,0,0,0,-6.95,-0.6,6.975851203
23/07/2019 12:00,2.1874,-0.6634,2.285786149,11.9374,-0.6634,11.95581943,-9.75,0,9.75,1.8174,-0.6634,1.934694374,0,0,0,-10.12,0,10.12
23/07/2019 12:30,1.9907,-0.7563,2.129524872,11.9507,-0.7563,11.97460731,-9.96,0,9.96,1.5807,-1.2963,2.044261769,0,0,0,-10.37,-0.54,10.38405027
23/07/2019 13:00,1.9421,-0.7857,2.095012387,11.9521,-0.7857,11.9778971,-10.01,0,10.01,1.4621,-1.3257,1.973630386,0,0,0,-10.49,-0.54,10.50388976
23/07/2019 13:30,1.7764,-1.3181,2.21200917,11.8664,-0.7781,11.89188331,-10.09,-0.54,10.10443962,1.1464,-1.3881,1.800292912,0,0,0,-10.72,-0.61,10.73734138
23/07/2019 14:00,1.5278,-0.7415,1.698232932,11.6178,-0.7415,11.64143888,-10.09,0,10.09,0.8978,-0.7415,1.16441706,0,0,0,-10.72,0,10.72
23/07/2019 14:30,1.2717,-1.2594,1.789779106,11.5417,-0.7194,11.56409855,-10.27,-0.54,10.28418689,0.6217,-1.2594,1.404492524,0,0,0,-10.92,-0.54,10.9333435
23/07/2019 15:00,1.4469,-0.677,1.59745066,11.2569,-0.677,11.27723932,-9.81,0,9.81,0.8169,-1.217,1.465747117,0,0,0,-10.44,-0.54,10.45395619
23/07/2019 15:30,1.4287,-0.5988,1.549111077,10.8287,-0.5988,10.84524343,-9.4,0,9.4,0.8487,-0.5988,1.03867855,0,0,0,-9.98,0,9.98
23/07/2019 16:00,1.9214,-0.5272,1.992415067,10.6114,-0.5272,10.62448821,-8.69,0,8.69,1.3814,-0.5272,1.478582362,0,0,0,-9.23,0,9.23
23/07/2019 16:30,2.7655,0.1444,2.769267342,9.8355,-0.4356,9.84514132,-7.07,0.58,7.093750771,2.3755,0.1044,2.377793012,0,0,0,-7.46,0.54,7.479518701
23/07/2019 17:00,3.321,0.5117,3.360190157,8.731,-0.3283,8.737170131,-5.41,0.84,5.474824198,3.151,0.3617,3.171691645,0,0,0,-5.58,0.69,5.622499444
23/07/2019 17:30,4.2363,0.7147,4.296165008,7.7663,-0.2453,7.770172957,-3.53,0.96,3.658209945,4.3163,0.5547,4.351797075,0,0,0,-3.45,0.8,3.541539213
23/07/2019 18:00,4.9664,1.076,5.081624244,5.8964,-0.134,5.897922427,-0.93,1.21,1.526106156,5.3064,0.866,5.376600874,0,0,0,-0.59,1,1.161077086
23/07/2019 18:30,6.1887,1.1099,6.287438723,5.0987,-0.1001,5.09968251,1.09,1.21,1.628557644,6.6787,0.8999,6.739054362,0,0,0,1.58,1,1.869866305
23/07/2019 19:00,6.3622,1.0698,6.451516169,3.5822,-0.0202,3.582256953,2.78,1.09,2.986050904,7.3522,1.0898,7.432530449,0,0,0,3.77,1.11,3.930012723
23/07/2019 19:30,6.891,0.6538,6.921945929,2.491,0.0338,2.491229303,4.4,0.62,4.443467115,8.151,0.5738,8.17117173,0,0,0,5.66,0.54,5.685701364
23/07/2019 20:00,7.0419,0.6981,7.076418531,1.7919,0.0281,1.792120314,5.25,0.67,5.292579711,8.4019,0.5681,8.421084326,0,0,0,6.61,0.54,6.632020808
23/07/2019 20:30,7.2194,0.8273,7.266647208,1.0594,0.0373,1.060056437,6.16,0.79,6.210450869,8.6294,0.5773,8.648688898,0,0,0,7.57,0.54,7.589235798
23/07/2019 21:00,7.3582,0.8324,7.405133152,0.5982,0.0424,0.599700759,6.76,0.79,6.806004702,8.9082,0.5824,8.927217764,0,0,0,8.31,0.54,8.327526644
23/07/2019 21:30,7.3455,0.8597,7.395637521,0.2355,0.0697,0.245597923,7.11,0.79,7.153754259,8.9055,0.6097,8.92634664,0,0,0,8.67,0.54,8.686800332
23/07/2019 22:00,7.2926,1.7887,7.508759049,0.0826,0.0587,0.101333361,7.21,1.73,7.414647665,8.8426,1.5387,8.975476168,0,0,0,8.76,1.48,8.884143178
23/07/2019 22:30,7.0802,1.8194,7.310229025,0.0802,0.0494,0.094193418,7,1.77,7.220311628,8.6202,1.6194,8.770992213,0,0,0,8.54,1.57,8.6831158
23/07/2019 23:00,6.4782,1.8642,6.741091668,0.0982,0.0442,0.107688811,6.38,1.82,6.634515808,7.9082,1.6642,8.08141008,0,0,0,7.81,1.62,7.976245984
23/07/2019 23:30,5.8471,2.0075,6.182122181,0.0671,0.0475,0.08221107,5.78,1.96,6.103277808,7.2271,1.8675,7.464484621,0,0,0,7.16,1.82,7.387692468
24/07/2019 00:00,5.3716,1.6978,5.633525663,0.0516,0.0478,0.070337757,5.32,1.65,5.57,6.6616,1.5678,6.843603685,0,0,0,6.61,1.52,6.782514283
24/07/2019 00:30,5.0617,1.2152,5.205527632,0.0317,0.0552,0.063654772,5.03,1.16,5.162024797,6.2517,1.1152,6.350387699,0,0,0,6.22,1.06,6.30967511
24/07/2019 01:00,4.777,1.272,4.943451527,0.017,0.062,0.064288413,4.76,1.21,4.911384733,5.957,1.182,6.073135352,0,0,0,5.94,1.12,6.044667071
24/07/2019 01:30,4.5852,2.0911,5.039519645,0.0052,0.0611,0.061320877,4.58,2.03,5.009720551,5.8652,1.9811,6.190745371,0,0,0,5.86,1.92,6.166522521
24/07/2019 02:00,4.443,2.302,5.003943745,0.003,0.062,0.062072538,4.44,2.24,4.973047355,5.753,2.202,6.160017289,0,0,0,5.75,2.14,6.135315803
24/07/2019 02:30,4.5332,1.9497,4.934696782,0.0032,0.0597,0.059785701,4.53,1.89,4.908462081,5.8932,1.0097,5.979071862,0,0,0,5.89,0.95,5.966121018
24/07/2019 03:00,4.3833,4.7591,6.470112186,0.0033,0.0691,0.069178754,4.38,4.69,6.417203441,5.9433,-1.9109,6.242944313,0,0,0,5.94,-1.98,6.261309767
24/07/2019 03:30,4.3065,4.7528,6.413661208,0.0165,0.0628,0.064931425,4.29,4.69,6.356115166,5.8065,-1.9172,6.114826088,0,0,0,5.79,-1.98,6.119191123
24/07/2019 04:00,4.3076,4.7502,6.41247361,0.0176,0.0602,0.062720013,4.29,4.69,6.356115166,5.8076,-1.9198,6.116686178,0,0,0,5.79,-1.98,6.119191123
24/07/2019 04:30,4.3047,4.7522,6.412008026,0.0147,0.0622,0.063913457,4.29,4.69,6.356115166,5.8047,-1.9178,6.113305074,0,0,0,5.79,-1.98,6.119191123
24/07/2019 05:00,4.382,4.7482,6.461217164,0.012,0.0582,0.059424237,4.37,4.69,6.410382204,5.892,-1.9218,6.197497821,0,0,0,5.88,-1.98,6.204417781
24/07/2019 05:30,4.4643,4.7463,6.515929571,0.0443,0.0563,0.071639235,4.42,4.69,6.444571359,5.9943,-1.9237,6.29541533,0,0,0,5.95,-1.98,6.270797397
24/07/2019 06:00,4.5826,4.6652,6.539442927,0.1126,0.0552,0.125402552,4.47,4.61,6.421292705,6.1326,-2.0248,6.458219399,0,0,0,6.02,-2.08,6.369207172
24/07/2019 06:30,5.0532,4.533,6.788440118,0.1732,0.053,0.18112769,4.88,4.48,6.624560363,6.7732,-2.157,7.10836741,0,0,0,6.6,-2.21,6.960179595
