Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2019 07:00,5.5274,4.4627,7.104072216,0.2874,0.0427,0.290554728,5.24,4.42,6.855216991,7.3474,-2.2673,7.689274091,0,0,0,7.06,-2.31,7.428303979
24/07/2019 07:30,5.6282,4.8647,7.439216446,0.7682,0.0447,0.769499402,4.86,4.82,6.84485208,7.4582,-1.8253,7.67831149,0,0,0,6.69,-1.87,6.946437936
24/07/2019 08:00,5.6098,5.5322,7.878774834,1.5898,0.0622,1.591016304,4.02,5.47,6.788320853,7.2998,-1.1678,7.392620434,0,0,0,5.71,-1.23,5.840975946
24/07/2019 08:30,5.7843,5.3815,7.900548635,2.5543,0.0515,2.554819121,3.23,5.33,6.232318991,7.3643,-1.2985,7.477901894,0,0,0,4.81,-1.35,4.995858285
24/07/2019 09:00,5.2173,5.6732,7.707491001,2.8373,0.0532,2.837798712,2.38,5.62,6.103179499,6.7373,-0.9768,6.807741882,0,0,0,3.9,-1.03,4.033720367
24/07/2019 09:30,5.2123,5.6016,7.651535392,3.4523,0.0816,3.453264231,1.76,5.52,5.793789779,6.6123,-1.0584,6.69647085,0,0,0,3.16,-1.14,3.359345174
24/07/2019 10:00,5.1031,5.5191,7.516787507,3.6031,0.0591,3.603584663,1.5,5.46,5.662296354,6.4131,-1.1309,6.512049326,0,0,0,2.81,-1.19,3.05158975
24/07/2019 10:30,6.0884,5.0759,7.926750619,3.0284,-0.0641,3.029078304,3.06,5.14,5.981906051,7.5184,-1.5741,7.681414542,0,0,0,4.49,-1.51,4.737108823
24/07/2019 11:00,6.2399,5.1074,8.063614994,2.7099,-0.0326,2.710096081,3.53,5.14,6.235423001,7.6999,-1.5426,7.852902315,0,0,0,4.99,-1.51,5.21346334
24/07/2019 11:30,5.1965,5.4402,7.523256495,3.1265,0.0002,3.126500006,2.07,5.44,5.820524031,6.0665,-1.2098,6.185954921,0,0,0,2.94,-1.21,3.17926092
24/07/2019 12:00,5.2451,4.5384,6.93600379,5.9251,-0.2716,5.931321655,-0.68,4.81,4.857828733,6.4151,-2.0416,6.732134771,0,0,0,0.49,-1.77,1.836572895
24/07/2019 12:30,4.9641,4.9328,6.998200101,4.7041,-0.1872,4.707823345,0.26,5.12,5.126597312,6.1241,-1.6672,6.34698012,0,0,0,1.42,-1.48,2.051048512
24/07/2019 13:00,4.9345,5.1959,7.165658871,4.0545,-0.0741,4.055177069,0.88,5.27,5.34296734,6.0945,-1.4041,6.254152785,0,0,0,2.04,-1.33,2.435261793
24/07/2019 13:30,2.9137,4.9748,5.765265192,6.0837,-0.2052,6.08715966,-3.17,5.18,6.072997612,3.9937,-1.5952,4.300500288,0,0,0,-2.09,-1.39,2.51001992
24/07/2019 14:00,1.6977,5.2865,5.552410966,6.3577,-0.0935,6.358387495,-4.66,5.38,7.11758386,2.2577,-1.2635,2.587207286,0,0,0,-4.1,-1.17,4.263672126
24/07/2019 14:30,0.9152,4.5658,4.656621166,8.8152,-0.3642,8.822720254,-7.9,4.93,9.312083548,0.9152,-1.8642,2.076736064,0,0,0,-7.9,-1.5,8.041144197
24/07/2019 15:00,1.4356,4.3906,4.619341481,9.0456,-0.4294,9.055786201,-7.61,4.82,9.008024201,1.3056,-1.9994,2.387926238,0,0,0,-7.74,-1.57,7.897626226
24/07/2019 15:30,2.6899,4.5459,5.282117835,8.1999,-0.3341,8.206703529,-5.51,4.88,7.360332873,2.7699,-1.9041,3.361241262,0,0,0,-5.43,-1.57,5.652415413
24/07/2019 16:00,2.5166,4.8251,5.441954205,7.3066,-0.3449,7.314735783,-4.79,5.17,7.047907491,2.7566,-1.6249,3.19986618,0,0,0,-4.55,-1.28,4.726616126
24/07/2019 16:30,1.9996,5.105,5.482647641,7.7596,-0.175,7.761573111,-5.76,5.28,7.813833886,2.1296,-1.335,2.513448062,0,0,0,-5.63,-1.16,5.748260606
24/07/2019 17:00,2.9232,5.23,5.991493824,7.2232,-0.17,7.225200221,-4.3,5.4,6.902897942,3.2332,-1.24,3.462828647,0,0,0,-3.99,-1.07,4.130980513
24/07/2019 17:30,3.1756,5.4362,6.295768881,6.5956,-0.1138,6.596581675,-3.42,5.55,6.519118039,3.6556,-1.0738,3.810046955,0,0,0,-2.94,-0.96,3.092765753
24/07/2019 18:00,3.6564,5.6047,6.691929696,6.1464,-0.0553,6.146648766,-2.49,5.66,6.183502244,4.2964,-0.9253,4.394909902,0,0,0,-1.85,-0.87,2.04435809
24/07/2019 18:30,4.3197,5.5225,7.011263391,5.1897,-0.0775,5.190278638,-0.87,5.6,5.667177428,5.7097,-1.0175,5.799653467,0,0,0,0.52,-0.94,1.07424392
24/07/2019 19:00,5.5431,5.5988,7.878611493,4.1031,-0.0512,4.103419434,1.44,5.65,5.830617463,6.7031,-0.9912,6.775989009,0,0,0,2.6,-0.94,2.764706133
24/07/2019 19:30,6.5911,5.6257,8.665512085,2.1911,-0.0243,2.191234743,4.4,5.65,7.16118007,8.1711,-0.9643,8.227803455,0,0,0,5.98,-0.94,6.05342878
24/07/2019 20:00,6.2596,5.8803,8.588394509,1.5696,0.0303,1.569892433,4.69,5.85,7.497906374,7.9796,-0.7697,8.016636093,0,0,0,6.41,-0.8,6.459729096
24/07/2019 20:30,6.359,5.9365,8.699362807,1.259,0.0365,1.259528979,5.1,5.9,7.798717843,8.169,-0.7635,8.204601956,0,0,0,6.91,-0.8,6.956155547
24/07/2019 21:00,6.5308,5.9342,8.824175785,0.5108,0.0342,0.51194363,6.02,5.9,8.429139932,8.4908,-0.7658,8.52526447,0,0,0,7.98,-0.8,8.02
24/07/2019 21:30,6.5671,5.9689,8.87437714,0.1571,0.0689,0.171544805,6.41,5.9,8.711951561,8.6071,-0.7311,8.63809456,0,0,0,8.45,-0.8,8.487785341
24/07/2019 22:00,6.5371,6.0424,8.901925307,0.1271,0.0524,0.137477889,6.41,5.99,8.773152227,8.5771,-0.6376,8.600766139,0,0,0,8.45,-0.69,8.478124793
24/07/2019 22:30,6.3171,6.063,8.75589638,0.1671,0.033,0.170327361,6.15,6.03,8.612978579,8.2171,-0.657,8.243323444,0,0,0,8.05,-0.69,8.079517312
24/07/2019 23:00,5.7621,6.1202,8.405869643,0.2021,0.0302,0.20434395,5.56,6.09,8.246314328,7.5621,-0.6598,7.590829497,0,0,0,7.36,-0.69,7.392272993
24/07/2019 23:30,5.257,5.2746,7.446976176,0.447,0.0246,0.447676401,4.81,5.25,7.120294938,6.877,-1.4454,7.02725481,0,0,0,6.43,-1.47,6.595892661
25/07/2019 00:00,4.8633,4.9737,6.95624745,0.4833,0.0137,0.483494136,4.38,4.96,6.617099062,6.3533,-1.7163,6.581041451,0,0,0,5.87,-1.73,6.119624171
25/07/2019 00:30,4.3649,4.9583,6.605837638,0.6149,-0.0017,0.61490235,3.75,4.96,6.218046317,5.7949,-1.6717,6.03120609,0,0,0,5.18,-1.67,5.44254536
25/07/2019 01:00,4.0822,4.9562,6.420924799,0.7622,-0.0038,0.762209473,3.32,4.96,5.968584422,5.4622,-1.6738,5.712900776,0,0,0,4.7,-1.67,4.987875299
25/07/2019 01:30,4.2231,4.8315,6.417005989,0.5931,0.0115,0.59321148,3.63,4.82,6.034011932,5.6331,-1.8685,5.934905885,0,0,0,5.04,-1.88,5.379219274
25/07/2019 02:00,4.2242,4.8432,6.426542763,0.4042,0.0232,0.404865262,3.82,4.82,6.150186989,5.6442,-1.7968,5.923300084,0,0,0,5.24,-1.82,5.547071299
25/07/2019 02:30,4.1729,4.9198,6.451164736,0.2729,0.0298,0.274522221,3.9,4.89,6.254766183,5.6129,-1.7902,5.891473708,0,0,0,5.34,-1.82,5.64163097
25/07/2019 03:00,3.962,4.993,6.373969956,0.322,0.033,0.323686577,3.64,4.96,6.152332891,5.332,-1.707,5.598577766,0,0,0,5.01,-1.74,5.303555411
25/07/2019 03:30,3.8636,4.9827,6.305133167,0.3636,0.0227,0.364307905,3.5,4.96,6.070551869,5.2436,-1.7173,5.517649885,0,0,0,4.88,-1.74,5.180926558
25/07/2019 04:00,3.8545,4.979,6.296634915,0.3545,0.019,0.355008803,3.5,4.96,6.070551869,5.2345,-1.721,5.510157098,0,0,0,4.88,-1.74,5.180926558
25/07/2019 04:30,3.9409,4.9789,6.349814015,0.3309,0.0189,0.331439316,3.61,4.96,6.134631203,5.2909,-1.7211,5.563794391,0,0,0,4.96,-1.74,5.256348542
25/07/2019 05:00,3.9086,4.9696,6.322505684,0.4586,0.0096,0.458700469,3.45,4.96,6.041862296,5.2286,-1.7304,5.507498717,0,0,0,4.77,-1.74,5.077450147
25/07/2019 05:30,3.8993,4.8139,6.195012002,0.6293,-0.0161,0.629505917,3.27,4.83,5.83282093,5.1693,-1.8861,5.502638976,0,0,0,4.54,-1.87,4.910040733
25/07/2019 06:00,3.9552,4.7495,6.180724657,0.7652,-0.0105,0.765272037,3.19,4.76,5.730069808,5.1552,-1.9305,5.504808561,0,0,0,4.39,-1.92,4.791502896
25/07/2019 06:30,4.2575,4.5464,6.228648265,1.1975,-0.0336,1.197971289,3.06,4.58,5.508175742,5.3775,-2.1636,5.796436078,0,0,0,4.18,-2.13,4.691407038
25/07/2019 07:00,4.3679,4.4673,6.247825198,1.9479,-0.0327,1.948174453,2.42,4.5,5.10944224,5.4179,-2.2227,5.856110971,0,0,0,3.47,-2.19,4.103291362
25/07/2019 07:30,4.7255,4.3518,6.424057401,2.7455,-0.0482,2.745923067,1.98,4.4,4.824976684,5.7255,-2.2882,6.165809719,0,0,0,2.98,-2.24,3.728002146
25/07/2019 08:00,5.0288,4.2232,6.566905487,3.4888,-0.0468,3.489113882,1.54,4.27,4.539217994,6.0288,-2.3568,6.473093208,0,0,0,2.54,-2.31,3.433322006
25/07/2019 08:30,5.6961,3.8241,6.860706671,4.5361,-0.1159,4.537580415,1.16,3.94,4.107213167,6.4861,-2.7659,7.05121947,0,0,0,1.95,-2.65,3.290136775
25/07/2019 09:00,4.8999,4.4792,6.638693595,5.8499,-0.1608,5.85210959,-0.95,4.64,4.736253794,5.6699,-2.0708,6.036222217,0,0,0,-0.18,-1.91,1.918462926
25/07/2019 09:30,4.5853,4.4179,6.367324124,7.3653,-0.2221,7.368647942,-2.78,4.64,5.409066463,4.9453,-2.1321,5.385335876,0,0,0,-2.42,-1.91,3.082936911
25/07/2019 10:00,3.6215,4.1129,5.480073782,8.8615,-0.3171,8.86717174,-5.24,4.43,6.861668893,3.6915,-2.3771,4.390646497,0,0,0,-5.17,-2.06,5.565294242
25/07/2019 10:30,3.3673,3.7628,5.049492364,9.8073,-0.4172,9.816169779,-6.44,4.18,7.677629843,3.2873,-2.7172,4.264917013,0,0,0,-6.52,-2.3,6.913783335
25/07/2019 11:00,2.5524,3.5992,4.412367437,10.9424,-0.5308,10.95526661,-8.39,4.13,9.351417005,2.1424,-2.8308,3.550113576,0,0,0,-8.8,-2.3,9.095603333
25/07/2019 11:30,1.4308,3.2217,3.525129718,11.6108,-0.6483,11.62888514,-10.18,3.87,10.89078969,0.7008,-3.1983,3.274178298,0,0,0,-10.91,-2.55,11.20404391
25/07/2019 12:00,1.7247,2.8423,3.324644249,13.0347,-0.7477,13.05612727,-11.31,3.59,11.86609456,0.8647,-3.5677,3.670992969,0,0,0,-12.17,-2.82,12.49244972
25/07/2019 12:30,1.2485,2.593,2.87791613,13.1285,-0.817,13.15389681,-11.88,3.41,12.35971278,0.3085,-3.797,3.809511944,0,0,0,-12.82,-2.98,13.16179319
25/07/2019 13:00,1.1217,2.4924,2.73317922,13.4017,-0.8576,13.42911169,-12.28,3.35,12.72874306,0.0817,-3.8976,3.898456188,0,0,0,-13.32,-3.04,13.66250343
25/07/2019 13:30,0.9997,2.3928,2.593239659,13.4397,-0.8772,13.4682967,-12.44,3.27,12.86260083,-0.1703,-3.9172,3.920900143,0,0,0,-13.61,-3.04,13.94538275
25/07/2019 14:00,0.8226,2.3431,2.483301909,13.4626,-0.8869,13.49178233,-12.64,3.23,13.04616802,-0.3774,-3.9769,3.994767123,0,0,0,-13.84,-3.09,14.18075104
25/07/2019 14:30,0.7492,2.4492,2.561226519,13.3892,-0.8608,13.41684215,-12.64,3.31,13.0662045,-0.5008,-3.9508,3.982414002,0,0,0,-13.89,-3.09,14.22955375
25/07/2019 15:00,1.2017,2.6907,2.94685415,12.9717,-0.8093,12.99692146,-11.77,3.5,12.27936888,0.1317,-3.6293,3.631688778,0,0,0,-12.84,-2.82,13.14602602
25/07/2019 15:30,1.6519,3.0534,3.47160268,12.1219,-0.6966,12.14189899,-10.47,3.75,11.12130388,0.7619,-3.2866,3.37375624,0,0,0,-11.36,-2.59,11.65151063
25/07/2019 16:00,2.0321,3.2241,3.811069564,11.4321,-0.6559,11.45090019,-9.4,3.88,10.16928709,1.3321,-3.1459,3.416310469,0,0,0,-10.1,-2.49,10.40240837
25/07/2019 16:30,4.4018,3.4671,5.603269193,9.0018,-0.5829,9.020652729,-4.6,4.05,6.128825336,4.3218,-2.9729,5.245578104,0,0,0,-4.68,-2.39,5.254950047
25/07/2019 17:00,5.9734,4.3714,7.402070354,4.8734,-0.3286,4.884465735,1.1,4.7,4.827007354,6.7534,-2.1486,7.086952344,0,0,0,1.88,-1.82,2.616639066
25/07/2019 17:30,7.3458,1.5048,7.49834653,3.2958,-0.2052,3.302181806,4.05,1.71,4.396202907,8.2258,0.2148,8.228604054,0,0,0,4.93,0.42,4.947858122
25/07/2019 18:00,7.122,1.3049,7.24055578,2.802,-0.1051,2.803970401,4.32,1.41,4.544282122,8.112,1.0149,8.175241037,0,0,0,5.31,1.12,5.426831488
25/07/2019 18:30,7.7223,1.2869,7.828794856,2.5523,-0.0831,2.553652463,5.17,1.37,5.348439025,8.9023,0.9669,8.954654706,0,0,0,6.35,1.05,6.436225602
25/07/2019 19:00,7.7256,1.4303,7.856885735,1.8956,-0.0497,1.896251421,5.83,1.48,6.014923108,9.0956,1.0803,9.159529871,0,0,0,7.2,1.13,7.288134192
25/07/2019 19:30,7.6499,1.5724,7.809827896,1.3199,-0.0176,1.320017337,6.33,1.59,6.526637726,9.0899,1.1924,9.167775072,0,0,0,7.77,1.21,7.863650552
25/07/2019 20:00,7.3992,1.6812,7.587792438,1.2892,-0.0088,1.289230034,6.11,1.69,6.339416377,8.8192,1.3412,8.920600096,0,0,0,7.53,1.35,7.650058823
25/07/2019 20:30,7.096,1.7169,7.300750757,1.086,-0.0331,1.086504307,6.01,1.75,6.259600626,8.566,1.3969,8.679152356,0,0,0,7.48,1.43,7.615464529
25/07/2019 21:00,6.9097,1.7425,7.126026967,0.8997,-0.0075,0.89973126,6.01,1.75,6.259600626,8.3797,1.4825,8.509828338,0,0,0,7.48,1.49,7.626958765
25/07/2019 21:30,6.8513,1.8925,7.107873658,0.6713,0.0125,0.671416369,6.18,1.88,6.459628472,8.3413,1.6325,8.499549514,0,0,0,7.67,1.62,7.839215522
25/07/2019 22:00,6.906,1.8793,7.157136613,0.656,-0.0007,0.656000373,6.25,1.88,6.526630065,8.396,1.6193,8.550727951,0,0,0,7.74,1.62,7.907717749
25/07/2019 22:30,6.5992,1.9496,6.881161297,0.5992,-0.0004,0.599200134,6,1.95,6.308922253,8.0392,1.6996,8.216895813,0,0,0,7.44,1.7,7.631749472
25/07/2019 23:00,6.0969,2.0339,6.427203032,0.5469,-0.0061,0.546934018,5.55,2.04,5.913044901,7.4869,1.8239,7.705860291,0,0,0,6.94,1.83,7.177220911
25/07/2019 23:30,5.738,1.0257,5.828953979,0.688,-0.0143,0.688148596,5.05,1.04,5.155977114,6.968,0.8257,7.016751705,0,0,0,6.28,0.84,6.335929293
26/07/2019 00:00,5.152,0.9199,5.233480678,0.812,-0.0201,0.812248737,4.34,0.94,4.440630586,6.262,0.7799,6.310379387,0,0,0,5.45,0.8,5.508402672
26/07/2019 00:30,4.5818,0.9201,4.673272435,0.9218,-0.0199,0.922014778,3.66,0.94,3.778782873,5.6418,0.7801,5.695477438,0,0,0,4.72,0.8,4.787316576
26/07/2019 01:00,4.4418,0.9216,4.536400974,0.7818,-0.0184,0.782016496,3.66,0.94,3.778782873,5.5018,0.7816,5.557040741,0,0,0,4.72,0.8,4.787316576
26/07/2019 01:30,4.0786,4.3506,5.963446849,0.7686,-0.0194,0.768844796,3.31,4.37,5.482061656,5.3486,-1.6094,5.585489264,0,0,0,4.58,-1.59,4.848143975
26/07/2019 02:00,4.0216,4.7235,6.203605307,0.8316,-0.0165,0.831763674,3.19,4.74,5.713466548,5.3316,-2.0265,5.703740949,0,0,0,4.5,-2.01,4.928498757
26/07/2019 02:30,4.1147,3.7723,5.582204169,0.7247,-0.0177,0.724916119,3.39,3.79,5.084899212,5.4047,-2.9977,6.180371136,0,0,0,4.68,-2.98,5.548224941
26/07/2019 03:00,4.1304,3.8101,5.619347486,0.6004,-0.0199,0.600729698,3.53,3.83,5.208627458,5.4204,-2.9999,6.195170391,0,0,0,4.82,-2.98,5.666815684
26/07/2019 03:30,4.0945,3.7321,5.540171537,0.6245,-0.0279,0.625122916,3.47,3.76,5.11649294,5.3245,-3.0879,6.155113862,0,0,0,4.7,-3.06,5.608350916
26/07/2019 04:00,3.9288,4.0383,5.634122499,0.6788,-0.0217,0.679146766,3.25,4.06,5.200586505,5.1588,-2.6817,5.81418372,0,0,0,4.48,-2.66,5.210182338
26/07/2019 04:30,3.7358,4.7793,6.0661281,0.7058,-0.0107,0.705881102,3.03,4.79,5.667892024,4.9958,-1.8607,5.331062008,0,0,0,4.29,-1.85,4.671894691
26/07/2019 05:00,3.756,4.7061,6.021205295,0.726,-0.0139,0.726133053,3.03,4.72,5.608859064,5.016,-1.8639,5.351110091,0,0,0,4.29,-1.85,4.671894691
26/07/2019 05:30,3.9855,4.7093,6.169417861,0.6255,-0.0107,0.625591512,3.36,4.72,5.793789779,5.3155,-1.8607,5.631762135,0,0,0,4.69,-1.85,5.041686226
26/07/2019 06:00,4.0862,4.7077,6.233736418,0.6762,-0.0123,0.676311859,3.41,4.72,5.822928816,5.4262,-1.8623,5.736881359,0,0,0,4.75,-1.85,5.09754843
26/07/2019 06:30,4.4481,4.5222,6.343176369,1.1281,-0.0378,1.128733117,3.32,4.56,5.640567347,5.8081,-2.0178,6.148621183,0,0,0,4.68,-1.98,5.081613917
26/07/2019 07:00,4.566,4.4711,6.39054702,1.846,-0.0389,1.846409816,2.72,4.51,5.266735232,5.846,-2.0189,6.184793708,0,0,0,4,-1.98,4.463227532
26/07/2019 07:30,5.0954,2.6919,5.762762078,1.9054,-0.0181,1.905485967,3.19,2.71,4.185713798,6.3254,0.8319,6.379870122,0,0,0,4.42,0.85,4.50098878
26/07/2019 08:00,5.1288,1.865,5.457363323,2.2988,0.005,2.298805438,2.83,1.86,3.386517385,6.2688,1.615,6.473490437,0,0,0,3.97,1.61,4.284040149
26/07/2019 08:30,5.1006,1.8325,5.419794886,3.2406,-0.0275,3.240716682,1.86,1.86,2.630437226,6.1106,1.5825,6.312189684,0,0,0,2.87,1.61,3.290744597
26/07/2019 09:00,5.2969,1.7367,5.574340903,3.4369,-0.0333,3.437061317,1.86,1.77,2.567586415,6.3069,1.5167,6.486706907,0,0,0,2.87,1.55,3.261809314
26/07/2019 09:30,5.2528,1.7847,5.547707809,3.9428,0.0147,3.942827403,1.31,1.77,2.202044505,5.8928,1.5647,6.096997452,0,0,0,1.95,1.55,2.490983741
26/07/2019 10:00,2.8849,1.9699,3.493301307,5.0649,0.0199,5.064939093,-2.18,1.95,2.924876066,3.6149,1.8199,4.047164195,0,0,0,-1.45,1.8,2.311384866
26/07/2019 10:30,3.8578,1.331,4.080953545,7.0178,-0.169,7.019834602,-3.16,1.5,3.497942252,4.1378,1.191,4.305794914,0,0,0,-2.88,1.36,3.184964678
26/07/2019 11:00,3.1262,0.7302,3.210345539,8.9762,-0.3498,8.983013218,-5.85,1.08,5.948857033,3.0962,0.6402,3.161694242,0,0,0,-5.88,0.99,5.962759428
26/07/2019 11:30,2.82,0.7953,2.930000357,8.673,-0.2877,8.677770468,-5.853,1.083,5.952352308,2.79,0.7053,2.877767901,0,0,0,-5.883,0.993,5.966216389
26/07/2019 12:00,1.6523,0.5272,1.734368799,10.4523,-0.3528,10.45825239,-8.8,0.88,8.843890547,1.3523,0.4372,1.421217482,0,0,0,-9.1,0.79,9.134226842
26/07/2019 12:30,1.0551,0.7239,1.279557431,9.8551,-0.2961,9.859547212,-8.8,1.02,8.858916412,0.8451,0.6739,1.080895564,0,0,0,-9.01,0.97,9.062063783
26/07/2019 13:00,1.2801,0.6039,1.415397902,10.1701,-0.3261,10.17532679,-8.89,0.93,8.93851218,1.0101,0.5439,1.147226752,0,0,0,-9.16,0.87,9.201222745
26/07/2019 13:30,0.9987,0.6505,1.191869095,9.7187,-0.2795,9.722718238,-8.72,0.93,8.769452663,0.8187,0.5905,1.009435456,0,0,0,-8.9,0.87,8.942421372
26/07/2019 14:00,1.7084,0.3227,1.738610321,9.8684,-0.4473,9.87853207,-8.16,0.77,8.196249142,1.5084,0.2927,1.536536316,0,0,0,-8.36,0.74,8.392687293
26/07/2019 14:30,1.7098,0.4112,1.75855096,9.7098,-0.4188,9.718827577,-8,0.83,8.042941004,1.5498,0.3212,1.58273481,0,0,0,-8.16,0.74,8.193485217
26/07/2019 15:00,2.2839,0.5532,2.349942435,9.9239,-0.3768,9.931050773,-7.64,0.93,7.69639526,2.1239,0.4932,2.18041222,0,0,0,-7.8,0.87,7.848369257
26/07/2019 15:30,2.2586,0.4212,2.297538552,9.9886,-0.5088,10.00155025,-7.73,0.93,7.785743381,2.1086,0.3612,2.139312834,0,0,0,-7.88,0.87,7.92788118
26/07/2019 16:00,3.0039,0.4942,3.044281336,9.6239,-0.4358,9.633762134,-6.62,0.93,6.68500561,2.9739,0.3642,2.996117963,0,0,0,-6.65,0.8,6.697947447
26/07/2019 16:30,2.5776,1.0236,2.773405618,8.5076,-0.2264,8.510611889,-5.93,1.25,6.060313523,2.7676,0.9036,2.911374713,0,0,0,-5.74,1.13,5.850170938
26/07/2019 17:00,2.8111,1.2232,3.065697547,7.7611,-0.2168,7.764127475,-4.95,1.44,5.155201257,3.1811,1.0632,3.354070877,0,0,0,-4.58,1.28,4.755502077
26/07/2019 17:30,3.7912,1.4608,4.062897252,7.3912,-0.0892,7.391738231,-3.6,1.55,3.919502519,4.3012,1.3008,4.493595674,0,0,0,-3.09,1.39,3.388244383
26/07/2019 18:00,4.3304,1.6886,4.647981725,6.0004,-0.0814,6.000952101,-1.67,1.77,2.433474882,4.7704,1.5186,5.006282265,0,0,0,-1.23,1.6,2.018142711
26/07/2019 18:30,4.7765,1.7798,5.09731697,5.3665,-0.0702,5.366959129,-0.59,1.85,1.941803286,6.1065,1.5898,6.310055966,0,0,0,0.74,1.66,1.81747077
26/07/2019 19:00,5.5718,1.895,5.885234085,3.8218,-0.035,3.821960261,1.75,1.93,2.605263902,6.7618,1.685,6.968584091,0,0,0,2.94,1.72,3.406170871
26/07/2019 19:30,6.3165,1.9899,6.622527785,2.5565,0.0099,2.556519169,3.76,1.98,4.249470555,7.6965,1.7299,7.888514832,0,0,0,5.14,1.72,5.420147599
26/07/2019 20:00,6.8115,4.5018,8.164725071,1.5415,0.0118,1.541545163,5.27,4.49,6.923366233,8.7515,-2.2582,9.038153544,0,0,0,7.21,-2.27,7.558902037
26/07/2019 20:30,7.0439,4.5185,8.368594234,0.8739,0.0285,0.874364604,6.17,4.49,7.630792881,9.1339,-2.3115,9.421844907,0,0,0,8.26,-2.34,8.585056785
26/07/2019 21:00,7.0411,4.6141,8.418254452,0.3311,0.0541,0.335490715,6.71,4.56,8.112810857,9.2311,-2.2359,9.498023796,0,0,0,8.9,-2.29,9.189891185
26/07/2019 21:30,7.0654,4.73,8.502515931,0.0654,0.08,0.103330344,7,4.65,8.403719415,9.2354,-2.21,9.496142015,0,0,0,9.17,-2.29,9.451613619
26/07/2019 22:00,7.1751,4.7134,8.584765551,0.0351,0.0634,0.072467717,7.14,4.65,8.520686592,9.3451,-2.1666,9.592968757,0,0,0,9.31,-2.23,9.573348422
26/07/2019 22:30,6.8928,4.7087,8.347607294,0.0428,0.0587,0.07264661,6.85,4.65,8.279190782,9.0328,-2.0813,9.269481406,0,0,0,8.99,-2.14,9.24119581
26/07/2019 23:00,6.4375,4.84,8.054005603,0.0275,0.06,0.066001894,6.41,4.78,7.996030265,8.4975,-1.99,8.727405471,0,0,0,8.47,-2.05,8.71455105
26/07/2019 23:30,5.8946,4.9126,7.673327044,0.0246,0.0626,0.067260092,5.87,4.85,7.614420529,7.8746,-1.8774,8.09530456,0,0,0,7.85,-1.94,8.086167201
27/07/2019 00:00,5.4011,5.0219,7.375049886,0.0211,0.0619,0.065397401,5.38,4.96,7.317513239,7.2711,-1.7981,7.490130761,0,0,0,7.25,-1.86,7.484791246
27/07/2019 00:30,4.8802,5.0148,6.997468905,0.0602,0.0548,0.081406879,4.82,4.96,6.916212837,6.6202,-1.6952,6.833794779,0,0,0,6.56,-1.75,6.789410873
27/07/2019 01:00,4.5459,5.0128,6.76707992,0.0759,0.0528,0.09245891,4.47,4.96,6.677012805,6.2159,-1.6972,6.443438573,0,0,0,6.14,-1.75,6.384520342
27/07/2019 01:30,4.4277,5.0767,6.736275691,0.0477,0.0567,0.074095749,4.38,5.02,6.662191832,6.0777,-1.6133,6.288177334,0,0,0,6.03,-1.67,6.256980102
27/07/2019 02:00,4.3638,5.0758,6.693765463,0.0438,0.0558,0.070937155,4.32,5.02,6.622899667,6.0738,-1.6142,6.284639057,0,0,0,6.03,-1.67,6.256980102
27/07/2019 02:30,4.2416,5.0749,6.614059311,0.0616,0.0549,0.082514059,4.18,5.02,6.532442116,5.9016,-1.6151,6.118613452,0,0,0,5.84,-1.67,6.074084293
27/07/2019 03:00,4.0788,5.0745,6.510542196,0.0588,0.0545,0.080172876,4.02,5.02,6.431236273,5.6988,-1.5555,5.907275319,0,0,0,5.64,-1.61,5.865296241
27/07/2019 03:30,4.012,5.147,6.525929282,0.062,0.057,0.08421995,3.95,5.09,6.44287203,5.622,-1.553,5.832554586,0,0,0,5.56,-1.61,5.788410835
27/07/2019 04:00,3.9715,5.1421,6.497230538,0.0715,0.0521,0.088468412,3.9,5.09,6.412339667,5.5915,-1.5579,5.804474538,0,0,0,5.52,-1.61,5.75
27/07/2019 04:30,3.8946,5.1393,6.448279899,0.1146,0.0493,0.124754359,3.78,5.09,6.340070978,5.5046,-1.5607,5.721573704,0,0,0,5.39,-1.61,5.625317769
27/07/2019 05:00,3.9919,5.1444,6.51153722,0.0719,0.0544,0.090160801,3.92,5.09,6.424523329,5.6119,-1.5556,5.823513799,0,0,0,5.54,-1.61,5.769202718
27/07/2019 05:30,4.1097,5.0857,6.538652658,0.0697,0.0557,0.089222082,4.04,5.03,6.451550201,5.7597,-1.5543,5.965734873,0,0,0,5.69,-1.61,5.913391582
27/07/2019 06:00,4.1244,5.1005,6.559403602,0.0844,0.0705,0.109970951,4.04,5.03,6.451550201,5.8344,-1.5395,6.034093437,0,0,0,5.75,-1.61,5.971147293
27/07/2019 06:30,4.4485,5.087,6.757715683,0.2985,0.057,0.303893485,4.15,5.03,6.520996856,6.0985,-1.643,6.315944209,0,0,0,5.8,-1.7,6.044005295
27/07/2019 07:00,4.7746,4.9935,6.90882388,0.6246,0.0435,0.626112937,4.15,4.95,6.459489144,6.4246,-1.7165,6.649951685,0,0,0,5.8,-1.76,6.061155005
27/07/2019 07:30,5.0402,4.9113,7.037363408,1.1102,0.0413,1.110967925,3.93,4.87,6.257938958,6.6902,-1.8087,6.930380345,0,0,0,5.58,-1.85,5.878681825
27/07/2019 08:00,5.2034,4.8071,7.084037124,1.8834,0.0371,1.88376537,3.32,4.77,5.811652089,6.7834,-1.9029,7.045249745,0,0,0,4.9,-1.94,5.270066413
27/07/2019 08:30,5.4467,4.7178,7.205843305,2.6467,0.0278,2.646845997,2.8,4.69,5.462243129,6.9967,-2.0722,7.297110643,0,0,0,4.35,-2.1,4.830372656
27/07/2019 09:00,5.2868,4.4928,6.937975647,4.2868,-0.0472,4.287059841,1,4.54,4.648827809,6.3968,-2.2872,6.793403718,0,0,0,2.11,-2.24,3.077287767
27/07/2019 09:30,5.2744,4.4729,6.915643843,4.8044,-0.0671,4.804868549,0.47,4.54,4.564263358,6.2344,-2.3071,6.647590072,0,0,0,1.43,-2.24,2.657536453
27/07/2019 10:00,4.3389,4.4782,6.235409245,4.6889,-0.0618,4.689307246,-0.35,4.54,4.553471203,5.9689,-2.3018,6.397347142,0,0,0,1.28,-2.24,2.579922479
27/07/2019 10:30,4.2075,4.0767,5.858544114,5.7975,-0.1633,5.799799405,-1.59,4.24,4.528321985,4.7375,-2.7033,5.454515298,0,0,0,-1.06,-2.54,2.752308122
27/07/2019 11:00,4.7373,3.3971,5.829433909,8.0273,-0.2629,8.031603931,-3.29,3.66,4.92135144,5.1473,-3.3329,6.132121957,0,0,0,-2.88,-3.07,4.20942989
27/07/2019 11:30,2.5491,2.9617,3.907630702,9.1391,-0.2983,9.143966956,-6.59,3.26,7.352258157,2.5691,-2.7983,3.798783713,0,0,0,-6.57,-2.5,7.029573245
27/07/2019 12:00,2.5462,0.463,2.587953524,10.7562,-0.537,10.76959644,-8.21,1,8.270677119,2.3262,0.423,2.364346726,0,0,0,-8.43,0.96,8.484485842
27/07/2019 12:30,2.5831,0.0227,2.583199741,11.5931,-0.6573,11.61171869,-9.01,0.68,9.035623941,2.0531,0.0227,2.053225487,0,0,0,-9.54,0.68,9.564204097
27/07/2019 13:00,1.4761,-0.2747,1.501443073,12.7561,-0.8147,12.78208994,-11.28,0.54,11.29291813,0.6361,-0.2747,0.692880437,0,0,0,-12.12,0.54,12.13202374
27/07/2019 13:30,0.9373,-0.8331,1.254028269,12.9473,-0.8331,12.97407542,-12.01,0,12.01,0.0073,-0.8331,0.833131982,0,0,0,-12.94,0,12.94
27/07/2019 14:00,1.4088,-0.8329,1.636593978,12.5188,-0.8329,12.54647663,-11.11,0,11.11,0.6088,-0.8329,1.031678172,0,0,0,-11.91,0,11.91
27/07/2019 14:30,1.8453,-0.2529,1.862549462,12.3953,-0.7929,12.42063414,-10.55,0.54,10.56381087,1.0953,-0.2529,1.124117654,0,0,0,-11.3,0.54,11.3128953
27/07/2019 15:00,1.6545,-0.8139,1.843855596,12.2045,-0.8139,12.23160878,-10.55,0,10.55,0.9045,-0.8139,1.216779955,0,0,0,-11.3,0,11.3
27/07/2019 15:30,1.1336,-0.1464,1.143014401,11.8336,-0.7364,11.85649079,-10.7,0.59,10.71625401,0.3036,-0.1364,0.332833171,0,0,0,-11.53,0.6,11.54560089
27/07/2019 16:00,0.8609,-0.067,0.863503219,11.5009,-0.657,11.51965059,-10.64,0.59,10.65634553,0.0809,-0.057,0.09896368,0,0,0,-11.42,0.6,11.43575096
27/07/2019 16:30,2.0533,0.4923,2.111492406,10.0033,-0.5077,10.01617543,-7.95,1,8.012646255,1.5633,0.4923,1.638983276,0,0,0,-8.44,1,8.499035239
27/07/2019 17:00,2.5278,0.8452,2.66535849,9.3178,-0.3948,9.326160189,-6.79,1.24,6.902296719,2.2678,0.8152,2.409868851,0,0,0,-7.05,1.21,7.153083251
27/07/2019 17:30,3.8524,0.996,3.979070464,8.0024,-0.294,8.007798809,-4.15,1.29,4.345871604,3.9024,0.916,4.008463766,0,0,0,-4.1,1.21,4.274821634
27/07/2019 18:00,5.3731,1.1526,5.495333509,6.3931,-0.2374,6.397506262,-1.02,1.39,1.724093965,5.5931,1.0426,5.689444821,0,0,0,-0.8,1.28,1.509436981
27/07/2019 18:30,4.758,1.7572,5.072111576,5.258,-0.0928,5.258818864,-0.5,1.85,1.91637679,6.198,1.6272,6.408040562,0,0,0,0.94,1.72,1.960102038
27/07/2019 19:00,5.6225,1.8651,5.923774494,3.7625,-0.0349,3.762661858,1.86,1.9,2.658871941,6.5825,1.6851,6.794767712,0,0,0,2.82,1.72,3.303150012
27/07/2019 19:30,6.0869,2.0093,6.40996397,2.3169,-0.0007,2.316900106,3.77,2.01,4.272352982,7.2969,1.8093,7.517866459,0,0,0,4.98,1.81,5.298726262
27/07/2019 20:00,6.4839,2.1087,6.818179735,1.3239,0.0187,1.324032062,5.16,2.09,5.567198577,7.8639,1.8887,8.087528108,0,0,0,6.54,1.87,6.802095265
27/07/2019 20:30,6.7145,2.1191,7.040958391,0.7045,0.0291,0.705100745,6.01,2.09,6.363033868,8.1545,1.7991,8.350606628,0,0,0,7.45,1.77,7.65737553
27/07/2019 21:00,6.8764,4.4808,8.207462799,0.3164,0.0608,0.322188765,6.56,4.42,7.9101201,8.7264,-1.9492,8.941444939,0,0,0,8.41,-2.01,8.646860702
27/07/2019 21:30,7.064,1.8465,7.301346331,0.124,0.0765,0.145699176,6.94,1.77,7.162157496,8.634,1.6665,8.793359895,0,0,0,8.51,1.59,8.657262847
27/07/2019 22:00,7.1141,2.0002,7.389940382,0.1241,0.0502,0.133868779,6.99,1.95,7.256900165,8.7141,1.7902,8.896086491,0,0,0,8.59,1.74,8.764456629
27/07/2019 22:30,6.8118,1.9906,7.09669695,0.1618,0.0406,0.166816066,6.65,1.95,6.930007215,8.3218,1.7806,8.510164017,0,0,0,8.16,1.74,8.343452523
27/07/2019 23:00,6.4897,1.0292,6.570803507,0.1797,0.0392,0.183925882,6.31,0.99,6.387190306,7.8897,0.8692,7.937435022,0,0,0,7.71,0.83,7.754547053
27/07/2019 23:30,5.7708,1.9641,6.095885617,0.1308,0.0441,0.138034235,5.64,1.92,5.957851962,7.1408,1.8141,7.367630789,0,0,0,7.01,1.77,7.230006916
28/07/2019 00:00,5.2934,2.1972,5.731297532,0.1134,0.0472,0.122830778,5.18,2.15,5.608466814,6.6234,2.0672,6.9384972,0,0,0,6.51,2.02,6.816193953
28/07/2019 00:30,4.8927,2.2987,5.405787175,0.0627,0.0487,0.079391309,4.83,2.25,5.328358096,6.1827,2.1787,6.555342324,0,0,0,6.12,2.13,6.480069444
28/07/2019 01:00,4.6572,2.3011,5.194667752,0.0372,0.0511,0.063206408,4.62,2.25,5.138764443,5.8872,2.1811,6.278241876,0,0,0,5.85,2.13,6.225704779
28/07/2019 01:30,4.7052,1.3921,4.906816631,0.0352,0.0521,0.062876466,4.67,1.34,4.858446254,5.8852,1.2621,6.019009507,0,0,0,5.85,1.21,5.973826245
28/07/2019 02:00,4.5943,1.393,4.800837582,0.0343,0.053,0.063130737,4.56,1.34,4.752809695,5.7743,1.263,5.91081293,0,0,0,5.74,1.21,5.866148651
28/07/2019 02:30,4.463,1.3856,4.673142022,0.053,0.0456,0.069916808,4.41,1.34,4.609088847,5.583,1.2556,5.722448808,0,0,0,5.53,1.21,5.660830328
28/07/2019 03:00,4.169,3.4858,5.434276644,0.069,0.0458,0.082816906,4.1,3.44,5.351971599,5.419,-0.3642,5.431224783,0,0,0,5.35,-0.41,5.365687281
28/07/2019 03:30,3.9871,5.1384,6.503854316,0.0771,0.0484,0.091032796,3.91,5.09,6.418426598,5.3371,-1.6716,5.592752718,0,0,0,5.26,-1.72,5.534076255
28/07/2019 04:00,3.9508,5.1379,6.481268167,0.0908,0.0479,0.102659875,3.86,5.09,6.388090482,5.2808,-1.6721,5.539202745,0,0,0,5.19,-1.72,5.467586305
28/07/2019 04:30,3.8895,5.1373,6.443606253,0.1395,0.0473,0.147300849,3.75,5.09,6.322230619,5.2095,-1.6327,5.459358895,0,0,0,5.07,-1.68,5.341095393
28/07/2019 05:00,3.8794,5.1343,6.435120889,0.1294,0.0443,0.136772987,3.75,5.09,6.322230619,5.1994,-1.6357,5.45062151,0,0,0,5.07,-1.68,5.341095393
28/07/2019 05:30,3.9912,5.1331,6.502183714,0.1212,0.0431,0.128635337,3.87,5.09,6.39413794,5.2812,-1.6969,5.547120248,0,0,0,5.16,-1.74,5.445475186
28/07/2019 06:00,3.9453,5.145,6.483549729,0.1653,0.055,0.174209902,3.78,5.09,6.340070978,5.2653,-1.685,5.528345963,0,0,0,5.1,-1.74,5.388654749
28/07/2019 06:30,4.0779,5.1288,6.552393292,0.4179,0.0388,0.419697331,3.66,5.09,6.269266305,5.3479,-1.7012,5.611961854,0,0,0,4.93,-1.74,5.228049349
28/07/2019 07:00,4.3496,2.6026,5.068781601,0.7696,0.0326,0.770290153,3.58,2.57,4.406960404,5.3896,0.1826,5.392692363,0,0,0,4.62,0.15,4.622434424
28/07/2019 07:30,4.6377,1.2585,4.805422306,1.4277,0.0285,1.427984433,3.21,1.23,3.437586363,5.4877,1.2185,5.621351576,0,0,0,4.06,1.19,4.230803706
28/07/2019 08:00,4.6253,1.1288,4.761049205,2.6753,0.0088,2.675314473,1.95,1.12,2.248755211,5.3053,1.0388,5.406044166,0,0,0,2.63,1.03,2.824499956
28/07/2019 08:30,5.0262,0.9398,5.113307196,4.0962,-0.0302,4.096311326,0.93,0.97,1.34380058,5.3762,0.8898,5.449336701,0,0,0,1.28,0.92,1.57632484
28/07/2019 09:00,4.2867,0.6867,4.341353911,5.6467,-0.1033,5.647644799,-1.36,0.79,1.572800051,4.4667,0.6367,4.511850594,0,0,0,-1.18,0.74,1.392838828
28/07/2019 09:30,4.0316,0.5911,4.074702169,6.6516,-0.1089,6.652491396,-2.62,0.7,2.711899703,4.2816,0.5611,4.318209324,0,0,0,-2.37,0.67,2.462884488
28/07/2019 10:00,3.3395,0.5325,3.38168841,7.4895,-0.1675,7.491372805,-4.15,0.7,4.208622102,3.4095,0.5025,3.446330875,0,0,0,-4.08,0.67,4.134646297
28/07/2019 10:30,3.8293,-0.359,3.846091456,8.9993,-0.349,9.006064706,-5.17,-0.01,5.170009671,3.6693,-0.789,3.753169792,0,0,0,-5.33,-0.44,5.348130514
28/07/2019 11:00,3.5683,-1.1195,3.739792125,9.6183,-0.4895,9.630747901,-6.05,-0.63,6.08271321,3.2683,-1.1495,3.464554104,0,0,0,-6.35,-0.66,6.384207077
28/07/2019 11:30,3.3417,-0.9587,3.476501773,10.3617,-0.6187,10.38015494,-7.02,-0.34,7.028228795,2.8517,-1.0687,3.045375606,0,0,0,-7.51,-0.45,7.523469944
28/07/2019 12:00,3.48,-0.1278,3.482345882,11.23,-0.6978,11.25165876,-7.75,0.57,7.77093302,2.94,-0.1778,2.945371426,0,0,0,-8.29,0.52,8.306292795
28/07/2019 12:30,3.7334,-1.0471,3.877459732,11.0934,-0.6971,11.11528101,-7.36,-0.35,7.368317311,3.1934,-1.2471,3.428273905,0,0,0,-7.9,-0.55,7.919122426
28/07/2019 13:00,1.7779,-0.7029,1.911804598,11.4979,-0.6729,11.51757348,-9.72,-0.03,9.720046296,1.0679,-0.8129,1.342094192,0,0,0,-10.43,-0.14,10.43093955
28/07/2019 13:30,1.4951,0.1218,1.500053082,10.5151,-0.5282,10.52835805,-9.02,0.65,9.043389851,0.7451,0.1318,0.756667199,0,0,0,-9.77,0.66,9.792267357
28/07/2019 14:00,0.6226,0.3233,0.701536635,10.1226,-0.3967,10.13037026,-9.5,0.72,9.527245142,-0.1374,0.3433,0.369775134,0,0,0,-10.26,0.74,10.28665154
28/07/2019 14:30,1.2705,0.0683,1.272334524,11.5805,-0.5217,11.5922453,-10.31,0.59,10.32686787,0.3105,0.0983,0.325688716,0,0,0,-11.27,0.62,11.28704124
28/07/2019 15:00,1.5567,-0.0435,1.557307657,11.3867,-0.5835,11.40164063,-9.83,0.54,9.844820973,0.6067,0.0365,0.607796956,0,0,0,-10.78,0.62,10.79781459
28/07/2019 15:30,1.2061,0.1725,1.218373284,10.9861,-0.4675,10.99604245,-9.78,0.64,9.800918324,0.3861,0.1525,0.415125836,0,0,0,-10.6,0.62,10.61811659
28/07/2019 16:00,1.542,0.242,1.560874114,10.452,-0.478,10.46292445,-8.91,0.72,8.939043573,0.872,0.262,0.910509747,0,0,0,-9.58,0.74,9.60853787
28/07/2019 16:30,1.2759,0.8113,1.511994874,8.8859,-0.3187,8.89161338,-7.61,1.13,7.693438763,0.9859,0.8013,1.270464679,0,0,0,-7.9,1.12,7.978997431
28/07/2019 17:00,2.5438,0.6852,2.63446721,9.2338,-0.3448,9.240235358,-6.69,1.03,6.7688256,2.3138,0.6552,2.404778052,0,0,0,-6.92,1,6.991881006
28/07/2019 17:30,3.4385,0.9446,3.565887184,8.3285,-0.2754,8.333052107,-4.89,1.22,5.039890872,3.4885,0.8846,3.598909475,0,0,0,-4.84,1.16,4.97706741
28/07/2019 18:00,4.2736,1.3358,4.477501379,6.7236,-0.1342,6.724939152,-2.45,1.47,2.857166428,4.6536,1.2558,4.820065,0,0,0,-2.07,1.39,2.493391265
28/07/2019 18:30,4.7978,1.5647,5.04650086,5.2478,-0.0653,5.248206258,-0.45,1.63,1.69097605,6.1178,1.4547,6.288372518,0,0,0,0.87,1.52,1.751370892
28/07/2019 19:00,5.637,1.7401,5.899467519,3.827,-0.0199,3.827051739,1.81,1.76,2.524618783,6.667,1.6001,6.856326204,0,0,0,2.84,1.62,3.269556545
28/07/2019 19:30,6.2835,1.8758,6.557514612,2.2535,0.0258,2.253647685,4.03,1.85,4.434343243,7.5735,1.6958,7.761033429,0,0,0,5.32,1.67,5.575957317
28/07/2019 20:00,6.7285,1.8923,6.989528707,1.0985,0.0423,1.099314123,5.63,1.85,5.926162333,8.2085,1.7123,8.38519192,0,0,0,7.11,1.67,7.303492315
28/07/2019 20:30,7.0616,1.8913,7.310486321,0.5016,0.0413,0.503297377,6.56,1.85,6.815871184,8.6616,1.7113,8.829035182,0,0,0,8.16,1.67,8.329135609
28/07/2019 21:00,7.1006,2.0002,7.376945194,0.1906,0.0702,0.203116715,6.91,1.93,7.174468621,8.7406,1.8202,8.928113821,0,0,0,8.55,1.75,8.727256155
28/07/2019 21:30,7.2159,2.0813,7.510061418,0.0459,0.0813,0.093362198,7.17,2,7.44371547,8.9559,1.5213,9.08418948,0,0,0,8.91,1.44,9.025613553
28/07/2019 22:00,7.0906,2.1496,7.409277193,0.0306,0.0596,0.066996418,7.06,2.09,7.362859499,8.8706,1.9396,9.080175798,0,0,0,8.84,1.88,9.037698822
28/07/2019 22:30,6.8105,2.1438,7.139943185,0.0205,0.0538,0.057573345,6.79,2.09,7.104378931,8.5605,2.0138,8.79417709,0,0,0,8.54,1.96,8.762031728
28/07/2019 23:00,6.1927,2.2615,6.592716856,0.0127,0.0615,0.062797611,6.18,2.2,6.559908536,7.8727,2.1315,8.156144772,0,0,0,7.86,2.07,8.128007136
28/07/2019 23:30,5.6735,1.9948,6.013969512,0.0135,0.0548,0.056438373,5.66,1.94,5.983243268,7.1935,1.8948,7.438864785,0,0,0,7.18,1.84,7.412017269
29/07/2019 00:00,5.2741,1.3069,5.433610073,0.0341,0.0469,0.057986378,5.24,1.26,5.389359888,6.6541,1.2469,6.769919233,0,0,0,6.62,1.2,6.727882282
29/07/2019 00:30,4.8567,2.985,5.700680651,0.0167,0.055,0.057479475,4.84,2.93,5.657782251,6.3467,-0.155,6.348592434,0,0,0,6.33,-0.21,6.333482454
29/07/2019 01:00,4.5394,4.8967,6.677111894,0.0094,0.0667,0.067359112,4.53,4.83,6.621918151,6.1894,-1.8433,6.458051351,0,0,0,6.18,-1.91,6.468423301
29/07/2019 01:30,4.5384,4.8971,6.676725468,0.0084,0.0671,0.067623738,4.53,4.83,6.621918151,6.1884,-1.8929,6.471426811,0,0,0,6.18,-1.96,6.483363325
29/07/2019 02:00,4.5375,4.9484,6.713834136,0.0075,0.0684,0.068809956,4.53,4.88,6.658475802,6.1875,-1.8316,6.452899721,0,0,0,6.18,-1.9,6.465477554
29/07/2019 02:30,4.3838,4.9476,6.610328903,0.0038,0.0676,0.06770672,4.38,4.88,6.557347025,6.0238,-1.8324,6.296336729,0,0,0,6.02,-1.9,6.312717323
29/07/2019 03:00,4.2237,4.9975,6.543290299,0.0037,0.0675,0.067601331,4.22,4.93,6.489476096,5.8337,-1.8325,6.114745452,0,0,0,5.83,-1.9,6.131794191
29/07/2019 03:30,4.1648,5.0012,6.508268624,0.0048,0.0712,0.071361614,4.16,4.93,6.450620125,5.7648,-1.8288,6.047927619,0,0,0,5.76,-1.9,6.065278229
29/07/2019 04:00,4.1638,5.0003,6.506937108,0.0038,0.0703,0.070402628,4.16,4.93,6.450620125,5.7638,-1.8297,6.04724669,0,0,0,5.76,-1.9,6.065278229
29/07/2019 04:30,4.1642,5,6.506962551,0.0042,0.07,0.070125887,4.16,4.93,6.450620125,5.7642,-1.73,6.018214157,0,0,0,5.76,-1.8,6.034699661
29/07/2019 05:00,4.2345,4.997,6.549885438,0.0045,0.067,0.067150949,4.23,4.93,6.495983374,5.8645,-1.813,6.138349066,0,0,0,5.86,-1.88,6.154185568
29/07/2019 05:30,4.414,4.9895,6.661719466,0.004,0.0595,0.059634302,4.41,4.93,6.614605052,6.034,-1.8205,6.302648352,0,0,0,6.03,-1.88,6.316272635
29/07/2019 06:00,4.5254,4.9207,6.685247464,0.0254,0.0707,0.07512423,4.5,4.85,6.616078899,6.1854,-1.9293,6.479303331,0,0,0,6.16,-2,6.476542287
29/07/2019 06:30,4.889,4.866,6.897845823,0.239,0.066,0.247945559,4.65,4.8,6.683000823,6.579,-1.934,6.857375373,0,0,0,6.34,-2,6.647977136
29/07/2019 07:00,5.2036,4.7498,7.045427808,0.5536,0.0598,0.556820438,4.65,4.69,6.604437902,6.9836,-2.0902,7.289691694,0,0,0,6.43,-2.15,6.779926253
29/07/2019 07:30,5.6316,4.7003,7.335375836,1.3116,0.0703,1.313482642,4.32,4.63,6.332400809,7.4016,-2.0797,7.688227016,0,0,0,6.09,-2.15,6.458374408
29/07/2019 08:00,5.7767,4.5273,7.339394265,2.5167,0.0473,2.51714445,3.26,4.48,5.540577587,7.4167,-2.2127,7.739733857,0,0,0,4.9,-2.26,5.396072646
29/07/2019 08:30,5.5044,4.5831,7.16262696,4.0544,-0.0169,4.054435222,1.45,4.6,4.823121396,6.8644,-1.0969,6.951487393,0,0,0,2.81,-1.08,3.010398645
29/07/2019 09:00,5.4861,2.2361,5.92430894,5.5461,-0.1039,5.54707314,-0.06,2.34,2.340769104,6.6961,0.6061,6.723474728,0,0,0,1.15,0.71,1.351517665
29/07/2019 09:30,4.4098,4.4028,6.231451186,6.4498,-0.0872,6.450389436,-2.04,4.49,4.93170356,4.9798,-2.4272,5.539829228,0,0,0,-1.47,-2.34,2.763421792
29/07/2019 10:00,3.1071,3.3018,4.533867405,6.7071,-0.1582,6.708965468,-3.6,3.46,4.993155315,3.7771,-0.6082,3.825753736,0,0,0,-2.93,-0.45,2.964354905
29/07/2019 10:30,2.2738,1.5267,2.738791582,8.2138,-0.2533,8.217704748,-5.94,1.78,6.200967666,2.6038,1.2867,2.904371073,0,0,0,-5.61,1.54,5.817533842
29/07/2019 11:00,2.6186,0.9456,2.784102247,9.4586,-0.4044,9.467241062,-6.84,1.35,6.971950946,2.6886,0.7056,2.779647697,0,0,0,-6.77,1.11,6.860393575
29/07/2019 11:30,2.8528,0.498,2.89594058,9.8028,-0.502,9.815645258,-6.95,1,7.021573898,2.8328,0.308,2.849494664,0,0,0,-6.97,0.81,7.016908151
29/07/2019 12:00,2.5227,0.8709,2.668797875,9.6327,-0.4191,9.641812802,-7.11,1.29,7.226077774,2.5827,0.6509,2.663458297,0,0,0,-7.05,1.07,7.130736287
29/07/2019 12:30,3.0605,0.4066,3.087391101,9.6405,-0.5634,9.656948784,-6.58,0.97,6.651112689,3.0705,0.3166,3.086779197,0,0,0,-6.57,0.88,6.628672567
29/07/2019 13:00,4.8605,0.2379,4.866318594,9.4405,-0.5321,9.455483629,-4.58,0.77,4.644276047,4.9405,0.1579,4.943022624,0,0,0,-4.5,0.69,4.552592668
29/07/2019 13:30,4.937,0.4426,4.95679975,8.337,-0.3874,8.345995912,-3.4,0.83,3.499842854,5.197,0.3026,5.205802125,0,0,0,-3.14,0.69,3.21491835
29/07/2019 14:00,1.6402,1.1145,1.983019488,8.1902,-0.2955,8.195529043,-6.55,1.41,6.700044776,1.8102,0.9545,2.046434531,0,0,0,-6.38,1.25,6.50129987
29/07/2019 14:30,3.3662,0.7683,3.452765172,8.0862,-0.3717,8.094738497,-4.72,1.14,4.855718278,3.5562,0.7283,3.630010927,0,0,0,-4.53,1.1,4.661641342
29/07/2019 15:00,5.383,0.4245,5.39971196,7.523,-0.4455,7.536179354,-2.14,0.87,2.310086578,5.723,0.2945,5.730572332,0,0,0,-1.8,0.74,1.946175737
29/07/2019 15:30,5.9363,1.1307,6.043024092,4.3463,-0.1793,4.349996802,1.59,1.31,2.060145626,6.7363,0.8707,6.79233805,0,0,0,2.39,1.05,2.610478883
29/07/2019 16:00,6.8065,1.173,6.906835111,3.2165,-0.137,3.21941629,3.59,1.31,3.821544191,7.7965,0.913,7.849775873,0,0,0,4.58,1.05,4.698819001
29/07/2019 16:30,6.9945,1.5405,7.162134493,2.2745,-0.0395,2.274842962,4.72,1.58,4.977429055,8.2145,1.2505,8.309137169,0,0,0,5.94,1.29,6.078461977
29/07/2019 17:00,7.0949,1.8017,7.320090771,2.0049,0.0117,2.004934139,5.09,1.79,5.395572259,8.4349,1.4717,8.562326722,0,0,0,6.43,1.46,6.593671208
29/07/2019 17:30,7.5136,1.8572,7.739727179,1.6936,0.0272,1.693818408,5.82,1.83,6.100926159,9.0036,1.4872,9.125600079,0,0,0,7.31,1.46,7.454374555
29/07/2019 18:00,7.7041,1.8935,7.933378792,1.6941,0.0635,1.695289668,6.01,1.83,6.282435833,9.0741,1.5835,9.211230269,0,0,0,7.38,1.52,7.534905441
29/07/2019 18:30,8.5077,1.786,8.693144154,0.7577,0.036,0.758554738,7.75,1.75,7.945124291,10.0977,1.436,10.19929612,0,0,0,9.34,1.4,9.444342222
29/07/2019 19:00,7.2559,1.869,7.492746213,2.1359,-0.011,2.135928325,5.12,1.88,5.454246052,8.6159,1.589,8.761201619,0,0,0,6.48,1.6,6.674608603
29/07/2019 19:30,7.8547,1.8167,8.062053769,1.9147,0.0067,1.914711722,5.94,1.81,6.209645723,9.2147,1.5467,9.343606209,0,0,0,7.3,1.54,7.460670211
29/07/2019 20:00,7.8869,3.7434,8.730191016,1.0769,0.0334,1.077417825,6.81,3.71,7.755011283,9.7069,-1.9066,9.892372373,0,0,0,8.63,-1.94,8.845366018
29/07/2019 20:30,7.4705,4.1804,8.560614137,0.8805,0.0204,0.880736289,6.59,4.16,7.793182918,9.6005,-2.6496,9.95941667,0,0,0,8.72,-2.67,9.119610737
29/07/2019 21:00,7.2774,4.2519,8.428475803,0.6874,0.0319,0.68813979,6.59,4.22,7.82537539,9.4074,-2.6381,9.770299196,0,0,0,8.72,-2.67,9.119610737
29/07/2019 21:30,7.2095,4.2561,8.37205336,0.6195,0.0361,0.620550933,6.59,4.22,7.82537539,9.3395,-2.6339,9.703797682,0,0,0,8.72,-2.67,9.119610737
29/07/2019 22:00,7.0643,4.2569,8.247759217,0.7643,0.0369,0.765190238,6.3,4.22,7.582769942,9.0643,-2.5631,9.419714226,0,0,0,8.3,-2.6,8.697700846
29/07/2019 22:30,6.5672,4.3435,7.873633728,0.8272,0.0235,0.827533739,5.74,4.32,7.184010022,8.4572,-2.4965,8.817978458,0,0,0,7.63,-2.52,8.035378025
29/07/2019 23:00,5.9099,4.3228,7.322125228,0.8599,0.0028,0.859904559,5.05,4.32,6.645667762,7.6099,-2.5172,8.015414765,0,0,0,6.75,-2.52,7.205060721
29/07/2019 23:30,5.2427,4.3801,6.831630794,1.0027,0.0101,1.002750866,4.24,4.37,6.088883313,6.7027,-2.5099,7.157219104,0,0,0,5.7,-2.52,6.232206672
30/07/2019 00:00,4.8386,2.85,5.615563192,0.9986,3.47E-18,0.9986,3.84,2.85,4.782060225,6.1086,-2.26,6.513262927,0,0,0,5.11,-2.26,5.587459172
30/07/2019 00:30,4.3116,1.6618,4.620765499,0.9016,0.0118,0.901677215,3.41,1.65,3.788218579,5.3016,1.6218,5.544113798,0,0,0,4.4,1.61,4.68530682
30/07/2019 01:00,4.171,2.0936,4.666947821,0.631,0.0236,0.631441177,3.54,2.07,4.100792606,5.131,2.0336,5.519301583,0,0,0,4.5,2.01,4.928498757
30/07/2019 01:30,4.0419,2.0978,4.553868734,0.6419,0.0278,0.642501712,3.4,2.07,3.980565286,5.0219,1.6478,5.285331063,0,0,0,4.38,1.62,4.669989293
30/07/2019 02:00,3.431,5.6189,6.583600703,0.961,0.0189,0.961185835,2.47,5.6,6.120531023,4.601,-1.2411,4.765451732,0,0,0,3.64,-1.26,3.851908618
30/07/2019 02:30,3.4489,5.3377,6.354994296,0.9789,0.0077,0.978930284,2.47,5.33,5.874504234,4.5789,-1.5723,4.841327556,0,0,0,3.6,-1.58,3.931462832
30/07/2019 03:00,3.5107,4.9689,6.083993894,0.9607,-0.0011,0.96070063,2.55,4.97,5.586000358,4.6607,-2.0311,5.08404285,0,0,0,3.7,-2.03,4.220296198
30/07/2019 03:30,3.6181,4.7975,6.008881249,0.8681,0.0075,0.868132398,2.75,4.79,5.523278012,4.7681,-2.2325,5.264867886,0,0,0,3.9,-2.24,4.497510422
30/07/2019 04:00,3.6607,4.8135,6.047355351,0.7907,0.0235,0.791049139,2.87,4.79,5.583994986,4.8007,-2.2165,5.287683116,0,0,0,4.01,-2.24,4.593223269
30/07/2019 04:30,3.7213,4.8185,6.088186589,0.7113,0.0285,0.711870733,3.01,4.79,5.657225468,4.8713,-2.2115,5.349794009,0,0,0,4.16,-2.24,4.724743379
30/07/2019 05:00,3.8247,4.8234,6.155771085,0.5647,0.0334,0.565686883,3.26,4.79,5.794109077,4.9647,-2.1466,5.408894309,0,0,0,4.4,-2.18,4.910437862
30/07/2019 05:30,4.0714,4.7316,6.242141982,0.6114,0.0316,0.612216073,3.46,4.7,5.836231661,5.2414,-2.2684,5.711209375,0,0,0,4.63,-2.3,5.169806573
30/07/2019 06:00,4.1431,4.724,6.2834269,0.6831,0.024,0.683521477,3.46,4.7,5.836231661,5.4131,-2.186,5.837829015,0,0,0,4.73,-2.21,5.22082369
30/07/2019 06:30,4.6681,4.7337,6.648238361,0.6481,0.0337,0.648975577,4.02,4.7,6.184690776,6.0881,-2.1063,6.442162781,0,0,0,5.44,-2.14,5.845784806
30/07/2019 07:00,5.3931,4.581,7.07609275,0.8431,0.021,0.843361494,4.55,4.56,6.441746658,6.9531,-2.229,7.301646431,0,0,0,6.11,-2.25,6.511113576
30/07/2019 07:30,5.8815,4.3185,7.296676264,1.3315,0.0185,1.331628514,4.55,4.3,6.260391362,7.3815,-2.5715,7.816594815,0,0,0,6.05,-2.59,6.581078939
30/07/2019 08:00,5.7788,3.9495,6.999505675,1.7388,0.0395,1.739248599,4.04,3.91,5.622250439,7.2588,-1.5605,7.424643944,0,0,0,5.52,-1.6,5.747208018
30/07/2019 08:30,6.2489,3.7952,7.311107594,1.9489,0.0452,1.949424082,4.3,3.75,5.705479822,7.8689,-1.5548,8.021034238,0,0,0,5.92,-1.6,6.132405727
30/07/2019 09:00,6.6034,4.3761,7.921814361,2.2034,0.0261,2.203554576,4.4,4.35,6.18728535,8.3534,-2.4739,8.712030347,0,0,0,6.15,-2.5,6.638712225
30/07/2019 09:30,6.8767,4.3863,8.15650848,2.2767,0.0363,2.276989368,4.6,4.35,6.331074158,8.6867,-2.4637,9.029317504,0,0,0,6.41,-2.5,6.88026889
30/07/2019 10:00,6.6755,4.3733,7.980479506,2.5555,0.0233,2.555606218,4.12,4.35,5.991402173,8.4355,-2.5167,8.802922193,0,0,0,5.88,-2.54,6.405154175
30/07/2019 10:30,7.2933,3.7863,8.217560014,3.6933,-0.0037,3.693301853,3.6,3.79,5.227245929,8.8733,-3.0637,9.387316474,0,0,0,5.18,-3.06,6.016311162
30/07/2019 11:00,6.3414,3.8362,7.41146304,4.4714,-0.0338,4.471527748,1.87,3.87,4.298115866,7.6914,-2.9838,8.24989069,0,0,0,3.22,-2.95,4.367024158
30/07/2019 11:30,6.9921,3.1805,7.68147399,6.3921,-0.2295,6.396218622,0.6,3.41,3.462383572,8.1521,-3.6295,8.923564571,0,0,0,1.76,-3.4,3.82852452
30/07/2019 12:00,6.0103,2.7514,6.610136765,8.2703,-0.5086,8.285923971,-2.26,3.26,3.966761904,6.6103,-4.0186,7.735968721,0,0,0,-1.66,-3.51,3.882743875
30/07/2019 12:30,4.9171,2.6362,5.579195538,9.2971,-0.4938,9.310204447,-4.38,3.13,5.383428276,5.2271,-4.0838,6.633249343,0,0,0,-4.07,-3.59,5.42706182
30/07/2019 13:00,2.6982,2.4969,3.676247115,10.5782,-0.4931,10.58968663,-7.88,2.99,8.428196723,2.7182,-4.2031,5.0054631,0,0,0,-7.86,-3.71,8.691587887
30/07/2019 13:30,2.0266,2.9759,3.600428915,9.3866,-0.4241,9.396175838,-7.36,3.4,8.107379355,2.1566,-3.7241,4.303468876,0,0,0,-7.23,-3.3,7.947509044
30/07/2019 14:00,2.0198,2.5816,3.27784237,10.1198,-0.4684,10.13063426,-8.1,3.05,8.655200749,1.9898,-4.1184,4.573895779,0,0,0,-8.13,-3.65,8.91175628
30/07/2019 14:30,0.2217,0.8542,0.882501292,9.6317,-0.3558,9.638269478,-9.41,1.21,9.487475955,0.1717,0.2042,0.266793047,0,0,0,-9.46,0.56,9.476560558
30/07/2019 15:00,1.14,0.6884,1.331726158,9.45,-0.3716,9.457303345,-8.31,1.06,8.377332511,1.18,0.6284,1.336894371,0,0,0,-8.27,1,8.330240093
30/07/2019 15:30,1.7604,1.1933,2.12672825,6.7704,-0.3167,6.777803114,-5.01,1.51,5.232609292,2.2404,1.0633,2.479919162,0,0,0,-4.53,1.38,4.735535873
30/07/2019 16:00,4.2894,1.1603,4.443562585,4.8394,-0.2597,4.846363219,-0.55,1.42,1.522793486,5.4294,0.9803,5.517188818,0,0,0,0.59,1.24,1.373207923
30/07/2019 16:30,6.67,1.0921,6.758815163,3.21,-0.2179,3.217387202,3.46,1.31,3.699689176,7.76,0.8721,7.808851286,0,0,0,4.55,1.09,4.678739146
30/07/2019 17:00,6.9737,1.3494,7.103053713,3.1237,-0.1106,3.125657379,3.85,1.46,4.117535671,8.1037,1.1094,8.179286158,0,0,0,4.98,1.22,5.127260477
30/07/2019 17:30,6.721,1.6497,6.920502228,3.191,-0.0503,3.191396417,3.53,1.7,3.91802246,7.901,1.3997,8.024023996,0,0,0,4.71,1.45,4.928143667
30/07/2019 18:00,7.3869,1.5155,7.540758043,2.3269,-0.0845,2.328433778,5.06,1.6,5.306938854,8.5169,1.2755,8.611880507,0,0,0,6.19,1.36,6.337641517
30/07/2019 18:30,8.1355,1.9269,8.360580354,1.6955,-0.0331,1.695823063,6.44,1.96,6.731656557,9.3755,0.7969,9.409306556,0,0,0,7.68,0.83,7.72472006
30/07/2019 19:00,7.9714,4.2254,9.022040962,1.8514,-0.0146,1.851457566,6.12,4.24,7.445266953,9.6614,-2.6346,10.0141783,0,0,0,7.81,-2.62,8.237748479
30/07/2019 19:30,7.3338,4.4137,8.55951927,1.8838,0.0137,1.883849816,5.45,4.4,7.004462863,8.9838,-2.4863,9.32149935,0,0,0,7.1,-2.5,7.527283707
30/07/2019 20:00,7.2782,4.3773,8.493111946,1.4582,-0.0227,1.458376676,5.82,4.4,7.296053728,8.9282,-2.5227,9.277756762,0,0,0,7.47,-2.5,7.877239364
30/07/2019 20:30,7,4.3938,8.264712847,1.3,-0.0062,1.300014785,5.7,4.4,7.200694411,8.68,-2.5062,9.034569079,0,0,0,7.38,-2.5,7.791944558
30/07/2019 21:00,7.1087,4.5094,8.418331429,0.8687,0.0194,0.868916596,6.24,4.49,7.687502846,8.8287,-2.3506,9.136260945,0,0,0,7.96,-2.37,8.305329614
30/07/2019 21:30,7.1731,4.5763,8.508577161,0.6631,0.0263,0.663621353,6.51,4.55,7.94245554,8.9631,-2.3437,9.264453103,0,0,0,8.3,-2.37,8.631737948
30/07/2019 22:00,7.0775,4.6216,8.452821589,0.5675,0.0116,0.567618543,6.51,4.61,7.976979378,8.8175,-2.2784,9.107107818,0,0,0,8.25,-2.29,8.561927353
30/07/2019 22:30,6.5034,4.6721,8.007666949,0.6934,0.0121,0.693505566,5.81,4.66,7.447932599,8.1834,-2.2279,8.481248373,0,0,0,7.49,-2.24,7.817781015
30/07/2019 23:00,5.8328,4.6665,7.469791034,0.7328,0.0065,0.732828827,5.1,4.66,6.908371733,7.3228,-2.1435,7.630071565,0,0,0,6.59,-2.15,6.931854009
30/07/2019 23:30,5.2308,4.698,7.030823041,0.7508,-0.002,0.750802664,4.48,4.7,6.493104034,6.5108,-2.072,6.832547156,0,0,0,5.76,-2.07,6.120661729
31/07/2019 00:00,4.731,4.7591,6.710543481,0.621,-0.0009,0.621000652,4.11,4.76,6.288855222,5.821,-2.0109,6.158551762,0,0,0,5.2,-2.01,5.574952915
31/07/2019 00:30,4.268,4.7554,6.389808539,0.718,-0.0046,0.718014735,3.55,4.76,5.938021556,5.268,-2.0146,5.640074216,0,0,0,4.55,-2.01,4.974193402
31/07/2019 01:00,4.2219,4.2086,5.961271137,0.5919,-0.0014,0.591901656,3.63,4.21,5.558866791,5.2519,-2.5614,5.843220308,0,0,0,4.66,-2.56,5.316878784
31/07/2019 01:30,4.2059,3.6105,5.543041138,0.6759,-0.0095,0.67596676,3.53,3.62,5.056213999,5.1959,-3.2195,6.112491886,0,0,0,4.52,-3.21,5.543870489
31/07/2019 02:00,4.1478,3.6097,5.498561533,0.7078,-0.0103,0.70787494,3.44,3.62,4.993796151,5.0978,-3.2203,6.029750984,0,0,0,4.39,-3.21,5.4384005
