Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/07/2019 02:30,3.8273,4.5607,5.953839919,0.7273,-0.0093,0.727359457,3.1,4.57,5.522218757,4.7573,-2.1593,5.224411908,0,0,0,4.03,-2.15,4.567647097
31/07/2019 03:00,3.7366,4.5624,5.897259815,0.7466,-0.0076,0.746638681,2.99,4.57,5.461226968,4.6566,-2.1576,5.132169261,0,0,0,3.91,-2.15,4.462129536
31/07/2019 03:30,3.7101,4.5673,5.884307206,0.7201,-0.0027,0.720105062,2.99,4.57,5.461226968,4.6301,-2.1527,5.106069261,0,0,0,3.91,-2.15,4.462129536
31/07/2019 04:00,3.7274,4.6753,5.979292671,0.6674,0.0053,0.667421044,3.06,4.67,5.58323383,4.6774,-2.1447,5.145659224,0,0,0,4.01,-2.15,4.550010989
31/07/2019 04:30,3.7807,4.6823,6.018108156,0.4907,0.0123,0.490854133,3.29,4.67,5.712530087,4.7907,-2.0077,5.194387912,0,0,0,4.3,-2.02,4.750831506
31/07/2019 05:00,3.8861,4.6899,6.090725344,0.3761,0.0199,0.376626101,3.51,4.67,5.842003081,4.9261,-2.0001,5.31665884,0,0,0,4.55,-2.02,4.978242662
31/07/2019 05:30,4.1332,4.693,6.253606259,0.3332,0.023,0.333992874,3.8,4.67,6.020705939,5.2832,-2.047,5.665898979,0,0,0,4.95,-2.07,5.365389082
31/07/2019 06:00,4.2565,4.696,6.33799718,0.3665,0.026,0.36742108,3.89,4.67,6.077910825,5.4465,-2.114,5.842376079,0,0,0,5.08,-2.14,5.512349771
31/07/2019 06:30,4.5459,4.5652,6.442535048,0.5859,0.0152,0.586097134,3.96,4.55,6.031923408,5.6659,-2.2148,6.083400517,0,0,0,5.08,-2.23,5.547909516
31/07/2019 07:00,4.9885,4.4958,6.715456045,0.9685,0.0058,0.968517367,4.02,4.49,6.026649152,6.0485,-2.3942,6.505116901,0,0,0,5.08,-2.4,5.618398348
31/07/2019 07:30,5.3675,4.5087,7.009881022,1.4575,0.0187,1.457619957,3.91,4.49,5.953839098,6.7575,-2.3813,7.164802575,0,0,0,5.3,-2.4,5.818075283
31/07/2019 08:00,5.3027,4.4203,6.903454163,2.1927,0.0403,2.193070309,3.11,4.38,5.371824643,6.6227,-2.3597,7.030529097,0,0,0,4.43,-2.4,5.038342982
31/07/2019 08:30,5.3952,4.4146,6.971145975,3.4852,-0.0254,3.485292556,1.91,4.44,4.833394252,6.4252,-2.3354,6.836467524,0,0,0,2.94,-2.31,3.738943701
31/07/2019 09:00,5.61,4.4234,7.144128188,4.94,-0.0766,4.940593847,0.67,4.5,4.549604378,6.12,-2.2666,6.526245135,0,0,0,1.18,-2.19,2.487669592
31/07/2019 09:30,4.8227,4.0399,6.291202373,6.7027,-0.1801,6.705119186,-1.88,4.22,4.619826837,5.3027,-2.6401,5.923576226,0,0,0,-1.4,-2.46,2.830476992
31/07/2019 10:00,4.2548,4.0926,5.903617349,7.9948,-0.2974,8.000329606,-3.74,4.39,5.767122333,4.5148,-2.5774,5.198693086,0,0,0,-3.48,-2.28,4.160384598
31/07/2019 10:30,3.4347,3.6173,4.988188387,8.5147,-0.3627,8.522421451,-5.08,3.98,6.453433195,3.5147,-3.0627,4.661893111,0,0,0,-5,-2.7,5.682429058
31/07/2019 11:00,3.3118,3.1358,4.560839931,9.5818,-0.4842,9.594026312,-6.27,3.62,7.239979282,3.0818,-3.4942,4.6590691,0,0,0,-6.5,-3.01,7.163106868
31/07/2019 11:30,1.7502,2.5964,3.131212704,10.6102,-0.6236,10.62850982,-8.86,3.22,9.42698255,1.1402,-3.9936,4.153179144,0,0,0,-9.47,-3.37,10.05175607
31/07/2019 12:00,2.0839,1.9916,2.882552648,12.6539,-0.8084,12.6796962,-10.57,2.8,10.93457361,1.2839,-4.5684,4.745384892,0,0,0,-11.37,-3.76,11.97557932
31/07/2019 12:30,1.3705,1.7059,2.188233319,12.7905,-0.9141,12.82312244,-11.42,2.62,11.71668895,0.4805,-4.8641,4.887775472,0,0,0,-12.31,-3.95,12.92820947
31/07/2019 13:00,1.0787,-0.9217,1.418846214,12.8287,-0.9217,12.86176794,-11.75,0,11.75,0.2587,-0.9217,0.957317387,0,0,0,-12.57,0,12.57
31/07/2019 13:30,0.8251,-0.9332,1.245653343,12.8351,-0.9332,12.86898031,-12.01,0,12.01,0.0151,-0.9332,0.933322158,0,0,0,-12.82,0,12.82
31/07/2019 14:00,0.7517,-0.9074,1.178315599,12.6617,-0.9074,12.69417274,-11.91,0,11.91,-0.0583,-0.9074,0.909270944,0,0,0,-12.72,0,12.72
31/07/2019 14:30,0.6264,-0.3351,0.71040057,12.5364,-0.8751,12.56690594,-11.91,0.54,11.92223553,-0.1336,-0.8751,0.885239499,0,0,0,-12.67,0,12.67
31/07/2019 15:00,0.5948,-0.1496,0.61332471,12.1748,-0.8196,12.2023563,-11.58,0.67,11.59936636,-0.1152,-0.1796,0.213371038,0,0,0,-12.29,0.64,12.30665267
31/07/2019 15:30,0.9341,-0.25,0.966976117,12.1741,-0.79,12.19970536,-11.24,0.54,11.25296405,0.2941,-0.25,0.385998459,0,0,0,-11.88,0.54,11.89226639
31/07/2019 16:00,1.5203,-0.1702,1.529797415,11.3903,-0.7102,11.41241947,-9.87,0.54,9.884760999,1.0703,-0.1702,1.083748186,0,0,0,-10.32,0.54,10.33411825
31/07/2019 16:30,1.854,0.198,1.864542839,10.204,-0.582,10.22058413,-8.35,0.78,8.386352008,1.674,0.188,1.684523672,0,0,0,-8.53,0.77,8.564683298
31/07/2019 17:00,2.6023,0.8446,2.735930271,8.7623,-0.3654,8.769915533,-6.16,1.21,6.277714552,2.7623,0.7746,2.868851068,0,0,0,-6,1.14,6.107339846
31/07/2019 17:30,3.8389,1.1286,4.001361165,7.8689,-0.2814,7.87392997,-4.03,1.41,4.269543301,4.2689,1.0086,4.386431485,0,0,0,-3.6,1.29,3.824146964
31/07/2019 18:00,4.5477,1.4152,4.762810759,6.4477,-0.1648,6.449805759,-1.9,1.58,2.47111311,5.1477,1.2852,5.305709597,0,0,0,-1.3,1.45,1.947434209
31/07/2019 18:30,5.7826,1.9006,6.08693216,4.9426,-0.0994,4.943599409,0.84,2,2.169239498,6.7126,1.1106,6.803854137,0,0,0,1.77,1.21,2.144061566
31/07/2019 19:00,6.0111,4.5682,7.54995195,3.3611,-0.0318,3.36125043,2.65,4.6,5.308719243,7.5011,-2.0918,7.787305596,0,0,0,4.14,-2.06,4.624197228
31/07/2019 19:30,6.5937,4.6101,8.045489525,2.1437,0.0101,2.143723793,4.45,4.6,6.40019531,8.3637,-1.9999,8.599481246,0,0,0,6.22,-2.01,6.536704062
31/07/2019 20:00,7.042,4.6865,8.458903372,1.072,0.0365,1.072621205,5.97,4.65,7.56725842,9.022,-1.9735,9.235322747,0,0,0,7.95,-2.01,8.200158535
31/07/2019 20:30,7.2628,4.6925,8.646838734,0.5328,0.0425,0.534492367,6.73,4.65,8.180183372,9.3328,-1.8975,9.523742021,0,0,0,8.8,-1.94,9.011304012
31/07/2019 21:00,7.1646,4.846,8.649578554,0.2446,0.066,0.253347903,6.92,4.78,8.410398326,9.2646,-1.804,9.438603136,0,0,0,9.02,-1.87,9.211802212
31/07/2019 21:30,7.2713,4.9058,8.771469508,0.1013,0.0858,0.132752891,7.17,4.82,8.639519663,9.4213,-1.7842,9.588757132,0,0,0,9.32,-1.87,9.505750891
31/07/2019 22:00,7.2892,4.8841,8.774216173,0.0492,0.0641,0.080805012,7.24,4.82,8.697700846,9.3692,-1.8059,9.541655174,0,0,0,9.32,-1.87,9.505750891
31/07/2019 22:30,6.9075,4.99,8.521364694,0.0175,0.06,0.0625,6.89,4.93,8.472130783,8.9775,-1.7,9.137040344,0,0,0,8.96,-1.76,9.131221167
31/07/2019 23:00,6.27,5.0716,8.06436771,0.02,0.0616,0.064765423,6.25,5.01,8.010156053,8.21,-1.6084,8.366065417,0,0,0,8.19,-1.67,8.358528579
31/07/2019 23:30,5.5623,5.1543,7.583270388,0.0223,0.0643,0.068057182,5.54,5.09,7.523277211,7.2923,-1.5357,7.452248908,0,0,0,7.27,-1.6,7.443984148
01/08/2019 00:00,5.021,5.3056,7.304781472,0.011,0.0656,0.066515863,5.01,5.24,7.249668958,6.631,-1.3844,6.773974045,0,0,0,6.62,-1.45,6.776938837
01/08/2019 00:30,4.3962,6.2201,7.616837825,0.0162,0.0701,0.07194755,4.38,6.15,7.550291385,5.9362,-0.5199,5.958923263,0,0,0,5.92,-0.59,5.949327693
01/08/2019 01:00,4.1602,6.2208,7.483690044,0.0102,0.0708,0.071530972,4.15,6.15,7.419231766,5.7002,-0.5192,5.723796701,0,0,0,5.69,-0.59,5.720506971
01/08/2019 01:30,4.0557,6.2189,7.424514779,0.0057,0.0689,0.069135374,4.05,6.15,7.363762625,5.5357,-0.4711,5.555709649,0,0,0,5.53,-0.54,5.556302728
01/08/2019 02:00,4.0505,6.2225,7.424692351,0.0005,0.0725,0.072501724,4.05,6.15,7.363762625,5.4805,-0.4675,5.500403303,0,0,0,5.48,-0.54,5.506541564
01/08/2019 02:30,3.8501,6.3011,7.38424886,0.0001,0.0711,0.07110007,3.85,6.23,7.323619324,5.3001,-0.4689,5.32080137,0,0,0,5.3,-0.54,5.327438409
01/08/2019 03:00,3.72,6.3017,7.317774449,0,0.0717,0.0717,3.72,6.23,7.256121554,5.11,-0.4683,5.131413537,0,0,0,5.11,-0.54,5.138453075
01/08/2019 03:30,3.7203,6.3512,7.360596004,0.0003,0.0712,0.071200632,3.72,6.28,7.299095834,5.0703,-0.4688,5.091926505,0,0,0,5.07,-0.54,5.098676299
01/08/2019 04:00,3.7224,6.3504,7.360967458,0.0024,0.0704,0.070440897,3.72,6.28,7.299095834,5.0724,-0.4696,5.094091275,0,0,0,5.07,-0.54,5.098676299
01/08/2019 04:30,3.6266,6.3481,7.310991805,0.0066,0.0681,0.068419076,3.62,6.28,7.248641252,4.9966,-0.4719,5.018834643,0,0,0,4.99,-0.54,5.019133391
01/08/2019 05:00,3.7687,5.4689,6.641684041,0.0087,0.0689,0.069447102,3.76,5.4,6.580091185,5.1587,-1.1111,5.276999991,0,0,0,5.15,-1.18,5.283455309
01/08/2019 05:30,4.0309,5.3048,6.662511377,0.0109,0.0548,0.055873518,4.02,5.25,6.612329393,5.4509,-1.2652,5.595805737,0,0,0,5.44,-1.32,5.597856733
01/08/2019 06:00,4.1835,5.3108,6.76064116,0.0335,0.0608,0.069418225,4.15,5.25,6.692159592,5.6935,-1.2592,5.831082823,0,0,0,5.66,-1.32,5.811884376
01/08/2019 06:30,4.5126,5.2305,6.908088665,0.2426,0.0505,0.247800343,4.27,5.18,6.713069343,6.1626,-1.2695,6.292000398,0,0,0,5.92,-1.32,6.065377152
01/08/2019 07:00,4.88,5.2233,7.148234949,0.61,0.0433,0.611534864,4.27,5.18,6.713069343,6.53,-1.2767,6.653635314,0,0,0,5.92,-1.32,6.065377152
01/08/2019 07:30,5.111,5.9243,7.824298786,1.201,0.0443,1.201816746,3.91,5.88,7.0613384,6.811,-0.6157,6.838772367,0,0,0,5.61,-0.66,5.648690114
01/08/2019 08:00,5.5758,1.9759,5.915549548,2.1958,0.0459,2.196279684,3.38,1.93,3.892210169,6.8958,1.6959,7.101276959,0,0,0,4.7,1.65,4.981214711
01/08/2019 08:30,5.4726,1.5237,5.680758088,3.5626,-0.0463,3.562900848,1.91,1.57,2.472448179,6.5726,1.3137,6.702602364,0,0,0,3.01,1.36,3.3029835
01/08/2019 09:00,5.1084,1.1533,5.236969682,5.1184,-0.1367,5.120225137,-0.01,1.29,1.290038759,6.3884,0.9733,6.462117877,0,0,0,1.27,1.11,1.686712779
01/08/2019 09:30,4.4812,0.8439,4.559969369,6.4412,-0.2361,6.44552563,-1.96,1.08,2.237856117,4.9312,0.6639,4.97569057,0,0,0,-1.51,0.9,1.757868027
01/08/2019 10:00,3.6627,0.6825,3.725745233,7.5927,-0.3175,7.599335467,-3.93,1,4.055231189,4.0027,0.5025,4.034118682,0,0,0,-3.59,0.82,3.682458418
01/08/2019 10:30,3.0929,0.3374,3.111248812,8.6429,-0.3826,8.651364238,-5.55,0.72,5.59650784,3.2029,0.1874,3.208377654,0,0,0,-5.44,0.57,5.469780617
01/08/2019 11:00,2.9321,0.0782,2.933142624,9.1921,-0.5218,9.206898373,-6.26,0.6,6.288688257,2.9021,-0.0018,2.902100558,0,0,0,-6.29,0.52,6.311457835
01/08/2019 11:30,3.8734,-0.0579,3.873832724,9.7834,-0.5979,9.80165292,-5.91,0.54,5.934618775,3.7534,-1.1379,3.922094845,0,0,0,-6.03,-0.54,6.054130821
01/08/2019 12:00,3.8447,0.2694,3.854126937,10.3947,-0.3606,10.40095286,-6.55,0.63,6.58022796,3.6347,0.1894,3.639631362,0,0,0,-6.76,0.55,6.782337355
01/08/2019 12:30,5.9157,0.233,5.920286774,9.6557,-0.397,9.663858002,-3.74,0.63,3.792690338,5.8257,-0.307,5.833783463,0,0,0,-3.83,0.09,3.831057295
01/08/2019 13:00,5.4563,0.0471,5.456503285,9.1963,-0.5229,9.211154005,-3.74,0.57,3.783186488,5.3663,-0.9829,5.455572206,0,0,0,-3.83,-0.46,3.857525113
01/08/2019 13:30,4.2941,0.0892,4.295026362,9.7741,-0.4808,9.785918426,-5.48,0.57,5.509564411,4.2041,0.0392,4.204282751,0,0,0,-5.57,0.52,5.594220232
01/08/2019 14:00,4.7741,0.2759,4.782065623,9.7241,-0.4941,9.736644988,-4.95,0.77,5.009530916,4.6641,0.1559,4.666704792,0,0,0,-5.06,0.65,5.101578187
01/08/2019 14:30,3.0904,0.1632,3.09470619,10.0104,-0.4568,10.02081705,-6.92,0.62,6.94771905,2.8804,0.1432,2.88395742,0,0,0,-7.13,0.6,7.155200906
01/08/2019 15:00,4.4778,-0.5867,4.516072379,9.8878,-0.5867,9.905190848,-5.41,0,5.41,4.3078,-1.1267,4.452706338,0,0,0,-5.58,-0.54,5.606068141
01/08/2019 15:30,3.9427,0.1962,3.947578717,9.8227,-0.3938,9.830590711,-5.88,0.59,5.909526208,3.7927,0.1462,3.795516794,0,0,0,-6.03,0.54,6.054130821
01/08/2019 16:00,3.4119,0.1413,3.414824637,9.3419,-0.4487,9.352669528,-5.93,0.59,5.95927848,3.3119,0.1313,3.314501667,0,0,0,-6.03,0.58,6.057829644
01/08/2019 16:30,3.5729,0.356,3.59059193,9.0229,-0.394,9.031498237,-5.45,0.75,5.501363467,3.5829,0.246,3.591335185,0,0,0,-5.44,0.64,5.477517686
01/08/2019 17:00,3.0659,0.8915,3.192885068,8.2659,-0.2185,8.2687874,-5.2,1.11,5.317151493,3.2559,0.7515,3.341502216,0,0,0,-5.01,0.97,5.103038311
01/08/2019 17:30,3.9639,1.0679,4.105230033,7.2839,-0.1921,7.286432709,-3.32,1.26,3.551056181,4.2839,0.9179,4.381134513,0,0,0,-3,1.11,3.198765387
01/08/2019 18:00,4.4185,1.4544,4.651711686,5.7385,-0.1056,5.739471544,-1.32,1.56,2.043526364,5.0185,1.2944,5.182741901,0,0,0,-0.72,1.4,1.574293492
01/08/2019 18:30,5.1395,1.7608,5.432759602,3.8995,-0.0192,3.899547267,1.24,1.78,2.169331694,6.0095,1.5508,6.206373409,0,0,0,2.11,1.57,2.630019011
01/08/2019 19:00,6.0929,1.7397,6.3364017,3.1229,-0.0003,3.122900014,2.97,1.74,3.442165016,7.2729,1.4997,7.425912368,0,0,0,4.15,1.5,4.412765573
01/08/2019 19:30,6.4169,1.8678,6.683208993,1.9369,0.0078,1.936915705,4.48,1.86,4.850773134,7.7669,1.6178,7.93360022,0,0,0,5.83,1.61,6.048222879
01/08/2019 20:00,6.9304,1.8737,7.179219724,1.2104,0.0137,1.21047753,5.72,1.86,6.014815043,8.4404,1.6237,8.595158745,0,0,0,7.23,1.61,7.407091197
01/08/2019 20:30,7.1013,1.9518,7.36464425,0.6413,0.0118,0.641408552,6.46,1.94,6.745012973,8.8213,1.6218,8.969145385,0,0,0,8.18,1.61,8.336935888
01/08/2019 21:00,7.2028,2.0438,7.487152081,0.3028,0.0338,0.30468062,6.9,2.01,7.186800401,8.9728,1.7438,9.140677124,0,0,0,8.67,1.71,8.837024386
01/08/2019 21:30,7.3468,2.0244,7.620607955,0.1868,0.0644,0.197589473,7.16,1.96,7.423422391,9.1168,1.7344,9.280311719,0,0,0,8.93,1.67,9.084811501
01/08/2019 22:00,7.435,2.0802,7.720521811,0.135,0.0502,0.144031385,7.3,2.03,7.576998086,9.215,1.8002,9.389192992,0,0,0,9.08,1.75,9.247102249
01/08/2019 22:30,6.9288,2.1525,7.255448001,0.1388,0.0425,0.145160911,6.79,2.11,7.11028832,8.6488,1.9025,8.855577208,0,0,0,8.51,1.86,8.710895476
01/08/2019 23:00,6.3176,2.2352,6.701357236,0.1376,0.0352,0.142030983,6.18,2.2,6.559908536,7.9476,2.0352,8.204046855,0,0,0,7.81,2,8.062015877
01/08/2019 23:30,5.6399,2.3488,6.109446247,0.1499,0.0388,0.154840079,5.49,2.31,5.956190057,7.1499,2.1788,7.474505967,0,0,0,7,2.14,7.319808741
02/08/2019 00:00,5.0967,2.4043,5.635335782,0.1867,0.0343,0.189824603,4.91,2.37,5.452063829,6.4667,2.2843,6.858296828,0,0,0,6.28,2.25,6.67089949
02/08/2019 00:30,4.588,2.4033,5.179343094,0.158,0.0333,0.161471019,4.43,2.37,5.024121814,5.898,2.3933,6.365083573,0,0,0,5.74,2.36,6.206222684
02/08/2019 01:00,4.3085,3.7865,5.73591793,0.1885,0.0365,0.192001302,4.12,3.75,5.571077095,5.7685,0.2565,5.774199901,0,0,0,5.58,0.22,5.584335233
02/08/2019 01:30,4.2713,5.0037,6.578831004,0.1513,0.0437,0.157484539,4.12,4.96,6.447945409,5.8713,-1.6763,6.105910692,0,0,0,5.72,-1.72,5.973005943
02/08/2019 02:00,4.1707,5.0059,6.515656015,0.1607,0.0459,0.167126599,4.01,4.96,6.378220755,5.7807,-1.6241,6.00451441,0,0,0,5.62,-1.67,5.862874721
02/08/2019 02:30,4.048,4.999,6.432441605,0.228,0.039,0.231311478,3.82,4.96,6.260511161,5.638,-1.691,5.886129883,0,0,0,5.41,-1.73,5.679876759
02/08/2019 03:00,3.8964,5.0511,6.379305932,0.2164,0.0411,0.220268404,3.68,5.01,6.216309194,5.4764,-1.6189,5.710673705,0,0,0,5.26,-1.66,5.515722981
02/08/2019 03:30,3.9179,5.1248,6.450853854,0.1479,0.0448,0.154536242,3.77,5.08,6.326080935,5.4979,-1.5652,5.716358583,0,0,0,5.35,-1.61,5.587002774
02/08/2019 04:00,3.8999,5.1198,6.435959295,0.1299,0.0398,0.135860406,3.77,5.08,6.326080935,5.4799,-1.5702,5.700423848,0,0,0,5.35,-1.61,5.587002774
02/08/2019 04:30,3.8829,5.1167,6.423202573,0.1129,0.0367,0.118715205,3.77,5.08,6.326080935,5.4629,-1.5733,5.684940571,0,0,0,5.35,-1.61,5.587002774
02/08/2019 05:00,3.9853,5.1274,6.49406243,0.0753,0.0474,0.088976682,3.91,5.08,6.410499201,5.5653,-1.5626,5.780508875,0,0,0,5.49,-1.61,5.721206167
02/08/2019 05:30,4.1755,5.1242,6.610009523,0.0555,0.0442,0.070949912,4.12,5.08,6.540703326,5.8055,-1.5658,6.01294935,0,0,0,5.75,-1.61,5.971147293
02/08/2019 06:00,4.3521,5.0907,6.697462273,0.0521,0.0507,0.072697318,4.3,5.04,6.625073584,5.9921,-1.6893,6.225672405,0,0,0,5.94,-1.74,6.189604188
02/08/2019 06:30,4.6783,5.0066,6.852191945,0.2183,0.0466,0.223218391,4.46,4.96,6.670322331,6.3883,-1.6934,6.608931869,0,0,0,6.17,-1.74,6.410655193
02/08/2019 07:00,5.0094,4.9274,7.026617901,0.5494,0.0374,0.550671517,4.46,4.89,6.618436371,6.7994,-1.8026,7.034287961,0,0,0,6.25,-1.84,6.515220641
02/08/2019 07:30,5.4123,4.8107,7.241258577,1.1723,0.0507,1.173395833,4.24,4.76,6.374574496,7.0623,-1.9693,7.331727203,0,0,0,5.89,-2.02,6.22675678
02/08/2019 08:00,5.5406,4.6175,7.212458292,2.1706,0.0475,2.171119667,3.37,4.57,5.67818633,7.0406,-2.1225,7.353574274,0,0,0,4.87,-2.17,5.33158513
02/08/2019 08:30,5.5549,4.3735,7.069965789,3.4349,0.0235,3.434980387,2.12,4.35,4.839101156,6.8749,-2.3665,7.270802725,0,0,0,3.44,-2.39,4.188758766
02/08/2019 09:00,5.6285,4.1635,7.001053099,4.7885,-0.0165,4.788528427,0.84,4.18,4.263566582,6.3085,-2.6165,6.829585968,0,0,0,1.52,-2.6,3.011710477
02/08/2019 09:30,4.717,3.917,6.131311279,6.107,-0.063,6.107324946,-1.39,3.98,4.2157443,4.887,-2.863,5.663880119,0,0,0,-1.22,-2.8,3.05424295
02/08/2019 10:00,3.7987,3.6508,5.268630024,7.5087,-0.1292,7.509811471,-3.71,3.78,5.296461083,4.2787,-3.1392,5.306774004,0,0,0,-3.23,-3.01,4.415087768
02/08/2019 10:30,3.0236,3.3894,4.542046821,8.4436,-0.2106,8.446225981,-5.42,3.6,6.50664276,3.2836,-3.3606,4.698474361,0,0,0,-5.16,-3.15,6.045502461
02/08/2019 11:00,2.8086,3.1153,4.194440135,8.8686,-0.2547,8.872256649,-6.06,3.37,6.934010384,2.9586,-3.6447,4.694374511,0,0,0,-5.91,-3.39,6.813237116
02/08/2019 11:30,2.4727,2.9323,3.835704444,9.3027,-0.2977,9.307462199,-6.83,3.23,7.55524983,2.4627,-3.7977,4.526302749,0,0,0,-6.84,-3.5,7.683462761
02/08/2019 12:00,1.5208,2.7801,3.168878137,9.5308,-0.3499,9.537220698,-8.01,3.13,8.59982558,1.3808,-3.9499,4.184294283,0,0,0,-8.15,-3.6,8.909685741
02/08/2019 12:30,1.8097,2.622,3.18589047,9.9697,-0.388,9.97724722,-8.16,3.01,8.69745365,1.6097,-4.088,4.393504079,0,0,0,-8.36,-3.7,9.142187922
02/08/2019 13:00,1.0976,2.4257,2.662469953,10.6576,-0.4343,10.66644525,-9.56,2.86,9.978637181,0.7076,-4.2643,4.322609426,0,0,0,-9.95,-3.83,10.66167904
02/08/2019 13:30,0.7167,2.2217,2.334439929,11.0267,-0.5183,11.03887439,-10.31,2.74,10.6678817,0.2467,-4.4183,4.425182005,0,0,0,-10.78,-3.9,11.46378646
02/08/2019 14:00,0.5207,-0.5213,0.736805388,11.0607,-0.5213,11.07297784,-10.54,0,10.54,0.0907,-0.5213,0.529131534,0,0,0,-10.97,0,10.97
02/08/2019 14:30,0.9202,0.0562,0.921914573,10.7602,-0.4838,10.77107081,-9.84,0.54,9.854805934,0.5002,0.0562,0.503347276,0,0,0,-10.26,0.54,10.2742007
02/08/2019 15:00,0.8596,0.2064,0.884032307,10.1196,-0.3936,10.12725161,-9.26,0.6,9.279418085,0.5496,0.1464,0.568764556,0,0,0,-9.57,0.54,9.585223002
02/08/2019 15:30,0.566,0.2186,0.606747031,9.646,-0.3814,9.653537277,-9.08,0.6,9.099802196,0.326,0.1586,0.362532702,0,0,0,-9.32,0.54,9.33563067
02/08/2019 16:00,0.569,0.5765,0.810008179,8.949,-0.2935,8.95381166,-8.38,0.87,8.425040059,0.459,0.4965,0.676160669,0,0,0,-8.49,0.79,8.526675788
02/08/2019 16:30,1.2667,1.2076,1.750093326,7.2367,-0.1624,7.238521993,-5.97,1.37,6.125177548,1.5267,1.0976,1.880302808,0,0,0,-5.71,1.26,5.847366929
02/08/2019 17:00,2.3613,1.223,2.659222949,7.1313,-0.147,7.13281492,-4.77,1.37,4.962841928,2.7113,1.113,2.930855965,0,0,0,-4.42,1.26,4.596085291
02/08/2019 17:30,2.9848,1.4549,3.320506746,6.0048,-0.0851,6.005402988,-3.02,1.54,3.389985251,3.3348,1.3449,3.595781841,0,0,0,-2.67,1.43,3.028828156
02/08/2019 18:00,4.4923,1.7511,4.821525744,4.0723,0.0011,4.072300149,0.42,1.75,1.799694419,5.4823,1.6011,5.711316354,0,0,0,1.41,1.6,2.132627487
02/08/2019 18:30,4.9977,1.8363,5.324378178,3.6677,0.0363,3.66787963,1.33,1.8,2.238057193,5.8977,1.6363,6.120485518,0,0,0,2.23,1.6,2.744612905
02/08/2019 19:00,6.054,1.9243,6.352467748,2.464,0.0443,2.4643982,3.59,1.88,4.052468384,7.234,1.7143,7.434351383,0,0,0,4.77,1.67,5.053889591
02/08/2019 19:30,6.7288,2.0519,7.034702769,1.4288,0.0719,1.43060793,5.3,1.98,5.657773414,8.2788,1.7819,8.468394007,0,0,0,6.85,1.71,7.060212461
02/08/2019 20:00,6.8656,2.0521,7.165722418,1.1256,0.0721,1.127906809,5.74,1.98,6.071902503,8.5256,1.7821,8.70986428,0,0,0,7.4,1.71,7.595004937
02/08/2019 20:30,7.284,4.0892,8.35333542,0.484,0.0592,0.487607055,6.8,4.03,7.904486068,9.424,-1.7108,9.578027597,0,0,0,8.94,-1.77,9.113533892
02/08/2019 21:00,7.4331,4.585,8.73345296,0.0831,0.085,0.118872242,7.35,4.5,8.618149453,9.7031,-2.325,9.977764009,0,0,0,9.62,-2.41,9.917282894
02/08/2019 21:30,7.5132,4.5891,8.80386353,0.0032,0.0891,0.089157445,7.51,4.5,8.755004283,9.7932,-2.3209,10.0644594,0,0,0,9.79,-2.41,10.08227157
02/08/2019 22:00,7.5124,4.6244,8.821634152,0.0024,0.0744,0.0744387,7.51,4.55,8.780808619,9.7924,-2.3356,10.06708126,0,0,0,9.79,-2.41,10.08227157
02/08/2019 22:30,7.103,4.7316,8.534673254,0.003,0.0716,0.071662822,7.1,4.66,8.4926792,9.333,-2.1584,9.579330851,0,0,0,9.33,-2.23,9.592799383
02/08/2019 23:00,6.573,4.7338,8.100197,0.003,0.0738,0.07386095,6.57,4.66,8.054843264,8.693,-2.0262,8.926014533,0,0,0,8.69,-2.1,8.94013982
02/08/2019 23:30,6.023,4.9026,7.766081107,0.003,0.0726,0.072661957,6.02,4.83,7.718115055,8.053,-1.9274,8.280439587,0,0,0,8.05,-2,8.294727241
03/08/2019 00:00,5.4833,4.9019,7.354944085,0.0033,0.0719,0.07197569,5.48,4.83,7.304745033,7.4133,-1.8281,7.635375989,0,0,0,7.41,-1.9,7.649712413
03/08/2019 00:30,5.0041,4.9871,7.064855499,0.0041,0.0671,0.067225144,5,4.92,7.014727365,6.8241,-1.8329,7.06596513,0,0,0,6.82,-1.9,7.079717508
03/08/2019 01:00,4.7017,5.0255,6.881978868,0.0117,0.0655,0.066536757,4.69,4.96,6.826250801,6.4617,-1.6945,6.680186909,0,0,0,6.45,-1.76,6.685813339
03/08/2019 01:30,4.511,5.0184,6.747848513,0.031,0.0584,0.066117774,4.48,4.96,6.683711544,6.231,-1.7016,6.459164308,0,0,0,6.2,-1.76,6.444967029
03/08/2019 02:00,4.4311,5.0112,6.689302852,0.0411,0.0512,0.065655541,4.39,4.96,6.623722518,6.1011,-1.7088,6.335883415,0,0,0,6.06,-1.76,6.310404108
03/08/2019 02:30,4.2806,5.0128,6.591790364,0.0606,0.0528,0.080375369,4.22,4.96,6.512296062,5.9406,-1.7072,6.181040382,0,0,0,5.88,-1.76,6.137752031
03/08/2019 03:00,4.1412,5.011,6.500742914,0.1012,0.051,0.11332449,4.04,4.96,6.397124354,5.7112,-1.709,5.961416479,0,0,0,5.61,-1.76,5.879600327
03/08/2019 03:30,4.1026,5.0063,6.472585762,0.1126,0.0463,0.121747485,3.99,4.96,6.365665715,5.6326,-1.7137,5.887524985,0,0,0,5.52,-1.76,5.793789779
03/08/2019 04:00,4.063,5.0556,6.485912454,0.073,0.0456,0.08607183,3.99,5.01,6.404701398,5.673,-1.7144,5.926389825,0,0,0,5.6,-1.76,5.870059625
03/08/2019 04:30,4.0476,5.0549,6.475730057,0.0576,0.0449,0.073032664,3.99,5.01,6.404701398,5.6576,-1.7151,5.91185299,0,0,0,5.6,-1.76,5.870059625
03/08/2019 05:00,4.055,5.0498,6.476380551,0.065,0.0398,0.076217058,3.99,5.01,6.404701398,5.665,-1.7202,5.920414938,0,0,0,5.6,-1.76,5.870059625
03/08/2019 05:30,4.1767,5.0492,6.552804249,0.0867,0.0392,0.095150039,4.09,5.01,6.467472458,5.7367,-1.7208,5.989230295,0,0,0,5.65,-1.76,5.917778299
03/08/2019 06:00,4.2874,5.0035,6.58914342,0.0974,0.0435,0.106672443,4.19,4.96,6.492896118,5.8774,-1.7165,6.122924384,0,0,0,5.78,-1.76,6.04201953
03/08/2019 06:30,4.4729,4.9348,6.660261665,0.1629,0.0448,0.168948069,4.31,4.89,6.518297324,6.1329,-1.8252,6.398735613,0,0,0,5.97,-1.87,6.2560211
03/08/2019 07:00,4.7713,4.8227,6.784079818,0.4613,0.0427,0.463272037,4.31,4.78,6.436186759,6.3813,-1.8973,6.657382142,0,0,0,5.92,-1.94,6.229767251
03/08/2019 07:30,5.2227,4.7,7.026136584,0.8627,0.03,0.863221461,4.36,4.67,6.388935749,6.9027,-1.98,7.181063103,0,0,0,6.04,-2.01,6.365665715
03/08/2019 08:00,5.8602,4.5741,7.433998577,0.9202,0.0241,0.920515535,4.94,4.55,6.716107504,7.6702,-2.2659,7.99789165,0,0,0,6.75,-2.29,7.127874859
03/08/2019 08:30,6.5954,4.4794,7.972723846,0.9854,0.0394,0.986187366,5.61,4.44,7.154418215,8.4854,-2.3706,8.810321079,0,0,0,7.5,-2.41,7.877696364
03/08/2019 09:00,6.38,4.5981,7.864281506,1.61,0.0681,1.611439608,4.77,4.53,6.578282451,8.22,-2.2319,8.517615723,0,0,0,6.61,-2.3,6.998721312
03/08/2019 09:30,5.602,4.5929,7.244110326,2.502,0.0629,2.502790525,3.1,4.53,5.489162049,7.192,-2.2371,7.531897531,0,0,0,4.69,-2.3,5.223609863
03/08/2019 10:00,4.5085,4.4924,6.364607608,3.9685,0.0124,3.968519373,0.54,4.48,4.512427285,5.5885,-2.2876,6.038579801,0,0,0,1.62,-2.3,2.813254343
03/08/2019 10:30,4.4805,4.0803,6.060010589,4.9605,-0.0797,4.961140226,-0.48,4.16,4.187600745,5.9505,-2.6497,6.513782337,0,0,0,0.99,-2.57,2.754087871
03/08/2019 11:00,3.0883,4.1694,5.188592608,5.9683,-0.0706,5.968717555,-2.88,4.24,5.125621913,3.6183,-2.5406,4.421169896,0,0,0,-2.35,-2.47,3.409310781
03/08/2019 11:30,3.7133,2.887,4.703548223,8.4333,-0.453,8.445457826,-4.72,3.34,5.782214109,3.9533,-3.783,5.471715443,0,0,0,-4.48,-3.33,5.582051594
03/08/2019 12:00,3.3419,2.8537,4.394530612,8.5919,-0.4863,8.605651242,-5.25,3.34,6.222387002,3.5619,-3.8163,5.220275596,0,0,0,-5.03,-3.33,6.032395876
03/08/2019 12:30,3.8023,2.9702,4.824891017,7.9223,-0.4098,7.932891864,-4.12,3.38,5.329052449,4.1423,-3.7398,5.580748456,0,0,0,-3.78,-3.33,5.037588709
03/08/2019 13:00,4.3051,3.1529,5.336165704,7.2251,-0.3671,7.234419978,-2.92,3.52,4.573488821,4.7451,-3.5271,5.912394474,0,0,0,-2.48,-3.16,4.016964028
03/08/2019 13:30,2.8506,3.7122,4.680421904,6.1906,-0.2378,6.195165631,-3.34,3.95,5.172823214,3.3106,-2.9778,4.452792966,0,0,0,-2.88,-2.74,3.975172952
03/08/2019 14:00,3.7575,3.1785,4.921551432,7.4075,-0.3415,7.415367725,-3.65,3.52,5.070788893,3.9975,-3.5015,5.314179946,0,0,0,-3.41,-3.16,4.649053667
03/08/2019 14:30,2.8813,3.6077,4.617075804,6.4013,-0.2323,6.405513639,-3.52,3.84,5.209222591,3.2013,-3.0723,4.437042819,0,0,0,-3.2,-2.84,4.278504412
03/08/2019 15:00,2.5051,3.68,4.451732922,6.4451,-0.28,6.451179273,-3.94,3.96,5.586161473,2.7651,-2.98,4.065240216,0,0,0,-3.68,-2.7,4.564252403
03/08/2019 15:30,2.5719,3.8782,4.653504577,5.8419,-0.2318,5.846496973,-3.27,4.11,5.25214242,2.9619,-2.8118,4.084001818,0,0,0,-2.88,-2.58,3.866626437
03/08/2019 16:00,3.76,3.4855,5.127017676,6.57,-0.2545,6.574927395,-2.81,3.74,4.67800171,4,-3.1945,5.119065369,0,0,0,-2.57,-2.94,3.904932778
03/08/2019 16:30,3.262,3.6576,4.900885814,6.392,-0.2224,6.395867866,-3.13,3.88,4.985107822,3.642,-3.0324,4.739157495,0,0,0,-2.75,-2.81,3.931742616
03/08/2019 17:00,3.4913,3.9278,5.255167793,5.1713,-0.2222,5.176071534,-1.68,4.15,4.477153113,4.1513,-2.7922,5.002966373,0,0,0,-1.02,-2.57,2.765013562
03/08/2019 17:30,6.5303,3.5995,7.456622449,3.9903,-0.2805,4.00014679,2.54,3.88,4.637456199,7.5703,-3.1805,8.2112741,0,0,0,3.58,-2.9,4.607211738
03/08/2019 18:00,6.8137,4.1785,7.992894966,2.2137,-0.0615,2.214554118,4.6,4.24,6.256005115,8.4237,-2.6415,8.828150652,0,0,0,6.21,-2.58,6.724618948
03/08/2019 18:30,6.775,4.3827,8.068995247,2.355,0.0227,2.355109401,4.42,4.36,6.208542502,8.375,-2.4373,8.722445545,0,0,0,6.02,-2.46,6.503229967
03/08/2019 19:00,7.3151,4.2786,8.474497387,1.7851,-0.0014,1.785100549,5.53,4.28,6.992803444,9.1151,-2.5514,9.465447162,0,0,0,7.33,-2.55,7.760889124
03/08/2019 19:30,7.135,4.4637,8.416224967,1.175,0.0137,1.175079865,5.96,4.45,7.438017209,9.075,-2.3863,9.383498958,0,0,0,7.9,-2.4,8.256512581
03/08/2019 20:00,7.3068,4.4512,8.555846403,0.6968,0.0012,0.696801033,6.61,4.45,7.968349892,9.2968,-2.3988,9.601288022,0,0,0,8.6,-2.4,8.928605714
03/08/2019 20:30,7.3937,4.4639,8.636735662,0.4137,0.0139,0.413933449,6.98,4.45,8.277856003,9.4337,-2.3861,9.730784598,0,0,0,9.02,-2.4,9.333830939
03/08/2019 21:00,7.3533,4.5697,8.657550403,0.2133,0.0497,0.219013653,7.14,4.52,8.450443775,9.4433,-2.3103,9.721800295,0,0,0,9.23,-2.36,9.526935499
03/08/2019 21:30,7.404,4.5609,8.696035005,0.264,0.0409,0.267149415,7.14,4.52,8.450443775,9.444,-2.3591,9.734191739,0,0,0,9.18,-2.4,9.488540457
03/08/2019 22:00,7.0831,4.5487,8.417896251,0.3631,0.0287,0.364232481,6.72,4.52,8.098691252,9.0831,-2.2813,9.365203431,0,0,0,8.72,-2.31,9.020781563
03/08/2019 22:30,6.6503,4.5367,8.050350115,0.4603,0.0167,0.460602844,6.19,4.52,7.66462654,8.5303,-2.2233,8.815275434,0,0,0,8.07,-2.24,8.37511194
03/08/2019 23:00,6.0617,4.6228,7.623285822,0.5217,0.0128,0.521857001,5.54,4.61,7.207197791,7.8317,-2.1272,8.115448523,0,0,0,7.31,-2.14,7.616803792
03/08/2019 23:30,5.5981,4.7518,7.342909972,0.3681,0.0118,0.368289085,5.23,4.74,7.058363833,7.3381,-2.0182,7.61057441,0,0,0,6.97,-2.03,7.25960054
04/08/2019 00:00,5.0974,4.7452,6.96422356,0.4074,0.0052,0.407433185,4.69,4.74,6.668110677,6.7574,-1.8948,7.018028341,0,0,0,6.35,-1.9,6.628159624
04/08/2019 00:30,4.7305,4.8272,6.758660377,0.4005,0.0072,0.400564714,4.33,4.82,6.479297801,6.3105,-1.8928,6.588254859,0,0,0,5.91,-1.9,6.207906249
04/08/2019 01:00,4.5154,4.8265,6.60938268,0.3554,0.0065,0.355459435,4.16,4.82,6.366945893,6.0354,-1.9435,6.340602922,0,0,0,5.68,-1.95,6.005405898
04/08/2019 01:30,4.4224,4.9049,6.604215757,0.3224,0.0149,0.322744125,4.1,4.89,6.381386997,5.9424,-1.8651,6.22821931,0,0,0,5.62,-1.88,5.92611171
04/08/2019 02:00,4.326,4.9826,6.59852853,0.286,0.0226,0.286891547,4.04,4.96,6.397124354,5.846,-1.8574,6.133975119,0,0,0,5.56,-1.88,5.869241859
04/08/2019 02:30,4.1752,4.9862,6.50342106,0.2552,0.0262,0.256541381,3.92,4.96,6.322024992,5.6952,-1.7338,5.953265111,0,0,0,5.44,-1.76,5.717621883
04/08/2019 03:00,4.0135,5.0568,6.455959146,0.2835,0.0268,0.28476392,3.73,5.03,6.262092302,5.4935,-1.7332,5.760427457,0,0,0,5.21,-1.76,5.499245403
04/08/2019 03:30,3.9357,5.0582,6.408987574,0.2957,0.0282,0.29704163,3.64,5.03,6.208904895,5.4057,-1.7318,5.676330129,0,0,0,5.11,-1.76,5.404599893
04/08/2019 04:00,3.9482,5.1124,6.459482719,0.3082,0.0224,0.309012945,3.64,5.09,6.257611365,5.4182,-1.7376,5.690003954,0,0,0,5.11,-1.76,5.404599893
04/08/2019 04:30,3.8507,5.1089,6.397558104,0.3207,0.0189,0.32125644,3.53,5.09,6.194271547,5.2907,-1.7411,5.569823669,0,0,0,4.97,-1.76,5.272428283
04/08/2019 05:00,3.8841,4.9936,6.326315971,0.3541,0.0236,0.354885573,3.53,4.97,6.0960479,5.3241,-1.7364,5.600100514,0,0,0,4.97,-1.76,5.272428283
04/08/2019 05:30,3.9857,4.9974,6.392167962,0.3457,0.0274,0.346784155,3.64,4.97,6.160397714,5.4857,-1.7326,5.75280864,0,0,0,5.14,-1.76,5.432973403
04/08/2019 06:00,4.0713,5.0521,6.488389484,0.2913,0.0321,0.293063304,3.78,5.02,6.284011458,5.6213,-1.7279,5.880871713,0,0,0,5.33,-1.76,5.613065116
04/08/2019 06:30,4.2641,4.9912,6.564649743,0.2941,0.0312,0.295750317,3.97,4.96,6.353148826,5.8241,-1.7988,6.095557583,0,0,0,5.53,-1.83,5.824929184
04/08/2019 07:00,4.5256,5.0015,6.745076546,0.3056,0.0415,0.308404945,4.22,4.96,6.512296062,6.1456,-1.7885,6.400557133,0,0,0,5.84,-1.83,6.12000817
04/08/2019 07:30,4.9917,4.8696,6.973526586,0.4517,0.0296,0.452668808,4.54,4.84,6.636053044,6.6617,-1.9104,6.930214647,0,0,0,6.21,-1.94,6.505974178
04/08/2019 08:00,5.4349,4.7262,7.202437396,0.5249,0.0162,0.525149931,4.91,4.71,6.803837153,7.2049,-2.0538,7.491907531,0,0,0,6.68,-2.07,6.993375437
04/08/2019 08:30,6.0694,4.6236,7.629894712,0.5894,0.0236,0.589872291,5.48,4.6,7.154746676,7.9494,-2.1564,8.236687521,0,0,0,7.36,-2.18,7.676066701
04/08/2019 09:00,6.3048,4.788,7.916782619,0.8248,0.078,0.828479958,5.48,4.71,7.225960144,8.1848,-2.012,8.428469318,0,0,0,7.36,-2.09,7.6509934
04/08/2019 09:30,6.6085,4.6152,8.060542369,1.6185,0.0552,1.619441042,4.99,4.56,6.759711532,8.4185,-2.1548,8.689896736,0,0,0,6.8,-2.21,7.150111887
04/08/2019 10:00,5.8543,4.6972,7.505765539,2.8443,0.0672,2.84509373,3.01,4.63,5.522408895,7.4343,-2.1428,7.736950842,0,0,0,4.59,-2.21,5.094330182
04/08/2019 10:30,5.6021,4.4684,7.165900011,3.8321,-0.0316,3.832230287,1.77,4.5,4.835586831,7.0121,-2.4016,7.411965257,0,0,0,3.18,-2.37,3.966018154
04/08/2019 11:00,6.5809,4.1751,7.79356817,3.5209,-0.0649,3.521498093,3.06,4.24,5.228881334,8.0909,-2.7049,8.5310695,0,0,0,4.57,-2.64,5.277736257
04/08/2019 11:30,6.9581,3.9219,7.98726832,3.7381,-0.1181,3.739965136,3.22,4.04,5.166236541,8.4481,-2.9481,8.947719666,0,0,0,4.71,-2.83,5.494815738
04/08/2019 12:00,5.7095,4.4571,7.243212731,3.1095,-0.0629,3.110136116,2.6,4.52,5.214441485,7.1395,-2.4229,7.539423364,0,0,0,4.03,-2.36,4.670171303
04/08/2019 12:30,3.572,4.7076,5.909372366,4.032,0.0076,4.032007163,-0.46,4.7,4.722456988,4.922,-2.1424,5.368050089,0,0,0,0.89,-2.15,2.326929307
04/08/2019 13:00,4.6994,4.0728,6.218686373,4.8594,-0.1472,4.861628966,-0.16,4.22,4.223032086,6.2494,-2.7772,6.838701646,0,0,0,1.39,-2.63,2.974726878
04/08/2019 13:30,0.7222,1.7754,1.916668464,6.9522,-0.2546,6.956860355,-6.23,2.03,6.552388877,1.4022,0.0354,1.402646784,0,0,0,-5.55,0.29,5.557571412
04/08/2019 14:00,0.6195,0.7933,1.006531241,8.3795,-0.3567,8.387088597,-7.76,1.15,7.844749837,0.7395,0.6933,1.013669147,0,0,0,-7.64,1.05,7.71181561
04/08/2019 14:30,0.9698,0.3854,1.043573284,9.4898,-0.5046,9.503206048,-8.52,0.89,8.56635862,0.8798,0.3654,0.952662165,0,0,0,-8.61,0.87,8.653843077
04/08/2019 15:00,1.6782,0.2025,1.690373181,9.3882,-0.5675,9.405336543,-7.71,0.77,7.748354664,1.5682,0.1725,1.577658864,0,0,0,-7.82,0.74,7.854934755
04/08/2019 15:30,1.1698,0.3501,1.221065948,9.0998,-0.5399,9.115802326,-7.93,0.89,7.979786965,1.0298,0.3101,1.075476662,0,0,0,-8.07,0.85,8.114641089
04/08/2019 16:00,2.3053,0.562,2.372815225,8.7053,-0.418,8.715329718,-6.4,0.98,6.474596513,2.2353,0.532,2.297735862,0,0,0,-6.47,0.95,6.539373059
04/08/2019 16:30,2.3936,0.9237,2.565646634,7.6236,-0.3063,7.629750759,-5.23,1.23,5.372690201,2.4236,0.8537,2.5695604,0,0,0,-5.2,1.16,5.327813811
04/08/2019 17:00,4.9932,0.8215,5.060326915,6.2132,-0.2985,6.220366267,-1.22,1.12,1.656140091,5.6032,0.7115,5.648192852,0,0,0,-0.61,1.01,1.179915251
04/08/2019 17:30,5.5103,1.6395,5.749031774,3.5603,-0.1305,3.562690885,1.95,1.77,2.633514762,6.2203,1.4695,6.391522693,0,0,0,2.66,1.6,3.104126286
04/08/2019 18:00,6.0875,1.7037,6.321412021,3.3475,-0.0663,3.348156499,2.74,1.77,3.261977928,7.1375,1.5337,7.300420669,0,0,0,3.79,1.6,4.113891102
04/08/2019 18:30,6.5375,1.7644,6.771411493,2.8275,-0.0656,2.828260881,3.71,1.83,4.136786192,7.8075,1.5344,7.956848598,0,0,0,4.98,1.6,5.230716968
04/08/2019 19:00,6.4952,1.9269,6.774995694,2.2652,-0.0331,2.265441822,4.23,1.96,4.662027456,7.8552,1.7069,8.038511967,0,0,0,5.59,1.74,5.854545243
04/08/2019 19:30,6.8653,1.853,7.110974131,1.6553,-0.047,1.655967116,5.21,1.9,5.545637925,8.1453,1.693,8.319384658,0,0,0,6.49,1.74,6.719203822
04/08/2019 20:00,6.9276,1.7366,7.141948006,1.4776,-0.0534,1.478564615,5.45,1.79,5.73642746,8.1876,1.5366,8.330542198,0,0,0,6.71,1.59,6.895810322
04/08/2019 20:30,6.9747,1.7312,7.186340761,1.2947,-0.0588,1.29603454,5.68,1.79,5.955375723,8.2847,1.5312,8.42501202,0,0,0,6.99,1.59,7.16855634
04/08/2019 21:00,6.7656,1.8822,7.022536593,1.0856,-0.0278,1.085955892,5.68,1.91,5.992537025,8.0756,1.6822,8.248946127,0,0,0,6.99,1.71,7.196123957
04/08/2019 21:30,6.6698,1.8689,6.92668891,1.1698,-0.0411,1.170521785,5.5,1.91,5.822207485,8.0098,1.6689,8.181816623,0,0,0,6.84,1.71,7.05051062
04/08/2019 22:00,6.4274,2.7931,7.008058103,1.2374,-0.0369,1.237950068,5.19,2.83,5.911429607,7.8774,0.2731,7.882132603,0,0,0,6.64,0.31,6.647232507
04/08/2019 22:30,6.0337,4.3415,7.433314062,1.3437,-0.0585,1.34497284,4.69,4.4,6.430870859,7.5437,-2.4585,7.934206447,0,0,0,6.2,-2.4,6.648308055
04/08/2019 23:00,5.5694,3.8029,6.74390575,1.4894,-0.0771,1.491394237,4.08,3.88,5.630346348,6.8994,-3.1371,7.579123747,0,0,0,5.41,-3.06,6.215440451
04/08/2019 23:30,4.9769,3.4124,6.034401989,1.5169,-0.0776,1.518883593,3.46,3.49,4.914437913,6.1169,-3.4776,7.036346166,0,0,0,4.6,-3.4,5.720139858
05/08/2019 00:00,4.4655,3.4409,5.63741812,1.5855,-0.0891,1.588001593,2.88,3.53,4.555798503,5.4655,-3.4291,6.45216375,0,0,0,3.88,-3.34,5.119570294
05/08/2019 00:30,3.9833,4.1551,5.755999904,1.5633,-0.0849,1.565603685,2.42,4.24,4.882007784,4.9433,-2.6049,5.587639833,0,0,0,3.38,-2.52,4.216017078
05/08/2019 01:00,3.8871,4.6081,6.02860946,1.0571,-0.0319,1.057581212,2.83,4.64,5.434933302,4.8571,-2.1819,5.324669757,0,0,0,3.8,-2.15,4.366062299
05/08/2019 01:30,4.2047,4.7943,6.37689694,0.2947,0.0043,0.294731369,3.91,4.79,6.183219226,5.3147,-2.0257,5.687661785,0,0,0,5.02,-2.03,5.414914588
05/08/2019 02:00,4.3096,4.9094,6.532599829,0.0896,0.0394,0.097880131,4.22,4.87,6.444012725,5.5496,-1.9406,5.879114603,0,0,0,5.46,-1.98,5.807925619
05/08/2019 02:30,4.1618,4.9135,6.439181741,0.0918,0.0435,0.101584891,4.07,4.87,6.346794467,5.4418,-1.7565,5.718258432,0,0,0,5.35,-1.8,5.644687768
05/08/2019 03:00,3.9638,5.0048,6.384335007,0.1638,0.0448,0.169816018,3.8,4.96,6.248327776,5.2638,-1.6852,5.526978332,0,0,0,5.1,-1.73,5.385434059
05/08/2019 03:30,3.8992,5.0057,6.345139331,0.1992,0.0457,0.204374974,3.7,4.96,6.188020685,5.1792,-1.6843,5.446189414,0,0,0,4.98,-1.73,5.271935129
05/08/2019 04:00,3.9414,5.0067,6.371944668,0.1514,0.0467,0.158438789,3.79,4.96,6.242251196,5.2914,-1.6833,5.552694197,0,0,0,5.14,-1.73,5.423329236
05/08/2019 04:30,3.9392,5.0109,6.373885428,0.1492,0.0509,0.157643427,3.79,4.96,6.242251196,5.2892,-1.5991,5.525645433,0,0,0,5.14,-1.65,5.398342338
05/08/2019 05:00,3.9413,5.0102,6.374633302,0.1513,0.0502,0.159410571,3.79,4.96,6.242251196,5.2913,-1.5998,5.52785815,0,0,0,5.14,-1.65,5.398342338
05/08/2019 05:30,3.9916,5.4459,6.752088371,0.1416,0.0459,0.148853519,3.85,5.4,6.631930337,5.4116,-1.2541,5.555014075,0,0,0,5.27,-1.3,5.427973839
05/08/2019 06:00,4.2639,5.0209,6.587129877,0.1339,0.0409,0.140007214,4.13,4.98,6.469721787,5.7239,-1.7691,5.991055501,0,0,0,5.59,-1.81,5.875729742
05/08/2019 06:30,4.6524,4.9357,6.782769364,0.3224,0.0257,0.323422711,4.33,4.91,6.546525796,6.1624,-1.9343,6.458845891,0,0,0,5.84,-1.96,6.160129869
05/08/2019 07:00,5.1705,1.1422,5.295157324,0.6705,0.0222,0.670867416,4.5,1.12,4.637283688,6.3805,1.0022,6.458729371,0,0,0,5.71,0.98,5.793487723
05/08/2019 07:30,5.2892,1.5528,5.512424555,1.3592,0.0028,1.359202884,3.93,1.55,4.224618326,6.5992,1.4028,6.746650167,0,0,0,5.24,1.4,5.423799406
05/08/2019 08:00,5.5555,1.5509,5.767917394,2.2155,-0.0391,2.215844999,3.34,1.59,3.699148551,6.6755,1.3609,6.812807722,0,0,0,4.46,1.4,4.674569499
05/08/2019 08:30,5.259,1.2288,5.400650927,3.389,-0.1112,3.390823859,1.87,1.34,2.300543414,6.199,1.0488,6.287096503,0,0,0,2.81,1.16,3.040016447
05/08/2019 09:00,5.6206,1.0277,5.713782604,3.6806,-0.1323,3.682977009,1.94,1.16,2.260353955,6.4906,0.8277,6.543162511,0,0,0,2.81,0.96,2.969461231
05/08/2019 09:30,5.4674,1.0635,5.569873877,5.1174,-0.0965,5.118309781,0.35,1.16,1.211651765,6.1474,0.8635,6.207749915,0,0,0,1.03,0.96,1.408012784
05/08/2019 10:00,5.0826,0.6029,5.118233208,5.7026,-0.2571,5.708392696,-0.62,0.86,1.060188662,5.5826,0.5729,5.611919206,0,0,0,-0.12,0.83,0.838629835
05/08/2019 10:30,3.1228,0.644,3.188513108,6.8928,-0.306,6.899588962,-3.77,0.95,3.887852878,3.2928,0.524,3.334232721,0,0,0,-3.6,0.83,3.694441771
05/08/2019 11:00,2.6853,0.4452,2.72195502,7.0453,-0.3548,7.054228174,-4.36,0.8,4.432786934,2.7753,0.3652,2.799225095,0,0,0,-4.27,0.72,4.330277127
05/08/2019 11:30,5.3053,0.6083,5.340059642,4.7353,-0.2417,4.741464434,0.57,0.85,1.02342562,5.7953,0.5483,5.821179862,0,0,0,1.06,0.79,1.322006051
05/08/2019 12:00,4.2771,0.4168,4.297360428,7.3671,-0.3032,7.373336602,-3.09,0.72,3.172774811,4.4571,0.2968,4.466971082,0,0,0,-2.91,0.6,2.971211874
05/08/2019 12:30,2.7464,0.5202,2.795231833,7.1664,-0.4798,7.182443665,-4.42,1,4.531710494,2.8964,0.3702,2.9199625,0,0,0,-4.27,0.85,4.353779967
05/08/2019 13:00,1.5144,0.2894,1.541804047,8.3244,-0.5106,8.340044827,-6.81,0.8,6.856828713,1.3944,0.1894,1.407204221,0,0,0,-6.93,0.7,6.965263814
05/08/2019 13:30,-0.7977,0.4655,0.923588404,8.9923,-0.4045,9.0013932,-9.79,0.87,9.828580772,-1.0677,0.3755,1.131805434,0,0,0,-10.06,0.78,10.09019326
05/08/2019 14:00,-0.1658,0.1711,0.238253751,8.9242,-0.6989,8.951525392,-9.09,0.87,9.131538753,-0.3658,0.0811,0.374682332,0,0,0,-9.29,0.78,9.322687381
05/08/2019 14:30,0.7499,0.0696,0.753122945,9.2399,-0.6504,9.262762664,-8.49,0.72,8.520475339,0.4599,-0.1204,0.475398959,0,0,0,-8.78,0.53,8.795982037
05/08/2019 15:00,-0.3726,0.6412,0.741598409,8.2474,-0.4488,8.259602182,-8.62,1.09,8.688642011,-0.5326,0.5612,0.773697745,0,0,0,-8.78,1.01,8.837901335
05/08/2019 15:30,3.1495,0.4566,3.182425774,8.3595,-0.5434,8.377142938,-5.21,1,5.305101319,3.1195,0.3966,3.144609962,0,0,0,-5.24,0.94,5.323645368
05/08/2019 16:00,4.9131,0.6781,4.959674507,6.5831,-0.4119,6.595973561,-1.67,1.09,1.994241711,4.9631,0.6181,5.001440714,0,0,0,-1.62,1.03,1.91971352
05/08/2019 16:30,2.2164,1.0701,2.461207624,7.4364,-0.1899,7.4388243,-5.22,1.26,5.3699162,2.3764,0.9201,2.54830551,0,0,0,-5.06,1.11,5.180318523
05/08/2019 17:00,4.9674,0.7174,5.018936692,6.8474,-0.2826,6.853229131,-1.88,1,2.129413065,5.3974,0.5174,5.422142521,0,0,0,-1.45,0.8,1.656049516
05/08/2019 17:30,6.0267,1.2998,6.165273143,4.8167,-0.1102,4.817960453,1.21,1.41,1.858009688,6.6267,1.0598,6.710911185,0,0,0,1.81,1.17,2.155226206
05/08/2019 18:00,4.0728,1.6815,4.406261691,5.0828,-0.0685,5.08326156,-1.01,1.75,2.020544481,5.1728,1.4715,5.378026784,0,0,0,0.09,1.54,1.542627628
05/08/2019 18:30,5.4567,1.6733,5.707495754,4.4967,-0.0767,4.497354087,0.96,1.75,1.996021042,5.9867,1.4633,6.162939541,0,0,0,1.49,1.54,2.142825238
05/08/2019 19:00,6.1366,1.6654,6.358570336,3.3166,-0.0846,3.317678815,2.82,1.75,3.31887029,7.2866,1.4554,7.430526813,0,0,0,3.97,1.54,4.258227331
05/08/2019 19:30,6.4856,1.7889,6.727790913,2.3656,-0.0411,2.365957009,4.12,1.83,4.508137088,7.8156,1.4989,7.958033964,0,0,0,5.45,1.54,5.663400039
05/08/2019 20:00,7.0954,2.7992,7.62759607,1.4654,-0.0108,1.465439797,5.63,2.81,6.292296878,8.7354,-0.1408,8.736534656,0,0,0,7.27,-0.13,7.271162218
05/08/2019 20:30,7.1299,4.3959,8.376121466,1.0299,-0.0041,1.029908161,6.1,4.4,7.521303079,9.0599,-2.4941,9.396931564,0,0,0,8.03,-2.49,8.407199296
05/08/2019 21:00,7.2169,4.4283,8.467200629,0.8269,0.0283,0.827384131,6.39,4.4,7.758356785,9.2169,-2.4617,9.539979691,0,0,0,8.39,-2.49,8.751696978
05/08/2019 21:30,7.2822,4.4301,8.523861968,0.7922,0.0301,0.792771625,6.49,4.4,7.84092469,9.2722,-2.4599,9.592955793,0,0,0,8.48,-2.49,8.838014483
05/08/2019 22:00,6.9077,4.5346,8.263105739,0.8077,0.0146,0.807831944,6.1,4.52,7.592127502,8.8277,-2.3754,9.141707305,0,0,0,8.02,-2.39,8.368542286
05/08/2019 22:30,6.4151,4.5363,7.856941243,0.8551,0.0163,0.855255342,5.56,4.52,7.165472769,8.1951,-2.2237,8.491437199,0,0,0,7.34,-2.24,7.674190511
05/08/2019 23:00,5.819,4.5773,7.403542145,0.849,0.0073,0.849031383,4.97,4.57,6.751725705,7.419,-2.2327,7.747677735,0,0,0,6.57,-2.24,6.941361538
05/08/2019 23:30,5.1968,3.7433,6.404609678,0.9068,0.0033,0.906806005,4.29,3.74,5.691370661,6.5168,-1.4967,6.686463425,0,0,0,5.61,-1.5,5.807073273
06/08/2019 00:00,4.7776,1.2843,4.947210148,0.7876,0.0143,0.787729808,3.99,1.27,4.187242529,5.6476,1.2543,5.785209957,0,0,0,4.86,1.24,5.015695366
06/08/2019 00:30,4.1995,2.0189,4.659587692,0.7995,0.0189,0.799723365,3.4,2,3.944616585,4.9795,1.9889,5.362009275,0,0,0,4.18,1.97,4.620963103
06/08/2019 01:00,3.9503,2.0096,4.432083286,0.9203,0.0096,0.920350069,3.03,2,3.630550922,4.7203,1.9796,5.11859827,0,0,0,3.8,1.97,4.280292046
06/08/2019 01:30,3.8501,2.0147,4.345375254,0.7701,0.0147,0.770240287,3.08,2,3.672383422,4.6801,1.9847,5.083539131,0,0,0,3.91,1.97,4.378241656
06/08/2019 02:00,3.9236,2.1147,4.457195649,0.5936,0.0347,0.594613362,3.33,2.08,3.926232291,4.7636,2.0947,5.203811396,0,0,0,4.17,2.06,4.651075145
06/08/2019 02:30,3.7765,2.112,4.326949994,0.6765,0.032,0.677256414,3.1,2.08,3.733148805,4.6065,2.092,5.059279222,0,0,0,3.93,2.06,4.437172523
06/08/2019 03:00,3.6045,2.0994,4.171318809,0.7445,0.0194,0.744752717,2.86,2.08,3.536382332,4.4445,2.1294,4.928278057,0,0,0,3.7,2.11,4.259354411
06/08/2019 03:30,3.4838,2.0965,4.065977704,0.8238,0.0165,0.823965224,2.66,2.08,3.376684765,4.2338,2.1265,4.737833333,0,0,0,3.41,2.11,4.010012469
06/08/2019 04:00,3.395,2.0897,3.986586396,0.915,0.0097,0.915051414,2.48,2.08,3.236788532,4.115,2.0797,4.610680762,0,0,0,3.2,2.07,3.811154681
06/08/2019 04:30,3.5467,2.098,4.120762659,0.7567,0.018,0.756914057,2.79,2.08,3.480014368,4.3567,2.128,4.84863062,0,0,0,3.6,2.11,4.172780847
06/08/2019 05:00,3.7086,2.1674,4.295501917,0.5786,0.0274,0.57924841,3.13,2.14,3.791635531,4.5486,2.1374,5.025757726,0,0,0,3.97,2.11,4.495887009
06/08/2019 05:30,3.9785,2.1738,4.533637468,0.5385,0.0338,0.539559719,3.44,2.14,4.051320772,4.8585,2.0938,5.290465073,0,0,0,4.32,2.06,4.786021312
06/08/2019 06:00,4.1164,2.1062,4.623940679,0.5364,0.0362,0.537620126,3.58,2.07,4.135371809,5.0164,2.0362,5.413906113,0,0,0,4.48,2,4.906159394
06/08/2019 06:30,4.6908,1.1034,4.818827264,0.6608,0.0234,0.661214186,4.03,1.08,4.172205652,5.6908,1.0034,5.778582542,0,0,0,5.03,0.98,5.124578031
06/08/2019 07:00,5.0249,0.9991,5.123262712,0.9349,0.0091,0.934944287,4.09,0.99,4.208111215,6.1249,0.8591,6.184856734,0,0,0,5.19,0.85,5.259144417
06/08/2019 07:30,5.4961,0.8573,5.562560427,1.5561,-0.0127,1.556151824,3.94,0.87,4.03491016,6.5861,0.6773,6.620834426,0,0,0,5.03,0.69,5.077105475
06/08/2019 08:00,5.585,0.5483,5.611849774,2.235,-0.0817,2.236492765,3.35,0.63,3.408724101,6.675,0.4583,6.690714752,0,0,0,4.44,0.54,4.472717295
06/08/2019 08:30,6.4429,0.378,6.45397896,3.3529,-0.162,3.356811346,3.09,0.54,3.13682961,7.4329,-0.752,7.470843755,0,0,0,4.08,-0.59,4.122438599
06/08/2019 09:00,6.1815,0.1011,6.182326703,4.6115,-0.2289,4.617177434,1.57,0.33,1.604306704,6.6415,-0.6989,6.678172165,0,0,0,2.03,-0.47,2.083698635
06/08/2019 09:30,4.4532,0.3804,4.46941768,4.8232,-0.2796,4.831297383,-0.37,0.66,0.756637298,5.4632,-0.8096,5.522862157,0,0,0,0.64,-0.53,0.830963296
06/08/2019 10:00,4.3606,-1.0875,4.494161614,6.7306,-0.4575,6.746130936,-2.37,-0.63,2.452305038,4.7006,-1.2675,4.868490178,0,0,0,-2.03,-0.81,2.185634919
06/08/2019 10:30,4.1143,-1.3103,4.317910441,7.5843,-0.5603,7.604968283,-3.47,-0.75,3.550126758,4.2943,-1.5603,4.568976754,0,0,0,-3.29,-1,3.438618909
06/08/2019 11:00,2.9815,-1.6658,3.415293822,8.4915,-0.6858,8.51914866,-5.51,-0.98,5.596472103,2.9915,-1.9158,3.55237412,0,0,0,-5.5,-1.23,5.635858408
06/08/2019 11:30,1.9438,-1.5661,2.496202646,8.4038,-0.6861,8.431760649,-6.46,-0.88,6.519662568,1.9438,-1.7961,2.646570167,0,0,0,-6.46,-1.11,6.554670091
06/08/2019 12:00,1.8894,-1.2641,2.273275428,6.4594,-0.5441,6.482275308,-4.57,-0.72,4.626370067,2.1894,-1.3641,2.579581588,0,0,0,-4.27,-0.82,4.348022539
06/08/2019 12:30,3.2288,-0.9712,3.371702668,5.3688,-0.4312,5.386088273,-2.14,-0.54,2.207079518,3.6088,-1.0512,3.758784229,0,0,0,-1.76,-0.62,1.86601179
06/08/2019 13:00,5.7729,-0.9751,5.85467287,6.5829,-0.4351,6.597263404,-0.81,-0.54,0.973498844,6.0829,-1.1351,6.187901455,0,0,0,-0.5,-0.7,0.860232527
06/08/2019 13:30,2.933,-0.9338,3.078062936,7.143,-0.5338,7.162917802,-4.21,-0.4,4.228959683,3.403,-1.2338,3.619761241,0,0,0,-3.74,-0.7,3.804944152
06/08/2019 14:00,0.6,-0.1171,0.611320219,8.34,-0.6571,8.365846067,-7.74,0.54,7.758814342,0.4,-1.1971,1.262160216,0,0,0,-7.94,-0.54,7.958341536
06/08/2019 14:30,2.2119,0.0638,2.212819932,6.8919,-0.5462,6.913509966,-4.68,0.61,4.719586846,2.2319,0.0038,2.231903235,0,0,0,-4.66,0.55,4.69234483
06/08/2019 15:00,1.3271,-0.1576,1.336425146,7.5971,-0.4876,7.612731584,-6.27,0.33,6.278678205,1.1371,-1.0776,1.56659445,0,0,0,-6.46,-0.59,6.486886773
06/08/2019 15:30,2.0439,-1.3362,2.441916798,8.9539,-0.7962,8.989230203,-6.91,-0.54,6.931067739,1.8139,-1.3862,2.282933124,0,0,0,-7.14,-0.59,7.16433528
06/08/2019 16:00,3.9283,-0.5344,3.964482848,8.0883,-0.5344,8.105934878,-4.16,0,4.16,3.8883,-1.0744,4.034006972,0,0,0,-4.2,-0.54,4.234571997
06/08/2019 16:30,2.2925,-1.1309,2.556265061,8.7025,-0.5909,8.722537994,-6.41,-0.54,6.432705496,2.1125,-1.1709,2.415297717,0,0,0,-6.59,-0.58,6.615474284
06/08/2019 17:00,1.8445,-0.0883,1.846612342,8.5545,-0.6283,8.577542255,-6.71,0.54,6.731693695,1.7345,-1.1683,2.091271178,0,0,0,-6.82,-0.54,6.841344897
06/08/2019 17:30,2.7138,0.2503,2.725318427,7.1038,-0.4297,7.116784142,-4.39,0.68,4.44235298,2.8638,0.1703,2.868859099,0,0,0,-4.24,0.6,4.282242403
06/08/2019 18:00,3.9037,0.6271,3.953748614,5.8037,-0.2729,5.810112572,-1.9,0.9,2.102379604,4.2037,0.4471,4.227409621,0,0,0,-1.6,0.72,1.754536976
06/08/2019 18:30,5.2772,0.799,5.337343987,5.0472,-0.241,5.052950508,0.23,1.04,1.0651291,5.8772,0.619,5.90970734,0,0,0,0.83,0.86,1.195198728
06/08/2019 19:00,5.6328,1.055,5.730746971,3.9228,-0.185,3.927159895,1.71,1.24,2.112273657,6.3628,0.845,6.418664101,0,0,0,2.44,1.03,2.648490136
06/08/2019 19:30,5.9771,1.3526,6.128233936,2.9371,-0.1174,2.939445385,3.04,1.47,3.376758801,6.8871,1.1326,6.979608096,0,0,0,3.95,1.25,4.143066497
06/08/2019 20:00,6.5016,1.4829,6.668567685,2.1316,-0.0671,2.132655849,4.37,1.55,4.636744548,7.5616,1.2729,7.667989891,0,0,0,5.43,1.34,5.592897281
06/08/2019 20:30,6.6403,1.7184,6.859043858,1.5303,-0.0316,1.530626228,5.11,1.75,5.401351683,7.8003,1.5084,7.944806521,0,0,0,6.27,1.54,6.45635346
06/08/2019 21:00,6.9058,1.816,7.140583284,1.1358,0.016,1.13591269,5.77,1.8,6.044245197,8.2258,1.556,8.371673766,0,0,0,7.09,1.54,7.255322184
06/08/2019 21:30,7.053,1.8172,7.283338852,1.023,0.0172,1.023144584,6.03,1.8,6.292924598,8.403,1.5972,8.553447074,0,0,0,7.38,1.58,7.547237905
