Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/08/2019 22:00,6.8708,1.8871,7.125239578,0.9308,0.0071,0.930827078,5.94,1.88,6.230409296,8.1308,1.6771,8.301962,0,0,0,7.2,1.67,7.391136584
06/08/2019 22:30,6.5202,1.613,6.71675346,0.8102,0.013,0.810304289,5.71,1.6,5.929932546,7.7002,1.433,7.832405061,0,0,0,6.89,1.42,7.034806323
06/08/2019 23:00,6.0755,0.8889,6.140182689,0.8055,0.0089,0.805549167,5.27,0.88,5.34296734,7.1355,0.7689,7.176807609,0,0,0,6.33,0.76,6.375460768
06/08/2019 23:30,5.3594,1.099,5.470920339,0.7694,0.009,0.769452637,4.59,1.09,4.717647719,6.2794,1.019,6.361542687,0,0,0,5.51,1.01,5.601803281
07/08/2019 00:00,4.6395,1.8915,5.010262718,0.8195,0.0115,0.819580685,3.82,1.88,4.257557986,5.4395,1.8615,5.749203641,0,0,0,4.62,1.85,4.97663541
07/08/2019 00:30,4.2967,3.7579,5.708190896,0.7467,0.0279,0.747221052,3.55,3.73,5.149310633,5.2767,-0.9421,5.360141351,0,0,0,4.53,-0.97,4.632688204
07/08/2019 01:00,3.8151,5.1084,6.375793172,0.6451,0.0184,0.645362356,3.17,5.09,5.996415596,4.8851,-1.5516,5.125589192,0,0,0,4.24,-1.57,4.521338297
07/08/2019 01:30,3.7282,5.1136,6.328378955,0.5582,0.0236,0.558698667,3.17,5.09,5.996415596,4.8682,-1.4664,5.084260044,0,0,0,4.31,-1.49,4.560285079
07/08/2019 02:00,3.7033,5.1775,6.365605795,0.5333,0.0275,0.534008558,3.17,5.15,6.047429206,4.8433,-1.4625,5.05929453,0,0,0,4.31,-1.49,4.560285079
07/08/2019 02:30,3.6553,5.24,6.388960642,0.4853,0.03,0.486226377,3.17,5.21,6.098606398,4.7953,-1.46,5.012634247,0,0,0,4.31,-1.49,4.560285079
07/08/2019 03:00,3.5005,5.244,6.305000892,0.4305,0.034,0.431840538,3.07,5.21,6.047230771,4.6405,-1.406,4.848822151,0,0,0,4.21,-1.44,4.449460641
07/08/2019 03:30,3.4934,5.2464,6.303059298,0.4234,0.0364,0.424961787,3.07,5.21,6.047230771,4.6334,-1.4036,4.841331276,0,0,0,4.21,-1.44,4.449460641
07/08/2019 04:00,3.4738,5.3089,6.344423193,0.4038,0.0389,0.405669385,3.07,5.27,6.098999918,4.6538,-1.3211,4.837681227,0,0,0,4.25,-1.36,4.462297614
07/08/2019 04:30,3.4468,5.3094,6.330099415,0.3768,0.0394,0.378854326,3.07,5.27,6.098999918,4.6768,-1.3206,4.859675154,0,0,0,4.3,-1.36,4.509944567
07/08/2019 05:00,3.494,5.2613,6.315798737,0.424,0.0413,0.426006678,3.07,5.22,6.055848413,4.684,-1.3187,4.866089363,0,0,0,4.26,-1.36,4.471822895
07/08/2019 05:30,3.7293,5.4177,6.577168979,0.3493,0.0477,0.352541884,3.38,5.37,6.345179272,4.9593,-1.2123,5.105323475,0,0,0,4.61,-1.26,4.779089872
07/08/2019 06:00,3.8523,5.3511,6.593518522,0.4723,0.0311,0.473322829,3.38,5.32,6.302919958,5.0823,-1.4389,5.282064606,0,0,0,4.61,-1.47,4.838698172
07/08/2019 06:30,4.6549,4.8971,6.756454871,0.2149,0.0471,0.220000955,4.44,4.85,6.575416337,6.0549,-1.9829,6.371319049,0,0,0,5.84,-2.03,6.182758284
07/08/2019 07:00,5.1726,4.6121,6.930170068,0.4626,0.0321,0.463712379,4.71,4.58,6.569665136,6.7026,-2.3579,7.105247298,0,0,0,6.24,-2.39,6.682043101
07/08/2019 07:30,5.5344,4.4224,7.084292845,0.9644,0.0024,0.964402986,4.57,4.42,6.357774768,7.1144,-2.5076,7.543390824,0,0,0,6.15,-2.51,6.642484475
07/08/2019 08:00,5.8511,4.0616,7.122637557,2.0711,-0.0484,2.071665458,3.78,4.11,5.583950215,7.3211,-2.8684,7.862965329,0,0,0,5.25,-2.82,5.959437893
07/08/2019 08:30,6.2511,3.8043,7.317714787,2.1111,-0.1057,2.113744474,4.14,3.91,5.694532465,7.8711,-3.1157,8.465329391,0,0,0,5.76,-3.01,6.499053777
07/08/2019 09:00,5.3217,3.692,6.476986559,2.3117,-0.118,2.314709677,3.01,3.81,4.855532926,6.9217,-3.228,7.637402365,0,0,0,4.61,-3.11,5.560953156
07/08/2019 09:30,6.0966,3.5804,7.070204786,3.0866,-0.0596,3.087175363,3.01,3.64,4.723314514,7.6966,-3.2996,8.374067812,0,0,0,4.61,-3.24,5.634687214
07/08/2019 10:00,4.631,2.6716,5.346363957,6.361,-0.3084,6.368471682,-1.73,2.98,3.445765517,5.291,-4.1484,6.723384829,0,0,0,-1.07,-3.84,3.986289001
07/08/2019 10:30,3.6011,1.871,4.058147633,8.1011,-0.609,8.123958531,-4.5,2.48,5.138131956,3.9711,-4.929,6.329666359,0,0,0,-4.13,-4.32,5.976562557
07/08/2019 11:00,2.2165,1.5971,2.731959125,9.0665,-0.7229,9.095273864,-6.85,2.32,7.232212663,2.3065,-5.1529,5.645557604,0,0,0,-6.76,-4.43,8.082233602
07/08/2019 11:30,1.3413,1.5467,2.047282731,9.2013,-0.7733,9.233737844,-7.86,2.32,8.195242522,1.2813,-5.2033,5.358736846,0,0,0,-7.92,-4.43,9.074761705
07/08/2019 12:00,1.8503,1.5508,2.414247446,9.2703,-0.7692,9.302157316,-7.42,2.32,7.774239513,1.7103,-5.1992,5.473281167,0,0,0,-7.56,-4.43,8.762334164
07/08/2019 12:30,1.6075,1.3072,2.071914113,10.2675,-0.7728,10.29654195,-8.66,2.08,8.906289912,1.1975,-5.3828,5.514394082,0,0,0,-9.07,-4.61,10.17433044
07/08/2019 13:00,2.2842,1.132,2.549312386,10.3842,-0.778,10.41330369,-8.1,1.91,8.322145156,1.8842,-5.528,5.840290544,0,0,0,-8.5,-4.75,9.737171047
07/08/2019 13:30,3.483,0.5678,3.528978016,10.893,-1.0222,10.94085654,-7.41,1.59,7.578667429,2.993,-6.1222,6.81464466,0,0,0,-7.9,-5.1,9.403190948
07/08/2019 14:00,2.5855,0.6153,2.657706594,10.7055,-0.9747,10.74978001,-8.12,1.59,8.274206911,1.9955,-6.0747,6.39405977,0,0,0,-8.71,-5.1,10.09327004
07/08/2019 14:30,1.3947,0.7622,1.589382563,10.7047,-0.9378,10.74570011,-9.31,1.7,9.463936813,0.6947,-5.9078,5.948504764,0,0,0,-10.01,-4.97,11.1759116
07/08/2019 15:00,2.045,0.8223,2.204133002,10.505,-0.9577,10.54856456,-8.46,1.78,8.645229899,1.445,-5.8577,6.033297133,0,0,0,-9.06,-4.9,10.30017476
07/08/2019 15:30,1.687,1.0415,1.982597097,10.147,-0.8985,10.18670267,-8.46,1.94,8.679585244,1.087,-5.6385,5.742321068,0,0,0,-9.06,-4.74,10.22502812
07/08/2019 16:00,1.1697,1.239,1.703912876,9.9897,-0.841,10.02503801,-8.82,2.08,9.061942397,0.6397,-5.451,5.488407519,0,0,0,-9.35,-4.61,10.42471103
07/08/2019 16:30,1.3927,1.5834,2.108736316,9.4227,-0.7666,9.453832601,-8.03,2.35,8.366803452,1.0627,-5.1366,5.245378046,0,0,0,-8.36,-4.37,9.433265606
07/08/2019 17:00,2.271,2.1944,3.157979158,8.181,-0.5656,8.200528298,-5.91,2.76,6.522706493,2.321,-4.5456,5.103873074,0,0,0,-5.86,-3.98,7.083784299
07/08/2019 17:30,3.613,2.5364,4.41441887,7.153,-0.4936,7.170010457,-3.54,3.03,4.65966737,3.923,-4.2536,5.786453314,0,0,0,-3.23,-3.76,4.956863928
07/08/2019 18:00,4.1965,3.1136,5.225429859,5.4165,-0.3564,5.428212709,-1.22,3.47,3.678219678,5.0665,-3.7064,6.277485421,0,0,0,-0.35,-3.35,3.368233959
07/08/2019 18:30,5.6688,3.3987,6.609572992,4.7088,-0.2413,4.714978593,0.96,3.64,3.764465433,6.5188,-3.4313,7.36672065,0,0,0,1.81,-3.19,3.66772409
07/08/2019 19:00,6.1178,3.79,7.196636495,3.3378,-0.14,3.340734775,2.78,3.93,4.813865391,7.5678,-3.08,8.170556703,0,0,0,4.23,-2.94,5.151359044
07/08/2019 19:30,6.7295,4.0969,7.878499848,2.0595,-0.0531,2.060184424,4.67,4.15,6.247511505,8.4695,-2.7931,8.918174581,0,0,0,6.41,-2.74,6.971061612
07/08/2019 20:00,7.159,4.3486,8.376252322,1.239,-0.0014,1.239000791,5.92,4.35,7.346352837,9.109,-2.5714,9.464987003,0,0,0,7.87,-2.57,8.278997524
07/08/2019 20:30,7.263,4.5232,8.556313882,0.703,0.0232,0.703382712,6.56,4.5,7.955098994,9.313,-2.4168,9.62148072,0,0,0,8.61,-2.44,8.949061403
07/08/2019 21:00,7.2326,4.561,8.550627097,0.4226,0.061,0.426979812,6.81,4.5,8.16248124,9.3326,-2.379,9.631046867,0,0,0,8.91,-2.44,9.238057155
07/08/2019 21:30,7.4935,4.5597,8.771739072,0.3935,0.0597,0.39800294,7.1,4.5,8.405950273,9.6335,-2.3803,9.923212703,0,0,0,9.24,-2.44,9.556735844
07/08/2019 22:00,7.3528,4.6537,8.701757956,0.3028,0.0437,0.305937134,7.05,4.61,8.423455348,9.4928,-2.2963,9.766588224,0,0,0,9.19,-2.34,9.483232571
07/08/2019 22:30,6.9362,4.7382,8.400083909,0.2262,0.0382,0.229402877,6.71,4.7,8.192319574,9.0062,-2.2518,9.283439108,0,0,0,8.78,-2.29,9.073725806
07/08/2019 23:00,6.2401,4.7917,7.867606809,0.2101,0.0417,0.214198273,6.03,4.75,7.676157893,8.1501,-2.1683,8.433602724,0,0,0,7.94,-2.21,8.241826254
07/08/2019 23:30,5.5785,4.8961,7.422361987,0.1785,0.0461,0.184356882,5.4,4.85,7.258271144,7.3785,-1.9739,7.637967233,0,0,0,7.2,-2.02,7.477994384
08/08/2019 00:00,5.0587,4.9915,7.106723432,0.1587,0.0415,0.164036398,4.9,4.95,6.965091528,6.7087,-1.9785,6.994363298,0,0,0,6.55,-2.02,6.854407341
08/08/2019 00:30,4.77,4.6659,6.672594908,0.14,0.0359,0.144529616,4.63,4.63,6.547808794,6.28,-2.1241,6.629494763,0,0,0,6.14,-2.16,6.508855506
08/08/2019 01:00,4.6561,1.3401,4.845114572,0.1161,0.0501,0.126448488,4.54,1.29,4.719713974,5.7661,1.2401,5.897945169,0,0,0,5.65,1.19,5.773958781
08/08/2019 01:30,4.3757,2.0554,4.834399616,0.1757,0.0554,0.18422717,4.2,2,4.65188134,5.4757,2.0354,5.841758609,0,0,0,5.3,1.98,5.657773414
08/08/2019 02:00,4.2204,2.2873,4.800366387,0.1904,0.0573,0.198835233,4.03,2.23,4.605844114,5.3304,2.2073,5.769344629,0,0,0,5.14,2.15,5.571543772
08/08/2019 02:30,4.1083,2.4808,4.799218429,0.1683,0.0608,0.178945606,3.94,2.42,4.623851209,5.2483,2.0008,5.616747594,0,0,0,5.08,1.94,5.43783045
08/08/2019 03:00,4.1191,4.8342,6.351100255,0.1091,0.0642,0.126587717,4.01,4.77,6.231612953,5.5891,-1.8158,5.876663037,0,0,0,5.48,-1.88,5.793513614
08/08/2019 03:30,4.0969,4.8766,6.369130017,0.0869,0.0666,0.109485935,4.01,4.81,6.262283928,5.5669,-1.8134,5.854809576,0,0,0,5.48,-1.88,5.793513614
08/08/2019 04:00,4.0637,4.8749,6.346519337,0.0537,0.0649,0.084235978,4.01,4.81,6.262283928,5.6137,-1.8151,5.899848786,0,0,0,5.56,-1.88,5.869241859
08/08/2019 04:30,4.0425,4.8767,6.334351517,0.0325,0.0667,0.074196631,4.01,4.81,6.262283928,5.5925,-1.8133,5.879125202,0,0,0,5.56,-1.88,5.869241859
08/08/2019 05:00,4.152,4.8778,6.405625406,0.012,0.0678,0.068853758,4.14,4.81,6.346313891,5.702,-1.8122,5.983048791,0,0,0,5.69,-1.88,5.992537025
08/08/2019 05:30,4.3996,4.8692,6.562437718,0.0096,0.0592,0.059973327,4.39,4.81,6.51215786,6.0096,-1.9408,6.315219458,0,0,0,6,-2,6.32455532
08/08/2019 06:00,4.5781,4.8723,6.68567924,0.0081,0.0623,0.062824358,4.57,4.81,6.634832326,6.2481,-2.0177,6.565810453,0,0,0,6.24,-2.08,6.577537533
08/08/2019 06:30,5.0586,1.2883,5.22007192,0.1186,0.0483,0.128057995,4.94,1.24,5.093250436,6.4986,1.1583,6.601019683,0,0,0,6.38,1.11,6.475839714
08/08/2019 07:00,5.3178,1.2015,5.451843641,0.5678,0.0415,0.569314579,4.75,1.16,4.889590985,6.8478,1.0415,6.926549436,0,0,0,6.28,1,6.359119436
08/08/2019 07:30,5.55,1.8361,5.845832978,0.97,0.0261,0.970351076,4.58,1.81,4.924682731,7.09,1.6361,7.276326217,0,0,0,6.12,1.61,6.3282304
08/08/2019 08:00,5.8292,1.7443,6.084583398,1.7592,-0.0057,1.759209234,4.07,1.75,4.430282158,7.3092,1.5343,7.468499256,0,0,0,5.55,1.54,5.759696173
08/08/2019 08:30,5.7282,1.2128,5.855182241,3.1582,-0.0972,3.159695409,2.57,1.31,2.884614359,7.0682,0.9828,7.136199765,0,0,0,3.91,1.08,4.056414673
08/08/2019 09:00,6.4361,0.7754,6.48264054,4.1761,-0.1946,4.180631575,2.26,0.97,2.459369838,7.5661,0.5654,7.587196213,0,0,0,3.39,0.76,3.474147377
08/08/2019 09:30,6.8877,0.3502,6.896597083,5.0677,-0.3198,5.077780552,1.82,0.67,1.939407126,7.8777,0.2602,7.881996024,0,0,0,2.81,0.58,2.869233347
08/08/2019 10:00,5.7634,0.4052,5.777626381,6.0334,-0.2648,6.03920811,-0.27,0.67,0.722357252,6.8334,0.3152,6.840665655,0,0,0,0.8,0.58,0.988129546
08/08/2019 10:30,4.392,0.0833,4.392789875,6.832,-0.5167,6.851510993,-2.44,0.6,2.512687804,4.802,0.0233,4.802056527,0,0,0,-2.03,0.54,2.100595154
08/08/2019 11:00,3.4075,0.1258,3.409821387,7.1875,-0.5742,7.210399565,-3.78,0.7,3.844268461,3.6975,0.0458,3.697783646,0,0,0,-3.49,0.62,3.544643847
08/08/2019 11:30,2.3253,-0.0278,2.325466175,7.9953,-0.5978,8.017617285,-5.67,0.57,5.69857877,2.5353,-0.2478,2.547381191,0,0,0,-5.46,0.35,5.471206448
08/08/2019 12:00,1.9101,-0.8097,2.074631558,8.6901,-0.7797,8.725008315,-6.78,-0.03,6.780066371,1.9801,-1.4697,2.465930676,0,0,0,-6.71,-0.69,6.745383607
08/08/2019 12:30,3.5346,-0.8259,3.629808255,8.2346,-0.7959,8.272973708,-4.7,-0.03,4.700095744,3.7146,-1.3659,3.957769065,0,0,0,-4.52,-0.57,4.555798503
08/08/2019 13:00,4.1961,-1.1694,4.356001787,7.9661,-0.6294,7.990925702,-3.77,-0.54,3.808477386,4.4561,-1.1994,4.614692576,0,0,0,-3.51,-0.57,3.555980877
08/08/2019 13:30,2.4594,-1.2927,2.778438707,8.9294,-0.7527,8.961068109,-6.47,-0.54,6.492495668,2.4894,-1.3227,2.818979895,0,0,0,-6.44,-0.57,6.465175945
08/08/2019 14:00,1.4271,-1.506,2.074765146,9.8271,-0.866,9.865183749,-8.4,-0.64,8.424345672,1.2371,-1.586,2.011420496,0,0,0,-8.59,-0.72,8.620121809
08/08/2019 14:30,0.6392,-0.119,0.650182774,8.3592,-0.659,8.385135994,-7.72,0.54,7.738862966,0.6192,-0.659,0.904261931,0,0,0,-7.74,0,7.74
08/08/2019 15:00,0.4559,-1.4979,1.565742386,9.4259,-0.7679,9.457127535,-8.97,-0.73,8.999655549,0.2859,-1.6379,1.662665096,0,0,0,-9.14,-0.87,9.181312542
08/08/2019 15:30,1.5322,-1.4578,2.114903705,9.9622,-0.8378,9.997366537,-8.43,-0.62,8.452768777,1.3022,-1.5078,1.992281526,0,0,0,-8.66,-0.67,8.685879345
08/08/2019 16:00,2.8699,-0.0359,2.87012453,7.7599,-0.5959,7.782746612,-4.89,0.56,4.921960991,3.0899,-0.0559,3.090405608,0,0,0,-4.67,0.54,4.701116889
08/08/2019 16:30,3.7706,0.4107,3.792901113,5.7106,-0.3593,5.721892069,-1.94,0.77,2.087223036,4.0006,0.2607,4.009085288,0,0,0,-1.71,0.62,1.818928256
08/08/2019 17:00,5.3415,0.8326,5.406000833,4.5715,-0.2474,4.57818949,0.77,1.08,1.326386067,6.2015,0.5926,6.229749354,0,0,0,1.63,0.84,1.833712082
08/08/2019 17:30,6.1775,1.0798,6.271162116,3.7075,-0.1702,3.711404625,2.47,1.25,2.768284667,7.3375,0.7998,7.380961068,0,0,0,3.63,0.97,3.757366099
08/08/2019 18:00,7.0405,1.3838,7.17520332,2.5605,-0.0762,2.561633598,4.48,1.46,4.711899829,8.4105,1.0638,8.477510288,0,0,0,5.85,1.14,5.960041946
08/08/2019 18:30,7.0619,1.4039,7.200094917,2.2819,-0.0561,2.282589499,4.78,1.46,4.9979996,8.4919,1.0839,8.560794637,0,0,0,6.21,1.14,6.313770664
08/08/2019 19:00,8.3654,3.1787,8.948969262,1.4154,-0.0413,1.416002419,6.95,3.22,7.659693205,10.3054,-1.7413,10.45147812,0,0,0,8.89,-1.7,9.051082808
08/08/2019 19:30,8.3615,3.9749,9.258213233,1.1715,-0.0251,1.171768859,7.19,4,8.227763973,10.4215,-2.9751,10.83784491,0,0,0,9.25,-2.95,9.709016428
08/08/2019 20:00,8.1654,3.9742,9.081190605,1.0654,-0.0258,1.065712344,7.1,4,8.149233093,10.2354,-2.9758,10.65921192,0,0,0,9.17,-2.95,9.632829283
08/08/2019 20:30,7.8759,4.0352,8.849442912,1.0859,-0.0248,1.086183157,6.79,4.06,7.911238841,9.8059,-2.9748,10.2472001,0,0,0,8.72,-2.95,9.205482062
08/08/2019 21:00,7.8136,3.9844,8.77084878,1.1536,-0.0356,1.154149176,6.66,4.02,7.779203044,9.6636,-2.9856,10.11429544,0,0,0,8.51,-2.95,9.006808536
08/08/2019 21:30,7.3639,4.0809,8.419071684,1.2939,-0.0491,1.294831271,6.07,4.13,7.341784524,9.0839,-2.8191,9.511286139,0,0,0,7.79,-2.77,8.267829219
08/08/2019 22:00,6.5101,5.3378,8.418640677,1.3701,-0.0622,1.371511156,5.14,5.4,7.455172701,8.1401,-1.4022,8.259987461,0,0,0,6.77,-1.34,6.90134045
08/08/2019 22:30,5.9319,5.4131,8.030509898,1.3619,-0.0669,1.363542159,4.57,5.48,7.135495778,7.3519,-1.4069,7.485305686,0,0,0,5.99,-1.34,6.138053437
08/08/2019 23:00,5.5336,4.7615,7.300178848,1.1836,-0.0485,1.184593268,4.35,4.81,6.485260211,6.7836,-2.0485,7.08615419,0,0,0,5.6,-2,5.946427499
08/08/2019 23:30,4.8895,4.6241,6.729748217,1.1895,-0.0459,1.190385257,3.7,4.67,5.958095333,6.0095,-2.2459,6.415462342,0,0,0,4.82,-2.2,5.298339362
09/08/2019 00:00,4.4517,4.4176,6.271588527,1.1917,-0.0324,1.192140365,3.26,4.45,5.51634843,5.4217,-2.2324,5.863313112,0,0,0,4.23,-2.2,4.767903103
09/08/2019 00:30,4.0832,4.4047,6.006155537,1.2232,-0.0453,1.224038533,2.86,4.45,5.289810961,4.9832,-2.2453,5.465679677,0,0,0,3.76,-2.2,4.35632873
09/08/2019 01:00,3.9141,4.4855,5.953141109,1.1541,-0.0445,1.154957601,2.76,4.53,5.304573498,4.9141,-2.1745,5.373716504,0,0,0,3.76,-2.13,4.321400236
09/08/2019 01:30,3.7511,4.4869,5.848335047,1.2611,-0.0431,1.261836289,2.49,4.53,5.16923592,4.7411,-2.1731,5.215399584,0,0,0,3.48,-2.13,4.080110293
09/08/2019 02:00,3.7759,4.4221,5.814842149,1.2859,-0.0579,1.287202867,2.49,4.48,5.125475588,4.7659,-2.1879,5.244111862,0,0,0,3.48,-2.13,4.080110293
09/08/2019 02:30,3.7111,4.4232,5.773816887,1.2811,-0.0568,1.28235855,2.43,4.48,5.096596904,4.6811,-2.1868,5.166700248,0,0,0,3.4,-2.13,4.012094216
09/08/2019 03:00,3.4735,4.4146,5.617285413,1.3735,-0.0654,1.375056148,2.1,4.48,4.947767173,4.3835,-2.1954,4.902535406,0,0,0,3.01,-2.13,3.687411016
09/08/2019 03:30,3.547,4.4732,5.708828885,1.177,-0.0568,1.178369738,2.37,4.53,5.112514059,4.497,-2.1868,5.000510298,0,0,0,3.32,-2.13,3.944527855
09/08/2019 04:00,3.5518,4.5626,5.78209322,1.0518,-0.0474,1.052867513,2.5,4.61,5.244244464,4.5818,-2.1274,5.051605883,0,0,0,3.53,-2.08,4.097230772
09/08/2019 04:30,3.5189,4.553,5.754343247,1.0989,-0.057,1.100377303,2.42,4.61,5.206582372,4.5489,-2.097,5.008981953,0,0,0,3.45,-2.04,4.008004491
09/08/2019 05:00,3.674,4.6542,5.929574491,0.814,-0.0358,0.814786868,2.86,4.69,5.493241302,4.704,-2.0758,5.1416497,0,0,0,3.89,-2.04,4.392459448
09/08/2019 05:30,3.8534,4.661,6.047612137,0.7734,-0.029,0.773943512,3.08,4.69,5.61092684,4.9934,-2.069,5.405072114,0,0,0,4.22,-2.04,4.687216658
09/08/2019 06:00,4.0254,4.6135,6.122763054,0.7854,-0.0265,0.785846938,3.24,4.64,5.659257902,5.2154,-2.0665,5.609885864,0,0,0,4.43,-2.04,4.877140556
09/08/2019 06:30,4.4227,4.5624,6.354193029,0.7827,-0.0176,0.782897854,3.64,4.58,5.850299138,5.6427,-2.1676,6.044712818,0,0,0,4.86,-2.15,5.314329685
09/08/2019 07:00,4.8163,4.4536,6.55982459,0.9663,-0.0264,0.966660566,3.85,4.48,5.907021246,6.0663,-2.2564,6.472351709,0,0,0,5.1,-2.23,5.566228526
09/08/2019 07:30,5.2325,4.3483,6.803438038,1.4525,-0.0417,1.453098462,3.78,4.39,5.793142498,6.4925,-2.4617,6.943523827,0,0,0,5.04,-2.42,5.59088544
09/08/2019 08:00,5.5797,4.1417,6.948865446,1.7997,-0.0783,1.801402504,3.78,4.22,5.665403781,6.8397,-2.6283,7.327308986,0,0,0,5.04,-2.55,5.648371447
09/08/2019 08:30,6.2632,3.8915,7.373699647,2.3132,-0.0985,2.315296199,3.95,3.99,5.614499087,7.6432,-2.8985,8.174338413,0,0,0,5.33,-2.8,6.020705939
09/08/2019 09:00,6.8208,3.8038,7.809750769,2.2508,-0.0762,2.252089492,4.57,3.88,5.994939533,8.3008,-3.0062,8.82839278,0,0,0,6.05,-2.93,6.722157392
09/08/2019 09:30,6.7653,3.678,7.70045246,2.1353,-0.102,2.137734803,4.63,3.78,5.977064497,8.2953,-3.162,8.877513508,0,0,0,6.16,-3.06,6.878168361
09/08/2019 10:00,6.2698,3.4707,7.166320571,3.5198,-0.1393,3.522555398,2.75,3.61,4.538127367,7.4298,-3.3493,8.149830583,0,0,0,3.91,-3.21,5.058873392
09/08/2019 10:30,6.0824,3.4032,6.96974605,3.7024,-0.2068,3.708170978,2.38,3.61,4.323944958,7.2124,-3.4668,8.002338158,0,0,0,3.51,-3.26,4.790375768
09/08/2019 11:00,1.6505,2.9334,3.365855881,6.1205,-0.3366,6.129748756,-4.47,3.27,5.538393269,2.0105,-3.8266,4.322612383,0,0,0,-4.11,-3.49,5.391864242
09/08/2019 11:30,1.7474,1.4629,2.278921493,9.2774,-0.7871,9.310729143,-7.53,2.25,7.858969398,1.4574,-5.2071,5.40720863,0,0,0,-7.82,-4.42,8.982694473
09/08/2019 12:00,0.4649,1.9671,2.021290286,9.1849,-0.6429,9.207372504,-8.72,2.61,9.102225003,0.1449,-4.6729,4.675146032,0,0,0,-9.04,-4.03,9.897600719
09/08/2019 12:30,-0.5477,1.7761,1.858630275,9.7523,-0.7339,9.779875485,-10.3,2.51,10.60141972,-1.0377,-4.8639,4.9733635,0,0,0,-10.79,-4.13,11.55339777
09/08/2019 13:00,-0.5796,1.2705,1.396462105,10.5704,-0.9495,10.61295936,-11.15,2.22,11.36885658,-1.2396,-5.3495,5.491243794,0,0,0,-11.81,-4.4,12.60301948
09/08/2019 13:30,-0.5561,0.8083,0.981119819,11.2139,-1.1117,11.26886996,-11.77,1.92,11.92557336,-1.4261,-5.8217,5.993826165,0,0,0,-12.64,-4.71,13.48902146
09/08/2019 14:00,1.2886,1.3802,1.888237803,9.3886,-0.9498,9.436521075,-8.1,2.33,8.428457747,0.7886,-5.2698,5.328478394,0,0,0,-8.6,-4.32,9.6240532
09/08/2019 14:30,1.5369,2.6642,3.075715079,6.5069,-0.4858,6.525009521,-4.97,3.15,5.884165191,1.6369,-4.0458,4.364394488,0,0,0,-4.87,-3.56,6.032453895
09/08/2019 15:00,1.9911,2.2871,3.032376233,7.9811,-0.6729,8.009416434,-5.99,2.96,6.681444455,1.8211,-4.3829,4.746179265,0,0,0,-6.16,-3.71,7.190945696
09/08/2019 15:30,2.3692,2.6911,3.585404838,6.7292,-0.5889,6.754919381,-4.36,3.28,5.456005865,2.5892,-4.0389,4.797569161,0,0,0,-4.14,-3.45,5.389072276
09/08/2019 16:00,2.7558,2.7549,3.896653391,6.6558,-0.5251,6.676481382,-3.9,3.28,5.095919937,2.8658,-3.9751,4.900431578,0,0,0,-3.79,-3.45,5.125095121
09/08/2019 16:30,2.8233,2.934,4.071778345,6.4433,-0.516,6.463928441,-3.62,3.45,5.000689952,3.0533,-3.786,4.863788327,0,0,0,-3.39,-3.27,4.71009554
09/08/2019 17:00,3.9344,3.1637,5.048613775,5.0244,-0.4163,5.041616908,-1.09,3.58,3.742258676,5.0544,-3.6263,6.220692168,0,0,0,0.03,-3.21,3.210140184
09/08/2019 17:30,6.754,3.1831,7.466501296,4.524,-0.2469,4.530732348,2.23,3.43,4.091185647,7.854,-3.7169,8.68911167,0,0,0,3.33,-3.47,4.80934507
09/08/2019 18:00,6.8759,3.5831,7.753489951,3.0459,-0.1769,3.051032681,3.83,3.76,5.367168714,8.0959,-3.2969,8.741461344,0,0,0,5.05,-3.12,5.936067722
09/08/2019 18:30,6.9871,3.6845,7.899057327,3.0571,-0.1755,3.062133351,3.93,3.86,5.50858421,8.2171,-3.2055,8.820201963,0,0,0,5.16,-3.03,5.983853274
09/08/2019 19:00,7.6094,3.7154,8.468008356,2.1194,-0.1446,2.124327075,5.49,3.86,6.711162343,9.0694,-3.1746,9.60895944,0,0,0,6.95,-3.03,7.581780793
09/08/2019 19:30,7.768,3.9066,8.695018549,1.598,-0.0934,1.600727197,6.17,4,7.353155785,9.338,-3.0034,9.809110845,0,0,0,7.74,-2.91,8.268960031
09/08/2019 20:00,7.2677,3.9915,8.291654572,1.8377,-0.0985,1.840337887,5.43,4.09,6.798014416,8.7277,-2.8585,9.183886407,0,0,0,6.89,-2.76,7.422243596
09/08/2019 20:30,6.8235,4.08,7.950254854,1.7435,-0.1,1.74636544,5.08,4.18,6.578662478,8.2735,-2.76,8.721720143,0,0,0,6.53,-2.66,7.050992838
09/08/2019 21:00,7.0381,4.1651,8.178197211,1.4181,-0.0649,1.419584312,5.62,4.23,7.034010236,8.6481,-2.7249,9.067232964,0,0,0,7.23,-2.66,7.703797765
09/08/2019 21:30,7.0836,4.1598,8.21470176,1.4036,-0.0702,1.405354404,5.68,4.23,7.082040666,8.6336,-2.7302,9.055000883,0,0,0,7.23,-2.66,7.703797765
09/08/2019 22:00,6.7206,4.1454,7.896252625,1.4206,-0.0846,1.423116833,5.3,4.23,6.781069237,8.1906,-2.7446,8.63821495,0,0,0,6.77,-2.66,7.273822929
09/08/2019 22:30,6.345,4.0321,7.517769311,1.395,-0.0879,1.397766579,4.95,4.12,6.440256206,7.735,-2.8679,8.249550013,0,0,0,6.34,-2.78,6.92271623
09/08/2019 23:00,5.8839,3.4095,6.800365392,1.3239,-0.0705,1.325775796,4.56,3.48,5.736200833,7.2039,-3.4405,7.983308553,0,0,0,5.88,-3.37,6.77726346
09/08/2019 23:30,5.1559,4.0613,6.563342327,1.2759,-0.0687,1.277748215,3.88,4.13,5.666683333,6.2559,-2.5687,6.762729072,0,0,0,4.98,-2.5,5.572288578
10/08/2019 00:00,4.6631,4.5127,6.489141923,1.1831,-0.0473,1.184045143,3.48,4.56,5.736200833,5.6431,-2.1173,6.027232939,0,0,0,4.46,-2.07,4.916960443
10/08/2019 00:30,4.2108,3.879,5.7251618,1.3408,-0.061,1.342186887,2.87,3.94,4.874474331,5.0508,-1.481,5.263453395,0,0,0,3.71,-1.42,3.972467747
10/08/2019 01:00,3.9404,1.7036,4.292901713,1.3004,-0.0664,1.302094129,2.64,1.77,3.178443015,4.5304,1.6136,4.809181752,0,0,0,3.23,1.68,3.640782883
10/08/2019 01:30,3.7958,1.8971,4.243475704,1.3258,-0.0629,1.327291245,2.47,1.96,3.153173005,4.3858,1.4571,4.621512961,0,0,0,3.06,1.52,3.416723577
10/08/2019 02:00,3.4255,4.7641,5.867767809,1.3755,-0.0759,1.377592487,2.05,4.84,5.256243906,4.2555,-1.8159,4.626745407,0,0,0,2.88,-1.74,3.364817974
10/08/2019 02:30,3.2489,4.7563,5.760012231,1.4489,-0.0837,1.451315576,1.8,4.84,5.163874514,3.9889,-1.8637,4.402806026,0,0,0,2.54,-1.78,3.101612484
10/08/2019 03:00,3.0954,4.6847,5.614972418,1.4954,-0.0953,1.498433599,1.6,4.78,5.040674558,3.7854,-1.9553,4.260569357,0,0,0,2.29,-1.86,2.950203383
10/08/2019 03:30,3.0883,4.6821,5.608890915,1.4883,-0.0979,1.491516443,1.6,4.78,5.040674558,3.7783,-1.9579,4.25545806,0,0,0,2.29,-1.86,2.950203383
10/08/2019 04:00,3.0359,4.7296,5.620124996,1.4959,-0.1004,1.499265477,1.54,4.83,5.069566056,3.7159,-1.8804,4.164590853,0,0,0,2.22,-1.78,2.845487656
10/08/2019 04:30,3.0227,4.734,5.616713567,1.4827,-0.096,1.485804593,1.54,4.83,5.069566056,3.5627,-1.876,4.026438537,0,0,0,2.08,-1.78,2.737663237
10/08/2019 05:00,3.0028,4.7349,5.606789264,1.5028,-0.0951,1.505806047,1.5,4.83,5.0575587,3.5828,-1.8751,4.04381699,0,0,0,2.08,-1.78,2.737663237
10/08/2019 05:30,3.1881,4.6789,5.661809501,1.4881,-0.0911,1.490885918,1.7,4.77,5.06388191,3.7881,-1.9211,4.24739059,0,0,0,2.3,-1.83,2.939200572
10/08/2019 06:00,3.3197,4.5996,5.672453459,1.4897,-0.0904,1.492440367,1.83,4.69,5.034381789,3.9497,-1.9804,4.418383669,0,0,0,2.46,-1.89,3.10220889
10/08/2019 06:30,3.7435,4.2376,5.654294475,1.4835,-0.0924,1.486374788,2.26,4.33,4.88431162,4.4435,-2.4524,5.075328365,0,0,0,2.96,-2.36,3.785657142
10/08/2019 07:00,4.4836,3.1251,5.465246469,1.5036,-0.0949,1.506591839,2.98,3.22,4.387345439,5.2836,-3.7749,6.493558267,0,0,0,3.78,-3.68,5.275490499
10/08/2019 07:30,4.9582,3.0449,5.818518991,1.8682,-0.0951,1.870618948,3.09,3.14,4.40541712,5.8082,-3.7751,6.927233737,0,0,0,3.94,-3.68,5.391289271
10/08/2019 08:00,5.5903,2.9336,6.313276728,1.7203,-0.1064,1.723587262,3.87,3.04,4.921229521,6.6203,-3.9864,7.727855915,0,0,0,4.9,-3.88,6.250151998
10/08/2019 08:30,5.2732,3.3745,6.260502255,2.1732,-0.1155,2.1762671,3.1,3.49,4.667986718,6.3332,-3.5355,7.253218768,0,0,0,4.16,-3.42,5.385350499
10/08/2019 09:00,5.0458,3.6052,6.201416345,3.3458,-0.1748,3.350363067,1.7,3.78,4.144683341,5.8958,-3.2848,6.749101324,0,0,0,2.55,-3.11,4.021765781
10/08/2019 09:30,5.7439,3.4357,6.693012902,3.4639,-0.2043,3.469919552,2.28,3.64,4.295113503,6.5439,-3.5343,7.437331759,0,0,0,3.08,-3.33,4.536000441
10/08/2019 10:00,5.4101,3.325,6.350181652,3.8301,-0.225,3.836703143,1.58,3.55,3.885730305,5.8401,-3.645,6.88424237,0,0,0,2.01,-3.42,3.966925762
10/08/2019 10:30,4.0938,3.0992,5.134611872,4.9038,-0.2708,4.911271432,-0.81,3.37,3.465977496,4.5738,-3.8008,5.946909036,0,0,0,-0.33,-3.53,3.545391375
10/08/2019 11:00,4.7383,2.7665,5.48680318,5.9983,-0.3435,6.008127424,-1.26,3.11,3.355547645,4.8083,-4.1035,6.321270532,0,0,0,-1.19,-3.76,3.943817947
10/08/2019 11:30,3.8639,2.1698,4.431450694,4.9839,-0.2702,4.991219014,-1.12,2.44,2.684771871,3.8939,-2.1202,4.433701078,0,0,0,-1.09,-1.85,2.147230775
10/08/2019 12:00,2.5655,3.0804,4.008822073,4.8555,-0.2496,4.861911189,-2.29,3.33,4.041410645,2.7355,-1.7896,3.268887947,0,0,0,-2.12,-1.54,2.620305326
10/08/2019 12:30,2.0183,3.5035,4.043271836,5.3683,-0.3465,5.379470898,-3.35,3.85,5.103430219,2.1583,-3.0865,3.766263552,0,0,0,-3.21,-2.74,4.220390977
10/08/2019 13:00,0.8473,3.1214,3.234355461,6.7673,-0.4286,6.780858887,-5.92,3.55,6.902818265,0.5673,-3.4286,3.475216144,0,0,0,-6.2,-3,6.887670143
10/08/2019 13:30,-0.946,1.6952,1.941293136,9.524,-0.6948,9.549310082,-10.47,2.39,10.73932028,-1.826,-3.4448,3.898836114,0,0,0,-11.35,-2.75,11.67839886
10/08/2019 14:00,-0.3643,-0.9838,1.049083853,10.7957,-0.8838,10.83181614,-11.16,-0.1,11.16044802,-1.4243,-1.1938,1.858437228,0,0,0,-12.22,-0.31,12.22393145
10/08/2019 14:30,0.3736,-0.1116,0.389912195,9.3236,-0.7016,9.349960402,-8.95,0.59,8.969425846,-0.4564,-0.1716,0.487593601,0,0,0,-9.78,0.53,9.794350412
10/08/2019 15:00,-0.4845,0.0952,0.493764407,8.5755,-0.5948,8.596103029,-9.06,0.69,9.086236845,-1.2045,0.0552,1.205764193,0,0,0,-9.78,0.65,9.801576404
10/08/2019 15:30,-0.0835,0.1094,0.137624889,8.8365,-0.6506,8.860418309,-8.92,0.76,8.952318136,-0.8635,0.0994,0.869202284,0,0,0,-9.7,0.75,9.728951639
10/08/2019 16:00,1.2763,0.1357,1.28349374,8.6663,-0.6243,8.688757459,-7.39,0.76,7.428977049,0.5663,0.1257,0.580082908,0,0,0,-8.1,0.75,8.134648118
10/08/2019 16:30,0.3588,0.3706,0.515831174,7.5888,-0.5094,7.605877583,-7.23,0.88,7.283357742,-0.1812,0.3106,0.359591157,0,0,0,-7.77,0.82,7.813149173
10/08/2019 17:00,2.9507,0.3531,2.971752025,7.2607,-0.5269,7.279793136,-4.31,0.88,4.398920322,2.5507,0.2531,2.563226502,0,0,0,-4.71,0.78,4.774149139
10/08/2019 17:30,4.6022,0.7537,4.663508178,5.6322,-0.3463,5.642836213,-1.03,1.1,1.506950563,4.5522,0.6037,4.592056024,0,0,0,-1.08,0.95,1.43836713
10/08/2019 18:00,4.7729,0.8618,4.850079757,5.3229,-0.3082,5.331815043,-0.55,1.17,1.292826361,4.8829,0.7018,4.933075679,0,0,0,-0.44,1.01,1.101680534
10/08/2019 18:30,4.0248,1.1104,4.175165051,4.8948,-0.2996,4.903960359,-0.87,1.41,1.656804153,4.4048,0.9604,4.508284729,0,0,0,-0.49,1.26,1.351924554
10/08/2019 19:00,5.2453,1.5238,5.462155118,3.5153,-0.1762,3.519713132,1.73,1.7,2.425469027,5.5453,1.3438,5.705799727,0,0,0,2.03,1.52,2.536000789
10/08/2019 19:30,5.6618,1.7141,5.915582647,2.6918,-0.1259,2.694742669,2.97,1.84,3.493780188,6.1918,1.5041,6.371868176,0,0,0,3.5,1.63,3.86094548
10/08/2019 20:00,6.135,1.7319,6.374770789,2.015,-0.1081,2.017897572,4.12,1.84,4.512205669,6.795,1.5219,6.963347227,0,0,0,4.78,1.63,5.05027722
10/08/2019 20:30,6.4803,1.8359,6.73534089,1.5703,-0.0641,1.571607744,4.91,1.9,5.264798192,7.2203,1.6359,7.403303378,0,0,0,5.65,1.7,5.900211861
10/08/2019 21:00,6.5505,2.0027,6.849807117,1.4305,-0.0573,1.431647142,5.12,2.06,5.518876697,7.3205,1.4727,7.46716583,0,0,0,5.89,1.53,6.085474509
10/08/2019 21:30,6.6519,4.2825,7.911231248,1.4319,-0.0775,1.433995767,5.22,4.36,6.801323401,7.7619,-2.3575,8.112021811,0,0,0,6.33,-2.28,6.7280978
10/08/2019 22:00,6.2907,4.3548,7.65096004,1.4507,-0.0852,1.453199756,4.84,4.44,6.568043849,7.3307,-2.3652,7.702813352,0,0,0,5.88,-2.28,6.306568005
10/08/2019 22:30,5.9129,4.3459,7.338203678,1.4629,-0.0941,1.465923334,4.45,4.44,6.286183262,6.9229,-2.3241,7.302601264,0,0,0,5.46,-2.23,5.897838587
10/08/2019 23:00,5.4089,4.4796,7.023034627,1.4589,-0.0804,1.461113743,3.95,4.56,6.032918034,6.2889,-2.1204,6.63674313,0,0,0,4.83,-2.04,5.243138373
10/08/2019 23:30,4.8703,4.4747,6.613831127,1.4403,-0.0853,1.442823683,3.43,4.56,5.706005608,5.6703,-2.1253,6.055510068,0,0,0,4.23,-2.04,4.696221886
11/08/2019 00:00,4.4291,4.5935,6.381000632,1.4491,-0.0865,1.451679393,2.98,4.68,5.548224941,5.1691,-2.0665,5.566867796,0,0,0,3.72,-1.98,4.214119125
11/08/2019 00:30,3.9978,4.6005,6.094834296,1.4278,-0.0795,1.43001157,2.57,4.68,5.33922279,4.6478,-1.8995,5.020970533,0,0,0,3.22,-1.82,3.698756548
11/08/2019 01:00,3.6767,4.6046,5.892407322,1.4367,-0.0754,1.438677188,2.24,4.68,5.188448708,4.2767,-1.8054,4.642158124,0,0,0,2.84,-1.73,3.325432303
11/08/2019 01:30,3.499,4.6079,5.785822622,1.419,-0.0721,1.420830535,2.08,4.68,5.121406057,4.109,-1.8021,4.486807931,0,0,0,2.69,-1.73,3.198280788
11/08/2019 02:00,3.4558,4.7026,5.835837592,1.3758,-0.0774,1.377975471,2.08,4.78,5.212945425,4.0658,-1.8074,4.449429671,0,0,0,2.69,-1.73,3.198280788
11/08/2019 02:30,3.2352,4.7479,5.745352335,1.4052,-0.0821,1.407596338,1.83,4.83,5.165055663,3.8652,-1.7521,4.243774906,0,0,0,2.46,-1.67,2.973297832
11/08/2019 03:00,3.1819,4.757,5.723070558,1.3519,-0.073,1.353869495,1.83,4.83,5.165055663,3.8119,-1.743,4.191495033,0,0,0,2.46,-1.67,2.973297832
11/08/2019 03:30,2.9678,5.5741,6.314936868,1.3178,-0.0559,1.318985083,1.65,5.63,5.866804923,3.6078,-0.8359,3.70337004,0,0,0,2.29,-0.78,2.419194081
11/08/2019 04:00,2.9887,5.77,6.498094158,1.2187,-0.05,1.219725252,1.77,5.82,6.083198172,3.6287,-0.73,3.701400234,0,0,0,2.41,-0.68,2.504096644
11/08/2019 04:30,3.009,5.7741,6.511091445,1.239,-0.0459,1.239849914,1.77,5.82,6.083198172,3.649,-0.8059,3.736934012,0,0,0,2.41,-0.76,2.526994262
11/08/2019 05:00,3.1307,5.0684,5.957345134,1.1707,-0.0416,1.17143888,1.96,5.11,5.472997351,3.8607,-1.5316,4.153408606,0,0,0,2.69,-1.49,3.075093495
11/08/2019 05:30,3.4095,4.9408,6.003015483,0.9595,-0.0192,0.959692081,2.45,4.96,5.532097251,4.2395,-1.6492,4.548980203,0,0,0,3.28,-1.63,3.662690268
11/08/2019 06:00,3.8448,5.0891,6.378199264,0.4448,0.0091,0.444893077,3.4,5.08,6.11280623,4.8048,-1.5809,5.058196106,0,0,0,4.36,-1.59,4.640872763
11/08/2019 06:30,4.0208,5.0949,6.490365063,0.4208,0.0149,0.421063713,3.6,5.08,6.226266939,4.9908,-1.5751,5.23345246,0,0,0,4.57,-1.59,4.838698172
11/08/2019 07:00,4.4024,4.7083,6.445868029,0.5224,0.0083,0.522465932,3.88,4.7,6.094620579,5.4224,-1.9717,5.769750658,0,0,0,4.9,-1.98,5.284921948
11/08/2019 07:30,4.5642,4.4714,6.389470995,0.8242,0.0014,0.824201189,3.74,4.47,5.828250166,5.6142,-2.2586,6.051488709,0,0,0,4.79,-2.26,5.29638556
11/08/2019 08:00,4.6587,4.3655,6.384440143,1.3987,-0.0145,1.398775157,3.26,4.38,5.46003663,5.7587,-2.3445,6.217660809,0,0,0,4.36,-2.33,4.943531127
11/08/2019 08:30,5.4331,4.087,6.798686977,1.9431,-0.053,1.94382268,3.49,4.14,5.414766846,6.6231,-2.613,7.119917318,0,0,0,4.68,-2.56,5.334416557
11/08/2019 09:00,5.454,3.9548,6.73695473,2.644,-0.0552,2.644576155,2.81,4.01,4.896549806,6.534,-2.6952,7.068044923,0,0,0,3.89,-2.64,4.701244516
11/08/2019 09:30,3.0512,3.5239,4.661297314,3.9512,-0.2161,3.957105085,-0.9,3.74,3.846764875,4.6712,-3.1161,5.615174855,0,0,0,0.72,-2.9,2.988042838
11/08/2019 10:00,3.5844,3.4665,4.986436163,4.1544,-0.2735,4.163393041,-0.57,3.74,3.783186488,5.0644,-3.1735,5.976558342,0,0,0,0.91,-2.9,3.039424288
11/08/2019 10:30,3.2968,3.6946,4.951662287,4.9268,-0.3454,4.938892528,-1.63,4.04,4.356432026,4.3068,-2.9154,5.200777192,0,0,0,-0.62,-2.57,2.643728428
11/08/2019 11:00,3.4018,4.2652,5.455655257,4.9718,-0.3248,4.982398045,-1.57,4.59,4.851082353,4.3118,-2.3348,4.903357042,0,0,0,-0.66,-2.01,2.115585025
11/08/2019 11:30,2.9291,4.0565,5.003480694,5.0891,-0.3535,5.101362667,-2.16,4.41,4.910570232,3.4191,-2.5735,4.279386295,0,0,0,-1.67,-2.22,2.77800288
11/08/2019 12:00,2.9412,3.5959,4.645552093,4.7112,-0.2241,4.716526927,-1.77,3.82,4.210142515,3.9712,-3.0141,4.985501805,0,0,0,-0.74,-2.79,2.88646843
11/08/2019 12:30,3.1575,3.3712,4.618960456,6.4875,-0.4488,6.503005281,-3.33,3.82,5.067672049,3.5075,-3.2388,4.774136748,0,0,0,-2.98,-2.79,4.082217535
11/08/2019 13:00,1.2328,3.939,4.127410428,5.7928,-0.381,5.805315912,-4.56,4.32,6.281401118,1.6728,-2.641,3.126202303,0,0,0,-4.12,-2.26,4.699148859
11/08/2019 13:30,1.9668,3.0164,3.600968092,6.8968,-0.4436,6.911051382,-4.93,3.46,6.022997593,2.2368,-3.5736,4.215909297,0,0,0,-4.66,-3.13,5.613599558
11/08/2019 14:00,1.9368,2.453,3.125444487,7.3068,-0.527,7.32578018,-5.37,2.98,6.141441199,2.0768,-4.127,4.620089527,0,0,0,-5.23,-3.6,6.349244049
11/08/2019 14:30,1.1854,2.7692,3.012248629,7.0754,-0.4708,7.091046312,-5.89,3.24,6.722328466,1.2654,-3.8108,4.015399582,0,0,0,-5.81,-3.34,6.701619207
11/08/2019 15:00,1.0122,2.8004,2.977715399,6.5022,-0.4396,6.517043271,-5.49,3.24,6.374770584,1.1322,-3.7796,3.945535832,0,0,0,-5.37,-3.34,6.323962365
11/08/2019 15:30,0.3639,0.7549,0.838031754,6.3539,-0.3951,6.366172258,-5.99,1.15,6.099393412,0.4639,0.3449,0.578065066,0,0,0,-5.89,0.74,5.936303564
11/08/2019 16:00,0.3834,0.6005,0.712457585,6.2134,-0.4495,6.229638016,-5.83,1.05,5.923799456,0.5734,0.5105,0.767722482,0,0,0,-5.64,0.96,5.721118772
11/08/2019 16:30,2.5155,0.9273,2.680974737,5.1255,-0.3127,5.135029848,-2.61,1.24,2.889584745,2.8155,0.7973,2.926213858,0,0,0,-2.31,1.11,2.562849976
11/08/2019 17:00,5.4017,1.0006,5.493592927,4.4117,-0.1994,4.416203941,0.99,1.2,1.555667059,6.0717,0.8206,6.126901766,0,0,0,1.66,1.02,1.94833262
11/08/2019 17:30,5.4549,1.1545,5.575733518,4.4649,-0.1755,4.468347822,0.99,1.33,1.658010856,6.3449,0.9745,6.419299515,0,0,0,1.88,1.15,2.203837562
11/08/2019 18:00,4.082,2.0117,4.550786843,4.082,-0.1083,4.083436407,0,2.12,2.12,5.172,1.8217,5.483445531,0,0,0,1.09,1.93,2.216528818
11/08/2019 18:30,4.6368,2.6563,5.34376683,3.0668,-0.0937,3.068231075,1.57,2.75,3.166607017,5.7268,2.4563,6.231343991,0,0,0,2.66,2.55,3.684847351
11/08/2019 19:00,6.1707,4.7285,7.774075555,1.8107,-0.0415,1.811175513,4.36,4.77,6.462391198,7.8207,-0.6015,7.843796959,0,0,0,6.01,-0.56,6.036033466
11/08/2019 19:30,6.7932,5.4963,8.738242382,1.1932,0.0063,1.193216632,5.6,5.49,7.842199946,8.6732,-1.1437,8.74828257,0,0,0,7.48,-1.15,7.567886099
11/08/2019 20:00,7.0192,5.7095,9.048069346,0.5592,0.0295,0.55997758,6.46,5.68,8.601976517,9.0192,-0.9405,9.06810393,0,0,0,8.46,-0.97,8.515427177
11/08/2019 20:30,7.0968,5.7936,9.16135204,0.2568,0.0536,0.262334138,6.84,5.74,8.929344881,9.1568,-0.9164,9.202541779,0,0,0,8.9,-0.97,8.952703502
11/08/2019 21:00,7.1079,5.8797,9.224592918,0.1079,0.0697,0.128454272,7,5.81,9.097037979,9.1679,-0.8303,9.205421691,0,0,0,9.06,-0.9,9.104592248
11/08/2019 21:30,7.1655,5.8652,9.25985752,0.0755,0.0552,0.093526948,7.09,5.81,9.166471513,9.2455,-0.8448,9.284016226,0,0,0,9.17,-0.9,9.214059909
11/08/2019 22:00,6.7419,5.96,8.998600758,0.0719,0.05,0.08757631,6.67,5.91,8.911621626,8.7819,-0.77,8.815592301,0,0,0,8.71,-0.82,8.74851416
11/08/2019 22:30,6.5094,5.1662,8.31034962,0.0494,0.0462,0.067637268,6.46,5.12,8.24293637,8.4894,-1.5438,8.628628558,0,0,0,8.44,-1.59,8.588463192
11/08/2019 23:00,5.9893,5.1607,7.905981216,0.0493,0.0407,0.063929492,5.94,5.12,7.842066054,7.8393,-1.6093,8.002778954,0,0,0,7.79,-1.65,7.962826131
11/08/2019 23:30,5.6008,4.7671,7.354876141,0.0708,0.0571,0.090956308,5.53,4.71,7.263952092,7.2708,-1.8329,7.498270137,0,0,0,7.2,-1.89,7.443930413
12/08/2019 00:00,5.1128,4.772,6.993762066,0.0628,0.062,0.088248739,5.05,4.71,6.905548494,6.6828,-1.708,6.897614069,0,0,0,6.62,-1.77,6.852539675
12/08/2019 00:30,4.8345,4.7716,6.792684065,0.0545,0.0616,0.082248465,4.78,4.71,6.710625902,6.3345,-1.7084,6.560832326,0,0,0,6.28,-1.77,6.524668574
12/08/2019 01:00,4.571,4.7594,6.598933956,0.061,0.0494,0.078494331,4.51,4.71,6.521058196,6.001,-1.7206,6.242793074,0,0,0,5.94,-1.77,6.198104549
12/08/2019 01:30,4.2388,5.5271,6.96536143,0.1288,0.0471,0.137141715,4.11,5.48,6.85,5.6288,-0.9629,5.710566158,0,0,0,5.5,-1.01,5.591967453
12/08/2019 02:00,4.0044,5.9661,7.185371846,0.1344,0.0461,0.142086488,3.87,5.92,7.072715179,5.4544,-0.4939,5.476715856,0,0,0,5.32,-0.54,5.347335785
12/08/2019 02:30,3.8877,5.9683,7.122837649,0.1877,0.0483,0.193814809,3.7,5.92,6.981146038,5.2877,-0.4917,5.310512233,0,0,0,5.1,-0.54,5.128508555
12/08/2019 03:00,3.7221,5.9694,7.034754066,0.2121,0.0494,0.217776881,3.51,5.92,6.882332453,5.1221,-0.4906,5.145541446,0,0,0,4.91,-0.54,4.939605247
12/08/2019 03:30,3.7063,5.967,7.024368206,0.1963,0.047,0.201848186,3.51,5.92,6.882332453,5.0663,-0.493,5.090230318,0,0,0,4.87,-0.54,4.899846936
12/08/2019 04:00,3.7262,6.0226,7.082109657,0.2162,0.0426,0.220356983,3.51,5.98,6.934010384,5.0862,-0.4974,5.110463501,0,0,0,4.87,-0.54,4.899846936
12/08/2019 04:30,3.7383,6.0248,7.090352737,0.2283,0.0448,0.232654099,3.51,5.98,6.934010384,5.0983,-0.4952,5.122293034,0,0,0,4.87,-0.54,4.899846936
12/08/2019 05:00,3.7254,5.9846,7.049400139,0.2154,0.0446,0.219968907,3.51,5.94,6.899543463,5.0854,-0.4954,5.109472998,0,0,0,4.87,-0.54,4.899846936
12/08/2019 05:30,3.8817,5.944,7.099206356,0.1917,0.044,0.196684748,3.69,5.9,6.958886405,5.2617,-0.496,5.28502629,0,0,0,5.07,-0.54,5.098676299
12/08/2019 06:00,4.226,5.1751,6.681372315,0.236,0.0351,0.238595914,3.99,5.14,6.506896342,5.656,-1.3249,5.809104579,0,0,0,5.42,-1.36,5.588022906
12/08/2019 06:30,4.6886,4.926,6.800620998,0.2686,0.046,0.272510477,4.42,4.88,6.584132441,6.1886,-1.584,6.38810034,0,0,0,5.92,-1.63,6.140301296
12/08/2019 07:00,5.0573,4.8384,6.99902835,0.5673,0.0184,0.567598317,4.49,4.82,6.587298384,6.6373,-1.7716,6.869666502,0,0,0,6.07,-1.79,6.328427925
12/08/2019 07:30,5.3842,4.7237,7.162607858,0.8942,0.0137,0.894304942,4.49,4.71,6.507242119,7.0642,-1.8863,7.311706321,0,0,0,6.17,-1.9,6.455919764
12/08/2019 08:00,5.9164,4.4171,7.383397685,1.5964,-0.0029,1.596402634,4.32,4.42,6.180517778,7.5964,-2.1529,7.895585562,0,0,0,6,-2.15,6.373578273
12/08/2019 08:30,5.3907,4.4942,7.018367341,3.0707,-0.0658,3.071404911,2.32,4.56,5.116248626,6.8507,-2.0158,7.141116168,0,0,0,3.78,-1.95,4.253339864
12/08/2019 09:00,5.4746,4.7633,7.256739767,4.0746,-0.1767,4.078429606,1.4,4.94,5.134549639,6.7946,-1.7067,7.005670136,0,0,0,2.72,-1.53,3.120785158
12/08/2019 09:30,4.5826,4.3429,6.313557093,5.1126,-0.2671,5.119572362,-0.53,4.61,4.640366365,5.8426,-2.0671,6.197489586,0,0,0,0.73,-1.8,1.942395428
12/08/2019 10:00,4.0373,3.8901,5.606484576,6.7173,-0.4299,6.731042512,-2.68,4.32,5.083778123,4.6173,-2.4899,5.24586135,0,0,0,-2.1,-2.06,2.941700189
12/08/2019 10:30,2.9542,3.6493,4.695177114,7.4442,-0.6207,7.470032271,-4.49,4.27,6.196208518,3.3442,-2.7207,4.311134669,0,0,0,-4.1,-2.1,4.606517123
12/08/2019 11:00,2.1307,3.4339,4.041231458,8.4607,-0.6261,8.483834375,-6.33,4.06,7.520139626,2.1807,-2.8661,3.60138608,0,0,0,-6.28,-2.24,6.667533277
12/08/2019 11:30,1.4457,1.4652,2.058363313,9.4157,-0.8448,9.453522811,-7.97,2.31,8.29801181,1.2657,-2.6948,2.977237567,0,0,0,-8.15,-1.85,8.35733211
12/08/2019 12:00,0.5356,-0.9994,1.133872885,8.9956,-0.7894,9.030170083,-8.46,-0.21,8.462605982,0.3956,-1.3394,1.396600057,0,0,0,-8.6,-0.55,8.617569263
12/08/2019 12:30,0.8044,-0.2681,0.84790151,8.8944,-0.7381,8.924972995,-8.09,0.47,8.103641157,0.7444,-0.7781,1.076833771,0,0,0,-8.15,-0.04,8.150098159
12/08/2019 13:00,0.7878,-0.8252,1.140869791,9.3278,-0.7452,9.35751975,-8.54,-0.08,8.540374699,0.5678,-1.2852,1.405039459,0,0,0,-8.76,-0.54,8.776628054
12/08/2019 13:30,1.054,-1.6299,1.941002321,10.464,-0.9399,10.50612717,-9.41,-0.69,9.435263642,0.714,-1.6999,1.843761376,0,0,0,-9.75,-0.76,9.779575655
12/08/2019 14:00,0.2769,-1.8984,1.918487991,11.1769,-1.0884,11.22976884,-10.9,-0.81,10.93005489,-0.2431,-1.9984,2.013131931,0,0,0,-11.42,-0.91,11.4561992
12/08/2019 14:30,0.5437,-1.8748,1.952046293,11.1837,-1.0648,11.23427544,-10.64,-0.81,10.67078722,0.1137,-2.0148,2.018005632,0,0,0,-11.07,-0.95,11.11068855
12/08/2019 15:00,1.6623,-1.5464,2.270373152,10.2223,-0.8764,10.25979991,-8.56,-0.67,8.586180757,1.3723,-1.6164,2.120367008,0,0,0,-8.85,-0.74,8.880883965
12/08/2019 15:30,2.1164,-1.5235,2.607719542,9.8064,-0.8535,9.843472112,-7.69,-0.67,7.719132076,1.9264,-1.5935,2.500051841,0,0,0,-7.88,-0.74,7.914669924
12/08/2019 16:00,1.3169,-1.2988,1.849623489,8.8969,-0.7388,8.927522335,-7.58,-0.56,7.600657866,1.2769,-1.3388,1.850097038,0,0,0,-7.62,-0.6,7.643585546
12/08/2019 16:30,2.0457,-1.2339,2.389016053,8.9257,-0.7239,8.955007074,-6.88,-0.51,6.89887672,2.0457,-1.2639,2.404647937,0,0,0,-6.88,-0.54,6.901159323
12/08/2019 17:00,4.4224,0.1576,4.425207286,7.3824,-0.5424,7.4022988,-2.96,0.7,3.041644292,4.7124,0.1076,4.713628276,0,0,0,-2.67,0.65,2.747981077
12/08/2019 17:30,4.5692,0.9898,4.675178358,4.8892,-0.2402,4.8950968,-0.32,1.23,1.270944531,5.5392,0.8398,5.602499503,0,0,0,0.65,1.08,1.260515767
12/08/2019 18:00,5.7772,1.2566,5.912282419,4.0272,-0.1834,4.031373885,1.75,1.44,2.266296538,6.3672,1.1066,6.46264647,0,0,0,2.34,1.29,2.672021706
12/08/2019 18:30,8.2982,1.0878,8.369195426,3.1582,-0.1622,3.162362421,5.14,1.25,5.289810961,9.5782,0.8878,9.61925694,0,0,0,6.42,1.05,6.505297841
12/08/2019 19:00,7.6942,1.2657,7.797609257,2.9642,-0.1043,2.966034411,4.73,1.37,4.924408594,9.0442,1.0757,9.107946208,0,0,0,6.08,1.18,6.193448151
12/08/2019 19:30,7.1713,1.6361,7.355567069,1.7813,-0.0639,1.782445764,5.39,1.7,5.651734247,8.6713,1.4461,8.79105505,0,0,0,6.89,1.51,7.053523942
12/08/2019 20:00,7.4508,1.8742,7.682906109,1.1108,-0.0058,1.110815142,6.34,1.88,6.612866247,9.0608,1.6742,9.214176159,0,0,0,7.95,1.68,8.125570749
12/08/2019 20:30,7.4195,2.0264,7.691246792,0.6595,0.0164,0.659703881,6.76,2.01,7.052496012,9.0495,1.8464,9.235943006,0,0,0,8.39,1.83,8.587258002
12/08/2019 21:00,7.5525,2.054,7.826823893,0.4125,0.044,0.414840029,7.14,2.01,7.417526542,9.2125,1.914,9.409226974,0,0,0,8.8,1.87,8.996493761
12/08/2019 21:30,7.7277,2.0397,7.992354057,0.3577,0.0297,0.358930885,7.37,2.01,7.639175348,9.4277,1.8997,9.617192282,0,0,0,9.07,1.87,9.260766707
12/08/2019 22:00,7.3102,2.1775,7.627616291,0.3002,0.0275,0.301456946,7.01,2.15,7.332298412,9.0102,2.0275,9.235500002,0,0,0,8.71,2,8.93667164
12/08/2019 22:30,6.7561,3.9943,7.848523409,0.1161,0.0443,0.124264637,6.64,3.95,7.726066269,8.5861,0.6543,8.610994234,0,0,0,8.47,0.61,8.491937353
12/08/2019 23:00,6.0047,5.912,8.426634328,0.1947,0.032,0.197312164,5.81,5.88,8.266226467,7.9047,-0.778,7.942894063,0,0,0,7.71,-0.81,7.752431877
12/08/2019 23:30,5.4879,5.0743,7.474327187,0.1779,0.0243,0.179551942,5.31,5.05,7.32793286,7.2279,-1.7457,7.435725042,0,0,0,7.05,-1.77,7.268796324
13/08/2019 00:00,5.1646,2.8295,5.888901715,0.1746,0.0195,0.175685543,4.99,2.81,5.726796661,6.5146,-0.5705,6.539532354,0,0,0,6.34,-0.59,6.367393501
13/08/2019 00:30,4.5285,5.0389,6.774793389,0.2185,0.0289,0.220402949,4.31,5.01,6.608797167,5.9085,-1.7111,6.151279173,0,0,0,5.69,-1.74,5.950100839
13/08/2019 01:00,4.2862,5.3535,6.857949598,0.1562,0.0435,0.162144041,4.13,5.31,6.727035008,5.6462,-1.2465,5.782156751,0,0,0,5.49,-1.29,5.639521256
13/08/2019 01:30,4.399,4.7474,6.472171796,0.129,0.0474,0.137432747,4.27,4.7,6.350031496,5.809,-1.8926,6.109534824,0,0,0,5.68,-1.94,6.002166276
13/08/2019 02:00,4.3213,4.8241,6.476540319,0.1813,0.0441,0.186586441,4.14,4.78,6.323606566,5.7713,-1.8359,6.056272162,0,0,0,5.59,-1.88,5.897669031
13/08/2019 02:30,4.1948,4.8236,6.392453676,0.2048,0.0436,0.209389589,3.99,4.78,6.226435577,5.6048,-1.8364,5.897978298,0,0,0,5.4,-1.88,5.717901713
13/08/2019 03:00,4.0862,4.8284,6.325383546,0.1762,0.0484,0.182726572,3.91,4.78,6.17547569,5.5362,-1.8316,5.831317947,0,0,0,5.36,-1.88,5.680140843
13/08/2019 03:30,4.0466,4.8751,6.33573765,0.1366,0.0451,0.143852598,3.91,4.83,6.2142578,5.4966,-1.8349,5.79477951,0,0,0,5.36,-1.88,5.680140843
13/08/2019 04:00,4.0819,4.9337,6.403382177,0.1219,0.0437,0.129496332,3.96,4.89,6.292352501,5.5419,-1.8363,5.838206343,0,0,0,5.42,-1.88,5.736793529
13/08/2019 04:30,4.0746,4.9369,6.401198854,0.1146,0.0469,0.123825563,3.96,4.89,6.292352501,5.5346,-1.8331,5.830270386,0,0,0,5.42,-1.88,5.736793529
13/08/2019 05:00,4.1342,4.9415,6.442827942,0.1042,0.0515,0.116232052,4.03,4.89,6.336639488,5.5942,-1.8285,5.885446958,0,0,0,5.49,-1.88,5.802973376
13/08/2019 05:30,4.3653,4.8835,6.550146284,0.0653,0.0535,0.084417652,4.3,4.83,6.466753436,5.8753,-1.8265,6.152662216,0,0,0,5.81,-1.88,6.106594796
13/08/2019 06:00,4.6544,2.3142,5.197976626,0.0744,0.0442,0.086539009,4.58,2.27,5.111682698,5.9544,0.4342,5.97021013,0,0,0,5.88,0.39,5.89291948
13/08/2019 06:30,5.0043,1.3899,5.193730884,0.1943,0.0499,0.200605334,4.81,1.34,4.993165329,6.3943,1.2699,6.519180815,0,0,0,6.2,1.22,6.318892308
13/08/2019 07:00,5.4161,1.2948,5.568720342,0.4961,0.0348,0.497319063,4.92,1.26,5.078779381,6.9061,1.1048,6.993911656,0,0,0,6.41,1.07,6.498692176
13/08/2019 07:30,5.7927,1.9002,6.096403311,1.0627,0.0202,1.062891965,4.73,1.88,5.089921414,7.3027,1.7302,7.504866377,0,0,0,6.24,1.71,6.470061824
13/08/2019 08:00,5.9691,1.73,6.214744951,2.0191,-0.02,2.019199052,3.95,1.75,4.320300915,7.3591,1.55,7.520562001,0,0,0,5.34,1.57,5.566012936
13/08/2019 08:30,6.102,1.216,6.221981999,3.122,-0.124,3.124461554,2.98,1.34,3.26741488,7.362,0.976,7.42641367,0,0,0,4.24,1.1,4.380365282
13/08/2019 09:00,5.7452,1.0398,5.838536382,3.8352,-0.1602,3.838544396,1.91,1.2,2.255681715,6.7452,0.8498,6.798520654,0,0,0,2.91,1.01,3.080292194
13/08/2019 09:30,4.9063,0.2397,4.912151848,6.0663,-0.3703,6.077591446,-1.16,0.61,1.310610545,5.6063,0.1997,5.609855594,0,0,0,-0.46,0.57,0.732461603
13/08/2019 10:00,3.84,0.2128,3.845891813,6.45,-0.4772,6.46762861,-2.61,0.69,2.699666646,4.16,0.0928,4.161034948,0,0,0,-2.29,0.57,2.359872878
13/08/2019 10:30,5.1731,0.0422,5.173272122,7.4831,-0.5278,7.501690373,-2.31,0.57,2.379285607,5.5331,-0.6978,5.57692751,0,0,0,-1.95,-0.17,1.95739623
13/08/2019 11:00,3.9427,0.0879,3.943679716,7.6627,-0.4821,7.677850721,-3.72,0.57,3.763416001,4.2227,-1.0221,4.3446385,0,0,0,-3.44,-0.54,3.482125788
13/08/2019 11:30,4.762,-1.518,4.998096438,9.432,-0.808,9.466545727,-4.67,-0.71,4.723663832,4.722,-1.618,4.991513598,0,0,0,-4.71,-0.81,4.779142182
13/08/2019 12:00,2.5659,-1.3414,2.895375066,9.7659,-0.7214,9.7925084,-7.2,-0.62,7.226645141,2.4859,-1.4114,2.858627078,0,0,0,-7.28,-0.69,7.312626067
13/08/2019 12:30,2.2046,-1.4169,2.620661514,9.3346,-0.6769,9.359110576,-7.13,-0.74,7.168298264,2.0546,-1.5369,2.565822046,0,0,0,-7.28,-0.86,7.33062071
13/08/2019 13:00,0.9505,-1.4465,1.730841558,9.7605,-0.7665,9.790550674,-8.81,-0.68,8.836203936,0.6905,-1.4765,1.629982362,0,0,0,-9.07,-0.71,9.097746974
13/08/2019 13:30,-0.2986,-1.4728,1.502764719,9.0014,-0.7928,9.036245559,-9.3,-0.68,9.324827076,-0.5086,-1.5028,1.586531374,0,0,0,-9.51,-0.71,9.536466851
13/08/2019 14:00,-0.0356,-1.2387,1.239211463,7.6044,-0.6987,7.636431172,-7.64,-0.54,7.659059995,-0.0456,-1.2787,1.279512817,0,0,0,-7.65,-0.58,7.671955422
13/08/2019 14:30,-0.1024,-1.144,1.148573794,7.7876,-0.604,7.810987758,-7.89,-0.54,7.908457498,-0.1724,-1.144,1.156917352,0,0,0,-7.96,-0.54,7.978295557
13/08/2019 15:00,0.3023,-1.1156,1.155832449,7.7823,-0.5756,7.803557436,-7.48,-0.54,7.499466648,0.2723,-1.1156,1.148351275,0,0,0,-7.51,-0.54,7.529389085
13/08/2019 15:30,2.8982,-0.3283,2.916735183,7.4882,-0.7383,7.524508365,-4.59,0.41,4.608275165,3.0582,-1.2783,3.314609801,0,0,0,-4.43,-0.54,4.462790607
13/08/2019 16:00,2.4939,0.0119,2.493928391,6.7139,-0.5381,6.735429075,-4.22,0.55,4.255690308,2.7839,0.0019,2.783900648,0,0,0,-3.93,0.54,3.966925762
