Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/08/2019 16:30,3.5024,0.2501,3.511318238,6.8824,-0.5199,6.902008821,-3.38,0.77,3.466597756,3.8924,0.0901,3.893442663,0,0,0,-2.99,0.61,3.05158975
13/08/2019 17:00,3.3711,0.6693,3.436899431,4.9011,-0.2407,4.907007,-1.53,0.91,1.780168531,4.7611,0.5093,4.788262702,0,0,0,-0.14,0.75,0.762954782
13/08/2019 17:30,3.6303,0.7487,3.70670066,4.9903,-0.2513,4.996623438,-1.36,1,1.688075828,4.3403,0.5487,4.374845801,0,0,0,-0.65,0.8,1.030776406
13/08/2019 18:00,6.2574,0.7961,6.307838772,4.6774,-0.2039,4.681842156,1.58,1,1.869866305,6.7574,0.5961,6.78364135,0,0,0,2.08,0.8,2.228542124
13/08/2019 18:30,7.0992,1.1052,7.184713472,2.9892,-0.1248,2.991804084,4.11,1.23,4.290104894,8.5292,0.8552,8.571967083,0,0,0,5.54,0.98,5.62601102
13/08/2019 19:00,7.5995,1.4152,7.730148206,1.8395,-0.0348,1.839829147,5.76,1.45,5.93970538,9.2495,1.1452,9.320125176,0,0,0,7.41,1.18,7.503365911
13/08/2019 19:30,8.0368,1.6118,8.196831917,1.2268,-0.0082,1.226827404,6.81,1.62,7.000035714,9.8568,1.3418,9.947709962,0,0,0,8.63,1.35,8.734952776
13/08/2019 20:00,7.9647,1.723,8.148937053,0.6747,0.013,0.674825229,7.29,1.71,7.487870191,9.8047,1.483,9.916220605,0,0,0,9.13,1.47,9.247583468
13/08/2019 20:30,8.116,1.7463,8.30174799,0.276,0.0363,0.278376885,7.84,1.71,8.024319286,9.966,1.5063,10.07919122,0,0,0,9.69,1.47,9.800867309
13/08/2019 21:00,8.1312,1.7618,8.319876963,0.2912,0.0518,0.295771331,7.84,1.71,8.024319286,9.9812,1.5218,10.09654538,0,0,0,9.69,1.47,9.800867309
13/08/2019 21:30,8.0408,1.7508,8.229201983,0.3108,0.0408,0.313466553,7.73,1.71,7.916880699,9.8308,1.5708,9.955503065,0,0,0,9.52,1.53,9.64216262
13/08/2019 22:00,7.4835,1.874,7.714573757,0.2535,0.034,0.255769916,7.23,1.84,7.460462452,9.1735,1.714,9.332250439,0,0,0,8.92,1.68,9.07682764
13/08/2019 22:30,6.9112,1.975,7.187858543,0.2712,0.035,0.273449154,6.64,1.94,6.91760074,8.5212,1.855,8.720772583,0,0,0,8.25,1.82,8.448366706
13/08/2019 23:00,6.2128,2.0305,6.53619263,0.3528,0.0305,0.354115927,5.86,2,6.191897932,7.6728,1.9205,7.909499358,0,0,0,7.32,1.89,7.560059524
13/08/2019 23:30,5.506,1.8728,5.815790216,0.386,0.0228,0.386672782,5.12,1.85,5.443978325,6.766,1.8528,7.015099703,0,0,0,6.38,1.83,6.637266003
14/08/2019 00:00,5.0787,1.1357,5.204133759,0.4787,0.0157,0.478957389,4.6,1.12,4.73438486,6.1987,1.1257,6.300085887,0,0,0,5.72,1.11,5.826705759
14/08/2019 00:30,4.662,1.2105,4.816591559,0.472,0.0105,0.472116776,4.19,1.2,4.35845156,5.692,1.1205,5.801239889,0,0,0,5.22,1.11,5.336712471
14/08/2019 01:00,4.2998,1.1616,4.453941468,0.6698,0.0016,0.669801911,3.63,1.16,3.810839802,5.2598,1.1116,5.375979036,0,0,0,4.59,1.11,4.722308757
14/08/2019 01:30,4.117,1.0887,4.258515785,0.777,-0.0113,0.777082164,3.34,1.1,3.516475508,5.047,1.0487,5.154801712,0,0,0,4.27,1.06,4.399602255
14/08/2019 02:00,4.0909,1.1748,4.256244571,0.7509,-0.0052,0.750918005,3.34,1.18,3.542315627,5.0209,1.0548,5.130500936,0,0,0,4.27,1.06,4.399602255
14/08/2019 02:30,3.8472,2.3388,4.502325319,0.8272,-0.0112,0.827275819,3.02,2.35,3.826604239,4.7972,0.2188,4.802187135,0,0,0,3.97,0.23,3.976656887
14/08/2019 03:00,3.6194,4.8219,6.02916047,0.7694,-0.0181,0.76961287,2.85,4.84,5.616769534,4.7394,-1.7581,5.054980511,0,0,0,3.97,-1.74,4.334570336
14/08/2019 03:30,3.7071,4.8395,6.096175084,0.6171,-0.0005,0.617100203,3.09,4.84,5.742273069,4.7871,-1.7405,5.093688905,0,0,0,4.17,-1.74,4.518462128
14/08/2019 04:00,3.6353,4.6506,5.902837153,1.0053,-0.0294,1.00572981,2.63,4.68,5.368361016,4.6553,-1.9894,5.062561649,0,0,0,3.65,-1.96,4.142957881
14/08/2019 04:30,3.6908,4.6559,5.941330613,0.9208,-0.0241,0.921115329,2.77,4.68,5.438317755,4.6808,-1.9841,5.083949395,0,0,0,3.76,-1.96,4.240188675
14/08/2019 05:00,3.6631,4.6569,5.924948879,0.9531,-0.0231,0.953379893,2.71,4.68,5.408003328,4.6431,-1.9131,5.021785461,0,0,0,3.69,-1.89,4.14586541
14/08/2019 05:30,3.8727,4.5569,5.980229335,1.0727,-0.0331,1.073210557,2.8,4.59,5.376625336,5.0027,-2.0731,5.415233227,0,0,0,3.93,-2.04,4.427922764
14/08/2019 06:00,4.0909,4.4681,6.058001355,1.1809,-0.0519,1.18203994,2.91,4.52,5.375732508,5.2509,-2.2719,5.721318067,0,0,0,4.07,-2.22,4.636086712
14/08/2019 06:30,4.4479,4.3717,6.236631727,1.3079,-0.0583,1.309198724,3.14,4.43,5.429963167,5.6779,-2.5283,6.215372016,0,0,0,4.37,-2.47,5.019741029
14/08/2019 07:00,5.2644,3.3173,6.222410036,1.3144,-0.0727,1.316408998,3.95,3.39,5.205247352,6.6444,-3.6927,7.601584351,0,0,0,5.33,-3.62,6.443081561
14/08/2019 07:30,6.0016,3.169,6.786881726,1.2416,-0.041,1.242276765,4.76,3.21,5.741228092,7.5316,-3.841,8.454482809,0,0,0,6.29,-3.8,7.348748193
14/08/2019 08:00,6.3056,3.7654,7.344305857,1.4656,-0.0546,1.466616692,4.84,3.82,6.165873823,7.8156,-3.1946,8.443285647,0,0,0,6.35,-3.14,7.083932524
14/08/2019 08:30,6.8442,3.7221,7.79083449,1.5842,-0.0479,1.584923989,5.26,3.77,6.471514506,8.5342,-3.1879,9.110174315,0,0,0,6.95,-3.14,7.626408067
14/08/2019 09:00,6.9988,3.9112,8.017523737,1.6588,-0.0488,1.659517665,5.34,3.96,6.648097472,8.7588,-3.0088,9.261179994,0,0,0,7.1,-2.96,7.692307846
14/08/2019 09:30,7.5753,3.8912,8.516255488,1.6853,-0.0688,1.686703747,5.89,3.96,7.097443202,9.4153,-3.0288,9.890475395,0,0,0,7.73,-2.96,8.277348609
14/08/2019 10:00,7.555,3.8328,8.47162209,2.005,-0.0772,2.006485694,5.55,3.91,6.789005818,9.335,-3.0372,9.81665976,0,0,0,7.33,-2.96,7.905093295
14/08/2019 10:30,6.8858,3.7162,7.824601209,2.6258,-0.1138,2.628264842,4.26,3.83,5.728568757,8.5158,-3.1638,9.084518704,0,0,0,5.89,-3.05,6.632842528
14/08/2019 11:00,6.0488,3.6884,7.084650732,3.0488,-0.1416,3.052086499,3,3.83,4.865069373,7.5288,-3.1416,8.157970336,0,0,0,4.48,-3,5.391697321
14/08/2019 11:30,6.6239,3.448,7.467580278,3.8139,-0.182,3.818240067,2.81,3.63,4.590533738,8.0839,-3.422,8.778355382,0,0,0,4.27,-3.24,5.360083955
14/08/2019 12:00,5.7111,3.4752,6.685333069,3.9111,-0.2248,3.917555137,1.8,3.7,4.114608122,7.0411,-3.3748,7.808096071,0,0,0,3.13,-3.15,4.440653105
14/08/2019 12:30,6.1923,3.0883,6.919694804,4.9523,-0.3217,4.962737771,1.24,3.41,3.628456972,7.1423,-3.7617,8.072350103,0,0,0,2.19,-3.44,4.077952918
14/08/2019 13:00,6.5224,3.1534,7.24469691,4.6324,-0.2566,4.639501409,1.89,3.41,3.898743387,7.7224,-3.6966,8.561560215,0,0,0,3.09,-3.44,4.624035034
14/08/2019 13:30,6.4527,3.3662,7.277955738,4.2727,-0.2338,4.279091928,2.18,3.6,4.208610222,7.6927,-3.5138,8.457211345,0,0,0,3.42,-3.28,4.738649597
14/08/2019 14:00,6.4767,3.3303,7.282756414,3.6367,-0.2697,3.64668685,2.84,3.6,4.585368033,7.7867,-3.5497,8.55763209,0,0,0,4.15,-3.28,5.289697534
14/08/2019 14:30,6.2051,3.5741,7.160827942,2.9751,-0.1859,2.98090235,3.23,3.76,4.956863928,7.5851,-3.3259,8.28223115,0,0,0,4.61,-3.14,5.577786299
14/08/2019 15:00,5.9323,3.5151,6.895513853,3.6123,-0.1949,3.617554049,2.32,3.71,4.375671377,7.1123,-3.3349,7.855340177,0,0,0,3.5,-3.14,4.702084644
14/08/2019 15:30,5.9785,3.3765,6.866091647,3.7385,-0.2235,3.745174829,2.24,3.6,4.24,7.1385,-3.5435,7.969603158,0,0,0,3.4,-3.32,4.752094275
14/08/2019 16:00,5.5299,3.2375,6.407901393,4.6799,-0.2625,4.687256155,0.85,3.5,3.601735693,6.4399,-3.6525,7.403584825,0,0,0,1.76,-3.39,3.819646581
14/08/2019 16:30,5.677,3.297,6.564947677,4.827,-0.253,4.833625761,0.85,3.55,3.65034245,6.587,-3.593,7.503213845,0,0,0,1.76,-3.34,3.775341044
14/08/2019 17:00,5.8871,3.694,6.950077871,3.4371,-0.216,3.443880429,2.45,3.91,4.614173816,6.9371,-3.206,7.642106543,0,0,0,3.5,-2.99,4.603270576
14/08/2019 17:30,7.4,3.7792,8.309172801,2.73,-0.1308,2.733131654,4.67,3.91,6.090730662,9.01,-3.1208,9.535171348,0,0,0,6.28,-2.99,6.955465477
14/08/2019 18:00,7.7877,3.7842,8.658431782,2.8477,-0.1258,2.850477316,4.94,3.91,6.300134919,9.4477,-3.1158,9.948228231,0,0,0,6.6,-2.99,7.245695274
14/08/2019 18:30,7.7038,3.9463,8.655739029,2.4738,-0.0937,2.475573899,5.23,4.04,6.60866855,9.4738,-3.0037,9.938566302,0,0,0,7,-2.91,7.580771729
14/08/2019 19:00,7.4907,4.0671,8.52360774,2.2607,-0.0829,2.262219463,5.23,4.15,6.676481109,9.2607,-2.8929,9.702032514,0,0,0,7,-2.81,7.542950351
14/08/2019 19:30,7.711,4.1339,8.749208548,1.671,-0.0561,1.671941449,6.04,4.19,7.351033941,9.361,-2.7661,9.761128532,0,0,0,7.69,-2.71,8.153539109
14/08/2019 20:00,7.7532,4.2641,8.848426925,1.1832,-0.0259,1.183483439,6.57,4.29,7.846591617,9.4732,-2.6559,9.838461417,0,0,0,8.29,-2.63,8.697183452
14/08/2019 20:30,7.7091,4.3957,8.874254972,0.8191,-0.0043,0.819111287,6.89,4.4,8.175090214,9.4491,-2.5543,9.788255171,0,0,0,8.63,-2.55,8.998855483
14/08/2019 21:00,7.6124,4.4537,8.819528187,0.7224,0.0137,0.722529896,6.89,4.44,8.196688356,9.3524,-2.4263,9.662003801,0,0,0,8.63,-2.44,8.968305303
14/08/2019 21:30,7.7476,4.4433,8.931305652,0.6176,0.0033,0.617608816,7.13,4.44,8.399434505,9.6076,-2.4967,9.926705831,0,0,0,8.99,-2.5,9.331136051
14/08/2019 22:00,7.2391,4.5889,8.571030978,0.6191,-0.0111,0.619199499,6.62,4.6,8.061290219,9.0391,-2.3511,9.339860814,0,0,0,8.42,-2.34,8.739107506
14/08/2019 22:30,6.8834,3.8239,7.874224201,0.7334,-0.0261,0.733864272,6.15,3.85,7.255687424,8.4934,-3.1361,9.053892355,0,0,0,7.76,-3.11,8.360005981
14/08/2019 23:00,6.2582,3.3806,7.112912456,0.8082,-0.0194,0.808432805,5.45,3.4,6.423589339,7.6782,-3.5394,8.454709197,0,0,0,6.87,-3.52,7.719281055
14/08/2019 23:30,5.7544,3.4876,6.728779467,0.6144,-0.0124,0.614525117,5.14,3.5,6.218488562,7.0744,-3.4324,7.863110397,0,0,0,6.46,-3.42,7.309445943
15/08/2019 00:00,5.194,3.4807,6.252432206,0.774,-0.0193,0.774240589,4.42,3.5,5.637942887,6.334,-3.3893,7.183794992,0,0,0,5.56,-3.37,6.501576732
15/08/2019 00:30,4.755,3.4725,5.887977688,0.875,-0.0275,0.875432036,3.88,3.5,5.225361232,5.765,-3.3975,6.69165385,0,0,0,4.89,-3.37,5.938770917
15/08/2019 01:00,4.4615,3.5271,5.68730311,0.8715,-0.0329,0.872120783,3.59,3.56,5.055857989,5.4115,-3.3329,6.355513721,0,0,0,4.54,-3.3,5.612628618
15/08/2019 01:30,4.2241,3.4555,5.45742623,1.0541,-0.0345,1.05466443,3.17,3.49,4.714764045,5.0741,-3.3745,6.093746061,0,0,0,4.02,-3.34,5.226471085
15/08/2019 02:00,4.1406,3.4375,5.381540171,1.1406,-0.0525,1.141807606,3,3.49,4.602184264,4.9606,-3.3925,6.009709528,0,0,0,3.82,-3.34,5.074248713
15/08/2019 02:30,3.9104,3.4158,5.192197781,1.2604,-0.0742,1.262582195,2.65,3.49,4.382077133,4.6404,-3.4142,5.761082693,0,0,0,3.38,-3.34,4.751841748
15/08/2019 03:00,3.784,3.4352,5.110700054,1.134,-0.0548,1.13532332,2.65,3.49,4.382077133,4.514,-3.3548,5.624133626,0,0,0,3.38,-3.3,4.72381202
15/08/2019 03:30,3.7649,3.6599,5.25065139,1.0349,-0.0401,1.0356766,2.73,3.7,4.598140929,4.4149,-3.1001,5.394623436,0,0,0,3.38,-3.06,4.559385924
15/08/2019 04:00,3.6679,4.4334,5.754000866,0.9379,-0.0466,0.939056958,2.73,4.48,5.246265338,4.3779,-2.2466,4.920693038,0,0,0,3.44,-2.2,4.083331973
15/08/2019 04:30,3.578,4.3796,5.655349694,1.098,-0.0504,1.099156113,2.48,4.43,5.076938054,4.248,-2.3104,4.835643924,0,0,0,3.15,-2.26,3.876867292
15/08/2019 05:00,3.6503,4.3907,5.709898123,1.0103,-0.0393,1.011064083,2.64,4.43,5.156985554,4.3303,-2.2993,4.90288472,0,0,0,3.32,-2.26,4.016217126
15/08/2019 05:30,3.942,4.4041,5.910622709,0.782,-0.0259,0.782428789,3.16,4.43,5.441553087,4.702,-2.2859,5.228206462,0,0,0,3.92,-2.26,4.524820438
15/08/2019 06:00,4.222,4.3832,6.085862818,0.782,-0.0468,0.783399158,3.44,4.43,5.608787748,5.072,-2.3068,5.57193954,0,0,0,4.29,-2.26,4.84888647
15/08/2019 06:30,4.696,4.2806,6.354207453,0.816,-0.0494,0.817493951,3.88,4.33,5.814060543,5.646,-2.4894,6.170447987,0,0,0,4.83,-2.44,5.411330705
15/08/2019 07:00,5.0779,4.2696,6.634346431,1.0879,-0.0604,1.089575408,3.99,4.33,5.888038723,6.0779,-2.6704,6.638667379,0,0,0,4.99,-2.61,5.631358628
15/08/2019 07:30,5.5656,2.6815,6.17789168,1.5256,-0.0685,1.527137063,4.04,2.75,4.887136176,6.5156,-2.1685,6.86698155,0,0,0,4.99,-2.1,5.413880309
15/08/2019 08:00,5.5792,0.4029,5.593728725,2.8392,-0.1371,2.842508232,2.74,0.54,2.792704782,6.2292,0.4029,6.242216037,0,0,0,3.39,0.54,3.432739431
15/08/2019 08:30,5.5062,-0.2233,5.510726026,4.0762,-0.2233,4.082311763,1.43,0,1.43,5.8762,-0.2233,5.880441253,0,0,0,1.8,0,1.8
15/08/2019 09:00,5.6326,-0.8632,5.69835915,4.8126,-0.2932,4.8215231,0.82,-0.57,0.998649088,5.9826,-0.9332,6.054945499,0,0,0,1.17,-0.64,1.333604139
15/08/2019 09:30,4.9958,-1.3594,5.177449758,6.8958,-0.4794,6.912443996,-1.9,-0.88,2.09389589,4.9458,-1.5394,5.179834939,0,0,0,-1.95,-1.06,2.219481922
15/08/2019 10:00,4.2962,-1.6155,4.589899203,8.1362,-0.5955,8.157963636,-3.84,-1.02,3.973159951,4.1962,-1.7855,4.560274629,0,0,0,-3.94,-1.19,4.115786681
15/08/2019 10:30,3.1201,-2.0354,3.725302292,9.2401,-0.7154,9.267752973,-6.12,-1.32,6.260734781,2.7401,-2.1854,3.504871063,0,0,0,-6.5,-1.47,6.664150358
15/08/2019 11:00,2.0979,-2.435,3.214095426,9.9079,-0.855,9.944722591,-7.81,-1.58,7.96821812,1.5479,-2.585,3.013008365,0,0,0,-8.36,-1.73,8.537124809
15/08/2019 11:30,1.8433,-2.4386,3.056881556,9.4533,-0.7886,9.486135717,-7.61,-1.65,7.786822202,1.3133,-2.5886,2.902689589,0,0,0,-8.14,-1.8,8.33664201
15/08/2019 12:00,3.1086,-1.9522,3.670759976,8.6786,-0.6622,8.703827135,-5.57,-1.29,5.717429492,2.8086,-2.1022,3.508201648,0,0,0,-5.87,-1.44,6.044046658
15/08/2019 12:30,2.7452,-1.7878,3.276026844,7.8652,-0.6778,7.894351391,-5.12,-1.11,5.238940733,2.5452,-1.9478,3.204991089,0,0,0,-5.32,-1.27,5.469488093
15/08/2019 13:00,2.9984,-2.1693,3.700846532,8.6684,-0.8493,8.709906374,-5.67,-1.32,5.821623485,2.5784,-2.3193,3.468039655,0,0,0,-6.09,-1.47,6.264902234
15/08/2019 13:30,2.5856,-2.468,3.574402238,9.1956,-0.948,9.244336826,-6.61,-1.52,6.782514283,1.8756,-2.598,3.204290773,0,0,0,-7.32,-1.65,7.503659107
15/08/2019 14:00,1.1489,-2.8064,3.032466351,10.2989,-0.9364,10.34138222,-9.15,-1.87,9.339132722,0.1889,-2.9064,2.912532261,0,0,0,-10.11,-1.97,10.30014563
15/08/2019 14:30,1.2552,-3.0254,3.275449923,10.2852,-0.9554,10.3294786,-9.03,-2.07,9.2642215,0.3252,-3.1354,3.152219567,0,0,0,-9.96,-2.18,10.19578344
15/08/2019 15:00,0.7004,-2.2044,2.312993627,8.8104,-0.6444,8.833934544,-8.11,-1.56,8.258674228,-0.0196,-2.2844,2.284484082,0,0,0,-8.83,-1.64,8.981007739
15/08/2019 15:30,2.326,-2.2098,3.208347244,9.066,-0.7298,9.095326494,-6.74,-1.48,6.900579686,1.646,-2.2998,2.828143568,0,0,0,-7.42,-1.57,7.584279794
15/08/2019 16:00,2.5428,-2.2855,3.418967986,8.6028,-0.6655,8.628502656,-6.06,-1.62,6.272798419,1.9428,-2.3955,3.084297666,0,0,0,-6.66,-1.73,6.881024633
15/08/2019 16:30,3.0562,-2.2099,3.771474042,8.6262,-0.7099,8.655361601,-5.57,-1.5,5.768439997,2.5062,-2.3299,3.421910643,0,0,0,-6.12,-1.62,6.330781942
15/08/2019 17:00,3.5549,-1.8084,3.988436357,7.9249,-0.6084,7.948219333,-4.37,-1.2,4.53176566,3.1949,-1.9284,3.731770702,0,0,0,-4.73,-1.32,4.910733143
15/08/2019 17:30,4.1384,-1.3456,4.351665649,6.6984,-0.4756,6.715263057,-2.56,-0.87,2.703793631,4.0384,-1.4756,4.29954299,0,0,0,-2.66,-1,2.841760018
15/08/2019 18:00,6.1625,-0.9792,6.239810806,5.0925,-0.3692,5.105865734,1.07,-0.61,1.231665539,6.4225,-1.1292,6.521012106,0,0,0,1.33,-0.76,1.531828972
15/08/2019 18:30,5.9852,-0.841,6.043997025,4.0152,-0.231,4.021839385,1.97,-0.61,2.062280291,6.4752,-0.871,6.533517892,0,0,0,2.46,-0.64,2.541889061
15/08/2019 19:00,6.735,-0.1081,6.735867473,2.615,-0.1081,2.617233389,4.12,0,4.12,7.515,-0.1081,7.515777445,0,0,0,4.9,0,4.9
15/08/2019 19:30,7.2517,0.4861,7.267974002,1.8817,-0.0539,1.882471806,5.37,0.54,5.397082545,8.1717,-0.0539,8.171877759,0,0,0,6.29,0,6.29
15/08/2019 20:00,7.5535,0.5269,7.571854849,1.0235,-0.0131,1.023583831,6.53,0.54,6.552289676,8.6135,-0.0131,8.613509962,0,0,0,7.59,0,7.59
15/08/2019 20:30,7.7282,0.5554,7.748131672,0.6782,0.0154,0.678374823,7.05,0.54,7.070650607,8.8382,0.5554,8.85563371,0,0,0,8.16,0.54,8.177848128
15/08/2019 21:00,7.8808,0.6382,7.906599008,0.6408,0.0282,0.641420205,7.24,0.61,7.26565207,9.0208,0.5682,9.038677109,0,0,0,8.38,0.54,8.397380544
15/08/2019 21:30,8.0498,0.6823,8.078664081,0.4898,0.0223,0.490307383,7.56,0.66,7.588754839,9.2198,0.5623,9.236930948,0,0,0,8.73,0.54,8.746685086
15/08/2019 22:00,7.5335,0.6757,7.56374198,0.5735,0.0157,0.573714859,6.96,0.66,6.991223069,8.6335,0.5557,8.651365484,0,0,0,8.06,0.54,8.078069076
15/08/2019 22:30,7.0524,0.8207,7.099992553,0.5524,0.0107,0.55250362,6.5,0.81,6.550274803,8.1124,0.6607,8.139260301,0,0,0,7.56,0.65,7.58789167
15/08/2019 23:00,6.1814,2.5918,6.702770561,0.4714,0.0118,0.471547665,5.71,2.58,6.265819978,7.3114,-0.3082,7.317892948,0,0,0,6.84,-0.32,6.847481289
15/08/2019 23:30,5.2463,4.9295,7.198863378,0.4963,0.0195,0.496682937,4.75,4.91,6.831588395,6.4663,-1.7305,6.693852847,0,0,0,5.97,-1.75,6.221205671
16/08/2019 00:00,4.6976,4.927,6.807552773,0.5476,0.017,0.547863815,4.15,4.91,6.428887929,5.8476,-1.643,6.074032825,0,0,0,5.3,-1.66,5.553881526
16/08/2019 00:30,4.1548,5.8055,7.139061093,0.5448,0.0155,0.545020449,3.61,5.79,6.823210388,5.2448,-0.8245,5.309211551,0,0,0,4.7,-0.84,4.774473793
16/08/2019 01:00,3.7055,5.8456,6.921110432,0.7955,-0.0044,0.795512168,2.91,5.85,6.533804405,4.7255,-0.8044,4.793475734,0,0,0,3.93,-0.8,4.010598459
16/08/2019 01:30,3.6609,5.8976,6.94146055,0.7509,-0.0024,0.750903835,2.91,5.9,6.578609276,4.6809,-0.7524,4.740984135,0,0,0,3.93,-0.75,4.000924893
16/08/2019 02:00,3.5302,5.8889,6.865963534,0.8102,-0.0111,0.810276033,2.72,5.9,6.496799212,4.5202,-0.7111,4.575791871,0,0,0,3.71,-0.7,3.775460237
16/08/2019 02:30,3.4312,5.8944,6.820343452,0.7612,-0.0056,0.761220599,2.67,5.9,6.476025015,4.4212,-0.7056,4.477150969,0,0,0,3.66,-0.7,3.726338686
16/08/2019 03:00,3.5734,2.2951,4.246960274,0.9034,-0.0149,0.903522866,2.67,2.31,3.530580689,4.2734,1.7651,4.623583629,0,0,0,3.37,1.78,3.811207158
16/08/2019 03:30,3.4106,1.9548,3.931085779,1.1006,-0.0352,1.101162749,2.31,1.99,3.048967038,4.0806,1.8548,4.482363149,0,0,0,2.98,1.89,3.528809998
16/08/2019 04:00,3.3861,1.9419,3.90341502,1.1761,-0.0481,1.177083183,2.21,1.99,2.973919972,4.0461,1.8419,4.445618159,0,0,0,2.87,1.89,3.436422558
16/08/2019 04:30,3.242,1.8211,3.718463286,1.392,-0.0589,1.393245567,1.85,1.88,2.6375936,3.872,1.7811,4.262006712,0,0,0,2.48,1.84,3.08804145
16/08/2019 05:00,3.293,1.8258,3.765288122,1.393,-0.0542,1.394054031,1.9,1.88,2.672901046,3.933,1.7858,4.31944101,0,0,0,2.54,1.84,3.136431093
16/08/2019 05:30,3.4993,4.3509,5.583496333,1.3893,-0.0691,1.391017362,2.11,4.42,4.897805631,4.3993,-2.1191,4.883075394,0,0,0,3.01,-2.05,3.641785276
16/08/2019 06:00,3.7312,4.4727,5.82468014,1.3912,-0.0773,1.393345876,2.34,4.55,5.11645385,4.6812,-2.2673,5.201373158,0,0,0,3.29,-2.19,3.952239871
16/08/2019 06:30,4.0744,4.3756,5.978846939,1.4444,-0.0744,1.446314876,2.63,4.45,5.169081156,5.0644,-2.3544,5.584921371,0,0,0,3.62,-2.28,4.278177182
16/08/2019 07:00,4.535,1.8201,4.886613245,1.535,-0.0799,1.537078075,3,1.9,3.551056181,5.325,1.1701,5.452041729,0,0,0,3.79,1.25,3.990814453
16/08/2019 07:30,5.2611,1.9608,5.614615735,1.6911,-0.1092,1.694622038,3.57,2.07,4.126717824,6.1711,-0.6692,6.207278296,0,0,0,4.48,-0.56,4.514864339
16/08/2019 08:00,5.9823,2.8216,6.614328375,1.8623,-0.1184,1.86605998,4.12,2.94,5.061422725,7.1323,-4.1384,8.24597222,0,0,0,5.27,-4.02,6.628219972
16/08/2019 08:30,6.6739,2.656,7.182985258,1.9139,-0.124,1.917912722,4.76,2.78,5.512349771,7.8839,-4.294,8.977433665,0,0,0,5.97,-4.17,7.282156274
16/08/2019 09:00,7.0969,2.5164,7.529824604,2.1969,-0.1236,2.200374189,4.9,2.64,5.565932087,8.3169,-4.4036,9.410766099,0,0,0,6.12,-4.28,7.468118906
16/08/2019 09:30,7.391,2.9727,7.966418661,2.491,-0.1473,2.495351336,4.9,3.12,5.808993028,8.551,-3.9373,9.413922259,0,0,0,6.06,-3.79,7.147566019
16/08/2019 10:00,7.387,3.258,8.073557642,2.427,-0.142,2.431150551,4.96,3.4,6.013451588,8.607,-3.632,9.341941608,0,0,0,6.18,-3.49,7.097358664
16/08/2019 10:30,7.2644,3.1717,7.926612659,2.6644,-0.1483,2.668523983,4.6,3.32,5.672953375,8.4244,-3.6383,9.17647766,0,0,0,5.76,-3.49,6.734812544
16/08/2019 11:00,7.1921,3.0147,7.798379223,3.0021,-0.1953,3.008445861,4.19,3.21,5.278276234,8.2721,-3.9053,9.147622997,0,0,0,5.27,-3.71,6.444920481
16/08/2019 11:30,7.2366,3.0126,7.838631151,2.8566,-0.1974,2.863412356,4.38,3.21,5.430331482,8.3866,-3.9074,9.252179977,0,0,0,5.53,-3.71,6.659204157
16/08/2019 12:00,7.3263,2.9826,7.910156411,2.9863,-0.2274,2.994945484,4.34,3.21,5.398120043,8.4463,-4.0374,9.361654899,0,0,0,5.46,-3.81,6.657905076
16/08/2019 12:30,7.4836,2.9664,8.050080616,2.9736,-0.2436,2.983561281,4.51,3.21,5.535720369,8.6236,-4.1136,9.554484911,0,0,0,5.65,-3.87,6.848313661
16/08/2019 13:00,7.5327,3.0002,8.108191496,2.7327,-0.2098,2.740741748,4.8,3.21,5.774435037,8.7327,-4.0798,9.638714506,0,0,0,6,-3.87,7.139810922
16/08/2019 13:30,7.1353,2.991,7.736833143,3.0453,-0.219,3.053164439,4.09,3.21,5.199249946,8.2253,-4.029,9.159061147,0,0,0,5.18,-3.81,6.430279932
16/08/2019 14:00,6.9934,2.8146,7.538542082,3.3234,-0.2354,3.331726387,3.67,3.05,4.771938809,8.0034,-4.2554,9.064372053,0,0,0,4.68,-4.02,6.169505653
16/08/2019 14:30,7.1501,1.8731,7.391375624,3.3201,-0.2369,3.328541065,3.83,2.11,4.372756568,8.1601,-5.2269,9.690599343,0,0,0,4.84,-4.99,6.951668864
16/08/2019 15:00,7.2652,1.9091,7.511843572,3.2052,-0.2009,3.211489974,4.06,2.11,4.575554611,8.2952,-5.1909,9.785488534,0,0,0,5.09,-4.99,7.127987093
16/08/2019 15:30,7.0897,2.1036,7.39519973,2.9397,-0.1664,2.944405721,4.15,2.27,4.730264263,8.1797,-4.9464,9.558993935,0,0,0,5.24,-4.78,7.092672275
16/08/2019 16:00,7.3883,2.115,7.685063558,2.7383,-0.155,2.742683338,4.65,2.27,5.174495144,8.5283,-5.005,9.888474396,0,0,0,5.79,-4.85,7.552919965
16/08/2019 16:30,7.5798,2.1161,7.869640859,2.7798,-0.1539,2.784056977,4.8,2.27,5.309698673,8.7498,-5.0039,10.07958408,0,0,0,5.97,-4.85,7.691774828
16/08/2019 17:00,8.2828,2.125,8.551046769,2.3128,-0.145,2.317340899,5.97,2.27,6.387002427,9.6028,-4.995,10.82422251,0,0,0,7.29,-4.85,8.755946551
16/08/2019 17:30,8.7258,2.1446,8.985482447,2.2558,-0.1254,2.259282807,6.47,2.27,6.856660995,10.1258,-4.8654,11.23405282,0,0,0,7.87,-4.74,9.187192172
16/08/2019 18:00,8.8587,2.2622,9.142981709,2.1587,-0.1278,2.162479718,6.7,2.39,7.113515305,10.2987,-4.7978,11.36143066,0,0,0,8.14,-4.67,9.384481872
16/08/2019 18:30,8.8541,2.2853,9.144270496,2.0641,-0.1047,2.066753711,6.79,2.39,7.198347032,10.3241,-4.7747,11.37474399,0,0,0,8.26,-4.67,9.488756504
16/08/2019 19:00,8.4353,2.3511,8.756823471,2.1953,-0.1089,2.197999386,6.24,2.46,6.7073989,9.8153,-4.7189,10.89073603,0,0,0,7.62,-4.61,8.905981136
16/08/2019 19:30,8.214,2.6123,8.619391353,1.704,-0.0677,1.705344332,6.51,2.68,7.04006392,9.664,-4.4877,10.6551559,0,0,0,7.96,-4.42,9.104833881
16/08/2019 20:00,8.1612,2.7264,8.604559396,1.5312,-0.0536,1.532137853,6.63,2.78,7.189248918,9.6112,-4.3836,10.56366955,0,0,0,8.08,-4.33,9.167076961
16/08/2019 20:30,7.7119,2.7905,8.201237215,1.4319,-0.0495,1.432755338,6.28,2.84,6.89231456,9.1319,-4.2795,10.08492528,0,0,0,7.7,-4.23,8.785379901
16/08/2019 21:00,7.6597,2.8907,8.18701109,1.2097,-0.0393,1.210338209,6.45,2.93,7.0843066,9.1097,-4.1893,10.0268075,0,0,0,7.9,-4.15,8.923704388
16/08/2019 21:30,7.7585,2.8736,8.273566293,1.1985,-0.0564,1.199826325,6.56,2.93,7.18460159,9.2285,-4.2564,10.16278275,0,0,0,8.03,-4.2,9.062058265
16/08/2019 22:00,7.2248,1.3821,7.355809639,1.1948,-0.0579,1.196202094,6.03,1.44,6.199556436,8.3748,-4.1179,9.332436737,0,0,0,7.18,-4.06,8.248393783
16/08/2019 22:30,6.6497,0.5521,6.672580048,1.2397,-0.0679,1.241558094,5.41,0.62,5.445410912,7.5997,0.4721,7.614349513,0,0,0,6.36,0.54,6.382883361
16/08/2019 23:00,6.1574,0.6146,6.187997085,1.1974,-0.0554,1.198680908,4.96,0.67,5.005047452,7.0874,0.4846,7.103947911,0,0,0,5.89,0.54,5.914702021
16/08/2019 23:30,5.598,0.7072,5.642493761,1.098,-0.0428,1.098833855,4.5,0.75,4.562071898,6.478,0.5772,6.503663878,0,0,0,5.38,0.62,5.415607076
17/08/2019 00:00,4.8902,1.5904,5.142317396,1.1002,-0.0396,1.10091244,3.79,1.63,4.125651464,5.7202,1.4504,5.901215824,0,0,0,4.62,1.49,4.854327966
17/08/2019 00:30,4.4977,1.6808,4.801499134,1.1377,-0.0492,1.138763334,3.36,1.73,3.779219496,5.2777,1.5608,5.503654598,0,0,0,4.14,1.61,4.442037821
17/08/2019 01:00,4.2519,1.7411,4.594571016,1.0319,-0.0389,1.032632955,3.22,1.78,3.679239052,5.0219,1.6311,5.280148371,0,0,0,3.99,1.67,4.325390156
17/08/2019 01:30,4.2371,2.9635,5.170623624,0.9471,-0.0265,0.947470664,3.29,2.99,4.445694546,5.1571,-0.1365,5.15890615,0,0,0,4.21,-0.11,4.211436809
17/08/2019 02:00,4.1031,4.2479,5.905936337,1.1331,-0.0421,1.133881837,2.97,4.29,5.217758139,5.1431,-2.4521,5.697742713,0,0,0,4.01,-2.41,4.67848266
17/08/2019 02:30,3.9247,4.2457,5.781802364,1.1547,-0.0443,1.155549471,2.77,4.29,5.106564403,4.9347,-2.4543,5.511338547,0,0,0,3.78,-2.41,4.482912
17/08/2019 03:00,3.8677,4.345,5.81705495,1.0077,-0.025,1.008010064,2.86,4.37,5.222690877,4.8977,-2.435,5.469615187,0,0,0,3.89,-2.41,4.576046328
17/08/2019 03:30,3.7698,4.2896,5.710696998,1.0698,-0.0404,1.070562562,2.7,4.33,5.102832547,4.7798,-2.4504,5.371307867,0,0,0,3.71,-2.41,4.42404792
17/08/2019 04:00,3.7886,4.3777,5.789451377,0.9686,-0.0223,0.968856672,2.82,4.4,5.226126673,4.8086,-2.3723,5.361943794,0,0,0,3.84,-2.35,4.502010662
17/08/2019 04:30,3.7786,4.3818,5.786016695,0.9586,-0.0182,0.958772757,2.82,4.4,5.226126673,4.7986,-2.3682,5.351161855,0,0,0,3.84,-2.35,4.502010662
17/08/2019 05:00,3.718,4.3128,5.694187197,1.098,-0.0372,1.098629983,2.62,4.35,5.078080346,4.728,-2.4372,5.319203685,0,0,0,3.63,-2.4,4.351654858
17/08/2019 05:30,3.83,4.2487,5.7201706,1.13,-0.0413,1.130754478,2.7,4.29,5.068934799,4.83,-2.4413,5.411917007,0,0,0,3.7,-2.4,4.410215414
17/08/2019 06:00,4.0748,4.2616,5.896204678,0.9948,-0.0284,0.995205305,3.08,4.29,5.281145709,5.1248,-2.4284,5.67104061,0,0,0,4.13,-2.4,4.776703884
17/08/2019 06:30,4.3655,4.4027,6.200109478,0.8155,-0.0073,0.815532673,3.55,4.41,5.661324933,5.4855,-2.3373,5.962690797,0,0,0,4.67,-2.33,5.218984576
17/08/2019 07:00,4.6489,1.5671,4.905922301,1.0989,-0.0329,1.099392387,3.55,1.6,3.893905494,5.4689,0.0871,5.469593552,0,0,0,4.37,0.12,4.371647287
17/08/2019 07:30,4.9514,0.7632,5.009873871,1.4514,-0.0468,1.452154331,3.5,0.81,3.592506089,5.7314,0.6332,5.766271603,0,0,0,4.28,0.68,4.333682037
17/08/2019 08:00,5.3061,0.4394,5.32426235,2.3861,-0.1206,2.389145782,2.92,0.56,2.973213749,5.9561,0.4194,5.97084781,0,0,0,3.57,0.54,3.610609367
17/08/2019 08:30,5.3094,-0.2244,5.314139979,3.7894,-0.2244,3.796038424,1.52,0,1.52,5.5594,-0.2244,5.563927005,0,0,0,1.77,0,1.77
17/08/2019 09:00,4.3149,-0.857,4.399182993,5.1449,-0.317,5.154656634,-0.83,-0.54,0.990202,4.5249,-0.887,4.611018218,0,0,0,-0.62,-0.57,0.842199501
17/08/2019 09:30,4.1379,-1.146,4.293661888,6.1479,-0.456,6.164787945,-2.01,-0.69,2.12513529,4.0779,-1.246,4.264010367,0,0,0,-2.07,-0.79,2.215626322
17/08/2019 10:00,3.4552,-1.6158,3.814343545,7.4252,-0.5558,7.445972648,-3.97,-1.06,4.109075322,3.2052,-1.7458,3.649811595,0,0,0,-4.22,-1.19,4.384575236
17/08/2019 10:30,2.3146,-2.075,3.108536337,8.3546,-0.765,8.389551011,-6.04,-1.31,6.180428788,1.8346,-2.205,2.868411086,0,0,0,-6.52,-1.44,6.67712513
17/08/2019 11:00,1.8836,-1.6807,2.524421013,9.0136,-0.8307,9.051798023,-7.13,-0.85,7.180487449,1.2236,-1.7707,2.152341852,0,0,0,-7.79,-0.94,7.846508778
17/08/2019 11:30,1.2237,-1.3822,1.846054856,7.9137,-0.7122,7.945682886,-6.69,-0.67,6.723466368,0.7437,-1.4322,1.613780199,0,0,0,-7.17,-0.72,7.20605995
17/08/2019 12:00,0.4025,-1.6401,1.688767083,9.0025,-0.7901,9.037104861,-8.6,-0.85,8.641903725,-0.3275,-1.6901,1.721538341,0,0,0,-9.33,-0.9,9.373307847
17/08/2019 12:30,0.4905,-2.0917,2.148441095,9.9105,-1.0017,9.960994586,-9.42,-1.09,9.482852946,-0.4095,-2.2017,2.239458225,0,0,0,-10.32,-1.2,10.38953319
17/08/2019 13:00,1.449,-1.9031,2.391942853,8.809,-0.9031,8.85517197,-7.36,-1,7.427624115,0.859,-1.9631,2.142811847,0,0,0,-7.95,-1.06,8.020355354
17/08/2019 13:30,1.4023,-2.5649,2.923210102,9.4523,-0.8049,9.486508278,-8.05,-1.76,8.240151698,0.5923,-2.6749,2.739691461,0,0,0,-8.86,-1.87,9.055191881
17/08/2019 14:00,-0.6489,-3.1598,3.225741349,10.5811,-1.0398,10.63206759,-11.23,-2.12,11.42835509,-1.7589,-3.2398,3.686466228,0,0,0,-12.34,-2.2,12.53457618
17/08/2019 14:30,0.2738,-2.987,2.999522535,9.8038,-0.987,9.853357978,-9.53,-2,9.737602374,-0.6762,-3.087,3.160192311,0,0,0,-10.48,-2.1,10.68833008
17/08/2019 15:00,-0.2926,-3.1496,3.163162171,10.7774,-0.9796,10.82182826,-11.07,-2.17,11.2806826,-1.4326,-3.2296,3.533080656,0,0,0,-12.21,-2.25,12.41557892
17/08/2019 15:30,-0.4301,0.75,0.864572733,10.1599,-0.95,10.20421815,-10.59,1.7,10.72558157,-1.5401,-5.04,5.270057686,0,0,0,-11.7,-4.09,12.39427691
17/08/2019 16:00,0.6958,1.3261,1.497557628,9.2758,-0.8839,9.317818674,-8.58,2.21,8.86005079,-0.1642,-5.1439,5.146520072,0,0,0,-9.44,-4.26,10.35669832
17/08/2019 16:30,1.1206,0.5603,1.252868888,8.5006,-0.7197,8.531012159,-7.38,1.28,7.490180238,0.5506,-1.9297,2.006714342,0,0,0,-7.95,-1.21,8.041554576
17/08/2019 17:00,2.4458,0.0366,2.446073834,7.7558,-0.6134,7.780018843,-5.31,0.65,5.349635502,2.0458,-0.0334,2.046072628,0,0,0,-5.71,0.58,5.7393815
17/08/2019 17:30,2.8166,0.1378,2.819968865,7.4366,-0.5522,7.457073447,-4.62,0.69,4.671241805,2.5366,0.1078,2.5388896,0,0,0,-4.9,0.66,4.944249185
17/08/2019 18:00,3.6413,0.6677,3.702011478,6.3313,-0.4323,6.346041521,-2.69,1.1,2.906217473,3.6213,0.5977,3.670294127,0,0,0,-2.71,1.03,2.899137803
17/08/2019 18:30,4.877,2.0742,5.299757979,4.337,-0.2258,4.342874007,0.54,2.3,2.362541005,5.287,1.9642,5.640075411,0,0,0,0.95,2.19,2.387174062
17/08/2019 19:00,6.2515,4.3773,7.63164514,2.7815,-0.1327,2.784663631,3.47,4.51,5.690430564,7.2115,-1.0027,7.280874916,0,0,0,4.43,-0.87,4.514620693
17/08/2019 19:30,6.733,4.9734,8.370662851,2.103,-0.0766,2.104394583,4.63,5.05,6.851233466,7.893,-1.5166,8.037382942,0,0,0,5.79,-1.44,5.966380813
17/08/2019 20:00,7.0839,1.966,7.35165255,1.5239,-0.034,1.524279243,5.56,2,5.908773138,8.0939,0.706,8.124632497,0,0,0,6.57,0.74,6.611542936
17/08/2019 20:30,7.084,1.3955,7.220143783,1.144,-0.0145,1.144091889,5.94,1.41,6.105055282,8.084,1.2055,8.173388909,0,0,0,6.94,1.22,7.046417529
17/08/2019 21:00,7.2705,1.4843,7.420466073,0.8905,0.0143,0.89061481,6.38,1.47,6.54715969,8.3305,1.3043,8.431988421,0,0,0,7.44,1.29,7.551006555
17/08/2019 21:30,7.3527,1.4656,7.497344907,0.9227,-0.0044,0.922710491,6.43,1.47,6.595892661,8.4427,1.2056,8.528344192,0,0,0,7.52,1.21,7.616725018
17/08/2019 22:00,7.0142,1.4736,7.167321578,0.8042,0.0036,0.804208058,6.21,1.47,6.381614216,8.1142,1.2136,8.204454071,0,0,0,7.31,1.21,7.409466917
17/08/2019 22:30,6.7141,0.7484,6.755682154,0.8941,-0.0116,0.894175246,5.82,0.76,5.869412236,7.7341,0.5784,7.755697865,0,0,0,6.84,0.59,6.86539875
17/08/2019 23:00,6.2559,0.8535,6.313853582,0.7659,0.0035,0.765907997,5.49,0.85,5.555411776,7.2459,0.6935,7.279011544,0,0,0,6.48,0.69,6.516632566
17/08/2019 23:30,5.5393,0.9218,5.615475023,0.8993,0.0018,0.899301801,4.64,0.92,4.730327684,6.4693,0.7818,6.51636814,0,0,0,5.57,0.78,5.624348851
18/08/2019 00:00,5.0988,1.8972,5.440324373,0.8288,-0.0028,0.82880473,4.27,1.9,4.673638839,6.0788,0.0272,6.078860854,0,0,0,5.25,0.03,5.250085714
18/08/2019 00:30,4.586,4.7433,6.597748926,0.746,0.0133,0.74611855,3.84,4.73,6.092495384,5.756,-2.1467,6.143277374,0,0,0,5.01,-2.16,5.455795084
18/08/2019 01:00,4.3544,4.8379,6.508922781,0.6744,0.0179,0.67463751,3.68,4.82,6.064222951,5.4944,-2.0221,5.854683576,0,0,0,4.82,-2.04,5.233927779
18/08/2019 01:30,4.1736,4.8395,6.390594433,0.6836,0.0195,0.683878067,3.49,4.82,5.950840277,5.2836,-1.9505,5.63212919,0,0,0,4.6,-1.97,5.004088329
18/08/2019 02:00,4.1724,4.9022,6.43742857,0.6124,0.0222,0.612802252,3.56,4.88,6.040529778,5.2824,-1.9078,5.616355633,0,0,0,4.67,-1.93,5.05309806
18/08/2019 02:30,4.0459,2.802,4.921433816,0.6259,0.022,0.626286524,3.42,2.78,4.407357485,4.9159,0.702,4.965770515,0,0,0,4.29,0.68,4.343558449
18/08/2019 03:00,3.9161,2.1516,4.468245939,0.5661,0.0316,0.566981278,3.35,2.12,3.964454565,4.6861,2.0916,5.131697942,0,0,0,4.12,2.06,4.606300034
18/08/2019 03:30,3.7846,2.1513,4.353307806,0.6446,0.0313,0.645359473,3.14,2.12,3.788667312,4.5446,2.0913,5.00269176,0,0,0,3.9,2.06,4.410623539
18/08/2019 04:00,3.7435,2.1384,4.311211757,0.7335,0.0184,0.733730748,3.01,2.12,3.681643655,4.4735,2.0784,4.932742524,0,0,0,3.74,2.06,4.269800932
18/08/2019 04:30,3.746,2.1444,4.31636043,0.686,0.0244,0.686433799,3.06,2.12,3.722633476,4.476,2.0844,4.937539808,0,0,0,3.79,2.06,4.313664336
18/08/2019 05:00,3.8133,2.1496,4.377446407,0.5333,0.0296,0.53412082,3.28,2.12,3.905483325,4.5733,2.1396,5.049055461,0,0,0,4.04,2.11,4.55781746
18/08/2019 05:30,3.8457,2.0692,4.367035279,0.6557,0.0292,0.656349853,3.19,2.04,3.786515549,4.5957,2.0392,5.027802217,0,0,0,3.94,2.01,4.423087157
18/08/2019 06:00,4.0231,2.0603,4.519974524,0.6331,0.0203,0.633425371,3.39,2.04,3.956475704,4.7831,2.0303,5.196168175,0,0,0,4.15,2.01,4.611138688
18/08/2019 06:30,4.2233,2.0629,4.700193539,0.5833,0.0229,0.583749347,3.64,2.04,4.172673004,5.0133,1.9329,5.373013987,0,0,0,4.43,1.91,4.82420978
18/08/2019 07:00,4.4717,1.9798,4.890368997,0.5917,0.0298,0.592449939,3.88,1.95,4.342453224,5.2817,1.8698,5.602901653,0,0,0,4.69,1.84,5.038025407
18/08/2019 07:30,4.5921,1.8676,4.957349309,0.9621,0.0076,0.962130017,3.63,1.86,4.078786584,5.3721,1.7476,5.649209163,0,0,0,4.41,1.74,4.740854353
18/08/2019 08:00,5.2846,1.6035,5.522518394,1.4846,-0.0665,1.486088628,3.8,1.67,4.150771013,6.0346,1.4835,6.21427143,0,0,0,4.55,1.55,4.806766065
18/08/2019 08:30,5.4648,0.827,5.527021625,2.1848,-0.093,2.186778462,3.28,0.92,3.406581865,6.1248,0.767,6.172638337,0,0,0,3.94,0.86,4.0327658
18/08/2019 09:00,5.4261,0.3742,5.438987668,3.9861,-0.1958,3.990906019,1.44,0.57,1.54870914,5.8661,-0.2158,5.870068045,0,0,0,1.88,-0.02,1.88010638
18/08/2019 09:30,4.0542,-1.0679,4.192487096,6.4842,-0.4179,6.497652657,-2.43,-0.65,2.515432368,3.9242,-1.1179,4.080324258,0,0,0,-2.56,-0.7,2.653978146
18/08/2019 10:00,4.0314,-1.447,4.283222497,6.9614,-0.547,6.982857507,-2.93,-0.9,3.065110112,3.8014,-1.507,4.089216424,0,0,0,-3.16,-0.96,3.302605032
18/08/2019 10:30,2.6614,1.0094,2.846390402,8.0814,-0.6306,8.105965847,-5.42,1.64,5.662684876,2.2714,-2.2006,3.162577797,0,0,0,-5.81,-1.57,6.018388489
18/08/2019 11:00,2.194,-1.6136,2.723479568,9.964,-0.9436,10.00858017,-7.77,-0.67,7.798833246,1.424,-1.6536,2.182239437,0,0,0,-8.54,-0.71,8.569463227
18/08/2019 11:30,1.699,-0.6126,1.806067485,8.529,-0.7026,8.55789038,-6.83,0.09,6.830592946,1.219,-0.7626,1.437887256,0,0,0,-7.31,-0.06,7.310246234
18/08/2019 12:00,0.9482,-1.3221,1.626970083,9.7682,-0.7821,9.799459763,-8.82,-0.54,8.83651515,0.1482,-1.4121,1.419855503,0,0,0,-9.62,-0.63,9.640606827
18/08/2019 12:30,1.2884,-1.7818,2.198814635,9.8984,-0.9518,9.944055802,-8.61,-0.83,8.649913294,0.4784,-1.8018,1.86422901,0,0,0,-9.42,-0.85,9.458271512
18/08/2019 13:00,0.8908,-1.0626,1.386594173,8.4808,-0.7826,8.51683224,-7.59,-0.28,7.595162934,0.3308,-1.2126,1.256911851,0,0,0,-8.15,-0.43,8.161335675
18/08/2019 13:30,-0.0227,-1.6131,1.613259713,10.0573,-0.9131,10.09866501,-10.08,-0.7,10.10427632,-0.9127,-1.6331,1.870838555,0,0,0,-10.97,-0.72,10.99360269
18/08/2019 14:00,0.1748,-1.8049,1.813344714,10.5148,-0.9249,10.55539952,-10.34,-0.88,10.37737925,-0.7952,-1.8449,2.008979604,0,0,0,-11.31,-0.92,11.34735652
18/08/2019 14:30,0.8681,-1.5485,1.77523234,9.7381,-0.8285,9.773280097,-8.87,-0.72,8.899174119,0.0181,-1.5485,1.548605779,0,0,0,-9.72,-0.72,9.746630187
18/08/2019 15:00,-1.0603,-1.3182,1.691711361,9.5597,-0.8282,9.595508289,-10.62,-0.49,10.63129813,-1.9403,-1.3782,2.379957842,0,0,0,-11.5,-0.55,11.51314466
18/08/2019 15:30,-0.0041,-1.5419,1.541905451,9.9559,-0.8919,9.995770627,-9.96,-0.65,9.981187304,-0.8741,-1.5519,1.781135711,0,0,0,-10.83,-0.66,10.85009217
18/08/2019 16:00,0.6804,-1.305,1.471723194,9.1104,-0.735,9.14000072,-8.43,-0.57,8.449248487,-0.0196,-1.395,1.395137685,0,0,0,-9.13,-0.66,9.153824337
18/08/2019 16:30,1.1057,-1.8697,2.172176462,8.9757,-0.7597,9.007792992,-7.87,-1.11,7.947892802,0.4657,-1.9297,1.985099136,0,0,0,-8.51,-1.17,8.590052386
18/08/2019 17:00,2.2927,-1.7594,2.889976064,8.7827,-0.6994,8.810503938,-6.49,-1.06,6.575994221,1.7627,-1.8694,2.569390521,0,0,0,-7.02,-1.17,7.11683216
18/08/2019 17:30,3.7024,-1.3868,3.95360342,7.7024,-0.5768,7.723966856,-4,-0.81,4.081188552,3.4124,-1.4768,3.718253891,0,0,0,-4.29,-0.9,4.3833891
18/08/2019 18:00,4.3262,-0.9618,4.431824193,6.1462,-0.3918,6.158675319,-1.82,-0.57,1.907170679,4.3562,-0.9718,4.463280596,0,0,0,-1.79,-0.58,1.881621641
18/08/2019 18:30,4.476,0.7056,4.531274364,5.096,-0.3144,5.105689313,-0.62,1.02,1.193649865,5.196,0.5856,5.228895042,0,0,0,0.1,0.9,0.905538514
18/08/2019 19:00,5.5453,1.0707,5.647720831,3.7653,-0.2193,3.771680869,1.78,1.29,2.198294794,6.0453,0.9407,6.118052679,0,0,0,2.28,1.16,2.558124313
18/08/2019 19:30,6.2218,1.3616,6.369046224,2.6118,-0.1384,2.615464356,3.61,1.5,3.909232661,6.9318,1.2016,7.035175463,0,0,0,4.32,1.34,4.523052067
18/08/2019 20:00,6.5323,3.2699,7.305011246,1.9323,-0.0901,1.934399468,4.6,3.36,5.696455038,7.6023,-2.3201,7.948448232,0,0,0,5.67,-2.23,6.092766203
18/08/2019 20:30,6.8604,1.273,6.977507948,1.4904,-0.047,1.491140892,5.37,1.32,5.529855333,7.7904,1.243,7.888940433,0,0,0,6.3,1.29,6.430715357
18/08/2019 21:00,6.9825,1.4246,7.126344884,1.3425,-0.0354,1.342966645,5.64,1.46,5.825907655,7.9525,1.2546,8.050855694,0,0,0,6.61,1.29,6.734701181
18/08/2019 21:30,7.0345,1.4137,7.175147242,1.3245,-0.0463,1.325308998,5.71,1.46,5.893700026,8.0145,1.2437,8.110425386,0,0,0,6.69,1.29,6.813237116
18/08/2019 22:00,6.5704,1.4067,6.71929766,1.3104,-0.0533,1.31148353,5.26,1.46,5.458864351,7.5204,1.2367,7.621406894,0,0,0,6.21,1.29,6.342570457
18/08/2019 22:30,6.1456,1.4181,6.3070918,1.2756,-0.0419,1.276287965,4.87,1.46,5.084142012,7.0556,1.2481,7.16514096,0,0,0,5.78,1.29,5.922203982
18/08/2019 23:00,5.6301,1.7114,5.884463949,1.1501,-0.0286,1.150455549,4.48,1.74,4.806037869,6.5001,1.5814,6.689702981,0,0,0,5.35,1.61,5.587002774
18/08/2019 23:30,5.0603,1.7143,5.342795203,1.1503,-0.0257,1.150587059,3.91,1.74,4.279684568,5.8703,1.5843,6.080331289,0,0,0,4.72,1.61,4.987033186
19/08/2019 00:00,4.5708,1.8307,4.923786666,1.1508,-0.0193,1.150961828,3.42,1.85,3.888302972,5.3308,1.7207,5.601628079,0,0,0,4.18,1.74,4.527692569
19/08/2019 00:30,4.181,1.8345,4.565758562,1.131,-0.0155,1.131106206,3.05,1.85,3.567211796,4.911,1.7245,5.204980427,0,0,0,3.78,1.74,4.161249812
19/08/2019 01:00,3.9928,1.8367,4.39498791,1.1028,-0.0133,1.102880197,2.89,1.85,3.431413703,4.7028,1.8167,5.041500444,0,0,0,3.6,1.83,4.038427912
19/08/2019 01:30,3.87,1.8795,4.302257576,1.12,-0.0205,1.120187596,2.75,1.9,3.342528983,4.58,1.8095,4.924498985,0,0,0,3.46,1.83,3.91414103
19/08/2019 02:00,3.8213,1.8845,4.260712844,1.0713,-0.0155,1.071412124,2.75,1.9,3.342528983,4.5313,1.8645,4.899902034,0,0,0,3.46,1.88,3.937765864
19/08/2019 02:30,3.8033,2.0053,4.299571953,0.9433,-0.0047,0.943311709,2.86,2.01,3.495668749,4.5333,1.9453,4.933051893,0,0,0,3.59,1.95,4.085413076
19/08/2019 03:00,3.7672,2.0152,4.272332721,0.7472,0.0052,0.747218094,3.02,2.01,3.627740344,4.5172,2.0052,4.942258884,0,0,0,3.77,2,4.267657437
19/08/2019 03:30,3.7529,2.0956,4.298348261,0.6429,0.0156,0.64308924,3.11,2.08,3.741456935,4.5129,2.0156,4.942561054,0,0,0,3.87,2,4.356248386
19/08/2019 04:00,3.8208,2.1,4.359875301,0.5508,0.02,0.551162989,3.27,2.08,3.875474165,4.6008,2.02,5.024714981,0,0,0,4.05,2,4.516912662
19/08/2019 04:30,3.8407,2.1459,4.399529895,0.4707,0.0259,0.471412028,3.37,2.12,3.981369111,4.6307,2.0259,5.054468647,0,0,0,4.16,2,4.615798956
19/08/2019 05:00,3.9354,2.148,4.483444787,0.3954,0.028,0.396390161,3.54,2.12,4.126257384,4.7354,2.028,5.151387887,0,0,0,4.34,2,4.7786609
19/08/2019 05:30,4.1723,2.0519,4.649557065,0.4023,0.0219,0.402895644,3.77,2.03,4.281798687,5.0023,2.0219,5.395468923,0,0,0,4.6,2,5.015974482
19/08/2019 06:00,4.3878,2.0498,4.842981404,0.3778,0.0198,0.37831849,4.01,2.03,4.494552258,5.2278,1.9098,5.56571908,0,0,0,4.85,1.89,5.205247352
19/08/2019 06:30,4.9207,1.1788,5.059926672,0.3407,0.0188,0.341218303,4.58,1.16,4.724616387,5.8307,1.0588,5.926054331,0,0,0,5.49,1.04,5.587638141
19/08/2019 07:00,5.4048,0.9668,5.490588792,0.6048,-0.0032,0.604808466,4.8,0.97,4.897029712,6.3148,0.8168,6.367406166,0,0,0,5.71,0.82,5.768578681
19/08/2019 07:30,5.8852,0.7723,5.935657194,1.2552,-0.0177,1.255324791,4.63,0.79,4.69691388,6.7252,0.6223,6.75393014,0,0,0,5.47,0.64,5.50731332
19/08/2019 08:00,6.0167,0.4687,6.034928217,1.8367,-0.0813,1.838498458,4.18,0.55,4.216028937,6.8067,0.4587,6.82213827,0,0,0,4.97,0.54,4.999249944
19/08/2019 08:30,6.1441,0.7918,6.194910173,2.4241,-0.0982,2.42608822,3.72,0.89,3.82498366,6.8741,0.7718,6.917291815,0,0,0,4.45,0.87,4.534247457
19/08/2019 09:00,6.2022,0.6331,6.234428639,3.9322,-0.1969,3.937126674,2.27,0.83,2.416981589,6.6422,0.4831,6.659745224,0,0,0,2.71,0.68,2.794011453
19/08/2019 09:30,3.4884,0.4652,3.519281972,5.2884,-0.2848,5.296063217,-1.8,0.75,1.95,3.9784,0.3952,3.99798069,0,0,0,-1.31,0.68,1.475974255
19/08/2019 10:00,3.9441,0.0138,3.944124142,6.4541,-0.4962,6.473146163,-2.51,0.51,2.561288738,3.9541,-0.5762,3.995862016,0,0,0,-2.5,-0.08,2.501279672
19/08/2019 10:30,4.4227,-0.7396,4.484114567,6.8527,-0.5596,6.87551085,-2.43,-0.18,2.436657547,4.2627,-1.0496,4.390019527,0,0,0,-2.59,-0.49,2.635943854
19/08/2019 11:00,3.2242,-1.282,3.469724721,7.7542,-0.602,7.777533133,-4.53,-0.68,4.580753213,2.8742,-1.372,3.184871997,0,0,0,-4.88,-0.77,4.94037448
19/08/2019 11:30,2.4092,-3.0039,3.850670052,9.9492,-0.8739,9.987506288,-7.54,-2.13,7.835081365,1.6192,-3.1339,3.527483218,0,0,0,-8.33,-2.26,8.631135499
19/08/2019 12:00,2.2493,-3.3923,4.070264092,10.8393,-1.0023,10.88554224,-8.59,-2.39,8.916288465,1.2493,-3.5323,3.746717734,0,0,0,-9.59,-2.53,9.91811474
19/08/2019 12:30,2.072,-3.7316,4.268257555,11.482,-1.1216,11.53665075,-9.41,-2.61,9.765254733,0.942,-3.8816,3.994268714,0,0,0,-10.54,-2.76,10.89537517
19/08/2019 13:00,1.8146,-3.6214,4.050593922,11.3246,-1.0714,11.37516871,-9.51,-2.55,9.845943327,0.7346,-3.7514,3.822648182,0,0,0,-10.59,-2.68,10.92385005
19/08/2019 13:30,1.8491,-3.4391,3.904686879,11.2791,-1.0391,11.32686301,-9.43,-2.4,9.73061663,0.7991,-3.5591,3.647705254,0,0,0,-10.48,-2.52,10.77871978
19/08/2019 14:00,2.6797,-3.4284,4.351404216,10.7097,-1.1084,10.76690413,-8.03,-2.32,8.358426885,1.7897,-3.5484,3.974187798,0,0,0,-8.92,-2.44,9.247702417
19/08/2019 14:30,0.9015,-2.0162,2.208566207,9.5115,-0.8362,9.548186356,-8.61,-1.18,8.690483301,0.1415,-2.3162,2.320518194,0,0,0,-9.37,-1.48,9.486163608
19/08/2019 15:00,0.4766,-1.7016,1.767085205,10.0166,-0.9416,10.06075972,-9.54,-0.76,9.570224658,-0.3134,-1.7816,1.80895498,0,0,0,-10.33,-0.84,10.36409668
19/08/2019 15:30,-0.004,-0.7644,0.764410466,9.536,-0.6644,9.55911729,-9.54,-0.1,9.540524095,-0.794,-0.8844,1.188528233,0,0,0,-10.33,-0.22,10.33234243
19/08/2019 16:00,0.8808,-1.5022,1.741382635,10.2008,-0.8822,10.23887677,-9.32,-0.62,9.340599552,0.0008,-1.5422,1.542200207,0,0,0,-10.2,-0.66,10.22133064
19/08/2019 16:30,1.4162,-1.4439,2.022490952,9.6962,-0.8939,9.737317477,-8.28,-0.55,8.298246803,0.6962,-1.4739,1.630053879,0,0,0,-9,-0.58,9.018669525
19/08/2019 17:00,2.4707,-0.0378,2.47098914,7.8507,-0.6578,7.878209906,-5.38,0.62,5.415607076,2.1407,-0.0478,2.1412336,0,0,0,-5.71,0.61,5.742490749
19/08/2019 17:30,4.562,0.3656,4.576626198,6.562,-0.4244,6.575709799,-2,0.79,2.150372061,4.522,0.2956,4.531651284,0,0,0,-2.04,0.72,2.163330765
19/08/2019 18:00,6.0522,0.6008,6.081947507,5.3922,-0.3892,5.406227657,0.66,0.99,1.189831921,6.5322,0.4608,6.548432903,0,0,0,1.14,0.85,1.422005626
19/08/2019 18:30,6.2606,0.9371,6.330345075,4.0006,-0.2729,4.009897102,2.26,1.21,2.563532719,6.7606,0.7671,6.803980803,0,0,0,2.76,1.04,2.949440625
19/08/2019 19:00,6.5815,1.3768,6.723966128,3.0215,-0.1532,3.025381379,3.56,1.53,3.874854836,7.2715,1.2068,7.370961843,0,0,0,4.25,1.36,4.462297614
19/08/2019 19:30,6.7933,1.7759,7.021591394,1.8333,-0.0641,1.834420263,4.96,1.84,5.290292998,7.6733,1.5959,7.837501496,0,0,0,5.84,1.66,6.07134252
19/08/2019 20:00,7.2152,1.9248,7.467527441,1.1952,-0.0152,1.195296649,6.02,1.94,6.32487154,8.2152,1.7348,8.396370768,0,0,0,7.02,1.75,7.234839321
19/08/2019 20:30,7.4408,2.0875,7.728076144,0.7008,0.0275,0.701339354,6.74,2.06,7.047779792,8.5308,1.8975,8.739282287,0,0,0,7.83,1.87,8.050204966
19/08/2019 21:00,7.8019,4.3519,8.933570239,0.5419,0.0419,0.543517451,7.26,4.31,8.442967488,9.3019,-1.7981,9.474096644,0,0,0,8.76,-1.84,8.95115635
19/08/2019 21:30,7.7152,4.5702,8.967220254,0.5452,0.0302,0.546035786,7.17,4.54,8.486489262,9.2352,-2.0898,9.468694898,0,0,0,8.69,-2.12,8.944858859
19/08/2019 22:00,7.1539,4.6144,8.512988463,0.6239,0.0244,0.624376945,6.53,4.59,7.981791779,8.5939,-1.9756,8.818056054,0,0,0,7.97,-2,8.217110198
19/08/2019 22:30,6.8445,2.8488,7.413692851,0.4845,0.0288,0.48535522,6.36,2.82,6.957154591,8.0445,0.4088,8.054880365,0,0,0,7.56,0.38,7.56954424
19/08/2019 23:00,6.2577,1.8761,6.532883016,0.4277,0.0261,0.428495624,5.83,1.85,6.116485919,7.2577,1.7161,7.457828672,0,0,0,6.83,1.69,7.035978965
19/08/2019 23:30,5.5905,1.6514,5.829306323,0.4705,0.0214,0.470986422,5.12,1.63,5.373202025,6.5205,1.5614,6.704840804,0,0,0,6.05,1.54,6.242923994
20/08/2019 00:00,5.0123,2.0221,5.404816343,0.4723,0.0221,0.472816772,4.54,2,4.961007962,5.8823,1.9121,6.18527119,0,0,0,5.41,1.89,5.730636963
21/08/2019 00:30,4.6419,4.5687,6.513083394,0.5519,0.0387,0.553255185,4.09,4.53,6.103195884,5.7919,-2.3213,6.239754747,0,0,0,5.24,-2.36,5.746929615
21/08/2019 01:00,4.3893,4.619,6.371900461,0.5193,0.039,0.520762412,3.87,4.58,5.99610707,5.5093,-2.231,5.9438832,0,0,0,4.99,-2.27,5.482061656
21/08/2019 01:30,4.2676,4.6709,6.326904185,0.5076,0.0409,0.509245098,3.76,4.63,5.964436268,5.3776,-2.2291,5.821294407,0,0,0,4.87,-2.27,5.373062441
21/08/2019 02:00,4.3012,4.6697,6.348733695,0.4612,0.0397,0.46290553,3.84,4.63,6.015189108,5.4312,-2.1903,5.856222975,0,0,0,4.97,-2.23,5.447366336
21/08/2019 02:30,4.2437,4.7209,6.347904103,0.4037,0.0409,0.405766559,3.84,4.68,6.053759163,5.3737,-2.1891,5.802483132,0,0,0,4.97,-2.23,5.447366336
21/08/2019 03:00,4.072,4.3712,5.973991416,0.392,0.0412,0.394159156,3.68,4.33,5.682543445,5.152,-1.7488,5.440717364,0,0,0,4.76,-1.79,5.085440001
21/08/2019 03:30,4.1084,1.2885,4.305715133,0.3284,0.0485,0.331962061,3.78,1.24,3.978190543,4.8884,1.2585,5.047799205,0,0,0,4.56,1.21,4.717806694
21/08/2019 04:00,4.1267,1.2897,4.323537785,0.2967,0.0497,0.300833808,3.83,1.24,4.025729748,4.8967,1.2597,5.056136369,0,0,0,4.6,1.21,4.756479791
21/08/2019 04:30,4.1164,1.3496,4.331993666,0.2364,0.0496,0.241547345,3.88,1.3,4.09199218,4.9164,1.2596,5.075192718,0,0,0,4.68,1.21,4.833890772
21/08/2019 05:00,4.1382,1.3457,4.351506375,0.2982,0.0457,0.301681504,3.84,1.3,4.05408436,4.9282,1.2557,5.085660009,0,0,0,4.63,1.21,4.785498929
21/08/2019 05:30,4.3471,1.2639,4.527109632,0.3071,0.0439,0.310221888,4.04,1.22,4.220189569,5.1471,1.2139,5.288307066,0,0,0,4.84,1.17,4.979407595
21/08/2019 06:00,4.6119,1.2532,4.779135052,0.3719,0.0332,0.373378963,4.24,1.22,4.412029012,5.4419,1.1032,5.552596316,0,0,0,5.07,1.07,5.181679264
21/08/2019 06:30,4.9579,1.1724,5.09463386,0.3779,0.0424,0.38027118,4.58,1.13,4.717340352,5.8279,1.1124,5.933114879,0,0,0,5.45,1.07,5.554043572
21/08/2019 07:00,5.5328,1.0149,5.625113141,0.4328,0.0249,0.433515686,5.1,0.99,5.195199707,6.4528,0.8749,6.511841356,0,0,0,6.02,0.85,6.079712164
21/08/2019 07:30,5.6982,0.8587,5.76253841,1.1082,-0.0013,1.108200762,4.59,0.86,4.669871519,6.5482,0.7187,6.587522518,0,0,0,5.44,0.72,5.487440205
21/08/2019 08:00,6.2561,0.5875,6.283625025,1.5961,-0.0425,1.596665732,4.66,0.63,4.702393008,7.0361,0.4975,7.053666384,0,0,0,5.44,0.54,5.466735772
21/08/2019 08:30,5.7647,0.4342,5.781028951,2.5647,-0.1058,2.566881324,3.2,0.54,3.245242672,6.4147,0.4342,6.429378332,0,0,0,3.85,0.54,3.887685687
21/08/2019 09:00,5.5579,-0.8151,5.617351727,3.7179,-0.2751,3.728063897,1.84,-0.54,1.91760267,6.0379,-0.8351,6.095377627,0,0,0,2.32,-0.56,2.386629422
21/08/2019 09:30,5.3783,-0.9525,5.461992964,4.2283,-0.2725,4.237071765,1.15,-0.68,1.336001497,5.6483,-0.9225,5.723137176,0,0,0,1.42,-0.65,1.561697794
21/08/2019 10:00,4.0672,-1.3325,4.279914963,5.6572,-0.3725,5.669450422,-1.59,-0.96,1.857336803,4.1572,-1.4725,4.41027982,0,0,0,-1.5,-1.1,1.860107524
21/08/2019 10:30,4.3947,-1.5346,4.654931283,6.2947,-0.4046,6.307689692,-1.9,-1.13,2.210633393,4.3847,-1.6846,4.697176945,0,0,0,-1.91,-1.28,2.299239005
21/08/2019 11:00,5.2624,-1.5288,5.479971095,6.0724,-0.3288,6.081295191,-0.81,-1.2,1.447791421,5.3224,-1.6688,5.577888059,0,0,0,-0.75,-1.34,1.535610628
