Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/08/2019 11:30,1.4906,-1.4193,2.058227599,6.6806,-0.3193,6.688226136,-5.19,-1.1,5.305289813,1.2506,-1.5193,1.96780915,0,0,0,-5.43,-1.2,5.561016094
21/08/2019 12:00,2.4576,-1.3513,2.804605043,6.3076,-0.3713,6.318518929,-3.85,-0.98,3.972769815,2.3276,-1.4613,2.748293916,0,0,0,-3.98,-1.09,4.126560311
21/08/2019 12:30,1.3823,-1.6528,2.154646405,7.3223,-0.4128,7.33392672,-5.94,-1.24,6.068047462,1.0523,-1.7528,2.044417553,0,0,0,-6.27,-1.34,6.411591066
21/08/2019 13:00,3.6526,-1.4249,3.920692129,8.1626,-0.5849,8.183528992,-4.51,-0.84,4.587559264,3.2226,-1.4549,3.535800443,0,0,0,-4.94,-0.87,5.016024322
21/08/2019 13:30,1.0662,-2.1439,2.394387114,10.7362,-0.9839,10.78118962,-9.67,-1.16,9.739327492,0.1362,-2.1939,2.198123666,0,0,0,-10.6,-1.21,10.6688378
21/08/2019 14:00,0.175,-2.0839,2.091235092,10.275,-1.0039,10.32392562,-10.1,-1.08,10.15757845,-0.765,-2.1439,2.276297918,0,0,0,-11.04,-1.14,11.09870263
21/08/2019 14:30,0.6862,-1.9742,2.090056478,10.9362,-1.0042,10.9822078,-10.25,-0.97,10.29579526,-0.3938,-2.0242,2.062150353,0,0,0,-11.33,-1.02,11.37582085
21/08/2019 15:00,1.0594,-1.7112,2.012593799,10.1994,-0.9212,10.24091645,-9.14,-0.79,9.17407761,0.1694,-1.7412,1.74942099,0,0,0,-10.03,-0.82,10.06346362
21/08/2019 15:30,2.4716,-1.4181,2.849528763,7.7716,-0.6281,7.79694018,-5.3,-0.79,5.358553909,2.0916,-1.4481,2.543970159,0,0,0,-5.68,-0.82,5.738884909
21/08/2019 16:00,2.5621,-0.9728,2.740564951,6.5121,-0.4228,6.525810773,-3.95,-0.55,3.988107321,2.3921,-1.0028,2.593790711,0,0,0,-4.12,-0.58,4.160624953
21/08/2019 16:30,3.9473,-0.9022,4.049091519,5.2473,-0.3522,5.25910659,-1.3,-0.55,1.411559421,4.4073,-0.8922,4.49670036,0,0,0,-0.84,-0.54,0.998599019
21/08/2019 17:00,5.3571,0.2875,5.364809098,4.1771,-0.2525,4.184724682,1.18,0.54,1.297690256,5.7671,-0.2525,5.772624937,0,0,0,1.59,0,1.59
21/08/2019 17:30,6.0111,0.3213,6.019680797,3.8811,-0.2187,3.887256989,2.13,0.54,2.197384809,6.5411,-0.2187,6.544755068,0,0,0,2.66,0,2.66
21/08/2019 18:00,6.6868,0.3454,6.695714704,3.5768,-0.1946,3.582089809,3.11,0.54,3.156532908,7.3168,-0.1946,7.319387365,0,0,0,3.74,0,3.74
21/08/2019 18:30,7.1406,0.3874,7.151101112,3.1306,-0.1526,3.13431701,4.01,0.54,4.046195744,7.8806,-0.1526,7.882077335,0,0,0,4.75,0,4.75
21/08/2019 19:00,7.4241,1.2989,7.536869511,2.3741,-0.0911,2.375847222,5.05,1.39,5.237804884,8.3041,1.1989,8.390198926,0,0,0,5.93,1.29,6.068690139
21/08/2019 19:30,7.4867,1.5008,7.635645194,1.9267,-0.0692,1.927942305,5.56,1.57,5.777412916,8.4267,1.3108,8.528040193,0,0,0,6.5,1.38,6.644877726
21/08/2019 20:00,7.4496,1.5206,7.603207515,1.5896,-0.0494,1.590367417,5.86,1.57,6.066671245,8.4396,1.3306,8.543848344,0,0,0,6.85,1.38,6.987624775
21/08/2019 20:30,7.6182,1.737,7.813714881,1.1682,-0.013,1.168272331,6.45,1.75,6.683187862,8.6782,1.537,8.813258435,0,0,0,7.51,1.55,7.668285336
21/08/2019 21:00,7.7562,1.7362,7.948146254,1.0962,-0.0138,1.09628686,6.66,1.75,6.886080162,8.8462,1.5362,8.978594817,0,0,0,7.75,1.55,7.903480246
21/08/2019 21:30,7.3463,1.7221,7.545445785,1.2463,-0.0279,1.246612249,6.1,1.75,6.346061771,8.3763,1.5621,8.520713474,0,0,0,7.13,1.59,7.30513518
21/08/2019 22:00,6.754,1.7651,6.98083763,1.304,-0.0349,1.304466945,5.45,1.8,5.739555732,7.714,1.6151,7.881265381,0,0,0,6.41,1.65,6.618957622
21/08/2019 22:30,6.1675,1.8365,6.435121483,1.3575,-0.0435,1.358196783,4.81,1.88,5.164348943,7.0575,1.6965,7.258541072,0,0,0,5.7,1.74,5.95966442
21/08/2019 23:00,5.487,1.8185,5.780494032,1.417,-0.0615,1.41833397,4.07,1.88,4.483224286,6.297,1.6785,6.516868209,0,0,0,4.88,1.74,5.180926558
21/08/2019 23:30,4.8447,1.5058,5.073317626,1.4747,-0.0642,1.476096789,3.37,1.57,3.717768148,5.5747,1.4158,5.751675385,0,0,0,4.1,1.48,4.358944826
22/08/2019 00:00,4.338,1.5125,4.594115829,1.488,-0.0575,1.489110557,2.85,1.57,3.253828514,5.008,1.4225,5.206108936,0,0,0,3.52,1.48,3.818481374
22/08/2019 00:30,3.8276,2.0605,4.346973891,1.4176,-0.0495,1.418463961,2.41,2.11,3.203154695,4.4776,1.9905,4.900101224,0,0,0,3.06,2.04,3.677662301
22/08/2019 01:00,3.6071,2.066,4.156864974,1.4471,-0.044,1.44776877,2.16,2.11,3.019552947,4.2271,2.066,4.704968694,0,0,0,2.78,2.11,3.490057306
22/08/2019 01:30,3.505,2.0504,4.060685307,1.505,-0.0596,1.506179657,2,2.11,2.907249559,4.095,2.0104,4.561878249,0,0,0,2.59,2.07,3.315569333
22/08/2019 02:00,3.5041,2.0566,4.06304324,1.4341,-0.0534,1.435093854,2.07,2.11,2.955841674,4.1141,2.0766,4.608479833,0,0,0,2.68,2.13,3.423346316
22/08/2019 02:30,3.4844,1.828,3.934796991,1.4144,-0.052,1.41535556,2.07,1.88,2.796301128,4.0944,1.778,4.46378711,0,0,0,2.68,1.83,3.24519645
22/08/2019 03:00,3.5672,0.9775,3.698705461,1.3672,-0.0525,1.368207619,2.2,1.03,2.429176815,4.1772,0.9075,4.274641048,0,0,0,2.81,0.96,2.969461231
22/08/2019 03:30,3.603,1.0698,3.758467911,1.263,-0.0402,1.263639601,2.34,1.11,2.589922779,4.243,1.0398,4.368550451,0,0,0,2.98,1.08,3.169668752
22/08/2019 04:00,3.5761,1.0724,3.733434474,1.2361,-0.0376,1.236671731,2.34,1.11,2.589922779,4.2161,1.0424,4.343051573,0,0,0,2.98,1.08,3.169668752
22/08/2019 04:30,3.5265,1.08,3.688170583,1.1865,-0.03,1.186879206,2.34,1.11,2.589922779,4.2065,1.05,4.33556712,0,0,0,3.02,1.08,3.207304164
22/08/2019 05:00,3.5326,1.1336,3.710028534,1.1926,-0.0264,1.192892166,2.34,1.16,2.611742713,4.2126,1.0536,4.342357853,0,0,0,3.02,1.08,3.207304164
22/08/2019 05:30,3.6025,1.8276,4.039570275,1.2625,-0.0324,1.262915678,2.34,1.86,2.98918049,4.2325,1.7776,4.590633726,0,0,0,2.97,1.81,3.47807418
22/08/2019 06:00,4.0047,1.901,4.432992566,1.0747,-0.039,1.075407407,2.93,1.94,3.514043255,4.7247,1.831,5.067085068,0,0,0,3.65,1.87,4.101146181
22/08/2019 06:30,4.4476,1.843,4.814332224,1.0976,-0.037,1.098223456,3.35,1.88,3.841471072,5.2076,1.723,5.485237165,0,0,0,4.11,1.76,4.470984232
22/08/2019 07:00,4.9437,1.7559,5.246270532,1.1737,-0.0341,1.174195256,3.77,1.79,4.173367944,5.7437,1.6359,5.97212345,0,0,0,4.57,1.67,4.865572936
22/08/2019 07:30,5.6049,1.6067,5.830642237,1.3149,-0.0433,1.315612747,4.29,1.65,4.596368131,6.4549,1.4467,6.615034006,0,0,0,5.14,1.49,5.351607235
22/08/2019 08:00,6.0179,1.4215,6.183508928,1.6379,-0.0785,1.639780065,4.38,1.5,4.629730014,6.8579,1.2415,6.969369746,0,0,0,5.22,1.32,5.384310541
22/08/2019 08:30,6.3106,1.1528,6.415030803,2.1406,-0.1072,2.143282576,4.17,1.26,4.356202475,7.1306,0.9828,7.198010295,0,0,0,4.99,1.09,5.107660913
22/08/2019 09:00,6.8912,1.0579,6.971928704,2.1412,-0.1021,2.143632863,4.75,1.16,4.889590985,7.7412,0.8779,7.790820615,0,0,0,5.6,0.98,5.685103341
22/08/2019 09:30,7.1978,0.8591,7.248888029,2.6278,-0.1109,2.630139093,4.57,0.97,4.671809071,7.9778,0.6791,8.006651588,0,0,0,5.35,0.79,5.408012574
22/08/2019 10:00,7.0171,0.6894,7.050883971,3.3171,-0.1506,3.320516943,3.7,0.84,3.794153397,7.6671,0.5094,7.684003564,0,0,0,4.35,0.66,4.399784086
22/08/2019 10:30,6.1856,0.803,6.237504017,3.0756,-0.187,3.081279663,3.11,0.99,3.263770825,6.8756,0.623,6.903767403,0,0,0,3.8,0.81,3.885369995
22/08/2019 11:00,6.7345,0.84,6.786684776,2.4645,-0.15,2.469060601,4.27,0.99,4.383263624,7.5345,0.66,7.563351787,0,0,0,5.07,0.81,5.134296446
22/08/2019 11:30,6.6159,0.8529,6.670649985,2.6759,-0.1371,2.679409864,3.94,0.99,4.062474615,7.3759,0.6729,7.406530579,0,0,0,4.7,0.81,4.769287158
22/08/2019 12:00,6.6334,0.7199,6.672349779,3.0334,-0.1701,3.038165494,3.6,0.89,3.708382397,7.3334,0.5499,7.353988412,0,0,0,4.3,0.72,4.359862383
22/08/2019 12:30,6.422,0.7336,6.463764612,3.042,-0.1564,3.046017886,3.38,0.89,3.495211009,7.112,0.5636,7.134296669,0,0,0,4.07,0.72,4.13319489
22/08/2019 13:00,6.1681,0.6405,6.201265827,3.5781,-0.1895,3.583114547,2.59,0.83,2.719742635,6.7481,0.5305,6.768920435,0,0,0,3.17,0.72,3.250738378
22/08/2019 13:30,6.0004,0.4759,6.019242558,4.4504,-0.2341,4.456552812,1.55,0.71,1.704875362,6.3304,0.3859,6.342151289,0,0,0,1.88,0.62,1.979595918
22/08/2019 14:00,2.9337,-1.3198,3.216903438,7.8037,-0.3898,7.813429319,-4.87,-0.93,4.95800363,2.4837,-1.6498,2.981711879,0,0,0,-5.32,-1.26,5.467174773
22/08/2019 14:30,3.4856,-1.3201,3.727206913,6.0656,-0.5001,6.086181345,-2.58,-0.82,2.70717565,3.4956,-1.4701,3.792151549,0,0,0,-2.57,-0.97,2.746961958
22/08/2019 15:00,3.9843,-0.8931,4.083169614,4.7543,-0.3231,4.765266215,-0.77,-0.57,0.958018789,4.6743,-1.0031,4.780720667,0,0,0,-0.08,-0.68,0.684689711
22/08/2019 15:30,3.5505,-0.9536,3.676330128,5.8905,-0.2836,5.897323055,-2.34,-0.67,2.434029581,3.5205,-1.0236,3.666289297,0,0,0,-2.37,-0.74,2.482841115
22/08/2019 16:00,3.3665,-1.6976,3.770300785,7.9165,-0.4876,7.931502128,-4.55,-1.21,4.708141884,2.9165,-1.8176,3.43651597,0,0,0,-5,-1.33,5.173867026
22/08/2019 16:30,3.5778,-1.2512,3.790271004,6.2578,-0.4612,6.274772209,-2.68,-0.79,2.794011453,3.5078,-1.3812,3.769930275,0,0,0,-2.75,-0.92,2.899810339
22/08/2019 17:00,6.6104,-0.8308,6.66240323,3.2704,-0.2708,3.281592418,3.34,-0.56,3.386620735,7.2504,-0.9008,7.306144045,0,0,0,3.98,-0.63,4.029553325
22/08/2019 17:30,7.9398,1.0102,8.003807099,1.9498,-0.0798,1.951432315,5.99,1.09,6.088365955,8.8898,0.7702,8.923102156,0,0,0,6.94,0.85,6.991859552
22/08/2019 18:00,8.6178,1.1003,8.687757877,1.4678,-0.0397,1.46833679,7.15,1.14,7.240310767,9.7278,0.8103,9.761489586,0,0,0,8.26,0.85,8.303619693
22/08/2019 18:30,8.702,1.2409,8.790030535,1.202,-0.0191,1.202151742,7.5,1.26,7.60510355,9.862,0.9709,9.909676625,0,0,0,8.66,0.99,8.716404075
22/08/2019 19:00,8.768,1.3164,8.866269394,0.998,-0.0036,0.998006493,7.77,1.32,7.881326031,9.948,1.0464,10.00288243,0,0,0,8.95,1.05,9.011381692
22/08/2019 19:30,8.8055,3.4853,9.4701714,0.7855,0.0053,0.78551788,8.02,3.48,8.742471047,10.3855,-2.3847,10.65576859,0,0,0,9.6,-2.39,9.893032902
22/08/2019 20:00,8.8054,3.9818,9.663839837,0.5354,0.0318,0.536343547,8.27,3.95,9.164900436,10.4954,-2.9982,10.91524734,0,0,0,9.96,-3.03,10.41069162
22/08/2019 20:30,8.6157,3.9842,9.49231985,0.4857,0.0342,0.486902588,8.13,3.95,9.03877204,10.2857,-2.9958,10.71309676,0,0,0,9.8,-3.03,10.25772392
22/08/2019 21:00,8.633,4.0358,9.52976236,0.443,0.0258,0.443750651,8.19,4.01,9.119002138,10.303,-3.0042,10.73205603,0,0,0,9.86,-3.03,10.3150618
22/08/2019 21:30,8.2847,4.0787,9.234286533,0.4347,0.0187,0.435102034,7.85,4.06,8.837765555,9.9247,-2.9513,10.35421855,0,0,0,9.49,-2.97,9.943892598
22/08/2019 22:00,7.7249,4.1842,8.785306463,0.4549,0.0242,0.455543247,7.27,4.16,8.376067096,9.2849,-2.8658,9.717107473,0,0,0,8.83,-2.89,9.290909536
22/08/2019 22:30,7.1779,4.3449,8.390494885,0.3579,0.0349,0.359597581,6.82,4.31,8.067744418,8.6879,-2.6351,9.078731102,0,0,0,8.33,-2.67,8.747445341
22/08/2019 23:00,6.5439,4.4436,7.910006838,0.2839,0.0436,0.287228428,6.26,4.4,7.651640347,7.9939,-2.4764,8.368691306,0,0,0,7.71,-2.52,8.111380894
22/08/2019 23:30,5.9254,4.5144,7.449172606,0.2154,0.0444,0.219928443,5.71,4.47,7.251551558,7.2854,-2.3756,7.66293211,0,0,0,7.07,-2.42,7.472703661
23/08/2019 00:00,5.3551,4.6235,7.074874434,0.2551,0.0435,0.258782264,5.1,4.58,6.854662647,6.6351,-2.3265,7.031155969,0,0,0,6.38,-2.37,6.805975316
23/08/2019 00:30,4.935,4.6293,6.766435065,0.225,0.0493,0.230337774,4.71,4.58,6.569665136,6.165,-2.1207,6.5195547,0,0,0,5.94,-2.17,6.323962365
23/08/2019 01:00,4.6717,4.699,6.626113634,0.1917,0.049,0.197863311,4.48,4.65,6.457003949,5.8717,-2.121,6.243036272,0,0,0,5.68,-2.17,6.080402947
23/08/2019 01:30,4.5218,4.6932,6.51711604,0.1818,0.0432,0.186862195,4.34,4.65,6.360668204,5.7018,-2.1268,6.085540361,0,0,0,5.52,-2.17,5.931214041
23/08/2019 02:00,4.5207,4.6909,6.514696562,0.1807,0.0409,0.185270883,4.34,4.65,6.360668204,5.7007,-2.1291,6.085314067,0,0,0,5.52,-2.17,5.931214041
23/08/2019 02:30,4.3686,4.7337,6.441473562,0.2186,0.0437,0.222925212,4.15,4.69,6.262475549,5.5186,-2.1263,5.914059321,0,0,0,5.3,-2.17,5.72703239
23/08/2019 03:00,4.2132,4.7307,6.334869906,0.2332,0.0407,0.236725009,3.98,4.69,6.151138106,5.3232,-2.1293,5.733269288,0,0,0,5.09,-2.17,5.533263052
23/08/2019 03:30,4.1987,4.7324,6.32650705,0.2187,0.0424,0.222772193,3.98,4.69,6.151138106,5.3087,-2.0676,5.697127825,0,0,0,5.09,-2.11,5.510009074
23/08/2019 04:00,4.1887,4.7961,6.367714103,0.2087,0.0461,0.213730906,3.98,4.75,6.197007342,5.2987,-1.9939,5.661436116,0,0,0,5.09,-2.04,5.483584594
23/08/2019 04:30,4.1757,4.7974,6.360150725,0.1957,0.0474,0.201358511,3.98,4.75,6.197007342,5.3357,-2.0526,5.716892622,0,0,0,5.14,-2.1,5.552440905
23/08/2019 05:00,4.2977,4.7979,6.441278576,0.1877,0.0479,0.193715513,4.11,4.75,6.281289676,5.4577,-1.9921,5.809901178,0,0,0,5.27,-2.04,5.651061847
23/08/2019 05:30,4.4622,4.8003,6.553938429,0.1922,0.0503,0.198672922,4.27,4.75,6.38712768,5.6522,-1.9897,5.992184154,0,0,0,5.46,-2.04,5.828653361
23/08/2019 06:00,4.7928,4.6283,6.662739131,0.1628,0.0383,0.167244522,4.63,4.59,6.519585876,6.0328,-2.3517,6.474964767,0,0,0,5.87,-2.39,6.337901861
23/08/2019 06:30,5.3685,3.6721,6.5042379,0.1885,0.0421,0.193144143,5.18,3.63,6.325290507,6.6685,-3.3279,7.452772012,0,0,0,6.48,-3.37,7.303923603
23/08/2019 07:00,5.8224,3.6611,6.877789977,0.2424,0.0311,0.244386927,5.58,3.63,6.656823567,7.1624,-3.4189,7.936551579,0,0,0,6.92,-3.45,7.732328239
23/08/2019 07:30,6.5774,3.5115,7.456059483,0.3274,0.0315,0.328911857,6.25,3.48,7.153523607,7.9874,-3.5085,8.723997421,0,0,0,7.66,-3.54,8.438435874
23/08/2019 08:00,6.9048,3.4974,7.740030349,0.6548,0.0174,0.655031144,6.25,3.48,7.153523607,8.3548,-3.4526,9.040084612,0,0,0,7.7,-3.47,8.445762251
23/08/2019 08:30,7.3535,3.9971,8.369633843,0.9235,0.0071,0.923527293,6.43,3.99,7.567364138,8.7935,-2.9329,9.269711142,0,0,0,7.87,-2.94,8.401220149
23/08/2019 09:00,7.4014,3.7874,8.314151834,1.3814,-0.0226,1.381584858,6.02,3.81,7.12435962,8.7814,-3.1526,9.330159308,0,0,0,7.4,-3.13,8.03473086
23/08/2019 09:30,7.2438,3.635,8.104681575,1.6838,-0.055,1.684698026,5.56,3.69,6.67305777,8.5538,-3.305,9.170088301,0,0,0,6.87,-3.25,7.599960526
23/08/2019 10:00,7.5768,3.4818,8.338514825,2.0568,-0.0782,2.058286054,5.52,3.56,6.568409244,8.8068,-3.4882,9.472447703,0,0,0,6.75,-3.41,7.562446694
23/08/2019 10:30,7.067,3.3709,7.829780061,2.807,-0.0991,2.808748798,4.26,3.47,5.494406246,8.107,-3.5691,8.857873549,0,0,0,5.3,-3.47,6.334895421
23/08/2019 11:00,5.3436,3.2815,6.270749812,3.2536,-0.1885,3.259055877,2.09,3.47,4.05080239,6.2036,-3.6585,7.202032714,0,0,0,2.95,-3.47,4.554492288
23/08/2019 11:30,1.9686,1.7514,2.634917061,4.7586,-0.3586,4.772092614,-2.79,2.11,3.498028016,2.5686,-2.1086,3.323236362,0,0,0,-2.19,-1.75,2.803319461
23/08/2019 12:00,1.4315,-0.3554,1.474958104,6.4815,-0.5454,6.504406461,-5.05,0.19,5.053572993,1.2615,-0.5154,1.362724994,0,0,0,-5.22,0.03,5.220086206
23/08/2019 12:30,2.2776,-1.6474,2.81094086,9.0676,-0.8574,9.108046142,-6.79,-0.79,6.835802806,1.6376,-1.7274,2.380261439,0,0,0,-7.43,-0.87,7.480761993
23/08/2019 13:00,2.0142,-2.0443,2.869871797,10.1642,-0.9643,10.20984016,-8.15,-1.08,8.221246864,1.1142,-2.1243,2.398768878,0,0,0,-9.05,-1.16,9.124039675
23/08/2019 13:30,1.6249,-3.0547,3.459984407,10.6349,-1.0747,10.68906348,-9.01,-1.98,9.224993225,0.6249,-3.1547,3.215996284,0,0,0,-10.01,-2.08,10.22382023
23/08/2019 14:00,1.1329,-3.4795,3.659287179,11.1529,-1.1095,11.20795114,-10.02,-2.37,10.29647027,-0.0071,-3.5695,3.569507061,0,0,0,-11.16,-2.46,11.4279132
23/08/2019 14:30,0.6356,-3.6227,3.678035162,11.2756,-1.1527,11.33436688,-10.64,-2.47,10.92293459,-0.5744,-3.7227,3.76675333,0,0,0,-11.85,-2.57,12.12548556
23/08/2019 15:00,0.9888,-3.3638,3.506119775,10.8688,-1.0438,10.91880634,-9.88,-2.32,10.14873391,-0.1512,-3.4638,3.467098481,0,0,0,-11.02,-2.42,11.28258836
23/08/2019 15:30,1.659,-3.2288,3.630073063,10.579,-1.0388,10.62987989,-8.92,-2.19,9.184906096,0.629,-3.3188,3.37788017,0,0,0,-9.95,-2.28,10.20788421
23/08/2019 16:00,1.3927,-2.8199,3.145067456,9.8427,-0.8999,9.883752491,-8.45,-1.92,8.665385162,0.4727,-2.8899,2.928304509,0,0,0,-9.37,-1.99,9.57898742
23/08/2019 16:30,2.0216,0.9639,2.23963608,8.8616,-0.8061,8.898188117,-6.84,1.77,7.065302541,1.3616,-4.5861,4.783959424,0,0,0,-7.5,-3.78,8.398714187
23/08/2019 17:00,2.9095,2.1192,3.599472029,7.9195,-0.6408,7.945382614,-5.01,2.76,5.719938811,2.5295,-4.4208,5.093313547,0,0,0,-5.39,-3.78,6.583350211
23/08/2019 17:30,3.7493,2.7026,4.621828345,6.5693,-0.4774,6.586623813,-2.82,3.18,4.25027058,3.7493,-3.8574,5.379292263,0,0,0,-2.82,-3.38,4.401908677
23/08/2019 18:00,4.3781,3.163,5.401141417,5.2481,-0.337,5.25890888,-0.87,3.5,3.606508006,5.0181,-3.447,6.087950116,0,0,0,-0.23,-3.11,3.118493226
23/08/2019 18:30,5.7138,3.6557,6.783188994,3.5638,-0.2143,3.570237377,2.15,3.87,4.427120961,6.4738,-3.0043,7.136939465,0,0,0,2.91,-2.79,4.031401741
23/08/2019 19:00,6.4717,4.1708,7.699251492,1.8917,-0.0692,1.892965274,4.58,4.24,6.241313964,7.6317,-2.5592,8.049369511,0,0,0,5.74,-2.49,6.256812287
23/08/2019 19:30,7.6853,4.4217,8.866525079,0.6753,0.0017,0.67530214,7.01,4.42,8.287128574,9.1653,-2.3683,9.466338732,0,0,0,8.49,-2.37,8.814590178
23/08/2019 20:00,7.806,4.4972,9.008798135,0.406,0.0172,0.406364172,7.4,4.48,8.650456635,9.336,-2.2928,9.613419154,0,0,0,8.93,-2.31,9.223936253
23/08/2019 20:30,7.8477,4.6001,9.096555134,0.2977,0.0501,0.301886237,7.55,4.55,8.815043959,9.4177,-2.1699,9.66444718,0,0,0,9.12,-2.22,9.386309179
23/08/2019 21:00,8.0292,4.5045,9.206441923,0.3592,0.0345,0.360853003,7.67,4.47,8.877488384,9.5892,-2.2555,9.850890157,0,0,0,9.23,-2.29,9.509837012
23/08/2019 21:30,8.0082,4.5,9.185927674,0.3382,0.03,0.339527966,7.67,4.47,8.877488384,9.5682,-2.26,9.831482657,0,0,0,9.23,-2.29,9.509837012
23/08/2019 22:00,7.4751,4.6802,8.819375944,0.3251,0.0302,0.326499694,7.15,4.65,8.529067944,8.9851,-2.0898,9.224927428,0,0,0,8.66,-2.12,8.91571646
23/08/2019 22:30,6.9703,4.8185,8.473666523,0.2703,0.0385,0.273028094,6.7,4.78,8.230334137,8.4203,-1.8915,8.630134665,0,0,0,8.15,-1.93,8.375404468
23/08/2019 23:00,6.3516,4.8794,8.009454845,0.2316,0.0494,0.236809882,6.12,4.83,7.796364537,7.7116,-1.7406,7.905596936,0,0,0,7.48,-1.79,7.691196266
23/08/2019 23:30,5.7657,4.9354,7.589563205,0.2857,0.0454,0.289284721,5.48,4.89,7.344555807,7.0457,-1.6846,7.244291936,0,0,0,6.76,-1.73,6.977857837
24/08/2019 00:00,5.2774,4.998,7.268490542,0.2874,0.038,0.289901294,4.99,4.96,7.035744452,6.4974,-1.692,6.714094932,0,0,0,6.21,-1.73,6.446471903
24/08/2019 00:30,4.7892,5.1323,7.019753552,0.3092,0.0423,0.312080006,4.48,5.09,6.780744797,5.9492,-1.4877,6.132392024,0,0,0,5.64,-1.53,5.843842914
24/08/2019 01:00,4.293,5.9387,7.327892377,0.333,0.0487,0.336542256,3.96,5.89,7.097443202,5.403,-0.6313,5.439756308,0,0,0,5.07,-0.68,5.115398323
24/08/2019 01:30,4.1502,6.0111,7.304620678,0.3402,0.0411,0.342673679,3.81,5.97,7.082160687,5.2702,-0.6389,5.308785289,0,0,0,4.93,-0.68,4.976675597
24/08/2019 02:00,4.0498,6.0685,7.295722876,0.3498,0.0385,0.351912333,3.7,6.03,7.07466607,5.1298,-0.6415,5.169755341,0,0,0,4.78,-0.68,4.82812593
24/08/2019 02:30,3.8942,6.0584,7.202013899,0.4142,0.0284,0.415172494,3.48,6.03,6.962133294,4.9442,-0.6516,4.986952597,0,0,0,4.53,-0.68,4.580753213
24/08/2019 03:00,3.6794,6.1146,7.136267758,0.4794,0.0246,0.480030749,3.2,6.09,6.879542136,4.7094,-0.6154,4.749438443,0,0,0,4.23,-0.64,4.27814212
24/08/2019 03:30,3.6377,6.0605,7.068417188,0.4377,0.0305,0.43876137,3.2,6.03,6.826485186,4.6677,-0.5095,4.695424745,0,0,0,4.23,-0.54,4.264328787
24/08/2019 04:00,3.6048,6.0623,7.053088992,0.4748,0.0323,0.475897394,3.13,6.03,6.793953194,4.5948,-0.5077,4.622763928,0,0,0,4.12,-0.54,4.155237659
24/08/2019 04:30,3.5931,4.7671,5.969556937,0.5431,0.0271,0.543775707,3.05,4.74,5.636497139,4.5031,0.3271,4.514964454,0,0,0,3.96,0.3,3.971347378
24/08/2019 05:00,3.8833,2.165,4.446036875,0.5233,0.025,0.523896831,3.36,2.14,3.983616447,4.6233,2.135,5.092457942,0,0,0,4.1,2.11,4.611084471
24/08/2019 05:30,4.0252,2.1185,4.548656647,0.5252,0.0185,0.525525727,3.5,2.1,4.081666326,4.7652,2.0385,5.18291552,0,0,0,4.24,2.02,4.696594511
24/08/2019 06:00,4.2673,2.0301,4.725585181,0.5073,0.0101,0.507400532,3.76,2.02,4.268254913,5.0373,2.0301,5.430994136,0,0,0,4.53,2.02,4.959969758
24/08/2019 06:30,4.516,2.033,4.95250896,0.486,0.013,0.486173837,4.03,2.02,4.507915261,5.336,1.943,5.67874502,0,0,0,4.85,1.93,5.219904214
24/08/2019 07:00,4.7871,1.9747,5.178394201,0.6471,0.0047,0.647117068,4.14,1.97,4.584811883,5.6071,1.8847,5.915375263,0,0,0,4.96,1.88,5.304337847
24/08/2019 07:30,5.1231,1.7769,5.422501934,1.0531,-0.0231,1.053353322,4.07,1.8,4.450269655,5.9331,1.6769,6.165522623,0,0,0,4.88,1.7,5.167630018
24/08/2019 08:00,5.2752,1.4211,5.463264615,2.0652,-0.0889,2.067112539,3.21,1.51,3.547421599,5.9252,1.3011,6.066370929,0,0,0,3.86,1.39,4.102645488
24/08/2019 08:30,5.1815,0.9347,5.26513118,3.6415,-0.1853,3.646211505,1.54,1.12,1.904205871,5.5215,0.8547,5.587260003,0,0,0,1.88,1.04,2.14848784
24/08/2019 09:00,4.5473,0.3738,4.562637804,5.3773,-0.3162,5.386588691,-0.83,0.69,1.079351657,4.6173,0.3238,4.628639728,0,0,0,-0.76,0.64,0.993579388
24/08/2019 09:30,4.5022,0.0871,4.503042444,6.5922,-0.4529,6.607739345,-2.09,0.54,2.158633827,4.4022,0.0871,4.403061577,0,0,0,-2.19,0.54,2.255593048
24/08/2019 10:00,3.5843,-1.1413,3.761618293,7.9143,-0.6013,7.937109435,-4.33,-0.54,4.363542139,3.1843,-1.1413,3.382651649,0,0,0,-4.73,-0.54,4.760724735
24/08/2019 10:30,2.7499,-1.4352,3.101894429,9.2199,-0.7652,9.251599162,-6.47,-0.67,6.504598373,2.0699,-1.4852,2.547607711,0,0,0,-7.15,-0.72,7.18616031
24/08/2019 11:00,1.9908,-1.9143,2.761852482,10.1508,-0.9243,10.19279506,-8.16,-0.99,8.219835765,1.0908,-1.9643,2.246846486,0,0,0,-9.06,-1.04,9.1194956
24/08/2019 11:30,1.3877,-2.1977,2.599153051,10.6177,-1.0277,10.66732022,-9.23,-1.17,9.303859414,0.3577,-2.2477,2.27598431,0,0,0,-10.26,-1.22,10.33227952
24/08/2019 12:00,0.8458,-2.4346,2.577334825,10.9758,-1.1046,11.03124321,-10.13,-1.33,10.21693692,-0.2842,-2.4946,2.510736705,0,0,0,-11.26,-1.39,11.34547046
24/08/2019 12:30,0.8753,-2.6157,2.758266952,11.2953,-1.1457,11.35325639,-10.42,-1.47,10.52317918,-0.3147,-2.6657,2.684211724,0,0,0,-11.61,-1.52,11.70907768
24/08/2019 13:00,0.6182,-2.8193,2.886281991,11.6582,-1.1993,11.71972473,-11.04,-1.62,11.15822567,-0.6818,-2.8693,2.949192047,0,0,0,-12.34,-1.67,12.45248971
24/08/2019 13:30,0.278,-2.8919,2.905231421,11.708,-1.2219,11.77158883,-11.43,-1.67,11.5513549,-1.052,-2.9419,3.124336667,0,0,0,-12.76,-1.72,12.87540291
24/08/2019 14:00,0.046,-2.8869,2.88726646,11.806,-1.2169,11.86855011,-11.76,-1.67,11.87798384,-1.314,-2.9369,3.217448929,0,0,0,-13.12,-1.72,13.2322636
24/08/2019 14:30,0.295,-2.6792,2.695391927,11.305,-1.1592,11.36427603,-11.01,-1.52,11.11442756,-0.965,-2.7292,2.894781104,0,0,0,-12.27,-1.57,12.37003638
24/08/2019 15:00,0.0183,-2.492,2.492067192,11.1583,-1.082,11.21063704,-11.14,-1.41,11.22887795,-1.2217,-2.522,2.802326692,0,0,0,-12.38,-1.44,12.46346661
24/08/2019 15:30,0.3992,-3.0699,3.095746542,11.0692,-1.0499,11.11887938,-10.67,-2.02,10.85952577,-0.8108,-3.0999,3.20418112,0,0,0,-11.88,-2.05,12.05557547
24/08/2019 16:00,1.0626,-2.9705,3.154835813,10.3026,-0.9505,10.34635284,-9.24,-2.02,9.458223935,0.0126,-3.0505,3.050526022,0,0,0,-10.29,-2.1,10.50209979
24/08/2019 16:30,1.7933,-2.495,3.072612877,9.3633,-0.805,9.39784081,-7.57,-1.69,7.756352235,0.9833,-2.555,2.737682211,0,0,0,-8.38,-1.75,8.560776834
24/08/2019 17:00,2.7683,-2.0122,3.42234331,8.1783,-0.6722,8.205878608,-5.41,-1.34,5.573481856,2.2583,-2.0822,3.071721949,0,0,0,-5.92,-1.41,6.085597752
24/08/2019 17:30,3.9814,-1.444,4.235172011,6.4914,-0.494,6.510169734,-2.51,-0.95,2.683766011,3.8814,-1.544,4.177224193,0,0,0,-2.61,-1.05,2.813289889
24/08/2019 18:00,5.8229,-0.9308,5.896825676,4.4629,-0.3008,4.473025492,1.36,-0.63,1.498832879,6.0529,-0.9808,6.131848583,0,0,0,1.59,-0.68,1.729306219
24/08/2019 18:30,6.8527,0.7693,6.895746499,3.0727,-0.2107,3.079915548,3.78,0.98,3.904971191,7.4827,-0.3207,7.489569265,0,0,0,4.41,-0.11,4.411371669
24/08/2019 19:00,7.7694,1.153,7.85448823,1.3894,-0.057,1.390568718,6.38,1.21,6.493727743,8.7694,0.943,8.819956086,0,0,0,7.38,1,7.447442514
24/08/2019 19:30,7.8396,1.3971,7.963116009,0.6996,0.0171,0.699808953,7.14,1.38,7.272138613,8.9396,1.1871,9.018073773,0,0,0,8.24,1.17,8.322649818
24/08/2019 20:00,7.9496,1.4954,8.089027217,0.3496,0.0354,0.351387706,7.6,1.46,7.738966339,9.1296,1.2554,9.215510041,0,0,0,8.78,1.22,8.864355589
24/08/2019 20:30,8.1446,1.5304,8.287136618,0.1346,0.0704,0.151899045,8.01,1.46,8.141971506,9.3646,1.2904,9.453087608,0,0,0,9.23,1.22,9.310279265
24/08/2019 21:00,8.2906,1.5186,8.42853453,0.1206,0.0586,0.134083258,8.17,1.46,8.299427691,9.5406,1.2786,9.625895611,0,0,0,9.42,1.22,9.498673592
24/08/2019 21:30,8.109,1.5555,8.256843298,0.139,0.0455,0.146257478,7.97,1.51,8.111781555,9.329,1.3555,9.426962461,0,0,0,9.19,1.31,9.282898254
24/08/2019 22:00,7.6084,1.6437,7.783925761,0.1484,0.0437,0.154700517,7.46,1.6,7.629652679,8.7784,1.4237,8.893100036,0,0,0,8.63,1.38,8.739639581
24/08/2019 22:30,7.1909,1.7191,7.393534177,0.1209,0.0491,0.130489923,7.07,1.67,7.264557798,8.3109,1.5691,8.457726268,0,0,0,8.19,1.52,8.329855941
24/08/2019 23:00,6.6763,1.8213,6.920268447,0.1063,0.0613,0.122708516,6.57,1.76,6.801654211,7.7463,1.6713,7.924544617,0,0,0,7.64,1.61,7.807797385
24/08/2019 23:30,6.2235,1.4774,6.396457067,0.1035,0.0574,0.118351215,6.12,1.42,6.282579088,7.2235,1.3474,7.348090841,0,0,0,7.12,1.29,7.235917357
25/08/2019 00:00,5.5871,1.9947,5.932496481,0.1071,0.0547,0.120260135,5.48,1.94,5.813260703,6.5471,1.9047,6.818533603,0,0,0,6.44,1.85,6.700455208
25/08/2019 00:30,5.212,2.0715,5.608569893,0.092,0.0615,0.110662776,5.12,2.01,5.500409076,6.152,1.9115,6.44212203,0,0,0,6.06,1.85,6.336095012
25/08/2019 01:00,4.9326,2.0812,5.353684358,0.0926,0.0712,0.11680839,4.84,2.01,5.240772844,5.8526,1.9912,6.182055014,0,0,0,5.76,1.92,6.071573108
25/08/2019 01:30,4.8111,2.1578,5.272834537,0.0911,0.0778,0.119800042,4.72,2.08,5.157984102,5.6811,2.0678,6.045717,0,0,0,5.59,1.99,5.933649804
25/08/2019 02:00,4.6399,2.2224,5.144680143,0.0899,0.0824,0.121949867,4.55,2.14,5.028130865,5.5399,2.1124,5.928973416,0,0,0,5.45,2.03,5.815788854
25/08/2019 02:30,4.4989,2.2221,5.017751451,0.0889,0.0821,0.121010826,4.41,2.14,4.90180579,5.3689,2.1121,5.769406696,0,0,0,5.28,2.03,5.656792377
25/08/2019 03:00,4.369,2.2216,4.901394451,0.089,0.0816,0.120745849,4.28,2.14,4.785185472,5.229,2.2216,5.681368458,0,0,0,5.14,2.14,5.56769252
25/08/2019 03:30,4.3695,2.2161,4.899349902,0.0895,0.0761,0.117479615,4.28,2.14,4.785185472,5.2295,2.2161,5.679680401,0,0,0,5.14,2.14,5.56769252
25/08/2019 04:00,4.2886,2.2192,4.828761601,0.0886,0.0792,0.118838546,4.2,2.14,4.713767071,5.1686,2.2192,5.624879963,0,0,0,5.08,2.14,5.512349771
25/08/2019 04:30,4.2387,2.2158,4.782922467,0.0887,0.0758,0.116676176,4.15,2.14,4.669271892,5.1087,2.2158,5.568535295,0,0,0,5.02,2.14,5.45710546
25/08/2019 05:00,4.238,2.2128,4.780912867,0.088,0.0728,0.114209632,4.15,2.14,4.669271892,5.108,2.1328,5.535386151,0,0,0,5.02,2.06,5.426232579
25/08/2019 05:30,4.3676,2.2149,4.897112595,0.0876,0.0749,0.115255238,4.28,2.14,4.785185472,5.2576,2.1349,5.674518109,0,0,0,5.17,2.06,5.565294242
25/08/2019 06:00,4.5175,2.0622,4.965931442,0.0875,0.0722,0.113442012,4.43,1.99,4.856439025,5.4175,1.9322,5.751756522,0,0,0,5.33,1.86,5.645219216
25/08/2019 06:30,4.8676,1.2834,5.033949277,0.0876,0.0734,0.114286132,4.78,1.21,4.930770731,5.7676,1.1834,5.887753843,0,0,0,5.68,1.11,5.787443304
25/08/2019 07:00,5.0712,1.2715,5.228171926,0.1712,0.0615,0.181911215,4.9,1.21,5.047187336,5.9812,1.1115,6.083599731,0,0,0,5.81,1.05,5.904117208
25/08/2019 07:30,5.3464,1.0927,5.45692095,0.4464,0.0427,0.448437565,4.9,1.05,5.011237372,6.2564,0.9627,6.330034143,0,0,0,5.81,0.92,5.88238897
25/08/2019 08:00,5.4904,1.5053,5.69301504,0.8104,0.0153,0.810544416,4.68,1.49,4.911466176,6.3804,1.3653,6.52484086,0,0,0,5.57,1.35,5.731265131
25/08/2019 08:30,5.8799,1.74,6.131951077,1.0699,-0.01,1.069946732,4.81,1.75,5.118456799,6.7999,1.58,6.981048633,0,0,0,5.73,1.59,5.946511582
25/08/2019 09:00,6.2985,1.5603,6.488885755,1.3585,-0.0297,1.358824617,4.94,1.59,5.189576091,7.2085,1.3903,7.341349082,0,0,0,5.85,1.42,6.019875414
25/08/2019 09:30,6.6865,1.4804,6.848420724,1.4865,-0.0196,1.486629211,5.2,1.5,5.412023651,7.6165,1.3004,7.726714205,0,0,0,6.13,1.32,6.270510346
25/08/2019 10:00,6.8291,1.2752,6.947139113,2.0291,-0.0448,2.029594504,4.8,1.32,4.978192443,7.6691,1.0652,7.742722121,0,0,0,5.64,1.11,5.74819102
25/08/2019 10:30,6.3878,1.2027,6.500036625,2.3778,-0.0473,2.378270407,4.01,1.25,4.200309512,7.1678,1.0027,7.237593808,0,0,0,4.79,1.05,4.903733272
25/08/2019 11:00,6.1507,1.031,6.236511163,2.6907,-0.119,2.693330186,3.46,1.15,3.646107513,6.8407,0.841,6.892202659,0,0,0,4.15,0.96,4.259589182
25/08/2019 11:30,5.1695,0.9092,5.248845101,3.4695,-0.1808,3.474207664,1.7,1.09,2.019430613,5.4995,0.7792,5.554426423,0,0,0,2.03,0.96,2.245551157
25/08/2019 12:00,2.8689,0.5087,2.913651129,5.5489,-0.2213,5.553311165,-2.68,0.73,2.777642886,2.6189,0.4287,2.653755999,0,0,0,-2.93,0.65,3.00123308
25/08/2019 12:30,2.7923,0.1175,2.794771107,7.2823,-0.4225,7.294545876,-4.49,0.54,4.522355581,2.5623,0.1175,2.564992698,0,0,0,-4.72,0.54,4.750789408
25/08/2019 13:00,4.005,-1.1276,4.160709887,7.865,-0.5876,7.886919472,-3.86,-0.54,3.897588998,3.725,-1.1276,3.891928411,0,0,0,-4.14,-0.54,4.175068862
25/08/2019 13:30,3.9369,-1.3526,4.162776522,8.5369,-0.7226,8.567427407,-4.6,-0.63,4.642940878,3.4969,-1.4126,3.771438501,0,0,0,-5.04,-0.69,5.087012876
25/08/2019 14:00,4.3809,-1.3611,4.587469675,8.5009,-0.7311,8.532280353,-4.12,-0.63,4.167889154,3.9809,-1.4211,4.226948074,0,0,0,-4.52,-0.69,4.572362628
25/08/2019 14:30,4.4893,-1.2868,4.670082304,6.5793,-0.5168,6.59956595,-2.09,-0.77,2.22733024,4.4193,-1.3868,4.6317844,0,0,0,-2.16,-0.87,2.328626204
25/08/2019 15:00,6.54,-1.0442,6.62283577,5.45,-0.3742,5.462831284,1.09,-0.67,1.279453008,6.71,-1.1642,6.810246812,0,0,0,1.26,-0.79,1.487178537
25/08/2019 15:30,5.6679,-1.0358,5.761768136,5.7379,-0.3658,5.749548334,-0.07,-0.67,0.673646792,5.8279,-1.0858,5.928185224,0,0,0,0.09,-0.72,0.725603197
25/08/2019 16:00,4.2626,-1.2606,4.445095176,6.7426,-0.4806,6.759706437,-2.48,-0.78,2.599769221,4.0526,-1.3606,4.274903405,0,0,0,-2.69,-0.88,2.830282671
25/08/2019 16:30,3.9824,-1.1722,4.151332629,6.1324,-0.4822,6.151328848,-2.15,-0.69,2.258007972,3.8924,-1.2322,4.082780254,0,0,0,-2.24,-0.75,2.362223529
25/08/2019 17:00,3.6426,-1.074,3.797632257,5.7926,-0.454,5.810364082,-2.15,-0.62,2.237610332,3.6326,-1.204,3.826930723,0,0,0,-2.16,-0.75,2.286503881
25/08/2019 17:30,4.0385,-0.9042,4.138485217,5.2285,-0.3342,5.239169962,-1.19,-0.57,1.31946959,4.0185,-0.9542,4.130234847,0,0,0,-1.21,-0.62,1.359595528
25/08/2019 18:00,5.5379,-0.7906,5.59404905,4.4379,-0.2206,4.443379431,1.1,-0.57,1.238910812,5.7479,-0.7606,5.798005413,0,0,0,1.31,-0.54,1.416933308
25/08/2019 18:30,6.1332,-0.1539,6.135130598,3.3332,-0.1539,3.336751032,2.8,0,2.8,6.7232,-0.6939,6.758913777,0,0,0,3.39,-0.54,3.432739431
25/08/2019 19:00,6.8671,0.4916,6.884673774,1.9671,-0.0484,1.967695345,4.9,0.54,4.929665303,7.7271,-0.0484,7.727251579,0,0,0,5.76,0,5.76
25/08/2019 19:30,7.4867,0.6686,7.516495383,0.9367,0.0086,0.936739478,6.55,0.66,6.58316793,8.5467,0.5486,8.564288812,0,0,0,7.61,0.54,7.629134944
25/08/2019 20:00,7.771,0.788,7.810850466,0.391,0.038,0.392842208,7.38,0.75,7.418011863,8.921,0.578,8.939704973,0,0,0,8.53,0.54,8.547075523
25/08/2019 20:30,7.9479,0.8627,7.994583523,0.1579,0.0727,0.173832391,7.79,0.79,7.8299553,9.1479,0.6827,9.173339288,0,0,0,8.99,0.61,9.010671451
25/08/2019 21:00,8.0261,1.6809,8.200225974,0.1261,0.0609,0.140035781,7.9,1.62,8.064390864,9.2661,1.5009,9.386869021,0,0,0,9.14,1.44,9.252740135
25/08/2019 21:30,7.9398,1.7491,8.130176803,0.1198,0.0591,0.133584617,7.82,1.69,8.000531232,9.1698,1.5491,9.299728106,0,0,0,9.05,1.49,9.17183733
25/08/2019 22:00,7.4779,1.8275,7.697970165,0.1279,0.0575,0.140230738,7.35,1.77,7.560119047,8.6479,1.6575,8.805309799,0,0,0,8.52,1.6,8.668933037
25/08/2019 22:30,7.0853,1.8888,7.332737656,0.1353,0.0588,0.147524676,6.95,1.83,7.186890844,8.2353,1.6588,8.400701371,0,0,0,8.1,1.6,8.256512581
25/08/2019 23:00,6.624,1.2233,6.736010606,0.164,0.0533,0.172443875,6.46,1.17,6.565097105,7.704,1.0733,7.778405292,0,0,0,7.54,1.02,7.608679255
25/08/2019 23:30,6.2197,0.9306,6.288933491,0.1597,0.0606,0.170811153,6.06,0.87,6.122131982,7.2097,0.8106,7.25512553,0,0,0,7.05,0.75,7.089781379
26/08/2019 00:00,5.7283,0.99,5.813219494,0.1483,0.06,0.15997778,5.58,0.93,5.656969153,6.6883,0.86,6.743363915,0,0,0,6.54,0.8,6.588747984
26/08/2019 00:30,5.3991,0.9969,5.490363414,0.1191,0.0669,0.136603148,5.28,0.93,5.361277833,6.3391,0.8669,6.398101626,0,0,0,6.22,0.8,6.271235923
26/08/2019 01:00,5.146,1.0764,5.257371298,0.096,0.0764,0.122690505,5.05,1,5.148057886,6.066,1.0064,6.148918357,0,0,0,5.97,0.93,6.042002979
26/08/2019 01:30,5.0292,1.0796,5.143771846,0.0892,0.0796,0.119552499,4.94,1,5.040198409,5.9392,1.0096,6.024399456,0,0,0,5.85,0.93,5.923461826
26/08/2019 02:00,4.8976,1.1383,5.028142067,0.0876,0.0783,0.117493191,4.81,1.06,4.925413688,5.7976,1.0083,5.884626976,0,0,0,5.71,0.93,5.785239839
26/08/2019 02:30,4.6981,1.4412,4.914183661,0.0881,0.0812,0.119812562,4.61,1.36,4.806422786,5.5881,1.3512,5.749139331,0,0,0,5.5,1.27,5.6447232
26/08/2019 03:00,4.4388,2.0584,4.892847433,0.0888,0.0784,0.118456743,4.35,1.98,4.779424652,5.3388,1.9584,5.686661235,0,0,0,5.25,1.88,5.57645945
26/08/2019 03:30,4.3783,2.0575,4.837645826,0.0883,0.0775,0.117486765,4.29,1.98,4.724880951,5.2383,1.9575,5.592100959,0,0,0,5.15,1.88,5.48241735
26/08/2019 04:00,4.381,2.0623,4.842131998,0.091,0.0823,0.122695925,4.29,1.98,4.724880951,5.191,2.0323,5.57465015,0,0,0,5.1,1.95,5.460082417
26/08/2019 04:30,4.2708,2.0562,4.740009608,0.0908,0.0762,0.118537252,4.18,1.98,4.625235129,5.1908,2.0262,5.572242913,0,0,0,5.1,1.95,5.460082417
26/08/2019 05:00,4.2706,2.0549,4.739265594,0.0906,0.0749,0.117551563,4.18,1.98,4.625235129,5.1906,2.0249,5.571584009,0,0,0,5.1,1.95,5.460082417
26/08/2019 05:30,4.4882,2.055,4.936290534,0.0882,0.075,0.115776682,4.4,1.98,4.824976684,5.3682,1.955,5.713107407,0,0,0,5.28,1.88,5.604712303
26/08/2019 06:00,4.6572,2.0565,5.091041553,0.0872,0.0765,0.116000388,4.57,1.98,4.980491944,5.5572,1.9565,5.891550228,0,0,0,5.47,1.88,5.784055671
26/08/2019 06:30,4.9689,1.4651,5.180394311,0.0889,0.0751,0.116375341,4.88,1.39,5.074100906,5.8989,1.3751,6.057055491,0,0,0,5.81,1.3,5.953662738
26/08/2019 07:00,5.2851,1.0167,5.382003428,0.2251,0.0667,0.234774147,5.06,0.95,5.148407521,6.2151,0.9067,6.280889499,0,0,0,5.99,0.84,6.048611411
26/08/2019 07:30,5.4028,0.8681,5.472096988,0.6428,0.0481,0.644597122,4.76,0.82,4.83011387,6.2728,0.7381,6.316075637,0,0,0,5.63,0.69,5.672124822
26/08/2019 08:00,5.6507,0.6387,5.686681649,1.1507,0.0087,1.150732888,4.5,0.63,4.543886002,6.4807,0.5487,6.503886852,0,0,0,5.33,0.54,5.35728476
26/08/2019 08:30,5.7591,0.4989,5.780668994,1.9691,-0.0411,1.969528883,3.79,0.54,3.828276375,6.4791,-0.0411,6.479230357,0,0,0,4.51,0,4.51
26/08/2019 09:00,5.5607,-0.1082,5.561752577,3.0007,-0.1082,3.002650118,2.56,0,2.56,6.1307,-0.6482,6.164871915,0,0,0,3.13,-0.54,3.176239915
26/08/2019 09:30,5.1976,-0.7587,5.25268231,3.9376,-0.2187,3.94366878,1.26,-0.54,1.370839159,5.3776,-0.8087,5.438067437,0,0,0,1.44,-0.59,1.556181223
26/08/2019 10:00,4.0521,-1.083,4.194329912,5.2321,-0.353,5.243994604,-1.18,-0.73,1.387551801,4.4621,-1.223,4.626668932,0,0,0,-0.77,-0.87,1.161808934
26/08/2019 10:30,3.3421,-1.2392,3.56444232,7.3821,-0.5892,7.405576078,-4.04,-0.65,4.091955523,3.0521,-1.2492,3.297850065,0,0,0,-4.33,-0.66,4.380011416
26/08/2019 11:00,3.0491,-1.5633,3.426502254,8.8091,-0.7433,8.840403707,-5.76,-0.82,5.818075283,2.4791,-1.6433,2.974285074,0,0,0,-6.33,-0.9,6.393660923
26/08/2019 11:30,2.8537,-2.0388,3.507179655,9.4737,-0.8588,9.512545881,-6.62,-1.18,6.724343834,2.1537,-2.1388,3.035274144,0,0,0,-7.32,-1.28,7.43106991
26/08/2019 12:00,2.0833,-2.1833,3.017770333,9.3833,-0.9433,9.430595622,-7.3,-1.24,7.404566159,1.3333,-2.3033,2.661368028,0,0,0,-8.05,-1.36,8.164073738
26/08/2019 12:30,1.6287,-1.9908,2.572148582,9.3687,-0.8708,9.409082438,-7.74,-1.12,7.820613787,0.8587,-2.0808,2.251020731,0,0,0,-8.51,-1.21,8.595591894
26/08/2019 13:00,0.5661,-1.7267,1.817130182,8.3061,-0.8567,8.350163597,-7.74,-0.87,7.788741875,-0.0739,-1.8167,1.818202436,0,0,0,-8.38,-0.96,8.43480883
26/08/2019 13:30,-0.7308,-1.2657,1.461528354,7.8292,-0.6457,7.855781383,-8.56,-0.62,8.5824239,-1.3808,-1.2857,1.886699004,0,0,0,-9.21,-0.64,9.23220992
26/08/2019 14:00,-0.9115,-1.2725,1.565275854,7.9185,-0.7025,7.949600525,-8.83,-0.57,8.848378383,-1.5315,-1.4225,2.090214941,0,0,0,-9.45,-0.72,9.477388881
26/08/2019 14:30,-0.0108,0.9066,0.906664326,9.8192,-0.9834,9.868321245,-9.83,1.89,10.01004495,-0.9808,-5.4534,5.540897057,0,0,0,-10.8,-4.47,11.68849434
26/08/2019 15:00,0.188,1.1789,1.193796134,10.118,-0.9311,10.16075151,-9.93,2.11,10.15169937,-0.862,-5.1711,5.242453549,0,0,0,-10.98,-4.24,11.77021665
26/08/2019 15:30,1.2533,1.5251,1.974003774,9.3333,-0.8149,9.368807336,-8.08,2.34,8.412015216,0.4133,-4.8549,4.872460456,0,0,0,-8.92,-4.04,9.792241827
26/08/2019 16:00,1.0891,1.7499,2.061137749,8.7791,-0.7901,8.814581942,-7.69,2.54,8.09862334,0.4091,-4.6501,4.668060927,0,0,0,-8.37,-3.86,9.217185037
26/08/2019 16:30,1.4858,2.3517,2.781743074,7.7458,-0.5783,7.767357886,-6.26,2.93,6.911765332,1.0358,-4.0783,4.20778,0,0,0,-6.71,-3.5,7.56796538
26/08/2019 17:00,3.1448,2.5892,4.073539454,6.9748,-0.4908,6.992046888,-3.83,3.08,4.914804167,3.0148,-3.8708,4.906333833,0,0,0,-3.96,-3.38,5.206342286
26/08/2019 17:30,4.025,2.9049,4.963775681,6.115,-0.4151,6.129072769,-2.09,3.32,3.923072775,4.165,-3.6151,5.515085948,0,0,0,-1.95,-3.2,3.747332385
26/08/2019 18:00,5.2731,3.3184,6.230358109,4.8031,-0.2816,4.811347854,0.47,3.6,3.630550922,5.9131,-3.2016,6.724209557,0,0,0,1.11,-2.92,3.123859792
26/08/2019 18:30,6.3731,3.8039,7.421998304,3.2631,-0.1361,3.265937051,3.11,3.94,5.019531851,7.2631,-2.8061,7.786322548,0,0,0,4,-2.67,4.809251501
26/08/2019 19:00,7.4965,4.2471,8.615995048,1.5765,-0.0029,1.576502667,5.92,4.25,7.287585334,8.8065,-2.3929,9.125810247,0,0,0,7.23,-2.39,7.614788244
26/08/2019 19:30,7.3073,4.4257,8.543035396,0.9873,0.0257,0.987634436,6.32,4.4,7.700805153,8.7273,-2.1943,8.998928702,0,0,0,7.74,-2.22,8.052080476
26/08/2019 20:00,7.6005,4.5678,8.867491026,0.4605,0.0478,0.462974179,7.14,4.52,8.450443775,9.1205,-2.0922,9.357393926,0,0,0,8.66,-2.14,8.92049326
26/08/2019 20:30,7.6982,5.5173,9.471160569,0.1382,0.0773,0.158349392,7.56,5.44,9.313817692,9.3182,-1.1527,9.389226194,0,0,0,9.18,-1.23,9.262035413
26/08/2019 21:00,7.8912,5.5089,9.623877423,0.1012,0.0689,0.122428142,7.79,5.44,9.501457783,9.5412,-1.1611,9.611589392,0,0,0,9.44,-1.23,9.519795166
26/08/2019 21:30,7.607,5.6101,9.451966515,0.117,0.0601,0.131533304,7.49,5.55,9.322156403,9.217,-1.0999,9.28239565,0,0,0,9.1,-1.16,9.173636138
26/08/2019 22:00,7.1122,5.5607,9.027999409,0.1122,0.0607,0.127566963,7,5.5,8.902246907,8.6322,-1.1593,8.709698808,0,0,0,8.52,-1.22,8.606904205
26/08/2019 22:30,6.6384,4.9151,8.259937201,0.0984,0.0651,0.117985465,6.54,4.85,8.142118889,8.0984,-1.7749,8.290618347,0,0,0,8,-1.84,8.208873248
26/08/2019 23:00,6.0385,5.0195,7.852315741,0.0985,0.0595,0.115076062,5.94,4.96,7.738552836,7.4285,-1.6805,7.616212477,0,0,0,7.33,-1.74,7.533690994
26/08/2019 23:30,5.4214,5.0153,7.385445961,0.1114,0.0553,0.124370616,5.31,4.96,7.266202585,6.7314,-1.6847,6.939017225,0,0,0,6.62,-1.74,6.84485208
27/08/2019 00:00,5.0111,4.8865,6.999214632,0.1111,0.0665,0.129481504,4.9,4.82,6.873310702,6.2511,-1.7935,6.50329866,0,0,0,6.14,-1.86,6.415543625
27/08/2019 00:30,4.6854,4.8904,6.772664566,0.0954,0.0704,0.118563569,4.59,4.82,6.655862078,5.8854,-1.7296,6.134284744,0,0,0,5.79,-1.8,6.063340663
27/08/2019 01:00,4.4225,4.9658,6.649637275,0.0925,0.0658,0.113516034,4.33,4.9,6.53902898,5.5925,-1.6742,5.83772232,0,0,0,5.5,-1.74,5.768674024
27/08/2019 01:30,4.2998,5.0263,6.614527325,0.0898,0.0663,0.111623161,4.21,4.96,6.505820471,5.4898,-1.5937,5.716448524,0,0,0,5.4,-1.66,5.649389348
27/08/2019 02:00,4.2985,5.0334,6.619079831,0.0885,0.0734,0.114977433,4.21,4.96,6.505820471,5.4385,-1.5466,5.654135991,0,0,0,5.35,-1.62,5.589892664
27/08/2019 02:30,4.1956,5.0375,6.555872605,0.0856,0.0775,0.115471252,4.11,4.96,6.44156037,5.3456,-1.5425,5.563698914,0,0,0,5.26,-1.62,5.503816857
27/08/2019 03:00,4.0956,5.0366,6.491631453,0.0856,0.0766,0.114869143,4.01,4.96,6.378220755,5.2356,-1.5434,5.458350568,0,0,0,5.15,-1.62,5.398786901
27/08/2019 03:30,4.0951,5.0357,6.490617729,0.0851,0.0757,0.113896883,4.01,4.96,6.378220755,5.2351,-1.5443,5.458125548,0,0,0,5.15,-1.62,5.398786901
27/08/2019 04:00,4.0946,5.0359,6.490457455,0.0846,0.0759,0.113657248,4.01,4.96,6.378220755,5.1846,-1.5441,5.409650818,0,0,0,5.1,-1.62,5.351112034
27/08/2019 04:30,4.0946,5.0345,6.489371265,0.0846,0.0745,0.112727148,4.01,4.96,6.378220755,5.1846,-1.5455,5.410050592,0,0,0,5.1,-1.62,5.351112034
27/08/2019 05:00,4.0952,5.0317,6.487577971,0.0852,0.0717,0.111354973,4.01,4.96,6.378220755,5.1852,-1.5483,5.411426053,0,0,0,5.1,-1.62,5.351112034
27/08/2019 05:30,4.2091,4.9855,6.52470176,0.0891,0.0755,0.116786386,4.12,4.91,6.409563168,5.3691,-1.5445,5.586834082,0,0,0,5.28,-1.62,5.522934003
27/08/2019 06:00,4.4878,4.9201,6.659409347,0.0878,0.0701,0.112351457,4.4,4.85,6.548473104,5.6778,-1.6399,5.909880274,0,0,0,5.59,-1.71,5.845699274
27/08/2019 06:30,4.9271,4.8686,6.926729414,0.0871,0.0686,0.110870961,4.84,4.8,6.816568051,6.2071,-1.7114,6.438709527,0,0,0,6.12,-1.78,6.373601807
27/08/2019 07:00,5.3838,4.7996,7.212590561,0.1038,0.0796,0.130807492,5.28,4.72,7.082146567,6.7038,-1.8204,6.946566821,0,0,0,6.6,-1.9,6.868041933
27/08/2019 07:30,6.099,4.6454,7.6666513,0.199,0.0754,0.212805451,5.9,4.57,7.46290158,7.479,-1.9746,7.735275442,0,0,0,7.28,-2.05,7.56312766
27/08/2019 08:00,6.2995,4.456,7.716193119,0.5195,0.056,0.522509569,5.78,4.4,7.264186121,7.6595,-2.124,7.948541769,0,0,0,7.14,-2.18,7.465386795
27/08/2019 08:30,6.6605,4.1157,7.829511271,1.4905,0.0357,1.490927476,5.17,4.08,6.585992712,7.8705,-2.4543,8.244292495,0,0,0,6.38,-2.49,6.848686005
27/08/2019 09:00,5.9043,4.8884,7.665325371,2.1743,-0.0216,2.174407287,3.73,4.91,6.166117093,6.9443,-1.6616,7.140323316,0,0,0,4.77,-1.64,5.044055908
27/08/2019 09:30,4.9328,3.7602,6.202549466,5.5228,-0.3398,5.533243523,-0.59,4.1,4.142233697,5.4828,-2.7098,6.115890113,0,0,0,-0.04,-2.37,2.370337529
27/08/2019 10:00,4.7703,3.4565,5.890938324,6.1903,-0.4235,6.204769644,-1.42,3.88,4.131682466,4.9003,-2.9935,5.742297653,0,0,0,-1.29,-2.57,2.875586897
27/08/2019 10:30,5.5653,2.7051,6.187901914,7.3853,-0.6049,7.410031046,-1.82,3.31,3.777366808,5.5253,-3.7449,6.674819556,0,0,0,-1.86,-3.14,3.649547917
27/08/2019 11:00,3.9331,2.9235,4.900625252,7.7131,-0.5765,7.734614655,-3.78,3.5,5.151543458,3.7831,-3.4965,5.151442309,0,0,0,-3.93,-2.92,4.896049428
27/08/2019 11:30,3.2887,2.4287,4.088291988,8.3087,-0.7113,8.33909128,-5.02,3.14,5.921148537,2.8687,-3.9813,4.907156955,0,0,0,-5.44,-3.27,6.347164721
27/08/2019 12:00,1.499,2.3934,2.824068795,8.769,-0.8166,8.80694025,-7.27,3.21,7.94713785,0.919,-3.9766,4.081410119,0,0,0,-7.85,-3.16,8.462156935
27/08/2019 12:30,0.7465,1.7649,1.916281362,10.0465,-0.9651,10.0927489,-9.3,2.73,9.69241456,-0.0935,-4.5451,4.546061621,0,0,0,-10.14,-3.58,10.75341806
27/08/2019 13:00,1.3953,1.4736,2.029374054,10.5353,-1.0864,10.59116665,-9.14,2.56,9.491743781,0.4953,-4.8464,4.871643978,0,0,0,-10.04,-3.76,10.72097011
27/08/2019 13:30,0.7777,2.0474,2.190128775,9.1377,-0.9526,9.187219822,-8.36,3,8.881981761,0.0377,-4.3026,4.302765163,0,0,0,-9.1,-3.35,9.69703563
27/08/2019 14:00,2.007,1.7278,2.648271482,10.317,-1.0122,10.36653451,-8.31,2.74,8.750068571,1.097,-4.5922,4.72140973,0,0,0,-9.22,-3.58,9.890642042
27/08/2019 14:30,1.3544,2.3942,2.750744081,8.6644,-0.7958,8.700869209,-7.31,3.19,7.975725672,0.6744,-3.9358,3.993161279,0,0,0,-7.99,-3.14,8.58485294
27/08/2019 15:00,1.5938,2.8982,3.307531055,7.3838,-0.6618,7.413398794,-5.79,3.56,6.796888994,1.2638,-3.4918,3.713469763,0,0,0,-6.12,-2.83,6.742647848
27/08/2019 15:30,3.3008,3.1573,4.567693502,6.3608,-0.6227,6.391207392,-3.06,3.78,4.863332191,3.3808,-3.2827,4.71231662,0,0,0,-2.98,-2.66,3.994496214
27/08/2019 16:00,5.3995,4.1683,6.821240733,3.9595,-0.2917,3.970230364,1.44,4.46,4.686704599,5.9195,-2.3317,6.362177704,0,0,0,1.96,-2.04,2.828992754
27/08/2019 16:30,6.166,4.622,7.70600026,2.696,-0.148,2.700059259,3.47,4.77,5.898626959,7.146,-1.908,7.396335579,0,0,0,4.45,-1.76,4.785404894
27/08/2019 17:00,6.8718,4.9278,8.456053931,1.8818,-0.0622,1.882827682,4.99,4.99,7.056925676,8.0818,-1.6322,8.244972291,0,0,0,6.2,-1.57,6.395693864
27/08/2019 17:30,7.667,4.9591,9.131021948,1.567,-0.0309,1.567304632,6.1,4.99,7.88099613,9.027,-1.6009,9.167857427,0,0,0,7.46,-1.57,7.623417869
27/08/2019 18:00,8.3989,3.3835,9.054810515,1.1689,0.0035,1.16890524,7.23,3.38,7.981058827,9.7389,-0.5165,9.752586604,0,0,0,8.57,-0.52,8.585761469
27/08/2019 18:30,8.7864,1.2082,8.869079558,1.1764,-0.0018,1.176401377,7.61,1.21,7.70559537,9.9464,0.9482,9.991494193,0,0,0,8.77,0.95,8.821303759
27/08/2019 19:00,8.4283,1.3198,8.531008905,1.0683,-0.0002,1.068300019,7.36,1.32,7.477432715,9.5583,1.0698,9.617981645,0,0,0,8.49,1.07,8.557160744
27/08/2019 19:30,8.0621,1.4517,8.1917574,0.8321,0.0017,0.832101737,7.23,1.45,7.373967724,9.2221,1.2217,9.302670547,0,0,0,8.39,1.22,8.478236845
27/08/2019 20:00,8.1263,1.5628,8.275209697,0.4563,0.0228,0.45686927,7.67,1.54,7.823074843,9.3263,1.3228,9.419642856,0,0,0,8.87,1.3,8.964758781
27/08/2019 20:30,8.0538,1.6685,8.224815298,0.2838,0.0585,0.289766613,7.77,1.61,7.935048834,9.2838,1.4285,9.393058857,0,0,0,9,1.37,9.103675082
27/08/2019 21:00,8.1737,1.656,8.339766645,0.2737,0.046,0.277538628,7.9,1.61,8.062387984,9.4037,1.416,9.509712387,0,0,0,9.13,1.37,9.232215335
27/08/2019 21:30,7.8657,1.7535,8.058783949,0.2257,0.0435,0.229853736,7.64,1.71,7.829029314,9.0757,1.5535,9.207697472,0,0,0,8.85,1.51,8.977895076
27/08/2019 22:00,7.3699,1.7528,7.575469216,0.2899,0.0428,0.293042403,7.08,1.71,7.283577418,8.5099,1.6128,8.661381059,0,0,0,8.22,1.57,8.368590084
27/08/2019 22:30,6.7642,1.8737,7.018913971,0.3642,0.0337,0.365755834,6.4,1.84,6.659249207,7.8242,1.7037,8.007540155,0,0,0,7.46,1.67,7.644638644
27/08/2019 23:00,6.0837,1.5821,6.28605171,0.4837,0.0221,0.484204606,5.6,1.56,5.813226299,7.0737,1.4521,7.221206693,0,0,0,6.59,1.43,6.743367111
27/08/2019 23:30,5.5476,1.0948,5.654595724,0.5076,0.0248,0.50820547,5.04,1.07,5.15232957,6.4676,0.9648,6.539165757,0,0,0,5.96,0.94,6.033672182
28/08/2019 00:00,5.0619,1.0913,5.178201164,0.5119,0.0213,0.512342952,4.55,1.07,4.674120238,5.9319,0.9613,6.00928742,0,0,0,5.42,0.94,5.500909016
28/08/2019 00:30,4.6587,1.0841,4.783174521,0.5887,0.0141,0.588868831,4.07,1.07,4.20830132,5.4787,1.0441,5.577302081,0,0,0,4.89,1.03,4.997299271
28/08/2019 01:00,4.311,1.954,4.73316353,0.591,0.004,0.591013536,3.72,1.95,4.200107141,5.161,0.564,5.191725821,0,0,0,4.57,0.56,4.604182881
28/08/2019 01:30,3.9317,5.0992,6.438952207,0.6217,-0.0008,0.621700515,3.31,5.1,6.079975329,4.9917,-1.5708,5.233018396,0,0,0,4.37,-1.57,4.643468531
28/08/2019 02:00,3.9025,4.8019,6.187709581,0.8125,-0.0081,0.812540374,3.09,4.81,5.717009708,4.9125,-1.8781,5.259269518,0,0,0,4.1,-1.87,4.506317787
28/08/2019 02:30,3.7863,4.7998,6.113439926,0.8763,-0.0102,0.876359361,2.91,4.81,5.62176129,4.7863,-1.8802,5.142355465,0,0,0,3.91,-1.87,4.334166587
28/08/2019 03:00,3.6072,4.7982,6.002883897,0.9072,-0.0118,0.907276738,2.7,4.81,5.515985859,4.5872,-1.8818,4.958182639,0,0,0,3.68,-1.87,4.127868699
28/08/2019 03:30,3.6612,4.0475,5.457713962,0.9612,-0.0125,0.961281275,2.7,4.06,4.87581788,4.5812,-2.6425,5.288686008,0,0,0,3.62,-2.63,4.474516734
28/08/2019 04:00,3.9065,3.7095,5.387126553,0.7665,-0.0005,0.766500163,3.14,3.71,4.860421792,4.9065,-3.0105,5.756461804,0,0,0,4.14,-3.01,5.118564252
28/08/2019 04:30,3.9339,4.6079,6.058738451,0.4939,0.0279,0.494687396,3.44,4.58,5.728001397,4.9939,-1.8921,5.340325797,0,0,0,4.5,-1.92,4.892484032
28/08/2019 05:00,4.1281,4.6285,6.201953068,0.2381,0.0485,0.242989424,3.89,4.58,6.009034864,5.2581,-1.8715,5.581229959,0,0,0,5.02,-1.92,5.374644174
28/08/2019 05:30,4.2149,4.5446,6.198287761,0.3949,0.0446,0.397410581,3.82,4.5,5.902745124,5.3149,-1.9554,5.663192666,0,0,0,4.92,-2,5.31096978
28/08/2019 06:00,4.3113,5.1179,6.691801559,0.3013,0.0479,0.305083759,4.01,5.07,6.464131806,5.4413,-1.3621,5.609194425,0,0,0,5.14,-1.41,5.329887428
