Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/08/2019 06:30,4.6869,5.7137,7.390087909,0.1869,0.0537,0.194461564,4.5,5.66,7.230878232,5.9169,-0.7763,5.967608172,0,0,0,5.73,-0.83,5.789801378
28/08/2019 07:00,5.2099,4.1105,6.636208877,0.2799,0.0605,0.286363859,4.93,4.05,6.380235105,6.3499,0.2505,6.354839121,0,0,0,6.07,0.19,6.072972913
28/08/2019 07:30,5.9189,1.9167,6.221504328,0.5789,0.0267,0.579515401,5.34,1.89,5.664600604,6.9089,1.7767,7.133692038,0,0,0,6.33,1.75,6.567450038
28/08/2019 08:00,6.6517,3.8791,7.700164264,0.5617,0.0191,0.562024644,6.09,3.86,7.210249649,8.0417,-2.1009,8.311601512,0,0,0,7.48,-2.12,7.774625393
28/08/2019 08:30,7.3461,4.2225,8.473174816,0.6061,0.0325,0.606970724,6.74,4.19,7.936227063,8.8661,-2.5375,9.222073273,0,0,0,8.26,-2.57,8.650578015
28/08/2019 09:00,7.346,4.2083,8.466020605,1.046,0.0183,1.046160069,6.3,4.19,7.566115252,8.796,-2.5517,9.158645582,0,0,0,7.75,-2.57,8.165010716
28/08/2019 09:30,7.7466,4.0725,8.75186082,1.1366,0.0025,1.136602749,6.61,4.07,7.762538245,9.2266,-2.7275,9.621299487,0,0,0,8.09,-2.73,8.538208243
28/08/2019 10:00,7.4429,4.1194,8.506833534,1.2229,-0.0006,1.222900147,6.22,4.12,7.460750632,8.9029,-2.7306,9.312239514,0,0,0,7.68,-2.73,8.150785238
28/08/2019 10:30,7.5637,3.9782,8.54608875,1.8837,-0.0218,1.883826141,5.68,4,6.947114509,8.8637,-2.8518,9.311172908,0,0,0,6.98,-2.83,7.531885554
28/08/2019 11:00,7.9067,3.8744,8.804934994,1.9367,-0.0156,1.936762828,5.97,3.89,7.125517525,9.1967,-2.9356,9.653861313,0,0,0,7.26,-2.92,7.825215652
28/08/2019 11:30,7.3676,3.8972,8.334848385,2.0176,-0.0428,2.018053914,5.35,3.94,6.644253156,8.6176,-2.9628,9.112695189,0,0,0,6.6,-2.92,7.217090827
28/08/2019 12:00,7.0119,3.7398,7.946876471,2.7619,-0.0802,2.763064178,4.25,3.82,5.714446605,8.0919,-3.1102,8.669036258,0,0,0,5.33,-3.03,6.131052112
28/08/2019 12:30,6.7458,3.6881,7.688166183,3.1758,-0.0919,3.177129404,3.57,3.78,5.199355729,7.7158,-3.1219,8.323450562,0,0,0,4.54,-3.03,5.458250636
28/08/2019 13:00,6.8532,3.6911,7.783994441,3.0432,-0.0889,3.044498226,3.81,3.78,5.366982392,7.8432,-3.1189,8.440576014,0,0,0,4.8,-3.03,5.676345655
28/08/2019 13:30,6.1426,3.3085,6.976941093,4.3926,-0.2215,4.398181102,1.75,3.53,3.939974619,6.7726,-3.5215,7.633418173,0,0,0,2.38,-3.3,4.068709869
28/08/2019 14:00,6.2008,3.4552,7.098473616,4.1708,-0.1948,4.175346654,2.03,3.65,4.17652966,6.3108,-3.3748,7.156498563,0,0,0,2.14,-3.18,3.833014479
28/08/2019 14:30,5.2475,3.3824,6.243147124,4.3075,-0.2676,4.315804214,0.94,3.65,3.769098035,5.7975,-3.4476,6.745142846,0,0,0,1.49,-3.18,3.511765938
28/08/2019 15:00,4.9049,3.2552,5.886796332,4.4949,-0.2248,4.500517865,0.41,3.48,3.504069063,5.4349,-3.5148,6.472399636,0,0,0,0.94,-3.29,3.421651648
28/08/2019 15:30,4.1056,2.1831,4.649933007,7.4956,-0.5169,7.513401691,-3.39,2.7,4.333832023,3.8656,-4.4969,5.930006153,0,0,0,-3.63,-3.98,5.386770832
28/08/2019 16:00,4.1595,2.8722,5.054797037,5.7195,-0.3878,5.732631951,-1.56,3.26,3.614028223,4.1395,-3.8278,5.638041601,0,0,0,-1.58,-3.44,3.785498646
28/08/2019 16:30,4.0504,2.456,4.736842425,7.0304,-0.454,7.045043659,-2.98,2.91,4.165153058,3.9404,-4.244,5.7912251,0,0,0,-3.09,-3.79,4.890010225
28/08/2019 17:00,3.8961,2.121,4.436015804,7.7461,-0.579,7.7677092,-3.85,2.7,4.702393008,3.6261,-4.569,5.833040563,0,0,0,-4.12,-3.99,5.735372699
28/08/2019 17:30,4.6185,2.7706,5.385793034,6.2885,-0.4194,6.30247004,-1.67,3.19,3.600694377,4.6685,-3.9194,6.095620445,0,0,0,-1.62,-3.5,3.85673437
28/08/2019 18:00,5.6848,3.0893,6.469986517,5.1748,-0.3307,5.185356066,0.51,3.42,3.457817231,6.2848,-3.6507,7.268171815,0,0,0,1.11,-3.32,3.500642798
28/08/2019 18:30,6.3736,3.6122,7.326033429,3.5436,-0.1678,3.54757069,2.83,3.78,4.722001694,7.2436,-3.1478,7.897998848,0,0,0,3.7,-2.98,4.750831506
28/08/2019 19:00,7.0021,4.0202,8.074119918,2.1421,-0.0598,2.142934542,4.86,4.08,6.345549622,8.2121,-2.7698,8.666624398,0,0,0,6.07,-2.71,6.647480726
28/08/2019 19:30,7.5146,4.2827,8.649319768,1.0546,0.0027,1.054603456,6.46,4.28,7.749193506,8.9546,-2.5173,9.301702019,0,0,0,7.9,-2.52,8.292189096
28/08/2019 20:00,7.766,4.4087,8.930139511,0.636,0.0287,0.636647226,7.13,4.38,8.367873087,9.316,-2.3913,9.618012876,0,0,0,8.68,-2.42,9.011037676
28/08/2019 20:30,7.9899,4.4353,9.138401835,0.4199,0.0553,0.423525796,7.57,4.38,8.745816143,9.5999,-2.3647,9.886854206,0,0,0,9.18,-2.42,9.49361891
28/08/2019 21:00,8.3934,4.3446,9.451175203,0.3834,0.0446,0.385985388,8.01,4.3,9.09121004,10.0534,-2.4854,10.35606415,0,0,0,9.67,-2.53,9.995488983
28/08/2019 21:30,8.0253,4.4395,9.17140122,0.3753,0.0395,0.377372946,7.65,4.4,8.825106232,9.6553,-2.3805,9.944425491,0,0,0,9.28,-2.42,9.590349316
28/08/2019 22:00,7.4745,4.5691,8.76041238,0.3645,0.0291,0.36565976,7.11,4.54,8.435857988,9.0245,-2.3109,9.315678132,0,0,0,8.66,-2.34,8.970574118
28/08/2019 22:30,6.908,4.6596,8.332606805,0.358,0.0296,0.359221603,6.55,4.63,8.021184451,8.388,-2.1804,8.66675765,0,0,0,8.03,-2.21,8.328565303
28/08/2019 23:00,6.2117,4.7481,7.818546572,0.3717,0.0281,0.372760647,5.84,4.72,7.508928019,7.6017,-2.1119,7.889611175,0,0,0,7.23,-2.14,7.540059681
28/08/2019 23:30,5.7583,4.3481,7.215538268,0.4283,0.0281,0.429220806,5.33,4.32,6.860852717,7.0383,-2.6219,7.510793999,0,0,0,6.61,-2.65,7.121418398
29/08/2019 00:00,5.405,3.7534,6.580428296,0.415,0.0334,0.416341879,4.99,3.72,6.224026028,6.615,-3.2366,7.364360431,0,0,0,6.2,-3.27,7.009486429
29/08/2019 00:30,4.7611,4.5832,6.608615245,0.3911,0.0432,0.393478653,4.37,4.54,6.301468083,5.9211,-2.1468,6.298267655,0,0,0,5.53,-2.19,5.947856757
29/08/2019 01:00,4.4994,4.7256,6.525020745,0.2494,0.0456,0.253534455,4.25,4.68,6.321779813,5.6794,-1.9744,6.01280631,0,0,0,5.43,-2.02,5.793556766
29/08/2019 01:30,4.3754,4.7244,6.439260868,0.2954,0.0444,0.298718128,4.08,4.68,6.208767994,5.5554,-1.9756,5.896224599,0,0,0,5.26,-2.02,5.634536361
29/08/2019 02:00,4.2327,4.7234,6.342417272,0.4327,0.0434,0.434871073,3.8,4.68,6.028465808,5.3727,-1.9766,5.724757886,0,0,0,4.94,-2.02,5.337040378
29/08/2019 02:30,4.1191,4.7164,6.261901769,0.4491,0.0364,0.450572713,3.67,4.68,5.947377573,5.2291,-1.9836,5.592687705,0,0,0,4.78,-2.02,5.189296677
29/08/2019 03:00,3.9733,4.7161,6.166742422,0.4433,0.0361,0.444767467,3.53,4.68,5.862021836,5.0733,-1.9839,5.447405997,0,0,0,4.63,-2.02,5.051465134
29/08/2019 03:30,3.8604,4.7088,6.088964247,0.6204,0.0288,0.621068112,3.24,4.68,5.692099788,4.9204,-1.9912,5.308032931,0,0,0,4.3,-2.02,4.750831506
29/08/2019 04:00,3.8518,4.7043,6.080033037,0.5718,0.0243,0.57231611,3.28,4.68,5.714962817,4.9218,-1.9957,5.311020027,0,0,0,4.35,-2.02,4.79613386
29/08/2019 04:30,3.8188,4.7048,6.059569001,0.5988,0.0248,0.59931334,3.22,4.68,5.680739388,4.8888,-1.9952,5.280264054,0,0,0,4.29,-2.02,4.741782365
29/08/2019 05:00,3.7131,4.6996,5.989436682,0.7631,0.0196,0.763351669,2.95,4.68,5.532169556,4.7431,-2.0604,5.171290532,0,0,0,3.98,-2.08,4.49074604
29/08/2019 05:30,3.9391,4.5655,6.029950171,0.7391,0.0055,0.739120464,3.2,4.56,5.570780915,4.9791,-2.1145,5.409486765,0,0,0,4.24,-2.12,4.740464112
29/08/2019 06:00,4.2078,4.562,6.206240798,0.7178,0.002,0.717802786,3.49,4.56,5.742273069,5.2878,-2.238,5.741904984,0,0,0,4.57,-2.24,5.089449872
29/08/2019 06:30,4.6133,4.5684,6.492519961,0.6133,0.0084,0.613357522,4,4.56,6.065772828,5.7733,-2.2316,6.189590572,0,0,0,5.16,-2.24,5.625228884
29/08/2019 07:00,5.1133,4.4759,6.795551317,0.6533,0.0059,0.653326641,4.46,4.47,6.314467515,6.3233,-2.3341,6.74033721,0,0,0,5.67,-2.34,6.133881316
29/08/2019 07:30,5.789,4.3651,7.250284064,0.959,0.0151,0.959118872,4.83,4.35,6.500107691,7.029,-2.4449,7.44206806,0,0,0,6.07,-2.46,6.549541969
29/08/2019 08:00,5.8369,4.0784,7.120586224,1.5969,-0.0116,1.596942131,4.24,4.09,5.891154386,6.9869,-2.6916,7.487421597,0,0,0,5.39,-2.68,6.019509947
29/08/2019 08:30,5.92,3.6744,6.967611884,2.96,-0.0656,2.96072683,2.96,3.74,4.769612144,6.82,-3.0556,7.473224964,0,0,0,3.86,-2.99,4.882591525
29/08/2019 09:00,5.5833,3.1276,6.399618789,4.7233,-0.2424,4.7295159,0.86,3.37,3.4780023,5.9033,-3.5624,6.894899901,0,0,0,1.18,-3.32,3.523464204
29/08/2019 09:30,4.5352,2.9695,5.420882704,5.3352,-0.3505,5.346700786,-0.8,3.32,3.415025622,5.1252,-3.6705,6.30398646,0,0,0,-0.21,-3.32,3.326634936
29/08/2019 10:00,3.8101,2.6678,4.651238421,6.1501,-0.4222,6.164574831,-2.34,3.09,3.876041795,3.8701,-3.9822,5.552980357,0,0,0,-2.28,-3.56,4.227528829
29/08/2019 10:30,2.6967,2.0787,3.404876588,7.8967,-0.5713,7.917338857,-5.2,2.65,5.836308765,2.3467,-4.5513,5.120676965,0,0,0,-5.55,-3.98,6.829560747
29/08/2019 11:00,2.4264,1.6141,2.914229876,8.4864,-0.7259,8.517389023,-6.06,2.34,6.496091132,1.9164,-4.9959,5.350850939,0,0,0,-6.57,-4.27,7.835674827
29/08/2019 11:30,2.4346,1.5961,2.9111531,8.9046,-0.6639,8.929314888,-6.47,2.26,6.853356842,1.7946,-5.0239,5.334806498,0,0,0,-7.11,-4.36,8.340365699
29/08/2019 12:00,6.6121,1.4835,6.776476862,7.6421,-0.6565,7.670246714,-1.03,2.14,2.374973684,6.5521,-5.2265,8.381307575,0,0,0,-1.09,-4.57,4.698191141
29/08/2019 12:30,1.3317,1.9841,2.389576887,8.5417,-0.5159,8.557265434,-7.21,2.5,7.631127047,0.7617,-4.6559,4.717795216,0,0,0,-7.78,-4.14,8.812945024
29/08/2019 13:00,1.7005,1.7424,2.434678215,8.4805,-0.7576,8.514272606,-6.78,2.5,7.226229999,1.2105,-4.8976,5.044977305,0,0,0,-7.27,-4.14,8.366152043
29/08/2019 13:30,4.1642,2.8713,5.05815434,5.8542,-0.3787,5.866435999,-1.69,3.25,3.663140729,4.3542,-3.8687,5.824594177,0,0,0,-1.5,-3.49,3.798697145
29/08/2019 14:00,4.928,3.1616,5.854989202,4.618,-0.2884,4.626996711,0.31,3.45,3.463899537,5.498,-3.6184,6.581855556,0,0,0,0.88,-3.33,3.444314155
29/08/2019 14:30,3.7915,3.2041,4.96404362,5.1615,-0.2859,5.169412061,-1.37,3.49,3.749266595,4.2215,-3.5259,5.500275726,0,0,0,-0.94,-3.24,3.373603415
29/08/2019 15:00,5.304,3.079,6.132915864,5.084,-0.281,5.091759715,0.22,3.36,3.367194678,5.804,-3.661,6.862167078,0,0,0,0.72,-3.38,3.455835644
29/08/2019 15:30,4.8403,2.9674,5.67749653,5.3703,-0.3126,5.379390379,-0.53,3.28,3.322544206,5.4503,-3.7726,6.628595692,0,0,0,0.08,-3.46,3.460924732
29/08/2019 16:00,3.7609,2.8784,4.735985153,5.9709,-0.3516,5.981243129,-2.21,3.23,3.913693907,3.8909,-3.8116,5.446778623,0,0,0,-2.08,-3.46,4.037078151
29/08/2019 16:30,3.2803,3.1558,4.551861348,4.8203,-0.3342,4.831871452,-1.54,3.49,3.814669055,4.6803,-3.6042,5.907238418,0,0,0,-0.14,-3.27,3.27299557
29/08/2019 17:00,5.2944,3.4128,6.299037641,4.2244,-0.2372,4.231054148,1.07,3.65,3.803603555,5.7144,-3.3872,6.64285264,0,0,0,1.49,-3.15,3.484623366
29/08/2019 17:30,5.2082,3.5524,6.304355082,4.1982,-0.1776,4.201954902,1.01,3.73,3.864324003,6.1682,-3.2176,6.956985051,0,0,0,1.97,-3.04,3.622499137
29/08/2019 18:00,6.7553,3.5707,7.640940818,3.2853,-0.1593,3.289159859,3.47,3.73,5.094487217,7.7753,-3.1993,8.407782739,0,0,0,4.49,-3.04,5.422333446
29/08/2019 18:30,7.2253,3.8537,8.18877059,2.3153,-0.1063,2.317738937,4.91,3.96,6.307907736,8.4853,-2.9563,8.98554538,0,0,0,6.17,-2.85,6.796425531
29/08/2019 19:00,7.4565,3.8798,8.4054887,2.1165,-0.0802,2.118018954,5.34,3.96,6.648097472,8.7565,-2.9302,9.233762196,0,0,0,6.64,-2.85,7.225794074
29/08/2019 19:30,7.6112,3.8853,8.545520553,1.8912,-0.0747,1.892674703,5.72,3.96,6.957010852,8.9312,-2.9247,9.397882928,0,0,0,7.04,-2.85,7.595004937
29/08/2019 20:00,7.793,4.054,8.784404647,1.543,-0.026,1.543219038,6.25,4.08,7.463839495,9.203,-2.756,9.606807222,0,0,0,7.66,-2.73,8.131943187
29/08/2019 20:30,7.8151,4.0598,8.806688597,1.3551,-0.0202,1.355250549,6.46,4.08,7.640549718,9.2551,-2.7502,9.655075145,0,0,0,7.9,-2.73,8.358402958
29/08/2019 21:00,7.7205,4.0983,8.740834236,1.4405,-0.0417,1.441103445,6.28,4.14,7.521834883,9.1505,-2.7117,9.543844463,0,0,0,7.71,-2.67,8.159227905
29/08/2019 21:30,7.4112,4.1886,8.512946341,1.3512,-0.0414,1.351834087,6.06,4.23,7.390297694,8.8112,-2.6514,9.201476371,0,0,0,7.46,-2.61,7.903398003
29/08/2019 22:00,6.9377,4.3331,8.179696626,1.2777,-0.0369,1.278232725,5.66,4.37,7.150699267,8.2877,-2.5169,8.661452355,0,0,0,7.01,-2.48,7.435758199
29/08/2019 22:30,6.4828,4.4737,7.876591111,1.0928,-0.0263,1.09311643,5.39,4.5,7.021545414,7.8028,-2.3663,8.153714707,0,0,0,6.71,-2.34,7.106314094
29/08/2019 23:00,5.8199,4.568,7.398503903,1.0899,-0.022,1.090122016,4.73,4.59,6.590978683,7.0599,-2.362,7.444543774,0,0,0,5.97,-2.34,6.412214906
29/08/2019 23:30,5.3952,3.772,6.583021118,1.1552,-0.018,1.155340227,4.24,3.79,5.68697635,6.5452,-3.218,7.293501699,0,0,0,5.39,-3.2,6.268341088
30/08/2019 00:00,4.8151,4.1961,6.386896212,1.0951,-0.0039,1.095106945,3.72,4.2,5.610561469,5.9051,-2.5739,6.441674256,0,0,0,4.81,-2.57,5.453530966
30/08/2019 00:30,4.4616,4.4612,6.309372394,0.9316,0.0112,0.931667323,3.53,4.45,5.680088027,5.5216,-2.1888,5.939605374,0,0,0,4.59,-2.2,5.09
30/08/2019 01:00,4.2433,4.448,6.147381466,0.9633,-0.002,0.963302076,3.28,4.45,5.528191386,5.2733,-2.262,5.737973239,0,0,0,4.31,-2.26,4.866590182
30/08/2019 01:30,4.0079,4.5084,6.032324011,1.0979,-0.0016,1.097901166,2.91,4.51,5.367327082,5.0079,-2.2616,5.494897358,0,0,0,3.91,-2.26,4.516159873
30/08/2019 02:00,3.9821,4.4897,6.00121042,1.1821,-0.0203,1.182274291,2.8,4.51,5.308493195,4.9621,-2.2803,5.460971022,0,0,0,3.78,-2.26,4.404089009
30/08/2019 02:30,3.919,4.4868,5.957342968,1.209,-0.0232,1.209222577,2.71,4.51,5.26157771,4.879,-2.2832,5.386802692,0,0,0,3.67,-2.26,4.310046403
30/08/2019 03:00,3.7972,4.5195,5.90293216,1.2372,-0.0305,1.237575893,2.56,4.55,5.220737496,4.7472,-2.2905,5.270891584,0,0,0,3.51,-2.26,4.174649686
30/08/2019 03:30,3.8113,4.367,5.796265754,1.2113,-0.033,1.211749434,2.6,4.4,5.110772936,4.7613,-2.473,5.36523128,0,0,0,3.55,-2.44,4.30767919
30/08/2019 04:00,3.9268,3.6172,5.338903828,1.1868,-0.0328,1.187253166,2.74,3.65,4.564000438,4.8768,-3.2228,5.84547843,0,0,0,3.69,-3.19,4.877724879
30/08/2019 04:30,3.9416,3.6107,5.345405976,1.2016,-0.0393,1.202242509,2.74,3.65,4.564000438,4.8916,-3.2293,5.861410159,0,0,0,3.69,-3.19,4.877724879
30/08/2019 05:00,3.7841,4.2484,5.689315896,1.2241,-0.0316,1.224507807,2.56,4.28,4.987183574,4.7241,-2.5116,5.350257505,0,0,0,3.5,-2.48,4.289568743
30/08/2019 05:30,3.9617,4.4726,5.974882229,1.2117,-0.0374,1.212277052,2.75,4.51,5.28229117,4.9317,-2.2874,5.436346535,0,0,0,3.72,-2.25,4.347516532
30/08/2019 06:00,4.1028,3.9131,5.669684246,1.5228,-0.0669,1.524268825,2.58,3.98,4.743079169,5.0228,-2.7569,5.729661199,0,0,0,3.5,-2.69,4.414306288
30/08/2019 06:30,4.0664,4.683,6.202104317,1.6264,-0.077,1.628221717,2.44,4.76,5.348943821,4.9964,-1.847,5.326858545,0,0,0,3.37,-1.77,3.806546992
30/08/2019 07:00,4.4726,4.6965,6.48546552,1.5926,-0.0635,1.59386543,2.88,4.76,5.563452166,5.4426,-1.8935,5.762572083,0,0,0,3.85,-1.83,4.262792512
30/08/2019 07:30,5.3432,2.0297,5.715721156,1.6632,-0.0803,1.665137331,3.68,2.11,4.241992456,6.1732,0.8597,6.23277485,0,0,0,4.51,0.94,4.60691871
30/08/2019 08:00,5.6788,1.3426,5.835352963,2.1988,-0.0974,2.200956201,3.48,1.44,3.766165158,6.4188,1.2026,6.530485449,0,0,0,4.22,1.3,4.415699265
30/08/2019 08:30,6.2914,1.172,6.399632643,2.1814,-0.118,2.184589197,4.11,1.29,4.307690797,7.1114,0.982,7.178881108,0,0,0,4.93,1.1,5.051227574
30/08/2019 09:00,6.5165,1.0617,6.602422218,2.4665,-0.1283,2.469834638,4.05,1.19,4.221208358,7.3165,0.8717,7.368244916,0,0,0,4.85,1,4.95201979
30/08/2019 09:30,6.8369,0.8807,6.89339061,2.9169,-0.1193,2.919338641,3.92,1,4.045540755,7.5769,0.7007,7.609230848,0,0,0,4.66,0.82,4.731595925
30/08/2019 10:00,5.8342,0.7859,5.886894636,3.6442,-0.1641,3.647892878,2.19,0.95,2.387174062,6.3942,0.6559,6.427752208,0,0,0,2.75,0.82,2.869651547
30/08/2019 10:30,5.7991,0.795,5.853339714,3.9291,-0.155,3.932156127,1.87,0.95,2.097474672,6.3091,0.615,6.339003692,0,0,0,2.38,0.77,2.501459574
30/08/2019 11:00,5.1677,0.6998,5.214867528,4.1677,-0.1702,4.171173855,1,0.87,1.325481045,5.5177,0.5598,5.546024642,0,0,0,1.35,0.73,1.534731247
30/08/2019 11:30,4.7597,0.3582,4.77315947,5.2497,-0.2518,5.25573528,-0.49,0.61,0.782432106,4.9697,0.2982,4.978638502,0,0,0,-0.28,0.55,0.617170965
30/08/2019 12:00,5.2651,0.0202,5.265138749,6.4651,-0.3998,6.477449965,-1.2,0.42,1.271377206,5.1951,-0.5698,5.226254495,0,0,0,-1.27,-0.17,1.281327437
30/08/2019 12:30,5.4528,-1.0187,5.547141384,7.1928,-0.4987,7.210067512,-1.74,-0.52,1.816039647,5.2528,-1.0587,5.35842827,0,0,0,-1.94,-0.56,2.019207765
30/08/2019 13:00,3.9273,0.3096,3.939484414,5.3473,-0.3404,5.358123687,-1.42,0.65,1.561697794,4.0873,0.2696,4.096181814,0,0,0,-1.26,0.61,1.399892853
30/08/2019 13:30,3.9841,0.1927,3.988757463,6.6641,-0.3673,6.674214418,-2.68,0.56,2.737882393,3.8941,0.2027,3.899372014,0,0,0,-2.77,0.57,2.828038189
30/08/2019 14:00,1.6517,0.2365,1.668545816,6.3817,-0.4835,6.39998962,-4.73,0.72,4.784485343,1.5517,0.1865,1.562867602,0,0,0,-4.83,0.67,4.876248558
30/08/2019 14:30,3.8358,-0.0014,3.835800255,6.0958,-0.4314,6.111046032,-2.26,0.43,2.300543414,3.6858,-0.4014,3.707592696,0,0,0,-2.41,0.03,2.410186715
30/08/2019 15:00,2.8383,0.4419,2.872494125,5.0983,-0.2981,5.107007588,-2.26,0.74,2.378066441,2.9283,0.3619,2.950578333,0,0,0,-2.17,0.66,2.268149025
30/08/2019 15:30,1.9519,0.272,1.970760668,6.2819,-0.358,6.292092785,-4.33,0.63,4.375591389,1.8319,0.232,1.84653232,0,0,0,-4.45,0.59,4.488941969
30/08/2019 16:00,3.2534,0.4191,3.280282971,5.2334,-0.2809,5.240933158,-1.98,0.7,2.100095236,3.2534,0.3091,3.268050546,0,0,0,-1.98,0.59,2.06603485
30/08/2019 16:30,3.5524,0.3424,3.568863057,5.3524,-0.3576,5.364332533,-1.8,0.7,1.931320792,3.6424,0.2324,3.649806504,0,0,0,-1.71,0.59,1.808922331
30/08/2019 17:00,5.4629,0.6074,5.496563578,4.1229,-0.2626,4.131254431,1.34,0.87,1.597654531,5.8529,0.4774,5.872337624,0,0,0,1.73,0.74,1.881621641
30/08/2019 17:30,6.2654,0.9512,6.337193275,2.9354,-0.1588,2.939692263,3.33,1.11,3.510128203,6.9954,0.7612,7.036692874,0,0,0,4.06,0.92,4.162931659
30/08/2019 18:00,6.4641,1.1178,6.560035492,2.3241,-0.1122,2.32680675,4.14,1.23,4.318854015,7.3441,0.8978,7.398773523,0,0,0,5.02,1.01,5.120595668
30/08/2019 18:30,6.3379,1.0845,6.430016848,2.9779,-0.0955,2.979430929,3.36,1.18,3.56117958,7.0779,0.9145,7.136734454,0,0,0,4.1,1.01,4.222570307
30/08/2019 19:00,7.1684,3.3278,7.903177298,2.3484,-0.1022,2.350622769,4.82,3.43,5.915851587,8.3484,-2.9422,8.851684777,0,0,0,6,-2.84,6.638192525
30/08/2019 19:30,7.6451,3.8511,8.560287683,1.5551,-0.0689,1.556625588,6.09,3.92,7.242547894,9.0451,-2.9089,9.501343759,0,0,0,7.49,-2.84,8.010349555
30/08/2019 20:00,7.4601,4.0453,8.486315107,1.3701,-0.0347,1.370539346,6.09,4.08,7.330381982,8.8601,-2.7347,9.272537738,0,0,0,7.49,-2.7,7.96179
30/08/2019 20:30,7.5303,4.038,8.544639377,1.3903,-0.042,1.390934251,6.14,4.08,7.371973955,8.9503,-2.742,9.360899214,0,0,0,7.56,-2.7,8.027677124
30/08/2019 21:00,7.6292,4.1278,8.674296829,1.2092,-0.0422,1.209936147,6.42,4.17,7.655409852,9.0792,-2.7422,9.484278227,0,0,0,7.87,-2.7,8.320270428
30/08/2019 21:30,7.1466,4.138,8.25814359,1.2766,-0.032,1.277001002,5.87,4.17,7.200402767,8.5266,-2.632,8.923582888,0,0,0,7.25,-2.6,7.7021101
30/08/2019 22:00,6.6379,4.2223,7.86699013,1.3679,-0.0577,1.369116394,5.27,4.28,6.789057372,7.9479,-2.6577,8.380482307,0,0,0,6.58,-2.6,7.07505477
30/08/2019 22:30,6.2656,4.4088,7.661283235,1.2656,-0.0412,1.266270429,5,4.45,6.693466964,7.5456,-2.5012,7.949344677,0,0,0,6.28,-2.46,6.744627492
30/08/2019 23:00,5.8103,3.831,6.959608257,1.2903,-0.049,1.291230069,4.52,3.88,5.956911952,7.0103,-3.159,7.689186374,0,0,0,5.72,-3.11,6.510798722
30/08/2019 23:30,5.3932,1.3243,5.55341127,1.3432,-0.0557,1.344354392,4.05,1.38,4.278656331,6.2532,-0.1157,6.25427028,0,0,0,4.91,-0.06,4.910366585
31/08/2019 00:00,4.9491,0.8992,5.030124397,1.3191,-0.0408,1.319730825,3.63,0.94,3.749733324,5.6991,0.8092,5.756261413,0,0,0,4.38,0.85,4.461714917
31/08/2019 00:30,4.4319,0.8824,4.51889006,1.4219,-0.0576,1.423066186,3.01,0.94,3.153363284,5.1219,0.7924,5.182832948,0,0,0,3.7,0.85,3.796379855
31/08/2019 01:00,4.2787,0.8833,4.368923504,1.3187,-0.0567,1.319918399,2.96,0.94,3.10567223,4.9687,0.8633,5.043140547,0,0,0,3.65,0.92,3.764159933
31/08/2019 01:30,4.0434,0.9211,4.146987915,1.3834,-0.0689,1.385114714,2.66,0.99,2.838256507,4.7034,0.8511,4.779784804,0,0,0,3.32,0.92,3.44511248
31/08/2019 02:00,3.9832,0.9182,4.087661126,1.4232,-0.0718,1.425009993,2.56,0.99,2.744758641,4.6332,0.8482,4.710200153,0,0,0,3.21,0.92,3.33923644
31/08/2019 02:30,3.7525,0.853,3.848228846,1.5925,-0.087,1.594874682,2.16,0.94,2.355674001,4.3625,0.833,4.441316837,0,0,0,2.77,0.92,2.918783993
31/08/2019 03:00,3.6272,0.8501,3.725486525,1.6172,-0.0899,1.619696839,2.01,0.94,2.218941189,4.2072,0.8301,4.28830944,0,0,0,2.59,0.92,2.74854507
31/08/2019 03:30,3.5192,0.8459,3.619435792,1.6592,-0.0941,1.661866255,1.86,0.94,2.084034549,4.0892,0.8259,4.171770302,0,0,0,2.43,0.92,2.598326384
31/08/2019 04:00,3.4761,0.8482,3.5780881,1.7361,-0.0918,1.738525367,1.74,0.94,1.977675403,4.0361,0.8282,4.120196409,0,0,0,2.3,0.92,2.477175811
31/08/2019 04:30,3.5342,0.8553,3.636221628,1.7042,-0.0847,1.706303528,1.83,0.94,2.057304061,4.0942,0.7953,4.170728441,0,0,0,2.39,0.88,2.546860813
31/08/2019 05:00,3.5317,0.8567,3.634121597,1.7017,-0.0833,1.703737591,1.83,0.94,2.057304061,4.0917,0.7467,4.159275151,0,0,0,2.39,0.83,2.530019763
31/08/2019 05:30,3.6433,0.8438,3.739737067,1.7133,-0.0962,1.715998639,1.93,0.94,2.146741717,4.2233,0.7338,4.286575012,0,0,0,2.51,0.83,2.643671689
31/08/2019 06:00,3.8224,0.7613,3.897476036,1.7524,-0.0987,1.755177327,2.07,0.86,2.241539649,4.4124,0.7313,4.472591357,0,0,0,2.66,0.83,2.786485241
31/08/2019 06:30,4.0528,0.7572,4.122928532,1.7628,-0.1028,1.765794914,2.29,0.86,2.446160256,4.6828,0.7272,4.738927693,0,0,0,2.92,0.83,3.03567126
31/08/2019 07:00,4.1856,1.5986,4.480487621,1.6756,-0.0714,1.677120544,2.51,1.67,3.014796842,4.8656,1.4786,5.085304447,0,0,0,3.19,1.55,3.546632205
31/08/2019 07:30,4.803,1.5939,5.060565799,1.563,-0.0761,1.564851498,3.24,1.67,3.645065157,5.563,1.4739,5.754941373,0,0,0,4,1.55,4.289813516
31/08/2019 08:00,5.4601,1.4958,5.661281626,1.5901,-0.0742,1.591830283,3.87,1.57,4.176338109,6.2701,1.3558,6.41500956,0,0,0,4.68,1.43,4.893597858
31/08/2019 08:30,6.0965,1.2706,6.227498423,1.8765,-0.0994,1.879130812,4.22,1.37,4.436811918,6.9265,1.1006,7.01339594,0,0,0,5.05,1.2,5.190616534
31/08/2019 09:00,6.3698,1.2335,6.488133344,1.9498,-0.0765,1.951300154,4.42,1.31,4.610043384,7.2198,1.0535,7.296257554,0,0,0,5.27,1.13,5.389786638
31/08/2019 09:30,5.9664,1.0572,6.059339964,2.8564,-0.1128,2.858626383,3.11,1.17,3.322800024,6.6564,0.8972,6.716593541,0,0,0,3.8,1.01,3.931933367
31/08/2019 10:00,4.7407,0.6601,4.786435887,4.7307,-0.2499,4.737295906,0.01,0.91,0.910054943,5.0807,0.5601,5.111479678,0,0,0,0.35,0.81,0.882383137
31/08/2019 10:30,2.7373,0.1883,2.743768974,6.7973,-0.5017,6.815789769,-4.06,0.69,4.118215633,2.5473,0.0583,2.547967068,0,0,0,-4.25,0.56,4.286735355
31/08/2019 11:00,1.4641,-0.7046,1.624823058,7.9141,-0.6246,7.938709213,-6.45,-0.08,6.450496105,1.0541,-1.0546,1.491076111,0,0,0,-6.86,-0.43,6.873463465
31/08/2019 11:30,2.0967,-1.3581,2.498116591,8.5467,-0.7581,8.580256202,-6.45,-0.6,6.477846865,1.5467,-1.3981,2.084937529,0,0,0,-7,-0.64,7.029196256
31/08/2019 12:00,1.0537,-1.3059,1.677992402,8.7337,-0.7059,8.762180693,-7.68,-0.6,7.703401846,0.4437,-1.3459,1.417150839,0,0,0,-8.29,-0.64,8.314667762
31/08/2019 12:30,1.7749,-1.7735,2.509097898,9.3649,-0.8735,9.405549121,-7.59,-0.9,7.643173425,1.0749,-1.8235,2.116733866,0,0,0,-8.29,-0.95,8.344255509
31/08/2019 13:00,1.2598,-1.4719,1.937417263,8.3598,-0.7519,8.393545714,-7.1,-0.72,7.136413665,0.6898,-1.5219,1.670928978,0,0,0,-7.67,-0.77,7.708553691
31/08/2019 13:30,2.1206,-1.6791,2.704869899,9.2206,-0.8991,9.264331879,-7.1,-0.78,7.14271657,1.3506,-1.7291,2.194061797,0,0,0,-7.87,-0.83,7.913646441
31/08/2019 14:00,1.3989,-1.7207,2.217595477,9.0289,-0.9407,9.077772397,-7.63,-0.78,7.669765316,0.6989,-1.7707,1.903638542,0,0,0,-8.33,-0.83,8.371248413
31/08/2019 14:30,0.8736,-1.5902,1.814362974,8.8736,-0.9102,8.920159247,-8,-0.68,8.028847987,0.1436,-1.6502,1.656436235,0,0,0,-8.73,-0.74,8.76130698
31/08/2019 15:00,-0.1352,1.0178,1.026740415,9.3848,-0.8922,9.427114717,-9.52,1.91,9.709711633,-1.0352,-4.1322,4.259896229,0,0,0,-10.42,-3.24,10.91210337
31/08/2019 15:30,0.1492,1.2658,1.27456278,10.1092,-0.9242,10.15135805,-9.96,2.19,10.19792626,-0.9208,-5.1242,5.206274895,0,0,0,-11.03,-4.2,11.80258023
31/08/2019 16:00,0.9252,1.1529,1.478233219,10.0952,-0.9471,10.13952965,-9.17,2.1,9.407385397,-0.0748,-5.2371,5.237634146,0,0,0,-10.17,-4.29,11.03779869
31/08/2019 16:30,1.1032,1.758,2.07547928,9.4232,-0.792,9.45642439,-8.32,2.55,8.702005516,0.2832,-4.672,4.680575418,0,0,0,-9.14,-3.88,9.929451143
31/08/2019 17:00,2.112,2.1951,3.04614642,8.342,-0.6449,8.366890701,-6.23,2.84,6.846787568,1.632,-4.2349,4.538480143,0,0,0,-6.71,-3.59,7.61000657
31/08/2019 17:30,3.1079,2.6573,4.089044595,7.2579,-0.5327,7.277422737,-4.15,3.19,5.234367201,2.9479,-3.8227,4.827333601,0,0,0,-4.31,-3.29,5.422195127
31/08/2019 18:00,4.128,3.148,5.191366679,5.438,-0.372,5.450708945,-1.31,3.52,3.755862085,4.508,-3.332,5.605737061,0,0,0,-0.93,-2.96,3.102660149
31/08/2019 18:30,5.6241,3.794,6.7841681,3.7841,-0.186,3.788668475,1.84,3.98,4.384746287,6.2441,-2.706,6.805234809,0,0,0,2.46,-2.52,3.521647342
31/08/2019 19:00,6.1278,4.2442,7.454070464,2.2878,-0.0658,2.28874605,3.84,4.31,5.772495128,7.1878,-2.2858,7.542502932,0,0,0,4.9,-2.22,5.37944235
31/08/2019 19:30,6.539,4.9749,8.216334402,1.219,-0.0151,1.21909352,5.32,4.99,7.294004387,7.839,-1.6051,8.00164152,0,0,0,6.62,-1.59,6.808267034
31/08/2019 20:00,7.0042,4.0729,8.10230412,0.6942,0.0229,0.694577605,6.31,4.05,7.497906374,8.3042,-0.0571,8.304396309,0,0,0,7.61,-0.08,7.610420488
31/08/2019 20:30,7.5344,1.7846,7.742866428,0.4744,0.0546,0.477531695,7.06,1.73,7.26887199,8.6944,1.5446,8.830536819,0,0,0,8.22,1.49,8.353951161
31/08/2019 21:00,7.7134,1.7714,7.914189631,0.4334,0.0414,0.435372852,7.28,1.73,7.482733458,8.8934,1.5314,9.024286649,0,0,0,8.46,1.49,8.590209543
31/08/2019 21:30,7.3813,1.843,7.607906328,0.4713,0.033,0.472453903,6.91,1.81,7.143122566,8.5313,1.643,8.688068179,0,0,0,8.06,1.61,8.219227458
31/08/2019 22:00,7.0125,1.9299,7.27321595,0.4225,0.0299,0.423556679,6.59,1.9,6.858432766,8.1125,1.7499,8.299084664,0,0,0,7.69,1.72,7.880006345
31/08/2019 22:30,6.581,2.045,6.891413933,0.381,0.035,0.382604234,6.2,2.01,6.517675966,7.661,1.875,7.887112653,0,0,0,7.28,1.84,7.508928019
31/08/2019 23:00,6.137,2.0496,6.470210905,0.367,0.0396,0.369130275,5.77,2.01,6.110073649,7.167,1.9296,7.422212956,0,0,0,6.8,1.89,7.057768769
31/08/2019 23:30,5.6355,2.1203,6.021173668,0.3555,0.0403,0.357776942,5.28,2.08,5.674927312,6.6255,1.9903,6.917987015,0,0,0,6.27,1.95,6.566231796
01/09/2019 00:00,5.1663,2.1664,5.602137507,0.4463,0.0364,0.447781922,4.72,2.13,5.178349158,6.0563,2.0464,6.392692911,0,0,0,5.61,2.01,5.959211357
01/09/2019 00:30,4.8031,2.1628,5.267587061,0.3731,0.0328,0.374538983,4.43,2.13,4.91546539,5.6731,2.0428,6.029684523,0,0,0,5.3,2.01,5.668341909
01/09/2019 01:00,4.4947,2.1575,4.985692965,0.4347,0.0275,0.435568984,4.06,2.13,4.584811883,5.3447,2.0875,5.737898077,0,0,0,4.91,2.06,5.324631443
01/09/2019 01:30,4.3426,2.1604,4.85030957,0.4226,0.0304,0.423692011,3.92,2.13,4.461311466,5.1726,2.1504,5.601786404,0,0,0,4.75,2.12,5.201624746
01/09/2019 02:00,4.2197,2.2753,4.794044032,0.4597,0.0353,0.461053337,3.76,2.24,4.376665397,5.0597,2.1553,5.49962564,0,0,0,4.6,2.12,5.065017275
01/09/2019 02:30,4.1745,2.2786,4.755887742,0.3345,0.0386,0.33671978,3.84,2.24,4.445582077,5.0145,2.1586,5.459373976,0,0,0,4.68,2.12,5.137781622
01/09/2019 03:00,4.0078,2.2731,4.607542127,0.4078,0.0331,0.409141113,3.6,2.24,4.24,4.8178,2.2331,5.310172544,0,0,0,4.41,2.2,4.928295852
01/09/2019 03:30,3.9554,2.2727,4.561836741,0.4254,0.0327,0.426654954,3.53,2.24,4.180729601,4.7654,2.2327,5.26250762,0,0,0,4.34,2.2,4.865757906
01/09/2019 04:00,3.9946,2.2753,4.597153386,0.4146,0.0353,0.416100048,3.58,2.24,4.223032086,4.8046,2.1853,5.278230504,0,0,0,4.39,2.15,4.888210306
01/09/2019 04:30,3.9618,2.3172,4.589692264,0.3818,0.0372,0.383607977,3.58,2.28,4.244384525,4.7718,2.2372,5.270212432,0,0,0,4.39,2.2,4.910407315
01/09/2019 05:00,3.9483,2.3104,4.574606109,0.3683,0.0304,0.3695525,3.58,2.28,4.244384525,4.7583,2.1904,5.238250762,0,0,0,4.39,2.16,4.892616887
01/09/2019 05:30,4.0068,2.2367,4.588820451,0.4268,0.0267,0.427634341,3.58,2.21,4.207196216,4.8168,2.1867,5.289916741,0,0,0,4.39,2.16,4.892616887
01/09/2019 06:00,4.2136,2.2395,4.77176961,0.3236,0.0295,0.324941856,3.89,2.21,4.473946803,5.0536,2.1895,5.507520605,0,0,0,4.73,2.16,5.199855767
01/09/2019 06:30,4.3768,2.1871,4.892829922,0.3668,0.0271,0.367799742,4.01,2.16,4.554744779,5.2568,2.0971,5.659662061,0,0,0,4.89,2.07,5.310084745
01/09/2019 07:00,4.5951,3.3574,5.690964661,0.3751,0.0374,0.376959905,4.22,3.32,5.369432,5.6551,0.0574,5.655391301,0,0,0,5.28,0.02,5.280037879
01/09/2019 07:30,4.9318,4.6223,6.759312726,0.7118,0.0123,0.711906265,4.22,4.61,6.249839998,6.0918,-2.2577,6.49670967,0,0,0,5.38,-2.27,5.83928934
01/09/2019 08:00,5.0559,4.3685,6.681760027,1.5359,-0.0315,1.536222985,3.52,4.4,5.634749329,6.1159,-2.4915,6.60392346,0,0,0,4.58,-2.46,5.198846026
01/09/2019 08:30,4.8129,3.925,6.210445347,3.0929,-0.145,3.096297048,1.72,4.07,4.418517851,5.5829,-2.955,6.316707798,0,0,0,2.49,-2.81,3.754490645
01/09/2019 09:00,4.2051,3.3081,5.35036369,4.7451,-0.2919,4.754069795,-0.54,3.6,3.640274715,4.9651,-3.4919,6.070056311,0,0,0,0.22,-3.2,3.207553585
01/09/2019 09:30,4.1225,2.6892,4.922073028,6.1525,-0.4408,6.168270494,-2.03,3.13,3.730656779,4.1625,-4.0908,5.836184618,0,0,0,-1.99,-3.65,4.157234658
01/09/2019 10:00,3.388,1.9918,3.930115932,7.768,-0.5882,7.790237688,-4.38,2.58,5.083384699,3.078,-4.7382,5.650187894,0,0,0,-4.69,-4.15,6.262475549
01/09/2019 10:30,2.7666,-1.2922,3.053499042,9.0566,-0.7522,9.08778347,-6.29,-0.54,6.313137097,2.1566,-1.2922,2.514101112,0,0,0,-6.9,-0.54,6.921098179
01/09/2019 11:00,2.3359,-1.4101,2.728518063,9.5059,-0.7801,9.537855672,-7.17,-0.63,7.197624608,1.6159,-1.4501,2.171157023,0,0,0,-7.89,-0.67,7.918396302
01/09/2019 11:30,0.9248,-1.696,1.931753359,10.1648,-0.906,10.20509652,-9.24,-0.79,9.273710153,0.0048,-1.736,1.736006636,0,0,0,-10.16,-0.83,10.19384618
01/09/2019 12:00,1.4646,-1.7192,2.258473334,9.8546,-0.9292,9.898310654,-8.39,-0.79,8.427111011,0.6246,-1.7592,1.866791311,0,0,0,-9.23,-0.83,9.267243387
01/09/2019 12:30,1.7913,-1.9023,2.612948714,10.2813,-1.0023,10.33004042,-8.49,-0.9,8.537569912,0.8713,-1.9723,2.156184357,0,0,0,-9.41,-0.97,9.459862578
01/09/2019 13:00,0.5508,-1.9132,1.990908054,10.1508,-1.0132,10.20124085,-9.6,-0.9,9.642095208,-0.3992,-1.9832,2.022978715,0,0,0,-10.55,-0.97,10.59449857
01/09/2019 13:30,-0.1123,-1.7702,1.773758532,9.8877,-0.8702,9.925918564,-10,-0.9,10.04041832,-1.0523,-1.8402,2.119828137,0,0,0,-10.94,-0.97,10.98291856
01/09/2019 14:00,-0.7053,-1.7104,1.850112497,9.8147,-0.9104,9.856833378,-10.52,-0.8,10.5503744,-1.6753,-1.7304,2.408508719,0,0,0,-11.49,-0.82,11.51922306
01/09/2019 14:30,-0.5272,-1.6796,1.760396546,9.7328,-0.8796,9.772466014,-10.26,-0.8,10.29114182,-1.4872,-1.6596,2.228460455,0,0,0,-11.22,-0.78,11.24707962
01/09/2019 15:00,0.3655,-1.8441,1.87997209,9.9655,-0.9841,10.01397239,-9.6,-0.86,9.638443858,-0.6045,-1.8941,1.988224097,0,0,0,-10.57,-0.91,10.60909987
01/09/2019 15:30,0.2935,-1.839,1.862273678,10.3835,-1.039,10.43535305,-10.09,-0.8,10.12166488,-0.7365,-1.859,1.999578268,0,0,0,-11.12,-0.82,11.15019282
01/09/2019 16:00,0.6217,1.4924,1.616715389,9.9117,-0.9076,9.953167066,-9.29,2.4,9.595003908,-0.3183,-4.8176,4.828103629,0,0,0,-10.23,-3.91,10.95175785
01/09/2019 16:30,2.4736,2.3019,3.378970342,7.6536,-0.7081,7.686286397,-5.18,3.01,5.991034969,2.1736,-4.1281,4.665377431,0,0,0,-5.48,-3.42,6.459628472
01/09/2019 17:00,2.9703,3.6373,4.696023145,4.6803,-0.3227,4.691411662,-1.71,3.96,4.313432508,3.4503,-2.8527,4.476881435,0,0,0,-1.23,-2.53,2.813147703
01/09/2019 17:30,3.6039,4.0008,5.384653735,4.7139,-0.2692,4.72158044,-1.11,4.27,4.411915684,4.0539,-2.4692,4.746688725,0,0,0,-0.66,-2.2,2.296867432
01/09/2019 18:00,6.4254,4.9525,8.112522506,2.4654,-0.1675,2.471083449,3.96,5.12,6.472711951,7.5154,-1.5875,7.681236451,0,0,0,5.05,-1.42,5.245845976
01/09/2019 18:30,6.9258,5.2773,8.707272876,1.6858,-0.0527,1.686623529,5.24,5.33,7.474389607,8.1758,-1.2627,8.272733341,0,0,0,6.49,-1.21,6.601833079
01/09/2019 19:00,6.9824,4.993,8.583936088,1.5724,-0.027,1.572631794,5.41,5.02,7.380277773,8.2424,-0.947,8.296623817,0,0,0,6.67,-0.92,6.733149337
01/09/2019 19:30,7.2363,1.6301,7.417631947,1.1363,-0.0099,1.136343126,6.1,1.64,6.316613016,8.2663,1.4601,8.394260402,0,0,0,7.13,1.47,7.279958791
01/09/2019 20:00,7.1409,1.8767,7.383390529,0.6109,0.0367,0.612001389,6.53,1.84,6.784283308,8.2509,1.6767,8.419541181,0,0,0,7.64,1.64,7.814038648
01/09/2019 20:30,7.5235,3.0252,8.108938728,0.4135,0.0552,0.41716818,7.11,2.97,7.705387725,8.8935,-0.1848,8.895419793,0,0,0,8.48,-0.24,8.483395547
01/09/2019 21:00,7.707,4.3737,8.861551822,0.447,0.0337,0.448268547,7.26,4.34,8.458321346,9.307,-2.5163,9.641162518,0,0,0,8.86,-2.55,9.219658345
01/09/2019 21:30,7.366,4.4208,8.590775788,0.446,0.0308,0.447062233,6.92,4.39,8.195028981,8.926,-2.5192,9.274688385,0,0,0,8.48,-2.55,8.855105872
01/09/2019 22:00,6.9029,4.5008,8.240584266,0.5029,0.0208,0.503329961,6.4,4.48,7.812195594,8.3829,-2.4592,8.736170617,0,0,0,7.88,-2.48,8.261041097
01/09/2019 22:30,6.4517,4.5865,7.915833193,0.3617,0.0265,0.362669464,6.09,4.56,7.608002366,7.8917,-2.3835,8.243785607,0,0,0,7.53,-2.41,7.90626334
01/09/2019 23:00,5.8833,3.9651,7.094733039,0.2533,0.0351,0.255720355,5.63,3.93,6.86598864,7.1833,-1.5049,7.33924539,0,0,0,6.93,-1.54,7.099049232
01/09/2019 23:30,5.3122,1.6262,5.555537353,0.2722,0.0362,0.274596577,5.04,1.59,5.284855722,6.2722,1.5362,6.457584942,0,0,0,6,1.5,6.184658438
02/09/2019 00:00,4.7617,2.3194,5.296546351,0.3217,0.0394,0.324103764,4.44,2.28,4.991192242,5.6717,2.2394,6.09779413,0,0,0,5.35,2.2,5.784678038
02/09/2019 00:30,4.449,2.3136,5.014613241,0.329,0.0336,0.330711294,4.12,2.28,4.708800272,5.299,2.2336,5.750510409,0,0,0,4.97,2.2,5.435154092
02/09/2019 01:00,4.2133,2.31,4.804997075,0.3333,0.03,0.334647411,3.88,2.28,4.5003111,5.0633,2.23,5.532622063,0,0,0,4.73,2.2,5.216598509
02/09/2019 01:30,4.1075,2.3094,4.712205918,0.3775,0.0294,0.378643117,3.73,2.28,4.371647287,4.9475,2.2294,5.42659936,0,0,0,4.57,2.2,5.071972003
02/09/2019 02:00,4.0814,2.3157,4.692578444,0.2814,0.0357,0.283655513,3.8,2.28,4.43152344,4.9414,2.3157,5.457096339,0,0,0,4.66,2.28,5.187870469
02/09/2019 02:30,4.1317,2.3226,4.739769578,0.1817,0.0426,0.186627034,3.95,2.28,4.560800368,5.0017,2.3226,5.514659885,0,0,0,4.82,2.28,5.332054013
02/09/2019 03:00,4.0374,2.4253,4.709849132,0.1574,0.0553,0.166831802,3.88,2.37,4.546570136,4.8574,2.3353,5.389616021,0,0,0,4.7,2.28,5.223830013
02/09/2019 03:30,4.0238,2.4249,4.697989618,0.1438,0.0549,0.15392352,3.88,2.37,4.546570136,4.8438,2.3349,5.377188527,0,0,0,4.7,2.28,5.223830013
02/09/2019 04:00,4.0318,2.4326,4.708816624,0.1518,0.0626,0.164201096,3.88,2.37,4.546570136,4.8518,2.3426,5.3877396,0,0,0,4.7,2.28,5.223830013
02/09/2019 04:30,4.0155,2.427,4.69196859,0.1355,0.057,0.14700085,3.88,2.37,4.546570136,4.8355,2.337,5.370626523,0,0,0,4.7,2.28,5.223830013
02/09/2019 05:00,4.0718,2.4263,4.739882586,0.1318,0.0563,0.143321073,3.94,2.37,4.597879946,4.9418,2.3363,5.466231328,0,0,0,4.81,2.28,5.323016062
02/09/2019 05:30,4.1992,2.4187,4.845966398,0.0992,0.0487,0.110509411,4.1,2.37,4.735704805,5.0892,2.3287,5.596677615,0,0,0,4.99,2.28,5.486209985
02/09/2019 06:00,4.4237,2.3346,5.001947506,0.0537,0.0446,0.069805802,4.37,2.29,4.933659899,5.3537,2.2346,5.801339574,0,0,0,5.3,2.19,5.734640355
02/09/2019 06:30,4.9662,2.3318,5.486386213,0.0462,0.0418,0.06230313,4.92,2.29,5.426831488,5.9862,2.1818,6.371408139,0,0,0,5.94,2.14,6.313731068
02/09/2019 07:00,5.3935,2.2572,5.846776384,0.1635,0.0472,0.170176644,5.23,2.21,5.677763644,6.4735,2.0772,6.79860001,0,0,0,6.31,2.03,6.628499076
02/09/2019 07:30,5.7442,2.1091,6.119161417,0.4242,0.0291,0.425196954,5.32,2.08,5.712162463,6.8442,1.9091,7.105472289,0,0,0,6.42,1.88,6.689603875
02/09/2019 08:00,5.872,1.8394,6.153354887,1.322,-0.0106,1.322042496,4.55,1.85,4.911720676,6.852,1.6494,7.047724765,0,0,0,5.53,1.66,5.773776927
02/09/2019 08:30,5.6539,1.4493,5.836699041,2.6139,-0.0807,2.615145445,3.04,1.53,3.403307215,6.4239,1.2693,6.548100007,0,0,0,3.81,1.35,4.042103413
02/09/2019 09:00,5.6838,0.6505,5.720903136,4.0238,-0.2495,4.031527836,1.66,0.9,1.88827964,6.1838,0.5005,6.204021493,0,0,0,2.16,0.75,2.286503881
02/09/2019 09:30,5.2532,0.4214,5.270074781,5.3332,-0.3686,5.345922577,-0.08,0.79,0.794040301,5.7232,0.3214,5.732217389,0,0,0,0.39,0.69,0.792590689
02/09/2019 10:00,4.327,0.2761,4.335799835,6.007,-0.3939,6.019900847,-1.68,0.67,1.808673547,4.387,0.1561,4.389776328,0,0,0,-1.62,0.55,1.710818518
02/09/2019 10:30,4.4463,-0.8521,4.527213061,7.3063,-0.6321,7.333591896,-2.86,-0.22,2.868449058,4.3063,-1.3021,4.498853643,0,0,0,-3,-0.67,3.07390631
02/09/2019 11:00,3.4779,-0.309,3.491599835,8.1079,-0.579,8.128547435,-4.63,0.27,4.637865889,3.1179,-0.719,3.199728334,0,0,0,-4.99,-0.14,4.991963542
02/09/2019 11:30,2.7683,1.4805,3.139325587,7.5283,-0.4695,7.5429259,-4.76,1.95,5.14393818,2.4683,-1.0895,2.698057661,0,0,0,-5.06,-0.62,5.097842681
02/09/2019 12:00,2.8465,3.5845,4.577248355,7.6065,-0.5055,7.62327833,-4.76,4.09,6.275802737,2.5965,-2.9455,3.926548421,0,0,0,-5.01,-2.44,5.572584679
02/09/2019 12:30,1.1071,3.2968,3.477723487,7.3371,-0.5432,7.357180346,-6.23,3.84,7.318367304,0.8271,-3.3032,3.405176156,0,0,0,-6.51,-2.76,7.070905175
02/09/2019 13:00,4.7349,2.6232,5.412989585,6.5049,-0.5568,6.528686717,-1.77,3.18,3.639409293,5.2249,-4.1368,6.664284977,0,0,0,-1.28,-3.58,3.80194687
02/09/2019 13:30,2.9514,2.7411,4.027951237,7.7814,-0.4389,7.79376797,-4.83,3.18,5.78284532,2.5314,-3.9289,4.673782319,0,0,0,-5.25,-3.49,6.304173221
02/09/2019 14:00,1.5946,0.7233,1.7509746,8.3446,-0.6767,8.371993314,-6.75,1.4,6.893656504,1.1046,-1.1367,1.585000962,0,0,0,-7.24,-0.46,7.254598542
02/09/2019 14:30,2.134,0.4378,2.17844551,7.454,-0.5222,7.472269323,-5.32,0.96,5.405922678,1.784,0.3878,1.825662849,0,0,0,-5.67,0.91,5.742560405
02/09/2019 15:00,3.5355,0.5226,3.573915361,6.1555,-0.4774,6.173985019,-2.62,1,2.804353758,3.4755,0.4326,3.502319661,0,0,0,-2.68,0.91,2.830282671
02/09/2019 15:30,1.8624,0.1879,1.871854741,8.2224,-0.5221,8.238959289,-6.36,0.71,6.399507794,1.3624,0.1979,1.376698286,0,0,0,-6.86,0.72,6.89768077
02/09/2019 16:00,1.1165,0.3254,1.162952024,7.0465,-0.4446,7.060512121,-5.93,0.77,5.979782605,0.8065,0.2754,0.852224976,0,0,0,-6.24,0.72,6.281401118
02/09/2019 16:30,2.6815,3.263,4.22345963,6.7615,-0.447,6.776259385,-4.08,3.71,5.514571606,2.6015,-3.087,4.037000279,0,0,0,-4.16,-2.64,4.926986909
02/09/2019 17:00,4.6778,4.014,6.163928037,4.3978,-0.236,4.404127705,0.28,4.25,4.259213542,5.2578,-2.486,5.815896908,0,0,0,0.86,-2.25,2.408754865
02/09/2019 17:30,4.5478,4.421,6.342533078,3.7978,-0.199,3.803010103,0.75,4.62,4.680480745,5.1378,-2.079,5.542493107,0,0,0,1.34,-1.88,2.308679276
02/09/2019 18:00,5.6775,4.3985,7.181978035,3.0775,-0.1415,3.080751288,2.6,4.54,5.231787457,6.6175,-2.1115,6.946203172,0,0,0,3.54,-1.97,4.05123438
02/09/2019 18:30,6.6722,4.6213,8.116320997,2.5322,-0.1487,2.536562345,4.14,4.77,6.316050981,7.8022,-1.8687,8.022865107,0,0,0,5.27,-1.72,5.543581875
02/09/2019 19:00,6.8038,5.398,8.685050284,2.3838,-0.082,2.385209936,4.42,5.48,7.040369308,7.9538,-1.112,8.031156731,0,0,0,5.57,-1.03,5.664432893
02/09/2019 19:30,6.7611,5.6856,8.833941395,1.6211,-0.0444,1.621707918,5.14,5.73,7.69756455,8.0511,-0.8544,8.096308453,0,0,0,6.43,-0.81,6.48081785
02/09/2019 20:00,6.7457,5.779,8.882640907,1.3657,-0.001,1.365700366,5.38,5.78,7.896378917,8.0757,-0.811,8.116320071,0,0,0,6.71,-0.81,6.758712895
02/09/2019 20:30,6.8539,5.6732,8.897254827,1.4739,-0.0268,1.474143633,5.38,5.7,7.838009952,8.1439,-0.9068,8.194229277,0,0,0,6.67,-0.88,6.727800532
02/09/2019 21:00,6.8677,5.0088,8.500198864,1.3077,-0.0312,1.308072143,5.56,5.04,7.504345408,8.1677,-0.4412,8.179607615,0,0,0,6.86,-0.41,6.872241265
02/09/2019 21:30,6.9681,1.7735,7.190251724,1.0481,-0.0165,1.04822987,5.92,1.79,6.184698861,8.0181,1.5935,8.174911,0,0,0,6.97,1.61,7.153530597
02/09/2019 22:00,6.2313,2.112,6.579486583,1.1813,-0.018,1.181437129,5.05,2.13,5.480821106,7.1913,1.972,7.456780786,0,0,0,6.01,1.99,6.330892512
02/09/2019 22:30,5.7877,2.169,6.180779262,1.0877,-0.011,1.087755621,4.7,2.18,5.180965161,6.7077,2.049,7.013675234,0,0,0,5.62,2.06,5.985649505
02/09/2019 23:00,5.3283,1.3883,5.506192676,1.1383,-0.0217,1.13850682,4.19,1.41,4.420882265,6.1683,1.2683,6.297341485,0,0,0,5.03,1.29,5.192783454
02/09/2019 23:30,4.5814,4.8937,6.703545752,1.0514,-0.0163,1.051526343,3.53,4.91,6.047230771,5.6514,-1.6363,5.883519325,0,0,0,4.6,-1.62,4.876925261
03/09/2019 00:00,4.1335,4.9875,6.477729425,1.1035,-0.0025,1.103502832,3.03,4.99,5.837893456,5.1435,-1.5725,5.378508018,0,0,0,4.04,-1.57,4.334339627
03/09/2019 00:30,3.8127,5.0329,6.31401328,0.9927,0.0029,0.992704236,2.82,5.03,5.766567437,4.8027,-1.5671,5.051903572,0,0,0,3.81,-1.57,4.120800893
03/09/2019 01:00,3.7772,5.1415,6.37983245,0.7672,0.0115,0.767286185,3.01,5.13,5.947856757,4.7972,-1.4885,5.022823916,0,0,0,4.03,-1.5,4.30010465
03/09/2019 01:30,3.7526,5.2121,6.422460056,0.6626,0.0221,0.662968453,3.09,5.19,6.040215228,4.7926,-1.4279,5.000791254,0,0,0,4.13,-1.45,4.377145188
03/09/2019 02:00,3.7668,5.2134,6.431821033,0.6768,0.0234,0.6772044,3.09,5.19,6.040215228,4.8068,-1.4266,5.014031691,0,0,0,4.13,-1.45,4.377145188
03/09/2019 02:30,3.6985,5.2152,6.393529017,0.6085,0.0252,0.609021584,3.09,5.19,6.040215228,4.7385,-1.4248,4.948074099,0,0,0,4.13,-1.45,4.377145188
03/09/2019 03:00,3.6455,5.2702,6.408172773,0.4455,0.0302,0.446522441,3.2,5.24,6.139837131,4.7155,-1.4198,4.924608846,0,0,0,4.27,-1.45,4.509478906
03/09/2019 03:30,3.8199,5.0366,6.321311222,0.3599,0.0366,0.36175623,3.46,5,6.080427617,4.8899,-1.6434,5.158670911,0,0,0,4.53,-1.68,4.831490453
03/09/2019 04:00,3.8475,5.0355,6.337153659,0.3875,0.0355,0.389122731,3.46,5,6.080427617,4.9175,-1.6445,5.185189148,0,0,0,4.53,-1.68,4.831490453
03/09/2019 04:30,3.8713,5.0443,6.358610397,0.3113,0.0443,0.314436289,3.56,5,6.137882371,4.9513,-1.6357,5.214488103,0,0,0,4.64,-1.68,4.934774564
03/09/2019 05:00,3.7849,5.0416,6.304220695,0.4749,0.0416,0.476718544,3.31,5,5.996340551,4.8349,-1.6384,5.104959605,0,0,0,4.36,-1.68,4.672472579
03/09/2019 05:30,4.0241,4.9961,6.415169212,0.4741,0.0361,0.475472418,3.55,4.96,6.099516374,5.1141,-1.6439,5.371817758,0,0,0,4.64,-1.68,4.934774564
03/09/2019 06:00,4.2088,4.9077,6.465254576,0.5588,0.0377,0.56007029,3.65,4.87,6.086000329,5.3188,-1.6823,5.578509365,0,0,0,4.76,-1.72,5.061225148
03/09/2019 06:30,4.7158,4.8066,6.733659718,0.5958,0.0266,0.596393494,4.12,4.78,6.310530881,5.9058,-1.8534,6.189795247,0,0,0,5.31,-1.88,5.632983224
03/09/2019 07:00,5.3271,4.8057,7.174450982,0.5371,0.0257,0.537714515,4.79,4.78,6.76701559,6.6271,-1.9943,6.920670986,0,0,0,6.09,-2.02,6.416268386
03/09/2019 07:30,5.8065,4.6202,7.42035648,0.9565,0.0202,0.956713275,4.85,4.6,6.684496989,7.1065,-1.9998,7.382515986,0,0,0,6.15,-2.02,6.473244936
03/09/2019 08:00,6.287,4.2936,7.613236497,1.377,-0.0164,1.377097658,4.91,4.31,6.533314626,7.527,-2.2864,7.866597356,0,0,0,6.15,-2.27,6.555562524
03/09/2019 08:30,5.9143,4.8347,7.638931115,1.9543,-0.0953,1.956622237,3.96,4.93,6.323487962,7.0843,-1.7653,7.300930802,0,0,0,5.13,-1.67,5.394979147
03/09/2019 09:00,6.4281,4.8367,8.044509712,2.0381,-0.0933,2.040234423,4.39,4.93,6.601287753,7.6181,-1.7633,7.819506027,0,0,0,5.58,-1.67,5.824542901
03/09/2019 09:30,6.4686,4.7402,8.019493874,2.2786,-0.0898,2.28036883,4.19,4.83,6.39413794,7.5986,-1.8498,7.820516735,0,0,0,5.32,-1.76,5.60357029
03/09/2019 10:00,5.6547,4.8551,7.453028116,2.6047,-0.1049,2.606811481,3.05,4.96,5.822722731,6.6847,-1.7749,6.916320127,0,0,0,4.08,-1.67,4.408548514
03/09/2019 10:30,6.031,4.7332,7.666560066,2.891,-0.1268,2.893779404,3.14,4.86,5.786121326,7.011,-1.8768,7.257857758,0,0,0,4.12,-1.75,4.476259599
03/09/2019 11:00,5.9707,4.6304,7.555783391,2.9807,-0.1496,2.984451817,2.99,4.78,5.638129122,6.9207,-1.9896,7.201013585,0,0,0,3.94,-1.84,4.348470996
03/09/2019 11:30,5.6529,4.3023,7.103876667,2.5929,-0.1677,2.598317475,3.06,4.47,5.417056396,6.6529,-2.3277,7.048351985,0,0,0,4.06,-2.16,4.598825937
03/09/2019 12:00,5.6686,3.6879,6.762664591,3.1486,-0.1421,3.151804938,2.52,3.83,4.584681014,6.5386,-2.9021,7.153703542,0,0,0,3.39,-2.76,4.371464286
03/09/2019 12:30,5.5883,3.5125,6.600511582,3.3783,-0.2075,3.384666474,2.21,3.72,4.326950427,6.4283,-3.0875,7.131318051,0,0,0,3.05,-2.88,4.19486591
03/09/2019 13:00,5.8637,3.7059,6.936618232,3.0137,-0.1241,3.016254051,2.85,3.83,4.774033934,6.7737,-2.9041,7.369993792,0,0,0,3.76,-2.78,4.676109494
03/09/2019 13:30,4.8559,3.2902,5.865592967,4.1659,-0.2398,4.172796047,0.69,3.53,3.596804137,5.4559,-3.2998,6.376168509,0,0,0,1.29,-3.06,3.320798097
03/09/2019 14:00,5.7113,3.1699,6.532014521,4.8913,-0.2301,4.896709273,0.82,3.4,3.497484811,6.1013,-3.4101,6.989609696,0,0,0,1.21,-3.18,3.402425605
03/09/2019 14:30,5.8958,3.5109,6.861987791,3.6658,-0.1791,3.670172537,2.23,3.69,4.31149626,6.6758,-3.1391,7.377008503,0,0,0,3.01,-2.96,4.221575535
03/09/2019 15:00,5.6461,3.4551,6.619377706,3.3761,-0.2349,3.38426199,2.27,3.69,4.332320394,6.4561,-3.1949,7.203375127,0,0,0,3.08,-2.96,4.271767784
03/09/2019 15:30,5.4296,3.7461,6.596500691,3.0996,-0.1639,3.10393031,2.33,3.91,4.551593128,6.2896,-2.9139,6.931802173,0,0,0,3.19,-2.75,4.211721738
03/09/2019 16:00,6.2881,3.5314,7.211864362,3.2581,-0.1686,3.262459436,3.03,3.7,4.782352977,7.1681,-3.1086,7.813133275,0,0,0,3.91,-2.94,4.892003679
03/09/2019 16:30,6.4574,3.6457,7.415466489,3.1374,-0.1343,3.140273117,3.32,3.78,5.030983999,7.4174,-3.0143,8.006486573,0,0,0,4.28,-2.88,5.158759541
03/09/2019 17:00,7.2896,3.7412,8.193585638,2.4296,-0.1188,2.432502744,4.86,3.86,6.20638381,8.4596,-2.9288,8.952245618,0,0,0,6.03,-2.81,6.652593479
03/09/2019 17:30,8.0305,3.8185,8.892124184,2.2005,-0.0915,2.20240153,5.83,3.91,7.019757831,9.3205,-2.7915,9.729552533,0,0,0,7.12,-2.7,7.614748847
03/09/2019 18:00,8.3147,3.8409,9.158970952,2.0847,-0.0691,2.085844889,6.23,3.91,7.355338198,9.6547,-2.7691,10.04396072,0,0,0,7.57,-2.7,8.037095246
03/09/2019 18:30,8.0552,3.9321,8.963685484,1.8252,-0.0779,1.82686164,6.23,4.01,7.408981037,9.3952,-2.6679,9.766651087,0,0,0,7.57,-2.59,8.000812459
03/09/2019 19:00,8.2694,3.9575,9.167594156,1.5394,-0.0525,1.540294975,6.73,4.01,7.834092162,9.5794,-2.6025,9.926626346,0,0,0,8.04,-2.55,8.434696201
03/09/2019 19:30,8.4079,1.1814,8.490494,1.3679,-0.0286,1.368198951,7.04,1.21,7.143227562,9.5179,0.9414,9.564342861,0,0,0,8.15,0.97,8.207520941
03/09/2019 20:00,8.2436,1.2844,8.343058451,1.2036,-0.0056,1.203613028,7.04,1.29,7.157213145,9.3536,1.0644,9.4139673,0,0,0,8.15,1.07,8.219939173
03/09/2019 20:30,8.1236,1.1793,8.208752978,1.3536,-0.0307,1.353948097,6.77,1.21,6.87728144,9.2036,0.9993,9.257691583,0,0,0,7.85,1.03,7.917284888
03/09/2019 21:00,7.6907,1.1714,7.77939872,1.3907,-0.0386,1.391235584,6.3,1.21,6.41514614,8.7207,1.0314,8.781480197,0,0,0,7.33,1.07,7.407685198
03/09/2019 21:30,7.2617,0.4819,7.277672327,1.5217,-0.0581,1.522808754,5.74,0.54,5.765344743,8.2117,0.4819,8.225827891,0,0,0,6.69,0.54,6.711758339
03/09/2019 22:00,6.6789,0.4748,6.695755391,1.5989,-0.0652,1.600228812,5.08,0.54,5.108620166,7.5689,0.4748,7.583777571,0,0,0,5.97,0.54,5.994372361
03/09/2019 22:30,6.2082,0.4679,6.225807389,1.6282,-0.0721,1.629795585,4.58,0.54,4.611724189,7.0282,0.4679,7.043757921,0,0,0,5.4,0.54,5.426932835
03/09/2019 23:00,5.4878,1.4679,5.68072876,1.5578,-0.0721,1.559467617,3.93,1.54,4.220959607,6.3278,-0.1721,6.330139908,0,0,0,4.77,-0.1,4.771048103
03/09/2019 23:30,4.6048,3.1562,5.582632128,1.5348,-0.0438,1.535424853,3.07,3.2,4.434512375,5.4948,-0.1438,5.496681315,0,0,0,3.96,-0.1,3.961262425
04/09/2019 00:00,4.3099,1.857,4.692940124,1.3399,-0.033,1.340306312,2.97,1.89,3.520369299,5.0599,1.747,5.35299888,0,0,0,3.72,1.78,4.123930164
04/09/2019 00:30,4.2095,2.0253,4.671373496,0.8195,-0.0047,0.819513478,3.39,2.03,3.95132889,5.0095,1.9353,5.370332982,0,0,0,4.19,1.94,4.617326066
04/09/2019 01:00,3.9719,2.1051,4.495268137,0.8719,-0.0049,0.871913769,3.1,2.11,3.749946666,4.7419,2.0051,5.148401851,0,0,0,3.87,2.01,4.360848541
