Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/09/2019 01:30,3.8073,2.0544,4.326209964,1.0273,-0.0156,1.02741844,2.78,2.07,3.466020773,4.5473,1.9944,4.965437408,0,0,0,3.52,2.01,4.053455316
04/09/2019 02:00,3.8353,1.8539,4.259867521,1.1553,-0.0261,1.155594782,2.68,1.88,3.273652394,4.5753,1.7939,4.914412203,0,0,0,3.42,1.82,3.874119255
04/09/2019 02:30,3.8365,1.1298,3.999397491,1.1565,-0.0402,1.157198466,2.68,1.17,2.92426059,4.5765,1.0398,4.693137148,0,0,0,3.42,1.08,3.586474592
04/09/2019 03:00,3.8343,1.1524,4.003733539,0.9643,-0.0176,0.964460601,2.87,1.17,3.099322507,4.5643,1.0624,4.686312863,0,0,0,3.6,1.08,3.758510343
04/09/2019 03:30,3.8362,1.2022,4.020163589,0.8262,-0.0178,0.826391723,3.01,1.22,3.24784544,4.5662,1.1422,4.706888917,0,0,0,3.74,1.16,3.915763016
04/09/2019 04:00,3.8788,1.3096,4.093915192,0.6888,-0.0004,0.688800116,3.19,1.31,3.448506923,4.6488,1.2196,4.806117518,0,0,0,3.96,1.22,4.143669871
04/09/2019 04:30,3.918,1.2565,4.114549337,0.728,-0.0035,0.728008413,3.19,1.26,3.429825068,4.638,1.2165,4.794884383,0,0,0,3.91,1.22,4.095912597
04/09/2019 05:00,3.7968,1.2433,3.995182741,0.9568,-0.0167,0.95694573,2.84,1.26,3.106959929,4.5168,1.1633,4.664198659,0,0,0,3.56,1.18,3.750466638
04/09/2019 05:30,4.0552,1.1954,4.227721396,0.8952,-0.0146,0.895319049,3.16,1.21,3.383740534,4.8152,1.0954,4.938223587,0,0,0,3.92,1.11,4.074125673
04/09/2019 06:00,4.1787,1.0734,4.314362207,1.0787,-0.0366,1.079320735,3.1,1.11,3.292734426,4.9387,0.9734,5.033712869,0,0,0,3.86,1.01,3.989949874
04/09/2019 06:30,4.7733,1.0646,4.890579316,1.0133,-0.0454,1.014316543,3.76,1.11,3.920420896,5.6133,0.9046,5.685722298,0,0,0,4.6,0.95,4.697073557
04/09/2019 07:00,5.3957,1.0148,5.490300313,0.9457,-0.0252,0.946035692,4.45,1.04,4.569912472,6.3157,0.8448,6.371950528,0,0,0,5.37,0.87,5.440018382
04/09/2019 07:30,6.0241,1.6415,6.243741111,1.1841,-0.0285,1.184442932,4.84,1.67,5.120009766,7.0041,1.4415,7.15089778,0,0,0,5.82,1.47,6.002774359
04/09/2019 08:00,6.0137,1.5313,6.205599679,2.2237,-0.0787,2.225092218,3.79,1.61,4.11779067,6.8437,1.3413,6.97390245,0,0,0,4.62,1.42,4.833301149
04/09/2019 08:30,5.3801,1.1581,5.503332774,3.4601,-0.1419,3.463008464,1.92,1.3,2.318706536,5.8801,0.9981,5.964208214,0,0,0,2.42,1.14,2.675070093
04/09/2019 09:00,5.3964,0.7688,5.450888588,4.5064,-0.2812,4.515164936,0.89,1.05,1.376444696,5.6964,0.6088,5.728840232,0,0,0,1.19,0.89,1.486001346
04/09/2019 09:30,4.1056,0.3961,4.124663207,5.8756,-0.3839,5.888128274,-1.77,0.78,1.934244038,4.1756,0.3061,4.186804577,0,0,0,-1.7,0.69,1.834693435
04/09/2019 10:00,3.7248,0.0495,3.725128896,7.1748,-0.5205,7.193655211,-3.45,0.57,3.496769938,3.5648,-0.0505,3.565157681,0,0,0,-3.61,0.47,3.640467003
04/09/2019 10:30,2.5524,-1.6321,3.029603302,8.5124,-0.6321,8.535836466,-5.96,-1,6.043310351,2.0724,-1.6221,2.631739001,0,0,0,-6.44,-0.99,6.51565039
04/09/2019 11:00,1.7584,-2.2578,2.861753204,9.5584,-0.7978,9.591636742,-7.8,-1.46,7.9354647,1.0984,-2.3778,2.61923947,0,0,0,-8.46,-1.58,8.606276779
04/09/2019 11:30,1.9353,-2.5635,3.211996006,9.9853,-0.8535,10.02171035,-8.05,-1.71,8.229617245,1.1553,-2.6835,2.921624606,0,0,0,-8.83,-1.83,9.017638272
04/09/2019 12:00,0.9834,1.5589,1.843161623,9.1134,-0.8111,9.149423084,-8.13,2.37,8.468400085,0.3334,-4.6811,4.692957785,0,0,0,-8.78,-3.87,9.595066441
04/09/2019 12:30,1.8819,2.0076,2.751727706,8.5519,-0.6324,8.57525063,-6.67,2.64,7.173458022,1.4219,-4.4224,4.64536558,0,0,0,-7.13,-3.79,8.074713617
04/09/2019 13:00,0.8114,2.1481,2.296236828,8.1614,-0.6619,8.188196478,-7.35,2.81,7.868837271,0.3914,-4.2919,4.309709917,0,0,0,-7.77,-3.63,8.576118003
04/09/2019 13:30,3.1553,3.4093,4.645346551,5.1853,-0.3507,5.197146003,-2.03,3.76,4.272996607,3.3453,-3.1007,4.56129067,0,0,0,-1.84,-2.75,3.30879132
04/09/2019 14:00,2.7541,2.9677,4.048741792,6.5341,-0.4123,6.547095089,-3.78,3.38,5.070779033,2.7741,-3.5523,4.507157208,0,0,0,-3.76,-3.14,4.898693703
04/09/2019 14:30,2.0994,1.3139,2.476653704,10.4294,-0.8061,10.4605058,-8.33,2.12,8.595539541,1.1794,-5.1161,5.250282237,0,0,0,-9.25,-4.31,10.20483219
04/09/2019 15:00,0.0973,1.3845,1.387914817,9.6173,-0.8555,9.655275218,-9.52,2.24,9.77997955,-0.7327,-5.0355,5.088527247,0,0,0,-10.35,-4.18,11.16220856
04/09/2019 15:30,1.4586,2.9096,3.25473288,6.5186,-0.4604,6.534838492,-5.06,3.37,6.079514783,1.3786,-3.5904,3.845973234,0,0,0,-5.14,-3.13,6.018014623
04/09/2019 16:00,2.0629,2.8866,3.547959409,6.2029,-0.4834,6.22170748,-4.14,3.37,5.338211311,2.0529,-3.6134,4.15584624,0,0,0,-4.15,-3.13,5.198018853
04/09/2019 16:30,3.9217,2.1173,4.45675781,8.4617,-0.6427,8.486072718,-4.54,2.76,5.313115847,3.5817,-4.3427,5.629175622,0,0,0,-4.88,-3.7,6.124083605
04/09/2019 17:00,3.4412,2.7121,4.381477359,7.2012,-0.5679,7.223558116,-3.76,3.28,4.989589161,3.3612,-3.7579,5.041773284,0,0,0,-3.84,-3.19,4.992163859
04/09/2019 17:30,3.453,3.224,4.724127962,6.073,-0.416,6.087231308,-2.62,3.64,4.484863432,3.643,-3.246,4.879340632,0,0,0,-2.43,-2.83,3.730120641
04/09/2019 18:00,5.1486,3.7508,6.369975086,4.3286,-0.2592,4.336353606,0.82,4.01,4.092981798,5.7886,-2.7592,6.412571606,0,0,0,1.46,-2.5,2.895099307
04/09/2019 18:30,5.5915,3.9422,6.841477406,3.8615,-0.1978,3.866562697,1.73,4.14,4.486925451,6.3615,-2.5878,6.867706392,0,0,0,2.5,-2.39,3.458626895
04/09/2019 19:00,6.4093,4.148,7.63446334,2.6793,-0.132,2.682549625,3.73,4.28,5.677261664,7.5093,-2.392,7.881069121,0,0,0,4.83,-2.26,5.33258849
04/09/2019 19:30,6.7602,4.3736,8.051625985,1.8502,-0.0764,1.851776714,4.91,4.45,6.626507376,8.0402,-2.1964,8.334805877,0,0,0,6.19,-2.12,6.54297333
04/09/2019 20:00,7.1333,4.4772,8.421952786,1.4533,-0.0428,1.453930098,5.68,4.52,7.258980645,8.5033,-2.1028,8.759445115,0,0,0,7.05,-2.06,7.344800882
04/09/2019 20:30,7.2311,5.2763,8.951432785,1.5511,-0.0737,1.552849928,5.68,5.35,7.802877674,8.6011,-1.3137,8.700846447,0,0,0,7.05,-1.24,7.158219052
04/09/2019 21:00,7.1306,4.0558,8.203351145,1.5206,-0.0842,1.522929414,5.61,4.14,6.972209119,8.3906,-0.4242,8.401316206,0,0,0,6.87,-0.34,6.878408246
04/09/2019 21:30,6.9724,1.5805,7.149289616,1.5424,-0.0795,1.544447477,5.43,1.66,5.678071856,7.9924,1.3805,8.110748301,0,0,0,6.45,1.46,6.613176241
04/09/2019 22:00,6.5165,1.6746,6.728228401,1.4165,-0.0754,1.418505344,5.1,1.75,5.391892061,7.5065,1.5046,7.655805863,0,0,0,6.09,1.58,6.291621413
04/09/2019 22:30,6.0609,1.4747,6.237727864,1.3909,-0.0653,1.392432009,4.67,1.54,4.917367182,6.9909,1.3247,7.115301322,0,0,0,5.6,1.39,5.769930675
04/09/2019 23:00,5.4876,0.9274,5.565413239,1.4076,-0.0626,1.408991313,4.08,0.99,4.19839255,6.3476,0.7974,6.397489548,0,0,0,4.94,0.86,5.014299552
04/09/2019 23:30,4.9185,0.9815,5.015474504,1.2985,-0.0685,1.300305541,3.62,1.05,3.76920416,5.7285,0.8615,5.792917616,0,0,0,4.43,0.93,4.526566027
05/09/2019 00:00,4.4801,0.9751,4.584988116,1.3701,-0.0749,1.372145772,3.11,1.05,3.282468583,5.2501,0.8551,5.319280592,0,0,0,3.88,0.93,3.989899748
05/09/2019 00:30,4.1524,1.0378,4.280123199,1.3224,-0.0722,1.32436951,2.83,1.11,3.039901314,4.9124,0.9278,4.999248604,0,0,0,3.59,1,3.72667412
05/09/2019 01:00,3.9323,1.1029,4.084038651,1.3323,-0.0771,1.334529018,2.6,1.18,2.855240795,4.6723,0.9929,4.776634558,0,0,0,3.34,1.07,3.507206866
05/09/2019 01:30,3.8514,1.1105,4.008302909,1.4014,-0.0695,1.403122308,2.45,1.18,2.719356542,4.5914,1.0005,4.699143987,0,0,0,3.19,1.07,3.364669375
05/09/2019 02:00,3.8822,1.1105,4.037906276,1.3722,-0.0695,1.373958911,2.51,1.18,2.77353565,4.6222,1.0005,4.729242338,0,0,0,3.25,1.07,3.421607809
05/09/2019 02:30,3.919,1.1722,4.090551777,1.129,-0.0478,1.130011434,2.79,1.22,3.045077996,4.699,1.0622,4.817558494,0,0,0,3.57,1.11,3.738582619
05/09/2019 03:00,3.838,1.166,4.011209294,1.048,-0.054,1.049390299,2.79,1.22,3.045077996,4.618,1.056,4.737199595,0,0,0,3.57,1.11,3.738582619
05/09/2019 03:30,3.776,1.1642,3.951396923,1.076,-0.0558,1.077445887,2.7,1.22,2.962836479,4.546,1.0542,4.666631937,0,0,0,3.47,1.11,3.643212868
05/09/2019 04:00,3.8561,1.2413,4.050966909,0.9561,-0.0487,0.95733949,2.9,1.29,3.173972275,4.6461,1.1413,4.784225214,0,0,0,3.69,1.19,3.87713812
05/09/2019 04:30,3.7404,1.1695,3.91896956,1.0904,-0.0505,1.091568784,2.65,1.22,2.917344683,4.5004,1.0695,4.625735661,0,0,0,3.41,1.12,3.589219971
05/09/2019 05:00,3.8058,1.1733,3.982555276,0.9758,-0.0467,0.976916849,2.83,1.22,3.081768973,4.5658,1.0333,4.681264629,0,0,0,3.59,1.08,3.748933182
05/09/2019 05:30,4.0158,1.1926,4.189146023,0.9558,-0.0274,0.956192658,3.06,1.22,3.294237393,4.7958,1.0526,4.909955641,0,0,0,3.84,1.08,3.988984833
05/09/2019 06:00,4.415,1.1958,4.574075058,0.715,-0.0242,0.715409421,3.7,1.22,3.895946612,5.265,1.1058,5.379871619,0,0,0,4.55,1.13,4.688219278
05/09/2019 06:30,5.0127,1.1972,5.153683065,0.6127,-0.0228,0.613124074,4.4,1.22,4.566004818,5.9427,1.0472,6.03426144,0,0,0,5.33,1.07,5.436340681
05/09/2019 07:00,5.5529,1.1523,5.671198612,0.7329,-0.0077,0.732940448,4.82,1.16,4.957620397,6.5429,0.9523,6.611839056,0,0,0,5.81,0.96,5.888777462
05/09/2019 07:30,6.3386,0.9651,6.411650955,1.3186,-0.0449,1.319364229,5.02,1.01,5.120595668,7.2786,0.7651,7.318701795,0,0,0,5.96,0.81,6.014790104
05/09/2019 08:00,7.1599,0.9761,7.226128924,1.5299,-0.0339,1.530275537,5.63,1.01,5.719877621,8.1099,0.8161,8.15085868,0,0,0,6.58,0.85,6.634674069
05/09/2019 08:30,6.9882,0.8737,7.042605408,1.6682,-0.0463,1.668842392,5.32,0.92,5.398962863,7.9382,0.6537,7.965070177,0,0,0,6.27,0.7,6.308953954
05/09/2019 09:00,7.4819,0.7581,7.520208988,2.0119,-0.0519,2.012569308,5.47,0.81,5.529647367,8.3619,0.5881,8.382555292,0,0,0,6.35,0.64,6.382170477
05/09/2019 09:30,5.4035,0.3601,5.415485598,5.7635,-0.2699,5.769816137,-0.36,0.63,0.725603197,5.5635,0.2701,5.570052626,0,0,0,-0.2,0.54,0.575847202
05/09/2019 10:00,4.2781,-0.9664,4.385894273,6.5281,-0.3864,6.539525562,-2.25,-0.58,2.323553313,4.2081,-1.0764,4.343586372,0,0,0,-2.32,-0.69,2.420433845
05/09/2019 10:30,4.6634,-1.0305,4.775900942,7.4634,-0.4505,7.476984005,-2.8,-0.58,2.859440505,4.3834,-1.1405,4.529341653,0,0,0,-3.08,-0.69,3.15634282
05/09/2019 11:00,3.7499,-1.2249,3.944886566,7.9999,-0.5349,8.017762657,-4.25,-0.69,4.305647454,3.3899,-1.2249,3.604414241,0,0,0,-4.61,-0.69,4.661351735
05/09/2019 11:30,4.3937,-1.3312,4.590935975,8.6437,-0.5912,8.663894455,-4.25,-0.74,4.313942512,3.9037,-1.3912,4.144190045,0,0,0,-4.74,-0.8,4.807036509
05/09/2019 12:00,4.5253,-1.5623,4.787391918,9.3353,-0.7023,9.361679944,-4.81,-0.86,4.886276701,3.8853,-1.6523,4.222043508,0,0,0,-5.45,-0.95,5.532178594
05/09/2019 12:30,4.3281,-1.6029,4.615380593,9.6281,-0.7429,9.656718388,-5.3,-0.86,5.369320255,3.6481,-1.6929,4.021758822,0,0,0,-5.98,-0.95,6.054989678
05/09/2019 13:00,2.5365,-2.3083,3.429589063,11.1265,-1.0083,11.17209341,-8.59,-1.3,8.687813304,1.4765,-2.4383,2.850501559,0,0,0,-9.65,-1.43,9.755378004
05/09/2019 13:30,1.4984,-2.0398,2.531005057,10.7384,-0.9098,10.77687202,-9.24,-1.13,9.308839885,0.4484,-2.1398,2.186276881,0,0,0,-10.29,-1.23,10.36325239
05/09/2019 14:00,1.102,-1.8621,2.163751467,10.472,-0.9021,10.51078343,-9.37,-0.96,9.419049846,0.092,-1.9721,1.97424477,0,0,0,-10.38,-1.07,10.43500359
05/09/2019 14:30,0.1971,-1.4972,1.510117959,9.4671,-0.7472,9.496540962,-9.27,-0.75,9.300290318,-0.6529,-1.5672,1.697761541,0,0,0,-10.12,-0.82,10.15316699
05/09/2019 15:00,-0.2676,2.1966,2.212840103,9.6924,-0.7234,9.719358277,-9.96,2.92,10.37920999,-1.1676,-2.1634,2.458371274,0,0,0,-10.86,-1.44,10.95505363
05/09/2019 15:30,0.0415,2.3582,2.358565134,8.8615,-0.6818,8.887689997,-8.82,3.04,9.329201466,-0.7085,-4.1518,4.211818549,0,0,0,-9.57,-3.47,10.17967583
05/09/2019 16:00,1.2798,2.717,3.003327661,7.6198,-0.583,7.642070468,-6.34,3.3,7.147419115,0.8598,-3.823,3.9184927,0,0,0,-6.76,-3.24,7.496345776
05/09/2019 16:30,2.3491,2.4771,3.413838781,8.2891,-0.7029,8.318848912,-5.94,3.18,6.737655379,1.9391,-4.0529,4.492895194,0,0,0,-6.35,-3.35,7.179484661
05/09/2019 17:00,3.078,3.1599,4.41124155,7.008,-0.4901,7.025116512,-3.93,3.65,5.36352496,2.998,-3.3801,4.518083666,0,0,0,-4.01,-2.89,4.942893889
05/09/2019 17:30,3.8988,3.6817,5.362420753,5.5188,-0.3683,5.531075694,-1.62,4.05,4.361983494,4.0388,-2.8583,4.947907066,0,0,0,-1.48,-2.49,2.89663598
05/09/2019 18:00,5.0778,4.1328,6.547067182,4.2878,-0.2372,4.29435591,0.79,4.37,4.440833255,5.5878,-2.3972,6.080302351,0,0,0,1.3,-2.16,2.521031535
05/09/2019 18:30,5.7934,4.6087,7.402945309,2.8134,-0.1013,2.815223126,2.98,4.71,5.573553624,6.8234,-1.9513,7.096926042,0,0,0,4.01,-1.85,4.416174815
05/09/2019 19:00,6.5058,5.5292,8.538002476,1.5158,-0.0308,1.516112885,4.99,5.56,7.470856711,7.8558,-1.0808,7.929799637,0,0,0,6.34,-1.05,6.426359778
05/09/2019 19:30,7.194,4.5076,8.489528477,0.684,0.0176,0.684226395,6.51,4.49,7.908236213,8.634,0.3276,8.640212831,0,0,0,7.95,0.31,7.956041729
05/09/2019 20:00,7.7093,2.1858,8.013178404,0.3793,0.0458,0.38205514,7.33,2.14,7.636000262,8.9793,1.9258,9.18349248,0,0,0,8.6,1.88,8.803090366
05/09/2019 20:30,8.0923,2.0841,8.356362372,0.3523,0.0441,0.355049433,7.74,2.04,8.004323832,9.4223,1.8141,9.595347628,0,0,0,9.07,1.77,9.241093009
05/09/2019 21:00,7.9324,2.0783,8.200140282,0.4524,0.0383,0.454018337,7.48,2.04,7.753192891,9.2224,1.8083,9.398010994,0,0,0,8.77,1.77,8.946831841
05/09/2019 21:30,7.4103,2.1687,7.721127235,0.5403,0.0287,0.541061716,6.87,2.14,7.195588927,8.6403,1.9187,8.850773626,0,0,0,8.1,1.89,8.317577772
05/09/2019 22:00,6.7786,2.1606,7.114605423,0.5986,0.0206,0.598954356,6.18,2.14,6.540030581,7.9386,1.9106,8.165277847,0,0,0,7.34,1.89,7.5794261
05/09/2019 22:30,6.4378,1.4429,6.5975169,0.5978,0.0229,0.598238456,5.84,1.42,6.010158068,7.5278,1.2429,7.629716459,0,0,0,6.93,1.22,7.036568766
05/09/2019 23:00,5.6859,1.9607,6.014466169,0.5459,0.0307,0.546762563,5.14,1.93,5.490400714,6.7259,1.8207,6.967975265,0,0,0,6.18,1.79,6.434011191
05/09/2019 23:30,4.9458,2.513,5.54762171,0.5458,0.033,0.546796708,4.4,2.48,5.050782118,5.9458,2.353,6.394462185,0,0,0,5.4,2.32,5.877278282
06/09/2019 00:00,4.4876,2.5059,5.139852972,0.5976,0.0259,0.59816099,3.89,2.48,4.613296002,5.4476,2.3459,5.931238705,0,0,0,4.85,2.32,5.376327743
06/09/2019 00:30,4.1935,4.3315,6.028875061,0.6435,0.0215,0.643859068,3.55,4.31,5.583780082,5.3335,-0.3085,5.342414669,0,0,0,4.69,-0.33,4.701595474
06/09/2019 01:00,4.0968,2.157,4.629948082,0.6968,0.007,0.69683516,3.4,2.15,4.022747817,5.0668,0.277,5.074366092,0,0,0,4.37,0.27,4.378333016
06/09/2019 01:30,4.108,1.3473,4.323295189,0.708,-0.0027,0.708005148,3.4,1.35,3.658209945,4.978,1.2073,5.122309761,0,0,0,4.27,1.21,4.438130237
06/09/2019 02:00,4.1024,1.3598,4.321890998,0.7024,0.0098,0.702468362,3.4,1.35,3.658209945,5.0324,1.2198,5.178123386,0,0,0,4.33,1.21,4.495887009
06/09/2019 02:30,3.929,1.361,4.158047859,0.769,0.011,0.76907867,3.16,1.35,3.436291606,4.819,1.221,4.971277703,0,0,0,4.05,1.21,4.22689011
06/09/2019 03:00,4.0025,1.4381,4.253015149,0.5325,0.0181,0.532807526,3.47,1.42,3.749306603,4.9225,1.2881,5.088242119,0,0,0,4.39,1.27,4.570010941
06/09/2019 03:30,3.846,1.418,4.099077945,0.686,-0.002,0.686002915,3.16,1.42,3.464390278,4.726,1.268,4.893148271,0,0,0,4.04,1.27,4.234914403
06/09/2019 04:00,3.8699,1.3672,4.104310155,0.6699,-0.0028,0.669905852,3.2,1.37,3.480933783,4.7499,1.2172,4.903379024,0,0,0,4.08,1.22,4.258497388
06/09/2019 04:30,3.8607,1.369,4.096237968,0.6607,-0.001,0.660700757,3.2,1.37,3.480933783,4.7407,1.219,4.894915473,0,0,0,4.08,1.22,4.258497388
06/09/2019 05:00,3.848,1.3646,4.082797712,0.708,-0.0054,0.708020593,3.14,1.37,3.425857557,4.698,1.2146,4.852469182,0,0,0,3.99,1.22,4.172349458
06/09/2019 05:30,4.072,1.2719,4.266018473,0.702,-0.0081,0.702046729,3.37,1.28,3.604899444,4.912,1.1419,5.042983205,0,0,0,4.21,1.15,4.364241057
06/09/2019 06:00,4.2545,1.2646,4.438466335,0.8345,-0.0154,0.834642085,3.42,1.28,3.651684543,5.1045,1.1346,5.229076153,0,0,0,4.27,1.15,4.422148799
06/09/2019 06:30,4.7239,1.1104,4.852650757,0.9339,-0.0296,0.934368969,3.79,1.14,3.957739254,5.6139,0.9504,5.693780235,0,0,0,4.68,0.98,4.781506039
06/09/2019 07:00,5.407,0.9665,5.492701635,1.057,-0.0435,1.057894725,4.35,1.01,4.465713829,6.347,0.7965,6.396782101,0,0,0,5.29,0.84,5.356276692
06/09/2019 07:30,6.1495,0.8429,6.206998523,1.2295,-0.0471,1.230401829,4.92,0.89,4.999849998,7.1595,0.6429,7.188307218,0,0,0,5.93,0.69,5.970008375
06/09/2019 08:00,6.6533,1.341,6.78709672,1.4333,-0.069,1.434959891,5.22,1.41,5.407078694,7.6833,1.101,7.761784582,0,0,0,6.25,1.17,6.358569021
06/09/2019 08:30,7.1244,1.3364,7.248657829,1.4544,-0.0736,1.456261075,5.67,1.41,5.842687738,8.1844,1.0964,8.257511509,0,0,0,6.73,1.17,6.830944298
06/09/2019 09:00,7.1075,1.2034,7.20865645,1.8475,-0.0766,1.849087291,5.26,1.28,5.413501639,8.0975,0.9534,8.153433498,0,0,0,6.25,1.03,6.334303434
06/09/2019 09:30,6.6323,1.0237,6.710839365,2.7023,-0.1163,2.704801468,3.93,1.14,4.092004399,7.4523,0.7837,7.49339449,0,0,0,4.75,0.9,4.834511351
06/09/2019 10:00,5.8939,0.9774,5.974392686,3.0139,-0.1626,3.018282951,2.88,1.14,3.09741828,6.6439,0.7374,6.684696401,0,0,0,3.63,0.9,3.739906416
06/09/2019 10:30,5.9447,0.9762,6.024319425,3.1347,-0.1638,3.138976669,2.81,1.14,3.032441261,6.6647,0.7362,6.705237992,0,0,0,3.53,0.9,3.642924649
06/09/2019 11:00,6.3909,0.8159,6.442770803,3.5309,-0.1441,3.533839218,2.86,0.96,3.016819517,7.0209,0.6259,7.048743691,0,0,0,3.49,0.77,3.573933407
06/09/2019 11:30,5.6082,0.6447,5.64513466,4.3382,-0.2553,4.345705619,1.27,0.9,1.556566735,6.1682,0.4547,6.184936809,0,0,0,1.83,0.71,1.962906009
06/09/2019 12:00,5.8571,0.4701,5.875935195,4.7771,-0.2599,4.784164757,1.08,0.73,1.303572016,5.9671,0.3601,5.977955706,0,0,0,1.19,0.62,1.341827113
06/09/2019 12:30,5.25,0.5249,5.276174752,5.08,-0.3251,5.090391931,0.17,0.85,0.866833317,5.66,0.3649,5.671750348,0,0,0,0.58,0.69,0.901387819
06/09/2019 13:00,5.0771,0.8025,5.140131385,3.8171,-0.2075,3.822735756,1.26,1.01,1.614837453,5.5371,0.5925,5.568710143,0,0,0,1.72,0.8,1.896944912
06/09/2019 13:30,6.1575,0.5082,6.178436169,5.1575,-0.2818,5.16519288,1,0.79,1.27440182,6.5175,0.3782,6.528463946,0,0,0,1.36,0.66,1.511687798
06/09/2019 14:00,6.1866,-1.5803,6.385246092,7.3566,-0.5703,7.37867235,-1.17,-1.01,1.545639026,6.0366,-1.7303,6.279687703,0,0,0,-1.32,-1.16,1.757270611
06/09/2019 14:30,3.2412,-1.27,3.481131632,6.5812,-0.49,6.599416144,-3.34,-0.78,3.429868802,3.1312,-1.35,3.409826013,0,0,0,-3.45,-0.86,3.55557309
06/09/2019 15:00,2.2564,-0.9179,2.435955946,8.3164,-0.6979,8.345631993,-6.06,-0.22,6.063992084,1.8164,-1.4579,2.329116006,0,0,0,-6.5,-0.76,6.544279945
06/09/2019 15:30,1.2775,0.6421,1.429789726,5.5575,-0.4879,5.578875573,-4.28,1.13,4.426657882,1.3175,0.5021,1.409932857,0,0,0,-4.24,0.99,4.354044097
06/09/2019 16:00,2.5338,1.6172,3.005907231,5.1138,-0.4128,5.130434122,-2.58,2.03,3.282879833,2.7038,1.4772,3.081015138,0,0,0,-2.41,1.89,3.062711217
06/09/2019 16:30,3.2933,1.8058,3.755893839,5.1633,-0.3542,5.175434719,-1.87,2.16,2.857008925,3.4433,1.6558,3.820731413,0,0,0,-1.72,2.01,2.645467823
06/09/2019 17:00,2.2114,1.5837,2.7199992,6.4114,-0.4263,6.425556914,-4.2,2.01,4.656189429,2.1814,1.4537,2.62140223,0,0,0,-4.23,1.88,4.628963167
06/09/2019 17:30,3.7488,1.8294,4.171355391,5.7388,-0.3506,5.749499613,-1.99,2.18,2.951694429,3.8888,1.6894,4.239910117,0,0,0,-1.85,2.04,2.753924472
06/09/2019 18:00,5.3164,2.3712,5.821228255,4.3664,-0.2088,4.371389527,0.95,2.58,2.749345377,5.7964,2.2112,6.203842229,0,0,0,1.43,2.42,2.810925115
06/09/2019 18:30,5.7091,3.4586,6.675008372,2.7291,-0.0814,2.730313676,2.98,3.54,4.627310234,6.5791,1.6586,6.784947367,0,0,0,3.85,1.74,4.224937869
06/09/2019 19:00,6.7005,5.4197,8.61799561,1.3705,-0.0103,1.370538704,5.33,5.43,7.60879754,8.1105,-1.1803,8.195933037,0,0,0,6.74,-1.17,6.840796737
06/09/2019 19:30,7.0985,5.7012,9.104525451,0.5385,0.0312,0.539403087,6.56,5.67,8.670784278,8.6885,-0.9588,8.741243029,0,0,0,8.15,-0.99,8.209908647
06/09/2019 20:00,7.8249,2.1524,8.11553361,0.2449,0.0724,0.255377701,7.58,2.08,7.86020356,9.1649,1.5124,9.288850616,0,0,0,8.92,1.44,9.035485598
06/09/2019 20:30,8.2351,1.9032,8.452161987,0.2051,0.0632,0.214616518,8.03,1.84,8.238112648,9.6151,1.6032,9.747840697,0,0,0,9.41,1.54,9.535182222
06/09/2019 21:00,8.0964,1.8908,8.314253881,0.2364,0.0508,0.241796609,7.86,1.84,8.072496516,9.4364,1.5908,9.569550125,0,0,0,9.2,1.54,9.328000858
06/09/2019 21:30,7.6713,1.9456,7.914177345,0.2013,0.0556,0.208837377,7.47,1.89,7.705387725,8.9813,1.6756,9.136267567,0,0,0,8.78,1.62,8.928202507
06/09/2019 22:00,7.2773,1.9908,7.544692169,0.1773,0.0508,0.18443408,7.1,1.94,7.360271734,8.5373,1.7508,8.714975154,0,0,0,8.36,1.7,8.531096061
06/09/2019 22:30,6.7504,2.0605,7.05787223,0.2004,0.0505,0.20666497,6.55,2.01,6.851466996,7.9504,1.8305,8.158406119,0,0,0,7.75,1.78,7.951785963
06/09/2019 23:00,6.222,1.8554,6.492749276,0.212,0.0454,0.216806734,6.01,1.81,6.276639228,7.382,1.6454,7.563151801,0,0,0,7.17,1.6,7.346352837
06/09/2019 23:30,5.7161,1.3551,5.874529362,0.2561,0.0451,0.260040804,5.46,1.31,5.61495325,6.7961,1.1451,6.891895909,0,0,0,6.54,1.1,6.631862483
07/09/2019 00:00,5.2749,1.345,5.443674771,0.3149,0.035,0.316839092,4.96,1.31,5.130077972,6.2849,1.185,6.395638593,0,0,0,5.97,1.15,6.079753284
07/09/2019 00:30,4.8207,3.3854,5.89067752,0.2907,0.0354,0.292847486,4.53,3.35,5.634128149,5.9807,-0.4446,5.997202819,0,0,0,5.69,-0.48,5.710210154
07/09/2019 01:00,4.3654,4.9967,6.635037909,0.4154,0.0367,0.417018045,3.95,4.96,6.340670312,5.5854,-1.7333,5.84816399,0,0,0,5.17,-1.77,5.464595136
07/09/2019 01:30,4.303,5.0527,6.636684887,0.393,0.0427,0.395312901,3.91,5.01,6.355171123,5.513,-1.7273,5.777260102,0,0,0,5.12,-1.77,5.417314833
07/09/2019 02:00,4.2449,5.127,6.656223029,0.4149,0.037,0.416546528,3.83,5.09,6.370007849,5.4649,-1.683,5.718183366,0,0,0,5.05,-1.72,5.334875819
07/09/2019 02:30,4.134,5.0143,6.498704524,0.484,0.0343,0.48521386,3.65,4.98,6.174374462,5.324,-1.6857,5.584492859,0,0,0,4.84,-1.72,5.136535798
07/09/2019 03:00,3.8852,5.0944,6.40684715,0.5152,0.0444,0.51710966,3.37,5.05,6.071194281,5.0452,-1.6756,5.316171404,0,0,0,4.53,-1.72,4.845544345
07/09/2019 03:30,3.8976,5.0971,6.416518851,0.4676,0.0471,0.469966137,3.43,5.05,6.104703105,5.0676,-1.6029,5.315059564,0,0,0,4.6,-1.65,4.886972478
07/09/2019 04:00,3.8697,5.092,6.395548615,0.4397,0.042,0.441701358,3.43,5.05,6.104703105,5.0397,-1.608,5.290013241,0,0,0,4.6,-1.65,4.886972478
07/09/2019 04:30,3.9468,5.0926,6.442965544,0.3468,0.0426,0.34940664,3.6,5.05,6.201814251,5.1268,-1.6574,5.388047234,0,0,0,4.78,-1.7,5.073302672
07/09/2019 05:00,3.9899,5.1347,6.50264916,0.3299,0.0447,0.332914554,3.66,5.09,6.269266305,5.1699,-1.6553,5.428432932,0,0,0,4.84,-1.7,5.129873293
07/09/2019 05:30,4.1568,5.1347,6.606370435,0.2968,0.0447,0.300147181,3.86,5.09,6.388090482,5.3668,-1.6553,5.616276376,0,0,0,5.07,-1.7,5.347419939
07/09/2019 06:00,4.2911,5.0209,6.604769187,0.3811,0.0409,0.383288429,3.91,4.98,6.331547994,5.5111,-1.7291,5.775985632,0,0,0,5.13,-1.77,5.426766993
07/09/2019 06:30,4.6208,4.9786,6.792514306,0.3408,0.0386,0.342979008,4.28,4.94,6.536206851,5.9008,-1.7914,6.166729652,0,0,0,5.56,-1.83,5.853417805
07/09/2019 07:00,4.9631,4.9838,7.033535672,0.2831,0.0438,0.286468236,4.68,4.94,6.804851211,6.2931,-1.7862,6.541683121,0,0,0,6.01,-1.83,6.282435833
07/09/2019 07:30,5.3476,4.8776,7.237942216,0.4076,0.0376,0.409330575,4.94,4.84,6.915865817,6.7076,-1.7924,6.942952939,0,0,0,6.3,-1.83,6.560403951
07/09/2019 08:00,5.5659,4.8575,7.387458904,0.8359,0.0175,0.836083166,4.73,4.84,6.767458903,6.8759,-1.7325,7.090807927,0,0,0,6.04,-1.75,6.288409974
07/09/2019 08:30,5.1882,5.4569,7.529619967,1.5682,-0.0031,1.568203064,3.62,5.46,6.551030453,6.3582,-1.1231,6.456629217,0,0,0,4.79,-1.12,4.919197089
07/09/2019 09:00,4.9349,5.2664,7.217216012,1.9649,-0.0436,1.96538367,2.97,5.31,6.084159761,6.0049,-1.3736,6.160000079,0,0,0,4.04,-1.33,4.253292842
07/09/2019 09:30,5.0624,5.2595,7.300016028,2.0924,-0.0505,2.093009319,2.97,5.31,6.084159761,6.1324,-1.3805,6.285865892,0,0,0,4.04,-1.33,4.253292842
07/09/2019 10:00,4.5314,4.8501,6.637548943,2.9814,-0.1599,2.985684841,1.55,5.01,5.244292135,5.3614,-1.7399,5.636653437,0,0,0,2.38,-1.58,2.856711396
07/09/2019 10:30,5.0276,4.6492,6.847760393,3.2176,-0.2108,3.224497852,1.81,4.86,5.186106439,5.9276,-1.9608,6.243490883,0,0,0,2.71,-1.75,3.225926224
07/09/2019 11:00,5.5413,4.2009,6.953672878,4.1413,-0.3191,4.153575628,1.4,4.52,4.731849533,6.0713,-2.3391,6.506310206,0,0,0,1.93,-2.02,2.7937967
07/09/2019 11:30,4.3718,3.896,5.855890303,6.7618,-0.414,6.774461989,-2.39,4.31,4.928305997,4.3118,-2.524,4.996218094,0,0,0,-2.45,-2.11,3.233357388
07/09/2019 12:00,1.2068,4.2501,4.418112295,5.9868,-0.3399,5.996441132,-4.78,4.59,6.626952542,1.2568,-2.1699,2.507590926,0,0,0,-4.73,-1.83,5.071666393
07/09/2019 12:30,1.7915,4.5343,4.875381907,5.5115,-0.2757,5.518391318,-3.72,4.81,6.080666082,1.9815,-1.9257,2.763089347,0,0,0,-3.53,-1.65,3.896588251
07/09/2019 13:00,3.084,4.379,5.355996359,6.064,-0.271,6.070052471,-2.98,4.65,5.522943056,3.204,-2.071,3.815056618,0,0,0,-2.86,-1.8,3.379289866
07/09/2019 13:30,2.9096,4.5899,5.434423076,4.9396,-0.2101,4.944066158,-2.03,4.8,5.211612035,3.4596,-1.9101,3.951874766,0,0,0,-1.48,-1.7,2.253974268
07/09/2019 14:00,3.8746,4.3301,5.810532778,5.6046,-0.3499,5.615511657,-1.73,4.68,4.989519015,3.7746,-2.1699,4.353857045,0,0,0,-1.83,-1.82,2.580949438
07/09/2019 14:30,3.7944,4.1104,5.594002102,6.2544,-0.4596,6.271263949,-2.46,4.57,5.190038536,3.9144,-2.3896,4.586143862,0,0,0,-2.34,-1.93,3.033232599
07/09/2019 15:00,3.4539,3.6301,5.010693687,6.5539,-0.3699,6.564330219,-3.1,4,5.060632372,3.4939,-2.8599,4.515126268,0,0,0,-3.06,-2.49,3.94508555
07/09/2019 15:30,3.3037,3.438,4.768047576,5.7037,-0.332,5.713354329,-2.4,3.77,4.469105056,3.4537,-3.112,4.648934038,0,0,0,-2.25,-2.78,3.576436774
07/09/2019 16:00,3.1109,4.028,5.089448183,4.3209,-0.182,4.324731299,-1.21,4.21,4.380433768,3.9209,-2.602,4.705726385,0,0,0,-0.4,-2.42,2.452835094
07/09/2019 16:30,4.8866,3.3032,5.898303977,5.7366,-0.2968,5.744272783,-0.85,3.6,3.698986348,5.7566,-3.3768,6.673921021,0,0,0,0.02,-3.08,3.080064934
07/09/2019 17:00,3.3675,3.7685,5.053874603,4.3075,-0.2115,4.312689242,-0.94,3.98,4.089498747,4.0375,-2.9215,4.983630052,0,0,0,-0.27,-2.71,2.723416971
07/09/2019 17:30,4.7956,3.4811,5.925861673,4.5356,-0.2689,4.543564082,0.26,3.75,3.759002527,5.5156,-3.1989,6.376112026,0,0,0,0.98,-2.93,3.089546892
07/09/2019 18:00,5.3279,3.8223,6.557171318,3.3879,-0.1877,3.393095593,1.94,4.01,4.454626808,6.2979,-2.8377,6.907683092,0,0,0,2.91,-2.65,3.935809955
07/09/2019 18:30,6.7854,4.0121,7.882804042,2.2054,-0.1079,2.208037946,4.58,4.12,6.160422063,8.0154,-2.6779,8.450904423,0,0,0,5.81,-2.57,6.353030773
07/09/2019 19:00,7.315,4.8827,8.794883984,1.155,-0.0173,1.155129556,6.16,4.9,7.871187966,8.795,-1.8273,8.982819729,0,0,0,7.64,-1.81,7.851477568
07/09/2019 19:30,7.685,4.6091,8.961195669,0.505,0.0191,0.505361069,7.18,4.59,8.521766249,9.325,-2.1809,9.576635621,0,0,0,8.82,-2.2,9.090236521
07/09/2019 20:00,7.6511,4.6551,8.95596378,0.2711,0.0651,0.278806779,7.38,4.59,8.690943562,9.3211,-2.1349,9.56246324,0,0,0,9.05,-2.2,9.313565375
07/09/2019 20:30,7.9648,4.605,9.200220869,0.2748,0.055,0.28024996,7.69,4.55,8.93524482,9.6548,-2.145,9.890206673,0,0,0,9.38,-2.2,9.634542023
07/09/2019 21:00,7.8616,4.5976,9.10728721,0.3516,0.0476,0.354807441,7.51,4.55,8.780808619,9.5316,-2.1524,9.771602956,0,0,0,9.18,-2.2,9.43993644
07/09/2019 21:30,7.4696,4.6722,8.810469738,0.3196,0.0422,0.322374006,7.15,4.63,8.518180557,9.0896,-2.1578,9.342212211,0,0,0,8.77,-2.2,9.041731029
07/09/2019 22:00,7.0118,4.739,8.463064471,0.3018,0.049,0.305751926,6.71,4.69,8.18658659,8.5818,-1.971,8.80523323,0,0,0,8.28,-2.02,8.522839902
07/09/2019 22:30,6.5837,4.7422,8.113788667,0.3337,0.0522,0.337758094,6.25,4.69,7.814000256,8.0937,-1.9178,8.317808397,0,0,0,7.76,-1.97,8.006153883
07/09/2019 23:00,6.0697,4.8642,7.778283855,0.3097,0.0442,0.312838185,5.76,4.82,7.510659092,7.5197,-1.8358,7.740545829,0,0,0,7.21,-1.88,7.451073748
07/09/2019 23:30,5.5625,4.9835,7.468378572,0.2325,0.0435,0.236534353,5.33,4.94,7.267220927,6.9625,-1.8365,7.20063459,0,0,0,6.73,-1.88,6.987653397
08/09/2019 00:00,5.1979,5.0861,7.272315836,0.2179,0.0461,0.222723191,4.98,5.04,7.085336972,6.5279,-1.7239,6.75168939,0,0,0,6.31,-1.77,6.553548657
08/09/2019 00:30,4.6351,5.0079,6.82372438,0.1951,0.0579,0.203510245,4.44,4.95,6.64951878,5.8451,0.0779,5.845619079,0,0,0,5.65,0.02,5.650035398
08/09/2019 01:00,4.5963,2.397,5.183780733,0.2163,0.057,0.223684353,4.38,2.34,4.965883607,5.5763,2.267,6.019502528,0,0,0,5.36,2.21,5.797732315
08/09/2019 01:30,4.5875,2.4036,5.17903941,0.1375,0.0636,0.151496568,4.45,2.34,5.027733088,5.5775,2.2736,6.023102457,0,0,0,5.44,2.21,5.871771453
08/09/2019 02:00,4.5795,2.4901,5.212716975,0.1295,0.0701,0.147255764,4.45,2.42,5.065461479,5.5695,2.3501,6.045022768,0,0,0,5.44,2.28,5.898474379
08/09/2019 02:30,4.4574,2.4896,5.105538455,0.1074,0.0696,0.127980155,4.35,2.42,4.977840897,5.4774,2.3496,5.960078097,0,0,0,5.37,2.28,5.83397806
08/09/2019 03:00,4.2898,2.5515,4.991245966,0.1098,0.0715,0.131027821,4.18,2.48,4.860329207,5.2698,2.4615,5.816336845,0,0,0,5.16,2.39,5.686624658
08/09/2019 03:30,4.2899,2.5496,4.990360926,0.1099,0.0696,0.130085241,4.18,2.48,4.860329207,5.2699,2.4596,5.815623627,0,0,0,5.16,2.39,5.686624658
08/09/2019 04:00,4.2209,2.5494,4.931068563,0.1109,0.0694,0.130824959,4.11,2.48,4.80026041,5.2009,2.4594,5.753086925,0,0,0,5.09,2.39,5.623184151
08/09/2019 04:30,4.1765,2.5529,4.894941334,0.1065,0.0729,0.129060683,4.07,2.48,4.766057071,5.1565,2.4629,5.714487611,0,0,0,5.05,2.39,5.587002774
08/09/2019 05:00,4.1502,2.4865,4.838061832,0.1302,0.0665,0.146199487,4.02,2.42,4.692206304,5.1202,2.3765,5.644838376,0,0,0,4.99,2.31,5.498745311
08/09/2019 05:30,4.2187,2.4879,4.897660268,0.1187,0.0679,0.136748309,4.1,2.42,4.76092428,5.2087,2.3779,5.725815584,0,0,0,5.09,2.31,5.589651152
08/09/2019 06:00,4.3931,2.485,5.047232173,0.1031,0.065,0.12187949,4.29,2.42,4.925494899,5.3931,2.375,5.892890005,0,0,0,5.29,2.31,5.7723652
08/09/2019 06:30,4.6929,2.4329,5.286048886,0.1029,0.0629,0.120601907,4.59,2.37,5.165752607,5.7129,2.2529,6.141073589,0,0,0,5.61,2.19,6.022308527
08/09/2019 07:00,5.0311,1.8145,5.348306036,0.1111,0.0645,0.128465793,4.92,1.75,5.221963232,6.0711,1.6645,6.295142211,0,0,0,5.96,1.6,6.171029088
08/09/2019 07:30,5.4174,1.3525,5.583679702,0.3974,0.0425,0.399666123,5.02,1.31,5.18811141,6.4474,1.1725,6.553146039,0,0,0,6.05,1.13,6.154624278
08/09/2019 08:00,5.4597,1.1775,5.58523324,1.2197,-0.0025,1.219702562,4.24,1.18,4.401136217,6.3697,1.0075,6.448886287,0,0,0,5.15,1.01,5.24810442
08/09/2019 08:30,5.6734,0.8505,5.736795082,2.4634,-0.0795,2.464682497,3.21,0.93,3.342005386,6.4134,0.6805,6.449401508,0,0,0,3.95,0.76,4.022449502
08/09/2019 09:00,5.9082,1.1697,6.022875171,3.8982,-0.1903,3.902842212,2.01,1.36,2.426870413,5.9882,1.0097,6.072728656,0,0,0,2.09,1.2,2.41
08/09/2019 09:30,4.0365,0.7123,4.098866129,5.4965,-0.3077,5.505105952,-1.46,1.02,1.781010949,4.1065,0.5723,4.14618735,0,0,0,-1.39,0.88,1.645144371
08/09/2019 10:00,3.5092,0.1844,3.514041548,6.8292,-0.4556,6.844380469,-3.32,0.64,3.381124073,3.4192,0.1244,3.42146226,0,0,0,-3.41,0.58,3.458973836
08/09/2019 10:30,2.882,-0.0381,2.88225183,7.562,-0.5781,7.584065111,-4.68,0.54,4.711050838,2.642,-0.5781,2.704508016,0,0,0,-4.92,0,4.92
08/09/2019 11:00,2.6128,-0.6768,2.699033546,8.3628,-0.6768,8.390141958,-5.75,0,5.75,2.1928,-0.6768,2.294870384,0,0,0,-6.17,0,6.17
08/09/2019 11:30,1.9954,-0.202,2.005598454,8.0454,-0.772,8.082353937,-6.05,0.57,6.076791917,1.5854,-0.992,1.870175703,0,0,0,-6.46,-0.22,6.463745044
08/09/2019 12:00,2.9866,0.2699,2.998770676,5.7966,-0.6001,5.82758025,-2.81,0.87,2.941598205,3.0966,0.1799,3.101821331,0,0,0,-2.7,0.78,2.810409223
08/09/2019 12:30,4.6504,0.2132,4.655284567,6.6604,-0.6068,6.68798433,-2.01,0.82,2.170829335,4.7104,0.1732,4.713583181,0,0,0,-1.95,0.78,2.100214275
08/09/2019 13:00,4.8344,1.0226,4.94136966,3.4244,-0.1974,3.430084856,1.41,1.22,1.864537476,5.3244,0.8426,5.390659526,0,0,0,1.9,1.04,2.166010157
08/09/2019 13:30,4.309,0.8296,4.388133676,4.209,-0.1704,4.212447882,0.1,1,1.004987562,4.839,0.7796,4.90139747,0,0,0,0.63,0.95,1.139912277
08/09/2019 14:00,5.4235,0.3326,5.433688895,4.3635,-0.2174,4.368912337,1.06,0.55,1.194194289,5.7835,0.1226,5.784799306,0,0,0,1.42,0.34,1.46013698
08/09/2019 14:30,3.9601,0.3582,3.976266999,4.1101,-0.1918,4.114572791,-0.15,0.55,0.570087713,4.6101,-0.7318,4.667821039,0,0,0,0.5,-0.54,0.73593478
08/09/2019 15:00,2.5922,-0.3594,2.616996217,4.3422,-0.3594,4.357048221,-1.75,0,1.75,2.8422,-0.8994,2.981110733,0,0,0,-1.5,-0.54,1.594239631
08/09/2019 15:30,2.1002,-0.9837,2.319160566,5.2802,-0.3537,5.292033232,-3.18,-0.63,3.241805053,2.2202,-0.9937,2.432432472,0,0,0,-3.06,-0.64,3.126211765
08/09/2019 16:00,2.7666,-0.9529,2.926105598,6.4966,-0.3229,6.504619587,-3.73,-0.63,3.782829629,2.6366,-1.0829,2.85032138,0,0,0,-3.86,-0.76,3.934107268
08/09/2019 16:30,3.2283,-0.8414,3.336146707,5.4883,-0.3014,5.496569735,-2.26,-0.54,2.323617869,3.3983,-0.8714,3.508244696,0,0,0,-2.09,-0.57,2.166333308
08/09/2019 17:00,6.5256,-0.1853,6.528230346,4.5956,-0.1853,4.59933424,1.93,0,1.93,7.5956,-0.7553,7.633060818,0,0,0,3,-0.57,3.053669923
08/09/2019 17:30,7.4625,0.4559,7.476412981,4.3525,-0.0841,4.353312424,3.11,0.54,3.156532908,8.0425,-0.0841,8.042939703,0,0,0,3.69,0,3.69
08/09/2019 18:00,7.8028,1.106,7.88079462,3.1728,-0.094,3.174192155,4.63,1.2,4.782980242,8.5828,0.866,8.626378837,0,0,0,5.41,0.96,5.494515447
08/09/2019 18:30,7.5722,1.6912,7.758760873,1.3122,-0.0088,1.312229507,6.26,1.7,6.486724906,8.7222,1.4212,8.83722707,0,0,0,7.41,1.43,7.546721142
08/09/2019 19:00,7.5791,1.7608,7.780949393,0.9691,0.0008,0.96910033,6.61,1.76,6.840299701,8.7691,1.4908,8.894919868,0,0,0,7.8,1.49,7.941038975
08/09/2019 19:30,7.9623,1.9223,8.191059674,0.4423,0.0523,0.445381387,7.52,1.87,7.749019293,9.2823,1.6423,9.42646501,0,0,0,8.84,1.59,8.981853929
08/09/2019 20:00,8.1237,1.9499,8.354436648,0.1537,0.0799,0.173227307,7.97,1.87,8.186440008,9.4937,1.6699,9.6394453,0,0,0,9.34,1.59,9.474370692
08/09/2019 20:30,8.3719,1.9314,8.591799321,0.1519,0.0614,0.163840074,8.22,1.87,8.430023725,9.7819,1.6514,9.92031701,0,0,0,9.63,1.59,9.760379091
08/09/2019 21:00,8.09,1.9835,8.329608169,0.19,0.0535,0.197388576,7.9,1.93,8.132336688,9.44,1.7135,9.594252563,0,0,0,9.25,1.66,9.397771012
08/09/2019 21:30,7.5929,2.0623,7.867986509,0.2329,0.0523,0.238700021,7.36,2.01,7.629528164,8.8929,1.8023,9.073695813,0,0,0,8.66,1.75,8.835049519
08/09/2019 22:00,6.9369,2.1169,7.252713094,0.2769,0.0469,0.280843764,6.66,2.07,6.974274156,8.1769,1.9069,8.396306403,0,0,0,7.9,1.86,8.116008871
08/09/2019 22:30,6.2635,2.2684,6.661611728,0.3035,0.0584,0.309067646,5.96,2.21,6.356547805,7.4335,2.0684,7.715905703,0,0,0,7.13,2.01,7.407901187
08/09/2019 23:00,5.5986,2.2647,6.039303606,0.3686,0.0547,0.372636619,5.23,2.21,5.677763644,6.6886,2.0647,7.000025432,0,0,0,6.32,2.01,6.631930337
08/09/2019 23:30,5.1463,2.3313,5.649722416,0.2463,0.0513,0.251585731,4.9,2.28,5.404479623,6.2063,2.1813,6.5784671,0,0,0,5.96,2.13,6.329178462
09/09/2019 00:00,4.6966,2.3328,5.244044946,0.2466,0.0528,0.252189215,4.45,2.28,5.000089999,5.7166,2.1828,6.119161005,0,0,0,5.47,2.13,5.87007666
09/09/2019 00:30,4.4955,1.5344,4.750147746,0.3355,0.0444,0.338425191,4.16,1.49,4.418789427,5.4555,1.3844,5.628413952,0,0,0,5.12,1.34,5.292447449
09/09/2019 01:00,4.3015,1.4403,4.536228206,0.4915,0.0403,0.493149409,3.81,1.4,4.05907625,5.2315,1.2903,5.388271183,0,0,0,4.74,1.25,4.902050591
09/09/2019 01:30,4.2467,1.5268,4.512823853,0.4367,0.0568,0.440378394,3.81,1.47,4.083748278,5.2267,1.3768,5.404995017,0,0,0,4.79,1.32,4.968551097
09/09/2019 02:00,4.4391,1.5223,4.692867578,0.3491,0.0523,0.352995892,4.09,1.47,4.34614772,5.4191,1.3723,5.590156715,0,0,0,5.07,1.32,5.239017083
09/09/2019 02:30,4.258,1.4017,4.482781156,0.628,0.0317,0.628799563,3.63,1.37,3.87992268,5.188,1.2517,5.336862083,0,0,0,4.56,1.22,4.720381341
09/09/2019 03:00,4.1192,1.4481,4.366325944,0.5592,0.0381,0.560496432,3.56,1.41,3.829059937,5.0392,1.2581,5.193876418,0,0,0,4.48,1.22,4.643145486
09/09/2019 03:30,4.0751,1.4524,4.326188365,0.5151,0.0424,0.516842113,3.56,1.41,3.829059937,5.0451,1.3324,5.218076635,0,0,0,4.53,1.29,4.71009554
09/09/2019 04:00,4.0819,1.447,4.330787066,0.5219,0.037,0.52320991,3.56,1.41,3.829059937,4.9719,1.327,5.145941956,0,0,0,4.45,1.29,4.633206233
09/09/2019 04:30,3.9965,1.3901,4.231357969,0.6565,0.0301,0.657189668,3.34,1.36,3.606272314,4.8965,1.2401,5.051094957,0,0,0,4.24,1.21,4.409274317
09/09/2019 05:00,4.016,1.3894,4.249551548,0.726,0.0294,0.726595045,3.29,1.36,3.560014045,4.916,1.1894,5.057838309,0,0,0,4.19,1.16,4.347608538
09/09/2019 05:30,4.2314,2.0329,4.694403942,0.6014,0.0229,0.601835833,3.63,2.01,4.149337296,5.1514,1.8529,5.474500924,0,0,0,4.55,1.83,4.90422267
09/09/2019 06:00,4.358,2.0044,4.796851401,0.958,-0.0056,0.958016367,3.4,2.01,3.949696191,5.258,1.8244,5.565518786,0,0,0,4.3,1.83,4.673210888
09/09/2019 06:30,5.1999,1.9382,5.549376474,0.5899,0.0082,0.58995699,4.61,1.93,4.997699471,6.2499,1.7282,6.484437158,0,0,0,5.66,1.72,5.915572669
09/09/2019 07:00,6.1894,1.3019,6.324841181,0.3294,0.0319,0.330941037,5.86,1.27,5.99604036,7.3594,1.0519,7.434195449,0,0,0,7.03,1.02,7.103611757
09/09/2019 07:30,6.8492,1.6775,7.051634342,0.1992,0.0575,0.2073328,6.65,1.62,6.844479527,8.1292,1.3975,8.248448272,0,0,0,7.93,1.34,8.04241879
09/09/2019 08:00,7.1896,1.862,7.426802284,0.3596,0.062,0.364905686,6.83,1.8,7.063207487,8.4896,1.562,8.632100101,0,0,0,8.13,1.5,8.267218396
09/09/2019 08:30,7.4129,3.3342,8.128220965,0.8029,0.0342,0.803628055,6.61,3.3,7.387969951,8.9329,-1.3958,9.041291946,0,0,0,8.13,-1.43,8.254804662
09/09/2019 09:00,7.4305,4.044,8.459684761,1.0705,0.024,1.070768999,6.36,4.02,7.523961722,9.0105,-2.886,9.461400861,0,0,0,7.94,-2.91,8.45645907
09/09/2019 09:30,7.2181,4.2432,8.372915493,0.9981,0.0232,0.998369596,6.22,4.22,7.516435325,8.8081,-2.6868,9.208774069,0,0,0,7.81,-2.71,8.266813171
09/09/2019 10:00,6.8378,4.1327,7.989663205,2.0378,0.0027,2.037801789,4.8,4.13,6.332211304,8.1578,-2.7073,8.595299537,0,0,0,6.12,-2.71,6.693168159
09/09/2019 10:30,5.4416,3.9233,6.708449407,3.0516,-0.1067,3.053464827,2.39,4.03,4.685402864,6.4716,-2.9267,7.102617789,0,0,0,3.42,-2.82,4.432696696
09/09/2019 11:00,5.4859,3.5688,6.544572732,4.1559,-0.2412,4.162893495,1.33,3.81,4.035467755,6.1559,-3.2512,6.961710009,0,0,0,2,-3.01,3.613876036
09/09/2019 11:30,5.8713,3.4313,6.80043994,4.1413,-0.2487,4.148760945,1.73,3.68,4.06636201,6.5513,-3.4087,7.385036722,0,0,0,2.41,-3.16,3.974128835
09/09/2019 12:00,6.5627,3.6702,7.519268537,4.9727,-0.2198,4.977555357,1.59,3.89,4.202404074,7.8327,-3.1498,8.442300002,0,0,0,2.86,-2.93,4.09444746
09/09/2019 12:30,5.9639,4.1761,7.280653434,4.8539,-0.2739,4.861621789,1.11,4.45,4.586349311,6.4439,-2.6139,6.953870895,0,0,0,1.59,-2.34,2.829081123
09/09/2019 13:00,2.6297,3.991,4.779477282,4.4197,-0.189,4.423739266,-1.79,4.18,4.54714196,3.0797,-2.779,4.148179491,0,0,0,-1.34,-2.59,2.916110423
09/09/2019 13:30,3.5293,3.3227,4.847297575,4.9193,-0.1773,4.922494061,-1.39,3.5,3.765912904,3.6693,-3.4573,5.041496383,0,0,0,-1.25,-3.28,3.510113958
09/09/2019 14:00,4.4618,3.1471,5.460027257,5.2418,-0.2529,5.24789726,-0.78,3.4,3.48832338,5.5318,-3.6229,6.612580105,0,0,0,0.29,-3.37,3.38245473
09/09/2019 14:30,6.1755,3.1506,6.932754186,4.7155,-0.3094,4.725639492,1.46,3.46,3.755422746,6.9055,-3.6794,7.824571209,0,0,0,2.19,-3.37,4.019079497
09/09/2019 15:00,5.8222,3.4331,6.759007949,4.0622,-0.2369,4.069101922,1.76,3.67,4.070196555,6.6522,-3.3969,7.469316866,0,0,0,2.59,-3.16,4.085792457
09/09/2019 15:30,4.565,4.0654,6.112830945,3.005,-0.1446,3.00847705,1.56,4.21,4.489732731,5.485,-2.7746,6.146839038,0,0,0,2.48,-2.63,3.614872059
09/09/2019 16:00,6.1281,3.9087,7.268531165,2.8181,-0.0813,2.819272477,3.31,3.99,5.184226075,7.2381,-2.9413,7.812895577,0,0,0,4.42,-2.86,5.26459875
09/09/2019 16:30,6.9828,3.5956,7.854160375,3.2328,-0.1344,3.235592558,3.75,3.73,5.28917763,8.0928,-3.2444,8.718918694,0,0,0,4.86,-3.11,5.769896013
09/09/2019 17:00,6.5508,3.2147,7.297073162,4.3908,-0.2653,4.398807649,2.16,3.48,4.09585156,7.4408,-3.6153,8.272599273,0,0,0,3.05,-3.35,4.530452516
09/09/2019 17:30,5.6893,3.3807,6.617950361,4.2193,-0.2593,4.227260221,1.47,3.64,3.92562097,6.4593,-3.4393,7.317878175,0,0,0,2.24,-3.18,3.889730068
09/09/2019 18:00,6.5059,3.4105,7.345627615,5.0359,-0.1795,5.03909804,1.47,3.59,3.879304061,7.1259,-3.3595,7.878114689,0,0,0,2.09,-3.18,3.805325216
09/09/2019 18:30,6.0704,3.9044,7.217623953,3.5704,-0.1556,3.573788959,2.5,4.06,4.76797651,7.1104,-2.9556,7.700218148,0,0,0,3.54,-2.8,4.513490888
09/09/2019 19:00,7.0546,4.0713,8.145112943,2.6846,-0.1187,2.687222888,4.37,4.19,6.054172115,8.3446,-2.8287,8.811009752,0,0,0,5.66,-2.71,6.275324693
09/09/2019 19:30,7.5386,4.2893,8.673441327,1.6186,-0.0607,1.619737772,5.92,4.35,7.346352837,9.0486,-2.6407,9.426052114,0,0,0,7.43,-2.58,7.865195484
09/09/2019 20:00,7.794,4.4927,8.996154139,1.044,-0.0073,1.044025522,6.75,4.5,8.11249037,9.434,-2.4273,9.741259738,0,0,0,8.39,-2.42,8.732038708
09/09/2019 20:30,8.1021,4.4358,9.236901323,0.9321,-0.0142,0.932208158,7.17,4.45,8.438684732,9.8021,-2.5242,10.12189459,0,0,0,8.87,-2.51,9.218297023
09/09/2019 21:00,7.8427,4.5055,9.044748396,0.8327,-0.0145,0.832826236,7.01,4.52,8.340893238,9.5227,-2.4545,9.833940489,0,0,0,8.69,-2.44,9.026056725
09/09/2019 21:30,7.3748,4.5894,8.686211338,0.8148,-0.0106,0.814868947,6.56,4.6,8.012090863,8.9948,-2.3506,9.296867612,0,0,0,8.18,-2.34,8.508113775
09/09/2019 22:00,6.8079,4.6626,8.251505388,0.8979,-0.0174,0.898068578,5.91,4.68,7.538600666,8.3279,-2.3074,8.641644124,0,0,0,7.43,-2.29,7.774895498
09/09/2019 22:30,6.2488,4.7294,7.8367548,0.9288,-0.0206,0.929028417,5.32,4.75,7.131963264,7.6888,-2.2106,8.000274858,0,0,0,6.76,-2.19,7.105891921
09/09/2019 23:00,5.3448,5.6719,7.793416237,0.8948,-0.0081,0.894836661,4.45,5.68,7.215601153,6.7048,-1.1181,6.797388517,0,0,0,5.81,-1.11,5.915082417
09/09/2019 23:30,4.8678,5.2403,7.152357718,0.8378,-0.0097,0.837856151,4.03,5.25,6.618413707,6.1578,-1.7197,6.393423882,0,0,0,5.32,-1.71,5.588067645
10/09/2019 00:00,4.5235,4.9027,6.670721066,0.8235,-0.0173,0.823681698,3.7,4.92,6.156005198,5.7735,-2.0773,6.135835521,0,0,0,4.95,-2.06,5.361538958
10/09/2019 00:30,4.2528,4.9132,6.498141433,0.7328,-0.0068,0.73283155,3.52,4.92,6.049528907,5.4828,-2.0068,5.838522251,0,0,0,4.75,-2,5.153882032
10/09/2019 01:00,4.0746,5.0007,6.450532199,0.7046,-0.0093,0.704661373,3.37,5.01,6.037963233,5.2846,-2.0093,5.653696459,0,0,0,4.58,-2,4.997639443
10/09/2019 01:30,4.1232,5.007,6.486202837,0.6732,-0.003,0.673206684,3.45,5.01,6.082976245,5.3332,-1.943,5.676114097,0,0,0,4.66,-1.94,5.047692542
10/09/2019 02:00,4.0368,5.501,6.823251076,0.5868,0.011,0.586903093,3.45,5.49,6.484026527,5.3168,-1.279,5.468473575,0,0,0,4.73,-1.29,4.902754328
10/09/2019 02:30,3.9534,6.0989,7.268146447,0.5034,0.0189,0.503754672,3.45,6.08,6.990629442,5.2334,-0.8111,5.295881302,0,0,0,4.73,-0.83,4.802270296
10/09/2019 03:00,3.8815,5.5514,6.773779167,0.5915,0.0214,0.591886991,3.29,5.53,6.434671709,5.1015,-1.3386,5.274196831,0,0,0,4.51,-1.36,4.710594442
10/09/2019 03:30,3.8328,5.0647,6.351499188,0.6728,0.0047,0.672816416,3.16,5.06,5.965668445,5.0228,-1.8053,5.33738025,0,0,0,4.35,-1.81,4.711539027
10/09/2019 04:00,3.8151,5.0675,6.34307057,0.6551,0.0075,0.655142931,3.16,5.06,5.965668445,5.0051,-1.7325,5.296468848,0,0,0,4.35,-1.74,4.685093382
10/09/2019 04:30,3.8496,5.0682,6.364438027,0.6196,0.0082,0.619654258,3.23,5.06,6.003040896,5.0496,-1.7318,5.338313535,0,0,0,4.43,-1.74,4.759464256
10/09/2019 05:00,3.8589,5.0327,6.341859231,0.6289,0.0127,0.629028219,3.23,5.02,5.96936345,5.0589,-1.7273,5.345655666,0,0,0,4.43,-1.74,4.759464256
10/09/2019 05:30,3.9962,5.0494,6.439414166,0.5862,0.0294,0.586936794,3.41,5.02,6.068648944,5.2162,-1.7106,5.489525918,0,0,0,4.63,-1.74,4.946160127
10/09/2019 06:00,4.4,5.0556,6.702170645,0.4,0.0356,0.401581075,4,5.02,6.418753773,5.72,-1.8144,6.00087055,0,0,0,5.32,-1.85,5.63248613
10/09/2019 06:30,4.9916,4.9564,7.034342295,0.4116,0.0364,0.413206389,4.58,4.92,6.721815231,6.3816,-1.8136,6.634302037,0,0,0,5.97,-1.85,6.250072
10/09/2019 07:00,5.5171,5.8464,8.038581055,0.4271,0.0464,0.429613047,5.09,5.8,7.71674154,7.0071,-1.0036,7.078606033,0,0,0,6.58,-1.05,6.663249958
10/09/2019 07:30,6.1924,5.7779,8.46935335,0.6924,0.0379,0.693436493,5.5,5.74,7.949691818,7.7324,-1.0121,7.798355991,0,0,0,7.04,-1.05,7.117871873
10/09/2019 08:00,6.4771,5.5958,8.5595445,1.2171,0.0158,1.217202551,5.26,5.58,7.668376621,7.9671,-1.2342,8.062129498,0,0,0,6.75,-1.25,6.864765109
10/09/2019 08:30,6.0886,5.2166,8.017728202,2.4586,-0.0534,2.459179847,3.63,5.27,6.399203075,7.2886,-1.5834,7.458608819,0,0,0,4.83,-1.53,5.066537279
10/09/2019 09:00,5.5478,4.6659,7.249048741,4.0278,-0.1941,4.032474135,1.52,4.86,5.092150823,6.0678,-2.0641,6.409267169,0,0,0,2.04,-1.87,2.767399501
10/09/2019 09:30,4.0117,4.2169,5.820307767,5.3617,-0.3231,5.3714263,-1.35,4.54,4.736464927,4.0217,-2.4931,4.731766953,0,0,0,-1.34,-2.17,2.550392127
10/09/2019 10:00,3.6394,4.0081,5.413880122,5.9394,-0.4419,5.955816314,-2.3,4.45,5.00924146,3.9094,-2.6819,4.740885568,0,0,0,-2.03,-2.24,3.022995203
10/09/2019 10:30,2.1276,3.723,4.288054426,6.7876,-0.527,6.808027817,-4.66,4.25,6.306988188,2.1276,-2.967,3.650995859,0,0,0,-4.66,-2.44,5.260152089
10/09/2019 11:00,1.9879,2.9804,3.582531308,8.2679,-0.7396,8.300914321,-6.28,3.72,7.299095834,1.6179,-3.6696,4.010431968,0,0,0,-6.65,-2.93,7.266870028
10/09/2019 11:30,2.4853,3.1859,4.040628033,7.8253,-0.7741,7.863494827,-5.34,3.96,6.648097472,2.1853,-3.4841,4.112722809,0,0,0,-5.64,-2.71,6.257291746
10/09/2019 12:00,1.8659,2.9449,3.486261439,8.6359,-0.7851,8.671513756,-6.77,3.73,7.729540737,1.3159,-3.7051,3.931839114,0,0,0,-7.32,-2.92,7.880913653
10/09/2019 12:30,1.2203,2.9126,3.157906086,8.7703,-0.8174,8.808308853,-7.55,3.73,8.42112819,0.6803,-3.7374,3.798811242,0,0,0,-8.09,-2.92,8.600842982
10/09/2019 13:00,1.2476,2.1371,2.474611519,10.3676,-1.0129,10.41696195,-9.12,3.15,9.648673484,0.3176,-4.4729,4.484161479,0,0,0,-10.05,-3.46,10.62892751
10/09/2019 13:30,0.818,2.1681,2.317278924,10.068,-1.0419,10.12176761,-9.25,3.21,9.791149064,-0.082,-4.4619,4.462653427,0,0,0,-10.15,-3.42,10.71069092
10/09/2019 14:00,0.5178,1.8746,1.944798704,10.9478,-1.1354,11.00651889,-10.43,3.01,10.85564369,-0.6022,-4.7354,4.773537263,0,0,0,-11.55,-3.6,12.09803703
10/09/2019 14:30,0.1661,1.8118,1.819397826,11.1861,-1.1182,11.24185058,-11.02,2.93,11.40286368,-1.0239,-4.8282,4.935573568,0,0,0,-12.21,-3.71,12.761199
10/09/2019 15:00,0.4032,1.2572,1.320273487,10.8032,-1.0328,10.85245622,-10.4,2.29,10.64913612,-0.6868,-5.4028,5.446277819,0,0,0,-11.49,-4.37,12.29296547
10/09/2019 15:30,0.8192,1.626,1.820704435,9.6792,-0.874,9.718579559,-8.86,2.5,9.205954595,0.0092,-5.074,5.074008341,0,0,0,-9.67,-4.2,10.54271787
10/09/2019 16:00,1.3874,1.9564,2.398411916,9.0774,-0.7736,9.11030448,-7.69,2.73,8.160208331,0.7674,-4.7136,4.775659925,0,0,0,-8.31,-3.94,9.196722242
10/09/2019 16:30,2.6145,2.2596,3.455633431,8.0545,-0.6904,8.084035033,-5.44,2.95,6.18838428,2.3245,-4.4404,5.012030767,0,0,0,-5.73,-3.75,6.848021612
10/09/2019 17:00,3.4125,3.2675,4.724585961,7.0925,-0.5225,7.11172008,-3.68,3.79,5.282660315,3.4225,-3.4425,4.854308653,0,0,0,-3.67,-2.92,4.689914711
10/09/2019 17:30,5.3275,4.8898,7.231348442,3.9175,-0.2502,3.925481663,1.41,5.14,5.329887428,6.1675,-1.8402,6.436178392,0,0,0,2.25,-1.59,2.755104354
10/09/2019 18:00,5.5482,5.4087,7.748326202,2.8682,-0.0713,2.869086079,2.68,5.48,6.100229504,6.6782,-1.3613,6.81553321,0,0,0,3.81,-1.29,4.022461933
10/09/2019 18:30,7.4169,3.3402,8.134331051,1.3669,-0.0298,1.367224799,6.05,3.37,6.925272558,8.8269,0.2402,8.830167589,0,0,0,7.46,0.27,7.46488446
10/09/2019 19:00,8.0337,1.689,8.20932742,1.0637,0.009,1.063738074,6.97,1.68,7.169609473,9.3537,1.369,9.453352035,0,0,0,8.29,1.36,8.400815437
10/09/2019 19:30,8.1725,1.7706,8.362103839,0.8125,0.0206,0.812761103,7.36,1.75,7.565190017,9.5425,1.4306,9.64914103,0,0,0,8.73,1.41,8.843132929
10/09/2019 20:00,8.3362,1.8584,8.540836083,0.6762,0.0484,0.677929937,7.66,1.81,7.870940223,9.7562,1.5184,9.873650642,0,0,0,9.08,1.47,9.198222654
10/09/2019 20:30,8.3671,1.7829,8.554945635,0.7071,0.0229,0.70747072,7.66,1.76,7.859592865,9.7871,1.4929,9.900306905,0,0,0,9.08,1.47,9.198222654
