Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/09/2019 21:00,7.8905,1.873,8.109754574,0.8405,0.013,0.840600529,7.05,1.86,7.291234463,9.2305,1.553,9.360231795,0,0,0,8.39,1.54,8.530164125
10/09/2019 21:30,7.3112,1.9208,7.55930672,0.9312,0.0108,0.931262627,6.38,1.91,6.659767263,8.5712,1.6508,8.728723279,0,0,0,7.64,1.64,7.814038648
10/09/2019 22:00,6.848,2.0137,7.137933293,0.828,0.0037,0.828008267,6.02,2.01,6.346692052,8.078,1.7537,8.266168864,0,0,0,7.25,1.75,7.458216945
10/09/2019 22:30,6.3606,1.3416,6.500547894,0.9106,0.0016,0.910601406,5.45,1.34,5.612316812,7.5006,1.1016,7.581063443,0,0,0,6.59,1.1,6.681175046
10/09/2019 23:00,5.6158,1.0903,5.720661127,0.9758,0.0003,0.975800046,4.64,1.09,4.766308844,6.6658,0.9203,6.729029776,0,0,0,5.69,0.92,5.763896252
10/09/2019 23:30,4.9689,1.7543,5.269491029,1.0489,-0.0157,1.049017493,3.92,1.77,4.301081259,5.9889,0.2943,5.996126725,0,0,0,4.94,0.31,4.949717164
11/09/2019 00:00,4.5008,4.6143,6.445848674,1.0308,-0.0057,1.030815759,3.47,4.62,5.778001385,5.7008,-2.2257,6.119874274,0,0,0,4.67,-2.22,5.170812315
11/09/2019 00:30,3.9922,4.7755,6.224392427,1.1622,-0.0045,1.162208712,2.83,4.78,5.554934743,5.1022,-1.9545,5.463745518,0,0,0,3.94,-1.95,4.396146039
11/09/2019 01:00,3.7906,4.8211,6.132834057,1.2206,-0.0289,1.220942083,2.57,4.85,5.48884323,4.8906,-1.9789,5.275795065,0,0,0,3.67,-1.95,4.15588739
11/09/2019 01:30,3.778,4.8149,6.120175325,1.288,-0.0351,1.288478176,2.49,4.85,5.451843725,4.868,-1.9451,5.242216898,0,0,0,3.58,-1.91,4.057647101
11/09/2019 02:00,3.833,4.8111,6.151306545,1.343,-0.0389,1.343563251,2.49,4.85,5.451843725,4.923,-1.9489,5.294727586,0,0,0,3.58,-1.91,4.057647101
11/09/2019 02:30,3.7005,4.8065,6.065982402,1.3905,-0.0435,1.391180254,2.31,4.85,5.372020104,4.7705,-1.9535,5.154981329,0,0,0,3.38,-1.91,3.882331774
11/09/2019 03:00,3.6144,4.793,6.003060583,1.3544,-0.057,1.355598893,2.26,4.85,5.350710233,4.6944,-2.017,5.109371817,0,0,0,3.34,-1.96,3.872621851
11/09/2019 03:30,3.6341,4.7854,6.008888081,1.3741,-0.0646,1.375617669,2.26,4.85,5.350710233,4.6641,-2.0746,5.104683533,0,0,0,3.29,-2.01,3.855411781
11/09/2019 04:00,3.6041,4.7844,5.989993336,1.3441,-0.0656,1.345699881,2.26,4.85,5.350710233,4.6341,-2.0756,5.077696148,0,0,0,3.29,-2.01,3.855411781
11/09/2019 04:30,3.5195,4.7832,5.93850844,1.4695,-0.0668,1.471017502,2.05,4.85,5.265453447,4.5595,-2.0768,5.010203438,0,0,0,3.09,-2.01,3.686217574
11/09/2019 05:00,3.5433,4.7876,5.95618071,1.4933,-0.0624,1.494603175,2.05,4.85,5.265453447,4.5833,-2.0724,5.030057718,0,0,0,3.09,-2.01,3.686217574
11/09/2019 05:30,3.7608,4.8017,6.099175316,1.3108,-0.0483,1.311689571,2.45,4.85,5.433691195,4.8608,-2.0983,5.294359218,0,0,0,3.55,-2.05,4.099390199
11/09/2019 06:00,4.0741,4.7498,6.257706517,1.2341,-0.0502,1.235120581,2.84,4.8,5.577239461,5.2141,-2.1002,5.621181268,0,0,0,3.98,-2.05,4.476929752
11/09/2019 06:30,4.648,4.65,6.574679004,1.308,-0.07,1.309871749,3.34,4.72,5.782214109,5.858,-2.31,6.297004367,0,0,0,4.55,-2.24,5.071498792
11/09/2019 07:00,5.3846,4.5056,7.020993414,1.3246,-0.0644,1.32616459,4.06,4.57,6.112977998,6.6846,-2.3444,7.083790547,0,0,0,5.36,-2.28,5.824774674
11/09/2019 07:30,6.2576,4.3736,7.63452256,1.4076,-0.0664,1.409165256,4.85,4.44,6.575416337,7.6676,-2.4964,8.063752397,0,0,0,6.26,-2.43,6.715094936
11/09/2019 08:00,7.0629,4.2073,8.221066214,1.4029,-0.0927,1.405959352,5.66,4.3,7.108136183,8.5629,-2.8527,9.025583289,0,0,0,7.16,-2.76,7.673538949
11/09/2019 08:30,7.4365,3.2274,8.106641907,1.5365,-0.0826,1.538718626,5.9,3.31,6.765064671,8.8065,-3.1626,9.357162017,0,0,0,7.27,-3.08,7.895524048
11/09/2019 09:00,7.4707,0.82,7.515567742,1.7907,-0.08,1.79248612,5.68,0.9,5.750860805,8.5307,0.86,8.57393973,0,0,0,6.74,0.94,6.80523328
11/09/2019 09:30,7.1612,1.1503,7.252997693,1.9612,-0.0797,1.962818772,5.2,1.23,5.343491368,8.2112,0.8603,8.256144471,0,0,0,6.25,0.94,6.320292715
11/09/2019 10:00,7.2445,1.1423,7.334005014,2.1145,-0.0877,2.11631792,5.13,1.23,5.27539572,8.2345,0.7823,8.271576847,0,0,0,6.12,0.87,6.181528937
11/09/2019 10:30,7.1161,1.1265,7.204712448,2.3261,-0.1035,2.328401482,4.79,1.23,4.945401905,8.0761,0.8165,8.117269458,0,0,0,5.75,0.92,5.823134895
11/09/2019 11:00,6.7357,1.0661,6.819547177,2.6057,-0.0939,2.607391359,4.13,1.16,4.289813516,7.6257,0.7361,7.661145065,0,0,0,5.02,0.83,5.088152907
11/09/2019 11:30,6.6637,1.066,6.748426016,2.6437,-0.094,2.645370615,4.02,1.16,4.184017208,7.5537,0.736,7.589471634,0,0,0,4.91,0.83,4.979658623
11/09/2019 12:00,6.5268,1.1683,6.630538676,3.0368,-0.1217,3.03923759,3.49,1.29,3.720779488,7.3068,0.8583,7.357037796,0,0,0,4.27,0.98,4.381015864
11/09/2019 12:30,6.3094,1.2334,6.428826014,3.1794,-0.1066,3.181186559,3.13,1.34,3.404776057,7.0694,0.9434,7.13206982,0,0,0,3.89,1.05,4.029218286
11/09/2019 13:00,6.3304,1.0385,6.415017257,3.5704,-0.1515,3.573612795,2.76,1.19,3.005611419,7.0104,0.7485,7.050245415,0,0,0,3.44,0.9,3.55578402
11/09/2019 13:30,6.3353,0.8373,6.390391019,3.8353,-0.2927,3.846452831,2.5,1.13,2.743519637,6.9553,0.5573,6.977591374,0,0,0,3.12,0.85,3.233713036
11/09/2019 14:00,6.3811,0.6931,6.418631071,4.2211,-0.3069,4.232242056,2.16,1,2.380252087,6.9211,0.4631,6.936576016,0,0,0,2.7,0.77,2.807650263
11/09/2019 14:30,5.5282,0.7,5.572341989,4.4882,-0.3,4.498215117,1.04,1,1.442775104,6.0482,0.47,6.066434145,0,0,0,1.56,0.77,1.739683879
11/09/2019 15:00,5.5211,0.7772,5.575534508,4.2811,-0.2928,4.291101147,1.24,1.07,1.637833935,5.8411,0.5272,5.86484348,0,0,0,1.56,0.82,1.762384748
11/09/2019 15:30,4.6936,2.8796,5.506539487,4.8236,-0.2904,4.832333714,-0.13,3.17,3.172664495,5.5936,-1.6304,5.82636809,0,0,0,0.77,-1.34,1.545477273
11/09/2019 16:00,5.3954,3.7353,6.562225785,4.4154,-0.2347,4.421633324,0.98,3.97,4.08916862,5.9254,-2.9447,6.616768339,0,0,0,1.51,-2.71,3.102289477
11/09/2019 16:30,5.7373,3.3762,6.656976621,4.6773,-0.3038,4.687155825,1.06,3.68,3.829621391,6.1273,-3.2738,6.947054896,0,0,0,1.45,-2.97,3.305056732
11/09/2019 17:00,6.245,3.2804,7.054151201,4.855,-0.2996,4.864235311,1.39,3.58,3.840377586,6.835,-3.2696,7.576774324,0,0,0,1.98,-2.97,3.569495763
11/09/2019 17:30,6.9881,3.3943,7.768836084,4.7481,-0.2357,4.753946582,2.24,3.63,4.265501143,7.7381,-3.2057,8.375840501,0,0,0,2.99,-2.97,4.214380144
11/09/2019 18:00,5.7327,3.9179,6.943615031,3.4927,-0.1621,3.496459595,2.24,4.08,4.654460226,6.6827,-2.6621,7.193417526,0,0,0,3.19,-2.5,4.052912533
11/09/2019 18:30,6.7527,4.2352,7.970939489,2.5027,-0.0748,2.503817551,4.25,4.31,6.052982736,7.9527,-2.3648,8.296849784,0,0,0,5.45,-2.29,5.911564937
11/09/2019 19:00,7.2633,5.0291,8.834442467,1.2433,-0.0009,1.243300326,6.02,5.03,7.844826321,8.7533,-1.6109,8.900295484,0,0,0,7.51,-1.61,7.680637994
11/09/2019 19:30,7.8182,2.9247,8.347342172,0.6282,0.0347,0.629157635,7.19,2.89,7.749077364,9.2082,0.5947,9.227383992,0,0,0,8.58,0.56,8.598255637
11/09/2019 20:00,8.2185,1.7985,8.412986658,0.4185,0.0685,0.42406898,7.8,1.73,7.989549424,9.5585,1.5085,9.676801874,0,0,0,9.14,1.44,9.252740135
11/09/2019 20:30,8.6638,4.1933,9.625237417,0.3038,0.0533,0.308440156,8.36,4.14,9.328944206,10.4838,-2.6667,10.81764075,0,0,0,10.18,-2.72,10.53711535
11/09/2019 21:00,8.2572,4.3239,9.320808069,0.3672,0.0539,0.371134814,7.89,4.27,8.971343266,10.0372,-2.6661,10.38525267,0,0,0,9.67,-2.72,10.04526257
11/09/2019 21:30,7.7691,4.4308,8.943763383,0.2791,0.0508,0.283685477,7.49,4.38,8.676664106,9.4991,-2.5392,9.832621087,0,0,0,9.22,-2.59,9.576873185
11/09/2019 22:00,7.1258,4.7482,8.562851679,0.2958,0.0582,0.301471193,6.83,4.69,8.285227818,8.7658,-2.1618,9.028434465,0,0,0,8.47,-2.22,8.75610073
11/09/2019 22:30,6.392,5.8819,8.686449885,0.222,0.0519,0.227985986,6.17,5.83,8.488686589,7.982,-1.0081,8.045407983,0,0,0,7.76,-1.06,7.832062308
11/09/2019 23:00,5.7827,5.1505,7.743853662,0.3027,0.0505,0.306883594,5.48,5.1,7.486013625,7.2627,-1.7495,7.470445873,0,0,0,6.96,-1.8,7.188991584
11/09/2019 23:30,5.1135,5.4173,7.449498073,0.2835,0.0573,0.289232675,4.83,5.36,7.215157656,6.5035,-1.4227,6.657295813,0,0,0,6.22,-1.48,6.393653103
12/09/2019 00:00,4.7679,5.0938,6.977081686,0.3079,0.0538,0.312564953,4.46,5.04,6.730022288,6.0979,-1.8362,6.368360452,0,0,0,5.79,-1.89,6.090664988
12/09/2019 00:30,4.3526,5.0134,6.639224828,0.4026,0.0534,0.40612599,3.95,4.96,6.340670312,5.6326,-1.7766,5.906140053,0,0,0,5.23,-1.83,5.540920501
12/09/2019 01:00,4.1602,5.0029,6.506632958,0.4802,0.0429,0.482112487,3.68,4.96,6.176082901,5.3902,-1.7871,5.678730708,0,0,0,4.91,-1.83,5.239942748
12/09/2019 01:30,4.1198,5.002,6.480181791,0.4998,0.042,0.501561601,3.62,4.96,6.140521151,5.3398,-1.788,5.631199521,0,0,0,4.84,-1.83,5.174408179
12/09/2019 02:00,4.1286,5,6.484237654,0.5786,0.04,0.579981,3.55,4.96,6.099516374,5.3486,-1.79,5.640179249,0,0,0,4.77,-1.83,5.108992073
12/09/2019 02:30,4.0728,5.051,6.488474462,0.5228,0.041,0.524405225,3.55,5.01,6.140244295,5.2928,-1.789,5.586971706,0,0,0,4.77,-1.83,5.108992073
12/09/2019 03:00,3.9882,5.1153,6.48629581,0.4382,0.0453,0.440535277,3.55,5.07,6.189297214,5.2082,-1.7047,5.480086617,0,0,0,4.77,-1.75,5.08088575
12/09/2019 03:30,4.0097,5.1171,6.500954276,0.3297,0.0471,0.333047294,3.68,5.07,6.264766556,5.2497,-1.7029,5.51898709,0,0,0,4.92,-1.75,5.221963232
12/09/2019 04:00,3.896,5.113,6.428186758,0.526,0.043,0.527754678,3.37,5.07,6.08784034,5.096,-1.767,5.393654142,0,0,0,4.57,-1.81,4.915384013
12/09/2019 04:30,3.8063,5.1096,6.371493691,0.6263,0.0396,0.627550675,3.18,5.07,5.984755634,4.9763,-1.7704,5.281844171,0,0,0,4.35,-1.81,4.711539027
12/09/2019 05:00,3.8435,4.9979,6.304878798,0.6635,0.0279,0.664086335,3.18,4.97,5.900279654,5.0135,-1.7821,5.320814097,0,0,0,4.35,-1.81,4.711539027
12/09/2019 05:30,3.9544,4.912,6.305951424,0.7744,0.022,0.774712437,3.18,4.89,5.833052374,5.1244,-1.858,5.450838409,0,0,0,4.35,-1.88,4.738871174
12/09/2019 06:00,4.2272,4.8093,6.403013847,0.8872,0.0093,0.887248742,3.34,4.8,5.847700403,5.4172,-2.0207,5.781806321,0,0,0,4.53,-2.03,4.964050765
12/09/2019 06:30,4.7182,4.7867,6.72115378,1.0182,-0.0133,1.01828686,3.7,4.8,6.06052803,5.9582,-2.1833,6.345624172,0,0,0,4.94,-2.17,5.395600059
12/09/2019 07:00,5.4114,4.6817,7.155526874,1.0914,-0.0183,1.091553411,4.32,4.7,6.383760647,6.7314,-2.2483,7.096942923,0,0,0,5.64,-2.23,6.064857789
12/09/2019 07:30,6.3012,4.5972,7.799959569,1.0412,-0.0028,1.041203765,5.26,4.6,6.987674864,7.7312,-2.2828,8.06118039,0,0,0,6.69,-2.28,7.067849744
12/09/2019 08:00,6.736,4.4861,8.093132225,1.116,-0.0139,1.11608656,5.62,4.5,7.199611101,8.196,-2.3839,8.535654352,0,0,0,7.08,-2.37,7.466143583
12/09/2019 08:30,7.23,4.4105,8.469085562,1.04,0.0005,1.04000012,6.19,4.41,7.600276311,8.77,-2.5195,9.12473453,0,0,0,7.73,-2.52,8.130393594
12/09/2019 09:00,7.8242,4.0237,8.798196823,1.0642,0.0137,1.06428818,6.76,4.01,7.859879134,9.3742,-2.9163,9.817353581,0,0,0,8.31,-2.93,8.811413054
12/09/2019 09:30,8.3289,3.5264,9.044670927,1.2789,-0.0136,1.27897231,7.05,3.54,7.888859233,9.8689,-3.4136,10.44259796,0,0,0,8.59,-3.4,9.238403542
12/09/2019 10:00,7.8041,3.333,8.486039465,2.2341,-0.047,2.234594328,5.57,3.38,6.515312732,9.1041,-3.567,9.777940776,0,0,0,6.87,-3.52,7.719281055
12/09/2019 10:30,6.8613,3.2047,7.572815842,3.3313,-0.1053,3.332963813,3.53,3.31,4.839111489,7.8513,-3.6253,8.647873252,0,0,0,4.52,-3.52,5.728944056
12/09/2019 11:00,5.5139,2.7965,6.182516111,5.7539,-0.2135,5.757859625,-0.24,3.01,3.019552947,6.0339,-3.9835,7.230229696,0,0,0,0.28,-3.77,3.780383578
12/09/2019 11:30,5.1302,2.8677,5.877300003,4.7402,-0.2923,4.749203652,0.39,3.16,3.183975502,5.8602,-3.9723,7.079626497,0,0,0,1.12,-3.68,3.84666089
12/09/2019 12:00,6.1521,2.7839,6.752661225,4.3821,-0.2861,4.391429565,1.77,3.07,3.543698633,6.6721,-4.0861,7.823882132,0,0,0,2.29,-3.8,4.436676684
12/09/2019 12:30,3.9728,2.5649,4.728831975,5.6928,-0.3151,5.701513821,-1.72,2.88,3.35451934,4.3228,-4.2551,6.065680164,0,0,0,-1.37,-3.94,4.171390655
12/09/2019 13:00,3.6624,2.3136,4.331964764,6.4124,-0.3464,6.421749506,-2.75,2.66,3.825976999,3.7424,-4.5064,5.857746898,0,0,0,-2.67,-4.16,4.943126541
12/09/2019 13:30,3.9149,2.8886,4.865228871,5.2749,-0.2514,5.280887423,-1.36,3.14,3.421870833,4.3149,-3.9814,5.8711079,0,0,0,-0.96,-3.73,3.851558126
12/09/2019 14:00,6.7977,2.9979,7.429409781,3.5377,-0.1921,3.542911754,3.26,3.19,4.561107322,7.7477,-3.9221,8.683877227,0,0,0,4.21,-3.73,5.624677769
12/09/2019 14:30,6.3622,3.7165,7.368172168,2.8622,-0.0835,2.863417729,3.5,3.8,5.166236541,7.4422,-3.2135,8.106350787,0,0,0,4.58,-3.13,5.547368746
12/09/2019 15:00,6.1324,3.8876,7.26083766,2.6324,-0.1024,2.63439092,3.5,3.99,5.307551224,7.2124,-3.0724,7.839537966,0,0,0,4.58,-2.97,5.458690319
12/09/2019 15:30,6.3079,3.8888,7.410287973,2.6879,-0.1012,2.689804426,3.62,3.99,5.387439095,7.4179,-3.0712,8.028543445,0,0,0,4.73,-2.97,5.585141001
12/09/2019 16:00,6.5031,3.9111,7.588610731,2.3831,-0.0789,2.384405758,4.12,3.99,5.735372699,7.7131,-2.9889,8.271966805,0,0,0,5.33,-2.91,6.072643576
12/09/2019 16:30,7.5183,3.8219,8.433964341,2.1783,-0.0681,2.179364242,5.34,3.89,6.606640599,8.8483,-3.1081,9.378310002,0,0,0,6.67,-3.04,7.33010914
12/09/2019 17:00,7.6439,3.8175,8.544150833,2.3539,-0.0725,2.355016233,5.29,3.89,6.566292714,8.9739,-3.1125,9.498343932,0,0,0,6.62,-3.04,7.284641378
12/09/2019 17:30,8.178,3.8997,9.060206625,1.958,-0.0503,1.958645984,6.22,3.95,7.368235881,9.648,-3.0203,10.10970406,0,0,0,7.69,-2.97,8.243603581
12/09/2019 18:00,8.3336,4.0098,9.248101697,1.6636,-0.0402,1.664085635,6.67,4.05,7.803294176,9.8736,-2.9202,10.29638505,0,0,0,8.21,-2.88,8.700488492
12/09/2019 18:30,8.5821,4.1232,9.521198383,1.2321,-0.0268,1.232391435,7.35,4.15,8.440675328,10.2321,-2.8168,10.61273917,0,0,0,9,-2.79,9.422531507
12/09/2019 19:00,8.6665,4.2501,9.652542269,0.8265,0.0101,0.82656171,7.84,4.24,8.913091495,10.3865,-2.6899,10.72916326,0,0,0,9.56,-2.7,9.933961949
12/09/2019 19:30,8.6699,4.4197,9.731439467,0.5399,0.0497,0.542182718,8.13,4.37,9.230048754,10.4399,-2.5403,10.74451656,0,0,0,9.9,-2.59,10.23318621
12/09/2019 20:00,8.6466,4.4102,9.706366756,0.4666,0.0402,0.468328517,8.18,4.37,9.274119904,10.4266,-2.5498,10.73384682,0,0,0,9.96,-2.59,10.29124385
12/09/2019 20:30,8.6201,4.4682,9.70932208,0.4401,0.0282,0.441002551,8.18,4.44,9.307308956,10.4001,-2.4918,10.69444469,0,0,0,9.96,-2.52,10.2738503
12/09/2019 21:00,8.0916,4.4594,9.2390605,0.6416,0.0194,0.641893231,7.45,4.44,8.672721603,9.7716,-2.5006,10.08648437,0,0,0,9.13,-2.52,9.471393773
12/09/2019 21:30,7.5307,4.5726,8.810227764,0.7107,0.0126,0.710811684,6.82,4.56,8.204023403,9.1207,-2.4174,9.435623522,0,0,0,8.41,-2.43,8.754027644
12/09/2019 22:00,7.0225,4.7293,8.466509596,0.6125,0.0193,0.612803998,6.41,4.71,7.95438244,8.5625,-2.2707,8.858469661,0,0,0,7.95,-2.29,8.273246038
12/09/2019 22:30,6.3454,4.7286,7.913517494,0.6954,0.0186,0.695648704,5.65,4.71,7.355718864,7.8054,-2.1614,8.099130763,0,0,0,7.11,-2.18,7.436699537
12/09/2019 23:00,5.6458,4.7999,7.410404689,0.7258,0.0299,0.726415618,4.92,4.77,6.852685605,7.0158,-1.9901,7.292595399,0,0,0,6.29,-2.02,6.606398414
12/09/2019 23:30,5.1212,4.9008,7.08833761,0.5612,0.0308,0.562044553,4.56,4.87,6.671618994,6.4212,-1.9192,6.701875714,0,0,0,5.86,-1.95,6.17592908
13/09/2019 00:00,4.5457,5.8638,7.419402869,0.4757,0.0338,0.476899287,4.07,5.83,7.110119549,5.7957,-0.9762,5.877338252,0,0,0,5.32,-1.01,5.415025392
13/09/2019 00:30,4.4231,5.1398,6.780955512,0.4031,0.0298,0.404200012,4.02,5.11,6.501730539,5.6531,-1.7102,5.906125943,0,0,0,5.25,-1.74,5.530831764
13/09/2019 01:00,4.2996,4.9769,6.576936503,0.3996,0.0169,0.39995721,3.9,4.96,6.309643413,5.5296,-1.8731,5.838234302,0,0,0,5.13,-1.89,5.467083317
13/09/2019 01:30,4.23,5.0442,6.583073267,0.41,0.0142,0.410245829,3.82,5.03,6.316114312,5.46,-1.8758,5.773233551,0,0,0,5.05,-1.89,5.392086795
13/09/2019 02:00,4.2561,5.0976,6.640776534,0.5061,0.0276,0.50685202,3.75,5.07,6.306139865,5.4761,-1.8624,5.7841339,0,0,0,4.97,-1.89,5.317236124
13/09/2019 02:30,4.1391,5.0929,6.562756983,0.5091,0.0229,0.509614776,3.63,5.07,6.235527243,5.3491,-1.8671,5.665592045,0,0,0,4.84,-1.89,5.1959311
13/09/2019 03:00,4.0801,4.998,6.451915995,0.5001,0.028,0.50088323,3.58,4.97,6.125136733,5.2701,-1.972,5.626965258,0,0,0,4.77,-2,5.172320562
13/09/2019 03:30,4.0764,4.799,6.296621154,0.5564,0.029,0.557155239,3.52,4.77,5.928178472,5.2364,-2.121,5.649648304,0,0,0,4.68,-2.15,5.150233004
13/09/2019 04:00,4.0968,4.6018,6.161195783,0.5768,0.0318,0.57767593,3.52,4.57,5.768474668,5.2568,-2.3482,5.757429069,0,0,0,4.68,-2.38,5.250409508
13/09/2019 04:30,4.2523,3.9305,5.790585941,0.4423,0.0405,0.444150357,3.81,3.89,5.44501607,5.4523,-3.0095,6.22773358,0,0,0,5.01,-3.05,5.865372963
13/09/2019 05:00,4.3415,3.9342,5.858886574,0.3115,0.0442,0.314620231,4.03,3.89,5.601160594,5.5515,-3.0058,6.313001338,0,0,0,5.24,-3.05,6.063010803
13/09/2019 05:30,4.5034,3.9371,5.981752918,0.3334,0.0471,0.336710514,4.17,3.89,5.70271865,5.7434,-3.0029,6.481053307,0,0,0,5.41,-3.05,6.210523327
13/09/2019 06:00,4.733,3.8449,6.097913168,0.393,0.0349,0.394546588,4.34,3.81,5.775093073,5.993,-3.1051,6.749644065,0,0,0,5.6,-3.14,6.420249216
13/09/2019 06:30,5.35,3.7971,6.560523486,0.33,0.0371,0.332078921,5.02,3.76,6.272001276,6.7,-3.1529,7.404780781,0,0,0,6.37,-3.19,7.12411398
13/09/2019 07:00,5.9693,4.4995,7.47516172,0.3293,0.0495,0.33299961,5.64,4.45,7.184156179,7.4293,-2.3805,7.801363903,0,0,0,7.1,-2.43,7.504325419
13/09/2019 07:30,6.678,4.4837,8.043584381,0.508,0.0337,0.509116578,6.17,4.45,7.607325417,8.228,-2.3563,8.558746035,0,0,0,7.72,-2.39,8.081491199
13/09/2019 08:00,6.8762,4.5087,8.222560558,1.0062,0.0187,1.006373753,5.87,4.49,7.390331522,8.3562,-2.2813,8.662009474,0,0,0,7.35,-2.3,7.7014609
13/09/2019 08:30,6.3534,3.9689,7.491185405,2.6934,-0.0811,2.69462071,3.66,4.05,5.458763596,7.4634,-2.7811,7.964725781,0,0,0,4.77,-2.7,5.481140392
13/09/2019 09:00,5.5784,3.8031,6.751452893,3.3984,-0.1669,3.402495874,2.18,3.97,4.52916107,6.4984,-2.9169,7.123026616,0,0,0,3.1,-2.75,4.143971525
13/09/2019 09:30,4.7673,4.1852,6.343740878,5.0273,-0.3148,5.037146447,-0.26,4.5,4.507504853,5.3973,-2.4748,5.937632721,0,0,0,0.37,-2.16,2.1914607
13/09/2019 10:00,3.023,3.7876,4.846074985,6.263,-0.4624,6.280046398,-3.24,4.25,5.344165042,3.153,-2.8324,4.23838398,0,0,0,-3.11,-2.37,3.910115088
13/09/2019 10:30,2.5394,3.2155,4.097315293,7.6694,-0.6745,7.699002962,-5.13,3.89,6.438089779,2.2894,-3.3745,4.077818364,0,0,0,-5.38,-2.7,6.019501641
13/09/2019 11:00,2.5187,2.6155,3.631072836,9.3387,-0.8545,9.377712298,-6.82,3.47,7.652012807,1.9087,-3.9345,4.373033951,0,0,0,-7.43,-3.08,8.043090202
13/09/2019 11:30,1.153,2.383,2.647281247,9.923,-0.907,9.964365409,-8.77,3.29,9.366803083,0.293,-4.127,4.137387823,0,0,0,-9.63,-3.22,10.154078
13/09/2019 12:00,0.7509,2.1122,2.24170463,10.4209,-0.9978,10.46856063,-9.67,3.11,10.15780488,-0.2591,-4.3978,4.405425933,0,0,0,-10.68,-3.4,11.2081399
13/09/2019 12:30,0.7253,1.8193,1.95854859,10.8353,-1.0807,10.8890605,-10.11,2.9,10.51770412,-0.3847,-4.6907,4.706448829,0,0,0,-11.22,-3.61,11.78645409
13/09/2019 13:00,0.564,1.7951,1.881616329,11.034,-1.1049,11.08918212,-10.47,2.9,10.86420269,-0.606,-4.7849,4.823121812,0,0,0,-11.64,-3.68,12.20786632
13/09/2019 13:30,0.4649,1.6821,1.745162577,11.2849,-1.1479,11.34313195,-10.82,2.83,11.18397514,-0.7551,-4.8979,4.955764363,0,0,0,-12.04,-3.75,12.6104758
13/09/2019 14:00,0.4452,1.697,1.754426413,11.1852,-1.133,11.24243693,-10.74,2.83,11.10659714,-0.7648,-4.883,4.94253053,0,0,0,-11.95,-3.75,12.52457584
13/09/2019 14:30,0.4808,1.3476,1.430802013,10.7208,-1.0724,10.7743025,-10.24,2.42,10.52207204,-0.6292,-5.2824,5.319740821,0,0,0,-11.35,-4.21,12.10564331
13/09/2019 15:00,0.4841,1.1258,1.225470705,10.1041,-0.9942,10.15289468,-9.62,2.12,9.850827376,-0.0259,-5.4042,5.404262063,0,0,0,-10.13,-4.41,11.04830304
13/09/2019 15:30,0.9059,-0.9285,1.297215117,9.8959,-0.9285,9.939363614,-8.99,0,8.99,0.7959,-1.4685,1.67031406,0,0,0,-9.1,-0.54,9.116007898
13/09/2019 16:00,1.5186,-0.8137,1.722862052,9.2286,-0.8137,9.264403146,-7.71,0,7.71,1.5586,-0.8137,1.758221161,0,0,0,-7.67,0,7.67
13/09/2019 16:30,2.5352,-0.045,2.535599345,8.1252,-0.665,8.152367757,-5.59,0.62,5.624277731,2.8352,-0.115,2.837531328,0,0,0,-5.29,0.55,5.31851483
13/09/2019 17:00,3.4183,0.2644,3.428510209,7.0083,-0.5156,7.027240728,-3.59,0.78,3.673758294,3.9583,0.1344,3.96058105,0,0,0,-3.05,0.65,3.118493226
13/09/2019 17:30,4.051,0.7303,4.116301628,5.631,-0.3597,5.642476858,-1.58,1.09,1.919505145,4.461,0.6003,4.501208848,0,0,0,-1.17,0.96,1.513439791
13/09/2019 18:00,5.5574,1.2012,5.685734447,4.0174,-0.2088,4.022822417,1.54,1.41,2.087989464,5.9374,1.0212,6.024580334,0,0,0,1.92,1.23,2.28019736
13/09/2019 18:30,6.3639,1.5827,6.557755904,2.4539,-0.0773,2.455117207,3.91,1.66,4.247787659,7.2239,1.3827,7.355038443,0,0,0,4.77,1.46,4.988436629
13/09/2019 19:00,7.1406,1.9024,7.389674832,1.0606,0.0024,1.060602715,6.08,1.9,6.369960753,8.2906,1.6424,8.451717347,0,0,0,7.23,1.64,7.413669807
13/09/2019 19:30,7.6737,2.0479,7.942264545,0.4637,0.0379,0.465246279,7.21,2.01,7.484931529,8.9337,1.7779,9.108892584,0,0,0,8.47,1.74,8.646878049
13/09/2019 20:00,8.0327,2.0098,8.28031191,0.3627,0.0598,0.367596695,7.67,1.95,7.914000253,9.3427,1.7298,9.501486796,0,0,0,8.98,1.67,9.13396409
13/09/2019 20:30,8.3443,1.9325,8.565156084,0.3943,0.0425,0.396583837,7.95,1.89,8.171572676,9.6843,1.6625,9.825964214,0,0,0,9.29,1.62,9.430190878
13/09/2019 21:00,8.0992,2.0214,8.347640301,0.3192,0.0414,0.321873578,7.78,1.98,8.028000997,9.4292,1.7514,9.590475202,0,0,0,9.11,1.71,9.269099201
13/09/2019 21:30,7.7454,2.1801,8.046369192,0.2254,0.0401,0.228939228,7.52,2.14,7.818567644,9.0354,1.9401,9.241344121,0,0,0,8.81,1.9,9.012552358
13/09/2019 22:00,7.2204,2.2416,7.560353611,0.2704,0.0416,0.273581286,6.95,2.2,7.28989026,8.4504,2.0416,8.693525793,0,0,0,8.18,2,8.420950065
13/09/2019 22:30,6.741,4.7175,8.227751044,0.251,0.0475,0.255454986,6.49,4.67,7.995561269,8.281,-1.7625,8.466484941,0,0,0,8.03,-1.81,8.231464025
13/09/2019 23:00,6.1553,4.9169,7.878046947,0.2953,0.0469,0.299001171,5.86,4.87,7.61948161,7.6553,-1.9731,7.905488075,0,0,0,7.36,-2.02,7.632168761
13/09/2019 23:30,5.5651,5.0133,7.49022796,0.3351,0.0533,0.339312393,5.23,4.96,7.207947003,6.9851,-1.8667,7.230227583,0,0,0,6.65,-1.92,6.921625532
14/09/2019 00:00,5.1158,5.021,7.168113465,0.3358,0.061,0.341295532,4.78,4.96,6.88839604,6.4658,-1.809,6.714093434,0,0,0,6.13,-1.87,6.408884458
14/09/2019 00:30,4.7636,5.1317,7.00187331,0.3036,0.0517,0.307970534,4.46,5.08,6.760029586,6.0736,-1.8183,6.33993942,0,0,0,5.77,-1.87,6.065459587
14/09/2019 01:00,4.6288,5.0611,6.858609382,0.2688,0.0411,0.271923978,4.36,5.02,6.649060084,5.9288,-1.9289,6.234687213,0,0,0,5.66,-1.97,5.993037627
14/09/2019 01:30,4.5808,4.8765,6.690588979,0.2208,0.0565,0.227914216,4.36,4.82,6.499384586,5.9308,-1.9135,6.231843298,0,0,0,5.71,-1.97,6.04028145
14/09/2019 02:00,4.707,4.8823,6.781791967,0.207,0.0623,0.216171899,4.5,4.82,6.594118592,6.027,-1.8477,6.303865821,0,0,0,5.82,-1.91,6.125397946
14/09/2019 02:30,4.5641,4.8838,6.684497831,0.2041,0.0638,0.213839309,4.36,4.82,6.499384586,5.8441,-1.8462,6.128781221,0,0,0,5.64,-1.91,5.954636849
14/09/2019 03:00,4.4336,4.9503,6.645470566,0.1836,0.0603,0.193248674,4.25,4.89,6.478780749,5.7336,-1.8497,6.024579575,0,0,0,5.55,-1.91,5.869463349
14/09/2019 03:30,4.3776,4.9514,6.609065268,0.1676,0.0614,0.178492913,4.21,4.89,6.452611874,5.6476,-1.8086,5.930128137,0,0,0,5.48,-1.87,5.790276332
14/09/2019 04:00,4.3227,4.9533,6.574261645,0.1727,0.0633,0.18393526,4.15,4.89,6.413626119,5.5927,-1.8067,5.877283231,0,0,0,5.42,-1.87,5.733524222
14/09/2019 04:30,4.3278,4.9026,6.539521359,0.1778,0.0626,0.188498276,4.15,4.84,6.375586248,5.5978,-1.8074,5.882351537,0,0,0,5.42,-1.87,5.733524222
14/09/2019 05:00,4.3264,4.8989,6.535821155,0.1764,0.0589,0.185973573,4.15,4.84,6.375586248,5.5564,-1.8111,5.844113634,0,0,0,5.38,-1.87,5.695726468
14/09/2019 05:30,4.5043,4.8966,6.653225537,0.2043,0.0566,0.211995401,4.3,4.84,6.474225822,5.7943,-1.9034,6.098921548,0,0,0,5.59,-1.96,5.923655966
14/09/2019 06:00,4.719,4.8978,6.801279721,0.199,0.0578,0.20722413,4.52,4.84,6.622386277,6.029,-1.9022,6.321962183,0,0,0,5.83,-1.96,6.150650372
14/09/2019 06:30,5.0994,4.8113,7.010883543,0.2294,0.0513,0.235066055,4.87,4.76,6.809882525,6.4694,-1.9587,6.759411369,0,0,0,6.24,-2.01,6.555737945
14/09/2019 07:00,5.3015,4.9426,7.248116791,0.2815,0.0526,0.286372153,5.02,4.89,7.008031107,6.7015,-1.8074,6.940950728,0,0,0,6.42,-1.86,6.684010772
14/09/2019 07:30,5.6897,4.885,7.499060681,0.5497,0.035,0.550813117,5.14,4.85,7.066972478,7.1097,-1.925,7.365694746,0,0,0,6.56,-1.96,6.846546575
14/09/2019 08:00,5.979,4.7088,7.610600399,1.199,0.0088,1.199032293,4.78,4.7,6.703610967,7.299,-2.1412,7.606585202,0,0,0,6.1,-2.15,6.467804883
14/09/2019 08:30,5.9935,4.3257,7.391462828,2.3735,-0.0743,2.374662658,3.62,4.4,5.697753943,7.1035,-2.5943,7.562413949,0,0,0,4.73,-2.52,5.359412281
14/09/2019 09:00,5.5867,3.8227,6.769361283,3.8967,-0.1873,3.901198813,1.69,4.01,4.351574428,6.3667,-3.0373,7.054081101,0,0,0,2.47,-2.85,3.771392316
14/09/2019 09:30,4.6489,3.4084,5.764500132,5.2489,-0.2916,5.256993606,-0.6,3.7,3.748332963,5.6489,-3.4216,6.604348399,0,0,0,0.4,-3.13,3.155455593
14/09/2019 10:00,4.3449,0.7786,4.414110779,6.6049,-0.4314,6.618973483,-2.26,1.21,2.563532719,4.3349,-1.4614,4.574609051,0,0,0,-2.27,-1.03,2.492749486
14/09/2019 10:30,3.785,-0.0003,3.785000012,7.765,-0.5403,7.783774733,-3.98,0.54,4.016466108,3.495,-0.5403,3.536516519,0,0,0,-4.27,0,4.27
14/09/2019 11:00,3.0458,-1.5609,3.422470811,8.3158,-0.5809,8.336064686,-5.27,-0.98,5.360345138,2.5958,-1.6709,3.087083486,0,0,0,-5.72,-1.09,5.822928816
14/09/2019 11:30,2.1612,-2.0457,2.975848439,9.1412,-0.7857,9.174903919,-6.98,-1.26,7.092813264,1.5212,-2.1757,2.654754213,0,0,0,-7.62,-1.39,7.745740765
14/09/2019 12:00,0.8932,-1.8608,2.064069495,8.5032,-0.7908,8.539893142,-7.61,-1.07,7.684855236,0.3232,-1.9908,2.016864616,0,0,0,-8.18,-1.2,8.267551028
14/09/2019 12:30,1.26,-1.8629,2.24899898,9.44,-0.9229,9.485006295,-8.18,-0.94,8.233832643,0.52,-2.6929,2.742646607,0,0,0,-8.92,-1.77,9.093915548
14/09/2019 13:00,0.7259,1.5783,1.737228166,9.3759,-0.9417,9.423072731,-8.65,2.52,9.009600435,-0.0641,-4.9217,4.9221174,0,0,0,-9.44,-3.98,10.24470595
14/09/2019 13:30,1.7144,1.1977,2.091327963,9.7444,-1.0123,9.796840442,-8.03,2.21,8.328565303,0.9044,-5.2723,5.349307119,0,0,0,-8.84,-4.26,9.812909864
14/09/2019 14:00,1.7507,1.3192,2.192085566,9.9207,-0.9808,9.969065008,-8.17,2.3,8.487573269,0.9107,-5.1708,5.250385427,0,0,0,-9.01,-4.19,9.93660908
14/09/2019 14:30,0.9009,1.2779,1.563537406,10.0509,-0.9721,10.09780022,-9.15,2.25,9.422579265,-0.0491,-5.1621,5.162333505,0,0,0,-10.1,-4.19,10.93462848
14/09/2019 15:00,1.0788,1.9996,2.272049647,8.7788,-0.7304,8.809132398,-7.7,2.73,8.169632795,0.3888,-4.4604,4.477313212,0,0,0,-8.39,-3.73,9.181775427
14/09/2019 15:30,0.9722,2.4581,2.643374444,7.8622,-0.5819,7.883704488,-6.89,3.04,7.530849886,0.4822,-4.0019,4.030846121,0,0,0,-7.38,-3.42,8.13392894
14/09/2019 16:00,1.6588,2.3111,2.844784816,8.3688,-0.6689,8.395489304,-6.71,2.98,7.341968401,1.1188,-4.1389,4.287447568,0,0,0,-7.25,-3.47,8.037624027
14/09/2019 16:30,2.1475,2.5041,3.298829044,7.8875,-0.6359,7.913092004,-5.74,3.14,6.542721146,1.7875,-4.0159,4.395748976,0,0,0,-6.1,-3.38,6.973836821
14/09/2019 17:00,3.0681,3.0958,4.358579499,6.6181,-0.4842,6.63578912,-3.55,3.58,5.041715978,3.0481,-3.4042,4.569408195,0,0,0,-3.57,-2.92,4.612081959
14/09/2019 17:30,3.6576,4.1049,5.498021623,5.2176,-0.3251,5.22771841,-1.56,4.43,4.696647741,4.3176,-2.4251,4.952048038,0,0,0,-0.9,-2.1,2.284731932
14/09/2019 18:00,5.3537,4.0601,6.719115693,3.6037,-0.1799,3.608187592,1.75,4.24,4.586948877,6.1437,-2.5299,6.644203767,0,0,0,2.54,-2.35,3.460361253
14/09/2019 18:30,6.4528,4.3849,7.801664941,2.1328,-0.0651,2.133793301,4.32,4.45,6.202007739,7.6428,-2.2451,7.965730717,0,0,0,5.51,-2.18,5.92558014
14/09/2019 19:00,7.303,4.6388,8.651720895,0.893,0.0088,0.893043358,6.41,4.63,7.907275131,8.813,-2.0212,9.041803937,0,0,0,7.92,-2.03,8.176019814
14/09/2019 19:30,7.6556,5.0516,9.172070318,0.3256,0.0416,0.328246736,7.33,5.01,8.878569705,9.2856,-1.5984,9.422168005,0,0,0,8.96,-1.64,9.108852837
14/09/2019 20:00,7.7696,5.6934,9.632314764,0.1296,0.0734,0.148942002,7.64,5.62,9.484408258,9.4596,-0.9866,9.510910142,0,0,0,9.33,-1.06,9.390021299
14/09/2019 20:30,8.2424,3.4772,8.945841358,0.0624,0.0472,0.078240654,8.18,3.43,8.870022548,9.7724,0.3572,9.778925994,0,0,0,9.71,0.31,9.714947246
14/09/2019 21:00,8.117,1.8782,8.331465912,0.057,0.0482,0.074647438,8.06,1.83,8.265137627,9.447,1.6282,9.586284173,0,0,0,9.39,1.58,9.52200084
14/09/2019 21:30,7.729,1.9238,7.964825638,0.059,0.0438,0.073480882,7.67,1.88,7.897043751,9.009,1.6938,9.166844574,0,0,0,8.95,1.65,9.100824139
14/09/2019 22:00,7.2542,2.0672,7.542992343,0.0542,0.0472,0.071871274,7.2,2.02,7.477994384,8.4942,1.8472,8.692731532,0,0,0,8.44,1.8,8.629808804
14/09/2019 22:30,6.769,2.0642,7.076742375,0.089,0.0442,0.099371223,6.68,2.02,6.978739141,7.959,1.9142,8.185953985,0,0,0,7.87,1.87,8.089116145
14/09/2019 23:00,6.3348,2.3427,6.754104998,0.1048,0.0427,0.113165056,6.23,2.3,6.641001431,7.5648,0.6627,7.593771812,0,0,0,7.46,0.62,7.485719738
14/09/2019 23:30,5.7793,4.739,7.47384971,0.1193,0.049,0.128970888,5.66,4.69,7.350625824,7.2393,-2.081,7.532464769,0,0,0,7.12,-2.13,7.431776369
15/09/2019 00:00,5.3955,4.7432,7.18396593,0.2455,0.0532,0.251198109,5.15,4.69,6.965529413,6.7655,-2.0768,7.077081919,0,0,0,6.52,-2.13,6.85910344
15/09/2019 00:30,4.9919,4.7365,6.881387786,0.2819,0.0465,0.285709398,4.71,4.69,6.646818788,6.3319,-2.0835,6.665878026,0,0,0,6.05,-2.13,6.414000312
15/09/2019 01:00,4.7089,4.7317,6.675531747,0.3389,0.0417,0.341455854,4.37,4.69,6.410382204,6.0189,-2.0883,6.370883306,0,0,0,5.68,-2.13,6.066242659
15/09/2019 01:30,4.6335,4.8183,6.684709204,0.3535,0.0383,0.355568756,4.28,4.78,6.416135909,5.9435,-2.0417,6.284403801,0,0,0,5.59,-2.08,5.964436268
15/09/2019 02:00,4.6562,4.881,6.745691917,0.3762,0.041,0.378427589,4.28,4.84,6.460959681,5.9662,-2.039,6.305003048,0,0,0,5.59,-2.08,5.964436268
15/09/2019 02:30,4.5347,4.8799,6.661601016,0.3147,0.0399,0.317219325,4.22,4.84,6.42137057,5.8447,-2.0401,6.190519049,0,0,0,5.53,-2.08,5.908240009
15/09/2019 03:00,4.4379,3.1085,5.418277278,0.2979,0.0385,0.300377529,4.14,3.07,5.154076057,5.5379,-0.2215,5.54232791,0,0,0,5.24,-0.26,5.246446416
15/09/2019 03:30,4.4157,1.5251,4.671652438,0.2757,0.0451,0.279364457,4.14,1.48,4.396589587,5.3457,1.3951,5.524745469,0,0,0,5.07,1.35,5.246656078
15/09/2019 04:00,4.3922,1.5214,4.648233944,0.2522,0.0414,0.255575429,4.14,1.48,4.396589587,5.3722,1.3914,5.549461848,0,0,0,5.12,1.35,5.294988196
15/09/2019 04:30,4.4929,1.5248,4.744593286,0.2229,0.0448,0.227357538,4.27,1.48,4.519214534,5.4629,1.3948,5.638150712,0,0,0,5.24,1.35,5.411108944
15/09/2019 05:00,4.5141,1.4677,4.746708554,0.1341,0.0377,0.1392986,4.38,1.43,4.607526451,5.5041,1.3077,5.657313506,0,0,0,5.37,1.27,5.518133742
15/09/2019 05:30,4.6721,1.4005,4.877491021,0.1221,0.0405,0.128641595,4.55,1.36,4.748905137,5.6621,1.2505,5.798545219,0,0,0,5.54,1.21,5.670599616
15/09/2019 06:00,4.7939,1.4019,4.994677249,0.1139,0.0419,0.12136235,4.68,1.36,4.873602364,5.7939,1.2519,5.927607512,0,0,0,5.68,1.21,5.807452109
15/09/2019 06:30,4.9638,2.0889,5.385426042,0.0738,0.0389,0.083424517,4.89,2.05,5.302320247,6.0238,1.9189,6.322052171,0,0,0,5.95,1.88,6.23994391
15/09/2019 07:00,5.0617,2.3054,5.561984902,0.0417,0.0454,0.061644546,5.02,2.26,5.505270202,6.1417,2.1354,6.502338968,0,0,0,6.1,2.09,6.44810825
15/09/2019 07:30,5.2796,2.2356,5.733418136,0.2096,0.0356,0.212601787,5.07,2.2,5.526744069,6.3596,2.0356,6.677438096,0,0,0,6.15,2,6.467031777
15/09/2019 08:00,5.3645,2.0863,5.755910696,0.6945,0.0063,0.694528574,4.67,2.08,5.112269555,6.4045,1.8763,6.673688781,0,0,0,5.71,1.87,6.008410772
15/09/2019 08:30,5.3088,1.256,5.455354566,1.7088,-0.034,1.709138216,3.6,1.29,3.824146964,6.1788,1.076,6.271789652,0,0,0,4.47,1.11,4.605757267
15/09/2019 09:00,4.7232,0.9651,4.820792077,2.5532,-0.0849,2.554611174,2.17,1.05,2.41068455,5.4332,0.7851,5.489630611,0,0,0,2.88,0.87,3.008537851
15/09/2019 09:30,4.5735,1.5931,4.843022802,2.5935,-0.0969,2.595309588,1.98,1.69,2.603171143,5.3235,1.4031,5.505301251,0,0,0,2.73,1.5,3.114947833
15/09/2019 10:00,5.1323,1.3966,5.318927979,2.6723,-0.1234,2.675147631,2.46,1.52,2.891712296,5.9123,1.2166,6.036174853,0,0,0,3.24,1.34,3.506165997
15/09/2019 10:30,4.6542,1.3789,4.854167575,2.9142,-0.1411,2.917613897,1.74,1.52,2.310411219,5.3242,1.1989,5.457514714,0,0,0,2.41,1.34,2.757480734
15/09/2019 11:00,4.2536,1.1936,4.417894738,3.6736,-0.1864,3.678325967,0.58,1.38,1.496930192,4.5436,1.0436,4.661909686,0,0,0,0.87,1.23,1.506585544
15/09/2019 11:30,4.5271,1.1374,4.667795322,3.8971,-0.1926,3.901856375,0.63,1.33,1.471665723,4.7671,0.9574,4.862289293,0,0,0,0.87,1.15,1.442012483
15/09/2019 12:00,3.8323,1.0741,3.979976646,4.2923,-0.1859,4.296323789,-0.46,1.26,1.341342611,4.7323,0.9141,4.819776146,0,0,0,0.44,1.1,1.184736258
15/09/2019 12:30,3.8399,0.869,3.937003049,4.8299,-0.221,4.834953465,-0.99,1.09,1.4724809,4.3699,0.729,4.430289721,0,0,0,-0.46,0.95,1.055509356
15/09/2019 13:00,5.2317,0.861,5.302075621,4.5917,-0.229,4.597406866,0.64,1.09,1.264001582,5.4017,0.721,5.449605847,0,0,0,0.81,0.95,1.248439025
15/09/2019 13:30,5.0671,0.5291,5.094649077,5.7671,-0.3209,5.776021054,-0.7,0.85,1.101135777,5.8771,0.4191,5.892024204,0,0,0,0.11,0.74,0.748131005
15/09/2019 14:00,5.8963,-1.1282,6.003264856,6.5463,-0.4082,6.559014479,-0.65,-0.72,0.97,5.9163,-1.2282,6.042439981,0,0,0,-0.63,-0.82,1.03406963
15/09/2019 14:30,5.5251,-0.2936,5.532895351,4.9651,-0.2936,4.973773112,0.56,0,0.56,5.7151,-0.8336,5.775574168,0,0,0,0.75,-0.54,0.924175308
15/09/2019 15:00,5.2426,-0.2369,5.24794973,4.4726,-0.2369,4.478869542,0.77,0,0.77,5.4026,-0.7769,5.458173721,0,0,0,0.93,-0.54,1.0754069
15/09/2019 15:30,5.3569,0.3429,5.36786345,4.1069,-0.1971,4.111626931,1.25,0.54,1.361653407,5.8569,0.3429,5.866929181,0,0,0,1.75,0.54,1.831420214
15/09/2019 16:00,5.2448,0.5786,5.276618709,2.7148,-0.0914,2.71633816,2.53,0.67,2.617212257,5.9848,0.4486,6.001589206,0,0,0,3.27,0.54,3.314287254
15/09/2019 16:30,6.3167,1.106,6.412794624,1.9967,-0.024,1.996844233,4.32,1.13,4.465344332,7.2267,0.926,7.2857854,0,0,0,5.23,0.95,5.315580871
15/09/2019 17:00,6.7558,1.5505,6.931441689,1.7858,-0.0295,1.786043642,4.97,1.58,5.215103067,7.7558,1.3405,7.870792456,0,0,0,5.97,1.37,6.125177548
15/09/2019 17:30,7.202,1.5697,7.371076047,1.352,-0.0103,1.352039234,5.85,1.58,6.059612199,8.322,1.3597,8.432346535,0,0,0,6.97,1.37,7.1033654
15/09/2019 18:00,7.7191,1.6877,7.901445191,0.9691,0.0077,0.96913059,6.75,1.68,6.955925532,8.9291,1.4177,9.040945753,0,0,0,7.96,1.41,8.08391613
15/09/2019 18:30,7.7926,1.7756,7.992331958,0.6926,0.0156,0.692775664,7.1,1.76,7.314888926,9.0726,1.4956,9.195047043,0,0,0,8.38,1.48,8.509688596
15/09/2019 19:00,7.9777,1.8913,8.198823878,0.4477,0.0313,0.448792803,7.53,1.86,7.756320004,9.2977,1.6013,9.434584621,0,0,0,8.85,1.57,8.988181129
15/09/2019 19:30,8.1673,2.218,8.463114869,0.1573,0.068,0.171368871,8.01,2.15,8.293527597,9.5673,1.328,9.659027554,0,0,0,9.41,1.26,9.493982305
15/09/2019 20:00,8.3214,4.4472,9.435215196,0.0914,0.0572,0.107823003,8.23,4.39,9.327647077,10.1714,-2.5328,10.48200619,0,0,0,10.08,-2.59,10.40742523
15/09/2019 20:30,8.3045,4.4377,9.415832493,0.0745,0.0477,0.088462082,8.23,4.39,9.327647077,10.1545,-2.5423,10.46791094,0,0,0,10.08,-2.59,10.40742523
15/09/2019 21:00,7.821,4.5034,9.024890723,0.091,0.0434,0.100819443,7.73,4.46,8.924376729,9.581,-2.4166,9.881068594,0,0,0,9.49,-2.46,9.803657481
15/09/2019 21:30,7.2285,4.7775,8.664624545,0.1185,0.0475,0.127665579,7.11,4.73,8.539613574,8.9185,-2.0925,9.160687665,0,0,0,8.8,-2.14,9.056467302
15/09/2019 22:00,6.7372,4.8862,8.322548545,0.1272,0.0462,0.135330263,6.61,4.84,8.192539289,8.3572,-1.9638,8.584829776,0,0,0,8.23,-2.01,8.471894711
15/09/2019 22:30,6.3127,4.9646,8.031029476,0.0927,0.0446,0.102871036,6.22,4.92,7.930624187,7.8727,-1.9054,8.099997188,0,0,0,7.78,-1.95,8.020654587
15/09/2019 23:00,5.7781,4.9594,7.614597033,0.0981,0.0394,0.10571646,5.68,4.92,7.514572509,7.2681,-1.9106,7.515029605,0,0,0,7.17,-1.95,7.430437403
15/09/2019 23:30,5.2181,5.0316,7.248832056,0.1281,0.0416,0.134685448,5.09,4.99,7.127987093,6.6481,-1.8384,6.897604524,0,0,0,6.52,-1.88,6.785631879
16/09/2019 00:00,4.8445,5.1153,7.045244803,0.0845,0.0353,0.091576962,4.76,5.08,6.961609009,6.2245,-1.8447,6.492096606,0,0,0,6.14,-1.88,6.42137057
16/09/2019 00:30,4.491,5.121,6.81129371,0.091,0.041,0.099809819,4.4,5.08,6.720595212,5.821,-1.749,6.078078808,0,0,0,5.73,-1.79,6.003082541
16/09/2019 01:00,4.2764,5.1835,6.719841457,0.0864,0.0435,0.096732673,4.19,5.14,6.631417646,5.5864,-1.6965,5.838319725,0,0,0,5.5,-1.74,5.768674024
16/09/2019 01:30,4.1847,5.2499,6.713655048,0.1147,0.0499,0.125084372,4.07,5.2,6.603400639,5.4847,-1.6401,5.724671353,0,0,0,5.37,-1.69,5.629653631
16/09/2019 02:00,4.2487,5.2487,6.75279967,0.0987,0.0487,0.110060801,4.15,5.2,6.653006839,5.5687,-1.6413,5.805539198,0,0,0,5.47,-1.69,5.725120086
16/09/2019 02:30,4.1865,5.2462,6.711884735,0.0865,0.0462,0.098064724,4.1,5.2,6.621933252,5.5165,-1.6438,5.756201064,0,0,0,5.43,-1.69,5.686914805
16/09/2019 03:00,4.0256,5.2446,6.611451015,0.1156,0.0446,0.123905286,3.91,5.2,6.506004919,5.3356,-1.6454,5.583544441,0,0,0,5.22,-1.69,5.486756783
16/09/2019 03:30,3.9377,5.2428,6.55686153,0.1277,0.0428,0.134681587,3.81,5.2,6.446402097,5.2377,-1.5872,5.472906461,0,0,0,5.11,-1.63,5.363674114
16/09/2019 04:00,3.9686,5.2442,6.576581148,0.0986,0.0442,0.10805369,3.87,5.2,6.482044431,5.2086,-1.5858,5.444655692,0,0,0,5.11,-1.63,5.363674114
16/09/2019 04:30,3.9461,5.2398,6.559512882,0.0761,0.0398,0.085879276,3.87,5.2,6.482044431,5.2561,-1.6402,5.506073306,0,0,0,5.18,-1.68,5.445622095
16/09/2019 05:00,4.0137,5.24,6.60055965,0.0637,0.04,0.075217618,3.95,5.2,6.53012251,5.3137,-1.64,5.561025777,0,0,0,5.25,-1.68,5.512249994
16/09/2019 05:30,4.2222,5.2341,6.724788149,0.0522,0.0341,0.062351022,4.17,5.2,6.665500731,5.5422,-1.7559,5.813704985,0,0,0,5.49,-1.79,5.774443696
16/09/2019 06:00,4.4021,5.1671,6.788034091,0.0721,0.0271,0.077024801,4.33,5.14,6.720751446,5.7321,-1.6729,5.971228083,0,0,0,5.66,-1.7,5.90978849
16/09/2019 06:30,4.8783,5.2469,7.1643402,0.0983,0.0269,0.10191418,4.78,5.22,7.077909296,6.2383,-1.4931,6.414494095,0,0,0,6.14,-1.52,6.32534584
16/09/2019 07:00,5.6587,5.1332,7.640067273,0.0687,0.0332,0.076301573,5.59,5.1,7.566908219,7.1187,-1.5568,7.286941466,0,0,0,7.05,-1.59,7.227074097
16/09/2019 07:30,6.5167,5.0296,8.231904704,0.0967,0.0396,0.104494258,6.42,4.99,8.131205323,8.0967,-1.7004,8.273325272,0,0,0,8,-1.74,8.187038537
16/09/2019 08:00,7.0963,4.8888,8.61729883,0.1963,0.0288,0.198401436,6.9,4.86,8.43976303,8.7263,-1.8212,8.914318882,0,0,0,8.53,-1.85,8.72831026
16/09/2019 08:30,7.2339,5.3954,9.024391967,0.3339,0.0254,0.334864704,6.9,5.37,8.74339179,8.9039,-1.3046,8.998967517,0,0,0,8.57,-1.33,8.672589002
16/09/2019 09:00,7.1752,5.3724,8.963602892,0.7952,0.0024,0.795203622,6.38,5.37,8.339142642,8.7252,-1.3276,8.825623876,0,0,0,7.93,-1.33,8.040758671
16/09/2019 09:30,6.7611,5.1814,8.518179334,1.4611,-0.0686,1.46270953,5.3,5.25,7.460060321,8.1511,-1.4886,8.285913418,0,0,0,6.69,-1.42,6.839042331
16/09/2019 10:00,7.0903,5.0356,8.696529276,1.9803,-0.1144,1.983601636,5.11,5.15,7.25497071,8.3803,-1.6044,8.532498312,0,0,0,6.4,-1.49,6.571156671
16/09/2019 10:30,6.3235,5.2428,8.214231802,1.8135,-0.0572,1.814401855,4.51,5.3,6.959173802,7.5935,-1.4172,7.724616372,0,0,0,5.78,-1.36,5.937844727
16/09/2019 11:00,5.6057,5.0986,7.577571804,2.1357,-0.1014,2.138105809,3.47,5.2,6.251471827,6.7457,-1.5514,6.921799654,0,0,0,4.61,-1.45,4.832659723
16/09/2019 11:30,4.975,5.0949,7.120999299,2.505,-0.1051,2.507203823,2.47,5.2,5.756813355,6.005,-1.5551,6.203092858,0,0,0,3.5,-1.45,3.788469348
16/09/2019 12:00,5.1436,4.9602,7.145642378,2.7736,-0.1598,2.778199597,2.37,5.12,5.641923431,6.1236,-1.6698,6.347181185,0,0,0,3.35,-1.51,3.674588412
16/09/2019 12:30,5.2351,4.9728,7.22045787,3.1351,-0.1472,3.138553783,2.1,5.12,5.533931695,6.0551,-1.6572,6.27778208,0,0,0,2.92,-1.51,3.28732414
16/09/2019 13:00,1.7946,4.8949,5.213505075,4.2046,-0.1651,4.207840203,-2.41,5.06,5.60461417,2.3946,-1.6751,2.922339674,0,0,0,-1.81,-1.51,2.357159307
16/09/2019 13:30,3.1661,4.9832,5.903936945,3.6261,-0.1268,3.628316338,-0.46,5.11,5.130662725,4.0461,-1.6368,4.364635088,0,0,0,0.42,-1.51,1.567322558
16/09/2019 14:00,4.2464,5.2575,6.758196447,2.9864,-0.0825,2.987539324,1.26,5.34,5.486638315,5.1164,-1.3325,5.287069624,0,0,0,2.13,-1.25,2.469696338
16/09/2019 14:30,6.5232,4.153,7.733016697,5.0832,-0.267,5.090207387,1.44,4.42,4.64865572,7.1132,-2.407,7.509411644,0,0,0,2.03,-2.14,2.949660997
16/09/2019 15:00,6.4641,4.5434,7.901080456,4.0041,-0.1966,4.008923592,2.46,4.74,5.340337068,7.1741,-2.0466,7.460313825,0,0,0,3.17,-1.85,3.670340584
16/09/2019 15:30,6.4446,4.2375,7.712929107,5.3946,-0.2325,5.399607894,1.05,4.47,4.591666364,6.9846,-2.3125,7.357465148,0,0,0,1.59,-2.08,2.618110005
16/09/2019 16:00,3.8266,3.7717,5.372949697,5.0966,-0.2183,5.101273022,-1.27,3.99,4.187242529,4.0266,-2.8083,4.909180833,0,0,0,-1.07,-2.59,2.802320467
16/09/2019 16:30,3.6449,3.9681,5.38805286,4.3149,-0.1519,4.317572885,-0.67,4.12,4.174122662,4.7149,-2.6319,5.399738847,0,0,0,0.4,-2.48,2.512050955
16/09/2019 17:00,4.9998,4.0457,6.431616323,3.2598,-0.1543,3.26344979,1.74,4.2,4.546163217,5.4398,-2.6343,6.044084755,0,0,0,2.18,-2.48,3.301938824
16/09/2019 17:30,5.8709,4.1353,7.181098307,2.7409,-0.1247,2.74373521,3.13,4.26,5.286255764,6.9409,-2.5247,7.385810917,0,0,0,4.2,-2.4,4.837354649
16/09/2019 18:00,7.1537,4.1797,8.285246875,2.2637,-0.0803,2.265123789,4.89,4.26,6.485345018,8.4137,-2.4803,8.771672348,0,0,0,6.15,-2.4,6.601704325
16/09/2019 18:30,7.2787,4.2629,8.43515205,2.0987,-0.0471,2.099228454,5.18,4.31,6.738582937,8.5787,-2.3771,8.901949118,0,0,0,6.48,-2.33,6.886167294
16/09/2019 19:00,7.4957,4.5481,8.767595571,1.1357,-0.0019,1.135701589,6.36,4.55,7.819980818,8.9957,-2.1219,9.242568804,0,0,0,7.86,-2.12,8.140884473
16/09/2019 19:30,7.6624,4.6978,8.987863962,0.6124,0.0278,0.613030668,7.05,4.67,8.456441332,9.2724,-1.9722,9.479819334,0,0,0,8.66,-2,8.887946895
16/09/2019 20:00,7.9793,4.7091,9.265249662,0.3893,0.0391,0.39125861,7.59,4.67,8.911621626,9.6693,-1.9109,9.856312764,0,0,0,9.28,-1.95,9.482663128
16/09/2019 20:30,8.136,4.6939,9.392933153,0.296,0.0239,0.296963314,7.84,4.67,9.125486288,9.856,-1.9261,10.0424398,0,0,0,9.56,-1.95,9.756848877
16/09/2019 21:00,7.8752,4.7938,9.219506141,0.2652,0.0238,0.266265807,7.61,4.77,8.981369606,9.5552,-1.8762,9.737657494,0,0,0,9.29,-1.9,9.482304572
16/09/2019 21:30,7.3518,4.9329,8.853387242,0.2518,0.0229,0.252839178,7.1,4.91,8.632386692,8.9718,-1.7971,9.150014407,0,0,0,8.72,-1.82,8.9079066
16/09/2019 22:00,6.7234,4.9757,8.364310973,0.3434,0.0157,0.343758709,6.38,4.96,8.08121278,8.2434,-1.7443,8.425925827,0,0,0,7.9,-1.76,8.093676544
16/09/2019 22:30,6.1521,4.9825,7.916668533,0.4021,0.0225,0.402729016,5.75,4.96,7.593688168,7.5821,-1.6275,7.754804747,0,0,0,7.18,-1.65,7.36715006
16/09/2019 23:00,5.5487,5.1029,7.538412306,0.3287,0.0329,0.330342398,5.22,5.07,7.276901813,6.9187,-1.6171,7.105168689,0,0,0,6.59,-1.65,6.79342329
16/09/2019 23:30,4.9528,5.1773,7.164821221,0.3528,0.0373,0.354766303,4.6,5.14,6.89779675,6.2628,-1.5327,6.447622285,0,0,0,5.91,-1.57,6.114981603
17/09/2019 00:00,4.3118,6.0986,7.468904953,0.4518,0.0386,0.453445917,3.86,6.06,7.18492867,5.5318,-0.7714,5.585326239,0,0,0,5.08,-0.81,5.144171459
17/09/2019 00:30,4.051,5.5462,6.868110034,0.601,0.0362,0.602089229,3.45,5.51,6.500969159,5.191,-1.2238,5.333307364,0,0,0,4.59,-1.26,4.759800416
17/09/2019 01:00,3.8682,5.2517,6.522524368,0.6382,0.0317,0.6389868,3.23,5.22,6.138509591,5.0182,-1.4883,5.234249529,0,0,0,4.38,-1.52,4.636248483
17/09/2019 01:30,4.0607,5.0146,6.45255745,0.5407,0.0546,0.543449768,3.52,4.96,6.082104899,5.2407,-1.5654,5.469498482,0,0,0,4.7,-1.62,4.971357963
17/09/2019 02:00,4.1442,5.0139,6.504889457,0.5442,0.0539,0.546862734,3.6,4.96,6.128751912,5.3442,-1.5661,5.568944501,0,0,0,4.8,-1.62,5.066004343
17/09/2019 02:30,4.0985,5.0188,6.479664782,0.4985,0.0588,0.501955865,3.6,4.96,6.128751912,5.2985,-1.5612,5.523716837,0,0,0,4.8,-1.62,5.066004343
17/09/2019 03:00,3.9273,5.0889,6.428109248,0.5173,0.0489,0.519606101,3.41,5.04,6.085203366,5.0973,-1.5711,5.333931243,0,0,0,4.58,-1.62,4.858065459
17/09/2019 03:30,3.8459,5.0482,6.346280017,0.5459,0.0482,0.548023768,3.3,5,5.99082632,5.0259,-1.5718,5.265949682,0,0,0,4.48,-1.62,4.76390596
17/09/2019 04:00,3.8132,5.0469,6.325479733,0.6132,0.0469,0.614990935,3.2,5,5.936328832,4.9532,-1.5731,5.197002391,0,0,0,4.34,-1.62,4.632493929
17/09/2019 04:30,3.8335,5.004,6.303628975,0.5835,0.044,0.585156603,3.25,4.96,5.929932546,4.9635,-1.576,5.20769702,0,0,0,4.38,-1.62,4.669989293
17/09/2019 05:00,3.9009,4.9993,6.341137225,0.4609,0.0393,0.462572481,3.44,4.96,6.036157718,5.0709,-1.5807,5.311557145,0,0,0,4.61,-1.62,4.886358562
17/09/2019 05:30,4.0778,5.3275,6.709002093,0.3878,0.0375,0.389608894,3.69,5.29,6.449821703,5.2778,-1.2725,5.429035742,0,0,0,4.89,-1.31,5.062430246
17/09/2019 06:00,4.3879,5.0456,6.686684213,0.4079,0.0356,0.409450571,3.98,5.01,6.398476381,5.6179,-1.6644,5.859268535,0,0,0,5.21,-1.7,5.480337581
17/09/2019 06:30,4.8507,4.877,6.878547775,0.5307,0.027,0.531386385,4.32,4.85,6.494990377,6.1207,-1.803,6.380734871,0,0,0,5.59,-1.83,5.881921455
17/09/2019 07:00,5.6296,4.8092,7.404107022,0.4896,0.0292,0.490469979,5.14,4.78,7.019116754,6.9996,-1.9408,7.263683969,0,0,0,6.51,-1.97,6.801543942
17/09/2019 07:30,6.4518,4.6995,7.981918534,0.5818,0.0395,0.58313934,5.87,4.66,7.494831552,7.9318,-1.9305,8.163349894,0,0,0,7.35,-1.97,7.609428362
17/09/2019 08:00,6.822,4.4721,8.157166322,1.012,0.0321,1.012508968,5.81,4.44,7.31229786,8.262,-2.1779,8.544231528,0,0,0,7.25,-2.21,7.579353534
17/09/2019 08:30,6.2718,4.8659,7.938038678,2.0018,-0.0141,2.001849657,4.27,4.88,6.484388946,7.4818,-1.7441,7.682396504,0,0,0,5.48,-1.73,5.746590293
17/09/2019 09:00,5.241,4.7702,7.086810922,3.151,-0.1098,3.152912469,2.09,4.88,5.308719243,6.161,-1.7498,6.404664007,0,0,0,3.01,-1.64,3.42778354
17/09/2019 09:30,4.5293,4.0292,6.062096265,5.0793,-0.2708,5.086513652,-0.55,4.3,4.335031718,5.6293,-2.4808,6.151697906,0,0,0,0.55,-2.21,2.277410811
17/09/2019 10:00,3.6394,3.6309,5.140881945,6.2694,-0.4391,6.284758163,-2.63,4.07,4.845802307,3.8094,-2.8491,4.756984252,0,0,0,-2.46,-2.41,3.443791515
17/09/2019 10:30,2.3877,3.4868,4.225977464,6.7077,-0.5432,6.729658649,-4.32,4.03,5.907901489,2.4277,-2.9932,3.853955569,0,0,0,-4.28,-2.45,4.931622451
17/09/2019 11:00,1.9872,3.8227,4.308363858,5.6372,-0.3973,5.651183162,-3.65,4.22,5.579507147,2.1372,-2.6673,3.417910638,0,0,0,-3.5,-2.27,4.171678319
17/09/2019 11:30,3.836,3.4197,5.138992517,6.876,-0.5703,6.899609995,-3.04,3.99,5.016143937,3.776,-3.0503,4.854122587,0,0,0,-3.1,-2.48,3.969937027
17/09/2019 12:00,4.5791,3.1519,5.559013439,7.2591,-0.7081,7.293554581,-2.68,3.86,4.699148859,4.3891,-3.3181,5.502180152,0,0,0,-2.87,-2.61,3.879304061
17/09/2019 12:30,3.0931,2.6623,4.081067128,8.9431,-0.8477,8.983186122,-5.85,3.51,6.822213717,2.5931,-3.7577,4.565575199,0,0,0,-6.35,-2.91,6.985026843
17/09/2019 13:00,1.0012,2.5331,2.723783591,9.3112,-0.9169,9.356235945,-8.31,3.45,8.997699706,0.2712,-3.8769,3.886374023,0,0,0,-9.04,-2.96,9.512265766
17/09/2019 13:30,0.5947,1.9557,2.04412098,10.2947,-1.1043,10.35375906,-9.7,3.06,10.17121428,-0.3653,-4.4343,4.449321362,0,0,0,-10.66,-3.33,11.16801236
17/09/2019 14:00,0.119,1.9137,1.917396331,10.629,-1.0663,10.68235165,-10.51,2.98,10.92430776,-0.951,-4.4363,4.537087027,0,0,0,-11.58,-3.37,12.06040215
17/09/2019 14:30,0.491,1.777,1.843586179,10.961,-1.023,11.00863525,-10.47,2.8,10.837938,-0.619,-4.593,4.634523708,0,0,0,-11.58,-3.57,12.11780921
17/09/2019 15:00,0.5932,2.0462,2.130450816,10.5132,-0.9438,10.5554788,-9.92,2.99,10.3608156,-0.4468,-4.3238,4.346823746,0,0,0,-10.96,-3.38,11.46935046
17/09/2019 15:30,0.8714,2.4034,2.556495554,9.8914,-0.8466,9.927563927,-9.02,3.25,9.587643089,-0.0086,-3.9966,3.996609253,0,0,0,-9.9,-3.15,10.38905674
17/09/2019 16:00,1.4518,2.78,3.136259434,9.2018,-0.74,9.231507095,-7.75,3.52,8.511926926,0.7718,-3.64,3.720923977,0,0,0,-8.43,-2.9,8.914869601
