Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/09/2019 16:30,2.3746,3.2371,4.014665811,8.2146,-0.6129,8.237432826,-5.84,3.85,6.9948624,2.0046,-3.2429,3.812456107,0,0,0,-6.21,-2.63,6.743960261
17/09/2019 17:00,3.3102,3.8357,5.066558845,6.8602,-0.4543,6.875225998,-3.55,4.29,5.568357029,3.3202,-2.6043,4.219728253,0,0,0,-3.54,-2.15,4.141750838
17/09/2019 17:30,4.0936,4.3735,5.990414277,5.3936,-0.3065,5.402301659,-1.3,4.68,4.85720084,4.6236,-2.0565,5.060323034,0,0,0,-0.77,-1.75,1.91191004
17/09/2019 18:00,5.4084,4.8365,7.255516716,3.8684,-0.1735,3.872288833,1.54,5.01,5.241345247,6.1884,-1.6635,6.408082928,0,0,0,2.32,-1.49,2.757263136
17/09/2019 18:30,6.3855,5.2097,8.241091211,2.2955,-0.0603,2.296291867,4.09,5.27,6.670906985,7.6055,-1.3403,7.722696054,0,0,0,5.31,-1.28,5.462096667
17/09/2019 19:00,7.2428,4.0994,8.322453496,1.2228,-0.0106,1.222845943,6.02,4.11,7.289204346,8.6028,-0.3706,8.610778838,0,0,0,7.38,-0.36,7.388775271
17/09/2019 19:30,7.9388,1.7216,8.123327643,0.6088,0.0416,0.610219633,7.33,1.68,7.52005984,9.1988,1.4516,9.312629274,0,0,0,8.59,1.41,8.704952613
17/09/2019 20:00,8.4239,1.7322,8.600151629,0.4639,0.0522,0.466827645,7.96,1.68,8.13535494,9.7739,1.4622,9.882669176,0,0,0,9.31,1.41,9.416166948
17/09/2019 20:30,8.4294,1.7167,8.602432403,0.5194,0.0367,0.520694968,7.91,1.68,8.086439266,9.7594,1.4467,9.866044255,0,0,0,9.24,1.41,9.346962073
17/09/2019 21:00,7.9491,1.7834,8.146699109,0.4891,0.0334,0.490239095,7.46,1.75,7.662512643,9.2391,1.5334,9.36548367,0,0,0,8.75,1.5,8.877640452
17/09/2019 21:30,7.4048,1.8848,7.640911862,0.5548,0.0348,0.555890349,6.85,1.85,7.095421059,8.6348,1.6548,8.791935741,0,0,0,8.08,1.62,8.240800932
17/09/2019 22:00,6.8642,2.0018,7.150136004,0.5242,0.0418,0.525863937,6.34,1.96,6.636053044,8.0342,1.8218,8.238162713,0,0,0,7.51,1.78,7.718063229
17/09/2019 22:30,6.421,2.0537,6.74143343,0.451,0.0437,0.453112227,5.97,2.01,6.299285674,7.561,1.8737,7.789702991,0,0,0,7.11,1.83,7.341730041
17/09/2019 23:00,5.7586,2.1052,6.131340881,0.4186,0.0452,0.421033253,5.34,2.06,5.723565322,6.8286,1.9452,7.100252179,0,0,0,6.41,1.9,6.685663767
17/09/2019 23:30,5.1593,2.2007,5.609051344,0.3893,0.0507,0.392587544,4.77,2.15,5.232150609,6.1693,2.0707,6.507538781,0,0,0,5.78,2.02,6.122809812
18/09/2019 00:00,4.681,2.3101,5.219992625,0.331,0.0501,0.334770085,4.35,2.26,4.902050591,5.651,2.1801,6.056949481,0,0,0,5.32,2.13,5.730558437
18/09/2019 00:30,4.4606,1.3818,4.669724146,0.4006,0.0418,0.402774875,4.06,1.34,4.275418108,5.3906,1.2518,5.53403755,0,0,0,4.99,1.21,5.134608067
18/09/2019 01:00,4.2487,1.3778,4.466518166,0.4487,0.0378,0.450289385,3.8,1.34,4.029342378,5.1587,1.2478,5.307465547,0,0,0,4.71,1.21,4.862941497
18/09/2019 01:30,4.2567,1.3768,4.473820865,0.3767,0.0368,0.378493236,3.88,1.34,4.10487515,5.1567,1.2468,5.305286527,0,0,0,4.78,1.21,4.930770731
18/09/2019 02:00,4.3544,1.4733,4.596891586,0.3444,0.0333,0.346006142,4.01,1.44,4.260715902,5.2944,1.3433,5.462153994,0,0,0,4.95,1.31,5.12041014
18/09/2019 02:30,4.2624,1.4728,4.509677771,0.3424,0.0328,0.34396744,3.92,1.44,4.176122604,5.1824,1.3428,5.353539166,0,0,0,4.84,1.31,5.014149978
18/09/2019 03:00,4.1556,1.475,4.40960728,0.3256,0.035,0.32747574,3.83,1.44,4.091760013,5.0856,1.345,5.260451726,0,0,0,4.76,1.31,4.936972757
18/09/2019 03:30,4.086,1.4805,4.345949407,0.326,0.0405,0.328506088,3.76,1.44,4.02631345,5.016,1.3505,5.194622821,0,0,0,4.69,1.31,4.86951743
18/09/2019 04:00,4.1677,1.483,4.423687635,0.2777,0.043,0.281009413,3.89,1.44,4.14797541,5.0777,1.353,5.254868818,0,0,0,4.8,1.31,4.975550221
18/09/2019 04:30,4.2476,1.4847,4.49960441,0.2176,0.0447,0.22214376,4.03,1.44,4.279544368,5.1776,1.3547,5.351892548,0,0,0,4.96,1.31,5.130077972
18/09/2019 05:00,4.2777,1.4894,4.529572789,0.1577,0.0494,0.165256316,4.12,1.44,4.364401448,5.2077,1.3594,5.382202862,0,0,0,5.05,1.31,5.217144813
18/09/2019 05:30,4.5081,2.0594,4.956217708,0.1381,0.0494,0.146669595,4.37,2.01,4.810093554,5.5381,0.7494,5.588573339,0,0,0,5.4,0.7,5.445181356
18/09/2019 06:00,4.6147,5.0818,6.864411652,0.1247,0.0518,0.135030848,4.49,5.03,6.74247729,5.8947,-1.6182,6.112778364,0,0,0,5.77,-1.67,6.006812799
18/09/2019 06:30,5.1238,5.0023,7.160749383,0.1438,0.0523,0.153015457,4.98,4.95,7.021602381,6.4938,-1.6777,6.707019884,0,0,0,6.35,-1.73,6.581443611
18/09/2019 07:00,5.8633,4.9392,7.666419212,0.1433,0.0592,0.155046864,5.72,4.88,7.518829696,7.3233,-1.6708,7.511477586,0,0,0,7.18,-1.73,7.385478996
18/09/2019 07:30,6.5956,5.4038,8.526605057,0.2556,0.0638,0.263442214,6.34,5.34,8.289221918,8.0956,-1.1862,8.182041909,0,0,0,7.84,-1.25,7.939023869
18/09/2019 08:00,6.7592,5.4612,8.689734753,0.8792,0.0412,0.880164803,5.88,5.42,7.996924409,8.1992,-1.0988,8.272499144,0,0,0,7.32,-1.14,7.408238657
18/09/2019 08:30,6.4867,5.1353,8.27336588,2.0667,-0.0147,2.066752278,4.42,5.15,6.78667076,7.6667,-1.3847,7.790743416,0,0,0,5.6,-1.37,5.765145271
18/09/2019 09:00,5.6691,4.7302,7.383324918,3.5591,-0.1198,3.561115675,2.11,4.85,5.289102003,6.4991,-1.7198,6.722797993,0,0,0,2.94,-1.6,3.347177916
18/09/2019 09:30,4.9485,4.2083,6.495955753,5.0385,-0.2517,5.044782963,-0.09,4.46,4.460907979,5.5985,-2.2417,6.030623611,0,0,0,0.56,-1.99,2.067292916
18/09/2019 10:00,3.9886,3.7058,5.444436022,6.5486,-0.4042,6.561062383,-2.56,4.11,4.842076001,4.0786,-2.7442,4.91585309,0,0,0,-2.47,-2.34,3.402425605
18/09/2019 10:30,3.1202,3.2592,4.511987664,7.7402,-0.5508,7.759772979,-4.62,3.81,5.988363716,2.8802,-3.1508,4.268851447,0,0,0,-4.86,-2.6,5.511769226
18/09/2019 11:00,2.2451,2.9944,3.742580042,8.7151,-0.6756,8.741247243,-6.47,3.67,7.438400366,1.7151,-3.3156,3.732930668,0,0,0,-7,-2.64,7.481283312
18/09/2019 11:30,1.5738,2.8122,3.222625526,9.3838,-0.7878,9.416811099,-7.81,3.6,8.599773253,0.8638,-3.4278,3.534962981,0,0,0,-8.52,-2.64,8.919641248
18/09/2019 12:00,1.1144,2.6104,2.83832266,9.9044,-0.8796,9.943381493,-8.79,3.49,9.457494383,0.2444,-3.6496,3.657774121,0,0,0,-9.66,-2.77,10.04930346
18/09/2019 12:30,0.5112,2.6646,2.713193432,9.6712,-0.8854,9.711644691,-9.16,3.55,9.823853623,-0.3288,-3.5654,3.580528816,0,0,0,-10,-2.68,10.35289332
18/09/2019 13:00,0.4087,2.5155,2.548485028,9.9987,-0.9345,10.04227524,-9.59,3.45,10.1916927,-0.5213,-3.7045,3.740999056,0,0,0,-10.52,-2.77,10.87857068
18/09/2019 13:30,0.2332,2.6644,2.674585874,9.7132,-0.9056,9.755324987,-9.48,3.57,10.12992103,-0.6268,-3.5556,3.610425127,0,0,0,-10.34,-2.65,10.67417913
18/09/2019 14:00,0.2521,2.5261,2.538648384,9.9521,-0.9239,9.994892977,-9.7,3.45,10.2952659,-0.6679,-3.7039,3.763637286,0,0,0,-10.62,-2.78,10.97783221
18/09/2019 14:30,0.5156,2.5201,2.572303903,10.0356,-0.9299,10.07859025,-9.52,3.45,10.12585305,-0.4244,-3.7499,3.773839606,0,0,0,-10.46,-2.82,10.83346667
18/09/2019 15:00,1.2179,2.8193,3.071112649,9.4779,-0.8307,9.514234121,-8.26,3.65,9.030509399,0.4179,-3.5107,3.535485101,0,0,0,-9.06,-2.68,9.448068586
18/09/2019 15:30,1.0141,3.015,3.180978436,9.1541,-0.775,9.186847762,-8.14,3.79,8.979070108,0.2841,-3.345,3.357043016,0,0,0,-8.87,-2.57,9.234814562
18/09/2019 16:00,2.4304,3.3064,4.103550307,8.4004,-0.6836,8.428168788,-5.97,3.99,7.180598861,1.9704,-3.0436,3.625738148,0,0,0,-6.43,-2.36,6.849416034
18/09/2019 16:30,3.0339,3.8312,4.886987073,7.3639,-0.5388,7.383585081,-4.33,4.37,6.151894017,2.8839,-2.5488,3.848799897,0,0,0,-4.48,-2.01,4.910244393
18/09/2019 17:00,3.514,4.3161,5.565690901,6.154,-0.4139,6.167903145,-2.64,4.73,5.416871791,3.664,-2.0639,4.2053037,0,0,0,-2.49,-1.65,2.987072145
18/09/2019 17:30,4.2665,4.8268,6.442128568,4.7965,-0.2732,4.80427419,-0.53,5.1,5.127465261,5.1565,-1.6032,5.399976156,0,0,0,0.36,-1.33,1.377860661
18/09/2019 18:00,5.5724,4.2652,7.01737649,3.3024,-0.1348,3.305150042,2.27,4.4,4.951050394,6.4124,-0.5548,6.436355863,0,0,0,3.11,-0.42,3.138231986
18/09/2019 18:30,6.8428,1.7689,7.067737902,1.8428,-0.0311,1.843062411,5,1.8,5.314132102,7.8328,1.5089,7.976812336,0,0,0,5.99,1.54,6.184795874
18/09/2019 19:00,7.5461,3.7566,8.42945246,0.7761,0.0266,0.77655571,6.77,3.73,7.729540737,9.0561,-1.2534,9.142426307,0,0,0,8.28,-1.28,8.37835306
18/09/2019 19:30,7.9397,4.5767,9.164334072,0.3097,0.0667,0.316801168,7.63,4.51,8.863238686,9.6697,-2.3333,9.947230116,0,0,0,9.36,-2.4,9.662794627
18/09/2019 20:00,8.4244,4.5841,9.590854403,0.2444,0.0741,0.255386315,8.18,4.51,9.340904667,10.2444,-2.3259,10.50511981,0,0,0,10,-2.4,10.28396811
18/09/2019 20:30,8.4472,4.5634,9.60103158,0.2672,0.0534,0.272483761,8.18,4.51,9.340904667,10.2672,-2.3466,10.53194794,0,0,0,10,-2.4,10.28396811
18/09/2019 21:00,7.9628,4.6797,9.236112598,0.2528,0.0497,0.257639147,7.71,4.63,8.993386459,9.7128,-2.2503,9.970071912,0,0,0,9.46,-2.3,9.735584215
18/09/2019 21:30,7.4798,4.7832,8.878423862,0.1998,0.0532,0.206761408,7.28,4.73,8.681664587,9.1798,-2.1068,9.418457107,0,0,0,8.98,-2.16,9.236124728
18/09/2019 22:00,6.8623,5.0731,8.533903263,0.1923,0.0531,0.199496617,6.67,5.02,8.348011739,8.4723,-1.8169,8.664928903,0,0,0,8.28,-1.87,8.488539333
18/09/2019 22:30,6.1895,5.937,8.576589022,0.2495,0.057,0.255928213,5.94,5.88,8.358109834,7.7195,-0.893,7.770979941,0,0,0,7.47,-0.95,7.530166001
18/09/2019 23:00,5.6424,5.3007,7.741711584,0.2824,0.0507,0.286915057,5.36,5.25,7.502806142,7.0724,-1.5993,7.250972504,0,0,0,6.79,-1.65,6.987603309
18/09/2019 23:30,5.1258,5.0735,7.21208901,0.2658,0.0435,0.269336017,4.86,5.03,6.994319123,6.4958,-1.8365,6.750418497,0,0,0,6.23,-1.88,6.507480311
19/09/2019 00:00,4.659,5.1384,6.936096565,0.279,0.0584,0.285046593,4.38,5.08,6.70751817,5.969,-1.7016,6.206803006,0,0,0,5.69,-1.76,5.955980188
19/09/2019 00:30,4.3284,5.1407,6.720256174,0.2684,0.0607,0.275178215,4.06,5.08,6.503076195,5.6284,-1.6993,5.879328792,0,0,0,5.36,-1.76,5.641560068
19/09/2019 01:00,4.2213,5.1912,6.690884181,0.2013,0.0612,0.210397552,4.02,5.13,6.517461162,5.4713,-1.6388,5.711461208,0,0,0,5.27,-1.7,5.537409141
19/09/2019 01:30,4.2082,5.2393,6.720060396,0.1882,0.0593,0.197321388,4.02,5.18,6.556889506,5.4582,-1.6407,5.699459951,0,0,0,5.27,-1.7,5.537409141
19/09/2019 02:00,4.2934,5.2318,6.767940218,0.1934,0.0518,0.200216882,4.1,5.18,6.606239475,5.5834,-1.6482,5.821590745,0,0,0,5.39,-1.7,5.651734247
19/09/2019 02:30,4.2269,5.2254,6.720973796,0.2169,0.0454,0.221600474,4.01,5.18,6.550763314,5.4469,-1.6546,5.692663768,0,0,0,5.23,-1.7,5.499354508
19/09/2019 03:00,4.1316,5.2771,6.702081988,0.1816,0.0471,0.187608555,3.95,5.23,6.554036924,5.3716,-1.5729,5.597151148,0,0,0,5.19,-1.62,5.436956869
19/09/2019 03:30,4.0513,5.2768,6.652642327,0.1713,0.0468,0.177577955,3.88,5.23,6.512088759,5.2813,-1.5732,5.510634077,0,0,0,5.11,-1.62,5.360643618
19/09/2019 04:00,4.0052,5.2784,6.625943978,0.1752,0.0484,0.181762482,3.83,5.23,6.482422387,5.2852,-1.5716,5.513915632,0,0,0,5.11,-1.62,5.360643618
19/09/2019 04:30,4.0161,5.2787,6.632777163,0.1861,0.0487,0.192366577,3.83,5.23,6.482422387,5.2561,-1.6413,5.506401084,0,0,0,5.07,-1.69,5.344249246
19/09/2019 05:00,4.0103,5.2821,6.631974555,0.1803,0.0521,0.187676584,3.83,5.23,6.482422387,5.2503,-1.6379,5.499851498,0,0,0,5.07,-1.69,5.344249246
19/09/2019 05:30,4.2839,5.2801,6.799356971,0.1639,0.0501,0.171386172,4.12,5.23,6.657875036,5.5439,-1.6399,5.781357905,0,0,0,5.38,-1.69,5.639193205
19/09/2019 06:00,4.5285,5.2005,6.895832981,0.1585,0.0505,0.166350534,4.37,5.15,6.7542135,5.8285,-1.6395,6.054698382,0,0,0,5.67,-1.69,5.916502345
19/09/2019 06:30,5.128,5.124,7.249259273,0.148,0.044,0.154402073,4.98,5.08,7.113845655,6.518,-1.796,6.76091266,0,0,0,6.37,-1.84,6.630422309
19/09/2019 07:00,5.9179,5.0427,7.774983196,0.1479,0.0427,0.153940573,5.77,5,7.634978716,7.4079,-1.9573,7.662114963,0,0,0,7.26,-2,7.530444874
19/09/2019 07:30,6.6909,4.9192,8.304617478,0.2409,0.0492,0.245872833,6.45,4.87,8.082041821,8.2909,-2.0708,8.545597431,0,0,0,8.05,-2.12,8.324475959
19/09/2019 08:00,6.9143,4.7075,8.364693703,0.8443,0.0275,0.844747737,6.07,4.68,7.664678728,8.4043,-2.2525,8.700920339,0,0,0,7.56,-2.28,7.896328261
19/09/2019 08:30,6.6149,4.3082,7.894142718,2.0349,-0.0418,2.035329273,4.58,4.35,6.316557607,7.8649,-2.6518,8.2999214,0,0,0,5.83,-2.61,6.387566047
19/09/2019 09:00,5.8457,3.9073,7.031301571,3.5257,-0.1527,3.529005211,2.32,4.06,4.676109494,6.7257,-2.9927,7.361473615,0,0,0,3.2,-2.84,4.278504412
19/09/2019 09:30,4.9553,3.3771,5.996649273,5.0753,-0.2929,5.083744732,-0.12,3.67,3.671961329,5.6553,-3.4729,6.636524128,0,0,0,0.58,-3.18,3.232460363
19/09/2019 10:00,4.0763,2.8518,4.974835166,6.5063,-0.4382,6.521039712,-2.43,3.29,4.090110023,4.1663,-3.9482,5.73989015,0,0,0,-2.34,-3.51,4.218494992
19/09/2019 10:30,3.1956,2.3764,3.982353113,7.6856,-0.5836,7.707725755,-4.49,2.96,5.377889921,2.9456,-4.4136,5.306262745,0,0,0,-4.74,-3.83,6.093972432
19/09/2019 11:00,2.4561,1.9049,3.108226378,8.6961,-0.7151,8.725452608,-6.24,2.62,6.767717488,1.9561,-4.8451,5.225066623,0,0,0,-6.74,-4.13,7.904713784
19/09/2019 11:30,2.046,1.5335,2.556900125,9.406,-0.8265,9.442242226,-7.36,2.36,7.729113791,1.346,-5.2065,5.377672196,0,0,0,-8.06,-4.38,9.173221899
19/09/2019 12:00,1.7752,1.2821,2.189775205,9.8952,-0.8979,9.935854641,-8.12,2.18,8.407544231,0.9152,-5.4379,5.514376433,0,0,0,-8.98,-4.54,10.06240528
19/09/2019 12:30,1.3037,1.0226,1.656908099,10.3537,-0.9774,10.39973146,-9.05,2,9.268360157,0.3237,-5.6874,5.696604291,0,0,0,-10.03,-4.71,11.08083932
19/09/2019 13:00,1.1793,0.9043,1.486104633,10.5493,-1.0057,10.59712994,-9.37,1.91,9.562687907,0.1393,-5.8157,5.817368046,0,0,0,-10.41,-4.81,11.46752807
19/09/2019 13:30,0.737,-1.4205,1.600309111,10.597,-1.0205,10.64602411,-9.86,-0.4,9.868110255,-0.243,-2.0305,2.044988814,0,0,0,-10.84,-1.01,10.8869509
19/09/2019 14:00,0.5801,-1.5372,1.643015475,10.4801,-0.9972,10.52743577,-9.9,-0.54,9.914716335,-0.3599,-1.6672,1.705603661,0,0,0,-10.84,-0.67,10.86068598
19/09/2019 14:30,0.4615,-1.4772,1.547611737,10.1315,-0.9372,10.17475484,-9.67,-0.54,9.685065823,-0.4385,-1.4772,1.540909501,0,0,0,-10.57,-0.54,10.58378477
19/09/2019 15:00,0.5864,-0.864,1.044203505,9.6864,-0.864,9.724856861,-9.1,0,9.1,-0.2236,-1.404,1.421693694,0,0,0,-9.91,-0.54,9.924701507
19/09/2019 15:30,1.0193,-0.7796,1.283257048,9.1093,-0.7796,9.142599338,-8.09,0,8.09,0.3293,-0.7796,0.846294659,0,0,0,-8.78,0,8.78
19/09/2019 16:00,1.606,-0.1221,1.610634785,8.246,-0.6621,8.27253845,-6.64,0.54,6.661921645,1.146,-0.6621,1.323515172,0,0,0,-7.1,0,7.1
19/09/2019 16:30,2.5461,0.1166,2.548768481,7.2061,-0.5234,7.225083029,-4.66,0.64,4.70374319,2.3161,0.0466,2.316568749,0,0,0,-4.89,0.57,4.923108774
19/09/2019 17:00,3.6117,0.6157,3.663804495,5.9517,-0.3743,5.963458173,-2.34,0.99,2.540806958,3.6917,0.4657,3.720957589,0,0,0,-2.26,0.84,2.411057859
19/09/2019 17:30,4.8101,1.1337,4.941896164,4.4901,-0.2263,4.495799117,0.32,1.36,1.397139936,5.3901,0.9537,5.47382149,0,0,0,0.9,1.18,1.484048517
19/09/2019 18:00,5.7692,1.5788,5.981327451,2.9692,-0.1012,2.970924112,2.8,1.68,3.265333061,6.5292,1.3688,6.671136791,0,0,0,3.56,1.47,3.851558126
19/09/2019 18:30,6.8446,1.8741,7.096534363,1.5846,-0.0059,1.584610984,5.26,1.88,5.585875043,7.9246,1.6041,8.085321389,0,0,0,6.34,1.61,6.541230771
19/09/2019 19:00,7.5125,2.0347,7.783165188,0.6325,0.0447,0.63407755,6.88,1.99,7.162017872,8.7925,1.7047,8.956230141,0,0,0,8.16,1.66,8.327136363
19/09/2019 19:30,7.9895,4.372,9.107496596,0.1895,0.072,0.202717168,7.8,4.3,8.906739022,9.7595,-1.988,9.959918888,0,0,0,9.57,-2.06,9.789203236
19/09/2019 20:00,8.4673,4.5739,9.623706692,0.1073,0.0739,0.130286223,8.36,4.5,9.494187696,10.3473,-2.3961,10.62110693,0,0,0,10.24,-2.47,10.53368407
19/09/2019 20:30,8.4746,4.6044,9.644653675,0.1146,0.0544,0.126856297,8.36,4.55,9.517988233,10.3546,-2.4156,10.63263206,0,0,0,10.24,-2.47,10.53368407
19/09/2019 21:00,8.0429,4.7146,9.322858659,0.1829,0.0546,0.190875797,7.86,4.66,9.137570793,9.8429,-2.2654,10.10023354,0,0,0,9.66,-2.32,9.934686709
19/09/2019 21:30,7.4655,4.8167,8.884497124,0.2355,0.0567,0.242229519,7.23,4.76,8.656240523,9.2055,-2.1333,9.449454965,0,0,0,8.97,-2.19,9.23347172
19/09/2019 22:00,6.8895,4.8768,8.44087605,0.2795,0.0568,0.285213061,6.61,4.82,8.180739575,8.5195,-2.0532,8.763418881,0,0,0,8.24,-2.11,8.505862684
19/09/2019 22:30,6.3623,4.9194,8.04234777,0.2423,0.0594,0.249474748,6.12,4.86,7.814985605,7.9323,-1.9206,8.161500331,0,0,0,7.69,-1.98,7.940812301
19/09/2019 23:00,5.7559,4.9884,7.61672629,0.2259,0.0584,0.233326745,5.53,4.93,7.408495124,7.2559,-1.9216,7.50603966,0,0,0,7.03,-1.98,7.303512853
19/09/2019 23:30,5.208,5.0505,7.254709798,0.218,0.0605,0.226239364,4.99,4.99,7.056925676,6.618,-1.7995,6.858288726,0,0,0,6.4,-1.86,6.664803073
20/09/2019 00:00,4.7418,5.107,6.968939391,0.2218,0.057,0.229007074,4.52,5.05,6.7773815,6.0818,-1.733,6.323889645,0,0,0,5.86,-1.79,6.127291408
20/09/2019 00:30,4.4151,5.1064,6.750439169,0.2251,0.0564,0.232058118,4.19,5.05,6.561905211,5.7251,-1.6836,5.967518661,0,0,0,5.5,-1.74,5.768674024
20/09/2019 01:00,4.2175,5.1005,6.618338651,0.2575,0.0505,0.262405221,3.96,5.05,6.417483931,5.4675,-1.6895,5.722583901,0,0,0,5.21,-1.74,5.492877206
20/09/2019 01:30,4.1091,5.1554,6.592636193,0.2991,0.0454,0.302525982,3.81,5.11,6.374025416,5.3891,-1.6346,5.631546499,0,0,0,5.09,-1.68,5.360083955
20/09/2019 02:00,4.1272,5.154,6.602839983,0.3172,0.044,0.320237162,3.81,5.11,6.374025416,5.4572,-1.636,5.697150853,0,0,0,5.14,-1.68,5.407587262
20/09/2019 02:30,4.1217,5.2142,6.646524846,0.3117,0.0442,0.314818249,3.81,5.17,6.422227028,5.3917,-1.6858,5.649101745,0,0,0,5.08,-1.73,5.366497927
20/09/2019 03:00,3.9652,5.2027,6.541475241,0.3852,0.0327,0.386585476,3.58,5.17,6.288505387,5.2252,-1.6973,5.493955072,0,0,0,4.84,-1.73,5.139892995
20/09/2019 03:30,3.8486,5.1957,6.465834861,0.4486,0.0257,0.449335565,3.4,5.17,6.187802518,5.0686,-1.7043,5.347461496,0,0,0,4.62,-1.73,4.93328491
20/09/2019 04:00,3.7994,5.1351,6.387855068,0.5094,0.0251,0.510018009,3.29,5.11,6.07751594,4.9994,-1.7049,5.282109841,0,0,0,4.49,-1.73,4.811756436
20/09/2019 04:30,3.7839,5.132,6.376152697,0.5439,0.022,0.544344753,3.24,5.11,6.050595012,4.9939,-1.778,5.30097361,0,0,0,4.45,-1.8,4.80026041
20/09/2019 05:00,3.8487,5.1333,6.415860081,0.4987,0.0233,0.499244008,3.35,5.11,6.110204579,5.0687,-1.7767,5.371069035,0,0,0,4.57,-1.8,4.911710496
20/09/2019 05:30,4.0042,5.0843,6.471763603,0.5242,0.0243,0.524762927,3.48,5.06,6.141172526,5.2342,-1.7757,5.527201835,0,0,0,4.71,-1.8,5.042231649
20/09/2019 06:00,4.2196,5.0765,6.601202649,0.5196,0.0165,0.519861914,3.7,5.06,6.268460736,5.4796,-1.8335,5.778212389,0,0,0,4.96,-1.85,5.293779368
20/09/2019 06:30,4.7902,4.942,6.882541685,0.5802,0.012,0.580324082,4.21,4.93,6.482977711,6.1302,-1.958,6.435302327,0,0,0,5.55,-1.97,5.889261414
20/09/2019 07:00,5.5051,4.86,7.343413784,0.6151,0.01,0.615181282,4.89,4.85,6.887278127,6.9451,-2.08,7.249883724,0,0,0,6.33,-2.09,6.66610831
20/09/2019 07:30,6.3983,4.7089,7.944305011,0.7383,0.0089,0.738353642,5.66,4.7,7.357010262,7.9083,-2.2511,8.222448547,0,0,0,7.17,-2.26,7.517745673
20/09/2019 08:00,6.7258,4.3447,8.007047129,1.5958,-0.0253,1.596000542,5.13,4.37,6.738976183,8.1258,-2.5553,8.518109164,0,0,0,6.53,-2.53,7.002985078
20/09/2019 08:30,6.8602,4.1851,8.036006847,1.9602,-0.0549,1.960968651,4.9,4.24,6.479783947,8.2002,-2.7349,8.644244215,0,0,0,6.24,-2.68,6.791170739
20/09/2019 09:00,6.1905,3.8585,7.29453991,2.9705,-0.1515,2.974360856,3.22,4.01,5.142810516,7.2605,-3.0115,7.860279416,0,0,0,4.29,-2.86,5.155938324
20/09/2019 09:30,5.1814,3.1755,6.077063947,5.4314,-0.3145,5.440497791,-0.25,3.49,3.498942697,5.8714,-3.6345,6.905282631,0,0,0,0.44,-3.32,3.34902971
20/09/2019 10:00,4.2175,2.5305,4.918407923,7.4575,-0.5095,7.47488438,-3.24,3.04,4.442881948,4.2175,-4.2295,5.972937008,0,0,0,-3.24,-3.72,4.93315315
20/09/2019 10:30,3.5829,2.1475,4.17719148,8.7429,-0.6225,8.765033181,-5.16,2.77,5.856492124,3.2629,-4.5925,5.633610979,0,0,0,-5.48,-3.97,6.766926924
20/09/2019 11:00,3.4238,1.6766,3.812268878,9.4438,-0.7434,9.473014409,-6.02,2.42,6.488204682,2.9438,-5.0734,5.865607044,0,0,0,-6.5,-4.33,7.810179255
20/09/2019 11:30,2.4105,1.2081,2.696296694,10.5505,-0.9019,10.58897889,-8.14,2.11,8.409024914,1.6305,-5.5019,5.738417365,0,0,0,-8.92,-4.6,10.03625428
20/09/2019 12:00,0.9625,0.4958,1.082692888,11.7325,-1.0742,11.78157298,-10.77,1.57,10.88383205,-0.2075,-6.1942,6.197674555,0,0,0,-11.94,-5.12,12.99145873
20/09/2019 12:30,0.3823,0.2622,0.463575377,12.3423,-1.1578,12.3964862,-11.96,1.42,12.04400266,-0.9877,-6.4278,6.503242586,0,0,0,-13.33,-5.27,14.33393875
20/09/2019 13:00,0.0914,-1.3964,1.399388052,12.5114,-1.1964,12.56847258,-12.42,-0.2,12.4216102,-1.2286,-3.9464,4.133222825,0,0,0,-13.74,-2.75,14.01249799
20/09/2019 13:30,-0.2492,-2.3039,2.317338096,12.5308,-1.2039,12.58849967,-12.78,-1.1,12.82725224,-1.5292,-2.4339,2.874425482,0,0,0,-14.06,-1.23,14.11369902
20/09/2019 14:00,-0.3579,-2.283,2.310883253,12.3721,-1.183,12.42852958,-12.73,-1.1,12.77743715,-1.6279,-2.413,2.910777802,0,0,0,-14,-1.23,14.05392828
20/09/2019 14:30,-0.1025,-2.1449,2.147347727,12.0675,-1.1249,12.11981668,-12.17,-1.02,12.21266965,-1.3125,-2.2849,2.63503781,0,0,0,-13.38,-1.16,13.43018987
20/09/2019 15:00,-0.0848,-1.9776,1.979417288,11.7652,-1.0476,11.81174825,-11.85,-0.93,11.88643765,-1.2248,-2.1076,2.437644929,0,0,0,-12.99,-1.06,13.0331769
20/09/2019 15:30,0.1597,-1.578,1.586060557,11.0397,-0.948,11.08032852,-10.88,-0.63,10.89822463,-0.8403,-1.668,1.867706639,0,0,0,-11.88,-0.72,11.90179818
20/09/2019 16:00,0.7853,-1.3619,1.572090233,10.1053,-0.8219,10.13866893,-9.32,-0.54,9.33563067,-0.0047,-1.3619,1.36190811,0,0,0,-10.11,-0.54,10.12441109
20/09/2019 16:30,1.7173,-0.6685,1.842827051,8.9673,-0.6685,8.992183358,-7.25,0,7.25,1.2073,-0.6685,1.380023746,0,0,0,-7.76,0,7.76
20/09/2019 17:00,2.8071,0.066,2.807875783,7.6471,-0.514,7.664354794,-4.84,0.58,4.874628191,2.6071,0.026,2.607229643,0,0,0,-5.04,0.54,5.068846023
20/09/2019 17:30,3.8859,0.4922,3.916947747,6.2059,-0.3778,6.217389135,-2.32,0.87,2.477761086,4.0059,0.3322,4.019650688,0,0,0,-2.2,0.71,2.311730953
20/09/2019 18:00,5.1616,1.0683,5.270994161,4.5116,-0.2217,4.517043884,0.65,1.29,1.444506836,5.7716,0.8583,5.835070304,0,0,0,1.26,1.08,1.659518002
20/09/2019 18:30,5.9885,1.4119,6.152689969,3.0085,-0.1081,3.010441473,2.98,1.52,3.345265311,6.7985,1.1719,6.898764517,0,0,0,3.79,1.28,4.000312488
20/09/2019 19:00,6.737,1.656,6.937543153,1.857,-0.044,1.857521198,4.88,1.7,5.167630018,7.797,1.356,7.914034685,0,0,0,5.94,1.4,6.102753477
20/09/2019 19:30,7.0071,1.8015,7.234974268,1.4571,-0.0085,1.457124792,5.55,1.81,5.837687898,8.1471,1.5115,8.28612519,0,0,0,6.69,1.52,6.860502897
20/09/2019 20:00,7.4463,1.6558,7.628175229,1.5263,-0.0242,1.526491838,5.92,1.68,6.153763076,8.6063,1.3458,8.710888435,0,0,0,7.08,1.37,7.211331361
20/09/2019 20:30,7.3056,1.735,7.508795933,1.5756,-0.025,1.575798325,5.73,1.76,5.994205535,8.4556,1.435,8.576502572,0,0,0,6.88,1.46,7.03320695
20/09/2019 21:00,6.9305,1.7268,7.14238535,1.6305,-0.0332,1.630837972,5.3,1.76,5.584585929,8.0405,1.4868,8.176809554,0,0,0,6.41,1.52,6.58775379
20/09/2019 21:30,6.5698,1.8141,6.815660705,1.7298,-0.0459,1.730408868,4.84,1.86,5.18509402,7.6198,1.5641,7.778673463,0,0,0,5.89,1.61,6.106078938
20/09/2019 22:00,6.2665,1.2857,6.397034214,1.7865,-0.0643,1.787656774,4.48,1.35,4.678984933,7.2565,1.0457,7.331458296,0,0,0,5.47,1.11,5.581487257
20/09/2019 22:30,5.9198,2.2456,6.331409906,1.7398,-0.0644,1.740991499,4.18,2.31,4.775824536,7.0198,-1.4444,7.16686008,0,0,0,5.28,-1.38,5.457362
20/09/2019 23:00,5.4522,3.2349,6.339642171,1.7222,-0.0651,1.723429967,3.73,3.3,4.980250998,6.6022,-3.1951,7.334692144,0,0,0,4.88,-3.13,5.797525334
20/09/2019 23:30,4.7535,1.6992,5.048073186,1.7335,-0.0508,1.734244184,3.02,1.75,3.490401123,5.5635,1.5292,5.769834044,0,0,0,3.83,1.58,4.143102702
21/09/2019 00:00,4.0413,5.1602,6.554370277,1.6913,-0.0498,1.692033017,2.35,5.21,5.715470234,5.0513,-0.6698,5.095514079,0,0,0,3.36,-0.62,3.416723577
21/09/2019 00:30,3.6387,5.6078,6.684875356,1.7387,-0.0522,1.739483409,1.9,5.66,5.970393622,4.6287,-0.9822,4.731762941,0,0,0,2.89,-0.93,3.035951251
21/09/2019 01:00,3.4463,5.6841,6.647253305,1.7363,-0.0559,1.737199614,1.71,5.74,5.98929879,4.4163,-0.9859,4.525008785,0,0,0,2.68,-0.93,2.836776339
21/09/2019 01:30,3.3569,5.6911,6.607374427,1.7169,-0.0489,1.717596233,1.64,5.74,5.969690109,4.3069,-0.8589,4.391707734,0,0,0,2.59,-0.81,2.713705953
21/09/2019 02:00,3.4015,5.6909,6.629973232,1.7215,-0.0491,1.722200064,1.68,5.74,5.980802622,4.3715,-0.8591,4.455116728,0,0,0,2.65,-0.81,2.77102869
21/09/2019 02:30,3.3386,5.7906,6.684107893,1.5986,-0.0494,1.599363098,1.74,5.84,6.093701666,4.3286,-0.8594,4.413088071,0,0,0,2.73,-0.81,2.847630594
21/09/2019 03:00,3.1777,5.7897,6.604423016,1.6677,-0.0503,1.668458384,1.51,5.84,6.032056034,4.1377,-0.8603,4.226189463,0,0,0,2.47,-0.81,2.599423013
21/09/2019 03:30,3.1245,5.7885,6.577935276,1.6145,-0.0515,1.615321175,1.51,5.84,6.032056034,4.0845,-0.8615,4.174364922,0,0,0,2.47,-0.81,2.599423013
21/09/2019 04:00,3.1671,5.8675,6.667689154,1.4671,-0.0425,1.467715456,1.7,5.91,6.149642266,4.1471,-0.7625,4.216615309,0,0,0,2.68,-0.72,2.775031531
21/09/2019 04:30,3.0528,5.8712,6.617444921,1.5428,-0.0388,1.543287815,1.51,5.91,6.099852457,4.0128,-0.7588,4.083912497,0,0,0,2.47,-0.72,2.572800031
21/09/2019 05:00,3.1144,5.8795,6.653420745,1.4044,-0.0305,1.404731152,1.71,5.91,6.15241416,4.1044,-0.7505,4.172451271,0,0,0,2.7,-0.72,2.794351445
21/09/2019 05:30,3.3401,5.892,6.772882105,1.3201,-0.018,1.320222712,2.02,5.91,6.245678506,4.3701,-0.738,4.431976761,0,0,0,3.05,-0.72,3.133831521
21/09/2019 06:00,3.4893,5.7271,6.706332,1.5093,-0.0429,1.509909567,1.98,5.77,6.100270486,4.5093,-0.8529,4.589251017,0,0,0,3,-0.81,3.107426588
21/09/2019 06:30,3.8074,5.6306,6.797054592,1.5774,-0.0494,1.578173349,2.23,5.68,6.102073418,4.8674,-0.9694,4.962994975,0,0,0,3.29,-0.92,3.416211352
21/09/2019 07:00,4.181,5.5734,6.967320041,1.661,-0.0566,1.661964067,2.52,5.63,6.168249346,5.291,-0.9766,5.380374388,0,0,0,3.63,-0.92,3.744769686
21/09/2019 07:30,4.5569,5.5256,7.162233797,1.7769,-0.0644,1.778066638,2.78,5.59,6.243116209,5.6969,-1.1244,5.806801613,0,0,0,3.92,-1.06,4.060788101
21/09/2019 08:00,5.2288,2.521,5.804807528,2.2188,-0.079,2.220205945,3.01,2.6,3.977448931,6.1388,0.391,6.151239423,0,0,0,3.92,0.47,3.948075481
21/09/2019 08:30,5.5863,3.9208,6.824911745,3.1363,-0.1192,3.138564374,2.45,4.04,4.724838622,6.6263,-2.8892,7.228784706,0,0,0,3.49,-2.77,4.455670544
21/09/2019 09:00,5.8395,3.478,6.796781904,4.5095,-0.202,4.514021959,1.33,3.68,3.912965627,6.4095,-3.282,7.200917598,0,0,0,1.9,-3.08,3.618894859
21/09/2019 09:30,4.5269,3.0528,5.460074308,6.0669,-0.3372,6.076263609,-1.54,3.39,3.723398985,4.5569,-3.6672,5.849247255,0,0,0,-1.51,-3.33,3.656364314
21/09/2019 10:00,3.8024,2.5352,4.570063982,7.4624,-0.4848,7.478131103,-3.66,3.02,4.745102739,3.7824,-4.1648,5.62602069,0,0,0,-3.68,-3.68,5.20430591
21/09/2019 10:30,2.9666,2.1553,3.66688337,8.6366,-0.5947,8.657050748,-5.67,2.75,6.301698184,2.6066,-4.5647,5.25650546,0,0,0,-6.03,-3.97,7.219542922
21/09/2019 11:00,3.3013,0.2965,3.31458805,9.5413,-0.6935,9.566469983,-6.24,0.99,6.318045584,2.7413,-2.0635,3.431145281,0,0,0,-6.8,-1.37,6.936634631
21/09/2019 11:30,1.5485,-1.2961,2.019338372,10.0685,-0.7361,10.09537198,-8.52,-0.56,8.538383922,0.7985,-1.3261,1.547948145,0,0,0,-9.27,-0.59,9.288756644
21/09/2019 12:00,1.1259,-1.714,2.050718608,11.2859,-0.964,11.32699584,-10.16,-0.75,10.18764448,0.1359,-1.804,1.809111608,0,0,0,-11.15,-0.84,11.18159649
21/09/2019 12:30,0.5393,-1.9318,2.005665907,11.7393,-1.0518,11.78632461,-11.2,-0.88,11.23451824,-0.5707,-2.0318,2.110428802,0,0,0,-12.31,-0.98,12.34894732
21/09/2019 13:00,0.603,-1.9388,2.030407457,11.633,-1.0588,11.68108499,-11.03,-0.88,11.06504858,-0.467,-2.0388,2.091600928,0,0,0,-12.1,-0.98,12.13962108
21/09/2019 13:30,2.4928,-1.7086,3.022145893,10.8628,-0.9886,10.90769241,-8.37,-0.72,8.400910665,1.6328,-1.8386,2.458960309,0,0,0,-9.23,-0.85,9.269056047
21/09/2019 14:00,2.4102,-1.6517,2.921844782,10.0302,-0.9317,10.07337962,-7.62,-0.72,7.653940162,1.7302,-1.7817,2.4835553,0,0,0,-8.3,-0.85,8.343410574
21/09/2019 14:30,2.4908,-1.168,2.751055914,8.5308,-0.828,8.570888673,-6.04,-0.34,6.049561968,2.0208,-1.468,2.497730298,0,0,0,-6.51,-0.64,6.541383646
21/09/2019 15:00,4.9182,-0.994,5.017641601,7.4282,-0.654,7.45693444,-2.51,-0.34,2.532923212,4.8782,-2.004,5.273789078,0,0,0,-2.55,-1.35,2.885307609
21/09/2019 15:30,5.1098,4.22,6.627100123,4.1498,-0.26,4.157936993,0.96,4.48,4.58170274,5.5798,-2.27,6.023874836,0,0,0,1.43,-2.01,2.466779277
21/09/2019 16:00,3.6796,4.1559,5.550762197,5.4096,-0.2441,5.415104521,-1.73,4.4,4.727885362,4.1396,-2.3041,4.737632845,0,0,0,-1.27,-2.06,2.420020661
21/09/2019 16:30,3.84,4.1208,5.632636385,5.57,-0.2792,5.576993154,-1.73,4.4,4.727885362,4.3,-2.3392,4.895084947,0,0,0,-1.27,-2.06,2.420020661
21/09/2019 17:00,6.6378,2.009,6.935161847,3.3978,-0.261,3.407809537,3.24,2.27,3.956071283,7.4578,-0.401,7.468572945,0,0,0,4.06,-0.14,4.062413076
21/09/2019 17:30,7.0205,3.8666,8.014862183,2.5705,-0.1234,2.573460279,4.45,3.99,5.976838629,8.2805,-3.0334,8.818627774,0,0,0,5.71,-2.91,6.40875963
21/09/2019 18:00,7.622,3.953,8.586098823,1.742,-0.077,1.743700949,5.88,4.03,7.128485113,9.132,-2.927,9.589616937,0,0,0,7.39,-2.85,7.92051766
21/09/2019 18:30,7.9139,4.1466,8.934433657,1.2139,-0.0234,1.214125517,6.7,4.17,7.89169817,9.5539,-2.7634,9.94552084,0,0,0,8.34,-2.74,8.778564803
21/09/2019 19:00,7.9918,4.4541,9.149200733,1.0518,-0.0159,1.051920173,6.94,4.47,8.254968201,9.6718,-2.4459,9.976278968,0,0,0,8.62,-2.43,8.955964493
21/09/2019 19:30,7.7935,5.5512,9.568409674,0.8535,-0.0088,0.853545365,6.94,5.56,8.892536196,9.4735,-1.4088,9.577678199,0,0,0,8.62,-1.4,8.732949101
21/09/2019 20:00,7.6462,5.6292,9.494854769,0.6662,-0.0008,0.66620048,6.98,5.63,8.967569347,9.3862,-1.3208,9.47867412,0,0,0,8.72,-1.32,8.819342379
21/09/2019 20:30,7.549,3.9346,8.512841956,0.569,0.0246,0.569531527,6.98,3.91,8.000531232,9.069,0.0946,9.069493379,0,0,0,8.5,0.07,8.50028823
21/09/2019 21:00,7.3439,1.8588,7.57548709,0.6639,0.0288,0.664524379,6.68,1.83,6.926131676,8.6239,1.5688,8.76543123,0,0,0,7.96,1.54,8.107601372
21/09/2019 21:30,6.9052,1.8972,7.161086152,0.7152,0.0272,0.715717039,6.19,1.87,6.46629724,8.1252,1.6272,8.286534552,0,0,0,7.41,1.6,7.580771729
21/09/2019 22:00,6.4657,1.9513,6.753728465,0.8057,0.0213,0.805981501,5.66,1.93,5.980008361,7.6357,1.7113,7.825117391,0,0,0,6.83,1.69,7.035978965
21/09/2019 22:30,6.1215,1.2308,6.244007598,0.9015,0.0208,0.901739924,5.22,1.21,5.358404613,7.2315,0.9908,7.29906,0,0,0,6.33,0.97,6.403889443
21/09/2019 23:00,5.6364,1.3162,5.788038303,0.9864,0.0162,0.98653302,4.65,1.3,4.828301979,6.6764,0.6362,6.706643527,0,0,0,5.69,0.62,5.723678887
21/09/2019 23:30,5.2345,1.1587,5.361210306,0.9045,0.0187,0.904693285,4.33,1.14,4.477555136,6.1945,0.9687,6.269785478,0,0,0,5.29,0.95,5.374625568
22/09/2019 00:00,4.9214,1.2293,5.072608446,0.7714,0.0193,0.7716414,4.15,1.21,4.322800019,5.8714,1.0793,5.96977608,0,0,0,5.1,1.06,5.208992225
22/09/2019 00:30,4.5688,1.2363,4.733114316,0.7488,0.0263,0.749261723,3.82,1.21,4.007056276,5.4888,1.0863,5.595263455,0,0,0,4.74,1.06,4.85707731
22/09/2019 01:00,4.4964,1.3072,4.682561777,0.5264,0.0272,0.527102267,3.97,1.28,4.171246816,5.4464,1.1372,5.563856289,0,0,0,4.92,1.11,5.043659386
22/09/2019 01:30,4.2935,1.311,4.489194054,0.6835,0.031,0.684202638,3.61,1.28,3.830208872,5.2035,1.141,5.327128049,0,0,0,4.52,1.11,4.654299088
22/09/2019 02:00,4.2698,1.9545,4.695877159,0.6598,0.0245,0.660254716,3.61,1.93,4.093531483,5.1798,1.8045,5.485120627,0,0,0,4.52,1.78,4.857859611
22/09/2019 02:30,4.1132,2.2196,4.673867606,0.5732,0.0296,0.573963762,3.54,2.19,4.162655403,5.0332,2.0596,5.438295174,0,0,0,4.46,2.03,4.900255095
22/09/2019 03:00,4.0345,1.9567,4.483956416,0.5545,0.0267,0.55514245,3.48,1.93,3.979359245,4.9545,1.7967,5.27021832,0,0,0,4.4,1.77,4.742668025
22/09/2019 03:30,4.0363,1.3473,4.255224434,0.6263,0.0173,0.626538889,3.41,1.33,3.660191252,4.9263,1.1873,5.067357593,0,0,0,4.3,1.17,4.456332573
22/09/2019 04:00,3.9828,1.3455,4.203934596,0.6628,0.0155,0.662981214,3.32,1.33,3.576492695,4.8528,1.1855,4.995505789,0,0,0,4.19,1.17,4.350287347
22/09/2019 04:30,3.8834,1.222,4.071127554,0.8434,0.012,0.843485364,3.04,1.21,3.271956601,4.7234,1.082,4.845743654,0,0,0,3.88,1.07,4.0248354
22/09/2019 05:00,3.7931,1.2193,3.98425653,0.9931,0.0093,0.993143545,2.8,1.21,3.050262284,4.6031,1.0793,4.727940154,0,0,0,3.61,1.07,3.765235716
22/09/2019 05:30,4.0056,4.8253,6.271232052,0.5356,0.0053,0.535626222,3.47,4.82,5.939132933,5.1956,-1.4947,5.406328463,0,0,0,4.66,-1.5,4.895467291
22/09/2019 06:00,4.1878,5.1675,6.651370166,0.3078,0.0275,0.309026035,3.88,5.14,6.440031056,5.4478,-1.6325,5.687141733,0,0,0,5.14,-1.66,5.401407224
22/09/2019 06:30,4.5941,4.8656,6.691772424,0.3141,0.0256,0.315141508,4.28,4.84,6.460959681,5.9041,-1.9844,6.228662791,0,0,0,5.59,-2.01,5.940387193
22/09/2019 07:00,4.8786,4.7837,6.832607383,0.4586,0.0237,0.459211988,4.42,4.76,6.495690879,6.2186,-2.0563,6.549759969,0,0,0,5.76,-2.08,6.124050947
22/09/2019 07:30,5.3352,2.9002,6.072521641,0.2252,0.0502,0.230727285,5.11,2.85,5.851034097,6.5252,0.9102,6.588376058,0,0,0,6.3,0.86,6.358427479
22/09/2019 08:00,5.4394,4.1315,6.830546436,0.6194,0.0315,0.62020046,4.82,4.1,6.327906447,6.7394,-0.5785,6.764183218,0,0,0,6.12,-0.61,6.150325195
22/09/2019 08:30,6.1916,4.9925,7.953676308,0.8116,0.0025,0.81160385,5.38,4.99,7.337881166,7.6716,-1.9775,7.922370403,0,0,0,6.86,-1.98,7.140028011
22/09/2019 09:00,6.6643,4.5607,8.07544915,1.0943,-0.0093,1.094339518,5.57,4.57,7.204845592,8.1443,-2.4293,8.498889397,0,0,0,7.05,-2.42,7.453784274
22/09/2019 09:30,6.7456,4.4632,8.088465466,1.1756,-0.0268,1.175905438,5.57,4.49,7.154369294,8.2256,-2.5168,8.602021716,0,0,0,7.05,-2.49,7.47680413
22/09/2019 10:00,6.9532,4.2792,8.164468316,1.7832,-0.0608,1.784236218,5.17,4.34,6.750148147,8.3432,-2.6308,8.748148083,0,0,0,6.56,-2.57,7.045459531
22/09/2019 10:30,6.869,4.2719,8.089022846,1.749,-0.0681,1.750325287,5.12,4.34,6.711929678,8.259,-2.6381,8.670101073,0,0,0,6.51,-2.57,6.998928489
22/09/2019 11:00,6.6179,4.1456,7.809135661,2.3479,-0.1044,2.350219941,4.27,4.25,6.024566374,7.8879,-2.7844,8.364917798,0,0,0,5.54,-2.68,6.154185568
22/09/2019 11:30,5.5868,4.13,6.947606368,2.9368,-0.12,2.939250626,2.65,4.25,5.008492787,6.6668,-2.93,7.28224706,0,0,0,3.73,-2.81,4.670010707
22/09/2019 12:00,5.2867,1.3714,5.461678757,4.5067,-0.2286,4.512494083,0.78,1.6,1.78,5.8767,0.2614,5.882510761,0,0,0,1.37,0.49,1.454991409
22/09/2019 12:30,3.1886,4.4805,5.499277244,5.0886,-0.3195,5.098620422,-1.9,4.8,5.1623638,3.5186,-2.0995,4.097370646,0,0,0,-1.57,-1.78,2.373457394
22/09/2019 13:00,3.6026,3.3555,4.923221203,5.5926,-0.4145,5.607939462,-1.99,3.77,4.262980178,3.8226,-3.1845,4.975269943,0,0,0,-1.77,-2.77,3.287217668
22/09/2019 13:30,2.3879,3.1202,3.929085702,6.5079,-0.4298,6.522077158,-4.12,3.55,5.438464857,2.4279,-3.3898,4.169585405,0,0,0,-4.08,-2.96,5.040634881
22/09/2019 14:00,2.948,2.3016,3.740062374,7.388,-0.6184,7.413835887,-4.44,2.92,5.314132102,2.808,-4.1984,5.05088374,0,0,0,-4.58,-3.58,5.81315749
22/09/2019 14:30,1.6704,2.4776,2.988099383,7.5304,-0.6324,7.556907696,-5.86,3.11,6.634131443,1.4204,-4.0124,4.256394004,0,0,0,-6.11,-3.38,6.982585481
22/09/2019 15:00,1.6857,2.4954,3.011412567,7.7357,-0.6146,7.760076523,-6.05,3.11,6.802543642,1.4057,-3.9946,4.234716242,0,0,0,-6.33,-3.38,7.175883221
22/09/2019 15:30,0.9428,3.0144,3.158398202,6.7128,-0.5056,6.731813663,-5.77,3.52,6.758942225,0.7828,-3.4856,3.572419796,0,0,0,-5.93,-2.98,6.636663318
22/09/2019 16:00,2.8234,3.4251,4.438794608,4.8834,-0.4049,4.900157096,-2.06,3.83,4.348850423,2.8534,-3.1449,4.246444109,0,0,0,-2.03,-2.74,3.410058651
22/09/2019 16:30,2.7592,3.7751,4.675956015,4.2892,-0.3049,4.300023331,-1.53,4.08,4.35744191,3.5192,-2.7849,4.487809783,0,0,0,-0.77,-2.48,2.596786476
22/09/2019 17:00,5.0382,3.799,6.309981002,4.0982,-0.281,4.107822323,0.94,4.08,4.186884283,5.7982,-2.761,6.422012476,0,0,0,1.7,-2.48,3.006725794
22/09/2019 17:30,6.6283,4.3656,7.936801891,2.5783,-0.0844,2.579681036,4.05,4.45,6.017059082,7.8083,-2.2544,8.127230048,0,0,0,5.23,-2.17,5.662314015
22/09/2019 18:00,7.2057,5.3373,8.967100076,1.4057,-0.0327,1.406080289,5.8,5.37,7.904233043,8.6557,-1.3027,8.753180552,0,0,0,7.25,-1.27,7.360394011
22/09/2019 18:30,7.3638,5.5356,9.212405647,0.7538,0.0056,0.753820801,6.61,5.53,8.618178462,8.9638,-1.1244,9.034045926,0,0,0,8.21,-1.13,8.287400075
22/09/2019 19:00,7.5423,5.6819,9.443001477,0.3523,0.0319,0.35374129,7.19,5.65,9.144320642,9.2223,-0.9681,9.272973358,0,0,0,8.87,-1,8.926191797
22/09/2019 19:30,8.0836,3.1473,8.674680758,0.1136,0.0673,0.13203882,7.97,3.08,8.544430935,9.5836,0.7673,9.614267432,0,0,0,9.47,0.7,9.49583593
22/09/2019 20:00,8.466,1.9141,8.679685179,0.066,0.0541,0.085339381,8.4,1.86,8.603464418,9.896,1.6041,10.02516597,0,0,0,9.83,1.55,9.951452155
22/09/2019 20:30,8.0751,1.9045,8.296647531,0.1351,0.0445,0.142240149,7.94,1.86,8.154949417,9.4451,1.5945,9.578744399,0,0,0,9.31,1.55,9.438146004
22/09/2019 21:00,7.6428,1.9618,7.890567222,0.1328,0.0418,0.13922313,7.51,1.92,7.751548232,8.9928,1.5318,9.122327723,0,0,0,8.86,1.49,8.984414283
22/09/2019 21:30,7.2525,1.9033,7.498086899,0.1925,0.0433,0.197309756,7.06,1.86,7.300904054,8.5725,1.6433,8.728584716,0,0,0,8.38,1.6,8.53137738
22/09/2019 22:00,6.8323,1.7792,7.060161183,0.1423,0.0392,0.147600576,6.69,1.74,6.912575497,8.0923,1.5292,8.235518923,0,0,0,7.95,1.49,8.088423827
22/09/2019 22:30,6.4644,0.9728,6.53718649,0.2544,0.0328,0.25650575,6.21,0.94,6.280740402,7.6544,0.7528,7.691329352,0,0,0,7.4,0.72,7.434944519
22/09/2019 23:00,5.719,0.9795,5.8022738,0.499,0.0395,0.500560935,5.22,0.94,5.303960784,6.799,0.8095,6.847020611,0,0,0,6.3,0.77,6.346881124
22/09/2019 23:30,5.3474,1.0632,5.452071258,0.2474,0.0332,0.249617708,5.1,1.03,5.202970306,6.4274,0.8932,6.489166125,0,0,0,6.18,0.86,6.239551266
23/09/2019 00:00,4.9712,1.1174,5.095234264,0.1912,0.0374,0.19482351,4.78,1.08,4.900489771,6.0212,0.9774,6.100013131,0,0,0,5.83,0.94,5.905294235
23/09/2019 00:30,4.5249,1.8724,4.896999262,0.2149,0.0424,0.21904285,4.31,1.83,4.682413907,5.5249,1.7224,5.787156622,0,0,0,5.31,1.68,5.569425464
23/09/2019 01:00,4.1847,2.186,4.721261493,0.3547,0.046,0.357670365,3.83,2.14,4.38731125,5.1747,2.046,5.564497829,0,0,0,4.82,2,5.218467208
23/09/2019 01:30,4.1057,2.1864,4.651571503,0.4857,0.0464,0.487911314,3.62,2.14,4.205234833,5.0557,2.0464,5.454159463,0,0,0,4.57,2,4.988476721
23/09/2019 02:00,4.043,2.0957,4.553878291,0.703,0.0357,0.703905881,3.34,2.06,3.924181443,4.973,1.9557,5.343733853,0,0,0,4.27,1.92,4.681805207
23/09/2019 02:30,3.9367,2.0881,4.456205617,0.7267,0.0281,0.727243082,3.21,2.06,3.814144727,4.8467,1.9481,5.223561477,0,0,0,4.12,1.92,4.545415273
23/09/2019 03:00,3.9518,2.172,4.509357741,0.5018,0.032,0.502819292,3.45,2.14,4.059815267,4.8918,2.022,5.293221254,0,0,0,4.39,1.99,4.819979253
23/09/2019 03:30,4.1369,1.5128,4.404827516,0.3869,0.0428,0.389260132,3.75,1.47,4.027828199,5.0869,1.3628,5.266286685,0,0,0,4.7,1.32,4.881843914
23/09/2019 04:00,4.1449,1.2202,4.320773548,0.3949,0.0402,0.396940865,3.75,1.18,3.931272059,5.0949,1.0602,5.204039782,0,0,0,4.7,1.02,4.809407448
23/09/2019 04:30,4.103,1.2224,4.281223045,0.353,0.0424,0.355537284,3.75,1.18,3.931272059,5.053,1.0224,5.155396276,0,0,0,4.7,0.98,4.801083211
23/09/2019 05:00,4.232,1.2221,4.404923655,0.252,0.0421,0.255492485,3.98,1.18,4.151240778,5.192,1.0721,5.301533968,0,0,0,4.94,1.03,5.046236221
23/09/2019 05:30,4.3513,1.221,4.519364191,0.3013,0.041,0.304076783,4.05,1.18,4.218400171,5.3413,1.021,5.438007603,0,0,0,5.04,0.98,5.13439383
23/09/2019 06:00,4.6751,1.1159,4.806432442,0.2451,0.0359,0.247715199,4.43,1.08,4.5597478,5.6951,0.9659,5.776428552,0,0,0,5.45,0.93,5.52877925
23/09/2019 06:30,4.9858,2.1149,5.415810526,0.2058,0.0349,0.208738233,4.78,2.08,5.212945425,6.0758,1.9349,6.376455414,0,0,0,5.87,1.9,6.169837923
23/09/2019 07:00,5.6371,2.2328,6.063191589,0.2371,0.0328,0.239357995,5.4,2.2,5.830951895,6.8171,2.0128,7.108038847,0,0,0,6.58,1.98,6.871448173
23/09/2019 07:30,6.4859,1.4678,6.649912454,0.4759,0.0278,0.476711286,6.01,1.44,6.180105177,7.6959,1.1978,7.788555813,0,0,0,7.22,1.17,7.314184849
23/09/2019 08:00,6.8775,0.9205,6.938827459,0.7875,0.0105,0.787569997,6.09,0.91,6.157613174,8.0875,0.6305,8.112039602,0,0,0,7.3,0.62,7.326281458
23/09/2019 08:30,6.8396,0.7153,6.876902082,1.4596,-0.0147,1.459674022,5.38,0.73,5.429300139,7.9396,0.5553,7.958995304,0,0,0,6.48,0.57,6.505021138
23/09/2019 09:00,6.7335,0.4458,6.748241244,2.4635,-0.0942,2.465300365,4.27,0.54,4.304009758,7.6435,-0.0942,7.644080448,0,0,0,5.18,0,5.18
23/09/2019 09:30,6.5915,-0.1313,6.592807592,2.9515,-0.1313,2.954419053,3.64,0,3.64,7.4115,-0.1313,7.412662945,0,0,0,4.46,0,4.46
23/09/2019 10:00,6.1854,-0.1665,6.187640537,3.1154,-0.1665,3.119846055,3.07,0,3.07,6.9554,-0.1665,6.957392573,0,0,0,3.84,0,3.84
23/09/2019 10:30,5.7848,-0.1751,5.787449443,3.5048,-0.1751,3.509171277,2.28,0,2.28,6.4748,-0.1751,6.477167209,0,0,0,2.97,0,2.97
23/09/2019 11:00,5.5058,-0.232,5.510685769,4.0458,-0.232,4.052446377,1.46,0,1.46,6.0758,-0.772,6.124649348,0,0,0,2.03,-0.54,2.100595154
23/09/2019 11:30,6.3507,-0.2013,6.353889532,3.4607,-0.2013,3.466549607,2.89,0,2.89,7.0607,-0.7413,7.099507742,0,0,0,3.6,-0.54,3.640274715
23/09/2019 12:00,7.1414,-0.1214,7.142431793,2.4014,-0.1214,2.40446666,4.74,0,4.74,8.0914,-0.6614,8.118386781,0,0,0,5.69,-0.54,5.715566464
23/09/2019 12:30,6.8682,-0.114,6.869146034,2.4082,-0.114,2.410896771,4.46,0,4.46,7.8382,-0.114,7.839028973,0,0,0,5.43,0,5.43
23/09/2019 13:00,5.9372,-0.1515,5.939132604,3.1072,-0.1515,3.110891205,2.83,0,2.83,6.7272,-0.1515,6.728905713,0,0,0,3.62,0,3.62
23/09/2019 13:30,6.5826,-0.1739,6.584896656,3.4626,-0.1739,3.466964085,3.12,0,3.12,7.3226,-0.1739,7.324664632,0,0,0,3.86,0,3.86
23/09/2019 14:00,6.7042,-0.183,6.706697148,3.4742,-0.183,3.479016332,3.23,0,3.23,7.4542,-0.723,7.489180639,0,0,0,3.98,-0.54,4.016466108
23/09/2019 14:30,7.0521,-0.1707,7.054165642,3.0921,-0.1707,3.096808179,3.96,0,3.96,7.8821,-0.7107,7.914075745,0,0,0,4.79,-0.54,4.820342311
23/09/2019 15:00,6.9477,-0.151,6.949340709,2.7477,-0.151,2.751845979,4.2,0,4.2,7.8277,-0.691,7.858140256,0,0,0,5.08,-0.54,5.108620166
23/09/2019 15:30,6.9942,-0.1369,6.995539668,2.5642,-0.1369,2.567851875,4.43,0,4.43,7.9142,-0.6769,7.943094816,0,0,0,5.35,-0.54,5.377183278
23/09/2019 16:00,6.8006,-0.1258,6.801763448,2.6306,-0.1258,2.633606273,4.17,0,4.17,7.7206,-0.6658,7.749255061,0,0,0,5.09,-0.54,5.118564252
23/09/2019 16:30,7.3434,-0.0947,7.344010597,2.3134,-0.0947,2.315337481,5.03,0,5.03,8.3834,-0.0947,8.383934855,0,0,0,6.07,0,6.07
23/09/2019 17:00,7.8139,-0.1017,7.814561798,2.4439,-0.1017,2.446015147,5.37,0,5.37,8.8539,-0.1017,8.854484067,0,0,0,6.41,0,6.41
23/09/2019 17:30,8.1635,0.472,8.177133743,1.9235,-0.068,1.9247016,6.24,0.54,6.263321802,9.3235,-0.068,9.323747972,0,0,0,7.4,0,7.4
23/09/2019 18:00,8.5244,0.468,8.537237221,1.8844,-0.072,1.885775002,6.64,0.54,6.661921645,9.7144,-0.072,9.714666817,0,0,0,7.83,0,7.83
23/09/2019 18:30,8.5607,0.4698,8.573581313,1.7107,-0.0702,1.712139752,6.85,0.54,6.871251705,9.7807,-0.0702,9.780951924,0,0,0,8.07,0,8.07
23/09/2019 19:00,8.7154,0.5136,8.730520152,1.2054,-0.0264,1.205689064,7.51,0.54,7.529389085,10.0354,-0.0264,10.03543473,0,0,0,8.83,0,8.83
23/09/2019 19:30,8.5781,0.5838,8.597942896,1.1781,-0.0262,1.178391297,7.4,0.61,7.425099326,9.9081,-0.0262,9.90813464,0,0,0,8.73,0,8.73
23/09/2019 20:00,8.4843,0.5793,8.504054032,1.0843,-0.0307,1.084734521,7.4,0.61,7.425099326,9.8143,-0.0307,9.814348016,0,0,0,8.73,0,8.73
23/09/2019 20:30,8.0838,0.6544,8.11024425,1.0838,-0.0356,1.084384526,7,0.69,7.033924936,9.3638,0.5044,9.377375422,0,0,0,8.28,0.54,8.297590012
23/09/2019 21:00,7.2544,3.4913,8.050807106,1.1144,-0.0287,1.114769505,6.14,3.52,7.077428912,8.7044,-1.4487,8.824132311,0,0,0,7.59,-1.42,7.721690229
23/09/2019 21:30,6.6263,4.9401,8.26513398,1.0163,-0.0199,1.016494811,5.61,4.96,7.488237443,8.1463,-2.0999,8.412596728,0,0,0,7.13,-2.08,7.427200011
23/09/2019 22:00,6.3349,4.8883,8.001652011,0.8449,-0.0017,0.84490171,5.49,4.89,7.352020131,7.8249,-2.0817,8.097069525,0,0,0,6.98,-2.08,7.283323417
23/09/2019 22:30,6.0062,4.7204,7.639150123,0.7662,-0.0096,0.766260139,5.24,4.73,7.059072177,7.4462,-2.3296,7.80211065,0,0,0,6.68,-2.32,7.071407215
23/09/2019 23:00,5.6132,4.6246,7.272890718,0.6032,0.0046,0.60321754,5.01,4.62,6.815020176,7.0132,-2.4254,7.420750595,0,0,0,6.41,-2.43,6.855144054
23/09/2019 23:30,5.1494,3.7984,6.398762609,0.6994,-0.0016,0.69940183,4.45,3.8,5.851709152,6.4594,-3.1816,7.2004463,0,0,0,5.76,-3.18,6.57951366
24/09/2019 00:00,4.6541,4.6631,6.588258375,0.5941,0.0031,0.594108088,4.06,4.66,6.180550137,5.9341,-2.2869,6.359516839,0,0,0,5.34,-2.29,5.810309802
24/09/2019 00:30,4.3498,4.6711,6.382784287,0.5598,0.0111,0.559910037,3.79,4.66,6.006637995,5.5998,-2.1989,6.01605529,0,0,0,5.04,-2.21,5.503244498
24/09/2019 01:00,4.1813,4.6626,6.262835496,0.7013,0.0026,0.70130482,3.48,4.66,5.81601238,5.3813,-2.2874,5.847271881,0,0,0,4.68,-2.29,5.210230321
24/09/2019 01:30,4.233,1.7531,4.581664393,0.693,-0.0069,0.69303435,3.54,1.76,3.953378302,5.153,0.5931,5.187020012,0,0,0,4.46,0.6,4.500177774
24/09/2019 02:00,4.3587,1.2704,4.54006408,0.6787,0.0004,0.678700118,3.68,1.27,3.892980863,5.2687,1.0904,5.380350532,0,0,0,4.59,1.09,4.717647719
24/09/2019 02:30,4.1315,4.9105,6.417343882,0.3615,0.0205,0.362080792,3.77,4.89,6.174544518,5.3315,-1.2895,5.485225839,0,0,0,4.97,-1.31,5.139747075
24/09/2019 03:00,3.9248,4.9585,6.323826159,0.6548,0.0185,0.655061287,3.27,4.94,5.924229908,5.0748,-1.7915,5.381734599,0,0,0,4.42,-1.81,4.776243294
24/09/2019 03:30,4.057,4.8578,6.329097079,0.477,0.0078,0.477063769,3.58,4.85,6.028175512,5.247,-1.8922,5.577762082,0,0,0,4.77,-1.9,5.134481473
24/09/2019 04:00,3.9012,4.7929,6.179907107,0.7212,0.0029,0.721205831,3.18,4.79,5.749478237,5.0312,-1.9571,5.398445503,0,0,0,4.31,-1.96,4.734733361
24/09/2019 04:30,3.8323,4.7732,6.121271235,0.8523,-0.0168,0.852465559,2.98,4.79,5.641320767,4.9323,-1.9768,5.313691893,0,0,0,4.08,-1.96,4.526367197
24/09/2019 05:00,4.0276,4.8041,6.269046065,0.4376,0.0141,0.437827101,3.59,4.79,5.986000334,5.1976,-1.6859,5.464183797,0,0,0,4.76,-1.7,5.054463374
24/09/2019 05:30,4.3015,1.9744,4.73298612,0.2815,0.0344,0.283594094,4.02,1.94,4.463630809,5.2315,1.8144,5.537205036,0,0,0,4.95,1.78,5.260313679
24/09/2019 06:00,4.4362,2.1882,4.946522989,0.3362,0.0382,0.338363237,4.1,2.15,4.629524814,5.3862,2.0482,5.762488497,0,0,0,5.05,2.01,5.435310479
24/09/2019 06:30,4.9299,5.1441,7.125003777,0.2099,0.0341,0.212651875,4.72,5.11,6.956328054,6.2799,-0.8759,6.340689617,0,0,0,6.07,-0.91,6.137833494
24/09/2019 07:00,5.7504,3.3156,6.637793573,0.3504,0.0256,0.351333915,5.4,3.29,6.32329819,7.0104,0.7356,7.048887538,0,0,0,6.66,0.71,6.697738424
24/09/2019 07:30,6.5562,4.0107,7.68566672,0.3662,0.0207,0.366784583,6.19,3.99,7.364523067,8.0462,-0.7093,8.077403106,0,0,0,7.68,-0.73,7.714615998
24/09/2019 08:00,6.8603,5.5709,8.837343656,0.4003,0.0409,0.402384021,6.46,5.53,8.503675676,8.5503,-1.3291,8.652984277,0,0,0,8.15,-1.37,8.264345104
24/09/2019 08:30,6.8925,5.3577,8.729920134,0.7825,0.0177,0.78270016,6.11,5.34,8.114659574,8.5225,-1.5223,8.657390111,0,0,0,7.74,-1.54,7.891717177
24/09/2019 09:00,6.5947,5.2574,8.433879466,1.3247,0.0074,1.324720669,5.27,5.25,7.438776781,8.0947,-1.6526,8.261673853,0,0,0,6.77,-1.66,6.970545172
24/09/2019 09:30,5.9957,5.1199,7.884275141,1.9957,-0.0301,1.995926978,4,5.15,6.520927848,7.3057,-1.7301,7.50776255,0,0,0,5.31,-1.7,5.57549101
24/09/2019 10:00,5.2039,4.9291,7.167747346,2.9839,-0.1209,2.986348275,2.22,5.05,5.516420941,6.1739,-1.8809,6.454055006,0,0,0,3.19,-1.76,3.643308936
24/09/2019 10:30,4.2463,3.3587,5.414049259,4.8763,-0.2913,4.884993079,-0.63,3.65,3.703970842,4.9063,-3.4313,5.987119456,0,0,0,0.03,-3.14,3.140143309
24/09/2019 11:00,3.3681,3.1101,4.584410499,5.2681,-0.3099,5.27720718,-1.9,3.42,3.912339454,4.5181,-3.6599,5.814472944,0,0,0,-0.75,-3.35,3.432928779
24/09/2019 11:30,2.5068,2.7485,3.719986356,7.0068,-0.4015,7.018293845,-4.5,3.15,5.492950027,2.4568,-3.9815,4.678483567,0,0,0,-4.55,-3.58,5.789550932
24/09/2019 12:00,2.672,1.7641,3.201817111,8.632,-0.7059,8.660815135,-5.96,2.47,6.451550201,2.262,-4.9659,5.45681288,0,0,0,-6.37,-4.26,7.663191241
