Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/09/2019 12:30,1.9899,1.6832,2.606312385,8.3399,-0.7268,8.371509437,-6.35,2.41,6.791951119,1.5999,-5.0668,5.313392725,0,0,0,-6.74,-4.34,8.016433122
24/09/2019 13:00,1.8705,2.5581,3.169013389,6.6505,-0.5519,6.673360762,-4.78,3.11,5.702674811,1.7805,-4.2319,4.591204402,0,0,0,-4.87,-3.68,6.104039646
24/09/2019 13:30,2.8356,2.3539,3.685304949,7.5656,-0.5761,7.587502525,-4.73,2.93,5.5639734,2.6956,-4.4261,5.182337366,0,0,0,-4.87,-3.85,6.208010954
24/09/2019 14:00,4.6996,3.131,5.647070139,5.0396,-0.339,5.050988929,-0.34,3.47,3.486617272,5.2996,-3.709,6.468573348,0,0,0,0.26,-3.37,3.380014793
24/09/2019 14:30,5.6146,3.433,6.580974256,3.9946,-0.217,4.00048974,1.62,3.65,3.993356984,6.4346,-3.437,7.29500145,0,0,0,2.44,-3.22,4.040049505
24/09/2019 15:00,4.399,3.4968,5.619502757,4.619,-0.2032,4.623467448,-0.22,3.7,3.70653477,5.459,-3.3432,6.401380104,0,0,0,0.84,-3.14,3.250415358
24/09/2019 15:30,4.5236,3.5208,5.732276127,4.9036,-0.2392,4.90943068,-0.38,3.76,3.779153344,5.7436,-3.3792,6.663927791,0,0,0,0.84,-3.14,3.250415358
24/09/2019 16:00,4.8785,3.8323,6.203731582,3.3985,-0.1577,3.402156895,1.48,3.99,4.255643312,5.6685,-3.0777,6.45012632,0,0,0,2.27,-2.92,3.698553771
24/09/2019 16:30,5.2377,3.7424,6.437317691,3.7577,-0.1676,3.76143577,1.48,3.91,4.180729601,6.0277,-3.1476,6.800040665,0,0,0,2.27,-2.98,3.746104643
24/09/2019 17:00,6.5908,3.7854,7.600519574,3.1508,-0.1246,3.153262723,3.44,3.91,5.207849844,7.7108,-3.1046,8.312338889,0,0,0,4.56,-2.98,5.447384694
24/09/2019 17:30,7.1411,4.05,8.209616874,2.3011,-0.06,2.301882102,4.84,4.11,6.349622036,8.5011,-2.85,8.966114053,0,0,0,6.2,-2.79,6.798830782
24/09/2019 18:00,7.7616,4.1677,8.809776266,1.8016,-0.0223,1.801738008,5.96,4.19,7.285444393,9.2916,-2.7523,9.690664882,0,0,0,7.49,-2.73,7.972013547
24/09/2019 18:30,7.6338,4.1462,8.687109812,1.7738,-0.0438,1.774340689,5.86,4.19,7.203867017,9.1538,-2.7738,9.564832507,0,0,0,7.38,-2.73,7.868754666
24/09/2019 19:00,8.0057,4.2416,9.059933943,1.3357,-0.0184,1.335826729,6.67,4.26,7.91432246,9.6457,-2.6984,10.0160317,0,0,0,8.31,-2.68,8.731466085
24/09/2019 19:30,7.9834,4.257,9.047470617,1.3134,-0.003,1.313403426,6.67,4.26,7.91432246,9.6234,-2.643,9.979743311,0,0,0,8.31,-2.64,8.719271759
24/09/2019 20:00,8.6383,-0.0084,8.638304084,1.2483,-0.0084,1.248328262,7.39,0,7.39,9.9483,-0.0084,9.948303546,0,0,0,8.7,0,8.7
24/09/2019 20:30,8.1954,0.528,8.212390953,1.2154,-0.012,1.215459238,6.98,0.54,7.00085709,9.4654,-0.012,9.465407607,0,0,0,8.25,0,8.25
24/09/2019 21:00,7.7442,0.5225,7.761806484,1.1742,-0.0175,1.174330401,6.57,0.54,6.592154428,8.9642,-0.0175,8.964217082,0,0,0,7.79,0,7.79
24/09/2019 21:30,7.2604,0.5203,7.279019182,1.3104,-0.0197,1.310548072,5.95,0.54,5.97445395,8.4104,-0.0197,8.410423072,0,0,0,7.1,0,7.1
24/09/2019 22:00,6.7818,0.5145,6.801288223,1.3318,-0.0255,1.332044102,5.45,0.54,5.476686955,7.8718,-0.0255,7.871841302,0,0,0,6.54,0,6.54
24/09/2019 22:30,6.3218,0.5242,6.343495951,1.2118,-0.0158,1.211902999,5.11,0.54,5.138453075,7.3818,0.5242,7.400388968,0,0,0,6.17,0.54,6.193585391
24/09/2019 23:00,5.858,0.7713,5.908558851,0.748,0.0213,0.748303207,5.11,0.75,5.16474588,6.918,0.5613,6.940733512,0,0,0,6.17,0.54,6.193585391
24/09/2019 23:30,5.2937,0.773,5.349840062,0.8237,0.023,0.824021049,4.47,0.75,4.532482763,6.2937,0.633,6.325452449,0,0,0,5.47,0.61,5.503907703
25/09/2019 00:00,4.8758,0.838,4.94728912,0.7958,0.018,0.796003543,4.08,0.82,4.161586236,5.8258,0.688,5.866284142,0,0,0,5.03,0.67,5.074426076
25/09/2019 00:30,4.4431,0.921,4.53755205,0.8631,0.021,0.863355437,3.58,0.9,3.6913954,5.3431,0.791,5.40133304,0,0,0,4.48,0.77,4.545690267
25/09/2019 01:00,4.3218,0.9119,4.416957873,0.8418,0.0119,0.841884107,3.48,0.9,3.594495792,5.2218,0.7819,5.280015421,0,0,0,4.38,0.77,4.447167638
25/09/2019 01:30,4.3359,0.9161,4.431621376,0.8559,0.0161,0.856051412,3.48,0.9,3.594495792,5.1959,0.7861,5.255029022,0,0,0,4.34,0.77,4.407777218
25/09/2019 02:00,4.3434,0.9117,4.438053678,0.9734,0.0117,0.973470313,3.37,0.9,3.48810837,5.2234,0.7817,5.281568181,0,0,0,4.25,0.77,4.319189739
25/09/2019 02:30,4.3346,1.0217,4.453383888,0.7646,0.0217,0.76490787,3.57,1,3.707411496,5.2546,0.8717,5.32641362,0,0,0,4.49,0.85,4.569748352
25/09/2019 03:00,4.2136,1.0171,4.33461848,0.7436,0.0171,0.743796592,3.47,1,3.611218631,5.1136,0.8671,5.186594969,0,0,0,4.37,0.85,4.451898471
25/09/2019 03:30,4.0739,0.9371,4.180289179,0.8539,0.0071,0.853929517,3.22,0.93,3.351611553,4.9539,0.8071,5.019216634,0,0,0,4.1,0.8,4.177319715
25/09/2019 04:00,3.9801,0.8678,4.07360686,0.9501,-0.0022,0.950102547,3.03,0.87,3.152427636,4.8301,0.7278,4.88462474,0,0,0,3.88,0.73,3.948075481
25/09/2019 04:30,4.038,0.9265,4.142927256,0.828,0.0065,0.828025513,3.21,0.92,3.33923644,4.908,0.7865,4.970618297,0,0,0,4.08,0.78,4.153889743
25/09/2019 05:00,4.0757,0.9324,4.180992735,0.7057,0.0124,0.705808933,3.37,0.92,3.493322201,4.9757,0.7924,5.038401359,0,0,0,4.27,0.78,4.340656632
25/09/2019 05:30,4.1881,1.8451,4.576524404,0.6181,0.0051,0.61812104,3.57,1.84,4.016279373,5.1281,1.6751,5.394753898,0,0,0,4.51,1.67,4.809261898
25/09/2019 06:00,4.4599,1.8366,4.823256946,0.6399,-0.0034,0.639909033,3.82,1.84,4.24004717,5.4399,1.6666,5.689469885,0,0,0,4.8,1.67,5.082214084
25/09/2019 06:30,5.0055,1.8511,5.336815667,0.5755,0.0111,0.575607036,4.43,1.84,4.796926099,6.0755,1.6311,6.29064285,0,0,0,5.5,1.62,5.733620148
25/09/2019 07:00,5.9176,1.7602,6.17383947,0.3976,0.0102,0.397730813,5.52,1.75,5.790759881,7.1076,1.5102,7.266270144,0,0,0,6.71,1.5,6.875616336
25/09/2019 07:30,6.7783,1.6482,6.97580921,0.4683,0.0182,0.468653529,6.31,1.63,6.517131271,8.0483,1.3682,8.163767766,0,0,0,7.58,1.35,7.699279187
25/09/2019 08:00,7.1188,1.5422,7.283933984,0.5888,0.0122,0.588926379,6.53,1.53,6.706847247,8.4188,1.2322,8.508496358,0,0,0,7.83,1.22,7.924474746
25/09/2019 08:30,7.0376,1.3207,7.16045126,0.9376,-0.0093,0.937646122,6.1,1.33,6.243308418,8.2576,1.0107,8.319223056,0,0,0,7.32,1.02,7.390723916
25/09/2019 09:00,6.2658,1.4716,6.436292116,1.4858,-0.0384,1.486296135,4.78,1.51,5.01283353,7.3458,1.1716,7.438643976,0,0,0,5.86,1.21,5.983619306
25/09/2019 09:30,5.9141,1.4048,6.078654609,2.1841,-0.0552,2.184797439,3.73,1.46,4.005558638,6.8741,1.1548,6.970424223,0,0,0,4.69,1.21,4.843573061
25/09/2019 10:00,5.5912,1.2573,5.730821994,2.8612,-0.0927,2.862701299,2.73,1.35,3.045554137,6.4412,0.9973,6.517949427,0,0,0,3.58,1.09,3.742258676
25/09/2019 10:30,5.3566,1.2075,5.49101264,3.2666,-0.1425,3.269706686,2.09,1.35,2.488091638,6.1066,0.9475,6.179669879,0,0,0,2.84,1.09,3.041989481
25/09/2019 11:00,3.949,0.8299,4.035261455,4.449,-0.2201,4.454441043,-0.5,1.05,1.162970335,4.459,0.7599,4.523287412,0,0,0,0.01,0.98,0.980051019
25/09/2019 11:30,3.6501,0.3464,3.666500098,5.3401,-0.3236,5.349895791,-1.69,0.67,1.817965896,3.7901,0.2464,3.798100969,0,0,0,-1.55,0.57,1.651484181
25/09/2019 12:00,5.98,0.2634,5.985798156,5.46,-0.4066,5.475118589,0.52,0.67,0.848115558,6.36,0.2134,6.363579147,0,0,0,0.9,0.62,1.092886087
25/09/2019 12:30,6.3312,0.656,6.365094614,4.2312,-0.244,4.238229517,2.1,0.9,2.284731932,6.6612,0.426,6.67480797,0,0,0,2.43,0.67,2.520674513
25/09/2019 13:00,5.2754,0.8745,5.347391458,3.8554,-0.2555,3.863856805,1.42,1.13,1.814745161,5.8654,0.6245,5.898552145,0,0,0,2.01,0.88,2.194196892
25/09/2019 13:30,5.3956,0.6795,5.438218422,4.4456,-0.2905,4.455081325,0.95,0.97,1.357718675,5.8056,0.5095,5.827914002,0,0,0,1.36,0.8,1.577846634
25/09/2019 14:00,5.3056,0.8064,5.366532616,4.0056,-0.2536,4.013619852,1.3,1.06,1.677378908,5.7856,0.5464,5.811344106,0,0,0,1.78,0.8,1.951512234
25/09/2019 14:30,3.8277,0.5719,3.870188225,5.0277,-0.2681,5.034843086,-1.2,0.84,1.464786674,4.3077,0.4119,4.327348022,0,0,0,-0.72,0.68,0.990353472
25/09/2019 15:00,5.3897,0.8295,5.453158382,3.6897,-0.2305,3.696892795,1.7,1.06,2.003397115,5.9597,0.6095,5.990785787,0,0,0,2.27,0.84,2.420433845
25/09/2019 15:30,6.3414,1.1593,6.446497534,2.5614,-0.1307,2.564732432,3.78,1.29,3.994058087,7.2214,0.8993,7.277180666,0,0,0,4.66,1.03,4.772473153
25/09/2019 16:00,7.1658,1.4819,7.317425589,1.1158,-0.0281,1.116153775,6.05,1.51,6.235591391,8.3758,1.1819,8.45877729,0,0,0,7.26,1.21,7.360142662
25/09/2019 16:30,7.6146,1.5234,7.765492948,1.0046,0.0134,1.004689365,6.61,1.51,6.78028023,8.9046,1.2234,8.988248368,0,0,0,7.9,1.21,7.992127376
25/09/2019 17:00,7.6365,1.5176,7.785835987,1.4465,0.0076,1.446519965,6.19,1.51,6.371514734,8.8565,1.2176,8.939806598,0,0,0,7.41,1.21,7.508142247
25/09/2019 17:30,7.8309,1.5099,7.975135912,1.3909,-1.00E-04,1.390900004,6.44,1.51,6.614657965,9.0909,1.1599,9.164596599,0,0,0,7.7,1.16,7.786886412
25/09/2019 18:00,8.1383,1.512,8.277564309,1.1983,0.002,1.198301669,6.94,1.51,7.102372843,9.4383,1.162,9.509561025,0,0,0,8.24,1.16,8.321249906
25/09/2019 18:30,8.6043,1.5813,8.748399178,0.9043,0.0213,0.904550817,7.7,1.56,7.856436851,10.0143,1.1813,10.08373315,0,0,0,9.11,1.16,9.183555956
25/09/2019 19:00,8.6929,1.5957,8.838142842,0.7529,0.0357,0.753745912,7.94,1.56,8.091798317,10.1329,1.2457,10.20918365,0,0,0,9.38,1.21,9.457721713
25/09/2019 19:30,8.7554,1.59,8.898602652,0.6754,0.03,0.676065944,8.08,1.56,8.229216245,10.2154,1.24,10.29038372,0,0,0,9.54,1.21,9.616428651
25/09/2019 20:00,8.5744,1.6208,8.726243636,0.8144,0.0108,0.814471608,7.76,1.61,7.925257094,9.9944,1.2208,10.06868333,0,0,0,9.18,1.21,9.259400629
25/09/2019 20:30,8.1603,1.6546,8.32635558,0.9303,-0.0054,0.930315672,7.23,1.66,7.418119708,9.5203,1.3046,9.609271213,0,0,0,8.59,1.31,8.689315278
25/09/2019 21:00,7.6531,1.7255,7.845208083,0.9031,0.0055,0.903116748,6.75,1.72,6.96569451,8.9531,1.4355,9.067450571,0,0,0,8.05,1.43,8.17602593
25/09/2019 21:30,7.0873,1.7178,7.292506985,1.0573,-0.0022,1.057302289,6.03,1.72,6.270510346,8.3073,1.4778,8.437720434,0,0,0,7.25,1.48,7.399520255
25/09/2019 22:00,6.5644,1.8979,6.833254845,0.9844,-0.0021,0.98440224,5.58,1.9,5.894607705,7.7344,1.6379,7.905925611,0,0,0,6.75,1.64,6.946373154
25/09/2019 22:30,5.9629,1.959,6.276452614,1.1329,-0.011,1.132953402,4.83,1.97,5.216301372,7.0629,1.719,7.269079544,0,0,0,5.93,1.73,6.177200013
25/09/2019 23:00,5.3669,1.5812,5.594980701,1.3169,-0.0288,1.317214884,4.05,1.61,4.358279477,6.3569,1.3912,6.507350847,0,0,0,5.04,1.42,5.236220011
25/09/2019 23:30,4.8467,0.9634,4.941522078,1.3767,-0.0266,1.376956953,3.47,0.99,3.608462276,5.7667,0.7934,5.821023316,0,0,0,4.39,0.82,4.465926556
26/09/2019 00:00,4.4736,1.0598,4.597420255,1.2536,-0.0202,1.253762737,3.22,1.08,3.396292096,5.3736,0.9098,5.450074587,0,0,0,4.12,0.93,4.223659551
26/09/2019 00:30,4.2275,1.0682,4.360367816,1.1175,-0.0118,1.117562298,3.11,1.08,3.292187722,5.1075,0.9182,5.189378334,0,0,0,3.99,0.93,4.096950085
26/09/2019 01:00,4.0034,1.1749,4.172241792,1.1834,-0.0151,1.183496333,2.82,1.19,3.060800549,4.8534,1.0349,4.96251041,0,0,0,3.67,1.05,3.817250319
26/09/2019 01:30,3.9531,1.1753,4.124115626,1.1931,-0.0147,1.193190555,2.76,1.19,3.005611419,4.8131,0.9853,4.912916415,0,0,0,3.62,1,3.755582511
26/09/2019 02:00,4.0767,1.1121,4.225665545,1.2667,-0.0179,1.266826468,2.81,1.13,3.028696089,4.9367,0.9421,5.025789421,0,0,0,3.67,0.96,3.793481251
26/09/2019 02:30,3.9421,1.0414,4.077335695,1.4021,-0.0386,1.402631231,2.54,1.08,2.760072463,4.7721,0.8814,4.852814067,0,0,0,3.37,0.92,3.493322201
26/09/2019 03:00,3.5942,4.3313,5.628359737,1.3142,-0.0387,1.314769687,2.28,4.37,4.929026273,4.6242,-1.3987,4.831106222,0,0,0,3.31,-1.36,3.578505275
26/09/2019 03:30,3.4825,5.0242,6.113132739,1.2025,-0.0258,1.202776742,2.28,5.05,5.540839287,4.5825,-1.8558,4.944016575,0,0,0,3.38,-1.83,3.843605079
26/09/2019 04:00,3.3423,5.0203,6.031117755,1.3323,-0.0297,1.332630999,2.01,5.05,5.435310479,4.3923,-1.8597,4.769778127,0,0,0,3.06,-1.83,3.565459297
26/09/2019 04:30,3.5487,4.8627,6.019893934,1.0687,-0.0073,1.068724932,2.48,4.87,5.465098352,4.6487,-2.0073,5.063562479,0,0,0,3.58,-2,4.100780414
26/09/2019 05:00,3.4569,4.7946,5.910866837,1.3469,-0.0154,1.346988036,2.11,4.81,5.252447049,4.5069,-2.0854,4.965988398,0,0,0,3.16,-2.07,3.777631533
26/09/2019 05:30,3.6451,4.7403,5.979732277,1.3251,-0.0097,1.325135503,2.32,4.75,5.286293598,4.7151,-2.0397,5.137367429,0,0,0,3.39,-2.03,3.95132889
26/09/2019 06:00,4.0174,4.7865,6.249006722,1.1574,-0.0035,1.157405292,2.86,4.79,5.578861891,5.1674,-2.1435,5.594337763,0,0,0,4.01,-2.14,4.54529427
26/09/2019 06:30,4.5978,4.6911,6.568575496,1.0778,0.0011,1.077800561,3.52,4.69,5.864000341,5.8378,-2.1989,6.238194454,0,0,0,4.76,-2.2,5.243815405
26/09/2019 07:00,5.3506,4.5036,6.993663798,1.3706,-0.0264,1.37085423,3.98,4.53,6.030033167,6.6406,-2.5064,7.097859489,0,0,0,5.27,-2.48,5.824371211
26/09/2019 07:30,6.1266,4.3977,7.54155109,1.4766,-0.0323,1.476953232,4.65,4.43,6.422413876,7.5066,-2.5623,7.931861374,0,0,0,6.03,-2.53,6.539250722
26/09/2019 08:00,6.4083,4.1982,7.661017695,1.7183,-0.0718,1.719799445,4.69,4.27,6.342633522,7.7483,-2.7018,8.205844023,0,0,0,6.03,-2.63,6.578586474
26/09/2019 08:30,6.2997,4.0239,7.475158279,2.5097,-0.0861,2.511176477,3.79,4.11,5.590724461,7.4897,-2.8361,8.008687115,0,0,0,4.98,-2.75,5.688839952
26/09/2019 09:00,6.4417,3.6316,7.394864262,3.4517,-0.1784,3.456307198,2.99,3.81,4.843160125,7.4717,-3.2284,8.139340726,0,0,0,4.02,-3.05,5.046077685
26/09/2019 09:30,5.778,3.4308,6.719797068,4.228,-0.1992,4.23269,1.55,3.63,3.947074866,6.498,-3.3992,7.333386983,0,0,0,2.27,-3.2,3.923378646
26/09/2019 10:00,5.1568,2.8325,5.883505969,5.7968,-0.4175,5.811815249,-0.64,3.25,3.312416037,5.8668,-3.9675,7.082400616,0,0,0,0.07,-3.55,3.550690074
26/09/2019 10:30,5.3019,2.7098,5.954255592,6.4019,-0.3702,6.412594767,-1.1,3.08,3.270535124,5.6119,-4.0802,6.938404258,0,0,0,-0.79,-3.71,3.793178087
26/09/2019 11:00,4.037,2.2486,4.620992422,7.437,-0.6014,7.461276765,-3.4,2.85,4.436496365,3.987,-4.5114,6.020705852,0,0,0,-3.45,-3.91,5.214460662
26/09/2019 11:30,3.8447,2.7321,4.71657593,6.6447,-0.4579,6.66045873,-2.8,3.19,4.244537666,3.9047,-4.0779,5.645879072,0,0,0,-2.74,-3.62,4.540044053
26/09/2019 12:00,0.2369,1.5134,1.531829354,7.9069,-0.5166,7.923758147,-7.67,2.03,7.934091,-0.1031,-1.6166,1.619884308,0,0,0,-8.01,-1.1,8.085177796
26/09/2019 12:30,1.0514,-1.4379,1.781291209,9.8514,-0.9179,9.894070061,-8.8,-0.52,8.815350248,0.4214,-1.6879,1.739708128,0,0,0,-9.43,-0.77,9.461384677
26/09/2019 13:00,0.0888,-0.5136,0.521220107,9.5888,-0.7036,9.614579471,-9.5,0.19,9.50189981,-0.5712,-0.7136,0.914053828,0,0,0,-10.16,-0.01,10.16000492
26/09/2019 13:30,-0.1473,0.4847,0.506587979,6.3727,-0.5153,6.393499776,-6.52,1,6.596241354,-0.1573,0.3647,0.397176762,0,0,0,-6.53,0.88,6.58902876
26/09/2019 14:00,2.2512,-0.4486,2.295461479,8.5312,-0.6786,8.558146493,-6.28,0.23,6.284210372,1.8612,-0.7886,2.021374631,0,0,0,-6.67,-0.11,6.670906985
26/09/2019 14:30,1.5077,-0.7529,1.685235206,9.3777,-0.7529,9.407875196,-7.87,0,7.87,0.9077,-0.9829,1.337913189,0,0,0,-8.47,-0.23,8.473122211
26/09/2019 15:00,1.0673,-0.9021,1.397466887,9.4773,-0.7521,9.507095755,-8.41,-0.15,8.411337587,0.4173,-1.2021,1.272471493,0,0,0,-9.06,-0.45,9.071168613
26/09/2019 15:30,1.7469,0.0004,1.746900046,8.3469,-0.5996,8.368408437,-6.6,0.6,6.62721661,1.3169,-0.1196,1.322319844,0,0,0,-7.03,0.48,7.046367859
26/09/2019 16:00,3.9472,0.3049,3.95895843,6.5872,-0.4751,6.604311005,-2.64,0.78,2.752816739,3.8372,0.2249,3.843785094,0,0,0,-2.75,0.7,2.837692725
26/09/2019 16:30,5.8588,0.9467,5.934793874,4.1588,-0.2233,4.164790551,1.7,1.17,2.063710251,6.3888,0.7367,6.431134607,0,0,0,2.23,0.96,2.427859139
26/09/2019 17:00,5.1298,1.145,5.256032062,3.8798,-0.195,3.884697291,1.25,1.34,1.832511937,5.7798,0.915,5.851778622,0,0,0,1.9,1.11,2.200477221
26/09/2019 17:30,6.4234,1.3232,6.558271556,3.0234,-0.1468,3.02696181,3.4,1.47,3.704173322,7.2934,1.0732,7.371936096,0,0,0,4.27,1.22,4.440867032
26/09/2019 18:00,7.0229,1.4564,7.172323568,2.4329,-0.1036,2.435104797,4.59,1.56,4.847855196,8.0129,1.1864,8.100253784,0,0,0,5.58,1.29,5.727172077
26/09/2019 18:30,7.1969,1.5277,7.357257431,2.0769,-0.0823,2.078529985,5.12,1.61,5.367168714,8.2769,1.2077,8.364544991,0,0,0,6.2,1.29,6.3327798
26/09/2019 19:00,7.748,3.0672,8.333019851,1.778,-0.0628,1.779108721,5.97,3.13,6.740756634,9.138,-1.2428,9.222125343,0,0,0,7.36,-1.18,7.453992219
26/09/2019 19:30,8.0729,4.0734,9.042361526,1.6129,-0.0466,1.613573045,6.46,4.12,7.661984077,9.6929,-2.8266,10.09663201,0,0,0,8.08,-2.78,8.544869806
26/09/2019 20:00,8.0518,4.0572,9.01622732,1.6518,-0.0628,1.65299337,6.4,4.12,7.611465036,9.6518,-2.8428,10.06174712,0,0,0,8,-2.78,8.469262069
26/09/2019 20:30,7.6226,4.1587,8.683249187,1.6426,-0.0613,1.643743426,5.98,4.22,7.319070979,9.1726,-2.7413,9.573469405,0,0,0,7.53,-2.68,7.992702922
26/09/2019 21:00,7.2345,4.2227,8.376704933,1.6845,-0.0673,1.685843866,5.55,4.29,7.01474162,8.7245,-2.6973,9.131939966,0,0,0,7.04,-2.63,7.515217894
26/09/2019 21:30,6.7561,4.3012,8.009070399,1.6861,-0.0688,1.687503081,5.07,4.37,6.693414674,8.1761,-2.6288,8.588317685,0,0,0,6.49,-2.56,6.976653926
26/09/2019 22:00,6.2416,4.3993,7.636190873,1.6716,-0.0707,1.673094453,4.57,4.47,6.392636389,7.6116,-2.6307,8.053386682,0,0,0,5.94,-2.56,6.468168211
26/09/2019 22:30,5.8365,3.5802,6.847084364,1.6265,-0.0598,1.627598934,4.21,3.64,5.565402052,7.1365,-3.4098,7.909258391,0,0,0,5.51,-3.35,6.44845718
26/09/2019 23:00,5.3327,1.7097,5.600068159,1.5327,-0.0503,1.533525148,3.8,1.76,4.187791781,6.3527,-0.5803,6.379149268,0,0,0,4.82,-0.53,4.849051454
26/09/2019 23:30,4.7017,1.0111,4.809189755,1.5817,-0.0389,1.582178277,3.12,1.05,3.291944714,5.5517,0.8611,5.618083846,0,0,0,3.97,0.9,4.070737034
27/09/2019 00:00,4.2402,1.0022,4.357028905,1.6302,-0.0478,1.630900635,2.61,1.05,2.813289889,5.0402,0.8522,5.11173756,0,0,0,3.41,0.9,3.52676906
27/09/2019 00:30,3.9626,0.9923,4.084955085,1.6526,-0.0577,1.653606982,2.31,1.05,2.537439654,4.7326,0.8423,4.806971193,0,0,0,3.08,0.9,3.208800399
27/09/2019 01:00,3.7854,0.996,3.914239282,1.6054,-0.054,1.606307928,2.18,1.05,2.419690063,4.5454,0.846,4.623459436,0,0,0,2.94,0.9,3.074670714
27/09/2019 01:30,3.7968,0.9934,3.924606197,1.6168,-0.0566,1.617790407,2.18,1.05,2.419690063,4.5568,0.8434,4.634193544,0,0,0,2.94,0.9,3.074670714
27/09/2019 02:00,3.8998,0.989,4.023252545,1.6398,-0.061,1.640934197,2.26,1.05,2.492007223,4.6798,0.839,4.754413638,0,0,0,3.04,0.9,3.170425839
27/09/2019 02:30,3.816,0.9885,3.94195234,1.626,-0.0615,1.627162638,2.19,1.05,2.428703358,4.586,0.8385,4.662025123,0,0,0,2.96,0.9,3.093800252
27/09/2019 03:00,3.5355,1.7268,3.934666249,1.5755,-0.0532,1.576397948,1.96,1.78,2.647640459,4.3055,1.5968,4.592069304,0,0,0,2.73,1.65,3.18989028
27/09/2019 03:30,3.5285,1.9376,4.025494505,1.4385,-0.0424,1.439124737,2.09,1.98,2.878975512,4.3085,1.7876,4.664620672,0,0,0,2.87,1.83,3.403792003
27/09/2019 04:00,3.4068,1.8291,3.866767778,1.6168,-0.0509,1.617601017,1.79,1.88,2.595862092,4.1568,1.6991,4.490648845,0,0,0,2.54,1.75,3.084493475
27/09/2019 04:30,3.4123,1.8197,3.867182357,1.6623,-0.0603,1.663393333,1.75,1.88,2.568443108,4.1523,1.6897,4.48293223,0,0,0,2.49,1.75,3.043451987
27/09/2019 05:00,3.4736,1.8154,3.919384406,1.7236,-0.0646,1.724810169,1.75,1.88,2.568443108,4.2136,1.6854,4.538171231,0,0,0,2.49,1.75,3.043451987
27/09/2019 05:30,3.5881,1.8111,4.019271678,1.6881,-0.0689,1.689505496,1.9,1.88,2.672901046,4.3481,1.6811,4.66176692,0,0,0,2.66,1.75,3.184038316
27/09/2019 06:00,3.8932,1.8092,4.293042147,1.6532,-0.0708,1.654715347,2.24,1.88,2.924380276,4.6832,1.5992,4.948717296,0,0,0,3.03,1.67,3.459739875
27/09/2019 06:30,4.4696,1.6675,4.770522027,1.6296,-0.0725,1.631211945,2.84,1.74,3.330645583,5.3196,1.4675,5.518305937,0,0,0,3.69,1.54,3.998462204
27/09/2019 07:00,5.2913,1.5363,5.509816093,1.6913,-0.0837,1.69336983,3.6,1.62,3.947708196,6.2213,1.2963,6.354916788,0,0,0,4.53,1.38,4.735535873
27/09/2019 07:30,5.9743,2.8087,6.601594972,1.7243,-0.0713,1.725773502,4.25,2.88,5.133897155,7.1243,-0.3113,7.131097965,0,0,0,5.4,-0.24,5.405330702
27/09/2019 08:00,6.3538,4.4094,7.733924153,1.7538,-0.0806,1.755651104,4.6,4.49,6.42807125,7.7438,-2.4106,8.110328649,0,0,0,5.99,-2.33,6.427207792
27/09/2019 08:30,6.4778,4.2719,7.759576177,1.9878,-0.0881,1.989751354,4.49,4.36,6.258570124,7.8678,-2.5481,8.270132432,0,0,0,5.88,-2.46,6.373852838
27/09/2019 09:00,6.2916,4.1756,7.551149973,2.2916,-0.1044,2.293976879,4,4.28,5.858190847,7.6116,-2.6444,8.057872295,0,0,0,5.32,-2.54,5.895252327
27/09/2019 09:30,6.266,3.9996,7.433677163,2.916,-0.1204,2.918484566,3.35,4.12,5.310075329,7.436,-2.7804,7.938811004,0,0,0,4.52,-2.66,5.244616287
27/09/2019 10:00,5.9173,3.9665,7.123732276,3.2573,-0.1535,3.260914832,2.66,4.12,4.904079934,6.9773,-2.8135,7.523197295,0,0,0,3.72,-2.66,4.573182699
27/09/2019 10:30,4.5997,3.6701,5.884460392,4.6897,-0.2699,4.697460175,-0.09,3.94,3.941027785,5.4597,-3.0999,6.278352021,0,0,0,0.77,-2.83,2.932882541
27/09/2019 11:00,3.9306,3.5448,5.292940903,5.2906,-0.3152,5.299981075,-1.36,3.86,4.092578649,4.4306,-3.2552,5.497867168,0,0,0,-0.86,-2.94,3.06320094
27/09/2019 11:30,2.9828,3.1799,4.35991512,6.4928,-0.4601,6.509081644,-3.51,3.64,5.056649088,3.2028,-3.5801,4.803649014,0,0,0,-3.29,-3.12,4.534148211
27/09/2019 12:00,5.2032,3.902,6.503760008,3.1532,-0.268,3.164568571,2.05,4.17,4.646654711,6.2632,-2.938,6.918057404,0,0,0,3.11,-2.67,4.098902292
27/09/2019 12:30,6.0788,4.0445,7.301355332,2.6088,-0.1255,2.611816933,3.47,4.17,5.424923963,7.3088,-2.8555,7.84681067,0,0,0,4.7,-2.73,5.435338076
27/09/2019 13:00,4.0864,3.6484,5.478091595,4.2464,-0.2316,4.252711079,-0.16,3.88,3.883297568,4.9964,-3.1716,5.918028347,0,0,0,0.75,-2.94,3.034155566
27/09/2019 13:30,2.4769,2.668,3.640502384,7.8569,-0.492,7.872289477,-5.38,3.16,6.239390996,2.2669,-4.112,4.695463727,0,0,0,-5.59,-3.62,6.659767263
27/09/2019 14:00,2.548,2.626,3.658986198,6.488,-0.534,6.509938556,-3.94,3.16,5.050663323,2.518,-3.814,4.570221001,0,0,0,-3.97,-3.28,5.149689311
27/09/2019 14:30,1.4276,0.0684,1.429237671,8.4676,-0.6316,8.491122913,-7.04,0.7,7.074715542,1.0876,-0.2516,1.116322677,0,0,0,-7.38,0.38,7.389776722
27/09/2019 15:00,3.1743,-1.3452,3.447570671,9.8643,-0.8552,9.901302012,-6.69,-0.49,6.707920691,2.5643,-1.4752,2.958352503,0,0,0,-7.3,-0.62,7.326281458
27/09/2019 15:30,1.6392,-0.682,1.775415625,9.2992,-0.762,9.330367873,-7.66,0.08,7.660417743,1.0392,-1.212,1.596521419,0,0,0,-8.26,-0.45,8.272248787
27/09/2019 16:00,1.6292,0.6521,1.754858128,6.8292,-0.4579,6.844533954,-5.2,1.11,5.317151493,1.5292,0.5521,1.625812735,0,0,0,-5.3,1.01,5.395377651
27/09/2019 16:30,3.6809,0.2374,3.688547623,7.5409,-0.5326,7.559684886,-3.86,0.77,3.936051321,3.6009,0.2074,3.606867834,0,0,0,-3.94,0.74,4.008890121
27/09/2019 17:00,3.9678,0.7364,4.035557186,6.4478,-0.4036,6.460419321,-2.48,1.14,2.729468813,4.0478,0.5664,4.087235472,0,0,0,-2.4,0.97,2.588609665
27/09/2019 17:30,5.7264,1.3109,5.874531111,4.4264,-0.2091,4.431336116,1.3,1.52,2.000099998,6.6964,1.1009,6.786291607,0,0,0,2.27,1.31,2.620877716
27/09/2019 18:00,6.0643,1.6273,6.27884064,3.0843,-0.1127,3.086358336,2.98,1.74,3.450797009,6.8943,1.3773,7.030528272,0,0,0,3.81,1.49,4.0909901
27/09/2019 18:30,6.8554,3.2501,7.586808233,1.9054,-0.0399,1.905817717,4.95,3.29,5.943618427,8.1354,-0.4799,8.149542145,0,0,0,6.23,-0.44,6.245518393
27/09/2019 19:00,7.4654,4.8839,8.921024401,1.0754,0.0039,1.075407072,6.39,4.88,8.040304721,9.1354,-1.9761,9.346684138,0,0,0,8.06,-1.98,8.299638546
27/09/2019 19:30,7.6947,5.6298,9.534309421,0.8947,0.0298,0.895196141,6.8,5.6,8.809086218,9.4447,-1.2402,9.5257784,0,0,0,8.55,-1.27,8.643807032
27/09/2019 20:00,7.886,5.605,9.674968785,0.936,0.005,0.936013355,6.95,5.6,8.925385146,9.656,-1.265,9.738509177,0,0,0,8.72,-1.27,8.811997503
27/09/2019 20:30,7.5787,5.2651,9.228107699,1.1687,-0.0049,1.168710272,6.41,5.27,8.298252828,9.2587,-1.6449,9.403681284,0,0,0,8.09,-1.64,8.254556318
27/09/2019 21:00,7.3241,4.683,8.693269225,1.1341,-0.007,1.134121603,6.19,4.69,7.766092969,8.9241,-2.197,9.190558732,0,0,0,7.79,-2.19,8.091983688
27/09/2019 21:30,6.9803,4.7609,8.449305113,1.1003,-0.0091,1.10033763,5.88,4.77,7.57147938,8.5403,-2.1991,8.818886829,0,0,0,7.44,-2.19,7.755623766
27/09/2019 22:00,6.6034,4.8526,8.194670117,1.0134,-0.0174,1.013549367,5.59,4.87,7.413838412,8.1334,-2.2074,8.427621866,0,0,0,7.12,-2.19,7.449194587
27/09/2019 22:30,6.3469,3.9913,7.497573961,1.1469,-0.0187,1.14705244,5.2,4.01,6.566589678,7.7769,-3.0887,8.367809827,0,0,0,6.63,-3.07,7.306284966
27/09/2019 23:00,5.7719,3.8583,6.942716219,1.2719,-0.0117,1.271953812,4.5,3.87,5.935225354,7.1019,-3.1317,7.76173489,0,0,0,5.83,-3.12,6.612359639
27/09/2019 23:30,5.1172,4.4235,6.764102904,1.3172,-0.0265,1.317466542,3.8,4.45,5.851709152,6.3672,-2.5665,6.864995127,0,0,0,5.05,-2.54,5.652795768
28/09/2019 00:00,4.7333,4.2157,6.338474215,1.3233,-0.0243,1.323523094,3.41,4.24,5.441112019,5.9233,-2.7543,6.532354199,0,0,0,4.6,-2.73,5.349102728
28/09/2019 00:30,4.2244,4.4393,6.128045353,1.4244,-0.0307,1.424730799,2.8,4.47,5.274552114,5.3344,-2.4507,5.870413431,0,0,0,3.91,-2.42,4.598314909
28/09/2019 01:00,4.0094,4.4358,5.979265005,1.4994,-0.0342,1.499789985,2.51,4.47,5.126499781,5.0894,-2.4542,5.650229199,0,0,0,3.59,-2.42,4.329491887
28/09/2019 01:30,4.0015,4.2925,5.868352282,1.5615,-0.0575,1.562558319,2.44,4.35,4.987594611,5.0715,-2.6475,5.720958705,0,0,0,3.51,-2.59,4.362132506
28/09/2019 02:00,4.1994,3.5389,5.491700426,1.5794,-0.0611,1.580581403,2.62,3.6,4.452459994,5.2794,-3.4711,6.318275047,0,0,0,3.7,-3.41,5.031709451
28/09/2019 02:30,4.0907,3.5378,5.408313538,1.6107,-0.0622,1.611900534,2.48,3.6,4.37154435,5.1607,-3.4722,6.220048017,0,0,0,3.55,-3.41,4.922458735
28/09/2019 03:00,3.8992,3.4606,5.213397453,1.6892,-0.0694,1.690625032,2.21,3.53,4.164732885,4.9192,-3.5394,6.060188198,0,0,0,3.23,-3.47,4.740653963
28/09/2019 03:30,3.7938,3.4588,5.133830527,1.6838,-0.0712,1.685304685,2.11,3.53,4.112541793,4.8038,-3.5412,5.967963797,0,0,0,3.12,-3.47,4.666401183
28/09/2019 04:00,3.782,3.4584,5.124846784,1.732,-0.0716,1.733479322,2.05,3.53,4.082082802,4.792,-3.5416,5.958707457,0,0,0,3.06,-3.47,4.626499757
28/09/2019 04:30,3.7855,3.4617,5.12965663,1.6855,-0.0683,1.686883262,2.1,3.53,4.107420115,4.7955,-3.5383,5.959562663,0,0,0,3.11,-3.47,4.659721022
28/09/2019 05:00,3.7482,3.4574,5.099276223,1.6882,-0.0726,1.689760338,2.06,3.53,4.087113896,4.7482,-3.5426,5.924138587,0,0,0,3.06,-3.47,4.626499757
28/09/2019 05:30,3.8953,3.37,5.150753546,1.7353,-0.08,1.737143083,2.16,3.45,4.070393101,4.9153,-3.61,6.098546883,0,0,0,3.18,-3.53,4.751136706
28/09/2019 06:00,4.0913,3.3768,5.304857579,1.7213,-0.0732,1.722855748,2.37,3.45,4.185618234,5.1313,-3.6032,6.270031095,0,0,0,3.41,-3.53,4.908054604
28/09/2019 06:30,4.2508,4.078,5.890618358,1.7208,-0.082,1.722752635,2.53,4.16,4.868932121,5.3308,-2.802,6.022344447,0,0,0,3.61,-2.72,4.520011062
28/09/2019 07:00,4.725,4.0355,6.213765787,1.665,-0.0745,1.666665908,3.06,4.11,5.124031616,5.865,-2.5845,6.409201608,0,0,0,4.2,-2.51,4.892862148
28/09/2019 07:30,5.2674,0.7672,5.322978358,1.6674,-0.0828,1.669454582,3.6,0.85,3.698986348,6.1674,0.5872,6.195290679,0,0,0,4.5,0.67,4.549604378
28/09/2019 08:00,5.755,0.7218,5.800087951,1.635,-0.0782,1.636869036,4.12,0.8,4.196951274,6.705,0.5418,6.726854558,0,0,0,5.07,0.62,5.107768593
28/09/2019 08:30,6.1338,1.3096,6.272045488,1.8038,-0.0804,1.805590928,4.33,1.39,4.547636749,7.1138,1.0796,7.19525445,0,0,0,5.31,1.16,5.435227686
28/09/2019 09:00,6.1786,1.4015,6.335558398,2.1386,-0.0885,2.14043038,4.04,1.49,4.306007431,7.1186,1.1515,7.211131549,0,0,0,4.98,1.24,5.132056118
28/09/2019 09:30,5.6443,1.5917,5.864437857,2.6443,-0.1183,2.646944914,3,1.71,3.453129016,6.4943,1.3517,6.633477623,0,0,0,3.85,1.47,4.121092088
28/09/2019 10:00,5.2306,1.3934,5.413015788,3.4206,-0.1866,3.425685905,1.81,1.58,2.402602755,5.8506,1.1934,5.971073934,0,0,0,2.43,1.38,2.79451248
28/09/2019 10:30,3.7654,1.0446,3.907611332,5.0254,-0.2854,5.033497623,-1.26,1.33,1.832075326,4.3954,0.8646,4.479628815,0,0,0,-0.63,1.15,1.311258937
28/09/2019 11:00,4.672,0.44,4.692673438,6.292,-0.44,6.307365853,-1.62,0.88,1.843583467,4.642,0.33,4.653715075,0,0,0,-1.65,0.77,1.820823989
28/09/2019 11:30,4.359,0.5075,4.388443602,6.389,-0.5125,6.409522389,-2.03,1.02,2.271849467,4.409,0.3875,4.425995622,0,0,0,-1.98,0.9,2.174948275
28/09/2019 12:00,2.4252,0.5188,2.480070257,6.2452,-0.5512,6.269477209,-3.82,1.07,3.967026594,2.5352,0.3488,2.55908196,0,0,0,-3.71,0.9,3.817603961
28/09/2019 12:30,3.1521,0.7891,3.249371204,6.1521,-0.3609,6.162676628,-3,1.15,3.212864765,3.2921,0.6391,3.353560976,0,0,0,-2.86,1,3.029785471
28/09/2019 13:00,2.9334,1.0611,3.119418018,4.9234,-0.3489,4.935747033,-1.99,1.41,2.438893192,3.2734,0.9111,3.397830303,0,0,0,-1.65,1.26,2.076078033
28/09/2019 13:30,2.4212,0.8529,2.567030941,5.5712,-0.4271,5.587547212,-3.15,1.28,3.40013235,2.6312,0.7029,2.723468717,0,0,0,-2.94,1.13,3.149682524
28/09/2019 14:00,4.8352,0.9303,4.923882323,4.9352,-0.3497,4.947574065,-0.1,1.28,1.283900308,5.2852,0.7803,5.342490723,0,0,0,0.35,1.13,1.182962383
28/09/2019 14:30,5.0553,1.4811,5.267799854,3.1953,-0.1789,3.200304251,1.86,1.66,2.493030285,5.7453,1.2911,5.888583132,0,0,0,2.55,1.47,2.943365421
28/09/2019 15:00,5.6859,1.6704,5.92618722,2.5759,-0.1196,2.578675042,3.11,1.79,3.588342236,6.4959,1.4404,6.653680859,0,0,0,3.92,1.56,4.219004622
28/09/2019 15:30,5.9151,1.8212,6.189117663,1.9251,-0.0588,1.92599778,3.99,1.88,4.410725564,6.8651,1.5912,7.047092695,0,0,0,4.94,1.65,5.208272266
28/09/2019 16:00,5.9083,1.8811,6.200527889,1.6783,-0.0489,1.679012239,4.23,1.93,4.649494596,6.9283,1.6011,7.110897419,0,0,0,5.25,1.65,5.503180898
28/09/2019 16:30,6.719,2.0194,7.015906026,1.219,-0.0206,1.219174048,5.5,2.04,5.866140128,7.869,1.4294,7.997771275,0,0,0,6.65,1.45,6.80624713
28/09/2019 17:00,7.1353,4.2928,8.327102613,1.3953,-0.0272,1.395565093,5.74,4.32,7.184010022,8.6553,-2.6272,9.045241729,0,0,0,7.26,-2.6,7.711523844
28/09/2019 17:30,7.9727,4.2348,9.027595268,1.1327,-0.0252,1.132980287,6.84,4.26,8.058113923,9.6427,-2.6752,10.00691553,0,0,0,8.51,-2.65,8.913057837
28/09/2019 18:00,8.3772,4.5721,9.543666918,1.0472,-0.0079,1.047229798,7.33,4.58,8.643222779,10.1272,-2.3379,10.39355359,0,0,0,9.08,-2.33,9.374182631
28/09/2019 18:30,8.5913,5.3418,10.11658356,0.9613,0.0118,0.96137242,7.63,5.33,9.307298212,10.4213,-1.5682,10.53863107,0,0,0,9.46,-1.58,9.591037483
28/09/2019 19:00,8.6182,5.2125,10.07191777,1.1782,-0.0075,1.178223871,7.44,5.22,9.088564243,10.4082,-1.6975,10.54571636,0,0,0,9.23,-1.69,9.383442865
28/09/2019 19:30,8.3478,5.1851,9.827055859,1.3778,-0.0349,1.378241942,6.97,5.22,8.708002067,10.0678,-1.7249,10.21449347,0,0,0,8.69,-1.69,8.852807464
28/09/2019 20:00,7.8781,5.2567,9.47086873,1.4481,-0.0433,1.448747217,6.43,5.3,8.332760647,9.5381,-1.6633,9.68204103,0,0,0,8.09,-1.62,8.250606038
28/09/2019 20:30,7.3798,5.2224,9.040736132,1.7198,-0.0776,1.721549825,5.66,5.3,7.754069899,8.9198,-1.6976,9.079905165,0,0,0,7.2,-1.62,7.38
28/09/2019 21:00,7.019,5.2088,8.740592568,1.819,-0.0912,1.821284832,5.2,5.3,7.424957912,8.469,-1.7112,8.64014852,0,0,0,6.65,-1.62,6.844479527
28/09/2019 21:30,6.6289,5.2745,8.471284759,1.7889,-0.0855,1.790942059,4.84,5.36,7.221855717,8.0389,-1.6155,8.199619105,0,0,0,6.25,-1.53,6.434547381
28/09/2019 22:00,6.3659,4.3439,7.706760021,1.7459,-0.0861,1.748021745,4.62,4.43,6.400726521,7.7259,-2.5561,8.13776247,0,0,0,5.98,-2.47,6.470030912
28/09/2019 22:30,5.8868,4.4175,7.35994025,1.7568,-0.0825,1.758736049,4.13,4.5,6.107937459,7.1768,-2.4625,7.587513723,0,0,0,5.42,-2.38,5.919527008
28/09/2019 23:00,5.4309,4.4066,6.993768538,1.8009,-0.0934,1.803320374,3.63,4.5,5.781600125,6.6609,-2.5434,7.129970012,0,0,0,4.86,-2.45,5.442618855
28/09/2019 23:30,4.8483,4.5146,6.62477366,1.8183,-0.0854,1.820304384,3.03,4.6,5.508257438,5.9883,-2.3254,6.423956884,0,0,0,4.17,-2.24,4.733550465
29/09/2019 00:00,4.4312,4.5985,6.386057915,1.8112,-0.0915,1.813509771,2.62,4.69,5.372196944,5.5312,-2.3315,6.002504951,0,0,0,3.72,-2.24,4.342349594
29/09/2019 00:30,4.0932,4.6088,6.164034692,1.7832,-0.0812,1.785047809,2.31,4.69,5.228020658,5.1432,-2.2712,5.622353216,0,0,0,3.36,-2.19,4.010698194
29/09/2019 01:00,3.8763,4.7775,6.152252266,1.6763,-0.0625,1.677464736,2.2,4.84,5.316540228,4.9463,-2.1225,5.382461327,0,0,0,3.27,-2.06,3.864776837
29/09/2019 01:30,3.8842,4.8676,6.2274023,1.5942,-0.0524,1.595060939,2.29,4.92,5.426831488,4.9642,-2.0324,5.364133798,0,0,0,3.37,-1.98,3.908618682
29/09/2019 02:00,3.9564,4.8698,6.274396624,1.5864,-0.0502,1.587194065,2.37,4.92,5.461071323,5.0564,-2.0302,5.448751508,0,0,0,3.47,-1.98,3.995159571
29/09/2019 02:30,3.8449,4.8693,6.204300001,1.5149,-0.0507,1.515748165,2.33,4.92,5.443831371,4.9449,-2.0307,5.345631721,0,0,0,3.43,-1.98,3.960467144
29/09/2019 03:00,3.6463,4.867,6.081380821,1.5763,-0.053,1.577190759,2.07,4.92,5.337724234,4.7163,-2.033,5.135812953,0,0,0,3.14,-1.98,3.712142239
29/09/2019 03:30,3.7179,4.8831,6.137381039,1.3179,-0.0369,1.318416482,2.4,4.92,5.474157469,4.8379,-2.0169,5.241484715,0,0,0,3.52,-1.98,4.038663145
29/09/2019 04:00,3.6407,4.8296,6.048118108,1.4807,-0.0504,1.481557508,2.16,4.88,5.336665626,4.7107,-2.0304,5.129641181,0,0,0,3.23,-1.98,3.78857493
29/09/2019 04:30,3.5013,4.7612,5.910002295,1.5613,-0.0588,1.562406839,1.94,4.82,5.195767508,4.5413,-2.1388,5.019748114,0,0,0,2.98,-2.08,3.634116124
29/09/2019 05:00,3.4838,4.7573,5.896504535,1.6138,-0.0627,1.615017563,1.87,4.82,5.170038685,4.5138,-2.1427,4.996554186,0,0,0,2.9,-2.08,3.568809325
29/09/2019 05:30,3.5407,4.6772,5.866238687,1.6707,-0.0728,1.672285361,1.87,4.75,5.10484084,4.5707,-2.2128,5.078167222,0,0,0,2.9,-2.14,3.604108766
29/09/2019 06:00,3.6634,4.6165,5.893434636,1.7334,-0.0835,1.735409983,1.93,4.7,5.080836545,4.6834,-2.2735,5.206057799,0,0,0,2.95,-2.19,3.674044093
29/09/2019 06:30,3.9845,4.6644,6.134563359,1.6145,-0.0756,1.61626904,2.37,4.74,5.299481107,5.0845,-2.2656,5.56642467,0,0,0,3.47,-2.19,4.103291362
29/09/2019 07:00,4.3053,4.6208,6.315647293,1.5153,-0.0692,1.516879273,2.79,4.69,5.457123785,5.4453,-2.3192,5.918613075,0,0,0,3.93,-2.25,4.528509689
29/09/2019 07:30,4.6479,4.6703,6.588981446,1.4379,-0.0597,1.439138805,3.21,4.73,5.716379973,5.8479,-2.2697,6.272915789,0,0,0,4.41,-2.21,4.932767986
29/09/2019 08:00,5.0693,4.6785,6.898272591,1.4993,-0.0515,1.500184235,3.57,4.73,5.926027337,6.3193,-2.2115,6.69509408,0,0,0,4.82,-2.16,5.281855734
29/09/2019 08:30,5.839,4.585,7.424024919,1.459,-0.045,1.459693804,4.38,4.63,6.373484134,7.199,-2.255,7.543913176,0,0,0,5.74,-2.21,6.150747922
29/09/2019 09:00,6.3703,5.4299,8.370456146,1.2803,-0.0301,1.280653778,5.09,5.46,7.464562948,7.8503,-1.4201,7.977712335,0,0,0,6.57,-1.39,6.715429994
29/09/2019 09:30,6.4001,4.66,7.916873121,1.4901,-0.04,1.49063678,4.91,4.7,6.796918419,7.8201,-2.25,8.137349938,0,0,0,6.33,-2.21,6.704699844
29/09/2019 10:00,6.9661,4.4217,8.250938135,2.0561,-0.0983,2.058448469,4.91,4.52,6.673717105,8.3161,-2.4483,8.669007561,0,0,0,6.26,-2.35,6.686561149
29/09/2019 10:30,6.5382,5.1854,8.34484466,2.8282,-0.1246,2.830943376,3.71,5.31,6.477669334,7.7482,-1.6346,7.918744875,0,0,0,4.92,-1.51,5.146503668
29/09/2019 11:00,5.3014,3.8142,6.530923641,3.8414,-0.2758,3.851288044,1.46,4.09,4.34277561,6.1414,-3.0258,6.846331835,0,0,0,2.3,-2.75,3.585038354
29/09/2019 11:30,5.4746,3.8205,6.675886863,4.0146,-0.2695,4.023635596,1.46,4.09,4.34277561,6.3146,-2.9795,6.982234127,0,0,0,2.3,-2.71,3.554447918
29/09/2019 12:00,6.0371,3.6935,7.077324259,4.1871,-0.2565,4.194949184,1.85,3.95,4.361765698,6.8771,-3.0865,7.537969664,0,0,0,2.69,-2.83,3.904484601
29/09/2019 12:30,5.7585,3.8489,6.926352103,4.1385,-0.2311,4.144947462,1.62,4.08,4.389851934,6.6385,-2.9511,7.264893217,0,0,0,2.5,-2.72,3.694374101
29/09/2019 13:00,6.5922,3.5567,7.490475,4.6922,-0.2733,4.700152522,1.9,3.83,4.275383024,7.2422,-3.2233,7.927113203,0,0,0,2.55,-2.95,3.899358922
29/09/2019 13:30,5.0014,2.8033,5.733453833,7.1014,-0.4767,7.117381882,-2.1,3.28,3.894663015,5.1714,-3.8967,6.47515628,0,0,0,-1.93,-3.42,3.926996308
29/09/2019 14:00,4.2396,1.9523,4.667513626,8.6496,-0.7377,8.681001178,-4.41,2.69,5.165675174,4.0496,-4.7477,6.24018553,0,0,0,-4.6,-4.01,6.102466714
29/09/2019 14:30,1.5918,3.1199,3.502513847,6.0018,-0.4501,6.018653774,-4.41,3.57,5.673887556,1.6418,-3.5701,3.929519214,0,0,0,-4.36,-3.12,5.361343115
29/09/2019 15:00,1.2994,2.6417,2.943980171,8.2094,-0.5683,8.229046922,-6.91,3.21,7.619199433,0.8994,-3.9783,4.078699701,0,0,0,-7.31,-3.41,8.066238281
29/09/2019 15:30,2.4389,3.1773,4.005429877,7.0489,-0.4527,7.063421869,-4.61,3.63,5.867623028,2.3689,-3.4927,4.220265454,0,0,0,-4.68,-3.04,5.580680962
29/09/2019 16:00,2.8795,3.5935,4.604862919,5.6295,-0.3165,5.638390063,-2.75,3.91,4.78023012,3.2495,-3.1165,4.502424069,0,0,0,-2.38,-2.8,3.67483333
29/09/2019 16:30,4.5347,3.7083,5.857900049,5.1547,-0.2417,5.160363454,-0.62,3.95,3.998362165,5.3147,-3.0417,6.123559013,0,0,0,0.16,-2.8,2.804567703
29/09/2019 17:00,6.1642,3.6618,7.16980759,5.0542,-0.2882,5.062410185,1.11,3.95,4.102998903,7.0642,-3.1382,7.729891389,0,0,0,2.01,-2.85,3.487491935
29/09/2019 17:30,7.455,4.2552,8.583924047,2.285,-0.1048,2.287402029,5.17,4.36,6.763024471,8.845,-2.5848,9.214945254,0,0,0,6.56,-2.48,7.013130542
29/09/2019 18:00,7.6975,4.67,9.003355277,1.9575,-0.08,1.959134056,5.74,4.75,7.45051005,9.2075,-2.2,9.466681375,0,0,0,7.25,-2.12,7.55360179
29/09/2019 18:30,8.0037,5.6479,9.795814826,0.8937,0.0079,0.893734916,7.11,5.64,9.075334705,9.7537,-1.2221,9.829963993,0,0,0,8.86,-1.23,8.944970654
29/09/2019 19:00,7.8435,5.8244,9.769551044,0.3035,0.0444,0.306730517,7.54,5.78,9.500526301,9.6935,-1.0356,9.748661939,0,0,0,9.39,-1.08,9.45190457
29/09/2019 19:30,8.6277,3.111,9.171451809,0.0977,0.061,0.115179382,8.53,3.05,9.058885141,10.3077,0.751,10.33502203,0,0,0,10.21,0.69,10.23328882
29/09/2019 20:00,8.7818,1.8448,8.973477491,0.1118,0.0448,0.120442019,8.67,1.8,8.85488001,10.3218,1.4948,10.42947661,0,0,0,10.21,1.45,10.31244879
29/09/2019 20:30,8.3654,1.9447,8.588467573,0.1754,0.0447,0.181006215,8.19,1.9,8.407502602,9.8754,1.6147,10.00653693,0,0,0,9.7,1.57,9.826235291
29/09/2019 21:00,7.9298,2.0585,8.192627801,0.1698,0.0385,0.174109994,7.76,2.02,8.01860337,9.3898,1.7585,9.55304487,0,0,0,9.22,1.72,9.379061787
29/09/2019 21:30,7.4644,2.0539,7.74181972,0.1644,0.0339,0.16785878,7.3,2.02,7.574325052,8.8544,1.7539,9.026436981,0,0,0,8.69,1.72,8.858583408
29/09/2019 22:00,6.8799,2.1688,7.213647999,0.1999,0.0388,0.203630671,6.68,2.13,7.011369338,8.2299,1.8888,8.443862828,0,0,0,8.03,1.85,8.240351934
29/09/2019 22:30,6.3863,2.1589,6.741340883,0.2163,0.0289,0.218222135,6.17,2.13,6.527311851,7.6663,1.9189,7.902805382,0,0,0,7.45,1.89,7.68600026
29/09/2019 23:00,5.9117,1.5656,6.11549673,0.2217,0.0256,0.223173139,5.69,1.54,5.894717975,7.1217,1.3156,7.242196783,0,0,0,6.9,1.29,7.019551268
29/09/2019 23:30,5.1759,4.2084,6.670874858,0.2659,0.0284,0.267412359,4.91,4.18,6.448294348,6.5559,-1.2116,6.666918281,0,0,0,6.29,-1.24,6.411060755
30/09/2019 00:00,4.6905,5.1346,6.954488292,0.2905,0.0346,0.29255326,4.4,5.1,6.735725648,6.1005,-1.9254,6.397129466,0,0,0,5.81,-1.96,6.13169634
30/09/2019 00:30,4.5783,3.8878,6.006314988,0.1783,0.0378,0.182262805,4.4,3.85,5.846580197,5.7783,-0.8622,5.842271795,0,0,0,5.6,-0.9,5.671860365
30/09/2019 01:00,4.3975,2.3474,4.984806216,0.1275,0.0474,0.13602577,4.27,2.3,4.850041237,5.2875,2.2574,5.749218296,0,0,0,5.16,2.21,5.613350158
30/09/2019 01:30,4.4579,2.3509,5.039801903,0.0679,0.0509,0.084860002,4.39,2.3,4.956016546,5.3879,2.2609,5.843041607,0,0,0,5.32,2.21,5.760772518
30/09/2019 02:00,4.601,2.4688,5.221510743,0.031,0.0688,0.075461513,4.57,2.4,5.161869816,5.561,2.3488,6.036686379,0,0,0,5.53,2.28,5.981580059
30/09/2019 02:30,4.593,2.4715,5.215741678,0.023,0.0715,0.075108255,4.57,2.4,5.161869816,5.553,2.3515,6.03036991,0,0,0,5.53,2.28,5.981580059
30/09/2019 03:00,4.3929,2.4712,5.040277755,0.0129,0.0712,0.072359174,4.38,2.4,4.994436905,5.3629,2.3512,5.855667157,0,0,0,5.35,2.28,5.815573918
30/09/2019 03:30,4.305,2.4688,4.96266042,0.005,0.0688,0.068981447,4.3,2.4,4.924428901,5.305,2.3488,5.801714095,0,0,0,5.3,2.28,5.769610039
30/09/2019 04:00,4.3037,2.4694,4.96183132,0.0037,0.0694,0.069498561,4.3,2.4,4.924428901,5.2537,2.3494,5.755088535,0,0,0,5.25,2.28,5.723713829
30/09/2019 04:30,4.3032,2.4729,4.963140603,0.0032,0.0729,0.072970199,4.3,2.4,4.924428901,5.2532,2.3529,5.756061905,0,0,0,5.25,2.28,5.723713829
30/09/2019 05:00,4.3029,2.4734,4.963129655,0.0029,0.0734,0.073457266,4.3,2.4,4.924428901,5.3329,2.2334,5.78168643,0,0,0,5.33,2.16,5.751043384
30/09/2019 05:30,4.4828,2.4087,5.088942084,0.0028,0.0687,0.068757036,4.48,2.34,5.054305096,5.5628,2.2287,5.992649458,0,0,0,5.56,2.16,5.964830257
30/09/2019 06:00,4.7329,2.4023,5.307672531,0.0029,0.0623,0.062367459,4.73,2.34,5.277167801,5.8429,2.1523,6.22670665,0,0,0,5.84,2.09,6.202717147
30/09/2019 06:30,5.3032,2.2697,5.768489259,0.0032,0.0597,0.059785701,5.3,2.21,5.742307898,6.5032,1.9897,6.800773216,0,0,0,6.5,1.93,6.780479334
30/09/2019 07:00,6.1185,2.1657,6.490477543,0.0085,0.0557,0.056344831,6.11,2.11,6.464069925,7.3985,1.8557,7.627674924,0,0,0,7.39,1.8,7.606056797
30/09/2019 07:30,6.9885,2.7995,7.528368515,0.0185,0.0695,0.071920095,6.97,2.73,7.48557279,8.4685,0.5495,8.486309121,0,0,0,8.45,0.48,8.463622156
30/09/2019 08:00,7.4629,4.6145,8.774308329,0.1029,0.0645,0.121444061,7.36,4.55,8.652866577,9.2929,-2.3755,9.591714688,0,0,0,9.19,-2.44,9.508401548
30/09/2019 08:30,7.4927,4.5292,8.755238771,0.4527,0.0492,0.45536571,7.04,4.48,8.344579079,9.2727,-2.3908,9.575953735,0,0,0,8.82,-2.44,9.151284063
30/09/2019 09:00,7.6455,4.3483,8.795531999,0.9355,0.0283,0.935927957,6.71,4.32,7.980382196,9.3255,-2.6117,9.684313457,0,0,0,8.39,-2.64,8.795550011
30/09/2019 09:30,7.1921,4.9034,8.704575462,1.2021,0.0134,1.202174684,5.99,4.89,7.732541626,8.8021,-2.0166,9.030151714,0,0,0,7.6,-2.03,7.866441381
30/09/2019 10:00,7.2782,5.2349,8.965287126,1.1482,0.0049,1.148210455,6.13,5.23,8.057902953,8.9082,-1.7151,9.071802205,0,0,0,7.76,-1.72,7.948333159
30/09/2019 10:30,6.8996,5.1607,8.616107279,1.6496,-0.0093,1.649626215,5.25,5.17,7.36826981,8.3896,-1.7293,8.565971436,0,0,0,6.74,-1.72,6.9560046
30/09/2019 11:00,6.5153,4.9496,8.182155844,2.5553,-0.0704,2.556269597,3.96,5.02,6.393903346,7.7953,-1.9304,8.030762495,0,0,0,5.24,-1.86,5.560323732
30/09/2019 11:30,6.567,5.0508,8.284688868,1.997,-0.0692,1.998198599,4.57,5.12,6.862892976,7.967,-1.8392,8.176536286,0,0,0,5.97,-1.77,6.226861168
30/09/2019 12:00,6.4767,5.0517,8.213849023,2.1067,-0.0683,2.107806865,4.37,5.12,6.731366875,7.8467,-1.8383,8.059159248,0,0,0,5.74,-1.77,6.006704587
30/09/2019 12:30,6.6219,4.7652,8.158228401,2.9319,-0.1148,2.934146665,3.69,4.88,6.118047074,7.8419,-2.1048,8.119456795,0,0,0,4.91,-1.99,5.297942997
30/09/2019 13:00,6.7739,4.9572,8.394018885,2.0639,-0.0928,2.065985249,4.71,5.05,6.905548494,8.1839,-1.9228,8.406746044,0,0,0,6.12,-1.83,6.387746081
30/09/2019 13:30,6.995,4.9876,8.59105225,2.025,-0.0624,2.025961194,4.97,5.05,7.085435766,8.435,-1.8924,8.644674821,0,0,0,6.41,-1.83,6.66610831
30/09/2019 14:00,7.0568,4.9157,8.60014725,2.0868,-0.0743,2.088122298,4.97,4.99,7.04279774,8.4968,-1.9743,8.723157154,0,0,0,6.41,-1.9,6.685663767
30/09/2019 14:30,7.1083,4.8441,8.601931975,1.8683,-0.0659,1.869461874,5.24,4.91,7.180926124,8.6083,-2.0459,8.848080905,0,0,0,6.74,-1.98,7.024813165
30/09/2019 15:00,7.2563,4.7748,8.686345879,1.8463,-0.0652,1.847450874,5.41,4.84,7.259042637,8.7763,-2.1252,9.029945555,0,0,0,6.93,-2.06,7.229695706
30/09/2019 15:30,7.2762,4.7696,8.700124746,1.9362,-0.0704,1.937479445,5.34,4.84,7.207024351,8.7862,-2.1304,9.040791702,0,0,0,6.85,-2.06,7.153048301
30/09/2019 16:00,7.752,4.7021,9.066600709,1.842,-0.0679,1.843251044,5.91,4.77,7.594800853,9.332,-2.2379,9.596583789,0,0,0,7.49,-2.17,7.798012567
30/09/2019 16:30,8.2007,4.573,9.389558535,1.9707,-0.077,1.972203714,6.23,4.65,7.774020839,9.8307,-2.367,10.11164435,0,0,0,7.86,-2.29,8.186800352
30/09/2019 17:00,8.2283,4.7057,9.478846627,2.0983,-0.0843,2.09999271,6.13,4.79,7.779524407,9.8583,-2.2243,10.10611643,0,0,0,7.76,-2.14,8.049670801
30/09/2019 17:30,8.4309,4.9016,9.752218074,2.0209,-0.0884,2.022832512,6.41,4.99,8.123312132,10.1209,-2.0484,10.32611056,0,0,0,8.1,-1.96,8.333762656
30/09/2019 18:00,8.3678,5.0198,9.757995126,1.8978,-0.0702,1.899097912,6.47,5.09,8.232192903,10.0978,-1.9502,10.28439813,0,0,0,8.2,-1.88,8.412752225
30/09/2019 18:30,8.4639,5.0861,9.874513478,1.7839,-0.0539,1.7847141,6.68,5.14,8.428641646,10.2039,-1.8739,10.37453982,0,0,0,8.42,-1.82,8.614452972
30/09/2019 19:00,8.3801,5.1839,9.853877167,1.5601,-0.0361,1.560517613,6.82,5.22,8.588410796,10.1501,-1.7861,10.30605081,0,0,0,8.59,-1.75,8.766447399
30/09/2019 19:30,8.4021,5.2274,9.895503786,1.4821,-0.0426,1.482712099,6.92,5.27,8.698235453,10.1721,-1.7426,10.32028455,0,0,0,8.69,-1.7,8.854721904
30/09/2019 20:00,8.02,5.2093,9.563326121,1.58,-0.0607,1.581165548,6.44,5.27,8.321448191,9.72,-1.7607,9.878181234,0,0,0,8.14,-1.7,8.315623849
30/09/2019 20:30,7.5902,5.3399,9.280391589,1.5302,-0.0501,1.531019938,6.06,5.39,8.110221945,9.2302,-1.5401,9.357804232,0,0,0,7.7,-1.49,7.842837497
30/09/2019 21:00,7.1492,5.435,8.980550409,1.4392,-0.045,1.439903344,5.71,5.48,7.914196106,8.7492,-1.465,8.871004771,0,0,0,7.31,-1.42,7.446643539
30/09/2019 21:30,6.7304,5.6346,8.777642128,1.3404,-0.0254,1.340640638,5.39,5.66,7.815862077,8.2904,-1.3054,8.392544389,0,0,0,6.95,-1.28,7.066887575
30/09/2019 22:00,6.3438,5.8239,8.611713514,1.0238,-0.0061,1.023818172,5.32,5.83,7.892483766,7.9138,-1.0761,7.986627677,0,0,0,6.89,-1.07,6.972589189
30/09/2019 22:30,5.8065,5.8848,8.267182911,1.0265,-0.0052,1.026513171,4.78,5.89,7.585545465,7.3065,-1.0752,7.385187695,0,0,0,6.28,-1.07,6.370502335
30/09/2019 23:00,5.3994,5.1934,7.491656954,0.8694,-0.0066,0.869425051,4.53,5.2,6.896441111,6.8394,-1.8266,7.079114346,0,0,0,5.97,-1.82,6.241257886
30/09/2019 23:30,4.9176,4.22,6.480060938,1.0876,-0.01,1.087645972,3.83,4.23,5.70629477,6.2576,-2.89,6.892724988,0,0,0,5.17,-2.88,5.918048665
01/10/2019 00:00,4.3082,4.7202,6.390686605,1.2982,-0.0298,1.298541982,3.01,4.75,5.62339755,5.5282,-2.2998,5.987493238,0,0,0,4.23,-2.27,4.800604129
01/10/2019 00:30,4.1205,4.7817,6.312145051,1.2205,-0.0283,1.220828055,2.9,4.81,5.616591493,5.3305,-2.2383,5.781368103,0,0,0,4.11,-2.21,4.666497616
01/10/2019 01:00,3.9727,4.7839,6.218363491,1.2327,-0.0261,1.232976277,2.74,4.81,5.535675207,5.1527,-2.1861,5.597262769,0,0,0,3.92,-2.16,4.475712234
01/10/2019 01:30,4.0495,4.8513,6.319300748,1.0195,-0.0187,1.019671486,3.03,4.87,5.73566038,5.2795,-2.1787,5.711379338,0,0,0,4.26,-2.16,4.776316572
01/10/2019 02:00,4.3092,4.865,6.499032977,0.8792,-0.005,0.879214217,3.43,4.87,5.956660138,5.6192,-2.165,6.021846365,0,0,0,4.74,-2.16,5.20895383
01/10/2019 02:30,4.3082,4.9238,6.542506682,0.7982,-0.0062,0.798224079,3.51,4.93,6.051859218,5.6282,-2.1662,6.030676387,0,0,0,4.83,-2.16,5.290982895
01/10/2019 03:00,4.0954,4.587,6.149217036,1.0054,-0.003,1.005404476,3.09,4.59,5.533190761,5.3354,-2.473,5.880665112,0,0,0,4.33,-2.47,4.984957372
01/10/2019 03:30,4.1724,3.7528,5.611811615,1.0824,-0.0072,1.082423947,3.09,3.76,4.86679566,5.3624,-3.3372,6.316030209,0,0,0,4.28,-3.33,5.422849804
01/10/2019 04:00,4.317,3.6936,5.681476037,0.847,0.0036,0.84700765,3.47,3.69,5.065273931,5.577,-3.3964,6.529813317,0,0,0,4.73,-3.4,5.825195276
01/10/2019 04:30,4.2004,3.6967,5.595440202,0.8804,0.0067,0.880425494,3.32,3.69,4.963718364,5.4504,-3.3333,6.388876979,0,0,0,4.57,-3.34,5.660432846
01/10/2019 05:00,4.117,4.2134,5.890876723,0.797,0.0134,0.797112639,3.32,4.2,5.353727673,5.417,-2.7866,6.09171803,0,0,0,4.62,-2.8,5.402258787
01/10/2019 05:30,4.4344,4.6173,6.401824947,0.5744,0.0173,0.574660465,3.86,4.6,6.004964613,5.7744,-2.3127,6.22031162,0,0,0,5.2,-2.33,5.698148822
01/10/2019 06:00,4.761,4.628,6.639691634,0.401,0.028,0.401976367,4.36,4.6,6.337949195,6.181,-2.372,6.620509421,0,0,0,5.78,-2.4,6.258466266
01/10/2019 06:30,5.2355,4.5235,6.918996495,0.4655,0.0335,0.466703868,4.77,4.49,6.550801478,6.7455,-2.4565,7.178869166,0,0,0,6.28,-2.49,6.755627284
01/10/2019 07:00,5.7496,4.5918,7.358160599,0.6596,0.0318,0.660366111,5.09,4.56,6.833864207,7.3396,-2.3482,7.706086646,0,0,0,6.68,-2.38,7.091318636
01/10/2019 07:30,6.8966,4.1213,8.034189769,0.3866,0.0313,0.387864989,6.51,4.09,7.688185742,8.6066,-1.4687,8.731016164,0,0,0,8.22,-1.5,8.355740542
