Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/10/2019 08:00,7.4453,4.3223,8.608993517,0.3953,0.0223,0.395928504,7.05,4.3,8.257875029,9.2853,-2.9577,9.744987705,0,0,0,8.89,-2.98,9.376166594
01/10/2019 08:30,7.8098,0.8834,7.859603781,0.8598,0.0134,0.859904413,6.95,0.87,7.004241572,9.1698,-3.1066,9.681745483,0,0,0,8.31,-3.12,8.876401298
01/10/2019 09:00,8.0441,0.516,8.06063278,1.5841,-0.024,1.584281796,6.46,0.54,6.48253037,9.2541,-0.024,9.254131121,0,0,0,7.67,0,7.67
01/10/2019 09:30,7.7536,0.576,7.774965528,1.1636,-0.004,1.163606875,6.59,0.58,6.615474284,9.0536,-0.004,9.053600884,0,0,0,7.89,0,7.89
01/10/2019 10:00,7.1139,0.5644,7.136253959,0.9039,-0.0156,0.904034607,6.21,0.58,6.237026535,8.4339,-0.0156,8.433914427,0,0,0,7.53,0,7.53
01/10/2019 10:30,8.1718,0.5664,8.191405508,0.9618,0.0264,0.962162252,7.21,0.54,7.230193635,9.4818,0.0264,9.481836752,0,0,0,8.52,0,8.52
01/10/2019 11:00,9.2395,-0.0245,9.239532483,2.1695,-0.0245,2.169638334,7.07,0,7.07,10.3495,-0.6745,10.37145605,0,0,0,8.18,-0.65,8.205784545
01/10/2019 11:30,8.3628,-0.0199,8.362823677,2.3028,-0.0199,2.302885983,6.06,0,6.06,9.4128,-0.6199,9.433190333,0,0,0,7.11,-0.6,7.135271544
01/10/2019 12:00,6.2745,2.1738,6.640388294,4.9345,-0.2362,4.940149865,1.34,2.41,2.757480734,6.6245,-1.5762,6.809435123,0,0,0,1.69,-1.34,2.156780007
01/10/2019 12:30,5.719,3.4272,6.667282868,4.379,-0.4028,4.39748665,1.34,3.83,4.057647101,6.479,-3.4128,7.322885008,0,0,0,2.1,-3.01,3.670163484
01/10/2019 13:00,3.6474,3.5075,5.060245351,4.7474,-0.3225,4.758341414,-1.1,3.83,3.984833748,4.5174,-3.3325,5.613595907,0,0,0,-0.23,-3.01,3.018774586
01/10/2019 13:30,3.6441,3.4475,5.016445062,4.7441,-0.4225,4.762876343,-1.1,3.87,4.02329467,3.7841,-3.3825,5.075501853,0,0,0,-0.96,-2.96,3.111784054
01/10/2019 14:00,3.8462,3.1508,4.972001114,5.4962,-0.4692,5.516190994,-1.65,3.62,3.978303659,4.0962,-3.6692,5.499262049,0,0,0,-1.4,-3.2,3.492849839
01/10/2019 14:30,3.9082,3.2661,5.093273648,5.4682,-0.4039,5.483096429,-1.56,3.67,3.987793876,4.0682,-3.5439,5.395320051,0,0,0,-1.4,-3.14,3.437964514
01/10/2019 15:00,3.8735,3.2837,5.078059466,5.2335,-0.3863,5.247737602,-1.36,3.67,3.913885537,4.1835,-3.5263,5.471422479,0,0,0,-1.05,-3.14,3.31090622
01/10/2019 15:30,4.1516,2.1059,4.655168887,5.7216,-0.3141,5.730215124,-1.57,2.42,2.884666359,4.3816,-2.2541,4.92741163,0,0,0,-1.34,-1.94,2.357795581
01/10/2019 16:00,3.6055,0.7665,3.686075488,5.6755,-0.2935,5.68308389,-2.07,1.06,2.325618197,3.7655,0.5065,3.799412126,0,0,0,-1.91,0.8,2.070772803
01/10/2019 16:30,5.7408,1.0837,5.842190542,3.4808,-0.1763,3.485261874,2.26,1.26,2.587508454,6.4008,0.7537,6.44502167,0,0,0,2.92,0.93,3.064522801
01/10/2019 17:00,6.5789,1.2255,6.6920681,3.3589,-0.1245,3.361206548,3.22,1.35,3.491546935,7.4289,0.8855,7.481488185,0,0,0,4.07,1.01,4.193447269
01/10/2019 17:30,6.67,1.586,6.855967911,2.98,-0.124,2.98257875,3.69,1.71,4.06696447,7.64,0.686,7.67073634,0,0,0,4.66,0.81,4.729873148
01/10/2019 18:00,7.3577,3.9265,8.339853209,2.1877,-0.0835,2.189292932,5.17,4.01,6.542858702,8.8077,-2.8535,9.258403833,0,0,0,6.62,-2.77,7.176161927
01/10/2019 18:30,7.7994,4.3037,8.908000564,1.2594,-0.0463,1.260250789,6.54,4.35,7.854559186,9.5094,-2.5163,9.836689181,0,0,0,8.25,-2.47,8.611817462
01/10/2019 19:00,8.1132,4.3294,9.196070824,0.9832,-0.0206,0.983415782,7.13,4.35,8.352209289,9.9032,-2.4906,10.21158453,0,0,0,8.92,-2.47,9.255663131
01/10/2019 19:30,8.6243,4.4251,9.693299774,0.9543,-0.0249,0.954624795,7.67,4.45,8.867434804,10.5243,-2.5949,10.83948322,0,0,0,9.57,-2.57,9.909076647
01/10/2019 20:00,8.4451,4.3994,9.522312449,1.2551,-0.0506,1.256119568,7.19,4.45,8.455684479,10.3651,-2.8606,10.75259645,0,0,0,9.11,-2.81,9.533530301
01/10/2019 20:30,8.1227,4.6348,9.351985155,0.9327,-0.0452,0.933794587,7.19,4.68,8.578956813,10.0427,-2.7252,10.4058896,0,0,0,9.11,-2.68,9.496025484
01/10/2019 21:00,7.7605,4.9053,9.180813054,0.7305,-0.0247,0.730917465,7.03,4.93,8.586372925,9.6805,-2.4747,9.991807661,0,0,0,8.95,-2.45,9.279277989
01/10/2019 21:30,7.2699,5.0342,8.842771944,0.6799,-0.0158,0.680083561,6.59,5.05,8.302445423,9.1299,-2.3758,9.433954614,0,0,0,8.45,-2.36,8.773374493
01/10/2019 22:00,7.0579,4.8005,8.535733868,0.4679,0.0005,0.467900267,6.59,4.8,8.152797066,8.9179,-2.6395,9.300317234,0,0,0,8.45,-2.64,8.852801816
01/10/2019 22:30,6.9652,1.3711,7.098867956,0.2952,0.0011,0.295202049,6.67,1.37,6.809243717,8.3952,0.1111,8.395935103,0,0,0,8.1,0.11,8.100746879
01/10/2019 23:00,5.9045,4.946,7.702339661,0.3545,0.016,0.354860888,5.55,4.93,7.423435862,7.5245,-2.234,7.849130923,0,0,0,7.17,-2.25,7.514745505
01/10/2019 23:30,5.2786,4.939,7.228923776,0.3886,0.009,0.388704206,4.89,4.93,6.943846196,6.8286,-2.241,7.186922774,0,0,0,6.44,-2.25,6.821737315
02/10/2019 00:00,4.8986,4.5372,6.677010244,0.2786,0.0172,0.279130435,4.62,4.52,6.463342788,6.3686,-1.7028,6.592313236,0,0,0,6.09,-1.72,6.3282304
02/10/2019 00:30,4.82,1.3643,5.009362683,0.13,0.0243,0.132251616,4.69,1.34,4.877673626,5.97,1.0943,6.069463938,0,0,0,5.84,1.07,5.937213151
02/10/2019 01:00,4.7594,1.4238,4.967805834,0.0694,0.0338,0.077193264,4.69,1.39,4.89164594,5.9094,1.1038,6.011604012,0,0,0,5.84,1.07,5.937213151
02/10/2019 01:30,4.7975,1.4173,5.002473942,0.0375,0.0273,0.046384696,4.76,1.39,4.958800258,5.9575,1.0973,6.057711906,0,0,0,5.92,1.07,6.015920545
02/10/2019 02:00,4.9368,1.4298,5.139681146,0.0468,0.0398,0.061435169,4.89,1.39,5.083719111,6.1468,1.1098,6.246183337,0,0,0,6.1,1.07,6.193133294
02/10/2019 02:30,4.9269,1.4389,5.13271632,0.0369,0.0489,0.061260264,4.89,1.39,5.083719111,6.1369,1.1189,6.238066914,0,0,0,6.1,1.07,6.193133294
02/10/2019 03:00,4.766,1.4317,4.976396376,0.036,0.0417,0.055089836,4.73,1.39,4.930010142,5.936,1.1117,6.039203001,0,0,0,5.9,1.07,5.996240489
02/10/2019 03:30,4.6601,1.4866,4.891473354,0.0701,0.0466,0.084175828,4.59,1.44,4.810582085,5.7901,1.1566,5.904488256,0,0,0,5.72,1.11,5.826705759
02/10/2019 04:00,4.6311,1.4904,4.865015865,0.0911,0.0504,0.104112295,4.54,1.44,4.762898277,5.7611,1.1604,5.876801968,0,0,0,5.67,1.11,5.777629272
02/10/2019 04:30,4.5627,1.4166,4.777550298,0.0827,0.0466,0.094925497,4.48,1.37,4.684794553,5.7127,1.1566,5.828607454,0,0,0,5.63,1.11,5.738379562
02/10/2019 05:00,4.5587,1.414,4.772959427,0.0787,0.044,0.090164794,4.48,1.37,4.684794553,5.7087,1.154,5.824171331,0,0,0,5.63,1.11,5.738379562
02/10/2019 05:30,4.7691,1.4177,4.975358088,0.0791,0.0477,0.092369367,4.69,1.37,4.886000409,5.9391,1.1577,6.050882423,0,0,0,5.86,1.11,5.964201539
02/10/2019 06:00,4.9127,2.1387,5.358046191,0.0827,0.0487,0.095973851,4.83,2.09,5.262793935,6.1127,1.8187,6.377520755,0,0,0,6.03,1.77,6.28440928
02/10/2019 06:30,5.5808,2.1401,5.977069236,0.0208,0.0501,0.054246198,5.56,2.09,5.939840065,6.8608,1.8201,7.098122333,0,0,0,6.84,1.77,7.065302541
02/10/2019 07:00,6.6399,1.1632,6.741016707,0.0099,0.0532,0.054113307,6.63,1.11,6.7222764,8.0099,0.7932,8.049078472,0,0,0,8,0.74,8.034152102
02/10/2019 07:30,7.3339,1.9201,7.581086546,0.0239,0.0701,0.074062271,7.31,1.85,7.540464177,8.8239,1.5001,8.950503406,0,0,0,8.8,1.43,8.915430444
02/10/2019 08:00,7.6121,1.9033,7.846439785,0.3021,0.0533,0.306765872,7.31,1.85,7.540464177,9.0521,1.4233,9.163312572,0,0,0,8.75,1.37,8.856602057
02/10/2019 08:30,7.2727,1.5771,7.441734321,1.3327,0.0071,1.332718913,5.94,1.57,6.143980794,8.5427,1.1671,8.62205577,0,0,0,7.21,1.16,7.302718672
02/10/2019 09:00,7.0858,1.1321,7.175668056,2.6858,-0.0979,2.687583682,4.4,1.23,4.568686901,8.0958,0.7721,8.132534417,0,0,0,5.41,0.87,5.479507277
02/10/2019 09:30,5.8579,1.2761,5.995283448,2.7579,-0.1139,2.760251007,3.1,1.39,3.397366627,6.7779,0.9161,6.839529781,0,0,0,4.02,1.03,4.149855419
02/10/2019 10:00,4.325,1.6977,4.646268426,2.455,-0.0223,2.455101279,1.87,1.72,2.540728242,5.225,1.3377,5.393520769,0,0,0,2.77,1.36,3.085854825
02/10/2019 10:30,5.0314,1.2019,5.172963326,3.4014,-0.0881,3.402540752,1.63,1.29,2.078701518,5.8414,0.9619,5.920068038,0,0,0,2.44,1.05,2.656332058
02/10/2019 11:00,4.9183,0.8304,4.987909286,3.6883,-0.2796,3.698882676,1.23,1.11,1.656804153,5.5583,0.6204,5.592816379,0,0,0,1.87,0.9,2.075307206
02/10/2019 11:30,4.4819,0.3896,4.498801593,4.1619,-0.4204,4.183078743,0.32,0.81,0.870919055,5.0919,0.2596,5.09851329,0,0,0,0.93,0.68,1.152085066
02/10/2019 12:00,4.0477,0.4505,4.072692665,6.1377,-0.3595,6.14821938,-2.09,0.81,2.24147273,4.1977,0.3205,4.209917522,0,0,0,-1.94,0.68,2.055723717
02/10/2019 12:30,3.633,-0.9959,3.767028777,8.183,-0.6659,8.21004944,-4.55,-0.33,4.561951337,3.453,-1.4059,3.728238701,0,0,0,-4.73,-0.74,4.787535901
02/10/2019 13:00,5.0039,-1.2658,5.161517689,8.1739,-0.7758,8.210633767,-3.17,-0.49,3.207647113,4.7739,-1.5158,5.008769395,0,0,0,-3.4,-0.74,3.479597678
02/10/2019 13:30,3.9748,-0.377,3.992638731,7.4748,-0.717,7.509109404,-3.5,0.34,3.516475508,3.8248,-1.177,4.001802599,0,0,0,-3.65,-0.46,3.67887211
02/10/2019 14:00,2.0781,-1.014,2.312292285,7.4381,-0.724,7.473252813,-5.36,-0.29,5.367839416,1.8781,-1.504,2.406091355,0,0,0,-5.56,-0.78,5.614445654
02/10/2019 14:30,2.7243,0.0554,2.724863235,6.5243,-0.6046,6.552253937,-3.8,0.66,3.856889939,2.7643,-0.7846,2.873491195,0,0,0,-3.76,-0.18,3.764306045
02/10/2019 15:00,1.9455,0.0167,1.945571674,6.8055,-0.5233,6.825589582,-4.86,0.54,4.889907975,1.8555,-1.0733,2.143560855,0,0,0,-4.95,-0.55,4.980461826
02/10/2019 15:30,1.8116,0.1425,1.817195865,6.1116,-0.5275,6.134322359,-4.3,0.67,4.351884649,1.8316,-0.0275,1.831806434,0,0,0,-4.28,0.5,4.309106636
02/10/2019 16:00,2.8379,0.4769,2.877691787,5.1279,-0.3931,5.142945267,-2.29,0.87,2.449693858,3.0979,0.3269,3.115100002,0,0,0,-2.03,0.72,2.153903433
02/10/2019 16:30,2.7842,0.7859,2.892992992,4.6742,-0.3541,4.68759346,-1.89,1.14,2.207192787,3.1842,0.5059,3.224137784,0,0,0,-1.49,0.86,1.720377865
02/10/2019 17:00,4.8232,1.0365,4.933314351,3.9932,-0.2235,3.999449773,0.83,1.26,1.508807476,5.3932,0.7365,5.44325624,0,0,0,1.4,0.96,1.697527614
02/10/2019 17:30,6.4854,1.4707,6.650065537,2.1654,-0.0193,2.165486008,4.32,1.49,4.56973741,7.5354,1.1407,7.621249875,0,0,0,5.37,1.16,5.493860209
02/10/2019 18:00,8.0173,1.6138,8.178107955,1.0573,0.0238,1.057567837,6.96,1.59,7.139306689,9.3773,1.1838,9.451726706,0,0,0,8.32,1.16,8.400476177
02/10/2019 18:30,8.5254,3.7815,9.326424149,0.5154,0.0415,0.51706809,8.01,3.74,8.840118777,10.3854,-2.1685,10.60937912,0,0,0,9.87,-2.21,10.11439568
02/10/2019 19:00,8.8912,4.1515,9.81266476,0.0812,0.0715,0.108192837,8.81,4.08,9.708887681,10.9112,-2.1385,11.11878895,0,0,0,10.83,-2.21,11.05318958
02/10/2019 19:30,9.5632,1.5344,9.685513802,0.0132,0.0644,0.065738877,9.55,1.47,9.662473803,11.2932,1.0744,11.34419242,0,0,0,11.28,1.01,11.32512693
02/10/2019 20:00,9.5592,1.5831,9.689401955,0.0092,0.0631,0.063767155,9.55,1.52,9.670206823,11.2892,1.1531,11.34793709,0,0,0,11.28,1.09,11.33254164
02/10/2019 20:30,9.1373,1.7059,9.295178648,0.0073,0.0659,0.066303092,9.13,1.64,9.276125269,10.7973,1.2559,10.87009531,0,0,0,10.79,1.19,10.85542261
02/10/2019 21:00,8.5773,1.8067,8.765514256,0.0073,0.0667,0.067098286,8.57,1.74,8.744855631,10.1873,1.3967,10.28259949,0,0,0,10.18,1.33,10.26651353
02/10/2019 21:30,8.0556,1.8494,8.265166164,0.0056,0.0694,0.06962557,8.05,1.78,8.244446616,9.6056,1.4594,9.715832425,0,0,0,9.6,1.39,9.700108247
02/10/2019 22:00,7.5949,1.9479,7.840715555,0.0049,0.0679,0.068076575,7.59,1.88,7.819366982,9.0849,1.5579,9.217508363,0,0,0,9.08,1.49,9.201440105
02/10/2019 22:30,7.0343,2.0364,7.323134674,0.0043,0.0664,0.066539086,7.03,1.97,7.300808174,8.4643,1.7064,8.634591794,0,0,0,8.46,1.64,8.617493835
02/10/2019 23:00,6.3731,2.0879,6.706394711,0.0031,0.0679,0.067970729,6.37,2.02,6.682611765,7.7331,1.7879,7.937091534,0,0,0,7.73,1.72,7.91904666
02/10/2019 23:30,5.7132,2.204,6.123583121,0.0032,0.074,0.074069157,5.71,2.13,6.094341638,7.0132,1.904,7.267062009,0,0,0,7.01,1.83,7.244929261
03/10/2019 00:00,5.2033,2.2026,5.65029005,0.0033,0.0726,0.072674961,5.2,2.13,5.619332701,6.4733,1.9426,6.75849892,0,0,0,6.47,1.87,6.734819968
03/10/2019 00:30,4.8699,2.1949,5.341676892,0.0099,0.0649,0.065650743,4.86,2.13,5.306269876,6.0899,1.9349,6.389892019,0,0,0,6.08,1.87,6.361076953
03/10/2019 01:00,4.743,2.1909,5.224566184,0.033,0.0609,0.069266226,4.71,2.13,5.16923592,5.933,1.9309,6.239299946,0,0,0,5.9,1.87,6.189256821
03/10/2019 01:30,4.7162,2.1901,5.199911581,0.0762,0.0601,0.097048699,4.64,2.13,5.105536211,5.9162,1.9301,6.223078695,0,0,0,5.84,1.87,6.132087736
03/10/2019 02:00,4.9807,2.1864,5.439459298,0.0907,0.0564,0.106805665,4.89,2.13,5.3337604,6.2007,1.9264,6.493049934,0,0,0,6.11,1.87,6.389757429
03/10/2019 02:30,4.8717,2.1835,5.338645253,0.1017,0.0535,0.11491362,4.77,2.13,5.223964012,6.0917,1.9235,6.38816571,0,0,0,5.99,1.87,6.275109561
03/10/2019 03:00,4.7039,2.1826,5.185597166,0.1439,0.0526,0.153212173,4.56,2.13,5.032941486,5.8939,1.9226,6.199552239,0,0,0,5.75,1.87,6.046436967
03/10/2019 03:30,4.6212,2.1796,5.109417344,0.1912,0.0496,0.197528732,4.43,2.13,4.91546539,5.8012,1.9196,6.110547079,0,0,0,5.61,1.87,5.913459225
03/10/2019 04:00,4.5227,2.176,5.018943244,0.2127,0.046,0.217617302,4.31,2.13,4.807598153,5.7027,1.916,6.015965699,0,0,0,5.49,1.87,5.799741374
03/10/2019 04:30,4.4933,2.1715,4.990506702,0.1833,0.0415,0.187939192,4.31,2.13,4.807598153,5.6733,1.9115,5.986665611,0,0,0,5.49,1.87,5.799741374
03/10/2019 05:00,4.4729,2.1716,4.972190762,0.2329,0.0416,0.236586073,4.24,2.13,4.744944678,5.6329,1.9116,5.948426428,0,0,0,5.4,1.87,5.714621597
03/10/2019 05:30,4.6434,2.0664,5.082437655,0.2534,0.0364,0.256001016,4.39,2.03,4.836631059,5.8234,1.7864,6.091240639,0,0,0,5.57,1.75,5.838441573
03/10/2019 06:00,4.9907,2.0642,5.400741443,0.1907,0.0342,0.193742432,4.8,2.03,5.211612035,6.2007,1.7842,6.452290301,0,0,0,6.01,1.75,6.259600626
03/10/2019 06:30,5.4566,2.1616,5.869156508,0.2466,0.0316,0.248616411,5.21,2.13,5.628587745,6.7266,1.8316,6.971506732,0,0,0,6.48,1.8,6.725355009
03/10/2019 07:00,6.3509,1.0746,6.441171941,0.4109,0.0146,0.4111593,5.94,1.06,6.033837916,7.6709,0.7146,7.704113185,0,0,0,7.26,0.7,7.293668487
03/10/2019 07:30,7.0757,0.9026,7.133037029,0.7057,0.0026,0.70570479,6.37,0.9,6.433265112,8.4457,0.5526,8.463758931,0,0,0,7.74,0.55,7.759516738
03/10/2019 08:00,7.4648,0.7417,7.501557034,0.9348,0.0017,0.934801546,6.53,0.74,6.571795797,8.8448,0.5517,8.861989615,0,0,0,7.91,0.55,7.929098309
03/10/2019 08:30,7.5979,0.5949,7.62115414,1.1879,-0.0251,1.188165148,6.41,0.62,6.439914596,8.9479,-0.0251,8.947935204,0,0,0,7.76,0,7.76
03/10/2019 09:00,7.5142,0.4786,7.529426246,1.6242,-0.0614,1.625360145,5.89,0.54,5.914702021,8.7742,-0.0614,8.774414829,0,0,0,7.15,0,7.15
03/10/2019 09:30,6.5992,0.4493,6.614477389,2.5792,-0.0907,2.580794283,4.02,0.54,4.056106507,7.6492,-0.6307,7.675157531,0,0,0,5.07,-0.54,5.098676299
03/10/2019 10:00,5.5047,4.032,6.823396961,3.8047,-0.198,3.809848565,1.7,4.23,4.558826603,6.4247,-2.698,6.968211685,0,0,0,2.62,-2.5,3.621380952
03/10/2019 10:30,4.5039,3.3518,5.614238902,6.1739,-0.4282,6.188731409,-1.67,3.78,4.132468996,5.0439,-3.5482,6.166899582,0,0,0,-1.13,-3.12,3.318327892
03/10/2019 11:00,5.9832,3.6063,6.985991836,4.9232,-0.3237,4.933830148,1.06,3.93,4.070442236,6.5932,-3.3337,7.38808784,0,0,0,1.67,-3.01,3.442237644
03/10/2019 11:30,5.7699,4.0509,7.049931689,3.7899,-0.1991,3.795126193,1.98,4.25,4.688592539,6.4399,-2.8991,7.062371614,0,0,0,2.65,-2.7,3.783186488
03/10/2019 12:00,4.0879,3.5873,5.438717468,5.0779,-0.3527,5.090134153,-0.99,3.94,4.062474615,4.8179,-3.3427,5.86394097,0,0,0,-0.26,-2.99,3.001283059
03/10/2019 12:30,4.3286,3.8106,5.766927286,4.8586,-0.2794,4.866626996,-0.53,4.09,4.124196892,5.7386,-3.1194,6.531629683,0,0,0,0.88,-2.84,2.973213749
03/10/2019 13:00,5.64,3.8097,6.806130625,4.27,-0.2803,4.279190121,1.37,4.09,4.313351365,6.41,-3.1203,7.129121411,0,0,0,2.14,-2.84,3.556008999
03/10/2019 13:30,6.4159,4.0739,7.600028554,3.2059,-0.1961,3.211891969,3.21,4.27,5.34200337,7.6159,-2.9461,8.165870316,0,0,0,4.41,-2.75,5.197172308
03/10/2019 14:00,6.5423,4.0053,7.670991942,3.4123,-0.1847,3.417295038,3.13,4.19,5.23000956,7.7123,-2.9847,8.269704068,0,0,0,4.3,-2.8,5.131276644
03/10/2019 14:30,6.759,3.9006,7.803765845,3.299,-0.1994,3.305020629,3.46,4.1,5.364848553,7.959,-3.0894,8.537568352,0,0,0,4.66,-2.89,5.483402229
03/10/2019 15:00,6.9308,3.9511,7.977918265,3.0608,-0.1489,3.06441966,3.87,4.1,5.637987229,8.1808,-3.0389,8.726992715,0,0,0,5.12,-2.89,5.879328193
03/10/2019 15:30,6.9823,4.0401,8.066902832,2.6523,-0.1399,2.655987067,4.33,4.18,6.018413412,8.3323,-2.9599,8.842410944,0,0,0,5.68,-2.82,6.341514015
03/10/2019 16:00,7.4689,4.0447,8.493766261,2.3789,-0.1353,2.382744489,5.09,4.18,6.586387477,8.9289,-2.9553,9.405267317,0,0,0,6.55,-2.82,7.13126216
03/10/2019 16:30,7.9958,3.9479,8.917327629,2.2458,-0.1221,2.249116727,5.75,4.07,7.044671745,9.5658,-3.0321,10.03484729,0,0,0,7.32,-2.91,7.877213974
03/10/2019 17:00,8.2691,4.0233,9.19592071,2.1591,-0.1067,2.161734882,6.11,4.13,7.37488983,9.8991,-2.9667,10.33409356,0,0,0,7.74,-2.86,8.251496834
03/10/2019 17:30,8.8468,4.0367,9.72423864,1.9668,-0.0933,1.969011714,6.88,4.13,8.024418982,10.5868,-3.0033,11.00455111,0,0,0,8.62,-2.91,9.097939327
03/10/2019 18:00,8.8745,4.0635,9.760572857,1.8145,-0.0665,1.815718177,7.06,4.13,8.179272584,10.6645,-2.9065,11.05347468,0,0,0,8.85,-2.84,9.294519891
03/10/2019 18:30,9.0111,4.2603,9.967450993,1.5211,-0.0397,1.521617988,7.49,4.3,8.636556027,10.8711,-2.7797,11.22085323,0,0,0,9.35,-2.74,9.743207891
03/10/2019 19:00,8.8783,4.3822,9.900903379,1.3883,-0.0178,1.388414106,7.49,4.4,8.686777308,10.7383,-2.6378,11.05753479,0,0,0,9.35,-2.62,9.71014418
03/10/2019 19:30,8.9164,4.3786,9.933495202,1.3364,-0.0214,1.33657133,7.58,4.4,8.764496563,10.7964,-2.6414,11.11482105,0,0,0,9.46,-2.62,9.816109209
03/10/2019 20:00,8.5711,4.3449,9.609469872,1.5311,-0.0551,1.532091127,7.04,4.4,8.301903396,10.3611,-2.7351,10.71602376,0,0,0,8.83,-2.68,9.227746204
03/10/2019 20:30,8.0091,4.5216,9.197312073,1.4291,-0.0584,1.430292757,6.58,4.58,8.01703187,9.7491,-2.5584,10.0792044,0,0,0,8.32,-2.5,8.687485252
03/10/2019 21:00,7.6499,4.6371,8.945594805,1.3099,-0.0329,1.3103131,6.34,4.67,7.874293619,9.3599,-2.4029,9.663418464,0,0,0,8.05,-2.37,8.391626779
03/10/2019 21:30,6.9516,4.6042,8.338069333,1.6316,-0.0658,1.632926269,5.32,4.67,7.078933535,8.5216,-2.4358,8.862888254,0,0,0,6.89,-2.37,7.28621987
03/10/2019 22:00,6.527,4.3182,7.826147216,1.677,-0.0718,1.678536339,4.85,4.39,6.541758173,8.017,-2.7818,8.485911869,0,0,0,6.34,-2.71,6.894903915
03/10/2019 22:30,5.9074,4.7913,7.606177125,1.6174,-0.0587,1.618464844,4.29,4.85,6.475075289,7.3274,-2.2187,7.655940207,0,0,0,5.71,-2.16,6.104891481
03/10/2019 23:00,5.4889,4.1912,6.906097353,1.6089,-0.0588,1.609974115,3.88,4.25,5.754728491,6.8289,-2.9288,7.430460595,0,0,0,5.22,-2.87,5.95695392
03/10/2019 23:30,4.8697,4.3792,6.549150382,1.5097,-0.0408,1.510251214,3.36,4.42,5.552116713,6.0797,-2.0208,6.406745252,0,0,0,4.57,-1.98,4.980491944
04/10/2019 00:00,4.4873,2.2063,5.000362085,1.4573,-0.0337,1.457689603,3.03,2.24,3.768089702,5.4373,1.4963,5.639427717,0,0,0,3.98,1.53,4.263953564
04/10/2019 00:30,4.1399,1.8697,4.542526841,1.5899,-0.0503,1.590695477,2.55,1.92,3.192005639,5.0099,1.6697,5.280813962,0,0,0,3.42,1.72,3.828158826
04/10/2019 01:00,3.9211,1.8638,4.341517667,1.6711,-0.0562,1.672044751,2.25,1.92,2.957853952,4.7611,1.6638,5.043441647,0,0,0,3.09,1.72,3.536453025
04/10/2019 01:30,3.9611,1.8592,4.375721409,1.6711,-0.0608,1.672205684,2.29,1.92,2.988394218,4.8111,1.6592,5.089167697,0,0,0,3.14,1.72,3.580223457
04/10/2019 02:00,4.2376,1.8637,4.629323001,1.6076,-0.0563,1.608585543,2.63,1.92,3.256270873,5.1376,1.6637,5.400262165,0,0,0,3.53,1.72,3.926741652
04/10/2019 02:30,4.1813,1.8986,4.59216198,1.6613,-0.0614,1.662434254,2.52,1.96,3.19249119,5.0613,1.6586,5.326134776,0,0,0,3.4,1.72,3.810301825
04/10/2019 03:00,4.0112,1.8905,4.434378839,1.6712,-0.0695,1.67264452,2.34,1.96,3.052408885,4.8812,1.6505,5.152694799,0,0,0,3.21,1.72,3.641771547
04/10/2019 03:30,3.9516,1.892,4.381187802,1.6716,-0.068,1.672982534,2.28,1.96,3.006659276,4.8216,1.652,5.096756867,0,0,0,3.15,1.72,3.588997074
04/10/2019 04:00,3.9203,1.898,4.355589063,1.6403,-0.062,1.641471319,2.28,1.96,3.006659276,4.7503,1.658,5.031333232,0,0,0,3.11,1.72,3.553941474
04/10/2019 04:30,3.8984,1.1647,4.068666692,1.7084,-0.0653,1.709647522,2.19,1.23,2.511772283,4.7284,0.9347,4.819899444,0,0,0,3.02,1,3.181257613
04/10/2019 05:00,3.8589,0.9182,3.966635911,1.7389,-0.0718,1.740381697,2.12,0.99,2.339764945,4.6689,0.7282,4.725346807,0,0,0,2.93,0.8,3.037252047
04/10/2019 05:30,4.0557,1.2317,4.238606773,1.6957,-0.0683,1.697074948,2.36,1.3,2.694364489,4.8957,1.0217,5.0011748,0,0,0,3.2,1.09,3.380547293
04/10/2019 06:00,4.2421,1.815,4.614069506,1.6921,-0.065,1.693347988,2.55,1.88,3.16810669,5.1121,1.585,5.352176325,0,0,0,3.42,1.65,3.797222669
04/10/2019 06:30,4.6287,4.1964,6.247770534,1.6987,-0.0736,1.700293695,2.93,4.27,5.178590542,5.8187,-1.4136,5.987949119,0,0,0,4.12,-1.34,4.332435804
04/10/2019 07:00,5.4213,4.6492,7.141817299,1.7013,-0.0808,1.70321764,3.72,4.73,6.017582571,6.7713,-2.3408,7.16448521,0,0,0,5.07,-2.26,5.550900828
04/10/2019 07:30,6.778,3.1314,7.466388013,1.758,-0.0786,1.759756222,5.02,3.21,5.958565264,8.248,-3.9986,9.166150008,0,0,0,6.49,-3.92,7.581985228
04/10/2019 08:00,7.1245,3.8607,8.103302089,1.8045,-0.0793,1.806241606,5.32,3.94,6.620120845,8.6545,-3.2293,9.237356155,0,0,0,6.85,-3.15,7.539562322
04/10/2019 08:30,7.2455,3.7776,8.17114019,1.9255,-0.0824,1.92726231,5.32,3.86,6.572822833,8.7755,-3.3024,9.376313029,0,0,0,6.85,-3.22,7.569075241
04/10/2019 09:00,6.9939,3.682,7.903907971,2.3039,-0.098,2.30598335,4.69,3.78,6.023661677,8.4339,-3.438,9.107717234,0,0,0,6.13,-3.34,6.980866708
04/10/2019 09:30,6.9857,3.5167,7.820945172,2.6457,-0.1133,2.64812488,4.34,3.63,5.657958996,8.3457,-3.6533,9.110285911,0,0,0,5.7,-3.54,6.709813708
04/10/2019 10:00,6.2722,3.3614,7.116143815,3.3422,-0.1686,3.34644988,2.93,3.53,4.587570163,7.2522,-2.3786,7.632309139,0,0,0,3.91,-2.21,4.491347237
04/10/2019 10:30,5.9437,0.4126,5.95800373,3.2737,-0.1274,3.276178025,2.67,0.54,2.724059471,6.7737,-0.6674,6.806499427,0,0,0,3.5,-0.54,3.541412148
04/10/2019 11:00,5.9355,-0.2087,5.93916795,3.5055,-0.2087,3.511706984,2.43,0,2.43,6.7255,-0.7487,6.767045289,0,0,0,3.22,-0.54,3.264965543
04/10/2019 11:30,4.4814,-0.2614,4.489017255,4.3114,-0.2614,4.319317066,0.17,0,0.17,5.2014,-0.8014,5.262775306,0,0,0,0.89,-0.54,1.041009126
04/10/2019 12:00,4.9292,-0.2773,4.936993815,3.7692,-0.2773,3.779386713,1.16,0,1.16,5.6092,-0.8173,5.668430464,0,0,0,1.84,-0.54,1.91760267
04/10/2019 12:30,6.1748,-0.2382,6.179392711,3.6148,-0.2382,3.622639684,2.56,0,2.56,6.9748,-0.7782,7.018078817,0,0,0,3.36,-0.54,3.403116219
04/10/2019 13:00,6.8573,-0.2303,6.861166182,3.6473,-0.2303,3.654563637,3.21,0,3.21,7.6773,-0.7703,7.715847159,0,0,0,4.03,-0.54,4.066017708
04/10/2019 13:30,6.2976,3.7667,7.338105658,3.8376,-0.2533,3.845950422,2.46,4.02,4.712960853,7.2576,-2.6433,7.723975184,0,0,0,3.42,-2.39,4.172349458
04/10/2019 14:00,6.3448,3.3079,7.15532595,3.6848,-0.2221,3.691487431,2.66,3.53,4.420011312,7.3948,-3.5721,8.212366617,0,0,0,3.71,-3.35,4.99865982
04/10/2019 14:30,6.5457,3.5482,7.445529647,3.2757,-0.1818,3.280741034,3.27,3.73,4.960423369,7.6857,-3.1718,8.314463286,0,0,0,4.41,-2.99,5.328057807
04/10/2019 15:00,6.6606,3.5561,7.55045956,2.9506,-0.1739,2.955720144,3.71,3.73,5.26089346,7.8506,-3.1639,8.464170578,0,0,0,4.9,-2.99,5.740217766
04/10/2019 15:30,6.4253,3.6758,7.402431069,2.9753,-0.1442,2.978792327,3.45,3.82,5.147319691,7.5853,-3.0642,8.180837227,0,0,0,4.61,-2.92,5.456968023
04/10/2019 16:00,6.8283,3.8964,7.86178185,2.8383,-0.1136,2.840572451,3.99,4.01,5.656871927,8.0583,-2.8336,8.541983836,0,0,0,5.22,-2.72,5.886153243
04/10/2019 16:30,7.092,3.9829,8.133877084,2.762,-0.1071,2.764075688,4.33,4.09,5.956257214,8.402,-2.8271,8.864880056,0,0,0,5.64,-2.72,6.261629181
04/10/2019 17:00,7.604,3.9932,8.588740434,2.594,-0.0968,2.595805509,5.01,4.09,6.467472458,9.004,-2.8168,9.434319172,0,0,0,6.41,-2.72,6.963224828
04/10/2019 17:30,8.1216,4.1295,9.111155624,1.5716,-0.0305,1.571895928,6.55,4.16,7.759387862,9.7016,-1.6405,9.83932329,0,0,0,8.13,-1.61,8.287882721
04/10/2019 18:00,8.7601,1.551,8.896344924,1.0501,0.001,1.050100476,7.71,1.55,7.864260932,10.1801,1.131,10.24273386,0,0,0,9.13,1.13,9.199663037
04/10/2019 18:30,9.2239,3.6309,9.91280818,0.6039,0.0409,0.605283421,8.62,3.59,9.337692434,11.1239,-2.2091,11.34113195,0,0,0,10.52,-2.25,10.75792266
04/10/2019 19:00,9.5663,2.0049,9.774135241,0.4163,0.0549,0.419904394,9.15,1.95,9.355479678,11.2963,0.1149,11.29688434,0,0,0,10.88,0.06,10.88016544
04/10/2019 19:30,9.5021,1.7037,9.653626163,0.4221,0.0337,0.423443148,9.08,1.67,9.232296572,11.1721,1.2437,11.2411124,0,0,0,10.75,1.21,10.81788334
04/10/2019 20:00,9.113,1.3962,9.219335304,0.603,0.0162,0.603217573,8.51,1.38,8.621165814,10.703,1.2262,10.77301144,0,0,0,10.1,1.21,10.17222198
04/10/2019 20:30,8.5898,1.7261,8.761511585,0.6498,0.0261,0.650323958,7.94,1.7,8.119950739,10.0998,1.3361,10.18779285,0,0,0,9.45,1.31,9.540366869
04/10/2019 21:00,8.2893,1.8737,8.4984261,0.4293,0.0337,0.430620692,7.86,1.84,8.072496516,9.8293,1.4437,9.93475758,0,0,0,9.4,1.41,9.505161756
04/10/2019 21:30,8.0007,2.0337,8.255127872,0.1907,0.0437,0.195642991,7.81,1.99,8.05954093,9.5207,1.6237,9.658163913,0,0,0,9.33,1.58,9.462837841
04/10/2019 22:00,7.5702,2.0367,7.83939251,0.2202,0.0467,0.225097601,7.35,1.99,7.614630654,9.0502,1.6267,9.195230988,0,0,0,8.83,1.58,8.970245259
04/10/2019 22:30,7.274,1.1971,7.371846744,0.164,0.0471,0.170629452,7.11,1.15,7.202402377,8.704,0.8471,8.745124036,0,0,0,8.54,0.8,8.57738888
04/10/2019 23:00,6.6686,1.4893,6.832879367,0.1486,0.0493,0.156564523,6.52,1.44,6.67712513,8.0586,0.7193,8.090638198,0,0,0,7.91,0.67,7.93832476
04/10/2019 23:30,5.9098,5.061,7.780710574,0.1498,0.051,0.15824361,5.76,5.01,7.633983233,7.5598,-2.129,7.853866375,0,0,0,7.41,-2.18,7.724020974
05/10/2019 00:00,5.6059,4.8746,7.428851861,0.1259,0.0546,0.137229625,5.48,4.82,7.298136749,7.1959,-2.3254,7.562305334,0,0,0,7.07,-2.38,7.459845843
05/10/2019 00:30,5.2564,4.8769,7.170348288,0.1164,0.0569,0.129562996,5.14,4.82,7.046417529,6.7964,-2.2131,7.147647485,0,0,0,6.68,-2.27,7.055161231
05/10/2019 01:00,5.0634,4.8731,7.027454957,0.1334,0.0531,0.143579838,4.93,4.82,6.894729871,6.5934,-2.2169,6.956117392,0,0,0,6.46,-2.27,6.847225716
05/10/2019 01:30,5.0831,4.8729,7.041523984,0.1531,0.0529,0.161981542,4.93,4.82,6.894729871,6.6131,-2.2171,6.974856559,0,0,0,6.46,-2.27,6.847225716
05/10/2019 02:00,5.3059,4.8753,7.205631471,0.1459,0.0553,0.156028523,5.16,4.82,7.061019756,6.8559,-2.2147,7.204738781,0,0,0,6.71,-2.27,7.083572545
05/10/2019 02:30,5.2759,4.964,7.244060796,0.1159,0.054,0.127862465,5.16,4.91,7.122759297,6.8259,-2.116,7.146353392,0,0,0,6.71,-2.17,7.052162789
05/10/2019 03:00,5.0678,5.0088,7.125354327,0.1078,0.0588,0.122793648,4.96,4.95,7.007431769,6.6178,-2.1112,6.946397792,0,0,0,6.51,-2.17,6.862142523
05/10/2019 03:30,4.948,5.0093,7.041007775,0.098,0.0593,0.114544707,4.85,4.95,6.930007215,6.478,-2.1107,6.81318857,0,0,0,6.38,-2.17,6.738939086
05/10/2019 04:00,4.8775,5.009,6.991429557,0.0975,0.059,0.113961616,4.78,4.95,6.881199023,6.3975,-2.111,6.736789091,0,0,0,6.3,-2.17,6.663249958
05/10/2019 04:30,4.796,5.0265,6.947468478,0.086,0.0765,0.115101043,4.71,4.95,6.832759325,6.316,-1.9735,6.617141245,0,0,0,6.23,-2.05,6.558612658
05/10/2019 05:00,4.7957,5.0209,6.943210734,0.0857,0.0709,0.111226346,4.71,4.95,6.832759325,6.2757,-2.0491,6.601758955,0,0,0,6.19,-2.12,6.54297333
05/10/2019 05:30,4.8966,4.9052,6.930921916,0.0866,0.0652,0.108400185,4.81,4.84,6.823613412,6.3966,-2.1748,6.756200604,0,0,0,6.31,-2.24,6.695797189
05/10/2019 06:00,5.0525,4.9029,7.040325608,0.0925,0.0629,0.111860002,4.96,4.84,6.930165943,6.5825,-2.1771,6.933186184,0,0,0,6.49,-2.24,6.86569006
05/10/2019 06:30,5.4386,4.8168,7.264979849,0.0986,0.0568,0.113790158,5.34,4.76,7.153544576,7.0286,-2.2932,7.393239087,0,0,0,6.93,-2.35,7.317608899
05/10/2019 07:00,5.8482,4.6796,7.48999996,0.1382,0.0496,0.146831196,5.71,4.63,7.351258396,7.4782,-2.3904,7.850954553,0,0,0,7.34,-2.44,7.734933742
05/10/2019 07:30,6.3869,4.6176,7.881289322,0.1369,0.0476,0.144939194,6.25,4.57,7.742570633,8.0869,-2.5024,8.465220456,0,0,0,7.95,-2.55,8.34895203
05/10/2019 08:00,6.8455,4.6243,8.261054457,0.1755,0.0543,0.183708301,6.67,4.57,8.085406607,8.5955,-2.5457,8.964552902,0,0,0,8.42,-2.6,8.812286877
05/10/2019 08:30,7.4372,4.4313,8.657272292,0.3372,0.0513,0.341079947,7.1,4.38,8.342325815,9.2372,-2.6787,9.617759486,0,0,0,8.9,-2.73,9.309291058
05/10/2019 09:00,7.7372,4.3623,8.882225235,0.3972,0.0423,0.399446029,7.34,4.32,8.516924327,9.5572,-2.7777,9.952672462,0,0,0,9.16,-2.82,9.584257926
05/10/2019 09:30,7.6596,4.3421,8.804731942,0.7596,0.0221,0.759921424,6.9,4.32,8.140786203,9.4396,-2.7979,9.845521447,0,0,0,8.68,-2.82,9.12659849
05/10/2019 10:00,7.5436,4.2396,8.653329366,1.0736,-0.0004,1.073600075,6.47,4.24,7.735534888,9.2436,-2.9404,9.7000048,0,0,0,8.17,-2.94,8.682885465
05/10/2019 10:30,7.4495,4.1299,8.517694774,1.3795,-0.0201,1.379646426,6.07,4.15,7.353053787,9.0795,-2.9601,9.549843573,0,0,0,7.7,-2.94,8.242184177
05/10/2019 11:00,6.9923,4.1117,8.111617359,1.7123,-0.0383,1.712728286,5.28,4.15,6.715720363,8.5223,-2.9783,9.027727742,0,0,0,6.81,-2.94,7.417526542
05/10/2019 11:30,6.9569,3.9399,7.995077837,2.3869,-0.0701,2.387929149,4.57,4.01,6.079884867,8.3469,-3.1601,8.925075441,0,0,0,5.96,-3.09,6.713397054
05/10/2019 12:00,6.7142,3.9305,7.780058605,2.7242,-0.0795,2.725359773,3.99,4.01,5.656871927,7.9942,-3.1695,8.599590914,0,0,0,5.27,-3.09,6.109091585
05/10/2019 12:30,6.8392,4.0422,7.944434371,2.4892,-0.0778,2.490415524,4.35,4.12,5.991402173,8.1992,-3.0978,8.764887077,0,0,0,5.71,-3.02,6.459450441
05/10/2019 13:00,7.1609,3.9098,8.15873917,2.2009,-0.1002,2.203179714,4.96,4.01,6.378220755,8.5809,-3.2602,9.179365384,0,0,0,6.38,-3.16,7.119691005
05/10/2019 13:30,6.3973,2.7016,6.944356691,3.0973,-0.1784,3.102433537,3.3,2.88,4.38,7.4473,-3.5784,8.26239819,0,0,0,4.35,-3.4,5.521095906
05/10/2019 14:00,5.2507,0.3897,5.265141649,3.7107,-0.1503,3.713742665,1.54,0.54,1.631931371,5.9007,-0.1503,5.902613877,0,0,0,2.19,0,2.19
05/10/2019 14:30,6.1487,0.4068,6.162142317,3.3887,-0.1332,3.391316843,2.76,0.54,2.812329995,6.9087,-0.1332,6.909983931,0,0,0,3.52,0,3.52
05/10/2019 15:00,5.3581,0.481,5.379646513,3.1681,-0.119,3.170334148,2.19,0.6,2.270704736,6.1281,0.421,6.142544311,0,0,0,2.96,0.54,3.008853602
05/10/2019 15:30,6.0672,0.3923,6.079869664,3.4472,-0.1577,3.450805287,2.62,0.55,2.677106647,6.8272,-0.1577,6.829021096,0,0,0,3.38,0,3.38
05/10/2019 16:00,6.7929,0.5407,6.814385291,2.0629,-0.1093,2.065793528,4.73,0.65,4.774452848,7.8529,0.4307,7.864702213,0,0,0,5.79,0.54,5.815126826
05/10/2019 16:30,7.6596,0.6753,7.689310909,1.1596,-0.0447,1.160461223,6.5,0.72,6.539755347,8.9296,0.4953,8.943325905,0,0,0,7.77,0.54,7.788741875
05/10/2019 17:00,8.306,1.4472,8.431134197,0.916,-0.0128,0.916089428,7.39,1.46,7.532841429,9.686,1.1572,9.754881231,0,0,0,8.77,1.17,8.847700266
05/10/2019 17:30,8.8371,1.4035,8.947857211,0.9171,-0.0065,0.917123034,7.92,1.41,8.044532305,10.2771,0.9735,10.32310451,0,0,0,9.36,0.98,9.411163584
05/10/2019 18:00,9.143,1.9784,9.354598632,1.113,-0.0116,1.113060448,8.03,1.99,8.27290759,10.693,-0.1216,10.69369139,0,0,0,9.58,-0.11,9.580631503
05/10/2019 18:30,9.193,3.8247,9.956886014,1.163,0.0047,1.163009497,8.03,3.82,8.892316908,11.093,-3.2453,11.55796786,0,0,0,9.93,-3.25,10.44832044
05/10/2019 19:00,9.2757,3.8106,10.02792515,1.2457,-0.0094,1.245735465,8.03,3.82,8.892316908,11.1757,-3.2594,11.641304,0,0,0,9.93,-3.25,10.44832044
05/10/2019 19:30,9.0006,3.9924,9.846322061,1.3506,-0.0276,1.350881979,7.65,4.02,8.641926868,10.8406,-3.0876,11.27172933,0,0,0,9.49,-3.06,9.971143365
05/10/2019 20:00,8.5226,3.9808,9.406459451,1.4526,-0.0392,1.453128831,7.07,4.02,8.132976085,10.2826,-3.0992,10.73950201,0,0,0,8.83,-3.06,9.345185926
05/10/2019 20:30,8.0761,4.0532,9.036139743,1.4761,-0.0368,1.476558651,6.6,4.09,7.764541197,9.7761,-3.0568,10.24285885,0,0,0,8.3,-3.02,8.832349631
05/10/2019 21:00,7.7291,4.1718,8.783103213,1.4291,-0.0282,1.429378204,6.3,4.2,7.571657678,9.3891,-2.9582,9.844091936,0,0,0,7.96,-2.93,8.482128271
05/10/2019 21:30,7.3366,4.2736,8.490545125,1.3766,-0.0264,1.376853122,5.96,4.3,7.349258466,8.9466,-2.8764,9.397623557,0,0,0,7.57,-2.85,8.088720542
05/10/2019 22:00,7.169,4.4448,8.435093837,0.879,0.0048,0.879013106,6.29,4.44,7.699201257,8.839,-2.6052,9.214932883,0,0,0,7.96,-2.61,8.376974394
05/10/2019 22:30,6.9421,4.673,8.368373881,0.3921,0.033,0.393486226,6.55,4.64,8.02696082,8.6721,-2.307,8.973715363,0,0,0,8.28,-2.34,8.60430125
05/10/2019 23:00,6.3457,4.7425,7.922071367,0.6057,0.0225,0.606117761,5.74,4.72,7.431419784,7.9557,-2.3175,8.286372472,0,0,0,7.35,-2.34,7.713501151
05/10/2019 23:30,5.7857,2.402,6.264497465,0.6557,0.022,0.656068967,5.13,2.38,5.655201146,7.0257,1.582,7.201609854,0,0,0,6.37,1.56,6.558239093
06/10/2019 00:00,5.422,2.1785,5.843282147,0.562,0.0185,0.56230441,4.86,2.16,5.318383213,6.612,1.8985,6.879160287,0,0,0,6.05,1.88,6.335368971
06/10/2019 00:30,4.8855,2.1537,5.33915105,0.8055,-0.0063,0.805524636,4.08,2.16,4.616492175,5.9855,1.8737,6.271918521,0,0,0,5.18,1.88,5.510607952
06/10/2019 01:00,4.8281,2.1558,5.287534704,0.6081,-0.0042,0.608114504,4.22,2.16,4.740675057,5.9481,1.8758,6.236867744,0,0,0,5.34,1.88,5.661271942
06/10/2019 01:30,4.8955,2.2765,5.398923272,0.5155,0.0065,0.515540978,4.38,2.27,4.93328491,6.0555,1.9865,6.373010474,0,0,0,5.54,1.98,5.88319641
06/10/2019 02:00,5.1058,2.2824,5.59272236,0.5558,0.0124,0.555938306,4.55,2.27,5.084820547,6.2958,1.9924,6.603541126,0,0,0,5.74,1.98,6.071902503
06/10/2019 02:30,5.1629,1.2833,5.319999558,0.6129,0.0033,0.612908884,4.55,1.28,4.726616126,6.3529,1.0033,6.431636596,0,0,0,5.74,1,5.826456899
06/10/2019 03:00,4.6262,4.0166,6.126565269,0.7862,-0.0134,0.786314187,3.84,4.03,5.566551895,5.9262,-0.8834,5.991681066,0,0,0,5.14,-0.87,5.213108478
06/10/2019 03:30,4.384,5.2606,6.847873273,0.804,-0.0194,0.804234021,3.58,5.28,6.379247605,5.754,-1.7394,6.011158654,0,0,0,4.95,-1.72,5.240314876
06/10/2019 04:00,4.2889,5.3238,6.83648372,0.7989,-0.0162,0.799064234,3.49,5.34,6.379318145,5.6489,-1.7362,5.909692179,0,0,0,4.85,-1.72,5.14595958
06/10/2019 04:30,4.1575,5.2559,6.701439477,0.8875,-0.0141,0.887611999,3.27,5.27,6.202080296,5.4875,-1.7341,5.754976895,0,0,0,4.6,-1.72,4.911048768
06/10/2019 05:00,4.158,5.248,6.69555584,0.888,-0.022,0.888272481,3.27,5.27,6.202080296,5.488,-1.742,5.757838831,0,0,0,4.6,-1.72,4.911048768
06/10/2019 05:30,4.2363,5.2078,6.713227132,0.9163,-0.0222,0.91656889,3.32,5.23,6.194780061,5.5163,-1.7422,5.784879128,0,0,0,4.6,-1.72,4.911048768
06/10/2019 06:00,4.3262,5.1291,6.7099682,0.9562,-0.0309,0.956699143,3.37,5.16,6.162994402,5.6462,-1.8609,5.944957801,0,0,0,4.69,-1.83,5.034381789
06/10/2019 06:30,4.6723,5.0623,6.888923615,0.8923,-0.0377,0.893096064,3.78,5.1,6.348102079,6.0623,-1.9177,6.358384589,0,0,0,5.17,-1.88,5.501208958
06/10/2019 07:00,4.9411,5.0259,7.047988367,0.9911,-0.0341,0.991686452,3.95,5.06,6.419197769,6.3411,-1.9641,6.638315902,0,0,0,5.35,-1.93,5.687477472
06/10/2019 07:30,5.4125,5.0239,7.384763196,0.8425,-0.0361,0.843273064,4.57,5.06,6.818247575,6.9025,-2.0661,7.205086777,0,0,0,6.06,-2.03,6.390970192
06/10/2019 08:00,5.6467,4.9214,7.49035372,1.1267,-0.0486,1.127747689,4.52,4.97,6.717983328,7.1067,-2.0786,7.404442103,0,0,0,5.98,-2.03,6.315164289
06/10/2019 08:30,5.8666,4.744,7.544702218,1.8166,-0.076,1.818189088,4.05,4.82,6.295625465,7.2366,-2.266,7.583082194,0,0,0,5.42,-2.19,5.845724934
06/10/2019 09:00,5.8033,4.4351,7.303999103,3.0933,-0.1449,3.096691928,2.71,4.58,5.321700856,6.9133,-2.5349,7.363384745,0,0,0,3.82,-2.39,4.506051487
06/10/2019 09:30,5.448,3.9583,6.73415495,4.718,-0.2617,4.725252468,0.73,4.22,4.282674398,6.178,-2.9417,6.842607901,0,0,0,1.46,-2.68,3.051884664
06/10/2019 10:00,4.7957,3.0388,5.677415251,5.8957,-0.3712,5.90737403,-1.1,3.41,3.583029444,5.4757,-3.5012,6.499360886,0,0,0,-0.42,-3.13,3.158053198
06/10/2019 10:30,4.0146,0.1658,4.01802225,7.1546,-0.4942,7.171647984,-3.14,0.66,3.208613408,4.0346,0.0458,4.034859948,0,0,0,-3.12,0.54,3.166385952
06/10/2019 11:00,3.9776,-1.4491,4.233342954,8.1776,-0.5991,8.199515996,-4.2,-0.85,4.285148772,3.8176,-1.7791,4.21180087,0,0,0,-4.36,-1.18,4.516857315
06/10/2019 11:30,2.8097,-1.692,3.279828973,8.4097,-0.692,8.438122901,-5.6,-1,5.688585061,2.4897,-1.922,3.145264709,0,0,0,-5.92,-1.23,6.046428698
06/10/2019 12:00,2.6498,-1.8557,3.234974889,8.6298,-0.7457,8.661958008,-5.98,-1.11,6.082146003,2.2798,-2.1057,3.103459446,0,0,0,-6.35,-1.36,6.494004928
06/10/2019 12:30,1.2854,-1.6844,2.118833764,8.5654,-0.7144,8.59514075,-7.28,-0.97,7.344337955,0.9054,-1.8944,2.099642951,0,0,0,-7.66,-1.18,7.750354831
06/10/2019 13:00,1.3652,-1.7456,2.216052887,8.2952,-0.7156,8.326009032,-6.93,-1.03,7.006125891,0.9752,-1.9856,2.21215334,0,0,0,-7.32,-1.27,7.429353942
06/10/2019 13:30,1.6042,-0.3426,1.640375689,8.8942,-0.7226,8.923505163,-7.29,0.38,7.29989726,1.1342,-3.0826,3.284635809,0,0,0,-7.76,-2.36,8.110930896
06/10/2019 14:00,2.272,1.6702,2.819849648,9.432,-0.8798,9.472944212,-7.16,2.55,7.600532876,1.672,-4.9498,5.224567354,0,0,0,-7.76,-4.07,8.762562411
06/10/2019 14:30,1.3855,1.8506,2.311780831,9.1955,-0.8494,9.234646751,-7.81,2.7,8.263540403,0.8255,-4.7694,4.840312656,0,0,0,-8.37,-3.92,9.242472613
06/10/2019 15:00,2.656,1.9836,3.314966811,8.796,-0.7764,8.83019892,-6.14,2.76,6.731805107,2.296,-4.6964,5.227598776,0,0,0,-6.5,-3.92,7.590546752
06/10/2019 15:30,2.3205,2.3055,3.271093166,8.8005,-0.6945,8.827861038,-6.48,3,7.140756262,1.9705,-4.3445,4.770487449,0,0,0,-6.83,-3.65,7.74412035
06/10/2019 16:00,3.1764,2.707,4.173411789,7.7964,-0.553,7.815987587,-4.62,3.26,5.654378834,3.0564,-3.963,5.004692794,0,0,0,-4.74,-3.41,5.839152336
06/10/2019 16:30,5.0518,3.2685,6.016957328,5.8718,-0.4115,5.886201448,-0.82,3.68,3.770251981,5.6818,-3.4215,6.632459083,0,0,0,-0.19,-3.01,3.015990716
06/10/2019 17:00,6.3252,4.0619,7.517126223,3.0252,-0.1881,3.031042172,3.3,4.25,5.380752735,7.4552,-2.6881,7.925016634,0,0,0,4.43,-2.5,5.086737658
06/10/2019 17:30,6.6865,4.19,7.890841669,2.6265,-0.11,2.628802436,4.06,4.3,5.913848155,7.9665,-2.61,8.383151093,0,0,0,5.34,-2.5,5.896236088
06/10/2019 18:00,7.9591,5.1345,9.471555472,1.0391,-0.0055,1.039114556,6.92,5.14,8.620092807,9.6691,-1.6255,9.804781745,0,0,0,8.63,-1.62,8.780734593
06/10/2019 18:30,8.707,2.9135,9.181521184,0.547,0.0235,0.547504566,8.16,2.89,8.656656398,10.317,0.3135,10.32176202,0,0,0,9.77,0.29,9.774303044
06/10/2019 19:00,9.1822,1.7782,9.35279595,0.2222,0.0582,0.229695625,8.96,1.72,9.123595782,10.7522,1.3482,10.83639461,0,0,0,10.53,1.29,10.60872283
06/10/2019 19:30,9.4302,1.7646,9.593877485,0.1802,0.0446,0.185637281,9.25,1.72,9.408554618,11.0302,1.3346,11.11064666,0,0,0,10.85,1.29,10.92641753
06/10/2019 20:00,9.0851,1.7647,9.254901842,0.1651,0.0447,0.171044146,8.92,1.72,9.084316155,10.6551,1.3847,10.7446987,0,0,0,10.49,1.34,10.57523995
06/10/2019 20:30,8.7091,1.8567,8.904816545,0.1491,0.0467,0.15624244,8.56,1.81,8.749268541,10.2291,1.4867,10.33657408,0,0,0,10.08,1.44,10.18233765
06/10/2019 21:00,8.1877,2.0191,8.432982634,0.0977,0.0591,0.1141845,8.09,1.96,8.324043489,9.6677,1.6791,9.812430897,0,0,0,9.57,1.62,9.706147536
06/10/2019 21:30,7.7781,2.1514,8.070152512,0.0881,0.0714,0.113400044,7.69,2.08,7.966335418,9.2081,1.8114,9.384576473,0,0,0,9.12,1.74,9.284503218
06/10/2019 22:00,7.1576,2.2195,7.493825326,0.0976,0.0695,0.119816568,7.06,2.15,7.380115175,8.5376,1.9095,8.748531534,0,0,0,8.44,1.84,8.638240562
06/10/2019 22:30,6.6585,2.2061,7.014449334,0.1285,0.0561,0.140212196,6.53,2.15,6.87483818,7.9785,1.9361,8.210051489,0,0,0,7.85,1.88,8.071982408
06/10/2019 23:00,6.0223,2.2047,6.413173893,0.1823,0.0547,0.190329661,5.84,2.15,6.2231905,7.2723,1.9347,7.525251583,0,0,0,7.09,1.88,7.335018746
06/10/2019 23:30,5.44,2.3181,5.91330598,0.2,0.0481,0.205702722,5.24,2.27,5.710560393,6.62,2.0481,6.929582499,0,0,0,6.42,2,6.724314091
07/10/2019 00:00,4.944,2.3255,5.46361476,0.294,0.0555,0.299192664,4.65,2.27,5.174495144,6.054,2.1455,6.422934396,0,0,0,5.76,2.09,6.12745461
07/10/2019 00:30,4.7291,4.5713,6.577322442,0.3691,0.0513,0.372647957,4.36,4.52,6.280127387,6.1291,-1.6887,6.357481773,0,0,0,5.76,-1.74,6.017075702
07/10/2019 01:00,4.5852,4.8013,6.639016548,0.4452,0.0413,0.447111541,4.14,4.76,6.308502199,5.9752,-2.1687,6.356593013,0,0,0,5.53,-2.21,5.955249785
07/10/2019 01:30,4.6055,4.8382,6.679731244,0.5555,0.0282,0.556215327,4.05,4.81,6.287972646,5.9855,-2.1818,6.370750465,0,0,0,5.43,-2.21,5.862507996
07/10/2019 02:00,4.836,4.84,6.841965799,0.586,0.03,0.586767416,4.25,4.81,6.418613557,6.246,-2.13,6.599198133,0,0,0,5.66,-2.16,6.058151533
07/10/2019 02:30,4.7281,4.7462,6.699354002,0.7881,0.0262,0.788535383,3.94,4.72,6.148333107,6.0781,-2.1338,6.441770102,0,0,0,5.29,-2.16,5.7139916
07/10/2019 03:00,4.5802,4.8066,6.639400244,0.7502,0.0166,0.750383635,3.83,4.79,6.132943828,5.9102,-2.1934,6.304083407,0,0,0,5.16,-2.21,5.613350158
07/10/2019 03:30,4.5083,4.7365,6.539052006,0.8683,0.0065,0.868324329,3.64,4.73,5.968458763,5.8183,-2.2635,6.24307994,0,0,0,4.95,-2.27,5.445677185
07/10/2019 04:00,4.4475,4.7327,6.494513495,0.8575,0.0027,0.857504251,3.59,4.73,5.938097338,5.7475,-2.2673,6.178543966,0,0,0,4.89,-2.27,5.391196528
07/10/2019 04:30,4.3341,4.6646,6.367331935,0.9941,-0.0054,0.994114666,3.34,4.67,5.741471937,5.5841,-2.3454,6.056655345,0,0,0,4.59,-2.34,5.152057841
07/10/2019 05:00,4.195,4.5579,6.194552236,1.315,-0.0321,1.315391733,2.88,4.59,5.41871756,5.395,-2.4721,5.934416855,0,0,0,4.08,-2.44,4.75394573
07/10/2019 05:30,4.3371,4.4561,6.218300702,1.4071,-0.0439,1.40778465,2.93,4.5,5.369813777,5.5371,-2.5939,6.114555881,0,0,0,4.13,-2.55,4.853802633
07/10/2019 06:00,4.4895,4.3553,6.254937917,1.5595,-0.0547,1.560459016,2.93,4.41,5.294619911,5.6895,-2.6647,6.282597897,0,0,0,4.13,-2.61,4.885591059
07/10/2019 06:30,5.1388,4.2318,6.656981048,1.5188,-0.0582,1.519914695,3.62,4.29,5.613243269,6.4288,-2.8082,7.015372882,0,0,0,4.91,-2.75,5.627663814
07/10/2019 07:00,6.0775,3.2681,6.900469829,1.5275,-0.0619,1.528753695,4.55,3.33,5.638386294,7.4975,-3.8919,8.447448837,0,0,0,5.97,-3.83,7.092940152
07/10/2019 07:30,6.801,3.7633,7.772774787,1.471,-0.0567,1.472092351,5.33,3.82,6.557537648,8.331,-3.2967,8.959564269,0,0,0,6.86,-3.24,7.586646163
07/10/2019 08:00,7.2356,3.932,8.234957885,1.5556,-0.048,1.556340374,5.68,3.98,6.935618213,8.8056,-3.038,9.314936144,0,0,0,7.25,-2.99,7.842359339
07/10/2019 08:30,7.4736,4.0421,8.496662249,1.6236,-0.0479,1.624306427,5.85,4.09,7.137968899,9.0736,-2.9079,9.528173979,0,0,0,7.45,-2.86,7.980106516
07/10/2019 09:00,7.523,3.8748,8.462245804,1.813,-0.0752,1.814558911,5.71,3.95,6.943097292,9.093,-3.0852,9.602140805,0,0,0,7.28,-3.01,7.877721752
07/10/2019 09:30,7.7198,3.7858,8.598115705,1.8898,-0.0742,1.891256112,5.83,3.86,6.992031178,9.3098,-3.1842,9.839283799,0,0,0,7.42,-3.11,8.045402414
07/10/2019 10:00,7.6357,3.7664,8.514087353,2.2257,-0.0936,2.227667266,5.41,3.86,6.645878422,9.1557,-3.2036,9.699994611,0,0,0,6.93,-3.11,7.595854132
07/10/2019 10:30,7.5363,3.75,8.417738276,2.3263,-0.11,2.328899244,5.21,3.86,6.48411135,9.0263,-3.16,9.563456054,0,0,0,6.7,-3.05,7.361555542
07/10/2019 11:00,7.1762,3.7525,8.098092534,2.4362,-0.1075,2.438570624,4.74,3.86,6.112871666,8.6262,-3.1575,9.185920351,0,0,0,6.19,-3.05,6.90062316
07/10/2019 11:30,7.3212,3.6779,8.193101845,2.5312,-0.1321,2.534644719,4.79,3.81,6.120473838,8.7812,-3.3021,9.381542403,0,0,0,6.25,-3.17,7.007952625
07/10/2019 12:00,7.1333,3.6928,8.03248036,2.5033,-0.1172,2.506042045,4.63,3.81,5.996082054,8.5933,-3.2872,9.200570022,0,0,0,6.09,-3.17,6.865639082
07/10/2019 12:30,7.51,3.8491,8.438937777,2.34,-0.0609,2.340792347,5.17,3.91,6.482052144,9,-3.1009,9.519221649,0,0,0,6.66,-3.04,7.321010859
07/10/2019 13:00,6.095,3.7041,7.132277463,3.975,-0.1459,3.977676685,2.12,3.85,4.395099544,7.285,-3.1859,7.951174996,0,0,0,3.31,-3.04,4.494185132
07/10/2019 13:30,6.5841,3.0809,7.269272152,5.4941,-0.3191,5.50335894,1.09,3.4,3.570448151,7.2841,-3.8191,8.224575224,0,0,0,1.79,-3.5,3.931170309
07/10/2019 14:00,6.1387,3.5084,7.070538045,4.0087,-0.2616,4.017226686,2.13,3.77,4.330103925,7.1387,-3.4216,7.916336542,0,0,0,3.13,-3.16,4.447752241
07/10/2019 14:30,5.0291,3.2118,5.967202531,5.3691,-0.3182,5.378520805,-0.34,3.53,3.546336137,5.7791,-3.6782,6.850339557,0,0,0,0.41,-3.36,3.384922451
07/10/2019 15:00,5.3996,3.3066,6.331609884,4.6596,-0.3634,4.673749214,0.74,3.67,3.743861643,6.2396,-3.6234,7.215374954,0,0,0,1.58,-3.26,3.622706171
07/10/2019 15:30,5.8083,3.8288,6.956727559,3.3783,-0.1612,3.382143748,2.43,3.99,4.671723451,6.9083,-3.1412,7.588922607,0,0,0,3.53,-2.98,4.61966449
07/10/2019 16:00,6.0053,3.8421,7.129190732,3.3053,-0.1479,3.308607335,2.7,3.99,4.817686167,7.1353,-3.1279,7.790780738,0,0,0,3.83,-2.98,4.8527621
07/10/2019 16:30,6.9306,3.8574,7.931755866,3.2106,-0.1326,3.213337069,3.72,3.99,5.455135195,8.1806,-3.2126,8.788800551,0,0,0,4.97,-3.08,5.846990679
07/10/2019 17:00,7.8133,4.0637,8.806890176,2.1533,-0.0663,2.154320445,5.66,4.13,7.006604028,9.3733,-2.9963,9.840557229,0,0,0,7.22,-2.93,7.791873972
07/10/2019 17:30,8.5712,4.236,9.560814057,1.3412,-0.004,1.341205965,7.23,4.24,8.381557135,10.3712,-2.804,10.74356577,0,0,0,9.03,-2.8,9.454147238
07/10/2019 18:00,8.8644,4.2549,9.83268841,1.1144,0.0149,1.114499605,7.75,4.24,8.83403079,10.7544,-2.7851,11.10918095,0,0,0,9.64,-2.8,10.03840625
07/10/2019 18:30,9.0646,4.2808,10.02458088,0.9446,0.0408,0.945480724,8.12,4.24,9.160349338,11.0146,-2.7592,11.35493716,0,0,0,10.07,-2.8,10.45202851
07/10/2019 19:00,8.9634,4.2809,9.933209168,1.0134,0.0409,1.01422501,7.95,4.24,9.01,10.8834,-2.7591,11.22769025,0,0,0,9.87,-2.8,10.25947854
07/10/2019 19:30,9.1519,4.263,10.09606075,0.9819,0.023,0.982169339,8.17,4.24,9.204699886,11.1019,-2.777,11.44394655,0,0,0,10.12,-2.8,10.50020952
07/10/2019 20:00,8.7756,4.306,9.775110811,1.1056,0.006,1.105616281,7.67,4.3,8.793116626,10.6456,-2.744,10.99355881,0,0,0,9.54,-2.75,9.928449023
07/10/2019 20:30,8.2873,4.3028,9.337742186,1.1673,0.0028,1.167303358,7.12,4.3,8.317716033,10.0973,-2.6872,10.44875644,0,0,0,8.93,-2.69,9.326360491
07/10/2019 21:00,7.8306,4.4574,9.010366869,1.1206,0.0074,1.120624433,6.71,4.45,8.051496755,9.5806,-2.6026,9.92781059,0,0,0,8.46,-2.61,8.853456952
07/10/2019 21:30,7.31,4.5063,8.587365119,1.15,0.0063,1.150017256,6.16,4.5,7.628604066,8.99,-2.5037,9.332128037,0,0,0,7.84,-2.51,8.231992468
07/10/2019 22:00,6.6943,4.5952,8.119699227,1.2843,-0.0048,1.28430897,5.41,4.6,7.101274533,8.2643,-2.4348,8.615503789,0,0,0,6.98,-2.43,7.390893045
07/10/2019 22:30,6.169,4.6513,7.726004963,1.229,-0.0087,1.229030793,4.94,4.66,6.791111838,7.689,-2.3887,8.051497295,0,0,0,6.46,-2.38,6.884475289
07/10/2019 23:00,5.5538,4.0806,6.891733512,1.1538,-0.0094,1.15383829,4.4,4.09,6.00733718,6.9438,-1.8894,7.19626228,0,0,0,5.79,-1.88,6.087569301
07/10/2019 23:30,5.1762,1.18,5.308996745,1.0962,6.51E-18,1.0962,4.08,1.18,4.247210849,6.2162,0.93,6.285383237,0,0,0,5.12,0.93,5.203777474
08/10/2019 00:00,4.7528,1.1878,4.898977105,1.0628,0.0078,1.062828622,3.69,1.18,3.874080536,5.7528,0.9978,5.838691007,0,0,0,4.69,0.99,4.79334956
08/10/2019 00:30,4.4704,1.1862,4.625099631,1.0304,0.0062,1.030418653,3.44,1.18,3.636756797,5.4504,0.9962,5.54069261,0,0,0,4.42,0.99,4.529514323
08/10/2019 01:00,4.3739,1.1775,4.529625532,1.0739,-0.0025,1.07390291,3.3,1.18,3.504625515,5.3239,0.9875,5.414708437,0,0,0,4.25,0.99,4.363782763
08/10/2019 01:30,4.4495,1.288,4.632169497,1.0095,0.018,1.009660463,3.44,1.27,3.666946959,5.4295,1.068,5.533542649,0,0,0,4.42,1.05,4.543005613
08/10/2019 02:00,4.5941,2.1713,5.081367778,0.9941,0.0213,0.994328165,3.6,2.15,4.193149175,5.6241,1.9313,5.946462856,0,0,0,4.63,1.91,5.008492787
08/10/2019 02:30,4.4919,2.1674,4.98746312,1.1219,0.0174,1.122034924,3.37,2.15,3.997424171,5.4919,1.9274,5.820295213,0,0,0,4.37,1.91,4.769171836
08/10/2019 03:00,4.2185,2.1436,4.731887912,1.3885,-0.0064,1.38851475,2.83,2.15,3.554068092,5.1685,1.9036,5.507911148,0,0,0,3.78,1.91,4.235150529
08/10/2019 03:30,4.2071,2.1452,4.722454177,1.1471,-0.0048,1.147110043,3.06,2.15,3.73979946,5.1671,1.9052,5.507150756,0,0,0,4.02,1.91,4.450674106
