Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/10/2019 04:00,4.1341,2.1542,4.661690729,1.1741,0.0042,1.174107512,2.96,2.15,3.658428624,5.1041,1.9142,5.451238249,0,0,0,3.93,1.91,4.369553753
08/10/2019 04:30,3.9898,2.0826,4.500636266,1.3498,-0.0074,1.349820284,2.64,2.09,3.36715013,4.9098,1.8526,5.247691188,0,0,0,3.56,1.86,4.016615491
08/10/2019 05:00,3.9427,2.0266,4.433056604,1.4327,-0.0134,1.432762664,2.51,2.04,3.234455132,4.8427,1.7966,5.165221665,0,0,0,3.41,1.81,3.860595809
08/10/2019 05:30,4.092,1.9795,4.545644536,1.512,-0.0205,1.512138965,2.58,2,3.264414189,5.002,1.7295,5.292558384,0,0,0,3.49,1.75,3.90417725
08/10/2019 06:00,4.3884,1.9737,4.811813198,1.5284,-0.0263,1.528626262,2.86,2,3.489928366,5.3284,1.7237,5.600266802,0,0,0,3.8,1.75,4.183598929
08/10/2019 06:30,4.8952,1.7596,5.201843442,1.6552,-0.0504,1.655967149,3.24,1.81,3.711293575,5.8752,1.4696,6.056211621,0,0,0,4.22,1.52,4.485398533
08/10/2019 07:00,5.7156,1.6747,5.955896528,1.6056,-0.0453,1.606238914,4.11,1.72,4.455389994,6.7956,1.3447,6.927365838,0,0,0,5.19,1.39,5.372913549
08/10/2019 07:30,6.4509,3.9503,7.564322898,1.4909,-0.0297,1.491195795,4.96,3.98,6.359402488,7.9409,-1.5497,8.09070225,0,0,0,6.45,-1.52,6.626680919
08/10/2019 08:00,6.7787,4.521,8.148019065,1.5787,-0.029,1.578966336,5.2,4.55,6.909594778,8.3687,-2.489,8.730994256,0,0,0,6.79,-2.46,7.221890334
08/10/2019 08:30,6.7594,4.2586,7.989065172,2.1294,-0.0714,2.130596705,4.63,4.33,6.339227082,8.2294,-2.7314,8.670845998,0,0,0,6.1,-2.66,6.65474267
08/10/2019 09:00,6.4389,4.0119,7.586486329,3.0789,-0.1281,3.081563697,3.36,4.14,5.331903975,7.7089,-2.9481,8.253389172,0,0,0,4.63,-2.82,5.421189906
08/10/2019 09:30,6.5761,4.0797,7.738801154,2.5261,-0.1303,2.529458302,4.05,4.21,5.841797669,7.9561,-2.9003,8.468250545,0,0,0,5.43,-2.77,6.09571981
08/10/2019 10:00,7.9955,3.7004,8.810276977,3.6255,-0.1096,3.627156243,4.37,3.81,5.797671947,9.1855,-3.2396,9.740042013,0,0,0,5.56,-3.13,6.380478039
08/10/2019 10:30,4.9559,2.8791,5.731506052,7.1659,-0.4009,7.177105518,-2.21,3.28,3.95506005,5.3059,-3.9709,6.627263509,0,0,0,-1.86,-3.57,4.025481338
08/10/2019 11:00,5.9295,2.5726,6.463531621,7.3995,-0.5274,7.41827143,-1.47,3.1,3.430874524,6.2395,-4.3174,7.587575569,0,0,0,-1.16,-3.79,3.963546392
08/10/2019 11:30,2.9696,2.6704,3.993690063,8.2696,-0.5796,8.289886629,-5.3,3.25,6.217113478,2.8596,-4.1596,5.047730611,0,0,0,-5.41,-3.58,6.487256739
08/10/2019 12:00,2.7444,3.1075,4.145875976,6.6044,-0.5025,6.62348893,-3.86,3.61,5.285044938,3.0044,-3.8125,4.854026742,0,0,0,-3.6,-3.31,4.890408981
08/10/2019 12:30,2.2308,0.9964,2.443211329,10.4308,-0.8336,10.46405646,-8.2,1.83,8.401720062,1.6108,-2.9636,3.373070056,0,0,0,-8.82,-2.13,9.073549471
08/10/2019 13:00,4.1845,0.5776,4.224175897,7.0145,-0.6024,7.040319312,-2.83,1.18,3.066153943,4.0845,0.3276,4.097616626,0,0,0,-2.93,0.93,3.0740527
08/10/2019 13:30,1.4009,0.5785,1.515646087,7.0009,-0.5515,7.022588772,-5.6,1.13,5.712871432,0.6109,0.3785,0.718652252,0,0,0,-6.39,0.93,6.457321426
08/10/2019 14:00,2.3741,0.332,2.397201454,7.2641,-0.648,7.292945414,-4.89,0.98,4.987233702,1.9941,0.142,1.999149522,0,0,0,-5.27,0.79,5.32888356
08/10/2019 14:30,4.1894,-0.3948,4.20796143,8.8994,-0.6748,8.924946801,-4.71,0.28,4.718315377,3.9594,-1.1848,4.132868181,0,0,0,-4.94,-0.51,4.966256135
08/10/2019 15:00,1.4254,0.0978,1.428751203,7.8354,-0.5722,7.856265398,-6.41,0.67,6.444920481,1.2354,0.0178,1.235528227,0,0,0,-6.6,0.59,6.626318737
08/10/2019 15:30,2.5313,0.199,2.539110216,7.7313,-0.591,7.75385586,-5.2,0.79,5.25966729,2.4313,-0.001,2.431300206,0,0,0,-5.3,0.59,5.332738508
08/10/2019 16:00,3.5473,0.3842,3.568045253,6.3273,-0.4058,6.340299593,-2.78,0.79,2.890069203,4.1473,0.1842,4.151388554,0,0,0,-2.18,0.59,2.258428657
08/10/2019 16:30,4.9344,0.3932,4.950041374,6.5744,-0.3968,6.58636361,-1.64,0.79,1.820357108,5.0244,0.1932,5.028113125,0,0,0,-1.55,0.59,1.658493292
08/10/2019 17:00,5.7027,1.0788,5.803843272,4.5327,-0.2412,4.539112989,1.17,1.32,1.763887752,6.3027,0.7688,6.349415779,0,0,0,1.77,1.01,2.037891067
08/10/2019 17:30,6.7083,1.3433,6.84147234,3.1283,-0.1667,3.132738384,3.58,1.51,3.88542147,7.6783,0.9733,7.739741842,0,0,0,4.55,1.14,4.690639615
08/10/2019 18:00,7.3669,1.4552,7.50924914,2.3469,-0.1248,2.350215873,5.02,1.58,5.262774933,8.5469,1.0152,8.606981506,0,0,0,6.2,1.14,6.303935279
08/10/2019 18:30,8.0154,1.415,8.139340401,1.9854,-0.095,1.987671542,6.03,1.51,6.216188543,9.3054,0.995,9.358445072,0,0,0,7.32,1.09,7.400709425
08/10/2019 19:00,8.4691,1.5221,8.604791875,1.6891,-0.0579,1.690092074,6.78,1.58,6.961666467,9.8391,1.0321,9.893084414,0,0,0,8.15,1.09,8.222566509
08/10/2019 19:30,8.8277,1.5188,8.95740145,1.6477,-0.0612,1.648836174,7.18,1.58,7.351788898,10.2477,1.0288,10.29921282,0,0,0,8.6,1.09,8.668800378
08/10/2019 20:00,8.5382,1.6187,8.690284744,1.5382,-0.0513,1.539055207,7,1.67,7.196450514,9.9282,1.1987,10.00030184,0,0,0,8.39,1.25,8.482605732
08/10/2019 20:30,8.0501,1.7106,8.229839754,1.5301,-0.0494,1.530897243,6.52,1.76,6.753369529,9.3901,1.3106,9.481120734,0,0,0,7.86,1.36,7.976791335
08/10/2019 21:00,7.574,3.6726,8.417450134,1.534,-0.0474,1.534732146,6.04,3.72,7.09365914,9.144,-1.7374,9.307593392,0,0,0,7.61,-1.69,7.795396077
08/10/2019 21:30,7.1822,4.3798,8.412291298,1.4322,-0.0402,1.43276407,5.75,4.42,7.25250991,8.8122,-2.5802,9.182172993,0,0,0,7.38,-2.54,7.804870274
08/10/2019 22:00,6.6508,4.4709,8.013868445,1.4808,-0.0491,1.481613799,5.17,4.52,6.867262919,8.2108,-2.5891,8.609336528,0,0,0,6.73,-2.54,7.193364998
08/10/2019 22:30,6.1705,4.6411,7.721067249,1.3105,-0.0389,1.311077214,4.86,4.68,6.746999333,7.6905,-2.4389,8.067962783,0,0,0,6.38,-2.4,6.81648003
08/10/2019 23:00,5.5884,4.2644,7.029603255,1.2584,-0.0256,1.258660367,4.33,4.29,6.095326078,7.0384,-2.8956,7.610753834,0,0,0,5.78,-2.87,6.453316977
08/10/2019 23:30,4.9729,2.5049,5.568146767,1.2029,-0.0151,1.202994771,3.77,2.52,4.534677497,6.1429,-0.0251,6.142951279,0,0,0,4.94,-0.01,4.940010121
09/10/2019 00:00,4.2983,2.3481,4.897852233,1.3183,-0.0219,1.318481892,2.98,2.37,3.807532009,5.3083,2.0881,5.704227424,0,0,0,3.99,2.11,4.513557355
09/10/2019 00:30,4.0333,2.3469,4.666417095,1.2133,-0.0231,1.21351988,2.82,2.37,3.683653078,5.0233,2.0869,5.439549108,0,0,0,3.81,2.11,4.355249706
09/10/2019 01:00,4.0049,2.4573,4.698675058,1.0049,-0.0027,1.004903627,3,2.46,3.879639158,5.0349,2.2073,5.497489545,0,0,0,4.03,2.21,4.596194078
09/10/2019 01:30,3.9796,2.4343,4.665086564,1.2396,-0.0257,1.239866384,2.74,2.46,3.682281901,4.9696,2.1843,5.428451957,0,0,0,3.73,2.21,4.335550715
09/10/2019 02:00,4.6365,2.5396,5.286463885,0.6165,-0.0004,0.61650013,4.02,2.54,4.755207672,5.7665,2.2796,6.200733699,0,0,0,5.15,2.28,5.632131035
09/10/2019 02:30,4.5204,2.5593,5.194615737,0.7404,0.0193,0.740651504,3.78,2.54,4.554119015,5.6404,2.2993,6.091050209,0,0,0,4.9,2.28,5.404479623
09/10/2019 03:00,4.252,2.4794,4.922085773,1.052,-0.0006,1.052000171,3.2,2.48,4.048505897,5.292,2.2194,5.738553856,0,0,0,4.24,2.22,4.786021312
09/10/2019 03:30,4.2201,2.5185,4.914477211,0.7901,-0.0015,0.790101424,3.43,2.52,4.256207232,5.3001,2.2185,5.745676832,0,0,0,4.51,2.22,5.026778292
09/10/2019 04:00,4.1957,2.5245,4.896631367,0.8257,0.0045,0.825712262,3.37,2.52,4.208004278,5.2557,2.2245,5.707081806,0,0,0,4.43,2.22,4.955128656
09/10/2019 04:30,4.1113,2.5304,4.827598974,0.8113,0.0104,0.811366656,3.3,2.52,4.152156066,5.1713,2.2304,5.63178727,0,0,0,4.36,2.22,4.892647545
09/10/2019 05:00,4.1217,2.517,4.829461656,0.7417,-0.003,0.741706067,3.38,2.52,4.216017078,5.1817,2.217,5.636053929,0,0,0,4.44,2.22,4.96407091
09/10/2019 05:30,4.2923,2.4087,4.92195845,0.8623,-0.0113,0.862374037,3.43,2.42,4.197773219,5.3623,2.1287,5.769369548,0,0,0,4.5,2.14,4.982930864
09/10/2019 06:00,4.551,2.3278,5.111775997,0.911,-0.0222,0.911270454,3.64,2.35,4.332678156,5.641,2.0178,5.991026443,0,0,0,4.73,2.04,5.151164917
09/10/2019 06:30,5.1259,2.2022,5.578936785,1.0659,-0.0278,1.066262468,4.06,2.23,4.632116147,6.2659,1.8822,6.542490325,0,0,0,5.2,1.91,5.539684107
09/10/2019 07:00,6.0149,2.0847,6.365924607,0.9449,-0.0153,0.945023862,5.07,2.1,5.487704438,7.2549,1.7347,7.459407356,0,0,0,6.31,1.75,6.548175318
09/10/2019 07:30,6.9629,2.0156,7.248766776,0.9229,-0.0144,0.923012335,6.04,2.03,6.372009102,8.3029,1.6356,8.462466294,0,0,0,7.38,1.65,7.56220206
09/10/2019 08:00,7.3488,1.9359,7.599511185,1.0388,-0.0241,1.039079521,6.31,1.96,6.60739737,8.7188,1.5359,8.85304819,0,0,0,7.68,1.56,7.836836096
09/10/2019 08:30,7.3337,1.7544,7.540628293,1.6137,-0.0456,1.614344155,5.72,1.8,5.996532331,8.6137,1.3444,8.717983657,0,0,0,7,1.39,7.136672894
09/10/2019 09:00,6.4646,1.4617,6.627791491,2.6646,-0.1283,2.667687022,3.8,1.59,4.119235366,7.4946,1.0717,7.570836813,0,0,0,4.83,1.2,4.976836345
09/10/2019 09:30,6.0913,1.2821,6.224766349,3.2713,-0.1879,3.276691945,2.82,1.47,3.180141506,7.0213,0.9021,7.079013921,0,0,0,3.75,1.09,3.905201659
09/10/2019 10:00,5.5744,1.2494,5.712699512,3.8844,-0.2206,3.890659034,1.69,1.47,2.239866067,6.1344,0.8694,6.195701713,0,0,0,2.25,1.09,2.500119997
09/10/2019 10:30,4.7662,0.8793,4.846630884,4.9162,-0.3107,4.926008215,-0.15,1.19,1.199416525,5.4562,0.5793,5.486866768,0,0,0,0.54,0.89,1.041009126
09/10/2019 11:00,4.1267,0.3637,4.142696052,5.9767,-0.4963,5.997270761,-1.85,0.86,2.040122545,4.2067,0.1437,4.209153666,0,0,0,-1.77,0.64,1.882153022
09/10/2019 11:30,3.9171,0.2002,3.922212698,7.5971,-0.5698,7.61843819,-3.68,0.77,3.759694136,3.8171,-0.1298,3.819306279,0,0,0,-3.78,0.44,3.805522303
09/10/2019 12:00,3.3064,-0.5413,3.350415892,8.9064,-0.7513,8.938031811,-5.6,0.21,5.603936117,3.0164,-1.3113,3.289099672,0,0,0,-5.89,-0.56,5.916561501
09/10/2019 12:30,3.8276,0.0673,3.828191616,8.5276,-0.6227,8.550305085,-4.7,0.69,4.750378932,3.6476,-0.4527,3.675584722,0,0,0,-4.88,0.17,4.882960168
09/10/2019 13:00,4.2279,-0.4002,4.246798612,8.4279,-0.7102,8.457770537,-4.2,0.31,4.211424937,4.0279,-1.0202,4.15509163,0,0,0,-4.4,-0.31,4.410906936
09/10/2019 13:30,3.7533,0.1658,3.756960278,7.4333,-0.6142,7.458631948,-3.68,0.78,3.76175491,3.5533,-0.5142,3.590312316,0,0,0,-3.88,0.1,3.881288446
09/10/2019 14:00,2.9447,-0.2632,2.95643913,8.5747,-0.7232,8.605143714,-5.63,0.46,5.648760926,2.7447,-1.1432,2.973261564,0,0,0,-5.83,-0.42,5.845109067
09/10/2019 14:30,2.7143,0.0844,2.715611874,7.9243,-0.6156,7.948175504,-5.21,0.7,5.256814625,2.6043,-0.3656,2.629836849,0,0,0,-5.32,0.25,5.325870821
09/10/2019 15:00,4.8806,0.4333,4.89979645,5.6906,-0.5167,5.714009735,-0.81,0.95,1.248439025,5.2006,0.0033,5.200601047,0,0,0,-0.49,0.52,0.714492827
09/10/2019 15:30,5.3827,0.2681,5.389372589,6.4527,-0.5019,6.472189807,-1.07,0.77,1.318256424,5.6327,0.1381,5.634392682,0,0,0,-0.82,0.64,1.04019229
09/10/2019 16:00,4.1793,1.193,4.346239465,3.3993,-0.257,3.409001245,0.78,1.45,1.646481096,4.9793,0.873,5.055250487,0,0,0,1.58,1.13,1.942498391
09/10/2019 16:30,6.4457,1.1104,6.540644972,3.4357,-0.2296,3.443363276,3.01,1.34,3.294798932,7.3057,0.7704,7.346207773,0,0,0,3.87,1,3.997111457
09/10/2019 17:00,6.4952,1.2352,6.611606619,3.5752,-0.1548,3.578549717,2.92,1.39,3.23396042,7.3352,0.8852,7.388419187,0,0,0,3.76,1.04,3.901179309
09/10/2019 17:30,6.9443,1.2715,7.059746082,3.1343,-0.1885,3.139963175,3.81,1.46,4.080159311,7.9243,0.8515,7.969917361,0,0,0,4.79,1.04,4.901601779
09/10/2019 18:00,7.8157,1.4796,7.954519637,2.1057,-0.0904,2.107639592,5.71,1.57,5.921908476,9.0557,1.0696,9.118648291,0,0,0,6.95,1.16,7.046140788
09/10/2019 18:30,8.607,1.6175,8.757668368,1.547,-0.0625,1.548262009,7.06,1.68,7.257134421,9.987,1.1775,10.05617598,0,0,0,8.44,1.24,8.53060373
09/10/2019 19:00,8.8214,2.8694,9.276343801,1.3414,-0.0306,1.341748978,7.48,2.9,8.022493378,10.4714,-0.8806,10.50836211,0,0,0,9.13,-0.85,9.169481992
09/10/2019 19:30,9.1654,4.131,10.05334363,1.2154,-0.039,1.216025559,7.95,4.17,8.9772713,11.0754,-2.969,11.46644872,0,0,0,9.86,-2.93,10.28613144
09/10/2019 20:00,8.8949,4.1841,9.829849379,1.1249,-0.0359,1.12547271,7.77,4.22,8.842019,10.7849,-2.9159,11.17213233,0,0,0,9.66,-2.88,10.08017857
09/10/2019 20:30,8.2998,4.2527,9.325885338,1.2298,-0.0373,1.230365527,7.07,4.29,8.269764205,10.1098,-2.7673,10.48169859,0,0,0,8.88,-2.73,9.290172227
09/10/2019 21:00,7.8353,4.2899,8.93281412,1.3553,-0.0501,1.356225682,6.48,4.34,7.799102512,9.5653,-2.7801,9.961120424,0,0,0,8.21,-2.73,8.65199399
09/10/2019 21:30,7.3835,4.4328,8.611956113,1.2535,-0.0472,1.254388333,6.13,4.48,7.592581906,9.0835,-2.6072,9.450262647,0,0,0,7.83,-2.56,8.23786987
09/10/2019 22:00,6.9173,4.6269,8.322093661,1.1073,-0.0531,1.10857246,5.81,4.68,7.460462452,8.5773,-2.4531,8.921198064,0,0,0,7.47,-2.4,7.846075452
09/10/2019 22:30,6.2571,4.6241,7.780334261,1.2771,-0.0559,1.278322815,4.98,4.68,6.833944688,7.8071,-2.4559,8.184268765,0,0,0,6.53,-2.4,6.957075535
09/10/2019 23:00,5.6131,4.5436,7.22157826,1.2731,-0.0564,1.274348685,4.34,4.6,6.32420746,7.0831,-2.5864,7.540541796,0,0,0,5.81,-2.53,6.336955105
09/10/2019 23:30,5.0274,4.8097,6.957583262,1.1574,-0.0303,1.157796549,3.87,4.84,6.196975069,6.4374,-2.2303,6.812808294,0,0,0,5.28,-2.2,5.72
10/10/2019 00:00,4.7276,4.909,6.815312374,0.9976,-0.011,0.997660644,3.73,4.92,6.174082928,6.1176,-2.121,6.474849092,0,0,0,5.12,-2.11,5.537734194
10/10/2019 00:30,4.3234,4.4911,6.233920658,1.2134,-0.0389,1.214023381,3.11,4.53,5.494815738,5.6234,-2.5989,6.194909908,0,0,0,4.41,-2.56,5.09918621
10/10/2019 01:00,4.2786,3.9763,5.841008445,1.2286,-0.0337,1.229062102,3.05,4.01,5.038114727,5.5586,-3.1237,6.376169355,0,0,0,4.33,-3.09,5.319492457
10/10/2019 01:30,4.3581,1.8085,4.718443373,1.3081,-0.0415,1.308758137,3.05,1.85,3.567211796,5.4081,0.0185,5.408131642,0,0,0,4.1,0.06,4.100439001
10/10/2019 02:00,4.7297,1.1657,4.871233784,1.3097,-0.0443,1.310448999,3.42,1.21,3.627740344,5.7397,0.8957,5.809168149,0,0,0,4.43,0.94,4.52863114
10/10/2019 02:30,4.7445,1.1654,4.885533483,1.2445,-0.0446,1.245298924,3.5,1.21,3.703255325,5.7645,0.8954,5.83362678,0,0,0,4.52,0.94,4.616708784
10/10/2019 03:00,4.6223,1.1625,4.766242077,1.1823,-0.0475,1.183253794,3.44,1.21,3.646601157,5.6423,0.8925,5.712451798,0,0,0,4.46,0.94,4.55798201
10/10/2019 03:30,4.5905,1.2438,4.756020258,1.0405,-0.0362,1.041129526,3.55,1.28,3.773711701,5.6205,0.9638,5.702537215,0,0,0,4.58,1,4.687899316
10/10/2019 04:00,4.3192,1.8928,4.715737533,1.2792,-0.0372,1.279740786,3.04,1.93,3.600902665,5.3492,0.4328,5.36668021,0,0,0,4.07,0.47,4.097047718
10/10/2019 04:30,3.9249,5.0926,6.429573452,1.2649,-0.0274,1.265196732,2.66,5.12,5.769748695,5.1549,-1.6474,5.411739163,0,0,0,3.89,-1.62,4.213846224
10/10/2019 05:00,4.0584,5.17,6.572633457,0.9984,-0.01,0.998450079,3.06,5.18,6.016311162,5.3284,-1.58,5.557719547,0,0,0,4.33,-1.57,4.605844114
10/10/2019 05:30,4.2555,5.1282,6.663911426,0.8655,0.0082,0.865538844,3.39,5.12,6.140561864,5.5755,-1.5618,5.790113944,0,0,0,4.71,-1.57,4.964775926
10/10/2019 06:00,4.5471,3.5681,5.77991834,1.0271,-0.0119,1.027168934,3.52,3.58,5.02063741,5.7371,0.4381,5.753802918,0,0,0,4.71,0.45,4.731447981
10/10/2019 06:30,5.4567,1.0645,5.559562495,0.9767,-0.0155,0.976822983,4.48,1.08,4.608340265,6.6067,0.7845,6.653113943,0,0,0,5.63,0.8,5.686554317
10/10/2019 07:00,6.3104,0.9906,6.387678492,0.9304,0.0006,0.930400193,5.38,0.99,5.470329058,7.5604,0.6606,7.589205526,0,0,0,6.63,0.66,6.662769694
10/10/2019 07:30,7.0249,1.643,7.21447635,1.0549,-0.007,1.054923225,5.97,1.65,6.1938195,8.3449,1.253,8.438445651,0,0,0,7.29,1.26,7.398087591
10/10/2019 08:00,8.3782,1.0389,8.442366283,1.2182,-0.0211,1.218382719,7.16,1.06,7.238038408,8.6882,1.3289,8.78924311,0,0,0,7.47,1.35,7.591007838
10/10/2019 08:30,12.8682,0.5635,12.88053196,1.3482,-0.0365,1.348693994,11.52,0.6,11.53561442,1.3482,-0.0365,1.348693994,0,0,0,0,0,0
10/10/2019 09:00,11.0777,-0.6673,11.09778025,2.1877,-0.0673,2.188734927,8.89,-0.6,8.910224464,2.1877,-0.0673,2.188734927,0,0,0,0,0,0
10/10/2019 09:30,9.4619,-1.3167,9.553075447,2.5019,-0.1267,2.505106086,6.96,-1.19,7.060998513,8.6319,3.4933,9.311973072,0,0,0,6.13,3.62,7.119079997
10/10/2019 10:00,6.6085,-2.2398,6.977748655,2.5685,-0.0998,2.570438151,4.04,-2.14,4.571783022,8.1485,3.5202,8.876365263,0,0,0,5.58,3.62,6.651375798
10/10/2019 10:30,6.9317,-2.2639,7.292030451,2.3517,-0.1239,2.354961592,4.58,-2.14,5.055294255,8.5217,3.4961,9.210976392,0,0,0,6.17,3.62,7.153551565
10/10/2019 11:00,6.5237,-2.2557,6.902669352,2.5237,-0.1157,2.526350763,4,-2.14,4.536474402,8.0437,3.5643,8.798030699,0,0,0,5.52,3.68,6.634214347
10/10/2019 11:30,6.7671,-2.2611,7.134859187,2.5271,-0.1211,2.529999925,4.24,-2.14,4.749442072,8.2871,3.4989,8.995461501,0,0,0,5.76,3.62,6.803087534
10/10/2019 12:00,6.36,-2.3846,6.792342538,3.16,-0.1346,3.16286534,3.2,-2.25,3.911840999,7.71,3.4454,8.444813862,0,0,0,4.55,3.58,5.789550932
10/10/2019 12:30,6.4327,-2.3194,6.838073241,2.6527,-0.1294,2.655854222,3.78,-2.19,4.368581005,7.9527,3.4506,8.669029799,0,0,0,5.3,3.58,6.395811129
10/10/2019 13:00,6.33,-2.4447,6.78568037,3.27,-0.1447,3.273199977,3.06,-2.3,3.82800209,7.67,3.3853,8.383862838,0,0,0,4.4,3.53,5.641001684
10/10/2019 13:30,6.3942,-2.4465,6.846251229,3.1942,-0.1465,3.197557801,3.2,-2.3,3.940812099,7.7342,3.4335,8.462078462,0,0,0,4.54,3.58,5.781695253
10/10/2019 14:00,4.6409,-2.1779,5.126519406,4.7609,-0.2779,4.769003797,-0.12,-1.9,1.903785702,5.6109,2.6621,6.210392517,0,0,0,0.85,2.94,3.060408469
10/10/2019 14:30,4.6436,0.6698,4.691657809,6.2936,-0.3602,6.30389919,-1.65,1.03,1.945096399,4.9736,0.3098,4.983239208,0,0,0,-1.32,0.67,1.480304023
10/10/2019 15:00,5.5657,0.1057,5.566703601,4.4057,-0.2343,4.411925768,1.16,0.34,1.208801059,5.4857,0.7257,5.533493018,0,0,0,1.08,0.96,1.444991349
10/10/2019 15:30,6.5474,-0.9344,6.613739496,4.9274,-0.2344,4.932972139,1.62,-0.7,1.764766273,5.7674,1.2156,5.894114532,0,0,0,0.84,1.45,1.675738643
10/10/2019 16:00,6.0772,1.1598,6.186880949,3.7172,-0.2002,3.722587256,2.36,1.36,2.723820846,6.8672,0.7898,6.912468436,0,0,0,3.15,0.99,3.301908539
10/10/2019 16:30,6.6693,1.384,6.811388881,2.8093,-0.126,2.812124195,3.86,1.51,4.144840166,7.7493,0.974,7.810270577,0,0,0,4.94,1.1,5.060988046
10/10/2019 17:00,7.5946,1.4493,7.731650513,2.2146,-0.1007,2.216888281,5.38,1.55,5.598830235,8.8546,0.9993,8.910810381,0,0,0,6.64,1.1,6.730497753
10/10/2019 17:30,8.4137,1.3845,8.526850998,2.0637,-0.0855,2.065470392,6.35,1.47,6.517929119,9.7537,0.8945,9.794630873,0,0,0,7.69,0.98,7.752193238
10/10/2019 18:00,9.0318,3.438,9.664018586,1.7818,-0.062,1.782878358,7.25,3.5,8.050621094,10.8118,-2.532,11.10432543,0,0,0,9.03,-2.47,9.361719927
10/10/2019 18:30,9.1415,3.9221,9.947355963,1.7615,-0.0679,1.762808174,7.38,3.99,8.389547068,11.0115,-3.1579,11.45536838,0,0,0,9.25,-3.09,9.752466355
10/10/2019 19:00,9.3222,1.228,9.402733477,1.7822,-0.092,1.784573013,7.54,1.32,7.654671776,10.8622,0.488,10.87315653,0,0,0,9.08,0.58,9.098505372
10/10/2019 19:30,9.144,1.1641,9.217801517,1.764,-0.0959,1.766604882,7.38,1.26,7.486788364,10.644,0.6741,10.66532451,0,0,0,8.88,0.77,8.913321491
10/10/2019 20:00,8.6683,1.3005,8.76531375,1.7483,-0.0895,1.750589369,6.92,1.39,7.058222156,10.1283,0.8305,10.16229261,0,0,0,8.38,0.92,8.430349933
10/10/2019 20:30,8.1913,1.2047,8.279414096,1.7313,-0.0853,1.733400063,6.46,1.29,6.587541271,9.6013,0.9247,9.645726089,0,0,0,7.87,1.01,7.934544725
10/10/2019 21:00,7.9216,0.5706,7.942123829,1.5816,-0.0694,1.58312189,6.34,0.64,6.372220963,9.3116,-0.6094,9.331519861,0,0,0,7.73,-0.54,7.748838623
10/10/2019 21:30,7.4135,0.6843,7.445015026,1.4835,-0.0557,1.484545297,5.93,0.74,5.975993641,8.7535,0.4843,8.766887061,0,0,0,7.27,0.54,7.290027435
10/10/2019 22:00,6.9184,0.8085,6.965481377,1.4384,-0.0415,1.438998544,5.48,0.85,5.545529731,8.2084,0.4985,8.223523139,0,0,0,6.77,0.54,6.791502043
10/10/2019 22:30,6.4226,0.9,6.485352015,1.3026,-0.04,1.303214012,5.12,0.94,5.205573936,7.6826,0.6,7.70599395,0,0,0,6.38,0.64,6.412019963
10/10/2019 23:00,5.6927,0.9687,5.774531408,1.4027,-0.0513,1.403637767,4.29,1.02,4.409591818,6.8527,0.6887,6.88722041,0,0,0,5.45,0.74,5.500009091
10/10/2019 23:30,5.1189,0.9592,5.207994033,1.4489,-0.0608,1.45017511,3.67,1.02,3.809107507,6.2089,0.7192,6.250415014,0,0,0,4.76,0.78,4.823484218
11/10/2019 00:00,4.3152,4.1122,5.960800272,1.5452,-0.0678,1.546686743,2.77,4.18,5.014508949,5.5352,-1.4578,5.723951422,0,0,0,3.99,-1.39,4.225186386
11/10/2019 00:30,3.8735,5.0064,6.329932323,1.5535,-0.0736,1.555242492,2.32,5.08,5.584693367,5.1035,-2.0836,5.512449656,0,0,0,3.55,-2.01,4.079534287
11/10/2019 01:00,3.743,4.9343,6.193332341,1.633,-0.0757,1.634753648,2.11,5.01,5.436193521,4.923,-2.1457,5.370284675,0,0,0,3.29,-2.07,3.887029714
11/10/2019 01:30,4.0387,4.7552,6.238832,1.5787,-0.0648,1.580029345,2.46,4.82,5.411469301,5.2787,-2.3348,5.771998331,0,0,0,3.7,-2.27,4.340840932
11/10/2019 02:00,4.3338,4.7553,6.433871349,1.6538,-0.0647,1.655065114,2.68,4.82,5.514961469,5.6038,-2.3347,6.070700003,0,0,0,3.95,-2.27,4.555809478
11/10/2019 02:30,4.2726,4.7435,6.38403501,1.6926,-0.0765,1.694327893,2.58,4.82,5.467065026,5.5226,-2.3465,6.000431069,0,0,0,3.83,-2.27,4.452168011
11/10/2019 03:00,4.1957,4.4159,6.091311131,1.7257,-0.0841,1.727748043,2.47,4.5,5.133312771,5.4257,-2.6941,6.057754972,0,0,0,3.7,-2.61,4.527924469
11/10/2019 03:30,4.193,3.7161,5.602735779,1.723,-0.0839,1.72504151,2.47,3.8,4.532206968,5.423,-3.4239,6.413424998,0,0,0,3.7,-3.34,4.984536087
11/10/2019 04:00,4.2422,2.9087,5.143617067,1.7122,-0.0813,1.714129088,2.53,2.99,3.916758864,5.4122,-2.7013,6.048878452,0,0,0,3.7,-2.62,4.533696064
11/10/2019 04:30,4.0567,1.0012,4.178422708,1.6467,-0.0688,1.648136624,2.41,1.07,2.636854186,4.9667,0.7512,5.023187268,0,0,0,3.32,0.82,3.419766074
11/10/2019 05:00,4.0095,1.0045,4.133413904,1.6495,-0.0655,1.650799958,2.36,1.07,2.591235227,4.9095,0.7545,4.967138059,0,0,0,3.26,0.82,3.361547263
11/10/2019 05:30,4.1644,0.912,4.263094106,1.6544,-0.068,1.655796896,2.51,0.98,2.694531499,5.0744,0.682,5.120025328,0,0,0,3.42,0.75,3.501271198
11/10/2019 06:00,4.3388,1.3398,4.540952486,1.6588,-0.0702,1.660284759,2.68,1.41,3.028283342,5.2788,1.0898,5.390119988,0,0,0,3.62,1.16,3.801315562
11/10/2019 06:30,4.6496,4.6059,6.544699762,1.7296,-0.0941,1.732157894,2.92,4.7,5.533208834,5.8896,-2.1741,6.278064906,0,0,0,4.16,-2.08,4.651021393
11/10/2019 07:00,5.4638,4.435,7.037210771,1.7538,-0.095,1.7563711,3.71,4.53,5.855339444,6.7938,-2.325,7.180622775,0,0,0,5.04,-2.23,5.51130656
11/10/2019 07:30,6.7244,2.1888,7.071661813,1.7744,-0.1012,1.777283545,4.95,2.29,5.454044371,8.0244,-2.4412,8.387517678,0,0,0,6.25,-2.34,6.673687137
11/10/2019 08:00,7.5122,0.4591,7.526215626,1.7622,-0.0809,1.764056022,5.75,0.54,5.775300858,8.7522,-0.0809,8.752573887,0,0,0,6.99,0,6.99
11/10/2019 08:30,7.6064,1.1319,7.690157253,1.7464,-0.0681,1.747727258,5.86,1.2,5.981605136,8.8864,0.7519,8.918153316,0,0,0,7.14,0.82,7.186932586
11/10/2019 09:00,7.6963,3.269,8.361781789,1.7763,-0.071,1.777718394,5.92,3.34,6.797205308,9.2863,-3.001,9.759168443,0,0,0,7.51,-2.93,8.061327434
11/10/2019 09:30,7.8249,4.082,8.825632216,1.4149,-0.048,1.415713958,6.41,4.13,7.62528688,9.5549,-2.978,10.00822652,0,0,0,8.14,-2.93,8.651271583
11/10/2019 10:00,7.6667,4.3812,8.830243617,1.2067,-0.0288,1.207043632,6.46,4.41,7.82174533,9.4367,-2.6688,9.806824171,0,0,0,8.23,-2.64,8.6430608
11/10/2019 10:30,7.871,4.3988,9.01676674,1.231,-0.0112,1.231050949,6.64,4.41,7.971053883,9.641,-2.6512,9.99888706,0,0,0,8.41,-2.64,8.814629884
11/10/2019 11:00,7.5288,4.3771,8.708721712,1.3788,-0.0329,1.379192463,6.15,4.41,7.567734139,9.2288,-2.6729,9.608077011,0,0,0,7.85,-2.64,8.282034774
11/10/2019 11:30,7.1836,5.2513,8.898329093,1.2336,-0.0187,1.233741727,5.95,5.27,7.948295415,8.9336,-1.7587,9.105066428,0,0,0,7.7,-1.74,7.894149733
11/10/2019 12:00,7.2399,5.2903,8.966795754,1.9499,-0.0497,1.950533286,5.29,5.34,7.516628233,8.8199,-1.6997,8.982183259,0,0,0,6.87,-1.65,7.065366233
11/10/2019 12:30,6.6464,4.9845,8.307820003,3.2164,-0.1155,3.218473118,3.43,5.1,6.146128863,7.9164,-1.9755,8.159165963,0,0,0,4.7,-1.86,5.054661215
11/10/2019 13:00,5.8564,4.5853,7.437902732,5.0664,-0.2847,5.074392875,0.79,4.87,4.933659899,6.7264,-2.3247,7.116789097,0,0,0,1.66,-2.04,2.630057034
11/10/2019 13:30,3.0313,3.0243,4.281958685,7.4913,-0.4857,7.507028718,-4.46,3.51,5.675535217,3.0913,-3.8457,4.934120406,0,0,0,-4.4,-3.36,5.536208089
11/10/2019 14:00,2.437,3.1836,4.009273994,6.337,-0.4664,6.354140222,-3.9,3.65,5.341582163,2.747,-3.7064,4.613394624,0,0,0,-3.59,-3.24,4.835876343
11/10/2019 14:30,3.3378,3.2513,4.659598752,5.9278,-0.3987,5.941193022,-2.59,3.65,4.475555831,3.7178,-3.6387,5.202131729,0,0,0,-2.21,-3.24,3.921951045
11/10/2019 15:00,5.5754,3.8944,6.800840869,4.0654,-0.2256,4.071654764,1.51,4.12,4.387994986,6.5354,-3.0656,7.218681079,0,0,0,2.47,-2.84,3.763841123
11/10/2019 15:30,5.3991,4.0767,6.765335446,3.5691,-0.1833,3.573803814,1.83,4.26,4.636431818,6.4291,-2.9033,7.054252455,0,0,0,2.86,-2.72,3.946897516
11/10/2019 16:00,6.1118,4.0991,7.359124951,3.2918,-0.1609,3.295729972,2.82,4.26,5.10881591,7.2918,-2.8809,7.840276274,0,0,0,4,-2.72,4.837189267
11/10/2019 16:30,6.2111,4.412,7.618628959,2.0711,-0.088,2.072968695,4.14,4.5,6.114703591,7.7111,-2.658,8.15634889,0,0,0,5.64,-2.57,6.197943207
11/10/2019 17:00,7.3708,4.5935,8.684983298,1.2508,-0.0365,1.251332446,6.12,4.63,7.674066719,9.1508,-2.5065,9.487870303,0,0,0,7.9,-2.47,8.277131146
11/10/2019 17:30,8.471,4.5598,9.620271152,0.871,0.0098,0.87105513,7.6,4.55,8.857906073,10.431,-2.5402,10.73584543,0,0,0,9.56,-2.55,9.894245802
11/10/2019 18:00,8.8243,4.5078,9.909012631,0.9343,0.0278,0.934713502,7.89,4.48,9.073174748,10.8143,-2.5222,11.10452959,0,0,0,9.88,-2.55,10.20376891
11/10/2019 18:30,8.8093,5.225,10.24228449,0.9193,0.035,0.919966027,7.89,5.19,9.443950445,10.8393,-1.835,10.99352762,0,0,0,9.92,-1.87,10.09471644
11/10/2019 19:00,9.354,2.0878,9.584165318,0.784,0.0278,0.784492728,8.57,2.06,8.814108009,11.084,0.7178,11.10721805,0,0,0,10.3,0.69,10.32308578
11/10/2019 19:30,9.2207,1.5993,9.358368927,0.8807,0.0193,0.880911448,8.34,1.58,8.488344951,10.8807,1.0893,10.93509063,0,0,0,10,1.07,10.05708208
11/10/2019 20:00,8.7091,1.6458,8.863243224,0.9191,0.0158,0.919235797,7.79,1.63,7.958705925,10.2991,1.1458,10.36264052,0,0,0,9.38,1.13,9.447819854
11/10/2019 20:30,8.2809,1.7395,8.461628984,0.8109,0.0195,0.811134428,7.47,1.72,7.665461499,9.8309,1.2795,9.913814355,0,0,0,9.02,1.26,9.107579261
11/10/2019 21:00,7.9006,1.7394,8.089807953,0.9306,0.0194,0.930802192,6.97,1.72,7.179087686,9.3906,1.2794,9.477353677,0,0,0,8.46,1.26,8.553315147
11/10/2019 21:30,7.5196,1.9207,7.761022655,0.7496,0.0307,0.750228399,6.77,1.89,7.028869041,8.9996,1.5007,9.123864349,0,0,0,8.25,1.47,8.379940334
11/10/2019 22:00,7.1694,1.0678,7.248482131,0.9994,0.0178,0.999558503,6.17,1.05,6.258705937,8.5494,0.6978,8.577829865,0,0,0,7.55,0.68,7.580560665
11/10/2019 22:30,6.6919,2.2192,7.050274764,1.0019,-0.0008,1.001900319,5.69,2.22,6.10774099,8.1219,-0.3108,8.127844502,0,0,0,7.12,-0.31,7.1267454
11/10/2019 23:00,5.9904,4.8421,7.70265049,0.7704,0.0221,0.770716919,5.22,4.82,7.104984166,7.6104,-2.3179,7.955554573,0,0,0,6.84,-2.34,7.229190826
11/10/2019 23:30,5.407,4.8395,7.25647361,0.877,0.0195,0.877216763,4.53,4.82,6.61462773,6.947,-2.3205,7.324310838,0,0,0,6.07,-2.34,6.505420817
12/10/2019 00:00,4.9875,4.9408,7.020445918,0.8575,0.0208,0.857752231,4.13,4.92,6.423651609,6.4675,-2.2192,6.837646151,0,0,0,5.61,-2.24,6.040670493
12/10/2019 00:30,4.7685,4.9336,6.861413937,0.5985,0.0136,0.5986545,4.17,4.92,6.449441836,6.2585,-2.2264,6.642716252,0,0,0,5.66,-2.24,6.087133973
12/10/2019 01:00,4.7472,3.9717,6.18953219,0.5772,0.0317,0.578069831,4.17,3.94,5.736941694,6.1472,-1.6183,6.35664713,0,0,0,5.57,-1.65,5.809251243
12/10/2019 01:30,4.8187,1.3749,5.011009848,0.6487,0.0349,0.64963813,4.17,1.34,4.380011416,5.9487,1.0749,6.045034466,0,0,0,5.3,1.04,5.401073967
12/10/2019 02:00,5.0935,1.3766,5.276245806,0.6335,0.0366,0.634556388,4.46,1.34,4.656951793,6.2635,1.0766,6.35535206,0,0,0,5.63,1.04,5.725251086
12/10/2019 02:30,5.0577,1.3774,5.241904239,0.5977,0.0374,0.598868976,4.46,1.34,4.656951793,6.2277,1.0774,6.320208703,0,0,0,5.63,1.04,5.725251086
12/10/2019 03:00,4.9271,1.4227,5.128390557,0.4671,0.0427,0.469047652,4.46,1.38,4.668618639,6.0971,1.0827,6.192484776,0,0,0,5.63,1.04,5.725251086
12/10/2019 03:30,4.9227,1.4591,5.134388776,0.3327,0.0391,0.334989701,4.59,1.42,4.804633181,6.1227,1.1291,6.225939455,0,0,0,5.79,1.09,5.891706035
12/10/2019 04:00,4.8551,1.4647,5.071226883,0.2651,0.0447,0.268842147,4.59,1.42,4.804633181,6.0551,1.1347,6.160501611,0,0,0,5.79,1.09,5.891706035
12/10/2019 04:30,4.7923,1.4983,5.021059866,0.2023,0.0383,0.205893613,4.59,1.46,4.816606689,5.9923,1.1283,6.097599542,0,0,0,5.79,1.09,5.891706035
12/10/2019 05:00,4.803,1.4987,5.03139252,0.153,0.0387,0.157818535,4.65,1.46,4.873817805,5.993,1.1287,6.098361476,0,0,0,5.84,1.09,5.940850108
12/10/2019 05:30,4.8749,1.3759,5.065348045,0.2249,0.0359,0.227747272,4.65,1.34,4.839225145,6.0649,1.1259,6.168521932,0,0,0,5.84,1.09,5.940850108
12/10/2019 06:00,5.0174,1.3706,5.201235153,0.2074,0.0306,0.209645224,4.81,1.34,4.993165329,6.2374,1.0306,6.321969244,0,0,0,6.03,1,6.112356338
12/10/2019 06:30,5.4245,1.3138,5.58133234,0.1845,0.0338,0.187570493,5.24,1.28,5.394070819,6.6845,0.9838,6.756508173,0,0,0,6.5,0.95,6.569056249
12/10/2019 07:00,5.9203,1.2694,6.054859903,0.1103,0.0394,0.117125787,5.81,1.23,5.938770917,7.2303,0.9394,7.291070597,0,0,0,7.12,0.9,7.176656603
12/10/2019 07:30,6.3911,1.5042,6.565727443,0.1311,0.0442,0.138350461,6.26,1.46,6.428001245,7.7611,1.1442,7.84498992,0,0,0,7.63,1.1,7.708884485
12/10/2019 08:00,6.7417,2.0938,7.059356722,0.1417,0.0538,0.151569555,6.6,2.04,6.908082223,8.1617,1.6938,8.335604677,0,0,0,8.02,1.64,8.185963596
12/10/2019 08:30,7.2566,1.8928,7.499395669,0.4066,0.0428,0.408846426,6.85,1.85,7.095421059,8.7066,1.4528,8.826976345,0,0,0,8.3,1.41,8.418913232
12/10/2019 09:00,7.5049,1.7578,7.708007839,0.6149,0.0278,0.615528107,6.89,1.73,7.103872184,8.9149,1.3278,9.013239975,0,0,0,8.3,1.3,8.401190392
12/10/2019 09:30,7.4313,1.4764,7.576541206,1.9313,-0.0136,1.931347884,5.5,1.49,5.698254119,8.6113,1.0764,8.678313468,0,0,0,6.68,1.09,6.76834544
12/10/2019 10:00,7.6529,1.2908,7.760994978,2.1529,-0.0592,2.153713781,5.5,1.35,5.663258779,8.8329,0.8908,8.877705055,0,0,0,6.68,0.95,6.74721424
12/10/2019 10:30,7.0674,1.2732,7.181168498,2.6774,-0.0768,2.67850126,4.39,1.35,4.592885803,8.1074,0.8732,8.154288013,0,0,0,5.43,0.95,5.512476757
12/10/2019 11:00,6.8751,1.0329,6.952257361,3.4751,-0.1371,3.47780339,3.4,1.17,3.595677961,7.7751,0.6629,7.803308043,0,0,0,4.3,0.8,4.373785546
12/10/2019 11:30,6.112,0.8769,6.174584813,3.712,-0.2331,3.719311712,2.4,1.11,2.64425793,6.922,0.5269,6.942024749,0,0,0,3.21,0.76,3.298742185
12/10/2019 12:00,5.7677,0.9083,5.838781738,3.9377,-0.2017,3.942862435,1.83,1.11,2.140327078,6.5177,0.5983,6.545103221,0,0,0,2.58,0.8,2.701184925
12/10/2019 12:30,5.5333,0.7773,5.587629567,4.6333,-0.2827,4.641916434,0.9,1.06,1.390539464,5.9833,0.4573,6.000750135,0,0,0,1.35,0.74,1.53951291
12/10/2019 13:00,5.8521,0.7308,5.897553989,4.5321,-0.2592,4.539506036,1.32,0.99,1.65,6.3521,0.4108,6.365369671,0,0,0,1.82,0.67,1.939407126
12/10/2019 13:30,6.1401,0.9728,6.216684635,3.7201,-0.1872,3.724807089,2.42,1.16,2.683654225,6.9201,0.6228,6.948069073,0,0,0,3.2,0.81,3.300924113
12/10/2019 14:00,5.3368,1.0476,5.438648729,3.7368,-0.2024,3.742277381,1.6,1.25,2.03039405,6.0868,0.6976,6.126645085,0,0,0,2.35,0.9,2.516445906
12/10/2019 14:30,6.0851,0.9945,6.165831028,3.4951,-0.2155,3.50173732,2.59,1.21,2.858706001,6.8951,0.6845,6.928993019,0,0,0,3.4,0.9,3.517101079
12/10/2019 15:00,5.7019,1.2734,5.842363492,3.1119,-0.1466,3.115351211,2.59,1.42,2.95372646,6.2419,0.9334,6.311303445,0,0,0,3.13,1.08,3.311087435
12/10/2019 15:30,5.6186,1.4482,5.802236569,2.8386,-0.1018,2.840424827,2.78,1.55,3.182907476,6.5386,1.0782,6.62690012,0,0,0,3.7,1.18,3.883606571
12/10/2019 16:00,6.2549,1.5306,6.439449539,2.0849,-0.0594,2.085745998,4.17,1.59,4.462846625,7.3449,1.1206,7.429892353,0,0,0,5.26,1.18,5.390732789
12/10/2019 16:30,7.0338,1.5551,7.203657297,1.7238,-0.0349,1.724153256,5.31,1.59,5.542941457,8.2338,1.1451,8.313044957,0,0,0,6.51,1.18,6.616078899
12/10/2019 17:00,7.9628,1.5889,8.119777525,1.0528,-0.0011,1.052800575,6.91,1.59,7.090571204,9.3728,1.1789,9.446649409,0,0,0,8.32,1.18,8.403261272
12/10/2019 17:30,8.7155,1.5666,8.85517791,0.6955,0.0266,0.696008484,8.02,1.54,8.166517005,10.2355,1.0966,10.29407557,0,0,0,9.54,1.07,9.599817707
12/10/2019 18:00,9.2967,1.5223,9.420511036,0.4967,0.0423,0.498497924,8.8,1.48,8.923586723,10.8967,1.0223,10.9445497,0,0,0,10.4,0.98,10.44607103
12/10/2019 18:30,9.5802,1.5472,9.704332016,0.2402,0.0672,0.249423094,9.34,1.48,9.456532134,11.2602,1.0472,11.30879003,0,0,0,11.02,0.98,11.0634895
12/10/2019 19:00,9.7746,1.537,9.894704349,0.1546,0.057,0.164773056,9.62,1.48,9.733180364,11.4646,1.087,11.5160159,0,0,0,11.31,1.03,11.35680413
12/10/2019 19:30,9.6448,1.6244,9.780636094,0.1048,0.0444,0.113817398,9.54,1.58,9.669953464,11.3348,1.0744,11.38560611,0,0,0,11.23,1.03,11.27713616
12/10/2019 20:00,9.1595,1.7454,9.3243156,0.0795,0.0454,0.091550041,9.08,1.7,9.237770294,10.7895,1.2654,10.86345007,0,0,0,10.71,1.22,10.7792625
12/10/2019 20:30,8.7304,1.8449,8.923202349,0.0704,0.0449,0.083499521,8.66,1.8,8.845089033,10.3304,1.3849,10.4228169,0,0,0,10.26,1.34,10.34713487
12/10/2019 21:00,8.381,1.9268,8.599634832,0.071,0.0468,0.085036698,8.31,1.88,8.520005869,9.931,1.4868,10.0416799,0,0,0,9.86,1.44,9.964597333
12/10/2019 21:30,7.948,1.9938,8.194262776,0.058,0.0538,0.079110303,7.89,1.94,8.125004615,9.468,1.5538,9.594650512,0,0,0,9.41,1.5,9.528803702
12/10/2019 22:00,7.528,2.076,7.809005058,0.018,0.056,0.058821765,7.51,2.02,7.776920985,9.028,1.666,9.180432452,0,0,0,9.01,1.61,9.152715444
12/10/2019 22:30,7.0982,2.1398,7.413716159,0.0082,0.0598,0.060359589,7.09,2.08,7.388809106,8.5482,1.7598,8.727463508,0,0,0,8.54,1.7,8.707559934
12/10/2019 23:00,6.5583,2.2187,6.923433294,0.0083,0.0587,0.059283893,6.55,2.16,6.8969631,7.9383,1.8287,8.146210811,0,0,0,7.93,1.77,8.125133845
12/10/2019 23:30,6.0278,2.2992,6.451410193,0.0078,0.0592,0.05971164,6.02,2.24,6.423239058,7.3678,1.9392,7.618725187,0,0,0,7.36,1.88,7.596314896
13/10/2019 00:00,5.7667,1.4551,5.947448604,0.0167,0.0551,0.057575168,5.75,1.4,5.917981075,7.0567,1.1451,7.149004749,0,0,0,7.04,1.09,7.123882368
13/10/2019 00:30,5.434,1.4534,5.625009116,0.014,0.0534,0.05520471,5.42,1.4,5.597892461,6.664,1.1434,6.761380004,0,0,0,6.65,1.09,6.738738754
13/10/2019 01:00,5.2204,1.4586,5.420340406,0.0104,0.0586,0.059515712,5.21,1.4,5.394821591,6.4504,1.1486,6.551865545,0,0,0,6.44,1.09,6.531592455
13/10/2019 01:30,5.2284,1.52,5.444866074,0.0184,0.06,0.062757948,5.21,1.46,5.410702357,6.4584,1.15,6.559987085,0,0,0,6.44,1.09,6.531592455
13/10/2019 02:00,5.5612,1.5189,5.764893984,0.0212,0.0589,0.062599121,5.54,1.46,5.729153515,6.8112,1.1489,6.907417509,0,0,0,6.79,1.09,6.876932456
13/10/2019 02:30,5.47,1.5216,5.677690249,0.03,0.0616,0.068516859,5.44,1.46,5.632512761,6.75,1.2016,6.856117164,0,0,0,6.72,1.14,6.816010563
13/10/2019 03:00,5.2753,1.5161,5.488838611,0.0353,0.0561,0.066281973,5.24,1.46,5.439595573,6.5153,1.2361,6.631521492,0,0,0,6.48,1.18,6.586562077
13/10/2019 03:30,5.1001,1.5501,5.330462458,0.0501,0.0501,0.070852099,5.05,1.5,5.268064161,6.3301,1.2301,6.448512388,0,0,0,6.28,1.18,6.389898278
13/10/2019 04:00,4.7557,2.4733,5.360400673,0.0657,0.0533,0.0846013,4.69,2.42,5.277546779,5.9857,2.1933,6.374885833,0,0,0,5.92,2.14,6.294918586
13/10/2019 04:30,4.6046,2.3946,5.190033749,0.1746,0.0446,0.180206326,4.43,2.35,5.014718337,5.7846,2.0846,6.148752257,0,0,0,5.61,2.04,5.969396954
13/10/2019 05:00,4.526,2.3917,5.119072659,0.186,0.0417,0.190617129,4.34,2.35,4.935392588,5.696,2.0817,6.064477792,0,0,0,5.51,2.04,5.875516999
13/10/2019 05:30,4.6352,2.3214,5.184011671,0.2952,0.0414,0.298088913,4.34,2.28,4.902448368,5.8052,2.0814,6.167055456,0,0,0,5.51,2.04,5.875516999
13/10/2019 06:00,4.6945,2.2603,5.210305782,0.3945,0.0303,0.395661901,4.3,2.23,4.843851773,5.8545,1.9203,6.161389644,0,0,0,5.46,1.89,5.777862927
13/10/2019 06:30,5.0583,2.164,5.501753801,0.3483,0.024,0.349125894,4.71,2.14,5.173364476,6.2883,1.814,6.54471641,0,0,0,5.94,1.79,6.203845582
13/10/2019 07:00,5.4072,2.0681,5.789201106,0.4272,0.0281,0.428123172,4.98,2.04,5.381635439,6.6572,1.7381,6.880356346,0,0,0,6.23,1.71,6.460417943
13/10/2019 07:30,5.7893,1.9342,6.103861411,0.6193,0.0242,0.619772644,5.17,1.91,5.511533362,7.0593,1.5942,7.237070549,0,0,0,6.44,1.57,6.628612223
13/10/2019 08:00,6.189,1.9199,6.479948843,0.729,0.0099,0.729067219,5.46,1.91,5.784436014,7.469,1.5799,7.634267811,0,0,0,6.74,1.57,6.920440737
13/10/2019 08:30,6.7405,1.8971,7.002380214,0.6905,0.0271,0.691031591,6.05,1.87,6.332408704,8.0705,1.4971,8.20818364,0,0,0,7.38,1.47,7.524978405
13/10/2019 09:00,7.2412,1.774,7.455337245,0.9612,0.004,0.961208323,6.28,1.77,6.524668574,8.5612,1.364,8.669177668,0,0,0,7.6,1.36,7.720725355
13/10/2019 09:30,7.7833,1.5956,7.945168233,1.1333,-0.0244,1.133562636,6.65,1.62,6.844479527,9.1333,1.1756,9.20864834,0,0,0,8,1.2,8.089499366
13/10/2019 10:00,7.7703,1.4638,7.906976194,1.6503,-0.0362,1.650696983,6.12,1.5,6.301142754,9.0403,1.0638,9.10267513,0,0,0,7.39,1.1,7.471418875
13/10/2019 10:30,8.0041,1.4387,8.132372009,1.8341,-0.0613,1.83512411,6.17,1.5,6.349716529,9.2841,1.0387,9.342023897,0,0,0,7.45,1.1,7.530770213
13/10/2019 11:00,7.9683,1.3452,8.081049927,1.7483,-0.0548,1.749158635,6.22,1.4,6.375609775,9.2383,0.9352,9.285514845,0,0,0,7.49,0.99,7.555143943
13/10/2019 11:30,6.5684,1.3115,6.698052763,2.8384,-0.0885,2.839779359,3.73,1.4,3.984080822,7.5984,0.9015,7.651691631,0,0,0,4.76,0.99,4.861861783
13/10/2019 12:00,5.5305,0.581,5.560934386,6.3605,-0.319,6.368494426,-0.83,0.9,1.224295716,5.9205,0.371,5.932112714,0,0,0,-0.44,0.69,0.818352003
13/10/2019 12:30,4.2363,-0.9678,4.345442961,8.1563,-0.6678,8.18359252,-3.92,-0.3,3.931462832,4.1563,-1.3078,4.357197555,0,0,0,-4,-0.64,4.050876448
13/10/2019 13:00,6.0351,0.1259,6.036413076,6.2851,-0.4941,6.304491797,-0.25,0.62,0.668505797,6.5351,-0.6641,6.568756414,0,0,0,0.25,-0.17,0.302324329
13/10/2019 13:30,5.9306,0.5256,5.953845121,4.9806,-0.3344,4.99181327,0.95,0.86,1.281444497,6.3906,0.2856,6.39697864,0,0,0,1.41,0.62,1.54029218
13/10/2019 14:00,4.0048,-0.0713,4.005434649,7.1148,-0.4813,7.131060842,-3.11,0.41,3.136909307,4.0048,-0.6013,4.049689461,0,0,0,-3.11,-0.12,3.112314251
13/10/2019 14:30,3.7502,-0.3563,3.767087699,7.0802,-0.6063,7.10611228,-3.33,0.25,3.339371198,3.7502,-1.3163,3.974499431,0,0,0,-3.33,-0.71,3.404849483
13/10/2019 15:00,3.6931,-0.6007,3.741634416,8.1231,-0.6107,8.146024067,-4.43,0.01,4.430011287,3.5431,-1.3207,3.781243988,0,0,0,-4.58,-0.71,4.634706032
13/10/2019 15:30,3.7502,-1.2118,3.941124114,6.9302,-0.5318,6.950574313,-3.18,-0.68,3.251891757,3.8202,-1.3918,4.065837587,0,0,0,-3.11,-0.86,3.226716597
13/10/2019 16:00,4.4088,-0.9619,4.512512499,5.7488,-0.3919,5.762142575,-1.34,-0.57,1.456193668,4.7088,-1.0719,4.829261543,0,0,0,-1.04,-0.68,1.242577965
13/10/2019 16:30,6.4662,-0.1724,6.468497832,4.3662,-0.2424,4.37292353,2.1,0.07,2.101166343,6.9062,-0.9224,6.967526118,0,0,0,2.54,-0.68,2.629448611
13/10/2019 17:00,6.3074,0.5153,6.328414403,2.9074,-0.1147,2.909661638,3.4,0.63,3.45787507,7.2574,0.4253,7.269851089,0,0,0,4.35,0.54,4.3833891
13/10/2019 17:30,7.3173,0.7405,7.354673313,2.2473,-0.0795,2.248705748,5.07,0.82,5.135883566,8.4973,1.1205,8.570859207,0,0,0,6.25,1.2,6.364157446
13/10/2019 18:00,8.06,1.6153,8.220267276,1.23,0.0053,1.230011419,6.83,1.61,7.017193171,9.45,1.2053,9.526554891,0,0,0,8.22,1.2,8.307129468
13/10/2019 18:30,8.8323,1.6492,8.984953196,0.7123,0.0392,0.713377831,8.12,1.61,8.278073447,10.3523,1.1992,10.4215256,0,0,0,9.64,1.16,9.709541699
13/10/2019 19:00,9.409,3.1361,9.917883051,0.479,0.0561,0.482273999,8.93,3.08,9.446232053,11.309,-1.3139,11.38506979,0,0,0,10.83,-1.37,10.9163089
13/10/2019 19:30,9.5185,4.1504,10.38400994,0.4085,0.0404,0.410492887,9.11,4.11,9.994208323,11.6185,-3.0096,12.00196794,0,0,0,11.21,-3.05,11.61751264
13/10/2019 20:00,9.2015,4.2274,10.12613021,0.3415,0.0374,0.343541861,8.86,4.19,9.800800988,11.2715,-2.9526,11.65180497,0,0,0,10.93,-2.99,11.331593
13/10/2019 20:30,8.7279,4.347,9.750520366,0.3679,0.037,0.369755879,8.36,4.31,9.40562066,10.7379,-2.833,11.1053314,0,0,0,10.37,-2.87,10.75982342
13/10/2019 21:00,8.2109,4.4841,9.355534812,0.4209,0.0341,0.422279078,7.79,4.45,8.971432439,10.1509,-2.7259,10.51053289,0,0,0,9.73,-2.76,10.11387661
13/10/2019 21:30,7.7844,4.5569,9.02010094,0.3944,0.0369,0.396122418,7.39,4.52,8.662707429,9.6544,-2.6331,10.00703028,0,0,0,9.26,-2.67,9.637245457
13/10/2019 22:00,7.2665,4.6975,8.652660198,0.3665,0.0375,0.368413491,6.9,4.66,8.326199613,9.0865,-2.5325,9.432817103,0,0,0,8.72,-2.57,9.090836045
13/10/2019 22:30,6.7471,4.7504,8.25164581,0.3371,0.0304,0.338467975,6.41,4.72,7.960307783,8.4971,-2.4896,8.854310621,0,0,0,8.16,-2.52,8.540257607
13/10/2019 23:00,6.1205,4.8716,7.822595912,0.1805,0.0416,0.185231774,5.94,4.83,7.655880093,7.8305,-2.2884,8.158033146,0,0,0,7.65,-2.33,7.996961923
13/10/2019 23:30,5.5903,4.939,7.459569364,0.1103,0.049,0.1206942,5.48,4.89,7.344555807,7.2003,-2.211,7.532120624,0,0,0,7.09,-2.26,7.441485067
14/10/2019 00:00,5.157,4.9405,7.141651717,0.107,0.0505,0.118318426,5.05,4.89,7.029551906,6.727,-2.1395,7.059036,0,0,0,6.62,-2.19,6.972840167
14/10/2019 00:30,4.8775,5.0065,6.989638653,0.1275,0.0465,0.135714774,4.75,4.96,6.867612394,6.4075,-2.1435,6.756526363,0,0,0,6.28,-2.19,6.650902194
14/10/2019 01:00,4.746,5.0018,6.895108356,0.146,0.0418,0.151865862,4.6,4.96,6.764732072,6.256,-2.2182,6.637616081,0,0,0,6.11,-2.26,6.514575965
14/10/2019 01:30,4.7946,4.9452,6.887901872,0.1946,0.0452,0.199780379,4.6,4.9,6.72086304,6.3046,-2.0948,6.643505716,0,0,0,6.11,-2.14,6.473924621
14/10/2019 02:00,5.1069,4.9457,7.109175487,0.2469,0.0457,0.251093807,4.86,4.9,6.901420144,6.6669,-2.0943,6.988107619,0,0,0,6.42,-2.14,6.767274193
14/10/2019 02:30,5.0565,4.8851,7.030817467,0.3465,0.0451,0.349422753,4.71,4.84,6.753495391,6.5965,-2.0949,6.921157292,0,0,0,6.25,-2.14,6.606216769
14/10/2019 03:00,4.8019,4.9222,6.876503214,0.4019,0.0322,0.403187859,4.4,4.89,6.578153236,6.3019,-2.1078,6.645055639,0,0,0,5.9,-2.14,6.276113447
14/10/2019 03:30,4.6478,4.9149,6.764487183,0.5378,0.0249,0.538376123,4.11,4.89,6.387816528,6.0978,-2.1651,6.47076679,0,0,0,5.56,-2.19,5.975759366
14/10/2019 04:00,4.6423,4.8685,6.727052961,0.4023,0.0285,0.403308244,4.24,4.84,6.43453184,6.1123,-2.1615,6.48323172,0,0,0,5.71,-2.19,6.115570292
14/10/2019 04:30,4.5392,4.8742,6.660492645,0.3992,0.0342,0.400662302,4.14,4.84,6.369081566,5.9892,-2.1558,6.365374324,0,0,0,5.59,-2.19,6.003682203
14/10/2019 05:00,4.451,4.8681,6.596195768,0.471,0.0281,0.471837483,3.98,4.84,6.266258852,5.871,-2.1619,6.256392939,0,0,0,5.4,-2.19,5.827186285
14/10/2019 05:30,4.5247,4.7476,6.558400403,0.6147,0.0176,0.614951909,3.91,4.73,6.136855873,5.9347,-2.2724,6.354877328,0,0,0,5.32,-2.29,5.791934047
14/10/2019 06:00,4.8231,4.6884,6.726320552,0.6731,0.0084,0.673152412,4.15,4.68,6.254990008,6.2831,-2.3716,6.715789765,0,0,0,5.61,-2.38,6.093972432
14/10/2019 06:30,5.4452,4.5702,7.108933189,0.6052,0.0002,0.605200033,4.84,4.57,6.656613253,7.0052,-2.4998,7.437864417,0,0,0,6.4,-2.5,6.870953355
14/10/2019 07:00,6.3333,4.538,7.791285702,0.5833,0.008,0.583354858,5.75,4.53,7.320068306,8.0333,-2.642,8.456599369,0,0,0,7.45,-2.65,7.907275131
14/10/2019 07:30,7.3404,4.3804,8.548062723,0.5604,0.0104,0.560496494,6.78,4.37,8.066306466,9.1704,-2.7996,9.58822175,0,0,0,8.61,-2.81,9.056942089
14/10/2019 08:00,7.7049,4.2882,8.817830983,0.6449,0.0082,0.64495213,7.06,4.28,8.256028101,9.5649,-2.8918,9.992488141,0,0,0,8.92,-2.9,9.379573551
14/10/2019 08:30,7.8065,4.1395,8.83611354,1.0165,0.0095,1.016544392,6.79,4.13,7.947389509,9.6065,-3.0105,10.06717202,0,0,0,8.59,-3.02,9.105410479
14/10/2019 09:00,7.5072,3.9368,8.476818158,1.4572,-0.0232,1.457384671,6.05,3.96,7.230774509,9.1872,-3.1832,9.723034818,0,0,0,7.73,-3.16,8.350958029
14/10/2019 09:30,7.7031,3.8138,8.595511622,1.5531,-0.0362,1.553521822,6.15,3.85,7.255687424,9.4031,-3.2962,9.96409675,0,0,0,7.85,-3.26,8.500005882
14/10/2019 10:00,7.2728,3.7946,8.203207239,1.9428,-0.0554,1.94358972,5.33,3.85,6.575058935,8.8428,-3.3154,9.443886329,0,0,0,6.9,-3.26,7.631356367
14/10/2019 10:30,7.2368,3.7906,8.169450569,2.0668,-0.0594,2.067653404,5.17,3.85,6.446037543,8.7768,-3.3194,9.383529965,0,0,0,6.71,-3.26,7.460006702
14/10/2019 11:00,6.9569,3.7997,7.926927381,2.2669,-0.0503,2.267457982,4.69,3.85,6.067833221,8.4369,-3.3103,9.063077165,0,0,0,6.17,-3.26,6.978287756
14/10/2019 11:30,6.7508,3.6718,7.684752168,2.6008,-0.0682,2.60169404,4.15,3.74,5.586600039,8.1508,-3.3682,8.819314706,0,0,0,5.55,-3.3,6.456972975
14/10/2019 12:00,5.9953,3.5044,6.944382006,3.2453,-0.1556,3.249028078,2.75,3.66,4.578001747,7.2253,-3.5356,8.043968389,0,0,0,3.98,-3.38,5.221570645
14/10/2019 12:30,5.8981,3.3476,6.781888334,3.8881,-0.1924,3.892857481,2.01,3.54,4.070835295,7.0081,-3.7024,7.925984568,0,0,0,3.12,-3.51,4.696221886
14/10/2019 13:00,6.4121,3.5121,7.310941993,3.2521,-0.1379,3.255022399,3.16,3.65,4.827846311,7.6721,-3.5679,8.461148197,0,0,0,4.42,-3.43,5.594756474
14/10/2019 13:30,6.4274,3.6723,7.402517008,3.0474,-0.0977,3.048965734,3.38,3.77,5.063328944,7.7274,-3.3777,8.433360425,0,0,0,4.68,-3.28,5.714962817
14/10/2019 14:00,6.795,3.6883,7.731466995,2.995,-0.0817,2.996114132,3.8,3.77,5.352840368,8.125,-3.3617,8.792988792,0,0,0,5.13,-3.28,6.088949006
14/10/2019 14:30,6.6992,3.9324,7.768078939,2.4792,-0.0776,2.480414159,4.22,4.01,5.821382997,8.1392,-3.1176,8.715848002,0,0,0,5.66,-3.04,6.424733458
14/10/2019 15:00,6.8787,3.9384,7.926380526,2.8787,-0.0716,2.879590292,4,4.01,5.663929731,8.2487,-3.0516,8.795073294,0,0,0,5.37,-2.98,6.141441199
14/10/2019 15:30,7.2121,3.8506,8.175665525,2.8621,-0.0794,2.86320114,4.35,3.93,5.862371534,8.6021,-3.1894,9.174333587,0,0,0,5.74,-3.11,6.528376521
14/10/2019 16:00,7.7448,4.1121,8.768768069,2.0048,-0.0279,2.004994127,5.74,4.14,7.077231097,9.3448,-2.9379,9.795741087,0,0,0,7.34,-2.91,7.895802682
14/10/2019 16:30,7.9344,4.1762,8.966345398,1.7044,-0.0138,1.704455866,6.23,4.19,7.507929142,9.6444,-2.8538,10.05776445,0,0,0,7.94,-2.84,8.432627111
14/10/2019 17:00,8.6702,4.9045,9.961249334,1.3102,0.0045,1.310207728,7.36,4.9,8.841922868,10.5302,-2.1455,10.74654746,0,0,0,9.22,-2.15,9.467359716
14/10/2019 17:30,9.2838,3.6689,9.982473123,0.6138,0.0189,0.614090913,8.67,3.65,9.406986765,11.1638,-0.2411,11.16640317,0,0,0,10.55,-0.26,10.55320331
14/10/2019 18:00,9.7955,1.7029,9.942418652,0.2355,0.0329,0.237787006,9.56,1.67,9.70476687,11.5955,1.1329,11.65071168,0,0,0,11.36,1.1,11.41313279
14/10/2019 18:30,9.9418,1.7332,10.09174759,0.1018,0.0632,0.119822702,9.84,1.67,9.980706388,11.7818,1.1632,11.83908128,0,0,0,11.68,1.1,11.7316836
14/10/2019 19:00,10.1979,1.7804,10.35214898,0.0679,0.0604,0.090876675,10.13,1.72,10.27498418,12.0979,1.1604,12.1534239,0,0,0,12.03,1.1,12.08018626
14/10/2019 19:30,9.9861,1.7679,10.14138371,0.1361,0.0479,0.144283124,9.85,1.72,9.999044954,11.8461,1.1979,11.90651291,0,0,0,11.71,1.15,11.76633333
14/10/2019 20:00,9.5629,1.7659,9.724580156,0.1729,0.0459,0.178888848,9.39,1.72,9.546229622,11.3529,1.1959,11.41571352,0,0,0,11.18,1.15,11.23899017
14/10/2019 20:30,9.0169,1.9045,9.215834518,0.1969,0.0445,0.201865946,8.82,1.86,9.013989128,10.7569,1.3845,10.8456322,0,0,0,10.56,1.34,10.64467942
14/10/2019 21:00,8.5811,1.9907,8.80898199,0.1311,0.0407,0.137272357,8.45,1.95,8.672081642,10.3011,1.4807,10.40697524,0,0,0,10.17,1.44,10.27144099
14/10/2019 21:30,8.1337,1.575,8.284787305,0.0837,0.045,0.095029943,8.05,1.53,8.194107639,9.7837,1.125,9.848167885,0,0,0,9.7,1.08,9.759938524
14/10/2019 22:00,7.6256,1.2347,7.724911614,0.1056,0.0447,0.114671051,7.52,1.19,7.613573405,9.1956,0.8047,9.230742194,0,0,0,9.09,0.76,9.121715847
14/10/2019 22:30,7.0602,1.3315,7.184658398,0.0902,0.0415,0.099288922,6.97,1.29,7.088370758,8.5602,0.9115,8.608592004,0,0,0,8.47,0.87,8.514563994
14/10/2019 23:00,6.1922,3.2569,6.996480433,0.0722,0.0469,0.086095586,6.12,3.21,6.910752492,7.7922,-0.4831,7.807161229,0,0,0,7.72,-0.53,7.738171619
14/10/2019 23:30,5.5452,4.6624,7.244806195,0.0752,0.0624,0.097717962,5.47,4.6,7.147090317,7.1752,-1.1976,7.27445811,0,0,0,7.1,-1.26,7.210936139
