Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/10/2019 00:00,5.2518,2.2675,5.720398543,0.0718,0.0675,0.098546892,5.18,2.2,5.627823736,6.5818,1.9375,6.861049299,0,0,0,6.51,1.87,6.773256233
15/10/2019 00:30,4.9506,2.2637,5.443599733,0.0406,0.0637,0.075538401,4.91,2.2,5.380343855,6.2706,1.9337,6.561982936,0,0,0,6.23,1.87,6.504598373
15/10/2019 01:00,4.8483,2.3527,5.388989718,0.0283,0.0727,0.078013973,4.82,2.28,5.332054013,6.1683,1.9427,6.466993751,0,0,0,6.14,1.87,6.418449969
15/10/2019 01:30,4.946,2.3494,5.475636617,0.026,0.0694,0.074110458,4.92,2.28,5.422619293,6.286,1.9394,6.578378855,0,0,0,6.26,1.87,6.533337585
15/10/2019 02:00,5.3459,2.3501,5.839658964,0.0259,0.0701,0.074731653,5.32,2.28,5.78798756,6.7459,1.9401,7.019341481,0,0,0,6.72,1.87,6.975335117
15/10/2019 02:30,5.3484,2.3512,5.842390264,0.0284,0.0712,0.076655072,5.32,2.28,5.78798756,6.7484,1.9412,7.022048134,0,0,0,6.72,1.87,6.975335117
15/10/2019 03:00,5.1833,2.347,5.689904032,0.0333,0.067,0.074819048,5.15,2.28,5.632131035,6.5333,1.937,6.814394903,0,0,0,6.5,1.87,6.763645467
15/10/2019 03:30,5.0679,2.3431,5.583343803,0.0479,0.0631,0.079221336,5.02,2.28,5.513510678,6.4179,1.9331,6.702709603,0,0,0,6.37,1.87,6.638810134
15/10/2019 04:00,4.9451,2.335,5.468659709,0.0451,0.055,0.071126718,4.9,2.28,5.404479623,6.2851,1.925,6.573287382,0,0,0,6.24,1.87,6.514176847
15/10/2019 04:30,4.8499,2.3352,5.382814231,0.0499,0.0552,0.074411357,4.8,2.28,5.313981558,6.1699,1.9252,6.463285623,0,0,0,6.12,1.87,6.399320276
15/10/2019 05:00,4.8561,2.3365,5.3889646,0.0561,0.0565,0.079620726,4.8,2.28,5.313981558,6.1761,1.9265,6.469591445,0,0,0,6.12,1.87,6.399320276
15/10/2019 05:30,5.143,1.6066,5.38809916,0.043,0.0466,0.063407886,5.1,1.56,5.333254166,6.473,1.2566,6.593843535,0,0,0,6.43,1.21,6.542858702
15/10/2019 06:00,5.5146,1.1283,5.628843047,0.0246,0.0483,0.054203782,5.49,1.08,5.595221175,6.8546,0.7483,6.895324071,0,0,0,6.83,0.7,6.865777451
15/10/2019 06:30,6.1347,1.0327,6.221013855,0.0547,0.0427,0.069392939,6.08,0.99,6.160073052,7.5647,0.6827,7.595443725,0,0,0,7.51,0.64,7.537220973
15/10/2019 07:00,6.869,1.8502,7.113817614,0.049,0.0402,0.063380123,6.82,1.81,7.056096655,8.459,-0.2098,8.461601328,0,0,0,8.41,-0.25,8.413714994
15/10/2019 07:30,7.4993,4.8375,8.92417541,0.0393,0.0475,0.061650142,7.46,4.79,8.865421592,9.4893,-2.4025,9.788708839,0,0,0,9.45,-2.45,9.762427977
15/10/2019 08:00,7.9079,4.8395,9.2712266,0.0479,0.0495,0.068881492,7.86,4.79,9.204547789,9.9479,-2.4805,10.25249212,0,0,0,9.9,-2.53,10.2181652
15/10/2019 08:30,8.0231,4.6501,9.273271463,0.2231,0.0501,0.228656117,7.8,4.6,9.055385138,10.0431,-2.6099,10.37667748,0,0,0,9.82,-2.66,10.17388815
15/10/2019 09:00,8.0015,4.5117,9.185828168,0.5115,0.0317,0.512481356,7.49,4.48,8.727571254,9.9515,-2.7583,10.32669217,0,0,0,9.44,-2.79,9.843662936
15/10/2019 09:30,7.7172,4.379,8.87303876,1.2572,0.009,1.257232214,6.46,4.37,7.799262786,9.4872,-2.891,9.917905265,0,0,0,8.23,-2.9,8.725989915
15/10/2019 10:00,7.3114,3.9963,8.33228562,3.0314,-0.0837,3.0325553,4.28,4.08,5.913104092,8.6414,-3.2437,9.230134541,0,0,0,5.61,-3.16,6.43876541
15/10/2019 10:30,6.5521,4.2329,7.800477987,3.1921,-0.0871,3.193288089,3.36,4.32,5.47284204,7.8321,-2.9971,8.385964394,0,0,0,4.64,-2.91,5.477015611
15/10/2019 11:00,6.5111,3.9174,7.598713442,2.8511,-0.1826,2.856941366,3.66,4.1,5.495962154,7.8411,-3.3226,8.516015498,0,0,0,4.99,-3.14,5.895735747
15/10/2019 11:30,5.9352,3.8596,7.079767736,2.8852,-0.1804,2.890834343,3.05,4.04,5.062025286,7.2052,-3.3704,7.954527214,0,0,0,4.32,-3.19,5.370148974
15/10/2019 12:00,6.093,3.7545,7.156879156,3.633,-0.2055,3.638807394,2.46,3.96,4.66188803,7.203,-3.4455,7.984652732,0,0,0,3.57,-3.24,4.821047604
15/10/2019 12:30,7.0719,3.8495,8.051733966,2.8719,-0.1605,2.876381383,4.2,4.01,5.806901067,8.4219,-3.4005,9.082499648,0,0,0,5.55,-3.24,6.426515385
15/10/2019 13:00,5.9698,4.121,7.254043909,2.4398,-0.139,2.443756338,3.53,4.26,5.532494916,7.3598,-3.099,7.985640678,0,0,0,4.92,-2.96,5.741776729
15/10/2019 13:30,5.4619,4.1669,6.869891354,2.5519,-0.1331,2.555368705,2.91,4.3,5.192119028,6.5919,-3.0431,7.260413433,0,0,0,4.04,-2.91,4.978925587
15/10/2019 14:00,2.7445,1.366,3.065654294,5.0845,-0.264,5.091349158,-2.34,1.63,2.851753846,3.0045,0.226,3.012987927,0,0,0,-2.08,0.49,2.13693706
15/10/2019 14:30,5.7769,0.6582,5.814275608,4.2969,-0.3218,4.308933145,1.48,0.98,1.775049295,6.1969,0.3182,6.205064129,0,0,0,1.9,0.64,2.004894012
15/10/2019 15:00,5.3277,0.6149,5.363067154,4.3577,-0.2551,4.365160398,0.97,0.87,1.302996546,6.0377,0.3849,6.04995614,0,0,0,1.68,0.64,1.797776404
15/10/2019 15:30,2.4585,0.8976,2.617232892,5.1185,-0.1824,5.121748921,-2.66,1.08,2.870888364,2.7985,0.6376,2.870215325,0,0,0,-2.32,0.82,2.460650321
15/10/2019 16:00,3.9131,0.3918,3.932665616,6.2431,-0.3182,6.251203792,-2.33,0.71,2.435775031,4.2331,0.2618,4.241187906,0,0,0,-2.01,0.58,2.092008604
15/10/2019 16:30,5.1202,0.7144,5.169798391,4.9702,-0.2956,4.978982567,0.15,1.01,1.021077862,5.9202,0.4344,5.936115851,0,0,0,0.95,0.73,1.1980818
15/10/2019 17:00,7.6338,1.0047,7.699631454,3.0338,-0.1753,3.0388604,4.6,1.18,4.748936723,8.7038,0.5547,8.721457821,0,0,0,5.67,0.73,5.716799804
15/10/2019 17:30,8.6816,1.4914,8.80877134,1.3216,-0.0086,1.321627981,7.36,1.5,7.511298157,10.1416,0.9814,10.18897426,0,0,0,8.82,0.99,8.875387315
15/10/2019 18:00,8.8694,1.5104,8.997086446,0.9694,0.0104,0.969455785,7.9,1.5,8.041144197,10.4294,1.0004,10.4772699,0,0,0,9.46,0.99,9.511661264
15/10/2019 18:30,9.3708,2.9625,9.82793462,0.7608,0.0325,0.761493854,8.61,2.93,9.094888674,11.2808,-1.4475,11.3732891,0,0,0,10.52,-1.48,10.62359638
15/10/2019 19:00,9.6704,3.8972,10.4261596,0.9204,0.0072,0.920428161,8.75,3.89,9.575729737,11.7804,-3.3128,12.23733909,0,0,0,10.86,-3.32,11.35614371
15/10/2019 19:30,9.4747,3.8689,10.23417448,1.1247,-0.0211,1.124897906,8.35,3.89,9.21165566,11.5247,-3.3411,11.99923578,0,0,0,10.4,-3.32,10.9170692
15/10/2019 20:00,9.0337,3.8662,9.826252497,1.2037,-0.0238,1.203935268,7.83,3.89,8.743054386,11.0137,-3.3438,11.510108,0,0,0,9.81,-3.32,10.35656796
15/10/2019 20:30,8.4705,4.0207,9.376321173,1.3005,-0.0293,1.30083002,7.17,4.05,8.234767756,10.3505,-3.2193,10.83959145,0,0,0,9.05,-3.19,9.59575948
15/10/2019 21:00,7.948,4.1297,8.956848,1.318,-0.0303,1.318348243,6.63,4.16,7.827036476,9.758,-3.1103,10.24170543,0,0,0,8.44,-3.08,8.984430978
15/10/2019 21:30,7.4644,4.1929,8.561406296,1.3744,-0.0371,1.37490064,6.09,4.23,7.414917397,9.1944,-3.0771,9.695645196,0,0,0,7.82,-3.04,8.390113229
15/10/2019 22:00,6.9797,3.8392,7.965906648,1.4097,-0.0408,1.4102903,5.57,3.88,6.788173539,8.6397,-3.4808,9.31452547,0,0,0,7.23,-3.44,8.006653483
15/10/2019 22:30,6.3561,1.4892,6.528225168,1.4361,-0.0408,1.436679453,4.92,1.53,5.152407204,7.6661,-0.4008,7.676570188,0,0,0,6.23,-0.36,6.240392616
15/10/2019 23:00,5.612,1.5695,5.827338522,1.472,-0.0505,1.472865999,4.14,1.62,4.445672053,6.792,0.2495,6.796581071,0,0,0,5.32,0.3,5.328451933
15/10/2019 23:30,4.6168,4.9072,6.737614866,1.5468,-0.0528,1.547700901,3.07,4.96,5.833223808,5.9368,-2.0528,6.281686245,0,0,0,4.39,-2,4.824116499
16/10/2019 00:00,4.2616,4.9041,6.497032505,1.5816,-0.0559,1.582587555,2.68,4.96,5.63773004,5.5216,-2.0559,5.891925947,0,0,0,3.94,-2,4.418551799
16/10/2019 00:30,3.9737,4.9083,6.315196005,1.6037,-0.0517,1.604533135,2.37,4.96,5.497135618,5.1937,-2.0517,5.58426294,0,0,0,3.59,-2,4.109513353
16/10/2019 01:00,3.9121,4.9157,6.282406617,1.5421,-0.0443,1.542736173,2.37,4.96,5.497135618,5.1321,-1.9443,5.488055475,0,0,0,3.59,-1.9,4.061785322
16/10/2019 01:30,4.0576,5.0281,6.461107287,1.3476,-0.0319,1.347977511,2.71,5.06,5.740008711,5.3476,-1.8519,5.659183631,0,0,0,4,-1.82,4.39458758
16/10/2019 02:00,4.4635,5.035,6.728599947,1.2135,-0.025,1.213757492,3.25,5.06,6.013825737,5.8235,-1.845,6.108778704,0,0,0,4.61,-1.82,4.95625867
16/10/2019 02:30,4.3732,4.9959,6.639570396,1.3832,-0.0141,1.383271864,2.99,5.01,5.834397998,5.6932,-1.8341,5.981341743,0,0,0,4.31,-1.82,4.678514722
16/10/2019 03:00,4.2656,5.0076,6.578100115,1.2756,-0.0024,1.275602258,2.99,5.01,5.834397998,5.5456,-1.8224,5.837364227,0,0,0,4.27,-1.82,4.641691502
16/10/2019 03:30,4.1661,5.1066,6.590428876,1.1161,-0.0034,1.116105179,3.05,5.11,5.95101672,5.4861,-1.7434,5.756451752,0,0,0,4.37,-1.74,4.703668781
16/10/2019 04:00,4.0924,5.0908,6.531767173,1.1824,-0.0192,1.182555876,2.91,5.11,5.880493177,5.3724,-1.8292,5.675266901,0,0,0,4.19,-1.81,4.564230494
16/10/2019 04:30,4.1599,5.2025,6.661139111,0.8199,-0.0075,0.819934302,3.34,5.21,6.188675141,5.4999,-1.7275,5.764820575,0,0,0,4.68,-1.72,4.986060569
16/10/2019 05:00,4.0376,5.2119,6.592883692,0.9276,0.0019,0.927601946,3.11,5.21,6.067635454,5.3276,-1.6681,5.582640896,0,0,0,4.4,-1.67,4.706261786
16/10/2019 05:30,4.4188,5.2035,6.82658082,0.6588,-0.0065,0.658832065,3.76,5.21,6.425083657,5.7788,-1.6765,6.01707418,0,0,0,5.12,-1.67,5.385471196
16/10/2019 06:00,4.74,5.1088,6.969034183,0.6,-0.0112,0.600104524,4.14,5.12,6.584375445,6.14,-1.7612,6.387599349,0,0,0,5.54,-1.75,5.80982788
16/10/2019 06:30,5.5187,4.8431,7.342456489,0.6487,-0.0169,0.648920103,4.87,4.86,6.880152615,7.0187,-2.1569,7.342640349,0,0,0,6.37,-2.14,6.719858629
16/10/2019 07:00,6.3413,4.7088,7.898410165,0.5813,-0.0012,0.581301239,5.76,4.71,7.440544335,7.9513,-2.2712,8.269312011,0,0,0,7.37,-2.27,7.711666487
16/10/2019 07:30,7.4216,4.6023,8.732772289,0.4616,0.0223,0.462138345,6.96,4.58,8.331746516,9.1816,-2.3477,9.47699709,0,0,0,8.72,-2.37,9.036332221
16/10/2019 08:00,7.805,4.5151,9.016881557,0.485,0.0351,0.486268455,7.32,4.48,8.58212095,9.625,-2.4349,9.928210464,0,0,0,9.14,-2.47,9.467866708
16/10/2019 08:30,7.6863,4.362,8.837774137,0.8663,0.022,0.866579304,6.82,4.34,8.083810982,9.4363,-2.568,9.779487803,0,0,0,8.57,-2.59,8.952820785
16/10/2019 09:00,6.9334,4.2226,8.118028475,1.7834,-0.0174,1.783484881,5.15,4.24,6.670839527,8.4034,-2.6874,8.822655514,0,0,0,6.62,-2.67,7.138158026
16/10/2019 09:30,6.5974,3.8549,7.641069347,3.0474,-0.0851,3.048587996,3.55,3.94,5.303404567,7.7674,-3.0251,8.3356903,0,0,0,4.72,-2.94,5.560755344
16/10/2019 10:00,7.2733,3.3878,8.023595312,4.5933,-0.2322,4.59916533,2.68,3.62,4.504087033,7.0033,-3.4622,7.812364542,0,0,0,2.41,-3.23,4.030012407
16/10/2019 10:30,4.4513,3.1073,5.428571173,5.0913,-0.3727,5.10492321,-0.64,3.48,3.538361203,5.4713,-3.7627,6.640258653,0,0,0,0.38,-3.39,3.411231449
16/10/2019 11:00,5.4361,2.9093,6.165647549,5.4361,-0.4007,5.45084798,0,3.31,3.31,6.2661,-3.9507,7.407566382,0,0,0,0.83,-3.55,3.645737237
16/10/2019 11:30,4.364,2.8244,5.198243103,5.754,-0.4856,5.774454378,-1.39,3.31,3.590013928,4.694,-4.0356,6.190291056,0,0,0,-1.06,-3.55,3.704875167
16/10/2019 12:00,3.8234,2.0036,4.316572775,7.6334,-0.6464,7.660719843,-3.81,2.65,4.640969726,3.7134,-4.7564,6.034292048,0,0,0,-3.92,-4.11,5.67965668
16/10/2019 12:30,2.9255,2.4948,3.844811737,7.4755,-0.6852,7.506836837,-4.55,3.18,5.551117005,2.9755,-4.2552,5.192333511,0,0,0,-4.5,-3.57,5.744118731
16/10/2019 13:00,2.504,1.5877,2.964929559,8.984,-0.7323,9.013796053,-6.48,2.32,6.882790132,2.184,-5.1523,5.596074632,0,0,0,-6.8,-4.42,8.1102651
16/10/2019 13:30,2.4623,1.4895,2.877765025,9.3323,-0.8305,9.36918105,-6.87,2.32,7.251158528,2.0523,-5.2505,5.637347385,0,0,0,-7.28,-4.42,8.516736464
16/10/2019 14:00,2.229,1.5873,2.73641413,9.589,-0.7727,9.620082447,-7.36,2.36,7.729113791,1.749,-5.1927,5.47933703,0,0,0,-7.84,-4.42,9.00011111
16/10/2019 14:30,2.1795,1.5458,2.672025054,9.3595,-0.8142,9.394847625,-7.18,2.36,7.557909764,1.7895,-5.2342,5.531650738,0,0,0,-7.57,-4.42,8.765916951
16/10/2019 15:00,1.8783,1.0366,2.145355553,8.0883,-0.6334,8.113063074,-6.21,1.67,6.430629829,1.6683,-4.4434,4.746264684,0,0,0,-6.42,-3.81,7.465420283
16/10/2019 15:30,2.1451,0.1343,2.149300002,7.3651,-0.5457,7.385288518,-5.22,0.68,5.264104862,2.0851,0.0243,2.085241593,0,0,0,-5.28,0.57,5.310677923
16/10/2019 16:00,2.8316,0.6587,2.907205574,5.6116,-0.3713,5.623870398,-2.78,1.03,2.964675362,3.1416,0.3587,3.162011425,0,0,0,-2.47,0.73,2.575616431
16/10/2019 16:30,5.9083,0.9753,5.988256756,4.3383,-0.2647,4.346367792,1.57,1.24,2.000624902,6.1783,0.6153,6.208863421,0,0,0,1.84,0.88,2.039607805
16/10/2019 17:00,5.8819,1.4824,6.065827015,3.3319,-0.1276,3.334342419,2.55,1.61,3.015725452,6.7619,1.0724,6.846410254,0,0,0,3.43,1.2,3.633854703
16/10/2019 17:30,8.2648,1.6733,8.432487885,1.7848,-0.0367,1.785177283,6.48,1.71,6.701828109,9.5548,1.1633,9.625355574,0,0,0,7.77,1.2,7.862118035
16/10/2019 18:00,8.5206,3.4013,9.174391863,0.8006,0.0313,0.801211614,7.72,3.37,8.423496899,10.2806,-0.9887,10.32803292,0,0,0,9.48,-1.02,9.534715518
16/10/2019 18:30,9.3755,2.7722,9.776762915,0.2755,0.0622,0.282434222,9.1,2.71,9.49495129,11.2655,-0.7678,11.29163439,0,0,0,10.99,-0.83,11.02129756
16/10/2019 19:00,9.9092,1.5254,10.0259209,0.3792,0.0554,0.383225521,9.53,1.47,9.642707089,11.6792,0.9554,11.7182124,0,0,0,11.3,0.9,11.33578405
16/10/2019 19:30,9.7997,1.5896,9.927786674,0.4097,0.0396,0.411609341,9.39,1.55,9.517068876,11.5497,1.0196,11.59461747,0,0,0,11.14,0.98,11.18302285
16/10/2019 20:00,9.3365,1.6623,9.48332608,0.4065,0.0323,0.40778124,8.93,1.63,9.077543721,11.0465,1.1223,11.10336523,0,0,0,10.64,1.09,10.69568605
16/10/2019 20:30,8.8167,1.6481,8.969416508,0.5967,0.0181,0.596974455,8.22,1.63,8.380053699,10.4367,1.1581,10.50075723,0,0,0,9.84,1.14,9.905816473
16/10/2019 21:00,8.3962,1.8673,8.60133616,0.3162,0.0373,0.318392415,8.08,1.83,8.284642418,10.0062,1.3573,10.09783649,0,0,0,9.69,1.32,9.779493852
16/10/2019 21:30,7.8077,1.9709,8.052616103,0.5277,0.0409,0.529282628,7.28,1.93,7.531487237,9.3377,1.5109,9.459146901,0,0,0,8.81,1.47,8.931797132
16/10/2019 22:00,7.2887,2.0495,7.57136698,0.4187,0.0395,0.42055908,6.87,2.01,7.158002515,8.7787,1.5995,8.923226655,0,0,0,8.36,1.56,8.504304792
16/10/2019 22:30,6.6689,2.1204,6.99787992,0.5189,0.0404,0.520470335,6.15,2.08,6.492218419,8.0889,1.7104,8.267754917,0,0,0,7.57,1.67,7.752019092
16/10/2019 23:00,5.7508,2.1639,6.144441704,0.8208,0.0339,0.821499757,4.93,2.13,5.370456219,7.0408,1.7739,7.260825425,0,0,0,6.22,1.74,6.458792457
16/10/2019 23:30,4.978,4.2206,6.526403938,0.698,0.0306,0.698670423,4.28,4.19,5.989532536,6.388,0.4706,6.40531095,0,0,0,5.69,0.44,5.706986946
17/10/2019 00:00,4.3366,6.3326,7.675149661,0.7066,0.0326,0.707351624,3.63,6.3,7.270962797,5.8666,-0.7674,5.916578261,0,0,0,5.16,-0.8,5.22164725
17/10/2019 00:30,4.0516,6.3226,7.50937636,0.6816,0.0226,0.681974574,3.37,6.3,7.144711331,5.5416,-0.7774,5.595862875,0,0,0,4.86,-0.8,4.925403537
17/10/2019 01:00,3.8338,6.2568,7.337953985,0.9538,0.0068,0.95382424,2.88,6.25,6.88163498,5.2538,-0.7932,5.31333988,0,0,0,4.3,-0.8,4.373785546
17/10/2019 01:30,3.9578,6.312,7.450203007,0.8878,0.012,0.887881096,3.07,6.3,7.008202337,5.4278,-0.748,5.479098178,0,0,0,4.54,-0.76,4.603172819
17/10/2019 02:00,4.4451,6.3219,7.728216717,0.6651,0.0219,0.665460457,3.78,6.3,7.346999388,6.0151,-0.6581,6.050993606,0,0,0,5.35,-0.68,5.393041813
17/10/2019 02:30,4.4583,6.3918,7.793044728,0.5983,0.0218,0.598697027,3.86,6.37,7.448254829,6.0283,-0.6582,6.064126329,0,0,0,5.43,-0.68,5.472412631
17/10/2019 03:00,3.9619,6.2034,7.360626547,1.2119,0.0034,1.211904769,2.75,6.2,6.782514283,5.3819,-0.8166,5.443499166,0,0,0,4.17,-0.82,4.249858821
17/10/2019 03:30,3.9392,6.1964,7.342524743,1.0492,-0.0036,1.049206176,2.89,6.2,6.84047513,5.3692,-0.8236,5.432000147,0,0,0,4.32,-0.82,4.397135431
17/10/2019 04:00,3.922,6.2962,7.417831114,0.942,0.0162,0.942139289,2.98,6.28,6.951172563,5.362,-0.7338,5.411978052,0,0,0,4.42,-0.75,4.483179675
17/10/2019 04:30,3.711,6.2853,7.299076455,1.131,0.0053,1.131012418,2.58,6.28,6.789315135,5.111,-0.7947,5.172414242,0,0,0,3.98,-0.8,4.059605892
17/10/2019 05:00,3.761,6.2913,7.329773304,0.981,0.0113,0.981065079,2.78,6.28,6.867808966,5.171,-0.7887,5.230801917,0,0,0,4.19,-0.8,4.26568869
17/10/2019 05:30,4.0783,5.9774,7.236148261,0.8183,-0.0026,0.818304131,3.26,5.98,6.810873659,5.5483,-1.1126,5.658755309,0,0,0,4.73,-1.11,4.85849771
17/10/2019 06:00,4.5142,5.3332,6.987204296,0.6842,0.0032,0.684207483,3.83,5.33,6.563368038,6.0742,-1.8668,6.35459266,0,0,0,5.39,-1.87,5.705173091
17/10/2019 06:30,5.2213,4.3852,6.818500768,0.9713,-0.0148,0.97141275,4.25,4.4,6.117393236,6.8013,-2.8148,7.360759521,0,0,0,5.83,-2.8,6.467526575
17/10/2019 07:00,6.0644,3.6732,7.090087841,1.1244,-0.0168,1.1245255,4.94,3.69,6.166011677,7.7244,-3.5668,8.508138316,0,0,0,6.6,-3.55,7.494164396
17/10/2019 07:30,5.2805,3.4455,6.305168554,1.2705,-0.0445,1.27127908,4.01,3.49,5.316032355,6.9805,-3.8245,7.959533937,0,0,0,5.71,-3.78,6.847809869
17/10/2019 08:00,5.4865,4.2436,6.936124509,1.0765,-0.0264,1.076823667,4.41,4.27,6.138485155,7.2765,-2.9964,7.869298902,0,0,0,6.2,-2.97,6.874656355
17/10/2019 08:30,5.2117,4.3063,6.760623979,1.5817,-0.0237,1.581877549,3.63,4.33,5.650292028,6.8917,-2.9037,7.478435838,0,0,0,5.31,-2.88,6.04073671
17/10/2019 09:00,5.4401,4.2209,6.885541723,1.8601,-0.0491,1.86074792,3.58,4.27,5.572189875,7.0601,-2.9791,7.66290081,0,0,0,5.2,-2.93,5.968659816
17/10/2019 09:30,5.3492,4.1375,6.762606516,1.9592,-0.0625,1.960196646,3.39,4.2,5.397416048,6.9692,-3.1025,7.628581447,0,0,0,5.01,-3.04,5.860179178
17/10/2019 10:00,5.2653,3.9573,6.586623367,3.1753,-0.1227,3.177669803,2.09,4.08,4.584157502,6.5853,-3.2327,7.33597474,0,0,0,3.41,-3.11,4.615213971
17/10/2019 10:30,6.9092,3.4596,7.726957797,5.1792,-0.2104,5.183471887,1.73,3.67,4.057314383,7.6092,-3.7204,8.47002366,0,0,0,2.43,-3.51,4.269074841
17/10/2019 11:00,4.9549,3.6819,6.173120898,3.7649,-0.1881,3.769595949,1.19,3.87,4.048826991,6.5749,-2.9481,7.205595299,0,0,0,2.81,-2.76,3.938743454
17/10/2019 11:30,5.469,0.994,5.558596675,3.219,-0.346,3.237541814,2.25,1.34,2.618797434,6.399,0.494,6.418039966,0,0,0,3.18,0.84,3.289072818
17/10/2019 12:00,5.6407,0.6338,5.676195815,5.0707,-0.3062,5.079936705,0.57,0.94,1.09931797,6.2407,0.2738,6.246703365,0,0,0,1.17,0.58,1.305871357
17/10/2019 12:30,4.1641,0.6663,4.217070606,6.7841,-0.2737,6.789618877,-2.62,0.94,2.783522948,4.2741,0.3963,4.292433401,0,0,0,-2.51,0.67,2.597883754
17/10/2019 13:00,1.4915,0.6146,1.613166269,7.2315,-0.3854,7.24176259,-5.74,1,5.826456899,1.5715,0.2846,1.597062745,0,0,0,-5.66,0.67,5.699517523
17/10/2019 13:30,2.5777,3.4916,4.340023946,6.8277,-0.4084,6.839903351,-4.25,3.9,5.768231965,3.0077,-2.9284,4.197831089,0,0,0,-3.82,-2.52,4.576330408
17/10/2019 14:00,4.3193,3.7372,5.711656181,4.7493,-0.4128,4.767206135,-0.43,4.15,4.172217636,5.3693,-3.0828,6.19136805,0,0,0,0.62,-2.67,2.741039949
17/10/2019 14:30,4.7325,3.9616,6.171776957,3.5225,-0.1884,3.527534665,1.21,4.15,4.322800019,5.6625,-2.8584,6.343055794,0,0,0,2.14,-2.67,3.421768549
17/10/2019 15:00,1.7473,3.8569,4.234233685,4.7073,-0.2031,4.711679414,-2.96,4.06,5.02446017,3.1373,-3.0131,4.349876194,0,0,0,-1.57,-2.81,3.218850727
17/10/2019 15:30,4.5538,1.0886,4.682108969,4.6938,-0.3414,4.706199358,-0.14,1.43,1.436836804,5.2538,0.4286,5.271253399,0,0,0,0.56,0.77,0.952102936
17/10/2019 16:00,4.5999,1.4647,4.827465805,2.0999,-0.1153,2.103063028,2.5,1.58,2.957431318,5.4899,0.9847,5.577511641,0,0,0,3.39,1.1,3.564000561
17/10/2019 16:30,4.9971,1.3357,5.172533509,4.0371,-0.1543,4.040047636,0.96,1.49,1.772484133,5.7171,0.8957,5.786839457,0,0,0,1.68,1.05,1.981136038
17/10/2019 17:00,6.3674,1.3927,6.517928816,3.3674,-0.0973,3.368805434,3,1.49,3.349641772,7.2774,0.9527,7.339495081,0,0,0,3.91,1.05,4.048530598
17/10/2019 17:30,8.4799,3.0345,9.006491784,1.6399,-0.0255,1.640098247,6.84,3.06,7.493276987,10.0699,-0.5655,10.08576602,0,0,0,8.43,-0.54,8.447277668
17/10/2019 18:00,8.9509,4.4268,9.985748297,1.0509,0.0068,1.050922,7.9,4.42,9.052425089,10.9109,-2.5432,11.20337472,0,0,0,9.86,-2.55,10.18440474
17/10/2019 18:30,9.7047,3.3249,10.25846782,0.7347,0.0249,0.735121827,8.97,3.3,9.557766475,11.6347,-1.4751,11.72783715,0,0,0,10.9,-1.5,11.00272693
17/10/2019 19:00,10.1875,1.3585,10.27767865,0.5575,0.0185,0.557806866,9.63,1.34,9.722782524,11.9375,0.8185,11.96552751,0,0,0,11.38,0.8,11.40808485
17/10/2019 19:30,9.7893,1.3555,9.882700782,0.8293,0.0155,0.829444838,8.96,1.34,9.059646792,11.4493,0.8155,11.47830609,0,0,0,10.62,0.8,10.6500892
17/10/2019 20:00,9.5363,1.5171,9.656221316,0.6463,0.0171,0.646526179,8.89,1.5,9.0156586,11.1863,1.0171,11.23244408,0,0,0,10.54,1,10.58733205
17/10/2019 20:30,9.0755,1.6566,9.225455209,0.5155,0.0266,0.516185829,8.56,1.63,8.713810877,10.6755,1.1766,10.74014375,0,0,0,10.16,1.15,10.22487653
17/10/2019 21:00,8.5567,2.5226,8.920797366,0.6067,0.0326,0.607575222,7.95,2.49,8.330822288,10.2167,-0.0674,10.21692232,0,0,0,9.61,-0.1,9.610520277
17/10/2019 21:30,7.8844,4.2232,8.94422616,1.0044,0.0232,1.004667905,6.88,4.2,8.060669947,9.6844,-2.8868,10.10550432,0,0,0,8.68,-2.91,9.15480748
17/10/2019 22:00,7.4158,3.7223,8.297566326,0.9858,-0.0077,0.985830072,6.43,3.73,7.43355904,9.1258,-3.5177,9.780308734,0,0,0,8.14,-3.51,8.864519163
17/10/2019 22:30,6.9644,4.5276,8.306746001,0.4944,0.0176,0.494713169,6.47,4.51,7.886761059,8.7144,-2.6924,9.120843443,0,0,0,8.22,-2.71,8.655200749
17/10/2019 23:00,6.5265,4.0798,7.696750632,0.2765,0.0298,0.278101223,6.25,4.05,7.447482796,8.2365,-3.1902,8.832740701,0,0,0,7.96,-3.22,8.586617495
17/10/2019 23:30,5.884,3.5955,6.895583822,0.424,0.0355,0.425483548,5.46,3.56,6.518067198,7.454,-3.0045,8.036736667,0,0,0,7.03,-3.04,7.659144861
18/10/2019 00:00,5.1031,1.9183,5.451743253,0.5331,0.0383,0.534474041,4.57,1.88,4.941588813,6.2631,1.6283,6.471304544,0,0,0,5.73,1.59,5.946511582
18/10/2019 00:30,5.1346,2.0756,5.538251757,0.0746,0.0456,0.087432946,5.06,2.03,5.452017975,6.3646,1.7956,6.613041095,0,0,0,6.29,1.75,6.528904962
18/10/2019 01:00,5.0947,1.5597,5.328098364,0.0347,0.0597,0.069052009,5.06,1.5,5.277650993,6.3247,1.2697,6.450888945,0,0,0,6.29,1.21,6.405325909
18/10/2019 01:30,5.2101,1.5603,5.438720263,0.0201,0.0603,0.063561781,5.19,1.5,5.402416126,6.4501,1.2703,6.573998182,0,0,0,6.43,1.21,6.542858702
18/10/2019 02:00,5.5827,1.5575,5.795890401,0.1527,0.0575,0.163167215,5.43,1.5,5.633373767,6.8427,1.2275,6.951927757,0,0,0,6.69,1.17,6.791538854
18/10/2019 02:30,5.4014,1.4892,5.602931251,0.4214,0.0492,0.424262419,4.98,1.44,5.184013889,6.6214,1.1492,6.720386789,0,0,0,6.2,1.1,6.296824597
18/10/2019 03:00,5.1862,1.3939,5.370253965,0.5062,0.0439,0.508100039,4.68,1.35,4.870821286,6.3662,1.1439,6.468153496,0,0,0,5.86,1.1,5.962348531
18/10/2019 03:30,5.019,1.3837,5.20624497,0.569,0.0337,0.569997096,4.45,1.35,4.650268809,6.169,1.1337,6.272307127,0,0,0,5.6,1.1,5.707013229
18/10/2019 04:00,4.5868,3.001,5.481307804,0.8668,0.021,0.867054347,3.72,2.98,4.766424236,5.7768,-0.069,5.777212065,0,0,0,4.91,-0.09,4.910824778
18/10/2019 04:30,4.0148,5.1881,6.560106756,1.2148,-0.0019,1.214801486,2.8,5.19,5.897126419,5.2548,-1.6919,5.520457286,0,0,0,4.04,-1.69,4.379235093
18/10/2019 05:00,4.0269,5.1902,6.569178004,1.1569,0.0002,1.156900017,2.87,5.19,5.930682929,5.2869,-1.6898,5.550381577,0,0,0,4.13,-1.69,4.462398458
18/10/2019 05:30,4.3534,4.7737,6.460673591,1.2634,-0.0163,1.263505144,3.09,4.79,5.700192979,5.6234,-2.1363,6.015513715,0,0,0,4.36,-2.12,4.848092408
18/10/2019 06:00,4.5737,4.7762,6.612928106,1.2837,-0.0138,1.283774174,3.29,4.79,5.811041215,5.8837,-2.1338,6.258676228,0,0,0,4.6,-2.12,5.065017275
18/10/2019 06:30,5.3242,4.6302,7.055909416,1.0742,-0.0098,1.074244702,4.25,4.64,6.292225362,6.7742,-2.1998,7.122422739,0,0,0,5.7,-2.19,6.106234519
18/10/2019 07:00,6.2176,5.1106,8.048402458,0.7876,0.0106,0.787671327,5.43,5.1,7.449489915,7.8476,-1.6894,8.027384264,0,0,0,7.06,-1.7,7.261790413
18/10/2019 07:30,7.1589,5.6112,9.095900981,0.6289,0.0212,0.629257221,6.53,5.59,8.595871102,8.9589,-1.2688,9.048300539,0,0,0,8.33,-1.29,8.429294158
18/10/2019 08:00,7.853,1.8534,8.068748389,1.123,0.0034,1.123005147,6.73,1.85,6.979641825,9.333,0.9034,9.376620956,0,0,0,8.21,0.9,8.259182768
18/10/2019 08:30,8.1489,1.4997,8.285751101,1.0689,0.0297,1.069312536,7.08,1.47,7.230995782,9.6289,1.0297,9.683800767,0,0,0,8.56,1,8.618213272
18/10/2019 09:00,8.2194,1.2977,8.321211549,1.3894,0.0077,1.389421336,6.83,1.29,6.950755355,9.6394,0.8377,9.675731169,0,0,0,8.25,0.83,8.291646399
18/10/2019 09:30,7.6512,0.9797,7.713667969,2.9612,-0.0703,2.962034357,4.69,1.05,4.80610029,8.7612,0.6197,8.783089065,0,0,0,5.8,0.69,5.840898903
18/10/2019 10:00,7.666,1.0273,7.734526572,2.286,-0.1527,2.291094343,5.38,1.18,5.507885257,8.906,0.5973,8.92600713,0,0,0,6.62,0.75,6.662349435
18/10/2019 10:30,7.3103,1.2042,7.408817971,2.2303,-0.0458,2.23077021,5.08,1.25,5.231529413,8.5403,0.7442,8.572663398,0,0,0,6.31,0.79,6.359260963
18/10/2019 11:00,7.8329,0.9202,7.886766793,2.8129,-0.1298,2.815893189,5.02,1.05,5.128635296,8.9829,0.5102,8.997377198,0,0,0,6.17,0.64,6.203104062
18/10/2019 11:30,6.7785,1.0029,6.852289447,3.0085,-0.1171,3.010778082,3.77,1.12,3.93284884,7.8485,0.5929,7.870862892,0,0,0,4.84,0.71,4.89179926
18/10/2019 12:00,2.6333,0.8108,2.755297721,4.5033,-0.2292,4.50912891,-1.87,1.04,2.139742975,3.5833,0.4808,3.615412498,0,0,0,-0.92,0.71,1.16211015
18/10/2019 12:30,4.7705,-0.7151,4.823799152,7.9305,-0.5651,7.950608043,-3.16,-0.15,3.163558123,4.6405,-1.2351,4.802052921,0,0,0,-3.29,-0.67,3.357528853
18/10/2019 13:00,4.4589,-0.6315,4.503396658,7.6189,-0.6615,7.647562975,-3.16,0.03,3.160142402,4.6289,-1.2015,4.782292072,0,0,0,-2.99,-0.54,3.038371274
18/10/2019 13:30,4.6502,-0.3795,4.665659684,6.6702,-0.4995,6.688876459,-2.02,0.12,2.023561217,4.9902,-1.3395,5.166851681,0,0,0,-1.68,-0.84,1.878297101
18/10/2019 14:00,3.2876,-1.129,3.476054482,6.4276,-0.439,6.442574234,-3.14,-0.69,3.21491835,3.0676,-1.349,3.351114853,0,0,0,-3.36,-0.91,3.481048693
18/10/2019 14:30,4.7544,-1.4957,4.984118563,6.8544,-0.4957,6.872300768,-2.1,-1,2.32594067,4.8544,-1.6657,5.132227182,0,0,0,-2,-1.17,2.317088691
18/10/2019 15:00,6.434,-1.1364,6.533587143,5.724,-0.3764,5.736362346,0.71,-0.76,1.040048076,6.874,-1.4264,7.020433958,0,0,0,1.15,-1.05,1.55724115
18/10/2019 15:30,5.902,-1.1005,6.003724198,5.642,-0.3405,5.652265409,0.26,-0.76,0.803243425,6.422,-1.2705,6.546468838,0,0,0,0.78,-0.93,1.213795699
18/10/2019 16:00,4.7034,3.5926,5.918508792,4.2934,-0.3674,4.309091125,0.41,3.96,3.98116817,5.7434,-2.9074,6.43736113,0,0,0,1.45,-2.54,2.924739305
18/10/2019 16:30,7.4685,3.7579,8.360640206,3.3885,-0.1321,3.391073969,4.08,3.89,5.637242234,8.7185,-3.1521,9.270813161,0,0,0,5.33,-3.02,6.126116225
18/10/2019 17:00,7.2582,3.9147,8.246595863,3.0982,-0.1453,3.101605283,4.16,4.06,5.812847839,8.6482,-2.9853,9.148955095,0,0,0,5.55,-2.84,6.234428603
18/10/2019 17:30,7.7128,4.1135,8.741176471,2.1528,-0.1065,2.155432692,5.56,4.22,6.980114612,9.3328,-2.8465,9.757239266,0,0,0,7.18,-2.74,7.685050423
18/10/2019 18:00,8.3754,4.1494,9.346916364,1.7654,-0.0706,1.766811116,6.61,4.22,7.842225449,10.1354,-2.8106,10.51788028,0,0,0,8.37,-2.74,8.807071023
18/10/2019 18:30,9.1825,4.1934,10.09469711,1.5225,-0.0266,1.52273235,7.66,4.22,8.745513135,10.9925,-2.4466,11.26147894,0,0,0,9.47,-2.42,9.774318391
18/10/2019 19:00,10.0523,1.1222,10.11474508,1.4023,-0.0378,1.402809371,8.65,1.16,8.727433758,11.6323,-0.5478,11.64519163,0,0,0,10.23,-0.51,10.24270472
18/10/2019 19:30,9.7071,1.2082,9.782000698,1.1871,-0.0218,1.187300152,8.52,1.23,8.608327364,11.2971,0.6982,11.31865503,0,0,0,10.11,0.72,10.13560556
18/10/2019 20:00,9.3726,3.6505,10.05841841,1.0126,0.0005,1.012600123,8.36,3.65,9.122066652,11.3626,-2.9995,11.75183726,0,0,0,10.35,-3,10.77601503
18/10/2019 20:30,9.079,4.0193,9.928897899,0.799,0.0093,0.799054122,8.28,4.01,9.199918478,11.109,-3.1807,11.55537682,0,0,0,10.31,-3.19,10.79222869
18/10/2019 21:00,8.6676,4.1676,9.617493411,0.7276,0.0076,0.727639691,7.94,4.16,8.963771528,10.6476,-3.0624,11.07924544,0,0,0,9.92,-3.07,10.38418509
18/10/2019 21:30,8.2435,4.3257,9.309509801,0.6635,0.0257,0.663997545,7.58,4.3,8.714723174,10.1735,-2.9143,10.58268618,0,0,0,9.51,-2.94,9.954079566
18/10/2019 22:00,7.8317,4.4299,8.99775188,0.4817,0.0299,0.482627082,7.35,4.4,8.56635862,9.7417,-2.8501,10.15006349,0,0,0,9.26,-2.88,9.697525458
18/10/2019 22:30,7.3373,4.5778,8.648249773,0.3873,0.0378,0.389140245,6.95,4.54,8.30145168,9.1873,-2.6822,9.570824318,0,0,0,8.8,-2.72,9.210776297
18/10/2019 23:00,6.7783,4.6723,8.232602151,0.2383,0.0423,0.242025164,6.54,4.63,8.013020654,8.5983,-2.6177,8.987942822,0,0,0,8.36,-2.66,8.772981249
18/10/2019 23:30,6.2963,1.3688,6.443369237,0.1463,0.0388,0.151357623,6.15,1.33,6.292169737,7.6363,0.9788,7.698774391,0,0,0,7.49,0.94,7.548754864
19/10/2019 00:00,5.461,4.8739,7.319659979,0.211,0.0339,0.213705896,5.25,4.84,7.140595213,7.031,-1.4861,7.186338025,0,0,0,6.82,-1.52,6.987331393
19/10/2019 00:30,5.0135,5.9082,7.748677919,0.2135,0.0482,0.218873228,4.8,5.86,7.574932343,6.6235,-1.0218,6.701852542,0,0,0,6.41,-1.07,6.498692176
19/10/2019 01:00,4.8312,6.0853,7.769901514,0.2112,0.0453,0.216003542,4.62,6.04,7.604340866,6.4412,-0.9547,6.511567364,0,0,0,6.23,-1,6.309746429
19/10/2019 01:30,4.8718,6.1654,7.857899999,0.2518,0.0454,0.255860118,4.62,6.12,7.668037559,6.5218,-0.8946,6.582870529,0,0,0,6.27,-0.94,6.340070978
19/10/2019 02:00,5.2273,6.1653,8.083043324,0.2373,0.0453,0.24158514,4.99,6.12,7.89648656,6.9073,-0.8947,6.965004047,0,0,0,6.67,-0.94,6.735911223
19/10/2019 02:30,5.2561,6.1657,8.10200245,0.2161,0.0457,0.220879379,5.04,6.12,7.928177596,6.9461,-0.8943,7.003433279,0,0,0,6.73,-0.94,6.795329278
19/10/2019 03:00,5.0713,6.0062,7.860821975,0.3113,0.0362,0.313397719,4.76,5.97,7.635345441,6.7213,-1.0738,6.806535105,0,0,0,6.41,-1.11,6.505397759
19/10/2019 03:30,5.0862,5.1253,7.220673828,0.3262,0.0353,0.32810445,4.76,5.09,6.968909527,6.6862,-1.9047,6.952204868,0,0,0,6.36,-1.94,6.649300715
19/10/2019 04:00,4.9594,5.1218,7.129409765,0.3294,0.0318,0.330931413,4.63,5.09,6.880770306,6.5594,-1.9682,6.848323853,0,0,0,6.23,-2,6.543156731
19/10/2019 04:30,4.843,5.1695,7.0836699,0.313,0.0295,0.314387102,4.53,5.14,6.851313743,6.433,-1.9705,6.728027887,0,0,0,6.12,-2,6.438509144
19/10/2019 05:00,4.8352,5.2406,7.130431081,0.3052,0.0306,0.306730175,4.53,5.21,6.903984357,6.4252,-1.9694,6.720247867,0,0,0,6.12,-2,6.438509144
19/10/2019 05:30,4.9356,5.1742,7.150698777,0.2856,0.0342,0.287640401,4.65,5.14,6.93124087,6.5256,-1.9658,6.815264118,0,0,0,6.24,-2,6.552678842
19/10/2019 06:00,5.1469,5.1206,7.260242694,0.2569,0.0306,0.258716003,4.89,5.09,7.058342582,6.7869,-2.0594,7.092470653,0,0,0,6.53,-2.09,6.856310961
19/10/2019 06:30,5.5512,5.0342,7.493930283,0.2312,0.0342,0.23371581,5.32,5,7.300849266,7.2412,-2.0558,7.527369466,0,0,0,7.01,-2.09,7.314929938
19/10/2019 07:00,6.0427,4.9457,7.808596018,0.1827,0.0357,0.186155258,5.86,4.91,7.645109548,7.8027,-2.1943,8.105373513,0,0,0,7.62,-2.23,7.939603265
19/10/2019 07:30,6.707,4.8408,8.271468651,0.207,0.0308,0.209278857,6.5,4.81,8.086167201,8.537,-2.3192,8.84641496,0,0,0,8.33,-2.35,8.655137203
19/10/2019 08:00,7.2647,4.8447,8.731951911,0.2547,0.0347,0.257052874,7.01,4.81,8.501541037,9.1647,-2.3753,9.467511615,0,0,0,8.91,-2.41,9.230178763
19/10/2019 08:30,7.7908,4.759,9.129328871,0.2708,0.049,0.275197456,7.52,4.71,8.873246306,9.7708,-2.401,10.06147771,0,0,0,9.5,-2.45,9.810835846
19/10/2019 09:00,7.9524,4.7535,9.264795087,0.4824,0.0435,0.484357316,7.47,4.71,8.830911618,9.8924,-2.4065,10.18090468,0,0,0,9.41,-2.45,9.723713282
19/10/2019 09:30,8.4735,4.4466,9.569349707,1.4635,0.0066,1.463514882,7.01,4.44,8.297812965,10.2635,-2.6834,10.60849036,0,0,0,8.8,-2.69,9.201961747
19/10/2019 10:00,7.4473,3.8569,8.386772615,3.8573,-0.1631,3.860746676,3.59,4.02,5.389666038,8.6773,-3.2531,9.267048878,0,0,0,4.82,-3.09,5.725425748
19/10/2019 10:30,7.1899,3.4117,7.958288692,4.5999,-0.3383,4.612323373,2.59,3.75,4.557477372,8.2399,-3.7083,9.035897349,0,0,0,3.64,-3.37,4.960493927
19/10/2019 11:00,5.7586,3.0925,6.536438649,4.8086,-0.4275,4.827565661,0.95,3.52,3.645942951,6.9886,-4.0175,8.061069173,0,0,0,2.18,-3.59,4.200059523
19/10/2019 11:30,4.4236,2.0599,4.879695172,4.4336,-0.3001,4.443744926,-0.01,2.36,2.360021186,5.3936,-0.6101,5.427996221,0,0,0,0.96,-0.31,1.008811182
19/10/2019 12:00,5.3887,0.5363,5.415321355,6.0487,-0.3937,6.061499103,-0.66,0.93,1.140394669,5.7987,0.4063,5.81291677,0,0,0,-0.25,0.8,0.838152731
19/10/2019 12:30,3.5112,0.2879,3.522983374,7.0412,-0.5621,7.063600629,-3.53,0.85,3.630895206,3.5312,0.1379,3.533891601,0,0,0,-3.51,0.7,3.579120004
19/10/2019 13:00,3.2751,0.7465,3.35909843,5.9451,-0.4535,5.962371698,-2.67,1.2,2.927268351,3.4851,0.4865,3.518892476,0,0,0,-2.46,0.94,2.633476789
19/10/2019 13:30,2.4239,0.9089,2.58870439,5.7839,-0.4311,5.799943657,-3.36,1.34,3.617347094,2.5439,0.5689,2.606736354,0,0,0,-3.24,1,3.390811112
19/10/2019 14:00,2.8514,0.2068,2.85888933,6.7414,-0.6132,6.76923099,-3.89,0.82,3.975487392,2.8814,0.0768,2.882423321,0,0,0,-3.86,0.69,3.921186045
19/10/2019 14:30,2.2379,0.1023,2.240236974,6.6879,-0.6677,6.721147945,-4.45,0.77,4.516126659,2.3779,0.0223,2.378004563,0,0,0,-4.31,0.69,4.364882587
19/10/2019 15:00,2.8831,0.679,2.961976808,5.3331,-0.441,5.351302328,-2.45,1.12,2.693863397,3.4331,0.489,3.467750944,0,0,0,-1.9,0.93,2.115395944
19/10/2019 15:30,2.4227,1.6428,2.92716025,3.2227,-0.2072,3.22935398,-0.8,1.85,2.015564437,3.3627,1.2828,3.599073093,0,0,0,0.14,1.49,1.496562728
19/10/2019 16:00,3.8386,1.34,4.065765606,4.0886,-0.23,4.095064097,-0.25,1.57,1.589779859,4.7386,0.98,4.838876932,0,0,0,0.65,1.21,1.373535584
19/10/2019 16:30,6.5182,1.5018,6.688971108,2.8782,-0.1282,2.88105371,3.64,1.63,3.988295375,7.2782,1.0818,7.358157818,0,0,0,4.4,1.21,4.563343073
19/10/2019 17:00,6.7897,1.6537,6.988186444,2.2497,-0.1063,2.252209977,4.54,1.76,4.869209381,7.9297,1.2337,8.0250955,0,0,0,5.68,1.34,5.835923235
19/10/2019 17:30,7.2335,1.9645,7.495517494,1.1035,-0.0255,1.103794591,6.13,1.99,6.444920481,8.6735,1.4545,8.794610423,0,0,0,7.57,1.48,7.713319649
19/10/2019 18:00,9.0893,3.5464,9.756655546,0.3893,0.0364,0.390998018,8.7,3.51,9.381369836,11.0693,-1.1936,11.13346682,0,0,0,10.68,-1.23,10.75059533
19/10/2019 18:30,10.1715,4.3799,11.07442713,0.2415,0.0599,0.248817724,9.93,4.32,10.82900272,12.2115,-1.6401,12.32114687,0,0,0,11.97,-1.7,12.0901158
19/10/2019 19:00,10.6156,1.3252,10.697996,0.1756,0.0452,0.181324019,10.44,1.28,10.51817475,12.5156,0.7152,12.53601828,0,0,0,12.34,0.67,12.35817543
19/10/2019 19:30,10.2501,1.4017,10.34549723,0.1301,0.0417,0.136619545,10.12,1.36,10.21097449,12.1001,0.8517,12.13003763,0,0,0,11.97,0.81,11.99737471
19/10/2019 20:00,9.7527,1.3925,9.851609693,0.1727,0.0325,0.175731443,9.58,1.36,9.676052914,11.5327,0.8925,11.56718313,0,0,0,11.36,0.86,11.39250631
19/10/2019 20:30,9.3455,0.8321,9.382470925,0.2655,0.0321,0.267433468,9.08,0.8,9.115174162,11.0455,0.9821,11.08907528,0,0,0,10.78,0.95,10.82177897
19/10/2019 21:00,8.9552,0.6512,8.97884561,0.3452,0.0312,0.346607097,8.61,0.62,8.632294017,10.5852,-0.5088,10.59742122,0,0,0,10.24,-0.54,10.2542284
19/10/2019 21:30,8.5929,0.6992,8.621299847,0.3329,0.0192,0.33345322,8.26,0.68,8.28794305,10.1829,0.0292,10.18294187,0,0,0,9.85,0.01,9.850005076
19/10/2019 22:00,7.8254,3.3447,8.510223455,0.3254,0.0147,0.325731868,7.5,3.33,8.206028272,9.6054,-2.0753,9.827033085,0,0,0,9.28,-2.09,9.512439225
19/10/2019 22:30,6.9965,5.1651,8.696509085,0.3765,0.0151,0.37680268,6.62,5.15,8.387305884,8.8365,-1.9749,9.054499559,0,0,0,8.46,-1.99,8.690897537
19/10/2019 23:00,6.2843,5.9143,8.629679657,0.4743,0.0143,0.474515521,5.81,5.9,8.280464963,8.0143,-1.1457,8.095778714,0,0,0,7.54,-1.16,7.628708934
19/10/2019 23:30,5.8586,5.2523,7.868281213,0.5686,0.0023,0.568604652,5.29,5.25,7.452959144,7.5086,-1.8877,7.742253241,0,0,0,6.94,-1.89,7.192753298
20/10/2019 00:00,5.506,5.0652,7.481462894,0.516,-0.0048,0.516022325,4.99,5.07,7.11371914,7.106,-2.1848,7.434284568,0,0,0,6.59,-2.18,6.941217472
20/10/2019 00:30,5.328,3.153,6.19104135,0.468,0.013,0.468180521,4.86,3.14,5.786121326,6.718,-0.617,6.746274009,0,0,0,6.25,-0.63,6.281671752
20/10/2019 01:00,5.1352,1.3855,5.318824051,0.5252,0.0155,0.525428673,4.61,1.37,4.809261898,6.3052,1.0955,6.399661498,0,0,0,5.78,1.08,5.880034014
20/10/2019 01:30,5.2211,1.4927,5.430288989,0.4811,0.0227,0.481635235,4.74,1.47,4.962710953,6.4111,1.1927,6.521099332,0,0,0,5.93,1.17,6.044319647
20/10/2019 02:00,5.709,1.4996,5.902667292,0.329,0.0296,0.330328866,5.38,1.47,5.577212565,6.959,1.1296,7.050083486,0,0,0,6.63,1.1,6.720632411
20/10/2019 02:30,5.699,1.5013,5.893428772,0.319,0.0313,0.320531886,5.38,1.47,5.577212565,6.949,1.1313,7.040485828,0,0,0,6.63,1.1,6.720632411
20/10/2019 03:00,5.4994,1.5104,5.703043794,0.3094,0.0404,0.312026473,5.19,1.47,5.394163513,6.7694,1.1404,6.864786123,0,0,0,6.46,1.1,6.552984053
20/10/2019 03:30,5.3342,2.8458,6.04584711,0.2142,0.0458,0.219041731,5.12,2.8,5.835614792,6.6742,0.2858,6.680316406,0,0,0,6.46,0.24,6.464456667
20/10/2019 04:00,5.1841,5.2678,7.390846342,0.0641,0.0478,0.079960303,5.12,5.22,7.311826037,6.7741,-1.6922,6.982261213,0,0,0,6.71,-1.74,6.931933352
20/10/2019 04:30,5.1038,5.2671,7.334242759,0.0638,0.0471,0.07930227,5.04,5.22,7.256031973,6.6638,-1.6929,6.875473864,0,0,0,6.6,-1.74,6.82551097
20/10/2019 05:00,5.0126,5.1775,7.206432197,0.1126,0.0475,0.122208879,4.9,5.13,7.094145474,6.5426,-1.7325,6.768099512,0,0,0,6.43,-1.78,6.671828835
20/10/2019 05:30,5.0768,5.1794,7.25259144,0.1268,0.0494,0.136083063,4.95,5.13,7.128772685,6.6468,-1.8006,6.886371367,0,0,0,6.52,-1.85,6.7773815
20/10/2019 06:00,5.1128,5.1754,7.274990653,0.1628,0.0454,0.169011834,4.95,5.13,7.128772685,6.7428,-1.8046,6.980109813,0,0,0,6.58,-1.85,6.83512253
20/10/2019 06:30,5.5186,5.0312,7.467792137,0.1486,0.0412,0.154205707,5.37,4.99,7.330552503,7.1286,-1.9188,7.382325609,0,0,0,6.98,-1.96,7.249965517
20/10/2019 07:00,5.9567,4.9389,7.737894294,0.1067,0.0389,0.113569802,5.85,4.9,7.631022212,7.6267,-2.0011,7.884855997,0,0,0,7.52,-2.04,7.791790552
20/10/2019 07:30,6.5913,4.8805,8.201494738,0.0913,0.0405,0.099879628,6.5,4.84,8.104048371,8.3313,-1.9995,8.567879547,0,0,0,8.24,-2.04,8.488769051
20/10/2019 08:00,7.1718,4.8233,8.642854744,0.2418,0.0433,0.245646351,6.93,4.78,8.418628154,8.9418,-1.9967,9.162019326,0,0,0,8.7,-2.04,8.935972247
20/10/2019 08:30,7.5561,5.4889,9.339307813,0.5661,0.0289,0.566837208,6.99,5.46,8.869706872,9.3461,-1.2911,9.434856884,0,0,0,8.78,-1.32,8.878671072
20/10/2019 09:00,7.0649,5.464,8.931299346,1.3549,0.004,1.354905904,5.71,5.46,7.900360751,8.6649,-1.316,8.7642654,0,0,0,7.31,-1.32,7.428223206
20/10/2019 09:30,7.1216,2.3023,7.484502111,2.7616,-0.0677,2.7624297,4.36,2.37,4.962509446,8.2316,0.5023,8.24691117,0,0,0,5.47,0.57,5.499618169
20/10/2019 10:00,6.2252,1.1556,6.331550079,4.1752,-0.1844,4.17927008,2.05,1.34,2.449101876,6.9552,0.8456,7.006414661,0,0,0,2.78,1.03,2.964675362
20/10/2019 10:30,6.1955,0.6937,6.234215263,5.6055,-0.3263,5.614989042,0.59,1.02,1.178346299,6.4755,0.4037,6.488071666,0,0,0,0.87,0.73,1.135693621
20/10/2019 11:00,5.1423,0.2655,5.1491494,6.5423,-0.4845,6.560215663,-1.4,0.75,1.588238017,5.2023,0.1555,5.204623477,0,0,0,-1.34,0.64,1.484991582
20/10/2019 11:30,3.9995,0.2175,4.005409654,6.8595,-0.5725,6.883349221,-2.86,0.79,2.967102964,4.1195,-0.0425,4.119719226,0,0,0,-2.74,0.53,2.790788419
20/10/2019 12:00,4.9187,-1.0057,5.020462347,8.5387,-0.7057,8.56781245,-3.62,-0.3,3.632409669,4.7787,-1.2857,4.948635992,0,0,0,-3.76,-0.58,3.804471054
20/10/2019 12:30,4.3243,-1.4726,4.568163882,9.1943,-0.8126,9.230139287,-4.87,-0.66,4.914519305,4.0543,-1.5726,4.348611186,0,0,0,-5.14,-0.76,5.195882986
20/10/2019 13:00,3.2246,-0.0917,3.225903602,8.0046,-0.5817,8.025708445,-4.78,0.49,4.805049427,3.1346,-0.7617,3.225818354,0,0,0,-4.87,-0.18,4.873325353
20/10/2019 13:30,4.3107,0.3348,4.323681941,5.8207,-0.5452,5.846177514,-1.51,0.88,1.747712791,4.9707,0.1048,4.971804655,0,0,0,-0.85,0.65,1.070046728
20/10/2019 14:00,3.9442,0.3506,3.95975176,5.4942,-0.5794,5.524666325,-1.55,0.93,1.807595087,4.5642,0.0106,4.564212309,0,0,0,-0.93,0.59,1.101362792
20/10/2019 14:30,4.3163,0.1654,4.31946789,6.8963,-0.5546,6.918564508,-2.58,0.72,2.678581714,4.4863,0.3254,4.498085465,0,0,0,-2.41,0.88,2.565638322
20/10/2019 15:00,3.5101,0.1425,3.512991355,7.8101,-0.4975,7.825929227,-4.3,0.64,4.347367019,3.4001,-0.0575,3.400586164,0,0,0,-4.41,0.44,4.431895757
20/10/2019 15:30,3.5291,0.5519,3.5719939,5.9891,-0.3881,6.001661472,-2.46,0.94,2.633476789,3.7391,0.4619,3.767521788,0,0,0,-2.25,0.85,2.405202694
20/10/2019 16:00,5.2476,0.8838,5.321504317,4.4876,-0.2262,4.493297253,0.76,1.11,1.345250906,5.8776,0.6838,5.917242956,0,0,0,1.39,0.91,1.661384964
20/10/2019 16:30,7.1531,0.6419,7.181843442,4.6631,-0.2681,4.670800704,2.49,0.91,2.651075254,7.8031,0.3819,7.812439902,0,0,0,3.14,0.65,3.206571378
20/10/2019 17:00,6.5442,1.1368,6.642203541,3.5342,-0.1432,3.537099925,3.01,1.28,3.270856157,7.4242,0.8068,7.467909472,0,0,0,3.89,0.95,4.004322664
20/10/2019 17:30,7.9362,2.0891,8.206558917,2.1462,-0.0609,2.147063867,5.79,2.15,6.176293387,9.2662,-0.0809,9.266553148,0,0,0,7.12,-0.02,7.12002809
20/10/2019 18:00,8.8601,4.1777,9.7956393,1.0401,-0.0223,1.040339031,7.82,4.2,8.876508323,10.7801,-2.8823,11.15877275,0,0,0,9.74,-2.86,10.15121668
20/10/2019 18:30,9.6197,2.5925,9.962915454,0.6797,0.0225,0.680072305,8.94,2.57,9.302069662,11.4497,-0.5575,11.46326465,0,0,0,10.77,-0.58,10.78560615
20/10/2019 19:00,10.4615,1.2896,10.54068548,0.6915,0.0096,0.691566635,9.77,1.28,9.853491767,12.2015,0.7996,12.22767199,0,0,0,11.51,0.79,11.53707935
20/10/2019 19:30,10.0534,1.3803,10.14771303,0.6434,0.0103,0.64348244,9.41,1.37,9.509206066,11.7534,0.8903,11.78707112,0,0,0,11.11,0.88,11.14479699
20/10/2019 20:00,9.3797,3.3576,9.962542339,0.6097,0.0176,0.609953974,8.77,3.34,9.384481872,11.3197,-1.4724,11.41505891,0,0,0,10.71,-1.49,10.8131494
20/10/2019 20:30,8.89,4.4406,9.937355199,0.68,0.0106,0.680082613,8.21,4.43,9.328933487,10.94,-2.8794,11.31258345,0,0,0,10.26,-2.89,10.6592542
20/10/2019 21:00,8.264,4.549,9.43329725,0.834,0.009,0.83404856,7.43,4.54,8.70726708,10.194,-2.801,10.57181333,0,0,0,9.36,-2.81,9.772701776
20/10/2019 21:30,7.8248,4.6268,9.09036706,0.7448,0.0068,0.744831041,7.08,4.62,8.454040454,9.7148,-2.7432,10.09467609,0,0,0,8.97,-2.75,9.382078661
20/10/2019 22:00,7.2752,4.71,8.666754585,0.7452,-6.94E-18,0.7452,6.53,4.71,8.051397394,9.0852,-2.67,9.469411758,0,0,0,8.34,-2.67,8.756968654
20/10/2019 22:30,6.7745,4.1169,7.927339772,0.7645,0.0069,0.764531137,6.01,4.11,7.280947741,8.5045,-3.2831,9.116208963,0,0,0,7.74,-3.29,8.410214028
20/10/2019 23:00,6.2636,3.834,7.343857362,0.6536,0.004,0.65361224,5.61,3.83,6.792716688,7.9336,-3.566,8.698181704,0,0,0,7.28,-3.57,8.10822422
20/10/2019 23:30,5.5356,2.0234,5.893811578,0.6156,0.0134,0.615745824,4.92,2.01,5.314743644,6.8656,-0.0666,6.86592302,0,0,0,6.25,-0.08,6.250511979
21/10/2019 00:00,4.9336,3.6167,6.117264736,0.5636,0.0267,0.564232089,4.37,3.59,5.655528269,6.2736,-0.5233,6.295387188,0,0,0,5.71,-0.55,5.73642746
21/10/2019 00:30,4.5139,5.241,6.916890502,0.6339,0.031,0.634657553,3.88,5.21,6.496037254,5.9239,-1.849,6.205754766,0,0,0,5.29,-1.88,5.614133949
21/10/2019 01:00,4.3474,5.1537,6.742440986,0.7574,0.0237,0.757770711,3.59,5.13,6.261389622,5.7074,-1.8563,6.001688467,0,0,0,4.95,-1.88,5.294988196
21/10/2019 01:30,4.5794,5.2235,6.94664355,0.6694,0.0235,0.669812369,3.91,5.2,6.506004919,5.9994,-1.8565,6.280079029,0,0,0,5.33,-1.88,5.651840408
21/10/2019 02:00,4.9946,5.1582,7.18004571,0.6846,0.0282,0.68518056,4.31,5.13,6.700223877,6.4746,-1.8518,6.734211788,0,0,0,5.79,-1.88,6.087569301
21/10/2019 02:30,5.1548,5.2503,7.357826658,0.4648,0.0303,0.465786571,4.69,5.22,7.017442554,6.6948,-1.8497,6.945627195,0,0,0,6.23,-1.88,6.507480311
21/10/2019 03:00,5.0305,5.2459,7.268108217,0.4805,0.0259,0.481197527,4.55,5.22,6.924658836,6.5305,-1.8541,6.788601996,0,0,0,6.05,-1.88,6.335368971
21/10/2019 03:30,4.9146,5.2482,7.190055382,0.5146,0.0282,0.515372099,4.4,5.22,6.827034495,6.3946,-1.8518,6.657332228,0,0,0,5.88,-1.88,6.173232541
21/10/2019 04:00,4.763,5.2458,7.085519504,0.523,0.0258,0.52363598,4.24,5.22,6.725027881,6.223,-1.8542,6.493364816,0,0,0,5.7,-1.88,6.002032989
21/10/2019 04:30,4.7546,5.2483,7.081728182,0.3946,0.0283,0.395613511,4.36,5.22,6.801323401,6.2146,-1.8017,6.470500448,0,0,0,5.82,-1.83,6.100926159
21/10/2019 05:00,4.7001,5.2005,7.009717559,0.5101,0.0205,0.510511763,4.19,5.18,6.662469512,6.1601,-1.8595,6.434638472,0,0,0,5.65,-1.88,5.954569674
21/10/2019 05:30,4.8552,5.1134,7.05122873,0.5752,0.0234,0.575675777,4.28,5.09,6.650300745,6.3152,-1.9766,6.61730297,0,0,0,5.74,-2,6.078453751
21/10/2019 06:00,5.3911,3.9796,6.700833931,0.5711,0.0196,0.571436234,4.82,3.96,6.238108688,6.9011,-3.2204,7.615520821,0,0,0,6.33,-3.24,7.111012586
21/10/2019 06:30,5.9446,4.2716,7.320166372,0.4746,0.0316,0.475650838,5.47,4.24,6.920874222,7.5546,-2.8484,8.073745334,0,0,0,7.08,-2.88,7.643350051
21/10/2019 07:00,6.7337,4.61,8.160564667,0.4837,0.04,0.4853511,6.25,4.57,7.742570633,8.4737,-2.51,8.837629303,0,0,0,7.99,-2.55,8.387049541
21/10/2019 07:30,7.2445,5.6584,9.192402886,0.6445,0.0384,0.645642943,6.6,5.62,8.668586967,9.0945,-1.3716,9.197348358,0,0,0,8.45,-1.41,8.566831386
21/10/2019 08:00,7.9108,5.3679,9.56007882,0.5008,0.0379,0.502232068,7.41,5.33,9.127814634,9.8608,-1.7521,10.01524992,0,0,0,9.36,-1.79,9.529622238
21/10/2019 08:30,8.2209,4.768,9.503526756,0.6009,0.038,0.602100332,7.62,4.73,8.968684407,10.1709,-2.342,10.43705757,0,0,0,9.57,-2.38,9.86150597
21/10/2019 09:00,8.0115,4.6123,9.244319528,0.9615,0.0123,0.961578671,7.05,4.6,8.417986695,9.8715,-2.4777,10.17769667,0,0,0,8.91,-2.49,9.251389085
21/10/2019 09:30,7.7772,4.4967,8.983604551,1.4472,-0.0033,1.447203762,6.33,4.5,7.766524319,9.5172,-2.5633,9.856348347,0,0,0,8.07,-2.56,8.46631561
21/10/2019 10:00,7.5376,4.3892,8.722413106,1.9476,-0.0508,1.948262405,5.59,4.44,7.138746389,9.1276,-2.6108,9.493648319,0,0,0,7.18,-2.56,7.62272917
21/10/2019 10:30,7.4938,4.0175,8.502784526,3.2738,-0.1725,3.278341454,4.22,4.19,5.946805865,8.7538,-2.9925,9.25116591,0,0,0,5.48,-2.82,6.163018741
21/10/2019 11:00,5.0892,4.0624,6.511762465,3.7992,-0.2476,3.807259697,1.29,4.31,4.498910979,6.4892,-2.9176,7.114921391,0,0,0,2.69,-2.67,3.790118732
21/10/2019 11:30,4.0643,3.2281,5.190295184,6.1643,-0.5319,6.187205516,-2.1,3.76,4.306692466,4.1043,-3.7019,5.527145927,0,0,0,-2.06,-3.17,3.780542289
21/10/2019 12:00,3.2828,2.2827,3.998436586,8.6028,-0.7173,8.632652381,-5.32,3,6.107569075,3.0728,-4.5973,5.529671521,0,0,0,-5.53,-3.88,6.75539044
21/10/2019 12:30,3.2825,2.1415,3.919289285,8.9125,-0.7485,8.943875474,-5.63,2.89,6.328427925,3.0125,-4.7385,5.615027916,0,0,0,-5.9,-3.99,7.122506581
21/10/2019 13:00,3.7235,2.0418,4.246575031,9.0235,-0.7882,9.057859101,-5.3,2.83,6.008236014,3.4135,-4.8382,5.921162174,0,0,0,-5.61,-4.05,6.919147346
21/10/2019 13:30,5.5479,1.9166,5.869629458,8.3279,-0.7634,8.36281639,-2.78,2.68,3.861450505,5.4379,-5.0134,7.396278522,0,0,0,-2.89,-4.25,5.139513596
21/10/2019 14:00,6.3621,2.3081,6.7678388,8.0121,-0.6119,8.035432037,-1.65,2.92,3.353937984,6.3621,-4.6319,7.869613334,0,0,0,-1.65,-4.02,4.345445892
21/10/2019 14:30,5.2959,2.4378,5.830045081,8.0759,-0.6622,8.103003742,-2.78,3.1,4.163940441,5.2459,-4.4822,6.89996983,0,0,0,-2.83,-3.82,4.754082456
21/10/2019 15:00,4.2129,2.7318,5.021081323,7.7529,-0.5782,7.774430761,-3.54,3.31,4.846411043,4.1929,-4.1782,5.919270703,0,0,0,-3.56,-3.6,5.062963559
21/10/2019 15:30,3.9366,2.8493,4.859560685,7.1166,-0.5407,7.137110904,-3.18,3.39,4.648064113,4.0266,-4.0807,5.732854442,0,0,0,-3.09,-3.54,4.698904128
21/10/2019 16:00,4.0811,3.2925,5.243656497,6.1111,-0.4275,6.126034562,-2.03,3.72,4.237841432,4.4011,-3.6175,5.697015663,0,0,0,-1.71,-3.19,3.619419843
21/10/2019 16:30,5.3073,3.7533,6.500361081,4.7473,-0.2867,4.755949346,0.56,4.04,4.07862722,6.3173,-3.2367,7.098204434,0,0,0,1.57,-2.95,3.341766
21/10/2019 17:00,6.4524,4.2742,7.739654475,3.1224,-0.1358,3.125351724,3.33,4.41,5.526029316,7.6524,-2.7158,8.120024347,0,0,0,4.53,-2.58,5.213185207
21/10/2019 17:30,7.7582,4.5949,9.016805047,1.5882,-0.0251,1.588398329,6.17,4.62,7.708002335,9.4182,-2.4351,9.727908473,0,0,0,7.83,-2.41,8.192496567
21/10/2019 18:00,8.7174,4.9558,10.0276127,0.5274,0.0258,0.528030681,8.19,4.93,9.559340981,10.7174,-2.1042,10.92201082,0,0,0,10.19,-2.13,10.41023535
21/10/2019 18:30,9.681,3.1582,10.18312272,0.111,0.0682,0.13027755,9.57,3.09,10.05649044,11.591,0.2682,11.59410248,0,0,0,11.48,0.2,11.48174203
21/10/2019 19:00,10.5966,1.5682,10.71201115,0.0566,0.0582,0.081183742,10.54,1.51,10.64761476,12.4566,1.0282,12.49896311,0,0,0,12.4,0.97,12.43788165
