Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/10/2019 19:30,10.4286,1.6669,10.56097787,0.0386,0.0469,0.060741831,10.39,1.62,10.51553613,12.2686,1.1369,12.32116421,0,0,0,12.23,1.09,12.2784771
21/10/2019 20:00,10.0328,1.7911,10.1914236,0.0228,0.0511,0.055955786,10.01,1.74,10.16010335,11.8328,1.2711,11.90087606,0,0,0,11.81,1.22,11.87284717
21/10/2019 20:30,9.5173,1.909,9.706867687,0.0173,0.059,0.061484063,9.5,1.85,9.678455455,11.2573,1.419,11.34638111,0,0,0,11.24,1.36,11.32197863
21/10/2019 21:00,8.9637,2.0453,9.194083412,0.0137,0.0553,0.056971747,8.95,1.99,9.168565864,10.6537,1.5753,10.76953545,0,0,0,10.64,1.52,10.74802307
21/10/2019 21:30,8.5954,1.3787,8.705269373,0.0154,0.0587,0.060686489,8.58,1.32,8.680944649,10.2054,0.9887,10.25318082,0,0,0,10.19,0.93,10.23235066
21/10/2019 22:00,8.0169,1.271,8.117026956,0.0169,0.061,0.063297788,8,1.21,8.090988815,9.5669,0.881,9.607379279,0,0,0,9.55,0.82,9.58513954
21/10/2019 22:30,7.4117,1.3275,7.529644954,0.0117,0.0575,0.058678275,7.4,1.27,7.508188863,8.8817,0.9675,8.934240378,0,0,0,8.87,0.91,8.916557632
21/10/2019 23:00,6.6098,1.8192,6.855577633,0.0098,0.0492,0.050166523,6.6,1.77,6.833220324,8.0498,0.6892,8.07924976,0,0,0,8.04,0.64,8.065432412
21/10/2019 23:30,5.7089,5.258,7.761320971,0.0089,0.058,0.058678872,5.7,5.2,7.715568676,7.3689,-1.862,7.600508615,0,0,0,7.36,-1.92,7.606313167
22/10/2019 00:00,5.2559,5.2588,7.435015955,0.0059,0.0588,0.059095262,5.25,5.2,7.389350445,6.8359,-1.8212,7.074340835,0,0,0,6.83,-1.88,7.084017222
22/10/2019 00:30,4.9074,5.3293,7.244585099,0.0074,0.0593,0.059759936,4.9,5.27,7.19603363,6.4474,-1.7407,6.678248517,0,0,0,6.44,-1.8,6.686822863
22/10/2019 01:00,4.7761,5.3327,7.158828151,0.0061,0.0627,0.062996032,4.77,5.27,7.108150252,6.3161,-1.6873,6.537591338,0,0,0,6.31,-1.75,6.548175318
22/10/2019 01:30,4.9554,5.4196,7.343572245,0.0054,0.0596,0.059844131,4.95,5.36,7.296033169,6.5254,-1.6904,6.740793523,0,0,0,6.52,-1.75,6.750770326
22/10/2019 02:00,5.4352,5.4188,7.674945764,0.0052,0.0588,0.059029484,5.43,5.36,7.629842724,7.0752,-1.6912,7.274518024,0,0,0,7.07,-1.75,7.283364607
22/10/2019 02:30,5.4851,5.3696,7.675866477,0.0051,0.0596,0.059817807,5.48,5.31,7.63062907,7.0751,-1.6904,7.274234817,0,0,0,7.07,-1.75,7.283364607
22/10/2019 03:00,5.3149,5.3688,7.554612859,0.0049,0.0588,0.059003813,5.31,5.31,7.509474016,6.9249,-1.6912,7.128421806,0,0,0,6.92,-1.75,7.137849816
22/10/2019 03:30,5.225,5.3716,7.493644745,0.005,0.0616,0.061802589,5.22,5.31,7.446106365,6.835,-1.6884,7.040448818,0,0,0,6.83,-1.75,7.050631177
22/10/2019 04:00,5.1052,5.3657,7.406335364,0.0052,0.0557,0.055942202,5.1,5.31,7.362479202,6.6952,-1.6943,6.906254812,0,0,0,6.69,-1.75,6.915099421
22/10/2019 04:30,4.9951,5.3672,7.331975167,0.0051,0.0572,0.05742691,4.99,5.31,7.286713937,6.5551,-1.6928,6.770148289,0,0,0,6.55,-1.75,6.779749258
22/10/2019 05:00,4.9964,5.4142,7.367331579,0.0064,0.0642,0.064518214,4.99,5.35,7.31591416,6.5564,-1.6858,6.769660449,0,0,0,6.55,-1.75,6.779749258
22/10/2019 05:30,5.1453,5.2934,7.382018399,0.0053,0.0534,0.05366237,5.14,5.24,7.340108991,6.7553,-1.8166,6.995292249,0,0,0,6.75,-1.87,7.004241572
22/10/2019 06:00,5.4421,5.282,7.583928824,0.0121,0.042,0.043708237,5.43,5.24,7.546025444,7.0821,-1.888,7.32943957,0,0,0,7.07,-1.93,7.328697019
22/10/2019 06:30,6.0822,5.1561,7.97361424,0.0122,0.0461,0.047687,6.07,5.11,7.934544725,7.8322,-1.9939,8.082016707,0,0,0,7.82,-2.04,8.08170774
22/10/2019 07:00,6.9269,4.9928,8.538735003,0.0169,0.0528,0.055438705,6.91,4.94,8.494215679,8.7769,-2.1272,9.030999582,0,0,0,8.76,-2.18,9.027181177
22/10/2019 07:30,7.9068,4.8194,9.259811154,0.0168,0.0594,0.061730058,7.89,4.76,9.214645951,9.8868,-2.2606,10.14194886,0,0,0,9.87,-2.32,10.13899896
22/10/2019 08:00,8.5826,4.6356,9.754476414,0.0226,0.0656,0.06938386,8.56,4.57,9.703530285,10.6426,-2.4344,10.91747398,0,0,0,10.62,-2.5,10.91028872
22/10/2019 08:30,9.049,2.1332,9.297039488,0.049,0.0632,0.079970244,9,2.07,9.234982404,10.809,0.3432,10.81444715,0,0,0,10.76,0.28,10.76364251
22/10/2019 09:00,9.1697,1.4205,9.279074218,0.1297,0.0505,0.139184554,9.04,1.37,9.143221533,10.8497,0.9505,10.89125522,0,0,0,10.72,0.9,10.75771351
22/10/2019 09:30,9.3731,1.3662,9.472143688,0.2631,0.0462,0.267125532,9.11,1.32,9.205134437,11.0531,0.8462,11.08544424,0,0,0,10.79,0.8,10.81961644
22/10/2019 10:00,9.3283,1.3731,9.428816707,0.3283,0.0531,0.332566535,9,1.32,9.096284956,10.9983,0.8531,11.03133639,0,0,0,10.67,0.8,10.6999486
22/10/2019 10:30,9.509,0.8707,9.54878,0.509,0.0507,0.511518807,9,0.82,9.037278351,11.109,-0.1193,11.10964057,0,0,0,10.6,-0.17,10.60136312
22/10/2019 11:00,9.7188,0.0508,9.718932764,0.9088,0.0508,0.910218699,8.81,0,8.81,11.2588,-0.4992,11.26986149,0,0,0,10.35,-0.55,10.36460322
22/10/2019 11:30,9.6742,0.045,9.674304659,0.9942,0.045,0.995217886,8.68,0,8.68,11.2042,-0.505,11.215575,0,0,0,10.21,-0.55,10.22480318
22/10/2019 12:00,9.4661,0.0328,9.466156826,1.2361,0.0328,1.236535099,8.23,0,8.23,10.9361,-0.5672,10.95079901,0,0,0,9.7,-0.6,9.718538985
22/10/2019 12:30,8.8139,0.0132,8.813909884,1.6439,0.0132,1.643952995,7.17,0,7.17,10.1839,-0.5268,10.19751624,0,0,0,8.54,-0.54,8.557055568
22/10/2019 13:00,8.5042,-0.0205,8.504224708,1.9942,-0.0205,1.994305365,6.51,0,6.51,9.7842,-0.5605,9.800241318,0,0,0,7.79,-0.54,7.808693873
22/10/2019 13:30,8.1039,-0.0442,8.104020536,2.5539,-0.0442,2.554282453,5.55,0,5.55,9.2639,-0.5842,9.282302131,0,0,0,6.71,-0.54,6.731693695
22/10/2019 14:00,7.4097,-0.0697,7.410027812,2.9797,-0.0697,2.980515086,4.43,0,4.43,8.4097,-0.6097,8.431772541,0,0,0,5.43,-0.54,5.456784768
22/10/2019 14:30,6.0716,-0.723,6.114495528,3.9316,-0.183,3.935856649,2.14,-0.54,2.207079518,6.8316,-0.853,6.884647236,0,0,0,2.9,-0.67,2.976390431
22/10/2019 15:00,5.4082,-1.2648,5.55412876,5.6982,-0.4048,5.712560396,-0.29,-0.86,0.907579198,5.7682,-1.5148,5.963786572,0,0,0,0.07,-1.11,1.112205017
22/10/2019 15:30,5.3797,-1.34,5.544075404,5.1897,-0.39,5.204333395,0.19,-0.95,0.968813708,5.9097,-1.36,6.064169695,0,0,0,0.72,-0.97,1.208014901
22/10/2019 16:00,6.0222,-0.778,6.072246441,4.7222,-0.208,4.726778696,1.3,-0.57,1.419471733,6.4222,-0.978,6.496240208,0,0,0,1.7,-0.77,1.86625293
22/10/2019 16:30,6.6266,-0.7415,6.667956944,3.8366,-0.1715,3.840431201,2.79,-0.57,2.847630594,7.4666,-0.8415,7.513869696,0,0,0,3.63,-0.67,3.691314129
22/10/2019 17:00,7.622,-0.0883,7.622511456,2.222,-0.0883,2.223753784,5.4,0,5.4,8.832,-0.6283,8.854320126,0,0,0,6.61,-0.54,6.632020808
22/10/2019 17:30,9.6361,0.5466,9.651590272,1.1661,0.0066,1.166118677,8.47,0.54,8.487196239,11.1561,-0.5334,11.16884429,0,0,0,9.99,-0.54,10.00458395
22/10/2019 18:00,9.946,1.3845,10.04190003,0.416,0.0445,0.418373338,9.53,1.34,9.623746672,11.656,0.8645,11.68801507,0,0,0,11.24,0.82,11.26987134
22/10/2019 18:30,10.4901,1.3663,10.57870378,0.2501,0.0763,0.261479827,10.24,1.29,10.32093504,12.3001,0.8263,12.32782348,0,0,0,12.05,0.75,12.07331769
22/10/2019 19:00,10.9564,1.4681,11.05432126,0.2364,0.0581,0.24343494,10.72,1.41,10.81233092,12.8364,0.9081,12.86848128,0,0,0,12.6,0.85,12.62863809
22/10/2019 19:30,10.7299,1.6096,10.84995697,0.2099,0.0496,0.215680713,10.52,1.56,10.63503644,12.5799,1.0596,12.62444597,0,0,0,12.37,1.01,12.41116433
22/10/2019 20:00,10.1394,1.7363,10.28699033,0.2094,0.0463,0.214457572,9.93,1.69,10.07278512,11.9194,1.2063,11.98028614,0,0,0,11.71,1.16,11.7673149
22/10/2019 20:30,9.6027,1.8336,9.776192319,0.2627,0.0536,0.268112383,9.34,1.78,9.508101808,11.3427,1.3336,11.42082888,0,0,0,11.08,1.28,11.15368997
22/10/2019 21:00,8.9714,1.9522,9.18134537,0.2714,0.0522,0.276374384,8.7,1.9,8.905054744,10.6514,1.4922,10.75541644,0,0,0,10.38,1.44,10.47940838
22/10/2019 21:30,8.4627,2.047,8.706750271,0.2927,0.047,0.296449473,8.17,2,8.411236532,10.0627,1.587,10.18707516,0,0,0,9.77,1.54,9.890626876
22/10/2019 22:00,7.9259,1.6896,8.103989078,0.3259,0.0496,0.329652802,7.6,1.64,7.774934083,9.4559,1.2796,9.542086825,0,0,0,9.13,1.23,9.212480665
22/10/2019 22:30,7.3877,1.2572,7.493908401,0.3577,0.0472,0.360800679,7.03,1.21,7.133372274,8.8477,0.8872,8.892070576,0,0,0,8.49,0.84,8.531453569
22/10/2019 23:00,6.5731,1.375,6.715375538,0.3531,0.045,0.35595591,6.22,1.33,6.360605317,7.9431,0.995,8.005177238,0,0,0,7.59,0.95,7.649222183
22/10/2019 23:30,5.9333,1.3753,6.090607439,0.3133,0.0453,0.31655802,5.62,1.33,5.775231597,7.2433,1.0653,7.321219774,0,0,0,6.93,1.02,7.004662733
23/10/2019 00:00,5.4168,1.4769,5.614530777,0.3068,0.0469,0.31036406,5.11,1.43,5.30631699,6.6568,1.1269,6.75151019,0,0,0,6.35,1.08,6.441187779
23/10/2019 00:30,5.065,1.4683,5.273531065,0.285,0.0383,0.287561976,4.78,1.43,4.989318591,6.275,1.1183,6.373870087,0,0,0,5.99,1.08,6.086583607
23/10/2019 01:00,4.9252,1.533,5.158263665,0.2152,0.043,0.219453959,4.71,1.49,4.940060728,6.1552,1.253,6.281440602,0,0,0,5.94,1.21,6.061988123
23/10/2019 01:30,5.1338,1.5274,5.356197644,0.1738,0.0374,0.177778514,4.96,1.49,5.178967078,6.4038,1.2474,6.524159808,0,0,0,6.23,1.21,6.346416312
23/10/2019 02:00,5.6596,1.5258,5.861666811,0.1396,0.0358,0.144117313,5.52,1.49,5.717560669,6.9696,1.2458,7.080066511,0,0,0,6.83,1.21,6.936353509
23/10/2019 02:30,5.7332,1.5293,5.933661663,0.1032,0.0393,0.110429751,5.63,1.49,5.823830355,7.0632,1.2493,7.172833801,0,0,0,6.96,1.21,7.064396648
23/10/2019 03:00,5.6017,1.5322,5.807467583,0.0617,0.0422,0.07475112,5.54,1.49,5.73687197,6.9017,1.2522,7.01437579,0,0,0,6.84,1.21,6.9462004
23/10/2019 03:30,5.4619,1.5301,5.672173977,0.0719,0.0401,0.082326302,5.39,1.49,5.59215522,6.7719,1.2501,6.886318292,0,0,0,6.7,1.21,6.808384537
23/10/2019 04:00,5.3897,1.532,5.603203556,0.0897,0.042,0.099045898,5.3,1.49,5.505460925,6.6797,1.252,6.796020607,0,0,0,6.59,1.21,6.700164177
23/10/2019 04:30,5.2208,1.5725,5.452477317,0.1208,0.0425,0.128058151,5.1,1.53,5.32455632,6.5008,1.2525,6.620359272,0,0,0,6.38,1.21,6.493727743
23/10/2019 05:00,5.1629,1.5746,5.397675571,0.1129,0.0446,0.121390156,5.05,1.53,5.276684565,6.4229,1.2546,6.544284955,0,0,0,6.31,1.21,6.424966926
23/10/2019 05:30,5.3432,1.5207,5.555386101,0.1132,0.0407,0.120294347,5.23,1.48,5.435374872,6.6332,1.2007,6.740995678,0,0,0,6.52,1.16,6.622386277
23/10/2019 06:00,5.4246,4.9727,7.35894221,0.0846,0.0327,0.090699779,5.34,4.94,7.274558406,7.0546,-1.6973,7.25590852,0,0,0,6.97,-1.73,7.181490096
23/10/2019 06:30,6.0236,5.1238,7.908039163,0.1436,0.0338,0.147524235,5.88,5.09,7.777049569,7.7336,-1.9762,7.982100939,0,0,0,7.59,-2.01,7.851636772
23/10/2019 07:00,6.856,4.9847,8.47655414,0.146,0.0447,0.152689522,6.71,4.94,8.332328606,8.686,-2.1053,8.93749876,0,0,0,8.54,-2.15,8.806480568
23/10/2019 07:30,7.9877,4.764,9.300486401,0.1677,0.044,0.173376152,7.82,4.72,9.134046201,9.9677,-2.356,10.24235223,0,0,0,9.8,-2.4,10.0895986
23/10/2019 08:00,8.5579,4.653,9.741050324,0.2079,0.043,0.212300283,8.35,4.61,9.5380606,10.6079,-2.487,10.89553631,0,0,0,10.4,-2.53,10.70331257
23/10/2019 08:30,8.6353,4.4746,9.725762245,0.3853,0.0346,0.386850423,8.25,4.44,9.368890009,10.6653,-2.6554,10.99089502,0,0,0,10.28,-2.69,10.62612347
23/10/2019 09:00,8.1786,4.409,9.291328159,0.7386,0.019,0.738844341,7.44,4.39,8.638616787,10.0986,-2.741,10.46397644,0,0,0,9.36,-2.76,9.758442499
23/10/2019 09:30,7.5429,4.1481,8.608256154,2.0129,-0.0219,2.013019131,5.53,4.17,6.92602339,9.1329,-2.9719,9.604272592,0,0,0,7.12,-2.95,7.706938432
23/10/2019 10:00,5.9158,4.0217,7.153374066,3.4758,-0.0683,3.476470988,2.44,4.09,4.76253084,7.0358,-3.0183,7.655887704,0,0,0,3.56,-2.95,4.623429463
23/10/2019 10:30,4.8544,3.6378,6.066200475,4.8444,-0.2022,4.848617968,0.01,3.84,3.840013021,5.8644,-3.3722,6.76482965,0,0,0,1.02,-3.17,3.33006006
23/10/2019 11:00,4.2712,3.384,5.44927568,5.7912,-0.246,5.796422469,-1.52,3.63,3.935390705,4.6612,-3.616,5.899342458,0,0,0,-1.13,-3.37,3.554405717
23/10/2019 11:30,4.1481,2.762,4.983510571,7.1881,-0.478,7.203975681,-3.04,3.24,4.442881948,4.4181,-4.238,6.122111695,0,0,0,-2.77,-3.76,4.670171303
23/10/2019 12:00,2.8749,2.8555,4.052027919,6.7849,-0.4645,6.800781445,-3.91,3.32,5.12937618,3.0649,-4.1445,5.154657337,0,0,0,-3.72,-3.68,5.232666624
23/10/2019 12:30,3.6016,2.1761,4.207960761,8.0416,-0.6339,8.066545715,-4.44,2.81,5.254493315,3.5416,-4.8039,5.968281643,0,0,0,-4.5,-4.17,6.135055012
23/10/2019 13:00,3.1882,2.1016,3.818552317,8.0882,-0.7084,8.119163122,-4.9,2.81,5.648548486,3.0982,-4.8784,5.779068247,0,0,0,-4.99,-4.17,6.502999308
23/10/2019 13:30,2.5815,0.7549,2.68961266,7.3715,-0.5351,7.390896039,-4.79,1.29,4.960665278,2.6015,-1.1951,2.862877269,0,0,0,-4.77,-0.66,4.815443905
23/10/2019 14:00,4.1442,0.0071,4.144206082,8.1542,-0.6529,8.180296819,-4.01,0.66,4.063951279,4.0142,-0.0429,4.014429231,0,0,0,-4.14,0.61,4.184698316
23/10/2019 14:30,3.9014,0.0337,3.901545546,7.8514,-0.6263,7.876340118,-3.95,0.66,4.004759668,3.8314,-0.1063,3.832874333,0,0,0,-4.02,0.52,4.053492321
23/10/2019 15:00,2.6393,0.2581,2.651889911,6.5893,-0.6219,6.618582484,-3.95,0.88,4.046838272,2.7393,0.1081,2.741432126,0,0,0,-3.85,0.73,3.918596688
23/10/2019 15:30,2.8494,0.6373,2.919799933,6.0194,-0.4927,6.039530582,-3.17,1.13,3.365382593,3.0894,0.3273,3.106689178,0,0,0,-2.93,0.82,3.042581141
23/10/2019 16:00,3.3045,1.0161,3.457192424,5.0545,-0.3639,5.067582605,-1.75,1.38,2.228654302,3.5945,0.6861,3.659393865,0,0,0,-1.46,1.05,1.798360364
23/10/2019 16:30,5.327,1.273,5.476993518,4.307,-0.207,4.311971475,1.02,1.48,1.797442628,5.777,0.933,5.851855945,0,0,0,1.47,1.14,1.86024192
23/10/2019 17:00,7.2345,1.6796,7.426913653,2.4745,-0.0904,2.476150724,4.76,1.77,5.078434798,8.3545,1.2696,8.45041741,0,0,0,5.88,1.36,6.035229904
23/10/2019 17:30,8.4628,3.1664,9.03576631,1.2028,0.0064,1.202817027,7.26,3.16,7.917903763,10.1528,-0.7036,10.17715092,0,0,0,8.95,-0.71,8.978117843
23/10/2019 18:00,9.4576,4.3309,10.40206194,0.6876,0.0309,0.688293956,8.77,4.3,9.767440811,11.3976,-2.4591,11.65986529,0,0,0,10.71,-2.49,10.99564459
23/10/2019 18:30,10.5882,0.0565,10.58835074,0.4482,0.0565,0.451747153,10.14,0,10.14,12.3782,-0.5135,12.3888465,0,0,0,11.93,-0.57,11.94360917
23/10/2019 19:00,10.7505,1.2193,10.81942433,0.5005,0.0393,0.502040576,10.25,1.18,10.31769839,12.5605,0.5493,12.57250535,0,0,0,12.06,0.51,12.07077877
23/10/2019 19:30,10.4793,1.2509,10.55369505,0.4893,0.0309,0.490274719,9.99,1.22,10.0642188,12.2693,0.7109,12.289878,0,0,0,11.78,0.68,11.79961016
23/10/2019 20:00,10.0582,1.1948,10.12891575,0.5082,0.0248,0.508804756,9.55,1.17,9.621403224,11.8082,0.5648,11.82169981,0,0,0,11.3,0.54,11.3128953
23/10/2019 20:30,9.7323,0.6005,9.750808353,0.4723,0.0305,0.473283784,9.26,0.57,9.27752661,11.4223,-0.5095,11.43365766,0,0,0,10.95,-0.54,10.96330698
23/10/2019 21:00,9.189,0.6629,9.212879974,0.479,0.0329,0.480128535,8.71,0.63,8.732754434,10.839,-0.5071,10.85085579,0,0,0,10.36,-0.54,10.37406381
23/10/2019 21:30,8.6966,0.7341,8.727528537,0.4766,0.0341,0.477818344,8.22,0.7,8.249751511,10.2766,0.5141,10.28945122,0,0,0,9.8,0.48,9.81174806
23/10/2019 22:00,8.0027,0.8396,8.046622611,0.4627,0.0296,0.463645824,7.54,0.81,7.58338315,9.5127,0.5696,9.529737953,0,0,0,9.05,0.54,9.066096183
23/10/2019 22:30,7.4289,0.8311,7.475244639,0.5089,0.0211,0.509337236,6.92,0.81,6.967244793,8.8589,0.5611,8.876651532,0,0,0,8.35,0.54,8.367442859
23/10/2019 23:00,6.3835,3.6388,7.347784543,0.5735,0.0188,0.57380806,5.81,3.62,6.845472957,7.9435,-1.3712,8.060978954,0,0,0,7.37,-1.39,7.499933333
23/10/2019 23:30,5.7733,3.9828,7.013821264,0.6633,0.0228,0.663691743,5.11,3.96,6.464804715,7.3433,-3.1672,7.997200181,0,0,0,6.68,-3.19,7.402600894
24/10/2019 00:00,5.1995,4.7878,7.068085249,0.6695,0.0278,0.670076928,4.53,4.76,6.571034926,6.7195,-2.2422,7.083723674,0,0,0,6.05,-2.27,6.461841843
24/10/2019 00:30,4.9599,4.8314,6.924090841,0.6199,0.0214,0.620269272,4.34,4.81,6.478556938,6.4399,-2.2486,6.821181274,0,0,0,5.82,-2.27,6.247023291
24/10/2019 01:00,4.862,4.8327,6.85521942,0.602,0.0227,0.60242783,4.26,4.81,6.425239295,6.322,-2.2473,6.709548516,0,0,0,5.72,-2.27,6.153966201
24/10/2019 01:30,5.0144,4.8269,6.960112856,0.6344,0.0169,0.634625063,4.38,4.81,6.505420817,6.5044,-2.2531,6.883580389,0,0,0,5.87,-2.27,6.293631702
24/10/2019 02:00,5.4275,4.834,7.268102383,0.6175,0.024,0.617966221,4.81,4.81,6.802367235,6.9975,-2.246,7.349117107,0,0,0,6.38,-2.27,6.771801828
24/10/2019 02:30,5.3887,4.8304,7.236770816,0.7587,0.0204,0.758974209,4.63,4.81,6.676301371,6.9287,-2.2496,7.284750088,0,0,0,6.17,-2.27,6.574328863
24/10/2019 03:00,5.211,4.8261,7.102518019,0.781,0.0161,0.78116593,4.43,4.81,6.539189552,6.721,-2.2539,7.088857892,0,0,0,5.94,-2.27,6.358970042
24/10/2019 03:30,4.9576,4.786,6.89083404,0.9276,0.016,0.92773798,4.03,4.77,6.244501581,6.4176,-2.254,6.80191927,0,0,0,5.49,-2.27,5.940791193
24/10/2019 04:00,4.8486,4.7004,6.752975797,1.0686,0.0004,1.068600075,3.78,4.7,6.031450903,6.2486,-2.3696,6.682814237,0,0,0,5.18,-2.37,5.696428706
24/10/2019 04:30,4.7972,4.716,6.727093268,0.9172,0.016,0.917339545,3.88,4.7,6.094620579,6.2172,-2.304,6.630383989,0,0,0,5.3,-2.32,5.785533683
24/10/2019 05:00,4.8559,4.8445,6.859223357,0.5859,0.0345,0.586914866,4.27,4.81,6.431873755,6.3559,-2.2255,6.734264255,0,0,0,5.77,-2.26,6.196813697
24/10/2019 05:30,5.1603,4.848,7.080381352,0.3203,0.038,0.32254626,4.84,4.81,6.823613412,6.7303,-2.222,7.087610464,0,0,0,6.41,-2.26,6.796741867
24/10/2019 06:00,5.5077,4.8537,7.341196291,0.2577,0.0437,0.261378997,5.25,4.81,7.120294938,7.1277,-2.2163,7.464321334,0,0,0,6.87,-2.26,7.232185009
24/10/2019 06:30,5.9892,5.1689,7.911260573,0.2492,0.0489,0.253952456,5.74,5.12,7.691683821,7.6892,-1.7811,7.892788725,0,0,0,7.44,-1.83,7.661755673
24/10/2019 07:00,6.8793,2.5781,7.346520816,0.2393,0.0481,0.244086255,6.64,2.53,7.105666753,8.4093,1.2681,8.504375586,0,0,0,8.17,1.22,8.260587146
24/10/2019 07:30,7.9806,1.988,8.224482984,0.2106,0.038,0.214000841,7.77,1.95,8.010954999,9.5906,1.508,9.708433054,0,0,0,9.38,1.47,9.494487875
24/10/2019 08:00,8.6151,1.2696,8.708147459,0.3351,0.0296,0.336404771,8.28,1.24,8.372335397,10.2451,1.1796,10.31278479,0,0,0,9.91,1.15,9.976502393
24/10/2019 08:30,8.663,0.5653,8.6814246,0.423,0.0253,0.423755932,8.24,0.54,8.257675218,10.273,-0.5147,10.28588572,0,0,0,9.85,-0.54,9.864790925
24/10/2019 09:00,8.4241,0.5553,8.4423823,0.7341,0.0153,0.734259423,7.69,0.54,7.708936373,9.9441,-0.5247,9.957933264,0,0,0,9.21,-0.54,9.225817037
24/10/2019 09:30,8.0124,0.5269,8.029705933,1.1424,-0.0131,1.142475107,6.87,0.54,6.891190028,9.4324,-0.5531,9.448602509,0,0,0,8.29,-0.54,8.307568838
24/10/2019 10:00,6.6868,0.4223,6.700121755,3.2568,-0.1177,3.258926131,3.43,0.54,3.472247111,7.6168,-0.6577,7.645143003,0,0,0,4.36,-0.54,4.393313101
24/10/2019 10:30,5.9581,-0.8061,6.01238329,4.5481,-0.2661,4.555877832,1.41,-0.54,1.509867544,6.5781,-0.8961,6.638854933,0,0,0,2.03,-0.63,2.125511703
24/10/2019 11:00,5.8125,3.2564,6.66252934,4.0425,-0.3536,4.057935338,1.77,3.61,4.020572099,6.4825,-2.3536,6.896538205,0,0,0,2.44,-2,3.154932646
24/10/2019 11:30,5.8454,3.563,6.845704504,4.7854,-0.297,4.794607613,1.06,3.86,4.00289895,6.6954,-3.487,7.549009879,0,0,0,1.91,-3.19,3.718090908
24/10/2019 12:00,4.4857,3.0963,5.450557603,5.8957,-0.5337,5.919806938,-1.41,3.63,3.894226496,5.0957,-3.9337,6.437402751,0,0,0,-0.8,-3.4,3.492849839
24/10/2019 12:30,4.0082,3.2858,5.182870718,5.9382,-0.4042,5.951940598,-1.93,3.69,4.164252634,4.5282,-3.7442,5.875681142,0,0,0,-1.41,-3.34,3.625424113
24/10/2019 13:00,2.7529,0.9559,2.914138504,6.5329,-0.4541,6.548663163,-3.78,1.41,4.034414456,2.9729,-0.2041,2.979897854,0,0,0,-3.56,0.25,3.568767294
24/10/2019 13:30,6.5006,0.2924,6.507172821,7.0706,-0.5376,7.091008258,-0.57,0.83,1.006876358,6.6506,0.1224,6.651726251,0,0,0,-0.42,0.66,0.782304289
24/10/2019 14:00,7.602,0.347,7.60991544,6.662,-0.523,6.682497512,0.94,0.87,1.28082005,7.932,0.237,7.935539868,0,0,0,1.27,0.76,1.480033783
24/10/2019 14:30,4.324,0.4956,4.352309199,6.664,-0.4544,6.679474183,-2.34,0.95,2.525490051,4.424,0.2556,4.431377592,0,0,0,-2.24,0.71,2.349829781
24/10/2019 15:00,4.5098,0.7034,4.564325536,6.1998,-0.4066,6.213118669,-1.69,1.11,2.021929771,4.6198,0.4334,4.64008487,0,0,0,-1.58,0.84,1.789413312
24/10/2019 15:30,3.3275,0.9669,3.465133743,5.0175,-0.4031,5.033666244,-1.69,1.37,2.175545909,3.6075,0.6869,3.672313693,0,0,0,-1.41,1.09,1.782189664
24/10/2019 16:00,6.1424,1.2364,6.265601545,3.4524,-0.2236,3.459633322,2.69,1.46,3.060669861,7.2124,0.8664,7.264252385,0,0,0,3.76,1.09,3.914805231
24/10/2019 16:30,6.3012,1.6548,6.514866421,2.6012,-0.0652,2.602017002,3.7,1.72,4.080245091,7.3112,1.2948,7.42496818,0,0,0,4.71,1.36,4.902417771
24/10/2019 17:00,8.2628,1.6028,8.416818382,2.0228,-0.0472,2.023350607,6.24,1.65,6.454463572,9.4828,1.1928,9.55752414,0,0,0,7.46,1.24,7.562354131
24/10/2019 17:30,8.7496,1.7387,8.920682589,1.2296,-0.0013,1.229600687,7.52,1.74,7.718678643,10.1696,1.3087,10.25346087,0,0,0,8.94,1.31,9.035468997
24/10/2019 18:00,9.3689,1.7775,9.536026083,0.7989,0.0375,0.799779632,8.57,1.74,8.744855631,10.9189,1.3475,11.0017332,0,0,0,10.12,1.31,10.20443531
24/10/2019 18:30,9.9847,3.8833,10.71327462,0.7347,0.0433,0.73597485,9.25,3.84,10.01539315,12.0247,-2.4167,12.26514774,0,0,0,11.29,-2.46,11.55489939
24/10/2019 19:00,10.2456,4.11,11.03922186,0.7256,0.02,0.725875582,9.52,4.09,10.36139469,12.3656,-3.03,12.73141639,0,0,0,11.64,-3.05,12.0329589
24/10/2019 19:30,9.8594,4.2721,10.74516667,0.6394,0.0221,0.639781814,9.22,4.25,10.15238396,11.9594,-2.8379,12.29149807,0,0,0,11.32,-2.86,11.67570126
24/10/2019 20:00,9.5679,4.3114,10.49442139,0.6479,0.0214,0.648253322,8.92,4.29,9.898004849,11.6279,-2.8386,11.96936541,0,0,0,10.98,-2.86,11.34636506
24/10/2019 20:30,9.0722,4.3635,10.06702265,0.7922,0.0235,0.792548478,8.28,4.34,9.348475812,11.0422,-2.7165,11.37143584,0,0,0,10.25,-2.74,10.60990575
24/10/2019 21:00,8.6141,4.5406,9.737544206,0.6641,0.0306,0.66480461,7.95,4.51,9.140164112,10.5541,-2.5194,10.85064068,0,0,0,9.89,-2.55,10.21345191
24/10/2019 21:30,8.052,4.6175,9.282026193,0.702,0.0275,0.702538433,7.35,4.59,8.665483253,9.922,-2.4725,10.22542616,0,0,0,9.22,-2.5,9.552926253
24/10/2019 22:00,7.4924,4.7958,8.895827977,0.6024,0.0358,0.603462841,6.89,4.76,8.374347736,9.3024,-2.3242,9.588354989,0,0,0,8.7,-2.36,9.014410685
24/10/2019 22:30,6.9246,4.7996,8.425333544,0.5646,0.0396,0.565987032,6.36,4.76,7.944004028,8.6646,-2.2004,8.939633847,0,0,0,8.1,-2.24,8.404022846
24/10/2019 23:00,6.2199,4.9538,7.951558995,0.4899,0.0438,0.491854094,5.73,4.91,7.545926053,7.8599,-2.0862,8.132051306,0,0,0,7.37,-2.13,7.671623036
24/10/2019 23:30,5.7447,5.0504,7.649059959,0.3347,0.0404,0.337129426,5.41,5.01,7.373479504,7.3547,-2.0296,7.629606035,0,0,0,7.02,-2.07,7.318831874
25/10/2019 00:00,5.2631,5.165,7.374106496,0.2231,0.045,0.22759308,5.04,5.12,7.184427604,6.8331,-1.955,7.107269561,0,0,0,6.61,-2,6.905946713
25/10/2019 00:30,4.8129,5.2161,7.0973027,0.3929,0.0461,0.395595273,4.42,5.17,6.80186004,6.3029,-1.8839,6.578421362,0,0,0,5.91,-1.93,6.21715369
25/10/2019 01:00,4.8312,5.2653,7.145899351,0.2212,0.0453,0.225790899,4.61,5.22,6.964230036,6.3512,-1.8847,6.624940417,0,0,0,6.13,-1.93,6.426647649
25/10/2019 01:30,5.0387,5.2643,7.287067461,0.1787,0.0443,0.184109152,4.86,5.22,7.132180592,6.5887,-1.8357,6.839646349,0,0,0,6.41,-1.88,6.680007485
25/10/2019 02:00,5.1451,5.2666,7.362684943,0.2851,0.0466,0.288883316,4.86,5.22,7.132180592,6.6951,-1.8334,6.941593446,0,0,0,6.41,-1.88,6.680007485
25/10/2019 02:30,5.177,5.2671,7.385368739,0.317,0.0471,0.320479968,4.86,5.22,7.132180592,6.727,-1.8329,6.97223432,0,0,0,6.41,-1.88,6.680007485
25/10/2019 03:00,5.2938,5.1972,7.418571714,0.3138,0.0472,0.317329923,4.98,5.15,7.164000279,6.8738,-1.8228,7.111380055,0,0,0,6.56,-1.87,6.82132685
25/10/2019 03:30,5.1445,5.2709,7.365342291,0.2645,0.0509,0.26935304,4.88,5.22,7.145823955,6.7145,-1.8191,6.956553389,0,0,0,6.45,-1.87,6.715608684
25/10/2019 04:00,4.9903,5.2696,7.257532518,0.2803,0.0496,0.284654615,4.71,5.22,7.030824987,6.5403,-1.8204,6.788915985,0,0,0,6.26,-1.87,6.533337585
25/10/2019 04:30,4.7881,5.2721,7.121863522,0.3481,0.0521,0.3519773,4.44,5.22,6.852882605,6.2881,-1.8179,6.545606314,0,0,0,5.94,-1.87,6.227399136
25/10/2019 05:00,4.7323,5.2686,7.081864814,0.3523,0.0486,0.355636401,4.38,5.22,6.814161724,6.2123,-1.8214,6.473806396,0,0,0,5.86,-1.87,6.151138106
25/10/2019 05:30,4.7978,5.1414,7.032274085,0.4578,0.0514,0.460676459,4.34,5.09,6.689073179,6.2678,-1.8186,6.526302383,0,0,0,5.81,-1.87,6.103523572
25/10/2019 06:00,4.9736,5.1283,7.143959536,0.4736,0.0383,0.475146135,4.5,5.09,6.793975272,6.4936,-1.9217,6.771984336,0,0,0,6.02,-1.96,6.331034671
25/10/2019 06:30,5.5573,4.96,7.448837714,0.5273,0.03,0.528152715,5.03,4.93,7.043138505,7.1373,-2,7.4122231,0,0,0,6.61,-2.03,6.914694498
25/10/2019 07:00,6.2453,5.8153,8.53355062,0.3553,0.0253,0.356199635,5.89,5.79,8.259309899,7.9553,-1.1547,8.038664701,0,0,0,7.6,-1.18,7.691059745
25/10/2019 07:30,7.6545,4.2226,8.741951785,0.2945,0.0326,0.296298853,7.36,4.19,8.469102668,9.5045,-1.4074,9.608136917,0,0,0,9.21,-1.44,9.321893584
25/10/2019 08:00,8.5498,4.4897,9.656939791,0.1198,0.0297,0.123426618,8.43,4.46,9.537111722,10.6498,-2.9503,11.0509054,0,0,0,10.53,-2.98,10.94355061
25/10/2019 08:30,9.701,3.7541,10.40205113,0.221,0.0441,0.225357072,9.48,3.71,10.18010314,11.851,-3.6859,12.41096531,0,0,0,11.63,-3.73,12.21350891
25/10/2019 09:00,9.9354,3.5893,10.56386519,0.2654,0.0393,0.268293962,9.67,3.55,10.30103878,12.1154,-3.8607,12.71565656,0,0,0,11.85,-3.9,12.47527555
25/10/2019 09:30,9.9584,3.4511,10.53944125,0.4684,0.0311,0.469431326,9.49,3.42,10.08744269,12.0984,-4.0089,12.74529567,0,0,0,11.63,-4.04,12.31172206
25/10/2019 10:00,9.6179,3.3142,10.17290136,0.9679,0.0142,0.968004158,8.65,3.3,9.258104558,11.6379,-4.1558,12.357645,0,0,0,10.67,-4.17,11.45590677
25/10/2019 10:30,9.5527,3.2864,10.10220284,1.2927,-0.0136,1.292771538,8.26,3.3,8.894807474,11.5027,-4.1836,12.23987811,0,0,0,10.21,-4.17,11.02873519
25/10/2019 11:00,9.6044,3.2144,10.12802383,1.3444,-0.0356,1.344871265,8.26,3.25,8.876378766,11.5544,-4.2756,12.32010206,0,0,0,10.21,-4.24,11.05539235
25/10/2019 11:30,9.6831,3.0961,10.16603467,1.7031,-0.0639,1.704298337,7.98,3.16,8.582889956,11.5531,-4.3839,12.35688872,0,0,0,9.85,-4.32,10.75569152
25/10/2019 12:00,9.6493,2.8347,10.05706292,2.0893,-0.0953,2.091472347,7.56,2.93,8.107928219,11.4393,-4.6453,12.34651354,0,0,0,9.35,-4.55,10.39831717
25/10/2019 12:30,9.5347,2.8096,9.940038041,2.0947,-0.1204,2.098157346,7.44,2.93,7.996155326,11.3347,-4.6704,12.25920308,0,0,0,9.24,-4.55,10.29951941
25/10/2019 13:00,9.6793,2.8615,10.09341522,1.9893,-0.1385,1.994115528,7.69,3,8.254459401,11.5093,-4.6085,12.3976715,0,0,0,9.52,-4.47,10.51719069
25/10/2019 13:30,9.8179,2.9755,10.25888691,1.6379,-0.1345,1.643413113,8.18,3.11,8.751257053,11.7179,-4.5145,12.55746354,0,0,0,10.08,-4.38,10.9904868
25/10/2019 14:00,9.5765,2.7527,9.964271651,1.8165,-0.1573,1.823297984,7.76,2.91,8.287683633,11.4165,-4.7573,12.36803847,0,0,0,9.6,-4.6,10.64518671
25/10/2019 14:30,9.6694,1.7886,9.833432072,2.0494,-0.1514,2.054984749,7.62,1.94,7.863078278,11.4394,-5.7514,12.80384608,0,0,0,9.39,-5.6,10.93307368
25/10/2019 15:00,9.4654,1.7618,9.627966369,2.1154,-0.1382,2.119909526,7.35,1.9,7.591607208,11.2054,-5.8182,12.62586395,0,0,0,9.09,-5.68,10.71869862
25/10/2019 15:30,9.4102,1.8462,9.589594281,2.1602,-0.1338,2.164339733,7.25,1.98,7.515510628,11.1402,-5.7438,12.53376617,0,0,0,8.98,-5.61,10.58831904
25/10/2019 16:00,9.7011,1.8288,9.871972987,1.9511,-0.1012,1.953722767,7.75,1.93,7.986701447,11.5211,-5.7612,12.88127209,0,0,0,9.57,-5.66,11.11847561
25/10/2019 16:30,10.2139,1.8112,10.37324436,1.7339,-0.0588,1.734896726,8.48,1.87,8.683737675,12.1339,-5.7888,13.44402226,0,0,0,10.4,-5.73,11.87404312
25/10/2019 17:00,10.7574,1.8469,10.91479246,1.5774,-0.0231,1.577569133,9.18,1.87,9.368527099,12.7874,-5.7531,14.02197413,0,0,0,11.21,-5.73,12.58955917
25/10/2019 17:30,11.3438,2.7775,11.67888285,0.8738,0.0175,0.873975223,10.47,2.76,10.82767288,13.5738,-4.7425,14.3784336,0,0,0,12.7,-4.76,13.56272834
25/10/2019 18:00,11.6354,3.2159,12.07164222,0.4954,0.0359,0.496699074,11.14,3.18,11.58499029,13.9954,-4.3041,14.64228459,0,0,0,13.5,-4.34,14.18046544
25/10/2019 18:30,11.2629,3.875,11.91085813,0.2529,0.045,0.256872361,11.01,3.83,11.65714373,13.6929,-3.605,14.15950336,0,0,0,13.44,-3.65,13.92681227
25/10/2019 19:00,11.1027,3.8645,11.75603281,0.3027,0.0345,0.304659712,10.8,3.83,11.45900956,13.5027,-3.6155,13.97836713,0,0,0,13.2,-3.65,13.69534592
25/10/2019 19:30,10.5099,3.9928,11.24279546,0.4099,0.0328,0.411210226,10.1,3.96,10.84857594,12.8099,-3.5172,13.28398411,0,0,0,12.4,-3.55,12.89815878
25/10/2019 20:00,9.8854,4.1037,10.70333999,0.4654,0.0337,0.466618527,9.42,4.07,10.26164217,12.0954,-3.3863,12.56048283,0,0,0,11.63,-3.42,12.12242962
25/10/2019 20:30,9.4718,4.2772,10.39275878,0.4518,0.0372,0.453328887,9.02,4.24,9.966845037,11.6318,-3.2228,12.07001289,0,0,0,11.18,-3.26,11.64560003
25/10/2019 21:00,9.1426,4.3615,10.12965039,0.3926,0.0415,0.394787297,8.75,4.32,9.758324651,11.2526,-3.1185,11.67673109,0,0,0,10.86,-3.16,11.31040229
25/10/2019 21:30,8.7303,4.4221,9.786373511,0.3803,0.0421,0.382623183,8.35,4.38,9.429045551,10.7703,-3.0579,11.19598654,0,0,0,10.39,-3.1,10.84260578
25/10/2019 22:00,8.3154,2.2029,8.602246542,0.3354,0.0429,0.338132474,7.98,2.16,8.267163964,10.0754,-1.4071,10.17318119,0,0,0,9.74,-1.45,9.847339742
25/10/2019 22:30,7.826,1.0474,7.895778794,0.186,0.0474,0.19194468,7.64,1,7.705167097,9.346,0.6774,9.370516889,0,0,0,9.16,0.63,9.181639287
25/10/2019 23:00,7.2584,1.1287,7.345633686,0.1384,0.0487,0.146718267,7.12,1.08,7.2014443,8.7184,0.7687,8.752222475,0,0,0,8.58,0.72,8.610156793
25/10/2019 23:30,6.643,2.1217,6.973597342,0.133,0.0417,0.139383966,6.51,2.08,6.83421539,8.143,-0.3483,8.150445503,0,0,0,8.01,-0.39,8.019488762
26/10/2019 00:00,5.9897,2.4969,6.489300093,0.1197,0.0669,0.137126584,5.87,2.43,6.353093735,7.3697,0.7769,7.410536533,0,0,0,7.25,0.71,7.28468256
26/10/2019 00:30,5.6217,3.6545,6.705138413,0.1117,0.0745,0.134265185,5.51,3.58,6.570882741,7.0917,-0.2955,7.09785384,0,0,0,6.98,-0.37,6.989799711
26/10/2019 01:00,5.1825,6.0546,7.96972317,0.1025,0.0746,0.126773065,5.08,5.98,7.846451427,6.8025,-0.9254,6.865156328,0,0,0,6.7,-1,6.774215822
26/10/2019 01:30,5.4347,5.4629,7.705792659,0.1047,0.0729,0.127579387,5.33,5.39,7.580303424,7.0147,-0.4071,7.026503149,0,0,0,6.91,-0.48,6.926651428
26/10/2019 02:00,6.0439,2.4749,6.530992055,0.1139,0.0749,0.136320285,5.93,2.4,6.397257225,7.4639,2.0849,7.749620069,0,0,0,7.35,2.01,7.619881889
26/10/2019 02:30,6.149,2.469,6.6261725,0.119,0.069,0.137557261,6.03,2.4,6.490061633,7.559,2.079,7.839688897,0,0,0,7.44,2.01,7.706730824
26/10/2019 03:00,5.9661,2.3647,6.417644061,0.1461,0.0547,0.156004167,5.82,2.31,6.261669107,7.3361,2.0047,7.605076285,0,0,0,7.19,1.95,7.44973825
26/10/2019 03:30,5.7471,2.3529,6.210096362,0.2471,0.0429,0.250796372,5.5,2.31,5.96540862,7.0771,1.9929,7.352346212,0,0,0,6.83,1.95,7.102914895
26/10/2019 04:00,5.6665,1.2555,5.803921304,0.4365,0.0455,0.438865013,5.23,1.21,5.368146794,6.9465,0.9255,7.007882169,0,0,0,6.51,0.88,6.569208476
26/10/2019 04:30,5.496,1.2408,5.634323441,0.476,0.0308,0.47699543,5.02,1.21,5.163768004,6.766,0.9108,6.827028097,0,0,0,6.29,0.88,6.351259718
26/10/2019 05:00,5.4644,1.2414,5.603636437,0.4444,0.0314,0.445507935,5.02,1.21,5.163768004,6.6744,0.9114,6.736339163,0,0,0,6.23,0.88,6.291843927
26/10/2019 05:30,5.5202,1.2344,5.656531747,0.5002,0.0244,0.500794768,5.02,1.21,5.163768004,6.7302,0.8444,6.782964205,0,0,0,6.23,0.82,6.283732967
26/10/2019 06:00,5.5682,1.7158,5.826561669,0.6882,0.0058,0.68822444,4.88,1.71,5.17092835,6.8482,0.1558,6.849972035,0,0,0,6.16,0.15,6.161826028
26/10/2019 06:30,5.9737,1.0365,6.06295505,0.7237,-0.0035,0.723708463,5.25,1.04,5.352018311,7.1937,0.6965,7.227339202,0,0,0,6.47,0.7,6.50775691
26/10/2019 07:00,6.1722,1.3188,6.311520124,1.0222,-0.0212,1.022419816,5.15,1.34,5.321475359,7.3622,1.0088,7.430993627,0,0,0,6.34,1.03,6.423122294
26/10/2019 07:30,6.9353,0.7405,6.974720521,0.9653,-0.0295,0.965750661,5.97,0.77,6.019451802,8.1553,0.5105,8.171262347,0,0,0,7.19,0.54,7.210249649
26/10/2019 08:00,7.4853,1.3405,7.604384021,0.9153,-0.0195,0.915507695,6.57,1.36,6.709284612,8.7653,1.1905,8.845777204,0,0,0,7.85,1.21,7.942707347
26/10/2019 08:30,8.2451,2.7384,8.68795192,1.0851,-0.0216,1.085314964,7.16,2.76,7.673538949,9.8051,-1.0716,9.863483795,0,0,0,8.72,-1.05,8.782989241
26/10/2019 09:00,8.7515,4.0131,9.627757987,1.1115,-0.0169,1.111628472,7.64,4.03,8.637736972,10.5515,-2.9069,10.94459775,0,0,0,9.44,-2.89,9.872471828
26/10/2019 09:30,8.9266,4.0175,9.788998611,1.1666,-0.0125,1.166666966,7.76,4.03,8.744055123,10.7466,-2.9025,11.13166285,0,0,0,9.58,-2.89,10.00642294
26/10/2019 10:00,9.1357,3.9331,9.9463707,1.3757,-0.0269,1.375962972,7.76,3.96,8.712014692,10.9557,-2.9869,11.35556842,0,0,0,9.58,-2.96,10.02686392
26/10/2019 10:30,9.2477,3.8378,10.01242549,1.4077,-0.0322,1.408068226,7.84,3.87,8.743140168,11.0577,-3.0922,11.48191753,0,0,0,9.65,-3.06,10.12354187
26/10/2019 11:00,8.727,3.8857,9.552967784,1.807,-0.0443,1.807542943,6.92,3.93,7.958096506,10.407,-3.0043,10.83196508,0,0,0,8.6,-2.96,9.09514156
26/10/2019 11:30,8.5692,3.8696,9.402392929,2.0592,-0.0604,2.060085629,6.51,3.93,7.604275113,10.1992,-3.0204,10.63703421,0,0,0,8.14,-2.96,8.661477934
26/10/2019 12:00,8.217,3.6167,8.977728437,3.147,-0.1033,3.14869495,5.07,3.72,6.288346365,9.597,-3.2633,10.13664323,0,0,0,6.45,-3.16,7.182485642
26/10/2019 12:30,7.5617,3.6905,8.414219937,2.8217,-0.1295,2.824670094,4.74,3.82,6.087692502,8.9717,-3.2395,9.538645666,0,0,0,6.15,-3.11,6.891632608
26/10/2019 13:00,7.1267,3.6602,8.011673791,3.5367,-0.1598,3.54030831,3.59,3.82,5.242184659,8.3467,-3.2698,8.964317762,0,0,0,4.81,-3.11,5.727844272
26/10/2019 13:30,6.7229,3.7606,7.703213405,3.5329,-0.1694,3.536958972,3.19,3.93,5.061719076,7.9129,-3.1494,8.516613574,0,0,0,4.38,-2.98,5.297622108
26/10/2019 14:00,7.3941,3.5119,8.185728826,4.0241,-0.1881,4.028493815,3.37,3.7,5.004687802,8.4741,-3.3881,9.126313189,0,0,0,4.45,-3.2,5.481103903
26/10/2019 14:30,7.2573,3.4923,8.053853896,4.0473,-0.2077,4.052625887,3.21,3.7,4.898377282,8.3273,-3.4077,8.997574372,0,0,0,4.28,-3.2,5.344005988
26/10/2019 15:00,7.0976,3.5927,7.955087621,4.1376,-0.1973,4.14230142,2.96,3.79,4.808918797,8.1476,-3.3173,8.797037288,0,0,0,4.01,-3.12,5.080797182
26/10/2019 15:30,7.3787,3.8029,8.30103982,2.7287,-0.1571,2.733218634,4.65,3.96,6.107708245,8.7187,-3.1371,9.265912049,0,0,0,5.99,-2.98,6.690328841
26/10/2019 16:00,6.1984,3.4141,7.076456837,3.9984,-0.2759,4.007907605,2.2,3.69,4.296056331,7.1384,-3.5459,7.970580993,0,0,0,3.14,-3.27,4.533486517
26/10/2019 16:30,7.5873,3.5713,8.385779927,3.7273,-0.1187,3.729189588,3.86,3.69,5.340009363,8.7473,-3.3187,9.355694896,0,0,0,5.02,-3.2,5.953184022
26/10/2019 17:00,8.268,3.8798,9.133053818,2.258,-0.0602,2.258802346,6.01,3.94,7.186355126,9.788,-3.0402,10.24928095,0,0,0,7.53,-2.98,8.098228201
26/10/2019 17:30,8.8908,3.9954,9.747284022,1.4908,-0.0146,1.49087149,7.4,4.01,8.416656106,10.6408,-2.8946,11.02748085,0,0,0,9.15,-2.88,9.59254398
26/10/2019 18:00,10.0515,2.9369,10.4717732,0.5915,0.0369,0.592649863,9.46,2.9,9.894523738,11.9215,-1.4831,12.01339868,0,0,0,11.33,-1.52,11.43150471
26/10/2019 18:30,11.0802,1.0538,11.13019885,0.4602,0.0538,0.463334091,10.62,1,10.66697708,12.8302,0.6138,12.84487378,0,0,0,12.37,0.56,12.38266934
26/10/2019 19:00,11.2698,0.9142,11.3068189,0.6098,0.0242,0.610280001,10.66,0.89,10.69708839,13.0298,0.5842,13.04288993,0,0,0,12.42,0.56,12.43261839
26/10/2019 19:30,10.9194,1.0097,10.96598333,0.6094,0.0197,0.609718337,10.31,0.99,10.35742246,12.6194,0.5797,12.63270788,0,0,0,12.01,0.56,12.0230487
26/10/2019 20:00,10.4315,1.085,10.48777466,0.5715,0.015,0.571696817,9.86,1.07,9.91788788,12.1015,0.465,12.11043051,0,0,0,11.53,0.45,11.5387781
26/10/2019 20:30,10.1614,0.0144,10.1614102,0.5814,0.0144,0.581578301,9.58,0,9.58,11.7714,-0.5356,11.78357863,0,0,0,11.19,-0.55,11.20350838
26/10/2019 21:00,9.7065,0.5562,9.722422573,0.6565,0.0162,0.656699848,9.05,0.54,9.066096183,11.2465,-0.5338,11.25916092,0,0,0,10.59,-0.55,10.60427272
26/10/2019 21:30,9.2662,0.5625,9.28325744,0.5762,0.0225,0.576639133,8.69,0.54,8.70676174,10.7562,-0.5275,10.76912692,0,0,0,10.18,-0.55,10.19484674
26/10/2019 22:00,8.813,0.5578,8.830634736,0.733,0.0178,0.733216094,8.08,0.54,8.09802445,10.243,-0.5322,10.25681655,0,0,0,9.51,-0.55,9.525891034
26/10/2019 22:30,8.2418,0.6788,8.269705961,0.7718,0.0188,0.772028937,7.47,0.66,7.499099946,9.5718,0.5288,9.586395813,0,0,0,8.8,0.51,8.814766021
26/10/2019 23:00,7.6697,0.8055,7.711882283,0.7197,0.0155,0.71986689,6.95,0.79,6.994755178,8.9597,0.5255,8.975097456,0,0,0,8.24,0.51,8.255767681
26/10/2019 23:30,6.9348,0.9664,7.001812622,0.7448,0.0264,0.745267737,6.19,0.94,6.260966379,8.1548,0.7164,8.186207425,0,0,0,7.41,0.69,7.442056167
27/10/2019 00:00,6.3362,1.8391,6.597705605,0.5562,0.0291,0.556960726,5.78,1.81,6.056773068,7.5262,1.5291,7.679963102,0,0,0,6.97,1.5,7.12957923
27/10/2019 00:30,6.0643,1.91,6.357974087,0.4743,0.03,0.47524782,5.59,1.88,5.897669031,7.2443,1.62,7.423225882,0,0,0,6.77,1.59,6.95420736
27/10/2019 01:00,5.8692,1.9126,6.172969091,0.4492,0.0326,0.450381394,5.42,1.88,5.736793529,7.0592,1.6226,7.243282088,0,0,0,6.61,1.59,6.798543962
27/10/2019 01:30,6.6604,1.9571,6.941985924,0.4804,0.0371,0.481830437,6.18,1.92,6.47138316,7.9304,1.6671,8.103731645,0,0,0,7.45,1.63,7.626231048
27/10/2019 02:00,6.6414,1.9624,6.925258675,0.4614,0.0424,0.463344062,6.18,1.92,6.47138316,7.9114,1.6724,8.086233469,0,0,0,7.45,1.63,7.626231048
27/10/2019 02:30,6.529,2.0619,6.846843989,0.389,0.0519,0.392446952,6.14,2.01,6.460626905,7.779,1.7619,7.976034893,0,0,0,7.39,1.71,7.585262026
27/10/2019 03:00,6.2871,2.0636,6.617104455,0.2971,0.0536,0.30189629,5.99,2.01,6.318243427,7.4871,1.7636,7.692005679,0,0,0,7.19,1.71,7.390548018
27/10/2019 03:30,6.0453,2.0673,6.389004725,0.2453,0.0573,0.251903513,5.8,2.01,6.138411847,7.2253,1.8373,7.455241873,0,0,0,6.98,1.78,7.203388092
27/10/2019 04:00,5.8225,2.069,6.179180144,0.2325,0.059,0.239869235,5.59,2.01,5.940387193,6.9625,1.839,7.201272613,0,0,0,6.73,1.78,6.961415086
27/10/2019 04:30,5.7274,2.0633,6.087718592,0.2274,0.0533,0.233562947,5.5,2.01,5.855774927,6.8474,1.7933,7.07833396,0,0,0,6.62,1.74,6.84485208
27/10/2019 05:00,5.8678,2.002,6.199925874,0.2578,0.052,0.262992091,5.61,1.95,5.939242376,6.9778,1.792,7.20423187,0,0,0,6.72,1.74,6.941613645
27/10/2019 05:30,6.013,1.8822,6.300702012,0.293,0.0522,0.297613575,5.72,1.83,6.005605715,7.203,1.6222,7.383409906,0,0,0,6.91,1.57,7.08611318
27/10/2019 06:00,6.2594,3.674,7.257986247,0.2694,0.044,0.272969522,5.99,3.63,7.004070245,7.6894,-0.936,7.746158297,0,0,0,7.42,-0.98,7.484437187
27/10/2019 06:30,6.5142,4.8733,8.135345999,0.2342,0.0433,0.238169121,6.28,4.83,7.92258165,8.1342,-2.0967,8.400080984,0,0,0,7.9,-2.14,8.184717466
27/10/2019 07:00,6.917,4.8655,8.456830331,0.197,0.0355,0.20017305,6.72,4.83,8.275705408,8.607,-2.1645,8.874993479,0,0,0,8.41,-2.2,8.69299143
27/10/2019 07:30,7.5019,4.7395,8.87363307,0.2419,0.0395,0.245103774,7.26,4.7,8.648560574,9.2519,-2.2405,9.519322132,0,0,0,9.01,-2.28,9.294003443
27/10/2019 08:00,6.9931,4.571,8.354489129,0.2931,0.041,0.295953729,6.7,4.53,8.087700538,8.6331,-2.369,8.952238637,0,0,0,8.34,-2.41,8.681226872
27/10/2019 08:30,5.5099,4.2569,6.962772122,0.3399,0.0469,0.343120416,5.17,4.21,6.667308302,6.8899,-2.7131,7.404838528,0,0,0,6.55,-2.76,7.107749292
27/10/2019 09:00,4.2398,3.9345,5.784132977,1.1398,0.0145,1.139892227,3.1,3.92,4.997639443,5.2998,-2.9755,6.077950336,0,0,0,4.16,-2.99,5.123055729
27/10/2019 09:30,3.6199,3.6623,5.149380283,2.5599,-0.0677,2.560795052,1.06,3.73,3.877692613,4.1299,-3.1877,5.217039898,0,0,0,1.57,-3.12,3.492749633
27/10/2019 10:00,2.824,3.2626,4.315035893,3.994,-0.1674,3.997506568,-1.17,3.43,3.624058498,3.034,-3.5674,4.68310781,0,0,0,-0.96,-3.4,3.532930795
27/10/2019 10:30,3.077,2.9008,4.228778741,5.387,-0.2792,5.394230403,-2.31,3.18,3.930457989,3.247,-3.8792,5.058774717,0,0,0,-2.14,-3.6,4.188030563
27/10/2019 11:00,2.2395,0.4921,2.292928839,6.5995,-0.4079,6.612093667,-4.36,0.9,4.451920934,2.1195,-0.8379,2.27911313,0,0,0,-4.48,-0.43,4.50058885
27/10/2019 11:30,3.0754,-0.5132,3.117925496,7.4754,-0.5132,7.492995356,-4.4,0,4.4,2.9154,-1.0532,3.099804413,0,0,0,-4.56,-0.54,4.591862367
27/10/2019 12:00,4.7646,-0.1112,4.76589746,8.2046,-0.6512,8.230402335,-3.44,0.54,3.482125788,4.6246,-1.1912,4.775550502,0,0,0,-3.58,-0.54,3.620497203
27/10/2019 12:30,6.4931,0.3021,6.500124,8.5031,-0.6979,8.53169233,-2.01,1,2.245016704,6.6931,0.1021,6.693878698,0,0,0,-1.81,0.8,1.978913844
27/10/2019 13:00,4.0155,-0.0639,4.016008399,8.2355,-0.6739,8.263026168,-4.22,0.61,4.263859754,3.8955,-0.0939,3.896631553,0,0,0,-4.34,0.58,4.378584246
27/10/2019 13:30,3.7668,0.3184,3.780232903,5.5668,-0.4816,5.587593471,-1.8,0.8,1.96977156,3.8568,0.1684,3.860474686,0,0,0,-1.71,0.65,1.829371477
27/10/2019 14:00,5.3216,0.3002,5.330060656,7.8716,-0.5398,7.890086856,-2.55,0.84,2.684790495,5.3416,0.1102,5.342736621,0,0,0,-2.53,0.65,2.612163854
27/10/2019 14:30,4.3697,0.5276,4.401436112,6.7797,-0.4224,6.792845784,-2.41,0.95,2.590482581,4.5097,0.3976,4.527193374,0,0,0,-2.27,0.82,2.413565827
27/10/2019 15:00,6.1401,0.7407,6.184615146,6.8201,-0.3993,6.831779014,-0.68,1.14,1.32740348,6.8301,0.5207,6.849919306,0,0,0,0.01,0.92,0.920054346
27/10/2019 15:30,7.6412,1.0047,7.706968245,6.2012,-0.2953,6.208227084,1.44,1.3,1.94,8.2112,0.7547,8.245809695,0,0,0,2.01,1.05,2.267730143
27/10/2019 16:00,9.5162,1.2128,9.593171857,5.0362,-0.3072,5.045560651,4.48,1.52,4.730835021,10.4462,0.8928,10.48428282,0,0,0,5.41,1.2,5.54148897
27/10/2019 16:30,11.377,3.2259,11.82550463,4.177,-0.1741,4.180626725,7.2,3.4,7.962411695,12.947,-1.9241,13.08919286,0,0,0,8.77,-1.75,8.942896622
27/10/2019 17:00,12.21,2.4782,12.45895562,2.59,-0.0618,2.5907372,9.62,2.54,9.949673361,13.95,-0.9918,13.98521245,0,0,0,11.36,-0.93,11.39800421
27/10/2019 17:30,12.5687,0.9842,12.60717531,1.2587,0.0142,1.258780096,11.31,0.97,11.35151972,14.3387,0.6042,14.35142416,0,0,0,13.08,0.59,13.09329981
27/10/2019 18:00,12.3266,0.9415,12.36250338,0.4266,0.0515,0.429697347,11.9,0.89,11.9332351,14.1366,0.5915,14.14896928,0,0,0,13.71,0.54,13.72063045
27/10/2019 18:30,11.8438,1.0697,11.89200809,0.2138,0.0697,0.224874476,11.63,1,11.67291309,13.6438,0.6097,13.65741603,0,0,0,13.43,0.54,13.44085191
27/10/2019 19:00,11.2499,1.2638,11.32066431,0.1799,0.0538,0.187772336,11.07,1.21,11.13593283,13.0199,0.7738,13.04287401,0,0,0,12.84,0.72,12.86017107
27/10/2019 19:30,10.6453,1.5443,10.75673159,0.1353,0.0543,0.145789506,10.51,1.49,10.61509303,12.3453,1.1043,12.39459199,0,0,0,12.21,1.05,12.25506426
27/10/2019 20:00,10.0324,1.6373,10.16512671,0.1124,0.0573,0.126162792,9.92,1.58,10.04503858,11.6624,1.2173,11.72575767,0,0,0,11.55,1.16,11.60810493
27/10/2019 20:30,9.5169,1.7356,9.673866495,0.1269,0.0556,0.138545913,9.39,1.68,9.539103731,11.0969,1.3456,11.17818541,0,0,0,10.97,1.29,11.04558735
27/10/2019 21:00,9.0128,1.9,9.210893759,0.1828,0.05,0.189514749,8.83,1.85,9.02171824,10.5228,1.54,10.63489162,0,0,0,10.34,1.49,10.44680334
27/10/2019 21:30,8.691,1.8101,8.877496438,0.251,0.0501,0.255951187,8.44,1.76,8.621554384,10.171,1.4701,10.27669378,0,0,0,9.92,1.42,10.0211177
27/10/2019 22:00,8.1636,1.182,8.248726505,0.2536,0.052,0.258876341,7.91,1.13,7.990306627,9.5736,0.882,9.614142757,0,0,0,9.32,0.83,9.356885165
27/10/2019 22:30,7.3975,1.2638,7.50467832,0.2175,0.0538,0.224055105,7.18,1.21,7.281243026,8.7275,0.9738,8.78165945,0,0,0,8.51,0.92,8.55958527
27/10/2019 23:00,6.8143,1.2638,6.930503223,0.2543,0.0538,0.259928702,6.56,1.21,6.670659638,8.0943,0.9738,8.152666983,0,0,0,7.84,0.92,7.893795032
27/10/2019 23:30,6.0552,1.8222,6.323437347,0.2852,0.0522,0.289937717,5.77,1.77,6.035379027,7.2552,1.5722,7.423593461,0,0,0,6.97,1.52,7.133813847
28/10/2019 00:00,5.6023,2.0545,5.967137969,0.2823,0.0345,0.284400316,5.32,2.02,5.690588722,6.7423,1.8345,6.98741723,0,0,0,6.46,1.8,6.706086787
28/10/2019 00:30,5.8153,2.0574,6.168517557,0.5353,0.0374,0.536604929,5.28,2.02,5.653211477,6.9953,1.8374,7.232583276,0,0,0,6.46,1.8,6.706086787
28/10/2019 01:00,6.3005,2.0524,6.626359937,0.5805,0.0324,0.581403483,5.72,2.02,6.066201447,7.5205,1.7824,7.728833677,0,0,0,6.94,1.75,7.157241089
28/10/2019 01:30,6.3449,2.0453,6.666408936,0.5549,0.0253,0.555476462,5.79,2.02,6.13225081,7.5749,1.7753,7.780154247,0,0,0,7.02,1.75,7.234839321
28/10/2019 02:00,6.1436,2.0434,6.474511914,0.5136,0.0234,0.514132784,5.63,2.02,5.981412877,7.3636,1.7734,7.574137081,0,0,0,6.85,1.75,7.070007072
28/10/2019 02:30,5.9918,2.0433,6.330619411,0.4618,0.0233,0.462387424,5.53,2.02,5.887384818,7.1918,1.8433,7.424267111,0,0,0,6.73,1.82,6.971750139
28/10/2019 03:00,5.9084,2.0506,6.254130709,0.3784,0.0306,0.379635246,5.53,2.02,5.887384818,7.1084,1.8506,7.345343486,0,0,0,6.73,1.82,6.971750139
28/10/2019 03:30,5.7316,2.1253,6.112948442,0.3716,0.0353,0.373272889,5.36,2.09,5.753060055,6.9116,1.8953,7.16675496,0,0,0,6.54,1.86,6.79935291
28/10/2019 04:00,5.5071,2.1259,5.903185684,0.4771,0.0359,0.478448764,5.03,2.09,5.446925738,6.6571,1.8959,6.921807367,0,0,0,6.18,1.86,6.453836069
28/10/2019 04:30,5.458,2.1331,5.860023857,0.428,0.0431,0.430164631,5.03,2.09,5.446925738,6.608,1.9031,6.876587352,0,0,0,6.18,1.86,6.453836069
28/10/2019 05:00,5.5119,2.1319,5.909825651,0.4419,0.0419,0.443881989,5.07,2.09,5.483885484,6.6819,1.9019,6.947302442,0,0,0,6.24,1.86,6.511313232
28/10/2019 05:30,5.7756,1.9911,6.10917626,0.4556,0.0311,0.456660235,5.32,1.96,5.669567885,6.9556,1.7311,7.167780589,0,0,0,6.5,1.7,6.718630813
28/10/2019 06:00,6.147,1.9147,6.438298307,0.487,0.0347,0.488234667,5.66,1.88,5.96405902,7.357,1.6447,7.53859981,0,0,0,6.87,1.61,7.056132085
28/10/2019 06:30,6.6941,3.1982,7.418858271,0.4841,0.0382,0.485604829,6.21,3.16,6.967761477,8.1741,-0.1718,8.175905213,0,0,0,7.69,-0.21,7.692866826
28/10/2019 07:00,7.6599,2.8783,8.182828295,0.3499,0.0283,0.35104259,7.31,2.85,7.845928881,9.2899,-1.0717,9.351512332,0,0,0,8.94,-1.1,9.007419164
28/10/2019 07:30,8.2808,1.023,8.343750814,0.3408,0.043,0.343502023,7.94,0.98,8.000249996,9.7508,0.683,9.774691281,0,0,0,9.41,0.64,9.43173897
28/10/2019 08:00,8.5432,0.8379,8.584191438,0.7432,0.0179,0.74341553,7.8,0.82,7.842984126,9.9632,0.5579,9.978807877,0,0,0,9.22,0.54,9.235799911
28/10/2019 08:30,8.8475,0.6194,8.869155124,1.2775,-0.0006,1.277500141,7.57,0.62,7.59534726,10.2375,-0.0006,10.23750002,0,0,0,8.96,0,8.96
28/10/2019 09:00,9.1293,0.5223,9.14422855,1.5593,-0.0177,1.559400455,7.57,0.54,7.589235798,10.5193,-0.0177,10.51931489,0,0,0,8.96,0,8.96
28/10/2019 09:30,9.2473,0.493,9.260432295,2.1173,-0.047,2.117821591,7.13,0.54,7.150419568,10.5273,-0.587,10.5436528,0,0,0,8.41,-0.54,8.427318672
28/10/2019 10:00,8.7475,-0.1007,8.748079603,2.8275,-0.1007,2.829292622,5.92,0,5.92,9.8675,-0.6407,9.888278553,0,0,0,7.04,-0.54,7.060679854
28/10/2019 10:30,8.399,-0.2055,8.401513629,4.089,-0.2055,4.094160628,4.31,0,4.31,9.259,-0.8255,9.295726505,0,0,0,5.17,-0.62,5.207043307
28/10/2019 11:00,7.2692,-0.2776,7.274498636,4.8692,-0.2776,4.877106765,2.4,0,2.4,7.9292,-0.8976,7.979843257,0,0,0,3.06,-0.62,3.122178726
28/10/2019 11:30,6.6521,-0.2926,6.658532058,5.0021,-0.2926,5.010650574,1.65,0,1.65,7.2521,-0.9126,7.309294984,0,0,0,2.25,-0.62,2.333859464
28/10/2019 12:00,6.8126,-1.3188,6.939074304,6.9826,-0.4388,6.996373932,-0.17,-0.88,0.896270049,7.2726,-1.4888,7.42342483,0,0,0,0.29,-1.05,1.089311709
28/10/2019 12:30,5.4601,-1.8088,5.751908331,8.4901,-0.6788,8.517192463,-3.03,-1.13,3.233852192,5.3401,-2.1488,5.756214854,0,0,0,-3.15,-1.47,3.476118525
28/10/2019 13:00,5.1942,-1.0925,5.307849837,6.3542,-0.4825,6.372492753,-1.16,-0.61,1.310610545,5.4742,-1.3225,5.63168464,0,0,0,-0.88,-0.84,1.216552506
28/10/2019 13:30,4.4568,-0.9906,4.565561806,5.6198,-0.3776,5.632471376,-1.163,-0.613,1.314662694,4.7368,-1.2206,4.891537447,0,0,0,-0.883,-0.843,1.220794004
28/10/2019 14:00,6.8946,0.3529,6.903625683,3.5546,-0.1871,3.559520694,3.34,0.54,3.3833711,7.7146,-0.1871,7.716868508,0,0,0,4.16,0,4.16
28/10/2019 14:30,7.6183,-0.1419,7.619621414,3.2383,-0.1419,3.241407487,4.38,0,4.38,8.4883,-0.6819,8.515645865,0,0,0,5.25,-0.54,5.277698362
28/10/2019 15:00,8.5412,-0.0878,8.541651262,2.6112,-0.0878,2.612675694,5.93,0,5.93,9.5612,-0.0878,9.561603123,0,0,0,6.95,0,6.95
