Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/10/2019 15:30,8.7579,0.4985,8.772075847,1.7379,-0.0415,1.738395427,7.02,0.54,7.040738598,9.9679,-0.0415,9.967986389,0,0,0,8.23,0,8.23
28/10/2019 16:00,9.2086,0.5439,9.224648566,1.0786,0.0039,1.078607051,8.13,0.54,8.147913843,10.6286,0.0039,10.62860072,0,0,0,9.55,0,9.55
28/10/2019 16:30,10.123,0.5587,10.13840592,0.843,0.0187,0.843207383,9.28,0.54,9.29569793,11.673,0.0187,11.67301498,0,0,0,10.83,0,10.83
28/10/2019 17:00,10.7285,1.5846,10.8448914,0.7285,0.0446,0.729863967,10,1.54,10.11788515,12.4485,0.4046,12.4550734,0,0,0,11.72,0.36,11.72552771
28/10/2019 17:30,11.6814,3.7517,12.26908142,0.6814,0.0417,0.682674776,11,3.71,11.60879408,14.0114,-3.5083,14.44394333,0,0,0,13.33,-3.55,13.79461489
28/10/2019 18:00,12.0803,3.8005,12.66402181,0.6903,0.0205,0.69060433,11.39,3.78,12.00085414,14.4803,-3.4495,14.88550094,0,0,0,13.79,-3.47,14.21988045
28/10/2019 18:30,11.8215,3.8974,12.44739286,0.7815,0.0174,0.78169368,11.04,3.88,11.70196565,14.1715,-3.3626,14.5649748,0,0,0,13.39,-3.38,13.81001448
28/10/2019 19:00,11.4557,3.9928,12.13159158,0.7257,0.0228,0.726058076,10.73,3.97,11.44088283,13.7757,-3.2772,14.16015361,0,0,0,13.05,-3.3,13.46077635
28/10/2019 19:30,11.0515,4.1431,11.80258149,0.7315,0.0231,0.731864646,10.32,4.12,11.11201152,13.3115,-3.1169,13.67154336,0,0,0,12.58,-3.14,12.96595542
28/10/2019 20:00,10.4395,4.2367,11.26644519,0.7395,0.0267,0.739981851,9.7,4.21,10.57421865,12.6195,-2.9533,12.96046917,0,0,0,11.88,-2.98,12.24805291
28/10/2019 20:30,9.8721,4.3488,10.78751222,0.8321,0.0288,0.832598252,9.04,4.32,10.0191816,11.9721,-2.8312,12.30231165,0,0,0,11.14,-2.86,11.5012695
28/10/2019 21:00,9.3059,4.4696,10.3236185,0.8159,0.0296,0.816436752,8.49,4.44,9.58090288,11.3259,-2.7304,11.65036888,0,0,0,10.51,-2.76,10.86635634
28/10/2019 21:30,8.6542,4.5482,9.776568973,0.8542,0.0182,0.854393867,7.8,4.53,9.020027716,10.5742,-2.6218,10.89438116,0,0,0,9.72,-2.64,10.07213979
28/10/2019 22:00,8.0416,4.7292,9.32912982,0.7916,0.0192,0.791832811,7.25,4.71,8.645611604,9.8916,-2.5108,10.20528624,0,0,0,9.1,-2.53,9.445152196
28/10/2019 22:30,7.316,4.8118,8.756556129,0.796,0.0218,0.796298462,6.52,4.79,8.09039554,9.066,-2.3682,9.370204226,0,0,0,8.27,-2.39,8.608426105
28/10/2019 23:00,6.5586,4.9098,8.19276327,0.7386,0.0198,0.738865346,5.82,4.89,7.601611671,8.2186,-2.2502,8.521078922,0,0,0,7.48,-2.27,7.816859983
28/10/2019 23:30,5.8241,4.981,7.663582831,0.8641,0.021,0.864355141,4.96,4.96,7.014499269,7.3741,-2.159,7.683660053,0,0,0,6.51,-2.18,6.865311355
29/10/2019 00:00,5.4243,4.974,7.359599615,0.9843,0.014,0.984399558,4.44,4.96,6.656966276,6.8343,-2.086,7.145561734,0,0,0,5.85,-2.1,6.215504807
29/10/2019 00:30,5.5031,4.3516,7.015734614,1.0631,0.0016,1.063101204,4.44,4.35,6.215794398,6.9631,-2.8084,7.508120415,0,0,0,5.9,-2.81,6.534990436
29/10/2019 01:00,6.1165,4.0978,7.362305148,0.9965,0.0078,0.996530526,5.12,4.09,6.553052724,7.6465,-2.9822,8.207464839,0,0,0,6.65,-2.99,7.291268751
29/10/2019 01:30,6.0818,4.9763,7.858234721,0.9618,0.0163,0.961938111,5.12,4.96,7.128534211,7.6118,-2.1137,7.899824487,0,0,0,6.65,-2.13,6.982793137
29/10/2019 02:00,6.043,4.903,7.781854406,0.973,0.013,0.973086841,5.07,4.89,7.04393356,7.573,-2.237,7.896486434,0,0,0,6.6,-2.25,6.97298358
29/10/2019 02:30,5.7823,4.741,7.477437682,1.1123,0.011,1.11235439,4.67,4.73,6.646939145,7.2623,-2.369,7.638924158,0,0,0,6.15,-2.38,6.594459796
29/10/2019 03:00,5.6456,4.4175,7.168480007,1.1156,0.0075,1.11562521,4.53,4.41,6.32210408,7.0856,-2.7025,7.583484266,0,0,0,5.97,-2.71,6.556294685
29/10/2019 03:30,5.5275,3.3941,6.486383512,1.1475,0.0041,1.147507325,4.38,3.39,5.538637016,6.8875,-2.7059,7.399969666,0,0,0,5.74,-2.71,6.34757434
29/10/2019 04:00,5.3347,1.2954,5.489725426,1.0947,0.0054,1.094713319,4.24,1.29,4.431895757,6.3947,1.0254,6.476390449,0,0,0,5.3,1.02,5.397258563
29/10/2019 04:30,5.2794,1.3644,5.452857207,0.9694,0.0144,0.969506947,4.31,1.35,4.516480931,6.3594,1.0944,6.452881505,0,0,0,5.39,1.08,5.497135618
29/10/2019 05:00,5.2268,1.3643,5.401921207,1.0768,0.0143,1.076894948,4.15,1.35,4.364057745,6.2868,1.0943,6.381327975,0,0,0,5.21,1.08,5.320761224
29/10/2019 05:30,5.4597,1.2233,5.595068094,1.1197,0.0133,1.119778987,4.34,1.21,4.505518838,6.5497,0.9433,6.617279273,0,0,0,5.43,0.93,5.509065256
29/10/2019 06:00,5.9432,1.1513,6.053686309,0.9832,0.0113,0.983264934,4.96,1.14,5.089322155,7.1032,0.8313,7.151678819,0,0,0,6.12,0.82,6.174690276
29/10/2019 06:30,6.6005,1.042,6.682242457,1.0605,0.002,1.060501886,5.54,1.04,5.636772126,7.8205,0.722,7.853757333,0,0,0,6.76,0.72,6.798235065
29/10/2019 07:00,7.2487,0.9279,7.307848527,1.1587,-0.0021,1.158701903,6.09,0.93,6.16060062,8.5187,0.5879,8.538962238,0,0,0,7.36,0.59,7.383610228
29/10/2019 07:30,7.7446,0.8465,7.790724704,1.2946,0.0065,1.294616318,6.45,0.84,6.504467695,9.0446,0.5965,9.06424853,0,0,0,7.75,0.59,7.772425619
29/10/2019 08:00,8.1049,0.7483,8.139370793,1.3649,-0.0117,1.364950146,6.74,0.76,6.782713321,9.4349,0.5283,9.449679301,0,0,0,8.07,0.54,8.088046736
29/10/2019 08:30,8.5193,0.5468,8.536829782,1.8593,-0.0332,1.859596389,6.66,0.58,6.685207551,9.7993,-0.5732,9.816050057,0,0,0,7.94,-0.54,7.958341536
29/10/2019 09:00,8.7485,0.5203,8.763958258,2.3985,-0.0597,2.399242868,6.35,0.58,6.376433172,9.9585,-0.5997,9.9765406,0,0,0,7.56,-0.54,7.579261178
29/10/2019 09:30,8.4479,-0.0999,8.448490659,3.1779,-0.0999,3.179469833,5.27,0,5.27,9.5179,-0.6399,9.539386375,0,0,0,6.34,-0.54,6.362955288
29/10/2019 10:00,8.3125,-0.1413,8.313700857,3.8625,-0.1413,3.865083691,4.45,0,4.45,9.2425,-0.6813,9.267576595,0,0,0,5.38,-0.54,5.407032458
29/10/2019 10:30,7.7511,-0.1886,7.753394171,4.3111,-0.1886,4.315223421,3.44,0,3.44,8.5511,-0.7686,8.585572617,0,0,0,4.24,-0.58,4.27948595
29/10/2019 11:00,7.6927,-0.249,7.696728804,4.3927,-0.249,4.399751617,3.3,0,3.3,8.4227,-0.829,8.463398625,0,0,0,4.03,-0.58,4.071523057
29/10/2019 11:30,9.0069,-1.0978,9.073555667,5.8469,-0.3378,5.856649934,3.16,-0.76,3.250107691,9.5169,-1.3478,9.611865087,0,0,0,3.67,-1.01,3.806441908
29/10/2019 12:00,8.8055,-0.9248,8.8539305,5.5555,-0.2648,5.561807196,3.25,-0.66,3.316338342,9.3755,-1.2048,9.452594527,0,0,0,3.82,-0.94,3.933954753
29/10/2019 12:30,8.2358,-0.721,8.267299598,3.9458,-0.181,3.949949195,4.29,-0.54,4.323852449,9.0858,-0.811,9.121923188,0,0,0,5.14,-0.63,5.178465024
29/10/2019 13:00,8.0117,-0.1258,8.012687597,3.0817,-0.1258,3.084266611,4.93,0,4.93,9.0017,-0.6658,9.026288968,0,0,0,5.92,-0.54,5.944577361
29/10/2019 13:30,7.5589,-0.1342,7.560091193,3.2989,-0.1342,3.301628515,4.26,0,4.26,8.5089,-0.6742,8.535568221,0,0,0,5.21,-0.54,5.237909888
29/10/2019 14:00,7.514,-0.1334,7.515184067,3.374,-0.1334,3.376636131,4.14,0,4.14,8.444,-0.6734,8.470808908,0,0,0,5.07,-0.54,5.098676299
29/10/2019 14:30,8.1199,0.4255,8.131040909,2.7399,-0.1145,2.742291425,5.38,0.54,5.407032458,9.1499,-0.6545,9.173278599,0,0,0,6.41,-0.54,6.432705496
29/10/2019 15:00,8.2912,0.4678,8.304386448,2.0612,-0.0722,2.062464128,6.23,0.54,6.253359097,9.4712,-0.0722,9.47147519,0,0,0,7.41,0,7.41
29/10/2019 15:30,8.824,0.4981,8.838047274,1.594,-0.0419,1.594550598,7.23,0.54,7.25013793,10.124,-0.0419,10.1240867,0,0,0,8.53,0,8.53
29/10/2019 16:00,9.3543,0.5157,9.368504415,1.4143,-0.0243,1.414508742,7.94,0.54,7.958341536,10.7343,-0.5643,10.74912234,0,0,0,9.32,-0.54,9.33563067
29/10/2019 16:30,10.0116,-0.017,10.01161443,1.1716,-0.017,1.171723329,8.84,0,8.84,11.4916,-0.557,11.50509103,0,0,0,10.32,-0.54,10.33411825
29/10/2019 17:00,10.7726,0.5559,10.78693356,0.9726,0.0159,0.972729957,9.8,0.54,9.814866275,12.3726,-0.5241,12.38369539,0,0,0,11.4,-0.54,11.41278231
29/10/2019 17:30,11.5754,1.905,11.73110865,0.9854,0.005,0.985412685,10.59,1.9,10.75909383,13.4554,-1.155,13.50488112,0,0,0,12.47,-1.16,12.52383727
29/10/2019 18:00,11.8967,3.7081,12.46119884,0.9667,-0.0019,0.966701867,10.93,3.71,11.54248673,14.1667,-3.5419,14.60275469,0,0,0,13.2,-3.54,13.66644065
29/10/2019 18:30,11.7799,3.8032,12.3786257,1.0499,-0.0068,1.049922021,10.73,3.81,11.38635148,14.0399,-3.4868,14.46639438,0,0,0,12.99,-3.48,13.44806678
29/10/2019 19:00,11.2563,3.9437,11.92715638,0.9663,0.0037,0.966307084,10.29,3.94,11.01851623,13.4463,-3.3363,13.8540204,0,0,0,12.48,-3.34,12.9192105
29/10/2019 19:30,10.7607,4.0078,11.4828187,1.0107,-0.0022,1.010702394,9.75,4.01,10.54241908,12.8807,-3.2522,13.28492519,0,0,0,11.87,-3.25,12.30688425
29/10/2019 20:00,10.1101,4.0748,10.90037234,1.1901,-0.0152,1.190197064,8.92,4.09,9.812976103,12.1101,-3.1652,12.51690909,0,0,0,10.92,-3.15,11.36524967
29/10/2019 20:30,9.5155,4.2721,10.43051191,1.2355,-0.0179,1.235629661,8.28,4.29,9.325368625,11.4455,-2.9579,11.82153301,0,0,0,10.21,-2.94,10.62486235
29/10/2019 21:00,8.8438,4.3551,9.857976184,1.2738,-0.0249,1.274043347,7.57,4.38,8.745816143,10.6738,-2.8549,11.04900269,0,0,0,9.4,-2.83,9.81676627
29/10/2019 21:30,8.3075,4.5356,9.464999927,1.0975,-0.0244,1.097771201,7.21,4.56,8.530984703,10.0975,-2.6644,10.44310938,0,0,0,9,-2.64,9.379211054
29/10/2019 22:00,7.9573,3.8102,8.822485326,1.0373,-0.0198,1.037488954,6.92,3.83,7.909190856,9.6773,-3.4498,10.27381406,0,0,0,8.64,-3.43,9.295939974
29/10/2019 22:30,7.3267,2.1127,7.62522355,0.9867,-0.0073,0.986727004,6.34,2.12,6.685057965,8.7367,-1.1673,8.814335833,0,0,0,7.75,-1.16,7.83633205
29/10/2019 23:00,6.3281,3.5151,7.23883814,1.0581,-0.0049,1.058111346,5.27,3.52,6.337452169,7.6681,-1.1649,7.756078237,0,0,0,6.61,-1.16,6.711013336
29/10/2019 23:30,5.5499,4.8108,7.344738705,1.1199,-0.0092,1.119937788,4.43,4.82,6.546548709,6.8999,-2.0292,7.192097931,0,0,0,5.78,-2.02,6.122809812
30/10/2019 00:00,5.1677,4.7919,7.047512249,1.1777,-0.0281,1.178035186,3.99,4.82,6.257195858,6.4577,-2.0481,6.77470316,0,0,0,5.28,-2.02,5.653211477
30/10/2019 00:30,5.2709,4.8789,7.182343073,1.0409,-0.0111,1.040959183,4.23,4.89,6.465678619,6.6109,-1.9111,6.881591532,0,0,0,5.57,-1.9,5.885142309
30/10/2019 01:00,5.8893,4.8861,7.652308652,0.9793,-0.0039,0.979307766,4.91,4.89,6.929660886,7.3193,-1.9739,7.580793738,0,0,0,6.34,-1.97,6.639013481
30/10/2019 01:30,5.9412,4.8881,7.693593377,0.9512,-0.0019,0.951201898,4.99,4.89,6.986572837,7.3912,-1.9719,7.649720717,0,0,0,6.44,-1.97,6.734574968
30/10/2019 02:00,5.7065,4.8864,7.512725684,1.0165,-0.0036,1.016506375,4.69,4.89,6.775559018,7.1265,-1.9736,7.39473456,0,0,0,6.11,-1.97,6.419735197
30/10/2019 02:30,5.5313,4.9508,7.423321381,0.9213,0.0008,0.921300347,4.61,4.95,6.764214662,6.9413,-1.8892,7.19379749,0,0,0,6.02,-1.89,6.309714732
30/10/2019 03:00,5.363,4.9587,7.304140928,1.003,0.0087,1.003037731,4.36,4.95,6.596370214,6.743,-1.8813,7.000524173,0,0,0,5.74,-1.89,6.04315315
30/10/2019 03:30,5.1572,4.9578,7.153774715,0.9672,0.0078,0.967231451,4.19,4.95,6.485260211,6.5072,-1.8822,6.773944839,0,0,0,5.54,-1.89,5.853520308
30/10/2019 04:00,5.0555,4.947,7.073251674,0.8655,-0.003,0.865505199,4.19,4.95,6.485260211,6.4055,-1.893,6.679362189,0,0,0,5.54,-1.89,5.853520308
30/10/2019 04:30,4.9928,5.0128,7.075041744,0.8628,-0.0072,0.862830041,4.13,5.02,6.500561514,6.3428,-1.8972,6.620459174,0,0,0,5.48,-1.89,5.79676634
30/10/2019 05:00,4.9646,5.0069,7.05097871,0.8846,-0.0131,0.884696993,4.08,5.02,6.468910264,6.3046,-1.9031,6.585572926,0,0,0,5.42,-1.89,5.740078397
30/10/2019 05:30,5.1395,4.8929,7.096120818,0.9595,-0.0071,0.959526269,4.18,4.9,6.440683194,6.5095,-2.0271,6.817824041,0,0,0,5.55,-2.02,5.906174735
30/10/2019 06:00,5.6104,4.0994,6.948501171,0.9604,-0.0106,0.960458495,4.65,4.11,6.206013213,7.0504,-2.9306,7.635218171,0,0,0,6.09,-2.92,6.753850753
30/10/2019 06:30,6.2751,3.7244,7.297125144,0.9751,-0.0056,0.97511608,5.3,3.73,6.480964434,7.8051,-3.3256,8.484055715,0,0,0,6.83,-3.32,7.594162232
30/10/2019 07:00,6.9525,3.6305,7.843327515,0.9525,0.0005,0.952500131,6,3.63,7.01262433,8.5825,-3.3195,9.202085986,0,0,0,7.63,-3.32,8.321015563
30/10/2019 07:30,7.3066,4.4992,8.580746133,1.0566,0.0092,1.056640052,6.25,4.49,7.695622132,8.9966,-2.4108,9.314009244,0,0,0,7.94,-2.42,8.300602388
30/10/2019 08:00,7.6478,4.3703,8.808425905,1.2678,0.0003,1.267800035,6.38,4.37,7.733130026,9.3278,-2.4697,9.649210897,0,0,0,8.06,-2.47,8.429976275
30/10/2019 08:30,7.9018,3.987,8.850684281,2.1218,-0.033,2.122056606,5.78,4.02,7.040511345,9.4518,-2.803,9.858667874,0,0,0,7.33,-2.77,7.835930066
30/10/2019 09:00,8.3511,3.8513,9.196378793,2.1611,-0.0487,2.161648653,6.19,3.9,7.316153361,9.9611,-2.9887,10.39980004,0,0,0,7.8,-2.94,8.335682336
30/10/2019 09:30,8.4296,3.7244,9.215710039,2.5396,-0.0656,2.54044711,5.89,3.79,7.004013135,9.9696,-3.1156,10.44508916,0,0,0,7.43,-3.05,8.031649893
30/10/2019 10:00,8.3627,3.5281,9.076466322,3.4027,-0.1119,3.404539455,4.96,3.64,6.152332891,9.7327,-3.3119,10.28076509,0,0,0,6.33,-3.2,7.092876708
30/10/2019 10:30,8.352,3.3132,8.985165454,3.912,-0.1668,3.915554398,4.44,3.48,5.641276451,9.622,-3.5268,10.24798528,0,0,0,5.71,-3.36,6.625232071
30/10/2019 11:00,8.6786,3.2272,9.259207191,4.2386,-0.1728,4.242120908,4.44,3.4,5.592280394,9.8986,-3.6328,10.54416985,0,0,0,5.66,-3.46,6.633792279
30/10/2019 11:30,8.4122,3.2341,9.012464238,4.0922,-0.1659,4.095561457,4.32,3.4,5.497490337,9.6622,-3.6259,10.32013855,0,0,0,5.57,-3.46,6.557171646
30/10/2019 12:00,8.2892,3.3467,8.93930856,3.8092,-0.1533,3.812283506,4.48,3.5,5.685103341,9.5792,-3.5133,10.2031539,0,0,0,5.77,-3.36,6.677012805
30/10/2019 12:30,7.7583,3.4908,8.507461638,3.5383,-0.1392,3.54103707,4.22,3.63,5.566444107,9.0883,-3.3592,9.689242567,0,0,0,5.55,-3.22,6.416455408
30/10/2019 13:00,8.2939,3.5044,9.003865646,3.4539,-0.1256,3.456182948,4.84,3.63,6.05,9.6539,-3.3456,10.21718281,0,0,0,6.2,-3.22,6.986300881
30/10/2019 13:30,8.4472,3.5086,9.146882627,3.2872,-0.1214,3.289440956,5.16,3.63,6.308922253,9.8472,-3.3414,10.39866827,0,0,0,6.56,-3.22,7.307667206
30/10/2019 14:00,8.077,3.6552,8.865574772,2.987,-0.1048,2.988837908,5.09,3.76,6.328167191,9.497,-3.1948,10.01996787,0,0,0,6.51,-3.09,7.206122397
30/10/2019 14:30,7.9908,3.653,8.786199044,2.9008,-0.107,2.90277275,5.09,3.76,6.328167191,9.4608,-3.247,10.00248697,0,0,0,6.56,-3.14,7.272771136
30/10/2019 15:00,8.2254,3.6766,9.009694374,2.5454,-0.0834,2.546765933,5.68,3.76,6.811754546,9.7454,-3.2234,10.26465434,0,0,0,7.2,-3.14,7.854909293
30/10/2019 15:30,8.6326,3.7038,9.393610445,2.1926,-0.0562,2.193320132,6.44,3.76,7.457291734,10.2526,-3.1962,10.7392505,0,0,0,8.06,-3.14,8.650040462
30/10/2019 16:00,9.0944,3.7128,9.823084811,1.9244,-0.0472,1.924978753,7.17,3.76,8.096079298,10.8044,-3.1872,11.26469277,0,0,0,8.88,-3.14,9.418810965
30/10/2019 16:30,9.7017,3.6644,10.37067068,1.8117,-0.0256,1.81188086,7.89,3.69,8.710235358,11.4617,-3.0556,11.86200903,0,0,0,9.65,-3.03,10.11451432
30/10/2019 17:00,10.7412,-0.5527,10.75541049,1.7412,-0.0127,1.741246315,9,-0.54,9.016185446,12.2712,-0.8827,12.30290652,0,0,0,10.53,-0.87,10.56587905
30/10/2019 17:30,11.3186,0.801,11.34690737,1.7086,-0.029,1.70884609,9.61,0.83,9.645776278,12.9286,-0.799,12.95326596,0,0,0,11.22,-0.77,11.24639053
30/10/2019 18:00,11.6186,0.7787,11.64466572,1.6886,-0.0513,1.689379072,9.93,0.83,9.964627439,13.2686,-0.0513,13.26869917,0,0,0,11.58,0,11.58
30/10/2019 18:30,11.3303,0.8241,11.36023058,1.7503,-0.0559,1.751192422,9.58,0.88,9.620332635,12.9403,0.4841,12.94935199,0,0,0,11.19,0.54,11.20302191
30/10/2019 19:00,10.9364,0.9283,10.97572712,1.7564,-0.0617,1.757483385,9.18,0.99,9.233228038,12.5064,0.4783,12.51554281,0,0,0,10.75,0.54,10.76355425
30/10/2019 19:30,10.4133,1.0242,10.46354636,1.7633,-0.0558,1.76418268,8.65,1.08,8.717161235,11.9333,0.5342,11.94525088,0,0,0,10.17,0.59,10.18709969
30/10/2019 20:00,9.8509,1.1292,9.915408385,1.7709,-0.0608,1.77194341,8.08,1.19,8.167159849,11.3009,0.6392,11.31896274,0,0,0,9.53,0.7,9.555673707
30/10/2019 20:30,9.5153,0.7928,9.548270311,1.7853,-0.0572,1.786216093,7.73,0.85,7.776593084,10.9153,0.7028,10.93790208,0,0,0,9.13,0.76,9.161577375
30/10/2019 21:00,8.9877,0.4767,9.000333004,1.7877,-0.0633,1.788820332,7.2,0.54,7.220221603,10.3277,-1.0033,10.37631911,0,0,0,8.54,-0.94,8.591577271
30/10/2019 21:30,8.3913,0.5189,8.407328523,1.7913,-0.0711,1.79271049,6.6,0.59,6.626318737,9.6713,-0.0711,9.671561348,0,0,0,7.88,0,7.88
30/10/2019 22:00,7.5043,4.136,8.568606333,1.7243,-0.054,1.725145353,5.78,4.19,7.138942499,9.0343,-2.654,9.416065659,0,0,0,7.31,-2.6,7.758614567
30/10/2019 22:30,6.9143,4.4554,8.22545644,1.6143,-0.0446,1.614915989,5.3,4.5,6.952697318,8.3943,-2.4846,8.754285216,0,0,0,6.78,-2.44,7.205692194
30/10/2019 23:00,6.3482,4.1059,7.560294839,1.4782,-0.0341,1.478593267,4.87,4.14,6.391908948,7.7782,-2.8641,8.288755277,0,0,0,6.3,-2.83,6.906439025
30/10/2019 23:30,5.7862,4.5054,7.333398912,1.2362,-0.0246,1.236444742,4.55,4.53,6.420545148,7.1762,-2.3646,7.55573819,0,0,0,5.94,-2.34,6.384293226
31/10/2019 00:00,5.3699,4.7931,7.197890915,1.1599,-0.0169,1.160023112,4.21,4.81,6.39219837,6.7199,-1.9769,7.004654854,0,0,0,5.56,-1.96,5.895354103
31/10/2019 00:30,5.4257,4.8116,7.251876657,1.0957,0.0016,1.095701168,4.33,4.81,6.471862174,6.8057,-1.8984,7.065513078,0,0,0,5.71,-1.9,6.017815218
31/10/2019 01:00,6.0497,4.8255,7.738496,0.9397,0.0155,0.939827825,5.11,4.81,7.017706178,7.5397,-1.8845,7.771641805,0,0,0,6.6,-1.9,6.868041933
31/10/2019 01:30,6.1605,4.8316,7.82918379,0.7605,0.0216,0.760806684,5.4,4.81,7.231604248,7.7105,-1.8784,7.936006351,0,0,0,6.95,-1.9,7.205032963
31/10/2019 02:00,5.9675,4.9029,7.723307883,0.7675,0.0229,0.767841559,5.2,4.88,7.131227103,7.4875,-1.8771,7.719207256,0,0,0,6.72,-1.9,6.983437549
31/10/2019 02:30,5.8553,4.9081,7.640286886,0.6553,0.0281,0.655902203,5.2,4.88,7.131227103,7.3753,-1.8719,7.609143165,0,0,0,6.72,-1.9,6.983437549
31/10/2019 03:00,5.7036,4.9063,7.523485406,0.7036,0.0263,0.704091365,5,4.88,6.98673028,7.1936,-1.8237,7.421169898,0,0,0,6.49,-1.85,6.748525765
31/10/2019 03:30,5.4981,4.8974,7.362990586,0.7181,0.0174,0.718310775,4.78,4.88,6.831017494,6.9481,-1.8326,7.185716135,0,0,0,6.23,-1.85,6.498876826
31/10/2019 04:00,5.3055,4.9372,7.247363251,0.7555,0.0172,0.755695766,4.55,4.92,6.701410299,6.7455,-1.8328,6.990059091,0,0,0,5.99,-1.85,6.269178575
31/10/2019 04:30,5.1829,4.9443,7.162999016,0.8229,0.0243,0.823258708,4.36,4.92,6.573887739,6.5829,-1.8257,6.831380014,0,0,0,5.76,-1.85,6.04980165
31/10/2019 05:00,5.1349,4.9391,7.12473907,0.8449,0.0191,0.845115862,4.29,4.92,6.527671867,6.5249,-1.8309,6.776910418,0,0,0,5.68,-1.85,5.973683955
31/10/2019 05:30,5.2873,4.8193,7.154103283,0.9173,0.0093,0.917347143,4.37,4.81,6.498692176,6.6873,-1.8907,6.949440825,0,0,0,5.77,-1.9,6.074775716
31/10/2019 06:00,5.6078,4.7238,7.332237536,0.9278,-0.0062,0.927820715,4.68,4.73,6.653968741,7.0478,-2.0362,7.336047661,0,0,0,6.12,-2.03,6.447891128
31/10/2019 06:30,6.1243,4.6002,7.659562033,1.0043,0.0002,1.00430002,5.12,4.6,6.882906363,7.6243,-2.1398,7.918882152,0,0,0,6.62,-2.14,6.957298326
31/10/2019 07:00,6.7084,3.1015,7.390665248,1.0284,0.0015,1.028401094,5.68,3.1,6.470888656,8.0884,0.4715,8.102131004,0,0,0,7.06,0.47,7.075627181
31/10/2019 07:30,7.3238,3.27,8.020657482,1.0838,-5.64E-18,1.0838,6.24,3.27,7.044891766,8.8638,-0.73,8.89380967,0,0,0,7.78,-0.73,7.814173021
31/10/2019 08:00,7.6146,4.4669,8.82809882,1.1246,0.0169,1.124726976,6.49,4.45,7.869091434,9.3646,-2.6031,9.719663717,0,0,0,8.24,-2.62,8.646502183
31/10/2019 08:30,8.3285,4.3073,9.376392992,1.1985,0.0073,1.198522232,7.13,4.3,8.32627768,10.1385,-2.8227,10.5241065,0,0,0,8.94,-2.83,9.377233067
31/10/2019 09:00,8.7402,4.298,9.739810062,1.2702,-0.002,1.270201575,7.47,4.3,8.619216902,10.6002,-2.912,10.99290608,0,0,0,9.33,-2.91,9.7732799
31/10/2019 09:30,8.8554,4.1535,9.781087435,1.4654,-0.0165,1.46549289,7.39,4.17,8.4853403,10.6954,-3.0065,11.10993355,0,0,0,9.23,-2.99,9.702216242
31/10/2019 10:00,9.0128,4.0125,9.865633284,1.7528,-0.0375,1.753201098,7.26,4.05,8.313248463,10.7928,-3.1275,11.23680507,0,0,0,9.04,-3.09,9.553517677
31/10/2019 10:30,9.2457,3.9239,10.04390162,1.8957,-0.0461,1.896260452,7.35,3.97,8.353645911,11.0057,-3.2161,11.4659815,0,0,0,9.11,-3.17,9.645776278
31/10/2019 11:00,9.1502,3.9359,9.960796597,1.8002,-0.0341,1.800522938,7.35,3.97,8.353645911,10.9102,-3.2041,11.37095954,0,0,0,9.11,-3.17,9.645776278
31/10/2019 11:30,9.0473,3.9999,9.892059305,1.8273,-0.0301,1.827547893,7.22,4.03,8.268573033,10.7973,-3.1701,11.25305387,0,0,0,8.97,-3.14,9.503709802
31/10/2019 12:00,9.0414,3.8642,9.832545733,2.2114,-0.0558,2.212103885,6.83,3.92,7.874979365,10.7114,-3.2858,11.20404265,0,0,0,8.5,-3.23,9.093013802
31/10/2019 12:30,9.1755,3.767,9.918673765,2.2255,-0.063,2.226391531,6.95,3.83,7.935452098,10.8555,-3.393,11.37340447,0,0,0,8.63,-3.33,9.250178377
31/10/2019 13:00,9.1007,3.86,9.885461066,2.0207,-0.05,2.021318503,7.08,3.91,8.087923096,10.8407,-3.31,11.33476407,0,0,0,8.82,-3.26,9.403190948
31/10/2019 13:30,8.9841,4.0025,9.83534743,1.7541,-0.0375,1.754500801,7.23,4.04,8.282179665,10.7741,-3.1975,11.23856028,0,0,0,9.02,-3.16,9.557510136
31/10/2019 14:00,9.0487,4.0039,9.89495765,1.7287,-0.0361,1.729076892,7.32,4.04,8.3608612,10.8387,-3.1961,11.30010942,0,0,0,9.11,-3.16,9.642494491
31/10/2019 14:30,8.9972,4.0067,9.849022933,1.6772,-0.0333,1.677530545,7.32,4.04,8.3608612,10.8272,-3.2433,11.30253311,0,0,0,9.15,-3.21,9.696731408
31/10/2019 15:00,9.1234,4.0111,9.966210452,1.5834,-0.0289,1.583663717,7.54,4.04,8.554133504,10.9434,-3.1889,11.39855635,0,0,0,9.36,-3.16,9.879028292
31/10/2019 15:30,9.2792,4.1203,10.15285303,1.2492,-0.0097,1.24923766,8.03,4.13,9.029828348,11.1792,-3.0697,11.59299662,0,0,0,9.93,-3.06,10.39078919
31/10/2019 16:00,9.4169,4.0472,10.24977236,1.1369,0.0172,1.137030101,8.28,4.03,9.208653539,11.3769,-3.1328,11.80035124,0,0,0,10.24,-3.15,10.7135475
31/10/2019 16:30,9.9578,4.0524,10.75080121,0.9978,0.0224,0.998051401,8.96,4.03,9.824586505,11.9978,-3.1276,12.39875343,0,0,0,11,-3.15,11.44213704
31/10/2019 17:00,10.5179,3.9366,11.23045146,0.9979,0.0266,0.998254462,9.52,3.91,10.29167139,12.6279,-3.2434,13.03777212,0,0,0,11.63,-3.27,12.0809685
31/10/2019 17:30,11.0983,3.9296,11.7734455,0.8483,0.0196,0.848526399,10.25,3.91,10.97044211,13.3283,-3.3004,13.73084925,0,0,0,12.48,-3.32,12.91405436
31/10/2019 18:00,11.0757,3.8381,11.72186598,0.9557,0.0081,0.955734325,10.12,3.83,10.82050369,13.2857,-3.3719,13.70691556,0,0,0,12.33,-3.38,12.78488561
31/10/2019 18:30,10.9435,3.9274,11.62689395,0.8735,0.0074,0.873531345,10.07,3.92,10.80607699,13.1635,-3.3126,13.57391067,0,0,0,12.29,-3.32,12.73053416
31/10/2019 19:00,10.616,4.005,11.34634219,0.986,0.005,0.986012677,9.63,4,10.42769869,12.766,-3.255,13.17443665,0,0,0,11.78,-3.26,12.22276564
31/10/2019 19:30,10.2632,4.0646,11.03876114,0.8932,0.0046,0.893211845,9.37,4.06,10.21178241,12.3732,-3.1154,12.75938068,0,0,0,11.48,-3.12,11.89641963
31/10/2019 20:00,9.8545,4.2039,10.71372696,0.7445,0.0139,0.744629747,9.11,4.19,10.02737254,11.9245,-2.9661,12.28785781,0,0,0,11.18,-2.98,11.5703414
31/10/2019 20:30,9.4394,4.2932,10.36985239,0.7194,0.0132,0.719521091,8.72,4.28,9.713742842,11.4594,-2.8668,11.81255225,0,0,0,10.74,-2.88,11.11944243
31/10/2019 21:00,8.9465,4.4282,9.982425431,0.7965,0.0182,0.796707908,8.15,4.41,9.266639089,10.8865,-2.7518,11.22890402,0,0,0,10.09,-2.77,10.46331687
31/10/2019 21:30,8.4196,4.4944,9.544071224,0.8396,0.0144,0.839723478,7.58,4.48,8.804930437,10.2896,-2.6356,10.62178213,0,0,0,9.45,-2.65,9.814530045
31/10/2019 22:00,7.7215,4.5163,8.945307593,1.1015,-0.0037,1.101506214,6.62,4.52,8.015909181,9.4615,-2.6537,9.826601953,0,0,0,8.36,-2.65,8.76995439
31/10/2019 22:30,7.1685,4.6132,8.524611809,1.0585,-0.0168,1.058633312,6.11,4.63,7.666094182,8.8385,-2.5768,9.20646406,0,0,0,7.78,-2.56,8.190360187
31/10/2019 23:00,6.5649,3.6266,7.500009305,1.1849,-0.0234,1.185131035,5.38,3.65,6.50129987,8.0549,-2.5834,8.4590407,0,0,0,6.87,-2.56,7.331473249
31/10/2019 23:30,6.0024,1.0247,6.089237707,1.2524,-0.0253,1.252655519,4.75,1.05,4.86466854,7.1124,0.7147,7.148218649,0,0,0,5.86,0.74,5.90653875
01/11/2019 00:00,5.3785,1.8593,5.690804753,1.3585,-0.0307,1.358846842,4.02,1.89,4.442127868,6.4185,1.5693,6.607559666,0,0,0,5.06,1.6,5.306938854
01/11/2019 00:30,5.3564,1.9758,5.709186159,1.4064,-0.0242,1.40660819,3.95,2,4.427471061,6.3964,1.6758,6.61227938,0,0,0,4.99,1.7,5.271631626
01/11/2019 01:00,5.8079,1.9161,6.11581079,1.5179,-0.0239,1.518088146,4.29,1.94,4.708258701,6.9179,1.5961,7.099639119,0,0,0,5.4,1.62,5.637765515
01/11/2019 01:30,5.9539,1.9755,6.273079424,1.4139,-0.0245,1.414112252,4.54,2,4.961007962,7.0939,1.5955,7.271109782,0,0,0,5.68,1.62,5.906504889
01/11/2019 02:00,5.7913,1.689,6.032568001,1.4513,-0.031,1.451631045,4.34,1.72,4.668404438,6.9113,1.339,7.039814535,0,0,0,5.46,1.37,5.629253947
01/11/2019 02:30,5.655,1.0222,5.74664405,1.475,-0.0278,1.475261956,4.18,1.05,4.309860787,6.735,0.6922,6.770477519,0,0,0,5.26,0.72,5.309048879
01/11/2019 03:00,5.6135,1.0281,5.706870584,1.2835,-0.0219,1.283686823,4.33,1.05,4.455490994,6.7135,0.7681,6.757296786,0,0,0,5.43,0.79,5.487166846
01/11/2019 03:30,5.3892,1.0922,5.49876145,1.2492,-0.0178,1.249326811,4.14,1.11,4.286222113,6.4592,0.7722,6.505194654,0,0,0,5.21,0.79,5.269554061
01/11/2019 04:00,5.2025,1.2016,5.339461472,1.0625,0.0016,1.062501205,4.14,1.2,4.310406013,6.2725,0.8916,6.335551027,0,0,0,5.21,0.89,5.285470651
01/11/2019 04:30,5.1571,1.2068,5.296418285,1.0171,0.0068,1.017122731,4.14,1.2,4.310406013,6.2271,0.8968,6.291345218,0,0,0,5.21,0.89,5.285470651
01/11/2019 05:00,5.034,1.1564,5.165115387,1.124,0.0064,1.12401822,3.91,1.15,4.075610384,6.084,0.8564,6.143978919,0,0,0,4.96,0.85,5.032305635
01/11/2019 05:30,5.2976,1.107,5.412025015,1.0576,0.017,1.057736621,4.24,1.09,4.377864776,6.3976,0.797,6.447053184,0,0,0,5.34,0.78,5.396665637
01/11/2019 06:00,5.5384,1.1093,5.648399866,1.0684,0.0193,1.068574307,4.47,1.09,4.600978157,6.6584,0.7393,6.699317506,0,0,0,5.59,0.72,5.636177783
01/11/2019 06:30,6.0551,1.6258,6.269566305,0.9551,0.0158,0.955230679,5.1,1.61,5.348093118,7.2551,1.2458,7.361283424,0,0,0,6.3,1.23,6.418948512
01/11/2019 07:00,6.5985,1.8321,6.848123295,0.9385,0.0221,0.938760172,5.66,1.81,5.942364849,7.8585,1.4321,7.987924177,0,0,0,6.92,1.41,7.062188046
01/11/2019 07:30,7.1529,1.7618,7.36667616,0.9729,0.0218,0.973144208,6.18,1.74,6.420280368,8.4629,1.3518,8.570183175,0,0,0,7.49,1.33,7.607167673
01/11/2019 08:00,7.3196,1.6126,7.495133282,1.2596,-0.0074,1.259621737,6.06,1.62,6.272798419,8.5896,1.2026,8.673377365,0,0,0,7.33,1.21,7.429199149
01/11/2019 08:30,7.821,1.4021,7.945685962,1.541,-0.0079,1.54102025,6.28,1.41,6.436342129,9.101,0.9721,9.152768948,0,0,0,7.56,0.98,7.623253898
01/11/2019 09:00,7.8627,2.4632,8.239502748,2.0227,-0.0368,2.023034733,5.84,2.5,6.352605765,9.2527,-0.5668,9.270044203,0,0,0,7.23,-0.53,7.249399975
01/11/2019 09:30,7.8515,3.9784,8.801915633,2.2815,-0.0816,2.282958784,5.57,4.06,6.892641003,9.4315,-3.0516,9.912893362,0,0,0,7.15,-2.97,7.742312316
01/11/2019 10:00,8.0891,3.8377,8.953294371,3.0691,-0.0923,3.0704876,5.02,3.93,6.375366656,9.4991,-3.1623,10.01164532,0,0,0,6.43,-3.07,7.125292976
01/11/2019 10:30,8.0632,3.7806,8.905511249,2.9132,-0.1094,2.915253437,5.15,3.89,6.454037496,9.5032,-3.2494,10.04337645,0,0,0,6.59,-3.14,7.299842464
01/11/2019 11:00,7.8239,3.8833,8.734611045,2.7639,-0.0867,2.7652595,5.06,3.97,6.431523925,9.2739,-3.1567,9.796426701,0,0,0,6.51,-3.07,7.197569034
01/11/2019 11:30,7.93,3.8759,8.826522577,2.93,-0.0941,2.93151067,5,3.97,6.384426364,9.35,-3.1641,9.870867683,0,0,0,6.42,-3.07,7.11627009
01/11/2019 12:00,8.1487,3.8767,9.023863617,2.6687,-0.0933,2.670330425,5.48,3.97,6.766926924,9.6387,-3.1633,10.14450613,0,0,0,6.97,-3.07,7.616153885
01/11/2019 12:30,8.4311,3.9156,9.295986799,2.3411,-0.0544,2.341731959,6.09,3.97,7.269731769,10.0311,-3.1244,10.50641911,0,0,0,7.69,-3.07,8.280157003
01/11/2019 13:00,8.3979,3.9715,9.289646746,1.8979,-0.0485,1.898519597,6.5,4.02,7.642669691,10.0679,-3.1185,10.53981274,0,0,0,8.17,-3.07,8.727760308
01/11/2019 13:30,8.6063,4.0981,9.53219929,1.6063,-0.0219,1.606449283,7,4.12,8.122462681,10.3463,-3.0219,10.77858076,0,0,0,8.74,-3,9.24054111
01/11/2019 14:00,8.5666,4.0474,9.474601961,1.5666,-0.0226,1.566763007,7,4.07,8.097215571,10.3066,-3.0926,10.76058448,0,0,0,8.74,-3.07,9.263503657
01/11/2019 14:30,8.3502,3.9985,9.25817705,1.6802,-0.0315,1.680495251,6.67,4.03,7.792932696,10.0602,-3.1415,10.5392906,0,0,0,8.38,-3.11,8.938484212
01/11/2019 15:00,8.2603,3.993,9.174780929,1.5903,-0.037,1.590730364,6.67,4.03,7.792932696,10.0203,-3.147,10.50285776,0,0,0,8.43,-3.11,8.985377009
01/11/2019 15:30,8.1209,3.9479,9.029669497,1.8409,-0.0421,1.841381335,6.28,3.99,7.440329294,9.8009,-3.1521,10.29530841,0,0,0,7.96,-3.11,8.545975661
01/11/2019 16:00,8.4482,3.9564,9.32872897,1.7182,-0.0336,1.718528498,6.73,3.99,7.823873721,10.1782,-3.2036,10.67046429,0,0,0,8.46,-3.17,9.034406455
01/11/2019 16:30,9.0207,3.9765,9.858274734,1.5007,-0.0135,1.50076072,7.52,3.99,8.512960707,10.8707,-3.1835,11.32725875,0,0,0,9.37,-3.17,9.891703594
01/11/2019 17:00,9.7763,3.8243,10.49768128,1.4863,-0.0157,1.486382918,8.29,3.84,9.136175349,11.7263,-3.3357,12.1915137,0,0,0,10.24,-3.32,10.76475731
01/11/2019 17:30,10.3949,3.5646,10.98910002,1.7149,-0.0354,1.715265335,8.68,3.6,9.396935671,12.3849,-3.5854,12.89344179,0,0,0,10.67,-3.55,11.24506114
01/11/2019 18:00,10.4811,3.5539,11.06723373,1.7411,-0.0461,1.7417102,8.74,3.6,9.452385942,12.4611,-3.5961,12.96961636,0,0,0,10.72,-3.55,11.29251522
01/11/2019 18:30,10.3284,3.6352,10.94945321,1.6984,-0.0448,1.698990759,8.63,3.68,9.381860157,12.2984,-3.4948,12.78531461,0,0,0,10.6,-3.45,11.14730909
01/11/2019 19:00,9.9301,3.6873,10.59259493,1.7701,-0.0527,1.770884327,8.16,3.74,8.976257572,11.8401,-3.4327,12.32766796,0,0,0,10.07,-3.38,10.62211373
01/11/2019 19:30,9.4103,3.8579,10.17040503,1.7103,-0.0421,1.710818079,7.7,3.9,8.631338251,11.2603,-3.2521,11.72051665,0,0,0,9.55,-3.21,10.07504839
01/11/2019 20:00,8.9044,3.8875,9.716017477,1.7644,-0.0525,1.7651809,7.14,3.94,8.154949417,10.6644,-3.2125,11.13775487,0,0,0,8.9,-3.16,9.444342222
01/11/2019 20:30,8.564,4.0445,9.471012419,1.724,-0.0455,1.724600316,6.84,4.09,7.969548293,10.284,-3.0655,10.73116705,0,0,0,8.56,-3.02,9.077114079
01/11/2019 21:00,8.0795,4.1231,9.070737228,1.7595,-0.0569,1.760419797,6.32,4.18,7.57725544,9.7295,-2.9869,10.17765896,0,0,0,7.97,-2.93,8.49151341
01/11/2019 21:30,7.5351,4.1647,8.609440057,1.7351,-0.0753,1.736733169,5.8,4.24,7.184538955,9.1151,-2.9453,9.579135666,0,0,0,7.38,-2.87,7.918415245
01/11/2019 22:00,7.1634,3.7164,8.070063725,1.7334,-0.0736,1.734961821,5.43,3.79,6.621857745,8.7034,-3.4836,9.374680822,0,0,0,6.97,-3.41,7.759445857
01/11/2019 22:30,6.8089,1.2639,6.925212085,1.7689,-0.0761,1.770536196,5.04,1.34,5.21509348,8.0089,-1.0061,8.07184715,0,0,0,6.24,-0.93,6.308922253
01/11/2019 23:00,6.1871,0.7546,6.232946941,1.7471,-0.0654,1.748323646,4.44,0.82,4.515085824,7.2471,0.4946,7.26395812,0,0,0,5.5,0.56,5.528435583
01/11/2019 23:30,5.5787,0.8681,5.645838405,1.7187,-0.0619,1.719814321,3.86,0.93,3.970453375,6.5787,0.6081,6.606744985,0,0,0,4.86,0.67,4.905965756
02/11/2019 00:00,5.1648,2.3782,5.686035023,1.7248,-0.0618,1.725906799,3.44,2.44,4.217487404,6.2548,-0.7718,6.302237561,0,0,0,4.53,-0.71,4.585302607
02/11/2019 00:30,5.0693,4.54,6.805101211,1.7293,-0.05,1.730022685,3.34,4.59,5.676592288,6.2993,-2.15,6.656100998,0,0,0,4.57,-2.1,5.029403543
02/11/2019 01:00,5.4286,4.796,7.243708578,1.6986,-0.044,1.699169786,3.73,4.84,6.110523709,6.7386,-1.834,6.98371577,0,0,0,5.04,-1.79,5.348429676
02/11/2019 01:30,5.4263,4.786,7.235366452,1.6963,-0.054,1.6971593,3.73,4.84,6.110523709,6.7363,-1.884,6.994797616,0,0,0,5.04,-1.83,5.361949272
02/11/2019 02:00,5.2118,4.8832,7.142023626,1.6618,-0.0468,1.662458866,3.55,4.93,6.075146089,6.5018,-1.8768,6.767258047,0,0,0,4.84,-1.83,5.174408179
02/11/2019 02:30,5.0049,4.8822,6.991773799,1.6649,-0.0478,1.665586038,3.34,4.93,5.954871955,6.2649,-1.8778,6.540267949,0,0,0,4.6,-1.83,4.950646422
02/11/2019 03:00,4.7826,4.8786,6.831837287,1.6726,-0.0514,1.67338959,3.11,4.93,5.828979327,6.0126,-1.8814,6.300081326,0,0,0,4.34,-1.83,4.710042463
02/11/2019 03:30,4.5394,4.9242,6.697305279,1.7194,-0.0658,1.720658595,2.82,4.99,5.731710042,5.7394,-1.8958,6.044399887,0,0,0,4.02,-1.83,4.416933325
02/11/2019 04:00,4.6161,4.1725,6.222389851,1.7161,-0.0575,1.717063033,2.9,4.23,5.128635296,5.7961,-2.6775,6.384652023,0,0,0,4.08,-2.62,4.848793664
02/11/2019 04:30,4.5371,4.0229,6.063744785,1.7171,-0.0571,1.718049132,2.82,4.08,4.959717734,5.6971,-2.8071,6.351122642,0,0,0,3.98,-2.75,4.83765439
02/11/2019 05:00,4.3969,4.5392,6.319578012,1.6969,-0.0608,1.697988884,2.7,4.6,5.333854141,5.5169,-2.2708,5.965963313,0,0,0,3.82,-2.21,4.41321878
02/11/2019 05:30,4.5601,4.4568,6.376329528,1.7601,-0.0732,1.761621483,2.8,4.53,5.325495282,5.6801,-2.3732,6.155941378,0,0,0,3.92,-2.3,4.544931243
02/11/2019 06:00,4.9423,4.4099,6.623710992,1.6023,-0.0501,1.603083061,3.34,4.46,5.572001436,6.0823,-2.3501,6.52053244,0,0,0,4.48,-2.3,5.03591104
02/11/2019 06:30,5.8834,3.4506,6.820633103,0.6534,0.0106,0.653485975,5.23,3.44,6.25991214,7.1634,-0.4294,7.176258351,0,0,0,6.51,-0.44,6.524852489
02/11/2019 07:00,6.6749,1.3135,6.802909103,0.3749,0.0135,0.375142986,6.3,1.3,6.432728814,7.9249,0.1735,7.926798992,0,0,0,7.55,0.16,7.551695174
02/11/2019 07:30,6.8448,1.061,6.92654373,0.3448,0.031,0.346190757,6.5,1.03,6.581101731,8.0648,0.801,8.104480245,0,0,0,7.72,0.77,7.758305227
02/11/2019 08:00,7.0105,1.0186,7.084112944,0.4705,0.0386,0.472080724,6.54,0.98,6.613017466,8.2505,0.7486,8.284392085,0,0,0,7.78,0.71,7.812329998
02/11/2019 08:30,7.3625,0.8218,7.408222559,1.2125,0.0018,1.212501336,6.15,0.82,6.20442584,8.5225,0.5718,8.541660347,0,0,0,7.31,0.57,7.332189305
02/11/2019 09:00,7.6486,0.7461,7.684903849,2.0186,-0.0739,2.019952269,5.63,0.82,5.689402429,8.7186,0.7961,8.754870711,0,0,0,6.7,0.87,6.756248959
02/11/2019 09:30,7.4357,1.5143,7.58832913,1.8757,-0.0557,1.87652684,5.56,1.57,5.777412916,8.5357,1.2243,8.623055432,0,0,0,6.66,1.28,6.781887643
02/11/2019 10:00,7.6753,1.1695,7.763888223,3.0653,-0.1105,3.067291043,4.61,1.28,4.784401739,8.5953,0.9095,8.643284812,0,0,0,5.53,1.02,5.62328196
02/11/2019 10:30,8.3813,1.169,8.462431724,2.6213,-0.111,2.623649117,5.76,1.28,5.900508453,9.4113,0.859,9.450420556,0,0,0,6.79,0.97,6.858935778
02/11/2019 11:00,8.3773,1.3034,8.478089811,1.8573,-0.0566,1.858162224,6.52,1.36,6.660330322,9.5173,1.0234,9.572165212,0,0,0,7.66,1.08,7.735761113
02/11/2019 11:30,8.9231,1.2615,9.011830883,1.9531,-0.0385,1.953479424,6.97,1.3,7.090197458,10.0831,0.9615,10.12883941,0,0,0,8.13,1,8.191269743
02/11/2019 12:00,9.2918,1.2743,9.378773253,1.5518,-0.0257,1.5520128,7.74,1.3,7.848413852,10.5318,0.9343,10.57316073,0,0,0,8.98,0.96,9.031168252
02/11/2019 12:30,9.1979,1.1725,9.272330918,1.7179,-0.0375,1.718309245,7.48,1.21,7.577235644,10.4179,0.8625,10.4535423,0,0,0,8.7,0.9,8.746427842
02/11/2019 13:00,8.4188,1.022,8.480605959,2.2488,-0.068,2.249827869,6.17,1.09,6.265540679,9.5288,0.722,9.55611393,0,0,0,7.28,0.79,7.322738559
02/11/2019 13:30,8.2467,0.9985,8.306928623,2.5067,-0.0915,2.508369419,5.74,1.09,5.842576486,9.3067,0.6985,9.332875609,0,0,0,6.8,0.79,6.845735899
02/11/2019 14:00,8.063,0.9889,8.123416289,2.483,-0.1011,2.485057386,5.58,1.09,5.685463921,9.103,0.6889,9.12903019,0,0,0,6.62,0.79,6.666970826
02/11/2019 14:30,8.0206,-0.0951,8.021163779,2.3506,-0.0951,2.35252298,5.67,0,5.67,9.0606,-0.0951,9.061099071,0,0,0,6.71,0,6.71
02/11/2019 15:00,8.1225,-0.0852,8.122946835,2.3325,-0.0852,2.334055546,5.79,0,5.79,9.1725,-0.0852,9.172895687,0,0,0,6.84,0,6.84
02/11/2019 15:30,8.5856,-0.0798,8.585970848,2.1356,-0.0798,2.137090405,6.45,0,6.45,9.6956,-0.6198,9.71539044,0,0,0,7.56,-0.54,7.579261178
02/11/2019 16:00,8.7316,-0.0702,8.731882191,2.0316,-0.0702,2.032812485,6.7,0,6.7,9.8816,-0.6102,9.900422345,0,0,0,7.85,-0.54,7.868551328
02/11/2019 16:30,9.0728,3.6286,9.771511541,1.9028,-0.0414,1.903250325,7.17,3.67,8.054675661,10.5728,-2.5314,10.87161836,0,0,0,8.67,-2.49,9.020476706
02/11/2019 17:00,9.8702,1.0331,9.924119288,1.8402,-0.0469,1.840797558,8.03,1.08,8.102302142,11.2302,-0.0969,11.23061804,0,0,0,9.39,-0.05,9.390133119
02/11/2019 17:30,10.7012,-0.0751,10.70146352,1.8312,-0.0751,1.83273933,8.87,0,8.87,12.1512,-0.8151,12.17850769,0,0,0,10.32,-0.74,10.34649699
02/11/2019 18:00,10.8191,-0.6117,10.83637862,1.7891,-0.0717,1.790536149,9.03,-0.54,9.04613177,12.2891,-0.7317,12.31086365,0,0,0,10.5,-0.66,10.52072241
02/11/2019 18:30,10.589,-0.052,10.58912768,1.769,-0.052,1.769764109,8.82,0,8.82,12.039,-0.592,12.05354657,0,0,0,10.27,-0.54,10.28418689
02/11/2019 19:00,10.2131,-0.0506,10.21322535,1.7531,-0.0506,1.753830086,8.46,0,8.46,11.6231,-0.5906,11.63809529,0,0,0,9.87,-0.54,9.884760999
02/11/2019 19:30,9.5672,-0.0499,9.567330132,1.7272,-0.0499,1.727920672,7.84,0,7.84,10.9072,-0.0499,10.90731414,0,0,0,9.18,0,9.18
02/11/2019 20:00,9.0192,0.496,9.032828164,1.6992,-0.044,1.699769584,7.32,0.54,7.339891007,10.3192,-0.584,10.3357121,0,0,0,8.62,-0.54,8.636897591
02/11/2019 20:30,8.7112,0.5017,8.725635125,1.6012,-0.0383,1.601657994,7.11,0.54,7.130476842,10.0012,-0.0383,10.00127334,0,0,0,8.4,0,8.4
02/11/2019 21:00,8.388,0.6085,8.410042583,1.498,-0.0315,1.498331155,6.89,0.64,6.919660396,9.658,0.5085,9.671377164,0,0,0,8.16,0.54,8.177848128
02/11/2019 21:30,7.925,0.6802,7.954137102,1.485,-0.0298,1.485298973,6.44,0.71,6.479019988,9.145,0.5102,9.159220984,0,0,0,7.66,0.54,7.679010353
02/11/2019 22:00,7.5134,0.7802,7.553799812,1.3434,-0.0198,1.343545905,6.17,0.8,6.221647692,8.7134,0.5202,8.728914457,0,0,0,7.37,0.54,7.389756424
02/11/2019 22:30,7.1921,0.9518,7.254807072,1.1421,-0.0082,1.142129437,6.05,0.96,6.125691798,8.3721,0.7018,8.401463066,0,0,0,7.23,0.71,7.264778042
02/11/2019 23:00,6.514,3.1388,7.230785672,1.064,-0.0012,1.064000677,5.45,3.14,6.289841015,7.834,-0.8312,7.877972419,0,0,0,6.77,-0.83,6.820689115
02/11/2019 23:30,5.9078,4.9156,7.685390309,0.9778,0.0156,0.977924435,4.93,4.9,6.950892029,7.3078,-2.0444,7.588380077,0,0,0,6.33,-2.06,6.656763478
03/11/2019 00:00,5.7138,4.9876,7.584435655,0.7838,0.0176,0.783997577,4.93,4.97,7.000414273,7.1138,-2.0424,7.401185594,0,0,0,6.33,-2.06,6.656763478
03/11/2019 00:30,5.7598,4.9961,7.624717126,0.7498,0.0261,0.750254124,5.01,4.97,7.056982358,7.1998,-1.9639,7.46284284,0,0,0,6.45,-1.99,6.750007407
03/11/2019 01:00,6.3573,4.9927,8.083459444,0.6973,0.0227,0.697669392,5.66,4.97,7.532363507,7.8973,-1.9673,8.138649555,0,0,0,7.2,-1.99,7.469946452
03/11/2019 01:30,6.3156,4.9914,8.049899212,0.7256,0.0214,0.725915505,5.59,4.97,7.479906417,7.8356,-1.9686,8.079109686,0,0,0,7.11,-1.99,7.383237772
03/11/2019 02:00,6.0892,4.9933,7.874731839,0.7292,0.0233,0.729572155,5.36,4.97,7.309616953,7.5792,-2.0167,7.842917284,0,0,0,6.85,-2.04,7.147314181
03/11/2019 02:30,5.8558,4.9926,7.69522244,0.7258,0.0226,0.726151775,5.13,4.97,7.142674569,7.3258,-2.0174,7.598503037,0,0,0,6.6,-2.04,6.908082223
03/11/2019 03:00,5.5767,4.9754,7.473565953,0.8167,0.0054,0.816717852,4.76,4.97,6.881751231,6.9967,-2.0846,7.300641619,0,0,0,6.18,-2.09,6.523840893
03/11/2019 03:30,5.5397,4.2266,6.967956921,0.6397,0.0166,0.639915346,4.9,4.21,6.460193496,6.9597,-2.8434,7.518134586,0,0,0,6.32,-2.86,6.937002234
03/11/2019 04:00,5.5066,3.9495,6.776517823,0.6066,0.0195,0.606913346,4.9,3.93,6.281313557,6.9266,-3.1805,7.621900538,0,0,0,6.32,-3.2,7.083953698
03/11/2019 04:30,5.46,3.8867,6.702091979,0.56,0.0367,0.561201292,4.9,3.85,6.231572835,6.88,-3.2233,7.597635349,0,0,0,6.32,-3.26,7.111258679
03/11/2019 05:00,5.34,2.693,5.980622794,0.55,0.023,0.550480699,4.79,2.67,5.483885484,6.57,-1.397,6.716882387,0,0,0,6.02,-1.42,6.185208161
03/11/2019 05:30,5.4055,1.2484,5.547786298,0.5555,0.0184,0.555804651,4.85,1.23,5.003538748,6.4455,1.0184,6.525458513,0,0,0,5.89,1,5.974286568
03/11/2019 06:00,5.5961,1.2054,5.7244497,0.5961,0.0254,0.596640905,5,1.18,5.137353404,6.6561,0.9654,6.72574638,0,0,0,6.06,0.94,6.132470954
03/11/2019 06:30,5.7681,1.5758,5.979475165,0.4681,0.0158,0.468366577,5.3,1.56,5.524816739,6.9081,0.5658,6.931231871,0,0,0,6.44,0.55,6.463443355
03/11/2019 07:00,5.7745,5.1153,7.714346657,0.3745,0.0253,0.37535362,5.4,5.09,7.420788368,7.2445,-1.7347,7.449292875,0,0,0,6.87,-1.76,7.091861533
03/11/2019 07:30,5.9939,5.0798,7.85692085,0.4439,0.0298,0.444899146,5.55,5.05,7.503665771,7.4739,-1.7302,7.671556117,0,0,0,7.03,-1.76,7.246964882
03/11/2019 08:00,6.1498,5.0048,7.928938332,0.5998,0.0048,0.599819206,5.55,5,7.470107094,7.6298,-1.7552,7.829085201,0,0,0,7.03,-1.76,7.246964882
03/11/2019 08:30,6.089,4.8677,7.795538743,1.409,-0.0023,1.409001877,4.68,4.87,6.754206097,7.449,-1.8523,7.675846291,0,0,0,6.04,-1.85,6.31696921
03/11/2019 09:00,5.8137,4.6193,7.425431986,2.7937,-0.0507,2.794160013,3.02,4.67,5.561411691,6.9037,-2.1107,7.219150101,0,0,0,4.11,-2.06,4.597357937
03/11/2019 09:30,5.5341,4.3231,7.022496452,4.0241,-0.0969,4.025266503,1.51,4.42,4.670813634,6.3441,-2.3369,6.760821431,0,0,0,2.32,-2.24,3.224903099
03/11/2019 10:00,4.3285,3.9833,5.882396717,5.2685,-0.2367,5.273814477,-0.94,4.22,4.323424569,5.0385,-2.6067,5.672862341,0,0,0,-0.23,-2.37,2.381134184
03/11/2019 10:30,4.7965,4.5063,6.581272821,5.4565,-0.3037,5.464945191,-0.66,4.81,4.855069515,5.6265,-2.0337,5.982761732,0,0,0,0.17,-1.73,1.738332534
03/11/2019 11:00,6.0342,4.4459,7.495171542,4.9242,-0.3641,4.9376426,1.11,4.81,4.936415704,6.5442,-2.0941,6.871084954,0,0,0,1.62,-1.73,2.370084387
03/11/2019 11:30,4.7569,3.8168,6.098857258,6.1869,-0.4832,6.205740395,-1.43,4.3,4.53154499,5.1869,-2.7132,5.85366431,0,0,0,-1,-2.23,2.443951718
03/11/2019 12:00,4.6857,3.9534,6.130673377,7.0057,-0.4866,7.022578732,-2.32,4.44,5.009590802,4.9357,-2.5666,5.5631439,0,0,0,-2.07,-2.08,2.934501661
03/11/2019 12:30,5.6869,4.0134,6.960474924,6.8169,-0.4266,6.830235221,-1.13,4.44,4.581539043,6.2769,-2.5066,6.758884314,0,0,0,-0.54,-2.08,2.148953234
03/11/2019 13:00,4.3999,4.0597,5.986675547,5.9399,-0.4603,5.957708293,-1.54,4.52,4.775143977,5.0899,-2.4503,5.648986821,0,0,0,-0.85,-1.99,2.163931607
03/11/2019 13:30,4.7791,3.7248,6.059202245,6.5191,-0.5152,6.539426263,-1.74,4.24,4.583143026,5.0391,-2.7852,5.757592192,0,0,0,-1.48,-2.27,2.709852395
03/11/2019 14:00,7.3209,4.3535,8.517543018,4.8409,-0.3165,4.851235416,2.48,4.67,5.287655435,8.0409,-2.1965,8.335507487,0,0,0,3.2,-1.88,3.711387881
03/11/2019 14:30,6.9244,4.6956,8.366359705,4.6044,-0.1944,4.608502004,2.32,4.89,5.412439376,7.6244,-1.8744,7.851423484,0,0,0,3.02,-1.68,3.455835644
03/11/2019 15:00,7.4778,5.0849,9.042881225,2.2678,-0.1251,2.271247862,5.21,5.21,7.36805266,8.7778,-1.5551,8.914488704,0,0,0,6.51,-1.43,6.665208174
03/11/2019 15:30,8.5225,1.9231,8.736779719,1.0225,0.0231,1.022760901,7.5,1.9,7.736924454,9.8325,0.9331,9.876676154,0,0,0,8.81,0.91,8.856873037
03/11/2019 16:00,8.7672,1.4764,8.890644116,1.0972,0.0264,1.097517563,7.67,1.45,7.805856776,10.0772,1.1464,10.14219862,0,0,0,8.98,1.12,9.049574576
03/11/2019 16:30,9.301,1.3155,9.393569143,1.311,0.0255,1.311247974,7.99,1.29,8.093466501,10.631,0.9755,10.6756621,0,0,0,9.32,0.95,9.368292267
03/11/2019 17:00,9.8154,3.3779,10.38037984,1.4954,-0.0021,1.495401475,8.32,3.38,8.98035634,11.5754,-2.5721,11.85772253,0,0,0,10.08,-2.57,10.40246605
03/11/2019 17:30,10.2129,3.7666,10.88533885,1.6229,-0.0334,1.623243657,8.59,3.8,9.392981422,12.0829,-3.2534,12.51323635,0,0,0,10.46,-3.22,10.94440496
03/11/2019 18:00,10.2965,3.7758,10.9669767,1.4265,-0.0242,1.426705257,8.87,3.8,9.64970984,12.2065,-3.2442,12.63026033,0,0,0,10.78,-3.22,11.25063554
03/11/2019 18:30,10.1678,3.9586,10.91121766,1.0478,0.0086,1.047835292,9.12,3.95,9.938656851,12.1278,-3.0514,12.50578165,0,0,0,11.08,-3.06,11.49478142
03/11/2019 19:00,9.7813,4.1293,10.61720058,0.9413,0.0193,0.941497839,8.84,4.11,9.748728122,11.7013,-2.8907,12.05307298,0,0,0,10.76,-2.91,11.14655552
03/11/2019 19:30,9.3676,4.2916,10.30387113,0.8276,0.0216,0.827881827,8.54,4.27,9.548010264,11.2576,-2.7584,11.5906138,0,0,0,10.43,-2.78,10.79413267
03/11/2019 20:00,8.944,4.5109,10.01715303,0.584,0.0409,0.585430448,8.36,4.47,9.480005274,10.824,-2.5391,11.11782374,0,0,0,10.24,-2.58,10.56001894
03/11/2019 20:30,8.5011,4.5809,9.656777207,0.4911,0.0509,0.493730716,8.01,4.53,9.202227991,10.3711,-2.4591,10.6586532,0,0,0,9.88,-2.51,10.19384618
03/11/2019 21:00,8.0917,4.7313,9.373409656,0.4417,0.0513,0.444669068,7.65,4.68,8.967993087,9.9317,-2.2887,10.19199748,0,0,0,9.49,-2.34,9.774236543
03/11/2019 21:30,7.9755,2.798,8.452065088,0.2655,0.058,0.271761384,7.71,2.74,8.182401848,9.5555,0.298,9.560145619,0,0,0,9.29,0.24,9.293099591
03/11/2019 22:00,7.4442,1.9446,7.693996543,0.3542,0.0646,0.360042775,7.09,1.88,7.335018746,8.8342,1.6346,8.984153093,0,0,0,8.48,1.57,8.624111548
03/11/2019 22:30,6.7442,1.9308,7.015142356,0.6842,0.0508,0.686083289,6.06,1.88,6.344919227,8.0042,1.6208,8.16665233,0,0,0,7.32,1.57,7.486474471
03/11/2019 23:00,5.9128,1.7977,6.18004281,1.1328,0.0177,1.132938273,4.78,1.78,5.100666623,7.0228,1.5377,7.189175275,0,0,0,5.89,1.52,6.082968026
03/11/2019 23:30,5.3001,1.8288,5.606743212,1.2501,0.0088,1.250130973,4.05,1.82,4.440146394,6.3401,1.5788,6.533718501,0,0,0,5.09,1.57,5.326631206
04/11/2019 00:00,5.1762,1.8799,5.507001948,1.1262,-0.0001,1.126200004,4.05,1.88,4.465075587,6.2162,1.6399,6.428873498,0,0,0,5.09,1.64,5.347681741
04/11/2019 00:30,5.3741,1.9355,5.712014624,0.9341,0.0055,0.934116192,4.44,1.93,4.841332461,6.4941,1.6455,6.699328702,0,0,0,5.56,1.64,5.796826718
04/11/2019 01:00,6.0048,2.0285,6.338172867,0.7448,0.0285,0.745345081,5.26,2,5.627397267,7.2448,1.7485,7.452810161,0,0,0,6.5,1.72,6.723719209
04/11/2019 01:30,6.1847,2.0423,6.513179207,0.4247,0.0423,0.426801336,5.76,2,6.097343684,7.4747,1.7623,7.679638102,0,0,0,7.05,1.72,7.256783034
04/11/2019 02:00,6.1063,1.7617,6.355351019,0.2963,0.0517,0.300776628,5.81,1.71,6.056418083,7.3963,1.4617,7.539351469,0,0,0,7.1,1.41,7.23865319
04/11/2019 02:30,6.1229,1.1401,6.228140366,0.2129,0.0601,0.221220297,5.91,1.08,6.007869839,7.4029,0.8701,7.453858224,0,0,0,7.19,0.81,7.235482016
04/11/2019 03:00,5.96,1.2068,6.080951097,0.11,0.0668,0.128694367,5.85,1.14,5.960041946,7.3,0.8768,7.352467493,0,0,0,7.19,0.81,7.235482016
04/11/2019 03:30,5.7369,1.2044,5.861962212,0.1669,0.0644,0.178893739,5.57,1.14,5.685463921,6.9869,0.9144,7.046481318,0,0,0,6.82,0.85,6.872765091
04/11/2019 04:00,5.4517,1.2048,5.58324063,0.3117,0.0648,0.318364461,5.14,1.14,5.264902658,6.6517,0.9148,6.71431098,0,0,0,6.34,0.85,6.396725725
04/11/2019 04:30,5.4451,1.152,5.565628267,0.3051,0.062,0.311335848,5.14,1.09,5.254302998,6.6451,0.912,6.707391297,0,0,0,6.34,0.85,6.396725725
04/11/2019 05:00,5.282,1.1519,5.406144431,0.392,0.0619,0.396857166,4.89,1.09,5.01000998,6.452,0.8719,6.510646175,0,0,0,6.06,0.81,6.113894013
04/11/2019 05:30,5.4327,2.598,6.021945972,0.3627,0.058,0.367308168,5.07,2.54,5.670670154,6.7527,-0.262,6.757780796,0,0,0,6.39,-0.32,6.398007502
04/11/2019 06:00,5.5619,5.1204,7.559975382,0.2019,0.0604,0.210741002,5.36,5.06,7.371105752,7.1119,-1.9596,7.3769339,0,0,0,6.91,-2.02,7.199201345
04/11/2019 06:30,6.2804,5.0085,8.032963115,0.1604,0.0585,0.170734911,6.12,4.95,7.871270545,7.9504,-2.0815,8.218363731,0,0,0,7.79,-2.14,8.078595175
04/11/2019 07:00,7.0653,4.9052,8.601130805,0.1153,0.0652,0.132458031,6.95,4.84,8.469244358,8.8553,-2.1348,9.108990566,0,0,0,8.74,-2.2,9.012635575
04/11/2019 07:30,7.8568,4.7758,9.194431569,0.1268,0.0558,0.138534761,7.73,4.72,9.057113227,9.7368,-2.2442,9.992082259,0,0,0,9.61,-2.3,9.881401722
04/11/2019 08:00,7.9994,4.7063,9.281145406,0.1994,0.0363,0.202677206,7.8,4.67,9.091144042,9.8894,-2.3537,10.16563505,0,0,0,9.69,-2.39,9.980390774
04/11/2019 08:30,7.7975,4.6213,9.064073033,0.5975,0.0513,0.599698207,7.2,4.57,8.52788954,9.6075,-2.4787,9.922097054,0,0,0,9.01,-2.53,9.358472098
04/11/2019 09:00,7.0178,4.5026,8.338040753,1.2378,0.0226,1.2380063,5.78,4.48,7.312920073,8.6578,-2.6174,9.044793176,0,0,0,7.42,-2.64,7.875658703
04/11/2019 09:30,6.3474,4.3072,7.670818639,2.5574,-0.0228,2.557501632,3.79,4.33,5.754389629,7.6774,-2.8028,8.173014046,0,0,0,5.12,-2.78,5.826044971
04/11/2019 10:00,4.2072,3.7206,5.61635079,3.3272,-0.1194,3.329341707,0.88,3.84,3.939543121,6.0672,-1.7994,6.328408663,0,0,0,2.74,-1.68,3.214031736
04/11/2019 10:30,4.4415,1.0793,4.570756036,5.0015,-0.2907,5.009940992,-0.56,1.37,1.480033783,4.9815,0.8093,5.04681174,0,0,0,-0.02,1.1,1.100181803
04/11/2019 11:00,8.216,0.4583,8.22877238,4.736,-0.2917,4.744974699,3.48,0.75,3.559901684,8.846,0.2583,8.84977033,0,0,0,4.11,0.55,4.146637192
