Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/11/2019 11:30,6.3905,1.154,6.493859118,3.2805,-0.076,3.281380236,3.11,1.23,3.344398302,7.2305,0.844,7.279592451,0,0,0,3.95,0.92,4.05572435
04/11/2019 12:00,6.8254,1.2081,6.93149268,2.7254,-0.1019,2.727304305,4.1,1.31,4.304195628,7.7954,0.8681,7.843587111,0,0,0,5.07,0.97,5.161956993
04/11/2019 12:30,7.8048,1.2304,7.901188974,2.2448,-0.0796,2.246210854,5.56,1.31,5.712241241,8.8948,0.8904,8.939254958,0,0,0,6.65,0.97,6.720372014
04/11/2019 13:00,8.018,1.4167,8.142196441,1.758,-0.0233,1.758154399,6.26,1.44,6.423488149,9.188,1.0467,9.247428015,0,0,0,7.43,1.07,7.506650385
04/11/2019 13:30,8.2718,1.4748,8.40224436,1.4518,-0.0052,1.451809313,6.82,1.48,6.978739141,9.5118,1.1348,9.579254161,0,0,0,8.06,1.14,8.140221127
04/11/2019 14:00,8.3949,1.5054,8.528808543,1.2349,0.0254,1.235161192,7.16,1.48,7.311361022,9.6449,1.1654,9.715052916,0,0,0,8.41,1.14,8.486913455
04/11/2019 14:30,8.5188,1.4743,8.645433126,1.1188,0.0343,1.119325659,7.4,1.44,7.538806272,9.7888,1.0943,9.849776542,0,0,0,8.67,1.06,8.734557802
04/11/2019 15:00,8.5978,1.4661,8.721904267,0.9378,0.0261,0.938163125,7.66,1.44,7.794177314,9.9178,1.0861,9.977092264,0,0,0,8.98,1.06,9.042344829
04/11/2019 15:30,8.6141,1.5171,8.746674295,0.7341,0.0271,0.734600041,7.88,1.49,8.019632161,9.9641,1.0871,10.02322679,0,0,0,9.23,1.06,9.29066736
04/11/2019 16:00,8.9523,1.5238,9.081059505,0.5723,0.0338,0.573297244,8.38,1.49,8.511433487,10.3523,1.0938,10.40992381,0,0,0,9.78,1.06,9.837276046
04/11/2019 16:30,9.6001,1.5387,9.722629156,0.4901,0.0487,0.492513655,9.11,1.49,9.231045445,11.0901,1.1087,11.14538172,0,0,0,10.6,1.06,10.65286816
04/11/2019 17:00,10.1521,2.8264,10.53820058,0.5321,0.0664,0.536226976,9.62,2.76,10.00809672,11.9621,-0.9636,12.00084836,0,0,0,11.43,-1.03,11.47631474
04/11/2019 17:30,10.8684,4.0899,11.61246746,0.5984,0.0499,0.600476952,10.27,4.04,11.03605455,13.0184,-3.0601,13.37321766,0,0,0,12.42,-3.11,12.80345656
04/11/2019 18:00,11.0999,4.0692,11.82227426,0.5699,0.0292,0.570647571,10.53,4.04,11.27840858,13.2799,-3.1308,13.6439603,0,0,0,12.71,-3.16,13.09693476
04/11/2019 18:30,10.8953,4.0687,11.63021418,0.6353,0.0287,0.635947938,10.26,4.04,11.02674929,13.0353,-3.1313,13.40612121,0,0,0,12.4,-3.16,12.79631197
04/11/2019 19:00,10.6469,2.355,10.90424251,0.6069,0.035,0.607908389,10.04,2.32,10.3045621,12.4269,-0.205,12.42859077,0,0,0,11.82,-0.24,11.8224363
04/11/2019 19:30,10.2561,1.6309,10.38496134,0.5061,0.0309,0.507042424,9.75,1.6,9.880409911,11.9061,1.1809,11.96452013,0,0,0,11.4,1.15,11.45785757
04/11/2019 20:00,9.7925,1.7796,9.952890656,0.5125,0.0296,0.513354079,9.28,1.75,9.443563946,11.3725,1.3496,11.45230005,0,0,0,10.86,1.32,10.93992687
04/11/2019 20:30,9.2656,1.8144,9.441577766,0.5656,0.0244,0.566126064,8.7,1.79,8.882235079,10.7756,1.4244,10.86933626,0,0,0,10.21,1.4,10.30553735
04/11/2019 21:00,8.7681,1.8748,8.966295369,0.5681,0.0148,0.56829275,8.2,1.86,8.408305418,10.2181,1.4948,10.32685793,0,0,0,9.65,1.48,9.762832581
04/11/2019 21:30,8.1689,1.5394,8.312681852,0.7689,0.0194,0.7691447,7.4,1.52,7.55449535,9.5189,1.2294,9.597962366,0,0,0,8.75,1.21,8.833266666
04/11/2019 22:00,7.7085,1.0488,7.779521431,0.8585,0.0188,0.858705823,6.85,1.03,6.927005125,8.9885,0.7388,9.018811324,0,0,0,8.13,0.72,8.16181965
04/11/2019 22:30,6.9583,1.1148,7.04703611,0.9683,0.0148,0.968413099,5.99,1.1,6.090164201,8.1483,0.8448,8.191976558,0,0,0,7.18,0.83,7.227814331
04/11/2019 23:00,6.2534,3.2618,7.052967517,0.7734,0.0118,0.773490013,5.48,3.25,6.371255763,7.5634,-0.6582,7.591985695,0,0,0,6.79,-0.67,6.82297589
04/11/2019 23:30,5.8569,3.0623,6.6091572,0.6869,0.0123,0.687010116,5.17,3.05,6.002616096,7.1269,-1.1677,7.221926814,0,0,0,6.44,-1.18,6.547213148
05/11/2019 00:00,5.6332,1.364,5.795984665,0.5432,0.014,0.543380382,5.09,1.35,5.265985188,6.6732,1.174,6.775682566,0,0,0,6.13,1.16,6.238789947
05/11/2019 00:30,5.7096,1.3749,5.872808712,0.6196,0.0249,0.620100129,5.09,1.35,5.265985188,6.7496,1.1849,6.852816076,0,0,0,6.13,1.16,6.238789947
05/11/2019 01:00,6.2365,1.3765,6.386601953,0.5765,0.0265,0.577108742,5.66,1.35,5.818771348,7.3665,1.1865,7.461441181,0,0,0,6.79,1.16,6.888374264
05/11/2019 01:30,6.1868,1.365,6.335591467,0.7568,0.015,0.756948638,5.43,1.35,5.5953016,7.2868,1.095,7.368614472,0,0,0,6.53,1.08,6.618708333
05/11/2019 02:00,5.8178,2.2754,6.24693861,0.7278,0.0254,0.728243091,5.09,2.25,5.565123539,6.9078,2.0254,7.198607226,0,0,0,6.18,2,6.49556772
05/11/2019 02:30,5.672,2.2755,6.111422441,0.662,0.0255,0.662490943,5.01,2.25,5.492048798,6.742,2.0755,7.054237326,0,0,0,6.08,2.05,6.416299557
05/11/2019 03:00,5.5419,2.3208,6.00822505,0.5319,0.0308,0.532791,5.01,2.29,5.50855698,6.6119,2.1208,6.943703209,0,0,0,6.08,2.09,6.42919124
05/11/2019 03:30,5.319,2.3095,5.798754284,0.559,0.0195,0.559340013,4.76,2.29,5.282205979,6.369,2.1595,6.725146931,0,0,0,5.81,2.14,6.191582996
05/11/2019 04:00,5.0369,2.3058,5.539591614,0.7469,0.0158,0.747067099,4.29,2.29,4.862941497,6.0169,2.1558,6.391444223,0,0,0,5.27,2.14,5.687925808
05/11/2019 04:30,5.0199,2.2956,5.519889072,0.6899,0.0056,0.689922728,4.33,2.29,4.898264999,6.0099,2.1456,6.381418132,0,0,0,5.32,2.14,5.734282867
05/11/2019 05:00,4.8308,2.151,5.288045919,1.0508,-0.009,1.050838541,3.78,2.16,4.353619184,5.7608,1.951,6.082204998,0,0,0,4.71,1.96,5.101538983
05/11/2019 05:30,4.9676,1.8127,5.287998776,1.1876,-0.0273,1.187913738,3.78,1.84,4.204045671,5.8976,1.5927,6.108877069,0,0,0,4.71,1.62,4.980813187
05/11/2019 06:00,5.0699,4.9419,7.079990227,1.1099,-0.0381,1.110553745,3.96,4.98,6.36254666,6.3099,-1.7881,6.558364096,0,0,0,5.2,-1.75,5.486574523
05/11/2019 06:30,5.7438,4.8368,7.509052715,1.0738,-0.0232,1.074050595,4.67,4.86,6.740066765,7.0838,-1.8532,7.322197258,0,0,0,6.01,-1.83,6.282435833
05/11/2019 07:00,6.5855,5.1246,8.344479337,0.9555,-0.0254,0.955837544,5.63,5.15,7.630163825,8.0555,-1.5654,8.206190189,0,0,0,7.1,-1.54,7.265094631
05/11/2019 07:30,7.5344,2.4571,7.924930521,1.0444,-0.0229,1.044651028,6.49,2.48,6.94769746,8.8244,0.8071,8.861232746,0,0,0,7.78,0.83,7.824148516
05/11/2019 08:00,7.6706,1.5396,7.823584378,1.0406,-0.0404,1.041383945,6.63,1.58,6.815665778,8.9106,1.1696,8.987032687,0,0,0,7.87,1.21,7.96247449
05/11/2019 08:30,7.7995,1.3675,7.918475642,1.5195,-0.0725,1.521228615,6.28,1.44,6.442980677,8.9795,0.9975,9.034734445,0,0,0,7.46,1.07,7.536345268
05/11/2019 09:00,7.7563,1.2574,7.857559701,1.9863,-0.1026,1.988948076,5.77,1.36,5.928110998,8.8663,0.8974,8.911599321,0,0,0,6.88,1,6.952294585
05/11/2019 09:30,7.6387,1.2506,7.740396505,1.9887,-0.1094,1.991706818,5.65,1.36,5.811376773,8.7487,0.8906,8.793913807,0,0,0,6.76,1,6.833564224
05/11/2019 10:00,7.7768,1.345,7.892252102,1.9268,-0.085,1.928673959,5.85,1.43,6.022242107,8.8868,0.985,8.941221351,0,0,0,6.96,1.07,7.041768244
05/11/2019 10:30,7.5101,1.2884,7.619814733,2.1301,-0.1416,2.134801295,5.38,1.43,5.566803392,8.5801,0.9284,8.630182071,0,0,0,6.45,1.07,6.538149585
05/11/2019 11:00,7.2981,0.8063,7.342505247,2.8381,-0.2837,2.852244257,4.46,1.09,4.591263443,8.2481,0.4763,8.261840915,0,0,0,5.41,0.76,5.463121818
05/11/2019 11:30,5.3466,0.9258,5.42616229,4.3766,-0.2342,4.382861759,0.97,1.16,1.51211772,5.9566,0.6558,5.99259186,0,0,0,1.58,0.89,1.813422179
05/11/2019 12:00,3.1546,0.7123,3.234018004,4.7446,-0.2577,4.751593254,-1.59,0.97,1.862525168,3.4946,0.4923,3.5291059,0,0,0,-1.25,0.75,1.457737974
05/11/2019 12:30,6.3242,0.8505,6.381132806,3.4442,-0.2295,3.451837755,2.88,1.08,3.075841348,7.0742,0.5205,7.093322627,0,0,0,3.63,0.75,3.706669664
05/11/2019 13:00,7.5209,1.1559,7.609207687,2.2809,-0.0841,2.282449916,5.24,1.24,5.38471912,8.5609,0.9059,8.608696976,0,0,0,6.28,0.99,6.357554561
05/11/2019 13:30,6.9997,1.0676,7.080647559,3.2697,-0.1324,3.272379539,3.73,1.2,3.918277683,7.8197,0.7676,7.857284381,0,0,0,4.55,0.9,4.638156962
05/11/2019 14:00,4.799,0.9486,4.891854757,3.569,-0.1814,3.573606996,1.23,1.13,1.670269439,5.629,0.8186,5.688211227,0,0,0,2.06,1,2.289890827
05/11/2019 14:30,5.2928,1.282,5.445847578,2.4828,-0.108,2.485147851,2.81,1.39,3.134996013,6.1928,0.952,6.265546731,0,0,0,3.71,1.06,3.858458241
05/11/2019 15:00,7.0682,1.3006,7.186863822,1.8182,-0.0894,1.82039655,5.25,1.39,5.430893113,8.1382,0.9706,8.195874792,0,0,0,6.32,1.06,6.408275899
05/11/2019 15:30,8.0074,1.3854,8.126363758,1.4474,-0.0146,1.447473634,6.56,1.4,6.707726888,9.1874,1.0354,9.245559579,0,0,0,7.74,1.05,7.810896235
05/11/2019 16:00,8.1297,1.3862,8.247034166,1.6297,-0.0138,1.629758427,6.5,1.4,6.649060084,9.2997,1.0362,9.357250159,0,0,0,7.67,1.05,7.741537315
05/11/2019 16:30,8.9856,2.9665,9.462617482,1.0756,0.0065,1.07561964,7.91,2.96,8.445691209,10.6156,-1.4835,10.71875625,0,0,0,9.54,-1.49,9.655656373
05/11/2019 17:00,9.8178,4.2253,10.68842163,0.7278,0.0553,0.72989789,9.09,4.17,10.00084996,11.7778,-2.7647,12.09793945,0,0,0,11.05,-2.82,11.40416152
05/11/2019 17:30,11.3308,0.0409,11.33087382,0.6208,0.0409,0.622145843,10.71,0,10.71,13.0208,-0.5791,13.03367137,0,0,0,12.4,-0.62,12.41549032
05/11/2019 18:00,11.4465,0.0336,11.44654931,0.4865,0.0336,0.487658907,10.96,0,10.96,13.1565,-0.5864,13.16956177,0,0,0,12.67,-0.62,12.68516062
05/11/2019 18:30,11.2201,0.0333,11.22014942,0.4201,0.0333,0.421417726,10.8,0,10.8,12.9201,-0.5467,12.93166134,0,0,0,12.5,-0.58,12.51344877
05/11/2019 19:00,10.4916,0.036,10.49166176,0.5016,0.036,0.502890207,9.99,0,9.99,12.1016,-0.504,12.11209059,0,0,0,11.6,-0.54,11.61256216
05/11/2019 19:30,10.0391,0.5782,10.05573687,0.3691,0.0382,0.371071489,9.67,0.54,9.685065823,11.6291,-0.5018,11.63992139,0,0,0,11.26,-0.54,11.27294105
05/11/2019 20:00,9.6957,0.5946,9.713915156,0.2057,0.0546,0.212823049,9.49,0.54,9.505351124,11.2657,0.0546,11.26583231,0,0,0,11.06,0,11.06
05/11/2019 20:30,9.4103,0.7171,9.437583298,0.2003,0.0571,0.20827986,9.21,0.66,9.233617926,10.9503,0.0571,10.95044887,0,0,0,10.75,0,10.75
05/11/2019 21:00,9.2257,0.7156,9.253411471,0.1757,0.0556,0.184287411,9.05,0.66,9.074034384,10.7557,0.0556,10.75584371,0,0,0,10.58,0,10.58
05/11/2019 21:30,8.8922,0.8149,8.92946151,0.1422,0.0549,0.15242982,8.75,0.76,8.782943698,10.3922,0.5949,10.40921356,0,0,0,10.25,0.54,10.26421453
05/11/2019 22:00,8.3794,0.9139,8.429089961,0.1194,0.0639,0.135423669,8.26,0.85,8.303619693,9.8294,0.6039,9.847933772,0,0,0,9.71,0.54,9.725003856
05/11/2019 22:30,7.8404,1.0136,7.905647166,0.1204,0.0636,0.136165781,7.72,0.95,7.778232447,9.2304,0.7136,9.257943029,0,0,0,9.11,0.65,9.133159366
05/11/2019 23:00,7.0444,1.143,7.136527192,0.1144,0.063,0.1306,6.93,1.08,7.013650975,8.3544,0.853,8.397833552,0,0,0,8.24,0.79,8.27778352
05/11/2019 23:30,6.0909,5.1551,7.979606433,0.1009,0.0651,0.120078391,5.99,5.09,7.860547055,7.6709,-2.0349,7.936216027,0,0,0,7.57,-2.1,7.855883146
06/11/2019 00:00,5.951,4.5072,7.4652028,0.101,0.0672,0.121312984,5.85,4.44,7.344120097,7.491,-2.6628,7.950194013,0,0,0,7.39,-2.73,7.878134297
06/11/2019 00:30,6.1353,4.1053,7.382099578,0.0953,0.0653,0.115525668,6.04,4.04,7.266581039,7.6853,-3.0547,8.270128668,0,0,0,7.59,-3.12,8.20624762
06/11/2019 01:00,6.6349,4.1089,7.804162814,0.0949,0.0689,0.117274123,6.54,4.04,7.687210157,8.2849,-3.0511,8.828860584,0,0,0,8.19,-3.12,8.764159971
06/11/2019 01:30,6.6351,4.1125,7.806228812,0.0951,0.0725,0.119583695,6.54,4.04,7.687210157,8.2851,-3.0475,8.827804838,0,0,0,8.19,-3.12,8.764159971
06/11/2019 02:00,6.475,4.1134,7.671094091,0.095,0.0734,0.120052322,6.38,4.04,7.551556131,8.095,-3.0466,8.649323474,0,0,0,8,-3.12,8.586873704
06/11/2019 02:30,6.2752,4.154,7.525546561,0.0952,0.074,0.120577942,6.18,4.08,7.40532241,7.8852,-3.046,8.45307607,0,0,0,7.79,-3.12,8.391573154
06/11/2019 03:00,6.0403,3.3802,6.921775504,0.1003,0.0702,0.122426018,5.94,3.31,6.799977941,7.5003,-1.6798,7.686106175,0,0,0,7.4,-1.75,7.60411073
06/11/2019 03:30,5.7614,1.6296,5.987430678,0.1014,0.0696,0.122988292,5.66,1.56,5.871047607,6.9114,1.3696,7.045796912,0,0,0,6.81,1.3,6.932971946
06/11/2019 04:00,5.5826,1.6297,5.815612165,0.1026,0.0697,0.12403568,5.48,1.56,5.697718842,6.7226,1.3697,6.860716351,0,0,0,6.62,1.3,6.746436096
06/11/2019 04:30,5.479,1.6285,5.71589479,0.109,0.0685,0.128737135,5.37,1.56,5.592003219,6.599,1.3685,6.739406001,0,0,0,6.49,1.3,6.618919851
06/11/2019 05:00,5.4757,1.5641,5.694708008,0.1057,0.0741,0.129086405,5.37,1.49,5.572880763,6.5957,1.3741,6.737314695,0,0,0,6.49,1.3,6.618919851
06/11/2019 05:30,5.6867,1.5068,5.882941707,0.1067,0.0668,0.125885384,5.58,1.44,5.762811814,6.7967,1.2668,6.913748125,0,0,0,6.69,1.2,6.796771292
06/11/2019 06:00,6.0541,1.417,6.217717894,0.1041,0.067,0.123797456,5.95,1.35,6.101229384,7.2241,1.157,7.316164966,0,0,0,7.12,1.09,7.202950784
06/11/2019 06:30,6.5578,2.0528,6.871588512,0.1078,0.0728,0.130079514,6.45,1.98,6.747066029,7.7978,1.7728,7.996780895,0,0,0,7.69,1.7,7.875665051
06/11/2019 07:00,7.3016,2.1362,7.607674612,0.1116,0.0762,0.135133268,7.19,2.06,7.479284725,8.6416,1.8162,8.830392573,0,0,0,8.53,1.74,8.705659079
06/11/2019 07:30,8.2429,3.559,8.978411965,0.1129,0.079,0.137794811,8.13,3.48,8.84348913,9.9429,-0.971,9.990200269,0,0,0,9.83,-1.05,9.885919279
06/11/2019 08:00,8.3367,4.4848,9.466467025,0.2067,0.0848,0.223418732,8.13,4.4,9.24429013,10.2367,-2.5752,10.55564692,0,0,0,10.03,-2.66,10.37672877
06/11/2019 08:30,8.4561,4.3643,9.515920434,0.4061,0.0743,0.412841011,8.05,4.29,9.12176518,10.3061,-2.7057,10.65535122,0,0,0,9.9,-2.78,10.28291787
06/11/2019 09:00,8.6567,4.2111,9.626620284,0.4867,0.0511,0.489375214,8.17,4.16,9.168124127,10.5067,-2.8289,10.88087405,0,0,0,10.02,-2.88,10.42567983
06/11/2019 09:30,8.9791,4.3594,9.981412985,0.2891,0.0594,0.295139238,8.69,4.3,9.695674293,10.9391,-2.7206,11.27233663,0,0,0,10.65,-2.78,11.00685695
06/11/2019 10:00,8.4688,4.5188,9.598964886,0.4788,0.0688,0.483717769,7.99,4.45,9.145632838,10.3588,-2.5712,10.67313482,0,0,0,9.88,-2.64,10.2266319
06/11/2019 10:30,7.2084,4.4004,8.445386357,1.6584,0.0004,1.658400048,5.55,4.4,7.082548976,8.7384,-2.6396,9.128369116,0,0,0,7.08,-2.64,7.556189516
06/11/2019 11:00,7.5361,3.7517,8.418316702,3.4461,-0.1083,3.447801343,4.09,3.86,5.623850994,8.7161,-3.2583,9.305209192,0,0,0,5.27,-3.15,6.139657971
06/11/2019 11:30,7.8827,3.4486,8.604057255,4.4027,-0.1814,4.406435436,3.48,3.63,5.02864793,8.7027,-3.5414,9.39566396,0,0,0,4.3,-3.36,5.45706881
06/11/2019 12:00,8.6463,3.8773,9.475861912,2.7063,-0.0527,2.706813067,5.94,3.93,7.12239426,10.0363,-3.1627,10.52283179,0,0,0,7.33,-3.11,7.96247449
06/11/2019 12:30,7.4452,4.063,8.481684505,2.5252,-0.067,2.526088684,4.92,4.13,6.423651609,8.8052,-2.967,9.291643344,0,0,0,6.28,-2.9,6.91725379
06/11/2019 13:00,7.1325,4.1627,8.258367123,2.4425,-0.0373,2.442784792,4.69,4.2,6.295720769,8.5025,-2.8673,8.972954672,0,0,0,6.06,-2.83,6.688235941
06/11/2019 13:30,6.6706,4.2192,7.892943241,2.3506,-0.0608,2.351386187,4.32,4.28,6.081184095,8.0206,-2.8908,8.525652409,0,0,0,5.67,-2.83,6.337018226
06/11/2019 14:00,7.1375,4.3608,8.364238333,2.0375,-0.0392,2.037877055,5.1,4.4,6.735725648,8.5875,-2.7092,9.004716591,0,0,0,6.55,-2.67,7.073287779
06/11/2019 14:30,8.1874,4.4305,9.309288319,0.9474,0.0305,0.947890822,7.24,4.4,8.472166193,9.9074,-2.6395,10.25297689,0,0,0,8.96,-2.67,9.349358267
06/11/2019 15:00,8.6764,4.3472,9.704538361,0.7564,0.0372,0.757314202,7.92,4.31,9.016789894,10.4564,-2.7328,10.80761291,0,0,0,9.7,-2.77,10.08775991
06/11/2019 15:30,8.798,4.3575,9.817973836,0.468,0.0475,0.470404347,8.33,4.31,9.378965828,10.638,-2.7225,10.98084925,0,0,0,10.17,-2.77,10.54048386
06/11/2019 16:00,9.4847,4.3089,10.41758865,0.3147,0.0689,0.322154156,9.17,4.24,10.10279664,11.4347,-2.7911,11.7704122,0,0,0,11.12,-2.86,11.4818988
06/11/2019 16:30,10.1432,4.2342,10.99149471,0.2532,0.0742,0.263848214,9.89,4.16,10.72929168,12.1832,-2.8758,12.51801054,0,0,0,11.93,-2.95,12.28932057
06/11/2019 17:00,10.8608,4.1276,11.61869435,0.2808,0.0676,0.288822437,10.58,4.06,11.33225485,12.9608,-2.9724,13.2972741,0,0,0,12.68,-3.04,13.03932514
06/11/2019 17:30,11.555,4.0041,12.22909816,0.275,0.0541,0.280270958,11.28,3.95,11.95160659,13.745,-3.1159,14.09375244,0,0,0,13.47,-3.17,13.83798396
06/11/2019 18:00,11.5725,3.9965,12.2431519,0.4525,0.0465,0.454882952,11.12,3.95,11.80071608,13.7425,-3.1235,14.09299679,0,0,0,13.29,-3.17,13.6628328
06/11/2019 18:30,11.302,3.9876,11.98483032,0.752,0.0376,0.752939413,10.55,3.95,11.26521194,13.402,-3.1324,13.7631949,0,0,0,12.65,-3.17,13.04114259
06/11/2019 19:00,11.0881,4.053,11.80562453,0.4681,0.033,0.469261771,10.62,4.02,11.35538639,13.2081,-3.077,13.56177845,0,0,0,12.74,-3.11,13.1141031
06/11/2019 19:30,10.6792,4.186,11.47030552,0.2892,0.036,0.29143205,10.39,4.15,11.18814551,12.8092,-2.954,13.14540683,0,0,0,12.52,-2.99,12.87208219
06/11/2019 20:00,10.2637,4.4019,11.16782259,0.2237,0.0519,0.229641677,10.04,4.35,10.94185085,12.3537,-2.6881,12.64277601,0,0,0,12.13,-2.74,12.43561418
06/11/2019 20:30,9.4708,4.4165,10.44995334,0.7408,0.0265,0.741273829,8.73,4.39,9.771642646,11.3608,-2.6535,11.66656929,0,0,0,10.62,-2.68,10.95293568
06/11/2019 21:00,8.8657,4.5268,9.954524335,0.7257,0.0268,0.726194692,8.14,4.5,9.301053704,10.6757,-2.4932,10.96296569,0,0,0,9.95,-2.52,10.26415608
06/11/2019 21:30,8.3525,4.7068,9.587399151,0.6225,0.0268,0.623076633,7.73,4.68,9.036332221,10.1225,-2.3632,10.39469675,0,0,0,9.5,-2.39,9.796024704
06/11/2019 22:00,7.664,4.743,9.012932098,0.824,0.003,0.824005461,6.84,4.74,8.321850756,9.314,-2.287,9.590670727,0,0,0,8.49,-2.29,8.793417993
06/11/2019 22:30,6.8926,4.7604,8.376714327,1.2626,-0.0296,1.262946919,5.63,4.79,7.391955086,8.3526,-2.3196,8.668706416,0,0,0,7.09,-2.29,7.450650978
06/11/2019 23:00,6.0878,4.7036,7.693189313,1.4078,-0.0364,1.4082705,4.68,4.74,6.661080993,7.4178,-2.3764,7.789161303,0,0,0,6.01,-2.34,6.449472847
06/11/2019 23:30,5.5932,3.8138,6.769708759,1.6032,-0.0462,1.603865543,3.99,3.86,5.551549333,6.8032,-3.2962,7.559660355,0,0,0,5.2,-3.25,6.132087736
07/11/2019 00:00,5.3875,2.2377,5.833734442,1.4575,-0.0323,1.45785786,3.93,2.27,4.538479922,6.3975,-0.9723,6.47096388,0,0,0,4.94,-0.94,5.028637987
07/11/2019 00:30,5.4555,1.1562,5.576672726,1.3955,-0.0338,1.39590927,4.06,1.19,4.230803706,6.3355,0.9262,6.402843641,0,0,0,4.94,0.96,5.032414927
07/11/2019 01:00,6.0155,1.1635,6.126987229,1.3155,-0.0265,1.315766887,4.7,1.19,4.848308984,6.9955,0.9335,7.057509653,0,0,0,5.68,0.96,5.760555529
07/11/2019 01:30,6.0907,1.2072,6.209183387,1.2307,-0.0228,1.230911179,4.86,1.23,5.01323249,7.1107,1.0072,7.181678518,0,0,0,5.88,1.03,5.96953097
07/11/2019 02:00,6.0238,1.2085,6.143829318,1.0838,-0.0215,1.084013233,4.94,1.23,5.09082508,7.0338,1.0085,7.105731116,0,0,0,5.95,1.03,6.03849319
07/11/2019 02:30,5.8287,1.2141,5.953804036,1.1087,-0.0159,1.108814006,4.72,1.23,4.877632622,6.8187,1.0141,6.893697738,0,0,0,5.71,1.03,5.802154772
07/11/2019 03:00,5.7039,1.3037,5.85099213,0.9839,-0.0063,0.98392017,4.72,1.31,4.898418112,6.6939,1.0937,6.782660017,0,0,0,5.71,1.1,5.814989252
07/11/2019 03:30,5.4959,1.3049,5.648688416,1.0059,-0.0051,1.005912929,4.49,1.31,4.677200017,6.4659,1.0949,6.557946997,0,0,0,5.46,1.1,5.569703762
07/11/2019 04:00,5.3025,1.3032,5.460296374,1.0525,-0.0068,1.052521967,4.25,1.31,4.447313796,6.2525,1.0932,6.347349249,0,0,0,5.2,1.1,5.315072906
07/11/2019 04:30,5.2,1.3064,5.361593136,1,-0.0036,1.00000648,4.2,1.31,4.399556796,6.13,1.0964,6.227278134,0,0,0,5.13,1.1,5.246608428
07/11/2019 05:00,5.2018,1.313,5.364950348,0.9518,0.003,0.951804728,4.25,1.31,4.447313796,6.1318,1.103,6.230215104,0,0,0,5.18,1.1,5.29550753
07/11/2019 05:30,5.47,1.2636,5.614052454,0.84,0.0136,0.840110088,4.63,1.25,4.795768969,6.42,1.1136,6.515865634,0,0,0,5.58,1.1,5.687389559
07/11/2019 06:00,5.9005,1.2846,6.038716537,0.6505,0.0346,0.651419535,5.25,1.25,5.396758286,6.9305,1.0646,7.011790314,0,0,0,6.28,1.03,6.363906033
07/11/2019 06:30,6.4144,1.7574,6.650788083,0.6844,0.0274,0.684948261,5.73,1.73,5.98546573,7.5244,1.5074,7.673907096,0,0,0,6.84,1.48,6.998285504
07/11/2019 07:00,7.3106,1.958,7.568265083,0.5706,0.038,0.571863935,6.74,1.92,7.008138126,8.5306,1.648,8.688327823,0,0,0,7.96,1.61,8.121188337
07/11/2019 07:30,8.1413,1.9213,8.364936305,0.4113,0.0513,0.414486888,7.73,1.87,7.952974286,9.4713,1.5613,9.59912399,0,0,0,9.06,1.51,9.184971421
07/11/2019 08:00,8.4536,1.8872,8.661690181,0.3636,0.0672,0.369757759,8.09,1.82,8.292195126,9.8236,1.5072,9.938549633,0,0,0,9.46,1.44,9.568970687
07/11/2019 08:30,8.8784,1.5479,9.012323839,1.1284,0.0279,1.128744865,7.75,1.52,7.89765155,10.1284,1.1879,10.19782295,0,0,0,9,1.16,9.074447642
07/11/2019 09:00,9.0411,1.338,9.13956964,2.1111,-0.022,2.111214629,6.93,1.36,7.062188046,10.1311,0.998,10.18013709,0,0,0,8.02,1.02,8.084602649
07/11/2019 09:30,8.4666,1.5275,8.60328843,1.4666,-0.0425,1.467215666,7,1.57,7.173904097,9.6666,1.1375,9.733296554,0,0,0,8.2,1.18,8.284467394
07/11/2019 10:00,9.4231,1.2787,9.50946304,1.6231,-0.0613,1.624257153,7.8,1.34,7.914265601,10.6331,0.9187,10.67271406,0,0,0,9.01,0.98,9.063139633
07/11/2019 10:30,9.8889,0.8718,9.927254326,3.0189,-0.0982,3.020496722,6.87,0.97,6.938140961,10.8289,0.6118,10.84616865,0,0,0,7.81,0.71,7.842206322
07/11/2019 11:00,10.6742,0.4197,10.68244793,4.2742,-0.1903,4.278434262,6.4,0.61,6.429004589,11.4342,0.3697,11.44017516,0,0,0,7.16,0.56,7.181866053
07/11/2019 11:30,9.3074,0.857,9.346771836,2.8174,-0.133,2.820537495,6.49,0.99,6.565074257,10.2974,0.647,10.31770593,0,0,0,7.48,0.78,7.52055849
07/11/2019 12:00,8.961,0.9448,9.010669678,2.471,-0.1652,2.476516109,6.49,1.11,6.584238756,9.951,0.6148,9.969973924,0,0,0,7.48,0.78,7.52055849
07/11/2019 12:30,9.6767,0.4376,9.686589526,3.8667,-0.3024,3.878506755,5.81,0.74,5.856936059,10.4367,0.2676,10.44013011,0,0,0,6.57,0.57,6.594679674
07/11/2019 13:00,6.2906,0.3921,6.302808165,5.2306,-0.3479,5.242157072,1.06,0.74,1.292749009,6.6606,0.2721,6.666155621,0,0,0,1.43,0.62,1.558621186
07/11/2019 13:30,3.9612,0.5819,4.003712409,5.4912,-0.3481,5.502222374,-1.53,0.93,1.790474797,4.2312,0.4419,4.254213094,0,0,0,-1.26,0.79,1.487178537
07/11/2019 14:00,3.6263,1.0546,3.776537151,4.4063,-0.2754,4.414898057,-0.78,1.33,1.541849539,4.3563,0.8046,4.429980909,0,0,0,-0.05,1.08,1.081156788
07/11/2019 14:30,5.2818,0.8817,5.354886192,4.4918,-0.2483,4.498657592,0.79,1.13,1.378767566,5.5718,0.6417,5.608630326,0,0,0,1.08,0.89,1.399464183
07/11/2019 15:00,6.7822,1.1672,6.881903275,3.2522,-0.1128,3.254155602,3.53,1.28,3.754903461,7.5122,0.8972,7.565587663,0,0,0,4.26,1.01,4.378093192
07/11/2019 15:30,6.7168,1.2853,6.838669339,2.7668,-0.0747,2.767808218,3.95,1.36,4.177571065,7.5368,1.0053,7.60355064,0,0,0,4.77,1.08,4.890736141
07/11/2019 16:00,7.9537,1.547,8.102749699,1.3637,0.017,1.363805958,6.59,1.53,6.765279004,9.1037,1.217,9.184685225,0,0,0,7.74,1.2,7.832470875
07/11/2019 16:30,9.3716,1.5909,9.505674588,0.3316,0.0609,0.337145918,9.04,1.53,9.16856041,10.8016,1.2109,10.86926131,0,0,0,10.47,1.15,10.53296729
07/11/2019 17:00,10.382,3.0745,10.82767169,0.052,0.1045,0.116722963,10.33,2.97,10.74847896,12.262,-1.4555,12.3480818,0,0,0,12.21,-1.56,12.30925262
07/11/2019 17:30,11.5294,4.0164,12.208953,0.0394,0.0864,0.09495957,11.49,3.93,12.14351679,13.6194,-2.5136,13.84941303,0,0,0,13.58,-2.6,13.82665542
07/11/2019 18:00,12.1393,0.0794,12.13955966,0.0393,0.0794,0.088593736,12.1,0,12.1,13.9493,-0.5106,13.95864187,0,0,0,13.91,-0.59,13.92250696
07/11/2019 18:30,12.0295,0.0793,12.02976138,0.0395,0.0793,0.088593115,11.99,0,11.99,13.8295,-0.5107,13.83892643,0,0,0,13.79,-0.59,13.80261569
07/11/2019 19:00,11.6508,0.6164,11.66709431,0.0408,0.0764,0.086611777,11.61,0.54,11.62255136,13.4108,-0.4636,13.41881074,0,0,0,13.37,-0.54,13.38090057
07/11/2019 19:30,11.2867,0.6115,11.30325303,0.0567,0.0715,0.091253164,11.23,0.54,11.24297558,12.9967,-0.4685,13.00514141,0,0,0,12.94,-0.54,12.95126249
07/11/2019 20:00,10.6781,1.5171,10.78533319,0.0581,0.0671,0.088758211,10.62,1.45,10.71853068,12.3381,1.1171,12.38856828,0,0,0,12.28,1.05,12.32480831
07/11/2019 20:30,10.2327,1.3853,10.326045,0.0927,0.0653,0.113390388,10.14,1.32,10.22555622,11.8327,1.2353,11.89700615,0,0,0,11.74,1.17,11.79815664
07/11/2019 21:00,9.7915,0.6943,9.816085001,0.1815,0.0543,0.189448515,9.61,0.64,9.631287557,11.3015,0.0543,11.30163045,0,0,0,11.12,0,11.12
07/11/2019 21:30,9.2354,0.6802,9.260414958,0.2554,0.0402,0.258544387,8.98,0.64,9.002777349,10.6754,0.5802,10.69115509,0,0,0,10.42,0.54,10.43398294
07/11/2019 22:00,8.373,0.7805,8.409298975,0.603,0.0305,0.603770859,7.77,0.75,7.806112989,9.683,0.5705,9.699791712,0,0,0,9.08,0.54,9.096043096
07/11/2019 22:30,7.506,3.6131,8.330337785,0.476,0.0231,0.476560185,7.03,3.59,7.893605007,9.006,-1.4469,9.121488673,0,0,0,8.53,-1.47,8.655737981
07/11/2019 23:00,6.7556,2.6119,7.242938145,0.5256,0.0219,0.526056052,6.23,2.59,6.746925226,8.0556,-0.8181,8.097035196,0,0,0,7.53,-0.84,7.576707728
07/11/2019 23:30,6.1714,1.3647,6.320489226,0.4814,0.0347,0.482648993,5.69,1.33,5.843372314,7.2314,1.1347,7.319883199,0,0,0,6.75,1.1,6.839042331
08/11/2019 00:00,5.874,1.3605,6.029497181,0.454,0.0305,0.455023351,5.42,1.33,5.580797434,6.914,1.1905,7.015745595,0,0,0,6.46,1.16,6.563322329
08/11/2019 00:30,6.0055,1.401,6.166752083,0.4455,0.021,0.445994675,5.56,1.38,5.728699678,7.0655,1.181,7.163522266,0,0,0,6.62,1.16,6.72086304
08/11/2019 01:00,6.4807,1.3247,6.614703514,0.7407,-0.0153,0.740858003,5.74,1.34,5.894336265,7.5607,1.0947,7.639538767,0,0,0,6.82,1.11,6.909739503
08/11/2019 01:30,6.2221,1.1977,6.336324936,1.1821,-0.0323,1.182541204,5.04,1.23,5.187918658,7.2321,1.0077,7.301967523,0,0,0,6.05,1.04,6.138737655
08/11/2019 02:00,5.8137,1.154,5.92712609,1.4537,-0.026,1.453932492,4.36,1.18,4.516857315,6.7437,0.924,6.806707404,0,0,0,5.29,0.95,5.374625568
08/11/2019 02:30,5.6344,1.1333,5.747245623,1.4744,-0.0467,1.4751394,4.16,1.18,4.324118407,6.5344,0.9033,6.596539566,0,0,0,5.06,0.95,5.148407521
08/11/2019 03:00,5.604,1.1993,5.730893167,1.244,-0.0407,1.244665614,4.36,1.24,4.53290194,6.534,1.0093,6.611493212,0,0,0,5.29,1.05,5.393199421
08/11/2019 03:30,5.4515,1.2057,5.583239628,1.1415,-0.0343,1.14201521,4.31,1.24,4.484829986,6.3715,1.0157,6.451949995,0,0,0,5.23,1.05,5.334360318
08/11/2019 04:00,5.1556,2.3425,5.662818875,1.1456,-0.0275,1.14593002,4.01,2.37,4.658003864,6.1256,0.2625,6.131221869,0,0,0,4.98,0.29,4.988436629
08/11/2019 04:30,4.9601,4.9214,6.987329244,1.1001,-0.0186,1.100257229,3.86,4.94,6.269226428,6.1201,-1.8486,6.393195286,0,0,0,5.02,-1.83,5.343154499
08/11/2019 05:00,5.0053,4.9301,7.025589947,0.9753,-0.0099,0.975350245,4.03,4.94,6.375303914,6.1953,-1.8399,6.462737353,0,0,0,5.22,-1.83,5.531482622
08/11/2019 05:30,5.2899,4.9428,7.239773052,0.6899,0.0028,0.689905682,4.6,4.94,6.750081481,6.5599,-1.8272,6.809621711,0,0,0,5.87,-1.83,6.148642127
08/11/2019 06:00,5.7376,4.9034,7.547409179,0.5976,0.0034,0.597609672,5.14,4.9,7.101380148,7.0776,-1.8766,7.32216152,0,0,0,6.48,-1.88,6.747206829
08/11/2019 06:30,6.2479,4.6791,7.80578191,0.8179,0.0091,0.817950622,5.43,4.67,7.161969003,7.6279,-2.0109,7.888509189,0,0,0,6.81,-2.02,7.103273893
08/11/2019 07:00,7.0851,4.5002,8.39347616,0.8251,0.0102,0.825163044,6.26,4.49,7.703745842,8.5651,-2.1498,8.830774488,0,0,0,7.74,-2.16,8.035745143
08/11/2019 07:30,8.0733,1.6448,8.239146796,0.7933,0.0248,0.793687552,7.28,1.62,7.458069455,9.3333,1.3348,9.428264948,0,0,0,8.54,1.31,8.639890046
08/11/2019 08:00,8.1686,1.71,8.3456651,0.9386,0.01,0.938653269,7.23,1.7,7.427173083,9.4786,1.37,9.577095487,0,0,0,8.54,1.36,8.647612387
08/11/2019 08:30,7.9255,1.4979,8.06580775,1.9355,-0.0121,1.935537822,5.99,1.51,6.177394273,9.0255,1.1679,9.100749456,0,0,0,7.09,1.18,7.187523913
08/11/2019 09:00,7.2585,1.272,7.369111632,3.0885,-0.068,3.089248493,4.17,1.34,4.380011416,8.1485,0.972,8.206268107,0,0,0,5.06,1.04,5.165771966
08/11/2019 09:30,6.3615,0.975,6.435783344,4.4015,-0.155,4.404228338,1.96,1.13,2.262410219,6.9715,0.715,7.008069438,0,0,0,2.57,0.87,2.713263717
08/11/2019 10:00,5.3959,0.7318,5.445297793,5.5359,-0.2682,5.542392989,-0.14,1,1.009752445,5.9359,0.4818,5.955421064,0,0,0,0.4,0.75,0.85
08/11/2019 10:30,4.7715,0.2927,4.780469176,6.8015,-0.3873,6.81251815,-2.03,0.68,2.140864311,4.9015,0.1527,4.90387801,0,0,0,-1.9,0.54,1.97524682
08/11/2019 11:00,4.2383,-0.4466,4.261764711,7.7983,-0.4666,7.812246697,-3.56,0.02,3.560056179,4.1583,-1.4966,4.419419696,0,0,0,-3.64,-1.03,3.782922151
08/11/2019 11:30,3.942,-1.2871,4.146804843,8.182,-0.5371,8.199609772,-4.24,-0.75,4.305821641,3.802,-1.5671,4.112299407,0,0,0,-4.38,-1.03,4.499477747
08/11/2019 12:00,3.5244,-1.3063,3.758698585,7.8144,-0.5563,7.83417622,-4.29,-0.75,4.355066016,3.4344,-1.4463,3.726511378,0,0,0,-4.38,-0.89,4.469507803
08/11/2019 12:30,4.0223,-0.8736,4.116075103,7.7023,-0.5636,7.722892609,-3.68,-0.31,3.693033983,3.9623,-1.4536,4.220518244,0,0,0,-3.74,-0.89,3.84443754
08/11/2019 13:00,4.3494,-0.0779,4.350097559,8.1794,-0.6179,8.202705942,-3.83,0.54,3.867880557,4.2494,-1.1779,4.409631364,0,0,0,-3.93,-0.56,3.969697721
08/11/2019 13:30,4.0333,0.0903,4.034310719,7.7933,-0.5097,7.809949999,-3.76,0.6,3.807571404,3.9933,0.0303,3.993414952,0,0,0,-3.8,0.54,3.83817665
08/11/2019 14:00,4.1297,0.3403,4.143697163,6.9097,-0.3997,6.921250912,-2.78,0.74,2.876803782,4.2297,0.1403,4.23202625,0,0,0,-2.68,0.54,2.733861738
08/11/2019 14:30,4.5273,0.6588,4.574982266,5.8173,-0.3012,5.825092337,-1.29,0.96,1.608011194,4.4973,0.3888,4.514074958,0,0,0,-1.32,0.69,1.48946299
08/11/2019 15:00,5.8661,1.022,5.954461622,4.4261,-0.188,4.430090881,1.44,1.21,1.880877455,6.1961,0.722,6.238023662,0,0,0,1.77,0.91,1.990226118
08/11/2019 15:30,6.2908,1.3777,6.439893006,2.9708,-0.0823,2.971939759,3.32,1.46,3.626844358,7.1708,1.0277,7.244069294,0,0,0,4.2,1.11,4.344203034
08/11/2019 16:00,7.6604,1.5704,7.819711268,1.5304,0.0004,1.530400052,6.13,1.57,6.327859038,8.8804,1.1704,8.957194891,0,0,0,7.35,1.17,7.442539889
08/11/2019 16:30,9.3643,3.0316,9.842800061,0.3443,0.0616,0.349767137,9.02,2.97,9.496383522,11.1743,-1.1784,11.23626304,0,0,0,10.83,-1.24,10.90075685
08/11/2019 17:00,10.182,4.3658,11.07850774,0.072,0.0858,0.112007321,10.11,4.28,10.97863835,12.372,-2.8242,12.69025176,0,0,0,12.3,-2.91,12.63954509
08/11/2019 17:30,11.1987,4.2513,11.97849879,0.0887,0.0613,0.107821055,11.11,4.19,11.87384521,13.5287,-2.9687,13.85059217,0,0,0,13.44,-3.03,13.77731832
08/11/2019 18:00,11.4782,4.2425,12.23715169,0.1082,0.0525,0.120264251,11.37,4.19,12.11746673,13.8382,-3.0475,14.16979306,0,0,0,13.73,-3.1,14.07561366
08/11/2019 18:30,11.6064,4.1675,12.33193323,0.1264,0.0575,0.138863998,11.48,4.11,12.19354337,13.7664,-2.1025,13.92602869,0,0,0,13.64,-2.16,13.80996741
08/11/2019 19:00,11.5848,1.2805,11.65535376,0.1048,0.0605,0.121009462,11.48,1.22,11.54464378,13.4548,-0.3995,13.46072967,0,0,0,13.35,-0.46,13.35792274
08/11/2019 19:30,11.1298,1.064,11.1805431,0.0798,0.064,0.10229389,11.05,1,11.0951566,13.0198,0.004,13.01980061,0,0,0,12.94,-0.06,12.9401391
08/11/2019 20:00,10.7667,0.6255,10.78485415,0.0567,0.0655,0.086632211,10.71,0.56,10.72463053,12.5967,-0.4745,12.60563371,0,0,0,12.54,-0.54,12.55162141
08/11/2019 20:30,10.3616,0.6856,10.38425741,0.0616,0.0656,0.089988444,10.3,0.62,10.31864332,12.1416,-0.4744,12.15086441,0,0,0,12.08,-0.54,12.09206351
08/11/2019 21:00,9.8664,0.7973,9.898562332,0.0564,0.0673,0.087808029,9.81,0.73,9.837123563,11.6064,0.6073,11.6222775,0,0,0,11.55,0.54,11.56261649
08/11/2019 21:30,9.3306,0.9024,9.374135807,0.0606,0.0624,0.086983447,9.27,0.84,9.307980447,11.0006,0.6024,11.01708156,0,0,0,10.94,0.54,10.95331913
08/11/2019 22:00,8.4136,4.3583,9.475412595,0.0636,0.0583,0.086277749,8.35,4.3,9.392150978,10.3536,-1.7317,10.49741958,0,0,0,10.29,-1.79,10.44452967
08/11/2019 22:30,8.0936,4.2818,9.156427917,0.0536,0.0618,0.081805868,8.04,4.22,9.080198236,10.0536,-3.1982,10.55004058,0,0,0,10,-3.26,10.51796558
08/11/2019 23:00,7.5316,2.551,7.951892829,0.0716,0.051,0.087906541,7.46,2.5,7.867756987,9.1716,-1.109,9.238405033,0,0,0,9.1,-1.16,9.173636138
08/11/2019 23:30,7.0297,1.2397,7.138174709,0.0897,0.0497,0.102548428,6.94,1.19,7.041285394,8.3797,0.9297,8.431115832,0,0,0,8.29,0.88,8.336576036
09/11/2019 00:00,6.5888,2.5241,7.055732864,0.1188,0.0541,0.130538309,6.47,2.47,6.925445834,8.0188,0.0541,8.018982495,0,0,0,7.9,0,7.9
09/11/2019 00:30,6.3085,5.2729,8.221961242,0.1785,0.0529,0.186173736,6.13,5.22,8.051416025,7.9885,-1.7771,8.183777652,0,0,0,7.81,-1.83,8.021533519
09/11/2019 01:00,6.7816,5.2293,8.563625228,0.2716,0.0493,0.276038131,6.51,5.18,8.319405027,8.4916,-1.7807,8.676298926,0,0,0,8.22,-1.83,8.421241001
09/11/2019 01:30,6.7365,5.1528,8.481260525,0.3465,0.0328,0.348048976,6.39,5.12,8.188192719,8.4465,-1.8372,8.643995956,0,0,0,8.1,-1.87,8.313055996
09/11/2019 02:00,6.5076,5.2168,8.340495189,0.3776,0.0268,0.378549865,6.13,5.19,8.031998506,8.1776,-1.8432,8.382751815,0,0,0,7.8,-1.87,8.021028612
09/11/2019 02:30,6.3046,5.2195,8.184812851,0.3446,0.0295,0.345860391,5.96,5.19,7.903018411,7.9446,-1.8405,8.155005175,0,0,0,7.6,-1.87,7.826678734
09/11/2019 03:00,6.0237,5.2517,7.991577728,0.3637,0.0217,0.364346785,5.66,5.23,7.70639345,7.6337,-1.8483,7.854271996,0,0,0,7.27,-1.87,7.506650385
09/11/2019 03:30,5.6534,5.2513,7.716027686,0.5934,0.0213,0.593782157,5.06,5.23,7.277121684,7.1734,-1.8487,7.407790443,0,0,0,6.58,-1.87,6.840562842
09/11/2019 04:00,5.2297,5.2491,7.409643237,0.9197,0.0191,0.91989831,4.31,5.23,6.777093772,6.6597,-1.8509,6.912122315,0,0,0,5.74,-1.87,6.036928027
09/11/2019 04:30,5.0268,5.163,7.205920291,1.0368,0.003,1.03680434,3.99,5.16,6.522706493,6.3868,-1.927,6.671172554,0,0,0,5.35,-1.93,5.687477472
09/11/2019 05:00,4.8873,5.072,7.043499506,1.2373,-0.018,1.237430923,3.65,5.09,6.263433563,6.1973,-2.028,6.520683345,0,0,0,4.96,-2.01,5.351794092
09/11/2019 05:30,5.2037,4.101,6.625458074,1.2437,-0.019,1.243845123,3.96,4.12,5.714542851,6.5137,-2.999,7.1709336,0,0,0,5.27,-2.98,6.054196891
09/11/2019 06:00,5.3261,3.8949,6.598301844,1.4361,-0.0351,1.436528879,3.89,3.93,5.529647367,6.5961,-3.1751,7.320505121,0,0,0,5.16,-3.14,6.040298006
09/11/2019 06:30,5.6402,3.7176,6.755176223,1.6002,-0.0424,1.600761631,4.04,3.76,5.518985414,6.9302,-3.3424,7.694108772,0,0,0,5.33,-3.3,6.268883473
09/11/2019 07:00,6.0269,3.6439,7.042835425,1.6569,-0.0461,1.657541197,4.37,3.69,5.719527953,7.3469,-3.4161,8.102263808,0,0,0,5.69,-3.37,6.613093074
09/11/2019 07:30,6.5802,3.582,7.491979447,1.5402,-0.048,1.540947773,5.04,3.63,6.211159312,7.9702,-3.478,8.696008972,0,0,0,6.43,-3.43,7.287647083
09/11/2019 08:00,7.1853,4.6394,8.552927478,0.7153,0.0194,0.71556303,6.47,4.62,7.950176099,8.8053,-2.3906,9.124049345,0,0,0,8.09,-2.41,8.441338756
09/11/2019 08:30,8.2276,4.7265,9.488582824,0.1476,0.0365,0.152046079,8.08,4.69,9.342510369,10.0676,-2.4835,10.36939449,0,0,0,9.92,-2.52,10.23507694
09/11/2019 09:00,8.449,4.6792,9.658183765,0.489,0.0392,0.49056869,7.96,4.64,9.213642059,10.279,-2.4808,10.57412926,0,0,0,9.79,-2.52,10.10912954
09/11/2019 09:30,8.1723,4.5611,9.358959371,1.3523,0.0111,1.352345555,6.82,4.55,8.198469369,9.8123,-2.5589,10.14047339,0,0,0,8.46,-2.57,8.841747565
09/11/2019 10:00,7.9848,4.4186,9.12584555,1.9348,-0.0214,1.934918345,6.05,4.44,7.504405373,9.4948,-2.6614,9.860744242,0,0,0,7.56,-2.64,8.007696298
09/11/2019 10:30,7.5996,4.3488,8.755911238,1.9396,-0.0512,1.940275651,5.66,4.4,7.169072464,9.0696,-2.6912,9.460454619,0,0,0,7.13,-2.64,7.603058595
09/11/2019 11:00,7.1279,4.27,8.309022711,3.1879,-0.03,3.188041156,3.94,4.3,5.832117969,8.3379,-2.75,8.779696829,0,0,0,5.15,-2.72,5.824165176
09/11/2019 11:30,7.1282,3.7877,8.072044755,4.9082,-0.1723,4.911223323,2.22,3.96,4.539823785,8.1082,-3.1823,8.710335271,0,0,0,3.2,-3.01,4.393187909
09/11/2019 12:00,6.8651,3.4087,7.664778777,5.4851,-0.3013,5.493369066,1.38,3.71,3.958345614,7.6351,-3.5413,8.416386261,0,0,0,2.15,-3.24,3.888457278
09/11/2019 12:30,6.7635,3.8153,7.765400591,4.2135,-0.2447,4.220599524,2.55,4.06,4.794382129,7.7135,-3.1547,8.33367952,0,0,0,3.5,-2.91,4.551713963
09/11/2019 13:00,6.8049,3.5253,7.663837427,4.5749,-0.3047,4.585035671,2.23,3.83,4.431907039,7.6549,-3.4447,8.394251134,0,0,0,3.08,-3.14,4.398408803
09/11/2019 13:30,7.5121,3.8252,8.429934843,3.5621,-0.2048,3.567982546,3.95,4.03,5.642995658,8.6321,-3.1748,9.197418412,0,0,0,5.07,-2.97,5.875865894
09/11/2019 14:00,7.1245,3.7543,8.053152721,3.8145,-0.2257,3.821171383,3.31,3.98,5.176533589,8.1445,-3.2657,8.774832006,0,0,0,4.33,-3.04,5.29060488
09/11/2019 14:30,6.9882,4.0614,8.082691953,2.9182,-0.1586,2.922506664,4.07,4.22,5.862874721,8.1882,-2.9886,8.71655604,0,0,0,5.27,-2.83,5.98178903
09/11/2019 15:00,6.5446,4.0889,7.716922468,3.4646,-0.1311,3.467079516,3.08,4.22,5.224442554,7.6046,-2.9611,8.1607631,0,0,0,4.14,-2.83,5.014828013
09/11/2019 15:30,7.7668,4.1492,8.805625638,2.2368,-0.1108,2.23954256,5.53,4.26,6.980580205,9.1868,-2.9408,9.646014663,0,0,0,6.95,-2.83,7.504092217
09/11/2019 16:00,8.2676,4.0641,9.212497955,2.0176,-0.1059,2.020377334,6.25,4.17,7.51341467,9.7776,-3.0459,10.24104333,0,0,0,7.76,-2.94,8.298264879
09/11/2019 16:30,8.777,4.0808,9.679290141,1.907,-0.0892,1.909085027,6.87,4.17,8.036529102,10.377,-3.1092,10.83278605,0,0,0,8.47,-3.02,8.992291143
09/11/2019 17:00,9.5815,3.9759,10.37366488,1.8415,-0.0641,1.842615277,7.74,4.04,8.730933513,11.3115,-3.1941,11.75382096,0,0,0,9.47,-3.13,9.973855824
09/11/2019 17:30,10.5221,3.7204,11.16046435,1.8321,-0.0796,1.833828392,8.69,3.8,9.484518965,12.3821,-3.4496,12.85364309,0,0,0,10.55,-3.37,11.07517043
09/11/2019 18:00,10.7392,3.7122,11.36269534,1.8292,-0.0878,1.831305949,8.91,3.8,9.686490593,12.6292,-3.4578,13.09400907,0,0,0,10.8,-3.37,11.3135715
09/11/2019 18:30,10.4976,3.7092,11.1336324,1.8476,-0.0908,1.84982983,8.65,3.8,9.447883361,12.3476,-3.4208,12.81269286,0,0,0,10.5,-3.33,11.01539377
09/11/2019 19:00,10.1278,3.8983,10.85214613,1.8478,-0.0817,1.84960529,8.28,3.98,9.186881952,11.9178,-3.2617,12.3560772,0,0,0,10.07,-3.18,10.56017519
09/11/2019 19:30,9.6784,4.0306,10.48413864,1.8184,-0.0794,1.820132665,7.86,4.11,8.869706872,11.4184,-3.1594,11.84743293,0,0,0,9.6,-3.08,10.08198393
09/11/2019 20:00,9.1546,4.0968,10.02948012,1.8546,-0.0832,1.856465297,7.3,4.18,8.412038992,10.8246,-3.0732,11.25240078,0,0,0,8.97,-2.99,9.455210204
09/11/2019 20:30,8.7234,4.1014,9.639460022,1.8534,-0.0786,1.855065907,6.87,4.18,8.041722452,10.3334,-2.9386,10.74311526,0,0,0,8.48,-2.86,8.949301649
09/11/2019 21:00,8.2133,4.1609,9.207137758,1.8633,-0.0691,1.864580838,6.35,4.23,7.629901703,9.7333,-2.7491,10.11408324,0,0,0,7.87,-2.68,8.313801778
09/11/2019 21:30,7.7749,4.293,8.881380468,1.8349,-0.067,1.83612282,5.94,4.36,7.368391955,9.2449,-2.637,9.613633289,0,0,0,7.41,-2.57,7.843022377
09/11/2019 22:00,7.3404,4.4402,8.578860542,1.7804,-0.0598,1.781403997,5.56,4.5,7.152873548,8.7604,-2.5198,9.115591051,0,0,0,6.98,-2.46,7.400810766
09/11/2019 22:30,6.9073,4.6222,8.311168758,1.6073,-0.0378,1.607744423,5.3,4.66,7.057308269,8.3173,-2.3578,8.645039047,0,0,0,6.71,-2.32,7.099753517
09/11/2019 23:00,6.8339,4.9076,8.413484829,0.7839,0.0176,0.784097551,6.05,4.89,7.77911306,8.3639,-2.1224,8.628986323,0,0,0,7.58,-2.14,7.876293545
09/11/2019 23:30,6.5141,5.1107,8.279659009,0.3341,0.0407,0.336569904,6.18,5.07,7.993578673,8.0741,-1.8993,8.294481979,0,0,0,7.74,-1.94,7.979423538
10/11/2019 00:00,6.2437,5.1142,8.070863109,0.3137,0.0442,0.316798564,5.93,5.07,7.801910023,7.7637,-1.8958,7.99181427,0,0,0,7.45,-1.94,7.698447896
10/11/2019 00:30,6.2188,5.1084,8.047932902,0.4088,0.0384,0.410599562,5.81,5.07,7.711095901,7.7488,-1.8416,7.964633827,0,0,0,7.34,-1.88,7.576938696
10/11/2019 01:00,6.7015,5.1006,8.421770753,0.4415,0.0306,0.44255916,6.26,5.07,8.055588123,8.2815,-1.8494,8.485488943,0,0,0,7.84,-1.88,8.062257748
10/11/2019 01:30,6.621,5.0809,8.345848418,0.551,0.0109,0.551107803,6.07,5.07,7.908843152,8.181,-1.8691,8.391799319,0,0,0,7.63,-1.88,7.858199539
10/11/2019 02:00,6.3751,5.0704,8.145603487,0.6351,0.0004,0.635100126,5.74,5.07,7.658492019,7.8951,-1.8796,8.115756291,0,0,0,7.26,-1.88,7.499466648
10/11/2019 02:30,6.1145,5.0777,7.947964994,0.7445,0.0077,0.744539818,5.37,5.07,7.385242041,7.5845,-1.8723,7.812179436,0,0,0,6.84,-1.88,7.09365914
10/11/2019 03:00,5.8916,5.0606,7.766635238,0.9016,-0.0094,0.901649,4.99,5.07,7.11371914,7.3016,-1.8894,7.542094863,0,0,0,6.4,-1.88,6.670412281
10/11/2019 03:30,5.5527,4.9584,7.444340659,1.0727,-0.0216,1.072917448,4.48,4.98,6.698567011,6.8827,-1.9716,7.159522739,0,0,0,5.81,-1.95,6.128507159
10/11/2019 04:00,5.3614,5.036,7.355671687,1.0714,-0.024,1.071668773,4.29,5.06,6.633829965,6.6814,-1.924,6.95290457,0,0,0,5.61,-1.9,5.923014435
10/11/2019 04:30,5.1886,5.0474,7.238633622,1.1086,-0.0126,1.108671602,4.08,5.06,6.5,6.4686,-1.9126,6.745429914,0,0,0,5.36,-1.9,5.686791714
10/11/2019 05:00,5.0583,5.0165,7.124020714,1.1683,-0.0035,1.168305243,3.89,5.02,6.350787353,6.3083,-1.9035,6.589230694,0,0,0,5.14,-1.9,5.479927007
10/11/2019 05:30,5.1364,4.9698,7.147133481,1.1264,0.0098,1.126442631,4.01,4.96,6.378220755,6.4164,-2.0002,6.720936616,0,0,0,5.29,-2.01,5.658992843
10/11/2019 06:00,5.3241,4.9808,7.290707061,0.9841,0.0208,0.984319791,4.34,4.96,6.590690404,6.6541,-2.0392,6.959553394,0,0,0,5.67,-2.06,6.032619663
10/11/2019 06:30,5.5957,4.8617,7.412690833,0.9857,0.0217,0.985938832,4.61,4.84,6.68413794,6.9757,-2.0883,7.281578632,0,0,0,5.99,-2.11,6.350763734
10/11/2019 07:00,6.0725,4.9857,7.857000747,0.7225,0.0057,0.722522484,5.35,4.98,7.309097071,7.5025,-1.7743,7.709451779,0,0,0,6.78,-1.78,7.009764618
10/11/2019 07:30,6.285,5.1089,8.099511356,0.745,0.0189,0.7452397,5.54,5.09,7.523277211,7.745,-1.8111,7.953936649,0,0,0,7,-1.83,7.235253969
10/11/2019 08:00,6.4111,5.1185,8.203733629,0.8711,0.0285,0.871566096,5.54,5.09,7.523277211,7.8711,-1.7315,8.05929944,0,0,0,7,-1.76,7.217866721
10/11/2019 08:30,7.1715,4.8696,8.668530234,1.0615,0.0196,1.061680936,6.11,4.85,7.800935841,8.6515,-1.8604,8.849267789,0,0,0,7.59,-1.88,7.819366982
10/11/2019 09:00,7.1268,4.6531,8.51132292,2.1868,-0.0069,2.186810886,4.94,4.66,6.791111838,8.4368,-2.0169,8.674530526,0,0,0,6.25,-2.01,6.56525704
10/11/2019 09:30,6.354,5.1389,8.172001542,3.664,-0.0811,3.664897435,2.69,5.22,5.872350466,7.364,-1.5011,7.51543726,0,0,0,3.7,-1.42,3.963130076
10/11/2019 10:00,6.072,4.924,7.817605772,5.092,-0.226,5.097012851,0.98,5.15,5.242413566,6.402,-1.726,6.630586701,0,0,0,1.31,-1.5,1.991506967
10/11/2019 10:30,4.9972,4.5142,6.734241567,6.2372,-0.3158,6.245189627,-1.24,4.83,4.98663213,5.1072,-2.0858,5.51670676,0,0,0,-1.13,-1.77,2.09995238
10/11/2019 11:00,4.5445,4.1907,6.181783459,7.1645,-0.3993,7.175618492,-2.62,4.59,5.285120623,4.6945,-2.3793,5.263021826,0,0,0,-2.47,-1.98,3.165643694
10/11/2019 11:30,4.1811,4.0305,5.807454473,7.7511,-0.4695,7.76530627,-3.57,4.5,5.744118731,4.1811,-2.5395,4.891897123,0,0,0,-3.57,-2.07,4.126717824
10/11/2019 12:00,4.2383,3.8765,5.74373042,8.0483,-0.5135,8.064664602,-3.81,4.39,5.812761822,4.1883,-2.6735,4.968848875,0,0,0,-3.86,-2.16,4.423256719
10/11/2019 12:30,4.4471,3.9209,5.928756634,7.8671,-0.5091,7.883555367,-3.42,4.43,5.596543576,4.4571,-2.6191,5.169663937,0,0,0,-3.41,-2.11,4.010012469
10/11/2019 13:00,5.3633,4.4281,6.955074155,5.7833,-0.3919,5.796563163,-0.42,4.82,4.838264152,6.2433,-2.1419,6.600494716,0,0,0,0.46,-1.75,1.809447429
10/11/2019 13:30,4.7039,4.3987,6.440127087,6.6439,-0.3813,6.654832597,-1.94,4.78,5.158682002,4.9539,-2.1313,5.392918032,0,0,0,-1.69,-1.75,2.432817297
10/11/2019 14:00,5.9623,5.055,7.81677979,4.3923,-0.195,4.396626467,1.57,5.25,5.479726271,6.7723,-1.575,6.953033316,0,0,0,2.38,-1.38,2.751145216
10/11/2019 14:30,6.6281,5.3662,8.528060275,2.7181,-0.0838,2.719391485,3.91,5.45,6.707503261,7.7781,-1.2738,7.881713396,0,0,0,5.06,-1.19,5.19804771
10/11/2019 15:00,7.7152,5.635,9.553927781,1.2452,0.015,1.245290344,6.47,5.62,8.570023337,9.2452,-1.065,9.306339132,0,0,0,8,-1.08,8.072570842
10/11/2019 15:30,8.718,2.5719,9.089455078,0.848,0.0319,0.848599794,7.87,2.54,8.269733974,10.108,0.8519,10.14383545,0,0,0,9.26,0.82,9.296235797
10/11/2019 16:00,9.4926,1.705,9.644505159,0.4626,0.045,0.464783563,9.03,1.66,9.181312542,10.9126,1.335,10.99395578,0,0,0,10.45,1.29,10.52932097
10/11/2019 16:30,10.3543,3.8141,11.03444096,0.2243,0.0741,0.236222988,10.13,3.74,10.79835636,12.3343,-2.3459,12.55540534,0,0,0,12.11,-2.42,12.34943319
10/11/2019 17:00,11.1735,4.0956,11.90046392,0.4135,0.0556,0.417221296,10.76,4.04,11.49344161,13.1535,-2.2044,13.33693899,0,0,0,12.74,-2.26,12.93890258
10/11/2019 17:30,11.8236,0.0264,11.82362947,0.5836,0.0264,0.584196816,11.24,0,11.24,13.5136,-0.6136,13.52752342,0,0,0,12.93,-0.64,12.94582944
10/11/2019 18:00,11.6963,0.0195,11.69631626,0.6563,0.0195,0.656589628,11.04,0,11.04,13.3663,-0.5305,13.37682346,0,0,0,12.71,-0.55,12.72189451
10/11/2019 18:30,11.3535,0.5783,11.36821856,0.3935,0.0383,0.395359507,10.96,0.54,10.97329486,13.0235,-0.5117,13.0335486,0,0,0,12.63,-0.55,12.64196978
10/11/2019 19:00,10.9082,0.5764,10.92341816,0.4782,0.0364,0.479583361,10.43,0.54,10.44396955,12.5182,-0.5136,12.52873163,0,0,0,12.04,-0.55,12.05255575
10/11/2019 19:30,10.2948,0.5656,10.31032543,0.6248,0.0256,0.625324236,9.67,0.54,9.685065823,11.8348,0.0256,11.83482769,0,0,0,11.21,0,11.21
10/11/2019 20:00,9.8806,0.5696,9.897004624,0.5906,0.0296,0.591341289,9.29,0.54,9.305681061,11.3606,0.0296,11.36063856,0,0,0,10.77,0,10.77
10/11/2019 20:30,9.3705,0.5477,9.386492718,0.9505,0.0077,0.950531188,8.42,0.54,8.437298146,10.7405,0.0077,10.74050276,0,0,0,9.79,0,9.79
10/11/2019 21:00,8.7941,0.6347,8.816974475,1.0541,0.0047,1.054110478,7.74,0.63,7.765597208,10.0941,0.5447,10.10878593,0,0,0,9.04,0.54,9.056113957
10/11/2019 21:30,8.2867,0.6284,8.310492371,1.2267,-0.0016,1.226701043,7.06,0.63,7.088053329,9.4967,0.5384,9.511949614,0,0,0,8.27,0.54,8.287611236
10/11/2019 22:00,7.6273,0.6052,7.651272595,1.4073,-0.0248,1.407518501,6.22,0.63,6.251823734,8.7473,0.5152,8.762459034,0,0,0,7.34,0.54,7.359836955
10/11/2019 22:30,6.9363,0.5805,6.960548681,1.6663,-0.0495,1.667035075,5.27,0.63,5.307522963,7.9463,0.4905,7.961424115,0,0,0,6.28,0.54,6.303173804
10/11/2019 23:00,6.0944,2.7169,6.672574988,1.6744,-0.0631,1.675588544,4.42,2.78,5.221570645,7.2044,-1.0231,7.276682827,0,0,0,5.53,-0.96,5.612708793
10/11/2019 23:30,5.2604,4.4832,6.911648892,1.7504,-0.0668,1.751674171,3.51,4.55,5.746529387,6.3704,-2.3368,6.78547201,0,0,0,4.62,-2.27,5.147552817
11/11/2019 00:00,5.0606,3.7121,6.276094229,1.8206,-0.0679,1.821865739,3.24,3.78,4.978554007,6.1106,-3.0379,6.824094722,0,0,0,4.29,-2.97,5.217758139
11/11/2019 00:30,5.2557,3.7013,6.428219363,1.8457,-0.0787,1.847377108,3.41,3.78,5.09082508,6.3257,-3.1187,7.052713675,0,0,0,4.48,-3.04,5.414055781
11/11/2019 01:00,5.8886,4.7142,7.54316191,1.5086,-0.0558,1.509631611,4.38,4.77,6.475901482,7.1386,-2.0158,7.417753002,0,0,0,5.63,-1.96,5.961417617
11/11/2019 01:30,6.4076,4.838,8.028921581,0.7376,-0.002,0.737602711,5.67,4.84,7.454830649,7.8076,-1.882,8.031222931,0,0,0,7.07,-1.88,7.315688621
11/11/2019 02:00,6.0771,4.9021,7.80779923,0.8071,-0.0079,0.807138662,5.27,4.91,7.202846659,7.4571,-1.8879,7.692366789,0,0,0,6.65,-1.88,6.910636729
11/11/2019 02:30,5.4851,4.6411,7.185132652,1.6551,-0.0589,1.656147705,3.83,4.7,6.062911842,6.6451,-2.0889,6.965691439,0,0,0,4.99,-2.03,5.387114255
11/11/2019 03:00,5.2878,4.6306,7.028747058,1.7078,-0.0694,1.709209525,3.58,4.7,5.908163843,6.4178,-2.1394,6.764997354,0,0,0,4.71,-2.07,5.144803203
11/11/2019 03:30,5.0353,4.6304,6.840676154,1.7053,-0.0696,1.706719734,3.33,4.7,5.760112846,6.1253,-2.1396,6.488234602,0,0,0,4.42,-2.07,4.880706916
11/11/2019 04:00,4.9156,4.3432,6.559459551,1.6656,-0.0668,1.666938991,3.25,4.41,5.478193133,5.9956,-2.4168,6.464374803,0,0,0,4.33,-2.35,4.926601263
11/11/2019 04:30,4.9446,3.7441,6.202205573,1.6946,-0.0659,1.695880883,3.25,3.81,5.007853832,5.9846,-3.0159,6.701573694,0,0,0,4.29,-2.95,5.206399908
11/11/2019 05:00,4.8938,3.7442,6.161843237,1.6438,-0.0658,1.645116434,3.25,3.81,5.007853832,5.9838,-3.0658,6.723465779,0,0,0,4.34,-3,5.275945413
11/11/2019 05:30,5.0372,3.8427,6.33559209,1.7372,-0.0673,1.738503129,3.3,3.91,5.11645385,6.1172,-2.9673,6.798897347,0,0,0,4.38,-2.9,5.253037217
11/11/2019 06:00,5.5292,0.8505,5.594229428,1.6292,-0.0795,1.631138526,3.9,0.93,4.009351569,6.3892,0.5705,6.414619778,0,0,0,4.76,0.65,4.804175267
11/11/2019 06:30,6.129,0.8747,6.191101767,1.689,-0.0553,1.689905054,4.44,0.93,4.536353161,7.049,0.5947,7.07404192,0,0,0,5.36,0.65,5.399268469
11/11/2019 07:00,6.7629,3.1458,7.458744804,1.6029,-0.0342,1.60326481,5.16,3.18,6.061188002,7.9829,-0.8142,8.02431393,0,0,0,6.38,-0.78,6.427503403
