Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/11/2019 07:30,7.6399,4.216,8.72598006,1.4699,-0.034,1.470293171,6.17,4.25,7.492089161,9.1399,-2.544,9.487344624,0,0,0,7.67,-2.51,8.070254023
11/11/2019 08:00,7.7901,4.1273,8.815909669,1.7001,-0.0327,1.700414449,6.09,4.16,7.375208472,9.2601,-2.5827,9.613521275,0,0,0,7.56,-2.55,7.978477298
11/11/2019 08:30,7.8068,2.4692,8.187983566,2.1868,-0.0708,2.187945813,5.62,2.54,6.167333297,9.0268,-0.7808,9.060505884,0,0,0,6.84,-0.71,6.876750686
11/11/2019 09:00,7.2733,1.1359,7.361464644,3.2333,-0.1141,3.235312612,4.04,1.25,4.228959683,8.1533,0.8159,8.194021827,0,0,0,4.92,0.93,5.007124924
11/11/2019 09:30,6.534,0.8474,6.588720874,4.454,-0.1826,4.457741442,2.08,1.03,2.321055794,7.204,0.5574,7.225531867,0,0,0,2.75,0.74,2.847823731
11/11/2019 10:00,6.4792,0.8074,6.529312935,4.9292,-0.2226,4.934223688,1.55,1.03,1.861021225,7.2692,0.5174,7.287590233,0,0,0,2.34,0.74,2.454220854
11/11/2019 10:30,6.22,0.5235,6.241991049,5.77,-0.3165,5.778673918,0.45,0.84,0.95294281,6.7,0.3735,6.71040254,0,0,0,0.93,0.69,1.158015544
11/11/2019 11:00,5.9742,0.444,5.990676226,6.0442,-0.326,6.052985184,-0.07,0.77,0.773175271,6.4542,0.404,6.466831809,0,0,0,0.41,0.73,0.837257428
11/11/2019 11:30,5.5584,0.3876,5.571897731,6.5084,-0.3824,6.519624247,-0.95,0.77,1.222865487,5.8084,0.2076,5.812108767,0,0,0,-0.7,0.59,0.915478017
11/11/2019 12:00,6.5644,0.2561,6.569393775,7.1744,-0.4039,7.185760264,-0.61,0.66,0.898721314,6.6844,-0.3939,6.695995861,0,0,0,-0.49,0.01,0.49010203
11/11/2019 12:30,5.9691,0.2954,5.976404937,6.7291,-0.4746,6.745815886,-0.76,0.77,1.081896483,6.2891,0.2154,6.292787615,0,0,0,-0.44,0.69,0.818352003
11/11/2019 13:00,4.8519,0.7368,4.907525634,5.2619,-0.2432,5.267517238,-0.41,0.98,1.062308806,5.5019,0.5068,5.525192291,0,0,0,0.24,0.75,0.787464285
11/11/2019 13:30,5.8507,0.6495,5.886640871,4.9207,-0.3305,4.931786567,0.93,0.98,1.351036639,6.4507,0.4195,6.464326008,0,0,0,1.53,0.75,1.703936619
11/11/2019 14:00,6.6606,0.6831,6.695537168,4.5006,-0.2969,4.510382464,2.16,0.98,2.371919054,7.2706,0.4531,7.284704796,0,0,0,2.77,0.75,2.869738664
11/11/2019 14:30,6.8989,0.9319,6.961555776,3.8789,-0.1781,3.882986585,3.02,1.11,3.217530109,7.6189,0.6719,7.648469574,0,0,0,3.74,0.85,3.835374819
11/11/2019 15:00,6.797,1.1126,6.88745873,3.677,-0.1274,3.679206404,3.12,1.24,3.357379931,7.557,0.8226,7.601639281,0,0,0,3.88,0.95,3.994608867
11/11/2019 15:30,7.1782,1.2462,7.285572708,2.7582,-0.1038,2.760152474,4.42,1.35,4.621568998,8.1282,0.9262,8.180799575,0,0,0,5.37,1.03,5.467888075
11/11/2019 16:00,8.1974,1.285,8.297505153,1.9074,-0.065,1.908507207,6.29,1.35,6.433241796,9.3774,0.905,9.42096894,0,0,0,7.47,0.97,7.532715314
11/11/2019 16:30,9.4655,1.2154,9.543211588,1.3355,-0.0246,1.335726548,8.13,1.24,8.224019698,10.8255,0.7954,10.85468154,0,0,0,9.49,0.82,9.525360886
11/11/2019 17:00,10.4264,3.241,10.91851171,1.2164,-0.009,1.216433295,9.21,3.25,9.766606371,12.2664,-2.199,12.46194888,0,0,0,11.05,-2.19,11.26492787
11/11/2019 17:30,11.0667,3.8145,11.70565074,1.3967,-0.0355,1.39715108,9.67,3.85,10.40823712,13.0867,-3.3555,13.5100369,0,0,0,11.69,-3.32,12.15230431
11/11/2019 18:00,11.1529,3.8131,11.78672601,1.3929,-0.0369,1.393388682,9.76,3.85,10.4919064,13.1729,-3.3569,13.59389834,0,0,0,11.78,-3.32,12.23890518
11/11/2019 18:30,10.8359,3.8668,11.50516715,1.4959,-0.0432,1.496523655,9.34,3.91,10.12539876,12.8059,-3.2732,13.21759861,0,0,0,11.31,-3.23,11.76218517
11/11/2019 19:00,10.5794,3.9832,11.30440563,1.3194,-0.0368,1.319913103,9.26,4.02,10.09494923,12.5294,-3.0868,12.90403807,0,0,0,11.21,-3.05,11.61751264
11/11/2019 19:30,10.0866,4.0258,10.86032068,1.4066,-0.0442,1.407294283,8.68,4.07,9.586829507,11.9366,-3.0442,12.31866767,0,0,0,10.53,-3,10.94901365
11/11/2019 20:00,9.5024,4.1249,10.3590736,1.4824,-0.0451,1.483085894,8.02,4.17,9.039319665,11.2524,-2.8851,11.61638101,0,0,0,9.77,-2.84,10.17440416
11/11/2019 20:30,9.1847,4.2742,10.13052317,1.4347,-0.0458,1.435430852,7.75,4.32,8.872705337,10.9147,-2.7758,11.26213753,0,0,0,9.48,-2.73,9.865257219
11/11/2019 21:00,8.6725,4.323,9.690231434,1.4725,-0.047,1.473249894,7.2,4.37,8.422404645,10.3225,-2.697,10.66901192,0,0,0,8.85,-2.65,9.238235762
11/11/2019 21:30,8.1061,4.4873,9.265242495,1.5061,-0.0427,1.50670518,6.6,4.53,8.005054653,9.6661,-2.5927,10.0077761,0,0,0,8.16,-2.55,8.549157853
11/11/2019 22:00,7.3974,4.6024,8.712267932,1.5674,-0.0576,1.568458007,5.83,4.66,7.463544734,8.8674,-2.4876,9.209719677,0,0,0,7.3,-2.43,7.693822197
11/11/2019 22:30,6.8326,4.3218,8.084700242,1.5026,-0.0582,1.503726704,5.33,4.38,6.898789749,8.2026,-2.7082,8.638112873,0,0,0,6.7,-2.65,7.205032963
11/11/2019 23:00,6.3475,2.7236,6.907152323,1.4875,-0.0664,1.488981266,4.86,2.79,5.603900427,7.4975,-1.7964,7.70970552,0,0,0,6.01,-1.73,6.254038695
11/11/2019 23:30,5.422,3.3904,6.394755364,1.582,-0.0596,1.583122282,3.84,3.45,5.162179772,6.422,-0.6896,6.458918807,0,0,0,4.84,-0.63,4.880829847
12/11/2019 00:00,5.2117,4.279,6.743267597,1.4417,-0.051,1.442601778,3.77,4.33,5.741236801,6.2817,-2.511,6.764974197,0,0,0,4.84,-2.46,5.42929093
12/11/2019 00:30,5.2315,4.7267,7.050552116,1.4615,-0.0433,1.462141286,3.77,4.77,6.079950658,6.3515,-1.8533,6.616364042,0,0,0,4.89,-1.81,5.214230528
12/11/2019 01:00,5.8747,4.7324,7.543719895,1.4547,-0.0376,1.455185847,4.42,4.77,6.503022374,7.0747,-1.8476,7.311976877,0,0,0,5.62,-1.81,5.90427811
12/11/2019 01:30,5.8173,4.6392,7.440642172,1.6073,-0.0508,1.608102587,4.21,4.69,6.30239637,6.9873,-1.9308,7.249162016,0,0,0,5.38,-1.88,5.699017459
12/11/2019 02:00,5.7114,4.7039,7.399105701,1.5614,-0.0561,1.562407492,4.15,4.76,6.315069279,6.8814,-1.9361,7.148576723,0,0,0,5.32,-1.88,5.642410832
12/11/2019 02:30,5.5649,4.7511,7.317175905,1.6049,-0.0589,1.605980454,3.96,4.81,6.230385221,6.6949,-1.9389,6.970008552,0,0,0,5.09,-1.88,5.42609436
12/11/2019 03:00,5.4004,4.7529,7.19405161,1.5904,-0.0571,1.591424698,3.81,4.81,6.136138851,6.5004,-1.9371,6.782887038,0,0,0,4.91,-1.88,5.257613527
12/11/2019 03:30,5.1815,4.7464,7.026823977,1.5915,-0.0636,1.592770294,3.59,4.81,6.002016328,6.2615,-1.9836,6.568184773,0,0,0,4.67,-1.92,5.049287078
12/11/2019 04:00,5.1058,4.2684,6.654955462,1.5858,-0.0616,1.586995967,3.52,4.33,5.580259851,6.1758,-2.5016,6.663220558,0,0,0,4.59,-2.44,5.198240087
12/11/2019 04:30,4.9508,4.3135,6.566331007,1.6308,-0.0665,1.63215529,3.32,4.38,5.496071324,5.9808,-2.4065,6.446798499,0,0,0,4.35,-2.34,4.939443288
12/11/2019 05:00,4.9558,4.1833,6.485364487,1.5758,-0.0667,1.577210997,3.38,4.25,5.430184159,6.0058,-2.5967,6.543124982,0,0,0,4.43,-2.53,5.101548784
12/11/2019 05:30,5.2118,3.6833,6.381971336,1.5618,-0.0567,1.562828887,3.65,3.74,5.22590662,6.3018,-3.0767,7.012757384,0,0,0,4.74,-3.02,5.620320276
12/11/2019 06:00,5.5668,3.5539,6.604503573,1.6068,-0.0761,1.608601085,3.96,3.63,5.372010797,6.6968,-3.2861,7.459596735,0,0,0,5.09,-3.21,6.017657351
12/11/2019 06:30,6.2002,2.5385,6.699735987,1.5702,-0.0515,1.571044331,4.63,2.59,5.305186142,7.2702,-0.3615,7.279181979,0,0,0,5.7,-0.31,5.7084236
12/11/2019 07:00,6.8696,3.0548,7.518191751,1.6096,-0.0552,1.610546243,5.26,3.11,6.1106219,8.0896,-0.7052,8.120279256,0,0,0,6.48,-0.65,6.512518714
12/11/2019 07:30,7.8895,3.4737,8.620371334,1.6395,-0.0863,1.641769759,6.25,3.56,7.192781103,9.3995,-3.6963,10.10016009,0,0,0,7.76,-3.61,8.558603858
12/11/2019 08:00,7.9571,3.2641,8.600569122,1.8371,-0.0859,1.83910718,6.12,3.35,6.976883258,9.4271,-3.8559,10.18519412,0,0,0,7.59,-3.77,8.474727134
12/11/2019 08:30,7.8447,3.0466,8.415526701,2.4847,-0.1034,2.486850548,5.36,3.15,6.217081309,9.2147,-4.0634,10.07084483,0,0,0,6.73,-3.96,7.808617035
12/11/2019 09:00,7.3308,2.8287,7.857618744,3.6208,-0.1513,3.623959758,3.71,2.98,4.758623751,8.4608,-4.2513,9.468827189,0,0,0,4.84,-4.1,6.34315379
12/11/2019 09:30,6.7575,2.5514,7.223119008,4.8875,-0.2286,4.892843162,1.87,2.78,3.350417884,7.5975,-4.4786,8.819289326,0,0,0,2.71,-4.25,5.040496007
12/11/2019 10:00,5.5432,2.1707,5.953066834,6.5732,-0.3493,6.582474362,-1.03,2.52,2.722370291,6.1232,-4.8493,7.810844303,0,0,0,-0.45,-4.5,4.52244403
12/11/2019 10:30,4.6945,2.1609,5.167960822,6.8045,-0.3591,6.813968965,-2.11,2.52,3.286715686,4.9045,-4.8191,6.875888674,0,0,0,-1.9,-4.46,4.847844882
12/11/2019 11:00,4.1314,-0.4171,4.152401518,7.3214,-0.4171,7.333271464,-3.19,0,3.19,4.1514,-0.9671,4.26255843,0,0,0,-3.17,-0.55,3.217359166
12/11/2019 11:30,4.5711,-1.0118,4.681740536,7.4611,-0.4318,7.473584445,-2.89,-0.58,2.947626164,4.5511,-1.0718,4.675603325,0,0,0,-2.91,-0.64,2.979546945
12/11/2019 12:00,3.0872,0.184,3.092678425,6.5872,-0.386,6.598499817,-3.5,0.57,3.546110545,3.2172,-0.796,3.314210591,0,0,0,-3.37,-0.41,3.394849039
12/11/2019 12:30,2.7165,0.9325,2.872094793,6.4765,-0.3275,6.484775131,-3.76,1.26,3.965501229,2.8665,0.7025,2.951326566,0,0,0,-3.61,1.03,3.754064464
12/11/2019 13:00,2.4197,0.9877,2.613522409,5.9497,-0.3423,5.959538521,-3.53,1.33,3.772240713,2.6897,0.7377,2.789029828,0,0,0,-3.26,1.08,3.434239363
12/11/2019 13:30,5.6544,1.1874,5.777729495,4.0544,-0.2526,4.062261208,1.6,1.44,2.152579848,6.3444,0.8774,6.404782754,0,0,0,2.29,1.13,2.553624875
12/11/2019 14:00,4.1572,1.5393,4.433030152,4.4972,-0.1307,4.499098835,-0.34,1.67,1.70425937,4.7572,1.2493,4.918506108,0,0,0,0.26,1.38,1.404279175
12/11/2019 14:30,4.6597,1.0488,4.776273184,5.6097,-0.1912,5.612957467,-0.95,1.24,1.562081944,5.0097,0.8088,5.074569098,0,0,0,-0.6,1,1.166190379
12/11/2019 15:00,5.9826,1.1014,6.08313938,4.8226,-0.1886,4.826286432,1.16,1.29,1.734848697,6.3226,0.8714,6.382367015,0,0,0,1.5,1.06,1.836736236
12/11/2019 15:30,6.7006,1.2097,6.80892168,4.0906,-0.1503,4.093360288,2.61,1.36,2.943076621,7.3406,0.9597,7.403069124,0,0,0,3.25,1.11,3.434326717
12/11/2019 16:00,7.8159,1.4642,7.951866099,2.5559,-0.0858,2.557339721,5.26,1.55,5.483621066,8.7759,1.1642,8.852783881,0,0,0,6.22,1.25,6.3443597
12/11/2019 16:30,9.132,3.2894,9.706367825,1.642,-0.0306,1.642285103,7.49,3.32,8.192832233,11.602,-1.9706,11.76816334,0,0,0,9.96,-1.94,10.14717695
12/11/2019 17:00,10.3628,2.4952,10.65897025,1.5128,-0.0248,1.513003265,8.85,2.52,9.20178787,12.9928,-2.1848,13.17521168,0,0,0,11.48,-2.16,11.68143827
12/11/2019 17:30,11.0509,1.2545,11.12187759,1.4809,-0.0355,1.48132544,9.57,1.29,9.65655218,13.7109,0.5045,13.72017854,0,0,0,12.23,0.54,12.2419157
12/11/2019 18:00,11.1379,1.2529,11.2081477,1.5679,-0.0371,1.568338873,9.57,1.29,9.65655218,13.8379,-0.0371,13.83794973,0,0,0,12.27,0,12.27
12/11/2019 18:30,11.0636,1.299,11.13959811,1.4936,-0.031,1.493921671,9.57,1.33,9.661977023,13.7636,0.509,13.7730086,0,0,0,12.27,0.54,12.28187689
12/11/2019 19:00,11.041,1.3668,11.12527857,1.371,-0.0432,1.371680444,9.67,1.41,9.772256648,12.801,0.1668,12.80208668,0,0,0,11.43,0.21,11.43192897
12/11/2019 19:30,10.609,0.5132,10.62140552,1.239,-0.0368,1.239546385,9.37,0.55,9.386128062,12.089,-0.5768,12.10275255,0,0,0,10.85,-0.54,10.86342948
12/11/2019 20:00,10.0195,0.518,10.03288115,1.2095,-0.032,1.209923241,8.81,0.55,8.827151296,11.4595,-0.032,11.45954468,0,0,0,10.25,0,10.25
12/11/2019 20:30,9.5681,0.6485,9.590051609,1.0981,-0.0215,1.098310457,8.47,0.67,8.496458086,10.9881,0.5185,11.00032653,0,0,0,9.89,0.54,9.904731193
12/11/2019 21:00,9.0261,0.7983,9.061333461,1.1361,-0.0117,1.136160244,7.89,0.81,7.931468969,10.3661,0.5283,10.37955346,0,0,0,9.23,0.54,9.245782822
12/11/2019 21:30,8.5835,0.918,8.632450188,1.0135,-0.002,1.013501973,7.57,0.92,7.625699968,9.9235,0.618,9.94272479,0,0,0,8.91,0.62,8.931545219
12/11/2019 22:00,7.9693,1.004,8.032294721,1.0193,-0.016,1.019425569,6.95,1.02,7.024450156,9.2293,0.714,9.256877146,0,0,0,8.21,0.73,8.24239043
12/11/2019 22:30,7.4674,0.8734,7.518303686,0.9374,0.0034,0.937406166,6.53,0.87,6.587700661,8.6874,0.6134,8.709028552,0,0,0,7.75,0.61,7.773969385
12/11/2019 23:00,6.7874,1.1069,6.877065244,0.9274,0.0069,0.927425668,5.86,1.1,5.962348531,7.9574,0.6169,7.981276863,0,0,0,7.03,0.61,7.056415521
12/11/2019 23:30,5.7843,5.1195,7.724468055,0.7343,0.0195,0.734558874,5.05,5.1,7.177220911,7.2143,-1.8705,7.452844741,0,0,0,6.48,-1.89,6.75
13/11/2019 00:00,5.4209,5.1187,7.455685515,0.7909,0.0187,0.79112104,4.63,5.1,6.88817102,6.8109,-1.8713,7.063294026,0,0,0,6.02,-1.89,6.309714732
13/11/2019 00:30,5.7005,5.1155,7.659245426,0.6705,0.0155,0.670679133,5.03,5.1,7.163162709,7.1705,-1.8745,7.411465476,0,0,0,6.5,-1.89,6.769202316
13/11/2019 01:00,6.3396,5.2373,8.223128325,0.5696,0.0373,0.57081998,5.77,5.2,7.767425571,7.9096,-1.7927,8.110212417,0,0,0,7.34,-1.83,7.5646877
13/11/2019 01:30,6.4293,5.1981,8.267777337,0.4793,0.0381,0.480811917,5.95,5.16,7.875792024,8.0293,-1.7919,8.226819805,0,0,0,7.55,-1.83,7.76861635
13/11/2019 02:00,6.2719,5.19,8.140812589,0.4619,0.03,0.462873212,5.81,5.16,7.77056626,7.8619,-1.84,8.074346513,0,0,0,7.4,-1.87,7.632620782
13/11/2019 02:30,6.0193,5.1789,7.940590513,0.6093,0.0189,0.609593061,5.41,5.16,7.476208932,7.5593,-1.8511,7.782646574,0,0,0,6.95,-1.87,7.197180003
13/11/2019 03:00,5.8093,5.2394,7.822996795,0.6093,0.0194,0.609608768,5.2,5.22,7.368066232,7.2993,-1.7906,7.515718785,0,0,0,6.69,-1.81,6.930526676
13/11/2019 03:30,5.6732,5.2525,7.731361749,0.4732,0.0325,0.474314758,5.2,5.22,7.368066232,7.1632,-1.7775,7.380443109,0,0,0,6.69,-1.81,6.930526676
13/11/2019 04:00,5.5065,5.2498,7.608018289,0.4265,0.0298,0.427539811,5.08,5.22,7.283872596,6.9865,-1.7802,7.209736076,0,0,0,6.56,-1.81,6.80512307
13/11/2019 04:30,5.4298,5.253,7.554914761,0.4598,0.033,0.460982689,4.97,5.22,7.207586281,6.8898,-1.777,7.115270412,0,0,0,6.43,-1.81,6.679895209
13/11/2019 05:00,5.4119,5.2536,7.542478013,0.4419,0.0336,0.443175552,4.97,5.22,7.207586281,6.8719,-1.7764,7.097788851,0,0,0,6.43,-1.81,6.679895209
13/11/2019 05:30,5.8047,2.7295,6.414414419,0.3647,0.0295,0.365891159,5.44,2.7,6.073186972,7.0647,0.0595,7.064950555,0,0,0,6.7,0.03,6.700067164
13/11/2019 06:00,6.2892,1.3578,6.43410114,0.3392,0.0378,0.341299692,5.95,1.32,6.094661598,7.4692,1.0378,7.540953354,0,0,0,7.13,1,7.199784719
13/11/2019 06:30,6.8718,1.4339,7.019808007,0.3418,0.0439,0.344607675,6.53,1.39,6.676301371,8.1618,1.1239,8.238818511,0,0,0,7.82,1.08,7.894225738
13/11/2019 07:00,7.5851,2.0185,7.849081746,0.3851,0.0485,0.388142062,7.2,1.97,7.464643327,8.9351,1.6485,9.085899199,0,0,0,8.55,1.6,8.698419397
13/11/2019 07:30,8.6024,3.4639,9.273612509,0.2524,0.0639,0.26036315,8.35,3.4,9.015680784,10.3624,-0.9761,10.40827099,0,0,0,10.11,-1.04,10.16335083
13/11/2019 08:00,8.8369,4.3642,9.855812663,0.2969,0.0642,0.303761831,8.54,4.3,9.561464323,10.7769,-2.7358,11.11873083,0,0,0,10.48,-2.8,10.84759881
13/11/2019 08:30,9.0887,4.207,10.01515435,0.6287,0.047,0.630454352,8.46,4.16,9.427470498,10.9987,-2.873,11.36774079,0,0,0,10.37,-2.92,10.77326784
13/11/2019 09:00,8.6786,4.2131,9.647191797,0.8986,0.0531,0.900167523,7.78,4.16,8.822357961,10.5286,-2.8669,10.91194454,0,0,0,9.63,-2.92,10.06296676
13/11/2019 09:30,8.5004,4.3475,9.547646642,1.2304,0.0475,1.231316535,7.27,4.3,8.446472637,10.2804,-2.6925,10.62714357,0,0,0,9.05,-2.74,9.455691408
13/11/2019 10:00,8.0148,4.3123,9.10126092,1.9148,0.0123,1.914839505,6.1,4.3,7.463243263,9.6348,-2.6877,10.00265476,0,0,0,7.72,-2.7,8.178532876
13/11/2019 10:30,8.3138,4.1662,9.299273782,2.0138,-0.0338,2.014083633,6.3,4.2,7.571657678,9.9338,-2.8638,10.3383622,0,0,0,7.92,-2.83,8.410428051
13/11/2019 11:00,7.8171,4.1747,8.86200725,2.1771,-0.0253,2.177247,5.64,4.2,7.032040956,9.3671,-2.8553,9.79261459,0,0,0,7.19,-2.83,7.726901061
13/11/2019 11:30,7.8296,3.9778,8.782114153,2.8196,-0.0622,2.820285978,5.01,4.04,6.435969235,9.2296,-3.0422,9.718050062,0,0,0,6.41,-2.98,7.068840075
13/11/2019 12:00,8.3523,3.6885,9.130495471,3.1323,-0.1515,3.135961661,5.22,3.84,6.480277772,9.7223,-3.3415,10.28050288,0,0,0,6.59,-3.19,7.32148892
13/11/2019 12:30,8.6447,4.0208,9.534026994,1.9347,-0.0292,1.934920342,6.71,4.05,7.83751236,10.2947,-3.0292,10.73111834,0,0,0,8.36,-3,8.881981761
13/11/2019 13:00,8.5191,4.1591,9.480146498,2.0491,-0.0009,2.049100198,6.47,4.16,7.691976339,10.1591,-2.8909,10.56241524,0,0,0,8.11,-2.89,8.609541219
13/11/2019 13:30,8.4968,4.1125,9.439717501,2.0868,-0.0475,2.08734053,6.41,4.16,7.641577062,10.1268,-2.9375,10.5442394,0,0,0,8.04,-2.89,8.543635058
13/11/2019 14:00,8.752,4.122,9.674109158,1.792,-0.038,1.792402857,6.96,4.16,8.108464713,10.452,-2.928,10.85437644,0,0,0,8.66,-2.89,9.129496153
13/11/2019 14:30,8.9274,4.0078,9.785751458,1.5974,-0.0122,1.597446588,7.33,4.02,8.359982057,10.6874,-3.0522,11.11469494,0,0,0,9.09,-3.04,9.584868283
13/11/2019 15:00,9.1761,4.1355,10.06494766,1.1061,0.0255,1.106393899,8.07,4.11,9.056323757,11.0561,-2.9145,11.43379453,0,0,0,9.95,-2.94,10.37526385
13/11/2019 15:30,9.6494,4.315,10.57024812,0.4894,0.075,0.495113482,9.16,4.24,10.09372082,11.6894,-2.755,12.00966683,0,0,0,11.2,-2.83,11.55200848
13/11/2019 16:00,10.6854,4.242,11.49662286,0.2754,0.082,0.287348499,10.41,4.16,11.21042818,12.6154,-1.528,12.70760013,0,0,0,12.34,-1.61,12.44458517
13/11/2019 16:30,11.5636,1.1123,11.61697277,0.2836,0.0723,0.29267089,11.28,1.04,11.32784181,13.3936,0.1523,13.39446588,0,0,0,13.11,0.08,13.11024409
13/11/2019 17:00,12.1089,1.1061,12.15931398,0.1689,0.0661,0.181373703,11.94,1.04,11.98520755,13.9889,0.6261,14.00290414,0,0,0,13.82,0.56,13.83134122
13/11/2019 17:30,12.3388,1.0547,12.38379496,0.3188,0.0647,0.325299139,12.02,0.99,12.06070064,14.2288,0.6247,14.24250679,0,0,0,13.91,0.56,13.9212679
13/11/2019 18:00,12.3263,1.1359,12.3785274,0.1963,0.0659,0.207066414,12.13,1.07,12.17710146,14.2463,0.6259,14.26004258,0,0,0,14.05,0.56,14.06115571
13/11/2019 18:30,12.1046,1.1762,12.16161123,0.2246,0.0662,0.234152941,11.88,1.11,11.93174338,14.0246,0.6262,14.03857299,0,0,0,13.8,0.56,13.81135765
13/11/2019 19:00,11.6548,1.2575,11.72244297,0.2248,0.0675,0.234715338,11.43,1.19,11.49177967,13.5348,0.7375,13.55487799,0,0,0,13.31,0.67,13.32685259
13/11/2019 19:30,11.1423,1.4493,11.23616126,0.1823,0.0693,0.195027639,10.96,1.38,11.04653792,12.9923,0.9393,13.02620988,0,0,0,12.81,0.87,12.83950934
13/11/2019 20:00,10.7035,1.3592,10.78945489,0.1235,0.0692,0.14156585,10.58,1.29,10.65835353,12.4935,1.0792,12.54002452,0,0,0,12.37,1.01,12.41116433
13/11/2019 20:30,10.4076,0.6553,10.42820962,0.1576,0.0653,0.170592643,10.25,0.59,10.26696645,12.1276,-0.4747,12.13688683,0,0,0,11.97,-0.54,11.98217426
13/11/2019 21:00,9.8107,0.7398,9.838553681,0.1207,0.0698,0.139429301,9.69,0.67,9.713135436,11.4807,0.0698,11.48091218,0,0,0,11.36,0,11.36
13/11/2019 21:30,9.2852,0.8699,9.325860017,0.0852,0.0699,0.110204582,9.2,0.8,9.234717104,10.8852,0.6099,10.90227302,0,0,0,10.8,0.54,10.81349157
13/11/2019 22:00,8.6946,1.0127,8.753378231,0.0846,0.0727,0.111545731,8.61,0.94,8.66116043,10.2246,0.7027,10.24871858,0,0,0,10.14,0.63,10.15955216
13/11/2019 22:30,8.0725,1.0474,8.140166031,0.1125,0.0574,0.126297308,7.96,0.99,8.02132782,9.5225,0.7274,9.550241725,0,0,0,9.41,0.67,9.433822131
13/11/2019 23:00,6.9474,3.8048,7.921039692,0.1974,0.0448,0.202419861,6.75,3.76,7.72658398,8.5474,-1.1152,8.619844419,0,0,0,8.35,-1.16,8.430189796
13/11/2019 23:30,6.4163,2.1593,6.769895286,0.2463,0.0493,0.251185549,6.17,2.11,6.520812833,7.7463,0.0893,7.746814712,0,0,0,7.5,0.04,7.500106666
14/11/2019 00:00,5.9997,1.5442,6.195236374,0.3197,0.0542,0.324261823,5.68,1.49,5.872180174,7.1897,1.2842,7.303489285,0,0,0,6.87,1.23,6.979240646
14/11/2019 00:30,6.1894,1.5419,6.378567862,0.3494,0.0519,0.353233591,5.84,1.49,6.027080554,7.3994,1.2819,7.509619695,0,0,0,7.05,1.23,7.156493555
14/11/2019 01:00,6.7569,2.1603,7.093841956,0.3569,0.0503,0.360427108,6.4,2.11,6.73885005,8.0469,1.8203,8.250217676,0,0,0,7.69,1.77,7.891070903
14/11/2019 01:30,6.7119,2.4193,7.134606794,0.3719,0.0493,0.375153435,6.34,2.37,6.768493185,8.0619,2.0793,8.325726401,0,0,0,7.69,2.03,7.953426934
14/11/2019 02:00,6.5435,2.4601,6.990671231,0.4335,0.0501,0.436385449,6.11,2.41,6.568119975,7.8435,2.1701,8.138170941,0,0,0,7.41,2.12,7.707301733
14/11/2019 02:30,6.3281,2.4584,6.788857059,0.5381,0.0484,0.540272311,5.79,2.41,6.271538886,7.5681,2.1284,7.861693467,0,0,0,7.03,2.08,7.331255009
14/11/2019 03:00,6.0651,2.2771,6.478473772,0.7151,0.0371,0.716061743,5.35,2.24,5.800008621,7.2451,1.9871,7.512658679,0,0,0,6.53,1.95,6.814939471
14/11/2019 03:30,5.9224,1.3723,6.079311561,0.8724,0.0223,0.872684966,5.05,1.35,5.227332015,7.0424,1.1023,7.128145835,0,0,0,6.17,1.08,6.263808745
14/11/2019 04:00,5.7429,1.3824,5.906939154,0.9329,0.0324,0.933462463,4.81,1.35,4.995858285,6.8229,1.1124,6.912987644,0,0,0,5.89,1.08,5.988196724
14/11/2019 04:30,5.8303,1.483,6.015952717,0.5803,0.043,0.581890961,5.25,1.44,5.443904849,6.9703,1.203,7.073350768,0,0,0,6.39,1.16,6.49443608
14/11/2019 05:00,5.7783,1.4772,5.964132018,0.5883,0.0372,0.589474961,5.19,1.44,5.386065354,6.9283,1.1972,7.030976371,0,0,0,6.34,1.16,6.44524631
14/11/2019 05:30,6.0033,1.3065,6.143822356,0.7033,0.0065,0.703330036,5.3,1.3,5.45710546,7.1233,1.0165,7.195462121,0,0,0,6.42,1.01,6.498961455
14/11/2019 06:00,6.0559,1.2008,6.173803159,0.9959,0.0108,0.995958558,5.06,1.19,5.19804771,7.1659,0.9108,7.223550336,0,0,0,6.17,0.9,6.2352947
14/11/2019 06:30,6.759,1.0704,6.843232946,0.999,0.0004,0.99900008,5.76,1.07,5.858540774,7.939,0.7704,7.976292194,0,0,0,6.94,0.77,6.982585481
14/11/2019 07:00,7.4446,1.4992,7.594054898,1.1546,-0.0208,1.15478734,6.29,1.52,6.471050919,8.6846,1.1592,8.761622099,0,0,0,7.53,1.18,7.62189609
14/11/2019 07:30,8.1483,1.5634,8.296927892,1.5183,-0.0366,1.518741074,6.63,1.6,6.820329904,9.4283,1.1834,9.502277435,0,0,0,7.91,1.22,8.003530471
14/11/2019 08:00,8.4899,1.4976,8.620974874,1.4899,-0.0324,1.49025225,7,1.53,7.16525645,9.7999,1.1176,9.863420795,0,0,0,8.31,1.15,8.389195432
14/11/2019 08:30,8.5966,1.3196,8.697291286,1.7366,-0.0404,1.737069866,6.86,1.36,6.993511278,9.8766,0.9196,9.919319116,0,0,0,8.14,0.96,8.19641385
14/11/2019 09:00,8.6642,1.2304,8.751128259,2.0742,-0.0696,2.075367389,6.59,1.3,6.717000819,9.8942,0.8204,9.9281544,0,0,0,7.82,0.89,7.870482831
14/11/2019 09:30,8.7273,1.078,8.793625492,2.3473,-0.082,2.348731847,6.38,1.16,6.484597135,9.9373,0.658,9.959060964,0,0,0,7.59,0.74,7.625988461
14/11/2019 10:00,8.6305,1.1147,8.702188595,2.5605,-0.0853,2.56192044,6.07,1.2,6.187479293,9.7905,0.7247,9.817284774,0,0,0,7.23,0.81,7.275231955
14/11/2019 10:30,8.6902,1.0345,8.751557935,2.9202,-0.0955,2.921761162,5.77,1.13,5.879608831,9.7802,0.6545,9.802075407,0,0,0,6.86,0.75,6.900876756
14/11/2019 11:00,8.5423,0.9189,8.591581141,3.2223,-0.1111,3.224214711,5.32,1.03,5.418791378,9.5623,0.5689,9.579208135,0,0,0,6.34,0.68,6.376362599
14/11/2019 11:30,8.519,0.9057,8.5670096,3.409,-0.1243,3.41126538,5.11,1.03,5.212772775,9.519,0.5557,9.535206526,0,0,0,6.11,0.68,6.147723156
14/11/2019 12:00,8.6049,0.9056,8.652422515,3.4049,-0.1244,3.407171755,5.2,1.03,5.301028202,9.6049,0.5556,9.620956053,0,0,0,6.2,0.68,6.237178849
14/11/2019 12:30,8.8688,0.91,8.915363898,3.1888,-0.12,3.191057104,5.68,1.03,5.772633714,9.8988,0.56,9.91462765,0,0,0,6.71,0.68,6.744368021
14/11/2019 13:00,8.7084,0.9158,8.756421655,3.0284,-0.1142,3.030552458,5.68,1.03,5.772633714,9.7984,0.5658,9.814722217,0,0,0,6.77,0.68,6.804064961
14/11/2019 13:30,8.7369,1.0282,8.797193692,2.8869,-0.0918,2.888359197,5.85,1.12,5.95624882,9.8469,0.6482,9.868211735,0,0,0,6.96,0.74,6.999228529
14/11/2019 14:00,8.6741,1.0301,8.735051049,3.0141,-0.0899,3.015440402,5.66,1.12,5.769748695,9.7441,0.6501,9.765762378,0,0,0,6.73,0.74,6.770561277
14/11/2019 14:30,8.6883,0.9865,8.744125979,2.9583,-0.0835,2.959478187,5.73,1.07,5.82904795,9.7783,0.5965,9.796477078,0,0,0,6.82,0.68,6.853816455
14/11/2019 15:00,8.6802,0.9943,8.736961974,2.7602,-0.0757,2.761237862,5.92,1.07,6.015920545,9.8002,0.6043,9.818813499,0,0,0,7.04,0.68,7.072764665
14/11/2019 15:30,8.8212,2.7115,9.228531936,2.3712,-0.0685,2.372189219,6.45,2.78,7.023595945,10.2712,-1.8385,10.43444448,0,0,0,7.9,-1.77,8.095856965
14/11/2019 16:00,9.2668,3.828,10.02632367,2.0368,-0.062,2.037743419,7.23,3.89,8.210054811,10.9868,-3.192,11.44109428,0,0,0,8.95,-3.13,9.481529412
14/11/2019 16:30,10.3219,3.7602,10.98547785,1.8519,-0.0398,1.85232763,8.47,3.8,9.283366846,11.9719,-2.0398,12.14442974,0,0,0,10.12,-2,10.31573555
14/11/2019 17:00,11.2619,-0.5918,11.27743849,1.8619,-0.0518,1.862620426,9.4,-0.54,9.415497863,12.7919,-0.9218,12.82507001,0,0,0,10.93,-0.87,10.96457022
14/11/2019 17:30,11.9236,-0.6104,11.93921376,1.8436,-0.0704,1.844943663,10.08,-0.54,10.09445392,13.5236,-1.0204,13.56204163,0,0,0,11.68,-0.95,11.71857073
14/11/2019 18:00,11.9271,-0.6007,11.94221734,1.7871,-0.0607,1.78813056,10.14,-0.54,10.15436852,13.5371,-1.0107,13.57477775,0,0,0,11.75,-0.95,11.7883417
14/11/2019 18:30,11.7622,-0.6024,11.77761583,1.7122,-0.0624,1.713336686,10.05,-0.54,10.06449701,13.3622,-0.8624,13.39000084,0,0,0,11.65,-0.8,11.67743551
14/11/2019 19:00,11.3092,-0.07,11.30941664,1.7992,-0.07,1.800561201,9.51,0,9.51,12.8292,-0.78,12.85288966,0,0,0,11.03,-0.71,11.05282769
14/11/2019 19:30,10.9345,-0.053,10.93462845,1.7145,-0.053,1.715318994,9.22,0,9.22,12.4245,-0.693,12.44381168,0,0,0,10.71,-0.64,10.72910527
14/11/2019 20:00,10.5752,-0.0489,10.57531306,1.5552,-0.0489,1.555968589,9.02,0,9.02,12.0552,-0.5889,12.0695754,0,0,0,10.5,-0.54,10.51387654
14/11/2019 20:30,10.1799,-0.0532,10.18003901,1.4699,-0.0532,1.470862417,8.71,0,8.71,11.6099,-0.5932,11.6250447,0,0,0,10.14,-0.54,10.15436852
14/11/2019 21:00,9.7091,0.4882,9.721366265,1.4891,-0.0518,1.490000688,8.22,0.54,8.237718131,11.0791,-0.5918,11.0948945,0,0,0,9.59,-0.54,9.605191305
14/11/2019 21:30,9.1155,0.495,9.128930126,1.4355,-0.045,1.436205156,7.68,0.54,7.698960969,10.4355,-0.045,10.43559702,0,0,0,9,0,9
14/11/2019 22:00,8.287,0.479,8.300831886,1.637,-0.061,1.638136136,6.65,0.54,6.671888788,9.497,-0.061,9.497195902,0,0,0,7.86,0,7.86
14/11/2019 22:30,7.5657,0.5854,7.588314019,1.7257,-0.0646,1.726908698,5.84,0.65,5.876061606,8.6857,0.4754,8.698700458,0,0,0,6.96,0.54,6.980916845
14/11/2019 23:00,6.7617,1.0436,6.841760581,1.7317,-0.0664,1.732972547,5.03,1.11,5.151019317,7.8417,0.0336,7.841771984,0,0,0,6.11,0.1,6.110818276
14/11/2019 23:30,6.0019,3.7128,7.05745616,1.6719,-0.0672,1.673249966,4.33,3.78,5.747808278,7.2719,-3.2572,7.968053806,0,0,0,5.6,-3.19,6.444850658
15/11/2019 00:00,5.6555,1.0789,5.757491247,1.6755,-0.0611,1.676613688,3.98,1.14,4.140048309,6.5755,0.8689,6.632660662,0,0,0,4.9,0.93,4.987474311
15/11/2019 00:30,5.9213,1.1985,6.04137368,1.4413,-0.0515,1.442219796,4.48,1.25,4.651118145,6.9113,0.9785,6.980224204,0,0,0,5.47,1.03,5.566129715
15/11/2019 01:00,6.4704,1.209,6.582382332,1.4704,-0.041,1.470971502,5,1.25,5.153882032,7.5104,0.939,7.568872384,0,0,0,6.04,0.98,6.118986844
15/11/2019 01:30,6.5973,1.2133,6.707940383,1.3973,-0.0367,1.397781879,5.2,1.25,5.348130514,7.6673,0.9433,7.725108684,0,0,0,6.27,0.98,6.346124802
15/11/2019 02:00,6.5641,1.2965,6.69091332,1.1841,-0.0335,1.184573788,5.38,1.33,5.541958138,7.6441,1.0265,7.712714636,0,0,0,6.46,1.06,6.546388317
15/11/2019 02:30,6.2962,1.2321,6.415621938,1.3162,-0.0379,1.316745552,4.98,1.27,5.139387123,7.3462,1.0221,7.416963182,0,0,0,6.03,1.06,6.122458656
15/11/2019 03:00,6.2109,1.2767,6.340760341,1.2309,-0.0333,1.231350356,4.98,1.31,5.149417443,7.2609,1.0267,7.333129052,0,0,0,6.03,1.06,6.122458656
15/11/2019 03:30,6.0196,1.2813,6.154454797,1.1796,-0.0287,1.179949088,4.84,1.31,5.014149978,7.0496,1.0313,7.124636121,0,0,0,5.87,1.06,5.964939229
15/11/2019 04:00,5.8637,1.2721,6.000101341,1.1137,-0.0379,1.114344695,4.75,1.31,4.927331935,6.8837,1.0221,6.95916763,0,0,0,5.77,1.06,5.866557764
15/11/2019 04:30,5.5833,1.2778,5.727653248,1.2933,-0.0322,1.293700788,4.29,1.31,4.485554592,6.5533,1.0278,6.633408907,0,0,0,5.26,1.06,5.365743192
15/11/2019 05:00,5.4912,1.2046,5.621773617,1.3512,-0.0254,1.351438715,4.14,1.23,4.318854015,6.4412,0.9646,6.513026224,0,0,0,5.09,0.99,5.185383303
15/11/2019 05:30,5.6588,2.5349,6.200623795,1.2088,-0.0251,1.209060565,4.45,2.56,5.133819241,6.7388,0.0749,6.739216234,0,0,0,5.53,0.1,5.530904085
15/11/2019 06:00,5.8292,4.823,7.565771715,1.1392,-0.027,1.139519916,4.69,4.85,6.746747364,7.1292,-2.007,7.406317684,0,0,0,5.99,-1.98,6.308763746
15/11/2019 06:30,6.5008,4.6465,7.990642208,1.2008,-0.0135,1.200875885,5.3,4.66,7.057308269,7.8708,-2.1635,8.16273391,0,0,0,6.67,-2.15,7.007952625
15/11/2019 07:00,7.2885,4.5305,8.581821631,1.2185,-0.0195,1.218656022,6.07,4.55,7.586000264,8.7585,-2.2795,9.050273062,0,0,0,7.54,-2.26,7.871416645
15/11/2019 07:30,8.0871,3.7764,8.925378612,1.4171,-0.0136,1.417165259,6.67,3.79,7.671570895,9.5871,-2.4536,9.896092126,0,0,0,8.17,-2.44,8.526576101
15/11/2019 08:00,8.4619,1.0917,8.53203144,1.4019,-0.0083,1.40192457,7.06,1.1,7.145180194,9.7019,1.2017,9.776039408,0,0,0,8.3,1.21,8.387735094
15/11/2019 08:30,9.1137,0.8737,9.155483569,1.8137,-0.0263,1.813890675,7.3,0.9,7.355270219,10.3037,0.6737,10.32570121,0,0,0,8.49,0.7,8.518808602
15/11/2019 09:00,8.7706,0.6675,8.795963882,2.4906,-0.0525,2.491153269,6.28,0.72,6.321139138,9.8506,0.4875,9.862655657,0,0,0,7.36,0.54,7.379783195
15/11/2019 09:30,8.2152,0.6999,8.244960343,2.4852,-0.0701,2.486188458,5.73,0.77,5.781504994,9.2652,0.4699,9.277108227,0,0,0,6.78,0.54,6.801470429
15/11/2019 10:00,9.1759,0.5181,9.190515134,2.5559,-0.1419,2.559836014,6.62,0.66,6.652818951,10.2259,0.3981,10.23364619,0,0,0,7.67,0.54,7.688985629
15/11/2019 10:30,8.1171,0.3937,8.126642117,4.5971,-0.1963,4.601289178,3.52,0.59,3.569103529,8.7371,0.3437,8.743857621,0,0,0,4.14,0.54,4.175068862
15/11/2019 11:00,6.7183,0.4249,6.731723026,4.4783,-0.2251,4.483953713,2.24,0.65,2.332402195,7.2783,0.3549,7.286947571,0,0,0,2.8,0.58,2.859440505
15/11/2019 11:30,5.5055,0.7277,5.553384332,5.4755,-0.1023,5.476455564,0.03,0.83,0.830541992,6.0455,0.6477,6.080097494,0,0,0,0.57,0.75,0.942019108
15/11/2019 12:00,6.8684,1.2508,6.981362274,3.3184,-0.1092,3.320196259,3.55,1.36,3.801591772,7.3884,0.9608,7.450610123,0,0,0,4.07,1.07,4.20830132
15/11/2019 12:30,7.6864,1.3895,7.810982986,2.5164,-0.0805,2.517687274,5.17,1.47,5.374923255,8.7064,1.0695,8.771843091,0,0,0,6.19,1.15,6.295919313
15/11/2019 13:00,6.3167,1.1257,6.416221581,3.5167,-0.1543,3.520083434,2.8,1.28,3.078701025,7.1467,0.8257,7.194240848,0,0,0,3.63,0.98,3.759960106
15/11/2019 13:30,7.3468,0.661,7.37647553,5.0268,-0.249,5.032963266,2.32,0.91,2.492087478,7.6968,0.521,7.714413214,0,0,0,2.67,0.77,2.778812696
15/11/2019 14:00,6.4089,1.0199,6.48954507,4.9089,-0.1501,4.911194276,1.5,1.17,1.902340663,6.8889,0.7899,6.934038161,0,0,0,1.98,0.94,2.191802911
15/11/2019 14:30,7.4741,0.8724,7.524842362,3.3741,-0.2076,3.380480524,4.1,1.08,4.239858488,8.2241,0.5924,8.245408333,0,0,0,4.85,0.8,4.915536593
15/11/2019 15:00,6.3277,1.3647,6.473190356,2.9677,-0.1053,2.969567541,3.36,1.47,3.667492331,7.1477,1.0847,7.229535904,0,0,0,4.18,1.19,4.346090197
15/11/2019 15:30,7.3475,1.4221,7.483857606,2.2675,-0.0979,2.269612447,5.08,1.52,5.302527699,8.3475,1.0921,8.41863639,0,0,0,6.08,1.19,6.195361168
15/11/2019 16:00,8.4189,1.4018,8.53480641,1.7289,-0.0382,1.729321963,6.69,1.44,6.843222925,9.5589,1.0918,9.621049654,0,0,0,7.83,1.13,7.911118758
15/11/2019 16:30,9.3416,1.3797,9.442937183,1.3416,-0.0103,1.341639538,8,1.39,8.119858373,10.6216,1.0497,10.67334327,0,0,0,9.28,1.06,9.340342606
15/11/2019 17:00,10.5294,2.7379,10.87953863,1.0694,0.0079,1.06942918,9.46,2.73,9.846039813,12.2294,-1.4621,12.31649141,0,0,0,11.16,-1.47,11.25639818
15/11/2019 17:30,11.5889,3.8053,12.19766007,0.7689,-0.0247,0.769296627,10.82,3.83,11.4778613,13.6589,-3.2647,14.04363967,0,0,0,12.89,-3.24,13.2909631
15/11/2019 18:00,11.457,3.9871,12.13094454,0.907,-0.0229,0.907289044,10.55,4.01,11.28639003,13.517,-3.1029,13.86857157,0,0,0,12.61,-3.08,12.98069721
15/11/2019 18:30,11.3582,3.9807,12.03555897,0.9782,-0.0293,0.978638713,10.38,4.01,11.12764575,13.3882,-3.1093,13.7445133,0,0,0,12.41,-3.08,12.78649678
15/11/2019 19:00,10.9758,4.0948,11.71475875,0.9758,-0.0252,0.97612534,10,4.12,10.8154704,12.9558,-2.9652,13.29079248,0,0,0,11.98,-2.94,12.33547729
15/11/2019 19:30,10.4126,4.1516,11.20972887,1.1226,-0.0184,1.122750783,9.29,4.17,10.18297599,12.2826,-2.9584,12.633859,0,0,0,11.16,-2.94,11.54076254
15/11/2019 20:00,9.8124,4.14,10.65001379,1.3524,-0.03,1.352732701,8.46,4.17,9.431887404,11.5724,-2.97,11.9474408,0,0,0,10.22,-2.94,10.63447225
15/11/2019 20:30,9.226,4.2814,10.17101086,1.376,-0.0186,1.376125706,7.85,4.3,8.950558642,10.916,-2.7686,11.26162519,0,0,0,9.54,-2.75,9.928449023
15/11/2019 21:00,8.9363,4.3286,9.929463009,1.2863,-0.0214,1.286478002,7.65,4.35,8.800284086,10.6063,-2.7214,10.94986839,0,0,0,9.32,-2.7,9.703215962
15/11/2019 21:30,8.4722,4.4779,9.582784629,1.1922,-0.0221,1.192404818,7.28,4.5,8.558527911,10.0922,-2.5721,10.41480673,0,0,0,8.9,-2.55,9.258104558
15/11/2019 22:00,8.062,4.6524,9.308097,0.942,-0.0076,0.942030658,7.12,4.66,8.50940656,9.662,-2.4076,9.957448557,0,0,0,8.72,-2.4,9.04424679
15/11/2019 22:30,7.5622,4.8014,8.957695619,0.8722,-0.0086,0.872242398,6.69,4.81,8.239672324,9.1022,-2.2786,9.383073207,0,0,0,8.23,-2.27,8.53731808
15/11/2019 23:00,6.8095,4.7883,8.324488401,1.1295,-0.0217,1.129708431,5.68,4.81,7.443016861,8.2195,-2.2917,8.532998836,0,0,0,7.09,-2.27,7.444528192
15/11/2019 23:30,6.4974,2.1884,6.856041228,0.9674,-0.0016,0.967401323,5.53,2.19,5.947856757,7.6074,-0.1016,7.608078425,0,0,0,6.64,-0.1,6.640752969
16/11/2019 00:00,6.0496,4.9512,7.817419114,0.7796,-0.0088,0.779649665,5.27,4.96,7.237022869,7.3596,-1.7788,7.571515146,0,0,0,6.58,-1.77,6.813904901
16/11/2019 00:30,5.96,4.8732,7.698680292,1.16,-0.0168,1.160121649,4.8,4.89,6.852160243,7.21,-1.8968,7.455330324,0,0,0,6.05,-1.88,6.335368971
16/11/2019 01:00,6.5174,4.8606,8.130309657,1.2474,-0.0294,1.247746417,5.27,4.89,7.189228053,7.8274,-1.9094,8.056922435,0,0,0,6.58,-1.88,6.843303296
16/11/2019 01:30,6.3788,4.8028,7.984734014,1.3188,-0.0172,1.318912158,5.06,4.82,6.988275896,7.6788,-1.8972,7.909698937,0,0,0,6.36,-1.88,6.632043426
16/11/2019 02:00,6.2424,4.8114,7.881441982,1.1824,-0.0086,1.182431275,5.06,4.82,6.988275896,7.5424,-1.7986,7.753886749,0,0,0,6.36,-1.79,6.607094672
16/11/2019 02:30,6.2455,4.958,7.974210572,0.9255,-0.002,0.925502161,5.32,4.96,7.273513594,7.5955,-1.722,7.788254249,0,0,0,6.67,-1.72,6.888200055
16/11/2019 03:00,6.0807,4.9461,7.838291759,0.9407,-0.0139,0.940802689,5.14,4.96,7.142912571,7.4007,-1.7339,7.60110319,0,0,0,6.46,-1.72,6.685057965
16/11/2019 03:30,5.9435,4.9537,7.737204659,0.8035,-0.0063,0.803524698,5.14,4.96,7.142912571,7.2635,-1.7263,7.465825068,0,0,0,6.46,-1.72,6.685057965
16/11/2019 04:00,5.6679,5.0431,7.586695461,0.9079,-0.0069,0.907926219,4.76,5.05,6.939747834,6.9279,-1.6469,7.12096047,0,0,0,6.02,-1.64,6.239390996
16/11/2019 04:30,5.5668,5.0447,7.512540205,0.8068,-0.0053,0.806817408,4.76,5.05,6.939747834,6.8268,-1.6453,7.022265328,0,0,0,6.02,-1.64,6.239390996
16/11/2019 05:00,5.4554,4.9926,7.395095937,0.8354,0.0026,0.835404046,4.62,4.99,6.800330874,6.6854,-1.6874,6.895062866,0,0,0,5.85,-1.69,6.089219983
16/11/2019 05:30,5.4656,4.9413,7.368122492,0.9456,0.0113,0.945667516,4.52,4.93,6.68844526,6.7056,-1.7587,6.932394756,0,0,0,5.76,-1.77,6.025819446
16/11/2019 06:00,5.7249,4.8421,7.498027235,0.8849,0.0121,0.884982723,4.84,4.83,6.83772623,6.9949,-1.8479,7.234871141,0,0,0,6.11,-1.86,6.386838028
16/11/2019 06:30,6.2711,4.7469,7.865097254,0.7011,0.0269,0.701615864,5.57,4.72,7.300910902,7.6211,-1.8331,7.838457809,0,0,0,6.92,-1.86,7.165612326
16/11/2019 07:00,6.5187,4.7631,8.073448538,0.7687,0.0431,0.769907332,5.75,4.72,7.439146456,7.8987,-1.9269,8.130338572,0,0,0,7.13,-1.97,7.397148099
16/11/2019 07:30,7.0008,2.8905,7.574047194,0.6508,0.0505,0.652756379,6.35,2.84,6.956155547,8.2308,0.8005,8.269635354,0,0,0,7.58,0.75,7.617013851
16/11/2019 08:00,7.3125,2.0455,7.593202651,0.5525,0.0555,0.55528056,6.76,1.99,7.046821979,8.4825,1.7955,8.670445577,0,0,0,7.93,1.74,8.118651366
16/11/2019 08:30,7.9419,1.9319,8.173494554,0.6419,0.0419,0.643266057,7.3,1.89,7.540696254,9.1719,1.6619,9.321247836,0,0,0,8.53,1.62,8.682470846
16/11/2019 09:00,8.1999,1.8297,8.401557124,0.9499,0.0397,0.950729246,7.25,1.79,7.467703797,9.4799,1.5397,9.604123078,0,0,0,8.53,1.5,8.660883327
16/11/2019 09:30,8.4253,1.6577,8.586829996,1.7453,-0.0023,1.745301515,6.68,1.66,6.883167875,9.5453,1.3777,9.644211185,0,0,0,7.8,1.38,7.921136282
16/11/2019 10:00,7.7052,1.6547,7.880871724,2.1052,-0.0053,2.105206672,5.6,1.66,5.840856102,8.7252,1.3747,8.83283166,0,0,0,6.62,1.38,6.762307299
16/11/2019 10:30,7.7244,1.4121,7.852412481,2.8744,-0.0579,2.87498309,4.85,1.47,5.067879241,8.6144,1.1621,8.692431407,0,0,0,5.74,1.22,5.868219491
16/11/2019 11:00,6.0862,1.5798,6.287893008,3.0662,-0.0702,3.067003502,3.02,1.65,3.441351479,6.8962,1.3398,7.025143307,0,0,0,3.83,1.41,4.081298813
16/11/2019 11:30,5.3891,1.4333,5.576445795,4.4691,-0.1167,4.470623413,0.92,1.55,1.802470527,6.2091,1.2333,6.330399016,0,0,0,1.74,1.35,2.202294258
16/11/2019 12:00,3.8047,1.1836,3.984551549,4.7047,-0.2664,4.712236311,-0.9,1.45,1.706604817,4.5647,0.9936,4.671587209,0,0,0,-0.14,1.26,1.267753919
16/11/2019 12:30,3.8539,1.6204,4.18069867,3.6739,-0.1696,3.67781258,0.18,1.79,1.799027515,4.6439,1.4004,4.850456408,0,0,0,0.97,1.57,1.845480967
16/11/2019 13:00,7.3239,1.6196,7.500840978,1.9139,-0.0304,1.914141418,5.41,1.65,5.656023338,8.3539,1.3496,8.462213976,0,0,0,6.44,1.38,6.586197689
16/11/2019 13:30,8.3247,1.6672,8.490005061,1.7747,0.0172,1.774783347,6.55,1.65,6.754628043,9.4047,1.3972,9.507920379,0,0,0,7.63,1.38,7.75379262
16/11/2019 14:00,8.1691,1.7462,8.353646464,1.6191,0.0262,1.619311968,6.55,1.72,6.772067631,9.2491,1.4762,9.366163422,0,0,0,7.63,1.45,7.766556509
16/11/2019 14:30,8.0592,1.743,8.245529312,1.2992,0.023,1.299403571,6.76,1.72,6.975385294,9.2192,1.473,9.336132906,0,0,0,7.92,1.45,8.051639585
16/11/2019 15:00,8.412,1.7519,8.592490769,0.902,0.0319,0.902563909,7.51,1.72,7.704446768,9.672,1.4819,9.784866458,0,0,0,8.77,1.45,8.889060693
16/11/2019 15:30,8.6212,1.7681,8.80064015,0.5612,0.0481,0.563257534,8.06,1.72,8.24148045,9.9512,1.4981,10.06333369,0,0,0,9.39,1.45,9.501294649
16/11/2019 16:00,8.9992,1.7758,9.17273494,0.3492,0.0558,0.353630146,8.65,1.72,8.819348048,10.3892,1.4458,10.48931906,0,0,0,10.04,1.39,10.13576341
16/11/2019 16:30,9.7353,3.5338,10.35682425,0.1853,0.0838,0.203367967,9.55,3.45,10.15406323,11.5553,-1.5162,11.65434771,0,0,0,11.37,-1.6,11.48202508
16/11/2019 17:00,10.8202,4.3719,11.67005731,0.1702,0.0719,0.184763768,10.65,4.3,11.48531671,12.7702,-2.0181,12.92867881,0,0,0,12.6,-2.09,12.77216113
16/11/2019 17:30,11.7514,0.0645,11.75157701,0.1514,0.0645,0.164566734,11.6,0,11.6,13.4814,-0.4755,13.48978303,0,0,0,13.33,-0.54,13.34093325
16/11/2019 18:00,11.9104,0.0655,11.9105801,0.1904,0.0655,0.201351459,11.72,0,11.72,13.6404,-0.4745,13.64865057,0,0,0,13.45,-0.54,13.46083578
16/11/2019 18:30,11.688,0.6079,11.70379795,0.148,0.0679,0.16283246,11.54,0.54,11.55262741,13.418,-0.4721,13.42630263,0,0,0,13.27,-0.54,13.28098264
16/11/2019 19:00,11.2585,0.6093,11.27497533,0.1085,0.0693,0.128742922,11.15,0.54,11.16306857,12.9485,-0.4707,12.95705255,0,0,0,12.84,-0.54,12.85135012
16/11/2019 19:30,10.8017,0.6163,10.81926747,0.1017,0.0763,0.127140002,10.7,0.54,10.7136175,12.4417,-0.4637,12.45033801,0,0,0,12.34,-0.54,12.35180958
16/11/2019 20:00,10.2933,0.7461,10.32030475,0.1033,0.0761,0.128304715,10.19,0.67,10.21200274,11.8833,0.6161,11.8992604,0,0,0,11.78,0.54,11.79237041
16/11/2019 20:30,9.9107,0.743,9.938512137,0.1107,0.073,0.132602753,9.8,0.67,9.822876361,11.4507,0.613,11.46709638,0,0,0,11.34,0.54,11.35284986
16/11/2019 21:00,9.5928,0.7418,9.621438514,0.1128,0.0718,0.133712677,9.48,0.67,9.503646669,11.1028,0.6118,11.1196433,0,0,0,10.99,0.54,11.00325861
16/11/2019 21:30,9.0742,0.8676,9.115582011,0.1142,0.0676,0.13270795,8.96,0.8,8.99564339,10.5242,0.6076,10.54172488,0,0,0,10.41,0.54,10.42399635
16/11/2019 22:00,8.5508,0.9889,8.607793204,0.1108,0.0689,0.130475477,8.44,0.92,8.489994111,9.9408,0.7289,9.967487138,0,0,0,9.83,0.66,9.852131749
16/11/2019 22:30,7.8179,3.0705,8.399257745,0.1079,0.0605,0.123703921,7.71,3.01,8.276726406,9.3379,-0.5995,9.35712438,0,0,0,9.23,-0.66,9.25356688
16/11/2019 23:00,7.1235,4.9647,8.68288537,0.1135,0.0647,0.130645857,7.01,4.9,8.552783173,8.7635,-2.1453,9.022263815,0,0,0,8.65,-2.21,8.927855286
16/11/2019 23:30,6.6976,4.6314,8.142954729,0.1076,0.0714,0.129134504,6.59,4.56,8.013844271,8.2776,-2.4386,8.629335532,0,0,0,8.17,-2.51,8.546870772
17/11/2019 00:00,6.2601,5.0106,8.018414081,0.1201,0.0606,0.134522749,6.14,4.95,7.886830796,7.7801,-2.0194,8.037905969,0,0,0,7.66,-2.08,7.93737992
17/11/2019 00:30,6.4256,5.007,8.146065575,0.1556,0.057,0.165711677,6.27,4.95,7.988454168,8.0056,-1.983,8.247540261,0,0,0,7.85,-2.04,8.110739794
17/11/2019 01:00,7.049,5.0076,8.646644364,0.149,0.0576,0.159745923,6.9,4.95,8.491907913,8.709,-2.0324,8.943004571,0,0,0,8.56,-2.09,8.811452775
17/11/2019 01:30,7.0472,5.0103,8.646741232,0.1472,0.0603,0.159072091,6.9,4.95,8.491907913,8.7072,-2.0297,8.94063834,0,0,0,8.56,-2.09,8.811452775
17/11/2019 02:00,6.852,5.0136,8.490352699,0.122,0.0636,0.137582557,6.73,4.95,8.354364129,8.492,-1.9664,8.716696218,0,0,0,8.37,-2.03,8.612653482
17/11/2019 02:30,6.6067,5.0819,8.335118026,0.1567,0.0619,0.168482937,6.45,5.02,8.173304105,8.2067,-1.9681,8.439392306,0,0,0,8.05,-2.03,8.302011804
17/11/2019 03:00,6.4126,5.0824,8.182434144,0.1526,0.0624,0.164865157,6.26,5.02,8.024213357,8.0026,-1.9176,8.229143122,0,0,0,7.85,-1.98,8.095856965
17/11/2019 03:30,6.1551,5.0766,7.978541444,0.1751,0.0566,0.18402057,5.98,5.02,7.80773975,7.7051,-1.9234,7.941538489,0,0,0,7.53,-1.98,7.785968148
17/11/2019 04:00,5.9529,5.1389,7.864179018,0.1729,0.0589,0.18265711,5.78,5.08,7.695115334,7.4629,-1.9211,7.706198909,0,0,0,7.29,-1.98,7.554104844
17/11/2019 04:30,5.8747,5.1381,7.80462502,0.1547,0.0581,0.165250416,5.72,5.08,7.650150325,7.3647,-1.9219,7.611340598,0,0,0,7.21,-1.98,7.476931189
17/11/2019 05:00,5.8007,5.1416,7.751398006,0.1307,0.0616,0.144488927,5.67,5.08,7.612837841,7.2907,-1.9184,7.538870277,0,0,0,7.16,-1.98,7.42872802
17/11/2019 05:30,5.8312,5.0112,7.688629194,0.1612,0.0512,0.169135685,5.67,4.96,7.533292773,7.3212,-2.0088,7.591788121,0,0,0,7.16,-2.06,7.450449651
17/11/2019 06:00,5.9912,4.9174,7.750825775,0.2612,0.0574,0.267432608,5.73,4.86,7.513487872,7.4712,-2.0826,7.756033277,0,0,0,7.21,-2.14,7.520884257
17/11/2019 06:30,6.3135,4.9137,8.000295616,0.2135,0.0537,0.220149813,6.1,4.86,7.799333305,7.8535,-2.1363,8.138872154,0,0,0,7.64,-2.19,7.947685198
17/11/2019 07:00,6.6075,4.7683,8.148358187,0.2175,0.0483,0.222798429,6.39,4.72,7.944211729,8.1875,-2.2617,8.494141695,0,0,0,7.97,-2.31,8.29801181
17/11/2019 07:30,6.9294,4.7304,8.390069637,0.2494,0.0504,0.254441585,6.68,4.68,8.156273659,8.5394,-2.2596,8.833297488,0,0,0,8.29,-2.31,8.60582361
17/11/2019 08:00,6.9938,4.7403,8.448886467,0.3138,0.0603,0.319541124,6.68,4.68,8.156273659,8.6038,-2.2497,8.89306047,0,0,0,8.29,-2.31,8.60582361
17/11/2019 08:30,7.4413,4.5825,8.73912192,0.7613,0.0425,0.76248537,6.68,4.54,8.076756775,8.9913,-2.3975,9.305454419,0,0,0,8.23,-2.44,8.58408411
17/11/2019 09:00,7.5588,4.4391,8.765903619,1.7488,0.0091,1.748823676,5.81,4.43,7.306230218,8.9788,-2.5509,9.334127718,0,0,0,7.23,-2.56,7.669843545
17/11/2019 09:30,6.9644,4.3772,8.225736879,2.5344,0.0072,2.534410227,4.43,4.37,6.222684308,8.2344,-2.6428,8.648105874,0,0,0,5.7,-2.65,6.285896913
17/11/2019 10:00,6.3591,4.1918,7.616386286,2.9991,-0.0682,2.999875339,3.36,4.26,5.425605957,7.5291,-2.7782,8.025318813,0,0,0,4.53,-2.71,5.278730908
17/11/2019 10:30,7.1972,3.8767,8.174869463,3.3472,-0.1633,3.351181095,3.85,4.04,5.580689922,8.3572,-3.0933,8.911301629,0,0,0,5.01,-2.93,5.803878014
17/11/2019 11:00,7.2077,3.7345,8.117723175,3.0377,-0.1955,3.043984484,4.17,3.93,5.730078533,8.3777,-3.2455,8.984382424,0,0,0,5.34,-3.05,6.149642266
17/11/2019 11:30,6.5841,3.7056,7.555252754,3.3841,-0.2244,3.391531832,3.2,3.93,5.06802723,7.6141,-3.2744,8.288317934,0,0,0,4.23,-3.05,5.214920901
17/11/2019 12:00,5.9581,3.7258,7.027128948,4.3781,-0.1542,4.380814679,1.58,3.88,4.189367494,6.8381,-3.2042,7.551589849,0,0,0,2.46,-3.05,3.918430808
17/11/2019 12:30,5.4067,3.6312,6.512911663,5.1167,-0.1888,5.12018206,0.29,3.82,3.830992039,6.2767,-3.2888,7.086125057,0,0,0,1.16,-3.1,3.30992447
17/11/2019 13:00,5.0764,3.4975,6.164604059,5.8464,-0.2325,5.851021211,-0.77,3.73,3.808648054,5.8564,-3.3725,6.758045369,0,0,0,0.01,-3.14,3.140015924
17/11/2019 13:30,6.6002,3.3745,7.412819321,4.7802,-0.2555,4.787023322,1.82,3.63,4.06070191,7.2602,-3.5455,8.079670432,0,0,0,2.48,-3.29,4.120012136
17/11/2019 14:00,6.3165,3.7338,7.337536009,4.1665,-0.1762,4.170224058,2.15,3.91,4.462129536,6.7365,-3.2062,7.460573081,0,0,0,2.57,-3.03,3.973134783
17/11/2019 14:30,7.8006,3.6294,8.603598359,3.6606,-0.2006,3.666092296,4.14,3.83,5.639902481,8.8706,-3.3206,9.4717437,0,0,0,5.21,-3.12,6.072767079
17/11/2019 15:00,7.4699,3.9911,8.469255293,2.7699,-0.1289,2.772897622,4.7,4.12,6.250151998,8.6999,-2.9889,9.199009904,0,0,0,5.93,-2.86,6.583654001
17/11/2019 15:30,7.8005,4.239,8.877889459,1.8005,-0.031,1.800766851,6,4.27,7.364299016,9.2705,-2.761,9.672915344,0,0,0,7.47,-2.73,7.953225761
17/11/2019 16:00,8.6276,4.2026,9.596735305,1.0676,-0.0074,1.067625646,7.56,4.21,8.653190163,10.3276,-2.7374,10.68422578,0,0,0,9.26,-2.73,9.654040605
17/11/2019 16:30,9.8702,4.2087,10.73005143,0.4502,0.0487,0.45282638,9.42,4.16,10.29766964,11.8102,-2.7813,12.13327877,0,0,0,11.36,-2.83,11.70719864
17/11/2019 17:00,11.1196,2.4245,11.38084814,0.3496,0.0345,0.351298178,10.77,2.39,11.03199891,12.8796,-0.5955,12.89335939,0,0,0,12.53,-0.63,12.54582799
17/11/2019 17:30,11.574,1.2147,11.63756728,0.334,0.0147,0.334323332,11.24,1.2,11.30387544,13.294,0.7847,13.31713896,0,0,0,12.96,0.77,12.98285408
17/11/2019 18:00,11.4397,1.307,11.51412112,0.3297,0.017,0.330137986,11.11,1.29,11.18464125,13.1597,0.867,13.18822934,0,0,0,12.83,0.85,12.85812584
17/11/2019 18:30,11.1261,1.361,11.20903306,0.3561,0.021,0.356718671,10.77,1.34,10.85304105,12.8161,0.961,12.85207922,0,0,0,12.46,0.94,12.49540716
17/11/2019 19:00,10.6812,1.4425,10.77816495,0.4412,0.0325,0.4423954,10.24,1.41,10.33661937,12.3012,1.0525,12.34614424,0,0,0,11.86,1.02,11.90378091
17/11/2019 19:30,10.3203,1.2322,10.39359942,0.4803,0.0222,0.480812781,9.84,1.21,9.914116199,11.8803,1.1022,11.93131899,0,0,0,11.4,1.08,11.45104362
17/11/2019 20:00,9.9313,0.6549,9.952869621,0.4813,0.0249,0.481943669,9.45,0.63,9.470976718,11.4413,0.5649,11.45523713,0,0,0,10.96,0.54,10.97329486
17/11/2019 20:30,9.6183,0.7409,9.646793649,0.4583,0.0209,0.458776307,9.16,0.72,9.18825337,11.0783,0.5609,11.09249024,0,0,0,10.62,0.54,10.63371995
17/11/2019 21:00,9.2227,0.7435,9.252620577,0.4727,0.0235,0.473283784,8.75,0.72,8.779572883,10.6327,0.5635,10.6476214,0,0,0,10.16,0.54,10.17434027
17/11/2019 21:30,8.6841,0.8747,8.728040611,0.3341,0.0247,0.335011791,8.35,0.85,8.393151971,10.0641,0.6147,10.082855,0,0,0,9.73,0.59,9.747871563
17/11/2019 22:00,8.0343,0.9534,8.090670433,0.3743,0.0234,0.375030732,7.66,0.93,7.716249089,9.3543,0.6934,9.379964395,0,0,0,8.98,0.67,9.004959744
17/11/2019 22:30,7.3522,2.4408,7.746763807,0.3422,0.0208,0.342831562,7.01,2.42,7.415962513,8.7422,-0.2092,8.74470271,0,0,0,8.4,-0.23,8.40314822
17/11/2019 23:00,6.4621,5.1264,8.24855826,0.3621,0.0264,0.363061111,6.1,5.1,7.951100553,7.9821,-1.9336,8.21296106,0,0,0,7.62,-1.96,7.868036604
17/11/2019 23:30,5.8408,5.1223,7.768713016,0.4708,0.0223,0.471327837,5.37,5.1,7.405869294,7.2708,-1.9377,7.524574003,0,0,0,6.8,-1.96,7.076835451
18/11/2019 00:00,5.855,2.8436,6.509000381,0.405,0.0236,0.405687022,5.45,2.82,6.136358855,7.105,-1.0664,7.184583075,0,0,0,6.7,-1.09,6.78808515
18/11/2019 00:30,5.9284,1.5318,6.123098709,0.3584,0.0318,0.359808004,5.57,1.5,5.768439997,7.0184,1.3518,7.147398254,0,0,0,6.66,1.32,6.789550795
18/11/2019 01:00,6.593,1.5339,6.769084001,0.293,0.0339,0.29495459,6.3,1.5,6.476109943,7.773,1.3539,7.890030051,0,0,0,7.48,1.32,7.595577661
18/11/2019 01:30,6.6614,1.5512,6.839625092,0.2414,0.0512,0.246769933,6.42,1.5,6.592905278,7.8514,1.3112,7.96013363,0,0,0,7.61,1.26,7.713604864
18/11/2019 02:00,6.3947,1.5553,6.581120435,0.4047,0.0553,0.408460745,5.99,1.5,6.17495749,7.5447,1.3153,7.658492814,0,0,0,7.14,1.26,7.250324131
18/11/2019 02:30,6.2354,1.551,6.425403813,0.4054,0.051,0.40859535,5.83,1.5,6.019875414,7.3254,1.381,7.454438018,0,0,0,6.92,1.33,7.046651687
