Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/11/2019 03:00,6.1161,1.62,6.327011871,0.3461,0.05,0.349693023,5.77,1.57,5.979782605,7.2161,1.38,7.346870028,0,0,0,6.87,1.33,6.997556716
18/11/2019 03:30,5.9545,1.6136,6.169260508,0.3545,0.0436,0.357171121,5.6,1.57,5.815917812,7.0345,1.3736,7.167354268,0,0,0,6.68,1.33,6.811115914
18/11/2019 04:00,5.8364,1.6151,6.055750405,0.2364,0.0451,0.240663603,5.6,1.57,5.815917812,6.9164,1.3751,7.051772045,0,0,0,6.68,1.33,6.811115914
18/11/2019 04:30,5.7812,1.6155,6.002675544,0.1812,0.0455,0.186825293,5.6,1.57,5.815917812,6.8612,1.3755,6.997718606,0,0,0,6.68,1.33,6.811115914
18/11/2019 05:00,5.7752,1.5691,5.984564299,0.1352,0.0491,0.143839668,5.64,1.52,5.841232747,6.8652,1.3791,7.002348738,0,0,0,6.73,1.33,6.860160348
18/11/2019 05:30,5.9866,1.5654,6.187879824,0.0866,0.0454,0.097778934,5.9,1.52,6.092651311,7.1066,1.3754,7.238472817,0,0,0,7.02,1.33,7.144879285
18/11/2019 06:00,6.3652,1.3989,6.51710766,0.0652,0.0389,0.075922658,6.3,1.36,6.445122187,7.4952,1.1989,7.590479843,0,0,0,7.43,1.16,7.520006649
18/11/2019 06:30,7.0234,1.3394,7.14997482,0.0934,0.0494,0.105659453,6.93,1.29,7.049042488,8.2434,1.0894,8.315072815,0,0,0,8.15,1.04,8.216087877
18/11/2019 07:00,7.9135,1.236,8.009443067,0.0435,0.056,0.070910154,7.87,1.18,7.957970847,9.2535,0.946,9.301729853,0,0,0,9.21,0.89,9.252902247
18/11/2019 07:30,8.7298,1.5195,8.861054581,0.0298,0.0595,0.066545398,8.7,1.46,8.821655173,10.1698,1.2095,10.24147071,0,0,0,10.14,1.15,10.20500367
18/11/2019 08:00,8.7881,1.9533,9.002559775,0.0881,0.0733,0.114605846,8.7,1.88,8.900808952,10.2281,1.6033,10.35299959,0,0,0,10.14,1.53,10.25477937
18/11/2019 08:30,8.7406,1.8021,8.924441314,0.7106,0.0521,0.712507382,8.03,1.75,8.218479178,10.0906,1.4621,10.19597689,0,0,0,9.38,1.41,9.485383493
18/11/2019 09:00,8.4245,1.7066,8.595620036,1.4645,0.0266,1.464741551,6.96,1.68,7.159888267,9.6445,1.3866,9.743666651,0,0,0,8.18,1.36,8.292285572
18/11/2019 09:30,8.427,1.4417,8.549434361,2.247,-0.0283,2.247178206,6.18,1.47,6.352424734,9.527,1.1417,9.59516586,0,0,0,7.28,1.17,7.373418474
18/11/2019 10:00,7.3143,1.2501,7.420359459,3.8143,-0.0899,3.815359288,3.5,1.34,3.747745989,8.0743,0.9901,8.134778331,0,0,0,4.26,1.08,4.394769619
18/11/2019 10:30,6.5091,0.9817,6.582713551,4.9991,-0.1783,5.002278651,1.51,1.16,1.904127097,6.7691,0.7517,6.810709779,0,0,0,1.77,0.93,1.999449924
18/11/2019 11:00,5.1068,0.7624,5.163396169,5.8368,-0.2776,5.843397642,-0.73,1.04,1.270629765,5.1668,0.5824,5.199520362,0,0,0,-0.67,0.86,1.090183471
18/11/2019 11:30,4.813,0.5865,4.84860302,6.513,-0.3235,6.521029156,-1.7,0.91,1.928237537,4.953,0.3965,4.968845062,0,0,0,-1.56,0.72,1.718138528
18/11/2019 12:00,4.9299,0.5337,4.958704438,6.7199,-0.3163,6.727339868,-1.79,0.85,1.981565038,5.0199,0.3537,5.032345348,0,0,0,-1.7,0.67,1.827265717
18/11/2019 12:30,4.4888,0.4581,4.51211492,6.8288,-0.3519,6.837861,-2.34,0.81,2.476226969,4.5688,0.3181,4.579860375,0,0,0,-2.26,0.67,2.357222942
18/11/2019 13:00,5.5728,0.7372,5.62134892,5.9528,-0.2928,5.959996617,-0.38,1.03,1.097861558,5.8728,0.5372,5.897318347,0,0,0,-0.08,0.83,0.833846509
18/11/2019 13:30,6.4062,1.2924,6.53526558,3.9962,-0.1376,3.998568269,2.41,1.43,2.802320467,7.0062,1.0524,7.084799517,0,0,0,3.01,1.19,3.236695846
18/11/2019 14:00,6.471,1.1845,6.578516645,4.001,-0.0755,4.00171229,2.47,1.26,2.772814455,7.121,0.9545,7.184685884,0,0,0,3.12,1.03,3.285620185
18/11/2019 14:30,6.6092,0.9651,6.679292077,4.0692,-0.1149,4.070821864,2.54,1.08,2.760072463,7.2292,0.7451,7.267496588,0,0,0,3.16,0.86,3.274935114
18/11/2019 15:00,6.4616,1.4695,6.626590738,2.8416,-0.0005,2.841600044,3.62,1.47,3.907083311,7.2916,1.2195,7.392875679,0,0,0,4.45,1.22,4.614206324
18/11/2019 15:30,7.3869,1.7499,7.591339909,2.1169,-0.0001,2.116900002,5.27,1.75,5.552963173,8.4169,1.0199,8.478466938,0,0,0,6.3,1.02,6.382037292
18/11/2019 16:00,8.8917,4.3329,9.891225976,0.8917,0.0629,0.893915712,8,4.27,9.068235771,10.6317,-2.6171,10.94907564,0,0,0,9.74,-2.68,10.10198
18/11/2019 16:30,10.2514,2.2854,10.50305932,0.1814,0.0954,0.204956386,10.07,2.19,10.30538694,11.9114,-0.0546,11.91152514,0,0,0,11.73,-0.15,11.73095904
18/11/2019 17:00,11.2701,1.3644,11.35238924,0.0801,0.0944,0.123803756,11.19,1.27,11.26183822,12.9901,0.9544,13.02511333,0,0,0,12.91,0.86,12.93861275
18/11/2019 17:30,11.8397,1.5822,11.94495094,0.0797,0.0822,0.114494236,11.76,1.5,11.85527731,13.6397,1.1222,13.68578638,0,0,0,13.56,1.04,13.59982353
18/11/2019 18:00,11.9428,1.5776,12.04654696,0.0828,0.0776,0.113479514,11.86,1.5,11.95448033,13.7628,1.1176,13.80810246,0,0,0,13.68,1.04,13.71947521
18/11/2019 18:30,11.7845,1.5778,11.88965488,0.0845,0.0778,0.114861177,11.7,1.5,11.79576195,13.5645,1.1778,13.61553793,0,0,0,13.48,1.1,13.52480684
18/11/2019 19:00,11.3663,1.705,11.49346774,0.0863,0.075,0.114335865,11.28,1.63,11.39716193,13.0763,1.305,13.14125742,0,0,0,12.99,1.23,13.04810331
18/11/2019 19:30,10.9614,1.7934,11.10714065,0.0914,0.0734,0.11722423,10.87,1.72,11.00523966,12.6314,1.4034,12.70912261,0,0,0,12.54,1.33,12.61033306
18/11/2019 20:00,10.4653,1.8964,10.63573397,0.1253,0.0664,0.141806382,10.34,1.83,10.50069045,12.1153,1.4864,12.20614104,0,0,0,11.99,1.42,12.07379394
18/11/2019 20:30,9.9546,2.0102,10.15553865,0.1646,0.0602,0.175263231,9.79,1.95,9.982314361,11.5546,1.6202,11.66764026,0,0,0,11.39,1.56,11.4963342
18/11/2019 21:00,9.485,2.0674,9.707696316,0.125,0.0574,0.137549118,9.36,2.01,9.573384981,11.035,1.7174,11.16784168,0,0,0,10.91,1.66,11.03556523
18/11/2019 21:30,8.8823,2.1401,9.136480794,0.1923,0.0501,0.198719149,8.69,2.09,8.937796149,10.3323,1.8201,10.49138634,0,0,0,10.14,1.77,10.29332308
18/11/2019 22:00,8.1802,2.29,8.494690815,0.2102,0.05,0.216064898,7.97,2.24,8.278798222,9.5502,1.97,9.751267612,0,0,0,9.34,1.92,9.535302827
18/11/2019 22:30,7.6128,2.1612,7.913628073,0.2128,0.0412,0.216751655,7.4,2.12,7.697687965,8.9328,1.8812,9.128736456,0,0,0,8.72,1.84,8.912014363
18/11/2019 23:00,7.0579,1.4314,7.201587212,0.2879,0.0414,0.290861427,6.77,1.39,6.911222757,8.2879,1.1914,8.373095029,0,0,0,8,1.15,8.082233602
18/11/2019 23:30,6.3785,1.5064,6.553968508,0.2785,0.0364,0.28086867,6.1,1.47,6.274623495,7.5485,1.2664,7.653993808,0,0,0,7.27,1.23,7.373316757
19/11/2019 00:00,5.9539,1.5072,6.141707991,0.3039,0.0372,0.306168336,5.65,1.47,5.838099006,7.0839,1.2672,7.19634873,0,0,0,6.78,1.23,6.890667602
19/11/2019 00:30,5.9817,1.5551,6.180539693,0.5317,0.0351,0.532857298,5.45,1.52,5.657994344,7.0917,1.3451,7.21813708,0,0,0,6.56,1.31,6.689521657
19/11/2019 01:00,6.6145,1.5603,6.796039018,0.5345,0.0403,0.536017108,6.08,1.52,6.267120551,7.8145,1.3503,7.930303925,0,0,0,7.28,1.31,7.396925037
19/11/2019 01:30,6.7413,1.5536,6.918005395,0.4613,0.0336,0.462522054,6.28,1.52,6.461331132,7.9713,1.2836,8.073986169,0,0,0,7.51,1.25,7.61331728
19/11/2019 02:00,6.5734,1.514,6.745500987,0.4334,0.034,0.434731595,6.14,1.48,6.31585307,7.7734,1.284,7.878731088,0,0,0,7.34,1.25,7.445676598
19/11/2019 02:30,6.3424,1.5901,6.538689148,0.4624,0.0401,0.464135508,5.88,1.55,6.080863426,7.5224,1.3501,7.642595879,0,0,0,7.06,1.31,7.180508339
19/11/2019 03:00,6.2111,1.5896,6.411286249,0.4711,0.0396,0.47276143,5.74,1.55,5.945595008,7.3511,1.3496,7.473960889,0,0,0,6.88,1.31,7.003606214
19/11/2019 03:30,5.9547,1.5826,6.16141825,0.5247,0.0326,0.525711756,5.43,1.55,5.646892951,7.0647,1.3426,7.191144613,0,0,0,6.54,1.31,6.669910044
19/11/2019 04:00,5.7069,1.5041,5.901781462,0.6269,0.0241,0.627363069,5.08,1.48,5.291200242,6.7769,1.2941,6.899352754,0,0,0,6.15,1.27,6.279761142
19/11/2019 04:30,5.5643,1.5005,5.763066436,0.6743,0.0205,0.674611547,4.89,1.48,5.109060579,6.6243,1.2905,6.748832546,0,0,0,5.95,1.27,6.084028271
19/11/2019 05:00,5.4256,1.45,5.616015969,0.8456,0.01,0.845659128,4.58,1.44,4.801041554,6.4256,1.22,6.5403926,0,0,0,5.58,1.21,5.709684755
19/11/2019 05:30,5.6541,1.3499,5.813009274,0.7641,0.0099,0.764164132,4.89,1.34,5.070276127,6.6941,1.1199,6.787131266,0,0,0,5.93,1.11,6.032992624
19/11/2019 06:00,5.9208,1.2836,6.058341489,0.8208,0.0036,0.820807895,5.1,1.28,5.258174588,6.9908,1.0336,7.066796559,0,0,0,6.17,1.03,6.255381683
19/11/2019 06:30,6.4556,1.0845,6.54606077,1.0956,-0.0055,1.095613805,5.36,1.09,5.469707488,7.5456,0.8145,7.589432759,0,0,0,6.45,0.82,6.501915102
19/11/2019 07:00,7.2095,1.0332,7.28315814,1.1195,-0.0068,1.119520652,6.09,1.04,6.178163157,8.3795,0.7332,8.411516064,0,0,0,7.26,0.74,7.297616049
19/11/2019 07:30,8.0718,0.8998,8.12179754,1.1318,-0.0002,1.131800018,6.94,0.9,6.998114032,9.3418,0.5898,9.360400167,0,0,0,8.21,0.59,8.231172456
19/11/2019 08:00,8.3471,0.8208,8.387359003,1.0671,0.0108,1.067154651,7.28,0.81,7.324923208,9.6371,0.5508,9.652827412,0,0,0,8.57,0.54,8.586995982
19/11/2019 08:30,8.5131,0.7063,8.542349285,1.2331,-0.0037,1.233105551,7.28,0.71,7.314540314,9.8031,0.5363,9.817758772,0,0,0,8.57,0.54,8.586995982
19/11/2019 09:00,8.449,0.6082,8.470862308,1.659,-0.0318,1.659304746,6.79,0.64,6.820095307,9.689,-0.0318,9.689052185,0,0,0,8.03,0,8.03
19/11/2019 09:30,8.4552,0.5089,8.470500944,1.9952,-0.0411,1.995623274,6.46,0.55,6.483371037,9.6352,-0.0411,9.635287658,0,0,0,7.64,0,7.64
19/11/2019 10:00,8.4365,0.4906,8.450752665,2.1565,-0.0594,2.15731792,6.28,0.55,6.304038388,9.5965,-0.0594,9.596683834,0,0,0,7.44,0,7.44
19/11/2019 10:30,8.436,0.4692,8.44903809,2.446,-0.0808,2.447334191,5.99,0.55,6.01519742,9.536,-0.0808,9.536342309,0,0,0,7.09,0,7.09
19/11/2019 11:00,8.3078,0.4347,8.319164918,2.2578,-0.1153,2.260742119,6.05,0.55,6.074948559,9.4178,-0.1153,9.418505769,0,0,0,7.16,0,7.16
19/11/2019 11:30,8.5997,0.4487,8.611397783,2.1997,-0.1013,2.202031285,6.4,0.55,6.423589339,9.7497,-0.1013,9.750226243,0,0,0,7.55,0,7.55
19/11/2019 12:00,8.5732,0.4598,8.5855212,2.2832,-0.0902,2.284981024,6.29,0.55,6.314000317,9.7032,-0.0902,9.703619236,0,0,0,7.42,0,7.42
19/11/2019 12:30,8.5401,0.4706,8.553056317,2.3501,-0.0794,2.351440914,6.19,0.55,6.214386534,9.6701,-0.0794,9.670425966,0,0,0,7.32,0,7.32
19/11/2019 13:00,8.7076,0.4683,8.720183636,2.1876,-0.0817,2.189125088,6.52,0.55,6.543156731,9.8776,-0.0817,9.877937874,0,0,0,7.69,0,7.69
19/11/2019 13:30,8.7448,0.4953,8.75881551,1.8748,-0.0547,1.875597806,6.87,0.55,6.891980847,9.9648,-0.0547,9.964950132,0,0,0,8.09,0,8.09
19/11/2019 14:00,8.5206,0.52,8.53645268,1.8506,-0.03,1.850843148,6.67,0.55,6.692637746,9.7506,-0.03,9.750646151,0,0,0,7.9,0,7.9
19/11/2019 14:30,8.4211,0.5207,8.437182806,1.9511,-0.0293,1.951319989,6.47,0.55,6.493335044,9.6111,-0.0293,9.611144661,0,0,0,7.66,0,7.66
19/11/2019 15:00,8.5804,0.5152,8.595853372,1.7204,-0.0348,1.720751929,6.86,0.55,6.882012787,9.8104,-0.0348,9.810461722,0,0,0,8.09,0,8.09
19/11/2019 15:30,8.7149,0.5258,8.730747256,1.5249,-0.0242,1.525092014,7.19,0.55,7.211005478,9.9849,-0.0242,9.984929326,0,0,0,8.46,0,8.46
19/11/2019 16:00,9.1844,0.5439,9.200490779,1.4944,-0.0061,1.49441245,7.69,0.55,7.709643312,10.5044,-0.0061,10.50440177,0,0,0,9.01,0,9.01
19/11/2019 16:30,10.006,0.5413,10.0206308,1.576,-0.0087,1.576024013,8.43,0.55,8.447922822,11.406,-0.5487,11.41919033,0,0,0,9.83,-0.54,9.844820973
19/11/2019 17:00,10.86,0.5341,10.87312571,1.43,-0.0159,1.430088392,9.43,0.55,9.446025619,12.36,-0.5559,12.37249469,0,0,0,10.93,-0.54,10.9433313
19/11/2019 17:30,11.1905,-0.021,11.1905197,1.4405,-0.021,1.440653064,9.75,0,9.75,12.6905,-0.561,12.70289381,0,0,0,11.25,-0.54,11.26295254
19/11/2019 18:00,11.1729,-0.0308,11.17294245,1.5329,-0.0308,1.533209395,9.64,0,9.64,12.6829,-0.5708,12.69573807,0,0,0,11.15,-0.54,11.16306857
19/11/2019 18:30,10.9712,-0.0413,10.97127773,1.5712,-0.0413,1.571742705,9.4,0,9.4,12.4612,-0.5813,12.4747511,0,0,0,10.89,-0.54,10.90338021
19/11/2019 19:00,10.7062,0.4993,10.71783649,1.5762,-0.0407,1.576725382,9.13,0.54,9.14595539,12.1862,-0.5807,12.20002799,0,0,0,10.61,-0.54,10.62373287
19/11/2019 19:30,10.1367,0.4883,10.14845426,1.6467,-0.0517,1.64751139,8.49,0.54,8.507155811,11.5567,-0.0517,11.55681564,0,0,0,9.91,0,9.91
19/11/2019 20:00,9.6251,0.4908,9.637605234,1.7151,-0.0492,1.71580554,7.91,0.54,7.928410938,10.9751,-0.0492,10.97521028,0,0,0,9.26,0,9.26
19/11/2019 20:30,9.0923,0.595,9.111747598,1.7223,-0.045,1.722887776,7.37,0.64,7.39773614,10.3923,0.495,10.4040821,0,0,0,8.67,0.54,8.686800332
19/11/2019 21:00,8.6894,0.7358,8.720497348,1.6794,-0.0442,1.679981548,7.01,0.78,7.053261657,9.9494,0.4958,9.961745731,0,0,0,8.27,0.54,8.287611236
19/11/2019 21:30,8.1112,0.7914,8.149716523,1.6712,-0.0486,1.671906517,6.44,0.84,6.494551563,9.3112,0.4914,9.324157839,0,0,0,7.64,0.54,7.659059995
19/11/2019 22:00,7.5335,0.8657,7.583077129,1.6835,-0.0543,1.684375475,5.85,0.92,5.921900033,8.6835,0.5757,8.702562998,0,0,0,7,0.63,7.028292823
19/11/2019 22:30,6.9681,0.9046,7.026572334,1.6981,-0.0654,1.699358929,5.27,0.97,5.358525917,8.0481,0.6246,8.072300711,0,0,0,6.35,0.69,6.387378179
19/11/2019 23:00,5.869,4.099,7.158698345,1.719,-0.061,1.720081975,4.15,4.16,5.876061606,7.099,-1.621,7.281719714,0,0,0,5.38,-1.56,5.601606912
19/11/2019 23:30,5.6159,3.6378,6.691182381,1.7259,-0.0522,1.726689216,3.89,3.69,5.361734794,6.8459,-3.4522,7.667074517,0,0,0,5.12,-3.4,6.146088187
20/11/2019 00:00,5.3301,3.0038,6.118233442,1.7601,-0.0562,1.760997005,3.57,3.06,4.701967673,6.4501,-2.5162,6.923514458,0,0,0,4.69,-2.46,5.296007931
20/11/2019 00:30,5.4076,1.2086,5.541015405,1.7476,-0.0514,1.748355719,3.66,1.26,3.870813868,6.3076,0.9586,6.380025997,0,0,0,4.56,1.01,4.67051389
20/11/2019 01:00,5.8046,2.0224,6.146827061,1.7246,-0.0376,1.725009832,4.08,2.06,4.570557953,6.7946,1.7524,7.016943417,0,0,0,5.07,1.79,5.376709031
20/11/2019 01:30,5.8972,2.0224,6.234345964,1.7172,-0.0376,1.717611598,4.18,2.06,4.660042918,6.8972,1.7524,7.116338497,0,0,0,5.18,1.79,5.480556541
20/11/2019 02:00,5.6635,2.0093,6.009369246,1.7635,-0.0507,1.764228653,3.9,2.06,4.410623539,6.6435,1.7393,6.867405386,0,0,0,4.88,1.79,5.197932281
20/11/2019 02:30,5.5297,2.0731,5.905533481,1.7197,-0.0469,1.720339414,3.81,2.12,4.36010321,6.4997,1.8031,6.745166395,0,0,0,4.78,1.85,5.125514608
20/11/2019 03:00,5.3643,2.0371,5.738073797,1.7243,-0.0429,1.724833586,3.64,2.08,4.192374029,6.2743,1.8071,6.529353023,0,0,0,4.55,1.85,4.911720676
20/11/2019 03:30,5.1585,2.039,5.546858863,1.6785,-0.041,1.67900067,3.48,2.08,4.054232356,6.0485,1.809,6.313226849,0,0,0,4.37,1.85,4.745460989
20/11/2019 04:00,5.0603,2.0844,5.472783519,1.5803,-0.0356,1.580700936,3.48,2.12,4.074898772,5.9503,1.8144,6.220781096,0,0,0,4.37,1.85,4.745460989
20/11/2019 04:30,4.9058,2.086,5.330878881,1.6358,-0.034,1.636153306,3.27,2.12,3.897088657,5.7858,1.816,6.064102377,0,0,0,4.15,1.85,4.543676925
20/11/2019 05:00,4.7924,1.9946,5.190908102,1.7624,-0.0454,1.762984662,3.03,2.04,3.652738699,5.6324,1.8046,5.914432426,0,0,0,3.87,1.85,4.289452179
20/11/2019 05:30,4.935,4.1811,6.468061704,1.795,-0.0589,1.795966094,3.14,4.24,5.276097042,6.005,-1.5189,6.194116742,0,0,0,4.21,-1.46,4.455973519
20/11/2019 06:00,5.2738,4.6268,7.015714125,1.7938,-0.0632,1.794913001,3.48,4.69,5.840077054,6.4038,-2.3032,6.805393793,0,0,0,4.61,-2.24,5.125397546
20/11/2019 06:30,5.9672,4.4723,7.457140412,1.8272,-0.0677,1.828453754,4.14,4.54,6.144200518,7.1872,-2.4877,7.605556859,0,0,0,5.36,-2.42,5.880986312
20/11/2019 07:00,6.8347,4.382,8.118808292,1.8047,-0.068,1.805980645,5.03,4.45,6.715906491,8.1747,-2.638,8.589805824,0,0,0,6.37,-2.57,6.868900931
20/11/2019 07:30,7.6984,4.2204,8.779358674,1.8284,-0.0696,1.82972422,5.87,4.29,7.270557063,9.1384,-2.7496,9.543094609,0,0,0,7.31,-2.68,7.785788335
20/11/2019 08:00,8.0079,4.1208,9.005967746,1.8179,-0.0692,1.819216603,6.19,4.19,7.474770899,9.4879,-2.8492,9.906471978,0,0,0,7.67,-2.78,8.158265747
20/11/2019 08:30,8.2672,4.0419,9.202366622,1.8272,-0.0581,1.828123478,6.44,4.1,7.634369653,9.7772,-2.9481,10.21199948,0,0,0,7.95,-2.89,8.458995212
20/11/2019 09:00,8.4308,3.9917,9.328025382,1.8608,-0.0583,1.861713063,6.57,4.05,7.717991967,9.9608,-2.9983,10.40227569,0,0,0,8.1,-2.94,8.61705286
20/11/2019 09:30,8.6005,3.9086,9.4469971,1.9505,-0.0714,1.951806397,6.65,3.98,7.750025806,10.1405,-3.1314,10.61298291,0,0,0,8.19,-3.06,8.742980041
20/11/2019 10:00,8.5732,3.9065,9.421279132,2.0732,-0.0735,2.074502468,6.5,3.98,7.621705846,10.1132,-3.1335,10.58752268,0,0,0,8.04,-3.06,8.602627506
20/11/2019 10:30,8.5455,3.9456,9.412402967,2.1455,-0.0744,2.146789605,6.4,4.02,7.557803914,10.0655,-3.0744,10.52455346,0,0,0,7.92,-3,8.469143995
20/11/2019 11:00,8.5736,3.8208,9.386433274,2.5336,-0.0992,2.535541283,6.04,3.92,7.200555534,10.0236,-3.2192,10.52785855,0,0,0,7.49,-3.12,8.11384619
20/11/2019 11:30,8.419,3.8835,9.271522704,2.559,-0.1065,2.56121519,5.86,3.99,7.089407592,9.869,-3.1865,10.37067709,0,0,0,7.31,-3.08,7.93237039
20/11/2019 12:00,8.4685,3.773,9.270977362,2.6085,-0.117,2.611122603,5.86,3.89,7.033612159,9.9185,-3.247,10.43645779,0,0,0,7.31,-3.13,7.951918008
20/11/2019 12:30,8.6102,3.7705,9.399585857,2.6302,-0.1195,2.632913271,5.98,3.89,7.133897953,10.0502,-3.2495,10.5624699,0,0,0,7.42,-3.13,8.053154661
20/11/2019 13:00,8.5794,3.6789,9.334902762,3.0494,-0.1511,3.053141263,5.53,3.83,6.726797158,9.9394,-3.3711,10.49552226,0,0,0,6.89,-3.22,7.605294209
20/11/2019 13:30,8.6565,3.4642,9.323930174,3.6265,-0.2558,3.635510403,5.03,3.72,6.256140983,9.8765,-3.5758,10.5038849,0,0,0,6.25,-3.32,7.077068602
20/11/2019 14:00,8.0784,3.7294,8.897694697,3.3284,-0.1606,3.332272336,4.75,3.89,6.13959282,9.2984,-3.2806,9.86015106,0,0,0,5.97,-3.12,6.736119061
20/11/2019 14:30,7.8989,3.6491,8.701066143,3.9489,-0.1709,3.952596364,3.95,3.82,5.494988626,8.9789,-3.3409,9.580305737,0,0,0,5.03,-3.17,5.945569779
20/11/2019 15:00,7.8208,3.7675,8.680954377,3.4608,-0.1425,3.463732508,4.36,3.91,5.856423823,8.9708,-3.3125,9.562840001,0,0,0,5.51,-3.17,6.356807375
20/11/2019 15:30,7.616,3.9315,8.570889583,2.796,-0.1285,2.798951277,4.82,4.06,6.302063154,8.906,-3.1585,9.449495132,0,0,0,6.11,-3.03,6.820043988
20/11/2019 16:00,8.5534,3.9829,9.435260673,2.1134,-0.0771,2.114805894,6.44,4.06,7.61296263,10.0834,-3.1071,10.55125708,0,0,0,7.97,-3.03,8.526535052
20/11/2019 16:30,9.43,3.9709,10.23195713,1.83,-0.0391,1.83041766,7.6,4.01,8.593026242,11.12,-3.0691,11.53576069,0,0,0,9.29,-3.03,9.771642646
20/11/2019 17:00,10.466,3.8467,11.1505272,1.786,-0.0433,1.786524808,8.68,3.89,9.511808451,12.306,-3.2333,12.7236734,0,0,0,10.52,-3.19,10.99302051
20/11/2019 17:30,10.9366,3.7806,11.57160991,1.7766,-0.0594,1.777592732,9.16,3.84,9.932331046,12.8166,-3.3094,13.23696959,0,0,0,11.04,-3.25,11.50843604
20/11/2019 18:00,10.9609,3.8749,11.62566896,1.8009,-0.0651,1.802076253,9.16,3.94,9.971419157,12.8909,-3.2751,13.30043544,0,0,0,11.09,-3.21,11.54522412
20/11/2019 18:30,10.8823,3.8382,11.53933415,1.7823,-0.0618,1.783371114,9.1,3.9,9.900505038,12.7623,-3.2718,13.17501334,0,0,0,10.98,-3.21,11.43960227
20/11/2019 19:00,10.4728,3.9429,11.19044236,1.7228,-0.0571,1.723745993,8.75,4,9.620940702,12.3228,-3.1871,12.72827586,0,0,0,10.6,-3.13,11.05246126
20/11/2019 19:30,9.9997,4.0282,10.78055636,1.7297,-0.0618,1.730803666,8.27,4.09,9.22610427,11.7897,-3.0618,12.18079001,0,0,0,10.06,-3,10.49779024
20/11/2019 20:00,9.5636,4.1624,10.43014951,1.7636,-0.0576,1.764540371,7.8,4.22,8.868393316,11.2836,-2.9376,11.65972224,0,0,0,9.52,-2.88,9.946094711
20/11/2019 20:30,9.1626,4.2608,10.10483327,1.8026,-0.0592,1.803571845,7.36,4.32,8.534166626,10.8226,-2.7792,11.17374706,0,0,0,9.02,-2.72,9.421188885
20/11/2019 21:00,8.626,4.3677,9.668747555,1.736,-0.0523,1.736787635,6.89,4.42,8.185871976,10.246,-2.6623,10.58623433,0,0,0,8.51,-2.61,8.901247104
20/11/2019 21:30,8.1169,4.4606,9.26180425,1.6669,-0.0594,1.667958024,6.45,4.52,7.876096749,9.6669,-2.5794,10.00511169,0,0,0,8,-2.52,8.387514531
20/11/2019 22:00,7.3984,4.6208,8.722850176,1.6584,-0.0492,1.659129651,5.74,4.67,7.39976351,8.8684,-2.3492,9.17427159,0,0,0,7.21,-2.3,7.56796538
20/11/2019 22:30,6.8854,4.6836,8.327355049,1.6154,-0.0464,1.616066249,5.27,4.73,7.081369924,8.2954,-2.2964,8.607387183,0,0,0,6.68,-2.25,7.048751663
20/11/2019 23:00,6.1577,4.7498,7.77675185,1.6577,-0.0502,1.658459927,4.5,4.8,6.57951366,7.4577,-2.2602,7.792675621,0,0,0,5.8,-2.21,6.206778553
20/11/2019 23:30,5.5495,4.8072,7.342078867,1.7095,-0.0428,1.710035698,3.84,4.85,6.186121564,6.7595,-2.1028,7.079025928,0,0,0,5.05,-2.06,5.453998533
21/11/2019 00:00,5.2309,4.7981,7.098174302,1.7509,-0.0519,1.751669038,3.48,4.85,5.969329946,6.4009,-2.1119,6.740299876,0,0,0,4.65,-2.06,5.08587259
21/11/2019 00:30,5.404,4.8908,7.288562316,1.664,-0.0492,1.664727197,3.74,4.94,6.196063266,6.624,-2.1092,6.95169768,0,0,0,4.96,-2.06,5.370772756
21/11/2019 01:00,5.9949,4.8848,7.733052247,1.6749,-0.0552,1.675809372,4.32,4.94,6.562469048,7.2949,-2.1152,7.595369448,0,0,0,5.62,-2.06,5.985649505
21/11/2019 01:30,6.0874,4.895,7.811367599,1.6374,-0.045,1.638018242,4.45,4.94,6.648766803,7.4174,-2.105,7.71030789,0,0,0,5.78,-2.06,6.136122554
21/11/2019 02:00,5.9726,4.6169,7.549020888,1.6326,-0.0531,1.633463305,4.34,4.67,6.375303914,7.2626,-2.3931,7.646717359,0,0,0,5.63,-2.34,6.096925455
21/11/2019 02:30,5.6875,4.891,7.50130237,1.6775,-0.049,1.678215496,4.01,4.94,6.362680253,6.9475,-2.079,7.251896114,0,0,0,5.27,-2.03,5.647459606
21/11/2019 03:00,5.5048,4.8928,7.364938213,1.6948,-0.0472,1.69545713,3.81,4.94,6.23856554,6.7348,-2.0772,7.047857184,0,0,0,5.04,-2.03,5.433461144
21/11/2019 03:30,5.271,4.9565,7.235353015,1.621,-0.0435,1.621583562,3.65,5,6.190516941,6.481,-1.9935,6.780663924,0,0,0,4.86,-1.95,5.2366115
21/11/2019 04:00,5.1123,4.9519,7.117367835,1.6123,-0.0481,1.613017328,3.5,5,6.103277808,6.3023,-2.0481,6.626741198,0,0,0,4.69,-2,5.098637073
21/11/2019 04:30,4.9496,4.9502,7.000215725,1.6796,-0.0498,1.680338121,3.27,5,5.974353522,6.0696,-1.9898,6.387436747,0,0,0,4.39,-1.94,4.799552062
21/11/2019 05:00,4.8989,4.9005,6.929222284,1.6789,-0.0595,1.679954005,3.22,4.96,5.913543777,5.9989,-1.9995,6.323353656,0,0,0,4.32,-1.94,4.735609781
21/11/2019 05:30,5.0277,4.7641,6.926356625,1.6777,-0.0659,1.678993776,3.35,4.83,5.878043892,6.1177,-2.0759,6.460310681,0,0,0,4.44,-2.01,4.87377677
21/11/2019 06:00,5.5636,3.835,6.757282735,1.7536,-0.075,1.755203111,3.81,3.91,5.459322302,6.6636,-3.155,7.372759996,0,0,0,4.91,-3.08,5.796076259
21/11/2019 06:30,6.2793,3.6628,7.269505646,1.6893,-0.0672,1.690636073,4.59,3.73,5.914473772,7.4893,-3.3372,8.199177906,0,0,0,5.8,-3.27,6.658295578
21/11/2019 07:00,7.048,3.5551,7.893860906,1.658,-0.0649,1.659269722,5.39,3.62,6.492803709,8.378,-3.4349,9.054801048,0,0,0,6.72,-3.37,7.517665861
21/11/2019 07:30,7.8623,3.4891,8.601719601,1.7423,-0.0609,1.743364018,6.12,3.55,7.075090105,9.2823,-3.5409,9.934740364,0,0,0,7.54,-3.48,8.304336217
21/11/2019 08:00,8.0559,4.1486,9.061368924,1.7259,-0.0514,1.726665217,6.33,4.2,7.596637414,9.5059,-2.7814,9.90445964,0,0,0,7.78,-2.73,8.245077319
21/11/2019 08:30,8.3502,4.1642,9.330937878,1.7402,-0.0358,1.740568206,6.61,4.2,7.831481341,9.8402,-2.7158,10.20809021,0,0,0,8.1,-2.68,8.531846225
21/11/2019 09:00,8.616,4.0511,9.520864835,1.766,-0.0389,1.766428377,6.85,4.09,7.978132614,10.126,-2.8589,10.52184324,0,0,0,8.36,-2.82,8.822811343
21/11/2019 09:30,8.7678,3.9836,9.630336744,1.9178,-0.0464,1.918361228,6.85,4.03,7.9475405,10.2778,-2.9164,10.68356503,0,0,0,8.36,-2.87,8.838919617
21/11/2019 10:00,8.6642,4.0555,9.566370361,2.1242,-0.0545,2.124899031,6.54,4.11,7.724228117,10.1242,-2.8845,10.52709675,0,0,0,8,-2.83,8.485805796
21/11/2019 10:30,8.9436,3.9111,9.76138741,2.3336,-0.0689,2.334616921,6.61,3.98,7.715730685,10.3736,-3.0289,10.80674846,0,0,0,8.04,-2.96,8.567566749
21/11/2019 11:00,8.8489,3.9169,9.677041739,2.1389,-0.0631,2.139830559,6.71,3.98,7.801570355,10.3289,-3.0231,10.76221672,0,0,0,8.19,-2.96,8.708484369
21/11/2019 11:30,8.6273,3.9693,9.496612437,2.2773,-0.0707,2.278397195,6.35,4.04,7.526227475,10.0573,-3.0307,10.50401951,0,0,0,7.78,-2.96,8.324061509
21/11/2019 12:00,8.8389,3.8861,9.655460964,2.4389,-0.0739,2.440019348,6.4,3.96,7.526061387,10.2189,-3.0339,10.65975921,0,0,0,7.78,-2.96,8.324061509
21/11/2019 12:30,8.8984,3.9096,9.719387569,2.2384,-0.0504,2.238967333,6.66,3.96,7.74836757,10.3684,-3.0104,10.79658403,0,0,0,8.13,-2.96,8.652080675
21/11/2019 13:00,9.0286,3.9792,9.866592654,2.0186,-0.0508,2.019239114,7.01,4.03,8.085851841,10.5586,-3.0108,10.97947861,0,0,0,8.54,-2.96,9.038429067
21/11/2019 13:30,8.9108,4.0597,9.792013109,2.0508,-0.0603,2.051686314,6.86,4.12,8.002124718,10.4308,-2.9403,10.83729453,0,0,0,8.38,-2.88,8.861083455
21/11/2019 14:00,8.8666,4.0619,9.75272409,1.8966,-0.0581,1.897489702,6.97,4.12,8.096622753,10.4066,-2.9381,10.81340627,0,0,0,8.51,-2.88,8.984124888
21/11/2019 14:30,8.7661,4.0748,9.666876654,1.6761,-0.0452,1.676709352,7.09,4.12,8.200152438,10.3361,-2.9252,10.74205559,0,0,0,8.66,-2.88,9.126335519
21/11/2019 15:00,9.001,4.0957,9.889022171,1.391,-0.0243,1.391212238,7.61,4.12,8.653698631,10.651,-2.9643,11.05580732,0,0,0,9.26,-2.94,9.715513368
21/11/2019 15:30,9.1463,4.1124,10.02829185,1.3263,-0.0076,1.326321775,7.82,4.12,8.838936588,10.8263,-2.9476,11.22038847,0,0,0,9.5,-2.94,9.944526133
21/11/2019 16:00,9.7501,4.0863,10.5717689,1.0801,0.0163,1.080222986,8.67,4.07,9.57777636,11.5301,-2.9237,11.89500852,0,0,0,10.45,-2.94,10.85569436
21/11/2019 16:30,10.7572,3.9818,11.47048748,1.0772,0.0118,1.077264629,9.68,3.97,10.46247103,12.5172,-2.2482,12.71749579,0,0,0,11.44,-2.26,11.66109772
21/11/2019 17:00,11.8872,0.0011,11.88720005,0.8872,0.0011,0.887200682,11,0,11,13.4772,-0.6889,13.49479541,0,0,0,12.59,-0.69,12.60889369
21/11/2019 17:30,12.1074,-0.0049,12.10740099,1.0474,-0.0049,1.047411462,11.06,0,11.06,13.6374,-0.6949,13.655093,0,0,0,12.59,-0.69,12.60889369
21/11/2019 18:00,12.0262,-0.0057,12.02620135,1.0462,-0.0057,1.046215528,10.98,0,10.98,13.6362,-0.6957,13.65393529,0,0,0,12.59,-0.69,12.60889369
21/11/2019 18:30,11.8265,0.008,11.82650271,1.0065,0.008,1.006531793,10.82,0,10.82,13.4065,-0.592,13.41956431,0,0,0,12.4,-0.6,12.41450764
21/11/2019 19:00,11.518,0.0078,11.51800264,0.988,0.0078,0.988030789,10.53,0,10.53,13.058,-0.5322,13.06884084,0,0,0,12.07,-0.54,12.0820735
21/11/2019 19:30,11.1169,-0.0038,11.11690065,0.9669,-0.0038,0.966907467,10.15,0,10.15,12.6069,-0.5438,12.61862299,0,0,0,11.64,-0.54,11.65251904
21/11/2019 20:00,10.7307,-0.0049,10.73070112,0.8407,-0.0049,0.84071428,9.89,0,9.89,12.2007,-0.5449,12.21286193,0,0,0,11.36,-0.54,11.37282727
21/11/2019 20:30,10.1391,0.5333,10.15311566,0.8291,-0.0067,0.829127071,9.31,0.54,9.325647431,11.5491,-0.0067,11.54910194,0,0,0,10.72,0,10.72
21/11/2019 21:00,9.6834,0.6067,9.702387358,0.7234,0.0067,0.723431026,8.96,0.6,8.980066815,11.0734,0.0067,11.07340203,0,0,0,10.35,0,10.35
21/11/2019 21:30,9.1799,0.6994,9.20650446,0.5999,0.0194,0.600213604,8.58,0.68,8.606904205,10.5299,0.5594,10.54474857,0,0,0,9.93,0.54,9.94467194
21/11/2019 22:00,8.4977,0.8077,8.535999331,0.6477,0.0177,0.647941803,7.85,0.79,7.88965145,9.7677,0.5577,9.783608362,0,0,0,9.12,0.54,9.135972855
21/11/2019 22:30,7.8556,0.8405,7.900436166,0.7056,0.0005,0.705600177,7.15,0.84,7.199173564,9.0456,0.5905,9.064853535,0,0,0,8.34,0.59,8.360843259
21/11/2019 23:00,6.6254,5.0199,8.312359543,0.6854,-0.0001,0.685400007,5.94,5.02,7.777146006,8.0554,-1.2101,8.145784871,0,0,0,7.37,-1.21,7.468667887
21/11/2019 23:30,5.8854,5.8268,8.281879702,0.6854,0.0068,0.685433731,5.2,5.82,7.804639646,7.2954,-1.0932,7.376852134,0,0,0,6.61,-1.1,6.700902924
22/11/2019 00:00,5.6939,5.0867,7.635117163,0.7339,0.0067,0.733930583,4.96,5.08,7.099859154,7.0439,-1.8233,7.276053195,0,0,0,6.31,-1.83,6.57000761
22/11/2019 00:30,5.8278,5.0898,7.737526535,0.7578,0.0098,0.757863365,5.07,5.08,7.177137312,7.1978,-1.7702,7.412282569,0,0,0,6.44,-1.78,6.681466905
22/11/2019 01:00,6.3777,5.1031,8.168028336,0.7477,0.0231,0.748056749,5.63,5.08,7.583093036,7.8477,-1.7569,8.041958275,0,0,0,7.1,-1.78,7.319726771
22/11/2019 01:30,6.4493,5.1154,8.231694094,0.8193,0.0354,0.820064418,5.63,5.08,7.583093036,7.9193,-1.7446,8.109188717,0,0,0,7.1,-1.78,7.319726771
22/11/2019 02:00,6.2679,5.1719,8.126199605,0.7979,0.0219,0.798200489,5.47,5.15,7.51288227,7.7179,-1.7581,7.915610906,0,0,0,6.92,-1.78,7.145264166
22/11/2019 02:30,6.1744,5.2382,8.097033691,0.6544,0.0282,0.655007328,5.52,5.21,7.590421596,7.6644,-1.7518,7.862050025,0,0,0,7.01,-1.78,7.232461545
22/11/2019 03:00,5.9824,5.2342,7.948959643,0.7224,0.0242,0.72280523,5.26,5.21,7.403492419,7.4324,-1.8258,7.653372812,0,0,0,6.71,-1.85,6.960359186
22/11/2019 03:30,5.7394,5.2256,7.761933246,0.6894,0.0156,0.689576479,5.05,5.21,7.255797682,7.1594,-1.7844,7.378420679,0,0,0,6.47,-1.8,6.715720363
22/11/2019 04:00,5.5033,5.2354,7.595770142,0.7433,0.0254,0.743733857,4.76,5.21,7.057031954,6.8733,-1.7746,7.098694109,0,0,0,6.13,-1.8,6.388810531
22/11/2019 04:30,5.2531,5.2131,7.400775042,0.9631,0.0031,0.963104989,4.29,5.21,6.748940658,6.5431,-1.8469,6.798764389,0,0,0,5.58,-1.85,5.878681825
22/11/2019 05:00,5.2833,5.1153,7.353880131,0.9233,-0.0047,0.923311962,4.36,5.12,6.724879181,6.5033,-1.8547,6.762604748,0,0,0,5.58,-1.85,5.878681825
22/11/2019 05:30,5.4423,5.1171,7.470163432,0.8723,-0.0029,0.872304821,4.57,5.12,6.862892976,6.7323,-1.8529,6.982628567,0,0,0,5.86,-1.85,6.145087469
22/11/2019 06:00,5.7009,4.9632,7.558678128,0.9009,-0.0068,0.900925663,4.8,4.97,6.909478996,7.0509,-1.9868,7.325473708,0,0,0,6.15,-1.98,6.460874554
22/11/2019 06:30,6.5674,4.8396,8.157969779,0.7074,-0.0004,0.707400113,5.86,4.84,7.600342098,8.0574,-2.1204,8.331733968,0,0,0,7.35,-2.12,7.649633978
22/11/2019 07:00,7.1598,4.7896,8.614116565,0.8798,0.0096,0.879852374,6.28,4.78,7.89219868,8.7298,-2.2404,9.012702159,0,0,0,7.85,-2.25,8.166088415
22/11/2019 07:30,7.8633,4.616,9.118055872,0.9933,0.016,0.993428855,6.87,4.6,8.267823172,9.5233,-2.354,9.809921452,0,0,0,8.53,-2.37,8.853123742
22/11/2019 08:00,8.212,4.5233,9.375349961,0.892,0.0133,0.892099148,7.32,4.51,8.597819491,9.912,-2.3567,10.1883158,0,0,0,9.02,-2.37,9.326162126
22/11/2019 08:30,8.2268,4.4293,9.343390002,1.0768,0.0093,1.07684016,7.15,4.42,8.405884843,9.9168,-2.4907,10.22479871,0,0,0,8.84,-2.5,9.186707789
22/11/2019 09:00,8.1013,4.3315,9.186563772,1.4413,0.0115,1.441345878,6.66,4.32,7.938387746,9.7113,-2.5885,10.0503572,0,0,0,8.27,-2.6,8.669077229
22/11/2019 09:30,7.6383,4.2137,8.723468036,1.9483,-0.0163,1.948368184,5.69,4.23,7.090063469,9.1183,-2.6963,9.508597614,0,0,0,7.17,-2.68,7.654495411
22/11/2019 10:00,6.9093,4.1366,8.052942695,2.9593,-0.0934,2.960773556,3.95,4.23,5.787521058,8.1293,-2.7734,8.589369363,0,0,0,5.17,-2.68,5.823340965
22/11/2019 10:30,6.4036,3.9236,7.510041939,4.0136,-0.1264,4.01558986,2.39,4.05,4.702616293,7.3536,-2.9364,7.918199159,0,0,0,3.34,-2.81,4.364825312
22/11/2019 11:00,6.5354,3.8578,7.589075965,4.3754,-0.1122,4.376838357,2.16,3.97,4.519568563,7.0454,-2.9922,7.65447072,0,0,0,2.67,-2.88,3.927250947
22/11/2019 11:30,8.3643,3.9126,9.234173122,2.4443,-0.0574,2.444973875,5.92,3.97,7.127923961,9.7343,-2.9374,10.16783729,0,0,0,7.29,-2.88,7.838271493
22/11/2019 12:00,8.5885,4.0966,9.515485474,1.6985,-0.0234,1.698661182,6.89,4.12,8.027857747,10.1585,-2.8234,10.54356248,0,0,0,8.46,-2.8,8.911318645
22/11/2019 12:30,8.9649,4.2107,9.90451546,1.2749,0.0007,1.274900192,7.69,4.21,8.766994924,10.6649,-2.7093,11.00365387,0,0,0,9.39,-2.71,9.773238972
22/11/2019 13:00,8.967,4.2148,9.90815967,1.147,0.0048,1.147010044,7.82,4.21,8.881244282,10.687,-2.7052,11.02406803,0,0,0,9.54,-2.71,9.917444227
22/11/2019 13:30,8.9771,4.2283,9.92304617,1.0971,0.0183,1.097252614,7.88,4.21,8.93411999,10.7171,-2.6917,11.0499539,0,0,0,9.62,-2.71,9.994423445
22/11/2019 14:00,9.0005,4.2831,9.967644951,0.9005,0.0131,0.900595281,8.1,4.27,9.156576871,10.7905,-2.6969,11.122417,0,0,0,9.89,-2.71,10.25456971
22/11/2019 14:30,8.879,4.2205,9.831035614,1.209,0.0005,1.209000103,7.67,4.22,8.754273242,10.599,-2.7095,10.93984421,0,0,0,9.39,-2.71,9.773238972
22/11/2019 15:00,9.0297,4.1583,9.941174024,1.1497,-0.0017,1.149701257,7.88,4.16,8.910667764,10.7597,-2.8617,11.13375368,0,0,0,9.61,-2.86,10.02654976
22/11/2019 15:30,9.1913,4.3178,10.15496886,0.8013,0.0178,0.801497679,8.39,4.3,9.427730374,10.9913,-2.6722,11.31146889,0,0,0,10.19,-2.69,10.53907966
22/11/2019 16:00,9.6111,4.3038,10.53071401,0.6111,0.0538,0.61346365,9,4.25,9.953014619,11.5111,-2.7062,11.82492882,0,0,0,10.9,-2.76,11.24400285
22/11/2019 16:30,10.6182,4.3138,11.46102272,0.4082,0.0638,0.413155758,10.21,4.25,11.05923144,12.3682,-2.4362,12.6058495,0,0,0,11.96,-2.5,12.21849418
22/11/2019 17:00,11.6772,0.0576,11.67734206,0.3772,0.0576,0.381572536,11.3,0,11.3,13.3772,-0.4824,13.38589517,0,0,0,13,-0.54,13.01121055
22/11/2019 17:30,11.9617,0.0514,11.96181043,0.4617,0.0514,0.464552311,11.5,0,11.5,13.6817,-0.5686,13.69351017,0,0,0,13.22,-0.62,13.23453059
22/11/2019 18:00,11.9432,0.0425,11.94327562,0.4432,0.0425,0.445233074,11.5,0,11.5,13.6632,-0.5775,13.6753991,0,0,0,13.22,-0.62,13.23453059
22/11/2019 18:30,11.6927,0.0254,11.69272759,0.5227,0.0254,0.523316778,11.17,0,11.17,13.3827,-0.5146,13.39259021,0,0,0,12.86,-0.54,12.87133249
22/11/2019 19:00,11.3236,0.027,11.32363219,0.6336,0.027,0.634175023,10.69,0,10.69,12.9536,-0.513,12.96375416,0,0,0,12.32,-0.54,12.33182874
22/11/2019 19:30,10.921,0.0269,10.92103313,0.561,0.0269,0.561644558,10.36,0,10.36,12.521,-0.5131,12.53150879,0,0,0,11.96,-0.54,11.97218443
22/11/2019 20:00,10.475,0.5588,10.4898943,0.605,0.0188,0.605292029,9.87,0.54,9.884760999,12.025,0.0188,12.0250147,0,0,0,11.42,0,11.42
22/11/2019 20:30,10.0496,0.5608,10.06523506,0.6596,0.0208,0.659927875,9.39,0.54,9.40551434,11.4996,-0.5192,11.51131482,0,0,0,10.84,-0.54,10.85344185
22/11/2019 21:00,9.2347,0.5538,9.251290641,1.0147,0.0138,1.014793836,8.22,0.54,8.237718131,10.5247,0.0138,10.52470905,0,0,0,9.51,0,9.51
22/11/2019 21:30,8.7,0.5297,8.716110491,1.27,-0.0103,1.270041767,7.43,0.54,7.449597305,9.9,-0.0103,9.900005358,0,0,0,8.63,0,8.63
22/11/2019 22:00,8.0972,0.5199,8.113873542,1.4572,-0.0201,1.457338619,6.64,0.54,6.661921645,9.1972,-0.0201,9.197221964,0,0,0,7.74,0,7.74
22/11/2019 22:30,7.604,0.6573,7.632356077,1.304,-0.0127,1.304061843,6.3,0.67,6.335526813,8.694,0.5273,8.709975964,0,0,0,7.39,0.54,7.409703098
22/11/2019 23:00,7.1111,0.7274,7.148206346,1.2511,-0.0126,1.251163447,5.86,0.74,5.90653875,8.1611,0.5274,8.178123499,0,0,0,6.91,0.54,6.931067739
22/11/2019 23:30,6.406,3.5906,7.343653339,0.936,0.0006,0.936000192,5.47,3.59,6.542858702,7.656,-1.1894,7.747838948,0,0,0,6.72,-1.19,6.824551267
23/11/2019 00:00,6.4002,3.9345,7.512845685,0.6202,0.0345,0.621158828,5.78,3.9,6.972689582,7.8102,-3.1555,8.423562446,0,0,0,7.19,-3.19,7.86588838
23/11/2019 00:30,6.5303,4.004,7.660080554,0.4903,0.044,0.492270342,6.04,3.96,7.22240957,8.0103,-3.046,8.569890436,0,0,0,7.52,-3.09,8.1300984
23/11/2019 01:00,7.054,3.9411,8.080296109,0.544,0.0411,0.545550373,6.51,3.9,7.588814137,8.614,-3.0489,9.137657644,0,0,0,8.07,-3.09,8.641354061
23/11/2019 01:30,7.0881,3.9407,8.109887675,0.5781,0.0407,0.579530931,6.51,3.9,7.588814137,8.6481,-3.1393,9.200262936,0,0,0,8.07,-3.18,8.67394374
23/11/2019 02:00,6.8586,3.9966,7.938085759,0.5586,0.0366,0.559797749,6.3,3.96,7.441209579,8.3986,-3.1434,8.967577461,0,0,0,7.84,-3.18,8.460378242
23/11/2019 02:30,6.67,3.9458,7.749725004,0.57,0.0358,0.571123139,6.1,3.91,7.245557259,8.18,-3.1442,8.76346927,0,0,0,7.61,-3.18,8.247696648
23/11/2019 03:00,6.4344,3.0153,7.105880484,0.5744,0.0353,0.575483666,5.86,2.98,6.574191966,7.7544,-1.3647,7.873571328,0,0,0,7.18,-1.4,7.315217017
23/11/2019 03:30,6.0921,1.4803,6.269367632,0.6121,0.0303,0.612849492,5.48,1.45,5.66858889,7.1621,1.2403,7.268701431,0,0,0,6.55,1.21,6.660825775
23/11/2019 04:00,5.7791,1.475,5.964362649,0.7691,0.025,0.769506212,5.01,1.45,5.215611182,6.7891,1.235,6.90051475,0,0,0,6.02,1.21,6.14039901
23/11/2019 04:30,5.598,1.4701,5.787814614,0.808,0.0201,0.808249968,4.79,1.45,5.00465783,6.598,1.2301,6.711687568,0,0,0,5.79,1.21,5.915082417
23/11/2019 05:00,5.5688,1.3578,5.73194158,0.7788,0.0178,0.779003389,4.79,1.34,4.973901889,6.5688,1.1278,6.664913074,0,0,0,5.79,1.11,5.895438915
23/11/2019 05:30,5.7047,1.3164,5.854614509,0.7147,0.0164,0.714888138,4.99,1.3,5.15655893,6.6947,1.0864,6.782276391,0,0,0,5.98,1.07,6.074973251
23/11/2019 06:00,5.82,1.2479,5.952281446,0.83,0.0179,0.830192996,4.99,1.23,5.139357937,6.81,1.0879,6.896348774,0,0,0,5.98,1.07,6.074973251
23/11/2019 06:30,6.1178,1.1343,6.222066645,0.9878,0.0143,0.987903502,5.13,1.12,5.250838028,7.1078,0.9243,7.16764615,0,0,0,6.12,0.91,6.18728535
23/11/2019 07:00,6.5363,1.082,6.625250311,0.9563,0.012,0.956375287,5.58,1.07,5.681663489,7.5663,0.822,7.610819909,0,0,0,6.61,0.81,6.659444421
23/11/2019 07:30,7.0605,0.9756,7.127584136,0.7705,0.0156,0.770657907,6.29,0.96,6.362837417,8.1405,0.7356,8.173667941,0,0,0,7.37,0.72,7.40508609
23/11/2019 08:00,7.3475,0.9836,7.413044261,0.7175,0.0236,0.717888021,6.63,0.96,6.699141736,8.4675,0.7036,8.496682247,0,0,0,7.75,0.68,7.779775061
23/11/2019 08:30,7.9542,1.0382,8.021667961,0.6742,0.0282,0.674789508,7.28,1.01,7.349727886,9.1342,0.7782,9.167289942,0,0,0,8.46,0.75,8.493179617
23/11/2019 09:00,8.3044,1.7672,8.490350711,0.6844,0.0472,0.686025655,7.62,1.72,7.81170916,9.5444,1.4472,9.653494663,0,0,0,8.86,1.4,8.969927536
23/11/2019 09:30,8.9801,1.6951,9.138684808,0.7101,0.0451,0.711530758,8.27,1.65,8.432994723,10.2701,1.3751,10.36174956,0,0,0,9.56,1.33,9.652072316
23/11/2019 10:00,9.1996,1.5796,9.33422607,0.8296,0.0396,0.830544592,8.37,1.54,8.510493523,10.4896,1.2496,10.56376866,0,0,0,9.66,1.21,9.735486634
23/11/2019 10:30,9.3865,1.5074,9.506767958,0.7965,0.0274,0.796971148,8.59,1.48,8.71656469,10.6965,1.1674,10.76001557,0,0,0,9.9,1.14,9.965420212
23/11/2019 11:00,9.3513,1.5075,9.472030824,0.9913,0.0275,0.99168137,8.36,1.48,8.489994111,10.6313,1.1675,10.69521369,0,0,0,9.64,1.14,9.707172606
23/11/2019 11:30,9.2538,1.5027,9.375015826,0.9738,0.0227,0.974064541,8.28,1.48,8.411230588,10.5138,1.1627,10.57789496,0,0,0,9.54,1.14,9.607871773
23/11/2019 12:00,9.0097,1.5252,9.137884281,0.8297,0.0052,0.829716295,8.18,1.52,8.320024038,10.2797,1.2152,10.35127737,0,0,0,9.45,1.21,9.527150676
23/11/2019 12:30,9.401,1.4397,9.5106013,1.011,-0.0203,1.011203783,8.39,1.46,8.516084781,10.651,1.0897,10.7065983,0,0,0,9.64,1.11,9.703695172
23/11/2019 13:00,9.0889,1.4383,9.202000331,1.5589,-0.0217,1.559051025,7.53,1.46,7.670234677,10.2289,1.1883,10.29769159,0,0,0,8.67,1.21,8.754027644
23/11/2019 13:30,9.0854,1.4508,9.200506171,1.4754,-0.0092,1.475428683,7.61,1.46,7.748787002,10.2254,1.2008,10.29566539,0,0,0,8.75,1.21,8.833266666
23/11/2019 14:00,8.8671,1.4335,8.982226041,1.3371,-0.0265,1.337362576,7.53,1.46,7.670234677,10.0171,1.1835,10.08677177,0,0,0,8.68,1.21,8.763931766
23/11/2019 14:30,8.6349,1.6136,8.784372657,1.1049,0.0136,1.104983697,7.53,1.6,7.698110158,9.7849,1.3236,9.874015646,0,0,0,8.68,1.31,8.778297101
23/11/2019 15:00,8.7658,1.6212,8.914456746,0.7758,0.0212,0.776089608,7.99,1.6,8.148625651,10.0058,1.3312,10.09396488,0,0,0,9.23,1.31,9.322499665
23/11/2019 15:30,9.0875,1.6918,9.243638001,0.4975,0.0218,0.497977399,8.59,1.67,8.750828532,10.3875,1.3318,10.47252823,0,0,0,9.89,1.31,9.97638211
23/11/2019 16:00,9.2592,1.7043,9.414744985,0.3492,0.0343,0.350880507,8.91,1.67,9.06515306,10.6092,1.3443,10.69402951,0,0,0,10.26,1.31,10.34329251
23/11/2019 16:30,9.7284,1.6666,9.8701227,0.2184,0.0666,0.228328973,9.51,1.6,9.643655946,11.1284,1.3266,11.20719207,0,0,0,10.91,1.26,10.98251793
23/11/2019 17:00,10.6824,2.7845,11.03934373,0.1624,0.0545,0.171300934,10.52,2.73,10.86845435,12.4624,-1.0155,12.50370561,0,0,0,12.3,-1.07,12.34645293
23/11/2019 17:30,11.1561,4.054,11.86985607,0.1761,0.044,0.181513663,10.98,4.01,11.68933274,13.2661,-3.066,13.61579102,0,0,0,13.09,-3.11,13.45437475
23/11/2019 18:00,11.2469,4.2148,12.01071599,0.1469,0.0448,0.153579458,11.1,4.17,11.8574407,13.3669,-2.9352,13.68537229,0,0,0,13.22,-2.98,13.55170838
23/11/2019 18:30,11.01,4.3166,11.82595178,0.18,0.0466,0.185934289,10.83,4.27,11.64138308,13.1,-2.8534,13.40715822,0,0,0,12.92,-2.9,13.24146518
23/11/2019 19:00,10.6181,4.3155,11.46157004,0.2481,0.0455,0.252237705,10.37,4.27,11.21471355,12.6481,-2.7845,12.95097965,0,0,0,12.4,-2.83,12.71884036
23/11/2019 19:30,10.1287,4.4439,11.06068763,0.3487,0.0439,0.351452557,9.78,4.4,10.72419694,12.0787,-2.6561,12.36728996,0,0,0,11.73,-2.7,12.03673128
23/11/2019 20:00,9.7324,4.2959,10.63834416,0.3424,0.0459,0.345462834,9.39,4.25,10.30701703,11.6624,-2.6541,11.96059449,0,0,0,11.32,-2.7,11.6375427
23/11/2019 20:30,9.4072,4.4655,10.41326568,0.2972,0.0455,0.300662751,9.11,4.42,10.12563578,11.3272,-2.7445,11.65494488,0,0,0,11.03,-2.79,11.37738986
23/11/2019 21:00,9.0404,4.5773,10.13313907,0.2104,0.0473,0.215651223,8.83,4.53,9.924202739,10.9104,-2.6427,11.22589379,0,0,0,10.7,-2.69,11.03295518
23/11/2019 21:30,8.6516,4.6967,9.844245702,0.1616,0.0467,0.168212514,8.49,4.65,9.680010331,10.4816,-2.5333,10.78339221,0,0,0,10.32,-2.58,10.63761251
23/11/2019 22:00,8.182,4.7534,9.462554389,0.152,0.0434,0.158074539,8.03,4.71,9.309403848,9.952,-2.5366,10.27018226,0,0,0,9.8,-2.58,10.13392323
23/11/2019 22:30,7.7619,4.8617,9.158778221,0.1319,0.0417,0.138334739,7.63,4.82,9.024926592,9.4719,-2.4283,9.778217143,0,0,0,9.34,-2.47,9.66108172
23/11/2019 23:00,7.2429,4.7469,8.659830254,0.1129,0.0369,0.118777186,7.13,4.71,8.545232589,8.8829,-2.5531,9.242523033,0,0,0,8.77,-2.59,9.14445187
23/11/2019 23:30,6.8517,2.1234,7.173187607,0.1217,0.0434,0.129207004,6.73,2.08,7.044096819,8.1417,-0.1566,8.143205907,0,0,0,8.02,-0.2,8.022493378
24/11/2019 00:00,6.5643,1.8961,6.83265905,0.1043,0.0461,0.114033767,6.46,1.85,6.719680052,7.7743,0.7261,7.808134329,0,0,0,7.67,0.68,7.700084415
24/11/2019 00:30,6.4484,5.2781,8.333078793,0.0984,0.0581,0.11427235,6.35,5.22,8.220152067,7.9484,-1.7619,8.141336142,0,0,0,7.85,-1.82,8.058219406
24/11/2019 01:00,6.9358,5.2824,8.718318152,0.0958,0.0624,0.114330223,6.84,5.22,8.60430125,8.5458,-1.7576,8.724669358,0,0,0,8.45,-1.82,8.643778109
24/11/2019 01:30,6.9344,5.2829,8.717507429,0.0944,0.0629,0.113436194,6.84,5.22,8.60430125,8.5444,-1.7571,8.723197336,0,0,0,8.45,-1.82,8.643778109
24/11/2019 02:00,6.7226,5.2788,8.547460453,0.0926,0.0588,0.109691385,6.63,5.22,8.438323293,8.3126,-1.7612,8.497125643,0,0,0,8.22,-1.82,8.419073583
24/11/2019 02:30,6.5023,5.3273,8.405952092,0.0923,0.0573,0.10863968,6.41,5.27,8.298252828,8.0623,-1.6827,8.236028204,0,0,0,7.97,-1.74,8.157726399
24/11/2019 03:00,6.313,5.3268,8.260070656,0.093,0.0568,0.108973575,6.22,5.27,8.152380021,7.823,-1.6832,8.002030445,0,0,0,7.73,-1.74,7.923414668
24/11/2019 03:30,6.0727,5.3652,8.10327442,0.0927,0.0552,0.107890361,5.98,5.31,7.997280788,7.5527,-1.6848,7.738334984,0,0,0,7.46,-1.74,7.660234983
24/11/2019 04:00,5.9715,5.2059,7.922133997,0.0915,0.0559,0.107224344,5.88,5.15,7.816450601,7.4315,-1.8441,7.656885598,0,0,0,7.34,-1.9,7.581925877
24/11/2019 04:30,5.9216,5.0376,7.774494216,0.0916,0.0576,0.108204991,5.83,4.98,7.667418079,7.3716,-1.9824,7.633504852,0,0,0,7.28,-2.04,7.560423269
24/11/2019 05:00,5.8115,5.0382,7.691358234,0.0915,0.0582,0.108441182,5.72,4.98,7.584114978,7.2215,-2.0618,7.510065345,0,0,0,7.13,-2.12,7.438501193
24/11/2019 05:30,5.9016,4.928,7.688567263,0.0916,0.058,0.108418449,5.81,4.87,7.581094908,7.3416,-2.102,7.636589197,0,0,0,7.25,-2.16,7.564925644
24/11/2019 06:00,6.0517,4.8793,7.773714774,0.0917,0.0593,0.109203388,5.96,4.82,7.665115785,7.4917,-2.1707,7.799840215,0,0,0,7.4,-2.23,7.728706231
24/11/2019 06:30,6.3419,4.7885,7.946661429,0.0919,0.0585,0.108939708,6.25,4.73,7.838073743,7.8319,-2.2215,8.140867267,0,0,0,7.74,-2.28,8.068828911
24/11/2019 07:00,6.612,4.7924,8.166127709,0.092,0.0624,0.111165462,6.52,4.73,8.05501707,8.132,-2.2176,8.428948556,0,0,0,8.04,-2.28,8.357032966
24/11/2019 07:30,6.9222,4.7437,8.391635272,0.0922,0.0637,0.112064847,6.83,4.68,8.279571245,8.4822,-2.2563,8.777163923,0,0,0,8.39,-2.32,8.704854967
24/11/2019 08:00,7.1008,4.7456,8.540613561,0.0908,0.0656,0.112017856,7.01,4.68,8.428671307,8.6608,-2.2544,8.949400874,0,0,0,8.57,-2.32,8.878473968
24/11/2019 08:30,7.6249,4.6318,8.921472482,0.1049,0.0718,0.127119039,7.52,4.56,8.794543763,9.2549,-2.3382,9.545698154,0,0,0,9.15,-2.41,9.462061086
24/11/2019 09:00,8.0586,4.5818,9.270055296,0.1986,0.0618,0.207993269,7.86,4.52,9.066973034,9.7386,-2.3482,10.01770299,0,0,0,9.54,-2.41,9.839700199
24/11/2019 09:30,8.434,4.5799,9.597282949,0.404,0.0599,0.408416466,8.03,4.52,9.214732769,10.134,-2.4101,10.41664716,0,0,0,9.73,-2.47,10.03861544
24/11/2019 10:00,8.7891,4.5066,9.877131282,0.5891,0.0566,0.591812783,8.2,4.45,9.329657014,10.4991,-2.4134,10.77291049,0,0,0,9.91,-2.47,10.21317776
24/11/2019 10:30,8.6889,4.6641,9.861582633,0.7689,0.0441,0.770163632,7.92,4.62,9.169013033,10.3789,-2.3259,10.63632343,0,0,0,9.61,-2.37,9.897929076
24/11/2019 11:00,9.0732,4.5053,10.13018689,1.0732,0.0253,1.073498174,8,4.48,9.16899122,10.6832,-2.4947,10.9706103,0,0,0,9.61,-2.52,9.934913185
24/11/2019 11:30,8.8316,4.4957,9.910019024,1.1716,0.0157,1.171705189,7.66,4.48,8.873894297,10.4616,-2.5043,10.75716473,0,0,0,9.29,-2.52,9.625720752
24/11/2019 12:00,8.7556,4.4332,9.81395912,1.4156,0.0032,1.415603617,7.34,4.43,8.57324326,10.3356,-2.5668,10.64955819,0,0,0,8.92,-2.57,9.282849778
24/11/2019 12:30,8.963,4.3914,9.980970041,1.403,0.0214,1.403163198,7.56,4.37,8.732153228,10.533,-2.5986,10.84881611,0,0,0,9.13,-2.62,9.498489354
24/11/2019 13:00,9.1633,4.3925,10.16169883,1.0533,0.0225,1.053540289,8.11,4.37,9.212437245,10.8233,-2.5975,11.13062573,0,0,0,9.77,-2.62,10.11520143
24/11/2019 13:30,9.0745,4.4607,10.11159704,0.8045,0.0307,0.805085548,8.27,4.43,9.381780215,10.7645,-2.5193,11.05537574,0,0,0,9.96,-2.55,10.28124992
24/11/2019 14:00,9.095,4.4617,10.13043888,0.685,0.0317,0.685733104,8.41,4.43,9.505419507,10.815,-2.5183,11.10432618,0,0,0,10.13,-2.55,10.44602317
24/11/2019 14:30,8.8364,4.452,9.894557542,0.7064,0.022,0.706742499,8.13,4.43,9.258606807,10.5264,-2.528,10.82570464,0,0,0,9.82,-2.55,10.14568381
24/11/2019 15:00,8.6151,4.4542,9.698445528,0.8151,0.0242,0.815459165,7.8,4.43,8.970222963,10.2851,-2.5258,10.590701,0,0,0,9.47,-2.55,9.807313598
24/11/2019 15:30,9.0615,4.4553,10.09754823,0.6815,0.0253,0.681969457,8.38,4.43,9.478887065,10.7815,-2.5247,11.07315909,0,0,0,10.1,-2.55,10.41693333
24/11/2019 16:00,9.3931,4.4759,10.4049992,0.4931,0.0459,0.495231683,8.9,4.43,9.941574322,11.2031,-2.5541,11.49055597,0,0,0,10.71,-2.6,11.02107527
24/11/2019 16:30,10.5171,4.3225,11.37072551,0.3871,0.0525,0.390643904,10.13,4.27,10.99317061,12.1971,-1.5375,12.29362252,0,0,0,11.81,-1.59,11.91655151
24/11/2019 17:00,11.4254,1.199,11.48814024,0.3554,0.039,0.357533439,11.07,1.16,11.13061094,13.0354,-0.001,13.03540004,0,0,0,12.68,-0.04,12.68006309
24/11/2019 17:30,11.6493,1.1465,11.70558212,0.3293,0.0365,0.331316676,11.32,1.11,11.37429119,13.2993,0.7065,13.31805251,0,0,0,12.97,0.67,12.98729379
24/11/2019 18:00,11.5352,1.2335,11.60096381,0.3452,0.0335,0.346821698,11.19,1.2,11.25415923,13.1752,0.8035,13.1996783,0,0,0,12.83,0.77,12.85308523
24/11/2019 18:30,11.1583,1.2274,11.22560331,0.4783,0.0274,0.479084178,10.68,1.2,10.74720429,12.7383,0.8374,12.76579514,0,0,0,12.26,0.81,12.28672861
24/11/2019 19:00,10.6373,1.3074,10.71734324,0.6473,0.0174,0.647533822,9.99,1.29,10.07294396,12.1273,0.9274,12.16270842,0,0,0,11.48,0.91,11.51601059
24/11/2019 19:30,10.1198,1.3476,10.20913208,0.7598,0.0076,0.759838009,9.36,1.34,9.455432301,11.5598,0.9976,11.60276613,0,0,0,10.8,0.99,10.84528008
24/11/2019 20:00,9.4266,1.4765,9.541532362,0.8566,0.0065,0.856624661,8.57,1.47,8.695159573,10.7666,1.1365,10.82641713,0,0,0,9.91,1.13,9.974216761
24/11/2019 20:30,8.9739,1.4613,9.092099807,1.0839,-0.0087,1.083934915,7.89,1.47,8.025770991,10.2239,1.1213,10.28520515,0,0,0,9.14,1.13,9.209587396
24/11/2019 21:00,8.5682,0.8516,8.610416587,1.2382,-0.0184,1.238336707,7.33,0.87,7.381449722,9.7382,1.1916,9.810833288,0,0,0,8.5,1.21,8.585691585
24/11/2019 21:30,8.1506,0.5812,8.171295723,1.2706,-0.0288,1.270926355,6.88,0.61,6.906989214,9.2606,0.5112,9.274698798,0,0,0,7.99,0.54,8.00822702
24/11/2019 22:00,7.6807,0.6375,7.70711092,1.2207,-0.0325,1.221132564,6.46,0.67,6.494651646,8.7607,0.5075,8.775387213,0,0,0,7.54,0.54,7.559312138
24/11/2019 22:30,7.1745,1.3803,7.306071334,1.1545,-0.0297,1.154881959,6.02,1.41,6.182920022,8.2645,0.0603,8.26471998,0,0,0,7.11,0.09,7.110569597
24/11/2019 23:00,6.1815,4.8329,7.84651927,1.2115,-0.0271,1.211803062,4.97,4.86,6.951294843,7.4615,-2.1671,7.769832988,0,0,0,6.25,-2.14,6.606216769
