Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/11/2019 23:30,5.5759,4.7118,7.300117811,1.3359,-0.0382,1.336446052,4.24,4.75,6.367110805,6.7559,-2.2882,7.132884693,0,0,0,5.42,-2.25,5.86846658
25/11/2019 00:00,5.3743,3.9317,6.658931249,1.3143,-0.0383,1.314857931,4.06,3.97,5.678424077,6.5243,-3.0783,7.214043345,0,0,0,5.21,-3.04,6.032056034
25/11/2019 00:30,5.3816,4.934,7.301094066,1.2616,-0.026,1.261867885,4.12,4.96,6.447945409,6.5616,-1.956,6.846935852,0,0,0,5.3,-1.93,5.640469839
25/11/2019 01:00,6.0688,4.9422,7.826600429,1.0788,-0.0178,1.078946838,4.99,4.96,7.035744452,7.3888,-1.9078,7.631124837,0,0,0,6.31,-1.89,6.58697199
25/11/2019 01:30,6.1291,4.9436,7.874328401,1.1391,-0.0164,1.139218052,4.99,4.96,7.035744452,7.4491,-1.9064,7.689177574,0,0,0,6.31,-1.89,6.58697199
25/11/2019 02:00,5.935,4.9292,7.715000819,1.095,-0.0308,1.095433083,4.84,4.96,6.930165943,7.235,-1.9208,7.485632748,0,0,0,6.14,-1.89,6.42430541
25/11/2019 02:30,5.78,4.9302,7.597056801,1.05,-0.0298,1.050422791,4.73,4.96,6.853794569,7.04,-1.9198,7.2970701,0,0,0,5.99,-1.89,6.28109863
25/11/2019 03:00,5.6125,5.0008,7.517190758,1.0125,-0.0292,1.012920969,4.6,5.03,6.816223294,6.8525,-1.9192,7.116184714,0,0,0,5.84,-1.89,6.138216353
25/11/2019 03:30,5.5171,5.0556,7.483146649,0.9171,-0.0344,0.917744937,4.6,5.09,6.860619506,6.7571,-1.9244,7.025789334,0,0,0,5.84,-1.89,6.138216353
25/11/2019 04:00,5.3602,5.063,7.37331086,0.8202,-0.027,0.820644283,4.54,5.09,6.82053517,6.6102,-1.917,6.882560064,0,0,0,5.79,-1.89,6.090664988
25/11/2019 04:30,5.3533,5.1741,7.445074325,0.5433,-0.0059,0.543332035,4.81,5.18,7.068840075,6.6533,-1.8259,6.899297914,0,0,0,6.11,-1.82,6.375303914
25/11/2019 05:00,5.2355,5.0917,7.303141046,0.6055,0.0017,0.605502386,4.63,5.09,6.880770306,6.4855,-1.8783,6.75201608,0,0,0,5.88,-1.88,6.173232541
25/11/2019 05:30,5.4047,5.0993,7.430588306,0.5347,0.0093,0.534780871,4.87,5.09,7.044501402,6.7047,-1.8707,6.96078448,0,0,0,6.17,-1.88,6.450062015
25/11/2019 06:00,5.7,5.0198,7.595287489,0.53,0.0098,0.530090596,5.17,5.01,7.199236071,7.07,-1.9702,7.339386081,0,0,0,6.54,-1.98,6.833154469
25/11/2019 06:30,6.3368,4.8819,7.99924883,0.5268,0.0119,0.526934389,5.81,4.87,7.581094908,7.7868,-2.1181,8.069733691,0,0,0,7.26,-2.13,7.566009516
25/11/2019 07:00,7.079,4.8418,8.576436803,0.519,0.0118,0.519134125,6.56,4.83,8.146318187,8.649,-2.2782,8.944014548,0,0,0,8.13,-2.29,8.446360163
25/11/2019 07:30,7.9912,4.6352,9.238200933,0.4612,0.0252,0.461887952,7.53,4.61,8.829099614,9.6912,-2.4448,9.994818882,0,0,0,9.23,-2.47,9.554778909
25/11/2019 08:00,8.3605,4.4755,9.483040678,0.5105,0.0255,0.511136479,7.85,4.45,9.023580221,10.0805,-2.5345,10.39423737,0,0,0,9.57,-2.56,9.906487773
25/11/2019 08:30,8.5488,4.4084,9.61852234,0.6188,0.0284,0.61945137,7.93,4.38,9.059210782,10.2888,-2.5816,10.60773604,0,0,0,9.67,-2.61,10.01603714
25/11/2019 09:00,8.7057,4.3253,9.720978993,0.6957,0.0253,0.696159881,8.01,4.3,9.09121004,10.4357,-2.6747,10.77301511,0,0,0,9.74,-2.7,10.10730429
25/11/2019 09:30,9.0284,4.2631,9.984289067,0.6284,0.0231,0.628824435,8.4,4.24,9.409442066,10.8084,-2.7369,11.14953507,0,0,0,10.18,-2.76,10.54751155
25/11/2019 10:00,8.6225,4.3493,9.657324513,0.7725,0.0193,0.772741056,7.85,4.33,8.96500976,10.3625,-2.6607,10.69863219,0,0,0,9.59,-2.68,9.957434409
25/11/2019 10:30,8.4693,4.1503,9.431544549,1.2193,0.0003,1.219300037,7.25,4.15,8.353741677,10.0793,-2.8497,10.47440111,0,0,0,8.86,-2.85,9.307099441
25/11/2019 11:00,8.6179,4.1275,9.555336554,1.5479,-0.0225,1.548063519,7.07,4.15,8.198011954,10.1779,-2.8725,10.57548602,0,0,0,8.63,-2.85,9.088421205
25/11/2019 11:30,8.3313,4.1225,9.295459426,1.6513,-0.0275,1.65152897,6.68,4.15,7.864152847,9.8613,-2.8075,10.25316019,0,0,0,8.21,-2.78,8.667900553
25/11/2019 12:00,8.4296,4.1215,9.383225374,1.4796,-0.0285,1.479874458,6.95,4.15,8.094751386,9.9996,-2.8585,10.40014531,0,0,0,8.52,-2.83,8.97771129
25/11/2019 12:30,8.5,4.127,9.448922108,1.36,-0.023,1.360194471,7.14,4.15,8.258456272,10.12,-2.853,10.51446665,0,0,0,8.76,-2.83,9.205786224
25/11/2019 13:00,8.2388,4.196,9.24576884,1.4788,-0.024,1.47899474,6.76,4.22,7.96906519,9.8088,-2.774,10.19350938,0,0,0,8.33,-2.75,8.772194708
25/11/2019 13:30,8.2284,4.2858,9.277642384,1.3384,-0.0142,1.338475327,6.89,4.3,8.121705486,9.8284,-2.6942,10.19098426,0,0,0,8.49,-2.68,8.90294895
25/11/2019 14:00,8.6569,4.2242,9.632537737,1.0669,-0.0158,1.067016987,7.59,4.24,8.694003681,10.3269,-2.7658,10.6908612,0,0,0,9.26,-2.75,9.659715317
25/11/2019 14:30,8.4061,4.2604,9.424092814,1.0261,0.0204,1.026302767,7.38,4.24,8.511286624,10.0961,-2.7296,10.45858267,0,0,0,9.07,-2.75,9.477731796
25/11/2019 15:00,8.4479,4.3223,9.489430526,0.9379,0.0223,0.938165071,7.51,4.3,8.653906632,10.1479,-2.6677,10.49268782,0,0,0,9.21,-2.69,9.594800675
25/11/2019 15:30,8.6923,4.3225,9.707733285,0.9123,0.0225,0.912577416,7.78,4.3,8.889229438,10.4023,-2.6675,10.73887338,0,0,0,9.49,-2.69,9.863883617
25/11/2019 16:00,9.4617,4.2417,10.36898191,0.6817,0.0417,0.682974216,8.78,4.2,9.732851586,11.1417,-1.9083,11.30394125,0,0,0,10.46,-1.95,10.64021146
25/11/2019 16:30,10.5009,1.1466,10.56331351,0.6309,0.0466,0.632618661,9.87,1.1,9.931107692,12.0309,0.3466,12.03589159,0,0,0,11.4,0.3,11.40394669
25/11/2019 17:00,11.0692,1.2651,11.14125965,0.5392,0.0351,0.540341235,10.53,1.23,10.60159422,12.7092,0.7951,12.73404683,0,0,0,12.17,0.76,12.19370739
25/11/2019 17:30,11.3349,1.3537,11.41544838,0.5349,0.0337,0.53596054,10.8,1.32,10.88036764,13.0249,0.8837,13.05484376,0,0,0,12.49,0.85,12.51888973
25/11/2019 18:00,11.2484,1.3499,11.32910996,0.6984,0.0299,0.699039749,10.55,1.32,10.63225752,12.9184,0.8799,12.94833127,0,0,0,12.22,0.85,12.24952652
25/11/2019 18:30,11.1596,1.4238,11.25006127,0.6096,0.0238,0.610064423,10.55,1.4,10.64248561,12.7796,0.9338,12.81367077,0,0,0,12.17,0.91,12.20397476
25/11/2019 19:00,10.711,1.4983,10.81528658,0.631,0.0283,0.631634301,10.08,1.47,10.18662358,12.311,1.0383,12.35470711,0,0,0,11.68,1.01,11.72358733
25/11/2019 19:30,10.2213,1.6053,10.3465918,0.6413,0.0253,0.641798863,9.58,1.58,9.709418108,11.7913,1.1753,11.84972935,0,0,0,11.15,1.15,11.20914805
25/11/2019 20:00,9.844,1.6944,9.988760051,0.564,0.0344,0.565048104,9.28,1.66,9.42730078,11.384,1.2644,11.45400207,0,0,0,10.82,1.23,10.88968778
25/11/2019 20:30,9.3703,1.8006,9.541733723,0.5703,0.0306,0.571120346,8.8,1.77,8.976240861,10.8703,1.4006,10.96015978,0,0,0,10.3,1.37,10.3907122
25/11/2019 21:00,8.9493,1.9035,9.149496311,0.5093,0.0335,0.510400568,8.44,1.87,8.644680445,10.3893,1.5335,10.50186539,0,0,0,9.88,1.5,9.9932177
25/11/2019 21:30,8.4455,2.0335,8.686863214,0.4655,0.0335,0.466703868,7.98,2,8.226809831,9.8555,1.6835,9.998252472,0,0,0,9.39,1.65,9.533865952
25/11/2019 22:00,7.8053,1.6189,7.971420532,0.5753,0.0289,0.576025433,7.23,1.59,7.402769752,9.1053,1.3089,9.19889707,0,0,0,8.53,1.28,8.625502884
25/11/2019 22:30,7.3446,1.1847,7.439533806,0.5746,0.0247,0.575130637,6.77,1.16,6.868660714,8.6146,0.8947,8.660936511,0,0,0,8.04,0.87,8.086933906
25/11/2019 23:00,6.7061,1.258,6.823074176,0.4961,0.028,0.496889535,6.21,1.23,6.330639778,7.9061,0.978,7.9663606,0,0,0,7.41,0.95,7.470649236
25/11/2019 23:30,6.1338,1.3819,6.287539268,0.4238,0.0319,0.424998882,5.71,1.35,5.867418512,7.2738,1.1119,7.358293827,0,0,0,6.85,1.08,6.934616067
26/11/2019 00:00,5.6355,2.595,6.204263474,0.5255,0.025,0.526094336,5.11,2.57,5.719877621,6.8355,0.175,6.837739776,0,0,0,6.31,0.15,6.311782633
26/11/2019 00:30,5.6348,5.172,7.648565554,0.5248,0.032,0.525774705,5.11,5.14,7.247875551,7.0548,-1.798,7.280316411,0,0,0,6.53,-1.83,6.781577987
26/11/2019 01:00,6.114,5.1134,7.970436347,0.664,0.0234,0.664412191,5.45,5.09,7.457251504,7.604,-1.8566,7.827373733,0,0,0,6.94,-1.88,7.190132127
26/11/2019 01:30,6.2999,5.1287,8.123564716,0.4399,0.0387,0.441599026,5.86,5.09,7.761939191,7.8199,-1.7713,8.018000979,0,0,0,7.38,-1.81,7.598716997
26/11/2019 02:00,5.952,5.911,8.388457844,0.412,0.041,0.414035023,5.54,5.87,8.071462073,7.462,-0.959,7.523371917,0,0,0,7.05,-1,7.120568798
26/11/2019 02:30,5.6861,6.1138,8.34926845,0.4561,0.0338,0.457350686,5.23,6.08,8.019931421,7.1761,-0.7562,7.215833261,0,0,0,6.72,-0.79,6.766276672
26/11/2019 03:00,5.3848,6.0993,8.136186547,0.6448,0.0193,0.645088777,4.74,6.08,7.709344979,6.7948,-0.7707,6.838368631,0,0,0,6.15,-0.79,6.200532235
26/11/2019 03:30,5.1107,6.0465,7.917033329,0.8307,0.0065,0.83072543,4.28,6.04,7.402702209,6.4507,-0.7835,6.498107628,0,0,0,5.62,-0.79,5.675253298
26/11/2019 04:00,4.8685,6.0395,7.757438527,0.9285,-0.0005,0.928500135,3.94,6.04,7.211463097,6.1685,-0.7905,6.218945449,0,0,0,5.24,-0.79,5.299216923
26/11/2019 04:30,4.7128,5.9705,7.606402178,1.1028,-0.0195,1.102972389,3.61,5.99,6.99372576,5.9428,-0.8595,6.004632552,0,0,0,4.84,-0.84,4.912351779
26/11/2019 05:00,4.6776,4.9821,6.833832173,1.4776,-0.0479,1.478376194,3.2,5.03,5.961618908,5.8276,-1.8479,6.113563296,0,0,0,4.35,-1.8,4.707706448
26/11/2019 05:30,4.9263,4.698,6.807322211,1.5463,-0.062,1.547542468,3.38,4.76,5.837979102,6.0463,-2.162,6.42121388,0,0,0,4.5,-2.1,4.965883607
26/11/2019 06:00,5.189,4.6345,6.957320695,1.599,-0.0755,1.60078145,3.59,4.71,5.922178653,6.339,-2.3255,6.752101247,0,0,0,4.74,-2.25,5.246913378
26/11/2019 06:30,5.936,4.4672,7.429129952,1.646,-0.0828,1.64808126,4.29,4.55,6.253527005,7.176,-2.5428,7.61319958,0,0,0,5.53,-2.46,6.052478831
26/11/2019 07:00,6.7034,4.3433,7.987479355,1.6434,-0.0867,1.645685404,5.06,4.43,6.725213751,8.0634,-2.7267,8.511951154,0,0,0,6.42,-2.64,6.941613645
26/11/2019 07:30,7.5727,4.2462,8.681935253,1.6127,-0.0738,1.614387726,5.96,4.32,7.360978196,9.0527,-2.7638,9.465197712,0,0,0,7.44,-2.69,7.911365242
26/11/2019 08:00,7.8949,4.159,8.923380918,1.5949,-0.081,1.596955544,6.3,4.24,7.59391862,9.4149,-2.851,9.837100335,0,0,0,7.82,-2.77,8.296101494
26/11/2019 08:30,8.2264,3.9823,9.139604491,1.6564,-0.0777,1.658221412,6.57,4.06,7.723244137,9.7764,-3.0177,10.23154486,0,0,0,8.12,-2.94,8.635855487
26/11/2019 09:00,8.3451,3.9075,9.214621547,1.6651,-0.0825,1.667142543,6.68,3.99,7.780906117,9.8751,-3.1225,10.35700759,0,0,0,8.21,-3.04,8.754752995
26/11/2019 09:30,8.2084,3.902,9.088643164,1.8384,-0.088,1.840504974,6.37,3.99,7.51644863,9.7084,-3.128,10.19987326,0,0,0,7.87,-3.04,8.436735151
26/11/2019 10:00,7.8402,3.9985,8.800950988,2.2802,-0.1015,2.282457949,5.56,4.1,6.908226979,9.2402,-2.9815,9.709306787,0,0,0,6.96,-2.88,7.532330317
26/11/2019 10:30,7.1099,3.8598,8.090039187,2.8699,-0.1302,2.872851902,4.24,3.99,5.822173134,8.2999,-3.1002,8.859998874,0,0,0,5.43,-2.97,6.189167957
26/11/2019 11:00,7.9899,3.7898,8.843137794,2.6099,-0.1202,2.612666464,5.38,3.91,6.650751837,9.2999,-3.1502,9.818956159,0,0,0,6.69,-3.03,7.34418137
26/11/2019 11:30,6.7868,3.9401,7.847613793,2.9068,-0.1399,2.910164643,3.88,4.08,5.630346348,7.9968,-3.0199,8.54801768,0,0,0,5.09,-2.88,5.848290348
26/11/2019 12:00,6.6651,3.6951,7.620847854,3.2251,-0.2249,3.232932109,3.44,3.92,5.215361924,7.7051,-3.2749,8.372188246,0,0,0,4.48,-3.05,5.419677112
26/11/2019 12:30,5.9839,3.4494,6.906911001,4.9339,-0.3106,4.943666814,1.05,3.76,3.903857067,6.6239,-3.5206,7.501378245,0,0,0,1.69,-3.21,3.627698995
26/11/2019 13:00,7.2085,3.7088,8.106643553,3.4485,-0.1812,3.453257258,3.76,3.89,5.410147872,8.2985,-3.2812,8.923641392,0,0,0,4.85,-3.1,5.756083738
26/11/2019 13:30,5.7546,3.9035,6.953612975,3.5046,-0.1865,3.509558863,2.25,4.09,4.668040274,6.7446,-3.0665,7.408984506,0,0,0,3.24,-2.88,4.334974048
26/11/2019 14:00,6.9753,3.7942,7.940451104,3.1153,-0.1858,3.120835742,3.86,3.98,5.54436651,8.1153,-3.2058,8.725551428,0,0,0,5,-3.02,5.841266986
26/11/2019 14:30,6.8739,3.8963,7.901370444,2.7739,-0.1537,2.778154945,4.1,4.05,5.763028718,8.0839,-3.1137,8.662826727,0,0,0,5.31,-2.96,6.079284497
26/11/2019 15:00,7.45,3.9304,8.423214598,2.63,-0.1196,2.632718018,4.82,4.05,6.295625465,8.72,-3.0796,9.247828727,0,0,0,6.09,-2.96,6.771240654
26/11/2019 15:30,7.7431,4.0221,8.725416094,2.1431,-0.0879,2.144901867,5.6,4.11,6.946373154,9.1531,-3.0479,9.647224161,0,0,0,7.01,-2.96,7.609316658
26/11/2019 16:00,8.3545,4.0628,9.289995376,1.7045,-0.0472,1.705153392,6.65,4.11,7.817582747,9.9145,-3.0072,10.36052904,0,0,0,8.21,-2.96,8.727296259
26/11/2019 16:30,9.3008,3.9099,10.08921199,1.6008,-0.0501,1.601583794,7.7,3.96,8.658614208,10.9908,-3.1401,11.43056922,0,0,0,9.39,-3.09,9.885352801
26/11/2019 17:00,10.2425,3.7805,10.91792043,1.5225,-0.0495,1.523304467,8.72,3.83,9.524038009,12.0725,-3.2595,12.50478294,0,0,0,10.55,-3.21,11.02753826
26/11/2019 17:30,10.6605,3.7681,11.30684916,1.5805,-0.0619,1.581711687,9.08,3.83,9.854709534,12.5505,-3.3419,12.98781528,0,0,0,10.97,-3.28,11.44986026
26/11/2019 18:00,10.7472,3.6796,11.3596551,1.5972,-0.0704,1.598750762,9.15,3.75,9.888629834,12.6272,-3.4004,13.07703713,0,0,0,11.03,-3.33,11.52170994
26/11/2019 18:30,10.5911,3.7954,11.25062044,1.5611,-0.0646,1.562436037,9.03,3.86,9.820412415,12.4711,-3.2646,12.8913129,0,0,0,10.91,-3.2,11.36961301
26/11/2019 19:00,10.54,3.9279,11.24811088,1.23,-0.0421,1.230720281,9.31,3.97,10.12111654,12.46,-3.1321,12.84763209,0,0,0,11.23,-3.09,11.64736022
26/11/2019 19:30,9.8682,4.0569,10.66957398,1.4182,-0.0431,1.418854767,8.45,4.1,9.392150978,11.6782,-2.9731,12.05071279,0,0,0,10.26,-2.93,10.6701687
26/11/2019 20:00,9.4213,4.0412,10.25144825,1.4213,-0.0588,1.422515775,8,4.1,8.989438247,11.1613,-2.9888,11.55454643,0,0,0,9.74,-2.93,10.17116021
26/11/2019 20:30,9.1161,4.1628,10.02158586,1.3461,-0.0472,1.346927262,7.77,4.21,8.837250704,10.8061,-2.8672,11.18001042,0,0,0,9.46,-2.82,9.871372752
26/11/2019 21:00,8.6199,4.2373,9.605070916,1.3999,-0.0427,1.40055107,7.22,4.28,8.3932592,10.2499,-2.7727,10.61830096,0,0,0,8.85,-2.73,9.261500958
26/11/2019 21:30,8.0594,4.3605,9.163399403,1.3794,-0.0395,1.379965438,6.68,4.4,7.998899924,9.6194,-2.6595,9.980270368,0,0,0,8.24,-2.62,8.646502183
26/11/2019 22:00,7.5473,4.5214,8.797999503,1.1873,-0.0386,1.187927292,6.36,4.56,7.825803473,9.0673,-2.4786,9.399967407,0,0,0,7.88,-2.44,8.249121165
26/11/2019 22:30,7.0981,4.7283,8.528765708,0.8181,-0.0117,0.818183659,6.28,4.74,7.868036604,8.6181,-2.2517,8.907401445,0,0,0,7.8,-2.24,8.115269558
26/11/2019 23:00,6.2004,4.7055,7.783745269,1.2104,-0.0345,1.210891576,4.99,4.74,6.882419633,7.5404,-2.2745,7.875975013,0,0,0,6.33,-2.24,6.714648167
26/11/2019 23:30,5.5887,4.7917,7.361654473,1.2287,-0.0283,1.229025866,4.36,4.82,6.499384586,6.8587,-2.1583,7.190272914,0,0,0,5.63,-2.13,6.019451802
27/11/2019 00:00,5.2263,4.7926,7.091066665,1.2463,-0.0274,1.246601159,3.98,4.82,6.250823946,6.4263,-2.0074,6.732531949,0,0,0,5.18,-1.98,5.545520715
27/11/2019 00:30,5.5255,4.8724,7.366914687,1.0155,-0.0176,1.015652505,4.51,4.89,6.652232708,6.8255,-1.9176,7.089755991,0,0,0,5.81,-1.9,6.112781691
27/11/2019 01:00,6.0654,5.588,8.247109867,0.8754,-0.012,0.875482244,5.19,5.6,7.635188275,7.4854,-1.202,7.581293897,0,0,0,6.61,-1.19,6.716263842
27/11/2019 01:30,6.279,5.0356,8.04879546,0.799,-0.0144,0.799129752,5.48,5.05,7.452039989,7.719,-1.8944,7.948063435,0,0,0,6.92,-1.88,7.170829799
27/11/2019 02:00,6.1227,4.9779,7.890940609,0.7627,-0.0121,0.762795975,5.36,4.99,7.323230162,7.5527,-1.9921,7.811001197,0,0,0,6.79,-1.98,7.072800011
27/11/2019 02:30,6.0284,5.0657,7.874193486,0.5984,0.0057,0.598427147,5.43,5.06,7.422162758,7.4684,-1.9743,7.724950424,0,0,0,6.87,-1.98,7.149636354
27/11/2019 03:00,5.9167,5.1165,7.822142363,0.4367,0.0165,0.437011602,5.48,5.1,7.486013625,7.3667,-1.8835,7.603672872,0,0,0,6.93,-1.9,7.185742829
27/11/2019 03:30,5.6741,5.2154,7.706867585,0.3841,0.0254,0.384938917,5.29,5.19,7.410816419,7.1041,-1.8746,7.347269014,0,0,0,6.72,-1.9,6.983437549
27/11/2019 04:00,5.4655,5.2094,7.550466119,0.4155,0.0194,0.415952654,5.05,5.19,7.241450131,6.8455,-1.8306,7.086040263,0,0,0,6.43,-1.85,6.690844491
27/11/2019 04:30,5.3285,5.2064,7.449799542,0.4385,0.0164,0.438806575,4.89,5.19,7.130792382,6.7085,-1.8336,6.954571246,0,0,0,6.27,-1.85,6.53723183
27/11/2019 05:00,5.2303,5.0984,7.30408931,0.5103,0.0084,0.510369131,4.72,5.09,6.94164966,6.5803,-1.9516,6.863606242,0,0,0,6.07,-1.96,6.378597024
27/11/2019 05:30,5.4736,3.028,6.255324209,0.5736,0.008,0.573655785,4.9,3.02,5.75590132,6.6436,-0.402,6.655751269,0,0,0,6.07,-0.41,6.08383103
27/11/2019 06:00,6.0116,1.2112,6.132400835,0.4916,0.0112,0.491727567,5.52,1.2,5.648929102,7.0516,0.9512,7.115465129,0,0,0,6.56,0.94,6.627005357
27/11/2019 06:30,6.7936,1.1549,6.891066316,0.4136,0.0249,0.414348851,6.38,1.13,6.479297801,7.9436,0.8849,7.992736013,0,0,0,7.53,0.86,7.578951115
27/11/2019 07:00,7.5799,1.0331,7.64997906,0.4299,0.0231,0.430520174,7.15,1.01,7.220983313,8.8099,0.7231,8.839525531,0,0,0,8.38,0.7,8.409185454
27/11/2019 07:30,8.2937,1.167,8.375401405,0.5337,0.017,0.533970683,7.76,1.15,7.844749837,9.5937,0.837,9.630142714,0,0,0,9.06,0.82,9.097032483
27/11/2019 08:00,8.567,1.6408,8.722712516,0.487,0.0208,0.487443987,8.08,1.62,8.240800932,9.897,1.2908,9.980820289,0,0,0,9.41,1.27,9.495314634
27/11/2019 08:30,8.7674,1.6622,8.923576167,0.4574,0.0422,0.459342574,8.31,1.62,8.466433724,10.1174,1.2522,10.194596,0,0,0,9.66,1.21,9.735486634
27/11/2019 09:00,8.6671,1.5946,8.812568954,0.5671,0.0346,0.56815453,8.1,1.56,8.248854466,10.0071,1.2446,10.0841995,0,0,0,9.44,1.21,9.51723174
27/11/2019 09:30,8.8553,1.5164,8.98419763,0.6753,0.0264,0.67581584,8.18,1.49,8.314595601,10.1953,1.1464,10.25955043,0,0,0,9.52,1.12,9.58565595
27/11/2019 10:00,8.601,1.5029,8.731317736,1.151,0.0129,1.151072287,7.45,1.49,7.597539075,9.841,1.1329,9.905995327,0,0,0,8.69,1.12,8.761877653
27/11/2019 10:30,8.2173,1.4207,8.339209062,2.0173,-0.0293,2.017512771,6.2,1.45,6.36729927,9.2673,1.0907,9.331263354,0,0,0,7.25,1.12,7.336000273
27/11/2019 11:00,8.4593,1.2289,8.548096379,2.5993,-0.0811,2.600564881,5.86,1.31,6.004639873,9.9293,0.8689,9.967245643,0,0,0,7.33,0.95,7.391305703
27/11/2019 11:30,8.2278,1.4302,8.351177455,2.2078,-0.0198,2.207888783,6.02,1.45,6.192164404,10.0078,1.0102,10.05865622,0,0,0,7.8,1.03,7.867712501
27/11/2019 12:00,7.6891,1.5078,7.835542078,2.1091,-0.0322,2.109345787,5.58,1.54,5.788609505,9.4591,1.0978,9.522590911,0,0,0,7.35,1.13,7.436356635
27/11/2019 12:30,6.2532,1.4203,6.412469285,2.7932,-0.0497,2.793642126,3.46,1.47,3.759321747,7.1432,1.0803,7.224427613,0,0,0,4.35,1.13,4.494374261
27/11/2019 13:00,5.5951,1.4339,5.775916656,3.0851,-0.1261,3.087676023,2.51,1.56,2.955283404,6.4051,1.1439,6.506443977,0,0,0,3.32,1.27,3.554616716
27/11/2019 13:30,5.4756,1.4243,5.657811048,2.9656,-0.1357,2.968703059,2.51,1.56,2.955283404,6.2856,1.1343,6.387127981,0,0,0,3.32,1.27,3.554616716
27/11/2019 14:00,6.4919,1.4887,6.66040489,2.1119,-0.0713,2.113103239,4.38,1.56,4.649516104,7.4619,1.1987,7.557567949,0,0,0,5.35,1.27,5.498672567
27/11/2019 14:30,6.5585,1.6112,6.753509287,1.7485,-0.0388,1.748930442,4.81,1.65,5.0851352,7.5785,1.2912,7.687708351,0,0,0,5.83,1.33,5.979782605
27/11/2019 15:00,7.147,1.7812,7.365614872,0.977,0.0112,0.977064194,6.17,1.77,6.418862828,8.317,1.4212,8.43755287,0,0,0,7.34,1.41,7.474202299
27/11/2019 15:30,8.2153,1.6906,8.38744791,0.5253,0.0206,0.525703766,7.69,1.67,7.869243928,9.5253,1.3106,9.615040949,0,0,0,9,1.29,9.091979982
27/11/2019 16:00,9.1861,1.5962,9.323748584,0.2861,0.0362,0.288381085,8.9,1.56,9.035684811,10.6061,1.2062,10.6744684,0,0,0,10.32,1.17,10.38611092
27/11/2019 16:30,10.0384,1.5298,10.15429774,0.1784,0.0598,0.188155787,9.86,1.47,9.968976878,11.5584,1.1298,11.61348607,0,0,0,11.38,1.07,11.43019247
27/11/2019 17:00,10.9691,1.4594,11.06575814,0.1391,0.0494,0.147611551,10.83,1.41,10.92140101,12.5991,1.0194,12.64027283,0,0,0,12.46,0.97,12.49769979
27/11/2019 17:30,11.4153,1.3874,11.49930228,0.1353,0.0474,0.143362652,11.28,1.34,11.35931336,13.0753,0.9474,13.10957806,0,0,0,12.94,0.9,12.97126054
27/11/2019 18:00,11.4905,1.3914,11.57443667,0.1305,0.0514,0.140257656,11.36,1.34,11.43875867,13.1605,0.9514,13.19484453,0,0,0,13.03,0.9,13.06104513
27/11/2019 18:30,11.3166,1.3887,11.40148776,0.1466,0.0487,0.154477345,11.17,1.34,11.25008889,12.9766,0.9487,13.01123281,0,0,0,12.83,0.9,12.8615279
27/11/2019 19:00,11.0999,1.3873,11.18625859,0.1799,0.0473,0.186014247,10.92,1.34,11.00190893,12.7099,0.9473,12.7451534,0,0,0,12.53,0.9,12.56228084
27/11/2019 19:30,10.5683,1.5373,10.67952509,0.1283,0.0473,0.136741289,10.44,1.49,10.54579063,12.1383,1.1073,12.18870133,0,0,0,12.01,1.06,12.05668694
27/11/2019 20:00,10.1917,1.6269,10.32073411,0.1117,0.0469,0.121146605,10.08,1.58,10.20307797,11.7217,1.2369,11.78677956,0,0,0,11.61,1.19,11.67082688
27/11/2019 20:30,9.7597,1.7593,9.916999575,0.1297,0.0493,0.138753667,9.63,1.71,9.780644151,11.2497,1.3593,11.33152446,0,0,0,11.12,1.31,11.19689689
27/11/2019 21:00,9.2073,1.8102,9.38355995,0.1273,0.0502,0.136840528,9.08,1.76,9.248999946,10.6473,1.4602,10.74696149,0,0,0,10.52,1.41,10.61407085
27/11/2019 21:30,8.7192,1.9486,8.934287358,0.1092,0.0486,0.119526566,8.61,1.9,8.817148065,10.0992,1.5986,10.22493827,0,0,0,9.99,1.55,10.10953016
27/11/2019 22:00,8.1301,2.0434,8.382959476,0.1001,0.0434,0.109103483,8.03,2,8.275318725,9.4501,1.7334,9.607760695,0,0,0,9.35,1.69,9.501505144
27/11/2019 22:30,7.6675,1.6403,7.84099103,0.1175,0.0403,0.12421892,7.55,1.6,7.71767452,8.9175,1.3603,9.020655317,0,0,0,8.8,1.32,8.898449303
27/11/2019 23:00,7.0475,1.2907,7.164716515,0.1175,0.0407,0.124349266,6.93,1.25,7.041832148,8.2175,1.0507,8.2843996,0,0,0,8.1,1.01,8.16272626
27/11/2019 23:30,6.4936,1.1611,6.596589586,0.1636,0.0511,0.171394778,6.33,1.11,6.426585408,7.6136,0.9411,7.671543141,0,0,0,7.45,0.89,7.502972744
28/11/2019 00:00,6.0704,1.7206,6.309534097,0.1804,0.0506,0.187362003,5.89,1.67,6.122172817,7.1504,1.4906,7.304115862,0,0,0,6.97,1.44,7.117197482
28/11/2019 00:30,6.1608,2.1078,6.51139597,0.2008,0.0478,0.206410949,5.96,2.06,6.30596543,7.2708,1.8878,7.511878692,0,0,0,7.07,1.84,7.305511618
28/11/2019 01:00,6.727,2.1076,7.049433081,0.197,0.0476,0.20266909,6.53,2.06,6.847225716,7.917,1.8276,8.125208352,0,0,0,7.72,1.78,7.922550095
28/11/2019 01:30,6.8214,2.1059,7.139069461,0.1814,0.0459,0.187116995,6.64,2.06,6.952208282,8.0314,1.8259,8.236340011,0,0,0,7.85,1.78,8.049279471
28/11/2019 02:00,6.6257,2.1066,6.952529328,0.2457,0.0466,0.250080087,6.38,2.06,6.704326961,7.8057,1.8266,8.01657159,0,0,0,7.56,1.78,7.766723891
28/11/2019 02:30,6.4495,2.0677,6.772845306,0.2595,0.0477,0.26384757,6.19,2.02,6.511259479,7.6295,1.8277,7.845365354,0,0,0,7.37,1.78,7.581906093
28/11/2019 03:00,6.2556,2.0634,6.587120078,0.2456,0.0434,0.249405132,6.01,2.02,6.340386424,7.4256,1.8234,7.646196631,0,0,0,7.18,1.78,7.397350877
28/11/2019 03:30,6.0702,2.0628,6.411120953,0.1902,0.0428,0.194956098,5.88,2.02,6.217298449,7.2202,1.8228,7.446736727,0,0,0,7.03,1.78,7.25184804
28/11/2019 04:00,5.8048,2.0616,6.160024156,0.2548,0.0416,0.258173585,5.55,2.02,5.906174735,6.9048,1.8216,7.141042613,0,0,0,6.65,1.78,6.88410488
28/11/2019 04:30,5.6529,2.0584,6.01600274,0.3129,0.0384,0.315247474,5.34,2.02,5.709290674,6.7429,1.8184,6.983786865,0,0,0,6.43,1.78,6.671828835
28/11/2019 05:00,5.5393,2.0501,5.906501037,0.4093,0.0301,0.410405287,5.13,2.02,5.513374647,6.5993,1.8101,6.843041904,0,0,0,6.19,1.78,6.440846218
28/11/2019 05:30,5.7506,2.2156,6.162652328,0.4206,0.0256,0.421378357,5.33,2.19,5.762377981,6.8306,0.7556,6.872265108,0,0,0,6.41,0.73,6.451433949
28/11/2019 06:00,5.887,4.973,7.706328438,0.327,0.023,0.327807871,5.56,4.95,7.444199084,7.277,-1.907,7.522724108,0,0,0,6.95,-1.93,7.213002149
28/11/2019 06:30,6.5402,4.8915,8.1670673,0.2602,0.0215,0.261086748,6.28,4.87,7.947030892,8.0302,-1.9585,8.265581304,0,0,0,7.77,-1.98,8.018310296
28/11/2019 07:00,7.3295,4.7755,8.747969507,0.2495,0.0255,0.250799721,7.08,4.75,8.525778557,8.9395,-2.1545,9.195462495,0,0,0,8.69,-2.18,8.959268943
28/11/2019 07:30,8.3307,3.6042,9.076938918,0.2807,0.0342,0.282775759,8.05,3.57,8.806100158,9.9507,-2.2258,10.19659826,0,0,0,9.67,-2.26,9.930584071
28/11/2019 08:00,9.0252,0.6746,9.050376799,0.2552,0.0446,0.259067945,8.77,0.63,8.792599161,10.3952,0.0446,10.39529568,0,0,0,10.14,0,10.14
28/11/2019 08:30,9,1.3591,9.102041134,0.28,0.0391,0.282716837,8.72,1.32,8.819342379,10.36,1.0791,10.41604804,0,0,0,10.08,1.04,10.13350877
28/11/2019 09:00,8.9495,1.357,9.051795361,0.4295,0.037,0.431090768,8.52,1.32,8.621647174,10.2995,0.997,10.34764269,0,0,0,9.87,0.96,9.91657703
28/11/2019 09:30,8.9681,1.5213,9.096217417,0.6681,0.0313,0.668832789,8.3,1.49,8.432680475,10.3081,1.1513,10.37219443,0,0,0,9.64,1.12,9.704844151
28/11/2019 10:00,8.7814,1.5962,8.925292174,0.8914,0.0162,0.891547194,7.89,1.58,8.046645264,10.0614,1.2262,10.13584414,0,0,0,9.17,1.21,9.249486472
28/11/2019 10:30,8.5668,1.4955,8.696354552,1.2568,0.0055,1.256812034,7.31,1.49,7.460308305,9.7768,1.1655,9.84602501,0,0,0,8.52,1.16,8.598604538
28/11/2019 11:00,8.3526,1.3586,8.462370869,1.8826,-0.0314,1.882861843,6.47,1.39,6.617627974,9.4326,1.0086,9.48637005,0,0,0,7.55,1.04,7.621292541
28/11/2019 11:30,8.0876,1.3386,8.197629152,1.9876,-0.0514,1.9882645,6.1,1.39,6.256364759,9.1176,1.0386,9.176563612,0,0,0,7.13,1.09,7.212835781
28/11/2019 12:00,7.4719,1.3504,7.592948687,2.5119,-0.0396,2.512212127,4.96,1.39,5.151087264,8.4019,1.0504,8.467305579,0,0,0,5.89,1.09,5.990008347
28/11/2019 12:30,6.8178,1.4463,6.969517955,3.1178,-0.0337,3.117982125,3.7,1.48,3.985021957,7.6478,1.1663,7.736220041,0,0,0,4.53,1.2,4.686245832
28/11/2019 13:00,7.3698,1.5383,7.528633271,1.7498,-0.0417,1.750296812,5.62,1.58,5.837876326,8.4398,1.2083,8.525855554,0,0,0,6.69,1.25,6.805776958
28/11/2019 13:30,7.7216,1.5962,7.884856435,1.3016,0.0162,1.30170081,6.42,1.58,6.611565624,8.8716,1.2662,8.961503724,0,0,0,7.57,1.25,7.672509368
28/11/2019 14:00,8.2846,1.5999,8.437670127,0.9246,0.0199,0.924814127,7.36,1.58,7.527682246,9.5146,1.2299,9.593761888,0,0,0,8.59,1.21,8.674802591
28/11/2019 14:30,8.3693,1.5578,8.513044304,0.6793,0.0278,0.679868612,7.69,1.53,7.840727007,9.6293,1.2378,9.708530647,0,0,0,8.95,1.21,9.031422922
28/11/2019 15:00,8.307,1.6353,8.466431072,0.667,0.0353,0.667933447,7.64,1.6,7.805741477,9.617,1.2453,9.697291431,0,0,0,8.95,1.21,9.031422922
28/11/2019 15:30,8.6239,1.6277,8.776164225,0.6039,0.0277,0.604534945,8.02,1.6,8.178043776,9.9239,1.2377,10.00078459,0,0,0,9.32,1.21,9.398217916
28/11/2019 16:00,9.3621,1.5138,9.483696898,0.3421,0.0438,0.344892519,9.02,1.47,9.138998851,10.7721,1.1138,10.82952856,0,0,0,10.43,1.07,10.48474129
28/11/2019 16:30,10.2118,1.4359,10.31225815,0.1418,0.0659,0.156365118,10.07,1.37,10.16276537,11.7418,1.0159,11.78566587,0,0,0,11.6,0.95,11.63883585
28/11/2019 17:00,11.1275,2.7701,11.4671143,0.1775,0.0501,0.184434975,10.95,2.72,11.28277005,13.0375,-1.4999,13.12349444,0,0,0,12.86,-1.55,12.95307299
28/11/2019 17:30,11.6621,3.8067,12.26766242,0.1621,0.0467,0.168692916,11.5,3.76,12.09907434,13.8721,-3.3833,14.27872114,0,0,0,13.71,-3.43,14.13255108
28/11/2019 18:00,11.6732,3.8553,12.29336961,0.1732,0.0453,0.17902606,11.5,3.81,12.11470594,13.8832,-3.3847,14.28983682,0,0,0,13.71,-3.43,14.13255108
28/11/2019 18:30,11.5587,3.8544,12.18441402,0.2287,0.0444,0.232970062,11.33,3.81,11.95345138,13.7887,-3.3356,14.18641868,0,0,0,13.56,-3.38,13.97490608
28/11/2019 19:00,11.1903,3.9625,11.87115076,0.2303,0.0425,0.234188685,10.96,3.92,11.63993127,13.3703,-3.2275,13.75433308,0,0,0,13.14,-3.27,13.54077177
28/11/2019 19:30,10.8043,4.0154,11.52633227,0.2043,0.0354,0.207344279,10.6,3.98,11.32256155,12.9443,-3.1846,13.33028806,0,0,0,12.74,-3.22,13.14062403
28/11/2019 20:00,10.3883,4.1491,11.18623295,0.1983,0.0391,0.202118035,10.19,4.11,10.98763851,12.4683,-3.0509,12.83614022,0,0,0,12.27,-3.09,12.65310239
28/11/2019 20:30,9.9596,4.1496,10.78947693,0.1596,0.0396,0.164439411,9.8,4.11,10.62695159,11.9996,-2.9404,12.35460855,0,0,0,11.84,-2.98,12.20925878
28/11/2019 21:00,9.5285,4.2973,10.45270776,0.1685,0.0373,0.172579083,9.36,4.26,10.28383197,11.4885,-2.8427,11.83497256,0,0,0,11.32,-2.88,11.68061642
28/11/2019 21:30,8.9203,4.3929,9.943305411,0.2003,0.0329,0.20298399,8.72,4.36,9.749256382,10.8303,-2.7471,11.17326973,0,0,0,10.63,-2.78,10.98750654
28/11/2019 22:00,8.2471,4.5565,9.422120285,0.2471,0.0265,0.248516921,8,4.53,9.193524895,10.0371,-2.5935,10.36675545,0,0,0,9.79,-2.62,10.13452022
28/11/2019 22:30,7.4977,4.5725,8.781985057,0.4677,0.0025,0.467706682,7.03,4.57,8.384855395,9.1677,-2.5475,9.515065924,0,0,0,8.7,-2.55,9.066007942
28/11/2019 23:00,6.7876,4.5537,8.173597583,0.7076,-0.0163,0.707787715,6.08,4.57,7.606004207,8.3176,-2.5663,8.704502596,0,0,0,7.61,-2.55,8.025870669
28/11/2019 23:30,6.4072,3.9063,7.504091653,0.5272,0.0063,0.527237641,5.88,3.9,7.05580612,7.9072,-3.2737,8.558091115,0,0,0,7.38,-3.28,8.076063397
29/11/2019 00:00,5.9542,4.1992,7.285998784,0.6042,0.0192,0.604504988,5.35,4.18,6.789322499,7.4042,-2.8808,7.944884284,0,0,0,6.8,-2.9,7.392563831
29/11/2019 00:30,6.0063,4.8054,7.692041917,0.5763,0.0254,0.576859472,5.43,4.78,7.234175834,7.4863,-2.1846,7.798536071,0,0,0,6.91,-2.21,7.254805304
29/11/2019 01:00,6.5702,4.8092,8.142231431,0.5302,0.0292,0.531003465,6.04,4.78,7.702596965,8.1402,-2.1308,8.414461639,0,0,0,7.61,-2.16,7.910606804
29/11/2019 01:30,6.6988,4.826,8.256161181,0.3388,0.046,0.341908526,6.36,4.78,7.956004022,8.3188,-2.114,8.583206245,0,0,0,7.98,-2.16,8.267163964
29/11/2019 02:00,6.5952,4.8245,8.171441935,0.2852,0.0445,0.28865081,6.31,4.78,7.916091207,8.2052,-2.1155,8.473526261,0,0,0,7.92,-2.16,8.209263061
29/11/2019 02:30,6.4282,4.8861,8.074387187,0.2682,0.0461,0.272133148,6.16,4.84,7.833977278,8.0282,-2.1139,8.301841269,0,0,0,7.76,-2.16,8.055010863
29/11/2019 03:00,6.2151,4.8869,7.906279759,0.3051,0.0469,0.308683689,5.91,4.84,7.638959353,7.7751,-2.1131,8.057131724,0,0,0,7.47,-2.16,7.776020833
29/11/2019 03:30,6.0397,4.8855,7.768274348,0.2297,0.0455,0.234163063,5.81,4.84,7.561858237,7.5597,-2.1145,7.849851867,0,0,0,7.33,-2.16,7.641629407
29/11/2019 04:00,5.8399,4.9478,7.654094123,0.1799,0.0478,0.186142016,5.66,4.9,7.486360932,7.3799,-2.0422,7.657251782,0,0,0,7.2,-2.09,7.497206146
29/11/2019 04:30,5.7888,4.9483,7.6155025,0.1288,0.0483,0.13755846,5.66,4.9,7.486360932,7.3288,-2.0917,7.621451196,0,0,0,7.2,-2.14,7.511298157
29/11/2019 05:00,5.7367,4.9068,7.548934569,0.1267,0.0468,0.135067131,5.61,4.86,7.422378325,7.3267,-2.0932,7.619843773,0,0,0,7.2,-2.14,7.511298157
29/11/2019 05:30,5.8847,4.903,7.659575908,0.1647,0.043,0.17022071,5.72,4.86,7.505864374,7.4847,-2.187,7.797672928,0,0,0,7.32,-2.23,7.652143491
29/11/2019 06:00,6.2467,4.827,7.894377106,0.1667,0.037,0.170756815,6.08,4.79,7.740187336,7.8767,-2.333,8.214943207,0,0,0,7.71,-2.37,8.066039921
29/11/2019 06:30,6.8759,4.7168,8.338237407,0.1759,0.0368,0.179708236,6.7,4.68,8.172661745,8.5959,-2.4632,8.941859485,0,0,0,8.42,-2.5,8.78330234
29/11/2019 07:00,7.7195,4.5757,8.973723349,0.1795,0.0357,0.183015682,7.54,4.54,8.801318083,9.5595,-2.6643,9.923836695,0,0,0,9.38,-2.7,9.760860618
29/11/2019 07:30,8.6276,4.4242,9.695825256,0.1676,0.0442,0.17333032,8.46,4.38,9.526594355,10.5876,-2.7858,10.94796581,0,0,0,10.42,-2.83,10.7974673
29/11/2019 08:00,8.9618,4.3452,9.959649707,0.1718,0.0452,0.177646503,8.79,4.3,9.785402393,10.9418,-2.8648,11.31061741,0,0,0,10.77,-2.91,11.15620903
29/11/2019 08:30,9.2689,4.2711,10.20562602,0.1889,0.0511,0.195689601,9.08,4.22,10.01273189,11.2889,-2.9189,11.66015611,0,0,0,11.1,-2.97,11.49046996
29/11/2019 09:00,9.2829,4.2048,10.19080838,0.3929,0.0348,0.394438145,8.89,4.17,9.819419535,11.2729,-2.9852,11.66146189,0,0,0,10.88,-3.02,11.29135953
29/11/2019 09:30,9.3676,4.106,10.22796,0.6476,0.026,0.648121717,8.72,4.08,9.627294532,11.2976,-3.074,11.70834069,0,0,0,10.65,-3.1,11.09200162
29/11/2019 10:00,9.1835,4.09,10.05309764,0.9235,0.01,0.92355414,8.26,4.08,9.212708614,11.0335,-3.09,11.45802,0,0,0,10.11,-3.1,10.57459692
29/11/2019 10:30,9.0694,4.0709,9.941138927,1.1494,-0.0091,1.149436023,7.92,4.08,8.909141373,10.8594,-3.1091,11.2957103,0,0,0,9.71,-3.1,10.19284553
29/11/2019 11:00,9.0471,4.0787,9.924001819,1.2571,-0.0013,1.257100672,7.79,4.08,8.793776208,10.8171,-3.1013,11.25289803,0,0,0,9.56,-3.1,10.05005473
29/11/2019 11:30,8.8784,4.0247,9.748035528,1.4984,-0.0153,1.498478111,7.38,4.04,8.413441626,10.5984,-3.1153,11.04677223,0,0,0,9.1,-3.1,9.613532129
29/11/2019 12:00,8.7728,4.0106,9.646083775,1.6728,-0.0294,1.673058337,7.1,4.04,8.16894118,10.4628,-3.1294,10.92077507,0,0,0,8.79,-3.1,9.320627661
29/11/2019 12:30,8.5598,4.0028,9.449475323,1.7598,-0.0372,1.760193137,6.8,4.04,7.909589117,10.2198,-3.1372,10.69047875,0,0,0,8.46,-3.1,9.01008324
29/11/2019 13:00,8.2874,3.9885,9.197234965,1.9274,-0.0515,1.928087916,6.36,4.04,7.534666549,9.9074,-3.1515,10.39656323,0,0,0,7.98,-3.1,8.560981252
29/11/2019 13:30,8.1879,4.0667,9.142196416,1.8279,-0.0433,1.828412782,6.36,4.11,7.572430257,9.8079,-3.0533,10.27217325,0,0,0,7.98,-3.01,8.528804137
29/11/2019 14:00,8.0574,4.0647,9.024604194,1.8074,-0.0453,1.807967602,6.25,4.11,7.480280743,9.6774,-3.0553,10.14824758,0,0,0,7.87,-3.01,8.425971754
29/11/2019 14:30,7.7071,4.1415,8.749366415,1.8671,-0.0285,1.867317504,5.84,4.17,7.175966834,9.2771,-2.9885,9.746574612,0,0,0,7.41,-2.96,7.979329546
29/11/2019 15:00,8.211,4.0762,9.167111183,1.771,-0.0438,1.771541543,6.44,4.12,7.645129168,9.801,-3.1038,10.28071862,0,0,0,8.03,-3.06,8.59328226
29/11/2019 15:30,8.6724,4.1565,9.617016898,0.9724,-0.0035,0.972406299,7.7,4.16,8.751891224,10.4924,-3.0635,10.93048444,0,0,0,9.52,-3.06,9.999699995
29/11/2019 16:00,9.1895,4.1909,10.10002738,0.4395,0.0309,0.440584907,8.75,4.16,9.688555104,11.1695,-3.0291,11.57295023,0,0,0,10.73,-3.06,11.15779996
29/11/2019 16:30,10.079,4.0984,10.88040089,0.379,0.0584,0.383473024,9.7,4.04,10.50769242,12.169,-3.1116,12.56051812,0,0,0,11.79,-3.17,12.20872639
29/11/2019 17:00,11.0009,3.9269,11.68076814,0.4609,0.0369,0.462374761,10.54,3.89,11.23493213,13.2009,-3.3231,13.61274235,0,0,0,12.74,-3.36,13.17562902
29/11/2019 17:30,11.396,3.9215,12.05184543,0.416,0.0315,0.417190904,10.98,3.89,11.64871238,13.616,-3.3285,14.01693148,0,0,0,13.2,-3.36,13.62092508
29/11/2019 18:00,11.448,3.9107,12.09753192,0.468,0.0207,0.468457565,10.98,3.89,11.64871238,13.588,-3.3393,13.99230748,0,0,0,13.12,-3.36,13.54341168
29/11/2019 18:30,11.2289,3.9154,11.89195326,0.4589,0.0254,0.459602404,10.77,3.89,11.45098249,13.3989,-3.2946,13.79800385,0,0,0,12.94,-3.32,13.35911674
29/11/2019 19:00,10.8749,3.9821,11.58104358,0.4849,0.0221,0.485403358,10.39,3.96,11.11906921,12.9849,-3.2079,13.37528506,0,0,0,12.5,-3.23,12.91057319
29/11/2019 19:30,10.4561,4.0314,11.206347,0.5861,0.0214,0.586490554,9.87,4.01,10.65349708,12.4761,-3.1286,12.86239516,0,0,0,11.89,-3.15,12.30018699
29/11/2019 20:00,10.1671,4.1163,10.96876694,0.5971,0.0163,0.597322442,9.57,4.1,10.41128714,12.1471,-3.0637,12.52750159,0,0,0,11.55,-3.08,11.95361452
29/11/2019 20:30,9.8048,4.1132,10.63261573,0.6148,0.0132,0.614941688,9.19,4.1,10.06310588,11.7248,-3.0168,12.10669308,0,0,0,11.11,-3.03,11.51577179
29/11/2019 21:00,9.4416,4.2429,10.35113573,0.5716,0.0129,0.571745547,8.87,4.23,9.826993436,11.3216,-2.8671,11.67899349,0,0,0,10.75,-2.88,11.12910149
29/11/2019 21:30,8.9018,4.3489,9.907319236,0.6618,0.0189,0.662069823,8.24,4.33,9.308410176,10.7018,-2.7811,11.05726189,0,0,0,10.04,-2.8,10.42312813
29/11/2019 22:00,8.3376,4.4952,9.472190708,0.6976,0.0152,0.697765577,7.64,4.48,8.85663593,10.0676,-2.6648,10.41430405,0,0,0,9.37,-2.68,9.745732399
29/11/2019 22:30,7.7337,4.1985,8.799858973,0.8737,0.0085,0.873741346,6.86,4.19,8.038389142,9.3337,-2.9415,9.786234104,0,0,0,8.46,-2.95,8.959581463
29/11/2019 23:00,7.168,3.6271,8.033435032,1.018,-0.0029,1.018004131,6.15,3.63,7.14138642,8.658,-3.5229,9.347287757,0,0,0,7.64,-3.52,8.411896338
29/11/2019 23:30,6.4532,3.6419,7.409941015,1.1332,0.0119,1.133262481,5.32,3.63,6.440442531,7.8432,-3.3281,8.520096,0,0,0,6.71,-3.34,7.495311868
30/11/2019 00:00,6.0705,3.7377,7.128910965,1.1705,0.0077,1.170525327,4.9,3.73,6.158157192,7.4105,-3.3323,8.125252829,0,0,0,6.24,-3.34,7.077654979
30/11/2019 00:30,6.2402,3.726,7.267955148,1.0902,-0.004,1.090207338,5.15,3.73,6.35888355,7.6202,-3.344,8.321645513,0,0,0,6.53,-3.34,7.334609737
30/11/2019 01:00,6.7984,3.7171,7.748230441,1.1984,-0.0129,1.198469428,5.6,3.73,6.728513952,8.2584,-3.3529,8.913086389,0,0,0,7.06,-3.34,7.810198461
30/11/2019 01:30,6.7993,3.761,7.770173839,1.1193,-0.009,1.119336183,5.68,3.77,6.817279516,8.2693,-3.269,8.892001096,0,0,0,7.15,-3.26,7.858123186
30/11/2019 02:00,6.5527,3.7569,7.553289012,1.1727,-0.0131,1.172773166,5.38,3.77,6.569421588,7.9627,-3.3331,8.63215772,0,0,0,6.79,-3.32,7.558207459
30/11/2019 02:30,6.3485,3.7562,7.376482271,1.1785,-0.0138,1.178580795,5.17,3.77,6.398577967,7.7385,-3.3338,8.426066976,0,0,0,6.56,-3.32,7.352278558
30/11/2019 03:00,6.1063,3.7314,7.156133429,1.2563,-0.0386,1.256892855,4.85,3.77,6.142914618,7.4563,-3.3086,8.157404223,0,0,0,6.2,-3.27,7.009486429
30/11/2019 03:30,5.8656,3.6702,6.919221878,1.4156,-0.0498,1.416475697,4.45,3.72,5.800077586,7.1456,-3.3898,7.908877506,0,0,0,5.73,-3.34,6.632382679
30/11/2019 04:00,5.566,3.6058,6.631903923,1.566,-0.0642,1.567315425,4,3.67,5.428526504,6.786,-3.4742,7.623638347,0,0,0,5.22,-3.41,6.235102245
30/11/2019 04:30,5.4155,3.606,6.506218276,1.5555,-0.064,1.556816062,3.86,3.67,5.326208783,6.6155,-3.474,7.47218283,0,0,0,5.06,-3.41,6.101778429
30/11/2019 05:00,5.2968,3.596,6.402132945,1.6068,-0.074,1.608503105,3.69,3.67,5.204325124,6.4668,-3.534,7.369440836,0,0,0,4.86,-3.46,5.965836069
30/11/2019 05:30,5.4247,3.533,6.473751547,1.6147,-0.077,1.616534902,3.81,3.61,5.248637919,6.5947,-3.537,7.483343978,0,0,0,4.98,-3.46,6.063992084
30/11/2019 06:00,5.6361,3.4709,6.619121544,1.6361,-0.0691,1.637558555,4,3.54,5.341497917,6.8261,-3.6091,7.721479393,0,0,0,5.19,-3.54,6.282332369
30/11/2019 06:30,6.034,3.3057,6.880175033,1.664,-0.0743,1.665657975,4.37,3.38,5.524608583,7.254,-3.7243,8.154196864,0,0,0,5.59,-3.65,6.676121629
30/11/2019 07:00,6.4807,2.7131,7.025694564,1.6307,-0.0769,1.632512205,4.85,2.79,5.595230111,7.6807,-2.7769,8.167271644,0,0,0,6.05,-2.7,6.625141508
30/11/2019 07:30,6.6945,0.7391,6.735176246,1.6945,-0.0709,1.695982624,5,0.81,5.06518509,7.6645,0.4991,7.680733107,0,0,0,5.97,0.57,5.997149323
30/11/2019 08:00,7.0042,0.7544,7.044709859,1.6142,-0.0556,1.615157268,5.39,0.81,5.450522911,8.0142,0.5144,8.030691689,0,0,0,6.4,0.57,6.425332676
30/11/2019 08:30,7.6437,0.6669,7.672737797,1.6237,-0.0531,1.624568035,6.02,0.72,6.062903595,8.7037,0.5169,8.719035457,0,0,0,7.08,0.57,7.102907855
30/11/2019 09:00,8.1936,0.5868,8.214585516,1.6536,-0.0432,1.6541642,6.54,0.63,6.570273967,9.3136,0.5268,9.328486651,0,0,0,7.66,0.57,7.681178295
30/11/2019 09:30,8.7269,0.5239,8.742611442,1.7369,-0.0461,1.737511675,6.99,0.57,7.013201837,9.8669,-0.0461,9.867007693,0,0,0,8.13,0,8.13
30/11/2019 10:00,8.8865,0.5185,8.90161359,1.7565,-0.0515,1.757254819,7.13,0.57,7.152747724,10.0365,-0.0515,10.03663213,0,0,0,8.28,0,8.28
30/11/2019 10:30,8.7885,0.5222,8.804000516,1.7985,-0.0478,1.799135095,6.99,0.57,7.013201837,9.9385,-0.0478,9.938614948,0,0,0,8.14,0,8.14
30/11/2019 11:00,8.5962,0.5119,8.611428224,1.9862,-0.0581,1.987049584,6.61,0.57,6.63453088,9.7162,-0.0581,9.716373709,0,0,0,7.73,0,7.73
30/11/2019 11:30,8.4805,0.4906,8.494678841,2.3305,-0.0794,2.331852184,6.15,0.57,6.17635815,9.5305,-0.0794,9.530830741,0,0,0,7.2,0,7.2
30/11/2019 12:00,8.3998,0.4818,8.413606318,2.4498,-0.0882,2.451387215,5.95,0.57,5.977240166,9.4198,-0.0882,9.420212911,0,0,0,6.97,0,6.97
30/11/2019 12:30,8.3009,0.4855,8.315085752,2.3509,-0.0845,2.35241813,5.95,0.57,5.977240166,9.3209,-0.0845,9.321283016,0,0,0,6.97,0,6.97
30/11/2019 13:00,8.0164,0.4754,8.030484053,2.6064,-0.0946,2.608116201,5.41,0.57,5.439944853,8.9864,-0.0946,8.986897914,0,0,0,6.38,0,6.38
30/11/2019 13:30,7.915,0.4433,7.92740436,3.155,-0.1267,3.157543015,4.76,0.57,4.794006675,8.775,-0.1267,8.775914647,0,0,0,5.62,0,5.62
30/11/2019 14:00,7.9929,0.454,8.00578331,2.7129,-0.116,2.71537887,5.28,0.57,5.310677923,8.9229,-0.116,8.923653983,0,0,0,6.21,0,6.21
30/11/2019 14:30,8.0837,0.4734,8.09754983,2.3037,-0.0966,2.305724452,5.78,0.57,5.808037534,9.0937,0.4434,9.10450346,0,0,0,6.79,0.54,6.811438908
30/11/2019 15:00,8.2621,0.6176,8.285150944,1.8521,-0.0824,1.853932083,6.41,0.7,6.44810825,9.3421,0.4576,9.353300496,0,0,0,7.49,0.54,7.509440725
30/11/2019 15:30,8.4708,0.6457,8.495374102,1.5208,-0.0543,1.521769079,6.95,0.7,6.985162847,9.6208,0.4857,9.633052327,0,0,0,8.1,0.54,8.117980044
30/11/2019 16:00,8.8915,0.6598,8.915946853,1.2815,-0.0402,1.282130372,7.61,0.7,7.642126667,10.1215,0.4998,10.13383256,0,0,0,8.84,0.54,8.856477855
30/11/2019 16:30,9.5365,0.7004,9.562185546,1.0665,0.0004,1.066500075,8.47,0.7,8.498876396,10.8665,0.5404,10.87992897,0,0,0,9.8,0.54,9.814866275
30/11/2019 17:00,10.4314,0.623,10.44998732,1.1214,-0.017,1.121528849,9.31,0.64,9.331971925,11.8614,0.923,11.89725762,0,0,0,10.74,0.94,10.78105746
30/11/2019 17:30,11.0104,1.2463,11.0807117,1.0404,-0.0337,1.040945652,9.97,1.28,10.05183068,12.5304,0.8163,12.55696101,0,0,0,11.49,0.85,11.52139748
30/11/2019 18:00,10.9638,1.2404,11.03374382,1.3038,-0.0396,1.304401242,9.66,1.28,9.744434309,12.4538,0.8104,12.48013953,0,0,0,11.15,0.85,11.18235217
30/11/2019 18:30,10.6992,1.231,10.76978373,1.4792,-0.049,1.480011365,9.22,1.28,9.30842629,12.1592,0.801,12.18555479,0,0,0,10.68,0.85,10.71377151
30/11/2019 19:00,10.3959,1.2953,10.47628459,1.3859,-0.0447,1.386620676,9.01,1.34,9.109099846,11.8259,0.8953,11.85974169,0,0,0,10.44,0.94,10.48223259
30/11/2019 19:30,10.001,1.3711,10.09454884,1.321,-0.0389,1.321572628,8.68,1.41,8.793776208,11.401,1.0111,11.44574699,0,0,0,10.08,1.05,10.13453995
30/11/2019 20:00,9.6037,1.5492,9.727850448,1.0337,-0.0308,1.034158755,8.57,1.58,8.714430561,10.9937,1.1992,11.05891135,0,0,0,9.96,1.23,10.03566141
30/11/2019 20:30,9.3054,1.6211,9.445551036,0.9654,-0.0189,0.965584988,8.34,1.64,8.499717642,10.6654,1.2811,10.74206565,0,0,0,9.7,1.3,9.786725704
30/11/2019 21:00,8.9018,1.7623,9.074565804,0.8818,-0.0077,0.881833618,8.02,1.77,8.212995799,10.2218,1.4123,10.31890433,0,0,0,9.34,1.42,9.447327664
30/11/2019 21:30,8.5873,1.8725,8.789082861,0.8173,0.0025,0.817303824,7.77,1.87,7.991858357,9.8973,1.5925,10.02459992,0,0,0,9.08,1.59,9.218161422
30/11/2019 22:00,8.1413,1.9478,8.371062688,0.7213,0.0078,0.721342173,7.42,1.94,7.669419796,9.4013,1.6578,9.546347078,0,0,0,8.68,1.65,8.835434341
30/11/2019 22:30,7.6778,2.0258,7.940559079,0.7078,0.0058,0.707823763,6.97,2.02,7.256810594,8.8978,1.7558,9.069381373,0,0,0,8.19,1.75,8.374879104
30/11/2019 23:00,7.0882,2.0809,7.387335382,0.7682,0.0009,0.768200527,6.32,2.08,6.653480292,8.2282,1.8509,8.433807328,0,0,0,7.46,1.85,7.685967733
30/11/2019 23:30,6.494,2.1623,6.844529004,0.824,0.0023,0.82400321,5.67,2.16,6.067495365,7.584,1.9523,7.831253494,0,0,0,6.76,1.95,7.035630746
01/12/2019 00:00,6.1915,2.2029,6.571715199,0.7515,0.0029,0.751505595,5.44,2.2,5.868014997,7.2615,1.9929,7.530008809,0,0,0,6.51,1.99,6.80736366
01/12/2019 00:30,6.3756,2.2027,6.745380838,0.7956,0.0027,0.795604581,5.58,2.2,5.998033011,7.4656,1.9927,7.726968141,0,0,0,6.67,1.99,6.960531589
01/12/2019 01:00,7.0425,2.1942,7.37640291,0.7525,-0.0058,0.752522352,6.29,2.2,6.663640146,8.2125,1.9242,8.434909714,0,0,0,7.46,1.93,7.705614836
01/12/2019 01:30,7.0762,2.2037,7.411403385,0.7162,0.0037,0.716209557,6.36,2.2,6.729754825,8.2662,1.9837,8.500889843,0,0,0,7.55,1.98,7.805312294
01/12/2019 02:00,6.7973,2.2589,7.162814845,0.7773,0.0089,0.77735095,6.02,2.25,6.426733229,7.9373,1.9889,8.182692375,0,0,0,7.16,1.98,7.42872802
01/12/2019 02:30,6.5418,2.2646,6.922684479,0.8118,0.0146,0.811931278,5.73,2.25,6.155923976,7.6618,1.9946,7.917171742,0,0,0,6.85,1.98,7.130420745
01/12/2019 03:00,6.3973,2.2609,6.785065667,0.7773,0.0109,0.777376421,5.62,2.25,6.053668309,7.5173,1.9909,7.776469771,0,0,0,6.74,1.98,7.024813165
01/12/2019 03:30,6.1187,2.2625,6.523602988,0.8187,0.0125,0.81879542,5.3,2.25,5.757820768,7.1887,2.0425,7.473233165,0,0,0,6.37,2.03,6.68564133
01/12/2019 04:00,5.9595,1.9784,6.279307829,0.8595,0.0084,0.859541046,5.1,1.97,5.467257082,7.0095,1.7584,7.226690862,0,0,0,6.15,1.75,6.39413794
01/12/2019 04:30,5.8962,1.3487,6.048484614,0.8562,0.0087,0.8562442,5.04,1.34,5.21509348,6.9062,1.1287,6.997825529,0,0,0,6.05,1.12,6.152796112
01/12/2019 05:00,5.8245,1.3527,5.979514825,0.7845,0.0127,0.784602791,5.04,1.34,5.21509348,6.8745,1.1327,6.967191654,0,0,0,6.09,1.12,6.192132105
01/12/2019 05:30,5.9727,1.3544,6.124340344,0.6727,0.0144,0.672854108,5.3,1.34,5.466772357,7.0027,1.0844,7.086164735,0,0,0,6.33,1.07,6.419797505
01/12/2019 06:00,6.167,1.3224,6.307188816,0.637,0.0224,0.637393724,5.53,1.3,5.68074819,7.227,1.0924,7.309094798,0,0,0,6.59,1.07,6.676301371
01/12/2019 06:30,6.5062,1.2147,6.618620289,0.6862,0.0247,0.686644399,5.82,1.19,5.940412444,7.6162,0.9547,7.675803185,0,0,0,6.93,0.93,6.992124141
01/12/2019 07:00,6.871,1.2121,6.977093049,0.651,0.0221,0.651375015,6.22,1.19,6.332811382,8.021,0.9121,8.072692699,0,0,0,7.37,0.89,7.423543628
01/12/2019 07:30,7.2658,1.2187,7.367297967,0.5258,0.0287,0.526582691,6.74,1.19,6.844245758,8.4958,0.7087,8.525307814,0,0,0,7.97,0.68,7.998956182
01/12/2019 08:00,7.1928,3.8806,8.172847007,0.6528,0.0406,0.654061312,6.54,3.84,7.584009494,8.6228,-1.2294,8.710000241,0,0,0,7.97,-1.27,8.070551406
01/12/2019 08:30,7.5988,4.6366,8.901675179,0.7388,0.0566,0.740964911,6.86,4.58,8.248393783,9.1988,-2.0734,9.42957629,0,0,0,8.46,-2.13,8.724018569
01/12/2019 09:00,8.2227,2.8715,8.709667476,0.8527,0.0415,0.853709283,7.37,2.83,7.894669087,9.6727,0.4415,9.682770654,0,0,0,8.82,0.4,8.829065636
01/12/2019 09:30,8.7353,1.695,8.89822966,1.0853,0.025,1.085587901,7.65,1.67,7.830159641,10.0853,1.295,10.16810214,0,0,0,9,1.27,9.089163878
01/12/2019 10:00,8.7675,1.6823,8.927440257,1.6075,0.0123,1.607547057,7.16,1.67,7.352176548,10.0475,1.2823,10.12899549,0,0,0,8.44,1.27,8.53501611
01/12/2019 10:30,9.125,1.1953,9.202954259,2.965,-0.0847,2.966209549,6.16,1.28,6.291581677,10.185,0.8553,10.22084943,0,0,0,7.22,0.94,7.280934006
01/12/2019 11:00,6.9906,1.1262,7.08073547,4.3706,-0.1538,4.373305249,2.62,1.28,2.915956104,7.7306,0.8462,7.77677509,0,0,0,3.36,1,3.505652578
01/12/2019 11:30,5.7746,1.1163,5.881507532,5.0946,-0.2237,5.099508883,0.68,1.34,1.502664301,6.1746,0.7763,6.223208726,0,0,0,1.08,1,1.471869559
01/12/2019 12:00,4.8233,0.9642,4.918729971,5.5733,-0.2758,5.580119939,-0.75,1.24,1.449172177,5.8933,0.6542,5.929499349,0,0,0,0.32,0.93,0.983514108
01/12/2019 12:30,4.9719,0.8277,5.040325079,5.9919,-0.3023,5.999520889,-1.02,1.13,1.522268045,5.3219,0.5377,5.348994382,0,0,0,-0.67,0.84,1.074476617
01/12/2019 13:00,4.9736,0.9084,5.055876533,5.7136,-0.2716,5.720051706,-0.74,1.18,1.392838828,5.1736,0.6184,5.210427576,0,0,0,-0.54,0.89,1.041009126
01/12/2019 13:30,5.707,1.1237,5.816575512,5.067,-0.2163,5.071614604,0.64,1.34,1.484991582,5.877,0.8137,5.933063011,0,0,0,0.81,1.03,1.310343466
01/12/2019 14:00,5.753,1.2629,5.889985179,4.503,-0.1871,4.506885334,1.25,1.45,1.914418972,6.413,0.9729,6.486378297,0,0,0,1.91,1.16,2.234658811
01/12/2019 14:30,6.42,1.4146,6.574001305,3.53,-0.1254,3.532226658,2.89,1.54,3.274706094,7.29,1.0346,7.363049447,0,0,0,3.76,1.16,3.934869756
01/12/2019 15:00,6.9887,1.5815,7.16540787,2.7687,-0.0685,2.769547245,4.22,1.65,4.531103618,7.9887,1.2215,8.081546259,0,0,0,5.22,1.29,5.377034499
01/12/2019 15:30,8.334,3.0344,8.869224282,1.514,-0.0056,1.514010357,6.82,3.04,7.466860117,9.864,-1.0556,9.920321938,0,0,0,8.35,-1.05,8.415759027
01/12/2019 16:00,9.0184,4.4381,10.05128202,0.8084,0.0081,0.808440579,8.21,4.43,9.328933487,10.9384,-2.6119,11.24591553,0,0,0,10.13,-2.62,10.46333121
01/12/2019 16:30,10.5755,1.838,10.73403206,0.2455,0.038,0.248423529,10.33,1.8,10.4856521,12.4055,-0.012,12.4055058,0,0,0,12.16,-0.05,12.1601028
01/12/2019 17:00,11.3708,3.0125,11.76308841,0.2108,0.0325,0.213290623,11.16,2.98,11.55101727,13.5508,-1.0875,13.59436784,0,0,0,13.34,-1.12,13.38693393
01/12/2019 17:30,11.6598,4.5957,12.53281271,0.1998,-0.0043,0.199846266,11.46,4.6,12.34874892,14.1498,-2.9643,14.45696768,0,0,0,13.95,-2.96,14.26057853
01/12/2019 18:00,11.7259,4.6071,12.59849599,0.1259,0.0071,0.12610004,11.6,4.6,12.47878199,14.2359,-2.9529,14.53892937,0,0,0,14.11,-2.96,14.41713217
01/12/2019 18:30,11.3977,4.7404,12.34418719,0.0777,0.0204,0.080333368,11.32,4.72,12.26461577,13.8777,-2.8396,14.1652351,0,0,0,13.8,-2.86,14.09324661
01/12/2019 19:00,11.218,4.5701,12.1131886,0.078,0.0201,0.080548184,11.14,4.55,12.03337442,13.658,-3.0399,13.99221055,0,0,0,13.58,-3.06,13.9204885
