Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/12/2019 19:30,10.7292,4.676,11.7038758,0.1192,0.026,0.122002623,10.61,4.65,11.58423929,13.0692,-2.904,13.38794998,0,0,0,12.95,-2.93,13.27732654
01/12/2019 20:00,10.4212,4.7965,11.47204523,0.1712,0.0265,0.173238824,10.25,4.77,11.30554731,12.7112,-2.7535,13.00601275,0,0,0,12.54,-2.78,12.84445406
01/12/2019 20:30,10.2045,4.1413,11.01281916,0.1445,0.0313,0.147851074,10.06,4.11,10.86718455,12.4345,-3.4187,12.89590245,0,0,0,12.29,-3.45,12.76505386
01/12/2019 21:00,9.7919,1.2693,9.873825404,0.1319,0.0393,0.137630302,9.66,1.23,9.737992606,11.5119,0.4093,11.51917393,0,0,0,11.38,0.37,11.38601335
01/12/2019 21:30,9.2792,1.1916,9.355397544,0.0992,0.0516,0.111817709,9.18,1.14,9.250513499,10.8992,0.7816,10.92718899,0,0,0,10.8,0.73,10.82464318
01/12/2019 22:00,8.7647,1.2611,8.854961282,0.0947,0.0511,0.107607156,8.67,1.21,8.754027644,10.3347,0.8611,10.37051191,0,0,0,10.24,0.81,10.27198618
01/12/2019 22:30,8.1853,1.3508,8.296010893,0.0953,0.0508,0.10799412,8.09,1.3,8.19378423,9.7053,0.9708,9.753732656,0,0,0,9.61,0.92,9.653937021
01/12/2019 23:00,7.4641,1.4115,7.596388685,0.0941,0.0515,0.107270965,7.37,1.36,7.494431266,8.8841,1.0415,8.944940193,0,0,0,8.79,0.99,8.845575165
01/12/2019 23:30,7.0118,1.3035,7.13193182,0.0918,0.0535,0.106252012,6.92,1.25,7.031991183,8.3818,0.9935,8.440474719,0,0,0,8.29,0.94,8.343122917
02/12/2019 00:00,6.6523,1.3058,6.779248405,0.0923,0.0558,0.107856061,6.56,1.25,6.678031147,7.9823,0.9958,8.044173726,0,0,0,7.89,0.94,7.945797631
02/12/2019 00:30,6.8674,1.3036,6.990032598,0.0974,0.0536,0.111174278,6.77,1.25,6.884431712,8.2374,0.9936,8.297107913,0,0,0,8.14,0.94,8.194095435
02/12/2019 01:00,7.4616,1.3071,7.575221777,0.1016,0.0571,0.116546,7.36,1.25,7.465393493,8.9016,0.9471,8.951842323,0,0,0,8.8,0.89,8.844891181
02/12/2019 01:30,7.5441,1.3063,7.656361048,0.1041,0.0563,0.11834906,7.44,1.25,7.544275976,9.0241,0.8963,9.068502329,0,0,0,8.92,0.84,8.95946427
02/12/2019 02:00,7.3968,1.3027,7.510637625,0.1168,0.0527,0.128138714,7.28,1.25,7.386535047,8.8568,0.9527,8.907892205,0,0,0,8.74,0.9,8.786216478
02/12/2019 02:30,7.248,1.2952,7.362815157,0.138,0.0452,0.145213773,7.11,1.25,7.219044258,8.668,0.9452,8.719382263,0,0,0,8.53,0.9,8.577348075
02/12/2019 03:00,7.0809,1.2883,7.197142607,0.2209,0.0383,0.224195673,6.86,1.25,6.972954897,8.4809,0.8983,8.528341439,0,0,0,8.26,0.86,8.3046493
02/12/2019 03:30,6.7934,1.283,6.913492067,0.2834,0.033,0.285314844,6.51,1.25,6.628921481,8.1534,0.933,8.206608347,0,0,0,7.87,0.9,7.921294086
02/12/2019 04:00,6.6243,1.2811,6.747041403,0.2743,0.0311,0.276057422,6.35,1.25,6.471862174,7.9743,0.8811,8.022829781,0,0,0,7.7,0.85,7.746773522
02/12/2019 04:30,6.4338,1.2443,6.553019528,0.3438,0.0343,0.345506773,6.09,1.21,6.209041794,7.7538,0.8843,7.804063104,0,0,0,7.41,0.85,7.45859236
02/12/2019 05:00,6.3834,1.2474,6.504137323,0.2934,0.0374,0.295774103,6.09,1.21,6.209041794,7.7034,0.8874,7.754343965,0,0,0,7.41,0.85,7.45859236
02/12/2019 05:30,6.7038,1.1527,6.802179925,0.2038,0.0327,0.20640671,6.5,1.12,6.595786534,8.0538,0.8127,8.094700472,0,0,0,7.85,0.78,7.888656413
02/12/2019 06:00,7.0563,1.103,7.141987027,0.1563,0.033,0.159745704,6.9,1.07,6.982470909,8.4563,0.723,8.487151388,0,0,0,8.3,0.69,8.32863134
02/12/2019 06:30,7.7361,1.0004,7.800515584,0.1461,0.0404,0.151582882,7.59,0.96,7.650470574,9.2261,0.6204,9.246935566,0,0,0,9.08,0.58,9.098505372
02/12/2019 07:00,8.652,0.8629,8.69492383,0.122,0.0429,0.12932289,8.53,0.82,8.569323194,10.232,0.6229,10.25094281,0,0,0,10.11,0.58,10.12662333
02/12/2019 07:30,9.557,0.7614,9.587282147,0.117,0.0514,0.127792645,9.44,0.71,9.466662559,11.237,0.0514,11.23711756,0,0,0,11.12,0,11.12
02/12/2019 08:00,9.7053,1.316,9.794115789,0.1053,0.066,0.124274253,9.6,1.25,9.681038167,11.4353,1.256,11.50406981,0,0,0,11.33,1.19,11.39232198
02/12/2019 08:30,9.694,1.7659,9.853529257,0.204,0.0659,0.21438006,9.49,1.7,9.641063219,11.414,1.2559,11.48288643,0,0,0,11.21,1.19,11.27298541
02/12/2019 09:00,9.2242,1.6781,9.375600527,0.9842,0.0381,0.984937181,8.24,1.64,8.401618892,10.7642,1.2281,10.83403116,0,0,0,9.78,1.19,9.852131749
02/12/2019 09:30,8.3883,1.5374,8.528022963,2.1883,-0.0426,2.188714611,6.2,1.58,6.398155984,9.7183,1.0574,9.77565597,0,0,0,7.53,1.1,7.609921156
02/12/2019 10:00,8.3431,1.6676,8.508125961,1.7231,-0.0324,1.723404587,6.62,1.7,6.83479334,9.7631,1.1976,9.836278126,0,0,0,8.04,1.23,8.133541664
02/12/2019 10:30,8.9102,1.4241,9.023287918,1.9802,-0.0659,1.981296255,6.93,1.49,7.088370758,10.2702,0.9641,10.31535248,0,0,0,8.29,1.03,8.353741677
02/12/2019 11:00,6.684,1.2848,6.806362247,3.684,-0.2052,3.689710428,3,1.49,3.349641772,7.674,0.8648,7.722574379,0,0,0,3.99,1.07,4.130980513
02/12/2019 11:30,7.2656,1.077,7.344989609,4.3456,-0.203,4.350338879,2.92,1.28,3.188228348,8.0156,0.687,8.044986784,0,0,0,3.67,0.89,3.776373922
02/12/2019 12:00,5.8297,1.1011,5.932775345,4.5197,-0.2389,4.526009423,1.31,1.34,1.873953041,6.1797,0.7111,6.220478703,0,0,0,1.66,0.95,1.91261601
02/12/2019 12:30,7.1267,1.4379,7.270310124,2.7667,-0.1321,2.769851855,4.36,1.57,4.634058696,8.2867,0.9979,8.346568235,0,0,0,5.52,1.13,5.634474243
02/12/2019 13:00,8.6272,1.5486,8.765086526,2.0172,-0.0214,2.017313511,6.61,1.57,6.793894318,9.9772,1.1086,10.03860119,0,0,0,7.96,1.13,8.039807212
02/12/2019 13:30,8.564,1.6227,8.716378336,2.154,-0.0373,2.154322931,6.41,1.66,6.621457543,9.894,1.1727,9.963255557,0,0,0,7.74,1.21,7.834009191
02/12/2019 14:00,8.315,1.7798,8.503347167,1.685,-0.0102,1.685030872,6.63,1.79,6.867386694,9.725,1.3098,9.81280801,0,0,0,8.04,1.32,8.147637694
02/12/2019 14:30,8.9153,1.8031,9.095809128,1.0753,0.0131,1.075379793,7.84,1.79,8.041747323,10.4653,1.3331,10.54986539,0,0,0,9.39,1.32,9.482325664
02/12/2019 15:00,9.0924,1.8254,9.273824611,0.6324,0.0354,0.633390022,8.46,1.79,8.647294375,10.7324,1.3554,10.81764849,0,0,0,10.1,1.32,10.1858922
02/12/2019 15:30,9.3986,1.8386,9.576749549,0.4686,0.0486,0.47111349,8.93,1.79,9.10763416,11.0986,1.2786,11.17200698,0,0,0,10.63,1.23,10.70092519
02/12/2019 16:00,10.0246,1.7878,10.18277143,0.1746,0.0678,0.187301895,9.85,1.72,9.999044954,11.8246,1.2278,11.88817303,0,0,0,11.65,1.16,11.70760864
02/12/2019 16:30,10.8624,2.0427,11.05279861,0.0924,0.0827,0.124004234,10.77,1.96,10.94689454,12.8324,0.5427,12.84387064,0,0,0,12.74,0.46,12.74830185
02/12/2019 17:00,11.7922,4.1167,12.49012409,0.0922,0.0767,0.119932189,11.7,4.04,12.37786734,14.3122,-3.3933,14.70896168,0,0,0,14.22,-3.47,14.63725726
02/12/2019 17:30,12.2807,4.1151,12.95181997,0.0907,0.0751,0.117756104,12.19,4.04,12.84202866,14.8507,-3.3949,15.23379915,0,0,0,14.76,-3.47,15.16240416
02/12/2019 18:00,12.2013,4.1111,12.87528116,0.0913,0.0711,0.115719056,12.11,4.04,12.76611531,14.7813,-3.3989,15.16704819,0,0,0,14.69,-3.47,15.09427044
02/12/2019 18:30,12.1511,4.2162,12.86178734,0.0911,0.0662,0.112612832,12.06,4.15,12.7540621,14.7411,-3.3238,15.11117718,0,0,0,14.65,-3.39,15.03710743
02/12/2019 19:00,11.8816,4.2139,12.60671931,0.0916,0.0639,0.111686033,11.79,4.15,12.49906396,14.4216,-3.2761,14.78902897,0,0,0,14.33,-3.34,14.71409188
02/12/2019 19:30,11.4306,4.3109,12.21648375,0.0906,0.0609,0.109165791,11.34,4.25,12.11024773,13.9306,-3.1991,14.29321018,0,0,0,13.84,-3.26,14.21876225
02/12/2019 20:00,10.9307,4.4193,11.79026781,0.0907,0.0593,0.108365031,10.84,4.36,11.68397193,13.3707,-3.0807,13.72101786,0,0,0,13.28,-3.14,13.64617162
02/12/2019 20:30,10.4504,4.5597,11.40182986,0.0904,0.0597,0.108333974,10.36,4.5,11.29511399,12.8204,-2.9503,13.15549035,0,0,0,12.73,-3.01,13.08101678
02/12/2019 21:00,9.9209,4.6676,10.96406615,0.0909,0.0576,0.107613057,9.83,4.61,10.85730169,12.2009,-2.7824,12.51414042,0,0,0,12.11,-2.84,12.43855699
02/12/2019 21:30,9.3309,4.7783,10.48321734,0.0909,0.0583,0.107989351,9.24,4.72,10.37574094,11.5509,-2.6317,11.84690406,0,0,0,11.46,-2.69,11.77147824
02/12/2019 22:00,8.751,4.9128,10.03571646,0.091,0.0528,0.105208555,8.66,4.86,9.930518617,10.871,-2.5872,11.17462504,0,0,0,10.78,-2.64,11.09855846
02/12/2019 22:30,8.0424,5.0107,9.475616721,0.0924,0.0507,0.105395683,7.95,4.96,9.370384197,10.0624,-2.4093,10.34681691,0,0,0,9.97,-2.46,10.26900677
02/12/2019 23:00,7.3618,4.2293,8.490175365,0.0918,0.0493,0.104200432,7.27,4.18,8.386018125,9.1918,-1.5907,9.32842504,0,0,0,9.1,-1.64,9.246599375
02/12/2019 23:30,6.6399,3.9008,7.700942322,0.0899,0.0508,0.103260108,6.55,3.85,7.597697019,8.2699,-0.7892,8.307471496,0,0,0,8.18,-0.84,8.223016478
03/12/2019 00:00,6.1605,5.4121,8.200157722,0.0905,0.0521,0.10442538,6.07,5.36,8.097808345,7.8805,-1.8079,8.085220013,0,0,0,7.79,-1.86,8.008976214
03/12/2019 00:30,6.3221,5.4069,8.318865068,0.0921,0.0469,0.103353858,6.23,5.36,8.218424423,8.0721,-1.8131,8.273217634,0,0,0,7.98,-1.86,8.19390017
03/12/2019 01:00,6.9838,5.4093,8.833684901,0.0938,0.0493,0.105966646,6.89,5.36,8.72935851,8.8338,-1.8107,9.017463997,0,0,0,8.74,-1.86,8.935726048
03/12/2019 01:30,6.9869,5.3335,8.789937079,0.0969,0.0535,0.11068812,6.89,5.28,8.680466577,8.8369,-1.7465,9.007833472,0,0,0,8.74,-1.8,8.923429834
03/12/2019 02:00,6.8445,5.3917,8.713071166,0.0945,0.0517,0.107717872,6.75,5.34,8.60686354,8.6845,-1.7483,8.85872977,0,0,0,8.59,-1.8,8.776565387
03/12/2019 02:30,6.7314,5.3879,8.622135024,0.0914,0.0479,0.10319094,6.64,5.34,8.5208685,8.5414,-1.7521,8.719252741,0,0,0,8.45,-1.8,8.639589111
03/12/2019 03:00,6.5831,5.3863,8.505847007,0.0931,0.0463,0.103977401,6.49,5.34,8.404504744,8.3731,-1.7537,8.554780377,0,0,0,8.28,-1.8,8.473393653
03/12/2019 03:30,6.322,5.3874,8.306128025,0.092,0.0474,0.103492802,6.23,5.34,8.205394567,8.082,-1.6926,8.257337268,0,0,0,7.99,-1.74,8.17726727
03/12/2019 04:00,6.1604,5.3904,8.185776708,0.0904,0.0504,0.103500338,6.07,5.34,8.084584096,7.8904,-1.6896,8.069272602,0,0,0,7.8,-1.74,7.991720716
03/12/2019 04:30,5.9813,5.3923,8.053126659,0.0913,0.0523,0.105218725,5.89,5.34,7.950327037,7.6913,-1.6177,7.859583257,0,0,0,7.6,-1.67,7.781317369
03/12/2019 05:00,5.9828,5.388,8.051362608,0.0928,0.048,0.104478897,5.89,5.34,7.950327037,7.6928,-1.682,7.874534643,0,0,0,7.6,-1.73,7.794414667
03/12/2019 05:30,6.1621,5.2863,8.118894266,0.0921,0.0463,0.103082976,6.07,5.24,8.018883962,7.8821,-1.7637,8.077012944,0,0,0,7.79,-1.81,7.997512113
03/12/2019 06:00,6.4921,5.2311,8.337371865,0.0921,0.0511,0.105326255,6.4,5.18,8.23361403,8.2421,-1.8689,8.451331234,0,0,0,8.15,-1.92,8.373105756
03/12/2019 06:30,7.1136,5.0273,8.710743381,0.0936,0.0573,0.109746298,7.02,4.97,8.601238283,8.9636,-1.9527,9.173830293,0,0,0,8.87,-2.01,9.094888674
03/12/2019 07:00,8.2751,1.9991,8.513147527,0.0951,0.0391,0.102824219,8.18,1.96,8.411539693,9.8851,0.0391,9.885177329,0,0,0,9.79,0,9.79
03/12/2019 07:30,9.2153,1.0415,9.27396767,0.0953,0.0415,0.103943927,9.12,1,9.174660757,10.8453,0.6115,10.86252569,0,0,0,10.75,0.57,10.76510102
03/12/2019 08:00,9.6046,0.9605,9.652507519,0.0946,0.0505,0.107235302,9.51,0.91,9.553439171,11.2546,0.6205,11.27169204,0,0,0,11.16,0.57,11.17454697
03/12/2019 08:30,9.8015,0.885,9.84137324,0.1215,0.065,0.137794231,9.68,0.82,9.71466932,11.4715,0.635,11.48906163,0,0,0,11.35,0.57,11.36430376
03/12/2019 09:00,9.6726,0.8627,9.710995935,0.3726,0.0427,0.375038731,9.3,0.82,9.336080548,11.3026,0.0427,11.30268066,0,0,0,10.93,0,10.93
03/12/2019 09:30,9.377,0.7408,9.406216755,1.087,0.0108,1.087053651,8.29,0.73,8.322079067,10.877,0.0108,10.87700536,0,0,0,9.79,0,9.79
03/12/2019 10:00,8.7029,0.6255,8.7253492,1.8329,-0.0445,1.833440116,6.87,0.67,6.902593715,10.0429,-0.0445,10.04299859,0,0,0,8.21,0,8.21
03/12/2019 10:30,7.8821,0.5609,7.902031968,2.5821,-0.1091,2.584403842,5.3,0.67,5.342181202,9.0621,0.4309,9.072338795,0,0,0,6.48,0.54,6.502461073
03/12/2019 11:00,6.8149,0.5157,6.834384281,3.4449,-0.0943,3.446190433,3.37,0.61,3.424762766,7.7849,-0.0943,7.785471116,0,0,0,4.34,0,4.34
03/12/2019 11:30,5.7164,3.2458,6.573617467,4.6264,-0.1942,4.630474123,1.09,3.44,3.608559269,6.3864,-2.7242,6.943152785,0,0,0,1.76,-2.53,3.08196366
03/12/2019 12:00,5.1095,4.0583,6.525089206,5.1095,-0.2417,5.115213499,0,4.3,4.3,5.8795,-2.7717,6.500064703,0,0,0,0.77,-2.53,2.644579362
03/12/2019 12:30,5.7792,3.9625,7.007179096,5.2592,-0.2575,5.265500061,0.52,4.22,4.251917215,5.9192,-2.8975,6.590328891,0,0,0,0.66,-2.64,2.721249713
03/12/2019 13:00,5.063,4.0289,6.47039444,5.143,-0.2311,5.148189605,-0.08,4.26,4.260751107,5.973,-2.8311,6.609981559,0,0,0,0.83,-2.6,2.729267301
03/12/2019 13:30,5.6191,4.1963,7.013074825,4.6891,-0.2137,4.693967032,0.93,4.41,4.506994564,6.2891,-2.6637,6.829939714,0,0,0,1.6,-2.45,2.926174978
03/12/2019 14:00,5.7053,4.2265,7.100264104,4.0753,-0.1835,4.079429168,1.63,4.41,4.701595474,6.6953,-2.6335,7.194606615,0,0,0,2.62,-2.45,3.587046139
03/12/2019 14:30,6.4279,4.3269,7.7485458,3.3279,-0.1331,3.330560616,3.1,4.46,5.431537536,7.5979,-2.5831,8.02499159,0,0,0,4.27,-2.45,4.922946272
03/12/2019 15:00,7.5106,4.3719,8.690375249,2.2706,-0.0881,2.272308511,5.24,4.46,6.881075497,8.9606,-2.5381,9.31312536,0,0,0,6.69,-2.45,7.124507
03/12/2019 15:30,8.1476,4.6134,9.363057477,1.2476,-0.0166,1.247710431,6.9,4.63,8.309446432,9.8676,-2.3466,10.14278371,0,0,0,8.62,-2.33,8.92935048
03/12/2019 16:00,8.8907,4.6543,10.03529048,0.6107,0.0243,0.611183262,8.28,4.63,9.486585266,10.7907,-2.3057,11.03428561,0,0,0,10.18,-2.33,10.44324183
03/12/2019 16:30,10.0767,2.7328,10.4406934,0.4067,0.0528,0.41011307,9.67,2.68,10.03450547,11.9367,-2.3372,12.16335935,0,0,0,11.53,-2.39,11.77510085
03/12/2019 17:00,11.3893,1.0264,11.43545589,0.4193,0.0364,0.420877001,10.97,0.99,11.01458124,13.1293,0.6964,13.14775614,0,0,0,12.71,0.66,12.72712458
03/12/2019 17:30,11.7282,1.2784,11.79766849,0.4882,0.0284,0.489025357,11.24,1.25,11.30929264,13.4882,0.7584,13.50950442,0,0,0,13,0.73,13.02048002
03/12/2019 18:00,11.8935,1.2314,11.95707691,0.4435,0.0314,0.444610178,11.45,1.2,11.51271037,13.6935,0.7014,13.71145157,0,0,0,13.25,0.67,13.26692881
03/12/2019 18:30,11.7075,1.3321,11.78304064,0.4675,0.0321,0.468600747,11.24,1.3,11.31492819,13.5275,0.7921,13.55067078,0,0,0,13.06,0.76,13.08209463
03/12/2019 19:00,11.3081,1.4512,11.400838,0.4381,0.0312,0.439209574,10.87,1.42,10.96235832,13.0881,0.9312,13.12118497,0,0,0,12.65,0.9,12.6819754
03/12/2019 19:30,10.9071,1.4479,11.0027835,0.4971,0.0279,0.497882335,10.41,1.42,10.50640281,12.6471,0.9779,12.68485029,0,0,0,12.15,0.95,12.18708333
03/12/2019 20:00,10.5101,1.6309,10.63588439,0.4301,0.0309,0.431208557,10.08,1.6,10.2061942,12.2201,1.1009,12.26958943,0,0,0,11.79,1.07,11.83845429
03/12/2019 20:30,10.048,1.673,10.18632579,0.548,0.023,0.548482452,9.5,1.65,9.642224847,11.708,1.183,11.76761458,0,0,0,11.16,1.16,11.22012478
03/12/2019 21:00,9.5199,1.8002,9.6886127,0.5399,0.0202,0.540277753,8.98,1.78,9.154714632,11.1299,1.3202,11.20792586,0,0,0,10.59,1.3,10.6694939
03/12/2019 21:30,8.9558,4.1064,9.852353759,0.5058,0.0264,0.506488499,8.45,4.08,9.383437536,10.9258,-2.0636,11.11897255,0,0,0,10.42,-2.09,10.62753499
03/12/2019 22:00,8.2026,4.6192,9.413801326,0.6726,0.0192,0.672873985,7.53,4.6,8.823882365,10.1226,-2.6308,10.4588785,0,0,0,9.45,-2.65,9.814530045
03/12/2019 22:30,7.568,4.781,8.951680568,0.618,0.021,0.618356693,6.95,4.76,8.423781811,9.398,-2.449,9.711848691,0,0,0,8.78,-2.47,9.120816849
03/12/2019 23:00,6.8809,4.8563,8.422020809,0.6309,0.0163,0.631110529,6.25,4.84,7.904941493,8.6409,-2.4537,8.982527289,0,0,0,8.01,-2.47,8.382183486
03/12/2019 23:30,6.2025,4.9316,7.924120444,0.6425,0.0116,0.642604707,5.56,4.92,7.424284477,7.8625,-2.3684,8.211469102,0,0,0,7.22,-2.38,7.602157588
04/12/2019 00:00,5.8766,4.9946,7.712357404,0.5966,0.0146,0.596778619,5.28,4.98,7.258016258,7.5066,-2.2954,7.849707302,0,0,0,6.91,-2.31,7.285890474
04/12/2019 00:30,6.1155,5.0731,7.945796616,0.5655,0.0031,0.565508497,5.55,5.07,7.517140414,7.7955,-2.3069,8.129674524,0,0,0,7.23,-2.31,7.590059288
04/12/2019 01:00,6.7078,5.0703,8.408479228,0.6078,0.0003,0.607800074,6.1,5.07,7.931891326,8.4978,-2.3097,8.806095555,0,0,0,7.89,-2.31,8.221204291
04/12/2019 01:30,6.7768,5.0728,8.465123631,0.6268,0.0028,0.626806254,6.15,5.07,7.970407769,8.5768,-2.3072,8.881704233,0,0,0,7.95,-2.31,8.278804261
04/12/2019 02:00,6.5609,5.0666,8.289502058,0.7009,-0.0034,0.700908246,5.86,5.07,7.748838623,8.3309,-2.3134,8.646138697,0,0,0,7.63,-2.31,7.972013547
04/12/2019 02:30,6.3598,5.0724,8.134881548,0.6498,0.0024,0.649804432,5.71,5.07,7.636033002,8.1098,-2.3076,8.431718318,0,0,0,7.46,-2.31,7.809462209
04/12/2019 03:00,6.2484,4.8088,7.884609058,0.6984,-0.0012,0.698401031,5.55,4.81,7.344290299,7.9784,-2.5712,8.382477915,0,0,0,7.28,-2.57,7.720317351
04/12/2019 03:30,6.1779,4.1057,7.417763875,0.6279,0.0057,0.627925871,5.55,4.1,6.900181157,7.9079,-3.2543,8.551336206,0,0,0,7.28,-3.26,7.97659075
04/12/2019 04:00,6.0296,4.109,7.296571603,0.5696,0.009,0.569671098,5.46,4.1,6.828001172,7.7096,-3.291,8.382637602,0,0,0,7.14,-3.3,7.865723107
04/12/2019 04:30,5.8728,4.9853,7.703440526,0.4128,0.0153,0.413083442,5.46,4.97,7.383258088,7.5528,-2.2947,7.893695961,0,0,0,7.14,-2.31,7.504378722
04/12/2019 05:00,5.7342,5.1032,7.676177426,0.4242,0.0132,0.424405325,5.31,5.09,7.355555723,7.4242,-2.1768,7.736743752,0,0,0,7,-2.19,7.334582469
04/12/2019 05:30,5.8597,5.0516,7.736584948,0.4097,0.0116,0.409864185,5.45,5.04,7.42321359,7.5897,-2.2684,7.921438294,0,0,0,7.18,-2.28,7.533312684
04/12/2019 06:00,6.1996,4.9734,7.947939841,0.4396,0.0134,0.439804184,5.76,4.96,7.601263053,7.9696,-2.3666,8.313562396,0,0,0,7.53,-2.38,7.897170379
04/12/2019 06:30,6.9334,4.3831,8.202658177,0.4234,0.0131,0.423602609,6.51,4.37,7.840727007,8.7734,-2.3669,9.087065707,0,0,0,8.35,-2.38,8.682562986
04/12/2019 07:00,8.0007,0.7782,8.038457298,0.4907,-0.0018,0.490703301,7.51,0.78,7.550397341,9.5507,0.5382,9.565852274,0,0,0,9.06,0.54,9.076078448
04/12/2019 07:30,8.9809,0.6773,9.006403283,0.5009,0.0073,0.500953191,8.48,0.67,8.506426982,10.6709,0.0073,10.6709025,0,0,0,10.17,0,10.17
04/12/2019 08:00,9.339,0.6892,9.364396277,0.339,0.0192,0.339543281,9,0.67,9.024904432,11.099,0.0192,11.09901661,0,0,0,10.76,0,10.76
04/12/2019 08:30,9.4717,0.579,9.48938048,0.4717,0.029,0.472590616,9,0.55,9.016789894,11.2317,-0.511,11.24331828,0,0,0,10.76,-0.54,10.77354166
04/12/2019 09:00,9.1483,0.5684,9.165940838,0.5883,0.0184,0.588587674,8.56,0.55,8.577651194,10.8783,0.0184,10.87831556,0,0,0,10.29,0,10.29
04/12/2019 09:30,9.1635,0.5214,9.178321753,0.8635,-0.0286,0.863973501,8.3,0.55,8.318202931,10.8435,-0.5686,10.85839759,0,0,0,9.98,-0.54,9.994598541
04/12/2019 10:00,9.1426,0.4869,9.155556038,1.1926,-0.0631,1.194268132,7.95,0.55,7.969002447,10.7226,-0.6031,10.73954749,0,0,0,9.53,-0.54,9.545286795
04/12/2019 10:30,8.0236,4.2101,9.061076038,2.1636,-0.0999,2.165905116,5.86,4.31,7.274317837,9.5336,-1.8599,9.713328831,0,0,0,7.37,-1.76,7.577235644
04/12/2019 11:00,7.3124,4.095,8.380943787,3.0624,-0.105,3.06419953,4.25,4.2,5.975156902,8.7524,-3.165,9.307079604,0,0,0,5.69,-3.06,6.460626905
04/12/2019 11:30,6.0026,3.2215,6.812434881,3.2726,-0.0685,3.273316821,2.73,3.29,4.275160816,7.1826,-1.0085,7.253055564,0,0,0,3.91,-0.94,4.021405227
04/12/2019 12:00,5.5374,1.7668,5.812433311,3.2274,-0.0932,3.228745422,2.31,1.86,2.965754541,6.5074,1.3468,6.645308495,0,0,0,3.28,1.44,3.582178108
04/12/2019 12:30,6.0846,1.3111,6.224254202,3.6146,-0.2089,3.620631488,2.47,1.52,2.900224129,6.9946,0.8911,7.051133836,0,0,0,3.38,1.1,3.554490118
04/12/2019 13:00,5.6368,1.529,5.840492722,3.5868,-0.171,3.590873882,2.05,1.7,2.663174797,6.5468,1.129,6.643435199,0,0,0,2.96,1.3,3.232893441
04/12/2019 13:30,5.0426,1.7255,5.329649614,3.7826,-0.1745,3.786622903,1.26,1.9,2.279824555,5.8226,1.3255,5.971567718,0,0,0,2.04,1.5,2.532113742
04/12/2019 14:00,5.1247,1.838,5.444335964,3.3347,-0.142,3.337721991,1.79,1.98,2.669175903,6.0747,1.418,6.238004816,0,0,0,2.74,1.56,3.152966857
04/12/2019 14:30,5.8912,1.8404,6.171977771,2.9812,-0.1396,2.98446672,2.91,1.98,3.519730103,6.9412,1.3604,7.073255658,0,0,0,3.96,1.5,4.234571997
04/12/2019 15:00,6.61,1.9755,6.898891233,1.99,-0.0745,1.991394047,4.62,2.05,5.054394128,7.88,1.4955,8.020655849,0,0,0,5.89,1.57,6.09565419
04/12/2019 15:30,7.9043,2.1495,8.191355733,0.7143,-0.0005,0.714300175,7.19,2.15,7.50457194,9.4643,1.6195,9.601862045,0,0,0,8.75,1.62,8.898702153
04/12/2019 16:00,9.053,2.0374,9.27942928,0.293,0.0374,0.295377318,8.76,2,8.985410397,10.773,1.4574,10.87113351,0,0,0,10.48,1.42,10.57576475
04/12/2019 16:30,10.1289,1.968,10.31831572,0.1989,0.058,0.207184,9.93,1.91,10.11202255,11.9489,1.398,12.03040378,0,0,0,11.75,1.34,11.82616168
04/12/2019 17:00,11.0565,1.8459,11.20952894,0.1965,0.0459,0.201789643,10.86,1.8,11.00816061,12.9465,1.2359,13.00535701,0,0,0,12.75,1.19,12.80541292
04/12/2019 17:30,11.4178,1.7241,11.5472368,0.2378,0.0441,0.241854605,11.18,1.68,11.30552078,13.3278,1.1141,13.37428397,0,0,0,13.09,1.07,13.13365905
04/12/2019 18:00,11.6268,3.8306,12.24156749,0.2368,0.0406,0.240255281,11.39,3.79,12.00400766,14.0268,-2.5194,14.25126291,0,0,0,13.79,-2.56,14.02560872
04/12/2019 18:30,11.4171,4.2788,12.19255108,0.3471,0.0388,0.349261865,11.07,4.24,11.85421866,13.8771,-3.0812,14.21505181,0,0,0,13.53,-3.12,13.88507472
04/12/2019 19:00,11.0885,4.3144,11.89827213,0.4485,0.0344,0.449817307,10.64,4.28,11.46856573,13.4885,-3.0456,13.82806247,0,0,0,13.04,-3.08,13.39880592
04/12/2019 19:30,10.6296,4.3759,11.49508143,0.4796,0.0259,0.480298834,10.15,4.35,11.042871,12.9496,-3.0041,13.29348551,0,0,0,12.47,-3.03,12.83284068
04/12/2019 20:00,10.1686,4.5364,11.13460152,0.5086,0.0264,0.509284714,9.66,4.51,10.66094274,12.4186,-2.8436,12.74000341,0,0,0,11.91,-2.87,12.25091833
04/12/2019 20:30,9.6584,4.691,10.73732609,0.5084,0.031,0.509344245,9.15,4.66,10.26830561,11.8784,-2.689,12.17896168,0,0,0,11.37,-2.72,11.69082119
04/12/2019 21:00,9.1948,4.837,10.38946178,0.3548,0.037,0.356724039,8.84,4.8,10.05910533,11.4148,-2.553,11.69681444,0,0,0,11.06,-2.59,11.35921212
04/12/2019 21:30,8.6826,4.906,9.972781897,0.3426,0.036,0.344486226,8.34,4.87,9.657768893,10.8326,-2.484,11.11375179,0,0,0,10.49,-2.52,10.78844289
04/12/2019 22:00,8.0286,5.105,9.51417064,0.3386,0.035,0.340404113,7.69,5.07,9.210917435,10.1186,-2.305,10.37781725,0,0,0,9.78,-2.34,10.05604296
04/12/2019 22:30,7.4495,5.2428,9.109445762,0.3295,0.0228,0.33028789,7.12,5.22,8.82852196,9.4495,-2.2672,9.71767699,0,0,0,9.12,-2.29,9.403111187
04/12/2019 23:00,7.0535,2.8769,7.61763847,0.3635,0.0269,0.364493978,6.69,2.85,7.271767323,8.7335,-0.7731,8.767651103,0,0,0,8.37,-0.8,8.408144861
04/12/2019 23:30,6.2434,5.2877,8.181675553,0.2634,0.0277,0.264852506,5.98,5.26,7.964169762,8.0034,-1.9923,8.247646382,0,0,0,7.74,-2.02,7.999249965
05/12/2019 00:00,5.9413,5.3543,7.997973129,0.1913,0.0343,0.194350662,5.75,5.32,7.833575174,7.6913,-1.9857,7.943494205,0,0,0,7.5,-2.02,7.767264641
05/12/2019 00:30,6.1334,5.3406,8.132687374,0.1834,0.0206,0.184553299,5.95,5.32,7.98153494,7.9234,-1.9994,8.17177263,0,0,0,7.74,-2.02,7.999249965
05/12/2019 01:00,6.7233,5.3414,8.586810633,0.2333,0.0214,0.234279427,6.49,5.32,8.391811485,8.6033,-1.9386,8.819010197,0,0,0,8.37,-1.96,8.596423675
05/12/2019 01:30,6.8626,5.3396,8.695205973,0.2326,0.0196,0.233424335,6.63,5.32,8.500547041,8.7626,-1.9904,8.985813871,0,0,0,8.53,-2.01,8.763617974
05/12/2019 02:00,6.6706,5.3378,8.543360767,0.2506,0.0178,0.251231367,6.42,5.32,8.337793473,8.5406,-1.9322,8.756440213,0,0,0,8.29,-1.95,8.516255045
05/12/2019 02:30,6.4675,5.3293,8.380333808,0.3575,0.0093,0.357620945,6.11,5.32,8.101512205,8.2775,-1.9407,8.501959935,0,0,0,7.92,-1.95,8.156524995
05/12/2019 03:00,6.3275,4.3751,7.692772989,0.3375,0.0051,0.337538531,5.99,4.37,7.414647665,8.0275,-1.1049,8.103182107,0,0,0,7.69,-1.11,7.769697549
05/12/2019 03:30,6.225,1.6343,6.435958475,0.365,0.0243,0.365807996,5.86,1.61,6.077145712,7.615,1.2343,7.714384064,0,0,0,7.25,1.21,7.350278906
05/12/2019 04:00,6.0376,1.6321,6.254307649,0.3676,0.0221,0.368263723,5.67,1.61,5.894149642,7.3876,1.2321,7.489639789,0,0,0,7.02,1.21,7.12351739
05/12/2019 04:30,5.8485,1.6409,6.074331655,0.4185,0.0309,0.419639202,5.43,1.61,5.663656063,7.1585,1.2409,7.26525671,0,0,0,6.74,1.21,6.847751456
05/12/2019 05:00,5.7869,1.5873,6.000644374,0.4769,0.0273,0.477680751,5.31,1.56,5.534410538,7.0769,1.1873,7.17580622,0,0,0,6.6,1.16,6.701164078
05/12/2019 05:30,5.833,1.461,6.013186343,0.693,0.021,0.693318109,5.14,1.44,5.33790221,7.113,1.061,7.191695906,0,0,0,6.42,1.04,6.50369126
05/12/2019 06:00,6.036,1.382,6.192190243,0.756,0.022,0.756320038,5.28,1.36,5.452338948,7.316,0.982,7.381610935,0,0,0,6.56,0.96,6.629871794
05/12/2019 06:30,6.539,1.9944,6.836384451,0.799,0.0144,0.799129752,5.74,1.98,6.071902503,7.889,1.5744,8.044566885,0,0,0,7.09,1.56,7.259593653
05/12/2019 07:00,7.2902,2.0827,7.581863579,0.9102,0.0227,0.91048302,6.38,2.06,6.704326961,8.7202,1.5827,8.862664798,0,0,0,7.81,1.56,7.964276489
05/12/2019 07:30,8.0835,4.0946,9.061386285,0.9935,0.0046,0.993510649,7.09,4.09,8.185120647,9.9235,-1.9054,10.10477122,0,0,0,8.93,-1.91,9.131976785
05/12/2019 08:00,8.2855,4.4813,9.419743093,1.1455,0.0013,1.145500738,7.14,4.48,8.429116205,10.1855,-2.6987,10.53695364,0,0,0,9.04,-2.7,9.434595911
05/12/2019 08:30,8.65,4.3265,9.671664916,0.99,-0.0035,0.990006187,7.66,4.33,8.799119274,10.62,-2.8635,10.99927417,0,0,0,9.63,-2.86,10.04572048
05/12/2019 09:00,8.4997,4.2209,9.490041986,1.4597,-0.0291,1.459990034,7.04,4.25,8.22338738,10.3597,-2.9391,10.7685511,0,0,0,8.9,-2.91,9.363658473
05/12/2019 09:30,8.4616,4.1174,9.410189016,1.6816,-0.0326,1.681915967,6.78,4.15,7.949270407,10.2816,-3.0526,10.72518836,0,0,0,8.6,-3.02,9.114845034
05/12/2019 10:00,8.4378,4.1004,9.381351129,1.9878,-0.0496,1.988418718,6.45,4.15,7.669745758,10.1978,-3.0696,10.6497685,0,0,0,8.21,-3.02,8.747828302
05/12/2019 10:30,8.3239,4.0299,9.24810279,2.3039,-0.0801,2.305292003,6.02,4.11,7.289204346,9.9939,-3.1401,10.47560333,0,0,0,7.69,-3.06,8.276454555
05/12/2019 11:00,8.2275,3.932,9.118792697,2.3875,-0.108,2.389941474,5.84,4.04,7.101211164,9.8775,-3.218,10.38848065,0,0,0,7.49,-3.11,8.110006165
05/12/2019 11:30,8.1997,3.9167,9.087112797,2.4397,-0.1233,2.442813742,5.76,4.04,7.035566786,9.8597,-3.3333,10.40790916,0,0,0,7.42,-3.21,8.084584096
05/12/2019 12:00,8.1036,3.3878,8.783252348,2.7836,-0.1422,2.787229772,5.32,3.53,6.384614319,9.6736,-3.9822,10.46118797,0,0,0,6.89,-3.84,7.887819724
05/12/2019 12:30,8.4252,0.859,8.468876905,2.7452,-0.141,2.748818663,5.68,1,5.767356413,9.6852,-3.341,10.24526135,0,0,0,6.94,-3.2,7.642224807
05/12/2019 13:00,8.1635,0.393,8.172954255,2.7935,-0.147,2.797365055,5.37,0.54,5.397082545,9.3635,-0.147,9.364653824,0,0,0,6.57,0,6.57
05/12/2019 13:30,8.2324,0.411,8.242653138,2.6324,-0.129,2.635558908,5.6,0.54,5.625975471,9.4724,-0.129,9.473278353,0,0,0,6.84,0,6.84
05/12/2019 14:00,8.3319,0.4281,8.342890819,2.3119,-0.1119,2.314606494,6.02,0.54,6.044170745,9.6219,-0.1119,9.622550661,0,0,0,7.31,0,7.31
05/12/2019 14:30,8.3882,0.4421,8.399842359,2.1882,-0.0979,2.190388927,6.2,0.54,6.2234717,9.6982,-0.0979,9.698694121,0,0,0,7.51,0,7.51
05/12/2019 15:00,8.5582,0.4521,8.570133117,2.0382,-0.0879,2.04009452,6.52,0.54,6.542323746,9.8982,-0.0879,9.898590286,0,0,0,7.86,0,7.86
05/12/2019 15:30,8.8214,0.4628,8.833531672,1.9414,-0.0772,1.942934327,6.88,0.54,6.901159323,10.2014,-0.6172,10.22005371,0,0,0,8.26,-0.54,8.277632512
05/12/2019 16:00,9.3626,1.1211,9.429482699,1.8826,-0.0589,1.883521163,7.48,1.18,7.572502889,10.8126,0.5111,10.82467283,0,0,0,8.93,0.57,8.948172998
05/12/2019 16:30,10.1278,1.0479,10.18186757,1.8678,-0.0621,1.868832055,8.26,1.11,8.334248616,11.6878,0.5079,11.69883034,0,0,0,9.82,0.57,9.836528859
05/12/2019 17:00,10.7679,1.0364,10.81766127,1.8679,-0.0736,1.869349451,8.9,1.11,8.968952001,12.3879,0.4964,12.39784172,0,0,0,10.52,0.57,10.5354307
05/12/2019 17:30,11.09,0.9657,11.13196643,1.86,-0.0743,1.861483411,9.23,1.04,9.288406753,12.74,0.4957,12.74963994,0,0,0,10.88,0.57,10.89492083
05/12/2019 18:00,11.0821,0.9696,11.12443547,1.8521,-0.0704,1.853437501,9.23,1.04,9.288406753,12.7321,0.4996,12.74189823,0,0,0,10.88,0.57,10.89492083
05/12/2019 18:30,10.8911,0.9702,10.93422824,1.8611,-0.0698,1.862408454,9.03,1.04,9.089691964,12.5211,0.5002,12.53108715,0,0,0,10.66,0.57,10.67522833
05/12/2019 19:00,10.5352,1.0928,10.59172559,1.8452,-0.0672,1.846423267,8.69,1.16,8.767080472,12.1452,0.5028,12.15560327,0,0,0,10.3,0.57,10.31575979
05/12/2019 19:30,10.177,1.15,10.24176884,1.807,-0.07,1.80835533,8.37,1.22,8.458445484,11.737,0.61,11.75284089,0,0,0,9.93,0.68,9.953255749
05/12/2019 20:00,9.7739,1.2615,9.854973539,1.7539,-0.0685,1.755237152,8.02,1.33,8.129532582,11.2939,0.7315,11.31756464,0,0,0,9.54,0.8,9.573484214
05/12/2019 20:30,9.3147,1.3375,9.410236041,1.7947,-0.0725,1.796163784,7.52,1.41,7.65104568,10.7947,0.8275,10.82637078,0,0,0,9,0.9,9.044888059
05/12/2019 21:00,8.8207,1.4446,8.938211099,1.8207,-0.0754,1.822260588,7,1.52,7.163127808,10.2307,0.9446,10.27421489,0,0,0,8.41,1.02,8.471629123
05/12/2019 21:30,8.3841,0.9343,8.435997232,1.8041,-0.0757,1.805687487,6.58,1.01,6.657063917,9.7541,0.9443,9.799702511,0,0,0,7.95,1.02,8.015166873
05/12/2019 22:00,7.7184,0.7368,7.753487783,1.8384,-0.0832,1.840281718,5.88,0.82,5.936901549,9.0084,0.4568,9.019974324,0,0,0,7.17,0.54,7.190305974
05/12/2019 22:30,7.0432,0.8478,7.094041942,1.8432,-0.0822,1.845032,5.2,0.93,5.282508874,8.2732,0.4578,8.285856569,0,0,0,6.43,0.54,6.452635121
05/12/2019 23:00,6.3786,0.8479,6.434708414,1.8686,-0.0821,1.870402729,4.51,0.93,4.604888707,7.5286,0.5679,7.549988634,0,0,0,5.66,0.65,5.697201067
05/12/2019 23:30,5.6754,2.3559,6.144951584,1.8354,-0.0741,1.836895198,3.84,2.43,4.544282122,6.8754,-0.8841,6.932009663,0,0,0,5.04,-0.81,5.104674328
06/12/2019 00:00,5.4156,3.6926,6.554694357,1.7756,-0.0674,1.776878758,3.64,3.76,5.233278131,6.7456,-3.3474,7.530485119,0,0,0,4.97,-3.28,5.954771196
06/12/2019 00:30,5.4175,4.5938,7.102978579,1.7175,-0.0562,1.718419242,3.7,4.65,5.942432162,6.7975,-2.2662,7.16531009,0,0,0,5.08,-2.21,5.539900721
06/12/2019 01:00,5.9996,4.6472,7.588917446,1.7596,-0.0628,1.760720307,4.24,4.71,6.337325934,7.4696,-2.2128,7.790469049,0,0,0,5.71,-2.15,6.101360504
06/12/2019 01:30,6.0144,4.6453,7.599461787,1.8344,-0.0647,1.835540642,4.18,4.71,6.297340709,7.4644,-2.2147,7.786023597,0,0,0,5.63,-2.15,6.02655789
06/12/2019 02:00,5.8804,4.7008,7.528387928,1.7504,-0.0692,1.751767336,4.13,4.77,6.309500773,7.3204,-2.2592,7.661086137,0,0,0,5.57,-2.19,5.985064745
06/12/2019 02:30,5.7356,4.6322,7.372542587,1.7456,-0.0678,1.746916197,3.99,4.7,6.165233167,7.1556,-2.2578,7.503350732,0,0,0,5.41,-2.19,5.836454403
06/12/2019 03:00,5.6735,4.532,7.261379087,1.7735,-0.068,1.774803158,3.9,4.6,6.030754513,7.0735,-2.408,7.472139336,0,0,0,5.3,-2.34,5.793582657
06/12/2019 03:30,5.4568,4.5297,7.091886091,1.7868,-0.0703,1.78818241,3.67,4.6,5.884632529,6.8268,-2.3603,7.223310483,0,0,0,5.04,-2.29,5.535855851
06/12/2019 04:00,5.1984,4.5229,6.890572325,1.8484,-0.0771,1.850007289,3.35,4.6,5.690562362,6.5184,-2.3671,6.93489012,0,0,0,4.67,-2.29,5.20124985
06/12/2019 04:30,5.0439,4.5221,6.774239117,1.8439,-0.0779,1.845544803,3.2,4.6,5.60357029,6.3439,-2.3679,6.771411789,0,0,0,4.5,-2.29,5.049168248
06/12/2019 05:00,4.9919,4.5311,6.741656534,1.7419,-0.0689,1.74326212,3.25,4.6,5.632273076,6.2919,-2.3589,6.719554659,0,0,0,4.55,-2.29,5.093780521
06/12/2019 05:30,5.113,4.5251,6.827832673,1.773,-0.0749,1.774581362,3.34,4.6,5.68468117,6.423,-2.3649,6.844536581,0,0,0,4.65,-2.29,5.183300107
06/12/2019 06:00,5.3686,4.4161,6.951532577,1.8386,-0.0839,1.84051329,3.53,4.5,5.719344368,6.6886,-2.5139,7.145422533,0,0,0,4.85,-2.43,5.424702757
06/12/2019 06:30,6.0021,4.3379,7.405577683,1.8521,-0.0821,1.853918774,4.15,4.42,6.062911842,7.4221,-2.6221,7.871656549,0,0,0,5.57,-2.54,6.121805289
06/12/2019 07:00,6.7312,4.2797,7.976520891,1.7812,-0.0703,1.782586752,4.95,4.35,6.589764791,8.2412,-2.7003,8.672312121,0,0,0,6.46,-2.63,6.974847669
06/12/2019 07:30,7.5665,4.2221,8.664759123,1.6765,-0.0579,1.677499526,5.89,4.28,7.280830997,9.2065,-2.7279,9.602139379,0,0,0,7.53,-2.67,7.989355418
06/12/2019 08:00,7.8614,4.1621,8.895205808,1.7014,-0.0579,1.702384907,6.16,4.22,7.466860117,9.5214,-2.7279,9.904468505,0,0,0,7.82,-2.67,8.263249966
06/12/2019 08:30,8.2644,2.972,8.782544697,1.8044,-0.078,1.806085092,6.46,3.05,7.143815507,9.8144,-1.528,9.932634664,0,0,0,8.01,-1.45,8.140184273
06/12/2019 09:00,8.4176,1.1916,8.501523412,1.8076,-0.0684,1.808893673,6.61,1.26,6.729019245,9.8176,0.7216,9.844083315,0,0,0,8.01,0.79,8.048863274
06/12/2019 09:30,8.5462,1.2019,8.630301156,1.7562,-0.0581,1.757160792,6.79,1.26,6.905917752,9.9362,0.7319,9.963119394,0,0,0,8.18,0.79,8.218059382
06/12/2019 10:00,8.4409,1.1937,8.524887829,2.0909,-0.0663,2.091950884,6.35,1.26,6.473801047,9.7509,0.6737,9.774145615,0,0,0,7.66,0.74,7.695661115
06/12/2019 10:30,7.9688,1.1765,8.055180053,2.3888,-0.0835,2.390258917,5.58,1.26,5.72048949,9.2088,0.7365,9.238204895,0,0,0,6.82,0.82,6.869119303
06/12/2019 11:00,8.1435,1.1821,8.228848805,2.5135,-0.0779,2.514706874,5.63,1.26,5.769272051,9.3835,0.7421,9.412798981,0,0,0,6.87,0.82,6.918764341
06/12/2019 11:30,7.7083,1.2316,7.806069911,2.5883,-0.0784,2.589487102,5.12,1.31,5.284931409,8.9183,0.7416,8.949080704,0,0,0,6.33,0.82,6.382891194
06/12/2019 12:00,8.1847,0.9941,8.244849841,2.6447,-0.1059,2.646819393,5.54,1.1,5.64815014,9.3947,0.5441,9.410442758,0,0,0,6.75,0.65,6.781224078
06/12/2019 12:30,7.8856,0.897,7.936453639,3.4756,-0.123,3.477775778,4.41,1.02,4.526422428,8.9156,0.477,8.928351044,0,0,0,5.44,0.6,5.472988215
06/12/2019 13:00,7.8288,0.9501,7.886241148,3.0788,-0.1399,3.081976874,4.75,1.09,4.873458731,8.9388,0.5001,8.952778644,0,0,0,5.86,0.64,5.894845206
06/12/2019 13:30,7.7283,0.6417,7.754895214,4.4483,-0.2083,4.453174349,3.28,0.85,3.38834768,8.4383,0.4317,8.449335582,0,0,0,3.99,0.64,4.041002351
06/12/2019 14:00,6.1907,0.6837,6.22833944,5.3307,-0.2163,5.33508652,0.86,0.9,1.244829306,6.6007,0.4237,6.614284707,0,0,0,1.27,0.64,1.422146265
06/12/2019 14:30,6.4603,0.7259,6.500954307,3.9803,-0.1741,3.984105784,2.48,0.9,2.638257,7.2303,0.4659,7.245295087,0,0,0,3.25,0.64,3.312416037
06/12/2019 15:00,6.927,0.4518,6.941718248,2.627,-0.0982,2.628834768,4.3,0.55,4.335031718,7.927,-0.0982,7.927608229,0,0,0,5.3,0,5.3
06/12/2019 15:30,7.6435,0.4682,7.65782629,2.3035,-0.0818,2.30495195,5.34,0.55,5.368249249,8.7135,-0.0818,8.71388395,0,0,0,6.41,0,6.41
06/12/2019 16:00,8.4792,0.5148,8.494813222,1.5992,-0.0352,1.599587347,6.88,0.55,6.901949,9.7492,-0.0352,9.749263546,0,0,0,8.15,0,8.15
06/12/2019 16:30,9.4647,0.5316,9.479617326,1.2147,-0.0184,1.214839352,8.25,0.55,8.268313008,10.9147,-0.0184,10.91471551,0,0,0,9.7,0,9.7
06/12/2019 17:00,10.4014,0.8858,10.43904994,1.2914,-0.0242,1.291626726,9.11,0.91,9.155337241,11.9614,0.6458,11.97882079,0,0,0,10.67,0.67,10.69101492
06/12/2019 17:30,11.0806,1.2096,11.14642672,0.8406,-0.0204,0.840847501,10.24,1.23,10.31360752,12.7806,0.6496,12.79709797,0,0,0,11.94,0.67,11.95878338
06/12/2019 18:00,11.1146,1.2754,11.18753674,0.8246,-0.0146,0.82472924,10.29,1.29,10.37054483,12.8146,0.7454,12.83626092,0,0,0,11.99,0.76,12.01406259
06/12/2019 18:30,10.891,1.2698,10.96477419,0.901,-0.0202,0.901226409,9.99,1.29,10.07294396,12.551,0.7898,12.57582542,0,0,0,11.65,0.81,11.67812485
06/12/2019 19:00,10.3197,1.3206,10.40385469,1.1897,-0.0194,1.189858164,9.13,1.34,9.227811225,11.8797,0.8506,11.91011303,0,0,0,10.69,0.87,10.72534382
06/12/2019 19:30,9.9063,1.4459,10.01126398,1.1563,-0.0141,1.156385965,8.75,1.46,8.870969507,11.4363,0.9959,11.47958076,0,0,0,10.28,1.01,10.3294966
06/12/2019 20:00,9.6307,1.5635,9.756788136,1.0007,-0.0065,1.00072111,8.63,1.57,8.771647508,11.1407,1.1135,11.19620823,0,0,0,10.14,1.12,10.20166653
06/12/2019 20:30,9.2578,1.6159,9.397765354,0.9778,-0.0141,0.977901657,8.28,1.63,8.438915807,10.7478,1.1859,10.8130275,0,0,0,9.77,1.2,9.843419121
06/12/2019 21:00,8.9213,1.7372,9.08886448,0.8813,-0.0028,0.881304448,8.04,1.74,8.226129102,10.3913,1.3072,10.47319853,0,0,0,9.51,1.31,9.599802081
06/12/2019 21:30,8.3883,1.788,8.576743023,0.8783,-0.012,0.878381973,7.51,1.8,7.722700305,9.8083,1.368,9.903240525,0,0,0,8.93,1.38,9.036000221
06/12/2019 22:00,7.8929,1.9389,8.127558282,0.7429,0.0089,0.742953309,7.15,1.93,7.405903051,9.3029,1.5389,9.429324558,0,0,0,8.56,1.53,8.695659837
06/12/2019 22:30,7.3676,2.0057,7.63572932,0.8076,-0.0043,0.807611447,6.56,2.01,6.86102762,8.7076,1.6257,8.858058379,0,0,0,7.9,1.63,8.066405643
06/12/2019 23:00,6.9938,1.7365,7.206155056,0.6438,0.0065,0.643832812,6.35,1.73,6.581443611,8.3038,1.3665,8.415486717,0,0,0,7.66,1.36,7.779794342
06/12/2019 23:30,6.252,2.2179,6.633745881,0.752,0.0179,0.752213008,5.5,2.2,5.923681288,7.482,1.8679,7.711638893,0,0,0,6.73,1.85,6.979641825
07/12/2019 00:00,5.9884,2.3176,6.421230748,0.5384,0.0276,0.539106965,5.45,2.29,5.911564937,7.2284,2.0076,7.502014684,0,0,0,6.69,1.98,6.976854592
07/12/2019 00:30,6.1038,2.3239,6.531223901,0.6538,0.0339,0.65467828,5.45,2.29,5.911564937,7.3438,1.9339,7.594166686,0,0,0,6.69,1.9,6.954574034
07/12/2019 01:00,6.6958,4.8218,8.251272198,0.5058,0.0318,0.506798658,6.19,4.79,7.826889548,8.3958,-1.4982,8.528426636,0,0,0,7.89,-1.53,8.036977044
07/12/2019 01:30,6.6474,5.127,8.394882713,0.5274,0.037,0.528696283,6.12,5.09,7.960056532,8.3674,-1.843,8.567965439,0,0,0,7.84,-1.88,8.062257748
07/12/2019 02:00,6.4513,5.1227,8.237798673,0.5313,0.0327,0.532305345,5.92,5.09,7.807336294,8.1413,-1.8473,8.348250295,0,0,0,7.61,-1.88,7.838781793
07/12/2019 02:30,6.2627,5.1189,8.088544276,0.5627,0.0289,0.563441656,5.7,5.09,7.641864956,7.9327,-1.8511,8.145814907,0,0,0,7.37,-1.88,7.606004207
07/12/2019 03:00,6.0498,5.1169,7.923556376,0.5698,0.0269,0.570434615,5.48,5.09,7.479204503,7.6698,-1.8531,7.890488683,0,0,0,7.1,-1.88,7.344685153
07/12/2019 03:30,5.815,5.2334,7.823215487,0.455,0.0334,0.456224243,5.36,5.2,7.467904659,7.445,-1.8466,7.670590366,0,0,0,6.99,-1.88,7.23840452
07/12/2019 04:00,5.6983,5.2343,7.737475,0.3383,0.0343,0.340034381,5.36,5.2,7.467904659,7.3283,-1.8457,7.557154847,0,0,0,6.99,-1.88,7.23840452
07/12/2019 04:30,5.5558,5.2366,7.634716314,0.3158,0.0366,0.317913825,5.24,5.2,7.38224898,7.1658,-1.8034,7.389244968,0,0,0,6.85,-1.84,7.092820314
07/12/2019 05:00,5.5334,5.2358,7.617881412,0.2934,0.0358,0.295576048,5.24,5.2,7.38224898,7.1434,-1.8042,7.367720217,0,0,0,6.85,-1.84,7.092820314
07/12/2019 05:30,5.6421,5.1726,7.654350604,0.3121,0.0326,0.313797976,5.33,5.14,7.404626932,7.1621,-1.8574,7.399027718,0,0,0,6.85,-1.89,7.105955249
07/12/2019 06:00,5.8135,5.1588,7.772387001,0.2635,0.0188,0.264169813,5.55,5.14,7.564529067,7.3435,-1.9812,7.606059801,0,0,0,7.08,-2,7.357064632
07/12/2019 06:30,6.1984,5.0838,8.016556929,0.3084,0.0238,0.30931699,5.89,5.06,7.765030586,7.7484,-1.9762,7.996441021,0,0,0,7.44,-2,7.704128763
07/12/2019 07:00,6.5902,5.049,8.301995967,0.2602,0.039,0.263106518,6.33,5.01,8.07273188,8.1802,-2.071,8.438288514,0,0,0,7.92,-2.11,8.196249142
07/12/2019 07:30,6.9875,4.9843,8.583029928,0.2675,0.0443,0.271143394,6.72,4.94,8.340383684,8.6275,-2.0657,8.871351235,0,0,0,8.36,-2.11,8.622163302
07/12/2019 08:00,7.2101,4.8826,8.707773813,0.3501,0.0426,0.352682251,6.86,4.84,8.395546438,8.8601,-2.0674,9.09810501,0,0,0,8.51,-2.11,8.767679282
07/12/2019 08:30,7.5218,4.8215,8.934446681,0.6218,0.0415,0.623183352,6.9,4.78,8.393950202,9.1318,-2.2085,9.395064848,0,0,0,8.51,-2.25,8.802420122
07/12/2019 09:00,7.8774,4.6419,9.143340001,0.9274,0.0219,0.927658542,6.95,4.62,8.345471826,9.4974,-2.3481,9.783362427,0,0,0,8.57,-2.37,8.891670259
07/12/2019 09:30,7.9581,4.5878,9.18581866,1.1881,0.0178,1.188233331,6.77,4.57,8.168096473,9.5881,-2.4822,9.904189944,0,0,0,8.4,-2.5,8.764131446
07/12/2019 10:00,8.1527,4.586,9.354031927,1.4227,0.016,1.422789967,6.73,4.57,8.134973878,9.7327,-2.484,10.04468543,0,0,0,8.31,-2.5,8.677908734
07/12/2019 10:30,7.879,4.421,9.034593627,2.159,-0.019,2.159083602,5.72,4.44,7.240994407,9.279,-2.609,9.638813309,0,0,0,7.12,-2.59,7.576443757
07/12/2019 11:00,7.6688,4.3884,8.83564078,2.3088,-0.0516,2.309376539,5.36,4.44,6.960114942,9.0188,-2.6416,9.39770206,0,0,0,6.71,-2.59,7.192509993
07/12/2019 11:30,7.2631,4.349,8.465602318,2.6031,-0.091,2.604690118,4.66,4.44,6.436551872,8.5631,-2.731,8.988049989,0,0,0,5.96,-2.64,6.518527441
07/12/2019 12:00,7.2359,4.3424,8.438879462,2.7259,-0.0976,2.727646709,4.51,4.44,6.328799254,8.5159,-2.6976,8.932950161,0,0,0,5.79,-2.6,6.346975658
07/12/2019 12:30,7.2882,4.3671,8.49643582,2.4682,-0.0729,2.469276341,4.82,4.44,6.553319769,8.5982,-2.6729,9.004078945,0,0,0,6.13,-2.6,6.658595948
07/12/2019 13:00,7.3861,4.2801,8.536611109,2.5661,-0.0999,2.568043851,4.82,4.38,6.51281813,8.6961,-2.7499,9.120532069,0,0,0,6.13,-2.65,6.678278221
07/12/2019 13:30,7.5475,4.2941,8.683550602,2.2675,-0.0859,2.269126497,5.28,4.38,6.860233232,8.8875,-2.7359,9.299075495,0,0,0,6.62,-2.65,7.130701228
07/12/2019 14:00,7.6972,4.3717,8.852042066,2.1072,-0.0683,2.108306602,5.59,4.44,7.138746389,9.0872,-2.7183,9.485059764,0,0,0,6.98,-2.65,7.466116795
07/12/2019 14:30,7.5398,4.391,8.725220057,1.8698,-0.049,1.870441937,5.67,4.44,7.20156233,8.9798,-2.619,9.353928001,0,0,0,7.11,-2.57,7.560224864
07/12/2019 15:00,7.6957,4.4,8.864750334,1.7457,-0.04,1.746158209,5.95,4.44,7.424021821,9.1557,-2.61,9.52044865,0,0,0,7.41,-2.57,7.843022377
07/12/2019 15:30,7.8082,4.4049,8.964994771,1.7782,-0.0351,1.778546387,6.03,4.44,7.48829086,9.2882,-2.6051,9.646616259,0,0,0,7.51,-2.57,7.937568897
07/12/2019 16:00,8.264,4.3126,9.321599367,1.594,-0.0174,1.594094966,6.67,4.33,7.952219816,9.824,-2.6974,10.18758768,0,0,0,8.23,-2.68,8.6553625
07/12/2019 16:30,8.9489,4.3232,9.938454077,1.4389,-0.0068,1.438916068,7.51,4.33,8.668852289,10.6489,-2.6868,10.98262106,0,0,0,9.21,-2.68,9.592001877
07/12/2019 17:00,9.7634,4.0623,10.57479366,1.5534,-0.0277,1.553646952,8.21,4.09,9.172360656,11.5434,-2.9877,11.92377603,0,0,0,9.99,-2.96,10.4192946
07/12/2019 17:30,10.1573,4.0102,10.92027689,1.5673,-0.0298,1.567583277,8.59,4.04,9.492612917,11.9773,-2.9898,12.34482156,0,0,0,10.41,-2.96,10.82264755
07/12/2019 18:00,10.1605,3.9995,10.91932967,1.6805,-0.0405,1.680987954,8.48,4.04,9.393189022,11.9505,-3.0405,12.33122421,0,0,0,10.27,-3,10.6992009
07/12/2019 18:30,9.8022,4.0161,10.59302525,1.7622,-0.0639,1.763358174,8.04,4.08,9.015985803,11.5322,-3.0239,11.92206392,0,0,0,9.77,-2.96,10.20855034
07/12/2019 19:00,9.5166,4.0938,10.35977191,1.7366,-0.0562,1.737509137,7.78,4.15,8.817647078,11.2066,-2.9562,11.58995263,0,0,0,9.47,-2.9,9.904085016
07/12/2019 19:30,9.1143,4.1649,10.02082115,1.7643,-0.0551,1.765160191,7.35,4.22,8.475311204,10.7443,-2.9551,11.14327593,0,0,0,8.98,-2.9,9.436651949
07/12/2019 20:00,8.6452,4.2332,9.625978666,1.7752,-0.0568,1.776108465,6.87,4.29,8.099444425,10.2252,-2.8168,10.6060868,0,0,0,8.45,-2.76,8.889325059
07/12/2019 20:30,8.3579,4.2651,9.383260117,1.8079,-0.0649,1.809064515,6.55,4.33,7.851840549,9.8879,-2.8249,10.28351236,0,0,0,8.08,-2.76,8.538383922
07/12/2019 21:00,8.1259,3.6947,8.926424755,1.8259,-0.0653,1.827067295,6.3,3.76,7.336729517,9.6159,-3.4453,10.21448114,0,0,0,7.79,-3.38,8.491672391
07/12/2019 21:30,7.7426,3.4307,8.468621922,1.8326,-0.0693,1.833909826,5.91,3.5,6.868631596,9.1626,-3.6093,9.847856886,0,0,0,7.33,-3.54,8.140055282
07/12/2019 22:00,7.4431,2.2975,7.789624115,1.8431,-0.0725,1.844525375,5.6,2.37,6.080863426,8.6731,-2.1425,8.933810489,0,0,0,6.83,-2.07,7.136791996
07/12/2019 22:30,6.9781,0.7459,7.01785198,1.8481,-0.0741,1.849584932,5.13,0.82,5.195122713,7.9581,0.5459,7.976801516,0,0,0,6.11,0.62,6.141376067
07/12/2019 23:00,6.5926,0.9634,6.66262068,1.8526,-0.0766,1.854182925,4.74,1.04,4.852751797,7.5426,0.3634,7.551349172,0,0,0,5.69,0.44,5.706986946
07/12/2019 23:30,5.7846,3.8237,6.934138652,1.8546,-0.0663,1.855784699,3.93,3.89,5.529647367,6.9246,-2.9763,7.537137842,0,0,0,5.07,-2.91,5.8457677
08/12/2019 00:00,5.2743,4.7983,7.130352262,1.8543,-0.0617,1.855326219,3.42,4.86,5.942726647,6.3743,-1.9217,6.657674623,0,0,0,4.52,-1.86,4.887739764
08/12/2019 00:30,5.3758,4.8031,7.208952438,1.8258,-0.0569,1.826686413,3.55,4.86,6.018479875,6.5058,-1.8369,6.760150535,0,0,0,4.68,-1.78,5.007074994
08/12/2019 01:00,5.9822,4.8066,7.673989862,1.8322,-0.0534,1.832978014,4.15,4.86,6.390782425,7.2022,-1.8334,7.43189346,0,0,0,5.37,-1.78,5.657322688
08/12/2019 01:30,5.9685,4.8829,7.711400953,1.8185,-0.0571,1.819396235,4.15,4.94,6.451829198,7.1885,-1.8871,7.432070954,0,0,0,5.37,-1.83,5.673253035
08/12/2019 02:00,5.7078,4.8873,7.514298512,1.7878,-0.0527,1.788576565,3.92,4.94,6.30634601,6.8778,-1.8227,7.115220877,0,0,0,5.09,-1.77,5.388970217
08/12/2019 02:30,5.5487,4.9796,7.45550051,1.7687,-0.0504,1.769417941,3.78,5.03,6.292002861,6.7187,-1.8204,6.960947195,0,0,0,4.95,-1.77,5.256938272
08/12/2019 03:00,5.4225,4.6444,7.139604864,1.7725,-0.0556,1.773371819,3.65,4.7,5.950840277,6.5625,-2.1656,6.910588225,0,0,0,4.79,-2.11,5.234137942
08/12/2019 03:30,5.4331,3.7113,6.579690213,1.7831,-0.0487,1.783764923,3.65,3.76,5.240238544,6.5231,-3.1087,7.225984314,0,0,0,4.74,-3.06,5.641914569
08/12/2019 04:00,5.1746,3.7099,6.367090636,1.7846,-0.0501,1.785303103,3.39,3.76,5.062578394,6.2346,-3.0601,6.945102531,0,0,0,4.45,-3.01,5.372392391
08/12/2019 04:30,5.0431,3.7088,6.260036346,1.7931,-0.0512,1.793830831,3.25,3.76,4.969919516,6.0931,-3.0612,6.818857166,0,0,0,4.3,-3.01,5.248818915
08/12/2019 05:00,4.9658,3.7129,6.200386766,1.7158,-0.0471,1.716446343,3.25,3.76,4.969919516,6.0158,-3.0571,6.748015267,0,0,0,4.3,-3.01,5.248818915
08/12/2019 05:30,4.946,3.7092,6.182320005,1.696,-0.0508,1.696760631,3.25,3.76,4.969919516,6.036,-3.1008,6.785886577,0,0,0,4.34,-3.05,5.304535795
08/12/2019 06:00,5.1255,3.615,6.272079021,1.7555,-0.055,1.756361367,3.37,3.67,4.982549548,6.1955,-3.145,6.94803895,0,0,0,4.44,-3.09,5.40940847
08/12/2019 06:30,5.2889,4.3518,6.849133263,1.7689,-0.0482,1.769556569,3.52,4.4,5.634749329,6.3889,-2.3782,6.817175254,0,0,0,4.62,-2.33,5.174292222
08/12/2019 07:00,5.5824,4.5131,7.1785278,1.7624,-0.0469,1.763023928,3.82,4.56,5.948613284,6.7324,-2.2369,7.094288644,0,0,0,4.97,-2.19,5.431114066
08/12/2019 07:30,5.8401,4.4719,7.35558683,1.7301,-0.0381,1.730519465,4.11,4.51,6.101819401,7.0301,-2.2281,7.374736309,0,0,0,5.3,-2.19,5.734640355
08/12/2019 08:00,5.9958,4.3913,7.431899712,1.7658,-0.0387,1.766224032,4.23,4.43,6.125177548,7.1958,-2.2787,7.547980613,0,0,0,5.43,-2.24,5.873882873
08/12/2019 08:30,6.4382,4.3469,7.768266142,1.8082,-0.0331,1.808502931,4.63,4.38,6.373484134,7.6882,-2.3431,8.037321497,0,0,0,5.88,-2.31,6.317475762
08/12/2019 09:00,6.7826,4.2296,7.993320894,2.0526,-0.0504,2.053218673,4.73,4.28,6.378973272,8.0226,-2.4204,8.379764133,0,0,0,5.97,-2.37,6.42322349
08/12/2019 09:30,7.0466,4.1335,8.169479409,2.6466,-0.0665,2.647435327,4.4,4.2,6.08276253,8.2266,-2.5165,8.602890201,0,0,0,5.58,-2.45,6.094169345
08/12/2019 10:00,7.4428,4.0464,8.471636489,2.6728,-0.0836,2.674107103,4.77,4.13,6.309500773,8.6628,-2.6036,9.045597647,0,0,0,5.99,-2.52,6.498499827
08/12/2019 10:30,7.4025,3.867,8.351688168,3.4925,-0.143,3.495426333,3.91,4.01,5.600732095,8.4725,-2.763,8.911645485,0,0,0,4.98,-2.62,5.627148479
08/12/2019 11:00,7.797,3.4418,8.522863148,4.717,-0.1982,4.72116217,3.08,3.64,4.768228182,8.627,-3.1682,9.19035474,0,0,0,3.91,-2.97,4.910091649
08/12/2019 11:30,7.8073,2.6846,8.255968172,2.8973,-0.1154,2.899597291,4.91,2.8,5.652265033,8.8773,-1.2254,8.961476466,0,0,0,5.98,-1.11,6.082146003
08/12/2019 12:00,7.2582,1.1204,7.344165262,3.7882,-0.1096,3.789785139,3.47,1.23,3.681548587,7.6782,0.8704,7.727376748,0,0,0,3.89,0.98,4.011545837
08/12/2019 12:30,5.3894,1.2143,5.524505123,4.5594,-0.1757,4.562784112,0.83,1.39,1.618950277,6.3594,0.9943,6.436660691,0,0,0,1.8,1.17,2.14683488
08/12/2019 13:00,7.1942,1.0142,7.265336557,4.2042,-0.1658,4.207468037,2.99,1.18,3.214420632,7.8942,0.7742,7.932072824,0,0,0,3.69,0.94,3.807847161
08/12/2019 13:30,6.7969,0.8947,6.855533364,5.0569,-0.2153,5.061481176,1.74,1.11,2.063904068,7.2269,0.6847,7.25926289,0,0,0,2.17,0.9,2.349233918
08/12/2019 14:00,8.4749,1.1492,8.552461087,2.4149,-0.1208,2.417919488,6.06,1.27,6.1916476,9.4849,0.8792,9.525561435,0,0,0,7.07,1,7.140371139
08/12/2019 14:30,7.4756,0.9759,7.539030188,3.9656,-0.1541,3.968592971,3.51,1.13,3.687411016,8.1756,0.7459,8.20955554,0,0,0,4.21,0.9,4.305124853
08/12/2019 15:00,8.0167,0.4484,8.029230439,2.9567,-0.1216,2.959199461,5.06,0.57,5.092003535,8.9167,0.7784,8.950611457,0,0,0,5.96,0.9,6.027569991
