Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/12/2019 15:30,8.4399,0.4849,8.453818074,2.2699,-0.0851,2.271494667,6.17,0.57,6.196273073,9.4699,-0.0851,9.470282362,0,0,0,7.2,0,7.2
08/12/2019 16:00,8.7,0.5666,8.718430797,2.04,-0.0534,2.040698792,6.66,0.62,6.688796603,9.82,1.0266,9.873515461,0,0,0,7.78,1.08,7.854603746
08/12/2019 16:30,9.3065,1.3639,9.405911198,1.8265,-0.0261,1.82668647,7.48,1.39,7.608054942,10.5265,1.0539,10.57912603,0,0,0,8.7,1.08,8.7667782
08/12/2019 17:00,10.3755,3.2885,10.88417349,1.8055,-0.0415,1.805976882,8.57,3.33,9.194226449,12.0855,-2.5815,12.35813305,0,0,0,10.28,-2.54,10.58914539
08/12/2019 17:30,10.6778,3.8796,11.36075301,1.8078,-0.0504,1.808502419,8.87,3.93,9.701639037,12.5278,-3.2304,12.93759085,0,0,0,10.72,-3.18,11.18171722
08/12/2019 18:00,10.6072,3.8636,11.28893692,1.8172,-0.0664,1.818412714,8.79,3.93,9.628551293,12.4372,-3.2464,12.85391212,0,0,0,10.62,-3.18,11.08588291
08/12/2019 18:30,10.2713,3.9073,10.98938565,1.8113,-0.0727,1.81275839,8.46,3.98,9.349438486,12.0613,-3.2127,12.48184277,0,0,0,10.25,-3.14,10.72017257
08/12/2019 19:00,10.0223,4.0031,10.79218731,1.8323,-0.0569,1.83318327,8.19,4.06,9.141099496,11.7623,-3.0969,12.16316122,0,0,0,9.93,-3.04,10.38491695
08/12/2019 19:30,9.6253,4.1699,10.48973146,1.6353,-0.0601,1.636404015,7.99,4.23,9.040630509,11.3453,-2.9301,11.71756451,0,0,0,9.71,-2.87,10.12526543
08/12/2019 20:00,9.172,4.2986,10.12934085,1.602,-0.0414,1.602534855,7.57,4.34,8.725852394,10.852,-2.7714,11.20029294,0,0,0,9.25,-2.73,9.644449181
08/12/2019 20:30,9.0187,4.2846,9.984725677,1.4487,-0.0554,1.449758894,7.57,4.34,8.725852394,10.6987,-2.7854,11.05534418,0,0,0,9.25,-2.73,9.644449181
08/12/2019 21:00,8.7567,4.3891,9.795100495,1.1867,-0.0709,1.188816092,7.57,4.46,8.78615388,10.4367,-2.6909,10.77801697,0,0,0,9.25,-2.62,9.613890992
08/12/2019 21:30,8.0708,4.4895,9.235443838,1.4208,-0.0805,1.423078666,6.65,4.57,8.068915664,9.6308,-2.6205,9.980948296,0,0,0,8.21,-2.54,8.593933907
08/12/2019 22:00,7.4428,2.5282,7.860474991,1.7928,-0.0618,1.793864844,5.65,2.59,6.215351961,8.6928,-2.0218,8.924821963,0,0,0,6.9,-1.96,7.172977067
08/12/2019 22:30,6.878,0.939,6.941801279,1.728,-0.051,1.72875244,5.15,0.99,5.244292135,7.848,0.739,7.882716854,0,0,0,6.12,0.79,6.170777909
08/12/2019 23:00,6.5594,1.6427,6.761966552,1.4694,-0.0573,1.470516797,5.09,1.7,5.366386121,7.5894,0.2727,7.594297706,0,0,0,6.12,0.33,6.128890601
08/12/2019 23:30,5.7561,4.1958,7.123020767,1.5061,-0.0542,1.507074932,4.25,4.25,6.01040764,6.9461,-2.6542,7.435931875,0,0,0,5.44,-2.6,6.029394663
09/12/2019 00:00,5.4875,4.6214,7.17425914,1.2775,-0.0586,1.278843309,4.21,4.68,6.2949583,6.6675,-2.1786,7.01440334,0,0,0,5.39,-2.12,5.791934047
09/12/2019 00:30,5.6881,4.8109,7.449781233,1.1781,-0.0491,1.179122733,4.51,4.86,6.630211158,6.9481,-1.9991,7.229971952,0,0,0,5.77,-1.95,6.090599314
09/12/2019 01:00,6.4214,4.8348,8.038013996,0.8314,-0.0252,0.831781822,5.59,4.86,7.407273452,7.8214,-1.9052,8.050098447,0,0,0,6.99,-1.88,7.23840452
09/12/2019 01:30,6.5227,4.9287,8.175432648,0.7727,-0.0213,0.772993519,5.75,4.95,7.587160207,7.9527,-1.9013,8.176819613,0,0,0,7.18,-1.88,7.422048235
09/12/2019 02:00,6.3074,4.9171,7.99757258,0.8374,-0.0329,0.838046043,5.47,4.95,7.377221699,7.6874,-1.9129,7.921824611,0,0,0,6.85,-1.88,7.103302049
09/12/2019 02:30,6.0553,4.9049,7.792605604,0.8053,-0.0451,0.806561901,5.25,4.95,7.215608082,7.4253,-1.9251,7.67079462,0,0,0,6.62,-1.88,6.881773027
09/12/2019 03:00,5.9171,4.9216,7.696377003,0.7571,-0.0284,0.757632477,5.16,4.95,7.150391598,7.2871,-1.9084,7.532849193,0,0,0,6.53,-1.88,6.795240982
09/12/2019 03:30,5.5772,4.9639,7.466288439,0.8572,-0.0361,0.857959818,4.72,5,6.875929028,6.8672,-1.8761,7.118861359,0,0,0,6.01,-1.84,6.285355996
09/12/2019 04:00,5.2324,4.5628,6.942416985,1.2024,-0.0372,1.202975311,4.03,4.6,6.115627523,6.4224,-2.2572,6.807508619,0,0,0,5.22,-2.22,5.672459784
09/12/2019 04:30,5.1317,3.8862,6.437149628,1.3917,-0.0338,1.392110387,3.74,3.92,5.417933185,6.2817,-2.9038,6.920390837,0,0,0,4.89,-2.87,5.670008818
09/12/2019 05:00,4.9633,3.8338,6.271552386,1.5933,-0.0362,1.593711181,3.37,3.87,5.131646909,6.0533,-2.9762,6.74538415,0,0,0,4.46,-2.94,5.341834891
09/12/2019 05:30,5.0708,3.7854,6.327895843,1.6008,-0.0346,1.601173882,3.47,3.82,5.16074607,6.1708,-2.9746,6.850329758,0,0,0,4.57,-2.94,5.43401325
09/12/2019 06:00,5.4068,3.8211,6.620747046,1.5168,-0.0389,1.517298735,3.89,3.86,5.480118612,6.5968,-2.9089,7.209678873,0,0,0,5.08,-2.87,5.834663658
09/12/2019 06:30,5.905,4.5758,7.470406324,1.575,-0.0142,1.575064011,4.33,4.59,6.310071315,7.175,-2.1242,7.482837072,0,0,0,5.6,-2.11,5.984321181
09/12/2019 07:00,6.6512,4.4791,8.018777853,1.5812,-0.0109,1.581237569,5.07,4.49,6.772370338,8.0212,-2.2109,8.320320201,0,0,0,6.44,-2.2,6.805409613
09/12/2019 07:30,7.6101,2.3048,7.951460561,1.5801,-0.0152,1.580173108,6.03,2.32,6.460905509,8.8601,0.4248,8.870277732,0,0,0,7.28,0.44,7.293284582
09/12/2019 08:00,7.9647,3.0709,8.536209516,1.5647,-0.0191,1.564816571,6.4,3.09,7.106905093,9.3747,-0.7091,9.401479825,0,0,0,7.81,-0.69,7.840420907
09/12/2019 08:30,8.233,4.2095,9.246738844,1.533,-0.0105,1.533035958,6.7,4.22,7.918232126,9.853,-2.7505,10.22970475,0,0,0,8.32,-2.74,8.759566199
09/12/2019 09:00,8.1478,4.1256,9.132755345,1.8178,-0.0444,1.818342157,6.33,4.17,7.580092348,9.7078,-2.7844,10.09922097,0,0,0,7.89,-2.74,8.352227248
09/12/2019 09:30,7.8019,4.1015,8.814303481,2.3419,-0.0685,2.34290159,5.46,4.17,6.870262004,9.2519,-2.8785,9.689345482,0,0,0,6.91,-2.81,7.459504005
09/12/2019 10:00,7.1802,4.0595,8.248321786,3.2202,-0.1105,3.222095326,3.96,4.17,5.75069561,8.3802,-2.9205,8.874518144,0,0,0,5.16,-2.81,5.875516999
09/12/2019 10:30,6.5726,3.9861,7.686876087,3.8726,-0.1439,3.875272632,2.7,4.13,4.934257796,7.5826,-2.9539,8.137650027,0,0,0,3.71,-2.81,4.654051998
09/12/2019 11:00,6.2449,3.7341,7.276144502,4.9749,-0.2159,4.979582595,1.27,3.95,4.14914449,6.7649,-3.1959,7.481821223,0,0,0,1.79,-2.98,3.476276744
09/12/2019 11:30,5.3763,3.7402,6.549328037,5.0763,-0.2098,5.080633595,0.3,3.95,3.961376024,6.1563,-3.1898,6.933603228,0,0,0,1.08,-2.98,3.169668752
09/12/2019 12:00,5.3931,3.4594,6.40725963,5.9231,-0.2706,5.929278031,-0.53,3.73,3.767465992,6.4631,-3.4706,7.335988411,0,0,0,0.54,-3.2,3.245242672
09/12/2019 12:30,5.9892,3.3901,6.882099582,5.7992,-0.2899,5.806441479,0.19,3.68,3.684901627,6.7592,-3.5499,7.634695452,0,0,0,0.96,-3.26,3.398411394
09/12/2019 13:00,6.2321,-0.2644,6.23770613,5.3621,-0.2644,5.368614697,0.87,0,0.87,6.5221,-0.8144,6.572749483,0,0,0,1.16,-0.55,1.283783471
09/12/2019 13:30,6.8345,-0.2208,6.838065727,4.8345,-0.2208,4.839539533,2,0,2,7.3245,-0.2208,7.327827297,0,0,0,2.49,0,2.49
09/12/2019 14:00,6.439,0.3962,6.451177834,4.099,-0.1438,4.101521601,2.34,0.54,2.401499532,7.059,-0.1438,7.060464534,0,0,0,2.96,0,2.96
09/12/2019 14:30,6.6451,0.4528,6.660509128,3.2551,-0.0872,3.256267779,3.39,0.54,3.432739431,7.4151,-0.0872,7.415612709,0,0,0,4.16,0,4.16
09/12/2019 15:00,7.2415,0.6652,7.271988263,2.5615,-0.0648,2.562319514,4.68,0.73,4.736591602,8.1615,1.2252,8.252950823,0,0,0,5.6,1.29,5.746659899
09/12/2019 15:30,7.7697,1.6759,7.948388447,1.4097,-0.0041,1.409705962,6.36,1.68,6.578145635,8.9097,1.3659,9.013791483,0,0,0,7.5,1.37,7.624099947
09/12/2019 16:00,8.8233,1.7853,9.002106364,0.5833,0.0353,0.584367162,8.24,1.75,8.423781811,10.1733,1.1653,10.23982212,0,0,0,9.59,1.13,9.656345064
09/12/2019 16:30,9.9422,4.3858,10.86658099,0.1422,0.0658,0.156685928,9.8,4.32,10.70992063,11.9422,-2.6842,12.24014177,0,0,0,11.8,-2.75,12.11620815
09/12/2019 17:00,11.4191,4.3803,12.23040772,0.0991,0.0603,0.116003879,11.32,4.32,12.11630307,13.2491,-1.2297,13.30604422,0,0,0,13.15,-1.29,13.21312227
09/12/2019 17:30,12.0504,0.0602,12.05055037,0.0604,0.0602,0.085277195,11.99,0,11.99,13.8204,-0.4798,13.82872605,0,0,0,13.76,-0.54,13.77059185
09/12/2019 18:00,12.0862,0.0596,12.08634695,0.0962,0.0596,0.113166249,11.99,0,11.99,13.8562,-0.4804,13.86452533,0,0,0,13.76,-0.54,13.77059185
09/12/2019 18:30,12.0233,0.0576,12.02343797,0.0333,0.0576,0.066533074,11.99,0,11.99,13.7933,-0.4824,13.80173303,0,0,0,13.76,-0.54,13.77059185
09/12/2019 19:00,11.6881,0.6037,11.70368042,0.0081,0.0637,0.064212927,11.68,0.54,11.69247621,13.4281,-0.4763,13.43654462,0,0,0,13.42,-0.54,13.43085999
09/12/2019 19:30,11.3565,0.6073,11.37272639,0.0065,0.0673,0.067613164,11.35,0.54,11.36283855,13.0665,-0.4727,13.07504752,0,0,0,13.06,-0.54,13.07115909
09/12/2019 20:00,10.8864,0.6794,10.90757944,0.0164,0.0594,0.061622399,10.87,0.62,10.88766734,12.5264,0.0594,12.52654084,0,0,0,12.51,0,12.51
09/12/2019 20:30,10.4324,0.6775,10.45437593,0.0524,0.0575,0.077794666,10.38,0.62,10.39849989,12.0124,0.5975,12.02725073,0,0,0,11.96,0.54,11.97218443
09/12/2019 21:00,9.9954,0.7641,10.02456333,0.0954,0.0541,0.109672102,9.9,0.71,9.925426943,11.5254,0.5941,11.54070188,0,0,0,11.43,0.54,11.4427488
09/12/2019 21:30,9.3592,0.8568,9.398336602,0.1592,0.0468,0.165936373,9.2,0.81,9.235588774,10.8092,0.5868,10.82511611,0,0,0,10.65,0.54,10.66368135
09/12/2019 22:00,8.4979,0.9504,8.550880924,0.3979,0.0404,0.399945709,8.1,0.91,8.150956999,9.8379,0.6904,9.862095547,0,0,0,9.44,0.65,9.462351716
09/12/2019 22:30,7.7979,0.9423,7.854627534,0.5079,0.0323,0.508926026,7.29,0.91,7.346577434,9.0379,0.6823,9.063617914,0,0,0,8.53,0.65,8.554729686
09/12/2019 23:00,6.9139,0.9265,6.97570179,0.6539,0.0165,0.654108141,6.26,0.91,6.325796393,8.0339,0.7565,8.069438733,0,0,0,7.38,0.74,7.417007483
09/12/2019 23:30,6.1635,0.9097,6.230271771,0.9135,-0.0003,0.913500049,5.25,0.91,5.328283026,7.1935,0.7397,7.231431279,0,0,0,6.28,0.74,6.323448426
10/12/2019 00:00,5.6909,0.9914,5.776609453,1.0809,-0.0086,1.080934212,4.61,1,4.71721316,6.6409,0.8114,6.690285702,0,0,0,5.56,0.82,5.620142347
10/12/2019 00:30,5.8142,0.9858,5.897179265,1.2042,-0.0142,1.204283721,4.61,1,4.71721316,6.7642,0.8058,6.812027252,0,0,0,5.56,0.82,5.620142347
10/12/2019 01:00,6.4278,0.9823,6.502424635,1.2578,-0.0177,1.257924533,5.17,1,5.265823772,7.4778,0.8023,7.520716597,0,0,0,6.22,0.82,6.273818614
10/12/2019 01:30,6.4316,0.925,6.497776817,1.3716,-0.025,1.371827817,5.06,0.95,5.148407521,7.4716,0.715,7.505733246,0,0,0,6.1,0.74,6.144721312
10/12/2019 02:00,6.2103,0.9111,6.276776983,1.5603,-0.0389,1.560784835,4.65,0.95,4.74605099,7.2003,0.7011,7.23435286,0,0,0,5.64,0.74,5.688338949
10/12/2019 02:30,5.979,0.904,6.046954357,1.599,-0.046,1.599661527,4.38,0.95,4.48184114,6.939,0.694,6.973618645,0,0,0,5.34,0.74,5.391029586
10/12/2019 03:00,5.7924,0.9004,5.861963657,1.6524,-0.0496,1.653144253,4.14,0.95,4.247599322,6.7124,0.6904,6.747811936,0,0,0,5.06,0.74,5.113824401
10/12/2019 03:30,5.5383,0.8972,5.610502182,1.6583,-0.0528,1.659140359,3.88,0.95,3.994608867,6.4383,0.6872,6.474870711,0,0,0,4.78,0.74,4.836941182
10/12/2019 04:00,5.3218,0.8821,5.394409666,1.6918,-0.0679,1.693162027,3.63,0.95,3.752252657,6.1918,0.6721,6.228170329,0,0,0,4.5,0.74,4.560438575
10/12/2019 04:30,5.2345,0.8898,5.3095889,1.6845,-0.0602,1.685575359,3.55,0.95,3.674914965,6.1145,0.6798,6.152173461,0,0,0,4.43,0.74,4.491380634
10/12/2019 05:00,5.1679,0.8151,5.231785395,1.6879,-0.0649,1.689147246,3.48,0.88,3.589540361,6.0179,0.6251,6.050278541,0,0,0,4.33,0.69,4.384632254
10/12/2019 05:30,5.3452,0.7318,5.395062027,1.7152,-0.0782,1.716981735,3.63,0.81,3.719274123,6.1952,0.6118,6.225335515,0,0,0,4.48,0.69,4.532824726
10/12/2019 06:00,5.6224,1.3612,5.784829055,1.7324,-0.0788,1.734191224,3.89,1.44,4.14797541,6.5824,-0.4088,6.595082046,0,0,0,4.85,-0.33,4.86121384
10/12/2019 06:30,6.0351,3.6159,7.035422149,1.7351,-0.0841,1.737136961,4.3,3.7,5.672741841,7.2951,-3.4141,8.054474708,0,0,0,5.56,-3.33,6.480933575
10/12/2019 07:00,6.7044,4.1616,7.891000819,1.7344,-0.0784,1.736171051,4.97,4.24,6.532878386,8.0844,-2.8084,8.558307889,0,0,0,6.35,-2.73,6.911975116
10/12/2019 07:30,7.5297,4.3173,8.679600301,1.7097,-0.0727,1.71124498,5.82,4.39,7.290027435,9.0397,-2.6527,9.420880711,0,0,0,7.33,-2.58,7.7707979
10/12/2019 08:00,7.9231,4.1677,8.952387218,1.7231,-0.0723,1.72461616,6.2,4.24,7.511165023,9.4831,-2.8223,9.894168126,0,0,0,7.76,-2.75,8.232867058
10/12/2019 08:30,8.3736,4.0886,9.318466983,1.5436,-0.0714,1.545250439,6.83,4.16,7.997155744,10.0036,-2.9514,10.42989813,0,0,0,8.46,-2.88,8.936777943
10/12/2019 09:00,8.5816,4.0012,9.468551104,1.5416,-0.0588,1.542720973,7.04,4.06,8.126819796,10.2416,-2.9788,10.666003,0,0,0,8.7,-2.92,9.176949384
10/12/2019 09:30,9.0499,3.6433,9.755732925,1.6399,-0.0567,1.640879916,7.41,3.7,8.282396996,10.7199,-3.3867,11.2421525,0,0,0,9.08,-3.33,9.67136495
10/12/2019 10:00,9.3108,3.2639,9.866308319,1.7508,-0.0761,1.752453095,7.56,3.34,8.264937991,10.9708,-3.7761,11.60247318,0,0,0,9.22,-3.7,9.93470684
10/12/2019 10:30,9.3808,3.2586,9.930653684,1.7408,-0.0814,1.742702097,7.64,3.34,8.338177259,11.0308,-3.7814,11.66094055,0,0,0,9.29,-3.7,9.999704996
10/12/2019 11:00,9.4346,3.1332,9.941258441,1.8546,-0.1068,1.857672576,7.58,3.24,8.24342162,11.0446,-3.8568,11.69863648,0,0,0,9.19,-3.75,9.925653631
10/12/2019 11:30,9.3891,3.127,9.89612691,1.8591,-0.113,1.862531023,7.53,3.24,8.197469122,11.0091,-3.863,11.6671784,0,0,0,9.15,-3.75,9.888629834
10/12/2019 12:00,9.6411,3.2131,10.162422,1.7111,-0.1169,1.715088575,7.93,3.33,8.600802288,11.2711,-3.7969,11.89344966,0,0,0,9.56,-3.68,10.24382741
10/12/2019 12:30,9.7922,3.2104,10.30503998,1.6622,-0.1196,1.666497225,8.13,3.33,8.785544946,11.4522,-3.8496,12.08189989,0,0,0,9.79,-3.73,10.47649751
10/12/2019 13:00,9.6803,3.3254,10.23555046,1.5503,-0.0846,1.552606599,8.13,3.41,8.81617831,11.3403,-3.6846,11.92387023,0,0,0,9.79,-3.6,10.43092038
10/12/2019 13:30,8.8252,4.0297,9.70168218,1.6352,-0.0803,1.637170465,7.19,4.11,8.281799321,10.4552,-2.9603,10.86621292,0,0,0,8.82,-2.88,9.278297258
10/12/2019 14:00,8.8219,4.03,9.698805061,1.4819,-0.08,1.484057819,7.34,4.11,8.412354011,10.4819,-3,10.90276238,0,0,0,9,-2.92,9.461839145
10/12/2019 14:30,8.9541,4.0206,9.815351811,1.3141,-0.0894,1.317137491,7.64,4.11,8.675350137,10.6441,-3.0094,11.061345,0,0,0,9.33,-2.92,9.776262067
10/12/2019 15:00,8.8265,4.0231,9.700125559,1.4465,-0.0869,1.449107953,7.38,4.11,8.447277668,10.4765,-3.0769,10.91899106,0,0,0,9.03,-2.99,9.512150125
10/12/2019 15:30,9.0014,4.0257,9.860601526,1.4114,-0.0843,1.413915291,7.59,4.11,8.631349836,10.6714,-3.0743,11.10540852,0,0,0,9.26,-2.99,9.730760505
10/12/2019 16:00,9.3995,3.9088,10.17984861,1.6195,-0.0612,1.620655944,7.78,3.97,8.73437462,11.0695,-3.1612,11.51203786,0,0,0,9.45,-3.1,9.945476359
10/12/2019 16:30,10.0917,3.8597,10.80461443,1.6317,-0.0503,1.632475109,8.46,3.91,9.319855149,11.8617,-3.2103,12.28844795,0,0,0,10.23,-3.16,10.706937
10/12/2019 17:00,10.6818,3.8591,11.35753072,1.5918,-0.0509,1.592613591,9.09,3.91,9.895261492,12.5218,-3.2109,12.92692361,0,0,0,10.93,-3.16,11.37763156
10/12/2019 17:30,11.0059,3.7807,11.63716148,1.5459,-0.0493,1.546685909,9.46,3.83,10.20590515,12.8859,-3.2593,13.29170626,0,0,0,11.34,-3.21,11.78557169
10/12/2019 18:00,10.9998,3.7767,11.63009299,1.5998,-0.0533,1.600687643,9.4,3.83,10.15031527,12.8598,-3.2633,13.26738795,0,0,0,11.26,-3.21,11.70861649
10/12/2019 18:30,10.7856,3.8691,11.45858203,1.5056,-0.0409,1.506155427,9.28,3.91,10.07007944,12.6456,-3.1309,13.02742239,0,0,0,11.14,-3.09,11.56060985
10/12/2019 19:00,10.3398,3.967,11.07468072,1.5798,-0.053,1.580688787,8.76,4.02,9.638360856,12.1298,-3.053,12.50811165,0,0,0,10.55,-3,10.96824963
10/12/2019 19:30,10.0066,4.0681,10.80192025,1.5166,-0.0519,1.517487782,8.49,4.12,9.436869184,11.7566,-3.0019,12.13379772,0,0,0,10.24,-2.95,10.65645814
10/12/2019 20:00,9.5988,4.1607,10.46175826,1.4688,-0.0493,1.46962714,8.13,4.21,9.155380931,11.2988,-2.8993,11.66485413,0,0,0,9.83,-2.85,10.23481314
10/12/2019 20:30,9.1272,4.3014,10.08998621,1.4472,-0.0386,1.447714682,7.68,4.34,8.821451128,10.7672,-2.6686,11.09297173,0,0,0,9.32,-2.63,9.683971293
10/12/2019 21:00,8.6503,4.3753,9.693860953,1.4103,-0.0347,1.410726827,7.24,4.41,8.477363977,10.2503,-2.5947,10.57360479,0,0,0,8.84,-2.56,9.203216829
10/12/2019 21:30,8.0897,4.3988,9.208294496,1.5397,-0.0512,1.540551048,6.55,4.45,7.918648875,9.5897,-2.6112,9.938848602,0,0,0,8.05,-2.56,8.447253992
10/12/2019 22:00,7.5724,4.555,8.836813156,1.4524,-0.045,1.453096955,6.12,4.6,7.65600418,9.0124,-2.435,9.33555455,0,0,0,7.56,-2.39,7.928789315
10/12/2019 22:30,7.0981,4.7225,8.525551587,1.2181,-0.0375,1.218677094,5.88,4.76,7.565183408,8.5181,-2.2475,8.80961315,0,0,0,7.3,-2.21,7.627194766
10/12/2019 23:00,6.67,4.0841,7.821046785,1.11,-0.0259,1.110302126,5.56,4.11,6.914166616,8.02,-2.9659,8.550845737,0,0,0,6.91,-2.94,7.509440725
10/12/2019 23:30,6.033,4.6601,7.623229041,1.023,1.00E-04,1.023000005,5.01,4.66,6.842199939,7.333,-2.1799,7.65015379,0,0,0,6.31,-2.18,6.67596435
11/12/2019 00:00,5.8164,4.7879,7.533557949,0.8064,0.0079,0.806438696,5.01,4.78,6.92448554,7.1164,-2.1221,7.426066076,0,0,0,6.31,-2.13,6.659804802
11/12/2019 00:30,5.8596,4.693,7.507273883,1.0596,0.003,1.059604247,4.8,4.69,6.710894128,7.1196,-2.187,7.447930797,0,0,0,6.06,-2.19,6.443578198
11/12/2019 01:00,6.5185,4.6913,8.031135532,1.0685,0.0013,1.068500791,5.45,4.69,7.19017385,7.8785,-2.1487,8.166252135,0,0,0,6.81,-2.15,7.141330408
11/12/2019 01:30,6.6128,4.7569,8.145994197,0.9228,0.0169,0.922954739,5.69,4.74,7.405653246,8.0128,-2.1331,8.291868273,0,0,0,7.09,-2.15,7.408819069
11/12/2019 02:00,6.3731,4.7528,7.950189397,0.8931,0.0128,0.893191721,5.48,4.74,7.245550359,7.7631,-2.1372,8.051915639,0,0,0,6.87,-2.15,7.198569302
11/12/2019 02:30,6.3141,4.7411,7.895941237,0.8341,0.0011,0.834100725,5.48,4.74,7.245550359,7.7041,-2.1489,7.998182795,0,0,0,6.87,-2.15,7.198569302
11/12/2019 03:00,6.1777,4.818,7.834353917,0.7677,0.008,0.767741682,5.41,4.81,7.239074526,7.5477,-2.142,7.845759319,0,0,0,6.78,-2.15,7.112728028
11/12/2019 03:30,5.7271,4.8237,7.48784055,1.0771,0.0137,1.077187124,4.65,4.81,6.690186843,6.9871,-2.1363,7.306390634,0,0,0,5.91,-2.15,6.288926776
11/12/2019 04:00,5.6153,4.8145,7.396688742,0.9653,0.0045,0.965310489,4.65,4.81,6.690186843,6.8753,-2.1455,7.202285772,0,0,0,5.91,-2.15,6.288926776
11/12/2019 04:30,5.5422,4.8744,7.38076935,0.7322,0.0144,0.732341587,4.81,4.86,6.837813978,6.8322,-2.0656,7.137622868,0,0,0,6.1,-2.08,6.444873932
11/12/2019 05:00,5.3145,4.7484,7.12679541,0.9845,0.0084,0.984535835,4.33,4.74,6.420007788,6.5245,-2.1216,6.860778878,0,0,0,5.54,-2.13,5.935360141
11/12/2019 05:30,5.3742,4.614,7.083150545,1.2842,-0.016,1.284299669,4.09,4.63,6.177782774,6.5542,-2.286,6.941421586,0,0,0,5.27,-2.27,5.738100731
11/12/2019 06:00,5.7424,3.9772,6.985218508,1.3124,-0.0228,1.312598034,4.43,4,5.968659816,6.9524,-2.9628,7.55738378,0,0,0,5.64,-2.94,6.360283013
11/12/2019 06:30,6.5107,3.4964,7.390130408,1.3407,-0.0436,1.341408756,5.17,3.54,6.265819978,7.8107,-3.5136,8.564602702,0,0,0,6.47,-3.47,7.341784524
11/12/2019 07:00,7.3275,3.4274,8.08945777,1.2775,-0.0226,1.27769989,6.05,3.45,6.964553108,8.7575,-3.6726,9.496409691,0,0,0,7.48,-3.65,8.323034302
11/12/2019 07:30,8.154,3.4239,8.843687422,1.364,-0.0261,1.364249688,6.79,3.45,7.616206405,9.684,-3.5961,10.33013994,0,0,0,8.32,-3.57,9.053579403
11/12/2019 08:00,8.5109,4.0198,9.412449779,1.3609,-0.0402,1.36149361,7.15,4.06,8.222292868,10.0809,-2.9902,10.51502928,0,0,0,8.72,-2.95,9.205482062
11/12/2019 08:30,8.9083,4.041,9.781998256,1.2383,-0.019,1.238445756,7.67,4.06,8.678277479,10.5483,-3.049,10.98011994,0,0,0,9.31,-3.03,9.790658813
11/12/2019 09:00,9.2715,4.0848,10.13145119,0.7915,0.0248,0.791888433,8.48,4.06,9.401808337,11.0315,-3.0052,11.43351299,0,0,0,10.24,-3.03,10.67888103
11/12/2019 09:30,9.6112,4.1061,10.45156556,0.6012,0.0461,0.602964883,9.01,4.06,9.882494624,11.4612,-2.9239,11.82828376,0,0,0,10.86,-2.97,11.25879656
11/12/2019 10:00,9.4696,4.09,10.3151066,0.7196,0.03,0.720225076,8.75,4.06,9.646040639,11.2796,-2.94,11.65645642,0,0,0,10.56,-2.97,10.96970829
11/12/2019 10:30,9.4639,4.0881,10.30912047,0.9339,0.0281,0.934322653,8.53,4.06,9.446930718,11.2039,-2.9419,11.58370195,0,0,0,10.27,-2.97,10.69082784
11/12/2019 11:00,9.2729,3.9461,10.07761776,1.2529,-0.0139,1.252977103,8.02,3.96,8.944383713,10.9429,-3.0939,11.37186342,0,0,0,9.69,-3.08,10.16771852
11/12/2019 11:30,6.8405,4.0683,7.958863307,2.5405,-0.0317,2.540697766,4.3,4.1,5.941380311,8.1105,-2.9417,8.627503065,0,0,0,5.57,-2.91,6.28434563
11/12/2019 12:00,8.1157,3.5998,8.878240058,3.1157,-0.1502,3.11931828,5,3.75,6.25,9.2957,-3.4202,9.904938492,0,0,0,6.18,-3.27,6.991802343
11/12/2019 12:30,7.9213,3.5759,8.691032994,3.5213,-0.1241,3.523486129,4.4,3.7,5.748912941,8.9813,-3.3941,9.601232447,0,0,0,5.46,-3.27,6.364314574
11/12/2019 13:00,3.0553,-0.1384,3.058433038,3.0583,-0.1414,3.061567058,-0.003,0.003,0.004242641,3.0553,-0.1384,3.058433038,0,0,0,-0.003,0.003,0.004242641
11/12/2019 13:30,7.0409,3.5118,7.868100918,3.5809,-0.1882,3.585842167,3.46,3.7,5.065727983,8.0209,-3.4682,8.738606757,0,0,0,4.44,-3.28,5.520144926
11/12/2019 14:00,7.6277,3.8333,8.536743886,2.7777,-0.1067,2.779748582,4.85,3.94,6.248687862,8.7677,-3.1767,9.32544831,0,0,0,5.99,-3.07,6.7308989
11/12/2019 14:30,8.2599,3.6811,9.043032966,2.2899,-0.1489,2.29473598,5.97,3.83,7.092940152,9.5699,-3.3389,10.13564202,0,0,0,7.28,-3.19,7.948238799
11/12/2019 15:00,8.27,3.9402,9.160680981,1.53,-0.0698,1.531591342,6.74,4.01,7.842684489,9.75,-3.1098,10.2339316,0,0,0,8.22,-3.04,8.764131446
11/12/2019 15:30,9.0151,3.4123,9.639285207,1.2151,-0.0577,1.216469194,7.8,3.47,8.5370311,10.6251,-3.7377,11.26335435,0,0,0,9.41,-3.68,10.10398436
11/12/2019 16:00,9.6418,3.1296,10.13699676,0.8218,-0.0204,0.822053161,8.82,3.15,9.365623311,11.4118,-4.0604,12.11263916,0,0,0,10.59,-4.04,11.33444749
11/12/2019 16:30,10.4675,3.0137,10.89270141,0.7675,-0.0063,0.767525856,9.7,3.02,10.15925194,12.3575,-4.1663,13.04093026,0,0,0,11.59,-4.16,12.31396362
11/12/2019 17:00,11.4137,3.1116,11.83024101,0.8137,-0.0284,0.814195462,10.6,3.14,11.05529737,13.4237,-4.0684,14.0266746,0,0,0,12.61,-4.04,13.24136322
11/12/2019 17:30,11.6896,3.7336,12.27136981,0.7596,-0.0264,0.760058629,10.93,3.76,11.55865477,13.7196,-3.4164,14.13857182,0,0,0,12.96,-3.39,13.39603299
11/12/2019 18:00,11.7088,3.7543,12.29596543,0.6688,-0.0057,0.668824289,11.04,3.76,11.66272695,13.7988,-3.3957,14.21047712,0,0,0,13.13,-3.39,13.56056783
11/12/2019 18:30,11.5425,3.8762,12.17596948,0.6425,-0.0038,0.642511237,10.9,3.88,11.56997839,13.6125,-3.2138,13.98673181,0,0,0,12.97,-3.21,13.36132478
11/12/2019 19:00,11.1603,4.1616,11.91097018,0.6603,-0.0084,0.660353428,10.5,4.17,11.29773871,13.1903,-2.9184,13.50929579,0,0,0,12.53,-2.91,12.86347542
11/12/2019 19:30,10.6441,4.2845,11.4740492,0.7541,0.0045,0.754113426,9.89,4.28,10.77638622,12.6041,-2.7555,12.90178736,0,0,0,11.85,-2.76,12.16717305
11/12/2019 20:00,10.2756,4.3733,11.16752919,0.6956,0.0033,0.695607828,9.58,4.37,10.52963912,12.1856,-2.6667,12.47397836,0,0,0,11.49,-2.67,11.79614344
11/12/2019 20:30,9.8216,4.4805,10.79530948,0.6616,0.0005,0.661600189,9.16,4.48,10.19686226,11.6816,-2.5595,11.95871309,0,0,0,11.02,-2.56,11.31344333
11/12/2019 21:00,9.359,4.5785,10.41890317,0.539,0.0185,0.539317393,8.82,4.56,9.929048293,11.189,-2.3515,11.43342789,0,0,0,10.65,-2.37,10.91051786
11/12/2019 21:30,8.7902,4.7038,9.969621381,0.5402,0.0238,0.540724033,8.25,4.68,9.484982868,10.5302,-2.1862,10.75474697,0,0,0,9.99,-2.21,10.2315297
11/12/2019 22:00,8.2781,4.8306,9.584447609,0.4781,0.0306,0.47907825,7.8,4.8,9.158602513,9.9681,-2.0494,10.17659363,0,0,0,9.49,-2.08,9.715271484
11/12/2019 22:30,7.5803,4.9214,9.037761119,0.5303,0.0214,0.530731618,7.05,4.9,8.585598407,9.1803,-2.0086,9.397466789,0,0,0,8.65,-2.03,8.885009848
11/12/2019 23:00,6.9148,5.0507,8.562945143,0.5348,0.0107,0.534907029,6.38,5.04,8.130559636,8.4348,-2.0193,8.673143809,0,0,0,7.9,-2.03,8.156647596
11/12/2019 23:30,6.4084,2.568,6.903782627,0.5484,0.018,0.548695325,5.86,2.55,6.390782425,7.6184,-0.012,7.618409451,0,0,0,7.07,-0.03,7.070063649
12/12/2019 00:00,5.9637,2.3687,6.41688845,0.5837,0.0387,0.584981521,5.38,2.33,5.862874721,7.0237,2.1587,7.347948515,0,0,0,6.44,2.12,6.779970501
12/12/2019 00:30,5.9188,2.2279,6.324217884,1.0088,0.0179,1.008958795,4.91,2.21,5.384440547,6.9588,2.0079,7.242690098,0,0,0,5.95,1.99,6.273962066
12/12/2019 01:00,6.9044,2.3689,7.299481253,0.4544,0.0289,0.455318098,6.45,2.34,6.861348264,8.1344,2.1289,8.408369555,0,0,0,7.68,2.1,7.961934438
12/12/2019 01:30,6.9095,2.3819,7.308531854,0.5295,0.0419,0.531155213,6.38,2.34,6.795586803,8.1295,2.0919,8.394332365,0,0,0,7.6,2.05,7.871626261
12/12/2019 02:00,6.4475,2.2926,6.842972381,0.9675,0.0326,0.968049074,5.48,2.26,5.927731438,7.5775,2.0826,7.858481342,0,0,0,6.61,2.05,6.92059246
12/12/2019 02:30,6.2752,2.2283,6.659088221,1.0452,0.0083,1.045232955,5.23,2.22,5.681663489,7.3652,1.9883,7.628860199,0,0,0,6.32,1.98,6.622899667
12/12/2019 03:00,6.1459,2.2294,6.537760409,1.0059,0.0094,1.00594392,5.14,2.22,5.598928469,7.2259,1.9894,7.494754377,0,0,0,6.22,1.98,6.527541651
12/12/2019 03:30,5.7319,2.1301,6.114900132,1.2519,-0.0199,1.252058154,4.48,2.15,4.969195106,6.7419,1.8901,7.001835018,0,0,0,5.49,1.91,5.812761822
12/12/2019 04:00,5.6738,1.6228,5.901312251,1.1138,-0.0272,1.114132075,4.56,1.65,4.849340161,6.6738,1.3928,6.817587424,0,0,0,5.56,1.42,5.738466694
12/12/2019 04:30,5.5644,1.1844,5.689055345,1.2544,-0.0256,1.254661197,4.31,1.21,4.476628195,6.5244,0.9744,6.596760623,0,0,0,5.27,1,5.364037658
12/12/2019 05:00,5.5518,1.1915,5.678217633,1.1318,-0.0185,1.131951187,4.42,1.21,4.582630249,6.5118,0.9815,6.585353558,0,0,0,5.38,1,5.472147659
12/12/2019 05:30,5.5427,1.0604,5.643223498,1.4127,-0.0396,1.413254913,4.13,1.1,4.27397941,6.4827,0.8204,6.534405516,0,0,0,5.07,0.86,5.142421609
12/12/2019 06:00,6.187,1.0734,6.279423267,0.957,-0.0266,0.957369605,5.23,1.1,5.344427004,7.227,0.8334,7.274894127,0,0,0,6.27,0.86,6.328704449
12/12/2019 06:30,6.804,0.9287,6.867088152,1.024,-0.0213,1.024221504,5.78,0.95,5.857550683,7.914,0.6687,7.942200935,0,0,0,6.89,0.69,6.924463878
12/12/2019 07:00,7.3491,1.3869,7.478820924,1.1591,-0.0031,1.159104145,6.19,1.39,6.344146909,8.5091,1.0869,8.57823609,0,0,0,7.35,1.09,7.43038357
12/12/2019 07:30,7.715,3.3936,8.428389286,1.525,-0.0264,1.525228494,6.19,3.42,7.07195164,9.175,-0.9264,9.221650718,0,0,0,7.65,-0.9,7.702759246
12/12/2019 08:00,8.1164,4.4232,9.243411015,1.5464,-0.0368,1.546837807,6.57,4.46,7.940812301,9.7364,-2.5568,10.06651435,0,0,0,8.19,-2.52,8.568926421
12/12/2019 08:30,8.4896,4.3557,9.54177293,1.5196,-0.0443,1.520245589,6.97,4.4,8.242627008,10.1596,-2.7243,10.51852093,0,0,0,8.64,-2.68,9.046104134
12/12/2019 09:00,8.6503,4.36,9.686964958,1.5003,-0.04,1.500833132,7.15,4.4,8.395385637,10.2803,-2.72,10.63404759,0,0,0,8.78,-2.68,9.179912854
12/12/2019 09:30,8.7826,4.2556,9.759313199,1.5526,-0.0444,1.553234728,7.23,4.3,8.412068711,10.4126,-2.7744,10.77587742,0,0,0,8.86,-2.73,9.271057113
12/12/2019 10:00,8.945,4.4566,9.993713452,1.165,-0.0134,1.165077062,7.78,4.47,8.972697476,10.655,-2.5634,10.95901659,0,0,0,9.49,-2.55,9.826627092
12/12/2019 10:30,8.6924,4.5084,9.792011454,1.3324,-0.0016,1.332400961,7.36,4.51,8.631900138,10.3524,-2.5016,10.65036095,0,0,0,9.02,-2.5,9.360042735
12/12/2019 11:00,8.7679,4.3186,9.773759582,1.6979,-0.0314,1.698190322,7.07,4.35,8.301048127,10.3379,-2.6914,10.68250019,0,0,0,8.64,-2.66,9.040199113
12/12/2019 11:30,8.4029,4.3834,9.477495659,1.7929,-0.0266,1.793097312,6.61,4.41,7.946080795,9.9129,-2.6266,10.25497996,0,0,0,8.12,-2.6,8.526101102
12/12/2019 12:00,8.2154,4.2275,9.239293989,2.1354,-0.0925,2.137402491,6.08,4.32,7.458471693,9.6454,-2.8025,10.04428929,0,0,0,7.51,-2.71,7.983996493
12/12/2019 12:30,7.9232,3.9739,8.863914454,3.1932,-0.1361,3.196099099,4.73,4.11,6.266179059,9.1332,-3.0261,9.621466803,0,0,0,5.94,-2.89,6.605732359
12/12/2019 13:00,7.5099,3.9997,8.508595542,2.7799,-0.1703,2.785111506,4.73,4.17,6.305695838,8.8199,-3.0603,9.335741647,0,0,0,6.04,-2.89,6.695797189
12/12/2019 13:30,7.3569,4.1909,8.466854222,2.5169,-0.1591,2.521923556,4.84,4.35,6.507541779,8.6369,-2.8391,9.091563695,0,0,0,6.12,-2.68,6.681077757
12/12/2019 14:00,7.7883,4.2286,8.862204853,2.1383,-0.1214,2.141743414,5.65,4.35,7.130568,9.1683,-2.8014,9.586739115,0,0,0,7.03,-2.68,7.523516465
12/12/2019 14:30,7.299,4.2481,8.445220815,2.319,-0.1019,2.321237732,4.98,4.35,6.612329393,8.609,-2.7819,9.047311679,0,0,0,6.29,-2.68,6.837141215
12/12/2019 15:00,7.7114,4.3733,8.86518149,1.8414,-0.0767,1.842996704,5.87,4.45,7.366098017,9.1614,-2.7567,9.567164933,0,0,0,7.32,-2.68,7.795177997
12/12/2019 15:30,8.2575,4.3913,9.352530243,1.5575,-0.0587,1.558605768,6.7,4.45,8.0431648,9.7975,-2.7387,10.17307642,0,0,0,8.24,-2.68,8.664871609
12/12/2019 16:00,8.6669,4.3205,9.684104288,1.5669,-0.0395,1.567397799,7.1,4.36,8.331842533,10.2669,-2.7895,10.63910456,0,0,0,8.7,-2.75,9.124280794
12/12/2019 16:30,9.6399,4.4001,10.59662928,1.2299,-0.0199,1.230060982,8.41,4.42,9.500763127,11.4299,-2.7099,11.74675155,0,0,0,10.2,-2.69,10.54874874
12/12/2019 17:00,10.3943,4.3194,11.25605121,1.1743,-0.0206,1.174480672,9.22,4.34,10.19038763,12.2743,-2.8006,12.58974983,0,0,0,11.1,-2.78,11.44283182
12/12/2019 17:30,10.8088,4.2514,11.6148422,1.0988,-0.0186,1.098957415,9.71,4.27,10.60740308,12.7288,-2.8786,13.05023706,0,0,0,11.63,-2.86,11.97649782
12/12/2019 18:00,10.7284,4.2538,11.54094368,1.1984,-0.0162,1.198509491,9.53,4.27,10.44288274,12.6484,-2.9462,12.986998,0,0,0,11.45,-2.93,11.81894242
12/12/2019 18:30,10.4416,4.2452,11.27158967,1.2616,-0.0248,1.26184373,9.18,4.27,10.12449011,12.3216,-2.8448,12.64573895,0,0,0,11.06,-2.82,11.41385123
12/12/2019 19:00,10.3415,4.4053,11.24069795,1.0815,-0.0047,1.081510213,9.26,4.41,10.2564955,12.2515,-2.6847,12.54220341,0,0,0,11.17,-2.68,11.4870057
12/12/2019 19:30,9.8317,4.2718,10.71963619,1.5317,-0.0382,1.532176272,8.3,4.31,9.35233126,11.5917,-2.7182,11.90613792,0,0,0,10.06,-2.68,10.41085971
12/12/2019 20:00,9.5143,4.2898,10.43667996,1.6143,-0.0602,1.61542209,7.9,4.35,9.018453304,11.2043,-2.7402,11.53451492,0,0,0,9.59,-2.68,9.957434409
12/12/2019 20:30,9.1604,4.3725,10.15045242,1.5904,-0.0775,1.592287163,7.57,4.45,8.781081938,10.8104,-2.5975,11.11808232,0,0,0,9.22,-2.52,9.558179743
12/12/2019 21:00,8.6177,4.4163,9.683411536,1.7977,-0.0837,1.79964746,6.82,4.5,8.170826152,10.1777,-2.6037,10.50546672,0,0,0,8.38,-2.52,8.750702829
12/12/2019 21:30,8.1003,4.48,9.256633302,1.8003,-0.09,1.802548221,6.3,4.57,7.782987858,9.5903,-2.49,9.90827705,0,0,0,7.79,-2.4,8.151325046
12/12/2019 22:00,7.5074,4.5877,8.798184247,1.7974,-0.0923,1.799768332,5.71,4.68,7.382851753,8.9174,-2.3623,9.22499236,0,0,0,7.12,-2.27,7.473105111
12/12/2019 22:30,6.8048,4.7008,8.270599959,1.7848,-0.0792,1.786556375,5.02,4.78,6.931724172,8.1248,-2.0792,8.386623139,0,0,0,6.34,-2,6.647977136
12/12/2019 23:00,6.281,4.8698,7.9476986,1.651,-0.0702,1.652491767,4.63,4.94,6.770561277,7.551,-1.9302,7.793797087,0,0,0,5.9,-1.86,6.186242802
12/12/2019 23:30,5.6781,4.8626,7.475673774,1.7181,-0.0774,1.719842542,3.96,4.94,6.331287389,6.8581,-1.8974,7.115733439,0,0,0,5.14,-1.82,5.45270575
13/12/2019 00:00,5.4322,4.8653,7.292457811,1.7322,-0.0747,1.733809946,3.7,4.94,6.172001296,6.5622,-1.8947,6.830253065,0,0,0,4.83,-1.82,5.161521094
13/12/2019 00:30,5.562,4.8996,7.412281981,1.732,-0.0804,1.733865093,3.83,4.98,6.282459709,6.722,-1.9004,6.985470933,0,0,0,4.99,-1.82,5.311544032
13/12/2019 01:00,6.1443,4.9075,7.863585616,1.7243,-0.0725,1.725823496,4.42,4.98,6.658588439,7.4043,-1.8925,7.642330452,0,0,0,5.68,-1.82,5.964461417
13/12/2019 01:30,6.2425,4.9704,7.979579087,1.6225,-0.0696,1.623992121,4.62,5.04,6.83710465,7.5325,-1.8196,7.749161271,0,0,0,5.91,-1.75,6.163651515
13/12/2019 02:00,6.0098,5.0405,7.843745042,1.5998,-0.0695,1.60130893,4.41,5.11,6.749829627,7.2798,-1.7695,7.491770037,0,0,0,5.68,-1.7,5.928945943
13/12/2019 02:30,5.7315,5.0364,7.629902831,1.7415,-0.0736,1.743054563,3.99,5.11,6.483224506,6.9415,-1.7736,7.164501323,0,0,0,5.2,-1.7,5.470831747
13/12/2019 03:00,5.5539,5.0415,7.500835118,1.6339,-0.0685,1.635335274,3.92,5.11,6.440380424,6.7539,-1.7685,6.981601354,0,0,0,5.12,-1.7,5.394849395
13/12/2019 03:30,5.3202,5.0923,7.364512701,1.6402,-0.0677,1.64159658,3.68,5.16,6.33782297,6.5002,-1.7677,6.736272213,0,0,0,4.86,-1.7,5.14874742
13/12/2019 04:00,5.1735,4.9809,7.181536539,1.6335,-0.0691,1.634960874,3.54,5.05,6.167179258,6.3435,-1.9591,6.639131348,0,0,0,4.71,-1.89,5.07505665
13/12/2019 04:30,5.3375,3.9076,6.615001437,1.6875,-0.0724,1.6890524,3.65,3.98,5.400268512,6.4875,-3.0724,7.178251738,0,0,0,4.8,-3,5.660388679
13/12/2019 05:00,5.264,3.8364,6.513651891,1.724,-0.0736,1.725570329,3.54,3.91,5.274438359,6.404,-3.1336,7.129562747,0,0,0,4.68,-3.06,5.591600844
13/12/2019 05:30,5.3895,3.8412,6.618272259,1.7095,-0.0688,1.710883891,3.68,3.91,5.369404064,6.5495,-3.1288,7.258466759,0,0,0,4.84,-3.06,5.726185467
13/12/2019 06:00,5.6783,3.6878,6.770742923,1.7183,-0.0722,1.719816191,3.96,3.76,5.460695926,6.8783,-3.2522,7.608404283,0,0,0,5.16,-3.18,6.061188002
13/12/2019 06:30,6.1797,4.4576,7.619638433,1.6497,-0.0724,1.651287937,4.53,4.53,6.406387438,7.5097,-2.5224,7.922000748,0,0,0,5.86,-2.45,6.35154312
13/12/2019 07:00,6.942,4.4644,8.253619289,1.652,-0.0656,1.653301957,5.29,4.53,6.964553108,8.362,-2.5156,8.732198312,0,0,0,6.71,-2.45,7.143290558
13/12/2019 07:30,7.7734,4.3157,8.891063719,1.6634,-0.0643,1.664642319,6.11,4.38,7.517745673,9.3334,-2.6943,9.714505034,0,0,0,7.67,-2.63,8.108378383
13/12/2019 08:00,8.1764,4.1878,9.186467537,1.7064,-0.0622,1.70753325,6.47,4.25,7.741020605,9.7564,-2.6922,10.12103166,0,0,0,8.05,-2.63,8.46873072
13/12/2019 08:30,8.7288,2.479,9.073995285,1.6888,-0.051,1.689569898,7.04,2.53,7.48080878,10.1088,-2.681,10.45827894,0,0,0,8.42,-2.63,8.821184728
13/12/2019 09:00,8.7166,1.2428,8.804752546,1.7866,-0.0672,1.787863362,6.93,1.31,7.052729968,10.0066,0.9428,10.05091615,0,0,0,8.22,1.01,8.281817433
13/12/2019 09:30,8.6663,1.22,8.751751578,2.0463,-0.09,2.048278226,6.62,1.31,6.748370174,9.9463,0.84,9.981707454,0,0,0,7.9,0.93,7.954552156
13/12/2019 10:00,8.5352,1.1969,8.618712703,2.3152,-0.1131,2.317960882,6.22,1.31,6.356453414,9.7652,0.8169,9.799308988,0,0,0,7.45,0.93,7.507822587
13/12/2019 10:30,8.2603,1.1181,8.335628573,3.0203,-0.1319,3.023178741,5.24,1.25,5.387030722,9.3703,0.7181,9.397775785,0,0,0,6.35,0.85,6.406637183
13/12/2019 11:00,7.436,2.5848,7.872438443,4.296,-0.2552,4.303573287,3.14,2.84,4.233816245,8.496,-3.4152,9.15672469,0,0,0,4.2,-3.16,5.256006088
13/12/2019 11:30,7.6423,3.0024,8.210916822,4.0123,-0.2376,4.01932893,3.63,3.24,4.86564487,8.8323,-4.1676,9.766187232,0,0,0,4.82,-3.93,6.219107653
13/12/2019 12:00,7.4749,2.7333,7.958960918,4.4849,-0.3067,4.495374612,2.99,3.04,4.264000469,8.5449,-4.4367,9.628064338,0,0,0,4.06,-4.13,5.791416062
13/12/2019 12:30,6.2383,2.958,6.904067706,4.5383,-0.232,4.544226105,1.7,3.19,3.614706074,7.1283,-4.202,8.27462778,0,0,0,2.59,-3.97,4.740147677
13/12/2019 13:00,7.5897,2.6092,8.025675718,3.9797,-0.2408,3.986978396,3.61,2.85,4.599413006,8.7497,-4.6008,9.885575893,0,0,0,4.77,-4.36,6.462391198
13/12/2019 13:30,7.4646,2.9313,8.019524478,3.1446,-0.1787,3.149673451,4.32,3.11,5.323016062,8.8246,-4.2987,9.815925165,0,0,0,5.68,-4.12,7.0168939
13/12/2019 14:00,8.1895,3.0732,8.747140589,2.5195,-0.1368,2.523211147,5.67,3.21,6.515596673,9.7195,-4.1468,10.56714865,0,0,0,7.2,-4.01,8.241365178
13/12/2019 14:30,8.4295,3.1141,8.986327896,2.3195,-0.0959,2.321481652,6.11,3.21,6.90189829,10.0295,-4.1059,10.83740214,0,0,0,7.71,-4.01,8.69046604
13/12/2019 15:00,8.6782,3.2398,9.263231579,1.8182,-0.0702,1.819554693,6.86,3.31,7.616803792,10.3882,-4.0002,11.13176982,0,0,0,8.57,-3.93,9.428138735
13/12/2019 15:30,8.9699,3.396,9.591241943,1.4099,-0.024,1.410104255,7.56,3.42,8.297590012,10.7799,-3.844,11.44476212,0,0,0,9.37,-3.82,10.11875981
13/12/2019 16:00,9.3764,3.8459,10.13448685,1.1364,-0.0041,1.136407396,8.24,3.85,9.095059098,11.2964,-3.3741,11.78953789,0,0,0,10.16,-3.37,10.70432156
13/12/2019 16:30,10.2925,4.3268,11.16497893,0.7225,0.0268,0.722996881,9.57,4.3,10.49165859,12.4225,-2.9332,12.76409685,0,0,0,11.7,-2.96,12.06862047
13/12/2019 17:00,10.8626,4.2056,11.64831104,0.8126,0.0256,0.813003149,10.05,4.18,10.88461759,13.0726,-3.0944,13.43384465,0,0,0,12.26,-3.12,12.65077073
13/12/2019 17:30,11.3364,4.2194,12.09616887,0.5864,0.0394,0.587722145,10.75,4.18,11.5340756,13.6664,-3.1306,14.02038321,0,0,0,13.08,-3.17,13.45865149
13/12/2019 18:00,11.3786,4.225,12.13767535,0.4886,0.045,0.490667871,10.89,4.18,11.66466888,13.7486,-3.125,14.09927753,0,0,0,13.26,-3.17,13.63365322
13/12/2019 18:30,11.11,4.2223,11.88528154,0.55,0.0423,0.551624229,10.56,4.18,11.35720036,13.46,-3.0177,13.79413329,0,0,0,12.91,-3.06,13.26769385
13/12/2019 19:00,10.9321,4.3417,11.76270247,0.2421,0.0517,0.24755868,10.69,4.29,11.51868916,13.3221,-2.8883,13.63160392,0,0,0,13.08,-2.94,13.40634178
13/12/2019 19:30,10.8694,3.5935,11.44801723,0.0894,0.0535,0.10418546,10.78,3.54,11.34636506,13.2794,-1.8365,13.40578967,0,0,0,13.19,-1.89,13.32472139
13/12/2019 20:00,10.4685,4.5319,11.40734894,0.1285,0.0519,0.138585208,10.34,4.48,11.2688065,13.0485,-3.2081,13.43708517,0,0,0,12.92,-3.26,13.32493902
13/12/2019 20:30,9.811,4.6098,10.84001739,0.431,0.0298,0.432028981,9.38,4.58,10.438429,12.241,-3.1102,12.62994161,0,0,0,11.81,-3.14,12.22029869
13/12/2019 21:00,9.1855,4.654,10.29723877,0.6855,0.024,0.685920003,8.5,4.63,9.679199347,11.4955,-3.036,11.88965165,0,0,0,10.81,-3.06,11.23475411
13/12/2019 21:30,8.9151,4.6429,10.05164307,0.4751,0.0129,0.475275099,8.44,4.63,9.626551823,11.2051,-3.0471,11.61202327,0,0,0,10.73,-3.06,11.15779996
13/12/2019 22:00,8.125,1.4934,8.261105771,1.145,-0.0366,1.145584811,6.98,1.53,7.145718998,9.815,-0.4266,9.824266515,0,0,0,8.67,-0.39,8.678767194
13/12/2019 22:30,7.2662,2.4436,7.666083968,1.4362,-0.0564,1.437306996,5.83,2.5,6.343413907,8.8562,-0.4464,8.867443341,0,0,0,7.42,-0.39,7.430242257
13/12/2019 23:00,6.2066,5.2512,8.130005228,1.6066,-0.0588,1.607675651,4.6,5.31,7.025389669,7.8866,-2.0888,8.158525909,0,0,0,6.28,-2.03,6.599946969
13/12/2019 23:30,5.6238,5.2446,7.68979555,1.6838,-0.0654,1.685069613,3.94,5.31,6.612087416,7.1838,-2.0954,7.483160001,0,0,0,5.5,-2.03,5.86267004
14/12/2019 00:00,5.3275,5.1927,7.43951541,1.7175,-0.0573,1.718455568,3.61,5.25,6.371389173,6.8375,-1.9773,7.117662646,0,0,0,5.12,-1.92,5.468162397
14/12/2019 00:30,5.4611,5.1905,7.534248699,1.7411,-0.0595,1.742116374,3.72,5.25,6.434353114,6.9911,-1.9795,7.265941058,0,0,0,5.25,-1.92,5.590071556
14/12/2019 01:00,6.0483,5.1753,7.960255208,1.8483,-0.0747,1.849808904,4.2,5.25,6.723280449,7.6383,-1.9947,7.894457232,0,0,0,5.79,-1.92,6.100040983
14/12/2019 01:30,6.1179,5.1734,8.01203894,1.7979,-0.0766,1.799531042,4.32,5.25,6.798889615,7.7179,-1.9966,7.971975412,0,0,0,5.92,-1.92,6.223568108
14/12/2019 02:00,5.8791,5.2696,7.895093474,1.7691,-0.0804,1.77092602,4.11,5.35,6.746450919,7.3891,-1.9604,7.644734591,0,0,0,5.62,-1.88,5.92611171
14/12/2019 02:30,6.0097,4.2179,7.342150536,1.7697,-0.0821,1.77160337,4.24,4.3,6.038840948,7.4797,-3.1221,8.105147778,0,0,0,5.71,-3.04,6.468825241
14/12/2019 03:00,5.8837,3.9924,7.110357477,1.7637,-0.0776,1.765406313,4.12,4.07,5.791312459,7.3237,-3.2876,8.02775781,0,0,0,5.56,-3.21,6.420101245
14/12/2019 03:30,5.6083,3.9899,6.882756054,1.7483,-0.0801,1.750133966,3.86,4.07,5.609322597,7.0083,-3.2901,7.742159059,0,0,0,5.26,-3.21,6.162118142
14/12/2019 04:00,5.252,4.7129,7.056552303,1.692,-0.0671,1.693329977,3.56,4.78,5.960033557,6.642,-2.5071,7.099416484,0,0,0,4.95,-2.44,5.518704558
14/12/2019 04:30,5.1189,5.096,7.22304321,1.6189,-0.054,1.619800361,3.5,5.15,6.22675678,6.5089,-2.074,6.831343587,0,0,0,4.89,-2.02,5.290793891
14/12/2019 05:00,5.0446,5.0581,7.143694056,1.6346,-0.0519,1.635423728,3.41,5.11,6.143305299,6.4146,-2.1219,6.756445276,0,0,0,4.78,-2.07,5.208963429
14/12/2019 05:30,5.253,3.7166,6.434836794,1.653,-0.0634,1.654215391,3.6,3.78,5.22,6.573,-2.5334,7.044320021,0,0,0,4.92,-2.47,5.505206626
14/12/2019 06:00,5.5715,1.0721,5.673712247,1.6115,-0.0579,1.612539817,3.96,1.13,4.118069936,6.6315,0.7521,6.674012785,0,0,0,5.02,0.81,5.084928711
14/12/2019 06:30,6.0837,1.4849,6.262294603,1.3437,-0.0451,1.344456656,4.74,1.53,4.980813187,7.2637,1.1449,7.353375667,0,0,0,5.92,1.19,6.038418667
14/12/2019 07:00,6.3907,2.1558,6.744517783,1.4907,-0.0542,1.491684997,4.9,2.21,5.375323246,7.6607,-0.6042,7.684489712,0,0,0,6.17,-0.55,6.194465272
14/12/2019 07:30,6.686,3.6129,7.599713311,1.626,-0.0671,1.627383916,5.06,3.68,6.256676434,8.126,-3.5171,8.854482956,0,0,0,6.5,-3.45,7.358838224
14/12/2019 08:00,7.0376,3.7983,7.997180544,1.4976,-0.0817,1.499826873,5.54,3.88,6.763578934,8.5376,-3.2917,9.150185935,0,0,0,7.04,-3.21,7.737292808
14/12/2019 08:30,7.7114,4.4526,8.904568306,1.1114,-0.0774,1.114091881,6.6,4.53,8.005054653,9.3714,-2.5474,9.711456365,0,0,0,8.26,-2.47,8.621397799
14/12/2019 09:00,8.0129,4.4494,9.1653547,1.1629,-0.0806,1.165689826,6.85,4.53,8.212393074,9.7329,-2.5506,10.06155568,0,0,0,8.57,-2.47,8.918845217
14/12/2019 09:30,7.9024,4.1628,8.931787593,2.3724,-0.0972,2.374390364,5.53,4.26,6.980580205,9.3824,-2.7472,9.776325363,0,0,0,7.01,-2.65,7.494171068
14/12/2019 10:00,8.0105,4.0069,8.956749291,2.7305,-0.1431,2.73424722,5.28,4.15,6.715720363,9.4205,-2.8931,9.854737331,0,0,0,6.69,-2.75,7.233159752
14/12/2019 10:30,7.1082,3.9204,8.117637797,3.4182,-0.1596,3.421923933,3.69,4.08,5.501136246,8.3182,-2.9596,8.829025054,0,0,0,4.9,-2.8,5.643580424
14/12/2019 11:00,6.3369,3.7408,7.358660629,4.3869,-0.2192,4.392372963,1.95,3.96,4.414079746,7.2969,-3.0992,7.927785961,0,0,0,2.91,-2.88,4.094203219
14/12/2019 11:30,6.305,3.5984,7.259580398,4.695,-0.2716,4.702849302,1.61,3.87,4.191539097,7.185,-3.2416,7.882397831,0,0,0,2.49,-2.97,3.875693486
14/12/2019 12:00,5.1253,3.4971,6.204708575,5.7453,-0.2929,5.752761294,-0.62,3.79,3.840377586,6.0453,-3.3229,6.898356072,0,0,0,0.3,-3.03,3.044815265
14/12/2019 12:30,5.0544,3.3335,6.054682618,6.1844,-0.3465,6.194099257,-1.13,3.68,3.849584393,5.4744,-3.5065,6.501122796,0,0,0,-0.71,-3.16,3.238780635
14/12/2019 13:00,4.9419,3.4406,6.02163632,5.9219,-0.3194,5.930507227,-0.98,3.76,3.885614495,5.4319,-3.4194,6.418553885,0,0,0,-0.49,-3.1,3.138486897
14/12/2019 13:30,6.3039,3.7316,7.325571225,4.7639,-0.2284,4.769372052,1.54,3.96,4.248905741,6.9239,-3.1584,7.61024847,0,0,0,2.16,-2.93,3.640123624
14/12/2019 14:00,6.6774,4.0005,7.784065198,3.4474,-0.1695,3.451564429,3.23,4.17,5.274637428,7.8074,-2.9395,8.342431001,0,0,0,4.36,-2.77,5.165510623
14/12/2019 14:30,7.5215,4.1031,8.567869739,2.8715,-0.1169,2.87387854,4.65,4.22,6.279402838,8.8315,-2.8369,9.275957841,0,0,0,5.96,-2.72,6.551335742
14/12/2019 15:00,7.9849,4.3227,9.079887846,1.7549,-0.0473,1.755537325,6.23,4.37,7.609848882,9.5749,-2.6373,9.931468235,0,0,0,7.82,-2.59,8.237748479
14/12/2019 15:30,8.67,4.442,9.741676652,1.1,0.012,1.100065453,7.57,4.43,8.770963459,10.46,-2.538,10.76350519,0,0,0,9.36,-2.55,9.701139108
14/12/2019 16:00,9.6678,2.2067,9.916445015,0.7278,0.0367,0.728724729,8.94,2.17,9.199592382,11.3578,-0.9633,11.39857744,0,0,0,10.63,-1,10.67693308
14/12/2019 16:30,9.9448,3.5352,10.55446285,1.0048,0.0252,1.005115954,8.94,3.51,9.604358386,11.8348,-1.4648,11.92510503,0,0,0,10.83,-1.49,10.9320172
14/12/2019 17:00,10.7105,4.3775,11.57053657,0.7805,-0.0025,0.780504004,9.93,4.38,10.8530779,12.9205,-2.9525,13.25354958,0,0,0,12.14,-2.95,12.49328219
14/12/2019 17:30,11.552,4.2671,12.31490343,0.852,-0.0029,0.852004935,10.7,4.27,11.52054252,13.382,-1.6129,13.478849,0,0,0,12.53,-1.61,12.63301231
14/12/2019 18:00,11.5132,0.546,11.52613943,0.8132,0.006,0.813222134,10.7,0.54,10.7136175,13.2332,-0.534,13.24396988,0,0,0,12.42,-0.54,12.43173359
14/12/2019 18:30,10.7918,4.0896,11.54070082,1.0318,0.0096,1.031844659,9.76,4.08,10.5784687,12.8618,-2.9904,13.20486242,0,0,0,11.83,-3,12.2044623
14/12/2019 19:00,10.1351,4.2847,11.00358606,1.3851,-0.0153,1.3851845,8.75,4.3,9.749487166,12.1451,-2.9653,12.50185819,0,0,0,10.76,-2.95,11.15706503
14/12/2019 19:30,9.5969,4.4058,10.55990356,1.3869,-0.0242,1.387111117,8.21,4.43,9.328933487,11.5369,-2.8642,11.88712342,0,0,0,10.15,-2.84,10.53983396
14/12/2019 20:00,9.1938,4.5008,10.23636454,1.3438,-0.0192,1.343937156,7.85,4.52,9.058305581,11.0938,-2.7692,11.43419726,0,0,0,9.75,-2.75,10.13039979
14/12/2019 20:30,8.8839,4.6871,10.04453013,1.1339,-0.0029,1.133903708,7.75,4.69,9.058620204,10.7639,-2.6329,11.08123213,0,0,0,9.63,-2.63,9.982674992
14/12/2019 21:00,8.2606,4.6466,9.477784758,1.5606,-0.0434,1.561203356,6.7,4.69,8.178392263,9.9906,-2.7134,10.35251795,0,0,0,8.43,-2.67,8.842725824
14/12/2019 21:30,7.9058,4.6543,9.174103887,1.5658,-0.0357,1.566206924,6.34,4.69,7.886171441,9.5658,-2.5557,9.901319717,0,0,0,8,-2.52,8.387514531
14/12/2019 22:00,7.4777,4.685,8.824127282,1.6177,-0.055,1.618634699,5.86,4.74,7.537055128,9.0677,-2.575,9.426229803,0,0,0,7.45,-2.52,7.864661468
14/12/2019 22:30,6.9975,4.6749,8.415443913,1.6675,-0.0651,1.668770284,5.33,4.74,7.132776458,8.5275,-2.6451,8.928315085,0,0,0,6.86,-2.58,7.329120002
14/12/2019 23:00,6.6114,3.8223,7.636791686,1.6114,-0.0577,1.612432712,5,3.88,6.328854557,8.0714,-3.4877,8.792698633,0,0,0,6.46,-3.43,7.31413016
14/12/2019 23:30,6.0819,3.9254,7.238665123,1.6019,-0.0546,1.602830237,4.48,3.98,5.992562056,7.4619,-3.3446,8.177181713,0,0,0,5.86,-3.29,6.720394334
15/12/2019 00:00,5.8543,3.9947,7.087344819,1.6143,-0.0553,1.61524691,4.24,4.05,5.863454613,7.2243,-3.2753,7.932093077,0,0,0,5.61,-3.22,6.468423301
15/12/2019 00:30,6.2161,3.9895,7.386203995,1.3961,-0.0605,1.397410269,4.82,4.05,6.295625465,7.6561,-3.2805,8.329318547,0,0,0,6.26,-3.22,7.039602261
15/12/2019 01:00,6.6631,3.9882,7.765477503,1.6531,-0.0618,1.654254772,5.01,4.05,6.442251159,8.1431,-3.2818,8.779538077,0,0,0,6.49,-3.22,7.244894754
15/12/2019 01:30,6.6462,3.9557,7.734309079,1.6362,-0.0543,1.63710077,5.01,4.01,6.417180066,8.1262,-3.2743,8.761059692,0,0,0,6.49,-3.22,7.244894754
15/12/2019 02:00,6.3979,3.9504,7.519227658,1.6379,-0.0596,1.638984005,4.76,4.01,6.223961761,7.8579,-3.2796,8.514832269,0,0,0,6.22,-3.22,7.004055968
15/12/2019 02:30,6.2992,4.0438,7.485468528,1.4392,-0.0662,1.440721722,4.86,4.11,6.364880203,7.7592,-3.1962,8.391714907,0,0,0,6.32,-3.13,7.052609446
15/12/2019 03:00,6.1348,4.0549,7.353773525,1.4648,-0.0551,1.465835956,4.67,4.11,6.221012779,7.5648,-3.1851,8.207987637,0,0,0,6.1,-3.13,6.856157816
15/12/2019 03:30,5.7446,4.053,7.030450779,1.6246,-0.057,1.625599631,4.12,4.11,5.819493105,7.1046,-3.187,7.786675167,0,0,0,5.48,-3.13,6.310887418
15/12/2019 04:00,5.4822,4.0573,6.820278596,1.6322,-0.0527,1.63305056,3.85,4.11,5.631571717,6.8022,-3.1827,7.509960328,0,0,0,5.17,-3.13,6.043657833
15/12/2019 04:30,5.3874,3.9867,6.702078457,1.6174,-0.0533,1.618277989,3.77,4.04,5.525803109,6.6874,-3.1833,7.406397076,0,0,0,5.07,-3.13,5.958338695
15/12/2019 05:00,5.2913,3.9878,6.625738037,1.6013,-0.0522,1.602150595,3.69,4.04,5.471535433,6.5913,-3.1822,7.31926448,0,0,0,4.99,-3.13,5.890415945
15/12/2019 05:30,5.3973,3.9977,6.716580423,1.4373,-0.0423,1.437922314,3.96,4.04,5.657137085,6.7373,-3.1723,7.44679116,0,0,0,5.3,-3.13,6.155233546
15/12/2019 06:00,5.5543,4.0146,6.853266495,1.3043,-0.0254,1.304547297,4.25,4.04,5.863795699,6.9443,-3.2054,7.648391442,0,0,0,5.64,-3.18,6.474720071
15/12/2019 06:30,5.7998,4.2229,7.174298882,1.2398,-0.0171,1.239917921,4.56,4.24,6.226652391,7.2398,-2.9971,7.835643716,0,0,0,6,-2.98,6.699283544
15/12/2019 07:00,6.0919,4.8541,7.789321692,1.0719,0.0041,1.071907841,5.02,4.85,6.980179081,7.6219,-2.4259,7.998646787,0,0,0,6.55,-2.43,6.986229312
15/12/2019 07:30,6.7948,4.0501,7.910285523,0.7148,0.0101,0.714871352,6.08,4.04,7.299863012,8.4548,-3.3299,9.086906902,0,0,0,7.74,-3.34,8.429899169
15/12/2019 08:00,6.952,4.0537,8.047533019,0.702,0.0137,0.70213367,6.25,4.04,7.442049449,8.632,-3.3263,9.250713253,0,0,0,7.93,-3.34,8.60467896
15/12/2019 08:30,7.3035,3.9118,8.285124712,0.9635,0.0018,0.963501681,6.34,3.91,7.448738148,8.9935,-3.4882,9.646272933,0,0,0,8.03,-3.49,8.755626762
15/12/2019 09:00,7.6848,3.9216,8.627577737,1.0648,0.0116,1.064863184,6.62,3.91,7.688465387,9.4248,-3.4784,10.04619936,0,0,0,8.36,-3.49,9.059232859
15/12/2019 09:30,7.6852,3.8314,8.587311861,1.5452,-0.0186,1.545311943,6.14,3.85,7.247213258,9.3352,-3.5086,9.972774589,0,0,0,7.79,-3.49,8.536052952
