Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/12/2019 10:00,7.1552,3.443,7.940474548,2.8052,-0.157,2.809590013,4.35,3.6,5.646459067,8.5252,-3.857,9.357108744,0,0,0,5.72,-3.7,6.8123711
15/12/2019 10:30,8.3531,3.8893,9.214170288,1.8531,-0.0807,1.854856356,6.5,3.97,7.616488692,10.0331,-3.4007,10.59376496,0,0,0,8.18,-3.32,8.828068872
15/12/2019 11:00,8.4269,4.5196,9.56239655,1.7769,-0.0404,1.777359212,6.65,4.56,8.063256166,10.1369,-2.8104,10.5192723,0,0,0,8.36,-2.77,8.806957477
15/12/2019 11:30,7.1305,3.8866,8.120941436,4.6905,-0.2634,4.697889932,2.44,4.15,4.814156209,8.0005,-3.3534,8.674865521,0,0,0,3.31,-3.09,4.528156358
15/12/2019 12:00,8.4706,4.3504,9.522449502,2.0506,-0.1396,2.055346326,6.42,4.49,7.834315541,10.1806,-2.9696,10.604864,0,0,0,8.13,-2.83,8.608472571
15/12/2019 12:30,9.4157,4.3171,10.3582218,2.1457,-0.0429,2.146128817,7.27,4.36,8.477175237,11.1657,-2.9829,11.55727255,0,0,0,9.02,-2.94,9.487043797
15/12/2019 13:00,9.224,4.4157,10.22646481,1.854,-0.0543,1.854794999,7.37,4.47,8.619617161,11.024,-2.9043,11.40015502,0,0,0,9.17,-2.85,9.60267671
15/12/2019 13:30,6.053,4.4668,7.522706377,2.943,-0.1132,2.945176266,3.11,4.58,5.536108742,7.403,-2.8332,7.926627987,0,0,0,4.46,-2.72,5.223983155
15/12/2019 14:00,6.0042,3.1431,6.777130311,4.3542,-0.2169,4.359598978,1.65,3.36,3.743273968,6.9742,-4.1569,8.119069112,0,0,0,2.62,-3.94,4.731595925
15/12/2019 14:30,7.0701,2.9739,7.670097471,4.4901,-0.2061,4.494827607,2.58,3.18,4.094972527,8.0901,-4.3161,9.169429493,0,0,0,3.6,-4.11,5.463707532
15/12/2019 15:00,7.8415,3.2491,8.487978149,3.0915,-0.1409,3.094709204,4.75,3.39,5.835631928,9.2115,-4.0809,10.07499266,0,0,0,6.12,-3.94,7.278598766
15/12/2019 15:30,8.6572,3.4175,9.307331416,1.9672,-0.0825,1.968929173,6.69,3.5,7.550238407,10.3372,-3.9625,11.07064181,0,0,0,8.37,-3.88,9.225578573
15/12/2019 16:00,9.3593,3.8567,10.12277785,1.6493,-0.0433,1.649868292,7.71,3.9,8.640260413,11.1893,-3.4933,11.72192729,0,0,0,9.54,-3.45,10.14465869
15/12/2019 16:30,10.1277,4.3046,11.00453945,1.4777,-0.0154,1.477780244,8.65,4.32,9.668758969,12.1277,-3.0254,12.49936608,0,0,0,10.65,-3.01,11.06718573
15/12/2019 17:00,10.7056,4.2795,11.52926674,1.3256,0.0095,1.325634041,9.38,4.27,10.30617776,12.8256,-3.1205,13.19975513,0,0,0,11.5,-3.13,11.91834301
15/12/2019 17:30,11.0034,4.2331,11.78956942,1.4834,-0.0369,1.483858878,9.52,4.27,10.43375771,13.1334,-3.2769,13.53603595,0,0,0,11.65,-3.24,12.09215035
15/12/2019 18:00,10.8911,4.2155,11.67846306,1.5411,-0.0545,1.542063377,9.35,4.27,10.27888126,13.0011,-3.2945,13.4120219,0,0,0,11.46,-3.24,11.90920652
15/12/2019 18:30,10.6127,4.2506,11.43227894,1.5627,-0.0594,1.563828523,9.05,4.31,10.02390144,12.6727,-3.1794,13.06544717,0,0,0,11.11,-3.12,11.53977903
15/12/2019 19:00,10.3093,4.3771,11.20002995,1.4893,-0.0429,1.489917749,8.82,4.42,9.865535971,12.3293,-3.0529,12.70164702,0,0,0,10.84,-3.01,11.25014222
15/12/2019 19:30,9.9057,4.3633,10.8241064,1.5457,-0.0567,1.546739597,8.36,4.42,9.456532134,11.8457,-3.0667,12.23622725,0,0,0,10.3,-3.01,10.73080146
15/12/2019 20:00,9.3655,4.5157,10.39731392,1.5655,-0.0543,1.566441426,7.8,4.57,9.04018252,11.2155,-2.8743,11.57795495,0,0,0,9.65,-2.82,10.05360134
15/12/2019 20:30,8.9746,4.5897,10.08011861,1.5446,-0.0603,1.545776585,7.43,4.65,8.765124072,10.7746,-2.7803,11.12753671,0,0,0,9.23,-2.72,9.622437321
15/12/2019 21:00,8.6777,3.9792,9.546544397,1.5477,-0.0608,1.548893776,7.13,4.04,8.195028981,10.4277,-3.4408,10.98071181,0,0,0,8.88,-3.38,9.501515669
15/12/2019 21:30,8.3035,3.6371,9.065131475,1.5535,-0.0629,1.554772864,6.75,3.7,7.69756455,9.9935,-3.7729,10.68198561,0,0,0,8.44,-3.71,9.219419721
15/12/2019 22:00,7.8742,1.7191,8.059673098,1.4642,-0.0409,1.464771125,6.41,1.76,6.647232507,9.2242,-0.6309,9.2457504,0,0,0,7.76,-0.59,7.782396803
15/12/2019 22:30,7.1877,0.9794,7.254119909,1.4777,-0.0506,1.478566079,5.71,1.03,5.802154772,8.3477,0.6994,8.376947872,0,0,0,6.87,0.75,6.910817607
15/12/2019 23:00,6.3949,4.2701,7.689505837,1.3849,-0.0399,1.385474655,5.01,4.31,6.608797167,7.7849,-2.0499,8.050264469,0,0,0,6.4,-2.01,6.708211386
15/12/2019 23:30,5.8282,3.9854,7.060547316,1.4182,-0.0346,1.418622007,4.41,4.02,5.967285815,7.1582,-3.0946,7.79848552,0,0,0,5.74,-3.06,6.504705989
16/12/2019 00:00,5.5189,3.9791,6.803785271,1.4589,-0.0409,1.459473199,4.06,4.02,5.713492802,6.7989,-3.1009,7.472658297,0,0,0,5.34,-3.06,6.15460803
16/12/2019 00:30,5.7918,3.9804,7.027697447,1.4418,-0.0396,1.442343718,4.35,4.02,5.923081968,7.1318,-3.0396,7.752531161,0,0,0,5.69,-3,6.43242567
16/12/2019 01:00,6.406,3.9748,7.538956893,1.486,-0.0452,1.48668727,4.92,4.02,6.353487231,7.826,-3.0452,8.397590073,0,0,0,6.34,-3,7.013957513
16/12/2019 01:30,6.318,4.8227,7.948305435,1.498,-0.0473,1.498746573,4.82,4.87,6.851955925,7.738,-2.2373,8.054946014,0,0,0,6.24,-2.19,6.613145999
16/12/2019 02:00,6.1106,4.9573,7.868561219,1.4306,-0.0427,1.431237105,4.68,5,6.84853269,7.5406,-2.0627,7.817632612,0,0,0,6.11,-2.02,6.435254463
16/12/2019 02:30,5.9394,4.9595,7.737771812,1.4294,-0.0405,1.42997364,4.51,5,6.733505773,7.3494,-2.0605,7.63278066,0,0,0,5.92,-2.02,6.255141885
16/12/2019 03:00,5.8295,4.8581,7.588425783,1.4595,-0.0419,1.460101318,4.37,4.9,6.565584513,7.1895,-2.1619,7.50751103,0,0,0,5.73,-2.12,6.109607189
16/12/2019 03:30,5.79,4.0901,7.08893631,1.35,-0.0299,1.350331074,4.44,4.12,6.057061994,7.14,-2.9899,7.740742988,0,0,0,5.79,-2.96,6.502745574
16/12/2019 04:00,5.5937,4.0978,6.934078492,1.2737,-0.0222,1.273893453,4.32,4.12,5.969656607,6.9337,-2.9822,7.547828332,0,0,0,5.66,-2.96,6.387268587
16/12/2019 04:30,5.5591,4.1102,6.913561806,1.1291,-0.0098,1.129142529,4.43,4.12,6.049735531,6.9191,-2.9698,7.529519032,0,0,0,5.79,-2.96,6.502745574
16/12/2019 05:00,5.6305,4.1741,7.008968616,0.8305,0.0041,0.83051012,4.8,4.17,6.358372433,7.0305,-2.9159,7.611202471,0,0,0,6.2,-2.92,6.85320363
16/12/2019 05:30,5.7644,4.192,7.127494045,0.7644,0.022,0.764716523,5,4.17,6.510675848,7.2144,-2.838,7.752535802,0,0,0,6.45,-2.86,7.055643132
16/12/2019 06:00,5.9811,4.1925,7.304150427,0.6411,0.0225,0.641494708,5.34,4.17,6.775285972,7.4111,-1.6675,7.596378049,0,0,0,6.77,-1.69,6.977750354
16/12/2019 06:30,6.61,4.8972,8.226461441,0.54,0.0372,0.541279817,6.07,4.86,7.775892232,8.19,-1.9628,8.421916874,0,0,0,7.65,-2,7.907117047
16/12/2019 07:00,7.5434,4.9066,8.998755865,0.3134,0.0466,0.316845578,7.23,4.86,8.711630157,9.2934,-1.9534,9.496475932,0,0,0,8.98,-2,9.200021739
16/12/2019 07:30,8.5503,2.1746,8.82250051,0.4003,0.0546,0.404006497,8.15,2.12,8.421217252,10.1103,1.1046,10.17046249,0,0,0,9.71,1.05,9.766606371
16/12/2019 08:00,9.1197,1.8685,9.309147133,0.2697,0.0585,0.275971629,8.85,1.81,9.033194341,10.6997,1.4185,10.79331841,0,0,0,10.43,1.36,10.51829359
16/12/2019 08:30,9.2918,4.0113,10.12067562,0.2618,0.0613,0.268880884,9.03,3.95,9.856135145,11.2818,-1.7787,11.42115515,0,0,0,11.02,-1.84,11.17255566
16/12/2019 09:00,9.3314,4.4755,10.34916065,0.3014,0.0555,0.306467307,9.03,4.42,10.0537207,11.4414,-2.6845,11.75211361,0,0,0,11.14,-2.74,11.47201813
16/12/2019 09:30,9.3246,4.4542,10.33383098,0.5846,0.0342,0.585599522,8.74,4.42,9.794079844,11.3546,-2.6558,11.66105548,0,0,0,10.77,-2.69,11.10085582
16/12/2019 10:00,9.1445,4.4382,10.16461999,0.9445,0.0182,0.944675336,8.2,4.42,9.315385124,11.0745,-2.6718,11.39223707,0,0,0,10.13,-2.69,10.48107819
16/12/2019 10:30,8.7742,4.4173,9.823396812,1.2742,-0.0027,1.274202861,7.5,4.42,8.705538467,10.6142,-2.6927,10.95042807,0,0,0,9.34,-2.69,9.719655344
16/12/2019 11:00,8.5065,4.3446,9.551758551,1.5765,-0.0254,1.576704605,6.93,4.37,8.192789513,10.2565,-2.7954,10.63061867,0,0,0,8.68,-2.77,9.111273237
16/12/2019 11:30,8.6562,4.1843,9.614476841,1.7962,-0.0557,1.797063418,6.86,4.24,8.064564464,10.3662,-2.9357,10.77387753,0,0,0,8.57,-2.88,9.040978929
16/12/2019 12:00,8.6674,4.2064,9.634190351,1.8974,-0.0336,1.897697479,6.77,4.24,7.98814747,10.3374,-2.9136,10.7401538,0,0,0,8.44,-2.88,8.917847274
16/12/2019 12:30,8.8465,4.049,9.729078232,2.1565,-0.041,2.156889717,6.69,4.09,7.841186135,10.4665,-3.081,10.91055376,0,0,0,8.31,-3.04,8.848598759
16/12/2019 13:00,8.8753,4.2434,9.837550185,1.5353,-0.0266,1.535530413,7.34,4.27,8.491672391,10.6553,-2.8866,11.0393785,0,0,0,9.12,-2.86,9.557928646
16/12/2019 13:30,8.9577,4.3196,9.9448144,1.2677,-0.0104,1.267742659,7.69,4.33,8.825247872,10.7977,-2.8704,11.17271325,0,0,0,9.53,-2.86,9.949899497
16/12/2019 14:00,9.0943,4.3156,10.06631491,1.1743,-0.0144,1.174388288,7.92,4.33,9.026366932,10.9543,-2.8744,11.32514299,0,0,0,9.78,-2.86,10.18960254
16/12/2019 14:30,8.4312,4.4233,9.521066974,0.9312,-0.0067,0.931224103,7.5,4.43,8.710619955,10.3212,-2.7667,10.68558835,0,0,0,9.39,-2.76,9.78722126
16/12/2019 15:00,8.8723,4.4487,9.925151837,0.9023,0.0187,0.902493756,7.97,4.43,9.118431883,10.8023,-2.7413,11.14470327,0,0,0,9.9,-2.76,10.27752889
16/12/2019 15:30,9.1097,4.5227,10.17061696,0.5297,0.0427,0.531418272,8.58,4.48,9.679194181,11.1697,-2.7173,11.49547378,0,0,0,10.64,-2.76,10.99214265
16/12/2019 16:00,9.7197,4.5463,10.73039663,0.1597,0.0663,0.172915529,9.56,4.48,10.55765125,11.9397,-2.6537,12.23104901,0,0,0,11.78,-2.72,12.08994624
16/12/2019 16:30,10.8061,4.4905,11.7019822,0.0061,0.0905,0.090705347,10.8,4.4,11.66190379,13.1161,-2.1695,13.29431493,0,0,0,13.11,-2.26,13.30337175
16/12/2019 17:00,11.8814,1.2556,11.94756031,0.0014,0.0756,0.075612962,11.88,1.18,11.93845886,13.9714,0.3856,13.97672012,0,0,0,13.97,0.31,13.97343909
16/12/2019 17:30,12.272,1.2542,12.33592322,0.002,0.0742,0.074226949,12.27,1.18,12.32660943,14.412,0.6142,14.42508182,0,0,0,14.41,0.54,14.42011442
16/12/2019 18:00,12.3539,1.2501,12.41698817,0.0039,0.0701,0.070208404,12.35,1.18,12.4062444,14.4639,0.6101,14.47676156,0,0,0,14.46,0.54,14.47007947
16/12/2019 18:30,12.1625,1.302,12.23199126,0.0025,0.072,0.07204339,12.16,1.23,12.22204975,14.2825,0.662,14.29783376,0,0,0,14.28,0.59,14.29218318
16/12/2019 19:00,11.8915,1.4102,11.9748251,0.0015,0.0702,0.070216024,11.89,1.34,11.96527058,13.9915,0.7602,14.01213675,0,0,0,13.99,0.69,14.00700539
16/12/2019 19:30,11.481,1.4776,11.57569276,0.001,0.0676,0.067607396,11.48,1.41,11.5662656,13.551,0.8776,13.57938816,0,0,0,13.55,0.81,13.57418874
16/12/2019 20:00,11.1108,1.6069,11.22639765,0.0008,0.0669,0.066904783,11.11,1.54,11.21622486,13.1308,0.9969,13.16858832,0,0,0,13.13,0.93,13.16289482
16/12/2019 20:30,10.6209,1.7089,10.75750231,0.0009,0.0689,0.068905878,10.62,1.64,10.74588293,12.6009,1.1089,12.64959841,0,0,0,12.6,1.04,12.64284778
16/12/2019 21:00,10.1618,1.8063,10.32109001,0.0018,0.0663,0.06632443,10.16,1.74,10.30791929,12.0818,1.2463,12.14591104,0,0,0,12.08,1.18,12.13749562
16/12/2019 21:30,9.5626,1.8979,9.749120123,0.0026,0.0679,0.067949761,9.56,1.83,9.73357591,11.4326,1.3579,11.51295944,0,0,0,11.43,1.29,11.50256493
16/12/2019 22:00,8.9944,1.9477,9.202867306,0.0044,0.0577,0.057867521,8.99,1.89,9.186522737,10.8044,1.4377,10.89963489,0,0,0,10.8,1.38,10.8878097
16/12/2019 22:30,8.4633,1.2698,8.558027748,0.0033,0.0598,0.059890984,8.46,1.21,8.546092674,10.1633,0.8198,10.19631006,0,0,0,10.16,0.76,10.18838554
16/12/2019 23:00,7.7209,1.1795,7.810474829,0.0009,0.0595,0.059506806,7.72,1.12,7.80082047,9.3509,0.7495,9.38088914,0,0,0,9.35,0.69,9.375425324
16/12/2019 23:30,7.0531,1.2776,7.167878443,0.0031,0.0576,0.05768336,7.05,1.22,7.154781618,8.6031,0.8776,8.647746028,0,0,0,8.6,0.82,8.639004572
17/12/2019 00:00,6.6768,1.4618,6.834948243,0.0068,0.0518,0.052244426,6.67,1.41,6.817404198,8.2068,0.8718,8.252975311,0,0,0,8.2,0.82,8.240898009
17/12/2019 00:30,6.3965,5.4282,8.389312695,0.0065,0.0582,0.058561848,6.39,5.37,8.346795792,8.2965,-1.8018,8.489899616,0,0,0,8.29,-1.86,8.496099105
17/12/2019 01:00,7.056,5.4278,8.902142935,0.006,0.0578,0.058110584,7.05,5.37,8.862245765,9.026,-1.8022,9.204162148,0,0,0,9.02,-1.86,9.209777413
17/12/2019 01:30,7.1152,5.4324,8.951929446,0.0052,0.0624,0.062616292,7.11,5.37,8.910050505,9.0952,-1.7976,9.271139563,0,0,0,9.09,-1.86,9.278345758
17/12/2019 02:00,7.0023,5.431,8.861600662,0.0023,0.061,0.061043345,7,5.37,8.822522315,8.9423,-1.749,9.111735855,0,0,0,8.94,-1.81,9.121386956
17/12/2019 02:30,6.832,5.4299,8.726971869,0.002,0.0599,0.05993338,6.83,5.37,8.688256442,8.772,-1.7501,8.944877529,0,0,0,8.77,-1.81,8.954831098
17/12/2019 03:00,6.6905,5.4255,8.613874883,0.0005,0.0555,0.055502252,6.69,5.37,8.578636255,8.6105,-1.8145,8.799609111,0,0,0,8.61,-1.87,8.810732092
17/12/2019 03:30,6.4602,5.4224,8.434251941,0.0002,0.0524,0.052400382,6.46,5.37,8.400505937,8.3302,-1.8176,8.526189172,0,0,0,8.33,-1.87,8.53731808
17/12/2019 04:00,6.2802,5.4773,8.333170305,0.0002,0.0473,0.047300423,6.28,5.43,8.302005782,8.1102,-1.8227,8.312495373,0,0,0,8.11,-1.87,8.32280001
17/12/2019 04:30,6.1602,5.4751,8.241649353,0.0002,0.0451,0.045100443,6.16,5.43,8.211607638,7.9502,-1.7849,8.148100886,0,0,0,7.95,-1.83,8.157904143
17/12/2019 05:00,6.6002,4.9578,8.254842269,0.0002,0.0478,0.047800418,6.6,4.91,8.226062241,8.3902,-2.2422,8.684636831,0,0,0,8.39,-2.29,8.696907496
17/12/2019 05:30,6.8202,4.7566,8.315068947,0.0002,0.0466,0.046600429,6.82,4.71,8.288335177,8.5902,-2.3934,8.917393094,0,0,0,8.59,-2.44,8.929820827
17/12/2019 06:00,6.5002,5.2877,8.379282268,0.0002,0.0477,0.047700419,6.5,5.24,8.349107737,8.2902,-1.9123,8.507896763,0,0,0,8.29,-1.96,8.518550346
17/12/2019 06:30,7.1603,5.1634,8.827830744,0.0003,0.0534,0.053400843,7.16,5.11,8.796459515,9.0403,-1.9966,9.258155089,0,0,0,9.04,-2.05,9.269525338
17/12/2019 07:00,8.0303,5.0827,9.50366021,0.0003,0.0627,0.062700718,8.03,5.02,9.470021119,10.0303,-2.0873,10.24518128,0,0,0,10.03,-2.15,10.25784578
17/12/2019 07:30,8.8903,4.8671,10.13538833,0.0003,0.0671,0.067100671,8.89,4.8,10.10307379,11.0103,-2.2729,11.24245438,0,0,0,11.01,-2.34,11.25591844
17/12/2019 08:00,9.5502,2.878,9.974427504,0.0002,0.068,0.068000294,9.55,2.81,9.954827974,11.4702,-0.162,11.47134395,0,0,0,11.47,-0.23,11.47230578
17/12/2019 08:30,10.0114,1.7652,10.1658281,0.0014,0.0752,0.075213031,10.01,1.69,10.15165996,11.8114,1.2452,11.87685535,0,0,0,11.81,1.17,11.86781361
17/12/2019 09:00,10.0052,1.8511,10.17499869,0.0952,0.0711,0.118820242,9.91,1.78,10.06858977,11.8252,1.3011,11.89656321,0,0,0,11.73,1.23,11.79431219
17/12/2019 09:30,10.1283,1.7943,10.28600862,0.2183,0.0543,0.22495195,9.91,1.74,10.0615953,11.9483,1.2843,12.01712525,0,0,0,11.73,1.23,11.79431219
17/12/2019 10:00,9.1865,1.8447,9.369882621,1.0065,0.0447,1.007492104,8.18,1.8,8.375702956,10.8165,1.2747,10.89135126,0,0,0,9.81,1.23,9.886809394
17/12/2019 10:30,8.1831,1.7327,8.364530764,1.8131,-0.0173,1.813182534,6.37,1.75,6.606012413,9.6231,1.2127,9.699211045,0,0,0,7.81,1.23,7.90626334
17/12/2019 11:00,7.4288,1.6329,7.606144348,2.3388,-0.0671,2.339762349,5.09,1.7,5.366386121,8.7288,1.1629,8.805923339,0,0,0,6.39,1.23,6.507303589
17/12/2019 11:30,6.4753,1.6011,6.670309685,2.8253,-0.0989,2.827030474,3.65,1.7,4.026474885,7.6453,1.1311,7.728518571,0,0,0,4.82,1.23,4.974464795
17/12/2019 12:00,5.8733,1.535,6.070574758,3.1633,-0.105,3.165042162,2.71,1.64,3.167601616,6.9433,1.085,7.02756287,0,0,0,3.78,1.19,3.962890359
17/12/2019 12:30,5.6813,1.4533,5.864234867,3.1813,-0.1367,3.184235635,2.5,1.59,2.962785851,6.7313,0.9833,6.80274052,0,0,0,3.55,1.12,3.722485729
17/12/2019 13:00,7.1041,1.3244,7.226497919,2.8041,-0.1356,2.807376742,4.3,1.46,4.541101188,8.2641,0.8244,8.30511795,0,0,0,5.46,0.96,5.543753241
17/12/2019 13:30,6.7081,0.5828,6.733369249,2.9581,-0.0672,2.958863202,3.75,0.65,3.805916447,7.8481,-0.0672,7.848387697,0,0,0,4.89,0,4.89
17/12/2019 14:00,6.7619,0.5689,6.785789477,3.0119,-0.0811,3.012991673,3.75,0.65,3.805916447,7.9019,-0.0811,7.902316168,0,0,0,4.89,0,4.89
17/12/2019 14:30,7.6006,0.6828,7.631208043,2.3206,-0.0272,2.320759402,5.28,0.71,5.327522877,8.9006,-0.0272,8.900641561,0,0,0,6.58,0,6.58
17/12/2019 15:00,8.2364,0.7617,8.271545917,1.5464,-0.0183,1.546508277,6.69,0.78,6.735317364,9.7264,-0.0183,9.726417216,0,0,0,8.18,0,8.18
17/12/2019 15:30,9.1791,0.8831,9.221482658,0.6691,0.0431,0.670486704,8.51,0.84,8.551356618,10.9091,0.0431,10.90918514,0,0,0,10.24,0,10.24
17/12/2019 16:00,9.991,1.4496,10.09561396,0.201,0.0696,0.212709097,9.79,1.38,9.886784108,11.891,1.2696,11.95858542,0,0,0,11.69,1.2,11.7514297
17/12/2019 16:30,10.7562,1.8144,10.90815685,0.0562,0.0844,0.101399211,10.7,1.73,10.8389529,12.7762,1.1644,12.82915094,0,0,0,12.72,1.08,12.76576672
17/12/2019 17:00,11.7981,1.6561,11.91376644,0.0281,0.0661,0.071824926,11.77,1.59,11.87691037,13.9381,0.9461,13.97017311,0,0,0,13.91,0.88,13.93780829
17/12/2019 17:30,12.2845,1.5967,12.38783238,0.0045,0.0667,0.066851627,12.28,1.53,12.37494646,14.4345,0.8967,14.46232558,0,0,0,14.43,0.83,14.4538507
17/12/2019 18:00,12.4189,1.5366,12.51360127,0.0089,0.0666,0.067192038,12.41,1.47,12.49675958,14.6189,0.8166,14.64168955,0,0,0,14.61,0.75,14.62923785
17/12/2019 18:30,12.2391,1.6252,12.34653165,0.0091,0.0652,0.065831983,12.23,1.56,12.32909161,14.4091,0.8852,14.43626482,0,0,0,14.4,0.82,14.42332833
17/12/2019 19:00,11.9346,1.6894,12.05357829,0.0046,0.0694,0.069552282,11.93,1.62,12.03948919,14.0946,0.9794,14.1285871,0,0,0,14.09,0.91,14.11935551
17/12/2019 19:30,11.5463,1.7591,11.67953238,0.0063,0.0691,0.069386598,11.54,1.69,11.66309136,13.6663,1.0591,13.70727721,0,0,0,13.66,0.99,13.69582783
17/12/2019 20:00,11.0744,1.8791,11.23269123,0.0344,0.0691,0.077189183,11.04,1.81,11.18739022,13.1244,1.1991,13.17906355,0,0,0,13.09,1.13,13.13868334
17/12/2019 20:30,10.6358,1.9659,10.81596063,0.0458,0.0659,0.080252414,10.59,1.9,10.75909383,12.6258,1.3159,12.69418837,0,0,0,12.58,1.25,12.64195001
17/12/2019 21:00,10.0875,3.5242,10.68539386,0.0775,0.0642,0.100637418,10.01,3.46,10.5911142,12.3075,-0.7858,12.33256007,0,0,0,12.23,-0.85,12.25950244
17/12/2019 21:30,9.4702,5.0191,10.71802467,0.1002,0.0591,0.116330778,9.37,4.96,10.60181588,11.8202,-2.4409,12.06959489,0,0,0,11.72,-2.5,11.98367223
17/12/2019 22:00,8.8933,5.1477,10.27568003,0.0833,0.0577,0.101332029,8.81,5.09,10.17468427,11.1833,-2.3123,11.41984808,0,0,0,11.1,-2.37,11.35019383
17/12/2019 22:30,8.2083,5.2827,9.761306684,0.0683,0.0527,0.086268071,8.14,5.23,9.675355291,10.3883,-2.2073,10.62021422,0,0,0,10.32,-2.26,10.56456341
17/12/2019 23:00,7.4114,5.4328,9.189350673,0.0514,0.0528,0.073687177,7.36,5.38,9.116687995,9.5014,-2.0972,9.730100195,0,0,0,9.45,-2.15,9.691491113
17/12/2019 23:30,6.8006,5.2068,8.56498258,0.0606,0.0468,0.076567617,6.74,5.16,8.488415635,8.8106,-2.3632,9.122027549,0,0,0,8.75,-2.41,9.075825031
18/12/2019 00:00,6.6542,4.2196,7.879302114,0.1442,0.0496,0.152491967,6.51,4.17,7.731041327,8.5842,-3.3104,9.20039335,0,0,0,8.44,-3.36,9.08422809
18/12/2019 00:30,6.4473,5.1446,8.248308096,0.2373,0.0446,0.241454861,6.21,5.1,8.035801142,8.3173,-1.9654,8.546360421,0,0,0,8.08,-2.01,8.326253659
18/12/2019 01:00,7.0157,5.3819,8.842222238,0.2557,0.0419,0.259110208,6.76,5.34,8.614708353,8.9757,-1.9681,9.188939444,0,0,0,8.72,-2.01,8.948659117
18/12/2019 01:30,7.1354,5.3829,8.938095187,0.2254,0.0429,0.229446225,6.91,5.34,8.732909023,9.1154,-1.9671,9.325234558,0,0,0,8.89,-2.01,9.114395208
18/12/2019 02:00,6.8942,5.3718,8.73992156,0.3042,0.0318,0.305857614,6.59,5.34,8.481963216,8.8142,-1.9782,9.033459851,0,0,0,8.51,-2.01,8.744152332
18/12/2019 02:30,6.6712,5.3675,8.562415879,0.3812,0.0275,0.382190646,6.29,5.34,8.251042358,8.5312,-1.9125,8.742941707,0,0,0,8.15,-1.94,8.377714485
18/12/2019 03:00,6.3553,5.3579,8.312456346,0.6553,0.0179,0.65554443,5.7,5.34,7.810608171,8.1453,-1.9921,8.385366688,0,0,0,7.49,-2.01,7.755011283
18/12/2019 03:30,6.157,5.2882,8.116261962,0.727,-0.0018,0.727002228,5.43,5.29,7.580831089,7.897,-2.0118,8.149229917,0,0,0,7.17,-2.01,7.44640853
18/12/2019 04:00,5.9864,3.1062,6.744291171,0.6264,0.0062,0.626430683,5.36,3.1,6.191897932,7.4764,0.2862,7.481875928,0,0,0,6.85,0.28,6.855720239
18/12/2019 04:30,5.9048,1.8058,6.174753168,0.6248,0.0058,0.62482692,5.28,1.8,5.578386864,7.2348,1.3458,7.358906758,0,0,0,6.61,1.34,6.744456983
18/12/2019 05:00,5.726,1.7946,6.000638729,0.696,-0.0054,0.696020948,5.03,1.8,5.342368389,7.036,1.3346,7.161456078,0,0,0,6.34,1.34,6.480061728
18/12/2019 05:30,5.9227,1.6209,6.140496079,0.7227,-0.0091,0.72275729,5.2,1.63,5.449486214,7.2127,1.2009,7.311990297,0,0,0,6.49,1.21,6.601833079
18/12/2019 06:00,6.2599,1.3156,6.396651575,0.8699,-0.0044,0.869911128,5.39,1.32,5.549279232,7.5299,0.9056,7.584161481,0,0,0,6.66,0.91,6.721882177
18/12/2019 06:30,6.8291,1.1232,6.920851469,1.0491,-0.0068,1.049122038,5.78,1.13,5.889422722,8.1391,0.7732,8.175743822,0,0,0,7.09,0.78,7.132776458
18/12/2019 07:00,7.9623,0.853,8.007860531,1.2623,-0.017,1.262414468,6.7,0.87,6.756248959,9.3323,0.763,9.363439127,0,0,0,8.07,0.78,8.107607539
18/12/2019 07:30,8.0605,2.3759,8.403366055,1.3605,-0.0241,1.360713438,6.7,2.4,7.116881339,9.6005,0.6959,9.625688394,0,0,0,8.24,0.72,8.271396496
18/12/2019 08:00,8.4472,4.3862,9.518084801,1.4472,-0.0338,1.447594653,7,4.42,8.278671391,10.3372,-2.7638,10.70029412,0,0,0,8.89,-2.73,9.299731179
18/12/2019 08:30,8.9096,4.2514,9.871948851,1.4196,-0.0386,1.420124685,7.49,4.29,8.631581547,10.8696,-2.9686,11.26768788,0,0,0,9.45,-2.93,9.893806143
18/12/2019 09:00,8.9673,4.2039,9.903799498,1.4773,-0.0361,1.477741012,7.49,4.24,8.606840303,10.9273,-2.9661,11.32270438,0,0,0,9.45,-2.93,9.893806143
18/12/2019 09:30,9.1911,4.1153,10.07035319,1.5411,-0.0447,1.541748131,7.65,4.16,8.707933165,11.1711,-3.0947,11.5918352,0,0,0,9.63,-3.05,10.10145534
18/12/2019 10:00,9.1423,4.1022,10.02046377,1.7023,-0.0578,1.70328099,7.44,4.16,8.524036602,11.0923,-3.1078,11.51944183,0,0,0,9.39,-3.05,9.872922566
18/12/2019 10:30,9.0805,4.09,9.959095353,1.8005,-0.07,1.801860219,7.28,4.16,8.384748058,10.9905,-3.12,11.42477528,0,0,0,9.19,-3.05,9.682902457
18/12/2019 11:00,9.1446,4.04,9.997265084,1.8646,-0.07,1.865913492,7.28,4.11,8.360053828,11.0546,-3.18,11.50289447,0,0,0,9.19,-3.11,9.701968872
18/12/2019 11:30,9.0257,4.0327,9.885642608,2.0357,-0.0773,2.037167097,6.99,4.11,8.108773027,10.8857,-3.1873,11.34272215,0,0,0,8.85,-3.11,9.380543694
18/12/2019 12:00,9.2119,4.0221,10.05168593,2.0019,-0.0879,2.00382884,7.21,4.11,8.299168633,11.0019,-3.1979,11.45724086,0,0,0,9,-3.11,9.522189874
18/12/2019 12:30,9.3403,3.9846,10.15471522,1.8403,-0.0754,1.841843981,7.5,4.06,8.528399615,11.1803,-3.1854,11.62522607,0,0,0,9.34,-3.11,9.844170864
18/12/2019 13:00,9.4,3.933,10.18962654,2.06,-0.077,2.061438575,7.34,4.01,8.363952415,11.21,-3.187,11.65422966,0,0,0,9.15,-3.11,9.664088162
18/12/2019 13:30,9.4509,3.9898,10.25855813,1.9309,-0.0702,1.932175678,7.52,4.06,8.545993213,11.3209,-3.2202,11.76998151,0,0,0,9.39,-3.15,9.904271806
18/12/2019 14:00,9.3142,4.0439,10.15418381,1.7942,-0.0561,1.795076837,7.52,4.1,8.565068593,11.2742,-3.2061,11.72120569,0,0,0,9.48,-3.15,9.989639633
18/12/2019 14:30,9.3789,4.0542,10.21764664,1.7589,-0.0458,1.759496192,7.62,4.1,8.65299948,11.3189,-3.1958,11.76140446,0,0,0,9.56,-3.15,10.0655899
18/12/2019 15:00,9.2855,4.0611,10.13474437,1.7255,-0.0389,1.725938429,7.56,4.1,8.6002093,11.2855,-3.1189,11.70854592,0,0,0,9.56,-3.08,10.04390362
18/12/2019 15:30,9.4995,4.0176,10.31414611,1.7195,-0.0424,1.720022677,7.78,4.06,8.775648124,11.4895,-3.2124,11.93013512,0,0,0,9.77,-3.17,10.27140691
18/12/2019 16:00,10.3619,3.885,11.0662639,1.7119,-0.055,1.712783293,8.65,3.94,9.505056549,12.3219,-2.575,12.58808344,0,0,0,10.61,-2.52,10.90515933
18/12/2019 16:30,11.4804,-0.6036,11.49625666,1.7304,-0.0636,1.731568399,9.75,-0.54,9.764942396,13.2704,-1.1936,13.32397077,0,0,0,11.54,-1.13,11.59519297
18/12/2019 17:00,11.9836,-0.6127,11.9992529,1.7336,-0.0727,1.735123699,10.25,-0.54,10.26421453,13.8636,-1.2027,13.91567074,0,0,0,12.13,-1.13,12.18252026
18/12/2019 17:30,12.1738,-0.6165,12.18940026,1.7938,-0.0765,1.795430503,10.38,-0.54,10.39403675,14.0738,-1.1565,14.12123715,0,0,0,12.28,-1.08,12.32740037
18/12/2019 18:00,11.8883,-0.071,11.88851201,1.7283,-0.071,1.729757755,10.16,0,10.16,13.7783,-0.911,13.80838412,0,0,0,12.05,-0.84,12.07924253
18/12/2019 18:30,11.6117,-0.0918,11.61206287,1.8217,-0.0918,1.824011549,9.79,0,9.79,13.4517,-0.9318,13.4839343,0,0,0,11.63,-0.84,11.66029588
18/12/2019 19:00,11.135,-0.0843,11.1353191,1.825,-0.0843,1.826945946,9.31,0,9.31,12.915,-0.8043,12.94002023,0,0,0,11.09,-0.72,11.11334783
18/12/2019 19:30,10.6617,-0.0885,10.6620673,1.8217,-0.0885,1.823848442,8.84,0,8.84,12.4017,-0.7085,12.42192156,0,0,0,10.58,-0.62,10.59815078
18/12/2019 20:00,10.1825,0.4462,10.19227162,1.8325,-0.0938,1.834899095,8.35,0.54,8.367442859,11.8625,-0.6338,11.87941954,0,0,0,10.03,-0.54,10.04452587
18/12/2019 20:30,9.7579,0.4479,9.76817418,1.8379,-0.0921,1.84020619,7.92,0.54,7.938387746,11.3979,-0.6321,11.41541391,0,0,0,9.56,-0.54,9.5752389
18/12/2019 21:00,9.1672,0.5764,9.185303087,1.8372,-0.0836,1.839101085,7.33,0.66,7.359653524,10.7372,-0.0836,10.73752545,0,0,0,8.9,0,8.9
18/12/2019 21:30,8.6651,0.6376,8.688526444,1.8251,-0.0824,1.826959159,6.84,0.72,6.877790343,10.1751,-0.0824,10.17543364,0,0,0,8.35,0,8.35
18/12/2019 22:00,8.0769,0.7438,8.111075887,1.7969,-0.0862,1.798966384,6.28,0.83,6.334611275,9.5369,0.4538,9.547690613,0,0,0,7.74,0.54,7.758814342
18/12/2019 22:30,7.5076,0.8537,7.555981832,1.6276,-0.0763,1.629387446,5.88,0.93,5.953091634,8.9276,0.4637,8.93963419,0,0,0,7.3,0.54,7.319945355
18/12/2019 23:00,6.8742,1.0484,6.953687382,1.3742,-0.0616,1.37557995,5.5,1.11,5.610891195,8.2542,0.5884,8.275145449,0,0,0,6.88,0.65,6.910636729
18/12/2019 23:30,6.2854,1.2403,6.406605751,1.4054,-0.0597,1.406667427,4.88,1.3,5.050188115,7.6054,0.5103,7.62250059,0,0,0,6.2,0.57,6.226146481
19/12/2019 00:00,5.5921,4.2961,7.051812364,1.3321,-0.0539,1.333190016,4.26,4.35,6.088521988,7.1621,-2.9539,7.74733513,0,0,0,5.83,-2.9,6.511443772
21/12/2019 00:30,6.147,5.0922,7.982237145,0.847,0.0022,0.847002857,5.3,5.09,7.348339949,7.797,-2.1578,8.090074773,0,0,0,6.95,-2.16,7.277918659
21/12/2019 01:00,6.5966,4.9677,8.25791589,1.1166,-0.0123,1.116667744,5.48,4.98,7.404782239,8.2866,-2.2223,8.579414715,0,0,0,7.17,-2.21,7.502866119
21/12/2019 01:30,6.8736,5.0727,8.542754957,0.7636,0.0027,0.763604773,6.11,5.07,7.939584372,8.6436,-2.1673,8.911173337,0,0,0,7.88,-2.17,8.173328575
21/12/2019 02:00,6.6549,5.0838,8.374527834,0.6949,0.0138,0.695037013,5.96,5.07,7.824736417,8.4149,-2.1562,8.686756613,0,0,0,7.72,-2.17,8.01918325
21/12/2019 02:30,6.308,5.084,8.101723273,0.928,0.014,0.928105597,5.38,5.07,7.392516486,7.988,-2.096,8.25841147,0,0,0,7.06,-2.11,7.368561596
21/12/2019 03:00,6.1218,5.1248,7.983734106,0.8918,0.0048,0.891812918,5.23,5.12,7.318968507,7.7818,-2.0552,8.048618408,0,0,0,6.89,-2.06,7.191362875
21/12/2019 03:30,5.7585,5.1225,7.707160859,1.0285,0.0025,1.028503038,4.73,5.12,6.970459095,7.3585,-2.0575,7.640734814,0,0,0,6.33,-2.06,6.656763478
21/12/2019 04:00,5.6135,4.3574,7.106216786,1.1735,-0.0026,1.17350288,4.44,4.36,6.222796799,7.1435,-2.8726,7.699443032,0,0,0,5.97,-2.87,6.624032005
21/12/2019 04:30,5.6695,4.2112,7.062395889,0.9595,0.0212,0.959734177,4.71,4.19,6.303982868,7.2295,-3.0288,7.838322505,0,0,0,6.27,-3.05,6.972474453
21/12/2019 05:00,5.5414,4.2109,6.959798328,1.0014,0.0209,1.001618076,4.54,4.19,6.178001295,7.0714,-3.0291,7.692863236,0,0,0,6.07,-3.05,6.793187764
21/12/2019 05:30,5.6974,4.2187,7.089273337,0.7974,0.0287,0.797916318,4.9,4.19,6.447177677,7.2374,-3.0213,7.84271716,0,0,0,6.44,-3.05,7.12573505
21/12/2019 06:00,5.9594,4.2233,7.304157121,0.6494,0.0333,0.65025322,5.31,4.19,6.764037256,7.5394,-3.0167,8.120531464,0,0,0,6.89,-3.05,7.534892169
21/12/2019 06:30,6.1335,5.0394,7.938222384,0.7635,0.0394,0.764515932,5.37,5,7.337363287,7.7335,-2.1106,8.016336733,0,0,0,6.97,-2.15,7.294066081
21/12/2019 07:00,6.4927,4.9914,8.189580407,0.6027,0.0414,0.604120228,5.89,4.95,7.693802701,8.1527,-2.1486,8.431073434,0,0,0,7.55,-2.19,7.861208558
21/12/2019 07:30,6.9297,4.9284,8.503520956,0.6097,0.0484,0.611618059,6.32,4.88,7.984785532,8.6397,-2.2316,8.923253591,0,0,0,8.03,-2.28,8.347412773
21/12/2019 08:00,7.2078,4.8323,8.677759165,0.6278,0.0423,0.629223434,6.58,4.79,8.138826697,8.9578,-2.3477,9.260338878,0,0,0,8.33,-2.39,8.666083314
21/12/2019 08:30,7.7187,4.7392,9.057502213,0.5487,0.0492,0.55090138,7.17,4.69,8.567671796,9.5487,-2.3408,9.831430025,0,0,0,9,-2.39,9.311933204
21/12/2019 09:00,8.1553,4.6943,9.409854971,0.6353,0.0443,0.636842665,7.52,4.65,8.841543983,10.0253,-2.4957,10.33127091,0,0,0,9.39,-2.54,9.727471408
21/12/2019 09:30,8.0079,4.5987,9.234419532,1.0379,0.0087,1.037936462,6.97,4.59,8.345597642,9.8079,-2.5313,10.1292834,0,0,0,8.77,-2.54,9.130416201
21/12/2019 10:00,7.9989,4.4401,9.148600397,1.3589,-0.0099,1.358936062,6.64,4.45,7.993253405,9.7189,-2.5999,10.06064099,0,0,0,8.36,-2.59,8.752011197
21/12/2019 10:30,7.0679,4.5588,8.410580708,1.8479,-0.0112,1.847933941,5.22,4.57,6.937816659,8.6579,-2.4912,9.0091792,0,0,0,6.81,-2.48,7.247516816
21/12/2019 11:00,7.9106,4.3026,9.004996342,1.9206,-0.0974,1.923068153,5.99,4.4,7.432368398,9.5206,-2.7674,9.914652143,0,0,0,7.6,-2.67,8.055364672
21/12/2019 11:30,7.9054,4.4237,9.058944246,1.8054,-0.0263,1.805591551,6.1,4.45,7.550662223,9.5454,-2.6363,9.902764202,0,0,0,7.74,-2.61,8.168212779
21/12/2019 12:00,8.3001,4.2925,9.344368157,1.8701,-0.0475,1.870703146,6.43,4.34,7.757609168,9.9501,-2.7875,10.33318181,0,0,0,8.08,-2.74,8.53193999
21/12/2019 12:30,8.2624,4.4256,9.373003207,1.3024,-0.0344,1.302854221,6.96,4.46,8.26638978,10.0224,-2.6644,10.37051248,0,0,0,8.72,-2.63,9.107980018
21/12/2019 13:00,8.8963,4.4032,9.926344943,1.0763,0.0032,1.076304757,7.82,4.4,8.972870221,10.7263,-2.6968,11.06011944,0,0,0,9.65,-2.7,10.02060377
21/12/2019 13:30,8.8228,4.403,9.860436544,0.8728,0.003,0.872805156,7.95,4.4,9.086390923,10.7128,-2.697,11.04707621,0,0,0,9.84,-2.7,10.20370521
21/12/2019 14:00,8.852,4.4736,9.918215614,0.902,-0.0064,0.902022705,7.95,4.48,9.125398621,10.742,-2.6164,11.05604418,0,0,0,9.84,-2.61,10.18026031
21/12/2019 14:30,8.6439,4.4753,9.73372063,1.0339,-0.0047,1.033910683,7.61,4.48,8.830770068,10.5039,-2.6147,10.82444323,0,0,0,9.47,-2.61,9.823085055
21/12/2019 15:00,8.6771,4.4771,9.764040599,0.9871,-0.0029,0.98710426,7.69,4.48,8.899803369,10.5471,-2.6129,10.86593598,0,0,0,9.56,-2.61,9.909878909
21/12/2019 15:30,9.1039,4.5058,10.15791459,0.6939,0.0258,0.694379471,8.41,4.48,9.528824691,11.0639,-2.6242,11.37085348,0,0,0,10.37,-2.65,10.7032425
21/12/2019 16:00,9.1752,4.446,10.19564667,0.8652,0.026,0.865590573,8.31,4.42,9.412358897,11.1452,-2.674,11.46149026,0,0,0,10.28,-2.7,10.62865937
21/12/2019 16:30,10.1083,3.2514,10.61834878,0.7583,0.0214,0.758601905,9.35,3.23,9.892188838,11.9583,-1.2386,12.02227386,0,0,0,11.2,-1.26,11.27065216
21/12/2019 17:00,10.7814,3.6433,11.38034362,0.5214,0.0233,0.521920348,10.26,3.62,10.87988971,13.0014,-2.5667,13.25233379,0,0,0,12.48,-2.59,12.74592092
21/12/2019 17:30,11.2912,4.0672,12.00138797,0.5212,0.0372,0.522525865,10.77,4.03,11.49929563,13.6612,-3.4128,14.08103651,0,0,0,13.14,-3.45,13.58536345
21/12/2019 18:00,11.2553,4.075,11.97027164,0.5653,0.045,0.567088256,10.69,4.03,11.4244037,13.6053,-3.405,14.02491401,0,0,0,13.04,-3.45,13.48866561
21/12/2019 18:30,11.0714,4.1228,11.81411773,0.5614,0.0428,0.563029129,10.51,4.08,11.27415185,13.4014,-3.3372,13.81066348,0,0,0,12.84,-3.38,13.27742445
21/12/2019 19:00,10.6925,4.1584,11.47265648,0.6025,0.0384,0.603722461,10.09,4.12,10.89873846,12.9525,-3.3016,13.3666682,0,0,0,12.35,-3.34,12.79367422
21/12/2019 19:30,10.2948,4.22,11.12615419,0.5748,0.03,0.575582349,9.72,4.19,10.58463509,12.5148,-3.26,12.93243284,0,0,0,11.94,-3.29,12.3849788
21/12/2019 20:00,9.9327,4.3686,10.85095366,0.4827,0.0386,0.484240901,9.45,4.33,10.39477753,12.1227,-3.1114,12.51561685,0,0,0,11.64,-3.15,12.05869396
21/12/2019 20:30,9.4922,4.4399,10.47924486,0.5522,0.0299,0.553008906,8.94,4.41,9.968535499,11.6422,-3.0501,12.03511242,0,0,0,11.09,-3.08,11.50975673
21/12/2019 21:00,9.0478,4.4269,10.07274185,0.6978,0.0169,0.69800462,8.35,4.41,9.443018585,11.1178,-3.0631,11.53204485,0,0,0,10.42,-3.08,10.86567071
21/12/2019 21:30,8.6664,4.5907,9.807192027,0.6264,0.0307,0.627151856,8.04,4.56,9.243116358,10.7064,-2.9193,11.09726603,0,0,0,10.08,-2.95,10.50280439
21/12/2019 22:00,8.1763,4.6857,9.423781947,0.5563,0.0157,0.5565215,7.62,4.67,8.937186358,10.1663,-2.8243,10.55131869,0,0,0,9.61,-2.84,10.02086324
21/12/2019 22:30,7.8089,3.4701,8.545204106,0.6089,0.0101,0.60898376,7.2,3.46,7.988216322,9.6289,-2.7099,10.00296322,0,0,0,9.02,-2.72,9.421188885
21/12/2019 23:00,7.1383,1.2186,7.241568397,0.6083,-0.0014,0.608301611,6.53,1.22,6.642988785,8.5483,0.7886,8.584598002,0,0,0,7.94,0.79,7.979204221
21/12/2019 23:30,6.676,2.2204,7.035563386,0.446,0.0204,0.446466303,6.23,2.2,6.60703413,8.136,0.1404,8.137211326,0,0,0,7.69,0.12,7.690936224
22/12/2019 00:00,6.2044,5.199,8.094700758,0.3744,0.029,0.375521451,5.83,5.17,7.792162729,7.8744,-2.051,8.137123347,0,0,0,7.5,-2.08,7.783084222
22/12/2019 00:30,6.3604,5.2394,8.240509725,0.4204,0.0194,0.420847383,5.94,5.22,7.907717749,8.0804,-1.9906,8.321980084,0,0,0,7.66,-2.01,7.919324466
22/12/2019 01:00,6.9057,5.1668,8.624645774,0.5957,0.0168,0.595936851,6.31,5.15,8.144851134,8.6757,-2.0832,8.922303107,0,0,0,8.08,-2.1,8.348436979
22/12/2019 01:30,6.8254,5.0807,8.508795311,0.8554,-0.0093,0.855450554,5.97,5.09,7.845317075,8.5454,-2.1493,8.811546496,0,0,0,7.69,-2.14,7.982211473
22/12/2019 02:00,6.618,5.0694,8.336470498,0.778,-0.0206,0.778272677,5.84,5.09,7.746850973,8.328,-2.1606,8.603707129,0,0,0,7.55,-2.14,7.84742633
22/12/2019 02:30,6.4035,5.1411,8.211925563,0.8535,-0.0189,0.853709236,5.55,5.16,7.578133015,8.0635,-2.1189,8.337251913,0,0,0,7.21,-2.1,7.509600522
22/12/2019 03:00,6.217,5.1984,8.103977515,0.787,-0.0216,0.787296361,5.43,5.22,7.532151087,7.867,-2.0716,8.135183806,0,0,0,7.08,-2.05,7.370814066
22/12/2019 03:30,6.1932,2.3645,6.629222163,0.6132,0.0045,0.613216512,5.58,2.36,6.058547681,7.5632,0.3745,7.572466209,0,0,0,6.95,0.37,6.959841952
22/12/2019 04:00,6.0609,1.4917,6.241768796,0.4809,0.0217,0.481389343,5.58,1.47,5.77038127,7.3009,1.1017,7.38355495,0,0,0,6.82,1.08,6.904983707
22/12/2019 04:30,5.932,1.5056,6.120086222,0.412,0.0356,0.413535198,5.52,1.47,5.71238129,7.232,1.1156,7.317539707,0,0,0,6.82,1.08,6.904983707
22/12/2019 05:00,5.8265,1.5125,6.019614481,0.3765,0.0425,0.378891145,5.45,1.47,5.644767489,7.1065,1.1225,7.194605514,0,0,0,6.73,1.08,6.816105926
22/12/2019 05:30,5.7831,1.4267,5.956485415,0.5231,0.0367,0.524385831,5.26,1.39,5.440560633,7.0431,1.0067,7.114682178,0,0,0,6.52,0.97,6.591760008
22/12/2019 06:00,5.9209,1.369,6.077106039,0.6209,0.029,0.621576874,5.3,1.34,5.466772357,7.1409,0.999,7.210440611,0,0,0,6.52,0.97,6.591760008
22/12/2019 06:30,6.1591,2.1714,6.530657759,0.5491,0.0414,0.550658488,5.61,2.13,6.000749953,7.4791,1.7214,7.674643625,0,0,0,6.93,1.68,7.130729275
22/12/2019 07:00,6.2059,2.1576,6.570268835,0.8859,0.0276,0.886329831,5.32,2.13,5.730558437,7.5059,1.7076,7.69769008,0,0,0,6.62,1.68,6.829846265
22/12/2019 07:30,6.4168,2.0314,6.730669224,1.0968,0.0114,1.096859243,5.32,2.02,5.690588722,7.7168,1.6014,7.881210833,0,0,0,6.62,1.59,6.808267034
22/12/2019 08:00,6.6795,1.9635,6.962115519,1.0595,0.0135,1.059586004,5.62,1.95,5.948688931,7.9795,1.5235,8.123636655,0,0,0,6.92,1.51,7.082831355
22/12/2019 08:30,7.3158,1.9748,7.577649021,0.8958,0.0248,0.896143225,6.42,1.95,6.709612507,8.7058,1.5348,8.840054563,0,0,0,7.81,1.51,7.95463387
22/12/2019 09:00,7.7889,1.8159,7.997778193,1.1489,0.0059,1.148915149,6.64,1.81,6.882274333,9.1789,1.3259,9.27416929,0,0,0,8.03,1.32,8.137769965
22/12/2019 09:30,8.1442,1.8125,8.34344952,1.2342,0.0025,1.234202532,6.91,1.81,7.143122566,9.5642,1.3225,9.655202115,0,0,0,8.33,1.32,8.433937396
22/12/2019 10:00,8.2563,1.6904,8.427570341,1.7463,-0.0096,1.746326387,6.51,1.7,6.728305879,9.6163,1.2004,9.690933177,0,0,0,7.87,1.21,7.96247449
22/12/2019 10:30,8.2004,1.5413,8.343989804,2.0304,-0.0387,2.030768783,6.17,1.58,6.369089417,9.4904,1.0513,9.548451385,0,0,0,7.46,1.09,7.539210834
22/12/2019 11:00,8.226,1.2324,8.317805345,2.926,-0.1176,2.9283623,5.3,1.35,5.469232122,9.376,0.7624,9.406945825,0,0,0,6.45,0.88,6.50975422
22/12/2019 11:30,7.0776,1.2105,7.1803713,3.5676,-0.1395,3.570326317,3.51,1.35,3.760664835,8.0576,0.7405,8.091554734,0,0,0,4.49,0.88,4.575423478
22/12/2019 12:00,6.2422,1.037,6.327750773,4.7422,-0.173,4.745354554,1.5,1.21,1.927200042,6.9822,0.607,7.008535214,0,0,0,2.24,0.78,2.371919054
22/12/2019 12:30,6.1686,0.9491,6.241187128,4.9586,-0.2609,4.965458969,1.21,1.21,1.71119841,6.6886,0.5691,6.712767296,0,0,0,1.73,0.83,1.918801709
22/12/2019 13:00,5.7321,1.159,5.848098102,3.7821,-0.221,3.78855136,1.95,1.38,2.388911886,6.6821,0.719,6.720671202,0,0,0,2.9,0.94,3.048540634
22/12/2019 13:30,7.3142,1.0752,7.392805738,4.8242,-0.1148,4.825565737,2.49,1.19,2.759746365,8.0242,0.6752,8.0525574,0,0,0,3.2,0.79,3.296073422
22/12/2019 14:00,7.382,1.3909,7.511892359,2.652,-0.0991,2.65385094,4.73,1.49,4.959132989,8.512,0.9309,8.562751825,0,0,0,5.86,1.03,5.94983193
22/12/2019 14:30,7.1713,1.7503,7.3818083,1.7413,-0.0497,1.742009122,5.43,1.8,5.720568154,8.4813,1.2503,8.572963302,0,0,0,6.74,1.3,6.864226104
22/12/2019 15:00,8.0702,1.7742,8.262924039,1.3702,-0.0258,1.370442877,6.7,1.8,6.937578828,9.4602,1.2742,9.545625683,0,0,0,8.09,1.3,8.19378423
22/12/2019 15:30,8.0677,1.7285,8.250787571,1.0877,-0.0215,1.087912469,6.98,1.75,7.19603363,9.5177,1.2385,9.597942256,0,0,0,8.43,1.26,8.523643587
22/12/2019 16:00,9.1148,1.6389,9.260970373,0.9348,-0.0011,0.934800647,8.18,1.64,8.342781311,10.6548,1.1289,10.71443784,0,0,0,9.72,1.13,9.785463709
22/12/2019 16:30,9.8619,3.4908,10.4614892,0.7619,0.0208,0.762183869,9.1,3.47,9.739142673,11.8319,-1.8492,11.97553332,0,0,0,11.07,-1.87,11.22683393
22/12/2019 17:00,10.9187,4.2587,11.71983513,0.9387,-0.0113,0.938768012,9.98,4.27,10.85510479,12.7187,-0.8813,12.74919681,0,0,0,11.78,-0.87,11.8120828
22/12/2019 17:30,11.251,1.3391,11.33040996,0.961,-0.0109,0.961061814,10.29,1.35,10.37817903,13.061,-0.2209,13.0628679,0,0,0,12.1,-0.21,12.10182218
22/12/2019 18:00,11.0521,1.4232,11.14335733,0.8421,-0.0068,0.842127455,10.21,1.43,10.30965567,12.8921,0.8032,12.91709614,0,0,0,12.05,0.81,12.07719338
22/12/2019 18:30,10.8479,1.5233,10.95433144,0.7879,0.0033,0.787906911,10.06,1.52,10.17418301,12.6679,0.9333,12.70223363,0,0,0,11.88,0.93,11.91634592
22/12/2019 19:00,10.6164,1.6516,10.74410217,0.6164,0.0316,0.617209462,10,1.62,10.13037018,12.4364,1.0816,12.48334505,0,0,0,11.82,1.05,11.86654541
22/12/2019 19:30,10.2131,0.9701,10.25906943,0.9231,0.0101,0.923155252,9.29,0.96,9.339470006,11.9131,1.0001,11.9550053,0,0,0,10.99,0.99,11.03450044
22/12/2019 20:00,9.6571,0.6381,9.678158504,1.2371,-0.0119,1.237157233,8.42,0.65,8.445051806,11.2471,-0.0119,11.2471063,0,0,0,10.01,0,10.01
22/12/2019 20:30,9.462,0.7532,9.491931007,1.112,-0.0168,1.112126899,8.35,0.77,8.385427836,11.032,-0.0168,11.03201279,0,0,0,9.92,0,9.92
22/12/2019 21:00,8.8773,0.7277,8.907075984,1.3473,-0.0423,1.347963865,7.53,0.77,7.569266807,10.3573,0.4977,10.36925111,0,0,0,9.01,0.54,9.026167515
22/12/2019 21:30,8.5086,1.2814,8.604548792,1.2786,-0.0586,1.279942155,7.23,1.34,7.353128586,9.9986,0.0014,9.998600098,0,0,0,8.72,0.06,8.72020642
22/12/2019 22:00,7.6168,4.2693,8.731698846,1.5868,-0.0607,1.587960557,6.03,4.33,7.423597511,9.2768,-2.7507,9.676020294,0,0,0,7.69,-2.69,8.146913526
22/12/2019 22:30,7.2369,0.9339,7.296909676,1.6969,-0.0761,1.698605552,5.54,1.01,5.631314234,8.4469,0.5739,8.466373534,0,0,0,6.75,0.65,6.781224078
22/12/2019 23:00,6.4389,1.4503,6.600212368,1.8289,-0.0797,1.830635764,4.61,1.53,4.857262604,7.5689,1.0803,7.645606274,0,0,0,5.74,1.16,5.856039617
22/12/2019 23:30,5.7777,1.93,6.091528321,1.8377,-0.08,1.839440483,3.94,2.01,4.423087157,6.8477,1.55,7.020932651,0,0,0,5.01,1.63,5.268491245
23/12/2019 00:00,5.4638,1.9276,5.793854693,1.8238,-0.0824,1.825660483,3.64,2.01,4.158088503,6.4938,1.5476,6.675665075,0,0,0,4.67,1.63,4.94629154
23/12/2019 00:30,5.6614,1.9334,5.982431405,1.8114,-0.0766,1.813018897,3.85,2.01,4.343109485,6.7314,1.5934,6.917417836,0,0,0,4.92,1.67,5.195700145
23/12/2019 01:00,6.2891,1.9869,6.595494706,1.7691,-0.0731,1.770609618,4.52,2.06,4.967293025,7.4491,1.5969,7.618344992,0,0,0,5.68,1.67,5.920413837
23/12/2019 01:30,6.3399,1.9902,6.644940034,1.7699,-0.0698,1.771275825,4.57,2.06,5.01283353,7.5099,1.6002,7.678491912,0,0,0,5.74,1.67,5.978001338
23/12/2019 02:00,6.0733,1.9866,6.389957156,1.7833,-0.0734,1.78480992,4.29,2.06,4.75895997,7.2033,1.5966,7.378120523,0,0,0,5.42,1.67,5.671446024
23/12/2019 02:30,5.9097,2.0368,6.250848609,1.7397,-0.0732,1.741239309,4.17,2.11,4.673435567,7.0197,1.6568,7.212570577,0,0,0,5.28,1.73,5.556194741
23/12/2019 03:00,5.8949,2.0426,6.238754745,1.5749,-0.0674,1.576341578,4.32,2.11,4.807754153,7.0249,1.6626,7.218965215,0,0,0,5.45,1.73,5.717989157
23/12/2019 03:30,5.6889,1.8742,5.989675187,1.5489,-0.0658,1.55029702,4.14,1.94,4.57200175,6.7989,1.4942,6.961154707,0,0,0,5.25,1.56,5.476869544
23/12/2019 04:00,5.519,1.1301,5.633514623,1.659,-0.0699,1.660471924,3.86,1.2,4.042227109,6.569,0.7401,6.610560416,0,0,0,4.91,0.81,4.976364135
23/12/2019 04:30,5.4223,1.1347,5.539754632,1.6623,-0.0653,1.663582093,3.76,1.2,3.946846843,6.4723,0.7447,6.515001564,0,0,0,4.81,0.81,4.877724879
23/12/2019 05:00,5.4093,1.1351,5.527113035,1.6493,-0.0649,1.650576414,3.76,1.2,3.946846843,6.4593,0.7451,6.502132765,0,0,0,4.81,0.81,4.877724879
23/12/2019 05:30,5.5021,1.0518,5.601730773,1.6421,-0.0782,1.643960964,3.86,1.13,4.022001989,6.5321,0.7318,6.572964449,0,0,0,4.89,0.81,4.956631921
23/12/2019 06:00,5.673,1.0538,5.770045359,1.663,-0.0762,1.664744857,4.01,1.13,4.166173304,6.713,0.6638,6.745739355,0,0,0,5.05,0.74,5.103929858
23/12/2019 06:30,6.1858,0.8708,6.246792319,1.6558,-0.0792,1.65769306,4.53,0.95,4.628541887,7.2858,0.5508,7.306590332,0,0,0,5.63,0.63,5.66513901
23/12/2019 07:00,6.6954,0.8735,6.752139173,1.6354,-0.0765,1.637188263,5.06,0.95,5.148407521,7.8554,0.4735,7.869657642,0,0,0,6.22,0.55,6.244269373
23/12/2019 07:30,7.3463,0.9019,7.401455755,1.4463,-0.0481,1.447099616,5.9,0.95,5.975993641,8.5963,0.5019,8.610939397,0,0,0,7.15,0.55,7.171122646
23/12/2019 08:00,7.6458,1.0711,7.720460663,1.3658,-0.0389,1.366353852,6.28,1.11,6.377342707,8.9358,0.7911,8.970750295,0,0,0,7.57,0.83,7.615366045
23/12/2019 08:30,7.9916,1.6723,8.164695821,1.3516,-0.0277,1.351883815,6.64,1.7,6.854166616,9.3516,1.2023,9.428570828,0,0,0,8,1.23,8.094003954
23/12/2019 09:00,8.2792,1.6351,8.439117528,1.4892,-0.0249,1.489408154,6.79,1.66,6.989971388,9.6392,1.2051,9.71423917,0,0,0,8.15,1.23,8.24229337
23/12/2019 09:30,8.1491,1.764,8.337837058,1.9191,-0.046,1.919651221,6.23,1.81,6.487603564,9.4591,1.284,9.545848774,0,0,0,7.54,1.33,7.65640255
23/12/2019 10:00,7.5105,1.7755,7.717513233,2.7405,-0.0845,2.741802418,4.77,1.86,5.11981445,8.6505,1.3255,8.751462763,0,0,0,5.91,1.41,6.075870308
23/12/2019 10:30,7.2316,1.6342,7.413949568,3.0416,-0.1158,3.043803574,4.19,1.75,4.54077086,8.2916,1.2142,8.380030561,0,0,0,5.25,1.33,5.415847117
23/12/2019 11:00,8.0282,1.7963,8.226705837,1.9282,-0.0637,1.929251909,6.1,1.86,6.377272144,9.3282,1.3263,9.422016076,0,0,0,7.4,1.39,7.529415648
23/12/2019 11:30,7.9003,1.678,8.076535401,2.4803,-0.082,2.481655111,5.42,1.76,5.698596318,9.1003,1.198,9.178816051,0,0,0,6.62,1.28,6.74261077
23/12/2019 12:00,7.3376,1.5711,7.503914243,3.2976,-0.1289,3.300118327,4.04,1.7,4.383103923,8.3776,1.1511,8.456312019,0,0,0,5.08,1.28,5.238778484
23/12/2019 12:30,7.5018,1.5618,7.662651139,3.3318,-0.1382,3.334664973,4.17,1.7,4.503209966,8.5318,1.1418,8.607863758,0,0,0,5.2,1.28,5.355221751
23/12/2019 13:00,7.5725,1.7896,7.781094037,2.5425,-0.0804,2.543770904,5.03,1.87,5.366358169,8.7525,1.2896,8.846995219,0,0,0,6.21,1.37,6.359323863
23/12/2019 13:30,8.0292,1.8048,8.229541645,2.2692,-0.0652,2.270136489,5.76,1.87,6.05594749,9.2692,1.3648,9.369138044,0,0,0,7,1.43,7.144571366
23/12/2019 14:00,8.2758,1.9363,8.499301344,1.8758,-0.0337,1.876102697,6.4,1.97,6.696334818,9.5958,1.4463,9.704182672,0,0,0,7.72,1.48,7.86058522
23/12/2019 14:30,8.6658,4.0496,9.565320162,1.4158,-0.0004,1.415800057,7.25,4.05,8.304516843,10.4358,-2.0104,10.62768224,0,0,0,9.02,-2.01,9.241239094
23/12/2019 15:00,8.6995,4.5764,9.829788259,0.9495,0.0264,0.949866943,7.75,4.55,8.986934961,10.6395,-2.5836,10.94869623,0,0,0,9.69,-2.61,10.03534753
23/12/2019 15:30,8.7782,4.5859,9.903901961,0.8282,0.0359,0.828977714,7.95,4.55,9.159967249,10.7582,-2.5741,11.06186503,0,0,0,9.93,-2.61,10.26727812
23/12/2019 16:00,9.1301,4.5089,10.18277493,0.8001,0.0489,0.801592927,8.33,4.46,9.448835907,11.1601,-2.6811,11.47763605,0,0,0,10.36,-2.73,10.71365951
23/12/2019 16:30,9.8229,4.4758,10.7945426,0.6329,0.0658,0.636311284,9.19,4.41,10.19334096,11.9729,-2.7042,12.27448704,0,0,0,11.34,-2.77,11.67340996
23/12/2019 17:00,11.0195,4.3215,11.83658492,0.6095,0.0515,0.611671889,10.41,4.27,11.25171098,13.1095,-1.8985,13.24625579,0,0,0,12.5,-1.95,12.65118572
23/12/2019 17:30,11.7483,0.0447,11.74838504,0.6583,0.0447,0.659815868,11.09,0,11.09,13.6383,-0.6153,13.65217276,0,0,0,12.98,-0.66,12.99676883
23/12/2019 18:00,11.7912,1.2998,11.86262524,0.5712,0.0498,0.573366794,11.22,1.25,11.2894154,13.7112,-0.0902,13.71149669,0,0,0,13.14,-0.14,13.14074579
23/12/2019 18:30,11.5656,1.2613,11.63417299,0.5556,0.0513,0.557963305,11.01,1.21,11.07628999,13.4656,0.6713,13.48232276,0,0,0,12.91,0.62,12.92487911
23/12/2019 19:00,11.2008,1.2523,11.27058898,0.6208,0.0423,0.622239447,10.58,1.21,10.64896709,13.0608,0.7123,13.08020902,0,0,0,12.44,0.67,12.45802954
23/12/2019 19:30,10.7113,1.6265,10.83408741,0.5413,0.0365,0.542529207,10.17,1.59,10.29354166,12.5313,1.0365,12.57409289,0,0,0,11.99,1,12.03162915
23/12/2019 20:00,10.2856,1.7994,10.44181056,0.4556,0.0394,0.45730047,9.83,1.76,9.986315637,12.0756,1.2494,12.14006243,0,0,0,11.62,1.21,11.68282928
23/12/2019 20:30,9.9152,1.7905,10.07556853,0.5652,0.0305,0.566022341,9.35,1.76,9.514205169,11.6452,1.2405,11.71108549,0,0,0,11.08,1.21,11.14587368
23/12/2019 21:00,9.4831,1.9463,9.680768012,0.5331,0.0263,0.533748349,8.95,1.92,9.153627696,11.1831,1.4163,11.27242792,0,0,0,10.65,1.39,10.74032588
23/12/2019 21:30,9.1502,1.9962,9.365413738,0.4202,0.0262,0.421016009,8.73,1.97,8.949513953,10.8102,1.4962,10.91325059,0,0,0,10.39,1.47,10.49347416
23/12/2019 22:00,8.5224,2.103,8.778035701,0.5224,0.023,0.522906072,8,2.08,8.265978466,10.1124,1.643,10.24500282,0,0,0,9.59,1.62,9.725867571
23/12/2019 22:30,7.9963,1.3754,8.113725337,0.6063,0.0054,0.606324047,7.39,1.37,7.515916444,9.5063,0.9454,9.553194275,0,0,0,8.9,0.94,8.949502779
23/12/2019 23:00,7.3577,1.2074,7.456109176,0.7577,-0.0026,0.757704461,6.6,1.21,6.71,8.7677,0.7974,8.803886077,0,0,0,8.01,0.8,8.04985093
23/12/2019 23:30,6.6442,2.4069,7.066722101,0.8742,-0.0131,0.874298147,5.77,2.42,6.256940147,8.0642,-0.0931,8.064737395,0,0,0,7.19,-0.08,7.190445049
24/12/2019 00:00,6.0961,5.0727,7.930619175,0.9161,-0.0173,0.916263336,5.18,5.09,7.262265487,7.6861,-2.1573,7.983111956,0,0,0,6.77,-2.14,7.100176054
24/12/2019 00:30,6.1269,5.1618,8.011434506,0.9469,0.0018,0.946901711,5.18,5.16,7.311497795,7.7169,-1.8782,7.942177337,0,0,0,6.77,-1.88,7.026186733
24/12/2019 01:00,7.0792,2.2938,7.441544939,0.7692,0.0238,0.769568113,6.31,2.27,6.705892931,8.4992,1.4938,8.629475018,0,0,0,7.73,1.47,7.868532265
24/12/2019 01:30,6.8518,1.2193,6.959443637,1.4118,-0.0007,1.411800174,5.44,1.22,5.575123317,8.1218,0.8593,8.167131181,0,0,0,6.71,0.86,6.764887287
24/12/2019 02:00,6.5885,0.7905,6.635753348,1.7285,-0.0495,1.729208634,4.86,0.84,4.932058394,7.7885,0.4905,7.803929939,0,0,0,6.06,0.54,6.084011834
24/12/2019 02:30,6.0883,3.2979,6.924127476,1.7683,-0.0621,1.769390093,4.32,3.36,5.47284204,7.4383,-1.4121,7.571151385,0,0,0,5.67,-1.35,5.828498949
24/12/2019 03:00,5.9714,3.958,7.164033917,1.7014,-0.052,1.702194454,4.27,4.01,5.857729936,7.4114,-3.252,8.093476012,0,0,0,5.71,-3.2,6.545540467
24/12/2019 03:30,5.6705,3.9533,6.912535797,1.7305,-0.0567,1.731428641,3.94,4.01,5.62171682,7.0805,-3.2567,7.79355985,0,0,0,5.35,-3.2,6.233979467
24/12/2019 04:00,5.4322,3.584,6.507983777,1.6422,-0.046,1.642844131,3.79,3.63,5.247951981,6.7622,-2.546,7.225611728,0,0,0,5.12,-2.5,5.697753943
24/12/2019 04:30,5.1684,1.3935,5.352961873,1.7184,-0.0565,1.719328593,3.45,1.45,3.74232548,6.2084,1.0335,6.293834508,0,0,0,4.49,1.09,4.620411237
24/12/2019 05:00,5.0582,1.2966,5.221739059,1.8182,-0.0734,1.819680961,3.24,1.37,3.517740752,6.0582,0.9666,6.134827039,0,0,0,4.24,1.04,4.365684368
