Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/12/2019 05:30,5.1873,1.3036,5.34859367,1.7273,-0.0664,1.728575787,3.46,1.37,3.721357279,6.1573,0.9736,6.23379822,0,0,0,4.43,1.04,4.550439539
24/12/2019 06:00,5.4034,1.2423,5.544370194,1.7434,-0.0677,1.744713974,3.66,1.31,3.887377008,6.3734,0.8923,6.43555956,0,0,0,4.63,0.96,4.728477556
24/12/2019 06:30,5.7695,1.2441,5.902111068,1.7895,-0.0659,1.790713003,3.98,1.31,4.190047732,6.7795,0.9341,6.843549011,0,0,0,4.99,1,5.089214085
24/12/2019 07:00,6.2847,1.2574,6.409251817,1.6647,-0.0526,1.665530801,4.62,1.31,4.802134942,7.3747,0.8974,7.429100003,0,0,0,5.71,0.95,5.788488576
24/12/2019 07:30,6.7195,1.9349,6.992533036,1.5695,-0.0451,1.570147847,5.15,1.98,5.517508496,7.8595,1.5749,8.015737662,0,0,0,6.29,1.62,6.495267508
24/12/2019 08:00,6.9453,1.93,7.208473631,1.6253,-0.05,1.626068907,5.32,1.98,5.676513014,8.0953,1.57,8.246137404,0,0,0,6.47,1.62,6.669730129
24/12/2019 08:30,7.6282,1.887,7.858129818,1.5882,-0.043,1.588781999,6.04,1.93,6.340859563,8.8382,1.517,8.967444911,0,0,0,7.25,1.56,7.415935544
24/12/2019 09:00,8.5269,3.9784,9.409340581,1.6169,-0.0316,1.617208759,6.91,4.01,7.989255284,9.9669,-2.4016,10.25215968,0,0,0,8.35,-2.37,8.679827187
24/12/2019 09:30,8.5909,-0.0677,8.591166748,2.5809,-0.0677,2.581787772,6.01,0,6.01,9.7409,-0.6077,9.759837709,0,0,0,7.16,-0.54,7.180334254
24/12/2019 10:00,8.2963,0.3773,8.304875013,3.6063,-0.1627,3.60996828,4.69,0.54,4.720985067,9.2363,-0.7027,9.262992226,0,0,0,5.63,-0.54,5.655837692
24/12/2019 10:30,7.2768,0.5628,7.298531502,2.6868,-0.1372,2.690300742,4.59,0.7,4.643070105,8.3968,1.1028,8.468908907,0,0,0,5.71,1.24,5.843089936
24/12/2019 11:00,8.367,1.3833,8.480578276,2.477,-0.0767,2.478187219,5.89,1.46,6.068253455,9.577,0.9733,9.626330656,0,0,0,7.1,1.05,7.177220911
24/12/2019 11:30,7.2677,1.3391,7.390037354,3.1777,-0.1209,3.179999072,4.09,1.46,4.34277561,8.3477,0.9691,8.403764044,0,0,0,5.17,1.09,5.283654039
24/12/2019 12:00,8.1628,1.3559,8.274646134,2.4128,-0.1041,2.415044648,5.75,1.46,5.932461546,9.4128,0.9259,9.458228938,0,0,0,7,1.03,7.075372782
24/12/2019 12:30,8.5851,1.1207,8.65793916,3.4851,-0.1093,3.486813517,5.1,1.23,5.246227216,9.6051,0.7207,9.632100212,0,0,0,6.12,0.83,6.176026231
24/12/2019 13:00,7.9076,1.0816,7.981227745,4.1276,-0.1484,4.130266858,3.78,1.23,3.975084905,8.7876,0.7716,8.821410336,0,0,0,4.66,0.92,4.749947368
24/12/2019 13:30,8.7196,1.4249,8.835256882,2.1596,-0.0751,2.160905405,6.56,1.5,6.729309028,9.9996,0.9849,10.04798627,0,0,0,7.84,1.06,7.911333642
24/12/2019 14:00,7.897,1.5371,8.045202633,2.347,-0.0429,2.347392044,5.55,1.58,5.770519907,9.067,1.1271,9.136785179,0,0,0,6.72,1.17,6.821092288
24/12/2019 14:30,8.9538,1.4184,9.065450513,2.1038,-0.0816,2.105381913,6.85,1.5,7.012310604,10.2138,0.9984,10.26248084,0,0,0,8.11,1.08,8.181595199
24/12/2019 15:00,8.8613,1.427,8.975464706,2.1413,-0.073,2.142543976,6.72,1.5,6.885375807,10.1113,1.007,10.16132062,0,0,0,7.97,1.08,8.042841538
24/12/2019 15:30,8.7368,1.6114,8.884159172,1.7068,-0.0486,1.707491786,7.03,1.66,7.223330257,10.0468,1.1914,10.11719448,0,0,0,8.34,1.24,8.431678362
24/12/2019 16:00,9.0159,1.6703,9.169315945,1.3459,-0.0297,1.346227655,7.67,1.7,7.856137728,10.4259,1.2103,10.4959143,0,0,0,9.08,1.24,9.164278477
24/12/2019 16:30,9.8129,2.8389,10.21530027,0.9829,0.0089,0.982940293,8.83,2.83,9.272421474,11.5829,-0.8211,11.611967,0,0,0,10.6,-0.83,10.63244563
24/12/2019 17:00,10.9226,3.9838,11.62642908,1.0226,-0.0062,1.022618795,9.9,3.99,10.67380438,13.0726,-3.3962,13.50655564,0,0,0,12.05,-3.39,12.51777137
24/12/2019 17:30,11.188,3.835,11.82702706,1.358,-0.035,1.358450956,9.83,3.87,10.56436463,13.328,-3.555,13.79397002,0,0,0,11.97,-3.52,12.47683053
24/12/2019 18:00,11.1681,3.8231,11.80434459,1.4981,-0.0469,1.498833953,9.67,3.87,10.41565168,13.2781,-3.5669,13.74884414,0,0,0,11.78,-3.52,12.29466551
24/12/2019 18:30,11.0548,3.904,11.72389948,1.3348,-0.046,1.335592393,9.72,3.95,10.49194453,13.1648,-3.516,13.62623261,0,0,0,11.83,-3.47,12.32841433
24/12/2019 19:00,10.6894,4.0871,11.44411022,1.1794,-0.0229,1.1796223,9.51,4.11,10.36012548,12.7894,-3.3229,13.21402349,0,0,0,11.61,-3.3,12.06988401
24/12/2019 19:30,10.4802,4.2352,11.30360611,0.8402,-0.0248,0.840565928,9.64,4.26,10.53931687,12.5902,-3.2748,13.00912953,0,0,0,11.75,-3.25,12.19118534
24/12/2019 20:00,10.1909,3.8881,10.90741786,0.8009,-0.0219,0.801199363,9.39,3.91,10.17153872,12.2409,-3.6419,12.77118117,0,0,0,11.44,-3.62,11.9990833
24/12/2019 20:30,9.8134,3.4712,10.40922903,0.8034,0.0112,0.803478064,9.01,3.46,9.651512835,11.8134,-4.0088,12.47505098,0,0,0,11.01,-4.02,11.72094279
24/12/2019 21:00,9.4135,3.452,10.02647925,0.9035,-0.008,0.903535417,8.51,3.46,9.186495523,11.3435,-4.028,12.03743229,0,0,0,10.44,-4.02,11.18722486
24/12/2019 21:30,9.0758,2.1747,9.332709453,0.7658,0.0047,0.765814423,8.31,2.17,8.588655308,10.6858,-0.9453,10.72753064,0,0,0,9.92,-0.95,9.96538509
24/12/2019 22:00,8.4516,4.844,9.741348909,0.6716,-0.006,0.671626801,7.78,4.85,9.167927792,10.2516,-2.356,10.51884207,0,0,0,9.58,-2.35,9.864020478
24/12/2019 22:30,8.0186,4.9417,9.41904161,0.5586,0.0017,0.558602587,7.46,4.94,8.947357152,9.7886,-2.2883,10.05251246,0,0,0,9.23,-2.29,9.509837012
24/12/2019 23:00,7.5294,4.9838,9.029403458,0.5994,-0.0062,0.599432065,6.93,4.99,8.539613574,9.2394,-2.2062,9.499148951,0,0,0,8.64,-2.2,8.915694028
24/12/2019 23:30,6.8975,5.064,8.556845345,0.6775,0.004,0.677511808,6.22,5.06,8.018229231,8.5175,-2.136,8.781247192,0,0,0,7.84,-2.14,8.126819796
25/12/2019 00:00,6.4101,5.1134,8.199770824,0.7901,0.0034,0.790107315,5.62,5.11,7.59582122,7.9401,-1.9766,8.182428464,0,0,0,7.15,-1.98,7.419090241
25/12/2019 00:30,6.5706,5.1004,8.31786418,0.5806,0.0304,0.581395322,5.99,5.07,7.847611101,8.1506,-1.8196,8.351240897,0,0,0,7.57,-1.85,7.792778709
25/12/2019 01:00,6.8759,6.0763,9.17602433,0.5359,0.0363,0.537128011,6.34,6.04,8.756551833,8.5659,-0.8637,8.609333337,0,0,0,8.03,-0.9,8.080278461
25/12/2019 01:30,6.8624,6.1696,9.228027846,0.5224,0.0396,0.523898769,6.34,6.13,8.81887181,8.5524,-0.7904,8.588846134,0,0,0,8.03,-0.83,8.072781429
25/12/2019 02:00,6.5356,6.205,9.011997135,0.5256,0.035,0.526764046,6.01,6.17,8.613303664,8.1656,-0.795,8.204209186,0,0,0,7.64,-0.83,7.68495283
25/12/2019 02:30,6.3323,6.2025,8.86391728,0.5123,0.0325,0.513329855,5.82,6.17,8.481821738,7.9423,-0.7975,7.982238755,0,0,0,7.43,-0.83,7.47621562
25/12/2019 03:00,6.2325,6.2468,8.824203448,0.3325,0.0368,0.334530253,5.9,6.21,8.565868316,7.8625,-0.7932,7.902409284,0,0,0,7.53,-0.83,7.575605586
25/12/2019 03:30,6.128,5.4785,8.219875075,0.298,0.0285,0.299359733,5.83,5.45,7.980689193,7.728,-1.6115,7.894233101,0,0,0,7.43,-1.64,7.608843539
25/12/2019 04:00,5.9726,5.3511,8.019116034,0.1926,0.0311,0.195094772,5.78,5.32,7.855622191,7.6226,-1.8189,7.836608193,0,0,0,7.43,-1.85,7.65685314
25/12/2019 04:30,5.9399,5.3531,7.99612979,0.1599,0.0331,0.163289987,5.78,5.32,7.855622191,7.4999,-1.8169,7.716840391,0,0,0,7.34,-1.85,7.569550845
25/12/2019 05:00,5.7906,5.3586,7.889590757,0.1406,0.0386,0.145802332,5.65,5.32,7.760470347,7.3806,-1.8114,7.599633302,0,0,0,7.24,-1.85,7.472623368
25/12/2019 05:30,5.8956,5.2995,7.927345054,0.1056,0.0395,0.112745776,5.79,5.26,7.822512384,7.4756,-1.8105,7.691716688,0,0,0,7.37,-1.85,7.598644616
25/12/2019 06:00,6.0762,5.2902,8.056452227,0.0862,0.0302,0.091337178,5.99,5.26,7.971681128,7.6462,-1.8198,7.859773946,0,0,0,7.56,-1.85,7.783064949
25/12/2019 06:30,6.5735,4.9517,8.229838099,0.0735,0.0317,0.080044613,6.5,4.92,8.152079489,8.2035,-1.6583,8.369430754,0,0,0,8.13,-1.69,8.303794313
25/12/2019 07:00,7.2808,1.3575,7.406271322,0.0608,0.0275,0.066729978,7.22,1.33,7.341478053,8.5908,1.0275,8.652028715,0,0,0,8.53,1,8.588416618
25/12/2019 07:30,7.7972,1.3737,7.917283595,0.0272,0.0437,0.051473585,7.77,1.33,7.88300704,9.1772,0.9837,9.229770611,0,0,0,9.15,0.94,9.198157424
25/12/2019 08:00,8.1813,1.2817,8.281088369,0.0113,0.0517,0.052920506,8.17,1.23,8.262069959,9.5913,0.9917,9.642432503,0,0,0,9.58,0.94,9.626006441
25/12/2019 08:30,8.8154,1.5298,8.947154028,0.0054,0.0698,0.070008571,8.81,1.46,8.930156774,10.2954,1.1498,10.35940641,0,0,0,10.29,1.08,10.34652115
25/12/2019 09:00,9.2056,2.1226,9.447142537,0.2056,0.0626,0.214918868,9,2.06,9.23274607,10.7156,1.7526,10.85797818,0,0,0,10.51,1.69,10.64500822
25/12/2019 09:30,9.6871,2.008,9.893026352,0.4671,0.038,0.468643158,9.22,1.97,9.428112218,11.1871,1.608,11.30207372,0,0,0,10.72,1.57,10.83435739
25/12/2019 10:00,9.4624,1.9379,9.65880273,0.9524,0.0179,0.952568197,8.51,1.92,8.723903943,10.8824,1.5479,10.99193451,0,0,0,9.93,1.53,10.04717871
25/12/2019 10:30,8.6758,1.8065,8.861881735,1.7358,-0.0335,1.736123236,6.94,1.84,7.179777155,9.9458,1.4365,10.04900343,0,0,0,8.21,1.47,8.34056353
25/12/2019 11:00,7.5887,1.8635,7.814153821,2.3687,-0.0665,2.369633292,5.22,1.93,5.565366116,8.6987,1.5335,8.832836687,0,0,0,6.33,1.6,6.529081099
25/12/2019 11:30,8.3064,1.5485,8.449504909,2.8564,-0.0915,2.857865149,5.45,1.64,5.691405802,9.3764,1.1885,9.45142366,0,0,0,6.52,1.28,6.644456336
25/12/2019 12:00,6.8862,1.2769,7.003586513,4.6762,-0.1931,4.680185258,2.21,1.47,2.654241888,7.5862,0.9369,7.643834905,0,0,0,2.91,1.13,3.121698256
25/12/2019 12:30,7.2653,1.1404,7.354257015,4.7753,-0.2196,4.780346666,2.49,1.36,2.837199323,7.9853,0.7904,8.024322292,0,0,0,3.21,1.01,3.365144871
25/12/2019 13:00,8.0395,1.367,8.154891124,3.8595,-0.163,3.862940493,4.18,1.53,4.451213318,8.9695,0.987,9.02364113,0,0,0,5.11,1.15,5.237804884
25/12/2019 13:30,7.495,1.5022,7.644058467,3.505,-0.1078,3.50665736,3.99,1.61,4.302580621,8.425,1.1322,8.500735371,0,0,0,4.92,1.24,5.073854551
25/12/2019 14:00,7.9332,1.45,8.064624123,3.4132,-0.16,3.416948089,4.52,1.61,4.798176737,8.8532,1.08,8.918831215,0,0,0,5.44,1.24,5.579534031
25/12/2019 14:30,8.9925,1.746,9.160435156,1.5825,-0.074,1.584229229,7.41,1.82,7.630235907,10.2725,1.366,10.36292489,0,0,0,8.69,1.44,8.808501575
25/12/2019 15:00,8.5335,2.0344,8.772651002,0.7835,0.0044,0.783512355,7.75,2.03,8.0114543,9.9135,1.6644,10.05224898,0,0,0,9.13,1.66,9.279682107
25/12/2019 15:30,8.5488,2.0388,8.788554311,0.5488,0.0088,0.548870549,8,2.03,8.253538635,9.9288,1.6688,10.06806649,0,0,0,9.38,1.66,9.525754563
25/12/2019 16:00,8.6522,2.0538,8.892618247,0.3722,0.0238,0.372960159,8.28,2.03,8.52521554,10.0822,1.6438,10.21532355,0,0,0,9.71,1.62,9.844211497
25/12/2019 16:30,8.8691,2.0679,9.106983322,0.3691,0.0379,0.371040726,8.5,2.03,8.73904457,10.3291,1.6579,10.46130676,0,0,0,9.96,1.62,10.09088698
25/12/2019 17:00,9.1471,1.9352,9.349568838,0.4171,0.0252,0.417860563,8.73,1.91,8.936498196,10.6371,1.5252,10.74588905,0,0,0,10.22,1.5,10.32949176
25/12/2019 17:30,9.0833,1.9236,9.284749639,0.5133,0.0136,0.513480136,8.57,1.91,8.780261955,10.5433,1.5136,10.65139239,0,0,0,10.03,1.5,10.14154328
25/12/2019 18:00,8.988,1.9137,9.189471785,0.578,0.0037,0.578011842,8.41,1.91,8.624163728,10.428,1.5037,10.53585771,0,0,0,9.85,1.5,9.963558601
25/12/2019 18:30,8.7118,1.9033,8.917287151,0.7618,-0.0067,0.761829463,7.95,1.91,8.176221621,10.1118,1.4933,10.22146976,0,0,0,9.35,1.5,9.469556484
25/12/2019 19:00,8.5265,1.8966,8.734889456,0.8465,-0.0134,0.846606054,7.68,1.91,7.913943391,9.8865,1.4866,9.997642813,0,0,0,9.04,1.5,9.163601912
25/12/2019 19:30,8.2626,1.8788,8.473514513,1.1226,-0.0312,1.123033481,7.14,1.91,7.391055405,9.5626,1.4688,9.674745072,0,0,0,8.44,1.5,8.572257579
25/12/2019 20:00,7.9292,1.8737,8.147574138,1.2792,-0.0363,1.279714941,6.65,1.91,6.918858287,9.1792,1.5737,9.313122158,0,0,0,7.9,1.61,8.062387984
25/12/2019 20:30,7.6646,2.9865,8.225890554,1.4246,-0.0335,1.424993828,6.24,3.02,6.932387756,9.0146,0.1065,9.015229083,0,0,0,7.59,0.14,7.591291063
25/12/2019 21:00,7.3555,4.7192,8.739235029,1.4155,-0.0308,1.41583505,5.94,4.75,7.605662364,8.8955,-2.1908,9.161305851,0,0,0,7.48,-2.16,7.785627785
25/12/2019 21:30,7.1018,4.7639,8.551625954,1.4318,-0.0461,1.432541954,5.67,4.81,7.435388356,8.6118,-2.2061,8.889880564,0,0,0,7.18,-2.16,7.497866363
25/12/2019 22:00,6.9898,4.7511,8.451642163,1.4898,-0.0589,1.490963866,5.5,4.81,7.306579227,8.4798,-2.3289,8.793792313,0,0,0,6.99,-2.27,7.349353713
25/12/2019 22:30,6.6839,4.7542,8.202251938,1.4639,-0.0558,1.464963088,5.22,4.81,7.098203998,8.1239,-2.1258,8.397426799,0,0,0,6.66,-2.07,6.974274156
25/12/2019 23:00,6.274,4.8304,7.918070482,1.544,-0.0596,1.545149883,4.73,4.89,6.803308019,7.694,-2.0896,7.972707455,0,0,0,6.15,-2.03,6.476372441
25/12/2019 23:30,5.9171,4.8774,7.668187737,1.5671,-0.0726,1.568780791,4.35,4.95,6.589764791,7.2871,-2.1826,7.606942169,0,0,0,5.72,-2.11,6.096761435
26/12/2019 00:00,5.5092,4.814,7.316138369,1.7192,-0.076,1.720879031,3.79,4.89,6.18677622,6.8292,-2.186,7.170534753,0,0,0,5.11,-2.11,5.528489848
27/12/2019 00:30,6.5301,2.1502,6.874995713,0.1001,0.0602,0.116807748,6.43,2.09,6.761138957,7.8001,1.8202,8.009662168,0,0,0,7.7,1.76,7.898582151
27/12/2019 01:00,7.1385,2.1494,7.455072274,0.1485,0.0594,0.159939395,6.99,2.09,7.295765895,8.4285,1.8194,8.622634668,0,0,0,8.28,1.76,8.46498671
27/12/2019 01:30,7.1968,2.2016,7.526019718,0.1268,0.0616,0.140970919,7.07,2.14,7.38677873,8.4868,1.8216,8.680092211,0,0,0,8.36,1.76,8.543254649
27/12/2019 02:00,6.9808,2.2,7.319260116,0.1408,0.06,0.153051103,6.84,2.14,7.166951932,8.2408,1.87,8.450306778,0,0,0,8.1,1.81,8.299765057
27/12/2019 02:30,6.7951,2.1979,7.14171887,0.1551,0.0579,0.165554885,6.64,2.14,6.976331414,8.0551,1.8679,8.268838275,0,0,0,7.9,1.81,8.10469617
27/12/2019 03:00,6.7087,1.7845,6.941980693,0.1287,0.0545,0.139763872,6.58,1.73,6.803624034,7.9287,1.4945,8.068321631,0,0,0,7.8,1.44,7.931809377
27/12/2019 03:30,6.5605,1.272,6.682674932,0.1105,0.052,0.122123912,6.45,1.22,6.564365925,7.8005,0.992,7.863323995,0,0,0,7.69,0.94,7.747238218
27/12/2019 04:00,6.3413,1.2717,6.467558007,0.0613,0.0517,0.080190897,6.28,1.22,6.397405724,7.5613,0.9917,7.626055768,0,0,0,7.5,0.94,7.558677133
27/12/2019 04:30,6.2034,1.2711,6.332287641,0.0734,0.0511,0.089435843,6.13,1.22,6.250223996,7.4334,0.9911,7.49918094,0,0,0,7.36,0.94,7.419784363
27/12/2019 05:00,6.0673,1.3093,6.206963491,0.0873,0.0493,0.100258566,5.98,1.26,6.111301007,7.2573,0.9893,7.324419279,0,0,0,7.17,0.94,7.231355336
27/12/2019 05:30,6.0783,1.2563,6.206772155,0.1583,0.0463,0.164932047,5.92,1.21,6.04239191,7.2383,0.9863,7.305188196,0,0,0,7.08,0.94,7.142128534
27/12/2019 06:00,6.2704,1.2567,6.395092732,0.1104,0.0467,0.119870972,6.16,1.21,6.277714552,7.4604,0.9367,7.518974335,0,0,0,7.35,0.89,7.40368827
27/12/2019 06:30,6.7236,1.1281,6.817580698,0.1136,0.0481,0.123363568,6.61,1.08,6.697648841,7.9836,0.8481,8.028520572,0,0,0,7.87,0.8,7.910556238
27/12/2019 07:00,7.039,1.0317,7.114205921,0.159,0.0417,0.164377279,6.88,0.99,6.950863256,8.319,0.7317,8.351116446,0,0,0,8.16,0.69,8.189120832
27/12/2019 07:30,7.4147,0.9712,7.478034871,0.1747,0.0412,0.179492423,7.24,0.93,7.299486283,8.7147,0.6612,8.739747223,0,0,0,8.54,0.62,8.562476277
27/12/2019 08:00,7.593,0.9652,7.654100864,0.153,0.0352,0.156996943,7.44,0.93,7.497899706,8.913,0.6052,8.933523159,0,0,0,8.76,0.57,8.778524933
27/12/2019 08:30,7.9932,0.9035,8.04410085,0.1432,0.0335,0.147066278,7.85,0.87,7.898063054,9.3732,0.6035,9.39260829,0,0,0,9.23,0.57,9.247583468
27/12/2019 09:00,8.4092,0.8638,8.453448709,0.1792,0.0438,0.184475147,8.23,0.82,8.270749664,9.7992,0.6138,9.818404712,0,0,0,9.62,0.57,9.636871899
27/12/2019 09:30,8.7552,0.853,8.796654821,0.3352,0.033,0.336820486,8.42,0.82,8.459834514,10.1752,0.603,10.19305175,0,0,0,9.84,0.57,9.85649532
27/12/2019 10:00,9.0211,0.9532,9.071319389,0.4511,0.0232,0.451696192,8.57,0.93,8.620313219,10.4411,1.1132,10.5002754,0,0,0,9.99,1.09,10.04928853
27/12/2019 10:30,9.0038,1.4117,9.113797854,0.7338,0.0017,0.733801969,8.27,1.41,8.389338472,10.4038,1.0217,10.45384739,0,0,0,9.67,1.02,9.723646435
27/12/2019 11:00,8.9533,1.4089,9.063475057,0.8633,-0.0011,0.863300701,8.09,1.41,8.2119547,10.3133,1.0189,10.36350877,0,0,0,9.45,1.02,9.504888216
27/12/2019 11:30,8.9513,1.4093,9.061561575,0.8613,-0.0007,0.861300284,8.09,1.41,8.2119547,10.3113,1.0193,10.36155781,0,0,0,9.45,1.02,9.504888216
27/12/2019 12:00,9.0433,1.3502,9.143539519,0.9533,-0.0098,0.953350371,8.09,1.36,8.203517538,10.4033,0.9602,10.44751812,0,0,0,9.45,0.97,9.499652625
27/12/2019 12:30,9.0642,1.3577,9.165318921,0.9742,-0.0023,0.974202715,8.09,1.36,8.203517538,10.4242,0.9677,10.46902044,0,0,0,9.45,0.97,9.499652625
27/12/2019 13:00,9.1714,1.3649,9.272406914,0.9514,0.0049,0.951412618,8.22,1.36,8.331746516,10.5714,0.9749,10.61625772,0,0,0,9.62,0.97,9.668779654
27/12/2019 13:30,9.2659,1.4452,9.377926522,0.7559,0.0152,0.756052809,8.51,1.43,8.629310517,10.6959,1.0452,10.74684697,0,0,0,9.94,1.03,9.993222703
27/12/2019 14:00,9.1796,1.46,9.294980159,0.7596,0.03,0.760192186,8.42,1.43,8.540567897,10.5896,1.06,10.64251982,0,0,0,9.83,1.03,9.883815053
27/12/2019 14:30,8.7993,1.4507,8.918083369,0.9193,0.0207,0.919533023,7.88,1.43,8.008701518,10.2093,1.0507,10.26322449,0,0,0,9.29,1.03,9.346924628
27/12/2019 15:00,8.7776,1.6085,8.923762324,0.6476,0.0285,0.64822682,8.13,1.58,8.28210722,10.2476,1.1485,10.31175824,0,0,0,9.6,1.12,9.665112519
27/12/2019 15:30,9.2143,1.6143,9.354639971,0.4143,0.0343,0.415717428,8.8,1.58,8.940715855,10.7743,1.1543,10.8359563,0,0,0,10.36,1.12,10.42036468
27/12/2019 16:00,9.4886,1.6759,9.635464222,0.2286,0.0559,0.235335441,9.26,1.62,9.400638276,11.1386,1.1759,11.20049779,0,0,0,10.91,1.12,10.96733787
27/12/2019 16:30,10.0683,3.0443,10.51848028,0.2483,0.0543,0.254168015,9.82,2.99,10.26511081,12.0483,-0.9457,12.08535814,0,0,0,11.8,-1,11.84229707
27/12/2019 17:00,10.6657,4.3338,11.51255745,0.3157,0.0438,0.318723909,10.35,4.29,11.2038654,12.9457,-2.7362,13.23170204,0,0,0,12.63,-2.78,12.93233544
27/12/2019 17:30,11.5079,0.0345,11.50795171,0.3179,0.0345,0.319766571,11.19,0,11.19,13.4079,-0.5555,13.41940247,0,0,0,13.09,-0.59,13.10328966
27/12/2019 18:00,11.6305,0.0315,11.63054266,0.2905,0.0315,0.292202841,11.34,0,11.34,13.5505,-0.5585,13.56200474,0,0,0,13.26,-0.59,13.27311945
27/12/2019 18:30,11.3625,0.023,11.36252328,0.3925,0.023,0.393173308,10.97,0,10.97,13.2525,-0.567,13.26462383,0,0,0,12.86,-0.59,12.8735271
27/12/2019 19:00,11.0881,0.5614,11.10230298,0.3781,0.0214,0.378705123,10.71,0.54,10.7236048,12.9281,-0.5186,12.93849742,0,0,0,12.55,-0.54,12.56161216
27/12/2019 19:30,10.6596,0.5633,10.67447324,0.4096,0.0233,0.410262172,10.25,0.54,10.26421453,12.4596,-0.5167,12.47030918,0,0,0,12.05,-0.54,12.06209352
27/12/2019 20:00,10.2123,0.5593,10.22760421,0.3923,0.0193,0.392774465,9.82,0.54,9.834836043,11.9523,-0.5207,11.96363673,0,0,0,11.56,-0.54,11.57260558
27/12/2019 20:30,9.8154,0.6385,9.836145557,0.3254,0.0185,0.325925467,9.49,0.62,9.510231333,11.5354,0.0185,11.53541483,0,0,0,11.21,0,11.21
27/12/2019 21:00,9.4627,0.6846,9.487432132,0.3527,0.0146,0.353002054,9.11,0.67,9.134604534,11.1227,0.0146,11.12270958,0,0,0,10.77,0,10.77
27/12/2019 21:30,9.0309,0.7691,9.063590327,0.3209,0.0091,0.321029002,8.71,0.76,8.743094418,10.6509,0.5491,10.66504485,0,0,0,10.33,0.54,10.3441046
27/12/2019 22:00,8.5001,0.8522,8.542712968,0.3401,0.0122,0.340318748,8.16,0.84,8.203121357,10.0601,0.5522,10.07524376,0,0,0,9.72,0.54,9.734988444
27/12/2019 22:30,7.6325,2.8264,8.139016723,0.4325,0.0064,0.43254735,7.2,2.82,7.732554558,9.2625,-0.5836,9.280867158,0,0,0,8.83,-0.59,8.84968926
27/12/2019 23:00,7.0839,1.3561,7.212533981,0.4439,0.0161,0.444191873,6.64,1.34,6.773861528,8.4339,0.9561,8.487920618,0,0,0,7.99,0.94,8.045104101
27/12/2019 23:30,6.617,1.3453,6.752371516,0.477,0.0053,0.477029444,6.14,1.34,6.284520666,7.917,0.9453,7.973235296,0,0,0,7.44,0.94,7.499146618
28/12/2019 00:00,6.06,3.968,7.2435229,0.54,0.008,0.540059256,5.52,3.96,6.79352633,7.54,-0.862,7.589113519,0,0,0,7,-0.87,7.053857101
28/12/2019 00:30,6.1056,5.0328,7.912485526,0.6256,0.0128,0.625730933,5.48,5.02,7.43174273,7.6656,-1.7572,7.864424658,0,0,0,7.04,-1.77,7.25909774
28/12/2019 01:00,6.4667,5.7673,8.664869196,0.6767,0.0073,0.676739374,5.79,5.76,8.167110872,8.1067,-0.9727,8.164847223,0,0,0,7.43,-0.98,7.494351206
28/12/2019 01:30,6.7652,2.2576,7.131948457,0.7152,-0.0024,0.715204027,6.05,2.26,6.458335699,8.1452,1.8676,8.356567046,0,0,0,7.43,1.87,7.661709992
28/12/2019 02:00,6.5897,2.3073,6.981960998,0.7197,-0.0127,0.719812045,5.87,2.32,6.311838084,7.9297,1.9173,8.158197189,0,0,0,7.21,1.93,7.463846193
28/12/2019 02:30,6.4383,2.3072,6.839216237,0.6383,-0.0128,0.638428328,5.8,2.32,6.246791176,7.7683,1.9172,8.001383676,0,0,0,7.13,1.93,7.386595968
28/12/2019 03:00,6.2341,2.3002,6.644917069,0.6841,-0.0198,0.684386477,5.55,2.32,6.015388599,7.5341,1.9102,7.772485243,0,0,0,6.85,1.93,7.116698673
28/12/2019 03:30,5.9725,2.1575,6.350241137,0.7225,-0.0225,0.722850261,5.25,2.18,5.6846196,7.2225,1.8075,7.445237572,0,0,0,6.5,1.83,6.752695758
28/12/2019 04:00,5.8698,1.4004,6.034539933,0.7698,-0.0296,0.770368873,5.1,1.43,5.296687644,7.0898,1.0304,7.164285603,0,0,0,6.32,1.06,6.408275899
28/12/2019 04:30,5.7166,1.4005,5.885653389,0.7566,-0.0295,0.757174887,4.96,1.43,5.162024797,6.9166,1.0305,6.992945432,0,0,0,6.16,1.06,6.250535977
28/12/2019 05:00,5.5387,1.3468,5.700093677,0.8587,-0.0232,0.859013347,4.68,1.37,4.876402362,6.6987,1.0368,6.778461177,0,0,0,5.84,1.06,5.935419109
28/12/2019 05:30,5.6296,1.349,5.78897203,0.8196,-0.021,0.81986899,4.81,1.37,5.001299831,6.7696,1.039,6.848868896,0,0,0,5.95,1.06,6.043682652
28/12/2019 06:00,5.8521,1.4933,6.039620791,0.6921,-0.0267,0.692614828,5.16,1.52,5.379219274,6.9621,1.1833,7.061942743,0,0,0,6.27,1.21,6.38568712
28/12/2019 06:30,6.2922,1.2389,6.413006631,0.6122,-0.0211,0.612563507,5.68,1.26,5.818075283,7.4522,0.9289,7.50986951,0,0,0,6.84,0.95,6.905657101
28/12/2019 07:00,6.4361,1.201,6.547196668,0.6261,-0.009,0.626164683,5.81,1.21,5.9346609,7.5961,0.941,7.654163325,0,0,0,6.97,0.95,7.03444383
28/12/2019 07:30,6.8374,1.1472,6.932972422,0.5674,-0.0128,0.567544359,6.27,1.16,6.376401807,8.0474,0.8072,8.087782057,0,0,0,7.48,0.82,7.52481229
28/12/2019 08:00,7.0228,1.0721,7.104162037,0.5928,-0.0179,0.59307019,6.43,1.09,6.521732899,8.2428,0.8021,8.281733892,0,0,0,7.65,0.82,7.693822197
28/12/2019 08:30,7.4852,1.0592,7.559770081,0.6652,-0.0308,0.665912667,6.82,1.09,6.906554858,8.7352,0.7092,8.763942245,0,0,0,8.07,0.74,8.103857106
28/12/2019 09:00,7.9373,1.0292,8.003748118,0.7573,-0.0208,0.757585593,7.18,1.05,7.256369616,9.2273,0.6792,9.252263395,0,0,0,8.47,0.7,8.498876396
28/12/2019 09:30,8.3108,1.1419,8.388881466,0.9108,-0.0381,0.911596539,7.4,1.18,7.493490508,9.6208,0.8019,9.654161603,0,0,0,8.71,0.84,8.750411419
28/12/2019 10:00,8.2518,1.7453,8.434350913,1.2018,-0.0547,1.203044193,7.05,1.8,7.276159701,9.5318,1.3853,9.631939957,0,0,0,8.33,1.44,8.45354955
28/12/2019 10:30,8.6023,1.5614,8.742856241,1.3223,-0.0486,1.323192824,7.28,1.61,7.455903701,9.8823,1.1814,9.952665937,0,0,0,8.56,1.23,8.647918825
28/12/2019 11:00,8.5594,2.3328,8.871599867,1.5594,-0.0672,1.56084727,7,2.4,7.4,9.9394,-0.2172,9.94177289,0,0,0,8.38,-0.15,8.381342375
28/12/2019 11:30,8.5235,4.0042,9.417200746,1.5235,-0.0558,1.524521528,7,4.06,8.092193769,10.1935,-2.9858,10.62179099,0,0,0,8.67,-2.93,9.151710223
28/12/2019 12:00,8.7776,3.9813,9.638309574,1.8276,-0.0787,1.829293702,6.95,4.06,8.048981302,10.3776,-3.0587,10.81897534,0,0,0,8.55,-2.98,9.054440899
28/12/2019 12:30,8.4465,3.9256,9.314166501,2.1065,-0.0944,2.108614144,6.34,4.02,7.507063341,9.9765,-3.0744,10.43946778,0,0,0,7.87,-2.98,8.415301539
28/12/2019 13:00,8.5269,3.9475,9.396317356,1.9369,-0.0725,1.938256397,6.59,4.02,7.719358782,10.1169,-3.0525,10.56737535,0,0,0,8.18,-2.98,8.705906041
28/12/2019 13:30,8.4011,3.9837,9.297760316,1.9211,-0.0763,1.9226146,6.48,4.06,7.646829408,9.9311,-3.0563,10.39075151,0,0,0,8.01,-2.98,8.5463735
28/12/2019 14:00,8.2605,4.1253,9.233307118,1.6105,-0.0647,1.6117991,6.65,4.19,7.859936387,9.8305,-2.8947,10.24782993,0,0,0,8.22,-2.83,8.693520576
28/12/2019 14:30,8.3772,4.1224,9.336576546,1.5772,-0.0676,1.578648029,6.8,4.19,7.987246084,9.9572,-2.8976,10.37024193,0,0,0,8.38,-2.83,8.844959016
28/12/2019 15:00,8.3089,4.1881,9.304730024,1.5589,-0.0619,1.560128463,6.75,4.25,7.976528067,9.8889,-2.8919,10.30307861,0,0,0,8.33,-2.83,8.797601946
28/12/2019 15:30,8.5138,4.1124,9.454978805,1.3838,-0.0576,1.384998267,7.13,4.17,8.25989104,10.1538,-2.9876,10.5842056,0,0,0,8.77,-2.93,9.246502041
28/12/2019 16:00,9.1585,4.2221,10.08485254,0.8885,-0.0179,0.888680291,8.27,4.24,9.293573048,10.9485,-2.8579,11.31535438,0,0,0,10.06,-2.84,10.4531909
28/12/2019 16:30,9.9849,4.1409,10.80949956,0.7549,0.0009,0.754900536,9.23,4.14,10.11595275,11.9149,-2.9691,12.27926695,0,0,0,11.16,-2.97,11.54844145
28/12/2019 17:00,10.8148,3.9311,11.50710416,0.8248,-0.0089,0.824848016,9.99,3.94,10.73888728,12.8148,-3.0989,13.18416779,0,0,0,11.99,-3.09,12.38176886
28/12/2019 17:30,11.547,-0.0175,11.54701326,0.847,-0.0175,0.847180766,10.7,0,10.7,13.187,-0.6175,13.20144974,0,0,0,12.34,-0.6,12.3545781
28/12/2019 18:00,11.6101,-0.0152,11.61010995,0.8201,-0.0152,0.820240849,10.79,0,10.79,13.2501,-0.5552,13.26172677,0,0,0,12.43,-0.54,12.44172416
28/12/2019 18:30,11.3435,-0.0139,11.34350852,0.8435,-0.0139,0.843614521,10.5,0,10.5,12.9635,-0.5539,12.97532803,0,0,0,12.12,-0.54,12.13202374
28/12/2019 19:00,11.0415,0.5273,11.05408375,0.8115,-0.0127,0.811599372,10.23,0.54,10.24424229,12.6315,-0.5527,12.6435861,0,0,0,11.82,-0.54,11.8323286
28/12/2019 19:30,10.6982,0.5117,10.71043044,0.8882,-0.0283,0.888650736,9.81,0.54,9.824851144,12.2382,-0.5683,12.25138785,0,0,0,11.35,-0.54,11.36283855
28/12/2019 20:00,10.3168,0.5117,10.32948204,0.7768,-0.0283,0.777315335,9.54,0.54,9.555270797,11.8468,-0.0283,11.8468338,0,0,0,11.07,0,11.07
28/12/2019 20:30,9.8306,1.0833,9.890107949,0.7006,-0.0367,0.701560582,9.13,1.12,9.198440085,11.3806,-2.5567,11.66425185,0,0,0,10.68,-2.52,10.97327663
28/12/2019 21:00,9.0237,4.4583,10.06496898,0.6837,-0.0317,0.684434497,8.34,4.49,9.471837203,10.8337,-2.7317,11.17279019,0,0,0,10.15,-2.7,10.50297577
28/12/2019 21:30,8.8381,2.1808,9.103180777,0.7281,-0.0292,0.728685289,8.11,2.21,8.40572424,10.3281,-1.3892,10.42110965,0,0,0,9.6,-1.36,9.695854784
28/12/2019 22:00,8.1832,1.0075,8.244987477,0.9932,-0.0425,0.994108892,7.19,1.05,7.266264515,9.3532,0.7375,9.382230891,0,0,0,8.36,0.78,8.396308713
28/12/2019 22:30,7.5394,1.7279,7.734868504,1.0494,-0.0521,1.050692519,6.49,1.78,6.729673098,8.7194,0.2279,8.722377816,0,0,0,7.67,0.28,7.67510912
28/12/2019 23:00,6.804,4.822,8.339430436,1.014,-0.028,1.014386514,5.79,4.85,7.552919965,8.184,-2.028,8.431526552,0,0,0,7.17,-2,7.44371547
28/12/2019 23:30,6.3377,4.9138,8.019468295,1.0177,-0.0262,1.018037195,5.32,4.94,7.259889806,7.6577,-1.9462,7.901143191,0,0,0,6.64,-1.92,6.912018518
29/12/2019 00:00,6.0016,4.9697,7.792119137,0.9316,-0.0203,0.931821147,5.07,4.99,7.11371914,7.3416,-1.8903,7.581050366,0,0,0,6.41,-1.87,6.677200012
29/12/2019 00:30,6.1901,4.9646,7.935023073,0.9901,-0.0254,0.990425752,5.2,4.99,7.206948036,7.5701,-1.9354,7.813589903,0,0,0,6.58,-1.91,6.851605651
29/12/2019 01:00,6.8296,5.0489,8.493222437,0.7496,-0.0111,0.749682179,6.08,5.06,7.9101201,8.3396,-1.7811,8.527675262,0,0,0,7.59,-1.77,7.793651262
29/12/2019 01:30,6.8456,5.0404,8.501051201,0.8256,-0.0196,0.825832622,6.02,5.06,7.864095625,8.3756,-1.8796,8.583913532,0,0,0,7.55,-1.86,7.775737907
29/12/2019 02:00,6.4654,4.9875,8.165571224,1.0454,-0.0225,1.045642104,5.42,5.01,7.380819738,7.8954,-1.8825,8.116720237,0,0,0,6.85,-1.86,7.098034939
29/12/2019 02:30,6.1634,4.9752,7.920865773,1.1734,-0.0348,1.173915925,4.99,5.01,7.071081954,7.5434,-1.8948,7.777734284,0,0,0,6.37,-1.86,6.636000301
29/12/2019 03:00,5.9616,4.9806,7.768336432,1.1216,-0.0294,1.121985258,4.84,5.01,6.966039047,7.3316,-1.8094,7.551575128,0,0,0,6.21,-1.78,6.460069659
29/12/2019 03:30,5.7733,5.0363,7.661286483,1.0433,-0.0337,1.043844136,4.73,5.07,6.933815688,7.1333,-1.8137,7.36026335,0,0,0,6.09,-1.78,6.344801021
29/12/2019 04:00,5.4909,4.7614,7.26779972,1.2009,-0.0386,1.201520191,4.29,4.8,6.43770922,6.7609,-1.6586,6.961373627,0,0,0,5.56,-1.62,5.791200221
29/12/2019 04:30,5.1722,2.2626,5.645441666,1.3522,-0.0474,1.353030524,3.82,2.31,4.464134855,6.1122,2.0126,6.435025066,0,0,0,4.76,2.06,5.186636675
29/12/2019 05:00,5.1007,2.4739,5.668978894,1.2807,-0.0461,1.281529438,3.82,2.52,4.576330408,6.0407,2.2339,6.440525266,0,0,0,4.76,2.28,5.277878362
29/12/2019 05:30,5.1846,2.4825,5.748293956,1.1446,-0.0375,1.145214133,4.04,2.52,4.761512365,6.1346,2.2425,6.531624868,0,0,0,4.99,2.28,5.486209985
29/12/2019 06:00,5.1907,2.3986,5.718098325,1.2207,-0.0414,1.221401838,3.97,2.44,4.659881973,6.1307,2.1786,6.506287763,0,0,0,4.91,2.22,5.388552681
29/12/2019 06:30,5.4735,2.3378,5.951849384,1.3035,-0.0422,1.30418292,4.17,2.38,4.801385217,6.4435,2.0978,6.77638968,0,0,0,5.14,2.14,5.56769252
29/12/2019 07:00,5.8045,4.2731,7.207746101,1.3545,-0.0469,1.355311721,4.45,4.32,6.202007739,7.0645,-1.4869,7.219281949,0,0,0,5.71,-1.44,5.888777462
29/12/2019 07:30,6.0799,4.6232,7.638007741,1.3199,-0.0568,1.321121588,4.76,4.68,6.675327707,7.4399,-2.2768,7.780483934,0,0,0,6.12,-2.22,6.51020737
29/12/2019 08:00,6.2486,4.6299,7.776951586,1.2086,-0.0501,1.20963795,5.04,4.68,6.877790343,7.6186,-2.2701,7.949617599,0,0,0,6.41,-2.22,6.78354627
29/12/2019 08:30,6.6498,4.4531,8.003120619,1.3298,-0.0469,1.330626788,5.32,4.5,6.967955224,8.0698,-2.3369,8.401355465,0,0,0,6.74,-2.29,7.11840572
29/12/2019 09:00,7.3288,3.5789,8.155969265,1.2588,-0.0411,1.259470782,6.07,3.62,7.067481871,8.7288,-1.2511,8.818004346,0,0,0,7.47,-1.21,7.567364138
29/12/2019 09:30,7.8752,3.5776,8.649739696,1.3152,-0.0424,1.315883277,6.56,3.62,7.492529613,9.3852,-1.5624,9.514361397,0,0,0,8.07,-1.52,8.211899902
29/12/2019 10:00,8.679,0.7639,8.712553254,1.409,-0.0561,1.410116382,7.27,0.82,7.316098687,9.959,-2.4661,10.25979192,0,0,0,8.55,-2.41,8.883163851
29/12/2019 10:30,9.1438,0.4737,9.156061933,1.4538,-0.0663,1.455311008,7.69,0.54,7.708936373,10.4438,-0.0663,10.44401044,0,0,0,8.99,0,8.99
29/12/2019 11:00,9.3601,0.4745,9.372119411,1.6201,-0.0655,1.621423529,7.74,0.54,7.758814342,10.6501,-0.0655,10.65030142,0,0,0,9.03,0,9.03
29/12/2019 11:30,9.5263,0.4652,9.537651846,1.6663,-0.0748,1.667978036,7.86,0.54,7.878527781,10.8063,-0.0748,10.80655888,0,0,0,9.14,0,9.14
29/12/2019 12:00,9.5638,-0.0774,9.564113195,1.7838,-0.0774,1.785478423,7.78,0,7.78,10.8338,-0.0774,10.83407648,0,0,0,9.05,0,9.05
29/12/2019 12:30,9.5875,-0.0656,9.587724423,1.6875,-0.0656,1.688774588,7.9,0,7.9,10.8875,-0.0656,10.88769763,0,0,0,9.2,0,9.2
29/12/2019 13:00,9.6099,-0.0574,9.610071424,1.5099,-0.0574,1.510990658,8.1,0,8.1,10.9299,-0.5974,10.94621399,0,0,0,9.42,-0.54,9.435465012
29/12/2019 13:30,9.4221,-0.0473,9.422218725,1.4721,-0.0473,1.472859701,7.95,0,7.95,10.7121,-0.0473,10.71220443,0,0,0,9.24,0,9.24
29/12/2019 14:00,9.188,0.5031,9.201763614,1.398,-0.0369,1.3984869,7.79,0.54,7.808693873,10.468,-0.0369,10.46806504,0,0,0,9.07,0,9.07
29/12/2019 14:30,9.499,0.4978,9.51203479,1.179,-0.0422,1.179754992,8.32,0.54,8.337505622,10.819,-0.0422,10.8190823,0,0,0,9.64,0,9.64
29/12/2019 15:00,9.5152,0.4879,9.527700533,1.1452,-0.0521,1.146384512,8.37,0.54,8.387401266,10.8452,-0.0521,10.84532514,0,0,0,9.7,0,9.7
29/12/2019 15:30,9.6413,0.53,9.655856549,0.8513,-0.01,0.851358732,8.79,0.54,8.80657141,11.0213,-0.01,11.02130454,0,0,0,10.17,0,10.17
29/12/2019 16:00,9.9595,0.5508,9.974719088,0.6695,0.0108,0.669587104,9.29,0.54,9.305681061,11.4095,0.0108,11.40950511,0,0,0,10.74,0,10.74
29/12/2019 16:30,10.3547,1.3721,10.4452128,0.6447,0.0221,0.645078677,9.71,1.35,9.80339737,11.9047,1.0121,11.94764531,0,0,0,11.26,0.99,11.30343753
29/12/2019 17:00,10.975,2.6975,11.30164286,0.805,-0.0125,0.805097044,10.17,2.71,10.5248753,12.835,-1.3325,12.90398315,0,0,0,12.03,-1.32,12.10220228
29/12/2019 17:30,11.3756,4.0197,12.06491871,0.7356,-0.0303,0.736223777,10.64,4.05,11.384731,13.5656,-3.4403,13.99504082,0,0,0,12.83,-3.41,13.27542843
29/12/2019 18:00,11.5346,3.6081,12.08575123,0.6946,-0.0219,0.694945156,10.84,3.63,11.43164468,13.7446,-3.8819,14.28226791,0,0,0,13.05,-3.86,13.60889782
29/12/2019 18:30,11.3611,3.1049,11.77773311,0.7711,-0.0351,0.771898452,10.59,3.14,11.04570957,13.5111,-4.4151,14.21418064,0,0,0,12.74,-4.38,13.47189667
29/12/2019 19:00,11.0128,3.1731,11.46081705,0.7428,-0.0269,0.743286923,10.27,3.2,10.75699307,13.1128,-4.3069,13.8019894,0,0,0,12.37,-4.28,13.08951107
29/12/2019 19:30,10.5722,3.2047,11.04724015,0.7522,-0.0353,0.753027841,9.82,3.24,10.3406963,12.6022,-4.2553,13.30124141,0,0,0,11.85,-4.22,12.57898645
29/12/2019 20:00,9.9835,3.3339,10.52545303,0.8035,-0.0261,0.80392379,9.18,3.36,9.775581824,11.9335,-4.1061,12.62016163,0,0,0,11.13,-4.08,11.8542524
29/12/2019 20:30,9.4478,2.0967,9.677658587,0.9578,-0.0333,0.958378699,8.49,2.13,8.753113732,11.0678,-1.7433,11.20425329,0,0,0,10.11,-1.71,10.25359449
29/12/2019 21:00,9.0953,0.6982,9.12205927,1.0153,-0.0518,1.016620544,8.08,0.75,8.114733514,10.4253,0.5882,10.44188007,0,0,0,9.41,0.64,9.43173897
29/12/2019 21:30,8.7276,0.6453,8.751423533,1.0376,-0.0447,1.038562396,7.69,0.69,7.720893731,10.0376,0.4953,10.04981273,0,0,0,9,0.54,9.016185446
29/12/2019 22:00,8.1425,1.2263,8.234325591,1.1125,-0.0437,1.113357957,7.03,1.27,7.14379451,9.4225,0.1863,9.424341565,0,0,0,8.31,0.23,8.313182303
29/12/2019 22:30,7.3252,4.9127,8.82004401,0.9952,-0.0473,0.996323406,6.33,4.96,8.041797063,8.8852,-2.1773,9.148082549,0,0,0,7.89,-2.13,8.172453732
29/12/2019 23:00,6.9253,2.2309,7.275760778,0.9553,-0.0291,0.955743114,5.97,2.26,6.383455177,8.0953,0.6109,8.118317615,0,0,0,7.14,0.64,7.168626089
29/12/2019 23:30,6.3487,2.2379,6.731581397,0.9087,-0.0221,0.908968701,5.44,2.26,5.890772445,7.4087,2.0479,7.686529132,0,0,0,6.5,2.07,6.821649361
30/12/2019 00:00,6.0593,2.301,6.481490376,0.8393,-0.009,0.839348253,5.22,2.31,5.708283455,7.0993,2.111,7.4065094,0,0,0,6.26,2.12,6.609235962
30/12/2019 00:30,6.2092,2.3135,6.626193997,0.7792,0.0035,0.779207861,5.43,2.31,5.90093213,7.2892,2.1235,7.592212384,0,0,0,6.51,2.12,6.846495454
30/12/2019 01:00,6.8185,3.9271,7.868548574,0.5485,0.0171,0.54876649,6.27,3.91,7.389248947,8.2385,-0.1429,8.239739235,0,0,0,7.69,-0.16,7.691664319
30/12/2019 01:30,6.794,5.17,8.537408038,0.594,0.02,0.594336605,6.2,5.15,8.059931761,8.384,-1.84,8.583534004,0,0,0,7.79,-1.86,8.008976214
30/12/2019 02:00,6.5531,5.2174,8.37641823,0.5831,0.0074,0.583146954,5.97,5.21,7.923698631,8.1231,-1.8526,8.331679325,0,0,0,7.54,-1.86,7.766028586
30/12/2019 02:30,6.4513,4.8272,8.057365049,0.6213,0.0072,0.621341718,5.83,4.82,7.564476188,7.9813,-2.2828,8.301344803,0,0,0,7.36,-2.29,7.708028282
30/12/2019 03:00,6.4126,3.6386,7.372980993,0.7026,-0.0014,0.702601395,5.71,3.64,6.771536015,7.8426,-2.4714,8.222784973,0,0,0,7.14,-2.47,7.555163797
30/12/2019 03:30,6.0518,1.4778,6.229620862,0.6918,-0.0022,0.691803498,5.36,1.48,5.56057551,7.1518,1.2178,7.254741903,0,0,0,6.46,1.22,6.574191966
30/12/2019 04:00,5.7288,2.1864,6.131842659,0.8388,-0.0136,0.838910245,4.89,2.2,5.36209847,6.8188,0.6764,6.852266078,0,0,0,5.98,0.69,6.019676071
30/12/2019 04:30,5.2472,5.3971,7.527403022,0.8172,-0.0029,0.817205146,4.43,5.4,6.984618816,6.5572,-1.4129,6.707693959,0,0,0,5.74,-1.41,5.910642943
30/12/2019 05:00,5.1042,5.3917,7.42450581,0.8842,-0.0083,0.884238955,4.22,5.4,6.853349546,6.3942,-1.3583,6.536877889,0,0,0,5.51,-1.35,5.672971003
30/12/2019 05:30,5.2257,5.3417,7.472730383,0.7457,0.0017,0.745701938,4.48,5.34,6.970365844,6.5857,-1.3483,6.722302982,0,0,0,5.84,-1.35,5.994005339
30/12/2019 06:00,5.4131,4.5916,7.098199925,0.8831,-0.0084,0.883139949,4.53,4.6,6.456074659,6.6631,-0.1284,6.664337039,0,0,0,5.78,-0.12,5.781245541
30/12/2019 06:30,6.2078,1.1983,6.322396992,0.9278,-0.0217,0.928053732,5.28,1.22,5.419114319,7.3278,0.9283,7.386365394,0,0,0,6.4,0.95,6.470123646
30/12/2019 07:00,6.5565,1.1969,6.664852726,0.9765,-0.0231,0.976773188,5.58,1.22,5.711812322,7.7065,0.8569,7.753993801,0,0,0,6.73,0.88,6.787289592
30/12/2019 07:30,6.9341,1.1407,7.027299574,0.9341,-0.0193,0.934299363,6,1.16,6.111104646,8.1241,0.8607,8.169565796,0,0,0,7.19,0.88,7.243652394
30/12/2019 08:00,7.1229,1.0798,7.204281536,0.9029,-0.0102,0.902957613,6.22,1.09,6.31478424,8.3329,0.7698,8.36838183,0,0,0,7.43,0.78,7.470829941
30/12/2019 08:30,7.6821,0.9876,7.745322083,0.8921,-0.0224,0.89238118,6.79,1.01,6.86470684,8.9521,0.6676,8.976958514,0,0,0,8.06,0.69,8.089480824
30/12/2019 09:00,8.2782,1.2037,8.365254863,0.7582,-0.0063,0.758226173,7.52,1.21,7.616725018,9.6282,0.8537,9.665973253,0,0,0,8.87,0.86,8.911593572
30/12/2019 09:30,8.7546,1.8848,8.955193588,0.6246,0.0148,0.62477532,8.13,1.87,8.342289854,10.1946,1.4848,10.30215998,0,0,0,9.57,1.47,9.682241476
30/12/2019 10:00,8.991,1.75,9.159726033,0.761,2.60E-18,0.761,8.23,1.75,8.414000238,10.431,1.37,10.52058273,0,0,0,9.67,1.37,9.766565415
30/12/2019 10:30,9.0982,1.6156,9.240530645,0.9482,-0.0044,0.948210209,8.15,1.62,8.309446432,10.5282,1.2156,10.59814505,0,0,0,9.58,1.22,9.657370242
30/12/2019 11:00,9.139,1.619,9.281297431,0.929,-0.001,0.929000538,8.21,1.62,8.368303293,10.549,1.219,10.6191978,0,0,0,9.62,1.22,9.697051098
30/12/2019 11:30,9.1307,1.5124,9.255108657,1.2207,-0.0276,1.221011978,7.91,1.54,8.058517233,10.5007,1.1024,10.55840832,0,0,0,9.28,1.13,9.348545341
30/12/2019 12:00,9.1283,1.5876,9.265329711,1.2183,-0.0224,1.218505909,7.91,1.61,8.072186816,10.4983,1.1876,10.56525895,0,0,0,9.28,1.21,9.358552238
30/12/2019 12:30,9.2389,1.6055,9.377361221,1.0989,-0.0045,1.098909214,8.14,1.61,8.29769245,10.6189,1.2055,10.68710753,0,0,0,9.52,1.21,9.596587935
30/12/2019 13:00,9.2755,1.6,9.412486401,1.0455,-0.01,1.045547823,8.23,1.61,8.386000238,10.6955,1.16,10.75822105,0,0,0,9.65,1.17,9.720668701
30/12/2019 13:30,9.2189,1.6098,9.358395869,0.9889,-0.0002,0.98890002,8.23,1.61,8.386000238,10.6389,1.1698,10.70301945,0,0,0,9.65,1.17,9.720668701
30/12/2019 14:00,9.1551,1.6159,9.296611685,0.9251,0.0059,0.925118814,8.23,1.61,8.386000238,10.5751,1.1759,10.64027635,0,0,0,9.65,1.17,9.720668701
30/12/2019 14:30,9.0239,1.6619,9.175657078,0.7939,0.0119,0.793989181,8.23,1.65,8.3937715,10.4939,1.2419,10.56713078,0,0,0,9.7,1.23,9.777673547
30/12/2019 15:00,9.1321,1.7578,9.29973716,0.5621,0.0178,0.562381765,8.57,1.74,8.744855631,10.6121,1.3278,10.69484545,0,0,0,10.05,1.31,10.1350185
30/12/2019 15:30,9.5019,2.1296,9.737622901,0.3519,0.0496,0.355378348,9.15,2.08,9.383437536,11.1319,0.6796,11.15262542,0,0,0,10.78,0.63,10.7983934
30/12/2019 16:00,9.8491,4.2402,10.72306238,0.3091,0.0702,0.316971371,9.54,4.17,10.41155608,11.9391,-2.8798,12.28150467,0,0,0,11.63,-2.95,11.99830821
30/12/2019 16:30,10.5329,4.3933,11.41240848,0.1929,0.0733,0.206357215,10.34,4.32,11.20615902,12.7129,-2.5667,12.96941692,0,0,0,12.52,-2.64,12.79531164
30/12/2019 17:00,11.835,1.2699,11.90293539,0.145,0.0599,0.15688534,11.69,1.21,11.75245506,13.725,-0.0601,13.72513158,0,0,0,13.58,-0.12,13.58053018
30/12/2019 17:30,12.277,1.2699,12.34250279,0.127,0.0599,0.140417271,12.15,1.21,12.21010237,14.237,0.6799,14.25322535,0,0,0,14.11,0.62,14.12361498
30/12/2019 18:00,12.37,1.277,12.43573999,0.09,0.067,0.112200713,12.28,1.21,12.33946919,14.34,0.687,14.35644695,0,0,0,14.25,0.62,14.26348134
30/12/2019 18:30,12.1817,1.2766,12.24840898,0.0817,0.0666,0.105406119,12.1,1.21,12.1603495,14.1417,0.7266,14.16035404,0,0,0,14.06,0.66,14.07548223
30/12/2019 19:00,11.8612,1.3595,11.93885697,0.0812,0.0695,0.106881664,11.78,1.29,11.85042193,13.7912,0.8195,13.81552669,0,0,0,13.71,0.75,13.7304989
30/12/2019 19:30,11.4212,1.4505,11.51293879,0.0812,0.0705,0.107534599,11.34,1.38,11.42365966,13.2812,0.9405,13.31445882,0,0,0,13.2,0.87,13.22863939
30/12/2019 20:00,10.9046,1.5261,11.0108711,0.0846,0.0661,0.107360933,10.82,1.46,10.91805844,12.7146,1.0361,12.75674552,0,0,0,12.63,0.97,12.66719385
30/12/2019 20:30,10.3887,1.6602,10.52052051,0.0987,0.0602,0.11561025,10.29,1.6,10.4136497,12.1587,1.1602,12.21392851,0,0,0,12.06,1.1,12.11006193
30/12/2019 21:00,10.0159,1.1683,10.0838077,0.1359,0.0483,0.144227945,9.88,1.12,9.943279137,11.7159,1.2483,11.78221396,0,0,0,11.58,1.2,11.64201014
30/12/2019 21:30,9.6433,0.876,9.683006294,0.0833,0.066,0.10627742,9.56,0.81,9.594253488,11.3033,0.606,11.31953298,0,0,0,11.22,0.54,11.23298714
30/12/2019 22:00,9.0604,0.9602,9.11113781,0.0904,0.0502,0.103403095,8.97,0.91,9.01604126,10.6704,0.5902,10.68671007,0,0,0,10.58,0.54,10.59377176
30/12/2019 22:30,8.5641,0.9452,8.616101894,0.1041,0.0352,0.109890172,8.46,0.91,8.508801326,10.1041,0.5752,10.12045907,0,0,0,10,0.54,10.01456939
30/12/2019 23:00,7.8504,1.1303,7.931352864,0.1004,0.0503,0.112295369,7.75,1.08,7.824889776,9.3204,0.7703,9.352177193,0,0,0,9.22,0.72,9.248070069
30/12/2019 23:30,7.2265,1.2334,7.331001147,0.0965,0.0534,0.110289664,7.13,1.18,7.226984157,8.6165,0.8934,8.66269218,0,0,0,8.52,0.84,8.561308311
31/12/2019 00:00,6.9163,1.243,7.027108558,0.0863,0.063,0.106848912,6.83,1.18,6.93118316,8.2863,0.993,8.345586659,0,0,0,8.2,0.93,8.252569297
31/12/2019 00:30,6.9243,1.2356,7.033678828,0.0943,0.0556,0.109470772,6.83,1.18,6.93118316,8.3543,0.9856,8.412237268,0,0,0,8.26,0.93,8.312189844
31/12/2019 01:00,7.4936,1.229,7.593713318,0.1136,0.049,0.123717258,7.38,1.18,7.473740697,8.9636,0.879,9.006595692,0,0,0,8.85,0.83,8.888835694
31/12/2019 01:30,7.528,1.2337,7.628420524,0.098,0.0537,0.111748333,7.43,1.18,7.523117705,9.028,0.8837,9.071147099,0,0,0,8.93,0.83,8.968489282
31/12/2019 02:00,7.2907,1.2681,7.400161086,0.1107,0.0481,0.120698384,7.18,1.22,7.282911506,8.7507,0.9181,8.798730482,0,0,0,8.64,0.87,8.683691611
31/12/2019 02:30,6.9203,2.1797,7.255456166,0.1103,0.0397,0.117227045,6.81,2.14,7.138326134,8.4103,0.3197,8.416374171,0,0,0,8.3,0.28,8.304721549
31/12/2019 03:00,6.3491,5.3277,8.288272323,0.1691,0.0477,0.17569889,6.18,5.28,8.128394675,8.0791,-1.9023,8.300036271,0,0,0,7.91,-1.95,8.146815329
31/12/2019 03:30,6.2366,5.1412,8.082519224,0.1366,0.0512,0.145880088,6.1,5.09,7.944690051,7.9066,-2.0888,8.177860906,0,0,0,7.77,-2.14,8.059311385
31/12/2019 04:00,6.0582,4.9538,7.825721799,0.1382,0.0438,0.144974756,5.92,4.91,7.691196266,7.7082,-2.2762,8.037252869,0,0,0,7.57,-2.32,7.917531181
31/12/2019 04:30,6.057,4.1916,7.365918786,0.137,0.0416,0.143176674,5.92,4.15,7.22972337,7.707,-3.0384,8.284305859,0,0,0,7.57,-3.08,8.172594447
31/12/2019 05:00,5.9847,3.96,7.176227009,0.1947,0.04,0.198766421,5.79,3.92,6.992174197,7.5747,-2.71,8.044885337,0,0,0,7.38,-2.75,7.87571584
31/12/2019 05:30,5.9105,1.5232,6.103617656,0.2505,0.0432,0.254197738,5.66,1.48,5.850299138,7.1005,1.2532,7.210243442,0,0,0,6.85,1.21,6.956047728
31/12/2019 06:00,6.1228,1.4576,6.293907975,0.2828,0.0376,0.285288626,5.84,1.42,6.010158068,7.3228,1.1676,7.415301046,0,0,0,7.04,1.13,7.130112201
31/12/2019 06:30,6.4815,1.3716,6.625038023,0.3615,0.0416,0.36388571,6.12,1.33,6.262850789,7.6915,1.0616,7.764416708,0,0,0,7.33,1.02,7.400628352
31/12/2019 07:00,6.7626,1.2729,6.881354022,0.4526,0.0429,0.454628607,6.31,1.23,6.428763489,8.0226,0.9829,8.082586416,0,0,0,7.57,0.94,7.628138698
31/12/2019 07:30,6.9323,1.9719,7.207299973,0.5423,0.0419,0.543916262,6.39,1.93,6.675102995,8.2023,1.6319,8.363063009,0,0,0,7.66,1.59,7.823279364
31/12/2019 08:00,7.0609,2.0722,7.358690213,0.6109,0.0422,0.61235582,6.45,2.03,6.761908015,8.3309,1.7522,8.513172126,0,0,0,7.72,1.71,7.907117047
31/12/2019 08:30,7.56,1.9914,7.81788168,0.76,0.0314,0.760648381,6.8,1.96,7.076835451,8.86,1.6414,9.010759899,0,0,0,8.1,1.61,8.258456272
31/12/2019 09:00,8.0415,2.0084,8.288509686,0.7415,0.0484,0.74307793,7.3,1.96,7.558544833,9.4015,1.6584,9.54664825,0,0,0,8.66,1.61,8.808388048
31/12/2019 09:30,8.5831,1.7205,8.753840635,1.0031,0.0205,1.003309454,7.58,1.7,7.768294536,9.9531,1.3305,10.04163482,0,0,0,8.95,1.31,9.045363453
31/12/2019 10:00,9.097,1.6369,9.243097458,0.967,0.0169,0.967147667,8.13,1.62,8.28983112,10.537,1.2269,10.608188,0,0,0,9.57,1.21,9.646190958
31/12/2019 10:30,9.2736,1.7692,9.440854072,1.2036,-0.0008,1.203600266,8.07,1.77,8.261827885,10.7736,0.6092,10.79081005,0,0,0,9.57,0.61,9.589421255
31/12/2019 11:00,8.4415,4.0879,9.37922431,1.4915,-0.0021,1.491501478,6.95,4.09,8.064155256,10.1815,-2.9821,10.60923478,0,0,0,8.69,-2.98,9.186756773
31/12/2019 11:30,9.0755,4.085,9.952483371,1.2855,-0.005,1.285509724,7.79,4.09,8.798420313,10.8655,-2.985,11.26806617,0,0,0,9.58,-2.98,10.03278625
31/12/2019 12:00,9.2112,4.111,10.08694832,1.0612,0.021,1.061407763,8.15,4.09,9.118695082,11.0512,-2.959,11.44048524,0,0,0,9.99,-2.98,10.424994
31/12/2019 12:30,9.5484,4.1331,10.40454027,0.8584,0.0431,0.859481338,8.69,4.09,9.604384415,11.4784,-2.9369,11.84816645,0,0,0,10.62,-2.98,11.03017679
31/12/2019 13:00,9.1891,4.205,10.10552244,0.8591,0.035,0.85981266,8.33,4.17,9.315460268,11.0891,-2.825,11.44328466,0,0,0,10.23,-2.86,10.62226435
31/12/2019 13:30,8.7889,4.1733,9.729398548,0.9489,0.0033,0.948905738,7.84,4.17,8.880005631,10.6489,-2.8567,11.02541637,0,0,0,9.7,-2.86,10.11284332
31/12/2019 14:00,9.3587,4.1836,10.25123284,0.8387,0.0136,0.838810259,8.52,4.17,9.485741932,11.2687,-2.8964,11.63497884,0,0,0,10.43,-2.91,10.82834244
31/12/2019 14:30,9.4333,4.1857,10.32023417,0.8433,0.0157,0.843446133,8.59,4.17,9.548664828,11.3433,-2.8943,11.70672573,0,0,0,10.5,-2.91,10.89578359
31/12/2019 15:00,9.2899,4.1902,10.19117354,0.9899,0.0202,0.99010608,8.3,4.17,9.288643604,11.1499,-2.8898,11.5182991,0,0,0,10.16,-2.91,10.56852402
31/12/2019 15:30,8.9375,4.1274,9.844507962,1.2775,0.0174,1.277618492,7.66,4.11,8.692968423,10.7275,-2.8926,11.11064314,0,0,0,9.45,-2.91,9.887901699
31/12/2019 16:00,9.6417,4.1457,10.49519925,0.8317,0.0357,0.832465843,8.81,4.11,9.721532801,11.5917,-2.9743,11.96720391,0,0,0,10.76,-3.01,11.17307925
31/12/2019 16:30,10.4047,4.1776,11.21205262,0.7447,0.0676,0.747761894,9.66,4.11,10.49798552,12.4747,-2.9424,12.81701439,0,0,0,11.73,-3.01,12.11003716
31/12/2019 17:00,11.8112,4.1514,12.51952744,0.7412,0.0414,0.742355306,11.07,4.11,11.80834451,13.6312,-1.0086,13.66846324,0,0,0,12.89,-1.05,12.932695
31/12/2019 17:30,12.4221,0.0357,12.4221513,0.8621,0.0357,0.862838861,11.56,0,11.56,14.1921,-0.7543,14.21213112,0,0,0,13.33,-0.79,13.35338908
31/12/2019 18:00,12.5116,0.046,12.51168456,0.7116,0.046,0.71308524,11.8,0,11.8,14.3216,-0.704,14.33889265,0,0,0,13.61,-0.75,13.63064929
31/12/2019 18:30,12.4544,0.0516,12.45450689,0.3744,0.0516,0.377939043,12.08,0,12.08,14.3044,-0.5784,14.31608906,0,0,0,13.93,-0.63,13.94423895
31/12/2019 19:00,12.0113,0.0525,12.01141474,0.3113,0.0525,0.315695961,11.7,0,11.7,13.8313,-0.4875,13.83988858,0,0,0,13.52,-0.54,13.53077973
31/12/2019 19:30,11.3054,0.587,11.32062888,0.4654,0.047,0.467767207,10.84,0.54,10.85344185,13.0454,-0.493,13.05471218,0,0,0,12.58,-0.54,12.59158449
31/12/2019 20:00,10.5978,0.5832,10.6138347,0.4278,0.0432,0.429975674,10.17,0.54,10.18432619,12.2578,0.0432,12.25787612,0,0,0,11.83,0,11.83
31/12/2019 20:30,10.2462,0.5787,10.26252932,0.3062,0.0387,0.308635918,9.94,0.54,9.954657202,11.8962,0.0387,11.89626295,0,0,0,11.59,0,11.59
31/12/2019 21:00,9.6178,0.6776,9.641639829,0.4078,0.0376,0.40952973,9.21,0.64,9.23220992,11.1878,0.0376,11.18786318,0,0,0,10.78,0,10.78
31/12/2019 21:30,9.189,0.7472,9.219329088,0.379,0.0272,0.379974789,8.81,0.72,8.83937215,10.729,0.5672,10.74398235,0,0,0,10.35,0.54,10.36407738
31/12/2019 22:00,8.7508,0.8783,8.794766144,0.3008,0.0483,0.304653131,8.45,0.83,8.490665463,10.2308,0.5883,10.2477005,0,0,0,9.93,0.54,9.94467194
31/12/2019 22:30,8.3395,0.952,8.393662148,0.3395,0.052,0.343459241,8,0.9,8.050465825,9.7895,0.592,9.80738366,0,0,0,9.45,0.54,9.465415997
31/12/2019 23:00,7.9921,0.9568,8.049169439,0.3321,0.0568,0.33692232,7.66,0.9,7.71269084,9.4021,0.6768,9.426427884,0,0,0,9.07,0.62,9.091166042
31/12/2019 23:30,7.6688,1.0034,7.73416479,0.3788,0.0534,0.382545422,7.29,0.95,7.351639273,9.0288,0.7234,9.057733547,0,0,0,8.65,0.67,8.675909174
01/01/2020 00:00,7.5284,1.1152,7.610550414,0.3184,0.0552,0.323149501,7.21,1.06,7.287503002,8.8784,0.7252,8.907968433,0,0,0,8.56,0.67,8.586180757
01/01/2020 00:30,7.8393,1.1155,7.918267787,0.2593,0.0555,0.265173038,7.58,1.06,7.653757247,9.2493,0.7255,9.277709887,0,0,0,8.99,0.67,9.014932057
01/01/2020 01:00,8.4558,1.1184,8.529441494,0.1458,0.0584,0.157061135,8.31,1.06,8.377332511,9.9458,0.7284,9.972437225,0,0,0,9.8,0.67,9.822876361
01/01/2020 01:30,8.4554,1.1184,8.529044948,0.1454,0.0584,0.156689885,8.31,1.06,8.377332511,9.9454,0.7284,9.972038293,0,0,0,9.8,0.67,9.822876361
