Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/01/2020 02:00,8.0169,1.115,8.094066383,0.2069,0.055,0.21408552,7.81,1.06,7.881605166,9.4769,0.725,9.504591449,0,0,0,9.27,0.67,9.294180975
01/01/2020 02:30,7.6266,1.181,7.717498854,0.1466,0.051,0.155217782,7.48,1.13,7.564872768,9.0566,0.851,9.096494081,0,0,0,8.91,0.8,8.94584261
01/01/2020 03:00,7.2742,1.228,7.377124754,0.1242,0.048,0.133152694,7.15,1.18,7.246716498,8.6642,0.898,8.710612243,0,0,0,8.54,0.85,8.582196688
01/01/2020 03:30,6.9109,1.2269,7.018961634,0.1009,0.0469,0.111267336,6.81,1.18,6.911475964,8.2509,0.8969,8.29950483,0,0,0,8.15,0.85,8.19420527
01/01/2020 04:00,6.3968,3.4289,7.257851297,0.0968,0.0489,0.108450219,6.3,3.38,7.149433544,7.8768,-0.4411,7.88914111,0,0,0,7.78,-0.49,7.795415319
01/01/2020 04:30,5.9325,5.4081,8.027583812,0.1225,0.0481,0.131604939,5.81,5.36,7.904789687,7.5525,-1.7019,7.741880899,0,0,0,7.43,-1.75,7.633308588
01/01/2020 05:00,5.7564,5.4024,7.894432641,0.2064,0.0424,0.210710038,5.55,5.36,7.715704764,7.3364,-1.7076,7.532507067,0,0,0,7.13,-1.75,7.341621074
01/01/2020 05:30,5.7666,5.3931,7.895517917,0.2166,0.0331,0.219114513,5.55,5.36,7.715704764,7.3466,-1.8269,7.570343134,0,0,0,7.13,-1.86,7.368615881
01/01/2020 06:00,5.7937,5.3436,7.881688947,0.2437,0.0336,0.246005386,5.55,5.31,7.681054615,7.3737,-1.8264,7.596524775,0,0,0,7.13,-1.86,7.368615881
01/01/2020 06:30,6.0502,5.2608,8.017539316,0.1902,0.0408,0.19452681,5.86,5.22,7.84780224,7.7302,-1.9292,7.967295945,0,0,0,7.54,-1.97,7.793105928
01/01/2020 07:00,6.2539,5.1716,8.115214832,0.1639,0.0416,0.169096925,6.09,5.13,7.962725664,7.9439,-1.9684,8.184139892,0,0,0,7.78,-2.01,8.035452694
01/01/2020 07:30,6.3685,5.1677,8.20139717,0.1885,0.0377,0.192233036,6.18,5.13,8.031768174,8.0985,-2.0223,8.347179137,0,0,0,7.91,-2.06,8.173842426
01/01/2020 08:00,6.3118,5.1697,8.158714196,0.1918,0.0397,0.195865592,6.12,5.13,7.985693458,8.0218,-2.0203,8.272296376,0,0,0,7.83,-2.06,8.096449839
01/01/2020 08:30,6.7123,5.1735,8.474672474,0.1523,0.0435,0.158390467,6.56,5.13,8.327694759,8.4923,-2.0165,8.728426636,0,0,0,8.34,-2.06,8.590646076
01/01/2020 09:00,7.1941,5.1188,8.829336796,0.1241,0.0488,0.133350103,7.07,5.07,8.699988506,9.0241,-2.0712,9.258739129,0,0,0,8.9,-2.12,9.149010875
01/01/2020 09:30,7.6907,4.9931,9.169400967,0.1807,0.0531,0.188340383,7.51,4.94,8.989087829,9.5807,-2.1269,9.813944982,0,0,0,9.4,-2.18,9.64947667
01/01/2020 10:00,8.1468,4.9168,9.515527966,0.3268,0.0368,0.328865444,7.82,4.88,9.217743759,10.1068,-2.2632,10.35709807,0,0,0,9.78,-2.3,10.04681044
01/01/2020 10:30,8.609,4.8548,9.88351982,0.509,0.0248,0.509603807,8.1,4.83,9.430742283,10.579,-2.3552,10.83799834,0,0,0,10.07,-2.38,10.34742963
01/01/2020 11:00,8.9162,4.7487,10.10191933,0.5662,0.0087,0.566266836,8.35,4.74,9.60156758,10.9162,-2.4713,11.19244147,0,0,0,10.35,-2.48,10.64297421
01/01/2020 11:30,9.13,4.7515,10.29240751,0.5,0.0115,0.500132233,8.63,4.74,9.846039813,11.15,-2.4685,11.41998215,0,0,0,10.65,-2.48,10.93493941
01/01/2020 12:00,9.2436,4.7196,10.37876511,0.5436,0.0196,0.543953233,8.7,4.7,9.888377015,11.2936,-2.5104,11.56924843,0,0,0,10.75,-2.53,11.04370409
01/01/2020 12:30,9.5,4.642,10.57346509,0.63,0.022,0.63038401,8.87,4.62,10.00106494,11.56,-2.548,11.83747879,0,0,0,10.93,-2.57,11.22808087
01/01/2020 13:00,9.6743,4.5816,10.70435141,0.5443,0.0216,0.544728419,9.13,4.56,10.20541523,11.7843,-2.5484,12.05670225,0,0,0,11.24,-2.57,11.53006938
01/01/2020 13:30,9.8319,4.5004,10.81294862,0.4719,0.0204,0.472340735,9.36,4.48,10.37689742,11.9519,-2.6596,12.24423888,0,0,0,11.48,-2.68,11.78867253
01/01/2020 14:00,9.7044,4.5883,10.73442482,0.3444,0.0383,0.346523087,9.36,4.55,10.40730993,11.8244,-2.6017,12.10724074,0,0,0,11.48,-2.64,11.77964346
01/01/2020 14:30,9.6737,4.6928,10.75187628,0.2237,0.0628,0.232347864,9.45,4.63,10.52327896,11.8237,-2.4872,12.08246852,0,0,0,11.6,-2.55,11.87697352
01/01/2020 15:00,9.5473,4.6909,10.63745647,0.2373,0.0609,0.24499,9.31,4.63,10.39774014,11.6873,-2.4891,11.9494184,0,0,0,11.45,-2.55,11.73051576
01/01/2020 15:30,9.4257,4.6969,10.53112957,0.2957,0.0669,0.303173383,9.13,4.63,10.23688429,11.5357,-2.4831,11.79992204,0,0,0,11.24,-2.55,11.52562797
01/01/2020 16:00,9.5027,4.6912,10.59757825,0.2927,0.0612,0.299029647,9.21,4.63,10.30829763,11.6427,-2.4888,11.90573764,0,0,0,11.35,-2.55,11.6329274
01/01/2020 16:30,9.8883,4.7025,10.94951977,0.2183,0.0725,0.230024216,9.67,4.63,10.72127791,12.0783,-2.4775,12.32977442,0,0,0,11.86,-2.55,12.1310387
01/01/2020 17:00,11.0224,2.2114,11.24204571,0.1524,0.0614,0.164303743,10.87,2.15,11.08058663,13.0224,-1.6686,13.1288662,0,0,0,12.87,-1.73,12.98575373
01/01/2020 17:30,11.3847,1.3812,11.46817804,0.1347,0.0412,0.140859966,11.25,1.34,11.32952338,13.3147,0.7912,13.33818704,0,0,0,13.18,0.75,13.2013219
01/01/2020 18:00,11.4742,1.378,11.55664959,0.1642,0.038,0.168539728,11.31,1.34,11.38910444,13.4042,0.788,13.42734231,0,0,0,13.24,0.75,13.26122543
01/01/2020 18:30,11.2531,1.3796,11.33735224,0.2431,0.0396,0.246304222,11.01,1.34,11.09124429,13.1531,0.8396,13.17986979,0,0,0,12.91,0.8,12.93476324
01/01/2020 19:00,10.7761,1.5066,10.88090873,0.3561,0.0366,0.357975935,10.42,1.47,10.52317918,12.5961,0.9366,12.63087308,0,0,0,12.24,0.9,12.27304363
01/01/2020 19:30,10.3888,1.5023,10.49686004,0.4588,0.0323,0.459935572,9.93,1.47,10.03821697,12.1388,0.9323,12.17454922,0,0,0,11.68,0.9,11.71462334
01/01/2020 20:00,10.0915,0.8969,10.13127839,0.4315,0.0269,0.432337669,9.66,0.87,9.699097896,11.7915,1.0569,11.83877147,0,0,0,11.36,1.03,11.40659897
01/01/2020 20:30,9.7261,0.7143,9.752294381,0.4661,0.0243,0.466733007,9.26,0.69,9.285671758,11.3761,0.0243,11.37612595,0,0,0,10.91,0,10.91
01/01/2020 21:00,9.312,0.8264,9.348597807,0.452,0.0264,0.452770317,8.86,0.8,8.896044065,10.922,0.5664,10.9366765,0,0,0,10.47,0.54,10.48391625
01/01/2020 21:30,8.9587,0.8197,8.996122152,0.5887,0.0197,0.589029524,8.37,0.8,8.408144861,10.5087,0.5597,10.52359443,0,0,0,9.92,0.54,9.934686709
01/01/2020 22:00,8.3884,0.8948,8.435989663,0.6784,0.0048,0.678416981,7.71,0.89,7.761198361,9.8584,0.5448,9.873442034,0,0,0,9.18,0.54,9.195868638
01/01/2020 22:30,7.7385,2.156,8.033225893,0.7385,-0.004,0.738510833,7,2.16,7.325680856,9.2685,-0.234,9.271453405,0,0,0,8.53,-0.23,8.533100257
01/01/2020 23:00,6.9099,4.918,8.4813585,0.7299,0.008,0.72994384,6.18,4.91,7.893066578,8.5799,-2.232,8.865467163,0,0,0,7.85,-2.24,8.163338778
01/01/2020 23:30,6.5151,4.4877,7.91113009,0.7251,0.0077,0.725140883,5.79,4.48,7.320826456,8.1051,-2.2323,8.406890585,0,0,0,7.38,-2.24,7.712457455
02/01/2020 00:00,6.2346,1.4657,6.404569747,0.7546,0.0057,0.754621528,5.48,1.46,5.671155085,7.4346,1.1457,7.522360378,0,0,0,6.68,1.14,6.776577307
02/01/2020 00:30,6.3114,1.4638,6.478925868,0.8314,0.0038,0.831408684,5.48,1.46,5.671155085,7.5114,1.1438,7.597987128,0,0,0,6.68,1.14,6.776577307
02/01/2020 01:00,6.8014,2.1265,7.126081968,0.7914,0.0065,0.791426693,6.01,2.12,6.372950651,8.1014,1.7365,8.285415754,0,0,0,7.31,1.73,7.511923855
02/01/2020 01:30,6.7711,2.3795,7.17703389,0.8011,0.0095,0.801156327,5.97,2.37,6.42322349,8.1111,2.0195,8.358727383,0,0,0,7.31,2.01,7.581305956
02/01/2020 02:00,6.5364,2.366,6.951437331,0.8464,-0.004,0.846409452,5.69,2.37,6.163846202,7.8164,2.006,8.069705382,0,0,0,6.97,2.01,7.254033361
02/01/2020 02:30,6.2237,2.3587,6.655667313,0.9937,-0.0113,0.993764248,5.23,2.37,5.741933472,7.4537,1.9987,7.717023091,0,0,0,6.46,2.01,6.765478549
02/01/2020 03:00,6.0076,2.3414,6.4477447,1.1476,-0.0286,1.147956323,4.86,2.37,5.407078694,7.1876,1.9814,7.455705179,0,0,0,6.04,2.01,6.365665715
02/01/2020 03:30,5.7661,2.2518,6.190194864,1.1761,-0.0382,1.176720209,4.59,2.29,5.12954189,6.9061,1.9718,7.182075776,0,0,0,5.73,2.01,6.072314221
02/01/2020 04:00,5.5123,2.0718,5.888786507,1.2523,-0.0382,1.252882489,4.26,2.11,4.753914177,6.6123,1.7618,6.842985498,0,0,0,5.36,1.8,5.654166605
02/01/2020 04:30,5.3938,1.3088,5.550318539,1.4238,-0.0412,1.42439597,3.97,1.35,4.193256491,6.4438,1.0288,6.525410936,0,0,0,5.02,1.07,5.132767285
02/01/2020 05:00,5.3325,1.2556,5.478328907,1.4925,-0.0544,1.493491081,3.84,1.31,4.057302059,6.3525,0.9256,6.419578772,0,0,0,4.86,0.98,4.957822102
02/01/2020 05:30,5.3651,1.2579,5.510590751,1.4751,-0.0521,1.47601979,3.89,1.31,4.104655893,6.4151,0.9279,6.481859796,0,0,0,4.94,0.98,5.03626846
02/01/2020 06:00,5.4778,1.1645,5.600210093,1.5878,-0.0655,1.58915043,3.89,1.23,4.079828428,6.5678,0.8545,6.623153863,0,0,0,4.98,0.92,5.064266976
02/01/2020 06:30,5.9263,1.041,6.017035208,1.5963,-0.069,1.597790565,4.33,1.11,4.470011186,7.0363,0.711,7.072131128,0,0,0,5.44,0.78,5.495634631
02/01/2020 07:00,6.3551,1.0442,6.440314406,1.5551,-0.0658,1.556491455,4.8,1.11,4.926672305,7.5151,0.6542,7.543520773,0,0,0,5.96,0.72,6.003332408
02/01/2020 07:30,6.87,0.9023,6.92900031,1.57,-0.0677,1.571458969,5.3,0.97,5.388033036,8.09,0.5223,8.106842622,0,0,0,6.52,0.59,6.54664036
02/01/2020 08:00,7.021,1.1089,7.108030684,1.551,-0.0511,1.551841554,5.47,1.16,5.591645554,8.251,0.7289,8.283133236,0,0,0,6.7,0.78,6.745250181
02/01/2020 08:30,7.4868,1.5693,7.649501731,1.6468,-0.0507,1.647580265,5.84,1.62,6.06052803,8.7668,1.1393,8.840519596,0,0,0,7.12,1.19,7.218760281
02/01/2020 09:00,7.8813,1.4935,8.021560443,1.6913,-0.0565,1.692243464,6.19,1.55,6.381112756,9.1813,1.0635,9.242689108,0,0,0,7.49,1.12,7.573275381
02/01/2020 09:30,8.2044,1.4023,8.323378199,1.9144,-0.0677,1.915596682,6.29,1.47,6.459489144,9.5044,0.9423,9.550997259,0,0,0,7.59,1.01,7.65690538
02/01/2020 10:00,8.303,1.3805,8.416982194,2.063,-0.0895,2.064940496,6.24,1.47,6.410811181,9.573,0.9205,9.617153906,0,0,0,7.51,1.01,7.577611761
02/01/2020 10:30,8.7735,1.2519,8.862367396,1.8835,-0.0881,1.885559296,6.89,1.34,7.019095383,10.1135,0.8019,10.14524154,0,0,0,8.23,0.89,8.277982846
02/01/2020 11:00,8.7588,1.1913,8.839444164,2.0788,-0.0887,2.080691503,6.68,1.28,6.80152924,10.0588,0.7513,10.08681858,0,0,0,7.98,0.84,8.024088733
02/01/2020 11:30,8.4777,1.1728,8.558437774,2.5277,-0.1072,2.52997216,5.95,1.28,6.086123561,9.6877,0.7328,9.71537581,0,0,0,7.16,0.84,7.209105354
02/01/2020 12:00,8.1602,1.1477,8.240514506,2.5702,-0.1323,2.573602792,5.59,1.28,5.734675231,9.3602,0.7077,9.386915539,0,0,0,6.79,0.84,6.841761469
02/01/2020 12:30,8.2761,1.1581,8.356735416,2.5361,-0.1219,2.539027928,5.74,1.28,5.880986312,9.4861,0.7181,9.513241341,0,0,0,6.95,0.84,7.000578548
02/01/2020 13:00,8.874,1.0958,8.9414011,2.374,-0.1142,2.376745178,6.5,1.21,6.611663936,10.144,0.6458,10.16453608,0,0,0,7.77,0.76,7.80708012
02/01/2020 13:30,8.8012,1.1605,8.877380339,2.1312,-0.0995,2.133521429,6.67,1.26,6.787967295,10.1212,0.7105,10.14610761,0,0,0,7.99,0.81,8.030952621
02/01/2020 14:00,8.7794,1.1113,8.849454901,2.1094,-0.0987,2.111707851,6.67,1.21,6.778864212,10.0994,0.6613,10.12102752,0,0,0,7.99,0.76,8.026063792
02/01/2020 14:30,8.6663,1.1938,8.748137752,1.9963,-0.0862,1.998160186,6.67,1.28,6.79170818,10.0363,0.7238,10.06236573,0,0,0,8.04,0.81,8.080699227
02/01/2020 15:00,8.8915,1.1505,8.96562449,1.9415,-0.0795,1.94312699,6.95,1.23,7.05800255,10.2315,0.7305,10.25754466,0,0,0,8.29,0.81,8.329477775
02/01/2020 15:30,9.0633,1.1572,9.136876859,1.8933,-0.0728,1.894699113,7.17,1.23,7.274737109,10.4133,0.7372,10.43936208,0,0,0,8.52,0.81,8.55841691
02/01/2020 16:00,9.3627,1.1629,9.434642956,1.8827,-0.0671,1.883895353,7.48,1.23,7.580455131,10.7327,0.7429,10.75838044,0,0,0,8.85,0.81,8.886990492
02/01/2020 16:30,10.1138,1.3289,10.20073162,1.8338,-0.0811,1.835592452,8.28,1.41,8.39919639,11.6438,0.0689,11.64400385,0,0,0,9.81,0.15,9.811146722
02/01/2020 17:00,10.7717,3.6432,11.37112251,1.8317,-0.0868,1.833755472,8.94,3.73,9.686924176,12.7917,-3.5668,13.2796706,0,0,0,10.96,-3.48,11.49921736
02/01/2020 17:30,11.0865,3.6359,11.66748692,1.8365,-0.0941,1.838909204,9.25,3.73,9.973735509,13.1565,-3.5741,13.63332986,0,0,0,11.32,-3.48,11.8428375
02/01/2020 18:00,11.0865,3.7258,11.69581412,1.8365,-0.0842,1.838429191,9.25,3.81,10.00392923,13.1565,-3.4342,13.59732407,0,0,0,11.32,-3.35,11.80529119
02/01/2020 18:30,10.8738,3.8036,11.51984806,1.8238,-0.0664,1.825008329,9.05,3.87,9.84273336,12.9238,-3.3464,13.3500187,0,0,0,11.1,-3.28,11.57447191
02/01/2020 19:00,10.4478,3.9248,11.16067112,1.7978,-0.0552,1.798647236,8.65,3.98,9.52170678,12.4478,-3.2352,12.86134689,0,0,0,10.65,-3.18,11.1146255
02/01/2020 19:30,10.062,4.0255,10.83736565,1.672,-0.0445,1.672592075,8.39,4.07,9.325073726,12.032,-3.1545,12.43864519,0,0,0,10.36,-3.11,10.81673241
02/01/2020 20:00,9.6891,4.2307,10.572487,1.4591,-0.0293,1.459394155,8.23,4.26,9.267173248,11.6391,-2.9693,12.01188542,0,0,0,10.18,-2.94,10.596037
02/01/2020 20:30,9.2978,4.4667,10.3150615,1.2678,-0.0133,1.267869761,8.03,4.48,9.195178084,11.2178,-2.7033,11.53892836,0,0,0,9.95,-2.69,10.30721107
02/01/2020 21:00,8.7699,4.5216,9.866915048,1.3099,-0.0184,1.310029225,7.46,4.54,8.732880395,10.6099,-2.5984,10.92344545,0,0,0,9.3,-2.58,9.651238263
02/01/2020 21:30,8.2484,4.5875,9.438286858,1.3484,-0.0125,1.348457938,6.9,4.6,8.292767934,10.0184,-2.5225,10.33108633,0,0,0,8.67,-2.51,9.026017948
02/01/2020 22:00,7.751,4.767,9.099576364,1.231,-0.013,1.231068641,6.52,4.78,8.084478957,9.481,-2.403,9.780785756,0,0,0,8.25,-2.39,8.589214167
02/01/2020 22:30,7.2643,4.8768,8.749470426,1.0343,-0.0132,1.034384227,6.23,4.89,7.919911616,8.9543,-2.3032,9.245767612,0,0,0,7.92,-2.29,8.244422357
02/01/2020 23:00,6.6164,4.8125,8.181497736,1.0764,-0.0275,1.076751229,5.54,4.84,7.356439356,8.2064,-2.1675,8.487818165,0,0,0,7.13,-2.14,7.44422595
02/01/2020 23:30,6.1261,1.2279,6.247946832,1.3261,-0.0221,1.32628414,4.8,1.25,4.960090725,7.2461,0.9079,7.302756166,0,0,0,5.92,0.93,5.992603775
03/01/2020 00:00,5.8764,2.0131,6.211654254,1.1464,-0.0169,1.146524561,4.73,2.03,5.147212838,7.0664,0.5431,7.0872397,0,0,0,5.92,0.56,5.946427499
03/01/2020 00:30,5.633,5.2464,7.697753046,1.183,-0.0036,1.183005478,4.45,5.25,6.882223478,7.103,-1.5936,7.2795721,0,0,0,5.92,-1.59,6.129804238
03/01/2020 01:00,6.1202,5.2496,8.063197145,1.2202,-0.0004,1.220200066,4.9,5.25,7.181399585,7.6202,-1.5904,7.784395943,0,0,0,6.4,-1.59,6.594550781
03/01/2020 01:30,6.3268,5.2613,8.228588939,1.0268,0.0113,1.026862177,5.3,5.25,7.460060321,7.8768,-1.5787,8.033447076,0,0,0,6.85,-1.59,7.032112058
03/01/2020 02:00,6.1958,5.3653,8.195997909,0.8958,0.0053,0.895815679,5.3,5.36,7.537877685,7.7458,-1.5847,7.906243845,0,0,0,6.85,-1.59,7.032112058
03/01/2020 02:30,6.0617,5.0739,7.904977426,1.0217,0.0039,1.021707443,5.04,5.07,7.148881031,7.5517,-1.8461,7.774076029,0,0,0,6.53,-1.85,6.787002284
03/01/2020 03:00,5.8537,4.9641,7.675160748,1.0737,0.0041,1.073707828,4.78,4.96,6.88839604,7.3037,-1.8459,7.533351213,0,0,0,6.23,-1.85,6.498876826
03/01/2020 03:30,5.6626,4.9323,7.509502117,1.0226,-0.0277,1.022975097,4.64,4.96,6.791995289,7.1026,-1.8777,7.346610378,0,0,0,6.08,-1.85,6.355226196
03/01/2020 04:00,5.2143,4.7898,7.080332515,1.5043,-0.0602,1.505504078,3.71,4.85,6.106275461,6.5043,-2.0202,6.810809536,0,0,0,5,-1.96,5.370437599
03/01/2020 04:30,4.9804,4.7242,6.864579361,1.6804,-0.0658,1.681687783,3.3,4.79,5.816708691,6.2204,-1.9758,6.526650121,0,0,0,4.54,-1.91,4.925413688
03/01/2020 05:00,4.7579,4.9053,6.833709132,1.6779,-0.0647,1.679146956,3.08,4.97,5.846990679,5.9779,-1.7147,6.21896169,0,0,0,4.3,-1.65,4.605702987
03/01/2020 05:30,5.1609,1.8718,5.489856469,1.5309,-0.0482,1.531658594,3.63,1.92,4.106494856,6.1909,1.4918,6.368100977,0,0,0,4.66,1.54,4.907871229
03/01/2020 06:00,5.5237,2.0772,5.901357601,1.3337,-0.0428,1.334386574,4.19,2.12,4.695795992,6.6137,1.7272,6.835513699,0,0,0,5.28,1.77,5.56877904
03/01/2020 06:30,5.8683,3.2925,6.728855857,1.2283,-0.0375,1.228872304,4.64,3.33,5.711260807,7.1683,0.6625,7.198849293,0,0,0,5.94,0.7,5.981103577
03/01/2020 07:00,6.4202,3.6155,7.368229658,1.3802,-0.0545,1.381275602,5.04,3.67,6.234621079,7.9302,-2.8545,8.428300083,0,0,0,6.55,-2.8,7.123377008
03/01/2020 07:30,6.8712,3.1433,7.556038931,1.3112,-0.0567,1.312425362,5.56,3.2,6.41510717,8.3612,-1.4967,8.494102444,0,0,0,7.05,-1.44,7.195561132
03/01/2020 08:00,7.1349,1.8493,7.370665404,1.3449,-0.0507,1.345855304,5.79,1.9,6.093775513,8.4549,1.4293,8.574860494,0,0,0,7.11,1.48,7.262403184
03/01/2020 08:30,7.6706,1.7582,7.869521688,1.2906,-0.0418,1.291276733,6.38,1.8,6.629057248,9.0606,1.3082,9.154554036,0,0,0,7.77,1.35,7.886406026
03/01/2020 09:00,8.016,1.7653,8.208077734,1.266,-0.0347,1.26647546,6.75,1.8,6.985878613,9.446,1.3153,9.53713427,0,0,0,8.18,1.35,8.290651362
03/01/2020 09:30,8.3771,1.6336,8.534896213,1.4271,-0.0264,1.427344167,6.95,1.66,7.145495084,9.8171,1.1836,9.888193029,0,0,0,8.39,1.21,8.476803643
03/01/2020 10:00,8.1231,1.3292,8.231131529,2.2831,-0.0508,2.283665091,5.84,1.38,6.000833275,9.3831,0.8992,9.426087537,0,0,0,7.1,0.95,7.163274391
03/01/2020 10:30,7.206,1.3212,7.326118033,3.346,-0.1288,3.348478078,3.86,1.45,4.12336028,8.266,0.9012,8.314981506,0,0,0,4.92,1.03,5.02665893
03/01/2020 11:00,7.2104,1.1095,7.295262738,3.4004,-0.2005,3.406305977,3.81,1.31,4.028920451,8.2404,0.6695,8.267552383,0,0,0,4.84,0.87,4.917570538
03/01/2020 11:30,6.9484,0.909,7.007606122,4.5084,-0.221,4.513813417,2.44,1.13,2.688958906,7.7484,0.569,7.769264029,0,0,0,3.24,0.79,3.334921288
03/01/2020 12:00,6.0562,0.8814,6.120001993,5.1262,-0.1986,5.130045653,0.93,1.08,1.425236822,6.3862,0.5214,6.407449446,0,0,0,1.26,0.72,1.451206395
03/01/2020 12:30,5.0906,0.6418,5.130898128,5.7106,-0.3082,5.7189107,-0.62,0.95,1.134416149,6.2706,0.3318,6.27937223,0,0,0,0.56,0.64,0.850411665
03/01/2020 13:00,4.8972,0.7573,4.955408271,5.5172,-0.2927,5.524958745,-0.62,1.05,1.219385091,6.1472,0.3973,6.160025579,0,0,0,0.63,0.69,0.93434469
03/01/2020 13:30,5.6875,0.849,5.750517998,5.0775,-0.281,5.085269634,0.61,1.13,1.284133949,6.1675,0.499,6.187653614,0,0,0,1.09,0.78,1.340335779
03/01/2020 14:00,5.9542,0.5656,5.981003344,4.2542,-0.2044,4.259107536,1.7,0.77,1.86625293,6.5542,-0.0244,6.554245418,0,0,0,2.3,0.18,2.307032726
03/01/2020 14:30,6.6368,0.0126,6.636811961,3.7768,-0.1674,3.780508035,2.86,0.18,2.865658738,7.4668,-0.9774,7.530498855,0,0,0,3.69,-0.81,3.777856535
03/01/2020 15:00,7.0915,0.4742,7.107336906,2.9215,-0.1158,2.923794092,4.17,0.59,4.211531788,8.1115,-0.1158,8.11232654,0,0,0,5.19,0,5.19
03/01/2020 15:30,7.9783,0.6723,8.006575934,1.7383,-0.0377,1.738708768,6.24,0.71,6.280262733,9.2483,0.5023,9.261930586,0,0,0,7.51,0.54,7.529389085
03/01/2020 16:00,8.7365,0.8648,8.779197645,0.8265,0.0148,0.8266325,7.91,0.85,7.955538951,10.2265,0.5548,10.24153823,0,0,0,9.4,0.54,9.415497863
03/01/2020 16:30,9.5056,1.5605,9.632839229,0.5156,0.0405,0.517188177,8.99,1.52,9.117592884,11.1256,1.3305,11.20487419,0,0,0,10.61,1.29,10.68813361
03/01/2020 17:00,10.8167,1.6658,10.94421713,0.2967,0.0558,0.301901524,10.52,1.61,10.64248561,12.6167,1.1158,12.66594365,0,0,0,12.32,1.06,12.36551657
03/01/2020 17:30,11.4201,1.5173,11.520455,0.4801,0.0373,0.481546779,10.94,1.48,11.03965579,13.2701,0.9673,13.30530809,0,0,0,12.79,0.93,12.823767
03/01/2020 18:00,11.6302,1.5102,11.72784107,0.4702,0.0302,0.471168844,11.16,1.48,11.25770847,13.5002,0.9602,13.53430397,0,0,0,13.03,0.93,13.06314663
03/01/2020 18:30,11.5716,1.5477,11.67464354,0.4916,0.0277,0.492379782,11.08,1.52,11.18377396,13.4316,0.9577,13.46569968,0,0,0,12.94,0.93,12.97337658
03/01/2020 19:00,11.219,1.6436,11.33875575,0.419,0.0436,0.421262341,10.8,1.6,10.91787525,13.069,1.0936,13.11467582,0,0,0,12.65,1.05,12.69350227
03/01/2020 19:30,10.7929,1.7131,10.92800998,0.3229,0.0431,0.325763749,10.47,1.67,10.6023488,12.6029,1.1831,12.65831008,0,0,0,12.28,1.14,12.33280179
03/01/2020 20:00,10.2741,1.8818,10.44501326,0.3241,0.0418,0.326784409,9.95,1.84,10.11870051,12.0141,1.3718,12.09216416,0,0,0,11.69,1.33,11.76541542
03/01/2020 20:30,9.8009,1.943,9.991640997,0.3509,0.043,0.353524836,9.45,1.9,9.63911303,11.4809,1.503,11.57886323,0,0,0,11.13,1.46,11.22535077
03/01/2020 21:00,9.343,2.046,9.564400922,0.333,0.046,0.336162163,9.01,2,9.229306583,10.983,1.596,11.09835596,0,0,0,10.65,1.55,10.76220238
03/01/2020 21:30,8.9375,1.8963,9.136457735,0.4275,0.0363,0.42903839,8.51,1.86,8.710895476,10.5175,1.4563,10.61784422,0,0,0,10.09,1.42,10.1894308
03/01/2020 22:00,8.6147,1.2094,8.699178378,0.3747,0.0294,0.375851633,8.24,1.18,8.324061509,10.1447,0.8194,10.17773818,0,0,0,9.77,0.79,9.801887573
03/01/2020 22:30,8.0417,1.3111,8.14787838,0.3517,0.0211,0.352332371,7.69,1.29,7.797448301,9.5117,0.9411,9.558143444,0,0,0,9.16,0.92,9.206084944
03/01/2020 23:00,7.3502,1.3011,7.464469254,0.5402,0.0111,0.540314029,6.81,1.29,6.931103808,8.7202,0.9711,8.774105268,0,0,0,8.18,0.96,8.236139873
03/01/2020 23:30,6.748,1.4469,6.901378385,0.548,0.0169,0.548260531,6.2,1.43,6.362774552,8.058,1.0869,8.130972612,0,0,0,7.51,1.07,7.585842076
04/01/2020 00:00,6.5435,1.2196,6.656186326,0.6135,0.0096,0.613575105,5.93,1.21,6.052189686,7.8035,0.9096,7.856334031,0,0,0,7.19,0.9,7.246109301
04/01/2020 00:30,6.3848,2.392,6.818162145,0.6148,0.022,0.615193498,5.77,2.37,6.237772038,7.6848,2.052,7.954046457,0,0,0,7.07,2.03,7.355664484
04/01/2020 01:00,6.8592,2.5545,7.319432689,0.5492,0.0345,0.550282555,6.31,2.52,6.794593439,8.2192,2.1845,8.50454519,0,0,0,7.67,2.15,7.965638706
04/01/2020 01:30,6.8526,2.5615,7.315696071,0.5426,0.0415,0.54418472,6.31,2.52,6.794593439,8.2126,2.2415,8.512997181,0,0,0,7.67,2.2,7.979279416
04/01/2020 02:00,6.8663,1.9979,7.151061467,0.5063,0.0379,0.507716555,6.36,1.96,6.655163409,8.1763,1.6579,8.342692257,0,0,0,7.67,1.62,7.839215522
04/01/2020 02:30,6.7575,1.5786,6.93943688,0.3975,0.0386,0.399369766,6.36,1.54,6.54379095,8.0675,1.2486,8.163550588,0,0,0,7.67,1.21,7.764856728
04/01/2020 03:00,6.5504,1.5649,6.734734751,0.4304,0.0249,0.43111967,6.12,1.54,6.31078442,7.8504,1.2349,7.946933885,0,0,0,7.42,1.21,7.518011705
04/01/2020 03:30,6.2929,1.8582,6.561516414,0.4229,0.0282,0.423839179,5.87,1.83,6.148642127,7.5929,1.0182,7.660865594,0,0,0,7.17,0.99,7.238024592
04/01/2020 04:00,5.792,5.382,7.906528189,0.522,0.022,0.522463396,5.27,5.36,7.516814485,7.342,-1.728,7.542608832,0,0,0,6.82,-1.75,7.040944539
04/01/2020 04:30,5.5656,5.3862,7.745130974,0.6056,0.0262,0.606166479,4.96,5.36,7.302821373,7.0656,-1.7238,7.272839184,0,0,0,6.46,-1.75,6.692839457
04/01/2020 05:00,5.473,5.3832,7.676755255,0.603,0.0232,0.603446137,4.87,5.36,7.241995581,6.953,-1.7268,7.164219932,0,0,0,6.35,-1.75,6.586729082
04/01/2020 05:30,5.4199,5.251,7.546410869,0.7299,0.011,0.729982883,4.69,5.24,7.032332472,6.8499,-1.839,7.092464382,0,0,0,6.12,-1.85,6.393504516
04/01/2020 06:00,5.7184,5.306,7.800880371,0.4184,0.026,0.419207061,5.3,5.28,7.481203112,7.2384,-1.744,7.445533598,0,0,0,6.82,-1.77,7.045942095
04/01/2020 06:30,6.0535,5.213,7.988756552,0.3435,0.043,0.34618095,5.71,5.17,7.702791702,7.6135,-1.787,7.82040608,0,0,0,7.27,-1.83,7.496785978
04/01/2020 07:00,6.3158,5.1415,8.143976418,0.4458,0.0415,0.447727473,5.87,5.1,7.776046553,7.9058,-1.8885,8.128228952,0,0,0,7.46,-1.93,7.705614836
04/01/2020 07:30,6.6233,5.1431,8.385677104,0.3933,0.0431,0.395654521,6.23,5.1,8.051266981,8.2633,-1.9669,8.494164026,0,0,0,7.87,-2.01,8.122622729
04/01/2020 08:00,7.0307,1.9493,7.295924409,0.4507,0.0293,0.451651392,6.58,1.92,6.854400047,8.3807,0.4193,8.391182573,0,0,0,7.93,0.39,7.939584372
04/01/2020 08:30,7.5999,1.1812,7.691145133,0.4499,0.0312,0.450980543,7.15,1.15,7.241892018,8.9099,0.8412,8.949521521,0,0,0,8.46,0.81,8.498688134
04/01/2020 09:00,8.0128,1.1247,8.091348091,0.5328,0.0347,0.533928769,7.48,1.09,7.559001257,9.3528,0.7947,9.386501794,0,0,0,8.82,0.76,8.852683209
04/01/2020 09:30,8.2954,0.9641,8.351236434,0.9154,0.0141,0.915508585,7.38,0.95,7.440893764,9.6054,0.6041,9.624377693,0,0,0,8.69,0.59,8.710005741
04/01/2020 10:00,7.8719,0.8408,7.916675707,1.8719,-0.0392,1.872310404,6,0.88,6.064189971,9.0019,0.6208,9.023280792,0,0,0,7.13,0.66,7.160481827
04/01/2020 10:30,7.8746,0.8237,7.917563189,1.6946,-0.0563,1.695534975,6.18,0.88,6.242339305,9.0546,0.5037,9.068599387,0,0,0,7.36,0.56,7.381273603
04/01/2020 11:00,7.6065,1.3017,7.717076204,2.4465,-0.0683,2.447453195,5.16,1.37,5.338773267,8.6465,1.0417,8.709024121,0,0,0,6.2,1.11,6.298579205
04/01/2020 11:30,6.5661,1.4782,6.730434195,2.5761,-0.0718,2.577100396,3.99,1.55,4.280490626,7.5161,1.1282,7.60030226,0,0,0,4.94,1.2,5.083660099
04/01/2020 12:00,7.5194,1.2624,7.624633114,3.2094,-0.1776,3.214310209,4.31,1.44,4.544194098,8.4194,0.9424,8.47197817,0,0,0,5.21,1.12,5.329024301
04/01/2020 12:30,5.9309,1.4409,6.103422615,3.0309,-0.0891,3.032209363,2.9,1.53,3.278856508,6.7809,1.1209,6.872919439,0,0,0,3.75,1.21,3.940380692
04/01/2020 13:00,4.6212,1.4006,4.828785541,3.4712,-0.1294,3.473611061,1.15,1.53,1.914001045,5.3212,1.1306,5.439983989,0,0,0,1.85,1.26,2.238325267
04/01/2020 13:30,7.5431,1.0882,7.621189989,3.7131,-0.1618,3.716623582,3.83,1.25,4.028821168,8.3131,0.7882,8.350382677,0,0,0,4.6,0.95,4.697073557
04/01/2020 14:00,6.5537,1.1406,6.652214071,3.5237,-0.1694,3.527769557,3.03,1.31,3.301060436,7.3037,0.8406,7.351914176,0,0,0,3.78,1.01,3.912607826
04/01/2020 14:30,6.6185,1.5929,6.807486516,2.4985,-0.1171,2.501242623,4.12,1.71,4.460773476,7.5685,1.2729,7.674794242,0,0,0,5.07,1.39,5.25709045
04/01/2020 15:00,7.7707,2.0931,8.047660909,1.1407,-0.0269,1.141017134,6.63,2.12,6.960696804,9.0707,0.9131,9.116542662,0,0,0,7.93,0.94,7.985518142
04/01/2020 15:30,8.3868,4.3117,9.430226462,0.8968,0.0217,0.897062501,7.49,4.29,8.631581547,10.1168,-2.6883,10.46788418,0,0,0,9.22,-2.71,9.610020812
04/01/2020 16:00,8.3947,4.4167,9.485685372,0.7047,0.0367,0.705655001,7.69,4.38,8.849887005,10.1947,-2.6733,10.53937574,0,0,0,9.49,-2.71,9.869356615
04/01/2020 16:30,9.4055,3.1139,9.907562943,0.2455,0.0739,0.256381474,9.16,3.04,9.651279708,11.2555,-2.4461,11.51823274,0,0,0,11.01,-2.52,11.29471115
04/01/2020 17:00,10.5223,1.4426,10.62072936,0.2923,0.0726,0.301181092,10.23,1.37,10.32132743,12.2323,1.1726,12.28837475,0,0,0,11.94,1.1,11.99056296
04/01/2020 17:30,10.9839,1.6756,11.11097181,0.2539,0.0556,0.259916467,10.73,1.62,10.85160357,12.7839,1.1556,12.83602394,0,0,0,12.53,1.1,12.57819144
04/01/2020 18:00,11.1428,1.6703,11.26729311,0.2728,0.0503,0.277398504,10.87,1.62,10.99005459,12.9428,1.1503,12.9938163,0,0,0,12.67,1.1,12.71766095
04/01/2020 18:30,10.9435,1.672,11.07049124,0.4135,0.052,0.416756824,10.53,1.62,10.65388661,12.7035,1.212,12.76118553,0,0,0,12.29,1.16,12.34462231
04/01/2020 19:00,10.6586,1.7879,10.80751314,0.2186,0.0479,0.223786438,10.44,1.74,10.5840068,12.4086,1.3179,12.47838989,0,0,0,12.19,1.27,12.25597813
04/01/2020 19:30,10.1906,1.9018,10.36654097,0.3706,0.0518,0.374202619,9.82,1.85,9.992742366,11.8606,1.4518,11.94912363,0,0,0,11.49,1.4,11.57497732
04/01/2020 20:00,9.6021,1.9872,9.805574346,0.5721,0.0472,0.57404377,9.03,1.94,9.236043525,11.1921,1.5572,11.29991036,0,0,0,10.62,1.51,10.7268122
04/01/2020 20:30,9.0907,2.0298,9.314553909,0.5007,0.0398,0.502279335,8.59,1.99,8.817493975,10.6407,1.6198,10.76328242,0,0,0,10.14,1.58,10.2623584
04/01/2020 21:00,8.6306,1.877,8.832348802,0.7006,0.047,0.702174736,7.93,1.83,8.138415079,10.0806,1.517,10.19410542,0,0,0,9.38,1.47,9.494487875
04/01/2020 21:30,8.4219,1.1328,8.497742962,0.7019,0.0328,0.702665959,7.72,1.1,7.797974096,9.8319,0.7728,9.862224772,0,0,0,9.13,0.74,9.159939956
04/01/2020 22:00,8.0647,1.2411,8.15963941,0.6747,0.0311,0.67541639,7.39,1.21,7.488404369,9.4447,0.9211,9.489509118,0,0,0,8.77,0.89,8.815043959
04/01/2020 22:30,7.682,1.2274,7.779436661,0.622,0.0174,0.622243329,7.06,1.21,7.162939341,9.022,0.9074,9.067516681,0,0,0,8.4,0.89,8.447017225
04/01/2020 23:00,7.1887,1.091,7.271017033,0.6887,0.021,0.689020094,6.5,1.07,6.58748055,8.4287,0.821,8.468590478,0,0,0,7.74,0.8,7.781233835
04/01/2020 23:30,6.2488,4.2299,7.545830335,0.8288,0.0299,0.829339165,5.42,4.2,6.856850589,7.6688,-1.2001,7.762134594,0,0,0,6.84,-1.23,6.949712224
05/01/2020 00:00,5.7841,5.2457,7.808532596,0.9141,0.0457,0.915241662,4.87,5.2,7.124387693,7.2141,-1.7143,7.414989096,0,0,0,6.3,-1.76,6.541223127
05/01/2020 00:30,5.9283,5.2326,7.907265245,0.9883,0.0326,0.988837525,4.94,5.2,7.172419397,7.3683,-1.7274,7.568074765,0,0,0,6.38,-1.76,6.618307941
05/01/2020 01:00,6.6046,5.2427,8.432475583,0.7046,0.0427,0.705892662,5.9,5.2,7.864477096,8.2146,-1.7173,8.392185201,0,0,0,7.51,-1.76,7.713475222
05/01/2020 01:30,6.6252,5.2283,8.439691696,0.7252,0.0283,0.725751976,5.9,5.2,7.864477096,8.2352,-1.7317,8.415301773,0,0,0,7.51,-1.76,7.713475222
05/01/2020 02:00,6.4044,5.2331,8.270530513,0.7444,0.0331,0.745135538,5.66,5.2,7.686065313,7.9644,-1.7269,8.149469367,0,0,0,7.22,-1.76,7.431419784
05/01/2020 02:30,6.1659,5.2868,8.122104226,0.7659,0.0368,0.766783574,5.4,5.25,7.531434126,7.6959,-1.6832,7.877819435,0,0,0,6.93,-1.72,7.140259099
05/01/2020 03:00,6.0278,5.2855,8.016912316,0.6778,0.0355,0.678729025,5.35,5.25,7.495665414,7.5478,-1.6845,7.733487253,0,0,0,6.87,-1.72,7.082040666
05/01/2020 03:30,5.6967,5.2803,7.767493739,0.8767,0.0303,0.877223449,4.82,5.25,7.12705409,7.1567,-1.6897,7.353464556,0,0,0,6.28,-1.72,6.511282516
05/01/2020 04:00,5.4101,5.2718,7.553876968,0.9701,0.0218,0.970344913,4.44,5.25,6.875761776,6.8101,-1.6982,7.018642693,0,0,0,5.84,-1.72,6.088021025
05/01/2020 04:30,5.3351,5.2728,7.501047384,0.8551,0.0228,0.85540391,4.48,5.25,6.901659221,6.7451,-1.6272,6.938598839,0,0,0,5.89,-1.65,6.116747502
05/01/2020 05:00,5.2253,5.2706,7.421791189,0.8853,0.0206,0.885539638,4.34,5.25,6.81161508,6.5953,-1.6894,6.808234312,0,0,0,5.71,-1.71,5.960553666
05/01/2020 05:30,5.2507,5.2243,7.406967057,0.9107,0.0243,0.911024138,4.34,5.2,6.773152885,6.6207,-1.6857,6.831928936,0,0,0,5.71,-1.71,5.960553666
05/01/2020 06:00,5.3042,5.173,7.409080013,0.9642,0.023,0.964474282,4.34,5.15,6.73484224,6.6742,-1.757,6.90159363,0,0,0,5.71,-1.78,5.98101162
05/01/2020 06:30,5.5432,5.0186,7.477527145,1.0332,0.0086,1.033235791,4.51,5.01,6.740934653,6.9432,-1.8914,7.196208738,0,0,0,5.91,-1.9,6.207906249
05/01/2020 07:00,5.7786,5.0346,7.664164346,1.0186,0.0246,1.018897011,4.76,5.01,6.910694611,7.2186,-1.8754,7.458237803,0,0,0,6.2,-1.9,6.484597135
05/01/2020 07:30,5.9551,4.9318,7.732132128,0.9651,0.0218,0.965346181,4.99,4.91,7.00058569,7.4351,-1.9582,7.688644825,0,0,0,6.47,-1.98,6.766187996
05/01/2020 08:00,6.0802,4.9011,7.809584704,1.0302,-0.0089,1.030238443,5.05,4.91,7.043479254,7.5502,-2.0889,7.833838347,0,0,0,6.52,-2.08,6.843741667
05/01/2020 08:30,6.719,4.0888,7.86531922,0.929,-0.0112,0.929067511,5.79,4.1,7.094652916,8.239,-3.0612,8.789315471,0,0,0,7.31,-3.05,7.920770165
05/01/2020 09:00,6.9012,4.6757,8.335990159,1.0112,-0.0043,1.011209143,5.89,4.68,7.522931609,8.4412,-2.3843,8.771473304,0,0,0,7.43,-2.38,7.801877979
05/01/2020 09:30,7.1387,4.7884,8.595918348,1.4287,-0.0116,1.428747091,5.71,4.8,7.459497302,8.6487,-2.2516,8.936985747,0,0,0,7.22,-2.24,7.559497338
05/01/2020 10:00,7.133,4.7886,8.591296698,1.643,-0.0114,1.643039549,5.49,4.8,7.292468718,8.633,-2.1314,8.892218787,0,0,0,6.99,-2.12,7.304416472
05/01/2020 10:30,7.8371,4.5443,9.05929351,2.1171,-0.0457,2.117593186,5.72,4.59,7.333928006,9.2871,-2.4857,9.613996614,0,0,0,7.17,-2.44,7.573803536
05/01/2020 11:00,7.4485,4.3758,8.638737054,2.8085,-0.1142,2.810820857,4.64,4.49,6.456756152,8.7585,-2.7042,9.166461689,0,0,0,5.95,-2.59,6.489268064
05/01/2020 11:30,7.8376,4.3787,8.977805269,2.7576,-0.1113,2.759845186,5.08,4.49,6.779859881,9.1976,-2.7413,9.597425251,0,0,0,6.44,-2.63,6.956328054
05/01/2020 12:00,8.1211,4.1385,9.114792782,3.1011,-0.1515,3.104798457,5.02,4.29,6.603370352,9.4111,-2.9215,9.854134435,0,0,0,6.31,-2.77,6.891226306
05/01/2020 12:30,8.4381,4.0476,9.358664294,2.8081,-0.1424,2.811708265,5.63,4.19,7.018048162,9.8081,-2.9724,10.24860905,0,0,0,7,-2.83,7.550423829
05/01/2020 13:00,8.4956,4.19,9.472661683,2.4556,-0.09,2.457248738,6.04,4.28,7.402702209,9.9556,-2.81,10.34456724,0,0,0,7.5,-2.72,7.977994736
05/01/2020 13:30,8.2762,4.2131,9.286856198,2.1062,-0.0669,2.107262217,6.17,4.28,7.509147755,9.7862,-2.7269,10.15902033,0,0,0,7.68,-2.66,8.127607274
05/01/2020 14:00,8.2322,4.4825,9.373469106,1.7522,-0.0175,1.752287388,6.48,4.5,7.88925852,9.8222,-2.5175,10.13969522,0,0,0,8.07,-2.5,8.448366706
05/01/2020 14:30,8.8062,4.5395,9.90738203,1.2062,-0.0105,1.206245701,7.6,4.55,8.857906073,10.5462,-2.5105,10.84089225,0,0,0,9.34,-2.5,9.668795168
05/01/2020 15:00,8.7319,4.5606,9.851149678,0.9619,0.0106,0.961958403,7.77,4.55,9.004187915,10.5019,-2.4894,10.79291508,0,0,0,9.54,-2.5,9.862129587
05/01/2020 15:30,8.93,4.6533,10.0696624,0.88,0.0233,0.880308406,8.05,4.63,9.286517108,10.75,-2.4767,11.03161561,0,0,0,9.87,-2.5,10.18169436
05/01/2020 16:00,9.3017,4.5924,10.37360885,0.7917,0.0324,0.792362701,8.51,4.56,9.654724232,11.1817,-2.5076,11.45942724,0,0,0,10.39,-2.54,10.69596653
05/01/2020 16:30,9.8549,3.8895,10.59468094,0.7349,0.0495,0.736565177,9.12,3.84,9.895453501,11.7149,-2.4905,11.9767054,0,0,0,10.98,-2.54,11.26996007
05/01/2020 17:00,10.8804,1.1407,10.94003202,0.8704,0.0307,0.870941244,10.01,1.11,10.07135542,12.5004,0.6707,12.51838003,0,0,0,11.63,0.64,11.64759632
05/01/2020 17:30,11.0818,1.2169,11.1484141,1.0718,-0.0031,1.071804483,10.01,1.22,10.0840716,12.7518,0.7469,12.77365503,0,0,0,11.68,0.75,11.70405485
05/01/2020 18:00,11.1075,1.2155,11.1738085,1.0975,-0.0045,1.097509225,10.01,1.22,10.0840716,12.7275,0.7455,12.74931475,0,0,0,11.63,0.75,11.65415806
05/01/2020 18:30,11.1085,1.3228,11.18698226,0.8085,-0.0072,0.808532059,10.3,1.33,10.38551395,12.7585,0.8628,12.78764036,0,0,0,11.95,0.87,11.9816276
05/01/2020 19:00,10.5252,1.4456,10.62401028,0.9052,0.0056,0.905217322,9.62,1.44,9.727178419,12.1252,1.0056,12.16682812,0,0,0,11.22,1,11.26447513
05/01/2020 19:30,10.1471,0.947,10.1911946,0.9271,-0.003,0.927104854,9.22,0.95,9.268813301,11.6771,0.997,11.71958504,0,0,0,10.75,1,10.79641144
05/01/2020 20:00,9.7798,0.621,9.799496367,0.8998,-0.029,0.900267205,8.88,0.65,8.903757634,11.2498,-0.029,11.24983738,0,0,0,10.35,0,10.35
05/01/2020 20:30,9.2406,0.6559,9.263848723,0.9906,-0.0341,0.991186748,8.25,0.69,8.278804261,10.6406,0.5059,10.65261954,0,0,0,9.65,0.54,9.665096999
05/01/2020 21:00,8.748,0.7901,8.783607574,0.978,-0.0399,0.978813573,7.77,0.83,7.814205014,10.108,0.5001,10.12036383,0,0,0,9.13,0.54,9.14595539
05/01/2020 21:30,8.2545,0.7921,8.292417781,1.0445,-0.0379,1.04518738,7.21,0.83,7.257616689,9.5345,0.5021,9.547711488,0,0,0,8.49,0.54,8.507155811
05/01/2020 22:00,7.716,0.869,7.764780551,1.086,-0.021,1.08620302,6.63,0.89,6.689469336,8.946,0.599,8.966031285,0,0,0,7.86,0.62,7.884415007
05/01/2020 22:30,7.1713,0.8514,7.221663635,1.1813,-0.0386,1.181930476,5.99,0.89,6.055757591,8.3113,0.5814,8.331610508,0,0,0,7.13,0.62,7.156905756
05/01/2020 23:00,6.5542,0.9733,6.626073538,1.1242,-0.0367,1.124798884,5.43,1.01,5.523133169,7.6542,0.7433,7.690206274,0,0,0,6.53,0.78,6.576419999
05/01/2020 23:30,5.8573,0.9517,5.934112923,1.3873,-0.0583,1.388524461,4.47,1.01,4.582684803,6.8373,0.7217,6.875283425,0,0,0,5.45,0.78,5.50553358
06/01/2020 00:00,5.5023,0.9452,5.582894261,1.5423,-0.0648,1.543660691,3.96,1.01,4.086771342,6.4223,0.7152,6.462000335,0,0,0,4.88,0.78,4.941942938
06/01/2020 00:30,5.731,0.9608,5.810980781,1.541,-0.0492,1.541785212,4.19,1.01,4.310011601,6.691,0.7308,6.73079116,0,0,0,5.15,0.78,5.208733051
06/01/2020 01:00,6.3313,0.9595,6.403592737,1.5513,-0.0505,1.552121754,4.78,1.01,4.885539888,7.3713,0.7295,7.407309494,0,0,0,5.82,0.78,5.872035422
06/01/2020 01:30,6.425,0.8936,6.486844068,1.565,-0.0564,1.566015951,4.86,0.95,4.951979402,7.475,0.6336,7.501804714,0,0,0,5.91,0.69,5.950142855
06/01/2020 02:00,6.0583,1.899,6.348952661,1.6783,-0.061,1.679408196,4.38,1.96,4.798541445,7.1383,0.039,7.138406537,0,0,0,5.46,0.1,5.460915674
06/01/2020 02:30,5.583,5.0059,7.498594789,1.673,-0.0641,1.674227526,3.91,5.07,6.402577606,6.853,-2.0141,7.142843118,0,0,0,5.18,-1.95,5.534880306
06/01/2020 03:00,5.4676,4.8464,7.306315263,1.6076,-0.0536,1.608493307,3.86,4.9,6.237756007,6.7176,-2.1536,7.054370469,0,0,0,5.11,-2.1,5.524680986
06/01/2020 03:30,5.2744,4.0241,6.634205014,1.7844,-0.0759,1.786013485,3.49,4.1,5.384245537,6.4544,-3.0059,7.120022062,0,0,0,4.67,-2.93,5.513057228
06/01/2020 04:00,5.0751,4.0085,6.467202816,1.8251,-0.0915,1.827392202,3.25,4.1,5.231873469,6.2251,-3.0215,6.919633824,0,0,0,4.4,-2.93,5.286293598
06/01/2020 04:30,4.87,4.5743,6.681401087,1.83,-0.0757,1.831565038,3.04,4.65,5.555546778,6,-2.3357,6.438594139,0,0,0,4.17,-2.26,4.743047544
06/01/2020 05:00,4.8741,4.4242,6.58258281,1.7441,-0.0758,1.745746388,3.13,4.5,5.481505268,5.9941,-1.9258,6.295866934,0,0,0,4.25,-1.85,4.635191474
06/01/2020 05:30,5.1064,1.1264,5.229158433,1.6964,-0.0836,1.69845869,3.41,1.21,3.618314525,5.9464,0.9164,6.016598866,0,0,0,4.25,1,4.366062299
06/01/2020 06:00,5.3459,1.0661,5.451166483,1.7959,-0.0839,1.797858732,3.55,1.15,3.731621631,6.2459,0.8261,6.30029428,0,0,0,4.45,0.91,4.542092029
06/01/2020 06:30,5.9047,0.9821,5.985816778,1.8347,-0.0779,1.836353043,4.07,1.06,4.205769846,6.8647,0.7121,6.901535518,0,0,0,5.03,0.79,5.091659847
06/01/2020 07:00,6.4606,1.5003,6.632514791,1.8606,-0.0797,1.862306218,4.6,1.58,4.863784535,7.4906,1.2003,7.586159005,0,0,0,5.63,1.28,5.773673008
06/01/2020 07:30,7.2798,1.6245,7.458853014,1.8798,-0.0755,1.881315574,5.4,1.7,5.661271942,8.3898,1.2845,8.487560562,0,0,0,6.51,1.36,6.650541331
06/01/2020 08:00,7.6192,3.356,8.325559719,1.8792,-0.074,1.880656439,5.74,3.43,6.686740611,9.0292,-1.514,9.155252516,0,0,0,7.15,-1.44,7.293565657
06/01/2020 08:30,7.9359,4.169,8.96432205,1.8859,-0.081,1.887638686,6.05,4.25,7.393578295,9.5159,-2.891,9.945362427,0,0,0,7.63,-2.81,8.1309901
06/01/2020 09:00,8.0491,4.1659,9.063262857,1.9391,-0.0841,1.940922878,6.11,4.25,7.442754866,9.6491,-2.8941,10.07377514,0,0,0,7.71,-2.81,8.206107482
06/01/2020 09:30,8.2923,4.0707,9.237577484,2.0223,-0.0893,2.024270679,6.27,4.16,7.524526563,9.9023,-3.0093,10.34946529,0,0,0,7.88,-2.92,8.403618268
06/01/2020 10:00,8.5556,4.0898,9.482866413,1.9256,-0.0702,1.926879187,6.63,4.16,7.827036476,10.2356,-2.9902,10.663433,0,0,0,8.31,-2.92,8.80809287
06/01/2020 10:30,8.7201,3.9867,9.588217817,1.9001,-0.0833,1.901925051,6.82,4.07,7.942121883,10.4201,-3.0833,10.86670249,0,0,0,8.52,-3,9.032740448
06/01/2020 11:00,8.8016,3.9877,9.662810867,1.8916,-0.0823,1.893389514,6.91,4.07,8.01953864,10.5116,-3.0823,10.95419134,0,0,0,8.62,-3,9.12712441
06/01/2020 11:30,8.9919,3.9171,9.808054752,1.8919,-0.0729,1.893303996,7.1,3.99,8.144329316,10.7119,-3.1629,11.16909746,0,0,0,8.82,-3.09,9.345613945
06/01/2020 12:00,9.0668,3.8401,9.846483141,2.0168,-0.0999,2.019272703,7.05,3.94,8.076267702,10.7768,-3.2799,11.26486406,0,0,0,8.76,-3.18,9.31933474
06/01/2020 12:30,9.0699,3.8456,9.85148341,2.1399,-0.0944,2.141981179,6.93,3.94,7.971731305,10.7699,-3.2744,11.25666209,0,0,0,8.63,-3.18,9.197244152
06/01/2020 13:00,8.8104,3.9085,9.638439729,2.3904,-0.0815,2.391788956,6.42,3.99,7.558868963,10.4204,-3.2615,10.91888815,0,0,0,8.03,-3.18,8.636741284
06/01/2020 13:30,6.7199,4.0079,7.824341405,3.5299,-0.1221,3.532011101,3.19,4.13,5.218524696,7.9499,-3.0721,8.52283453,0,0,0,4.42,-2.95,5.314028604
06/01/2020 14:00,5.7402,3.9111,6.945977199,4.2602,-0.1589,4.263162353,1.48,4.07,4.330738967,6.7002,-3.1589,7.407518427,0,0,0,2.44,-3,3.866988492
06/01/2020 14:30,6.2417,3.8719,7.345095541,4.0817,-0.1581,4.084760764,2.16,4.03,4.572362628,7.2617,-3.2281,7.946880929,0,0,0,3.18,-3.07,4.420101809
06/01/2020 15:00,6.7186,4.0466,7.843121669,3.3986,-0.1434,3.401623953,3.32,4.19,5.345886269,7.8986,-3.0534,8.468242646,0,0,0,4.5,-2.91,5.358927131
06/01/2020 15:30,7.3918,4.2033,8.503319242,2.5018,-0.0967,2.503668135,4.89,4.3,6.511689489,8.8218,-2.9267,9.294607476,0,0,0,6.32,-2.83,6.924687719
06/01/2020 16:00,8.2673,4.3206,9.328227787,1.6573,-0.0494,1.658036082,6.61,4.37,7.923951035,9.9373,-2.8794,10.34605604,0,0,0,8.28,-2.83,8.750274281
06/01/2020 16:30,9.1631,4.3532,10.14459225,1.3531,-0.0168,1.35320429,7.81,4.37,8.949469258,10.9931,-2.8968,11.3683639,0,0,0,9.64,-2.88,10.06101387
06/01/2020 17:00,10.2016,4.2408,11.04794222,1.1416,0.0008,1.14160028,9.06,4.24,10.00305953,12.2216,-2.9292,12.5677253,0,0,0,11.08,-2.93,11.46085948
06/01/2020 17:30,11.11,4.2466,11.89393592,0.9,0.0066,0.9000242,10.21,4.24,11.05539235,13.28,-2.9234,13.59796557,0,0,0,12.38,-2.93,12.72200063
06/01/2020 18:00,11.2196,4.3105,12.0191445,0.8196,0.0105,0.819667256,10.4,4.3,11.25388822,13.4296,-2.9195,13.74327604,0,0,0,12.61,-2.93,12.945926
06/01/2020 18:30,11.0376,4.3101,11.84928588,0.8676,0.0101,0.867658787,10.17,4.3,11.04168918,13.2076,-2.9199,13.52651152,0,0,0,12.34,-2.93,12.68307928
06/01/2020 19:00,10.5426,4.4256,11.43382482,0.9126,0.0156,0.912733324,9.63,4.41,10.59174207,12.6426,-2.7344,12.93492474,0,0,0,11.73,-2.75,12.04804548
06/01/2020 19:30,10.1266,4.4235,11.05058278,0.9166,0.0135,0.916699411,9.21,4.41,10.21137601,12.1566,-2.6265,12.43709877,0,0,0,11.24,-2.64,11.54587372
06/01/2020 20:00,9.819,4.5821,10.83551574,0.659,0.0221,0.659370465,9.16,4.56,10.2322627,11.849,-2.4779,12.10532071,0,0,0,11.19,-2.5,11.46586674
06/01/2020 20:30,9.225,4.65,10.33068851,0.755,0.02,0.755264854,8.47,4.63,9.65286486,11.175,-2.43,11.43614992,0,0,0,10.42,-2.45,10.7041534
06/01/2020 21:00,8.9499,4.7993,10.15549066,0.5599,0.0193,0.560232541,8.39,4.78,9.656112054,10.8799,-2.3407,11.12884093,0,0,0,10.32,-2.36,10.58640638
06/01/2020 21:30,8.2031,4.8092,9.508903946,0.7231,0.0292,0.723689333,7.48,4.78,8.876868817,10.0231,-2.1808,10.25760314,0,0,0,9.3,-2.21,9.558980071
06/01/2020 22:00,7.6489,4.9154,9.092130024,0.7989,0.0254,0.799303678,6.85,4.89,8.416329366,9.3689,-2.0646,9.59368857,0,0,0,8.57,-2.09,8.821167723
06/01/2020 22:30,7.057,5.0444,8.674515569,0.757,0.0244,0.757393134,6.3,5.02,8.055457777,8.707,-1.9256,8.917386633,0,0,0,7.95,-1.95,8.18565819
06/01/2020 23:00,6.4311,5.1042,8.210475312,0.6911,0.0242,0.691523572,5.74,5.08,7.665115785,8.0111,-1.9258,8.239322111,0,0,0,7.32,-1.95,7.575282173
06/01/2020 23:30,5.9052,5.0193,7.750145775,0.5352,0.0293,0.536001427,5.37,4.99,7.330552503,7.4152,-1.6807,7.603285049,0,0,0,6.88,-1.71,7.089322958
07/01/2020 00:00,5.7615,1.9509,6.082835939,0.5015,0.0509,0.504076443,5.26,1.9,5.592638018,6.9015,1.7009,7.108006968,0,0,0,6.4,1.65,6.609273788
07/01/2020 00:30,5.8051,2.4584,6.304198329,0.6851,0.0484,0.68680752,5.12,2.41,5.658842638,6.9451,2.1884,7.281724285,0,0,0,6.26,2.14,6.615678348
07/01/2020 01:00,6.3924,5.1377,8.201142545,0.6024,0.0477,0.60428557,5.79,5.09,7.709228236,8.0124,-1.5223,8.155731178,0,0,0,7.41,-1.57,7.574496683
07/01/2020 01:30,6.3272,6.2503,8.89380177,0.5372,0.0503,0.539549747,5.79,6.2,8.483165683,7.9472,-0.6997,7.977942588,0,0,0,7.41,-0.75,7.447858753
07/01/2020 02:00,6.1865,5.9328,8.571516674,0.5665,0.0428,0.568114504,5.62,5.89,8.141038017,7.8165,-1.0972,7.893131197,0,0,0,7.25,-1.14,7.339080324
07/01/2020 02:30,6.0817,5.2446,8.030747415,0.7017,0.0246,0.702131078,5.38,5.22,7.496185697,7.6717,-1.7354,7.865532026,0,0,0,6.97,-1.76,7.188775974
07/01/2020 03:00,5.8277,5.2251,7.827116794,0.8477,0.0051,0.847715341,4.98,5.22,7.214485429,7.3777,-1.8249,7.600047191,0,0,0,6.53,-1.83,6.781577987
07/01/2020 03:30,5.5393,5.2,7.597620976,1.0593,-0.02,1.059488787,4.48,5.22,6.878866186,6.9893,-1.85,7.229994086,0,0,0,5.93,-1.83,6.205948759
07/01/2020 04:00,5.208,5.0662,7.265648384,1.268,-0.0338,1.268450409,3.94,5.1,6.444656701,6.578,-1.9638,6.86488124,0,0,0,5.31,-1.93,5.649867255
07/01/2020 04:30,5.1036,5.1163,7.226566173,1.2436,-0.0337,1.24405653,3.86,5.15,6.436000311,6.4636,-1.9037,6.738115363,0,0,0,5.22,-1.87,5.544844452
07/01/2020 05:00,5.055,5.0504,7.145597607,1.285,-0.0396,1.285610034,3.77,5.09,6.334113987,6.415,-1.9096,6.693190357,0,0,0,5.13,-1.87,5.460201461
07/01/2020 05:30,5.1863,5.0506,7.239217364,1.2763,-0.0394,1.276908004,3.91,5.09,6.418426598,6.5663,-1.9994,6.863956297,0,0,0,5.29,-1.96,5.641427124
07/01/2020 06:00,5.4186,4.5564,7.079689747,1.3086,-0.0436,1.309326132,4.11,4.6,6.168638424,6.8386,-2.5536,7.299816636,0,0,0,5.53,-2.51,6.072972913
07/01/2020 06:30,5.9509,4.5456,7.488370328,1.4709,-0.0544,1.471905625,4.48,4.6,6.42109025,7.4209,-2.6144,7.867963153,0,0,0,5.95,-2.56,6.477352854
07/01/2020 07:00,6.6394,3.8961,7.698131434,1.5294,-0.0539,1.530349493,5.11,3.95,6.458684076,8.1594,-3.2439,8.780586289,0,0,0,6.63,-3.19,7.357513167
07/01/2020 07:30,7.3311,4.5496,8.628087121,1.5411,-0.0504,1.541923918,5.79,4.6,7.394869843,8.9711,-2.5104,9.315725595,0,0,0,7.43,-2.46,7.82665318
07/01/2020 08:00,7.823,4.3749,8.96320696,1.493,-0.0551,1.494016402,6.33,4.43,7.726176286,9.493,-2.6451,9.854623433,0,0,0,8,-2.59,8.408810855
07/01/2020 08:30,8.1619,4.1766,9.16845675,1.6419,-0.0634,1.643123602,6.52,4.24,7.777403166,9.8219,-2.8234,10.21965299,0,0,0,8.18,-2.76,8.633075929
07/01/2020 09:00,8.2006,4.1831,9.205876708,1.6406,-0.0569,1.641586419,6.56,4.24,7.81096665,9.8706,-2.8169,10.2646807,0,0,0,8.23,-2.76,8.680466577
07/01/2020 09:30,8.3581,4.1066,9.31246472,1.7081,-0.0634,1.709276212,6.65,4.17,7.849292962,10.0381,-2.9534,10.46355691,0,0,0,8.33,-2.89,8.817085686
07/01/2020 10:00,8.4324,4.1112,9.381222479,1.7124,-0.0588,1.713409233,6.72,4.17,7.908685099,10.1124,-2.9488,10.53356802,0,0,0,8.4,-2.89,8.88324828
07/01/2020 10:30,8.3112,4.1039,9.26919849,1.8112,-0.0661,1.812405763,6.5,4.17,7.722622612,9.9612,-2.9061,10.37646002,0,0,0,8.15,-2.84,8.630648875
07/01/2020 11:00,8.164,4.0935,9.132778233,2.004,-0.0765,2.005459611,6.16,4.17,7.438716287,9.774,-2.9865,10.22009091,0,0,0,7.77,-2.91,8.297047668
07/01/2020 11:30,8.1782,4.078,9.138546889,2.0182,-0.082,2.019865154,6.16,4.16,7.433115094,9.7882,-2.992,10.23527837,0,0,0,7.77,-2.91,8.297047668
07/01/2020 12:00,8.3182,4.0835,9.266467692,1.9882,-0.0765,1.989671201,6.33,4.16,7.574595699,9.9582,-2.9465,10.38497037,0,0,0,7.97,-2.87,8.47099758
07/01/2020 12:30,8.4657,3.9772,9.353405601,2.0457,-0.0828,2.047374985,6.42,4.06,7.596051606,10.1057,-3.0328,10.55097381,0,0,0,8.06,-2.95,8.582895782
07/01/2020 13:00,8.4382,4.053,9.361091189,2.0682,-0.097,2.070473434,6.37,4.15,7.602591663,10.0682,-3.007,10.50764961,0,0,0,8,-2.91,8.512819744
07/01/2020 13:30,8.3767,4.0637,9.310357704,2.0067,-0.0863,2.008554849,6.37,4.15,7.602591663,10.0067,-2.9963,10.44566219,0,0,0,8,-2.91,8.512819744
07/01/2020 14:00,8.3014,4.0614,9.241656341,1.9914,-0.0886,1.993369991,6.31,4.15,7.55239035,9.9414,-2.9686,10.37516361,0,0,0,7.95,-2.88,8.455583954
07/01/2020 14:30,8.1772,4.0695,9.133861729,1.9472,-0.0805,1.948863282,6.23,4.15,7.485679662,9.8072,-2.9605,10.24430242,0,0,0,7.86,-2.88,8.371021443
07/01/2020 15:00,8.0977,4.1155,9.083506236,1.8677,-0.0645,1.868813404,6.23,4.18,7.502352964,9.7277,-2.9245,10.15779738,0,0,0,7.86,-2.86,8.364161644
07/01/2020 15:30,8.3613,4.1402,9.330197947,1.7713,-0.0398,1.771747084,6.59,4.18,7.803877241,10.0013,-2.7698,10.37775475,0,0,0,8.23,-2.73,8.67097457
07/01/2020 16:00,8.8229,3.9938,9.684730396,1.7429,-0.0362,1.743275896,7.08,4.03,8.146612793,10.5329,-2.9162,10.92914474,0,0,0,8.79,-2.88,9.249783781
07/01/2020 16:30,9.4344,3.9933,10.24472295,1.7244,-0.0367,1.724790495,7.71,4.03,8.699712639,11.2244,-2.9167,11.59716751,0,0,0,9.5,-2.88,9.926953208
07/01/2020 17:00,10.3928,3.9367,11.11341076,1.7528,-0.0533,1.753610199,8.64,3.99,9.516811441,12.0128,-1.4433,12.09919331,0,0,0,10.26,-1.39,10.3537288
07/01/2020 17:30,11.0129,-0.0642,11.01308713,1.7529,-0.0642,1.754075269,9.26,0,9.26,12.5729,-0.6042,12.58740927,0,0,0,10.82,-0.54,10.83346667
07/01/2020 18:00,11.0153,-0.068,11.01550989,1.7553,-0.068,1.75661666,9.26,0,9.26,12.5753,-0.608,12.58998944,0,0,0,10.82,-0.54,10.83346667
07/01/2020 18:30,10.8374,-0.0615,10.8375745,1.7274,-0.0615,1.728494434,9.11,0,9.11,12.3874,-0.6015,12.40199504,0,0,0,10.66,-0.54,10.67366854
07/01/2020 19:00,10.5136,0.4829,10.52468419,1.6536,-0.0571,1.654585558,8.86,0.54,8.876440728,12.0236,-0.5971,12.03841706,0,0,0,10.37,-0.54,10.38405027
07/01/2020 19:30,10.0781,0.4834,10.08968657,1.6181,-0.0566,1.619089611,8.46,0.54,8.477216524,11.5481,-0.0566,11.5482387,0,0,0,9.93,0,9.93
07/01/2020 20:00,9.4551,1.164,9.526479518,1.5851,-0.046,1.585767325,7.87,1.21,7.96247449,10.9451,1.074,10.99766748,0,0,0,9.36,1.12,9.426770391
07/01/2020 20:30,8.9201,1.5981,9.062124895,1.6901,-0.0519,1.690896691,7.23,1.65,7.415888349,10.3601,1.1481,10.42352175,0,0,0,8.67,1.2,8.752651027
07/01/2020 21:00,8.5121,1.2474,8.603014191,1.6621,-0.0526,1.6629321,6.85,1.3,6.972266489,9.8921,0.9974,9.942255739,0,0,0,8.23,1.05,8.296710191
