Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/01/2020 21:30,8.0854,0.8453,8.12946648,1.5354,-0.0447,1.536050536,6.55,0.89,6.610189105,9.4254,0.5153,9.439475581,0,0,0,7.89,0.56,7.909848292
07/01/2020 22:00,7.1087,3.7652,8.044274158,1.5687,-0.0348,1.569085954,5.54,3.8,6.718005656,8.6087,-0.7548,8.641726606,0,0,0,7.04,-0.72,7.076722405
07/01/2020 22:30,6.4951,5.0663,8.23733693,1.6251,-0.0537,1.625986993,4.87,5.12,7.066208318,8.0551,-2.2137,8.353747883,0,0,0,6.43,-2.16,6.783104009
07/01/2020 23:00,6.0136,4.8328,7.714877886,1.4136,-0.0372,1.414089389,4.6,4.87,6.699022317,7.5336,-2.4372,7.918022026,0,0,0,6.12,-2.4,6.573766044
07/01/2020 23:30,5.3709,5.024,7.354396155,1.4909,-0.036,1.491334573,3.88,5.06,6.376362599,6.7909,-2.186,7.13406748,0,0,0,5.3,-2.15,5.719484242
08/01/2020 00:00,5.2736,4.0498,6.649190703,1.4936,-0.0402,1.49414089,3.78,4.09,5.569245909,6.6536,-3.2702,7.413811503,0,0,0,5.16,-3.23,6.087569301
08/01/2020 00:30,5.5594,3.7892,6.727924271,1.5694,-0.0308,1.569702201,3.99,3.82,5.523812089,6.9494,-3.5108,7.785876765,0,0,0,5.38,-3.48,6.40740197
08/01/2020 01:00,6.1234,3.7943,7.203661572,1.5734,-0.0257,1.573609879,4.55,3.82,5.940951102,7.6034,-3.5057,8.372671261,0,0,0,6.03,-3.48,6.962133294
08/01/2020 01:30,6.2492,3.802,7.314896079,1.4892,-0.018,1.489308779,4.76,3.82,6.103277808,7.7792,-3.498,8.529475754,0,0,0,6.29,-3.48,7.188497757
08/01/2020 02:00,6.1608,3.3592,7.017099207,1.2808,-0.0208,1.280968883,4.88,3.38,5.936227758,7.6308,-2.5208,8.036388572,0,0,0,6.35,-2.5,6.824404736
08/01/2020 02:30,5.9707,1.3227,6.115455321,1.2007,-0.0173,1.200824625,4.77,1.34,4.954644286,7.1507,1.0127,7.22205454,0,0,0,5.95,1.03,6.03849319
08/01/2020 03:00,5.979,1.331,6.125357296,0.909,-0.009,0.909044553,5.07,1.34,5.244091914,7.189,1.021,7.261140544,0,0,0,6.28,1.03,6.363906033
08/01/2020 03:30,5.453,4.61,7.140539826,0.783,0.02,0.783255386,4.67,4.59,6.548053146,6.883,-0.97,6.951013523,0,0,0,6.1,-0.99,6.179813913
08/01/2020 04:00,5.4476,5.3782,7.655153885,0.5176,0.0282,0.51836763,4.93,5.35,7.275121992,6.9976,-1.7318,7.208712576,0,0,0,6.48,-1.76,6.714759862
08/01/2020 04:30,5.2905,5.3759,7.542525509,0.6005,0.0259,0.601058283,4.69,5.35,7.114674975,6.8005,-1.7341,7.0181125,0,0,0,6.2,-1.76,6.444967029
08/01/2020 05:00,5.2479,5.3775,7.513851254,0.4979,0.0275,0.498658861,4.75,5.35,7.154369294,6.7679,-1.7325,6.986131022,0,0,0,6.27,-1.76,6.512334451
08/01/2020 05:30,5.4802,5.3539,7.661386118,0.3102,0.0439,0.313290999,5.17,5.31,7.411140263,7.0502,-1.7161,7.256053972,0,0,0,6.74,-1.76,6.966003158
08/01/2020 06:00,5.7851,5.2398,7.8053114,0.2351,0.0498,0.240316562,5.55,5.19,7.598591975,7.3951,-1.7102,7.590275888,0,0,0,7.16,-1.76,7.373140444
08/01/2020 06:30,6.399,5.1195,8.194905811,0.269,0.0495,0.273516453,6.13,5.07,7.954985858,8.109,-1.9405,8.337950662,0,0,0,7.84,-1.99,8.088615456
08/01/2020 07:00,7.1416,5.0311,8.73581237,0.1816,0.0611,0.191603158,6.96,4.97,8.552338861,8.9616,-1.9289,9.166838592,0,0,0,8.78,-1.99,9.002694041
08/01/2020 07:30,8.0568,4.9021,9.430939012,0.1368,0.0621,0.150235315,7.92,4.84,9.281810168,9.9968,-2.1579,10.22704956,0,0,0,9.86,-2.22,10.10682937
08/01/2020 08:00,8.5346,2.7908,8.979307423,0.1346,0.0608,0.147694956,8.4,2.73,8.832491155,10.2546,0.2508,10.25766649,0,0,0,10.12,0.19,10.12178344
08/01/2020 08:30,8.8311,1.9339,9.04037037,0.1511,0.0639,0.164056149,8.68,1.87,8.879149734,10.4711,1.4239,10.5674702,0,0,0,10.32,1.36,10.40922668
08/01/2020 09:00,8.7841,1.9277,8.993132941,0.2241,0.0577,0.231408945,8.56,1.87,8.761877653,10.3941,1.4177,10.49033784,0,0,0,10.17,1.36,10.26053118
08/01/2020 09:30,8.6487,1.8308,8.840352953,0.5487,0.0408,0.550214804,8.1,1.79,8.295426451,10.2087,1.3608,10.29899667,0,0,0,9.66,1.32,9.749769228
08/01/2020 10:00,8.6037,1.8954,8.810005383,0.5637,0.0454,0.565525287,8.04,1.85,8.250096969,10.1537,1.4054,10.2505011,0,0,0,9.59,1.36,9.685953748
08/01/2020 10:30,8.5998,1.7836,8.782812135,0.8398,0.0236,0.840131537,7.76,1.76,7.957084893,10.0798,1.3236,10.16633095,0,0,0,9.24,1.3,9.33100209
08/01/2020 11:00,8.438,1.7278,8.613079405,1.078,0.0178,1.078146947,7.36,1.71,7.556037321,9.858,1.2678,9.939189144,0,0,0,8.78,1.25,8.868534264
08/01/2020 11:30,8.0668,1.6933,8.24260439,1.4768,-0.0167,1.476894421,6.59,1.71,6.808245001,9.4168,1.2333,9.497218073,0,0,0,7.94,1.25,8.037791985
08/01/2020 12:00,8.0347,1.7073,8.214090174,1.1747,-0.0027,1.174703103,6.86,1.71,7.069915134,9.4347,1.2473,9.516791549,0,0,0,8.26,1.25,8.354046923
08/01/2020 12:30,8.3706,1.7287,8.547242131,1.0206,0.0187,1.020771302,7.35,1.71,7.546297105,9.8206,1.2687,9.902211069,0,0,0,8.8,1.25,8.888335052
08/01/2020 13:00,8.6175,1.7752,8.798445391,0.9875,0.0252,0.987821487,7.63,1.75,7.828115993,10.0675,1.2752,10.14794025,0,0,0,9.08,1.25,9.165636912
08/01/2020 13:30,8.6732,1.8469,8.867662479,0.8032,0.0369,0.804047169,7.87,1.81,8.075456643,10.1732,1.3669,10.26461952,0,0,0,9.37,1.33,9.463920963
08/01/2020 14:00,8.5314,1.8449,8.728599084,0.6614,0.0349,0.662320142,7.87,1.81,8.075456643,10.0314,1.3649,10.1238302,0,0,0,9.37,1.33,9.463920963
08/01/2020 14:30,8.5119,1.8529,8.711238719,0.4719,0.0429,0.473845988,8.04,1.81,8.24121957,10.0519,1.3729,10.14522292,0,0,0,9.58,1.33,9.671881926
08/01/2020 15:00,8.6347,1.9303,8.847830366,0.3147,0.0503,0.318694493,8.32,1.88,8.529759668,10.2047,1.4503,10.30724368,0,0,0,9.89,1.4,9.9885985
08/01/2020 15:30,8.7831,1.9558,8.998222005,0.1431,0.0758,0.161935944,8.64,1.88,8.842171679,10.3931,1.4758,10.49735744,0,0,0,10.25,1.4,10.34516795
08/01/2020 16:00,9.3579,1.9693,9.562867504,0.0479,0.0893,0.101335581,9.31,1.88,9.497920825,11.0579,1.4293,11.14989017,0,0,0,11.01,1.34,11.09124429
08/01/2020 16:30,10.1235,2.775,10.49694609,0.0035,0.095,0.095064452,10.12,2.68,10.46884903,12.0735,0.055,12.07362527,0,0,0,12.07,-0.04,12.07006628
08/01/2020 17:00,10.9081,4.5573,11.82182849,0.0081,0.0773,0.077723227,10.9,4.48,11.78475286,13.3481,-2.8827,13.65583146,0,0,0,13.34,-2.96,13.66445023
08/01/2020 17:30,11.5117,4.5444,12.37621947,0.0417,0.0644,0.0767219,11.47,4.48,12.31386617,13.9217,-2.3256,14.11460755,0,0,0,13.88,-2.39,14.08426427
08/01/2020 18:00,11.8811,0.5964,11.89605944,0.0511,0.0564,0.076106307,11.83,0.54,11.84231819,13.9311,-0.4836,13.93949125,0,0,0,13.88,-0.54,13.89050035
08/01/2020 18:30,11.6429,0.5903,11.65785463,0.1229,0.0503,0.132794955,11.52,0.54,11.53264931,13.6429,-0.4897,13.65168585,0,0,0,13.52,-0.54,13.53077973
08/01/2020 19:00,11.1408,0.579,11.1558355,0.3308,0.039,0.333091039,10.81,0.54,10.82347911,13.0608,-0.501,13.07040541,0,0,0,12.73,-0.54,12.74144811
08/01/2020 19:30,10.6097,0.5705,10.62502726,0.4997,0.0305,0.500629943,10.11,0.54,10.12441109,12.4397,-0.5095,12.45012957,0,0,0,11.94,-0.54,11.95220482
08/01/2020 20:00,10.287,0.6294,10.30623662,0.377,0.0294,0.378144628,9.91,0.6,9.928146856,12.107,0.0294,12.1070357,0,0,0,11.73,0,11.73
08/01/2020 20:30,9.9475,0.7684,9.977133597,0.2175,0.0384,0.220863782,9.73,0.73,9.757345951,11.7575,0.0384,11.75756271,0,0,0,11.54,0,11.54
08/01/2020 21:00,9.5024,0.6964,9.527884273,0.3824,0.0264,0.383310214,9.12,0.67,9.144577628,11.2324,0.0264,11.23243102,0,0,0,10.85,0,10.85
08/01/2020 21:30,8.73,0.6812,8.756536612,0.71,0.0112,0.710088333,8.02,0.67,8.047937624,10.33,0.0112,10.33000607,0,0,0,9.62,0,9.62
08/01/2020 22:00,8.029,0.7286,8.061991005,0.909,-0.0114,0.909071482,7.12,0.74,7.158351766,9.509,-0.0114,9.509006834,0,0,0,8.6,0,8.6
08/01/2020 22:30,7.0115,4.3874,8.271058639,0.9915,-0.0226,0.991757536,6.02,4.41,7.462472781,8.7115,-2.4326,9.044765061,0,0,0,7.72,-2.41,8.087428516
08/01/2020 23:00,6.3809,5.0059,8.110173834,0.8509,0.0059,0.850920455,5.53,5,7.455259888,8.0709,-2.2641,8.382456419,0,0,0,7.22,-2.27,7.568441055
08/01/2020 23:30,5.3795,4.8109,7.216909246,1.5595,-0.0391,1.559990083,3.82,4.85,6.173726589,6.8195,-2.4291,7.239206245,0,0,0,5.26,-2.39,5.777516768
09/01/2020 00:00,5.1437,4.4968,6.832192908,1.7137,-0.0832,1.715718488,3.43,4.58,5.722001398,6.5237,-2.8332,7.112361347,0,0,0,4.81,-2.75,5.540631733
09/01/2020 00:30,5.3062,3.8252,6.541247089,1.7062,-0.0848,1.708306026,3.6,3.91,5.314894166,6.6262,-1.5848,6.813084285,0,0,0,4.92,-1.5,5.143578521
09/01/2020 01:00,6.0734,1.0644,6.165965855,1.6734,-0.0856,1.675587933,4.4,1.15,4.547801667,7.2434,0.7044,7.27756985,0,0,0,5.57,0.79,5.625744395
09/01/2020 01:30,6.1488,1.0626,6.239940721,1.5788,-0.0874,1.581217316,4.57,1.15,4.712472812,7.3288,0.7026,7.362401524,0,0,0,5.75,0.79,5.804015851
09/01/2020 02:00,6.0005,1.0614,6.093649991,1.5205,-0.0886,1.523079187,4.48,1.15,4.625245939,7.1705,0.7014,7.20472291,0,0,0,5.65,0.79,5.704962752
09/01/2020 02:30,5.751,1.1172,5.85850978,1.531,-0.0828,1.533237372,4.22,1.2,4.387299853,6.881,0.7772,6.924752764,0,0,0,5.35,0.86,5.418680651
09/01/2020 03:00,5.5337,1.1154,5.644993609,1.5337,-0.0846,1.536031526,4,1.2,4.176122604,6.6437,0.7754,6.688796218,0,0,0,5.11,0.86,5.181862599
09/01/2020 03:30,5.2987,1.1096,5.413634071,1.5487,-0.0904,1.55133615,3.75,1.2,3.937321425,6.3787,0.7696,6.424958977,0,0,0,4.83,0.86,4.905965756
09/01/2020 04:00,5.1035,1.1106,5.222944056,1.5535,-0.0894,1.556070246,3.55,1.2,3.747332385,6.1735,0.7706,6.221408732,0,0,0,4.62,0.86,4.699361659
09/01/2020 04:30,4.9523,1.1195,5.077258664,1.4923,-0.0805,1.494469652,3.46,1.2,3.66218514,6.0023,0.8495,6.062116424,0,0,0,4.51,0.93,4.604888707
09/01/2020 05:00,4.9351,1.1296,5.062727345,1.4051,-0.0704,1.406862527,3.53,1.2,3.728391074,5.9951,0.8596,6.056412814,0,0,0,4.59,0.93,4.68326809
09/01/2020 05:30,5.0542,1.5139,5.276062059,1.4042,-0.0661,1.405754904,3.65,1.58,3.977298078,6.1442,0.4739,6.162448771,0,0,0,4.74,0.54,4.770660332
09/01/2020 06:00,4.972,5.213,7.203898458,1.202,-0.037,1.202569333,3.77,5.25,6.463389204,6.382,-1.897,6.657967633,0,0,0,5.18,-1.86,5.503816857
09/01/2020 06:30,5.7085,5.236,7.746138925,0.9485,-0.014,0.948603315,4.76,5.25,7.086614142,7.2685,-1.924,7.518834235,0,0,0,6.32,-1.91,6.602310202
09/01/2020 07:00,6.626,5.2008,8.423312688,0.656,0.0008,0.656000488,5.97,5.2,7.917127004,8.356,-1.9792,8.58719795,0,0,0,7.7,-1.98,7.95049684
09/01/2020 07:30,7.4435,5.103,9.024760454,0.4935,0.023,0.494035677,6.95,5.08,8.608652624,9.3035,-2.007,9.51751865,0,0,0,8.81,-2.03,9.04085173
09/01/2020 08:00,7.9695,2.9306,8.49125118,0.6295,0.0206,0.629836971,7.34,2.91,7.895802682,9.6095,0.2406,9.612511566,0,0,0,8.98,0.22,8.982694473
09/01/2020 08:30,8.6277,1.8067,8.814838182,0.5977,0.0267,0.598296064,8.03,1.78,8.224919452,10.2177,1.3167,10.30218871,0,0,0,9.62,1.29,9.706106325
09/01/2020 09:00,8.5847,1.9147,8.795632449,0.3747,0.0447,0.377356834,8.21,1.87,8.420273155,10.2047,1.3947,10.29956748,0,0,0,9.83,1.35,9.922267886
09/01/2020 09:30,8.5312,1.9514,8.751533317,0.4612,0.0414,0.463054424,8.07,1.91,8.292948812,10.1412,1.4414,10.24312313,0,0,0,9.68,1.4,9.78071572
09/01/2020 10:00,8.4381,1.9474,8.659901753,0.8781,0.0374,0.878896109,7.56,1.91,7.797544485,9.9581,1.4374,10.0613058,0,0,0,9.08,1.4,9.187295576
09/01/2020 10:30,8.8068,1.7703,8.982966566,1.3168,0.0003,1.316800034,7.49,1.77,7.696297811,10.2468,1.2703,10.32523958,0,0,0,8.93,1.27,9.019855875
09/01/2020 11:00,8.3109,1.5874,8.461140441,2.0309,-0.0526,2.031581052,6.28,1.64,6.4906086,9.6109,1.1574,9.680339538,0,0,0,7.58,1.21,7.675968994
09/01/2020 11:30,7.6844,1.6393,7.857309199,2.2144,-0.0407,2.214773995,5.47,1.68,5.722176159,8.9244,1.1693,9.000676522,0,0,0,6.71,1.21,6.818225576
09/01/2020 12:00,8.2482,1.7837,8.438861827,1.0082,0.0137,1.008293077,7.24,1.77,7.45322078,9.7382,1.2737,9.821143056,0,0,0,8.73,1.26,8.820459172
09/01/2020 12:30,8.4433,1.7789,8.628661547,1.2033,0.0089,1.203332913,7.24,1.77,7.45322078,9.9333,1.2689,10.01401798,0,0,0,8.73,1.26,8.820459172
09/01/2020 13:00,8.8005,1.793,8.981294408,0.9505,0.023,0.950778234,7.85,1.77,8.047074002,10.3305,1.283,10.40986644,0,0,0,9.38,1.26,9.464248517
09/01/2020 13:30,8.5488,1.9206,8.761888255,0.6988,0.0406,0.699978428,7.85,1.88,8.071982408,10.0788,1.4006,10.17565181,0,0,0,9.38,1.36,9.478079974
09/01/2020 14:00,6.8579,2.1107,7.175363886,1.2579,0.0507,1.258921324,5.6,2.06,5.966875229,8.2379,1.6407,8.399696,0,0,0,6.98,1.59,7.158805766
09/01/2020 14:30,8.238,1.8438,8.441815115,0.748,0.0138,0.748127289,7.49,1.83,7.710317763,9.778,1.3538,9.871274408,0,0,0,9.03,1.34,9.128882736
09/01/2020 15:00,8.5609,1.912,8.771815822,0.4109,0.022,0.41148853,8.15,1.89,8.366277547,10.1709,1.362,10.2616885,0,0,0,9.76,1.34,9.851558252
09/01/2020 15:30,8.9218,1.8364,9.108835282,0.2018,0.0464,0.20706569,8.72,1.79,8.901825655,10.5918,1.3064,10.67206204,0,0,0,10.39,1.26,10.46612154
09/01/2020 16:00,9.4639,1.7924,9.632138961,0.2539,0.0624,0.261455484,9.21,1.73,9.371072511,11.1639,1.2524,11.23392936,0,0,0,10.91,1.19,10.97470729
09/01/2020 16:30,10.1183,2.7523,10.48595013,0.3483,0.0623,0.353827896,9.77,2.69,10.13355811,12.0983,-0.5277,12.10980306,0,0,0,11.75,-0.59,11.76480344
09/01/2020 17:00,11.0049,4.1469,11.76029777,0.3949,0.0469,0.39767527,10.61,4.1,11.37462527,13.3649,-3.2731,13.75985958,0,0,0,12.97,-3.32,13.38817762
09/01/2020 17:30,11.2238,4.0648,11.9371808,0.5438,0.0248,0.544365208,10.68,4.04,11.41858135,13.5738,-3.3852,13.98955416,0,0,0,13.03,-3.41,13.46881584
09/01/2020 18:00,11.3359,4.1491,12.07135699,0.4759,0.0191,0.47628313,10.86,4.13,11.61879942,13.7159,-3.3109,14.10985371,0,0,0,13.24,-3.33,13.65234412
09/01/2020 18:30,11.2015,4.1393,11.94183431,0.5515,0.0093,0.551578408,10.65,4.13,11.42275799,13.5815,-3.3207,13.9815661,0,0,0,13.03,-3.33,13.44878433
09/01/2020 19:00,10.8515,4.1336,11.61213595,0.7415,0.0036,0.741508739,10.11,4.13,10.92103475,13.1515,-3.3264,13.56565108,0,0,0,12.41,-3.33,12.84900774
09/01/2020 19:30,10.5479,4.1927,11.35063556,0.7579,-0.0073,0.757935156,9.79,4.2,10.65289163,12.8079,-3.2273,13.2082462,0,0,0,12.05,-3.22,12.47280642
09/01/2020 20:00,10.1654,4.3294,11.04893938,0.6454,-0.0106,0.645487041,9.52,4.34,10.46260006,12.3954,-3.0806,12.77247186,0,0,0,11.75,-3.07,12.14443906
09/01/2020 20:30,9.5265,4.4158,10.50016628,0.9065,-0.0142,0.906611212,8.62,4.43,9.691712955,11.6165,-2.9542,11.98625754,0,0,0,10.71,-2.94,11.10620097
09/01/2020 21:00,9.2088,4.493,10.24641627,0.7588,-0.007,0.758832287,8.45,4.5,9.573531219,11.2788,-2.867,11.63748334,0,0,0,10.52,-2.86,10.90183471
09/01/2020 21:30,8.5191,4.6236,9.692922251,0.8091,-0.0064,0.809125312,7.71,4.63,8.993386459,10.4791,-2.7464,10.83301665,0,0,0,9.67,-2.74,10.05069649
09/01/2020 22:00,7.9556,4.687,9.233609281,0.8956,-0.023,0.895895284,7.06,4.71,8.486913455,9.8356,-2.713,10.20291117,0,0,0,8.94,-2.69,9.335935947
09/01/2020 22:30,7.309,4.7549,8.719550161,1.069,-0.0351,1.069576089,6.24,4.79,7.86649223,9.069,-2.6351,9.444072904,0,0,0,8,-2.6,8.411896338
09/01/2020 23:00,6.5931,4.5748,8.024821658,1.1631,-0.0452,1.163977942,5.43,4.62,7.129467021,8.2331,-2.8552,8.714132352,0,0,0,7.07,-2.81,7.607956362
09/01/2020 23:30,6.0313,1.6322,6.248252278,1.1213,-0.0378,1.121936955,4.91,1.67,5.186231773,7.2913,0.1522,7.292888353,0,0,0,6.17,0.19,6.172924752
10/01/2020 00:00,5.7403,1.3133,5.888616219,1.0303,-0.0267,1.030645904,4.71,1.34,4.896907187,6.9403,0.9733,7.008214964,0,0,0,5.91,1,5.994005339
10/01/2020 00:30,6.0286,1.4136,6.192114576,0.7786,0.0036,0.778608323,5.25,1.41,5.436046357,7.3086,1.0536,7.384152417,0,0,0,6.53,1.05,6.613879346
10/01/2020 01:00,6.4584,2.4184,6.89634607,0.6484,0.0184,0.648661021,5.81,2.4,6.286183262,7.8384,2.0384,8.099110391,0,0,0,7.19,2.02,7.468366622
10/01/2020 01:30,6.5426,2.4067,6.971213643,0.7326,0.0067,0.732630637,5.81,2.4,6.286183262,7.9226,2.0267,8.177719954,0,0,0,7.19,2.02,7.468366622
10/01/2020 02:00,6.4178,2.4688,6.876272993,0.6078,-0.0012,0.607801185,5.81,2.47,6.313240056,7.7978,2.1088,8.077915714,0,0,0,7.19,2.11,7.49321026
10/01/2020 02:30,6.2676,2.4812,6.74085775,0.6776,0.0112,0.677692556,5.59,2.47,6.111382822,7.5976,2.1212,7.888156641,0,0,0,6.92,2.11,7.23453523
10/01/2020 03:00,6.1049,2.437,6.573338042,0.6449,0.007,0.644937989,5.46,2.43,5.976328304,7.4249,2.047,7.701905544,0,0,0,6.78,2.04,7.080254233
10/01/2020 03:30,5.9139,2.5135,6.425877019,0.5139,0.0135,0.51407729,5.4,2.5,5.950630219,7.2439,2.1535,7.557224984,0,0,0,6.73,2.14,7.062046446
10/01/2020 04:00,5.75,2.5731,6.299471693,0.42,0.0231,0.42063477,5.33,2.55,5.908586972,7.08,2.1631,7.403067041,0,0,0,6.66,2.14,6.995369897
10/01/2020 04:30,5.6958,2.5743,6.250532628,0.2958,0.0243,0.296796445,5.4,2.55,5.971808771,7.0258,2.2243,7.369489543,0,0,0,6.73,2.2,7.080459025
10/01/2020 05:00,5.8303,1.8743,6.124165133,0.2403,0.0243,0.241525527,5.59,1.85,5.88817459,7.1703,1.5243,7.330531535,0,0,0,6.93,1.5,7.090479532
10/01/2020 05:30,5.9166,1.5113,6.106568861,0.3266,0.0213,0.327293828,5.59,1.49,5.785170698,7.2566,1.1413,7.345802152,0,0,0,6.93,1.12,7.019921652
10/01/2020 06:00,6.1573,1.4282,6.320767242,0.4473,0.0182,0.447670113,5.71,1.41,5.881513411,7.4773,1.0382,7.549031364,0,0,0,7.03,1.02,7.103611757
10/01/2020 06:30,6.7853,1.3219,6.912865954,0.3853,0.0219,0.385921883,6.4,1.3,6.530696747,8.1753,0.9019,8.224898401,0,0,0,7.79,0.88,7.839547181
10/01/2020 07:00,7.5471,1.215,7.644275205,0.4071,0.025,0.407866902,7.14,1.19,7.238487411,9.0071,0.785,9.041243024,0,0,0,8.6,0.76,8.633516086
10/01/2020 07:30,8.2525,1.9212,8.473179196,0.4225,0.0212,0.423031547,7.83,1.9,8.05722657,9.8125,1.4612,9.920698649,0,0,0,9.39,1.44,9.499773682
10/01/2020 08:00,8.7453,2.0032,8.971793708,0.3653,0.0332,0.366805575,8.38,1.97,8.608443529,10.3353,1.5332,10.44840315,0,0,0,9.97,1.5,10.0822071
10/01/2020 08:30,9.2003,1.8901,9.39244367,0.2603,0.0501,0.265077536,8.94,1.84,9.127387359,10.8803,1.4001,10.97001404,0,0,0,10.62,1.35,10.70546122
10/01/2020 09:00,8.9582,1.8827,9.153901165,0.5482,0.0427,0.549860464,8.41,1.84,8.608931409,10.5582,1.3927,10.6496573,0,0,0,10.01,1.35,10.10062374
10/01/2020 09:30,8.5024,1.8562,8.702659605,1.1724,0.0162,1.172511919,7.33,1.84,7.557413579,9.9724,1.3662,10.06554838,0,0,0,8.8,1.35,8.90294895
10/01/2020 10:00,7.7714,1.7108,7.957480418,2.1614,-0.0192,2.161485276,5.61,1.73,5.870689908,9.0214,1.2708,9.110465992,0,0,0,6.86,1.29,6.980236386
10/01/2020 10:30,7.2577,1.5853,7.428821265,3.0177,-0.0647,3.01839351,4.24,1.65,4.549736256,8.2777,1.1853,8.362132107,0,0,0,5.26,1.25,5.406486845
10/01/2020 11:00,6.9142,1.3982,7.054156568,3.5942,-0.1218,3.596263183,3.32,1.52,3.651410686,7.7942,1.0182,7.860425235,0,0,0,4.2,1.14,4.351965073
10/01/2020 11:30,5.5978,1.2558,5.736932846,4.4678,-0.1542,4.470460209,1.13,1.41,1.8069311,6.2278,0.8958,6.291895619,0,0,0,1.76,1.05,2.049414551
10/01/2020 12:00,5.1224,1.0902,5.237128774,5.1224,-0.2198,5.127113593,0,1.31,1.31,5.8324,0.7702,5.883034744,0,0,0,0.71,0.99,1.218277472
10/01/2020 12:30,5.0353,0.9783,5.129455817,5.3553,-0.2517,5.361211708,-0.32,1.23,1.270944531,6.3853,0.6783,6.421226283,0,0,0,1.03,0.93,1.387731963
10/01/2020 13:00,7.0995,1.3153,7.220312621,3.2695,-0.1947,3.2752921,3.83,1.51,4.116916322,7.9095,0.9353,7.964607733,0,0,0,4.64,1.13,4.775615144
10/01/2020 13:30,7.3819,1.3299,7.500738738,3.0319,-0.1301,3.034690037,4.35,1.46,4.588474692,8.3819,0.9499,8.43555319,0,0,0,5.35,1.08,5.45792085
10/01/2020 14:00,6.4062,1.1376,6.506422381,4.0262,-0.1524,4.029083295,2.38,1.29,2.707120241,7.1262,0.7876,7.169591355,0,0,0,3.1,0.94,3.239382657
10/01/2020 14:30,6.081,1.4648,6.254934056,3.551,-0.0952,3.552275896,2.53,1.56,2.97228868,6.911,1.1148,7.000335709,0,0,0,3.36,1.21,3.57123228
10/01/2020 15:00,7.1173,1.5957,7.293985041,2.4873,-0.0943,2.489086937,4.63,1.69,4.928792956,8.1973,1.2157,8.286956847,0,0,0,5.71,1.31,5.858344476
10/01/2020 15:30,7.1392,1.6434,7.325908831,2.2392,-0.0466,2.239684844,4.9,1.69,5.183251875,8.2792,1.2634,8.375042221,0,0,0,6.04,1.31,6.180428788
10/01/2020 16:00,8.2369,1.7196,8.414484284,1.5269,-0.0204,1.52703627,6.71,1.74,6.931933352,9.5769,1.2896,9.663336989,0,0,0,8.05,1.31,8.155893575
10/01/2020 16:30,9.0669,1.7576,9.235682615,1.2269,0.0176,1.22702623,7.84,1.74,8.030765841,10.5369,1.3276,10.62020637,0,0,0,9.31,1.31,9.40171261
10/01/2020 17:00,10.0954,1.5661,10.21615242,1.2954,-0.0039,1.295405871,8.8,1.57,8.938954078,11.6854,0.9461,11.72363759,0,0,0,10.39,0.95,10.43334079
10/01/2020 17:30,10.9405,3.9389,11.62796085,1.2605,-0.0111,1.260548873,9.68,3.95,10.45489837,13.1005,-3.4611,13.54999312,0,0,0,11.84,-3.45,12.33240042
10/01/2020 18:00,10.9283,3.9708,11.6273382,1.3283,-0.0192,1.328438757,9.6,3.99,10.39615794,13.0883,-3.4692,13.54027125,0,0,0,11.76,-3.45,12.25561504
10/01/2020 18:30,10.8661,3.9599,11.56516049,1.3161,-0.0301,1.316444158,9.55,3.99,10.35000483,12.9961,-3.4801,13.45398496,0,0,0,11.68,-3.45,12.17887105
10/01/2020 19:00,10.4858,4.0449,11.23891532,1.3758,-0.0351,1.37624767,9.11,4.08,9.981908635,12.5558,-3.4051,13.00933587,0,0,0,11.18,-3.37,11.6768703
10/01/2020 19:30,10.0505,4.1087,10.85789878,1.4905,-0.0513,1.49138256,8.56,4.16,9.517310544,12.0405,-3.3413,12.49551623,0,0,0,10.55,-3.29,11.05109044
10/01/2020 20:00,9.6211,4.0392,10.4345916,1.4911,-0.0508,1.491965097,8.13,4.09,9.100824139,11.5511,-3.4308,12.04982572,0,0,0,10.06,-3.38,10.61263398
10/01/2020 20:30,9.2503,3.2594,9.807738702,1.5703,-0.0606,1.571468883,7.68,3.32,8.366887115,11.0903,-4.2406,11.8733922,0,0,0,9.52,-4.18,10.39724964
10/01/2020 21:00,8.8379,3.4166,9.475316985,1.4979,-0.0534,1.49885155,7.34,3.47,8.118897708,10.6379,-4.0434,11.38042178,0,0,0,9.14,-3.99,9.972948411
10/01/2020 21:30,8.3079,3.4085,8.979926206,1.5179,-0.0615,1.519145372,6.79,3.47,7.62528688,10.0379,-4.0515,10.82469809,0,0,0,8.52,-3.99,9.408001913
10/01/2020 22:00,7.6728,4.3602,8.825146111,1.5028,-0.0598,1.503989322,6.17,4.42,7.589815545,9.3228,-2.9798,9.787431118,0,0,0,7.82,-2.92,8.347382823
10/01/2020 22:30,7.0053,4.597,8.378940093,1.6053,-0.063,1.606535742,5.4,4.66,7.132713369,8.5753,-2.703,8.991216775,0,0,0,6.97,-2.64,7.45322078
10/01/2020 23:00,6.4169,4.6535,7.926642912,1.6469,-0.0665,1.648242051,4.77,4.72,6.710536491,7.8869,-2.5565,8.29089162,0,0,0,6.24,-2.49,6.718459645
10/01/2020 23:30,5.7527,4.8413,7.518759404,1.6527,-0.0687,1.654127256,4.1,4.91,6.396725725,7.1527,-2.3587,7.531572411,0,0,0,5.5,-2.29,5.957692506
11/01/2020 00:00,5.3637,5.023,7.348456075,1.6337,-0.067,1.635073298,3.73,5.09,6.310388261,6.7137,-2.187,7.060930299,0,0,0,5.08,-2.12,5.504616245
11/01/2020 00:30,5.5379,5.023,7.476554381,1.6379,-0.067,1.63926978,3.9,5.09,6.412339667,6.9179,-2.187,7.255364182,0,0,0,5.28,-2.12,5.68971001
11/01/2020 01:00,6.0768,5.0667,7.911949642,1.6068,-0.0733,1.608471054,4.47,5.14,6.811791248,7.5768,-2.1933,7.887868098,0,0,0,5.97,-2.12,6.335242695
11/01/2020 01:30,6.1275,5.0634,7.948853742,1.6575,-0.0766,1.659269059,4.47,5.14,6.811791248,7.5775,-2.1966,7.889458651,0,0,0,5.92,-2.12,6.288147581
11/01/2020 02:00,6.0714,4.058,7.30268868,1.6614,-0.082,1.663422364,4.41,4.14,6.048776736,7.5214,-3.292,8.210281479,0,0,0,5.86,-3.21,6.681594121
11/01/2020 02:30,5.9249,4.0572,7.180899098,1.6649,-0.0828,1.666957663,4.26,4.14,5.940303023,7.3449,-3.3328,8.065674916,0,0,0,5.68,-3.25,6.544073655
11/01/2020 03:00,5.8174,3.7593,6.926361184,1.6674,-0.0807,1.669351745,4.15,3.84,5.654033958,7.1974,-3.5607,8.030015644,0,0,0,5.53,-3.48,6.533857972
11/01/2020 03:30,5.52,2.4151,6.025206055,1.69,-0.0849,1.692131204,3.83,2.5,4.5737184,6.68,-1.2949,6.804349051,0,0,0,4.99,-1.21,5.134608067
11/01/2020 04:00,5.2418,1.1234,5.360829675,1.6618,-0.0866,1.664054927,3.58,1.21,3.778954882,6.2118,0.8534,6.27014759,0,0,0,4.55,0.94,4.646084373
11/01/2020 04:30,5.1097,1.1278,5.232682575,1.6597,-0.0822,1.661734314,3.45,1.21,3.656036105,6.0597,0.8578,6.120113147,0,0,0,4.4,0.94,4.499288833
11/01/2020 05:00,5.0395,1.13,5.164635539,1.6595,-0.08,1.661427173,3.38,1.21,3.59005571,5.9595,0.86,6.021232453,0,0,0,4.3,0.94,4.401545183
11/01/2020 05:30,5.065,1.1214,5.187654861,1.685,-0.0886,1.687327757,3.38,1.21,3.59005571,5.985,0.8514,6.045254913,0,0,0,4.3,0.94,4.401545183
11/01/2020 06:00,5.2254,1.0304,5.326023781,1.6854,-0.0896,1.687779998,3.54,1.12,3.712950309,6.1054,0.8504,6.164340137,0,0,0,4.42,0.94,4.518849411
11/01/2020 06:30,5.6882,0.9453,5.766212911,1.6782,-0.0947,1.680869814,4.01,1.04,4.142668222,6.6182,0.6753,6.652563516,0,0,0,4.94,0.77,4.999649988
11/01/2020 07:00,5.7594,3.5682,6.775156057,1.6694,-0.0918,1.671922127,4.09,3.66,5.488506172,6.9294,-1.1618,7.026120096,0,0,0,5.26,-1.07,5.367727638
11/01/2020 07:30,5.9236,4.8502,7.6559439,1.6836,-0.0898,1.685993179,4.24,4.94,6.510084485,7.2236,-2.1298,7.531032134,0,0,0,5.54,-2.04,5.903659882
11/01/2020 08:00,6.1213,4.8502,7.809913811,1.6913,-0.0898,1.693682299,4.43,4.94,6.635397501,7.4413,-2.1298,7.740090034,0,0,0,5.75,-2.04,6.101155628
11/01/2020 08:30,6.718,4.7604,8.233646347,1.688,-0.0996,1.690935883,5.03,4.86,6.994319123,8.118,-2.3196,8.442894537,0,0,0,6.43,-2.22,6.802448089
11/01/2020 09:00,7.1844,4.7642,8.620510716,1.6944,-0.0958,1.697106066,5.49,4.86,7.332100654,8.6544,-2.3158,8.958882129,0,0,0,6.96,-2.22,7.305477397
11/01/2020 09:30,7.9571,1.0694,8.028639783,1.7871,-0.0906,1.789395085,6.17,1.16,6.278096845,9.0971,0.1994,9.099285069,0,0,0,7.31,0.29,7.315750132
11/01/2020 10:00,8.2586,0.6835,8.286835718,1.8486,-0.0865,1.850622655,6.41,0.77,6.456082403,9.3886,0.4535,9.399546383,0,0,0,7.54,0.54,7.559312138
11/01/2020 10:30,8.2998,0.5749,8.319686896,1.9698,-0.0951,1.972094331,6.33,0.67,6.365359377,9.4298,0.4449,9.440289405,0,0,0,7.46,0.54,7.479518701
11/01/2020 11:00,8.364,0.569,8.383332094,2.034,-0.101,2.036506077,6.33,0.67,6.365359377,9.494,-0.101,9.494537219,0,0,0,7.46,0,7.46
11/01/2020 11:30,8.7128,0.5377,8.729375987,1.9028,-0.0923,1.905037304,6.81,0.63,6.839078885,9.8828,-0.0923,9.883231007,0,0,0,7.98,0,7.98
11/01/2020 12:00,8.8827,0.4446,8.893819677,2.0727,-0.1054,2.075378146,6.81,0.55,6.832173885,10.0027,-0.1054,10.00325529,0,0,0,7.93,0,7.93
11/01/2020 12:30,8.9613,0.9333,9.009769508,2.1513,-0.0967,2.153472215,6.81,1.03,6.887452359,10.0813,0.9433,10.12533578,0,0,0,7.93,1.04,7.997905976
11/01/2020 13:00,8.5703,1.3454,8.675260414,2.2503,-0.1046,2.252729733,6.32,1.45,6.484203883,9.7003,0.9354,9.745295955,0,0,0,7.45,1.04,7.522240358
11/01/2020 13:30,8.6277,1.3504,8.732742264,2.0977,-0.0996,2.100063201,6.53,1.45,6.689050755,9.7877,0.9404,9.832772928,0,0,0,7.69,1.04,7.760006443
11/01/2020 14:00,8.5294,1.4557,8.652729445,1.9994,-0.0943,2.001622554,6.53,1.55,6.711437998,9.6894,1.0857,9.750036761,0,0,0,7.69,1.18,7.780006427
11/01/2020 14:30,8.3593,1.5391,8.499807368,1.9093,-0.0909,1.911462608,6.45,1.63,6.652773858,9.5193,1.1891,9.593280529,0,0,0,7.61,1.28,7.716897045
11/01/2020 15:00,8.3802,1.4658,8.507427442,1.8202,-0.0842,1.822146449,6.56,1.55,6.740630534,9.5602,1.1358,9.627432975,0,0,0,7.74,1.22,7.835559967
11/01/2020 15:30,8.7336,0.608,8.754737744,1.7336,-0.072,1.73509451,7,0.68,7.032951016,9.9336,0.468,9.944618291,0,0,0,8.2,0.54,8.217761252
11/01/2020 16:00,8.9872,0.6108,9.007932087,1.7272,-0.0692,1.728585688,7.26,0.68,7.29177619,10.2072,-0.0692,10.20743457,0,0,0,8.48,0,8.48
11/01/2020 16:30,9.2399,2.0191,9.457934067,1.7099,-0.0709,1.711369282,7.53,2.09,7.8146657,10.6799,-2.7709,11.03350129,0,0,0,8.97,-2.7,9.367545036
11/01/2020 17:00,10.0014,1.7483,10.15305643,1.6514,-0.0717,1.652955792,8.35,1.82,8.546045869,11.4514,0.2783,11.45478122,0,0,0,9.8,0.35,9.806248008
11/01/2020 17:30,10.606,2.5771,10.91460858,1.626,-0.0829,1.628111916,8.98,2.66,9.365682036,12.326,-1.3629,12.4011198,0,0,0,10.7,-1.28,10.77628879
11/01/2020 18:00,10.7957,3.8251,11.45331954,1.6157,-0.0849,1.617929078,9.18,3.91,9.978000802,12.7657,-3.6049,13.26493123,0,0,0,11.15,-3.52,11.69242917
11/01/2020 18:30,10.5231,3.8764,11.21437072,1.6131,-0.0836,1.615264861,8.91,3.96,9.750369224,12.4431,-3.5036,12.92694668,0,0,0,10.83,-3.42,11.35716954
11/01/2020 19:00,10.0481,4.0168,10.82122894,1.5781,-0.0732,1.579796775,8.47,4.09,9.405796085,11.8981,-3.3532,12.36158298,0,0,0,10.32,-3.28,10.8287026
11/01/2020 19:30,9.6783,4.2425,10.56732214,1.2983,-0.0375,1.298841461,8.38,4.28,9.40971838,11.5383,-3.1775,11.96782658,0,0,0,10.24,-3.14,10.71061156
11/01/2020 20:00,9.4975,3.8207,10.23719956,0.9675,0.0007,0.967500253,8.53,3.82,9.346298733,11.3775,-3.6493,11.94842654,0,0,0,10.41,-3.65,11.03134625
11/01/2020 20:30,9.1893,3.5419,9.848263304,0.7493,0.0219,0.74961997,8.44,3.52,9.144615902,11.0493,-3.8081,11.68711496,0,0,0,10.3,-3.83,10.98903544
11/01/2020 21:00,8.7698,3.7153,9.52432917,0.7198,0.0253,0.720244493,8.05,3.69,8.855427714,10.5698,-3.6347,11.17728572,0,0,0,9.85,-3.66,10.50800171
11/01/2020 21:30,8.3276,4.807,9.615413187,0.5176,0.027,0.518303733,7.81,4.78,9.15666424,10.1076,-2.533,10.42015675,0,0,0,9.59,-2.56,9.925809791
11/01/2020 22:00,7.938,4.6182,9.183660231,0.398,0.0382,0.399829013,7.54,4.58,8.82201791,9.668,-2.5918,10.00937816,0,0,0,9.27,-2.63,9.635860107
11/01/2020 22:30,7.0633,5.2234,8.784879877,0.5433,0.0334,0.544325684,6.52,5.19,8.333456666,8.7033,-1.9566,8.920522095,0,0,0,8.16,-1.99,8.399148766
11/01/2020 23:00,6.3179,5.2211,8.196081114,0.8979,0.0311,0.898438434,5.42,5.19,7.50416551,7.8279,-1.9589,8.069281729,0,0,0,6.93,-1.99,7.210062413
11/01/2020 23:30,6.0131,3.5979,7.007300195,0.9131,0.0079,0.913134174,5.1,3.59,6.236834133,7.2931,-0.6821,7.324927851,0,0,0,6.38,-0.69,6.417203441
12/01/2020 00:00,6.2122,1.6705,6.432884197,0.4322,0.0305,0.433274843,5.78,1.64,6.008161116,7.3722,0.8105,7.416619384,0,0,0,6.94,0.78,6.983695297
12/01/2020 00:30,6.0963,5.2439,8.041353176,0.4363,0.0439,0.438503022,5.66,5.2,7.686065313,7.5863,-1.8261,7.802985896,0,0,0,7.15,-1.87,7.390493894
12/01/2020 01:00,6.6525,5.2459,8.472025912,0.4325,0.0459,0.434928799,6.22,5.2,8.107305348,8.2325,-1.8241,8.432164435,0,0,0,7.8,-1.87,8.021028612
12/01/2020 01:30,6.7568,5.2442,8.553126907,0.2668,0.0442,0.270436462,6.49,5.2,8.316255167,8.3968,-1.8258,8.593008546,0,0,0,8.13,-1.87,8.342289854
12/01/2020 02:00,6.5655,5.2914,8.432360536,0.2555,0.0414,0.258832398,6.31,5.25,8.208446869,8.1655,-1.8286,8.367745707,0,0,0,7.91,-1.87,8.128037894
12/01/2020 02:30,6.2928,5.2872,8.219112828,0.3828,0.0372,0.384603276,5.91,5.25,7.90509962,7.8428,-1.8328,8.054108745,0,0,0,7.46,-1.87,7.6908062
12/01/2020 03:00,6.0899,3.1169,6.841194897,0.6399,0.0269,0.640465159,5.45,3.09,6.265029928,7.3299,-0.1331,7.331108349,0,0,0,6.69,-0.16,6.69191303
12/01/2020 03:30,5.9305,1.4677,6.109416792,0.6005,0.0277,0.601138536,5.33,1.44,5.521095906,6.9905,1.2077,7.09405593,0,0,0,6.39,1.18,6.498038165
12/01/2020 04:00,5.646,1.4614,5.83206704,0.726,0.0214,0.726315331,4.92,1.44,5.126402247,6.666,1.2014,6.773397815,0,0,0,5.94,1.18,6.056071334
12/01/2020 04:30,5.4551,1.6327,5.694192243,0.8151,0.0127,0.815198933,4.64,1.62,4.914671912,6.4451,1.0227,6.52573592,0,0,0,5.63,1.01,5.719877621
12/01/2020 05:00,5.0314,5.0569,7.133528129,0.9514,0.0169,0.951550088,4.08,5.04,6.484442921,6.2414,-1.7631,6.485645347,0,0,0,5.29,-1.78,5.581442466
12/01/2020 05:30,4.9838,4.9258,7.007265378,1.2238,-0.0242,1.224039248,3.76,4.95,6.216116151,6.1338,-1.8742,6.413745246,0,0,0,4.91,-1.85,5.246961025
12/01/2020 06:00,5.0313,4.8382,6.980125997,1.2713,-0.0318,1.271697657,3.76,4.87,6.152601076,6.2313,-1.8818,6.509245035,0,0,0,4.96,-1.85,5.293779368
12/01/2020 06:30,5.3245,4.7418,7.129864479,1.4345,-0.0582,1.435680149,3.89,4.8,6.178357387,6.5045,-2.1282,6.843811474,0,0,0,5.07,-2.07,5.476294368
12/01/2020 07:00,5.5497,4.644,7.236429098,1.5297,-0.066,1.531123147,4.02,4.71,6.192293598,6.7497,-2.196,7.09794802,0,0,0,5.22,-2.13,5.637845333
12/01/2020 07:30,5.8612,4.6849,7.503462764,1.2912,-0.0251,1.29144394,4.57,4.71,6.562697616,7.1412,-2.0651,7.43379953,0,0,0,5.85,-2.04,6.195490295
12/01/2020 08:00,6.0375,4.6955,7.648472168,1.2175,-0.0145,1.217586342,4.82,4.71,6.739176508,7.3475,-2.0545,7.629333293,0,0,0,6.13,-2.04,6.460534034
12/01/2020 08:30,6.6815,4.7522,8.199136972,0.9815,-0.0078,0.981530993,5.7,4.76,7.42614301,8.0915,-2.0478,8.34660752,0,0,0,7.11,-2.04,7.39687096
12/01/2020 09:00,7.1022,5.1045,8.74626578,0.9122,-0.0155,0.912331678,6.19,5.12,8.033087825,8.5822,-1.6055,8.731081668,0,0,0,7.67,-1.59,7.833070918
12/01/2020 09:30,7.4661,5.586,9.324486324,1.2761,-0.014,1.276176794,6.19,5.6,8.347221094,8.9461,-1.134,9.017686023,0,0,0,7.67,-1.12,7.751341819
12/01/2020 10:00,7.6207,5.4611,9.375429681,1.5707,-0.0489,1.571461008,6.05,5.51,8.183067884,9.0807,-1.2289,9.163476835,0,0,0,7.51,-1.18,7.602137857
12/01/2020 10:30,7.6354,5.2442,9.262881128,2.1354,-0.0758,2.136744908,5.5,5.32,7.651953999,8.9754,-1.4358,9.089517413,0,0,0,6.84,-1.36,6.973894178
12/01/2020 11:00,6.0772,4.7137,7.690990023,3.8372,-0.0663,3.83777273,2.24,4.78,5.278825627,6.9672,-1.9763,7.242074118,0,0,0,3.13,-1.91,3.666742423
12/01/2020 11:30,6.0643,4.0133,7.27202251,4.6543,-0.1567,4.656937124,1.41,4.17,4.401931394,6.4343,-2.6667,6.965020128,0,0,0,1.78,-2.51,3.077092784
12/01/2020 12:00,8.3408,3.7461,9.143424405,3.3208,-0.2239,3.328339503,5.02,3.97,6.400101562,9.4708,-2.9739,9.926738329,0,0,0,6.15,-2.75,6.736839021
12/01/2020 12:30,5.9495,3.9494,7.14103008,3.8195,-0.1506,3.822467869,2.13,4.1,4.620270555,6.5295,-2.7306,7.077467528,0,0,0,2.71,-2.58,3.741724201
12/01/2020 13:00,5.3986,3.9341,6.679971914,4.5886,-0.1659,4.591598063,0.81,4.1,4.179246344,6.4386,-2.7459,6.999681191,0,0,0,1.85,-2.58,3.174728335
12/01/2020 13:30,6.4274,3.9403,7.539060608,4.2574,-0.1597,4.260394213,2.17,4.1,4.638846839,7.1174,-2.7397,7.626489287,0,0,0,2.86,-2.58,3.851752848
12/01/2020 14:00,6.807,4.3803,8.094583194,2.237,-0.0597,2.237796481,4.57,4.44,6.371695222,8.017,-2.4297,8.377095624,0,0,0,5.78,-2.37,6.247023291
12/01/2020 14:30,5.8809,4.3367,7.306979656,3.0709,-0.1033,3.072636929,2.81,4.44,5.254493315,6.8509,-2.4733,7.283683388,0,0,0,3.78,-2.37,4.46153561
12/01/2020 15:00,6.1477,4.3145,7.510600877,3.3377,-0.1255,3.340058613,2.81,4.44,5.254493315,7.1177,-2.4955,7.542491203,0,0,0,3.78,-2.37,4.46153561
12/01/2020 15:30,7.4927,4.3216,8.649669349,2.1427,-0.0784,2.144133823,5.35,4.4,6.926940161,8.7527,-2.4484,9.088697368,0,0,0,6.61,-2.37,7.022036742
12/01/2020 16:00,8.4852,3.1017,9.034332401,1.1852,0.0017,1.185201219,7.3,3.1,7.930952024,9.8452,-0.6583,9.867184093,0,0,0,8.66,-0.66,8.685113701
12/01/2020 16:30,9.5464,1.7941,9.713523962,0.4964,0.0441,0.498355064,9.05,1.75,9.21764612,10.9564,1.4441,11.05115948,0,0,0,10.46,1.4,10.55327437
12/01/2020 17:00,10.5115,3.4743,11.07079007,0.5415,0.0543,0.544215711,9.97,3.42,10.5402704,12.3615,-1.7957,12.49124576,0,0,0,11.82,-1.85,11.96389987
12/01/2020 17:30,11.1128,1.5898,11.22594263,0.6728,0.0398,0.673976172,10.44,1.55,10.55443509,12.7328,1.1498,12.78460934,0,0,0,12.06,1.11,12.11097436
12/01/2020 18:00,11.1826,1.579,11.2935284,0.7926,0.029,0.793130355,10.39,1.55,10.50497977,12.7926,1.139,12.84320582,0,0,0,12,1.11,12.05122815
12/01/2020 18:30,10.8343,1.6724,10.96261731,0.7743,0.0224,0.774623941,10.06,1.65,10.19441514,12.4143,1.2524,12.47731342,0,0,0,11.64,1.23,11.7048067
12/01/2020 19:00,10.3572,1.6633,10.48990747,0.8472,0.0133,0.84730439,9.51,1.65,9.652077497,11.8672,1.2833,11.93638533,0,0,0,11.02,1.27,11.0929392
12/01/2020 19:30,9.8461,1.8162,10.01220593,0.9461,0.0162,0.946238686,8.9,1.8,9.080198236,11.3061,1.4262,11.39569847,0,0,0,10.36,1.41,10.45551051
12/01/2020 20:00,9.5028,1.9465,9.700106705,0.7028,0.0265,0.703299431,8.8,1.92,9.007019485,10.9528,1.5665,11.06425551,0,0,0,10.25,1.54,10.36504221
12/01/2020 20:30,8.9852,1.9443,9.193156233,0.8652,0.0243,0.865541178,8.12,1.92,8.343907957,10.3552,1.5643,10.47268836,0,0,0,9.49,1.54,9.614140627
12/01/2020 21:00,8.5297,1.0174,8.590162097,1.0797,0.0074,1.079725359,7.45,1.01,7.518151369,9.7997,0.6874,9.823779255,0,0,0,8.72,0.68,8.746473575
12/01/2020 21:30,8.2055,1.0992,8.278796464,0.9155,0.0092,0.915546225,7.29,1.09,7.371037919,9.4655,0.8092,9.500026047,0,0,0,8.55,0.8,8.587345341
12/01/2020 22:00,7.5878,1.1988,7.681915795,0.9178,-0.0012,0.917800784,6.67,1.2,6.777086395,8.7878,0.9088,8.834667299,0,0,0,7.87,0.91,7.922436494
12/01/2020 22:30,7.0881,2.2601,7.439705211,0.9081,0.0001,0.908100006,6.18,2.26,6.580273551,8.3181,0.1301,8.319117358,0,0,0,7.41,0.13,7.411140263
12/01/2020 23:00,6.2457,4.5691,7.738568556,0.9557,0.0091,0.955743323,5.29,4.56,6.984103378,7.5857,-1.5309,7.738636786,0,0,0,6.63,-1.54,6.806504242
12/01/2020 23:30,5.8872,1.4802,6.070429629,0.9172,0.0202,0.917422411,4.97,1.46,5.180009653,6.8672,1.2602,6.981872233,0,0,0,5.95,1.24,6.077836786
13/01/2020 00:00,5.422,2.3561,5.911792555,0.902,0.0261,0.902377532,4.52,2.33,5.085204027,6.372,2.1861,6.736573106,0,0,0,5.47,2.16,5.881028822
13/01/2020 00:30,5.6357,2.4099,6.129333773,0.9157,0.0199,0.915916208,4.72,2.39,5.29060488,6.6157,2.1799,6.965590463,0,0,0,5.7,2.16,6.095539353
13/01/2020 01:00,6.0809,2.2985,6.50080357,1.0609,0.0085,1.060934051,5.02,2.29,5.517653487,7.1109,2.1085,7.416917895,0,0,0,6.05,2.1,6.404100249
13/01/2020 01:30,6.1937,2.2953,6.605325259,1.0237,0.0053,1.02371372,5.17,2.29,5.65446726,7.2437,2.0553,7.529637958,0,0,0,6.22,2.05,6.549114444
13/01/2020 02:00,6.1065,2.2987,6.524826736,1.0065,0.0087,1.0065376,5.1,2.29,5.590536647,7.1465,2.1087,7.45111253,0,0,0,6.14,2.1,6.489191013
13/01/2020 02:30,5.9508,2.3673,6.40438365,0.9608,0.0073,0.960827732,4.99,2.36,5.519936594,6.9808,2.1473,7.303592673,0,0,0,6.02,2.14,6.389053138
13/01/2020 03:00,5.9398,2.3624,6.392351508,0.7198,0.0024,0.719804001,5.22,2.36,5.728699678,6.9898,2.1424,7.31075795,0,0,0,6.27,2.14,6.625141508
13/01/2020 03:30,5.626,1.7577,5.894182326,0.886,-0.0023,0.886002985,4.74,1.76,5.05620411,6.596,1.5377,6.77286773,0,0,0,5.71,1.54,5.914025702
13/01/2020 04:00,5.4316,1.3789,5.60389541,1.0016,-0.0111,1.001661505,4.43,1.39,4.642951647,6.3616,1.1689,6.468097229,0,0,0,5.36,1.18,5.488351301
13/01/2020 04:30,5.3521,1.3792,5.526949163,1.0621,-0.0108,1.062154909,4.29,1.39,4.509567607,6.2721,1.1692,6.380146319,0,0,0,5.21,1.18,5.34195657
13/01/2020 05:00,5.2706,1.3123,5.431515042,1.1506,-0.0277,1.150933382,4.12,1.34,4.332435804,6.1706,1.1023,6.268282831,0,0,0,5.02,1.13,5.145609779
13/01/2020 05:30,5.4719,1.2389,5.610397742,1.1019,-0.0311,1.102338795,4.37,1.27,4.550802127,6.3819,1.0189,6.462724257,0,0,0,5.28,1.05,5.383391125
13/01/2020 06:00,5.3422,3.686,6.490431175,1.3022,-0.044,1.302943145,4.04,3.73,5.498590729,6.4122,-0.774,6.458744835,0,0,0,5.11,-0.73,5.161879503
13/01/2020 06:30,5.8868,4.9364,7.682607578,1.3068,-0.0536,1.307898773,4.58,4.99,6.773219323,7.1568,-1.8636,7.395457471,0,0,0,5.85,-1.81,6.123610046
13/01/2020 07:00,6.6633,4.8577,8.246018202,1.3433,-0.0523,1.344317738,5.32,4.91,7.239509652,8.0233,-1.9523,8.257409895,0,0,0,6.68,-1.9,6.944955003
13/01/2020 07:30,7.5086,3.9343,8.476897454,1.4686,-0.0557,1.469655895,6.04,3.99,7.23890185,8.8786,-1.3757,8.984547203,0,0,0,7.41,-1.32,7.526652642
13/01/2020 08:00,8.0766,1.5144,8.217352063,1.4966,-0.0556,1.497632438,6.58,1.57,6.764709898,9.2366,1.1644,9.309704986,0,0,0,7.74,1.22,7.835559967
13/01/2020 08:30,8.4144,1.4112,8.531917299,1.5144,-0.0488,1.515186061,6.9,1.46,7.052772504,9.5944,1.0412,9.650730998,0,0,0,8.08,1.09,8.15318956
13/01/2020 09:00,8.5229,1.2785,8.618258911,1.6229,-0.0615,1.624064857,6.9,1.34,7.028911722,9.7029,0.9085,9.745339433,0,0,0,8.08,0.97,8.138015729
13/01/2020 09:30,8.6925,1.2795,8.786163924,1.6725,-0.0605,1.673593887,7.02,1.34,7.146747512,9.8825,0.9095,9.92426302,0,0,0,8.21,0.97,8.267103483
13/01/2020 10:00,8.4219,1.2571,8.51520405,2.0419,-0.0829,2.043582154,6.38,1.34,6.519202405,9.5519,0.8871,9.593004744,0,0,0,7.51,0.97,7.572384037
13/01/2020 10:30,8.3062,1.2552,8.400505073,2.3662,-0.0848,2.367719046,5.94,1.34,6.08926925,9.3762,0.8852,9.417892837,0,0,0,7.01,0.97,7.076793059
13/01/2020 11:00,8.0127,1.1976,8.10170396,2.5327,-0.0824,2.534040065,5.48,1.28,5.627503887,9.0427,0.8476,9.082337202,0,0,0,6.51,0.93,6.576093065
13/01/2020 11:30,8.4025,1.191,8.486488511,2.3225,-0.089,2.324204649,6.08,1.28,6.213276108,9.4925,0.841,9.529681907,0,0,0,7.17,0.93,7.23006224
13/01/2020 12:00,8.5524,1.1505,8.629437757,2.2324,-0.0795,2.233815124,6.32,1.23,6.438579036,9.6624,0.7905,9.694682254,0,0,0,7.43,0.87,7.480761993
13/01/2020 12:30,9.2267,1.9155,9.423435315,1.9467,-0.0745,1.948125032,7.28,1.99,7.54708553,10.5367,-0.4845,10.54783329,0,0,0,8.59,-0.41,8.599779067
13/01/2020 13:00,9.4561,1.2586,9.539491662,1.5061,-0.0814,1.508298104,7.95,1.34,8.062139914,10.8361,0.8086,10.86622737,0,0,0,9.33,0.89,9.37235296
13/01/2020 13:30,9.4985,1.3199,9.589767373,1.4085,-0.0601,1.409781636,8.09,1.38,8.206856889,10.8885,0.8799,10.92399452,0,0,0,9.48,0.94,9.526489385
13/01/2020 14:00,9.5325,1.3637,9.629550038,1.2225,-0.0663,1.224296508,8.31,1.43,8.432140891,10.9425,0.8737,10.97732472,0,0,0,9.72,0.94,9.765346896
13/01/2020 14:30,9.6696,1.3187,9.759105177,1.0796,-0.0713,1.08195187,8.59,1.39,8.701735459,11.1496,0.8687,11.18339036,0,0,0,10.07,0.94,10.11377773
13/01/2020 15:00,9.7682,1.4339,9.872882074,0.7882,-0.0361,0.789026267,8.98,1.47,9.099521965,11.3082,0.9039,11.34426826,0,0,0,10.52,0.94,10.56191271
13/01/2020 15:30,9.8804,1.0495,9.93598281,0.8404,-0.0305,0.840953275,9.04,1.08,9.104284706,11.4304,0.9095,11.46652669,0,0,0,10.59,0.94,10.63163675
13/01/2020 16:00,10.3481,0.4866,10.35953441,0.9581,-0.0534,0.959586979,9.39,0.54,9.40551434,11.9181,-0.5934,11.93286349,0,0,0,10.96,-0.54,10.97329486
13/01/2020 16:30,10.7302,0.4919,10.74146906,1.1002,-0.0481,1.101250948,9.63,0.54,9.645128304,12.3102,-0.5881,12.32423976,0,0,0,11.21,-0.54,11.22299871
13/01/2020 17:00,11.0766,0.4999,11.0878748,1.1366,-0.0401,1.137307157,9.94,0.54,9.954657202,12.6866,-0.5801,12.69985573,0,0,0,11.55,-0.54,11.56261649
13/01/2020 17:30,11.5672,-0.0509,11.56731199,1.2872,-0.0509,1.288205981,10.28,0,10.28,13.2272,-0.5909,13.24039209,0,0,0,11.94,-0.54,11.95220482
13/01/2020 18:00,11.6715,-0.06,11.67165422,1.2915,-0.06,1.292892977,10.38,0,10.38,13.3515,-0.6,13.36497483,0,0,0,12.06,-0.54,12.0720835
13/01/2020 18:30,11.3887,0.4858,11.39905651,1.2487,-0.0542,1.249875726,10.14,0.54,10.15436852,13.0387,-0.5942,13.05223243,0,0,0,11.79,-0.54,11.80235993
13/01/2020 19:00,10.8981,0.4864,10.90894901,1.3081,-0.0536,1.309197682,9.59,0.54,9.605191305,12.4781,-0.0536,12.47821512,0,0,0,11.17,0,11.17
13/01/2020 19:30,10.3487,0.4888,10.36023731,1.3987,-0.0512,1.399636785,8.95,0.54,8.966275704,11.8587,-0.0512,11.85881053,0,0,0,10.46,0,10.46
13/01/2020 20:00,9.8498,0.623,9.869482714,1.3598,-0.037,1.36030329,8.49,0.66,8.515615069,11.3098,-0.037,11.30986052,0,0,0,9.95,0,9.95
13/01/2020 20:30,9.4658,0.7776,9.497685581,1.2158,-0.0324,1.216231639,8.25,0.81,8.289668268,10.9158,0.5076,10.92759568,0,0,0,9.7,0.54,9.7150193
13/01/2020 21:00,9.0562,0.8835,9.099193958,1.1562,-0.0265,1.156503649,7.9,0.91,7.952238679,10.4562,0.5135,10.4688013,0,0,0,9.3,0.54,9.315664228
13/01/2020 21:30,8.3118,1.683,8.480478067,1.4418,-0.057,1.442926277,6.87,1.74,7.08692458,9.6318,-0.447,9.642166781,0,0,0,8.19,-0.39,8.199280456
13/01/2020 22:00,7.5958,3.7658,8.478055631,1.4358,-0.0542,1.436822633,6.16,3.82,7.248310148,9.0858,-3.3642,9.688632684,0,0,0,7.65,-3.31,8.335382415
13/01/2020 22:30,7.1241,3.7006,8.027903909,1.4841,-0.0594,1.485288245,5.64,3.76,6.778436398,8.5441,-3.4294,9.206651355,0,0,0,7.06,-3.37,7.823074843
13/01/2020 23:00,6.4956,11.0716,12.83639926,1.4356,-0.0684,1.437228555,5.06,11.14,12.2353259,8.6756,-12.9784,15.61105063,0,0,0,7.24,-12.91,14.80154384
13/01/2020 23:30,5.9494,13.1132,14.3997005,1.4394,-0.0668,1.440949201,4.51,13.18,13.93027279,8.2594,-15.6468,17.69293753,0,0,0,6.82,-15.58,17.00731607
14/01/2020 00:00,5.6729,11.231,12.58241453,1.2329,-0.039,1.233516684,4.44,11.27,12.11307145,7.7329,-12.339,14.56189079,0,0,0,6.5,-12.3,13.91186544
14/01/2020 00:30,5.9968,-2.2723,6.412874358,1.3168,-0.0323,1.317196086,4.68,-2.24,5.188448708,6.6568,3.1377,7.359221938,0,0,0,5.34,3.17,6.210032206
14/01/2020 01:00,6.5546,-2.4522,6.99829022,1.3246,-0.0322,1.324991321,5.23,-2.42,5.762751079,7.2446,3.7978,8.179701339,0,0,0,5.92,3.83,7.050907743
14/01/2020 01:30,6.4858,-1.6491,6.692169488,1.2558,-0.0391,1.256408552,5.23,-1.61,5.472202482,7.1758,4.6609,8.556640372,0,0,0,5.92,4.7,7.558862348
14/01/2020 02:00,6.4443,-1.6417,6.650126418,1.2143,-0.0317,1.214713703,5.23,-1.61,5.472202482,7.1343,4.7383,8.564445305,0,0,0,5.92,4.77,7.602585087
14/01/2020 02:30,5.8275,1.4125,5.996241531,1.3775,-0.0375,1.378010341,4.45,1.45,4.68027777,6.7275,2.8425,7.303359672,0,0,0,5.35,2.88,6.075927913
14/01/2020 03:00,5.6777,2.3892,6.159915091,1.3777,-0.0308,1.378044241,4.3,2.42,4.93420713,6.6677,1.7692,6.898426772,0,0,0,5.29,1.8,5.587852897
14/01/2020 03:30,5.5823,2.1249,5.973045563,1.3423,-0.0251,1.342534655,4.24,2.15,4.753956247,6.5423,1.9049,6.813980723,0,0,0,5.2,1.93,5.546611578
14/01/2020 04:00,5.3937,2.2065,5.827575992,1.2037,-0.0135,1.203775702,4.19,2.22,4.741782365,6.4037,1.9765,6.70178528,0,0,0,5.2,1.99,5.567773343
14/01/2020 04:30,5.2005,2.1115,5.61280968,1.4605,-0.0385,1.461007358,3.74,2.15,4.313942512,6.1005,1.8615,6.378188026,0,0,0,4.64,1.9,5.013940566
14/01/2020 05:00,5.1911,2.1068,5.602332144,1.4511,-0.0432,1.451742901,3.74,2.15,4.313942512,6.0911,1.8568,6.367825802,0,0,0,4.64,1.9,5.013940566
14/01/2020 05:30,5.28,1.987,5.641504143,1.47,-0.043,1.470628777,3.81,2.03,4.317059184,6.18,1.757,6.424908482,0,0,0,4.71,1.8,5.042231649
14/01/2020 06:00,5.5435,1.9905,5.89003247,1.4235,-0.0395,1.424047928,4.12,2.03,4.592962007,6.4635,1.7605,6.69896951,0,0,0,5.04,1.8,5.351784749
14/01/2020 06:30,6.2595,1.8999,6.541479975,1.3795,-0.0301,1.379828344,4.88,1.93,5.247790011,7.2795,1.6199,7.457559672,0,0,0,5.9,1.65,6.126377396
14/01/2020 07:00,6.9558,2.5656,7.413869233,1.3458,-0.0244,1.346021174,5.61,2.59,6.179012866,8.1458,0.5156,8.162101506,0,0,0,6.8,0.54,6.821407479
14/01/2020 07:30,7.7655,3.3368,8.452054454,1.4155,-0.0332,1.415889293,6.35,3.37,7.188838571,9.1955,-1.0832,9.259078922,0,0,0,7.78,-1.05,7.850535014
14/01/2020 08:00,8.1747,1.7145,8.352558311,1.3347,-0.0355,1.335172026,6.84,1.75,7.06031869,9.4647,1.3345,9.558317652,0,0,0,8.13,1.37,8.24462249
14/01/2020 08:30,8.6929,1.6358,8.845470708,1.1529,-0.0342,1.153407148,7.54,1.67,7.722726203,10.0229,1.2258,10.09757942,0,0,0,8.87,1.26,8.959045708
14/01/2020 09:00,8.7959,1.5495,8.931338481,1.2559,-0.0305,1.256270297,7.54,1.58,7.703765313,10.1259,1.1495,10.1909372,0,0,0,8.87,1.18,8.948145059
14/01/2020 09:30,9.0869,1.5164,9.212557765,1.2369,-0.0036,1.236905239,7.85,1.52,7.99580515,10.4469,1.1164,10.50638228,0,0,0,9.21,1.12,9.277849966
14/01/2020 10:00,9.362,1.5247,9.485344174,1.052,0.0047,1.052010499,8.31,1.52,8.447869554,10.772,1.1247,10.83055558,0,0,0,9.72,1.12,9.784313977
14/01/2020 10:30,8.9916,1.3517,9.092632372,1.6416,-0.0383,1.642046726,7.35,1.39,7.480280743,10.2916,0.9417,10.33459382,0,0,0,8.65,0.98,8.705337443
14/01/2020 11:00,9.1321,1.287,9.222343488,1.7021,-0.053,1.702924957,7.43,1.34,7.549867549,10.4321,0.877,10.46889867,0,0,0,8.73,0.93,8.779396335
14/01/2020 11:30,9.4095,1.2117,9.487197012,1.6395,-0.0483,1.64021131,7.77,1.26,7.871499222,10.7295,0.7817,10.75793777,0,0,0,9.09,0.83,9.127814634
14/01/2020 12:00,9.5078,1.1743,9.580043911,1.5978,-0.0857,1.600096663,7.91,1.26,8.009725339,10.8578,0.7443,10.88328091,0,0,0,9.26,0.83,9.297123211
14/01/2020 12:30,9.6651,1.1829,9.737217797,1.4151,-0.0771,1.417198793,8.25,1.26,8.345663545,11.0551,0.7529,11.08070821,0,0,0,9.64,0.83,9.675665352
14/01/2020 13:00,9.6374,1.2708,9.720823597,1.2474,-0.0792,1.249911757,8.39,1.35,8.497917392,11.0574,0.8408,11.08932096,0,0,0,9.81,0.92,9.853045215
14/01/2020 13:30,8.6,1.3417,8.704031186,2,-0.0983,2.002414265,6.6,1.44,6.755264614,9.84,0.9317,9.884010567,0,0,0,7.84,1.03,7.90736998
14/01/2020 14:00,8.6431,1.3422,8.746695287,1.7231,-0.0978,1.725873243,6.92,1.44,7.068238819,9.9231,0.9322,9.966790379,0,0,0,8.2,1.03,8.264435855
14/01/2020 14:30,8.8088,1.2957,8.90358332,1.7088,-0.0843,1.710878117,7.1,1.38,7.232869417,10.0788,0.8657,10.11591053,0,0,0,8.37,0.95,8.423740262
14/01/2020 15:00,8.9154,1.4436,9.031519148,1.3554,-0.0364,1.355888683,7.56,1.48,7.703505695,10.2554,1.0336,10.30735456,0,0,0,8.9,1.07,8.964089469
14/01/2020 15:30,9.2214,1.5933,9.358035202,0.7814,0.0133,0.78151318,8.44,1.58,8.586617495,10.6714,1.1733,10.73570728,0,0,0,9.89,1.16,9.957795941
14/01/2020 16:00,9.6687,1.6179,9.803130117,0.6487,0.0379,0.649806202,9.02,1.58,9.157335857,11.1287,1.1979,11.19298567,0,0,0,10.48,1.16,10.54400303
14/01/2020 16:30,10.1899,1.5432,10.3060918,0.7299,0.0532,0.731836218,9.46,1.49,9.576622578,11.6699,1.1532,11.72674022,0,0,0,10.94,1.1,10.99516257
14/01/2020 17:00,10.81,1.4661,10.90896646,0.87,0.0261,0.870391412,9.94,1.44,10.04376423,12.34,1.0361,12.3834205,0,0,0,11.47,1.01,11.51438231
