Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/01/2020 17:30,11.2625,1.2562,11.33234065,1.0925,-0.0038,1.092506609,10.17,1.26,10.24775585,12.8125,0.8162,12.83847104,0,0,0,11.72,0.82,11.74865099
14/01/2020 18:00,11.3993,1.3845,11.48306931,0.8893,0.0145,0.889418203,10.51,1.37,10.59891504,13.0093,0.9445,13.04354119,0,0,0,12.12,0.93,12.15562833
14/01/2020 18:30,11.2166,1.4584,11.31101437,0.8466,0.0184,0.846799929,10.37,1.44,10.46950333,12.8066,1.0284,12.84782511,0,0,0,11.96,1.01,12.00257056
14/01/2020 19:00,10.7859,1.52,10.89247625,0.8959,0.02,0.896123211,9.89,1.5,10.00310452,12.3459,1.08,12.39304833,0,0,0,11.45,1.06,11.49896082
14/01/2020 19:30,10.3134,1.5993,10.43666518,0.9334,0.0093,0.933446329,9.38,1.59,9.513805758,11.8334,1.1893,11.89301434,0,0,0,10.9,1.18,10.96368551
14/01/2020 20:00,9.9405,1.302,10.02540494,1.0105,-0.008,1.010531667,8.93,1.31,9.025574774,11.3805,1.222,11.44591911,0,0,0,10.37,1.23,10.44269122
14/01/2020 20:30,9.77,0.8035,9.802984864,0.74,0.0035,0.740008277,9.03,0.8,9.065368167,11.23,0.5435,11.24314423,0,0,0,10.49,0.54,10.50388976
14/01/2020 21:00,9.2314,1.3416,9.328378022,0.6414,0.0216,0.641763601,8.59,1.32,8.690828499,10.6714,0.9816,10.71645074,0,0,0,10.03,0.96,10.07583743
14/01/2020 21:30,8.6014,1.6991,8.767612148,0.7114,0.0191,0.711656357,7.89,1.68,8.066876719,9.9614,1.3891,10.05778747,0,0,0,9.25,1.37,9.3509037
14/01/2020 22:00,8.0733,1.1203,8.150659175,0.7233,0.0203,0.723584812,7.35,1.1,7.431857103,9.3533,0.8203,9.389201935,0,0,0,8.63,0.8,8.667000635
14/01/2020 22:30,7.4546,1.1778,7.547070558,0.8146,0.0078,0.814637343,6.64,1.17,6.742291895,8.6546,0.8978,8.701042811,0,0,0,7.84,0.89,7.890354872
14/01/2020 23:00,6.6152,2.687,7.140086837,0.8152,0.007,0.815230053,5.8,2.68,6.389240956,7.8552,-0.083,7.855638487,0,0,0,7.04,-0.09,7.040575261
14/01/2020 23:30,5.8518,5.1109,7.76948274,0.8918,0.0009,0.891800454,4.96,5.11,7.121355208,7.2118,-1.8891,7.455116233,0,0,0,6.32,-1.89,6.59655213
15/01/2020 00:00,5.4593,5.1085,7.476678991,1.0193,-0.0015,1.019301104,4.44,5.11,6.769468221,6.7493,-1.8915,7.009338253,0,0,0,5.73,-1.89,6.033655608
15/01/2020 00:30,5.7973,4.4673,7.318842571,1.0973,-0.0227,1.097534774,4.7,4.49,6.500007692,7.1273,-2.6027,7.587651322,0,0,0,6.03,-2.58,6.558757504
15/01/2020 01:00,6.3646,4.0151,7.525234958,1.2146,-0.0349,1.2151013,5.15,4.05,6.551717332,7.7746,-3.0449,8.34960006,0,0,0,6.56,-3.01,7.217596553
15/01/2020 01:30,6.3238,4.6363,7.841283322,1.1738,-0.0237,1.174039237,5.15,4.66,6.945365361,7.7338,-2.3737,8.089877263,0,0,0,6.56,-2.35,6.96822072
15/01/2020 02:00,6.1615,5.0507,7.96703538,1.1415,-0.0293,1.141875974,5.02,5.08,7.141904508,7.5515,-1.9893,7.809127143,0,0,0,6.41,-1.96,6.702962032
15/01/2020 02:30,5.9883,5.0535,7.83566201,1.1683,-0.0265,1.168600505,4.82,5.08,7.00277088,7.3583,-1.9865,7.621729537,0,0,0,6.19,-1.96,6.492896118
15/01/2020 03:00,5.8619,5.073,7.752238426,1.0419,-0.007,1.041923514,4.82,5.08,7.00277088,7.2319,-1.967,7.494629184,0,0,0,6.19,-1.96,6.492896118
15/01/2020 03:30,5.5522,5.0715,7.519776399,1.1522,-0.0085,1.152231353,4.4,5.08,6.720595212,6.8622,-1.8885,7.117318392,0,0,0,5.71,-1.88,6.011530587
15/01/2020 04:00,5.3959,4.8881,7.280745732,1.1659,-0.0119,1.165960728,4.23,4.9,6.473244936,6.6959,-2.1019,7.018052466,0,0,0,5.53,-2.09,5.911767925
15/01/2020 04:30,5.2967,4.8817,7.203195526,1.1767,-0.0183,1.176842292,4.12,4.9,6.401905966,6.5567,-2.0583,6.872184062,0,0,0,5.38,-2.04,5.753781365
15/01/2020 05:00,5.1831,5.0329,7.224583588,1.1731,-0.0171,1.173224625,4.01,5.05,6.44845718,6.4231,-1.8671,6.688966738,0,0,0,5.25,-1.85,5.56641716
15/01/2020 05:30,5.3465,4.9867,7.311103825,1.1465,-0.0133,1.146577141,4.2,5,6.529931087,6.6165,-1.8633,6.87386057,0,0,0,5.47,-1.85,5.774374425
15/01/2020 06:00,5.6262,5.0007,7.527358563,1.1062,0.0007,1.106200221,4.52,5,6.740207712,6.9362,-1.9293,7.19951866,0,0,0,5.83,-1.93,6.141156243
15/01/2020 06:30,6.1856,4.8583,7.865413292,1.1756,-0.0117,1.17565822,5.01,4.87,6.986916344,7.5756,-2.1517,7.875247821,0,0,0,6.4,-2.14,6.748303491
15/01/2020 07:00,6.9278,4.6532,8.34545883,1.2578,-0.0268,1.258085482,5.67,4.68,7.351958923,8.3778,-2.3168,8.692243386,0,0,0,7.12,-2.29,7.479204503
15/01/2020 07:30,7.8785,4.5256,9.08580308,1.1885,-0.0144,1.188587233,6.69,4.54,8.085029375,9.4685,-2.4844,9.789010962,0,0,0,8.28,-2.47,8.640561324
15/01/2020 08:00,8.4496,4.4801,9.563840033,0.8996,1.00E-04,0.899600006,7.55,4.48,8.779117268,10.1496,-2.4699,10.44580232,0,0,0,9.25,-2.47,9.57410048
15/01/2020 08:30,8.682,4.4089,9.737326287,0.942,0.0089,0.942042043,7.74,4.4,8.903235367,10.412,-2.5711,10.72475171,0,0,0,9.47,-2.58,9.815156647
15/01/2020 09:00,8.5543,4.3786,9.609796379,1.0643,0.0286,1.064684202,7.49,4.35,8.661558751,10.2443,-2.5914,10.56697859,0,0,0,9.18,-2.62,9.54655959
15/01/2020 09:30,7.9727,4.1457,8.986143432,2.2327,-0.0343,2.232963452,5.74,4.18,7.10070419,9.3827,-2.7843,9.787103033,0,0,0,7.15,-2.75,7.660613552
15/01/2020 10:00,7.5098,4.0244,8.520146208,2.8498,-0.1056,2.851755845,4.66,4.13,6.22675678,8.7398,-2.9056,9.210136557,0,0,0,5.89,-2.8,6.521663898
15/01/2020 10:30,7.4553,4.0126,8.466549288,2.9853,-0.1174,2.987607546,4.47,4.13,6.085868878,8.6753,-2.9174,9.152707405,0,0,0,5.69,-2.8,6.341616513
15/01/2020 11:00,7.2065,3.9344,8.210550871,3.5865,-0.0756,3.587296699,3.62,4.01,5.402268042,7.7865,-3.0056,8.346449162,0,0,0,4.2,-2.93,5.121025288
15/01/2020 11:30,5.8372,3.6531,6.886076056,4.6272,-0.2269,4.632759809,1.21,3.88,4.064295757,6.5972,-3.2769,7.366214866,0,0,0,1.97,-3.05,3.630895206
15/01/2020 12:00,6.7326,3.4021,7.543353841,5.1826,-0.2779,5.190045392,1.55,3.68,3.99310656,7.4926,-3.4479,8.247852397,0,0,0,2.31,-3.17,3.922371731
15/01/2020 12:30,6.6514,3.1079,7.341673132,5.6014,-0.3121,5.610088089,1.05,3.42,3.577555031,7.1914,-3.6421,8.06108717,0,0,0,1.59,-3.33,3.690121949
15/01/2020 13:00,6.0824,3.3493,6.943586987,5.3224,-0.2807,5.32979683,0.76,3.63,3.708705974,6.6824,-3.4307,7.511602509,0,0,0,1.36,-3.15,3.431049402
15/01/2020 13:30,4.9835,3.4029,6.034484291,5.8335,-0.2871,5.840560646,-0.85,3.69,3.78663439,5.4935,-3.3671,6.443283686,0,0,0,-0.34,-3.08,3.098709409
15/01/2020 14:00,5.0271,3.4494,6.096728202,5.6571,-0.3006,5.665080826,-0.63,3.75,3.802551775,5.5471,-3.3406,6.475332174,0,0,0,-0.11,-3.04,3.041989481
15/01/2020 14:30,5.3998,3.7551,6.577128253,4.5698,-0.2249,4.575330813,0.83,3.98,4.065624183,5.7298,-3.0649,6.498016624,0,0,0,1.16,-2.84,3.067767918
15/01/2020 15:00,6.455,3.7953,7.488078999,3.865,-0.1847,3.86941069,2.59,3.98,4.748526087,7.355,-3.0947,7.979548426,0,0,0,3.49,-2.91,4.544029049
15/01/2020 15:30,7.2748,4.0629,8.332458908,2.5948,-0.0871,2.596261437,4.68,4.15,6.254990008,8.4948,-2.8671,8.965594763,0,0,0,5.9,-2.78,6.522146886
15/01/2020 16:00,8.0355,4.1547,9.046037383,1.8155,-0.0553,1.816342022,6.22,4.21,7.510825521,9.4955,-2.7353,9.881618609,0,0,0,7.68,-2.68,8.13417482
15/01/2020 16:30,9.4703,3.6779,10.15940601,1.4303,-0.0221,1.430470727,8.04,3.7,8.850514109,10.9003,-2.0221,11.08627207,0,0,0,9.47,-2,9.678889399
15/01/2020 17:00,10.4116,1.2341,10.4844846,1.1816,0.0041,1.181607113,9.23,1.23,9.311594922,11.8316,0.8641,11.86311204,0,0,0,10.65,0.86,10.68466658
15/01/2020 17:30,11.1415,1.2992,11.21699349,1.2215,-0.0208,1.221677081,9.92,1.32,10.00743723,12.6315,0.8992,12.66346528,0,0,0,11.41,0.92,11.44703018
15/01/2020 18:00,11.2532,1.2278,11.31998247,1.3332,-0.0322,1.333588797,9.92,1.26,9.999699995,12.7432,0.8278,12.7700587,0,0,0,11.41,0.86,11.44236427
15/01/2020 18:30,11.13,1.337,11.21001646,1.29,-0.023,1.290205022,9.84,1.36,9.933539148,12.58,0.957,12.61634848,0,0,0,11.29,0.98,11.3324534
15/01/2020 19:00,10.6859,1.4512,10.78399,1.2959,-0.0188,1.296036361,9.39,1.47,9.504367417,12.0959,1.0912,12.14502014,0,0,0,10.8,1.11,10.85689182
15/01/2020 19:30,10.2172,1.4925,10.32563471,1.3572,-0.0275,1.357478578,8.86,1.52,8.989438247,11.5672,1.1725,11.6264729,0,0,0,10.21,1.2,10.28027723
15/01/2020 20:00,9.8796,1.6586,10.01785656,1.2496,-0.0214,1.249783229,8.63,1.68,8.792002047,11.2096,1.3186,11.28688788,0,0,0,9.96,1.34,10.04973631
15/01/2020 20:30,9.4873,1.8518,9.666334596,0.9473,0.0018,0.94730171,8.54,1.85,8.738083314,10.8273,1.5318,10.93511941,0,0,0,9.88,1.53,9.99776475
15/01/2020 21:00,8.8097,1.8469,9.001214013,1.1797,-0.0031,1.179704073,7.63,1.85,7.851076359,10.0297,1.5769,10.15290578,0,0,0,8.85,1.58,8.989933259
15/01/2020 21:30,8.5095,1.1332,8.584621861,1.0795,-0.0068,1.079521417,7.43,1.14,7.516947519,9.6995,0.8732,9.738725712,0,0,0,8.62,0.88,8.664802364
15/01/2020 22:00,7.8646,0.9945,7.927229239,1.1746,-0.0155,1.174702264,6.69,1.01,6.765811112,8.9746,0.7845,9.008822643,0,0,0,7.8,0.8,7.840918314
15/01/2020 22:30,7.2759,1.5197,7.43291389,1.1659,-0.0203,1.166076713,6.11,1.54,6.301087208,8.3559,0.4697,8.369090924,0,0,0,7.19,0.49,7.206677459
15/01/2020 23:00,6.5619,4.1916,7.786401105,1.2119,-0.0184,1.212039673,5.35,4.21,6.807833723,7.8419,-2.8384,8.339778784,0,0,0,6.63,-2.82,7.204810893
15/01/2020 23:30,5.9951,2.7248,6.585268335,1.2851,-0.0252,1.285347054,4.71,2.75,5.454044371,7.0451,-1.5652,7.21687502,0,0,0,5.76,-1.54,5.962314987
16/01/2020 00:00,5.5679,1.218,5.699564405,1.3279,-0.032,1.328285515,4.24,1.25,4.420418532,6.3579,1.078,6.448641439,0,0,0,5.03,1.11,5.151019317
16/01/2020 00:30,5.7641,1.2662,5.901534652,1.2141,-0.0438,1.21488981,4.55,1.31,4.734828402,6.6141,1.1062,6.705967287,0,0,0,5.4,1.15,5.521095906
16/01/2020 01:00,6.2957,1.2091,6.410753567,1.3357,-0.0509,1.33666948,4.96,1.26,5.117538471,7.1957,1.0291,7.268916377,0,0,0,5.86,1.08,5.958691131
16/01/2020 01:30,6.4226,1.21,6.535586489,1.3226,-0.05,1.323544771,5.1,1.26,5.253341794,7.3526,1.03,7.424394033,0,0,0,6.03,1.08,6.125952987
16/01/2020 02:00,6.2874,1.2731,6.414996677,1.2974,-0.0469,1.298247422,4.99,1.32,5.161637337,7.2174,1.0331,7.290964159,0,0,0,5.92,1.08,6.017707205
16/01/2020 02:30,6.0771,1.2704,6.208466845,1.3471,-0.0496,1.348012823,4.73,1.32,4.910733143,6.9771,1.0804,7.060254143,0,0,0,5.63,1.13,5.742281776
16/01/2020 03:00,5.8824,1.2,6.003551429,1.3924,-0.06,1.393692132,4.49,1.26,4.663442934,6.7424,1.02,6.819117081,0,0,0,5.35,1.08,5.45792085
16/01/2020 03:30,5.6649,1.1976,5.790106888,1.4049,-0.0624,1.406285096,4.26,1.26,4.442431766,6.4949,1.0176,6.574133842,0,0,0,5.09,1.08,5.20331625
16/01/2020 04:00,5.4506,1.1933,5.579695803,1.4006,-0.0667,1.402187309,4.05,1.26,4.2414738,6.2606,1.0133,6.342072946,0,0,0,4.86,1.08,4.978554007
16/01/2020 04:30,5.3349,1.1954,5.467187501,1.4249,-0.0646,1.426363618,3.91,1.26,4.108004382,6.1249,1.0154,6.208497175,0,0,0,4.7,1.08,4.822488984
16/01/2020 05:00,5.2531,1.1434,5.376097392,1.4131,-0.0666,1.414668572,3.84,1.21,4.026127171,6.0431,1.0134,6.127482123,0,0,0,4.63,1.08,4.754292797
16/01/2020 05:30,5.4043,1.0869,5.512513955,1.4343,-0.0731,1.436161586,3.97,1.16,4.136000484,6.1943,0.9269,6.26326561,0,0,0,4.76,1,4.863907894
16/01/2020 06:00,5.6809,1.0382,5.774987797,1.4309,-0.0718,1.432700265,4.25,1.11,4.392561895,6.4909,0.8782,6.550039546,0,0,0,5.06,0.95,5.148407521
16/01/2020 06:30,6.3561,0.964,6.428787071,1.4161,-0.066,1.417637193,4.94,1.03,5.046236221,7.2261,0.764,7.266375796,0,0,0,5.81,0.83,5.868986284
16/01/2020 07:00,6.9847,2.1969,7.322049146,1.4247,-0.0631,1.426096666,5.56,2.26,6.001766407,8.0247,0.4369,8.036584579,0,0,0,6.6,0.5,6.618912297
16/01/2020 07:30,7.7591,4.3136,8.877543454,1.4491,-0.0764,1.451112597,6.31,4.39,7.686884935,9.1891,-2.6464,9.562582903,0,0,0,7.74,-2.57,8.155519603
16/01/2020 08:00,8.217,4.2717,9.261020996,1.427,-0.0683,1.428633574,6.79,4.34,8.058517233,9.717,-2.6883,10.08201596,0,0,0,8.29,-2.62,8.69416471
16/01/2020 08:30,8.5105,4.1471,9.467156313,1.4305,-0.0629,1.431882209,7.08,4.21,8.237141494,10.0505,-2.8029,10.43402121,0,0,0,8.62,-2.74,9.044998618
16/01/2020 09:00,8.6459,4.0993,9.568481975,1.5059,-0.0507,1.506753231,7.14,4.15,8.258456272,10.1759,-2.8407,10.56496651,0,0,0,8.67,-2.79,9.107853754
16/01/2020 09:30,8.8701,4.1108,9.776366945,1.5801,-0.0392,1.580586173,7.29,4.15,8.388480196,10.4101,-2.8292,10.78770386,0,0,0,8.83,-2.79,9.260291572
16/01/2020 10:00,9.369,4.1017,10.227517,1.609,-0.0483,1.609724787,7.76,4.15,8.800005682,10.609,-2.5883,10.92017298,0,0,0,9,-2.54,9.35155602
16/01/2020 10:30,9.6062,-0.0449,9.606304932,1.5562,-0.0449,1.5568476,8.05,0,8.05,10.8062,-0.5849,10.82201767,0,0,0,9.25,-0.54,9.265748755
16/01/2020 11:00,9.6583,-0.0621,9.65849964,1.6083,-0.0621,1.609498462,8.05,0,8.05,10.8583,-0.6021,10.87498061,0,0,0,9.25,-0.54,9.265748755
16/01/2020 11:30,9.5982,-0.0706,9.598459647,1.6282,-0.0706,1.629729916,7.97,0,7.97,10.8082,-0.6106,10.82543392,0,0,0,9.18,-0.54,9.195868638
16/01/2020 12:00,9.7328,-0.0656,9.733021073,1.6428,-0.0656,1.644109242,8.09,0,8.09,10.9328,-0.6056,10.94956014,0,0,0,9.29,-0.54,9.305681061
16/01/2020 12:30,9.8247,-0.0648,9.824913696,1.7347,-0.0648,1.735909885,8.09,0,8.09,11.0247,-0.6848,11.04594772,0,0,0,9.29,-0.62,9.310665927
16/01/2020 13:00,8.1156,-0.1225,8.116524478,2.8456,-0.1225,2.848235526,5.27,0,5.27,9.0356,-0.6825,9.061339504,0,0,0,6.19,-0.56,6.215279559
16/01/2020 13:30,8.5268,-0.1143,8.52756605,2.3568,-0.1143,2.359570031,6.17,0,6.17,9.5568,-0.6743,9.58055879,0,0,0,7.2,-0.56,7.221744941
16/01/2020 14:00,9.208,-0.0928,9.208467616,1.928,-0.0928,1.930232069,7.28,0,7.28,10.328,-0.6528,10.34861014,0,0,0,8.4,-0.56,8.418645972
16/01/2020 14:30,9.2259,-0.0833,9.226276047,1.8259,-0.0833,1.827799141,7.4,0,7.4,10.3659,-0.6433,10.38584218,0,0,0,8.54,-0.56,8.558340961
16/01/2020 15:00,9.1719,-0.0677,9.172149852,1.7719,-0.0677,1.773192855,7.4,0,7.4,10.2719,-0.6277,10.29106102,0,0,0,8.5,-0.56,8.518427085
16/01/2020 15:30,9.1481,-0.0618,9.148308743,1.7481,-0.0618,1.749192056,7.4,0,7.4,10.3081,-0.6218,10.32683692,0,0,0,8.56,-0.56,8.5782982
16/01/2020 16:00,9.5207,-0.055,9.520858863,1.7607,-0.055,1.761558824,7.76,0,7.76,10.7007,-0.615,10.71835834,0,0,0,8.94,-0.56,8.957521979
16/01/2020 16:30,10.1407,-0.0356,10.14076249,1.6307,-0.0356,1.631088548,8.51,0,8.51,11.3907,-0.5956,11.40626082,0,0,0,9.76,-0.56,9.776052373
16/01/2020 17:00,10.8534,-0.0253,10.85342949,1.5034,-0.0253,1.503612866,9.35,0,9.35,12.2134,-0.5853,12.22741656,0,0,0,10.71,-0.56,10.72463053
16/01/2020 17:30,11.5077,-0.0241,11.50772524,1.3477,-0.0241,1.347915465,10.16,0,10.16,12.9577,-0.6241,12.972721,0,0,0,11.61,-0.6,11.62549354
16/01/2020 18:00,11.6063,0.0012,11.60630006,1.1763,0.0012,1.176300612,10.43,0,10.43,13.0963,-0.5388,13.1073788,0,0,0,11.92,-0.54,11.93222527
16/01/2020 18:30,11.552,0.0211,11.55201927,0.942,0.0211,0.942236281,10.61,0,10.61,13.082,-0.5189,13.09228709,0,0,0,12.14,-0.54,12.15200395
16/01/2020 19:00,11.251,0.025,11.25102778,0.821,0.025,0.821380545,10.43,0,10.43,12.791,-0.515,12.80136344,0,0,0,11.97,-0.54,11.98217426
16/01/2020 19:30,10.8804,1.3171,10.95982922,0.7704,0.0271,0.770876495,10.11,1.29,10.19196743,12.4204,1.0071,12.46116313,0,0,0,11.65,0.98,11.69114622
16/01/2020 20:00,10.239,1.5172,10.35079788,0.639,0.0272,0.639578643,9.6,1.49,9.7149421,11.749,1.1172,11.80199715,0,0,0,11.11,1.09,11.16334179
16/01/2020 20:30,9.6696,1.6141,9.803391401,0.7196,0.0241,0.720003451,8.95,1.59,9.090137513,11.1196,1.2441,11.18898069,0,0,0,10.4,1.22,10.47131319
16/01/2020 21:00,9.2334,1.705,9.389499484,0.6934,0.025,0.693850531,8.54,1.68,8.703677384,10.6534,1.355,10.73922514,0,0,0,9.96,1.33,10.04840783
16/01/2020 21:30,8.6352,1.6809,8.797278207,0.9152,0.0009,0.915200443,7.72,1.68,7.900683515,9.9652,1.3309,10.05368121,0,0,0,9.05,1.33,9.147207224
16/01/2020 22:00,8.1701,0.6881,8.199025285,1.0201,-0.0219,1.020335053,7.15,0.71,7.185165273,9.4101,0.5181,9.424351947,0,0,0,8.39,0.54,8.407359871
16/01/2020 22:30,7.2132,2.7591,7.722880748,1.2632,-0.0409,1.263861958,5.95,2.8,6.57590298,8.5132,-0.9209,8.562863484,0,0,0,7.25,-0.88,7.303211622
16/01/2020 23:00,6.2352,4.7873,7.861040665,1.3252,-0.0227,1.325394405,4.91,4.81,6.873441642,7.5852,-2.0727,7.863290935,0,0,0,6.26,-2.05,6.587116213
16/01/2020 23:30,5.7931,4.9366,7.611177778,1.1331,-0.0034,1.133105101,4.66,4.94,6.791111838,7.1231,-1.9634,7.388740973,0,0,0,5.99,-1.96,6.302515371
17/01/2020 00:00,5.51,5.0153,7.450727085,0.91,-0.0047,0.910012137,4.6,5.02,6.808847186,6.84,-1.9647,7.116575447,0,0,0,5.93,-1.96,6.245518393
17/01/2020 00:30,5.8002,5.0888,7.716100406,0.7902,-0.0012,0.790200911,5.01,5.09,7.14200252,7.2002,-1.9012,7.446975324,0,0,0,6.41,-1.9,6.685663767
17/01/2020 01:00,6.5276,5.11,8.28985294,0.4476,0.02,0.448046605,6.08,5.09,7.929344235,8.1076,-1.79,8.302847569,0,0,0,7.66,-1.81,7.870940223
17/01/2020 01:30,6.6837,5.22,8.480580504,0.3737,0.03,0.374902241,6.31,5.19,8.170201956,8.2937,-1.78,8.482562095,0,0,0,7.92,-1.81,8.124192268
17/01/2020 02:00,6.4806,5.2169,8.319508517,0.4406,0.0269,0.441420401,6.04,5.19,7.96352309,8.0506,-1.8431,8.25888479,0,0,0,7.61,-1.87,7.836389475
17/01/2020 02:30,6.4312,5.3527,8.367301281,0.2612,0.0327,0.263238922,6.17,5.32,8.14685829,8.0412,-1.7573,8.230978115,0,0,0,7.78,-1.79,7.983263744
17/01/2020 03:00,6.3463,5.3057,8.271999527,0.1163,0.0357,0.12165599,6.23,5.27,8.160012255,7.9563,-1.8343,8.165008645,0,0,0,7.84,-1.87,8.059931761
17/01/2020 03:30,6.1598,5.2787,8.112201288,0.0798,0.0487,0.093486523,6.08,5.23,8.019931421,7.7498,-1.8913,7.977243617,0,0,0,7.67,-1.94,7.911542201
17/01/2020 04:00,6.1528,2.976,6.834729244,0.1228,0.046,0.13113291,6.03,2.93,6.704162886,7.5128,-1.024,7.582264823,0,0,0,7.39,-1.07,7.467061001
17/01/2020 04:30,5.8762,1.5498,6.077138017,0.2162,0.0398,0.219832846,5.66,1.51,5.857960396,6.9862,1.3298,7.111635429,0,0,0,6.77,1.29,6.89180673
17/01/2020 05:00,5.4707,1.4093,5.649308363,0.8207,0.0193,0.820926903,4.65,1.39,4.85330815,6.4707,1.1993,6.580902596,0,0,0,5.65,1.18,5.771906098
17/01/2020 05:30,5.8909,1.6074,6.10626216,0.5309,0.0074,0.53095157,5.36,1.6,5.593710754,6.9309,1.4074,7.072351064,0,0,0,6.4,1.4,6.551335742
17/01/2020 06:00,5.9688,1.2273,6.093672024,1.0388,-0.0327,1.039314548,4.93,1.26,5.088467353,6.9488,0.9973,7.020002046,0,0,0,5.91,1.03,5.999083263
17/01/2020 06:30,6.4798,1.0233,6.560102966,1.2698,-0.0567,1.271065274,5.21,1.08,5.320761224,7.4498,0.7933,7.491918641,0,0,0,6.18,0.85,6.238180825
17/01/2020 07:00,7.4123,1.423,7.547656609,0.7223,-0.007,0.722333919,6.69,1.43,6.841125638,8.5923,1.153,8.66931533,0,0,0,7.87,1.16,7.955029855
17/01/2020 07:30,8.2014,1.9047,8.419670068,0.7614,-0.0053,0.761418446,7.44,1.91,7.681256408,9.4914,1.2347,9.571371796,0,0,0,8.73,1.24,8.817624397
17/01/2020 08:00,8.5537,3.9263,9.41178067,0.7937,-0.0037,0.793708624,7.76,3.93,8.698419397,10.2237,-2.5337,10.53298046,0,0,0,9.43,-2.53,9.763493227
17/01/2020 08:30,9.3905,1.2668,9.475561856,0.5605,0.0268,0.561140348,8.83,1.24,8.916641745,10.8305,1.0168,10.87812541,0,0,0,10.27,0.99,10.31760631
17/01/2020 09:00,9.5705,1.526,9.691395475,0.3505,0.046,0.353505658,9.22,1.48,9.338029771,11.0705,1.126,11.12761638,0,0,0,10.72,1.08,10.77426564
17/01/2020 09:30,9.5909,1.5532,9.715852667,0.7209,0.0232,0.721273215,8.87,1.53,9.000988835,11.0609,1.1532,11.12085334,0,0,0,10.34,1.13,10.40156238
17/01/2020 10:00,9.364,1.6249,9.503935817,1.044,0.0049,1.044011499,8.32,1.62,8.47624917,10.764,1.2349,10.83460539,0,0,0,9.72,1.23,9.797514991
17/01/2020 10:30,9.3601,1.6279,9.500606845,1.0401,0.0079,1.040130001,8.32,1.62,8.47624917,10.7601,1.1979,10.82657455,0,0,0,9.72,1.19,9.792573717
17/01/2020 11:00,8.1384,1.4606,8.268428322,2.2084,-0.0294,2.20859569,5.93,1.49,6.114327436,9.2784,1.1006,9.343448342,0,0,0,7.07,1.13,7.159734632
17/01/2020 11:30,8.1542,1.0314,8.219170493,3.8342,-0.1486,3.837078524,4.32,1.18,4.47825859,8.9742,0.7114,9.002352781,0,0,0,5.14,0.86,5.211448935
17/01/2020 12:00,7.3454,1.0059,7.413955487,4.5054,-0.1741,4.508762576,2.84,1.18,3.075386155,7.9454,0.7959,7.985163616,0,0,0,3.44,0.97,3.574143254
17/01/2020 12:30,6.8451,0.7966,6.891296364,4.6651,-0.2434,4.671445341,2.18,1.04,2.415367467,7.2151,0.5266,7.234291643,0,0,0,2.55,0.77,2.663719204
17/01/2020 13:00,6.5374,1.3965,6.684894241,3.2674,-0.1535,3.27100367,3.27,1.55,3.618756693,7.8474,1.0765,7.920892564,0,0,0,4.58,1.23,4.742288477
17/01/2020 13:30,8.7428,1.6008,8.88814449,1.2828,-0.0292,1.283132292,7.46,1.63,7.636000262,10.1028,1.2008,10.17391215,0,0,0,8.82,1.23,8.905352323
17/01/2020 14:00,9.5801,1.5766,9.708964083,1.2801,0.0166,1.280207628,8.3,1.56,8.445330071,10.9601,1.1966,11.0252276,0,0,0,9.68,1.18,9.75165627
17/01/2020 14:30,9.0424,1.5794,9.179297474,1.1724,0.0194,1.172560497,7.87,1.56,8.023122833,10.4324,1.1994,10.50112042,0,0,0,9.26,1.18,9.334880824
17/01/2020 15:00,8.2753,1.6254,8.433416582,1.3153,-0.0046,1.315308044,6.96,1.63,7.148321481,9.6153,1.2254,9.693069651,0,0,0,8.3,1.23,8.390643599
17/01/2020 15:30,8.8311,1.7978,9.012236795,1.1511,0.0078,1.151126427,7.68,1.79,7.885841743,10.2111,1.4078,10.30768956,0,0,0,9.06,1.4,9.167529656
17/01/2020 16:00,9.2443,1.7434,9.407259221,1.0143,0.0134,1.01438851,8.23,1.73,8.409863257,10.6843,1.3534,10.76967771,0,0,0,9.67,1.34,9.762402368
17/01/2020 16:30,9.4203,1.7571,9.58276852,0.9103,0.0271,0.9107033,8.51,1.73,8.684065868,10.9103,1.3671,10.9956177,0,0,0,10,1.34,10.08938056
17/01/2020 17:00,10.5587,1.7825,10.70810216,0.4187,0.0525,0.421978601,10.14,1.73,10.28652031,12.2487,1.2825,12.31565905,0,0,0,11.83,1.23,11.89377148
17/01/2020 17:30,11.5041,2.9636,11.87969872,0.4241,0.0336,0.425428925,11.08,2.93,11.46085948,13.5841,-1.3264,13.64870359,0,0,0,13.16,-1.36,13.23008692
17/01/2020 18:00,11.7043,4.051,12.3855254,0.4843,0.011,0.484424906,11.22,4.04,11.92518344,14.0143,-3.379,14.41590252,0,0,0,13.53,-3.39,13.94822569
17/01/2020 18:30,11.6442,4.042,12.32579237,0.5142,0.002,0.51420389,11.13,4.04,11.84054475,13.9442,-3.388,14.34988703,0,0,0,13.43,-3.39,13.85124543
17/01/2020 19:00,11.2627,4.1615,12.00693523,0.6227,0.0015,0.622701807,10.64,4.16,11.42432493,13.5127,-3.2585,13.90003178,0,0,0,12.89,-3.26,13.29585274
17/01/2020 19:30,10.7133,4.1588,11.49218927,0.6533,-0.0012,0.653301102,10.06,4.16,10.88619309,12.8733,-3.1812,13.26053869,0,0,0,12.22,-3.18,12.62698697
17/01/2020 20:00,10.1766,4.311,11.05205449,0.7966,-0.009,0.796650839,9.38,4.32,10.32699375,12.2466,-3.049,12.62044423,0,0,0,11.45,-3.04,11.84669152
17/01/2020 20:30,9.7981,4.4626,10.76650186,0.7581,0.0026,0.758104459,9.04,4.46,10.0803373,11.8281,-2.8574,12.16834764,0,0,0,11.07,-2.86,11.43348153
17/01/2020 21:00,9.3326,4.5565,10.3855243,0.7126,0.0065,0.712629644,8.62,4.55,9.747148301,11.3026,-2.7435,11.63080217,0,0,0,10.59,-2.75,10.94123393
17/01/2020 21:30,8.9498,4.674,10.09679137,0.4998,0.024,0.500375899,8.45,4.65,9.644946864,10.9098,-2.636,11.22373521,0,0,0,10.41,-2.66,10.744473
17/01/2020 22:00,8.4317,4.7835,9.694092899,0.4917,0.0235,0.492261252,7.94,4.76,9.257494261,10.3217,-2.5365,10.62879688,0,0,0,9.83,-2.56,10.15787872
17/01/2020 22:30,7.8915,4.9089,9.293711393,0.4715,0.0189,0.47187865,7.42,4.89,8.886422227,9.7115,-2.3811,9.999143436,0,0,0,9.24,-2.4,9.54660149
17/01/2020 23:00,7.4449,4.436,8.666292864,0.4449,0.016,0.445187612,7,4.42,8.278671391,9.1949,-2.964,9.660822015,0,0,0,8.75,-2.98,9.243532874
17/01/2020 23:30,6.3311,5.9582,8.69384693,0.3911,0.0282,0.392115353,5.94,5.93,8.393360471,8.0011,-1.2618,8.099983978,0,0,0,7.61,-1.29,7.718562042
18/01/2020 00:00,6.1488,5.7004,8.384646778,0.3388,0.0304,0.340161138,5.81,5.67,8.118189453,7.7988,-1.5596,7.953215299,0,0,0,7.46,-1.59,7.627561865
18/01/2020 00:30,6.4809,5.4127,8.443896381,0.3109,0.0327,0.312614939,6.17,5.38,8.186165158,8.1909,-1.8173,8.39007879,0,0,0,7.88,-1.85,8.094251046
18/01/2020 01:00,7.0039,5.4166,8.85404827,0.3739,0.0366,0.375687064,6.63,5.38,8.538225811,8.8139,-1.8134,8.99851392,0,0,0,8.44,-1.85,8.640376149
18/01/2020 01:30,7.0589,5.4251,8.902796146,0.3389,0.0451,0.34188773,6.72,5.38,8.608298322,8.8789,-1.7049,9.041103319,0,0,0,8.54,-1.75,8.717459492
18/01/2020 02:00,6.9217,5.5372,8.864001057,0.2617,0.0472,0.265922413,6.66,5.49,8.631089155,8.7417,-1.7028,8.906000602,0,0,0,8.48,-1.75,8.658689277
18/01/2020 02:30,6.7874,5.5371,8.759467745,0.2074,0.0471,0.212680911,6.58,5.49,8.569509904,8.5774,-1.7029,8.744807555,0,0,0,8.37,-1.75,8.550988247
18/01/2020 03:00,6.7031,5.1046,8.425466798,0.1931,0.0446,0.198183677,6.51,5.06,8.245222859,8.4631,-1.7654,8.645270312,0,0,0,8.27,-1.81,8.465754544
18/01/2020 03:30,6.4757,2.4838,6.935701329,0.2257,0.0538,0.232023555,6.25,2.43,6.705773632,7.8157,2.1838,8.115056927,0,0,0,7.59,2.13,7.883210006
18/01/2020 04:00,6.348,2.4821,6.816005018,0.198,0.0521,0.204739859,6.15,2.43,6.612669658,7.678,2.1321,7.968534019,0,0,0,7.48,2.08,7.763813496
18/01/2020 04:30,6.3143,2.2,6.686582422,0.1643,0.05,0.171739599,6.15,2.15,6.514982732,7.6443,1.85,7.864974411,0,0,0,7.48,1.8,7.693529749
18/01/2020 05:00,6.2399,1.6701,6.459534505,0.0899,0.0501,0.10291754,6.15,1.62,6.359787732,7.5699,1.3601,7.691115525,0,0,0,7.48,1.31,7.593846193
18/01/2020 05:30,6.3534,1.6669,6.568428059,0.0334,0.0469,0.057577513,6.32,1.62,6.52432372,7.6934,1.3069,7.803613981,0,0,0,7.66,1.26,7.762937588
18/01/2020 06:00,6.5339,1.6779,6.745902284,0.0239,0.0579,0.062638806,6.51,1.62,6.708539334,7.8839,1.3179,7.993293415,0,0,0,7.86,1.26,7.960351751
18/01/2020 06:30,6.7184,2.5042,7.169931394,0.0184,0.0642,0.066784729,6.7,2.44,7.13046983,8.1684,2.1042,8.43507061,0,0,0,8.15,2.04,8.401434401
18/01/2020 07:00,7.2339,1.7535,7.443391126,0.0139,0.0635,0.065003538,7.22,1.69,7.415153404,8.7239,1.3235,8.823722766,0,0,0,8.71,1.26,8.800664748
18/01/2020 07:30,7.7106,1.3986,7.836417186,0.0106,0.0586,0.059550987,7.7,1.34,7.815727733,9.2606,0.9686,9.311116921,0,0,0,9.25,0.91,9.294654378
18/01/2020 08:00,7.8405,1.645,8.011208726,0.0105,0.065,0.065842615,7.83,1.58,7.987821981,9.4005,1.205,9.477416592,0,0,0,9.39,1.14,9.458948144
18/01/2020 08:30,8.281,2.2934,8.592708802,0.031,0.0834,0.088975053,8.25,2.21,8.540878175,9.941,1.8134,10.10504332,0,0,0,9.91,1.73,10.05987077
18/01/2020 09:00,8.6411,2.4408,8.979204522,0.3911,0.0708,0.397456727,8.25,2.37,8.583670544,10.3011,1.3408,10.38799335,0,0,0,9.91,1.27,9.991045991
18/01/2020 09:30,8.7765,4.5789,9.899155391,1.1665,0.0489,1.167524501,7.61,4.53,8.856240737,10.7365,-2.7511,11.08336517,0,0,0,9.57,-2.8,9.971203538
18/01/2020 10:00,8.7396,4.4258,9.796341858,1.7896,0.0158,1.789669746,6.95,4.41,8.231075264,10.5796,-2.8942,10.96833305,0,0,0,8.79,-2.91,9.259168429
18/01/2020 10:30,7.8468,4.1605,8.881555635,2.9968,-0.0795,2.997854314,4.85,4.24,6.442057125,9.3368,-3.1495,9.853688877,0,0,0,6.34,-3.07,7.044181997
18/01/2020 11:00,7.2141,4.0116,8.254463845,3.8041,-0.1384,3.806616788,3.41,4.15,5.371275454,8.4641,-3.3084,9.087711448,0,0,0,4.66,-3.17,5.636000355
18/01/2020 11:30,6.5923,3.7766,7.597442125,4.8623,-0.2034,4.86655246,1.73,3.98,4.339735015,7.5423,-3.5234,8.324700406,0,0,0,2.68,-3.32,4.266708333
18/01/2020 12:00,6.2548,3.6696,7.251791999,5.4348,-0.2404,5.440114264,0.82,3.91,3.995059449,6.8848,-3.6104,7.774024646,0,0,0,1.45,-3.37,3.668705494
18/01/2020 12:30,5.1599,3.5285,6.250990342,5.8499,-0.2815,5.856669041,-0.69,3.81,3.87197624,6.2899,-3.7515,7.323700858,0,0,0,0.44,-3.47,3.497785013
18/01/2020 13:00,4.7486,3.4323,5.859171038,6.2286,-0.3077,6.236195735,-1.48,3.74,4.022188459,5.2386,-3.8277,6.488005645,0,0,0,-0.99,-3.52,3.65656943
18/01/2020 13:30,4.161,1.6584,4.479309273,5.861,-0.3016,5.868754856,-1.7,1.96,2.594532713,4.571,-0.6016,4.610419022,0,0,0,-1.29,-0.3,1.324424403
18/01/2020 14:00,3.6107,1.3788,3.865002449,4.6707,-0.1912,4.674611848,-1.06,1.57,1.894333656,4.5807,1.0288,4.694810106,0,0,0,-0.09,1.22,1.223315168
18/01/2020 14:30,5.3553,1.5905,5.586495175,3.8353,-0.1495,3.838212649,1.52,1.74,2.310411219,5.6453,1.2105,5.773622982,0,0,0,1.81,1.36,2.264000883
18/01/2020 15:00,5.5621,1.8571,5.863938678,2.9721,-0.0729,2.972993915,2.59,1.93,3.23001548,6.5421,1.4571,6.702403511,0,0,0,3.57,1.53,3.884044284
18/01/2020 15:30,6.9669,1.885,7.217404008,2.2269,-0.045,2.227354622,4.74,1.93,5.117860881,8.1469,1.485,8.281135466,0,0,0,5.92,1.53,6.114515516
18/01/2020 16:00,7.9343,1.9272,8.164999469,1.7443,-0.0028,1.744302247,6.19,1.93,6.483903145,9.2643,1.4672,9.379761742,0,0,0,7.52,1.47,7.662329933
18/01/2020 16:30,8.9312,2.0584,9.165333818,0.7012,0.0484,0.702868409,8.23,2.01,8.471894711,10.5312,1.5684,10.64734953,0,0,0,9.83,1.52,9.946823614
18/01/2020 17:00,10.0988,4.7397,11.15573922,0.1388,0.0897,0.165262004,9.96,4.65,10.99200164,12.4188,-2.5303,12.67395012,0,0,0,12.28,-2.62,12.55638483
18/01/2020 17:30,11.2593,4.5773,12.15415615,0.1193,0.0673,0.136973647,11.14,4.51,12.01830687,13.7493,-2.8927,14.0503012,0,0,0,13.63,-2.96,13.9477059
18/01/2020 18:00,11.7332,4.5052,12.5684052,0.1532,0.0552,0.162841272,11.58,4.45,12.40559954,14.2832,-2.9548,14.58563147,0,0,0,14.13,-3.01,14.44704122
18/01/2020 18:30,12.0289,1.7718,12.15868868,0.1889,0.0518,0.195873556,11.84,1.72,11.96428017,14.2089,-1.2382,14.26274793,0,0,0,14.02,-1.29,14.07922228
18/01/2020 19:00,11.7099,0.6273,11.72669021,0.2099,0.0473,0.215163426,11.5,0.58,11.5146168,13.7099,-0.4927,13.71875035,0,0,0,13.5,-0.54,13.51079568
18/01/2020 19:30,11.1922,0.6632,11.21183192,0.2322,0.0432,0.236184419,10.96,0.62,10.97752249,13.1422,-0.4968,13.15158664,0,0,0,12.91,-0.54,12.92128864
18/01/2020 20:00,10.6936,0.7818,10.72214028,0.2536,0.0418,0.257021789,10.44,0.74,10.4661932,12.5736,0.0418,12.57366948,0,0,0,12.32,0,12.32
18/01/2020 20:30,10.2533,0.8258,10.28650118,0.2533,0.0358,0.255817376,10,0.79,10.03115646,12.0433,0.0358,12.04335321,0,0,0,11.79,0,11.79
18/01/2020 21:00,9.8401,0.8896,9.880230573,0.2401,0.0396,0.243343728,9.6,0.85,9.637556744,11.6001,0.5796,11.61457086,0,0,0,11.36,0.54,11.37282727
18/01/2020 21:30,9.3874,1.0395,9.444778399,0.1774,0.0395,0.181744353,9.21,1,9.264129749,11.1074,0.5795,11.12250669,0,0,0,10.93,0.54,10.9433313
18/01/2020 22:00,8.9221,1.0336,8.98177028,0.1521,0.0336,0.155767038,8.77,1,8.826828422,10.5921,0.6436,10.61163528,0,0,0,10.44,0.61,10.4578057
18/01/2020 22:30,8.4117,1.1981,8.496595818,0.1217,0.0481,0.130860613,8.29,1.15,8.369384685,10.0317,0.7781,10.06183107,0,0,0,9.91,0.73,9.936850608
18/01/2020 23:00,7.772,2.4572,8.151184935,0.132,0.0472,0.140185021,7.64,2.41,8.011098551,9.412,0.0672,9.412239895,0,0,0,9.28,0.02,9.280021552
18/01/2020 23:30,7.2197,3.4919,8.019815066,0.1597,0.0419,0.165105118,7.06,3.45,7.857868668,8.9397,-2.0181,9.164658406,0,0,0,8.78,-2.06,9.018425583
19/01/2020 00:00,6.7997,1.6186,6.989691413,0.2297,0.0386,0.232920695,6.57,1.58,6.757314555,8.1697,1.2486,8.264562907,0,0,0,7.94,1.21,8.031668569
19/01/2020 00:30,6.9738,1.7901,7.19988503,0.2638,0.0401,0.266830377,6.71,1.75,6.934450231,8.3738,1.4301,8.495040462,0,0,0,8.11,1.39,8.228256194
19/01/2020 01:00,7.3545,2.6115,7.804396357,0.2045,0.0415,0.208668397,7.15,2.57,7.59785496,8.8545,2.2315,9.131361481,0,0,0,8.65,2.19,8.922925529
19/01/2020 01:30,7.4844,2.6167,7.928641892,0.1544,0.0467,0.161307935,7.33,2.57,7.767483505,8.9944,2.1867,9.256397153,0,0,0,8.84,2.14,9.095339466
19/01/2020 02:00,7.2759,2.6243,7.734705638,0.1459,0.0543,0.155676909,7.13,2.57,7.579036878,8.8059,2.1943,9.075176434,0,0,0,8.66,2.14,8.92049326
19/01/2020 02:30,7.1028,2.7202,7.605869831,0.0828,0.0502,0.096829128,7.02,2.67,7.510612492,8.6128,2.3202,8.919845956,0,0,0,8.53,2.27,8.826879403
19/01/2020 03:00,6.9382,2.7217,7.452937014,0.0482,0.0517,0.070683308,6.89,2.67,7.389248947,8.4282,2.3217,8.742130526,0,0,0,8.38,2.27,8.682010136
19/01/2020 03:30,6.7416,2.729,7.273005676,0.0216,0.059,0.062829611,6.72,2.67,7.230995782,8.2116,2.329,8.535491524,0,0,0,8.19,2.27,8.498764616
19/01/2020 04:00,6.5369,2.7317,7.084719225,0.0169,0.0617,0.06397265,6.52,2.67,7.045516305,7.9869,2.3817,8.334450582,0,0,0,7.97,2.32,8.300801166
19/01/2020 04:30,6.4049,2.7322,6.963308183,0.0149,0.0622,0.063959753,6.39,2.67,6.925388076,7.8149,2.3822,8.169916698,0,0,0,7.8,2.32,8.137714667
19/01/2020 05:00,6.2847,2.7328,6.853148906,0.0147,0.0628,0.064497519,6.27,2.67,6.814822081,7.6847,2.3828,8.045641673,0,0,0,7.67,2.32,8.013195368
19/01/2020 05:30,6.3437,2.7306,6.906424983,0.0137,0.0606,0.062129301,6.33,2.67,6.870065502,7.7837,2.3406,8.128000618,0,0,0,7.77,2.28,8.097610759
19/01/2020 06:00,6.4019,2.6798,6.940147812,0.0119,0.0598,0.060972535,6.39,2.62,6.906265271,7.8319,2.3398,8.173941623,0,0,0,7.82,2.28,8.145600039
19/01/2020 06:30,6.7633,2.591,7.242617475,0.0133,0.061,0.062433084,6.75,2.53,7.208564351,8.2433,2.181,8.526942939,0,0,0,8.23,2.12,8.498664601
19/01/2020 07:00,6.997,2.55,7.447181279,0.017,0.06,0.062361847,6.98,2.49,7.41083666,8.507,2.11,8.764767481,0,0,0,8.49,2.05,8.733991069
19/01/2020 07:30,7.3967,1.9055,7.638200124,0.0167,0.0555,0.057958088,7.38,1.85,7.608344104,8.9267,1.4755,9.047821458,0,0,0,8.91,1.42,9.022444236
19/01/2020 08:00,7.6337,1.484,7.776607981,0.0137,0.064,0.065449905,7.62,1.42,7.751180555,9.1637,1.034,9.221851966,0,0,0,9.15,0.97,9.201271651
19/01/2020 08:30,8.1852,1.4136,8.306368882,0.0352,0.0736,0.081584312,8.15,1.34,8.259424919,9.7952,0.9836,9.844460981,0,0,0,9.76,0.91,9.802331355
19/01/2020 09:00,8.4815,1.3577,8.589481448,0.3815,0.0577,0.385838749,8.1,1.3,8.203657721,10.0715,0.8677,10.10880881,0,0,0,9.69,0.81,9.723795555
19/01/2020 09:30,8.2859,2.0038,8.524749454,1.2759,0.0338,1.276347621,7.01,1.97,7.281552032,9.7559,1.5438,9.877292304,0,0,0,8.48,1.51,8.613390738
19/01/2020 10:00,7.83,2.0024,8.081986498,2.38,-0.0276,2.380160028,5.45,2.03,5.815788854,9.09,1.5524,9.221607547,0,0,0,6.71,1.58,6.893511442
19/01/2020 10:30,7.187,1.7593,7.399196273,3.337,-0.1007,3.338519056,3.85,1.86,4.275757243,8.247,1.3193,8.351859762,0,0,0,4.91,1.42,5.111213163
19/01/2020 11:00,6.4657,1.4691,6.630500079,4.1757,-0.1709,4.179195772,2.29,1.64,2.816682446,7.3257,1.0591,7.401862826,0,0,0,3.15,1.23,3.381626827
19/01/2020 11:30,6.0032,1.2577,6.133532386,5.0032,-0.2223,5.008136133,1,1.48,1.786169085,6.6932,0.8577,6.747931204,0,0,0,1.69,1.08,2.005617112
19/01/2020 12:00,5.9345,1.0785,6.031703947,5.3945,-0.2815,5.401839733,0.54,1.36,1.463283978,6.1945,0.6985,6.233757494,0,0,0,0.8,0.98,1.265069168
19/01/2020 12:30,5.1453,0.9612,5.234311562,5.7353,-0.2888,5.742566633,-0.59,1.25,1.382244551,6.2753,0.5812,6.302157054,0,0,0,0.54,0.87,1.02396289
19/01/2020 13:00,5.1799,0.9595,5.268017109,5.7699,-0.2905,5.777208345,-0.59,1.25,1.382244551,5.7699,0.5795,5.798928027,0,0,0,0,0.87,0.87
19/01/2020 13:30,4.9832,1.0476,5.092126079,5.5232,-0.2724,5.5299132,-0.54,1.32,1.426183719,5.5232,0.6676,5.563400759,0,0,0,0,0.94,0.94
19/01/2020 14:00,5.6249,1.1671,5.744703858,5.0849,-0.2429,5.090698225,0.54,1.41,1.509867544,5.9149,0.7971,5.968367484,0,0,0,0.83,1.04,1.330601368
19/01/2020 14:30,5.5536,1.4176,5.731671896,4.4536,-0.1624,4.456559965,1.1,1.58,1.925201288,5.8836,1.0476,5.976137107,0,0,0,1.43,1.21,1.8732325
19/01/2020 15:00,7.7074,2.0446,7.97398294,1.5774,-0.0054,1.577409243,6.13,2.05,6.463698632,9.0774,1.5846,9.214670256,0,0,0,7.5,1.59,7.666687681
19/01/2020 15:30,8.9014,2.0806,9.141324757,0.8114,0.0306,0.811976798,8.09,2.05,8.3456935,10.4714,1.6206,10.59606353,0,0,0,9.66,1.59,9.789979571
19/01/2020 16:00,9.4714,1.9286,9.665759976,0.8514,0.0186,0.851603147,8.62,1.91,8.829071299,11.0714,1.4186,11.16191399,0,0,0,10.22,1.4,10.31544473
19/01/2020 16:30,9.815,1.9665,10.0100623,0.445,0.0565,0.448572458,9.37,1.91,9.562687907,11.535,1.4565,11.62659096,0,0,0,11.09,1.4,11.17801861
19/01/2020 17:00,10.8931,3.7609,11.52406163,0.0431,0.0909,0.100600298,10.85,3.67,11.45388144,13.1531,-1.4891,13.23712425,0,0,0,13.11,-1.58,13.20486653
19/01/2020 17:30,11.9901,3.8114,12.58130629,0.0101,0.0814,0.082024204,11.98,3.73,12.54724272,14.3801,-1.9586,14.5128698,0,0,0,14.37,-2.04,14.51407937
19/01/2020 18:00,12.6087,0.6023,12.62307732,0.0087,0.0623,0.062904531,12.6,0.54,12.61156612,14.7487,-0.4777,14.75643416,0,0,0,14.74,-0.54,14.74988814
19/01/2020 18:30,12.2802,0.5995,12.29482461,0.0102,0.0595,0.060367955,12.27,0.54,12.28187689,14.3802,-0.4805,14.38822547,0,0,0,14.37,-0.54,14.38014256
19/01/2020 19:00,11.9202,0.5988,11.9352306,0.0102,0.0588,0.059678137,11.91,0.54,11.92223553,13.9802,-0.4812,13.98847903,0,0,0,13.97,-0.54,13.98043275
19/01/2020 19:30,11.4103,0.6957,11.43148917,0.0103,0.0557,0.056644329,11.4,0.64,11.41795078,13.4103,-0.4843,13.41904216,0,0,0,13.4,-0.54,13.41087618
19/01/2020 20:00,10.9421,0.7895,10.97054523,0.0121,0.0495,0.050957433,10.93,0.74,10.95502168,12.8821,0.5495,12.89381443,0,0,0,12.87,0.5,12.87970885
19/01/2020 20:30,10.3136,0.9065,10.35336116,0.0136,0.0465,0.048448013,10.3,0.86,10.33584056,12.1736,0.5465,12.18586063,0,0,0,12.16,0.5,12.17027526
19/01/2020 21:00,9.842,1.0268,9.895417234,0.012,0.0468,0.048313973,9.83,0.98,9.878729675,11.632,0.5468,11.64484496,0,0,0,11.62,0.5,11.63075234
19/01/2020 21:30,8.8726,5.3535,10.36257656,0.0126,0.0535,0.054963715,8.86,5.3,10.32422394,11.0526,-2.1765,11.26486214,0,0,0,11.04,-2.23,11.2629703
19/01/2020 22:00,8.5547,4.4579,9.646541582,0.0147,0.0479,0.05010489,8.54,4.41,9.611435897,10.6747,-3.0921,11.11351891,0,0,0,10.66,-3.14,11.11283942
19/01/2020 22:30,8.1459,2.8446,8.628292761,0.0159,0.0446,0.047349446,8.13,2.8,8.598656872,9.9559,-1.2154,10.02981266,0,0,0,9.94,-1.26,10.01954091
19/01/2020 23:00,7.3664,3.1888,8.026972929,0.0164,0.0488,0.051482036,7.35,3.14,7.992627853,9.0464,-0.1612,9.047836117,0,0,0,9.03,-0.21,9.03244153
19/01/2020 23:30,6.5759,5.458,8.545889352,0.0159,0.058,0.06013992,6.56,5.4,8.496681705,8.3859,-1.742,8.564921646,0,0,0,8.37,-1.8,8.561360873
20/01/2020 00:00,6.2365,5.4605,8.289209401,0.0165,0.0605,0.062709648,6.22,5.4,8.237014022,7.9965,-1.6695,8.168919298,0,0,0,7.98,-1.73,8.165372006
20/01/2020 00:30,6.5054,5.4281,8.472573326,0.0154,0.0681,0.069819553,6.49,5.36,8.417226384,8.3054,-1.6619,8.470040187,0,0,0,8.29,-1.73,8.468589021
20/01/2020 01:00,7.2487,3.804,8.186212048,0.0187,0.064,0.066676008,7.23,3.74,8.140055282,8.9487,0.604,8.96906058,0,0,0,8.93,0.54,8.946312089
20/01/2020 01:30,7.522,2.4469,7.909981265,0.022,0.0669,0.070424499,7.5,2.38,7.868570391,9.112,1.9669,9.32186889,0,0,0,9.09,1.9,9.286447114
20/01/2020 02:00,7.4466,1.8897,7.682630907,0.0266,0.0597,0.065357861,7.42,1.83,7.64233603,9.0066,1.4497,9.122525618,0,0,0,8.98,1.39,9.08694118
20/01/2020 02:30,7.4542,1.3977,7.584105941,0.0342,0.0577,0.067074064,7.42,1.34,7.540026525,9.0142,0.9977,9.069245114,0,0,0,8.98,0.94,9.029064182
20/01/2020 03:00,7.3514,1.4006,7.483632963,0.0214,0.0606,0.064267566,7.33,1.34,7.451476364,8.8714,1.0006,8.927650213,0,0,0,8.85,0.94,8.899780896
20/01/2020 03:30,7.1665,1.3985,7.301679567,0.0165,0.0585,0.060782399,7.15,1.34,7.274482799,8.6465,0.9985,8.703962575,0,0,0,8.63,0.94,8.681042564
20/01/2020 04:00,6.683,3.8794,7.72736911,0.013,0.0594,0.060805921,6.67,3.82,7.686436105,8.383,-0.5806,8.403081897,0,0,0,8.37,-0.64,8.394432679
20/01/2020 04:30,6.3821,5.5677,8.469385084,0.0121,0.0577,0.058955068,6.37,5.51,8.422410581,8.2121,-1.6623,8.378653096,0,0,0,8.2,-1.72,8.378448544
20/01/2020 05:00,6.3022,5.5691,8.410267514,0.0122,0.0591,0.060346085,6.29,5.51,8.362069122,8.0922,-1.6609,8.260889156,0,0,0,8.08,-1.72,8.261041097
20/01/2020 05:30,6.4807,5.4401,8.461333258,0.0107,0.0601,0.061045065,6.47,5.38,8.414588522,8.3007,-1.6999,8.472973534,0,0,0,8.29,-1.76,8.474768433
20/01/2020 06:00,6.891,2.0041,7.176510141,0.011,0.0641,0.065036989,6.88,1.94,7.148286508,8.301,1.5941,8.452677434,0,0,0,8.29,1.53,8.430005931
20/01/2020 06:30,7.6524,1.5538,7.808554296,0.0124,0.0638,0.064993846,7.64,1.49,7.783938592,9.1824,1.0838,9.246139313,0,0,0,9.17,1.02,9.22655407
20/01/2020 07:00,8.4434,1.472,8.570751867,0.0134,0.062,0.063431538,8.43,1.41,8.547104773,10.0834,0.992,10.13207874,0,0,0,10.07,0.93,10.11285321
20/01/2020 07:30,9.1327,2.1741,9.387913512,0.0127,0.0641,0.065346002,9.12,2.11,9.360902734,10.8827,1.6241,11.00322044,0,0,0,10.87,1.56,10.98137059
20/01/2020 08:00,9.5716,2.1435,9.808675691,0.0116,0.0735,0.074409744,9.56,2.07,9.781538734,11.3516,1.5635,11.4587676,0,0,0,11.34,1.49,11.43746913
20/01/2020 08:30,9.878,2.4207,10.1702838,0.058,0.0707,0.091446651,9.82,2.35,10.09727191,11.848,0.4407,11.85619334,0,0,0,11.79,0.37,11.79580434
20/01/2020 09:00,9.8161,1.8733,9.993251328,0.4161,0.0533,0.419499821,9.4,1.82,9.574570486,11.6561,1.2633,11.72435901,0,0,0,11.24,1.21,11.3049414
20/01/2020 09:30,9.4197,1.7871,9.587725199,0.9197,0.0371,0.920447989,8.5,1.75,8.678277479,11.1697,1.2471,11.2391039,0,0,0,10.25,1.21,10.32117241
20/01/2020 10:00,9.1639,1.7826,9.335669551,1.4439,0.0326,1.44426797,7.72,1.75,7.915863819,10.8039,1.2426,10.87512345,0,0,0,9.36,1.21,9.437886416
20/01/2020 10:30,8.4929,1.8298,8.687779834,1.7429,0.0298,1.743154741,6.75,1.8,6.985878613,10.0229,1.2398,10.09928851,0,0,0,8.28,1.21,8.367944789
20/01/2020 11:00,7.7773,1.7861,7.979758674,1.8873,-0.0139,1.887351186,5.89,1.8,6.158904123,9.2473,1.1961,9.324334427,0,0,0,7.36,1.21,7.458800172
20/01/2020 11:30,7.1636,1.7713,7.379340665,2.1236,-0.0287,2.123793928,5.04,1.8,5.351784749,8.5636,1.1813,8.64469286,0,0,0,6.44,1.21,6.552686472
20/01/2020 12:00,6.8695,1.8503,7.114326415,1.9895,-0.0397,1.989896063,4.88,1.89,5.233211251,8.3095,1.2603,8.404531298,0,0,0,6.32,1.3,6.452317413
20/01/2020 12:30,8.3415,1.5016,8.47557814,2.4815,-0.0384,2.481797093,5.86,1.54,6.058976811,9.7115,0.9316,9.756080709,0,0,0,7.23,0.97,7.294778955
20/01/2020 13:00,7.363,1.3914,7.493314551,3.323,-0.0586,3.323516656,4.04,1.45,4.292330369,8.503,0.8514,8.545518765,0,0,0,5.18,0.91,5.259325052
20/01/2020 13:30,6.224,1.4825,6.398123338,3.774,-0.0875,3.775014205,2.45,1.57,2.909879723,7.234,0.9625,7.297750492,0,0,0,3.46,1.05,3.615812495
20/01/2020 14:00,5.7764,1.5532,5.981573973,3.7464,-0.0668,3.74699549,2.03,1.62,2.597171538,6.7564,1.0332,6.834942809,0,0,0,3.01,1.1,3.204699674
20/01/2020 14:30,5.9548,1.5673,6.157602807,3.3548,-0.0527,3.355213902,2.6,1.62,3.063396807,7.0048,1.0473,7.082659128,0,0,0,3.65,1.1,3.812151623
20/01/2020 15:00,6.6372,1.7577,6.865998335,2.6772,-0.0223,2.677292873,3.96,1.78,4.341658669,7.8672,1.2077,7.959357708,0,0,0,5.19,1.23,5.3337604
20/01/2020 15:30,7.4146,1.9662,7.670869286,1.8446,0.0062,1.84461042,5.57,1.96,5.904786194,8.8746,1.3562,8.97762795,0,0,0,7.03,1.35,7.158449553
20/01/2020 16:00,8.9177,1.935,9.125217712,0.9477,0.045,0.948767775,7.97,1.89,8.191031681,10.6377,1.315,10.71866999,0,0,0,9.69,1.27,9.772870612
20/01/2020 16:30,10.213,1.9646,10.40024145,0.313,0.0746,0.321767245,9.9,1.89,10.07879457,12.153,1.2646,12.21861785,0,0,0,11.84,1.19,11.89965126
20/01/2020 17:00,10.9892,3.639,11.57604586,0.0292,0.099,0.103216472,10.96,3.54,11.51751709,13.3692,-1.091,13.41364192,0,0,0,13.34,-1.19,13.39297204
20/01/2020 17:30,12.0194,4.6238,12.87810168,0.0094,0.0838,0.08432556,12.01,4.54,12.83945871,14.7394,-3.0162,15.04484546,0,0,0,14.73,-3.1,15.05267086
20/01/2020 18:00,12.3427,4.508,13.14017912,0.0127,0.068,0.069175791,12.33,4.44,13.10505628,15.0527,-3.102,15.36900066,0,0,0,15.04,-3.17,15.37044241
20/01/2020 18:30,12.1943,4.565,13.02075948,0.0143,0.065,0.066554414,12.18,4.5,12.98469869,14.9343,-3.045,15.24156624,0,0,0,14.92,-3.11,15.24068568
20/01/2020 19:00,11.8757,4.6238,12.74408792,0.0157,0.0638,0.065703348,11.86,4.56,12.70642357,14.5657,-2.9462,14.86067666,0,0,0,14.55,-3.01,14.85808198
20/01/2020 19:30,11.523,4.7219,12.45294618,0.013,0.0619,0.063250375,11.51,4.66,12.41755612,14.163,-2.8381,14.44456232,0,0,0,14.15,-2.9,14.44411645
20/01/2020 20:00,10.989,4.8733,12.02111367,0.019,0.0633,0.066090014,10.97,4.81,11.97818851,13.529,-2.6467,13.78545835,0,0,0,13.51,-2.71,13.77912189
20/01/2020 20:30,10.5141,4.9773,11.6327045,0.0341,0.0573,0.066679082,10.48,4.92,11.57742631,12.9641,-2.5527,13.21303016,0,0,0,12.93,-2.61,13.19079224
20/01/2020 21:00,9.9805,4.9749,11.15168195,0.0505,0.0549,0.074593968,9.93,4.92,11.08202599,12.3705,-2.4451,12.60982888,0,0,0,12.32,-2.5,12.57109383
20/01/2020 21:30,9.3672,5.1119,10.67126785,0.0572,0.0519,0.077236326,9.31,5.06,10.59621159,11.6572,-2.2481,11.87199501,0,0,0,11.6,-2.3,11.82581921
20/01/2020 22:00,8.7472,5.2584,10.20609026,0.0472,0.0484,0.067604734,8.7,5.21,10.14071496,10.9572,-2.1216,11.16070869,0,0,0,10.91,-2.17,11.12371341
20/01/2020 22:30,8.0647,5.3475,9.676525324,0.0547,0.0475,0.072445428,8.01,5.3,9.604691562,10.1847,-2.0425,10.38748864,0,0,0,10.13,-2.09,10.34335536
20/01/2020 23:00,7.3169,5.4989,9.152864405,0.0369,0.0489,0.061260264,7.28,5.45,9.094003519,9.3469,-1.9411,9.546329599,0,0,0,9.31,-1.99,9.520304617
20/01/2020 23:30,6.7627,3.7686,7.741863939,0.0227,0.0486,0.053640004,6.74,3.72,7.698441401,8.5027,-0.3914,8.511703781,0,0,0,8.48,-0.44,8.491407422
21/01/2020 00:00,6.5791,1.7052,6.796489083,0.0191,0.0552,0.058411043,6.56,1.65,6.764325539,8.0691,1.2752,8.169241694,0,0,0,8.05,1.22,8.141922377
21/01/2020 00:30,6.8029,1.7029,7.012796648,0.0229,0.0529,0.057643907,6.78,1.65,6.9778865,8.3229,1.2729,8.419675696,0,0,0,8.3,1.22,8.389183512
21/01/2020 01:00,7.4262,1.6982,7.617895358,0.0662,0.0482,0.081888216,7.36,1.65,7.542685198,9.0162,1.1982,9.095468415,0,0,0,8.95,1.15,9.023580221
21/01/2020 01:30,7.5515,1.6987,7.740202448,0.0615,0.0487,0.078447052,7.49,1.65,7.669589298,9.1715,1.1987,9.249502362,0,0,0,9.11,1.15,9.182298187
21/01/2020 02:00,7.488,1.644,7.66634724,0.068,0.044,0.080993827,7.42,1.6,7.590546752,9.068,1.144,9.139877461,0,0,0,9,1.1,9.066973034
21/01/2020 02:30,7.3717,1.6403,7.551989472,0.0617,0.0403,0.073695183,7.31,1.6,7.483054189,8.9317,1.1403,9.004196187,0,0,0,8.87,1.1,8.937947192
21/01/2020 03:00,7.2414,1.6445,7.42578307,0.0214,0.0445,0.049378234,7.22,1.6,7.39516058,8.8314,1.2345,8.917265063,0,0,0,8.81,1.19,8.890005624
21/01/2020 03:30,7.0698,1.6416,7.257886924,0.0198,0.0416,0.046071683,7.05,1.6,7.229280739,8.6198,1.2316,8.70734119,0,0,0,8.6,1.19,8.681941027
21/01/2020 04:00,6.8717,1.6874,7.075844801,0.0117,0.0474,0.048822638,6.86,1.64,7.053311279,8.4017,1.2374,8.49233311,0,0,0,8.39,1.19,8.473971914
21/01/2020 04:30,6.7987,1.6869,7.004852125,0.0087,0.0469,0.047700105,6.79,1.64,6.985248743,8.3187,1.2369,8.410154059,0,0,0,8.31,1.19,8.394772183
21/01/2020 05:00,6.7018,1.6869,6.910843281,0.0118,0.0469,0.048361658,6.69,1.64,6.888083914,8.2118,1.2369,8.304431398,0,0,0,8.2,1.19,8.285897658
21/01/2020 05:30,6.7414,1.6821,6.948088541,0.0514,0.0421,0.066440725,6.69,1.64,6.888083914,8.2514,1.1621,8.332831354,0,0,0,8.2,1.12,8.276134363
21/01/2020 06:00,7.0171,1.56,7.188413762,0.0771,0.04,0.086858563,6.94,1.52,7.104505613,8.5971,1.09,8.665923402,0,0,0,8.52,1.05,8.584456884
21/01/2020 06:30,7.3956,5.191,9.035561984,0.1156,0.051,0.126350148,7.28,5.14,8.911677732,9.4156,-2.059,9.638101699,0,0,0,9.3,-2.11,9.536356747
21/01/2020 07:00,8.1575,5.0544,9.596445467,0.1075,0.0544,0.120480745,8.05,5,9.4764181,10.2675,-2.1856,10.49754274,0,0,0,10.16,-2.24,10.40399923
21/01/2020 07:30,9.2132,3.3297,9.796425692,0.0732,0.0597,0.094458086,9.14,3.27,9.707342582,11.2532,-0.1303,11.25395434,0,0,0,11.18,-0.19,11.18161437
21/01/2020 08:00,9.6441,2.0744,9.864674357,0.0241,0.0644,0.06876169,9.62,2.01,9.827741348,11.5641,1.4344,11.65272123,0,0,0,11.54,1.37,11.62103696
21/01/2020 08:30,9.2143,1.9795,9.424528887,0.0343,0.0695,0.077503161,9.18,1.91,9.376593198,11.1343,1.3095,11.2110404,0,0,0,11.1,1.24,11.16904651
21/01/2020 09:00,6.9521,1.9661,7.224765991,0.3521,0.0561,0.35654119,6.6,1.91,6.87081509,8.7621,1.2961,8.857441596,0,0,0,8.41,1.24,8.500923479
21/01/2020 09:30,6.5503,1.9431,6.832427658,1.1503,0.0331,1.150776129,5.4,1.91,5.727835542,8.2203,1.2731,8.318300049,0,0,0,7.07,1.24,7.177917525
21/01/2020 10:00,6.2452,1.8084,6.501756194,2.3952,0.0084,2.395214729,3.85,1.8,4.25,7.6452,1.2484,7.746456325,0,0,0,5.25,1.24,5.394450852
21/01/2020 10:30,5.4831,1.6505,5.726127475,3.4231,-0.0695,3.423805465,2.06,1.72,2.683654225,6.6431,1.0905,6.732010685,0,0,0,3.22,1.16,3.422572132
21/01/2020 11:00,5.3976,1.423,5.582026044,4.4976,-0.137,4.499686073,0.9,1.56,1.800999722,5.7876,0.913,5.859170825,0,0,0,1.29,1.05,1.663309953
21/01/2020 11:30,4.1238,1.288,4.320262774,4.9738,-0.182,4.977128735,-0.85,1.47,1.698057714,4.7738,0.778,4.836781,0,0,0,-0.2,0.96,0.980612054
21/01/2020 12:00,3.8873,1.1634,4.057659529,5.4573,-0.2266,5.462002458,-1.57,1.39,2.096902477,4.4673,0.7334,4.527101153,0,0,0,-0.99,0.96,1.379021392
21/01/2020 12:30,3.9424,1.1003,4.093064604,5.7024,-0.2497,5.707864386,-1.76,1.35,2.218129843,4.4824,0.6503,4.529326644,0,0,0,-1.22,0.9,1.516047493
21/01/2020 13:00,3.9511,-0.2628,3.959830179,5.7611,-0.2628,5.767090865,-1.81,0,1.81,4.4511,-0.2628,4.458851315,0,0,0,-1.31,0,1.31
21/01/2020 13:30,3.7305,4.18,5.602591387,5.5805,-0.16,5.58279323,-1.85,4.34,4.717849086,4.3305,-2.93,5.228587787,0,0,0,-1.25,-2.77,3.038980092
