Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/01/2020 14:00,3.7703,4.1932,5.63897937,5.1703,-0.1468,5.172383622,-1.4,4.34,4.560219293,4.2303,-2.9168,5.138400561,0,0,0,-0.94,-2.77,2.925149569
21/01/2020 14:30,4.5546,4.3703,6.312202726,4.3346,-0.0997,4.335746447,0.22,4.47,4.475410596,6.6946,-2.7497,7.23730055,0,0,0,2.36,-2.65,3.548534909
21/01/2020 15:00,5.104,4.5627,6.846097231,3.284,-0.0373,3.284211822,1.82,4.6,4.946958662,6.334,-2.5773,6.838276924,0,0,0,3.05,-2.54,3.969143484
21/01/2020 15:30,5.2085,4.6488,6.981390527,2.5785,-0.0012,2.578500279,2.63,4.65,5.342228,6.6585,-2.4912,7.109268576,0,0,0,4.08,-2.49,4.779801251
21/01/2020 16:00,6.0251,4.8124,7.711097443,1.4651,0.0324,1.465458212,4.56,4.78,6.6062092,7.7951,-2.3576,8.143823535,0,0,0,6.33,-2.39,6.766165827
21/01/2020 16:30,7.1341,3.1718,7.807413019,0.6041,0.0518,0.60631679,6.53,3.12,7.23707814,9.0041,0.2418,9.007346116,0,0,0,8.4,0.19,8.402148535
21/01/2020 17:00,7.9787,1.9384,8.210788528,0.0587,0.0784,0.097940033,7.92,1.86,8.135477859,9.9087,1.2484,9.987033506,0,0,0,9.85,1.17,9.919243923
21/01/2020 17:30,9.9064,3.8877,10.64194401,0.0064,0.0777,0.077963132,9.9,3.81,10.60783201,12.3064,-1.7923,12.43623015,0,0,0,12.3,-1.87,12.44133835
21/01/2020 18:00,12.8636,0.0729,12.86380657,0.0036,0.0729,0.072988835,12.86,0,12.86,15.0736,-0.7771,15.0936179,0,0,0,15.07,-0.85,15.09395243
21/01/2020 18:30,12.552,0.612,12.56691084,0.002,0.072,0.072027772,12.55,0.54,12.56161216,14.772,-0.608,14.78450703,0,0,0,14.77,-0.68,14.78564507
21/01/2020 19:00,12.2016,0.6101,12.21684348,0.0016,0.0701,0.070118257,12.2,0.54,12.21194497,14.3916,-0.5499,14.40210195,0,0,0,14.39,-0.62,14.4033503
21/01/2020 19:30,11.7008,0.6742,11.7202076,0.0008,0.0742,0.074204313,11.7,0.6,11.71537451,13.8508,-0.4658,13.85863017,0,0,0,13.85,-0.54,13.86052308
21/01/2020 20:00,11.3316,0.733,11.3552828,0.0016,0.073,0.073017532,11.33,0.66,11.34920702,13.4216,-0.467,13.4297221,0,0,0,13.42,-0.54,13.43085999
21/01/2020 20:30,10.7606,0.861,10.79499112,0.0006,0.071,0.071002535,10.76,0.79,10.78896195,12.7806,-0.469,12.78920237,0,0,0,12.78,-0.54,12.79140336
21/01/2020 21:00,10.2013,0.9204,10.24273683,0.0013,0.0704,0.070412002,10.2,0.85,10.23535539,12.1713,0.6104,12.1865964,0,0,0,12.17,0.54,12.18197439
21/01/2020 21:30,9.6511,1.0674,9.709947166,0.0011,0.0674,0.067408976,9.65,1,9.701675113,11.5511,0.6074,11.56705866,0,0,0,11.55,0.54,11.56261649
21/01/2020 22:00,8.9009,1.214,8.983307676,0.0009,0.064,0.064006328,8.9,1.15,8.973990194,10.7409,0.694,10.7632973,0,0,0,10.74,0.63,10.75846179
21/01/2020 22:30,8.2518,1.2908,8.352147501,0.0018,0.0608,0.060826639,8.25,1.23,8.341186966,10.0018,0.7808,10.03223065,0,0,0,10,0.72,10.02588649
21/01/2020 23:00,7.1109,4.2965,8.308117179,0.0009,0.0565,0.056507168,7.11,4.24,8.278266727,9.0209,-1.0535,9.08220783,0,0,0,9.02,-1.11,9.088041593
21/01/2020 23:30,6.5726,2.3531,6.981128159,0.0026,0.0631,0.063153543,6.57,2.29,6.957657652,8.1526,0.8431,8.196078597,0,0,0,8.15,0.78,8.187240072
22/01/2020 00:00,6.2939,1.7719,6.538563055,0.0039,0.0619,0.062022738,6.29,1.71,6.518297324,7.7839,1.3119,7.893679802,0,0,0,7.78,1.25,7.879777916
22/01/2020 00:30,6.5255,1.7043,6.744389427,0.0055,0.0543,0.054577834,6.52,1.65,6.72554087,8.0955,1.2643,8.193630132,0,0,0,8.09,1.21,8.179987775
22/01/2020 01:00,7.1832,1.7098,7.383886394,0.0032,0.0598,0.059885558,7.18,1.65,7.36715006,8.8032,1.2698,8.894308421,0,0,0,8.8,1.21,8.882797983
22/01/2020 01:30,7.2915,1.7096,7.489239241,0.0015,0.0596,0.059618873,7.29,1.65,7.474396297,8.9215,1.2296,9.005835797,0,0,0,8.92,1.17,8.996404837
22/01/2020 02:00,7.181,1.6604,7.37046058,0.001,0.0504,0.05040992,7.18,1.61,7.358294639,8.781,1.2204,8.865401128,0,0,0,8.78,1.17,8.857612545
22/01/2020 02:30,7.0506,1.6589,7.243128438,0.0006,0.0489,0.048903681,7.05,1.61,7.231500536,8.6406,1.2189,8.726149527,0,0,0,8.64,1.17,8.71885887
22/01/2020 03:00,7.051,1.4623,7.201036196,0.001,0.0523,0.052309559,7.05,1.41,7.189617514,8.641,1.0323,8.702443582,0,0,0,8.64,0.98,8.695401083
22/01/2020 03:30,6.5924,3.4536,7.44225038,0.0024,0.0536,0.053653704,6.59,3.4,7.415396146,8.3324,-0.3564,8.340018628,0,0,0,8.33,-0.41,8.340083932
22/01/2020 04:00,6.177,5.5442,8.300209795,0.007,0.0542,0.05465016,6.17,5.49,8.258874015,8.037,-1.7158,8.218110406,0,0,0,8.03,-1.77,8.222761093
22/01/2020 04:30,6.057,5.5434,8.210757125,0.017,0.0534,0.056040699,6.04,5.49,8.16221171,7.917,-1.7166,8.100963187,0,0,0,7.9,-1.77,8.095856965
22/01/2020 05:00,5.9604,5.543,8.139485067,0.0204,0.053,0.056790492,5.94,5.49,8.088491825,7.8004,-1.717,7.987135229,0,0,0,7.78,-1.77,7.978803168
22/01/2020 05:30,6.0353,5.4163,8.109324989,0.0453,0.0463,0.064774841,5.99,5.37,8.044687688,7.8853,-1.7937,8.086737029,0,0,0,7.84,-1.84,8.053024277
22/01/2020 06:00,6.2196,5.4185,8.24885243,0.0796,0.0485,0.093211641,6.14,5.37,8.156990867,8.0796,-1.8315,8.28458378,0,0,0,8,-1.88,8.217931613
22/01/2020 06:30,6.9306,5.1829,8.654228375,0.0606,0.0529,0.080441096,6.87,5.13,8.574018894,8.8806,-1.9571,9.093695441,0,0,0,8.82,-2.01,9.04613177
22/01/2020 07:00,7.713,4.9726,9.1769886,0.103,0.0526,0.115653621,7.61,4.92,9.061925844,9.743,-2.1474,9.976841973,0,0,0,9.64,-2.2,9.887851132
22/01/2020 07:30,8.907,2.4444,9.236327212,0.127,0.0544,0.138160631,8.78,2.39,9.099478007,10.807,-0.0456,10.8070962,0,0,0,10.68,-0.1,10.68046815
22/01/2020 08:00,9.0873,2.051,9.315880114,0.1373,0.041,0.143290928,8.95,2.01,9.172927559,10.9073,1.451,11.00339013,0,0,0,10.77,1.41,10.86190591
22/01/2020 08:30,9.341,1.9234,9.536967472,0.251,0.0334,0.25321248,9.09,1.89,9.284406282,11.151,1.2934,11.22575987,0,0,0,10.9,1.26,10.97258402
22/01/2020 09:00,9.4141,1.8719,9.598400305,0.3241,0.0319,0.325666117,9.09,1.84,9.274357121,11.2241,1.2519,11.29370065,0,0,0,10.9,1.22,10.96806273
22/01/2020 09:30,9.5488,1.8106,9.718943039,0.4588,0.0206,0.459262234,9.09,1.79,9.264566908,11.3588,1.1906,11.42102735,0,0,0,10.9,1.17,10.96261374
22/01/2020 10:00,9.4796,1.8027,9.649484103,0.5996,0.0127,0.599734483,8.88,1.79,9.058614684,11.2596,1.1827,11.32154457,0,0,0,10.66,1.17,10.72401511
22/01/2020 10:30,9.3848,1.6721,9.532596155,0.9748,-0.0079,0.974832011,8.41,1.68,8.576158814,11.0648,1.0721,11.11661808,0,0,0,10.09,1.08,10.14763519
22/01/2020 11:00,8.5158,1.5813,8.661371677,1.6258,-0.0387,1.626260536,6.89,1.62,7.077888103,10.0158,1.0013,10.06572657,0,0,0,8.39,1.04,8.454211968
22/01/2020 11:30,6.9234,1.6352,7.113884073,2.5334,-0.0348,2.533639003,4.39,1.67,4.69691388,8.2134,1.0952,8.286096946,0,0,0,5.68,1.13,5.791312459
22/01/2020 12:00,6.193,1.6063,6.397925343,2.423,-0.0137,2.423038731,3.77,1.62,4.103327918,7.413,1.0663,7.489296675,0,0,0,4.99,1.08,5.105536211
22/01/2020 12:30,7.6816,1.8848,7.90945318,1.5616,0.0148,1.561670132,6.12,1.87,6.399320276,9.1316,1.3248,9.227199662,0,0,0,7.57,1.31,7.68251261
22/01/2020 13:00,8.186,1.8369,8.389564805,1.356,0.0369,1.356501976,6.83,1.8,7.063207487,9.746,1.2569,9.826714284,0,0,0,8.39,1.22,8.478236845
22/01/2020 13:30,7.9704,1.7181,8.153474337,1.6504,-0.0219,1.650545295,6.32,1.74,6.555150647,9.4504,1.1981,9.526043448,0,0,0,7.8,1.22,7.894833754
22/01/2020 14:00,7.0296,1.6599,7.222917982,2.1496,-0.0801,2.151091855,4.88,1.74,5.180926558,8.4096,1.1399,8.486503648,0,0,0,6.26,1.22,6.377773906
22/01/2020 14:30,7.4529,1.9602,7.706367656,1.3729,0.0102,1.37293789,6.08,1.95,6.385052858,8.9629,1.4102,9.073160444,0,0,0,7.59,1.4,7.718037315
22/01/2020 15:00,8.3806,1.8971,8.592638988,0.9306,0.0271,0.930994506,7.45,1.87,7.681106691,9.9806,1.3171,10.06713111,0,0,0,9.05,1.29,9.141476905
22/01/2020 15:30,8.911,1.8967,9.110619731,0.831,0.0267,0.831428824,8.08,1.87,8.293569798,10.541,1.3167,10.62291767,0,0,0,9.71,1.29,9.795315207
22/01/2020 16:00,9.1523,1.9125,9.349986713,0.5223,0.0425,0.524026278,8.63,1.87,8.830277459,10.8923,1.3325,10.97350243,0,0,0,10.37,1.29,10.44992823
22/01/2020 16:30,9.7076,1.9338,9.898337244,0.2176,0.0638,0.226760226,9.49,1.87,9.672486754,11.5576,1.3538,11.63661859,0,0,0,11.34,1.29,11.41313717
22/01/2020 17:00,10.6373,1.8846,10.80295647,0.0973,0.0946,0.135707222,10.54,1.79,10.69091671,12.5773,1.2346,12.6377495,0,0,0,12.48,1.14,12.53195914
22/01/2020 17:30,11.525,1.7191,11.65250745,0.095,0.0791,0.123619618,11.43,1.64,11.5470559,13.555,1.0491,13.59553735,0,0,0,13.46,0.97,13.49490645
22/01/2020 18:00,11.7832,1.6477,11.89784508,0.1332,0.0677,0.149417302,11.65,1.58,11.75665344,13.8532,0.9577,13.88626442,0,0,0,13.72,0.89,13.74883631
22/01/2020 18:30,11.7236,1.707,11.84722102,0.1236,0.067,0.140591465,11.6,1.64,11.71535744,13.7936,1.007,13.83030911,0,0,0,13.67,0.94,13.70228083
22/01/2020 19:00,11.3688,1.7763,11.50673086,0.1088,0.0663,0.127409301,11.26,1.71,11.38910444,13.3988,1.0963,13.44357524,0,0,0,13.29,1.03,13.32985371
22/01/2020 19:30,11.0203,1.8923,11.18158358,0.0303,0.0623,0.069277558,10.99,1.83,11.14131949,13.0403,1.2323,13.09839637,0,0,0,13.01,1.17,13.06250359
22/01/2020 20:00,10.5374,2.0144,10.72821542,0.0374,0.0744,0.083271364,10.5,1.94,10.67771511,12.5074,1.3844,12.58378393,0,0,0,12.47,1.31,12.53862034
22/01/2020 20:30,10.1473,3.2319,10.64954811,0.0873,0.0819,0.119703383,10.06,3.15,10.5416365,12.2673,-0.2881,12.27068258,0,0,0,12.18,-0.37,12.18561857
22/01/2020 21:00,9.6151,4.8098,10.75101502,0.0851,0.0798,0.116662119,9.53,4.73,10.63925749,11.9451,-2.6402,12.23339977,0,0,0,11.86,-2.72,12.16790861
22/01/2020 21:30,9.0119,4.92,10.26746033,0.0819,0.08,0.114488471,8.93,4.84,10.15728802,11.2719,-2.57,11.56116904,0,0,0,11.19,-2.65,11.49950434
22/01/2020 22:00,8.3324,5.0165,9.725953013,0.0824,0.0765,0.112436693,8.25,4.94,9.615929492,10.5024,-2.4035,10.77391377,0,0,0,10.42,-2.48,10.7110597
22/01/2020 22:30,7.7223,5.123,9.267094814,0.0823,0.073,0.110010409,7.64,5.05,9.158171215,9.8223,-2.317,10.09188121,0,0,0,9.74,-2.39,10.02894311
22/01/2020 23:00,7.0128,5.2706,8.772604414,0.0828,0.0706,0.108812683,6.93,5.2,8.664000231,9.0028,-2.1894,9.265197256,0,0,0,8.92,-2.26,9.201847641
22/01/2020 23:30,6.5117,3.4397,7.364358287,0.0817,0.0697,0.107391713,6.43,3.37,7.25960054,8.2317,-0.7403,8.264921596,0,0,0,8.15,-0.81,8.190152624
23/01/2020 00:00,6.1862,1.7703,6.434518827,0.0862,0.0703,0.111231875,6.1,1.7,6.33245608,7.6462,1.3103,7.757658186,0,0,0,7.56,1.24,7.661018209
23/01/2020 00:30,6.4608,1.7171,6.685085568,0.0908,0.0671,0.112902834,6.37,1.65,6.58022796,7.9708,1.3071,8.077262101,0,0,0,7.88,1.24,7.976966842
23/01/2020 01:00,7.068,1.722,7.274744532,0.088,0.072,0.113701363,6.98,1.65,7.172370598,8.668,1.312,8.766730748,0,0,0,8.58,1.24,8.669140673
23/01/2020 01:30,7.1393,1.7156,7.342539605,0.0993,0.0656,0.119011974,7.04,1.65,7.230774509,8.7293,1.2456,8.817720672,0,0,0,8.63,1.18,8.710298502
23/01/2020 02:00,6.9424,1.7108,7.15008772,0.1024,0.0608,0.119089882,6.84,1.65,7.036199258,8.4924,1.2408,8.58256619,0,0,0,8.39,1.18,8.472573399
23/01/2020 02:30,6.8101,1.7049,7.020266805,0.1001,0.0549,0.114166633,6.71,1.65,6.909891461,8.3701,1.2349,8.460706355,0,0,0,8.27,1.18,8.353759633
23/01/2020 03:00,6.684,1.7628,6.912547999,0.094,0.0628,0.113047954,6.59,1.7,6.805740224,8.224,1.2428,8.317375057,0,0,0,8.13,1.18,8.215187156
23/01/2020 03:30,6.3142,3.9657,7.456265696,0.0942,0.0557,0.109435506,6.22,3.91,7.346870082,8.0142,-0.4843,8.028819847,0,0,0,7.92,-0.54,7.938387746
23/01/2020 04:00,6.1349,3.326,6.978486513,0.1049,0.056,0.118911774,6.03,3.27,6.859577246,7.6949,0.256,7.699157227,0,0,0,7.59,0.2,7.592634589
23/01/2020 04:30,6.1248,1.8051,6.385261236,0.0948,0.0651,0.115000217,6.03,1.74,6.276025813,7.5348,1.3751,7.659250032,0,0,0,7.44,1.31,7.55444902
23/01/2020 05:00,6.0355,1.7417,6.281781526,0.0955,0.0617,0.113697581,5.94,1.68,6.173005751,7.4155,1.3217,7.532365574,0,0,0,7.32,1.26,7.427651042
23/01/2020 05:30,6.1988,1.6828,6.423156333,0.0888,0.0628,0.108762494,6.11,1.62,6.321115408,7.5588,1.2728,7.665212148,0,0,0,7.47,1.21,7.567364138
23/01/2020 06:00,6.439,1.6873,6.656403105,0.089,0.0673,0.111580868,6.35,1.62,6.553388437,7.849,1.2273,7.944373247,0,0,0,7.76,1.16,7.846222021
23/01/2020 06:30,7.0185,2.2598,7.373332916,0.0885,0.0698,0.112713309,6.93,2.19,7.267805721,8.4985,1.7898,8.684922929,0,0,0,8.41,1.72,8.58408411
23/01/2020 07:00,7.6984,2.3184,8.039921711,0.0884,0.0784,0.118157183,7.61,2.24,7.932824213,9.2684,1.7984,9.441264805,0,0,0,9.18,1.72,9.339743037
23/01/2020 07:30,8.5288,3.8379,9.352534729,0.0888,0.0779,0.118126415,8.44,3.76,9.239653673,10.5088,-1.0521,10.56133476,0,0,0,10.42,-1.13,10.4810925
23/01/2020 08:00,9.136,1.8263,9.316751993,0.086,0.0763,0.114968213,9.05,1.75,9.21764612,10.906,1.2563,10.97812032,0,0,0,10.82,1.18,10.88415362
23/01/2020 08:30,9.3391,1.981,9.546892155,0.0891,0.071,0.113928969,9.25,1.91,9.445136315,11.1491,1.361,11.23186324,0,0,0,11.06,1.29,11.13497643
23/01/2020 09:00,9.358,1.995,9.568290809,0.108,0.085,0.137437258,9.25,1.91,9.445136315,11.168,1.375,11.25232638,0,0,0,11.06,1.29,11.13497643
23/01/2020 09:30,9.5164,1.9203,9.708214102,0.1864,0.0703,0.199216089,9.33,1.85,9.511645494,11.3364,1.2903,11.40959417,0,0,0,11.15,1.22,11.21654581
23/01/2020 10:00,9.4966,1.9082,9.686415168,0.2966,0.0582,0.302256183,9.2,1.85,9.38416219,11.2866,1.2782,11.35874706,0,0,0,10.99,1.22,11.05750876
23/01/2020 10:30,9.5431,1.9084,9.732047481,0.4131,0.0584,0.417207586,9.13,1.85,9.315546146,11.3131,1.2784,11.38510159,0,0,0,10.9,1.22,10.96806273
23/01/2020 11:00,9.4573,1.9055,9.647354743,0.5873,0.0555,0.589916553,8.87,1.85,9.060871923,11.1973,1.2755,11.26971284,0,0,0,10.61,1.22,10.67991105
23/01/2020 11:30,9.5577,1.9028,9.745269474,0.6877,0.0528,0.689723952,8.87,1.85,9.060871923,11.2477,1.2728,11.31948652,0,0,0,10.56,1.22,10.63023988
23/01/2020 12:00,9.3905,1.9021,9.581204239,0.7205,0.0521,0.722381243,8.67,1.85,8.865179073,11.0905,1.2721,11.16321767,0,0,0,10.37,1.22,10.44151809
23/01/2020 12:30,9.3674,1.8379,9.545997023,0.6974,0.0579,0.699799378,8.67,1.78,8.850836119,11.0674,1.2779,11.14093224,0,0,0,10.37,1.22,10.44151809
23/01/2020 13:00,9.3025,1.926,9.499788537,0.6325,0.056,0.634974212,8.67,1.87,8.869374273,11.0025,1.276,11.07624405,0,0,0,10.37,1.22,10.44151809
23/01/2020 13:30,9.289,1.9156,9.484463314,0.619,0.0456,0.62067734,8.67,1.87,8.869374273,10.989,1.3356,11.06986668,0,0,0,10.37,1.29,10.44992823
23/01/2020 14:00,9.2478,1.9144,9.443872733,0.7178,0.0444,0.719171885,8.53,1.87,8.732571214,10.9378,1.3344,11.01889705,0,0,0,10.22,1.29,10.30109218
23/01/2020 14:30,9.0986,1.9176,9.298479,0.6986,0.0476,0.700219766,8.4,1.87,8.605631877,10.7786,1.3376,10.86127947,0,0,0,10.08,1.29,10.16220941
23/01/2020 15:00,9.0707,1.8868,9.264859024,0.5407,0.0568,0.543675206,8.53,1.83,8.724093076,10.7607,1.3468,10.84465466,0,0,0,10.22,1.29,10.30109218
23/01/2020 15:30,9.2458,1.9308,9.445253108,0.3658,0.0608,0.370818392,8.88,1.87,9.074761705,10.9958,1.3508,11.0784601,0,0,0,10.63,1.29,10.70798767
23/01/2020 16:00,9.7932,1.9498,9.985413676,0.1832,0.0798,0.199825624,9.61,1.87,9.790250252,11.6332,1.3698,11.71356881,0,0,0,11.45,1.29,11.52243898
23/01/2020 16:30,10.3406,1.905,10.51461047,0.1006,0.095,0.138366759,10.24,1.81,10.3987355,12.2606,1.285,12.32775476,0,0,0,12.16,1.19,12.21808905
23/01/2020 17:00,10.962,1.9046,11.1262278,0.082,0.0946,0.125192492,10.88,1.81,11.02952855,12.922,1.2246,12.97989712,0,0,0,12.84,1.13,12.88962761
23/01/2020 17:30,11.6414,1.755,11.77294436,0.0814,0.085,0.117690102,11.56,1.67,11.68000428,13.6614,1.095,13.70521342,0,0,0,13.58,1.01,13.61750711
23/01/2020 18:00,11.7817,1.7489,11.91079788,0.0817,0.0789,0.113578607,11.7,1.67,11.81858283,13.8417,1.0889,13.88446478,0,0,0,13.76,1.01,13.79701779
23/01/2020 18:30,11.6239,1.7416,11.75364717,0.0839,0.0716,0.110298549,11.54,1.67,11.66021012,13.6639,1.0816,13.70664152,0,0,0,13.58,1.01,13.61750711
23/01/2020 19:00,11.3198,1.8146,11.46432053,0.0898,0.0646,0.110621878,11.23,1.75,11.36553562,13.3198,1.1546,13.36974843,0,0,0,13.23,1.09,13.2748258
23/01/2020 19:30,11.01,1.897,11.17222937,0.09,0.067,0.112200713,10.92,1.83,11.07227619,12.99,1.267,13.05164315,0,0,0,12.9,1.2,12.95569373
23/01/2020 20:00,10.5067,2.0196,10.69904337,0.0867,0.0696,0.111180259,10.42,1.95,10.60089147,12.4367,1.4096,12.5163285,0,0,0,12.35,1.34,12.42248365
23/01/2020 20:30,9.9943,2.0917,10.21083941,0.0843,0.0717,0.110667882,9.91,2.02,10.11377773,11.8643,1.5017,11.95895971,0,0,0,11.78,1.43,11.86647799
23/01/2020 21:00,9.5243,2.1891,9.772637786,0.0843,0.0691,0.109001376,9.44,2.12,9.675122738,11.3243,1.6391,11.4423083,0,0,0,11.24,1.57,11.34911891
23/01/2020 21:30,8.8892,2.312,9.184945326,0.0892,0.062,0.108630751,8.8,2.25,9.083088682,10.6292,1.782,10.77754224,0,0,0,10.54,1.72,10.67941946
23/01/2020 22:00,8.2879,2.4238,8.635050252,0.0879,0.0638,0.108613305,8.2,2.36,8.532854153,9.9679,1.9138,10.14995866,0,0,0,9.88,1.85,10.0517113
23/01/2020 22:30,7.6864,2.5188,8.088578268,0.0864,0.0588,0.104510287,7.6,2.46,7.988216322,9.3064,2.0188,9.522848019,0,0,0,9.22,1.96,9.426027795
23/01/2020 23:00,7.0122,2.4277,7.42055767,0.0922,0.0577,0.108766401,6.92,2.37,7.314594999,8.5522,1.9777,8.777893946,0,0,0,8.46,1.92,8.675136887
23/01/2020 23:30,6.5837,1.6633,6.790557604,0.0837,0.0533,0.099229935,6.5,1.61,6.696424419,8.0437,1.2433,8.139220146,0,0,0,7.96,1.19,8.04845948
24/01/2020 00:00,6.2916,1.6668,6.508644467,0.0816,0.0568,0.099422331,6.21,1.61,6.415309813,7.7016,1.2468,7.801868545,0,0,0,7.62,1.19,7.712360209
24/01/2020 00:30,6.4814,1.6606,6.690750206,0.0814,0.0506,0.095845292,6.4,1.61,6.599401488,7.9514,1.2406,8.047599041,0,0,0,7.87,1.19,7.959459781
24/01/2020 01:00,7.1531,1.6638,7.344049976,0.0831,0.0538,0.098995202,7.07,1.61,7.250999931,8.6931,1.2438,8.781630034,0,0,0,8.61,1.19,8.691846754
24/01/2020 01:30,7.2337,1.6662,7.423115123,0.0837,0.0562,0.10081731,7.15,1.61,7.329024492,8.7937,1.2462,8.881563721,0,0,0,8.71,1.19,8.790915766
24/01/2020 02:00,7.0818,1.664,7.2746675,0.0818,0.054,0.098016529,7,1.61,7.182764092,8.6218,1.244,8.711083241,0,0,0,8.54,1.19,8.622511235
24/01/2020 02:30,6.8913,1.6642,7.08939894,0.0813,0.0542,0.09771044,6.81,1.61,6.997728203,8.4213,1.2442,8.512715626,0,0,0,8.34,1.19,8.42447031
24/01/2020 03:00,6.6914,1.7027,6.904637662,0.0814,0.0527,0.096970356,6.61,1.65,6.812826139,8.2314,1.2427,8.324677126,0,0,0,8.15,1.19,8.236419125
24/01/2020 03:30,6.5131,1.7744,6.750479018,0.0831,0.0544,0.099322555,6.43,1.72,6.656072415,8.0031,1.3144,8.110317933,0,0,0,7.92,1.26,8.019600988
24/01/2020 04:00,6.3335,2.5823,6.83969996,0.0835,0.0523,0.098526849,6.25,2.53,6.742655263,7.8735,0.4323,7.885358935,0,0,0,7.79,0.38,7.799262786
24/01/2020 04:30,5.913,5.5619,8.117776827,0.083,0.0619,0.103540379,5.83,5.5,8.014917342,7.693,-1.6481,7.867558872,0,0,0,7.61,-1.71,7.799756406
24/01/2020 05:00,5.8314,5.5632,8.059430513,0.0814,0.0632,0.103054355,5.75,5.5,7.956915231,7.5814,-1.6468,7.758194133,0,0,0,7.5,-1.71,7.692470344
24/01/2020 05:30,5.9516,5.5036,8.106241763,0.0816,0.0636,0.103457817,5.87,5.44,8.003155628,7.7216,-1.6964,7.905749776,0,0,0,7.64,-1.76,7.84010204
24/01/2020 06:00,6.2028,5.4298,8.243631231,0.0828,0.0698,0.108295337,6.12,5.36,8.13535494,8.0328,-1.6902,8.208693677,0,0,0,7.95,-1.76,8.142487335
24/01/2020 06:30,6.8347,5.2924,8.644224769,0.0847,0.0724,0.111426433,6.75,5.22,8.532930329,8.7447,-1.8976,8.948221267,0,0,0,8.66,-1.97,8.881244282
24/01/2020 07:00,7.5541,5.1353,9.134316225,0.0841,0.0753,0.112884454,7.47,5.06,9.022444236,9.5641,-2.0047,9.771941,0,0,0,9.48,-2.08,9.705503593
24/01/2020 07:30,8.7243,2.19,8.9949714,0.0843,0.07,0.10957413,8.64,2.12,8.896291362,10.5243,1.07,10.57855333,0,0,0,10.44,1,10.48778337
24/01/2020 08:00,9.1836,1.8601,9.370084363,0.0836,0.0701,0.109100733,9.1,1.79,9.274378685,10.9636,1.2801,11.03807868,0,0,0,10.88,1.21,10.94707724
24/01/2020 08:30,9.5355,1.773,9.698932377,0.0855,0.073,0.112424419,9.45,1.7,9.601692559,11.3655,1.183,11.42690156,0,0,0,11.28,1.11,11.33448278
24/01/2020 09:00,9.7753,1.7313,9.927431177,0.1153,0.0813,0.141080757,9.66,1.65,9.799903061,11.6353,1.1313,11.69016877,0,0,0,11.52,1.05,11.56775259
24/01/2020 09:30,9.7551,1.6761,9.898044616,0.2751,0.0661,0.282929709,9.48,1.61,9.615742301,11.5851,1.0361,11.63133893,0,0,0,11.31,0.97,11.35151972
24/01/2020 10:00,9.661,1.6705,9.804360828,0.531,0.0605,0.53443545,9.13,1.61,9.270868352,11.441,1.0305,11.48731523,0,0,0,10.91,0.97,10.95303611
24/01/2020 10:30,9.5356,1.5443,9.659841088,0.6256,0.0443,0.627166525,8.91,1.5,9.035380457,11.2756,0.9543,11.31591109,0,0,0,10.65,0.91,10.68880723
24/01/2020 11:00,9.6521,1.4944,9.767101196,0.9621,0.0644,0.96425296,8.69,1.43,8.806872317,11.3121,0.9144,11.34899704,0,0,0,10.35,0.85,10.38484473
24/01/2020 11:30,9.1601,1.5241,9.286027828,1.2301,0.0341,1.230572558,7.93,1.49,8.068766944,10.7501,0.9341,10.79060669,0,0,0,9.52,0.9,9.562447385
24/01/2020 12:00,9.1049,1.5745,9.240035404,0.9449,0.0445,0.945947282,8.16,1.53,8.302198504,10.7649,0.9945,10.81074013,0,0,0,9.82,0.95,9.865845123
24/01/2020 12:30,9.4406,1.5099,9.560581905,1.1606,0.0399,1.161285654,8.28,1.47,8.409476797,11.0906,0.9199,11.12868475,0,0,0,9.93,0.88,9.968916691
24/01/2020 13:00,9.1783,1.5151,9.30251143,1.0283,0.0451,1.029288541,8.15,1.47,8.281509524,10.8383,0.9251,10.87770918,0,0,0,9.81,0.88,9.849390844
24/01/2020 13:30,9.1581,1.6531,9.306102042,0.7181,0.0531,0.720060567,8.44,1.6,8.590320134,10.8881,1.0131,10.93513115,0,0,0,10.17,0.96,10.21520925
24/01/2020 14:00,9.4066,1.6596,9.551879172,0.5066,0.0596,0.510093835,8.9,1.6,9.042676595,11.1766,1.0196,11.22301081,0,0,0,10.67,0.96,10.71309946
24/01/2020 14:30,9.5614,1.6708,9.706283666,0.3514,0.0708,0.358461434,9.21,1.6,9.347946299,11.3614,1.0308,11.40806551,0,0,0,11.01,0.96,11.05177361
24/01/2020 15:00,9.5625,1.615,9.697918913,0.3525,0.075,0.360390413,9.21,1.54,9.337863781,11.4025,1.035,11.44937689,0,0,0,11.05,0.96,11.09162297
24/01/2020 15:30,9.6915,1.6892,9.837609918,0.2815,0.0792,0.292429291,9.41,1.61,9.546737663,11.5115,1.0992,11.56386064,0,0,0,11.23,1.02,11.27622721
24/01/2020 16:00,9.998,1.6966,10.14092972,0.218,0.0866,0.234571013,9.78,1.61,9.911634578,11.838,1.0666,11.88595304,0,0,0,11.62,0.98,11.66125208
24/01/2020 16:30,10.384,1.7572,10.53162893,0.124,0.0972,0.157555831,10.26,1.66,10.393421,12.294,1.1272,12.34556665,0,0,0,12.17,1.03,12.21350891
24/01/2020 17:00,10.9055,1.8569,11.06245939,0.0855,0.0969,0.129227938,10.82,1.76,10.96220781,12.9055,1.1869,12.95996381,0,0,0,12.82,1.09,12.86625431
24/01/2020 17:30,11.5916,2.3782,11.83304804,0.0816,0.0882,0.120157397,11.51,2.29,11.73559543,13.8116,-0.0618,13.81173826,0,0,0,13.73,-0.15,13.73081935
24/01/2020 18:00,11.7614,4.3157,12.52820005,0.0814,0.0757,0.11115957,11.68,4.24,12.42577965,14.4014,-3.3043,14.77561235,0,0,0,14.32,-3.38,14.71349041
24/01/2020 18:30,11.6632,4.3082,12.43345573,0.0832,0.0682,0.10758011,11.58,4.24,12.33182874,14.2932,-3.3118,14.67186374,0,0,0,14.21,-3.38,14.60645405
24/01/2020 19:00,11.2634,4.3934,12.08991907,0.0834,0.0634,0.104762207,11.18,4.33,11.98921599,13.8334,-3.2466,14.20927046,0,0,0,13.75,-3.31,14.14279322
24/01/2020 19:30,10.8124,4.5183,11.71849089,0.0824,0.0683,0.107026399,10.73,4.45,11.61616976,13.3224,-3.0917,13.67643779,0,0,0,13.24,-3.16,13.61187717
24/01/2020 20:00,10.3321,4.5968,11.30853044,0.0821,0.0668,0.105842572,10.25,4.53,11.20639996,12.7721,-2.9932,13.11814715,0,0,0,12.69,-3.06,13.05372361
24/01/2020 20:30,9.8727,4.7174,10.94184939,0.0827,0.0674,0.106686691,9.79,4.65,10.83820096,12.2527,-2.8626,12.58265219,0,0,0,12.17,-2.93,12.51773941
24/01/2020 21:00,9.4058,4.8052,10.56215038,0.0858,0.0552,0.102022939,9.32,4.75,10.46063574,11.7258,-2.7748,12.04964318,0,0,0,11.64,-2.83,11.97908594
24/01/2020 21:30,8.9617,4.8903,10.2091675,0.0917,0.0503,0.104589579,8.87,4.84,10.10457817,11.2017,-2.6797,11.51776345,0,0,0,11.11,-2.73,11.44049824
24/01/2020 22:00,8.3338,5.0009,9.719116382,0.0938,0.0509,0.106720429,8.24,4.95,9.612497074,10.4838,-2.5691,10.79399543,0,0,0,10.39,-2.62,10.71524615
24/01/2020 22:30,7.98,4.5115,9.167007813,0.1,0.0415,0.10826934,7.88,4.47,9.059541931,10.06,-3.0985,10.52636225,0,0,0,9.96,-3.14,10.44323705
24/01/2020 23:00,7.4298,3.5784,8.246628075,0.1098,0.0384,0.116321107,7.32,3.54,8.131051593,9.3598,-2.6116,9.717320135,0,0,0,9.25,-2.65,9.622109956
24/01/2020 23:30,6.5792,4.3227,7.872204769,0.1292,0.0427,0.136073252,6.45,4.28,7.740859125,8.3292,-1.0873,8.399868685,0,0,0,8.2,-1.13,8.277493582
25/01/2020 00:00,6.166,5.3992,8.195786517,0.116,0.0492,0.12600254,6.05,5.35,8.076199601,7.956,-1.8308,8.16393071,0,0,0,7.84,-1.88,8.062257748
25/01/2020 00:30,6.3822,5.3933,8.355845961,0.1122,0.0433,0.120265249,6.27,5.35,8.24229337,8.2322,-1.8367,8.434606317,0,0,0,8.12,-1.88,8.334794539
25/01/2020 01:00,6.9749,5.4069,8.82517975,0.0949,0.0569,0.110650892,6.88,5.35,8.715325582,8.9249,-1.8231,9.109200493,0,0,0,8.83,-1.88,9.027917811
25/01/2020 01:30,6.9719,5.4077,8.823299207,0.0919,0.0577,0.108512211,6.88,5.35,8.715325582,8.9219,-1.8223,9.106101081,0,0,0,8.83,-1.88,9.027917811
25/01/2020 02:00,6.8117,5.4091,8.698138864,0.0917,0.0591,0.109094913,6.72,5.35,8.589580898,8.7417,-1.8209,8.929333441,0,0,0,8.65,-1.88,8.851943289
25/01/2020 02:30,6.6119,5.4085,8.542194909,0.0919,0.0585,0.108939708,6.52,5.35,8.43403225,8.5019,-1.8215,8.694835586,0,0,0,8.41,-1.88,8.617569263
25/01/2020 03:00,6.4116,5.3912,8.376971529,0.1416,0.0412,0.147472031,6.27,5.35,8.24229337,8.2616,-1.8388,8.463759212,0,0,0,8.12,-1.88,8.334794539
25/01/2020 03:30,6.1017,5.3897,8.14122896,0.2617,0.0397,0.264694125,5.84,5.35,7.920107323,7.9017,-1.7903,8.10197735,0,0,0,7.64,-1.83,7.85611227
25/01/2020 04:00,5.8556,5.3821,7.953304456,0.3256,0.0321,0.327178499,5.53,5.35,7.694374568,7.5956,-1.7979,7.805484211,0,0,0,7.27,-1.83,7.496785978
25/01/2020 04:30,5.8165,5.4468,7.968644959,0.2865,0.0368,0.288853752,5.53,5.41,7.736213544,7.5565,-1.7932,7.76635426,0,0,0,7.27,-1.83,7.496785978
25/01/2020 05:00,5.6753,5.3906,7.827362164,0.2953,0.0306,0.296881205,5.38,5.36,7.594339998,7.3853,-1.7994,7.601348331,0,0,0,7.09,-1.83,7.322363007
25/01/2020 05:30,5.7627,5.3963,7.894856869,0.2527,0.0363,0.255293909,5.51,5.36,7.686982503,7.4627,-1.8337,7.684682621,0,0,0,7.21,-1.87,7.448556907
25/01/2020 06:00,5.8969,5.2927,7.923768226,0.2469,0.0327,0.249056018,5.65,5.26,7.719462417,7.5969,-1.8873,7.827821594,0,0,0,7.35,-1.92,7.596637414
25/01/2020 06:30,6.3424,5.2024,8.203109381,0.2824,0.0324,0.284252564,6.06,5.17,7.965707753,8.0724,-2.0276,8.323148654,0,0,0,7.79,-2.06,8.057772645
25/01/2020 07:00,6.7284,5.1998,8.503486732,0.1684,0.0298,0.171016373,6.56,5.17,8.352394866,8.5084,-2.1102,8.766174456,0,0,0,8.34,-2.14,8.610180021
25/01/2020 07:30,7.0585,5.1265,8.723727672,0.1285,0.0365,0.133583307,6.93,5.09,8.598430089,8.8785,-2.1035,9.124279396,0,0,0,8.75,-2.14,9.007890985
25/01/2020 08:00,7.2098,5.0861,8.823243692,0.1998,0.0361,0.203035095,7.01,5.05,8.639594898,9.0198,-2.1039,9.261921358,0,0,0,8.82,-2.14,9.075902159
25/01/2020 08:30,7.7732,4.9998,9.242328618,0.2932,0.0598,0.299236161,7.48,4.94,8.964039268,9.6432,-2.1202,9.873527955,0,0,0,9.35,-2.18,9.60077601
25/01/2020 09:00,8.3678,4.8561,9.674801499,0.2978,0.0661,0.305047619,8.07,4.79,9.384508511,10.3078,-2.2639,10.55348208,0,0,0,10.01,-2.33,10.277597
25/01/2020 09:30,8.9533,4.7206,10.12154362,0.3633,0.0706,0.370096271,8.59,4.65,9.76783497,10.9433,-2.4294,11.20971896,0,0,0,10.58,-2.5,10.87135686
25/01/2020 10:00,9.1848,4.709,10.32159058,0.4148,0.059,0.418974987,8.77,4.65,9.926499887,11.1948,-2.441,11.45783697,0,0,0,10.78,-2.5,11.06609235
25/01/2020 10:30,9.2264,4.6036,10.31113912,0.4564,0.0436,0.458477829,8.77,4.56,9.884659832,11.2364,-2.4964,11.51037349,0,0,0,10.78,-2.54,11.07519752
25/01/2020 11:00,9.1794,4.5308,10.23667588,0.6694,0.0308,0.6701082,8.51,4.5,9.626531047,11.1294,-2.5092,11.4087523,0,0,0,10.46,-2.54,10.76397696
25/01/2020 11:30,8.9893,4.5244,10.06368272,0.8593,0.0244,0.859646352,8.13,4.5,9.292303267,10.8893,-2.5156,11.17609493,0,0,0,10.03,-2.54,10.3466178
25/01/2020 12:00,8.7845,4.5934,9.912959387,1.1445,0.0134,1.144578442,7.64,4.58,8.907637173,10.6245,-2.4466,10.90256171,0,0,0,9.48,-2.46,9.793977741
25/01/2020 12:30,8.7397,4.4639,9.813702629,1.4397,-0.0061,1.439712923,7.3,4.47,8.559842288,10.5097,-2.5961,10.82559603,0,0,0,9.07,-2.59,9.432550026
25/01/2020 13:00,8.8041,4.4545,9.866850919,1.4241,-0.0155,1.424184349,7.38,4.47,8.628168983,10.5741,-2.6655,10.90488336,0,0,0,9.15,-2.65,9.526017006
25/01/2020 13:30,9.0283,4.4611,10.07033337,1.1483,-0.0089,1.14833449,7.88,4.47,9.059541931,10.8683,-2.6589,11.18882005,0,0,0,9.72,-2.65,10.07476551
25/01/2020 14:00,8.6983,4.5624,9.822215465,1.0083,0.0024,1.008302856,7.69,4.56,8.940341157,10.5283,-2.5576,10.83450131,0,0,0,9.52,-2.56,9.858194561
25/01/2020 14:30,8.5782,4.6444,9.754791981,0.8082,0.0244,0.808568241,7.77,4.62,9.039762165,10.4282,-2.3956,10.69982498,0,0,0,9.62,-2.42,9.919717738
25/01/2020 15:00,8.7038,4.6524,9.86919248,0.7138,0.0324,0.714534954,7.99,4.62,9.229544951,10.5838,-2.3876,10.84976756,0,0,0,9.87,-2.42,10.16234717
25/01/2020 15:30,9.0362,4.5828,10.13187871,0.5362,0.0328,0.537202271,8.5,4.55,9.641187686,10.9762,-2.5172,11.26113948,0,0,0,10.44,-2.55,10.74691118
25/01/2020 16:00,9.2233,4.5977,10.30573181,0.4433,0.0477,0.445858924,8.78,4.55,9.888928152,11.2233,-2.5023,11.49886813,0,0,0,10.78,-2.55,11.0774952
25/01/2020 16:30,9.6785,4.6098,10.72024339,0.4585,0.0598,0.462383272,9.22,4.55,10.28158062,11.7285,-2.4902,11.98994613,0,0,0,11.27,-2.55,11.55488641
25/01/2020 17:00,10.5055,2.0925,10.71186662,0.5655,0.0525,0.567931774,9.94,2.04,10.14717695,12.3355,-1.2675,12.40044824,0,0,0,11.77,-1.32,11.8437874
25/01/2020 17:30,11.1428,1.4042,11.23092915,0.6228,0.0342,0.623738311,10.52,1.37,10.60883123,12.9228,0.8742,12.95233514,0,0,0,12.3,0.84,12.32864956
25/01/2020 18:00,11.2466,1.5225,11.34918578,0.7266,0.0125,0.726707513,10.52,1.51,10.62781727,13.0266,0.9625,13.06210985,0,0,0,12.3,0.95,12.33663244
25/01/2020 18:30,11.0501,1.5834,11.16296849,0.8001,0.0034,0.800107224,10.25,1.58,10.3710607,12.8201,1.0334,12.86168261,0,0,0,12.02,1.03,12.0640499
25/01/2020 19:00,10.6552,1.6668,10.78478137,0.7052,-0.0032,0.70520726,9.95,1.67,10.08917241,12.3752,1.1368,12.42730418,0,0,0,11.67,1.14,11.72554903
25/01/2020 19:30,10.1975,1.7443,10.34560722,0.6575,0.0043,0.657514061,9.54,1.74,9.69738109,11.8575,1.2543,11.9236561,0,0,0,11.2,1.25,11.26953859
25/01/2020 20:00,9.8428,0.9954,9.893004245,0.6728,-0.0046,0.672815725,9.17,1,9.224364477,11.4628,1.1654,11.52188965,0,0,0,10.79,1.17,10.85324836
25/01/2020 20:30,9.4579,0.8937,9.50003011,0.7479,-0.0063,0.747926534,8.71,0.9,8.756374821,11.0179,0.5337,11.03081847,0,0,0,10.27,0.54,10.28418689
25/01/2020 21:00,8.9833,0.9779,9.036369144,0.7333,-0.0121,0.733399823,8.25,0.99,8.309187686,10.4933,0.5679,10.50865621,0,0,0,9.76,0.58,9.777218418
25/01/2020 21:30,8.4178,1.0417,8.482010123,0.8478,-0.0083,0.847840628,7.57,1.05,7.642473422,9.8478,0.6317,9.868039812,0,0,0,9,0.64,9.022726861
25/01/2020 22:00,8.0403,1.1227,8.118305204,0.7703,-0.0073,0.77033459,7.27,1.13,7.357295699,9.4403,0.7427,9.46947028,0,0,0,8.67,0.75,8.702378985
25/01/2020 22:30,7.5797,1.2571,7.683238412,0.6897,-0.0029,0.689706097,6.89,1.26,7.004262988,8.9397,0.8671,8.981653439,0,0,0,8.25,0.87,8.295745898
25/01/2020 23:00,6.854,4.0227,7.947290814,0.754,0.0027,0.754004834,6.1,4.02,7.305504774,8.424,-1.9373,8.64389422,0,0,0,7.67,-1.94,7.911542201
25/01/2020 23:30,6.577,3.9228,7.658021209,0.717,0.0128,0.717114245,5.86,3.91,7.044693038,8.157,-3.2672,8.786992935,0,0,0,7.44,-3.28,8.130928606
26/01/2020 00:00,6.3527,4.0134,7.514264891,0.6727,0.0234,0.673106864,5.68,3.99,6.941361538,7.9027,-3.1666,8.513520004,0,0,0,7.23,-3.19,7.902467969
26/01/2020 00:30,6.4215,4.8529,8.048993767,0.7415,0.0229,0.74185353,5.68,4.83,7.45595735,7.9715,-2.2471,8.282165819,0,0,0,7.23,-2.27,7.577981262
26/01/2020 01:00,6.9092,4.8398,8.435680689,0.7892,0.0098,0.789260844,6.12,4.83,7.796364537,8.5592,-2.2602,8.852593331,0,0,0,7.77,-2.27,8.094800801
26/01/2020 01:30,6.9246,4.8387,8.447668486,0.9146,0.0087,0.914641378,6.01,4.83,7.710317763,8.5546,-2.2613,8.848426914,0,0,0,7.64,-2.27,7.970100376
26/01/2020 02:00,6.9222,3.7667,7.880665056,0.7822,0.0067,0.782228694,6.14,3.76,7.199805553,8.5022,-2.4533,8.849072592,0,0,0,7.72,-2.46,8.10246876
26/01/2020 02:30,6.571,1.4838,6.736445906,0.821,0.0138,0.821115972,5.75,1.47,5.934930497,7.781,1.0938,7.857503385,0,0,0,6.96,1.08,7.043294684
26/01/2020 03:00,6.2467,1.3708,6.395338422,1.0767,0.0008,1.076700297,5.17,1.37,5.348439025,7.3967,1.0808,7.475245784,0,0,0,6.32,1.08,6.411614461
26/01/2020 03:30,5.9151,1.3588,6.069163488,1.2151,-0.0112,1.215151616,4.7,1.37,4.895600065,7.0051,1.0688,7.086166767,0,0,0,5.79,1.08,5.889864175
26/01/2020 04:00,5.7377,1.3467,5.893623858,1.2777,-0.0233,1.27791243,4.46,1.37,4.665672513,6.7977,1.0567,6.879341551,0,0,0,5.52,1.08,5.62465999
26/01/2020 04:30,5.5014,1.3383,5.661841472,1.3514,-0.0317,1.351771745,4.15,1.37,4.370286032,6.5214,1.0483,6.605118534,0,0,0,5.17,1.08,5.281600136
26/01/2020 05:00,5.1313,3.8883,6.438098833,1.4013,-0.0417,1.401920319,3.73,3.93,5.418283861,6.3113,-0.7417,6.354732613,0,0,0,4.91,-0.7,4.959647165
26/01/2020 05:30,4.9578,5.1837,7.172902239,1.5078,-0.0463,1.508510699,3.45,5.23,6.265412995,6.1878,-1.6763,6.41083852,0,0,0,4.68,-1.63,4.955734053
26/01/2020 06:00,4.9489,5.135,7.131608248,1.5989,-0.045,1.599533123,3.35,5.18,6.168865374,6.1689,-1.675,6.392257208,0,0,0,4.57,-1.63,4.851989283
26/01/2020 06:30,5.2571,5.0127,7.263901273,1.6671,-0.0473,1.667770878,3.59,5.06,6.204167954,6.5071,-1.7773,6.745453706,0,0,0,4.84,-1.73,5.139892995
26/01/2020 07:00,5.5519,4.9067,7.409406083,1.7019,-0.0533,1.702734419,3.85,4.96,6.278861362,6.8419,-1.8833,7.096366288,0,0,0,5.14,-1.83,5.456051686
26/01/2020 07:30,5.8016,4.8516,7.562842397,1.6716,-0.0584,1.672619837,4.13,4.91,6.415995636,7.1316,-2.0184,7.411724301,0,0,0,5.46,-1.96,5.801137819
26/01/2020 08:00,5.842,4.8403,7.586663831,1.712,-0.0697,1.713418247,4.13,4.91,6.415995636,7.172,-2.0697,7.464666241,0,0,0,5.46,-2,5.814774286
26/01/2020 08:30,6.4037,4.2744,7.699212236,1.7237,-0.0556,1.724596489,4.68,4.33,6.3758372,7.7637,-1.5556,7.918012948,0,0,0,6.04,-1.5,6.2234717
26/01/2020 09:00,7.2263,4.5466,8.537621639,1.5663,-0.0334,1.566656073,5.66,4.58,7.280934006,8.7863,-2.5234,9.141477739,0,0,0,7.22,-2.49,7.637309736
26/01/2020 09:30,8.2759,4.7095,9.522074935,0.8559,0.0195,0.856122106,7.42,4.69,8.777955343,10.0659,-2.4705,10.36463762,0,0,0,9.21,-2.49,9.540660355
26/01/2020 10:00,8.6938,4.7231,9.89392905,0.8438,0.0331,0.844448962,7.85,4.69,9.144320642,10.5338,-2.4569,10.81652902,0,0,0,9.69,-2.49,10.00480884
26/01/2020 10:30,8.2946,4.6288,9.498746159,1.8146,-0.0012,1.814600397,6.48,4.63,7.964125815,9.9446,-2.5312,10.26167835,0,0,0,8.13,-2.53,8.514563994
26/01/2020 11:00,8.476,4.5204,9.606070589,1.696,-0.0196,1.696113251,6.78,4.54,8.159656856,10.156,-2.6096,10.48591189,0,0,0,8.46,-2.59,8.84758159
26/01/2020 11:30,8.4761,4.4513,9.573836373,2.1961,0.0213,2.196203292,6.28,4.43,7.685265122,10.0261,-2.6687,10.37519354,0,0,0,7.83,-2.69,8.279190782
26/01/2020 12:00,7.951,4.4595,9.116224068,2.861,-0.0305,2.86116257,5.09,4.49,6.787355892,9.351,-2.6305,9.713945195,0,0,0,6.49,-2.6,6.991430469
26/01/2020 12:30,7.6959,4.4581,8.893904228,2.1959,-0.0319,2.196131695,5.5,4.49,7.100007042,9.2459,-2.6319,9.613197409,0,0,0,7.05,-2.6,7.514153312
26/01/2020 13:00,8.2517,4.298,9.303943083,2.9817,-0.022,2.981781161,5.27,4.32,6.814345163,9.6217,-2.772,10.01304623,0,0,0,6.64,-2.75,7.186939543
26/01/2020 13:30,7.4337,4.3369,8.606311481,2.8937,-0.0831,2.894892969,4.54,4.42,6.336244945,8.7837,-2.7831,9.214067034,0,0,0,5.89,-2.7,6.479359536
26/01/2020 14:00,7.4934,4.4512,8.715745809,2.7834,-0.0688,2.784250168,4.71,4.52,6.527978248,8.8434,-2.7188,9.251896941,0,0,0,6.06,-2.65,6.614083459
26/01/2020 14:30,7.839,4.6334,9.105949514,2.029,-0.0266,2.029174354,5.81,4.66,7.447932599,9.359,-2.5266,9.694049131,0,0,0,7.33,-2.5,7.744604574
26/01/2020 15:00,8.0289,4.6431,9.274783707,2.1189,-0.0169,2.118967395,5.91,4.66,7.526200901,9.5289,-2.5169,9.855694842,0,0,0,7.41,-2.5,7.820364442
26/01/2020 15:30,8.224,4.6491,9.4471322,1.514,-0.0109,1.514039237,6.71,4.66,8.169436945,9.874,-2.5109,10.18825278,0,0,0,8.36,-2.5,8.725800823
26/01/2020 16:00,8.7681,4.7139,9.95491993,0.8781,0.0139,0.878210009,7.89,4.7,9.183795512,10.6181,-2.4261,10.89174039,0,0,0,9.74,-2.44,10.04097605
26/01/2020 16:30,9.4533,4.7515,10.58024731,0.4633,0.0515,0.466153558,8.99,4.7,10.14446154,11.4733,-2.3885,11.71928091,0,0,0,11.01,-2.44,11.27713173
26/01/2020 17:00,10.1063,4.7041,11.14745964,0.2063,0.0841,0.222783527,9.9,4.62,10.92494394,12.2463,-2.4059,12.48039336,0,0,0,12.04,-2.49,12.29478345
26/01/2020 17:30,11.2214,3.2006,11.66891847,0.1714,0.0806,0.189405174,11.05,3.12,11.48202508,13.2914,-2.2394,13.47873237,0,0,0,13.12,-2.32,13.32354307
26/01/2020 18:00,11.8461,0.6004,11.86130538,0.2661,0.0604,0.272868778,11.58,0.54,11.59258384,13.7061,-0.4796,13.71448845,0,0,0,13.44,-0.54,13.45084384
26/01/2020 18:30,11.3766,1.42,11.464878,0.3866,0.05,0.389819907,10.99,1.37,11.07506208,13.1866,0.92,13.21865423,0,0,0,12.8,0.87,12.82953234
26/01/2020 19:00,10.8516,1.5132,10.95659604,0.4616,0.0432,0.463617083,10.39,1.47,10.49347416,12.5916,1.0032,12.63150034,0,0,0,12.13,0.96,12.16792916
26/01/2020 19:30,10.3332,1.572,10.452091,0.5632,0.042,0.56476388,9.77,1.53,9.88907478,12.0032,1.082,12.0518685,0,0,0,11.44,1.04,11.48717546
26/01/2020 20:00,9.8968,0.7706,9.926755492,0.8068,0.0306,0.807380084,9.09,0.74,9.120071272,11.4368,1.1206,11.49156815,0,0,0,10.63,1.09,10.68573816
26/01/2020 20:30,9.3134,0.6415,9.335466877,1.0834,0.0015,1.083401038,8.23,0.64,8.254847061,10.7534,0.0015,10.7534001,0,0,0,9.67,0,9.67
26/01/2020 21:00,8.5506,2.432,8.889734774,1.2206,-0.038,1.221191369,7.33,2.47,7.734972527,10.0706,-2.518,10.38062177,0,0,0,8.85,-2.48,9.190913992
26/01/2020 21:30,7.7709,4.6917,9.077385951,1.4609,-0.0483,1.461698225,6.31,4.74,7.892002281,9.3909,-2.4683,9.709866513,0,0,0,7.93,-2.42,8.29103733
26/01/2020 22:00,7.3699,3.0248,7.966482351,1.5599,-0.0552,1.560876372,5.81,3.08,6.57590298,8.7599,-2.0052,8.98647178,0,0,0,7.2,-1.95,7.459390055
26/01/2020 22:30,6.8059,1.086,6.892000494,1.6159,-0.064,1.617166909,5.19,1.15,5.315881865,7.8759,0.756,7.912100657,0,0,0,6.26,0.82,6.313477647
26/01/2020 23:00,5.8751,3.7284,6.958287618,1.7651,-0.0616,1.766174558,4.11,3.79,5.590724461,7.0751,-1.6616,7.267596203,0,0,0,5.31,-1.6,5.545818244
26/01/2020 23:30,5.2118,5.1285,7.311933499,1.6918,-0.0415,1.692308923,3.52,5.17,6.254542349,6.4218,-1.7115,6.645957229,0,0,0,4.73,-1.67,5.016153905
27/01/2020 00:00,4.9887,5.2403,7.235182913,1.5887,-0.0297,1.58897759,3.4,5.27,6.271594694,6.1887,-1.6097,6.394618189,0,0,0,4.6,-1.58,4.863784535
27/01/2020 00:30,5.4965,5.2834,7.624029631,1.0365,0.0134,1.036586615,4.46,5.27,6.903948146,6.8665,-1.4466,7.017226932,0,0,0,5.83,-1.46,6.010033278
27/01/2020 01:00,6.3463,3.5274,7.260721345,1.0463,0.0174,1.046444671,5.3,3.51,6.356893896,7.6163,0.9774,7.678758783,0,0,0,6.57,0.96,6.639766562
27/01/2020 01:30,6.2801,2.2353,6.666049962,1.4101,-0.0047,1.410107833,4.87,2.24,5.36045707,7.3901,1.9153,7.634261726,0,0,0,5.98,1.92,6.280668754
27/01/2020 02:00,6.0711,2.2317,6.468287262,1.4511,-0.0083,1.451123737,4.62,2.24,5.13439383,7.1511,1.9117,7.402217783,0,0,0,5.7,1.92,6.014682036
27/01/2020 02:30,5.9984,2.2315,6.400030844,1.3784,-0.0085,1.378426208,4.62,2.24,5.13439383,7.0784,1.9715,7.347826809,0,0,0,5.7,1.98,6.034103082
27/01/2020 03:00,5.8782,2.3181,6.31876751,1.2582,-0.0019,1.258201435,4.62,2.32,5.169796901,6.9582,2.0181,7.24494823,0,0,0,5.7,2.02,6.047346526
27/01/2020 03:30,5.7708,2.4243,6.259342068,0.9908,0.0143,0.990903189,4.78,2.41,5.353176627,6.8808,2.1243,7.201253997,0,0,0,5.89,2.11,6.256532586
27/01/2020 04:00,5.5441,2.4237,6.050732724,1.0541,0.0137,1.054189025,4.49,2.41,5.095900313,6.6241,2.1237,6.956206042,0,0,0,5.57,2.11,5.956257214
27/01/2020 04:30,5.215,2.3773,5.731298308,1.255,0.0173,1.255119233,3.96,2.36,4.609902385,6.245,2.1273,6.597380563,0,0,0,4.99,2.11,5.417767068
27/01/2020 05:00,5.3399,2.4388,5.870458027,0.8799,0.0388,0.880755045,4.46,2.4,5.064740862,6.4299,2.1488,6.77945097,0,0,0,5.55,2.11,5.937558421
27/01/2020 05:30,5.7229,1.477,5.910424131,0.8229,0.037,0.823731394,4.9,1.44,5.107210589,6.8429,1.177,6.943386019,0,0,0,6.02,1.14,6.126989473
27/01/2020 06:00,5.9099,1.4265,6.079623365,0.8699,0.0265,0.870303545,5.04,1.4,5.230831674,7.0199,1.1665,7.116158954,0,0,0,6.15,1.14,6.254766183
27/01/2020 06:30,6.7158,1.2728,6.835348527,0.7858,0.0228,0.786130702,5.93,1.25,6.060313523,7.8958,0.9628,7.954284473,0,0,0,7.11,0.94,7.171868655
27/01/2020 07:00,7.4896,1.1309,7.574499519,0.7496,0.0209,0.749891305,6.74,1.11,6.830790584,8.7196,0.7809,8.754497642,0,0,0,7.97,0.76,8.006153883
27/01/2020 07:30,8.2056,1.4509,8.332885585,0.9556,0.0209,0.955828525,7.25,1.43,7.389681996,9.5256,1.0709,9.585608075,0,0,0,8.57,1.05,8.634083622
27/01/2020 08:00,8.5511,3.3256,9.175016434,0.9711,0.0256,0.971437373,7.58,3.3,8.267188156,10.1611,-1.1044,10.22094186,0,0,0,9.19,-1.13,9.25921163
27/01/2020 08:30,8.6604,4.4575,9.74021737,0.9704,0.0175,0.970557783,7.69,4.44,8.879735356,10.4604,-2.6025,10.7792845,0,0,0,9.49,-2.62,9.845024124
27/01/2020 09:00,8.8161,4.4754,9.8870028,0.7561,0.0354,0.756928246,8.06,4.44,9.202021517,10.6761,-2.5846,10.98450128,0,0,0,9.92,-2.62,10.26015594
27/01/2020 09:30,9.2244,4.2932,10.17453299,1.4544,0.0232,1.454585027,7.77,4.27,8.865991202,10.9744,-2.7668,11.3178018,0,0,0,9.52,-2.79,9.920408258
27/01/2020 10:00,8.4586,4.3762,9.523604381,1.6186,0.0362,1.619004756,6.84,4.34,8.100691329,10.1086,-2.6638,10.45368951,0,0,0,8.49,-2.7,8.908989842
27/01/2020 10:30,7.9709,4.3488,9.080050014,1.9509,0.0088,1.950919847,6.02,4.34,7.421320637,9.5609,-2.6912,9.932440095,0,0,0,7.61,-2.7,8.074781731
27/01/2020 11:00,8.0642,4.3559,9.16543433,1.7542,0.0159,1.754272057,6.31,4.34,7.658439789,9.6942,-2.6341,10.04569542,0,0,0,7.94,-2.65,8.370549564
27/01/2020 11:30,7.2238,4.2058,8.3589497,2.8638,-0.0242,2.863902247,4.36,4.23,6.074742793,8.5538,-2.7942,8.998613675,0,0,0,5.69,-2.77,6.328427925
27/01/2020 12:00,5.1717,4.4001,6.790240121,3.3117,-0.0399,3.311940353,1.86,4.44,4.813855004,6.3017,-2.5699,6.805571901,0,0,0,2.99,-2.53,3.916758864
27/01/2020 12:30,6.1962,4.325,7.556356228,3.0362,-0.075,3.037126181,3.16,4.4,5.417157926,7.3062,-2.675,7.780500205,0,0,0,4.27,-2.6,4.99928995
27/01/2020 13:00,7.7353,3.9021,8.663789615,3.5753,-0.0779,3.576148557,4.16,3.98,5.757256291,8.8553,-3.0879,9.378244212,0,0,0,5.28,-3.01,6.077705159
27/01/2020 13:30,7.1023,4.1223,8.211943898,3.0123,-0.0377,3.012535905,4.09,4.16,5.83384093,8.2923,-2.8977,8.78401415,0,0,0,5.28,-2.86,6.004831388
27/01/2020 14:00,7.0696,3.9917,8.118676804,4.3496,-0.0283,4.349692064,2.72,4.02,4.853740825,7.9696,-3.0083,8.518473634,0,0,0,3.62,-2.98,4.688795154
27/01/2020 14:30,9.1189,3.7399,9.856022992,3.0189,-0.1201,3.021288007,6.1,3.86,7.218697944,10.3989,-3.4001,10.94064903,0,0,0,7.38,-3.28,8.076063397
27/01/2020 15:00,8.9779,4.2808,9.946252412,1.6479,0.0208,1.648031265,7.33,4.26,8.478000944,10.6379,-2.8992,11.02589121,0,0,0,8.99,-2.92,9.452327756
27/01/2020 15:30,7.7939,4.4208,8.960376658,1.5339,0.0008,1.533900209,6.26,4.42,7.663158618,9.4139,-2.7292,9.801532832,0,0,0,7.88,-2.73,8.339502383
27/01/2020 16:00,8.8649,4.2965,9.851211309,1.4549,-0.0035,1.45490421,7.41,4.3,8.56726911,10.5949,-2.8935,10.9829071,0,0,0,9.14,-2.89,9.586015856
27/01/2020 16:30,9.6686,4.2528,10.56258178,1.0386,0.0028,1.038603774,8.63,4.25,9.619740121,11.5886,-2.9572,11.95996161,0,0,0,10.55,-2.96,10.95737651
27/01/2020 17:00,10.0586,4.11,10.86588855,1.3886,-0.02,1.388744022,8.67,4.13,9.603426472,11.9386,-3.16,12.34972753,0,0,0,10.55,-3.14,11.00736572
27/01/2020 17:30,10.9654,3.9467,11.65403098,1.3454,-0.0233,1.345601743,9.62,3.97,10.40698323,12.9954,-3.2933,13.40620178,0,0,0,11.65,-3.27,12.10022314
27/01/2020 18:00,11.3356,3.8789,11.98088864,1.3556,-0.0311,1.355956699,9.98,3.91,10.71860532,13.4156,-3.3611,13.83023198,0,0,0,12.06,-3.33,12.5112949
27/01/2020 18:30,11.1935,3.9776,11.87921479,1.3535,-0.0224,1.353685344,9.84,4,10.62193956,13.2635,-3.2424,13.65406862,0,0,0,11.91,-3.22,12.33760512
27/01/2020 19:00,10.93,4.1708,11.69873808,1.22,0.0008,1.220000262,9.71,4.17,10.56754465,13,-3.0392,13.3505332,0,0,0,11.78,-3.04,12.16593605
27/01/2020 19:30,10.8082,4.3258,11.64172379,0.7182,0.0258,0.718663259,10.09,4.3,10.96804905,12.9482,-2.8542,13.25904751,0,0,0,12.23,-2.88,12.56452546
27/01/2020 20:00,10.245,4.4535,11.17110949,0.835,0.0335,0.835671736,9.41,4.42,10.39636956,12.285,-2.6865,12.57531341,0,0,0,11.45,-2.72,11.76864053
27/01/2020 20:30,9.4495,4.4299,10.43633385,1.2595,0.0099,1.259538908,8.19,4.42,9.306583691,11.3195,-2.7101,11.63940386,0,0,0,10.06,-2.72,10.42122833
27/01/2020 21:00,8.7938,4.4667,9.863180386,1.4438,-0.0033,1.443803771,7.35,4.47,8.602522886,10.5538,-2.5733,10.86299072,0,0,0,9.11,-2.57,9.465569185
27/01/2020 21:30,8.3093,4.5878,9.491700339,1.2593,-0.0122,1.259359095,7.05,4.6,8.417986695,10.0393,-2.4522,10.33444867,0,0,0,8.78,-2.44,9.112738337
27/01/2020 22:00,7.9789,4.892,9.359193833,0.7089,0.022,0.709241292,7.27,4.87,8.750417133,9.7589,-2.148,9.992498847,0,0,0,9.05,-2.17,9.306524593
27/01/2020 22:30,7.1251,4.8705,8.630690602,1.2351,0.0005,1.235100101,5.89,4.87,7.642578099,8.6951,-2.1695,8.961668051,0,0,0,7.46,-2.17,7.769202018
27/01/2020 23:00,6.2597,4.8463,7.916468138,1.4997,-0.0237,1.499887256,4.76,4.87,6.809882525,7.6797,-2.1937,7.986871213,0,0,0,6.18,-2.17,6.549908396
27/01/2020 23:30,5.6638,4.9022,7.490673887,1.4538,-0.0378,1.454291333,4.21,4.94,6.49058549,7.0038,-2.2078,7.343541059,0,0,0,5.55,-2.17,5.959144234
28/01/2020 00:00,5.4207,4.5539,7.079688814,1.4607,-0.0461,1.461427282,3.96,4.6,6.069728165,6.7207,-2.5461,7.186823617,0,0,0,5.26,-2.5,5.823881867
28/01/2020 00:30,5.8289,4.0382,7.091060178,1.4689,-0.0518,1.469813066,4.36,4.09,5.978101705,7.1789,-3.1218,7.828297417,0,0,0,5.71,-3.07,6.482977711
28/01/2020 01:00,6.5286,4.089,7.703410865,1.2986,-0.051,1.299601077,5.23,4.14,6.67026986,8.0186,-3.071,8.586558505,0,0,0,6.72,-3.02,7.367414743
28/01/2020 01:30,6.7025,4.0889,7.851280753,1.1725,-0.0511,1.173612994,5.53,4.14,6.908002606,8.2325,-3.0711,8.786678067,0,0,0,7.06,-3.02,7.67880199
28/01/2020 02:00,6.496,4.0955,7.679266648,1.306,-0.0445,1.306757916,5.19,4.14,6.638953231,7.976,-3.0645,8.544456463,0,0,0,6.67,-3.02,7.321837201
28/01/2020 02:30,6.3489,4.0913,7.552964114,1.2689,-0.0487,1.269834202,5.08,4.14,6.553319769,7.8189,-3.0687,8.399530755,0,0,0,6.55,-3.02,7.212690205
28/01/2020 03:00,6.2419,4.0939,7.464672318,1.2019,-0.0461,1.202783779,5.04,4.14,6.522361536,7.7019,-3.0161,8.271403921,0,0,0,6.5,-2.97,7.146390697
28/01/2020 03:30,5.9426,4.092,7.215189447,1.3626,-0.048,1.36344518,4.58,4.14,6.173815676,7.3526,-3.018,7.947895996,0,0,0,5.99,-2.97,6.685880645
28/01/2020 04:00,5.7412,4.1608,7.090390263,1.3712,-0.0392,1.371760212,4.37,4.2,6.06109726,7.1112,-2.9392,7.694677516,0,0,0,5.74,-2.9,6.430987482
28/01/2020 04:30,5.6067,4.1571,6.979725303,1.3667,-0.0429,1.367373139,4.24,4.2,5.968048257,6.9567,-2.9429,7.55356441,0,0,0,5.59,-2.9,6.297467745
28/01/2020 05:00,5.6196,4.1677,6.996401036,1.2296,-0.0323,1.230024166,4.39,4.2,6.075532898,6.9896,-2.9723,7.595332478,0,0,0,5.76,-2.94,6.466931266
28/01/2020 05:30,5.7821,4.1141,7.096372258,1.1621,-0.0259,1.162388584,4.62,4.14,6.203547372,7.1621,-2.9659,7.751918422,0,0,0,6,-2.94,6.681586638
28/01/2020 06:00,5.9353,2.1338,6.307209251,1.3653,-0.0362,1.365779825,4.57,2.17,5.059031528,7.0653,-0.4462,7.079375575,0,0,0,5.7,-0.41,5.71472659
28/01/2020 06:30,6.6178,1.1251,6.712758513,1.3378,-0.0249,1.338031707,5.28,1.15,5.40378571,7.7178,0.8151,7.760723217,0,0,0,6.38,0.84,6.435060217
28/01/2020 07:00,7.3276,1.8672,7.561756251,1.1876,-0.0028,1.187603301,6.14,1.87,6.418449969,8.5476,1.5272,8.682960647,0,0,0,7.36,1.53,7.517346606
28/01/2020 07:30,8.1445,2.1274,8.417761639,1.2745,-0.0126,1.274562282,6.87,2.14,7.195588927,9.4845,0.9374,9.530711359,0,0,0,8.21,0.95,8.264780699
28/01/2020 08:00,8.4907,4.4908,9.60516898,1.2607,-0.0192,1.260846196,7.23,4.51,8.521326188,10.2207,-2.5692,10.53866676,0,0,0,8.96,-2.55,9.315798409
28/01/2020 08:30,8.597,4.3337,9.627531599,1.517,-0.0263,1.517227962,7.08,4.36,8.314806071,10.297,-2.7563,10.6595215,0,0,0,8.78,-2.73,9.194634305
28/01/2020 09:00,8.6558,4.2033,9.622401183,1.8658,-0.0567,1.866661332,6.79,4.26,8.015715813,10.3058,-2.9067,10.70786713,0,0,0,8.44,-2.85,8.908204084
