Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/01/2020 09:30,8.5367,3.9842,9.420673889,2.8367,-0.0758,2.837712552,5.7,4.06,6.998114032,9.9567,-3.0858,10.42391656,0,0,0,7.12,-3.01,7.730103492
28/01/2020 10:00,8.9915,4.0149,9.847156659,2.1915,-0.1051,2.194018747,6.8,4.12,7.950748392,10.6015,-3.1151,11.04969005,0,0,0,8.41,-3.01,8.932424083
28/01/2020 10:30,9.2179,3.984,10.04200858,2.1579,-0.066,2.158909079,7.06,4.05,8.139170719,10.8379,-3.156,11.28806504,0,0,0,8.68,-3.09,9.213604072
28/01/2020 11:00,9.2878,3.8112,10.03934631,3.1378,-0.0688,3.13855417,6.15,3.88,7.271650432,10.6578,-3.2788,11.15075021,0,0,0,7.52,-3.21,8.176460114
28/01/2020 11:30,8.7304,3.4682,9.394056387,4.1304,-0.2318,4.136899249,4.6,3.7,5.903388857,9.9204,-3.6018,10.55401816,0,0,0,5.79,-3.37,6.699328325
28/01/2020 12:00,8.2576,3.5201,8.976584081,4.1576,-0.2399,4.16451555,4.1,3.76,5.563056714,9.3776,-3.5399,10.02348611,0,0,0,5.22,-3.3,6.175629523
28/01/2020 12:30,6.4575,3.3432,7.271608659,5.8975,-0.2468,5.902661814,0.56,3.59,3.633414372,7.1675,-3.6668,8.050992392,0,0,0,1.27,-3.42,3.648191333
28/01/2020 13:00,6.9066,3.4572,7.723558467,5.0466,-0.2128,5.051084577,1.86,3.67,4.114425841,7.6966,-3.5628,8.481226055,0,0,0,2.65,-3.35,4.271416627
28/01/2020 13:30,6.3614,2.9959,7.031559341,6.7714,-0.3641,6.781181812,-0.41,3.36,3.384922451,6.8914,-3.7141,7.828533245,0,0,0,0.12,-3.35,3.352148565
28/01/2020 14:00,4.9093,0.6465,4.951685444,6.8793,-0.3235,6.886902115,-1.97,0.97,2.195859741,4.9993,0.4265,5.01745979,0,0,0,-1.88,0.75,2.024080038
28/01/2020 14:30,5.9984,0.9061,6.066450343,5.4884,-0.2739,5.495230275,0.51,1.18,1.285496013,6.5784,0.6361,6.60908237,0,0,0,1.09,0.91,1.419929576
28/01/2020 15:00,6.9533,1.0816,7.036919742,4.6433,-0.2084,4.647974338,2.31,1.29,2.645789107,7.5333,0.7716,7.572712556,0,0,0,2.89,0.98,3.051638904
28/01/2020 15:30,7.2322,1.5269,7.391626374,3.0722,-0.1231,3.074665258,4.16,1.65,4.475276528,8.1422,1.1769,8.226816787,0,0,0,5.07,1.3,5.234013756
28/01/2020 16:00,8.3021,1.5655,8.448411369,2.1921,-0.0845,2.193728028,6.11,1.65,6.328870357,9.4521,1.2155,9.529933613,0,0,0,7.26,1.3,7.375472866
28/01/2020 16:30,9.0041,1.7103,9.16509372,1.7541,-0.0397,1.754549201,7.25,1.75,7.458216945,10.3141,1.2603,10.39081397,0,0,0,8.56,1.3,8.658152228
28/01/2020 17:00,9.7826,1.6809,9.925960285,1.5726,-0.0191,1.572715985,8.21,1.7,8.38415768,11.1926,1.2409,11.26117789,0,0,0,9.62,1.26,9.702164707
28/01/2020 17:30,10.9273,2.5497,11.2208224,1.4273,-0.0203,1.427444353,9.5,2.57,9.841488709,12.6473,-0.6803,12.6655835,0,0,0,11.22,-0.66,11.239395
28/01/2020 18:00,11.4215,3.8911,12.06612288,1.4115,-0.0289,1.411795828,10.01,3.92,10.75018604,13.4915,-3.2689,13.88186873,0,0,0,12.08,-3.24,12.50695806
28/01/2020 18:30,11.4849,4.0442,12.17614396,1.2649,-0.0258,1.265163092,10.22,4.07,11.00060453,13.6049,-3.1358,13.96160971,0,0,0,12.34,-3.11,12.72586736
28/01/2020 19:00,11.2957,4.1002,12.01684145,1.0757,-0.0198,1.07588221,10.22,4.12,11.01920142,13.4557,-3.0798,13.80366004,0,0,0,12.38,-3.06,12.75256837
28/01/2020 19:30,10.9973,4.0966,11.73553317,1.2973,-0.0234,1.297511021,9.7,4.12,10.5387096,12.7173,-1.3134,12.78494188,0,0,0,11.42,-1.29,11.49262807
28/01/2020 20:00,10.6046,-0.0323,10.60464919,1.4046,-0.0323,1.404971334,9.2,0,9.2,12.1246,-0.5723,12.13809921,0,0,0,10.72,-0.54,10.73359213
28/01/2020 20:30,10.0266,0.5059,10.03935468,1.4666,-0.0341,1.466996377,8.56,0.54,8.577015798,11.4766,-0.5741,11.49095028,0,0,0,10.01,-0.54,10.02455485
28/01/2020 21:00,9.5256,0.5043,9.53893987,1.5356,-0.0357,1.536014925,7.99,0.54,8.00822702,10.9156,-0.0357,10.91565838,0,0,0,9.38,0,9.38
28/01/2020 21:30,9.0128,0.554,9.02981062,1.4128,-0.036,1.413258589,7.6,0.59,7.622866915,10.3728,-0.036,10.37286247,0,0,0,8.96,0,8.96
28/01/2020 22:00,8.4265,0.6957,8.45517006,1.2865,-0.0343,1.286957163,7.14,0.73,7.177220911,9.7465,0.5057,9.759610378,0,0,0,8.46,0.54,8.477216524
28/01/2020 22:30,7.773,0.7631,7.810368148,1.253,-0.0369,1.253543222,6.52,0.8,6.568896407,9.043,0.5031,9.056983969,0,0,0,7.79,0.54,7.808693873
28/01/2020 23:00,6.7957,3.1132,7.474861385,1.2557,-0.0268,1.255985959,5.54,3.14,6.367982412,8.1457,-0.7968,8.184578103,0,0,0,6.89,-0.77,6.932892614
28/01/2020 23:30,5.8863,4.9653,7.700826695,1.2763,-0.0247,1.276538985,4.61,4.99,6.79354105,7.2863,-1.9547,7.543939275,0,0,0,6.01,-1.93,6.3122896
29/01/2020 00:00,5.5582,4.9595,7.449176296,1.3282,-0.0305,1.328550146,4.23,4.99,6.541635881,6.9082,-2.0105,7.194813235,0,0,0,5.58,-1.98,5.920878313
29/01/2020 00:30,5.7513,4.9565,7.592387236,1.4513,-0.0335,1.451686585,4.3,4.99,6.587116213,7.1313,-2.0135,7.410102694,0,0,0,5.68,-1.98,6.015214044
29/01/2020 01:00,6.4257,4.9636,8.119540963,1.3857,-0.0264,1.38595146,5.04,4.99,7.092369139,7.9157,-2.0064,8.166023968,0,0,0,6.53,-1.98,6.823584102
29/01/2020 01:30,6.6226,4.9752,8.283202629,1.1826,-0.0148,1.182692606,5.44,4.99,7.381984828,8.1626,-1.9248,8.386470879,0,0,0,6.98,-1.91,7.236608322
29/01/2020 02:00,6.5102,5.0713,8.252320142,1.0702,-0.0087,1.070235362,5.44,5.08,7.443117626,8.0502,-1.9187,8.275695121,0,0,0,6.98,-1.91,7.236608322
29/01/2020 02:30,6.4093,5.153,8.22390026,1.1193,-0.017,1.119429091,5.29,5.17,7.396823643,7.9193,-1.927,8.15037677,0,0,0,6.8,-1.91,7.063150855
29/01/2020 03:00,6.2503,5.1634,8.1072159,1.1003,-0.0066,1.100319794,5.15,5.17,7.297355685,7.7403,-1.9166,7.974057916,0,0,0,6.64,-1.91,6.909247426
29/01/2020 03:30,6.0652,5.1602,7.96331056,1.0952,-0.0098,1.095243845,4.97,5.17,7.171457314,7.5352,-1.9198,7.775916093,0,0,0,6.44,-1.91,6.71726879
29/01/2020 04:00,5.8933,5.2153,7.869583152,0.9233,-0.0047,0.923311962,4.97,5.22,7.207586281,7.3633,-1.9147,7.608170804,0,0,0,6.44,-1.91,6.71726879
29/01/2020 04:30,5.7007,5.1608,7.689722825,1.0407,-0.0092,1.040740664,4.66,5.17,6.96020833,7.1307,-1.8792,7.374162673,0,0,0,6.09,-1.87,6.370635761
29/01/2020 05:00,5.6952,3.8802,6.891389924,1.0352,0.0002,1.035200019,4.66,3.88,6.063827174,6.9852,-0.8498,7.036702287,0,0,0,5.95,-0.85,6.01040764
29/01/2020 05:30,5.8936,1.832,6.171770002,1.0036,0.002,1.003601993,4.89,1.83,5.221206757,6.9536,1.542,7.122521812,0,0,0,5.95,1.54,6.146063781
29/01/2020 06:00,6.1176,2.2607,6.521947121,0.9176,0.0007,0.917600267,5.2,2.26,5.66988536,7.2376,1.9607,7.498479729,0,0,0,6.32,1.96,6.616947937
29/01/2020 06:30,6.7228,2.1187,7.048753757,1.0628,-0.0013,1.062800795,5.66,2.12,6.044005295,7.8828,1.7987,8.085410165,0,0,0,6.82,1.8,7.053538119
29/01/2020 07:00,7.5589,2.8033,8.061976191,0.9589,0.0033,0.958905678,6.6,2.8,7.169379332,8.9289,0.4533,8.940399102,0,0,0,7.97,0.45,7.982693781
29/01/2020 07:30,8.4624,4.4327,9.553064589,0.8324,0.0127,0.832496877,7.63,4.42,8.817783168,10.2524,-2.3773,10.52441262,0,0,0,9.42,-2.39,9.718461812
29/01/2020 08:00,9.3043,1.1121,9.370526394,0.5943,0.0221,0.59471077,8.71,1.09,8.777938255,10.8343,1.2221,10.90300807,0,0,0,10.24,1.2,10.31007274
29/01/2020 08:30,9.5088,1.528,9.630787166,0.5188,0.038,0.520189812,8.99,1.49,9.112639574,11.0688,1.068,11.12020492,0,0,0,10.55,1.03,10.60016038
29/01/2020 09:00,9.2501,1.4238,9.359036086,1.0501,0.0238,1.050369673,8.2,1.4,8.318653737,10.7001,0.9738,10.74432066,0,0,0,9.65,0.95,9.696648906
29/01/2020 09:30,8.4157,1.3856,8.529003098,2.1757,-0.0144,2.175747653,6.24,1.4,6.395123142,9.6357,0.9356,9.681015538,0,0,0,7.46,0.95,7.520246007
29/01/2020 10:00,7.2186,2.766,7.730390803,3.5586,-0.074,3.559369321,3.66,2.84,4.632623447,8.2486,-1.704,8.422767832,0,0,0,4.69,-1.63,4.965178748
29/01/2020 10:30,6.3273,0.5698,6.352904637,4.7273,-0.1502,4.729685542,1.6,0.72,1.754536976,6.9473,0.3898,6.958226881,0,0,0,2.22,0.54,2.284731932
29/01/2020 11:00,5.222,0.3481,5.233589362,5.812,-0.2019,5.815505791,-0.59,0.55,0.806597793,6.022,-0.2019,6.025383607,0,0,0,0.21,0,0.21
29/01/2020 11:30,4.7549,-0.2335,4.760629818,6.8349,-0.2335,6.838887355,-2.08,0,2.08,4.9049,-0.7735,4.965515709,0,0,0,-1.93,-0.54,2.004120755
29/01/2020 12:00,3.7675,0.3041,3.779753042,6.4575,-0.2359,6.461807414,-2.69,0.54,2.743665431,3.9475,-0.2359,3.954542333,0,0,0,-2.51,0,2.51
29/01/2020 12:30,4.1937,0.2493,4.201103448,6.8837,-0.2907,6.889835425,-2.69,0.54,2.743665431,4.3137,-0.8307,4.392956883,0,0,0,-2.57,-0.54,2.626118809
29/01/2020 13:00,4.3203,-1.4593,4.56010401,7.5603,-0.3893,7.570316412,-3.24,-1.07,3.412110784,4.3003,-0.9293,4.399565726,0,0,0,-3.26,-0.54,3.304421281
29/01/2020 13:30,4.5957,0.1588,4.598442772,6.9557,-0.3812,6.966137806,-2.36,0.54,2.420991532,4.6357,-0.9212,4.726343611,0,0,0,-2.32,-0.54,2.382015953
29/01/2020 14:00,7.0047,0.3505,7.013463648,4.1847,-0.2895,4.194701937,2.82,0.64,2.891712296,7.4747,0.2505,7.478896332,0,0,0,3.29,0.54,3.334021596
29/01/2020 14:30,6.1632,1.6194,6.372400694,2.9432,-0.1006,2.944918776,3.22,1.72,3.650588994,7.1032,1.3094,7.22287883,0,0,0,4.16,1.41,4.392459448
29/01/2020 15:00,7.7457,1.702,7.930490054,2.0757,-0.068,2.076813542,5.67,1.77,5.939848483,8.9057,1.342,9.006245416,0,0,0,6.83,1.41,6.974023229
29/01/2020 15:30,7.5112,1.716,7.704724618,2.2312,-0.054,2.231853364,5.28,1.77,5.56877904,8.6312,1.356,8.737067554,0,0,0,6.4,1.41,6.553479992
29/01/2020 16:00,8.1754,1.7858,8.368168665,1.8954,-0.0342,1.895708522,6.28,1.82,6.538409593,9.4254,1.3758,9.525281665,0,0,0,7.53,1.41,7.660874624
29/01/2020 16:30,9.0611,2.5103,9.40240072,1.5211,-0.0097,1.521130928,7.54,2.52,7.949968553,10.5911,0.0103,10.59110501,0,0,0,9.07,0.02,9.070022051
29/01/2020 17:00,9.9682,4.2207,10.82493971,1.1682,0.0207,1.168383383,8.8,4.2,9.750897395,11.9582,-2.9193,12.30938096,0,0,0,10.79,-2.94,11.18336711
29/01/2020 17:30,10.8135,4.0635,11.55178837,1.1335,0.0235,1.133743578,9.68,4.04,10.48923257,12.9135,-3.1065,13.28189838,0,0,0,11.78,-3.13,12.1887366
29/01/2020 18:00,11.3071,4.0562,12.01262956,0.9871,0.0162,0.987232926,10.32,4.04,11.08259897,13.4871,-3.1738,13.85549973,0,0,0,12.5,-3.19,12.90062402
29/01/2020 18:30,11.3348,4.1262,12.06247145,1.0148,0.0162,1.014929298,10.32,4.11,11.1083077,13.5148,-3.0938,13.86439387,0,0,0,12.5,-3.11,12.88107527
29/01/2020 19:00,10.9522,4.2312,11.74111316,1.0422,0.0112,1.042260179,9.91,4.22,10.77109558,13.0822,-2.9388,13.40822517,0,0,0,12.04,-2.95,12.39613246
29/01/2020 19:30,10.8901,3.0152,11.29981013,1.0401,0.0152,1.04021106,9.85,3,10.29672278,12.5901,-1.0748,12.63589384,0,0,0,11.55,-1.09,11.60131889
29/01/2020 20:00,10.6072,0.5543,10.62167314,0.9172,0.0143,0.917311468,9.69,0.54,9.705034776,12.2372,-0.5257,12.24848661,0,0,0,11.32,-0.54,11.33287254
29/01/2020 20:30,10.135,0.5348,10.14910026,0.945,-0.0052,0.945014307,9.19,0.54,9.2058514,11.695,-0.0052,11.69500116,0,0,0,10.75,0,10.75
29/01/2020 21:00,9.5098,0.6324,9.530804048,0.9598,-0.0076,0.959830089,8.55,0.64,8.573919757,11.0098,-0.0076,11.00980262,0,0,0,10.05,0,10.05
29/01/2020 21:30,8.5235,2.9988,9.035643513,1.1635,-0.0412,1.164229226,7.36,3.04,7.963114968,10.1335,-2.4812,10.43284121,0,0,0,8.97,-2.44,9.295939974
29/01/2020 22:00,7.903,4.8643,9.280022817,0.803,-0.0357,0.803793189,7.1,4.9,8.62670273,9.663,-2.3157,9.936600802,0,0,0,8.86,-2.28,9.148661104
29/01/2020 22:30,7.3585,4.207,8.476223879,0.8385,-0.033,0.839149123,6.52,4.24,7.777403166,9.0185,-3.023,9.511670266,0,0,0,8.18,-2.99,8.709334073
29/01/2020 23:00,6.6958,1.6712,6.901206205,0.8258,-0.0088,0.825846887,5.87,1.68,6.105677686,7.9358,0.3412,7.943131566,0,0,0,7.11,0.35,7.118609415
29/01/2020 23:30,6.2002,1.4779,6.373905275,0.6302,-0.0021,0.630203499,5.57,1.48,5.76327164,7.3602,1.1779,7.453857555,0,0,0,6.73,1.18,6.832664195
30/01/2020 00:00,5.6581,2.4126,6.150994584,0.6281,0.0126,0.628226368,5.03,2.4,5.573230661,6.8081,2.1226,7.131315192,0,0,0,6.18,2.11,6.530275645
30/01/2020 00:30,5.9849,2.4143,6.45351629,0.5349,0.0143,0.535091114,5.45,2.4,5.955039882,7.1749,2.1243,7.482769574,0,0,0,6.64,2.11,6.967187381
30/01/2020 01:00,6.6506,2.4174,7.076319885,0.5006,0.0174,0.500902306,6.15,2.4,6.601704325,7.9206,2.1274,8.201325205,0,0,0,7.42,2.11,7.714175264
30/01/2020 01:30,6.898,4.4506,8.20915613,0.368,0.0206,0.368576125,6.53,4.43,7.89086814,8.548,-1.2794,8.643215163,0,0,0,8.18,-1.3,8.282656579
30/01/2020 02:00,6.7207,4.9786,8.363866716,0.4707,0.0186,0.471067352,6.25,4.96,7.978978631,8.4007,-2.1214,8.664415644,0,0,0,7.93,-2.14,8.213677617
30/01/2020 02:30,6.5835,4.9696,8.248599664,0.4535,0.0096,0.453601598,6.13,4.96,7.885334489,8.2535,-2.1304,8.524017035,0,0,0,7.8,-2.14,8.088238374
30/01/2020 03:00,6.4189,4.9734,8.120159159,0.4489,0.0134,0.449099955,5.97,4.96,7.761604216,8.0589,-2.1266,8.33476435,0,0,0,7.61,-2.14,7.905169195
30/01/2020 03:30,6.1858,4.9728,7.936804236,0.4358,0.0128,0.435987936,5.75,4.96,7.593688168,7.8058,-2.1272,8.090456939,0,0,0,7.37,-2.14,7.674405514
30/01/2020 04:00,6.0484,4.77,7.702989196,0.4684,0.01,0.468506734,5.58,4.76,7.334439311,7.6184,-2.39,7.98449238,0,0,0,7.15,-2.4,7.542048793
30/01/2020 04:30,5.9997,4.1351,7.286662617,0.4697,0.0151,0.469942656,5.53,4.12,6.896035093,7.5697,-3.0249,8.151710133,0,0,0,7.1,-3.04,7.723444827
30/01/2020 05:00,5.833,4.7042,7.493556341,0.443,0.0142,0.443227526,5.39,4.69,7.144802307,7.383,-2.3958,7.761993728,0,0,0,6.94,-2.41,7.346543405
30/01/2020 05:30,5.8015,4.9808,7.646291316,0.5015,0.0108,0.501616278,5.3,4.97,7.26573465,7.3415,-2.0292,7.616775886,0,0,0,6.84,-2.04,7.137730732
30/01/2020 06:00,6.1215,1.6113,6.330011844,0.5815,-0.0087,0.581565078,5.54,1.62,5.772001386,7.2915,0.8813,7.344566831,0,0,0,6.71,0.89,6.768766505
30/01/2020 06:30,6.8397,1.2935,6.960936599,0.4797,-0.0065,0.479744036,6.36,1.3,6.491502137,8.0497,0.9535,8.105975101,0,0,0,7.57,0.96,7.63062907
30/01/2020 07:00,7.5674,1.1311,7.651465871,0.5674,-0.0089,0.567469797,7,1.14,7.092221091,8.8074,0.8011,8.843758023,0,0,0,8.24,0.81,8.279716179
30/01/2020 07:30,8.2171,3.2097,8.821729224,0.6171,-0.0103,0.617185953,7.6,3.22,8.253992973,9.7871,-0.8403,9.823106968,0,0,0,9.17,-0.83,9.207486085
30/01/2020 08:00,8.4153,4.5784,9.580136776,0.7653,-0.0316,0.76595212,7.65,4.61,8.931662779,10.1653,-2.5816,10.48799231,0,0,0,9.4,-2.55,9.739738189
30/01/2020 08:30,8.8454,4.6072,9.973334096,0.5154,-0.0028,0.515407606,8.33,4.61,9.520556706,10.7054,-2.5528,11.00556119,0,0,0,10.19,-2.55,10.5042182
30/01/2020 09:00,8.897,4.5275,9.982728347,0.567,-0.0025,0.567005511,8.33,4.53,9.482077831,10.757,-2.6125,11.06969761,0,0,0,10.19,-2.61,10.51894481
30/01/2020 09:30,8.9361,4.5252,10.01655221,0.6461,-0.0048,0.64611783,8.29,4.53,9.446957182,10.7861,-2.6148,11.09851937,0,0,0,10.14,-2.61,10.47051575
30/01/2020 10:00,8.8568,4.5177,9.942460436,0.9368,-0.0123,0.936880745,7.92,4.53,9.123995835,10.6468,-2.6223,10.96498096,0,0,0,9.71,-2.61,10.05466061
30/01/2020 10:30,8.6613,4.4124,9.720462512,1.2113,-0.0376,1.211883431,7.45,4.45,8.677845355,10.3713,-2.7076,10.71890673,0,0,0,9.16,-2.67,9.541200134
30/01/2020 11:00,8.4769,4.3503,9.528008381,1.4969,-0.0297,1.49719461,6.98,4.38,8.240436882,10.1069,-2.7397,10.47164666,0,0,0,8.61,-2.71,9.026416786
30/01/2020 11:30,8.4523,4.3539,9.507776843,1.8123,-0.0261,1.812487931,6.64,4.38,7.954495584,10.0123,-2.7361,10.37942168,0,0,0,8.2,-2.71,8.636208659
30/01/2020 12:00,8.239,4.2701,9.279810074,2.059,-0.0299,2.059217087,6.18,4.3,7.52877148,9.739,-2.8099,10.13625468,0,0,0,7.68,-2.78,8.167667966
30/01/2020 12:30,8.1722,3.9739,9.087174151,3.0022,-0.0761,3.003164339,5.17,4.05,6.567450038,9.4722,-3.0861,9.96225808,0,0,0,6.47,-3.01,7.135895179
30/01/2020 13:00,7.8073,4.1409,8.837476229,2.5573,-0.0991,2.559219432,5.25,4.24,6.748340537,9.2173,-2.9491,9.677593198,0,0,0,6.66,-2.85,7.244176972
30/01/2020 13:30,7.8341,4.1425,8.861908884,2.6641,-0.0975,2.665883542,5.17,4.24,6.686291947,9.1941,-2.9475,9.655010671,0,0,0,6.53,-2.85,7.124843858
30/01/2020 14:00,7.4442,4.1435,8.519665832,2.3742,-0.0965,2.376160325,5.07,4.24,6.609273788,8.8142,-2.9465,9.293652882,0,0,0,6.44,-2.85,7.042449858
30/01/2020 14:30,7.387,4.2562,8.525432977,2.187,-0.0838,2.188604907,5.2,4.34,6.773152885,8.797,-2.8338,9.24216595,0,0,0,6.61,-2.75,7.159231802
30/01/2020 15:00,7.8369,4.2662,8.922861876,1.7369,-0.0738,1.738467155,6.1,4.34,7.486360932,9.3669,-2.8238,9.783284829,0,0,0,7.63,-2.75,8.110450049
30/01/2020 15:30,8.0895,4.3681,9.193492691,1.4295,-0.0619,1.430839565,6.66,4.43,7.998781157,9.7095,-2.7519,10.0919445,0,0,0,8.28,-2.69,8.706003676
30/01/2020 16:00,8.6323,4.335,9.659649491,1.3223,-0.035,1.322763127,7.31,4.37,8.516630789,10.3323,-2.795,10.70366518,0,0,0,9.01,-2.76,9.423253154
30/01/2020 16:30,9.1197,4.3544,10.10592536,1.2297,-0.0156,1.229798947,7.89,4.37,9.019368049,10.8997,-2.7756,11.24755153,0,0,0,9.67,-2.76,10.05616726
30/01/2020 17:00,10.0267,4.3193,10.91746607,0.9367,-0.0007,0.936700262,9.09,4.32,10.06431816,11.9767,-2.8107,12.30208833,0,0,0,11.04,-2.81,11.39200158
30/01/2020 17:30,10.8285,4.2199,11.62170247,0.9185,-0.0001,0.918500005,9.91,4.22,10.77109558,12.8785,-2.9101,13.20319826,0,0,0,11.96,-2.91,12.30892765
30/01/2020 18:00,11.0348,4.1649,11.79462602,0.9048,0.0049,0.904813268,10.13,4.16,10.9509132,13.1248,-2.9051,13.44246931,0,0,0,12.22,-2.91,12.56170769
30/01/2020 18:30,11.0581,4.2436,11.844396,0.7881,-0.0064,0.788125986,10.27,4.25,11.11464799,13.1681,-2.9164,13.48718824,0,0,0,12.38,-2.91,12.71740933
30/01/2020 19:00,10.5002,4.1806,11.30184128,1.2202,-0.0094,1.220236207,9.28,4.19,10.18206757,12.4602,-2.9194,12.79763573,0,0,0,11.24,-2.91,11.61058569
30/01/2020 19:30,10.0772,4.3042,10.95792396,1.0772,-0.0158,1.077315868,9,4.32,9.983105729,12.0272,-2.8058,12.35014386,0,0,0,10.95,-2.79,11.29984956
30/01/2020 20:00,9.6882,4.4458,10.65956645,1.0082,-0.0042,1.008208748,8.68,4.45,9.754224726,11.5882,-2.6342,11.88382888,0,0,0,10.58,-2.63,10.90198606
30/01/2020 20:30,9.1459,4.4906,10.18886525,1.1159,-0.0194,1.116068622,8.03,4.51,9.209831703,10.9359,-2.5694,11.23368707,0,0,0,9.82,-2.55,10.14568381
30/01/2020 21:00,8.7528,4.6823,9.926501958,0.9028,-0.0077,0.902832836,7.85,4.69,9.144320642,10.5428,-2.3577,10.80321161,0,0,0,9.64,-2.35,9.92230316
30/01/2020 21:30,8.261,4.7109,9.509821229,0.931,-0.0191,0.931195903,7.33,4.73,8.723634564,9.961,-2.3691,10.2388552,0,0,0,9.03,-2.35,9.330777031
30/01/2020 22:00,7.5486,4.8145,8.953254839,1.0586,-0.0255,1.058907083,6.49,4.84,8.096029891,9.1486,-2.3355,9.442004142,0,0,0,8.09,-2.31,8.413334654
30/01/2020 22:30,7.1767,3.8722,8.154689187,1.2167,-0.0278,1.217017555,5.96,3.9,7.12261188,8.6467,-3.2978,9.254237177,0,0,0,7.43,-3.27,8.117745993
30/01/2020 23:00,6.553,4.0157,7.685548483,0.963,0.0057,0.963016869,5.59,4.01,6.879549404,7.993,-3.0043,8.538961734,0,0,0,7.03,-3.01,7.647287101
30/01/2020 23:30,6.0185,4.783,7.687615446,0.9085,0.003,0.908504953,5.11,4.78,6.997178003,7.4185,-2.207,7.739831474,0,0,0,6.51,-2.21,6.874896363
31/01/2020 00:00,5.7785,3.1818,6.596583471,0.9085,0.0018,0.908501783,4.87,3.18,5.816296072,6.9785,-0.6182,7.005828537,0,0,0,6.07,-0.62,6.101581762
31/01/2020 00:30,5.9331,1.3663,6.088386593,1.0231,-0.0037,1.02310669,4.91,1.37,5.09754843,6.9631,1.1263,7.05360286,0,0,0,5.94,1.13,6.046527929
31/01/2020 01:00,6.5225,1.6144,6.719322407,0.9025,0.0044,0.902510726,5.62,1.61,5.846067054,7.6425,1.3444,7.759846494,0,0,0,6.74,1.34,6.871913853
31/01/2020 01:30,6.5625,2.3436,6.968419276,0.8025,0.0136,0.802615232,5.76,2.33,6.213412911,7.7025,2.0736,7.976736376,0,0,0,6.9,2.06,7.200944383
31/01/2020 02:00,6.3783,2.3378,6.793233378,0.8083,0.0078,0.808337634,5.57,2.33,6.037698237,7.5183,2.0678,7.797475985,0,0,0,6.71,2.06,7.019095383
31/01/2020 02:30,6.2315,2.3305,6.653031076,0.8415,0.0005,0.841500149,5.39,2.33,5.872052452,7.3415,2.0605,7.62517426,0,0,0,6.5,2.06,6.818621562
31/01/2020 03:00,6.288,1.6622,6.503987457,0.688,0.0022,0.688003517,5.6,1.66,5.840856102,7.388,1.3922,7.518029319,0,0,0,6.7,1.39,6.842667608
31/01/2020 03:30,6.1753,1.4886,6.352185455,0.5753,-0.0014,0.575301703,5.6,1.49,5.794833906,7.2753,1.2286,7.378309295,0,0,0,6.7,1.23,6.81196741
31/01/2020 04:00,5.8229,1.4849,6.009250571,0.7429,-0.0051,0.742917506,5.08,1.49,5.294006045,6.8629,1.2249,6.971353988,0,0,0,6.12,1.23,6.242379354
31/01/2020 04:30,5.7151,1.4677,5.900551779,0.8751,-0.0223,0.875384087,4.84,1.49,5.06415837,6.7251,1.2077,6.832679511,0,0,0,5.85,1.23,5.977909334
31/01/2020 05:00,5.4897,1.3939,5.663900008,0.9997,-0.0361,1.000351588,4.49,1.43,4.712218161,6.4597,1.1439,6.560200553,0,0,0,5.46,1.18,5.586054063
31/01/2020 05:30,5.5077,1.2628,5.650612633,1.1877,-0.0472,1.18863751,4.32,1.31,4.514255199,6.4377,1.0328,6.520019719,0,0,0,5.25,1.08,5.359934701
31/01/2020 06:00,5.6757,1.1865,5.798392255,1.2457,-0.0435,1.246459281,4.43,1.23,4.597586323,6.6057,0.9665,6.676031362,0,0,0,5.36,1.01,5.454328556
31/01/2020 06:30,6.3057,0.9869,6.382462229,1.3457,-0.0631,1.34717857,4.96,1.05,5.069921104,7.2857,0.7169,7.320885882,0,0,0,5.94,0.78,5.99099324
31/01/2020 07:00,6.9772,0.8707,7.031318392,1.3872,-0.0593,1.388466899,5.59,0.93,5.666833331,8.0372,0.5907,8.058877734,0,0,0,6.65,0.65,6.681691403
31/01/2020 07:30,7.6312,3.357,8.33694563,1.4012,-0.063,1.402615571,6.23,3.42,7.106989517,9.0412,-1.193,9.119569422,0,0,0,7.64,-1.13,7.723114657
31/01/2020 08:00,7.9744,4.386,9.100991779,1.3644,-0.064,1.365900201,6.61,4.45,7.968349892,9.5644,-2.644,9.923128708,0,0,0,8.2,-2.58,8.59630153
31/01/2020 08:30,8.316,4.3543,9.387000825,1.306,-0.0457,1.30679933,7.01,4.4,8.27647872,9.966,-2.6857,10.3215377,0,0,0,8.66,-2.64,9.053463426
31/01/2020 09:00,8.4806,4.2451,9.483746642,1.3606,-0.0649,1.362146971,7.12,4.31,8.322890123,10.1206,-2.8049,10.50209543,0,0,0,8.76,-2.74,9.178518399
31/01/2020 09:30,8.7328,4.1007,9.647669995,1.4528,-0.0693,1.4544519,7.28,4.17,8.38971394,10.4028,-2.9793,10.82102012,0,0,0,8.95,-2.91,9.411195461
31/01/2020 10:00,8.7559,4.0921,9.664940104,1.5459,-0.0779,1.547861499,7.21,4.17,8.329045564,10.4159,-2.9879,10.83598261,0,0,0,8.87,-2.91,9.335148633
31/01/2020 10:30,8.7768,4.0809,9.679150947,1.6168,-0.0891,1.619253238,7.16,4.17,8.285801108,10.4268,-3.0491,10.86347868,0,0,0,8.81,-2.96,9.293960404
31/01/2020 11:00,8.7997,3.9718,9.654528229,1.6397,-0.0882,1.64207044,7.16,4.06,8.23099022,10.4497,-3.0482,10.88520801,0,0,0,8.81,-2.96,9.293960404
31/01/2020 11:30,8.5199,3.9715,9.400080226,1.9999,-0.0885,2.001857203,6.52,4.06,7.680755171,10.0399,-3.0485,10.49251849,0,0,0,8.04,-2.96,8.567566749
31/01/2020 12:00,8.4847,3.9631,9.364630035,2.1347,-0.0969,2.136898149,6.35,4.06,7.536982155,9.9847,-3.0569,10.44216796,0,0,0,7.85,-2.96,8.389523228
31/01/2020 12:30,8.307,3.9259,9.187978004,2.297,-0.0941,2.298926665,6.01,4.02,7.230525569,9.757,-3.1041,10.23887132,0,0,0,7.46,-3.01,8.044358271
31/01/2020 13:00,8.4257,3.9088,9.288225769,2.4757,-0.1112,2.478196104,5.95,4.02,7.180731161,9.8457,-3.1712,10.34380578,0,0,0,7.37,-3.06,7.980006266
31/01/2020 13:30,7.7141,3.9914,8.685540442,2.9141,-0.1186,2.916512433,4.8,4.11,6.319185074,8.9941,-3.0286,9.490324166,0,0,0,6.08,-2.91,6.74051185
31/01/2020 14:00,7.6385,3.9845,8.615272631,2.8885,-0.1255,2.891225086,4.75,4.11,6.281289676,8.9085,-3.0955,9.430985765,0,0,0,6.02,-2.97,6.71277141
31/01/2020 14:30,7.6096,3.9911,8.592723164,2.7496,-0.1189,2.752169575,4.86,4.11,6.364880203,8.8896,-3.0889,9.410966548,0,0,0,6.14,-2.97,6.820593816
31/01/2020 15:00,7.7407,3.9518,8.691096578,2.4407,-0.1082,2.443097159,5.3,4.06,6.676346306,9.0707,-3.1882,9.614687604,0,0,0,6.63,-3.08,7.310492459
31/01/2020 15:30,7.9487,3.1611,8.554202762,2.4287,-0.0889,2.430326501,5.52,3.25,6.405692781,9.2887,-3.9689,10.10109474,0,0,0,6.86,-3.88,7.881243557
31/01/2020 16:00,8.3199,3.2507,8.932400937,2.2299,-0.0693,2.23097658,6.09,3.32,6.936173297,9.7399,-3.8893,10.4877217,0,0,0,7.51,-3.82,8.425704718
31/01/2020 16:30,8.9757,3.2772,9.555272384,1.7557,-0.0428,1.756221606,7.22,3.32,7.946747762,10.5557,-3.8628,11.24028587,0,0,0,8.8,-3.82,9.593351865
31/01/2020 17:00,9.4999,3.8485,10.24983182,1.5799,-0.0215,1.580046284,7.92,3.87,8.814947532,11.1999,-3.2015,11.64849184,0,0,0,9.62,-3.18,10.13196921
31/01/2020 17:30,10.3246,4.0782,11.10085944,1.4446,-0.0118,1.444648192,8.88,4.09,9.776630299,12.1646,-2.9018,12.50591606,0,0,0,10.72,-2.89,11.10272489
31/01/2020 18:00,10.8361,3.9582,11.53639504,1.4261,-0.0318,1.426454503,9.41,3.99,10.22096864,12.6161,-2.4218,12.84644287,0,0,0,11.19,-2.39,11.44238611
31/01/2020 18:30,11.1023,-0.0404,11.10237351,1.4123,-0.0404,1.412877719,9.69,0,9.69,12.6023,-0.5904,12.61612212,0,0,0,11.19,-0.55,11.20350838
31/01/2020 19:00,10.7326,-0.0417,10.73268101,1.4226,-0.0417,1.423211035,9.31,0,9.31,12.1726,-0.5917,12.18697254,0,0,0,10.75,-0.55,10.76406057
31/01/2020 19:30,10.2228,-0.0476,10.22291082,1.4428,-0.0476,1.443584982,8.78,0,8.78,11.6028,-0.5976,11.61817944,0,0,0,10.16,-0.55,10.17487592
31/01/2020 20:00,9.8704,0.4948,9.882794301,1.3604,-0.0452,1.36115069,8.51,0.54,8.527115573,11.2104,-0.5952,11.22618952,0,0,0,9.85,-0.55,9.86534338
31/01/2020 20:30,9.3319,0.4933,9.34492924,1.4219,-0.0467,1.422666686,7.91,0.54,7.928410938,10.6019,-0.0467,10.60200285,0,0,0,9.18,0,9.18
31/01/2020 21:00,8.8496,0.4864,8.862956906,1.4496,-0.0536,1.450590611,7.4,0.54,7.419676543,10.0496,-0.0536,10.04974294,0,0,0,8.6,0,8.6
31/01/2020 21:30,8.3726,0.5871,8.393158951,1.4526,-0.0529,1.453562923,6.92,0.64,6.949532358,9.5226,0.4871,9.53504993,0,0,0,8.07,0.54,8.088046736
31/01/2020 22:00,7.7338,0.721,7.767335672,1.5638,-0.059,1.564912598,6.17,0.78,6.219107653,8.8138,0.401,8.8229174,0,0,0,7.25,0.46,7.264578446
31/01/2020 22:30,6.8399,4.7661,8.336662475,1.4499,-0.0439,1.450564449,5.39,4.81,7.224140087,8.2099,-2.2239,8.505773875,0,0,0,6.76,-2.18,7.102816343
31/01/2020 23:00,6.3372,4.6088,7.835888034,1.4772,-0.0512,1.478087034,4.86,4.66,6.733141911,7.6272,-2.3912,7.993248231,0,0,0,6.15,-2.34,6.580129178
31/01/2020 23:30,5.9942,3.9713,7.190386452,1.4542,-0.0487,1.455015234,4.54,4.02,6.063992084,7.2642,-3.0387,7.87415388,0,0,0,5.81,-2.99,6.534232931
01/02/2020 00:00,5.7618,4.0546,7.045432591,1.2818,-0.0354,1.282288735,4.48,4.09,6.06617672,7.0918,-2.9854,7.694559143,0,0,0,5.81,-2.95,6.516026397
01/02/2020 00:30,5.8412,3.9856,7.071394827,1.4512,-0.0344,1.45160766,4.39,4.02,5.952520475,7.1512,-3.0444,7.772260469,0,0,0,5.7,-3.01,6.445936705
01/02/2020 01:00,6.1851,4.8617,7.86712075,1.5551,-0.0483,1.555849896,4.63,4.91,6.748703579,7.5651,-2.1883,7.875239355,0,0,0,6.01,-2.14,6.379631651
01/02/2020 01:30,6.3401,4.3547,7.691572017,1.5401,-0.0453,1.540766076,4.8,4.4,6.511528238,7.7301,-2.7453,8.203116365,0,0,0,6.19,-2.7,6.753228857
01/02/2020 02:00,6.1341,4.0014,7.323823098,1.5841,-0.0486,1.584845346,4.55,4.05,6.091387362,7.4741,-3.0686,8.079509686,0,0,0,5.89,-3.02,6.619101147
01/02/2020 02:30,5.9233,3.8589,7.06941243,1.5633,-0.0511,1.564134937,4.36,3.91,5.856423823,7.2033,-2.4411,7.605688667,0,0,0,5.64,-2.39,6.125495898
01/02/2020 03:00,5.5997,4.0836,6.9305432,1.6697,-0.0564,1.670652283,3.93,4.14,5.708283455,6.8097,-2.7864,7.357719691,0,0,0,5.14,-2.73,5.820008591
01/02/2020 03:30,5.5095,3.9324,6.76892606,1.5795,-0.0576,1.580549907,3.93,3.99,5.600446411,6.7195,-2.9976,7.357804429,0,0,0,5.14,-2.94,5.921418749
01/02/2020 04:00,5.184,2.7871,5.885727008,1.554,-0.0429,1.55459204,3.63,2.83,4.602803494,6.174,-0.1729,6.176420518,0,0,0,4.62,-0.13,4.621828642
01/02/2020 04:30,4.8749,4.8174,6.853611659,1.5549,-0.0426,1.555483452,3.32,4.86,5.885745492,6.0049,-1.7426,6.252637745,0,0,0,4.45,-1.7,4.763664556
01/02/2020 05:00,4.8701,4.8219,6.853363672,1.5501,-0.0381,1.55056816,3.32,4.86,5.885745492,5.9401,-1.8481,6.220953433,0,0,0,4.39,-1.81,4.748494498
01/02/2020 05:30,4.881,4.7725,6.82648645,1.561,-0.0375,1.561450367,3.32,4.81,5.844527355,5.951,-1.7975,6.21654303,0,0,0,4.39,-1.76,4.729661722
01/02/2020 06:00,5.0866,3.7118,6.29690073,1.5466,-0.0482,1.547350898,3.54,3.76,5.164223078,6.0766,-1.0582,6.168051135,0,0,0,4.53,-1.01,4.641228286
01/02/2020 06:30,5.6417,1.0884,5.745728278,1.5317,-0.0416,1.532264811,4.11,1.13,4.262510997,6.4917,0.8884,6.552207525,0,0,0,4.96,0.93,5.046434385
01/02/2020 07:00,6.1004,0.9815,6.178852839,1.4704,-0.0485,1.47119965,4.63,1.03,4.743184584,7.0104,0.7715,7.052724325,0,0,0,5.54,0.82,5.600357131
01/02/2020 07:30,6.4915,0.9377,6.558875936,1.4315,-0.0423,1.432124834,5.06,0.98,5.154027551,7.4515,0.7177,7.485983271,0,0,0,6.02,0.76,6.06778378
01/02/2020 08:00,6.7324,0.9356,6.797099169,1.4624,-0.0444,1.46307386,5.27,0.98,5.360345138,7.6924,0.7156,7.725613317,0,0,0,6.23,0.76,6.276185147
01/02/2020 08:30,6.9583,1.3389,7.085943275,1.5983,-0.0411,1.598828352,5.36,1.38,5.534799003,7.9383,1.1089,8.015376853,0,0,0,6.34,1.15,6.443454043
01/02/2020 09:00,6.9105,1.6732,7.110176404,2.2505,-0.0668,2.25149117,4.66,1.74,4.974253713,7.8105,1.4332,7.940905017,0,0,0,5.56,1.5,5.758784594
01/02/2020 09:30,6.7369,1.462,6.893712034,2.9569,-0.098,2.958523552,3.78,1.56,4.089254211,7.5369,1.212,7.633728159,0,0,0,4.58,1.31,4.763664556
01/02/2020 10:00,6.713,1.1932,6.818217893,4.063,-0.1468,4.065651146,2.65,1.34,2.969528582,7.313,0.9832,7.378797412,0,0,0,3.25,1.13,3.44084292
01/02/2020 10:30,5.1894,0.9851,5.282072924,5.2694,-0.2049,5.273382251,-0.08,1.19,1.192686044,5.6794,0.8051,5.736180817,0,0,0,0.41,1.01,1.090045871
01/02/2020 11:00,4.0291,0.6925,4.088178453,6.4691,-0.2875,6.475485392,-2.44,0.98,2.629448611,4.0991,0.5425,4.134843051,0,0,0,-2.37,0.83,2.511135201
01/02/2020 11:30,3.4397,0.3355,3.456023197,7.0697,-0.2945,7.075831283,-3.63,0.63,3.684263834,3.3697,0.0455,3.370007172,0,0,0,-3.7,0.34,3.715588782
01/02/2020 12:00,3.4897,-0.9608,3.619550073,7.4997,-0.4008,7.510402168,-4.01,-0.56,4.048913434,3.2997,-1.0008,3.448132934,0,0,0,-4.2,-0.6,4.242640687
01/02/2020 12:30,3.6827,-1.0437,3.827739409,7.4927,-0.4037,7.503567617,-3.81,-0.64,3.86337935,3.5027,-1.0937,3.669480478,0,0,0,-3.99,-0.69,4.049222148
01/02/2020 13:00,4.1584,-0.9405,4.263429466,6.7584,-0.3905,6.769672135,-2.6,-0.55,2.657536453,4.1384,-1.0805,4.277129272,0,0,0,-2.62,-0.69,2.709335712
01/02/2020 13:30,3.2749,-0.6803,3.344813612,6.9049,-0.3103,6.911868785,-3.63,-0.37,3.648808025,3.0249,-0.9103,3.158902673,0,0,0,-3.88,-0.6,3.926117675
01/02/2020 14:00,3.235,2.0015,3.80410663,8.125,-0.4285,8.13629137,-4.89,2.43,5.460494483,2.935,-2.6985,3.986994764,0,0,0,-5.19,-2.27,5.66471535
01/02/2020 14:30,3.7559,3.4992,5.133340574,7.1259,-0.3508,7.134529518,-3.37,3.85,5.11658089,3.7459,-3.0708,4.843715459,0,0,0,-3.38,-2.72,4.338525095
01/02/2020 15:00,2.7651,4.2981,5.110718308,4.5951,-0.2119,4.59998322,-1.83,4.51,4.867134681,3.4851,-2.3619,4.210046748,0,0,0,-1.11,-2.15,2.419628071
01/02/2020 15:30,5.6371,4.5621,7.251872366,2.7771,-0.1179,2.779601558,2.86,4.68,5.484706009,6.6671,-2.1379,7.001488329,0,0,0,3.89,-2.02,4.383206589
01/02/2020 16:00,6.9457,4.505,8.278754344,2.3057,-0.085,2.307266237,4.64,4.59,6.526691352,8.1757,-2.215,8.470436558,0,0,0,5.87,-2.13,6.244501581
01/02/2020 16:30,7.8283,4.5913,9.075368675,1.7383,-0.0587,1.739290827,6.09,4.65,7.662284255,9.2783,-2.2387,9.544560156,0,0,0,7.54,-2.18,7.848821568
01/02/2020 17:00,8.7262,4.6219,9.874640553,1.3762,-0.0281,1.376486851,7.35,4.65,8.697413409,10.3762,-2.3581,10.64077826,0,0,0,9,-2.33,9.296714473
01/02/2020 17:30,9.6218,3.8738,10.37233637,1.0618,0.0038,1.0618068,8.56,3.87,9.394173726,11.3818,-2.1862,11.58985943,0,0,0,10.32,-2.19,10.54981042
01/02/2020 18:00,10.4855,1.6459,10.6138917,0.9155,-0.0041,0.915509181,9.57,1.65,9.71119972,12.0755,0.6759,12.09440123,0,0,0,11.16,0.68,11.18069765
01/02/2020 18:30,10.2767,4.3272,11.15057051,0.7067,0.0172,0.70690928,9.57,4.31,10.49576105,12.3667,-2.7628,12.67155605,0,0,0,11.66,-2.78,11.9868261
01/02/2020 19:00,10.1153,4.4747,11.06084238,0.5453,0.0347,0.546402947,9.57,4.44,10.54981042,12.2053,-2.6253,12.48445226,0,0,0,11.66,-2.66,11.95956521
01/02/2020 19:30,9.7436,4.5862,10.76898191,0.5636,0.0362,0.564761366,9.18,4.55,10.24572594,11.7736,-2.5638,12.0495115,0,0,0,11.21,-2.6,11.50756708
01/02/2020 20:00,9.3026,4.7242,10.4334286,0.4526,0.0442,0.45475312,8.85,4.68,10.01123868,11.2826,-2.4258,11.5404319,0,0,0,10.83,-2.47,11.10809615
01/02/2020 20:30,8.9843,4.8419,10.20596111,0.2743,0.0419,0.277481711,8.71,4.8,9.945054047,10.9443,-2.3081,11.1850359,0,0,0,10.67,-2.35,10.92572194
01/02/2020 21:00,8.5912,4.9405,9.910462032,0.1912,0.0405,0.195442293,8.4,4.9,9.724710793,10.5212,-2.2095,10.7506995,0,0,0,10.33,-2.25,10.57219939
01/02/2020 21:30,8.1116,5.0023,9.530008387,0.2616,0.0423,0.26499783,7.85,4.96,9.285693297,9.9716,-2.0977,10.18985534,0,0,0,9.71,-2.14,9.943022679
01/02/2020 22:00,7.5971,5.0933,9.146454685,0.2971,0.0433,0.300238738,7.3,5.05,8.876513955,9.3871,-2.0167,9.60128769,0,0,0,9.09,-2.06,9.320498914
01/02/2020 22:30,7.2193,5.1621,8.874996839,0.2193,0.0321,0.221636865,7,5.13,8.678530982,8.9393,-1.9779,9.155499599,0,0,0,8.72,-2.01,8.948659117
01/02/2020 23:00,6.701,5.2501,8.512752258,0.141,0.0301,0.144177009,6.56,5.22,8.38343605,8.381,-1.8599,8.584893069,0,0,0,8.24,-1.89,8.453975396
01/02/2020 23:30,6.1455,5.2467,8.080534088,0.2455,0.0267,0.246947646,5.9,5.22,7.877715405,7.7255,-1.8033,7.93317346,0,0,0,7.48,-1.83,7.700603872
02/02/2020 00:00,5.8145,5.2499,7.83389177,0.3945,0.0299,0.39563147,5.42,5.22,7.524945183,7.3445,-1.7401,7.54782275,0,0,0,6.95,-1.77,7.17184774
02/02/2020 00:30,6.1768,5.244,8.102616506,0.3268,0.024,0.327680088,5.85,5.22,7.840338003,7.7568,-1.826,7.96882816,0,0,0,7.43,-1.85,7.65685314
02/02/2020 01:00,6.7407,5.1781,8.499985653,0.3807,0.0281,0.381735642,6.36,5.15,8.183648331,8.4207,-1.8219,8.615538759,0,0,0,8.04,-1.85,8.250096969
02/02/2020 01:30,6.7382,5.1063,8.454444921,0.5782,0.0163,0.578429711,6.16,5.09,7.990851019,8.3682,-1.9437,8.590968568,0,0,0,7.79,-1.96,8.032789055
02/02/2020 02:00,6.5386,5.0899,8.28615544,0.6386,-0.0001,0.638600008,5.9,5.09,7.792181979,8.1286,-1.9601,8.36158657,0,0,0,7.49,-1.96,7.742202529
02/02/2020 02:30,6.3092,5.068,8.092628043,0.7792,-0.022,0.779510513,5.53,5.09,7.515916444,7.8492,-1.982,8.09557068,0,0,0,7.07,-1.96,7.336654551
02/02/2020 03:00,6.1781,5.0473,7.977728806,0.7781,-0.0427,0.779270749,5.4,5.09,7.420788368,7.6781,-2.0027,7.934987517,0,0,0,6.9,-1.96,7.172977067
02/02/2020 03:30,5.9579,5.1198,7.855502813,0.5579,-0.0202,0.558265573,5.4,5.14,7.455172701,7.5079,-1.9802,7.764647735,0,0,0,6.95,-1.96,7.221087176
02/02/2020 04:00,5.7026,5.1727,7.699121512,0.6126,-0.0073,0.612643493,5.09,5.18,7.262265487,7.1826,-1.9073,7.431523131,0,0,0,6.57,-1.9,6.839217792
02/02/2020 04:30,5.0772,4.995,7.122358095,1.3172,-0.065,1.318802806,3.76,5.06,6.304062182,6.3572,-2.095,6.693505572,0,0,0,5.04,-2.03,5.433461144
02/02/2020 05:00,4.8899,4.8712,6.902152668,1.4499,-0.0888,1.45261676,3.44,4.96,6.036157718,6.1199,-2.1788,6.496179296,0,0,0,4.67,-2.09,5.116346353
02/02/2020 05:30,5.0468,4.2785,6.616324697,1.4468,-0.0915,1.449690481,3.6,4.37,5.661881313,6.2368,-2.8215,6.845329538,0,0,0,4.79,-2.73,5.513347441
02/02/2020 06:00,5.1884,3.8826,6.480283738,1.4484,-0.0874,1.451034569,3.74,3.97,5.454218551,6.3784,-3.2074,7.13942584,0,0,0,4.93,-3.12,5.834320869
02/02/2020 06:30,5.5147,3.8004,6.697384284,1.4447,-0.0796,1.446891236,4.07,3.88,5.623104125,6.7147,-3.1996,7.438053257,0,0,0,5.27,-3.12,6.12432037
02/02/2020 07:00,5.9739,3.8919,7.129822355,1.0839,-0.0581,1.085456042,4.89,3.95,6.286063951,7.2839,-2.9581,7.861650897,0,0,0,6.2,-2.9,6.844705983
02/02/2020 07:30,5.8823,4.9765,7.704998737,1.0823,-0.0535,1.083621493,4.8,5.03,6.952762041,7.1723,-1.8635,7.410433155,0,0,0,6.09,-1.81,6.353282616
02/02/2020 08:00,6.0094,4.9984,7.81645002,0.9694,-0.0316,0.969914903,5.04,5.03,7.120568798,7.3194,-1.7616,7.528402946,0,0,0,6.35,-1.73,6.581443611
02/02/2020 08:30,6.442,5.0115,8.161770411,0.942,-0.0185,0.942181644,5.5,5.03,7.453247614,7.812,-1.7485,8.00528552,0,0,0,6.87,-1.73,7.084475986
02/02/2020 09:00,6.6836,4.8731,8.271493974,1.4236,-0.0469,1.424372342,5.26,4.92,7.202360724,8.0136,-1.8269,8.219206079,0,0,0,6.59,-1.78,6.826162905
02/02/2020 09:30,6.9132,4.7435,8.384099623,1.8232,-0.0565,1.824075242,5.09,4.8,6.996291875,8.2032,-1.9065,8.421830709,0,0,0,6.38,-1.85,6.642808141
02/02/2020 10:00,7.4417,4.5171,8.705348431,2.3017,-0.0829,2.303192415,5.14,4.6,6.89779675,8.6817,-2.1129,8.93511395,0,0,0,6.38,-2.03,6.695169901
02/02/2020 10:30,7.2706,4.3165,8.455400441,2.9006,-0.1135,2.902819769,4.37,4.43,6.222684308,8.4006,-2.2835,8.705426618,0,0,0,5.5,-2.17,5.912605179
02/02/2020 11:00,6.3474,4.3363,7.687196137,3.7874,-0.0937,3.788558888,2.56,4.43,5.11649294,7.2374,-2.2637,7.583158738,0,0,0,3.45,-2.17,4.075708527
02/02/2020 11:30,6.8534,4.2379,8.057846361,3.8934,-0.0821,3.894265524,2.96,4.32,5.236792912,7.7634,-2.3421,8.108995744,0,0,0,3.87,-2.26,4.481573384
02/02/2020 12:00,7.126,4.2133,8.278391927,3.576,-0.1067,3.577591493,3.55,4.32,5.591502481,8.126,-2.3667,8.463636623,0,0,0,4.55,-2.26,5.08036416
02/02/2020 12:30,7.4042,4.2793,8.551876176,2.9342,-0.0907,2.935601494,4.47,4.37,6.25122388,8.5642,-2.3507,8.880952209,0,0,0,5.63,-2.26,6.066671245
02/02/2020 13:00,7.4625,4.3463,8.635926698,2.7825,-0.0737,2.783475874,4.68,4.42,6.43729757,8.6625,-2.2637,8.953392873,0,0,0,5.88,-2.19,6.27459162
02/02/2020 13:30,7.0315,4.4331,8.3123022,2.9015,-0.0869,2.902801037,4.13,4.52,6.122687318,8.1815,-2.2769,8.492421084,0,0,0,5.28,-2.19,5.716161299
02/02/2020 14:00,7.6093,4.3556,8.767707674,2.6193,-0.0844,2.62065943,4.99,4.44,6.679348771,8.8393,-2.3244,9.139806335,0,0,0,6.22,-2.24,6.611051354
02/02/2020 14:30,7.5078,4.3527,8.678309636,2.7478,-0.0873,2.749186449,4.76,4.44,6.5093164,8.6978,-2.2473,8.983433761,0,0,0,5.95,-2.16,6.329936809
02/02/2020 15:00,7.681,4.4662,8.885083198,2.331,-0.0838,2.332505829,5.35,4.55,7.02317592,8.951,-2.2438,9.227948821,0,0,0,6.62,-2.16,6.963476143
02/02/2020 15:30,7.9704,4.5293,9.167433373,1.9804,-0.0707,1.981661588,5.99,4.6,7.552489656,9.3604,-2.2307,9.622531406,0,0,0,7.38,-2.16,7.689603371
02/02/2020 16:00,8.2164,4.5019,9.368902421,1.7764,-0.0581,1.777349873,6.44,4.56,7.890956849,9.6764,-2.2181,9.927370476,0,0,0,7.9,-2.16,8.189969475
02/02/2020 16:30,8.5446,4.5131,9.663242767,1.5946,-0.0469,1.595289557,6.95,4.56,8.31240639,10.0946,-2.2069,10.33302263,0,0,0,8.5,-2.16,8.770153933
02/02/2020 17:00,8.9114,3.6526,9.630915674,1.5014,-0.0274,1.501649999,7.41,3.68,8.273481734,10.4314,-1.7874,10.58342594,0,0,0,8.93,-1.76,9.101785539
02/02/2020 17:30,9.9368,2.6356,10.2803882,1.4568,-0.0244,1.457004324,8.48,2.66,8.887406821,11.5168,-0.6444,11.53481398,0,0,0,10.06,-0.62,10.07908726
02/02/2020 18:00,10.2409,4.0628,11.01736705,1.5509,-0.0572,1.551954461,8.69,4.12,9.617198137,12.1009,-3.0272,12.47380137,0,0,0,10.55,-2.97,10.96008212
02/02/2020 18:30,10.1266,4.109,10.92849068,1.5966,-0.071,1.598177887,8.53,4.18,9.499121012,11.9666,-3.041,12.3469509,0,0,0,10.37,-2.97,10.78692727
02/02/2020 19:00,9.7877,4.1986,10.65022597,1.5777,-0.0814,1.579798484,8.21,4.28,9.258644609,11.5877,-2.9914,11.96759229,0,0,0,10.01,-2.91,10.42440406
02/02/2020 19:30,9.212,4.2838,10.1593251,1.602,-0.0762,1.603811223,7.61,4.36,8.770501696,10.922,-2.8262,11.2817326,0,0,0,9.32,-2.75,9.717247553
02/02/2020 20:00,8.9617,3.8778,9.764701723,1.6417,-0.0822,1.643756591,7.32,3.96,8.322499625,10.6217,-3.3222,11.12912951,0,0,0,8.98,-3.24,9.546622439
02/02/2020 20:30,8.5184,3.6215,9.256262789,1.6784,-0.0785,1.680234748,6.84,3.7,7.776605943,10.1084,-3.5385,10.7098428,0,0,0,8.43,-3.46,9.112436557
02/02/2020 21:00,7.9157,4.5217,9.116143778,1.5857,-0.0783,1.587632004,6.33,4.6,7.824889776,9.4657,-2.5583,9.805323828,0,0,0,7.88,-2.48,8.261041097
02/02/2020 21:30,7.5421,4.6041,8.83634592,1.4621,-0.0859,1.464621187,6.08,4.69,7.678704318,9.0721,-2.4959,9.409171867,0,0,0,7.61,-2.41,7.982493345
02/02/2020 22:00,6.981,4.7356,8.43565459,1.491,-0.0844,1.493386876,5.49,4.82,7.3056485,8.421,-2.3444,8.741250046,0,0,0,6.93,-2.26,7.289204346
02/02/2020 22:30,6.5227,3.9628,7.632129397,1.4627,-0.0872,1.465296943,5.06,4.05,6.481211307,7.8327,-1.8572,8.049868392,0,0,0,6.37,-1.77,6.611338745
02/02/2020 23:00,5.9736,2.3149,6.406454477,1.4236,-0.0751,1.425579521,4.55,2.39,5.139513596,7.0336,-0.0751,7.034000922,0,0,0,5.61,0,5.61
02/02/2020 23:30,5.3638,4.4608,6.976323321,1.4738,-0.0792,1.475926516,3.89,4.54,5.978603516,6.5338,-2.3192,6.933197753,0,0,0,5.06,-2.24,5.533642562
03/02/2020 00:00,5.2189,3.392,6.224353879,1.4589,-0.078,1.460983645,3.76,3.47,5.11649294,6.3089,-2.318,6.721260537,0,0,0,4.85,-2.24,5.342293515
03/02/2020 00:30,5.3959,1.914,5.725306351,1.4259,-0.066,1.427426639,3.97,1.98,4.436361121,6.2759,1.714,6.505744908,0,0,0,4.85,1.78,5.166323645
03/02/2020 01:00,5.9755,3.5961,6.974133312,1.3755,-0.0639,1.376983464,4.6,3.66,5.878401143,7.1455,-0.1439,7.146948822,0,0,0,5.77,-0.08,5.770554566
03/02/2020 01:30,6.136,4.8757,7.837279279,1.326,-0.0643,1.327558093,4.81,4.94,6.894903915,7.486,-1.9443,7.734371241,0,0,0,6.16,-1.88,6.440496875
03/02/2020 02:00,5.9865,4.9115,7.74344978,1.2865,-0.0685,1.288322359,4.7,4.98,6.847656533,7.3265,-1.9485,7.581177646,0,0,0,6.04,-1.88,6.325820105
03/02/2020 02:30,5.8399,4.9969,7.685924903,1.1399,-0.0631,1.141645138,4.7,5.06,6.906055314,7.1799,-1.8931,7.425280575,0,0,0,6.04,-1.83,6.311140943
03/02/2020 03:00,5.5974,4.128,6.954945777,1.1174,-0.052,1.118609297,4.48,4.18,6.127217966,6.8174,-0.662,6.849466166,0,0,0,5.7,-0.61,5.732547427
03/02/2020 03:30,5.4476,2.6532,6.059357722,0.8176,-0.0268,0.818039119,4.63,2.68,5.349700926,6.5176,2.3932,6.943091242,0,0,0,5.7,2.42,6.192447012
03/02/2020 04:00,5.2984,2.6667,5.931638176,0.7384,-0.0133,0.73851977,4.56,2.68,5.289234349,6.3284,2.4667,6.792146601,0,0,0,5.59,2.48,6.115431301
03/02/2020 04:30,5.1685,2.6785,5.821318966,0.7085,-0.0015,0.708501588,4.46,2.68,5.203268204,6.1885,2.4785,6.666370414,0,0,0,5.48,2.48,6.015047797
03/02/2020 05:00,5.0722,2.6748,5.734262627,0.7622,-0.0052,0.762217738,4.31,2.68,5.075283243,6.0722,2.4248,6.538445372,0,0,0,5.31,2.43,5.839606151
03/02/2020 05:30,5.2801,2.6848,5.923479303,0.6001,0.0048,0.600119196,4.68,2.68,5.393032542,6.3301,2.4348,6.782213285,0,0,0,5.73,2.43,6.223969794
03/02/2020 06:00,5.5779,5.4647,7.808707608,0.5679,0.0147,0.568090222,5.01,5.45,7.402877819,6.9779,-0.6953,7.012455383,0,0,0,6.41,-0.71,6.449201501
03/02/2020 06:30,6.5,4.9365,8.162048288,0.52,0.0165,0.520261713,5.98,4.92,7.743823345,8.04,-1.8535,8.250882513,0,0,0,7.52,-1.87,7.749019293
03/02/2020 07:00,7.3555,3.617,8.19671088,0.4855,0.017,0.48579754,6.87,3.6,7.756087931,8.8855,-0.403,8.894634295,0,0,0,8.4,-0.42,8.410493446
03/02/2020 07:30,8.171,2.0597,8.42660104,0.521,0.0197,0.521372314,7.65,2.04,7.917329095,9.631,1.6597,9.772960917,0,0,0,9.11,1.64,9.256441001
03/02/2020 08:00,8.5266,2.0221,8.763092831,0.4666,0.0321,0.467702865,8.06,1.99,8.302029872,10.0166,1.6121,10.14549861,0,0,0,9.55,1.58,9.679819213
03/02/2020 08:30,8.5049,1.9268,8.720429018,0.5949,0.0268,0.595503359,7.91,1.9,8.134992317,9.9849,1.4968,10.09646662,0,0,0,9.39,1.47,9.504367417
03/02/2020 09:00,8.5063,1.7806,8.69066603,0.9163,0.0106,0.91636131,7.59,1.77,7.793651262,9.9263,1.3506,10.01776183,0,0,0,9.01,1.34,9.109099846
03/02/2020 09:30,8.5942,1.7779,8.776172403,1.0042,0.0079,1.004231074,7.59,1.77,7.793651262,10.0142,1.3479,10.10450573,0,0,0,9.01,1.34,9.109099846
03/02/2020 10:00,8.4837,1.671,8.646699179,1.6237,-0.009,1.623724943,6.86,1.68,7.062719023,9.7737,1.251,9.853436593,0,0,0,8.15,1.26,8.246823631
03/02/2020 10:30,8.3703,1.644,8.530220284,1.6703,-0.036,1.670687909,6.7,1.68,6.907416304,9.6703,1.224,9.747454954,0,0,0,8,1.26,8.098617166
03/02/2020 11:00,8.3038,1.54,8.445394866,1.8238,-0.04,1.824238592,6.48,1.58,6.669842577,9.5538,1.14,9.621574426,0,0,0,7.73,1.18,7.819546023
03/02/2020 11:30,8.1607,1.4221,8.283682327,2.3707,-0.0679,2.371672174,5.79,1.49,5.978645332,9.2807,1.0421,9.339023766,0,0,0,6.91,1.11,6.998585571
03/02/2020 12:00,7.505,1.3969,7.633895114,2.775,-0.0931,2.776561292,4.73,1.49,4.959132989,8.515,1.0669,8.581579144,0,0,0,5.74,1.16,5.856039617
03/02/2020 12:30,7.4606,1.3353,7.579154204,2.7306,-0.1047,2.73260653,4.73,1.44,4.944340199,8.4706,0.9753,8.526562874,0,0,0,5.74,1.08,5.840719134
03/02/2020 13:00,7.8594,1.4142,7.985620201,2.5594,-0.0758,2.560522212,5.3,1.49,5.505460925,8.9094,1.0542,8.97155204,0,0,0,6.35,1.13,6.449759685
03/02/2020 13:30,8.1352,1.4839,8.269427928,2.2752,-0.0661,2.276159979,5.86,1.55,6.06152621,9.2452,1.1239,9.313263351,0,0,0,6.97,1.19,7.070855677
03/02/2020 14:00,8.12,1.4986,8.257130371,2.13,-0.0514,2.130620088,5.99,1.55,6.187293431,9.25,1.1386,9.319812764,0,0,0,7.12,1.19,7.218760281
03/02/2020 14:30,7.9547,1.4909,8.093209184,2.1047,-0.0591,2.105529601,5.85,1.55,6.051859218,9.0747,1.1309,9.144895565,0,0,0,6.97,1.19,7.070855677
03/02/2020 15:00,7.9965,1.5848,8.152030624,1.8365,-0.0452,1.837056148,6.16,1.63,6.372009102,9.1865,1.2148,9.266472969,0,0,0,7.35,1.26,7.45721798
03/02/2020 15:30,8.1927,1.6054,8.348511391,1.4627,-0.0246,1.462906849,6.73,1.63,6.92457941,9.4427,1.2354,9.523171554,0,0,0,7.98,1.26,8.078861306
03/02/2020 16:00,8.6516,1.688,8.814733493,1.2416,-0.012,1.241657988,7.41,1.7,7.602506166,9.9916,1.298,10.07555828,0,0,0,8.75,1.31,8.847519426
03/02/2020 16:30,9.0821,1.6982,9.239503431,1.1321,-0.0018,1.132101431,7.95,1.7,8.129729393,10.5021,1.3082,10.5832647,0,0,0,9.37,1.31,9.461131011
03/02/2020 17:00,9.7062,1.7745,9.867074981,0.7662,0.0045,0.766213214,8.94,1.77,9.113533892,11.2562,1.3145,11.3326938,0,0,0,10.49,1.31,10.5714805
03/02/2020 17:30,10.6885,1.7289,10.82742478,0.5585,0.0289,0.559247226,10.13,1.7,10.27165517,12.3885,1.2489,12.45129244,0,0,0,11.83,1.22,11.89274148
03/02/2020 18:00,11.3612,1.4905,11.45855382,0.7212,0.0005,0.721200173,10.64,1.49,10.74382148,13.0912,1.0005,13.12937613,0,0,0,12.37,1,12.41035455
03/02/2020 18:30,11.3974,3.3585,11.88192952,0.8574,-0.0115,0.857477119,10.54,3.37,11.06564503,13.4974,-2.3015,13.69221344,0,0,0,12.64,-2.29,12.84576584
03/02/2020 19:00,10.9994,4.0943,11.73669855,1.0894,-0.0257,1.089703102,9.91,4.12,10.73231103,13.1394,-3.2957,13.54641912,0,0,0,12.05,-3.27,12.48580794
03/02/2020 19:30,10.6175,4.1667,11.40581848,1.0475,-0.0333,1.048029169,9.57,4.2,10.45107172,12.7075,-3.1933,13.10258452,0,0,0,11.66,-3.16,12.08061257
03/02/2020 20:00,10.0123,4.2793,10.88845994,1.1623,-0.0407,1.163012373,8.85,4.32,9.848091186,12.0023,-3.0907,12.3938546,0,0,0,10.84,-3.05,11.26091027
03/02/2020 20:30,9.5017,4.3193,10.43736822,1.1717,-0.0607,1.17327123,8.33,4.38,9.411338906,11.4117,-3.1107,11.82807471,0,0,0,10.24,-3.05,10.68457299
03/02/2020 21:00,9.1291,3.8251,9.898073389,1.2091,-0.0649,1.210840543,7.92,3.89,8.82374637,10.9591,-3.5849,11.53054122,0,0,0,9.75,-3.52,10.36594906
03/02/2020 21:30,8.5665,3.9499,9.433272617,1.1865,-0.0701,1.188568997,7.38,4.02,8.403856258,10.3265,-3.4301,10.88127696,0,0,0,9.14,-3.36,9.738028548
03/02/2020 22:00,8.005,3.5968,8.775932728,1.235,-0.0632,1.236616044,6.77,3.66,7.696005457,9.675,-3.7632,10.38110299,0,0,0,8.44,-3.7,9.215400154
03/02/2020 22:30,7.377,2.2805,7.72145124,1.287,-0.0695,1.288875188,6.09,2.35,6.527679526,8.757,-1.4295,8.872909289,0,0,0,7.47,-1.36,7.592792635
03/02/2020 23:00,6.354,1.9275,6.639922609,1.274,-0.0525,1.275081272,5.08,1.98,5.452228902,7.474,1.6375,7.651279779,0,0,0,6.2,1.69,6.426204167
03/02/2020 23:30,5.7142,2.2336,6.135230281,1.2742,-0.0564,1.275447608,4.44,2.29,4.995768209,6.7642,1.9736,7.046240033,0,0,0,5.49,2.03,5.853289673
04/02/2020 00:00,5.4119,2.1256,5.814364709,1.3219,-0.0644,1.323467782,4.09,2.19,4.639418067,6.4119,1.8656,6.677793421,0,0,0,5.09,1.93,5.443620119
04/02/2020 00:30,5.8122,1.2446,5.943963156,1.3622,-0.0654,1.363769042,4.45,1.31,4.638814504,6.8422,0.9946,6.914110933,0,0,0,5.48,1.06,5.581576838
04/02/2020 01:00,6.3595,1.4746,6.528222224,1.3795,-0.0654,1.381049387,4.98,1.54,5.212676856,7.4695,1.1946,7.56442327,0,0,0,6.09,1.26,6.218979016
04/02/2020 01:30,6.4098,1.4669,6.575509992,1.4298,-0.0731,1.431667437,4.98,1.54,5.212676856,7.5198,1.1869,7.612891937,0,0,0,6.09,1.26,6.218979016
04/02/2020 02:00,6.3336,1.1889,6.444220059,1.4636,-0.0811,1.465845207,4.87,1.27,5.032871944,7.4236,0.8889,7.476628931,0,0,0,5.96,0.97,6.038418667
04/02/2020 02:30,6.1643,1.1916,6.278415807,1.4643,-0.0784,1.466397303,4.7,1.27,4.868562416,7.2343,0.8916,7.289036085,0,0,0,5.77,0.97,5.850965732
04/02/2020 03:00,5.9972,1.2414,6.124335213,1.4372,-0.0786,1.439347699,4.56,1.32,4.747209707,7.0572,0.9514,7.121041623,0,0,0,5.62,1.03,5.713606567
04/02/2020 03:30,5.7969,1.2397,5.927976527,1.4069,-0.0803,1.409189732,4.39,1.32,4.584157502,6.8369,0.9497,6.902545306,0,0,0,5.43,1.03,5.52682549
04/02/2020 04:00,5.1911,4.9237,7.154742546,1.4911,-0.0863,1.493595293,3.7,5.01,6.228169876,6.4511,-1.4463,6.61123853,0,0,0,4.96,-1.36,5.143073011
