Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/02/2020 04:30,5.01,5.2713,7.272324504,1.48,-0.0787,1.482090986,3.53,5.35,6.409633375,6.26,-1.6587,6.476023911,0,0,0,4.78,-1.58,5.034361926
04/02/2020 05:00,4.9835,5.2813,7.261363642,1.3835,-0.0687,1.385204656,3.6,5.35,6.448449426,6.2435,-1.5987,6.444930872,0,0,0,4.86,-1.53,5.095144748
04/02/2020 05:30,5.1894,5.192,7.340758568,1.3294,-0.068,1.331137994,3.86,5.26,6.524354374,6.4994,-1.678,6.712516991,0,0,0,5.17,-1.61,5.414886887
04/02/2020 06:00,5.414,5.0494,7.403231481,1.364,-0.0806,1.366379288,4.05,5.13,6.536007956,6.744,-1.9506,7.020425654,0,0,0,5.38,-1.87,5.695726468
04/02/2020 06:30,6.5669,3.9692,7.673247308,1.3469,-0.0708,1.348759523,5.22,4.04,6.600757532,8.0069,-3.0908,8.582743865,0,0,0,6.66,-3.02,7.312728629
04/02/2020 07:00,7.1856,4.3525,8.40101801,1.3256,-0.0675,1.327317449,5.86,4.42,7.340027248,8.7456,-2.5875,9.120344051,0,0,0,7.42,-2.52,7.836249103
04/02/2020 07:30,7.9945,1.7056,8.174417509,1.4045,-0.0744,1.4064692,6.59,1.78,6.826162905,9.3045,1.2956,9.394269509,0,0,0,7.9,1.37,8.017911199
04/02/2020 08:00,8.2415,1.7169,8.418436189,1.3515,-0.0631,1.352972232,6.89,1.78,7.116213881,9.6015,1.3069,9.690035596,0,0,0,8.25,1.37,8.362977939
04/02/2020 08:30,8.422,1.5115,8.556559837,1.592,-0.0785,1.593934205,6.83,1.59,7.01263146,9.752,1.0715,9.810688877,0,0,0,8.16,1.15,8.240637111
04/02/2020 09:00,7.8054,1.4238,7.934196594,2.3854,-0.1162,2.388228549,5.42,1.54,5.634536361,8.9754,1.0338,9.034741147,0,0,0,6.59,1.15,6.689588926
04/02/2020 09:30,7.4237,1.1789,7.516723149,3.4437,-0.1911,3.448998246,3.98,1.37,4.209192322,8.3937,0.7889,8.430691721,0,0,0,4.95,0.98,5.046077685
04/02/2020 10:00,6.5912,0.9578,6.660427785,4.6712,-0.2822,4.679716474,1.92,1.24,2.28560714,7.2812,0.6078,7.30652409,0,0,0,2.61,0.89,2.757571395
04/02/2020 10:30,5.3957,0.5508,5.423740327,5.8557,-0.4092,5.869980164,-0.46,0.96,1.064518671,6.1357,0.2608,6.141240195,0,0,0,0.28,0.67,0.726154254
04/02/2020 11:00,4.2258,0.3869,4.243474667,6.5958,-0.4331,6.610004028,-2.37,0.82,2.507847683,4.3658,0.1369,4.367945885,0,0,0,-2.23,0.57,2.301695028
04/02/2020 11:30,4.7662,0.0788,4.766851359,7.5862,-0.5112,7.60340423,-2.82,0.59,2.881058833,4.7662,0.0588,4.76656269,0,0,0,-2.82,0.57,2.877029718
04/02/2020 12:00,3.4588,-0.0077,3.458808571,8.1288,-0.5977,8.150744428,-4.67,0.59,4.707122263,3.2888,-1.1377,3.480023955,0,0,0,-4.84,-0.54,4.870030801
04/02/2020 12:30,3.4024,-0.1587,3.406099154,8.7124,-0.6987,8.740371585,-5.31,0.54,5.337387001,3.1124,-1.2387,3.349837526,0,0,0,-5.6,-0.54,5.625975471
04/02/2020 13:00,3.9064,-0.7428,3.976394447,8.7264,-0.7428,8.757956885,-4.82,0,4.82,3.6364,-1.2828,3.856031743,0,0,0,-5.09,-0.54,5.118564252
04/02/2020 13:30,3.9672,-1.3225,4.181827602,8.2472,-0.6825,8.275392081,-4.28,-0.64,4.327585932,3.7872,-1.7025,4.152275291,0,0,0,-4.46,-1.02,4.575150271
04/02/2020 14:00,4.6531,0.1172,4.654575754,6.6831,-0.4728,6.699803389,-2.03,0.59,2.114000946,4.7831,-1.4928,5.010638427,0,0,0,-1.9,-1.02,2.156478611
04/02/2020 14:30,5.029,3.8374,6.325858026,5.199,-0.3326,5.209627987,-0.17,4.17,4.173463789,5.509,-3.0426,6.29336919,0,0,0,0.31,-2.71,2.727673001
04/02/2020 15:00,6.0086,4.3759,7.433153757,3.0086,-0.1641,3.013071982,3,4.54,5.44165416,6.9486,-2.5441,7.399695046,0,0,0,3.94,-2.38,4.603042472
04/02/2020 15:30,7.2064,4.682,8.593795725,1.8264,-0.088,1.828518789,5.38,4.77,7.190083449,8.5264,-2.268,8.822886204,0,0,0,6.7,-2.18,7.045736299
04/02/2020 16:00,8.2214,4.6944,9.467249301,1.1414,-0.0356,1.141955043,7.08,4.73,8.514652077,9.8114,-2.2856,10.07410231,0,0,0,8.67,-2.25,8.957198223
04/02/2020 16:30,8.5433,4.8022,9.800464261,0.8433,-0.0078,0.843336072,7.7,4.81,9.07888209,10.2633,-2.1578,10.48767981,0,0,0,9.42,-2.15,9.662240941
04/02/2020 17:00,9.5812,2.8147,9.986086798,0.4512,0.0347,0.452532352,9.13,2.78,9.543861902,11.2112,0.8847,11.24605262,0,0,0,10.76,0.85,10.7935212
04/02/2020 17:30,10.8542,1.7747,10.99832795,0.3042,0.0547,0.309078841,10.55,1.72,10.68928903,12.5342,1.2947,12.60088956,0,0,0,12.23,1.24,12.29270109
04/02/2020 18:00,11.4536,1.7646,11.58873445,0.2436,0.0446,0.247649187,11.21,1.72,11.341186,13.2436,1.2246,13.30009722,0,0,0,13,1.18,13.05344399
04/02/2020 18:30,11.5195,1.6806,11.64144736,0.2595,0.0306,0.261297933,11.26,1.65,11.38025044,13.3295,1.1706,13.38080247,0,0,0,13.07,1.14,13.11962271
04/02/2020 19:00,11.2347,1.7212,11.36578257,0.2647,0.0312,0.266532418,10.97,1.69,11.0994144,13.0147,1.2112,13.07093805,0,0,0,12.75,1.18,12.80448749
04/02/2020 19:30,10.8198,1.8066,10.96958867,0.1898,0.0366,0.193296663,10.63,1.77,10.77635374,12.5998,1.3166,12.66840146,0,0,0,12.41,1.28,12.47583665
04/02/2020 20:00,10.4346,1.947,10.614692,0.1046,0.047,0.114674147,10.33,1.9,10.50328044,12.2146,1.447,12.30001066,0,0,0,12.11,1.4,12.19065626
04/02/2020 20:30,9.8411,2.0517,10.05269725,0.1411,0.0417,0.147132933,9.7,2.01,9.9060638,11.5711,1.5717,11.67735399,0,0,0,11.43,1.53,11.53194693
04/02/2020 21:00,9.3235,2.1499,9.568161906,0.2135,0.0399,0.217196363,9.11,2.11,9.351160356,10.9935,1.6599,11.11810731,0,0,0,10.78,1.62,10.90104582
04/02/2020 21:30,8.7953,2.251,9.078783128,0.1753,0.041,0.180030803,8.62,2.21,8.898792053,10.4353,1.791,10.58787831,0,0,0,10.26,1.75,10.40817467
04/02/2020 22:00,8.1521,2.3861,8.494127832,0.1821,0.0461,0.18784467,7.97,2.34,8.306413185,9.7221,1.9461,9.914965135,0,0,0,9.54,1.9,9.727363466
04/02/2020 22:30,7.5463,2.4609,7.937422283,0.1863,0.0409,0.19073673,7.36,2.42,7.747644803,9.0563,2.0509,9.285621169,0,0,0,8.87,2.01,9.094888674
04/02/2020 23:00,6.7582,2.564,7.228233757,0.1882,0.044,0.193275037,6.57,2.52,7.036710879,8.1782,2.184,8.464798358,0,0,0,7.99,2.14,8.271620156
04/02/2020 23:30,6.1314,2.553,6.64167712,0.2214,0.033,0.22384584,5.91,2.52,6.424834628,7.4714,2.213,7.792251726,0,0,0,7.25,2.18,7.570660473
05/02/2020 00:00,5.83,2.6003,6.383608704,0.19,0.0303,0.192400858,5.64,2.57,6.197943207,7.16,2.2803,7.514344156,0,0,0,6.97,2.25,7.324165481
05/02/2020 00:30,6.1084,2.5866,6.633479488,0.2084,0.0166,0.209060087,5.9,2.57,6.435440933,7.4484,2.2066,7.768381178,0,0,0,7.24,2.19,7.563973823
05/02/2020 01:00,6.7751,2.6117,7.261057561,0.1651,0.0417,0.170284762,6.61,2.57,7.092037789,8.2251,2.2317,8.522485254,0,0,0,8.06,2.19,8.352227248
05/02/2020 01:30,6.9239,2.6159,7.40157578,0.1439,0.0459,0.151043106,6.78,2.57,7.250744789,8.3839,2.2359,8.676925033,0,0,0,8.24,2.19,8.526060051
05/02/2020 02:00,6.7574,2.607,7.242851908,0.1574,0.037,0.161690321,6.6,2.57,7.082718405,8.1974,2.227,8.494521514,0,0,0,8.04,2.19,8.332928657
05/02/2020 02:30,6.5835,2.6667,7.103081102,0.1135,0.0467,0.122731984,6.47,2.62,6.980350994,8.0335,2.3267,8.363650826,0,0,0,7.92,2.28,8.24165032
05/02/2020 03:00,6.464,2.6718,6.994412859,0.074,0.0518,0.090328512,6.39,2.62,6.906265271,7.904,2.3318,8.240783169,0,0,0,7.83,2.28,8.155200795
05/02/2020 03:30,6.2917,2.7291,6.858095632,0.0317,0.0491,0.05844399,6.26,2.68,6.809552114,7.6917,2.3291,8.036601004,0,0,0,7.66,2.28,7.99212112
05/02/2020 04:00,6.0663,2.7324,6.653270282,0.0563,0.0524,0.076911963,6.01,2.68,6.58046351,7.4563,2.3824,7.827658619,0,0,0,7.4,2.33,7.758150553
05/02/2020 04:30,5.9377,2.771,6.552459255,0.0477,0.051,0.069830437,5.89,2.72,6.487719168,7.2777,2.461,7.682541135,0,0,0,7.23,2.41,7.621089161
05/02/2020 05:00,5.8586,2.7647,6.478175673,0.0486,0.0447,0.066030675,5.81,2.72,6.415177316,7.2186,2.4547,7.624548383,0,0,0,7.17,2.41,7.564191959
05/02/2020 05:30,6.2463,2.0628,6.578100602,0.0263,0.0428,0.050234749,6.22,2.02,6.539785929,7.6063,1.7028,7.794570388,0,0,0,7.58,1.66,7.759639167
05/02/2020 06:00,6.5906,1.5657,6.774025749,0.0506,0.0357,0.061926166,6.54,1.53,6.716583953,7.9706,1.2357,8.065817928,0,0,0,7.92,1.2,8.010393249
05/02/2020 06:30,7.2926,1.4415,7.433702779,0.0626,0.0415,0.075106657,7.23,1.4,7.364299016,8.7626,1.0515,8.825463784,0,0,0,8.7,1.01,8.758430225
05/02/2020 07:00,8.0921,1.3043,8.196540789,0.0821,0.0443,0.093289335,8.01,1.26,8.108495545,9.6221,0.8943,9.66356978,0,0,0,9.54,0.85,9.577792021
05/02/2020 07:30,8.9066,1.8149,9.089630662,0.0466,0.0549,0.072010902,8.86,1.76,9.033116849,10.5466,1.3349,10.63074454,0,0,0,10.5,1.28,10.57773133
05/02/2020 08:00,9.0378,2.1746,9.295736334,0.0178,0.0746,0.076694198,9.02,2.1,9.26123102,10.6978,1.6946,10.83118618,0,0,0,10.68,1.62,10.80216645
05/02/2020 08:30,9.2373,2.0232,9.456270382,0.1673,0.0632,0.178839397,9.07,1.96,9.279358814,10.8473,1.5532,10.95793537,0,0,0,10.68,1.49,10.78343637
05/02/2020 09:00,8.7486,1.9227,8.957386742,0.8186,0.0227,0.818914678,7.93,1.9,8.154440508,10.2786,1.4627,10.3821534,0,0,0,9.46,1.44,9.568970687
05/02/2020 09:30,8.2042,1.7566,8.390145481,1.5142,-0.0134,1.514259291,6.69,1.77,6.920187859,9.5742,1.3066,9.662945162,0,0,0,8.06,1.32,8.167374119
05/02/2020 10:00,7.6769,1.5919,7.840212958,2.3269,-0.0781,2.328210304,5.35,1.67,5.604587407,8.8369,1.1819,8.915586869,0,0,0,6.51,1.26,6.63081443
05/02/2020 10:30,5.8195,1.2148,5.944940646,4.0095,-0.1952,4.014248783,1.81,1.41,2.294384449,6.5595,0.8748,6.61757624,0,0,0,2.55,1.07,2.765393281
05/02/2020 11:00,5.0806,0.7097,5.129928893,5.5106,-0.3203,5.519900765,-0.43,1.03,1.116154111,5.5806,0.4197,5.596359929,0,0,0,0.07,0.74,0.743303437
05/02/2020 11:30,5.1435,0.2236,5.148357914,6.4535,-0.5064,6.473337872,-1.31,0.73,1.49966663,5.2235,0.0536,5.223774996,0,0,0,-1.23,0.56,1.351480669
05/02/2020 12:00,4.899,0.4127,4.916352539,5.829,-0.4573,5.846910662,-0.93,0.87,1.273499117,5.499,0.1627,5.501406392,0,0,0,-0.33,0.62,0.702353188
05/02/2020 12:30,5.143,0.4228,5.160349682,6.073,-0.4472,6.089443065,-0.93,0.87,1.273499117,5.393,0.1728,5.395767678,0,0,0,-0.68,0.62,0.920217366
05/02/2020 13:00,4.5087,0.4905,4.535302188,6.1287,-0.4795,6.147429051,-1.62,0.97,1.888200201,4.7387,0.1405,4.740782419,0,0,0,-1.39,0.62,1.522005256
05/02/2020 13:30,3.5508,0.5007,3.58592821,6.0208,-0.4693,6.039062438,-2.47,0.97,2.653639011,3.7708,0.2107,3.776682027,0,0,0,-2.25,0.68,2.350510583
05/02/2020 14:00,4.1513,0.5111,4.182644486,5.6913,-0.4989,5.713124968,-1.54,1.01,1.841656863,4.4313,0.1811,4.434999087,0,0,0,-1.26,0.68,1.431782106
05/02/2020 14:30,4.1007,0.7368,4.16636709,5.2107,-0.3932,5.225514399,-1.11,1.13,1.583982323,4.4707,0.4368,4.491987615,0,0,0,-0.74,0.83,1.111980216
05/02/2020 15:00,6.0633,1.32,6.205320853,3.4933,-0.21,3.499606391,2.57,1.53,2.990953025,6.8433,0.97,6.911704196,0,0,0,3.35,1.18,3.551746049
05/02/2020 15:30,7.0762,1.4497,7.223173577,2.7762,-0.1403,2.779742889,4.3,1.59,4.584550142,8.0362,1.0897,8.109744542,0,0,0,5.26,1.23,5.401897815
05/02/2020 16:00,7.8741,1.6396,8.04299316,1.8441,-0.0704,1.845443299,6.03,1.71,6.267774725,9.0741,1.2496,9.159737495,0,0,0,7.23,1.32,7.349510188
05/02/2020 16:30,8.6388,1.8137,8.827138445,1.0188,-0.0063,1.018819479,7.62,1.82,7.834334688,10.0688,1.3937,10.16479873,0,0,0,9.05,1.4,9.157647078
05/02/2020 17:00,9.5627,1.9128,9.752129774,0.4027,0.0328,0.404033575,9.16,1.88,9.350935782,11.2027,1.4328,11.29395427,0,0,0,10.8,1.4,10.89036271
05/02/2020 17:30,10.7083,1.8587,10.86841546,0.0583,0.0787,0.097941717,10.65,1.78,10.79772661,12.5183,1.3587,12.5918188,0,0,0,12.46,1.28,12.52557384
05/02/2020 18:00,11.598,1.683,11.71947495,0.028,0.063,0.068942005,11.57,1.62,11.68286352,13.478,1.143,13.52637915,0,0,0,13.45,1.08,13.49329093
05/02/2020 18:30,11.7445,1.7511,11.87432657,0.0145,0.0611,0.062796974,11.73,1.69,11.85111809,13.6245,1.2311,13.68000758,0,0,0,13.61,1.17,13.66019766
05/02/2020 19:00,11.4288,1.8236,11.57337403,0.0088,0.0636,0.064205919,11.42,1.76,11.55482583,13.2688,1.3136,13.3336641,0,0,0,13.26,1.25,13.31878748
05/02/2020 19:30,10.9355,1.9425,11.10668567,0.0055,0.0725,0.072708321,10.93,1.87,11.08881418,12.7655,1.4325,12.84562363,0,0,0,12.76,1.36,12.83227182
05/02/2020 20:00,10.5543,2.0034,10.74275849,0.0043,0.0734,0.073525846,10.55,1.93,10.72508275,12.3643,1.5534,12.46149935,0,0,0,12.36,1.48,12.44829306
05/02/2020 20:30,10.1137,2.1138,10.3322349,0.0037,0.0738,0.073892692,10.11,2.04,10.31376265,11.8637,1.6338,11.97567034,0,0,0,11.86,1.56,11.962157
05/02/2020 21:00,9.6152,2.1802,9.859277006,0.0052,0.0702,0.070392329,9.61,2.11,9.838912542,11.2952,1.7502,11.42999314,0,0,0,11.29,1.68,11.41431119
05/02/2020 21:30,9.0767,2.2778,9.358143819,0.0067,0.0678,0.068130243,9.07,2.21,9.335362875,10.7067,1.8878,10.8718542,0,0,0,10.7,1.82,10.8536814
05/02/2020 22:00,8.4804,2.3682,8.80485976,0.0104,0.0582,0.059121908,8.47,2.31,8.779350773,10.0504,1.9782,10.24323266,0,0,0,10.04,1.92,10.22193719
05/02/2020 22:30,7.8126,2.477,8.195867725,0.0126,0.057,0.058376022,7.8,2.42,8.166786394,9.2926,2.137,9.535155151,0,0,0,9.28,2.08,9.510247105
05/02/2020 23:00,7.1115,2.4135,7.509887782,0.0215,0.0535,0.057658477,7.09,2.36,7.47246278,8.5215,2.0635,8.767781618,0,0,0,8.5,2.01,8.734420416
05/02/2020 23:30,6.6322,1.6176,6.826617508,0.0222,0.0476,0.052522376,6.61,1.57,6.793894318,7.9622,1.3176,8.07048317,0,0,0,7.94,1.27,8.040926564
06/02/2020 00:00,6.3033,1.7482,6.541237966,0.0133,0.0582,0.059700335,6.29,1.69,6.513079149,7.6033,1.4482,7.739990577,0,0,0,7.59,1.39,7.716229649
06/02/2020 00:30,6.6191,1.6857,6.830378416,0.0191,0.0557,0.058883784,6.6,1.63,6.798301258,7.9591,1.3957,8.08054771,0,0,0,7.94,1.34,8.05227918
06/02/2020 01:00,7.1049,2.1521,7.423687656,0.0549,0.0521,0.075686326,7.05,2.1,7.356119901,8.5249,1.8421,8.721654225,0,0,0,8.47,1.79,8.657078029
06/02/2020 01:30,7.0379,2.7066,7.540405823,0.0679,0.0566,0.088396663,6.97,2.65,7.456768737,8.4879,2.3566,8.808973264,0,0,0,8.42,2.3,8.728482113
06/02/2020 02:00,6.8682,2.7021,7.380617566,0.0782,0.0521,0.093966217,6.79,2.65,7.288799627,8.2982,2.4021,8.638877685,0,0,0,8.22,2.35,8.549321611
06/02/2020 02:30,6.6486,2.7003,7.176036653,0.1086,0.0503,0.119683123,6.54,2.65,7.056493463,8.0286,2.4003,8.379728996,0,0,0,7.92,2.35,8.261289246
06/02/2020 03:00,6.4833,2.6933,7.020473188,0.0933,0.0433,0.102858058,6.39,2.65,6.917701931,7.8633,2.4333,8.231186778,0,0,0,7.77,2.39,8.12926811
06/02/2020 03:30,6.4944,1.8324,6.747956811,0.1044,0.0324,0.10931203,6.39,1.8,6.638682098,7.8144,1.5224,7.961315791,0,0,0,7.71,1.49,7.852655602
06/02/2020 04:00,6.3273,1.6587,6.541101664,0.0873,0.0287,0.091896572,6.24,1.63,6.449379815,7.6273,1.3687,7.749131886,0,0,0,7.54,1.34,7.65814599
06/02/2020 04:30,6.2428,1.6531,6.457963413,0.0928,0.0231,0.095631846,6.15,1.63,6.362342336,7.5528,1.3631,7.674817877,0,0,0,7.46,1.34,7.579393116
06/02/2020 05:00,6.1253,1.6576,6.345623519,0.0853,0.0276,0.089654057,6.04,1.63,6.256077046,7.4253,1.3676,7.550192703,0,0,0,7.34,1.34,7.461313557
06/02/2020 05:30,6.2643,1.6584,6.480103784,0.0843,0.0284,0.088955326,6.18,1.63,6.391345711,7.5743,1.3184,7.68818568,0,0,0,7.49,1.29,7.600276311
06/02/2020 06:00,6.5508,1.5105,6.722692235,0.0808,0.0305,0.086364866,6.47,1.48,6.637115337,7.8708,1.2305,7.966405895,0,0,0,7.79,1.2,7.881884292
06/02/2020 06:30,7.2875,1.4625,7.432803139,0.0975,0.0325,0.102774024,7.19,1.43,7.330825329,8.6875,1.1125,8.758442356,0,0,0,8.59,1.08,8.657626696
06/02/2020 07:00,8.0467,1.3204,8.154314015,0.1467,0.0304,0.149816721,7.9,1.29,8.00462991,9.5367,0.9204,9.581011588,0,0,0,9.39,0.89,9.432083545
06/02/2020 07:30,8.7757,1.9655,8.993114074,0.2257,0.0355,0.228474813,8.55,1.93,8.765124072,10.3657,1.5355,10.4788118,0,0,0,10.14,1.5,10.25034634
06/02/2020 08:00,8.9802,2.1008,9.222654319,0.2002,0.0408,0.204315149,8.78,2.06,9.018425583,10.5902,1.6708,10.7211897,0,0,0,10.39,1.63,10.51708134
06/02/2020 08:30,9.2357,1.8993,9.428971046,0.3957,0.0293,0.396783291,8.84,1.87,9.035623941,10.8257,1.4693,10.92495414,0,0,0,10.43,1.44,10.52893632
06/02/2020 09:00,9.3223,1.7546,9.485984316,1.0123,0.0046,1.012310451,8.31,1.75,8.492267071,10.7923,1.3246,10.87328398,0,0,0,9.78,1.32,9.868677723
06/02/2020 09:30,9.3634,1.5357,9.488500095,1.6634,-0.0543,1.664286048,7.7,1.59,7.862448728,10.7434,1.1157,10.80117725,0,0,0,9.08,1.17,9.155069634
06/02/2020 10:00,8.8546,1.3662,8.959377411,2.2646,-0.1538,2.269816645,6.59,1.52,6.763024471,10.1146,0.9262,10.15691782,0,0,0,7.85,1.08,7.923944725
06/02/2020 10:30,6.841,1.1982,6.945139613,2.761,-0.2618,2.773384258,4.08,1.46,4.333358974,7.911,0.8182,7.953198868,0,0,0,5.15,1.08,5.262024325
06/02/2020 11:00,5.6686,0.7513,5.718170831,3.9186,-0.3487,3.934084093,1.75,1.1,2.067002661,6.3186,0.3613,6.328921207,0,0,0,2.4,0.71,2.502818411
06/02/2020 11:30,4.9358,0.6798,4.982393971,5.4258,-0.4202,5.442046828,-0.49,1.1,1.20420098,5.7258,0.3498,5.736475022,0,0,0,0.3,0.77,0.826377638
06/02/2020 12:00,4.3961,0.528,4.427694571,6.2261,-0.502,6.246304925,-1.83,1.03,2.09995238,4.4661,0.268,4.474133794,0,0,0,-1.76,0.77,1.921067412
06/02/2020 12:30,3.7133,-0.0794,3.714148792,7.7133,-0.6494,7.740588947,-4,0.57,4.040408395,3.6633,-0.1094,3.664933185,0,0,0,-4.05,0.54,4.085841407
06/02/2020 13:00,3.8537,-0.126,3.855759288,7.9037,-0.696,7.934285708,-4.05,0.57,4.089914425,3.7637,-0.156,3.766931601,0,0,0,-4.14,0.54,4.175068862
06/02/2020 13:30,4.2569,-0.0935,4.257926709,7.6069,-0.6635,7.635781549,-3.35,0.57,3.398146554,4.2069,-0.1235,4.208712376,0,0,0,-3.4,0.54,3.442615285
06/02/2020 14:00,3.7759,-0.0534,3.776277581,7.5559,-0.6234,7.581573212,-3.78,0.57,3.822734623,3.7459,-0.6234,3.797419436,0,0,0,-3.81,0,3.81
06/02/2020 14:30,4.0374,0.087,4.038337252,7.0174,-0.543,7.038377069,-2.98,0.63,3.045866051,4.0874,-0.003,4.087401101,0,0,0,-2.93,0.54,2.979345566
06/02/2020 15:00,4.4241,0.6021,4.464883562,5.8241,-0.3979,5.837676355,-1.4,1,1.720465053,4.4841,0.3221,4.495653592,0,0,0,-1.34,0.72,1.52118375
06/02/2020 15:30,5.6344,1.026,5.727053288,4.5844,-0.284,4.593188365,1.05,1.31,1.678868667,6.0244,0.736,6.069191986,0,0,0,1.44,1.02,1.76465294
06/02/2020 16:00,6.356,1.3119,6.489978244,3.266,-0.1781,3.270852429,3.09,1.49,3.430481016,7.236,0.9719,7.300978401,0,0,0,3.97,1.15,4.133206987
06/02/2020 16:30,7.8124,1.5834,7.971245155,2.0424,-0.0866,2.044235143,5.77,1.67,6.006812799,9.0224,1.1834,9.099677869,0,0,0,6.98,1.27,7.094596535
06/02/2020 17:00,9.0952,1.7264,9.257597961,1.0552,-0.0236,1.055463879,8.04,1.75,8.228250118,10.5952,1.2464,10.66826021,0,0,0,9.54,1.27,9.624162301
06/02/2020 17:30,10.1893,1.7055,10.33104858,0.6793,0.0255,0.679778449,9.51,1.68,9.657251162,11.8493,1.2255,11.91250439,0,0,0,11.17,1.2,11.23427345
06/02/2020 18:00,11.1088,2.8897,11.47849309,0.5788,0.0197,0.579135157,10.53,2.87,10.91411013,13.1588,-1.3703,13.22995614,0,0,0,12.58,-1.39,12.65655956
06/02/2020 18:30,11.358,4.0599,12.06179721,0.578,0.0199,0.578342468,10.78,4.04,11.51216748,13.668,-3.3301,14.06782819,0,0,0,13.09,-3.35,13.51186886
06/02/2020 19:00,11.0246,4.2,11.79753386,0.6546,0.02,0.654905459,10.37,4.18,11.18075579,13.2846,-3.19,13.66223617,0,0,0,12.63,-3.21,13.03153867
06/02/2020 19:30,10.6085,4.3044,11.4484991,0.7085,0.0144,0.708646322,9.9,4.29,10.7895366,12.8085,-3.0556,13.16792936,0,0,0,12.1,-3.07,12.48338496
06/02/2020 20:00,10.0652,4.6874,11.10315135,0.7252,0.0074,0.725237754,9.34,4.68,10.44691342,12.2052,-2.6326,12.48589163,0,0,0,11.48,-2.64,11.77964346
06/02/2020 20:30,9.6339,4.7938,10.76069457,0.7039,-0.0062,0.703927304,8.93,4.8,10.13828881,11.7139,-2.5162,11.98109827,0,0,0,11.01,-2.51,11.29248423
06/02/2020 21:00,9.1487,4.8252,10.34317489,0.7887,-0.0148,0.788838849,8.36,4.84,9.659979296,11.1387,-2.4548,11.40599319,0,0,0,10.35,-2.44,10.63372465
06/02/2020 21:30,8.5586,4.9566,9.890273885,0.7886,-0.0134,0.788713839,7.77,4.97,9.223545956,10.4786,-2.3934,10.74846136,0,0,0,9.69,-2.38,9.978000802
06/02/2020 22:00,7.8799,5.1381,9.40706626,0.8099,-0.0219,0.810196038,7.07,5.16,8.752742427,9.6999,-2.2319,9.953363131,0,0,0,8.89,-2.21,9.160578584
06/02/2020 22:30,7.1795,4.7577,8.612835163,1.1095,-0.0423,1.110306057,6.07,4.8,7.738533453,8.8395,-2.6223,9.220261251,0,0,0,7.73,-2.58,8.149190144
06/02/2020 23:00,6.5345,4.0938,7.710958999,1.1645,-0.0362,1.165062526,5.37,4.13,6.774496291,8.0845,-3.2762,8.723108774,0,0,0,6.92,-3.24,7.64094235
06/02/2020 23:30,6.0599,1.3394,6.20615665,1.0999,-0.0306,1.100325575,4.96,1.37,5.145726382,7.1999,0.9194,7.25836458,0,0,0,6.1,0.95,6.173532214
07/02/2020 00:00,5.7301,1.3422,5.885197265,1.1001,-0.0278,1.100451203,4.63,1.37,4.8284366,6.8301,1.0422,6.909156739,0,0,0,5.73,1.07,5.82904795
07/02/2020 00:30,5.9881,1.3442,6.137117829,1.0981,-0.0258,1.098403045,4.89,1.37,5.078287113,7.1281,1.0442,7.204176792,0,0,0,6.03,1.07,6.124197907
07/02/2020 01:00,6.5586,1.2791,6.682165126,1.1786,-0.0409,1.179309446,5.38,1.32,5.53956677,7.7586,0.9491,7.816435554,0,0,0,6.58,0.99,6.654058912
07/02/2020 01:30,6.7131,1.2981,6.837453855,1.0331,-0.0219,1.033332096,5.68,1.32,5.831363477,7.9531,0.9681,8.011804867,0,0,0,6.92,0.99,6.990457782
07/02/2020 02:00,6.5354,1.2895,6.66140101,1.1454,-0.0305,1.145806009,5.39,1.32,5.549279232,7.7454,1.0395,7.814843659,0,0,0,6.6,1.07,6.686172298
07/02/2020 02:30,6.4215,1.3647,6.564911906,1.1015,-0.0253,1.101790515,5.32,1.39,5.498590729,7.6215,1.0447,7.692766755,0,0,0,6.52,1.07,6.607215752
07/02/2020 03:00,6.2899,1.3575,6.434722081,1.1299,-0.0325,1.130367312,5.16,1.39,5.343940494,7.4699,1.0375,7.541605417,0,0,0,6.34,1.07,6.429657845
07/02/2020 03:30,6.05,1.3547,6.199815488,1.17,-0.0353,1.170532396,4.88,1.39,5.074100906,7.19,1.0747,7.269874833,0,0,0,6.02,1.11,6.12147858
07/02/2020 04:00,5.9284,1.4041,6.092407026,1.0484,-0.0359,1.049014476,4.88,1.44,5.088025157,7.0684,1.0741,7.149543298,0,0,0,6.02,1.11,6.12147858
07/02/2020 04:30,5.6875,1.4008,5.857465057,1.1575,-0.0392,1.158163585,4.53,1.44,4.753367228,6.7875,1.1408,6.882701569,0,0,0,5.63,1.18,5.752329963
07/02/2020 05:00,5.6071,1.2904,5.753668618,1.3071,-0.0596,1.308458089,4.3,1.35,4.506939094,6.6571,1.0204,6.73484941,0,0,0,5.35,1.08,5.45792085
07/02/2020 05:30,5.6889,3.1791,6.516921054,1.3189,-0.0709,1.320804308,4.37,3.25,5.446044436,6.9389,-1.0109,7.012150314,0,0,0,5.62,-0.94,5.698069849
07/02/2020 06:00,5.9945,4.0092,7.211637462,1.2945,-0.0608,1.295927039,4.7,4.07,6.217306491,7.4045,-3.0608,8.012185525,0,0,0,6.11,-3,6.80676869
07/02/2020 06:30,6.6902,3.8975,7.742692186,1.2302,-0.0625,1.231786625,5.46,3.96,6.744864713,8.2002,-3.2125,8.807010633,0,0,0,6.97,-3.15,7.648751532
07/02/2020 07:00,7.333,4.4491,8.57714287,1.193,-0.0509,1.194085345,6.14,4.5,7.612463465,8.963,-2.6209,9.33833421,0,0,0,7.77,-2.57,8.183996579
07/02/2020 07:30,8.2691,3.4057,8.942975305,1.3591,-0.0443,1.35982179,6.91,3.45,7.723380089,9.8791,-1.2143,9.953448714,0,0,0,8.52,-1.17,8.599959302
07/02/2020 08:00,8.7292,1.2447,8.817494583,1.4392,-0.0653,1.440680648,7.29,1.31,7.406767176,10.1192,-2.9953,10.55320002,0,0,0,8.68,-2.93,9.161184421
07/02/2020 08:30,8.9829,0.5015,8.996888054,1.6129,-0.0785,1.614809171,7.37,0.58,7.392787025,10.2929,-0.0785,10.29319934,0,0,0,8.68,0,8.68
07/02/2020 09:00,8.8768,0.486,8.890094164,1.8668,-0.094,1.869165118,7.01,0.58,7.033953369,10.1368,-0.094,10.13723583,0,0,0,8.27,0,8.27
07/02/2020 09:30,8.3605,0.4655,8.37344914,2.3105,-0.1145,2.313335363,6.05,0.58,6.077738066,9.5305,-0.1145,9.53118778,0,0,0,7.22,0,7.22
07/02/2020 10:00,8.3603,0.4487,8.372332278,2.7703,-0.1313,2.773409775,5.59,0.58,5.620008897,9.4403,-0.1313,9.441213046,0,0,0,6.67,0,6.67
07/02/2020 10:30,6.6261,3.1919,7.354823371,4.4161,-0.2281,4.421986976,2.21,3.42,4.071916011,7.2561,-2.7781,7.769737886,0,0,0,2.84,-2.55,3.816818046
07/02/2020 11:00,6.4041,3.6491,7.370782022,5.5341,-0.3109,5.54282614,0.87,3.96,4.054442008,6.9041,-3.2409,7.626927928,0,0,0,1.37,-2.93,3.23447059
07/02/2020 11:30,6.6541,3.6333,7.581419109,5.1841,-0.3267,5.194384054,1.47,3.96,4.224038352,7.0841,-3.2567,7.796830619,0,0,0,1.9,-2.93,3.4921197
07/02/2020 12:00,8.1642,4.1132,9.141803754,3.0742,-0.1668,3.078721793,5.09,4.28,6.650300745,9.4642,-2.8568,9.885969243,0,0,0,6.39,-2.69,6.933123394
07/02/2020 12:30,8.9359,4.1317,9.844859252,2.1159,-0.1483,2.121090686,6.82,4.28,8.051757572,10.4859,-2.7883,10.85028643,0,0,0,8.37,-2.64,8.776474235
07/02/2020 13:00,9.5408,0.5056,9.554187354,1.5308,-0.0644,1.532154039,8.01,0.57,8.030255289,10.8908,-2.4944,11.1728043,0,0,0,9.36,-2.43,9.670289551
07/02/2020 13:30,9.52,0.5082,9.533554806,1.51,-0.0618,1.51126412,8.01,0.57,8.030255289,10.87,-1.2518,10.94184186,0,0,0,9.36,-1.19,9.435343131
07/02/2020 14:00,9.4411,0.5089,9.454805573,1.3511,-0.0611,1.352480839,8.09,0.57,8.110055487,10.8211,-0.0611,10.8212725,0,0,0,9.47,0,9.47
07/02/2020 14:30,8.9778,1.2256,9.061069926,1.5078,-0.0644,1.509174675,7.47,1.29,7.580567261,10.3178,0.9156,10.35834544,0,0,0,8.81,0.98,8.864338667
07/02/2020 15:00,8.9171,1.3364,9.016686607,1.5671,-0.0736,1.568827387,7.35,1.41,7.484022982,10.2471,0.9064,10.28710938,0,0,0,8.68,0.98,8.735147394
07/02/2020 15:30,9.0499,1.3404,9.148626245,1.5599,-0.0696,1.561451943,7.49,1.41,7.62156152,10.3999,0.9104,10.43967184,0,0,0,8.84,0.98,8.894155384
07/02/2020 16:00,9.2881,1.3556,9.386503767,1.4781,-0.0544,1.47910073,7.81,1.41,7.936258564,10.6581,0.9256,10.69821625,0,0,0,9.18,0.98,9.232161177
07/02/2020 16:30,9.4098,1.357,9.507143895,1.4898,-0.053,1.490742446,7.92,1.41,8.044532305,10.8198,0.927,10.85943834,0,0,0,9.33,0.98,9.381327198
07/02/2020 17:00,9.9743,1.3776,10.06898417,1.3843,-0.0324,1.384679114,8.59,1.41,8.704952613,11.4543,0.9476,11.49343005,0,0,0,10.07,0.98,10.11757382
07/02/2020 17:30,10.6259,1.146,10.68751921,1.4059,-0.044,1.406588358,9.22,1.19,9.296477828,12.1259,0.686,12.14528908,0,0,0,10.72,0.73,10.74482666
07/02/2020 18:00,11.0245,1.1233,11.08157945,1.4645,-0.0667,1.466018124,9.56,1.19,9.633779113,12.5645,0.6633,12.58199615,0,0,0,11.1,0.73,11.1239786
07/02/2020 18:30,11.088,1.1244,11.14486516,1.528,-0.0656,1.529407519,9.56,1.19,9.633779113,12.628,0.6644,12.64546604,0,0,0,11.1,0.73,11.1239786
07/02/2020 19:00,10.6734,1.2362,10.74475025,1.5634,-0.0638,1.564701249,9.11,1.3,9.202287759,12.1634,0.7562,12.18688385,0,0,0,10.6,0.82,10.63166967
07/02/2020 19:30,10.1707,2.9122,10.57941621,1.5707,-0.0678,1.572162628,8.6,2.98,9.101670176,11.9007,-1.3278,11.97454439,0,0,0,10.33,-1.26,10.40656043
07/02/2020 20:00,9.6641,4.3217,10.58640259,1.5741,-0.0683,1.575581067,8.09,4.39,9.204357664,11.5541,-3.0083,11.93930885,0,0,0,9.98,-2.94,10.40403768
07/02/2020 20:30,9.1424,4.4009,10.14649686,1.5624,-0.0691,1.563927291,7.58,4.47,8.79984659,10.9624,-2.9191,11.34439767,0,0,0,9.4,-2.85,9.822550585
07/02/2020 21:00,8.6765,4.4757,9.762865498,1.5865,-0.0743,1.58823888,7.09,4.55,8.424405024,10.4265,-2.8243,10.8022485,0,0,0,8.84,-2.75,9.257866925
07/02/2020 21:30,8.1339,4.6199,9.354346862,1.5939,-0.0901,1.596444556,6.54,4.71,8.059509911,9.8339,-2.7401,10.20851298,0,0,0,8.24,-2.65,8.65563978
07/02/2020 22:00,7.7561,3.9566,8.706995508,1.5661,-0.0834,1.568319091,6.19,4.04,7.391731867,9.3861,-3.4434,9.997793595,0,0,0,7.82,-3.36,8.511286624
07/02/2020 22:30,7.4598,3.5689,8.269562458,1.4798,-0.0611,1.481060853,5.98,3.63,6.995519995,9.0398,-3.8111,9.810324523,0,0,0,7.56,-3.75,8.438963206
07/02/2020 23:00,6.6797,1.3463,6.814023465,1.4997,-0.0537,1.500661114,5.18,1.4,5.365855011,7.8197,0.4063,7.830248258,0,0,0,6.32,0.46,6.336718394
07/02/2020 23:30,6.1432,1.146,6.249177725,1.5432,-0.064,1.544526542,4.6,1.21,4.756479791,7.1932,0.856,7.243953495,0,0,0,5.65,0.92,5.724412634
08/02/2020 00:00,5.7959,1.1419,5.907316855,1.5359,-0.0681,1.537408996,4.26,1.21,4.428509907,6.8059,0.8519,6.859009289,0,0,0,5.27,0.92,5.349700926
08/02/2020 00:30,6.0827,1.1384,6.188311066,1.5927,-0.0716,1.594308581,4.49,1.21,4.650182792,7.1027,0.8484,7.153190187,0,0,0,5.51,0.92,5.586277831
08/02/2020 01:00,6.7307,1.1376,6.8261597,1.5907,-0.0724,1.592346774,5.14,1.21,5.28050187,7.8307,0.8476,7.876438805,0,0,0,6.24,0.92,6.307455906
08/02/2020 01:30,6.8133,1.1408,6.908146027,1.5533,-0.0692,1.554840677,5.26,1.21,5.397378994,7.9233,0.8008,7.963665207,0,0,0,6.37,0.87,6.429136801
08/02/2020 02:00,6.5055,1.9953,6.804612578,1.5255,-0.0647,1.526871422,4.98,2.06,5.389248556,7.6655,0.3153,7.671981774,0,0,0,6.14,0.38,6.151747719
08/02/2020 02:30,6.0132,5.3179,8.027367853,1.4032,-0.0521,1.404166888,4.61,5.37,7.077358264,7.3932,-1.6921,7.584366068,0,0,0,5.99,-1.64,6.210450869
08/02/2020 03:00,6.0421,5.1354,7.929647254,1.2721,-0.0246,1.272337836,4.77,5.16,7.026983706,7.4421,-1.8546,7.669706224,0,0,0,6.17,-1.83,6.435666244
08/02/2020 03:30,5.8795,5.1481,7.814822702,1.1495,-0.0119,1.149561595,4.73,5.16,6.999892856,7.2695,-1.8419,7.499215016,0,0,0,6.12,-1.83,6.387746081
08/02/2020 04:00,5.7357,5.2295,7.761824833,1.0057,0.0095,1.005744868,4.73,5.22,7.044238781,7.1257,-1.7605,7.339956454,0,0,0,6.12,-1.77,6.370816274
08/02/2020 04:30,5.5534,5.1518,7.575044211,1.0534,-0.0082,1.053431915,4.5,5.16,6.846575786,6.9334,-1.8982,7.188546362,0,0,0,5.88,-1.89,6.176285291
08/02/2020 05:00,5.6139,4.1871,7.003404859,1.1139,-0.0029,1.113903775,4.5,4.19,6.148666522,6.9939,-2.8329,7.545857116,0,0,0,5.88,-2.83,6.525588096
08/02/2020 05:30,5.6913,4.3655,7.172759995,1.0313,0.0055,1.031314666,4.66,4.36,6.381629886,7.1013,-2.7145,7.602431975,0,0,0,6.07,-2.72,6.651563726
08/02/2020 06:00,5.8134,5.1395,7.759515437,0.8534,0.0195,0.853622756,4.96,5.12,7.128534211,7.2634,-1.8905,7.505396046,0,0,0,6.41,-1.91,6.68851254
08/02/2020 06:30,6.0223,4.911,7.770844117,1.1123,0.001,1.11230045,4.91,4.91,6.943788591,7.4723,-2.019,7.740260221,0,0,0,6.36,-2.02,6.673080248
08/02/2020 07:00,6.4114,4.6821,7.939024523,1.0514,0.0021,1.051402097,5.36,4.68,7.115616628,7.8914,-1.5179,8.036057141,0,0,0,6.84,-1.52,7.006853788
08/02/2020 07:30,6.9757,2.0847,7.280546997,1.0357,-0.0053,1.035713561,5.94,2.09,6.296959584,8.2157,1.7247,8.394779126,0,0,0,7.18,1.73,7.385478996
08/02/2020 08:00,7.5141,1.1449,7.600821983,0.8541,-0.0051,0.854115226,6.66,1.15,6.758557538,8.8141,0.8149,8.85169028,0,0,0,7.96,0.82,8.002124718
08/02/2020 08:30,8.1343,1.0366,8.200083905,0.7743,0.0066,0.774328128,7.36,1.03,7.431722546,9.5043,0.6766,9.528352746,0,0,0,8.73,0.67,8.755672447
08/02/2020 09:00,7.6691,0.8889,7.720442864,1.6691,-0.0311,1.669389715,6,0.92,6.070123557,8.8891,0.5389,8.905420373,0,0,0,7.22,0.57,7.24246505
08/02/2020 09:30,6.7855,0.503,6.804117816,3.3155,-0.147,3.318757185,3.47,0.65,3.53035409,7.6755,0.423,7.687147016,0,0,0,4.36,0.57,4.397101318
08/02/2020 10:00,6.2806,0.2587,6.285925711,4.7306,-0.2813,4.738956219,1.55,0.54,1.641371378,6.8806,-0.8213,6.929443704,0,0,0,2.15,-0.54,2.21677694
08/02/2020 10:30,4.7763,3.5481,5.94996263,6.0563,-0.3719,6.067707912,-1.28,3.92,4.12368767,5.1763,-2.9519,5.958841775,0,0,0,-0.88,-2.58,2.725949376
08/02/2020 11:00,4.877,3.2469,5.858966514,6.727,-0.5131,6.746539899,-1.85,3.76,4.1904773,5.057,-3.6931,6.261967471,0,0,0,-1.67,-3.18,3.59183797
08/02/2020 11:30,3.2545,3.1936,4.559698588,7.1945,-0.5664,7.216760992,-3.94,3.76,5.446209691,3.3045,-3.7464,4.995521315,0,0,0,-3.89,-3.18,5.02439051
08/02/2020 12:00,2.9453,2.5673,3.907150033,8.3453,-0.7027,8.374832499,-5.4,3.27,6.312915333,2.7253,-3.9727,4.817634833,0,0,0,-5.62,-3.27,6.502099661
08/02/2020 12:30,2.29,0.3123,2.311196939,7.99,-0.6677,8.017850291,-5.7,0.98,5.783632077,2.06,0.1323,2.064244,0,0,0,-5.93,0.8,5.983719579
08/02/2020 13:00,4.5636,0.3166,4.574568889,7.7836,-0.6634,7.811819796,-3.22,0.98,3.365828278,4.4836,0.1366,4.485680385,0,0,0,-3.3,0.8,3.395585369
08/02/2020 13:30,3.2734,1.181,3.47992939,6.0434,-0.409,6.057224163,-2.77,1.59,3.193900437,3.3934,0.951,3.524140258,0,0,0,-2.65,1.36,2.978607057
08/02/2020 14:00,6.082,1.6391,6.298997762,4.112,-0.2809,4.121583289,1.97,1.92,2.750872589,6.742,1.3591,6.877624358,0,0,0,2.63,1.64,3.099435432
08/02/2020 14:30,6.734,1.9231,7.003218518,2.944,-0.1769,2.949310023,3.79,2.1,4.332908954,7.654,1.6131,7.822135745,0,0,0,4.71,1.79,5.03867046
08/02/2020 15:00,6.9864,2.0033,7.267943027,2.5564,-0.1467,2.560605758,4.43,2.15,4.924164904,7.9764,1.6433,8.143917476,0,0,0,5.42,1.79,5.707933076
08/02/2020 15:30,7.3142,2.0256,7.589504398,2.3342,-0.1244,2.337512567,4.98,2.15,5.424287972,8.3742,1.7256,8.550141578,0,0,0,6.04,1.85,6.31696921
08/02/2020 16:00,7.3748,2.0359,7.65065774,2.2648,-0.1141,2.267672342,5.11,2.15,5.543879508,8.4348,1.7359,8.611573599,0,0,0,6.17,1.85,6.441381839
08/02/2020 16:30,8.0543,2.0639,8.314531358,1.8943,-0.0861,1.896255705,6.16,2.15,6.524423346,9.2443,1.7139,9.401836826,0,0,0,7.35,1.8,7.567198953
08/02/2020 17:00,8.8664,4.2452,9.830298673,1.6564,-0.0448,1.657005733,7.21,4.29,8.389767577,10.5264,-1.8848,10.6938098,0,0,0,8.87,-1.84,9.058835466
08/02/2020 17:30,9.8546,2.7295,10.22562034,1.5546,-0.0505,1.555420011,8.3,2.78,8.753193703,11.4746,-2.1705,11.67807841,0,0,0,9.92,-2.12,10.14400315
08/02/2020 18:00,10.6413,0.4537,10.65096753,1.5513,-0.0863,1.553698613,9.09,0.54,9.106025478,12.1713,-0.6263,12.18740314,0,0,0,10.62,-0.54,10.63371995
08/02/2020 18:30,10.4707,2.4534,10.75428891,1.5707,-0.0966,1.573667706,8.9,2.55,9.258104558,12.0807,-3.1266,12.47873952,0,0,0,10.51,-3.03,10.93805284
08/02/2020 19:00,10.3012,3.2606,10.80491711,1.5712,-0.0794,1.573204945,8.73,3.34,9.347111853,12.1912,-4.0994,12.86197643,0,0,0,10.62,-4.02,11.35538639
08/02/2020 19:30,9.8222,2.4915,10.13327119,1.5722,-0.0785,1.574158534,8.25,2.57,8.641030031,11.4922,-2.1485,11.6913093,0,0,0,9.92,-2.07,10.1336716
08/02/2020 20:00,9.3302,1.3339,9.425068766,1.5702,-0.0561,1.571201849,7.76,1.39,7.883508102,10.7102,0.9339,10.75083965,0,0,0,9.14,0.99,9.193459632
08/02/2020 20:30,8.8717,1.4614,8.991259692,1.4817,-0.0586,1.482858338,7.39,1.52,7.544700127,10.2117,1.0714,10.26775121,0,0,0,8.73,1.13,8.802829091
08/02/2020 21:00,8.4844,1.5388,8.622815596,1.4444,-0.0512,1.445307165,7.04,1.59,7.217319447,9.7744,1.1788,9.845225482,0,0,0,8.33,1.23,8.420320659
08/02/2020 21:30,7.803,1.8427,8.017627597,1.523,-0.0473,1.523734324,6.28,1.89,6.558239093,9.043,1.5327,9.171969161,0,0,0,7.52,1.58,7.684191565
08/02/2020 22:00,7.4446,1.9249,7.689428403,1.3946,-0.0451,1.395329054,6.05,1.97,6.362656678,8.6646,1.5949,8.810164537,0,0,0,7.27,1.64,7.45268408
08/02/2020 22:30,7.2579,2.0578,7.54398126,1.0579,-0.0522,1.05918707,6.2,2.11,6.549206059,8.4979,1.7078,8.667807407,0,0,0,7.44,1.76,7.645338449
08/02/2020 23:00,6.9124,1.1105,7.001034496,1.0824,-0.0495,1.083531269,5.83,1.16,5.944282968,8.0924,0.7705,8.128997971,0,0,0,7.01,0.82,7.057797107
08/02/2020 23:30,6.3951,1.1025,6.489438362,1.0851,-0.0575,1.086622409,5.31,1.16,5.435227686,7.5251,0.8225,7.569916529,0,0,0,6.44,0.88,6.499846152
09/02/2020 00:00,6.1247,2.2825,6.536188212,0.9147,-0.0575,0.916505505,5.21,2.34,5.711365861,7.3547,0.0025,7.354700425,0,0,0,6.44,0.06,6.440279497
09/02/2020 00:30,5.9989,4.9606,7.784237507,1.0789,-0.0494,1.080030356,4.92,5.01,7.021858728,7.4289,-2.1094,7.722572342,0,0,0,6.35,-2.06,6.675784598
09/02/2020 01:00,6.4716,4.8943,8.113925009,1.2416,-0.0357,1.242113139,5.23,4.93,7.187336085,7.9516,-2.0357,8.208045873,0,0,0,6.71,-2,7.001721217
09/02/2020 01:30,6.478,4.8909,8.116981385,1.298,-0.0391,1.298588776,5.18,4.93,7.15103489,7.958,-2.0391,8.215089337,0,0,0,6.66,-2,6.953819095
09/02/2020 02:00,6.455,3.0529,7.140533832,1.195,-0.0371,1.195575765,5.26,3.09,6.100467195,7.725,0.3729,7.733995048,0,0,0,6.53,0.41,6.542858702
09/02/2020 02:30,6.2641,1.9706,6.566750579,1.2841,-0.0394,1.284704312,4.98,2.01,5.370335185,7.3841,1.6906,7.575160802,0,0,0,6.1,1.73,6.340575684
09/02/2020 03:00,6.041,1.9706,6.35428559,1.441,-0.0394,1.441538539,4.6,2.01,5.019970119,7.121,1.6906,7.318932255,0,0,0,5.68,1.73,5.937617367
09/02/2020 03:30,5.8354,1.9705,6.159120344,1.3854,-0.0395,1.38596299,4.45,2.01,4.882888489,6.8854,1.6905,7.089888815,0,0,0,5.5,1.73,5.765665616
09/02/2020 04:00,5.632,1.9097,5.946963771,1.322,-0.0403,1.322614112,4.31,1.95,4.730602499,6.682,1.6397,6.880242735,0,0,0,5.36,1.68,5.617116698
09/02/2020 04:30,5.6719,1.0361,5.765756916,1.2619,-0.0339,1.262355267,4.41,1.07,4.53795108,6.7019,0.7661,6.745544664,0,0,0,5.44,0.8,5.498508889
09/02/2020 05:00,5.4202,1.9436,5.758137633,1.2602,-0.0364,1.260725585,4.16,1.98,4.607168328,6.4402,1.6736,6.654104974,0,0,0,5.18,1.71,5.454951879
09/02/2020 05:30,5.4228,1.8787,5.739013289,1.2628,-0.0413,1.26347518,4.16,1.92,4.58170274,6.4428,1.6087,6.640601443,0,0,0,5.18,1.65,5.436441851
09/02/2020 06:00,5.7502,1.6031,5.969483198,1.0002,-0.0469,1.001298981,4.75,1.65,5.028419235,6.8202,1.3231,6.947353572,0,0,0,5.82,1.37,5.979071834
09/02/2020 06:30,6.3044,0.8015,6.3551445,1.0344,-0.0485,1.035536388,5.27,0.85,5.338108279,7.4144,0.5215,7.432717512,0,0,0,6.38,0.57,6.405411774
09/02/2020 07:00,6.6589,0.8053,6.70741808,0.8489,-0.0447,0.850076055,5.81,0.85,5.871848091,7.8189,0.5253,7.836525844,0,0,0,6.97,0.57,6.993268192
09/02/2020 07:30,7.0368,0.7366,7.075247967,0.8168,-0.0534,0.818543707,6.22,0.79,6.269968102,8.2568,0.5166,8.272945171,0,0,0,7.44,0.57,7.461802731
09/02/2020 08:00,7.1311,0.7318,7.168550652,0.8511,-0.0582,0.853087598,6.28,0.79,6.329494451,8.3411,0.5118,8.356786969,0,0,0,7.49,0.57,7.511657607
09/02/2020 08:30,7.689,0.6471,7.71618166,0.849,-0.0529,0.850646466,6.84,0.7,6.875725416,8.949,0.5171,8.963927343,0,0,0,8.1,0.57,8.120030788
09/02/2020 09:00,8.0706,0.6554,8.097168241,0.8406,-0.0446,0.841782347,7.23,0.7,7.263807542,9.3806,0.5254,9.395302098,0,0,0,8.54,0.57,8.55900111
09/02/2020 09:30,8.4448,1.167,8.525053433,0.8848,-0.043,0.885844253,7.56,1.21,7.656219694,9.8048,1.127,9.869358239,0,0,0,8.92,1.17,8.996404837
09/02/2020 10:00,8.82,1.8969,9.021675543,1.05,-0.0831,1.053283253,7.77,1.98,8.018310296,10.33,-0.9131,10.37027732,0,0,0,9.28,-0.83,9.317043522
09/02/2020 10:30,9.0809,4.1705,9.992788152,1.1109,-0.0695,1.113071902,7.97,4.24,9.027651965,10.8609,-3.0195,11.27282259,0,0,0,9.75,-2.95,10.18651069
09/02/2020 11:00,9.3792,3.5478,10.0277753,1.3692,-0.0722,1.371102286,8.01,3.62,8.790022753,11.1192,-3.6722,11.70989588,0,0,0,9.75,-3.6,10.39338732
09/02/2020 11:30,9.6831,3.1038,10.16838237,1.2031,-0.0762,1.205510701,8.48,3.18,9.05664397,11.5031,-4.1362,12.22413433,0,0,0,10.3,-4.06,11.07129622
09/02/2020 12:00,9.8459,2.9656,10.28282695,1.4359,-0.0844,1.438378313,8.41,3.05,8.945982338,11.6559,-4.2444,12.40463366,0,0,0,10.22,-4.16,11.0342195
09/02/2020 12:30,9.8206,2.9419,10.25177838,1.5206,-0.1081,1.524437591,8.3,3.05,8.842652317,11.6006,-4.3281,12.38169496,0,0,0,10.08,-4.22,10.9277079
09/02/2020 13:00,9.4252,2.9477,9.875390136,1.6952,-0.1023,1.698283937,7.73,3.05,8.309957882,11.1552,-4.2823,11.94891545,0,0,0,9.46,-4.18,10.34234016
09/02/2020 13:30,9.3747,2.6204,9.734038024,2.6047,-0.1596,2.609585072,6.77,2.78,7.318558601,10.8547,-4.6096,11.79291839,0,0,0,8.25,-4.45,9.373633234
09/02/2020 14:00,9.1532,2.3721,9.45557659,3.6532,-0.2779,3.66375472,5.5,2.65,6.105120801,10.3832,-4.8279,11.45074062,0,0,0,6.73,-4.55,8.123755289
09/02/2020 14:30,7.5711,3.3413,8.275617252,3.1911,-0.2187,3.198585453,4.38,3.56,5.644289149,8.7611,-3.6987,9.509850414,0,0,0,5.57,-3.48,6.56774695
09/02/2020 15:00,8.3276,3.7182,9.119974397,2.7776,-0.1618,2.782308574,5.55,3.88,6.771772294,9.5976,-2.1518,9.835861376,0,0,0,6.82,-1.99,7.104400045
09/02/2020 15:30,7.81,3.2984,8.477944477,3.58,-0.2216,3.586851901,4.23,3.52,5.50302644,8.93,-3.6616,9.651539492,0,0,0,5.35,-3.44,6.360510986
09/02/2020 16:00,7.57,3.4169,8.305426275,3.43,-0.2431,3.438604021,4.14,3.66,5.525866448,8.72,-3.5531,9.416098959,0,0,0,5.29,-3.31,6.24020833
09/02/2020 16:30,8.9455,4.0647,9.825668239,1.4255,-0.0753,1.427487422,7.52,4.14,8.584287973,10.6555,-2.9253,11.04975386,0,0,0,9.23,-2.85,9.659989648
09/02/2020 17:00,9.069,4.1651,9.979720387,1.639,-0.0749,1.64071052,7.43,4.24,8.554677083,10.759,-2.8149,11.12113947,0,0,0,9.12,-2.74,9.522709698
09/02/2020 17:30,10.1085,1.7446,10.25794333,1.0885,-0.0254,1.088796312,9.02,1.77,9.192023716,11.6585,0.6746,11.678001,0,0,0,10.57,0.7,10.59315345
09/02/2020 18:00,10.591,1.525,10.70022925,0.961,-0.025,0.961325127,9.63,1.55,9.753942793,12.201,1.055,12.2465271,0,0,0,11.24,1.08,11.29176691
09/02/2020 18:30,10.8101,3.8063,11.46063618,1.0201,-0.0537,1.021512457,9.79,3.86,10.52348326,12.8801,-2.9837,13.22117399,0,0,0,11.86,-2.93,12.21656662
09/02/2020 19:00,10.6626,4.1137,11.42862925,0.8726,-0.0563,0.874414347,9.79,4.17,10.64109957,12.7326,-3.2563,13.14239675,0,0,0,11.86,-3.2,12.28411983
09/02/2020 19:30,10.1032,4.1729,10.93104499,1.0432,-0.0671,1.045355753,9.06,4.24,10.00305953,12.1032,-3.2171,12.52346528,0,0,0,11.06,-3.15,11.49983043
09/02/2020 20:00,9.4962,4.3572,10.44811018,1.0462,-0.0628,1.048083146,8.45,4.42,9.536188966,11.4262,-3.0428,11.82441027,0,0,0,10.38,-2.98,10.79929627
09/02/2020 20:30,9.0792,4.4756,10.12239438,0.9592,-0.0644,0.961359454,8.12,4.54,9.303010266,10.9692,-2.8944,11.34464191,0,0,0,10.01,-2.83,10.4023555
09/02/2020 21:00,8.6937,3.8998,9.52831883,1.0137,-0.0702,1.016127812,7.68,3.97,8.645420753,10.4937,-3.5402,11.07478017,0,0,0,9.48,-3.47,10.09511268
09/02/2020 21:30,8.1729,3.5127,8.895805512,1.2529,-0.0573,1.254209592,6.92,3.57,7.786610302,9.8429,-3.8273,10.56081937,0,0,0,8.59,-3.77,9.38088482
09/02/2020 22:00,7.7838,2.6686,8.228545947,0.9938,-0.0614,0.995694933,6.79,2.73,7.318264822,9.3038,-2.0614,9.529431484,0,0,0,8.31,-2,8.547286119
09/02/2020 22:30,6.8234,1.101,6.911655993,1.3834,-0.049,1.384267517,5.44,1.15,5.560224816,7.9434,0.791,7.98268655,0,0,0,6.56,0.84,6.613561824
09/02/2020 23:00,6.152,1.0948,6.248655139,1.492,-0.0552,1.493020777,4.66,1.15,4.799802079,7.202,0.8548,7.252550382,0,0,0,5.71,0.91,5.782058457
09/02/2020 23:30,5.4438,2.0083,5.80243288,1.4738,-0.0517,1.474706523,3.97,2.06,4.472639042,6.4338,1.7583,6.669737726,0,0,0,4.96,1.81,5.279933712
10/02/2020 00:00,5.3399,1.1873,5.470302853,1.4799,-0.0527,1.48083804,3.86,1.24,4.054281687,6.3199,0.9373,6.389027101,0,0,0,4.84,0.99,4.940212546
10/02/2020 00:30,5.7317,1.1829,5.852489838,1.4917,-0.0571,1.49279245,4.24,1.24,4.417601159,6.7617,0.8829,6.81909813,0,0,0,5.27,0.94,5.353176627
10/02/2020 01:00,6.4883,1.1821,6.59510404,1.3683,-0.0579,1.36952448,5.12,1.24,5.268016705,7.6383,0.8821,7.689065437,0,0,0,6.27,0.94,6.340070978
10/02/2020 01:30,6.4757,1.1863,6.583463995,1.4557,-0.0537,1.456690146,5.02,1.24,5.170880002,7.6257,0.8863,7.677032511,0,0,0,6.17,0.94,6.241193796
10/02/2020 02:00,6.2921,1.1893,6.403511295,1.4621,-0.0507,1.462978776,4.83,1.24,4.98663213,7.4121,0.8893,7.465258261,0,0,0,5.95,0.94,6.023794485
10/02/2020 02:30,6.2321,1.243,6.35485007,1.2721,-0.057,1.273376382,4.96,1.3,5.12753352,7.3721,0.883,7.424792752,0,0,0,6.1,0.94,6.172001296
10/02/2020 03:00,6.1798,1.2452,6.304002782,1.0698,-0.0548,1.071202633,5.11,1.3,5.272769671,7.3198,0.9852,7.385803347,0,0,0,6.25,1.04,6.335937184
10/02/2020 03:30,5.8509,1.2889,5.991184693,1.2109,-0.0511,1.211977731,4.64,1.34,4.829616962,6.9709,0.9889,7.040693859,0,0,0,5.76,1.04,5.853135912
10/02/2020 04:00,5.6378,1.289,5.783278468,1.1978,-0.051,1.198885249,4.44,1.34,4.637801203,6.7578,0.989,6.829786369,0,0,0,5.56,1.04,5.65642997
10/02/2020 04:30,5.4383,1.2907,5.589366098,1.3083,-0.0493,1.309228544,4.13,1.34,4.341946568,6.5283,0.9907,6.603043797,0,0,0,5.22,1.04,5.322593353
10/02/2020 05:00,5.3949,1.291,5.547217952,1.2649,-0.049,1.265848731,4.13,1.34,4.341946568,6.4849,0.991,6.560183611,0,0,0,5.22,1.04,5.322593353
10/02/2020 05:30,5.4871,1.1662,5.609660315,1.4071,-0.0538,1.408128137,4.08,1.22,4.258497388,6.5171,0.8962,6.578431945,0,0,0,5.11,0.95,5.197557118
10/02/2020 06:00,5.8336,1.1078,5.937853973,1.3336,-0.0622,1.335049737,4.5,1.17,4.649612887,6.9136,0.8278,6.962981962,0,0,0,5.58,0.89,5.650530949
10/02/2020 06:30,6.4098,0.9795,6.484208224,1.4598,-0.0605,1.461053144,4.95,1.04,5.058072756,7.5598,0.6595,7.588512126,0,0,0,6.1,0.72,6.142344829
10/02/2020 07:00,7.2956,0.8391,7.343695811,1.3956,-0.0609,1.396928119,5.9,0.9,5.968249325,8.5456,0.4991,8.560162392,0,0,0,7.15,0.56,7.171896541
10/02/2020 07:30,8.148,0.7626,8.183609397,1.378,-0.0474,1.378814984,6.77,0.81,6.818284242,9.478,0.5126,9.491851387,0,0,0,8.1,0.56,8.119334948
10/02/2020 08:00,8.1767,1.2629,8.273653322,1.4767,-0.0371,1.477165969,6.7,1.3,6.824954212,9.5067,1.0729,9.567050711,0,0,0,8.03,1.11,8.106355531
10/02/2020 08:30,8.3534,1.4868,8.48468419,1.8034,-0.0732,1.804884982,6.55,1.56,6.733208745,9.6634,1.0868,9.724321766,0,0,0,7.86,1.16,7.945136877
10/02/2020 09:00,8.2838,1.285,8.38287346,2.2938,-0.115,2.296680962,5.99,1.4,6.151430728,9.5038,0.895,9.54584933,0,0,0,7.21,1.01,7.280398341
10/02/2020 09:30,8.1527,1.2793,8.252461801,2.3527,-0.1207,2.355794087,5.8,1.4,5.966573556,9.3827,0.8893,9.424750065,0,0,0,7.03,1.01,7.102182763
10/02/2020 10:00,8.2713,1.3668,8.38346861,2.0513,-0.1132,2.054421069,6.22,1.48,6.393653103,9.5713,0.9468,9.618015072,0,0,0,7.52,1.06,7.594339998
10/02/2020 10:30,9.1454,1.4213,9.255184215,1.5254,-0.0587,1.52652902,7.62,1.48,7.762396537,10.5954,1.0013,10.6426079,0,0,0,9.07,1.06,9.131730395
10/02/2020 11:00,8.7379,0.9123,8.785396275,2.8679,-0.1177,2.870314216,5.87,1.03,5.9596812,9.7879,0.5623,9.804038336,0,0,0,6.92,0.68,6.953330137
10/02/2020 11:30,6.6136,-1.084,6.701847578,4.7336,-0.394,4.749968943,1.88,-0.69,2.00262328,7.4436,-1.274,7.551837986,0,0,0,2.71,-0.88,2.849298159
10/02/2020 12:00,8.6817,-1.3878,8.791922641,5.3617,-0.4278,5.378739604,3.32,-0.96,3.456009259,9.2717,-1.5378,9.398364205,0,0,0,3.91,-1.11,4.06450489
10/02/2020 12:30,7.8307,-1.4001,7.954881677,5.2107,-0.4001,5.226038127,2.62,-1,2.804353758,8.4207,-1.5101,8.555033051,0,0,0,3.21,-1.11,3.396498197
10/02/2020 13:00,7.5348,-1.0867,7.612760861,3.1848,-0.3167,3.200507761,4.35,-0.77,4.417623796,8.6148,-0.9667,8.668868896,0,0,0,5.43,-0.65,5.468765857
10/02/2020 13:30,8.9847,0.3354,8.990958083,2.4547,-0.2046,2.463211978,6.53,0.54,6.552289676,10.1947,-0.7446,10.22185586,0,0,0,7.74,-0.54,7.758814342
10/02/2020 14:00,7.3395,-0.1847,7.341823639,3.3995,-0.2747,3.410580646,3.94,0.09,3.941027785,8.1695,-1.1747,8.253523511,0,0,0,4.77,-0.9,4.854163162
10/02/2020 14:30,5.8066,-1.2025,5.929806895,4.5166,-0.4325,4.537260386,1.29,-0.77,1.502331521,6.5866,-1.4025,6.734263568,0,0,0,2.07,-0.97,2.286000875
10/02/2020 15:00,8.5964,0.3645,8.604124198,2.8864,-0.1755,2.891730487,5.71,0.54,5.735477312,9.7064,-0.7255,9.733475803,0,0,0,6.82,-0.55,6.842141478
10/02/2020 15:30,8.5345,0.3976,8.543756551,1.9945,-0.1424,1.999576958,6.54,0.54,6.56225571,9.8745,-0.6924,9.89874578,0,0,0,7.88,-0.55,7.899170843
10/02/2020 16:00,8.4252,0.7652,8.459877427,3.4652,-0.2048,3.471246762,4.96,0.97,5.053958844,9.4752,0.4352,9.485189196,0,0,0,6.01,0.64,6.043980476
10/02/2020 16:30,7.579,0.8107,7.622235597,2.616,-0.1623,2.621029815,4.963,0.973,5.057479412,8.629,0.4807,8.642378925,0,0,0,6.013,0.643,6.047281869
10/02/2020 17:00,9.7244,1.4039,9.825217075,1.7344,-0.0861,1.736535796,7.99,1.49,8.127742614,11.2244,0.9239,11.26235972,0,0,0,9.49,1.01,9.543594711
10/02/2020 17:30,10.7018,2.1818,10.92194005,1.1818,-0.0582,1.183232217,9.52,2.24,9.77997955,12.5318,-0.3682,12.53720792,0,0,0,11.35,-0.31,11.35423269
10/02/2020 18:00,11.6005,3.9705,12.26117737,1.0305,-0.0695,1.032840985,10.57,4.04,11.31576334,13.9205,-3.4795,14.34877139,0,0,0,12.89,-3.41,13.33342417
10/02/2020 18:30,11.7518,4.1816,12.47359538,0.9218,-0.0884,0.926029049,10.83,4.27,11.64138308,14.0918,-3.3684,14.4887869,0,0,0,13.17,-3.28,13.57229899
10/02/2020 19:00,11.2274,4.2789,12.01513612,1.1674,-0.0911,1.170949175,10.06,4.37,10.96815846,13.4774,-3.2811,13.87104639,0,0,0,12.31,-3.19,12.71661118
10/02/2020 19:30,10.8853,4.176,11.6588478,1.0253,-0.094,1.029599966,9.86,4.27,10.7448825,13.1053,-3.364,13.53016571,0,0,0,12.08,-3.27,12.51476328
10/02/2020 20:00,10.4758,3.3905,11.01080723,1.1358,-0.0895,1.139320802,9.34,3.48,9.96724636,12.5858,-4.1195,13.24283361,0,0,0,11.45,-4.03,12.13850897
10/02/2020 20:30,10.0376,3.5221,10.63760322,1.0576,-0.0979,1.062121542,8.98,3.62,9.682189835,12.1076,-3.9979,12.75057576,0,0,0,11.05,-3.9,11.71804165
10/02/2020 21:00,9.5453,3.6659,10.22504645,0.9453,-0.0941,0.949972052,8.6,3.76,9.386032176,11.5653,-3.8141,12.17799339,0,0,0,10.62,-3.72,11.25267968
10/02/2020 21:30,8.8921,1.951,9.103617051,1.0921,-0.089,1.095720498,7.8,2.04,8.062356975,10.5121,-1.019,10.56137337,0,0,0,9.42,-0.93,9.465796321
10/02/2020 22:00,8.4062,0.9761,8.462680997,1.0162,-0.0939,1.020529103,7.39,1.07,7.467061001,9.8162,0.5761,9.833090748,0,0,0,8.8,0.67,8.825468826
10/02/2020 22:30,7.5557,1.0276,7.625258307,1.3057,-0.0924,1.308965336,6.25,1.12,6.34955904,8.8457,0.6676,8.870856681,0,0,0,7.54,0.76,7.578205592
10/02/2020 23:00,6.7109,2.7784,7.26331091,1.3609,-0.0816,1.363344186,5.35,2.86,6.06647344,8.0509,-1.0216,8.115457927,0,0,0,6.69,-0.94,6.755716098
10/02/2020 23:30,6.3224,1.2711,6.44890975,1.0224,-0.0689,1.024718971,5.3,1.34,5.466772357,7.4724,0.9811,7.536532291,0,0,0,6.45,1.05,6.534906273
