Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/02/2020 00:00,5.8589,1.2732,5.99564404,1.2289,-0.0668,1.230714203,4.63,1.34,4.820010373,6.9289,0.9832,6.998309614,0,0,0,5.7,1.05,5.795903726
11/02/2020 00:30,6.0481,1.2767,6.181381439,1.3281,-0.0633,1.329607649,4.72,1.34,4.906526266,7.1381,0.9867,7.205973113,0,0,0,5.81,1.05,5.904117208
11/02/2020 01:00,6.5511,2.1572,6.897131509,1.3211,-0.0628,1.322591793,5.23,2.22,5.681663489,7.7411,1.7872,7.944728633,0,0,0,6.42,1.85,6.681234916
11/02/2020 01:30,6.6832,2.1547,7.021958013,1.3132,-0.0653,1.314822547,5.37,2.22,5.810791684,7.8732,1.7847,8.072944465,0,0,0,6.56,1.85,6.815871184
11/02/2020 02:00,6.4792,2.197,6.841552575,1.3092,-0.063,1.310714935,5.17,2.26,5.642384248,7.6592,1.847,7.878753305,0,0,0,6.35,1.91,6.631033102
11/02/2020 02:30,6.359,2.1953,6.727274566,1.309,-0.0647,1.310597989,5.05,2.26,5.532639515,7.539,1.8453,7.761549658,0,0,0,6.23,1.91,6.516210555
11/02/2020 03:00,6.3051,2.1902,6.674673179,1.2051,-0.0698,1.207119733,5.1,2.26,5.578315158,7.4351,1.8402,7.659441758,0,0,0,6.23,1.91,6.516210555
11/02/2020 03:30,6.1324,1.3252,6.273952885,1.3724,-0.0648,1.373928965,4.76,1.39,4.958800258,7.2324,1.0152,7.303303417,0,0,0,5.86,1.08,5.958691131
11/02/2020 04:00,5.9314,1.2834,6.068658956,1.3714,-0.0666,1.373016213,4.56,1.35,4.755638758,7.0114,1.0134,7.084257867,0,0,0,5.64,1.08,5.742473335
11/02/2020 04:30,5.6796,1.2849,5.823128383,1.5096,-0.0651,1.511003034,4.17,1.35,4.383081108,6.7196,1.0149,6.795810928,0,0,0,5.21,1.08,5.320761224
11/02/2020 05:00,5.6435,1.2366,5.777393167,1.5135,-0.0634,1.51482732,4.13,1.3,4.329769047,6.6835,0.9366,6.748806695,0,0,0,5.17,1,5.265823772
11/02/2020 05:30,5.7466,1.2422,5.879325846,1.4966,-0.0578,1.497715727,4.25,1.3,4.444378472,6.7966,0.9422,6.861596928,0,0,0,5.3,1,5.393514624
11/02/2020 06:00,6.1398,1.1355,6.243917383,1.4098,-0.0645,1.411274704,4.73,1.2,4.879846309,7.2198,0.8055,7.264595122,0,0,0,5.81,0.87,5.874776591
11/02/2020 06:30,6.9208,1.0121,6.994413417,1.2108,-0.0579,1.212183588,5.71,1.07,5.809388952,8.0908,0.6821,8.119501527,0,0,0,6.88,0.74,6.919682074
11/02/2020 07:00,7.5119,0.8773,7.562955566,1.4819,-0.0527,1.482836775,6.03,0.93,6.101294945,8.7019,0.5273,8.717861487,0,0,0,7.22,0.58,7.243258935
11/02/2020 07:30,8.253,1.4742,8.383631352,1.483,-0.0458,1.48370706,6.77,1.52,6.93853731,9.553,1.1142,9.617757048,0,0,0,8.07,1.16,8.152944253
11/02/2020 08:00,8.3914,1.5973,8.54207008,1.4814,-0.0427,1.482015266,6.91,1.64,7.101950436,9.6914,1.2273,9.768802345,0,0,0,8.21,1.27,8.30764708
11/02/2020 08:30,8.5552,1.3885,8.667143664,1.7252,-0.0815,1.727123994,6.83,1.47,6.986401076,9.8252,0.9985,9.875806665,0,0,0,8.1,1.08,8.171682813
11/02/2020 09:00,8.3302,1.2059,8.41703195,2.0602,-0.1341,2.064559723,6.27,1.34,6.411591066,9.5502,0.8159,9.584988933,0,0,0,7.49,0.95,7.550006623
11/02/2020 09:30,7.983,1.0263,8.048700559,2.713,-0.1537,2.717350307,5.27,1.18,5.400490718,9.093,0.6563,9.11665392,0,0,0,6.38,0.81,6.431212949
11/02/2020 10:00,7.9371,0.2986,7.942714798,5.0371,-0.3714,5.050773641,2.9,0.67,2.976390431,8.5271,0.2586,8.531020359,0,0,0,3.49,0.63,3.546406632
11/02/2020 10:30,6.9258,0.2706,6.931084331,4.8358,-0.4494,4.856636902,2.09,0.72,2.21054292,7.3658,0.0906,7.366357173,0,0,0,2.53,0.54,2.586986664
11/02/2020 11:00,6.9505,0.1802,6.952835558,5.0005,-0.4798,5.023465765,1.95,0.66,2.058664616,7.5305,-0.7598,7.568733467,0,0,0,2.53,-0.28,2.545446916
11/02/2020 11:30,5.1706,-1.2134,5.311068058,6.9606,-0.6434,6.99027295,-1.79,-0.57,1.878563281,5.4206,-1.3434,5.584588429,0,0,0,-1.54,-0.7,1.691626436
11/02/2020 12:00,5.7195,-1.3447,5.875448778,7.5095,-0.7147,7.543433326,-1.79,-0.63,1.897630101,5.9195,-1.7547,6.174095265,0,0,0,-1.59,-1.04,1.899921051
11/02/2020 12:30,3.8927,-1.9471,4.35250637,8.8427,-0.9871,8.897623823,-4.95,-0.96,5.042231649,3.6327,-2.2171,4.255824444,0,0,0,-5.21,-1.23,5.353223328
11/02/2020 13:00,4.0728,-2.3578,4.706051496,8.4928,-0.8878,8.539077273,-4.42,-1.47,4.658036067,3.8828,-2.7178,4.739469662,0,0,0,-4.61,-1.83,4.959939516
11/02/2020 13:30,3.8863,-1.9389,4.343116496,7.4063,-0.7689,7.446105485,-3.52,-1.17,3.709353043,3.8963,-2.2989,4.523946828,0,0,0,-3.51,-1.53,3.82896853
11/02/2020 14:00,4.6601,-2.2637,5.180817474,8.3801,-0.8137,8.419512082,-3.72,-1.45,3.992605665,4.4901,-2.6137,5.195423534,0,0,0,-3.89,-1.8,4.286268774
11/02/2020 14:30,4.9795,-1.8992,5.329388416,7.2795,-0.7292,7.315931444,-2.3,-1.17,2.580484451,5.0995,-2.2492,5.573490907,0,0,0,-2.18,-1.52,2.657592896
11/02/2020 15:00,5.7887,-1.1403,5.899943371,5.1787,-0.3903,5.193386928,0.61,-0.75,0.966747123,6.4587,-1.2303,6.574834126,0,0,0,1.28,-0.84,1.531012737
11/02/2020 15:30,6.3311,-1.0682,6.420582407,5.1511,-0.4082,5.167248634,1.18,-0.66,1.352035502,6.8911,-1.1882,6.992787602,0,0,0,1.74,-0.78,1.90682983
11/02/2020 16:00,7.3483,0.959,7.410613597,3.4783,-0.231,3.485962118,3.87,1.19,4.048826991,8.2583,-0.441,8.270066499,0,0,0,4.78,-0.21,4.784610747
11/02/2020 16:30,8.6777,1.2087,8.761474361,2.1077,-0.1213,2.111187576,6.57,1.33,6.70326786,9.9477,0.7787,9.978131538,0,0,0,7.84,0.9,7.891489086
11/02/2020 17:00,9.7874,1.3021,9.87363475,1.5574,-0.0779,1.559347033,8.23,1.38,8.344896644,11.2174,0.8221,11.24748466,0,0,0,9.66,0.9,9.701834878
11/02/2020 17:30,10.3742,1.8072,10.53043197,1.4042,-0.0228,1.40438509,8.97,1.83,9.154769249,11.9842,0.2372,11.98654719,0,0,0,10.58,0.26,10.58319422
11/02/2020 18:00,11.0756,4.0162,11.78128931,1.4056,-0.0338,1.40600633,9.67,4.05,10.48386379,13.1656,-3.1438,13.53574903,0,0,0,11.76,-3.11,12.16427967
11/02/2020 18:30,11.2455,4.0088,11.93866608,1.4255,-0.0412,1.42609526,9.82,4.05,10.62237732,13.3655,-3.1512,13.73195731,0,0,0,11.94,-3.11,12.3383832
11/02/2020 19:00,11.113,4.1003,11.84530409,1.353,-0.0397,1.353582317,9.76,4.14,10.60175457,13.213,-3.0997,13.57171725,0,0,0,11.86,-3.06,12.24839581
11/02/2020 19:30,10.6591,4.1694,11.44553665,1.3491,-0.0406,1.349710773,9.31,4.21,10.21764161,12.7091,-3.0206,13.06312547,0,0,0,11.36,-2.98,11.74436035
11/02/2020 20:00,10.0483,4.2513,10.91063172,1.4183,-0.0487,1.419135857,8.63,4.3,9.641934453,12.0083,-2.9587,12.36742393,0,0,0,10.59,-2.91,10.98254069
11/02/2020 20:30,9.5884,4.3816,10.54209814,1.3884,-0.0484,1.389243362,8.2,4.43,9.320134119,11.4984,-2.8184,11.83877448,0,0,0,10.11,-2.77,10.48260464
11/02/2020 21:00,9.1138,4.4809,10.15577743,1.3238,-0.0491,1.324710251,7.79,4.53,9.011381692,10.9638,-2.7491,11.3032058,0,0,0,9.64,-2.7,10.01097398
11/02/2020 21:30,8.5348,4.6299,9.709726312,1.2448,-0.0401,1.245445723,7.29,4.67,8.657540066,10.3248,-2.5601,10.63746243,0,0,0,9.08,-2.52,9.423205399
11/02/2020 22:00,7.8418,4.7641,9.175536826,1.3318,-0.0359,1.332283772,6.51,4.8,8.088269283,9.5318,-2.3859,9.825870447,0,0,0,8.2,-2.35,8.530093786
11/02/2020 22:30,7.1562,4.8684,8.655201731,1.3062,-0.0416,1.306862273,5.85,4.91,7.637447217,8.7662,-2.2816,9.05825375,0,0,0,7.46,-2.24,7.789043587
11/02/2020 23:00,6.4727,4.929,8.135778161,1.2427,-0.031,1.243086598,5.23,4.96,7.207947003,7.9827,-2.131,8.262243054,0,0,0,6.74,-2.1,7.059575058
11/02/2020 23:30,5.8211,4.9263,7.625853192,1.3211,-0.0337,1.321529758,4.5,4.96,6.697133715,7.2411,-2.1337,7.548920777,0,0,0,5.92,-2.1,6.281432958
12/02/2020 00:00,5.7101,4.1441,7.055409756,1.2101,-0.0259,1.21037714,4.5,4.17,6.135055012,7.1301,-2.9459,7.714703677,0,0,0,5.92,-2.92,6.600969626
12/02/2020 00:30,5.8823,4.8839,7.645517151,1.1123,-0.0261,1.112606175,4.77,4.91,6.845509477,7.3623,-2.1361,7.665923591,0,0,0,6.25,-2.11,6.596559709
12/02/2020 01:00,6.5334,5.0601,8.263771994,1.0834,-0.0199,1.083582747,5.45,5.08,7.450429518,8.1134,-1.8999,8.332879429,0,0,0,7.03,-1.88,7.277039233
12/02/2020 01:30,6.6369,5.0593,8.345355481,1.1269,-0.0207,1.127090103,5.51,5.08,7.494431266,8.2269,-1.9707,8.459641961,0,0,0,7.1,-1.95,7.362913825
12/02/2020 02:00,6.5074,5.1376,8.291030607,0.9974,-0.0124,0.997477077,5.51,5.15,7.542055423,8.1674,-1.9624,8.399847411,0,0,0,7.17,-1.95,7.430437403
12/02/2020 02:30,6.3809,5.1979,8.230069819,1.0609,-0.0221,1.061130162,5.32,5.22,7.453240906,7.9709,-1.9721,8.21123774,0,0,0,6.91,-1.95,7.179874651
12/02/2020 03:00,6.2684,5.1994,8.144114373,0.9984,-0.0206,0.998612497,5.27,5.22,7.417634394,7.8484,-1.9706,8.092011303,0,0,0,6.85,-1.95,7.122148552
12/02/2020 03:30,6.0084,4.095,7.271168789,1.0684,-0.035,1.068973133,4.94,4.13,6.438982839,7.4284,-0.785,7.469762484,0,0,0,6.36,-0.75,6.404069019
12/02/2020 04:00,5.8424,1.5537,6.045462881,1.1624,-0.0363,1.162966659,4.68,1.59,4.942721922,6.9724,1.2437,7.082453773,0,0,0,5.81,1.28,5.949327693
12/02/2020 04:30,5.8175,1.4133,5.986712215,1.1875,-0.0367,1.188066976,4.63,1.45,4.851741955,6.9275,1.1133,7.016387471,0,0,0,5.74,1.15,5.854066962
12/02/2020 05:00,5.7697,1.3649,5.928945109,1.1397,-0.0351,1.140240369,4.63,1.4,4.837034215,6.8797,1.0449,6.958598142,0,0,0,5.74,1.08,5.840719134
12/02/2020 05:30,5.8566,1.3754,6.01593623,1.1666,-0.0246,1.16685934,4.69,1.4,4.89449691,6.9966,1.1054,7.083383423,0,0,0,5.83,1.13,5.938501494
12/02/2020 06:00,5.9199,2.8126,6.554077721,1.1699,-0.0274,1.170220821,4.75,2.84,5.534265986,7.1699,0.9626,7.234228692,0,0,0,6,0.99,6.08112654
12/02/2020 06:30,6.5736,4.8545,8.171804404,1.1536,-0.0355,1.154146096,5.42,4.89,7.29989726,8.2036,-2.2455,8.505370257,0,0,0,7.05,-2.21,7.388274494
12/02/2020 07:00,7.535,4.7742,8.920157546,1.015,-0.0258,1.015327849,6.52,4.8,8.096320152,9.295,-2.3158,9.579141644,0,0,0,8.28,-2.29,8.590838143
12/02/2020 07:30,8.5905,2.5229,8.95330747,1.0305,-0.0171,1.030641868,7.56,2.54,7.975286829,10.2505,-2.4471,10.5385506,0,0,0,9.22,-2.43,9.534846616
12/02/2020 08:00,8.9812,1.5691,9.117237973,0.8212,-0.0009,0.821200493,8.16,1.57,8.30966305,10.5212,1.0891,10.57741879,0,0,0,9.7,1.09,9.761050148
12/02/2020 08:30,9.171,0.9695,9.222102323,1.181,-0.0405,1.181694229,7.99,1.01,8.053583054,10.611,0.8695,10.64656523,0,0,0,9.43,0.91,9.473805993
12/02/2020 09:00,8.5962,0.4367,8.607285364,1.8262,-0.1133,1.82971127,6.77,0.55,6.792304469,9.8762,-0.1133,9.876849869,0,0,0,8.05,0,8.05
12/02/2020 09:30,8.208,0.3351,8.214837552,2.458,-0.2149,2.467376341,5.75,0.55,5.776244455,9.338,-0.7549,9.368464016,0,0,0,6.88,-0.54,6.901159323
12/02/2020 10:00,6.6252,-0.3636,6.63516993,3.5452,-0.3636,3.563796852,3.08,0,3.08,7.4752,-0.9836,7.539634209,0,0,0,3.93,-0.62,3.978605283
12/02/2020 10:30,5.9304,1.5218,6.122541907,3.5404,-0.3882,3.56161921,2.39,1.91,3.059444394,6.8304,-0.4582,6.845751339,0,0,0,3.29,-0.07,3.290744597
12/02/2020 11:00,6.8026,3.6519,7.720863965,3.2626,-0.3181,3.278070525,3.54,3.97,5.319069467,7.9926,-3.3181,8.653984191,0,0,0,4.73,-3,5.601151667
12/02/2020 11:30,6.9328,3.431,7.735339478,3.9128,-0.399,3.933091003,3.02,3.83,4.877427601,7.9528,-3.579,8.721024529,0,0,0,4.04,-3.18,5.141400587
12/02/2020 12:00,6.3972,3.6178,7.349329539,3.5172,-0.3722,3.536838798,2.88,3.99,4.920823102,7.4272,-3.4122,8.173518745,0,0,0,3.91,-3.04,4.952746713
12/02/2020 12:30,5.4044,3.4159,6.393427263,3.8044,-0.4241,3.827965539,1.6,3.84,4.16,5.9944,-3.6341,7.009958215,0,0,0,2.19,-3.21,3.88589758
12/02/2020 13:00,5.3603,3.3786,6.336225537,3.7603,-0.4614,3.788501821,1.6,3.84,4.16,6.2603,-3.6714,7.2574468,0,0,0,2.5,-3.21,4.068673002
12/02/2020 13:30,4.106,3.2755,5.25244098,4.496,-0.5145,4.525342667,-0.39,3.79,3.810013123,5.316,-3.7945,6.531315813,0,0,0,0.82,-3.28,3.380946613
12/02/2020 14:00,5.7492,3.6846,6.828585344,3.7992,-0.3754,3.817701638,1.95,4.06,4.504009325,6.9692,-3.4054,7.756706634,0,0,0,3.17,-3.03,4.385179586
12/02/2020 14:30,6.9044,3.8399,7.90035261,3.5244,-0.2801,3.535512886,3.38,4.12,5.329052449,8.0744,-3.2401,8.70024042,0,0,0,4.55,-2.96,5.428084377
12/02/2020 15:00,6.7626,3.8765,7.794870814,3.7226,-0.2435,3.730555322,3.04,4.12,5.120156248,7.8926,-3.2035,8.517954391,0,0,0,4.17,-2.96,5.113755958
12/02/2020 15:30,6.9563,4.0005,8.024594067,3.1763,-0.2095,3.183201524,3.78,4.21,5.657958996,8.2063,-3.0595,8.758076269,0,0,0,5.03,-2.85,5.781297432
12/02/2020 16:00,7.8945,4.4368,9.05584477,1.8445,-0.0732,1.84595192,6.05,4.51,7.54603207,9.5545,-2.6532,9.916044599,0,0,0,7.71,-2.58,8.130221399
12/02/2020 16:30,9.1087,2.6484,9.48590735,0.9787,-0.0016,0.978701308,8.13,2.65,8.550988247,10.8187,-0.1016,10.81917706,0,0,0,9.84,-0.1,9.840508117
12/02/2020 17:00,9.9008,1.745,10.0534007,0.6508,0.035,0.65174047,9.25,1.71,9.406731632,11.6308,1.215,11.69408969,0,0,0,10.98,1.18,11.04322417
12/02/2020 17:30,10.6499,1.6703,10.78008683,0.6099,0.0603,0.612873641,10.04,1.61,10.16826927,12.4599,1.1303,12.51106255,0,0,0,11.85,1.07,11.89820995
12/02/2020 18:00,11.299,1.5236,11.40126124,0.699,0.0336,0.699807088,10.6,1.49,10.70420945,13.149,0.9636,13.18426054,0,0,0,12.45,0.93,12.48468662
12/02/2020 18:30,11.455,1.5133,11.55452733,0.655,0.0233,0.655414289,10.8,1.49,10.90229792,13.325,0.9533,13.35905707,0,0,0,12.67,0.93,12.70408596
12/02/2020 19:00,11.1952,1.5066,11.29612087,0.7052,0.0166,0.70539535,10.49,1.49,10.59529141,13.0552,0.9466,13.08947282,0,0,0,12.35,0.93,12.38496669
12/02/2020 19:30,10.6667,1.5668,10.78115723,0.8367,0.0068,0.836727632,9.83,1.56,9.953014619,12.4467,1.0068,12.48735309,0,0,0,11.61,1,11.65298674
12/02/2020 20:00,10.0901,1.7055,10.23322277,1.0201,-0.0145,1.020203048,9.07,1.72,9.231646657,11.7801,1.1755,11.83860449,0,0,0,10.76,1.19,10.82560391
12/02/2020 20:30,9.4684,1.7882,9.635780083,1.1784,-0.0218,1.178601629,8.29,1.81,8.485293159,11.0584,1.2982,11.13434029,0,0,0,9.88,1.32,9.96778812
12/02/2020 21:00,9.1056,3.6253,9.800752596,1.2556,-0.0347,1.256079396,7.85,3.66,8.661298979,10.9356,-1.7247,11.07076951,0,0,0,9.68,-1.69,9.826418473
12/02/2020 21:30,8.4852,4.4531,9.582730229,1.2852,-0.0369,1.285729618,7.2,4.49,8.485287267,10.3752,-2.8769,10.76667677,0,0,0,9.09,-2.84,9.523324
12/02/2020 22:00,7.8561,4.6022,9.104864197,1.3461,-0.0478,1.346948421,6.51,4.65,8.000162498,9.6361,-2.7478,10.02022096,0,0,0,8.29,-2.7,8.71860654
12/02/2020 22:30,7.3142,4.3889,8.529945184,1.2942,-0.0511,1.29520842,6.02,4.44,7.480240638,9.0242,-3.0311,9.519650879,0,0,0,7.73,-2.98,8.284521712
12/02/2020 23:00,6.5501,3.854,7.599810919,1.4801,-0.066,1.481570791,5.07,3.92,6.408689414,8.1001,-3.456,8.806563235,0,0,0,6.62,-3.39,7.437506303
12/02/2020 23:30,5.8743,4.5856,7.452189467,1.4643,-0.0644,1.465715474,4.41,4.65,6.4086348,7.3543,-2.6944,7.832338083,0,0,0,5.89,-2.63,6.450503856
13/02/2020 00:00,5.7959,3.5366,6.789697811,1.5859,-0.0834,1.588091424,4.21,3.62,5.552341848,7.2459,-3.8134,8.188106397,0,0,0,5.66,-3.73,6.77853229
13/02/2020 00:30,6.1395,3.5373,7.085615819,1.5895,-0.0827,1.591649943,4.55,3.62,5.814370129,7.6395,-3.8127,8.53807013,0,0,0,6.05,-3.73,7.107418659
13/02/2020 01:00,6.6073,4.5209,8.005932182,1.5973,-0.0791,1.599257359,5.01,4.6,6.801477781,8.2073,-2.7991,8.671489728,0,0,0,6.61,-2.72,7.147761887
13/02/2020 01:30,6.9216,4.8154,8.431881387,1.0616,-0.0346,1.062163697,5.86,4.85,7.606714139,8.6516,-2.5646,9.023710751,0,0,0,7.59,-2.53,8.00056248
13/02/2020 02:00,6.7841,3.955,7.852772619,1.0741,-0.015,1.074204734,5.71,3.97,6.954494949,8.4641,-3.435,9.134561501,0,0,0,7.39,-3.42,8.143003132
13/02/2020 02:30,6.4481,3.8456,7.507771505,1.3181,-0.0344,1.318548812,5.13,3.88,6.43205255,8.0181,-3.4544,8.730567391,0,0,0,6.7,-3.42,7.522393236
13/02/2020 03:00,6.1138,4.4631,7.569531825,1.3938,-0.0469,1.394588846,4.72,4.51,6.528284614,7.6438,-2.8369,8.153261927,0,0,0,6.25,-2.79,6.844457612
13/02/2020 03:30,6.1303,3.8807,7.255371154,1.2203,-0.0293,1.220651703,4.91,3.91,6.276639228,7.6703,-3.4493,8.410182672,0,0,0,6.45,-3.42,7.300609564
13/02/2020 04:00,6.0458,3.7208,7.099017557,0.8458,0.0008,0.845800378,5.2,3.72,6.393621822,7.5958,-2.8092,8.09862842,0,0,0,6.75,-2.81,7.311538826
13/02/2020 04:30,5.5676,1.2651,5.709522552,1.3476,-0.0449,1.348347793,4.22,1.31,4.418653641,6.6776,0.9151,6.740011111,0,0,0,5.33,0.96,5.415764027
13/02/2020 05:00,5.5701,1.2682,5.712647832,1.2801,-0.0418,1.28078228,4.29,1.31,4.485554592,6.6801,0.9182,6.742909405,0,0,0,5.4,0.96,5.484669543
13/02/2020 05:30,5.5586,1.1566,5.677654227,1.4486,-0.0534,1.449583913,4.11,1.21,4.284413612,6.6586,0.8166,6.708486381,0,0,0,5.21,0.87,5.282139718
13/02/2020 06:00,5.7161,1.9804,6.049444881,1.3961,-0.0496,1.396980805,4.32,2.03,4.773185519,6.8861,1.6104,7.071899417,0,0,0,5.49,1.66,5.735477312
13/02/2020 06:30,6.637,1.0046,6.712599359,1.327,-0.0354,1.327472094,5.31,1.04,5.410887173,7.897,0.6246,7.921662336,0,0,0,6.57,0.66,6.603067469
13/02/2020 07:00,7.4382,0.8437,7.485896668,1.3382,-0.0463,1.339000721,6.1,0.89,6.164584333,8.7682,0.5037,8.782655915,0,0,0,7.43,0.55,7.450328852
13/02/2020 07:30,8.2283,1.0184,8.291083129,1.2583,-0.0216,1.258485379,6.97,1.04,7.04716255,9.6683,0.9084,9.710881291,0,0,0,8.41,0.93,8.461264681
13/02/2020 08:00,8.3805,1.8098,8.573689771,0.9805,-0.0002,0.98050002,7.4,1.81,7.618142818,9.8905,1.3398,9.980834348,0,0,0,8.91,1.34,9.010199776
13/02/2020 08:30,8.588,1.6319,8.741672701,1.188,-0.0081,1.188027613,7.4,1.64,7.579551438,10.098,1.1219,10.16013108,0,0,0,8.91,1.13,8.981369606
13/02/2020 09:00,7.9362,1.5856,8.093046262,1.3462,-0.0544,1.347298705,6.59,1.64,6.791001399,9.3862,1.0756,9.447627522,0,0,0,8.04,1.13,8.119020877
13/02/2020 09:30,8.8047,1.5282,8.936338027,1.3247,-0.0418,1.325359321,7.48,1.57,7.642990253,10.3547,0.9882,10.40174751,0,0,0,9.03,1.03,9.08855324
13/02/2020 10:00,8.4295,1.2428,8.520623339,1.9195,-0.1072,1.922491116,6.51,1.35,6.648503591,9.7795,0.7228,9.80617459,0,0,0,7.86,0.83,7.903701664
13/02/2020 10:30,7.1734,0.173,7.175485807,5.8934,-0.477,5.912672201,1.28,0.65,1.435583505,7.5734,-0.787,7.61418128,0,0,0,1.68,-0.31,1.708361788
13/02/2020 11:00,6.8786,0.0633,6.878891252,5.6786,-0.5867,5.7088278,1.2,0.65,1.364734406,7.3586,-1.1267,7.444356712,0,0,0,1.68,-0.54,1.76465294
13/02/2020 11:30,7.6313,-0.7791,7.670967116,4.2113,-0.3691,4.227443968,3.42,-0.41,3.444488351,8.4613,-1.3191,8.563505269,0,0,0,4.25,-0.95,4.354882318
13/02/2020 12:00,6.5209,-1.3268,6.654512383,5.5709,-0.5068,5.593904991,0.95,-0.82,1.254950198,7.1909,-1.7668,7.404770425,0,0,0,1.62,-1.26,2.052315765
13/02/2020 12:30,6.253,-1.7668,6.497814343,6.743,-0.6568,6.774912194,-0.49,-1.11,1.213342491,6.673,-2.2468,7.041096452,0,0,0,-0.07,-1.59,1.591540135
13/02/2020 13:00,6.1141,-1.5042,6.296414571,5.3041,-0.5642,5.334022727,0.81,-0.94,1.240846485,6.9541,-1.7142,7.162261406,0,0,0,1.65,-1.15,2.011218536
13/02/2020 13:30,6.2555,-0.9545,6.327902536,4.0555,-0.3945,4.074642377,2.2,-0.56,2.27015418,7.0555,-1.1845,7.15423794,0,0,0,3,-0.79,3.10227336
13/02/2020 14:00,7.659,-1.114,7.739591527,4.709,-0.384,4.724630885,2.95,-0.73,3.038980092,8.519,-1.314,8.619742282,0,0,0,3.81,-0.93,3.921861803
13/02/2020 14:30,5.718,-0.9521,5.7967248,4.288,-0.3621,4.303261601,1.43,-0.59,1.546932448,6.378,-1.1421,6.479450317,0,0,0,2.09,-0.78,2.230807029
13/02/2020 15:00,5.5767,-0.9657,5.65969605,4.4267,-0.3757,4.442614476,1.15,-0.59,1.292516924,6.4067,-1.1057,6.501413491,0,0,0,1.98,-0.73,2.110284341
13/02/2020 15:30,6.342,-0.2209,6.345845949,3.462,-0.2209,3.46904033,2.88,0,2.88,7.312,-0.7709,7.352525472,0,0,0,3.85,-0.55,3.889087297
13/02/2020 16:00,7.1777,0.3187,7.184771881,3.1677,-0.2213,3.175420756,4.01,0.54,4.046195744,8.2977,-0.8413,8.340240463,0,0,0,5.13,-0.62,5.167330065
13/02/2020 16:30,8.9005,0.512,8.915214201,1.5505,-0.068,1.551990416,7.35,0.58,7.372848839,10.4005,-0.608,10.4182563,0,0,0,8.85,-0.54,8.866459271
13/02/2020 17:00,10.0432,0.7648,10.07227806,0.6332,0.0148,0.633372939,9.41,0.75,9.4398411,11.8232,1.0448,11.869274,0,0,0,11.19,1.03,11.23730395
13/02/2020 17:30,10.533,1.7456,10.67666654,0.473,0.0456,0.475192971,10.06,1.7,10.20262711,12.413,1.1156,12.46303063,0,0,0,11.94,1.07,11.98784801
13/02/2020 18:00,11.1592,1.6306,11.27770371,0.4292,0.0406,0.431115994,10.73,1.59,10.84716553,13.1392,0.9806,13.17574108,0,0,0,12.71,0.94,12.74471263
13/02/2020 18:30,11.3595,1.5349,11.46272909,0.4895,0.0349,0.49074256,10.87,1.5,10.97300779,13.3395,0.8849,13.36881851,0,0,0,12.85,0.85,12.87808216
13/02/2020 19:00,11.2751,1.5995,11.38798842,0.3551,0.0395,0.357290162,10.92,1.56,11.03086579,13.2551,0.9595,13.2897824,0,0,0,12.9,0.92,12.93276459
13/02/2020 19:30,10.9149,1.6997,11.04644839,0.2649,0.0397,0.267858358,10.65,1.66,10.77859453,12.8949,1.0797,12.94002311,0,0,0,12.63,1.04,12.67274635
13/02/2020 20:00,10.4772,1.7851,10.62818432,0.2272,0.0351,0.229895302,10.25,1.75,10.39831717,12.3972,1.1651,12.45182821,0,0,0,12.17,1.13,12.22234838
13/02/2020 20:30,9.9798,1.9646,10.17133527,0.2298,0.0446,0.234088018,9.75,1.92,9.93724811,11.8498,1.3846,11.93041815,0,0,0,11.62,1.34,11.69700816
13/02/2020 21:00,9.5718,2.0197,9.782563229,0.2018,0.0397,0.205668009,9.37,1.98,9.576914952,11.3918,1.4597,11.48493933,0,0,0,11.19,1.42,11.27973847
13/02/2020 21:30,8.9201,2.1358,9.172231225,0.2001,0.0358,0.203277274,8.72,2.1,8.969303206,10.6601,1.5958,10.77888258,0,0,0,10.46,1.56,10.5756891
13/02/2020 22:00,8.3435,2.2427,8.6396583,0.1335,0.0427,0.140162548,8.21,2.2,8.499652934,10.0335,1.7427,10.18371865,0,0,0,9.9,1.7,10.0448992
13/02/2020 22:30,7.8147,2.3951,8.173496198,0.0947,0.0551,0.109563224,7.72,2.34,8.066845728,9.4547,1.9051,9.644726958,0,0,0,9.36,1.85,9.541074363
13/02/2020 23:00,7.1382,2.5601,7.583403672,0.0682,0.0601,0.09090242,7.07,2.5,7.498993266,8.7282,2.0901,8.974964805,0,0,0,8.66,2.03,8.89474564
13/02/2020 23:30,6.5611,2.213,6.924261853,0.0711,0.053,0.088680381,6.49,2.16,6.84000731,8.0811,1.783,8.275461692,0,0,0,8.01,1.73,8.194693405
14/02/2020 00:00,6.3464,1.6211,6.550172377,0.0664,0.0611,0.090233974,6.28,1.56,6.470857748,7.8064,1.2011,7.898260705,0,0,0,7.74,1.14,7.823503052
14/02/2020 00:30,6.6313,1.6605,6.836036859,0.0613,0.0605,0.086127464,6.57,1.6,6.762018929,8.1613,1.2005,8.249122253,0,0,0,8.1,1.14,8.179828849
14/02/2020 01:00,7.3284,1.5878,7.498436864,0.0784,0.0578,0.097403285,7.25,1.53,7.409682854,8.9284,1.1278,8.999347721,0,0,0,8.85,1.07,8.914448945
14/02/2020 01:30,7.3821,1.5314,7.539269618,0.1321,0.0414,0.138435436,7.25,1.49,7.40152687,8.9821,1.1114,9.050598343,0,0,0,8.85,1.07,8.914448945
14/02/2020 02:00,7.1444,1.5739,7.315709984,0.1944,0.0339,0.197333651,6.95,1.54,7.118574295,8.7044,1.1039,8.774119589,0,0,0,8.51,1.07,8.577004139
14/02/2020 02:30,6.9025,1.572,7.079243621,0.2925,0.032,0.294245221,6.61,1.54,6.787024385,8.4125,1.102,8.484371529,0,0,0,8.12,1.07,8.190195358
14/02/2020 03:00,6.7063,1.5696,6.887532494,0.3363,0.0296,0.337600133,6.37,1.54,6.55351051,8.2163,1.0996,8.28955402,0,0,0,7.88,1.07,7.952314129
14/02/2020 03:30,6.4068,1.5684,6.595980958,0.4868,0.0284,0.487627727,5.92,1.54,6.117025421,7.8568,1.0984,7.933207977,0,0,0,7.37,1.07,7.447267955
14/02/2020 04:00,6.1697,1.5532,6.362203103,0.5297,0.0132,0.529864445,5.64,1.54,5.84646902,7.5897,1.0832,7.666607355,0,0,0,7.06,1.07,7.140623222
14/02/2020 04:30,5.998,1.5422,6.193091703,0.618,0.0022,0.618003916,5.38,1.54,5.59607005,7.388,1.0722,7.4653973,0,0,0,6.77,1.07,6.854035308
14/02/2020 05:00,5.8881,1.4652,6.067662866,0.7081,-0.0148,0.708254651,5.18,1.48,5.387281318,7.2381,1.0552,7.314611312,0,0,0,6.53,1.07,6.61708395
14/02/2020 05:30,5.93,1.3699,6.08617499,0.92,-0.0301,0.920492265,5.01,1.4,5.201932333,7.24,0.9499,7.302048343,0,0,0,6.32,0.98,6.395529689
14/02/2020 06:00,6.0151,1.1596,6.125855056,1.2551,-0.0604,1.256552494,4.76,1.22,4.913857955,7.2651,0.7596,7.304701922,0,0,0,6.01,0.82,6.065682155
14/02/2020 06:30,6.6294,1.0405,6.710557697,1.4094,-0.0595,1.410655383,5.22,1.1,5.334641506,7.9194,0.6305,7.944458862,0,0,0,6.51,0.69,6.546464695
14/02/2020 07:00,7.4087,0.891,7.462085278,1.3987,-0.059,1.399943817,6.01,0.95,6.084619955,8.7787,0.501,8.792984402,0,0,0,7.38,0.56,7.401216116
14/02/2020 07:30,8.2627,0.7732,8.298798077,1.4927,-0.0568,1.493780282,6.77,0.83,6.820689115,9.6727,0.5032,9.685780068,0,0,0,8.18,0.56,8.199146297
14/02/2020 08:00,8.4024,1.4812,8.531956352,1.5224,-0.0588,1.5235351,6.88,1.54,7.050248223,9.8024,1.1612,9.870938719,0,0,0,8.28,1.22,8.369396633
14/02/2020 08:30,8.4921,1.5167,8.626479079,1.6621,-0.0733,1.663715511,6.83,1.59,7.01263146,9.8621,1.0567,9.918549859,0,0,0,8.2,1.13,8.277493582
14/02/2020 09:00,8.4833,1.352,8.590359881,1.9633,-0.108,1.966268265,6.52,1.46,6.681466905,9.8233,0.872,9.861927139,0,0,0,7.86,0.98,7.920858539
14/02/2020 09:30,8.9056,0.4009,8.914619014,2.0256,-0.1091,2.028535967,6.88,0.51,6.89887672,10.1856,-0.2291,10.18817619,0,0,0,8.16,-0.12,8.160882305
14/02/2020 10:00,8.4174,0.3527,8.424786054,2.3974,-0.1573,2.402554901,6.02,0.51,6.041564367,9.6174,-0.6973,9.642645387,0,0,0,7.22,-0.54,7.240165744
14/02/2020 10:30,8.7483,0.3548,8.755491758,2.3083,-0.1552,2.313511601,6.44,0.51,6.460162537,9.9683,-0.1552,9.969508109,0,0,0,7.66,0,7.66
14/02/2020 11:00,8.9269,-0.1484,8.928133409,2.2969,-0.1484,2.301688982,6.63,0,6.63,10.1369,-0.6884,10.16024784,0,0,0,7.84,-0.54,7.858574934
14/02/2020 11:30,9.1388,0.9963,9.192947249,2.2488,-0.1337,2.252770989,6.89,1.13,6.98204841,10.3988,0.0063,10.39880191,0,0,0,8.15,0.14,8.151202365
14/02/2020 12:00,9.2122,1.0791,9.275186556,2.0422,-0.1209,2.045775562,7.17,1.2,7.269724892,10.5122,0.6491,10.53222102,0,0,0,8.47,0.77,8.504927983
14/02/2020 12:30,9.2961,1.0194,9.351826109,2.1261,-0.1206,2.129517685,7.17,1.14,7.260061983,10.5561,0.5694,10.57144567,0,0,0,8.43,0.69,8.458191296
14/02/2020 13:00,9.2486,1.0164,9.304282397,2.1286,-0.1236,2.13218548,7.12,1.14,7.210686514,10.5586,0.6064,10.575999,0,0,0,8.43,0.73,8.461548322
14/02/2020 13:30,9.2903,1.1499,9.361193519,2.0803,-0.0801,2.081841517,7.21,1.23,7.314164341,10.5903,0.7299,10.61542312,0,0,0,8.51,0.81,8.54846185
14/02/2020 14:00,9.0978,1.1494,9.170119149,2.0378,-0.0806,2.039393341,7.06,1.23,7.166344954,10.3878,0.7294,10.41337665,0,0,0,8.35,0.81,8.389195432
14/02/2020 14:30,8.8816,1.1543,8.956295386,2.1216,-0.0757,2.122950082,6.76,1.23,6.870989739,10.1216,0.7343,10.14820098,0,0,0,8,0.81,8.040901691
14/02/2020 15:00,8.4803,1.0862,8.549580021,2.5203,-0.1038,2.522436626,5.96,1.19,6.077639344,9.6003,0.7062,9.626239065,0,0,0,7.08,0.81,7.126184112
14/02/2020 15:30,8.1986,0.7695,8.234632488,4.0386,-0.1805,4.042631595,4.16,0.95,4.267095031,8.9886,-0.5605,9.006058528,0,0,0,4.95,-0.38,4.964564432
14/02/2020 16:00,7.8566,1.1326,7.937817478,2.9166,-0.1674,2.921400062,4.94,1.3,5.108189503,8.9166,0.5626,8.934331218,0,0,0,6,0.73,6.044245197
14/02/2020 16:30,8.8184,1.5184,8.948168367,1.6684,-0.0416,1.668918548,7.15,1.56,7.318203331,10.1984,1.0484,10.25214637,0,0,0,8.53,1.09,8.599360441
14/02/2020 17:00,9.5038,1.5493,9.62925464,1.2438,-0.0107,1.243846023,8.26,1.56,8.406021651,11.0138,1.0793,11.06655678,0,0,0,9.77,1.09,9.830615444
14/02/2020 17:30,10.245,1.5959,10.36855447,0.905,0.0359,0.90571177,9.34,1.56,9.46938224,11.905,1.0759,11.95351772,0,0,0,11,1.04,11.04905426
14/02/2020 18:00,11.1756,2.6906,11.49492774,0.7956,0.0206,0.795866647,10.38,2.67,10.71789625,13.0556,-0.8494,13.08320189,0,0,0,12.26,-0.87,12.29082992
14/02/2020 18:30,11.5184,0.5266,11.53043131,0.8384,-0.0134,0.838507078,10.68,0.54,10.69364297,13.2884,-0.6134,13.30254991,0,0,0,12.45,-0.6,12.46444945
14/02/2020 19:00,11.2059,3.5587,11.75740365,0.6559,0.0187,0.656166518,10.55,3.54,11.1280771,13.3259,-2.0813,13.48745419,0,0,0,12.67,-2.1,12.84285404
14/02/2020 19:30,10.811,4.2391,11.6123938,0.531,0.0191,0.531343401,10.28,4.22,11.11246147,13.071,-3.2309,13.46438843,0,0,0,12.54,-3.25,12.95430816
14/02/2020 20:00,10.2788,4.4045,11.1827255,0.4288,0.0245,0.429499348,9.85,4.38,10.77993043,12.4888,-3.0655,12.85952626,0,0,0,12.06,-3.09,12.44956626
14/02/2020 20:30,9.7288,4.4777,10.70977809,0.4888,0.0277,0.489584242,9.24,4.45,10.25573498,11.8588,-2.9323,12.21595353,0,0,0,11.37,-2.96,11.74897868
14/02/2020 21:00,9.2693,4.6078,10.35141262,0.4893,0.0278,0.490089104,8.78,4.58,9.90276729,11.3493,-2.7922,11.68772824,0,0,0,10.86,-2.82,11.22016043
14/02/2020 21:30,8.83,4.7464,10.02482982,0.38,0.0264,0.380915949,8.45,4.72,9.678889399,10.86,-2.6836,11.18665763,0,0,0,10.48,-2.71,10.82471709
14/02/2020 22:00,8.2989,3.0096,8.827764914,0.4789,0.0196,0.479300918,7.82,2.99,8.372126373,10.0489,-1.6204,10.17870755,0,0,0,9.57,-1.64,9.709505652
14/02/2020 22:30,7.7892,1.2116,7.882868209,0.5092,0.0216,0.509657924,7.28,1.19,7.376618466,9.1892,0.8416,9.227658815,0,0,0,8.68,0.82,8.718646684
14/02/2020 23:00,7.308,1.5005,7.460453354,0.448,0.0405,0.449826911,6.86,1.46,7.013643846,8.658,1.1705,8.736763374,0,0,0,8.21,1.13,8.287400075
14/02/2020 23:30,6.7004,1.714,6.916151832,0.4604,0.044,0.462497741,6.24,1.67,6.459605251,7.9904,1.354,8.104308,0,0,0,7.53,1.31,7.643101465
15/02/2020 00:00,6.5988,1.2486,6.715888876,0.3588,0.0486,0.362076511,6.24,1.2,6.354337102,7.8888,0.8986,7.939814066,0,0,0,7.53,0.85,7.577822906
15/02/2020 00:30,6.9024,1.1973,7.005473078,0.3424,0.0473,0.345651631,6.56,1.15,6.660037537,8.2424,0.8573,8.286864368,0,0,0,7.9,0.81,7.94141675
15/02/2020 01:00,7.2918,1.9277,7.542305651,0.4418,0.0377,0.443405604,6.85,1.89,7.105955249,8.6918,1.5377,8.82677226,0,0,0,8.25,1.5,8.385254916
15/02/2020 01:30,7.4083,1.1403,7.495544875,0.6183,0.0303,0.619041986,6.79,1.11,6.880130813,8.7783,0.8103,8.815618922,0,0,0,8.16,0.78,8.197194642
15/02/2020 02:00,7.0789,1.1282,7.168239704,0.7689,0.0182,0.769115368,6.31,1.11,6.40688692,8.3889,0.7982,8.42678862,0,0,0,7.62,0.78,7.65981723
15/02/2020 02:30,6.6817,1.698,6.894078538,1.0217,-0.012,1.021770468,5.66,1.71,5.91267283,7.9617,0.328,7.968453482,0,0,0,6.94,0.34,6.948323539
15/02/2020 03:00,6.0942,4.4297,7.534023874,1.2342,-0.0303,1.234571881,4.86,4.46,6.596301994,7.5242,-1.5603,7.684277567,0,0,0,6.29,-1.53,6.47340714
15/02/2020 03:30,6.0366,1.3383,6.183169612,1.2466,-0.0217,1.246788855,4.79,1.36,4.979327264,7.1266,1.0183,7.198983432,0,0,0,5.88,1.04,5.971264523
15/02/2020 04:00,5.7692,1.3372,5.922142558,1.2792,-0.0228,1.279403173,4.49,1.36,4.691449669,6.8292,1.0172,6.904539701,0,0,0,5.55,1.04,5.646600747
15/02/2020 04:30,5.5979,1.3285,5.753381324,1.3479,-0.0315,1.348268022,4.25,1.36,4.462297614,6.6279,1.0085,6.704187547,0,0,0,5.28,1.04,5.381449619
15/02/2020 05:00,5.4572,1.2702,5.603074146,1.3772,-0.0398,1.377774974,4.08,1.31,4.285148772,6.4672,0.9502,6.536631845,0,0,0,5.09,0.99,5.185383303
15/02/2020 05:30,5.6271,1.2739,5.769495266,1.2971,-0.0361,1.297602258,4.33,1.31,4.523825815,6.6271,0.9539,6.695399885,0,0,0,5.33,0.99,5.421162237
15/02/2020 06:00,5.7687,1.1379,5.879856809,1.3587,-0.0521,1.359698533,4.41,1.19,4.567734668,6.7387,0.8779,6.795644642,0,0,0,5.38,0.93,5.459789373
15/02/2020 06:30,6.1398,1.0057,6.221621696,1.4198,-0.0543,1.420837968,4.72,1.06,4.837561369,7.1298,0.7457,7.168690015,0,0,0,5.71,0.8,5.76576968
15/02/2020 07:00,6.3829,0.9113,6.447625927,1.5529,-0.0587,1.554009041,4.83,0.97,4.926438876,7.3729,0.6513,7.401611048,0,0,0,5.82,0.71,5.863147619
15/02/2020 07:30,6.7907,0.8659,6.845683991,1.5907,-0.0641,1.591990986,5.2,0.93,5.282508874,7.8107,0.6059,7.834165514,0,0,0,6.22,0.67,6.255981138
15/02/2020 08:00,6.9707,0.8664,7.024336798,1.5907,-0.0636,1.591970933,5.38,0.93,5.459789373,8.0007,0.6064,8.02364764,0,0,0,6.41,0.67,6.444920481
15/02/2020 08:30,7.5982,0.9404,7.656173679,1.5882,-0.0596,1.589317904,6.01,1,6.092626691,8.6982,0.7004,8.726353385,0,0,0,7.11,0.76,7.150503479
15/02/2020 09:00,8.0463,1.4885,8.182822003,1.6163,-0.0615,1.61746961,6.43,1.55,6.614181733,9.2063,1.1685,9.280159047,0,0,0,7.59,1.23,7.689018143
15/02/2020 09:30,8.5252,1.4917,8.654721482,1.5952,-0.0583,1.596264994,6.93,1.55,7.101225246,9.7552,1.1017,9.817212941,0,0,0,8.16,1.16,8.242038583
15/02/2020 10:00,8.8591,2.2371,9.137191539,1.6091,-0.0629,1.610328917,7.25,2.3,7.606083092,10.2391,-0.2429,10.24198073,0,0,0,8.63,-0.18,8.631876969
15/02/2020 10:30,9.0768,3.964,9.904624891,1.7168,-0.076,1.718481376,7.36,4.04,8.395903763,10.7668,-3.126,11.21141642,0,0,0,9.05,-3.05,9.550130889
15/02/2020 11:00,8.902,3.9432,9.736243128,1.952,-0.0968,1.95439869,6.95,4.04,8.038911618,10.532,-3.1468,10.9920596,0,0,0,8.58,-3.05,9.105981551
15/02/2020 11:30,8.8765,3.9384,9.710985882,2.0065,-0.1016,2.009070633,6.87,4.04,7.969849434,10.4865,-3.1516,10.94985227,0,0,0,8.48,-3.05,9.011820016
15/02/2020 12:00,8.9804,3.8518,9.771588786,2.2104,-0.1182,2.213558086,6.77,3.97,7.848171762,10.5404,-3.1682,11.00624929,0,0,0,8.33,-3.05,8.870817324
15/02/2020 12:30,9.3469,3.9519,10.14800735,1.6769,-0.0881,1.679212679,7.67,4.04,8.668938805,11.0669,-3.1381,11.50321465,0,0,0,9.39,-3.05,9.872922566
15/02/2020 13:00,9.5042,4.0367,10.32592681,1.5042,-0.0633,1.505531312,8,4.1,8.989438247,11.2742,-3.0133,11.6699427,0,0,0,9.77,-2.95,10.20565529
15/02/2020 13:30,9.4415,3.958,10.23756252,1.5515,-0.072,1.553169743,7.89,4.03,8.859627532,11.2115,-3.142,11.64344864,0,0,0,9.66,-3.07,10.13609886
15/02/2020 14:00,9.0793,3.9988,9.920891589,1.8193,-0.0812,1.82111118,7.26,4.08,8.327904899,10.7493,-3.0712,11.1794329,0,0,0,8.93,-2.99,9.417271367
15/02/2020 14:30,9.0875,4.0676,9.956305842,1.6475,-0.0824,1.649559338,7.44,4.15,8.519160757,10.7775,-3.0024,11.18789131,0,0,0,9.13,-2.92,9.585577708
15/02/2020 15:00,8.8709,4.0532,9.753014767,1.6309,-0.0968,1.633770195,7.24,4.15,8.34506441,10.5609,-3.0168,10.98333697,0,0,0,8.93,-2.92,9.39528073
15/02/2020 15:30,9.2262,4.1148,10.10219508,1.4062,-0.0752,1.408209317,7.82,4.19,8.871781106,10.9762,-2.9952,11.37753003,0,0,0,9.57,-2.92,10.00556345
15/02/2020 16:00,9.4803,4.2035,10.37041467,1.0903,-0.0665,1.092326114,8.39,4.27,9.414085192,11.3203,-2.9165,11.68995998,0,0,0,10.23,-2.85,10.61957626
15/02/2020 16:30,9.7272,4.2341,10.60877102,1.0572,-0.0359,1.057809364,8.67,4.27,9.664460668,11.6072,-2.8859,11.96058153,0,0,0,10.55,-2.85,10.9281746
15/02/2020 17:00,10.5057,4.1827,11.30772797,0.8657,-0.0173,0.865872843,9.64,4.2,10.51520803,12.3357,-1.9573,12.49001672,0,0,0,11.47,-1.94,11.63290591
15/02/2020 17:30,11.3636,-0.0184,11.3636149,1.0136,-0.0184,1.013766995,10.35,0,10.35,12.9836,-0.6684,13.00079334,0,0,0,11.97,-0.65,11.9876353
15/02/2020 18:00,11.7598,0.9616,11.79904956,0.8598,-0.0384,0.860657075,10.9,1,10.94577544,13.4598,0.3516,13.46439151,0,0,0,12.6,0.39,12.60603427
15/02/2020 18:30,11.6574,1.0153,11.70153019,1.0474,-0.0447,1.048353399,10.61,1.06,10.66281858,13.2974,-0.4347,13.3045034,0,0,0,12.25,-0.39,12.25620659
15/02/2020 19:00,11.2456,-0.0395,11.24566937,1.1356,-0.0395,1.136286764,10.11,0,10.11,12.8256,-0.6495,12.8420351,0,0,0,11.69,-0.61,11.70590449
15/02/2020 19:30,10.4996,-0.037,10.49966519,1.4596,-0.037,1.460068889,9.04,0,9.04,11.9496,-0.607,11.96500686,0,0,0,10.49,-0.57,10.50547476
15/02/2020 20:00,9.9479,-0.0399,9.947980017,1.4779,-0.0399,1.478438507,8.47,0,8.47,11.3379,-0.6099,11.35429233,0,0,0,9.86,-0.57,9.876461917
15/02/2020 20:30,9.3646,0.4925,9.377541757,1.4846,-0.0475,1.48535969,7.88,0.54,7.898480867,10.6846,-0.6175,10.70242886,0,0,0,9.2,-0.57,9.217640696
15/02/2020 21:00,9.0614,0.489,9.074584892,1.4514,-0.051,1.452295755,7.61,0.54,7.629134944,10.3514,-0.621,10.37001075,0,0,0,8.9,-0.57,8.91823413
15/02/2020 21:30,8.5813,0.4926,8.59542695,1.4613,-0.0474,1.462068552,7.12,0.54,7.140448165,9.8213,-0.6174,9.840686788,0,0,0,8.36,-0.57,8.379409287
15/02/2020 22:00,8.1751,0.4824,8.189320471,1.4951,-0.0576,1.496209133,6.68,0.54,6.701790805,9.3651,-0.0576,9.365277133,0,0,0,7.87,0,7.87
15/02/2020 22:30,7.4624,3.0126,8.047556929,1.4724,-0.0574,1.473518415,5.99,3.07,6.7308989,8.8024,-2.5574,9.166380994,0,0,0,7.33,-2.5,7.744604574
15/02/2020 23:00,6.7124,4.62,8.148663311,1.3524,-0.02,1.352547877,5.36,4.64,7.089372328,8.1224,-2.39,8.466727925,0,0,0,6.77,-2.37,7.172851595
15/02/2020 23:30,6.1593,4.6648,7.726405085,1.3493,-0.0152,1.349385612,4.81,4.68,6.71107294,7.5093,-2.2552,7.840632215,0,0,0,6.16,-2.24,6.55463195
16/02/2020 00:00,5.8967,4.7462,7.569510244,1.3067,-0.0138,1.306772869,4.59,4.76,6.612541115,7.2267,-2.1838,7.549448677,0,0,0,5.92,-2.17,6.30518041
16/02/2020 00:30,6.2472,4.7505,7.8482328,1.1172,-0.0095,1.11724039,5.13,4.76,6.998178334,7.6572,-2.1395,7.950482507,0,0,0,6.54,-2.13,6.878117475
16/02/2020 01:00,6.7876,4.6521,8.228824228,1.3376,-0.0279,1.337890941,5.45,4.68,7.183655059,8.2276,-2.2079,8.518698502,0,0,0,6.89,-2.18,7.22665206
16/02/2020 01:30,6.8496,4.6423,8.274537416,1.3996,-0.0377,1.400107657,5.45,4.68,7.183655059,8.2896,-2.2177,8.581122389,0,0,0,6.89,-2.18,7.22665206
16/02/2020 02:00,6.6354,4.6351,8.093990683,1.3754,-0.0449,1.376132686,5.26,4.68,7.040596566,8.0654,-2.3049,8.388279989,0,0,0,6.69,-2.26,7.061423369
16/02/2020 02:30,6.4756,4.7488,8.030223957,1.3056,-0.0412,1.3062499,5.17,4.79,7.047907491,7.8956,-2.2312,8.204800595,0,0,0,6.59,-2.19,6.944364622
16/02/2020 03:00,6.1647,4.6748,7.736748744,1.4747,-0.0452,1.475392534,4.69,4.72,6.653908626,7.5147,-2.2352,7.840078771,0,0,0,6.04,-2.19,6.42477237
16/02/2020 03:30,5.9163,4.725,7.57154084,1.4163,-0.045,1.417014711,4.5,4.77,6.557659644,7.2463,-2.175,7.565678336,0,0,0,5.83,-2.13,6.206915498
16/02/2020 04:00,5.6595,4.729,7.375186862,1.4795,-0.041,1.480067988,4.18,4.77,6.342341839,6.9395,-2.171,7.27116918,0,0,0,5.46,-2.13,5.860759336
16/02/2020 04:30,5.536,4.7249,7.278184939,1.496,-0.0451,1.496679662,4.04,4.77,6.250959926,6.796,-2.1751,7.135592198,0,0,0,5.3,-2.13,5.711996148
16/02/2020 05:00,5.3976,4.7235,7.172554497,1.4876,-0.0465,1.48832658,3.91,4.77,6.167738646,6.6376,-2.1765,6.985333636,0,0,0,5.15,-2.13,5.573096087
16/02/2020 05:30,5.4118,4.6522,7.136563885,1.5018,-0.0378,1.502275634,3.91,4.69,6.106078938,6.6518,-2.1678,6.996127506,0,0,0,5.15,-2.13,5.573096087
16/02/2020 06:00,5.4874,4.6459,7.189989261,1.4974,-0.0441,1.498049255,3.99,4.69,6.157613174,6.7274,-2.2341,7.088660915,0,0,0,5.23,-2.19,5.670008818
16/02/2020 06:30,5.8509,4.6215,7.455956884,1.4609,-0.0285,1.46117797,4.39,4.65,6.394888584,7.1509,-2.2985,7.51122314,0,0,0,5.69,-2.27,6.126091739
16/02/2020 07:00,6.1479,4.5096,7.624510907,1.4679,-0.0404,1.468455845,4.68,4.55,6.52724291,7.4979,-2.4604,7.891265587,0,0,0,6.03,-2.42,6.497484128
16/02/2020 07:30,6.3712,4.5023,7.801467473,1.4812,-0.0477,1.481967857,4.89,4.55,6.679416142,7.7512,-2.4677,8.134534082,0,0,0,6.27,-2.42,6.720810963
16/02/2020 08:00,6.4911,4.5203,7.909961523,1.4311,-0.0297,1.431408153,5.06,4.55,6.804858558,7.8811,-2.4497,8.253045941,0,0,0,6.45,-2.42,6.889042023
16/02/2020 08:30,7.1209,4.4883,8.417366197,1.4509,-0.0117,1.450947173,5.67,4.5,7.238708448,8.6009,-2.5517,8.971435431,0,0,0,7.15,-2.54,7.58775988
16/02/2020 09:00,7.7498,4.3502,8.887274052,1.5998,-0.0398,1.600294998,6.15,4.39,7.556096876,9.2598,-2.6398,9.628729931,0,0,0,7.66,-2.6,8.089227404
16/02/2020 09:30,8.4483,4.1633,9.418430856,1.6683,-0.0367,1.668703623,6.78,4.2,7.975487446,9.9783,-2.7867,10.36012393,0,0,0,8.31,-2.75,8.753205127
16/02/2020 10:00,9.0793,1.0054,9.134797078,2.0393,-0.0646,2.040322928,7.04,1.07,7.120849668,10.2693,-0.2646,10.27270829,0,0,0,8.23,-0.2,8.232429775
16/02/2020 10:30,8.9169,1.1262,8.987737872,2.2769,-0.1138,2.279742102,6.64,1.24,6.754790892,10.0969,0.7562,10.12517793,0,0,0,7.82,0.87,7.86824631
16/02/2020 11:00,9.2743,1.1957,9.351060848,2.0543,-0.0943,2.056463221,7.22,1.29,7.334337053,10.5243,0.7757,10.552848,0,0,0,8.47,0.87,8.514563994
16/02/2020 11:30,9.7357,1.9084,9.920980045,1.7257,-0.0916,1.72812935,8.01,2,8.255913032,11.1957,-0.3716,11.20186525,0,0,0,9.47,-0.28,9.474138483
16/02/2020 12:00,10.2739,2.668,10.61467122,2.2139,-0.112,2.216731199,8.06,2.78,8.525960356,11.9739,-4.762,12.88607486,0,0,0,9.76,-4.65,10.81111003
16/02/2020 12:30,9.6275,2.1651,9.867948838,3.4375,-0.1949,3.443020804,6.19,2.36,6.624628291,10.9975,-5.2049,12.16700416,0,0,0,7.56,-5.01,9.069382559
16/02/2020 13:00,8.2752,0.9222,8.326427078,5.7552,-0.4278,5.771077879,2.52,1.35,2.858828431,8.9752,-5.1378,10.34172151,0,0,0,3.22,-4.71,5.705479822
16/02/2020 13:30,4.6936,1.5029,4.9283455,8.7336,-0.8571,8.775556357,-4.04,2.36,4.678803266,4.5336,-5.4071,7.056221324,0,0,0,-4.2,-4.55,6.192132105
16/02/2020 14:00,5.3445,2.1462,5.759327625,7.7045,-0.6338,7.730525383,-2.36,2.78,3.646642291,5.2045,-4.7138,7.021875155,0,0,0,-2.5,-4.08,4.785018286
16/02/2020 14:30,4.4427,1.7428,4.772309203,8.4027,-0.8072,8.441382537,-3.96,2.55,4.71,4.2827,-5.0872,6.649896475,0,0,0,-4.12,-4.28,5.94077436
16/02/2020 15:00,5.0434,2.3402,5.559893848,7.4334,-0.6198,7.459194836,-2.39,2.96,3.804431626,5.1334,-4.5598,6.866117651,0,0,0,-2.3,-3.94,4.562192455
16/02/2020 15:30,5.6334,2.8042,6.292752434,6.3534,-0.5258,6.375120171,-0.72,3.33,3.406948782,6.0234,-4.1058,7.289646164,0,0,0,-0.33,-3.58,3.595177325
16/02/2020 16:00,6.163,3.4916,7.083349459,4.683,-0.3284,4.694500566,1.48,3.82,4.096681584,6.923,-3.4184,7.720970636,0,0,0,2.24,-3.09,3.816503636
16/02/2020 16:30,7.9069,3.9874,8.855417911,2.8869,-0.1926,2.893317537,5.02,4.18,6.532442116,9.2169,-2.9926,9.690557279,0,0,0,6.33,-2.8,6.921625532
16/02/2020 17:00,9.2287,2.8704,9.664786591,1.7587,-0.0996,1.761518053,7.47,2.97,8.038768562,10.7087,-1.3596,10.79466386,0,0,0,8.95,-1.26,9.038257575
16/02/2020 17:30,10.6316,2.166,10.84999883,1.0416,-0.044,1.042528925,9.59,2.21,9.841351533,12.3216,-0.414,12.32855314,0,0,0,11.28,-0.37,11.28606663
16/02/2020 18:00,11.3545,3.0941,11.76852264,1.1645,-0.0459,1.165404247,10.19,3.14,10.66281858,13.3845,-4.2159,14.03277068,0,0,0,12.22,-4.17,12.91190536
16/02/2020 18:30,11.6179,3.0694,12.01652266,0.9679,-0.0706,0.970471416,10.65,3.14,11.10324727,13.7079,-4.2406,14.34884005,0,0,0,12.74,-4.17,13.40509232
16/02/2020 19:00,11.0373,2.4793,11.31233485,1.1273,-0.0607,1.128933027,9.91,2.54,10.23033235,12.9073,-4.2307,13.58297522,0,0,0,11.78,-4.17,12.49629145
16/02/2020 19:30,10.4867,0.474,10.49740696,1.2967,-0.066,1.298378562,9.19,0.54,9.2058514,11.9067,-0.066,11.90688292,0,0,0,10.61,0,10.61
16/02/2020 20:00,10.079,2.6289,10.41620642,1.179,-0.0511,1.180106864,8.9,2.68,9.294751207,11.739,-3.0711,12.134075,0,0,0,10.56,-3.02,10.98335104
16/02/2020 20:30,9.643,4.1884,10.51333171,1.063,-0.0516,1.064251643,8.58,4.24,9.570475432,11.463,-2.8616,11.81478411,0,0,0,10.4,-2.81,10.77293368
16/02/2020 21:00,8.8675,4.3614,9.882022374,1.3175,-0.0586,1.318802567,7.55,4.42,8.748651325,10.5675,-2.7186,10.9115921,0,0,0,9.25,-2.66,9.62486883
16/02/2020 21:30,8.5622,4.485,9.665738143,1.1022,-0.065,1.104114958,7.46,4.55,8.738083314,10.2422,-2.625,10.57323441,0,0,0,9.14,-2.56,9.491743781
16/02/2020 22:00,8.0149,4.604,9.243129233,1.1449,-0.076,1.147419718,6.87,4.68,8.312598872,9.6249,-2.526,9.950848005,0,0,0,8.48,-2.45,8.826828422
16/02/2020 22:30,7.3896,4.4466,8.624293578,1.3296,-0.0834,1.332213091,6.06,4.53,7.566009516,8.8896,-2.7134,9.294489105,0,0,0,7.56,-2.63,8.004405037
16/02/2020 23:00,6.7648,1.8311,7.008241309,1.3248,-0.0489,1.325702172,5.44,1.88,5.755692834,7.8048,1.5711,7.961360327,0,0,0,6.48,1.62,6.679431114
16/02/2020 23:30,6.2293,1.9595,6.530223483,1.3193,-0.0505,1.320266163,4.91,2.01,5.305487725,7.2393,1.6995,7.436112206,0,0,0,5.92,1.75,6.17324064
17/02/2020 00:00,5.9927,2.0021,6.318295474,1.2027,-0.0579,1.204092895,4.79,2.06,5.214182582,6.9827,1.7621,7.201603689,0,0,0,5.78,1.82,6.059768972
17/02/2020 00:30,6.242,1.9539,6.540664279,1.332,-0.0561,1.333180862,4.91,2.01,5.305487725,7.252,1.6839,7.44493272,0,0,0,5.92,1.74,6.170413276
17/02/2020 01:00,6.9775,1.9605,7.247693875,1.2075,-0.0495,1.20851417,5.77,2.01,6.110073649,8.0875,1.6905,8.262290633,0,0,0,6.88,1.74,7.096618913
17/02/2020 01:30,7.0053,1.9705,7.277162795,1.2753,-0.0395,1.275911572,5.73,2.01,6.072314221,8.1053,1.7005,8.281762393,0,0,0,6.83,1.74,7.048155787
17/02/2020 02:00,6.7654,2.0187,7.060154874,1.2954,-0.0413,1.296058197,5.47,2.06,5.845040633,7.8554,1.7487,8.047686677,0,0,0,6.56,1.79,6.79983088
17/02/2020 02:30,6.588,2.0149,6.889235517,1.378,-0.0451,1.378737832,5.21,2.06,5.602472668,7.638,1.7449,7.834776322,0,0,0,6.26,1.79,6.510890876
17/02/2020 03:00,6.4332,2.0191,6.742612776,1.3632,-0.0409,1.363813422,5.07,2.06,5.47252227,7.4832,1.7491,7.684896424,0,0,0,6.12,1.79,6.376401807
17/02/2020 03:30,6.1884,2.021,6.510048814,1.3984,-0.039,1.39894373,4.79,2.06,5.214182582,7.1984,1.751,7.40830369,0,0,0,5.8,1.79,6.069934102
17/02/2020 04:00,5.918,2.0163,6.252054837,1.508,-0.0437,1.508633053,4.41,2.06,4.867412043,6.878,1.7463,7.096227708,0,0,0,5.37,1.79,5.660477012
17/02/2020 04:30,5.8006,1.9763,6.128027582,1.5006,-0.0437,1.501236174,4.3,2.02,4.750831506,6.7406,1.7463,6.963135217,0,0,0,5.24,1.79,5.537300786
17/02/2020 05:00,5.8707,1.0829,5.969739601,1.5007,-0.0571,1.501785904,4.37,1.14,4.516248443,6.8007,0.8529,6.853973949,0,0,0,5.3,0.91,5.377555207
17/02/2020 05:30,5.8594,2.485,6.364573305,1.4894,-0.055,1.490415164,4.37,2.54,5.054552404,6.9594,-0.945,7.023266573,0,0,0,5.47,-0.89,5.541931071
17/02/2020 06:00,5.8578,4.2626,7.244555169,1.4878,-0.0574,1.488906847,4.37,4.32,6.14485964,7.1278,-2.5774,7.579480431,0,0,0,5.64,-2.52,6.177378085
17/02/2020 06:30,6.3848,4.8554,8.021258019,1.4748,-0.0546,1.475810354,4.91,4.91,6.943788591,7.7348,-2.0346,7.997920242,0,0,0,6.26,-1.98,6.565668283
17/02/2020 07:00,6.9152,4.6946,8.358185222,1.4552,-0.0554,1.456254167,5.46,4.75,7.236995233,8.3452,-2.1654,8.621561355,0,0,0,6.89,-2.11,7.20584485
17/02/2020 07:30,7.5004,4.6397,8.819456687,1.4604,-0.0503,1.461265975,6.04,4.69,7.647071335,9.0004,-2.2603,9.279879108,0,0,0,7.54,-2.21,7.857206883
17/02/2020 08:00,7.6962,4.6571,8.995558618,1.4162,-0.0329,1.416582101,6.28,4.69,7.838016331,9.2262,-2.2429,9.494912683,0,0,0,7.81,-2.21,8.116661875
17/02/2020 08:30,8.0821,4.4322,9.217631868,1.6321,-0.0478,1.632799819,6.45,4.48,7.853209535,9.6221,-2.4078,9.918785674,0,0,0,7.99,-2.36,8.331248406
17/02/2020 09:00,8.2829,3.9012,9.155642733,2.8429,-0.1388,2.846286326,5.44,4.04,6.77607556,9.5829,-2.9288,10.02047114,0,0,0,6.74,-2.79,7.294635015
17/02/2020 09:30,8.1998,3.2563,8.822709886,4.3498,-0.2637,4.357785875,3.85,3.52,5.216598509,9.1798,-3.5237,9.832862743,0,0,0,4.83,-3.26,5.827220607
17/02/2020 10:00,7.1294,2.7877,7.655038579,5.5694,-0.4123,5.584640333,1.56,3.2,3.56,7.7094,-3.9623,8.668025707,0,0,0,2.14,-3.55,4.145129672
17/02/2020 10:30,7.9931,2.3741,8.338225136,6.1831,-0.5159,6.204585274,1.81,2.89,3.410014663,8.2231,-4.3559,9.305548797,0,0,0,2.04,-3.84,4.348241024
17/02/2020 11:00,7.169,2.395,7.558477757,5.929,-0.495,5.949627383,1.24,2.89,3.144789341,7.719,-4.335,8.85297611,0,0,0,1.79,-3.84,4.236708628
17/02/2020 11:30,6.8722,0.9089,6.932043858,9.3022,-0.8911,9.344783788,-2.43,1.8,3.024053571,6.7922,-5.7811,8.91936646,0,0,0,-2.51,-4.89,5.496562562
17/02/2020 12:00,6.6243,1.0539,6.707611773,8.9543,-0.8761,8.99705728,-2.33,1.93,3.025524748,6.6543,-5.6861,8.752796222,0,0,0,-2.3,-4.81,5.331613264
17/02/2020 12:30,6.928,1.2686,7.043190325,8.428,-0.8214,8.467932567,-1.5,2.09,2.572566812,6.988,-5.4714,8.875154194,0,0,0,-1.44,-4.65,4.867864008
17/02/2020 13:00,5.5391,1.8007,5.824444119,7.5391,-0.6893,7.570545773,-2,2.49,3.19375954,5.7391,-4.9693,7.591522331,0,0,0,-1.8,-4.28,4.643102411
17/02/2020 13:30,6.0959,2.1261,6.456028037,7.1759,-0.6139,7.202111775,-1.08,2.74,2.94516553,6.3559,-4.6639,7.883490852,0,0,0,-0.82,-4.05,4.132178602
17/02/2020 14:00,5.3684,2.0835,5.758532001,7.2984,-0.6565,7.327867003,-1.93,2.74,3.351492205,5.5184,-4.8265,7.331291892,0,0,0,-1.78,-4.17,4.53401588
17/02/2020 14:30,5.9783,1.6113,6.19163618,7.4083,-0.6187,7.434090299,-1.43,2.23,2.649113059,6.0883,-4.8787,7.80186584,0,0,0,-1.32,-4.26,4.459820624
17/02/2020 15:00,6.427,0.2215,6.430815753,5.767,-0.4685,5.785998725,0.66,0.69,0.954829828,6.797,-0.0185,6.797025177,0,0,0,1.03,0.45,1.124010676
17/02/2020 15:30,6.0685,0.6117,6.099251523,4.2585,-0.3483,4.272719876,1.81,0.96,2.048828934,6.6285,0.3617,6.638361179,0,0,0,2.37,0.71,2.47406548
17/02/2020 16:00,7.397,0.6254,7.423391015,4.417,-0.3346,4.429655309,2.98,0.96,3.13081459,7.717,0.3754,7.72612543,0,0,0,3.3,0.71,3.375514776
17/02/2020 16:30,7.791,1.1036,7.868774616,3.131,-0.1764,3.135965236,4.66,1.28,4.832597645,8.691,0.7536,8.723611291,0,0,0,5.56,0.93,5.637242234
17/02/2020 17:00,8.4829,1.3023,8.582282779,2.4629,-0.1277,2.466208365,6.02,1.43,6.187511616,9.5629,0.9223,9.607272959,0,0,0,7.1,1.05,7.177220911
17/02/2020 17:30,9.9097,3.8594,10.63471309,1.6397,-0.0506,1.640480555,8.27,3.91,9.147731959,11.6497,-2.7006,11.95862661,0,0,0,10.01,-2.65,10.35483462
17/02/2020 18:00,11.1018,4.2081,11.87257634,1.4118,-0.0219,1.411969847,9.69,4.23,10.57303173,12.7218,-1.3319,12.79133116,0,0,0,11.31,-1.31,11.38561373
17/02/2020 18:30,11.6142,1.0495,11.66152185,1.4342,-0.0405,1.434771721,10.18,1.09,10.23818832,13.1942,-0.1005,13.19458275,0,0,0,11.76,-0.06,11.76015306
