Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/02/2020 19:00,11.4838,1.3733,11.56562213,1.2238,-0.0267,1.224091226,10.26,1.4,10.35507605,13.0938,0.8933,13.12423649,0,0,0,11.87,0.92,11.90559952
17/02/2020 19:30,11.2737,1.567,11.38208244,0.7937,-0.003,0.79370567,10.48,1.57,10.59694767,12.9137,1.077,12.95853297,0,0,0,12.12,1.08,12.16802367
17/02/2020 20:00,10.6321,1.6443,10.75849771,0.9121,-0.0057,0.91211781,9.72,1.65,9.859051679,12.2021,1.2043,12.26138585,0,0,0,11.29,1.21,11.35465543
17/02/2020 20:30,9.9215,1.8218,10.08737416,1.0615,-0.0082,1.061531672,8.86,1.83,9.047016083,11.4015,1.3918,11.48613553,0,0,0,10.34,1.4,10.43434713
17/02/2020 21:00,9.4091,1.8861,9.596277196,1.0891,-0.0139,1.089188698,8.32,1.9,8.534190061,10.8191,1.4761,10.9193313,0,0,0,9.73,1.49,9.843424201
17/02/2020 21:30,8.8005,1.9762,9.019654466,1.1905,-0.0238,1.190737876,7.61,2,7.868424239,10.1505,1.6062,10.27679564,0,0,0,8.96,1.63,9.107057703
17/02/2020 22:00,8.3111,1.2047,8.39795721,1.1211,-0.0353,1.121655607,7.19,1.24,7.296142817,9.6111,0.8747,9.650820861,0,0,0,8.49,0.91,8.538629867
17/02/2020 22:30,7.8807,1.0923,7.956038699,1.0307,-0.0177,1.030851968,6.85,1.11,6.939351555,9.1307,0.7723,9.163303432,0,0,0,8.1,0.79,8.13843351
17/02/2020 23:00,7.0457,1.1411,7.137506406,1.1857,-0.0189,1.185850623,5.86,1.16,5.973709066,8.1857,0.8411,8.228799044,0,0,0,7,0.86,7.052630715
17/02/2020 23:30,6.463,1.2638,6.585405032,1.133,-0.0162,1.13311581,5.33,1.28,5.481541754,7.563,0.9738,7.625434771,0,0,0,6.43,0.99,6.505766673
18/02/2020 00:00,6.1218,1.2745,6.253062089,1.1018,-0.0055,1.101813727,5.02,1.28,5.180617724,7.2518,0.9845,7.318322451,0,0,0,6.15,0.99,6.2291733
18/02/2020 00:30,6.4027,1.2738,6.528179971,1.0527,-0.0062,1.052718258,5.35,1.28,5.50099082,7.5727,0.9438,7.631287161,0,0,0,6.52,0.95,6.588846637
18/02/2020 01:00,7.0029,2.0061,7.284575871,0.9729,0.0061,0.972919123,6.03,2,6.353022903,8.2829,1.6561,8.446839623,0,0,0,7.31,1.65,7.493904189
18/02/2020 01:30,6.9132,2.157,7.241890861,1.1032,-0.003,1.103204079,5.81,2.16,6.198524018,8.1732,1.787,8.36627559,0,0,0,7.07,1.79,7.293078911
18/02/2020 02:00,6.8171,1.8009,7.050963992,1.0771,0.0009,1.077100376,5.74,1.8,6.015613019,8.0671,1.4709,8.200100562,0,0,0,6.99,1.47,7.142898571
18/02/2020 02:30,6.7224,1.2247,6.833048503,1.2524,-0.0253,1.252655519,5.47,1.25,5.61100704,7.9124,0.8847,7.96170634,0,0,0,6.66,0.91,6.721882177
18/02/2020 03:00,6.3457,3.5765,7.284178797,1.2457,-0.0235,1.245921643,5.1,3.6,6.242595614,7.7157,-0.6135,7.740052244,0,0,0,6.47,-0.59,6.496845388
18/02/2020 03:30,5.9914,5.2796,7.985677812,1.0814,-0.0204,1.0815924,4.91,5.3,7.224825257,7.4814,-1.6304,7.656993543,0,0,0,6.4,-1.61,6.599401488
18/02/2020 04:00,5.7383,5.2843,7.800763641,1.1483,-0.0157,1.148407323,4.59,5.3,7.011283763,7.1883,-1.6257,7.369841069,0,0,0,6.04,-1.61,6.250895936
18/02/2020 04:30,5.6354,5.28,7.722443471,1.0954,-0.02,1.095582566,4.54,5.3,6.978653165,7.0354,-1.63,7.221755546,0,0,0,5.94,-1.61,6.154323683
18/02/2020 05:00,5.5411,5.2256,7.61647455,1.1311,-0.0244,1.131363147,4.41,5.25,6.856427641,6.8811,-1.6344,7.072538481,0,0,0,5.75,-1.61,5.971147293
18/02/2020 05:30,5.6214,5.1842,7.6469646,1.2114,-0.0258,1.211674709,4.41,5.21,6.825847933,6.9614,-1.6358,7.151009132,0,0,0,5.75,-1.61,5.971147293
18/02/2020 06:00,5.8443,5.1046,7.759689662,1.1843,-0.0254,1.184572349,4.66,5.13,6.930548319,7.1743,-1.7054,7.374209764,0,0,0,5.99,-1.68,6.221133337
18/02/2020 06:30,6.3489,4.9506,8.050898805,1.3289,-0.0294,1.329225177,5.02,4.98,7.07112438,7.7389,-1.8494,7.956811772,0,0,0,6.41,-1.82,6.663370018
18/02/2020 07:00,6.8804,4.7755,8.375279363,1.4704,-0.0545,1.471409668,5.41,4.83,7.25237892,8.3104,-2.0945,8.570278783,0,0,0,6.84,-2.04,7.137730732
18/02/2020 07:30,7.3719,4.6612,8.721908911,1.4819,-0.0488,1.482703291,5.89,4.71,7.541631123,8.8619,-2.1788,9.125811802,0,0,0,7.38,-2.13,7.68123037
18/02/2020 08:00,7.448,4.66,8.785687452,1.558,-0.05,1.558802104,5.89,4.71,7.541631123,8.938,-2.18,9.200013261,0,0,0,7.38,-2.13,7.68123037
18/02/2020 08:30,8.0798,4.3424,9.172764349,1.8098,-0.0676,1.811062064,6.27,4.41,7.665572386,9.5498,-2.3876,9.843744907,0,0,0,7.74,-2.32,8.080222769
18/02/2020 09:00,7.6482,4.3873,8.817219773,2.2382,-0.1127,2.241035593,5.41,4.5,7.036909833,9.0282,-2.3027,9.317232557,0,0,0,6.79,-2.19,7.134437609
18/02/2020 09:30,7.4756,4.6559,8.8069291,3.2556,-0.2041,3.261991442,4.22,4.86,6.436458654,8.6556,-2.0341,8.891398887,0,0,0,5.4,-1.83,5.701657654
18/02/2020 10:00,8.7028,4.5012,9.79793495,3.0228,-0.1488,3.02646019,5.68,4.65,7.340633488,9.9928,-2.2688,10.2471218,0,0,0,6.97,-2.12,7.285279679
18/02/2020 10:30,8.3543,2.7832,8.805710121,5.9543,-0.3768,5.966210416,2.4,3.16,3.96807258,8.9643,-3.9568,9.798721382,0,0,0,3.01,-3.58,4.677232087
18/02/2020 11:00,7.0089,2.5521,7.459081285,6.2989,-0.4979,6.318547746,0.71,3.05,3.131549137,7.2389,-4.1879,8.36302455,0,0,0,0.94,-3.69,3.807847161
18/02/2020 11:30,5.1001,2.8136,5.824720162,5.6301,-0.4664,5.649385362,-0.53,3.28,3.322544206,5.9201,-3.9464,7.114889807,0,0,0,0.29,-3.48,3.492062428
18/02/2020 12:00,4.7728,3.0673,5.673442441,5.0628,-0.4327,5.081257042,-0.29,3.5,3.511993736,5.4228,-3.6827,6.555077355,0,0,0,0.36,-3.25,3.269877674
18/02/2020 12:30,7.5927,3.6227,8.412671905,3.7327,-0.2273,3.739614229,3.86,3.85,5.451797869,8.6827,-3.1373,9.23211409,0,0,0,4.95,-2.91,5.742003135
18/02/2020 13:00,8.2941,3.808,9.12649762,2.8841,-0.192,2.890483837,5.41,4,6.728157251,9.5941,-2.982,10.04684422,0,0,0,6.71,-2.79,7.266925072
18/02/2020 13:30,8.4683,3.9981,9.364662754,2.4383,-0.1319,2.441864964,6.03,4.13,7.308748183,9.8783,-2.8119,10.27071529,0,0,0,7.44,-2.68,7.907970663
18/02/2020 14:00,8.4615,4.0765,9.392275257,2.0115,-0.1135,2.014699605,6.45,4.19,7.6914628,9.9515,-2.7235,10.31745145,0,0,0,7.94,-2.61,8.357972242
18/02/2020 14:30,9.0767,3.9239,9.88855268,2.4067,-0.0761,2.407902843,6.67,4,7.777461025,10.5167,-2.8461,10.89501097,0,0,0,8.11,-2.77,8.570005834
18/02/2020 15:00,8.0315,3.3592,8.705700253,3.9115,-0.2608,3.920184803,4.12,3.62,5.48441428,9.1015,-3.3908,9.712611744,0,0,0,5.19,-3.13,6.060775528
18/02/2020 15:30,8.707,3.5282,9.3946817,3.407,-0.1918,3.412394502,5.3,3.72,6.475214282,9.937,-3.2218,10.44624163,0,0,0,6.53,-3.03,7.198736
18/02/2020 16:00,8.694,3.5158,9.377978761,3.394,-0.2042,3.400137297,5.3,3.72,6.475214282,9.924,-3.2842,10.45331266,0,0,0,6.53,-3.08,7.219923822
18/02/2020 16:30,8.8306,3.913,9.658730008,2.3706,-0.107,2.373013561,6.46,4.02,7.608679255,10.3106,-2.867,10.70178309,0,0,0,7.94,-2.76,8.406021651
18/02/2020 17:00,9.7214,4.0792,10.54255617,1.8614,-0.0708,1.862745984,7.86,4.15,8.888312551,11.0714,-2.3708,11.32239332,0,0,0,9.21,-2.3,9.492844674
18/02/2020 17:30,10.753,1.1021,10.80933085,1.633,-0.0279,1.63323832,9.12,1.13,9.189738843,12.173,0.4421,12.18102547,0,0,0,10.54,0.47,10.55047392
18/02/2020 18:00,11.1979,1.1096,11.25274085,1.3679,-0.0204,1.368052108,9.83,1.13,9.894735974,12.7179,0.6596,12.73499323,0,0,0,11.35,0.68,11.3703518
18/02/2020 18:30,11.6627,1.0423,11.70918275,1.3127,-0.0277,1.312992224,10.35,1.07,10.40516218,13.2427,0.6123,13.25684784,0,0,0,11.93,0.64,11.94715447
18/02/2020 19:00,11.5448,1.036,11.59119075,1.2948,-0.034,1.295246324,10.25,1.07,10.30569745,13.1048,0.606,13.11880402,0,0,0,11.81,0.64,11.82732852
18/02/2020 19:30,10.9595,1.1064,11.01520591,1.4395,-0.0536,1.440497556,9.52,1.16,9.590411879,12.4495,0.6864,12.46840789,0,0,0,11.01,0.74,11.03484028
18/02/2020 20:00,10.4392,1.258,10.51472589,1.4592,-0.052,1.460126241,8.98,1.31,9.075048209,11.8692,0.858,11.90017112,0,0,0,10.41,0.91,10.44969856
18/02/2020 20:30,9.971,1.3458,10.06141236,1.411,-0.0442,1.411692119,8.56,1.39,8.672122001,11.351,0.9758,11.3928656,0,0,0,9.94,1.02,9.992196956
18/02/2020 21:00,9.4636,1.4842,9.579278397,1.3136,-0.0458,1.314398189,8.15,1.53,8.292369987,10.8236,1.1142,10.8807977,0,0,0,9.51,1.16,9.580485374
18/02/2020 21:30,8.9879,1.1991,9.067534793,1.3179,-0.0409,1.318534497,7.67,1.24,7.769588149,10.2879,0.9091,10.32798863,0,0,0,8.97,0.95,9.020166296
18/02/2020 22:00,8.506,0.8624,8.54960641,1.266,-0.0476,1.266894534,7.24,0.91,7.296965123,9.746,0.5824,9.763385978,0,0,0,8.48,0.63,8.50336992
18/02/2020 22:30,7.8208,0.9522,7.878553007,1.2408,-0.0478,1.241720371,6.58,1,6.655554072,8.9808,0.6822,9.006673386,0,0,0,7.74,0.73,7.774348847
18/02/2020 23:00,7.1239,1.105,7.209089832,1.1839,-0.035,1.184417245,5.94,1.14,6.048404748,8.2239,0.865,8.26926576,0,0,0,7.04,0.9,7.097295259
18/02/2020 23:30,6.5838,1.2307,6.697838825,1.0338,-0.0393,1.034546727,5.55,1.27,5.69345238,7.6338,0.9907,7.697817154,0,0,0,6.6,1.03,6.679887724
19/02/2020 00:00,5.9979,3.7158,7.055634206,1.1079,-0.0342,1.108427738,4.89,3.75,6.162353447,7.1879,-0.9142,7.245803479,0,0,0,6.08,-0.88,6.143354133
19/02/2020 00:30,6.1293,4.9383,7.871157817,0.9993,-0.0217,0.999535582,5.13,4.96,7.135720006,7.4793,-1.9517,7.729751702,0,0,0,6.48,-1.93,6.761309045
19/02/2020 01:00,6.8289,4.9547,8.436997529,0.8589,-0.0053,0.858916352,5.97,4.96,7.761604216,8.3089,-1.8853,8.520104184,0,0,0,7.45,-1.88,7.683547358
19/02/2020 01:30,7.0853,5.0731,8.714230873,0.5553,0.0131,0.555454499,6.53,5.06,8.261022939,8.6553,-1.8669,8.854351117,0,0,0,8.1,-1.88,8.315311179
19/02/2020 02:00,6.8066,5.081,8.49390161,0.5966,0.021,0.59696948,6.21,5.06,8.010474393,8.3266,-1.679,8.494192637,0,0,0,7.73,-1.7,7.91472678
19/02/2020 02:30,6.6894,5.0901,8.40578315,0.4794,0.0301,0.480344012,6.21,5.06,8.010474393,8.2094,-1.6699,8.37751839,0,0,0,7.73,-1.7,7.91472678
19/02/2020 03:00,6.5301,5.0996,8.285416475,0.4601,0.0396,0.461801007,6.07,5.06,7.902436333,8.0401,-1.6604,8.209758594,0,0,0,7.58,-1.7,7.768294536
19/02/2020 03:30,6.3132,5.096,8.11330452,0.5232,0.036,0.52443707,5.79,5.06,7.689453817,7.7632,-1.664,7.939532117,0,0,0,7.24,-1.7,7.43690796
19/02/2020 04:00,5.9998,5.0958,7.871770937,0.6398,0.0358,0.640800811,5.36,5.06,7.371105752,7.4198,-1.6642,7.604143192,0,0,0,6.78,-1.7,6.989878397
19/02/2020 04:30,5.9266,5.0952,7.81573097,0.5666,0.0352,0.567692346,5.36,5.06,7.371105752,7.3466,-1.6648,7.532867356,0,0,0,6.78,-1.7,6.989878397
19/02/2020 05:00,5.8153,5.0869,7.726206424,0.6153,0.0269,0.615887733,5.2,5.06,7.255590948,7.2053,-1.6731,7.397000183,0,0,0,6.59,-1.7,6.805740224
19/02/2020 05:30,5.9172,5.0232,7.761816416,0.5972,0.0332,0.598122128,5.32,4.99,7.294004387,7.3072,-1.7568,7.51541869,0,0,0,6.71,-1.79,6.944652619
19/02/2020 06:00,6.0959,4.9273,7.838257593,0.6859,0.0373,0.686913459,5.41,4.89,7.292475574,7.4759,-1.7927,7.687838064,0,0,0,6.79,-1.83,7.032282702
19/02/2020 06:30,6.7359,4.8423,8.295795206,0.6359,0.0323,0.636719797,6.1,4.81,7.768275227,8.1959,-1.9077,8.414992341,0,0,0,7.56,-1.94,7.804947149
19/02/2020 07:00,7.415,4.698,8.778008259,0.545,0.048,0.547109678,6.87,4.65,8.295745898,8.975,-1.992,9.193404647,0,0,0,8.43,-2.04,8.673321163
19/02/2020 07:30,8.057,4.7005,9.327912374,0.457,0.0505,0.459781742,7.6,4.65,8.909685741,9.687,-2.1195,9.916161014,0,0,0,9.23,-2.17,9.481655974
19/02/2020 08:00,8.4289,3.0242,8.955006468,0.3989,0.0642,0.404033229,8.03,2.96,8.558183218,9.8889,-0.2058,9.891041242,0,0,0,9.49,-0.27,9.493840108
19/02/2020 08:30,8.8379,1.726,9.004862709,0.6779,0.046,0.67945891,8.16,1.68,8.33114638,10.1679,1.406,10.26464936,0,0,0,9.49,1.36,9.586954678
19/02/2020 09:00,8.964,1.5595,9.098644748,1.074,0.0195,1.074177011,7.89,1.54,8.038886739,10.234,1.2195,10.30640268,0,0,0,9.16,1.2,9.238268236
19/02/2020 09:30,1.4526,-0.001,1.452600344,1.4556,-0.004,1.455605496,-0.003,0.003,0.004242641,1.4526,-0.001,1.452600344,0,0,0,-0.003,0.003,0.004242641
19/02/2020 10:00,8.971,1.2414,9.056484691,1.711,-0.0286,1.711239013,7.26,1.27,7.370244229,10.151,0.9114,10.19183256,0,0,0,8.44,0.94,8.492184642
19/02/2020 10:30,8.8613,1.1491,8.935494866,1.8813,-0.0609,1.882285446,6.98,1.21,7.084101919,9.9913,0.8191,10.02481923,0,0,0,8.11,0.88,8.157603815
19/02/2020 11:00,8.761,0.9303,8.810254201,2.321,-0.0897,2.322732677,6.44,1.02,6.520276068,9.781,0.6303,9.801287624,0,0,0,7.46,0.72,7.494664769
19/02/2020 11:30,8.1028,0.715,8.134285023,2.9428,-0.185,2.948609306,5.16,0.9,5.237900343,8.9728,0.455,8.984328847,0,0,0,6.03,0.64,6.063868402
19/02/2020 12:00,8.7625,0.9246,8.811145862,2.5325,-0.1154,2.535127888,6.23,1.04,6.316209306,9.7225,0.1746,9.724067637,0,0,0,7.19,0.29,7.195846024
19/02/2020 12:30,9.242,-0.1121,9.242679828,2.342,-0.1121,2.344681302,6.9,0,6.9,10.252,-0.6521,10.27271816,0,0,0,7.91,-0.54,7.928410938
19/02/2020 13:00,9.264,-0.103,9.264572575,2.264,-0.103,2.266341766,7,0,7,10.294,-0.643,10.31406249,0,0,0,8.03,-0.54,8.04813643
19/02/2020 13:30,9.0273,-0.1082,9.027948412,2.2073,-0.1082,2.209950346,6.82,0,6.82,10.0773,-0.6482,10.0981255,0,0,0,7.87,-0.54,7.888504294
19/02/2020 14:00,8.6329,-0.1426,8.634077668,2.4029,-0.1426,2.407127577,6.23,0,6.23,9.6329,-0.6826,9.657054684,0,0,0,7.23,-0.54,7.25013793
19/02/2020 14:30,8.6252,-0.1736,8.626946853,2.7652,-0.1736,2.770643968,5.86,0,5.86,9.5452,-0.7136,9.571837232,0,0,0,6.78,-0.54,6.801470429
19/02/2020 15:00,8.7274,-0.1288,8.728350371,2.5374,-0.1288,2.540666881,6.19,0,6.19,9.6974,-0.6688,9.720435186,0,0,0,7.16,-0.54,7.180334254
19/02/2020 15:30,8.7232,-0.1101,8.723894787,2.0832,-0.1101,2.08610744,6.64,0,6.64,9.7732,-0.1101,9.773820146,0,0,0,7.69,0,7.69
19/02/2020 16:00,9.0654,-0.0815,9.065766344,1.9254,-0.0815,1.927124129,7.14,0,7.14,10.1654,-0.0815,10.1657267,0,0,0,8.24,0,8.24
19/02/2020 16:30,9.5506,-0.054,9.550752659,1.6906,-0.054,1.691462196,7.86,0,7.86,10.7606,-0.594,10.77698234,0,0,0,9.07,-0.54,9.086060753
19/02/2020 17:00,10.073,-0.0399,10.07307902,1.533,-0.0399,1.533519159,8.54,0,8.54,11.383,-0.5799,11.39776175,0,0,0,9.85,-0.54,9.864790925
19/02/2020 17:30,10.8022,-0.014,10.80220907,1.4122,-0.014,1.412269394,9.39,0,9.39,12.1922,-0.554,12.20478008,0,0,0,10.78,-0.54,10.79351657
19/02/2020 18:00,11.4627,-0.0267,11.4627311,1.4027,-0.0267,1.40295409,10.06,0,10.06,12.8627,-0.5667,12.87517768,0,0,0,11.46,-0.54,11.47271546
19/02/2020 18:30,11.6938,-0.0552,11.69393028,1.4038,-0.0552,1.404884864,10.29,0,10.29,13.1238,-0.5952,13.13729004,0,0,0,11.72,-0.54,11.73243368
19/02/2020 19:00,11.4184,-0.0556,11.41853537,1.3884,-0.0556,1.389512835,10.03,0,10.03,12.8584,-0.5956,12.87218668,0,0,0,11.47,-0.54,11.48270439
19/02/2020 19:30,10.8498,0.4827,10.86053218,1.3998,-0.0573,1.40097228,9.45,0.54,9.465415997,12.2798,-0.0573,12.27993369,0,0,0,10.88,0,10.88
19/02/2020 20:00,10.3977,0.4826,10.4088937,1.3577,-0.0574,1.358912819,9.04,0.54,9.056113957,11.7777,-0.0574,11.77783987,0,0,0,10.42,0,10.42
19/02/2020 20:30,9.66,1.1136,9.723975779,1.39,-0.0464,1.39077423,8.27,1.16,8.350958029,10.99,1.0936,11.04427729,0,0,0,9.6,1.14,9.667450543
19/02/2020 21:00,9.1664,3.177,9.701351347,1.4364,-0.043,1.437043479,7.73,3.22,8.373846189,10.7364,-1.493,10.83971097,0,0,0,9.3,-1.45,9.412358897
19/02/2020 21:30,8.5936,4.1751,9.554131094,1.4536,-0.0649,1.455048099,7.14,4.24,8.304047206,10.2436,-3.0649,10.69228474,0,0,0,8.79,-3,9.287846898
19/02/2020 22:00,8.0589,4.1835,9.080062856,1.4489,-0.0565,1.450001193,6.61,4.24,7.853005794,9.6589,-3.1165,10.14923256,0,0,0,8.21,-3.06,8.761717868
19/02/2020 22:30,7.562,3.2274,8.221919165,1.432,-0.0726,1.433839168,6.13,3.3,6.961817291,9.032,-3.6026,9.723978134,0,0,0,7.6,-3.53,8.379791167
19/02/2020 23:00,6.6676,0.9288,6.731980333,1.4676,-0.0712,1.469326104,5.2,1,5.295280918,7.6876,0.7088,7.720206681,0,0,0,6.22,0.78,6.268715977
19/02/2020 23:30,5.953,1.0512,6.045099705,1.423,-0.0688,1.42466222,4.53,1.12,4.666401183,6.913,0.8412,6.963992134,0,0,0,5.49,0.91,5.564907906
20/02/2020 00:00,5.6423,1.1122,5.750872815,1.4323,-0.0578,1.433465776,4.21,1.17,4.369553753,6.5623,0.8522,6.617403277,0,0,0,5.13,0.91,5.210086372
20/02/2020 00:30,5.9124,1.0879,6.01165536,1.4424,-0.0821,1.444734637,4.47,1.17,4.620584379,6.8624,0.8279,6.912159733,0,0,0,5.42,0.91,5.49586208
20/02/2020 01:00,6.5429,1.0499,6.626600216,1.4729,-0.0801,1.475076412,5.07,1.13,5.194400832,7.5929,0.8299,7.638119168,0,0,0,6.12,0.91,6.18728535
20/02/2020 01:30,6.6015,1.0483,6.684215372,1.4615,-0.0817,1.463781794,5.14,1.13,5.262746431,7.6515,0.8283,7.696202514,0,0,0,6.19,0.91,6.256532586
20/02/2020 02:00,6.3707,1.1198,6.468366914,1.4507,-0.0802,1.452915183,4.92,1.2,5.064227483,7.4007,0.8298,7.447075166,0,0,0,5.95,0.91,6.019185991
20/02/2020 02:30,6.2312,1.1176,6.330630553,1.4512,-0.0824,1.453537478,4.78,1.2,4.928326288,7.2412,0.8276,7.288339948,0,0,0,5.79,0.91,5.861074987
20/02/2020 03:00,5.8066,4.1591,7.142458706,1.4566,-0.0809,1.458844875,4.35,4.24,6.07454525,7.0266,-1.5009,7.185110185,0,0,0,5.57,-1.42,5.748156226
20/02/2020 03:30,5.757,3.9236,6.966899307,1.467,-0.0764,1.468988073,4.29,4,5.865500831,6.997,-3.0664,7.639425238,0,0,0,5.53,-2.99,6.286572993
20/02/2020 04:00,5.4944,3.9275,6.75379061,1.4544,-0.0725,1.456205895,4.04,4,5.685208879,6.7144,-3.0225,7.36333305,0,0,0,5.26,-2.95,6.030762804
20/02/2020 04:30,5.2261,4.7699,7.075596598,1.4361,-0.0701,1.437809869,3.79,4.84,6.147332755,6.4261,-2.1501,6.776259383,0,0,0,4.99,-2.08,5.406153901
20/02/2020 05:00,5.1458,4.763,7.011806232,1.4658,-0.077,1.467821052,3.68,4.84,6.080131578,6.3158,-2.087,6.651683895,0,0,0,4.85,-2.01,5.250009524
20/02/2020 05:30,5.249,4.709,7.051714827,1.489,-0.081,1.491201529,3.76,4.79,6.089474526,6.439,-2.201,6.804786698,0,0,0,4.95,-2.12,5.384876972
20/02/2020 06:00,5.5004,4.6277,7.188185268,1.4804,-0.0823,1.482685891,4.02,4.71,6.192293598,6.7204,-2.2723,7.094161222,0,0,0,5.24,-2.19,5.679234103
20/02/2020 06:30,6.1216,4.625,7.672327649,1.4916,-0.085,1.494019933,4.63,4.71,6.604619595,7.4316,-2.405,7.811062896,0,0,0,5.94,-2.32,6.376989886
20/02/2020 07:00,6.714,4.451,8.055383107,1.494,-0.089,1.496648589,5.22,4.54,6.918092223,8.104,-2.609,8.513618326,0,0,0,6.61,-2.52,7.074072377
20/02/2020 07:30,7.3989,4.5586,8.690486475,0.9389,-0.0414,0.939812306,6.46,4.6,7.930422435,8.9789,-2.4614,9.310163004,0,0,0,8.04,-2.42,8.396308713
20/02/2020 08:00,7.5887,4.6004,8.874235057,0.9087,0.0004,0.908700088,6.68,4.6,8.110634994,9.1887,-2.4196,9.501929901,0,0,0,8.28,-2.42,8.626401335
20/02/2020 08:30,8.2563,3.2935,8.888961241,1.0863,-0.0265,1.086623182,7.17,3.32,7.901347986,9.7063,-1.3765,9.80341838,0,0,0,8.62,-1.35,8.725073066
20/02/2020 09:00,8.493,1.4734,8.619858268,1.423,-0.0666,1.424557672,7.07,1.54,7.235779156,9.763,1.1034,9.82515448,0,0,0,8.34,1.17,8.421668481
20/02/2020 09:30,8.5719,1.2873,8.668022318,1.7619,-0.1027,1.76489062,6.81,1.39,6.95041006,9.7719,0.9273,9.815799249,0,0,0,8.01,1.03,8.075951956
20/02/2020 10:00,9.0383,1.23,9.121609885,1.7283,-0.09,1.730641757,7.31,1.32,7.428223206,10.2583,0.94,10.30127754,0,0,0,8.53,1.03,8.591961359
20/02/2020 10:30,9.2451,1.243,9.328286178,1.5251,-0.077,1.52704257,7.72,1.32,7.832036772,10.5251,0.863,10.56042135,0,0,0,9,0.94,9.048955741
20/02/2020 11:00,9.0904,1.0983,9.156507798,1.8004,-0.1017,1.803270099,7.29,1.2,7.388105305,10.3004,0.7483,10.32754535,0,0,0,8.5,0.85,8.542394278
20/02/2020 11:30,8.0982,0.4952,8.113326462,4.0482,-0.2748,4.05751627,4.05,0.77,4.122547756,8.8282,0.3452,8.834946422,0,0,0,4.78,0.62,4.820041494
20/02/2020 12:00,8.126,-1.1027,8.200477016,6.116,-0.5527,6.140922837,2.01,-0.55,2.083890592,8.426,-1.6427,8.584633905,0,0,0,2.31,-1.09,2.554251358
20/02/2020 12:30,8.9846,-2.4371,9.309269229,7.9546,-0.7771,7.992468052,1.03,-1.66,1.953586445,8.9346,-2.7971,9.36220303,0,0,0,0.98,-2.02,2.245172599
20/02/2020 13:00,5.3945,-3.1159,6.229724156,9.1845,-1.0359,9.242733852,-3.79,-2.08,4.323251091,5.0445,-3.4459,6.109108532,0,0,0,-4.14,-2.41,4.790375768
20/02/2020 13:30,8.1362,-2.0028,8.379078606,6.7962,-0.6828,6.830413624,1.34,-1.32,1.880957203,8.3162,-2.3328,8.637195047,0,0,0,1.52,-1.65,2.243412579
20/02/2020 14:00,4.0868,-2.9776,5.05648455,8.7068,-1.0176,8.766063883,-4.62,-1.96,5.018565532,3.6768,-3.2776,4.925598441,0,0,0,-5.03,-2.26,5.514390265
20/02/2020 14:30,4.5394,-2.8269,5.347664534,8.7294,-0.9269,8.778471847,-4.19,-1.9,4.600662996,4.1894,-3.1169,5.221698763,0,0,0,-4.54,-2.19,5.040605122
20/02/2020 15:00,4.936,-2.0542,5.3463851,7.116,-0.7442,7.154808847,-2.18,-1.31,2.543324596,4.836,-2.3642,5.382967364,0,0,0,-2.28,-1.62,2.796926885
20/02/2020 15:30,4.3074,1.5146,4.565929031,5.9674,-0.5654,5.994125451,-1.66,2.08,2.661202736,4.4374,-2.6754,5.18153297,0,0,0,-1.53,-2.11,2.606338428
20/02/2020 16:00,6.1128,-1.126,6.215641547,5.5928,-0.496,5.614750915,0.52,-0.63,0.816884325,6.4928,-1.236,6.609398448,0,0,0,0.9,-0.74,1.165160933
20/02/2020 16:30,6.824,1.981,7.105725649,3.644,-0.289,3.655442107,3.18,2.27,3.907083311,7.664,-1.189,7.755682884,0,0,0,4.02,-0.9,4.119514535
20/02/2020 17:00,8.267,3.771,9.086458606,2.277,-0.159,2.282544633,5.99,3.93,7.164146844,9.707,-3.189,10.21741504,0,0,0,7.43,-3.03,8.024076271
20/02/2020 17:30,9.7785,3.752,10.47361286,1.3085,-0.058,1.309784811,8.47,3.81,9.28746467,11.4585,-2.968,11.83664844,0,0,0,10.15,-2.91,10.55891093
20/02/2020 18:00,10.6947,1.2231,10.76441274,1.2147,-0.0269,1.214997819,9.48,1.25,9.562055218,12.2247,0.7931,12.2503999,0,0,0,11.01,0.82,11.04049365
20/02/2020 18:30,11.421,1.1493,11.47868161,1.201,-0.0407,1.201689432,10.22,1.19,10.28904757,13.031,0.6993,13.04975025,0,0,0,11.83,0.74,11.85312195
20/02/2020 19:00,11.5175,1.1964,11.57947232,1.0775,-0.0436,1.078381755,10.44,1.24,10.51338195,13.1575,0.7564,13.17922407,0,0,0,12.08,0.8,12.10646108
20/02/2020 19:30,11.1476,1.315,11.22489246,0.9876,-0.025,0.987916373,10.16,1.34,10.24798517,12.7576,0.875,12.78757142,0,0,0,11.77,0.9,11.80435936
20/02/2020 20:00,10.5499,1.4576,10.6501168,0.9399,-0.0324,0.940458277,9.61,1.49,9.724823906,12.0999,1.0476,12.14516553,0,0,0,11.16,1.08,11.21213628
20/02/2020 20:30,9.9873,1.5423,10.10568407,1.0173,-0.0377,1.01799832,8.97,1.58,9.108089811,11.4173,1.1823,11.47835235,0,0,0,10.4,1.22,10.47131319
20/02/2020 21:00,9.5198,1.7131,9.67270922,0.9698,-0.0369,0.970501752,8.55,1.75,8.727256155,10.9298,1.3531,11.01323784,0,0,0,9.96,1.39,10.05652524
20/02/2020 21:30,8.8869,1.8443,9.076256613,0.9369,-0.0357,0.937579917,7.95,1.88,8.169265573,10.2469,1.5443,10.36261657,0,0,0,9.31,1.58,9.443119188
20/02/2020 22:00,8.3875,0.9922,8.445982305,0.9975,-0.0378,0.998215954,7.39,1.03,7.461434178,9.6675,0.7122,9.693698215,0,0,0,8.67,0.75,8.702378985
20/02/2020 22:30,7.8746,1.062,7.94589008,0.8046,-0.038,0.80549684,7.07,1.1,7.155061146,9.1246,0.782,9.158048327,0,0,0,8.32,0.82,8.360310999
20/02/2020 23:00,7.0593,2.2168,7.399183653,0.8493,-0.0332,0.849948663,6.21,2.25,6.605043527,8.3093,0.1068,8.309986326,0,0,0,7.46,0.14,7.461313557
20/02/2020 23:30,6.234,5.0576,8.027582062,0.744,-0.0324,0.74470515,5.49,5.09,7.486534579,7.664,-1.9624,7.911252098,0,0,0,6.92,-1.93,7.1841005
21/02/2020 00:00,5.9125,3.5452,6.893917558,0.9625,-0.0348,0.963128906,4.95,3.58,6.108919708,7.1125,-0.7548,7.152438695,0,0,0,6.15,-0.72,6.192002907
22/02/2020 00:30,6.2525,1.0228,6.335603846,1.6525,-0.1172,1.656650865,4.6,1.14,4.739156043,7.1525,0.8228,7.199670554,0,0,0,5.5,0.94,5.579749098
22/02/2020 01:00,6.8685,1.0165,6.943310774,1.6485,-0.1235,1.653119627,5.22,1.14,5.343032847,7.8485,0.8165,7.890857019,0,0,0,6.2,0.94,6.270853211
22/02/2020 01:30,6.9224,1.0212,6.997318858,1.6424,-0.1188,1.646690985,5.28,1.14,5.40166641,7.9224,0.8212,7.964847218,0,0,0,6.28,0.94,6.34996063
22/02/2020 02:00,6.7276,1.019,6.804334116,1.5676,-0.121,1.572262942,5.16,1.14,5.28442996,7.7076,0.819,7.750990824,0,0,0,6.14,0.94,6.211537652
22/02/2020 02:30,6.5191,1.0709,6.606473463,1.5891,-0.1191,1.593556908,4.93,1.19,5.071587523,7.4791,0.8209,7.524015791,0,0,0,5.89,0.94,5.964536864
22/02/2020 03:00,6.3474,1.03,6.430426639,1.6174,-0.12,1.62184548,4.73,1.15,4.867792107,7.2774,0.82,7.323452107,0,0,0,5.66,0.94,5.737525599
22/02/2020 03:30,6.1078,0.9817,6.186190729,1.6278,-0.1283,1.632848349,4.48,1.11,4.61546314,7.0278,0.8117,7.074519753,0,0,0,5.4,0.94,5.481204247
22/02/2020 04:00,5.8147,1.013,5.902279652,1.6247,-0.147,1.631336596,4.19,1.16,4.347608538,6.7047,0.793,6.751433262,0,0,0,5.08,0.94,5.166236541
22/02/2020 04:30,5.6188,1.0308,5.712570532,1.6188,-0.1292,1.623947684,4,1.16,4.164804917,6.4688,0.8108,6.519414857,0,0,0,4.85,0.94,4.94025303
22/02/2020 05:00,5.5976,1.027,5.691032838,1.5976,-0.133,1.603126558,4,1.16,4.164804917,6.4076,0.807,6.458218544,0,0,0,4.81,0.94,4.900989696
22/02/2020 05:30,5.6602,1.0565,5.757955912,1.5402,-0.1035,1.543673635,4.12,1.16,4.280186912,6.4902,0.8765,6.549118131,0,0,0,4.95,0.98,5.046077685
22/02/2020 06:00,5.8199,0.9761,5.901186933,1.5299,-0.1039,1.533424018,4.29,1.08,4.423855784,6.6499,0.8361,6.702255831,0,0,0,5.12,0.94,5.205573936
22/02/2020 06:30,6.155,0.9889,6.233935211,1.505,-0.0911,1.507754692,4.65,1.08,4.773772093,7.045,0.7689,7.086835134,0,0,0,5.54,0.86,5.606353539
22/02/2020 07:00,6.4886,0.9237,6.554017978,1.4586,-0.0763,1.46059428,5.03,1,5.128440309,7.4186,0.7337,7.4547932,0,0,0,5.96,0.81,6.014790104
22/02/2020 07:30,6.7629,0.925,6.825865616,1.4729,-0.075,1.474808262,5.29,1,5.383688327,7.7129,0.735,7.747841726,0,0,0,6.24,0.81,6.292352501
22/02/2020 08:00,6.7807,0.8667,6.835865811,1.5907,-0.0833,1.592879587,5.19,0.95,5.276229714,7.7107,0.6767,7.740337033,0,0,0,6.12,0.76,6.167009
22/02/2020 08:30,7.133,0.6639,7.163829438,2.093,-0.1161,2.096217596,5.04,0.78,5.1,8.013,0.4639,8.026417147,0,0,0,5.92,0.58,5.948344307
22/02/2020 09:00,7.3871,1.1613,7.477824824,2.7871,-0.1687,2.792200942,4.6,1.33,4.788413098,8.2171,0.9813,8.27548682,0,0,0,5.43,1.15,5.550441424
22/02/2020 09:30,6.7867,0.8635,6.841412803,3.7667,-0.2765,3.776834804,3.02,1.14,3.228002478,7.4267,0.6835,7.45808589,0,0,0,3.66,0.96,3.783807606
22/02/2020 10:00,6.5502,0.3048,6.557287784,5.3202,-0.4152,5.336376962,1.23,0.72,1.425236822,6.8802,0.2148,6.883552214,0,0,0,1.56,0.63,1.682408987
22/02/2020 10:30,5.6798,0.0605,5.680122207,5.9998,-0.5595,6.025831087,-0.32,0.62,0.697710542,5.9598,-0.0995,5.960630528,0,0,0,-0.04,0.46,0.461735855
22/02/2020 11:00,6.6312,0.318,6.638820486,5.0812,-0.402,5.097077343,1.55,0.72,1.709064071,6.9412,0.188,6.943745491,0,0,0,1.86,0.59,1.951332878
22/02/2020 11:30,4.1073,0.0782,4.108044368,6.2173,-0.5218,6.239158159,-2.11,0.6,2.193649926,4.2973,-0.1818,4.301143863,0,0,0,-1.92,0.34,1.949871791
22/02/2020 12:00,5.6912,0.4661,5.710254517,4.5812,-0.4039,4.59897039,1.11,0.87,1.410319113,6.2512,0.2961,6.258208741,0,0,0,1.67,0.7,1.810773315
22/02/2020 12:30,8.025,0.962,8.082454392,3.125,-0.238,3.134049936,4.9,1.2,5.044799302,8.835,0.712,8.8636431,0,0,0,5.71,0.95,5.788488576
22/02/2020 13:00,8.4315,1.0385,8.4952148,3.1115,-0.2115,3.118679929,5.32,1.25,5.464878773,9.2515,0.8285,9.288523268,0,0,0,6.14,1.04,6.227455339
22/02/2020 13:30,8.3012,1.0283,8.364647173,2.9312,-0.1817,2.936826234,5.37,1.21,5.504634411,9.1612,0.7983,9.195915851,0,0,0,6.23,0.98,6.306607646
22/02/2020 14:00,8.1173,0.8655,8.163311187,3.5573,-0.2445,3.565692575,4.56,1.11,4.693154589,8.8473,0.6855,8.873816966,0,0,0,5.29,0.93,5.371126511
22/02/2020 14:30,7.8984,0.8591,7.94498429,3.4884,-0.2509,3.497411238,4.41,1.11,4.54754879,8.6284,0.6791,8.655083094,0,0,0,5.14,0.93,5.22345671
22/02/2020 15:00,7.8984,0.9757,7.958436596,3.1984,-0.2243,3.2062553,4.7,1.2,4.850773134,8.6784,0.7757,8.712998167,0,0,0,5.48,1,5.570493694
22/02/2020 15:30,8.2321,0.3853,8.24111197,2.4421,-0.1847,2.449074621,5.79,0.57,5.817989343,9.1621,0.3553,9.168986558,0,0,0,6.72,0.54,6.741661516
22/02/2020 16:00,8.7424,0.4563,8.754299941,1.8424,-0.1137,1.845905049,6.9,0.57,6.923503448,9.8224,-0.1137,9.82305805,0,0,0,7.98,0,7.98
22/02/2020 16:30,9.1157,0.5282,9.130990183,1.8357,-0.0918,1.837993942,7.28,0.62,7.3063534,10.2257,0.4482,10.23551776,0,0,0,8.39,0.54,8.407359871
22/02/2020 17:00,9.1019,1.2491,9.187210372,1.8219,-0.0909,1.824166226,7.28,1.34,7.402296941,10.2619,1.1091,10.32166142,0,0,0,8.44,1.2,8.524881231
22/02/2020 17:30,9.518,2.4735,9.834151018,1.518,-0.0565,1.519051102,8,2.53,8.390524417,10.928,-0.3765,10.93448381,0,0,0,9.41,-0.32,9.415439448
22/02/2020 18:00,10.1992,4.2181,11.03703077,1.3992,-0.0519,1.400162223,8.8,4.27,9.781252476,11.7892,-2.7019,12.09485429,0,0,0,10.39,-2.65,10.72262095
22/02/2020 18:30,10.6695,-0.0614,10.66967667,1.2595,-0.0614,1.260995722,9.41,0,9.41,12.0895,-0.6014,12.10444927,0,0,0,10.83,-0.54,10.84345425
22/02/2020 19:00,10.6877,-0.0575,10.68785467,1.1677,-0.0575,1.169114853,9.52,0,9.52,12.1077,-0.0575,12.10783653,0,0,0,10.94,0,10.94
22/02/2020 19:30,10.5757,0.4907,10.58707783,1.1457,-0.0493,1.14676021,9.43,0.54,9.445448639,11.9957,-0.5893,12.01016623,0,0,0,10.85,-0.54,10.86342948
22/02/2020 20:00,10.0024,0.4956,10.01467049,1.1824,-0.0444,1.183233333,8.82,0.54,8.83651515,11.3524,-0.0444,11.35248683,0,0,0,10.17,0,10.17
22/02/2020 20:30,9.4902,0.5519,9.506234252,1.0802,-0.0381,1.080871708,8.41,0.59,8.430670199,10.8102,-0.0381,10.81026714,0,0,0,9.73,0,9.73
22/02/2020 21:00,9.0857,0.6279,9.107370801,1.0457,-0.0421,1.046547132,8.04,0.67,8.067868368,10.3557,0.4979,10.36766256,0,0,0,9.31,0.54,9.325647431
22/02/2020 21:30,8.6722,0.6193,8.694284636,1.0222,-0.0507,1.02345656,7.65,0.67,7.679283821,9.9022,0.4893,9.914281584,0,0,0,8.88,0.54,8.896403768
22/02/2020 22:00,7.976,1.7978,8.176103035,1.156,-0.0622,1.157672164,6.82,1.86,7.069087636,9.236,-0.2422,9.239175117,0,0,0,8.08,-0.18,8.082004702
22/02/2020 22:30,7.1414,4.3173,8.344978924,1.3914,-0.0827,1.393855534,5.75,4.4,7.24033839,8.5414,-2.7527,8.974010879,0,0,0,7.15,-2.67,7.632260478
22/02/2020 23:00,6.8019,1.3628,6.937079173,1.3719,-0.0572,1.373091931,5.43,1.42,5.612601892,7.8119,0.5628,7.832146925,0,0,0,6.44,0.62,6.469775885
22/02/2020 23:30,6.3443,1.1374,6.445449655,1.3843,-0.0726,1.386202456,4.96,1.21,5.105457864,7.2843,0.9574,7.346947751,0,0,0,5.9,1.03,5.989232004
23/02/2020 00:00,5.8029,4.0215,7.060177807,1.3829,-0.0685,1.384595486,4.42,4.09,6.022001328,6.9229,-0.9685,6.99031735,0,0,0,5.54,-0.9,5.612628618
23/02/2020 00:30,6.1433,5.1659,8.026621811,0.9133,-0.0541,0.914900924,5.23,5.22,7.389269247,7.4733,-1.6241,7.647739123,0,0,0,6.56,-1.57,6.745257593
23/02/2020 01:00,6.7606,5.1818,8.518025804,0.7406,-0.0382,0.74158452,6.02,5.22,7.967985944,8.2006,-1.5582,8.347324577,0,0,0,7.46,-1.52,7.613277875
23/02/2020 01:30,6.5709,5.0973,8.316200701,1.2909,-0.0627,1.292421796,5.28,5.16,7.382682439,7.9209,-1.7027,8.101842019,0,0,0,6.63,-1.64,6.829824302
23/02/2020 02:00,6.2449,4.9834,7.98955891,1.5549,-0.1066,1.558549829,4.69,5.09,6.921286008,7.5149,-1.8166,7.731349014,0,0,0,5.96,-1.71,6.20045966
23/02/2020 02:30,6.0367,5.0229,7.853105838,1.5867,-0.1171,1.591015179,4.45,5.14,6.798683696,7.2467,-1.7571,7.456678973,0,0,0,5.66,-1.64,5.892809177
23/02/2020 03:00,5.8883,4.839,7.621548261,1.5783,-0.131,1.583727215,4.31,4.97,6.578525671,7.0783,-1.961,7.344920142,0,0,0,5.5,-1.83,5.796455814
23/02/2020 03:30,5.8003,4.7014,7.466367393,1.5803,-0.1086,1.584027162,4.22,4.81,6.398788948,6.9503,-2.0586,7.248758794,0,0,0,5.37,-1.95,5.713090232
23/02/2020 04:00,5.643,4.1583,7.009629654,1.593,-0.1117,1.596911359,4.05,4.27,5.885184789,6.763,-2.6317,7.256997581,0,0,0,5.17,-2.52,5.751460684
23/02/2020 04:30,5.4826,4.659,7.194802552,1.4726,-0.111,1.476777492,4.01,4.77,6.231612953,6.6426,-2.061,6.954987833,0,0,0,5.17,-1.95,5.5255226
23/02/2020 05:00,5.403,4.7205,7.174644887,1.393,-0.1195,1.398116322,4.01,4.84,6.285355996,6.523,-2.0195,6.828463169,0,0,0,5.13,-1.9,5.470548419
23/02/2020 05:30,5.3935,4.7302,7.173885578,1.3835,-0.1098,1.38785024,4.01,4.84,6.285355996,6.5135,-2.0598,6.831431643,0,0,0,5.13,-1.95,5.48811443
23/02/2020 06:00,5.4463,4.6686,7.173423844,1.5163,-0.1114,1.520386678,3.93,4.78,6.188158046,6.5663,-2.1114,6.897412968,0,0,0,5.05,-2,5.431620384
23/02/2020 06:30,5.7657,4.5889,7.368941559,1.4457,-0.1011,1.449230727,4.32,4.69,6.376401807,6.9457,-2.1811,7.28010616,0,0,0,5.5,-2.08,5.880170066
23/02/2020 07:00,5.939,4.5138,7.459632125,1.569,-0.0962,1.571946386,4.37,4.61,6.352086271,7.129,-2.2362,7.471494592,0,0,0,5.56,-2.14,5.957616973
23/02/2020 07:30,6.1887,4.5172,7.661925576,1.5687,-0.0928,1.5714425,4.62,4.61,6.526599421,7.3987,-2.2328,7.728270022,0,0,0,5.83,-2.14,6.210354257
23/02/2020 08:00,6.1702,4.5344,7.657163404,1.5502,-0.0756,1.552042332,4.62,4.61,6.526599421,7.3802,-2.0856,7.669229388,0,0,0,5.83,-2.01,6.166765765
23/02/2020 08:30,6.7417,4.3813,8.040292817,1.6017,-0.0687,1.603172661,5.14,4.45,6.798683696,7.9817,-2.1887,8.276348384,0,0,0,6.38,-2.12,6.72300528
23/02/2020 09:00,7.308,1.5984,7.480758421,1.738,-0.0916,1.740412181,5.57,1.69,5.820738785,8.318,0.7884,8.355279682,0,0,0,6.58,0.88,6.638584186
23/02/2020 09:30,7.7184,1.5141,7.865506809,2.0184,-0.1059,2.021176234,5.7,1.62,5.92574046,8.6884,1.2741,8.78132253,0,0,0,6.67,1.38,6.811262732
23/02/2020 10:00,7.8599,1.2426,7.957517375,2.6899,-0.1774,2.695743454,5.17,1.42,5.361464352,8.7499,1.0026,8.807153727,0,0,0,6.06,1.18,6.173815676
23/02/2020 10:30,7.7229,1.0126,7.789001423,3.4229,-0.2274,3.430445331,4.3,1.24,4.475220665,8.4729,0.6826,8.500351591,0,0,0,5.05,0.91,5.131335109
23/02/2020 11:00,7.4154,-0.2876,7.420975065,3.9154,-0.2876,3.92594841,3.5,0,3.5,8.0254,-0.8276,8.067959279,0,0,0,4.11,-0.54,4.145322665
23/02/2020 11:30,5.6437,-0.9594,5.724665759,4.0137,-0.3894,4.032545108,1.63,-0.57,1.726788927,6.3137,-0.9694,6.387686909,0,0,0,2.3,-0.58,2.372003373
23/02/2020 12:00,7.6664,-1.0797,7.742056642,4.9064,-0.3397,4.918145692,2.76,-0.74,2.857481409,8.1264,-1.0897,8.199135506,0,0,0,3.22,-0.75,3.306191162
23/02/2020 12:30,7.4461,-1.2721,7.553981971,5.3761,-0.5321,5.402368149,2.07,-0.74,2.198294794,7.7361,-1.3821,7.858590435,0,0,0,2.36,-0.85,2.508405868
23/02/2020 13:00,7.6546,-1.7526,7.852675208,7.0246,-0.6926,7.058661341,0.63,-1.06,1.233085561,7.7546,-1.9826,8.004031729,0,0,0,0.73,-1.29,1.482228053
23/02/2020 13:30,7.6271,-0.8623,7.675689917,3.6871,-0.3223,3.701159778,3.94,-0.54,3.976832911,8.2871,-0.9123,8.337164848,0,0,0,4.6,-0.59,4.637682611
23/02/2020 14:00,7.3819,-0.2742,7.386990812,3.3419,-0.2742,3.353130068,4.04,0,4.04,8.0819,-0.8142,8.122809197,0,0,0,4.74,-0.54,4.770660332
23/02/2020 14:30,8.1623,0.384,8.171327756,2.3223,-0.166,2.328225352,5.84,0.55,5.865841798,9.0823,-0.166,9.08381689,0,0,0,6.76,0,6.76
23/02/2020 15:00,8.7072,0.4346,8.718039286,1.8572,-0.1154,1.860781825,6.85,0.55,6.872044819,9.7272,0.4246,9.736462653,0,0,0,7.87,0.54,7.888504294
23/02/2020 15:30,8.7896,0.5963,8.809803735,1.3296,-0.0737,1.331641036,7.46,0.67,7.490026702,9.9196,0.4663,9.930553854,0,0,0,8.59,0.54,8.606956489
23/02/2020 16:00,9.2417,0.6208,9.262527276,1.2417,-0.0492,1.242674346,8,0.67,8.028007225,10.4217,0.4908,10.43325048,0,0,0,9.18,0.54,9.195868638
23/02/2020 16:30,9.2354,0.7181,9.26327592,1.0954,-0.0219,1.095618898,8.14,0.74,8.173567153,10.4554,0.5181,10.46822892,0,0,0,9.36,0.54,9.375563983
23/02/2020 17:00,9.7194,1.2103,9.794465909,0.5194,0.0303,0.520283048,9.2,1.18,9.275365222,11.0994,0.9003,11.13585293,0,0,0,10.58,0.87,10.61571006
23/02/2020 17:30,10.2878,3.0833,10.73990539,0.2078,0.0633,0.217227369,10.08,3.02,10.52268027,12.0478,-0.6367,12.06461237,0,0,0,11.84,-0.7,11.86067452
23/02/2020 18:00,10.9888,2.4927,11.2679758,0.0388,0.0827,0.091349494,10.95,2.41,11.21207385,12.8688,-2.4773,13.10507645,0,0,0,12.83,-2.56,13.0829087
23/02/2020 18:30,11.3768,0.8483,11.40838249,0.0368,0.0683,0.077583052,11.34,0.78,11.36679374,13.0868,1.0283,13.12713735,0,0,0,13.05,0.96,13.0852627
23/02/2020 19:00,10.9678,1.5619,11.07845515,0.0378,0.0619,0.07252896,10.93,1.5,11.0324476,12.6578,1.1419,12.70920283,0,0,0,12.62,1.08,12.66612806
23/02/2020 19:30,10.5709,1.5536,10.68445599,0.0609,0.0536,0.081128109,10.51,1.5,10.61650131,12.2009,1.1936,12.25914523,0,0,0,12.14,1.14,12.19340806
23/02/2020 20:00,10.0518,1.7108,10.19634836,0.0518,0.0508,0.072552602,10,1.66,10.13684369,11.6318,1.3408,11.70882214,0,0,0,11.58,1.29,11.65163079
23/02/2020 20:30,9.5223,1.7943,9.689876665,0.0523,0.0443,0.068540353,9.47,1.75,9.630337481,11.0323,1.4543,11.12774154,0,0,0,10.98,1.41,11.0701626
23/02/2020 21:00,9.0671,1.6414,9.214472116,0.1171,0.0314,0.121236834,8.95,1.61,9.09365713,10.5071,1.2914,10.58616382,0,0,0,10.39,1.26,10.46612154
23/02/2020 21:30,8.7748,0.8573,8.816579741,0.1548,0.0173,0.155763699,8.62,0.84,8.660831369,10.1848,0.5873,10.20171909,0,0,0,10.03,0.57,10.04618335
23/02/2020 22:00,8.1336,0.988,8.193387148,0.2636,0.008,0.263721368,7.87,0.98,7.930781803,9.4436,0.738,9.472392779,0,0,0,9.18,0.73,9.208979314
23/02/2020 22:30,7.5505,0.9815,7.614026038,0.4005,0.0015,0.400502809,7.15,0.98,7.216848343,8.7905,0.7315,8.820883317,0,0,0,8.39,0.73,8.421698166
23/02/2020 23:00,6.8583,0.9654,6.925913373,0.5883,-0.0146,0.588481138,6.27,0.98,6.346124802,7.9883,0.7954,8.02780157,0,0,0,7.4,0.81,7.444199084
23/02/2020 23:30,5.9463,3.4975,6.898622322,0.9263,-0.0425,0.927274469,5.02,3.54,6.14263787,7.1363,-0.8825,7.190659493,0,0,0,6.21,-0.84,6.266554077
24/02/2020 00:00,5.4941,5.0401,7.4557188,1.0341,-0.0599,1.035833394,4.46,5.1,6.775071955,6.7741,-1.9399,7.046392185,0,0,0,5.74,-1.88,6.040033112
24/02/2020 00:30,5.7127,5.1356,7.681752967,1.1627,-0.0544,1.163971928,4.55,5.19,6.902072153,7.0327,-1.7844,7.255546337,0,0,0,5.87,-1.73,6.119624171
24/02/2020 01:00,6.4353,5.1111,8.21805508,1.0653,-0.0789,1.068217815,5.37,5.19,7.468132297,7.8753,-1.8789,8.096333448,0,0,0,6.81,-1.8,7.043869675
24/02/2020 01:30,6.4033,4.9914,8.118886922,1.1833,-0.0686,1.185286822,5.22,5.06,7.269938102,7.8233,-1.9986,8.074554158,0,0,0,6.64,-1.93,6.914802962
24/02/2020 02:00,6.2561,5.0421,8.035020823,1.0361,-0.0579,1.037716541,5.22,5.1,7.297835295,7.6761,-1.9379,7.91694181,0,0,0,6.64,-1.88,6.901014418
24/02/2020 02:30,6.2196,3.266,7.024968339,1.1596,-0.074,1.16195876,5.06,3.34,6.062936582,7.4496,-0.534,7.468714492,0,0,0,6.29,-0.46,6.30679792
24/02/2020 03:00,6.0004,1.2149,6.122155027,1.4504,-0.0951,1.45351442,4.55,1.31,4.734828402,6.9604,0.9849,7.029736565,0,0,0,5.51,1.08,5.614846391
24/02/2020 03:30,5.6951,1.1916,5.818425437,1.5551,-0.1184,1.559600773,4.14,1.31,4.342315051,6.6251,0.9616,6.694521982,0,0,0,5.07,1.08,5.183753466
24/02/2020 04:00,5.4986,1.1983,5.627657137,1.5686,-0.1117,1.572572049,3.93,1.31,4.142583735,6.4086,0.9683,6.481339279,0,0,0,4.84,1.08,4.959032164
24/02/2020 04:30,5.4021,1.1933,5.532327657,1.5821,-0.1167,1.586398216,3.82,1.31,4.038378387,6.2921,0.9633,6.365411951,0,0,0,4.71,1.08,4.832235508
24/02/2020 05:00,5.3457,1.1323,5.464303412,1.5757,-0.0977,1.578725999,3.77,1.23,3.965576881,6.1957,0.9823,6.273086304,0,0,0,4.62,1.08,4.744554774
24/02/2020 05:30,5.4996,1.1131,5.611113238,1.5796,-0.1169,1.583919749,3.92,1.23,4.108442527,6.3496,0.9131,6.414917908,0,0,0,4.77,1.03,4.879938524
24/02/2020 06:00,5.7463,1.0151,5.835271348,1.5763,-0.1149,1.58048211,4.17,1.13,4.320393501,6.6063,0.8251,6.657626431,0,0,0,5.03,0.94,5.117079245
24/02/2020 06:30,6.5227,0.909,6.585734302,1.5627,-0.101,1.565960501,4.96,1.01,5.061788222,7.4927,0.679,7.523403106,0,0,0,5.93,0.78,5.981078498
24/02/2020 07:00,7.4075,0.7191,7.442322289,1.5475,-0.0909,1.55016743,5.86,0.81,5.915716356,8.4775,0.4791,8.491027209,0,0,0,6.93,0.57,6.953402045
24/02/2020 07:30,8.1358,1.0719,8.206108167,1.5558,-0.0881,1.558292415,6.58,1.16,6.681466905,9.2858,0.9719,9.33652351,0,0,0,7.73,1.06,7.802339393
24/02/2020 08:00,8.2827,1.4466,8.408077714,1.5527,-0.0834,1.554938214,6.73,1.53,6.901724422,9.4627,1.1266,9.529528784,0,0,0,7.91,1.21,8.002012247
24/02/2020 08:30,8.5825,1.3287,8.684742365,1.5725,-0.0913,1.575148228,7.01,1.42,7.152377227,9.8025,0.9787,9.851236468,0,0,0,8.23,1.07,8.299265028
24/02/2020 09:00,8.8955,1.226,8.979587755,1.5955,-0.104,1.59888594,7.3,1.33,7.420168462,10.1155,0.876,10.15335985,0,0,0,8.52,0.98,8.576176304
24/02/2020 09:30,9.0958,1.1217,9.164703407,1.7158,-0.1083,1.71921451,7.38,1.23,7.481797912,10.3358,0.7817,10.36531797,0,0,0,8.62,0.89,8.665823677
24/02/2020 10:00,9.026,1.1037,9.093229882,1.826,-0.1263,1.830362721,7.2,1.23,7.304306949,10.236,0.7037,10.26016032,0,0,0,8.41,0.83,8.450857945
24/02/2020 10:30,8.9213,1.0501,8.982889496,2.0213,-0.1299,2.025469748,6.9,1.18,7.000171426,10.0813,0.7001,10.10558013,0,0,0,8.06,0.83,8.102623032
24/02/2020 11:00,8.6505,1.0343,8.712113793,2.3205,-0.1457,2.32506962,6.33,1.18,6.43904496,9.7505,0.6843,9.77448294,0,0,0,7.43,0.83,7.47621562
24/02/2020 11:30,8.5354,0.918,8.584624462,2.5354,-0.162,2.540570243,6,1.08,6.096425182,9.5854,0.598,9.604035462,0,0,0,7.05,0.76,7.090846212
24/02/2020 12:00,8.719,0.8387,8.759245327,2.759,-0.1613,2.763711036,5.96,1,6.043310351,9.729,0.5087,9.742290115,0,0,0,6.97,0.67,7.002128248
24/02/2020 12:30,8.7305,0.6146,8.752106227,3.5905,-0.2154,3.596955297,5.14,0.83,5.206582372,9.5805,0.3546,9.587060103,0,0,0,5.99,0.57,6.017059082
24/02/2020 13:00,8.8762,0.4699,8.888629391,4.3062,-0.2501,4.313456671,4.57,0.72,4.626370067,9.6062,0.3199,9.611525085,0,0,0,5.3,0.57,5.330562822
24/02/2020 13:30,7.6581,0.5776,7.67985139,4.0581,-0.2724,4.067232151,3.6,0.85,3.698986348,8.3781,0.2976,8.383383885,0,0,0,4.32,0.57,4.35744191
24/02/2020 14:00,7.3211,0.399,7.33196469,4.5311,-0.321,4.542456187,2.79,0.72,2.881405907,7.9311,0.249,7.935007764,0,0,0,3.4,0.57,3.447448332
24/02/2020 14:30,7.1149,0.368,7.124410573,4.6449,-0.352,4.658218545,2.47,0.72,2.572800031,7.6749,0.218,7.677995442,0,0,0,3.03,0.57,3.083147742
24/02/2020 15:00,6.9657,0.3668,6.975350796,4.6257,-0.3532,4.639164874,2.34,0.72,2.448264692,7.5257,0.2168,7.528822134,0,0,0,2.9,0.57,2.955486424
24/02/2020 15:30,7.2865,0.6685,7.317101509,3.6765,-0.2515,3.685092197,3.61,0.92,3.725385886,8.0165,0.3985,8.026398601,0,0,0,4.34,0.65,4.388405177
24/02/2020 16:00,7.8897,0.8936,7.940144019,2.9197,-0.1864,2.92564404,4.97,1.08,5.085990562,8.7997,0.5936,8.819698467,0,0,0,5.88,0.78,5.931509083
24/02/2020 16:30,8.7088,0.9247,8.757754708,2.7488,-0.1553,2.753183526,5.96,1.08,6.057061994,9.6888,0.6247,9.70891835,0,0,0,6.94,0.78,6.983695297
24/02/2020 17:00,8.5453,0.9668,8.59981711,2.5853,-0.1632,2.590445971,5.96,1.13,6.06617672,9.5253,0.6668,9.548610492,0,0,0,6.94,0.83,6.989456345
24/02/2020 17:30,9.5175,1.3304,9.610034881,1.4175,-0.0496,1.418367516,8.1,1.38,8.216714672,10.8075,0.9804,10.85187728,0,0,0,9.39,1.03,9.446322036
24/02/2020 18:00,10.42,1.4406,10.51911253,0.83,0.0106,0.830067684,9.59,1.43,9.696030115,11.89,1.0406,11.93544923,0,0,0,11.06,1.03,11.10785758
24/02/2020 18:30,11.241,1.3292,11.3193133,0.651,0.0192,0.651283072,10.59,1.31,10.67071694,12.821,0.9092,12.85319749,0,0,0,12.17,0.89,12.20249974
24/02/2020 19:00,11.1046,1.307,11.18125173,0.8446,-0.003,0.844605328,10.26,1.31,10.34329251,12.6446,0.927,12.67853454,0,0,0,11.8,0.93,11.83659157
24/02/2020 19:30,10.7682,1.9287,10.93956192,0.8982,-0.0213,0.89845252,9.87,1.95,10.06078526,12.3682,0.0387,12.36826055,0,0,0,11.47,0.06,11.47015693
24/02/2020 20:00,10.2882,4.0217,11.04631749,0.7782,-0.0183,0.77841514,9.51,4.04,10.33255535,12.2482,-3.0183,12.61461605,0,0,0,11.47,-3,11.85583822
24/02/2020 20:30,9.6656,4.1463,10.5173964,0.9156,-0.0237,0.915906682,8.75,4.17,9.692853037,11.4856,-2.8637,11.83722033,0,0,0,10.57,-2.84,10.94488465
24/02/2020 21:00,9.3558,4.2501,10.27591084,0.8458,-0.0299,0.846328335,8.51,4.28,9.525675829,11.1558,-2.7299,11.48495658,0,0,0,10.31,-2.7,10.65767798
24/02/2020 21:30,8.8546,4.4294,9.900683084,0.6646,-0.0206,0.664919183,8.19,4.45,9.320869058,10.6046,-2.5906,10.916444,0,0,0,9.94,-2.57,10.26686418
24/02/2020 22:00,8.1998,4.5763,9.390380276,0.7698,-0.0337,0.7705373,7.43,4.61,8.74396935,9.8598,-2.5037,10.17271693,0,0,0,9.09,-2.47,9.41960721
24/02/2020 22:30,7.5637,4.4702,8.785911776,0.7837,-0.0498,0.78528067,6.78,4.52,8.148545883,9.1237,-2.5198,9.465267758,0,0,0,8.34,-2.47,8.6980745
24/02/2020 23:00,6.8913,1.2352,7.001123819,0.6613,-0.0248,0.66176486,6.23,1.26,6.356138765,7.9913,1.0252,8.056792832,0,0,0,7.33,1.05,7.404822753
24/02/2020 23:30,6.1255,3.5118,7.060771168,0.7855,-0.0282,0.786006037,5.34,3.54,6.406808878,7.3455,-0.9782,7.410347191,0,0,0,6.56,-0.95,6.628431187
25/02/2020 00:00,5.902,4.7877,7.599715474,0.702,-0.0023,0.702003768,5.2,4.79,7.069943423,7.202,-1.9923,7.472487089,0,0,0,6.5,-1.99,6.797801115
25/02/2020 00:30,6.1699,4.707,7.760381112,0.6399,-0.003,0.639907032,5.53,4.71,7.263952092,7.5299,-1.993,7.789187571,0,0,0,6.89,-1.99,7.171624642
25/02/2020 01:00,6.8279,4.7113,8.295575092,0.6779,0.0013,0.677901246,6.15,4.71,7.746392709,8.2879,-1.9887,8.523157519,0,0,0,7.61,-1.99,7.86588838
25/02/2020 01:30,6.8213,4.6893,8.277660792,0.9213,-0.0207,0.921532517,5.9,4.71,7.549443688,8.2313,-2.0507,8.482904584,0,0,0,7.31,-2.03,7.586632982
25/02/2020 02:00,6.5396,4.6712,8.036571259,1.1196,-0.0388,1.12027211,5.42,4.71,7.180564045,7.8896,-2.0688,8.156330155,0,0,0,6.77,-2.03,7.067800224
25/02/2020 02:30,6.4703,4.7464,8.024530831,0.9103,-0.0236,0.91060587,5.56,4.77,7.325742283,7.8403,-2.0136,8.094744533,0,0,0,6.93,-1.99,7.210062413
25/02/2020 03:00,6.3043,4.7474,7.891894909,0.8943,-0.0226,0.894585519,5.41,4.77,7.212558492,7.6643,-2.0126,7.924143692,0,0,0,6.77,-1.99,7.056415521
25/02/2020 03:30,5.9911,4.6714,7.597055822,1.0511,-0.0386,1.051808523,4.94,4.71,6.825518295,7.3011,-2.0886,7.593965444,0,0,0,6.25,-2.05,6.577613549
25/02/2020 04:00,5.751,4.6578,7.400614964,1.151,-0.0522,1.152183076,4.6,4.71,6.583623622,7.001,-2.1422,7.32140846,0,0,0,5.85,-2.09,6.212133289
25/02/2020 04:30,5.5475,4.6397,7.231982601,1.3575,-0.0703,1.359319072,4.19,4.71,6.303982868,6.7675,-2.2103,7.119303501,0,0,0,5.41,-2.14,5.81787762
25/02/2020 05:00,5.4867,4.6015,7.160843466,1.2967,-0.0685,1.298508044,4.19,4.67,6.274153329,6.7067,-2.2085,7.060969986,0,0,0,5.41,-2.14,5.81787762
25/02/2020 05:30,5.6426,4.6268,7.297000274,1.1726,-0.0432,1.1733955,4.47,4.67,6.464503074,6.9126,-2.1832,7.249165538,0,0,0,5.74,-2.14,6.125944825
25/02/2020 06:00,6.027,4.6525,7.613835121,0.777,-0.0175,0.777197047,5.25,4.67,7.026478492,7.427,-2.1575,7.734024518,0,0,0,6.65,-2.14,6.985849984
25/02/2020 06:30,6.7697,4.5715,8.168687186,0.6697,-0.0085,0.66975394,6.1,4.58,7.628001049,8.2797,-2.2785,8.587490573,0,0,0,7.61,-2.27,7.941347493
25/02/2020 07:00,7.588,4.4313,8.787159023,0.618,0.0013,0.618001367,6.97,4.43,8.258680282,9.218,-2.3887,9.522468781,0,0,0,8.6,-2.39,8.925922921
25/02/2020 07:30,8.4178,2.3026,8.727045525,0.5378,0.0126,0.537947581,7.88,2.29,8.2060039,9.8578,0.7926,9.88961251,0,0,0,9.32,0.78,9.352582531
25/02/2020 08:00,8.5397,1.7716,8.721527541,0.7397,-0.0084,0.739747693,7.8,1.78,8.000524983,9.9197,1.4016,10.01822992,0,0,0,9.18,1.41,9.287653094
25/02/2020 08:30,8.7806,1.6399,8.932424552,1.0506,-0.0301,1.051031098,7.73,1.67,7.908337373,10.1706,1.2499,10.24711444,0,0,0,9.12,1.28,9.209386516
25/02/2020 09:00,8.7288,1.3912,8.838969786,1.2788,-0.0588,1.280151116,7.45,1.45,7.589795781,10.0688,0.9812,10.11649578,0,0,0,8.79,1.04,8.851310637
25/02/2020 09:30,7.0774,0.8302,7.125926101,3.2074,-0.2698,3.218727513,3.87,1.1,4.02329467,7.9874,0.5002,8.003046845,0,0,0,4.78,0.77,4.841621629
25/02/2020 10:00,6.44,0.4277,6.454186803,5.63,-0.4723,5.649775862,0.81,0.9,1.210826164,7.1,0.3377,7.10802654,0,0,0,1.47,0.81,1.678392088
25/02/2020 10:30,6.5641,0.0766,6.564546928,6.2141,-0.5434,6.23781391,0.35,0.62,0.7119691,7.0341,-1.0534,7.112539235,0,0,0,0.82,-0.51,0.965660396
25/02/2020 11:00,7.1836,0.5241,7.20269323,3.8036,-0.3259,3.817536348,3.38,0.85,3.485240307,8.1636,0.3041,8.169262009,0,0,0,4.36,0.63,4.405280922
25/02/2020 11:30,8.0903,1.0521,8.158423163,2.4203,-0.1579,2.425445217,5.67,1.21,5.797671947,9.2703,0.6221,9.291150117,0,0,0,6.85,0.78,6.894265733
25/02/2020 12:00,8.4683,1.1948,8.552172352,1.9083,-0.1252,1.912402659,6.56,1.32,6.691487129,9.7783,0.7448,9.806624186,0,0,0,7.87,0.87,7.917941652
25/02/2020 12:30,9.0914,0.8701,9.132941912,2.9014,-0.1499,2.90526969,6.19,1.02,6.273475911,10.2214,0.5101,10.23412038,0,0,0,7.32,0.66,7.349693871
25/02/2020 13:00,7.7869,0.7867,7.82653873,4.1269,-0.2333,4.133489144,3.66,1.02,3.799473648,8.7069,0.1567,8.708309968,0,0,0,4.58,0.39,4.596574812
25/02/2020 13:30,7.4199,1.0206,7.489762371,2.3599,-0.1694,2.365972183,5.06,1.19,5.19804771,8.6199,0.6106,8.641499197,0,0,0,6.26,0.78,6.308407089
25/02/2020 14:00,4.9253,-0.892,5.00542147,7.2553,-0.592,7.279412208,-2.33,-0.3,2.349233918,5.0653,-1.392,5.253087482,0,0,0,-2.19,-0.8,2.331544552
25/02/2020 14:30,4.3273,-1.2074,4.492587233,7.2573,-0.6374,7.285237268,-2.93,-0.57,2.98492881,4.5173,-1.3774,4.722629569,0,0,0,-2.74,-0.74,2.838168423
25/02/2020 15:00,5.1631,0.2035,5.167108849,5.4831,-0.4665,5.502909036,-0.32,0.67,0.742495791,5.6831,-0.3865,5.696227511,0,0,0,0.2,0.08,0.215406592
