Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/02/2020 15:30,6.5206,0.4825,6.538427228,4.1606,-0.3375,4.174266236,2.36,0.82,2.498399488,7.3506,0.2925,7.356417376,0,0,0,3.19,0.63,3.251614983
25/02/2020 16:00,5.8377,0.7812,5.889738087,3.3377,-0.2688,3.348506343,2.5,1.05,2.711549373,6.7377,0.3612,6.747374803,0,0,0,3.4,0.63,3.45787507
25/02/2020 16:30,7.4655,0.9636,7.527430851,2.8055,-0.1864,2.811685475,4.66,1.15,4.799802079,8.5555,0.5536,8.573392165,0,0,0,5.75,0.74,5.797421841
25/02/2020 17:00,8.6586,1.0949,8.727551774,2.4186,-0.1351,2.422370321,6.24,1.23,6.360070754,9.9186,0.6449,9.939543348,0,0,0,7.5,0.78,7.540450915
25/02/2020 17:30,9.8819,1.2939,9.966249285,1.5419,-0.0861,1.544302049,8.34,1.38,8.453401682,11.3819,0.8239,11.41168081,0,0,0,9.84,0.91,9.881988666
25/02/2020 18:00,10.675,2.5804,10.98244459,1.465,-0.0596,1.46621184,9.21,2.64,9.58090288,12.475,-1.0396,12.51824241,0,0,0,11.01,-0.98,11.05352885
25/02/2020 18:30,11.2051,3.9356,11.87616156,1.4851,-0.0844,1.487496343,9.72,4.02,10.51849799,13.3351,-3.2244,13.71938947,0,0,0,11.85,-3.14,12.25895999
25/02/2020 19:00,11.6603,3.927,12.3038175,1.4203,-0.093,1.423341523,10.24,4.02,11.00081815,13.4103,-0.963,13.44483228,0,0,0,11.99,-0.87,12.02152237
25/02/2020 19:30,11.2655,-0.0935,11.265888,1.5055,-0.0935,1.508400643,9.76,0,9.76,12.9055,-0.6935,12.9241198,0,0,0,11.4,-0.6,11.41577855
25/02/2020 20:00,10.6889,0.4508,10.69840193,1.5589,-0.0892,1.561449919,9.13,0.54,9.14595539,12.2989,-0.6292,12.31498412,0,0,0,10.74,-0.54,10.75356685
25/02/2020 20:30,10.3053,0.4471,10.31499426,1.4553,-0.0929,1.458262151,8.85,0.54,8.866459271,11.8853,-0.6329,11.90213924,0,0,0,10.43,-0.54,10.44396955
25/02/2020 21:00,9.7876,0.4366,9.79733297,1.4076,-0.1034,1.411392688,8.38,0.54,8.397380544,11.2776,-0.6434,11.29593844,0,0,0,9.87,-0.54,9.884760999
25/02/2020 21:30,9.0932,0.4321,9.103460696,1.4732,-0.1079,1.477146117,7.62,0.54,7.639109896,10.5232,-0.1079,10.52375316,0,0,0,9.05,0,9.05
25/02/2020 22:00,8.4185,0.9059,8.467100865,1.4285,-0.0941,1.431595984,6.99,1,7.061168459,9.7885,1.2459,9.867471766,0,0,0,8.36,1.34,8.466711286
25/02/2020 22:30,7.7506,1.1356,7.833350989,1.4406,-0.0944,1.44368962,6.31,1.23,6.428763489,9.0506,0.8156,9.087274824,0,0,0,7.61,0.91,7.66421555
25/02/2020 23:00,7.0637,0.8659,7.116575054,1.5037,-0.1141,1.508022712,5.56,0.98,5.645706333,8.2737,0.3759,8.282234753,0,0,0,6.77,0.49,6.787709481
25/02/2020 23:30,6.1345,3.5578,7.091546453,1.5345,-0.1222,1.539358012,4.6,3.68,5.890874298,7.4745,-1.4922,7.621995217,0,0,0,5.94,-1.37,6.095941273
26/02/2020 00:00,5.9746,1.1155,6.077843813,1.5246,-0.1145,1.528893525,4.45,1.23,4.616860405,7.0146,0.8355,7.06418243,0,0,0,5.49,0.95,5.571588642
26/02/2020 00:30,6.1945,1.1243,6.295703355,1.4745,-0.1057,1.478283714,4.72,1.23,4.877632622,7.3045,0.8443,7.353132852,0,0,0,5.83,0.95,5.906894277
26/02/2020 01:00,6.8342,1.1261,6.926354802,1.4942,-0.1039,1.497808015,5.34,1.23,5.47982664,8.0042,0.8461,8.048795118,0,0,0,6.51,0.95,6.578951284
26/02/2020 01:30,6.9131,1.1227,7.003670959,1.4731,-0.1073,1.477002674,5.44,1.23,5.577320145,8.0931,0.8427,8.136855099,0,0,0,6.62,0.95,6.687817282
26/02/2020 02:00,6.8436,1.2086,6.949501775,1.4036,-0.1014,1.407257944,5.44,1.31,5.595507126,8.0236,0.8486,8.068350446,0,0,0,6.62,0.95,6.687817282
26/02/2020 02:30,6.6024,1.199,6.710386484,1.4624,-0.111,1.466606546,5.14,1.31,5.304309569,7.7624,0.839,7.807610054,0,0,0,6.3,0.95,6.371224372
26/02/2020 03:00,6.4738,1.2059,6.58515613,1.4138,-0.1041,1.417627331,5.06,1.31,5.22682504,7.6038,0.8459,7.650707239,0,0,0,6.19,0.95,6.262475549
26/02/2020 03:30,6.0874,2.7666,6.686592131,1.4374,-0.1034,1.441114263,4.65,2.87,5.464375536,7.3274,-0.1434,7.328803062,0,0,0,5.89,-0.04,5.890135822
26/02/2020 04:00,5.6293,5.2062,7.667694369,1.4093,-0.1038,1.413117451,4.22,5.31,6.782661719,7.0093,-1.7138,7.215774174,0,0,0,5.6,-1.61,5.826843056
26/02/2020 04:30,5.5151,5.2016,7.581092967,1.3951,-0.1084,1.399305031,4.12,5.31,6.720900237,6.8751,-1.7184,7.08659993,0,0,0,5.48,-1.61,5.711610981
26/02/2020 05:00,5.4774,5.2073,7.557637465,1.3574,-0.1027,1.361279563,4.12,5.31,6.720900237,6.8374,-1.7127,7.048643845,0,0,0,5.48,-1.61,5.711610981
26/02/2020 05:30,5.5783,5.1218,7.572995849,1.3383,-0.0882,1.34120324,4.24,5.21,6.71726879,6.9483,-1.6982,7.15281456,0,0,0,5.61,-1.61,5.836454403
26/02/2020 06:00,5.9169,5.0375,7.770850138,1.3469,-0.1025,1.350794529,4.57,5.14,6.877826692,7.3169,-1.8725,7.552700303,0,0,0,5.97,-1.77,6.226861168
26/02/2020 06:30,6.5762,4.8955,8.198312429,1.3562,-0.0945,1.359488393,5.22,4.99,7.221391833,8.0662,-1.9745,8.304350227,0,0,0,6.71,-1.88,6.968392928
26/02/2020 07:00,7.367,4.7271,8.753180188,1.407,-0.0829,1.409440105,5.96,4.81,7.658831504,8.927,-2.0529,9.160006955,0,0,0,7.52,-1.97,7.773757135
26/02/2020 07:30,8.3583,2.036,8.602701604,1.2983,-0.074,1.300407202,7.06,2.11,7.368561596,9.7283,0.596,9.746539739,0,0,0,8.43,0.67,8.456583234
26/02/2020 08:00,8.285,1.4747,8.415222225,1.605,-0.0953,1.607826822,6.68,1.57,6.862018653,9.545,1.0947,9.607569572,0,0,0,7.94,1.19,8.028679842
26/02/2020 08:30,8.0852,1.2365,8.179204808,2.2452,-0.1335,2.249165465,5.84,1.37,5.998541489,9.2052,0.8665,9.245892563,0,0,0,6.96,1,7.031472108
26/02/2020 09:00,7.2338,0.6678,7.264559125,4.0538,-0.2522,4.061637512,3.18,0.92,3.31040783,7.9638,0.3978,7.97372907,0,0,0,3.91,0.65,3.963659925
26/02/2020 09:30,6.7902,0.3734,6.800459073,4.6302,-0.3766,4.645490243,2.16,0.75,2.286503881,7.4102,0.1934,7.412723359,0,0,0,2.78,0.57,2.837833681
26/02/2020 10:00,5.9569,0.08,5.957437168,5.0869,-0.54,5.115481562,0.87,0.62,1.068316433,6.2269,-0.18,6.229501072,0,0,0,1.14,0.36,1.195491531
26/02/2020 10:30,5.4955,-1.4283,5.67807724,7.5555,-0.8783,7.60637832,-2.06,-0.55,2.132158531,5.4555,-1.6083,5.687627725,0,0,0,-2.1,-0.73,2.223263367
26/02/2020 11:00,5.0081,-1.6219,5.264183243,8.0481,-0.9519,8.104198123,-3.04,-0.67,3.112956794,4.8681,-1.8519,5.208448063,0,0,0,-3.18,-0.9,3.304905445
26/02/2020 11:30,4.1887,-1.4932,4.446892615,7.3487,-0.8732,7.400396606,-3.16,-0.62,3.220248438,4.1687,-1.6232,4.473571049,0,0,0,-3.18,-0.75,3.267246547
26/02/2020 12:00,5.2258,-1.3695,5.402269513,6.7258,-0.8295,6.776758509,-1.5,-0.54,1.594239631,5.3858,-1.5095,5.593338171,0,0,0,-1.34,-0.68,1.502664301
26/02/2020 12:30,4.6445,-1.5397,4.893062062,7.4245,-0.8997,7.4788141,-2.78,-0.64,2.852718002,4.6045,-1.6997,4.90819726,0,0,0,-2.82,-0.8,2.931279584
26/02/2020 13:00,4.6759,-1.9653,5.072124299,8.6159,-1.0653,8.681508907,-3.94,-0.9,4.041484876,4.4259,-2.2253,4.953842034,0,0,0,-4.19,-1.16,4.347608538
26/02/2020 13:30,4.6272,-1.6044,4.897456401,8.0072,-0.9444,8.062700739,-3.38,-0.66,3.443835072,4.4872,-1.8344,4.847678537,0,0,0,-3.52,-0.89,3.630771268
26/02/2020 14:00,4.3484,-1.6089,4.636501027,8.5784,-0.8689,8.622292837,-4.23,-0.74,4.294240329,4.0684,-1.8789,4.481310497,0,0,0,-4.51,-1.01,4.62170964
26/02/2020 14:30,5.0964,-2.1095,5.515730524,8.1464,-0.7295,8.17899769,-3.05,-1.38,3.347670832,4.9164,-2.3495,5.448957626,0,0,0,-3.23,-1.62,3.613488619
26/02/2020 15:00,5.2055,-1.6872,5.472099605,6.5455,-0.6572,6.578410301,-1.34,-1.03,1.690118339,5.4955,-1.9872,5.843755992,0,0,0,-1.05,-1.33,1.694520581
26/02/2020 15:30,7.3681,-1.1856,7.462877794,5.2381,-0.4756,5.259647039,2.13,-0.71,2.245217139,7.5081,-1.3856,7.634883953,0,0,0,2.27,-0.91,2.445608309
26/02/2020 16:00,7.3912,-0.2882,7.396816659,3.8212,-0.2882,3.832052802,3.57,0,3.57,8.1212,-0.8882,8.169625982,0,0,0,4.3,-0.6,4.341658669
26/02/2020 16:30,8.5553,0.4108,8.565157017,2.4453,-0.1292,2.44871083,6.11,0.54,6.133816104,9.6053,-0.1292,9.606168889,0,0,0,7.16,0,7.16
26/02/2020 17:00,9.5038,0.6449,9.525655382,1.4738,-0.0351,1.474217911,8.03,0.68,8.058740596,10.8138,1.0649,10.86610705,0,0,0,9.34,1.1,9.404552089
26/02/2020 17:30,10.2845,1.6081,10.40946328,0.7245,0.0281,0.72504473,9.56,1.58,9.689685237,11.7745,1.1981,11.83529864,0,0,0,11.05,1.17,11.11176854
26/02/2020 18:00,11.0367,3.122,11.46977031,0.4367,0.062,0.441079233,10.6,3.06,11.03284188,12.9867,-1.528,13.07628238,0,0,0,12.55,-1.59,12.65032015
26/02/2020 18:30,11.5235,4.2869,12.29506258,0.3635,0.0469,0.36651311,11.16,4.24,11.93830809,13.7635,-2.8431,14.05407947,0,0,0,13.4,-2.89,13.70810344
26/02/2020 19:00,11.7996,4.2824,12.55266943,0.3296,0.0424,0.332315994,11.47,4.24,12.22859354,13.7296,-1.5476,13.8165474,0,0,0,13.4,-1.59,13.49400237
26/02/2020 19:30,11.6204,0.5771,11.63472134,0.4204,0.0371,0.422033849,11.2,0.54,11.2130103,13.3504,-0.5029,13.35986858,0,0,0,12.93,-0.54,12.94127119
26/02/2020 20:00,11.1551,0.5727,11.16979146,0.3851,0.0327,0.386485834,10.77,0.54,10.78352911,12.8651,0.0327,12.86514156,0,0,0,12.48,0,12.48
26/02/2020 20:30,10.6705,0.5605,10.68521083,0.3905,0.0205,0.391037722,10.28,0.54,10.29417311,12.3205,0.0205,12.32051705,0,0,0,11.93,0,11.93
26/02/2020 21:00,9.9151,1.2092,9.988562091,0.4951,0.0292,0.495960331,9.42,1.18,9.49361891,11.4951,1.2592,11.56386219,0,0,0,11,1.23,11.06855456
26/02/2020 21:30,9.1832,1.694,9.338136765,0.6232,0.024,0.62366196,8.56,1.67,8.721381771,10.6732,1.324,10.75500694,0,0,0,10.05,1.3,10.1337308
26/02/2020 22:00,8.5592,1.8545,8.757800802,0.4892,0.0245,0.489813117,8.07,1.83,8.274889727,10.0092,1.4945,10.12015884,0,0,0,9.52,1.47,9.632824093
26/02/2020 22:30,7.9633,1.9999,8.210587488,0.3333,0.0299,0.334638462,7.63,1.97,7.880215733,9.3833,1.6399,9.52552313,0,0,0,9.05,1.61,9.192094429
26/02/2020 23:00,7.2071,2.0812,7.501578757,0.2571,0.0312,0.258986197,6.95,2.05,7.246033398,8.5871,1.7612,8.76584918,0,0,0,8.33,1.73,8.507749409
26/02/2020 23:30,6.8192,1.4082,6.963082355,0.1392,0.0382,0.144346389,6.68,1.37,6.819039522,8.1292,1.1282,8.207114467,0,0,0,7.99,1.09,8.064006448
27/02/2020 00:00,6.4688,1.3092,6.599952885,0.1088,0.0392,0.115646357,6.36,1.27,6.485560886,7.7488,1.0392,7.818173577,0,0,0,7.64,1,7.705167097
27/02/2020 00:30,6.7483,1.2964,6.871695995,0.1383,0.0264,0.140797195,6.61,1.27,6.7308989,8.0383,0.9864,8.098595671,0,0,0,7.9,0.96,7.958115355
27/02/2020 01:00,7.4195,1.1938,7.514927724,0.1595,0.0238,0.161265898,7.26,1.17,7.353672552,8.8195,0.8538,8.860731047,0,0,0,8.66,0.83,8.699683902
27/02/2020 01:30,7.5063,1.1995,7.601535367,0.1463,0.0295,0.149244564,7.36,1.17,7.452415716,8.9163,0.8595,8.957630599,0,0,0,8.77,0.83,8.809188385
27/02/2020 02:00,7.3244,1.1991,7.421905158,0.1444,0.0291,0.147302987,7.18,1.17,7.274702743,8.7144,0.8591,8.756644344,0,0,0,8.57,0.83,8.610098722
27/02/2020 02:30,7.2083,1.2094,7.309051734,0.1283,0.0394,0.134213449,7.08,1.17,7.176022575,8.5883,0.9694,8.642837107,0,0,0,8.46,0.93,8.510963518
27/02/2020 03:00,6.9926,1.2074,7.096074233,0.1226,0.0374,0.128177689,6.87,1.17,6.968916702,8.3426,0.9674,8.3985021,0,0,0,8.22,0.93,8.272442203
27/02/2020 03:30,6.7853,1.2437,6.898339349,0.1353,0.0337,0.139433784,6.65,1.21,6.759186342,8.1153,0.9637,8.172319853,0,0,0,7.98,0.93,8.034008962
27/02/2020 04:00,6.5527,1.2266,6.666515195,0.1727,0.0166,0.173495965,6.38,1.21,6.493727743,7.8627,0.9466,7.919476173,0,0,0,7.69,0.93,7.746031242
27/02/2020 04:30,6.3639,1.2201,6.479804566,0.2739,0.0101,0.274086154,6.09,1.21,6.209041794,7.6339,0.9401,7.69156793,0,0,0,7.36,0.93,7.418524112
27/02/2020 05:00,5.932,3.2597,6.768623796,0.512,-0.0003,0.512000088,5.42,3.26,6.32487154,7.312,-0.4903,7.32841989,0,0,0,6.8,-0.49,6.817631554
27/02/2020 05:30,5.8458,5.2006,7.824296646,0.5258,0.0006,0.525800342,5.32,5.2,7.439247274,7.3758,-1.8494,7.604124276,0,0,0,6.85,-1.85,7.095421059
27/02/2020 06:00,6.1724,5.1398,8.032189353,0.4424,0.0098,0.442508531,5.73,5.13,7.690890716,7.7624,-1.8402,7.977542842,0,0,0,7.32,-1.85,7.550158939
27/02/2020 06:30,6.9614,5.0049,8.573803938,0.3514,0.0149,0.351715752,6.61,4.99,8.282040811,8.6614,-2.0151,8.892720504,0,0,0,8.31,-2.03,8.554355616
27/02/2020 07:00,7.6475,4.8086,9.033653204,0.5175,-0.0014,0.517501894,7.13,4.81,8.600755781,9.4275,-2.1914,9.6788424,0,0,0,8.91,-2.19,9.175194821
27/02/2020 07:30,8.4544,3.3619,9.098310336,0.6644,0.0019,0.664402717,7.79,3.36,8.48373149,10.1244,-0.7281,10.15054703,0,0,0,9.46,-0.73,9.488124156
27/02/2020 08:00,8.545,1.4498,8.667118612,1.185,-0.0602,1.186528145,7.36,1.51,7.513301538,9.935,1.0598,9.991366325,0,0,0,8.75,1.12,8.82138878
27/02/2020 08:30,8.4305,1.0001,8.489613081,2.2505,-0.1299,2.25424583,6.18,1.13,6.282459709,9.6205,0.1501,9.621670866,0,0,0,7.37,0.28,7.375316942
27/02/2020 09:00,7.3989,-0.8832,7.451426941,4.1689,-0.3132,4.180648449,3.23,-0.57,3.279908535,8.1589,-1.2432,8.25307188,0,0,0,3.99,-0.93,4.096950085
27/02/2020 09:30,7.0904,-1.5748,7.263178863,6.0204,-0.5048,6.041526231,1.07,-1.07,1.513208512,7.5104,-1.9648,7.763153174,0,0,0,1.49,-1.46,2.086072865
27/02/2020 10:00,5.8185,-2.2723,6.246462162,7.6185,-0.7023,7.650801758,-1.8,-1.57,2.388493249,5.8685,-2.6323,6.431818992,0,0,0,-1.75,-1.93,2.605263902
27/02/2020 10:30,5.5744,-2.9009,6.284039797,8.9644,-0.8809,9.007577486,-3.39,-2.02,3.946200704,5.3544,-3.2609,6.269215913,0,0,0,-3.61,-2.38,4.323944958
27/02/2020 11:00,4.9462,-3.27,5.92940085,9.2262,-1.02,9.282411672,-4.28,-2.25,4.835380026,4.6462,-3.65,5.908440948,0,0,0,-4.58,-2.63,5.281410796
27/02/2020 11:30,5.3452,-3.4401,6.356528223,9.5052,-1.0501,9.5630297,-4.16,-2.39,4.797676521,4.9252,-3.8301,6.239171503,0,0,0,-4.58,-2.78,5.357686068
27/02/2020 12:00,4.0522,-2.4144,4.716953699,9.9322,-1.1844,10.00256968,-5.88,-1.23,6.007270595,3.5722,-2.7244,4.492545848,0,0,0,-6.36,-1.54,6.54379095
27/02/2020 12:30,4.2929,-2.208,4.827448023,9.6829,-1.148,9.750715687,-5.39,-1.06,5.493241302,3.8729,-2.518,4.619488977,0,0,0,-5.81,-1.37,5.969338322
27/02/2020 13:00,4.0764,-2.4606,4.76146924,10.3964,-1.2506,10.47134821,-6.32,-1.21,6.434788264,3.4764,-2.8106,4.4704395,0,0,0,-6.92,-1.56,7.09365914
27/02/2020 13:30,4.0542,-1.8568,4.459175247,8.5342,-1.0268,8.595748244,-4.48,-0.83,4.556237483,3.7942,-2.0168,4.296910039,0,0,0,-4.74,-0.99,4.84228252
27/02/2020 14:00,4.9295,-1.7216,5.221482243,8.0695,-0.9916,8.130196849,-3.14,-0.73,3.223740064,4.7695,-1.9116,5.138321205,0,0,0,-3.3,-0.92,3.425842962
27/02/2020 14:30,4.3261,-1.7558,4.668830137,6.4961,-0.6558,6.529118535,-2.17,-1.1,2.432878953,4.3461,-2.0858,4.82069983,0,0,0,-2.15,-1.43,2.582130903
27/02/2020 15:00,5.1915,-1.9207,5.535409717,6.8615,-0.7307,6.900297439,-1.67,-1.19,2.050609665,5.2115,-2.2607,5.680712696,0,0,0,-1.65,-1.53,2.250199991
27/02/2020 15:30,4.3945,-1.2987,4.582384962,5.6945,-0.5387,5.71992377,-1.3,-0.76,1.505855239,4.6945,-1.6187,4.965734582,0,0,0,-1,-1.08,1.471869559
27/02/2020 16:00,5.924,-1.0543,6.017086046,5.324,-0.3943,5.338581131,0.6,-0.66,0.891964125,6.484,-1.2843,6.609968418,0,0,0,1.16,-0.89,1.462087549
27/02/2020 16:30,7.6037,-0.2463,7.607688044,3.6537,-0.2463,3.661992269,3.95,0,3.95,8.4737,-0.8263,8.513892375,0,0,0,4.82,-0.58,4.854770849
27/02/2020 17:00,8.8981,1.3401,8.998447178,1.9081,-0.0599,1.909039973,6.99,1.4,7.128821782,10.1681,0.9801,10.21522656,0,0,0,8.26,1.04,8.325214712
27/02/2020 17:30,9.9815,2.8393,10.37747401,0.7115,0.0293,0.71210304,9.27,2.81,9.686537049,11.7515,-0.8407,11.78153338,0,0,0,11.04,-0.87,11.07422684
27/02/2020 18:00,10.7487,4.2619,11.56279998,0.2287,0.0719,0.239735896,10.52,4.19,11.32371406,12.9087,-2.7381,13.19589812,0,0,0,12.68,-2.81,12.98762873
27/02/2020 18:30,11.9106,0.0596,11.91074912,0.2106,0.0596,0.218871012,11.7,0,11.7,13.7606,-0.4804,13.76898313,0,0,0,13.55,-0.54,13.56075588
27/02/2020 19:00,11.8497,0.5761,11.86369594,0.3297,0.0361,0.331670469,11.52,0.54,11.53264931,13.6697,-0.5039,13.67898437,0,0,0,13.34,-0.54,13.35092506
27/02/2020 19:30,11.4635,0.5658,11.4774545,0.4135,0.0258,0.414304103,11.05,0.54,11.0631867,13.2235,-0.5142,13.23349364,0,0,0,12.81,-0.54,12.82137668
27/02/2020 20:00,11.0551,0.5615,11.0693504,0.4551,0.0215,0.455607572,10.6,0.54,10.6137458,12.7551,0.0215,12.75511812,0,0,0,12.3,0,12.3
27/02/2020 20:30,10.5323,0.5642,10.54740086,0.4523,0.0242,0.452946939,10.08,0.54,10.09445392,12.1723,0.0242,12.17232406,0,0,0,11.72,0,11.72
27/02/2020 21:00,9.9525,1.0083,10.00344566,0.3625,0.0283,0.363602998,9.59,0.98,9.639942946,11.5625,1.5983,11.67244487,0,0,0,11.2,1.57,11.30950485
27/02/2020 21:30,9.0161,2.0612,9.248708269,0.3261,0.0312,0.327589148,8.69,2.03,8.923956522,10.6061,1.6512,10.73386317,0,0,0,10.28,1.62,10.40686312
27/02/2020 22:00,8.3612,2.2362,8.655071108,0.3412,0.0262,0.342204442,8.02,2.21,8.318924209,9.8712,1.8462,10.04236247,0,0,0,9.53,1.82,9.702231702
27/02/2020 22:30,7.7625,2.2817,8.090893717,0.3325,0.0217,0.333207353,7.43,2.26,7.766112284,9.2325,1.9017,9.426320552,0,0,0,8.9,1.88,9.09639489
27/02/2020 23:00,7.0932,1.6788,7.289160149,0.4532,0.0088,0.453285429,6.64,1.67,6.846787568,8.4632,1.3488,8.570006749,0,0,0,8.01,1.34,8.12131147
27/02/2020 23:30,6.5155,1.419,6.668230744,0.4755,-0.011,0.475627217,6.04,1.43,6.206971887,7.8055,1.089,7.881100891,0,0,0,7.33,1.1,7.412077981
28/02/2020 00:00,6.1599,2.8793,6.799612967,0.5199,-0.0107,0.520010096,5.64,2.89,6.337325934,7.5399,-0.1607,7.541612328,0,0,0,7.02,-0.15,7.021602381
28/02/2020 00:30,6.117,5.1755,8.012707985,0.707,-0.0245,0.707424378,5.41,5.2,7.503872334,7.727,-1.9545,7.970357536,0,0,0,7.02,-1.93,7.280473886
28/02/2020 01:00,6.7269,5.1737,8.486362902,0.6969,-0.0263,0.697396085,6.03,5.2,7.96246821,8.3869,-1.9563,8.612038162,0,0,0,7.69,-1.93,7.928492921
28/02/2020 01:30,6.6948,5.1684,8.457700964,0.6648,-0.0316,0.665550599,6.03,5.2,7.96246821,8.3548,-1.9216,8.57293588,0,0,0,7.69,-1.89,7.918850927
28/02/2020 02:00,6.4534,5.1401,8.250272697,0.8634,-0.0599,0.865475343,5.59,5.2,7.634664367,8.0534,-2.0299,8.305284196,0,0,0,7.19,-1.97,7.454998323
28/02/2020 02:30,6.2233,5.1263,8.062779582,1.0833,-0.0737,1.085804117,5.14,5.2,7.31160721,7.7733,-2.0437,8.037468667,0,0,0,6.69,-1.97,6.974023229
28/02/2020 03:00,6.0455,5.0312,7.86517919,1.1255,-0.0888,1.128997648,4.92,5.12,7.100760523,7.5455,-2.0988,7.831955802,0,0,0,6.42,-2.01,6.727295147
28/02/2020 03:30,5.8153,1.8589,6.105180038,1.2253,-0.0811,1.227980985,4.59,1.94,4.983141579,6.9353,1.0689,7.017188418,0,0,0,5.71,1.15,5.824654496
28/02/2020 04:00,5.6511,1.5393,5.856993743,1.2111,-0.0907,1.21449154,4.44,1.63,4.729746293,6.7211,1.2493,6.836222327,0,0,0,5.51,1.34,5.670599616
28/02/2020 04:30,5.4897,1.5475,5.703644654,1.2697,-0.0825,1.272377436,4.22,1.63,4.523858972,6.5497,1.2575,6.669323529,0,0,0,5.28,1.34,5.447384694
28/02/2020 05:00,5.5141,1.1612,5.63504075,1.4541,-0.0988,1.457452658,4.06,1.26,4.251023406,6.5241,0.8912,6.584688166,0,0,0,5.07,0.99,5.165752607
28/02/2020 05:30,5.7154,1.0847,5.817419638,1.5054,-0.1053,1.509078278,4.21,1.19,4.374951428,6.7554,0.7847,6.800822248,0,0,0,5.25,0.89,5.324903755
28/02/2020 06:00,5.9694,1.086,6.067382661,1.4994,-0.104,1.503002448,4.47,1.19,4.625689138,7.0394,0.746,7.078818288,0,0,0,5.54,0.85,5.604828276
28/02/2020 06:30,6.7412,0.8634,6.796266401,1.4812,-0.1066,1.485030976,5.26,0.97,5.348691429,7.9012,0.5634,7.921261326,0,0,0,6.42,0.67,6.454866381
28/02/2020 07:00,7.5842,0.7797,7.624173511,1.4842,-0.1003,1.487585201,6.1,0.88,6.163148546,8.8142,0.4497,8.825664379,0,0,0,7.33,0.55,7.350605417
28/02/2020 07:30,8.2088,1.4302,8.33245879,1.4288,-0.0898,1.431619181,6.78,1.52,6.948294755,9.5588,1.0502,9.616318291,0,0,0,8.13,1.14,8.209537137
28/02/2020 08:00,8.7054,1.5377,8.840164617,1.1254,-0.0523,1.126614597,7.58,1.59,7.744966107,10.1354,1.0877,10.19359723,0,0,0,9.01,1.14,9.081833515
28/02/2020 08:30,9.1962,1.442,9.308569087,1.0762,-0.038,1.07687067,8.12,1.48,8.253774894,10.6662,0.982,10.71130928,0,0,0,9.59,1.02,9.644091455
28/02/2020 09:00,9.236,1.2746,9.3235348,1.366,-0.0454,1.366754243,7.87,1.32,7.979931077,10.706,0.8046,10.73619193,0,0,0,9.34,0.85,9.378597976
28/02/2020 09:30,9.5318,3.2798,10.08029262,1.3918,-0.0602,1.393101317,8.14,3.34,8.798590796,11.3318,-2.3302,11.56890329,0,0,0,9.94,-2.27,10.19590604
28/02/2020 10:00,9.4296,3.8753,10.19486666,1.6296,-0.0847,1.631799697,7.8,3.96,8.747662545,11.2696,-3.3047,11.74414434,0,0,0,9.64,-3.22,10.16356237
28/02/2020 10:30,9.2298,3.7867,9.976387369,1.9198,-0.1233,1.923755424,7.31,3.91,8.290006031,10.9998,-3.3433,11.49666277,0,0,0,9.08,-3.22,9.634043803
28/02/2020 11:00,9.3323,3.7392,10.05352873,1.9323,-0.1308,1.936721955,7.4,3.87,8.350862231,11.1023,-3.4308,11.62030352,0,0,0,9.17,-3.3,9.745711878
28/02/2020 11:30,9.2469,3.64,9.937542936,2.1769,-0.15,2.18206178,7.07,3.79,8.021782844,10.9569,-3.52,11.50843419,0,0,0,8.78,-3.37,9.40453614
28/02/2020 12:00,9.1902,3.6294,9.880906861,2.1202,-0.1606,2.12627383,7.07,3.79,8.021782844,10.9002,-3.5306,11.45772649,0,0,0,8.78,-3.37,9.40453614
28/02/2020 12:30,9.2727,3.5789,9.939390852,2.3127,-0.1711,2.319020591,6.96,3.75,7.905953453,10.9827,-3.6111,11.56113068,0,0,0,8.67,-3.44,9.327513066
28/02/2020 13:00,9.3881,3.6343,10.06700343,2.3081,-0.1657,2.314040211,7.08,3.8,8.035322022,11.1281,-3.5557,11.68236329,0,0,0,8.82,-3.39,9.449047571
28/02/2020 13:30,9.1216,3.6874,9.838724781,2.3316,-0.1726,2.337979752,6.79,3.86,7.810486541,10.8416,-3.5126,11.39643143,0,0,0,8.51,-3.34,9.141974623
28/02/2020 14:00,8.8399,3.6798,9.575215927,2.4399,-0.1802,2.44654533,6.4,3.86,7.473928017,10.5099,-3.5202,11.08376317,0,0,0,8.07,-3.34,8.733870849
28/02/2020 14:30,8.8078,3.6386,9.529782306,2.4078,-0.1714,2.413892873,6.4,3.81,7.448227977,10.5278,-3.5814,11.1202967,0,0,0,8.12,-3.41,8.806957477
28/02/2020 15:00,8.8216,3.6592,9.550412096,2.3016,-0.1508,2.30653489,6.52,3.81,7.551589237,10.5316,-3.5608,11.11727913,0,0,0,8.23,-3.41,8.908479107
28/02/2020 15:30,8.8734,3.7506,9.633495104,2.2034,-0.1394,2.207805227,6.67,3.89,7.721463592,10.6134,-3.4594,11.16296143,0,0,0,8.41,-3.32,9.04159831
28/02/2020 16:00,9.0113,3.7616,9.76489438,2.0313,-0.1284,2.035354085,6.98,3.89,7.990775932,10.8013,-3.3584,11.31136297,0,0,0,8.77,-3.23,9.345897496
28/02/2020 16:30,9.3965,3.7675,10.12364897,1.9965,-0.1225,2.000254609,7.4,3.89,8.36014952,11.2465,-3.3525,11.73554509,0,0,0,9.25,-3.23,9.797724226
28/02/2020 17:00,9.6602,3.8763,10.40889839,1.8502,-0.1137,1.8536903,7.81,3.99,8.770188139,11.5802,-3.2837,12.03676525,0,0,0,9.73,-3.17,10.23336699
28/02/2020 17:30,10.428,3.9138,11.13826802,1.698,-0.0762,1.699708928,8.73,3.99,9.598593647,12.248,-2.1062,12.42777464,0,0,0,10.55,-2.03,10.74352828
28/02/2020 18:00,10.856,1.209,10.92311389,1.626,-0.071,1.627549385,9.23,1.28,9.318331396,12.536,-0.211,12.5377756,0,0,0,10.91,-0.14,10.91089822
28/02/2020 18:30,10.9698,1.1429,11.02917642,1.5698,-0.0871,1.572214505,9.4,1.23,9.480131856,12.7098,0.5729,12.72270531,0,0,0,11.14,0.66,11.15953404
28/02/2020 19:00,10.8353,1.2289,10.90476599,1.5353,-0.0911,1.538000423,9.3,1.32,9.393210314,12.5653,0.6089,12.58004465,0,0,0,11.03,0.7,11.05218983
28/02/2020 19:30,10.3371,1.2067,10.40729366,1.5971,-0.1133,1.601113769,8.74,1.32,8.839117603,11.9871,0.6567,12.00507481,0,0,0,10.39,0.77,10.41849317
28/02/2020 20:00,9.8797,1.2095,9.953459818,1.5297,-0.1105,1.533685867,8.35,1.32,8.453691501,11.4797,0.8595,11.51183097,0,0,0,9.95,0.97,9.997169599
28/02/2020 20:30,9.4926,0.4535,9.503426593,1.6426,-0.1265,1.647463811,7.85,0.58,7.871397589,11.0026,-0.1265,11.00332718,0,0,0,9.36,0,9.36
28/02/2020 21:00,8.9706,0.5873,8.989804539,1.6906,-0.1327,1.695800003,7.28,0.72,7.315517753,10.4206,1.0773,10.47613858,0,0,0,8.73,1.21,8.813455622
28/02/2020 21:30,8.3171,1.5787,8.465603706,1.7271,-0.1213,1.731354412,6.59,1.7,6.805740224,9.7271,1.0887,9.787836436,0,0,0,8,1.21,8.090988815
28/02/2020 22:00,7.8277,1.638,7.997245231,1.7477,-0.132,1.752677748,6.08,1.77,6.332400809,9.1777,1.178,9.252992018,0,0,0,7.43,1.31,7.544600718
28/02/2020 22:30,7.3633,1.5269,7.519947506,1.7533,-0.1431,1.759130041,5.61,1.67,5.853289673,8.6533,1.1669,8.731623933,0,0,0,6.9,1.31,7.023254231
28/02/2020 23:00,6.9176,1.0124,6.991290548,1.7476,-0.1476,1.753821975,5.17,1.16,5.298537534,8.1776,0.1324,8.178671745,0,0,0,6.43,0.28,6.436093536
28/02/2020 23:30,6.3065,3.7273,7.325619942,1.7365,-0.1327,1.741562959,4.57,3.86,5.982014711,7.7865,-3.5027,8.538061228,0,0,0,6.05,-3.37,6.925272558
29/02/2020 00:00,5.9362,3.7335,7.012666589,1.7562,-0.1265,1.760750036,4.18,3.86,5.689639707,7.3762,-3.4265,8.13321761,0,0,0,5.62,-3.3,6.517238679
29/02/2020 00:30,6.0582,4.4947,7.543481645,1.7082,-0.1253,1.712789342,4.35,4.62,6.345620537,7.5282,-2.4953,7.930972029,0,0,0,5.82,-2.37,6.284051241
29/02/2020 01:00,6.8275,2.2849,7.199689178,1.6275,-0.1151,1.631564973,5.2,2.4,5.727128425,8.1775,0.4349,8.189056372,0,0,0,6.55,0.55,6.573051042
29/02/2020 01:30,7.0483,0.9933,7.117947582,1.4683,-0.0867,1.470857498,5.58,1.08,5.683555225,8.3583,0.5833,8.378628634,0,0,0,6.89,0.67,6.922499549
29/02/2020 02:00,6.9131,1.0652,6.994683885,1.3331,-0.0748,1.335196858,5.58,1.14,5.695261188,8.2231,0.6552,8.249161209,0,0,0,6.89,0.73,6.928564065
29/02/2020 02:30,6.8057,1.2254,6.915139742,1.0157,-0.0346,1.016289157,5.79,1.26,5.925512636,8.1657,0.8054,8.205323007,0,0,0,7.15,0.84,7.199173564
29/02/2020 03:00,6.553,1.1556,6.654113041,1.223,-0.0544,1.224209279,5.33,1.21,5.465619818,7.853,0.7856,7.892197182,0,0,0,6.63,0.84,6.683000823
29/02/2020 03:30,6.2209,1.1357,6.323718155,1.3209,-0.0743,1.32298802,4.9,1.21,5.047187336,7.4509,0.7657,7.490140673,0,0,0,6.13,0.84,6.18728535
29/02/2020 04:00,5.9075,1.1253,6.013722336,1.3975,-0.0847,1.400064406,4.51,1.21,4.669496761,7.1075,0.7553,7.147519454,0,0,0,5.71,0.84,5.771455622
29/02/2020 04:30,5.719,1.1168,5.827023532,1.369,-0.0932,1.372168809,4.35,1.21,4.515152268,6.899,0.7468,6.939301927,0,0,0,5.53,0.84,5.59343365
29/02/2020 05:00,5.6433,1.1254,5.754420914,1.2933,-0.0846,1.296064061,4.35,1.21,4.515152268,6.8233,0.7554,6.864987403,0,0,0,5.53,0.84,5.59343365
29/02/2020 05:30,5.799,1.2039,5.922649425,1.039,-0.0561,1.040513436,4.76,1.26,4.923941511,7.029,0.7839,7.072576632,0,0,0,5.99,0.84,6.048611411
29/02/2020 06:00,5.7358,0.9553,5.814808658,1.4958,-0.1147,1.500191231,4.24,1.07,4.372928081,6.8958,0.5853,6.920594897,0,0,0,5.4,0.7,5.445181356
29/02/2020 06:30,6.1685,0.852,6.227061606,1.5485,-0.118,1.552989456,4.62,0.97,4.720730876,7.3585,0.492,7.374929576,0,0,0,5.81,0.61,5.841934611
29/02/2020 07:00,6.5679,3.6289,7.503747438,1.3979,-0.1011,1.401551148,5.17,3.73,6.375092156,8.1079,-3.1911,8.713275023,0,0,0,6.71,-3.09,7.387299913
29/02/2020 07:30,6.7785,4.7264,8.263589971,1.1585,-0.0436,1.15932015,5.62,4.77,7.371383859,8.4185,-2.4636,8.771571536,0,0,0,7.26,-2.42,7.652711938
29/02/2020 08:00,6.7811,4.5325,8.156400766,1.5311,-0.0975,1.534201245,5.25,4.63,6.999957143,8.3711,-2.6575,8.782802597,0,0,0,6.84,-2.56,7.303369086
29/02/2020 08:30,7.1626,4.2357,8.32129757,2.2926,-0.1443,2.29713675,4.87,4.38,6.549908396,8.6426,-2.9443,9.130358002,0,0,0,6.35,-2.8,6.939920749
29/02/2020 09:00,7.5313,4.2153,8.630714558,2.1513,-0.1247,2.154911084,5.38,4.34,6.912307864,9.1013,-2.9247,9.559682619,0,0,0,6.95,-2.8,7.492829906
29/02/2020 09:30,6.8852,2.8983,7.470349519,5.8952,-0.4317,5.91098536,0.99,3.33,3.474046632,7.5152,-4.1917,8.605148455,0,0,0,1.62,-3.76,4.094142157
29/02/2020 10:00,5.8004,1.5715,6.009513492,7.1704,-0.6285,7.197891942,-1.37,2.2,2.591698285,6.2204,-3.9085,7.34641058,0,0,0,-0.95,-3.28,3.414805997
29/02/2020 10:30,5.0299,-1.9803,5.405689789,8.5999,-0.8403,8.640855519,-3.57,-1.14,3.747599232,4.9699,-2.3303,5.48909866,0,0,0,-3.63,-1.49,3.92390112
29/02/2020 11:00,6.1544,-2.2749,6.561387763,8.5544,-0.8449,8.59602323,-2.4,-1.43,2.793725112,6.1644,-2.3349,6.591781654,0,0,0,-2.39,-1.49,2.816416162
29/02/2020 11:30,5.0884,-3.3654,6.100633715,10.1584,-1.1154,10.21945242,-5.07,-2.25,5.546836936,4.7084,-3.8054,6.053932583,0,0,0,-5.45,-2.69,6.077713386
29/02/2020 12:00,3.5185,-1.958,4.026612255,10.5485,-1.158,10.61187148,-7.03,-0.8,7.075372782,3.0185,-3.288,4.463438837,0,0,0,-7.53,-2.13,7.825458453
29/02/2020 12:30,3.0792,-2.7364,4.119388013,11.3792,-1.2864,11.45168187,-8.3,-1.45,8.425704718,2.4192,-3.1264,3.953088109,0,0,0,-8.96,-1.84,9.146977643
29/02/2020 13:00,5.8699,-1.3244,6.017454725,8.3999,-0.9344,8.451711269,-2.53,-0.39,2.55988281,5.9299,-1.7344,6.178337751,0,0,0,-2.47,-0.8,2.596324325
29/02/2020 13:30,3.1553,-1.0469,3.324442465,7.7953,-0.8369,7.840095899,-4.64,-0.21,4.644749724,3.1753,-1.6369,3.572390194,0,0,0,-4.62,-0.8,4.688752499
29/02/2020 14:00,4.8398,-1.6381,5.109504443,8.8698,-0.9581,8.921396059,-4.03,-0.68,4.086967091,4.7398,-1.8781,5.098329496,0,0,0,-4.13,-0.92,4.231229136
29/02/2020 14:30,4.1486,-1.256,4.334560873,8.7286,-0.926,8.777581327,-4.58,-0.33,4.591873256,3.9786,-1.916,4.415915982,0,0,0,-4.75,-0.99,4.852071722
29/02/2020 15:00,7.8073,0.5313,7.825357051,5.3873,-0.3887,5.401304378,2.42,0.92,2.588976632,8.4673,0.4813,8.480968045,0,0,0,3.08,0.87,3.200515583
29/02/2020 15:30,5.8146,0.1152,5.815741071,7.1646,-0.6348,7.192667391,-1.35,0.75,1.544344521,5.9746,-0.7748,6.024629466,0,0,0,-1.19,-0.14,1.198206994
29/02/2020 16:00,5.9435,1.0222,6.030761568,3.5735,-0.3178,3.58760353,2.37,1.34,2.722590678,6.8435,0.6222,6.8717265,0,0,0,3.27,0.94,3.402425605
29/02/2020 16:30,8.1561,1.3944,8.274437659,2.3961,-0.1856,2.403277464,5.76,1.58,5.972771551,9.3661,0.9244,9.411606907,0,0,0,6.97,1.11,7.057832528
29/02/2020 17:00,8.6437,1.5263,8.777422251,1.8637,-0.1337,1.868489599,6.78,1.66,6.980257875,10.0037,0.8963,10.04377257,0,0,0,8.14,1.03,8.204907068
29/02/2020 17:30,9.9017,4.0328,10.69145167,1.3117,-0.1072,1.316073224,8.59,4.14,9.535601711,11.8617,-2.9372,12.21994561,0,0,0,10.55,-2.83,10.92297579
29/02/2020 18:00,10.5019,3.5349,11.08085834,1.4719,-0.0851,1.474358037,9.03,3.62,9.728581603,12.2719,-1.6051,12.37642419,0,0,0,10.8,-1.52,10.90643847
29/02/2020 18:30,11.0856,1.1097,11.14100361,1.2456,-0.1003,1.249631726,9.84,1.21,9.914116199,12.7956,0.5697,12.80827613,0,0,0,11.55,0.67,11.56941658
29/02/2020 19:00,10.8528,1.1118,10.90959977,1.6028,-0.0982,1.60580543,9.25,1.21,9.328804854,12.4928,0.5718,12.5058789,0,0,0,10.89,0.67,10.91059118
29/02/2020 19:30,10.3266,1.1518,10.39063573,1.6366,-0.1082,1.640172796,8.69,1.26,8.780871255,11.9066,0.6318,11.92335082,0,0,0,10.27,0.74,10.29662566
29/02/2020 20:00,9.8982,1.2554,9.977494295,1.6382,-0.1046,1.641535988,8.26,1.36,8.371212576,11.4282,0.7354,11.4518369,0,0,0,9.79,0.84,9.82597069
29/02/2020 20:30,9.487,0.9024,9.529821339,1.617,-0.1076,1.620576058,7.87,1.01,7.934544725,10.967,0.8324,10.99854439,0,0,0,9.35,0.94,9.397132541
29/02/2020 21:00,9.1388,0.6132,9.159349304,1.4588,-0.0968,1.462008098,7.68,0.71,7.712749186,10.5988,-0.0968,10.59924203,0,0,0,9.14,0,9.14
29/02/2020 21:30,8.6329,0.6887,8.660327367,1.6129,-0.1013,1.616077999,7.02,0.79,7.064311715,10.0229,0.4387,10.0324963,0,0,0,8.41,0.54,8.427318672
29/02/2020 22:00,8.0023,0.7669,8.03896392,1.6323,-0.1031,1.635552781,6.37,0.87,6.429136801,9.3223,0.4369,9.332532288,0,0,0,7.69,0.54,7.708936373
29/02/2020 22:30,7.4044,1.309,7.519216738,1.6144,-0.101,1.617556293,5.79,1.41,5.959211357,8.6844,0.929,8.733947811,0,0,0,7.07,1.03,7.14463435
29/02/2020 23:00,6.8493,1.5565,7.023930719,1.5093,-0.1035,1.512844586,5.34,1.66,5.592065808,8.0793,1.1665,8.163076059,0,0,0,6.57,1.27,6.691621627
29/02/2020 23:30,6.3993,0.9935,6.475961916,1.6393,-0.1065,1.642755837,4.76,1.1,4.885447779,7.5593,0.6635,7.588362718,0,0,0,5.92,0.77,5.969865995
01/03/2020 00:00,6.1293,1.0466,6.218013352,1.5693,-0.1034,1.572702785,4.56,1.15,4.702775776,7.2693,0.6666,7.299799864,0,0,0,5.7,0.77,5.751773639
01/03/2020 00:30,6.5304,1.0456,6.613577211,1.4504,-0.1044,1.454152509,5.08,1.15,5.208541063,7.7504,0.6656,7.778928173,0,0,0,6.3,0.77,6.346881124
01/03/2020 01:00,7.3124,1.0465,7.386904359,1.2024,-0.1035,1.206846308,6.11,1.15,6.217282365,8.6424,0.6665,8.668062068,0,0,0,7.44,0.77,7.4797393
01/03/2020 01:30,7.0854,0.9628,7.150515856,1.6054,-0.1172,1.609672327,5.48,1.08,5.585409564,8.3154,0.5728,8.335105098,0,0,0,6.71,0.69,6.745383607
01/03/2020 02:00,6.9131,0.9677,6.980501049,1.6231,-0.1123,1.626980301,5.29,1.08,5.399120299,8.1231,0.5777,8.143616574,0,0,0,6.5,0.69,6.536520481
01/03/2020 02:30,6.724,1.0578,6.80669647,1.604,-0.1122,1.607919413,5.12,1.17,5.251980579,7.914,0.6878,7.943831874,0,0,0,6.31,0.8,6.360510986
01/03/2020 03:00,6.4486,2.4027,6.881671981,1.4986,-0.1173,1.503183705,4.95,2.52,5.554538685,7.7486,-0.2073,7.751372475,0,0,0,6.25,-0.09,6.250647966
01/03/2020 03:30,5.8631,4.9955,7.702659402,1.6131,-0.1145,1.617158576,4.25,5.11,6.64639752,7.2931,-1.9645,7.553050236,0,0,0,5.68,-1.85,5.973683955
01/03/2020 04:00,5.8303,4.5823,7.415515584,1.5803,-0.0977,1.583317208,4.25,4.68,6.321779813,7.2603,-2.3577,7.633525095,0,0,0,5.68,-2.26,6.113100686
01/03/2020 04:30,5.6045,4.7431,7.342167109,1.5645,-0.0969,1.567497962,4.04,4.84,6.304538048,6.9845,-2.1469,7.307011692,0,0,0,5.42,-2.05,5.794730365
01/03/2020 05:00,5.5675,4.7494,7.318050055,1.5275,-0.0906,1.530184502,4.04,4.84,6.304538048,6.9475,-2.1406,7.269795362,0,0,0,5.42,-2.05,5.794730365
01/03/2020 05:30,5.5424,4.7492,7.298842264,1.5024,-0.0908,1.505141322,4.04,4.84,6.304538048,6.9224,-2.1408,7.24587099,0,0,0,5.42,-2.05,5.794730365
01/03/2020 06:00,5.6539,4.7169,7.36313322,1.4539,-0.0831,1.456272921,4.2,4.8,6.378087488,7.0739,-2.1831,7.403106565,0,0,0,5.62,-2.1,5.999533315
01/03/2020 06:30,6.0214,4.6557,7.611359961,1.3714,-0.0743,1.373411246,4.65,4.73,6.632902834,7.5114,-2.2343,7.836659138,0,0,0,6.14,-2.16,6.508855506
01/03/2020 07:00,6.3737,4.633,7.879640899,1.1837,-0.047,1.184632724,5.19,4.68,6.988454765,7.9237,-2.257,8.238875572,0,0,0,6.74,-2.21,7.093074087
01/03/2020 07:30,6.4475,4.6323,7.939046513,1.3775,-0.0477,1.378325629,5.07,4.68,6.899804345,7.9775,-2.2577,8.290821162,0,0,0,6.6,-2.21,6.960179595
01/03/2020 08:00,6.2929,4.4618,7.714159037,1.8329,-0.0882,1.835020885,4.46,4.55,6.371349935,7.7129,-2.4182,8.083100745,0,0,0,5.88,-2.33,6.324816203
01/03/2020 08:30,6.5573,4.0651,7.715129377,2.8673,-0.1649,2.872037831,3.69,4.23,5.613287807,7.8273,-2.8149,8.318069926,0,0,0,4.96,-2.65,5.623530919
01/03/2020 09:00,5.4764,3.6125,6.560572628,3.7464,-0.3075,3.758998432,1.73,3.92,4.284775373,6.4964,-3.1975,7.24066428,0,0,0,2.75,-2.89,3.989310717
01/03/2020 09:30,7.1237,3.2904,7.846899633,4.4437,-0.3296,4.455906849,2.68,3.62,4.504087033,8.0837,-3.5196,8.816676803,0,0,0,3.64,-3.19,4.840010331
01/03/2020 10:00,7.5479,2.6035,7.984297506,6.2679,-0.5165,6.289144827,1.28,3.12,3.372358225,8.2479,-4.1665,9.240539847,0,0,0,1.98,-3.65,4.152457104
01/03/2020 10:30,4.9412,2.9069,5.732846156,7.1812,-0.8331,7.229362977,-2.24,3.74,4.359495384,5.1012,-3.8031,6.362846144,0,0,0,-2.08,-2.97,3.625920573
01/03/2020 11:00,5.2285,2.7665,5.915296654,7.9385,-0.7735,7.976094564,-2.71,3.54,4.458217132,5.1985,-3.9435,6.524997663,0,0,0,-2.74,-3.17,4.190047732
01/03/2020 11:30,4.7684,-1.6769,5.054664397,8.7384,-0.8769,8.782288322,-3.97,-0.8,4.049802464,4.5684,-2.1369,5.043473027,0,0,0,-4.17,-1.26,4.356202475
01/03/2020 12:00,4.1643,-1.7354,4.511430776,9.0043,-0.9354,9.052756025,-4.84,-0.8,4.905670189,3.9643,-2.0154,4.447191434,0,0,0,-5.04,-1.08,5.154415583
01/03/2020 12:30,5.8707,-0.7035,5.912700799,7.3107,-0.7635,7.350460308,-1.44,0.06,1.441249458,6.0307,-1.4735,6.208103152,0,0,0,-1.28,-0.71,1.463728117
01/03/2020 13:00,5.2229,-1.7816,5.518404024,9.2329,-0.9216,9.278781653,-4.01,-0.86,4.101182756,5.0429,-2.0116,5.429307043,0,0,0,-4.19,-1.09,4.329457241
01/03/2020 13:30,5.242,-1.8886,5.571837575,9.932,-0.9686,9.979118697,-4.69,-0.92,4.779382805,4.942,-2.2586,5.43365788,0,0,0,-4.99,-1.29,5.154046954
01/03/2020 14:00,4.1067,-0.421,4.128223091,7.2367,-0.661,7.266825159,-3.13,0.24,3.139187793,4.2267,-1.281,4.416554527,0,0,0,-3.01,-0.62,3.073190525
01/03/2020 14:30,3.1977,-0.031,3.197850261,6.2477,-0.791,6.297573842,-3.05,0.76,3.143262636,3.0877,-0.881,3.210927014,0,0,0,-3.16,-0.09,3.161281386
01/03/2020 15:00,5.5082,-1.6963,5.763479932,7.9182,-0.6963,7.948756188,-2.41,-1,2.609233604,5.3582,-2.0463,5.735647385,0,0,0,-2.56,-1.35,2.894149271
01/03/2020 15:30,7.3751,-0.5946,7.399030286,5.2951,-0.4146,5.311306541,2.08,-0.18,2.087773934,7.9351,-1.2846,8.038408373,0,0,0,2.64,-0.87,2.779658252
01/03/2020 16:00,8.7005,0.4851,8.714012983,3.5405,-0.1649,3.544338057,5.16,0.65,5.200778788,9.6705,-0.7049,9.696156675,0,0,0,6.13,-0.54,6.153738701
01/03/2020 16:30,8.2115,0.4066,8.221560424,3.9515,-0.2034,3.956731455,4.26,0.61,4.303452103,9.1415,-0.7434,9.171677372,0,0,0,5.19,-0.54,5.218016865
01/03/2020 17:00,7.9074,0.6157,7.931334141,2.8274,-0.1643,2.832169707,5.08,0.78,5.139533053,9.0474,1.1457,9.119653242,0,0,0,6.22,1.31,6.356453414
01/03/2020 17:30,9.0022,1.7702,9.174596061,1.5922,-0.0398,1.59269736,7.41,1.81,7.627856842,10.4422,1.2702,10.51917054,0,0,0,8.85,1.31,8.946429455
01/03/2020 18:00,10.0086,3.3217,10.5454144,0.9386,0.0217,0.938850813,9.07,3.3,9.65167861,11.8986,-0.9783,11.93875005,0,0,0,10.96,-1,11.00552588
01/03/2020 18:30,10.8845,1.691,11.01507246,0.7445,0.021,0.744796113,10.14,1.67,10.27659963,12.7845,-2.689,13.06423213,0,0,0,12.04,-2.71,12.34121955
01/03/2020 19:00,11.1966,0.6007,11.21270226,0.6566,0.0107,0.656687178,10.54,0.59,10.55650037,13.0066,0.0107,13.0066044,0,0,0,12.35,0,12.35
01/03/2020 19:30,10.8605,0.8077,10.89049308,0.4805,0.0277,0.481297766,10.38,0.78,10.4092651,12.6705,0.5677,12.68321148,0,0,0,12.19,0.54,12.20195476
01/03/2020 20:00,10.4434,0.884,10.48074709,0.3434,0.034,0.345079063,10.1,0.85,10.13570422,12.2334,0.034,12.23344725,0,0,0,11.89,0,11.89
01/03/2020 20:30,10.0911,1.0248,10.14300322,0.1911,0.0348,0.19424276,9.9,0.99,9.949376865,11.8711,0.5848,11.88549562,0,0,0,11.68,0.55,11.69294232
01/03/2020 21:00,9.5712,1.1435,9.639266657,0.1112,0.0435,0.119405569,9.46,1.1,9.523738762,11.3112,0.7035,11.33305597,0,0,0,11.2,0.66,11.21942958
01/03/2020 21:30,9.1125,1.2405,9.196548075,0.1025,0.0505,0.114265043,9.01,1.19,9.088245155,10.7925,0.8005,10.82214658,0,0,0,10.69,0.75,10.71627734
01/03/2020 22:00,8.5469,1.2745,8.641403234,0.1069,0.0445,0.115792314,8.44,1.23,8.529155879,10.1569,0.8545,10.19278116,0,0,0,10.05,0.81,10.08258895
01/03/2020 22:30,7.9992,1.2646,8.098543931,0.1192,0.0346,0.124120103,7.88,1.23,7.975418484,9.5392,0.8946,9.581056612,0,0,0,9.42,0.86,9.45917544
01/03/2020 23:00,7.0956,3.8284,8.062517344,0.1056,0.0384,0.112365119,6.99,3.79,7.951364663,8.8156,-1.0116,8.873451297,0,0,0,8.71,-1.05,8.773061039
01/03/2020 23:30,6.4894,4.1449,7.700162879,0.1094,0.0449,0.118255528,6.38,4.1,7.583824892,8.1194,-0.8051,8.159218245,0,0,0,8.01,-0.85,8.054973619
02/03/2020 00:00,6.1241,2.5721,6.642311286,0.1041,0.0621,0.121215593,6.02,2.51,6.522307874,7.4741,2.2021,7.791753026,0,0,0,7.37,2.14,7.674405514
02/03/2020 00:30,6.401,2.482,6.865356873,0.101,0.062,0.118511603,6.3,2.42,6.748807302,7.791,2.142,8.080089418,0,0,0,7.69,2.08,7.966335418
02/03/2020 01:00,7.0826,2.4806,7.504438628,0.1026,0.0606,0.11916006,6.98,2.42,7.387611251,8.5426,2.0606,8.787609864,0,0,0,8.44,2,8.673730455
02/03/2020 01:30,7.1316,2.4795,7.550340311,0.1016,0.0595,0.117740435,7.03,2.42,7.434870544,8.6116,2.0595,8.854444918,0,0,0,8.51,2,8.74185907
02/03/2020 02:00,6.9912,2.4784,7.417502545,0.1012,0.0584,0.116841773,6.89,2.42,7.30263651,8.4412,2.1184,8.702957888,0,0,0,8.34,2.06,8.590646076
02/03/2020 02:30,6.877,2.475,7.308813447,0.107,0.055,0.120307938,6.77,2.42,7.189527105,8.317,2.115,8.581708105,0,0,0,8.21,2.06,8.464496441
02/03/2020 03:00,6.6506,2.4652,7.09279151,0.1406,0.0452,0.147686831,6.51,2.42,6.945250175,8.0606,2.1052,8.330974697,0,0,0,7.92,2.06,8.183520025
02/03/2020 03:30,6.3984,2.4445,6.849460038,0.3084,0.0245,0.309371637,6.09,2.42,6.553205323,7.7484,2.0845,8.023891999,0,0,0,7.44,2.06,7.719922279
02/03/2020 04:00,6.1527,2.4317,6.615805482,0.4427,0.0117,0.442854581,5.71,2.42,6.201653005,7.4727,2.0717,7.754559058,0,0,0,7.03,2.06,7.325605777
02/03/2020 04:30,5.9461,2.2702,6.364739842,0.5161,0.0102,0.516200785,5.43,2.26,5.881538914,7.2261,1.9602,7.487249512,0,0,0,6.71,1.95,6.987603309
02/03/2020 05:00,6.0418,1.4681,6.217609255,0.4918,-0.0019,0.49180367,5.55,1.47,5.741376142,7.3018,1.1081,7.385402416,0,0,0,6.81,1.11,6.899869564
02/03/2020 05:30,6.2572,1.3947,6.410751901,0.3772,0.0047,0.37722928,5.88,1.39,6.042060907,7.5572,1.0547,7.630443233,0,0,0,7.18,1.05,7.256369616
02/03/2020 06:00,6.4535,1.3534,6.59388761,0.4435,0.0034,0.443513033,6.01,1.35,6.159756489,7.7335,0.9834,7.795774356,0,0,0,7.29,0.98,7.355576116
02/03/2020 06:30,7.0048,2.0716,7.304707359,0.4348,0.0016,0.434802944,6.57,2.07,6.888381523,8.3748,1.6716,8.53999541,0,0,0,7.94,1.67,8.113722943
02/03/2020 07:00,7.7996,2.0218,8.057383905,0.4296,0.0118,0.429762027,7.37,2.01,7.639175348,9.2496,1.6018,9.38727135,0,0,0,8.82,1.59,8.962170496
02/03/2020 07:30,8.2996,4.4912,9.436855281,0.5596,0.0112,0.559712069,7.74,4.48,8.943041988,10.1796,-2.0588,10.38570718,0,0,0,9.62,-2.07,9.840188006
02/03/2020 08:00,8.2343,4.4218,9.346443801,1.3143,-0.0582,1.315587979,6.92,4.48,8.24359145,10.0043,-2.7882,10.38557065,0,0,0,8.69,-2.73,9.108732074
02/03/2020 08:30,7.5859,3.9502,8.552774921,2.5059,-0.1698,2.511646243,5.08,4.12,6.540703326,9.1059,-3.2298,9.661729806,0,0,0,6.6,-3.06,7.274860823
02/03/2020 09:00,7.193,3.414,7.96207542,3.853,-0.286,3.863600005,3.34,3.7,4.984536087,8.383,-3.716,9.169697105,0,0,0,4.53,-3.43,5.682059486
02/03/2020 09:30,6.9642,2.7439,7.485256766,5.5342,-0.4361,5.551355947,1.43,3.18,3.486731994,7.6242,-4.3561,8.780890208,0,0,0,2.09,-3.92,4.44235298
02/03/2020 10:00,5.7807,2.112,6.154432264,6.9007,-0.668,6.932956403,-1.12,2.78,2.997131962,6.3007,-4.968,8.02370516,0,0,0,-0.6,-4.3,4.341658669
02/03/2020 10:30,5.9703,1.5164,6.159866155,8.0103,-0.8236,8.052528985,-2.04,2.34,3.104383997,5.8703,-5.5636,8.08789633,0,0,0,-2.14,-4.74,5.200692262
02/03/2020 11:00,4.2446,1.3694,4.460032009,8.3246,-0.8206,8.36494767,-4.08,2.19,4.630604712,4.2246,-5.6806,7.079298095,0,0,0,-4.1,-4.86,6.358427479
02/03/2020 11:30,3.6598,-1.2462,3.866154482,8.8398,-0.9462,8.890295748,-5.18,-0.3,5.188679986,3.4898,-2.2662,4.16105353,0,0,0,-5.35,-1.32,5.510435554
02/03/2020 12:00,4.4471,-1.8659,4.822684027,9.4271,-0.9559,9.47543979,-4.98,-0.91,5.062459876,4.1371,-2.1559,4.665136785,0,0,0,-5.29,-1.2,5.424398584
02/03/2020 12:30,5.8703,-1.6134,6.087978453,8.3203,-0.8934,8.368127368,-2.45,-0.72,2.553605294,5.9403,-2.0134,6.272235937,0,0,0,-2.38,-1.12,2.630361192
02/03/2020 13:00,4.3699,-2.2522,4.916139832,10.6499,-1.0922,10.70575877,-6.28,-1.16,6.386235198,3.8599,-2.6522,4.683267326,0,0,0,-6.79,-1.56,6.966900315
02/03/2020 13:30,4.0353,-2.4185,4.704549749,10.5853,-1.1885,10.65181244,-6.55,-1.23,6.664487977,3.5653,-2.8185,4.544810925,0,0,0,-7.02,-1.63,7.206753777
02/03/2020 14:00,4.0258,-2.0328,4.509915906,9.5158,-1.0828,9.577207603,-5.49,-0.95,5.571588642,3.7358,-2.4028,4.441807006,0,0,0,-5.78,-1.32,5.928811011
02/03/2020 14:30,3.5216,-1.6981,3.909630439,8.0016,-0.9681,8.059951623,-4.48,-0.73,4.539085811,3.5116,-1.8581,3.972891915,0,0,0,-4.49,-0.89,4.577357316
02/03/2020 15:00,4.846,-1.3183,5.022114185,8.196,-0.7783,8.232871121,-3.35,-0.54,3.393243286,4.776,-1.5383,5.017623231,0,0,0,-3.42,-0.76,3.503426894
02/03/2020 15:30,5.1419,0.0356,5.142023237,6.7519,-0.6244,6.780710064,-1.61,0.66,1.740028735,5.5119,-0.8744,5.580825832,0,0,0,-1.24,-0.25,1.264950592
02/03/2020 16:00,5.2931,-0.0347,5.29321374,6.9031,-0.6047,6.929534739,-1.61,0.57,1.707922715,5.5131,-1.1447,5.630684656,0,0,0,-1.39,-0.54,1.491207564
02/03/2020 16:30,7.0776,0.7889,7.121431385,4.2676,-0.3511,4.282018329,2.81,1.14,3.032441261,7.8876,0.4489,7.900363597,0,0,0,3.62,0.8,3.707344063
02/03/2020 17:00,8.8417,2.4468,9.174011616,2.5317,-0.1632,2.536954696,6.31,2.61,6.828484459,10.3117,-0.9432,10.35474689,0,0,0,7.78,-0.78,7.819002494
02/03/2020 17:30,9.7198,4.1349,10.56276053,1.5098,-0.0351,1.510207949,8.21,4.17,9.208311463,11.6998,-2.9851,12.07460732,0,0,0,10.19,-2.95,10.60842118
02/03/2020 18:00,10.3276,4.2409,11.16443257,1.0976,0.0109,1.097654121,9.23,4.23,10.15311775,12.3076,-2.0491,12.477012,0,0,0,11.21,-2.06,11.39770591
02/03/2020 18:30,11.3139,1.3705,11.39660491,0.6839,0.0305,0.684579769,10.63,1.34,10.71412619,13.2139,0.8005,13.238125,0,0,0,12.53,0.77,12.55363692
02/03/2020 19:00,11.3361,1.5392,11.440118,0.8961,-0.0008,0.896100357,10.44,1.54,10.55297115,13.2161,0.9692,13.25159039,0,0,0,12.32,0.97,12.35812688
02/03/2020 19:30,10.982,1.5164,11.08619831,1.002,-0.0236,1.002277886,9.98,1.54,10.09811864,12.812,0.9864,12.84991552,0,0,0,11.81,1.01,11.8531093
02/03/2020 20:00,10.6062,1.7008,10.74170373,0.7962,-0.0092,0.796253151,9.81,1.71,9.95792147,12.4262,1.1708,12.48123468,0,0,0,11.63,1.18,11.68970915
02/03/2020 20:30,10.0426,1.1553,10.1088344,1.0926,-0.0347,1.093150882,8.95,1.19,9.028765143,11.7426,0.9953,11.78470521,0,0,0,10.65,1.03,10.69969158
02/03/2020 21:00,9.5158,0.8006,9.549419354,1.1758,-0.0494,1.176837287,8.34,0.85,8.383203445,11.1358,0.4906,11.14660172,0,0,0,9.96,0.54,9.974627813
02/03/2020 21:30,8.9027,0.8789,8.945978566,1.2127,-0.0511,1.213776133,7.69,0.93,7.746031242,10.4327,0.4889,10.4441492,0,0,0,9.22,0.54,9.235799911
02/03/2020 22:00,8.2299,0.9544,8.28505482,1.3099,-0.0556,1.311079467,6.92,1.01,6.99331824,9.6699,0.5844,9.687543,0,0,0,8.36,0.64,8.384461819
02/03/2020 22:30,7.6239,1.0738,7.699149151,1.1539,-0.0662,1.155797409,6.47,1.14,6.569665136,9.0339,0.7038,9.061273843,0,0,0,7.88,0.77,7.917531181
02/03/2020 23:00,6.6622,4.0672,7.805576512,1.1222,-0.0528,1.123441445,5.54,4.12,6.904056778,8.2222,-1.4628,8.351308681,0,0,0,7.1,-1.41,7.23865319
02/03/2020 23:30,5.9207,5.0236,7.764743747,1.1807,-0.0564,1.182046298,4.74,5.08,6.947949338,7.4507,-2.1464,7.753706433,0,0,0,6.27,-2.09,6.60916031
03/03/2020 00:00,5.6749,5.0312,7.584026862,1.1249,-0.0488,1.125958014,4.55,5.08,6.819743397,7.1949,-2.0688,7.48642234,0,0,0,6.07,-2.02,6.397288488
03/03/2020 00:30,5.9638,5.0231,7.797335702,1.0938,-0.0569,1.095278983,4.87,5.08,7.037279304,7.5338,-2.0769,7.814835638,0,0,0,6.44,-2.02,6.749370341
03/03/2020 01:00,6.6163,5.0322,8.312548498,1.0763,-0.0478,1.07736091,5.54,5.08,7.51651515,8.2963,-2.0678,8.550110557,0,0,0,7.22,-2.02,7.49725283
03/03/2020 01:30,6.6215,5.0306,8.315719969,1.0815,-0.0494,1.082627641,5.54,5.08,7.51651515,8.3015,-2.0694,8.555543151,0,0,0,7.22,-2.02,7.49725283
03/03/2020 02:00,6.5627,5.0293,8.268185398,1.0227,-0.0507,1.023955946,5.54,5.08,7.51651515,8.2427,-2.0707,8.49881767,0,0,0,7.22,-2.02,7.49725283
03/03/2020 02:30,6.498,5.0254,8.214538889,0.958,-0.0546,0.959554668,5.54,5.08,7.51651515,8.138,-2.0746,8.398274177,0,0,0,7.18,-2.02,7.45873984
03/03/2020 03:00,6.1288,5.0215,7.923234926,1.2188,-0.0585,1.220203135,4.91,5.08,7.065019462,7.6888,-2.0785,7.964785477,0,0,0,6.47,-2.02,6.77800118
03/03/2020 03:30,5.9957,5.0212,7.820541409,1.0857,-0.0588,1.087291097,4.91,5.08,7.065019462,7.5557,-2.0788,7.836454041,0,0,0,6.47,-2.02,6.77800118
03/03/2020 04:00,5.8663,5.0765,7.757855885,0.9563,-0.0435,0.957288849,4.91,5.12,7.093835352,7.3863,-1.9935,7.650586248,0,0,0,6.43,-1.95,6.719181498
03/03/2020 04:30,5.7532,5.153,7.723517284,0.8932,-0.027,0.89360799,4.86,5.18,7.102957131,7.3232,-1.927,7.572488841,0,0,0,6.43,-1.9,6.704841534
03/03/2020 05:00,5.6882,5.0815,7.627402014,0.9082,-0.0385,0.909015671,4.78,5.12,7.004484278,7.2382,-1.9385,7.493285093,0,0,0,6.33,-1.9,6.609001437
03/03/2020 05:30,5.8299,4.3732,7.287840026,0.9699,-0.0468,0.97102845,4.86,4.42,6.569322644,7.2999,-1.3668,7.42675449,0,0,0,6.33,-1.32,6.466165788
03/03/2020 06:00,6.1454,1.5509,6.33807794,0.9354,-0.0391,0.936216839,5.21,1.59,5.447219474,7.3854,1.2009,7.482398945,0,0,0,6.45,1.24,6.568112362
03/03/2020 06:30,6.7296,2.2603,7.099047278,0.9096,-0.0297,0.910084749,5.82,2.29,6.254318508,8.0496,1.8803,8.266292292,0,0,0,7.14,1.91,7.391055405
03/03/2020 07:00,7.4994,2.273,7.83629564,0.8094,-0.017,0.809578508,6.69,2.29,7.071081954,8.9194,1.893,9.118066975,0,0,0,8.11,1.91,8.33187854
03/03/2020 07:30,8.2603,2.147,8.534762158,0.9003,-0.003,0.900304998,7.36,2.15,7.667600668,9.7403,1.707,9.888745779,0,0,0,8.84,1.71,9.00387139
03/03/2020 08:00,8.2198,1.8568,8.426910364,1.5498,-0.0532,1.55071283,6.67,1.91,6.938083309,9.5998,1.4368,9.706727269,0,0,0,8.05,1.49,8.18673317
03/03/2020 08:30,8.3129,2.8501,8.787910811,2.4129,-0.1099,2.415401503,5.9,2.96,6.600878729,9.7429,-1.1799,9.814085002,0,0,0,7.33,-1.07,7.407685198
03/03/2020 09:00,7.8903,3.3964,8.59024837,4.0603,-0.2636,4.068847632,3.83,3.66,5.297593793,9.1003,-3.6736,9.813806451,0,0,0,5.04,-3.41,6.085203366
03/03/2020 09:30,7.226,2.5319,7.65673518,6.046,-0.5081,6.067312553,1.18,3.04,3.260981447,8.396,-4.5181,9.534466089,0,0,0,2.35,-4.01,4.647859722
