Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/03/2020 10:00,7.5906,-0.7427,7.626848081,7.5936,-0.7457,7.630126437,-0.003,0.003,0.004242641,7.5906,-0.7427,7.626848081,0,0,0,-0.003,0.003,0.004242641
03/03/2020 10:30,5.6861,1.1984,5.811015038,8.8461,-0.9116,8.89294663,-3.16,2.11,3.799697356,5.6961,-5.8616,8.173365878,0,0,0,-3.15,-4.95,5.867282165
03/03/2020 11:00,4.3027,0.9467,4.405617798,8.9627,-0.9933,9.017573741,-4.66,1.94,5.047692542,4.1527,-6.1233,7.398629615,0,0,0,-4.81,-5.13,7.032282702
03/03/2020 11:30,3.6295,-1.2016,3.823233293,9.4795,-1.0716,9.539876666,-5.85,-0.13,5.851444266,3.2795,-3.4416,4.753917417,0,0,0,-6.2,-2.37,6.637537194
03/03/2020 12:00,2.9129,-1.9254,3.491726159,9.3729,-1.0654,9.433256679,-6.46,-0.86,6.516993172,2.5329,-2.2954,3.418251537,0,0,0,-6.84,-1.23,6.949712224
03/03/2020 12:30,3.2353,-2.2867,3.961838333,10.0153,-1.1667,10.08302648,-6.78,-1.12,6.871884749,2.7353,-2.6767,3.827086226,0,0,0,-7.28,-1.51,7.434951244
03/03/2020 13:00,2.4734,-2.0261,3.197309614,9.4734,-1.0861,9.535455981,-7,-0.94,7.062832293,2.0434,-2.4061,3.156707267,0,0,0,-7.43,-1.32,7.546343485
03/03/2020 13:30,2.3367,-1.6721,2.873340443,8.9667,-0.9721,9.01923984,-6.63,-0.7,6.666850831,1.9867,-2.0021,2.82052855,0,0,0,-6.98,-1.03,7.055586439
03/03/2020 14:00,2.6917,-1.6905,3.178527826,8.3517,-0.9405,8.404488868,-5.66,-0.75,5.709474582,2.4717,-1.8305,3.075716362,0,0,0,-5.88,-0.89,5.94697402
03/03/2020 14:30,3.7431,-1.6009,4.071078287,7.8631,-1.0309,7.930390685,-4.12,-0.57,4.15924272,3.6631,-1.7609,4.064365931,0,0,0,-4.2,-0.73,4.262968449
03/03/2020 15:00,3.7435,-1.498,4.032095764,7.9835,-0.928,8.037254273,-4.24,-0.57,4.27814212,3.6935,-1.658,4.04856842,0,0,0,-4.29,-0.73,4.351666348
03/03/2020 15:30,4.2508,-0.0104,4.250812722,7.0208,-0.6804,7.053692423,-2.77,0.67,2.84987719,4.3408,-1.0004,4.454586939,0,0,0,-2.68,-0.32,2.699036865
03/03/2020 16:00,4.5869,0.4838,4.612343661,5.5669,-0.3762,5.579596943,-0.98,0.86,1.303840481,5.2769,0.2038,5.28083403,0,0,0,-0.29,0.58,0.648459713
03/03/2020 16:30,6.3603,1.0279,6.44282504,3.9203,-0.2021,3.925505891,2.44,1.23,2.732489707,7.1903,0.6579,7.220335622,0,0,0,3.27,0.86,3.381198013
03/03/2020 17:00,8.3961,1.5866,8.544693954,2.1161,-0.0834,2.117742848,6.28,1.67,6.498253612,9.6661,1.1666,9.736243874,0,0,0,7.55,1.25,7.652777274
03/03/2020 17:30,9.4805,1.8886,9.666782826,0.9605,0.0086,0.9605385,8.52,1.88,8.724952722,11.0405,1.3986,11.12873408,0,0,0,10.08,1.39,10.17538697
03/03/2020 18:00,10.099,2.9663,10.52562286,0.449,0.0563,0.452515956,9.65,2.91,10.07921624,11.989,-0.1137,11.98953914,0,0,0,11.54,-0.17,11.5412521
03/03/2020 18:30,11.0045,4.4493,11.86993221,0.2945,0.0693,0.302543782,10.71,4.38,11.57101983,13.2345,-2.3207,13.43642954,0,0,0,12.94,-2.39,13.15886393
03/03/2020 19:00,11.7451,0.5926,11.76004034,0.2451,0.0526,0.250680614,11.5,0.54,11.51267128,13.6751,-0.5074,13.68451003,0,0,0,13.43,-0.56,13.44167028
03/03/2020 19:30,11.4585,0.5888,11.4736179,0.2485,0.0488,0.253246303,11.21,0.54,11.22299871,13.3485,-0.5112,13.35828498,0,0,0,13.1,-0.56,13.111964
03/03/2020 20:00,10.709,1.4811,10.81093605,0.259,0.0411,0.262240748,10.45,1.44,10.54874874,12.559,0.9611,12.59572127,0,0,0,12.3,0.92,12.33435852
03/03/2020 20:30,10.198,1.5725,10.3185251,0.258,0.0325,0.260038939,9.94,1.54,10.05858837,11.978,1.0925,12.02771966,0,0,0,11.72,1.06,11.76783752
03/03/2020 21:00,9.7734,1.7073,9.921402161,0.2434,0.0373,0.246241447,9.53,1.67,9.67521576,11.5134,1.2173,11.5775731,0,0,0,11.27,1.18,11.33160624
03/03/2020 21:30,9.1965,1.8178,9.374433801,0.1965,0.0378,0.200102699,9,1.78,9.174333763,10.8965,1.3778,10.98326204,0,0,0,10.7,1.34,10.78358011
03/03/2020 22:00,8.5328,1.9274,8.747773808,0.2428,0.0374,0.245663591,8.29,1.89,8.502717213,10.1428,1.5074,10.25420141,0,0,0,9.9,1.47,10.00854135
03/03/2020 22:30,7.9888,1.2103,8.079959872,0.2288,0.0403,0.232322039,7.76,1.17,7.847706671,9.5088,0.8603,9.547638113,0,0,0,9.28,0.82,9.316158006
03/03/2020 23:00,7.2935,1.154,7.384230376,0.2535,0.034,0.255769916,7.04,1.12,7.128534211,8.7535,0.794,8.789436742,0,0,0,8.5,0.76,8.533908835
03/03/2020 23:30,6.5462,2.0992,6.874545445,0.2462,0.0292,0.247925553,6.3,2.07,6.631357327,7.9862,0.3392,7.99340022,0,0,0,7.74,0.31,7.746205523
04/03/2020 00:00,5.8513,5.3359,7.918935566,0.1613,0.0459,0.167703608,5.69,5.29,7.769182711,7.5213,-1.7041,7.711932994,0,0,0,7.36,-1.75,7.565190017
04/03/2020 00:30,6.1208,5.2743,8.079754522,0.1608,0.0443,0.166790677,5.96,5.23,7.929344235,7.8508,-1.7657,8.046909788,0,0,0,7.69,-1.81,7.900139239
04/03/2020 01:00,6.7626,5.2805,8.580002273,0.1726,0.0505,0.179836064,6.59,5.23,8.413144478,8.5626,-1.7595,8.741507822,0,0,0,8.39,-1.81,8.583018117
04/03/2020 01:30,6.8199,5.2864,8.628850501,0.1599,0.0564,0.169555212,6.66,5.23,8.468087151,8.6499,-1.7536,8.825864432,0,0,0,8.49,-1.81,8.680794894
04/03/2020 02:00,6.6859,5.2868,8.523585692,0.1559,0.0568,0.165924832,6.53,5.23,8.366229736,8.4959,-1.7532,8.674907899,0,0,0,8.34,-1.81,8.53414905
04/03/2020 02:30,6.436,5.2826,8.326341259,0.316,0.0526,0.320347873,6.12,5.23,8.050298131,8.166,-1.7574,8.35296419,0,0,0,7.85,-1.81,8.055966733
04/03/2020 03:00,6.3574,5.2765,8.261839203,0.2974,0.0465,0.301013305,6.06,5.23,8.004779822,8.0674,-1.7635,8.257897736,0,0,0,7.77,-1.81,7.978032339
04/03/2020 03:30,6.2245,5.3693,8.220327411,0.1645,0.0493,0.171728681,6.06,5.32,8.063870039,7.9345,-1.6907,8.112629459,0,0,0,7.77,-1.74,7.962443092
04/03/2020 04:00,6.0302,5.4182,8.106799817,0.1102,0.0582,0.124624556,5.92,5.36,7.985987729,7.7202,-1.6818,7.901261879,0,0,0,7.61,-1.74,7.80638841
04/03/2020 04:30,5.8657,5.4176,7.984787176,0.1257,0.0576,0.13826876,5.74,5.36,7.853483304,7.5557,-1.6824,7.740741066,0,0,0,7.43,-1.74,7.631022212
04/03/2020 05:00,5.7937,5.4047,7.923240611,0.1637,0.0447,0.169693194,5.63,5.36,7.773448398,7.4537,-1.6953,7.644062126,0,0,0,7.29,-1.74,7.494778182
04/03/2020 05:30,5.9232,5.3249,7.964851427,0.1632,0.0449,0.169263847,5.76,5.28,7.813833886,7.6432,-1.7551,7.842122305,0,0,0,7.48,-1.8,7.693529749
04/03/2020 06:00,6.1959,5.2433,8.116734054,0.1859,0.0433,0.190876138,6.01,5.2,7.947332886,7.9659,-1.8667,8.181694916,0,0,0,7.78,-1.91,8.011023655
04/03/2020 06:30,6.8714,5.0346,8.518411537,0.2314,0.0346,0.233972477,6.64,5,8.312015399,8.7414,-2.1054,8.991372705,0,0,0,8.51,-2.14,8.774947293
04/03/2020 07:00,7.6342,4.9119,9.077872617,0.2742,0.0419,0.277382858,7.36,4.87,8.825332855,9.6142,-2.2081,9.864509478,0,0,0,9.34,-2.25,9.607190016
04/03/2020 07:30,8.6819,2.4718,9.026914359,0.3419,0.0518,0.34580175,8.34,2.42,8.684008291,10.5019,0.4418,10.51118884,0,0,0,10.16,0.39,10.16748248
04/03/2020 08:00,8.8893,1.6471,9.040607994,0.6693,0.0271,0.669848416,8.22,1.62,8.378114346,10.5693,1.1171,10.62817082,0,0,0,9.9,1.09,9.959824296
04/03/2020 08:30,8.8109,1.4585,8.930799576,1.0009,-0.0115,1.000966063,7.81,1.47,7.94713785,10.4709,0.9185,10.51110789,0,0,0,9.47,0.93,9.515555685
04/03/2020 09:00,9.0247,1.4491,9.14030092,1.0947,-0.0209,1.094899493,7.93,1.47,8.065097644,10.7247,0.9091,10.76316184,0,0,0,9.63,0.93,9.674802324
04/03/2020 09:30,9.306,1.2934,9.395452068,1.116,-0.0266,1.116316962,8.19,1.32,8.295691653,11.016,0.7234,11.03972661,0,0,0,9.9,0.75,9.928368446
04/03/2020 10:00,9.3006,1.2022,9.377976605,1.4006,-0.0278,1.400875869,7.9,1.23,7.995179798,10.9706,0.6522,10.98996948,0,0,0,9.57,0.68,9.594128413
04/03/2020 10:30,9.171,1.1873,9.247536012,1.621,-0.0427,1.621562299,7.55,1.23,7.649535934,10.781,0.6373,10.79982001,0,0,0,9.16,0.68,9.185205496
04/03/2020 11:00,8.7279,0.946,8.77901785,2.1579,-0.084,2.159534304,6.57,1.03,6.650248116,10.2379,0.486,10.24942888,0,0,0,8.08,0.57,8.100080247
04/03/2020 11:30,8.6478,0.8203,8.686618268,2.6478,-0.1197,2.650504278,6,0.94,6.073186972,10.0278,0.4503,10.03790531,0,0,0,7.38,0.57,7.401979465
04/03/2020 12:00,8.8069,0.8019,8.843332586,2.7669,-0.1381,2.770344242,6.04,0.94,6.112708074,10.1969,0.4319,10.20604268,0,0,0,7.43,0.57,7.45183199
04/03/2020 12:30,8.7441,0.8587,8.786162444,2.4641,-0.1713,2.470047064,6.28,1.03,6.363906033,10.1841,0.4487,10.19397982,0,0,0,7.72,0.62,7.744856358
04/03/2020 13:00,8.4603,0.9609,8.514693471,3.0903,-0.1691,3.094923085,5.37,1.13,5.487604213,9.7603,0.4509,9.770709642,0,0,0,6.67,0.62,6.698753615
04/03/2020 13:30,8.1896,0.6943,8.218978078,3.6996,-0.2657,3.709128826,4.49,0.96,4.591481242,9.3596,0.2743,9.363618566,0,0,0,5.66,0.54,5.685701364
04/03/2020 14:00,6.7718,0.4417,6.786189957,4.9018,-0.3583,4.914877631,1.87,0.8,2.033937069,7.6318,0.1817,7.633962675,0,0,0,2.73,0.54,2.782894177
04/03/2020 14:30,7.2731,0.6003,7.297831438,4.2731,-0.3097,4.284308311,3,0.91,3.134980064,8.2431,0.2303,8.246316493,0,0,0,3.97,0.54,4.006557126
04/03/2020 15:00,7.3973,0.6385,7.424805017,4.1073,-0.2715,4.116263541,3.29,0.91,3.413531895,8.4073,0.2685,8.411586387,0,0,0,4.3,0.54,4.333774337
04/03/2020 15:30,7.2986,0.6944,7.331558724,4.0086,-0.2656,4.017389366,3.29,0.96,3.427200023,8.3086,0.2744,8.313129935,0,0,0,4.3,0.54,4.333774337
04/03/2020 16:00,8.2601,1.0765,8.329952236,2.6801,-0.1435,2.683938945,5.58,1.22,5.711812322,9.5901,0.5465,9.605658762,0,0,0,6.91,0.69,6.944364622
04/03/2020 16:30,8.9586,1.2175,9.040952395,2.2586,-0.1225,2.261919585,6.7,1.34,6.832686148,10.4386,0.6575,10.4592866,0,0,0,8.18,0.78,8.217104113
04/03/2020 17:00,9.6994,1.4417,9.805960394,1.3094,-0.0483,1.310290521,8.39,1.49,8.521279247,11.4194,0.8517,11.45111738,0,0,0,10.11,0.9,10.1499803
04/03/2020 17:30,10.4133,1.5976,10.53513847,0.7833,0.0076,0.783336869,9.63,1.59,9.760379091,12.2933,0.9676,12.33132088,0,0,0,11.51,0.96,11.54996537
04/03/2020 18:00,10.8384,1.6305,10.96035788,0.3884,0.0405,0.390505839,10.45,1.59,10.57026963,12.8384,1.0005,12.87732561,0,0,0,12.45,0.96,12.4869572
04/03/2020 18:30,11.2585,1.6506,11.37885331,0.3185,0.0606,0.324213834,10.94,1.59,11.05494007,13.3085,1.0206,13.34757643,0,0,0,12.99,0.96,13.02542514
04/03/2020 19:00,11.4361,1.5856,11.54549742,0.3161,0.0356,0.318098365,11.12,1.55,11.2275064,13.4861,0.9256,13.51782633,0,0,0,13.17,0.89,13.20003788
04/03/2020 19:30,11.039,1.6672,11.16418724,0.269,0.0272,0.27037167,10.77,1.64,10.89414981,13.079,1.0272,13.11927516,0,0,0,12.81,1,12.84897272
04/03/2020 20:00,10.527,1.743,10.6703223,0.297,0.023,0.297889241,10.23,1.72,10.37358665,12.497,1.123,12.54735582,0,0,0,12.2,1.1,12.24948979
04/03/2020 20:30,10.0941,1.9014,10.27161997,0.2841,0.0314,0.285829967,9.81,1.87,9.986641077,12.0341,1.2914,12.10319283,0,0,0,11.75,1.26,11.81736434
04/03/2020 21:00,9.5811,2.0086,9.789379509,0.3411,0.0286,0.342296903,9.24,1.98,9.449761902,11.4411,1.4086,11.52748555,0,0,0,11.1,1.38,11.18545484
04/03/2020 21:30,8.9168,2.0744,9.154914396,0.4268,0.0244,0.427496901,8.49,2.05,8.733991069,10.6968,1.5344,10.80629046,0,0,0,10.27,1.51,10.38041425
04/03/2020 22:00,8.3276,2.2473,8.625501669,0.4076,0.0173,0.407966972,7.92,2.23,8.227958435,10.0576,1.7373,10.20654344,0,0,0,9.65,1.72,9.802086513
04/03/2020 22:30,7.549,2.3021,7.892215494,0.529,0.0121,0.529138366,7.02,2.29,7.384070693,9.179,1.8121,9.356160933,0,0,0,8.65,1.8,8.835298524
04/03/2020 23:00,6.8273,2.404,7.238179418,0.4973,0.014,0.497497025,6.33,2.39,6.766165827,8.3673,1.964,8.594707982,0,0,0,7.87,1.95,8.10798372
04/03/2020 23:30,6.1919,2.5314,6.689365558,0.4819,0.0214,0.482374927,5.71,2.51,6.237323144,7.6519,2.1014,7.935203562,0,0,0,7.17,2.08,7.465607812
05/03/2020 00:00,5.9001,2.5243,6.417419302,0.4701,0.0143,0.470317446,5.43,2.51,5.982056503,7.3301,2.1443,7.637302436,0,0,0,6.86,2.13,7.183070374
05/03/2020 00:30,6.1563,2.5257,6.654261054,0.4263,0.0157,0.426589006,5.73,2.51,6.255637458,7.6263,2.1457,7.922403687,0,0,0,7.2,2.13,7.508455234
05/03/2020 01:00,6.8426,2.4673,7.273839705,0.4326,0.0173,0.432945782,6.41,2.45,6.862259103,8.4026,2.0373,8.646055635,0,0,0,7.97,2.02,8.222000973
05/03/2020 01:30,6.9035,2.4656,7.330586307,0.4535,0.0156,0.453768234,6.45,2.45,6.899637672,8.4235,2.0356,8.665969052,0,0,0,7.97,2.02,8.222000973
05/03/2020 02:00,6.7978,2.5579,7.263121729,0.3478,0.0279,0.348917254,6.45,2.53,6.9284486,8.3178,2.1079,8.580736521,0,0,0,7.97,2.08,8.23694725
05/03/2020 02:30,6.6786,2.5569,7.151324043,0.2986,0.0269,0.299809223,6.38,2.53,6.863330096,8.2086,2.1669,8.48979208,0,0,0,7.91,2.14,8.194370018
05/03/2020 03:00,6.462,2.5457,6.945360501,0.402,0.0157,0.402306463,6.06,2.53,6.566924699,7.962,2.1557,8.24866574,0,0,0,7.56,2.14,7.857047792
05/03/2020 03:30,6.0825,2.4823,6.569522018,0.6225,0.0023,0.622504249,5.46,2.48,5.996832497,7.5225,2.0623,7.800069714,0,0,0,6.9,2.06,7.200944383
05/03/2020 04:00,5.8144,2.0413,6.162317182,0.7944,-0.0087,0.794447638,5.02,2.05,5.422444098,7.1844,1.6413,7.369495848,0,0,0,6.39,1.65,6.599590896
05/03/2020 04:30,5.8563,1.4713,6.038292257,0.6763,-0.0087,0.676355957,5.18,1.48,5.387281318,7.2363,1.0713,7.315170632,0,0,0,6.56,1.08,6.648308055
05/03/2020 05:00,5.7507,1.4598,5.933090807,0.8107,-0.0202,0.81095162,4.94,1.48,5.156937075,7.0907,1.0598,7.169463197,0,0,0,6.28,1.08,6.372189577
05/03/2020 05:30,5.7876,1.3134,5.934756383,0.9876,-0.0266,0.987958157,4.8,1.34,4.983532883,7.1076,0.9234,7.167331813,0,0,0,6.12,0.95,6.193294761
05/03/2020 06:00,6.165,1.3257,6.30592622,0.865,-0.0143,0.865118194,5.3,1.34,5.466772357,7.535,0.9357,7.592875575,0,0,0,6.67,0.95,6.737314005
05/03/2020 06:30,6.9213,1.161,7.017999337,0.7513,-0.019,0.751540212,6.17,1.18,6.281822984,8.3913,0.731,8.42308,0,0,0,7.64,0.75,7.676724562
05/03/2020 07:00,7.6943,1.0266,7.762484142,0.7643,-0.0234,0.764658126,6.93,1.05,7.009094093,9.2443,0.5666,9.261647696,0,0,0,8.48,0.59,8.500499985
05/03/2020 07:30,8.3605,1.4259,8.481223441,0.7905,-0.0041,0.790510632,7.57,1.43,7.703882138,10.0005,0.9859,10.04898,0,0,0,9.21,0.99,9.263055651
05/03/2020 08:00,8.6703,1.8677,8.869182904,0.7703,0.0077,0.770338484,7.9,1.86,8.116008871,10.3503,1.3177,10.43384126,0,0,0,9.58,1.31,9.669151979
05/03/2020 08:30,8.9773,1.715,9.139646617,0.9273,-0.005,0.92731348,8.05,1.72,8.231700918,10.6673,1.145,10.72857466,0,0,0,9.74,1.15,9.807655173
05/03/2020 09:00,9.2142,1.5879,9.350021821,1.0442,-0.0121,1.044270104,8.17,1.6,8.325196694,10.9042,1.0379,10.95348411,0,0,0,9.86,1.05,9.915750098
05/03/2020 09:30,9.3652,1.4706,9.479959673,1.3552,-0.0294,1.355518867,8.01,1.5,8.149239228,11.0052,0.9106,11.04280849,0,0,0,9.65,0.94,9.695674293
05/03/2020 10:00,8.9407,1.3811,9.046742712,2.0107,-0.0589,2.011562502,6.93,1.44,7.078029387,10.4507,0.8411,10.48449234,0,0,0,8.44,0.9,8.48785014
05/03/2020 10:30,8.2318,0.9578,8.287334438,3.2218,-0.2022,3.228138795,5.01,1.16,5.142538284,9.4518,0.4578,9.462880327,0,0,0,6.23,0.66,6.264862329
05/03/2020 11:00,7.0775,0.2284,7.081184421,5.0675,-0.4316,5.085846519,2.01,0.66,2.115585025,7.8775,-0.4316,7.889314597,0,0,0,2.81,0,2.81
05/03/2020 11:30,6.6209,-0.0272,6.620955871,5.7709,-0.5672,5.798706981,0.85,0.54,1.007025322,7.0209,-1.1072,7.107666892,0,0,0,1.25,-0.54,1.361653407
05/03/2020 12:00,5.4351,-0.1902,5.438426983,6.6651,-0.6702,6.698710775,-1.23,0.48,1.320340865,5.7351,-1.3102,5.882856113,0,0,0,-0.93,-0.64,1.128937554
05/03/2020 12:30,5.0164,0.0752,5.016963624,5.4764,-0.6648,5.516603665,-0.46,0.74,0.871320836,5.8964,-1.2548,6.028437277,0,0,0,0.42,-0.59,0.724223722
05/03/2020 13:00,4.7148,-0.5519,4.746991958,6.3048,-0.7519,6.34947688,-1.59,0.2,1.602529251,5.4448,-1.5719,5.667161251,0,0,0,-0.86,-0.82,1.188276062
05/03/2020 13:30,6.7859,0.0367,6.785999241,5.8659,-0.5033,5.887452225,0.92,0.54,1.066770828,7.3759,-1.0933,7.456487491,0,0,0,1.51,-0.59,1.621172415
05/03/2020 14:00,5.9601,0.1532,5.962068622,5.5201,-0.4468,5.538152603,0.44,0.6,0.74404301,6.6301,-1.2168,6.740832905,0,0,0,1.11,-0.77,1.350925609
05/03/2020 14:30,7.3118,0.2607,7.316446113,5.0918,-0.3893,5.106660526,2.22,0.65,2.313201245,8.0518,-1.0193,8.11606159,0,0,0,2.96,-0.63,3.026301373
05/03/2020 15:00,7.4023,-0.5103,7.41986869,6.1623,-0.6803,6.199737848,1.24,0.17,1.251598977,8.0123,-1.3103,8.11873373,0,0,0,1.85,-0.63,1.954328529
05/03/2020 15:30,5.8466,-0.2778,5.853196084,6.6866,-0.6078,6.714167141,-0.84,0.33,0.902496537,6.5366,-1.3378,6.672094754,0,0,0,-0.15,-0.73,0.745251635
05/03/2020 16:00,6.334,0.5468,6.357558198,4.474,-0.3832,4.490380634,1.86,0.93,2.079543219,7.344,0.1868,7.346375313,0,0,0,2.87,0.57,2.926055365
05/03/2020 16:30,7.3781,0.6495,7.406632829,4.1581,-0.2805,4.167550343,3.22,0.93,3.351611553,8.4181,0.2895,8.423076508,0,0,0,4.26,0.57,4.297964635
05/03/2020 17:00,8.1345,1.2005,8.222608497,2.8045,-0.1595,2.809031951,5.33,1.36,5.500772673,9.4745,0.6305,9.495455782,0,0,0,6.67,0.79,6.716621174
05/03/2020 17:30,9.6019,1.7501,9.760088812,0.8819,1.00E-04,0.881900006,8.72,1.75,8.893868675,11.3619,1.1301,11.41796381,0,0,0,10.48,1.13,10.54074476
05/03/2020 18:00,10.4155,1.8154,10.57252654,0.2655,0.0654,0.2734363,10.15,1.75,10.29975728,12.3455,1.1954,12.40323955,0,0,0,12.08,1.13,12.13273671
05/03/2020 18:30,11.127,2.7832,11.46980084,0.117,0.0832,0.143566152,11.01,2.7,11.33622953,13.347,-0.3468,13.35150476,0,0,0,13.23,-0.43,13.23698606
05/03/2020 19:00,11.4382,4.3001,12.21979047,0.1082,0.0601,0.123770958,11.33,4.24,12.09737575,14.0382,-3.2699,14.41399685,0,0,0,13.93,-3.33,14.3224928
05/03/2020 19:30,11.2318,4.3927,12.06022987,0.1018,0.0627,0.119559734,11.13,4.33,11.94260441,13.8118,-3.1673,14.17030728,0,0,0,13.71,-3.23,14.085347
05/03/2020 20:00,10.7593,4.493,11.65974209,0.0993,0.063,0.117598852,10.66,4.43,11.54385118,13.2793,-3.097,13.63565977,0,0,0,13.18,-3.16,13.55352353
05/03/2020 20:30,10.3578,4.6004,11.333477,0.0978,0.0604,0.114947814,10.26,4.54,11.21959001,12.8278,-2.9796,13.16930025,0,0,0,12.73,-3.04,13.08795248
05/03/2020 21:00,9.9083,4.6871,10.96099062,0.0983,0.0571,0.113680693,9.81,4.63,10.84771865,12.2883,-2.8429,12.61286634,0,0,0,12.19,-2.9,12.5302075
05/03/2020 21:30,9.3786,4.8004,10.53574763,0.0986,0.0604,0.115629235,9.28,4.74,10.42046064,11.6886,-2.6896,11.99405345,0,0,0,11.59,-2.75,11.91178408
05/03/2020 22:00,8.6675,4.9342,9.973559339,0.0975,0.0542,0.111552185,8.57,4.88,9.862012979,10.8875,-2.5658,11.18574923,0,0,0,10.79,-2.62,11.10353547
05/03/2020 22:30,8.0379,5.0611,9.498556186,0.0979,0.0511,0.110433781,7.94,5.01,9.388487631,10.1679,-2.4289,10.45398229,0,0,0,10.07,-2.48,10.37088714
05/03/2020 23:00,7.2602,5.1608,8.907545155,0.1002,0.0508,0.1123418,7.16,5.11,8.796459515,9.2902,-2.3192,9.575307028,0,0,0,9.19,-2.37,9.490679638
05/03/2020 23:30,6.6228,5.2651,8.460659422,0.1028,0.0451,0.112257962,6.52,5.22,8.35217337,8.5828,-2.2249,8.866489489,0,0,0,8.48,-2.27,8.778570499
06/03/2020 00:00,6.2994,5.2732,8.21517368,0.1094,0.0532,0.121649497,6.19,5.22,8.097190871,8.1894,-2.0868,8.451094994,0,0,0,8.08,-2.14,8.358588398
06/03/2020 00:30,6.5214,5.2156,8.350517428,0.1114,0.0556,0.124504297,6.41,5.16,8.228833453,8.4614,-2.0844,8.714356736,0,0,0,8.35,-2.14,8.619866588
06/03/2020 01:00,7.187,5.1619,8.848625916,0.117,0.0519,0.12799457,7.07,5.11,8.723359445,9.237,-2.1681,9.488035972,0,0,0,9.12,-2.22,9.386309179
06/03/2020 01:30,7.2961,5.2173,8.969576049,0.1161,0.0373,0.12194466,7.18,5.18,8.853519074,9.3661,-2.2427,9.630863539,0,0,0,9.25,-2.28,9.526851526
06/03/2020 02:00,7.1561,5.2697,8.887041426,0.1061,0.0397,0.113284156,7.05,5.23,8.778120528,9.2261,-2.2403,9.494201667,0,0,0,9.12,-2.28,9.400680826
06/03/2020 02:30,6.9983,5.2739,8.763003144,0.0983,0.0439,0.107657327,6.9,5.23,8.658111803,9.0283,-2.2361,9.301093705,0,0,0,8.93,-2.28,9.216468955
06/03/2020 03:00,6.8366,5.2666,8.629958002,0.0366,0.0366,0.051760216,6.8,5.23,8.578630427,8.8466,-2.2434,9.126619041,0,0,0,8.81,-2.28,9.100247249
06/03/2020 03:30,6.6045,5.3056,8.471647515,0.0345,0.0356,0.049574288,6.57,5.27,8.422458074,8.5945,-2.2444,8.882722646,0,0,0,8.56,-2.28,8.858442301
06/03/2020 04:00,6.3851,5.3069,8.302571266,0.0351,0.0369,0.050927596,6.35,5.27,8.251993698,8.3551,-2.2431,8.650964895,0,0,0,8.32,-2.28,8.626749098
06/03/2020 04:30,6.2055,5.3827,8.214723948,0.0355,0.0327,0.048265308,6.17,5.35,8.16648027,8.1355,-2.1973,8.427009407,0,0,0,8.1,-2.23,8.401362985
06/03/2020 05:00,6.2056,1.8409,6.472896119,0.0356,0.0409,0.054223334,6.17,1.8,6.427200012,7.7056,1.0409,7.77558642,0,0,0,7.67,1,7.73491435
06/03/2020 05:30,6.2752,3.0451,6.975010326,0.0352,0.0351,0.049709657,6.24,3.01,6.92803724,7.8852,0.0051,7.885201649,0,0,0,7.85,-0.03,7.850057325
06/03/2020 06:00,6.3149,5.369,8.288795028,0.0349,0.039,0.052335552,6.28,5.33,8.23694725,8.1549,-1.931,8.380403034,0,0,0,8.12,-1.97,8.355555038
06/03/2020 06:30,7.0038,5.2037,8.725348596,0.0338,0.0437,0.055246086,6.97,5.16,8.672168126,8.9238,-2.0663,9.159901862,0,0,0,8.89,-2.11,9.136968863
06/03/2020 07:00,7.7058,5.1724,9.280790667,0.0358,0.0624,0.071940253,7.67,5.11,9.216344178,9.7258,-2.0476,9.93900656,0,0,0,9.69,-2.11,9.917066098
06/03/2020 07:30,8.3393,4.926,9.685525308,0.2593,0.056,0.265278137,8.08,4.87,9.43415603,10.3893,-2.314,10.64387855,0,0,0,10.13,-2.37,10.40354747
06/03/2020 08:00,8.1356,4.6874,9.389340026,0.9056,-0.0026,0.905603732,7.23,4.69,8.617946391,10.0356,-2.5626,10.35761489,0,0,0,9.13,-2.56,9.482114743
06/03/2020 08:30,8.2711,4.1869,9.270449116,2.0711,-0.0931,2.073191458,6.2,4.28,7.533817094,9.9211,-3.0431,10.37731578,0,0,0,7.85,-2.95,8.386000238
06/03/2020 09:00,9.1264,3.627,9.820708017,2.9264,-0.253,2.937316115,6.2,3.88,7.313986601,10.7064,-3.593,11.29321256,0,0,0,7.78,-3.34,8.46664042
06/03/2020 09:30,9.0773,3.8165,9.846981646,2.3373,-0.2435,2.349949689,6.74,4.06,7.868367048,10.7873,-3.4535,11.32662807,0,0,0,8.45,-3.21,9.039170316
06/03/2020 10:00,9.0889,3.8215,9.859612845,2.3989,-0.2385,2.410726749,6.69,4.06,7.825579851,10.7889,-3.4485,11.3266286,0,0,0,8.39,-3.21,8.983106367
06/03/2020 10:30,8.6751,3.7245,9.440829426,3.3251,-0.2155,3.332075969,5.35,3.94,6.644253156,10.1951,-3.5155,10.78419233,0,0,0,6.87,-3.3,7.621476235
06/03/2020 11:00,7.6452,3.8895,8.577720751,2.5652,-0.2005,2.573023764,5.08,4.09,6.521847898,9.2052,-3.3805,9.806298348,0,0,0,6.64,-3.18,7.362200758
06/03/2020 11:30,7.3412,3.6519,8.199365283,3.2012,-0.2781,3.213257078,4.14,3.93,5.708283455,8.7612,-3.6181,9.478885644,0,0,0,5.56,-3.34,6.486077397
06/03/2020 12:00,7.9793,3.7397,8.812183871,2.9293,-0.2703,2.941744479,5.05,4.01,6.44845718,9.5293,-3.5303,10.16221317,0,0,0,6.6,-3.26,7.361222725
06/03/2020 12:30,7.6248,3.7921,8.515726478,3.0948,-0.2179,3.102461515,4.53,4.01,6.049876032,9.1348,-3.4779,9.774474894,0,0,0,6.04,-3.26,6.863614208
06/03/2020 13:00,8.5486,3.2268,9.137330037,4.6086,-0.3532,4.622114689,3.94,3.58,5.323532662,9.8286,-4.0532,10.63154778,0,0,0,5.22,-3.7,6.398312277
06/03/2020 13:30,8.0055,2.9653,8.537038968,4.7855,-0.4647,4.808009603,3.22,3.43,4.704604128,8.9355,-4.3247,9.927043384,0,0,0,4.15,-3.86,5.667636192
06/03/2020 14:00,6.5117,2.8846,7.122018959,4.9317,-0.5454,4.961766424,1.58,3.43,3.776413643,7.2617,-4.3354,8.457421596,0,0,0,2.33,-3.79,4.448932456
06/03/2020 14:30,7.16,3.4992,7.969316197,3.87,-0.2908,3.880910285,3.29,3.79,5.018784713,8.42,-3.7408,9.213576105,0,0,0,4.55,-3.45,5.710078809
06/03/2020 15:00,7.5534,3.3728,8.272220464,4.4334,-0.3172,4.444732995,3.12,3.69,4.832235508,8.7234,-3.8972,9.554364207,0,0,0,4.29,-3.58,5.587530761
06/03/2020 15:30,7.3288,3.3154,8.043829101,4.3888,-0.3746,4.404757723,2.94,3.69,4.718018652,8.4288,-3.9546,9.310399057,0,0,0,4.04,-3.58,5.397962579
06/03/2020 16:00,8.2404,3.504,8.954451863,3.4804,-0.346,3.497556313,4.76,3.85,6.122099313,9.6604,-3.786,10.37579511,0,0,0,6.18,-3.44,7.072906051
06/03/2020 16:30,9.0643,3.9161,9.87407584,2.1743,-0.1539,2.179739824,6.89,4.07,8.002312166,10.8143,-3.3739,11.32838407,0,0,0,8.64,-3.22,9.220520593
06/03/2020 17:00,8.9428,4.0109,9.801070893,2.1928,-0.0591,2.193596282,6.75,4.07,7.882093631,10.6828,-3.1991,11.15152262,0,0,0,8.49,-3.14,9.052055015
06/03/2020 17:30,9.3094,4.1814,10.20534342,1.5294,-0.0286,1.529667389,7.78,4.21,8.846044314,11.2594,-3.1086,11.68064563,0,0,0,9.73,-3.08,10.20584636
06/03/2020 18:00,10.3377,4.464,11.26034357,0.4677,0.044,0.469765143,9.87,4.42,10.8144949,12.5977,-2.846,12.91517562,0,0,0,12.13,-2.89,12.46952285
06/03/2020 18:30,11.2438,4.3876,12.06955145,0.1138,0.0876,0.143611281,11.13,4.3,11.93176014,13.4938,-1.9624,13.63574905,0,0,0,13.38,-2.05,13.53613313
06/03/2020 19:00,12.0447,0.6085,12.06006096,0.1047,0.0685,0.125117305,11.94,0.54,11.95220482,14.0647,-0.5415,14.07512019,0,0,0,13.96,-0.61,13.97332101
06/03/2020 19:30,11.8151,0.591,11.82987189,0.1651,0.051,0.172797598,11.65,0.54,11.66250831,13.8051,-0.559,13.81641296,0,0,0,13.64,-0.61,13.65363322
06/03/2020 20:00,11.2514,0.581,11.26639086,0.3014,0.041,0.30417587,10.95,0.54,10.96330698,13.1614,-0.499,13.17085612,0,0,0,12.86,-0.54,12.87133249
06/03/2020 20:30,10.7457,0.6415,10.7648312,0.3257,0.0315,0.327219712,10.42,0.61,10.43783981,12.5957,-0.5085,12.60596013,0,0,0,12.27,-0.54,12.28187689
06/03/2020 21:00,10.2236,0.7522,10.25123416,0.3436,0.0322,0.345105491,9.88,0.72,9.906200079,12.0236,-0.5078,12.03431834,0,0,0,11.68,-0.54,11.69247621
06/03/2020 21:30,9.7422,0.8331,9.777756207,0.2722,0.0231,0.273178422,9.47,0.81,9.504577844,11.5122,0.5631,11.52596332,0,0,0,11.24,0.54,11.25296405
06/03/2020 22:00,9.1867,0.9063,9.231296582,0.3267,0.0163,0.327106374,8.86,0.89,8.904588705,10.8867,0.5563,10.90090393,0,0,0,10.56,0.54,10.5737978
06/03/2020 22:30,8.5494,0.9646,8.6036442,0.3394,0.0146,0.33971388,8.21,0.95,8.264780699,10.1494,0.5546,10.16454138,0,0,0,9.81,0.54,9.824851144
06/03/2020 23:00,7.8837,1.0686,7.955792333,0.2737,0.0086,0.273835078,7.61,1.06,7.683469269,9.4437,0.6686,9.467338361,0,0,0,9.17,0.66,9.193720683
06/03/2020 23:30,6.9604,3.968,8.012003005,0.2104,0.018,0.211168558,6.75,3.95,7.820805585,8.7004,-1.112,8.771174617,0,0,0,8.49,-1.13,8.56487011
07/03/2020 00:00,6.503,5.3672,8.4318352,0.173,0.0172,0.173852926,6.33,5.35,8.28802751,8.303,-1.9328,8.524994126,0,0,0,8.13,-1.95,8.360586104
07/03/2020 00:30,6.6545,5.3106,8.513803064,0.2445,0.0206,0.245366277,6.41,5.29,8.310968656,8.4945,-1.9294,8.710861875,0,0,0,8.25,-1.95,8.477322691
07/03/2020 01:00,7.2054,5.2486,8.914347487,0.3654,0.0086,0.36550119,6.84,5.24,8.616449385,9.1054,-2.0014,9.322763063,0,0,0,8.74,-2.01,8.968149196
07/03/2020 01:30,7.2469,5.2613,8.955380355,0.2369,0.0213,0.237855628,7.01,5.24,8.752011197,9.1669,-1.9887,9.380137702,0,0,0,8.93,-2.01,9.153414663
07/03/2020 02:00,7.0157,5.3399,8.816721528,0.3857,0.0199,0.386213024,6.63,5.32,8.500547041,8.8957,-1.9901,9.115589751,0,0,0,8.51,-2.01,8.744152332
07/03/2020 02:30,6.7698,5.33,8.616211003,0.4698,0.01,0.469906416,6.3,5.32,8.245750421,8.6198,-1.95,8.837615744,0,0,0,8.15,-1.96,8.3823684
07/03/2020 03:00,6.6913,2.0302,6.992510832,0.5213,0.0002,0.521300038,6.17,2.03,6.49536758,8.1313,1.1602,8.213653495,0,0,0,7.61,1.16,7.697902312
07/03/2020 03:30,6.459,1.5227,6.636060299,0.569,-0.0073,0.569046826,5.89,1.53,6.085474509,7.819,1.1527,7.903510504,0,0,0,7.25,1.16,7.342213563
07/03/2020 04:00,6.2878,1.5853,6.484566672,0.4378,-0.0047,0.437825228,5.85,1.59,6.062227313,7.6378,1.1553,7.724681672,0,0,0,7.2,1.16,7.292845809
07/03/2020 04:30,5.8998,4.183,7.232228497,0.5598,0.003,0.559808039,5.34,4.18,6.781445274,7.4298,-0.917,7.486175061,0,0,0,6.87,-0.92,6.931327434
07/03/2020 05:00,5.7689,5.2487,7.799298616,0.4289,-0.0013,0.42890197,5.34,5.25,7.488531231,7.3689,-1.7713,7.578798777,0,0,0,6.94,-1.77,7.162157496
07/03/2020 05:30,5.6447,5.1118,7.615322536,0.7547,-0.0182,0.75491942,4.89,5.13,7.087242059,7.1547,-1.8982,7.402222324,0,0,0,6.4,-1.88,6.670412281
07/03/2020 06:00,5.7172,5.006,7.59910599,0.8772,-0.024,0.877528256,4.84,5.03,6.980436949,7.1772,-1.964,7.441068192,0,0,0,6.3,-1.94,6.591934466
07/03/2020 06:30,6.2338,4.9479,7.958767295,0.7338,-0.0121,0.733899755,5.5,4.96,7.406186603,7.7738,-2.0121,8.029975893,0,0,0,7.04,-2,7.318579097
07/03/2020 07:00,6.5638,4.9595,8.226792248,0.6638,-0.0005,0.663800188,5.9,4.96,7.707892059,8.1238,-2.0005,8.366488313,0,0,0,7.46,-2,7.723444827
07/03/2020 07:30,6.8488,4.8059,8.366763786,0.8588,0.0059,0.858820266,5.99,4.8,7.675942939,8.3688,-1.9941,8.603095271,0,0,0,7.51,-2,7.771750125
07/03/2020 08:00,6.9534,4.5782,8.325243948,1.2834,-0.0318,1.283793909,5.67,4.61,7.307598785,8.3634,-2.1518,8.635780382,0,0,0,7.08,-2.12,7.39058861
07/03/2020 08:30,7.6782,4.3884,8.843800642,1.4282,-0.0616,1.429527824,6.25,4.45,7.672352964,9.1182,-2.4616,9.444630527,0,0,0,7.69,-2.4,8.055811567
07/03/2020 09:00,8.173,4.2511,9.212479591,1.473,-0.0689,1.474610528,6.7,4.32,7.971975916,9.663,-2.5889,10.00379789,0,0,0,8.19,-2.52,8.568926421
07/03/2020 09:30,8.474,4.199,9.457286979,1.664,-0.071,1.665514035,6.81,4.27,8.037972381,9.954,-2.641,10.29839779,0,0,0,8.29,-2.57,8.679228076
07/03/2020 10:00,7.8133,4.0453,8.79841514,2.4633,-0.1247,2.466454334,5.35,4.17,6.78317035,9.1233,-2.7647,9.533004195,0,0,0,6.66,-2.64,7.164160802
07/03/2020 10:30,7.7072,3.9763,8.672479088,2.5372,-0.1437,2.541266127,5.17,4.12,6.610847147,8.9872,-2.8337,9.423355004,0,0,0,6.45,-2.69,6.988461919
07/03/2020 11:00,7.5204,3.7879,8.420487074,3.0704,-0.1821,3.075795274,4.45,3.97,5.96350568,8.6704,-3.0121,9.178702663,0,0,0,5.6,-2.83,6.274464121
07/03/2020 11:30,7.8344,3.6569,8.645851084,3.3844,-0.2231,3.391745416,4.45,3.88,5.903973238,8.9144,-3.1931,9.469023971,0,0,0,5.53,-2.97,6.277085311
07/03/2020 12:00,7.7636,3.4725,8.504806947,4.0836,-0.2775,4.093017861,3.68,3.75,5.254036543,8.7436,-3.3775,9.373262357,0,0,0,4.66,-3.1,5.596927729
07/03/2020 12:30,7.4262,3.0861,8.041918903,5.2362,-0.3439,5.247481077,2.19,3.43,4.069520856,8.1062,-3.6639,8.895765377,0,0,0,2.87,-3.32,4.388541899
07/03/2020 13:00,7.0125,3.1883,7.703272885,4.5525,-0.3917,4.569319987,2.46,3.58,4.343731115,7.8225,-3.5717,8.59933411,0,0,0,3.27,-3.18,4.561282714
07/03/2020 13:30,7.1735,3.4395,7.95545489,3.9335,-0.2805,3.94348862,3.24,3.72,4.93315315,8.1135,-3.3305,8.770468203,0,0,0,4.18,-3.05,5.17444683
07/03/2020 14:00,7.4053,3.5559,8.214797192,3.9253,-0.2541,3.933515845,3.48,3.81,5.160087209,8.3653,-3.2141,8.961511195,0,0,0,4.44,-2.96,5.336215888
07/03/2020 14:30,7.4557,3.7263,8.335032944,3.2457,-0.2137,3.252727499,4.21,3.94,5.766081859,8.5557,-3.0837,9.094460302,0,0,0,5.31,-2.87,6.03597548
07/03/2020 15:00,7.1835,3.7197,8.089427689,3.1735,-0.2203,3.181137271,4.01,3.94,5.62171682,8.2735,-3.0903,8.831803686,0,0,0,5.1,-2.87,5.852085098
07/03/2020 15:30,7.3041,3.7134,8.193852352,3.2941,-0.2266,3.301884669,4.01,3.94,5.62171682,8.3441,-3.1666,8.924761082,0,0,0,5.05,-2.94,5.843466437
07/03/2020 16:00,7.5203,3.7357,8.39704511,3.0103,-0.2043,3.017224649,4.51,3.94,5.988630895,8.6903,-3.0843,9.221400142,0,0,0,5.68,-2.88,6.368422097
07/03/2020 16:30,8.2864,3.8345,9.130597747,2.6664,-0.1555,2.670930402,5.62,3.99,6.892350833,9.5864,-2.9655,10.03460289,0,0,0,6.92,-2.81,7.468768305
07/03/2020 17:00,8.8184,3.9625,9.667760072,1.9984,-0.1175,2.001851346,6.82,4.08,7.947251097,10.3184,-2.8375,10.70143845,0,0,0,8.32,-2.72,8.753330795
07/03/2020 17:30,9.2623,3.999,10.08871658,1.7223,-0.081,1.724203668,7.54,4.08,8.573097457,10.8823,-2.861,11.25210088,0,0,0,9.16,-2.78,9.572564965
07/03/2020 18:00,10.1481,3.9288,10.88206796,1.6581,-0.0712,1.659627985,8.49,4,9.385099893,11.6381,-1.5112,11.73580406,0,0,0,9.98,-1.44,10.08335262
07/03/2020 18:30,10.4714,-0.0892,10.47177992,1.6514,-0.0892,1.653807304,8.82,0,8.82,11.8414,-0.6692,11.86029437,0,0,0,10.19,-0.58,10.20649303
07/03/2020 19:00,10.4313,-0.1053,10.43183147,1.6613,-0.1053,1.664633828,8.77,0,8.77,11.7913,-0.7253,11.81358607,0,0,0,10.13,-0.62,10.14895561
07/03/2020 19:30,10.5771,-0.0987,10.5775605,1.6771,-0.0987,1.680001815,8.9,0,8.9,11.9371,-0.7187,11.95871591,0,0,0,10.26,-0.62,10.27871587
07/03/2020 20:00,10.021,-0.0998,10.02149695,1.681,-0.0998,1.683959928,8.34,0,8.34,11.331,-0.6398,11.34904864,0,0,0,9.65,-0.54,9.665096999
07/03/2020 20:30,9.5703,0.438,9.58031764,1.6903,-0.102,1.693374764,7.88,0.54,7.898480867,10.8303,-0.642,10.8493116,0,0,0,9.14,-0.54,9.155937964
07/03/2020 21:00,9.0584,0.4362,9.06889635,1.6984,-0.1038,1.701568982,7.36,0.54,7.379783195,10.2684,-0.6438,10.28856244,0,0,0,8.57,-0.54,8.586995982
07/03/2020 21:30,8.6755,0.4418,8.686742053,1.6955,-0.0982,1.698341394,6.98,0.54,7.00085709,9.8455,-0.6382,9.866162855,0,0,0,8.15,-0.54,8.167869979
07/03/2020 22:00,8.2535,0.4284,8.264610627,1.7035,-0.1116,1.707151666,6.55,0.54,6.572221847,9.3835,-0.6516,9.406096683,0,0,0,7.68,-0.54,7.698960969
07/03/2020 22:30,7.6725,0.5528,7.692388712,1.7025,-0.1072,1.705871651,5.97,0.66,6.006371617,8.7425,0.4328,8.753206389,0,0,0,7.04,0.54,7.060679854
07/03/2020 23:00,7.083,0.5468,7.104074834,1.703,-0.1132,1.706758108,5.38,0.66,5.420332093,8.103,0.4268,8.114232388,0,0,0,6.4,0.54,6.422740848
07/03/2020 23:30,6.5829,0.5836,6.608718588,1.7029,-0.1264,1.70758466,4.88,0.71,4.931379117,7.5429,0.4136,7.554230958,0,0,0,5.84,0.54,5.864912617
08/03/2020 00:00,6.1316,1.6612,6.352645433,1.7016,-0.1288,1.706467697,4.43,1.79,4.77797028,7.1516,-0.7588,7.191742487,0,0,0,5.45,-0.63,5.486292008
08/03/2020 00:30,6.1124,3.6462,7.117317486,1.6824,-0.1138,1.686244407,4.43,3.76,5.810550748,7.3424,-3.2338,8.022985741,0,0,0,5.66,-3.12,6.462971453
08/03/2020 01:00,6.5486,4.5374,7.966941742,1.6786,-0.1026,1.681732654,4.87,4.64,6.726551866,7.8786,-2.2726,8.199820042,0,0,0,6.2,-2.17,6.568782231
08/03/2020 01:30,6.5633,4.6904,8.067016738,1.6233,-0.0896,1.625770909,4.94,4.78,6.874009019,7.8933,-2.1496,8.180767999,0,0,0,6.27,-2.06,6.599734843
08/03/2020 02:00,6.3573,4.6166,7.856733345,1.6073,-0.0934,1.610011444,4.75,4.71,6.689289947,7.6573,-2.2534,7.98198314,0,0,0,6.05,-2.16,6.424025218
08/03/2020 02:30,6.3181,3.7638,7.354221784,1.6181,-0.0962,1.62095714,4.7,3.86,6.081907595,7.5981,-3.1762,8.235251669,0,0,0,5.98,-3.08,6.726574165
08/03/2020 03:00,6.0554,3.973,7.242416597,1.6054,-0.087,1.607755628,4.45,4.06,6.023794485,7.3054,-2.847,7.840553435,0,0,0,5.7,-2.76,6.333056134
08/03/2020 03:30,5.7712,4.756,7.47838789,1.5412,-0.074,1.542975515,4.23,4.83,6.420420547,7.0012,-1.964,7.271457725,0,0,0,5.46,-1.89,5.777862927
08/03/2020 04:00,5.5106,4.8303,7.32792675,1.5006,-0.0697,1.502217844,4.01,4.9,6.331674344,6.7206,-1.9597,7.000492015,0,0,0,5.22,-1.89,5.551621385
08/03/2020 04:30,5.3554,4.8232,7.207188592,1.5454,-0.0768,1.547307145,3.81,4.9,6.206939665,6.5254,-1.9668,6.815361135,0,0,0,4.98,-1.89,5.326584271
08/03/2020 05:00,5.3207,4.8373,7.190919258,1.4707,-0.0627,1.47203593,3.85,4.9,6.231572835,6.5007,-1.9527,6.787645967,0,0,0,5.03,-1.89,5.373360215
08/03/2020 05:30,5.4514,4.4737,7.052074422,1.3414,-0.0563,1.342580966,4.11,4.53,6.116616712,6.6314,-2.3363,7.030914852,0,0,0,5.29,-2.28,5.760425332
08/03/2020 06:00,5.6457,3.8562,6.836973521,1.4057,-0.0638,1.407147089,4.24,3.92,5.774426378,6.8057,-2.9238,7.407169428,0,0,0,5.4,-2.86,6.110613717
08/03/2020 06:30,5.8555,4.7005,7.508766909,1.3655,-0.0495,1.366396904,4.49,4.75,6.536252749,7.0655,-2.0595,7.359540101,0,0,0,5.7,-2.01,6.044013567
08/03/2020 07:00,6.0709,4.7245,7.692641098,1.1709,-0.0255,1.171177638,4.9,4.75,6.824404736,7.3509,-2.0355,7.627515392,0,0,0,6.18,-2.01,6.498653707
08/03/2020 07:30,6.3939,4.6449,7.902977491,1.4139,-0.0451,1.414619108,4.98,4.69,6.840796737,7.6439,-2.1151,7.931132026,0,0,0,6.23,-2.07,6.564891469
08/03/2020 08:00,6.638,4.5881,8.06930639,1.358,-0.0419,1.358646242,5.28,4.63,7.022485315,7.938,-2.1119,8.214132067,0,0,0,6.58,-2.07,6.897919976
08/03/2020 08:30,6.3122,4.2624,7.616555823,2.4522,-0.1176,2.455018248,3.86,4.38,5.838150392,7.4222,-2.4776,7.824803806,0,0,0,4.97,-2.36,5.501863321
08/03/2020 09:00,7.2128,4.2426,8.368042698,1.8428,-0.1374,1.847915204,5.37,4.38,6.929740255,8.5328,-2.4974,8.890763893,0,0,0,6.69,-2.36,7.094060896
08/03/2020 09:30,8.2756,3.9728,9.179798211,2.6256,-0.0872,2.62704762,5.65,4.06,6.957449245,9.5156,-2.7872,9.915398489,0,0,0,6.89,-2.7,7.400141891
08/03/2020 10:00,5.9583,2.9789,6.661470116,5.6083,-0.3911,5.621920321,0.35,3.37,3.388126326,6.5883,-3.7111,7.561610946,0,0,0,0.98,-3.32,3.461618119
08/03/2020 10:30,5.4051,1.4814,5.604431458,8.4851,-0.8186,8.52449576,-3.08,2.3,3.844008325,5.1751,-5.1586,7.307038659,0,0,0,-3.31,-4.34,5.458177351
08/03/2020 11:00,5.2958,1.1659,5.422621179,8.8458,-0.8741,8.888882295,-3.55,2.04,4.094398613,5.0658,-5.4741,7.458424797,0,0,0,-3.78,-4.6,5.953855893
08/03/2020 11:30,3.5118,0.7904,3.599648788,9.4518,-0.9596,9.500387118,-5.94,1.75,6.192422789,2.9918,-5.8496,6.570288228,0,0,0,-6.46,-4.89,8.10207998
08/03/2020 12:00,2.9706,1.1311,3.178655623,8.7006,-0.8889,8.745889524,-5.73,2.02,6.075631654,2.6006,-5.5289,6.109979998,0,0,0,-6.1,-4.64,7.664176407
08/03/2020 12:30,2.6561,1.2433,2.932688545,8.2461,-0.8567,8.290482501,-5.59,2.1,5.971440362,2.3261,-5.4067,5.885842854,0,0,0,-5.92,-4.55,7.4665186
08/03/2020 13:00,5.8279,1.5421,6.028473341,8.0079,-0.7579,8.0436854,-2.18,2.3,3.168974598,5.9679,-5.1179,7.861852887,0,0,0,-2.04,-4.36,4.813647266
08/03/2020 13:30,8.1948,2.8349,8.671297772,5.1548,-0.3951,5.169919443,3.04,3.23,4.435594661,8.9148,-3.8851,9.724590534,0,0,0,3.76,-3.49,5.130077972
08/03/2020 14:00,4.8154,1.1101,4.941700028,9.0954,-0.8099,9.131387582,-4.28,1.92,4.690927414,4.3854,-5.5499,7.073409586,0,0,0,-4.71,-4.74,6.682192754
08/03/2020 14:30,4.358,0.6385,4.404525656,9.728,-1.0415,9.783593729,-5.37,1.68,5.626659755,3.838,-5.9815,7.106939303,0,0,0,-5.89,-4.94,7.687372763
08/03/2020 15:00,4.801,-0.8979,4.884242563,8.121,-0.7479,8.15536605,-3.32,-0.15,3.323386827,4.571,-1.2079,4.727902644,0,0,0,-3.55,-0.46,3.579678757
08/03/2020 15:30,8.0781,1.0323,8.143791678,3.5081,-0.2377,3.516143754,4.57,1.27,4.743184584,8.8081,0.7923,8.843662414,0,0,0,5.3,1.03,5.399157342
08/03/2020 16:00,7.7059,0.6782,7.735686786,4.8959,-0.3018,4.905193172,2.81,0.98,2.975987231,7.9659,0.4782,7.980240476,0,0,0,3.07,0.78,3.167538476
08/03/2020 16:30,5.8567,0.7327,5.902354122,4.7167,-0.3573,4.730213756,1.14,1.09,1.577244433,6.4867,0.5227,6.507725577,0,0,0,1.77,0.88,1.976689151
08/03/2020 17:00,7.7607,2.8868,8.280222143,3.1607,-0.1532,3.164410645,4.6,3.04,5.513764594,8.8207,-1.6132,8.967004111,0,0,0,5.66,-1.46,5.845271593
08/03/2020 17:30,9.1059,1.3493,9.20532592,2.3559,-0.1307,2.359522685,6.75,1.48,6.910347314,10.2259,0.0993,10.22638212,0,0,0,7.87,0.23,7.873360147
08/03/2020 18:00,9.6459,2.1804,9.889263419,1.4959,-0.0496,1.496722075,8.15,2.23,8.449579871,11.0859,-0.2196,11.08807481,0,0,0,9.59,-0.17,9.59150666
08/03/2020 18:30,10.1158,4.1255,10.92470411,1.1358,-0.0145,1.135892552,8.98,4.14,9.888377015,11.9858,-2.8445,12.31870861,0,0,0,10.85,-2.83,11.21300138
08/03/2020 19:00,11.0366,0.533,11.04946282,0.7866,-0.007,0.786631146,10.25,0.54,10.26421453,12.6066,-0.547,12.61846158,0,0,0,11.82,-0.54,11.8323286
08/03/2020 19:30,10.7771,0.5178,10.78953202,0.8471,-0.0222,0.847390848,9.93,0.54,9.94467194,12.3171,-0.5622,12.32992381,0,0,0,11.47,-0.54,11.48270439
08/03/2020 20:00,10.1295,0.5163,10.14264936,0.9795,-0.0237,0.979786681,9.15,0.54,9.165920576,11.5795,-0.0237,11.57952425,0,0,0,10.6,0,10.6
08/03/2020 20:30,9.6624,0.5011,9.675385004,1.1324,-0.0389,1.133067946,8.53,0.54,8.547075523,11.0624,-0.0389,11.06246839,0,0,0,9.93,0,9.93
08/03/2020 21:00,9.131,0.6036,9.150928585,1.101,-0.0464,1.101977296,8.03,0.65,8.056264643,10.481,0.4936,10.49261654,0,0,0,9.38,0.54,9.395530852
08/03/2020 21:30,8.4835,0.5889,8.503915302,1.2735,-0.0611,1.274964886,7.21,0.65,7.239240292,9.7435,0.4789,9.75526204,0,0,0,8.47,0.54,8.487196239
08/03/2020 22:00,7.8566,0.6934,7.88713935,1.3466,-0.0766,1.348776898,6.51,0.77,6.55537947,9.0166,0.4634,9.028500159,0,0,0,7.67,0.54,7.688985629
08/03/2020 22:30,7.2013,1.1795,7.297255781,1.4113,-0.0905,1.414198692,5.79,1.27,5.927647088,8.3113,0.1495,8.312644461,0,0,0,6.9,0.24,6.904172651
08/03/2020 23:00,6.28,3.5048,7.191802489,1.32,-0.0852,1.322746778,4.96,3.59,6.122883308,7.52,-1.7752,7.726689785,0,0,0,6.2,-1.69,6.426204167
08/03/2020 23:30,5.698,2.9697,6.425443338,1.418,-0.0903,1.420872299,4.28,3.06,5.261368643,6.768,-1.1503,6.865057472,0,0,0,5.35,-1.06,5.453998533
09/03/2020 00:00,5.2538,4.7902,7.109741942,1.4738,-0.0798,1.475958834,3.78,4.87,6.164843875,6.3838,-1.9098,6.663350395,0,0,0,4.91,-1.83,5.239942748
09/03/2020 00:30,5.5497,4.7283,7.290815522,1.4997,-0.0817,1.50192376,4.05,4.81,6.287972646,6.7297,-1.9517,7.006996145,0,0,0,5.23,-1.87,5.554259627
09/03/2020 01:00,6.1879,4.684,7.760796506,1.5479,-0.086,1.550287202,4.64,4.77,6.654509749,7.4579,-1.956,7.710136731,0,0,0,5.91,-1.87,6.198790205
09/03/2020 01:30,6.2858,4.7664,7.888589899,1.4158,-0.0736,1.417711748,4.87,4.84,6.866039615,7.5958,-1.8736,7.823461804,0,0,0,6.18,-1.8,6.436800447
09/03/2020 02:00,6.2012,4.806,7.845541246,1.3912,-0.074,1.393166695,4.81,4.88,6.852043491,7.4912,-1.874,7.722043346,0,0,0,6.1,-1.8,6.360031446
09/03/2020 02:30,5.9984,4.8007,7.682937137,1.4384,-0.0793,1.440584274,4.56,4.88,6.678922069,7.2684,-1.8793,7.507423463,0,0,0,5.83,-1.8,6.101548984
09/03/2020 03:00,5.9019,4.8032,7.609412188,1.4219,-0.0768,1.423972559,4.48,4.88,6.624560363,7.1519,-1.9368,7.409511985,0,0,0,5.73,-1.86,6.024325688
09/03/2020 03:30,5.6537,4.8643,7.458266433,1.3537,-0.0757,1.355814951,4.3,4.94,6.549320575,6.8937,-1.8657,7.141704011,0,0,0,5.54,-1.79,5.822001374
09/03/2020 04:00,5.5047,4.9753,7.419928044,1.2047,-0.0647,1.206436148,4.3,5.04,6.625073584,6.7447,-1.7947,6.979392966,0,0,0,5.54,-1.73,5.803834939
09/03/2020 04:30,5.3767,4.9882,7.334237665,1.0767,-0.0518,1.077945328,4.3,5.04,6.625073584,6.6167,-1.7018,6.832045238,0,0,0,5.54,-1.65,5.780493059
09/03/2020 05:00,5.4093,4.997,7.364138476,0.9593,-0.043,0.96026324,4.45,5.04,6.723399438,6.6493,-1.693,6.861445875,0,0,0,5.69,-1.65,5.924407143
09/03/2020 05:30,5.65,5.0099,7.551264663,0.86,-0.0301,0.860526589,4.79,5.04,6.953107219,6.93,-1.6801,7.130752836,0,0,0,6.07,-1.65,6.290262316
09/03/2020 06:00,5.8792,4.866,7.631706797,0.9592,-0.034,0.959802396,4.92,4.9,6.943802993,7.1792,-1.784,7.397538012,0,0,0,6.22,-1.75,6.461493635
09/03/2020 06:30,6.5028,4.6792,8.011324515,1.1428,-0.0408,1.143528084,5.36,4.72,7.141988519,7.8428,-2.0308,8.101460392,0,0,0,6.7,-1.99,6.989284656
09/03/2020 07:00,7.127,4.6062,8.485941753,1.157,-0.0238,1.157244762,5.97,4.63,7.554985109,8.547,-2.1438,8.811758476,0,0,0,7.39,-2.12,7.688075182
09/03/2020 07:30,7.6864,4.4413,8.877268197,1.4564,-0.0387,1.456914085,6.23,4.48,7.673545465,9.1464,-2.2887,9.428402868,0,0,0,7.69,-2.25,8.012402886
09/03/2020 08:00,7.6863,4.1014,8.712100186,1.9763,-0.0886,1.978285027,5.71,4.19,7.082386603,9.0363,-2.6386,9.413656444,0,0,0,7.06,-2.55,7.506403933
09/03/2020 08:30,8.1266,3.9099,9.018256238,2.1066,-0.1001,2.108976901,6.02,4.01,7.233291091,9.5066,-2.8301,9.918916754,0,0,0,7.4,-2.73,7.887515452
09/03/2020 09:00,8.0535,3.7715,8.892866495,2.5235,-0.1485,2.527865602,5.53,3.92,6.778443774,9.3535,-2.9785,9.81628364,0,0,0,6.83,-2.83,7.39309137
09/03/2020 09:30,8.3474,3.685,9.124599266,2.3074,-0.115,2.310264002,6.04,3.8,7.135937219,9.7774,-3.105,10.25858547,0,0,0,7.47,-2.99,8.046179217
09/03/2020 10:00,8.2873,3.8372,9.132548666,2.4973,-0.1428,2.501379445,5.79,3.98,7.025987475,9.7273,-2.9928,10.17728928,0,0,0,7.23,-2.85,7.771447742
09/03/2020 10:30,8.0603,3.5707,8.81580028,3.0803,-0.2193,3.088096595,4.98,3.79,6.25815468,9.3103,-3.2593,9.864315616,0,0,0,6.23,-3.04,6.932135313
09/03/2020 11:00,7.683,3.2894,8.357549962,3.843,-0.3006,3.854738559,3.84,3.59,5.256776579,8.783,-3.5306,9.466056484,0,0,0,4.94,-3.23,5.902245335
09/03/2020 11:30,8.0521,3.3766,8.731422677,3.4921,-0.2834,3.503580735,4.56,3.66,5.847153153,9.2521,-3.4234,9.865141761,0,0,0,5.76,-3.14,6.560274385
09/03/2020 12:00,8.0597,3.6593,8.851510638,2.8797,-0.1707,2.884754856,5.18,3.83,6.442150262,9.3697,-3.1407,9.882068335,0,0,0,6.49,-2.97,7.137296407
09/03/2020 12:30,7.8792,3.5047,8.623497825,3.4092,-0.2153,3.415991617,4.47,3.72,5.815436355,9.1392,-3.2853,9.711754359,0,0,0,5.73,-3.07,6.500599972
09/03/2020 13:00,8.3105,3.6471,9.07555776,2.9905,-0.1729,2.995494059,5.32,3.82,6.549412187,9.7405,-3.1429,10.23499686,0,0,0,6.75,-2.97,7.374510153
09/03/2020 13:30,8.3747,3.7301,9.167837591,2.6647,-0.1699,2.670110878,5.71,3.9,6.914774038,9.8447,-3.0699,10.31224535,0,0,0,7.18,-2.9,7.743539242
09/03/2020 14:00,8.1184,3.7202,8.930190737,2.7684,-0.1798,2.774232615,5.35,3.9,6.620611754,9.5384,-3.0798,10.02328502,0,0,0,6.77,-2.9,7.364977936
09/03/2020 14:30,8.4684,3.6848,9.235342419,2.6584,-0.1652,2.663528036,5.81,3.85,6.969835005,9.7984,-2.5452,10.12357079,0,0,0,7.14,-2.38,7.526220831
09/03/2020 15:00,9.1263,0.8558,9.166337618,2.0563,-0.1242,2.06004741,7.07,0.98,7.137597635,10.2763,-0.2442,10.2792011,0,0,0,8.22,-0.12,8.220875866
09/03/2020 15:30,9.4462,0.8252,9.482175356,1.8162,-0.1048,1.819221119,7.63,0.93,7.68646863,10.6162,0.4352,10.62511654,0,0,0,8.8,0.54,8.816552614
09/03/2020 16:00,9.9148,-0.1032,9.915337073,1.7548,-0.1032,1.757831983,8.16,0,8.16,11.1248,-0.6532,11.14396004,0,0,0,9.37,-0.55,9.386128062
09/03/2020 16:30,10.2729,0.9997,10.32142793,1.7429,-0.1103,1.746386698,8.53,1.11,8.601918391,11.5029,0.4497,11.51168704,0,0,0,9.76,0.56,9.776052373
09/03/2020 17:00,10.6095,1.1323,10.66975133,1.5595,-0.0777,1.561434449,9.05,1.21,9.1305312,11.8995,0.8223,11.92787817,0,0,0,10.34,0.9,10.37909437
09/03/2020 17:30,11.0526,3.4391,11.5752916,1.5226,-0.0709,1.524249838,9.53,3.51,10.15583576,12.8426,-3.0309,13.19540562,0,0,0,11.32,-2.96,11.70059828
09/03/2020 18:00,11.1255,3.7826,11.75094945,1.5355,-0.0774,1.537449515,9.59,3.86,10.33768349,12.9455,-3.4374,13.39409157,0,0,0,11.41,-3.36,11.89443988
09/03/2020 18:30,11.3224,3.6979,11.91096999,1.5524,-0.1021,1.555753891,9.77,3.8,10.48298145,13.2024,-3.5821,13.67972244,0,0,0,11.65,-3.48,12.15865535
09/03/2020 19:00,11.0437,3.7706,11.66965013,1.5437,-0.1194,1.548310708,9.5,3.89,10.26557841,12.8837,-3.5194,13.35574416,0,0,0,11.34,-3.4,11.83873304
09/03/2020 19:30,10.5119,3.8466,11.19358625,1.5319,-0.1134,1.536091524,8.98,3.96,9.814377209,12.3619,-3.3834,12.81655052,0,0,0,10.83,-3.27,11.31290414
09/03/2020 20:00,9.9354,3.9532,10.69298665,1.5654,-0.1168,1.569751382,8.37,4.07,9.307083324,11.6254,-3.2268,12.06491456,0,0,0,10.06,-3.11,10.52975308
09/03/2020 20:30,1.5627,-0.1244,1.567643662,1.5657,-0.1274,1.570874677,-0.003,0.003,0.004242641,1.5627,-0.1244,1.567643662,0,0,0,-0.003,0.003,0.004242641
09/03/2020 21:00,8.9576,3.4503,9.599123285,1.5576,-0.1297,1.562990675,7.4,3.58,8.220486604,10.4076,-3.7897,11.07609876,0,0,0,8.85,-3.66,9.576956719
09/03/2020 21:30,8.3853,3.24,8.989485863,1.5653,-0.13,1.570689049,6.82,3.37,7.607187391,9.6653,-3.96,10.44507655,0,0,0,8.1,-3.83,8.959849329
09/03/2020 22:00,7.7131,2.8831,8.234329191,1.5431,-0.1269,1.548309149,6.17,3.01,6.865056446,8.7831,-2.9469,9.264289785,0,0,0,7.24,-2.82,7.769813383
09/03/2020 22:30,6.9217,0.8385,6.972303288,1.5517,-0.1315,1.557262065,5.37,0.97,5.456903884,7.5617,0.7185,7.595758628,0,0,0,6.01,0.85,6.069810541
09/03/2020 23:00,6.1336,3.6835,7.154664298,1.5336,-0.1265,1.538808373,4.6,3.81,5.972947346,6.8836,-2.3265,7.266123534,0,0,0,5.35,-2.2,5.784678038
09/03/2020 23:30,5.6336,3.6097,6.690843224,1.5536,-0.1303,1.559054537,4.08,3.74,5.534799003,6.3036,-3.3903,7.157479099,0,0,0,4.75,-3.26,5.761084967
10/03/2020 00:00,5.3017,4.2651,6.804344267,1.5317,-0.1049,1.535287888,3.77,4.37,5.771464286,5.8817,-2.6249,6.440845822,0,0,0,4.35,-2.52,5.027215929
10/03/2020 00:30,5.3656,4.6673,7.111494403,1.5056,-0.0927,1.508451076,3.86,4.76,6.128392938,5.9756,-2.0727,6.324862105,0,0,0,4.47,-1.98,4.888895581
10/03/2020 01:00,6.1828,1.8095,6.442150735,1.5228,-0.1005,1.526112738,4.66,1.91,5.036238676,6.6828,0.6295,6.712383041,0,0,0,5.16,0.73,5.211381775
10/03/2020 01:30,6.1419,1.9223,6.435695215,1.5319,-0.1077,1.535681249,4.61,2.03,5.037161899,6.5919,1.7723,6.825993913,0,0,0,5.06,1.88,5.397962579
10/03/2020 02:00,5.972,1.9122,6.27066925,1.532,-0.1178,1.53652232,4.44,2.03,4.882058992,6.382,1.7622,6.620821161,0,0,0,4.85,1.88,5.201624746
10/03/2020 02:30,5.9679,1.3502,6.118731114,1.5279,-0.1098,1.531840217,4.44,1.46,4.673884894,6.3279,1.2102,6.442585075,0,0,0,4.8,1.32,4.978192443
10/03/2020 03:00,5.8005,0.9615,5.879649862,1.5205,-0.1085,1.524366262,4.28,1.07,4.411723019,6.1705,0.8315,6.226271958,0,0,0,4.65,0.94,4.744059443
10/03/2020 03:30,5.5693,0.9611,5.651620626,1.5093,-0.1089,1.513223612,4.06,1.07,4.198630729,6.0293,0.8911,6.094794312,0,0,0,4.52,1,4.629298003
10/03/2020 04:00,5.375,1.0716,5.480780196,1.445,-0.0984,1.448346492,3.93,1.17,4.100463388,5.825,0.9516,5.902217173,0,0,0,4.38,1.05,4.504098134
10/03/2020 04:30,5.2347,1.3714,5.411360462,1.4447,-0.0986,1.448060789,3.79,1.47,4.065095325,5.7047,0.5014,5.726692243,0,0,0,4.26,0.6,4.302046025
