Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/03/2020 05:00,5.108,3.9058,6.430158446,1.458,-0.1042,1.461718728,3.65,4.01,5.422416436,5.808,-3.0342,6.552803495,0,0,0,4.35,-2.93,5.244749756
10/03/2020 05:30,5.2492,3.8046,6.48298402,1.4692,-0.1054,1.472975831,3.78,3.91,5.438428082,5.9392,-3.0354,6.669913778,0,0,0,4.47,-2.93,5.344698308
10/03/2020 06:00,5.4871,4.4476,7.063243743,1.4471,-0.1024,1.450718501,4.04,4.55,6.084743216,6.2471,-2.3424,6.671813559,0,0,0,4.8,-2.24,5.296942514
10/03/2020 06:30,6.1014,4.4442,7.548377018,1.4914,-0.1058,1.495148019,4.61,4.55,6.477237065,6.9714,-2.3458,7.355487448,0,0,0,5.48,-2.24,5.920135134
10/03/2020 07:00,6.8468,4.393,8.134932037,1.5268,-0.097,1.529878178,5.32,4.49,6.961501275,7.9468,-2.417,8.306233758,0,0,0,6.42,-2.32,6.826331372
10/03/2020 07:30,7.5708,4.3208,8.717013553,1.5408,-0.0992,1.543990052,6.03,4.42,7.476449692,8.8908,-2.4692,9.22731127,0,0,0,7.35,-2.37,7.722654984
10/03/2020 08:00,7.7992,4.2025,8.859375085,1.6692,-0.1075,1.672658031,6.13,4.31,7.493530543,9.1592,-2.5275,9.501536765,0,0,0,7.49,-2.42,7.871245137
10/03/2020 08:30,8.3465,1.8159,8.541753629,1.7965,-0.1341,1.801498004,6.55,1.95,6.834105647,9.4665,-2.6541,9.831524249,0,0,0,7.67,-2.52,8.073369804
10/03/2020 09:00,8.4313,0.3911,8.440366041,2.1013,-0.1489,2.106568988,6.33,0.54,6.352991421,9.4613,-0.1489,9.462471606,0,0,0,7.36,0,7.36
10/03/2020 09:30,8.3192,-0.1655,8.320846044,2.4392,-0.1655,2.44480815,5.88,0,5.88,9.2992,-0.1655,9.300672604,0,0,0,6.86,0,6.86
10/03/2020 10:00,8.2314,-0.1913,8.233622632,2.6414,-0.1913,2.648318268,5.59,0,5.59,9.1814,-0.1913,9.183392709,0,0,0,6.54,0,6.54
10/03/2020 10:30,8.2711,-0.2198,8.274020018,2.8911,-0.2198,2.899443266,5.38,0,5.38,9.1311,-0.7598,9.162656997,0,0,0,6.24,-0.54,6.263321802
10/03/2020 11:00,8.0493,-0.2501,8.053184494,3.0793,-0.2501,3.089439836,4.97,0,4.97,8.7793,-0.7901,8.814781137,0,0,0,5.7,-0.54,5.72552181
10/03/2020 11:30,8.0312,-0.2719,8.035801332,3.3812,-0.2719,3.392114834,4.65,0,4.65,8.7312,-0.8119,8.768867376,0,0,0,5.35,-0.54,5.377183278
10/03/2020 12:00,7.6383,-0.2721,7.643144988,3.4383,-0.2721,3.449049913,4.2,0,4.2,8.3183,-0.8121,8.357847887,0,0,0,4.88,-0.54,4.909786146
10/03/2020 12:30,7.0047,-0.2659,7.009744995,3.3247,-0.2659,3.335316012,3.68,0,3.68,7.6547,-0.8059,7.69700636,0,0,0,4.33,-0.54,4.363542139
10/03/2020 13:00,7.1628,-0.2784,7.168208312,3.3628,-0.2784,3.374304432,3.8,0,3.8,7.8628,-0.8184,7.905276871,0,0,0,4.5,-0.54,4.532284192
10/03/2020 13:30,7.5861,-0.2529,7.590314329,3.3061,-0.2529,3.315758679,4.28,0,4.28,8.2861,-0.7929,8.323950001,0,0,0,4.98,-0.54,5.009191552
10/03/2020 14:00,6.5588,-0.9195,6.62294026,4.5288,-0.3795,4.544672671,2.03,-0.54,2.100595154,7.0488,-1.0095,7.12072129,0,0,0,2.52,-0.63,2.597556544
10/03/2020 14:30,6.6696,-0.9008,6.730156373,4.3696,-0.3608,4.384470413,2.3,-0.54,2.362541005,7.1696,-0.9908,7.237737823,0,0,0,2.8,-0.63,2.87
10/03/2020 15:00,7.2214,-0.8586,7.272263191,4.0214,-0.3186,4.034000982,3.2,-0.54,3.245242672,7.7814,-0.8586,7.828625672,0,0,0,3.76,-0.54,3.798578682
10/03/2020 15:30,7.2474,-0.3052,7.253823392,3.9674,-0.3052,3.979121737,3.28,0,3.28,7.7774,-0.8452,7.823190768,0,0,0,3.81,-0.54,3.848077442
10/03/2020 16:00,7.8524,-0.2656,7.85689055,3.6324,-0.2656,3.642097352,4.22,0,4.22,8.4824,-0.8056,8.520569296,0,0,0,4.85,-0.54,4.879969262
10/03/2020 16:30,8.4652,-0.2014,8.467595467,2.9252,-0.2014,2.932124997,5.54,0,5.54,9.2752,-0.7414,9.3047842,0,0,0,6.35,-0.54,6.372919268
10/03/2020 17:00,9.0181,0.4026,9.027082273,2.2481,-0.1374,2.252294912,6.77,0.54,6.791502043,10.0081,-0.1374,10.00904313,0,0,0,7.76,0,7.76
10/03/2020 17:30,9.7589,0.4634,9.769896047,1.6189,-0.0766,1.620711193,8.14,0.54,8.157891885,10.8789,-0.0766,10.87916967,0,0,0,9.26,0,9.26
10/03/2020 18:00,10.1353,1.0049,10.18499534,1.0753,-0.0251,1.075592906,9.06,1.03,9.118360598,11.4353,1.2949,11.50838182,0,0,0,10.36,1.32,10.44375411
10/03/2020 18:30,10.5071,2.2632,10.74808004,0.8671,0.0032,0.867105905,9.64,2.26,9.901373642,12.1171,0.0432,12.11717701,0,0,0,11.25,0.04,11.25007111
10/03/2020 19:00,10.9365,4.0374,11.65794283,0.7765,-0.0026,0.776504353,10.16,4.04,10.93376422,12.9865,-3.0626,13.34273964,0,0,0,12.21,-3.06,12.58760104
10/03/2020 19:30,10.6869,4.153,11.46548039,0.7069,-0.007,0.706934658,9.98,4.16,10.8123078,12.6969,-2.947,13.034419,0,0,0,11.99,-2.94,12.34518935
10/03/2020 20:00,10.1534,4.2857,11.02083282,0.7134,-0.0143,0.713543306,9.44,4.3,10.37321551,12.1034,-2.8343,12.43083055,0,0,0,11.39,-2.82,11.73390387
10/03/2020 20:30,9.6463,4.1514,10.50167728,0.6963,-0.0186,0.696548383,8.95,4.17,9.873773342,11.5063,-3.0086,11.89313305,0,0,0,10.81,-2.99,11.21589051
10/03/2020 21:00,9.3287,3.5292,9.973960915,0.6587,-0.0208,0.659028323,8.67,3.55,9.368639175,11.1987,-3.6008,11.76336016,0,0,0,10.54,-3.58,11.13139704
10/03/2020 21:30,8.8538,3.6121,9.562271741,0.5838,-0.0179,0.584074353,8.27,3.63,9.03160008,10.6838,-3.4979,11.24183645,0,0,0,10.1,-3.48,10.68271501
10/03/2020 22:00,8.2299,2.8852,8.720988078,0.5399,-0.0248,0.540469287,7.69,2.91,8.222177327,9.8499,-1.9748,10.04591285,0,0,0,9.31,-1.95,9.51202397
10/03/2020 22:30,7.486,2.4858,7.887927335,0.516,-0.0242,0.516567169,6.97,2.51,7.408171164,8.836,-0.4142,8.845702778,0,0,0,8.32,-0.39,8.329135609
10/03/2020 23:00,6.6218,2.0201,6.923080185,0.5418,-0.0099,0.541890441,6.08,2.03,6.409937597,7.6618,0.5301,7.680116226,0,0,0,7.12,0.54,7.140448165
10/03/2020 23:30,5.8507,2.3587,6.308260947,0.5807,-0.0013,0.580701455,5.27,2.36,5.774296494,6.7507,2.3787,7.157525004,0,0,0,6.17,2.38,6.613115756
11/03/2020 00:00,5.556,2.3596,6.036294241,0.616,-0.0004,0.61600013,4.94,2.36,5.474778534,6.396,2.3796,6.824317707,0,0,0,5.78,2.38,6.250823946
11/03/2020 00:30,5.8126,2.3681,6.276481209,0.6126,0.0081,0.612653548,5.2,2.36,5.710481591,6.7226,2.3881,7.134169354,0,0,0,6.11,2.38,6.557171646
11/03/2020 01:00,6.4329,4.9014,8.087392928,0.6629,-0.0086,0.662955783,5.77,4.91,7.576344765,7.8229,-1.4086,7.948705452,0,0,0,7.16,-1.4,7.295587708
11/03/2020 01:30,6.4877,5.1138,8.260823308,0.5277,-0.0062,0.527736421,5.96,5.12,7.857225974,7.8977,-1.4662,8.032646372,0,0,0,7.37,-1.46,7.513221679
11/03/2020 02:00,6.1501,5.8995,8.522196328,0.5601,-0.0005,0.560100223,5.59,5.9,8.127613426,7.4901,-0.7905,7.531698896,0,0,0,6.93,-0.79,6.974883512
11/03/2020 02:30,6.0839,5.1302,7.958190199,0.6239,0.0002,0.623900032,5.46,5.13,7.491895621,7.3639,-1.5098,7.517081831,0,0,0,6.74,-1.51,6.907076082
11/03/2020 03:00,5.9173,5.1257,7.828616722,0.5973,-0.0043,0.597315478,5.32,5.13,7.390487129,7.1473,-1.5143,7.305956596,0,0,0,6.55,-1.51,6.721800354
11/03/2020 03:30,5.7336,5.1871,7.731764053,0.5736,-0.0029,0.573607331,5.16,5.19,7.318585929,6.9836,-1.5129,7.145595522,0,0,0,6.41,-1.51,6.585453667
11/03/2020 04:00,5.4925,5.2572,7.603006517,0.5525,0.0172,0.552767664,4.94,5.24,7.201472072,6.6725,-1.4228,6.82250805,0,0,0,6.12,-1.44,6.287129711
11/03/2020 04:30,5.273,5.1876,7.39700769,0.773,-0.0024,0.773003726,4.5,5.19,6.869213929,6.413,-1.4924,6.58436229,0,0,0,5.64,-1.49,5.833498093
11/03/2020 05:00,5.1893,5.1123,7.284534699,0.7493,-0.0177,0.749509026,4.44,5.13,6.7845781,6.3093,-1.5077,6.486942714,0,0,0,5.56,-1.49,5.756187975
11/03/2020 05:30,5.3235,5.0656,7.348466208,0.7135,-0.0144,0.713645297,4.61,5.08,6.859919825,6.4235,-1.5744,6.613628929,0,0,0,5.71,-1.56,5.919265157
11/03/2020 06:00,5.7384,5.0213,7.625135294,0.6184,-0.0187,0.618682673,5.12,5.04,7.184427604,6.8684,-1.6487,7.063506937,0,0,0,6.25,-1.63,6.459055659
11/03/2020 06:30,6.3856,4.8013,7.989265864,0.8256,-0.0387,0.826506534,5.56,4.84,7.371512735,7.6656,-1.9187,7.902077768,0,0,0,6.84,-1.88,7.09365914
11/03/2020 07:00,7.014,4.7593,8.476268783,0.974,-0.0207,0.974219939,6.04,4.78,7.702596965,8.414,-2.0307,8.655584237,0,0,0,7.44,-2.01,7.706730824
11/03/2020 07:30,7.618,4.5021,8.848888541,1.288,-0.0479,1.288890379,6.33,4.55,7.795601324,9.078,-2.2179,9.345007459,0,0,0,7.79,-2.17,8.086593844
11/03/2020 08:00,7.4196,4.2433,8.547283723,1.7096,-0.0967,1.712332634,5.71,4.34,7.172147517,8.7096,-2.4567,9.049447886,0,0,0,7,-2.36,7.387123933
11/03/2020 08:30,7.8497,1.0994,7.926315061,2.3497,-0.1606,2.355182042,5.5,1.26,5.642481723,8.7597,0.6494,8.783738637,0,0,0,6.41,0.81,6.460975159
11/03/2020 09:00,7.7945,0.7328,7.828871316,2.6845,-0.1672,2.689701859,5.11,0.9,5.188651077,8.6345,0.0928,8.634998673,0,0,0,5.95,0.26,5.955677963
11/03/2020 09:30,6.306,-0.9688,6.379985066,4.306,-0.3388,4.319307982,2,-0.63,2.096878633,6.696,-1.0888,6.783944387,0,0,0,2.39,-0.75,2.504915168
11/03/2020 10:00,6.2146,-1.2285,6.33486112,4.7446,-0.4285,4.763910307,1.47,-0.8,1.673588958,6.6446,-1.3285,6.776106656,0,0,0,1.9,-0.9,2.102379604
11/03/2020 10:30,5.9549,-1.4912,6.138771168,5.9549,-0.4812,5.974310626,0,-1.01,1.01,6.1649,-1.6112,6.371966529,0,0,0,0.21,-1.13,1.149347641
11/03/2020 11:00,6.2255,-1.4146,6.384194813,5.5655,-0.4846,5.586557742,0.66,-0.93,1.140394669,6.3155,-1.5446,6.501640517,0,0,0,0.75,-1.06,1.298499134
11/03/2020 11:30,6.6887,-1.4961,6.853978618,5.8587,-0.4861,5.878831423,0.83,-1.01,1.307287268,6.9787,-1.6261,7.165644067,0,0,0,1.12,-1.14,1.5981239
11/03/2020 12:00,6.9003,-1.4661,7.054331244,5.4603,-0.4561,5.479315952,1.44,-1.01,1.758891696,7.1503,-1.5961,7.32627636,0,0,0,1.69,-1.14,2.038553409
11/03/2020 12:30,7.6731,-1.8342,7.889280908,6.8231,-0.5342,6.843980074,0.85,-1.3,1.553222457,7.8331,-1.9942,8.0829629,0,0,0,1.01,-1.46,1.775302791
11/03/2020 13:00,7.036,-0.0181,7.036023281,5.476,-0.3881,5.489735659,1.56,0.37,1.603277892,7.316,-2.2181,7.644856023,0,0,0,1.84,-1.83,2.595091521
11/03/2020 13:30,6.5261,2.9725,7.171174064,5.2761,-0.4275,5.293390923,1.25,3.4,3.622499137,7.0461,-3.8975,8.052206621,0,0,0,1.77,-3.47,3.89535621
11/03/2020 14:00,4.1125,2.6801,4.908726134,5.7425,-0.4999,5.764217749,-1.63,3.18,3.573415733,4.4425,-3.9699,5.957844599,0,0,0,-1.3,-3.47,3.705522905
11/03/2020 14:30,6.3818,2.8271,6.979961723,5.2618,-0.4729,5.283008012,1.12,3.3,3.484881634,7.0118,-3.8029,7.976677733,0,0,0,1.75,-3.33,3.761834659
11/03/2020 15:00,6.8348,3.3472,7.610403332,3.9248,-0.2828,3.934975334,2.91,3.63,4.652418726,7.5648,-3.3228,8.262396679,0,0,0,3.64,-3.04,4.742488798
11/03/2020 15:30,7.73,3.3966,8.443328228,3.81,-0.2334,3.817142329,3.92,3.63,5.342593003,8.58,-3.1834,9.151526406,0,0,0,4.77,-2.95,5.608511389
11/03/2020 16:00,7.5688,1.319,7.682870195,3.4888,-0.201,3.494585303,4.08,1.52,4.353940744,8.2588,-0.171,8.260570104,0,0,0,4.77,0.03,4.770094339
11/03/2020 16:30,8.2532,0.8445,8.29629378,3.1932,-0.2155,3.20046348,5.06,1.06,5.169835587,9.0132,-0.6555,9.03700473,0,0,0,5.82,-0.44,5.836608604
11/03/2020 17:00,9.1929,-0.1627,9.194339655,2.3429,-0.1627,2.348542463,6.85,0,6.85,10.1629,-0.7027,10.18716465,0,0,0,7.82,-0.54,7.838622328
11/03/2020 17:30,9.9021,-0.1199,9.902825881,2.0521,-0.1199,2.055599771,7.85,0,7.85,10.9221,-0.6599,10.94201702,0,0,0,8.87,-0.54,8.886422227
11/03/2020 18:00,9.8866,0.4203,9.895529882,2.0366,-0.1197,2.040114617,7.85,0.54,7.868551328,10.9066,-0.6597,10.92653319,0,0,0,8.87,-0.54,8.886422227
11/03/2020 18:30,10.206,0.7422,10.23295152,1.716,-0.0778,1.717762743,8.49,0.82,8.529507606,11.316,0.9522,11.35599141,0,0,0,9.6,1.03,9.655097099
11/03/2020 19:00,10.3797,1.1601,10.4443288,1.6897,-0.0999,1.692650614,8.69,1.26,8.780871255,11.4897,0.8601,11.52184786,0,0,0,9.8,0.96,9.846908144
11/03/2020 19:30,10.1171,1.2486,10.1938567,1.7071,-0.1114,1.710730946,8.41,1.36,8.519254662,11.1971,0.9586,11.23805866,0,0,0,9.49,1.07,9.550130889
11/03/2020 20:00,9.6282,1.2917,9.714459539,1.7082,-0.1183,1.712291485,7.92,1.41,8.044532305,10.6682,1.0417,10.71893792,0,0,0,8.96,1.16,9.034777252
11/03/2020 20:30,9.2044,1.4035,9.31078899,1.6844,-0.1165,1.688424002,7.52,1.52,7.672079249,10.2744,1.1835,10.34233859,0,0,0,8.59,1.3,8.687813304
11/03/2020 21:00,8.7961,1.0651,8.860350626,1.6961,-0.1149,1.699987418,7.1,1.18,7.197388415,9.7461,0.8851,9.78620801,0,0,0,8.05,1,8.111874013
11/03/2020 21:30,8.2194,0.6872,8.248077364,1.6994,-0.1128,1.703139513,6.52,0.8,6.568896407,9.0594,0.5572,9.076519168,0,0,0,7.36,0.67,7.390433005
11/03/2020 22:00,7.521,1.2223,7.619675734,1.711,-0.1177,1.715043524,5.81,1.34,5.962524633,8.281,1.1223,8.35670499,0,0,0,6.57,1.24,6.685992821
11/03/2020 22:30,6.8183,1.5283,6.987482793,1.6683,-0.1217,1.672733027,5.15,1.65,5.407864643,7.3983,1.4683,7.54259556,0,0,0,5.73,1.59,5.946511582
11/03/2020 23:00,6.4158,0.6533,6.448975929,1.6358,-0.1367,1.641501913,4.78,0.79,4.844842619,6.9058,0.6333,6.934777756,0,0,0,5.27,0.77,5.325955313
11/03/2020 23:30,5.7804,0.7217,5.825278968,1.6104,-0.1283,1.615502724,4.17,0.85,4.255749053,6.1904,0.7117,6.23117718,0,0,0,4.58,0.84,4.656393454
12/03/2020 00:00,5.4962,1.3236,5.653329232,1.6362,-0.1364,1.641875574,3.86,1.46,4.126887447,5.8862,-0.0364,5.886312547,0,0,0,4.25,0.1,4.251176308
12/03/2020 00:30,5.3898,4.3293,6.913232423,1.6198,-0.1207,1.624290778,3.77,4.45,5.832272284,6.0298,-2.3507,6.471806435,0,0,0,4.41,-2.23,4.94176082
12/03/2020 01:00,6.17,3.487,7.087176377,1.57,-0.103,1.573375035,4.6,3.59,5.835074978,6.86,-0.833,6.910389931,0,0,0,5.29,-0.73,5.340131085
12/03/2020 01:30,6.4043,1.6177,6.605453185,1.5143,-0.1023,1.517751554,4.89,1.72,5.183676302,6.9543,1.5477,7.124441296,0,0,0,5.44,1.65,5.684725147
12/03/2020 02:00,6.4879,0.8571,6.54426977,1.3979,-0.0829,1.400355962,5.09,0.94,5.176069938,7.0579,0.7671,7.099464404,0,0,0,5.66,0.85,5.723469228
12/03/2020 02:30,6.3207,0.8649,6.37960034,1.3507,-0.0751,1.352786199,4.97,0.94,5.058112296,6.8907,0.8249,6.939899603,0,0,0,5.54,0.9,5.612628618
12/03/2020 03:00,6.0582,1.0203,6.143516854,1.5282,-0.1097,1.532132282,4.53,1.13,4.668811412,6.6482,0.5603,6.671768831,0,0,0,5.12,0.67,5.163651809
12/03/2020 03:30,5.3852,4.8444,7.24352058,1.5452,-0.1156,1.549518119,3.84,4.96,6.272734651,6.2452,-1.8956,6.52654751,0,0,0,4.7,-1.78,5.025773572
12/03/2020 04:00,5.3099,4.8661,7.202358448,1.3599,-0.0939,1.363138005,3.95,4.96,6.340670312,6.1299,-1.8739,6.409927864,0,0,0,4.77,-1.78,5.091296495
12/03/2020 04:30,5.0134,4.8813,6.997232971,1.4034,-0.0787,1.405604941,3.61,4.96,6.134631203,5.7434,-1.8587,6.036672034,0,0,0,4.34,-1.78,4.690842142
12/03/2020 05:00,4.9835,4.8613,6.961861097,1.4835,-0.0987,1.486779721,3.5,4.96,6.070551869,5.7435,-1.8787,6.042955067,0,0,0,4.26,-1.78,4.616925384
12/03/2020 05:30,5.2188,4.7059,7.027187791,1.4988,-0.1141,1.503136803,3.72,4.82,6.088579473,6.0488,-1.9941,6.369020038,0,0,0,4.55,-1.88,4.923098618
12/03/2020 06:00,5.5834,4.6503,7.266336467,1.3934,-0.0997,1.396962294,4.19,4.75,6.333924534,6.4834,-2.0597,6.802708258,0,0,0,5.09,-1.96,5.454328556
12/03/2020 06:30,6.2724,4.4936,7.715921379,1.5324,-0.1064,1.536089424,4.74,4.6,6.605119227,7.2924,-2.2064,7.618877786,0,0,0,5.76,-2.1,6.130872695
12/03/2020 07:00,6.9456,4.5005,8.276222545,1.5056,-0.0995,1.508884227,5.44,4.6,7.12415609,8.0756,-2.3595,8.413236928,0,0,0,6.57,-2.26,6.947841391
12/03/2020 07:30,7.77,4.2795,8.870570458,2.03,-0.1205,2.033573271,5.74,4.4,7.232399325,8.85,-2.4905,9.193752784,0,0,0,6.82,-2.37,7.220062327
12/03/2020 08:00,7.6892,-0.184,7.691401214,2.8592,-0.184,2.86511442,4.83,0,4.83,8.4392,-0.744,8.471932049,0,0,0,5.58,-0.56,5.608029957
12/03/2020 08:30,7.4564,-0.8187,7.501211279,3.8164,-0.2787,3.826562772,3.64,-0.54,3.679836953,8.0964,-0.9887,8.156544651,0,0,0,4.28,-0.71,4.338490521
12/03/2020 09:00,7.1044,-1.3666,7.234645459,5.4044,-0.4266,5.421210835,1.7,-0.94,1.94257561,7.4044,-1.6166,7.578821473,0,0,0,2,-1.19,2.327251598
12/03/2020 09:30,6.8048,-1.4879,6.965568853,6.1248,-0.5479,6.149257634,0.68,-0.94,1.160172401,7.1348,-1.7379,7.343409797,0,0,0,1.01,-1.19,1.560833111
12/03/2020 10:00,7.9791,-1.8668,8.194570095,7.3491,-0.5768,7.371700553,0.63,-1.29,1.435618334,7.9891,-2.1468,8.272512862,0,0,0,0.64,-1.57,1.695435047
12/03/2020 10:30,7.5572,-2.953,8.113660138,9.3572,-0.953,9.405604757,-1.8,-2,2.690724809,7.1272,-3.233,7.826191209,0,0,0,-2.23,-2.28,3.18924756
12/03/2020 11:00,5.6924,-3.496,6.680227074,10.3324,-1.146,10.39575903,-4.64,-2.35,5.201163331,4.9924,-3.766,6.253544096,0,0,0,-5.34,-2.62,5.948108943
12/03/2020 11:30,5.1359,-2.8349,5.866355497,10.0159,-1.0449,10.07025664,-4.88,-1.79,5.197932281,4.4759,-3.0649,5.424692878,0,0,0,-5.54,-2.02,5.896778782
12/03/2020 12:00,3.7228,-3.1054,4.847963387,11.4928,-1.3654,11.57362385,-7.77,-1.74,7.962443092,2.7728,-3.3154,4.322070916,0,0,0,-8.72,-1.95,8.935373523
12/03/2020 12:30,2.6836,-2.422,3.614940243,10.2936,-1.222,10.36588081,-7.61,-1.2,7.704031412,1.8836,-2.632,3.236568084,0,0,0,-8.41,-1.41,8.527379433
12/03/2020 13:00,3.0968,-2.375,3.902665146,10.5468,-1.175,10.61205047,-7.45,-1.2,7.546025444,2.2468,-2.585,3.424957699,0,0,0,-8.3,-1.41,8.418913232
12/03/2020 13:30,3.8404,-2.1157,4.384616135,10.0704,-1.1157,10.13201572,-6.23,-1,6.309746429,3.1704,-2.3057,3.920164365,0,0,0,-6.9,-1.19,7.001864038
12/03/2020 14:00,2.6866,-1.539,3.09618161,8.0866,-0.899,8.136418165,-5.4,-0.64,5.43779367,2.3166,-1.619,2.826269018,0,0,0,-5.77,-0.72,5.81474849
12/03/2020 14:30,3.4093,-1.3511,3.667260244,7.7593,-0.7811,7.798516122,-4.35,-0.57,4.387185886,3.1193,-1.5011,3.461695206,0,0,0,-4.64,-0.72,4.695529789
12/03/2020 15:00,7.1919,-1.9521,7.452121847,7.7319,-0.6921,7.762813924,-0.54,-1.26,1.370839159,6.9519,-2.0221,7.240013952,0,0,0,-0.78,-1.33,1.541849539
12/03/2020 15:30,5.8577,-1.8293,6.136691925,7.5377,-0.7293,7.572899034,-1.68,-1.1,2.008083664,5.7277,-1.9793,6.060047506,0,0,0,-1.81,-1.25,2.199681795
12/03/2020 16:00,4.848,-1.5344,5.085025797,7.448,-0.6344,7.474969389,-2.6,-0.9,2.751363298,4.748,-1.6744,5.034592273,0,0,0,-2.7,-1.04,2.893371736
12/03/2020 16:30,6.3977,-1.0289,6.479907445,5.1477,-0.4289,5.165536807,1.25,-0.6,1.386542462,6.7377,-1.0689,6.821960752,0,0,0,1.59,-0.64,1.713971995
12/03/2020 17:00,7.7579,1.0931,7.834531257,3.6179,-0.2569,3.627009515,4.14,1.35,4.354549345,8.4079,1.0431,8.472357406,0,0,0,4.79,1.3,4.963275128
12/03/2020 17:30,8.3334,1.5129,8.469617581,2.4134,-0.1371,2.41729104,5.92,1.65,6.145640731,9.2334,1.2829,9.322097831,0,0,0,6.82,1.42,6.966261551
12/03/2020 18:00,9.1117,2.7957,9.530950392,1.9617,-0.1143,1.965027069,7.15,2.91,7.719494802,10.3317,-0.6743,10.35368076,0,0,0,8.37,-0.56,8.388712655
12/03/2020 18:30,9.8013,4.1963,10.66182045,1.5413,-0.0737,1.543061042,8.26,4.27,9.298413843,11.4913,-2.8137,11.83076005,0,0,0,9.95,-2.74,10.32037306
12/03/2020 19:00,10.8118,1.8426,10.96768864,1.5018,-0.0974,1.504955149,9.31,1.94,9.509978969,12.1718,-0.9174,12.20632369,0,0,0,10.67,-0.82,10.70146252
12/03/2020 19:30,10.596,0.4401,10.60513574,1.576,-0.0999,1.579163073,9.02,0.54,9.036149622,11.836,-0.0999,11.83642159,0,0,0,10.26,0,10.26
12/03/2020 20:00,10.253,0.4332,10.2621475,1.613,-0.1068,1.616531856,8.64,0.54,8.656858553,11.483,-0.1068,11.48349665,0,0,0,9.87,0,9.87
12/03/2020 20:30,9.7679,0.5196,9.781710207,1.6079,-0.1004,1.611031524,8.16,0.62,8.183520025,10.9679,0.4396,10.97670618,0,0,0,9.36,0.54,9.375563983
12/03/2020 21:00,9.2613,0.5965,9.280489747,1.5613,-0.1035,1.564726794,7.7,0.7,7.731752712,10.4313,0.4365,10.44042872,0,0,0,8.87,0.54,8.886422227
12/03/2020 21:30,8.6823,0.6602,8.707364546,1.5823,-0.1198,1.586828702,7.1,0.78,7.14271657,9.8523,0.5102,9.865501474,0,0,0,8.27,0.63,8.293961659
12/03/2020 22:00,8.157,0.5839,8.177871863,1.527,-0.1061,1.530681616,6.63,0.69,6.665808278,9.227,0.4639,9.238654242,0,0,0,7.7,0.57,7.721068579
12/03/2020 22:30,7.2373,2.1599,7.552726614,1.6073,-0.1201,1.611780785,5.63,2.28,6.074150146,8.2673,-0.4901,8.281814252,0,0,0,6.66,-0.37,6.67026986
12/03/2020 23:00,6.5397,2.6265,7.047423525,1.5497,-0.1035,1.553152388,4.99,2.73,5.687969761,7.4697,-1.2335,7.570861268,0,0,0,5.92,-1.13,6.026881449
12/03/2020 23:30,5.9193,1.7225,6.164829174,1.5093,-0.1075,1.513123505,4.41,1.83,4.774620404,6.5393,0.2025,6.542434619,0,0,0,5.03,0.31,5.03954363
13/03/2020 00:00,5.4488,2.1196,5.846548178,1.5388,-0.0904,1.541453081,3.91,2.21,4.491347237,5.9788,0.5296,6.00221006,0,0,0,4.44,0.62,4.483079299
13/03/2020 00:30,5.6548,2.2815,6.09770492,1.4448,-0.0585,1.445983848,4.21,2.34,4.816606689,6.2648,-0.3985,6.277461373,0,0,0,4.82,-0.34,4.831976821
13/03/2020 01:00,6.1291,1.8438,6.400426958,1.4291,-0.0562,1.430204618,4.7,1.9,5.069516742,6.7291,1.6538,6.92934638,0,0,0,5.3,1.71,5.569030436
13/03/2020 01:30,6.1571,2.1178,6.51114101,1.3871,-0.0522,1.38808186,4.77,2.17,5.240400748,6.7771,1.9578,7.054223221,0,0,0,5.39,2.01,5.752582029
13/03/2020 02:00,6.0371,2.1229,6.399475043,1.3171,-0.0471,1.317941888,4.72,2.17,5.194930221,6.6571,1.9629,6.940457969,0,0,0,5.34,2.01,5.705760247
13/03/2020 02:30,5.9459,2.0206,6.279852798,1.3159,-0.0494,1.316826932,4.63,2.07,5.071666393,6.5659,1.8406,6.819006612,0,0,0,5.25,1.89,5.579838707
13/03/2020 03:00,5.9775,1.2272,6.102173882,1.1775,-0.0428,1.178277595,4.8,1.27,4.965168678,6.6175,1.0572,6.701416126,0,0,0,5.44,1.1,5.550099098
13/03/2020 03:30,5.9296,1.3065,6.071828259,0.9396,-0.0335,0.940197006,4.99,1.34,5.166788171,6.5996,1.1465,6.698446268,0,0,0,5.66,1.18,5.781695253
13/03/2020 04:00,5.7558,1.3168,5.904506404,0.8658,-0.0232,0.866110778,4.89,1.34,5.070276127,6.4158,1.1568,6.519254243,0,0,0,5.55,1.18,5.674054987
13/03/2020 04:30,5.591,1.3153,5.743630828,0.881,-0.0247,0.881346181,4.71,1.34,4.896907187,6.241,1.1553,6.34703073,0,0,0,5.36,1.18,5.488351301
13/03/2020 05:00,5.5453,1.323,5.700936861,0.7853,-0.017,0.785483985,4.76,1.34,4.945017695,6.1453,1.163,6.254380952,0,0,0,5.36,1.18,5.488351301
13/03/2020 05:30,5.7339,1.3263,5.885293612,0.6739,-0.0137,0.674039242,5.06,1.34,5.234424515,6.3839,1.1663,6.489563537,0,0,0,5.71,1.18,5.830651765
13/03/2020 06:00,5.8883,1.1849,6.006335397,0.9183,-0.0251,0.918642967,4.97,1.21,5.115173506,6.4683,1.0149,6.547436666,0,0,0,5.55,1.04,5.646600747
13/03/2020 06:30,6.5366,1.608,6.731478557,0.7766,-0.012,0.776692706,5.76,1.62,5.98347725,7.3766,1.388,7.506048998,0,0,0,6.6,1.4,6.746851117
13/03/2020 07:00,7.3334,1.1562,7.423985048,0.7234,0.0162,0.723581371,6.61,1.14,6.707585258,8.3634,0.8862,8.410220568,0,0,0,7.64,0.87,7.689375787
13/03/2020 07:30,7.797,1.2817,7.901643113,1.187,-0.0083,1.187029018,6.61,1.29,6.734701181,8.957,0.9917,9.011732236,0,0,0,7.77,1,7.834085779
13/03/2020 08:00,7.6733,1.5829,7.834864728,1.9033,-0.0871,1.90529192,5.77,1.67,6.006812799,8.8733,1.3429,8.974343057,0,0,0,6.97,1.43,7.115180953
13/03/2020 08:30,7.3253,1.1699,7.418132251,2.8853,-0.1801,2.890915443,4.44,1.35,4.640700378,8.5053,0.9399,8.557075441,0,0,0,5.62,1.12,5.730514811
13/03/2020 09:00,6.8129,0.3845,6.823741398,5.0429,-0.3855,5.057613139,1.77,0.77,1.930233147,7.7029,0.2445,7.706779396,0,0,0,2.66,0.63,2.733587387
13/03/2020 09:30,5.6685,0.0529,5.668746833,6.2285,-0.5771,6.255178388,-0.56,0.63,0.842911621,6.7385,-0.2271,6.74232576,0,0,0,0.51,0.35,0.618546684
13/03/2020 10:00,4.4785,-0.1236,4.480205264,6.2285,-0.6836,6.265901468,-1.75,0.56,1.837416665,4.9185,-0.9036,5.000813455,0,0,0,-1.31,-0.22,1.328344835
13/03/2020 10:30,3.8176,-0.821,3.904882938,6.8476,-0.691,6.882376534,-3.03,-0.13,3.032787497,4.1776,-1.321,4.3814818,0,0,0,-2.67,-0.63,2.743319158
13/03/2020 11:00,3.2466,-0.8831,3.364561958,6.8766,-0.6631,6.908496882,-3.63,-0.22,3.636660556,3.6566,-1.2931,3.878508885,0,0,0,-3.22,-0.63,3.281051661
13/03/2020 11:30,3.1706,-1.726,3.609955728,8.3106,-0.916,8.360928678,-5.14,-0.81,5.20343156,3.3906,-1.856,3.865346603,0,0,0,-4.92,-0.94,5.008991915
13/03/2020 12:00,3.5862,-2.2567,4.237160055,9.5462,-1.1167,9.61129301,-5.96,-1.14,6.068047462,3.7062,-2.4767,4.45757348,0,0,0,-5.84,-1.36,5.996265504
13/03/2020 12:30,4.7476,-2.2379,5.248609546,7.5476,-0.8779,7.598484992,-2.8,-1.36,3.112812233,4.5576,-2.4679,5.182880297,0,0,0,-2.99,-1.59,3.386473092
13/03/2020 13:00,5.1139,-2.1809,5.559523183,7.5839,-0.8209,7.62819874,-2.47,-1.36,2.8196631,5.5339,-2.4109,6.036264409,0,0,0,-2.05,-1.59,2.594339993
13/03/2020 13:30,7.4363,-1.5964,7.60572486,5.0463,-0.5564,5.07688139,2.39,-1.04,2.606472712,8.2563,-1.3964,8.373554959,0,0,0,3.21,-0.84,3.318086798
13/03/2020 14:00,6.3437,0.2502,6.348632115,3.8537,-0.2898,3.864581184,2.49,0.54,2.547881473,7.3537,-0.8298,7.400369702,0,0,0,3.5,-0.54,3.541412148
13/03/2020 14:30,6.3989,0.2968,6.405779535,3.0189,-0.2432,3.02868015,3.38,0.54,3.422864298,7.5589,-0.7832,7.599366516,0,0,0,4.54,-0.54,4.57200175
13/03/2020 15:00,7.3414,0.3198,7.34836213,3.0514,-0.2202,3.059334895,4.29,0.54,4.323852449,8.5714,0.3198,8.577363814,0,0,0,5.52,0.54,5.546350151
13/03/2020 15:30,8.1136,0.3962,8.123267778,2.2536,-0.1438,2.258183208,5.86,0.54,5.88482795,9.5136,0.3962,9.521846428,0,0,0,7.26,0.54,7.280054945
13/03/2020 16:00,8.5852,0.5896,8.605421965,1.4352,-0.0804,1.437450243,7.15,0.67,7.181322998,10.1452,0.4596,10.15560511,0,0,0,8.71,0.54,8.726723326
13/03/2020 16:30,9.1211,0.7474,9.151670447,1.2411,-0.0126,1.241163958,7.88,0.76,7.916564912,10.7111,0.5274,10.72407637,0,0,0,9.47,0.54,9.485383493
13/03/2020 17:00,9.7098,0.8874,9.750266396,1.2998,-0.0026,1.2998026,8.41,0.89,8.456961629,11.2398,0.7974,11.26805,0,0,0,9.94,0.8,9.972141194
13/03/2020 17:30,10.2481,2.2926,10.50140792,1.1981,0.0026,1.198102821,9.05,2.29,9.33523433,11.9481,-0.1174,11.94867676,0,0,0,10.75,-0.12,10.75066975
13/03/2020 18:00,10.7717,4.0786,11.51800759,0.8317,0.0286,0.832191595,9.94,4.05,10.73341046,12.9417,-2.9814,13.28067562,0,0,0,12.11,-3.01,12.47846946
13/03/2020 18:30,11.2495,4.0648,11.96134814,0.7495,0.0148,0.74964611,10.5,4.05,11.25399929,13.4295,-2.6552,13.68946885,0,0,0,12.68,-2.67,12.95805927
13/03/2020 19:00,11.7046,-0.0016,11.70460011,0.7446,-0.0016,0.744601719,10.96,0,10.96,13.5046,-0.5716,13.51669145,0,0,0,12.76,-0.57,12.77272485
13/03/2020 19:30,11.3333,-0.0187,11.33331543,0.8933,-0.0187,0.893495708,10.44,0,10.44,13.0133,-0.5887,13.0266091,0,0,0,12.12,-0.57,12.13339606
13/03/2020 20:00,10.7351,0.5095,10.74718392,0.9551,-0.0305,0.955586867,9.78,0.54,9.79489663,12.3451,-0.6005,12.35969637,0,0,0,11.39,-0.57,11.40425359
13/03/2020 20:30,10.0029,0.4963,10.01520455,1.0729,-0.0437,1.073789598,8.93,0.54,8.946312089,11.4829,0.4963,11.49362023,0,0,0,10.41,0.54,10.42399635
13/03/2020 21:00,9.5092,0.4976,9.522210374,1.0692,-0.0424,1.070040373,8.44,0.54,8.457257239,10.9292,0.4976,10.94052185,0,0,0,9.86,0.54,9.874775947
13/03/2020 21:30,8.8687,2.2959,9.1610587,0.9887,-0.0441,0.98968303,7.88,2.34,8.220097323,10.3487,-1.0941,10.40637528,0,0,0,9.36,-1.05,9.418710103
13/03/2020 22:00,8.4033,3.4152,9.070779566,0.8533,-0.0348,0.854009327,7.55,3.45,8.300903565,10.0233,-3.3248,10.5603427,0,0,0,9.17,-3.29,9.742330317
13/03/2020 22:30,7.8035,1.1511,7.887942917,0.6135,-0.0089,0.613564552,7.19,1.16,7.282973294,8.9635,1.0911,9.029663973,0,0,0,8.35,1.1,8.422143433
13/03/2020 23:00,7.222,1.2765,7.333944113,0.462,-0.0035,0.462013257,6.76,1.28,6.880116278,8.372,1.2765,8.468756476,0,0,0,7.91,1.28,8.012895856
13/03/2020 23:30,6.7517,1.4663,6.909087391,0.2217,0.0163,0.222298403,6.53,1.45,6.689050755,7.9117,1.4863,8.050098421,0,0,0,7.69,1.47,7.829240065
14/03/2020 00:00,6.4952,1.5288,6.672694544,0.1252,0.0288,0.128469763,6.37,1.5,6.544226463,7.6652,1.4988,7.810358025,0,0,0,7.54,1.47,7.681959385
14/03/2020 00:30,6.6435,1.5833,6.829563027,0.1035,0.0333,0.108725066,6.54,1.55,6.721168053,7.9335,1.5633,8.086057701,0,0,0,7.83,1.53,7.978082476
14/03/2020 01:00,7.0582,2.3413,7.436388433,0.1382,0.0313,0.141700141,6.92,2.31,7.295375247,8.4782,2.3013,8.784979051,0,0,0,8.34,2.27,8.643407893
14/03/2020 01:30,7.0866,2.3419,7.463537711,0.1666,0.0319,0.16962656,6.92,2.31,7.295375247,8.5566,2.3019,8.860820908,0,0,0,8.39,2.27,8.691662672
14/03/2020 02:00,7.0523,1.5087,7.211872918,0.2123,0.0287,0.214231137,6.84,1.48,6.998285504,8.3723,1.4887,8.503624814,0,0,0,8.16,1.46,8.289583826
14/03/2020 02:30,6.8273,1.5019,6.99054568,0.2473,0.0219,0.248267799,6.58,1.48,6.744390262,8.2473,1.4819,8.379378551,0,0,0,8,1.46,8.132133791
14/03/2020 03:00,6.6662,1.5545,6.845048772,0.2162,0.0245,0.217583754,6.45,1.53,6.628981822,8.0562,1.5445,8.202916475,0,0,0,7.84,1.52,7.985987729
14/03/2020 03:30,6.1686,2.3818,6.612457728,0.2286,0.0418,0.232390189,5.94,2.34,6.384293226,7.5486,2.4018,7.921490087,0,0,0,7.32,2.36,7.691033741
14/03/2020 04:00,5.8891,2.719,6.486482854,0.2391,0.039,0.242259799,5.65,2.68,6.25339108,7.2091,2.719,7.704809135,0,0,0,6.97,2.68,7.467482842
14/03/2020 04:30,5.6821,2.7146,6.297246507,0.3021,0.0346,0.304074941,5.38,2.68,6.010557378,7.0021,2.7146,7.50989065,0,0,0,6.7,2.68,7.216120842
14/03/2020 05:00,5.6235,2.7167,6.24533515,0.2435,0.0367,0.246250157,5.38,2.68,6.010557378,6.9435,2.7167,7.456047957,0,0,0,6.7,2.68,7.216120842
14/03/2020 05:30,5.8762,2.1805,6.267719417,0.1662,0.0205,0.167459517,5.71,2.16,6.104891481,7.1862,2.2105,7.518495906,0,0,0,7.02,2.19,7.353672552
14/03/2020 06:00,6.3317,1.2066,6.445642594,0.2117,0.0166,0.212349829,6.12,1.19,6.234621079,7.6217,1.1766,7.71198408,0,0,0,7.41,1.16,7.500246663
14/03/2020 06:30,6.7542,1.1137,6.845403226,0.2542,0.0237,0.255302429,6.5,1.09,6.590758682,8.1542,1.0137,8.216968135,0,0,0,7.9,0.99,7.96179
14/03/2020 07:00,7.0086,1.0806,7.091415255,0.3286,0.0406,0.331098656,6.68,1.04,6.760473356,8.4086,0.9406,8.46104499,0,0,0,8.08,0.9,8.12996925
14/03/2020 07:30,7.1739,0.9759,7.239973896,0.5639,0.0359,0.565041609,6.61,0.94,6.676503576,8.5639,0.8059,8.601735756,0,0,0,8,0.77,8.036970822
14/03/2020 08:00,7.2705,0.7651,7.310646227,1.1305,-0.0049,1.130510619,6.14,0.77,6.188093406,8.6405,0.6151,8.662366204,0,0,0,7.51,0.62,7.535549084
14/03/2020 08:30,7.4801,0.5139,7.497732272,1.6201,-0.0861,1.622386273,5.86,0.6,5.890636638,8.8001,0.4539,8.81179807,0,0,0,7.18,0.54,7.200277772
14/03/2020 09:00,7.8722,0.4211,7.883454703,2.0822,-0.1189,2.085592014,5.79,0.54,5.815126826,9.1822,-0.6589,9.20581045,0,0,0,7.1,-0.54,7.1205056
14/03/2020 09:30,8.1442,0.4195,8.154996866,2.2442,-0.1205,2.247432733,5.9,0.54,5.924660328,9.3442,-0.6605,9.367514819,0,0,0,7.1,-0.54,7.1205056
14/03/2020 10:00,8.2551,-0.1346,8.256197258,2.5851,-0.1346,2.588601779,5.67,0,5.67,9.4051,-0.6746,9.429262493,0,0,0,6.82,-0.54,6.841344897
14/03/2020 10:30,7.6842,-0.8881,7.735350752,3.1442,-0.1981,3.150434454,4.54,-0.69,4.59213458,8.7542,-0.8181,8.792343558,0,0,0,5.61,-0.62,5.64415627
14/03/2020 11:00,3.4985,0.0128,3.498523416,5.2685,-0.4672,5.289174613,-1.77,0.48,1.833930206,4.1285,-2.3172,4.734335021,0,0,0,-1.14,-1.85,2.173039346
14/03/2020 11:30,3.7315,1.7842,4.136116765,7.4115,-0.8258,7.457364004,-3.68,2.61,4.51159617,3.9115,-4.9958,6.344907398,0,0,0,-3.5,-4.17,5.444162011
14/03/2020 12:00,7.3577,3.1628,8.008686105,4.5277,-0.3872,4.544226131,2.83,3.55,4.539977974,8.3277,-3.6172,9.079356978,0,0,0,3.8,-3.23,4.987273804
14/03/2020 12:30,6.8791,3.6597,7.792010068,3.4591,-0.2403,3.467436647,3.42,3.9,5.187137939,8.0191,-3.1003,8.59754761,0,0,0,4.56,-2.86,5.382675914
14/03/2020 13:00,7.6213,3.8083,8.519821746,2.8613,-0.1717,2.866447031,4.76,3.98,6.204675656,8.9613,-2.9817,9.444333358,0,0,0,6.1,-2.81,6.716107504
14/03/2020 13:30,8.0092,3.9862,8.94634423,2.4992,-0.1238,2.502264391,5.51,4.11,6.874023567,9.4592,-2.8338,9.874557564,0,0,0,6.96,-2.71,7.468982528
14/03/2020 14:00,7.8028,4.0222,8.778483963,2.2228,-0.0878,2.224533362,5.58,4.11,6.930259735,9.1828,-2.7978,9.599557317,0,0,0,6.96,-2.71,7.468982528
14/03/2020 14:30,8.1349,4.0264,9.076810837,2.1749,-0.0836,2.176506138,5.96,4.11,7.239730658,9.6049,-2.8436,10.01699381,0,0,0,7.43,-2.76,7.926064597
14/03/2020 15:00,8.1316,4.0412,9.080430386,2.0316,-0.0688,2.03276462,6.1,4.11,7.355412973,9.5316,-2.8288,9.942510146,0,0,0,7.5,-2.76,7.991720716
14/03/2020 15:30,7.7188,4.0202,8.702981183,2.4788,-0.0898,2.480426068,5.24,4.11,6.659557042,9.0088,-2.8498,9.448800849,0,0,0,6.53,-2.76,7.089322958
14/03/2020 16:00,7.4514,3.9335,8.425899608,2.7514,-0.0965,2.753091755,4.7,4.03,6.191195361,8.6714,-2.8965,9.142367867,0,0,0,5.92,-2.8,6.548770877
14/03/2020 16:30,7.3916,3.9161,8.364902257,2.7816,-0.1139,2.783930992,4.61,4.03,6.123152783,8.5616,-2.9739,9.063392068,0,0,0,5.78,-2.86,6.448875871
14/03/2020 17:00,8.7775,3.8967,9.603581475,2.0175,-0.0633,2.018492789,6.76,3.96,7.834487858,10.0875,-2.4933,10.39106352,0,0,0,8.07,-2.43,8.427917892
14/03/2020 17:30,9.3079,1.2856,9.396263607,1.7679,-0.0544,1.768736772,7.54,1.34,7.65814599,10.4979,1.1056,10.55595831,0,0,0,8.73,1.16,8.806730381
14/03/2020 18:00,9.9536,1.3096,10.03938271,1.4636,-0.0304,1.463915681,8.49,1.34,8.59509744,11.2136,1.1796,11.27547255,0,0,0,9.75,1.21,9.824795163
14/03/2020 18:30,10.2624,1.2913,10.34332197,1.4724,-0.0487,1.473205162,8.79,1.34,8.89155217,11.5524,1.0713,11.60196662,0,0,0,10.08,1.12,10.14203135
14/03/2020 19:00,10.4619,1.1616,10.52618954,1.5019,-0.0684,1.50345674,8.96,1.23,9.044031181,11.7419,0.9816,11.78285849,0,0,0,10.24,1.05,10.29369224
14/03/2020 19:30,10.1207,1.1988,10.19145181,1.5107,-0.0712,1.512376914,8.61,1.27,8.703160346,11.3607,1.0488,11.40900898,0,0,0,9.85,1.12,9.913470633
14/03/2020 20:00,9.7284,0.4643,9.739473346,1.5384,-0.0757,1.540261358,8.19,0.54,8.207782892,10.8784,-0.0757,10.87866339,0,0,0,9.34,0,9.34
14/03/2020 20:30,9.2273,0.4584,9.238679335,1.5473,-0.0816,1.549450177,7.68,0.54,7.698960969,10.2673,0.4584,10.27752791,0,0,0,8.72,0.54,8.736704184
14/03/2020 21:00,8.7139,0.5326,8.73016128,1.5739,-0.0774,1.575802009,7.14,0.61,7.166010047,9.6339,0.4626,9.645000154,0,0,0,8.06,0.54,8.078069076
14/03/2020 21:30,8.1402,0.6223,8.163952066,1.5802,-0.0777,1.58210914,6.56,0.7,6.597241848,9.0102,0.5223,9.025325553,0,0,0,7.43,0.6,7.454186743
14/03/2020 22:00,7.6713,0.6831,7.701653673,1.5713,-0.0769,1.573180632,6.1,0.76,6.147161947,8.4213,0.5931,8.442159753,0,0,0,6.85,0.67,6.882688428
14/03/2020 22:30,7.1734,0.6793,7.205492075,1.5834,-0.0807,1.585455155,5.59,0.76,5.641427124,7.8834,0.5893,7.905394996,0,0,0,6.3,0.67,6.335526813
14/03/2020 23:00,6.6472,1.2454,6.762861007,1.5772,-0.0946,1.580034493,5.07,1.34,5.244091914,7.2372,-0.1046,7.237955858,0,0,0,5.66,-0.01,5.660008834
14/03/2020 23:30,6.0485,3.9013,7.197533879,1.5785,-0.0787,1.580460673,4.47,3.98,5.985089807,6.7785,-2.9187,7.380167474,0,0,0,5.2,-2.84,5.92499789
15/03/2020 00:00,5.7439,4.2007,7.116057033,1.5139,-0.0693,1.515485302,4.23,4.27,6.010474191,6.4239,-2.6493,6.948761163,0,0,0,4.91,-2.58,5.54657552
15/03/2020 00:30,5.8716,4.1407,7.18478135,1.5416,-0.0693,1.543156846,4.33,4.21,6.039288038,6.5916,-2.6493,7.104081999,0,0,0,5.05,-2.58,5.670881766
15/03/2020 01:00,6.5844,4.1359,7.775602367,1.4344,-0.0741,1.436312699,5.15,4.21,6.651811783,7.4644,-2.6541,7.922216494,0,0,0,6.03,-2.58,6.558757504
15/03/2020 01:30,6.6925,4.2757,7.941735751,1.2825,-0.0443,1.283264875,5.41,4.32,6.923185683,7.6225,-2.5443,8.035917417,0,0,0,6.34,-2.5,6.81510088
15/03/2020 02:00,6.5649,4.3599,7.880776613,1.1549,-0.0401,1.155595959,5.41,4.4,6.973385118,7.4949,-2.5401,7.913635954,0,0,0,6.34,-2.5,6.81510088
15/03/2020 02:30,6.5671,4.5221,7.973467929,0.8871,-0.0179,0.887280576,5.68,4.54,7.271451024,7.5471,-2.3679,7.909846321,0,0,0,6.66,-2.35,7.06244292
15/03/2020 03:00,6.1853,4.4962,7.646813096,1.1653,-0.0438,1.166122862,5.02,4.54,6.768456249,7.1753,-2.4438,7.580045417,0,0,0,6.01,-2.4,6.471483601
15/03/2020 03:30,6.1423,3.6118,7.125513913,1.1223,-0.0382,1.122949923,5.02,3.65,6.206681883,7.1323,-3.3382,7.87485127,0,0,0,6.01,-3.3,6.856391179
15/03/2020 04:00,5.7485,4.2101,7.125320643,1.1385,-0.0199,1.138673904,4.61,4.23,6.256596519,6.6385,-2.6399,7.144141254,0,0,0,5.5,-2.62,6.092158895
15/03/2020 04:30,5.411,4.522,7.051766091,1.251,-0.028,1.25131331,4.16,4.55,6.165070965,6.271,-2.278,6.671935626,0,0,0,5.02,-2.25,5.501172602
15/03/2020 05:00,5.3484,4.5299,7.008949748,1.1884,-0.0201,1.188569968,4.16,4.55,6.165070965,6.2084,-2.2701,6.610414856,0,0,0,5.02,-2.25,5.501172602
15/03/2020 05:30,5.5915,4.6286,7.258705822,0.9015,-0.0014,0.901501087,4.69,4.63,6.590371765,6.5715,-2.1714,6.920952984,0,0,0,5.67,-2.17,6.07106251
15/03/2020 06:00,5.8208,4.6451,7.447057583,0.7508,0.0151,0.750951829,5.07,4.63,6.86598864,6.8908,-2.1549,7.219883562,0,0,0,6.14,-2.17,6.512180894
15/03/2020 06:30,6.3393,4.6641,7.870232099,0.4593,0.0341,0.460564111,5.88,4.63,7.484069748,7.5593,-2.1359,7.855258449,0,0,0,7.1,-2.17,7.424210396
15/03/2020 07:00,6.4167,4.9079,8.07846033,0.4067,0.0379,0.408462116,6.01,4.87,7.735437932,7.7167,-1.9621,7.962241851,0,0,0,7.31,-2,7.578660832
15/03/2020 07:30,6.7004,4.9277,8.317306502,0.5104,0.0577,0.513651098,6.19,4.87,7.876103097,8.0504,-2.0123,8.298089627,0,0,0,7.54,-2.07,7.81898331
15/03/2020 08:00,6.9079,4.8618,8.447258825,0.7179,0.0418,0.719115881,6.19,4.82,7.845285208,8.2579,-2.0282,8.50332333,0,0,0,7.54,-2.07,7.81898331
15/03/2020 08:30,7.3498,4.4472,8.590526636,1.1598,-0.0028,1.15980338,6.19,4.45,7.623555601,8.8198,-2.5328,9.176270914,0,0,0,7.66,-2.53,8.067000682
15/03/2020 09:00,7.9855,3.6583,8.78358521,1.6655,-0.0217,1.66564136,6.32,3.68,7.313330295,9.4555,-3.2417,9.995754056,0,0,0,7.79,-3.22,8.429264499
15/03/2020 09:30,8.0938,3.9451,9.004077546,2.3038,-0.0949,2.30575377,5.79,4.04,7.060148724,9.5338,-2.9049,9.966533322,0,0,0,7.23,-2.81,7.756867925
15/03/2020 10:00,8.5317,3.7125,9.304437712,2.5717,-0.1475,2.575926462,5.96,3.86,7.100788689,9.9717,-3.1375,10.45364564,0,0,0,7.4,-2.99,7.98123424
15/03/2020 10:30,7.9866,3.3746,8.670277084,3.6466,-0.2154,3.652956162,4.34,3.59,5.632379604,9.2866,-3.4554,9.908618911,0,0,0,5.64,-3.24,6.504398512
15/03/2020 11:00,7.8052,3.2261,8.445641968,4.0352,-0.2639,4.043820254,3.77,3.49,5.1374118,8.6152,-3.5539,9.319435404,0,0,0,4.58,-3.29,5.639193205
15/03/2020 11:30,5.3388,2.6044,5.940175486,5.5288,-0.4756,5.549218395,-0.19,3.08,3.085854825,6.6388,-4.1556,7.832156587,0,0,0,1.11,-3.68,3.843761179
15/03/2020 12:00,6.8454,2.5974,7.321611019,5.2254,-0.4826,5.247638318,1.62,3.08,3.480057471,7.8254,-4.1626,8.863640557,0,0,0,2.6,-3.68,4.505818461
15/03/2020 12:30,7.2504,2.6479,7.718787118,5.3204,-0.4321,5.337917812,1.93,3.08,3.634735204,8.0404,-4.1121,9.030913496,0,0,0,2.72,-3.68,4.576111887
15/03/2020 13:00,7.2028,2.4174,7.597641121,5.9428,-0.4726,5.961562094,1.26,2.89,3.152728977,7.8428,-4.3426,8.964802653,0,0,0,1.9,-3.87,4.311252718
15/03/2020 13:30,7.0152,2.1166,7.327552565,6.3552,-0.5834,6.381921544,0.66,2.7,2.779496357,7.7752,-4.6934,9.08194575,0,0,0,1.42,-4.11,4.348390507
15/03/2020 14:00,6.7099,0.7842,6.75557012,5.5099,-0.4358,5.527107711,1.2,1.22,1.711256848,7.3699,-2.3158,7.725176739,0,0,0,1.86,-1.88,2.644617175
15/03/2020 14:30,5.485,-1.677,5.735638936,6.945,-0.647,6.975072329,-1.46,-1.03,1.786756839,5.565,-1.727,5.826813366,0,0,0,-1.38,-1.08,1.752369824
15/03/2020 15:00,6.0189,0.2225,6.023011162,7.0689,-0.6775,7.10129238,-1.05,0.9,1.382931669,6.4289,-3.3175,7.234401251,0,0,0,-0.64,-2.64,2.716468295
15/03/2020 15:30,4.8646,2.7193,5.57305353,5.6646,-0.4507,5.682501531,-0.8,3.17,3.269388322,5.7946,-3.8807,6.97403912,0,0,0,0.13,-3.43,3.432462673
15/03/2020 16:00,6.2521,3.176,7.012540938,4.6421,-0.344,4.654828505,1.61,3.52,3.870723447,6.6421,-3.434,7.477288841,0,0,0,2,-3.09,3.680774375
15/03/2020 16:30,7.0726,3.1708,7.750847915,4.5326,-0.3492,4.54603161,2.54,3.52,4.340737265,8.1026,-3.3692,8.775171531,0,0,0,3.57,-3.02,4.676034645
15/03/2020 17:00,7.1288,4.2543,8.301738247,2.8788,-0.1157,2.881124074,4.25,4.37,6.095851048,8.4188,-1.6857,8.585905772,0,0,0,5.54,-1.57,5.758168111
15/03/2020 17:30,8.6607,2.1673,8.927760849,1.8907,-0.0127,1.890742653,6.77,2.18,7.112334357,10.0907,-0.0127,10.09070799,0,0,0,8.2,0,8.2
15/03/2020 18:00,9.6409,4.1624,10.50107264,0.8109,0.0324,0.811547023,8.83,4.13,9.748117767,11.6109,-2.6876,11.9178938,0,0,0,10.8,-2.72,11.1372528
15/03/2020 18:30,10.5045,1.7036,10.64174672,0.2445,0.0836,0.258397388,10.26,1.62,10.38710739,12.2445,0.8336,12.27284275,0,0,0,12,0.75,12.02341466
15/03/2020 19:00,10.8525,2.578,11.15449866,0.1625,0.058,0.172540575,10.69,2.52,10.98300961,12.7825,0.068,12.78268087,0,0,0,12.62,0.01,12.62000396
15/03/2020 19:30,10.8873,4.4158,11.7487272,0.1973,0.0358,0.200521645,10.69,4.38,11.55251055,13.2273,-2.7842,13.51714596,0,0,0,13.03,-2.82,13.33166531
15/03/2020 20:00,10.3038,4.4997,11.24346897,0.2938,0.0197,0.294459726,10.01,4.48,10.96679078,12.4738,-2.7403,12.77125407,0,0,0,12.18,-2.76,12.48879498
15/03/2020 20:30,9.7844,4.5859,10.80578374,0.3144,0.0259,0.315465006,9.47,4.56,10.51068504,11.8744,-2.5641,12.14808562,0,0,0,11.56,-2.59,11.84659023
15/03/2020 21:00,9.2682,4.6886,10.38665014,0.3382,0.0086,0.338309326,8.93,4.68,10.08202857,11.2682,-2.4814,11.53818344,0,0,0,10.93,-2.49,11.21004014
15/03/2020 21:30,8.6764,4.7885,9.910078164,0.3964,0.0085,0.396491122,8.28,4.78,9.560690352,10.5664,-2.2915,10.81202022,0,0,0,10.17,-2.3,10.42683557
15/03/2020 22:00,8.0852,4.8707,9.438971211,0.4252,0.0007,0.425200576,7.66,4.87,9.077031453,9.9352,-2.2093,10.17787824,0,0,0,9.51,-2.21,9.763411289
15/03/2020 22:30,7.57,4.6261,8.871623369,0.47,-0.0039,0.470016181,7.1,4.63,8.476255069,9.46,-2.5039,9.78576084,0,0,0,8.99,-2.5,9.331136051
15/03/2020 23:00,7.059,4.0307,8.12871598,0.389,0.0007,0.38900063,6.67,4.03,7.792932696,8.869,-3.0593,9.381816321,0,0,0,8.48,-3.06,9.015209371
15/03/2020 23:30,6.4819,4.0248,7.629812753,0.3819,-0.0052,0.3819354,6.1,4.03,7.311012242,8.2019,-3.0652,8.755947387,0,0,0,7.82,-3.06,8.397380544
16/03/2020 00:00,6.2189,4.1426,7.472339123,0.3489,0.0026,0.348909687,5.87,4.14,7.183070374,7.9489,-2.9174,8.46736287,0,0,0,7.6,-2.92,8.141646025
16/03/2020 00:30,6.4688,4.1483,7.684644841,0.3188,0.0083,0.318908027,6.15,4.14,7.413642829,8.2788,-2.8217,8.746457588,0,0,0,7.96,-2.83,8.448106297
16/03/2020 01:00,6.9205,5.1217,8.609595295,0.3705,0.0017,0.3705039,6.55,5.12,8.313657438,8.8105,-1.9083,9.014794459,0,0,0,8.44,-1.91,8.653421289
16/03/2020 01:30,6.9803,5.1196,8.656494224,0.3903,-0.0004,0.390300205,6.59,5.12,8.345208206,8.8303,-1.9104,9.034590541,0,0,0,8.44,-1.91,8.653421289
16/03/2020 02:00,6.8186,5.2125,8.582742115,0.3586,0.0025,0.358608714,6.46,5.21,8.29913851,8.6386,-1.8275,8.829788571,0,0,0,8.28,-1.83,8.479817215
16/03/2020 02:30,6.5641,5.2098,8.380299807,0.3741,-0.0002,0.374100053,6.19,5.21,8.090747802,8.2941,-1.8302,8.493628603,0,0,0,7.92,-1.83,8.128671478
16/03/2020 03:00,6.4332,5.2092,8.277791184,0.3732,-0.0008,0.373200857,6.06,5.21,7.991726972,8.1632,-1.8308,8.365982481,0,0,0,7.79,-1.83,8.002062234
16/03/2020 03:30,6.23,5.2069,8.119403156,0.34,-0.0031,0.340014132,5.89,5.21,7.863599685,7.98,-1.8331,8.187835832,0,0,0,7.64,-1.83,7.85611227
16/03/2020 04:00,6.0486,5.3026,8.043825503,0.2586,0.0026,0.25861307,5.79,5.3,7.84946495,7.7886,-1.7474,7.982211268,0,0,0,7.53,-1.75,7.730679142
16/03/2020 04:30,6.0262,5.3693,8.071212358,0.1562,0.0093,0.156476612,5.87,5.36,7.948993647,7.7762,-1.7007,7.960004204,0,0,0,7.62,-1.71,7.809513429
16/03/2020 05:00,6.0285,5.0199,7.844884209,0.0785,0.0099,0.079121805,5.95,5.01,7.778341726,7.8385,-2.0501,8.102159728,0,0,0,7.76,-2.06,8.028773256
16/03/2020 05:30,6.3593,4.229,7.637089596,0.0793,0.009,0.079809085,6.28,4.22,7.56616151,8.1093,-2.871,8.602522159,0,0,0,8.03,-2.88,8.530844038
16/03/2020 06:00,6.6489,4.1608,7.843476771,0.0489,0.0108,0.050078438,6.6,4.15,7.796313231,8.3989,-2.9692,8.908292196,0,0,0,8.35,-2.98,8.865827655
16/03/2020 06:30,7.3093,4.0906,8.376089472,0.0293,0.0306,0.04236567,7.28,4.06,8.335586362,9.2293,-3.0294,9.713765637,0,0,0,9.2,-3.06,9.695545369
16/03/2020 07:00,8.0023,4.014,8.952597461,0.1623,0.064,0.174462861,7.84,3.95,8.778843887,10.0923,-3.136,10.56830238,0,0,0,9.93,-3.2,10.43287592
16/03/2020 07:30,8.2722,4.5013,9.417589635,0.9222,0.0213,0.92244595,7.35,4.48,8.607723276,10.3722,-2.6287,10.70012133,0,0,0,9.45,-2.65,9.814530045
16/03/2020 08:00,7.7999,4.2077,8.862458987,2.1799,-0.0923,2.18185318,5.62,4.3,7.076326731,9.6699,-2.9023,10.09605424,0,0,0,7.49,-2.81,7.999762496
16/03/2020 08:30,7.2293,3.5714,8.063353921,3.6693,-0.2486,3.67771185,3.56,3.82,5.221685552,8.8293,-3.5186,9.504582287,0,0,0,5.16,-3.27,6.108886969
16/03/2020 09:00,6.6004,2.7757,7.160292637,5.1704,-0.4643,5.191205125,1.43,3.24,3.541539213,7.8104,-4.3143,8.922753647,0,0,0,2.64,-3.85,4.668200938
16/03/2020 09:30,5.8827,1.9112,6.185373451,6.9827,-0.6788,7.015616062,-1.1,2.59,2.813911868,7.1427,-5.1588,8.810867195,0,0,0,0.16,-4.48,4.482856232
16/03/2020 10:00,5.1264,1.4014,5.314498934,7.7064,-0.8386,7.751893376,-2.58,2.24,3.416723577,5.8064,-5.6486,8.100676695,0,0,0,-1.9,-4.81,5.171663175
16/03/2020 10:30,4.7112,0.5971,4.748887643,9.3512,-1.0529,9.410289042,-4.64,1.65,4.924642119,5.0212,-6.4529,8.17632973,0,0,0,-4.33,-5.4,6.921625532
16/03/2020 11:00,4.201,-1.5201,4.467561416,10.101,-1.2001,10.17204213,-5.9,-0.32,5.908671594,4.241,-4.5301,6.205472344,0,0,0,-5.86,-3.33,6.740066765
16/03/2020 11:30,3.5397,-2.7927,4.508730351,9.7997,-1.2127,9.874449928,-6.26,-1.58,6.456314738,3.4897,-2.9527,4.571262777,0,0,0,-6.31,-1.74,6.545509911
16/03/2020 12:00,3.2911,-3.9383,5.132401592,10.2111,-1.3083,10.29457197,-6.92,-2.63,7.402925098,3.1311,-4.1183,5.17341107,0,0,0,-7.08,-2.81,7.61725016
16/03/2020 12:30,3.5215,-3.8262,5.200073912,10.5615,-1.2962,10.64074324,-7.04,-2.53,7.48080878,3.3315,-3.9962,5.202740306,0,0,0,-7.23,-2.7,7.717700435
16/03/2020 13:00,3.3167,-2.7137,4.285401566,8.3667,-1.0237,8.429094292,-5.05,-1.69,5.325279335,3.4267,-2.8537,4.459358315,0,0,0,-4.94,-1.83,5.268064161
16/03/2020 13:30,5.4477,-1.4617,5.640390251,6.4977,-0.5817,6.523686088,-1.05,-0.88,1.37,6.1677,-1.6017,6.372281081,0,0,0,-0.33,-1.02,1.072054103
16/03/2020 14:00,4.3897,-1.591,4.669127016,6.7397,-0.611,6.767338996,-2.35,-0.98,2.546153962,4.6297,-1.741,4.946231201,0,0,0,-2.11,-1.13,2.393532954
16/03/2020 14:30,2.7986,-2.5607,3.793329204,8.6086,-0.8907,8.654556052,-5.81,-1.67,6.045246066,2.8586,-2.7007,3.932604029,0,0,0,-5.75,-1.81,6.028150629
16/03/2020 15:00,2.979,-2.6726,4.00215339,8.669,-0.9126,8.716903106,-5.69,-1.76,5.955980188,2.989,-2.8126,4.104246552,0,0,0,-5.68,-1.9,5.989357228
16/03/2020 15:30,3.6765,-2.2336,4.301816036,8.1765,-0.7836,8.213962577,-4.5,-1.45,4.72784306,3.7465,-2.3736,4.43511434,0,0,0,-4.43,-1.59,4.706697356
16/03/2020 16:00,5.6771,-1.2132,5.805283684,5.7071,-0.4732,5.726683914,-0.03,-0.74,0.740607858,6.2471,-1.3732,6.396243949,0,0,0,0.54,-0.9,1.049571341
16/03/2020 16:30,6.6314,-0.6175,6.660088003,4.2414,-0.3075,4.252532212,2.39,-0.31,2.410020747,7.3814,-0.8775,7.43337556,0,0,0,3.14,-0.57,3.191316343
16/03/2020 17:00,8.2888,1.3679,8.400913989,2.2588,-0.1021,2.261106333,6.03,1.47,6.206593268,9.4888,1.1679,9.56040354,0,0,0,7.23,1.27,7.34069479
16/03/2020 17:30,9.1818,3.8765,9.966579327,1.5118,-0.0335,1.512171118,7.67,3.91,8.609123068,10.8518,-2.6035,11.15973904,0,0,0,9.34,-2.57,9.687130638
16/03/2020 18:00,9.9181,4.1467,10.75006179,1.1781,-0.0033,1.178104622,8.74,4.15,9.675231263,11.8281,-2.9033,12.17920771,0,0,0,10.65,-2.9,11.03777604
16/03/2020 18:30,10.3647,4.1571,11.1672954,1.1347,0.0071,1.134722213,9.23,4.15,10.12004941,12.3047,-2.8929,12.64019432,0,0,0,11.17,-2.9,11.54031629
16/03/2020 19:00,10.5143,4.1342,11.29788096,1.1443,-0.0158,1.144409075,9.37,4.15,10.24789735,12.4643,-2.9158,12.80080717,0,0,0,11.32,-2.9,11.68556374
16/03/2020 19:30,10.2728,4.1257,11.07031257,1.1128,-0.0243,1.113065286,9.16,4.15,10.05624681,12.1928,-2.9243,12.53857657,0,0,0,11.08,-2.9,11.45322662
16/03/2020 20:00,9.8529,4.0723,10.66129756,1.1329,-0.0377,1.133527106,8.72,4.11,9.64004668,11.7829,-3.0277,12.16567712,0,0,0,10.65,-2.99,11.06176297
16/03/2020 20:30,9.5079,3.353,10.08180398,1.1279,-0.037,1.128506717,8.38,3.39,9.039717916,11.3879,-3.767,11.994772,0,0,0,10.26,-3.73,10.91698218
16/03/2020 21:00,8.9845,3.4022,9.607091396,1.1345,-0.0578,1.13597143,7.85,3.46,8.578700368,10.7245,-3.7878,11.37375616,0,0,0,9.59,-3.73,10.28984937
16/03/2020 21:30,8.3476,3.6583,9.114032294,1.1676,-0.0417,1.168344406,7.18,3.7,8.077276769,9.9676,-3.4617,10.5516073,0,0,0,8.8,-3.42,9.44120755
16/03/2020 22:00,7.6127,4.5908,8.889805731,1.2027,-0.0392,1.20333866,6.41,4.63,7.907275131,9.1027,-2.5092,9.442204824,0,0,0,7.9,-2.47,8.277131146
16/03/2020 22:30,6.9442,4.5777,8.317286272,1.2842,-0.0523,1.285264537,5.66,4.63,7.312489316,8.2742,-2.5223,8.650108839,0,0,0,6.99,-2.47,7.413568641
16/03/2020 23:00,6.3454,3.9461,7.472336072,1.2954,-0.0639,1.296975085,5.05,4.01,6.44845718,7.5854,-3.1939,8.230388227,0,0,0,6.29,-3.13,7.025738395
16/03/2020 23:30,5.637,2.0664,6.003813618,1.287,-0.0636,1.28857051,4.35,2.13,4.843490477,6.447,-0.2636,6.452386687,0,0,0,5.16,-0.2,5.163874514
17/03/2020 00:00,5.08,4.6829,6.909120958,1.25,-0.0371,1.250550443,3.83,4.72,6.078429073,5.99,-2.0671,6.336639678,0,0,0,4.74,-2.03,5.156403786
