Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/03/2020 00:30,5.3702,4.8302,7.22287201,1.3902,-0.0698,1.391951177,3.98,4.9,6.312717323,6.3302,-1.8598,6.597748713,0,0,0,4.94,-1.79,5.254302998
17/03/2020 01:00,5.9997,4.8321,7.703608927,1.3997,-0.0679,1.40134596,4.6,4.9,6.72086304,7.0497,-1.8579,7.290408939,0,0,0,5.65,-1.79,5.926769778
17/03/2020 01:30,6.043,4.773,7.700608937,1.443,-0.077,1.44505294,4.6,4.85,6.684496989,7.093,-1.957,7.358022696,0,0,0,5.65,-1.88,5.954569674
17/03/2020 02:00,5.9052,4.7698,7.590940593,1.4852,-0.0802,1.487363802,4.42,4.85,6.56192807,6.9052,-1.9602,7.178033929,0,0,0,5.42,-1.88,5.736793529
17/03/2020 02:30,5.6904,4.7742,7.42789592,1.4504,-0.0758,1.452379358,4.24,4.85,6.442057125,6.6804,-1.9558,6.960811576,0,0,0,5.23,-1.88,5.557634389
17/03/2020 03:00,5.5594,4.8166,7.355716411,1.3994,-0.0734,1.401323631,4.16,4.89,6.420101245,6.5194,-2.0234,6.826179306,0,0,0,5.12,-1.95,5.47876811
17/03/2020 03:30,5.3488,4.8834,7.242738225,1.3588,-0.0666,1.360431182,3.99,4.95,6.357877004,6.2688,-1.9466,6.564076858,0,0,0,4.91,-1.88,5.257613527
17/03/2020 04:00,5.1735,4.8778,7.110417364,1.3835,-0.0722,1.385382651,3.79,4.95,6.234308302,6.1035,-1.9522,6.408104017,0,0,0,4.72,-1.88,5.080629882
17/03/2020 04:30,5.0159,4.956,7.051325323,1.3859,-0.064,1.387376953,3.63,5.02,6.194941485,5.9159,-1.894,6.2116913,0,0,0,4.53,-1.83,4.885672932
17/03/2020 05:00,4.9918,4.9042,6.997802861,1.3618,-0.0658,1.363388749,3.63,4.97,6.154494293,5.8918,-1.9458,6.20479209,0,0,0,4.53,-1.88,4.904620271
17/03/2020 05:30,5.1589,4.834,7.069781129,1.3289,-0.056,1.3300794,3.83,4.89,6.211360559,6.1089,-1.936,6.408334823,0,0,0,4.78,-1.88,5.136418986
17/03/2020 06:00,5.4512,4.7691,7.242920423,1.3012,-0.0609,1.30262437,4.15,4.83,6.367998116,6.4712,-2.0809,6.79754178,0,0,0,5.17,-2.02,5.550612579
17/03/2020 06:30,6.1237,4.7111,7.7261999,1.2937,-0.0589,1.295040115,4.83,4.77,6.788357681,7.3137,-2.1489,7.622858972,0,0,0,6.02,-2.09,6.372479894
17/03/2020 07:00,6.7756,4.7298,8.263156987,1.1956,-0.0402,1.196275637,5.58,4.77,7.340933183,8.1956,-2.1302,8.467916591,0,0,0,7,-2.09,7.305347357
17/03/2020 07:30,7.734,2.1959,8.039697308,1.254,-0.0441,1.254775203,6.48,2.24,6.856238036,9.084,0.5559,9.100993397,0,0,0,7.83,0.6,7.852954858
17/03/2020 08:00,8.0467,1.4911,8.183688661,1.2867,-0.0489,1.287628867,6.76,1.54,6.933195511,9.3667,1.3011,9.456634185,0,0,0,8.08,1.35,8.192002197
17/03/2020 08:30,8.4123,1.3159,8.514598294,1.4923,-0.0441,1.492951473,6.92,1.36,7.052375486,9.7223,1.0859,9.782755036,0,0,0,8.23,1.13,8.307213733
17/03/2020 09:00,8.2092,1.1564,8.290248826,1.8892,-0.0936,1.891517275,6.32,1.25,6.442429666,9.4792,0.9264,9.52436085,0,0,0,7.59,1.02,7.658230866
17/03/2020 09:30,8.0882,1.1461,8.168997763,2.1082,-0.1039,2.110758738,5.98,1.25,6.109247089,9.3582,0.9561,9.406914183,0,0,0,7.25,1.06,7.327079909
17/03/2020 10:00,8.0506,1.1355,8.130284165,2.1606,-0.1145,2.16363181,5.89,1.25,6.021179286,9.3206,0.8755,9.36162831,0,0,0,7.16,0.99,7.228118704
17/03/2020 10:30,8.2402,1.1316,8.31753657,2.1402,-0.1184,2.143472556,6.1,1.25,6.22675678,9.5002,0.8716,9.540098878,0,0,0,7.36,0.99,7.426284401
17/03/2020 11:00,8.0831,-0.1754,8.085002831,2.5431,-0.1754,2.549141575,5.54,0,5.54,9.2631,-0.7154,9.290684516,0,0,0,6.72,-0.54,6.741661516
17/03/2020 11:30,7.8527,-0.1994,7.855231228,2.9827,-0.1994,2.989357732,4.87,0,4.87,8.9427,-0.7394,8.973215458,0,0,0,5.96,-0.54,5.984413087
17/03/2020 12:00,7.7814,-0.7263,7.815222175,3.1214,-0.1863,3.126954693,4.66,-0.54,4.69118322,8.8514,-0.7263,8.881148217,0,0,0,5.73,-0.54,5.755388779
17/03/2020 12:30,8.0395,-0.7304,8.072610756,3.0695,-0.1904,3.075399553,4.97,-0.54,4.999249944,9.1395,-0.7704,9.171912364,0,0,0,6.07,-0.58,6.097647087
17/03/2020 13:00,8.2342,-0.7513,8.268403796,3.3842,-0.2113,3.390790075,4.85,-0.54,4.879969262,9.2742,-0.8813,9.315979569,0,0,0,5.89,-0.67,5.92798448
17/03/2020 13:30,8.2055,-0.2017,8.207978627,2.8855,-0.2017,2.892540949,5.32,0,5.32,9.3055,-0.7417,9.335012005,0,0,0,6.42,-0.54,6.442670254
17/03/2020 14:00,8.0949,-0.8121,8.135533936,2.7749,-0.1921,2.781541375,5.32,-0.62,5.356005975,9.1949,-0.7321,9.223998939,0,0,0,6.42,-0.54,6.442670254
17/03/2020 14:30,8.096,-0.1697,8.097778343,2.846,-0.1697,2.851054908,5.25,0,5.25,9.176,-0.7097,9.203404266,0,0,0,6.33,-0.54,6.352991421
17/03/2020 15:00,8.301,-0.15,8.302355148,2.731,-0.15,2.735116268,5.57,0,5.57,9.341,-0.69,9.366449754,0,0,0,6.61,-0.54,6.632020808
17/03/2020 15:30,8.0467,-0.7061,8.077620819,2.9667,-0.1661,2.971346176,5.08,-0.54,5.108620166,8.9867,-0.7061,9.014397046,0,0,0,6.02,-0.54,6.044170745
17/03/2020 16:00,8.635,-0.6989,8.663237629,3.045,-0.1589,3.049143193,5.59,-0.54,5.616021724,9.575,-0.7989,9.608270719,0,0,0,6.53,-0.64,6.561287983
17/03/2020 16:30,9.1566,-0.6827,9.182015185,2.3866,-0.1427,2.390862365,6.77,-0.54,6.791502043,10.1866,-0.7227,10.21220421,0,0,0,7.8,-0.58,7.821534376
17/03/2020 17:00,9.6926,-0.0979,9.693094406,1.9026,-0.0979,1.905117101,7.79,0,7.79,10.8326,-0.6379,10.85136577,0,0,0,8.93,-0.54,8.946312089
17/03/2020 17:30,10.29,-0.0896,10.29039009,1.83,-0.0896,1.832192173,8.46,0,8.46,11.52,-0.6296,11.53719187,0,0,0,9.69,-0.54,9.705034776
17/03/2020 18:00,10.5885,0.9588,10.63182156,1.6385,-0.0712,1.640046246,8.95,1.03,9.009073204,11.8785,0.2088,11.880335,0,0,0,10.24,0.28,10.24382741
17/03/2020 18:30,10.7692,1.0235,10.81772716,1.5992,-0.0665,1.600582047,9.17,1.09,9.234554673,12.1192,0.7535,12.14260149,0,0,0,10.52,0.82,10.55190978
17/03/2020 19:00,10.6102,1.1879,10.67649055,1.6202,-0.0921,1.622815593,8.99,1.28,9.080666275,11.9302,0.8979,11.96394151,0,0,0,10.31,0.99,10.35742246
17/03/2020 19:30,10.2018,1.3173,10.28649613,1.6318,-0.1027,1.635028602,8.57,1.42,8.686846378,11.5218,1.0473,11.56930043,0,0,0,9.89,1.15,9.956635978
17/03/2020 20:00,9.8081,0.844,9.844346683,1.6281,-0.106,1.631546999,8.18,0.95,8.234980267,10.9881,1.094,11.04242626,0,0,0,9.36,1.2,9.436609561
17/03/2020 20:30,9.2408,0.7733,9.273099672,1.6108,-0.0967,1.61369995,7.63,0.87,7.679440084,10.3408,0.8233,10.37352243,0,0,0,8.73,0.92,8.778342668
17/03/2020 21:00,8.5262,1.6206,8.678849624,1.6062,-0.0994,1.609272755,6.92,1.72,7.130553976,9.5862,1.4206,9.690889268,0,0,0,7.98,1.52,8.123472164
17/03/2020 21:30,8.0177,1.6759,8.190980045,1.5977,-0.1041,1.601087786,6.42,1.78,6.662191832,8.9877,1.4959,9.111337339,0,0,0,7.39,1.6,7.561223446
17/03/2020 22:00,7.437,1.7906,7.649523996,1.587,-0.1094,1.590766281,5.85,1.9,6.150812954,8.357,1.6206,8.512684263,0,0,0,6.77,1.73,6.987546064
17/03/2020 22:30,6.9699,1.0098,7.042670094,1.6099,-0.1102,1.613667267,5.36,1.12,5.475764787,7.7699,0.8698,7.818433222,0,0,0,6.16,0.98,6.237467435
17/03/2020 23:00,6.3125,1.5253,6.494166331,1.5825,-0.1147,1.586651298,4.73,1.64,5.006246099,6.9725,0.1653,6.974459143,0,0,0,5.39,0.28,5.397267827
17/03/2020 23:30,5.4157,4.625,7.121827819,1.5857,-0.105,1.58917258,3.83,4.73,6.086197499,6.2057,-2.165,6.572513788,0,0,0,4.62,-2.06,5.058458263
18/03/2020 00:00,5.1346,4.6347,6.916976308,1.6046,-0.0953,1.607427526,3.53,4.73,5.902016605,5.8746,-2.1053,6.240449763,0,0,0,4.27,-2.01,4.719427931
18/03/2020 00:30,5.3596,4.6351,7.085863686,1.6096,-0.0949,1.612395166,3.75,4.73,6.036174285,6.1296,-2.1049,6.480941303,0,0,0,4.52,-2.01,4.946766621
18/03/2020 01:00,5.9483,4.6377,7.5425814,1.6283,-0.0923,1.630913909,4.32,4.73,6.405880111,6.8383,-2.0523,7.139627594,0,0,0,5.21,-1.96,5.566480037
18/03/2020 01:30,6.0403,4.6389,7.61607624,1.6303,-0.0911,1.632843318,4.41,4.73,6.466915803,6.9403,-2.0511,7.237041889,0,0,0,5.31,-1.96,5.660185509
18/03/2020 02:00,5.8254,4.6407,7.447911227,1.5854,-0.0893,1.587912986,4.24,4.73,6.352204342,6.7054,-2.0493,7.011563281,0,0,0,5.12,-1.96,5.482335269
18/03/2020 02:30,5.6678,4.7459,7.39239634,1.5278,-0.0841,1.530112953,4.14,4.83,6.361485676,6.5478,-2.0441,6.859448203,0,0,0,5.02,-1.96,5.389062998
18/03/2020 03:00,5.5476,4.7488,7.302531561,1.4576,-0.0812,1.459859993,4.09,4.83,6.329059962,6.4776,-2.0412,6.791597691,0,0,0,5.02,-1.96,5.389062998
18/03/2020 03:30,5.3476,4.8625,7.227775039,1.4176,-0.0775,1.419716877,3.93,4.94,6.312566831,6.2376,-1.9575,6.537542352,0,0,0,4.82,-1.88,5.173664079
18/03/2020 04:00,5.1198,4.8738,7.068682938,1.3698,-0.0662,1.371398731,3.75,4.94,6.202104482,5.9198,-1.9462,6.23151077,0,0,0,4.55,-1.88,4.923098618
18/03/2020 04:30,5.0364,4.8806,7.013243281,1.2864,-0.0594,1.287770678,3.75,4.94,6.202104482,5.8364,-1.9394,6.150190023,0,0,0,4.55,-1.88,4.923098618
18/03/2020 05:00,4.9436,4.8961,6.957799664,1.1936,-0.0439,1.194407037,3.75,4.94,6.202104482,5.8536,-1.9239,6.161657583,0,0,0,4.66,-1.88,5.024937811
18/03/2020 05:30,5.1864,4.8536,7.103251222,1.1364,-0.0364,1.136982814,4.05,4.89,6.349377922,6.1864,-1.9164,6.476429103,0,0,0,5.05,-1.88,5.388589797
18/03/2020 06:00,5.5177,4.8789,7.365370222,0.9677,-0.0111,0.967763659,4.55,4.89,6.679416142,6.6777,-1.8911,6.940312421,0,0,0,5.71,-1.88,6.011530587
18/03/2020 06:30,6.3726,4.9686,8.080656949,0.4826,0.0186,0.4829583,5.89,4.95,7.693802701,7.8126,-1.8614,8.031284375,0,0,0,7.33,-1.88,7.567251813
18/03/2020 07:00,7.1737,4.9221,8.699944833,0.2237,0.0421,0.227627107,6.95,4.88,8.492166979,8.9137,-1.9079,9.115598176,0,0,0,8.69,-1.95,8.906099034
18/03/2020 07:30,8.1972,1.8755,8.40901826,0.3672,0.0455,0.37000823,7.83,1.83,8.0410074,9.7772,1.4655,9.886421501,0,0,0,9.41,1.42,9.516538236
18/03/2020 08:00,8.2703,1.709,8.445030674,0.6303,0.019,0.630586307,7.64,1.69,7.824685297,9.8903,1.519,10.00626779,0,0,0,9.26,1.5,9.380703598
18/03/2020 08:30,8.5797,1.5955,8.726790495,0.7997,0.0055,0.799718913,7.78,1.59,7.940812301,10.2197,1.3955,10.31453772,0,0,0,9.42,1.39,9.52200084
18/03/2020 09:00,8.3808,1.383,8.494144903,1.2708,-0.027,1.271086795,7.11,1.41,7.248461906,9.9708,1.163,10.03839736,0,0,0,8.7,1.19,8.781007915
18/03/2020 09:30,8.461,1.2987,8.56009011,1.651,-0.0413,1.651516482,6.81,1.34,6.940583549,9.901,1.1487,9.967412537,0,0,0,8.25,1.19,8.335382415
18/03/2020 10:00,8.7783,1.3047,8.874727769,1.4483,-0.0353,1.448730127,7.33,1.34,7.451476364,10.2283,1.1547,10.29327222,0,0,0,8.78,1.19,8.860276519
18/03/2020 10:30,8.8384,1.1303,8.910381173,2.1484,-0.0697,2.149530332,6.69,1.2,6.796771292,10.1984,0.9803,10.24540632,0,0,0,8.05,1.05,8.118189453
18/03/2020 11:00,8.4457,1.0974,8.516697438,2.3757,-0.1026,2.377914475,6.07,1.2,6.187479293,9.8257,0.8974,9.866595525,0,0,0,7.45,1,7.516814485
18/03/2020 11:30,8.4399,0.9552,8.493781199,2.6499,-0.1348,2.653326412,5.79,1.09,5.891706035,9.7699,0.7952,9.802208376,0,0,0,7.12,0.93,7.180480485
18/03/2020 12:00,8.1886,0.8612,8.233761923,3.3886,-0.1588,3.392318882,4.8,1.02,4.907178415,9.4086,0.7212,9.436200687,0,0,0,6.02,0.88,6.083978961
18/03/2020 12:30,7.6732,0.7655,7.711289677,3.7132,-0.2545,3.721911403,3.96,1.02,4.089254211,8.8832,0.6255,8.905194691,0,0,0,5.17,0.88,5.244358874
18/03/2020 13:00,7.519,0.7291,7.554266861,3.969,-0.2509,3.976922404,3.55,0.98,3.682784273,8.629,0.6291,8.651901976,0,0,0,4.66,0.88,4.742362281
18/03/2020 13:30,7.7032,0.0527,7.703380266,4.4332,-0.2873,4.442499694,3.27,0.34,3.287628324,8.7332,-0.0673,8.733459311,0,0,0,4.3,0.22,4.305624229
18/03/2020 14:00,7.6727,-0.8241,7.716830055,4.2027,-0.2841,4.21229155,3.47,-0.54,3.511765938,8.7927,-0.8241,8.83123514,0,0,0,4.59,-0.54,4.621655548
18/03/2020 14:30,8.24,-0.1546,8.241450185,3.1,-0.1546,3.103852632,5.14,0,5.14,9.56,-0.6946,9.585200528,0,0,0,6.46,-0.54,6.48253037
18/03/2020 15:00,7.2123,-0.1866,7.214713497,3.4123,-0.1866,3.417398257,3.8,0,3.8,8.4823,-0.1866,8.484352235,0,0,0,5.07,0,5.07
18/03/2020 15:30,8.1844,0.4237,8.195359971,2.5444,-0.1163,2.547056546,5.64,0.54,5.665792089,9.6144,-0.1163,9.615103382,0,0,0,7.07,0,7.07
18/03/2020 16:00,8.2429,0.4541,8.255398671,2.0129,-0.0859,2.014732047,6.23,0.54,6.253359097,9.6929,-0.0859,9.693280622,0,0,0,7.68,0,7.68
18/03/2020 16:30,9.0462,0.4771,9.05877248,1.8562,-0.0629,1.857265423,7.19,0.54,7.210249649,10.5362,0.4771,10.54699648,0,0,0,8.68,0.54,8.696781014
18/03/2020 17:00,9.8254,0.5369,9.840058271,1.2054,-0.0031,1.205403986,8.62,0.54,8.636897591,11.4854,0.5369,11.4979422,0,0,0,10.28,0.54,10.29417311
18/03/2020 17:30,10.6971,0.5703,10.71229156,0.7271,0.0303,0.727731063,9.97,0.54,9.984613162,12.5071,0.5703,12.52009555,0,0,0,11.78,0.54,11.79237041
18/03/2020 18:00,10.8583,0.8234,10.88947503,0.4183,0.0434,0.42054542,10.44,0.78,10.46909738,12.7083,0.9134,12.7410827,0,0,0,12.29,0.87,12.32075485
18/03/2020 18:30,11.0943,1.6195,11.21188087,0.2243,0.0695,0.234820655,10.87,1.55,10.97995446,13.0143,1.3995,13.08933171,0,0,0,12.79,1.33,12.85896574
18/03/2020 19:00,11.2492,3.4249,11.75901529,0.2092,0.0549,0.216283726,11.04,3.37,11.54289825,13.5892,-1.2051,13.64252992,0,0,0,13.38,-1.26,13.4391964
18/03/2020 19:30,10.9688,4.4321,11.83038815,0.2088,0.0321,0.211253047,10.76,4.4,11.62486989,13.4488,-2.7179,13.72068518,0,0,0,13.24,-2.75,13.52257742
18/03/2020 20:00,10.5155,4.5227,11.44685789,0.2255,0.0327,0.227858597,10.29,4.49,11.22694081,12.8955,-2.5873,13.15249184,0,0,0,12.67,-2.62,12.93805627
18/03/2020 20:30,9.9468,4.6575,10.98322068,0.2668,0.0275,0.268213516,9.68,4.63,10.73029823,12.4768,-2.4425,12.7136283,0,0,0,12.21,-2.47,12.45732716
18/03/2020 21:00,9.3901,4.7218,10.51044115,0.2401,0.0218,0.24108764,9.15,4.7,10.28652031,11.8601,-2.4482,12.11014679,0,0,0,11.62,-2.47,11.879617
18/03/2020 21:30,8.8805,4.8825,10.13420379,0.2605,0.0225,0.261469884,8.62,4.86,9.895655612,11.2905,-2.2575,11.51397831,0,0,0,11.03,-2.28,11.26318339
18/03/2020 22:00,8.306,4.9824,9.685759947,0.266,0.0224,0.266941492,8.04,4.96,9.446861913,10.636,-2.1176,10.84475568,0,0,0,10.37,-2.14,10.58850792
18/03/2020 22:30,7.6929,5.0496,9.202128589,0.2629,0.0196,0.263629608,7.43,5.03,8.972502438,9.9129,-2.0104,10.11470685,0,0,0,9.65,-2.03,9.861206823
18/03/2020 23:00,6.9752,5.1541,8.672840472,0.2752,0.0141,0.275560973,6.7,5.14,8.444501169,9.0352,-1.9459,9.242367978,0,0,0,8.76,-1.96,8.976591781
18/03/2020 23:30,6.2692,5.207,8.149583894,0.3692,0.007,0.369266354,5.9,5.2,7.864477096,8.1892,-1.873,8.400662214,0,0,0,7.82,-1.88,8.042810454
19/03/2020 00:00,5.9754,5.2018,7.922381485,0.3954,0.0018,0.395404097,5.58,5.2,7.627345541,7.8054,-1.8782,8.028194342,0,0,0,7.41,-1.88,7.644769454
19/03/2020 00:30,6.1781,5.0876,8.003286411,0.4281,-0.0024,0.428106727,5.75,5.09,7.679231732,8.0381,-1.8824,8.255572746,0,0,0,7.61,-1.88,7.838781793
19/03/2020 01:00,6.8182,5.1021,8.515825013,0.4082,0.0121,0.408379297,6.41,5.09,8.185120647,8.8182,-1.9379,9.028627119,0,0,0,8.41,-1.95,8.633110679
19/03/2020 01:30,6.819,5.0964,8.513051977,0.459,0.0064,0.459044617,6.36,5.09,8.14602357,8.799,-1.9436,9.01110326,0,0,0,8.34,-1.95,8.564934325
19/03/2020 02:00,6.664,5.1739,8.43671365,0.434,-0.0061,0.434042867,6.23,5.18,8.102178719,8.614,-2.0161,8.846787847,0,0,0,8.18,-2.01,8.423330695
19/03/2020 02:30,6.4769,5.2106,8.312676222,0.3769,-0.0094,0.377017201,6.1,5.22,8.028598881,8.4069,-2.0194,8.646036316,0,0,0,8.03,-2.01,8.277741238
19/03/2020 03:00,6.2733,1.7379,6.509576737,0.5633,-0.0021,0.563303914,5.71,1.74,5.969229431,7.7333,1.0779,7.808059765,0,0,0,7.17,1.08,7.250882705
19/03/2020 03:30,6.0926,1.5644,6.290240228,0.5526,-0.0056,0.552628374,5.54,1.57,5.758168111,7.4826,1.3444,7.602415019,0,0,0,6.93,1.35,7.060269117
19/03/2020 04:00,5.9786,1.5795,6.183726887,0.4386,0.0095,0.438702872,5.54,1.57,5.758168111,7.2786,1.3595,7.404475553,0,0,0,6.84,1.35,6.971950946
19/03/2020 04:30,5.7676,1.5837,5.98107979,0.4376,0.0137,0.437814401,5.33,1.57,5.556419711,7.0676,1.4237,7.209569436,0,0,0,6.63,1.41,6.778274117
19/03/2020 05:00,5.7507,1.4959,5.942076009,0.4207,-0.0041,0.420719978,5.33,1.5,5.53704795,6.9907,1.3559,7.120979659,0,0,0,6.57,1.36,6.709284612
19/03/2020 05:30,5.9151,1.4877,6.099316298,0.3451,-0.0123,0.345319128,5.57,1.5,5.768439997,7.1651,1.2877,7.279892121,0,0,0,6.82,1.3,6.942794826
19/03/2020 06:00,6.2981,1.234,6.417851635,0.3081,-0.006,0.308158417,5.99,1.24,6.117000899,7.5881,1.034,7.658225487,0,0,0,7.28,1.04,7.353910524
19/03/2020 06:30,6.9893,1.0759,7.071624658,0.3293,-0.0041,0.329325523,6.66,1.08,6.746999333,8.4293,0.8559,8.47264205,0,0,0,8.1,0.86,8.14552638
19/03/2020 07:00,7.5965,1.0246,7.665286518,0.3465,0.0246,0.347372149,7.25,1,7.318640584,9.1165,0.7746,9.149348469,0,0,0,8.77,0.75,8.802011134
19/03/2020 07:30,8.1864,1.464,8.316275666,0.4764,0.024,0.477004151,7.71,1.44,7.843322,9.7764,1.164,9.845450369,0,0,0,9.3,1.14,9.369610451
19/03/2020 08:00,8.122,1.6871,8.295371626,0.882,-0.0129,0.882094332,7.24,1.7,7.43690796,9.692,1.3871,9.790756376,0,0,0,8.81,1.4,8.920543705
19/03/2020 08:30,8.1687,1.616,8.32701121,1.3287,-0.034,1.32913494,6.84,1.65,7.036199258,9.6487,1.296,9.735349387,0,0,0,8.32,1.33,8.425633507
19/03/2020 09:00,8.1797,1.6785,8.350140977,1.4697,-0.0615,1.470986179,6.71,1.74,6.931933352,9.5697,1.3485,9.664243909,0,0,0,8.1,1.41,8.221806371
19/03/2020 09:30,8.3358,1.5144,8.472246986,2.0658,-0.0956,2.06801088,6.27,1.61,6.47340714,9.6358,1.2144,9.712023939,0,0,0,7.57,1.31,7.68251261
19/03/2020 10:00,7.9789,1.3248,8.088135771,3.2189,-0.1452,3.222173218,4.76,1.47,4.981816938,9.1089,1.0448,9.168624011,0,0,0,5.89,1.19,6.009009902
19/03/2020 10:30,7.4083,1.3368,7.52794415,3.2683,-0.1832,3.273430483,4.14,1.52,4.410215414,8.5283,1.0768,8.596010652,0,0,0,5.26,1.26,5.408807632
19/03/2020 11:00,7.9418,1.309,8.048954481,2.9118,-0.161,2.91624763,5.03,1.47,5.240400748,9.1518,1.019,9.208355132,0,0,0,6.24,1.18,6.350590524
19/03/2020 11:30,8.0145,1.3623,8.129457026,2.6945,-0.1077,2.696651542,5.32,1.47,5.519356847,9.2545,1.0723,9.316415488,0,0,0,6.56,1.18,6.66528319
19/03/2020 12:00,8.1574,1.3494,8.268255869,2.7374,-0.1206,2.740055313,5.42,1.47,5.615808045,9.4274,1.0094,9.481284677,0,0,0,6.69,1.13,6.784762339
19/03/2020 12:30,8.0936,1.0734,8.164468661,3.6936,-0.1666,3.697355341,4.4,1.24,4.571389286,9.2536,0.8434,9.291955473,0,0,0,5.56,1.01,5.650991064
19/03/2020 13:00,7.5031,1.0417,7.575067557,3.8131,-0.2483,3.821175801,3.69,1.29,3.908989639,8.6231,0.8917,8.669081987,0,0,0,4.81,1.14,4.94324792
19/03/2020 13:30,8.436,0.6352,8.459880321,3.786,-0.2648,3.795249009,4.65,0.9,4.736296021,9.626,0.6752,9.649651343,0,0,0,5.84,0.94,5.915166946
19/03/2020 14:00,8.4198,0.3556,8.427305821,3.0498,-0.1844,3.055369601,5.37,0.54,5.397082545,9.7098,-0.1844,9.711550824,0,0,0,6.66,0,6.66
19/03/2020 14:30,8.6118,0.3561,8.619159266,3.0518,-0.1839,3.057335842,5.56,0.54,5.586161473,9.8818,-0.1839,9.883511039,0,0,0,6.83,0,6.83
19/03/2020 15:00,8.9595,0.3428,8.966055548,3.1195,-0.1972,3.12572681,5.84,0.54,5.864912617,10.1995,-0.1972,10.20140618,0,0,0,7.08,0,7.08
19/03/2020 15:30,8.8689,0.3757,8.876854043,2.5589,-0.1643,2.564169203,6.31,0.54,6.333064029,10.1989,-0.1643,10.20022332,0,0,0,7.64,0,7.64
19/03/2020 16:00,9.0496,0.4113,9.058941873,2.1796,-0.1287,2.183396402,6.87,0.54,6.891190028,10.4496,0.4113,10.45769133,0,0,0,8.27,0.54,8.287611236
19/03/2020 16:30,9.7324,0.5166,9.746101032,1.5824,-0.0734,1.584101424,8.15,0.59,8.171327921,11.2824,0.4666,11.29204434,0,0,0,9.7,0.54,9.7150193
19/03/2020 17:00,10.3403,0.6572,10.36116383,1.0903,-0.0228,1.090538367,9.25,0.68,9.274960916,12.0303,0.5172,12.04141246,0,0,0,10.94,0.54,10.95331913
19/03/2020 17:30,10.8874,0.6893,10.90919856,0.7474,0.0093,0.747457858,10.14,0.68,10.16277521,12.6374,0.5493,12.64933236,0,0,0,11.89,0.54,11.90225609
19/03/2020 18:00,11.3123,0.7207,11.33523444,0.5123,0.0407,0.513914176,10.8,0.68,10.82138623,13.1223,0.5807,13.13514255,0,0,0,12.61,0.54,12.62155696
19/03/2020 18:30,11.4784,1.1977,11.54071713,0.4284,0.0577,0.432268262,11.05,1.14,11.10864978,13.3384,1.1177,13.38514729,0,0,0,12.91,1.06,12.95344356
19/03/2020 19:00,11.3965,1.6088,11.50949389,0.5865,0.0188,0.586801236,10.81,1.59,10.9263077,13.2765,1.2988,13.33987757,0,0,0,12.69,1.28,12.7543914
19/03/2020 19:30,11.0763,1.6513,11.19871481,0.7463,-0.0087,0.746350708,10.33,1.66,10.46252838,12.8263,1.3813,12.90046361,0,0,0,12.08,1.39,12.15970806
19/03/2020 20:00,10.4691,1.7585,10.61576079,0.7791,-0.0115,0.779184869,9.69,1.77,9.850329944,12.1991,1.5185,12.29324542,0,0,0,11.42,1.53,11.52203541
19/03/2020 20:30,9.9452,1.9243,10.12965614,0.6652,-0.0057,0.665224421,9.28,1.93,9.478570567,11.7352,1.7043,11.85831175,0,0,0,11.07,1.71,11.20129457
19/03/2020 21:00,9.6356,1.4496,9.744030353,0.6056,-0.0104,0.605689293,9.03,1.46,9.147267352,11.3856,1.2596,11.45506349,0,0,0,10.78,1.27,10.85455204
19/03/2020 21:30,8.9674,2.9782,9.449017833,0.6374,-0.0018,0.637402542,8.33,2.98,8.84699384,10.8574,-0.5018,10.86898974,0,0,0,10.22,-0.5,10.23222361
19/03/2020 22:00,8.1754,4.8135,9.487199134,0.7554,-0.0065,0.755427965,7.42,4.82,8.84809584,10.1954,-2.1965,10.42932373,0,0,0,9.44,-2.19,9.690701729
19/03/2020 22:30,7.6564,4.9049,9.092772128,0.5564,-0.0051,0.556423373,7.1,4.91,8.632386692,9.6064,-2.1351,9.840811601,0,0,0,9.05,-2.13,9.297279172
19/03/2020 23:00,7.0443,4.9984,8.637486038,0.4143,-0.0016,0.41430309,6.63,5,8.304029143,8.9143,-2.0316,9.142873894,0,0,0,8.5,-2.03,8.73904457
19/03/2020 23:30,6.4573,5.0971,8.226612407,0.4473,-0.0129,0.447485977,6.01,5.11,7.888738809,8.2173,-1.9729,8.450819706,0,0,0,7.77,-1.96,8.013395036
20/03/2020 00:00,6.1135,5.1009,7.962038876,0.5435,-0.0091,0.543576177,5.57,5.11,7.558902037,7.8235,-1.8791,8.046003297,0,0,0,7.28,-1.87,7.516335543
20/03/2020 00:30,6.254,5.0795,8.056912327,0.734,-0.0305,0.734633412,5.52,5.11,7.522134006,7.934,-1.9005,8.158446926,0,0,0,7.2,-1.87,7.438877604
20/03/2020 01:00,6.9032,5.0954,8.580050781,0.6232,-0.0146,0.623370997,6.28,5.11,8.096326327,8.7032,-1.8846,8.904909174,0,0,0,8.08,-1.87,8.293569798
20/03/2020 01:30,7.0258,5.1039,8.683988764,0.5358,-0.0061,0.535834723,6.49,5.11,8.260278446,8.8558,-1.8761,9.052344716,0,0,0,8.32,-1.87,8.527561199
20/03/2020 02:00,6.7619,5.0993,8.469129359,0.6719,-0.0107,0.671985193,6.09,5.11,7.949855345,8.5119,-1.9707,8.737053285,0,0,0,7.84,-1.96,8.081287026
20/03/2020 02:30,6.5403,5.0974,8.292105333,0.7303,-0.0126,0.730408687,5.81,5.11,7.737454362,8.2503,-1.9726,8.482841555,0,0,0,7.52,-1.96,7.771228989
20/03/2020 03:00,6.4406,5.1665,8.256757875,0.6306,-0.0035,0.630609713,5.81,5.17,7.777210297,8.1506,-1.9635,8.383770787,0,0,0,7.52,-1.96,7.771228989
20/03/2020 03:30,6.306,3.4153,7.171464989,0.586,-0.0047,0.586018848,5.72,3.42,6.664442962,7.866,-0.4247,7.877456829,0,0,0,7.28,-0.42,7.29210532
20/03/2020 04:00,6.1669,1.5432,6.357052922,0.5569,-0.0068,0.556941514,5.61,1.55,5.820189,7.4569,1.4632,7.59909941,0,0,0,6.9,1.47,7.054849396
20/03/2020 04:30,5.973,2.7836,6.589776776,0.623,-0.0064,0.623032872,5.35,2.79,6.033788196,7.293,0.3836,7.303081402,0,0,0,6.67,0.39,6.681392071
20/03/2020 05:00,5.7008,5.3323,7.805930049,0.6008,-0.0077,0.600849341,5.1,5.34,7.384145177,7.1908,-1.5677,7.359707055,0,0,0,6.59,-1.56,6.772126697
20/03/2020 05:30,5.8356,5.2318,7.837471442,0.5256,0.0018,0.525603082,5.31,5.23,7.453120152,7.2656,-1.6082,7.441454871,0,0,0,6.74,-1.61,6.929624809
20/03/2020 06:00,6.0477,5.128,7.929127272,0.6077,-0.012,0.607818468,5.44,5.14,7.484196684,7.5177,-1.752,7.719152628,0,0,0,6.91,-1.74,7.125706982
20/03/2020 06:30,6.5402,5.0596,8.26884322,0.6502,-0.0104,0.650283169,5.89,5.07,7.771550682,8.0302,-1.8904,8.249710552,0,0,0,7.38,-1.88,7.615694322
20/03/2020 07:00,7.0425,4.9229,8.592540408,0.8425,-0.0071,0.842529916,6.2,4.93,7.921167843,8.5725,-1.9871,8.799791058,0,0,0,7.73,-1.98,7.979555125
20/03/2020 07:30,7.2596,4.5851,8.586322506,1.8196,-0.0549,1.820428018,5.44,4.64,7.150048951,8.5896,-2.3049,8.893469074,0,0,0,6.77,-2.25,7.134101205
20/03/2020 08:00,6.5527,4.1491,7.755830587,3.5227,-0.1709,3.526843078,3.03,4.32,5.276675089,7.5627,-2.6809,8.02381805,0,0,0,4.04,-2.51,4.756227497
20/03/2020 08:30,6.268,3.4778,7.168187835,5.398,-0.3322,5.408212352,0.87,3.81,3.908068577,6.878,-3.2522,7.608133072,0,0,0,1.48,-2.92,3.273652394
20/03/2020 09:00,5.2994,3.3979,6.295185841,7.0194,-0.5121,7.038055326,-1.72,3.91,4.271592209,5.5594,-3.2721,6.450857832,0,0,0,-1.46,-2.76,3.122370894
20/03/2020 09:30,4.8674,3.7566,6.148465363,7.6974,-0.5634,7.717991081,-2.83,4.32,5.164426396,5.0974,-2.8634,5.846584158,0,0,0,-2.6,-2.3,3.471310992
20/03/2020 10:00,4.1109,3.6421,5.49221187,7.7709,-0.6279,7.796226345,-3.66,4.27,5.623922119,4.2509,-2.9879,5.195930833,0,0,0,-3.52,-2.36,4.23792402
20/03/2020 10:30,2.1741,3.6947,4.28690085,7.4741,-0.6353,7.50105172,-5.3,4.33,6.84389509,2.2841,-2.9453,3.727184581,0,0,0,-5.19,-2.31,5.680862611
20/03/2020 11:00,2.8084,4.0773,4.950907578,6.5084,-0.5827,6.534432634,-3.7,4.66,5.950260498,2.9984,-2.5427,3.931377093,0,0,0,-3.51,-1.96,4.020161688
20/03/2020 11:30,5.3989,3.6371,6.509732531,7.4989,-0.6329,7.525560685,-2.1,4.27,4.758455632,5.6489,-2.9629,6.378781045,0,0,0,-1.85,-2.33,2.975130249
20/03/2020 12:00,4.166,3.9616,5.748898204,7.206,-0.5684,7.228382569,-3.04,4.53,5.45550181,4.496,-2.6784,5.233339523,0,0,0,-2.71,-2.11,3.434559652
20/03/2020 12:30,5.4832,3.9598,6.763541844,6.8732,-0.5302,6.893619534,-1.39,4.49,4.700234037,5.8632,-2.7202,6.46348221,0,0,0,-1.01,-2.19,2.411679912
20/03/2020 13:00,4.7206,4.4998,6.521676502,5.7306,-0.4102,5.745262431,-1.01,4.91,5.012803607,6.1706,-2.1802,6.544430945,0,0,0,0.44,-1.77,1.823869513
20/03/2020 13:30,5.8086,4.6617,7.44790446,5.2386,-0.3683,5.251530715,0.57,5.03,5.062193201,6.2786,-2.0483,6.604267624,0,0,0,1.04,-1.68,1.975854246
20/03/2020 14:00,4.7141,4.6721,6.637112114,5.3741,-0.3579,5.386004384,-0.66,5.03,5.073115414,6.0741,-2.0379,6.406850023,0,0,0,0.7,-1.68,1.82
20/03/2020 14:30,5.5144,3.7319,6.65850471,5.1544,-0.3681,5.167527162,0.36,4.1,4.115774532,6.1244,-2.9981,6.818862,0,0,0,0.97,-2.63,2.803176769
20/03/2020 15:00,4.9592,3.6428,6.153345146,5.5092,-0.3872,5.522789918,-0.55,4.03,4.067357865,6.2692,-3.0872,6.988109364,0,0,0,0.76,-2.7,2.804924241
20/03/2020 15:30,5.7977,3.8695,6.970391348,4.8877,-0.3205,4.898196764,0.91,4.19,4.287680025,6.5077,-2.8705,7.112659808,0,0,0,1.62,-2.55,3.021075967
20/03/2020 16:00,6.3475,4.1392,7.577844871,3.9075,-0.2408,3.914912629,2.44,4.38,5.013781008,7.3375,-2.6508,7.801643858,0,0,0,3.43,-2.41,4.192016221
20/03/2020 16:30,7.1391,4.1686,8.267041476,3.6791,-0.2114,3.685168486,3.46,4.38,5.581755996,8.2091,-2.6714,8.632826928,0,0,0,4.53,-2.46,5.154852083
20/03/2020 17:00,7.8183,4.0964,8.826454999,3.5783,-0.2136,3.584669559,4.24,4.31,6.045965597,9.0083,-2.6736,9.396680576,0,0,0,5.43,-2.46,5.961249869
20/03/2020 17:30,8.5946,4.3818,9.64714053,2.3446,-0.1182,2.34757756,6.25,4.5,7.7014609,10.0046,-2.4082,10.29035706,0,0,0,7.66,-2.29,7.994979675
20/03/2020 18:00,9.5687,1.7176,9.721634094,1.5487,-0.0624,1.549956596,8.02,1.78,8.215156724,10.8387,0.9176,10.87747248,0,0,0,9.29,0.98,9.341546981
20/03/2020 18:30,10.445,3.9049,11.15106582,0.985,-0.0051,0.985013203,9.46,3.91,10.23619558,12.295,-2.4751,12.54165639,0,0,0,11.31,-2.47,11.57657117
20/03/2020 19:00,10.9485,4.2825,11.75625189,0.8585,0.0125,0.858590997,10.09,4.27,10.95632238,12.6085,-2.7775,12.91080085,0,0,0,11.75,-2.79,12.07669657
20/03/2020 19:30,11.0656,0.5356,11.07855454,0.8156,-0.0044,0.815611868,10.25,0.54,10.26421453,12.5656,-0.0044,12.56560077,0,0,0,11.75,0,11.75
20/03/2020 20:00,10.5653,0.5165,10.57791739,0.9053,-0.0235,0.905604958,9.66,0.54,9.675081395,11.9553,-0.0235,11.9553231,0,0,0,11.05,0,11.05
20/03/2020 20:30,9.9355,0.5535,9.950905612,0.9555,-0.0365,0.956196894,8.98,0.59,8.999361088,11.2155,0.5035,11.22679618,0,0,0,10.26,0.54,10.2742007
20/03/2020 21:00,9.3251,2.718,9.713136157,0.9451,-0.032,0.945641586,8.38,2.75,8.819688203,10.7951,-2.882,11.17318701,0,0,0,9.85,-2.85,10.2540236
20/03/2020 21:30,8.734,3.5263,9.418999293,0.964,-0.0237,0.964291289,7.77,3.55,8.542564018,10.284,-3.6537,10.91376102,0,0,0,9.32,-3.63,10.00196481
20/03/2020 22:00,8.106,3.5741,8.858974366,1.066,-0.0259,1.066314592,7.04,3.6,7.907060136,9.506,-3.5459,10.14580913,0,0,0,8.44,-3.52,9.144615902
20/03/2020 22:30,7.5329,3.6336,8.363470056,1.0629,-0.0364,1.063523093,6.47,3.67,7.438400366,8.7729,-3.5564,9.466348576,0,0,0,7.71,-3.52,8.475523583
20/03/2020 23:00,6.8608,3.7036,7.796616548,1.1208,-0.0364,1.121390922,5.74,3.74,6.850926945,7.9408,-3.3564,8.621004907,0,0,0,6.82,-3.32,7.585169741
20/03/2020 23:30,6.0834,4.4342,7.527940303,1.2734,-0.0558,1.274621983,4.81,4.49,6.579984802,7.0334,-2.5758,7.490224376,0,0,0,5.76,-2.52,6.287129711
21/03/2020 00:00,5.8854,3.6632,6.932313279,1.2554,-0.0568,1.256684288,4.63,3.72,5.939301306,6.7154,-3.4368,7.543751812,0,0,0,5.46,-3.38,6.421526298
21/03/2020 00:30,5.6226,5.6613,7.978969135,1.1826,-0.0487,1.183602319,4.44,5.71,7.233097538,6.4726,-1.2787,6.597698421,0,0,0,5.29,-1.23,5.431114066
21/03/2020 01:00,6.2231,5.9935,8.639966196,1.0731,-0.0465,1.074107006,5.15,6.04,7.937512205,7.2031,-0.9865,7.270339185,0,0,0,6.13,-0.94,6.201653005
21/03/2020 01:30,6.3127,5.7271,8.52348847,1.0727,-0.0429,1.073557497,5.24,5.77,7.794260709,7.2027,-1.3329,7.32499213,0,0,0,6.13,-1.29,6.264263724
21/03/2020 02:00,6.2382,5.0353,8.016818903,0.9982,-0.0447,0.999200345,5.24,5.08,7.298218961,7.1282,-2.1447,7.443854736,0,0,0,6.13,-2.1,6.479729933
21/03/2020 02:30,6.1595,5.1039,7.999327188,0.9195,-0.0461,0.920654908,5.24,5.15,7.34711508,7.0495,-2.1061,7.357384553,0,0,0,6.13,-2.06,6.466877144
21/03/2020 03:00,6.3804,4.0375,7.55055696,0.8204,-0.0325,0.821043488,5.56,4.07,6.890464426,7.2204,-3.2225,7.906875641,0,0,0,6.4,-3.19,7.150950986
21/03/2020 03:30,6.2107,3.4337,7.096695723,0.8207,-0.0363,0.821502392,5.39,3.47,6.410382204,6.9907,-2.6763,7.485483831,0,0,0,6.17,-2.64,6.71107294
21/03/2020 04:00,5.6522,3.2384,6.514184477,1.0022,-0.0316,1.00269806,4.65,3.27,5.684663578,6.2822,-0.8516,6.339657672,0,0,0,5.28,-0.82,5.343294864
21/03/2020 04:30,5.4867,1.3928,5.660721573,1.2667,-0.0572,1.267990824,4.22,1.45,4.462163153,6.0167,0.6028,6.046821209,0,0,0,4.75,0.66,4.795633431
21/03/2020 05:00,5.4108,1.1717,5.536211478,1.2408,-0.0583,1.242168881,4.17,1.23,4.347620039,5.9208,1.0017,6.004937596,0,0,0,4.68,1.06,4.798541445
21/03/2020 05:30,5.4703,1.1743,5.594922929,1.3003,-0.0557,1.301492443,4.17,1.23,4.347620039,5.9303,0.9543,6.006591927,0,0,0,4.63,1.01,4.738881725
21/03/2020 06:00,5.605,1.0642,5.705133359,1.305,-0.0558,1.306192421,4.3,1.12,4.443467115,6.095,0.8742,6.15737368,0,0,0,4.79,0.93,4.87944669
21/03/2020 06:30,5.8713,1.0477,5.964045521,1.3513,-0.0323,1.351685977,4.52,1.08,4.647235738,6.3913,0.8377,6.445964395,0,0,0,5.04,0.87,5.114538102
21/03/2020 07:00,6.1141,0.9301,6.184440542,1.5941,-0.0499,1.594880817,4.52,0.98,4.625018919,6.6341,0.7201,6.673067272,0,0,0,5.04,0.77,5.098480166
21/03/2020 07:30,6.0224,1.7832,6.280852171,2.2724,-0.0968,2.274460815,3.75,1.88,4.19486591,6.4924,1.5532,6.675603943,0,0,0,4.22,1.65,4.531103618
21/03/2020 08:00,5.9441,1.5015,6.130809658,3.1641,-0.1585,3.168067401,2.78,1.66,3.237900554,6.2841,1.3015,6.41746173,0,0,0,3.12,1.46,3.444706083
21/03/2020 08:30,6.1359,1.0254,6.22098979,4.3759,-0.2646,4.383892559,1.76,1.29,2.182131985,6.3459,0.8154,6.398071895,0,0,0,1.97,1.08,2.246619683
21/03/2020 09:00,6.3474,0.6123,6.37686428,5.6974,-0.3877,5.710575982,0.65,1,1.192686044,6.4274,0.4023,6.439977954,0,0,0,0.73,0.79,1.075639345
21/03/2020 09:30,5.8792,-0.4799,5.898753822,6.6492,-0.4799,6.66649568,-0.77,0,0.77,5.7992,-0.6899,5.840092692,0,0,0,-0.85,-0.21,0.875556966
21/03/2020 10:00,5.3835,-1.2182,5.519608998,7.1435,-0.5582,7.165275954,-1.76,-0.66,1.879680824,5.1335,-1.4682,5.339328936,0,0,0,-2.01,-0.91,2.206399782
21/03/2020 10:30,4.9247,-1.3903,5.117187136,7.7547,-0.6103,7.778678434,-2.83,-0.78,2.935523803,4.5447,-1.6403,4.831654187,0,0,0,-3.21,-1.03,3.371201566
21/03/2020 11:00,5.4519,-1.3954,5.627642026,7.6119,-0.6154,7.636736133,-2.16,-0.78,2.296519105,5.0919,-1.6454,5.351148173,0,0,0,-2.52,-1.03,2.722370291
21/03/2020 11:30,5.6417,-1.1919,5.766229661,6.8117,-0.5719,6.835665769,-1.17,-0.62,1.324122351,5.4017,-1.4519,5.593422611,0,0,0,-1.41,-0.88,1.662077014
21/03/2020 12:00,5.5521,-1.2103,5.682485416,6.9721,-0.5903,6.997044555,-1.42,-0.62,1.549451516,5.2921,-1.4703,5.492549909,0,0,0,-1.68,-0.88,1.896523135
21/03/2020 12:30,3.8338,-1.211,4.02051532,7.7638,-0.591,7.786261712,-3.93,-0.62,3.978605283,3.3638,-1.421,3.651628601,0,0,0,-4.4,-0.83,4.477599803
21/03/2020 13:00,4.4811,-1.8744,4.857327719,9.2211,-0.8144,9.256993711,-4.74,-1.06,4.85707731,3.9111,-2.1044,4.441306404,0,0,0,-5.31,-1.29,5.464448737
21/03/2020 13:30,4.2069,-1.521,4.473415765,7.7469,-0.731,7.781312268,-3.54,-0.79,3.627078714,3.8269,-1.741,4.20431262,0,0,0,-3.92,-1.01,4.048024209
21/03/2020 14:00,4.906,-1.4251,5.108791052,6.946,-0.7251,6.983744412,-2.04,-0.7,2.156756824,4.666,-1.6751,4.957571584,0,0,0,-2.28,-0.95,2.47
21/03/2020 14:30,4.404,-0.6831,4.456662609,6.774,-0.6531,6.80541076,-2.37,-0.03,2.370189866,4.174,-1.8331,4.558786199,0,0,0,-2.6,-1.18,2.855240795
21/03/2020 15:00,3.9645,3.4018,5.223935632,6.7645,-0.4482,6.779332083,-2.8,3.85,4.760514678,3.8845,-3.4582,5.200816041,0,0,0,-2.88,-3.01,4.165873258
21/03/2020 15:30,4.4151,3.682,5.748933119,5.7751,-0.378,5.787457474,-1.36,4.06,4.281728623,4.4351,-3.208,5.473698568,0,0,0,-1.34,-2.83,3.131213822
21/03/2020 16:00,4.4629,3.8668,5.905050267,5.6529,-0.3132,5.661569804,-1.19,4.18,4.346090197,4.6729,-2.9932,5.549345966,0,0,0,-0.98,-2.68,2.853559181
21/03/2020 16:30,5.9404,3.8705,7.090072102,5.0904,-0.3095,5.099800232,0.85,4.18,4.26554803,6.3504,-2.9895,7.018880994,0,0,0,1.26,-2.68,2.961418579
21/03/2020 17:00,6.538,3.9618,7.64469118,4.188,-0.2182,4.193680393,2.35,4.18,4.795299782,7.098,-2.8982,7.666887715,0,0,0,2.91,-2.68,3.956071283
21/03/2020 17:30,7.5784,4.4245,8.775439978,3.1284,-0.1355,3.131333072,4.45,4.56,6.371506886,8.4584,-2.4255,8.799294336,0,0,0,5.33,-2.29,5.801120581
21/03/2020 18:00,8.582,4.714,9.791451374,1.932,-0.066,1.933127,6.65,4.78,8.189682534,9.862,-2.246,10.11452223,0,0,0,7.93,-2.18,8.22418993
21/03/2020 18:30,9.7047,3.6954,10.38446837,1.1247,-0.0046,1.124709407,8.58,3.7,9.343789381,11.2347,-1.7346,11.36781955,0,0,0,10.11,-1.73,10.25694886
21/03/2020 19:00,10.3696,3.3142,10.88634584,0.8296,0.0242,0.82995289,9.54,3.29,10.0913676,12.0396,-2.5558,12.30788698,0,0,0,11.21,-2.58,11.50306481
21/03/2020 19:30,10.8069,0.5464,10.82070425,0.7069,0.0064,0.706928971,10.1,0.54,10.11442534,12.1169,-0.5336,12.12864356,0,0,0,11.41,-0.54,11.42277112
21/03/2020 20:00,10.2169,0.6928,10.24036217,0.6469,0.0028,0.64690606,9.57,0.69,9.594842365,11.4669,0.5428,11.47973987,0,0,0,10.82,0.54,10.83346667
21/03/2020 20:30,9.7197,0.7329,9.74729247,0.6597,-0.0071,0.659738206,9.06,0.74,9.090170515,10.8697,0.5329,10.88275519,0,0,0,10.21,0.54,10.22427015
21/03/2020 21:00,9.1725,0.823,9.20934771,0.7825,-0.007,0.782531309,8.39,0.83,8.430954869,10.2525,0.603,10.27021739,0,0,0,9.47,0.61,9.489625915
21/03/2020 21:30,8.6276,0.9502,8.679767382,0.7376,0.0002,0.737600027,7.89,0.95,7.94698685,9.7276,0.7402,9.755721285,0,0,0,8.99,0.74,9.020404647
21/03/2020 22:00,7.9945,1.5186,8.137455143,0.7545,-0.0014,0.754501299,7.24,1.52,7.397837522,9.0645,1.3386,9.162805804,0,0,0,8.31,1.34,8.417345187
21/03/2020 22:30,7.3177,2.0726,7.605550871,0.9077,-0.0074,0.907730164,6.41,2.08,6.73902812,8.3277,1.9426,8.551273709,0,0,0,7.42,1.95,7.671955422
21/03/2020 23:00,6.9364,1.6952,7.140542556,0.8364,-0.0048,0.836413773,6.1,1.7,6.33245608,7.8864,1.5952,8.046115087,0,0,0,7.05,1.6,7.229280739
21/03/2020 23:30,6.4978,1.5103,6.671012736,0.7478,0.0003,0.74780006,5.75,1.51,5.944964256,7.4478,0.8003,7.490674531,0,0,0,6.7,0.8,6.747592163
22/03/2020 00:00,5.9468,5.1132,7.842782955,0.6268,0.0032,0.626808168,5.32,5.11,7.376618466,7.1568,-1.9968,7.430141081,0,0,0,6.53,-2,6.829414323
22/03/2020 00:30,6.3309,5.1207,8.142595612,0.4209,0.0107,0.421035984,5.91,5.11,7.812822793,7.6409,-1.9393,7.883161631,0,0,0,7.22,-1.95,7.47869641
22/03/2020 01:00,6.9847,5.1352,8.669274083,0.3547,0.0252,0.355594052,6.63,5.11,8.370722788,8.4747,-1.8748,8.679597636,0,0,0,8.12,-1.9,8.33932851
22/03/2020 01:30,6.9696,5.1321,8.655274379,0.4496,0.0221,0.450142833,6.52,5.11,8.283869869,8.4396,-1.9279,8.65699986,0,0,0,7.99,-1.95,8.224512144
22/03/2020 02:00,6.7395,5.1304,8.470056931,0.5395,0.0204,0.539885553,6.2,5.11,8.034432152,8.1795,-1.9296,8.404021443,0,0,0,7.64,-1.95,7.884928662
22/03/2020 02:30,6.5799,5.2186,8.398146818,0.4799,0.0186,0.480260315,6.1,5.2,8.015609771,7.9899,-1.8814,8.208420553,0,0,0,7.51,-1.9,7.746618617
22/03/2020 03:00,6.4084,5.2126,8.260677292,0.4684,0.0126,0.46856944,5.94,5.2,7.894529752,7.8184,-1.8874,8.042988084,0,0,0,7.35,-1.9,7.591607208
22/03/2020 03:30,6.1989,5.2033,8.093249786,0.4789,0.0033,0.47891137,5.72,5.2,7.730355749,7.5989,-1.8967,7.832033714,0,0,0,7.12,-1.9,7.369151919
22/03/2020 04:00,6.1376,4.5713,7.652902551,0.4876,0.0113,0.48773092,5.65,4.56,7.260585376,7.5076,-2.5487,7.928425408,0,0,0,7.02,-2.56,7.4722152
22/03/2020 04:30,5.9826,4.1662,7.290317222,0.5026,0.0062,0.50263824,5.48,4.16,6.880116278,7.2626,-2.9538,7.840299306,0,0,0,6.76,-2.96,7.379647688
22/03/2020 05:00,5.7619,2.2828,6.19763402,0.4719,0.0028,0.471908307,5.29,2.28,5.760425332,6.7219,0.0728,6.72229421,0,0,0,6.25,0.07,6.250391988
22/03/2020 05:30,5.8131,1.4837,5.999458084,0.4231,0.0037,0.423116178,5.39,1.48,5.589499083,6.6731,1.3637,6.811016172,0,0,0,6.25,1.36,6.396256718
22/03/2020 06:00,6.0504,1.4926,6.231789063,0.3204,0.0126,0.320647657,5.73,1.48,5.918048665,7.0104,1.3726,7.143510266,0,0,0,6.69,1.36,6.826836749
22/03/2020 06:30,6.2544,1.5131,6.434826413,0.2844,0.0331,0.286319699,5.97,1.48,6.150715406,7.2644,1.3931,7.396771929,0,0,0,6.98,1.36,7.111258679
22/03/2020 07:00,6.1876,1.3908,6.341980637,0.6776,0.0008,0.677600472,5.51,1.39,5.682622634,7.1876,1.2608,7.297342694,0,0,0,6.51,1.26,6.63081443
22/03/2020 07:30,6.1608,1.2209,6.280609322,1.4708,-0.0391,1.471319629,4.69,1.26,4.85630518,7.1108,1.1109,7.197053248,0,0,0,5.64,1.15,5.756048992
22/03/2020 08:00,5.9376,1.6957,6.174989251,2.4776,-0.1443,2.481798592,3.46,1.84,3.918826355,6.8076,0.0257,6.807648511,0,0,0,4.33,0.17,4.333335897
22/03/2020 08:30,5.8608,4.1191,7.163515998,4.2108,-0.2309,4.21712597,1.65,4.35,4.652418726,6.5008,-2.6909,7.035719114,0,0,0,2.29,-2.46,3.360907616
22/03/2020 09:00,4.5998,3.7476,5.933183446,5.8998,-0.3724,5.911541406,-1.3,4.12,4.320231475,5.1098,-3.0124,5.931661639,0,0,0,-0.79,-2.64,2.755666888
22/03/2020 09:30,4.0638,2.9818,5.040396976,7.5938,-0.6182,7.618921819,-3.53,3.6,5.041914319,4.3438,-3.7882,5.763597633,0,0,0,-3.25,-3.17,4.539977974
22/03/2020 10:00,3.3998,2.2845,4.096044469,8.9998,-0.8355,9.038498785,-5.6,3.12,6.410491401,3.3398,-4.4555,5.568280191,0,0,0,-5.66,-3.62,6.718630813
22/03/2020 10:30,2.8894,1.725,3.365153393,9.8894,-0.985,9.938332725,-7,2.71,7.506270712,2.6494,-4.945,5.610021868,0,0,0,-7.24,-3.96,8.252223943
22/03/2020 11:00,2.4092,1.3211,2.747644418,10.6092,-1.0989,10.66596015,-8.2,2.42,8.549643267,2.0392,-5.3389,5.715084413,0,0,0,-8.57,-4.24,9.561511387
22/03/2020 11:30,2.1399,1.1378,2.423584298,11.0299,-1.1822,11.093074,-8.89,2.32,9.187736392,1.7199,-5.5622,5.822037861,0,0,0,-9.31,-4.38,10.28885319
22/03/2020 12:00,1.9846,0.9351,2.193866261,11.2946,-1.2349,11.36190861,-9.31,2.17,9.559550199,1.5646,-5.7649,5.973445,0,0,0,-9.73,-4.53,10.73283746
22/03/2020 12:30,2.0368,0.9084,2.230189409,11.3468,-1.2616,11.4167204,-9.31,2.17,9.559550199,1.5668,-5.7916,5.999791063,0,0,0,-9.78,-4.53,10.7781863
22/03/2020 13:00,1.7507,0.9119,1.973958485,11.3507,-1.2581,11.42021042,-9.6,2.17,9.842199957,1.2807,-5.7881,5.928093631,0,0,0,-10.07,-4.53,11.04200163
22/03/2020 13:30,1.4758,0.6288,1.604174267,11.2658,-1.2312,11.33287709,-9.79,1.86,9.965124184,0.9758,-4.6312,4.732884858,0,0,0,-10.29,-3.4,10.83716291
22/03/2020 14:00,1.3034,-1.7047,2.145892274,10.8934,-1.1647,10.95548674,-9.59,-0.54,9.605191305,0.9034,-1.7047,1.929283196,0,0,0,-9.99,-0.54,10.00458395
22/03/2020 14:30,1.4658,-1.6069,2.175016609,10.3158,-1.0669,10.37082471,-8.85,-0.54,8.866459271,1.1658,-1.6069,1.985249921,0,0,0,-9.15,-0.54,9.165920576
22/03/2020 15:00,1.8784,-0.3898,1.918418776,9.4684,-0.9298,9.513943798,-7.59,0.54,7.609185239,1.6584,-1.2298,2.064630379,0,0,0,-7.81,-0.3,7.81575972
22/03/2020 15:30,2.4634,-0.1049,2.465632489,8.4634,-0.7649,8.497894537,-6,0.66,6.036190852,2.4734,-0.1249,2.476551548,0,0,0,-5.99,0.64,6.024093293
22/03/2020 16:00,3.3483,0.3305,3.364571762,7.2183,-0.5995,7.243152293,-3.87,0.93,3.980175876,3.6183,0.3005,3.630756827,0,0,0,-3.6,0.9,3.710795063
22/03/2020 16:30,4.1976,0.8115,4.275321977,5.7476,-0.4185,5.762815979,-1.55,1.23,1.978736971,4.5876,0.7415,4.647138475,0,0,0,-1.16,1.16,1.640487732
22/03/2020 17:00,6.0126,1.2073,6.132612172,4.1326,-0.2527,4.140318834,1.88,1.46,2.380336111,6.5026,1.0773,6.591235245,0,0,0,2.37,1.33,2.717682837
22/03/2020 17:30,7.3415,1.6089,7.515728937,2.5215,-0.0911,2.523145152,4.82,1.7,5.111007728,8.2315,1.4289,8.354600377,0,0,0,5.71,1.52,5.908849296
22/03/2020 18:00,8.5374,5.3881,10.09548515,1.1574,0.0081,1.157428343,7.38,5.38,9.132841836,10.2674,-3.0819,10.71996317,0,0,0,9.11,-3.09,9.619781702
22/03/2020 18:30,9.7036,4.3451,10.63201519,0.3936,0.0451,0.396175428,9.31,4.3,10.25505241,11.6236,-2.8149,11.95958774,0,0,0,11.23,-2.86,11.58846409
22/03/2020 19:00,9.9667,4.479,10.92687283,0.1967,0.059,0.205357956,9.77,4.42,10.72330639,11.9067,-2.611,12.1896196,0,0,0,11.71,-2.67,12.01053704
22/03/2020 19:30,10.1357,4.5746,11.1202239,0.2157,0.0346,0.218457433,9.92,4.54,10.90953711,12.0857,-2.5354,12.34878122,0,0,0,11.87,-2.57,12.14503191
22/03/2020 20:00,9.5923,4.6496,10.65978421,0.2523,0.0296,0.254030412,9.34,4.62,10.42017274,11.5623,-2.4204,11.81292163,0,0,0,11.31,-2.45,11.57232042
22/03/2020 20:30,9.1614,4.8075,10.34617351,0.2814,0.0275,0.282740535,8.88,4.78,10.08478061,11.1014,-2.3025,11.33766238,0,0,0,10.82,-2.33,11.06803054
22/03/2020 21:00,8.5555,4.8637,9.841349396,0.3555,0.0137,0.355763882,8.2,4.85,9.526935499,10.4255,-2.2763,10.67111015,0,0,0,10.07,-2.29,10.32710027
22/03/2020 21:30,7.998,4.8981,9.378666622,0.458,-0.0119,0.45815457,7.54,4.91,8.997760833,9.768,-2.3019,10.03556514,0,0,0,9.31,-2.29,9.587502282
22/03/2020 22:00,7.6761,4.0183,8.664251041,0.4261,-0.0017,0.426103391,7.25,4.02,8.289927623,9.4161,-3.1717,9.935925729,0,0,0,8.99,-3.17,9.532523276
22/03/2020 22:30,7.152,3.5004,7.962656853,0.412,0.0004,0.412000194,6.74,3.5,7.594577013,8.702,-2.0096,8.931029961,0,0,0,8.29,-2.01,8.530193433
22/03/2020 23:00,6.7111,1.2993,6.835718229,0.3711,-0.0007,0.37110066,6.34,1.3,6.471908528,7.8111,1.1593,7.896661301,0,0,0,7.44,1.16,7.529887117
22/03/2020 23:30,6.0542,4.2974,7.424350773,0.3442,0.0074,0.344279538,5.71,4.29,7.14200252,7.2842,-1.2726,7.394530438,0,0,0,6.94,-1.28,7.057053209
23/03/2020 00:00,5.5896,5.0412,7.527106057,0.5196,0.0212,0.520032307,5.07,5.02,7.134795022,6.7996,-1.8588,7.04909197,0,0,0,6.28,-1.88,6.555364216
23/03/2020 00:30,5.6683,4.9812,7.545990878,0.6583,0.0212,0.658641276,5.01,4.96,7.049943262,6.9383,-1.9088,7.19607701,0,0,0,6.28,-1.93,6.569878233
23/03/2020 01:00,6.4129,4.987,8.1237587,0.5429,0.027,0.54357098,5.87,4.96,7.68495283,7.7929,-1.843,8.007867345,0,0,0,7.25,-1.87,7.487282551
23/03/2020 01:30,6.4453,5.0569,8.192321387,0.5153,0.0369,0.516619492,5.93,5.02,7.769510924,7.8253,-1.8331,8.037137283,0,0,0,7.31,-1.87,7.545395947
23/03/2020 02:00,6.2913,5.0903,8.092688662,0.5713,0.0303,0.572102945,5.72,5.06,7.636884181,7.6613,-1.8397,7.879087116,0,0,0,7.09,-1.87,7.332462069
23/03/2020 02:30,6.0629,5.0977,7.921193199,0.4429,0.0377,0.444501631,5.62,5.06,7.56227479,7.4129,-1.7223,7.610348461,0,0,0,6.97,-1.76,7.188775974
23/03/2020 03:00,6.0066,5.1006,7.880061162,0.3166,0.0406,0.319192606,5.69,5.06,7.614440229,7.3866,-1.7194,7.584075153,0,0,0,7.07,-1.76,7.285773809
23/03/2020 03:30,5.8352,5.1551,7.786181031,0.3652,0.0451,0.367974252,5.47,5.11,7.485519354,7.2052,-1.6649,7.395052336,0,0,0,6.84,-1.71,7.05051062
23/03/2020 04:00,5.6703,5.148,7.658603403,0.4003,0.038,0.402099602,5.27,5.11,7.340640299,7.0703,-1.672,7.265309772,0,0,0,6.67,-1.71,6.88570984
23/03/2020 04:30,5.5885,5.1441,7.595597215,0.4485,0.0341,0.449794464,5.14,5.11,7.247875551,6.9885,-1.6059,7.170637842,0,0,0,6.54,-1.64,6.742492121
23/03/2020 05:00,5.4007,5.0568,7.398566532,0.6107,0.0168,0.610931035,4.79,5.04,6.953107219,6.7807,-1.7132,6.993779145,0,0,0,6.17,-1.73,6.40794819
23/03/2020 05:30,5.6262,5.0513,7.561068584,0.4762,0.0113,0.476334053,5.15,5.04,7.205837911,7.0562,-1.8387,7.291829409,0,0,0,6.58,-1.85,6.83512253
23/03/2020 06:00,5.7697,4.9567,7.606465209,0.7097,0.0067,0.709731625,5.06,4.95,7.078566239,7.2097,-1.9533,7.469615451,0,0,0,6.5,-1.96,6.789079466
23/03/2020 06:30,6.0837,4.8721,7.794149351,0.7437,0.0321,0.744392437,5.34,4.84,7.207024351,7.5837,-1.9879,7.839914037,0,0,0,6.84,-2.02,7.132040381
23/03/2020 07:00,6.384,4.7549,7.960184044,1.124,-0.0051,1.12401157,5.26,4.76,7.094025655,7.964,-2.1151,8.240081554,0,0,0,6.84,-2.11,7.158051411
23/03/2020 07:30,6.6342,4.6711,8.113678873,1.3742,-0.0089,1.37422882,5.26,4.68,7.040596566,8.2642,-2.1189,8.531514452,0,0,0,6.89,-2.11,7.20584485
23/03/2020 08:00,7.3592,3.9941,8.373210821,1.3792,-0.0259,1.379443167,5.98,4.02,7.205608926,9.0292,-1.5659,9.163978145,0,0,0,7.65,-1.54,7.803467178
23/03/2020 08:30,8.0494,0.5654,8.069232771,3.4594,-0.1946,3.464869048,4.59,0.76,4.652493955,9.3094,0.4754,9.321530643,0,0,0,5.85,0.67,5.888242522
23/03/2020 09:00,7.0448,0.081,7.045265647,5.0248,-0.459,5.045720567,2.02,0.54,2.090932806,8.0248,-0.999,8.086743228,0,0,0,3,-0.54,3.048212591
23/03/2020 09:30,6.9988,-1.964,7.269146954,6.0788,-0.644,6.112818126,0.92,-1.32,1.608974829,7.5088,-1.944,7.756365994,0,0,0,1.43,-1.3,1.932588937
23/03/2020 10:00,5.5397,-2.3415,6.014224667,6.5897,-0.7715,6.63470861,-1.05,-1.57,1.888756204,6.5297,-2.5515,7.010501718,0,0,0,-0.06,-1.78,1.781010949
23/03/2020 10:30,4.6811,-2.4279,5.273271814,6.6911,-0.9379,6.75651357,-2.01,-1.49,2.502039168,5.1811,-2.6179,5.804928735,0,0,0,-1.51,-1.68,2.2588714
23/03/2020 11:00,4.0832,-2.6616,4.874078046,6.8232,-1.0316,6.900743206,-2.74,-1.63,3.1881813,4.4532,-2.8716,5.29878069,0,0,0,-2.37,-1.84,3.000416638
23/03/2020 11:30,3.757,-2.8199,4.697540315,6.927,-1.0899,7.012218694,-3.17,-1.73,3.61134324,4.107,-3.0199,5.09776863,0,0,0,-2.82,-1.93,3.417206461
23/03/2020 12:00,3.6205,-2.8529,4.609453184,7.0005,-1.1229,7.089986224,-3.38,-1.73,3.797011983,3.9505,-3.0529,4.992659478,0,0,0,-3.05,-1.93,3.609348972
23/03/2020 12:30,3.6487,-2.9876,4.715799556,7.0787,-1.1376,7.169527701,-3.43,-1.85,3.897101487,3.9387,-3.1676,5.054408714,0,0,0,-3.14,-2.03,3.739050682
23/03/2020 13:00,3.3946,-2.7288,4.355417156,7.0046,-1.0888,7.088716851,-3.61,-1.64,3.965059899,3.6946,-3.1988,4.886961285,0,0,0,-3.31,-2.11,3.925328012
23/03/2020 13:30,3.0787,1.3338,3.355207316,6.6087,-1.0362,6.689441391,-3.53,2.37,4.251799619,3.5687,-5.4862,6.544769677,0,0,0,-3.04,-4.45,5.389257834
23/03/2020 14:00,3.8767,1.7859,4.268283226,5.7667,-0.8841,5.834077622,-1.89,2.67,3.271238298,4.6567,-5.0541,6.872319965,0,0,0,-1.11,-4.17,4.315205673
23/03/2020 14:30,4.9218,2.0562,5.334048526,5.4318,-0.7338,5.48114164,-0.51,2.79,2.836229892,6.4418,-4.7838,8.023810172,0,0,0,1.01,-4.05,4.174038812
23/03/2020 15:00,4.6723,2.1126,5.127715481,5.8223,-0.6774,5.861573854,-1.15,2.79,3.017714367,5.5523,-4.7274,7.292211328,0,0,0,-0.27,-4.05,4.058990022
23/03/2020 15:30,5.0403,2.4828,5.618622601,5.3303,-0.5272,5.356308237,-0.29,3.01,3.02393783,6.6203,-4.3772,7.93651384,0,0,0,1.29,-3.85,4.060369441
23/03/2020 16:00,6.3129,2.6436,6.844072426,4.9029,-0.4664,4.925033743,1.41,3.11,3.414703501,7.3729,-4.2264,8.498359334,0,0,0,2.47,-3.76,4.498722041
23/03/2020 16:30,5.9488,3.1168,6.715851672,4.6688,-0.3732,4.683692099,1.28,3.49,3.717324307,7.1388,-3.7032,8.042148698,0,0,0,2.47,-3.33,4.146058369
23/03/2020 17:00,6.9375,3.3983,7.725111594,3.5475,-0.2017,3.553229396,3.39,3.6,4.94490647,8.3775,-3.3917,9.038038235,0,0,0,4.83,-3.19,5.788350369
23/03/2020 17:30,8.0178,0.0502,8.017957151,1.7378,-0.0498,1.738513411,6.28,0.1,6.280796128,9.5378,-0.4598,9.548876629,0,0,0,7.8,-0.41,7.810768208
23/03/2020 18:00,8.8476,1.4389,8.963841753,0.9276,0.0189,0.927792525,7.92,1.42,8.046291071,10.7676,-2.1711,10.98430175,0,0,0,9.84,-2.19,10.0807589
23/03/2020 18:30,9.1737,-0.6371,9.195796219,0.7137,0.0229,0.714067294,8.46,-0.66,8.485705628,10.9837,-0.9571,11.02532113,0,0,0,10.27,-0.98,10.31665159
23/03/2020 19:00,9.6991,-2.0179,9.906788643,0.5691,0.0121,0.569228618,9.13,-2.03,9.352956752,11.5791,-2.4179,11.82885443,0,0,0,11.01,-2.43,11.27497228
