Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/03/2020 19:30,9.6292,0.8731,9.668701891,0.5792,-0.0169,0.579446503,9.05,0.89,9.09365713,11.6792,-4.4869,12.51143414,0,0,0,11.1,-4.47,11.96624001
23/03/2020 20:00,9.0163,2.3392,9.31480125,0.4763,-0.0108,0.476422428,8.54,2.35,8.857431908,11.1063,-4.9908,12.17612353,0,0,0,10.63,-4.98,11.73870947
23/03/2020 20:30,8.3323,3.1565,8.910146774,0.3623,0.0065,0.362358303,7.97,3.15,8.569912485,10.3523,-3.9735,11.0886797,0,0,0,9.99,-3.98,10.7536273
23/03/2020 21:00,7.6977,3.8874,8.623599251,0.3377,-0.0026,0.337710009,7.36,3.89,8.324764261,9.5877,-3.2426,10.12118798,0,0,0,9.25,-3.24,9.801025457
23/03/2020 21:30,7.3105,3.8691,8.271236006,0.5405,-0.0209,0.540903929,6.77,3.89,7.808008709,9.1305,-3.2609,9.695333881,0,0,0,8.59,-3.24,9.180724372
23/03/2020 22:00,7.2244,3.3303,7.955052071,0.4544,-0.0197,0.454826835,6.77,3.35,7.553502499,8.8944,-3.8597,9.695753475,0,0,0,8.44,-3.84,9.272496967
23/03/2020 22:30,6.8766,2.9341,7.476400897,0.4366,-0.0159,0.436889425,6.44,2.95,7.083509017,8.4266,-3.9759,9.317476502,0,0,0,7.99,-3.96,8.917494043
23/03/2020 23:00,6.2886,0.5378,6.311554389,0.5486,-0.0022,0.548604411,5.74,0.54,5.765344743,7.4386,-0.5422,7.458334318,0,0,0,6.89,-0.54,6.911128707
23/03/2020 23:30,5.7637,0.5353,5.788504451,0.5537,-0.0047,0.553719947,5.21,0.54,5.237909888,6.7637,0.5353,6.784849577,0,0,0,6.21,0.54,6.233434046
24/03/2020 00:00,5.5163,0.5416,5.542823852,0.3963,0.0016,0.39630323,5.12,0.54,5.148397809,6.4363,0.5416,6.459047008,0,0,0,6.04,0.54,6.064091028
24/03/2020 00:30,5.7084,0.5482,5.734662484,0.2784,0.0082,0.278520735,5.43,0.54,5.456784768,6.6784,0.5482,6.70086187,0,0,0,6.4,0.54,6.422740848
24/03/2020 01:00,6.2529,0.5454,6.276640787,0.4129,0.0054,0.41293531,5.84,0.54,5.864912617,7.3229,0.5454,7.343182251,0,0,0,6.91,0.54,6.931067739
24/03/2020 01:30,6.2026,0.5462,6.226602701,0.4926,0.0062,0.492639016,5.71,0.54,5.735477312,7.2626,-0.5338,7.282190687,0,0,0,6.77,-0.54,6.791502043
24/03/2020 02:00,6.0673,0.5459,6.091808935,0.4573,0.0059,0.457338059,5.61,0.54,5.635929382,7.0973,0.0059,7.097302452,0,0,0,6.64,0,6.64
24/03/2020 02:30,5.9432,0.5609,5.969609288,0.3332,0.0209,0.333854834,5.61,0.54,5.635929382,6.9332,0.0209,6.933231501,0,0,0,6.6,0,6.6
24/03/2020 03:00,5.8997,0.5578,5.926010541,0.2897,0.0178,0.290246326,5.61,0.54,5.635929382,6.8897,0.5578,6.912243263,0,0,0,6.6,0.54,6.622054062
24/03/2020 03:30,5.5248,2.7371,6.165641203,0.4048,0.0171,0.405161017,5.12,2.72,5.797654698,6.7848,-3.6629,7.710405142,0,0,0,6.38,-3.68,7.365242698
24/03/2020 04:00,5.3585,3.2829,6.284182895,0.3785,0.0229,0.379192115,4.98,3.26,5.952142471,6.6285,-3.6571,7.570428829,0,0,0,6.25,-3.68,7.252923548
24/03/2020 04:30,5.2262,3.2705,6.165171262,0.4862,0.0105,0.486313366,4.74,3.26,5.752842776,6.4362,-3.6695,7.408771875,0,0,0,5.95,-3.68,6.996063179
24/03/2020 05:00,4.877,3.8131,6.190707602,0.397,0.0231,0.397671485,4.48,3.79,5.868091683,6.067,-3.1169,6.820817738,0,0,0,5.67,-3.14,6.481396454
24/03/2020 05:30,4.9946,4.3764,6.640700725,0.2846,0.0264,0.285821833,4.71,4.35,6.411442895,6.2246,-2.5236,6.716710662,0,0,0,5.94,-2.55,6.46421689
24/03/2020 06:00,5.1723,4.2599,6.70070409,0.3423,0.0199,0.342877967,4.83,4.24,6.427013303,6.4423,-2.6001,6.94721162,0,0,0,6.1,-2.62,6.638855323
24/03/2020 06:30,5.4165,4.1655,6.832998061,0.4465,0.0255,0.447227571,4.97,4.14,6.468423301,6.7765,-2.7145,7.299963185,0,0,0,6.33,-2.74,6.897572037
24/03/2020 07:00,5.734,4.0822,7.038686869,0.824,-0.0078,0.824036917,4.91,4.09,6.390320806,7.154,-2.7878,7.677990938,0,0,0,6.33,-2.78,6.913559141
24/03/2020 07:30,6.0461,3.9709,7.233489616,1.2761,-0.0391,1.276698876,4.77,4.01,6.231612953,7.4261,-2.9091,7.97557672,0,0,0,6.15,-2.87,6.786707596
24/03/2020 08:00,6.0245,3.8153,7.130996728,2.4745,-0.1247,2.477640075,3.55,3.94,5.303404567,7.2445,-3.0447,7.858306328,0,0,0,4.77,-2.92,5.592790001
24/03/2020 08:30,6.1337,3.47,7.04721049,4.0237,-0.27,4.032748652,2.11,3.74,4.29414718,7.1937,-3.36,7.939705265,0,0,0,3.17,-3.09,4.426849896
24/03/2020 09:00,5.9073,3.26,6.747132227,4.9773,-0.4,4.993347103,0.93,3.66,3.776307721,6.5573,-3.57,7.46612907,0,0,0,1.58,-3.17,3.5419345
24/03/2020 09:30,4.8501,2.972,5.688255797,5.9001,-0.538,5.92457796,-1.05,3.51,3.663686668,5.3101,-3.828,6.546048122,0,0,0,-0.59,-3.29,3.342484106
24/03/2020 10:00,4.5027,2.7859,5.294860348,6.5327,-0.6541,6.565364887,-2.03,3.44,3.994308451,4.9427,-4.0441,6.386315691,0,0,0,-1.59,-3.39,3.744355752
24/03/2020 10:30,3.8551,1.3521,4.085336023,7.1251,-0.7579,7.165295697,-3.27,2.11,3.891657744,4.0551,-2.3479,4.685773193,0,0,0,-3.07,-1.59,3.457311094
24/03/2020 11:00,3.1958,-0.2275,3.203887309,7.5458,-0.8475,7.593243964,-4.35,0.62,4.393961766,3.1758,-0.2775,3.187900859,0,0,0,-4.37,0.57,4.407017132
24/03/2020 11:30,2.8523,-0.2988,2.867908076,7.7923,-0.9188,7.846281459,-4.94,0.62,4.978754864,2.7323,-0.3488,2.754473585,0,0,0,-5.06,0.57,5.092003535
24/03/2020 12:00,2.4662,-0.2598,2.479846463,8.1262,-0.9298,8.179220897,-5.66,0.67,5.699517523,2.2562,-0.2898,2.274735695,0,0,0,-5.87,0.64,5.904786194
24/03/2020 12:30,2.4027,-0.268,2.417600316,8.1427,-0.938,8.196548499,-5.74,0.67,5.778970497,2.2027,-0.358,2.231602852,0,0,0,-5.94,0.58,5.968249325
24/03/2020 13:00,1.8228,0.0203,1.822913034,7.5628,-0.7797,7.602886026,-5.74,0.8,5.795480998,1.6228,-0.0597,1.623897758,0,0,0,-5.94,0.72,5.98347725
24/03/2020 13:30,2.2984,0.035,2.298666474,7.0384,-0.835,7.087757019,-4.74,0.87,4.819180428,2.2584,-0.015,2.258449813,0,0,0,-4.78,0.82,4.849824739
24/03/2020 14:00,3.2387,0.2601,3.249127529,5.7687,-0.6599,5.806321357,-2.53,0.92,2.692080979,3.3287,0.1601,3.332547929,0,0,0,-2.44,0.82,2.574101785
24/03/2020 14:30,1.8337,0.2847,1.855669631,5.0137,-0.5553,5.044357816,-3.18,0.84,3.289072818,2.0237,0.1647,2.030391041,0,0,0,-2.99,0.72,3.075467444
24/03/2020 15:00,2.4794,0.6112,2.553622877,5.1094,-0.4888,5.132727715,-2.63,1.1,2.850771825,2.6694,0.5012,2.716044514,0,0,0,-2.44,0.99,2.633191979
24/03/2020 15:30,4.8231,0.9102,4.908233659,4.7931,-0.3298,4.804432917,0.03,1.24,1.24036285,5.2031,0.8002,5.264272946,0,0,0,0.41,1.13,1.202081528
24/03/2020 16:00,5.4717,1.103,5.58176584,3.9217,-0.187,3.926155867,1.55,1.29,2.016581265,6.1017,0.943,6.174138959,0,0,0,2.18,1.13,2.455463296
24/03/2020 16:30,6.5495,1.0556,6.634021526,3.6395,-0.1544,3.642773615,2.91,1.21,3.151539306,7.4195,0.9156,7.475781137,0,0,0,3.78,1.07,3.928523896
24/03/2020 17:00,7.3309,2.2057,7.655534423,2.8909,-0.1243,2.893571029,4.44,2.33,5.014229751,8.5809,-0.9643,8.634912814,0,0,0,5.69,-0.84,5.751669323
24/03/2020 17:30,7.8615,1.5331,8.009592865,1.8215,-0.0869,1.823571732,6.04,1.62,6.253479032,9.2415,-0.4669,9.253286868,0,0,0,7.42,-0.38,7.429724086
24/03/2020 18:00,8.2438,1.0105,8.30550111,1.0838,-0.0195,1.08397541,7.16,1.03,7.233705828,9.7738,0.7405,9.801811398,0,0,0,8.69,0.76,8.723170295
24/03/2020 18:30,8.4778,1.0583,8.54359946,0.7078,0.0283,0.708365534,7.77,1.03,7.837971676,10.1678,0.7383,10.19456933,0,0,0,9.46,0.71,9.486606348
24/03/2020 19:00,8.6446,2.4137,8.975246896,0.6646,0.0537,0.666765963,7.98,2.36,8.321658489,10.6246,-1.7763,10.77206419,0,0,0,9.96,-1.83,10.12672208
24/03/2020 19:30,8.7946,3.6541,9.523520146,0.4846,0.0241,0.485198897,8.31,3.63,9.068241285,11.0546,-3.6059,11.62784141,0,0,0,10.57,-3.63,11.17594739
24/03/2020 20:00,8.2351,3.6529,9.008915052,0.5751,0.0229,0.575555749,7.66,3.63,8.476585397,10.4351,-3.5571,11.0247119,0,0,0,9.86,-3.58,10.48980457
24/03/2020 20:30,7.8686,3.653,8.67521037,0.5486,0.023,0.549081925,7.32,3.63,8.17063645,10.0486,-3.557,10.65957837,0,0,0,9.5,-3.58,10.15216233
24/03/2020 21:00,7.4171,4.1523,8.500292213,0.4971,0.0123,0.497252149,6.92,4.14,8.063870039,9.4971,-3.0277,9.968042722,0,0,0,9,-3.04,9.499557884
24/03/2020 21:30,7.1017,4.1956,8.248466661,0.3617,0.0056,0.361743348,6.74,4.19,7.936227063,9.0817,-3.0344,9.575221055,0,0,0,8.72,-3.04,9.234717104
24/03/2020 22:00,7.0297,3.1978,7.722862612,0.2197,0.0078,0.219838418,6.81,3.19,7.52011968,8.8597,-4.0922,9.759118041,0,0,0,8.64,-4.1,9.56345126
24/03/2020 22:30,6.4958,1.6413,6.699946517,0.2658,0.0113,0.266040091,6.23,1.63,6.439704962,7.9358,-1.1687,8.021395223,0,0,0,7.67,-1.18,7.760238398
24/03/2020 23:00,5.9546,0.7294,5.99910706,0.2446,0.0094,0.244780555,5.71,0.72,5.755215026,7.0946,0.6794,7.127056441,0,0,0,6.85,0.67,6.882688428
24/03/2020 23:30,5.5296,0.8026,5.58754355,0.2396,0.0026,0.239614106,5.29,0.8,5.350149531,6.5496,0.6726,6.584045179,0,0,0,6.31,0.67,6.345470826
25/03/2020 00:00,5.2433,1.5765,5.475175535,0.2333,-0.0035,0.233326252,5.01,1.58,5.253237097,6.2833,0.0265,6.283355882,0,0,0,6.05,0.03,6.05007438
25/03/2020 00:30,5.1738,4.4623,6.832300325,0.2338,0.0123,0.234123322,4.94,4.45,6.648766803,6.5338,-2.4277,6.970241727,0,0,0,6.3,-2.44,6.756004737
25/03/2020 01:00,5.6467,4.3658,7.137606779,0.2967,0.0258,0.297819627,5.35,4.34,6.88898396,7.1167,-2.4142,7.515036961,0,0,0,6.82,-2.44,7.24334177
25/03/2020 01:30,5.6879,4.3049,7.133328145,0.3379,0.0249,0.338816204,5.35,4.28,6.851342934,7.1579,-2.4151,7.554352416,0,0,0,6.82,-2.44,7.24334177
25/03/2020 02:00,5.5248,4.3715,7.045099523,0.3248,0.0215,0.325510814,5.2,4.35,6.779564883,6.9348,-2.4185,7.344426001,0,0,0,6.61,-2.44,7.04597048
25/03/2020 02:30,5.431,4.4283,7.007538932,0.331,0.0083,0.331104047,5.1,4.42,6.748807302,6.861,-2.4317,7.279181677,0,0,0,6.53,-2.44,6.970975541
25/03/2020 03:00,5.3161,4.4245,6.916438351,0.3261,0.0045,0.326131047,4.99,4.42,6.666070807,6.7061,-2.4355,7.134664495,0,0,0,6.38,-2.44,6.830666146
25/03/2020 03:30,5.0813,4.4252,6.738100974,0.3613,0.0052,0.361337418,4.72,4.42,6.466436422,6.4313,-2.4348,6.8767631,0,0,0,6.07,-2.44,6.542056252
25/03/2020 04:00,5.1384,3.5343,6.23653999,0.4184,0.0143,0.4186443,4.72,3.52,5.888021739,6.4184,-3.4657,7.294308401,0,0,0,6,-3.48,6.936166088
25/03/2020 04:30,5.0413,3.3979,6.079509034,0.3913,0.0179,0.391709203,4.65,3.38,5.748643318,6.3313,-3.4621,7.216058211,0,0,0,5.94,-3.48,6.884330033
25/03/2020 05:00,4.9646,3.4014,6.018037481,0.3846,0.0214,0.385194912,4.58,3.38,5.692170061,6.2546,-3.5486,7.191146162,0,0,0,5.87,-3.57,6.870356614
25/03/2020 05:30,5.0467,3.6773,6.244334727,0.3367,0.0273,0.337804944,4.71,3.65,5.958741478,6.3567,-3.2327,7.131478401,0,0,0,6.02,-3.26,6.846020742
25/03/2020 06:00,4.9784,4.4487,6.676480978,0.3484,0.0287,0.349580105,4.63,4.42,6.401038978,6.3684,-2.4713,6.831093781,0,0,0,6.02,-2.5,6.518466077
25/03/2020 06:30,5.1779,4.3627,6.770804952,0.4079,0.0527,0.411290287,4.77,4.31,6.428763489,6.6879,-2.5873,7.170922374,0,0,0,6.28,-2.64,6.812341741
25/03/2020 07:00,5.4663,4.337,6.977822346,0.7663,0.027,0.766775515,4.7,4.31,6.376997726,7.0963,-2.573,7.548364239,0,0,0,6.33,-2.6,6.843164473
25/03/2020 07:30,5.7126,4.1588,7.066075021,1.7326,-0.0412,1.733089784,3.98,4.2,5.786225022,7.2626,-2.6412,7.727955499,0,0,0,5.53,-2.6,6.110720089
25/03/2020 08:00,5.6612,3.9593,6.908345817,3.1912,-0.1607,3.195243642,2.47,4.12,4.803675676,6.9712,-2.8307,7.523994413,0,0,0,3.78,-2.67,4.627882885
25/03/2020 08:30,5.4553,3.6087,6.540872555,4.4353,-0.3013,4.445522217,1.02,3.91,4.04085387,6.4153,-3.1013,7.125597223,0,0,0,1.98,-2.8,3.429343961
25/03/2020 09:00,4.2643,3.3197,5.404133842,5.4143,-0.4403,5.432173467,-1.15,3.76,3.931933367,5.4443,-3.3603,6.397813578,0,0,0,0.03,-2.92,2.920154106
25/03/2020 09:30,3.792,3.024,4.850138142,6.282,-0.576,6.308351607,-2.49,3.6,4.377225148,4.502,-3.676,5.812140742,0,0,0,-1.78,-3.1,3.574688798
25/03/2020 10:00,2.941,2.7762,4.044350064,6.941,-0.6938,6.975588824,-4,3.47,5.295365899,3.471,-3.9138,5.231220836,0,0,0,-3.47,-3.22,4.733846216
25/03/2020 10:30,2.2342,2.5388,3.38188632,7.4742,-0.8012,7.517019827,-5.24,3.34,6.213952044,2.5642,-4.1312,4.862297305,0,0,0,-4.91,-3.33,5.932705959
25/03/2020 11:00,1.6973,2.3401,2.890829518,7.7673,-0.8799,7.816979807,-6.07,3.22,6.871193492,1.9273,-4.3299,4.739464031,0,0,0,-5.84,-3.45,6.782927097
25/03/2020 11:30,1.3472,2.2787,2.647153477,7.9572,-0.9413,8.012682293,-6.61,3.22,7.35258458,1.4972,-4.3913,4.639517597,0,0,0,-6.46,-3.45,7.323530569
25/03/2020 12:00,1.1725,2.1848,2.479537717,8.0625,-0.9852,8.122470393,-6.89,3.17,7.584260017,1.3225,-4.4852,4.676112198,0,0,0,-6.74,-3.5,7.594577013
25/03/2020 12:30,1.1256,2.1136,2.394635738,8.1456,-0.9964,8.206315392,-7.02,3.11,7.678053139,1.2756,-4.4964,4.673838714,0,0,0,-6.87,-3.5,7.71018158
25/03/2020 13:00,1.0734,2.1147,2.371527704,8.2034,-0.9953,8.263558171,-7.13,3.11,7.778753113,1.2034,-4.4953,4.65358933,0,0,0,-7,-3.5,7.826237921
25/03/2020 13:30,0.9497,2.2778,2.467853912,8.1397,-0.9722,8.197553838,-7.19,3.25,7.890411903,1.0697,-4.3922,4.520583915,0,0,0,-7.07,-3.42,7.85374433
25/03/2020 14:00,0.8625,2.4652,2.611726879,7.9325,-0.9248,7.986226349,-7.07,3.39,7.840727007,1.0025,-4.2648,4.381041576,0,0,0,-6.93,-3.34,7.692886324
25/03/2020 14:30,1.0213,2.5411,2.738657134,7.6313,-0.8489,7.678370328,-6.61,3.39,7.428606868,1.2413,-4.1889,4.36894826,0,0,0,-6.39,-3.34,7.210249649
25/03/2020 15:00,1.524,2.8007,3.188494392,7.134,-0.7493,7.173242397,-5.61,3.55,6.638870386,1.884,-3.9293,4.357620278,0,0,0,-5.25,-3.18,6.13798827
25/03/2020 15:30,2.2227,1.5069,2.685357127,6.4727,-0.6331,6.50358831,-4.25,2.14,4.75837157,2.6827,-1.2431,2.956717251,0,0,0,-3.79,-0.61,3.838775847
25/03/2020 16:00,3.1205,0.7267,3.203999554,5.7605,-0.5033,5.782445083,-2.64,1.23,2.912473176,3.7105,0.7167,3.779083108,0,0,0,-2.05,1.22,2.385560731
25/03/2020 16:30,3.9753,0.9685,4.091576999,4.9053,-0.3715,4.919347552,-0.93,1.34,1.631103921,5.3353,0.9185,5.413785029,0,0,0,0.43,1.29,1.359779394
25/03/2020 17:00,5.7572,1.1265,5.866374868,3.8872,-0.2135,3.893058706,1.87,1.34,2.300543414,6.8172,1.0165,6.892567598,0,0,0,2.93,1.23,3.177703573
25/03/2020 17:30,6.9863,1.4582,7.136857497,2.6163,-0.0818,2.617578448,4.37,1.54,4.63341127,8.3563,0.6582,8.38218211,0,0,0,5.74,0.74,5.78750378
25/03/2020 18:00,7.8576,3.8161,8.735244528,1.2576,0.0061,1.257614794,6.6,3.81,7.620767678,9.7076,-2.9539,10.14706967,0,0,0,8.45,-2.96,8.953440679
25/03/2020 18:30,8.5609,3.3,9.174911924,0.4209,0.06,0.425155042,8.14,3.24,8.76111865,10.2709,-0.94,10.31382503,0,0,0,9.85,-1,9.900631293
25/03/2020 19:00,9.059,-0.4494,9.070140096,0.129,0.0906,0.157636798,8.93,-0.54,8.946312089,10.749,-0.5294,10.76202887,0,0,0,10.62,-0.62,10.63808253
25/03/2020 19:30,9.2755,-0.4835,9.28809305,0.1155,0.0565,0.12857877,9.16,-0.54,9.175903225,10.9555,-0.6035,10.97210976,0,0,0,10.84,-0.66,10.86007366
25/03/2020 20:00,8.8577,0.3963,8.866560944,0.1177,0.0463,0.126479168,8.74,0.35,8.747005202,10.4977,-0.4937,10.50930278,0,0,0,10.38,-0.54,10.39403675
25/03/2020 20:30,8.3197,0.5823,8.34005284,0.1297,0.0423,0.136423532,8.19,0.54,8.207782892,10.0497,-0.4577,10.06011726,0,0,0,9.92,-0.5,9.932592814
25/03/2020 21:00,7.8315,0.5662,7.851940823,0.1715,0.0262,0.17348974,7.66,0.54,7.679010353,9.5115,-0.2438,9.514624044,0,0,0,9.34,-0.27,9.343901755
25/03/2020 21:30,7.4333,0.5683,7.454992541,0.2133,0.0283,0.215169189,7.22,0.54,7.240165744,9.0633,0.4683,9.075390448,0,0,0,8.85,0.44,8.860931102
25/03/2020 22:00,6.8784,0.663,6.910278978,0.1884,0.023,0.189798736,6.69,0.64,6.720543133,8.4184,0.593,8.439259894,0,0,0,8.23,0.57,8.249715147
25/03/2020 22:30,6.3188,0.6758,6.354835881,0.1688,0.0358,0.172554571,6.15,0.64,6.18321114,7.8388,0.6958,7.869620263,0,0,0,7.67,0.66,7.698343978
25/03/2020 23:00,5.7488,0.9471,5.826293835,0.2288,0.0371,0.231788373,5.52,0.91,5.594506234,7.1788,0.9371,7.239704818,0,0,0,6.95,0.9,7.008031107
25/03/2020 23:30,5.0009,1.9837,5.379969005,0.2609,0.0437,0.264534497,4.74,1.94,5.121640362,6.3509,2.0037,6.659485303,0,0,0,6.09,1.96,6.397632375
26/03/2020 00:00,4.8048,1.9812,5.197235465,0.2348,0.0412,0.238387248,4.57,1.94,4.964725571,6.0948,2.0012,6.414934799,0,0,0,5.86,1.96,6.179093785
26/03/2020 00:30,4.9942,1.9184,5.349980579,0.2642,0.0284,0.265722035,4.73,1.89,5.093623465,6.2942,1.9884,6.600809662,0,0,0,6.03,1.96,6.340544141
26/03/2020 01:00,5.5078,1.9271,5.835201389,0.2578,0.0371,0.26045585,5.25,1.89,5.579838707,6.8678,1.9171,7.130354076,0,0,0,6.61,1.88,6.872153956
26/03/2020 01:30,5.5191,1.8419,5.818338287,0.2691,0.0419,0.272342468,5.25,1.8,5.55,6.8791,1.8419,7.12141927,0,0,0,6.61,1.8,6.850700694
26/03/2020 02:00,5.3964,1.9252,5.72953122,0.2564,0.0452,0.260353606,5.14,1.88,5.473024758,6.7864,1.9452,7.059676197,0,0,0,6.53,1.9,6.800801423
26/03/2020 02:30,5.2168,1.9191,5.558592182,0.2268,0.0391,0.230145715,4.99,1.88,5.33240096,6.5768,1.9391,6.856705262,0,0,0,6.35,1.9,6.628159624
26/03/2020 03:00,5.0858,1.9178,5.435376572,0.1958,0.0378,0.199415345,4.89,1.88,5.238940733,6.4058,2.0078,6.713086807,0,0,0,6.21,1.97,6.514982732
26/03/2020 03:30,4.843,2.0233,5.248656198,0.213,0.0433,0.217356596,4.63,1.98,5.035603241,6.163,2.0133,6.483513391,0,0,0,5.95,1.97,6.267647086
26/03/2020 04:00,4.7163,2.0258,5.132967108,0.2063,0.0458,0.21132281,4.51,1.98,4.925494899,6.0163,2.0158,6.345022879,0,0,0,5.81,1.97,6.134900162
26/03/2020 04:30,4.6387,2.0234,5.060798875,0.1987,0.0434,0.203384488,4.44,1.98,4.861481256,5.9587,2.0134,6.289664955,0,0,0,5.76,1.97,6.087569301
26/03/2020 05:00,4.6611,2.018,5.079190606,0.2211,0.038,0.224341726,4.44,1.98,4.861481256,5.9311,2.008,6.261789777,0,0,0,5.71,1.97,6.04028145
26/03/2020 05:30,4.7803,1.9112,5.148199057,0.2103,0.0412,0.21429776,4.57,1.87,4.937793029,6.1303,1.9212,6.424296656,0,0,0,5.92,1.88,6.21134446
26/03/2020 06:00,4.9517,1.9094,5.307084063,0.2417,0.0394,0.244890282,4.71,1.87,5.06764245,6.2817,1.9194,6.568397921,0,0,0,6.04,1.88,6.325820105
26/03/2020 06:30,5.154,1.825,5.467571765,0.364,0.055,0.36813177,4.79,1.77,5.106564403,6.404,1.785,6.648115598,0,0,0,6.04,1.73,6.282873546
26/03/2020 07:00,5.5044,1.6744,5.753436775,0.9544,0.0244,0.954711852,4.55,1.65,4.839938016,6.7144,1.6344,6.910458069,0,0,0,5.76,1.61,5.980777541
26/03/2020 07:30,5.6188,1.5089,5.817876988,2.2288,-0.0711,2.229933777,3.39,1.58,3.740120319,6.6888,1.4489,6.843928452,0,0,0,4.46,1.52,4.711899829
26/03/2020 08:00,5.3209,1.382,5.497444935,3.5209,-0.198,3.526462932,1.8,1.58,2.395078287,6.1609,1.322,6.301140596,0,0,0,2.64,1.52,3.046309242
26/03/2020 08:30,4.8827,1.0614,4.996731857,4.5227,-0.3286,4.534621621,0.36,1.39,1.43586211,5.6127,1.0014,5.701333462,0,0,0,1.09,1.33,1.719592975
26/03/2020 09:00,3.9859,0.8165,4.068669446,5.5259,-0.4735,5.54614939,-1.54,1.29,2.008905174,4.4159,0.7365,4.476896811,0,0,0,-1.11,1.21,1.642010962
26/03/2020 09:30,3.1701,0.5591,3.219025756,6.3301,-0.6009,6.358556976,-3.16,1.16,3.366184784,3.6801,0.5191,3.716530751,0,0,0,-2.65,1.12,2.876960201
26/03/2020 10:00,2.4312,0.2668,2.445795511,6.9812,-0.7232,7.018559089,-4.55,0.99,4.656457881,2.7712,0.2668,2.784013592,0,0,0,-4.21,0.99,4.324835257
26/03/2020 10:30,2.0098,-1.4955,2.505157937,7.4398,-0.8255,7.48545752,-5.43,-0.67,5.471179032,2.2598,-1.5755,2.754795145,0,0,0,-5.18,-0.75,5.234013756
26/03/2020 11:00,1.6282,-1.7006,2.354373717,7.7682,-0.9006,7.820230917,-6.14,-0.8,6.191897932,1.7982,-1.7106,2.481869376,0,0,0,-5.97,-0.81,6.024699163
26/03/2020 11:30,1.1794,1.5245,1.927455475,7.9494,-0.9455,8.005431319,-6.77,2.47,7.206510945,1.3394,-3.7755,4.006044509,0,0,0,-6.61,-2.83,7.190340743
26/03/2020 12:00,1.0831,2.3349,2.573881042,7.9931,-0.9751,8.052357892,-6.91,3.31,7.661866613,1.2231,-4.3551,4.523590346,0,0,0,-6.77,-3.38,7.566855357
26/03/2020 12:30,1.1089,2.3421,2.591349382,8.0189,-0.9679,8.077102675,-6.91,3.31,7.661866613,1.2489,-4.3479,4.523713698,0,0,0,-6.77,-3.38,7.566855357
26/03/2020 13:00,1.0021,2.3546,2.558973538,7.9721,-0.9554,8.029144884,-6.97,3.31,7.716022291,1.1321,-4.3354,4.480774885,0,0,0,-6.84,-3.38,7.629547824
26/03/2020 13:30,0.8823,2.5059,2.65668743,7.8523,-0.9241,7.906489493,-6.97,3.43,7.768255918,1.0623,-4.2441,4.375027554,0,0,0,-6.79,-3.32,7.558207459
26/03/2020 14:00,1.0066,2.6034,2.791224663,7.6766,-0.8866,7.727628816,-6.67,3.49,7.527881508,1.1766,-4.1366,4.300679844,0,0,0,-6.5,-3.25,7.267220927
26/03/2020 14:30,1.1599,2.7345,2.970329655,7.3999,-0.8255,7.44580219,-6.24,3.56,7.184093541,1.3999,-4.0255,4.261967886,0,0,0,-6,-3.2,6.8
26/03/2020 15:00,1.5402,2.1291,2.627790488,6.9702,-0.7309,7.008416572,-5.43,2.86,6.137141028,1.8502,-2.6109,3.20000607,0,0,0,-5.12,-1.88,5.454246052
26/03/2020 15:30,2.0772,0.5027,2.137163337,6.3272,-0.6073,6.356278245,-4.25,1.11,4.392561895,2.4972,0.5027,2.54729565,0,0,0,-3.83,1.11,3.987605798
26/03/2020 16:00,3.0396,0.7011,3.119408497,5.6096,-0.4789,5.630005095,-2.57,1.18,2.827949787,3.6196,0.6811,3.68312386,0,0,0,-1.99,1.16,2.303410515
26/03/2020 16:30,3.9903,0.9846,4.109979471,4.7403,-0.3454,4.752867056,-0.75,1.33,1.526892269,5.2203,0.9646,5.308670761,0,0,0,0.48,1.31,1.395170241
26/03/2020 17:00,5.7055,1.1166,5.81373596,3.7255,-0.2134,3.731606867,1.98,1.33,2.385225356,6.7455,1.0166,6.821674707,0,0,0,3.02,1.23,3.260874116
26/03/2020 17:30,6.9847,1.1634,7.080927457,2.4547,-0.0866,2.456227117,4.53,1.25,4.69929782,8.2547,1.0434,8.320381941,0,0,0,5.8,1.13,5.909052377
26/03/2020 18:00,7.8757,2.8371,8.371128174,1.1757,-0.0029,1.175703577,6.7,2.84,7.277059846,9.5857,-1.0429,9.642265548,0,0,0,8.41,-1.04,8.47406042
26/03/2020 18:30,8.2186,1.2512,8.313295821,0.4686,0.0312,0.46963752,7.75,1.22,7.845438165,9.9586,1.0612,10.01498175,0,0,0,9.49,1.03,9.545732031
26/03/2020 19:00,8.5524,3.6592,9.30232715,0.1624,0.0692,0.176528751,8.39,3.59,9.125798595,10.6324,-1.8808,10.79746907,0,0,0,10.47,-1.95,10.65004225
26/03/2020 19:30,9.0547,-0.4947,9.068203801,0.1247,0.0453,0.132673208,8.93,-0.54,8.946312089,10.9047,-0.5547,10.91879912,0,0,0,10.78,-0.6,10.79668468
26/03/2020 20:00,8.64,0.3699,8.647914547,0.15,0.0199,0.151314276,8.49,0.35,8.497211307,10.3,-0.5201,10.3131229,0,0,0,10.15,-0.54,10.16435438
26/03/2020 20:30,8.0668,0.5577,8.086055375,0.2468,0.0177,0.24743389,7.82,0.54,7.838622328,9.7768,-0.5223,9.790741317,0,0,0,9.53,-0.54,9.545286795
26/03/2020 21:00,7.5468,0.5505,7.566851425,0.2668,0.0105,0.267006536,7.28,0.54,7.3,9.0868,-0.2495,9.090224667,0,0,0,8.82,-0.26,8.823831367
26/03/2020 21:30,7.1142,2.836,7.658638106,0.3442,0.016,0.344571676,6.77,2.82,7.333846194,8.8842,-3.744,9.640878883,0,0,0,8.54,-3.76,9.331087825
26/03/2020 22:00,6.5918,3.2216,7.336929453,0.4518,0.0016,0.451802833,6.14,3.22,6.933108971,8.3118,-3.8584,9.163693022,0,0,0,7.86,-3.86,8.756666032
26/03/2020 22:30,5.6749,4.3759,7.166100112,0.6149,0.0159,0.615105536,5.06,4.36,6.679311342,7.2949,-2.5041,7.712722141,0,0,0,6.68,-2.52,7.139523794
26/03/2020 23:00,5.2688,4.4245,6.880149249,0.5788,0.0045,0.578817493,4.69,4.42,6.444571359,6.7988,-2.4655,7.232037866,0,0,0,6.22,-2.47,6.692480855
26/03/2020 23:30,4.8705,4.5328,6.653423637,0.5305,0.0028,0.530507389,4.34,4.53,6.273475911,6.3105,-2.3872,6.746935163,0,0,0,5.78,-2.39,6.254638279
27/03/2020 00:00,4.6939,4.663,6.616363519,0.3539,-0.007,0.353969222,4.34,4.67,6.375303914,6.1739,-2.307,6.590848975,0,0,0,5.82,-2.3,6.257986897
27/03/2020 00:30,4.8964,4.6179,6.730507661,0.3564,-0.0021,0.356406187,4.54,4.62,6.477345135,6.4364,-2.3021,6.835708403,0,0,0,6.08,-2.3,6.500492289
27/03/2020 01:00,5.4218,4.5607,7.084906473,0.3518,0.0107,0.351962683,5.07,4.55,6.812297703,7.0418,-2.3893,7.436107969,0,0,0,6.69,-2.4,7.107467904
27/03/2020 01:30,5.4595,4.5545,7.109824928,0.3895,0.0045,0.389525994,5.07,4.55,6.812297703,7.0795,-2.3955,7.473803617,0,0,0,6.69,-2.4,7.107467904
27/03/2020 02:00,5.2467,4.3731,6.830217017,0.4267,0.0031,0.426711261,4.82,4.37,6.50609714,6.8067,-2.6069,7.288833411,0,0,0,6.38,-2.61,6.893221308
27/03/2020 02:30,5.2476,3.3686,6.235765528,0.4276,0.0286,0.428555387,4.82,3.34,5.864128239,6.8076,-3.5714,7.687542892,0,0,0,6.38,-3.6,7.325598952
27/03/2020 03:00,5.1172,3.36,6.121710205,0.4272,0.02,0.427667909,4.69,3.34,5.757751297,6.5872,-3.58,7.497173057,0,0,0,6.16,-3.6,7.134816045
27/03/2020 03:30,4.9761,3.3614,6.005046309,0.4261,0.0214,0.426637047,4.55,3.34,5.644298008,6.4261,-3.5786,7.355347658,0,0,0,6,-3.6,6.997142274
27/03/2020 04:00,4.8527,3.3535,5.898699818,0.5027,0.0135,0.502881238,4.35,3.34,5.484350463,6.2627,-3.5865,7.216951818,0,0,0,5.76,-3.6,6.792466415
27/03/2020 04:30,4.7797,3.4302,5.883179764,0.3697,0.0202,0.370251442,4.41,3.41,5.574603125,6.2597,-3.4698,7.157049401,0,0,0,5.89,-3.49,6.846327483
27/03/2020 05:00,4.7645,3.4316,5.871655543,0.3545,0.0216,0.355157444,4.41,3.41,5.574603125,6.2445,-3.4684,7.143079085,0,0,0,5.89,-3.49,6.846327483
27/03/2020 05:30,4.9073,3.3611,5.947990123,0.3773,0.0211,0.377889534,4.53,3.34,5.628187985,6.3873,-3.5389,7.302151361,0,0,0,6.01,-3.56,6.985248743
27/03/2020 06:00,4.9957,3.2262,5.946880269,0.4257,0.0262,0.426505486,4.57,3.2,5.578969439,6.4857,-3.6438,7.439192357,0,0,0,6.06,-3.67,7.084666541
27/03/2020 06:30,5.2318,3.1958,6.130649956,0.4518,0.0358,0.453216152,4.78,3.16,5.730095985,6.8018,-3.7242,7.754621131,0,0,0,6.35,-3.76,7.379708666
27/03/2020 07:00,5.6683,3.1726,6.495769058,0.9783,0.0126,0.978381137,4.69,3.16,5.655236511,7.2483,-3.8674,8.215511892,0,0,0,6.27,-3.88,7.373418474
27/03/2020 07:30,5.9491,3.0881,6.702846591,2.1391,-0.0719,2.14030802,3.81,3.16,4.949919191,7.3491,-3.9519,8.34426656,0,0,0,5.21,-3.88,6.496037254
27/03/2020 08:00,5.61,2.4584,6.12501678,3.47,-0.1916,3.47528568,2.14,2.65,3.40618555,6.71,-3.7716,7.697341525,0,0,0,3.24,-3.58,4.828457311
27/03/2020 08:30,5.437,0.2168,5.441320726,4.527,-0.3232,4.538522583,0.91,0.54,1.058158778,5.877,-0.8632,5.940054145,0,0,0,1.35,-0.54,1.453994498
27/03/2020 09:00,4.2253,-1.0076,4.343779213,5.4853,-0.4676,5.505194443,-1.26,-0.54,1.370839159,4.4153,-1.0076,4.528811307,0,0,0,-1.07,-0.54,1.198540779
27/03/2020 09:30,3.4817,-1.1369,3.662618804,6.3017,-0.5969,6.3299062,-2.82,-0.54,2.871236667,3.8617,-1.1369,4.025576791,0,0,0,-2.44,-0.54,2.499039816
27/03/2020 10:00,2.8256,-1.3371,3.125996124,7.0256,-0.7271,7.063124646,-4.2,-0.61,4.244066446,3.0656,-1.3971,3.368945201,0,0,0,-3.96,-0.67,4.016279373
27/03/2020 10:30,2.2418,-1.5123,2.704203863,7.4718,-0.8323,7.518012938,-5.23,-0.68,5.274021236,2.4018,-1.5723,2.870674229,0,0,0,-5.07,-0.74,5.123719352
27/03/2020 11:00,1.699,1.4218,2.215426875,7.769,-0.9082,7.821904387,-6.07,2.33,6.501830511,1.769,-3.6282,4.036483152,0,0,0,-6,-2.72,6.5877462
27/03/2020 11:30,1.3453,2.3835,2.736951651,7.9253,-0.9465,7.98161903,-6.58,3.33,7.374638974,1.3353,-4.3465,4.546986732,0,0,0,-6.59,-3.4,7.415396146
27/03/2020 12:00,1.1482,0.0253,1.148478702,8.0182,-0.9747,8.077225472,-6.87,1,6.942398721,1.0682,-0.6447,1.247673567,0,0,0,-6.95,0.33,6.957830122
27/03/2020 12:30,1.13,-0.3129,1.17252139,8.06,-0.9829,8.119710119,-6.93,0.67,6.962312834,1.11,-0.3029,1.150586116,0,0,0,-6.95,0.68,6.983186952
27/03/2020 13:00,1.0158,-0.1856,1.032616579,8.0258,-0.9756,8.08487854,-7.01,0.79,7.054374529,0.9258,-0.1756,0.942306213,0,0,0,-7.1,0.8,7.144928271
27/03/2020 13:30,1.1629,-1.2849,1.733004449,7.9129,-0.9449,7.96911679,-6.75,-0.34,6.758557538,1.0429,-1.3049,1.670450364,0,0,0,-6.87,-0.36,6.879425848
27/03/2020 14:00,1.224,-0.8298,1.478764363,7.694,-0.8898,7.745281147,-6.47,0.06,6.470278201,1.134,-1.9798,2.28157052,0,0,0,-6.56,-1.09,6.649939849
27/03/2020 14:30,1.2968,2.4267,2.751465633,7.4168,-0.8233,7.4623552,-6.12,3.25,6.929422775,1.2368,-3.4833,3.696356737,0,0,0,-6.18,-2.66,6.72814982
27/03/2020 15:00,1.588,0.236,1.605440749,7.068,-0.754,7.108103826,-5.48,0.99,5.568707211,1.498,0.326,1.533062295,0,0,0,-5.57,1.08,5.673737745
27/03/2020 15:30,2.3648,0.4522,2.407646959,6.4848,-0.6478,6.517075715,-4.12,1.1,4.264317061,2.4248,0.4922,2.474250569,0,0,0,-4.06,1.14,4.217013161
27/03/2020 16:00,3.3108,0.7154,3.387210327,5.7708,-0.5146,5.793698801,-2.46,1.23,2.750363612,3.5508,0.7154,3.622150991,0,0,0,-2.22,1.23,2.537971631
27/03/2020 16:30,4.1021,0.8288,4.18498911,5.1621,-0.4012,5.177667221,-1.06,1.23,1.623730273,4.3521,0.8288,4.430314193,0,0,0,-0.81,1.23,1.472752525
27/03/2020 17:00,5.8574,1.1023,5.960218121,4.3174,-0.2577,4.325084051,1.54,1.36,2.054555913,6.2474,0.5623,6.272653988,0,0,0,1.93,0.82,2.09697401
27/03/2020 17:30,6.9967,3.3887,7.774130085,2.8767,-0.1213,2.879256255,4.12,3.51,5.412439376,8.0767,-2.3013,8.398158404,0,0,0,5.2,-2.18,5.638474971
27/03/2020 18:00,7.8656,3.3285,8.540876747,1.4256,-0.0215,1.425762116,6.44,3.35,7.259207946,9.0956,-1.7815,9.268423901,0,0,0,7.67,-1.76,7.869339235
27/03/2020 18:30,8.2387,1.1868,8.323741462,0.6787,0.0168,0.678907895,7.56,1.17,7.65,9.4487,-0.1032,9.449263565,0,0,0,8.77,-0.12,8.770820942
27/03/2020 19:00,8.3452,1.1753,8.427555585,0.3852,0.0553,0.389149239,7.96,1.12,8.038407803,9.6252,0.9453,9.671508007,0,0,0,9.24,0.89,9.282763597
27/03/2020 19:30,8.4025,1.0753,8.471025696,0.4425,0.0353,0.443905778,7.96,1.04,8.02765221,9.7325,0.8453,9.769139591,0,0,0,9.29,0.81,9.325245305
27/03/2020 20:00,7.9748,1.1155,8.052439089,0.5448,0.0155,0.545020449,7.43,1.1,7.510985288,9.3348,0.9055,9.378615105,0,0,0,8.79,0.89,8.834941992
27/03/2020 20:30,7.7787,-0.5368,7.797200006,0.5587,0.0032,0.558709164,7.22,-0.54,7.240165744,9.0687,-0.6068,9.088978267,0,0,0,8.51,-0.61,8.531834504
27/03/2020 21:00,7.4687,0.5118,7.486215261,0.4387,0.0018,0.438703693,7.03,0.51,7.048475012,8.6187,-0.5282,8.63487029,0,0,0,8.18,-0.53,8.197151944
27/03/2020 21:30,7.1886,0.5043,7.206267304,0.3986,-0.0057,0.398640753,6.79,0.51,6.809126229,8.2486,-0.4657,8.261735801,0,0,0,7.85,-0.46,7.863466157
27/03/2020 22:00,6.5241,0.89,6.584525861,0.4041,0.01,0.404223713,6.12,0.88,6.182944282,7.4941,1.14,7.580312316,0,0,0,7.09,1.13,7.179484661
27/03/2020 22:30,5.8156,4.1301,7.132946752,0.4356,1.00E-04,0.435600011,5.38,4.13,6.78242582,7.0356,-2.0699,7.33376802,0,0,0,6.6,-2.07,6.917000795
27/03/2020 23:00,5.3656,4.4434,6.966596509,0.4156,0.0034,0.415613907,4.95,4.44,6.64951878,6.5356,-2.4166,6.968071679,0,0,0,6.12,-2.42,6.581094134
27/03/2020 23:30,5.0283,4.3826,6.670156194,0.3683,0.0026,0.368309177,4.66,4.38,6.395310782,6.0983,-2.5874,6.624492558,0,0,0,5.73,-2.59,6.288163484
28/03/2020 00:00,5.0123,3.2352,5.965707865,0.4023,0.0052,0.402333605,4.61,3.23,5.628943062,5.9823,-3.4448,6.903228254,0,0,0,5.58,-3.45,6.560403951
28/03/2020 00:30,5.1847,0.6892,5.230306944,0.4047,0.0092,0.404804558,4.78,0.68,4.82812593,5.8647,0.6792,5.903898604,0,0,0,5.46,0.67,5.500954463
28/03/2020 01:00,5.6894,0.6825,5.730190102,0.5094,0.0025,0.509406135,5.18,0.68,5.224442554,6.4694,0.5425,6.492106177,0,0,0,5.96,0.54,5.984413087
28/03/2020 01:30,5.6214,0.6288,5.65645891,0.5614,0.0088,0.561468966,5.06,0.62,5.097842681,6.4214,0.5488,6.444808717,0,0,0,5.86,0.54,5.88482795
28/03/2020 02:00,5.5214,0.6292,5.557135107,0.5314,0.0092,0.531479633,4.99,0.62,5.028369517,6.3514,0.5492,6.375100203,0,0,0,5.82,0.54,5.844997861
28/03/2020 02:30,5.3135,0.6792,5.356733603,0.5835,0.0092,0.583572523,4.73,0.67,4.777216763,6.1535,0.5992,6.182604863,0,0,0,5.57,0.59,5.601160594
28/03/2020 03:00,5.2808,0.6699,5.323120762,0.4908,-1.00E-04,0.49080001,4.79,0.67,4.836631059,6.0608,0.5899,6.089439929,0,0,0,5.57,0.59,5.601160594
28/03/2020 03:30,5.0987,0.6759,5.143304628,0.4287,0.0059,0.428740598,4.67,0.67,4.717817292,5.8287,0.6759,5.867758047,0,0,0,5.4,0.67,5.441406068
28/03/2020 04:00,4.8869,0.6664,4.932127388,0.4369,-0.0036,0.436914832,4.45,0.67,4.500155553,5.5869,0.6664,5.626503405,0,0,0,5.15,0.67,5.193399657
28/03/2020 04:30,4.8309,0.7994,4.896594242,0.4809,-0.0006,0.480900374,4.35,0.8,4.422951503,5.4909,0.6694,5.531553052,0,0,0,5.01,0.67,5.054601864
28/03/2020 05:00,4.7808,0.7046,4.832443461,0.4708,-0.0054,0.470830968,4.31,0.71,4.368088827,5.3808,0.6646,5.421688095,0,0,0,4.91,0.67,4.955501993
28/03/2020 05:30,4.8868,0.7137,4.938641709,0.4668,0.0037,0.466814663,4.42,0.71,4.476661703,5.4768,0.6737,5.518080276,0,0,0,5.01,0.67,5.054601864
28/03/2020 06:00,5.0101,0.713,5.060580106,0.4801,0.003,0.480109373,4.53,0.71,4.585302607,5.5701,0.673,5.610609861,0,0,0,5.09,0.67,5.133906894
28/03/2020 06:30,4.9851,0.5664,5.017173604,0.7851,0.0164,0.785271272,4.2,0.55,4.235858827,5.5151,0.5564,5.543095613,0,0,0,4.73,0.54,4.760724735
28/03/2020 07:00,5.3626,0.5269,5.388422995,1.4626,-0.0231,1.462782407,3.9,0.55,3.938591119,5.8026,0.5169,5.825577428,0,0,0,4.34,0.54,4.373465445
28/03/2020 07:30,5.3689,0.4597,5.388544451,2.5389,-0.0903,2.540505324,2.83,0.55,2.882949878,5.6489,0.4497,5.666771682,0,0,0,3.11,0.54,3.156532908
28/03/2020 08:00,5.2879,0.3324,5.298337114,3.7679,-0.2176,3.774178079,1.52,0.55,1.61644672,5.4179,0.3224,5.427483963,0,0,0,1.65,0.54,1.736116356
28/03/2020 08:30,4.0494,0.1658,4.052792864,5.1894,-0.3842,5.20360279,-1.14,0.55,1.26574089,4.0094,-0.8742,4.10359769,0,0,0,-1.18,-0.49,1.277693234
28/03/2020 09:00,3.6867,-1.0011,3.820203934,5.8867,-0.4611,5.904731162,-2.2,-0.54,2.265303512,3.4967,-1.0011,3.637184639,0,0,0,-2.39,-0.54,2.450244886
28/03/2020 09:30,4.2838,-1.0597,4.41292494,5.6338,-0.5197,5.657719552,-1.35,-0.54,1.453994498,4.1438,-1.0597,4.277153555,0,0,0,-1.49,-0.54,1.584834376
28/03/2020 10:00,2.938,2.488,3.849933506,6.588,-0.682,6.623206776,-3.65,3.17,4.834397584,2.728,-3.412,4.368492646,0,0,0,-3.86,-2.73,4.72784306
28/03/2020 10:30,2.9195,2.8629,4.088970122,6.7595,-0.6571,6.791363682,-3.84,3.52,5.209222591,2.6295,-3.7671,4.594051878,0,0,0,-4.13,-3.11,5.170009671
28/03/2020 11:00,2.5737,2.4592,3.559718575,7.8137,-0.8608,7.860972225,-5.24,3.32,6.203224968,2.1337,-4.1308,4.649320846,0,0,0,-5.68,-3.27,6.554029295
28/03/2020 11:30,2.1845,2.3922,3.239546433,7.9645,-0.8878,8.013828616,-5.78,3.28,6.645810711,1.7045,-4.1578,4.493620043,0,0,0,-6.26,-3.27,7.062612831
28/03/2020 12:00,2.8416,2.319,3.667758384,7.9416,-1.021,8.006962693,-5.1,3.34,6.096359569,2.3916,-4.061,4.71290479,0,0,0,-5.55,-3.04,6.328040771
28/03/2020 12:30,3.0325,0.1686,3.037183269,7.3825,-0.8014,7.425870199,-4.35,0.97,4.456837444,2.6825,0.1686,2.687793186,0,0,0,-4.7,0.97,4.79905199
28/03/2020 13:00,4.0506,0.5077,4.08229343,5.3606,-0.4623,5.380497528,-1.31,0.97,1.630030675,3.9806,0.5077,4.012846328,0,0,0,-1.38,0.97,1.686801707
28/03/2020 13:30,7.1633,0.6238,7.190409817,6.0233,-0.5562,6.048925634,1.14,1.18,1.640731544,7.1333,0.6038,7.158808793,0,0,0,1.11,1.16,1.605521722
28/03/2020 14:00,2.9761,-0.0609,2.976723034,7.5061,-0.7209,7.540638834,-4.53,0.66,4.577826995,2.8261,-0.0509,2.826558335,0,0,0,-4.68,0.67,4.727716151
28/03/2020 14:30,3.16,-1.4043,3.457984744,7.29,-0.7343,7.326888595,-4.13,-0.67,4.183993308,2.74,-1.4243,3.08807877,0,0,0,-4.55,-0.69,4.602021295
28/03/2020 15:00,2.0278,-0.0087,2.027818663,7.2778,-0.7387,7.31519313,-5.25,0.73,5.300509409,1.5678,-2.7887,3.199194356,0,0,0,-5.71,-2.05,6.06684432
28/03/2020 15:30,2.4995,8.3133,8.680924901,6.6195,-0.6767,6.653999034,-4.12,8.99,9.889110172,2.3695,-11.8367,12.07153665,0,0,0,-4.25,-11.16,11.94186334
28/03/2020 16:00,3.4183,11.0972,11.61174503,5.2883,-0.3728,5.301424029,-1.87,11.47,11.62143709,3.9983,-14.5328,15.0727794,0,0,0,-1.29,-14.16,14.21863918
28/03/2020 16:30,6.0615,12.0965,13.53022892,4.0415,-0.2635,4.050080802,2.02,12.36,12.523977,7.2115,-15.9535,17.50770957,0,0,0,3.17,-15.69,16.00702971
28/03/2020 17:00,6.4716,12.0218,13.65303196,3.9216,-0.2782,3.93145543,2.55,12.3,12.56154847,7.8216,-15.6582,17.50304699,0,0,0,3.9,-15.38,15.86677031
28/03/2020 17:30,6.7535,10.7502,12.69553316,3.0035,-0.1998,3.010138251,3.75,10.95,11.57432503,8.2635,-12.9998,15.40390315,0,0,0,5.26,-12.8,13.8386271
28/03/2020 18:00,7.5903,9.2154,11.93885469,2.2003,-0.1046,2.202784885,5.39,9.32,10.76635964,9.2703,-11.6346,14.87623539,0,0,0,7.07,-11.53,13.52500647
28/03/2020 18:30,7.615,9.6235,12.27191824,1.415,-0.0465,1.41576384,6.2,9.67,11.48690124,9.445,-11.1465,14.61001325,0,0,0,8.03,-11.1,13.70003285
28/03/2020 19:00,8.1014,6.9454,10.67104789,0.9914,0.0054,0.991414706,7.11,6.94,9.935577487,9.7514,-7.7746,12.47133542,0,0,0,8.76,-7.78,11.71605736
28/03/2020 19:30,8.5526,3.4271,9.213684451,1.0826,-0.0329,1.083099797,7.47,3.46,8.232405481,9.8426,-4.9229,11.00507697,0,0,0,8.76,-4.89,10.03243241
28/03/2020 20:00,8.3113,-0.5913,8.332307206,1.2113,-0.0513,1.212385821,7.1,-0.54,7.1205056,9.0513,-0.7013,9.078427913,0,0,0,7.84,-0.65,7.866899008
28/03/2020 20:30,7.75,-0.5869,7.772190914,1.25,-0.0469,1.250879535,6.5,-0.54,6.522392199,8.45,-0.6269,8.47322274,0,0,0,7.2,-0.58,7.223323335
28/03/2020 21:00,7.3974,-0.58,7.420102881,0.9974,-0.04,0.998201763,6.4,-0.54,6.422740848,8.0774,-0.58,8.09819676,0,0,0,7.08,-0.54,7.100563358
28/03/2020 21:30,7.19,0.5157,7.208470468,0.86,-0.0243,0.86034324,6.33,0.54,6.352991421,7.84,-0.5643,7.860282087,0,0,0,6.98,-0.54,7.00085709
28/03/2020 22:00,6.6732,0.5132,6.692904637,0.9132,-0.0268,0.91359317,5.76,0.54,5.785257125,7.2332,-0.2268,7.236754831,0,0,0,6.32,-0.2,6.323163765
28/03/2020 22:30,6.2881,0.4944,6.307506082,0.9881,-0.0456,0.989151642,5.3,0.54,5.327438409,6.7881,0.4944,6.806080588,0,0,0,5.8,0.54,5.82508369
28/03/2020 23:00,5.617,1.7391,5.880064439,1.107,-0.0609,1.108673897,4.51,1.8,4.855934514,6.217,-1.8509,6.486672476,0,0,0,5.11,-1.79,5.414443646
28/03/2020 23:30,4.9173,3.3265,5.93678714,0.9473,-0.0435,0.948298234,3.97,3.37,5.207475396,5.5373,-1.6835,5.787561105,0,0,0,4.59,-1.64,4.874187112
29/03/2020 00:00,4.8831,4.0088,6.317843228,0.7331,-0.0212,0.73340647,4.15,4.03,5.784755829,5.5931,-1.8812,5.900989836,0,0,0,4.86,-1.86,5.203767866
29/03/2020 00:30,5.2106,4.2429,6.719564924,0.8506,-0.0371,0.851408697,4.36,4.28,6.109664475,5.9806,-2.4371,6.458098232,0,0,0,5.13,-2.4,5.663647235
29/03/2020 01:00,6.0281,1.7227,6.269424607,0.7681,-0.0273,0.768584999,5.26,1.75,5.54347364,6.6081,1.5827,6.794992634,0,0,0,5.84,1.61,6.057862659
29/03/2020 01:30,0.7529,-0.0199,0.753162944,0.7559,-0.0229,0.756246798,-0.003,0.003,0.004242641,0.7529,-0.0199,0.753162944,0,0,0,-0.003,0.003,0.004242641
29/03/2020 02:00,0.6166,-0.0109,0.616696335,0.6196,-0.0139,0.619755895,-0.003,0.003,0.004242641,0.6166,-0.0109,0.616696335,0,0,0,-0.003,0.003,0.004242641
29/03/2020 02:30,5.4823,1.743,5.752709126,0.5823,-0.007,0.582342073,4.9,1.75,5.203124062,6.0223,1.603,6.231990556,0,0,0,5.44,1.61,5.673244222
29/03/2020 03:00,5.5242,1.7929,5.807863295,0.6242,-0.0171,0.624434184,4.9,1.81,5.223609863,6.0642,1.7129,6.301471896,0,0,0,5.44,1.73,5.708458636
29/03/2020 03:30,5.3759,1.7975,5.668448382,0.6259,-0.0125,0.626024808,4.75,1.81,5.083168303,5.9259,1.7175,6.169772853,0,0,0,5.3,1.73,5.575204032
29/03/2020 04:00,5.3011,1.7774,5.591136912,0.6511,-0.0326,0.651915616,4.65,1.81,4.989849697,5.8511,1.6974,6.092334361,0,0,0,5.2,1.73,5.480228097
29/03/2020 04:30,5.4165,1.7439,5.690312773,1.0165,-0.0661,1.018646877,4.4,1.81,4.757741061,5.9665,1.6639,6.194165437,0,0,0,4.95,1.73,5.24360563
29/03/2020 05:00,5.0605,1.6893,5.335015908,0.9205,-0.0507,0.921895189,4.14,1.74,4.490790576,5.5505,1.6393,5.787517148,0,0,0,4.63,1.69,4.928792956
29/03/2020 05:30,4.2979,1.6275,4.595726347,0.7779,-0.0325,0.778578615,3.52,1.66,3.891786222,4.7779,1.5875,5.034727864,0,0,0,4,1.62,4.315599611
29/03/2020 06:00,4.5732,1.6447,4.85995847,0.8232,-0.0153,0.823342171,3.75,1.66,4.100987686,5.0632,1.6047,5.311408131,0,0,0,4.24,1.62,4.538942608
29/03/2020 06:30,4.8877,1.6556,5.160486668,0.7977,-0.0044,0.797712135,4.09,1.66,4.414034436,5.4277,1.6156,5.663046058,0,0,0,4.63,1.62,4.905231901
29/03/2020 07:00,5.4241,1.6293,5.663521811,1.4041,-0.0307,1.404435581,4.02,1.66,4.349252809,5.9641,1.5393,6.159540023,0,0,0,4.56,1.57,4.822706709
29/03/2020 07:30,7.08,1.4699,7.230975454,2.76,-0.1401,2.763553511,4.32,1.61,4.610260296,7.62,1.4299,7.753000323,0,0,0,4.86,1.57,5.107298699
29/03/2020 08:00,8.5924,1.2877,8.688354795,4.6824,-0.3223,4.693479205,3.91,1.61,4.228498551,9.1224,1.2477,9.207330615,0,0,0,4.44,1.57,4.709405483
29/03/2020 08:30,8.3168,1.091,8.388053603,5.7168,-0.459,5.735196879,2.6,1.55,3.026962174,8.6468,1.041,8.70923827,0,0,0,2.93,1.5,3.291640928
29/03/2020 09:00,7.4773,0.7923,7.519159167,6.9073,-0.6177,6.934864568,0.57,1.41,1.520855023,7.4773,0.7823,7.518112036,0,0,0,0.57,1.4,1.511588568
29/03/2020 09:30,5.9507,0.6673,5.987997978,7.5707,-0.7427,7.607042906,-1.62,1.41,2.147673159,5.7007,0.5573,5.727876027,0,0,0,-1.87,1.3,2.277476674
29/03/2020 10:00,4.4645,0.2065,4.469273151,8.1445,-0.8735,8.191207634,-3.68,1.08,3.83520534,3.8245,0.1265,3.826591499,0,0,0,-4.32,1,4.434230486
29/03/2020 10:30,3.4317,0.8781,3.542262624,8.8317,-1.0119,8.889480665,-5.4,1.89,5.721197427,2.5517,0.8181,2.679638129,0,0,0,-6.28,1.83,6.541200196
29/03/2020 11:00,2.556,-0.3854,2.584892485,9.006,-1.0354,9.065323445,-6.45,0.65,6.482669203,1.516,-0.4254,1.574554273,0,0,0,-7.49,0.61,7.514798733
29/03/2020 11:30,2.0996,-0.46,2.149399953,9.2696,-1.11,9.335822629,-7.17,0.65,7.199402753,0.9096,-0.5,1.037965394,0,0,0,-8.36,0.61,8.382225242
29/03/2020 12:00,1.4121,-0.5658,1.521235041,9.2321,-1.1058,9.298089269,-7.82,0.54,7.838622328,0.2621,-0.5658,0.623559179,0,0,0,-8.97,0.54,8.98623948
29/03/2020 12:30,1.4125,-0.5802,1.527019414,9.0125,-1.1202,9.081850268,-7.6,0.54,7.619160059,0.2725,-0.5802,0.641005686,0,0,0,-8.74,0.54,8.756666032
29/03/2020 13:00,1.3366,-0.4691,1.416528987,8.9366,-1.0791,9.001515226,-7.6,0.61,7.624440963,0.1966,-0.5391,0.573829565,0,0,0,-8.74,0.54,8.756666032
29/03/2020 13:30,0.8857,-0.4424,0.99004154,8.3257,-1.0524,8.391950086,-7.44,0.61,7.464964836,-0.2343,-0.5124,0.563427236,0,0,0,-8.56,0.54,8.577015798
29/03/2020 14:00,-0.2356,-0.4241,0.485147575,9.0744,-1.0341,9.133131893,-9.31,0.61,9.329962487,-1.3656,-0.6641,1.518516437,0,0,0,-10.44,0.37,10.44655446
29/03/2020 14:30,-0.5454,-0.3112,0.627938373,8.9346,-1.0012,8.990521598,-9.48,0.69,9.50507759,-1.6354,-0.3412,1.670613839,0,0,0,-10.57,0.66,10.59058544
29/03/2020 15:00,-0.747,-1.7664,1.917857649,8.673,-0.9964,8.730048222,-9.42,-0.77,9.451417883,-2.047,-1.8364,2.750013447,0,0,0,-10.72,-0.84,10.75286008
29/03/2020 15:30,0.1032,-1.745,1.748048981,8.5432,-0.895,8.589952924,-8.44,-0.85,8.482694147,-1.1468,-1.795,2.130064609,0,0,0,-9.69,-0.9,9.731705914
29/03/2020 16:00,0.2373,-1.4997,1.51835812,7.4873,-0.6497,7.515435542,-7.25,-0.85,7.299657526,-0.8127,-1.5497,1.749871818,0,0,0,-8.3,-0.9,8.348652586
29/03/2020 16:30,0.5527,-1.3374,1.447106095,6.9327,-0.5574,6.955071822,-6.38,-0.78,6.427503403,-0.2973,-1.3874,1.418896067,0,0,0,-7.23,-0.83,7.27748583
29/03/2020 17:00,1.5139,-0.9223,1.772718393,5.2139,-0.3523,5.225788792,-3.7,-0.57,3.743647954,1.1339,-0.9423,1.474333239,0,0,0,-4.08,-0.59,4.122438599
29/03/2020 17:30,1.9693,0.0088,1.969319662,3.8693,-0.2012,3.874527575,-1.9,0.21,1.911570035,1.8493,-0.5812,1.938479799,0,0,0,-2.02,-0.38,2.055431828
29/03/2020 18:00,3.2277,1.2415,3.458232141,2.3977,-0.1285,2.401140883,0.83,1.37,1.601811475,3.6077,1.0015,3.744128943,0,0,0,1.21,1.13,1.655596569
29/03/2020 18:30,4.244,1.7337,4.584457622,1.594,-0.0563,1.594993947,2.65,1.79,3.197905565,5.204,1.4637,5.405925794,0,0,0,3.61,1.52,3.916950344
29/03/2020 19:00,6.0217,2.0339,6.355912216,1.1817,-0.0161,1.181809672,4.84,2.05,5.256243906,7.3517,1.7339,7.553403346,0,0,0,6.17,1.75,6.413376646
29/03/2020 19:30,7.2995,2.6389,7.761861469,1.0895,-0.0211,1.089704299,6.21,2.66,6.755716098,8.9595,1.1589,9.034140217,0,0,0,7.87,1.18,7.957970847
29/03/2020 20:00,7.7799,4.1036,8.795815879,0.9899,-0.0364,0.990569013,6.79,4.14,7.952590773,9.8399,-1.4764,9.950044672,0,0,0,8.85,-1.44,8.966387232
29/03/2020 20:30,8.5478,1.0404,8.610883636,1.1078,-0.0396,1.108507555,7.44,1.08,7.517978452,10.3178,0.6504,10.33827921,0,0,0,9.21,0.69,9.235810739
29/03/2020 21:00,8.2112,1.124,8.287773008,0.9712,-0.036,0.971866987,7.24,1.16,7.332339327,9.9012,0.794,9.932985324,0,0,0,8.93,0.83,8.968489282
29/03/2020 21:30,7.4807,1.0751,7.557559957,0.8807,-0.0249,0.881051928,6.6,1.1,6.691038783,9.1707,0.8051,9.205972219,0,0,0,8.29,0.83,8.331446453
29/03/2020 22:00,6.7256,1.1724,6.827021101,0.4356,-0.0176,0.435955411,6.29,1.19,6.40157793,8.5056,0.9124,8.55439683,0,0,0,8.07,0.93,8.123410614
29/03/2020 22:30,6.505,1.2519,6.624370054,0.515,-0.0081,0.515063695,5.99,1.26,6.121086505,8.275,1.0219,8.337859714,0,0,0,7.76,1.03,7.828058508
29/03/2020 23:00,6.7887,1.4149,6.934579273,0.6187,-0.0051,0.61872102,6.17,1.42,6.331295286,8.5487,1.1849,8.630426392,0,0,0,7.93,1.19,8.018790432
29/03/2020 23:30,5.6587,4.2749,7.091943013,0.6187,-0.0051,0.61872102,5.04,4.28,6.612110102,7.5387,-0.5151,7.556277238,0,0,0,6.92,-0.51,6.938767902
30/03/2020 00:00,4.8587,5.6549,7.455525448,0.6187,-0.0051,0.61872102,4.24,5.66,7.072001131,6.6887,-1.3651,6.826580821,0,0,0,6.07,-1.36,6.220490334
30/03/2020 00:30,4.723,5.6681,7.377945961,0.403,0.0081,0.403081394,4.32,5.66,7.120252805,6.583,-1.3519,6.720381136,0,0,0,6.18,-1.36,6.327874841
30/03/2020 01:00,4.6872,5.7572,7.423960916,0.2872,0.0072,0.287290237,4.4,5.75,7.24033839,6.5772,-1.3528,6.714881062,0,0,0,6.29,-1.36,6.435347698
30/03/2020 01:30,4.9667,6.0532,7.830028041,0.2967,0.0232,0.297605662,4.67,6.03,7.626912875,6.9367,-1.1168,7.026026553,0,0,0,6.64,-1.14,6.737150733
30/03/2020 02:00,5.7343,3.5665,6.752934084,0.2543,0.0365,0.256906092,5.48,3.53,6.518535112,7.8443,1.8065,8.049626373,0,0,0,7.59,1.77,7.793651262
30/03/2020 02:30,5.9434,2.7435,6.546051925,0.2134,0.0435,0.217788452,5.73,2.7,6.334263967,8.0434,2.3735,8.386285579,0,0,0,7.83,2.33,8.169320657
30/03/2020 03:00,5.8501,2.7444,6.461841949,0.1901,0.0444,0.195216213,5.66,2.7,6.271012677,7.9301,2.3744,8.277938232,0,0,0,7.74,2.33,8.083099653
30/03/2020 03:30,5.7992,2.8085,6.44347677,0.1392,0.0485,0.147407225,5.66,2.76,6.297078688,7.8792,2.4285,8.244962395,0,0,0,7.74,2.38,8.097653981
30/03/2020 04:00,5.6168,2.7251,6.242965021,0.1668,0.0451,0.172789612,5.45,2.68,6.073293999,7.6268,2.3651,7.985097135,0,0,0,7.46,2.32,7.812426
30/03/2020 04:30,5.4868,2.796,6.158132041,0.1768,0.046,0.182686179,5.31,2.75,5.979849496,7.4968,2.456,7.888849488,0,0,0,7.32,2.41,7.706523211
30/03/2020 05:00,5.6244,1.8133,5.909478171,0.1344,0.0433,0.141202868,5.49,1.77,5.768275305,7.6244,1.4833,7.76734538,0,0,0,7.49,1.44,7.627168544
30/03/2020 05:30,5.6308,2.8282,6.301160519,0.1408,0.0382,0.145889959,5.49,2.79,6.158262742,7.6308,0.5782,7.652674296,0,0,0,7.49,0.54,7.509440725
30/03/2020 06:00,5.2743,5.7933,7.834574997,0.1743,0.0333,0.177452473,5.1,5.76,7.693347776,7.2143,-1.4367,7.3559657,0,0,0,7.04,-1.47,7.191835649
30/03/2020 06:30,5.7001,5.4773,7.905185343,0.1801,0.0273,0.18215735,5.52,5.45,7.757119311,7.7901,-1.8727,8.012032408,0,0,0,7.61,-1.9,7.843602489
30/03/2020 07:00,6.0912,5.4089,8.146098247,0.1712,0.0489,0.178046764,5.92,5.36,7.985987729,8.7312,-1.9711,8.950926692,0,0,0,8.56,-2.02,8.795112279
30/03/2020 07:30,6.3819,5.3257,8.312143412,0.3619,0.0457,0.36477404,6.02,5.28,8.007421558,9.2019,-2.0643,9.430604334,0,0,0,8.84,-2.11,9.088327679
30/03/2020 08:00,6.3611,5.2405,8.241749417,1.0411,0.0005,1.04110012,5.32,5.24,7.467261881,9.1911,-2.2295,9.457641855,0,0,0,8.15,-2.23,8.449579871
30/03/2020 08:30,6.5124,4.7197,8.042818029,2.4324,-0.1203,2.435373041,4.08,4.84,6.330244861,9.0524,-2.6603,9.435207568,0,0,0,6.62,-2.54,7.090557101
30/03/2020 09:00,5.7826,1.7325,6.036556884,3.5426,-0.2375,3.550552212,2.24,1.97,2.983035367,7.2426,1.1225,7.329069587,0,0,0,3.7,1.36,3.942029934
30/03/2020 09:30,4.7747,0.1455,4.776916405,5.9347,-0.4645,5.952850102,-1.16,0.61,1.310610545,6.1647,0.0755,6.165162313,0,0,0,0.23,0.54,0.586941224
30/03/2020 10:00,3.7793,-0.596,3.826006337,7.6393,-0.596,7.66251398,-3.86,0,3.86,4.5593,-1.136,4.698692636,0,0,0,-3.08,-0.54,3.126979373
30/03/2020 10:30,3.8813,-1.2902,4.090122948,7.6213,-0.6802,7.651593673,-3.74,-0.61,3.789419481,4.6113,-1.4502,4.83395984,0,0,0,-3.01,-0.77,3.106927743
30/03/2020 11:00,2.6534,0.5656,2.713012149,9.2734,-0.8544,9.312676679,-6.62,1.42,6.770583431,2.8934,-3.2244,4.332264872,0,0,0,-6.38,-2.37,6.805975316
30/03/2020 11:30,2.5339,1.7919,3.103474637,10.3639,-0.9581,10.40809199,-7.83,2.75,8.298879442,2.4839,-4.8281,5.429577223,0,0,0,-7.88,-3.87,8.779026142
30/03/2020 12:00,1.5717,1.3425,2.067014064,10.2017,-1.0875,10.25949995,-8.63,2.43,8.965589774,1.5417,-5.2775,5.498076495,0,0,0,-8.66,-4.19,9.62037941
30/03/2020 12:30,2.065,1.4779,2.539372641,9.985,-1.1121,10.04674034,-7.92,2.59,8.332736645,2.095,-5.1721,5.580290621,0,0,0,-7.89,-4.06,8.873313924
30/03/2020 13:00,2.4554,3.221,4.050164214,9.1754,-0.919,9.221308267,-6.72,4.14,7.892908209,2.7854,-3.539,4.503662305,0,0,0,-6.39,-2.62,6.906265271
30/03/2020 13:30,3.9532,3.2422,5.11269509,9.5932,-0.8978,9.635119671,-5.64,4.14,6.996370488,4.2432,-3.5178,5.511774948,0,0,0,-5.35,-2.62,5.957088215
30/03/2020 14:00,2.8681,2.7899,4.001192275,8.5081,-0.8401,8.549475634,-5.64,3.63,6.707197626,3.2481,-4.0001,5.152761747,0,0,0,-5.26,-3.16,6.136220335
