Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/03/2020 14:30,2.5124,0.321,2.532823476,10.1124,-0.889,10.15140162,-7.6,1.21,7.695719589,2.2624,-1.159,2.541994249,0,0,0,-7.85,-0.27,7.85464194
30/03/2020 15:00,3.7258,-0.2822,3.73647193,9.6258,-0.9122,9.668926232,-5.9,0.63,5.933540259,3.4558,-0.7622,3.538856098,0,0,0,-6.17,0.15,6.171823069
30/03/2020 15:30,3.8809,-0.1763,3.88490238,9.3609,-0.8063,9.395561106,-5.48,0.63,5.516094633,3.8309,-0.2063,3.836450769,0,0,0,-5.53,0.6,5.562454494
30/03/2020 16:00,4.9784,-0.0469,4.97862091,8.7584,-0.7369,8.789345378,-3.78,0.69,3.842460149,5.1884,-0.0769,5.188969856,0,0,0,-3.57,0.66,3.630495834
30/03/2020 16:30,4.3445,0.7053,4.401378005,6.9145,-0.4147,6.926924739,-2.57,1.12,2.80344431,5.0845,0.5553,5.114733457,0,0,0,-1.83,0.97,2.071183237
30/03/2020 17:00,7.668,1.1959,7.760695897,5.218,-0.2341,5.223248684,2.45,1.43,2.836793965,8.838,0.8559,8.879347319,0,0,0,3.62,1.09,3.780542289
30/03/2020 17:30,8.5697,4.0946,9.497657988,3.2497,-0.1454,3.25295116,5.32,4.24,6.802940541,10.6497,-2.7454,10.99787849,0,0,0,7.4,-2.6,7.84346862
30/03/2020 18:00,8.3929,1.3942,8.50791185,2.5829,-0.1858,2.589574106,5.81,1.58,6.0210049,10.4529,0.9242,10.49367734,0,0,0,7.87,1.11,7.947892802
30/03/2020 18:30,7.2621,1.7088,7.460435232,2.5921,-0.0912,2.593703886,4.67,1.8,5.004887611,9.3521,1.3188,9.444628518,0,0,0,6.76,1.41,6.905483328
30/03/2020 19:00,7.7982,1.912,8.029176,1.6782,-0.038,1.678630168,6.12,1.95,6.423153431,10.1182,1.502,10.22907499,0,0,0,8.44,1.54,8.579347295
30/03/2020 19:30,8.2006,2.0966,8.464370734,0.9406,-0.0034,0.940606145,7.26,2.1,7.557618673,10.7406,1.6966,10.87377303,0,0,0,9.8,1.7,9.946356117
30/03/2020 20:00,8.3719,2.2508,8.669187404,0.6019,0.0308,0.602687523,7.77,2.22,8.080921977,11.0319,1.8308,11.18278348,0,0,0,10.43,1.8,10.58418159
30/03/2020 20:30,8.431,2.2044,8.714421401,0.711,0.0244,0.711418555,7.72,2.18,8.021895038,11.141,1.8244,11.28938955,0,0,0,10.43,1.8,10.58418159
30/03/2020 21:00,8.338,2.0838,8.594443928,0.538,0.0138,0.53817696,7.8,2.07,8.07,10.968,1.7138,11.10108708,0,0,0,10.43,1.7,10.56763455
30/03/2020 21:30,7.9739,1.9023,8.197672017,0.4139,0.0223,0.414500302,7.56,1.88,7.790250317,10.6839,1.6023,10.80338301,0,0,0,10.27,1.58,10.39082769
30/03/2020 22:00,7.3418,2.296,7.692440656,0.4818,0.006,0.481837358,6.86,2.29,7.2321297,9.8718,2.036,10.07956999,0,0,0,9.39,2.03,9.606924586
30/03/2020 22:30,6.9555,1.3502,7.085338403,0.5755,0.0002,0.575500035,6.38,1.35,6.521265215,9.3355,1.1802,9.409805114,0,0,0,8.76,1.18,8.839117603
30/03/2020 23:00,6.4045,1.4119,6.558283454,0.5545,-0.0081,0.554559158,5.85,1.42,6.019875414,8.6545,1.2519,8.744576826,0,0,0,8.1,1.26,8.197414226
30/03/2020 23:30,5.7684,1.5136,5.963675337,0.5884,0.0136,0.588557151,5.18,1.5,5.392810028,7.8284,1.3736,7.947994937,0,0,0,7.24,1.36,7.366627451
31/03/2020 00:00,5.3471,1.5142,5.557362688,0.5071,0.0142,0.507298778,4.84,1.5,5.06710963,7.2671,1.3742,7.395888591,0,0,0,6.76,1.36,6.895447774
31/03/2020 00:30,5.0856,1.5149,5.306434714,0.4056,0.0149,0.405873589,4.68,1.5,4.914509131,6.9256,1.4549,7.076769699,0,0,0,6.52,1.44,6.67712513
31/03/2020 01:00,4.9263,2.0403,5.332096753,0.2963,0.0103,0.296478971,4.63,2.03,5.055472283,6.8563,1.9803,7.136556437,0,0,0,6.56,1.97,6.849416034
31/03/2020 01:30,4.8725,2.9612,5.701750757,0.2425,0.0112,0.242758501,4.63,2.95,5.489936247,7.1425,2.8412,7.686853953,0,0,0,6.9,2.83,7.457807989
31/03/2020 02:00,5.5534,5.1867,7.598822833,0.2634,0.0067,0.263485199,5.29,5.18,7.403816583,8.2634,-0.8733,8.309418298,0,0,0,8,-0.88,8.048254469
31/03/2020 02:30,5.7083,5.4944,7.922948962,0.2783,0.0044,0.27833478,5.43,5.49,7.721722606,8.3583,-1.5556,8.501827465,0,0,0,8.08,-1.56,8.229216245
31/03/2020 03:00,5.5567,5.4935,7.813799149,0.3467,0.0035,0.346717666,5.21,5.49,7.568632637,8.1367,-1.5565,8.284236787,0,0,0,7.79,-1.56,7.944664877
31/03/2020 03:30,5.379,5.4885,7.684873015,0.419,-0.0015,0.419002685,4.96,5.49,7.39876341,8.009,-1.5615,8.159801667,0,0,0,7.59,-1.56,7.748657948
31/03/2020 04:00,5.1468,5.4385,7.487778876,0.5468,-0.0015,0.546802057,4.6,5.44,7.12415609,7.7168,-1.6115,7.883269277,0,0,0,7.17,-1.61,7.348537269
31/03/2020 04:30,4.9222,5.4889,7.372657326,0.6922,-0.0011,0.692200874,4.23,5.49,6.930584391,7.5222,-1.6111,7.692797674,0,0,0,6.83,-1.61,7.017193171
31/03/2020 05:00,4.7712,5.3748,7.186989946,0.8512,-0.0152,0.851335703,3.92,5.39,6.664720549,7.3012,-1.7252,7.502255426,0,0,0,6.45,-1.71,6.672825489
31/03/2020 05:30,4.9879,5.3784,7.33528002,0.6379,-0.0116,0.638005462,4.35,5.39,6.926369901,7.5879,-1.7216,7.78075401,0,0,0,6.95,-1.71,7.157276018
31/03/2020 06:00,5.032,5.3878,7.372205426,0.612,-0.0022,0.612003954,4.42,5.39,6.970545172,7.702,-1.7622,7.901022266,0,0,0,7.09,-1.76,7.305183091
31/03/2020 06:30,5.4492,4.6068,7.135571938,0.5292,0.0068,0.529243687,4.92,4.6,6.735458411,7.9792,-1.2832,8.081722272,0,0,0,7.45,-1.29,7.560859739
31/03/2020 07:00,5.7273,1.683,5.969460134,0.6073,0.033,0.608195931,5.12,1.65,5.379302929,7.8873,1.313,7.995840812,0,0,0,7.28,1.28,7.391670988
31/03/2020 07:30,6.026,1.6679,6.252564787,0.746,0.0179,0.746214721,5.28,1.65,5.531808023,8.126,1.1779,8.210927135,0,0,0,7.38,1.16,7.470609078
31/03/2020 08:00,6.0095,2.4424,6.486864266,1.2995,0.0024,1.299502216,4.71,2.44,5.304498091,8.1695,1.9724,8.404230602,0,0,0,6.87,1.97,7.146873442
31/03/2020 08:30,5.6543,2.1322,6.042961636,2.4643,-0.0978,2.466239917,3.19,2.23,3.89217163,7.5843,1.6722,7.766457322,0,0,0,5.12,1.77,5.417314833
31/03/2020 09:00,5.0379,1.5955,5.284511014,4.2879,-0.2545,4.295446037,0.75,1.85,1.996246478,6.3279,1.2255,6.445476605,0,0,0,2.04,1.48,2.52031744
31/03/2020 09:30,4.2505,0.9551,4.35648554,5.9705,-0.4449,5.98705322,-1.72,1.4,2.217746604,4.6505,0.7051,4.703649249,0,0,0,-1.32,1.15,1.75068558
31/03/2020 10:00,4.4883,0.878,4.573370845,6.0683,-0.382,6.080311578,-1.58,1.26,2.020890893,5.0983,0.658,5.14058624,0,0,0,-0.97,1.04,1.422146265
31/03/2020 10:30,5.8348,1.1188,5.941094552,4.4148,-0.3512,4.428747055,1.42,1.47,2.043844417,6.8348,0.8288,6.884867499,0,0,0,2.42,1.18,2.69235956
31/03/2020 11:00,3.934,0.8825,4.031769122,4.824,-0.5075,4.850621842,-0.89,1.39,1.650515071,4.954,0.5925,4.989305788,0,0,0,0.13,1.1,1.107655181
31/03/2020 11:30,1.9598,0.6389,2.061312507,6.9898,-0.6111,7.016462588,-5.03,1.25,5.182991414,2.1898,0.4889,2.243712827,0,0,0,-4.8,1.1,4.924428901
31/03/2020 12:00,0.2083,-0.9634,0.985661428,9.2383,-1.1134,9.305151608,-9.03,0.15,9.031245761,0.0383,-1.7134,1.713828011,0,0,0,-9.2,-0.6,9.219544457
31/03/2020 12:30,0.9657,-2.032,2.2498001,11.5957,-1.302,11.66856729,-10.63,-0.73,10.65503637,0.3057,-2.202,2.223118641,0,0,0,-11.29,-0.9,11.32581564
31/03/2020 13:00,0.7134,-1.938,2.06513524,11.2634,-1.298,11.33794442,-10.55,-0.64,10.5693945,0.1634,-2.048,2.054508107,0,0,0,-11.1,-0.75,11.12530898
31/03/2020 13:30,0.6362,-1.9492,2.050397786,11.5862,-1.3092,11.65993289,-10.95,-0.64,10.96868725,-0.1038,-2.0592,2.061814512,0,0,0,-11.69,-0.75,11.71403432
31/03/2020 14:00,-0.4805,-2.2654,2.315797359,11.0395,-1.2954,11.11524275,-11.52,-0.97,11.56076555,-1.1705,-2.9154,3.141596316,0,0,0,-12.21,-1.62,12.31700045
31/03/2020 14:30,-0.4834,-0.4413,0.65453896,10.5966,-1.1513,10.65895976,-11.08,0.71,11.10272489,-0.9834,-0.5313,1.117745611,0,0,0,-11.58,0.62,11.5965857
31/03/2020 15:00,0.4373,-1.7908,1.843419629,11.4273,-1.2508,11.4955507,-10.99,-0.54,11.00325861,-0.1527,-1.8008,1.807262551,0,0,0,-11.58,-0.55,11.59305395
31/03/2020 15:30,0.4179,-0.4618,0.622815904,10.2879,-1.0218,10.33851835,-9.87,0.56,9.88587376,0.1779,-0.4818,0.513594831,0,0,0,-10.11,0.54,10.12441109
31/03/2020 16:00,1.4299,-0.0596,1.431141562,9.3399,-0.8296,9.376671487,-7.91,0.77,7.947389509,1.4699,-0.1096,1.473980383,0,0,0,-7.87,0.72,7.902866569
31/03/2020 16:30,4.9082,0.0303,4.908293525,7.8582,-0.6697,7.88668532,-2.95,0.7,3.031913587,5.5882,-0.0297,5.588278924,0,0,0,-2.27,0.64,2.358495283
31/03/2020 17:00,8.2037,0.1269,8.204681426,6.8937,-0.6331,6.922710112,1.31,0.76,1.514496616,9.1337,0.0069,9.133702606,0,0,0,2.24,0.64,2.329635165
31/03/2020 17:30,8.4796,0.7187,8.510002694,5.7296,-0.4913,5.750625344,2.75,1.21,3.004430062,9.5596,0.4887,9.57208336,0,0,0,3.83,0.98,3.95339095
31/03/2020 18:00,7.1952,1.3959,7.329354668,4.7652,-0.3241,4.776208941,2.43,1.72,2.97712949,8.5952,1.1559,8.672575618,0,0,0,3.83,1.48,4.106007793
31/03/2020 18:30,6.5542,2.0029,6.853403975,3.4542,-0.1771,3.45873706,3.1,2.18,3.789775719,8.2942,1.7229,8.471253629,0,0,0,4.84,1.9,5.199576906
31/03/2020 19:00,6.9969,2.3326,7.375475061,2.0769,-0.0774,2.078341736,4.92,2.41,5.478549078,9.0769,1.9826,9.290899653,0,0,0,7,2.06,7.296821226
31/03/2020 19:30,7.457,2.5785,7.890216173,1.067,-0.0215,1.06721659,6.39,2.6,6.898702777,9.917,2.1885,10.15561033,0,0,0,8.85,2.21,9.12176518
31/03/2020 20:00,7.7147,4.615,8.989706396,0.5647,0.035,0.565783607,7.15,4.58,8.491107113,10.6147,-0.705,10.63808635,0,0,0,10.05,-0.74,10.07720695
31/03/2020 20:30,7.9541,5.267,9.539863511,0.5341,0.047,0.536163977,7.42,5.22,9.072199292,11.0441,-1.743,11.18079576,0,0,0,10.51,-1.79,10.66134138
31/03/2020 21:00,7.7726,4.1072,8.791041042,0.5526,0.0272,0.553269012,7.22,4.08,8.293057337,10.7626,-0.1128,10.7631911,0,0,0,10.21,-0.14,10.2109598
31/03/2020 21:30,7.5133,4.56,8.788815443,0.4533,0.03,0.454291635,7.06,4.53,8.388355023,10.5833,-0.73,10.60844658,0,0,0,10.13,-0.76,10.15846937
31/03/2020 22:00,7.1348,5.3019,8.889067142,0.3348,0.0319,0.336316295,6.8,5.27,8.603075032,10.1948,-1.7981,10.35215488,0,0,0,9.86,-1.83,10.02838472
31/03/2020 22:30,6.6346,5.4239,8.569516227,0.3346,0.0239,0.335452485,6.3,5.4,8.297590012,9.8646,-1.6961,10.00935005,0,0,0,9.53,-1.72,9.683971293
31/03/2020 23:00,6.0375,5.4874,8.158612934,0.3875,0.0274,0.388467515,5.65,5.46,7.857105065,9.1675,-1.5926,9.304806877,0,0,0,8.78,-1.62,8.928202507
31/03/2020 23:30,5.5612,5.4764,7.804992146,0.4212,0.0164,0.421519157,5.14,5.46,7.498746562,8.5312,-1.6036,8.680605186,0,0,0,8.11,-1.62,8.270217651
01/04/2020 00:00,5.0981,5.4868,7.48969945,0.4081,0.0268,0.408979034,4.69,5.46,7.197756595,7.9581,-1.6932,8.136232657,0,0,0,7.55,-1.72,7.743442387
01/04/2020 00:30,4.8334,5.5693,7.374202198,0.3634,0.0493,0.366728851,4.47,5.52,7.102907855,7.7234,-1.6707,7.902034298,0,0,0,7.36,-1.72,7.558306689
01/04/2020 01:00,4.7487,5.678,7.40201565,0.3487,0.058,0.353490721,4.4,5.62,7.137534588,7.6587,-1.552,7.814370716,0,0,0,7.31,-1.61,7.485198728
01/04/2020 01:30,5.098,5.6815,7.633416421,0.298,0.0615,0.304279888,4.8,5.62,7.390832159,8.128,-1.5485,8.274190973,0,0,0,7.83,-1.61,7.993810105
01/04/2020 02:00,5.6808,5.6937,8.042991255,0.2308,0.0737,0.24228151,5.45,5.62,7.828595021,8.9508,-1.5363,9.081686976,0,0,0,8.72,-1.61,8.867384056
01/04/2020 02:30,5.8137,5.6985,8.140762246,0.1837,0.0785,0.199769717,5.63,5.62,7.954954431,9.1337,-1.5315,9.261207693,0,0,0,8.95,-1.61,9.09365713
01/04/2020 03:00,5.6786,5.6961,8.043137023,0.1486,0.0761,0.166952598,5.53,5.62,7.884497448,8.9486,-1.5339,9.079112907,0,0,0,8.8,-1.61,8.946066175
01/04/2020 03:30,5.5906,5.6979,7.982535485,0.1306,0.0779,0.152068307,5.46,5.62,7.835559967,8.8706,-1.5321,9.001937279,0,0,0,8.74,-1.61,8.88705238
01/04/2020 04:00,5.4946,5.6997,7.916893914,0.1546,0.0797,0.173934614,5.34,5.62,7.752418977,8.7246,-1.5303,8.857791104,0,0,0,8.57,-1.61,8.719919724
01/04/2020 04:30,5.2959,5.698,7.779059121,0.2159,0.078,0.229557858,5.08,5.62,7.575671587,8.4859,-1.532,8.623080819,0,0,0,8.27,-1.61,8.42525964
01/04/2020 05:00,5.2027,5.6969,7.71509928,0.1727,0.0769,0.189047349,5.03,5.62,7.542234417,8.3627,-1.5331,8.502067213,0,0,0,8.19,-1.61,8.34674787
01/04/2020 05:30,5.2575,5.7018,7.755761052,0.0975,0.0818,0.12726936,5.16,5.62,7.629547824,8.4175,-1.5282,8.555097982,0,0,0,8.32,-1.61,8.474343632
01/04/2020 06:00,5.3127,5.5903,7.712083725,0.1027,0.0803,0.13036633,5.21,5.51,7.583152379,8.4827,-1.6397,8.639723108,0,0,0,8.38,-1.72,8.554694618
01/04/2020 06:30,5.63,5.5814,7.927731451,0.11,0.0714,0.131140993,5.52,5.51,7.799391002,8.93,-1.6486,9.080902046,0,0,0,8.82,-1.72,8.986144891
01/04/2020 07:00,5.9818,5.5349,8.149665591,0.1418,0.0749,0.160365988,5.84,5.46,7.994823325,9.3418,-1.7851,9.510825897,0,0,0,9.2,-1.86,9.386138716
01/04/2020 07:30,6.1708,5.6114,8.340658403,0.2108,0.1014,0.233920072,5.96,5.51,8.116754277,9.6108,-1.6786,9.756288977,0,0,0,9.4,-1.78,9.567047611
01/04/2020 08:00,6.2361,6.1936,8.789176535,0.5161,0.0936,0.524518989,5.72,6.1,8.362320252,9.6661,-1.0864,9.726960171,0,0,0,9.15,-1.18,9.22577368
01/04/2020 08:30,6.3698,6.5277,9.120593146,0.8898,0.0677,0.892371744,5.48,6.46,8.471245481,9.7998,-0.7323,9.827122841,0,0,0,8.91,-0.8,8.94584261
01/04/2020 09:00,5.919,6.4928,8.785841613,1.239,0.0328,1.239434081,4.68,6.46,7.977092202,9.219,-0.7672,9.250867897,0,0,0,7.98,-0.8,8.02
01/04/2020 09:30,5.8849,6.5152,8.779514739,1.5049,0.0052,1.504908984,4.38,6.51,7.846304863,9.1449,-0.7348,9.174373387,0,0,0,7.64,-0.74,7.675754035
01/04/2020 10:00,6.3324,6.3309,8.954305365,1.7624,-0.0191,1.762503495,4.57,6.35,7.823515834,9.5324,-0.8991,9.574707858,0,0,0,7.77,-0.88,7.819673906
01/04/2020 10:30,5.9136,6.2774,8.624176234,2.3936,-0.0726,2.394700758,3.52,6.35,7.260365005,9.0636,-0.9526,9.113522465,0,0,0,6.67,-0.88,6.727800532
01/04/2020 11:00,5.4423,6.1986,8.248713309,2.4023,-0.0714,2.403360824,3.04,6.27,6.968105912,8.5023,-1.0514,8.567061763,0,0,0,6.1,-0.98,6.178219808
01/04/2020 11:30,6.0558,5.1905,7.975838758,2.2258,-0.0695,2.226884795,3.83,5.26,6.506650444,9.0958,-0.4795,9.108430045,0,0,0,6.87,-0.41,6.882223478
01/04/2020 12:00,6.9068,1.8861,7.159696883,2.4568,-0.0939,2.458593795,4.45,1.98,4.870615977,9.7568,1.4261,9.860471969,0,0,0,7.3,1.52,7.456567575
01/04/2020 12:30,6.9483,1.8634,7.193825995,2.9983,-0.1166,3.000566355,3.95,1.98,4.418472587,9.7183,1.4034,9.819108231,0,0,0,6.72,1.52,6.889760518
01/04/2020 13:00,6.9816,1.6021,7.163062402,3.7116,-0.1679,3.715395668,3.27,1.77,3.718306066,9.5816,1.1921,9.65547311,0,0,0,5.87,1.36,6.025487532
01/04/2020 13:30,6.799,1.1633,6.897801671,5.279,-0.3167,5.288491268,1.52,1.48,2.121508897,8.979,0.7933,9.013976142,0,0,0,3.7,1.11,3.862913408
01/04/2020 14:00,5.3193,0.2678,5.326036925,5.6493,-0.3622,5.660899163,-0.33,0.63,0.711196175,7.2993,-0.3622,7.308280874,0,0,0,1.65,0,1.65
01/04/2020 14:30,5.9984,0.3885,6.010967876,5.5484,-0.2915,5.556052088,0.45,0.68,0.815414005,7.8884,0.0285,7.888451484,0,0,0,2.34,0.32,2.361778991
01/04/2020 15:00,6.5031,1.2344,6.619218456,5.2831,-0.3256,5.293123933,1.22,1.56,1.980403999,8.4431,-1.7656,8.625733648,0,0,0,3.16,-1.44,3.472635886
01/04/2020 15:30,5.2104,4.7636,7.059755882,3.9904,-0.2264,3.996817374,1.22,4.99,5.136973817,7.5104,-2.5364,7.927132717,0,0,0,3.52,-2.31,4.210285026
01/04/2020 16:00,6.7633,4.5511,8.151977558,4.1033,-0.2089,4.108614134,2.66,4.76,5.452815786,9.1833,-2.7289,9.580182363,0,0,0,5.08,-2.52,5.670696606
01/04/2020 16:30,7.2818,4.0252,8.3202672,4.6218,-0.2448,4.628278544,2.66,4.27,5.03075541,9.7018,-3.2548,10.2332129,0,0,0,5.08,-3.01,5.904786194
01/04/2020 17:00,7.3286,4.3693,8.532242405,4.0486,-0.1707,4.052196991,3.28,4.54,5.600892786,9.9886,-2.9207,10.4068544,0,0,0,5.94,-2.75,6.545693241
01/04/2020 17:30,7.5916,4.3467,8.74792498,3.4016,-0.1533,3.405052635,4.19,4.5,6.148666522,10.5116,-2.9633,10.92130402,0,0,0,7.11,-2.81,7.645142249
01/04/2020 18:00,8.1687,4.5443,9.347637251,2.6887,-0.0857,2.69006546,5.48,4.63,7.174071368,11.3687,-2.6957,11.68392649,0,0,0,8.68,-2.61,9.063911959
01/04/2020 18:30,8.207,4.6517,9.433618706,2.527,-0.0783,2.528212786,5.68,4.73,7.391569522,11.477,-2.5883,11.76523803,0,0,0,8.95,-2.51,9.295299888
01/04/2020 19:00,8.1254,5.1287,9.608625752,1.2654,0.0287,1.265725424,6.86,5.1,8.548075807,11.7654,-2.1113,11.9533353,0,0,0,10.5,-2.14,10.71585741
01/04/2020 19:30,8.3787,5.2559,9.890758237,0.5287,0.0659,0.532791235,7.85,5.19,9.410557901,12.2087,-1.9541,12.3640957,0,0,0,11.68,-2.02,11.8533877
01/04/2020 20:00,8.4188,5.3835,9.992910772,0.1488,0.0935,0.17573756,8.27,5.29,9.817178821,12.3088,-1.8465,12.44653043,0,0,0,12.16,-1.94,12.3137809
01/04/2020 20:30,8.5341,5.3766,10.08655989,0.1141,0.0866,0.143242347,8.42,5.29,9.943867457,12.6241,-1.8534,12.75942759,0,0,0,12.51,-1.94,12.65953001
01/04/2020 21:00,8.2602,5.418,9.878543822,0.1302,0.068,0.146887848,8.13,5.35,9.732389224,12.2602,-1.822,12.39484522,0,0,0,12.13,-1.89,12.2763594
01/04/2020 21:30,7.8958,5.4109,9.571911849,0.1258,0.0609,0.139765697,7.77,5.35,9.433737329,11.7758,-1.8291,11.9170077,0,0,0,11.65,-1.89,11.80231333
01/04/2020 22:00,7.4238,5.1207,9.018557253,0.1138,0.0407,0.120859133,7.31,5.08,8.901825655,11.0838,-1.5893,11.19716468,0,0,0,10.97,-1.63,11.09043732
01/04/2020 22:30,6.513,6.1709,8.972133292,0.123,0.0709,0.141971159,6.39,6.1,8.834143988,9.923,-0.1991,9.92499722,0,0,0,9.8,-0.27,9.803718682
01/04/2020 23:00,6.023,6.1636,8.617800993,0.143,0.0636,0.156505463,5.88,6.1,8.472567498,9.313,-1.1764,9.38700623,0,0,0,9.17,-1.24,9.253458813
01/04/2020 23:30,5.5148,5.9212,8.091577626,0.1648,0.0512,0.172570218,5.35,5.87,7.942254088,8.4648,-1.3988,8.579596755,0,0,0,8.3,-1.45,8.425704718
02/04/2020 00:00,5.2045,2.4499,5.752289132,0.1545,0.0599,0.165705341,5.05,2.39,5.587002774,7.3445,2.0399,7.622524008,0,0,0,7.19,1.98,7.457647082
02/04/2020 00:30,4.7762,3.0087,5.644852711,0.1762,0.0587,0.18572057,4.6,2.95,5.464659184,6.8062,2.7387,7.336541156,0,0,0,6.63,2.68,7.151174729
02/04/2020 01:00,4.7492,2.812,5.51926124,0.1992,0.052,0.205875302,4.55,2.76,5.321663274,6.7492,2.522,7.205011078,0,0,0,6.55,2.47,7.000242853
02/04/2020 01:30,5.2217,1.9746,5.582579695,0.1617,0.0646,0.174126534,5.06,1.91,5.408484076,7.2317,1.6646,7.420807102,0,0,0,7.07,1.6,7.248786105
02/04/2020 02:00,5.6537,2.9739,6.388145654,0.1337,0.0639,0.148185357,5.52,2.91,6.240072115,7.9037,2.6139,8.324719028,0,0,0,7.77,2.55,8.177738074
02/04/2020 02:30,5.6758,3.0356,6.436580847,0.1558,0.0656,0.169047331,5.52,2.97,6.268277275,7.9258,2.6956,8.371652465,0,0,0,7.77,2.63,8.203036023
02/04/2020 03:00,5.5561,3.0337,6.330369887,0.1761,0.0637,0.187266922,5.38,2.97,6.145347834,7.7561,2.6237,8.187850078,0,0,0,7.58,2.56,8.000624976
02/04/2020 03:30,5.545,2.2425,5.981290099,0.165,0.0625,0.1764405,5.38,2.18,5.804894487,7.685,1.8625,7.907473127,0,0,0,7.52,1.8,7.732425234
02/04/2020 04:00,5.4114,1.9999,5.769129048,0.2114,0.0599,0.219722484,5.2,1.94,5.550099098,7.4814,1.6499,7.66116936,0,0,0,7.27,1.59,7.44184117
02/04/2020 04:30,5.2772,1.9966,5.642273602,0.2072,0.0566,0.214791527,5.07,1.94,5.428489661,7.3572,1.6466,7.539209733,0,0,0,7.15,1.59,7.324656989
02/04/2020 05:00,5.0707,1.9994,5.450651232,0.2407,0.0594,0.247921056,4.83,1.94,5.205045629,7.0807,1.6494,7.27027048,0,0,0,6.84,1.59,7.022371394
02/04/2020 05:30,5.1197,1.9368,5.473803278,0.2897,0.0568,0.295215735,4.83,1.88,5.182981767,7.0297,1.5768,7.204372306,0,0,0,6.74,1.52,6.909269136
02/04/2020 06:00,5.161,2.3308,5.662909998,0.261,0.0608,0.267988134,4.9,2.27,5.400268512,7.051,1.9908,7.326655829,0,0,0,6.79,1.93,7.05896593
02/04/2020 06:30,5.4896,2.3226,5.960719665,0.2396,0.0526,0.245305768,5.25,2.27,5.719737756,7.5996,1.9026,7.834143662,0,0,0,7.36,1.85,7.588945908
02/04/2020 07:00,5.9089,1.7738,6.169397511,0.1889,0.0538,0.19641194,5.72,1.72,5.973005943,8.0189,1.2938,8.122602763,0,0,0,7.83,1.24,7.927578445
02/04/2020 07:30,6.0958,2.0451,6.429713186,0.4458,0.0651,0.45052819,5.65,1.98,5.986894019,8.1358,1.5951,8.290692712,0,0,0,7.69,1.53,7.840727007
02/04/2020 08:00,5.9632,2.5314,6.478251323,0.9932,0.0314,0.993696231,4.97,2.5,5.563353305,7.8932,2.0714,8.160472057,0,0,0,6.9,2.04,7.195248432
02/04/2020 08:30,5.8082,2.1861,6.205982634,2.2682,-0.0539,2.268840332,3.54,2.24,4.18917653,7.4882,1.7261,7.68456638,0,0,0,5.22,1.78,5.515142791
02/04/2020 09:00,5.1227,1.9617,5.485464628,3.4727,-0.1583,3.476306111,1.65,2.12,2.686428856,6.2827,1.5517,6.471482997,0,0,0,2.81,1.71,3.289407241
02/04/2020 09:30,4.6223,2.2489,5.140351009,5.3123,-0.4211,5.328963924,-0.69,2.67,2.757716447,5.8323,-2.0411,6.179143347,0,0,0,0.52,-1.62,1.701411179
02/04/2020 10:00,3.4487,1.2107,3.655041201,5.9187,-0.4393,5.934980554,-2.47,1.65,2.970420846,4.0387,0.9107,4.140105334,0,0,0,-1.88,1.35,2.314497786
02/04/2020 10:30,3.6466,0.7951,3.732274852,7.3466,-0.5749,7.369059748,-3.7,1.37,3.945491097,3.9766,0.5351,4.0124406,0,0,0,-3.37,1.11,3.548098082
02/04/2020 11:00,3.8945,0.4983,3.926249246,7.3945,-0.6217,7.420589002,-3.5,1.12,3.67483333,4.1745,0.2883,4.184443468,0,0,0,-3.22,0.91,3.346117153
02/04/2020 11:30,2.0937,0.4427,2.13999135,8.2337,-0.6773,8.261510212,-6.14,1.12,6.241313964,2.2537,0.2327,2.265681571,0,0,0,-5.98,0.91,6.048842865
02/04/2020 12:00,3.0119,0.7996,3.116231983,7.0019,-0.5504,7.023499396,-3.99,1.35,4.212196577,3.3719,0.4996,3.408710866,0,0,0,-3.63,1.05,3.778809336
02/04/2020 12:30,2.4503,1.559,2.904212645,7.5703,-0.581,7.592562353,-5.12,2.14,5.549234181,2.5703,1.239,2.853342442,0,0,0,-5,1.82,5.320939767
02/04/2020 13:00,0.4494,1.5772,1.639975671,8.6294,-0.6328,8.652570728,-8.18,2.21,8.473281537,0.3194,1.3372,1.374816424,0,0,0,-8.31,1.97,8.540316153
02/04/2020 13:30,0.4586,0.5546,0.719649303,10.4886,-1.0054,10.53667685,-10.03,1.56,10.15059112,-0.2614,0.3446,0.432526438,0,0,0,-10.75,1.35,10.83443584
02/04/2020 14:00,-0.16,0.1812,0.241730097,10.17,-0.9988,10.21892859,-10.33,1.18,10.3971775,-0.89,-0.0088,0.890043505,0,0,0,-11.06,0.99,11.10421992
02/04/2020 14:30,-0.2706,0.74,0.787924083,8.2594,-0.78,8.296149008,-8.53,1.52,8.664369567,-0.4906,0.54,0.729580948,0,0,0,-8.75,1.32,8.849005594
02/04/2020 15:00,1.8587,1.1293,2.17487567,7.2287,-0.5707,7.251193156,-5.37,1.7,5.632663668,2.0087,0.8993,2.200821706,0,0,0,-5.22,1.47,5.423034206
02/04/2020 15:30,2.3741,1.457,2.785534026,6.4041,-0.453,6.420101698,-4.03,1.91,4.459708511,2.7841,1.197,3.030515106,0,0,0,-3.62,1.65,3.978303659
02/04/2020 16:00,4.0942,1.725,4.442757999,5.6442,-0.325,5.653549207,-1.55,2.05,2.570019455,4.6742,1.395,4.877926879,0,0,0,-0.97,1.72,1.974664528
02/04/2020 16:30,5.5115,1.8398,5.810464378,4.9315,-0.2702,4.938896667,0.58,2.11,2.188264152,6.3615,1.4498,6.524615107,0,0,0,1.43,1.72,2.236805758
02/04/2020 17:00,6.0974,2.5506,6.609375698,3.8674,-0.1694,3.871108255,2.23,2.72,3.517285885,7.4574,1.0906,7.53672496,0,0,0,3.59,1.26,3.804694469
02/04/2020 17:30,7.027,3.0535,7.661761628,3.157,-0.1365,3.159949564,3.87,3.19,5.015276662,8.717,0.4835,8.730398688,0,0,0,5.56,0.62,5.594461547
02/04/2020 18:00,7.7624,2.1011,8.041733331,2.7524,-0.1089,2.754553497,5.01,2.21,5.475783049,9.4924,1.0511,9.550417214,0,0,0,6.74,1.16,6.839093507
02/04/2020 18:30,8.0925,4.5285,9.273395737,2.8425,-0.0915,2.84397231,5.25,4.62,6.993346838,10.2425,-2.9215,10.65100786,0,0,0,7.4,-2.83,7.922682626
02/04/2020 19:00,7.7762,4.6416,9.056143605,2.5262,-0.0784,2.52741627,5.25,4.72,7.059808779,10.0662,-2.8184,10.4533134,0,0,0,7.54,-2.74,8.022418588
02/04/2020 19:30,7.5749,4.9906,9.071118915,1.4549,-0.0194,1.455029336,6.12,5.01,7.909140282,10.1449,-2.4994,10.44825327,0,0,0,8.69,-2.48,9.03695192
02/04/2020 20:00,7.676,5.2546,9.302246888,0.726,0.0446,0.727368655,6.95,5.21,8.68600023,10.396,-2.2754,10.64209853,0,0,0,9.67,-2.32,9.94441049
02/04/2020 20:30,8.0435,4.2565,9.10031233,0.6335,0.0365,0.634550628,7.41,4.22,8.527397024,10.7635,-1.9535,10.93933702,0,0,0,10.13,-1.99,10.32361371
02/04/2020 21:00,7.863,1.6215,8.028451361,0.453,0.0315,0.454093878,7.41,1.59,7.578667429,10.253,1.2215,10.32550586,0,0,0,9.8,1.19,9.871985616
02/04/2020 21:30,7.319,2.5773,7.75952552,0.569,0.0173,0.569262936,6.75,2.56,7.219148149,9.609,2.1673,9.850384271,0,0,0,9.04,2.15,9.292152603
02/04/2020 22:00,7.0492,1.8425,7.286015845,0.6192,0.0125,0.619326158,6.43,1.83,6.685342175,9.2792,0.9825,9.331069547,0,0,0,8.66,0.97,8.714155151
02/04/2020 22:30,6.5118,4.2584,7.780585441,0.7518,-0.0016,0.751801703,5.76,4.26,7.164160802,8.9218,-1.7516,9.092118444,0,0,0,8.17,-1.75,8.355321657
02/04/2020 23:00,5.8964,1.7069,6.13848846,0.8864,0.0069,0.886426855,5.01,1.7,5.290567077,7.7564,1.3269,7.869079017,0,0,0,6.87,1.32,6.995662942
02/04/2020 23:30,5.3744,1.637,5.618179808,0.8944,0.007,0.894427392,4.48,1.63,4.767315807,7.1144,1.287,7.2298725,0,0,0,6.22,1.28,6.350338574
03/04/2020 00:00,4.9972,1.7172,5.284012082,0.7172,0.0172,0.717406217,4.28,1.7,4.605257865,6.6572,1.3572,6.794137449,0,0,0,5.94,1.34,6.08926925
03/04/2020 00:30,4.7293,3.0395,5.621818099,0.5393,0.0295,0.54010623,4.19,3.01,5.159089067,6.5293,0.3795,6.540319468,0,0,0,5.99,0.35,6.000216663
03/04/2020 01:00,4.467,5.6262,7.183885818,0.487,0.0462,0.489186508,3.98,5.58,6.853962358,6.477,-1.5138,6.651550153,0,0,0,5.99,-1.56,6.189806136
03/04/2020 01:30,4.8119,5.6487,7.420390374,0.3419,0.0687,0.348733853,4.47,5.58,7.149636354,6.8819,-1.4013,7.023118203,0,0,0,6.54,-1.47,6.703170891
03/04/2020 02:00,5.3205,6.4603,8.369181342,0.1705,0.0803,0.1884631,5.15,6.38,8.199201181,7.6005,-0.6297,7.626540654,0,0,0,7.43,-0.71,7.463846193
03/04/2020 02:30,5.7712,2.9624,6.48710746,0.1212,0.0724,0.141177902,5.65,2.89,6.346227226,7.7612,1.9924,8.012857368,0,0,0,7.64,1.92,7.877563075
03/04/2020 03:00,5.623,2.6904,6.233488683,0.173,0.0804,0.190769914,5.45,2.61,6.042731171,7.503,2.2504,7.833218314,0,0,0,7.33,2.17,7.644462048
03/04/2020 03:30,5.4916,2.7302,6.132834793,0.1516,0.0802,0.171506851,5.34,2.65,5.961384067,7.4816,2.2502,7.812665269,0,0,0,7.33,2.17,7.644462048
03/04/2020 04:00,5.361,2.7307,6.016397883,0.101,0.0807,0.129280664,5.26,2.65,5.889830218,7.311,2.2507,7.649599433,0,0,0,7.21,2.17,7.529475413
03/04/2020 04:30,5.1947,2.7288,5.867815397,0.1447,0.0788,0.164765075,5.05,2.65,5.703069349,7.1047,2.2488,7.452104638,0,0,0,6.96,2.17,7.290438944
03/04/2020 05:00,5.0889,2.5254,5.681069298,0.1489,0.0654,0.162629548,4.94,2.46,5.518623017,6.9289,2.1154,7.244623687,0,0,0,6.78,2.05,7.083141958
03/04/2020 05:30,5.2977,1.5459,5.518644045,0.2077,0.0559,0.215090911,5.09,1.49,5.303602549,7.2477,1.1059,7.331587147,0,0,0,7.04,1.05,7.117871873
03/04/2020 06:00,5.2952,1.5504,5.517506973,0.2052,0.0604,0.213904652,5.09,1.49,5.303602549,7.3352,1.0604,7.411451086,0,0,0,7.13,1,7.199784719
03/04/2020 06:30,5.7416,1.5619,5.950252278,0.0816,0.0719,0.108757391,5.66,1.49,5.852836919,7.9516,1.0119,8.015727301,0,0,0,7.87,0.94,7.92593843
03/04/2020 07:00,6.0337,1.5209,6.222433005,0.0637,0.0809,0.102968442,5.97,1.44,6.141213235,8.4637,0.9809,8.520351078,0,0,0,8.4,0.9,8.448076704
03/04/2020 07:30,6.3359,1.4433,6.498210808,0.1859,0.0933,0.207999279,6.15,1.35,6.296427559,9.0159,0.9033,9.061037672,0,0,0,8.83,0.81,8.867073925
03/04/2020 08:00,6.3399,2.4228,6.787067986,0.6299,0.0828,0.6353187,5.71,2.34,6.170875141,9.2299,1.7828,9.400501574,0,0,0,8.6,1.7,8.766413178
03/04/2020 08:30,6.5497,4.5352,7.96659332,0.9897,0.0652,0.991845316,5.56,4.47,7.134038127,9.8497,-1.2148,9.92433016,0,0,0,8.86,-1.28,8.951983021
03/04/2020 09:00,6.083,5.03,7.893274922,1.783,0.01,1.783028042,4.3,5.02,6.609871406,9.193,-2.43,9.508740663,0,0,0,7.41,-2.44,7.801390902
03/04/2020 09:30,5.798,4.7717,7.509056192,2.668,-0.0783,2.66914872,3.13,4.85,5.772295904,8.568,-2.6283,8.962063651,0,0,0,5.9,-2.55,6.427480066
03/04/2020 10:00,5.6381,4.6554,7.31169753,3.2581,-0.1246,3.260481678,2.38,4.78,5.339737821,8.2081,-2.7446,8.654809921,0,0,0,4.95,-2.62,5.600616038
03/04/2020 10:30,5.8816,4.4632,7.383317195,3.6816,-0.1668,3.685376616,2.2,4.63,5.126099882,8.4116,-2.9268,8.906243473,0,0,0,4.73,-2.76,5.476358279
03/04/2020 11:00,5.5833,4.2087,6.991880618,4.0233,-0.2313,4.029943248,1.56,4.44,4.706081172,7.8033,-3.1413,8.411852149,0,0,0,3.78,-2.91,4.770377344
03/04/2020 11:30,3.1722,3.9117,5.036293253,5.2722,-0.3583,5.284361052,-2.1,4.27,4.758455632,5.5522,-3.4283,6.525347939,0,0,0,0.28,-3.07,3.082742286
03/04/2020 12:00,2.4015,1.7374,2.964078442,6.4215,-0.4026,6.434108253,-4.02,2.14,4.554119015,4.0015,-0.2226,4.007686741,0,0,0,-2.42,0.18,2.426684982
03/04/2020 12:30,2.188,0.9572,2.388216037,6.768,-0.4328,6.781824227,-4.58,1.39,4.786282482,3.628,0.4972,3.661910955,0,0,0,-3.14,0.93,3.27482824
03/04/2020 13:00,2.202,1.0065,2.421124997,6.952,-0.3835,6.962569659,-4.75,1.39,4.949201956,3.632,0.6065,3.682290897,0,0,0,-3.32,0.99,3.46446244
03/04/2020 13:30,1.6887,1.1265,2.029953187,6.9887,-0.3935,6.999769278,-5.3,1.52,5.513655775,2.9987,0.5965,3.057452198,0,0,0,-3.99,0.99,4.110985283
03/04/2020 14:00,0.5702,3.8535,3.895457648,7.5802,-0.4665,7.594541085,-7.01,4.32,8.234227347,1.6402,-3.0765,3.486417687,0,0,0,-5.94,-2.61,6.488119913
03/04/2020 14:30,-0.6026,0.9054,1.087600993,8.3574,-0.6846,8.385392771,-8.96,1.59,9.099983516,0.1674,0.4454,0.475819209,0,0,0,-8.19,1.13,8.267587314
03/04/2020 15:00,-0.1175,0.6371,0.647844626,8.2525,-0.7729,8.28861452,-8.37,1.41,8.48793261,0.6325,0.3971,0.746823045,0,0,0,-7.62,1.17,7.709299579
03/04/2020 15:30,-0.2927,0.6162,0.682184528,7.9573,-0.7038,7.988363896,-8.25,1.32,8.354932675,0.5573,0.3762,0.672391054,0,0,0,-7.4,1.08,7.47839555
03/04/2020 16:00,0.5681,1.6669,1.761048898,6.7781,-0.5431,6.799823323,-6.21,2.21,6.591524862,1.6481,1.4569,2.19972526,0,0,0,-5.13,2,5.506078459
03/04/2020 16:30,3.602,1.9984,4.119224024,6.832,-0.5316,6.852650769,-3.23,2.53,4.102901412,4.742,1.7484,5.054054467,0,0,0,-2.09,2.28,3.092975913
03/04/2020 17:00,3.2996,2.1691,3.94871561,6.8496,-0.4409,6.863775417,-3.55,2.61,4.406200177,4.5296,1.8391,4.888718132,0,0,0,-2.32,2.28,3.252814166
03/04/2020 17:30,4.6241,3.7314,5.941855499,4.2041,-0.2086,4.209272,0.42,3.94,3.962322551,7.2841,1.3314,7.404778104,0,0,0,3.08,1.54,3.443544685
03/04/2020 18:00,5.7095,1.9137,6.021680657,4.4795,-0.1763,4.482967983,1.23,2.09,2.425077318,7.7795,1.1737,7.8675404,0,0,0,3.3,1.35,3.565459297
03/04/2020 18:30,6.4429,2.0568,6.763237882,3.3529,-0.1132,3.354810375,3.09,2.17,3.775844276,8.9429,1.5868,9.082587442,0,0,0,5.59,1.7,5.842781872
03/04/2020 19:00,7.0732,2.451,7.485823885,1.6932,0.011,1.693235731,5.38,2.44,5.90745292,9.9632,1.911,10.14481519,0,0,0,8.27,1.9,8.485452257
03/04/2020 19:30,7.6414,2.566,8.060728873,0.6914,0.036,0.692336594,6.95,2.53,7.396174687,10.7914,2.006,10.97626302,0,0,0,10.1,1.97,10.29033041
03/04/2020 20:00,7.6978,2.7407,8.171141984,0.1878,0.0907,0.20855534,7.51,2.65,7.963830737,10.9378,2.2007,11.15699553,0,0,0,10.75,2.11,10.95511753
03/04/2020 20:30,7.9334,2.9849,8.476347301,0.1434,0.0849,0.166648042,7.79,2.9,8.312286087,11.2834,1.9349,11.44809825,0,0,0,11.14,1.85,11.29256835
03/04/2020 21:00,7.5113,6.6521,10.03344717,0.1513,0.0621,0.163548464,7.36,6.59,9.879154822,11.3413,-0.7379,11.36527968,0,0,0,11.19,-0.8,11.21856051
03/04/2020 21:30,7.1376,6.4797,9.640116485,0.1276,0.0497,0.136937394,7.01,6.43,9.51236038,11.0476,-0.9103,11.08504,0,0,0,10.92,-0.96,10.96211658
03/04/2020 22:00,6.6063,6.7988,9.479814404,0.1663,0.0588,0.176389144,6.44,6.74,9.322081313,10.3463,-0.5412,10.36044503,0,0,0,10.18,-0.6,10.1976664
03/04/2020 22:30,6.2219,6.8589,9.260483185,0.1219,0.0589,0.135383972,6.1,6.8,9.135097153,9.8519,-0.5411,9.866748341,0,0,0,9.73,-0.6,9.748481933
03/04/2020 23:00,6.1399,3.1406,6.896502039,0.0799,0.0406,0.08962349,6.06,3.1,6.806878874,9.8099,0.6406,9.830793781,0,0,0,9.73,0.6,9.748481933
03/04/2020 23:30,5.5789,5.4864,7.824622046,0.0489,0.0364,0.060960397,5.53,5.45,7.764238533,9.2889,-1.3936,9.392858147,0,0,0,9.24,-1.43,9.35
04/04/2020 00:00,5.3316,2.5696,5.918513557,0.0216,0.0496,0.054099168,5.31,2.52,5.877627072,8.3416,1.0296,8.404901351,0,0,0,8.32,0.98,8.377517532
04/04/2020 00:30,4.9816,2.8427,5.735615211,0.0516,0.0627,0.081202525,4.93,2.78,5.659796816,7.6216,1.0427,7.692594481,0,0,0,7.57,0.98,7.633171032
04/04/2020 01:00,4.7265,5.8634,7.531219145,0.0765,0.0634,0.099356983,4.65,5.8,7.433875167,7.4765,-1.5266,7.630764038,0,0,0,7.4,-1.59,7.568890275
04/04/2020 01:30,4.9578,5.872,7.685061147,0.0778,0.072,0.106003962,4.88,5.8,7.579868073,7.7878,-1.518,7.934365308,0,0,0,7.71,-1.59,7.872242374
04/04/2020 02:00,5.4939,5.8773,8.045221719,0.0739,0.0773,0.106941573,5.42,5.8,7.938286969,8.5939,-1.5127,8.726017333,0,0,0,8.52,-1.59,8.667092938
04/04/2020 02:30,5.5459,5.8736,8.078129967,0.0559,0.0736,0.092421697,5.49,5.8,7.986244424,8.7059,-1.5164,8.836977072,0,0,0,8.65,-1.59,8.794918988
04/04/2020 03:00,5.4266,5.2959,7.582515702,0.0666,0.0659,0.093692956,5.36,5.23,7.488825008,8.3666,-1.1441,8.444463297,0,0,0,8.3,-1.21,8.387735094
04/04/2020 03:30,5.2306,4.9821,7.223606909,0.0906,0.0621,0.109839747,5.14,4.92,7.115195008,7.9306,-0.5179,7.947492483,0,0,0,7.84,-0.58,7.861424807
04/04/2020 04:00,5.138,2.3662,5.656672736,0.088,0.0662,0.110120116,5.05,2.3,5.549099026,7.438,1.8862,7.673434332,0,0,0,7.35,1.82,7.571981247
04/04/2020 04:30,5.011,2.0048,5.397160739,0.101,0.0648,0.120000167,4.91,1.94,5.279365492,7.241,1.5348,7.401870847,0,0,0,7.14,1.47,7.289753082
04/04/2020 05:00,4.8721,2.5563,5.50200219,0.1121,0.0563,0.125443613,4.76,2.5,5.376578838,7.0021,1.0463,7.079840966,0,0,0,6.89,0.99,6.960761453
04/04/2020 05:30,4.7746,5.6923,7.429608634,0.0946,0.0623,0.113271576,4.68,5.63,7.321154281,7.0646,-1.4077,7.203484744,0,0,0,6.97,-1.47,7.123327874
04/04/2020 06:00,4.8015,5.6989,7.451970441,0.1215,0.0689,0.139676269,4.68,5.63,7.321154281,7.0915,-1.4011,7.228585855,0,0,0,6.97,-1.47,7.123327874
04/04/2020 06:30,4.9125,5.5524,7.413622732,0.2325,0.0624,0.240728083,4.68,5.49,7.214048794,7.2025,-1.5376,7.364795992,0,0,0,6.97,-1.6,7.151286598
04/04/2020 07:00,5.1211,5.5243,7.532831851,0.2311,0.0743,0.242750283,4.89,5.45,7.322199123,7.4611,-1.5257,7.615495631,0,0,0,7.23,-1.6,7.404924037
04/04/2020 07:30,5.3534,5.4334,7.627629194,0.3134,0.0834,0.324307138,5.04,5.35,7.350108843,7.5934,-1.6266,7.765664886,0,0,0,7.28,-1.71,7.478134794
04/04/2020 08:00,5.0002,5.2645,7.260644619,1.0502,0.0445,1.051142374,3.95,5.22,6.546059884,6.9802,-1.6655,7.176146758,0,0,0,5.93,-1.71,6.171628634
04/04/2020 08:30,5.2305,4.8876,7.158684517,2.2905,-0.0224,2.290609528,2.94,4.91,5.722910099,6.8805,-2.0524,7.180085376,0,0,0,4.59,-2.03,5.018864413
04/04/2020 09:00,5.0863,4.8603,7.03512358,2.3463,-0.0497,2.346826321,2.74,4.91,5.622784008,6.6563,-2.0797,6.973627591,0,0,0,4.31,-2.03,4.764136858
04/04/2020 09:30,5.1906,2.8373,5.915454306,2.5306,-0.0727,2.531644061,2.66,2.91,3.942549936,6.4406,0.8173,6.492249814,0,0,0,3.91,0.89,4.010012469
04/04/2020 10:00,4.8246,1.8816,5.178531039,3.4646,-0.1384,3.467363223,1.36,2.02,2.435159132,5.5646,1.7316,5.827796472,0,0,0,2.1,1.87,2.811921052
04/04/2020 10:30,4.8092,1.7131,5.10520482,4.1892,-0.1769,4.192933371,0.62,1.89,1.989095272,5.7592,1.5931,5.975479249,0,0,0,1.57,1.77,2.365967033
04/04/2020 11:00,5.0719,1.606,5.320094511,4.5319,-0.204,4.536489128,0.54,1.81,1.88883562,5.7619,1.466,5.945472867,0,0,0,1.23,1.67,2.074078108
04/04/2020 11:30,3.2657,1.3405,3.530118516,5.2957,-0.2995,5.304162398,-2.03,1.64,2.609693469,4.3257,1.2205,4.494585714,0,0,0,-0.97,1.52,1.803136157
04/04/2020 12:00,3.8298,0.3226,3.843362954,8.2798,-0.5474,8.297875318,-4.45,0.87,4.534247457,3.7298,0.2826,3.740490716,0,0,0,-4.55,0.83,4.625083783
04/04/2020 12:30,3.7257,0.5781,3.770283822,7.4557,-0.4519,7.469382578,-3.73,1.03,3.869599462,3.6957,0.5281,3.733240965,0,0,0,-3.76,0.98,3.885614495
04/04/2020 13:00,2.854,0.0412,2.854297364,8.964,-0.6588,8.988176313,-6.11,0.7,6.14996748,2.304,-0.0388,2.304326678,0,0,0,-6.66,0.62,6.688796603
04/04/2020 13:30,0.2489,-1.7932,1.810391518,12.4889,-1.2232,12.54865895,-12.24,-0.57,12.25326487,-1.1411,-1.9032,2.219071754,0,0,0,-13.63,-0.68,13.64695204
04/04/2020 14:00,0.1478,-2.1375,2.142603811,13.6378,-1.3575,13.70519592,-13.49,-0.78,13.51253122,-1.6422,-2.1775,2.727329663,0,0,0,-15.28,-0.82,15.3019868
04/04/2020 14:30,-0.1932,-2.0211,2.030313141,13.4268,-1.3411,13.49360987,-13.62,-0.68,13.63696447,-2.0232,-2.0511,2.881032705,0,0,0,-15.45,-0.71,15.46630531
04/04/2020 15:00,-0.1957,-1.9983,2.0078599,13.4243,-1.3183,13.48887487,-13.62,-0.68,13.63696447,-2.0257,-2.0283,2.86661148,0,0,0,-15.45,-0.71,15.46630531
04/04/2020 15:30,-0.1551,-1.7661,1.772897408,13.1449,-1.2061,13.20011641,-13.3,-0.56,13.31178425,-1.8551,-1.7761,2.56825373,0,0,0,-15,-0.57,15.01082609
04/04/2020 16:00,0.4181,-1.0845,1.162302826,12.0381,-1.0845,12.08685202,-11.62,0,11.62,-1.0019,-1.6545,1.934211431,0,0,0,-13.04,-0.57,13.05245188
04/04/2020 16:30,1.2551,-0.3701,1.308529717,10.9851,-0.9301,11.02440511,-9.73,0.56,9.746101785,0.1551,-0.3701,0.401285459,0,0,0,-10.83,0.56,10.84446864
04/04/2020 17:00,2.1358,0.0691,2.136917511,9.5658,-0.7509,9.595226962,-7.43,0.82,7.475112039,1.4658,0.0291,1.466088827,0,0,0,-8.1,0.78,8.137468894
04/04/2020 17:30,3.3954,2.1334,4.010004579,7.8954,-0.5466,7.914297993,-4.5,2.68,5.237594868,3.3354,-1.4766,3.647634949,0,0,0,-4.56,-0.93,4.653869358
04/04/2020 18:00,4.386,4.0638,5.979253,6.046,-0.3562,6.05648367,-1.66,4.42,4.721440458,4.816,-2.7162,5.529158927,0,0,0,-1.23,-2.36,2.661296676
04/04/2020 18:30,5.7511,4.648,7.394528735,4.1911,-0.172,4.194627899,1.56,4.82,5.066162256,6.7411,-2.072,7.052348064,0,0,0,2.55,-1.9,3.180015723
04/04/2020 19:00,6.3701,3.6958,7.364584961,2.4901,-0.0342,2.490334847,3.88,3.73,5.382127832,7.9801,0.3958,7.989909489,0,0,0,5.49,0.43,5.506813961
04/04/2020 19:30,7.1509,2.4136,7.547240275,1.1309,0.0436,1.131740151,6.02,2.37,6.469721787,9.0009,2.1536,9.254955093,0,0,0,7.87,2.11,8.147944526
04/04/2020 20:00,7.1789,2.5603,7.621793837,0.6689,0.0903,0.674967629,6.51,2.47,6.962829884,9.1089,2.2003,9.370879324,0,0,0,8.44,2.11,8.69975287
04/04/2020 20:30,7.4374,2.8299,7.95759089,0.5974,0.0799,0.602719479,6.84,2.75,7.372116385,9.4774,1.2599,9.560777101,0,0,0,8.88,1.18,8.958057825
04/04/2020 21:00,7.401,4.8915,8.871390717,0.781,0.0515,0.782696142,6.62,4.84,8.200609733,9.661,-2.4585,9.968908829,0,0,0,8.88,-2.51,9.227919592
04/04/2020 21:30,6.9121,4.4373,8.213815051,1.2121,0.0173,1.212223453,5.7,4.42,7.212932829,8.9321,-2.9127,9.395011001,0,0,0,7.72,-2.93,8.257317967
04/04/2020 22:00,6.3345,4.8228,7.961487932,1.5345,0.0028,1.534502555,4.8,4.82,6.802381936,8.0745,-2.3872,8.419992523,0,0,0,6.54,-2.39,6.963023768
04/04/2020 22:30,6.1016,4.9788,7.875149014,1.3016,0.0088,1.301629748,4.8,4.97,6.909478996,7.8416,-2.2812,8.166673986,0,0,0,6.54,-2.29,6.929336188
04/04/2020 23:00,5.6946,4.9768,7.562870315,1.1746,0.0068,1.174619683,4.52,4.97,6.717983328,7.5346,-2.2832,7.872940963,0,0,0,6.36,-2.29,6.759711532
04/04/2020 23:30,5.0879,4.5912,6.853163054,1.2779,0.0012,1.277900563,3.81,4.59,5.965249366,6.7679,-2.4888,7.21100519,0,0,0,5.49,-2.49,6.028283338
05/04/2020 00:00,4.6146,5.1664,6.927208826,1.2046,0.0064,1.204617001,3.41,5.16,6.184957558,6.1546,-1.8836,6.436384864,0,0,0,4.95,-1.89,5.298546971
05/04/2020 00:30,4.2437,5.1459,6.670028223,1.2837,-0.0141,1.283777434,2.96,5.16,5.948714147,5.6737,-1.9041,5.984686166,0,0,0,4.39,-1.89,4.779560649
05/04/2020 01:00,4.1995,5.1407,6.637966311,1.1895,-0.0193,1.189656564,3.01,5.16,5.973750915,5.6395,-1.9493,5.966886185,0,0,0,4.45,-1.93,4.850505128
05/04/2020 01:30,4.4343,5.0935,6.753277629,1.2943,-0.0265,1.294571257,3.14,5.12,6.006163501,5.8943,-1.9565,6.21052854,0,0,0,4.6,-1.93,4.988476721
05/04/2020 02:00,4.7318,5.2821,7.091580335,1.3118,-0.0279,1.312096662,3.42,5.31,6.316050981,6.2518,-1.7279,6.48618853,0,0,0,4.94,-1.7,5.224327708
05/04/2020 02:30,4.6886,5.3984,7.15022325,1.4086,-0.0316,1.408954407,3.28,5.43,6.343760714,6.2486,-1.6616,6.465749494,0,0,0,4.84,-1.63,5.107102897
05/04/2020 03:00,4.6166,5.4702,7.157938502,1.2666,-0.0298,1.266950512,3.35,5.5,6.439914596,6.2166,-1.6598,6.434364895,0,0,0,4.95,-1.63,5.211468123
05/04/2020 03:30,4.5153,5.4552,7.081464618,1.2353,-0.0448,1.236112103,3.28,5.5,6.403780134,6.1153,-1.7648,6.364857668,0,0,0,4.88,-1.72,5.174243906
05/04/2020 04:00,4.3283,5.4472,6.957454185,1.3183,-0.0528,1.319356938,3.01,5.5,6.269776711,5.8683,-1.7728,6.13023366,0,0,0,4.55,-1.72,4.864247115
05/04/2020 04:30,4.2036,5.4519,6.88429129,1.2636,-0.0481,1.264515152,2.94,5.5,6.236473362,5.7036,-1.7681,5.971367563,0,0,0,4.44,-1.72,4.761512365
05/04/2020 05:00,3.9662,5.3711,6.676784979,1.4262,-0.0589,1.427415724,2.54,5.43,5.994705998,5.3262,-1.7789,5.615415537,0,0,0,3.9,-1.72,4.262440615
05/04/2020 05:30,4.0799,5.3171,6.7020248,1.3699,-0.0629,1.37134329,2.71,5.38,6.023993692,5.3799,-1.8329,5.683559309,0,0,0,4.01,-1.77,4.383263624
05/04/2020 06:00,4.0371,5.3115,6.67159716,1.4371,-0.0685,1.438731615,2.6,5.38,5.975315891,5.3171,-1.8385,5.625978551,0,0,0,3.88,-1.77,4.264657079
05/04/2020 06:30,4.1799,5.2677,6.724598672,1.4599,-0.0423,1.460512684,2.72,5.31,5.966112637,5.4999,-1.8123,5.790797121,0,0,0,4.04,-1.77,4.410725564
05/04/2020 07:00,4.1796,5.2751,6.730210708,1.5296,-0.0349,1.529998095,2.65,5.31,5.934526097,5.4896,-1.8449,5.791317999,0,0,0,3.96,-1.81,4.354044097
05/04/2020 07:30,4.1661,5.0315,6.532410081,2.0361,-0.0785,2.037612686,2.13,5.11,5.5361539,5.3061,-2.0385,5.684204382,0,0,0,3.27,-1.96,3.812413933
05/04/2020 08:00,4.3479,4.9967,6.62353722,2.4179,-0.1133,2.420553098,1.93,5.11,5.462325512,5.3979,-2.2333,5.841656726,0,0,0,2.98,-2.12,3.657157366
05/04/2020 08:30,4.4676,4.7886,6.549056399,2.8476,-0.1514,2.851621945,1.62,4.94,5.198846026,5.4376,-2.3314,5.916326539,0,0,0,2.59,-2.18,3.385336025
05/04/2020 09:00,4.3074,4.5082,6.235187407,4.2074,-0.2318,4.213780488,0.1,4.74,4.741054735,5.3374,-2.5118,5.898896337,0,0,0,1.13,-2.28,2.544661078
05/04/2020 09:30,4.0425,4.2243,5.846923699,4.8225,-0.3157,4.83282244,-0.78,4.54,4.606517123,4.2525,-2.7757,5.078214917,0,0,0,-0.57,-2.46,2.525173261
05/04/2020 10:00,4.1439,4.0228,5.775363802,5.4139,-0.3572,5.425670931,-1.27,4.38,4.560405684,4.1339,-2.9372,5.071121479,0,0,0,-1.28,-2.58,2.880069444
05/04/2020 10:30,2.0298,2.5901,3.290699933,9.2798,-0.7799,9.312514808,-7.25,3.37,7.994960913,1.1998,-4.1599,4.32946741,0,0,0,-8.08,-3.38,8.758470186
05/04/2020 11:00,1.7134,1.1578,2.067907251,11.8834,-1.1322,11.93721376,-10.17,2.29,10.42463429,0.1234,-4.6822,4.683825829,0,0,0,-11.76,-3.55,12.28414018
05/04/2020 11:30,1.5747,-1.876,2.44929706,12.7447,-1.286,12.8094174,-11.17,-0.59,11.18557106,-0.2053,-1.906,1.917024802,0,0,0,-12.95,-0.62,12.9648332
05/04/2020 12:00,1.2362,-2.2798,2.593391309,13.5362,-1.3898,13.60736031,-12.3,-0.89,12.33215715,-0.7338,-2.3398,2.45216771,0,0,0,-14.27,-0.95,14.30158732
05/04/2020 12:30,1.2178,-2.6769,2.940889398,13.7978,-1.4769,13.87661769,-12.58,-1.2,12.6371041,-0.7722,-2.7769,2.882267588,0,0,0,-14.57,-1.3,14.62788091
05/04/2020 13:00,1.0298,-2.8508,3.031096943,13.9498,-1.5408,14.03463518,-12.92,-1.31,12.98624272,-1.0202,-2.9308,3.103288043,0,0,0,-14.97,-1.39,15.0343939
05/04/2020 13:30,0.7232,-2.9364,3.02414669,14.1932,-1.5464,14.27719437,-13.47,-1.39,13.54152872,-1.4368,-2.9364,3.269073141,0,0,0,-15.63,-1.39,15.6916857
05/04/2020 14:00,0.637,-2.8526,2.922857465,14.107,-1.5226,14.18893089,-13.47,-1.33,13.53550147,-1.453,-2.9126,3.254911329,0,0,0,-15.56,-1.39,15.6219621
05/04/2020 14:30,1.4019,-2.6666,3.012653178,13.3919,-1.4466,13.46980464,-11.99,-1.22,12.05190856,-0.5281,-2.6966,2.747824807,0,0,0,-13.92,-1.25,13.97601159
05/04/2020 15:00,1.5758,-2.2677,2.761450512,12.5058,-1.2977,12.57294949,-10.93,-0.97,10.97295767,-0.1142,-2.2677,2.270573701,0,0,0,-12.62,-0.97,12.65722323
05/04/2020 15:30,3.1988,-0.3257,3.21533854,9.0088,-0.9057,9.054212828,-5.81,0.58,5.838878317,2.3888,-0.5457,2.450337513,0,0,0,-6.62,0.36,6.629781294
05/04/2020 16:00,4.1972,0.5185,4.229105117,6.6272,-0.5715,6.651796155,-2.43,1.09,2.663268668,4.0172,0.3885,4.035942033,0,0,0,-2.61,0.96,2.780953074
05/04/2020 16:30,4.4414,0.4123,4.460496077,5.5514,-0.4077,5.566350802,-1.11,0.82,1.380036231,4.5714,0.5523,4.604642576,0,0,0,-0.98,0.96,1.371860051
05/04/2020 17:00,6.055,0.2504,6.060175341,5.205,-0.3696,5.218105898,0.85,0.62,1.052093152,6.635,-0.3196,6.642692915,0,0,0,1.43,0.05,1.430873859
05/04/2020 17:30,7.4307,0.6572,7.459706048,3.3007,-0.1628,3.304712443,4.13,0.82,4.210617532,8.5707,0.3772,8.578996347,0,0,0,5.27,0.54,5.297593793
05/04/2020 18:00,7.9745,1.527,8.119382935,2.2345,-0.103,2.236872649,5.74,1.63,5.966950645,9.4945,1.137,9.562337541,0,0,0,7.26,1.24,7.365134079
05/04/2020 18:30,7.9403,2.2942,8.265090304,1.8903,-0.0558,1.891123404,6.05,2.35,6.490377493,9.3603,0.8442,9.398291852,0,0,0,7.47,0.9,7.524021531
05/04/2020 19:00,7.4147,2.0628,7.696292609,1.9847,-0.0772,1.986200879,5.43,2.14,5.836480104,8.7147,1.6128,8.862681306,0,0,0,6.73,1.69,6.938948047
05/04/2020 19:30,7.0267,2.1544,7.349554561,1.9067,-0.0556,1.907510485,5.12,2.21,5.576602909,8.5067,1.7244,8.679717752,0,0,0,6.6,1.78,6.835817435
05/04/2020 20:00,6.6788,2.1441,7.014523095,1.8688,-0.0659,1.869961564,4.81,2.21,5.293410999,7.9588,1.7941,8.158510419,0,0,0,6.09,1.86,6.367707594
05/04/2020 20:30,6.6657,2.1127,6.992500109,1.8557,-0.0973,1.858249117,4.81,2.21,5.293410999,7.9457,1.7127,8.128191052,0,0,0,6.09,1.81,6.353282616
05/04/2020 21:00,6.4979,2.1108,6.832143225,1.8079,-0.0992,1.810619521,4.69,2.21,5.184611847,7.6179,1.6108,7.78633913,0,0,0,5.81,1.71,6.056418083
05/04/2020 21:30,6.3904,1.2557,6.512602755,1.8104,-0.1043,1.813401955,4.58,1.36,4.777656329,7.5104,0.8057,7.553493275,0,0,0,5.7,0.91,5.772183296
05/04/2020 22:00,5.9726,2.5044,6.476416457,1.8126,-0.1156,1.8162825,4.16,2.62,4.916299421,7.3326,-0.8456,7.381196524,0,0,0,5.52,-0.73,5.568060704
05/04/2020 22:30,5.3445,4.7696,7.163292847,1.8345,-0.1104,1.837818927,3.51,4.88,6.011197884,6.7945,-2.2204,7.148105092,0,0,0,4.96,-2.11,5.390148421
05/04/2020 23:00,4.9154,1.7729,5.225354684,1.8554,-0.1271,1.859748254,3.06,1.9,3.601888394,5.9454,0.7929,5.998038977,0,0,0,4.09,0.92,4.192195129
05/04/2020 23:30,4.822,1.2154,4.972814209,1.852,-0.1246,1.856186726,2.97,1.34,3.258297101,5.762,0.2754,5.768577742,0,0,0,3.91,0.4,3.930407104
06/04/2020 00:00,4.1886,3.2908,5.326700161,1.7286,-0.0792,1.730413419,2.46,3.37,4.172349458,5.1286,-0.4292,5.146528014,0,0,0,3.4,-0.35,3.417967232
06/04/2020 00:30,4.1542,5.102,6.579345077,1.1942,-0.018,1.194335648,2.96,5.12,5.914051065,5.3442,-1.878,5.664570384,0,0,0,4.15,-1.86,4.547757689
06/04/2020 01:00,4.2588,4.2697,6.030565109,1.1388,-0.0203,1.138980917,3.12,4.29,5.304573498,5.5688,-3.0603,6.354287492,0,0,0,4.43,-3.04,5.372755345
06/04/2020 01:30,4.541,4.3133,6.2630055,1.071,-0.0167,1.071130193,3.47,4.33,5.548855738,6.061,-2.9867,6.75692962,0,0,0,4.99,-2.97,5.80697856
06/04/2020 02:00,4.7887,5.2035,7.071637713,1.2487,-0.0365,1.249233341,3.54,5.24,6.323701448,6.5087,-2.0765,6.831912466,0,0,0,5.26,-2.04,5.641737321
06/04/2020 02:30,4.8314,5.3994,7.245408637,1.2414,-0.0306,1.241777081,3.59,5.43,6.509454662,6.6914,-1.9106,6.95882363,0,0,0,5.45,-1.88,5.765145271
06/04/2020 03:00,4.6185,5.2493,6.991830428,1.1985,-0.0307,1.198893131,3.42,5.28,6.290850499,6.4685,-2.0907,6.797979019,0,0,0,5.27,-2.06,5.658312469
06/04/2020 03:30,4.7183,4.4232,6.467383793,1.0283,-0.0168,1.028437227,3.69,4.44,5.773188027,6.5783,-2.8768,7.179833503,0,0,0,5.55,-2.86,6.243564687
06/04/2020 04:00,4.6279,4.424,6.402283531,0.9379,-0.016,0.938036465,3.69,4.44,5.773188027,6.4879,-2.876,7.096775494,0,0,0,5.55,-2.86,6.243564687
06/04/2020 04:30,4.435,4.4232,6.263698847,0.985,-0.0168,0.985143259,3.45,4.44,5.622819577,6.225,-2.9168,6.874470688,0,0,0,5.24,-2.9,5.988956503
06/04/2020 05:00,4.4621,4.4382,6.293485175,0.7921,-0.0018,0.792102045,3.67,4.44,5.760425332,6.3321,-2.9018,6.965338014,0,0,0,5.54,-2.9,6.253127218
06/04/2020 05:30,4.5655,4.4545,6.378586089,0.7255,0.0145,0.725644886,3.84,4.44,5.870195908,6.4755,-2.8855,7.08930254,0,0,0,5.75,-2.9,6.439914596
06/04/2020 06:00,4.6809,4.4591,6.46485867,0.7409,0.0191,0.741146153,3.94,4.44,5.936092991,6.6809,-2.8809,7.27557624,0,0,0,5.94,-2.9,6.610113463
06/04/2020 06:30,5.0446,4.3321,6.64944205,0.7246,0.0121,0.724701021,4.32,4.32,6.109402589,7.1346,-3.0979,7.778142553,0,0,0,6.41,-3.11,7.124619288
06/04/2020 07:00,5.1445,5.0449,7.205338039,0.7245,0.0349,0.7253401,4.42,5.01,6.681055306,7.3345,-2.4351,7.728169399,0,0,0,6.61,-2.47,7.056415521
06/04/2020 07:30,5.3222,5.0401,7.329967316,1.0822,0.0301,1.082618515,4.24,5.01,6.56336042,7.4622,-1.9499,7.712751704,0,0,0,6.38,-1.98,6.680179638
06/04/2020 08:00,5.4007,1.3541,5.567867392,1.9207,-0.0159,1.920765811,3.48,1.37,3.739959893,7.0207,0.9041,7.078673979,0,0,0,5.1,0.92,5.182316085
06/04/2020 08:30,5.1977,1.0365,5.30003939,3.2177,-0.1035,3.219364152,1.98,1.14,2.284731932,6.4877,0.6365,6.518848329,0,0,0,3.27,0.74,3.352685491
06/04/2020 09:00,4.0685,0.6693,4.123185024,4.8885,-0.2007,4.892618189,-0.82,0.87,1.195533354,5.5585,0.3693,5.570754414,0,0,0,0.67,0.57,0.879659025
