Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2020 09:30,3.1858,0.3401,3.203902254,5.6958,-0.3399,5.705932847,-2.51,0.68,2.600480725,3.9058,0.2301,3.912571999,0,0,0,-1.79,0.57,1.878563281
06/04/2020 10:00,1.4797,0.7975,1.680927821,6.6597,-0.4525,6.675055081,-5.18,1.25,5.328686517,1.9497,0.6475,2.054406566,0,0,0,-4.71,1.1,4.836744773
06/04/2020 10:30,2.5977,0.3322,2.618855118,9.4377,-0.7778,9.469696623,-6.84,1.11,6.9294805,2.3877,0.0622,2.388510023,0,0,0,-7.05,0.84,7.099866196
06/04/2020 11:00,1.5019,-0.1202,1.506702243,10.4019,-0.8702,10.43823604,-8.9,0.75,8.931545219,0.8919,-0.2602,0.929080002,0,0,0,-9.51,0.61,9.529543536
06/04/2020 11:30,1.4649,-0.1337,1.470988681,10.6249,-0.8837,10.66158645,-9.16,0.75,9.19065286,0.7149,-0.2737,0.765502253,0,0,0,-9.91,0.61,9.928756216
06/04/2020 12:00,0.6074,-0.3447,0.698393048,10.8174,-1.0047,10.86395715,-10.21,0.66,10.23130979,-0.2226,-0.4847,0.533371212,0,0,0,-11.04,0.52,11.05223959
06/04/2020 12:30,1.608,-0.4034,1.657828568,11.708,-1.0634,11.75619341,-10.1,0.66,10.12154138,0.508,-0.4434,0.674290412,0,0,0,-11.2,0.62,11.21714759
06/04/2020 13:00,1.9303,-1.2538,2.301754229,12.4403,-1.2538,12.5033227,-10.51,0,10.51,0.6903,-1.7938,1.922038639,0,0,0,-11.75,-0.54,11.76240197
06/04/2020 13:30,1.9594,-1.3563,2.383022881,12.8694,-1.3563,12.94067255,-10.91,0,10.91,0.5594,-1.8963,1.977089287,0,0,0,-12.31,-0.54,12.32183834
06/04/2020 14:00,1.5426,1.4023,2.084720617,12.6626,-1.2977,12.72892234,-11.12,2.7,11.44309399,0.0626,-4.9377,4.938096804,0,0,0,-12.6,-3.64,13.11524304
06/04/2020 14:30,1.1446,1.1549,1.626008355,12.6946,-1.3651,12.76778631,-11.55,2.52,11.82171307,-0.2554,-4.2051,4.212848819,0,0,0,-12.95,-2.84,13.25775622
06/04/2020 15:00,1.24,-0.6572,1.403392974,12.26,-1.2472,12.32327505,-11.02,0.59,11.03578271,0.05,-1.3272,1.328141498,0,0,0,-12.21,-0.08,12.21026208
06/04/2020 15:30,0.9804,-0.5482,1.123257495,11.7704,-1.1382,11.82530403,-10.79,0.59,10.80611864,-0.0396,-0.5982,0.599509299,0,0,0,-11.81,0.54,11.82233902
06/04/2020 16:00,0.8615,-0.175,0.879094563,10.7615,-0.945,10.80291198,-9.9,0.77,9.929899295,0.0715,-0.255,0.264834382,0,0,0,-10.69,0.69,10.71224533
06/04/2020 16:30,1.7448,0.0417,1.745298235,9.7348,-0.8283,9.769975022,-7.99,0.87,8.03722589,1.2748,-0.1383,1.282279973,0,0,0,-8.46,0.69,8.488091658
06/04/2020 17:00,2.6307,1.1451,2.869117722,8.5507,-0.6649,8.576512257,-5.92,1.81,6.190516941,2.8007,0.8751,2.934232523,0,0,0,-5.75,1.54,5.95265487
06/04/2020 17:30,3.8979,3.2588,5.080689112,6.8079,-0.4312,6.821542043,-2.91,3.69,4.699382938,4.4879,0.1188,4.489472113,0,0,0,-2.32,0.55,2.384302833
06/04/2020 18:00,4.7605,2.5028,5.378323911,5.1605,-0.2772,5.167939637,-0.4,2.78,2.808629559,6.6305,2.0728,6.946943939,0,0,0,1.47,2.35,2.771894659
06/04/2020 18:30,5.8256,3.2149,6.65381074,3.4856,-0.1551,3.489049064,2.34,3.37,4.102742985,7.6056,2.7049,8.072275724,0,0,0,4.12,2.86,5.015376357
06/04/2020 19:00,6.4916,4.8732,8.117200798,1.8616,-0.0268,1.861792899,4.63,4.9,6.741431599,8.8116,1.0532,8.874318272,0,0,0,6.95,1.08,7.033413112
06/04/2020 19:30,6.8808,6.456,9.4353243,0.8108,0.046,0.812103836,6.07,6.41,8.827966923,9.7708,-0.834,9.806329009,0,0,0,8.96,-0.88,9.003110574
06/04/2020 20:00,6.9819,6.5842,9.596802449,0.3019,0.0842,0.31342184,6.68,6.5,9.320536465,9.9719,-0.7158,9.997557664,0,0,0,9.67,-0.8,9.703035607
06/04/2020 20:30,7.4521,3.9644,8.440987014,0.1321,0.0944,0.162363081,7.32,3.87,8.280054348,10.2021,1.3144,10.28642269,0,0,0,10.07,1.22,10.14363347
06/04/2020 21:00,7.596,2.7719,8.085953599,0.136,0.0719,0.153836309,7.46,2.7,7.933574226,10.316,2.3119,10.5718843,0,0,0,10.18,2.24,10.42353107
06/04/2020 21:30,7.2558,2.8716,7.803378768,0.0758,0.0616,0.097673947,7.18,2.81,7.710285338,9.9358,2.4316,10.22901756,0,0,0,9.86,2.37,10.1408333
06/04/2020 22:00,6.9489,2.2347,7.299390064,0.0789,0.0547,0.096006771,6.87,2.18,7.207586281,9.5189,1.8547,9.697905408,0,0,0,9.44,1.8,9.610078043
06/04/2020 22:30,6.4532,1.9213,6.733140718,0.0732,0.0513,0.089386408,6.38,1.87,6.648405824,8.9132,1.6313,9.061251234,0,0,0,8.84,1.58,8.980089086
06/04/2020 23:00,5.8168,2.8938,6.496863911,0.0568,0.0638,0.085420606,5.76,2.83,6.417670917,8.1468,2.4838,8.517019002,0,0,0,8.09,2.42,8.444199192
06/04/2020 23:30,5.4711,2.0872,5.855709953,0.0511,0.0672,0.084421857,5.42,2.02,5.784185336,7.8411,1.6872,8.020566878,0,0,0,7.79,1.62,7.956663874
07/04/2020 00:00,4.9593,2.6979,5.64564619,0.0493,0.0779,0.092189479,4.91,2.62,5.565294242,7.3793,2.3479,7.743817076,0,0,0,7.33,2.27,7.673447726
07/04/2020 00:30,4.6251,3.2524,5.654171537,0.0451,0.0924,0.102819113,4.58,3.16,5.564350816,6.9551,2.9124,7.540257938,0,0,0,6.91,2.82,7.46327676
07/04/2020 01:00,4.494,3.3107,5.581825014,0.044,0.0907,0.100809176,4.45,3.22,5.492804384,6.884,2.9107,7.474063854,0,0,0,6.84,2.82,7.398513364
07/04/2020 01:30,4.7933,3.3151,5.828002479,0.0433,0.0951,0.10449354,4.75,3.22,5.738545112,7.2333,2.9151,7.798617628,0,0,0,7.19,2.82,7.723244137
07/04/2020 02:00,5.226,3.3226,6.192797975,0.046,0.1026,0.112440028,5.18,3.22,6.099245855,7.876,2.8626,8.380086799,0,0,0,7.83,2.76,8.302198504
07/04/2020 02:30,5.2268,3.3226,6.193473097,0.0468,0.1026,0.112769677,5.18,3.22,6.099245855,7.9168,2.8626,8.418444096,0,0,0,7.87,2.76,8.339934052
07/04/2020 03:00,5.0662,3.3186,6.056359335,0.0562,0.0986,0.11349185,5.01,3.22,5.955543636,7.6862,2.8586,8.200564883,0,0,0,7.63,2.76,8.11384619
07/04/2020 03:30,4.8889,3.3151,5.90687999,0.0589,0.0951,0.111862505,4.83,3.22,5.804937553,7.4789,2.8551,8.005344541,0,0,0,7.42,2.76,7.916691228
07/04/2020 04:00,4.759,3.2619,5.769581667,0.059,0.0919,0.10920902,4.7,3.17,5.669118097,7.319,2.8519,7.855004431,0,0,0,7.26,2.76,7.766929895
07/04/2020 04:30,4.6474,3.2579,5.675582716,0.0574,0.0879,0.10498176,4.59,3.17,5.578261378,7.1974,2.8479,7.740355365,0,0,0,7.14,2.76,7.654880796
07/04/2020 05:00,4.6061,3.2604,5.6432584,0.0561,0.0904,0.106392528,4.55,3.17,5.545394486,7.1361,2.8504,7.684315413,0,0,0,7.08,2.76,7.598947296
07/04/2020 05:30,4.6157,3.1806,5.605435117,0.0657,0.0906,0.111914476,4.55,3.09,5.500054545,7.0157,2.8006,7.554032489,0,0,0,6.95,2.71,7.459664872
07/04/2020 06:00,4.9056,3.9588,6.303729753,0.0756,0.0888,0.116622468,4.83,3.87,6.189167957,7.3356,0.7288,7.371714645,0,0,0,7.26,0.64,7.288154773
07/04/2020 06:30,5.4027,5.2176,7.510826656,0.0927,0.0776,0.120892721,5.31,5.14,7.390243568,8.1327,-2.1424,8.410153807,0,0,0,8.04,-2.22,8.340863265
07/04/2020 07:00,5.6478,5.1772,7.6616607,0.1378,0.0872,0.163072622,5.51,5.09,7.501213235,8.4278,-2.2628,8.726286534,0,0,0,8.29,-2.35,8.61664668
07/04/2020 07:30,5.9867,5.0838,7.854018037,0.3467,0.0838,0.356683796,5.64,5,7.53721434,8.6867,-2.3062,8.987620115,0,0,0,8.34,-2.39,8.675695938
07/04/2020 08:00,6.1344,4.9717,7.896117036,0.8244,0.0617,0.826705661,5.31,4.91,7.232164268,8.7244,-2.3983,9.048038365,0,0,0,7.9,-2.46,8.274152525
07/04/2020 08:30,6.3795,4.6534,7.896337873,1.5395,-0.0066,1.539514147,4.84,4.66,6.718720116,8.7995,-2.7266,9.212249878,0,0,0,7.26,-2.72,7.752805944
07/04/2020 09:00,5.5721,4.2267,6.993803779,2.7321,-0.1533,2.736397504,2.84,4.38,5.220153254,7.5821,-3.1033,8.192601009,0,0,0,4.85,-2.95,5.676706792
07/04/2020 09:30,4.3717,3.6564,5.699212389,4.6617,-0.3236,4.67291813,-0.29,3.98,3.99055134,6.0817,-3.6436,7.089632984,0,0,0,1.42,-3.32,3.610927859
07/04/2020 10:00,3.4854,2.323,4.188596681,7.6454,-0.567,7.666396165,-4.16,2.89,5.065343029,4.1454,-4.327,5.992267531,0,0,0,-3.5,-3.76,5.136886216
07/04/2020 10:30,2.737,-1.3321,3.043954568,9.537,-0.7821,9.56901507,-6.8,-0.55,6.822206388,2.877,-1.4621,3.22720706,0,0,0,-6.66,-0.68,6.694624709
07/04/2020 11:00,1.5733,-1.4645,2.149426235,10.6033,-0.9145,10.64266325,-9.03,-0.55,9.046734217,1.3433,-1.4645,1.987263229,0,0,0,-9.26,-0.55,9.276319313
07/04/2020 11:30,1.6267,-1.6325,2.30460607,11.5467,-1.0825,11.59733104,-9.92,-0.55,9.935235277,0.9567,-1.8425,2.076073491,0,0,0,-10.59,-0.76,10.61723599
07/04/2020 12:00,1.1687,-1.8426,2.18197948,11.9787,-1.1726,12.03595632,-10.81,-0.67,10.83074328,0.2687,-2.0726,2.089945083,0,0,0,-11.71,-0.9,11.7445349
07/04/2020 12:30,1.5181,-1.8139,2.365345814,12.0681,-1.1439,12.12219224,-10.55,-0.67,10.57125347,0.5481,-2.0439,2.116114557,0,0,0,-11.52,-0.9,11.55510277
07/04/2020 13:00,2.5687,-1.674,3.06602278,11.7187,-1.084,11.76872915,-9.15,-0.59,9.169002127,1.6587,-1.884,2.510127823,0,0,0,-10.06,-0.8,10.09175901
07/04/2020 13:30,1.4574,-1.6379,2.192425864,11.3274,-1.0879,11.37952183,-9.87,-0.55,9.885312337,0.6274,-1.8279,1.932575786,0,0,0,-10.7,-0.74,10.72555826
07/04/2020 14:00,1.3304,-0.4183,1.394610716,10.6104,-0.9583,10.65358752,-9.28,0.54,9.29569793,0.6004,-0.4183,0.731747942,0,0,0,-10.01,0.54,10.02455485
07/04/2020 14:30,1.1635,-0.4596,1.250985376,10.7535,-0.9996,10.79985937,-9.59,0.54,9.605191305,0.4335,-1.5396,1.599465664,0,0,0,-10.32,-0.54,10.33411825
07/04/2020 15:00,2.8615,-0.2192,2.869883428,9.7215,-0.8092,9.755120035,-6.86,0.59,6.885324974,2.4415,-0.2492,2.454184771,0,0,0,-7.28,0.56,7.301506694
07/04/2020 15:30,3.5532,0.7659,3.63480853,7.3132,-0.5341,7.332677345,-3.76,1.3,3.978391635,3.8432,0.4659,3.871336856,0,0,0,-3.47,1,3.611218631
07/04/2020 16:00,3.7721,1.3225,3.997217114,5.4521,-0.3875,5.46585315,-1.68,1.71,2.39718585,5.3821,0.9525,5.465734778,0,0,0,-0.07,1.34,1.341827113
07/04/2020 16:30,5.2086,1.7029,5.47990715,4.9486,-0.2571,4.955274197,0.26,1.96,1.977169694,6.2986,1.3129,6.433977648,0,0,0,1.35,1.57,2.070603777
07/04/2020 17:00,4.8041,2.1458,5.261542972,5.0641,-0.3042,5.073228405,-0.26,2.45,2.463757293,6.4141,1.7158,6.639627132,0,0,0,1.35,2.02,2.429588443
07/04/2020 17:30,5.2825,4.5529,6.973786967,3.9625,-0.1571,3.965613024,1.32,4.71,4.891472171,7.2125,0.3229,7.219724417,0,0,0,3.25,0.48,3.285254937
07/04/2020 18:00,6.1639,5.9481,8.565836609,3.2439,-0.1319,3.246580481,2.92,6.08,6.744835061,8.4939,-1.2219,8.581338871,0,0,0,5.25,-1.09,5.361958597
07/04/2020 18:30,6.3891,2.5117,6.865073612,2.5391,-0.0683,2.540018445,3.85,2.58,4.634533418,8.6391,1.6017,8.786324129,0,0,0,6.1,1.67,6.324468357
07/04/2020 19:00,7.1638,2.5758,7.612803431,1.2738,0.0358,1.274302978,5.89,2.54,6.414335507,9.9138,2.0458,10.12268384,0,0,0,8.64,2.01,8.870721504
07/04/2020 19:30,7.5586,4.799,8.953370034,0.6386,0.079,0.643467917,6.92,4.72,8.376443159,10.8686,-1.221,10.93696973,0,0,0,10.23,-1.3,10.31226939
07/04/2020 20:00,7.4631,5.5073,9.275139616,0.2631,0.0973,0.280515418,7.2,5.41,9.006003553,10.9431,-2.0427,11.13211844,0,0,0,10.68,-2.14,10.89229085
07/04/2020 20:30,7.5222,5.5095,9.324059368,0.2822,0.0995,0.299227489,7.24,5.41,9.038014162,11.0822,-2.1605,11.29083332,0,0,0,10.8,-2.26,11.03392949
07/04/2020 21:00,7.3322,5.4826,9.155329574,0.3022,0.0726,0.310798327,7.03,5.41,8.870682048,10.8922,-2.1874,11.10966874,0,0,0,10.59,-2.26,10.82846711
07/04/2020 21:30,7.0469,5.5616,8.97720414,0.2469,0.0616,0.254468407,6.8,5.5,8.745856162,10.5069,-2.0384,10.70280441,0,0,0,10.26,-2.1,10.47270739
07/04/2020 22:00,6.7148,2.8142,7.280677213,0.2648,0.0442,0.268463554,6.45,2.77,7.019643866,9.7248,1.7442,9.879978172,0,0,0,9.46,1.7,9.611534737
07/04/2020 22:30,6.2196,3.9938,7.391472289,0.2196,0.0338,0.222185958,6,3.96,7.188991584,9.2496,0.3238,9.255265885,0,0,0,9.03,0.29,9.0346555
07/04/2020 23:00,5.5947,5.5829,7.903761162,0.2147,0.0229,0.215917808,5.38,5.56,7.736795202,8.6247,-1.5671,8.765914242,0,0,0,8.41,-1.59,8.558983585
07/04/2020 23:30,5.4051,1.8297,5.706391864,0.2051,0.0297,0.207239234,5.2,1.8,5.502726597,7.8651,1.4397,7.995782269,0,0,0,7.66,1.41,7.788690519
08/04/2020 00:00,4.8571,4.5137,6.630603902,0.1471,0.0337,0.150910901,4.71,4.48,6.500346145,7.4571,-0.5863,7.48011284,0,0,0,7.31,-0.62,7.336245634
08/04/2020 00:30,4.6137,5.6154,7.267664333,0.0837,0.0254,0.087469137,4.53,5.59,7.195067755,7.2437,-1.7746,7.457908209,0,0,0,7.16,-1.8,7.3827908
08/04/2020 01:00,4.4921,5.3016,6.948807449,0.0921,0.0316,0.097370273,4.4,5.27,6.865340487,7.0121,-1.4684,7.164198837,0,0,0,6.92,-1.5,7.080706179
08/04/2020 01:30,4.8011,2.0438,5.218014915,0.0911,0.0538,0.105800047,4.71,1.99,5.113139935,7.0111,1.6638,7.205813878,0,0,0,6.92,1.61,7.104822306
08/04/2020 02:00,5.1807,2.4971,5.751100842,0.0807,0.0571,0.098857979,5.1,2.44,5.653635998,7.5107,2.0571,7.787314999,0,0,0,7.43,2,7.694472042
08/04/2020 02:30,5.0701,3.1223,5.954382529,0.0701,0.0623,0.093783261,5,3.06,5.862047424,7.5001,2.6523,7.955262114,0,0,0,7.43,2.59,7.868481429
08/04/2020 03:00,4.9032,3.1186,5.810941077,0.0532,0.0586,0.079146699,4.85,3.06,5.734640355,7.2832,2.6986,7.767074366,0,0,0,7.23,2.64,7.696914966
08/04/2020 03:30,4.7495,3.1265,5.686189629,0.0195,0.0665,0.069300072,4.73,3.06,5.633515776,7.0695,2.7565,7.587893153,0,0,0,7.05,2.69,7.545767025
08/04/2020 04:00,4.8121,2.1781,5.282085386,0.0121,0.0681,0.06916661,4.8,2.11,5.243290951,7.1421,1.7881,7.362533125,0,0,0,7.13,1.72,7.334527933
08/04/2020 04:30,4.748,2.0927,5.188727907,0.008,0.0727,0.073138841,4.74,2.02,5.152475133,7.098,1.7927,7.320886373,0,0,0,7.09,1.72,7.295649389
08/04/2020 05:00,4.6678,2.0902,5.114420092,0.0078,0.0702,0.070632004,4.66,2.02,5.078976275,6.9878,1.7902,7.21347107,0,0,0,6.98,1.72,7.18879684
08/04/2020 05:30,4.7489,2.0917,5.189148302,0.0089,0.0717,0.07225026,4.74,2.02,5.152475133,7.1089,1.7317,7.31677826,0,0,0,7.1,1.66,7.291474474
08/04/2020 06:00,4.812,2.0064,5.213538622,0.022,0.0664,0.069949696,4.79,1.94,5.167949303,7.272,1.6664,7.460487448,0,0,0,7.25,1.6,7.424452842
08/04/2020 06:30,5.118,1.9464,5.475618409,0.048,0.0664,0.081932655,5.07,1.88,5.407337607,7.668,1.5564,7.824359716,0,0,0,7.62,1.49,7.76430937
08/04/2020 07:00,5.2818,2.5442,5.862624402,0.0618,0.0742,0.096565418,5.22,2.47,5.77488528,7.8618,2.1042,8.138523016,0,0,0,7.8,2.03,8.059832504
08/04/2020 07:30,5.336,2.8868,6.066836922,0.396,0.0668,0.401594621,4.94,2.82,5.688233469,8.086,2.3568,8.422464143,0,0,0,7.69,2.29,8.023727313
08/04/2020 08:00,5.4079,2.7501,6.066995337,0.9379,0.0401,0.938756848,4.47,2.71,5.227332015,8.1779,2.1901,8.46608448,0,0,0,7.24,2.15,7.552489656
08/04/2020 08:30,5.9051,2.535,6.426229922,1.3351,0.025,1.335334044,4.57,2.51,5.213923666,8.6651,1.915,8.874186329,0,0,0,7.33,1.89,7.5697424
08/04/2020 09:00,5.8781,2.5253,6.397593274,1.5581,0.0153,1.558175119,4.32,2.51,4.996248593,8.5881,1.9053,8.796910236,0,0,0,7.03,1.89,7.279629111
08/04/2020 09:30,6.0325,2.4283,6.502899133,1.7825,0.0083,1.782519324,4.25,2.42,4.890695247,8.7125,1.8983,8.916905245,0,0,0,6.93,1.89,7.183105178
08/04/2020 10:00,5.2349,2.3888,5.754176175,2.2449,-0.0312,2.245116801,2.99,2.42,3.846621895,7.8349,1.8588,8.052378248,0,0,0,5.59,1.89,5.900864343
08/04/2020 10:30,5.5805,1.9829,5.922319871,3.1805,-0.1471,3.183899914,2.4,2.13,3.208878309,7.9305,1.4429,8.06069418,0,0,0,4.75,1.59,5.009051806
08/04/2020 11:00,3.8162,1.3619,4.051932138,4.4962,-0.4281,4.516534518,-0.68,1.79,1.914810696,6.0962,0.8419,6.15405964,0,0,0,1.6,1.27,2.04276773
08/04/2020 11:30,3.0123,1.3309,3.293212125,6.5123,-0.5691,6.537119098,-3.5,1.9,3.98246155,3.6523,-0.0791,3.653156457,0,0,0,-2.86,0.49,2.901671932
08/04/2020 12:00,1.6784,2.223,2.785454283,10.2884,-1.027,10.33953111,-8.61,3.25,9.202966913,2.1784,-4.707,5.186643959,0,0,0,-8.11,-3.68,8.905868851
08/04/2020 12:30,1.3821,1.5661,2.088748338,11.6621,-1.2039,11.72407573,-10.28,2.77,10.64665675,1.4721,-5.3239,5.523675372,0,0,0,-10.19,-4.12,10.99138299
08/04/2020 13:00,0.849,1.1702,1.445741692,12.079,-1.2898,12.14766747,-11.23,2.46,11.49628201,0.639,-5.6898,5.725569407,0,0,0,-11.44,-4.4,12.25698168
08/04/2020 13:30,0.5052,1.233,1.332484912,12.0752,-1.287,12.14359189,-11.57,2.52,11.84125416,0.1152,-5.687,5.688166668,0,0,0,-11.96,-4.4,12.74368863
08/04/2020 14:00,-0.0829,-1.2733,1.275995807,12.0071,-1.2733,12.07442517,-12.09,0,12.09,-0.4629,-1.2733,1.354831835,0,0,0,-12.47,0,12.47
08/04/2020 14:30,-0.1619,-1.2671,1.277401276,11.9281,-1.2671,11.99521205,-12.09,0,12.09,-0.5919,-1.2671,1.398530665,0,0,0,-12.52,0,12.52
08/04/2020 15:00,0.0905,-1.2155,1.218864431,11.6205,-1.2155,11.68389749,-11.53,0,11.53,-0.2895,-1.7755,1.798947053,0,0,0,-11.91,-0.56,11.92315814
08/04/2020 15:30,0.463,-1.1087,1.201492692,11.053,-1.1087,11.10846635,-10.59,0,10.59,0.293,-1.6687,1.694228051,0,0,0,-10.76,-0.56,10.77456264
08/04/2020 16:00,0.9305,-0.2852,0.973226228,10.2705,-0.9852,10.31764456,-9.34,0.7,9.366194531,1.0405,0.1848,1.056783464,0,0,0,-9.23,1.17,9.303859414
08/04/2020 16:30,1.6795,0.9807,1.944863167,9.2495,-0.8293,9.286602648,-7.57,1.81,7.783379729,2.1895,0.6407,2.281316887,0,0,0,-7.06,1.47,7.211414563
08/04/2020 17:00,2.503,1.9401,3.166859171,8.033,-0.6599,8.060059368,-5.53,2.6,6.110720089,3.453,1.0301,3.603375502,0,0,0,-4.58,1.69,4.881854156
08/04/2020 17:30,3.6506,4.9695,6.16626391,6.3906,-0.4205,6.404419459,-2.74,5.39,6.046461775,4.7206,-1.9005,5.088807779,0,0,0,-1.67,-1.48,2.231434516
08/04/2020 18:00,5.1634,4.7868,7.040891549,4.7534,-0.2432,4.759617401,0.41,5.03,5.046682078,7.2334,-1.0132,7.304016005,0,0,0,2.48,-0.77,2.596786476
08/04/2020 18:30,7.2743,2.0718,7.563583524,3.1243,-0.1182,3.1265351,4.15,2.19,4.692398108,9.5343,1.2818,9.620077325,0,0,0,6.41,1.4,6.56110509
08/04/2020 19:00,6.9674,5.7021,9.003255365,2.0074,-0.0079,2.007415545,4.96,5.71,7.563444982,9.8774,-1.6079,10.00741591,0,0,0,7.87,-1.6,8.030996202
08/04/2020 19:30,6.6052,6.6803,9.394417232,0.7552,0.0503,0.756873259,5.85,6.63,8.841911558,9.8052,-0.6897,9.829426897,0,0,0,9.05,-0.74,9.080203742
08/04/2020 20:00,6.9974,3.2409,7.711487507,0.3374,0.0909,0.349430351,6.66,3.15,7.367367237,9.9874,1.8609,10.15928676,0,0,0,9.65,1.77,9.810983641
08/04/2020 20:30,7.1138,2.8123,7.649521667,0.3438,0.0823,0.353513409,6.77,2.73,7.299712323,10.0938,2.2023,10.33125954,0,0,0,9.75,2.12,9.977820403
08/04/2020 21:00,7.0626,2.7939,7.59514292,0.2926,0.0639,0.299496194,6.77,2.73,7.299712323,9.9526,2.1839,10.18938987,0,0,0,9.66,2.12,9.889893832
08/04/2020 21:30,6.8115,2.8319,7.376733007,0.1715,0.0519,0.179181082,6.64,2.78,7.19847206,9.8315,2.2219,10.07944601,0,0,0,9.66,2.17,9.900732296
08/04/2020 22:00,6.3366,2.923,6.978282637,0.2366,0.053,0.242463523,6.1,2.87,6.741431599,9.3866,2.353,9.677027878,0,0,0,9.15,2.3,9.434643607
08/04/2020 22:30,5.8584,2.9941,6.579170569,0.2784,0.0441,0.281871194,5.58,2.95,6.311806398,8.9084,2.4541,9.240248772,0,0,0,8.63,2.41,8.96018973
08/04/2020 23:00,5.3523,3.0579,6.164241048,0.2723,0.0379,0.274924899,5.08,3.02,5.909890016,8.2423,2.5579,8.630084687,0,0,0,7.97,2.52,8.358905431
08/04/2020 23:30,4.8567,3.0595,5.740041388,0.2467,0.0395,0.24984223,4.61,3.02,5.511125112,7.5567,2.5995,7.991314982,0,0,0,7.31,2.56,7.745301802
09/04/2020 00:00,4.4509,3.1255,5.438681923,0.2209,0.0455,0.22553727,4.23,3.08,5.232523292,7.1509,2.8355,7.692556861,0,0,0,6.93,2.79,7.470542149
09/04/2020 00:30,4.1747,3.1159,5.209314053,0.2247,0.0359,0.227549775,3.95,3.08,5.008882111,6.8247,2.8259,7.386625813,0,0,0,6.6,2.79,7.165479747
09/04/2020 01:00,4.0665,4.2031,5.848287943,0.2765,0.0431,0.279838989,3.79,4.16,5.627583851,6.8365,1.1031,6.924923239,0,0,0,6.56,1.06,6.645088412
09/04/2020 01:30,4.3493,5.815,7.261586293,0.2693,0.055,0.274859037,4.08,5.76,7.058611762,7.4393,-1.545,7.598039845,0,0,0,7.17,-1.6,7.346352837
09/04/2020 02:00,4.7444,5.817,7.506451916,0.2844,0.057,0.290055788,4.46,5.76,7.284861014,7.9944,-1.543,8.141945736,0,0,0,7.71,-1.6,7.87426822
09/04/2020 02:30,4.7291,5.8171,7.496868628,0.2691,0.0571,0.275091294,4.46,5.76,7.284861014,7.9791,-1.5429,8.126904529,0,0,0,7.71,-1.6,7.87426822
09/04/2020 03:00,4.637,5.8032,7.428250079,0.227,0.0432,0.231074101,4.41,5.76,7.254357311,7.767,-1.6268,7.935538245,0,0,0,7.54,-1.67,7.722726203
09/04/2020 03:30,4.4438,5.7976,7.304760379,0.2338,0.0376,0.236804138,4.21,5.76,7.134542732,7.5138,-1.5824,7.678618378,0,0,0,7.28,-1.62,7.458069455
09/04/2020 04:00,4.3116,5.7948,7.222852733,0.2416,0.0348,0.244093425,4.07,5.76,7.052836309,7.3616,-1.5852,7.530339541,0,0,0,7.12,-1.62,7.301972336
09/04/2020 04:30,4.2306,5.8402,7.21151249,0.2706,0.0302,0.272280003,3.96,5.81,7.031194778,7.1806,-1.5898,7.354487093,0,0,0,6.91,-1.62,7.097358664
09/04/2020 05:00,4.1903,5.7916,7.148513457,0.2303,0.0316,0.232457846,3.96,5.76,6.989935622,7.0703,-1.6384,7.257650904,0,0,0,6.84,-1.67,7.040916134
09/04/2020 05:30,4.3245,5.8022,7.236492596,0.1345,0.0422,0.140964854,4.19,5.76,7.122759297,7.3345,-1.6278,7.512963669,0,0,0,7.2,-1.67,7.391136584
09/04/2020 06:00,4.4332,5.8121,7.309840535,0.1132,0.0521,0.124614004,4.32,5.76,7.2,7.4432,-1.6779,7.62997868,0,0,0,7.33,-1.73,7.531387654
09/04/2020 06:30,4.8073,3.367,5.869141529,0.1373,0.047,0.145121639,4.67,3.32,5.729860382,7.6973,0.297,7.703027735,0,0,0,7.56,0.25,7.564132468
09/04/2020 07:00,5.0126,1.928,5.370599851,0.2426,0.038,0.245558058,4.77,1.89,5.130789413,7.8026,1.438,7.934003451,0,0,0,7.56,1.4,7.688536922
09/04/2020 07:30,5.2229,1.7804,5.518016724,0.7029,0.0204,0.703195968,4.52,1.76,4.850566977,7.9929,1.2304,8.087047333,0,0,0,7.29,1.21,7.389736125
09/04/2020 08:00,5.3207,1.6533,5.571646918,1.2507,-0.0067,1.250717946,4.07,1.66,4.395509072,8.0507,1.0833,8.123257313,0,0,0,6.8,1.09,6.886806226
09/04/2020 08:30,5.4524,1.3334,5.613075923,2.2324,-0.0766,2.233713795,3.22,1.41,3.515181361,7.9524,0.7534,7.988008345,0,0,0,5.72,0.83,5.779904844
09/04/2020 09:00,4.7447,1.57,4.997707283,4.0847,-0.23,4.091170259,0.66,1.8,1.917185437,6.5747,-0.1,6.575460447,0,0,0,2.49,0.13,2.493391265
09/04/2020 09:30,3.7031,4.4009,5.751597206,5.2431,-0.3691,5.256075762,-1.54,4.77,5.012434538,5.7931,-2.9491,6.500553701,0,0,0,0.55,-2.58,2.637972706
09/04/2020 10:00,3.4332,3.6885,5.03903706,6.8032,-0.4915,6.820931204,-3.37,4.18,5.369292318,4.8332,-2.7415,5.556585686,0,0,0,-1.97,-2.25,2.990551789
09/04/2020 10:30,2.947,0.8674,3.072001263,8.127,-0.6726,8.154785084,-5.18,1.54,5.404072538,3.797,0.4874,3.828154615,0,0,0,-4.33,1.16,4.482688925
09/04/2020 11:00,2.6657,0.4973,2.711690207,9.2057,-0.7727,9.23807219,-6.54,1.27,6.662169316,3.1957,0.1273,3.198234479,0,0,0,-6.01,0.9,6.077014069
09/04/2020 11:30,1.9097,0.0678,1.910903171,10.2497,-0.9322,10.29200403,-8.34,1,8.399738091,2.1397,-0.2822,2.158229119,0,0,0,-8.11,0.65,8.136006391
09/04/2020 12:00,1.2462,-0.1803,1.259175337,10.7162,-1.0503,10.76754719,-9.47,0.87,9.509879074,1.3562,-0.5103,1.449028823,0,0,0,-9.36,0.54,9.375563983
09/04/2020 12:30,1.3854,-0.3732,1.434786186,11.1654,-1.1032,11.2197686,-9.78,0.73,9.807206534,1.3454,-0.5632,1.458525077,0,0,0,-9.82,0.54,9.834836043
09/04/2020 13:00,1.1793,-0.5141,1.286486417,11.4993,-1.1741,11.5590835,-10.32,0.66,10.34108312,1.0693,-1.1741,1.588053305,0,0,0,-10.43,0,10.43
09/04/2020 13:30,1.0406,-0.5131,1.160224103,11.4506,-1.1731,11.51053448,-10.41,0.66,10.43090121,0.8606,-0.6331,1.068385684,0,0,0,-10.59,0.54,10.60375877
09/04/2020 14:00,0.9973,-0.4088,1.07783335,11.2273,-1.1588,11.28694302,-10.23,0.75,10.25745582,0.8373,-0.6188,1.041145874,0,0,0,-10.39,0.54,10.40402326
09/04/2020 14:30,0.9839,-0.2111,1.006291419,10.6939,-1.0811,10.74840799,-9.71,0.87,9.748897374,0.8739,-0.5411,1.027857198,0,0,0,-9.82,0.54,9.834836043
09/04/2020 15:00,1.2706,0.0844,1.273400063,10.1006,-0.9756,10.1476064,-8.83,1.06,8.893396427,1.2806,-0.2156,1.298622239,0,0,0,-8.82,0.76,8.852683209
09/04/2020 15:30,0.2147,0.3826,0.438724116,9.2247,-0.8574,9.264460311,-9.01,1.24,9.094927157,0.3447,0.0626,0.350338194,0,0,0,-8.88,0.92,8.927530454
09/04/2020 16:00,0.7842,0.6433,1.01430002,8.1942,-0.7567,8.229064864,-7.41,1.4,7.541094085,1.4042,0.2733,1.430549031,0,0,0,-6.79,1.03,6.867677919
09/04/2020 16:30,3.4582,0.9988,3.599548399,6.9482,-0.5912,6.973306295,-3.49,1.59,3.835127117,4.5682,0.5788,4.604721564,0,0,0,-2.38,1.17,2.652036953
09/04/2020 17:00,3.6042,1.8381,4.045845925,5.1942,-0.3219,5.204164991,-1.59,2.16,2.68210738,6.5442,1.3081,6.673655614,0,0,0,1.35,1.63,2.116459307
09/04/2020 17:30,5.1389,2.3138,5.635775337,3.4989,-0.1862,3.503850974,1.64,2.5,2.989916387,7.1589,1.6738,7.351969508,0,0,0,3.66,1.86,4.105508495
09/04/2020 18:00,6.1704,3.003,6.862349828,3.0604,-0.117,3.062635656,3.11,3.12,4.405280922,8.8404,0.583,8.859602765,0,0,0,5.78,0.7,5.822233249
09/04/2020 18:30,6.5168,5.8856,8.781171311,2.2868,-0.0344,2.287058722,4.23,5.92,7.275939802,9.7368,-1.5044,9.852334424,0,0,0,7.45,-1.47,7.593642077
09/04/2020 19:00,6.4146,6.5558,9.172001243,1.5346,0.0258,1.534816862,4.88,6.53,8.152012022,9.8146,-0.8742,9.853456186,0,0,0,8.28,-0.9,8.328769417
09/04/2020 19:30,6.1891,6.8399,9.22438024,1.0891,0.0499,1.090242551,5.1,6.79,8.49200212,9.7191,-0.6701,9.742173208,0,0,0,8.63,-0.72,8.659982679
09/04/2020 20:00,6.2951,7.0726,9.468366003,0.2951,0.0926,0.30928752,6,6.98,9.204368528,9.9951,-0.4574,10.00556039,0,0,0,9.7,-0.55,9.715580271
09/04/2020 20:30,7.0064,3.5564,7.857329185,0.0464,0.1064,0.116077216,6.96,3.45,7.768146497,10.5664,1.8564,10.72823517,0,0,0,10.52,1.75,10.66456281
09/04/2020 21:00,7.105,2.9553,7.695116834,0.055,0.0753,0.093247466,7.05,2.88,7.615569578,10.575,2.2353,10.80866278,0,0,0,10.52,2.16,10.73945995
09/04/2020 21:30,6.7647,2.9366,7.374604101,0.0747,0.0566,0.093721129,6.69,2.88,7.283577418,10.0847,2.2966,10.34289832,0,0,0,10.01,2.24,10.25756794
09/04/2020 22:00,6.3066,2.9775,6.974145812,0.1266,0.0575,0.139046072,6.18,2.92,6.835115215,9.2866,2.3675,9.583631661,0,0,0,9.16,2.31,9.446782521
09/04/2020 22:30,5.8725,2.9743,6.582759052,0.1725,0.0543,0.180844519,5.7,2.92,6.404404734,8.4325,2.4043,8.768564007,0,0,0,8.26,2.35,8.587787841
09/04/2020 23:00,5.4741,2.651,6.082234113,0.1541,0.031,0.157187181,5.32,2.62,5.9301602,7.7941,2.071,8.064554285,0,0,0,7.64,2.04,7.907667165
09/04/2020 23:30,5.2148,1.7928,5.514369491,0.1448,0.0328,0.148468448,5.07,1.76,5.366796065,7.4048,1.3728,7.530978879,0,0,0,7.26,1.34,7.382628258
10/04/2020 00:00,4.8174,2.7463,5.545223751,0.1774,0.0363,0.181075813,4.64,2.71,5.373425351,6.9674,0.4163,6.979825818,0,0,0,6.79,0.38,6.800624971
10/04/2020 00:30,4.3677,5.5335,7.049569174,0.2377,0.0435,0.241647553,4.13,5.49,6.870007278,6.6477,-1.9665,6.932462588,0,0,0,6.41,-2.01,6.7177526
10/04/2020 01:00,4.1709,5.5472,6.940305083,0.3409,0.0572,0.345665518,3.83,5.49,6.693952495,6.3409,-1.8128,6.594941747,0,0,0,6,-1.87,6.284655917
10/04/2020 01:30,4.2564,5.4264,6.896575811,0.4264,0.0664,0.431539013,3.83,5.36,6.58775379,6.4264,-1.8036,6.67469774,0,0,0,6,-1.87,6.284655917
10/04/2020 02:00,4.4759,4.5494,6.382062454,0.5559,0.0494,0.558090647,3.92,4.5,5.967947721,6.5559,0.3994,6.5680549,0,0,0,6,0.35,6.010199664
10/04/2020 02:30,4.5576,2.602,5.248058856,0.5476,0.032,0.548534192,4.01,2.57,4.762877282,6.4376,2.172,6.794135542,0,0,0,5.89,2.14,6.266713652
10/04/2020 03:00,4.3068,2.6536,5.05866773,0.5468,0.0336,0.547831361,3.76,2.62,4.582793908,6.1068,2.1736,6.482094044,0,0,0,5.56,2.14,5.957616973
10/04/2020 03:30,4.1764,2.6523,4.94742481,0.5164,0.0323,0.517409171,3.66,2.62,4.501110974,5.9264,2.1723,6.311981008,0,0,0,5.41,2.14,5.81787762
10/04/2020 04:00,4.0034,2.5629,4.753490083,0.6934,0.0129,0.693519985,3.31,2.55,4.178348956,5.6534,2.1529,6.049455345,0,0,0,4.96,2.14,5.401962606
10/04/2020 04:30,3.8652,2.5568,4.634328137,0.7952,0.0068,0.795229074,3.07,2.55,3.990914682,5.5052,2.1468,5.9089743,0,0,0,4.71,2.14,5.173364476
10/04/2020 05:00,3.8699,2.5548,4.63714665,0.7999,0.0048,0.799914402,3.07,2.55,3.990914682,5.4399,2.0848,5.825710519,0,0,0,4.64,2.08,5.084879546
10/04/2020 05:30,3.9498,2.4823,4.665054483,0.7298,0.0023,0.729803624,3.22,2.48,4.064332664,5.5398,2.0823,5.918222481,0,0,0,4.81,2.08,5.240467536
10/04/2020 06:00,4.0405,2.4262,4.71297005,0.7505,0.0062,0.750525609,3.29,2.42,4.084176784,5.7505,1.9962,6.087122858,0,0,0,5,1.99,5.38145891
10/04/2020 06:30,4.586,1.5086,4.827760346,0.606,-0.0114,0.606107218,3.98,1.52,4.26037557,6.446,0.9886,6.521368412,0,0,0,5.84,1,5.92499789
10/04/2020 07:00,4.7258,1.3619,4.91812538,0.6158,0.0119,0.61591497,4.11,1.35,4.326037448,6.6258,0.8419,6.679073383,0,0,0,6.01,0.83,6.067042113
10/04/2020 07:30,4.758,1.2886,4.92940706,1.158,-0.0014,1.158000846,3.6,1.29,3.824146964,6.628,0.7386,6.669026463,0,0,0,5.47,0.74,5.519827896
10/04/2020 08:00,4.6675,1.1227,4.800626161,2.0775,-0.0373,2.07783482,2.59,1.16,2.837904156,6.3575,0.6027,6.386004505,0,0,0,4.28,0.64,4.327585932
10/04/2020 08:30,4.674,0.7099,4.727603411,3.554,-0.1601,3.557604251,1.12,0.87,1.418203088,5.404,0.3799,5.417336985,0,0,0,1.85,0.54,1.927200042
10/04/2020 09:00,3.5002,0.2874,3.511979328,5.0202,-0.3226,5.030554522,-1.52,0.61,1.637833935,4.3002,-0.3226,4.312283711,0,0,0,-0.72,0,0.72
10/04/2020 09:30,3.4611,0.0798,3.462019822,6.3411,-0.4602,6.357777383,-2.88,0.54,2.930187707,4.1911,-1.0502,4.320675786,0,0,0,-2.15,-0.59,2.229484245
10/04/2020 10:00,2.6631,0.4288,2.697400795,7.0931,-0.5412,7.113716683,-4.43,0.97,4.534953142,3.2231,-0.4512,3.254528391,0,0,0,-3.87,0.09,3.87104637
10/04/2020 10:30,1.4471,0.0688,1.448734569,9.0171,-0.7412,9.047511804,-7.57,0.81,7.6132122,1.5271,-0.1512,1.534566991,0,0,0,-7.49,0.59,7.513201714
10/04/2020 11:00,0.7784,-0.1837,0.799782627,9.7784,-0.9037,9.820070277,-9,0.72,9.028754067,0.6384,-0.3137,0.711310235,0,0,0,-9.14,0.59,9.159022874
10/04/2020 11:30,0.75,-0.5175,0.911211419,11.07,-1.0575,11.12039596,-10.32,0.54,10.33411825,0.35,-1.5975,1.635391773,0,0,0,-10.72,-0.54,10.73359213
10/04/2020 12:00,0.3874,-1.1377,1.201848597,11.6274,-1.1377,11.68292738,-11.24,0,11.24,-0.1526,-1.6777,1.684625789,0,0,0,-11.78,-0.54,11.79237041
10/04/2020 12:30,0.0268,-1.2189,1.219194591,12.0568,-1.2189,12.11825662,-12.03,0,12.03,-0.6232,-1.7589,1.866040581,0,0,0,-12.68,-0.54,12.69149321
10/04/2020 13:00,-0.0911,-1.8474,1.849644823,12.3289,-1.3074,12.39802686,-12.42,-0.54,12.43173359,-0.8711,-1.9674,2.151622172,0,0,0,-13.2,-0.66,13.2164897
10/04/2020 13:30,-0.2599,-1.8648,1.882824222,12.3901,-1.3248,12.46072522,-12.65,-0.54,12.66152045,-1.1899,-1.9848,2.314150611,0,0,0,-13.58,-0.66,13.59602883
10/04/2020 14:00,-0.4855,-1.8262,1.88963401,12.2345,-1.2862,12.30192264,-12.72,-0.54,12.7314571,-1.4155,-1.8562,2.334334742,0,0,0,-13.65,-0.57,13.66189592
10/04/2020 14:30,-0.4888,-1.2284,1.322078666,11.8412,-1.2284,11.90474628,-12.33,0,12.33,-1.3588,-1.7984,2.254014197,0,0,0,-13.2,-0.57,13.21230109
10/04/2020 15:00,-0.1532,-0.5871,0.606759137,11.2668,-1.1271,11.32303566,-11.42,0.54,11.43275995,-0.8332,-1.6971,1.890600606,0,0,0,-12.1,-0.57,12.11341818
10/04/2020 15:30,-0.1705,-0.3487,0.388151955,10.5295,-1.0087,10.57770514,-10.7,0.66,10.72033582,-0.5705,-0.4687,0.738342698,0,0,0,-11.1,0.54,11.11312737
10/04/2020 16:00,0.5671,-0.0416,0.568623751,9.8771,-0.9116,9.919078534,-9.31,0.87,9.35056148,0.4971,-0.2616,0.561732116,0,0,0,-9.38,0.65,9.40249435
10/04/2020 16:30,1.392,0.4888,1.475326893,8.562,-0.7412,8.594022425,-7.17,1.23,7.274737109,1.742,0.2188,1.75568717,0,0,0,-6.82,0.96,6.887234568
10/04/2020 17:00,2.593,1.179,2.848453967,6.983,-0.541,7.003925328,-4.39,1.72,4.714923117,3.583,0.819,3.675411542,0,0,0,-3.4,1.36,3.661912069
10/04/2020 17:30,3.736,2.0428,4.258019239,5.046,-0.3772,5.06007864,-1.31,2.42,2.751817581,5.686,1.6828,5.929790202,0,0,0,0.64,2.06,2.15712772
10/04/2020 18:00,4.9016,2.0191,5.30117415,4.4616,-0.2409,4.468098854,0.44,2.26,2.302433495,6.4516,1.6991,6.67158777,0,0,0,1.99,1.94,2.779154548
10/04/2020 18:30,5.415,2.4596,5.947424414,2.955,-0.1204,2.957451802,2.46,2.58,3.564828187,7.565,2.0696,7.842988535,0,0,0,4.61,2.19,5.103743724
10/04/2020 19:00,6.1991,4.6953,7.776546978,1.4391,-0.0047,1.439107675,4.76,4.7,6.689364693,8.9991,-0.7547,9.03069061,0,0,0,7.56,-0.75,7.597111293
10/04/2020 19:30,6.4591,5.7033,8.616704921,0.4991,0.0633,0.503098102,5.96,5.64,8.205559091,9.5691,-1.6467,9.709752608,0,0,0,9.07,-1.71,9.22978873
10/04/2020 20:00,6.5469,5.8328,8.768321131,0.1769,0.0928,0.199763485,6.37,5.74,8.57464285,9.6869,-1.5172,9.804995025,0,0,0,9.51,-1.61,9.645320109
10/04/2020 20:30,6.6412,5.8393,8.843243858,0.0512,0.0993,0.111722558,6.59,5.74,8.739319195,9.8912,-1.5107,10.00590086,0,0,0,9.84,-1.61,9.970842492
10/04/2020 21:00,6.6511,5.8186,8.837037805,0.0611,0.0786,0.099554859,6.59,5.74,8.739319195,9.9011,-1.5314,10.01883063,0,0,0,9.84,-1.61,9.970842492
10/04/2020 21:30,6.3805,5.8967,8.688029186,0.0705,0.0667,0.097052254,6.31,5.83,8.590983646,9.6505,-1.4333,9.756356858,0,0,0,9.58,-1.5,9.696721095
10/04/2020 22:00,5.8649,6.1302,8.483890856,0.1049,0.0602,0.120946476,5.76,6.07,8.367944789,9.0149,-1.1898,9.09307682,0,0,0,8.91,-1.25,8.997255137
10/04/2020 22:30,5.3188,6.9147,8.723686694,0.1788,0.0547,0.186980026,5.14,6.86,8.572000933,8.3788,-0.4853,8.392842518,0,0,0,8.2,-0.54,8.217761252
10/04/2020 23:00,5.0531,5.9958,7.841137497,0.2231,0.0458,0.227752607,4.83,5.95,7.663641432,7.9531,-1.2742,8.054525762,0,0,0,7.73,-1.32,7.841893904
10/04/2020 23:30,4.7265,5.9826,7.624388829,0.1965,0.0326,0.199185868,4.53,5.95,7.478194969,7.5265,-1.4374,7.662527064,0,0,0,7.33,-1.47,7.4759481
11/04/2020 00:00,4.6889,2.0424,5.114409152,0.2589,0.0424,0.262348947,4.43,2,4.860545237,6.8789,1.2024,6.983196329,0,0,0,6.62,1.16,6.72086304
11/04/2020 00:30,4.4101,1.6664,4.7144322,0.3301,0.0464,0.333345121,4.08,1.62,4.389851934,6.4601,1.5464,6.642608296,0,0,0,6.13,1.5,6.310855726
11/04/2020 01:00,4.357,1.7862,4.708923384,0.227,0.0562,0.233853458,4.13,1.73,4.477700303,6.427,1.5562,6.612721636,0,0,0,6.2,1.5,6.378871374
11/04/2020 01:30,4.4903,1.7182,4.807806707,0.2403,0.0682,0.249790572,4.25,1.65,4.55905692,6.4903,1.3982,6.639198546,0,0,0,6.25,1.33,6.389945227
11/04/2020 02:00,4.7335,1.9718,5.127769251,0.2035,0.0718,0.215795018,4.53,1.9,4.912321244,6.8135,1.5918,6.996971451,0,0,0,6.61,1.52,6.782514283
11/04/2020 02:30,4.6501,2.5688,5.312453619,0.1201,0.0788,0.143643482,4.53,2.49,5.16923592,6.7301,2.1688,7.070922107,0,0,0,6.61,2.09,6.93254643
11/04/2020 03:00,4.6092,1.828,4.958458293,0.0792,0.078,0.111160425,4.53,1.75,4.856274292,6.6892,1.498,6.854881519,0,0,0,6.61,1.42,6.760806165
11/04/2020 03:30,4.4839,1.823,4.840319019,0.0739,0.073,0.103875936,4.41,1.75,4.744533697,6.5539,1.493,6.721804386,0,0,0,6.48,1.42,6.63376213
11/04/2020 04:00,4.3802,1.8172,4.742190199,0.1102,0.0672,0.129073158,4.27,1.75,4.614693923,6.4302,1.4172,6.584521841,0,0,0,6.32,1.35,6.462576885
11/04/2020 04:30,4.2822,1.7619,4.630499806,0.1622,0.0619,0.173610052,4.12,1.7,4.45694963,6.3722,1.4119,6.526744552,0,0,0,6.21,1.35,6.35504524
11/04/2020 05:00,4.2081,1.7635,4.562678803,0.1881,0.0635,0.198529242,4.02,1.7,4.364676391,6.2881,1.4135,6.445012324,0,0,0,6.1,1.35,6.247599539
11/04/2020 05:30,4.3308,1.6768,4.644080843,0.1608,0.0668,0.174123175,4.17,1.61,4.470011186,6.4608,1.4168,6.614322254,0,0,0,6.3,1.35,6.443019478
11/04/2020 06:00,4.4168,1.6804,4.725660419,0.1468,0.0704,0.162807862,4.27,1.61,4.563441684,6.5968,1.3804,6.739679102,0,0,0,6.45,1.31,6.581686714
11/04/2020 06:30,4.6442,1.6817,4.939302434,0.1042,0.0717,0.126485296,4.54,1.61,4.817021902,6.8842,1.3817,7.021488769,0,0,0,6.78,1.31,6.90539644
11/04/2020 07:00,4.7785,1.638,5.051445956,0.1285,0.068,0.145383115,4.65,1.57,4.907891604,6.9085,1.318,7.033100045,0,0,0,6.78,1.25,6.894265733
11/04/2020 07:30,4.6986,2.259,5.21343677,0.5186,0.059,0.521945361,4.18,2.2,4.723600322,6.7986,1.949,7.072450987,0,0,0,6.28,1.89,6.558239093
11/04/2020 08:00,4.5932,2.4942,5.226712148,0.9632,0.0342,0.963806972,3.63,2.46,4.385031357,6.6432,2.1642,6.986835327,0,0,0,5.68,2.13,6.066242659
11/04/2020 08:30,5.1906,1.4503,5.389406131,1.8506,-0.0197,1.850704852,3.34,1.47,3.64917799,6.9506,1.1603,7.046781993,0,0,0,5.1,1.18,5.234730175
11/04/2020 09:00,4.8256,0.9486,4.917952554,3.1956,-0.1214,3.197905146,1.63,1.07,1.949820505,5.7256,0.7086,5.769281525,0,0,0,2.53,0.83,2.662667835
11/04/2020 09:30,3.881,0.4576,3.907884179,4.761,-0.2824,4.769367962,-0.88,0.74,1.149782588,5.321,0.3376,5.33169905,0,0,0,0.56,0.62,0.835463943
11/04/2020 10:00,3.6984,0.7128,3.766463381,6.5284,-0.4172,6.541717083,-2.83,1.13,3.047261065,4.3384,0.5728,4.376050091,0,0,0,-2.19,0.99,2.40337263
11/04/2020 10:30,2.6265,0.1699,2.631989411,8.0965,-0.6301,8.120981361,-5.47,0.8,5.528191386,2.9565,0.0199,2.956566972,0,0,0,-5.14,0.65,5.180936209
11/04/2020 11:00,2.1643,-0.2514,2.178852095,9.1443,-0.7914,9.178482252,-6.98,0.54,7.00085709,2.1343,-0.3014,2.155476386,0,0,0,-7.01,0.49,7.027104667
11/04/2020 11:30,2.1453,-2.1249,3.019521833,10.2253,-0.9449,10.26886538,-8.08,-1.18,8.165708787,1.7653,-2.3249,2.919151264,0,0,0,-8.46,-1.38,8.571814277
11/04/2020 12:00,1.3993,-2.5927,2.946206676,11.0893,-1.0827,11.14202916,-9.69,-1.51,9.806946518,0.7793,-2.7827,2.889762582,0,0,0,-10.31,-1.7,10.44921528
11/04/2020 12:30,1.1739,-2.771,3.009398978,11.5239,-1.131,11.57926734,-10.35,-1.64,10.47912687,0.3539,-2.931,2.952288301,0,0,0,-11.17,-1.8,11.31410182
11/04/2020 13:00,0.9161,-3.0045,3.141060245,11.8361,-1.2345,11.90030476,-10.92,-1.77,11.0625178,0.0861,-3.2145,3.215652882,0,0,0,-11.75,-1.98,11.91565777
11/04/2020 13:30,0.6219,-2.6733,2.744684408,11.8819,-1.2433,11.94677122,-11.26,-1.43,11.35044052,-0.2481,-3.4433,3.4522266,0,0,0,-12.13,-2.2,12.32789114
11/04/2020 14:00,0.1435,1.1976,1.206166659,11.7535,-1.2224,11.8168957,-11.61,2.42,11.85953203,-0.7865,-5.2624,5.320849181,0,0,0,-12.54,-4.04,13.17471821
11/04/2020 14:30,-0.1831,-1.1981,1.212010404,11.5969,-1.1981,11.65862484,-11.78,0,11.78,-1.0431,-1.7381,2.027078987,0,0,0,-12.64,-0.54,12.65152955
11/04/2020 15:00,-0.0836,-1.6789,1.680980122,11.3264,-1.1389,11.38351572,-11.41,-0.54,11.42277112,-0.8936,-1.6789,1.901900673,0,0,0,-12.22,-0.54,12.23192544
11/04/2020 15:30,0.2906,-1.5906,1.616928174,10.7606,-1.0506,10.81176548,-10.47,-0.54,10.48391625,-0.3994,-1.5906,1.639978268,0,0,0,-11.16,-0.54,11.17305688
11/04/2020 16:00,0.6863,-0.4022,0.795470006,9.9763,-0.9322,10.01975841,-9.29,0.53,9.305106125,0.2763,-0.4722,0.547096454,0,0,0,-9.7,0.46,9.710901091
11/04/2020 16:30,1.3663,-0.1646,1.376179076,9.0063,-0.7846,9.040411321,-7.64,0.62,7.665115785,1.0963,-0.2046,1.115228609,0,0,0,-7.91,0.58,7.931235717
11/04/2020 17:00,2.3882,0.3726,2.417091227,7.7482,-0.5974,7.771196176,-5.36,0.97,5.447063429,2.5482,0.2326,2.558793856,0,0,0,-5.2,0.83,5.265823772
11/04/2020 17:30,3.4483,0.8037,3.540721195,6.5583,-0.4563,6.574154591,-3.11,1.26,3.355547645,4.0083,0.5737,4.04914813,0,0,0,-2.55,1.03,2.750163631
11/04/2020 18:00,3.9846,1.3324,4.201467234,5.0446,-0.3076,5.053969422,-1.06,1.64,1.952741662,5.5446,1.0124,5.636270302,0,0,0,0.5,1.32,1.411523999
11/04/2020 18:30,5.0798,1.9451,5.439465236,3.3398,-0.1349,3.342523306,1.74,2.08,2.711825953,6.6798,1.5551,6.858430145,0,0,0,3.34,1.69,3.743220539
11/04/2020 19:00,5.8275,3.2393,6.667294859,1.9275,-0.0107,1.927529699,3.9,3.25,5.076662289,7.8775,0.2093,7.880279991,0,0,0,5.95,0.22,5.954065838
11/04/2020 19:30,6.3035,4.9717,8.028194887,0.9235,0.0517,0.92494602,5.38,4.92,7.290459519,8.8635,-1.9883,9.083775049,0,0,0,7.94,-2.04,8.197877774
11/04/2020 20:00,6.4028,2.7904,6.984424099,0.3228,0.0904,0.335219331,6.08,2.7,6.652548384,9.0328,2.2804,9.316206309,0,0,0,8.71,2.19,8.981102382
11/04/2020 20:30,6.6169,3.6214,7.543069904,0.0669,0.1114,0.129944488,6.55,3.51,7.431191022,9.4469,1.1514,9.516808371,0,0,0,9.38,1.04,9.437478477
11/04/2020 21:00,6.7804,5.5653,8.771909043,0.0504,0.0953,0.10780654,6.73,5.47,8.672589002,9.9904,-1.9647,10.18175517,0,0,0,9.94,-2.06,10.15121668
11/04/2020 21:30,6.4959,5.55,8.543957912,0.0559,0.08,0.097595133,6.44,5.47,8.449526614,9.6859,-1.98,9.886205481,0,0,0,9.63,-2.06,9.84786779
11/04/2020 22:00,6.1947,5.5952,8.347488912,0.0847,0.0752,0.113265749,6.11,5.52,8.234227347,9.1847,-1.8848,9.376096476,0,0,0,9.1,-1.96,9.308684118
11/04/2020 22:30,5.7017,5.5943,7.987839218,0.2717,0.0743,0.28167602,5.43,5.52,7.743080782,8.4217,-1.7957,8.611014422,0,0,0,8.15,-1.87,8.361782107
11/04/2020 23:00,5.2699,5.5912,7.683317217,0.2899,0.0712,0.29851541,4.98,5.52,7.434433401,7.7999,-1.7988,8.00463125,0,0,0,7.51,-1.87,7.739315215
11/04/2020 23:30,4.9614,5.6354,7.508210381,0.2014,0.0654,0.211752497,4.76,5.57,7.326834241,7.3514,-1.8046,7.569654095,0,0,0,7.15,-1.87,7.390493894
12/04/2020 00:00,4.5988,5.6951,7.320049552,0.1088,0.0651,0.126788998,4.49,5.63,7.201180459,6.9588,-1.8049,7.189058454,0,0,0,6.85,-1.87,7.100661941
12/04/2020 00:30,4.3515,5.6827,7.157417938,0.1115,0.0527,0.123326964,4.24,5.63,7.048013905,6.7015,-1.8173,6.943535234,0,0,0,6.59,-1.87,6.850182479
12/04/2020 01:00,4.1681,5.7627,7.112086114,0.1181,0.0627,0.133712004,4.05,5.7,6.992317212,6.4781,-1.6573,6.686734846,0,0,0,6.36,-1.72,6.588474786
12/04/2020 01:30,4.2604,5.7701,7.172521326,0.0804,0.0701,0.106668505,4.18,5.7,7.06840859,6.5904,-1.6499,6.793787027,0,0,0,6.51,-1.72,6.733386963
12/04/2020 02:00,4.4995,5.8306,7.364875872,0.0795,0.0706,0.10632314,4.42,5.76,7.260440758,6.9695,-1.5494,7.139647793,0,0,0,6.89,-1.62,7.077888103
12/04/2020 02:30,4.4195,5.8352,7.319941208,0.0495,0.0752,0.090029384,4.37,5.76,7.230110649,6.9395,-1.5448,7.10936476,0,0,0,6.89,-1.62,7.077888103
12/04/2020 03:00,4.257,5.832,7.220406706,0.047,0.072,0.085982556,4.21,5.76,7.134542732,6.667,-1.548,6.844354827,0,0,0,6.62,-1.62,6.815335648
12/04/2020 03:30,4.3062,4.8554,6.489858827,0.0462,0.0754,0.088428502,4.26,4.78,6.402811882,6.8862,-2.6046,7.362315641,0,0,0,6.84,-2.68,7.346291581
12/04/2020 04:00,4.1929,4.5207,6.165803995,0.0529,0.0707,0.088300057,4.14,4.45,6.078001316,6.7229,-2.1593,7.061158609,0,0,0,6.67,-2.23,7.03290836
12/04/2020 04:30,4.0179,2.0986,4.532950735,0.0579,0.0686,0.089768424,3.96,2.03,4.45,6.1579,1.8886,6.441004764,0,0,0,6.1,1.82,6.365720698
12/04/2020 05:00,3.9542,2.0426,4.450608093,0.0742,0.0626,0.097079349,3.88,1.98,4.356007346,6.0642,1.8126,6.329300151,0,0,0,5.99,1.75,6.240400628
12/04/2020 05:30,4.0143,1.9332,4.455543371,0.1343,0.0532,0.14445321,3.88,1.88,4.311473066,6.0443,1.6732,6.27161548,0,0,0,5.91,1.62,6.128009465
12/04/2020 06:00,4.2765,1.6483,4.58315886,0.1565,0.0583,0.167006407,4.12,1.59,4.416163493,6.3065,1.3983,6.459658284,0,0,0,6.15,1.34,6.294291064
12/04/2020 06:30,4.467,1.6489,4.761613194,0.117,0.0589,0.130989351,4.35,1.59,4.631479245,6.497,1.3989,6.645895742,0,0,0,6.38,1.34,6.519202405
12/04/2020 07:00,4.4924,1.5882,4.764875339,0.1924,0.0582,0.20100995,4.3,1.53,4.56408808,6.5224,1.3182,6.654273289,0,0,0,6.33,1.26,6.454184689
12/04/2020 07:30,4.439,1.5476,4.701041029,0.539,0.0576,0.542068962,3.9,1.49,4.174937125,6.429,1.2676,6.55277428,0,0,0,5.89,1.21,6.013002578
12/04/2020 08:00,4.3198,1.4232,4.548205171,1.1598,0.0132,1.159875114,3.16,1.41,3.460303455,6.2098,1.1432,6.314152539,0,0,0,5.05,1.13,5.174881641
12/04/2020 08:30,4.4695,1.2603,4.643790084,1.7295,-0.0297,1.729754994,2.74,1.29,3.028481468,6.2295,0.9903,6.307722595,0,0,0,4.5,1.02,4.614152143
12/04/2020 09:00,3.1543,4.3417,5.366560107,3.4143,-0.1683,3.418445462,-0.26,4.51,4.51748824,4.7843,-1.4883,5.010445427,0,0,0,1.37,-1.32,1.902445794
12/04/2020 09:30,3.8985,5.0557,6.384230944,3.3285,-0.1243,3.33082013,0.57,5.18,5.211266641,5.2185,-1.8843,5.548272591,0,0,0,1.89,-1.76,2.582576233
12/04/2020 10:00,3.6674,5.8138,6.873870322,3.7174,-0.1562,3.720680207,-0.05,5.97,5.970209377,5.3974,-1.1462,5.517762336,0,0,0,1.68,-0.99,1.95
12/04/2020 10:30,2.8805,5.5343,6.239050949,4.9305,-0.3057,4.939967889,-2.05,5.84,6.189353763,3.8505,-1.3657,4.0855216,0,0,0,-1.08,-1.06,1.513274595
12/04/2020 11:00,4.0394,5.2559,6.628818686,5.1794,-0.3341,5.190164465,-1.14,5.59,5.705059158,5.6694,-1.6341,5.900201621,0,0,0,0.49,-1.3,1.389280389
12/04/2020 11:30,3.9362,3.0485,4.978656715,4.8062,-0.3115,4.816283909,-0.87,3.36,3.470806823,6.2362,-0.2615,6.241680278,0,0,0,1.43,0.05,1.430873859
12/04/2020 12:00,5.8789,1.463,6.058203877,4.5889,-0.277,4.597252681,1.29,1.74,2.166033241,6.6689,1.103,6.759499701,0,0,0,2.08,1.38,2.496157046
12/04/2020 12:30,6.3123,4.1289,7.542741312,4.6423,-0.2211,4.64756221,1.67,4.35,4.659549334,8.0023,-3.2211,8.62625588,0,0,0,3.36,-3,4.504397851
12/04/2020 13:00,6.6825,4.28,7.935628913,4.4625,-0.16,4.465367426,2.22,4.44,4.96407091,8.4025,-3.16,8.97706,0,0,0,3.94,-3,4.952130854
12/04/2020 13:30,6.9537,4.6736,8.378334002,2.7937,-0.0764,2.79474447,4.16,4.75,6.314119099,9.1037,-2.8064,9.526449215,0,0,0,6.31,-2.73,6.87524545
12/04/2020 14:00,5.5251,4.8381,7.343973149,2.2451,-0.1019,2.247411315,3.28,4.94,5.929755476,7.5551,-2.2719,7.889300705,0,0,0,5.31,-2.17,5.736287998
12/04/2020 14:30,3.4606,1.3768,3.724423526,4.9606,-0.2832,4.968677349,-1.5,1.66,2.237319825,5.1406,1.0168,5.240195664,0,0,0,0.18,1.3,1.312402377
12/04/2020 15:00,2.9725,0.5944,3.031347491,5.3325,-0.3456,5.343687454,-2.36,0.94,2.540314941,4.7925,0.3144,4.802801642,0,0,0,-0.54,0.66,0.852760224
12/04/2020 15:30,3.5163,0.18,3.520904101,6.4963,-0.49,6.51475354,-2.98,0.67,3.054390283,4.3863,-0.12,4.387941168,0,0,0,-2.11,0.37,2.142195136
12/04/2020 16:00,5.3376,0.1895,5.340962835,6.4376,-0.4805,6.455507262,-1.1,0.67,1.287982919,6.2076,-0.5605,6.23285312,0,0,0,-0.23,-0.08,0.243515913
12/04/2020 16:30,6.7705,1.0873,6.857251019,3.8205,-0.1927,3.825356655,2.95,1.28,3.215726978,8.2605,0.6773,8.288220288,0,0,0,4.44,0.87,4.524433666
12/04/2020 17:00,6.1313,2.24,6.527667247,2.3613,-0.08,2.362654797,3.77,2.32,4.426657882,8.0713,1.71,8.250453545,0,0,0,5.71,1.79,5.983995321
12/04/2020 17:30,5.5049,2.2822,5.959224853,2.9249,-0.0878,2.926217499,2.58,2.37,3.50332699,7.4549,1.7022,7.646765254,0,0,0,4.53,1.79,4.870831551
12/04/2020 18:00,5.8998,2.2886,6.328137957,3.0398,-0.0814,3.040889672,2.86,2.37,3.71436401,7.9298,1.7086,8.111784144,0,0,0,4.89,1.79,5.207321768
12/04/2020 18:30,6.2641,2.3798,6.700925074,2.4541,-0.0402,2.454429231,3.81,2.42,4.513590588,8.3741,1.7498,8.554960599,0,0,0,5.92,1.79,6.184698861
12/04/2020 19:00,6.2928,2.5155,6.776951534,1.8928,-0.0145,1.892855539,4.4,2.53,5.075519678,8.4928,1.8755,8.697422152,0,0,0,6.6,1.89,6.865282223
12/04/2020 19:30,6.267,2.5187,6.754194155,1.567,-0.0113,1.567040743,4.7,2.53,5.337686765,8.507,1.9387,8.725113563,0,0,0,6.94,1.95,7.208751626
12/04/2020 20:00,6.1062,3.8309,7.208430706,1.3062,0.0109,1.306245478,4.8,3.82,6.134525247,8.5262,0.1509,8.527535239,0,0,0,7.22,0.14,7.221357213
12/04/2020 20:30,5.9578,5.5285,8.12771143,1.2778,0.0285,1.278117792,4.68,5.5,7.221661859,8.4978,-1.8115,8.688736219,0,0,0,7.22,-1.84,7.450771772
12/04/2020 21:00,5.9454,5.5715,8.147968668,1.2654,-0.0085,1.265428548,4.68,5.58,7.282774197,8.3654,-1.8485,8.56719729,0,0,0,7.1,-1.84,7.334548384
12/04/2020 21:30,5.8746,5.6115,8.124029629,1.0646,-0.0085,1.064633932,4.81,5.62,7.3973306,8.1646,-1.7785,8.356060998,0,0,0,7.1,-1.77,7.317301415
12/04/2020 22:00,5.5254,5.7533,7.9768732,0.8454,0.0033,0.845406441,4.68,5.75,7.413831668,7.6954,-1.7667,7.895594344,0,0,0,6.85,-1.77,7.074984099
12/04/2020 22:30,5.3812,5.6871,7.829458465,0.7012,-0.0029,0.701205997,4.68,5.69,7.367394383,7.3512,-1.7729,7.561965079,0,0,0,6.65,-1.77,6.881525994
12/04/2020 23:00,5.092,5.6018,7.570246181,0.492,0.0218,0.492482731,4.6,5.58,7.23162499,6.832,-1.8582,7.080192882,0,0,0,6.34,-1.88,6.612866247
12/04/2020 23:30,4.4915,5.5155,7.112967911,0.6715,0.0155,0.671678867,3.82,5.5,6.696446819,5.9815,-1.8645,6.265357332,0,0,0,5.31,-1.88,5.632983224
13/04/2020 00:00,4.1219,4.7359,6.278439967,0.9419,-0.0041,0.941908923,3.18,4.74,5.707889277,5.4419,-2.7241,6.085638538,0,0,0,4.5,-2.72,5.258174588
13/04/2020 00:30,3.9389,4.3111,5.839564746,1.0489,-0.0289,1.049298061,2.89,4.34,5.214182582,5.1089,-3.1789,6.017164151,0,0,0,4.06,-3.15,5.138686603
13/04/2020 01:00,3.6286,4.0972,5.473005189,1.4586,-0.0828,1.460948254,2.17,4.18,4.709702751,4.6186,-3.4028,5.736768585,0,0,0,3.16,-3.32,4.583448483
13/04/2020 01:30,3.6725,4.1413,5.53512619,1.5925,-0.0387,1.592970163,2.08,4.18,4.668918504,4.6425,-3.3587,5.730067359,0,0,0,3.05,-3.32,4.508314541
13/04/2020 02:00,3.9991,3.832,5.538684393,1.5791,-0.088,1.581550129,2.42,3.92,4.60682103,5.0891,-3.048,5.932052158,0,0,0,3.51,-2.96,4.591481242
13/04/2020 02:30,3.8427,1.4888,4.12102763,1.4927,-0.0912,1.495483444,2.35,1.58,2.831766233,4.6627,1.1288,4.797391034,0,0,0,3.17,1.22,3.396660124
13/04/2020 03:00,3.5986,1.493,3.896019887,1.5286,-0.087,1.531073793,2.07,1.58,2.604092932,4.3686,1.133,4.513131392,0,0,0,2.84,1.22,3.090954545
13/04/2020 03:30,3.4928,1.4957,3.79957502,1.5228,-0.0843,1.525131578,1.97,1.58,2.525331661,4.2228,1.1357,4.372854254,0,0,0,2.7,1.22,2.962836479
13/04/2020 04:00,3.459,1.37,3.720427529,1.609,-0.11,1.612755716,1.85,1.48,2.369155968,4.199,1.11,4.343236236,0,0,0,2.59,1.22,2.862953021
13/04/2020 04:30,3.2374,4.1767,5.28446607,1.5774,-0.1033,1.580778811,1.66,4.28,4.590642657,4.1674,-1.0333,4.293591929,0,0,0,2.59,-0.93,2.751908429
