Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/04/2020 05:00,3.1354,5.2604,6.123931851,1.5654,-0.0996,1.56856537,1.57,5.36,5.585203667,4.0654,-1.9296,4.50009259,0,0,0,2.5,-1.83,3.09820916
13/04/2020 05:30,3.24,5.2662,6.183078719,1.58,-0.0938,1.582781867,1.66,5.36,5.611167436,4.18,-1.9238,4.601456991,0,0,0,2.6,-1.83,3.179449638
13/04/2020 06:00,3.3725,5.1681,6.171143643,1.4925,-0.0819,1.494745416,1.88,5.25,5.57645945,4.3625,-2.0019,4.799896859,0,0,0,2.87,-1.92,3.453013177
13/04/2020 06:30,3.6286,5.2098,6.348917546,1.2486,-0.0402,1.249246973,2.38,5.25,5.764277925,4.7686,-1.9602,5.155766674,0,0,0,3.52,-1.92,4.009588508
13/04/2020 07:00,3.7856,5.2714,6.489870979,1.1556,-0.0286,1.155953857,2.63,5.3,5.916662911,4.9356,-1.9486,5.306334829,0,0,0,3.78,-1.92,4.239669798
13/04/2020 07:30,3.8648,5.1668,6.452325261,1.6248,-0.0532,1.625670717,2.24,5.22,5.680316893,4.9648,-1.9732,5.342542211,0,0,0,3.34,-1.92,3.852531635
13/04/2020 08:00,3.6736,4.9874,6.194311561,2.3636,-0.1026,2.365825801,1.31,5.09,5.255872906,4.5736,-2.1926,5.072012591,0,0,0,2.21,-2.09,3.041742921
13/04/2020 08:30,3.177,4.5391,5.540465487,3.807,-0.2209,3.813403442,-0.63,4.76,4.801510179,3.897,-2.5609,4.663133904,0,0,0,0.09,-2.34,2.34173013
13/04/2020 09:00,2.7869,3.9844,4.8623302,5.9369,-0.4156,5.951428818,-3.15,4.4,5.411330705,2.7969,-3.0656,4.149765411,0,0,0,-3.14,-2.65,4.108783275
13/04/2020 09:30,2.8648,3.4192,4.460718292,7.2248,-0.5408,7.245012055,-4.36,3.96,5.889923599,2.5348,-3.5208,4.338345731,0,0,0,-4.69,-2.98,5.556662667
13/04/2020 10:00,1.9136,2.5858,3.216865959,9.1136,-0.7542,9.144753829,-7.2,3.34,7.936976754,0.9636,-4.2942,4.400986094,0,0,0,-8.15,-3.54,8.885611965
13/04/2020 10:30,1.495,1.9198,2.433240029,10.485,-0.9702,10.52979169,-8.99,2.89,9.443103303,0.145,-4.9402,4.942327492,0,0,0,-10.34,-3.97,11.0759424
13/04/2020 11:00,1.1529,1.3043,1.740797777,11.5429,-1.1357,11.59863591,-10.39,2.44,10.67266134,-0.4971,-5.5257,5.548014861,0,0,0,-12.04,-4.39,12.81536968
13/04/2020 11:30,0.6071,0.817,1.017870036,12.4571,-1.293,12.52402449,-11.85,2.11,12.0363865,-1.2529,-6.013,6.142143552,0,0,0,-13.71,-4.72,14.49974138
13/04/2020 12:00,0.4252,0.5363,0.684406845,12.8752,-1.3937,12.95041215,-12.45,1.93,12.59870628,-1.5148,-6.3037,6.48315145,0,0,0,-14.39,-4.91,15.20461114
13/04/2020 12:30,0.1999,0.9354,0.95652139,13.1899,-1.4446,13.26877278,-12.99,2.38,13.20622959,-1.8401,-5.8846,6.165588793,0,0,0,-15.03,-4.44,15.67209303
13/04/2020 13:00,0.057,0.5365,0.539519462,13.417,-1.4735,13.49766985,-13.36,2.01,13.51035529,-2.203,-6.2535,6.630193907,0,0,0,-15.62,-4.78,16.3350176
13/04/2020 13:30,-0.0536,0.6417,0.643934663,13.2564,-1.4683,13.33746775,-13.31,2.11,13.47620867,-2.2136,-6.1483,6.534647492,0,0,0,-15.47,-4.68,16.16240391
13/04/2020 14:00,-0.284,0.7778,0.828027077,13.026,-1.4422,13.10559487,-13.31,2.22,13.49386898,-2.374,-6.0222,6.473234805,0,0,0,-15.4,-4.58,16.06662379
13/04/2020 14:30,-0.3841,0.8942,0.973204218,12.9259,-1.4158,13.00320654,-13.31,2.31,13.50896739,-2.3541,-5.4558,5.942014848,0,0,0,-15.28,-4.04,15.80506248
13/04/2020 15:00,-0.6768,-1.901,2.017884843,12.6332,-1.361,12.70630014,-13.31,-0.54,13.32094967,-2.3168,-2.001,3.061300906,0,0,0,-14.95,-0.64,14.96369273
13/04/2020 15:30,-0.3637,-1.805,1.841277461,12.0663,-1.265,12.13242847,-12.43,-0.54,12.44172416,-1.8237,-1.805,2.565912448,0,0,0,-13.89,-0.54,13.9004928
13/04/2020 16:00,0.1366,-0.5882,0.603853293,11.2466,-1.1282,11.30304591,-11.11,0.54,11.12311557,-1.1034,-1.6682,2.000095698,0,0,0,-12.35,-0.54,12.36180003
13/04/2020 16:30,1.0176,-0.2851,1.056783691,10.1176,-0.9551,10.16258066,-9.1,0.67,9.124631499,0.2276,-0.3651,0.430232228,0,0,0,-9.89,0.59,9.907582954
13/04/2020 17:00,2.1098,0.2691,2.126892299,8.7698,-0.7709,8.803617373,-6.66,1.04,6.740712129,1.7998,0.0791,1.801537357,0,0,0,-6.97,0.85,7.021637986
13/04/2020 17:30,3.2628,0.9406,3.39567257,7.2028,-0.5694,7.22527122,-3.94,1.51,4.219443091,3.5228,0.6806,3.587943171,0,0,0,-3.68,1.25,3.886502284
13/04/2020 18:00,4.0073,1.9028,4.436113291,5.5173,-0.3872,5.530870016,-1.51,2.29,2.743027524,4.6973,1.5628,4.950451609,0,0,0,-0.82,1.95,2.115395944
13/04/2020 18:30,5.1747,3.0993,6.031847195,3.8147,-0.2207,3.821078981,1.36,3.32,3.587756959,6.2447,2.6693,6.7912768,0,0,0,2.43,2.89,3.775844276
13/04/2020 19:00,5.5809,4.6369,7.255844983,2.2709,-0.0731,2.272076236,3.31,4.71,5.756752557,7.5309,1.2869,7.640063247,0,0,0,5.26,1.36,5.432973403
13/04/2020 19:30,6.2399,4.4726,7.677271831,1.1299,0.0026,1.129902991,5.11,4.47,6.789182572,8.6299,0.3926,8.638825659,0,0,0,7.5,0.39,7.510133155
13/04/2020 20:00,6.6197,2.4875,7.071639438,0.5097,0.0475,0.511908527,6.11,2.44,6.57918688,8.9997,2.0275,9.225256438,0,0,0,8.49,1.98,8.717826564
13/04/2020 20:30,6.7927,2.6419,7.288374915,0.2827,0.0719,0.291700017,6.51,2.57,6.998928489,9.3827,2.1519,9.626304218,0,0,0,9.1,2.08,9.334687997
13/04/2020 21:00,6.731,2.8471,7.308374608,0.311,0.0471,0.314546356,6.42,2.8,7.004027413,9.481,2.3471,9.76720223,0,0,0,9.17,2.3,9.454041464
13/04/2020 21:30,6.4875,2.8323,7.078812015,0.3775,0.0323,0.378879321,6.11,2.8,6.721019268,9.1975,2.4023,9.506053416,0,0,0,8.82,2.37,9.13286921
13/04/2020 22:00,5.9829,2.8248,6.616236653,0.5329,0.0248,0.533476757,5.45,2.8,6.127193485,8.5829,2.5048,8.940928109,0,0,0,8.05,2.48,8.423354439
13/04/2020 22:30,5.6929,2.9665,6.419441772,0.4929,0.0265,0.493611852,5.2,2.94,5.973575144,8.2129,2.6165,8.619617083,0,0,0,7.72,2.59,8.142880326
13/04/2020 23:00,5.2606,2.9717,6.041929597,0.4006,0.0317,0.401852274,4.86,2.94,5.680070422,7.5206,2.6917,7.987782749,0,0,0,7.12,2.66,7.600657866
13/04/2020 23:30,4.9312,2.3798,5.475416101,0.3212,0.0298,0.322579417,4.61,2.35,5.174417842,6.8912,2.1098,7.206933709,0,0,0,6.57,2.08,6.891393183
14/04/2020 00:00,4.8591,2.181,5.326125591,0.3191,0.041,0.321723188,4.54,2.14,5.019083582,6.5891,0.681,6.62419805,0,0,0,6.27,0.64,6.302578837
14/04/2020 00:30,4.2685,5.468,6.936794379,0.2885,0.028,0.289855567,3.98,5.44,6.740474761,6.0985,-1.722,6.33695402,0,0,0,5.81,-1.75,6.067833221
14/04/2020 01:00,4.1663,5.535,6.927790462,0.2563,0.035,0.258678739,3.91,5.5,6.748192351,6.0663,-1.715,6.304063823,0,0,0,5.81,-1.75,6.067833221
14/04/2020 01:30,4.328,5.5583,7.044592457,0.248,0.0583,0.254760456,4.08,5.5,6.848094626,6.338,-1.7817,6.583669105,0,0,0,6.09,-1.84,6.361894372
14/04/2020 02:00,4.5417,5.5626,7.181194723,0.3317,0.0626,0.337555403,4.21,5.5,6.926333807,6.6717,-1.7174,6.889197606,0,0,0,6.34,-1.78,6.585134775
14/04/2020 02:30,4.5039,5.5619,7.156804232,0.3739,0.0619,0.378989208,4.13,5.5,6.878001163,6.6539,-1.7181,6.872135972,0,0,0,6.28,-1.78,6.527388452
14/04/2020 03:00,4.364,5.5566,7.065429892,0.314,0.0566,0.319060433,4.05,5.5,6.830263538,6.514,-1.7234,6.738123148,0,0,0,6.2,-1.78,6.450457348
14/04/2020 03:30,4.2417,5.5562,6.990234426,0.3417,0.0562,0.346290817,3.9,5.5,6.742403132,6.4017,-1.7238,6.62972468,0,0,0,6.06,-1.78,6.3160114
14/04/2020 04:00,4.2467,5.5594,6.995812265,0.3467,0.0594,0.351751688,3.9,5.5,6.742403132,6.4067,-1.7706,6.646866122,0,0,0,6.06,-1.83,6.330284354
14/04/2020 04:30,4.1373,5.558,6.928824957,0.3973,0.058,0.401511258,3.74,5.5,6.651135241,6.3173,-1.712,6.545167934,0,0,0,5.92,-1.77,6.178940039
14/04/2020 05:00,4.1872,5.6127,7.002502776,0.2872,0.0527,0.291995086,3.9,5.56,6.791435783,6.3672,-1.7873,6.613295482,0,0,0,6.08,-1.84,6.35232241
14/04/2020 05:30,4.3698,5.55,7.063827011,0.2198,0.05,0.225415261,4.15,5.5,6.890029028,6.5498,-1.79,6.789991166,0,0,0,6.33,-1.84,6.592002731
14/04/2020 06:00,4.5234,5.5618,7.169014353,0.2034,0.0618,0.212581279,4.32,5.5,6.993740058,6.7234,-1.8182,6.964909102,0,0,0,6.52,-1.88,6.785631879
14/04/2020 06:30,4.7546,5.4506,7.232928972,0.1846,0.0706,0.197639875,4.57,5.38,7.058987179,7.0346,-1.8094,7.263575257,0,0,0,6.85,-1.88,7.103302049
14/04/2020 07:00,4.725,5.7777,7.463741842,0.365,0.0677,0.37122539,4.36,5.71,7.184267534,7.085,-1.5423,7.250925064,0,0,0,6.72,-1.61,6.910173659
14/04/2020 07:30,3.5005,7.7837,8.534605201,0.8805,0.0337,0.881144676,2.62,7.75,8.18088626,7.4705,0.3137,7.477083518,0,0,0,6.59,0.28,6.595945724
14/04/2020 08:00,1.8964,-0.0323,1.896675051,1.8964,-0.0323,1.896675051,0,0,0,6.7064,0.7677,6.750197349,0,0,0,4.81,0.8,4.876074241
14/04/2020 08:30,3.4728,-0.1721,3.477061727,3.4728,-0.1721,3.477061727,0,0,0,5.5328,0.6279,5.568315207,0,0,0,2.06,0.8,2.209886875
14/04/2020 09:00,5.2748,-0.3428,5.285927249,5.2748,-0.3428,5.285927249,0,0,0,3.0748,0.4572,3.108605295,0,0,0,-2.2,0.8,2.340939982
14/04/2020 09:30,6.9521,-0.5335,6.972540187,6.9521,-0.5335,6.972540187,0,0,0,0.9521,0.1465,0.963305071,0,0,0,-6,0.68,6.038410387
14/04/2020 10:00,8.4716,-0.727,8.502736945,8.4716,-0.727,8.502736945,0,0,0,-1.3184,1.623,2.091006351,0,0,0,-9.79,2.35,10.06809813
14/04/2020 10:30,9.8535,-0.9122,9.895633941,9.8535,-0.9122,9.895633941,0,0,0,-2.9365,1.1878,3.167633358,0,0,0,-12.79,2.1,12.9612538
14/04/2020 11:00,10.7511,-1.0591,10.80314047,10.7511,-1.0591,10.80314047,0,0,0,-4.5689,0.8109,4.640302363,0,0,0,-15.32,1.87,15.43370662
14/04/2020 11:30,11.4686,-1.1801,11.5291553,11.4686,-1.1801,11.5291553,0,0,0,-5.6914,0.4699,5.71076527,0,0,0,-17.16,1.65,17.23914441
14/04/2020 12:00,11.8799,-1.2626,11.94680638,11.8799,-1.2626,11.94680638,0,0,0,-6.2701,0.2874,6.276683262,0,0,0,-18.15,1.55,18.21606434
14/04/2020 12:30,12.1352,-1.3151,12.20625115,12.1352,-1.3151,12.20625115,0,0,0,-6.3448,0.1549,6.346690559,0,0,0,-18.48,1.47,18.53837372
14/04/2020 13:00,12.2233,-1.3383,12.29634538,12.2233,-1.3383,12.29634538,0,0,0,-6.4767,0.1317,6.478038884,0,0,0,-18.7,1.47,18.75768909
14/04/2020 13:30,12.2097,-1.3445,12.28350334,12.2097,-1.3445,12.28350334,0,0,0,-6.6503,0.1755,6.652615301,0,0,0,-18.86,1.52,18.92115218
14/04/2020 14:00,12.0022,-1.3226,12.07485303,12.0022,-1.3226,12.07485303,0,0,0,-7.1878,0.2774,7.193150881,0,0,0,-19.19,1.6,19.25658589
14/04/2020 14:30,11.938,-1.2953,12.00806588,11.938,-1.2953,12.00806588,0,0,0,-7.402,0.3547,7.410493647,0,0,0,-19.34,1.65,19.4102576
14/04/2020 15:00,11.6721,-1.2393,11.73770774,11.6721,-1.2393,11.73770774,0,0,0,-7.1779,0.5007,7.195342167,0,0,0,-18.85,1.74,18.93013735
14/04/2020 15:30,11.1604,-1.1495,11.21944198,11.1604,-1.1495,11.21944198,0,0,0,-6.3496,0.6505,6.382834042,0,0,0,-17.51,1.8,17.60227542
14/04/2020 16:00,10.4125,-1.0261,10.46293637,10.4125,-1.0261,10.46293637,0,0,0,-5.2175,0.9839,5.309459997,0,0,0,-15.63,2.01,15.75871188
14/04/2020 16:30,9.5465,-0.8734,9.586370002,9.5465,-0.8734,9.586370002,0,0,0,-3.3435,1.4166,3.631218502,0,0,0,-12.89,2.29,13.09183715
14/04/2020 17:00,8.3628,-0.7033,8.392321177,8.3628,-0.7033,8.392321177,0,0,0,-0.9972,2.1067,2.330792297,0,0,0,-9.36,2.81,9.772701776
14/04/2020 17:30,6.9363,-0.5183,6.955637468,6.9363,-0.5183,6.955637468,0,0,0,1.1963,4.0817,4.25339965,0,0,0,-5.74,4.6,7.355786838
14/04/2020 18:00,5.413,-0.3428,5.423843733,5.413,-0.3428,5.423843733,0,0,0,3.213,3.7172,4.91334355,0,0,0,-2.2,4.06,4.617748369
14/04/2020 18:30,3.7087,-0.1834,3.713231914,3.7087,-0.1834,3.713231914,0,0,0,6.3387,2.4866,6.808986507,0,0,0,2.63,2.67,3.747772672
14/04/2020 19:00,2.0853,-0.0552,2.086030472,2.0853,-0.0552,2.086030472,0,0,0,8.1053,2.6148,8.51663473,0,0,0,6.02,2.67,6.585537184
14/04/2020 19:30,0.8507,0.0227,0.851002808,0.8507,0.0227,0.851002808,0,0,0,9.9007,1.1527,9.967576324,0,0,0,9.05,1.13,9.120274119
14/04/2020 20:00,0.3007,0.0545,0.305598986,0.3007,0.0545,0.305598986,0,0,0,10.4507,0.7645,10.47862542,0,0,0,10.15,0.71,10.17480221
14/04/2020 20:30,0.0539,0.0953,0.109486529,0.0539,0.0953,0.109486529,0,0,0,10.8639,0.9053,10.90155454,0,0,0,10.81,0.81,10.84030442
14/04/2020 21:00,0.0474,0.0713,0.085618047,0.0474,0.0713,0.085618047,0,0,0,11.3274,0.7913,11.35500535,0,0,0,11.28,0.72,11.30295537
14/04/2020 21:30,0.1957,0.0521,0.202516419,0.1957,0.0521,0.202516419,0,0,0,11.1257,0.8521,11.15828279,0,0,0,10.93,0.8,10.95923811
14/04/2020 22:00,0.23,0.0434,0.234058881,0.23,0.0434,0.234058881,0,0,0,10.38,0.9634,10.4246122,0,0,0,10.15,0.92,10.19160929
14/04/2020 22:30,0.2479,0.0614,0.255390622,0.2479,0.0614,0.255390622,0,0,0,9.7179,1.0614,9.77569181,0,0,0,9.47,1,9.522651942
14/04/2020 23:00,0.2567,0.056,0.262737302,0.2567,0.056,0.262737302,0,0,0,9.2267,-0.024,9.226731214,0,0,0,8.97,-0.08,8.970356738
14/04/2020 23:30,0.2851,0.0531,0.290002793,0.2851,0.0531,0.290002793,0,0,0,8.2351,1.2431,8.328395381,0,0,0,7.95,1.19,8.038569524
15/04/2020 00:00,0.2895,0.0535,0.294401936,0.2895,0.0535,0.294401936,0,0,0,7.8295,0.8835,7.879190472,0,0,0,7.54,0.83,7.585545465
15/04/2020 00:30,0.2285,0.0631,0.237052441,0.2285,0.0631,0.237052441,0,0,0,7.5085,1.1431,7.595014803,0,0,0,7.28,1.08,7.359673906
15/04/2020 01:00,0.1957,0.0629,0.205559967,0.1957,0.0629,0.205559967,0,0,0,7.3857,1.4229,7.521516396,0,0,0,7.19,1.36,7.31749274
15/04/2020 01:30,0.177,0.065,0.188557683,0.177,0.065,0.188557683,0,0,0,7.507,1.305,7.619584897,0,0,0,7.33,1.24,7.434144201
15/04/2020 02:00,0.17,0.0773,0.18674927,0.17,0.0773,0.18674927,0,0,0,7.88,1.3173,7.989347864,0,0,0,7.71,1.24,7.809078051
15/04/2020 02:30,0.161,0.0752,0.177696483,0.161,0.0752,0.177696483,0,0,0,7.871,1.3152,7.980124814,0,0,0,7.71,1.24,7.809078051
15/04/2020 03:00,0.1439,0.0783,0.163823381,0.1439,0.0783,0.163823381,0,0,0,7.7039,1.4183,7.833367737,0,0,0,7.56,1.34,7.677838237
15/04/2020 03:30,0.1324,0.0824,0.155947171,0.1324,0.0824,0.155947171,0,0,0,7.5324,1.4224,7.665524869,0,0,0,7.4,1.34,7.520345737
15/04/2020 04:00,0.1308,0.0818,0.154272097,0.1308,0.0818,0.154272097,0,0,0,7.3708,1.4218,7.506677553,0,0,0,7.24,1.34,7.362961361
15/04/2020 04:30,0.1422,0.0666,0.157023565,0.1422,0.0666,0.157023565,0,0,0,7.4522,0.6566,7.481070004,0,0,0,7.31,0.59,7.333771199
15/04/2020 05:00,0.1573,0.0595,0.168177109,0.1573,0.0595,0.168177109,0,0,0,7.6973,-1.1405,7.78133456,0,0,0,7.54,-1.2,7.634893581
15/04/2020 05:30,0.1769,0.0643,0.188223537,0.1769,0.0643,0.188223537,0,0,0,7.8369,-1.2057,7.929105504,0,0,0,7.66,-1.27,7.764566955
15/04/2020 06:00,0.2145,0.066,0.224424263,0.2145,0.066,0.224424263,0,0,0,7.8745,-1.264,7.975302267,0,0,0,7.66,-1.33,7.774606099
15/04/2020 06:30,0.2799,0.0607,0.28640618,0.2799,0.0607,0.28640618,0,0,0,8.1299,-1.3793,8.246074369,0,0,0,7.85,-1.44,7.980983649
15/04/2020 07:00,0.5106,0.0607,0.514195342,0.5106,0.0607,0.514195342,0,0,0,8.2606,-1.3793,8.374961543,0,0,0,7.75,-1.44,7.882645495
15/04/2020 07:30,1.179,0.0151,1.179096692,1.179,0.0151,1.179096692,0,0,0,8.129,-1.4749,8.261717195,0,0,0,6.95,-1.49,7.107925154
15/04/2020 08:00,2.2114,-0.0591,2.212189587,2.2114,-0.0591,2.212189587,0,0,0,7.4514,-0.4291,7.463744956,0,0,0,5.24,-0.37,5.253046735
15/04/2020 08:30,3.684,-0.175,3.688154145,3.684,-0.175,3.688154145,0,0,0,6.134,0.805,6.186596884,0,0,0,2.45,0.98,2.638730755
15/04/2020 09:00,5.3948,-0.335,5.405191212,5.3948,-0.335,5.405191212,0,0,0,3.2548,0.535,3.298476624,0,0,0,-2.14,0.87,2.310086578
15/04/2020 09:30,6.7979,-0.5103,6.817026515,6.7979,-0.5103,6.817026515,0,0,0,1.4179,1.7197,2.228858116,0,0,0,-5.38,2.23,5.823856111
15/04/2020 10:00,8.2083,-0.701,8.238178797,8.2083,-0.701,8.238178797,0,0,0,-0.7217,1.879,2.012831809,0,0,0,-8.93,2.58,9.29522996
15/04/2020 10:30,9.3909,-0.872,9.431298257,9.3909,-0.872,9.431298257,0,0,0,-2.6091,1.478,2.998647497,0,0,0,-12,2.35,12.22793932
15/04/2020 11:00,10.1304,-1.0128,10.18090212,10.1304,-1.0128,10.18090212,0,0,0,-3.6996,1.1272,3.867508242,0,0,0,-13.83,2.14,13.99458824
15/04/2020 11:30,10.8546,-1.1257,10.91281548,10.8546,-1.1257,10.91281548,0,0,0,-5.4054,0.8043,5.46491058,0,0,0,-16.26,1.93,16.3741412
15/04/2020 12:00,2.7353,0.2854,2.750148951,11.2453,-1.2046,11.30963453,-8.51,1.49,8.639456001,-5.9547,0.6354,5.988504425,0,0,0,-17.2,1.84,17.29813863
15/04/2020 12:30,3.0881,-0.1691,3.092726373,10.3181,-1.0791,10.37437441,-7.23,0.91,7.287043296,3.0681,-0.3991,3.093948678,0,0,0,-7.25,0.68,7.281819827
15/04/2020 13:00,4.1133,0.1336,4.115469092,9.0133,-0.8964,9.057765169,-4.9,1.03,5.00708498,4.4633,-0.0964,4.46434092,0,0,0,-4.55,0.8,4.619794368
15/04/2020 13:30,2.4017,0.1912,2.409298722,8.1317,-0.7888,8.16986844,-5.73,0.98,5.813200495,2.9617,0.0112,2.961721177,0,0,0,-5.17,0.8,5.231529413
15/04/2020 14:00,1.1794,1.4416,1.862577494,8.5894,-0.8084,8.627357818,-7.41,2.25,7.744068698,1.6494,-1.4484,2.195081529,0,0,0,-6.94,-0.64,6.969447611
15/04/2020 14:30,0.4493,2.3866,2.428524254,10.2793,-1.0234,10.33011888,-9.83,3.41,10.40466242,0.4693,-4.3134,4.338854924,0,0,0,-9.81,-3.29,10.3469899
15/04/2020 15:00,-0.169,1.8283,1.836094194,11.151,-1.2117,11.21664022,-11.32,3.04,11.7210921,-0.499,-4.8617,4.887241337,0,0,0,-11.65,-3.65,12.20839875
15/04/2020 15:30,-0.1,2.0517,2.054135558,10.87,-1.1283,10.92840157,-10.97,3.18,11.42161547,-0.37,-4.6583,4.672971099,0,0,0,-11.24,-3.53,11.78127752
15/04/2020 16:00,0.3705,2.3444,2.373495652,10.3005,-1.0256,10.35143254,-9.93,3.37,10.48626721,0.2905,-4.3956,4.405188941,0,0,0,-10.01,-3.37,10.56205472
15/04/2020 16:30,1.1927,2.8501,3.089595977,9.3227,-0.8799,9.364131529,-8.13,3.73,8.94481973,1.4627,-3.9399,4.202654316,0,0,0,-7.86,-3.06,8.43464285
15/04/2020 17:00,2.2586,3.3971,4.07940711,8.1986,-0.7129,8.22953634,-5.94,4.11,7.223274881,2.9586,-3.5129,4.592796574,0,0,0,-5.24,-2.8,5.941178334
15/04/2020 17:30,3.1686,4.74,5.701545927,6.8486,-0.53,6.869077228,-3.68,5.27,6.427697877,4.5686,-2.07,5.015676022,0,0,0,-2.28,-1.54,2.751363298
15/04/2020 18:00,3.8555,3.4225,5.155423019,5.3455,-0.3475,5.356783223,-1.49,3.77,4.053763683,6.7355,-0.0575,6.73574543,0,0,0,1.39,0.29,1.419929576
15/04/2020 18:30,5.4397,2.4286,5.957216972,3.7597,-0.1714,3.763604927,1.68,2.6,3.095545186,7.7397,1.0886,7.815881655,0,0,0,3.98,1.26,4.174685617
15/04/2020 19:00,5.925,6.1574,8.545127252,2.145,-0.0426,2.145422979,3.78,6.2,7.261432366,8.815,-1.2526,8.903551637,0,0,0,6.67,-1.21,6.778864212
15/04/2020 19:30,6.5324,3.4225,7.374669892,0.9524,0.0325,0.952954359,5.58,3.39,6.529050467,9.1824,1.3225,9.277148054,0,0,0,8.23,1.29,8.33048618
15/04/2020 20:00,6.8402,2.8806,7.422007303,0.4102,0.0706,0.416231186,6.43,2.81,7.017193171,9.6102,1.8406,9.784873653,0,0,0,9.2,1.77,9.368719229
15/04/2020 20:30,6.9121,3.3076,7.662724331,0.1721,0.0976,0.197848856,6.74,3.21,7.465366702,9.8421,1.4976,9.955387394,0,0,0,9.67,1.4,9.770818799
15/04/2020 21:00,7.042,5.7484,9.090317187,0.192,0.0884,0.211373035,6.85,5.66,8.885837046,10.412,-2.2316,10.64846386,0,0,0,10.22,-2.32,10.48001908
15/04/2020 21:30,6.854,5.7294,8.933271537,0.294,0.0694,0.302080056,6.56,5.66,8.664248381,10.154,-2.2506,10.40042866,0,0,0,9.86,-2.32,10.12926453
15/04/2020 22:00,6.2622,5.8368,8.560571423,0.4922,0.0568,0.495466528,5.77,5.78,8.167086384,9.4122,-2.2232,9.671200912,0,0,0,8.92,-2.28,9.20678011
15/04/2020 22:30,6.078,3.28,6.906553699,0.488,0.06,0.491674689,5.59,3.22,6.45108518,8.868,0.95,8.918740046,0,0,0,8.38,0.89,8.427128811
15/04/2020 23:00,5.6542,2.7566,6.290375283,0.3242,0.0666,0.330970089,5.33,2.69,5.970343374,8.3342,1.8166,8.529884243,0,0,0,8.01,1.75,8.198938956
15/04/2020 23:30,5.2613,2.1461,5.682167095,0.3713,0.0561,0.375514181,4.89,2.09,5.317913125,7.8513,1.2361,7.948009493,0,0,0,7.48,1.18,7.572502889
16/04/2020 00:00,4.5677,5.3867,7.06260718,0.4077,0.0467,0.41036591,4.16,5.34,6.769135838,7.2977,-1.6033,7.471746528,0,0,0,6.89,-1.65,7.084814747
16/04/2020 00:30,4.2192,6.0749,7.396354416,0.3892,0.0449,0.39178138,3.83,6.03,7.143514541,6.9292,-2.0951,7.239009369,0,0,0,6.54,-2.14,6.881220822
16/04/2020 01:00,4.1043,6.0772,7.333323826,0.3443,0.0472,0.347520258,3.76,6.03,7.106229661,6.8043,-1.9928,7.090116383,0,0,0,6.46,-2.04,6.774452007
16/04/2020 01:30,4.3074,6.0234,7.405068691,0.2874,0.0434,0.290658425,4.02,5.98,7.205608926,7.0574,-2.0766,7.356572729,0,0,0,6.77,-2.12,7.094173666
16/04/2020 02:00,4.5627,6.0815,7.602820104,0.3027,0.0515,0.307049735,4.26,6.03,7.3829872,7.4127,-1.9785,7.672195484,0,0,0,7.11,-2.03,7.394119285
16/04/2020 02:30,4.4844,6.082,7.556491736,0.4144,0.052,0.417649805,4.07,6.03,7.275012027,7.2944,-1.978,7.557827423,0,0,0,6.88,-2.03,7.173234975
16/04/2020 03:00,4.3026,6.0701,7.440328002,0.4726,0.0401,0.474298187,3.83,6.03,7.143514541,7.0426,-1.9899,7.318327457,0,0,0,6.57,-2.03,6.876467116
16/04/2020 03:30,4.193,6.0713,7.378477668,0.443,0.0413,0.444920993,3.75,6.03,7.100943599,6.903,-1.9887,7.183755055,0,0,0,6.46,-2.03,6.771447408
16/04/2020 04:00,4.0756,6.0706,7.31181918,0.5156,0.0406,0.517196017,3.56,6.03,7.002463852,6.7456,-2.0694,7.055886601,0,0,0,6.23,-2.11,6.577613549
16/04/2020 04:30,4.0644,6.0658,7.301594141,0.5044,0.0358,0.505668864,3.56,6.03,7.002463852,6.7344,-2.0742,7.046591304,0,0,0,6.23,-2.11,6.577613549
16/04/2020 05:00,4.0555,6.0708,7.300800839,0.4955,0.0408,0.49717692,3.56,6.03,7.002463852,6.7255,-2.0692,7.036614164,0,0,0,6.23,-2.11,6.577613549
16/04/2020 05:30,4.1696,5.995,7.302437207,0.4996,0.045,0.501622527,3.67,5.95,6.990808251,6.8396,-2.015,7.130242153,0,0,0,6.34,-2.06,6.666273322
16/04/2020 06:00,4.2451,5.9425,7.303025418,0.5751,0.0525,0.577491351,3.67,5.89,6.939812678,6.9151,-2.0675,7.217559439,0,0,0,6.34,-2.12,6.685057965
16/04/2020 06:30,4.3821,5.7469,7.227009065,0.5521,0.0469,0.554088459,3.83,5.7,6.867233795,7.0821,-1.8431,7.318002324,0,0,0,6.53,-1.89,6.798014416
16/04/2020 07:00,4.3789,3.2034,5.425544836,0.7389,0.0334,0.739654494,3.64,3.17,4.826851976,6.7389,2.2334,7.099355518,0,0,0,6,2.2,6.390618123
16/04/2020 07:30,4.4948,3.008,5.408446269,1.2348,0.008,1.234825915,3.26,3,4.43030473,6.7348,2.068,7.045151172,0,0,0,5.5,2.06,5.873125233
16/04/2020 08:00,4.5731,1.5901,4.841658974,2.2931,-0.0699,2.294165125,2.28,1.66,2.820283674,6.4731,0.7801,6.519937087,0,0,0,4.18,0.85,4.26554803
16/04/2020 08:30,4.7186,0.9589,4.815046746,3.2386,-0.1911,3.244233218,1.48,1.15,1.874273192,6.3286,-0.1911,6.331484594,0,0,0,3.09,0,3.09
16/04/2020 09:00,4.6767,4.516,6.501213647,4.1067,-0.264,4.115176897,0.57,4.78,4.813865391,5.6967,-2.794,6.344984388,0,0,0,1.59,-2.53,2.988143236
16/04/2020 09:30,3.3688,4.6723,5.760138951,4.9988,-0.3177,5.008885578,-1.63,4.99,5.249476164,4.5388,-2.9477,5.411990459,0,0,0,-0.46,-2.63,2.669925093
16/04/2020 10:00,2.7748,4.2246,5.054380298,6.1748,-0.4754,6.193073566,-3.4,4.7,5.800862005,3.4548,-3.3754,4.83000706,0,0,0,-2.72,-2.9,3.975977867
16/04/2020 10:30,1.4616,2.6099,2.991296135,7.1916,-0.5301,7.211110634,-5.73,3.14,6.533949801,1.7616,-1.4901,2.307299844,0,0,0,-5.43,-0.96,5.514208919
16/04/2020 11:00,2.1821,0.6161,2.267408128,8.4121,-0.7939,8.449479488,-6.23,1.41,6.387566047,1.7721,0.0461,1.772699529,0,0,0,-6.64,0.84,6.692921634
16/04/2020 11:30,2.4569,0.1897,2.464212592,9.3869,-0.9003,9.42997517,-6.93,1.09,7.015197788,1.7269,-0.3503,1.762070856,0,0,0,-7.66,0.55,7.679720047
16/04/2020 12:00,2.5219,0.3515,2.546278041,8.9419,-0.8485,8.982067015,-6.42,1.2,6.531186722,1.9319,-0.1785,1.940128826,0,0,0,-7.01,0.67,7.041945754
16/04/2020 12:30,1.6935,-0.203,1.70562342,10.1335,-1.013,10.18400664,-8.44,0.81,8.478779393,0.6535,-0.343,0.738045561,0,0,0,-9.48,0.67,9.503646669
16/04/2020 13:00,2.1718,-0.3435,2.198796828,10.5118,-1.0835,10.56749315,-8.34,0.74,8.372765374,1.0318,-1.6635,1.957509512,0,0,0,-9.48,-0.58,9.497726044
16/04/2020 13:30,1.5866,-0.4346,1.645046115,11.0766,-1.0546,11.12669083,-9.49,0.62,9.510231333,0.1566,-1.5946,1.602271113,0,0,0,-10.92,-0.54,10.9333435
16/04/2020 14:00,1.7974,-0.1039,1.800400503,10.6774,-0.9039,10.71559172,-8.88,0.8,8.915963212,0.5374,-0.3639,0.649016155,0,0,0,-10.14,0.54,10.15436852
16/04/2020 14:30,1.9924,-0.203,2.002714847,10.1824,-1.003,10.23168015,-8.19,0.8,8.228979281,0.9324,-1.193,1.51413961,0,0,0,-9.25,-0.19,9.251951146
16/04/2020 15:00,2.0708,0.0649,2.071816751,9.6308,-0.9051,9.673237031,-7.56,0.97,7.62197481,1.2308,-0.2951,1.265682681,0,0,0,-8.4,0.61,8.422119686
16/04/2020 15:30,2.9158,-0.0516,2.916256539,9.2958,-0.8416,9.333819593,-6.38,0.79,6.428724601,2.2258,-1.0216,2.449051286,0,0,0,-7.07,-0.18,7.072291001
16/04/2020 16:00,3.4011,0.6623,3.464985209,7.7711,-0.5977,7.79405161,-4.37,1.26,4.548021548,3.3911,0.1523,3.394518302,0,0,0,-4.38,0.75,4.443748418
16/04/2020 16:30,3.9221,1.1579,4.089449941,5.9221,-0.4621,5.940101415,-2,1.62,2.573790978,4.2221,0.4379,4.24474791,0,0,0,-1.7,0.9,1.923538406
16/04/2020 17:00,5.2172,1.9163,5.558001577,4.2172,-0.2237,4.223128879,1,2.14,2.362117694,6.6772,1.1563,6.776579486,0,0,0,2.46,1.38,2.820638226
16/04/2020 17:30,6.032,2.0809,6.380843895,3.532,-0.1891,3.537058497,2.5,2.27,3.376818029,7.652,1.1909,7.744116916,0,0,0,4.12,1.38,4.344974108
16/04/2020 18:00,6.6489,2.3547,7.053544024,2.7289,-0.0753,2.729938699,3.92,2.43,4.612081959,8.6189,1.4047,8.732618124,0,0,0,5.89,1.48,6.07309641
16/04/2020 18:30,6.6747,2.6173,7.1695104,2.0347,-0.0127,2.034739634,4.64,2.63,5.333526038,8.9247,1.6373,9.073644327,0,0,0,6.89,1.65,7.084814747
16/04/2020 19:00,6.7495,4.9439,8.366474614,1.5495,-0.0161,1.549583641,5.2,4.96,7.186209014,9.4895,-2.0461,9.707581339,0,0,0,7.94,-2.03,8.195395048
16/04/2020 19:30,6.8156,5.5013,8.758807285,0.9956,0.0213,0.995827821,5.82,5.48,7.993922692,9.7856,-2.4587,10.08975585,0,0,0,8.79,-2.48,9.133153891
16/04/2020 20:00,6.9098,5.6391,8.918788306,0.4698,0.0491,0.472358815,6.44,5.59,8.527701918,10.0198,-2.3509,10.29189598,0,0,0,9.55,-2.4,9.846953844
16/04/2020 20:30,6.8605,5.8059,8.987487695,0.1505,0.0959,0.178457446,6.71,5.71,8.810686693,10.0605,-2.1641,10.29062627,0,0,0,9.91,-2.26,10.16443309
16/04/2020 21:00,6.9898,5.7426,9.046256618,0.1198,0.0826,0.145515635,6.87,5.66,8.901263955,10.2098,-2.2574,10.45637943,0,0,0,10.09,-2.34,10.35778451
16/04/2020 21:30,6.7854,5.8025,8.928082628,0.1154,0.0725,0.136284298,6.67,5.73,8.793281526,9.9754,-2.2675,10.22986615,0,0,0,9.86,-2.34,10.13386402
16/04/2020 22:00,6.2748,5.8879,8.604677882,0.1148,0.0779,0.138735179,6.16,5.81,8.467685634,9.3648,-2.0221,9.580624586,0,0,0,9.25,-2.1,9.485383493
16/04/2020 22:30,5.5252,7.199,9.074879395,0.1152,0.079,0.139685504,5.41,7.12,8.942175351,8.5252,-0.761,8.559097852,0,0,0,8.41,-0.84,8.451845952
16/04/2020 23:00,5.2551,6.2662,8.178101152,0.1151,0.0662,0.132779705,5.14,6.2,8.053545803,8.1751,-1.7638,8.363208143,0,0,0,8.06,-1.83,8.265137627
16/04/2020 23:30,4.9352,5.8488,7.652755091,0.1152,0.0688,0.134180774,4.82,5.78,7.526008238,7.7252,-1.5812,7.88536039,0,0,0,7.61,-1.65,7.786822202
17/04/2020 00:00,4.4563,3.4338,5.625797022,0.1163,0.0838,0.143346189,4.34,3.35,5.48252679,6.7763,2.5138,7.227546757,0,0,0,6.66,2.43,7.089464014
17/04/2020 00:30,4.1738,3.4335,5.404584044,0.1138,0.0835,0.141147759,4.06,3.35,5.263658424,6.4738,2.5735,6.966562186,0,0,0,6.36,2.49,6.830058565
17/04/2020 01:00,4.1219,3.4316,5.363388683,0.1119,0.0816,0.138492491,4.01,3.35,5.225188992,6.4119,2.5716,6.908370877,0,0,0,6.3,2.49,6.774223203
17/04/2020 01:30,4.2522,3.4258,5.460522913,0.1122,0.0758,0.135404874,4.14,3.35,5.325607947,6.5722,2.4858,7.026593377,0,0,0,6.46,2.41,6.894903915
17/04/2020 02:00,4.5123,3.428,5.666748211,0.1123,0.078,0.136730721,4.4,3.35,5.530144664,6.9423,2.488,7.374664283,0,0,0,6.83,2.41,7.242720483
17/04/2020 02:30,4.515,3.4286,5.669261236,0.115,0.0786,0.139294508,4.4,3.35,5.530144664,6.905,2.4886,7.33976532,0,0,0,6.79,2.41,7.205012144
17/04/2020 03:00,4.4317,2.9399,5.318174207,0.1317,0.0699,0.149100302,4.3,2.87,5.169806573,6.8117,2.0299,7.107724734,0,0,0,6.68,1.96,6.961609009
17/04/2020 03:30,4.4954,2.0785,4.952654178,0.1454,0.0685,0.160727751,4.35,2.01,4.791930717,6.8254,1.2185,6.933312874,0,0,0,6.68,1.15,6.77826674
17/04/2020 04:00,4.3212,2.0738,4.793059136,0.2612,0.0638,0.268878932,4.06,2.01,4.53030904,6.5912,1.2138,6.702031623,0,0,0,6.33,1.15,6.433614847
17/04/2020 04:30,4.1963,1.9799,4.639928631,0.3363,0.0599,0.341592886,3.86,1.92,4.311148339,6.4163,1.1699,6.522083386,0,0,0,6.08,1.11,6.180493508
17/04/2020 05:00,4.1563,1.9733,4.600950182,0.3963,0.0533,0.399868203,3.76,1.92,4.221847937,6.3363,1.1633,6.442201843,0,0,0,5.94,1.11,6.042822188
17/04/2020 05:30,4.2986,1.9308,4.712319026,0.3786,0.0508,0.381992932,3.92,1.88,4.347505032,6.5186,1.1608,6.621148133,0,0,0,6.14,1.11,6.239527226
17/04/2020 06:00,4.3655,1.8264,4.732158832,0.4455,0.0464,0.447909824,3.92,1.78,4.305206151,6.5855,0.9964,6.660452178,0,0,0,6.14,0.95,6.213058828
17/04/2020 06:30,4.4484,2.5699,5.137377597,0.4784,0.0499,0.480995395,3.97,2.52,4.702265411,6.6784,1.6899,6.888888776,0,0,0,6.2,1.64,6.413236313
17/04/2020 07:00,4.6074,2.7891,5.385834529,0.6374,0.0591,0.640134025,3.97,2.73,4.818070153,6.8374,1.8791,7.090913592,0,0,0,6.2,1.82,6.461609707
17/04/2020 07:30,4.8447,2.6792,5.536174738,0.9847,0.0392,0.985479949,3.86,2.64,4.676451646,7.0447,1.7492,7.258615483,0,0,0,6.06,1.71,6.296641962
17/04/2020 08:00,4.9129,1.6784,5.19168691,1.4929,-0.0216,1.493056251,3.42,1.7,3.819214579,7.0129,0.7984,7.058201539,0,0,0,5.52,0.82,5.580573447
17/04/2020 08:30,5.3029,1.2003,5.437045935,2.4629,-0.0497,2.463401409,2.84,1.25,3.102917982,7.1329,0.4903,7.149731219,0,0,0,4.67,0.54,4.701116889
17/04/2020 09:00,4.6002,1.1416,4.739735288,3.0602,-0.1084,3.062119299,1.54,1.25,1.983456579,5.9702,0.4316,5.985780367,0,0,0,2.91,0.54,2.959679037
17/04/2020 09:30,5.7852,0.6401,5.82050402,4.7852,-0.3099,4.7952244,1,0.95,1.379311422,6.3752,-0.4799,6.393236977,0,0,0,1.59,-0.17,1.599062225
17/04/2020 10:00,5.3687,1.3699,5.540718879,4.8487,-0.3001,4.857978149,0.52,1.67,1.749085475,6.2087,0.5999,6.237614584,0,0,0,1.36,0.9,1.630828011
17/04/2020 10:30,3.8227,1.1609,3.995087496,5.5027,-0.4391,5.520191672,-1.68,1.6,2.32,4.8127,0.3809,4.82774959,0,0,0,-0.69,0.82,1.071680923
17/04/2020 11:00,5.5321,-0.0873,5.532788781,6.3721,-0.4573,6.388488217,-0.84,0.37,0.917877988,6.7421,-1.3673,6.879347476,0,0,0,0.37,-0.91,0.982344135
17/04/2020 11:30,5.9161,0.3195,5.924721045,5.0361,-0.3005,5.04505733,0.88,0.62,1.076475731,6.7061,-0.8905,6.764966183,0,0,0,1.67,-0.59,1.771157813
17/04/2020 12:00,6.1821,0.5999,6.211138416,3.9321,-0.2201,3.938255251,2.25,0.82,2.394765124,7.6421,-0.7601,7.679807577,0,0,0,3.71,-0.54,3.749093224
17/04/2020 12:30,6.9814,0.8768,7.036243614,2.9714,-0.1132,2.973555481,4.01,0.99,4.130399496,8.8714,-0.6532,8.89541501,0,0,0,5.9,-0.54,5.924660328
17/04/2020 13:00,6.7508,1.5906,6.935654908,2.5108,-0.0694,2.511758945,4.24,1.66,4.553372377,8.8008,1.1506,8.875694959,0,0,0,6.29,1.22,6.407222487
17/04/2020 13:30,6.5942,2.107,6.922638416,2.4642,-0.083,2.465597421,4.13,2.19,4.674719243,8.6542,1.137,8.72857071,0,0,0,6.19,1.22,6.309080757
17/04/2020 14:00,6.3075,1.9414,6.599514392,2.3875,-0.1286,2.390960939,3.92,2.07,4.432978683,8.3275,1.0914,8.398714795,0,0,0,5.94,1.22,6.063992084
17/04/2020 14:30,5.5565,1.0361,5.652273477,2.6765,-0.1839,2.682810366,2.88,1.22,3.127746793,7.4165,0.3361,7.424111762,0,0,0,4.74,0.52,4.768437899
17/04/2020 15:00,5.167,2.5944,5.781764468,3.687,-0.2256,3.693895553,1.48,2.82,3.184776287,6.757,-2.7756,7.304861693,0,0,0,3.07,-2.55,3.990914682
17/04/2020 15:30,4.7406,4.9497,6.853671895,3.4306,-0.1903,3.435874045,1.31,5.14,5.304309569,6.5006,-2.7403,7.054576135,0,0,0,3.07,-2.55,3.990914682
17/04/2020 16:00,5.5178,5.0751,7.496849795,3.1278,-0.1549,3.131633256,2.39,5.23,5.750217387,7.4778,-2.6549,7.935111017,0,0,0,4.35,-2.5,5.017220346
17/04/2020 16:30,6.3192,4.9943,8.054521782,2.3392,-0.0757,2.340424562,3.98,5.07,6.445564366,8.6292,-2.7857,9.067701866,0,0,0,6.29,-2.71,6.848956125
17/04/2020 17:00,7.1244,4.6849,8.526744008,2.5544,-0.0951,2.556169668,4.57,4.78,6.613115756,9.5244,-3.0551,10.00239128,0,0,0,6.97,-2.96,7.57248308
17/04/2020 17:30,7.9403,4.6939,9.223939576,2.2303,-0.0361,2.230592141,5.71,4.73,7.414647665,10.5303,-2.9461,10.93465698,0,0,0,8.3,-2.91,8.79534536
17/04/2020 18:00,8.1162,5.8782,10.02127425,1.2762,0.0282,1.276511528,6.84,5.85,9.000449989,11.1562,-1.8118,11.30236337,0,0,0,9.88,-1.84,10.04987562
17/04/2020 18:30,8.5764,4.6182,9.740760145,0.8264,0.0482,0.827804446,7.75,4.57,8.997077303,11.7164,-0.8118,11.74449012,0,0,0,10.89,-0.86,10.92390498
17/04/2020 19:00,8.6488,2.1077,8.901917812,0.7688,0.0477,0.770278346,7.88,2.06,8.144814301,11.5188,1.0077,11.56279433,0,0,0,10.75,0.96,10.79277999
17/04/2020 19:30,8.2365,2.2458,8.537186298,0.5965,0.0558,0.59910424,7.64,2.19,7.947685198,11.1065,1.1858,11.16962237,0,0,0,10.51,1.13,10.57057236
17/04/2020 20:00,7.8908,1.3873,8.011824132,0.5308,0.0573,0.533883817,7.36,1.33,7.479204503,10.6808,0.5973,10.6974883,0,0,0,10.15,0.54,10.16435438
17/04/2020 20:30,7.6448,1.3892,7.769996376,0.5148,0.0592,0.518192705,7.13,1.33,7.252985592,10.3748,0.5992,10.39208909,0,0,0,9.86,0.54,9.874775947
17/04/2020 21:00,7.3769,1.9916,7.641015912,0.5469,0.0416,0.548479872,6.83,1.95,7.102914895,10.0669,1.0416,10.12064258,0,0,0,9.52,1,9.572376925
17/04/2020 21:30,7.1638,1.9306,7.419383182,0.4838,0.0406,0.485500566,6.68,1.89,6.942225868,9.8238,0.9906,9.873618121,0,0,0,9.34,0.95,9.388189389
17/04/2020 22:00,6.8204,1.4649,6.975943533,0.5004,0.0349,0.50161556,6.32,1.43,6.479760798,9.3704,0.6349,9.391884484,0,0,0,8.87,0.6,8.890269962
17/04/2020 22:30,6.321,2.3257,6.735274418,0.491,0.0357,0.492296141,5.83,2.29,6.263625148,8.881,0.1457,8.882195083,0,0,0,8.39,0.11,8.390721066
17/04/2020 23:00,5.4468,5.6446,7.844051211,0.5168,0.0246,0.517385156,4.93,5.62,7.47591466,8.1568,-2.1554,8.436772807,0,0,0,7.64,-2.18,7.944935494
17/04/2020 23:30,4.9841,3.5793,6.13617481,0.4841,0.0193,0.484484571,4.5,3.56,5.737909027,7.3241,0.6593,7.353714524,0,0,0,6.84,0.64,6.869876273
18/04/2020 00:00,4.5531,2.3208,5.110463017,0.6931,0.0408,0.694299827,3.86,2.28,4.483079299,6.6531,1.5208,6.824703089,0,0,0,5.96,1.48,6.141009689
18/04/2020 00:30,4.059,2.7333,4.893506911,0.869,0.0433,0.870078094,3.19,2.69,4.17279283,6.049,1.9433,6.353488482,0,0,0,5.18,1.9,5.517463185
18/04/2020 01:00,3.8827,2.7278,4.745129306,1.0027,0.0378,1.003412243,2.88,2.69,3.940875537,5.8227,1.9378,6.136685109,0,0,0,4.82,1.9,5.180965161
18/04/2020 01:30,4.1252,2.7248,4.943865904,0.8652,0.0348,0.865899578,3.26,2.69,4.226547054,6.1352,1.9348,6.433049827,0,0,0,5.27,1.9,5.60204427
18/04/2020 02:00,4.6051,2.8259,5.403022934,0.5851,0.0459,0.586897623,4.02,2.78,4.887617006,6.7751,1.9459,7.049007506,0,0,0,6.19,1.9,6.475036679
18/04/2020 02:30,4.5347,2.8319,5.346322259,0.6047,0.0519,0.606923142,3.93,2.78,4.813865391,6.7147,1.9519,6.992646831,0,0,0,6.11,1.9,6.39860141
18/04/2020 03:00,4.3936,2.8711,5.248517521,0.5236,0.0511,0.526087607,3.87,2.82,4.788454866,6.5536,2.0611,6.870065951,0,0,0,6.03,2.01,6.356178097
18/04/2020 03:30,4.2377,2.8778,5.1224832,0.5377,0.0578,0.540797679,3.7,2.82,4.652139293,6.3677,2.0678,6.695028016,0,0,0,5.83,2.01,6.166765765
18/04/2020 04:00,4.0666,2.8821,4.984349102,0.6566,0.0621,0.659530113,3.41,2.82,4.424985876,6.1466,2.0721,6.486469762,0,0,0,5.49,2.01,5.846383498
18/04/2020 04:30,4.0963,2.8865,5.011143177,0.5163,0.0665,0.52056502,3.58,2.82,4.55727989,6.1963,2.0765,6.534981709,0,0,0,5.68,2.01,6.0251556
18/04/2020 05:00,4.0058,2.811,4.89368518,0.5958,0.061,0.598914552,3.41,2.75,4.380707705,6.0558,2.011,6.380974427,0,0,0,5.46,1.95,5.797766811
18/04/2020 05:30,4.0612,2.7298,4.893378534,0.7112,0.0498,0.712941428,3.35,2.68,4.290093239,6.0812,1.9298,6.380056542,0,0,0,5.37,1.88,5.689578192
18/04/2020 06:00,4.1929,2.7798,5.030675745,0.5529,0.0498,0.555138226,3.64,2.73,4.55,6.2729,1.9698,6.574905813,0,0,0,5.72,1.92,6.033639035
18/04/2020 06:30,4.681,1.7713,5.004924044,0.441,0.0313,0.442109364,4.24,1.74,4.583143026,6.831,0.9713,6.899709029,0,0,0,6.39,0.94,6.458769233
18/04/2020 07:00,4.8273,1.7914,5.148974582,0.4573,0.0514,0.460179585,4.37,1.74,4.703668781,6.9873,0.9914,7.057282427,0,0,0,6.53,0.94,6.597310058
18/04/2020 07:30,5.0566,1.6997,5.334621228,0.6266,0.0597,0.629437566,4.43,1.64,4.723822605,7.2166,0.8897,7.271236597,0,0,0,6.59,0.83,6.642062933
18/04/2020 08:00,5.1875,1.6711,5.450021235,0.8575,0.0311,0.858063786,4.33,1.64,4.630172783,7.3175,0.8611,7.367991549,0,0,0,6.46,0.83,6.513102179
18/04/2020 08:30,4.9616,2.1777,5.418473203,1.4416,0.0177,1.441708656,3.52,2.16,4.12989104,6.9716,1.3477,7.100669113,0,0,0,5.53,1.33,5.687688458
18/04/2020 09:00,4.8196,1.3128,4.995196493,2.1796,-0.0472,2.180111006,2.64,1.36,2.969713791,6.5796,0.5528,6.602781535,0,0,0,4.4,0.6,4.440720662
18/04/2020 09:30,5.1682,1.3043,5.330242933,2.2682,-0.0557,2.268883807,2.9,1.36,3.203061036,6.9482,0.5443,6.969486762,0,0,0,4.68,0.6,4.71830478
18/04/2020 10:00,5.1426,1.308,5.306335719,2.2426,-0.052,2.243202791,2.9,1.36,3.203061036,6.9226,0.548,6.944256242,0,0,0,4.68,0.6,4.71830478
18/04/2020 10:30,4.9782,1.1308,5.105015561,2.8382,-0.1292,2.841139187,2.14,1.26,2.483384787,6.6182,0.4108,6.63093718,0,0,0,3.78,0.54,3.818376618
18/04/2020 11:00,5.3211,0.6397,5.359414268,4.2611,-0.2303,4.267318983,1.06,0.87,1.371313239,6.5311,-0.2303,6.535159164,0,0,0,2.27,0,2.27
18/04/2020 11:30,4.9797,0.823,5.047250845,3.8397,-0.217,3.845826971,1.14,1.04,1.543113735,6.1097,0.323,6.118232023,0,0,0,2.27,0.54,2.333345238
18/04/2020 12:00,5.2624,0.6545,5.302944843,4.2924,-0.2755,4.30123215,0.97,0.93,1.34380058,6.4824,-0.2755,6.488251691,0,0,0,2.19,0,2.19
18/04/2020 12:30,5.0146,0.6056,5.051035985,4.1846,-0.2844,4.194253273,0.83,0.89,1.216963434,5.9746,-0.2844,5.981365105,0,0,0,1.79,0,1.79
18/04/2020 13:00,5.0037,0.6826,5.050045193,4.3837,-0.2574,4.391250443,0.62,0.94,1.126055061,6.0937,-0.2574,6.09913391,0,0,0,1.71,0,1.71
18/04/2020 13:30,3.3588,0.6377,3.418800774,4.8988,-0.2623,4.905817234,-1.54,0.9,1.783704011,4.8988,-0.2623,4.905817234,0,0,0,0,0,0
18/04/2020 14:00,3.6898,0.643,3.745406926,5.0398,-0.257,5.046348486,-1.35,0.9,1.622498074,4.3398,0.283,4.34901748,0,0,0,-0.7,0.54,0.884081444
18/04/2020 14:30,3.4949,1.8444,3.951725872,4.5249,-0.2356,4.531029394,-1.03,2.08,2.321055794,4.9749,-1.7056,5.259154055,0,0,0,0.45,-1.47,1.537335357
18/04/2020 15:00,3.7898,3.9795,5.495362071,6.5198,-0.4205,6.533346179,-2.73,4.4,5.178117419,4.3898,-3.2105,5.438534204,0,0,0,-2.13,-2.79,3.510128203
18/04/2020 15:30,2.4763,0.9861,2.665418335,9.3563,-0.7739,9.388251749,-6.88,1.76,7.101549127,2.2263,-3.8139,4.416134611,0,0,0,-7.13,-3.04,7.751032189
18/04/2020 16:00,0.9449,0.5397,1.08816915,8.3949,-0.7203,8.425744958,-7.45,1.26,7.555799097,0.8149,-0.0103,0.814965091,0,0,0,-7.58,0.71,7.613179362
18/04/2020 16:30,2.8183,1.5908,3.236272475,5.3883,-0.3792,5.401626563,-2.57,1.97,3.2381785,4.2983,0.8508,4.381694139,0,0,0,-1.09,1.23,1.643471935
18/04/2020 17:00,4.5025,2.4983,5.149175579,3.0725,-0.0917,3.073868107,1.43,2.59,2.958546941,6.0825,1.6283,6.296679056,0,0,0,3.01,1.72,3.466770832
18/04/2020 17:30,5.7039,4.4629,7.242371961,2.8339,-0.0571,2.834475193,2.87,4.52,5.354185279,7.6839,1.1529,7.769909756,0,0,0,4.85,1.21,4.99865982
18/04/2020 18:00,6.9342,5.0729,8.591707866,2.0742,-0.0171,2.074270486,4.86,5.09,7.037591918,9.4342,-0.6871,9.459187917,0,0,0,7.36,-0.67,7.390433005
18/04/2020 18:30,6.8691,2.4168,7.281858077,1.5691,0.0268,1.569328853,5.3,2.39,5.813957344,9.3091,1.3668,9.408904562,0,0,0,7.74,1.34,7.855138446
18/04/2020 19:00,6.7795,2.5036,7.22700721,1.3295,0.0336,1.329924513,5.45,2.47,5.983594238,9.2495,1.4736,9.366149006,0,0,0,7.92,1.44,8.049844719
18/04/2020 19:30,7.2367,2.5836,7.684062457,0.8767,0.0536,0.87833698,6.36,2.53,6.844742508,9.8067,1.5436,9.927440045,0,0,0,8.93,1.49,9.05345238
18/04/2020 20:00,7.1809,2.6974,7.670807752,0.4509,0.0874,0.459292467,6.73,2.61,7.218379319,9.8309,1.6774,9.972976766,0,0,0,9.38,1.59,9.513805758
18/04/2020 20:30,6.9522,5.8738,9.101352168,0.3422,0.0938,0.354822885,6.61,5.78,8.780689039,10.0522,-1.5562,10.17194589,0,0,0,9.71,-1.65,9.84919286
18/04/2020 21:00,6.8292,6.5037,9.430593106,0.3592,0.0737,0.366682874,6.47,6.43,9.121721329,9.9492,-1.2663,10.02946142,0,0,0,9.59,-1.34,9.683165805
18/04/2020 21:30,6.655,5.0059,8.327548247,0.485,0.0659,0.489456648,6.17,4.94,7.903954706,9.555,-0.2441,9.558117483,0,0,0,9.07,-0.31,9.075296138
18/04/2020 22:00,6.6043,2.5789,7.089957948,0.4843,0.0589,0.487868527,6.12,2.52,6.618519472,9.2243,1.5589,9.355099128,0,0,0,8.74,1.5,8.867784391
18/04/2020 22:30,6.102,2.6448,6.650516599,0.442,0.0548,0.445384149,5.66,2.59,6.22444375,8.672,1.6848,8.834145971,0,0,0,8.23,1.63,8.389862931
18/04/2020 23:00,5.535,2.9671,6.280120016,0.415,0.0571,0.418909787,5.12,2.91,5.889185003,8.035,1.9871,8.277064178,0,0,0,7.62,1.93,7.860617024
18/04/2020 23:30,5.1166,2.9624,5.912309982,0.4466,0.0524,0.449663563,4.67,2.91,5.502453998,7.5266,1.9824,7.783290906,0,0,0,7.08,1.93,7.3383445
19/04/2020 00:00,4.7543,2.9646,5.602876194,0.4343,0.0546,0.437718688,4.32,2.91,5.208694654,7.1043,2.0646,7.398219492,0,0,0,6.67,2.01,6.966275906
19/04/2020 00:30,4.5913,2.2014,5.091777455,0.4213,0.0514,0.424423904,4.17,2.15,4.691630847,6.9013,1.3314,7.028553738,0,0,0,6.48,1.28,6.605210065
19/04/2020 01:00,4.4738,2.0001,4.900539404,0.4038,0.0501,0.406896117,4.07,1.95,4.513025593,6.7538,1.1401,6.849353433,0,0,0,6.35,1.09,6.44287203
19/04/2020 01:30,4.6523,1.9999,5.063940689,0.3823,0.0499,0.385542864,4.27,1.95,4.694187896,6.9923,1.1399,7.084605232,0,0,0,6.61,1.09,6.699268617
19/04/2020 02:00,4.7417,2.9398,5.579080832,0.3417,0.0598,0.346893254,4.4,2.88,5.258745097,7.1617,2.0198,7.441071088,0,0,0,6.82,1.96,7.096055242
19/04/2020 02:30,4.6169,3.0218,5.517883729,0.3669,0.0618,0.37206834,4.25,2.96,5.17919878,7.0069,2.1418,7.326933523,0,0,0,6.64,2.08,6.958160677
19/04/2020 03:00,4.5227,3.0782,5.470843676,0.2727,0.0682,0.28109879,4.25,3.01,5.207936252,6.9127,2.1982,7.253792424,0,0,0,6.64,2.13,6.973270395
19/04/2020 03:30,4.3956,3.0784,5.366362448,0.2356,0.0684,0.245328188,4.16,3.01,5.134754132,6.7956,2.1984,7.142348488,0,0,0,6.56,2.13,6.897137087
19/04/2020 04:00,4.3025,3.0801,5.291362987,0.2425,0.0701,0.252428723,4.06,3.01,5.054077562,6.6525,2.2001,7.006867792,0,0,0,6.41,2.13,6.754628043
19/04/2020 04:30,4.1932,3.081,5.203411116,0.2232,0.071,0.234220494,3.97,3.01,4.982067844,6.5132,2.201,6.875040017,0,0,0,6.29,2.13,6.640858378
19/04/2020 05:00,4.1066,3.0186,5.096676321,0.2266,0.0686,0.236756246,3.88,2.95,4.874105046,6.4166,2.1086,6.754180152,0,0,0,6.19,2.04,6.517491849
19/04/2020 05:30,4.1886,3.0211,5.164437546,0.1986,0.0711,0.210943523,3.99,2.95,4.962116484,6.3886,2.1611,6.744224431,0,0,0,6.19,2.09,6.533314626
19/04/2020 06:00,4.2448,3.0211,5.210122095,0.1348,0.0711,0.152401608,4.11,2.95,5.059110594,6.4948,2.1611,6.844909075,0,0,0,6.36,2.09,6.694602303
19/04/2020 06:30,4.3253,2.9297,5.224113531,0.1353,0.0697,0.152197832,4.19,2.86,5.073036566,6.5853,2.0797,6.905890832,0,0,0,6.45,2.01,6.755930728
19/04/2020 07:00,4.4829,2.0036,4.910275488,0.3629,0.0636,0.368430957,4.12,1.94,4.553899428,6.6929,1.1736,6.795016363,0,0,0,6.33,1.11,6.426585408
19/04/2020 07:30,4.6518,1.697,4.951671661,0.8118,0.027,0.812248878,3.84,1.67,4.187421641,6.7518,0.877,6.808519093,0,0,0,5.94,0.85,6.000508312
19/04/2020 08:00,4.357,1.6729,4.667123676,1.337,0.0029,1.337003145,3.02,1.67,3.450985367,6.307,0.8529,6.36440786,0,0,0,4.97,0.85,5.042162235
19/04/2020 08:30,4.2996,1.4105,4.525049216,2.4196,-0.0595,2.420331467,1.88,1.47,2.386482768,5.7996,0.6605,5.837090064,0,0,0,3.38,0.72,3.455835644
19/04/2020 09:00,3.5355,1.0831,3.697683851,4.1755,-0.2069,4.180622903,-0.64,1.29,1.440034722,5.2555,0.5131,5.280487843,0,0,0,1.08,0.72,1.297998459
19/04/2020 09:30,3.5437,1.1091,3.713207845,6.1337,-0.3609,6.144308301,-2.59,1.47,2.978086634,3.9237,0.4691,3.951642254,0,0,0,-2.21,0.83,2.360720229
19/04/2020 10:00,2.2379,0.5259,2.298862158,6.8879,-0.5741,6.911783939,-4.65,1.1,4.778336531,2.3979,-0.0341,2.398142452,0,0,0,-4.49,0.54,4.522355581
19/04/2020 10:30,1.3708,-0.0801,1.373138249,8.2408,-0.8001,8.279549785,-6.87,0.72,6.90762622,1.0508,-1.3401,1.702952921,0,0,0,-7.19,-0.54,7.210249649
19/04/2020 11:00,0.9535,-0.3144,1.003996818,9.0535,-0.9244,9.10057018,-8.1,0.61,8.122936661,0.3935,-1.5844,1.632533494,0,0,0,-8.66,-0.66,8.685113701
19/04/2020 11:30,1.5205,-0.0961,1.523533872,8.6305,-0.8161,8.668999334,-7.11,0.72,7.146362711,1.1305,-1.4761,1.859274445,0,0,0,-7.5,-0.66,7.528983995
19/04/2020 12:00,1.7058,0.2195,1.719864498,7.7658,-0.7005,7.797329664,-6.06,0.92,6.129437168,1.7458,-0.8705,1.950791606,0,0,0,-6.02,-0.17,6.022399854
19/04/2020 12:30,2.2375,1.2075,2.542530727,6.9675,-0.4825,6.984186603,-4.73,1.69,5.022847798,2.7675,0.6475,2.842237235,0,0,0,-4.2,1.13,4.349356274
19/04/2020 13:00,0.1774,2.7742,2.779866256,5.8574,-0.2858,5.864368372,-5.68,3.06,6.451821448,1.0274,2.0042,2.25219191,0,0,0,-4.83,2.29,5.34537183
19/04/2020 13:30,1.3168,2.4851,2.812416088,5.6868,-0.3449,5.697249358,-4.37,2.83,5.206323079,2.0568,1.6951,2.665293652,0,0,0,-3.63,2.04,4.163952449
19/04/2020 14:00,2.0341,1.2031,2.363263087,7.0241,-0.5269,7.043834497,-4.99,1.73,5.281382395,2.3341,0.5331,2.394205175,0,0,0,-4.69,1.06,4.808294916
19/04/2020 14:30,-0.9233,0.4569,1.030165278,7.1167,-0.8231,7.164140737,-8.04,1.28,8.141252975,-0.8133,-0.2031,0.838275909,0,0,0,-7.93,0.62,7.954200148
19/04/2020 15:00,-1.1685,0.0809,1.17129717,8.7115,-0.8691,8.754745402,-9.88,0.95,9.925567994,-1.5985,-0.8691,1.819488131,0,0,0,-10.31,0,10.31
19/04/2020 15:30,0.7046,-0.1554,0.721533312,9.2146,-0.8554,9.254218623,-8.51,0.7,8.538741125,0.1846,-1.4254,1.437303837,0,0,0,-9.03,-0.57,9.047972148
19/04/2020 16:00,1.5817,0.2334,1.598827836,8.5117,-0.7866,8.547969142,-6.93,1.02,7.004662733,1.3417,-0.4566,1.417265836,0,0,0,-7.17,0.33,7.177590125
19/04/2020 16:30,1.275,0.5519,1.389323076,7.715,-0.7081,7.747427354,-6.44,1.26,6.562103321,1.325,0.0119,1.325053437,0,0,0,-6.39,0.72,6.430435444
19/04/2020 17:00,2.2861,0.9599,2.479447765,7.1761,-0.5901,7.200321466,-4.89,1.55,5.129775824,2.6761,0.2299,2.68595704,0,0,0,-4.5,0.82,4.574101005
19/04/2020 17:30,2.8532,2.5293,3.812887191,5.3432,-0.4007,5.358203685,-2.49,2.93,3.845126786,3.8032,1.5893,4.121917603,0,0,0,-1.54,1.99,2.516286947
19/04/2020 18:00,3.6436,2.9377,4.680374157,4.4536,-0.2723,4.461916657,-0.81,3.21,3.310619277,5.5836,1.9777,5.92350287,0,0,0,1.13,2.25,2.517816514
19/04/2020 18:30,4.802,3.022,5.673771938,2.632,-0.108,2.634214874,2.17,3.13,3.808648054,6.792,1.642,6.987662556,0,0,0,4.16,1.75,4.513103145
19/04/2020 19:00,6.0984,2.4132,6.558507208,1.8584,-0.0268,1.858593231,4.24,2.44,4.891952575,8.3884,1.3332,8.493684524,0,0,0,6.53,1.36,6.670119939
19/04/2020 19:30,6.6713,2.6294,7.170773184,1.2613,0.0494,1.262267028,5.41,2.58,5.993705031,9.1113,1.5894,9.248890747,0,0,0,7.85,1.54,7.999631242
19/04/2020 20:00,6.6133,2.8217,7.190113197,0.5533,0.0817,0.559299365,6.06,2.74,6.650654103,9.2433,1.7417,9.405961608,0,0,0,8.69,1.66,8.847129478
19/04/2020 20:30,6.5942,3.6291,7.526874547,0.2142,0.1091,0.240383964,6.38,3.52,7.286617871,9.4242,1.0291,9.480221118,0,0,0,9.21,0.92,9.255835997
19/04/2020 21:00,6.7738,5.8109,8.924736705,0.1338,0.1009,0.167580578,6.64,5.71,8.757493934,9.9838,-2.1591,10.21459619,0,0,0,9.85,-2.26,10.1059438
19/04/2020 21:30,6.7197,5.7212,8.825332715,0.1697,0.0612,0.180398254,6.55,5.66,8.656679502,9.9097,-2.3188,10.17737626,0,0,0,9.74,-2.38,10.02656472
19/04/2020 22:00,6.337,2.4544,6.795708084,0.257,0.0444,0.260807132,6.08,2.41,6.540221709,8.967,1.4644,9.085788703,0,0,0,8.71,1.42,8.824992918
19/04/2020 22:30,6.0477,2.1611,6.422229247,0.3177,0.0411,0.320347468,5.73,2.12,6.109607189,8.5677,1.1211,8.640737729,0,0,0,8.25,1.08,8.320390616
19/04/2020 23:00,5.4184,2.8362,6.115806488,0.3484,0.0562,0.35290367,5.07,2.78,5.782153578,7.7584,1.9362,7.996351731,0,0,0,7.41,1.88,7.644769454
19/04/2020 23:30,5.06,2.2839,5.551558269,0.38,0.0439,0.382527398,4.68,2.24,5.188448708,7.27,1.4839,7.419896172,0,0,0,6.89,1.44,7.038870648
20/04/2020 00:00,4.5151,3.4509,5.682854813,0.4151,0.0509,0.418209063,4.1,3.4,5.326349594,6.7351,0.9409,6.800504747,0,0,0,6.32,0.89,6.382358498
20/04/2020 00:30,3.9997,6.5428,7.668496067,0.4997,0.0428,0.50152959,3.5,6.5,7.38241153,6.3897,-1.0172,6.470159343,0,0,0,5.89,-1.06,5.98462196
20/04/2020 01:00,3.7708,6.5744,7.57902817,0.6608,0.0344,0.661694794,3.11,6.54,7.241802262,6.0808,-0.9556,6.155428498,0,0,0,5.42,-0.99,5.509673312
20/04/2020 01:30,3.8094,6.5686,7.593288768,0.7894,0.0286,0.78991792,3.02,6.54,7.203610206,6.0994,-0.9114,6.167116856,0,0,0,5.31,-0.94,5.392559689
20/04/2020 02:00,4.1276,6.5689,7.758062192,0.7576,0.0289,0.758151021,3.37,6.54,7.357207351,6.4976,-0.9111,6.561166738,0,0,0,5.74,-0.94,5.816459404
20/04/2020 02:30,4.0911,6.5777,7.746175605,0.7211,0.0377,0.722084829,3.37,6.54,7.357207351,6.5011,-0.9023,6.563417288,0,0,0,5.78,-0.94,5.855937158
20/04/2020 03:00,3.9713,6.6505,7.74599083,0.6413,0.0405,0.642577575,3.33,6.61,7.401418783,6.3513,-0.8495,6.407859388,0,0,0,5.71,-0.89,5.77894454
