Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/04/2020 03:30,3.826,6.585,7.615805998,0.696,0.025,0.69644885,3.13,6.56,7.268459259,6.176,-0.905,6.241954902,0,0,0,5.48,-0.93,5.558354073
20/04/2020 04:00,3.8309,6.6855,7.705303697,0.5809,0.0355,0.581983728,3.25,6.65,7.401688996,6.1909,-0.8945,6.255187692,0,0,0,5.61,-0.93,5.68656311
20/04/2020 04:30,3.8114,6.6067,7.627270472,0.5014,0.0367,0.502741335,3.31,6.57,7.356697629,6.1814,-0.8933,6.245613729,0,0,0,5.68,-0.93,5.755632024
20/04/2020 05:00,3.7668,6.6077,7.605950403,0.5768,0.0377,0.578030734,3.19,6.57,7.303492315,6.1068,-0.8923,6.171645285,0,0,0,5.53,-0.93,5.607655482
20/04/2020 05:30,3.8098,6.5663,7.591499966,0.6598,0.0463,0.661422505,3.15,6.52,7.241056553,6.1898,-0.8837,6.252563453,0,0,0,5.53,-0.93,5.607655482
20/04/2020 06:00,3.9793,6.51,7.629870804,0.6093,0.05,0.611348092,3.37,6.46,7.286185559,6.4593,-0.99,6.534726964,0,0,0,5.85,-1.04,5.941725339
20/04/2020 06:30,4.3106,5.8745,7.286358666,0.6306,0.0545,0.632950717,3.68,5.82,6.885840544,6.8806,-1.7655,7.10349538,0,0,0,6.25,-1.82,6.509600602
20/04/2020 07:00,4.6425,5.4044,7.124629507,0.7625,0.0444,0.763791601,3.88,5.36,6.616947937,7.2225,-2.2156,7.554693217,0,0,0,6.46,-2.26,6.843917007
20/04/2020 07:30,4.6557,5.9456,7.55153639,1.4357,0.0056,1.435710921,3.22,5.94,6.756626377,7.0857,-1.6444,7.274008238,0,0,0,5.65,-1.65,5.88600034
20/04/2020 08:00,4.3797,5.9024,7.349836587,2.8997,-0.0876,2.901022897,1.48,5.99,6.170129658,6.2497,-1.6376,6.460687568,0,0,0,3.35,-1.55,3.691205765
20/04/2020 08:30,3.5833,5.293,6.391861066,4.7033,-0.247,4.7097813,-1.12,5.54,5.652079263,5.7233,-2.127,6.105758912,0,0,0,1.02,-1.88,2.138878211
20/04/2020 09:00,3.5694,4.6816,5.88710412,6.2494,-0.4284,6.264066325,-2.68,5.11,5.770138647,4.2694,-2.6884,5.045321686,0,0,0,-1.98,-2.26,3.004663043
20/04/2020 09:30,3.142,4.1005,5.165874974,7.592,-0.5895,7.614852215,-4.45,4.69,6.465183679,3.382,-3.2695,4.703993436,0,0,0,-4.21,-2.68,4.990641241
20/04/2020 10:00,2.459,3.456,4.241534746,8.889,-0.784,8.92350699,-6.43,4.24,7.7021101,2.149,-3.894,4.447632741,0,0,0,-6.74,-3.11,7.422917216
20/04/2020 10:30,1.4032,1.7062,2.209092275,10.3232,-0.9938,10.37092555,-8.92,2.7,9.319678106,0.5532,-3.2538,3.300491582,0,0,0,-9.77,-2.26,10.02798584
20/04/2020 11:00,0.6731,-1.7994,1.921172551,11.7331,-1.1994,11.79424419,-11.06,-0.6,11.07626291,-0.6269,-1.9594,2.05724378,0,0,0,-12.36,-0.76,12.38334365
20/04/2020 11:30,-0.0075,-0.8311,0.83113384,12.8225,-1.3811,12.89666404,-12.83,0.55,12.84178337,-1.6975,-1.0611,2.001859001,0,0,0,-14.52,0.32,14.52352574
20/04/2020 12:00,-0.3043,-0.9667,1.013463063,13.4757,-1.4767,13.55636874,-13.78,0.51,13.78943436,-2.0243,-2.0167,2.857423556,0,0,0,-15.5,-0.54,15.5094036
20/04/2020 12:30,-0.1599,-0.9878,1.000658208,13.2101,-1.4978,13.29474132,-13.37,0.51,13.37972347,-1.8599,-0.9578,2.09203462,0,0,0,-15.07,0.54,15.07967175
20/04/2020 13:00,-0.1267,-0.9484,0.956825716,13.1133,-1.4984,13.19863021,-13.24,0.55,13.25141879,-1.9567,-1.0084,2.201259969,0,0,0,-15.07,0.49,15.07796405
20/04/2020 13:30,-0.1937,-0.9321,0.952013708,12.9263,-1.4821,13.01098967,-13.12,0.55,13.13152314,-1.9437,-0.9421,2.159981968,0,0,0,-14.87,0.54,14.87980175
20/04/2020 14:00,-0.437,-0.7993,0.910960751,12.603,-1.4493,12.68605847,-13.04,0.65,13.0561901,-2.137,-0.9093,2.322411568,0,0,0,-14.74,0.54,14.74988814
20/04/2020 14:30,-0.499,-0.6948,0.855422726,12.361,-1.4148,12.44170326,-12.86,0.72,12.88013975,-2.189,-0.8748,2.357328157,0,0,0,-14.55,0.54,14.56001717
20/04/2020 15:00,-0.4793,-0.4009,0.624859424,11.9107,-1.3209,11.98372026,-12.39,0.92,12.42410963,-2.0693,-0.6409,2.166276829,0,0,0,-13.98,0.68,13.99652814
20/04/2020 15:30,-0.0618,-0.3701,0.375224266,11.9182,-1.2901,11.98782087,-11.98,0.92,12.01527361,-1.6718,-1.6501,2.348988133,0,0,0,-13.59,-0.36,13.59476738
20/04/2020 16:00,0.5644,-0.6513,0.861823097,11.5644,-1.1913,11.62559861,-11,0.54,11.01324657,-1.0156,-1.7313,2.00719781,0,0,0,-12.58,-0.54,12.59158449
20/04/2020 16:30,0.7984,-0.461,0.921934683,10.5184,-1.061,10.57177656,-9.72,0.6,9.738500911,-0.5016,-0.591,0.775166795,0,0,0,-11.02,0.47,11.03001813
20/04/2020 17:00,1.7424,0.014,1.742456243,9.4024,-0.876,9.443119281,-7.66,0.89,7.711530328,0.8924,-0.236,0.923078415,0,0,0,-8.51,0.64,8.534031872
20/04/2020 17:30,2.908,0.6222,2.973818562,8.038,-0.6678,8.065692831,-5.13,1.29,5.289706986,2.508,0.2822,2.523826626,0,0,0,-5.53,0.95,5.61100704
20/04/2020 18:00,3.7511,1.784,4.153722091,6.5511,-0.476,6.56837021,-2.8,2.26,3.598277366,3.8011,1.364,4.038422614,0,0,0,-2.75,1.84,3.30879132
20/04/2020 18:30,4.5026,3.9608,5.996777751,4.8726,-0.2992,4.881777484,-0.37,4.26,4.276037886,5.3926,-0.3992,5.407355675,0,0,0,0.52,-0.1,0.529528092
20/04/2020 19:00,5.3682,2.088,5.759975281,3.2382,-0.142,3.241311963,2.13,2.23,3.083796362,6.1382,1.508,6.320724898,0,0,0,2.9,1.65,3.336540124
20/04/2020 19:30,5.8901,3.5685,6.886760505,1.9001,-0.0415,1.900553146,3.99,3.61,5.380724858,7.0801,0.3185,7.087260279,0,0,0,5.18,0.36,5.192494584
20/04/2020 20:00,6.1303,5.1998,8.038563188,1.1803,-0.0102,1.180344073,4.95,5.21,7.186556895,7.6203,-2.2702,7.951275378,0,0,0,6.44,-2.26,6.825042124
20/04/2020 20:30,6.1803,5.3375,8.166089293,1.0103,0.0175,1.010451553,5.17,5.32,7.418308433,7.8103,-2.1525,8.101483959,0,0,0,6.8,-2.17,7.137849816
20/04/2020 21:00,6.3079,5.2834,8.228239056,1.0579,0.0334,1.058427121,5.25,5.25,7.424621202,7.9779,-2.1366,8.259052486,0,0,0,6.92,-2.17,7.252261716
20/04/2020 21:30,6.1915,5.2405,8.111566587,1.0415,-0.0095,1.041543326,5.15,5.25,7.354250472,7.8415,-2.1295,8.125508753,0,0,0,6.8,-2.12,7.122808435
20/04/2020 22:00,5.7955,2.4551,6.294071517,1.3655,-0.0449,1.366237995,4.43,2.5,5.086737658,7.0955,-0.2249,7.099063337,0,0,0,5.73,-0.18,5.732826528
20/04/2020 22:30,5.4631,1.3848,5.635879049,1.4331,-0.0452,1.433812627,4.03,1.43,4.276189893,6.4731,0.9748,6.546087278,0,0,0,5.04,1.02,5.142178527
20/04/2020 23:00,4.8608,4.5657,6.668807474,1.4208,-0.0343,1.421213963,3.44,4.6,5.744005571,6.0508,-1.9543,6.358574457,0,0,0,4.63,-1.92,5.012314834
20/04/2020 23:30,4.464,4.9349,6.654362029,1.214,-0.0251,1.214259449,3.25,4.96,5.929932546,5.704,-2.1551,6.097546393,0,0,0,4.49,-2.13,4.96960763
21/04/2020 00:00,4.1062,4.9526,6.433438054,1.1962,-0.0074,1.196222889,2.91,4.96,5.750626053,5.2462,-1.9574,5.599466867,0,0,0,4.05,-1.95,4.494997219
21/04/2020 00:30,3.7969,4.9696,6.254068577,1.2569,0.0096,1.256936661,2.54,4.96,5.572539816,4.8669,-1.8704,5.213934385,0,0,0,3.61,-1.88,4.070196555
21/04/2020 01:00,3.7312,4.9756,6.219200013,1.1912,0.0156,1.191302145,2.54,4.96,5.572539816,4.8012,-1.8644,5.150486268,0,0,0,3.61,-1.88,4.070196555
21/04/2020 01:30,3.9896,5.0618,6.445054492,0.8496,0.0218,0.849879639,3.14,5.04,5.938114179,5.1496,-1.7782,5.447969842,0,0,0,4.3,-1.8,4.661544808
21/04/2020 02:00,4.2592,5.0741,6.624747199,0.8292,0.0341,0.829900868,3.43,5.04,6.096433384,5.4892,-1.7659,5.766256971,0,0,0,4.66,-1.8,4.995558027
21/04/2020 02:30,4.1635,5.1285,6.605773573,0.9435,0.0385,0.944285179,3.22,5.09,6.022997593,5.4435,-1.7115,5.706218056,0,0,0,4.5,-1.75,4.828301979
21/04/2020 03:00,3.9064,5.108,6.430522915,1.0964,0.018,1.096547746,2.81,5.09,5.814137941,5.2064,-1.732,5.486932199,0,0,0,4.11,-1.75,4.467057197
21/04/2020 03:30,3.9276,5.1035,6.439856676,0.9076,0.0135,0.907700397,3.02,5.09,5.918487983,5.2276,-1.7365,5.508469298,0,0,0,4.32,-1.75,4.660997747
21/04/2020 04:00,3.7854,5.1039,6.354451068,0.9854,0.0139,0.985498031,2.8,5.09,5.809311491,5.0254,-1.8161,5.343488034,0,0,0,4.04,-1.83,4.435143741
21/04/2020 04:30,3.6788,5.0942,6.283664781,1.0588,0.0042,1.05880833,2.62,5.09,5.724727068,4.8688,-1.8258,5.199880679,0,0,0,3.81,-1.83,4.226700841
21/04/2020 05:00,3.6343,5.0942,6.257716047,1.0143,0.0042,1.014308696,2.62,5.09,5.724727068,4.8243,-1.8258,5.158237696,0,0,0,3.81,-1.83,4.226700841
21/04/2020 05:30,3.7908,4.9998,6.274405524,0.9608,-0.0002,0.960800021,2.83,5,5.74533724,5.1208,-1.8302,5.438035002,0,0,0,4.16,-1.83,4.544722214
21/04/2020 06:00,3.8512,5.0318,6.336462158,1.1012,-0.0182,1.101350389,2.75,5.05,5.750217387,5.1512,-1.8982,5.489810988,0,0,0,4.05,-1.88,4.465075587
21/04/2020 06:30,3.9418,5.1443,6.480864891,1.1118,-0.0257,1.112096997,2.83,5.17,5.89387818,5.2818,-1.9057,5.615078248,0,0,0,4.17,-1.88,4.574199383
21/04/2020 07:00,3.8915,5.0643,6.386775927,1.6315,-0.0257,1.631702405,2.26,5.09,5.569174086,5.2515,-1.9057,5.586586144,0,0,0,3.62,-1.88,4.079068521
21/04/2020 07:30,4.0556,5.1986,6.593431073,1.9456,-0.0514,1.946278839,2.11,5.25,5.658144572,5.4156,-0.7414,5.466113548,0,0,0,3.47,-0.69,3.537937252
21/04/2020 08:00,4.4908,1.8483,4.856284334,2.3308,-0.1217,2.333975049,2.16,1.97,2.923439755,5.4908,1.3483,5.653918776,0,0,0,3.16,1.47,3.485182922
21/04/2020 08:30,5.1658,3.6857,6.345854878,2.7058,-0.2043,2.713501821,2.46,3.89,4.602575366,7.3758,0.5457,7.395959311,0,0,0,4.67,0.75,4.729841435
21/04/2020 09:00,1.8974,5.0475,5.392344853,3.3874,-0.3625,3.406741113,-1.49,5.41,5.611434754,7.4374,-2.7625,7.933872006,0,0,0,4.05,-2.4,4.707706448
21/04/2020 09:30,1.9429,4.5262,4.925580864,4.3129,-0.5238,4.344591218,-2.37,5.05,5.578476495,5.9529,-4.7938,7.643136585,0,0,0,1.64,-4.27,4.574111936
21/04/2020 10:00,1.7496,4.4329,4.765679655,4.6496,-0.6171,4.690372327,-2.9,5.05,5.823443998,5.2696,-4.8871,7.186962541,0,0,0,0.62,-4.27,4.314776935
21/04/2020 10:30,0.8486,4.0535,4.141374676,5.4286,-0.7465,5.479686142,-4.58,4.8,6.634485662,3.6186,-5.2165,6.348711539,0,0,0,-1.81,-4.47,4.822551192
21/04/2020 11:00,0.3698,4.1154,4.131981268,5.9998,-0.8446,6.058956115,-5.63,4.96,7.503232637,2.6598,-5.1346,5.782616467,0,0,0,-3.34,-4.29,5.436883298
21/04/2020 11:30,-0.0724,4.6917,4.692258587,6.4876,-0.9383,6.555101879,-6.56,5.63,8.644680445,1.8476,-4.5583,4.918508377,0,0,0,-4.64,-3.62,5.885065845
21/04/2020 12:00,-0.1718,4.7597,4.762799527,6.8282,-1.0303,6.905492982,-7,5.79,9.084277627,1.5382,-4.4903,4.746456924,0,0,0,-5.29,-3.46,6.321052128
21/04/2020 12:30,-0.2584,4.6246,4.631813438,6.9516,-1.0554,7.031259611,-7.21,5.68,9.178589216,1.2516,-4.5754,4.743499523,0,0,0,-5.7,-3.52,6.699283544
21/04/2020 13:00,-0.2753,4.6238,4.631988399,7.0547,-1.0562,7.133326751,-7.33,5.68,9.273149411,1.1347,-4.6262,4.763325575,0,0,0,-5.92,-3.57,6.913125198
21/04/2020 13:30,-0.2465,4.7001,4.706559493,6.7035,-1.0399,6.783679257,-6.95,5.74,9.013883736,-1.9665,-0.8199,2.130576978,0,0,0,-8.67,0.22,8.672790785
21/04/2020 14:00,0.2885,3.0559,3.069488078,6.4485,-1.0141,6.527752374,-6.16,4.07,7.383122646,-0.8815,-2.4341,2.588799927,0,0,0,-7.33,-1.42,7.46627752
21/04/2020 14:30,-0.4511,0.6434,0.785782903,6.5089,-1.0066,6.586275334,-6.96,1.65,7.152908499,-0.6911,-1.1866,1.373185628,0,0,0,-7.2,-0.18,7.202249649
21/04/2020 15:00,0.9041,-0.4291,1.00076152,9.3541,-1.0991,9.418450383,-8.45,0.67,8.476520513,-0.0059,-1.6391,1.639110619,0,0,0,-9.36,-0.54,9.375563983
21/04/2020 15:30,1.6541,-2.0759,2.654318673,9.5941,-1.0459,9.650940971,-7.94,-1.03,8.006528586,0.6741,-2.2659,2.364046027,0,0,0,-8.92,-1.22,9.00304393
21/04/2020 16:00,2.0979,-1.2675,2.451069289,8.9179,-0.9375,8.967042247,-6.82,-0.33,6.827979203,1.2979,-2.1575,2.517806716,0,0,0,-7.62,-1.22,7.717046067
21/04/2020 16:30,2.5671,0.3547,2.591488858,7.6071,-0.6953,7.638809626,-5.04,1.05,5.148213282,2.2371,0.0047,2.237104937,0,0,0,-5.37,0.7,5.415431654
21/04/2020 17:00,3.6224,0.3815,3.642433803,7.4124,-0.6685,7.44248386,-3.79,1.05,3.932759845,3.5324,0.0315,3.532540447,0,0,0,-3.88,0.7,3.94263871
21/04/2020 17:30,4.5352,2.3447,5.105453665,6.4152,-0.5153,6.435862423,-1.88,2.86,3.422572132,4.5152,0.2747,4.523548511,0,0,0,-1.9,0.79,2.057692883
21/04/2020 18:00,5.5973,2.9882,6.345006425,5.0773,-0.3518,5.089473306,0.52,3.34,3.380236678,6.4873,-0.6018,6.515153454,0,0,0,1.41,-0.25,1.43199162
21/04/2020 18:30,6.0209,1.6792,6.250675919,3.7209,-0.1908,3.725788702,2.3,1.87,2.964270568,7.1409,1.1092,7.226532879,0,0,0,3.42,1.3,3.658742954
21/04/2020 19:00,6.3237,3.7754,7.36497297,2.1937,-0.0546,2.194379377,4.13,3.83,5.632566023,7.8337,0.0254,7.833741178,0,0,0,5.64,0.08,5.640567347
21/04/2020 19:30,6.8809,5.3066,8.689464217,0.9009,0.0366,0.90164315,5.98,5.27,7.970777879,8.9509,-2.1234,9.199317277,0,0,0,8.05,-2.16,8.334752546
21/04/2020 20:00,6.7574,5.4958,8.710124706,0.3374,0.0658,0.343756309,6.42,5.43,8.408406508,8.9574,-1.9942,9.17670139,0,0,0,8.62,-2.06,8.862730956
21/04/2020 20:30,6.5584,5.5757,8.608196155,0.2284,0.0757,0.240618058,6.33,5.5,8.385636529,8.8484,-1.9043,9.050996688,0,0,0,8.62,-1.98,8.844478504
21/04/2020 21:00,6.5006,5.9736,8.82845951,0.2306,0.0736,0.242060571,6.27,5.9,8.609465721,8.6706,-1.4664,8.79372693,0,0,0,8.44,-1.54,8.579347295
21/04/2020 21:30,6.419,5.487,8.444568077,0.269,0.037,0.271532687,6.15,5.45,8.217359673,8.489,-1.953,8.710759439,0,0,0,8.22,-1.99,8.457452335
21/04/2020 22:00,5.9968,4.7287,7.636898188,0.3368,0.0187,0.337318737,5.66,4.71,7.363402746,7.7468,-0.9813,7.808704113,0,0,0,7.41,-1,7.477171925
21/04/2020 22:30,5.8595,1.7788,6.123550415,0.4695,0.0088,0.469582463,5.39,1.77,5.673182528,7.1895,0.8088,7.23485091,0,0,0,6.72,0.8,6.767451514
21/04/2020 23:00,4.925,5.4263,7.328052722,0.615,-0.0037,0.61501113,4.31,5.43,6.932604128,6.495,-1.9337,6.776741156,0,0,0,5.88,-1.93,6.188642824
21/04/2020 23:30,4.3259,6.0372,7.427058277,0.6759,0.0172,0.676118814,3.65,6.02,7.040092329,5.8259,-1.2028,5.948767826,0,0,0,5.15,-1.22,5.292532475
22/04/2020 00:00,4.1142,3.1432,5.177484706,0.8042,0.0232,0.804534574,3.31,3.12,4.548681128,5.3042,1.4332,5.494415336,0,0,0,4.5,1.41,4.715729
22/04/2020 00:30,3.9938,2.4458,4.683201478,0.7238,0.0258,0.724259677,3.27,2.42,4.068083087,5.0938,1.9958,5.470833216,0,0,0,4.37,1.97,4.793516455
22/04/2020 01:00,3.8773,2.4508,4.586924452,0.7173,0.0308,0.717960953,3.16,2.42,3.980201,4.9373,2.0608,5.350124104,0,0,0,4.22,2.03,4.68287305
22/04/2020 01:30,4.0115,2.4542,4.702683265,0.6915,0.0342,0.69234521,3.32,2.42,4.108381677,5.1215,2.0642,5.521837003,0,0,0,4.43,2.03,4.872966242
22/04/2020 02:00,4.2783,2.4574,4.933828701,0.6683,0.0374,0.669345688,3.61,2.42,4.346090197,5.4983,2.0674,5.874133608,0,0,0,4.83,2.03,5.239255672
22/04/2020 02:30,4.3132,2.4422,4.956615285,0.6032,0.0222,0.603608383,3.71,2.42,4.429503358,5.5832,2.0522,5.94841551,0,0,0,4.98,2.03,5.377852731
22/04/2020 03:00,4.1241,2.5619,4.855052257,0.5741,0.0419,0.57562698,3.55,2.52,4.353492851,5.3841,2.0719,5.768994923,0,0,0,4.81,2.03,5.22082369
22/04/2020 03:30,3.98,2.5585,4.73141863,0.58,0.0385,0.581276397,3.4,2.52,4.232068052,5.25,2.0685,5.642800036,0,0,0,4.67,2.03,5.092131184
22/04/2020 04:00,4.011,2.5532,4.754676776,0.471,0.0332,0.472168656,3.54,2.52,4.345342334,5.401,2.1332,5.807008114,0,0,0,4.93,2.1,5.358628556
22/04/2020 04:30,3.8234,2.5496,4.595524749,0.5534,0.0296,0.55419105,3.27,2.52,4.128353183,5.2234,2.1696,5.656065039,0,0,0,4.67,2.14,5.136973817
22/04/2020 05:00,3.8763,2.5469,4.638146322,0.4563,0.0269,0.457092223,3.42,2.52,4.24815254,5.2563,2.1669,5.685432728,0,0,0,4.8,2.14,5.255435282
22/04/2020 05:30,4.1074,2.5452,4.832057305,0.3174,0.0252,0.318398807,3.79,2.52,4.55131849,5.5374,2.0452,5.903019719,0,0,0,5.22,2.02,5.597213592
22/04/2020 06:00,4.252,2.5034,4.93421884,0.372,0.0334,0.373496399,3.88,2.47,4.599489102,5.662,2.0534,6.022847795,0,0,0,5.29,2.02,5.662552428
22/04/2020 06:30,4.3613,2.4484,5.001559782,0.5313,0.0384,0.532685883,3.83,2.41,4.525151931,5.8213,1.9384,6.135546288,0,0,0,5.29,1.9,5.620862923
22/04/2020 07:00,4.2835,2.5277,4.973694757,1.1535,0.0077,1.1535257,3.13,2.52,4.018370316,5.6935,1.9977,6.033800423,0,0,0,4.54,1.99,4.956984971
22/04/2020 07:30,4.434,4.3526,6.213331052,1.784,-0.0374,1.784391986,2.65,4.39,5.12782605,5.994,-0.9174,6.063799037,0,0,0,4.21,-0.88,4.300988259
22/04/2020 08:00,4.7816,5.2587,7.107575132,2.5616,-0.1213,2.564470364,2.22,5.38,5.820034364,6.3116,-2.1513,6.668162134,0,0,0,3.75,-2.03,4.264199808
22/04/2020 08:30,4.9943,4.1053,6.46502286,3.7543,-0.2447,3.76226615,1.24,4.35,4.523284205,6.0443,-2.9447,6.723453025,0,0,0,2.29,-2.7,3.54035309
22/04/2020 09:00,3.3477,2.1635,3.98595378,5.4677,-0.3965,5.482057601,-2.12,2.56,3.323853186,4.2477,-0.4265,4.269058156,0,0,0,-1.22,-0.03,1.220368797
22/04/2020 09:30,3.0463,3.6936,4.787757789,6.8063,-0.5364,6.827403947,-3.76,4.23,5.659549452,3.4763,-3.1764,4.70894666,0,0,0,-3.33,-2.64,4.249529386
22/04/2020 10:00,2.1837,3.1579,3.83938512,7.6637,-0.6921,7.69488792,-5.48,3.85,6.697230771,2.2237,-3.6921,4.310039919,0,0,0,-5.44,-3,6.212374747
22/04/2020 10:30,2.0136,2.5299,3.233415991,9.1136,-0.8601,9.154096185,-7.1,3.39,7.867788762,1.5436,-4.3201,4.587588143,0,0,0,-7.57,-3.46,8.323250567
22/04/2020 11:00,1.1521,2.2811,2.555533529,10.2321,-1.0389,10.2847063,-9.08,3.32,9.667926355,0.3521,-4.5489,4.562506506,0,0,0,-9.88,-3.51,10.48496543
22/04/2020 11:30,0.3776,2.5058,2.534090646,11.0376,-1.1742,11.09988105,-10.66,3.68,11.27732238,-0.7224,-4.2942,4.354539631,0,0,0,-11.76,-3.12,12.16684018
22/04/2020 12:00,0.2143,1.9929,2.004388909,11.8843,-1.3071,11.95596491,-11.67,3.3,12.127609,-1.0557,-4.7771,4.892360054,0,0,0,-12.94,-3.47,13.39718254
22/04/2020 12:30,0.3298,1.7989,1.828881967,12.0498,-1.3911,12.12983261,-11.72,3.19,12.14637806,-0.8902,-4.9411,5.020649883,0,0,0,-12.94,-3.55,13.4181258
22/04/2020 13:00,0.4282,1.865,1.913525605,12.1482,-1.365,12.22464675,-11.72,3.23,12.15694452,-0.7918,-4.835,4.899405295,0,0,0,-12.94,-3.47,13.39718254
22/04/2020 13:30,0.4621,1.8931,1.948682637,12.1321,-1.3369,12.20553776,-11.67,3.23,12.1087489,-0.7479,-4.8069,4.864734527,0,0,0,-12.88,-3.47,13.33923911
22/04/2020 14:00,-0.0565,1.9094,1.910235747,12.1235,-1.3206,12.19521368,-12.18,3.23,12.60100393,-1.2465,-4.7106,4.87273174,0,0,0,-13.37,-3.39,13.79307797
22/04/2020 14:30,0.1669,2.1988,2.205125178,11.6369,-1.2712,11.70612622,-11.47,3.47,11.98339685,-0.9231,-4.4912,4.585083538,0,0,0,-12.56,-3.22,12.96618679
22/04/2020 15:00,2.1237,2.4439,3.237707352,10.9937,-1.1561,11.05432073,-8.87,3.6,9.572716438,1.2837,-4.2761,4.464629537,0,0,0,-9.71,-3.12,10.19894602
22/04/2020 15:30,1.4361,3.3632,3.656979279,9.4761,-0.8468,9.513860491,-8.04,4.21,9.075555079,1.1661,-3.4468,3.638711235,0,0,0,-8.31,-2.6,8.707244111
22/04/2020 16:00,1.431,3.5421,3.820239968,7.161,-0.5879,7.185092025,-5.73,4.13,7.063271197,1.761,-3.3379,3.773949842,0,0,0,-5.4,-2.75,6.05990924
22/04/2020 16:30,3.2753,3.9041,5.096036391,6.0953,-0.4759,6.113850088,-2.82,4.38,5.209299377,4.0653,-3.0459,5.079780596,0,0,0,-2.03,-2.57,3.275026717
22/04/2020 17:00,2.5862,4.2941,5.012756253,5.6862,-0.3559,5.697327027,-3.1,4.65,5.588604477,3.7462,-2.6959,4.615397193,0,0,0,-1.94,-2.34,3.039605238
22/04/2020 17:30,2.7332,4.5397,5.298986538,4.9432,-0.3303,4.954222879,-2.21,4.87,5.347990277,3.9732,-2.4203,4.652329559,0,0,0,-0.97,-2.09,2.304126733
22/04/2020 18:00,5.3851,5.5805,7.755081061,4.2151,-0.2495,4.222477739,1.17,5.83,5.946242511,6.9651,-1.3695,7.098460978,0,0,0,2.75,-1.12,2.969326523
22/04/2020 18:30,5.9636,5.8696,8.367599962,3.5636,-0.1404,3.566364693,2.4,6.01,6.471483601,8.1936,-1.2004,8.281065217,0,0,0,4.63,-1.06,4.749789469
22/04/2020 19:00,5.7128,6.3482,8.540241629,1.9028,-0.0318,1.903065706,3.81,6.38,7.431049724,8.1828,-0.8018,8.221988755,0,0,0,6.28,-0.77,6.327029319
22/04/2020 19:30,5.8975,6.5025,8.778554124,1.2675,0.0125,1.267561636,4.63,6.49,7.972264421,8.4275,-0.6675,8.453893334,0,0,0,7.16,-0.68,7.192218017
22/04/2020 20:00,6.0445,6.7095,9.030690477,0.6145,0.0395,0.615768219,5.43,6.67,8.600802288,8.7045,-0.5105,8.719457007,0,0,0,8.09,-0.55,8.108674368
22/04/2020 20:30,6.0546,6.805,9.108578712,0.2746,0.085,0.287454623,5.78,6.72,8.863791514,8.7946,-0.465,8.806884475,0,0,0,8.52,-0.55,8.537733891
22/04/2020 21:00,6.1536,6.8014,9.172013679,0.2536,0.0814,0.266343613,5.9,6.72,8.942505242,8.8936,-0.5286,8.909295085,0,0,0,8.64,-0.61,8.661506797
22/04/2020 21:30,6.1828,6.5708,9.022329438,0.2228,0.0608,0.23094692,5.96,6.51,8.82619397,9.0528,-0.6892,9.078996887,0,0,0,8.83,-0.75,8.861794401
22/04/2020 22:00,6.1436,5.4167,8.190510353,0.3136,0.0667,0.3206148,5.83,5.35,7.912736568,8.8236,-1.8633,9.018192937,0,0,0,8.51,-1.93,8.726110245
22/04/2020 22:30,5.6708,5.4141,7.840309398,0.3608,0.0641,0.366449792,5.31,5.35,7.537811353,8.2808,-1.8659,8.488417488,0,0,0,7.92,-1.93,8.15176668
22/04/2020 23:00,5.2492,5.4047,7.534247323,0.2892,0.0547,0.29432759,4.96,5.35,7.295484905,7.6192,-1.9353,7.86114462,0,0,0,7.33,-1.99,7.595327511
22/04/2020 23:30,4.817,5.4543,7.276872782,0.277,0.0443,0.280520035,4.54,5.41,7.062556194,6.997,-1.9457,7.262489758,0,0,0,6.72,-1.99,7.008459174
23/04/2020 00:00,4.4176,5.4979,7.052807538,0.2676,0.0379,0.27027055,4.15,5.46,6.858141148,6.4876,-1.8421,6.744055617,0,0,0,6.22,-1.88,6.497907355
23/04/2020 00:30,4.1576,5.4829,6.880975961,0.3276,0.0229,0.328399406,3.83,5.46,6.669370285,5.9976,-1.9871,6.31820957,0,0,0,5.67,-2.01,6.015729382
23/04/2020 01:00,4.052,5.4948,6.827263803,0.322,0.0348,0.323875038,3.73,5.46,6.612450378,5.932,-1.9252,6.236587131,0,0,0,5.61,-1.96,5.94253313
23/04/2020 01:30,4.0864,5.5035,6.854719339,0.3564,0.0435,0.359044858,3.73,5.46,6.612450378,6.1364,-1.9165,6.428715051,0,0,0,5.78,-1.96,6.103277808
23/04/2020 02:00,4.3578,5.5116,7.026247605,0.3578,0.0516,0.361501591,4,5.46,6.7684267,6.5078,-1.8284,6.759771254,0,0,0,6.15,-1.88,6.430933058
23/04/2020 02:30,4.3345,5.5144,7.014021501,0.3945,0.0544,0.39823311,3.94,5.46,6.733141911,6.4445,-1.8256,6.698088952,0,0,0,6.05,-1.88,6.335368971
23/04/2020 03:00,4.1663,5.5151,6.911901598,0.4163,0.0551,0.41993059,3.75,5.46,6.623752713,6.2463,-1.8249,6.507420664,0,0,0,5.83,-1.88,6.125626499
23/04/2020 03:30,4.0208,2.7637,4.879023502,0.4008,0.0437,0.403175309,3.62,2.72,4.528001767,5.8508,1.5237,6.045950904,0,0,0,5.45,1.48,5.647379923
23/04/2020 04:00,4.0804,1.9239,4.511214401,0.3504,0.0439,0.353139307,3.73,1.88,4.176996529,5.8704,1.3339,6.020040313,0,0,0,5.52,1.29,5.668730017
23/04/2020 04:30,3.9992,1.9183,4.435479177,0.3992,0.0383,0.401033078,3.6,1.88,4.061329831,5.7492,1.2483,5.883158465,0,0,0,5.35,1.21,5.48512534
23/04/2020 05:00,4.0155,1.915,4.448759968,0.4155,0.035,0.416971522,3.6,1.88,4.061329831,5.6955,1.245,5.829986728,0,0,0,5.28,1.21,5.416871791
23/04/2020 05:30,4.1506,1.7884,4.519497198,0.3806,0.0384,0.382532247,3.77,1.75,4.156368607,5.6606,1.2484,5.796627892,0,0,0,5.28,1.21,5.416871791
23/04/2020 06:00,4.2513,1.7892,4.612460117,0.3413,0.0392,0.343543782,3.91,1.75,4.283760031,5.8213,1.2492,5.953825185,0,0,0,5.48,1.21,5.61199608
23/04/2020 06:30,4.4986,1.8061,4.847617886,0.3486,0.0561,0.353085216,4.15,1.75,4.50388721,6.1886,1.2261,6.308889852,0,0,0,5.84,1.17,5.956047347
23/04/2020 07:00,4.3711,2.6503,5.111810374,0.7411,0.0503,0.742805022,3.63,2.6,4.465075587,6.4011,2.0103,6.709350736,0,0,0,5.66,1.96,5.989757925
23/04/2020 07:30,4.4229,2.6076,5.134357036,1.3429,0.0076,1.342921506,3.08,2.6,4.030682324,6.5629,1.9676,6.851503935,0,0,0,5.22,1.96,5.575840744
23/04/2020 08:00,4.1315,2.4676,4.812311504,2.1315,-0.0524,2.132143994,2,2.52,3.217203755,6.3515,1.8576,6.617569796,0,0,0,4.22,1.91,4.632116147
23/04/2020 08:30,4.019,2.1134,4.540795146,3.349,-0.1666,3.353141297,0.67,2.28,2.376404848,6.129,1.6134,6.337799347,0,0,0,2.78,1.78,3.301030142
23/04/2020 09:00,4.4901,1.7138,4.806049152,3.6701,-0.2962,3.682033195,0.82,2.01,2.170829335,6.6101,1.2238,6.722433224,0,0,0,2.94,1.52,3.309682764
23/04/2020 09:30,3.5856,2.0298,4.12026885,4.2756,-0.3602,4.290745786,-0.69,2.39,2.487609294,5.7956,1.5398,5.996662689,0,0,0,1.52,1.9,2.43318721
23/04/2020 10:00,3.4554,1.4584,3.750562587,6.3054,-0.4716,6.323011602,-2.85,1.93,3.44200523,4.7754,1.0284,4.884879908,0,0,0,-1.53,1.5,2.14263856
23/04/2020 10:30,2.9113,0.3613,2.933633477,7.5013,-0.6687,7.5310465,-4.59,1.03,4.704147107,4.0913,0.0613,4.091759204,0,0,0,-3.41,0.73,3.487262537
23/04/2020 11:00,2.7027,0.0753,2.703748764,8.2027,-0.7447,8.236435235,-5.5,0.82,5.560791311,3.7127,-0.1447,3.715518723,0,0,0,-4.49,0.6,4.529911699
23/04/2020 11:30,2.3923,-0.2933,2.410212476,9.3523,-0.9133,9.396788397,-6.96,0.62,6.987560375,3.0723,-0.9633,3.219778592,0,0,0,-6.28,-0.05,6.280199041
23/04/2020 12:00,1.156,-1.1165,1.607142884,11.346,-1.1165,11.40080209,-10.19,0,10.19,1.426,-1.6965,2.216210335,0,0,0,-9.92,-0.58,9.936941179
23/04/2020 12:30,0.6958,-1.7564,1.889200519,11.6858,-1.2164,11.74893828,-10.99,-0.54,11.00325861,0.8058,-1.7964,1.968849055,0,0,0,-10.88,-0.58,10.89544859
23/04/2020 13:00,0.4402,-0.6579,0.791586034,11.3402,-1.2179,11.40541172,-10.9,0.56,10.91437584,0.6602,-1.7579,1.877784985,0,0,0,-10.68,-0.54,10.69364297
23/04/2020 13:30,0.5034,-0.1426,0.523207722,9.4834,-1.0226,9.538374407,-8.98,0.88,9.023015017,1.1134,-0.3026,1.153787814,0,0,0,-8.37,0.72,8.400910665
23/04/2020 14:00,1.0336,-0.3406,1.088272631,9.6236,-1.0406,9.679696551,-8.59,0.7,8.618474343,1.5736,-0.4906,1.648303771,0,0,0,-8.05,0.55,8.068766944
23/04/2020 14:30,0.9803,-0.5223,1.110758921,11.2603,-1.0623,11.31029785,-10.28,0.54,10.29417311,1.1703,-1.0623,1.580532625,0,0,0,-10.09,0,10.09
23/04/2020 15:00,1.4272,-0.4667,1.501568756,11.0972,-1.0067,11.14276863,-9.67,0.54,9.685065823,1.7372,-1.0067,2.007811926,0,0,0,-9.36,0,9.36
23/04/2020 15:30,0.6099,-0.0172,0.610142483,10.0799,-0.8672,10.11713496,-9.47,0.85,9.508070256,1.1499,-0.1472,1.159283335,0,0,0,-8.93,0.72,8.958978736
23/04/2020 16:00,0.5535,0.2859,0.622977576,9.4235,-0.8141,9.458599847,-8.87,1.1,8.937947192,1.2135,0.1359,1.221086017,0,0,0,-8.21,0.95,8.264780699
23/04/2020 16:30,3.098,-1.2836,3.353391263,8.878,-0.7236,8.907439641,-5.78,-0.56,5.807064663,3.908,-1.3836,4.145698127,0,0,0,-4.97,-0.66,5.013631418
23/04/2020 17:00,3.5888,0.9068,3.701590426,7.1988,-0.5332,7.218519494,-3.61,1.44,3.886605202,5.0588,0.2468,5.064816648,0,0,0,-2.14,0.78,2.277718156
23/04/2020 17:30,4.1654,1.4048,4.395909485,5.4854,-0.3652,5.49754347,-1.32,1.77,2.208008152,6.3554,1.1548,6.45946377,0,0,0,0.87,1.52,1.751370892
23/04/2020 18:00,5.0258,1.7467,5.320679142,4.5558,-0.2533,4.562836237,0.47,2,2.054482903,6.9158,1.4567,7.067550108,0,0,0,2.36,1.71,2.914395306
23/04/2020 18:30,5.423,2.0763,5.806888211,3.483,-0.1537,3.486389635,1.94,2.23,2.955757094,7.743,1.7763,7.944135616,0,0,0,4.26,1.93,4.676804465
23/04/2020 19:00,5.8849,2.6875,6.469521177,1.8349,-0.0325,1.8351878,4.05,2.72,4.878616607,8.8549,2.2875,9.145595129,0,0,0,7.02,2.32,7.393429515
23/04/2020 19:30,5.9056,3.0241,6.634854344,1.2156,0.0041,1.215606914,4.69,3.02,5.578216561,9.1456,2.6041,9.50911858,0,0,0,7.93,2.6,8.345352
23/04/2020 20:00,5.9839,3.0977,6.73816032,0.7239,0.0277,0.724429776,5.26,3.07,6.090361237,9.2939,2.7077,9.680300434,0,0,0,8.57,2.68,8.979270572
23/04/2020 20:30,6.1969,3.2093,6.978622794,0.2969,0.0693,0.304880468,5.9,3.14,6.683532,9.4569,2.8193,9.868201969,0,0,0,9.16,2.75,9.56389565
23/04/2020 21:00,6.4509,4.1846,7.689277467,0.1409,0.0846,0.164347102,6.31,4.1,7.525031561,10.0209,1.2246,10.09544858,0,0,0,9.88,1.14,9.94555177
23/04/2020 21:30,6.4732,5.7789,8.677442218,0.1232,0.0689,0.141157536,6.35,5.71,8.539707255,10.2832,-1.4011,10.37821196,0,0,0,10.16,-1.47,10.26579271
23/04/2020 22:00,6.0677,5.8182,8.406451958,0.1277,0.0582,0.140337201,5.94,5.76,8.274128353,9.7277,-1.2918,9.813098111,0,0,0,9.6,-1.35,9.694457179
23/04/2020 22:30,5.6429,5.8666,8.139982553,0.1729,0.0466,0.179069735,5.47,5.82,7.987070802,9.1929,-1.2534,9.277953544,0,0,0,9.02,-1.3,9.113199219
23/04/2020 23:00,5.2893,4.3384,6.84093627,0.2293,0.0284,0.23105205,5.06,4.31,6.646781176,8.2493,-0.2316,8.252550457,0,0,0,8.02,-0.26,8.024213357
23/04/2020 23:30,4.8716,4.1903,6.425815174,0.2516,0.0303,0.253417935,4.62,4.16,6.216912417,7.2116,-0.3397,7.219596294,0,0,0,6.96,-0.37,6.969827831
24/04/2020 00:00,4.402,5.6708,7.178828361,0.212,0.0608,0.220546231,4.19,5.61,7.002013996,6.642,-1.4392,6.796135714,0,0,0,6.43,-1.5,6.60264341
24/04/2020 00:30,4.1302,5.6719,7.016338194,0.2102,0.0619,0.219124736,3.92,5.61,6.843865867,6.2802,-1.4381,6.442751248,0,0,0,6.07,-1.5,6.252591463
24/04/2020 01:00,3.9907,5.6714,6.934728866,0.2107,0.0614,0.219464006,3.78,5.61,6.764650767,6.1107,-1.4386,6.277756323,0,0,0,5.9,-1.5,6.087692502
24/04/2020 01:30,3.9482,6.5874,7.679981901,0.2282,0.0774,0.240968878,3.72,6.51,7.497899706,6.0582,-0.4926,6.078193975,0,0,0,5.83,-0.57,5.857798221
24/04/2020 02:00,4.1193,6.6739,7.842803944,0.2193,0.0839,0.234801405,3.9,6.59,7.657551828,6.3393,-0.4861,6.357909853,0,0,0,6.12,-0.57,6.146486801
24/04/2020 02:30,4.0776,6.7369,7.874810688,0.2176,0.0769,0.230788583,3.86,6.66,7.697739928,6.2476,-0.4931,6.26702907,0,0,0,6.03,-0.57,6.056880385
24/04/2020 03:00,3.9271,6.7338,7.79526631,0.2471,0.0738,0.257885343,3.68,6.66,7.609073531,5.9871,-0.4962,6.00762689,0,0,0,5.74,-0.57,5.768231965
24/04/2020 03:30,3.9718,5.7692,7.004203301,0.2518,0.0692,0.26113575,3.72,5.7,6.806496896,6.0418,-1.2208,6.163902975,0,0,0,5.79,-1.29,5.931964262
24/04/2020 04:00,3.8721,5.6949,6.88658438,0.2621,0.0649,0.270015592,3.61,5.63,6.687974282,5.9221,-1.2751,6.057817133,0,0,0,5.66,-1.34,5.816459404
24/04/2020 04:30,3.8221,5.6943,6.858097469,0.2521,0.0643,0.260170905,3.57,5.63,6.66646833,5.9121,-1.3357,6.061107234,0,0,0,5.66,-1.4,5.830574586
24/04/2020 05:00,3.7855,5.6929,6.836601543,0.2155,0.0629,0.224492004,3.57,5.63,6.66646833,5.8755,-1.3371,6.025722916,0,0,0,5.66,-1.4,5.830574586
24/04/2020 05:30,4.0088,5.692,6.961992634,0.2388,0.062,0.246717328,3.77,5.63,6.775677088,6.1488,-1.408,6.307947799,0,0,0,5.91,-1.47,6.090073891
24/04/2020 06:00,4.0753,5.6582,6.973040752,0.1953,0.0682,0.206865488,3.88,5.59,6.804594036,6.2953,-1.4018,6.449484113,0,0,0,6.1,-1.47,6.274623495
24/04/2020 06:30,4.2551,5.8966,7.271572565,0.2351,0.0866,0.250542551,4.02,5.81,7.065161003,6.5551,-1.0834,6.644026759,0,0,0,6.32,-1.17,6.427386716
24/04/2020 07:00,4.1844,6.5098,7.738649714,0.6344,0.0598,0.63721221,3.55,6.45,7.362404499,6.6544,-0.5602,6.677938559,0,0,0,6.02,-0.62,6.051842695
24/04/2020 07:30,4.4654,5.341,6.961758266,1.3454,0.021,1.345563882,3.12,5.32,6.167398155,7.1154,-1.779,7.334422824,0,0,0,5.77,-1.8,6.044245197
24/04/2020 08:00,4.4056,5.2765,6.873919087,2.4656,-0.0435,2.4659837,1.94,5.32,5.662684876,7.0456,-1.7635,7.26294786,0,0,0,4.58,-1.72,4.892320513
24/04/2020 08:30,4.8782,5.4836,7.339393994,3.6382,-0.1464,3.641144353,1.24,5.63,5.76493712,7.1582,-1.5364,7.32122614,0,0,0,3.52,-1.39,3.784507894
24/04/2020 09:00,4.1039,4.0785,5.785858403,5.2239,-0.3015,5.232593378,-1.12,4.38,4.520929108,6.6339,-3.0015,7.281320722,0,0,0,1.41,-2.7,3.045997374
24/04/2020 09:30,3.542,3.4183,4.922452528,6.892,-0.4917,6.909517558,-3.35,3.91,5.148844531,4.812,-3.6317,6.028647352,0,0,0,-2.08,-3.14,3.766430671
24/04/2020 10:00,2.4106,2.8941,3.766537823,8.2306,-0.6559,8.256693113,-5.82,3.55,6.817250179,3.3506,-4.1159,5.30727361,0,0,0,-4.88,-3.46,5.982140085
24/04/2020 10:30,1.7278,2.2223,2.814944072,9.6578,-0.8777,9.697600638,-7.93,3.1,8.514393695,2.1678,-4.7877,5.255609206,0,0,0,-7.49,-3.91,8.449153804
24/04/2020 11:00,1.3229,1.5612,2.046316166,10.9329,-1.0488,10.98309081,-9.61,2.61,9.958122313,1.3829,-5.4088,5.582788716,0,0,0,-9.55,-4.36,10.49819508
24/04/2020 11:30,0.5735,1.4999,1.605802684,11.2235,-1.0401,11.27159085,-10.65,2.54,10.94870312,0.5235,-5.4001,5.4254154,0,0,0,-10.7,-4.36,11.5542027
24/04/2020 12:00,0.6746,1.1906,1.368434697,11.8646,-1.1494,11.92014486,-11.19,2.34,11.43204706,0.4646,-5.7294,5.748206461,0,0,0,-11.4,-4.58,12.28561761
24/04/2020 12:30,0.7211,0.9364,1.1818757,12.1811,-1.2036,12.24041871,-11.46,2.14,11.6580959,0.5011,-5.9836,6.004545792,0,0,0,-11.68,-4.78,12.62025356
24/04/2020 13:00,0.3638,1.1726,1.227738246,11.9738,-1.2274,12.03654424,-11.61,2.4,11.85546709,0.1838,-5.7374,5.7403433,0,0,0,-11.79,-4.51,12.62316125
24/04/2020 13:30,1.617,1.3223,2.088819353,11.527,-1.2177,11.59113982,-9.91,2.54,10.23033235,1.497,-5.6277,5.823402467,0,0,0,-10.03,-4.41,10.95668746
24/04/2020 14:00,0.4265,2.022,2.06649129,10.7065,-1.008,10.75384611,-10.28,3.03,10.71724312,0.4665,-4.928,4.950030934,0,0,0,-10.24,-3.92,10.96467054
24/04/2020 14:30,0.9552,1.5438,1.815413308,10.7352,-1.0862,10.79001156,-9.78,2.63,10.12745279,0.9352,-5.3962,5.476638885,0,0,0,-9.8,-4.31,10.7058909
24/04/2020 15:00,-0.126,0.9887,0.996696388,9.834,-0.9113,9.876134046,-9.96,1.9,10.13960552,0.034,-2.5113,2.511530149,0,0,0,-9.8,-1.6,9.92975327
24/04/2020 15:30,0.0339,0.2065,0.209264092,9.3839,-0.8335,9.420843989,-9.35,1.04,9.407661771,0.3239,-0.0835,0.33448985,0,0,0,-9.06,0.75,9.090990045
24/04/2020 16:00,1.8332,0.4991,1.899927117,7.2332,-0.6909,7.266121734,-5.4,1.19,5.529565987,2.6332,0.0591,2.633863142,0,0,0,-4.6,0.75,4.660740285
24/04/2020 16:30,1.8134,0.856,2.005281915,6.8334,-0.624,6.861831502,-5.02,1.48,5.233622073,2.8634,0.396,2.890653137,0,0,0,-3.97,1.02,4.098938887
24/04/2020 17:00,3.1217,1.315,3.387364151,6.4917,-0.445,6.506934293,-3.37,1.76,3.801907416,4.4217,0.825,4.498005768,0,0,0,-2.07,1.27,2.428538655
24/04/2020 17:30,4.2841,1.5056,4.540962912,5.8141,-0.3244,5.82314298,-1.53,1.83,2.385330166,6.0441,0.9456,6.117622428,0,0,0,0.23,1.27,1.290658747
24/04/2020 18:00,5.873,2.1215,6.244428817,3.683,-0.1485,3.685992573,2.19,2.27,3.154203544,7.773,1.5015,7.916693202,0,0,0,4.09,1.65,4.410283438
24/04/2020 18:30,5.9656,4.4514,7.443342349,3.2356,-0.1186,3.237772895,2.73,4.57,5.323326028,8.4456,-1.9486,8.667479525,0,0,0,5.21,-1.83,5.522046722
24/04/2020 19:00,5.7691,5.2559,7.804293666,1.9291,-0.0141,1.929151529,3.84,5.27,6.520621136,8.5191,-1.9041,8.729299034,0,0,0,6.59,-1.89,6.855669187
24/04/2020 19:30,6.1362,6.2648,8.769302679,0.9962,0.0348,0.996807644,5.14,6.23,8.076663915,9.1362,-0.9552,9.185997903,0,0,0,8.14,-0.99,8.199981707
24/04/2020 20:00,6.1969,6.4598,8.951568893,0.4669,0.0698,0.472088604,5.73,6.39,8.582831701,9.2869,-0.7602,9.31796199,0,0,0,8.82,-0.83,8.858967208
24/04/2020 20:30,6.2776,6.6062,9.113184965,0.1576,0.1062,0.190042627,6.12,6.5,8.927732075,9.4976,-0.6338,9.518724085,0,0,0,9.34,-0.74,9.369268915
24/04/2020 21:00,6.2277,6.6027,9.076337068,0.1077,0.1027,0.148817271,6.12,6.5,8.927732075,9.4977,-0.6373,9.519057547,0,0,0,9.39,-0.74,9.419113546
24/04/2020 21:30,6.227,6.5805,9.059719049,0.107,0.0805,0.133900149,6.12,6.5,8.927732075,9.437,-0.6595,9.460016345,0,0,0,9.33,-0.74,9.359300188
24/04/2020 22:00,5.9057,6.718,8.944764753,0.1057,0.078,0.13136396,5.8,6.64,8.816439191,9.2057,-0.602,9.225362675,0,0,0,9.1,-0.68,9.125371225
24/04/2020 22:30,5.5149,6.7235,8.695951602,0.1049,0.0835,0.134075576,5.41,6.64,8.564910974,8.7049,-0.5965,8.725313534,0,0,0,8.6,-0.68,8.626841832
24/04/2020 23:00,5.1448,6.7834,8.513723193,0.1048,0.0834,0.133935059,5.04,6.7,8.384008588,8.1548,-0.5466,8.173098225,0,0,0,8.05,-0.63,8.074614542
24/04/2020 23:30,4.9342,6.0424,7.801085014,0.1042,0.0724,0.126883411,4.83,5.97,7.679179644,7.6342,-1.2376,7.733864713,0,0,0,7.53,-1.31,7.643101465
25/04/2020 00:00,4.6741,4.4625,6.462284198,0.1041,0.0625,0.121421003,4.57,4.4,6.343886821,6.8941,0.1825,6.896515139,0,0,0,6.79,0.12,6.7910603
25/04/2020 00:30,4.3849,2.6044,5.100024252,0.1049,0.0844,0.134637922,4.28,2.52,4.966769574,6.2949,2.1344,6.646911265,0,0,0,6.19,2.05,6.520628804
25/04/2020 01:00,3.955,5.3973,6.691253417,0.105,0.0873,0.136551419,3.85,5.31,6.558856608,6.005,1.0173,6.090560261,0,0,0,5.9,0.93,5.972846892
25/04/2020 01:30,3.8565,6.9987,7.990894439,0.1065,0.0887,0.138599928,3.75,6.91,7.861971763,6.0565,-0.4013,6.069780386,0,0,0,5.95,-0.49,5.970142377
25/04/2020 02:00,4.0144,7.0574,8.119255022,0.1044,0.0874,0.136154765,3.91,6.97,7.991808306,6.2644,0.5074,6.284915443,0,0,0,6.16,0.42,6.17430158
25/04/2020 02:30,3.9448,7.1198,8.139594528,0.1048,0.0798,0.131723498,3.84,7.04,8.019177015,6.1748,0.6198,6.205828477,0,0,0,6.07,0.54,6.093972432
25/04/2020 03:00,3.7947,7.1203,8.0683592,0.1047,0.0803,0.131947641,3.69,7.04,7.948440099,5.9447,0.6203,5.976975002,0,0,0,5.84,0.54,5.864912617
25/04/2020 03:30,3.6749,7.1199,8.012357083,0.1049,0.0799,0.131863642,3.57,7.04,7.893446649,5.7949,0.5299,5.819077248,0,0,0,5.69,0.45,5.707766639
25/04/2020 04:00,3.5688,7.122,7.966129389,0.1088,0.082,0.136240376,3.46,7.04,7.84431004,5.6888,0.472,5.708347348,0,0,0,5.58,0.39,5.593612428
25/04/2020 04:30,3.5739,6.6672,7.564675608,0.1139,0.0772,0.13759742,3.46,6.59,7.443097473,5.6939,-0.8628,5.758899292,0,0,0,5.58,-0.94,5.65862174
25/04/2020 05:00,3.5813,6.0372,7.019508069,0.1213,0.0772,0.143782927,3.46,5.96,6.891531035,5.7013,-1.0628,5.799514249,0,0,0,5.58,-1.14,5.695261188
25/04/2020 05:30,3.7339,5.979,7.049145353,0.1239,0.079,0.14694288,3.61,5.9,6.916798392,5.8539,-1.121,5.960267294,0,0,0,5.73,-1.2,5.854306107
25/04/2020 06:00,3.8459,5.979,7.109105978,0.1359,0.079,0.157193543,3.71,5.9,6.969512178,5.9559,-1.121,6.060477358,0,0,0,5.82,-1.2,5.942423748
25/04/2020 06:30,3.8154,6.6083,7.630655676,0.1654,0.0783,0.182997404,3.65,6.53,7.480868933,5.9854,-0.6817,6.024095621,0,0,0,5.82,-0.76,5.869412236
25/04/2020 07:00,3.9145,6.1478,7.288261459,0.3545,0.0578,0.359181138,3.56,6.09,7.054197332,6.0645,-1.1122,6.165642634,0,0,0,5.71,-1.17,5.828636204
25/04/2020 07:30,3.8911,5.7245,6.921745406,0.7111,0.0045,0.711114238,3.18,5.72,6.544524429,6.0911,-1.3855,6.246687879,0,0,0,5.38,-1.39,5.556662667
25/04/2020 08:00,4.0089,5.4794,6.789337491,1.6589,-0.0406,1.659396749,2.35,5.52,5.999408304,6.0189,-1.6006,6.228087794,0,0,0,4.36,-1.56,4.630680296
25/04/2020 08:30,4.0662,5.2339,6.627796893,2.8862,-0.1061,2.88814952,1.18,5.34,5.468820714,5.7062,-1.7561,5.970310348,0,0,0,2.82,-1.65,3.267246547
25/04/2020 09:00,3.7144,4.1212,5.548067844,4.3544,-0.2888,4.363966636,-0.64,4.41,4.456197931,5.5544,-2.9288,6.279269766,0,0,0,1.2,-2.64,2.899931034
25/04/2020 09:30,3.614,3.3255,4.911206191,6.184,-0.4545,6.200679499,-2.57,3.78,4.570918945,4.414,-3.6745,5.74328706,0,0,0,-1.77,-3.22,3.674411518
25/04/2020 10:00,3.4385,1.8805,3.919127773,7.5085,-0.5995,7.532394871,-4.07,2.48,4.766057071,3.8485,-2.2495,4.457712698,0,0,0,-3.66,-1.65,4.014735359
25/04/2020 10:30,1.9453,0.1667,1.952429507,8.0953,-0.7333,8.128444561,-6.15,0.9,6.215504807,2.1153,-0.0733,2.116569626,0,0,0,-5.98,0.66,6.016311162
25/04/2020 11:00,0.4254,-0.3984,0.58282735,9.8954,-0.9384,9.939795557,-9.47,0.54,9.485383493,0.1554,-1.4784,1.486544893,0,0,0,-9.74,-0.54,9.754957714
25/04/2020 11:30,0.6288,-1.6622,1.777160173,11.2588,-1.1222,11.31458838,-10.63,-0.54,10.64370706,0.0888,-1.7922,1.794398584,0,0,0,-11.17,-0.67,11.19007596
25/04/2020 12:00,0.467,-1.9241,1.979962073,11.977,-1.2441,12.04144152,-11.51,-0.68,11.53006938,-0.253,-2.2241,2.238443613,0,0,0,-12.23,-0.98,12.26920128
25/04/2020 12:30,-0.1329,-1.8068,1.811681167,11.4771,-1.2168,11.54142221,-11.61,-0.59,11.62498172,-0.7529,-2.0868,2.218466283,0,0,0,-12.23,-0.87,12.26090535
25/04/2020 13:00,0.2995,-2.1842,2.204638267,12.4895,-1.3342,12.56056129,-12.19,-0.85,12.21959901,-0.5805,-2.5142,2.580345304,0,0,0,-13.07,-1.18,13.12315892
25/04/2020 13:30,0.1,-2.1411,2.143433976,12.36,-1.3411,12.43254396,-12.26,-0.8,12.28607342,-0.71,-2.4511,2.551860343,0,0,0,-13.07,-1.11,13.11704997
25/04/2020 14:00,-0.0253,-2.1457,2.145849151,12.4447,-1.3457,12.51724677,-12.47,-0.8,12.49563524,-0.9753,-2.4557,2.642285484,0,0,0,-13.42,-1.11,13.46582712
25/04/2020 14:30,-0.084,-2.1082,2.109872802,12.306,-1.3082,12.37533932,-12.39,-0.8,12.41580042,-0.994,-2.3282,2.531511651,0,0,0,-13.3,-1.02,13.33905544
25/04/2020 15:00,-0.0513,-1.8115,1.812226239,11.8087,-1.2215,11.8717083,-11.86,-0.59,11.87466631,-0.8513,-2.0615,2.230357357,0,0,0,-12.66,-0.84,12.6878367
25/04/2020 15:30,0.2158,-1.6474,1.661474165,11.1158,-1.1074,11.17082559,-10.9,-0.54,10.91336795,-0.3842,-1.7474,1.789138452,0,0,0,-11.5,-0.64,11.51779493
25/04/2020 16:00,0.5309,-0.3818,0.653931227,10.2309,-0.9618,10.27600964,-9.7,0.58,9.717324735,0.1609,-0.4218,0.451446619,0,0,0,-10.07,0.54,10.08446826
25/04/2020 16:30,1.4197,-0.0168,1.419799398,9.1997,-0.8068,9.235009818,-7.78,0.79,7.820006394,1.3297,-0.1968,1.344184634,0,0,0,-7.87,0.61,7.893605007
25/04/2020 17:00,2.4415,0.5264,2.497602693,7.9615,-0.6436,7.987471641,-5.52,1.17,5.642632364,2.8215,0.1764,2.82700888,0,0,0,-5.14,0.82,5.204997598
25/04/2020 17:30,3.508,1.1056,3.678099422,6.588,-0.4744,6.605058619,-3.08,1.58,3.461618119,4.418,0.6356,4.463486458,0,0,0,-2.17,1.11,2.437416665
25/04/2020 18:00,3.9501,2.2509,4.546409663,5.0801,-0.3091,5.089494947,-1.13,2.56,2.798303057,6.0501,1.0109,6.133973331,0,0,0,0.97,1.32,1.638078142
25/04/2020 18:30,4.9707,5.7039,7.565866355,3.6007,-0.1461,3.603662817,1.37,5.85,6.008277623,6.8807,-1.2561,6.994413464,0,0,0,3.28,-1.11,3.462730137
25/04/2020 19:00,5.6691,2.6006,6.237131967,2.2791,-0.0294,2.27928962,3.39,2.63,4.290571058,7.7291,1.6006,7.893092371,0,0,0,5.45,1.63,5.688532324
25/04/2020 19:30,6.0212,2.5641,6.544421919,1.2612,0.0441,1.26197078,4.76,2.52,5.385907537,8.1712,2.0241,8.418164304,0,0,0,6.91,1.98,7.188080411
25/04/2020 20:00,6.2003,2.7164,6.769235485,0.6303,0.0764,0.634913419,5.57,2.64,6.163967878,8.4603,2.2264,8.748344589,0,0,0,7.83,2.15,8.119815269
25/04/2020 20:30,6.2377,2.8851,6.872605277,0.2477,0.0951,0.265328664,5.99,2.79,6.607889224,8.6877,2.3851,9.009152752,0,0,0,8.44,2.29,8.745152943
25/04/2020 21:00,6.3735,2.9011,7.002705439,0.1335,0.1111,0.173682066,6.24,2.79,6.835327351,8.9635,2.4011,9.279526575,0,0,0,8.83,2.29,9.122115983
25/04/2020 21:30,6.4171,2.8818,7.034482472,0.1071,0.0918,0.14105903,6.31,2.79,6.899289819,8.9371,2.3818,9.249039283,0,0,0,8.83,2.29,9.122115983
25/04/2020 22:00,6.0851,2.8722,6.728891056,0.1051,0.0822,0.133427321,5.98,2.79,6.598825653,8.5951,2.5022,8.951913139,0,0,0,8.49,2.42,8.828165155
25/04/2020 22:30,5.7838,2.9485,6.491994662,0.1038,0.0885,0.136406341,5.68,2.86,6.359402488,8.2538,2.5885,8.650176107,0,0,0,8.15,2.5,8.524816714
25/04/2020 23:00,5.3117,3.0247,6.112525418,0.1017,0.0847,0.132351728,5.21,2.94,5.982282173,7.6817,2.7147,8.147276292,0,0,0,7.58,2.63,8.023297327
25/04/2020 23:30,5.0138,2.5136,5.608598345,0.1038,0.0736,0.127245432,4.91,2.44,5.482855096,7.2238,2.2736,7.573146202,0,0,0,7.12,2.2,7.452140632
26/04/2020 00:00,4.9247,1.7002,5.209928035,0.1047,0.0802,0.131886808,4.82,1.62,5.08495821,6.9747,1.3902,7.111898209,0,0,0,6.87,1.31,6.993782953
26/04/2020 00:30,4.6347,2.2185,5.138305785,0.1047,0.0685,0.125117305,4.53,2.15,5.014319495,6.6547,1.0185,6.732189417,0,0,0,6.55,0.95,6.618534581
26/04/2020 01:00,4.084,5.8153,7.106107942,0.104,0.0853,0.13450684,3.98,5.73,6.976625259,6.284,-1.2147,6.400324374,0,0,0,6.18,-1.3,6.315251381
26/04/2020 01:30,4.1638,5.8179,7.154382632,0.1038,0.0879,0.13601783,4.06,5.73,7.022570754,6.4038,-1.2121,6.517502654,0,0,0,6.3,-1.3,6.432728814
26/04/2020 02:00,4.3526,5.8214,7.268687964,0.1026,0.0914,0.137407132,4.25,5.73,7.134101205,6.6526,-1.1486,6.751027234,0,0,0,6.55,-1.24,6.666340825
26/04/2020 02:30,4.2217,5.8218,7.191391112,0.1017,0.0918,0.137004124,4.12,5.73,7.05742871,6.5617,-1.1482,6.661401514,0,0,0,6.46,-1.24,6.577932806
26/04/2020 03:00,4.0609,5.8213,7.097777293,0.1009,0.0913,0.136075347,3.96,5.73,6.9652351,6.3209,-1.2287,6.439214277,0,0,0,6.22,-1.32,6.358521841
26/04/2020 03:30,3.892,5.8198,7.001266745,0.102,0.0898,0.135897167,3.79,5.73,6.870007278,6.152,-1.2302,6.273794389,0,0,0,6.05,-1.32,6.192325896
26/04/2020 04:00,3.8915,5.8194,7.000656299,0.1015,0.0894,0.135257569,3.79,5.73,6.870007278,6.0715,-1.2306,6.194956708,0,0,0,5.97,-1.32,6.114188417
26/04/2020 04:30,3.7418,5.8175,6.916962736,0.1018,0.0875,0.134236694,3.64,5.73,6.788409239,5.9518,-1.2325,6.078073666,0,0,0,5.85,-1.32,5.997074287
26/04/2020 05:00,3.742,5.818,6.917491453,0.102,0.088,0.134714513,3.64,5.73,6.788409239,5.952,-1.232,6.078168145,0,0,0,5.85,-1.32,5.997074287
26/04/2020 05:30,3.8515,5.8188,6.978000121,0.1015,0.0888,0.134861744,3.75,5.73,6.848021612,6.0215,-1.2312,6.146081328,0,0,0,5.92,-1.32,6.065377152
26/04/2020 06:00,3.9318,5.7703,6.982507668,0.1018,0.0903,0.136078397,3.83,5.68,6.850642306,6.1118,-1.2897,6.246392986,0,0,0,6.01,-1.38,6.166400895
26/04/2020 06:30,3.935,5.736,6.955998922,0.175,0.106,0.204599609,3.76,5.63,6.770118167,6.115,-1.274,6.246302987,0,0,0,5.94,-1.38,6.098196455
26/04/2020 07:00,3.7394,5.7166,6.831004898,0.5994,0.0866,0.605623579,3.14,5.63,6.446433122,5.8694,-1.3734,6.027941931,0,0,0,5.27,-1.46,5.468500709
26/04/2020 07:30,3.7846,5.5303,6.701299519,1.1446,0.0603,1.146187267,2.64,5.47,6.073755016,5.7946,-1.4997,5.985523306,0,0,0,4.65,-1.56,4.904701826
26/04/2020 08:00,4.206,5.2997,6.765889157,1.686,-0.0003,1.686000027,2.52,5.3,5.86859438,6.156,-1.7603,6.402733173,0,0,0,4.47,-1.76,4.804008743
26/04/2020 08:30,4.7476,5.076,6.950214512,2.3176,-0.044,2.318017636,2.43,5.12,5.66738917,6.5576,-1.954,6.842531239,0,0,0,4.24,-1.91,4.650344073
26/04/2020 09:00,5.1777,4.8506,7.094850079,2.9277,-0.0794,2.928776477,2.25,4.93,5.419169678,6.8777,-2.1694,7.211730281,0,0,0,3.95,-2.09,4.468847726
26/04/2020 09:30,4.7656,4.153,6.321261928,3.4256,-0.147,3.428752595,1.34,4.3,4.503953819,5.9256,-1.287,6.063753323,0,0,0,2.5,-1.14,2.747653544
26/04/2020 10:00,3.131,2.3637,3.923039471,4.421,-0.2663,4.42901306,-1.29,2.63,2.929334395,3.651,1.8937,4.112894442,0,0,0,-0.77,2.16,2.293141949
26/04/2020 10:30,3.2399,2.025,3.820677559,5.9799,-0.445,5.996434692,-2.74,2.47,3.688970046,3.7999,1.585,4.117215687,0,0,0,-2.18,2.03,2.978808487
26/04/2020 11:00,4.0378,0.66,4.091384709,7.8778,-0.69,7.907960093,-3.84,1.35,4.070393101,4.2778,0.25,4.28509893,0,0,0,-3.6,0.94,3.720698859
26/04/2020 11:30,3.4048,1.7555,3.830723599,7.0148,-0.6245,7.042543524,-3.61,2.38,4.323944958,3.7848,1.2955,4.000378893,0,0,0,-3.23,1.92,3.757565701
26/04/2020 12:00,3.081,1.9775,3.661019974,7.011,-0.5925,7.035991561,-3.93,2.57,4.695721457,3.491,1.4875,3.794698572,0,0,0,-3.52,2.08,4.088618349
26/04/2020 12:30,2.0662,1.4729,2.537442975,8.5462,-0.7671,8.580558073,-6.48,2.24,6.856238036,2.1762,1.0129,2.400377647,0,0,0,-6.37,1.78,6.614022982
26/04/2020 13:00,1.8825,0.7446,2.024409892,10.2725,-0.9754,10.31870444,-8.39,1.72,8.564490645,1.5625,0.3446,1.600048565,0,0,0,-8.71,1.32,8.809455148
26/04/2020 13:30,1.9125,0.2902,1.934391969,10.7925,-1.0998,10.84839234,-8.88,1.39,8.988131063,1.4125,-0.0998,1.416021289,0,0,0,-9.38,1,9.433154297
26/04/2020 14:00,1.5029,0.0483,1.503675929,11.2429,-1.1817,11.3048315,-9.74,1.23,9.817357078,0.8529,-0.3417,0.918802101,0,0,0,-10.39,0.84,10.42390042
26/04/2020 14:30,0.9689,0.0093,0.968944632,11.5889,-1.1707,11.64788143,-10.62,1.18,10.68535446,0.1789,-0.3307,0.375988963,0,0,0,-11.41,0.84,11.44087846
26/04/2020 15:00,-0.3254,0.4383,0.545886481,10.3646,-1.0717,10.4198596,-10.69,1.51,10.79611967,-0.9354,0.0483,0.936646171,0,0,0,-11.3,1.12,11.35536877
26/04/2020 15:30,0.1459,0.692,0.707213412,8.6659,-0.818,8.704421107,-8.52,1.51,8.652774122,-0.0341,0.302,0.303919085,0,0,0,-8.7,1.12,8.771795711
26/04/2020 16:00,2.2422,1.5579,2.730295451,6.5222,-0.4521,6.537850354,-4.28,2.01,4.728477556,2.5222,1.0679,2.73896025,0,0,0,-4,1.52,4.279065319
26/04/2020 16:30,3.8791,2.2826,4.500853205,4.6991,-0.2574,4.706144448,-0.82,2.54,2.669082239,5.4691,1.7326,5.736981573,0,0,0,0.77,1.99,2.133775996
26/04/2020 17:00,5.5781,2.81,6.245902626,4.6881,-0.29,4.697060954,0.89,3.1,3.225228674,6.6081,2.23,6.974230109,0,0,0,1.92,2.52,3.168090908
26/04/2020 17:30,6.608,2.6233,7.109667143,3.988,-0.2067,3.993353089,2.62,2.83,3.85659176,8.388,0.2833,8.392782786,0,0,0,4.4,0.49,4.427200018
26/04/2020 18:00,6.4724,4.5661,7.920936243,2.8824,-0.0839,2.883620809,3.59,4.65,5.874572325,8.8024,-2.7839,9.232136533,0,0,0,5.92,-2.7,6.50664276
26/04/2020 18:30,6.555,4.8637,8.162328264,2.335,-0.0463,2.335458989,4.22,4.91,6.474295328,8.865,-2.5463,9.223441261,0,0,0,6.53,-2.5,6.9922028
26/04/2020 19:00,6.2396,5.3393,8.212230674,1.5896,-0.0007,1.589600154,4.65,5.34,7.080826223,8.7496,-2.0107,8.977661981,0,0,0,7.16,-2.01,7.436780217
26/04/2020 19:30,6.3271,5.4971,8.381545372,0.7671,0.0371,0.767996628,5.56,5.46,7.792637551,9.0271,-1.8229,9.209315871,0,0,0,8.26,-1.86,8.466829395
26/04/2020 20:00,6.3082,5.6181,8.447273812,0.4582,0.0581,0.461868867,5.85,5.56,8.070693898,9.0682,-1.6819,9.22285416,0,0,0,8.61,-1.74,8.784059426
26/04/2020 20:30,6.3075,5.753,8.537070062,0.1775,0.093,0.200387749,6.13,5.66,8.343410574,9.2175,-1.547,9.346417241,0,0,0,9.04,-1.64,9.187556803
26/04/2020 21:00,6.2884,5.7617,8.528842914,0.1084,0.1017,0.148638656,6.18,5.66,8.380214794,9.2184,-1.5383,9.345868898,0,0,0,9.11,-1.64,9.256441001
26/04/2020 21:30,6.2875,5.6992,8.486079006,0.1075,0.0792,0.133524867,6.18,5.62,8.353250864,9.2175,-1.5608,9.348711296,0,0,0,9.11,-1.64,9.256441001
