Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/04/2020 22:00,5.9299,5.8009,8.295429755,0.1099,0.0709,0.130785397,5.82,5.73,8.167331265,8.8599,-1.4891,8.984166451,0,0,0,8.75,-1.56,8.887975022
26/04/2020 22:30,5.5912,5.8,8.056147804,0.1112,0.07,0.131398021,5.48,5.73,7.928637966,8.4712,-1.44,8.59271956,0,0,0,8.36,-1.51,8.495275157
26/04/2020 23:00,5.2016,5.5328,7.593979089,0.1116,0.0528,0.123460115,5.09,5.48,7.479204503,7.8816,-1.3672,7.99930337,0,0,0,7.77,-1.42,7.898689765
26/04/2020 23:30,4.9025,2.1787,5.364814996,0.1125,0.0687,0.131817829,4.79,2.11,5.234137942,7.0225,1.7487,7.236950873,0,0,0,6.91,1.68,7.111293834
27/04/2020 00:00,4.3831,3.0345,5.331018276,0.1131,0.0845,0.141180239,4.27,2.95,5.189932562,6.4131,2.6145,6.925565815,0,0,0,6.3,2.53,6.789027913
27/04/2020 00:30,4.1315,3.0291,5.122961942,0.1115,0.0791,0.136707937,4.02,2.95,4.986271152,6.0915,2.6091,6.626746944,0,0,0,5.98,2.53,6.493173338
27/04/2020 01:00,3.9724,3.1427,5.065227048,0.1124,0.0827,0.139545871,3.86,3.06,4.925768976,5.8724,2.6127,6.427385398,0,0,0,5.76,2.53,6.29114457
27/04/2020 01:30,4.0887,3.0941,5.127467455,0.1087,0.0841,0.137435439,3.98,3.01,4.99004008,6.0087,2.6141,6.552708944,0,0,0,5.9,2.53,6.419571637
27/04/2020 02:00,4.2569,3.1563,5.299379898,0.1069,0.0863,0.137387408,4.15,3.07,5.162111971,6.2869,2.6163,6.809562196,0,0,0,6.18,2.53,6.677821501
27/04/2020 02:30,4.2576,3.1566,5.300120878,0.1076,0.0866,0.138120672,4.15,3.07,5.162111971,6.2876,2.6166,6.810323731,0,0,0,6.18,2.53,6.677821501
27/04/2020 03:00,4.1261,3.1527,5.192708205,0.1061,0.0827,0.134523232,4.02,3.07,5.058191376,6.0661,2.6127,6.604829332,0,0,0,5.96,2.53,6.474758683
27/04/2020 03:30,4.0027,3.1505,5.093845064,0.1127,0.0805,0.138497437,3.89,3.07,4.955501993,5.9227,2.6105,6.472486813,0,0,0,5.81,2.53,6.336955105
27/04/2020 04:00,3.9227,3.1452,5.027907948,0.1127,0.0752,0.135485534,3.81,3.07,4.892954118,5.8427,2.6052,6.397203321,0,0,0,5.73,2.53,6.263689009
27/04/2020 04:30,3.8575,5.5798,6.783396958,0.1175,0.0698,0.136668541,3.74,5.51,6.65940688,6.0375,-1.0802,6.133370875,0,0,0,5.92,-1.15,6.030663313
27/04/2020 05:00,3.8872,3.682,5.354199085,0.1472,0.062,0.159724262,3.74,3.62,5.204997598,5.8572,1.472,6.039335712,0,0,0,5.71,1.41,5.881513411
27/04/2020 05:30,4.0973,2.8901,5.014034832,0.1473,0.0601,0.159088969,3.95,2.83,4.859156305,6.0273,2.4301,6.498748441,0,0,0,5.88,2.37,6.339660874
27/04/2020 06:00,4.1885,2.8953,5.09178695,0.1285,0.0653,0.144140001,4.06,2.83,4.948989796,6.1785,2.4353,6.641125533,0,0,0,6.05,2.37,6.497645727
27/04/2020 06:30,4.3713,2.8361,5.210731897,0.2413,0.0561,0.247735544,4.13,2.78,4.978483705,6.4913,2.3061,6.888764251,0,0,0,6.25,2.25,6.642665128
27/04/2020 07:00,4.4936,2.747,5.266730481,0.6436,0.057,0.646119153,3.85,2.69,4.696658387,6.7036,2.237,7.066995257,0,0,0,6.06,2.18,6.440186333
27/04/2020 07:30,4.4368,4.0567,6.011822447,1.1668,0.0067,1.166819236,3.27,4.05,5.205324197,6.9668,1.2367,7.075714037,0,0,0,5.8,1.23,5.928988109
27/04/2020 08:00,4.4088,2.4785,5.057714868,2.0188,-0.0415,2.019226508,2.39,2.52,3.473110997,6.7888,1.9185,7.054675591,0,0,0,4.77,1.96,5.156985554
27/04/2020 08:30,4.7787,1.8442,5.122211176,3.8687,-0.1858,3.873159089,0.91,2.03,2.224634801,6.1887,1.3242,6.328784507,0,0,0,2.32,1.51,2.768122107
27/04/2020 09:00,3.4086,1.5998,3.765357088,4.6586,-0.3102,4.668916148,-1.25,1.91,2.282673871,5.4786,1.1398,5.595909399,0,0,0,0.82,1.45,1.66580311
27/04/2020 09:30,3.1029,1.0996,3.291976393,4.9229,-0.3704,4.93681482,-1.82,1.47,2.339508495,4.5929,0.3896,4.609394599,0,0,0,-0.33,0.76,0.828552955
27/04/2020 10:00,2.8592,4.2349,5.109736065,3.8192,-0.2551,3.827710105,-0.96,4.49,4.591481242,4.9792,-2.6251,5.628817163,0,0,0,1.16,-2.37,2.63865496
27/04/2020 10:30,4.0535,3.1188,5.114467293,3.7235,-0.2312,3.730670944,0.33,3.35,3.366214491,5.9335,-0.7012,5.974789008,0,0,0,2.21,-0.47,2.259424706
27/04/2020 11:00,4.7002,2.1695,5.176737418,2.5102,-0.0705,2.511189816,2.19,2.24,3.132682557,6.7202,2.0495,7.025776704,0,0,0,4.21,2.12,4.71365039
27/04/2020 11:30,5.5328,1.9965,5.881996947,2.3728,-0.0735,2.373938097,3.16,2.07,3.777631533,7.6228,1.8265,7.838570156,0,0,0,5.25,1.9,5.58323383
27/04/2020 12:00,5.434,1.7091,5.696435623,3.034,-0.1909,3.039999804,2.4,1.9,3.061045573,7.484,1.4791,7.628760896,0,0,0,4.45,1.67,4.753041132
27/04/2020 12:30,5.6028,1.3294,5.758356727,3.5128,-0.3406,3.529273608,2.09,1.67,2.675256997,7.7028,1.0194,7.76996166,0,0,0,4.19,1.36,4.405190121
27/04/2020 13:00,6.1321,1.1461,6.23828467,3.9021,-0.4039,3.922947823,2.23,1.55,2.715768768,8.2221,0.8061,8.261520781,0,0,0,4.32,1.21,4.486256792
27/04/2020 13:30,6.0641,1.6221,6.277301747,3.4141,-0.2179,3.421046509,2.65,1.84,3.226158707,8.3241,1.2221,8.413332825,0,0,0,4.91,1.44,5.116805644
27/04/2020 14:00,5.174,1.743,5.459700083,3.274,-0.167,3.278256396,1.9,1.91,2.694086116,7.444,1.323,7.560652419,0,0,0,4.17,1.49,4.428205054
27/04/2020 14:30,5.6864,1.6673,5.925793976,3.6564,-0.1527,3.659587169,2.03,1.82,2.726407893,7.8764,1.2573,7.976119373,0,0,0,4.22,1.41,4.449325792
27/04/2020 15:00,5.4483,1.8544,5.755238679,3.4183,-0.1356,3.42098849,2.03,1.99,2.842709975,7.6883,1.4444,7.822803094,0,0,0,4.27,1.58,4.552944102
27/04/2020 15:30,5.0516,2.0167,5.439277659,2.8716,-0.1033,2.873457404,2.18,2.12,3.040855143,7.4016,1.5767,7.567672393,0,0,0,4.53,1.68,4.831490453
27/04/2020 16:00,4.4685,2.1448,4.956577377,2.7185,-0.0652,2.71928176,1.75,2.21,2.818971444,6.8385,1.6948,7.045383545,0,0,0,4.12,1.76,4.480178568
27/04/2020 16:30,4.8987,2.1472,5.348619404,2.8287,-0.0628,2.829397026,2.07,2.21,3.028035667,7.3087,1.6972,7.503171565,0,0,0,4.48,1.76,4.813314866
27/04/2020 17:00,6.3465,2.0925,6.682560774,2.5865,-0.0375,2.58677183,3.76,2.13,4.321400236,8.7965,1.6225,8.944882252,0,0,0,6.21,1.66,6.428040137
27/04/2020 17:30,7.6158,2.6995,8.080081057,2.2958,-0.0205,2.295891524,5.32,2.72,5.975014644,10.3258,0.6195,10.34436687,0,0,0,8.03,0.64,8.055463984
27/04/2020 18:00,8.0661,1.9866,8.307138422,2.0961,-0.0134,2.096142831,5.97,2,6.296101969,10.6661,1.5266,10.77479451,0,0,0,8.57,1.54,8.70726708
27/04/2020 18:30,7.7535,2.2618,8.076664007,1.6235,-0.0082,1.623520708,6.13,2.27,6.5368035,10.6735,1.8218,10.82786025,0,0,0,9.05,1.83,9.23316847
27/04/2020 19:00,7.5656,2.3449,7.920660286,1.6456,0.0149,1.645667454,5.92,2.33,6.362020119,10.4856,1.9449,10.66444764,0,0,0,8.84,1.93,9.048231871
27/04/2020 19:30,7.1651,2.5692,7.611796545,1.1151,0.0292,1.11548225,6.05,2.54,6.561562314,10.2751,2.1392,10.49542075,0,0,0,9.16,2.11,9.399877659
27/04/2020 20:00,6.9471,2.6765,7.444853972,0.7471,0.0365,0.747991083,6.2,2.64,6.738664556,10.0871,2.2765,10.34079488,0,0,0,9.34,2.24,9.60485294
27/04/2020 20:30,6.8333,2.8917,7.419967505,0.3233,0.0817,0.333463311,6.51,2.81,7.090571204,10.0333,2.5117,10.34290799,0,0,0,9.71,2.43,10.00944554
27/04/2020 21:00,6.8639,2.8947,7.449322875,0.2539,0.0847,0.267655189,6.61,2.81,7.182492604,10.0739,2.5147,10.38302351,0,0,0,9.82,2.43,10.11618999
27/04/2020 21:30,6.6884,2.8653,7.276306663,0.2084,0.0553,0.215612268,6.48,2.81,7.06303759,9.8484,2.4853,10.15715012,0,0,0,9.64,2.43,9.941554204
27/04/2020 22:00,6.1633,2.8545,6.79223359,0.2533,0.0445,0.257179198,5.91,2.81,6.544020171,9.2133,2.5845,9.568936051,0,0,0,8.96,2.54,9.31306609
27/04/2020 22:30,5.7432,2.9947,6.477080695,0.2632,0.0547,0.268823976,5.48,2.94,6.218842336,8.6832,2.5947,9.062584087,0,0,0,8.42,2.54,8.794771174
27/04/2020 23:00,5.2066,2.9924,6.005259471,0.2566,0.0524,0.261895628,4.95,2.94,5.757264976,8.0366,2.5924,8.444375484,0,0,0,7.78,2.54,8.184130986
27/04/2020 23:30,4.8647,2.6828,5.55542275,0.2247,0.0428,0.228739874,4.64,2.64,5.338464199,7.4047,2.3528,7.769507702,0,0,0,7.18,2.31,7.542446553
28/04/2020 00:00,4.4962,4.5937,6.427899667,0.2062,0.0437,0.210779814,4.29,4.55,6.253527005,6.9462,-0.0863,6.946736077,0,0,0,6.74,-0.13,6.741253593
28/04/2020 00:30,4.1356,2.9086,5.056000526,0.2356,0.0586,0.242778335,3.9,2.85,4.830372656,6.2656,2.5386,6.760342692,0,0,0,6.03,2.48,6.520069018
28/04/2020 01:00,3.9969,2.9069,4.942193564,0.2569,0.0569,0.263125863,3.74,2.85,4.702137812,6.0369,2.5369,6.54828399,0,0,0,5.78,2.48,6.289578682
28/04/2020 01:30,4.0455,2.9179,4.988006682,0.3055,0.0679,0.312954725,3.74,2.85,4.702137812,6.0855,2.3479,6.522725248,0,0,0,5.78,2.28,6.213437052
28/04/2020 02:00,4.257,2.9177,5.160912932,0.377,0.0677,0.383030403,3.88,2.85,4.814239296,6.397,2.3977,6.831586513,0,0,0,6.02,2.33,6.455176218
28/04/2020 02:30,4.2141,2.9198,5.126779774,0.3341,0.0698,0.341313419,3.88,2.85,4.814239296,6.3541,2.3998,6.792173941,0,0,0,6.02,2.33,6.455176218
28/04/2020 03:00,4.0859,2.994,5.065433329,0.3359,0.074,0.343954663,3.75,2.92,4.752778135,6.1359,2.464,6.612152812,0,0,0,5.8,2.39,6.273125218
28/04/2020 03:30,3.9185,2.9944,4.931640053,0.4085,0.0744,0.415219954,3.51,2.92,4.565796754,5.9485,2.4644,6.438782463,0,0,0,5.54,2.39,6.033547878
28/04/2020 04:00,3.8115,2.9939,4.846748339,0.4415,0.0739,0.447642112,3.37,2.92,4.45906941,5.8115,2.4639,6.312236962,0,0,0,5.37,2.39,5.877839739
28/04/2020 04:30,3.7638,2.9972,4.811382159,0.3938,0.0772,0.401295751,3.37,2.92,4.45906941,5.7638,2.4672,6.269646424,0,0,0,5.37,2.39,5.877839739
28/04/2020 05:00,3.8072,2.9961,4.844727758,0.3172,0.0761,0.326200935,3.49,2.92,4.550439539,5.8172,2.4661,6.318343537,0,0,0,5.5,2.39,5.996840835
28/04/2020 05:30,3.9862,2.8918,4.924662189,0.2862,0.0718,0.295068941,3.7,2.82,4.652139293,6.0262,2.4018,6.487197367,0,0,0,5.74,2.33,6.194876916
28/04/2020 06:00,4.1296,2.8993,5.04574441,0.2596,0.0793,0.271441799,3.87,2.82,4.788454866,6.1796,2.3693,6.618235312,0,0,0,5.92,2.29,6.347479815
28/04/2020 06:30,4.3748,5.0826,6.706094079,0.2848,0.0926,0.299475875,4.09,4.99,6.45199194,6.7948,-1.1674,6.894354923,0,0,0,6.51,-1.26,6.63081443
28/04/2020 07:00,4.535,5.8929,7.435892375,0.445,0.1029,0.45674217,4.09,5.79,7.088878614,7.105,-1.3371,7.229720701,0,0,0,6.66,-1.44,6.813897563
28/04/2020 07:30,4.9077,4.2107,6.466491613,0.7077,0.0907,0.713488458,4.2,4.12,5.883400377,7.5677,1.0907,7.645894963,0,0,0,6.86,1,6.932503155
28/04/2020 08:00,5.1082,2.6748,5.766130616,1.0982,0.0548,1.099566405,4.01,2.62,4.790041753,7.6582,2.1148,7.944835195,0,0,0,6.56,2.06,6.875841767
28/04/2020 08:30,5.5978,2.4279,6.101644307,1.5078,0.0179,1.507906247,4.09,2.41,4.747230772,8.0678,1.8279,8.272279931,0,0,0,6.56,1.81,6.80512307
28/04/2020 09:00,5.2887,2.4046,5.809685779,1.7087,-0.0054,1.708708533,3.58,2.41,4.315611197,7.7287,1.8046,7.936585213,0,0,0,6.02,1.81,6.286215077
28/04/2020 09:30,5.3118,2.3984,5.828167963,1.7318,-0.0116,1.731838849,3.58,2.41,4.315611197,7.8218,1.7984,8.025882992,0,0,0,6.09,1.81,6.353282616
28/04/2020 10:00,6.3212,2.4134,6.766244823,1.5412,0.0034,1.54120375,4.78,2.41,5.353176627,8.8112,1.8134,8.99586933,0,0,0,7.27,1.81,7.491928991
28/04/2020 10:30,6.4525,2.2816,6.84400868,1.7625,0.0016,1.762500726,4.69,2.28,5.214834609,8.8825,1.7116,9.04590409,0,0,0,7.12,1.71,7.322465432
28/04/2020 11:00,6.4652,1.5634,6.651543475,1.5852,-0.0066,1.58521374,4.88,1.57,5.126333973,8.8952,0.9334,8.94403816,0,0,0,7.31,0.94,7.370189957
28/04/2020 11:30,6.367,1.3411,6.506707171,1.387,-0.0089,1.387028554,4.98,1.35,5.159738365,8.697,0.7111,8.726022703,0,0,0,7.31,0.72,7.345372693
28/04/2020 12:00,6.586,1.3503,6.722998296,1.326,0.0003,1.326000034,5.26,1.35,5.4304788,9.026,0.7203,9.054695362,0,0,0,7.7,0.72,7.733589076
28/04/2020 12:30,7.105,1.2195,7.208897645,1.495,-0.0305,1.495311088,5.61,1.25,5.747573401,9.585,0.5495,9.600738266,0,0,0,8.09,0.58,8.110764452
28/04/2020 13:00,7.3502,1.2825,7.461249647,1.6302,-0.0275,1.630431934,5.72,1.31,5.868091683,9.7702,0.6125,9.789380179,0,0,0,8.14,0.64,8.165120942
28/04/2020 13:30,6.8356,1.2639,6.951465354,1.8156,-0.0461,1.81618517,5.02,1.31,5.18811141,9.2156,0.5939,9.234717135,0,0,0,7.4,0.64,7.427624115
28/04/2020 14:00,6.9161,1.1927,7.018188691,1.7761,-0.0673,1.777374609,5.14,1.26,5.292182914,9.3561,0.5727,9.373611497,0,0,0,7.58,0.64,7.606970488
28/04/2020 14:30,7.1072,1.157,7.20075974,1.4872,-0.063,1.488533789,5.62,1.22,5.750895582,9.6672,0.507,9.680485775,0,0,0,8.18,0.57,8.199835364
28/04/2020 15:00,7.062,1.3315,7.186427224,1.292,0.0015,1.292000871,5.77,1.33,5.921300533,9.742,0.6715,9.765115271,0,0,0,8.45,0.67,8.476520513
28/04/2020 15:30,6.7929,1.4559,6.947167424,1.2429,0.0259,1.243169827,5.55,1.43,5.731265131,9.5529,0.8059,9.586833326,0,0,0,8.31,0.78,8.346526224
28/04/2020 16:00,7.1072,1.4405,7.251712356,0.9772,0.0105,0.97725641,6.13,1.43,6.294584974,9.9772,0.7905,10.00846692,0,0,0,9,0.78,9.033736768
28/04/2020 16:30,7.5177,1.3416,7.63647195,1.0577,0.0016,1.05770121,6.46,1.34,6.597514684,10.4077,0.6716,10.42934638,0,0,0,9.35,0.67,9.373974611
28/04/2020 17:00,7.8839,1.8186,8.090932281,0.9939,0.0186,0.994074026,6.89,1.8,7.121242869,10.8439,1.1186,10.90144179,0,0,0,9.85,1.1,9.911231003
28/04/2020 17:30,7.9338,2.2765,8.253946613,1.4738,0.0165,1.47389236,6.46,2.26,6.843917007,10.8438,1.5365,10.95211535,0,0,0,9.37,1.52,9.492486502
28/04/2020 18:00,7.6588,2.4326,8.035842221,1.8488,0.0326,1.849087397,5.81,2.4,6.286183262,10.5988,1.6626,10.72841089,0,0,0,8.75,1.63,8.900528074
28/04/2020 18:30,7.3653,2.533,7.788692643,2.1853,0.043,2.185723013,5.18,2.49,5.747390712,10.3153,1.793,10.46996958,0,0,0,8.13,1.75,8.31621308
28/04/2020 19:00,7.8853,2.4078,8.244722975,1.6853,0.0178,1.685393998,6.2,2.39,6.644704659,10.8953,1.6878,11.02525423,0,0,0,9.21,1.67,9.360181622
28/04/2020 19:30,6.8008,2.6071,7.283395571,1.3608,0.0171,1.360907436,5.44,2.59,6.025089211,9.7408,1.8971,9.923818471,0,0,0,8.38,1.88,8.588294359
28/04/2020 20:00,6.7097,2.79,7.266648064,0.8697,0.06,0.871767222,5.84,2.73,6.446588245,9.6597,2.12,9.889600805,0,0,0,8.79,2.06,9.028161496
28/04/2020 20:30,6.8424,2.9437,7.448745361,0.3324,0.0937,0.345354094,6.51,2.85,7.106518135,10.0624,2.2637,10.31388537,0,0,0,9.73,2.17,9.96904208
28/04/2020 21:00,6.8904,3.0511,7.535703243,0.1804,0.1011,0.206797897,6.71,2.95,7.329843109,10.2504,2.3611,10.51881616,0,0,0,10.07,2.26,10.32048933
28/04/2020 21:30,6.8884,2.9619,7.498193527,0.1784,0.0719,0.192343885,6.71,2.89,7.305901724,10.1984,2.2819,10.45057081,0,0,0,10.02,2.21,10.26082355
28/04/2020 22:00,6.4717,3.006,7.135750619,0.1417,0.066,0.156316634,6.33,2.94,6.979434074,9.6917,2.356,9.973955328,0,0,0,9.55,2.29,9.820722988
28/04/2020 22:30,6.1473,3.001,6.840708903,0.1273,0.061,0.141160511,6.02,2.94,6.699552224,9.2673,2.461,9.588501984,0,0,0,9.14,2.4,9.44984656
28/04/2020 23:00,5.7519,2.3791,6.224505637,0.1119,0.0491,0.122198281,5.64,2.33,6.102335618,8.6119,1.8491,8.808177588,0,0,0,8.5,1.8,8.688498144
28/04/2020 23:30,5.3409,3.3994,6.330966211,0.1009,0.0594,0.117086165,5.24,3.34,6.213952044,8.0509,0.2594,8.05507785,0,0,0,7.95,0.2,7.952515325
29/04/2020 00:00,4.9172,5.555,7.418684576,0.0972,0.065,0.11693092,4.82,5.49,7.3056485,7.6372,-1.925,7.876068108,0,0,0,7.54,-1.99,7.798185686
29/04/2020 00:30,4.6048,5.5961,7.247104129,0.0948,0.0661,0.115569243,4.51,5.53,7.135895179,7.2648,-1.8239,7.490255687,0,0,0,7.17,-1.89,7.414917397
29/04/2020 01:00,4.5153,5.5928,7.188000134,0.0953,0.0628,0.114131196,4.42,5.53,7.079357315,7.1553,-1.8972,7.402545909,0,0,0,7.06,-1.96,7.327018493
29/04/2020 01:30,4.5973,5.5964,7.242572765,0.0973,0.0664,0.117797496,4.5,5.53,7.12957923,7.2873,-1.8536,7.519346664,0,0,0,7.19,-1.92,7.441941951
29/04/2020 02:00,4.8614,5.5899,7.408116628,0.1014,0.0599,0.117770837,4.76,5.53,7.29647175,7.6814,-1.8601,7.903409262,0,0,0,7.58,-1.92,7.819386165
29/04/2020 02:30,4.8971,5.6437,7.472144143,0.1371,0.0537,0.147241638,4.76,5.59,7.342050122,7.6371,-1.8663,7.861830073,0,0,0,7.5,-1.92,7.741860242
29/04/2020 03:00,4.651,5.6566,7.323177218,0.151,0.0666,0.165035027,4.5,5.59,7.176217667,7.351,-1.8134,7.571368473,0,0,0,7.2,-1.88,7.441397718
29/04/2020 03:30,4.5299,5.5792,7.186617191,0.1799,0.0692,0.192750227,4.35,5.51,7.020156693,7.2299,-1.8108,7.45321747,0,0,0,7.05,-1.88,7.296362107
29/04/2020 04:00,4.3954,5.5715,7.096559266,0.2254,0.0615,0.233639487,4.17,5.51,6.910065123,7.0654,-1.8185,7.295671279,0,0,0,6.84,-1.88,7.09365914
29/04/2020 04:30,4.2817,5.5651,7.021630359,0.3217,0.0551,0.326384589,3.96,5.51,6.785403452,6.8417,-1.8249,7.08089817,0,0,0,6.52,-1.88,6.785631879
29/04/2020 05:00,4.1784,5.4953,6.903430209,0.4284,0.0453,0.430788405,3.75,5.45,6.615512074,6.6884,-1.8847,6.948869595,0,0,0,6.26,-1.93,6.550763314
29/04/2020 05:30,4.3071,5.3974,6.90529052,0.5171,0.0374,0.51845074,3.79,5.36,6.564579194,6.7371,-1.9426,7.011576939,0,0,0,6.22,-1.98,6.527541651
29/04/2020 06:00,4.3118,5.4088,6.91713356,0.5218,0.0488,0.524076979,3.79,5.36,6.564579194,6.6818,-1.9312,6.955284658,0,0,0,6.16,-1.98,6.470394115
29/04/2020 06:30,4.5199,5.2769,6.948033507,0.7299,0.0469,0.731405237,3.79,5.23,6.45886987,6.7599,-2.0531,7.064804854,0,0,0,6.03,-2.1,6.385209472
29/04/2020 07:00,4.6511,5.0915,6.896093348,1.2311,0.0215,1.231287724,3.42,5.07,6.115660226,6.8411,-2.1985,7.185683785,0,0,0,5.61,-2.22,6.033282689
29/04/2020 07:30,4.8721,4.9386,6.937371863,1.7721,-0.0014,1.772100553,3.1,4.94,5.832117969,7.1721,-2.3214,7.538429304,0,0,0,5.4,-2.32,5.877278282
29/04/2020 08:00,5.2726,4.9912,7.260329758,1.8326,-0.0288,1.832826287,3.44,5.02,6.085556671,7.7026,-2.1588,7.99940399,0,0,0,5.87,-2.13,6.244501581
29/04/2020 08:30,5.8691,4.8606,7.620483395,1.9691,-0.0394,1.969494141,3.9,4.9,6.262587325,8.2791,-2.1694,8.558609301,0,0,0,6.31,-2.13,6.659804802
29/04/2020 09:00,5.8661,4.8533,7.61351759,1.9661,-0.0467,1.966654545,3.9,4.9,6.262587325,8.2061,-2.1767,8.489882219,0,0,0,6.24,-2.13,6.593519546
29/04/2020 09:30,6.5435,4.2942,7.826719996,2.7635,-0.0758,2.764539363,3.78,4.37,5.778001385,8.7635,-2.4658,9.103796015,0,0,0,6,-2.39,6.458490536
29/04/2020 10:00,7.2092,1.3446,7.333519878,2.2992,-0.0754,2.300436002,4.91,1.42,5.111213163,9.3292,1.1646,9.401609745,0,0,0,7.03,1.24,7.138522256
29/04/2020 10:30,6.6954,1.8586,6.948580799,2.3454,-0.0914,2.347180249,4.35,1.95,4.767074575,8.7454,1.2686,8.836931997,0,0,0,6.4,1.36,6.542904554
29/04/2020 11:00,2.2139,1.3773,2.607356612,5.2639,-0.2927,5.272031534,-3.05,1.67,3.477269043,3.5839,0.8373,3.680409013,0,0,0,-1.68,1.13,2.024672813
29/04/2020 11:30,0.4502,-0.2405,0.510411883,10.5802,-0.9505,10.62280953,-10.13,0.71,10.15485106,0.5602,-1.2605,1.379378226,0,0,0,-10.02,-0.31,10.02479426
29/04/2020 12:00,1.7509,-1.7666,2.487272878,12.3709,-1.3266,12.44182601,-10.62,-0.44,10.62911097,1.4709,-2.3466,2.769490634,0,0,0,-10.9,-1.02,10.94762075
29/04/2020 12:30,2.9268,-0.4411,2.959852606,10.9668,-1.0511,11.01705557,-8.04,0.61,8.063107341,2.8368,-1.7211,3.31807466,0,0,0,-8.13,-0.67,8.15756091
29/04/2020 13:00,0.0137,-0.6656,0.665740978,11.1237,-1.1256,11.18050433,-11.11,0.46,11.11951887,-0.4463,-1.8456,1.898795157,0,0,0,-11.57,-0.72,11.59238112
29/04/2020 13:30,0.3372,-0.5525,0.647271265,11.2072,-1.1425,11.26528464,-10.87,0.59,10.88600018,-0.0728,-1.8125,1.813961436,0,0,0,-11.28,-0.67,11.29988053
29/04/2020 14:00,-0.6802,-0.8525,1.090609137,10.7398,-1.2025,10.8069103,-11.42,0.35,11.42536214,-1.1302,-1.9425,2.247366968,0,0,0,-11.87,-0.74,11.89304419
29/04/2020 14:30,-0.9933,-0.6008,1.160864131,10.6567,-1.1708,10.72082215,-11.65,0.57,11.66393587,-1.4733,-1.7608,2.295872281,0,0,0,-12.13,-0.59,12.14434025
29/04/2020 15:00,-0.4671,-0.8462,0.966559284,11.2829,-1.1662,11.34300907,-11.75,0.32,11.75435664,-1.0071,-1.8462,2.103022789,0,0,0,-12.29,-0.68,12.30879767
29/04/2020 15:30,-0.5096,-0.1544,0.532476779,11.2404,-1.1344,11.29749775,-11.75,0.98,11.79079726,-1.0496,-2.7544,2.947605727,0,0,0,-12.29,-1.62,12.39630993
29/04/2020 16:00,0.6198,0.1851,0.646849326,10.1098,-0.9649,10.15574163,-9.49,1.15,9.559424669,0.2998,-0.0549,0.304785252,0,0,0,-9.81,0.91,9.852116524
29/04/2020 16:30,2.0055,0.7202,2.130896124,7.8655,-0.6598,7.893125255,-5.86,1.38,6.020298996,2.0655,0.3702,2.098413279,0,0,0,-5.8,1.03,5.890746981
29/04/2020 17:00,5.3332,1.5424,5.55175828,5.0332,-0.3176,5.043210485,0.3,1.86,1.884038216,7.4532,1.0424,7.525741691,0,0,0,2.42,1.36,2.7759683
29/04/2020 17:30,7.626,3.0271,8.204828481,2.306,-0.1029,2.308294697,5.32,3.13,6.172463042,9.976,-0.0529,9.976140256,0,0,0,7.67,0.05,7.670162971
29/04/2020 18:00,8.1801,5.0636,9.620503156,1.3401,0.0036,1.340104835,6.84,5.06,8.508184295,11.5701,-2.4664,11.83006099,0,0,0,10.23,-2.47,10.52396313
29/04/2020 18:30,8.3033,5.1701,9.781345761,1.2333,0.0101,1.233341356,7.07,5.16,8.752742427,11.8533,-2.3999,12.09381002,0,0,0,10.62,-2.41,10.89001837
29/04/2020 19:00,8.2164,3.3579,8.876075787,1.4064,-0.0221,1.406573628,6.81,3.38,7.602664007,11.3964,-0.8921,11.43126307,0,0,0,9.99,-0.87,10.02781133
29/04/2020 19:30,7.9806,1.9481,8.2149297,1.4506,-0.0319,1.450950712,6.53,1.98,6.823584102,10.7806,1.0981,10.83638131,0,0,0,9.33,1.13,9.398180675
29/04/2020 20:00,7.6354,2.0683,7.910575077,1.2254,-0.0017,1.225401179,6.41,2.07,6.735948337,10.1654,1.2483,10.24175815,0,0,0,8.94,1.25,9.02696516
29/04/2020 20:30,6.9832,2.0572,7.279914428,1.3732,-0.0128,1.373259655,5.61,2.07,5.979715712,9.2532,1.3172,9.346482016,0,0,0,7.88,1.33,7.991451683
29/04/2020 21:00,6.9691,1.097,7.054910617,1.5691,-0.043,1.569689081,5.4,1.14,5.519021652,9.2491,0.497,9.262443512,0,0,0,7.68,0.54,7.698960969
29/04/2020 21:30,6.7973,0.9884,6.868786054,1.6873,-0.0916,1.689784557,5.11,1.08,5.222882346,9.0473,0.4484,9.058404929,0,0,0,7.36,0.54,7.379783195
29/04/2020 22:00,6.329,1.0093,6.408972421,1.759,-0.1207,1.763136265,4.57,1.13,4.707632101,8.399,0.4193,8.409459762,0,0,0,6.64,0.54,6.661921645
29/04/2020 22:30,5.8584,0.983,5.940297935,1.8084,-0.147,1.814364781,4.05,1.13,4.20468786,7.7784,0.393,7.788321742,0,0,0,5.97,0.54,5.994372361
29/04/2020 23:00,5.0609,3.4543,6.12738911,1.8509,-0.1557,1.857437294,3.21,3.61,4.830755634,6.7809,-1.9757,7.062860278,0,0,0,4.93,-1.82,5.255216456
29/04/2020 23:30,4.5482,4.2898,6.252080236,1.8182,-0.1502,1.824393401,2.73,4.44,5.212149269,6.2082,-3.1602,6.966248006,0,0,0,4.39,-3.01,5.322800015
30/04/2020 00:00,4.0469,5.1232,6.528750099,1.7769,-0.1568,1.78380488,2.27,5.28,5.747286316,5.3769,-2.3368,5.862737232,0,0,0,3.6,-2.18,4.208610222
30/04/2020 00:30,3.9744,3.6552,5.399661323,1.7444,-0.1648,1.752167344,2.23,3.82,4.423268023,5.0444,-2.4548,5.609992371,0,0,0,3.3,-2.29,4.016727524
30/04/2020 01:00,3.9301,1.3271,4.148117696,1.7001,-0.1429,1.706095079,2.23,1.47,2.670917445,4.7701,0.8071,4.837898761,0,0,0,3.07,0.95,3.213627234
30/04/2020 01:30,3.9669,1.2665,4.164170729,1.7369,-0.1335,1.742022922,2.23,1.4,2.633040068,4.8069,0.7665,4.867628772,0,0,0,3.07,0.9,3.199203026
30/04/2020 02:00,4.4158,1.4382,4.644104745,1.5958,-0.0918,1.598438263,2.82,1.53,3.208317316,5.3558,0.8882,5.428949519,0,0,0,3.76,0.98,3.885614495
30/04/2020 02:30,4.3456,1.3623,4.554130065,1.6356,-0.1077,1.639142047,2.71,1.47,3.083018002,5.2756,0.8723,5.347229437,0,0,0,3.64,0.98,3.769615365
30/04/2020 03:00,4.1495,1.3561,4.365473337,1.6095,-0.1139,1.613525166,2.54,1.47,2.934706118,5.0795,0.8661,5.152809861,0,0,0,3.47,0.98,3.605731549
30/04/2020 03:30,3.9423,1.3716,4.174088625,1.5923,-0.0984,1.595337535,2.35,1.47,2.771894659,4.9323,0.8816,5.010469225,0,0,0,3.34,0.98,3.480804505
30/04/2020 04:00,3.9088,1.3759,4.143889266,1.5588,-0.0941,1.561637682,2.35,1.47,2.771894659,4.8988,0.8859,4.978258757,0,0,0,3.34,0.98,3.480804505
30/04/2020 04:30,3.9483,1.4896,4.219950361,1.3583,-0.0804,1.360677423,2.59,1.57,3.028696089,5.0083,0.9596,5.099402029,0,0,0,3.65,1.04,3.795273376
30/04/2020 05:00,4.0202,1.6043,4.328485478,1.0802,-0.0457,1.081166282,2.94,1.65,3.371364709,5.1902,1.1143,5.308468756,0,0,0,4.11,1.16,4.270562024
30/04/2020 05:30,4.2202,1.6813,4.542780837,0.8102,-0.0187,0.810415776,3.41,1.7,3.810262458,5.5602,1.1413,5.676124534,0,0,0,4.75,1.16,4.889590985
30/04/2020 06:00,4.2477,1.6387,4.552833511,0.7877,-0.0113,0.787781048,3.46,1.65,3.833288406,5.5777,1.1487,5.69475627,0,0,0,4.79,1.16,4.928458177
30/04/2020 06:30,4.4157,1.6098,4.699985376,1.0157,0.0098,1.015747277,3.4,1.6,3.757658846,5.8057,1.0798,5.905262105,0,0,0,4.79,1.07,4.908054604
30/04/2020 07:00,4.4199,1.5467,4.682712558,1.4399,-0.0033,1.439903782,2.98,1.55,3.359002828,5.9699,0.9967,6.052529793,0,0,0,4.53,1,4.639062405
30/04/2020 07:30,4.8322,1.7326,5.133425718,1.8522,-0.0174,1.852281728,2.98,1.75,3.455850112,6.6222,1.1626,6.723479129,0,0,0,4.77,1.18,4.913786727
30/04/2020 08:00,4.8092,2.429,5.387805271,2.0192,-0.041,2.019616211,2.79,2.47,3.726258177,6.7892,1.879,7.044421739,0,0,0,4.77,1.92,5.141915985
30/04/2020 08:30,4.4298,2.1662,4.931080052,3.0698,-0.1238,3.072295311,1.36,2.29,2.663400083,6.2098,1.6862,6.434662888,0,0,0,3.14,1.81,3.624320626
30/04/2020 09:00,5.3041,1.8421,5.614873927,3.5741,-0.1779,3.578524727,1.73,2.02,2.659567634,7.0741,1.3821,7.207849278,0,0,0,3.5,1.56,3.83191858
30/04/2020 09:30,5.5794,2.2014,5.997988523,4.2694,-0.1786,4.273134016,1.31,2.38,2.716707566,7.2694,1.7714,7.482114295,0,0,0,3,1.95,3.578058133
30/04/2020 10:00,3.645,3.5788,5.108212451,3.685,-0.1912,3.68995697,-0.04,3.77,3.770212196,5.825,3.1088,6.602670857,0,0,0,2.14,3.3,3.933141238
30/04/2020 10:30,4.4924,1.3488,4.690513746,6.6724,-0.4112,6.685058504,-2.18,1.76,2.801785145,6.1024,0.8988,6.168235339,0,0,0,-0.57,1.31,1.428635713
30/04/2020 11:00,4.5045,0.9187,4.597230682,7.5145,-0.5513,7.534695876,-3.01,1.47,3.349776112,5.4345,0.5287,5.460156952,0,0,0,-2.08,1.08,2.343672332
30/04/2020 11:30,3.3832,0.4023,3.407035006,8.8632,-0.6677,8.888314662,-5.48,1.07,5.583484575,4.2432,0.0523,4.243522302,0,0,0,-4.62,0.72,4.675767317
30/04/2020 12:00,2.6679,0.9121,2.819506485,7.5079,-0.6379,7.534950486,-4.84,1.55,5.082135378,3.7079,0.4721,3.737833707,0,0,0,-3.8,1.11,3.958800323
30/04/2020 12:30,2.7174,1.3961,3.055054495,5.8674,-0.4539,5.884930583,-3.15,1.85,3.653080892,3.9974,0.8561,4.08804525,0,0,0,-1.87,1.31,2.283199509
30/04/2020 13:00,3.7767,1.2128,3.96665435,6.2367,-0.4472,6.25271259,-2.46,1.66,2.967692706,5.1567,0.7128,5.205731335,0,0,0,-1.08,1.16,1.58492902
30/04/2020 13:30,0.1777,0.5113,0.541299344,8.6177,-0.7287,8.648454023,-8.44,1.24,8.53060373,0.8277,0.1213,0.836541081,0,0,0,-7.79,0.85,7.836236342
30/04/2020 14:00,0.4216,0.2054,0.468973048,9.4116,-0.8446,9.449421343,-8.99,1.05,9.051110429,0.7216,-0.1146,0.73064336,0,0,0,-8.69,0.73,8.720607777
30/04/2020 14:30,0.7282,-0.4099,0.835639426,10.7782,-1.0199,10.82634709,-10.05,0.61,10.06849542,0.4982,-1.3199,1.410793837,0,0,0,-10.28,-0.3,10.2843765
30/04/2020 15:00,0.7692,0.2117,0.797800432,10.6192,-0.9483,10.66145776,-9.85,1.16,9.918069369,0.3392,-0.8083,0.876587434,0,0,0,-10.28,0.14,10.28095326
30/04/2020 15:30,0.6853,-1.4726,1.624249627,11.7253,-1.1626,11.78279673,-11.04,-0.31,11.0443515,0.2053,-1.8026,1.814253249,0,0,0,-11.52,-0.64,11.53776408
30/04/2020 16:00,0.1701,-0.3764,0.413050808,11.5901,-1.0464,11.63724069,-11.42,0.67,11.43963723,-0.3699,-1.3264,1.377012335,0,0,0,-11.96,-0.28,11.96327714
30/04/2020 16:30,0.27,2.5218,2.536212775,10.53,-0.9182,10.56995701,-10.26,3.44,10.82133079,0.01,-3.6482,3.648213705,0,0,0,-10.52,-2.73,10.86845435
30/04/2020 17:00,1.8399,3.179,3.673046829,9.7999,-0.731,9.827125776,-7.96,3.91,8.868466609,1.7999,-3.661,4.079529508,0,0,0,-8,-2.93,8.519677224
30/04/2020 17:30,4.5062,4.5573,6.40896417,7.5162,-0.6827,7.547141295,-3.01,5.24,6.042987672,5.0962,-2.3527,5.613060817,0,0,0,-2.42,-1.67,2.940289101
30/04/2020 18:00,4.0338,4.6694,6.170481245,5.7038,-0.3806,5.716484129,-1.67,5.05,5.318966065,5.6438,-0.9506,5.723296148,0,0,0,-0.06,-0.57,0.573149195
30/04/2020 18:30,5.4372,1.962,5.780362259,4.4072,-0.248,4.414172158,1.03,2.21,2.438237068,6.9172,1.372,7.05195291,0,0,0,2.51,1.62,2.987390165
30/04/2020 19:00,5.6241,2.333,6.088792147,3.4541,-0.137,3.456815848,2.17,2.47,3.287826029,7.6341,1.723,7.826123677,0,0,0,4.18,1.86,4.575150271
30/04/2020 19:30,5.821,2.5356,6.349276208,2.591,-0.0844,2.592374271,3.23,2.62,4.159002284,8.091,1.9056,8.312375855,0,0,0,5.5,1.99,5.848940075
30/04/2020 20:00,6.1944,2.7531,6.778654068,1.7944,-0.0269,1.794601619,4.4,2.78,5.204651765,8.6544,2.1631,8.920630077,0,0,0,6.86,2.19,7.201090195
30/04/2020 20:30,6.2396,2.9086,6.884225601,1.4996,0.0186,1.499715346,4.74,2.89,5.551549333,8.7796,2.3086,9.078051009,0,0,0,7.28,2.29,7.631677404
30/04/2020 21:00,6.2124,2.8355,6.828907234,1.2524,0.0155,1.252495912,4.96,2.82,5.705611273,8.6924,2.3055,8.992949906,0,0,0,7.44,2.29,7.784452453
30/04/2020 21:30,6.3331,2.8159,6.93090531,1.2031,-0.0041,1.203106986,5.13,2.82,5.853998633,8.8731,2.2859,9.162818476,0,0,0,7.67,2.29,8.0045612
30/04/2020 22:00,5.9894,2.9106,6.659166969,1.1194,-0.0194,1.119568095,4.87,2.93,5.683467252,8.5294,2.4006,8.860786913,0,0,0,7.41,2.42,7.795158754
30/04/2020 22:30,5.6159,2.8935,6.317489617,1.1059,-0.0365,1.106502174,4.51,2.93,5.378196724,7.9859,2.3835,8.334006903,0,0,0,6.88,2.42,7.293202314
30/04/2020 23:00,5.4639,1.7653,5.741993321,0.8639,-0.0047,0.863912785,4.6,1.77,4.928782811,7.6839,1.3653,7.804252898,0,0,0,6.82,1.37,6.956241801
30/04/2020 23:30,4.9653,1.8622,5.303017342,0.8053,0.0122,0.805392407,4.16,1.85,4.552812318,7.0153,1.4522,7.164029518,0,0,0,6.21,1.44,6.374770584
01/05/2020 00:00,4.4358,4.0168,5.984229598,0.8158,0.0068,0.81582834,3.62,4.01,5.402268042,6.4258,-0.9832,6.500583657,0,0,0,5.61,-0.99,5.696683246
01/05/2020 00:30,4.2687,4.7141,6.359602071,0.6487,0.0241,0.649147518,3.62,4.69,5.924567495,6.3487,-2.5959,6.85891307,0,0,0,5.7,-2.62,6.273308537
01/05/2020 01:00,4.2563,4.7205,6.356037283,0.4563,0.0305,0.457318204,3.8,4.69,6.036232269,6.3563,-2.5095,6.833750064,0,0,0,5.9,-2.54,6.423519285
01/05/2020 01:30,4.4513,4.7334,6.497626278,0.3113,0.0434,0.314310754,4.14,4.69,6.255853259,6.6513,-2.4966,7.104421387,0,0,0,6.34,-2.54,6.829875548
01/05/2020 02:00,4.6489,5.4946,7.197423176,0.2589,0.0446,0.262713475,4.39,5.45,6.998185479,6.9289,-1.7654,7.150265196,0,0,0,6.67,-1.81,6.911222757
01/05/2020 02:30,4.5407,5.8001,7.366078774,0.2707,0.0401,0.273653979,4.27,5.76,7.170111575,6.8007,-1.4799,6.95985808,0,0,0,6.53,-1.52,6.704573066
01/05/2020 03:00,4.3899,5.8044,7.277518902,0.2699,0.0444,0.27352764,4.12,5.76,7.081807679,6.6599,-1.4756,6.821412124,0,0,0,6.39,-1.52,6.56829506
01/05/2020 03:30,4.1775,5.8041,7.151159561,0.3475,0.0441,0.350287111,3.83,5.76,6.917116451,6.4475,-1.4759,6.614267689,0,0,0,6.1,-1.52,6.286525272
01/05/2020 04:00,4.1234,5.7962,7.113252561,0.3534,0.0362,0.355249208,3.77,5.76,6.884075828,6.4534,-1.4838,6.621784805,0,0,0,6.1,-1.52,6.286525272
01/05/2020 04:30,4.0696,5.8031,7.087849728,0.2996,0.0431,0.302684274,3.77,5.76,6.884075828,6.3996,-1.4769,6.567808902,0,0,0,6.1,-1.52,6.286525272
01/05/2020 05:00,4.016,5.8044,7.058279915,0.326,0.0444,0.329009666,3.69,5.76,6.84059208,6.346,-1.4756,6.515298256,0,0,0,6.02,-1.52,6.208929054
01/05/2020 05:30,4.1613,5.7335,7.084450574,0.3113,0.0435,0.314324577,3.85,5.69,6.870123725,6.5213,-1.5565,6.704479543,0,0,0,6.21,-1.6,6.412807498
01/05/2020 06:00,4.1815,5.7471,7.107327252,0.3315,0.0571,0.336381718,3.85,5.69,6.870123725,6.4815,-1.5429,6.662610799,0,0,0,6.15,-1.6,6.354722653
01/05/2020 06:30,4.2596,5.6039,7.039026024,0.5596,0.0639,0.563236513,3.7,5.54,6.661951666,6.5196,-1.5361,6.698118196,0,0,0,5.96,-1.6,6.171029088
01/05/2020 07:00,4.3682,5.4601,6.992414694,0.8682,0.0501,0.869644324,3.5,5.41,6.443454043,6.6182,-1.6699,6.82562358,0,0,0,5.75,-1.72,6.001741414
01/05/2020 07:30,4.5773,5.2357,6.954439573,1.6173,0.0057,1.617310044,2.96,5.23,6.009534092,6.7773,-1.8643,7.029040459,0,0,0,5.16,-1.87,5.488396852
01/05/2020 08:00,5.0498,4.8214,6.98186064,2.8898,-0.1086,2.891839899,2.16,4.93,5.382425104,7.0598,-2.3686,7.446545642,0,0,0,4.17,-2.26,4.743047544
01/05/2020 08:30,5.1305,4.3447,6.722979127,4.2305,-0.2553,4.238196355,0.9,4.6,4.687216658,6.5705,-2.8053,7.144310907,0,0,0,2.34,-2.55,3.460939179
01/05/2020 09:00,3.2888,4.2448,5.369779556,4.8088,-0.3052,4.818475327,-1.52,4.55,4.797176253,5.1188,-2.7852,5.827473936,0,0,0,0.31,-2.48,2.499299902
01/05/2020 09:30,2.9208,3.519,4.57323011,6.7508,-0.481,6.767914128,-3.83,4,5.537950885,3.9008,-3.471,5.221501857,0,0,0,-2.85,-2.99,4.130690015
01/05/2020 10:00,2.887,3.2108,4.317870498,6.877,-0.5692,6.900515752,-3.99,3.78,5.496225978,3.657,-3.7492,5.237380036,0,0,0,-3.22,-3.18,4.525571787
01/05/2020 10:30,1.4425,2.5936,2.967754574,8.5025,-0.7664,8.536971079,-7.06,3.36,7.818772282,1.7825,-4.3164,4.669969508,0,0,0,-6.72,-3.55,7.60005921
01/05/2020 11:00,0.6091,2.5572,2.628740126,8.0491,-0.8028,8.089035706,-7.44,3.36,8.163528649,0.8491,-4.3528,4.434843701,0,0,0,-7.2,-3.55,8.02760861
01/05/2020 11:30,2.371,2.4421,3.403746966,8.651,-0.7179,8.680736225,-6.28,3.16,7.03022048,2.451,-4.4779,5.104800624,0,0,0,-6.2,-3.76,7.251041305
01/05/2020 12:00,2.0318,2.1375,2.949087569,9.2818,-0.8925,9.324610849,-7.25,3.03,7.857696864,1.9418,-4.7625,5.143150152,0,0,0,-7.34,-3.87,8.297740656
01/05/2020 12:30,0.6728,0.6942,0.966733407,11.1328,-1.1058,11.18758372,-10.46,1.8,10.6137458,0.4128,-3.3958,3.420798369,0,0,0,-10.72,-2.29,10.96186572
01/05/2020 13:00,0.1784,-1.174,1.187477393,10.5884,-1.194,10.65550799,-10.41,0.02,10.41001921,-0.0416,-1.864,1.864464148,0,0,0,-10.63,-0.67,10.65109384
01/05/2020 13:30,1.2474,-2.0771,2.422880759,11.2974,-1.2371,11.36493129,-10.05,-0.84,10.08504338,0.8074,-2.2371,2.378342105,0,0,0,-10.49,-1,10.53755664
01/05/2020 14:00,1.5352,-1.4217,2.092383791,11.4052,-1.0517,11.45358721,-9.87,-0.37,9.876932722,0.9152,-2.0517,2.246567143,0,0,0,-10.49,-1,10.53755664
01/05/2020 14:30,-0.0339,-1.4225,1.422903883,11.6761,-1.0525,11.72344094,-11.71,-0.37,11.71584397,-0.7339,-1.6025,1.762559349,0,0,0,-12.41,-0.55,12.42218177
01/05/2020 15:00,-0.4744,-1.7988,1.860305566,12.2756,-1.2188,12.33595674,-12.75,-0.58,12.76318534,-1.3044,-1.8588,2.270814127,0,0,0,-13.58,-0.64,13.59507264
01/05/2020 15:30,-0.0442,-1.8026,1.803141814,12.0458,-1.1526,12.10081751,-12.09,-0.65,12.10746051,-0.8442,-1.8526,2.035878287,0,0,0,-12.89,-0.7,12.90899299
01/05/2020 16:00,1.5338,-1.6294,2.237741451,11.7138,-1.0894,11.7643488,-10.18,-0.54,10.19431214,0.7138,-1.6594,1.806410474,0,0,0,-11,-0.57,11.01475828
01/05/2020 16:30,1.6425,-0.3745,1.684653228,10.6025,-0.9145,10.64186621,-8.96,0.54,8.976257572,1.0325,-0.6945,1.244341794,0,0,0,-9.57,0.22,9.572528402
01/05/2020 17:00,1.5477,0.089,1.550256846,9.3777,-0.721,9.405376031,-7.83,0.81,7.871785058,1.2077,-0.021,1.207882565,0,0,0,-8.17,0.7,8.199932927
01/05/2020 17:30,3.4799,1.4332,3.763477946,8.3699,-0.6468,8.394854153,-4.89,2.08,5.313990967,3.4599,0.4832,3.493478245,0,0,0,-4.91,1.13,5.038352905
01/05/2020 18:00,5.0394,4.8048,6.962876949,5.8894,-0.3652,5.90071211,-0.85,5.17,5.239408364,6.1194,-1.8352,6.388663037,0,0,0,0.23,-1.47,1.487884404
01/05/2020 18:30,5.7573,5.1857,7.748418405,4.9173,-0.2643,4.924397809,0.84,5.45,5.514353997,6.6773,-1.6043,6.86732217,0,0,0,1.76,-1.34,2.212057865
01/05/2020 19:00,5.6574,5.6743,8.012730824,3.4774,-0.1657,3.481345609,2.18,5.84,6.233618532,7.3774,-1.1757,7.470495382,0,0,0,3.9,-1.01,4.028659827
01/05/2020 19:30,6.2276,6.1215,8.732454638,1.8776,-0.0285,1.877816288,4.35,6.15,7.532927718,8.4976,-0.7985,8.535034154,0,0,0,6.62,-0.77,6.664630522
01/05/2020 20:00,6.1715,6.1879,8.739423245,1.4615,-0.0021,1.461501509,4.71,6.19,7.77818745,8.4815,-0.7721,8.516570945,0,0,0,7.02,-0.77,7.062103086
01/05/2020 20:30,6.5507,4.1433,7.751038987,1.0307,0.0433,1.031609122,5.52,4.1,6.876074461,8.9707,0.0733,8.970999464,0,0,0,7.94,0.03,7.940056675
01/05/2020 21:00,6.6204,2.9185,7.235146053,0.7804,0.0685,0.783400543,5.84,2.85,6.498315166,9.0104,1.5585,9.144191075,0,0,0,8.23,1.49,8.363791006
01/05/2020 21:30,6.5688,5.2496,8.40877123,0.8288,0.0296,0.829328403,5.74,5.22,7.758608123,9.4588,-1.9804,9.663895778,0,0,0,8.63,-2.01,8.860981887
01/05/2020 22:00,6.3955,5.4335,8.391980845,0.3755,0.0535,0.379292104,6.02,5.38,8.073710423,9.3855,-1.7965,9.555889414,0,0,0,9.01,-1.85,9.197967167
01/05/2020 22:30,6.1885,5.5536,8.315046916,0.1685,0.0536,0.17681971,6.02,5.5,8.15416458,9.0285,-1.7464,9.195853697,0,0,0,8.86,-1.8,9.04099552
01/05/2020 23:00,5.597,5.5929,7.912454702,0.197,0.0329,0.199728341,5.4,5.56,7.750716096,8.327,-1.6671,8.492240659,0,0,0,8.13,-1.7,8.305835298
01/05/2020 23:30,5.1054,5.5347,7.529808314,0.2954,0.0347,0.297431084,4.81,5.5,7.306579227,7.7054,-1.7653,7.905028352,0,0,0,7.41,-1.8,7.625490148
02/05/2020 00:00,4.721,5.5435,7.281362046,0.361,0.0435,0.3636114,4.36,5.5,7.018518362,7.041,-1.8165,7.271544076,0,0,0,6.68,-1.86,6.934118545
02/05/2020 00:30,4.5199,5.5506,7.158118214,0.3399,0.0506,0.343645704,4.18,5.5,6.908140126,6.6599,-1.8094,6.901318452,0,0,0,6.32,-1.86,6.588019429
02/05/2020 01:00,4.3918,5.5466,7.074791785,0.3518,0.0466,0.354872935,4.04,5.5,6.824338796,6.5518,-1.8134,6.798124947,0,0,0,6.2,-1.86,6.472990036
02/05/2020 01:30,4.4011,5.5489,7.082370537,0.3611,0.0489,0.364395966,4.04,5.5,6.824338796,6.5611,-1.8111,6.806476065,0,0,0,6.2,-1.86,6.472990036
02/05/2020 02:00,4.6288,5.6317,7.289844603,0.3888,0.0517,0.392222297,4.24,5.58,7.008138126,6.8688,-1.8083,7.102841849,0,0,0,6.48,-1.86,6.741661516
02/05/2020 02:30,4.5865,5.632,7.263291695,0.4665,0.052,0.469389231,4.12,5.58,6.936194922,6.8065,-1.808,7.042535499,0,0,0,6.34,-1.86,6.607208185
02/05/2020 03:00,4.401,2.7387,5.183558497,0.461,0.0487,0.463565195,3.94,2.69,4.770712735,6.251,0.7887,6.300559395,0,0,0,5.79,0.74,5.837096881
02/05/2020 03:30,4.3793,1.9347,4.787622853,0.3693,0.0547,0.373329051,4.01,1.88,4.42882603,6.0693,1.5147,6.255455106,0,0,0,5.7,1.46,5.884012237
02/05/2020 04:00,4.2361,1.9353,4.657244819,0.3761,0.0553,0.380143789,3.86,1.88,4.293483434,5.9761,1.5153,6.165217377,0,0,0,5.6,1.46,5.787192756
02/05/2020 04:30,4.1397,1.9312,4.568002794,0.3897,0.0512,0.393049017,3.75,1.88,4.19486591,5.7897,1.5112,5.983673749,0,0,0,5.4,1.46,5.593889523
02/05/2020 05:00,4.1772,1.9362,4.604114495,0.3472,0.0562,0.351719036,3.83,1.88,4.26653255,5.8672,1.5162,6.059942102,0,0,0,5.52,1.46,5.709816109
02/05/2020 05:30,4.2864,3.4264,5.487571587,0.3264,0.0564,0.331236954,3.96,3.37,5.199855767,6.1564,0.0464,6.156574853,0,0,0,5.83,-0.01,5.830008576
02/05/2020 06:00,3.9835,5.6878,6.944014767,0.3535,0.0778,0.361960067,3.63,5.61,6.681990721,6.0235,-1.4922,6.205579191,0,0,0,5.67,-1.57,5.883349386
02/05/2020 06:30,4.1388,5.5841,6.950671784,0.5488,0.0841,0.555206493,3.59,5.5,6.56796011,6.1488,-1.4859,6.32579167,0,0,0,5.6,-1.57,5.815917812
02/05/2020 07:00,4.1421,5.5162,6.898221137,0.8921,0.0662,0.894552877,3.25,5.45,6.345470826,6.1121,-1.5038,6.294376923,0,0,0,5.22,-1.57,5.450990736
02/05/2020 07:30,4.0512,5.4232,6.769292406,1.4012,0.0332,1.401593265,2.65,5.39,6.006213449,6.0012,-1.6168,6.215178491,0,0,0,4.6,-1.65,4.886972478
02/05/2020 08:00,4.0989,5.1039,6.546050444,2.9389,-0.0561,2.939435391,1.16,5.16,5.288780578,5.6489,-1.8961,5.958629576,0,0,0,2.71,-1.84,3.275622078
02/05/2020 08:30,3.0153,4.5154,5.429629016,4.3053,-0.2246,4.311154515,-1.29,4.74,4.912402671,5.5353,-2.4346,6.047050789,0,0,0,1.23,-2.21,2.529229132
02/05/2020 09:00,2.9672,3.8147,4.832826495,6.3572,-0.4253,6.371410513,-3.39,4.24,5.428600188,4.0672,-3.0853,5.10501635,0,0,0,-2.29,-2.66,3.509943019
02/05/2020 09:30,3.1302,3.1309,4.427266295,7.8602,-0.5791,7.881503718,-4.73,3.71,6.011405826,3.8002,-3.7591,5.345311296,0,0,0,-4.06,-3.18,5.157130985
02/05/2020 10:00,2.5161,1.7464,3.0627883,8.8161,-0.6436,8.839561085,-6.3,2.39,6.738108043,2.8961,-2.3936,3.757221869,0,0,0,-5.92,-1.75,6.17324064
02/05/2020 10:30,2.7488,0.3757,2.774356129,8.7988,-0.7343,8.829387177,-6.05,1.11,6.150983661,3.1688,-0.0843,3.169921124,0,0,0,-5.63,0.65,5.667397992
02/05/2020 11:00,2.6678,0.2913,2.68365656,8.0578,-0.7687,8.094383271,-5.39,1.06,5.493241302,3.2878,0.1313,3.290420722,0,0,0,-4.77,0.9,4.854163162
02/05/2020 11:30,2.2981,-0.1111,2.300783958,9.5681,-0.8311,9.604127489,-7.27,0.72,7.305566371,2.7281,-0.2011,2.735501932,0,0,0,-6.84,0.63,6.868951885
02/05/2020 12:00,1.0668,0.0337,1.067332155,9.4668,-0.8063,9.501074778,-8.4,0.84,8.441895522,1.3068,-0.1763,1.318638665,0,0,0,-8.16,0.63,8.184283719
02/05/2020 12:30,3.577,0.3052,3.589996663,8.507,-0.6648,8.53293666,-4.93,0.97,5.024519878,4.007,0.2352,4.013896865,0,0,0,-4.5,0.9,4.589117562
02/05/2020 13:00,3.4216,0.1762,3.426133827,8.4616,-0.6738,8.488385064,-5.04,0.85,5.111174033,3.8416,0.0262,3.841689342,0,0,0,-4.62,0.7,4.672729395
02/05/2020 13:30,2.9114,-0.1811,2.917027112,9.4914,-0.8111,9.525993763,-6.58,0.63,6.610090771,3.0614,-0.7411,3.14982526,0,0,0,-6.43,0.07,6.430381015
02/05/2020 14:00,0.5353,0.1887,0.567585923,9.5753,-0.7113,9.60168307,-9.04,0.9,9.084690419,0.5053,-0.1713,0.533546418,0,0,0,-9.07,0.54,9.086060753
02/05/2020 14:30,-0.6929,-0.1853,0.717249259,10.7271,-0.9253,10.76693338,-11.42,0.74,11.44395037,-0.8829,-0.2453,0.916343003,0,0,0,-11.61,0.68,11.62989682
02/05/2020 15:00,-0.2524,0.36,0.439665509,9.0576,-0.69,9.083843777,-9.31,1.05,9.369023428,-0.1124,0.19,0.220757242,0,0,0,-9.17,0.88,9.212127876
02/05/2020 15:30,-2.1438,0.4943,2.200047938,8.6362,-0.6657,8.661818916,-10.78,1.16,10.84223224,-1.9538,0.3043,1.977355034,0,0,0,-10.59,0.97,10.6343312
02/05/2020 16:00,-0.013,-0.1834,0.183860164,10.287,-0.9034,10.32659191,-10.3,0.72,10.32513438,-0.233,-0.3034,0.382544847,0,0,0,-10.52,0.6,10.53709637
02/05/2020 16:30,1.2644,-0.111,1.26926292,10.1644,-0.881,10.20250892,-8.9,0.77,8.93324689,1.1644,-0.141,1.172905947,0,0,0,-9,0.74,9.030370978
02/05/2020 17:00,1.6934,1.3403,2.159631369,7.1034,-0.4897,7.120259662,-5.41,1.83,5.711129485,2.1934,1.0503,2.431899186,0,0,0,-4.91,1.54,5.145842982
02/05/2020 17:30,4.0503,1.7699,4.420121729,4.9803,-0.3401,4.991899047,-0.93,2.11,2.305862095,5.8303,1.3599,5.986795979,0,0,0,0.85,1.7,1.900657781
02/05/2020 18:00,4.8597,1.8683,5.206460312,4.7597,-0.2417,4.765832874,0.1,2.11,2.112368339,6.5797,1.4583,6.739368738,0,0,0,1.82,1.7,2.490461805
02/05/2020 18:30,5.7914,2.4565,6.290843044,3.3914,-0.0935,3.39268864,2.4,2.55,3.501785259,7.8514,1.3765,7.971150118,0,0,0,4.46,1.47,4.696008944
02/05/2020 19:00,6.603,2.2319,6.970006213,2.313,-0.0481,2.313500078,4.29,2.28,4.858240422,8.983,1.7219,9.146541894,0,0,0,6.67,1.77,6.900855019
02/05/2020 19:30,6.8184,4.6296,8.241588119,1.3984,0.0396,1.398960586,5.42,4.59,7.102429162,9.7684,-1.3704,9.864057721,0,0,0,8.37,-1.41,8.48793261
02/05/2020 20:00,6.3445,5.3789,8.317766855,0.9245,0.0789,0.92786069,5.42,5.3,7.580659602,9.4945,-1.9611,9.694918435,0,0,0,8.57,-2.04,8.809455148
02/05/2020 20:30,6.5343,5.5405,8.567042473,0.2743,0.1205,0.299600968,6.26,5.42,8.280338157,9.7743,-1.7695,9.933180293,0,0,0,9.5,-1.89,9.686180878
02/05/2020 21:00,6.5824,5.6159,8.652532726,0.1124,0.1359,0.176359207,6.47,5.48,8.478873746,9.8624,-1.6941,10.00684309,0,0,0,9.75,-1.83,9.920252013
02/05/2020 21:30,6.7216,5.4608,8.660268079,0.1216,0.1008,0.157946826,6.6,5.36,8.502329093,10.0316,-1.8492,10.20061465,0,0,0,9.91,-1.95,10.1000297
02/05/2020 22:00,6.4242,5.5593,8.495655486,0.1842,0.0893,0.204704983,6.24,5.47,8.298102193,9.6242,-1.7907,9.789373429,0,0,0,9.44,-1.88,9.625383109
02/05/2020 22:30,6.0283,5.6235,8.24403743,0.1083,0.0635,0.125543379,5.92,5.56,8.121576202,9.1083,-1.8165,9.287669306,0,0,0,9,-1.88,9.194259078
02/05/2020 23:00,5.5363,5.6689,7.923827667,0.0563,0.0589,0.081479445,5.48,5.61,7.842352963,8.5463,-1.6711,8.708146697,0,0,0,8.49,-1.73,8.66446767
02/05/2020 23:30,5.0997,5.5857,7.563529902,0.0297,0.0557,0.06312353,5.07,5.53,7.502386287,7.8197,-1.6143,7.984589694,0,0,0,7.79,-1.67,7.966994414
03/05/2020 00:00,4.6136,5.023,6.820251752,0.0336,0.073,0.080361434,4.58,4.95,6.743804564,6.9036,-0.627,6.932014279,0,0,0,6.87,-0.7,6.905570215
03/05/2020 00:30,4.2572,5.8124,7.20470302,0.0672,0.0524,0.085215022,4.19,5.76,7.122759297,6.4672,-1.2876,6.594132968,0,0,0,6.4,-1.34,6.538776644
03/05/2020 01:00,4.1209,5.812,7.124686717,0.0909,0.052,0.104722538,4.03,5.76,7.029829301,6.2109,-1.388,6.364104243,0,0,0,6.12,-1.44,6.287129711
03/05/2020 01:30,4.148,5.8184,7.145605822,0.118,0.0584,0.131660776,4.03,5.76,7.029829301,6.238,-1.3816,6.389167595,0,0,0,6.12,-1.44,6.287129711
03/05/2020 02:00,4.4665,5.8241,7.339602378,0.0465,0.0641,0.079190025,4.42,5.76,7.260440758,6.7065,-1.3759,6.846184562,0,0,0,6.66,-1.44,6.813897563
03/05/2020 02:30,4.38,5.8265,7.2892045,0.05,0.0665,0.08320006,4.33,5.76,7.206004441,6.64,-1.3735,6.780567989,0,0,0,6.59,-1.44,6.745494793
03/05/2020 03:00,4.2274,5.8247,7.19708558,0.1074,0.0647,0.125382814,4.12,5.76,7.081807679,6.4274,-1.3753,6.572892883,0,0,0,6.32,-1.44,6.481975008
03/05/2020 03:30,4.0799,5.8205,7.108009866,0.0699,0.0605,0.092445984,4.01,5.76,7.018383005,6.3199,-1.3795,6.468705918,0,0,0,6.25,-1.44,6.413743057
03/05/2020 04:00,4.0451,5.8105,7.079883068,0.0351,0.0505,0.061500081,4.01,5.76,7.018383005,6.2351,-1.3895,6.388049958,0,0,0,6.2,-1.44,6.365029458
03/05/2020 04:30,3.9355,5.8158,7.022228271,0.0555,0.0558,0.078701271,3.88,5.76,6.944926206,6.1055,-1.3042,6.243241777,0,0,0,6.05,-1.36,6.20097573
03/05/2020 05:00,3.7084,5.8146,6.896506632,0.1584,0.0546,0.167546173,3.55,5.76,6.766099319,5.8384,-1.3554,5.993665299,0,0,0,5.68,-1.41,5.852392673
03/05/2020 05:30,3.8872,5.7535,6.943564365,0.1572,0.0435,0.163107603,3.73,5.71,6.820337235,5.9772,-1.4365,6.147393927,0,0,0,5.82,-1.48,6.005231053
03/05/2020 06:00,4.0863,5.4322,6.797546949,0.1263,0.0522,0.136662102,3.96,5.38,6.680269456,6.1463,-1.7078,6.379152336,0,0,0,6.02,-1.76,6.272001276
03/05/2020 06:30,4.2405,5.4501,6.905463798,0.1205,0.0701,0.139406815,4.12,5.38,6.776341196,6.3405,-1.7999,6.591022702,0,0,0,6.22,-1.87,6.49502117
03/05/2020 07:00,4.3279,5.3657,6.893580702,0.2879,0.0657,0.295301371,4.04,5.3,6.664202878,6.5079,-1.8043,6.753388846,0,0,0,6.22,-1.87,6.49502117
03/05/2020 07:30,4.5465,5.2038,6.910151713,0.8765,0.0238,0.876823067,3.67,5.18,6.348330489,6.7465,-1.9062,7.010624843,0,0,0,5.87,-1.93,6.179142335
03/05/2020 08:00,3.896,5.1068,6.423256358,1.526,-0.0232,1.526176346,2.37,5.13,5.650999912,6.106,-1.9532,6.41078983,0,0,0,4.58,-1.93,4.970040241
03/05/2020 08:30,4.4157,5.1192,6.760518851,1.5057,-0.0108,1.505738732,2.91,5.13,5.897880975,6.7257,-1.9408,7.000124651,0,0,0,5.22,-1.93,5.565366116
03/05/2020 09:00,4.3081,4.95,6.562181467,2.2181,-0.06,2.218911357,2.09,5.01,5.428462029,6.4681,-2.11,6.803559187,0,0,0,4.25,-2.05,4.718580295
03/05/2020 09:30,4.057,4.905,6.36539661,2.767,-0.105,2.768991513,1.29,5.01,5.1734128,6.177,-2.155,6.542121521,0,0,0,3.41,-2.05,3.978768654
03/05/2020 10:00,2.8247,4.573,5.375058985,3.7747,-0.167,3.778392395,-0.95,4.74,4.834263129,5.8347,-2.547,6.3663909,0,0,0,2.06,-2.38,3.147697571
03/05/2020 10:30,3.1148,4.2858,5.298118598,4.2948,-0.2542,4.302316199,-1.18,4.54,4.690842142,5.1248,-2.8142,5.846648329,0,0,0,0.83,-2.56,2.691189328
03/05/2020 11:00,2.81,3.9809,4.872747152,4.67,-0.4391,4.690597916,-1.86,4.42,4.795414476,4.44,-3.1091,5.420341577,0,0,0,-0.23,-2.67,2.679888057
03/05/2020 11:30,4.457,3.3528,5.577285795,6.177,-0.5572,6.202080364,-1.72,3.91,4.271592209,5.567,-3.6872,6.677344745,0,0,0,-0.61,-3.13,3.188886953
03/05/2020 12:00,4.8964,3.2402,5.871424784,6.8464,-0.4998,6.864618926,-1.95,3.74,4.217831196,5.7664,-3.7698,6.889322245,0,0,0,-1.08,-3.27,3.443733439
03/05/2020 12:30,6.0433,3.2285,6.851619308,6.5233,-0.4215,6.53690333,-0.48,3.65,3.681426354,7.8633,-3.7815,8.725321148,0,0,0,1.34,-3.36,3.617347094
03/05/2020 13:00,7.2423,3.2363,7.932499416,6.3823,-0.4137,6.39569394,0.86,3.65,3.749946666,8.5423,-3.7737,9.338720522,0,0,0,2.16,-3.36,3.994396075
03/05/2020 13:30,6.3326,3.7102,7.339441859,5.6126,-0.3398,5.622876737,0.72,4.05,4.113502158,7.6126,-3.3198,8.304983492,0,0,0,2,-2.98,3.588927416
03/05/2020 14:00,3.3572,4.1347,5.326024402,4.8872,-0.3553,4.900098155,-1.53,4.49,4.743521898,5.5172,-2.9553,6.258857238,0,0,0,0.63,-2.6,2.675238307
03/05/2020 14:30,1.9774,4.3699,4.796471283,4.2674,-0.3401,4.280931063,-2.29,4.71,5.237193905,3.5374,-2.7501,4.480652717,0,0,0,-0.73,-2.41,2.51813423
03/05/2020 15:00,1.9268,4.4991,4.894329275,4.0068,-0.3109,4.018843745,-2.08,4.81,5.240467536,3.7968,-2.6409,4.624937086,0,0,0,-0.21,-2.33,2.339444378
03/05/2020 15:30,2.6139,4.5795,5.272977665,3.6139,-0.2305,3.621243358,-1,4.81,4.912850496,4.7439,-2.5005,5.362563516,0,0,0,1.13,-2.27,2.53570503
03/05/2020 16:00,3.7957,4.646,5.999387843,3.4057,-0.164,3.409646388,0.39,4.81,4.82578491,5.7057,-2.434,6.203174066,0,0,0,2.3,-2.27,3.231547617
03/05/2020 16:30,6.6724,4.37,7.976078094,2.6124,-0.17,2.617925469,4.06,4.54,6.090582895,8.9024,-2.7,9.302834286,0,0,0,6.29,-2.53,6.779749258
