Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/05/2020 17:00,7.2476,4.3341,8.444650885,2.7776,-0.1359,2.780922611,4.47,4.47,6.321534624,9.5176,-2.7759,9.914148,0,0,0,6.74,-2.64,7.238591023
03/05/2020 17:30,6.9112,4.6397,8.3241517,3.2212,-0.0703,3.221967028,3.69,4.71,5.983326834,9.1212,-2.2003,9.3828359,0,0,0,5.9,-2.13,6.272710738
03/05/2020 18:00,6.9539,2.0942,7.26239622,2.2039,-0.0358,2.204190747,4.75,2.13,5.205708405,9.1539,1.5042,9.276664425,0,0,0,6.95,1.54,7.118574295
03/05/2020 18:30,7.5021,2.4507,7.892238903,1.1821,0.0107,1.182148426,6.32,2.44,6.774658663,9.9621,2.0307,10.16696508,0,0,0,8.78,2.02,9.009372897
03/05/2020 19:00,7.2127,2.5068,7.635907774,1.0327,0.0068,1.032722388,6.18,2.5,6.666513332,9.6727,2.1168,9.90161439,0,0,0,8.64,2.11,8.893913649
03/05/2020 19:30,6.7007,2.5789,7.179840228,1.0707,0.0189,1.070866798,5.63,2.56,6.184698861,9.0107,2.2589,9.289528712,0,0,0,7.94,2.24,8.249921212
03/05/2020 20:00,6.4209,2.7605,6.989157107,0.7909,0.0405,0.791936273,5.63,2.72,6.252623449,8.7309,2.4605,9.070979829,0,0,0,7.94,2.42,8.300602388
03/05/2020 20:30,6.5333,2.8664,7.134441664,0.3733,0.0664,0.379159399,6.16,2.8,6.766505745,9.0333,2.4864,9.369241904,0,0,0,8.66,2.42,8.991774019
03/05/2020 21:00,6.5927,2.887,7.197114859,0.1527,0.087,0.175744957,6.44,2.8,7.022364274,9.2827,2.607,9.64183428,0,0,0,9.13,2.52,9.471393773
03/05/2020 21:30,6.6609,2.8546,7.24681516,0.1409,0.0546,0.151109133,6.52,2.8,7.095801576,9.4209,2.4646,9.737946907,0,0,0,9.28,2.41,9.587830829
03/05/2020 22:00,6.3099,2.912,6.949430337,0.1499,0.052,0.158663197,6.16,2.86,6.791553578,9.0399,2.612,9.409693726,0,0,0,8.89,2.56,9.251253969
03/05/2020 22:30,5.8085,2.9713,6.524361727,0.2285,0.0513,0.234187831,5.58,2.92,6.2978409,8.4385,2.7313,8.869514188,0,0,0,8.21,2.68,8.636347608
03/05/2020 23:00,5.3193,2.9573,6.086096925,0.2893,0.0373,0.291694669,5.03,2.92,5.816124139,7.8493,2.7873,8.329498891,0,0,0,7.56,2.75,8.04463175
03/05/2020 23:30,5.0267,1.9993,5.40970548,0.2967,0.0293,0.298143221,4.73,1.97,5.123846212,7.2167,1.7593,7.428047885,0,0,0,6.92,1.73,7.132972732
04/05/2020 00:00,4.5487,4.5123,6.407146243,0.2687,0.0323,0.270634403,4.28,4.48,6.195869592,6.6287,-0.6577,6.661248605,0,0,0,6.36,-0.69,6.397319751
04/05/2020 00:30,4.302,2.5289,4.990244404,0.272,0.0589,0.278304168,4.03,2.47,4.72671133,6.082,2.3089,6.505516368,0,0,0,5.81,2.25,6.230457447
04/05/2020 01:00,4.1312,2.9086,5.052402142,0.2112,0.0586,0.219178922,3.92,2.85,4.846534845,5.9612,2.7086,6.547703368,0,0,0,5.75,2.65,6.331271594
04/05/2020 01:30,4.2648,2.9098,5.162892124,0.1948,0.0598,0.203772128,4.07,2.85,4.968641665,6.0348,2.7098,6.61527226,0,0,0,5.84,2.65,6.413119366
04/05/2020 02:00,4.5394,3.0104,5.446894576,0.1694,0.0604,0.179845823,4.37,2.95,5.272513632,6.4194,2.7104,6.968139244,0,0,0,6.25,2.65,6.788593374
04/05/2020 02:30,4.4704,3.0164,5.392879112,0.2304,0.0664,0.23977723,4.24,2.95,5.165278308,6.3504,2.7164,6.906982635,0,0,0,6.12,2.65,6.669100389
04/05/2020 03:00,4.2679,3.0154,5.225668146,0.3179,0.0654,0.324557499,3.95,2.95,4.930010142,6.0879,2.7154,6.66602757,0,0,0,5.77,2.65,6.34944092
04/05/2020 03:30,4.0843,2.8932,5.00520856,0.4043,0.0632,0.409209885,3.68,2.83,4.642337773,5.8843,2.6532,6.45480106,0,0,0,5.48,2.59,6.061229248
04/05/2020 04:00,4.0317,2.8893,4.960106791,0.4217,0.0593,0.425849011,3.61,2.83,4.58704698,5.7917,2.6493,6.368875833,0,0,0,5.37,2.59,5.961962764
04/05/2020 04:30,4.0147,2.8818,4.941921421,0.4047,0.0518,0.40800163,3.61,2.83,4.58704698,5.7147,2.6418,6.295784568,0,0,0,5.31,2.59,5.907977657
04/05/2020 05:00,3.9938,2.8808,4.92437276,0.3838,0.0508,0.387147362,3.61,2.83,4.58704698,5.6938,2.6408,6.276398894,0,0,0,5.31,2.59,5.907977657
04/05/2020 05:30,4.0122,2.8164,4.902025887,0.4822,0.0464,0.484427291,3.53,2.77,4.487070314,5.7022,2.5764,6.257229563,0,0,0,5.22,2.53,5.800801669
04/05/2020 06:00,4.0057,2.753,4.860518644,0.5557,0.063,0.55925977,3.45,2.69,4.374768565,5.6257,2.513,6.161466505,0,0,0,5.07,2.45,5.630932427
04/05/2020 06:30,4.0792,4.3348,5.952341025,0.9692,0.0548,0.970748,3.11,4.28,5.29060488,5.8992,0.1048,5.900130819,0,0,0,4.93,0.05,4.930253543
04/05/2020 07:00,3.3498,4.1059,5.299016404,1.4198,0.0159,1.419889027,1.93,4.09,4.522499309,4.9098,-2.2241,5.390060932,0,0,0,3.49,-2.24,4.147010972
04/05/2020 07:30,5.1463,0.7921,5.206901776,1.9063,-0.0179,1.906384038,3.24,0.81,3.339715557,1.9063,-0.0179,1.906384038,0,0,0,0,0,0
04/05/2020 08:00,4.9006,2.2841,5.406754403,2.4606,-0.0759,2.461770333,2.44,2.36,3.394583921,2.4606,-0.0759,2.461770333,0,0,0,0,0,0
04/05/2020 08:30,4.8503,2.4102,5.416130919,3.8503,-0.1898,3.854975244,1,2.6,2.785677655,3.8503,-0.1898,3.854975244,0,0,0,0,0,0
04/05/2020 09:00,3.8526,2.3204,4.497419585,4.7826,-0.2796,4.790766006,-0.93,2.6,2.761322147,4.7826,-0.2796,4.790766006,0,0,0,0,0,0
04/05/2020 09:30,4.4184,2.1587,4.917544535,6.2184,-0.4413,6.23403916,-1.8,2.6,3.16227766,6.2184,-0.4413,6.23403916,0,0,0,0,0,0
04/05/2020 10:00,1.4268,1.9435,2.411006116,7.3568,-0.5965,7.380942927,-5.93,2.54,6.45108518,7.3568,-0.5965,7.380942927,0,0,0,0,0,0
04/05/2020 10:30,-0.8634,0.8387,1.203693171,8.9666,-0.8113,9.00322849,-9.83,1.65,9.967517244,8.9666,-0.8113,9.00322849,0,0,0,0,0,0
04/05/2020 11:00,-2.1929,1.1496,2.475962554,9.8471,-0.9904,9.896780819,-12.04,2.14,12.22870394,9.8471,-0.9904,9.896780819,0,0,0,0,0,0
04/05/2020 11:30,-4.8509,0.8929,4.932393052,9.5991,-1.0771,9.659340827,-14.45,1.97,14.58366895,9.5991,-1.0771,9.659340827,0,0,0,0,0,0
04/05/2020 12:00,-5.1385,1.9471,5.495032362,9.8615,-1.1229,9.925224766,-15,3.07,15.31094053,9.8615,-1.1229,9.925224766,0,0,0,0,0,0
04/05/2020 12:30,-2.5948,2.1632,3.378227535,9.8752,-1.1168,9.93814959,-12.47,3.28,12.89415759,9.8752,-1.1168,9.93814959,0,0,0,0,0,0
04/05/2020 13:00,-5.0159,0.4892,5.039699341,10.1341,-1.1508,10.19923151,-15.15,1.64,15.23850714,10.1341,-1.1508,10.19923151,0,0,0,0,0,0
04/05/2020 13:30,-5.5581,0.8332,5.620204431,9.4119,-1.0468,9.4699341,-14.97,1.88,15.08758761,9.4119,-1.0468,9.4699341,0,0,0,0,0,0
04/05/2020 14:00,-5.6132,0.7929,5.66892447,10.1268,-1.0871,10.18498231,-15.74,1.88,15.85187686,10.1268,-1.0871,10.18498231,0,0,0,0,0,0
04/05/2020 14:30,-6.1174,1.0403,6.205224158,9.6226,-1.0697,9.681874243,-15.74,2.11,15.88079658,9.6226,-1.0697,9.681874243,0,0,0,0,0,0
04/05/2020 15:00,-5.2411,1.2735,5.393600973,8.7889,-0.8365,8.828617981,-14.03,2.11,14.18777643,8.7889,-0.8365,8.828617981,0,0,0,0,0,0
04/05/2020 15:30,-3.8235,1.6051,4.146745502,9.1365,-0.8949,9.180222125,-12.96,2.5,13.1989242,1.4465,-7.4849,7.623390995,0,0,0,-7.69,-6.59,10.12739848
04/05/2020 16:00,1.6256,0.376,1.668517713,10.2556,-0.984,10.30269806,-8.63,1.36,8.736503877,0.9856,-0.824,1.284672472,0,0,0,-9.27,0.16,9.271380695
04/05/2020 16:30,1.2697,0.3611,1.320049734,8.2297,-0.8489,8.273366503,-6.96,1.21,7.064396648,1.0397,0.2111,1.06091437,0,0,0,-7.19,1.06,7.267716285
04/05/2020 17:00,2.4885,0.2888,2.505202126,8.0685,-0.7612,8.104327097,-5.58,1.05,5.677930961,2.3685,0.1188,2.371477533,0,0,0,-5.7,0.88,5.767529801
04/05/2020 17:30,3.8155,0.9798,3.939295405,6.6755,-0.5002,6.694213941,-2.86,1.48,3.220248438,3.9755,0.7598,4.047455533,0,0,0,-2.7,1.26,2.979530164
04/05/2020 18:00,5.0113,1.7696,5.314566008,5.2413,-0.3604,5.253676222,-0.23,2.13,2.142381852,6.0613,1.4796,6.239276709,0,0,0,0.82,1.84,2.014447815
04/05/2020 18:30,5.1605,2.6826,5.816107204,4.0805,-0.2674,4.089252133,1.08,2.95,3.141480543,6.1105,2.3326,6.540583537,0,0,0,2.03,2.6,3.298620924
04/05/2020 19:00,5.3485,2.9385,6.102559668,3.3185,-0.1715,3.322928603,2.03,3.11,3.713892836,6.5085,2.5885,7.00434897,0,0,0,3.19,2.76,4.218257934
04/05/2020 19:30,5.6068,5.2798,7.701460529,2.4168,-0.0802,2.418130327,3.19,5.36,6.237443387,7.1268,-0.5402,7.147243824,0,0,0,4.71,-0.46,4.732409534
04/05/2020 20:00,5.8539,3.4591,6.799523367,1.6139,-0.0309,1.614195781,4.24,3.49,5.49160268,7.3439,0.9191,7.401189906,0,0,0,5.73,0.95,5.808218315
04/05/2020 20:30,6.1475,3.1108,6.889762905,1.0275,0.0208,1.027710509,5.12,3.09,5.980175583,7.8675,0.8708,7.915544763,0,0,0,6.84,0.85,6.892611987
04/05/2020 21:00,6.2232,4.9515,7.952708375,0.8532,0.0415,0.854208692,5.37,4.91,7.276331493,8.2232,-2.0385,8.472101303,0,0,0,7.37,-2.08,7.657891355
04/05/2020 21:30,6.0284,5.0746,7.879922063,1.0484,0.0046,1.048410092,4.98,5.07,7.106708099,7.9784,-1.8654,8.193569657,0,0,0,6.93,-1.87,7.177868764
04/05/2020 22:00,5.5986,5.0241,7.522360186,1.4086,-0.0459,1.40934764,4.19,5.07,6.57730948,7.2886,-1.9159,7.536203472,0,0,0,5.88,-1.87,6.170194486
04/05/2020 22:30,5.1895,5.0719,7.256382009,1.3995,-0.0481,1.400326341,3.79,5.12,6.370125587,6.6495,-1.8681,6.906927527,0,0,0,5.25,-1.82,5.556518694
04/05/2020 23:00,4.58,5.0755,6.836453777,1.51,-0.0445,1.51065557,3.07,5.12,5.969865995,5.76,-1.8645,6.054251419,0,0,0,4.25,-1.82,4.623299687
04/05/2020 23:30,4.2087,5.185,6.678127035,1.2987,-0.045,1.299479392,2.91,5.23,5.985064745,5.2387,-1.815,5.544204424,0,0,0,3.94,-1.77,4.319317076
05/05/2020 00:00,3.7737,5.1923,6.418784229,1.3337,-0.0377,1.334232731,2.44,5.23,5.771178389,4.6237,-1.7377,4.939453713,0,0,0,3.29,-1.7,3.703255325
05/05/2020 00:30,3.4571,4.6693,5.809810918,1.4771,-0.0607,1.478346678,1.98,4.73,5.127699289,4.2071,-2.2707,4.780770743,0,0,0,2.73,-2.21,3.512406582
05/05/2020 01:00,3.4224,4.9625,6.028202718,1.3624,-0.0575,1.363612852,2.06,5.02,5.426232579,4.1724,-2.0075,4.630224402,0,0,0,2.81,-1.95,3.420321622
05/05/2020 01:30,3.5652,4.7548,5.942960044,1.3752,-0.0552,1.376307408,2.19,4.81,5.285092241,4.3852,-2.2052,4.908450476,0,0,0,3.01,-2.15,3.698999865
05/05/2020 02:00,3.9015,4.897,6.26117491,1.2515,-0.043,1.252238496,2.65,4.94,5.605898679,4.8415,-2.063,5.262707597,0,0,0,3.59,-2.02,4.119283918
05/05/2020 02:30,3.7754,5.2567,6.471981153,1.2954,-0.0633,1.296945662,2.48,5.32,5.869650756,4.7054,-1.7433,5.017956163,0,0,0,3.41,-1.68,3.801381328
05/05/2020 03:00,3.5275,5.1782,6.265541596,1.4075,-0.0718,1.409330156,2.12,5.25,5.661881313,4.3375,-1.8118,4.70069415,0,0,0,2.93,-1.74,3.407711842
05/05/2020 03:30,3.2688,5.1108,6.066739658,1.6588,-0.0992,1.661763545,1.61,5.21,5.453090867,3.9788,-1.8392,4.383321353,0,0,0,2.32,-1.74,2.9
05/05/2020 04:00,3.2445,3.672,4.900037168,1.7045,-0.088,1.706770122,1.54,3.76,4.063151486,3.7745,-0.778,3.853846682,0,0,0,2.07,-0.69,2.181971586
05/05/2020 04:30,3.2793,1.6482,3.670200503,1.6393,-0.0718,1.640871637,1.64,1.72,2.376552124,3.6293,1.3482,3.871622622,0,0,0,1.99,1.42,2.444688119
05/05/2020 05:00,3.1346,2.2358,3.850262173,1.6746,-0.0742,1.676243061,1.46,2.31,2.732709278,3.4846,1.9358,3.986196031,0,0,0,1.81,2.01,2.7048475
05/05/2020 05:30,3.2076,2.2448,3.915076602,1.7476,-0.0652,1.748815828,1.46,2.31,2.732709278,3.5576,1.8948,4.030730058,0,0,0,1.81,1.96,2.667901797
05/05/2020 06:00,3.2345,2.2195,3.922775867,1.7345,-0.0405,1.734972766,1.5,2.26,2.712489631,3.6945,1.8395,4.127116487,0,0,0,1.96,1.88,2.715879231
05/05/2020 06:30,3.3878,2.3888,4.145305089,1.7978,-0.0412,1.798272026,1.59,2.43,2.90396281,3.9678,1.9088,4.403061921,0,0,0,2.17,1.95,2.917430376
05/05/2020 07:00,3.5409,3.5776,5.033606517,2.1909,-0.0724,2.192095931,1.35,3.65,3.891657744,4.1809,0.6776,4.235453526,0,0,0,1.99,0.75,2.126640543
05/05/2020 07:30,3.8484,5.6355,6.824151435,2.8284,-0.1245,2.831138783,1.02,5.76,5.849615372,4.5984,-1.5545,4.854044995,0,0,0,1.77,-1.43,2.275477972
05/05/2020 08:00,4.4972,5.4905,7.097210585,2.8872,-0.1395,2.890568126,1.61,5.63,5.855681002,5.3572,-1.6595,5.608344862,0,0,0,2.47,-1.52,2.900224129
05/05/2020 08:30,4.6806,4.6544,6.600867801,3.2606,-0.2156,3.267720263,1.42,4.87,5.072800016,5.5106,-2.5556,6.074356239,0,0,0,2.25,-2.34,3.246243983
05/05/2020 09:00,5.1564,4.0228,6.539983242,4.0764,-0.2772,4.085814093,1.08,4.3,4.433553879,5.6864,-3.1672,6.508940067,0,0,0,1.61,-2.89,3.308201929
05/05/2020 09:30,6.1182,3.9169,7.264604384,3.7782,-0.2931,3.789551801,2.34,4.21,4.816606689,6.9182,-3.3031,7.666287292,0,0,0,3.14,-3.01,4.349678149
05/05/2020 10:00,5.6136,4.3757,7.117531556,2.7536,-0.1743,2.759110989,2.86,4.55,5.374206918,6.6136,-2.8543,7.203244647,0,0,0,3.86,-2.68,4.699148859
05/05/2020 10:30,5.3033,4.4814,6.943193563,3.0433,-0.1486,3.046925803,2.26,4.63,5.15213548,6.2033,-2.7186,6.772866221,0,0,0,3.16,-2.57,4.073143749
05/05/2020 11:00,4.3591,4.4745,6.246831442,3.5491,-0.1555,3.552504899,0.81,4.63,4.700319138,5.0391,-2.7255,5.728950956,0,0,0,1.49,-2.57,2.970690156
05/05/2020 11:30,4.5805,4.3801,6.337685402,3.8605,-0.1799,3.864689413,0.72,4.56,4.616492175,5.1405,-2.7499,5.829810482,0,0,0,1.28,-2.57,2.871114766
05/05/2020 12:00,5.0994,4.2936,6.666249419,3.9494,-0.2064,3.954789668,1.15,4.5,4.644620544,5.8394,-2.9564,6.545142727,0,0,0,1.89,-2.75,3.336854807
05/05/2020 12:30,5.5231,4.1915,6.933491607,3.9631,-0.2085,3.968580837,1.56,4.4,4.668361597,6.3031,-3.0185,6.988591551,0,0,0,2.34,-2.81,3.656733515
05/05/2020 13:00,5.5367,4.1452,6.916482482,4.5567,-0.2548,4.56381835,0.98,4.4,4.507815435,5.9067,-3.0648,6.654479989,0,0,0,1.35,-2.81,3.11746692
05/05/2020 13:30,4.0878,2.1327,4.610696057,5.0478,-0.2873,5.055969356,-0.96,2.42,2.603459237,4.4178,0.0027,4.417800825,0,0,0,-0.63,0.29,0.693541635
05/05/2020 14:00,3.3809,1.4995,3.698511195,5.0309,-0.3005,5.039866572,-1.65,1.8,2.441823089,3.4409,1.0395,3.594489263,0,0,0,-1.59,1.34,2.07935086
05/05/2020 14:30,3.8521,1.2307,4.043920981,6.1121,-0.3893,6.124485358,-2.26,1.62,2.780647407,3.7521,0.4807,3.782767096,0,0,0,-2.36,0.87,2.515253466
05/05/2020 15:00,3.5369,-1.0974,3.703234852,7.4969,-0.5574,7.51759299,-3.96,-0.54,3.996648596,3.0769,-1.1574,3.28738321,0,0,0,-4.42,-0.6,4.460538084
05/05/2020 15:30,2.1675,-0.1197,2.170802695,8.0375,-0.5497,8.056275587,-5.87,0.43,5.885728502,1.5675,-1.3897,2.094832294,0,0,0,-6.47,-0.84,6.524300729
05/05/2020 16:00,2.6678,1.6949,3.160671266,6.5878,-0.4051,6.600243545,-3.92,2.1,4.447066449,2.5078,0.5749,2.572852668,0,0,0,-4.08,0.98,4.196045758
05/05/2020 16:30,3.4922,1.7223,3.893812801,5.1622,-0.3277,5.172590853,-1.67,2.05,2.644125564,3.5022,1.4023,3.772512443,0,0,0,-1.66,1.73,2.39760297
05/05/2020 17:00,5.1135,1.9724,5.480715648,4.4035,-0.2276,4.409377962,0.71,2.2,2.311730953,5.7935,1.6124,6.013690715,0,0,0,1.39,1.84,2.306013877
05/05/2020 17:30,6.1833,2.8286,6.799571814,3.7833,-0.1614,3.786741191,2.4,2.99,3.834070944,7.4133,0.7086,7.44708875,0,0,0,3.63,0.87,3.732800557
05/05/2020 18:00,7.0483,4.5513,8.390045565,2.9383,-0.1087,2.940309946,4.11,4.66,6.213509475,8.8083,-1.9787,9.027812724,0,0,0,5.87,-1.87,6.160665548
05/05/2020 18:30,7.5058,2.6142,7.948023357,2.3258,-0.0758,2.327034869,5.18,2.69,5.836822766,9.3958,0.2842,9.400097195,0,0,0,7.07,0.36,7.079159555
05/05/2020 19:00,7.2027,4.7752,8.641841374,1.9827,-0.0548,1.983457166,5.22,4.83,7.111771931,9.5127,-2.2848,9.783239358,0,0,0,7.53,-2.23,7.853266836
05/05/2020 19:30,7.0186,4.977,8.604142895,1.6586,-0.023,1.658759464,5.36,5,7.330047749,9.2986,-2.083,9.529052994,0,0,0,7.64,-2.06,7.912850308
05/05/2020 20:00,6.8567,5.1265,8.561269599,1.1967,0.0065,1.196717653,5.66,5.12,7.632168761,9.2467,-1.9035,9.440591779,0,0,0,8.05,-1.91,8.273487777
05/05/2020 20:30,6.6597,5.2396,8.473783821,1.0497,0.0196,1.04988297,5.61,5.22,7.662930249,9.1997,-1.7804,9.370395096,0,0,0,8.15,-1.8,8.346406412
05/05/2020 21:00,6.3662,5.5864,8.469732428,0.8662,0.0764,0.869562764,5.5,5.51,7.785248872,9.0762,-1.3836,9.181054155,0,0,0,8.21,-1.46,8.338806869
05/05/2020 21:30,6.6834,2.4697,7.12511429,0.7234,0.0497,0.725105268,5.96,2.42,6.432573358,9.0534,1.8797,9.246476283,0,0,0,8.33,1.83,8.528645848
05/05/2020 22:00,6.3692,1.6283,6.574045142,0.8792,0.0183,0.879390431,5.49,1.61,5.721206167,8.5992,1.2583,8.690774392,0,0,0,7.72,1.24,7.818951336
05/05/2020 22:30,6.0337,1.4393,6.202992841,0.7937,0.0293,0.794240631,5.24,1.41,5.426389223,8.1737,1.1393,8.25271932,0,0,0,7.38,1.11,7.463008777
05/05/2020 23:00,5.5681,1.4994,5.766449338,0.6081,0.0294,0.608810291,4.96,1.47,5.173248496,7.4381,1.2294,7.539015584,0,0,0,6.83,1.2,6.934616067
05/05/2020 23:30,4.6702,5.4855,7.204268061,0.5602,0.0355,0.561323694,4.11,5.45,6.826023733,6.5502,-1.4545,6.709745918,0,0,0,5.99,-1.49,6.172535946
06/05/2020 00:00,4.2941,5.5371,7.007051535,0.5341,0.0371,0.535386982,3.76,5.5,6.662401969,6.1241,-1.5229,6.310612111,0,0,0,5.59,-1.56,5.803593714
06/05/2020 00:30,3.9902,5.529,6.818470286,0.5602,0.029,0.560950123,3.43,5.5,6.481890156,5.8002,-1.531,5.998856644,0,0,0,5.24,-1.56,5.467284518
06/05/2020 01:00,3.7804,5.5091,6.681437493,0.8104,0.0091,0.81045109,2.97,5.5,6.250671964,5.5104,-1.5909,5.735457346,0,0,0,4.7,-1.6,4.964876635
06/05/2020 01:30,3.8846,5.552,6.776047606,0.6346,0.002,0.634603152,3.25,5.55,6.431562796,5.6346,-1.598,5.856818348,0,0,0,5,-1.6,5.249761899
06/05/2020 02:00,4.0451,5.4722,6.804983971,0.7451,-0.0178,0.745312585,3.3,5.49,6.405474221,5.7451,-1.6178,5.968538418,0,0,0,5,-1.6,5.249761899
06/05/2020 02:30,3.9146,5.469,6.725626674,0.9446,-0.021,0.944833403,2.97,5.49,6.241874718,5.5246,-1.621,5.757503466,0,0,0,4.58,-1.6,4.851432778
06/05/2020 03:00,3.6667,5.446,6.56533357,1.0767,-0.044,1.077598668,2.59,5.49,6.070271823,5.1967,-1.774,5.491153512,0,0,0,4.12,-1.73,4.468478488
06/05/2020 03:30,3.8913,4.5019,5.950573023,0.8613,-0.0481,0.862642046,3.03,4.55,5.466571137,5.4413,-2.6581,6.055843566,0,0,0,4.58,-2.61,5.271479868
06/05/2020 04:00,3.7047,4.4925,5.823002519,0.9047,-0.0575,0.906525422,2.8,4.55,5.342518133,5.2147,-2.7275,5.884925857,0,0,0,4.31,-2.67,5.070009862
06/05/2020 04:30,3.8282,4.3339,5.782543078,0.8482,-0.0461,0.849451853,2.98,4.38,5.297622108,5.3182,-2.8661,6.041339293,0,0,0,4.47,-2.82,5.285196307
06/05/2020 05:00,4.0409,4.2751,5.882631454,0.5709,-0.0149,0.571094406,3.47,4.29,5.517698796,5.6209,-2.9549,6.350271712,0,0,0,5.05,-2.94,5.843466437
06/05/2020 05:30,4.2821,4.2874,6.05955272,0.3921,-0.0026,0.39210862,3.89,4.29,5.791044811,5.9321,-2.9426,6.621835483,0,0,0,5.54,-2.94,6.271778057
06/05/2020 06:00,4.2743,4.3001,6.063043831,0.4543,0.0101,0.454412258,3.82,4.29,5.744258003,5.9343,-3.0499,6.672166552,0,0,0,5.48,-3.06,6.276463973
06/05/2020 06:30,4.4645,4.1894,6.122322485,0.6945,0.0094,0.694563611,3.77,4.18,5.62896971,6.2545,-3.0506,6.958802383,0,0,0,5.56,-3.06,6.346432068
06/05/2020 07:00,4.4571,4.9322,6.647731737,1.1071,0.0022,1.107102186,3.35,4.93,5.960486557,6.3371,-2.2378,6.720608994,0,0,0,5.23,-2.24,5.689507887
06/05/2020 07:30,4.5585,4.8181,6.632798042,1.9385,-0.0419,1.938952774,2.62,4.86,5.521231747,6.4385,-2.2819,6.830911349,0,0,0,4.5,-2.24,5.026688771
06/05/2020 08:00,4.7396,4.3531,6.43531567,3.5596,-0.1569,3.56305624,1.18,4.51,4.661812952,5.8496,-2.6269,6.412364912,0,0,0,2.29,-2.47,3.368233959
06/05/2020 08:30,3.8301,3.737,5.35115268,5.2901,-0.323,5.299951604,-1.46,4.06,4.314533578,4.9201,-3.153,5.843696862,0,0,0,-0.37,-2.83,2.854084792
06/05/2020 09:00,3.4075,3.0701,4.586564102,6.9675,-0.5199,6.98686999,-3.56,3.59,5.055857989,4.1575,-3.7899,5.625668694,0,0,0,-2.81,-3.27,4.31149626
06/05/2020 09:30,2.7475,2.712,3.860531084,8.5175,-0.698,8.54605232,-5.77,3.41,6.702313034,3.0775,-4.118,5.140907532,0,0,0,-5.44,-3.42,6.425729531
06/05/2020 10:00,2.1312,2.1109,2.999652021,9.8412,-0.8791,9.880386341,-7.71,2.99,8.269473986,2.0712,-4.6791,5.117015365,0,0,0,-7.77,-3.8,8.649445069
06/05/2020 10:30,1.4957,1.4709,2.097776275,11.0557,-1.0591,11.10631331,-9.56,2.53,9.889110172,1.0757,-5.2991,5.407179607,0,0,0,-9.98,-4.24,10.84333897
06/05/2020 11:00,0.6874,2.1282,2.236460149,12.0474,-1.2218,12.10919659,-11.36,3.35,11.84365231,-0.0726,-4.6018,4.602372649,0,0,0,-12.12,-3.38,12.58247988
06/05/2020 11:30,0.3169,1.7649,1.793125099,12.7369,-1.3451,12.80772875,-12.42,3.11,12.80345656,-0.6831,-4.9651,5.011870272,0,0,0,-13.42,-3.62,13.89966906
06/05/2020 12:00,0.2027,1.463,1.476975386,13.1027,-1.437,13.18126384,-12.9,2.9,13.22195144,-0.9173,-5.217,5.297030139,0,0,0,-14.02,-3.78,14.52063359
06/05/2020 12:30,0.1122,1.3334,1.338112252,13.4222,-1.4966,13.50537909,-13.31,2.83,13.60753468,-1.0478,-5.3566,5.458117661,0,0,0,-14.47,-3.86,14.97599746
06/05/2020 13:00,0.047,1.3706,1.371405615,13.477,-1.5094,13.56126164,-13.43,2.88,13.73533036,-1.083,-5.2394,5.350159003,0,0,0,-14.56,-3.73,15.03018629
06/05/2020 13:30,-0.2303,1.3727,1.39188483,13.6197,-1.5073,13.70285304,-13.85,2.88,14.14626806,-1.4403,-5.2373,5.431737786,0,0,0,-15.06,-3.73,15.51504109
06/05/2020 14:00,-0.4482,1.3824,1.453242237,13.5218,-1.4976,13.60448018,-13.97,2.88,14.2637758,-1.6782,-5.2276,5.490369478,0,0,0,-15.2,-3.73,15.65097122
06/05/2020 14:30,-0.609,1.4638,1.585430995,13.301,-1.4662,13.3815673,-13.91,2.93,14.2152383,-1.789,-4.7562,5.08153121,0,0,0,-15.09,-3.29,15.44448769
06/05/2020 15:00,-1.097,-0.7848,1.348821723,13.003,-1.4048,13.07866477,-14.1,0.62,14.11362462,-3.137,-2.3648,3.928491828,0,0,0,-16.14,-0.96,16.16852498
06/05/2020 15:30,-0.7111,-0.4988,0.868599246,12.4389,-1.2888,12.50548834,-13.15,0.79,13.17370867,-2.5411,-2.0788,3.283077619,0,0,0,-14.98,-0.79,15.00081664
06/05/2020 16:00,-0.556,0.1238,0.569616046,11.174,-1.0462,11.22286997,-11.73,1.17,11.78820597,-1.966,-0.4662,2.020519349,0,0,0,-13.14,0.58,13.15279438
06/05/2020 16:30,0.1384,0.6974,0.711000225,9.9184,-0.9626,9.965001622,-9.78,1.66,9.919879032,-0.8016,0.0174,0.801788825,0,0,0,-10.72,0.98,10.76470158
06/05/2020 17:00,1.0463,1.3076,1.674682492,8.8363,-0.7824,8.870870727,-7.79,2.09,8.065494405,0.5563,0.6276,0.838660509,0,0,0,-8.28,1.41,8.39919639
06/05/2020 17:30,2.6429,1.8598,3.231683222,7.6429,-0.5902,7.665654339,-5,2.45,5.567988865,2.6729,1.1298,2.901868786,0,0,0,-4.97,1.72,5.259210967
06/05/2020 18:00,4.2964,2.3148,4.88030245,5.9664,-0.4152,5.980829374,-1.67,2.73,3.200281238,5.4364,1.1748,5.561888169,0,0,0,-0.53,1.59,1.67600716
06/05/2020 18:30,5.8821,2.8911,6.554201677,4.3321,-0.2589,4.339829446,1.55,3.15,3.510697936,7.1221,1.2811,7.236402809,0,0,0,2.79,1.54,3.186800904
06/05/2020 19:00,5.6484,5.7567,8.064987133,2.9784,-0.1233,2.980951098,2.67,5.88,6.457809226,7.6384,-1.7133,7.828189538,0,0,0,4.66,-1.59,4.923789191
06/05/2020 19:30,5.7506,6.336,8.556535301,1.6106,-0.014,1.610660846,4.14,6.35,7.58037598,8.2106,-1.194,8.296962598,0,0,0,6.6,-1.18,6.704655099
06/05/2020 20:00,5.7782,6.5727,8.751455909,0.8982,0.0427,0.899214396,4.88,6.53,8.152012022,8.4282,-0.9773,8.484672683,0,0,0,7.53,-1.02,7.598769637
06/05/2020 20:30,5.9005,6.6941,8.923389214,0.5205,0.0641,0.524432131,5.38,6.63,8.538225811,8.6605,-0.9059,8.707750287,0,0,0,8.14,-0.97,8.19759111
06/05/2020 21:00,5.918,6.7183,8.953115597,0.308,0.0883,0.320407381,5.61,6.63,8.684987047,8.738,-0.8817,8.782370915,0,0,0,8.43,-0.97,8.485623136
06/05/2020 21:30,6.2916,4.5318,7.753801764,0.3116,0.0718,0.319765226,5.98,4.46,7.46002681,8.9716,0.4918,8.985069493,0,0,0,8.66,0.42,8.670178776
06/05/2020 22:00,6.1737,2.7456,6.756692316,0.3237,0.0556,0.328440329,5.85,2.69,6.438835298,8.6637,1.7356,8.835836409,0,0,0,8.34,1.68,8.50752608
06/05/2020 22:30,5.7908,2.8454,6.452105532,0.2308,0.0554,0.237355851,5.56,2.79,6.220747544,8.2108,1.8154,8.409097086,0,0,0,7.98,1.76,8.171780712
06/05/2020 23:00,5.2488,2.8429,5.96925304,0.2888,0.0529,0.293604922,4.96,2.79,5.690843523,7.5588,1.9229,7.799551388,0,0,0,7.27,1.87,7.506650385
06/05/2020 23:30,4.8658,2.2741,5.37099064,0.3858,0.0341,0.38730408,4.48,2.24,5.00879227,7.0458,1.3741,7.17854083,0,0,0,6.66,1.34,6.79346745
07/05/2020 00:00,4.5207,2.0601,4.967971467,0.4007,0.0401,0.402701502,4.12,2.02,4.58855097,6.6507,0.9701,6.721079117,0,0,0,6.25,0.93,6.31881318
07/05/2020 00:30,4.0321,5.7534,7.025627514,0.3221,0.0434,0.325010723,3.71,5.71,6.809419946,6.4021,-1.9666,6.697342754,0,0,0,6.08,-2.01,6.403631782
07/05/2020 01:00,3.925,5.7536,6.964878891,0.325,0.0436,0.327911512,3.6,5.71,6.750118517,6.295,-1.9664,6.594979451,0,0,0,5.97,-2.01,6.299285674
07/05/2020 01:30,3.9913,5.6695,6.933520458,0.4413,0.0395,0.443064262,3.55,5.63,6.655779443,6.3313,-1.9705,6.63085439,0,0,0,5.89,-2.01,6.223519904
07/05/2020 02:00,4.2654,5.7342,7.146655637,0.3454,0.0442,0.348216599,3.92,5.69,6.909594778,6.6954,-1.9658,6.978019117,0,0,0,6.35,-2.01,6.660525505
07/05/2020 02:30,4.1824,5.8047,7.154509896,0.3624,0.0447,0.365146341,3.82,5.76,6.911584478,6.6024,-1.9653,6.888692899,0,0,0,6.24,-2.01,6.555737945
07/05/2020 03:00,3.9708,5.1598,6.510820891,0.4208,0.0398,0.422677986,3.55,5.12,6.230321019,6.2708,-0.9202,6.337957138,0,0,0,5.85,-0.96,5.928245946
07/05/2020 03:30,3.7868,3.2206,4.971128504,0.3668,0.0306,0.368074177,3.42,3.19,4.676804465,5.8068,2.3106,6.249623877,0,0,0,5.44,2.28,5.898474379
07/05/2020 04:00,3.7684,3.0639,4.856781009,0.3484,0.0239,0.3492188,3.42,3.04,4.57580594,5.7884,2.2239,6.200911689,0,0,0,5.44,2.2,5.868014997
07/05/2020 04:30,3.716,4.5397,5.866645727,0.416,0.0297,0.417058857,3.3,4.51,5.58838975,5.856,-0.2603,5.86178233,0,0,0,5.44,-0.29,5.447724296
07/05/2020 05:00,3.6891,5.5684,6.679561166,0.4791,0.0384,0.480636422,3.21,5.53,6.39413794,5.9191,-1.8116,6.190124342,0,0,0,5.44,-1.85,5.745963801
07/05/2020 05:30,3.8279,5.5615,6.751525802,0.5279,0.0315,0.528838974,3.3,5.53,6.439790369,6.0779,-1.8185,6.344116224,0,0,0,5.55,-1.85,5.850213671
07/05/2020 06:00,3.787,5.8529,6.971212765,0.547,0.0429,0.548679697,3.24,5.81,6.652345451,6.047,-1.5471,6.241772778,0,0,0,5.5,-1.59,5.725216153
07/05/2020 06:30,4.2289,3.2909,5.358508936,0.5989,0.0409,0.600294944,3.63,3.25,4.872309514,6.3089,1.4509,6.473587106,0,0,0,5.71,1.41,5.881513411
07/05/2020 07:00,4.2133,2.7184,5.014139552,0.8233,0.0184,0.823505586,3.39,2.7,4.333832023,6.2533,1.7784,6.501266604,0,0,0,5.43,1.76,5.708108268
07/05/2020 07:30,4.6461,2.4598,5.257077254,1.3861,-0.0202,1.386247182,3.26,2.48,4.096095702,6.5661,1.5598,6.748825472,0,0,0,5.18,1.58,5.415607076
07/05/2020 08:00,5.065,2.2175,5.529152851,1.485,-0.0225,1.485170445,3.58,2.24,4.223032086,7.005,1.3675,7.137232044,0,0,0,5.52,1.39,5.692319387
07/05/2020 08:30,4.3535,1.2079,4.517962446,2.2035,-0.0921,2.205423918,2.15,1.3,2.512468905,6.1435,0.4479,6.159805732,0,0,0,3.94,0.54,3.976832911
07/05/2020 09:00,5.1455,0.8303,5.212059894,2.9955,-0.1797,3.000885259,2.15,1.01,2.375415753,6.6555,-0.1797,6.657925528,0,0,0,3.66,0,3.66
07/05/2020 09:30,4.9236,0.906,5.006263373,2.9636,-0.164,2.968134256,1.96,1.07,2.233047245,6.5036,-0.164,6.505667449,0,0,0,3.54,0,3.54
07/05/2020 10:00,5.0356,0.7184,5.086586864,3.6256,-0.1916,3.630659158,1.41,0.91,1.678153747,6.4256,-0.7816,6.472961758,0,0,0,2.8,-0.59,2.861485628
07/05/2020 10:30,2.1906,-0.0743,2.191859678,5.9506,-0.4143,5.965005017,-3.76,0.34,3.775341044,2.1106,-1.1243,2.391376769,0,0,0,-3.84,-0.71,3.905086427
07/05/2020 11:00,1.5572,-0.5947,1.666895297,10.2372,-0.8347,10.27117267,-8.68,0.24,8.683317338,0.5872,-1.7247,1.821920396,0,0,0,-9.65,-0.89,9.690954545
07/05/2020 11:30,0.441,-1.1461,1.228017186,11.581,-1.1661,11.63955971,-11.14,0.02,11.14001795,-1.059,-2.0561,2.312796621,0,0,0,-12.64,-0.89,12.67129433
07/05/2020 12:00,0.7026,-1.8357,1.96556385,12.1726,-1.2957,12.2413655,-11.47,-0.54,11.48270439,-0.9874,-2.2757,2.480679191,0,0,0,-13.16,-0.98,13.19643891
07/05/2020 12:30,-0.0315,-1.8449,1.845168897,12.3185,-1.3049,12.38742129,-12.35,-0.54,12.36180003,-1.7615,-2.2849,2.885073701,0,0,0,-14.08,-0.98,14.11406391
07/05/2020 13:00,-0.0755,-1.673,1.674702735,12.2745,-1.303,12.34346626,-12.35,-0.37,12.35554127,-1.6955,-2.193,2.771997339,0,0,0,-13.97,-0.89,13.99832133
07/05/2020 13:30,-0.3469,-0.3921,0.523528433,10.5631,-1.0721,10.61736691,-10.91,0.68,10.93117103,-1.5369,-1.6121,2.227314082,0,0,0,-12.1,-0.54,12.11204359
07/05/2020 14:00,0.2693,-0.1163,0.293339701,9.8793,-0.9463,9.92451773,-9.61,0.83,9.645776278,-0.7007,-1.0563,1.267576499,0,0,0,-10.58,-0.11,10.58057182
07/05/2020 14:30,-0.7219,-0.2866,0.77671048,10.6181,-1.0166,10.66665473,-11.34,0.73,11.36347218,-1.9919,-1.6066,2.559068028,0,0,0,-12.61,-0.59,12.62379499
07/05/2020 15:00,1.0861,0.0917,1.089964265,9.6861,-0.9583,9.733389548,-8.6,1.05,8.663861726,0.1861,-0.7483,0.771094093,0,0,0,-9.5,0.21,9.502320769
07/05/2020 15:30,1.4288,0.9007,1.689002644,7.3088,-0.6893,7.341232317,-5.88,1.59,6.091182151,1.3888,0.2507,1.411246233,0,0,0,-5.92,0.94,5.994163828
07/05/2020 16:00,2.0569,0.3832,2.092290575,8.2769,-0.7868,8.314212401,-6.22,1.17,6.329083662,1.6069,0.0432,1.607480591,0,0,0,-6.67,0.83,6.721443297
07/05/2020 16:30,1.1143,0.374,1.175389506,8.2843,-0.866,8.329440707,-7.17,1.24,7.276434566,0.6443,-0.096,0.651412688,0,0,0,-7.64,0.77,7.678704318
07/05/2020 17:00,2.6922,1.3079,2.993082567,5.9522,-0.6021,5.98257547,-3.26,1.91,3.778319732,2.9522,0.6179,3.016170627,0,0,0,-3,1.22,3.238579936
07/05/2020 17:30,4.3536,1.6918,4.670762272,4.5636,-0.4382,4.584589862,-0.21,2.13,2.140327078,5.5536,0.9218,5.62958153,0,0,0,0.99,1.36,1.682171216
07/05/2020 18:00,4.584,2.292,5.125067804,3.734,-0.238,3.741577208,0.85,2.53,2.668969839,5.744,1.472,5.929613815,0,0,0,2.01,1.71,2.638977075
07/05/2020 18:30,4.7587,2.3274,5.297359385,3.9087,-0.2026,3.91394717,0.85,2.53,2.668969839,5.7787,1.5074,5.9720707,0,0,0,1.87,1.71,2.533969218
07/05/2020 19:00,5.0745,2.6721,5.73503868,2.7645,-0.0979,2.766232937,2.31,2.77,3.606799135,6.8045,1.7721,7.031469168,0,0,0,4.04,1.87,4.45179739
07/05/2020 19:30,5.6104,3.0193,6.371244827,1.5404,0.0093,1.540428074,4.07,3.01,5.062114183,7.7204,2.0593,7.99032494,0,0,0,6.18,2.05,6.511136614
07/05/2020 20:00,5.8163,3.19,6.633660052,0.6763,0.05,0.678145773,5.14,3.14,6.023221729,8.1463,2.22,8.443376321,0,0,0,7.47,2.17,7.778804535
07/05/2020 20:30,5.9006,6.1985,8.557948505,0.2706,0.0685,0.279135469,5.63,6.13,8.323088369,8.6606,-0.3215,8.666565329,0,0,0,8.39,-0.39,8.399059471
07/05/2020 21:00,5.8933,6.9358,9.101445299,0.0733,0.1058,0.128711033,5.82,6.83,8.973366147,8.8033,-0.8042,8.839956365,0,0,0,8.73,-0.91,8.777300268
07/05/2020 21:30,6.2188,5.8779,8.557054508,0.0488,0.0979,0.109388528,6.17,5.78,8.454424877,9.0788,-0.1821,9.080626071,0,0,0,9.03,-0.28,9.034340042
07/05/2020 22:00,6.3851,2.884,7.006208533,0.0451,0.084,0.095341544,6.34,2.8,6.930771963,8.9651,1.914,9.167137722,0,0,0,8.92,1.83,9.105783876
07/05/2020 22:30,6.0596,2.933,6.732105255,0.0896,0.083,0.122135826,5.97,2.85,6.615391145,8.5696,2.003,8.800571184,0,0,0,8.48,1.92,8.694642028
07/05/2020 23:00,5.5591,2.9893,6.311854506,0.0991,0.0793,0.126922417,5.46,2.91,6.187059075,7.9991,2.0693,8.262421152,0,0,0,7.9,1.99,8.146784642
07/05/2020 23:30,5.0952,2.9888,5.90711338,0.0352,0.0788,0.086304577,5.06,2.91,5.837096881,7.4552,2.0688,7.736920607,0,0,0,7.42,1.99,7.682219731
08/05/2020 00:00,4.8039,2.877,5.599516426,0.0939,0.077,0.121433974,4.71,2.8,5.479425152,7.1039,1.987,7.376555037,0,0,0,7.01,1.91,7.265548844
08/05/2020 00:30,4.6747,2.004,5.086141572,0.0947,0.074,0.120183568,4.58,1.93,4.970040241,6.8947,1.204,6.99903594,0,0,0,6.8,1.13,6.893250322
08/05/2020 01:00,4.5155,2.0025,4.939609954,0.0955,0.0725,0.119902043,4.42,1.93,4.822996994,6.7255,1.2625,6.842971321,0,0,0,6.63,1.19,6.735948337
08/05/2020 01:30,4.5658,2.0741,5.014820082,0.0958,0.0741,0.121113377,4.47,2,4.897029712,6.7258,1.2641,6.843561533,0,0,0,6.63,1.19,6.735948337
08/05/2020 02:00,4.7759,2.0735,5.20659419,0.0959,0.0735,0.12082657,4.68,2,5.089440048,7.0459,1.2035,7.147945094,0,0,0,6.95,1.13,7.041264091
08/05/2020 02:30,4.5868,2.376,5.165666486,0.0168,0.066,0.068104625,4.57,2.31,5.120644491,6.8768,1.036,6.954399632,0,0,0,6.86,0.97,6.928239315
08/05/2020 03:00,4.1044,6.0031,7.2720911,0.0044,0.0731,0.073232302,4.1,5.93,7.209361969,6.6644,-1.6869,6.87458064,0,0,0,6.66,-1.76,6.88862831
08/05/2020 03:30,3.9738,5.0764,6.446776202,0.0038,0.0764,0.076494444,3.97,5,6.384426364,6.3938,-0.4036,6.406525689,0,0,0,6.39,-0.48,6.408002809
08/05/2020 04:00,3.8429,3.2969,5.063341784,0.0029,0.0769,0.076954662,3.84,3.22,5.011387034,6.0229,2.4969,6.519956596,0,0,0,6.02,2.42,6.488204682
08/05/2020 04:30,3.7428,3.2925,4.984887972,0.0028,0.0725,0.072554049,3.74,3.22,4.935179835,5.8928,2.4925,6.398253519,0,0,0,5.89,2.42,6.36777041
08/05/2020 05:00,3.683,3.2893,4.938014124,0.003,0.0693,0.069364905,3.68,3.22,4.889867074,5.753,2.4893,6.26846261,0,0,0,5.75,2.42,6.238501423
08/05/2020 05:30,3.813,3.2362,5.001195801,0.003,0.0962,0.096246766,3.81,3.14,4.937175306,5.913,2.5162,6.426105464,0,0,0,5.91,2.42,6.386274344
08/05/2020 06:00,3.7274,6.3351,7.350306305,0.0274,0.1051,0.108612937,3.7,6.23,7.245888489,6.1274,-0.5149,6.148996078,0,0,0,6.1,-0.62,6.13142724
08/05/2020 06:30,3.8484,6.6391,7.673840718,0.2384,0.0991,0.258177013,3.61,6.54,7.470187414,6.2584,-0.8409,6.314640399,0,0,0,6.02,-0.94,6.092946742
08/05/2020 07:00,3.949,6.5153,7.618643914,0.589,0.0853,0.595144596,3.36,6.43,7.254963818,6.259,-0.9047,6.324046417,0,0,0,5.67,-0.99,5.755779704
08/05/2020 07:30,3.9501,6.4899,7.597505645,0.9801,0.0599,0.981928725,2.97,6.43,7.082781939,6.2001,-0.9901,6.278657342,0,0,0,5.22,-1.05,5.32455632
08/05/2020 08:00,4.2343,4.1398,5.921759918,1.3043,0.0198,1.304450279,2.93,4.12,5.055620635,6.2443,0.1098,6.245265289,0,0,0,4.94,0.09,4.94081977
08/05/2020 08:30,4.652,1.3702,4.849592977,1.812,-0.0398,1.812437044,2.84,1.41,3.170757007,6.432,0.5702,6.457224794,0,0,0,4.62,0.61,4.660096566
08/05/2020 09:00,4.63,1.2138,4.78646116,2.71,-0.0662,2.710808448,1.92,1.28,2.307552816,6.14,0.5038,6.160634256,0,0,0,3.43,0.57,3.47703897
08/05/2020 09:30,4.284,0.9742,4.393372468,3.764,-0.1458,3.766822751,0.52,1.12,1.234827923,5.654,0.4642,5.673023677,0,0,0,1.89,0.61,1.986001007
08/05/2020 10:00,3.2942,0.6402,3.355832189,4.3142,-0.2598,4.322015465,-1.02,0.9,1.360294086,4.4642,0.3502,4.477914881,0,0,0,0.15,0.61,0.628171951
08/05/2020 10:30,1.158,0.0303,1.158396344,6.698,-0.4897,6.715877462,-5.54,0.52,5.564350816,1.338,-1.1997,1.797087669,0,0,0,-5.36,-0.71,5.406819768
08/05/2020 11:00,0.7393,-1.4426,1.621005629,8.1993,-0.7026,8.229347924,-7.46,-0.74,7.496612568,0.3593,-1.7726,1.808647907,0,0,0,-7.84,-1.07,7.912679698
08/05/2020 11:30,0.5668,-1.4726,1.577914129,8.4868,-0.7726,8.521894449,-7.92,-0.7,7.950874166,0.1568,-1.7526,1.759600239,0,0,0,-8.33,-0.98,8.387448957
08/05/2020 12:00,0.5704,-1.2858,1.406640608,8.3304,-0.7258,8.361958491,-7.76,-0.56,7.780179947,0.1104,-1.6458,1.649498651,0,0,0,-8.22,-0.92,8.271323957
08/05/2020 12:30,0.8555,-0.4233,0.954496276,9.4055,-0.9133,9.44973794,-8.55,0.49,8.564029425,0.0955,-1.8733,1.875732694,0,0,0,-9.31,-0.96,9.359364295
08/05/2020 13:00,-0.1841,0.4431,0.479823322,9.9159,-0.9469,9.961008605,-10.1,1.39,10.19519985,-1.0641,0.1431,1.073678918,0,0,0,-10.98,1.09,11.03397027
08/05/2020 13:30,-0.7173,1.3093,1.492911846,8.9027,-0.8507,8.943252081,-9.62,2.16,9.859513173,-1.3773,0.7193,1.553817164,0,0,0,-10.28,1.57,10.39919708
08/05/2020 14:00,-1.1146,0.3706,1.174596748,11.0654,-1.0094,11.111344,-12.18,1.38,12.25792805,-2.5146,-0.1194,2.517433121,0,0,0,-13.58,0.89,13.60913296
08/05/2020 14:30,-1.1349,0.111,1.140315312,11.4651,-1.089,11.51670261,-12.6,1.2,12.65701387,-2.6549,-0.319,2.673996075,0,0,0,-14.12,0.77,14.14097946
08/05/2020 15:00,0.6409,0.0862,0.646670898,10.9809,-1.1138,11.03724219,-10.34,1.2,10.4093996,-0.8791,-0.5438,1.033699787,0,0,0,-11.86,0.57,11.8736894
08/05/2020 15:30,-0.3533,-0.5478,0.651847935,11.0267,-1.0878,11.08022661,-11.38,0.54,11.39280475,-1.8733,-1.6578,2.50151029,0,0,0,-12.9,-0.57,12.91258688
08/05/2020 16:00,0.4027,-0.3356,0.524208594,10.2827,-0.9256,10.32427502,-9.88,0.59,9.897600719,-0.7773,-1.4956,1.68553097,0,0,0,-11.06,-0.57,11.07467832
08/05/2020 16:30,0.2392,0.2968,0.381191395,8.4192,-0.7432,8.45193912,-8.18,1.04,8.24584744,-0.3208,-0.1332,0.347354113,0,0,0,-8.74,0.61,8.761261325
08/05/2020 17:00,1.574,0.3337,1.608984677,8.624,-0.6563,8.64893668,-7.05,0.99,7.1191713,1.084,-0.0463,1.084988336,0,0,0,-7.54,0.61,7.564634823
08/05/2020 17:30,2.1732,1.501,2.641173838,6.6232,-0.499,6.641971036,-4.45,2,4.878780585,2.4532,0.851,2.596611492,0,0,0,-4.17,1.35,4.383081108
08/05/2020 18:00,3.1204,2.3716,3.919359989,5.9904,-0.3784,6.002339437,-2.87,2.75,3.974845909,3.7204,1.6416,4.066475958,0,0,0,-2.27,2.02,3.038634562
08/05/2020 18:30,3.6604,3.9552,5.389075542,3.4204,-0.1648,3.424367854,0.24,4.12,4.126984371,5.4204,1.8552,5.729092703,0,0,0,2,2.02,2.84260444
08/05/2020 19:00,5.2431,4.4054,6.848185655,1.8931,-0.0146,1.893156298,3.35,4.42,5.546070681,7.3531,0.2254,7.356553865,0,0,0,5.46,0.24,5.46527218
08/05/2020 19:30,5.9201,2.5795,6.457662445,1.3901,0.0395,1.390661087,4.53,2.54,5.19350556,8.0301,1.6595,8.199783306,0,0,0,6.64,1.62,6.834764078
08/05/2020 20:00,5.867,2.6704,6.44614033,0.927,0.0604,0.92896564,4.94,2.61,5.587101216,8.107,1.7704,8.298057915,0,0,0,7.18,1.71,7.380819738
08/05/2020 20:30,5.7983,2.7915,6.435274286,0.4883,0.0815,0.495054684,5.31,2.71,5.961560198,8.1483,1.8915,8.364960558,0,0,0,7.66,1.81,7.870940223
08/05/2020 21:00,5.8485,2.8903,6.523709554,0.1785,0.1103,0.209829312,5.67,2.78,6.314847583,8.2785,1.9203,8.498300674,0,0,0,8.1,1.81,8.299765057
08/05/2020 21:30,5.9772,2.8779,6.63394515,0.1672,0.0979,0.193753064,5.81,2.78,6.440846218,8.4572,1.9079,8.669735535,0,0,0,8.29,1.81,8.485293159
08/05/2020 22:00,5.8776,3.0281,6.611775206,0.2376,0.0681,0.247166685,5.64,2.96,6.369552575,8.3576,1.6481,8.518551014,0,0,0,8.12,1.58,8.272291097
08/05/2020 22:30,5.7698,2.1202,6.147018796,0.2398,0.0402,0.243146211,5.53,2.08,5.908240009,8.1598,1.2702,8.25807145,0,0,0,7.92,1.23,8.014942295
08/05/2020 23:00,5.2191,4.5217,6.905416403,0.1991,0.0417,0.203420009,5.02,4.48,6.728357898,7.7391,-0.4783,7.753866113,0,0,0,7.54,-0.52,7.557909764
08/05/2020 23:30,4.7542,5.3112,7.128201953,0.2142,0.0612,0.222771363,4.54,5.25,6.940756443,7.1742,-0.1688,7.176185552,0,0,0,6.96,-0.23,6.96379925
09/05/2020 00:00,4.3572,3.1485,5.375708706,0.2772,0.0585,0.283305648,4.08,3.09,5.118056272,6.4572,2.3385,6.86760614,0,0,0,6.18,2.28,6.587169347
09/05/2020 00:30,4.0433,3.1362,5.117032864,0.3433,0.0462,0.34639476,3.7,3.09,4.82059125,6.0533,2.3262,6.484878359,0,0,0,5.71,2.28,6.148373769
09/05/2020 01:00,3.9648,3.0832,5.022525389,0.3548,0.0432,0.357420313,3.61,3.04,4.719502092,5.9648,2.2832,6.386849089,0,0,0,5.61,2.24,6.040670493
09/05/2020 01:30,4.1278,2.8549,5.018883028,0.2578,0.0449,0.261680817,3.87,2.81,4.78257253,6.1578,2.0849,6.501177497,0,0,0,5.9,2.04,6.242723765
09/05/2020 02:00,4.341,2.8601,5.198504882,0.171,0.0501,0.178188131,4.17,2.81,5.028419235,6.451,2.0901,6.781144373,0,0,0,6.28,2.04,6.603029608
09/05/2020 02:30,4.1776,2.9216,5.097851343,0.1976,0.0616,0.206979033,3.98,2.86,4.901020302,6.2676,2.1716,6.633148296,0,0,0,6.07,2.11,6.426274193
09/05/2020 03:00,3.8178,6.2576,7.330290213,0.1778,0.0676,0.190217244,3.64,6.19,7.180926124,6.1978,-0.4224,6.212177283,0,0,0,6.02,-0.49,6.03990894
09/05/2020 03:30,3.6469,6.7577,7.67895754,0.1769,0.0677,0.189411985,3.47,6.69,7.536378441,6.0169,-0.7423,6.062515559,0,0,0,5.84,-0.81,5.895905359
09/05/2020 04:00,3.5595,6.7582,7.638279092,0.1595,0.0682,0.173468989,3.4,6.69,7.504405373,5.8995,-0.7418,5.945953876,0,0,0,5.74,-0.81,5.796869845
09/05/2020 04:30,3.4467,6.7565,7.584855512,0.1467,0.0665,0.161068743,3.3,6.69,7.459631358,5.7867,-0.7435,5.834268518,0,0,0,5.64,-0.81,5.697868022
09/05/2020 05:00,3.4362,6.6721,7.504957618,0.1962,0.0621,0.205793221,3.24,6.61,7.361365362,5.7262,-0.7479,5.774835136,0,0,0,5.53,-0.81,5.589007067
09/05/2020 05:30,3.6465,6.0794,7.089151332,0.1465,0.0694,0.162106786,3.5,6.01,6.954861609,5.9865,-1.4106,6.150445074,0,0,0,5.84,-1.48,6.02461617
09/05/2020 06:00,3.6594,6.0905,7.105307777,0.1594,0.0805,0.178573822,3.5,6.01,6.954861609,5.9994,-1.3995,6.160470811,0,0,0,5.84,-1.48,6.02461617
09/05/2020 06:30,3.5498,6.6117,7.504375852,0.4498,0.0617,0.454012037,3.1,6.55,7.246550904,5.8498,-0.8783,5.915367354,0,0,0,5.4,-0.94,5.481204247
09/05/2020 07:00,3.584,6.4625,7.3897877,0.914,0.0425,0.914987568,2.67,6.42,6.953078455,5.784,-0.9875,5.867692242,0,0,0,4.87,-1.03,4.977730407
09/05/2020 07:30,3.461,6.3235,7.208687346,1.551,-0.0065,1.55101362,1.91,6.33,6.611883242,5.481,-1.1165,5.593561768,0,0,0,3.93,-1.11,4.083748278
09/05/2020 08:00,3.7724,5.8293,6.943467451,3.0524,-0.1307,3.055196925,0.72,5.96,6.003332408,5.0024,-1.5407,5.234287177,0,0,0,1.95,-1.41,2.406366556
09/05/2020 08:30,2.9904,5.3912,6.165024704,4.2004,-0.2188,4.206094816,-1.21,5.61,5.739006883,4.6104,-1.9188,4.993754259,0,0,0,0.41,-1.7,1.748742405
09/05/2020 09:00,2.8049,4.656,5.435604843,6.2049,-0.404,6.218038277,-3.4,5.06,6.096195535,3.2649,-2.564,4.151345325,0,0,0,-2.94,-2.16,3.648177627
09/05/2020 09:30,1.8953,4.3796,4.772112556,7.2053,-0.5704,7.227842296,-5.31,4.95,7.259380139,1.9453,-2.7804,3.393348825,0,0,0,-5.26,-2.21,5.705409714
09/05/2020 10:00,1.6085,3.653,3.991451021,8.6285,-0.737,8.659918086,-7.02,4.39,8.279643712,1.1385,-3.487,3.668153657,0,0,0,-7.49,-2.75,7.978884634
09/05/2020 10:30,1.1282,0.0446,1.129081219,9.7482,-0.8954,9.78923615,-8.62,0.94,8.671101429,0.2582,-3.9354,3.943861103,0,0,0,-9.49,-3.04,9.965023833
09/05/2020 11:00,0.7794,-0.4972,0.92448483,10.6294,-1.0372,10.67988428,-9.85,0.54,9.864790925,-0.4206,-1.6372,1.690363334,0,0,0,-11.05,-0.6,11.0662776
09/05/2020 11:30,0.2702,-1.7015,1.722820446,11.3502,-1.1615,11.40947511,-11.08,-0.54,11.09315104,-1.1998,-2.0115,2.34214694,0,0,0,-12.55,-0.85,12.57875193
09/05/2020 12:00,-0.0919,-1.7673,1.769687797,11.5481,-1.2273,11.6131339,-11.64,-0.54,11.65251904,-1.6719,-2.1873,2.753094786,0,0,0,-13.22,-0.96,13.25481045
09/05/2020 12:30,-1.292,-0.3455,1.337398314,9.878,-1.1055,9.939668719,-11.17,0.76,11.19582511,-2.282,-1.3755,2.664493245,0,0,0,-12.16,-0.27,12.16299716
09/05/2020 13:00,-1.401,2.5308,2.892706283,10.119,-1.1892,10.18863865,-11.52,3.72,12.10573418,-2.481,-4.0192,4.723275309,0,0,0,-12.6,-2.83,12.91390336
09/05/2020 13:30,-2.0325,2.664,3.35081367,9.6875,-1.106,9.750430362,-11.72,3.77,12.31142965,-3.1525,-3.376,4.619051012,0,0,0,-12.84,-2.27,13.03911423
09/05/2020 14:00,-2.6646,0.2096,2.672830956,8.7854,-1.0004,8.842174694,-11.45,1.21,11.51375699,-3.4946,-0.3804,3.515242996,0,0,0,-12.28,0.62,12.2956415
09/05/2020 14:30,-2.139,0.0026,2.13900158,9.051,-1.0374,9.110257941,-11.19,1.04,11.23822495,-3.049,-0.7074,3.129986543,0,0,0,-12.1,0.33,12.10449916
09/05/2020 15:00,-0.7804,-0.4717,0.911879954,10.7396,-1.0817,10.79393733,-11.52,0.61,11.53613887,-2.1804,-1.7117,2.772013898,0,0,0,-12.92,-0.63,12.93535079
09/05/2020 15:30,1.3317,-0.3041,1.365980124,9.4817,-0.9141,9.525660801,-8.15,0.61,8.172796339,0.3617,-1.4941,1.537257851,0,0,0,-9.12,-0.58,9.138424372
09/05/2020 16:00,1.6393,0.162,1.647285188,8.8093,-0.678,8.835352313,-7.17,0.84,7.219037332,0.9193,-1.358,1.639901366,0,0,0,-7.89,-0.68,7.919248702
09/05/2020 16:30,1.857,0.2246,1.870533122,8.207,-0.4854,8.221341871,-6.35,0.71,6.389569626,1.407,-0.4854,1.488375678,0,0,0,-6.8,0,6.8
09/05/2020 17:00,2.4031,2.3188,3.339419568,5.4531,-0.2812,5.460345506,-3.05,2.6,4.007804885,2.8931,1.2388,3.147165876,0,0,0,-2.56,1.52,2.977247051
09/05/2020 17:30,2.9448,4.8436,5.668536672,6.1548,-0.3064,6.162421926,-3.21,5.15,6.068492399,3.5148,-2.3764,4.24276985,0,0,0,-2.64,-2.07,3.35477272
09/05/2020 18:00,3.4072,4.9798,6.033856137,5.9172,-0.3502,5.927553954,-2.51,5.33,5.89143446,4.1872,-2.3102,4.782224156,0,0,0,-1.73,-1.96,2.614287666
09/05/2020 18:30,3.7097,5.2914,6.462258742,4.8197,-0.3086,4.829569551,-1.11,5.6,5.708949115,5.4797,-2.0786,5.860690237,0,0,0,0.66,-1.77,1.889047379
09/05/2020 19:00,4.8294,5.8897,7.61653927,3.1494,-0.1303,3.152094296,1.68,6.02,6.250024,6.5094,-1.5603,6.693789991,0,0,0,3.36,-1.43,3.651643466
09/05/2020 19:30,5.4828,6.2945,8.347564081,1.6428,-0.0155,1.64287312,3.84,6.31,7.386589199,7.8528,-1.2255,7.947849904,0,0,0,6.21,-1.21,6.326784333
09/05/2020 20:00,5.2405,6.5063,8.354327019,1.0605,0.0263,1.060826065,4.18,6.48,7.711212615,7.7605,-1.0437,7.830368442,0,0,0,6.7,-1.07,6.784902357
09/05/2020 20:30,5.241,6.6241,8.446702422,0.711,0.0541,0.713055264,4.53,6.57,7.980338339,7.851,-0.9659,7.910193665,0,0,0,7.14,-1.02,7.212489168
09/05/2020 21:00,5.2738,6.788,8.59592406,0.5038,0.098,0.513243061,4.77,6.69,8.216386067,7.9438,-0.842,7.988299096,0,0,0,7.44,-0.94,7.499146618
09/05/2020 21:30,5.5316,6.105,8.238302226,0.4616,0.085,0.469360799,5.07,6.02,7.870533654,8.2316,-1.155,8.312235774,0,0,0,7.77,-1.24,7.868322566
09/05/2020 22:00,5.9236,5.1027,7.818349202,0.3936,0.0727,0.400257729,5.53,5.03,7.475413032,8.7336,-2.1073,8.984235207,0,0,0,8.34,-2.18,8.620208814
09/05/2020 22:30,5.75,4.7716,7.471992141,0.35,0.0516,0.35378321,5.4,4.72,7.172056888,8.51,-1.8684,8.712692957,0,0,0,8.16,-1.92,8.382839614
09/05/2020 23:00,5.4623,1.7968,5.75023578,0.3723,0.0468,0.375229969,5.09,1.75,5.382434393,7.7823,0.9768,7.843362259,0,0,0,7.41,0.93,7.468132297
09/05/2020 23:30,4.8968,4.0057,6.326474747,0.3568,0.0457,0.35971479,4.54,3.96,6.024383786,7.3068,-0.7743,7.347711666,0,0,0,6.95,-0.82,6.998206913
10/05/2020 00:00,4.4262,5.6173,7.151594628,0.3362,0.0473,0.339511016,4.09,5.57,6.91035455,6.8962,-2.0627,7.19807653,0,0,0,6.56,-2.11,6.890986867
10/05/2020 00:30,4.0843,5.0031,6.458522749,0.3543,0.0431,0.356911894,3.73,4.96,6.206005156,6.4043,-0.9469,6.47392293,0,0,0,6.05,-0.99,6.130464909
10/05/2020 01:00,3.858,3.1404,4.974562911,0.328,0.0504,0.331849604,3.53,3.09,4.691375065,5.878,2.3304,6.323104314,0,0,0,5.55,2.28,6.000075
10/05/2020 01:30,3.9492,2.9518,4.930446621,0.4192,0.0518,0.422388305,3.53,2.9,4.568468015,6.0092,2.1418,6.379482101,0,0,0,5.59,2.09,5.967930965
10/05/2020 02:00,4.152,2.8256,5.022262375,0.532,0.0456,0.533950709,3.62,2.78,4.564296222,6.192,2.0356,6.518015907,0,0,0,5.66,1.99,5.999641656
10/05/2020 02:30,3.8375,2.5401,4.60201198,1.0075,0.0301,1.007949532,2.83,2.51,3.782723886,5.7175,1.8401,6.006311202,0,0,0,4.71,1.81,5.045810143
10/05/2020 03:00,3.7656,1.8053,4.175985087,0.9856,0.0353,0.986231945,2.78,1.77,3.295648646,5.5956,1.1153,5.705666784,0,0,0,4.61,1.08,4.734817842
10/05/2020 03:30,3.7993,1.8854,4.24139289,0.6893,0.0454,0.690793493,3.11,1.84,3.613543967,5.7093,1.1854,5.831061623,0,0,0,5.02,1.14,5.14781507
10/05/2020 04:00,3.726,1.8906,4.178210665,0.616,0.0506,0.61807472,3.11,1.84,3.613543967,5.636,1.2506,5.773083783,0,0,0,5.02,1.2,5.161433909
10/05/2020 04:30,3.6241,1.877,4.081326967,0.6741,0.037,0.675114664,2.95,1.84,3.476794501,5.4841,1.237,5.621878851,0,0,0,4.81,1.2,4.957428769
10/05/2020 05:00,3.6802,1.876,4.130768456,0.5702,0.036,0.571335313,3.11,1.84,3.613543967,5.5902,1.156,5.708473705,0,0,0,5.02,1.12,5.143422985
10/05/2020 05:30,3.8036,1.878,4.241963809,0.5036,0.038,0.505031643,3.3,1.84,3.778306499,5.7436,1.158,5.85917272,0,0,0,5.24,1.12,5.358357957
10/05/2020 06:00,3.8045,1.8872,4.246851079,0.5045,0.0472,0.506703158,3.3,1.84,3.778306499,5.6945,1.1672,5.812889651,0,0,0,5.19,1.12,5.309472667
10/05/2020 06:30,3.6424,2.4947,4.414816627,0.7624,0.0447,0.763709271,2.88,2.45,3.781124171,5.5124,1.7647,5.787980637,0,0,0,4.75,1.72,5.051821454
10/05/2020 07:00,3.5513,2.5722,4.384968019,1.2113,0.0222,1.211503417,2.34,2.55,3.460939179,5.3313,1.7822,5.621298474,0,0,0,4.12,1.76,4.480178568
10/05/2020 07:30,3.4097,2.3473,4.139549659,2.0697,-0.0427,2.070140425,1.34,2.39,2.740018248,4.9297,1.6473,5.197647485,0,0,0,2.86,1.69,3.322002408
10/05/2020 08:00,3.7544,1.8985,4.207115593,3.2144,-0.1415,3.217512954,0.54,2.04,2.110260647,5.0944,1.1885,5.23119906,0,0,0,1.88,1.33,2.302889489
10/05/2020 08:30,2.7548,1.3948,3.087780769,5.1648,-0.3252,5.17502793,-2.41,1.72,2.960827587,3.2548,0.7648,3.343447634,0,0,0,-1.91,1.09,2.199136194
10/05/2020 09:00,2.1143,0.8155,2.266121078,6.6943,-0.4945,6.712539217,-4.58,1.31,4.763664556,2.2443,0.2555,2.258796746,0,0,0,-4.45,0.75,4.512759688
10/05/2020 09:30,1.7359,0.4696,1.798297242,8.4559,-0.7104,8.485688715,-6.72,1.18,6.822814668,1.3159,0.0396,1.316495716,0,0,0,-7.14,0.75,7.179282694
10/05/2020 10:00,1.4303,-0.227,1.448201329,9.7203,-0.867,9.758889337,-8.29,0.64,8.314667762,0.5803,-1.407,1.521971448,0,0,0,-9.14,-0.54,9.155937964
10/05/2020 10:30,1.2339,-0.4814,1.324482982,10.8539,-1.0214,10.9018532,-9.62,0.54,9.635144005,0.0139,-1.6714,1.671457798,0,0,0,-10.84,-0.65,10.85947052
10/05/2020 11:00,0.626,-1.7452,1.854076331,11.846,-1.2052,11.90715008,-11.22,-0.54,11.23298714,-0.934,-2.3052,2.487227983,0,0,0,-12.78,-1.1,12.82725224
10/05/2020 11:30,0.3984,-1.9447,1.985089582,12.5784,-1.3347,12.64901461,-12.18,-0.61,12.19526547,-1.4016,-2.5447,2.905164479,0,0,0,-13.98,-1.21,14.03226639
10/05/2020 12:00,0.2143,-2.138,2.148713217,13.1743,-1.448,13.25363665,-12.96,-0.69,12.97835506,-1.7657,-2.788,3.300097043,0,0,0,-14.94,-1.34,14.99997333
