Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/05/2020 12:30,0.1233,-1.6819,1.686413502,13.2533,-1.4019,13.32723844,-13.13,-0.28,13.13298519,-1.8467,-2.6119,3.198800166,0,0,0,-15.1,-1.21,15.14840256
10/05/2020 13:00,0.1132,-0.0196,0.11488429,12.3032,-1.1496,12.35679208,-12.19,1.13,12.24226286,-1.5268,-0.4296,1.586087766,0,0,0,-13.83,0.72,13.84872918
10/05/2020 13:30,2.4595,0.5131,2.512451365,10.4795,-1.1469,10.54207284,-8.02,1.66,8.189993895,1.3995,-2.1269,2.546036893,0,0,0,-9.08,-0.98,9.13273234
10/05/2020 14:00,2.1883,2.5408,3.353255363,9.3683,-1.1392,9.437310079,-7.18,3.68,8.068134853,1.5783,-4.4992,4.76800079,0,0,0,-7.79,-3.36,8.48373149
10/05/2020 14:30,-0.7049,1.5802,1.730293631,10.2551,-1.2198,10.32739019,-10.96,2.8,11.31201132,-1.6749,-4.0698,4.400972853,0,0,0,-11.93,-2.85,12.26570014
10/05/2020 15:00,0.2477,-0.5578,0.61032461,11.5177,-1.2478,11.58509465,-11.27,0.69,11.29110269,-1.0723,-1.4278,1.785620377,0,0,0,-12.59,-0.18,12.59128667
10/05/2020 15:30,-0.969,-0.015,0.969116092,10.471,-1.075,10.52603753,-11.44,1.06,11.48900344,-2.119,-0.535,2.185494452,0,0,0,-12.59,0.54,12.6015753
10/05/2020 16:00,-0.7451,-0.3091,0.806670205,9.9349,-0.9791,9.983029341,-10.68,0.67,10.70099528,-1.4951,-1.2891,1.974108107,0,0,0,-11.43,-0.31,11.43420308
10/05/2020 16:30,0.6126,-0.0935,0.619694288,9.1226,-0.8335,9.160597852,-8.51,0.74,8.542113322,0.1226,-1.1435,1.150053481,0,0,0,-9,-0.31,9.005337306
10/05/2020 17:00,1.4136,1.6094,2.142062866,6.2536,-0.4706,6.271281952,-4.84,2.08,5.268016705,2.0136,0.9194,2.213567555,0,0,0,-4.24,1.39,4.462028687
10/05/2020 17:30,4.7313,3.3163,5.777806277,4.4713,-0.2637,4.479069254,0.26,3.58,3.589428924,6.5313,0.0963,6.532009904,0,0,0,2.06,0.36,2.09121974
10/05/2020 18:00,4.7979,5.4001,7.223636509,4.2079,-0.2599,4.215918692,0.59,5.66,5.690667799,6.1379,-1.8499,6.410612016,0,0,0,1.93,-1.59,2.500599928
10/05/2020 18:30,5.0439,5.6777,7.594550974,3.3839,-0.1723,3.38828371,1.66,5.85,6.080962095,6.9339,-1.6223,7.121153453,0,0,0,3.55,-1.45,3.834709898
10/05/2020 19:00,5.9301,5.6889,8.217643775,2.6001,-0.1211,2.602918596,3.33,5.81,6.696640949,8.0701,-1.7611,8.260023439,0,0,0,5.47,-1.64,5.710560393
10/05/2020 19:30,5.6307,4.2756,7.070045109,2.3007,-0.0944,2.302635848,3.33,4.37,5.494160536,7.7707,-1.2344,7.868133314,0,0,0,5.47,-1.14,5.587530761
10/05/2020 20:00,5.6673,2.297,6.115104111,2.0373,-0.073,2.038607439,3.63,2.37,4.335181657,7.6973,1.377,7.819498468,0,0,0,5.66,1.45,5.842781872
10/05/2020 20:30,5.7465,2.4403,6.243182389,1.5565,-0.0397,1.557006211,4.19,2.48,4.868932121,7.8665,1.5503,8.01780845,0,0,0,6.31,1.59,6.507242119
10/05/2020 21:00,5.6854,2.6317,6.26495156,1.1054,-0.0183,1.105551469,4.58,2.65,5.291398681,7.9154,1.7117,8.09836243,0,0,0,6.81,1.73,7.026307707
10/05/2020 21:30,5.6082,2.577,6.171939423,1.1882,-0.023,1.188422585,4.42,2.6,5.12800156,7.8082,1.707,7.992611353,0,0,0,6.62,1.73,6.842316859
10/05/2020 22:00,5.5279,2.5457,6.085907237,1.2579,-0.0543,1.259071444,4.27,2.6,4.99928995,7.6879,1.6757,7.868403707,0,0,0,6.43,1.73,6.65866353
10/05/2020 22:30,5.2999,2.1561,5.721687445,1.2699,-0.0539,1.271043359,4.03,2.21,4.596194078,7.4199,1.0961,7.500423403,0,0,0,6.15,1.15,6.256596519
10/05/2020 23:00,4.701,5.6656,7.361957916,1.061,-0.0244,1.061280528,3.64,5.69,6.754679859,7.081,-2.0044,7.359224168,0,0,0,6.02,-1.98,6.337254926
10/05/2020 23:30,4.5275,5.5089,7.130654631,0.8375,-0.0111,0.837573555,3.69,5.52,6.639766562,6.8575,-2.1411,7.183983259,0,0,0,6.02,-2.13,6.38571061
11/05/2020 00:00,4.1691,5.4911,6.894459661,0.9791,-0.0289,0.979526426,3.19,5.52,6.375460768,6.3891,-2.1089,6.728154132,0,0,0,5.41,-2.08,5.796076259
11/05/2020 00:30,3.8006,5.471,6.661561481,1.0906,-0.049,1.091700215,2.71,5.52,6.149349559,5.9406,-2.129,6.310575993,0,0,0,4.85,-2.08,5.2772057
11/05/2020 01:00,3.5908,5.374,6.463259289,1.3608,-0.056,1.361951776,2.23,5.43,5.87007666,5.6208,-2.186,6.030919386,0,0,0,4.26,-2.13,4.762824792
11/05/2020 01:30,3.5659,5.3704,6.446459414,1.3359,-0.0596,1.33722884,2.23,5.43,5.87007666,5.6659,-2.1496,6.059967242,0,0,0,4.33,-2.09,4.808014143
11/05/2020 02:00,3.8218,5.5158,6.710454894,1.1018,-0.0442,1.102686211,2.72,5.56,6.189668812,6.0118,-2.0642,6.356308746,0,0,0,4.91,-2.02,5.309284321
11/05/2020 02:30,3.9034,5.6146,6.838147755,0.8934,-0.0254,0.893760997,3.01,5.64,6.39294142,6.1534,-1.9254,6.447596197,0,0,0,5.26,-1.9,5.592638018
11/05/2020 03:00,3.7654,5.6108,6.757167587,0.8954,-0.0292,0.895875996,2.87,5.64,6.3282304,5.9754,-2.0192,6.307342848,0,0,0,5.08,-1.99,5.4558684
11/05/2020 03:30,3.7506,3.9281,5.431111302,0.8806,-0.0319,0.881177604,2.87,3.96,4.890654353,5.8306,-1.6519,6.060088281,0,0,0,4.95,-1.62,5.208349067
11/05/2020 04:00,3.5384,2.994,4.635117103,0.7684,-0.016,0.768566562,2.77,3.01,4.090598978,5.4384,2.264,5.890831059,0,0,0,4.67,2.28,5.196854818
11/05/2020 04:30,3.4231,3.0821,4.606186494,0.7731,-0.0079,0.773140362,2.65,3.09,4.070700185,5.3031,2.3821,5.813541951,0,0,0,4.53,2.39,5.121816084
11/05/2020 05:00,3.3751,3.0697,4.56227554,0.8651,-0.0203,0.865338142,2.51,3.09,3.980979779,5.2451,2.2797,5.719100113,0,0,0,4.38,2.3,4.947160802
11/05/2020 05:30,3.4432,3.0272,4.584710032,0.9932,-0.0228,0.993461665,2.45,3.05,3.912160528,5.3732,2.1772,5.797540692,0,0,0,4.38,2.2,4.901469168
11/05/2020 06:00,3.4981,2.9586,4.581486393,0.9981,-0.0014,0.998100982,2.5,2.96,3.87448061,5.4281,2.1186,5.826897594,0,0,0,4.43,2.12,4.911140397
11/05/2020 06:30,3.6568,2.9454,4.695483724,1.2568,-0.0146,1.2568848,2.4,2.96,3.810721716,5.5868,2.0154,5.939206294,0,0,0,4.33,2.03,4.78223797
11/05/2020 07:00,3.8215,2.779,4.725114099,1.6015,-0.031,1.601800003,2.22,2.81,3.581131106,5.6815,1.899,5.990462691,0,0,0,4.08,1.93,4.513457655
11/05/2020 07:30,3.8449,2.4984,4.585330803,2.6949,-0.1016,2.696814523,1.15,2.6,2.842973795,5.2949,1.6384,5.542591503,0,0,0,2.6,1.74,3.128514024
11/05/2020 08:00,3.0857,2.9368,4.259851961,4.2957,-0.2432,4.302578846,-1.21,3.18,3.402425605,4.5457,2.1268,5.018631958,0,0,0,0.25,2.37,2.383149177
11/05/2020 08:30,2.9151,2.2378,3.674990728,6.2851,-0.4422,6.300636702,-3.37,2.68,4.305728742,3.3651,1.4878,3.679326956,0,0,0,-2.92,1.93,3.500185709
11/05/2020 09:00,2.5611,1.3775,2.908047362,8.0211,-0.6525,8.047596005,-5.46,2.03,5.825160942,2.4411,0.6375,2.522969572,0,0,0,-5.58,1.29,5.727172077
11/05/2020 09:30,3.0231,0.2162,3.030821019,8.7131,-0.7638,8.746513708,-5.69,0.98,5.773776927,2.3831,-0.0438,2.383502475,0,0,0,-6.33,0.72,6.370816274
11/05/2020 10:00,2.905,-0.3161,2.922147192,10.345,-0.9361,10.38726664,-7.44,0.62,7.465788639,1.785,-1.5561,2.368052409,0,0,0,-8.56,-0.62,8.5824239
11/05/2020 10:30,0.4768,-0.6442,0.8014561,11.0268,-1.1442,11.08600523,-10.55,0.5,10.5618417,-0.9032,-1.8442,2.053495527,0,0,0,-11.93,-0.7,11.95051882
11/05/2020 11:00,-0.4372,-0.1179,0.45281812,12.1128,-1.2179,12.17387384,-12.55,1.1,12.59811494,-2.0872,-0.6679,2.191459388,0,0,0,-14.2,0.55,14.21064742
11/05/2020 11:30,0.7365,-0.3874,0.832172464,11.9865,-1.3674,12.06424324,-11.25,0.98,11.29260377,-0.8735,-0.7374,1.143136479,0,0,0,-12.86,0.63,12.87542232
11/05/2020 12:00,-0.4163,-4.2303,4.250734499,12.8837,-1.4803,12.96846228,-13.3,-2.75,13.5813291,-2.0863,0.7097,2.203706373,0,0,0,-14.97,2.19,15.12934235
11/05/2020 12:30,0.6886,-4.3368,4.391127896,13.9916,-1.5838,14.08095497,-13.303,-2.753,13.5848746,-0.9814,0.6092,1.155106315,0,0,0,-14.973,2.193,15.13274522
11/05/2020 13:00,-0.3885,-1.0769,1.144834425,14.2015,-1.6169,14.29324903,-14.59,0.54,14.59998973,-2.7385,-2.1569,3.485914494,0,0,0,-16.94,-0.54,16.94860466
11/05/2020 13:30,-0.7393,-1.0831,1.311361926,14.4207,-1.6231,14.51175531,-15.16,0.54,15.16961437,-3.1893,-2.1631,3.853652307,0,0,0,-17.61,-0.54,17.61827744
11/05/2020 14:00,-0.9778,-2.4361,2.625009724,14.5522,-1.6361,14.64388432,-15.53,-0.8,15.55059163,-3.4678,-2.6661,4.374211478,0,0,0,-18.02,-1.03,18.04941273
11/05/2020 14:30,-1.039,-2.4351,2.647495611,14.581,-1.6351,14.67239289,-15.62,-0.8,15.64047314,-3.549,-2.9951,4.64392345,0,0,0,-18.13,-1.36,18.18093782
11/05/2020 15:00,-0.8804,-2.6077,2.752308749,14.4096,-1.5977,14.4979039,-15.29,-1.01,15.32332209,-3.3204,-3.0777,4.527393671,0,0,0,-17.73,-1.48,17.79166378
11/05/2020 15:30,-0.8561,-2.3979,2.546140534,13.9939,-1.5379,14.07815235,-14.85,-0.86,14.87488151,-3.1561,-2.8679,4.264483277,0,0,0,-17.15,-1.33,17.20149412
11/05/2020 16:00,-0.5197,-1.9263,1.995174123,13.2203,-1.4063,13.29488668,-13.74,-0.52,13.74983636,-2.5497,-2.4463,3.533462011,0,0,0,-15.77,-1.04,15.80425576
11/05/2020 16:30,0.0287,-0.0822,0.087066239,12.1987,-1.2322,12.26077479,-12.17,1.15,12.22421368,-1.6713,-1.1522,2.02997747,0,0,0,-13.87,0.08,13.87023071
11/05/2020 17:00,1.1464,-0.4259,1.222956978,10.8464,-1.0459,10.8967105,-9.7,0.62,9.719794237,-0.0336,-1.5859,1.586255897,0,0,0,-10.88,-0.54,10.89339249
11/05/2020 17:30,2.3562,-0.0466,2.356660773,9.4762,-0.8466,9.513942295,-7.12,0.8,7.164802858,1.7462,-0.2766,1.767971154,0,0,0,-7.73,0.57,7.750987034
11/05/2020 18:00,3.5208,2.3306,4.222289545,7.7008,-0.6394,7.727299205,-4.18,2.97,5.127699289,3.6008,-1.0994,3.764895882,0,0,0,-4.1,-0.46,4.125724179
11/05/2020 18:30,4.1381,4.8875,6.404024349,5.9381,-0.4225,5.953111612,-1.8,5.31,5.606790526,4.3581,-1.9525,4.775488651,0,0,0,-1.58,-1.53,2.199386278
11/05/2020 19:00,5.2907,5.1847,7.40760559,4.2207,-0.2453,4.227822203,1.07,5.43,5.534419572,6.1007,-1.0953,6.198243508,0,0,0,1.88,-0.85,2.06322563
11/05/2020 19:30,5.1718,6.1501,8.035623513,2.4418,-0.0999,2.443842722,2.73,6.25,6.820219938,7.1818,-1.0699,7.261056208,0,0,0,4.74,-0.97,4.838233149
11/05/2020 20:00,5.4573,6.4273,8.4316255,1.4173,-0.0227,1.417481774,4.04,6.45,7.610788395,7.7973,-0.8827,7.847104344,0,0,0,6.38,-0.86,6.437701453
11/05/2020 20:30,6.1593,3.1891,6.935945163,0.8093,0.0291,0.809823005,5.35,3.16,6.213541663,8.4793,1.3891,8.592329562,0,0,0,7.67,1.36,7.789640557
11/05/2020 21:00,6.086,5.7089,8.344515277,0.376,0.0489,0.379166467,5.71,5.66,8.03988184,8.856,-1.7511,9.027462944,0,0,0,8.48,-1.8,8.668933037
11/05/2020 21:30,6.1963,2.9658,6.869505319,0.2563,0.0658,0.264611659,5.94,2.9,6.610113463,8.6163,2.1858,8.889226475,0,0,0,8.36,2.12,8.624615933
11/05/2020 22:00,6.4121,1.8641,6.677566564,0.2921,0.0441,0.295410257,6.12,1.82,6.384888409,8.8021,1.1241,8.873588069,0,0,0,8.51,1.08,8.578257399
11/05/2020 22:30,6.0443,1.8636,6.325074502,0.3543,0.0436,0.356972618,5.69,1.82,5.973985269,8.3543,1.1236,8.429519883,0,0,0,8,1.08,8.072570842
11/05/2020 23:00,5.5231,2.375,6.012092698,0.2831,0.045,0.286654164,5.24,2.33,5.734675231,7.7731,1.695,7.955759462,0,0,0,7.49,1.65,7.669589298
11/05/2020 23:30,4.9312,2.8892,5.715261156,0.2412,0.0492,0.246166773,4.69,2.84,5.482855096,7.1112,2.1992,7.443496899,0,0,0,6.87,2.15,7.198569302
12/05/2020 00:00,4.7064,2.4328,5.29799177,0.2164,0.0528,0.222748288,4.49,2.38,5.081781184,6.8264,1.7528,7.047839726,0,0,0,6.61,1.7,6.825108058
12/05/2020 00:30,4.3237,3.5716,5.608093103,0.2237,0.0416,0.227535162,4.1,3.53,5.410258774,6.4537,0.8416,6.508343434,0,0,0,6.23,0.8,6.281154353
12/05/2020 01:00,4.3659,2.0515,4.823871377,0.1759,0.0615,0.186341246,4.19,1.99,4.63855581,6.3259,1.4815,6.497064957,0,0,0,6.15,1.42,6.311806398
12/05/2020 01:30,4.4854,1.9511,4.89138062,0.1654,0.0611,0.176324615,4.32,1.89,4.715347283,6.4954,1.3911,6.642693759,0,0,0,6.33,1.33,6.468214591
12/05/2020 02:00,4.5931,1.9563,4.992361896,0.2731,0.0663,0.28103256,4.32,1.89,4.715347283,6.6631,1.3963,6.80783044,0,0,0,6.39,1.33,6.526944155
12/05/2020 02:30,4.5152,2.408,5.117176471,0.3052,0.068,0.31268361,4.21,2.34,4.816606689,6.5452,1.768,6.779783702,0,0,0,6.24,1.7,6.467426072
12/05/2020 03:00,4.3477,2.88,5.215064265,0.2577,0.07,0.267037994,4.09,2.81,4.962277703,6.3677,2.24,6.750200241,0,0,0,6.11,2.17,6.483903145
12/05/2020 03:30,4.3799,2.089,4.852570969,0.1699,0.079,0.187368647,4.21,2.01,4.665211678,6.3999,1.439,6.559682996,0,0,0,6.23,1.36,6.376715455
12/05/2020 04:00,4.3298,2.0841,4.805272193,0.1198,0.0741,0.140864651,4.21,2.01,4.665211678,6.3498,1.4341,6.509731396,0,0,0,6.23,1.36,6.376715455
12/05/2020 04:30,4.31,2.0829,4.786916796,0.1,0.0729,0.123751404,4.21,2.01,4.665211678,6.33,1.4329,6.490154267,0,0,0,6.23,1.36,6.376715455
12/05/2020 05:00,4.2624,2.0842,4.744675268,0.1124,0.0742,0.13468259,4.15,2.01,4.611138688,6.2724,1.4342,6.434277846,0,0,0,6.16,1.36,6.308343681
12/05/2020 05:30,4.2876,2.0029,4.732348484,0.1376,0.0829,0.160642989,4.15,1.92,4.572625067,6.3776,1.3829,6.525809848,0,0,0,6.24,1.3,6.37397835
12/05/2020 06:00,4.3676,2.0119,4.808707869,0.1776,0.0919,0.199968423,4.19,1.92,4.608958668,6.4176,1.3119,6.550318417,0,0,0,6.24,1.22,6.358144383
12/05/2020 06:30,4.5968,1.9159,4.980084643,0.4068,0.0759,0.41382007,4.19,1.84,4.576210222,6.6468,1.1759,6.750014152,0,0,0,6.24,1.1,6.33621338
12/05/2020 07:00,4.6172,2.4687,5.235744028,0.8772,0.0587,0.879161834,3.74,2.41,4.449235889,6.5972,1.7387,6.822472098,0,0,0,5.72,1.68,5.961610521
12/05/2020 07:30,4.3485,2.6509,5.092810919,1.7985,-0.0091,1.798523022,2.55,2.66,3.684847351,6.0985,1.9209,6.393868865,0,0,0,4.3,1.93,4.713268505
12/05/2020 08:00,4.4179,2.8755,5.271275051,3.2979,-0.1345,3.300641553,1.12,3.01,3.211619529,5.1279,2.2155,5.586036042,0,0,0,1.83,2.35,2.97848955
12/05/2020 08:30,3.4075,4.5867,5.713919245,4.9775,-0.3033,4.98673211,-1.57,4.89,5.135854359,4.2575,-2.0633,4.731121763,0,0,0,-0.72,-1.76,1.901578292
12/05/2020 09:00,2.8575,3.9094,4.842387284,6.5375,-0.4706,6.554416115,-3.68,4.38,5.720734219,3.2175,-3.2706,4.587933152,0,0,0,-3.32,-2.8,4.34308646
12/05/2020 09:30,2.295,3.2596,3.986479294,8.005,-0.6704,8.033023164,-5.71,3.93,6.931738599,2.095,-3.8704,4.401025012,0,0,0,-5.91,-3.2,6.720721687
12/05/2020 10:00,0.8727,3.2254,3.341378525,7.8727,-0.7046,7.904167663,-7,3.93,8.027758093,0.6027,-3.9046,3.950841486,0,0,0,-7.27,-3.2,7.943103927
12/05/2020 10:30,-0.3847,3.3966,3.418316201,7.4353,-0.6634,7.464836612,-7.82,4.06,8.811129326,-0.4647,-3.7634,3.791981758,0,0,0,-7.9,-3.1,8.486459804
12/05/2020 11:00,0.2011,4.6399,4.644255938,6.4911,-0.5101,6.511112134,-6.29,5.15,8.129366519,0.5211,-2.5501,2.602797576,0,0,0,-5.97,-2.04,6.308922253
12/05/2020 11:30,5.0104,3.5194,6.12293104,7.0104,-0.5806,7.034401504,-2,4.1,4.561797891,5.3504,-3.6206,6.460303748,0,0,0,-1.66,-3.04,3.463697446
12/05/2020 12:00,5.6773,3.5537,6.697799563,8.9473,-0.8563,8.988182629,-3.27,4.41,5.490081967,5.2573,-3.5863,6.364020033,0,0,0,-3.69,-2.73,4.590098038
12/05/2020 12:30,3.5669,3.3168,4.870722518,9.1969,-0.9032,9.24114386,-5.63,4.22,7.036000284,2.9669,-3.8032,4.823569824,0,0,0,-6.23,-2.9,6.871892025
12/05/2020 13:00,3.181,2.986,4.362906944,9.851,-0.994,9.901022018,-6.67,3.98,7.76719383,2.241,-4.084,4.658447917,0,0,0,-7.61,-3.09,8.213415855
12/05/2020 13:30,2.5847,2.4359,3.551659176,11.2447,-1.1641,11.30479575,-8.66,3.6,9.378464693,1.1547,-4.6441,4.785498605,0,0,0,-10.09,-3.48,10.67326098
12/05/2020 14:00,3.163,1.5951,3.542444496,11.313,-1.1349,11.36978307,-8.15,2.73,8.595079988,1.673,-5.4549,5.705686901,0,0,0,-9.64,-4.32,10.56371147
12/05/2020 14:30,2.4084,1.3075,2.740428217,11.6184,-1.2325,11.68358998,-9.21,2.54,9.553831692,0.7584,-5.7725,5.822106733,0,0,0,-10.86,-4.54,11.77077737
12/05/2020 15:00,1.0946,0.9828,1.471069339,12.1446,-1.2672,12.21053254,-11.05,2.25,11.27674598,-0.6854,-3.4572,3.524486487,0,0,0,-12.83,-2.19,13.0155676
12/05/2020 15:30,0.0577,-1.9759,1.976742295,12.5577,-1.3659,12.63176599,-12.5,-0.61,12.51487515,-1.8023,-2.4359,3.030164038,0,0,0,-14.36,-1.07,14.39980903
12/05/2020 16:00,0.1389,-1.8822,1.887318216,11.9689,-1.2722,12.03632253,-11.83,-0.61,11.84571653,-1.5211,-2.2622,2.726039994,0,0,0,-13.49,-0.99,13.52627813
12/05/2020 16:30,0.5824,-0.5772,0.819969268,11.0424,-1.1172,11.09877172,-10.46,0.54,10.47392954,-0.7076,-1.7672,1.903600168,0,0,0,-11.75,-0.65,11.76796499
12/05/2020 17:00,1.5358,-0.2561,1.557006374,9.8458,-0.9361,9.890200243,-8.31,0.68,8.337775483,0.7358,-0.5561,0.922306267,0,0,0,-9.11,0.38,9.117921912
12/05/2020 17:30,2.5574,0.3347,2.579208958,8.4974,-0.7253,8.528298004,-5.94,1.06,6.033837916,2.3374,-0.1053,2.339770683,0,0,0,-6.16,0.62,6.191122677
12/05/2020 18:00,3.2954,1.4818,3.613224654,6.8054,-0.4682,6.821486671,-3.51,1.95,4.015295755,3.7054,0.8618,3.804298674,0,0,0,-3.1,1.33,3.373262516
12/05/2020 18:30,3.9975,1.7754,4.374020051,5.3175,-0.3646,5.329984935,-1.32,2.14,2.514358765,5.0475,1.0354,5.152602198,0,0,0,-0.27,1.4,1.425798022
12/05/2020 19:00,5.2029,2.1435,5.627144983,3.6429,-0.1965,3.648195809,1.56,2.34,2.812329995,6.5129,1.3635,6.654096382,0,0,0,2.87,1.56,3.266573128
12/05/2020 19:30,5.7234,1.5833,5.93836227,2.0634,-0.0667,2.064477767,3.66,1.65,4.014735359,7.7334,0.8033,7.775009096,0,0,0,5.67,0.87,5.736357729
12/05/2020 20:00,6.0424,1.6576,6.265639275,1.0324,0.0076,1.032427973,5.01,1.65,5.274713262,8.3424,0.8076,8.381399377,0,0,0,7.31,0.8,7.353645355
12/05/2020 20:30,6.1647,1.7512,6.40860574,0.6547,0.0312,0.655443003,5.51,1.72,5.772217945,8.5547,0.8912,8.600995845,0,0,0,7.9,0.86,7.94667226
12/05/2020 21:00,6.2523,1.7858,6.502333191,0.4223,0.0658,0.427395519,5.83,1.72,6.078429073,8.6923,1.0158,8.751452961,0,0,0,8.27,0.95,8.324385863
12/05/2020 21:30,6.4414,1.8327,6.69704586,0.2814,0.0727,0.290639381,6.16,1.76,6.406496703,8.9714,1.0227,9.029503489,0,0,0,8.69,0.95,8.741773275
12/05/2020 22:00,6.3756,1.7901,6.622139637,0.3156,0.0301,0.317032128,6.06,1.76,6.310404108,8.8756,0.9801,8.929550457,0,0,0,8.56,0.95,8.612554789
12/05/2020 22:30,6.0471,1.8627,6.327485259,0.3171,0.0227,0.317911466,5.73,1.84,6.018180788,8.4871,1.0827,8.555881351,0,0,0,8.17,1.06,8.238476801
12/05/2020 23:00,5.6103,1.8562,5.909394599,0.3103,0.0162,0.310722593,5.3,1.84,5.610311934,7.9703,1.0762,8.042629454,0,0,0,7.66,1.06,7.732994245
12/05/2020 23:30,4.84,5.7739,7.534156967,0.24,0.0439,0.243981987,4.6,5.73,7.347986119,7.47,-1.7161,7.664587348,0,0,0,7.23,-1.76,7.441135666
13/05/2020 00:00,4.5677,5.7858,7.371523922,0.2177,0.0558,0.224737469,4.35,5.73,7.194122601,7.1377,-1.8642,7.377127011,0,0,0,6.92,-1.92,7.181420472
13/05/2020 00:30,4.2998,4.2384,6.037575225,0.2398,0.0584,0.246808833,4.06,4.18,5.827177705,6.6298,-0.3816,6.640773042,0,0,0,6.39,-0.44,6.405130756
13/05/2020 01:00,4.311,2.0701,4.782262541,0.251,0.0601,0.258094963,4.06,2.01,4.53030904,6.411,1.3101,6.543491653,0,0,0,6.16,1.25,6.285546913
13/05/2020 01:30,4.2762,3.9547,5.824563377,0.2162,0.0647,0.225673503,4.06,3.89,5.622784008,6.5862,0.1347,6.587577288,0,0,0,6.37,0.07,6.370384604
13/05/2020 02:00,4.3853,5.7872,7.261028848,0.2353,0.0672,0.244707846,4.15,5.72,7.066887575,6.9253,-1.7828,7.151094736,0,0,0,6.69,-1.85,6.941080608
13/05/2020 02:30,4.2853,5.7875,7.201316014,0.3353,0.0675,0.342026812,3.95,5.72,6.951323615,6.7753,-1.7125,6.988372224,0,0,0,6.44,-1.78,6.681466905
13/05/2020 03:00,4.1267,5.7817,7.103358908,0.3567,0.0617,0.361996934,3.77,5.72,6.850642306,6.5767,-1.7883,6.815497031,0,0,0,6.22,-1.85,6.489291179
13/05/2020 03:30,3.9937,5.7815,7.026761839,0.3937,0.0615,0.398474516,3.6,5.72,6.758579732,6.4137,-1.7885,6.658399203,0,0,0,6.02,-1.85,6.297848839
13/05/2020 04:00,3.8791,5.8139,6.989195234,0.4091,0.0539,0.412635457,3.47,5.76,6.724470239,6.2791,-1.7961,6.530931941,0,0,0,5.87,-1.85,6.154624278
13/05/2020 04:30,3.8196,5.816,6.958103201,0.3496,0.056,0.354056719,3.47,5.76,6.724470239,6.2696,-1.794,6.521220757,0,0,0,5.92,-1.85,6.202330207
13/05/2020 05:00,3.9084,5.8135,7.005167579,0.3084,0.0535,0.313006086,3.6,5.76,6.792466415,6.3184,-1.7965,6.568834814,0,0,0,6.01,-1.85,6.288290706
13/05/2020 05:30,3.9396,5.7502,6.970311916,0.3396,0.0602,0.344894477,3.6,5.69,6.733208745,6.3496,-1.8398,6.610770318,0,0,0,6.01,-1.9,6.303181736
13/05/2020 06:00,3.9227,5.7675,6.975072153,0.3627,0.0775,0.370887503,3.56,5.69,6.71190733,6.3027,-1.8225,6.560909506,0,0,0,5.94,-1.9,6.236473362
13/05/2020 06:30,4.1654,5.6751,7.039695815,0.4654,0.0751,0.471420375,3.7,5.6,6.711929678,6.5554,-1.8249,6.804669659,0,0,0,6.09,-1.9,6.37950625
13/05/2020 07:00,4.0525,5.6507,6.953644134,0.6925,0.0507,0.694353469,3.36,5.6,6.530666122,6.4325,-1.9193,6.712731839,0,0,0,5.74,-1.97,6.068648944
13/05/2020 07:30,4.3177,5.4498,6.952902511,1.0377,0.0198,1.037888881,3.28,5.43,6.343760714,6.6677,-2.0602,6.978728203,0,0,0,5.63,-2.08,6.001941353
13/05/2020 08:00,4.9944,5.1949,7.206317879,1.4544,-0.0051,1.454408942,3.54,5.2,6.290596156,7.2544,-2.2151,7.585050255,0,0,0,5.8,-2.21,6.206778553
13/05/2020 08:30,4.976,4.9772,7.037975266,2.166,-0.0628,2.166910206,2.81,5.04,5.77041593,7.016,-2.4028,7.416043678,0,0,0,4.85,-2.34,5.384988394
13/05/2020 09:00,4.7152,4.6211,6.602096353,3.4452,-0.1589,3.448862457,1.27,4.78,4.945836633,6.0252,-2.6789,6.593901747,0,0,0,2.58,-2.52,3.606494143
13/05/2020 09:30,3.8608,4.2333,5.729450718,5.3808,-0.2667,5.387405454,-1.52,4.5,4.749778942,4.5508,-2.9267,5.41067034,0,0,0,-0.83,-2.66,2.786485241
13/05/2020 10:00,3.614,4.562,5.820037801,6.214,-0.368,6.224887148,-2.6,4.93,5.573589508,3.844,-2.468,4.56808056,0,0,0,-2.37,-2.1,3.166528067
13/05/2020 10:30,3.7873,1.4982,4.072866869,6.9373,-0.4518,6.951996442,-3.15,1.95,3.704726711,3.5073,0.8982,3.620485676,0,0,0,-3.43,1.35,3.68610906
13/05/2020 11:00,2.6336,0.9179,2.788976402,8.3136,-0.8021,8.352203863,-5.68,1.72,5.93471145,2.4636,0.3679,2.49091858,0,0,0,-5.85,1.17,5.965852831
13/05/2020 11:30,2.6125,0.3755,2.639347741,9.8325,-0.8845,9.872203224,-7.22,1.26,7.329120002,1.8025,0.0455,1.80307418,0,0,0,-8.03,0.93,8.083674907
13/05/2020 12:00,1.255,0.7951,1.485667867,9.065,-0.8249,9.102454889,-7.81,1.62,7.976245984,0.545,0.2551,0.601748295,0,0,0,-8.52,1.08,8.588177921
13/05/2020 12:30,3.2969,1.3857,3.576270977,7.9669,-0.5343,7.984796309,-4.67,1.92,5.049287078,2.9169,0.7857,3.020865786,0,0,0,-5.05,1.32,5.21966474
13/05/2020 13:00,4.1343,1.6893,4.466113633,5.5943,-0.5207,5.618480309,-1.46,2.21,2.64871667,3.9543,0.9893,4.076175043,0,0,0,-1.64,1.51,2.229282396
13/05/2020 13:30,3.7613,1.7762,4.159599035,5.8213,-0.6238,5.854627241,-2.06,2.4,3.162846819,5.0813,1.0962,5.198198162,0,0,0,-0.74,1.72,1.872431574
13/05/2020 14:00,2.3487,1.9784,3.070905119,6.2587,-0.5616,6.283845976,-3.91,2.54,4.66258512,2.4487,1.3184,2.781062791,0,0,0,-3.81,1.88,4.248588001
13/05/2020 14:30,2.8928,1.3373,3.186952013,5.8528,-0.4927,5.873501607,-2.96,1.83,3.480014368,3.3328,0.7073,3.407026435,0,0,0,-2.52,1.2,2.791128804
13/05/2020 15:00,3.8304,1.0891,3.98222337,5.1104,-0.4409,5.129384073,-1.28,1.53,1.994818287,5.0304,0.4491,5.050407406,0,0,0,-0.08,0.89,0.893588272
13/05/2020 15:30,5.277,1.236,5.419817801,4.557,-0.374,4.57232162,0.72,1.61,1.763660965,6.137,0.576,6.163971528,0,0,0,1.58,0.95,1.843610588
13/05/2020 16:00,4.9446,1.4367,5.149094683,4.8146,-0.3033,4.824143867,0.13,1.74,1.744849564,6.0546,0.8067,6.108104948,0,0,0,1.24,1.11,1.664241569
13/05/2020 16:30,5.0258,1.6305,5.283672576,4.2958,-0.2895,4.305543855,0.73,1.92,2.054093474,5.8358,0.9305,5.909517061,0,0,0,1.54,1.22,1.96468827
13/05/2020 17:00,6.2032,1.2788,6.333641897,6.7032,-0.4912,6.721173088,-0.5,1.77,1.839266158,6.9032,0.6788,6.936493327,0,0,0,0.2,1.17,1.186970935
13/05/2020 17:30,6.4875,1.1523,6.589040259,5.1475,-0.4377,5.166075642,1.34,1.59,2.07935086,7.4375,0.4323,7.450052989,0,0,0,2.29,0.87,2.449693858
13/05/2020 18:00,6.6942,1.6478,6.894023388,4.4642,-0.2722,4.472490859,2.23,1.92,2.942668857,7.8942,0.9078,7.946225172,0,0,0,3.43,1.18,3.627299271
13/05/2020 18:30,7.0007,1.8691,7.245918527,3.6007,-0.1909,3.605756966,3.4,2.06,3.975374196,8.4407,1.1291,8.515884176,0,0,0,4.84,1.32,5.01677187
13/05/2020 19:00,7.0355,3.0114,7.652894237,3.3755,-0.1686,3.379708007,3.66,3.18,4.848504924,8.7055,-0.4486,8.71705066,0,0,0,5.33,-0.28,5.337349529
13/05/2020 19:30,6.4181,5.6957,8.580967667,2.0281,-0.0843,2.029851251,4.39,5.78,7.258133369,8.6981,-1.6743,8.857777605,0,0,0,6.67,-1.59,6.856894341
13/05/2020 20:00,5.7041,6.258,8.467545147,1.4341,-0.042,1.434714888,4.27,6.3,7.61070956,8.1741,-1.252,8.26942651,0,0,0,6.74,-1.21,6.847751456
13/05/2020 20:30,5.784,5.9653,8.308998742,1.104,-0.0047,1.104010004,4.68,5.97,7.585730024,8.404,-1.6547,8.565351603,0,0,0,7.3,-1.65,7.484149918
13/05/2020 21:00,6.0252,5.7099,8.300963381,0.6152,0.0399,0.616492538,5.41,5.67,7.836899897,8.8352,-2.1001,9.081364383,0,0,0,8.22,-2.14,8.493997881
13/05/2020 21:30,6.1821,5.7364,8.433542872,0.4421,0.0664,0.447058576,5.74,5.67,8.068240205,9.0821,-2.0736,9.315812223,0,0,0,8.64,-2.14,8.901078586
13/05/2020 22:00,6.0955,5.6984,8.344272455,0.3555,0.0284,0.356632598,5.74,5.67,8.068240205,9.0455,-2.1116,9.288698768,0,0,0,8.69,-2.14,8.949620104
13/05/2020 22:30,5.8667,5.7881,8.241375522,0.2867,0.0281,0.288073775,5.58,5.76,8.019600988,8.7467,-2.0519,8.984155748,0,0,0,8.46,-2.08,8.711945822
13/05/2020 23:00,5.4013,5.8236,7.942818055,0.2313,0.0236,0.23250086,5.17,5.8,7.769742595,8.2113,-2.0064,8.452874579,0,0,0,7.98,-2.03,8.23415448
13/05/2020 23:30,5.0238,2.9031,5.802288863,0.2838,0.0331,0.28572373,4.74,2.87,5.541164138,7.3838,0.7131,7.418154356,0,0,0,7.1,0.68,7.132489047
14/05/2020 00:00,4.518,2.9974,5.421875207,0.288,0.0474,0.291874562,4.23,2.95,5.157072813,6.728,2.1874,7.07465213,0,0,0,6.44,2.14,6.786250806
14/05/2020 00:30,4.2115,2.9928,5.166583406,0.2915,0.0428,0.294625338,3.92,2.95,4.906006523,6.3615,2.1828,6.725570466,0,0,0,6.07,2.14,6.436186759
14/05/2020 01:00,4.0728,2.9947,5.055287126,0.3228,0.0447,0.325880239,3.75,2.95,4.771268175,6.1728,2.2447,6.568267498,0,0,0,5.85,2.2,6.25
14/05/2020 01:30,4.3814,2.332,4.963354708,0.3214,0.042,0.324132627,4.06,2.29,4.661298102,6.5814,0.862,6.63761026,0,0,0,6.26,0.82,6.313477647
14/05/2020 02:00,4.73,1.6879,5.022141616,0.37,0.0379,0.371936029,4.36,1.65,4.66177005,6.92,0.9779,6.988754425,0,0,0,6.55,0.94,6.617106618
14/05/2020 02:30,4.7196,1.7644,5.038623971,0.2996,0.0444,0.302872118,4.42,1.72,4.74286833,6.9896,0.9844,7.058579993,0,0,0,6.69,0.94,6.755716098
14/05/2020 03:00,4.6507,1.7661,4.974748205,0.2307,0.0461,0.235260919,4.42,1.72,4.74286833,6.8707,0.9861,6.941103061,0,0,0,6.64,0.94,6.706206081
14/05/2020 03:30,4.5147,1.7655,4.84762894,0.2447,0.0455,0.248894235,4.27,1.72,4.603400917,6.6947,0.9855,6.766847001,0,0,0,6.45,0.94,6.518136237
14/05/2020 04:00,4.425,1.6668,4.728514274,0.275,0.0368,0.277451329,4.15,1.63,4.458632077,6.575,0.9768,6.647162044,0,0,0,6.3,0.94,6.369740968
14/05/2020 04:30,4.3872,1.6673,4.6933371,0.2372,0.0373,0.240114827,4.15,1.63,4.458632077,6.5372,0.9773,6.609848647,0,0,0,6.3,0.94,6.369740968
14/05/2020 05:00,4.3701,1.7454,4.705761912,0.2201,0.0454,0.224733553,4.15,1.7,4.484696199,6.5201,0.9854,6.594142641,0,0,0,6.3,0.94,6.369740968
14/05/2020 05:30,4.4733,1.7628,4.808105316,0.2033,0.0628,0.212778594,4.27,1.7,4.595965622,6.6333,1.0028,6.708671756,0,0,0,6.43,0.94,6.498345943
14/05/2020 06:00,4.3761,2.4945,5.037140207,0.2861,0.0745,0.295640762,4.09,2.42,4.752315225,6.5761,0.4745,6.593196604,0,0,0,6.29,0.4,6.302705768
14/05/2020 06:30,4.2555,5.5941,7.028743491,0.4955,0.0441,0.497458601,3.76,5.55,6.703737763,6.6755,-1.7459,6.900033845,0,0,0,6.18,-1.79,6.434011191
14/05/2020 07:00,4.4093,3.1573,5.423142058,0.9393,0.0473,0.940490181,3.47,3.11,4.659721022,6.4493,1.8473,6.70865022,0,0,0,5.51,1.8,5.796559324
14/05/2020 07:30,4.2024,4.7055,6.308874385,1.8924,-0.0245,1.892558588,2.31,4.73,5.26393389,6.0924,0.6455,6.12650047,0,0,0,4.2,0.67,4.253104748
14/05/2020 08:00,4.084,3.2933,5.246416004,3.384,-0.1567,3.387626144,0.7,3.45,3.520298283,5.134,2.6033,5.756311917,0,0,0,1.75,2.76,3.268042227
14/05/2020 08:30,3.3337,2.722,4.303816875,5.0837,-0.318,5.093636195,-1.75,3.04,3.507720057,3.6437,2.072,4.191626616,0,0,0,-1.44,2.39,2.790286724
14/05/2020 09:00,2.6778,2.1028,3.404758535,6.5578,-0.5272,6.578957416,-3.88,2.63,4.687355331,3.0078,1.4528,3.340282725,0,0,0,-3.55,1.98,4.06483702
14/05/2020 09:30,1.7835,1.6959,2.461086967,7.9535,-0.7541,7.989169485,-6.17,2.45,6.638629377,1.6235,1.0659,1.942136725,0,0,0,-6.33,1.82,6.586448208
14/05/2020 10:00,1.3457,0.9264,1.633745834,9.7257,-0.9236,9.769456354,-8.38,1.85,8.581777205,0.5957,0.3164,0.67451275,0,0,0,-9.13,1.24,9.21382114
14/05/2020 10:30,0.7794,0.2793,0.827932878,11.0094,-1.1107,11.06528548,-10.23,1.39,10.32400116,-0.4306,-0.3207,0.536903017,0,0,0,-11.44,0.79,11.46724466
14/05/2020 11:00,0.196,-0.1385,0.239996354,11.886,-1.2685,11.9534969,-11.69,1.13,11.74448807,-1.354,-0.6885,1.518995803,0,0,0,-13.24,0.58,13.25269784
14/05/2020 11:30,-0.145,-0.204,0.250281841,12.125,-1.334,12.19816302,-12.27,1.13,12.32192355,-1.795,-1.784,2.530747123,0,0,0,-13.92,-0.45,13.92727181
14/05/2020 12:00,-0.2027,-1.9031,1.913864389,12.1273,-1.3631,12.20366531,-12.33,-0.54,12.34181915,-1.8927,-2.3031,2.981037219,0,0,0,-14.02,-0.94,14.05147679
14/05/2020 12:30,-0.0421,-1.9078,1.90826446,11.8679,-1.3678,11.94646087,-11.91,-0.54,11.92223553,-1.6021,-2.3078,2.809388768,0,0,0,-13.47,-0.94,13.50275898
14/05/2020 13:00,0.5096,-1.8013,1.871997289,11.7196,-1.3313,11.79497282,-11.21,-0.47,11.21984848,-1.0304,-2.1813,2.41242489,0,0,0,-12.75,-0.85,12.77830192
14/05/2020 13:30,1.4529,0.2583,1.475681978,11.3429,-1.2617,11.41285535,-9.89,1.52,10.00612313,-0.0471,-2.4517,2.452152381,0,0,0,-11.39,-1.19,11.45199546
14/05/2020 14:00,1.673,0.9342,1.916157259,12.263,-1.3858,12.34105387,-10.59,2.32,10.84114846,-0.247,-6.0658,6.07082685,0,0,0,-12.51,-4.68,13.35673987
14/05/2020 14:30,0.7446,0.1957,0.769888076,12.7246,-1.3943,12.80076239,-11.98,1.59,12.08505275,-1.2254,-4.2343,4.408049642,0,0,0,-13.95,-2.84,14.23615468
14/05/2020 15:00,-0.4386,-2.4779,2.516417765,13.2414,-1.4479,13.32032614,-13.68,-1.03,13.71872079,-2.4286,1.0621,2.650689414,0,0,0,-15.67,2.51,15.8697511
14/05/2020 15:30,-0.5673,-4.0919,4.131037993,13.1127,-1.3919,13.18636746,-13.68,-2.7,13.94390189,-2.4273,1.3581,2.781406281,0,0,0,-15.54,2.75,15.78144797
14/05/2020 16:00,-0.634,-3.9824,4.032550776,12.636,-1.3424,12.70710564,-13.27,-2.64,13.53005913,-2.324,1.5476,2.79213928,0,0,0,-14.96,2.89,15.23659083
14/05/2020 16:30,0.0162,-3.4398,3.439838147,11.8162,-1.1898,11.87595076,-11.8,-2.25,12.01259755,-1.3838,2.1502,2.557002636,0,0,0,-13.2,3.34,13.61600529
14/05/2020 17:00,1.0373,-2.8144,2.999473062,10.6673,-1.0144,10.71542331,-9.63,-1.8,9.796780083,0.0773,2.7456,2.746687942,0,0,0,-10.59,3.76,11.23769104
14/05/2020 17:30,2.3488,-0.2061,2.357824983,9.2688,-0.8261,9.305541072,-6.92,0.62,6.94771905,1.9188,0.9439,2.138396748,0,0,0,-7.35,1.77,7.560119047
14/05/2020 18:00,3.1633,1.547,3.521317352,7.6733,-0.623,7.698549337,-4.51,2.17,5.004897601,3.3033,0.807,3.400447013,0,0,0,-4.37,1.43,4.598021314
14/05/2020 18:30,3.5855,2.9122,4.619168658,6.1355,-0.4278,6.150396173,-2.55,3.34,4.202154209,4.1355,2.1222,4.648235481,0,0,0,-2,2.55,3.240756085
14/05/2020 19:00,4.2967,3.5679,5.584938791,4.2967,-0.2421,4.303515226,0,3.81,3.81,5.9067,2.7379,6.510391793,0,0,0,1.61,2.98,3.387107911
14/05/2020 19:30,4.9644,6.1019,7.866285716,2.6544,-0.0981,2.656212147,2.31,6.2,6.616350958,6.9644,-0.3081,6.971211729,0,0,0,4.31,-0.21,4.315112977
14/05/2020 20:00,5.2991,6.6962,8.539294775,1.5391,-0.0238,1.539284006,3.76,6.72,7.700389601,7.6991,-0.8038,7.740945372,0,0,0,6.16,-0.78,6.209186742
14/05/2020 20:30,5.4656,6.8858,8.791303942,1.0356,0.0258,1.035921329,4.43,6.86,8.1660578,8.0456,-0.6342,8.07055692,0,0,0,7.01,-0.66,7.041001349
14/05/2020 21:00,5.4404,7.0423,8.898985417,0.6904,0.0823,0.695288034,4.75,6.96,8.42639306,8.0804,-0.5777,8.101024716,0,0,0,7.39,-0.66,7.419413723
14/05/2020 21:30,5.5536,6.4739,8.529586987,0.5636,0.0839,0.569810644,4.99,6.39,8.107539701,8.2036,-0.1861,8.205710583,0,0,0,7.64,-0.27,7.644769454
14/05/2020 22:00,5.8864,2.9931,6.603662058,0.6364,0.0331,0.637260206,5.25,2.96,6.026947818,8.2764,2.0831,8.534524156,0,0,0,7.64,2.05,7.91025284
14/05/2020 22:30,5.4333,2.9851,6.199320197,0.8533,0.0251,0.853669081,4.58,2.96,5.453255908,7.6833,2.0751,7.958589002,0,0,0,6.83,2.05,7.131016758
14/05/2020 23:00,4.9336,3.085,5.818731302,0.8236,0.025,0.823979344,4.11,3.06,5.124031616,7.0936,2.215,7.43137847,0,0,0,6.27,2.19,6.641460683
14/05/2020 23:30,4.4804,3.0866,5.440687798,0.7904,0.0266,0.790847469,3.69,3.06,4.793714635,6.5804,2.2966,6.969651047,0,0,0,5.79,2.27,6.219083534
15/05/2020 00:00,4.0351,3.0877,5.080937246,0.7351,0.0277,0.73562171,3.3,3.06,4.500399982,6.0451,2.2977,6.467044093,0,0,0,5.31,2.27,5.774859306
15/05/2020 00:30,3.7857,3.0846,4.88326547,0.7357,0.0246,0.736111167,3.05,3.06,4.32042822,5.7357,2.2946,6.177656809,0,0,0,5,2.27,5.491165632
15/05/2020 01:00,3.718,3.1604,4.879718451,0.668,0.0204,0.668311424,3.05,3.14,4.377453598,5.668,2.3404,6.132185268,0,0,0,5,2.32,5.512023222
15/05/2020 01:30,3.7414,3.1615,4.898280944,0.5614,0.0215,0.561811543,3.18,3.14,4.469004363,5.7514,2.3415,6.209768451,0,0,0,5.19,2.32,5.684936235
15/05/2020 02:00,3.9926,3.2482,5.14700476,0.4826,0.0282,0.48342321,3.51,3.22,4.763244692,6.0926,2.4182,6.554957361,0,0,0,5.61,2.39,6.097884879
15/05/2020 02:30,4.0548,3.3204,5.240845275,0.3848,0.0504,0.388086588,3.67,3.27,4.91546539,6.1848,2.4404,6.648857285,0,0,0,5.8,2.39,6.273125218
15/05/2020 03:00,3.9683,3.32,5.173954473,0.2983,0.05,0.302461386,3.67,3.27,4.91546539,6.0983,2.44,6.568322685,0,0,0,5.8,2.39,6.273125218
15/05/2020 03:30,3.851,3.3319,5.092323498,0.271,0.0619,0.277979514,3.58,3.27,4.848638984,5.951,2.4519,6.436319959,0,0,0,5.68,2.39,6.162345333
15/05/2020 04:00,3.7593,3.3185,5.014456974,0.2993,0.0485,0.303204123,3.46,3.27,4.760724735,5.8693,2.4385,6.355703324,0,0,0,5.57,2.39,6.06110551
15/05/2020 04:30,3.6977,3.2626,4.931282191,0.3777,0.0426,0.380094791,3.32,3.22,4.625018919,5.7577,2.4326,6.250492145,0,0,0,5.38,2.39,5.886977153
15/05/2020 05:00,3.6245,3.2679,4.880181417,0.4945,0.0479,0.496814513,3.13,3.22,4.490579027,5.6345,2.4379,6.13929529,0,0,0,5.14,2.39,5.668483042
15/05/2020 05:30,3.6032,3.2691,4.865189107,0.6332,0.0491,0.635100819,2.97,3.22,4.380559325,5.5932,2.4391,6.101892743,0,0,0,4.96,2.39,5.505787864
15/05/2020 06:00,3.7058,3.2424,4.924034058,0.7358,0.0624,0.738441196,2.97,3.18,4.351241202,5.5858,2.3924,6.076572998,0,0,0,4.85,2.33,5.380650518
15/05/2020 06:30,3.9544,3.154,5.058161263,0.7944,0.054,0.796233232,3.16,3.1,4.426691767,5.9344,2.294,6.362353288,0,0,0,5.14,2.24,5.60688862
15/05/2020 07:00,4.1059,3.1189,5.15615671,1.0059,0.0189,1.006077542,3.1,3.1,4.384062043,6.1459,2.1789,6.520712539,0,0,0,5.14,2.16,5.575410299
15/05/2020 07:30,4.3709,2.9451,5.270519976,1.5609,0.0151,1.560973036,2.81,2.93,4.05967979,6.2109,2.0651,6.545220915,0,0,0,4.65,2.05,5.081830379
15/05/2020 08:00,4.6232,2.4315,5.22361661,3.1332,-0.1185,3.135440079,1.49,2.55,2.953404815,5.7832,1.6315,6.008926234,0,0,0,2.65,1.75,3.175688902
15/05/2020 08:30,3.2599,1.7554,3.702482568,5.1699,-0.3346,5.180716473,-1.91,2.09,2.831289459,3.8899,0.9854,4.012771507,0,0,0,-1.28,1.32,1.83869519
15/05/2020 09:00,3.016,1.3583,3.307753753,6.596,-0.4217,6.60946646,-3.58,1.78,3.998099549,3.286,0.6183,3.343664291,0,0,0,-3.31,1.04,3.469538874
15/05/2020 09:30,2.8946,1.5035,3.261781938,5.8446,-0.4365,5.860877188,-2.95,1.94,3.530736467,3.1646,0.7035,3.241852157,0,0,0,-2.68,1.14,2.912387337
15/05/2020 10:00,1.9949,1.3962,2.434953891,5.6549,-0.4538,5.673079274,-3.66,1.85,4.100987686,2.5849,0.6162,2.657331453,0,0,0,-3.07,1.07,3.251122883
15/05/2020 10:30,3.5147,1.2174,3.719567025,5.7647,-0.5026,5.786568314,-2.25,1.72,2.832119348,4.0447,0.4474,4.069369097,0,0,0,-1.72,0.95,1.964917301
15/05/2020 11:00,3.3801,1.2784,3.613776774,5.4801,-0.5016,5.503008138,-2.1,1.78,2.752889391,3.9501,0.4884,3.980178962,0,0,0,-1.53,0.99,1.822361106
15/05/2020 11:30,3.841,1.4675,4.111792462,5.511,-0.3925,5.524959479,-1.67,1.86,2.499699982,4.451,0.6775,4.502266901,0,0,0,-1.06,1.07,1.506154043
15/05/2020 12:00,3.5957,1.3372,3.836295391,6.0857,-0.4328,6.101070425,-2.49,1.77,3.054995908,3.9657,0.5672,4.006056955,0,0,0,-2.12,1,2.344013652
15/05/2020 12:30,3.1719,1.1955,3.389715307,6.3319,-0.5245,6.35358622,-3.16,1.72,3.597777091,3.5619,0.4755,3.593498554,0,0,0,-2.77,1,2.944978778
15/05/2020 13:00,3.2784,1.2191,3.497729459,6.2384,-0.5009,6.258477081,-2.96,1.72,3.423448554,3.5784,0.4991,3.613038523,0,0,0,-2.66,1,2.841760018
15/05/2020 13:30,3.4794,0.4539,3.508881527,8.2394,-0.6161,8.262402288,-4.76,1.07,4.878780585,3.0594,0.0339,3.05958781,0,0,0,-5.18,0.65,5.220622568
15/05/2020 14:00,2.478,-1.0572,2.694096479,10.508,-0.9972,10.55521065,-8.03,-0.06,8.030224156,1.218,-2.4372,2.724604162,0,0,0,-9.29,-1.44,9.400941442
15/05/2020 14:30,0.4659,-1.721,1.782948067,11.8159,-1.181,11.87477384,-11.35,-0.54,11.36283855,-1.1941,-1.891,2.236460554,0,0,0,-13.01,-0.71,13.02935916
15/05/2020 15:00,-0.3821,-0.6699,0.771211009,12.0979,-1.2099,12.15824997,-12.48,0.54,12.49167723,-2.1621,-1.9199,2.891486196,0,0,0,-14.26,-0.71,14.27766437
15/05/2020 15:30,-0.735,-0.5133,0.896494222,11.445,-1.1333,11.50097361,-12.18,0.62,12.19576976,-2.305,-1.7233,2.877983303,0,0,0,-13.75,-0.59,13.76265236
15/05/2020 16:00,-0.1155,-0.5187,0.531403745,11.4345,-1.1387,11.49105861,-11.55,0.62,11.56662872,-1.6555,-1.8087,2.451953495,0,0,0,-13.09,-0.67,13.10713546
15/05/2020 16:30,0.5922,-0.2452,0.640955443,10.9122,-1.0252,10.96025291,-10.32,0.78,10.34943477,-0.5978,-1.0252,1.186760245,0,0,0,-11.51,0,11.51
15/05/2020 17:00,1.6501,0.0007,1.650100148,9.9501,-0.9193,9.992477295,-8.3,0.92,8.350832294,0.8301,-0.3393,0.896766692,0,0,0,-9.12,0.58,9.138424372
15/05/2020 17:30,2.2913,0.7181,2.401192058,8.4613,-0.6919,8.489541996,-6.17,1.41,6.329059962,2.0513,0.1581,2.057383605,0,0,0,-6.41,0.85,6.46611166
15/05/2020 18:00,3.1026,1.9127,3.644797395,7.1426,-0.5373,7.162780609,-4.04,2.45,4.724838622,3.3626,1.2627,3.591864425,0,0,0,-3.78,1.8,4.186693206
15/05/2020 18:30,4.0933,2.8991,5.015963088,5.4133,-0.3509,5.424661068,-1.32,3.25,3.50783409,4.5233,2.2191,5.038317944,0,0,0,-0.89,2.57,2.719742635
15/05/2020 19:00,4.9423,3.5191,6.067157003,3.6923,-0.1809,3.696728838,1.25,3.7,3.905444917,5.9823,2.7891,6.600529683,0,0,0,2.29,2.97,3.750333319
15/05/2020 19:30,5.2602,5.7986,7.82901437,2.1402,-0.0514,2.140817134,3.12,5.85,6.63,7.4202,-0.1014,7.420892803,0,0,0,5.28,-0.05,5.280236737
15/05/2020 20:00,5.6272,5.2066,7.666424421,1.0372,0.0166,1.03733283,4.59,5.19,6.928506333,8.0872,0.3766,8.095963896,0,0,0,7.05,0.36,7.059185505
15/05/2020 20:30,5.9553,3.1069,6.717025063,0.4953,0.0469,0.497515527,5.46,3.06,6.259009506,8.4053,2.2069,8.690194227,0,0,0,7.91,2.16,8.199615845
15/05/2020 21:00,6.0208,3.1509,6.795454617,0.2108,0.0909,0.229563608,5.81,3.06,6.566559221,8.5308,2.3309,8.843508549,0,0,0,8.32,2.24,8.616263691
15/05/2020 21:30,6.0693,3.2801,6.898946188,0.1293,0.1001,0.163519112,5.94,3.18,6.737655379,8.6093,2.4001,8.937590643,0,0,0,8.48,2.3,8.786375817
15/05/2020 22:00,6.0591,3.2426,6.872201072,0.1191,0.0626,0.134549508,5.94,3.18,6.737655379,8.5991,2.3626,8.917757542,0,0,0,8.48,2.3,8.786375817
15/05/2020 22:30,5.7756,3.2405,6.622567147,0.1056,0.0605,0.121702958,5.67,3.18,6.500869173,8.2756,2.4305,8.625131049,0,0,0,8.17,2.37,8.506809037
15/05/2020 23:00,5.3513,3.2831,6.278149194,0.0913,0.0631,0.110983332,5.26,3.22,6.167333297,7.7813,2.4831,8.167889281,0,0,0,7.69,2.42,8.061792605
15/05/2020 23:30,5.1201,2.6283,5.755291904,0.1101,0.0483,0.120228532,5.01,2.58,5.635290587,7.4801,1.8183,7.697929001,0,0,0,7.37,1.77,7.579564631
16/05/2020 00:00,4.7974,3.9987,6.245370161,0.1174,0.0587,0.13125719,4.68,3.94,6.117679299,7.2174,-0.2713,7.222497245,0,0,0,7.1,-0.33,7.107664877
16/05/2020 00:30,4.4242,5.8675,7.348544202,0.0642,0.0675,0.093155193,4.36,5.8,7.25600441,7.0042,-1.8325,7.239949854,0,0,0,6.94,-1.9,7.195387411
16/05/2020 01:00,4.252,5.8827,7.25848905,0.052,0.0827,0.097689764,4.2,5.8,7.161005516,6.832,-1.8173,7.069568819,0,0,0,6.78,-1.9,7.041193081
16/05/2020 01:30,4.346,5.8882,7.318375178,0.046,0.0882,0.099474821,4.3,5.8,7.220110802,6.956,-1.8118,7.188084254,0,0,0,6.91,-1.9,7.166456586
16/05/2020 02:00,4.5965,5.887,7.468907634,0.0465,0.087,0.098647098,4.55,5.8,7.371736566,7.2665,-1.893,7.509025985,0,0,0,7.22,-1.98,7.486574651
16/05/2020 02:30,4.5247,5.8898,7.427156531,0.0447,0.0898,0.100310169,4.48,5.8,7.328737954,7.1747,-1.8002,7.397096737,0,0,0,7.13,-1.89,7.376245658
16/05/2020 03:00,4.3815,5.886,7.337747492,0.0415,0.086,0.095489528,4.34,5.8,7.244004417,6.9515,-1.804,7.181766374,0,0,0,6.91,-1.89,7.163811834
16/05/2020 03:30,4.2621,5.9342,7.306177253,0.0421,0.0842,0.094138462,4.22,5.85,7.213244762,6.8721,-1.8058,7.105397389,0,0,0,6.83,-1.89,7.086677642
16/05/2020 04:00,4.1525,5.9307,7.239921183,0.0425,0.0807,0.091207127,4.11,5.85,7.149447531,6.8225,-1.8993,7.081938064,0,0,0,6.78,-1.98,7.063200408
16/05/2020 04:30,4.0627,5.8884,7.153934991,0.0427,0.0784,0.089274016,4.02,5.81,7.065161003,6.6327,-1.8216,6.878294545,0,0,0,6.59,-1.9,6.858432766
16/05/2020 05:00,3.9549,4.1458,5.729650221,0.0449,0.0658,0.079659588,3.91,4.08,5.651061847,6.1549,1.0458,6.24311554,0,0,0,6.11,0.98,6.188093406
16/05/2020 05:30,3.9556,3.296,5.148823881,0.0456,0.076,0.088630469,3.91,3.22,5.065224575,6.0756,2.466,6.556986454,0,0,0,6.03,2.39,6.486370326
16/05/2020 06:00,3.9218,3.3034,5.127666799,0.1418,0.0834,0.164507751,3.78,3.22,4.965561398,5.9518,2.4134,6.422493503,0,0,0,5.81,2.33,6.259792329
16/05/2020 06:30,3.8674,3.1452,4.98488373,0.5474,0.0652,0.551269263,3.32,3.08,4.528664262,5.8174,2.3152,6.261173516,0,0,0,5.27,2.25,5.730218146
16/05/2020 07:00,3.9068,2.988,4.918458116,1.0768,0.028,1.07716398,2.83,2.96,4.095180094,5.7268,2.168,6.123435493,0,0,0,4.65,2.14,5.118798687
16/05/2020 07:30,4.1147,2.7173,4.930971038,1.7747,-0.0127,1.774745441,2.34,2.73,3.595622338,5.7647,1.8873,6.065778382,0,0,0,3.99,1.9,4.419287273
16/05/2020 08:00,4.3122,2.3164,4.89497475,3.0522,-0.1036,3.053957727,1.26,2.42,2.728369476,5.5822,1.5664,5.797806982,0,0,0,2.53,1.67,3.031468291
16/05/2020 08:30,4.1567,2.1588,4.683862971,3.3467,-0.1812,3.351601756,0.81,2.34,2.476226969,5.3467,1.3788,5.521620263,0,0,0,2,1.56,2.536454218
16/05/2020 09:00,2.467,2.1362,3.263347888,3.777,-0.2038,3.782494341,-1.31,2.34,2.681734513,4.007,1.3562,4.230286922,0,0,0,0.23,1.56,1.576863976
16/05/2020 09:30,2.1208,2.0325,2.937490237,4.2608,-0.2075,4.265849609,-2.14,2.24,3.097934796,4.0208,1.2925,4.223433306,0,0,0,-0.24,1.5,1.519078668
16/05/2020 10:00,2.3043,1.7983,2.922957643,5.6443,-0.3617,5.655877419,-3.34,2.16,3.977587208,3.4343,1.0783,3.599603781,0,0,0,-2.21,1.44,2.637745249
16/05/2020 10:30,2.6913,0.7765,2.801079781,8.3513,-0.6635,8.377615648,-5.66,1.44,5.840308211,2.2513,0.4265,2.291343261,0,0,0,-6.1,1.09,6.196620046
16/05/2020 11:00,0.8076,0.1129,0.815453352,9.9376,-0.8071,9.970321167,-9.13,0.92,9.176235612,-0.2024,-1.0771,1.095951719,0,0,0,-10.14,-0.27,10.14359404
16/05/2020 11:30,0.5854,0.201,0.618946007,11.3254,-0.999,11.36937492,-10.74,1.2,10.80683117,-0.7346,-0.479,0.876971014,0,0,0,-12.06,0.52,12.07120541
16/05/2020 12:00,1.1485,0.5067,1.255307588,11.3785,-0.9033,11.41429863,-10.23,1.41,10.32671293,-0.1515,-0.0733,0.168300743,0,0,0,-11.53,0.83,11.55983564
16/05/2020 12:30,0.8605,0.2416,0.893773355,11.4305,-0.9984,11.47401991,-10.57,1.24,10.64248561,-0.5595,-0.2484,0.612162405,0,0,0,-11.99,0.75,12.01343415
16/05/2020 13:00,1.3315,-0.5924,1.457336615,12.3715,-1.2524,12.43473032,-11.04,0.66,11.05971067,-0.5085,-1.9524,2.017532654,0,0,0,-12.88,-0.7,12.89900771
16/05/2020 13:30,0.3506,1.721,1.756348872,11.9406,-1.279,12.00890375,-11.59,3,11.97197143,-1.4394,-3.269,3.571866929,0,0,0,-13.38,-1.99,13.52717635
16/05/2020 14:00,-0.0771,0.8278,0.831382734,11.8629,-1.1522,11.91872314,-11.94,1.98,12.10305746,-1.8071,-2.3422,2.958295328,0,0,0,-13.67,-1.19,13.72169815
16/05/2020 14:30,-0.9302,-0.1187,0.937742891,11.1398,-1.0487,11.18905339,-12.07,0.93,12.10577548,-2.4002,-0.3487,2.425397231,0,0,0,-13.54,0.7,13.55808246
16/05/2020 15:00,0.1659,0.4791,0.507010473,10.2159,-1.0309,10.26778299,-10.05,1.51,10.16280473,-0.8841,0.0091,0.884146832,0,0,0,-11.1,1.04,11.14861426
16/05/2020 15:30,0.9581,0.3468,1.018933683,9.6781,-0.9232,9.722032599,-8.72,1.27,8.811997503,0.0681,-0.0132,0.0693675,0,0,0,-9.61,0.91,9.652989174
16/05/2020 16:00,2.8037,1.3873,3.128152007,5.9937,-0.5027,6.014744133,-3.19,1.89,3.707856524,2.7437,0.8273,2.865713695,0,0,0,-3.25,1.33,3.511609318
16/05/2020 16:30,3.6388,1.8852,4.098151349,4.8388,-0.3048,4.848390298,-1.2,2.19,2.497218453,3.3988,1.2552,3.623171053,0,0,0,-1.44,1.56,2.123016722
16/05/2020 17:00,3.2694,2.3744,4.040637539,4.2994,-0.2856,4.308875459,-1.03,2.66,2.852455083,4.9594,1.7044,5.244104091,0,0,0,0.66,1.99,2.096592474
16/05/2020 17:30,5.2111,4.2313,6.712634572,3.5311,-0.1687,3.535127565,1.68,4.4,4.709819529,6.7711,0.8713,6.826928951,0,0,0,3.24,1.04,3.402822358
16/05/2020 18:00,6.544,3.7366,7.535656279,3.044,-0.1234,3.046500215,3.5,3.86,5.210527804,8.324,-0.0134,8.324010786,0,0,0,5.28,0.11,5.281145709
16/05/2020 18:30,6.0182,2.206,6.409771231,2.9182,-0.124,2.920833313,3.1,2.33,3.878002063,7.7682,1.416,7.896200811,0,0,0,4.85,1.54,5.088624569
16/05/2020 19:00,6.3313,2.4685,6.795502332,2.0613,-0.0415,2.061717716,4.27,2.51,4.95307985,8.3113,1.6585,8.475159582,0,0,0,6.25,1.7,6.477074957
16/05/2020 19:30,5.7534,2.7085,6.359055261,1.7434,0.0085,1.743420721,4.01,2.7,4.834263129,7.7634,1.9185,7.996938277,0,0,0,6.02,1.91,6.31573432
16/05/2020 20:00,5.8462,2.8355,6.497546821,1.2062,0.0355,1.206722292,4.64,2.8,5.419372657,7.9862,2.0255,8.239055813,0,0,0,6.78,1.99,7.06601019
16/05/2020 20:30,6.0101,3.0252,6.728531567,0.4801,0.0752,0.485953753,5.53,2.95,6.267647086,8.3501,2.2152,8.638939811,0,0,0,7.87,2.14,8.155764832
16/05/2020 21:00,5.9541,6.3249,8.686522136,0.2041,0.1049,0.229479454,5.75,6.22,8.470590298,8.7141,-0.5351,8.730513778,0,0,0,8.51,-0.64,8.534031872
16/05/2020 21:30,6.317,3.1489,7.058332679,0.067,0.1189,0.136477874,6.25,3.03,6.9457469,8.867,2.0189,9.093934584,0,0,0,8.8,1.9,9.002777349
16/05/2020 22:00,6.3017,2.9174,6.944252706,0.0517,0.0874,0.101546295,6.25,2.83,6.860860004,8.8017,2.0974,9.048149515,0,0,0,8.75,2.01,8.977895076
16/05/2020 22:30,5.9418,3.0162,6.663516315,0.0518,0.0862,0.100566794,5.89,2.93,6.578525671,8.3918,2.2162,8.679507456,0,0,0,8.34,2.13,8.607700041
16/05/2020 23:00,5.5331,3.0122,6.299884479,0.0531,0.0822,0.097859338,5.48,2.93,6.214121016,7.9331,2.3122,8.263192147,0,0,0,7.88,2.23,8.189462742
16/05/2020 23:30,5.146,2.5737,5.75371599,0.056,0.0737,0.092561817,5.09,2.5,5.670811229,7.466,1.7937,7.678444874,0,0,0,7.41,1.72,7.607003352
17/05/2020 00:00,4.8327,2.0858,5.263606267,0.0527,0.0758,0.092319716,4.78,2.01,5.18541223,7.0827,1.4158,7.222820012,0,0,0,7.03,1.34,7.156570408
17/05/2020 00:30,4.5913,2.0328,5.021186267,0.0613,0.0628,0.087758361,4.53,1.97,4.93981781,6.7813,1.3328,6.911033608,0,0,0,6.72,1.27,6.838954598
17/05/2020 01:00,4.3569,3.351,5.49652423,0.0669,0.061,0.090535131,4.29,3.29,5.406311127,6.6269,0.241,6.631280767,0,0,0,6.56,0.18,6.562469048
17/05/2020 01:30,4.205,5.8302,7.188411302,0.065,0.0702,0.095671521,4.14,5.76,7.093461778,6.705,-1.6798,6.912217664,0,0,0,6.64,-1.75,6.866738673
17/05/2020 02:00,4.3922,5.8315,7.300535124,0.0922,0.0715,0.116675147,4.3,5.76,7.188017807,6.9422,-1.6785,7.142233761,0,0,0,6.85,-1.75,7.070007072
17/05/2020 02:30,4.3736,5.8291,7.287440138,0.0736,0.0691,0.100954297,4.3,5.76,7.188017807,6.9936,-1.7309,7.204613506,0,0,0,6.92,-1.8,7.150272722
17/05/2020 03:00,4.2222,5.8287,7.197271464,0.0522,0.0687,0.08628169,4.17,5.76,7.111012586,6.8522,-1.6913,7.057842484,0,0,0,6.8,-1.76,7.024072893
17/05/2020 03:30,4.0147,3.3858,5.251805188,0.0447,0.0758,0.087998466,3.97,3.31,5.168849001,6.2347,2.5958,6.753492558,0,0,0,6.19,2.52,6.683300083
17/05/2020 04:00,3.9217,3.386,5.181189718,0.0417,0.076,0.086688465,3.88,3.31,5.100049019,6.1017,2.596,6.63098476,0,0,0,6.06,2.52,6.563078546
17/05/2020 04:30,3.8131,3.2884,5.035206666,0.0431,0.0684,0.080846583,3.77,3.22,4.957953207,5.9731,2.5084,6.478425285,0,0,0,5.93,2.44,6.412370856
17/05/2020 05:00,3.8205,3.0844,4.910167371,0.0505,0.0744,0.08992002,3.77,3.01,4.82420978,5.9805,2.3644,6.430922765,0,0,0,5.93,2.29,6.356807375
17/05/2020 05:30,4.0898,2.4498,4.767387553,0.0498,0.0798,0.094064233,4.04,2.37,4.68385525,6.1298,1.7898,6.385752272,0,0,0,6.08,1.71,6.315892653
17/05/2020 06:00,3.8758,2.9516,4.87173154,0.0958,0.1116,0.14707889,3.78,2.84,4.728001692,5.8858,2.3016,6.319810456,0,0,0,5.79,2.19,6.19033117
17/05/2020 06:30,3.8405,3.1344,4.957207239,0.3705,0.0844,0.379991592,3.47,3.05,4.619891774,5.7805,2.4544,6.279988822,0,0,0,5.41,2.37,5.906352512
