Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/05/2020 07:00,3.7189,6.523,7.508644765,0.8389,0.053,0.840572549,2.88,6.47,7.082040666,5.8989,-0.797,5.952497813,0,0,0,5.06,-0.85,5.130896608
17/05/2020 07:30,3.8421,6.4124,7.475333181,1.2421,0.0324,1.242522503,2.6,6.38,6.889441196,5.9221,-0.8976,5.989737404,0,0,0,4.68,-0.93,4.771509195
17/05/2020 08:00,3.757,6.3932,7.415393128,1.527,0.0132,1.527057052,2.23,6.38,6.758498354,5.787,-0.9168,5.859171549,0,0,0,4.26,-0.93,4.360332556
17/05/2020 08:30,4.0469,6.1318,7.346861292,2.7869,-0.0782,2.787996924,1.26,6.21,6.336536909,5.2469,-1.0082,5.34288563,0,0,0,2.46,-0.93,2.629923953
17/05/2020 09:00,3.2432,5.0669,6.015963917,4.0532,-0.2231,4.059335395,-0.81,5.29,5.35165395,4.9432,-2.2231,5.420092236,0,0,0,0.89,-2,2.189086567
17/05/2020 09:30,3.3959,4.6503,5.758248597,4.8359,-0.2597,4.842868251,-1.44,4.91,5.116805644,3.7659,-2.6197,4.587464539,0,0,0,-1.07,-2.36,2.591235227
17/05/2020 10:00,3.5165,1.6214,3.872300377,6.0565,-0.3786,6.068321861,-2.54,2,3.232893441,3.9665,0.2814,3.976469315,0,0,0,-2.09,0.66,2.191734473
17/05/2020 10:30,2.8237,0.7064,2.91071858,6.7837,-0.4936,6.801634116,-3.96,1.2,4.137825516,3.0037,0.2964,3.018288696,0,0,0,-3.78,0.79,3.861670623
17/05/2020 11:00,2.0356,0.2201,2.04746462,7.6356,-0.6899,7.666703944,-5.6,0.91,5.673455737,1.9356,-0.4799,1.994204445,0,0,0,-5.7,0.21,5.703867109
17/05/2020 11:30,1.1646,0.0257,1.164883535,7.8746,-0.6643,7.902570446,-6.71,0.69,6.745383607,1.0446,-0.1343,1.053197821,0,0,0,-6.83,0.53,6.850532826
17/05/2020 12:00,1.3976,0.3877,1.450378244,8.1876,-0.6623,8.214343251,-6.79,1.05,6.870705932,1.1876,0.1477,1.196749368,0,0,0,-7,0.81,7.046708451
17/05/2020 12:30,1.3245,0.6302,1.466782973,7.3445,-0.5998,7.368951098,-6.02,1.23,6.144371408,1.3845,0.1102,1.388878789,0,0,0,-5.96,0.71,6.002141285
17/05/2020 13:00,1.6399,0.512,1.717968571,7.1399,-0.648,7.169245149,-5.5,1.16,5.620996353,1.7899,-0.028,1.790118993,0,0,0,-5.35,0.62,5.385805418
17/05/2020 13:30,1.7857,0.474,1.847539036,7.6057,-0.606,7.629803961,-5.82,1.08,5.919358073,1.7457,0.014,1.745756137,0,0,0,-5.86,0.62,5.892707357
17/05/2020 14:00,2.1905,0.1414,2.195059045,8.1105,-0.7086,8.141395716,-5.92,0.85,5.98071066,1.9705,-0.1686,1.977699727,0,0,0,-6.14,0.54,6.163700187
17/05/2020 14:30,2.4262,0.1201,2.429170733,7.9862,-0.7299,8.019485298,-5.56,0.85,5.624597763,2.1862,-0.1899,2.194432148,0,0,0,-5.8,0.54,5.82508369
17/05/2020 15:00,1.8261,0.196,1.836588471,7.8861,-0.734,7.920184923,-6.06,0.93,6.130946093,1.5361,-0.064,1.537432668,0,0,0,-6.35,0.67,6.385248625
17/05/2020 15:30,1.826,0.1054,1.829039409,8.396,-0.7646,8.430743097,-6.57,0.87,6.627352413,1.516,-0.2146,1.531113699,0,0,0,-6.88,0.55,6.901949
17/05/2020 16:00,2.6862,0.5701,2.746030672,7.4262,-0.5899,7.449592502,-4.74,1.16,4.879877048,2.6962,0.1001,2.698057533,0,0,0,-4.73,0.69,4.780062761
17/05/2020 16:30,2.2477,0.9939,2.45763962,6.7577,-0.4461,6.772408323,-4.51,1.44,4.734310932,2.5377,0.4039,2.569641317,0,0,0,-4.22,0.85,4.304753187
17/05/2020 17:00,3.1442,1.3597,3.425606184,5.9942,-0.3903,6.006893351,-2.85,1.75,3.344398302,3.2842,0.7197,3.362132914,0,0,0,-2.71,1.11,2.928514982
17/05/2020 17:30,4.7057,1.7409,5.017404239,4.5257,-0.2691,4.53369334,0.18,2.01,2.018043607,6.0957,1.0209,6.180598296,0,0,0,1.57,1.29,2.031994094
17/05/2020 18:00,5.3148,2.0805,5.707502018,3.4748,-0.1795,3.479433185,1.84,2.26,2.914309524,6.8348,1.2905,6.955564771,0,0,0,3.36,1.47,3.667492331
17/05/2020 18:30,5.7942,2.2397,6.212005291,2.9542,-0.1503,2.958020914,2.84,2.39,3.711832432,7.4342,1.4497,7.574229976,0,0,0,4.48,1.6,4.757141999
17/05/2020 19:00,5.0969,2.4542,5.656985704,2.7569,-0.0758,2.75794185,2.34,2.53,3.446229824,6.8469,1.6742,7.048615839,0,0,0,4.09,1.75,4.44866272
17/05/2020 19:30,5.6519,2.473,6.169254624,2.5619,-0.057,2.562534021,3.09,2.53,3.993619912,7.4219,1.693,7.612545475,0,0,0,4.86,1.75,5.165471905
17/05/2020 20:00,5.7555,2.7101,6.36163676,1.5655,-0.0099,1.565531303,4.19,2.72,4.995447928,7.7855,1.9501,8.026013971,0,0,0,6.22,1.96,6.521502894
17/05/2020 20:30,5.8799,4.0869,7.160724518,0.9899,0.0269,0.990265429,4.89,4.06,6.355761166,8.2199,0.8569,8.264443939,0,0,0,7.23,0.83,7.27748583
17/05/2020 21:00,5.7128,6.4876,8.644364499,0.8728,0.0576,0.874698577,4.84,6.43,8.048012177,8.3128,-0.9824,8.370648338,0,0,0,7.44,-1.04,7.512336521
17/05/2020 21:30,5.6166,6.7391,8.77277974,0.7166,0.0591,0.719032941,4.9,6.68,8.284467394,8.2466,-0.7609,8.281629089,0,0,0,7.53,-0.82,7.574516486
17/05/2020 22:00,5.4712,6.7081,8.656363847,0.6412,0.0281,0.641815433,4.83,6.68,8.243257851,8.1012,-0.7919,8.13981247,0,0,0,7.46,-0.82,7.504931712
17/05/2020 22:30,5.0776,6.7971,8.484255428,0.6576,0.0271,0.658158165,4.42,6.77,8.085128323,7.6076,-0.7429,7.6437869,0,0,0,6.95,-0.77,6.99252458
17/05/2020 23:00,4.6842,6.8504,8.298777609,0.5742,0.0304,0.575004174,4.11,6.82,7.962694268,7.1842,-0.6496,7.213508841,0,0,0,6.61,-0.68,6.644885251
17/05/2020 23:30,4.2982,6.8555,8.09150193,0.5382,0.0355,0.53936953,3.76,6.82,7.787810989,6.7282,-0.6445,6.758998113,0,0,0,6.19,-0.68,6.227238553
18/05/2020 00:00,3.8497,6.8415,7.85024282,0.6497,0.0215,0.650055644,3.2,6.82,7.533418879,6.1497,-0.7285,6.192699116,0,0,0,5.5,-0.75,5.550900828
18/05/2020 00:30,3.7131,5.8836,6.957288306,0.7431,0.0136,0.743224441,2.97,5.87,6.578586474,5.9231,-1.5264,6.116617576,0,0,0,5.18,-1.54,5.404072538
18/05/2020 01:00,3.5116,5.8237,6.800501176,0.8816,0.0037,0.881607764,2.63,5.82,6.386650139,5.6416,-1.5363,5.847039272,0,0,0,4.76,-1.54,5.002919148
18/05/2020 01:30,3.5802,5.8274,6.839329119,0.9502,0.0074,0.950228815,2.63,5.82,6.386650139,5.7102,-1.5326,5.912296238,0,0,0,4.76,-1.54,5.002919148
18/05/2020 02:00,3.6697,5.8282,6.887279095,1.0397,0.0082,1.039732336,2.63,5.82,6.386650139,5.7997,-1.5318,5.998577442,0,0,0,4.76,-1.54,5.002919148
18/05/2020 02:30,3.6708,5.9074,6.955008799,0.8608,0.0174,0.860975842,2.81,5.89,6.52596353,5.8908,-1.4726,6.072073402,0,0,0,5.03,-1.49,5.24604613
18/05/2020 03:00,3.7071,5.9251,6.989234609,0.5771,0.0351,0.578166429,3.13,5.89,6.670007496,5.9971,-1.4549,6.171056832,0,0,0,5.42,-1.49,5.621076409
18/05/2020 03:30,3.7316,6.0352,7.095666114,0.4016,0.0452,0.404135621,3.33,5.99,6.85339332,6.0616,-1.3648,6.213346409,0,0,0,5.66,-1.41,5.832983799
18/05/2020 04:00,3.5846,6.0203,7.006666058,0.5246,0.0303,0.52547431,3.06,5.99,6.726343732,5.8346,-1.4497,6.012003597,0,0,0,5.31,-1.48,5.512395124
18/05/2020 04:30,3.4791,5.9218,6.868176763,0.5691,0.0218,0.569517383,2.91,5.9,6.578609276,5.7191,-1.4582,5.902071844,0,0,0,5.15,-1.48,5.358441938
18/05/2020 05:00,3.457,5.9252,6.859944901,0.667,0.0252,0.667475872,2.79,5.9,6.526415555,5.667,-1.4948,5.860828955,0,0,0,5,-1.52,5.225935323
18/05/2020 05:30,3.5861,5.8702,6.878906981,0.6561,0.0302,0.656794679,2.93,5.84,6.533796752,5.8061,-1.5498,6.009382435,0,0,0,5.15,-1.58,5.386919342
18/05/2020 06:00,3.6497,5.8991,6.936835799,0.5597,0.0591,0.562811603,3.09,5.84,6.607094672,5.9197,-1.5209,6.111954262,0,0,0,5.36,-1.58,5.588022906
18/05/2020 06:30,3.8857,5.7829,6.967108216,0.7257,0.0529,0.727625522,3.16,5.73,6.543584645,6.1457,-1.5271,6.332587378,0,0,0,5.42,-1.58,5.645600057
18/05/2020 07:00,3.982,5.5812,6.856100746,1.182,0.0312,1.182411705,2.8,5.55,6.216309194,6.132,-1.6788,6.357656285,0,0,0,4.95,-1.71,5.237041149
18/05/2020 07:30,4.123,5.4123,6.803831295,1.953,-0.0377,1.95336384,2.17,5.45,5.866123081,6.083,-1.9677,6.39333499,0,0,0,4.13,-1.93,4.558705957
18/05/2020 08:00,3.6732,5.2814,6.433162846,2.3532,-0.0786,2.354512306,1.32,5.36,5.520144926,5.5432,-2.0086,5.895891807,0,0,0,3.19,-1.93,3.728404484
18/05/2020 08:30,4.6732,4.6742,6.609609964,2.8732,-0.1358,2.876407461,1.8,4.81,5.135766739,6.4032,-0.9558,6.474142714,0,0,0,3.53,-0.82,3.623989514
18/05/2020 09:00,4.6398,1.6785,4.934076032,3.1598,-0.1815,3.165008419,1.48,1.86,2.376972865,6.0898,0.9185,6.158677317,0,0,0,2.93,1.1,3.129680495
18/05/2020 09:30,4.4915,1.6984,4.801888671,3.2315,-0.1616,3.235538102,1.26,1.86,2.246597427,5.9115,0.9384,5.98551809,0,0,0,2.68,1.1,2.896963928
18/05/2020 10:00,3.8413,2.6061,4.641911557,3.6713,-0.2039,3.676957832,0.17,2.81,2.815137652,5.0313,0.2561,5.037813702,0,0,0,1.36,0.46,1.435687988
18/05/2020 10:30,2.6947,3.8321,4.684698336,4.1047,-0.1979,4.10946791,-1.41,4.03,4.269543301,4.0347,1.4521,4.288052996,0,0,0,-0.07,1.65,1.651484181
18/05/2020 11:00,2.192,2.9013,3.636262599,4.952,-0.2887,4.96040842,-2.76,3.19,4.218257934,2.902,2.2013,3.642434034,0,0,0,-2.05,2.49,3.225306187
18/05/2020 11:30,2.0687,2.9648,3.615184467,4.5687,-0.3052,4.578882695,-2.5,3.27,4.116175409,2.9987,2.1848,3.710195781,0,0,0,-1.57,2.49,2.943637206
18/05/2020 12:00,0.6977,2.6874,2.77649132,5.7677,-0.3626,5.77908661,-5.07,3.05,5.916705164,1.1577,2.0074,2.317309658,0,0,0,-4.61,2.37,5.183531615
18/05/2020 12:30,0.23,2.1681,2.180265491,6.83,-0.4819,6.846979452,-6.6,2.65,7.112137513,0.48,1.5381,1.611257773,0,0,0,-6.35,2.02,6.663550105
18/05/2020 13:00,1.0729,0.6739,1.266986827,7.7429,-0.6161,7.767372762,-6.67,1.29,6.793599929,1.0129,0.0939,1.017243147,0,0,0,-6.73,0.71,6.767348077
18/05/2020 13:30,-0.7102,0.6652,0.973075064,7.9998,-0.6648,8.027375604,-8.71,1.33,8.810959085,-0.9802,0.0952,0.984812205,0,0,0,-8.98,0.76,9.012102973
18/05/2020 14:00,-0.1003,1.1298,1.134243417,8.2297,-0.6702,8.256944358,-8.33,1.8,8.52225909,-0.4303,-0.2502,0.497753081,0,0,0,-8.66,0.42,8.670178776
18/05/2020 14:30,0.0144,4.8151,4.815121532,6.5844,-0.5649,6.608588001,-6.57,5.38,8.491719496,0.2444,-2.2149,2.228343189,0,0,0,-6.34,-1.65,6.551190731
18/05/2020 15:00,0.1247,5.2809,5.28237209,5.5547,-0.4191,5.570488031,-5.43,5.7,7.872413861,0.7447,-1.7891,1.937900126,0,0,0,-4.81,-1.37,5.001299831
18/05/2020 15:30,2.76,5.6902,6.32423719,4.04,-0.2998,4.051108495,-1.28,5.99,6.125234689,3.81,-1.4898,4.090917261,0,0,0,-0.23,-1.19,1.212023102
18/05/2020 16:00,3.3975,5.7271,6.659030009,4.2175,-0.2629,4.225686058,-0.82,5.99,6.045866356,5.1575,-1.4529,5.358238951,0,0,0,0.94,-1.19,1.516476179
18/05/2020 16:30,4.8422,5.9023,7.634398872,3.4922,-0.2077,3.498371068,1.35,6.11,6.257363662,6.2722,-1.3277,6.411183988,0,0,0,2.78,-1.12,2.997131962
18/05/2020 17:00,4.8213,6.2112,7.862820049,2.9613,-0.1388,2.964551084,1.86,6.35,6.616804365,6.7713,-1.0888,6.858278875,0,0,0,3.81,-0.95,3.926652518
18/05/2020 17:30,6.4161,6.1925,8.917028399,2.4361,-0.0875,2.437670909,3.98,6.28,7.434971419,8.6861,-1.1075,8.7564199,0,0,0,6.25,-1.02,6.332685055
18/05/2020 18:00,6.7687,6.3169,9.258429959,1.8887,-0.0331,1.888990021,4.88,6.35,8.008551679,9.2587,-0.9531,9.307627265,0,0,0,7.37,-0.92,7.427200011
18/05/2020 18:30,6.8249,6.4101,9.363153423,1.7149,0.0001,1.714900003,5.11,6.41,8.197572812,9.3849,-0.8699,9.425129921,0,0,0,7.67,-0.87,7.719183895
18/05/2020 19:00,6.6871,6.3374,9.213031269,1.1971,0.0174,1.197226449,5.49,6.32,8.371529132,9.3571,-0.6726,9.381242517,0,0,0,8.16,-0.69,8.189120832
18/05/2020 19:30,6.7749,2.7675,7.318355434,0.8749,0.0375,0.875703295,5.9,2.73,6.500992232,9.1949,1.9075,9.390673153,0,0,0,8.32,1.87,8.527561199
18/05/2020 20:00,6.7063,2.8712,7.295083902,0.7063,0.0612,0.708946493,6,2.81,6.625413195,9.1063,2.0412,9.332266452,0,0,0,8.4,1.98,8.630202779
18/05/2020 20:30,6.5756,2.9576,7.210125735,0.5256,0.0676,0.529929354,6.05,2.89,6.704819162,8.9756,2.1376,9.226631515,0,0,0,8.45,2.07,8.699850573
18/05/2020 21:00,6.3493,3.0111,7.02711418,0.4293,0.0711,0.435147906,5.92,2.94,6.609841148,8.7493,2.2011,9.021922838,0,0,0,8.32,2.13,8.588323469
18/05/2020 21:30,6.2775,2.9875,6.952133665,0.4175,0.0475,0.420193408,5.86,2.94,6.556157411,8.6575,2.1775,8.927139099,0,0,0,8.24,2.13,8.510846021
18/05/2020 22:00,5.9919,2.9652,6.685452614,0.4319,0.0252,0.432634546,5.56,2.94,6.289451486,8.3219,2.1552,8.596447327,0,0,0,7.89,2.13,8.172453732
18/05/2020 22:30,5.636,3.0143,6.391439626,0.406,0.0243,0.406726554,5.23,2.99,6.024367187,7.936,2.2543,8.249967545,0,0,0,7.53,2.23,7.853266836
18/05/2020 23:00,5.1354,3.0113,5.953172335,0.3954,0.0213,0.395973295,4.74,2.99,5.60425731,7.3454,2.3113,7.700455107,0,0,0,6.95,2.29,7.317554236
18/05/2020 23:30,4.6322,3.0919,5.569301792,0.4622,0.0319,0.463299525,4.17,3.06,5.172281895,6.7222,2.3219,7.11190498,0,0,0,6.26,2.29,6.665710765
19/05/2020 00:00,4.3284,3.1004,5.324239544,0.3884,0.0404,0.39049548,3.94,3.06,4.988707247,6.4084,2.4304,6.853789807,0,0,0,6.02,2.39,6.477074957
19/05/2020 00:30,3.9808,3.1087,5.050820164,0.4508,0.0487,0.453422904,3.53,3.06,4.671669937,5.9608,2.4387,6.44037222,0,0,0,5.51,2.39,6.006013653
19/05/2020 01:00,3.8887,3.1068,4.977368173,0.4887,0.0468,0.49093577,3.4,3.06,4.574232176,5.8687,2.4368,6.354497142,0,0,0,5.38,2.39,5.886977153
19/05/2020 01:30,3.9452,3.1037,5.019716798,0.4952,0.0437,0.497124461,3.45,3.06,4.611518188,5.9752,2.4337,6.45181453,0,0,0,5.48,2.39,5.978503157
19/05/2020 02:00,4.1384,3.1056,5.1740802,0.4884,0.0456,0.490524128,3.65,3.06,4.762992757,6.2084,2.4356,6.669061247,0,0,0,5.72,2.39,6.199233824
19/05/2020 02:30,4.1875,3.104,5.21248235,0.4475,0.044,0.449657926,3.74,3.06,4.832307937,6.2775,2.434,6.732856916,0,0,0,5.83,2.39,6.300872955
19/05/2020 03:00,3.9885,3.1002,5.051670248,0.4585,0.0402,0.460258938,3.53,3.06,4.671669937,6.0285,2.4302,6.499898791,0,0,0,5.57,2.39,6.06110551
19/05/2020 03:30,3.8687,3.1551,4.992143397,0.4087,0.0351,0.410204461,3.46,3.12,4.658969843,5.8887,2.4251,6.368508279,0,0,0,5.48,2.39,5.978503157
19/05/2020 04:00,4.0574,2.13,4.582509657,0.4574,0.03,0.458382766,3.6,2.1,4.167733197,6.0574,1.46,6.230866293,0,0,0,5.6,1.43,5.779697224
19/05/2020 04:30,4.0004,1.9047,4.430697716,0.4804,0.0247,0.481034562,3.52,1.88,3.990588929,5.9704,1.2347,6.096733572,0,0,0,5.49,1.21,5.62176129
19/05/2020 05:00,3.735,2.5266,4.509316196,0.635,0.0366,0.636053897,3.1,2.49,3.976191645,5.655,1.8466,5.948861787,0,0,0,5.02,1.81,5.336337695
19/05/2020 05:30,3.7829,2.7963,4.704213654,0.6429,0.0463,0.644565047,3.14,2.75,4.173978917,5.7229,2.1063,6.09820335,0,0,0,5.08,2.06,5.481788029
19/05/2020 06:00,3.8764,2.7645,4.761190734,0.6764,0.0745,0.680490419,3.2,2.69,4.18044256,5.7964,2.0845,6.159820875,0,0,0,5.12,2.01,5.500409076
19/05/2020 06:30,4.1697,2.8319,5.040442014,0.5897,0.0819,0.595360143,3.58,2.75,4.514299503,6.1897,2.0919,6.533638473,0,0,0,5.6,2.01,5.949798316
19/05/2020 07:00,4.1549,3.6203,5.510877072,0.8149,0.0503,0.816450917,3.34,3.57,4.888813762,6.2149,1.4403,6.379611752,0,0,0,5.4,1.39,5.576029053
19/05/2020 07:30,4.5917,5.5754,7.22279683,1.0817,0.0354,1.0822791,3.51,5.54,6.55833058,6.9117,-1.8546,7.156195781,0,0,0,5.83,-1.89,6.128702962
19/05/2020 08:00,4.4851,5.8969,7.408748317,1.5751,0.0169,1.575190661,2.91,5.88,6.560678319,6.6751,-1.3931,6.818921294,0,0,0,5.1,-1.41,5.291323086
19/05/2020 08:30,4.7559,3.962,6.18999425,2.1859,-0.018,2.18597411,2.57,3.98,4.737647095,6.6759,0.322,6.683661033,0,0,0,4.49,0.34,4.50285465
19/05/2020 09:00,4.7834,2.103,5.225277462,2.5434,-0.057,2.544038632,2.24,2.16,3.111784054,6.4934,1.333,6.628810795,0,0,0,3.95,1.39,4.187433582
19/05/2020 09:30,4.8138,1.9919,5.209638764,2.9038,-0.0881,2.90513615,1.91,2.08,2.823915721,6.4238,1.2219,6.538978976,0,0,0,3.52,1.31,3.755862085
19/05/2020 10:00,4.7832,1.9584,5.168590988,3.0532,-0.1216,3.055620526,1.73,2.08,2.705420485,6.3432,1.1884,6.453563419,0,0,0,3.29,1.31,3.541214481
19/05/2020 10:30,4.6043,1.8118,4.947948841,3.4843,-0.1582,3.487889581,1.12,1.97,2.266120032,5.9643,1.0718,6.059837434,0,0,0,2.48,1.23,2.768266606
19/05/2020 11:00,4.8012,1.631,5.070668836,3.8012,-0.219,3.807503439,1,1.85,2.102974084,6.0512,0.871,6.113563808,0,0,0,2.25,1.09,2.500119997
19/05/2020 11:30,4.8772,1.6136,5.1371962,3.7572,-0.2364,3.764629703,1.12,1.85,2.162614159,6.1272,0.8536,6.186373154,0,0,0,2.37,1.09,2.608639492
19/05/2020 12:00,4.1291,1.3108,4.332166138,4.7791,-0.2992,4.788456688,-0.65,1.61,1.736260349,5.7991,0.6308,5.833306905,0,0,0,1.02,0.93,1.380326048
19/05/2020 12:30,4.0361,1.3085,4.242908844,4.8961,-0.3015,4.905374345,-0.86,1.61,1.825294497,5.7061,0.6285,5.740608806,0,0,0,0.81,0.93,1.233288287
19/05/2020 13:00,4.0685,1.1919,4.239495001,5.0185,-0.3681,5.031981703,-0.95,1.56,1.826499384,4.4285,0.5019,4.456850442,0,0,0,-0.59,0.87,1.051189802
19/05/2020 13:30,3.5542,1.3354,3.796792172,4.8642,-0.3546,4.877108037,-1.31,1.69,2.138270329,4.2742,0.6054,4.316861684,0,0,0,-0.59,0.96,1.126809656
19/05/2020 14:00,3.4866,1.5092,3.799218893,4.4866,-0.2908,4.496014257,-1,1.8,2.059126028,5.0266,0.7892,5.088176903,0,0,0,0.54,1.08,1.207476708
19/05/2020 14:30,3.5339,1.5474,3.857835659,4.2439,-0.2526,4.251410821,-0.71,1.8,1.9349677,5.0939,0.8274,5.160659645,0,0,0,0.85,1.08,1.374372584
19/05/2020 15:00,3.5622,1.5441,3.882462318,4.4322,-0.2559,4.439581247,-0.87,1.8,1.99922485,4.9922,0.8241,5.059763003,0,0,0,0.56,1.08,1.216552506
19/05/2020 15:30,3.4649,1.4907,3.771964806,4.7249,-0.2693,4.732568277,-1.26,1.76,2.164532282,4.1849,0.8107,4.262701315,0,0,0,-0.54,1.08,1.207476708
19/05/2020 16:00,3.7691,1.4511,4.038787692,4.7091,-0.2589,4.716211617,-0.94,1.71,1.951332878,5.3091,0.7511,5.361967365,0,0,0,0.6,1.01,1.174776575
19/05/2020 16:30,4.9377,1.6486,5.205647246,4.1577,-0.2014,4.162575074,0.78,1.85,2.007710138,5.7277,0.9386,5.804094869,0,0,0,1.57,1.14,1.940231945
19/05/2020 17:00,4.8711,1.6755,5.151205243,3.8611,-0.1745,3.865041198,1.01,1.85,2.107747613,6.2611,1.0055,6.341325056,0,0,0,2.4,1.18,2.674397128
19/05/2020 17:30,5.5541,0.7689,5.607070003,3.8041,-0.1511,3.807099686,1.75,0.92,1.977093827,7.0741,-0.1511,7.075713534,0,0,0,3.27,0,3.27
19/05/2020 18:00,6.4994,1.5364,6.678527182,2.9794,-0.0936,2.980869893,3.52,1.63,3.879084944,8.3594,1.0264,8.422176994,0,0,0,5.38,1.12,5.495343483
19/05/2020 18:30,6.6059,2.1064,6.933601933,2.4359,-0.0636,2.436730139,4.17,2.17,4.700829714,8.6559,1.1864,8.736827214,0,0,0,6.22,1.25,6.3443597
19/05/2020 19:00,6.7612,2.3413,7.155103852,1.7212,-0.0087,1.721221987,5.04,2.35,5.560944164,9.0412,1.4113,9.150686593,0,0,0,7.32,1.42,7.456460286
19/05/2020 19:30,6.7778,2.5169,7.230031705,1.1778,0.0269,1.178107147,5.6,2.49,6.128629537,9.2378,1.5169,9.36151347,0,0,0,8.06,1.49,8.196566354
19/05/2020 20:00,6.66,2.6466,7.166595535,0.78,0.0466,0.781390786,5.88,2.6,6.429183463,9.2,1.6566,9.347958256,0,0,0,8.42,1.61,8.57254338
19/05/2020 20:30,6.538,2.7334,7.086389741,0.528,0.0634,0.531792779,6.01,2.67,6.57639719,9.088,1.7634,9.257500935,0,0,0,8.56,1.7,8.727175946
19/05/2020 21:00,6.4602,2.823,7.050071846,0.1902,0.093,0.211719248,6.27,2.73,6.838552478,9.0902,1.863,9.279143551,0,0,0,8.9,1.77,9.074298871
19/05/2020 21:30,6.5148,2.8261,7.101370308,0.1048,0.0961,0.142190893,6.41,2.73,6.967137145,9.1948,1.8661,9.382253261,0,0,0,9.09,1.77,9.260723514
19/05/2020 22:00,6.3383,2.8657,6.95602497,0.1083,0.0657,0.12667036,6.23,2.8,6.830292819,9.0083,1.9157,9.209743502,0,0,0,8.9,1.85,9.090242021
19/05/2020 22:30,5.9335,2.8498,6.582384241,0.0835,0.0498,0.097222888,5.85,2.8,6.485560886,8.5335,1.8998,8.742417417,0,0,0,8.45,1.85,8.650144507
19/05/2020 23:00,5.4534,2.8599,6.157808017,0.0534,0.0599,0.080246931,5.4,2.8,6.08276253,7.9334,1.9899,8.179152619,0,0,0,7.88,1.93,8.112909466
19/05/2020 23:30,4.941,2.969,5.764411679,0.051,0.079,0.094031909,4.89,2.89,5.680158448,7.341,2.099,7.635187097,0,0,0,7.29,2.02,7.5646877
20/05/2020 00:00,4.5917,3.0393,5.50645561,0.0417,0.0893,0.098556481,4.55,2.95,5.422637735,6.9217,2.1693,7.253674474,0,0,0,6.88,2.08,7.187544782
20/05/2020 00:30,4.2975,3.0258,5.255851205,0.0375,0.0758,0.084568848,4.26,2.95,5.181708213,6.5475,2.1558,6.89327425,0,0,0,6.51,2.08,6.83421539
20/05/2020 01:00,4.1767,3.0272,5.158368224,0.0367,0.0772,0.085479413,4.14,2.95,5.083512565,6.3967,2.2172,6.770062535,0,0,0,6.36,2.14,6.710380019
20/05/2020 01:30,4.1776,3.0286,5.159918577,0.0376,0.0786,0.087130477,4.14,2.95,5.083512565,6.4776,2.2186,6.847005749,0,0,0,6.44,2.14,6.786250806
20/05/2020 02:00,4.3893,3.0397,5.339075817,0.0393,0.0897,0.097931507,4.35,2.95,5.25594901,6.6993,2.2297,7.060607805,0,0,0,6.66,2.14,6.995369897
20/05/2020 02:30,4.386,3.0444,5.339041802,0.036,0.0944,0.10103148,4.35,2.95,5.25594901,6.696,2.2344,7.058963051,0,0,0,6.66,2.14,6.995369897
20/05/2020 03:00,4.1732,3.1031,5.200464196,0.0332,0.0931,0.098842552,4.14,3.01,5.118564252,6.4632,2.2331,6.838105721,0,0,0,6.43,2.14,6.776761764
20/05/2020 03:30,4.0629,3.1005,5.110798045,0.0329,0.0905,0.096294652,4.03,3.01,5.03000994,6.3529,2.2305,6.733087602,0,0,0,6.32,2.14,6.672480798
20/05/2020 04:00,3.9828,3.1032,5.049014367,0.0328,0.0932,0.098803239,3.95,3.01,4.966145387,6.2928,2.2332,6.677313388,0,0,0,6.26,2.14,6.615678348
20/05/2020 04:30,3.8853,3.0402,4.933393571,0.0353,0.0902,0.096861396,3.85,2.95,4.850257725,6.1953,2.2302,6.584491942,0,0,0,6.16,2.14,6.521134871
20/05/2020 05:00,3.8833,3.0413,4.93249679,0.0333,0.0913,0.097183229,3.85,2.95,4.850257725,6.1933,2.2313,6.582982955,0,0,0,6.16,2.14,6.521134871
20/05/2020 05:30,3.9728,3.046,5.006121836,0.0328,0.096,0.101448706,3.94,2.95,4.922001625,6.1928,2.236,6.584107217,0,0,0,6.16,2.14,6.521134871
20/05/2020 06:00,3.9697,3.0577,5.010793089,0.0897,0.1077,0.140161978,3.88,2.95,4.874105046,6.1697,2.2477,6.566380539,0,0,0,6.08,2.14,6.445618667
20/05/2020 06:30,4.1568,2.8944,5.065228287,0.3668,0.0944,0.37875269,3.79,2.8,4.712122664,6.3368,2.0944,6.67394528,0,0,0,5.97,2,6.296101969
20/05/2020 07:00,4.5762,1.7523,4.90022058,0.7162,0.0623,0.718904535,3.86,1.69,4.213751298,6.6862,0.9823,6.757971865,0,0,0,5.97,0.92,6.040471836
20/05/2020 07:30,4.6781,1.9925,5.084749341,1.0781,0.0425,1.078937375,3.6,1.95,4.094203219,6.7581,1.1925,6.86250478,0,0,0,5.68,1.15,5.795248053
20/05/2020 08:00,4.5387,2.3615,5.116295529,1.8187,-0.0185,1.818794089,2.72,2.38,3.614249576,6.4187,1.5515,6.603549193,0,0,0,4.6,1.57,4.860545237
20/05/2020 08:30,4.8191,2.0504,5.237161919,2.8491,-0.0796,2.850211741,1.97,2.13,2.901344516,6.4191,1.2804,6.545553374,0,0,0,3.57,1.36,3.820274859
20/05/2020 09:00,4.7857,1.7809,5.106322483,3.6357,-0.1491,3.63875601,1.15,1.93,2.246641939,6.0557,1.0809,6.151410188,0,0,0,2.42,1.23,2.714645465
20/05/2020 09:30,4.8938,1.4738,5.110906464,4.2438,-0.2162,4.249303576,0.65,1.69,1.810690476,5.5038,0.7838,5.559330614,0,0,0,1.26,1,1.608601877
20/05/2020 10:00,4.0369,0.9374,4.144306983,5.6569,-0.4026,5.671208369,-1.62,1.34,2.102379604,4.4769,0.2874,4.48611551,0,0,0,-1.18,0.69,1.366930869
20/05/2020 10:30,3.2739,0.1749,3.278568471,7.7739,-0.6451,7.800620182,-4.5,0.82,4.574101005,3.1239,-0.6451,3.189812725,0,0,0,-4.65,0,4.65
20/05/2020 11:00,3.0812,-2.1199,3.740022654,9.6912,-0.9399,9.736671374,-6.61,-1.18,6.714499237,2.2012,-2.1399,3.069927271,0,0,0,-7.49,-1.2,7.585519099
20/05/2020 11:30,1.5247,-2.5351,2.958283641,10.9347,-1.1251,10.99242985,-9.41,-1.41,9.515051235,0.1847,-2.3851,2.392240811,0,0,0,-10.75,-1.26,10.82358998
20/05/2020 12:00,0.5655,-1.8084,1.894756135,11.5755,-1.2684,11.64478591,-11.01,-0.54,11.02323455,-0.9845,-2.1384,2.354144178,0,0,0,-12.56,-0.87,12.59009531
20/05/2020 12:30,0.1803,-1.8777,1.886336497,11.7803,-1.3377,11.85600731,-11.6,-0.54,11.61256216,-1.5297,-2.2577,2.727121446,0,0,0,-13.31,-0.92,13.34175776
20/05/2020 13:00,-0.2102,-1.9185,1.929980904,11.9298,-1.3785,12.00917942,-12.14,-0.54,12.15200395,-1.9402,-2.4585,3.131868179,0,0,0,-13.87,-1.08,13.91198404
20/05/2020 13:30,-0.4289,-1.918,1.965369993,11.9011,-1.378,11.98061205,-12.33,-0.54,12.34181915,-2.1389,-2.528,3.311446392,0,0,0,-14.04,-1.15,14.08701885
20/05/2020 14:00,-0.7187,-1.9121,2.042708031,11.8613,-1.3721,11.94039765,-12.58,-0.54,12.59158449,-2.4287,-2.4821,3.472665273,0,0,0,-14.29,-1.11,14.33304573
20/05/2020 14:30,-0.7757,-1.9076,2.059283431,11.8043,-1.3676,11.88325832,-12.58,-0.54,12.59158449,-2.4357,-2.5376,3.517392251,0,0,0,-14.24,-1.17,14.28798446
20/05/2020 15:00,-0.8343,-1.8886,2.064671027,11.8057,-1.3486,11.88247762,-12.64,-0.54,12.65152955,-2.5043,-2.5186,3.551741045,0,0,0,-14.31,-1.17,14.35775052
20/05/2020 15:30,-0.8573,-1.8316,2.022306072,11.6227,-1.2916,11.69424584,-12.48,-0.54,12.49167723,-2.4273,-2.3216,3.358811077,0,0,0,-14.05,-1.03,14.08770386
20/05/2020 16:00,-0.4118,-1.1902,1.259426568,11.0182,-1.1902,11.08229702,-11.43,0,11.43,-1.7818,-1.9902,2.671274467,0,0,0,-12.8,-0.8,12.82497563
20/05/2020 16:30,0.0898,-0.4732,0.481645388,10.2798,-1.0632,10.33463508,-10.19,0.59,10.20706618,-0.9402,-1.6432,1.893167261,0,0,0,-11.22,-0.58,11.23498109
20/05/2020 17:00,1.0875,-0.0472,1.088523812,9.3675,-0.9072,9.411326585,-8.28,0.86,8.324542029,0.4475,-1.4472,1.514808268,0,0,0,-8.92,-0.54,8.936330343
20/05/2020 17:30,2.3682,0.4174,2.404702476,8.5682,-0.7426,8.60032011,-6.2,1.16,6.307582738,2.1282,-0.2026,2.137821789,0,0,0,-6.44,0.54,6.462600096
20/05/2020 18:00,3.1791,1.0393,3.344670582,7.1191,-0.5607,7.141146218,-3.94,1.6,4.252481628,3.4691,0.2593,3.478777271,0,0,0,-3.65,0.82,3.740975809
20/05/2020 18:30,3.807,1.788,4.205971113,5.327,-0.362,5.339285814,-1.52,2.15,2.633040068,4.577,0.948,4.674145162,0,0,0,-0.75,1.31,1.50950323
20/05/2020 19:00,5.0112,2.35,5.534855503,3.6412,-0.19,3.646153787,1.37,2.54,2.885914067,6.0512,1.44,6.22017857,0,0,0,2.41,1.63,2.909467305
20/05/2020 19:30,5.078,2.7659,5.782411851,2.058,-0.0641,2.058998011,3.02,2.83,4.138755852,6.998,1.7459,7.212501009,0,0,0,4.94,1.81,5.261150064
20/05/2020 20:00,5.3775,3.0339,6.174306071,0.9975,0.0139,0.997596842,4.38,3.02,5.320225559,7.6075,1.9939,7.864457607,0,0,0,6.61,1.98,6.900181157
20/05/2020 20:30,5.6913,3.1677,6.513464438,0.4613,0.0477,0.463759614,5.23,3.12,6.089934318,8.0813,2.1277,8.356704912,0,0,0,7.62,2.08,7.898784717
20/05/2020 21:00,5.7015,6.0161,8.288580184,0.2215,0.0761,0.234208155,5.48,5.94,8.08170774,8.4715,-0.3539,8.478888928,0,0,0,8.25,-0.43,8.26119846
20/05/2020 21:30,5.6524,6.8022,8.844181737,0.1724,0.0822,0.190993717,5.48,6.72,8.67114756,8.5424,-0.8678,8.586365622,0,0,0,8.37,-0.95,8.423740262
20/05/2020 22:00,5.6494,6.7671,8.815291417,0.1694,0.0471,0.175825965,5.48,6.72,8.67114756,8.5394,-0.9029,8.587000685,0,0,0,8.37,-0.95,8.423740262
20/05/2020 22:30,5.385,6.7473,8.632744772,0.205,0.0273,0.206809792,5.18,6.72,8.484739242,8.155,-0.9927,8.215198007,0,0,0,7.95,-1.02,8.015166873
20/05/2020 23:00,5.0544,6.0925,7.916155355,0.3044,0.0225,0.305230421,4.75,6.07,7.707619607,7.7244,-1.6575,7.900231744,0,0,0,7.42,-1.68,7.607811775
20/05/2020 23:30,4.5635,5.8212,7.3967494,0.3435,0.0312,0.344914033,4.22,5.79,7.164670265,7.1135,-1.8488,7.349826099,0,0,0,6.77,-1.88,7.026186733
21/05/2020 00:00,4.1892,5.8148,7.166679544,0.3592,0.0248,0.360055107,3.83,5.79,6.942117832,6.6392,-1.8552,6.893529116,0,0,0,6.28,-1.88,6.555364216
21/05/2020 00:30,3.9776,5.8985,7.114323862,0.2976,0.0285,0.298961553,3.68,5.87,6.928152712,6.4076,-1.8515,6.669736877,0,0,0,6.11,-1.88,6.392691139
21/05/2020 01:00,3.7424,5.8519,6.946242968,0.3024,0.0519,0.306821398,3.44,5.8,6.743411599,6.1124,-1.6581,6.333303196,0,0,0,5.81,-1.71,6.056418083
21/05/2020 01:30,3.5858,6.763,7.654810947,0.2958,0.053,0.300510632,3.29,6.71,7.473165327,5.9758,-0.877,6.039810812,0,0,0,5.68,-0.93,5.755632024
21/05/2020 02:00,3.7423,6.934,7.879414019,0.3023,0.054,0.307085151,3.44,6.88,7.692073843,6.1823,-0.716,6.223623486,0,0,0,5.88,-0.77,5.930202357
21/05/2020 02:30,3.6651,6.9309,7.840301832,0.3751,0.0509,0.378537739,3.29,6.88,7.626172041,6.0551,-0.7191,6.097650434,0,0,0,5.68,-0.77,5.731954292
21/05/2020 03:00,3.619,6.6556,7.575894162,0.329,0.0356,0.330920474,3.29,6.62,7.392462377,6.009,-1.0544,6.100806534,0,0,0,5.68,-1.09,5.783640722
21/05/2020 03:30,3.6337,5.9552,6.976258505,0.1837,0.0452,0.189179095,3.45,5.91,6.843288683,6.0137,-1.5948,6.221573332,0,0,0,5.83,-1.64,6.056277735
21/05/2020 04:00,3.5425,5.9658,6.938304972,0.0925,0.0558,0.108027265,3.45,5.91,6.843288683,5.9825,-1.5842,6.188699047,0,0,0,5.89,-1.64,6.114057573
21/05/2020 04:30,3.5031,5.9677,6.919909891,0.0531,0.0577,0.078414922,3.45,5.91,6.843288683,5.9431,-1.6423,6.165840324,0,0,0,5.89,-1.7,6.130424129
21/05/2020 05:00,3.5755,5.9781,6.965764844,0.0355,0.0681,0.076797526,3.54,5.91,6.889100086,5.9855,-1.6319,6.203975166,0,0,0,5.95,-1.7,6.188093406
21/05/2020 05:30,3.8934,5.6862,6.891402905,0.0434,0.0762,0.087692645,3.85,5.61,6.804013521,6.3134,-2.0438,6.635973026,0,0,0,6.27,-2.12,6.618708333
21/05/2020 06:00,3.8844,5.6898,6.889295131,0.2044,0.0798,0.219425158,3.68,5.61,6.709284612,6.2744,-1.9802,6.579459507,0,0,0,6.07,-2.06,6.410031201
21/05/2020 06:30,4.1986,5.568,6.973583438,0.2986,0.078,0.308619442,3.9,5.49,6.734248288,6.6286,-2.042,6.93600043,0,0,0,6.33,-2.12,6.675574882
21/05/2020 07:00,4.3428,5.43,6.953043351,0.5328,0.06,0.536167735,3.81,5.37,6.584299507,6.7528,-2.21,7.105238057,0,0,0,6.22,-2.27,6.621276312
21/05/2020 07:30,4.3129,5.413,6.921103627,0.8029,0.043,0.804050627,3.51,5.37,6.415372164,6.6929,-2.227,7.053682684,0,0,0,5.89,-2.27,6.3122896
21/05/2020 08:00,4.5514,5.5313,7.1631363,1.2914,0.0113,1.291449438,3.26,5.52,6.410772184,6.7914,-2.0387,7.090797674,0,0,0,5.5,-2.05,5.869625201
21/05/2020 08:30,4.4103,5.0643,6.715495557,1.8603,-0.0257,1.860477514,2.55,5.09,5.693030827,6.5403,-2.4957,7.00028875,0,0,0,4.68,-2.47,5.291814434
21/05/2020 09:00,3.9794,4.8061,6.239729287,2.7894,-0.0839,2.790661493,1.19,4.89,5.032712986,5.7094,-2.7339,6.330202017,0,0,0,2.92,-2.65,3.943209353
21/05/2020 09:30,3.9046,4.3318,5.831842968,3.9546,-0.1582,3.957763055,-0.05,4.49,4.490278388,5.6446,-3.1782,6.477844117,0,0,0,1.69,-3.02,3.46070802
21/05/2020 10:00,3.5609,3.8656,5.255746585,5.5709,-0.2944,5.578673513,-2.01,4.16,4.62014069,4.0509,-3.5744,5.402418548,0,0,0,-1.52,-3.28,3.615079529
21/05/2020 10:30,2.2275,3.4046,4.068544876,5.9675,-0.4254,5.982643346,-3.74,3.83,5.353176627,2.7375,-3.9954,4.843255869,0,0,0,-3.23,-3.57,4.814332768
21/05/2020 11:00,0.4813,0.8658,0.990585347,7.5913,-0.6142,7.616106442,-7.11,1.48,7.262403184,0.3413,-2.1542,2.181069309,0,0,0,-7.25,-1.54,7.411754178
21/05/2020 11:30,0.4881,-0.2844,0.564911471,9.4281,-0.8844,9.469489583,-8.94,0.6,8.960111606,-0.3119,-1.4544,1.487467973,0,0,0,-9.74,-0.57,9.756664389
21/05/2020 12:00,0.4853,-0.0839,0.492499036,8.6153,-0.8639,8.658505489,-8.13,0.78,8.167331265,-0.1447,-1.3239,1.331784254,0,0,0,-8.76,-0.46,8.772069311
21/05/2020 12:30,0.3091,-0.3905,0.498029176,9.4891,-1.0405,9.545976066,-9.18,0.65,9.202983212,-0.5609,-1.8205,1.904948571,0,0,0,-10.05,-0.78,10.08022321
21/05/2020 13:00,0.393,-1.4434,1.495945373,10.403,-1.2234,10.47468933,-10.01,-0.22,10.01241729,-0.697,-2.0034,2.121183764,0,0,0,-11.1,-0.78,11.12737166
21/05/2020 13:30,-0.1219,-1.8278,1.83186038,10.8681,-1.2578,10.94064251,-10.99,-0.57,11.00477169,-1.4219,-2.2278,2.64289471,0,0,0,-12.29,-0.97,12.32821966
21/05/2020 14:00,-0.1258,-1.8008,1.80518871,10.9242,-1.2308,10.9933168,-11.05,-0.57,11.06469159,-1.4758,-2.2008,2.649812499,0,0,0,-12.4,-0.97,12.43788165
21/05/2020 14:30,-0.8512,-1.7841,1.976753462,10.8688,-1.2141,10.93640033,-11.72,-0.57,11.73385273,-2.2012,-2.1041,3.045080992,0,0,0,-13.07,-0.89,13.10026717
21/05/2020 15:00,-0.7551,-1.1633,1.386882439,10.7649,-1.1633,10.82757308,-11.52,0,11.52,-2.0751,-2.0033,2.884311166,0,0,0,-12.84,-0.84,12.8674473
21/05/2020 15:30,-0.1226,-0.4812,0.496572452,9.8574,-1.0212,9.910155609,-9.98,0.54,9.994598541,-1.0926,-1.5912,1.930205222,0,0,0,-10.95,-0.57,10.96482558
21/05/2020 16:00,1.0873,-0.142,1.096533305,8.8473,-0.842,8.887276371,-7.76,0.7,7.791508198,0.5373,-1.112,1.235004166,0,0,0,-8.31,-0.27,8.314385125
21/05/2020 16:30,3.4515,0.9096,3.569345095,6.2715,-0.4704,6.289116664,-2.82,1.38,3.139554108,3.6715,0.2796,3.68213096,0,0,0,-2.6,0.75,2.706011826
21/05/2020 17:00,4.4387,1.5906,4.715089188,4.5487,-0.2594,4.556090435,-0.11,1.85,1.853267385,5.7687,0.8706,5.834024687,0,0,0,1.22,1.13,1.66291912
21/05/2020 17:30,5.2514,1.6974,5.518910103,4.2714,-0.2326,4.277728453,0.98,1.93,2.164555382,6.3514,0.8974,6.414484291,0,0,0,2.08,1.13,2.367129063
21/05/2020 18:00,5.6281,1.747,5.893005906,4.1881,-0.233,4.194576333,1.44,1.98,2.448264692,6.6381,0.977,6.709612553,0,0,0,2.45,1.21,2.732508005
21/05/2020 18:30,6.5984,2.303,6.98875465,2.2084,-0.067,2.209416113,4.39,2.37,4.988887652,8.6184,1.423,8.735087152,0,0,0,6.41,1.49,6.580896595
21/05/2020 19:00,6.7245,2.5659,7.197412247,1.3545,0.0059,1.35451285,5.37,2.56,5.948991511,9.0045,1.6459,9.153688167,0,0,0,7.65,1.64,7.823816204
21/05/2020 19:30,6.5993,4.8902,8.213696886,0.9693,0.0202,0.969510459,5.63,4.87,7.4440446,9.3393,-1.9198,9.534576893,0,0,0,8.37,-1.94,8.591885707
21/05/2020 20:00,6.0208,5.1897,7.948774668,1.0908,0.0197,1.090977878,4.93,5.17,7.14379451,8.6608,-2.2803,8.955960291,0,0,0,7.57,-2.3,7.911693877
21/05/2020 20:30,5.8156,5.1952,7.79816045,1.1356,0.0252,1.135879571,4.68,5.17,6.973614558,8.3856,-2.1948,8.66806982,0,0,0,7.25,-2.22,7.582275384
21/05/2020 21:00,5.6635,5.5564,7.934028813,0.9835,0.0464,0.984593932,4.68,5.51,7.229280739,8.2335,-1.8836,8.446210464,0,0,0,7.25,-1.93,7.502492919
21/05/2020 21:30,5.6076,6.3363,8.461316414,0.8776,0.0363,0.878350414,4.73,6.3,7.878001015,8.2676,-1.1637,8.349096206,0,0,0,7.39,-1.2,7.486795042
21/05/2020 22:00,5.4965,6.2943,8.356418176,0.7265,-0.0057,0.72652236,4.77,6.3,7.902082004,8.1565,-1.2057,8.245132185,0,0,0,7.43,-1.2,7.526280622
21/05/2020 22:30,5.0064,5.9095,7.74507787,1.1864,-0.0305,1.186791983,3.82,5.94,7.062294245,7.4364,-1.6105,7.608794596,0,0,0,6.25,-1.58,6.446619269
21/05/2020 23:00,4.4607,5.0394,6.730036913,1.7407,-0.0806,1.74256502,2.72,5.12,5.797654698,6.6107,-2.3706,7.02289818,0,0,0,4.87,-2.29,5.38154253
21/05/2020 23:30,3.9971,5.0193,6.416399372,1.8871,-0.1007,1.889784882,2.11,5.12,5.537734194,6.0171,-2.4307,6.489514227,0,0,0,4.13,-2.33,4.741919443
22/05/2020 00:00,3.6299,5.0373,6.208910154,1.7999,-0.0827,1.801798907,1.83,5.12,5.43721436,5.5899,-2.2727,6.034247865,0,0,0,3.79,-2.19,4.377236571
22/05/2020 00:30,3.4357,5.001,6.067457086,1.8157,-0.059,1.816658331,1.62,5.06,5.313002917,5.3657,-2.299,5.83747698,0,0,0,3.55,-2.24,4.197630284
22/05/2020 01:00,3.357,4.9481,5.979393164,1.867,-0.0619,1.868025859,1.49,5.01,5.22687287,5.267,-2.3019,5.748045982,0,0,0,3.4,-2.24,4.071559898
22/05/2020 01:30,3.4698,4.8675,5.977630659,1.9198,-0.0625,1.920817089,1.55,4.93,5.167920278,5.3898,-2.4125,5.905091048,0,0,0,3.47,-2.35,4.190871031
22/05/2020 02:00,3.6343,4.8667,6.073953027,1.9143,-0.0633,1.915346282,1.72,4.93,5.221427008,5.5943,-2.4133,6.092635668,0,0,0,3.68,-2.35,4.366337138
22/05/2020 02:30,3.4809,4.8659,5.982779255,1.9309,-0.0641,1.931963669,1.55,4.93,5.167920278,5.4309,-2.3541,5.91916055,0,0,0,3.5,-2.29,4.182594888
22/05/2020 03:00,3.2895,4.9085,5.908822429,1.9395,-0.0715,1.940817482,1.35,4.98,5.159738365,5.1995,-2.3615,5.710646417,0,0,0,3.26,-2.29,3.98393022
22/05/2020 03:30,3.1663,4.9094,5.84188874,1.9263,-0.0706,1.927593331,1.24,4.98,5.132056118,5.0563,-2.3606,5.580197313,0,0,0,3.13,-2.29,3.878272811
22/05/2020 04:00,3.0744,5.0047,5.873581314,1.8344,-0.0553,1.83523335,1.24,5.06,5.209721682,4.9644,-2.2553,5.452673239,0,0,0,3.13,-2.2,3.825820174
22/05/2020 04:30,3.0607,5.0781,5.929163862,1.6607,-0.0419,1.661228491,1.4,5.12,5.307956292,4.9907,-2.1319,5.426977437,0,0,0,3.33,-2.09,3.931539139
22/05/2020 05:00,3.0505,5.0843,5.929220585,1.6505,-0.0357,1.650886047,1.4,5.12,5.307956292,4.9805,-2.1257,5.415162116,0,0,0,3.33,-2.09,3.931539139
22/05/2020 05:30,3.1747,5.0987,6.00628519,1.6147,-0.0213,1.614840481,1.56,5.12,5.352382647,5.1247,-2.1613,5.561813354,0,0,0,3.51,-2.14,4.11092447
22/05/2020 06:00,3.2013,5.1224,6.040472121,1.6413,0.0024,1.641301755,1.56,5.12,5.352382647,5.0913,-2.1376,5.521835696,0,0,0,3.45,-2.14,4.059815267
22/05/2020 06:30,3.0627,6.291,6.996914484,1.9527,-0.029,1.952915331,1.11,6.32,6.41673593,4.9627,-1.109,5.085102977,0,0,0,3.01,-1.08,3.197889929
22/05/2020 07:00,3.2425,6.1474,6.95013187,2.6725,-0.0726,2.673485929,0.57,6.22,6.24606276,4.7825,-1.2726,4.948920792,0,0,0,2.11,-1.2,2.427364826
22/05/2020 07:30,2.464,5.2784,5.825186912,3.604,-0.1316,3.606401886,-1.14,5.41,5.528806381,4.704,-2.0516,5.131927373,0,0,0,1.1,-1.92,2.212781056
22/05/2020 08:00,2.9118,4.3938,5.271058497,4.9218,-0.2262,4.926995198,-2.01,4.62,5.038303286,3.7218,-2.8562,4.691446864,0,0,0,-1.2,-2.63,2.890830331
22/05/2020 08:30,3.8476,4.2262,5.715312082,4.8476,-0.2138,4.852312459,-1,4.44,4.551219617,4.9676,-2.9638,5.784562231,0,0,0,0.12,-2.75,2.752616937
22/05/2020 09:00,2.9807,3.8832,4.895284949,6.2107,-0.2968,6.217787768,-3.23,4.18,5.282546734,2.5907,-3.2568,4.161546916,0,0,0,-3.62,-2.96,4.676109494
22/05/2020 09:30,3.3009,3.6071,4.889489873,6.7909,-0.4129,6.803440984,-3.49,4.02,5.323579623,3.7509,-3.6029,5.200974834,0,0,0,-3.04,-3.19,4.40655194
22/05/2020 10:00,3.2411,2.735,4.240867153,9.3411,-0.585,9.359400313,-6.1,3.32,6.944955003,2.7511,-4.395,5.185033868,0,0,0,-6.59,-3.81,7.612108775
22/05/2020 10:30,0.1343,2.2235,2.227552186,10.4743,-0.7765,10.50304302,-10.34,3,10.76641073,-0.8957,-4.8265,4.908908304,0,0,0,-11.37,-4.05,12.06977216
22/05/2020 11:00,0.4773,0.9467,1.060215157,11.4673,-0.9033,11.50282227,-10.99,1.85,11.14462202,-0.8027,-4.3833,4.456191892,0,0,0,-12.27,-3.48,12.75395233
22/05/2020 11:30,-0.4519,-0.823,0.938905006,11.8281,-0.923,11.86405827,-12.28,0.1,12.28040716,-1.9119,-1.763,2.600678875,0,0,0,-13.74,-0.84,13.76565291
22/05/2020 12:00,-1.0176,-2.0608,2.298348625,13.8424,-1.2308,13.8970107,-14.86,-0.83,14.88316163,-3.1676,-2.5908,4.092179664,0,0,0,-17.01,-1.36,17.06428141
22/05/2020 12:30,-1.4123,-1.2261,1.870270702,12.0677,-1.0361,12.1120967,-13.48,-0.19,13.48133895,-2.8723,-1.9361,3.463898165,0,0,0,-14.94,-0.9,14.96708388
22/05/2020 13:00,-0.4065,-0.1332,0.427766864,10.7635,-0.7932,10.79268727,-11.17,0.66,11.18948167,-1.4165,-1.0032,1.735765678,0,0,0,-12.18,-0.21,12.18181021
22/05/2020 13:30,-0.6947,-0.72,1.000503918,12.0353,-0.98,12.07513338,-12.73,0.26,12.73265487,-2.1747,-1.7,2.760311593,0,0,0,-14.21,-0.72,14.22822898
22/05/2020 14:00,-1.1757,-0.5389,1.293322736,11.7543,-0.9689,11.79416532,-12.93,0.43,12.93714806,-2.5857,-1.6889,3.088402127,0,0,0,-14.34,-0.72,14.35806394
22/05/2020 14:30,-2.1985,-0.4735,2.248911848,11.7715,-0.9035,11.80612233,-13.97,0.43,13.97661619,-3.6585,-1.5235,3.963038544,0,0,0,-15.43,-0.62,15.44245123
22/05/2020 15:00,-1.3829,-0.0495,1.383785626,10.3371,-0.8195,10.3695331,-11.72,0.77,11.74526713,-2.3929,-0.4695,2.438524279,0,0,0,-12.73,0.35,12.73481056
22/05/2020 15:30,-1.7191,-0.2148,1.732467561,10.9609,-0.9048,10.9981813,-12.68,0.69,12.69875978,-3.0591,-1.3548,3.345680177,0,0,0,-14.02,-0.45,14.02721997
22/05/2020 16:00,-1.7489,-0.2154,1.762114744,11.1311,-0.9054,11.16786176,-12.88,0.69,12.8984689,-3.0989,-1.2954,3.358756075,0,0,0,-14.23,-0.39,14.23534334
22/05/2020 16:30,-0.148,0.3065,0.34036194,9.432,-0.7335,9.46047812,-9.58,1.04,9.636285591,-0.828,-0.2035,0.852640751,0,0,0,-10.26,0.53,10.27367996
22/05/2020 17:00,0.2133,0.06,0.22157818,10.1933,-0.81,10.22543226,-9.98,0.87,10.01784907,-0.6167,-0.45,0.763425759,0,0,0,-10.81,0.36,10.81599279
22/05/2020 17:30,2.1353,1.196,2.447431733,7.1453,-0.474,7.161004684,-5.01,1.67,5.281003692,2.4653,0.536,2.52289518,0,0,0,-4.68,1.01,4.787744772
22/05/2020 18:00,2.9078,2.5088,3.840491932,6.2778,-0.3712,6.288764766,-3.37,2.88,4.432978683,3.5678,1.7788,3.986643485,0,0,0,-2.71,2.15,3.459277381
22/05/2020 18:30,3.408,2.6192,4.298217379,6.098,-0.3208,6.106432399,-2.69,2.94,3.984934127,4.168,1.9092,4.584459471,0,0,0,-1.93,2.23,2.949203282
22/05/2020 19:00,4.0372,2.2265,4.610454,4.9572,-0.2335,4.962696252,-0.92,2.46,2.626404386,5.5372,1.4965,5.735860536,0,0,0,0.58,1.73,1.82463695
22/05/2020 19:30,5.0252,1.6901,5.301799039,3.8152,-0.1799,3.819439101,1.21,1.87,2.22733024,6.2952,1.0601,6.38383545,0,0,0,2.48,1.24,2.772724292
22/05/2020 20:00,4.9967,3.5107,6.106719691,3.0567,-0.0993,3.058312505,1.94,3.61,4.098255727,6.7767,-0.7293,6.815830205,0,0,0,3.72,-0.63,3.772969653
22/05/2020 20:30,5.0403,5.251,7.278573012,2.3703,-0.069,2.371304091,2.67,5.32,5.952419676,7.1703,-2.149,7.485412687,0,0,0,4.8,-2.08,5.231290472
22/05/2020 21:00,5.0654,5.2825,7.318680442,2.0154,-0.0375,2.015748846,3.05,5.32,6.132283425,7.2954,-2.0275,7.571896553,0,0,0,5.28,-1.99,5.642561475
22/05/2020 21:30,5.0399,5.4007,7.387025958,1.7299,-0.0093,1.729924998,3.31,5.41,6.342255119,7.3399,-1.9993,7.60732098,0,0,0,5.61,-1.99,5.952495275
22/05/2020 22:00,5.1663,5.3702,7.45182553,1.6863,-0.0398,1.686769614,3.48,5.41,6.432612222,7.4963,-2.0898,7.782144803,0,0,0,5.81,-2.05,6.161055104
22/05/2020 22:30,4.9665,5.3523,7.301591439,1.6665,-0.0577,1.667498588,3.3,5.41,6.337041897,7.2765,-2.0177,7.551063868,0,0,0,5.61,-1.96,5.94253313
22/05/2020 23:00,4.5097,5.4079,7.041503852,1.6997,-0.0721,1.701228527,2.81,5.48,6.15844948,6.7097,-2.0321,7.01067076,0,0,0,5.01,-1.96,5.379749065
22/05/2020 23:30,4.0841,5.4079,6.776817485,1.7041,-0.0721,1.705624584,2.38,5.48,5.974512532,6.1841,-2.0321,6.50941804,0,0,0,4.48,-1.96,4.889989775
23/05/2020 00:00,3.7262,5.4614,6.611464013,1.6662,-0.0686,1.667611585,2.06,5.53,5.901228686,5.7662,-1.9586,6.089759962,0,0,0,4.1,-1.89,4.514653918
23/05/2020 00:30,3.435,5.422,6.41851299,1.705,-0.108,1.708417104,1.73,5.53,5.794290293,5.405,-1.998,5.762467267,0,0,0,3.7,-1.89,4.154768345
23/05/2020 01:00,3.2514,5.4348,6.333139269,1.6314,-0.0952,1.634175327,1.62,5.53,5.762404012,5.2114,-1.8952,5.545310902,0,0,0,3.58,-1.8,4.007043798
23/05/2020 01:30,3.2891,5.4323,6.350437946,1.6191,-0.0977,1.622045036,1.67,5.53,5.776659935,5.2491,-1.8977,5.581605154,0,0,0,3.63,-1.8,4.051777388
23/05/2020 02:00,3.4028,5.4234,6.402524143,1.6828,-0.1066,1.686173004,1.72,5.53,5.791312459,5.3828,-1.9066,5.710486792,0,0,0,3.7,-1.8,4.114608122
23/05/2020 02:30,3.2902,5.4204,6.340832138,1.7302,-0.1096,1.733667846,1.56,5.53,5.745824571,5.2502,-1.9096,5.586696,0,0,0,3.52,-1.8,3.953530068
23/05/2020 03:00,3.1512,5.421,6.270351062,1.7412,-0.109,1.744608392,1.41,5.53,5.706925617,5.0912,-1.959,5.455089224,0,0,0,3.35,-1.85,3.826878624
23/05/2020 03:30,3.0363,5.4165,6.209475818,1.7363,-0.1135,1.74000573,1.3,5.53,5.68074819,4.9463,-1.9635,5.321768122,0,0,0,3.21,-1.85,3.704942645
23/05/2020 04:00,2.9545,5.4165,6.169889991,1.7445,-0.1135,1.748188348,1.21,5.53,5.660830328,4.8345,-1.9635,5.218019021,0,0,0,3.09,-1.85,3.601471921
23/05/2020 04:30,2.9177,5.4258,6.160542097,1.7077,-0.1042,1.710876071,1.21,5.53,5.660830328,4.7477,-1.9542,5.134155523,0,0,0,3.04,-1.85,3.55866548
23/05/2020 05:00,2.9145,5.4676,6.195882505,1.7045,-0.1024,1.707573135,1.21,5.57,5.69991228,4.7445,-1.9524,5.130511282,0,0,0,3.04,-1.85,3.55866548
23/05/2020 05:30,2.8376,5.3979,6.098302893,1.8076,-0.0921,1.809944798,1.03,5.49,5.585785531,4.6576,-1.9821,5.061813723,0,0,0,2.85,-1.89,3.419736832
23/05/2020 06:00,2.8673,5.3415,6.062427859,1.9073,-0.0885,1.909352126,0.96,5.43,5.514208919,4.6573,-2.0285,5.079887355,0,0,0,2.75,-1.94,3.365427165
23/05/2020 06:30,2.9078,5.2867,6.033613986,2.2078,-0.1033,2.210215313,0.7,5.39,5.435264483,4.5978,-2.0433,5.031385468,0,0,0,2.39,-1.94,3.078262497
23/05/2020 07:00,2.8682,5.0794,5.833256003,2.8382,-0.1406,2.841680418,0.03,5.22,5.220086206,4.3782,-2.2406,4.918223622,0,0,0,1.54,-2.1,2.604150533
23/05/2020 07:30,2.8465,4.7917,5.573414675,3.4865,-0.2083,3.492716871,-0.64,5,5.040793588,4.6865,-2.4983,5.310817747,0,0,0,1.2,-2.29,2.585362644
23/05/2020 08:00,2.2834,4.4064,4.962889936,5.2634,-0.3136,5.272734065,-2.98,4.72,5.582006808,2.9234,-2.7936,4.043571258,0,0,0,-2.34,-2.48,3.409692068
23/05/2020 08:30,2.4474,3.94,4.638250399,6.3174,-0.45,6.333406884,-3.87,4.39,5.852264519,2.8274,-3.23,4.292678739,0,0,0,-3.49,-2.78,4.461894217
23/05/2020 09:00,1.8804,3.3884,3.875197894,7.8804,-0.5816,7.901832871,-6,3.97,7.194504847,1.6704,-3.6916,4.051931233,0,0,0,-6.21,-3.11,6.945228578
23/05/2020 09:30,2.2857,3.1458,3.888506414,8.0557,-0.6542,8.08222,-5.77,3.8,6.908900057,2.0557,-3.8942,4.403486815,0,0,0,-6,-3.24,6.81891487
23/05/2020 10:00,1.2153,2.4942,2.774524776,9.8853,-0.7958,9.917280561,-8.67,3.29,9.273241073,0.2253,-4.4858,4.4914543,0,0,0,-9.66,-3.69,10.3407785
23/05/2020 10:30,0.1452,1.4747,1.481831006,12.0352,-1.0953,12.08493778,-11.89,2.57,12.16457973,-1.6448,-5.4153,5.65957959,0,0,0,-13.68,-4.32,14.34589837
23/05/2020 11:00,-0.5457,0.006,0.545732984,13.1843,-1.334,13.25161584,-13.73,1.34,13.79523468,-2.7057,-4.944,5.635951427,0,0,0,-15.89,-3.61,16.29491332
23/05/2020 11:30,-1.0705,-0.6298,1.242021856,13.5395,-1.3398,13.6056284,-14.61,0.71,14.62724171,-3.2205,-3.1698,4.518766678,0,0,0,-16.76,-1.83,16.8596115
23/05/2020 12:00,-1.1232,-0.603,1.274828318,13.9168,-1.363,13.98338626,-15.04,0.76,15.05918989,-3.2732,-1.173,3.477034259,0,0,0,-17.19,0.19,17.19105
23/05/2020 12:30,-1.171,-0.4141,1.242062724,13.539,-1.2841,13.59975859,-14.71,0.87,14.73570494,-3.111,-0.6741,3.18319522,0,0,0,-16.65,0.61,16.66117043
23/05/2020 13:00,-1.3836,-0.2754,1.4107424,13.3264,-1.2454,13.38446705,-14.71,0.97,14.74194695,-3.2636,-0.7054,3.338963031,0,0,0,-16.59,0.54,16.5987861
23/05/2020 13:30,-1.6047,-1.1403,1.968589896,13.1053,-1.2603,13.1657603,-14.71,0.12,14.71048945,-3.4347,-1.8303,3.891935531,0,0,0,-16.54,-0.57,16.54981873
23/05/2020 14:00,-1.7314,-0.431,1.784238482,12.3886,-1.061,12.43395074,-14.12,0.63,14.13404754,-3.4214,-1.321,3.667563082,0,0,0,-15.81,-0.26,15.81213774
23/05/2020 14:30,-0.7868,-0.0722,0.79010574,11.5732,-0.9522,11.61230567,-12.36,0.88,12.39128726,-2.2168,-0.5122,2.275203525,0,0,0,-13.79,0.44,13.79701779
23/05/2020 15:00,-0.83,-1.7354,1.923671791,13.65,-1.2754,13.70945459,-14.48,-0.46,14.48730479,-2.92,-2.0354,3.559389436,0,0,0,-16.57,-0.76,16.58741993
23/05/2020 15:30,-1.7603,-1.5983,2.377649886,13.4997,-1.3183,13.56391592,-15.26,-0.28,15.26256859,-3.8603,-2.0783,4.384204258,0,0,0,-17.36,-0.76,17.37662798
23/05/2020 16:00,-1.2486,-0.7023,1.432559685,13.0414,-1.1923,13.09578914,-14.29,0.49,14.29839851,-3.1486,-1.8123,3.63292076,0,0,0,-16.19,-0.62,16.20186718
23/05/2020 16:30,1.1722,-0.2408,1.196677684,11.2022,-1.0008,11.24681668,-10.03,0.76,10.05875241,-0.0178,-1.0508,1.050950751,0,0,0,-11.22,-0.05,11.22011141
23/05/2020 17:00,1.3018,-0.6143,1.439460916,11.0618,-0.8943,11.09789132,-9.76,0.28,9.764015567,0.1918,-1.5443,1.556165072,0,0,0,-10.87,-0.65,10.88941688
23/05/2020 17:30,2.6926,0.1576,2.697208283,8.9926,-0.6824,9.018454664,-6.3,0.84,6.355753299,2.3926,-0.1124,2.395238719,0,0,0,-6.6,0.57,6.62456791
23/05/2020 18:00,4.1943,0.9199,4.29399214,6.5843,-0.4701,6.601060559,-2.39,1.39,2.764814641,4.4843,0.3199,4.495695997,0,0,0,-2.1,0.79,2.243680013
23/05/2020 18:30,4.2503,1.2026,4.417159364,6.2003,-0.3974,6.21302236,-1.95,1.6,2.522399651,4.7003,0.5826,4.736268874,0,0,0,-1.5,0.98,1.791758912
23/05/2020 19:00,3.8015,2.4654,4.530960098,5.1815,-0.3146,5.191041842,-1.38,2.78,3.103675241,4.9415,0.8654,5.016706032,0,0,0,-0.24,1.18,1.204159458
23/05/2020 19:30,4.9086,4.7982,6.864188022,3.7286,-0.1818,3.733029494,1.18,4.98,5.11789019,6.4086,-1.0318,6.491129732,0,0,0,2.68,-0.85,2.8115654
23/05/2020 20:00,5.3279,3.3501,6.293622837,2.6479,-0.0999,2.649783844,2.68,3.45,4.368626787,7.1979,0.5201,7.216666018,0,0,0,4.55,0.62,4.592047474
23/05/2020 20:30,5.1433,5.9772,7.885458435,2.1433,-0.0528,2.143950263,3,6.03,6.735050111,7.4133,-1.3928,7.543003959,0,0,0,5.27,-1.34,5.437692525
23/05/2020 21:00,5.2559,6.0934,8.046987534,1.7259,-0.0366,1.726288032,3.53,6.13,7.073740171,7.6559,-1.3766,7.778678061,0,0,0,5.93,-1.34,6.079514783
23/05/2020 21:30,5.0824,6.1648,7.989715189,1.5524,-0.0052,1.552408709,3.53,6.17,7.108431613,7.4824,-1.2352,7.583668558,0,0,0,5.93,-1.23,6.056219943
23/05/2020 22:00,5.2159,6.0539,7.99095226,1.6359,-0.0461,1.636549425,3.58,6.1,7.072934327,7.6159,-1.3861,7.741008075,0,0,0,5.98,-1.34,6.128295032
23/05/2020 22:30,4.9547,6.1049,7.862496811,1.6247,-0.0651,1.626003721,3.33,6.17,7.011262369,7.2747,-1.3351,7.39619849,0,0,0,5.65,-1.27,5.790975738
23/05/2020 23:00,4.6195,6.1197,7.667496876,1.5295,-0.0503,1.530326874,3.09,6.17,6.900507228,6.8795,-1.2603,6.993988586,0,0,0,5.35,-1.21,5.48512534
23/05/2020 23:30,4.2685,6.2188,7.542782357,1.4085,-0.0512,1.409430271,2.86,6.27,6.891480247,6.4585,-1.2612,6.580489928,0,0,0,5.05,-1.21,5.192937512
24/05/2020 00:00,3.9147,6.2248,7.353435328,1.3847,-0.0452,1.385437523,2.53,6.27,6.761198119,6.0247,-1.2552,6.154066715,0,0,0,4.64,-1.21,4.795174658
24/05/2020 00:30,3.7376,5.2454,6.440797693,1.4176,-0.0546,1.418651092,2.32,5.3,5.785533683,5.7776,-2.1746,6.173293037,0,0,0,4.36,-2.12,4.848092408
24/05/2020 01:00,3.5956,5.2785,6.386775525,1.3856,-0.0615,1.38696417,2.21,5.34,5.779247356,5.6356,-2.1815,6.043089409,0,0,0,4.25,-2.12,4.74941049
