Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/05/2020 01:30,3.6114,5.2839,6.40014134,1.4014,-0.0561,1.402522431,2.21,5.34,5.779247356,5.6514,-2.1761,6.055884177,0,0,0,4.25,-2.12,4.74941049
24/05/2020 02:00,3.805,5.2957,6.520925049,1.305,-0.0443,1.305751695,2.5,5.34,5.896236088,5.915,-2.0743,6.26816923,0,0,0,4.61,-2.03,5.037161899
24/05/2020 02:30,3.6367,5.287,6.417005212,1.3667,-0.053,1.367727272,2.27,5.34,5.802456376,5.7267,-2.083,6.093765822,0,0,0,4.36,-2.03,4.809417844
24/05/2020 03:00,3.5297,5.2936,6.362466743,1.3397,-0.0464,1.340503282,2.19,5.34,5.771628886,5.5897,-2.0764,5.962900557,0,0,0,4.25,-2.03,4.709925689
24/05/2020 03:30,3.3793,5.385,6.357506861,1.3593,-0.045,1.360044665,2.02,5.43,5.793556766,5.4193,-2.075,5.80296799,0,0,0,4.06,-2.03,4.539217994
24/05/2020 04:00,3.3609,5.4521,6.404767226,1.1409,-0.0379,1.141529334,2.22,5.49,5.92186626,5.4909,-2.0679,5.867383848,0,0,0,4.35,-2.03,4.800354154
24/05/2020 04:30,3.3408,3.0215,4.504487417,1.0008,-0.0285,1.001205718,2.34,3.05,3.844229442,5.2808,0.3115,5.28997929,0,0,0,4.28,0.34,4.293483434
24/05/2020 05:00,3.391,2.0442,3.959499292,0.911,-0.0058,0.911018463,2.48,2.05,3.217592268,5.191,1.4342,5.385481468,0,0,0,4.28,1.44,4.515750215
24/05/2020 05:30,3.4363,2.0614,4.007184504,0.8063,0.0114,0.806380586,2.63,2.05,3.334576435,5.2263,1.4514,5.424091965,0,0,0,4.42,1.44,4.64865572
24/05/2020 06:00,3.481,2.0672,4.048540087,0.781,0.0172,0.781189375,2.7,2.05,3.390058997,5.261,1.4572,5.459079853,0,0,0,4.48,1.44,4.705741174
24/05/2020 06:30,3.473,1.8837,3.950956174,1.143,-0.0063,1.143017362,2.33,1.89,3.000166662,5.153,1.3037,5.315359131,0,0,0,4.01,1.31,4.218554255
24/05/2020 07:00,3.3276,1.6977,3.735653497,1.7876,-0.0423,1.788100403,1.54,1.74,2.323617869,4.8276,1.1177,4.955297675,0,0,0,3.04,1.16,3.253797781
24/05/2020 07:30,3.5109,1.3675,3.767820996,2.2209,-0.0625,2.221779255,1.29,1.43,1.925876424,4.9109,0.8075,4.976845895,0,0,0,2.69,0.87,2.827189417
24/05/2020 08:00,3.5176,1.1519,3.701402892,2.7976,-0.1281,2.800531266,0.72,1.28,1.46860478,4.4976,0.6019,4.537696483,0,0,0,1.7,0.73,1.850108105
24/05/2020 08:30,2.7069,0.6772,2.790323897,4.1769,-0.2428,4.183950938,-1.47,0.92,1.734156856,3.2869,0.3072,3.301224538,0,0,0,-0.89,0.55,1.046231332
24/05/2020 09:00,2.4937,0.268,2.508059746,5.7237,-0.362,5.735136066,-3.23,0.63,3.290866147,2.8537,-0.902,2.99285945,0,0,0,-2.87,-0.54,2.920359567
24/05/2020 09:30,2.2353,0.0666,2.236291942,6.8153,-0.4734,6.831721719,-4.58,0.54,4.611724189,2.2753,-1.0134,2.490776917,0,0,0,-4.54,-0.54,4.57200175
24/05/2020 10:00,1.8801,-0.1834,1.889023973,8.8801,-0.6334,8.902660926,-7,0.45,7.014449373,1.3001,-1.2534,1.805899103,0,0,0,-7.58,-0.62,7.605313932
24/05/2020 10:30,2.1095,-0.3053,2.131477971,10.1195,-0.8453,10.15474334,-8.01,0.54,8.028181612,1.1195,-1.4653,1.844013107,0,0,0,-9,-0.62,9.021330279
24/05/2020 11:00,1.2577,-1.7119,2.124243607,11.4577,-1.0719,11.5077304,-10.2,-0.64,10.22005871,-0.2023,-1.8719,1.88279975,0,0,0,-11.66,-0.8,11.68741203
24/05/2020 11:30,0.9115,-2.012,2.208840476,12.4915,-1.222,12.55112968,-11.58,-0.79,11.60691604,-0.8685,-2.402,2.554191898,0,0,0,-13.36,-1.18,13.41200954
24/05/2020 12:00,0.808,-2.4831,2.611254413,13.328,-1.4331,13.40482598,-12.52,-1.05,12.5639524,-1.262,-3.0331,3.285169647,0,0,0,-14.59,-1.6,14.67746913
24/05/2020 12:30,0.6234,-2.611,2.684389793,13.5134,-1.461,13.59214849,-12.89,-1.15,12.94119778,-1.4566,-3.151,3.471380786,0,0,0,-14.97,-1.69,15.0650921
24/05/2020 13:00,0.4695,-2.603,2.645002694,13.6595,-1.453,13.7365625,-13.19,-1.15,13.24003776,-1.7305,-3.143,3.587907364,0,0,0,-15.39,-1.69,15.48251272
24/05/2020 13:30,1.3752,-2.4378,2.798936205,13.0852,-1.3978,13.1596468,-11.71,-1.04,11.75609204,-0.7048,-2.9678,3.050340945,0,0,0,-13.79,-1.57,13.87908498
24/05/2020 14:00,0.9846,-2.4067,2.60031576,13.0446,-1.4167,13.12130436,-12.06,-0.99,12.1005661,-1.0654,-2.9067,3.095800712,0,0,0,-14.11,-1.49,14.18845305
24/05/2020 14:30,0.5881,-2.4044,2.475277958,13.1181,-1.4144,13.19413032,-12.53,-0.99,12.56904929,-1.5419,-2.9044,3.288311872,0,0,0,-14.66,-1.49,14.7355251
24/05/2020 15:00,-0.2023,-2.3739,2.38250425,13.3777,-1.4239,13.45326535,-13.58,-0.95,13.61318846,-2.4623,-2.8539,3.769305838,0,0,0,-15.84,-1.43,15.90441763
24/05/2020 15:30,-0.2351,-2.236,2.248325601,13.0649,-1.386,13.13821175,-13.3,-0.85,13.32713398,-2.3751,-2.706,3.600491079,0,0,0,-15.44,-1.32,15.49632214
24/05/2020 16:00,0.1885,-1.8974,1.906740415,12.2985,-1.2574,12.36261125,-12.11,-0.64,12.12689985,-1.6615,-2.2974,2.83524761,0,0,0,-13.96,-1.04,13.99868565
24/05/2020 16:30,1.0082,-1.6091,1.898860198,10.9782,-1.0691,11.03013373,-9.97,-0.54,9.984613162,-0.3518,-1.6891,1.725346936,0,0,0,-11.33,-0.62,11.34695113
24/05/2020 17:00,2.0537,-0.3017,2.075742417,9.7737,-0.9017,9.815206293,-7.72,0.6,7.743280958,1.2037,-1.4417,1.8781354,0,0,0,-8.57,-0.54,8.586995982
24/05/2020 17:30,3.0407,0.12,3.043066955,8.4907,-0.73,8.522023615,-5.45,0.85,5.515886148,2.7007,-0.18,2.706691798,0,0,0,-5.79,0.55,5.816063961
24/05/2020 18:00,3.4415,0.7964,3.532446066,7.0915,-0.5436,7.112304353,-3.65,1.34,3.888200098,3.6215,0.2564,3.630565136,0,0,0,-3.47,0.8,3.561025133
24/05/2020 18:30,3.9942,1.496,4.265167012,5.4542,-0.354,5.465675955,-1.46,1.85,2.356713814,4.4742,0.916,4.567003573,0,0,0,-0.98,1.27,1.604150866
24/05/2020 19:00,4.9836,2.0712,5.396863756,3.8036,-0.1888,3.808282868,1.18,2.26,2.549509757,5.8036,1.4612,5.984720411,0,0,0,2,1.65,2.592778432
24/05/2020 19:30,5.0346,2.4882,5.61590032,2.2546,-0.0618,2.255446829,2.78,2.55,3.772386513,6.7046,1.8182,6.946762728,0,0,0,4.45,1.88,4.830828086
24/05/2020 20:00,5.4085,2.799,6.089850019,1.1685,0.019,1.168654461,4.24,2.78,5.07010848,7.4185,2.099,7.709730427,0,0,0,6.25,2.08,6.587025125
24/05/2020 20:30,5.6028,2.9512,6.332531033,0.6228,0.0512,0.624901016,4.98,2.9,5.762846519,7.7728,2.2112,8.08120197,0,0,0,7.15,2.16,7.46914319
24/05/2020 21:00,5.6455,4.5743,7.266078085,0.3355,0.0843,0.345928808,5.31,4.49,6.953862236,8.0955,0.5043,8.11119219,0,0,0,7.76,0.42,7.771357668
24/05/2020 21:30,5.4369,6.7943,8.701861531,0.1269,0.1043,0.16426229,5.31,6.69,8.541206004,8.1869,-0.7357,8.219889665,0,0,0,8.06,-0.84,8.103653497
24/05/2020 22:00,5.4644,6.9013,8.802704644,0.0844,0.0813,0.117188097,5.38,6.82,8.686587362,8.2544,-0.6887,8.28308077,0,0,0,8.17,-0.77,8.206204969
24/05/2020 22:30,5.3547,6.8656,8.706852212,0.0447,0.0456,0.063854914,5.31,6.82,8.643407893,8.1247,-0.7244,8.156929903,0,0,0,8.08,-0.77,8.116606434
24/05/2020 23:00,4.9877,6.9412,8.547362677,0.0377,0.0412,0.055845591,4.95,6.9,8.491907913,7.6477,-0.7288,7.682347605,0,0,0,7.61,-0.77,7.648856124
24/05/2020 23:30,4.5878,6.8197,8.219258904,0.0278,0.0397,0.048465761,4.56,6.78,8.170801674,7.1578,-0.8103,7.203519066,0,0,0,7.13,-0.85,7.180487449
25/05/2020 00:00,4.2077,6.8287,8.020965215,0.0177,0.0487,0.051816793,4.19,6.78,7.970225844,6.6677,-0.7213,6.706601001,0,0,0,6.65,-0.77,6.694430521
25/05/2020 00:30,4.0818,6.3721,7.567347597,0.0118,0.0521,0.053419566,4.07,6.32,7.517133762,6.5018,-1.2079,6.613049648,0,0,0,6.49,-1.26,6.611179925
25/05/2020 01:00,4.0782,5.7854,7.078316777,0.0082,0.0654,0.065912063,4.07,5.72,7.02020655,6.4982,-1.6746,6.710505823,0,0,0,6.49,-1.74,6.719203822
25/05/2020 01:30,4.077,5.7319,7.033960947,0.007,0.0719,0.072239947,4.07,5.66,6.971405884,6.437,-1.6681,6.64962605,0,0,0,6.43,-1.74,6.661268648
25/05/2020 02:00,4.2233,5.7333,7.120884199,0.0033,0.0733,0.073374246,4.22,5.66,7.060028329,6.6633,-1.6667,6.8685847,0,0,0,6.66,-1.74,6.883545598
25/05/2020 02:30,4.133,5.8166,7.135441441,0.003,0.0766,0.076658724,4.13,5.74,7.071386003,6.573,-1.6634,6.780208593,0,0,0,6.57,-1.74,6.796506456
25/05/2020 03:00,3.9744,5.8088,7.038324573,0.0044,0.0688,0.068940554,3.97,5.74,6.979147512,6.3644,-1.6712,6.580159329,0,0,0,6.36,-1.74,6.593724289
25/05/2020 03:30,3.8631,5.4846,6.708530299,0.0031,0.0646,0.064674338,3.86,5.42,6.654021341,6.2031,-1.1054,6.300822071,0,0,0,6.2,-1.17,6.309429451
25/05/2020 04:00,3.6528,3.2844,4.912253169,0.0028,0.0644,0.064460841,3.65,3.22,4.867329863,5.7128,2.6144,6.28260863,0,0,0,5.71,2.55,6.253527005
25/05/2020 04:30,3.6514,3.2913,4.915829294,0.0014,0.0713,0.071313743,3.65,3.22,4.867329863,5.6614,2.6213,6.238803062,0,0,0,5.66,2.55,6.207906249
25/05/2020 05:00,3.6509,3.2895,4.914252849,0.0009,0.0695,0.069505827,3.65,3.22,4.867329863,5.6609,2.6195,6.237593211,0,0,0,5.66,2.55,6.207906249
25/05/2020 05:30,3.6641,3.1909,4.858752064,0.0141,0.0909,0.091987064,3.65,3.1,4.788788991,5.6741,2.5209,6.208892624,0,0,0,5.66,2.43,6.159586025
25/05/2020 06:00,3.6455,3.18,4.83756863,0.2055,0.08,0.220522675,3.44,3.1,4.630723486,5.6055,2.51,6.141801873,0,0,0,5.4,2.43,5.921562294
25/05/2020 06:30,3.7474,3.0766,4.848553838,0.4574,0.0666,0.462223236,3.29,3.01,4.459170326,5.6874,2.3566,6.156304274,0,0,0,5.23,2.29,5.70937825
25/05/2020 07:00,3.8879,2.3119,4.523344782,0.9579,0.0319,0.95843102,2.93,2.28,3.712586699,5.6579,1.6419,5.891321415,0,0,0,4.7,1.61,4.968108292
25/05/2020 07:30,3.6494,5.0252,6.210535838,2.0594,-0.0448,2.05988723,1.59,5.07,5.31347344,5.3494,-0.5348,5.376066536,0,0,0,3.29,-0.49,3.326289224
25/05/2020 08:00,3.1829,5.6339,6.470833147,3.3129,-0.1561,3.316575586,-0.13,5.79,5.791459229,4.6629,-1.5461,4.912541259,0,0,0,1.35,-1.39,1.937679024
25/05/2020 08:30,2.8947,5.1164,5.878506362,4.8047,-0.2836,4.813062544,-1.91,5.4,5.727835542,3.5247,-1.9636,4.034753406,0,0,0,-1.28,-1.68,2.112060605
25/05/2020 09:00,2.0289,4.7295,5.146319603,6.1989,-0.4705,6.216729965,-4.17,5.2,6.665500731,2.3389,-2.2805,3.266670087,0,0,0,-3.86,-1.81,4.263296846
25/05/2020 09:30,1.8784,2.0583,2.786572348,8.0284,-0.6717,8.056450053,-6.15,2.73,6.728699726,1.5684,-2.4817,2.935764543,0,0,0,-6.46,-1.81,6.708777832
25/05/2020 10:00,1.9071,-0.2132,1.918980107,9.3171,-0.8732,9.357928759,-7.41,0.66,7.439334648,1.1071,-1.3332,1.732943349,0,0,0,-8.21,-0.46,8.222876626
25/05/2020 10:30,1.1222,-0.8392,1.401281371,10.6622,-1.0492,10.71369822,-9.54,0.21,9.542311041,-0.1378,-1.7292,1.734681954,0,0,0,-10.8,-0.68,10.82138623
25/05/2020 11:00,0.4374,-1.8099,1.862003429,11.6574,-1.2199,11.72105502,-11.22,-0.59,11.23550177,-1.1626,-2.2499,2.532526164,0,0,0,-12.82,-1.03,12.8613102
25/05/2020 11:30,-0.0107,-1.1266,1.126650811,12.4693,-1.3566,12.5428787,-12.48,0.23,12.48211921,-1.9207,-2.4566,3.118328406,0,0,0,-14.39,-1.1,14.43198185
25/05/2020 12:00,-0.1354,-1.3656,1.372296076,12.9146,-1.4256,12.99304539,-13.05,0.06,13.05013793,-2.1854,-2.4056,3.250059156,0,0,0,-15.1,-0.98,15.13176791
25/05/2020 12:30,-0.2418,-0.8394,0.873532827,13.0682,-1.4594,13.14943724,-13.31,0.62,13.32443245,-2.2618,-1.9694,2.999045782,0,0,0,-15.33,-0.51,15.33848102
25/05/2020 13:00,-0.3641,-0.8515,0.926078323,13.1159,-1.4715,13.19818719,-13.48,0.62,13.49425063,-2.3741,-1.7815,2.968180092,0,0,0,-15.49,-0.31,15.49310169
25/05/2020 13:30,-0.1848,-1.6783,1.688443641,13.0852,-1.4583,13.16621046,-13.27,-0.22,13.27182354,-2.2248,-2.5983,3.420657529,0,0,0,-15.31,-1.14,15.35238418
25/05/2020 14:00,-0.4391,-2.1415,2.186053764,13.0609,-1.4415,13.14020666,-13.5,-0.7,13.51813597,-2.5191,-2.5815,3.606938738,0,0,0,-15.58,-1.14,15.62165164
25/05/2020 14:30,-0.7785,-1.9919,2.138627565,12.6215,-1.3819,12.69692521,-13.4,-0.61,13.41387714,-2.7585,-2.4119,3.664230323,0,0,0,-15.38,-1.03,15.41445101
25/05/2020 15:00,-0.8571,-2.0128,2.187689249,12.8829,-1.4028,12.95904936,-13.74,-0.61,13.75353409,-2.9371,-2.5028,3.858829389,0,0,0,-15.82,-1.1,15.85819662
25/05/2020 15:30,-0.7571,-1.8852,2.031546074,12.5329,-1.3452,12.60488578,-13.29,-0.54,13.30096613,-2.6971,-2.2652,3.522141316,0,0,0,-15.23,-0.92,15.25776196
25/05/2020 16:00,0.2398,-0.4329,0.494880238,10.5898,-1.0829,10.64502402,-10.35,0.65,10.37039054,-1.0202,-1.4029,1.73462862,0,0,0,-11.61,-0.32,11.61440915
25/05/2020 16:30,0.851,-0.4685,0.971438753,10.821,-1.0085,10.86789369,-9.97,0.54,9.984613162,-0.439,-1.5485,1.609525784,0,0,0,-11.26,-0.54,11.27294105
25/05/2020 17:00,1.1008,-0.1674,1.113455612,9.8808,-0.9174,9.923297406,-8.78,0.75,8.811974807,0.1808,-0.3774,0.418472699,0,0,0,-9.7,0.54,9.7150193
25/05/2020 17:30,2.2329,0.3921,2.267065244,8.6129,-0.7379,8.644451563,-6.38,1.13,6.479297801,1.8429,-0.0579,1.843809323,0,0,0,-6.77,0.68,6.804064961
25/05/2020 18:00,3.172,1.3333,3.440824449,7.092,-0.5467,7.113040481,-3.92,1.88,4.347505032,3.312,0.8133,3.410396002,0,0,0,-3.78,1.36,4.017212964
25/05/2020 18:30,3.7701,2.6188,4.590399487,5.4301,-0.3612,5.442099912,-1.66,2.98,3.411158161,4.0401,2.0288,4.520889011,0,0,0,-1.39,2.39,2.764814641
25/05/2020 19:00,4.7451,3.2295,5.739829637,3.7051,-0.1905,3.709994105,1.04,3.42,3.574632848,5.5051,2.5895,6.08371895,0,0,0,1.8,2.78,3.311857485
25/05/2020 19:30,4.9086,5.5189,7.385973949,2.1486,-0.0611,2.149468579,2.76,5.58,6.225271078,6.8186,-0.0511,6.818791474,0,0,0,4.67,0.01,4.670010707
25/05/2020 20:00,5.1787,6.389,8.224247971,1.1887,0.009,1.18873407,3.99,6.38,7.524925249,7.4587,-0.811,7.502661307,0,0,0,6.27,-0.82,6.323393077
25/05/2020 20:30,5.3176,6.5575,8.442610734,0.6076,0.0475,0.609453862,4.71,6.51,8.035185125,7.7676,-0.6625,7.795801178,0,0,0,7.16,-0.71,7.195116399
25/05/2020 21:00,5.3872,6.6483,8.556974742,0.2572,0.0783,0.268854477,5.13,6.57,8.335574365,7.9472,-0.6317,7.972266474,0,0,0,7.69,-0.71,7.722706779
25/05/2020 21:30,5.4921,6.7657,8.714233122,0.0721,0.1157,0.136326446,5.42,6.65,8.578980126,8.1021,-0.5943,8.123867115,0,0,0,8.03,-0.71,8.061327434
25/05/2020 22:00,5.4747,6.747,8.688748419,0.0547,0.097,0.111360181,5.42,6.65,8.578980126,8.0847,-0.613,8.107906209,0,0,0,8.03,-0.71,8.061327434
25/05/2020 22:30,5.7366,2.918,6.436093812,0.0566,0.068,0.088473499,5.68,2.85,6.354911486,8.0066,1.968,8.244917681,0,0,0,7.95,1.9,8.173891362
25/05/2020 23:00,5.3327,2.8284,6.036351203,0.0527,0.0684,0.086347264,5.28,2.76,5.957851962,7.5627,2.1184,7.853792068,0,0,0,7.51,2.05,7.784767177
25/05/2020 23:30,4.9051,2.8192,5.657552002,0.0551,0.0592,0.080874285,4.85,2.76,5.580331531,7.0251,2.1092,7.334899771,0,0,0,6.97,2.05,7.26521851
26/05/2020 00:00,4.3585,3.9714,5.896485412,0.0485,0.0714,0.086314599,4.31,3.9,5.812581182,6.5585,1.2814,6.682507629,0,0,0,6.51,1.21,6.621495299
26/05/2020 00:30,4.1482,3.0211,5.13172568,0.0482,0.0711,0.085897905,4.1,2.95,5.050990002,6.2482,2.3511,6.67590252,0,0,0,6.2,2.28,6.605936724
26/05/2020 01:00,4.0335,3.0247,5.041620011,0.0435,0.0747,0.086442698,3.99,2.95,4.962116484,6.0835,2.3547,6.523310842,0,0,0,6.04,2.28,6.456004957
26/05/2020 01:30,4.0317,3.1463,5.114079446,0.0417,0.0763,0.086951596,3.99,3.07,5.034381789,6.0817,2.4863,6.570293949,0,0,0,6.04,2.41,6.503053129
26/05/2020 02:00,4.1295,3.1472,5.192074546,0.0395,0.0772,0.086718452,4.09,3.07,5.114000391,6.2395,2.4872,6.716957949,0,0,0,6.2,2.41,6.651924534
26/05/2020 02:30,4.0799,2.9942,5.060713156,0.0399,0.0742,0.084247552,4.04,2.92,4.984776825,6.2399,2.3242,6.658697894,0,0,0,6.2,2.25,6.595642501
26/05/2020 03:00,4.0812,2.0721,4.577094258,0.0412,0.0621,0.074524157,4.04,2.01,4.512394043,6.1812,1.4121,6.340446345,0,0,0,6.14,1.35,6.286660481
26/05/2020 03:30,3.9557,2.07,4.464578646,0.0457,0.06,0.075422079,3.91,2.01,4.396384879,6.0457,1.47,6.221847675,0,0,0,6,1.41,6.16344871
26/05/2020 04:00,3.9531,2.8436,4.869605792,0.0431,0.0736,0.08529109,3.91,2.77,4.791763767,5.9131,1.9836,6.236940001,0,0,0,5.87,1.91,6.172924752
26/05/2020 04:30,3.8606,2.7709,4.752064727,0.0406,0.0909,0.099554859,3.82,2.68,4.666347608,5.8306,2.2309,6.24282077,0,0,0,5.79,2.14,6.172819453
26/05/2020 05:00,3.8617,2.7681,4.751326604,0.0417,0.0881,0.097470508,3.82,2.68,4.666347608,5.8317,2.2281,6.242848268,0,0,0,5.79,2.14,6.172819453
26/05/2020 05:30,3.9617,2.7846,4.842423365,0.0417,0.1046,0.112605728,3.92,2.68,4.748557676,5.9117,2.1646,6.29552937,0,0,0,5.87,2.06,6.220972593
26/05/2020 06:00,4.0147,2.7287,4.854237302,0.1347,0.1087,0.173088937,3.88,2.62,4.681751809,6.0047,2.1687,6.384330958,0,0,0,5.87,2.06,6.220972593
26/05/2020 06:30,4.0755,2.6445,4.858300166,0.4455,0.0945,0.45541245,3.63,2.55,4.436146977,6.0055,2.0745,6.353706045,0,0,0,5.56,1.98,5.902033548
26/05/2020 07:00,4.1432,2.4908,4.834272529,0.8032,0.0708,0.80631438,3.34,2.42,4.124560583,5.9932,1.8608,6.275430095,0,0,0,5.19,1.79,5.490009107
26/05/2020 07:30,4.2746,3.1753,5.324916455,1.1846,0.0453,1.185465837,3.09,3.13,4.398295124,6.1146,1.4253,6.278519989,0,0,0,4.93,1.38,5.119501929
26/05/2020 08:00,4.166,6.205,7.473792946,1.596,0.015,1.596070487,2.57,6.19,6.702313034,6.176,-1.045,6.263784878,0,0,0,4.58,-1.06,4.701063709
26/05/2020 08:30,4.2876,5.9523,7.335760973,2.1476,-0.0277,2.147778632,2.14,5.98,6.351377803,6.1876,-1.2577,6.31412726,0,0,0,4.04,-1.23,4.223091285
26/05/2020 09:00,4.139,5.8283,7.148454511,2.539,-0.0717,2.540012183,1.6,5.9,6.113100686,5.919,-1.3017,6.060444199,0,0,0,3.38,-1.23,3.59684584
26/05/2020 09:30,4.1875,5.5981,6.990985614,3.1875,-0.1219,3.189830068,1,5.72,5.806754687,5.7475,-1.5519,5.953330989,0,0,0,2.56,-1.43,2.932319901
26/05/2020 10:00,3.1594,5.5044,6.346670601,3.6394,-0.1456,3.642311316,-0.48,5.65,5.670352723,4.9794,-1.5756,5.222732974,0,0,0,1.34,-1.43,1.959719368
26/05/2020 10:30,2.2635,5.4354,5.887869344,4.3735,-0.1746,4.376983826,-2.11,5.61,5.993680005,3.0835,-1.6046,3.476019765,0,0,0,-1.29,-1.43,1.925876424
26/05/2020 11:00,1.5425,4.8329,5.073088671,4.5025,-0.2171,4.507730988,-2.96,5.05,5.853554476,2.5325,-0.8471,2.670418443,0,0,0,-1.97,-0.63,2.068284313
26/05/2020 11:30,1.78,1.9226,2.620074571,4.35,-0.1974,4.354476634,-2.57,2.12,3.331561196,2.42,1.2926,2.743577001,0,0,0,-1.93,1.49,2.438237068
26/05/2020 12:00,4.6309,1.9755,5.034663351,3.8609,-0.1445,3.863603119,0.77,2.12,2.255504378,5.8409,1.3455,5.993870457,0,0,0,1.98,1.49,2.478003228
26/05/2020 12:30,4.4877,2.8547,5.318718208,3.5077,-0.1353,3.510308445,0.98,2.99,3.146505999,5.7177,2.1747,6.117304421,0,0,0,2.21,2.31,3.196904753
26/05/2020 13:00,3.7026,2.3718,4.397122013,4.7026,-0.2382,4.708628887,-1,2.61,2.795013417,4.9926,1.7718,5.29767213,0,0,0,0.29,2.01,2.030812645
26/05/2020 13:30,3.0206,1.985,3.614450077,4.1906,-0.185,4.194681556,-1.17,2.17,2.465319452,4.1906,1.365,4.407306815,0,0,0,0,1.55,1.55
26/05/2020 14:00,3.1715,1.9036,3.698932983,4.2915,-0.1764,4.295123888,-1.12,2.08,2.36237169,3.6015,1.3036,3.830166473,0,0,0,-0.69,1.48,1.63294213
26/05/2020 14:30,2.5812,2.1395,3.35261893,4.0212,-0.1405,4.023653774,-1.44,2.28,2.696664607,3.1212,1.5195,3.471421854,0,0,0,-0.9,1.66,1.88827964
26/05/2020 15:00,2.2483,1.8296,2.898670221,4.2483,-0.2004,4.253023989,-2,2.03,2.849719284,2.9183,1.1896,3.15144777,0,0,0,-1.33,1.39,1.923798326
26/05/2020 15:30,2.4549,1.2449,2.752509767,5.4049,-0.3251,5.414668413,-2.95,1.57,3.341766,2.8349,0.6549,2.90956217,0,0,0,-2.57,0.98,2.750509044
26/05/2020 16:00,2.2405,1.8474,2.903915806,4.0205,-0.1726,4.024203152,-1.78,2.02,2.69235956,2.7605,1.1874,3.005042264,0,0,0,-1.26,1.36,1.853968716
26/05/2020 16:30,3.4755,1.5783,3.817084115,4.5055,-0.2117,4.510470834,-1.03,1.79,2.065187643,3.8255,0.9183,3.93417401,0,0,0,-0.68,1.13,1.318825235
26/05/2020 17:00,2.8229,1.3513,3.1296607,5.7829,-0.2787,5.789611913,-2.96,1.63,3.379127106,3.0229,0.7413,3.112466883,0,0,0,-2.76,1.02,2.94244796
26/05/2020 17:30,4.0295,1.1839,4.19982017,6.2995,-0.3461,6.309000353,-2.27,1.53,2.737480594,4.3595,0.5939,4.399767887,0,0,0,-1.94,0.94,2.155736533
26/05/2020 18:00,3.9836,1.2504,4.175232822,5.9736,-0.3696,5.985023068,-1.99,1.62,2.566028059,4.5536,0.6104,4.594329235,0,0,0,-1.42,0.98,1.725340546
26/05/2020 18:30,4.2248,1.6398,4.531873683,5.0148,-0.2702,5.022073982,-0.79,1.91,2.066930091,5.6648,0.9598,5.74553523,0,0,0,0.65,1.23,1.391186544
26/05/2020 19:00,5.0434,2.0907,5.459570501,3.5234,-0.1593,3.526999298,1.52,2.25,2.715308454,6.5034,1.3507,6.64218353,0,0,0,2.98,1.51,3.340733452
26/05/2020 19:30,5.2257,2.4951,5.790808622,2.2157,-0.0949,2.217731386,3.01,2.59,3.970919289,7.1057,1.6851,7.302775808,0,0,0,4.89,1.78,5.203892774
26/05/2020 20:00,5.4238,2.8196,6.112916702,1.0538,0.0096,1.053843727,4.37,2.81,5.195478804,7.5938,1.9896,7.850115069,0,0,0,6.54,1.98,6.833154469
26/05/2020 20:30,5.5549,3.0047,6.315468003,0.5149,0.0547,0.517797354,5.04,2.95,5.839871574,7.8649,2.1847,8.162693557,0,0,0,7.35,2.13,7.652411385
26/05/2020 21:00,5.5272,3.1298,6.351817683,0.2972,0.0798,0.307726957,5.23,3.05,6.054370322,7.8572,2.3198,8.192500466,0,0,0,7.56,2.24,7.884871591
26/05/2020 21:30,5.6083,3.9613,6.866216322,0.2183,0.0913,0.236623287,5.39,3.87,6.635435178,8.1083,1.2013,8.196807341,0,0,0,7.89,1.11,7.967697283
26/05/2020 22:00,5.6978,5.711,8.067245245,0.2578,0.031,0.259657159,5.44,5.68,7.864858549,8.4678,-2.159,8.738702297,0,0,0,8.21,-2.19,8.497070083
26/05/2020 22:30,5.5809,5.7584,8.019078212,0.2909,-0.0016,0.2909044,5.29,5.76,7.820594607,8.3209,-2.0616,8.572489217,0,0,0,8.03,-2.06,8.290024125
26/05/2020 23:00,5.1477,5.3633,7.433962751,0.2677,0.0033,0.267720339,4.88,5.36,7.248724026,7.7377,-1.3767,7.859217784,0,0,0,7.47,-1.38,7.596400463
26/05/2020 23:30,4.8332,2.4741,5.429640232,0.2532,0.0141,0.253592291,4.58,2.46,5.198846026,6.9432,1.8241,7.178813763,0,0,0,6.69,1.81,6.930526676
27/05/2020 00:00,4.5828,1.8445,4.940064381,0.2228,0.0145,0.223271337,4.36,1.83,4.728477556,6.6128,1.2345,6.727043488,0,0,0,6.39,1.22,6.505420817
27/05/2020 00:30,4.2801,1.8338,4.656401878,0.2001,0.0038,0.200136079,4.08,1.83,4.471610448,6.2701,1.2238,6.388414549,0,0,0,6.07,1.22,6.191389182
27/05/2020 01:00,3.9297,4.1303,5.701045534,0.2297,0.0203,0.230595273,3.7,4.11,5.530108498,6.0697,-0.4997,6.090234657,0,0,0,5.84,-0.52,5.863104979
27/05/2020 01:30,3.7809,5.6093,6.764573253,0.2209,0.0393,0.22436867,3.56,5.57,6.610484097,6.0609,-1.7907,6.319898362,0,0,0,5.84,-1.83,6.12000817
27/05/2020 02:00,3.9313,5.6068,6.847724142,0.2013,0.0368,0.204636092,3.73,5.57,6.703566215,6.2813,-1.7532,6.521383283,0,0,0,6.08,-1.79,6.338020196
27/05/2020 02:30,3.9291,5.6515,6.883115505,0.1991,0.0215,0.200257484,3.73,5.63,6.753502795,6.2791,-1.9385,6.571520301,0,0,0,6.08,-1.96,6.388113963
27/05/2020 03:00,3.7789,5.649,6.79641716,0.2289,0.019,0.2296872,3.55,5.63,6.655779443,6.1089,-1.941,6.409847128,0,0,0,5.88,-1.96,6.198064214
27/05/2020 03:30,3.6556,5.6554,6.734015186,0.2356,0.0254,0.23696523,3.42,5.63,6.587359107,5.9356,-1.8546,6.218592165,0,0,0,5.7,-1.88,6.002032989
27/05/2020 04:00,3.5363,5.6551,6.669750648,0.2963,0.0251,0.297361228,3.24,5.63,6.495729366,5.7963,-1.8549,6.085864581,0,0,0,5.5,-1.88,5.812434946
27/05/2020 04:30,3.4904,5.7375,6.715787252,0.2504,0.0275,0.251905558,3.24,5.71,6.565188497,5.7504,-1.8025,6.026284627,0,0,0,5.5,-1.83,5.796455814
27/05/2020 05:00,3.4975,5.6963,6.684335415,0.2575,0.0263,0.258839603,3.24,5.67,6.530428776,5.7075,-1.8037,5.985723844,0,0,0,5.45,-1.83,5.749034702
27/05/2020 05:30,3.5621,5.6475,6.677036218,0.3221,0.0575,0.327192084,3.24,5.59,6.461091239,5.7721,-1.7725,6.038120126,0,0,0,5.45,-1.83,5.749034702
27/05/2020 06:00,3.4241,3.0356,4.575951067,0.5441,0.0556,0.546933424,2.88,2.98,4.144249027,5.1741,2.4556,5.727240363,0,0,0,4.63,2.4,5.215064717
27/05/2020 06:30,3.6558,3.0284,4.747218154,0.8458,0.0484,0.847183687,2.81,2.98,4.095912597,5.3758,2.3784,5.878436204,0,0,0,4.53,2.33,5.09409462
27/05/2020 07:00,3.9014,2.825,4.816798414,1.2214,0.035,1.221901371,2.68,2.79,3.868656097,5.5714,2.225,5.999260201,0,0,0,4.35,2.19,4.870174535
27/05/2020 07:30,4.0027,2.673,4.813162816,1.8027,-0.017,1.802780156,2.2,2.69,3.475068345,5.5327,2.073,5.908307566,0,0,0,3.73,2.09,4.275628609
27/05/2020 08:00,4.2771,2.2479,4.831835968,3.0671,-0.0921,3.068482495,1.21,2.34,2.634331035,5.4171,1.6779,5.671007038,0,0,0,2.35,1.77,2.942006118
27/05/2020 08:30,3.6105,1.8419,4.053184657,4.2805,-0.1581,4.283418712,-0.67,2,2.10924157,5.2205,1.3019,5.380386962,0,0,0,0.94,1.46,1.736433126
27/05/2020 09:00,3.5038,1.2646,3.725027195,5.9738,-0.3254,5.982655899,-2.47,1.59,2.937515957,3.7838,0.7746,3.862272336,0,0,0,-2.19,1.1,2.450734584
27/05/2020 09:30,2.8816,0.7955,2.989387698,6.9716,-0.4345,6.985126828,-4.09,1.23,4.270948372,2.8516,0.3355,2.871268502,0,0,0,-4.12,0.77,4.191336302
27/05/2020 10:00,2.0464,0.1926,2.055443436,7.8864,-0.6774,7.915439073,-5.84,0.87,5.904447476,1.6064,-0.1374,1.6122654,0,0,0,-6.28,0.54,6.303173804
27/05/2020 10:30,0.2396,-0.0213,0.240544902,8.2896,-0.7813,8.326337601,-8.05,0.76,8.085796188,-0.4104,-0.2413,0.476081768,0,0,0,-8.7,0.54,8.716742511
27/05/2020 11:00,0.1087,-0.2836,0.303718044,9.1987,-0.9036,9.24297434,-9.09,0.62,9.11111958,-0.8113,-1.4736,1.682172598,0,0,0,-10.01,-0.57,10.02621564
27/05/2020 11:30,1.1674,-1.2397,1.702844341,9.4574,-1.0297,9.513290537,-8.29,-0.21,8.292659405,0.2074,-1.9597,1.970644273,0,0,0,-9.25,-0.93,9.296633799
27/05/2020 12:00,0.993,-1.7022,1.970668374,9.723,-1.0822,9.783040726,-8.73,-0.62,8.751988346,-0.217,-1.9222,1.934409946,0,0,0,-9.94,-0.84,9.975429815
27/05/2020 12:30,0.399,-1.6562,1.703584292,10.379,-1.1162,10.4388478,-9.98,-0.54,9.994598541,-1.011,-1.9562,2.202008047,0,0,0,-11.39,-0.84,11.42093254
27/05/2020 13:00,2.2494,-1.6986,2.818695145,9.8194,-1.1586,9.887515882,-7.57,-0.54,7.589235798,0.9994,-1.9986,2.234547453,0,0,0,-8.82,-0.84,8.859909706
27/05/2020 13:30,2.2114,-1.8232,2.866068422,9.8614,-1.2232,9.936972789,-7.65,-0.6,7.673493337,0.9014,-2.2232,2.398987328,0,0,0,-8.96,-1,9.015630871
27/05/2020 14:00,1.5997,-1.7074,2.339712557,9.8297,-1.1674,9.898778958,-8.23,-0.54,8.247696648,0.2597,-1.9674,1.984466389,0,0,0,-9.57,-0.8,9.603379613
27/05/2020 14:30,1.2325,-1.7269,2.121612561,10.1525,-1.1869,10.22164311,-8.92,-0.54,8.936330343,-0.1875,-1.9869,1.995727401,0,0,0,-10.34,-0.8,10.3709016
27/05/2020 15:00,-0.7205,-1.7877,1.927431332,10.7195,-1.2477,10.79186895,-11.44,-0.54,11.45273766,-2.2505,-2.2577,3.187782856,0,0,0,-12.97,-1.01,13.00926593
27/05/2020 15:30,-0.419,-1.8306,1.877939658,10.771,-1.2006,10.83770646,-11.19,-0.63,11.20772055,-1.899,-2.2106,2.914267208,0,0,0,-12.67,-1.01,12.71019276
27/05/2020 16:00,0.6654,-1.708,1.83303605,11.1554,-1.128,11.21228492,-10.49,-0.58,10.50602208,-0.8846,-2.138,2.313776385,0,0,0,-12.04,-1.01,12.08228869
27/05/2020 16:30,1.34,-1.5278,2.032184253,10.27,-0.9878,10.31739545,-8.93,-0.54,8.946312089,0.16,-1.6878,1.695366875,0,0,0,-10.11,-0.7,10.13420446
27/05/2020 17:00,2.329,-0.8246,2.470669173,9.149,-0.8246,9.186085464,-6.82,0,6.82,1.609,-1.4346,2.15568044,0,0,0,-7.54,-0.61,7.564634823
27/05/2020 17:30,3.1938,-0.0472,3.194148757,7.9038,-0.6572,7.931075985,-4.71,0.61,4.749336796,2.9838,-1.1972,3.215019484,0,0,0,-4.92,-0.54,4.949545434
27/05/2020 18:00,3.9885,0.4527,4.01410881,6.5185,-0.4973,6.537442125,-2.53,0.95,2.702480342,4.2885,0.0827,4.289297325,0,0,0,-2.23,0.58,2.304191832
27/05/2020 18:30,4.0527,1.0213,4.179405577,5.0527,-0.3387,5.064039394,-1,1.36,1.688075828,5.3827,0.4213,5.399162248,0,0,0,0.33,0.76,0.828552955
27/05/2020 19:00,4.937,1.5471,5.173730512,3.547,-0.1929,3.552241463,1.39,1.74,2.227038392,6.227,0.8571,6.285709937,0,0,0,2.68,1.05,2.878350222
27/05/2020 19:30,5.1839,1.9901,5.552775632,2.2239,-0.0699,2.224998252,2.96,2.06,3.606272314,6.8839,1.2801,7.001909398,0,0,0,4.66,1.35,4.851607981
27/05/2020 20:00,5.4568,2.2389,5.898248846,1.2768,-0.0011,1.276800474,4.18,2.24,4.742362281,7.4268,1.5089,7.578531352,0,0,0,6.15,1.51,6.332661368
27/05/2020 20:30,5.6239,2.437,6.129210407,0.7539,0.037,0.754807399,4.87,2.4,5.429263302,7.7239,1.697,7.908124949,0,0,0,6.97,1.66,7.164949407
27/05/2020 21:00,5.573,2.5417,6.125240231,0.543,0.0617,0.546494181,5.03,2.48,5.608145861,7.723,1.8117,7.932653143,0,0,0,7.18,1.75,7.390189443
27/05/2020 21:30,5.6458,2.6217,6.224818755,0.4358,0.0817,0.443392073,5.21,2.54,5.796179776,7.8458,1.8317,8.056779911,0,0,0,7.41,1.75,7.613842657
27/05/2020 22:00,5.6852,2.6024,6.252518277,0.4052,0.0624,0.409976585,5.28,2.54,5.85918083,7.8952,1.8124,8.100554105,0,0,0,7.49,1.75,7.691722824
27/05/2020 22:30,5.4927,2.5835,6.069944443,0.4827,0.0435,0.484656105,5.01,2.54,5.617089994,7.6327,1.8535,7.854525545,0,0,0,7.15,1.81,7.375540658
27/05/2020 23:00,5.1154,2.5771,5.727893292,0.4754,0.0371,0.476845436,4.64,2.54,5.289725891,7.2054,1.9071,7.453510553,0,0,0,6.73,1.87,6.984969578
27/05/2020 23:30,4.7746,2.6319,5.451944861,0.2846,0.0319,0.28638221,4.49,2.6,5.188458345,6.8046,1.9519,7.079017924,0,0,0,6.52,1.92,6.796822787
28/05/2020 00:00,4.3114,5.1057,6.68254012,0.2214,0.0557,0.228299036,4.09,5.05,6.498507521,6.6314,-1.2343,6.745291873,0,0,0,6.41,-1.29,6.538516651
28/05/2020 00:30,3.9601,5.727,6.962824212,0.2801,0.047,0.284015862,3.68,5.68,6.767924349,6.2501,-1.743,6.488589909,0,0,0,5.97,-1.79,6.232575712
28/05/2020 01:00,3.6296,6.5008,7.445427912,0.2896,0.0608,0.295913501,3.34,6.44,7.254598542,5.8896,-0.8692,5.953393721,0,0,0,5.6,-0.93,5.676697984
28/05/2020 01:30,3.6124,6.4962,7.433037616,0.2724,0.0562,0.278137017,3.34,6.44,7.254598542,5.8724,-0.8738,5.937053832,0,0,0,5.6,-0.93,5.676697984
28/05/2020 02:00,3.6945,6.5563,7.52558303,0.3045,0.0463,0.307999903,3.39,6.51,7.339768389,5.9945,-0.8837,6.059286752,0,0,0,5.69,-0.93,5.765500846
28/05/2020 02:30,3.6284,6.5966,7.528639859,0.2884,0.0466,0.292140583,3.34,6.55,7.35242137,5.9384,-0.8834,6.003748006,0,0,0,5.65,-0.93,5.726028292
28/05/2020 03:00,3.4563,6.589,7.440492638,0.2963,0.039,0.298855634,3.16,6.55,7.272420505,5.7263,-0.891,5.795204284,0,0,0,5.43,-0.93,5.509065256
28/05/2020 03:30,3.3966,6.309,7.165219645,0.3066,0.039,0.309070477,3.09,6.27,6.990064377,5.6266,-1.181,5.749207646,0,0,0,5.32,-1.22,5.458094906
28/05/2020 04:00,3.4483,5.6416,6.611990884,0.3583,0.0416,0.360706875,3.09,5.6,6.395944027,5.6783,-1.8184,5.962354355,0,0,0,5.32,-1.86,5.635778562
28/05/2020 04:30,3.4382,5.5836,6.557271399,0.3482,0.0436,0.350919079,3.09,5.54,6.343476965,5.6682,-1.8164,5.952125688,0,0,0,5.32,-1.86,5.635778562
28/05/2020 05:00,3.4363,5.5422,6.521053483,0.3463,0.0422,0.348861763,3.09,5.5,6.308573531,5.6663,-1.8178,5.950743864,0,0,0,5.32,-1.86,5.635778562
28/05/2020 05:30,3.5353,5.5676,6.595188841,0.3153,0.0676,0.322465269,3.22,5.5,6.373256624,5.7353,-1.7924,6.008857117,0,0,0,5.42,-1.86,5.7302705
28/05/2020 06:00,3.5249,5.4617,6.500391288,0.5149,0.0617,0.518583552,3.01,5.4,6.182240694,5.6749,-1.7983,5.953013766,0,0,0,5.16,-1.86,5.484997721
28/05/2020 06:30,3.6409,5.3832,6.498845671,0.8909,0.0432,0.891946775,2.75,5.34,6.006504807,5.6809,-1.8168,5.964342969,0,0,0,4.79,-1.86,5.138453075
28/05/2020 07:00,3.8274,5.1624,6.426458163,1.3174,0.0124,1.317458356,2.51,5.15,5.729101151,5.7674,-2.0376,6.116757026,0,0,0,4.45,-2.05,4.899489769
28/05/2020 07:30,3.6752,5.7322,6.809200532,2.4752,-0.0578,2.475874771,1.2,5.79,5.913044901,5.1152,-1.3478,5.289785996,0,0,0,2.64,-1.29,2.938315844
28/05/2020 08:00,2.9016,5.3832,6.115400625,3.8916,-0.1768,3.895614047,-0.99,5.56,5.647450752,4.7216,-1.6968,5.017233979,0,0,0,0.83,-1.52,1.731848723
28/05/2020 08:30,3.0157,4.7726,5.645543132,5.4457,-0.3274,5.455532902,-2.43,5.1,5.649327394,3.5657,-2.1574,4.167564187,0,0,0,-1.88,-1.83,2.623604391
28/05/2020 09:00,2.3044,4.6207,5.163441473,6.1544,-0.4793,6.173035546,-3.85,5.1,6.390031299,2.5744,-2.3093,3.458381392,0,0,0,-3.58,-1.83,4.020609407
28/05/2020 09:30,1.5543,4.1508,4.432266816,7.2843,-0.6392,7.312291237,-5.73,4.79,7.468400096,1.3843,-2.6892,3.024579827,0,0,0,-5.9,-2.05,6.245998719
28/05/2020 10:00,0.99,3.6456,3.777631448,8.22,-0.8044,8.259265062,-7.23,4.45,8.489723199,0.43,-3.1844,3.213301007,0,0,0,-7.79,-2.38,8.145458858
28/05/2020 10:30,0.325,3.318,3.333878972,8.955,-0.902,9.000312717,-8.63,4.22,9.606523825,-0.585,-3.502,3.550525172,0,0,0,-9.54,-2.6,9.887952265
28/05/2020 11:00,-0.3216,-0.3764,0.495079307,9.8084,-1.0364,9.863003372,-10.13,0.66,10.15147772,-1.5216,-4.0864,4.360496706,0,0,0,-11.33,-3.05,11.73334564
28/05/2020 11:30,-0.7844,-0.6031,0.989450843,10.3756,-1.1431,10.43837885,-11.16,0.54,11.17305688,-2.2244,-1.6831,2.789405128,0,0,0,-12.6,-0.54,12.61156612
28/05/2020 12:00,-0.9138,-1.222,1.525881529,10.7862,-1.222,10.85520126,-11.7,0,11.7,-2.5038,-1.902,3.144299356,0,0,0,-13.29,-0.68,13.30738517
28/05/2020 12:30,-0.9295,-1.2738,1.57687561,10.9605,-1.2738,11.03427056,-11.89,0,11.89,-2.5695,-2.0338,3.276991408,0,0,0,-13.53,-0.76,13.55132835
28/05/2020 13:00,-0.9874,-1.2846,1.620233292,10.9926,-1.2846,11.06740493,-11.98,0,11.98,-2.6374,-2.0446,3.337104721,0,0,0,-13.63,-0.76,13.65117211
28/05/2020 13:30,-1.1621,-1.292,1.737740029,11.0479,-1.292,11.12319012,-12.21,0,12.21,-2.8621,-2.052,3.521692833,0,0,0,-13.91,-0.76,13.93074657
28/05/2020 14:00,-1.3463,-0.8085,1.570412666,11.0637,-1.2885,11.1384779,-12.41,0.48,12.41927937,-3.0563,-1.9785,3.640801003,0,0,0,-14.12,-0.69,14.13684901
28/05/2020 14:30,-1.6543,-0.3191,1.684794735,10.8257,-1.2691,10.89983465,-12.48,0.95,12.51610562,-3.2943,-1.1191,3.479194921,0,0,0,-14.12,0.15,14.12079672
28/05/2020 15:00,-1.8297,0.1654,1.837160649,10.5303,-1.2046,10.59897539,-12.36,1.37,12.43569459,-2.9097,-0.0446,2.910041795,0,0,0,-13.44,1.16,13.48996664
28/05/2020 15:30,-1.4082,0.3743,1.457095649,10.2418,-1.1357,10.30457577,-11.65,1.51,11.74745079,-2.2882,0.2543,2.302287499,0,0,0,-12.53,1.39,12.60686321
28/05/2020 16:00,-0.5798,0.9354,1.100518605,9.3802,-0.9646,9.42966623,-9.96,1.9,10.13960552,-1.2798,0.8054,1.512136634,0,0,0,-10.66,1.77,10.80594744
28/05/2020 16:30,0.963,1.0949,1.458140943,9.753,-0.8651,9.791292408,-8.79,1.96,9.005870308,0.313,0.9749,1.023913575,0,0,0,-9.44,1.84,9.617650441
28/05/2020 17:00,1.9138,1.4797,2.419120198,8.7438,-0.7303,8.774245069,-6.83,2.21,7.178648898,1.4938,1.3397,2.006547914,0,0,0,-7.25,2.07,7.53972148
28/05/2020 17:30,2.239,1.8827,2.925351311,7.709,-0.6173,7.73367573,-5.47,2.5,6.014224805,2.049,1.7527,2.696360193,0,0,0,-5.66,2.37,6.136163296
28/05/2020 18:00,3.12,2.4083,3.941358762,6.23,-0.4517,6.246353567,-3.11,2.86,4.225127217,3.24,2.2883,3.966600168,0,0,0,-2.99,2.74,4.055576408
28/05/2020 18:30,3.4559,2.9438,4.539736033,4.7759,-0.2962,4.785076306,-1.32,3.24,3.498571137,3.8259,2.8038,4.743290551,0,0,0,-0.95,3.1,3.242298567
28/05/2020 19:00,4.4184,3.4489,5.605102119,3.3284,-0.1611,3.332296471,1.09,3.61,3.770968045,4.8984,3.2789,5.894532023,0,0,0,1.57,3.44,3.781335743
28/05/2020 19:30,4.514,3.7636,5.87714905,2.094,-0.0664,2.095052496,2.42,3.83,4.530485625,5.364,3.5636,6.439855663,0,0,0,3.27,3.63,4.885672932
28/05/2020 20:00,4.7814,3.9961,6.231420478,1.1414,-0.0039,1.141406663,3.64,4,5.408289933,5.7614,3.7761,6.8885892,0,0,0,4.62,3.78,5.969321569
28/05/2020 20:30,4.9201,4.7299,6.824905715,0.6801,0.0299,0.680756946,4.24,4.7,6.329897314,6.0601,3.9099,7.211943567,0,0,0,5.38,3.88,6.633159127
28/05/2020 21:00,5.0649,6.6112,8.328335815,0.4149,0.0512,0.418047186,4.65,6.56,8.040901691,6.4949,0.5912,6.521751563,0,0,0,6.08,0.54,6.103933158
28/05/2020 21:30,5.4756,3.097,6.290755468,0.1756,0.087,0.195970304,5.3,3.01,6.095088186,6.6656,2.627,7.164590174,0,0,0,6.49,2.54,6.969339997
28/05/2020 22:00,5.5744,2.8146,6.244670409,0.1744,0.0646,0.185979891,5.4,2.75,6.05990924,6.7644,2.6046,7.248520437,0,0,0,6.59,2.54,7.062556194
28/05/2020 22:30,5.4599,2.7852,6.129261542,0.2199,0.0352,0.222699461,5.24,2.75,5.917778299,6.6199,2.5752,7.103149375,0,0,0,6.4,2.54,6.885608179
28/05/2020 23:00,5.0382,2.8606,5.793659603,0.2382,0.0306,0.240157448,4.8,2.83,5.572153982,6.1482,2.6206,6.683405389,0,0,0,5.91,2.59,6.452611874
28/05/2020 23:30,4.693,2.8559,5.49367034,0.173,0.0259,0.174928014,4.52,2.83,5.33285102,5.793,2.7059,6.393805112,0,0,0,5.62,2.68,6.226299061
29/05/2020 00:00,4.3201,2.9682,5.241514595,0.1801,0.0282,0.182294405,4.14,2.94,5.077716022,5.3901,2.7082,6.032207328,0,0,0,5.21,2.68,5.858882146
29/05/2020 00:30,4.2235,2.6088,4.964251171,0.1735,0.0388,0.177785517,4.05,2.57,4.796602965,5.2735,2.3888,5.789314959,0,0,0,5.1,2.35,5.615380664
29/05/2020 01:00,4.0718,2.7387,4.907141014,0.1618,0.0587,0.172118941,3.91,2.68,4.740305897,5.1018,2.5287,5.694092283,0,0,0,4.94,2.47,5.523087904
29/05/2020 01:30,4.0413,4.9001,6.351620714,0.2113,0.0601,0.219680905,3.83,4.84,6.172074206,5.3513,-1.2399,5.493065055,0,0,0,5.14,-1.3,5.301848734
29/05/2020 02:00,4.0927,5.1474,6.576163019,0.2627,0.0574,0.268897843,3.83,5.09,6.370007849,5.4527,-1.6826,5.70640693,0,0,0,5.19,-1.74,5.473910851
29/05/2020 02:30,3.938,5.1326,6.469267869,0.248,0.0426,0.251632192,3.69,5.09,6.286827499,5.258,-1.6974,5.525190563,0,0,0,5.01,-1.74,5.303555411
29/05/2020 03:00,3.7177,5.12,6.327376493,0.4477,0.03,0.448704012,3.27,5.09,6.049876032,4.9777,-1.71,5.263230689,0,0,0,4.53,-1.74,4.852679672
29/05/2020 03:30,3.478,4.9934,6.085271363,0.778,0.0034,0.778007429,2.7,4.99,5.673631994,4.658,-1.8566,5.0143721,0,0,0,3.88,-1.86,4.302789793
29/05/2020 04:00,3.4612,5.0012,6.082097244,0.8212,0.0112,0.821276372,2.64,4.99,5.6453255,4.6312,-1.8488,4.986589504,0,0,0,3.81,-1.86,4.239775937
29/05/2020 04:30,3.4083,5.0071,6.057025615,0.7683,0.0171,0.768490273,2.64,4.99,5.6453255,4.5783,-1.8429,4.935292423,0,0,0,3.81,-1.86,4.239775937
29/05/2020 05:00,3.4365,5.0015,6.068322215,0.7965,0.0115,0.796583015,2.64,4.99,5.6453255,4.6065,-1.8485,4.963546565,0,0,0,3.81,-1.86,4.239775937
29/05/2020 05:30,3.4508,5.0276,6.097932633,0.8108,0.0376,0.811671362,2.64,4.99,5.6453255,4.6208,-1.8224,4.967185763,0,0,0,3.81,-1.86,4.239775937
29/05/2020 06:00,3.5623,4.8894,6.049480445,0.9723,0.0294,0.972744391,2.59,4.86,5.507059106,4.7023,-1.9306,5.083192073,0,0,0,3.73,-1.96,4.213608904
29/05/2020 06:30,3.5228,4.9572,6.081443223,1.3628,0.0072,1.36281902,2.16,4.95,5.400749948,4.6028,-1.7828,4.93600483,0,0,0,3.24,-1.79,3.701580743
29/05/2020 07:00,3.4729,4.8803,5.989854965,1.9529,-0.0297,1.953125828,1.52,4.91,5.139892995,4.4629,-1.8797,4.842597289,0,0,0,2.51,-1.85,3.118108401
29/05/2020 07:30,3.8762,4.5986,6.014320277,2.9962,-0.1114,2.998270235,0.88,4.71,4.791502896,4.2962,-2.1514,4.804774334,0,0,0,1.3,-2.04,2.419008061
29/05/2020 08:00,3.0899,4.1029,5.136270088,4.4699,-0.2371,4.476183913,-1.38,4.34,4.554119015,3.2099,-2.6071,4.135266427,0,0,0,-1.26,-2.37,2.684119968
29/05/2020 08:30,2.9011,3.6497,4.662262466,6.0311,-0.3903,6.043715852,-3.13,4.04,5.110626185,3.0711,-3.0703,4.342625623,0,0,0,-2.96,-2.68,3.992993864
29/05/2020 09:00,2.3396,2.9082,3.732473094,7.4896,-0.5718,7.511395569,-5.15,3.48,6.215536984,2.1596,-3.8218,4.389763934,0,0,0,-5.33,-3.25,6.242707746
29/05/2020 09:30,1.2887,2.6055,2.906781371,8.1187,-0.7145,8.150079751,-6.83,3.32,7.594162232,0.9187,-4.1345,4.235339413,0,0,0,-7.2,-3.42,7.970972337
29/05/2020 10:00,0.679,2.0768,2.184980375,9.069,-0.8832,9.111904479,-8.39,2.96,8.896836516,0.059,-4.6632,4.663573227,0,0,0,-9.01,-3.78,9.77079833
29/05/2020 10:30,0.2704,1.656,1.677930916,9.8304,-1.024,9.883589437,-9.56,2.68,9.928544707,-0.5496,-5.094,5.123562838,0,0,0,-10.38,-4.07,11.14940806
29/05/2020 11:00,-0.2891,0.2454,0.379209665,10.5209,-1.1446,10.58297907,-10.81,1.39,10.89899995,-1.2591,-4.2046,4.389076665,0,0,0,-11.78,-3.06,12.17094902
29/05/2020 11:30,-0.8093,-1.873,2.040366509,11.0407,-1.253,11.11157349,-11.85,-0.62,11.86620832,-1.8193,-2.013,2.713304533,0,0,0,-12.86,-0.76,12.88243766
29/05/2020 12:00,-1.0053,-2.0625,2.294457308,11.4647,-1.3225,11.54072582,-12.47,-0.74,12.4919374,-2.1153,-2.2225,3.068224298,0,0,0,-13.58,-0.9,13.60979059
29/05/2020 12:30,-1.0778,-2.0127,2.283115006,11.6922,-1.3727,11.77250382,-12.77,-0.64,12.78602753,-2.2178,-2.1527,3.090753004,0,0,0,-13.91,-0.78,13.93185199
29/05/2020 13:00,-1.2245,-1.9454,2.298691239,11.7655,-1.3954,11.84795896,-12.99,-0.55,13.00163836,-2.3845,-2.0854,3.167764734,0,0,0,-14.15,-0.69,14.16681333
29/05/2020 13:30,-1.4905,-1.9441,2.449717343,11.8095,-1.3941,11.89150138,-13.3,-0.55,13.31136732,-2.6805,-2.0841,3.395372301,0,0,0,-14.49,-0.69,14.50641927
29/05/2020 14:00,-1.7451,-2.0479,2.690588861,11.9249,-1.3979,12.00655506,-13.67,-0.65,13.68544482,-2.9751,-2.1779,3.687067727,0,0,0,-14.9,-0.78,14.92040214
29/05/2020 14:30,-0.1883,-1.9213,1.930505265,11.3617,-1.3213,11.43827175,-11.55,-0.6,11.56557392,-1.3283,-2.0213,2.418684473,0,0,0,-12.69,-0.7,12.70929188
29/05/2020 15:00,2.3823,-2.0019,3.111744993,11.9823,-1.2719,12.04961588,-9.6,-0.73,9.627715201,1.1823,-2.1419,2.446542233,0,0,0,-10.8,-0.87,10.834985
29/05/2020 15:30,2.3625,-1.7562,2.94374671,11.7025,-1.1862,11.76246474,-9.34,-0.57,9.357376769,1.2225,-1.8862,2.247722556,0,0,0,-10.48,-0.7,10.50335185
29/05/2020 16:00,2.5897,-1.5404,3.013200665,10.9797,-1.0804,11.03272751,-8.39,-0.46,8.402600788,1.5997,-1.6504,2.298447356,0,0,0,-9.38,-0.57,9.397302805
29/05/2020 16:30,2.9564,-0.3994,2.983256831,10.0964,-0.9394,10.14000815,-7.14,0.54,7.160391051,2.1864,-0.6094,2.269738602,0,0,0,-7.91,0.33,7.916880699
29/05/2020 17:00,3.4899,-0.0669,3.490541164,9.1399,-0.7869,9.173711551,-5.65,0.72,5.695691354,2.9499,-0.1569,2.954069671,0,0,0,-6.19,0.63,6.221977178
29/05/2020 17:30,4.088,0.3756,4.105218552,7.988,-0.6344,8.013152149,-3.9,1.01,4.028659827,3.818,0.2356,3.82526226,0,0,0,-4.17,0.87,4.259788727
29/05/2020 18:00,4.6933,0.95,4.788482525,6.5233,-0.47,6.540209698,-1.83,1.42,2.316311723,4.7433,0.79,4.808637529,0,0,0,-1.78,1.26,2.180825532
29/05/2020 18:30,5.1394,1.51,5.356634425,4.9594,-0.31,4.969079227,0.18,1.82,1.828879438,5.7994,1.31,5.945514306,0,0,0,0.84,1.62,1.824828759
29/05/2020 19:00,5.1922,1.9685,5.552831088,3.4622,-0.1715,3.466445022,1.73,2.14,2.751817581,5.8122,1.7585,6.072395828,0,0,0,2.35,1.93,3.040953798
29/05/2020 19:30,5.2925,3.6606,6.435102844,1.9925,-0.0594,1.993385214,3.3,3.72,4.97276583,6.3425,0.1206,6.343646476,0,0,0,4.35,0.18,4.353722545
29/05/2020 20:00,5.0705,5.327,7.354379597,1.1005,0.007,1.100522262,3.97,5.32,6.638019283,6.4405,-1.553,6.625092396,0,0,0,5.34,-1.56,5.563200518
29/05/2020 20:30,5.244,5.4607,7.570916754,0.624,0.0407,0.625325907,4.62,5.42,7.121853691,6.684,-1.4393,6.837209993,0,0,0,6.06,-1.48,6.238108688
29/05/2020 21:00,5.5353,3.3659,6.478335349,0.2653,0.0859,0.278860001,5.27,3.28,6.207358536,6.8053,1.5559,6.980897714,0,0,0,6.54,1.47,6.703170891
29/05/2020 21:30,5.612,2.6943,6.225254733,0.092,0.1043,0.139077281,5.52,2.59,6.097417486,6.832,2.4643,7.262850576,0,0,0,6.74,2.36,7.141232387
29/05/2020 22:00,5.6323,2.6823,6.238392147,0.0723,0.0923,0.11724581,5.56,2.59,6.133653071,6.8623,2.4523,7.287313399,0,0,0,6.79,2.36,7.188442112
29/05/2020 22:30,5.672,2.6449,6.258360809,0.062,0.0549,0.082813103,5.61,2.59,6.179012866,6.902,2.4149,7.312273655,0,0,0,6.84,2.36,7.235689324
29/05/2020 23:00,5.3065,2.7463,5.975040246,0.0465,0.0663,0.080981109,5.26,2.68,5.903388857,6.5165,2.4963,6.978272418,0,0,0,6.47,2.43,6.911280634
29/05/2020 23:30,4.9437,2.7442,5.654273015,0.0637,0.0642,0.090439648,4.88,2.68,5.567476987,6.1037,2.4942,6.593647498,0,0,0,6.04,2.43,6.510491533
30/05/2020 00:00,4.5214,2.7463,5.290106015,0.1314,0.0663,0.147178973,4.39,2.68,5.143393821,5.6414,2.5763,6.201831637,0,0,0,5.51,2.51,6.054766717
30/05/2020 00:30,4.3026,2.739,5.100439957,0.0826,0.059,0.101507438,4.22,2.68,4.999079915,5.3826,2.519,5.942873359,0,0,0,5.3,2.46,5.843081379
30/05/2020 01:00,4.1228,2.7402,4.950371287,0.0528,0.0602,0.080074216,4.07,2.68,4.87312015,5.2028,2.6102,5.820848038,0,0,0,5.15,2.55,5.746738205
30/05/2020 01:30,4.0386,2.7418,4.881368374,0.0786,0.0618,0.099985999,3.96,2.68,4.781631521,5.0986,2.6118,5.728631704,0,0,0,5.02,2.55,5.630532834
30/05/2020 02:00,4.076,2.8329,4.963778642,0.116,0.0629,0.131956091,3.96,2.77,4.832649377,5.136,2.6129,5.7624424,0,0,0,5.02,2.55,5.630532834
30/05/2020 02:30,3.9224,2.8387,4.841842568,0.1324,0.0687,0.149162495,3.79,2.77,4.694358316,4.9624,2.6887,5.643980993,0,0,0,4.83,2.62,5.494843037
30/05/2020 03:00,3.6989,2.8923,4.695451043,0.1789,0.0723,0.192957249,3.52,2.82,4.510299325,4.7189,2.7523,5.462890489,0,0,0,4.54,2.68,5.272001517
30/05/2020 03:30,3.5506,2.8283,4.539387762,0.1906,0.0583,0.199316959,3.36,2.77,4.354595274,4.5406,2.6383,5.251445063,0,0,0,4.35,2.58,5.0575587
30/05/2020 04:00,3.4327,2.7542,4.40102794,0.3127,0.0442,0.315808375,3.12,2.71,4.132614185,4.4027,2.6242,5.125445632,0,0,0,4.09,2.58,4.835752268
30/05/2020 04:30,3.3748,2.7415,4.347999228,0.4548,0.0315,0.455889559,2.92,2.71,3.983779612,4.3248,2.6115,5.052111172,0,0,0,3.87,2.58,4.651161145
30/05/2020 05:00,3.3328,2.7336,4.310466889,0.4728,0.0236,0.473388635,2.86,2.71,3.94001269,4.2828,2.6036,5.012096248,0,0,0,3.81,2.58,4.601358495
30/05/2020 05:30,3.2918,2.6717,4.239566974,0.6118,0.0417,0.613219479,2.68,2.63,3.754903461,4.1918,2.5117,4.886698694,0,0,0,3.58,2.47,4.349402258
30/05/2020 06:00,3.3123,2.5975,4.209315567,0.6323,0.0475,0.634081651,2.68,2.55,3.699310747,4.2123,2.4675,4.881805766,0,0,0,3.58,2.42,4.321203536
30/05/2020 06:30,3.5547,1.817,3.992164963,0.8747,0.007,0.874728009,2.68,1.81,3.23396042,4.3947,1.607,4.679298782,0,0,0,3.52,1.6,3.866574712
30/05/2020 07:00,3.4175,3.5356,4.917293322,1.3775,-0.0144,1.377575265,2.04,3.55,4.094398613,4.3575,-0.2644,4.365514129,0,0,0,2.98,-0.25,2.990468191
30/05/2020 07:30,3.6722,2.6987,4.557195906,2.4722,-0.0813,2.473536442,1.2,2.78,3.027936591,4.0922,0.9187,4.194056572,0,0,0,1.62,1,1.903785702
30/05/2020 08:00,2.6422,1.5394,3.057936101,4.1222,-0.2206,4.128098497,-1.48,1.76,2.299565176,2.7122,1.4194,3.061164027,0,0,0,-1.41,1.64,2.162799112
30/05/2020 08:30,2.562,0.9631,2.737043224,5.782,-0.3769,5.794271103,-3.22,1.34,3.487692647,2.592,0.8831,2.7383078,0,0,0,-3.19,1.26,3.429825068
30/05/2020 09:00,2.0658,0.3903,2.102347195,7.3758,-0.5497,7.396255521,-5.31,0.94,5.392559689,1.8058,0.3103,1.832266283,0,0,0,-5.57,0.86,5.636000355
30/05/2020 09:30,1.6534,-0.143,1.659572403,8.8034,-0.733,8.833863286,-7.15,0.59,7.17430136,1.1234,-0.163,1.135163671,0,0,0,-7.68,0.57,7.701123295
30/05/2020 10:00,1.6236,-1.0669,1.942769304,9.9136,-0.8969,9.954089339,-8.29,-0.17,8.291742881,0.8936,-1.3869,1.649852287,0,0,0,-9.02,-0.49,9.033299508
30/05/2020 10:30,0.6146,-1.6085,1.721919107,10.8046,-1.0385,10.85439374,-10.19,-0.57,10.20592965,-0.3054,-1.7085,1.735581001,0,0,0,-11.11,-0.67,11.13018419
30/05/2020 11:00,-0.0068,-1.918,1.918012054,11.8332,-1.208,11.89469992,-11.84,-0.71,11.8612689,-1.1468,-1.988,2.295058657,0,0,0,-12.98,-0.78,13.00341494
30/05/2020 11:30,-0.2575,-2.2543,2.268958955,12.7025,-1.3343,12.77238673,-12.96,-0.92,12.99261329,-1.5775,-2.3643,2.842256276,0,0,0,-14.28,-1.03,14.31709817
30/05/2020 12:00,-0.2982,-2.5437,2.561119468,13.1818,-1.4337,13.25953796,-13.48,-1.11,13.52562383,-1.7082,-2.6637,3.164371174,0,0,0,-14.89,-1.23,14.94071618
30/05/2020 12:30,-0.2331,-2.6628,2.672983249,13.3269,-1.4628,13.40694027,-13.56,-1.2,13.61299379,-1.6631,-2.8028,3.259078006,0,0,0,-14.99,-1.34,15.04977408
30/05/2020 13:00,-0.4273,-2.6778,2.711678102,13.3827,-1.4778,13.46404665,-13.81,-1.2,13.86203809,-1.8973,-2.8178,3.39701989,0,0,0,-15.28,-1.34,15.33864401
30/05/2020 13:30,-0.6899,-2.7251,2.811073108,13.5101,-1.4751,13.5903908,-14.2,-1.25,14.25491143,-2.1999,-2.8151,3.572722774,0,0,0,-15.71,-1.34,15.76704475
30/05/2020 14:00,-0.9205,-2.6825,2.836040638,13.4395,-1.4725,13.51992665,-14.36,-1.21,14.41088824,-2.4405,-2.8125,3.723734214,0,0,0,-15.88,-1.34,15.93643624
30/05/2020 14:30,-1.0529,-2.585,2.791204652,13.3071,-1.445,13.38532538,-14.36,-1.14,14.40517962,-2.5329,-2.705,3.705753285,0,0,0,-15.84,-1.26,15.89003461
30/05/2020 15:00,-0.8856,-2.4133,2.57066222,12.9644,-1.3833,13.03799012,-13.85,-1.03,13.88824683,-2.3256,-2.5033,3.416859121,0,0,0,-15.29,-1.12,15.3309654
30/05/2020 15:30,-0.0303,-2.0121,2.012328129,11.8897,-1.2521,11.95544731,-11.92,-0.76,11.94420362,-1.2603,-2.1221,2.468129758,0,0,0,-13.15,-0.87,13.17874804
30/05/2020 16:00,-0.5238,-1.6277,1.709904597,10.8962,-1.0777,10.94936581,-11.42,-0.55,11.43323664,-1.5838,-1.6677,2.299922983,0,0,0,-12.48,-0.59,12.49393853
30/05/2020 16:30,0.2345,-1.5874,1.604627374,10.8045,-1.0374,10.85418901,-10.57,-0.55,10.58429969,-0.7455,-1.5674,1.735659244,0,0,0,-11.55,-0.53,11.56215378
30/05/2020 17:00,1.1224,-0.3112,1.164743405,9.6224,-0.8612,9.660861618,-8.5,0.55,8.517775531,0.4324,-0.3212,0.538645709,0,0,0,-9.19,0.54,9.2058514
30/05/2020 17:30,2.1143,0.1377,2.118779314,8.3143,-0.6823,8.342248964,-6.2,0.82,6.253990726,1.7343,0.0477,1.734955844,0,0,0,-6.58,0.73,6.62037008
30/05/2020 18:00,2.9749,0.722,3.0612602,6.7549,-0.498,6.773232464,-3.78,1.22,3.972002014,2.9149,0.592,2.974408514,0,0,0,-3.84,1.09,3.991703897
30/05/2020 18:30,3.6202,1.9564,4.115015067,5.0902,-0.3236,5.100475762,-1.47,2.28,2.712802978,3.6302,1.8164,4.05926853,0,0,0,-1.46,2.14,2.590598386
30/05/2020 19:00,4.7316,4.5095,6.536331449,3.4416,-0.1505,3.444889085,1.29,4.66,4.835255939,5.2916,-0.1205,5.292971832,0,0,0,1.85,0.03,1.850243227
