Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/05/2020 19:30,4.7272,4.0961,6.25495444,2.0372,-0.0339,2.037482037,2.69,4.13,4.928792956,5.7372,0.3361,5.747036371,0,0,0,3.7,0.37,3.71845398
30/05/2020 20:00,5.2454,5.0066,7.25122505,1.0554,0.0066,1.055420637,4.19,5,6.52350366,6.5854,-1.9034,6.854956216,0,0,0,5.53,-1.91,5.850555529
30/05/2020 20:30,5.6221,1.5014,5.819124536,0.5321,0.0514,0.534576814,5.09,1.45,5.292504133,6.7121,1.2514,6.827758664,0,0,0,6.18,1.2,6.295426912
30/05/2020 21:00,5.4862,3.1171,6.30988929,0.2362,0.1071,0.259346968,5.25,3.01,6.051660929,6.7162,1.8071,6.955066703,0,0,0,6.48,1.7,6.699283544
30/05/2020 21:30,5.5641,2.7515,6.207250684,0.0541,0.1315,0.142193741,5.51,2.62,6.101188409,6.7941,2.5215,7.246913623,0,0,0,6.74,2.39,7.151202696
30/05/2020 22:00,5.718,2.6754,6.312946155,0.038,0.1054,0.112040885,5.68,2.57,6.234364442,6.948,2.4254,7.359162259,0,0,0,6.91,2.32,7.289067156
30/05/2020 22:30,5.7692,2.0125,6.110141151,0.0392,0.0625,0.073775945,5.73,1.95,6.052718398,6.9892,1.7425,7.203139794,0,0,0,6.95,1.68,7.15016783
30/05/2020 23:00,5.3502,4.0925,6.735962907,0.0402,0.0625,0.074312112,5.31,4.03,6.66610831,6.7602,-0.5775,6.784822053,0,0,0,6.72,-0.64,6.750407395
30/05/2020 23:30,5.0026,3.1205,5.896060296,0.0526,0.0605,0.080168635,4.95,3.06,5.819458738,6.2226,0.4305,6.237473929,0,0,0,6.17,0.37,6.181084047
31/05/2020 00:00,4.6752,1.7787,5.002126421,0.0952,0.0587,0.111842434,4.58,1.72,4.892320513,5.7052,1.5587,5.914292243,0,0,0,5.61,1.5,5.807073273
31/05/2020 00:30,4.3695,1.6816,4.681912943,0.0795,0.0416,0.089726306,4.29,1.64,4.592787824,5.3795,1.5416,5.596029915,0,0,0,5.3,1.5,5.508175742
31/05/2020 01:00,4.1389,1.7674,4.500466195,0.1289,0.0374,0.134216132,4.01,1.73,4.36726459,5.1289,1.5874,5.368934156,0,0,0,5,1.55,5.234739726
31/05/2020 01:30,3.8502,4.1804,5.68328991,0.1502,0.0404,0.15553842,3.7,4.14,5.552440905,4.9902,0.3604,5.003197398,0,0,0,4.84,0.32,4.850566977
31/05/2020 02:00,3.7951,4.3233,5.752713003,0.2451,0.0433,0.24889536,3.55,4.28,5.560656436,4.9251,0.8833,5.003681535,0,0,0,4.68,0.84,4.754787061
31/05/2020 02:30,3.7412,4.0461,5.510671706,0.3212,0.0261,0.322258669,3.42,4.02,5.277954149,4.8612,0.4161,4.878975779,0,0,0,4.54,0.39,4.556720312
31/05/2020 03:00,3.3073,6.3314,7.143168712,0.3673,0.0314,0.368639729,2.94,6.3,6.95223705,4.5373,-0.6586,4.584849534,0,0,0,4.17,-0.69,4.226700841
31/05/2020 03:30,3.1797,6.4577,7.198081785,0.4097,0.0277,0.410635337,2.77,6.43,7.001271313,4.3897,-0.5623,4.425567464,0,0,0,3.98,-0.59,4.023493507
31/05/2020 04:00,3.0958,6.4667,7.169531821,0.4058,0.0367,0.407456169,2.69,6.43,6.970007174,4.2958,-0.5533,4.331286013,0,0,0,3.89,-0.59,3.934488531
31/05/2020 04:30,3.04,6.4597,7.139280362,0.42,0.0297,0.421048798,2.62,6.43,6.943291727,4.23,-0.5603,4.266946928,0,0,0,3.81,-0.59,3.855411781
31/05/2020 05:00,3.0223,6.4576,7.129859399,0.4623,0.0276,0.463123148,2.56,6.43,6.920874222,4.2223,-0.5624,4.259590479,0,0,0,3.76,-0.59,3.806008408
31/05/2020 05:30,3.0002,6.4722,7.133762884,0.5702,0.0422,0.57175946,2.43,6.43,6.873848995,4.1502,-0.5478,4.186196947,0,0,0,3.58,-0.59,3.628291609
31/05/2020 06:00,3.0404,6.3726,7.060740961,0.7004,0.0326,0.70115827,2.34,6.34,6.758047055,4.1504,-0.6174,4.196069937,0,0,0,3.45,-0.65,3.510697936
31/05/2020 06:30,3.229,5.7141,6.563336028,0.819,0.0141,0.819121365,2.41,5.7,6.188545871,4.349,-1.2659,4.529492666,0,0,0,3.53,-1.28,3.754903461
31/05/2020 07:00,3.3424,5.204,6.184921484,1.2624,-0.016,1.26250139,2.08,5.22,5.619145843,4.4324,-1.766,4.771260395,0,0,0,3.17,-1.75,3.620966722
31/05/2020 07:30,3.3851,4.9588,6.004048588,2.3351,-0.0912,2.336880281,1.05,5.05,5.15800349,4.0251,-1.9912,4.4906912,0,0,0,1.69,-1.9,2.542852729
31/05/2020 08:00,2.3027,3.7795,4.425725651,3.7727,-0.1905,3.777506524,-1.47,3.97,4.233414697,2.6927,0.1895,2.699359839,0,0,0,-1.08,0.38,1.144901743
31/05/2020 08:30,2.2271,4.2625,4.80924949,5.4671,-0.3375,5.477507523,-3.24,4.6,5.626508687,2.3671,-0.8775,2.524513549,0,0,0,-3.1,-0.54,3.146680791
31/05/2020 09:00,1.7259,1.3643,2.200010295,6.9559,-0.5057,6.97425819,-5.23,1.87,5.554259627,1.5559,0.3743,1.60028913,0,0,0,-5.4,0.88,5.471233864
31/05/2020 09:30,1.5371,2.7423,3.143705727,8.5071,-0.6777,8.534051072,-6.97,3.42,7.763845697,1.0971,-3.4777,3.646645815,0,0,0,-7.41,-2.8,7.921369831
31/05/2020 10:00,1.1292,2.2582,2.524789076,9.7192,-0.8518,9.756454883,-8.59,3.11,9.135655423,0.4092,-4.1918,4.211725523,0,0,0,-9.31,-3.34,9.89099085
31/05/2020 10:30,0.6883,2.3228,2.422634254,10.8483,-1.0172,10.89588494,-10.16,3.34,10.69491468,-0.2817,-4.1072,4.116849126,0,0,0,-11.13,-3.09,11.55097398
31/05/2020 11:00,0.3389,2.0662,2.093808886,11.6789,-1.1538,11.73575561,-11.34,3.22,11.78829928,-0.8311,-4.3938,4.471711714,0,0,0,-12.51,-3.24,12.92275899
31/05/2020 11:30,0.0237,1.5635,1.563679616,12.4037,-1.2765,12.46921112,-12.38,2.84,12.70157471,-1.3263,-4.8065,4.986132162,0,0,0,-13.73,-3.53,14.17652285
31/05/2020 12:00,0.4337,1.509,1.570088115,12.6637,-1.331,12.73345431,-12.23,2.84,12.55541716,-0.9463,-4.861,4.952252486,0,0,0,-13.61,-3.53,14.06033428
31/05/2020 12:30,0.4162,1.4466,1.505282033,12.9162,-1.3934,12.9911426,-12.5,2.84,12.81856466,-1.0138,-4.8834,4.987523033,0,0,0,-13.93,-3.49,14.3605362
31/05/2020 13:00,0.6212,1.6629,1.775141079,12.7012,-1.3671,12.77456237,-12.08,3.03,12.45420812,-0.7088,-4.6971,4.750278502,0,0,0,-13.41,-3.33,13.8172718
31/05/2020 13:30,-0.1285,1.7507,1.755409565,12.3815,-1.3393,12.45372501,-12.51,3.09,12.88596911,-1.4585,-4.6693,4.891787479,0,0,0,-13.84,-3.33,14.23497453
31/05/2020 14:00,-1.1814,2.0609,2.375503056,12.1686,-1.2591,12.23356689,-13.35,3.32,13.75663113,-2.5614,-4.3591,5.055939356,0,0,0,-14.73,-3.1,15.05267086
31/05/2020 14:30,-1.2653,1.8635,2.252468943,12.5247,-1.2965,12.59162509,-13.79,3.16,14.14742733,-2.7253,-4.5565,5.30932692,0,0,0,-15.25,-3.26,15.59455354
31/05/2020 15:00,-1.0759,1.6698,1.986401986,13.0341,-1.3402,13.10282026,-14.11,3.01,14.42748072,-2.6359,-4.7602,5.441274929,0,0,0,-15.67,-3.42,16.03886841
31/05/2020 15:30,-0.9584,1.8127,2.050466252,12.9016,-1.3173,12.96867618,-13.86,3.13,14.20902882,-2.4684,-4.6173,5.235690771,0,0,0,-15.37,-3.3,15.72027035
31/05/2020 16:00,-0.5098,1.621,1.699275446,11.6802,-1.139,11.73560365,-12.19,2.76,12.49854792,-1.7498,-4.889,5.19269882,0,0,0,-13.43,-3.75,13.9437226
31/05/2020 16:30,0.4678,1.9844,2.03879381,10.6978,-1.0056,10.74495957,-10.23,2.99,10.65800169,-0.4822,-4.5056,4.531329628,0,0,0,-11.18,-3.5,11.71505015
31/05/2020 17:00,1.2577,2.5715,2.862590006,9.4977,-0.8385,9.534641448,-8.24,3.41,8.917718318,0.6277,-3.9785,4.027712693,0,0,0,-8.87,-3.14,9.409383614
31/05/2020 17:30,2.2517,3.2214,3.930339788,8.1117,-0.6586,8.1383924,-5.86,3.88,7.028086511,1.9917,-3.2986,3.853262365,0,0,0,-6.12,-2.64,6.665133157
31/05/2020 18:00,2.7715,4.6243,5.391230169,6.7015,-0.4957,6.719808088,-3.93,5.12,6.454401599,2.8715,-1.8757,3.429834215,0,0,0,-3.83,-1.38,4.07103181
31/05/2020 18:30,3.4167,5.2322,6.248980375,5.1767,-0.3278,5.187068125,-1.76,5.56,5.831912208,3.6467,-1.3378,3.884344183,0,0,0,-1.53,-1.01,1.83330303
31/05/2020 19:00,4.1385,5.7666,7.097947436,3.5985,-0.1734,3.602675368,0.54,5.94,5.964494949,4.9685,-0.8634,5.04296062,0,0,0,1.37,-0.69,1.533949152
31/05/2020 19:30,4.6403,4.5682,6.511592381,2.4403,-0.0718,2.441356043,2.2,4.64,5.135133883,5.5703,0.2882,5.577750562,0,0,0,3.13,0.36,3.150634857
31/05/2020 20:00,5.0898,2.5366,5.686862369,1.1898,0.0166,1.189915795,3.9,2.52,4.643317779,6.0898,2.3066,6.511994134,0,0,0,4.9,2.29,5.408705945
31/05/2020 20:30,5.23,2.7005,5.886051329,0.64,0.0405,0.641280165,4.59,2.66,5.305063619,6.32,2.4605,6.782069024,0,0,0,5.68,2.42,6.174042436
31/05/2020 21:00,5.3211,2.8192,6.021793242,0.3811,0.0592,0.38567065,4.94,2.76,5.658727772,6.4311,2.5792,6.929020122,0,0,0,6.05,2.52,6.553846199
31/05/2020 21:30,5.4322,2.915,6.164902419,0.1122,0.105,0.153667954,5.32,2.81,6.016518927,6.6022,2.625,7.104904633,0,0,0,6.49,2.52,6.96207584
31/05/2020 22:00,5.561,2.9104,6.276555517,0.051,0.1004,0.112610657,5.51,2.81,6.185159658,6.761,2.6204,7.251042488,0,0,0,6.71,2.52,7.167600714
31/05/2020 22:30,5.4718,2.8721,6.179769708,0.0618,0.0621,0.087610787,5.41,2.81,6.096244746,6.6618,2.6321,7.16292745,0,0,0,6.6,2.57,7.082718405
31/05/2020 23:00,5.0556,2.8691,5.812987715,0.0656,0.0591,0.088295923,4.99,2.81,5.726796661,6.2056,2.6991,6.767171652,0,0,0,6.14,2.64,6.683502076
31/05/2020 23:30,4.6533,2.952,5.510671909,0.0633,0.052,0.081920022,4.59,2.9,5.429373813,5.7433,2.692,6.342898304,0,0,0,5.68,2.64,6.263545322
01/06/2020 00:00,4.2955,2.8979,5.181616028,0.0555,0.0479,0.073312073,4.24,2.85,5.108825697,5.2255,2.7279,5.894683084,0,0,0,5.17,2.68,5.823340965
01/06/2020 00:30,4.0062,2.9045,4.94830867,0.0562,0.0545,0.07828595,3.95,2.85,4.870831551,4.9162,2.7345,5.625523326,0,0,0,4.86,2.68,5.549954955
01/06/2020 01:00,3.8234,2.946,4.826728039,0.0734,0.046,0.086623092,3.75,2.9,4.740516849,4.7134,2.786,5.475211006,0,0,0,4.64,2.74,5.388617633
01/06/2020 01:30,3.6638,2.9304,4.691553538,0.1338,0.0304,0.137210058,3.53,2.9,4.568468015,4.5738,2.7704,5.347407091,0,0,0,4.44,2.74,5.217393986
01/06/2020 02:00,3.7219,2.9331,4.738735614,0.1919,0.0331,0.194733716,3.53,2.9,4.568468015,4.6319,2.7731,5.398572146,0,0,0,4.44,2.74,5.217393986
01/06/2020 02:30,3.5355,2.9712,4.618201998,0.2855,0.0312,0.287199739,3.25,2.94,4.382476469,4.4555,2.7112,5.215561877,0,0,0,4.17,2.68,4.956944623
01/06/2020 03:00,3.3287,2.8855,4.405264344,0.4487,0.0255,0.449424009,2.88,2.86,4.058817562,4.2287,2.7055,5.020122901,0,0,0,3.78,2.68,4.633659461
01/06/2020 03:30,3.296,2.9715,4.437727825,0.336,0.0415,0.338553172,2.96,2.93,4.164912964,4.236,2.7215,5.034903996,0,0,0,3.9,2.68,4.732060862
01/06/2020 04:00,3.2872,2.9617,4.424630011,0.3272,0.0317,0.328732003,2.96,2.93,4.164912964,4.2272,2.7117,5.02220437,0,0,0,3.9,2.68,4.732060862
01/06/2020 04:30,3.3672,2.7817,4.367595532,0.2372,0.0317,0.239308859,3.13,2.75,4.166461328,4.3072,2.5617,5.011414843,0,0,0,4.07,2.53,4.7922646
01/06/2020 05:00,3.4918,2.4933,4.290595778,0.2518,0.0433,0.255495851,3.24,2.45,4.062031511,4.4318,2.2633,4.976281557,0,0,0,4.18,2.22,4.732948341
01/06/2020 05:30,3.4877,2.629,4.367572815,0.3577,0.069,0.364294235,3.13,2.56,4.043575151,4.4177,2.459,5.055962252,0,0,0,4.06,2.39,4.711231262
01/06/2020 06:00,3.4994,2.6171,4.369784064,0.5594,0.0571,0.562306651,2.94,2.56,3.898358629,4.4094,2.3371,4.990475405,0,0,0,3.85,2.28,4.474472036
01/06/2020 06:30,3.7518,2.4213,4.465276803,0.7318,0.0413,0.732964481,3.02,2.38,3.845100779,4.6718,2.1813,5.15594656,0,0,0,3.94,2.14,4.48365922
01/06/2020 07:00,3.8688,2.3252,4.513775413,1.2088,0.0152,1.208895562,2.66,2.31,3.523024269,4.7288,2.0952,5.172176764,0,0,0,3.52,2.08,4.088618349
01/06/2020 07:30,3.8043,2.0625,4.327424724,2.2843,-0.0575,2.285023575,1.52,2.12,2.608601158,4.5143,1.8425,4.875829236,0,0,0,2.23,1.9,2.929658683
01/06/2020 08:00,3.3429,1.5167,3.670879908,3.7829,-0.1833,3.787338287,-0.44,1.7,1.756018223,4.1629,1.3067,4.363164139,0,0,0,0.38,1.49,1.537693077
01/06/2020 08:30,3.2834,0.9342,3.413714282,5.4134,-0.3458,5.424433353,-2.13,1.28,2.48501509,3.4734,0.7342,3.550148898,0,0,0,-1.94,1.08,2.220360331
01/06/2020 09:00,2.7899,0.4218,2.821605438,6.8499,-0.5082,6.868726028,-4.06,0.93,4.165153058,2.7199,0.2418,2.730626897,0,0,0,-4.13,0.75,4.197546903
01/06/2020 09:30,2.0439,-0.0856,2.045691709,7.9039,-0.6856,7.93357943,-5.86,0.6,5.890636638,1.7439,-0.1356,1.749163963,0,0,0,-6.16,0.55,6.184504831
01/06/2020 10:00,1.4701,-1.2277,1.915317545,9.1101,-0.8677,9.151329155,-7.64,-0.36,7.648476973,0.9301,-1.4077,1.687218214,0,0,0,-8.18,-0.54,8.197804584
01/06/2020 10:30,0.7486,-1.5477,1.719237404,10.0686,-1.0277,10.12091267,-9.32,-0.52,9.334495166,-0.0014,-1.5677,1.567700625,0,0,0,-10.07,-0.54,10.08446826
01/06/2020 11:00,0.275,-1.7272,1.748955357,10.835,-1.1572,10.89662043,-10.56,-0.57,10.57537233,-0.665,-1.8972,2.010371319,0,0,0,-11.5,-0.74,11.5237841
01/06/2020 11:30,-0.0253,-2.0075,2.007659418,11.3947,-1.2575,11.46387781,-11.42,-0.75,11.44460135,-1.0853,-2.2075,2.459864293,0,0,0,-12.48,-0.95,12.51610562
01/06/2020 12:00,-0.2253,-2.2528,2.26403797,11.7647,-1.3328,11.83995447,-11.99,-0.92,12.02524428,-1.3553,-2.4528,2.80233223,0,0,0,-13.12,-1.12,13.1677181
01/06/2020 12:30,-0.1922,-2.2907,2.298749079,11.9278,-1.3707,12.00629965,-12.12,-0.92,12.15486734,-1.3422,-2.5607,2.891139106,0,0,0,-13.27,-1.19,13.32325035
01/06/2020 13:00,-0.2656,-2.3415,2.356515565,12.0044,-1.3815,12.08363197,-12.27,-0.96,12.30749771,-1.4056,-2.5715,2.930584176,0,0,0,-13.41,-1.19,13.46269661
01/06/2020 13:30,-0.3774,-2.3448,2.374977431,11.9826,-1.3848,12.06235358,-12.36,-0.96,12.3972255,-1.5274,-2.5148,2.942306884,0,0,0,-13.51,-1.13,13.55717522
01/06/2020 14:00,-0.6259,-2.3213,2.404201427,11.9041,-1.3613,11.98168329,-12.53,-0.96,12.56672193,-1.7959,-2.4913,3.071128864,0,0,0,-13.7,-1.13,13.7465232
01/06/2020 14:30,-0.5863,-2.2934,2.367156786,11.7537,-1.3334,11.82909207,-12.34,-0.96,12.37728565,-1.7363,-2.4134,2.973085476,0,0,0,-13.49,-1.08,13.53316297
01/06/2020 15:00,-0.7352,-2.2207,2.339236527,11.7448,-1.3107,11.81770966,-12.48,-0.91,12.5131331,-1.8652,-2.3907,3.032229795,0,0,0,-13.61,-1.08,13.6527836
01/06/2020 15:30,-0.1699,-2.1905,2.197079029,11.8201,-1.2805,11.88925752,-11.99,-0.91,12.02448336,-1.2799,-2.3605,2.685163731,0,0,0,-13.1,-1.08,13.14444369
01/06/2020 16:00,0.3862,-1.7454,1.787616178,11.3162,-1.1054,11.3700612,-10.93,-0.64,10.94872139,-0.6238,-1.8754,1.976423942,0,0,0,-11.94,-0.77,11.96480255
01/06/2020 16:30,1.0394,-1.6007,1.908557793,10.6094,-1.0607,10.66229116,-9.57,-0.54,9.585223002,0.2094,-1.7107,1.723468262,0,0,0,-10.4,-0.65,10.4202927
01/06/2020 17:00,1.821,-0.44,1.873403587,9.621,-0.91,9.663940242,-7.8,0.47,7.814147426,1.211,-1.14,1.663165957,0,0,0,-8.41,-0.23,8.413144478
01/06/2020 17:30,2.7277,-1.088,2.936680318,8.5277,-0.758,8.561321819,-5.8,-0.33,5.809380346,2.3877,-1.218,2.680416999,0,0,0,-6.14,-0.46,6.157207159
01/06/2020 18:00,3.3027,-0.5224,3.343759718,7.2927,-0.5724,7.315129189,-3.99,0.05,3.990313271,3.2427,-1.1324,3.434739153,0,0,0,-4.05,-0.56,4.088532744
01/06/2020 18:30,3.8404,0.2724,3.850048561,5.7404,-0.3976,5.754153102,-1.9,0.67,2.014671189,4.0704,0.1924,4.074944652,0,0,0,-1.67,0.59,1.771157813
01/06/2020 19:00,4.1795,1.0473,4.308718782,4.1795,-0.2427,4.186540761,0,1.29,1.29,5.4795,0.5973,5.511958594,0,0,0,1.3,0.84,1.547772593
01/06/2020 19:30,4.6003,2.259,5.125021082,2.5603,-0.091,2.561916683,2.04,2.35,3.111928662,6.1203,1.589,6.323210663,0,0,0,3.56,1.68,3.936495904
01/06/2020 20:00,4.8804,4.038,6.334330917,1.4004,-0.002,1.400401428,3.48,4.04,5.332166539,6.8904,0.578,6.914600217,0,0,0,5.49,0.58,5.520552509
01/06/2020 20:30,5.2892,3.1121,6.136839826,0.7992,0.0421,0.800308097,4.49,3.07,5.439209501,7.4592,1.3821,7.586162736,0,0,0,6.66,1.34,6.79346745
01/06/2020 21:00,5.3704,2.5866,5.960846896,0.6704,0.0566,0.672785047,4.7,2.53,5.337686765,7.5104,1.8066,7.7246302,0,0,0,6.84,1.75,7.06031869
01/06/2020 21:30,5.4436,2.7375,6.093167256,0.4036,0.0875,0.41297604,5.04,2.65,5.694216364,7.6536,1.9775,7.904941443,0,0,0,7.25,1.89,7.492302717
01/06/2020 22:00,5.5255,2.7256,6.161172422,0.2755,0.0756,0.285684459,5.25,2.65,5.880901291,7.7655,1.9656,8.010404085,0,0,0,7.49,1.89,7.724778314
01/06/2020 22:30,5.5195,2.6906,6.140375283,0.2695,0.0406,0.272541024,5.25,2.65,5.880901291,7.7595,1.9306,7.99606507,0,0,0,7.49,1.89,7.724778314
01/06/2020 23:00,5.0634,2.6912,5.734158787,0.2734,0.0412,0.276486889,4.79,2.65,5.474175737,7.2534,1.9812,7.519106662,0,0,0,6.98,1.94,7.244584184
01/06/2020 23:30,4.7477,2.4296,5.33325524,0.2677,0.0396,0.2706131,4.48,2.39,5.077647093,6.8577,1.7396,7.074903353,0,0,0,6.59,1.7,6.805740224
02/06/2020 00:00,4.3731,2.7617,5.172135971,0.2731,0.0317,0.274933628,4.1,2.73,4.925738523,6.4731,0.3717,6.483763143,0,0,0,6.2,0.34,6.209315582
02/06/2020 00:30,3.804,5.8082,6.943025511,0.234,0.0482,0.23891262,3.57,5.76,6.776614199,6.084,-1.6718,6.309514343,0,0,0,5.85,-1.72,6.097614288
02/06/2020 01:00,3.6333,5.8122,6.854380915,0.1833,0.0522,0.190587854,3.45,5.76,6.71417158,5.8933,-1.5878,6.103449331,0,0,0,5.71,-1.64,5.940850108
02/06/2020 01:30,3.5581,5.8152,6.817376816,0.1681,0.0552,0.176931201,3.39,5.76,6.683539481,5.8381,-1.5848,6.049380353,0,0,0,5.67,-1.64,5.90241476
02/06/2020 02:00,3.5611,5.8857,6.879164026,0.1711,0.0457,0.177097995,3.39,5.84,6.752606904,5.8411,-1.5943,6.054770161,0,0,0,5.67,-1.64,5.90241476
02/06/2020 02:30,3.4511,5.8843,6.821662385,0.1811,0.0443,0.186439534,3.27,5.84,6.693168159,5.7311,-1.5957,5.94909789,0,0,0,5.55,-1.64,5.787235955
02/06/2020 03:00,3.2665,5.8834,6.729369793,0.2665,0.0434,0.270010759,3,5.84,6.565485511,5.4565,-1.5966,5.685290125,0,0,0,5.19,-1.64,5.442949568
02/06/2020 03:30,3.1952,5.917,6.72459605,0.2552,0.037,0.257868261,2.94,5.88,6.574039854,5.3552,-1.603,5.589971023,0,0,0,5.1,-1.64,5.357200762
02/06/2020 04:00,3.1401,5.8707,6.657728329,0.2701,0.0407,0.273149227,2.87,5.83,6.498138195,5.3101,-1.5993,5.545712082,0,0,0,5.04,-1.64,5.300113206
02/06/2020 04:30,3.1663,5.8702,6.66968543,0.2463,0.0402,0.249559071,2.92,5.83,6.520375756,5.3363,-1.5998,5.570947651,0,0,0,5.09,-1.64,5.347681741
02/06/2020 05:00,3.1393,5.928,6.707934741,0.2193,0.038,0.222567945,2.92,5.89,6.574077882,5.3493,-1.562,5.572688264,0,0,0,5.13,-1.6,5.373723104
02/06/2020 05:30,3.312,5.89,6.75732521,0.202,0.06,0.210722566,3.11,5.83,6.607647085,5.552,-1.6,5.777949809,0,0,0,5.35,-1.66,5.601615838
02/06/2020 06:00,3.5509,5.5587,6.596062196,0.3309,0.0687,0.337956358,3.22,5.49,6.364628819,5.7309,-1.9213,6.044386528,0,0,0,5.4,-1.99,5.755006516
02/06/2020 06:30,3.7532,5.4576,6.623587246,0.5332,0.0576,0.536302154,3.22,5.4,6.287161522,5.9332,-1.9324,6.239954487,0,0,0,5.4,-1.99,5.755006516
02/06/2020 07:00,3.8447,5.2805,6.531875561,1.0447,0.0305,1.045145129,2.8,5.25,5.95,5.9047,-2.0895,6.263504797,0,0,0,4.86,-2.12,5.302263668
02/06/2020 07:30,3.8555,4.9815,6.29922396,2.0855,-0.0285,2.085694728,1.77,5.01,5.31347344,5.6255,-2.3185,6.084545382,0,0,0,3.54,-2.29,4.216123812
02/06/2020 08:00,3.6907,4.4901,5.812251242,3.5107,-0.1399,3.513486374,0.18,4.63,4.633497599,5.0007,-2.6399,5.654738942,0,0,0,1.49,-2.5,2.910343622
02/06/2020 08:30,3.1618,4.7691,5.722000878,5.0318,-0.2909,5.040201787,-1.87,5.06,5.394487928,3.6418,-2.3609,4.340110143,0,0,0,-1.39,-2.07,2.493391265
02/06/2020 09:00,2.5703,4.4939,5.177024174,6.4203,-0.4461,6.435779463,-3.85,4.94,6.263074325,2.8203,-2.5161,3.779530566,0,0,0,-3.6,-2.07,4.152697918
02/06/2020 09:30,1.8932,4.1405,4.552795459,7.3432,-0.6195,7.369285345,-5.45,4.76,7.236027916,1.7532,-2.8195,3.320134107,0,0,0,-5.59,-2.2,6.00733718
02/06/2020 10:00,1.4236,3.5408,3.81626802,8.4636,-0.7792,8.499392778,-7.04,4.32,8.259782079,0.8436,-3.3792,3.482908784,0,0,0,-7.62,-2.6,8.051360134
02/06/2020 10:30,0.8844,3.0211,3.147889542,9.4644,-0.9289,9.509875003,-8.58,3.95,9.445575684,-0.0956,-3.8789,3.880077908,0,0,0,-9.56,-2.95,10.00480385
02/06/2020 11:00,0.4169,1.0533,1.132804705,10.1569,-0.9367,10.2000012,-9.74,1.99,9.9412122,-0.8531,-4.0767,4.165004502,0,0,0,-11.01,-3.14,11.44900432
02/06/2020 11:30,0.0463,-0.2318,0.236378785,10.5963,-0.9018,10.63460469,-10.55,0.67,10.57125347,-1.3637,-1.4418,1.984556608,0,0,0,-11.96,-0.54,11.97218443
02/06/2020 12:00,-0.3092,-0.2671,0.408591544,10.9608,-0.9371,11.00078602,-11.27,0.67,11.28989814,-1.8792,-1.5271,2.421451435,0,0,0,-12.84,-0.59,12.85354815
02/06/2020 12:30,-0.3404,-0.6392,0.724188373,11.5996,-1.1792,11.65938389,-11.94,0.54,11.95220482,-2.0304,-1.8192,2.726171821,0,0,0,-13.63,-0.64,13.64501741
02/06/2020 13:00,-0.3129,-1.274,1.311862192,11.7971,-1.274,11.86569191,-12.11,0,12.11,-2.0829,-1.984,2.876582766,0,0,0,-13.88,-0.71,13.89814736
02/06/2020 13:30,-0.2451,-1.9669,1.982112414,12.0249,-1.3669,12.10234009,-12.27,-0.6,12.28466117,-2.1151,-2.4269,3.219237739,0,0,0,-14.14,-1.06,14.1796756
02/06/2020 14:00,-0.5567,-1.9482,2.026178208,11.9533,-1.3482,12.02909074,-12.51,-0.6,12.52438022,-2.4567,-2.4082,3.440174724,0,0,0,-14.41,-1.06,14.44893422
02/06/2020 14:30,-0.429,-1.9753,2.021348829,11.941,-1.3753,12.0199389,-12.37,-0.6,12.38454279,-2.339,-2.5453,3.456800991,0,0,0,-14.28,-1.17,14.3278505
02/06/2020 15:00,-0.351,-1.854,1.886933226,11.629,-1.314,11.7030012,-11.98,-0.54,11.99216411,-2.171,-2.364,3.20963191,0,0,0,-13.8,-1.05,13.83988801
02/06/2020 15:30,-0.423,-1.8015,1.850494866,11.367,-1.2615,11.43678588,-11.79,-0.54,11.80235993,-2.163,-2.1715,3.064960236,0,0,0,-13.53,-0.91,13.56056783
02/06/2020 16:00,-0.3386,-1.1715,1.219451602,11.1514,-1.1715,11.21276657,-11.49,0,11.49,-1.9586,-1.9115,2.736776609,0,0,0,-13.11,-0.74,13.13086821
02/06/2020 16:30,0.5527,-0.505,0.748667009,10.6627,-1.045,10.71378534,-10.11,0.54,10.12441109,-0.8173,-1.645,1.836846289,0,0,0,-11.48,-0.6,11.49566875
02/06/2020 17:00,1.2885,-0.1988,1.303746022,9.5585,-0.8788,9.598813035,-8.27,0.68,8.297909375,0.3485,-0.8788,0.945379125,0,0,0,-9.21,0,9.21
02/06/2020 17:30,2.1604,0.4139,2.199691199,8.2504,-0.7161,8.281418923,-6.09,1.13,6.19394866,1.7604,-0.1461,1.766452199,0,0,0,-6.49,0.57,6.514982732
02/06/2020 18:00,2.9114,1.0133,3.082697982,6.8114,-0.5467,6.833304534,-3.9,1.56,4.20042855,3.0514,0.3333,3.069548965,0,0,0,-3.76,0.88,3.861605884
02/06/2020 18:30,3.7552,1.8587,4.190022999,4.2752,-0.3113,4.286518719,-0.52,2.17,2.231434516,5.1252,1.0687,5.235436441,0,0,0,0.85,1.38,1.620771421
02/06/2020 19:00,4.5175,2.4804,5.153657964,2.7775,-0.1396,2.781006007,1.74,2.62,3.145155004,5.9375,1.6404,6.159936559,0,0,0,3.16,1.78,3.626844358
02/06/2020 19:30,4.6457,2.6009,5.324209735,2.4557,-0.0891,2.457315873,2.19,2.69,3.468746171,6.1757,1.7709,6.424590049,0,0,0,3.72,1.86,4.159086438
02/06/2020 20:00,5.0256,3.0263,5.866442453,0.8656,0.0063,0.865622926,4.16,3.02,5.14062253,7.0656,2.0963,7.370018796,0,0,0,6.2,2.09,6.542789925
02/06/2020 20:30,5.3253,2.802,6.017476555,0.7553,0.042,0.756466847,4.57,2.76,5.338773267,7.3553,1.912,7.599748818,0,0,0,6.6,1.87,6.859803204
02/06/2020 21:00,5.2576,2.8817,5.9955444,0.4476,0.0617,0.451832546,4.81,2.82,5.575706233,7.3776,2.0417,7.65490174,0,0,0,6.93,1.98,7.20730879
02/06/2020 21:30,5.3735,2.9639,6.136709661,0.2235,0.0939,0.242424132,5.15,2.87,5.895710305,7.5735,2.1239,7.865675652,0,0,0,7.35,2.03,7.625181965
02/06/2020 22:00,5.4404,2.95,6.18873591,0.2404,0.08,0.253361718,5.2,2.87,5.939436,7.6304,2.11,7.916760964,0,0,0,7.39,2.03,7.66374582
02/06/2020 22:30,5.3125,2.9153,6.059837485,0.3125,0.0453,0.315766274,5,2.87,5.765145271,7.4625,2.0753,7.745694052,0,0,0,7.15,2.03,7.432590396
02/06/2020 23:00,4.8834,2.9908,5.726471881,0.2934,0.0408,0.296223227,4.59,2.95,5.456244129,6.9834,2.1608,7.310056922,0,0,0,6.69,2.12,7.017870047
02/06/2020 23:30,4.4111,3.002,5.335710563,0.2711,0.052,0.276042044,4.14,2.95,5.083512565,6.4411,2.172,6.797451965,0,0,0,6.17,2.12,6.524055487
03/06/2020 00:00,4.1529,3.0014,5.123961394,0.2129,0.0514,0.219016826,3.94,2.95,4.922001625,6.1429,2.1714,6.515381675,0,0,0,5.93,2.12,6.297563021
03/06/2020 00:30,3.8274,3.0048,4.865985388,0.1874,0.0548,0.195248047,3.64,2.95,4.68530682,5.7574,2.1748,6.154462592,0,0,0,5.57,2.12,5.959807044
03/06/2020 01:00,3.6362,3.0712,4.759644932,0.1662,0.0612,0.177109796,3.47,3.01,4.59358248,5.5962,2.3012,6.050865713,0,0,0,5.43,2.24,5.873882873
03/06/2020 01:30,3.6076,3.0681,4.735822565,0.2076,0.0581,0.215576831,3.4,3.01,4.540936027,5.5176,2.2981,5.977053904,0,0,0,5.31,2.24,5.763132829
03/06/2020 02:00,3.4582,3.0406,4.60482308,0.5382,0.0306,0.539069198,2.92,3.01,4.193626116,5.2682,2.2706,5.736685071,0,0,0,4.73,2.24,5.233593412
03/06/2020 02:30,3.297,2.9352,4.414250564,0.787,0.0152,0.787146772,2.51,2.92,3.850519445,5.027,2.1652,5.473465085,0,0,0,4.24,2.15,4.753956247
03/06/2020 03:00,3.1702,2.9388,4.322813144,0.7202,0.0188,0.720445334,2.45,2.92,3.81167942,4.9102,2.2188,5.388240666,0,0,0,4.19,2.2,4.732451796
03/06/2020 03:30,3.2083,2.9944,4.388578386,0.4783,0.0344,0.479535452,2.73,2.96,4.026723234,4.9983,2.3044,5.503931527,0,0,0,4.52,2.27,5.057993673
03/06/2020 04:00,2.8541,2.802,3.999636335,1.1541,-0.008,1.154127727,1.7,2.81,3.284219846,4.4341,2.082,4.898567833,0,0,0,3.28,2.09,3.889280139
03/06/2020 04:30,2.7598,2.8116,3.939744992,1.2498,0.0016,1.249801024,1.51,2.81,3.190015674,4.3298,2.0916,4.808529775,0,0,0,3.08,2.09,3.722163349
03/06/2020 05:00,2.8753,2.8272,4.03241986,1.0853,0.0172,1.085436286,1.79,2.81,3.331696265,4.4953,2.1572,4.986104083,0,0,0,3.41,2.14,4.025878786
03/06/2020 05:30,3.2535,2.8479,4.323863626,0.8435,0.0379,0.844351029,2.41,2.81,3.701918422,4.9835,2.0979,5.407074686,0,0,0,4.14,2.06,4.624197228
03/06/2020 06:00,3.2993,2.8576,4.364774708,0.7793,0.0476,0.780752362,2.52,2.81,3.774453603,5.0393,2.1076,5.462281781,0,0,0,4.26,2.06,4.731934065
03/06/2020 06:30,3.5403,2.8454,4.542028759,0.7903,0.0354,0.791092441,2.75,2.81,3.931742616,5.3103,2.0354,5.687014968,0,0,0,4.52,2,4.942711806
03/06/2020 07:00,3.6076,2.8377,4.589914928,0.9576,0.0277,0.958000548,2.65,2.81,3.862460356,5.4176,2.0277,5.784631108,0,0,0,4.46,2,4.887903436
03/06/2020 07:30,4.2637,2.6079,4.998027621,1.2237,0.0079,1.2237255,3.04,2.6,4.000199995,6.0337,1.7979,6.295870083,0,0,0,4.81,1.79,5.132270453
03/06/2020 08:00,4.3327,2.4944,4.999432033,1.6327,-0.0056,1.632709604,2.7,2.5,3.679673899,6.0127,1.6844,6.244178461,0,0,0,4.38,1.69,4.694731089
03/06/2020 08:30,4.5041,2.1987,5.012105196,2.2241,-0.0313,2.224320233,2.28,2.23,3.18924756,6.0541,1.3787,6.209101425,0,0,0,3.83,1.41,4.081298813
03/06/2020 09:00,4.0438,2.4813,4.744382798,2.8138,-0.0787,2.814900377,1.23,2.56,2.840158446,5.4338,1.6913,5.690929461,0,0,0,2.62,1.77,3.161850724
03/06/2020 09:30,4.3838,2.7114,5.15455065,3.8438,-0.1486,3.84667134,0.54,2.86,2.910532597,5.3638,1.9514,5.707741445,0,0,0,1.52,2.1,2.59237343
03/06/2020 10:00,2.7839,2.6605,3.850760894,4.4839,-0.1995,4.488335934,-1.7,2.86,3.32710084,3.2339,1.9405,3.771425388,0,0,0,-1.25,2.14,2.478326048
03/06/2020 10:30,3.0611,2.792,4.14313857,4.2311,-0.178,4.234842525,-1.17,2.97,3.192146613,3.9311,2.012,4.416071921,0,0,0,-0.3,2.19,2.210452442
03/06/2020 11:00,2.8323,3.5736,4.559883798,3.7623,-0.1664,3.765977994,-0.93,3.74,3.853894135,4.6623,0.9436,4.756829012,0,0,0,0.9,1.11,1.429020644
03/06/2020 11:30,4.3716,5.7415,7.216350103,3.7616,-0.1485,3.764530092,0.61,5.89,5.921503188,5.5316,-1.4385,5.715582281,0,0,0,1.77,-1.29,2.19020547
03/06/2020 12:00,3.4202,5.2178,6.238846438,4.8102,-0.3222,4.82097883,-1.39,5.54,5.711716029,5.3402,-1.9022,5.668871217,0,0,0,0.53,-1.58,1.666523327
03/06/2020 12:30,2.2771,5.4498,5.906395216,4.7971,-0.3102,4.807118934,-2.52,5.76,6.287129711,3.2871,-1.6802,3.691625448,0,0,0,-1.51,-1.37,2.038872237
03/06/2020 13:00,2.8635,5.1948,5.93174336,5.3435,-0.3552,5.355292643,-2.48,5.55,6.078889701,3.6735,-1.8852,4.128992769,0,0,0,-1.67,-1.53,2.264906179
03/06/2020 13:30,3.2964,5.4968,6.409451084,4.9064,-0.3032,4.915759473,-1.61,5.8,6.019310592,4.4564,-1.6432,4.749695485,0,0,0,-0.45,-1.34,1.413541651
03/06/2020 14:00,3.6715,5.3819,6.514964302,5.1815,-0.3281,5.191877489,-1.51,5.71,5.906284788,4.1515,-1.7881,4.520205068,0,0,0,-1.03,-1.46,1.786756839
03/06/2020 14:30,3.1022,5.658,6.452643554,5.5322,-0.252,5.537936515,-2.43,5.91,6.390070422,3.5222,-1.512,3.833019285,0,0,0,-2.01,-1.26,2.372277387
03/06/2020 15:00,3.6643,5.7401,6.809981094,3.9243,-0.2499,3.932248784,-0.26,5.99,5.995640083,5.2943,-1.5099,5.505398305,0,0,0,1.37,-1.26,1.861316738
03/06/2020 15:30,3.3341,5.2822,6.246427751,6.3741,-0.3778,6.385286497,-3.04,5.66,6.424733458,3.7741,-1.8878,4.21990754,0,0,0,-2.6,-1.51,3.006675905
03/06/2020 16:00,3.7256,5.6277,6.749155699,4.5156,-0.2323,4.521571259,-0.79,5.86,5.913011077,4.9356,-1.6223,5.195383013,0,0,0,0.42,-1.39,1.452067492
03/06/2020 16:30,6.2145,5.2635,8.143981981,4.8445,-0.2465,4.850767207,1.37,5.51,5.677763644,7.4445,-1.9365,7.692243658,0,0,0,2.6,-1.69,3.100983715
03/06/2020 17:00,5.1126,5.6715,7.6357443,4.2226,-0.2185,4.228249403,0.89,5.89,5.95686159,6.0726,-1.5385,6.264459515,0,0,0,1.85,-1.32,2.272641635
03/06/2020 17:30,4.9495,6.2001,7.933397145,3.0395,-0.1199,3.041863945,1.91,6.32,6.602310202,6.9395,-1.1099,7.027697935,0,0,0,3.9,-0.99,4.023692334
03/06/2020 18:00,6.19,6.0943,8.686575418,2.77,-0.1057,2.772015961,3.42,6.2,7.080706179,8.36,-1.2157,8.447930308,0,0,0,5.59,-1.11,5.699140286
03/06/2020 18:30,6.5457,5.8399,8.772150278,3.6157,-0.1501,3.618814239,2.93,5.99,6.668208155,8.4057,-1.3901,8.51986916,0,0,0,4.79,-1.24,4.947898544
03/06/2020 19:00,5.1769,6.1976,8.07530429,2.9769,-0.1424,2.980303906,2.2,6.34,6.710856875,7.1769,-1.1024,7.26107288,0,0,0,4.2,-0.96,4.308317537
03/06/2020 19:30,5.0337,6.4294,8.165495701,2.4937,-0.1006,2.495728361,2.54,6.53,7.006604028,7.0937,-0.9106,7.151906882,0,0,0,4.6,-0.81,4.670770814
03/06/2020 20:00,5.1926,6.4585,8.287057198,2.3226,-0.0715,2.323700284,2.87,6.53,7.132867586,7.2326,-0.8815,7.286120024,0,0,0,4.91,-0.81,4.976364135
03/06/2020 20:30,4.8916,6.6101,8.223209384,2.0216,-0.0499,2.022215758,2.87,6.66,7.25206867,6.9916,-0.8599,7.044281267,0,0,0,4.97,-0.81,5.035573453
03/06/2020 21:00,4.5621,6.6918,8.09894707,1.6921,-0.0482,1.692786357,2.87,6.74,7.325605777,6.7221,-0.7282,6.761427634,0,0,0,5.03,-0.68,5.075756101
03/06/2020 21:30,4.7013,6.8192,8.282735679,1.4213,-0.0008,1.421300225,3.28,6.82,7.567747353,6.9213,-0.7808,6.965202246,0,0,0,5.5,-0.78,5.555033753
03/06/2020 22:00,4.6081,6.7851,8.201961206,1.4581,0.0051,1.458108919,3.15,6.78,7.476021669,6.8081,-0.7749,6.852057765,0,0,0,5.35,-0.78,5.406560829
03/06/2020 22:30,4.6413,6.2179,7.759120189,1.3713,-0.0121,1.371353383,3.27,6.23,7.036035816,6.8313,-1.3121,6.956167486,0,0,0,5.46,-1.3,5.612628618
03/06/2020 23:00,4.5068,5.5476,7.147524886,1.1868,-0.0124,1.186864777,3.32,5.56,6.475801109,6.6468,-1.9624,6.930437504,0,0,0,5.46,-1.95,5.797766811
03/06/2020 23:30,4.3354,5.3704,6.901948226,0.9454,0.0004,0.945400085,3.39,5.37,6.35051179,6.5054,-2.0796,6.82971195,0,0,0,5.56,-2.08,5.936328832
04/06/2020 00:00,3.9971,5.3725,6.696309779,0.8371,0.0025,0.837103733,3.16,5.37,6.230770418,6.1071,-2.0775,6.45078884,0,0,0,5.27,-2.08,5.665624414
04/06/2020 00:30,3.7833,5.3725,6.570929549,0.8733,0.0025,0.873303578,2.91,5.37,6.107781921,5.8133,-2.0775,6.173367245,0,0,0,4.94,-2.08,5.360037313
04/06/2020 01:00,3.4716,5.355,6.381851734,1.0716,-0.015,1.071704978,2.4,5.37,5.881912954,5.4016,-2.095,5.79364372,0,0,0,4.33,-2.08,4.803675676
04/06/2020 01:30,3.6079,5.4889,6.568482749,0.8179,0.0089,0.817948421,2.79,5.48,6.149349559,5.6379,-1.9711,5.972533099,0,0,0,4.82,-1.98,5.210834866
04/06/2020 02:00,3.557,5.4947,6.545531078,0.767,0.0147,0.767140854,2.79,5.48,6.149349559,5.587,-1.9053,5.902943087,0,0,0,4.82,-1.92,5.188333066
04/06/2020 02:30,3.5728,5.6297,6.667714896,0.5628,0.0297,0.563583117,3.01,5.6,6.357680395,5.7028,-1.8503,5.995459776,0,0,0,5.14,-1.88,5.473024758
04/06/2020 03:00,3.4817,5.6402,6.628279636,0.5117,0.0402,0.51327666,2.97,5.6,6.338840588,5.6517,-1.8398,5.943616486,0,0,0,5.14,-1.88,5.473024758
04/06/2020 03:30,3.4121,5.6245,6.578558099,0.5821,0.0245,0.582615362,2.83,5.6,6.274464121,5.5121,-1.8555,5.816023269,0,0,0,4.93,-1.88,5.276296049
04/06/2020 04:00,3.2884,5.6204,6.511717955,0.6884,0.0204,0.6887022,2.6,5.6,6.174139616,5.3184,-1.8596,5.6341362,0,0,0,4.63,-1.88,4.997129176
04/06/2020 04:30,3.2172,5.5536,6.418165532,0.7972,0.0136,0.797315998,2.42,5.54,6.04549419,5.2172,-1.8664,5.540994929,0,0,0,4.42,-1.88,4.803207262
04/06/2020 05:00,3.2809,5.5494,6.446715844,0.7809,0.0094,0.780956574,2.5,5.54,6.077960184,5.2809,-1.8706,5.602414584,0,0,0,4.5,-1.88,4.876925261
04/06/2020 05:30,3.4682,5.5432,6.538767275,0.7182,0.0432,0.719498075,2.75,5.5,6.149186938,5.5282,-1.8368,5.825360888,0,0,0,4.81,-1.88,5.164348943
04/06/2020 06:00,3.3036,5.6269,6.525011615,0.8536,0.0369,0.854397197,2.45,5.59,6.103326962,5.2736,-1.4531,5.47013314,0,0,0,4.42,-1.49,4.664386348
04/06/2020 06:30,3.4945,5.5692,6.57476379,1.0445,0.0192,1.044676452,2.45,5.55,6.066712454,5.4645,-1.5108,5.669504113,0,0,0,4.42,-1.53,4.677317607
04/06/2020 07:00,3.7143,5.4324,6.580804985,1.4843,-0.0076,1.484319457,2.23,5.44,5.879328193,5.5843,-1.7276,5.845426268,0,0,0,4.1,-1.72,4.446166888
04/06/2020 07:30,3.7253,5.3681,6.534091957,1.8153,-0.0219,1.815432097,1.91,5.39,5.71840887,5.5153,-1.6719,5.76314009,0,0,0,3.7,-1.65,4.05123438
04/06/2020 08:00,3.79,5.3477,6.554540052,2.09,-0.0423,2.090428016,1.7,5.39,5.651734247,5.54,-1.6923,5.792709149,0,0,0,3.45,-1.65,3.824264635
04/06/2020 08:30,4.3258,5.8931,7.310346999,2.3958,-0.0569,2.396475589,1.93,5.95,6.255189845,6.0458,-1.0869,6.142723276,0,0,0,3.65,-1.03,3.792545319
04/06/2020 09:00,4.2989,5.5068,6.986085274,3.6689,-0.1532,3.672097146,0.63,5.66,5.694953907,5.3089,-1.3732,5.483620834,0,0,0,1.64,-1.22,2.044015656
04/06/2020 09:30,3.6189,2.6746,4.499991374,4.7189,-0.2754,4.726929486,-1.1,2.95,3.148412298,5.0389,0.9246,5.12302629,0,0,0,0.32,1.2,1.241933976
04/06/2020 10:00,3.7997,2.2728,4.427565915,5.9097,-0.4072,5.923712175,-2.11,2.68,3.410938287,3.9597,1.7328,4.322247093,0,0,0,-1.95,2.14,2.895185659
04/06/2020 10:30,2.3334,2.9318,3.747026394,7.0634,-0.5882,7.087848672,-4.73,3.52,5.896041045,2.3334,0.5518,2.397757035,0,0,0,-4.73,1.14,4.865439343
04/06/2020 11:00,2.0837,4.8645,5.291990735,6.8737,-0.5355,6.894527681,-4.79,5.4,7.218316978,2.1837,-2.0555,2.998937469,0,0,0,-4.69,-1.52,4.930162269
04/06/2020 11:30,1.5301,5.1159,5.339816366,6.4701,-0.4741,6.48744671,-4.94,5.59,7.460006702,1.8501,-1.8341,2.60514737,0,0,0,-4.62,-1.36,4.81601495
04/06/2020 12:00,3.2233,5.2656,6.173832379,6.1533,-0.4244,6.167918308,-2.93,5.69,6.400078125,3.6933,-1.7844,4.101773793,0,0,0,-2.46,-1.36,2.810907327
04/06/2020 12:30,3.9883,4.8614,6.28806384,6.8383,-0.5386,6.859477885,-2.85,5.4,6.105939731,4.2883,-2.1386,4.79198569,0,0,0,-2.55,-1.6,3.010398645
04/06/2020 13:00,3.7905,5.2546,6.47909804,5.6905,-0.4254,5.706378485,-1.9,5.68,5.989357228,4.4305,-1.7854,4.776712615,0,0,0,-1.26,-1.36,1.853968716
04/06/2020 13:30,2.5274,5.0646,5.66020529,6.3574,-0.4954,6.376672794,-3.83,5.56,6.751481319,2.8374,-1.9454,3.440264513,0,0,0,-3.52,-1.45,3.806954163
04/06/2020 14:00,1.4164,5.7651,5.936545036,4.9764,-0.3249,4.986994783,-3.56,6.09,7.054197332,2.1764,-1.3049,2.537613243,0,0,0,-2.8,-0.98,2.966546814
04/06/2020 14:30,1.3898,5.7249,5.891181889,4.8698,-0.2851,4.87813838,-3.48,6.01,6.944818212,2.1698,-1.3651,2.563499571,0,0,0,-2.7,-1.08,2.907988996
04/06/2020 15:00,2.69,5.8115,6.403876346,4.06,-0.1985,4.064849597,-1.37,6.01,6.164170666,4.2,-1.2785,4.39028043,0,0,0,0.14,-1.08,1.089036271
04/06/2020 15:30,2.9647,5.6439,6.375190452,4.3347,-0.2861,4.344131363,-1.37,5.93,6.086197499,3.9147,-1.4761,4.183747997,0,0,0,-0.42,-1.19,1.261942946
04/06/2020 16:00,3.5971,5.9029,6.912550674,3.1371,-0.1971,3.143285673,0.46,6.1,6.117319674,5.1771,-1.2871,5.334696882,0,0,0,2.04,-1.09,2.31294185
04/06/2020 16:30,4.1484,5.9758,7.274572716,2.5284,-0.1242,2.531448637,1.62,6.1,6.311449913,6.0284,-1.2642,6.159529868,0,0,0,3.5,-1.14,3.680978131
04/06/2020 17:00,5.3082,6.3616,8.285345002,2.1182,-0.0484,2.118752888,3.19,6.41,7.159902234,7.4982,-0.9284,7.555456955,0,0,0,5.38,-0.88,5.451495208
04/06/2020 17:30,6.4262,4.1317,7.639829274,1.8262,-0.0583,1.827130354,4.6,4.19,6.22222629,8.6762,0.4717,8.689013024,0,0,0,6.85,0.53,6.870473055
04/06/2020 18:00,7.024,2.3614,7.410316185,1.924,-0.0486,1.924613717,5.1,2.41,5.640753496,9.154,1.5514,9.284533266,0,0,0,7.23,1.6,7.404924037
04/06/2020 18:30,6.3592,2.4326,6.808595112,2.1692,-0.0574,2.169959308,4.19,2.49,4.874033237,8.3692,1.6426,8.528871168,0,0,0,6.2,1.7,6.428841264
04/06/2020 19:00,5.9737,2.6056,6.517226638,2.0037,-0.0344,2.003995272,3.97,2.64,4.767651413,8.0037,1.8456,8.213735633,0,0,0,6,1.88,6.287638666
04/06/2020 19:30,6.0603,2.7715,6.663966412,1.4203,-0.0085,1.420325435,4.64,2.78,5.409066463,8.2403,1.9915,8.477535983,0,0,0,6.82,2,7.107207609
04/06/2020 20:00,5.8293,2.8502,6.48878868,1.0993,0.0102,1.09934732,4.73,2.84,5.517109751,8.0193,2.0902,8.287225623,0,0,0,6.92,2.08,7.225842511
04/06/2020 20:30,5.9128,3.5077,6.874966409,0.8328,0.0277,0.833260541,5.08,3.48,6.157661894,8.2128,1.2077,8.301121799,0,0,0,7.38,1.18,7.473740697
04/06/2020 21:00,5.7309,5.5905,8.006054275,1.0209,0.0305,1.021355501,4.71,5.56,7.286816863,8.2209,-2.0995,8.484756747,0,0,0,7.2,-2.13,7.508455234
04/06/2020 21:30,5.4009,5.6271,7.799613787,0.8709,0.0271,0.871321537,4.53,5.6,7.202839718,7.8909,-2.0429,8.151057798,0,0,0,7.02,-2.07,7.318831874
04/06/2020 22:00,5.3717,5.7247,7.850308974,0.5617,0.0447,0.563475802,4.81,5.68,7.443016861,7.9717,-1.9753,8.212783388,0,0,0,7.41,-2.02,7.680397125
04/06/2020 22:30,5.2899,5.7118,7.785094813,0.5499,-0.0082,0.549961135,4.74,5.72,7.42872802,7.8899,-2.0282,8.146417449,0,0,0,7.34,-2.02,7.612883816
04/06/2020 23:00,4.7644,4.2478,6.383048817,0.5844,-0.0222,0.584821511,4.18,4.27,5.975391201,7.0344,0.3878,7.045081419,0,0,0,6.45,0.41,6.463017871
04/06/2020 23:30,4.5578,2.6324,5.26337065,0.6478,-0.0276,0.648387693,3.91,2.66,4.729027384,6.6078,0.5524,6.630849614,0,0,0,5.96,0.58,5.988154975
05/06/2020 00:00,4.1649,3.5874,5.496892829,0.7349,-0.0126,0.735008007,3.43,3.6,4.972413901,6.1649,-0.4726,6.182988175,0,0,0,5.43,-0.46,5.449449513
05/06/2020 00:30,3.8183,2.6846,4.667600245,0.7383,0.0046,0.73831433,3.08,2.68,4.082744175,5.5983,2.0646,5.96686987,0,0,0,4.86,2.06,5.27856041
05/06/2020 01:00,3.7442,2.6955,4.613540277,0.6642,0.0155,0.664380832,3.08,2.68,4.082744175,5.5242,2.1555,5.929836919,0,0,0,4.86,2.14,5.310291894
05/06/2020 01:30,3.7777,2.7099,4.649147804,0.5377,0.0299,0.538530686,3.24,2.68,4.204759208,5.5877,2.1699,5.994235339,0,0,0,5.05,2.14,5.484715125
05/06/2020 02:00,3.7537,2.7004,4.624113304,0.6637,0.0204,0.664013441,3.09,2.68,4.090293388,5.5637,2.1604,5.968424068,0,0,0,4.9,2.14,5.34692435
05/06/2020 02:30,3.6158,2.7081,4.517500996,0.7358,0.0281,0.73633637,2.88,2.68,3.934056431,5.3958,2.1681,5.815093744,0,0,0,4.66,2.14,5.127884554
05/06/2020 03:00,3.3718,2.6967,4.317548625,0.8818,0.0167,0.881958123,2.49,2.68,3.658209945,5.1018,2.1567,5.538927525,0,0,0,4.22,2.14,4.731595925
05/06/2020 03:30,3.4053,2.6867,4.337559796,0.7553,0.0067,0.755329716,2.65,2.68,3.768938843,5.1453,2.1467,5.575162148,0,0,0,4.39,2.14,4.883820226
05/06/2020 04:00,3.3024,2.681,4.253658045,0.8024,0.001,0.802400623,2.5,2.68,3.665023874,4.9924,2.141,5.432121019,0,0,0,4.19,2.14,4.70485919
05/06/2020 04:30,3.2618,2.677,4.219676319,0.8318,-0.003,0.83180541,2.43,2.68,3.617637351,4.9618,2.137,5.402427995,0,0,0,4.13,2.14,4.651505133
05/06/2020 05:00,3.2543,2.6796,4.215533733,0.8243,-0.0004,0.824300097,2.43,2.68,3.617637351,4.9543,2.0896,5.376943058,0,0,0,4.13,2.09,4.628714724
05/06/2020 05:30,3.3854,2.7074,4.334852699,0.7654,0.0274,0.765890279,2.62,2.68,3.747906082,5.1054,2.1174,5.527069017,0,0,0,4.34,2.09,4.817021902
05/06/2020 06:00,3.2101,2.5377,4.092024352,1.1601,-0.0023,1.16010228,2.05,2.54,3.264061887,4.8101,1.9477,5.189469848,0,0,0,3.65,1.95,4.138236339
05/06/2020 06:30,3.4542,2.577,4.309573835,1.4542,-0.023,1.454381876,2,2.6,3.280243893,5.0542,1.987,5.430755623,0,0,0,3.6,2.01,4.123117752
05/06/2020 07:00,3.4522,3.5192,4.929751868,1.9622,-0.0608,1.963141737,1.49,3.58,3.877692613,5.0122,1.0192,5.114774431,0,0,0,3.05,1.08,3.235567956
05/06/2020 07:30,3.5415,5.829,6.820517814,2.6015,-0.101,2.603459861,0.94,5.93,6.004040306,5.1015,-1.331,5.272273063,0,0,0,2.5,-1.23,2.786198126
05/06/2020 08:00,3.5275,4.7624,5.926525965,4.3875,-0.2576,4.395055632,-0.86,5.02,5.093132631,5.2375,-2.3076,5.723322812,0,0,0,0.85,-2.05,2.219234102
05/06/2020 08:30,3.4646,3.817,5.154894971,6.3446,-0.413,6.358027851,-2.88,4.23,5.117352831,3.8146,-3.183,4.968164868,0,0,0,-2.53,-2.77,3.751506364
05/06/2020 09:00,4.0084,4.1181,5.746826791,7.1984,-0.5419,7.218768466,-3.19,4.66,5.647273679,4.1684,-2.8619,5.056286203,0,0,0,-3.03,-2.32,3.816189199
05/06/2020 09:30,3.2134,3.3227,4.622366802,7.6834,-0.5973,7.706581788,-4.47,3.92,5.945359535,3.1034,-2.9873,4.307557643,0,0,0,-4.58,-2.39,5.166091366
05/06/2020 10:00,2.9619,1.942,3.541781418,6.3319,-0.398,6.344396079,-3.37,2.34,4.102742985,3.2719,1.422,3.567550085,0,0,0,-3.06,1.82,3.560337063
05/06/2020 10:30,5.5406,3.4744,6.539855023,6.5906,-0.5556,6.613977602,-1.05,4.03,4.164540791,5.6606,-1.7156,5.914869037,0,0,0,-0.93,-1.16,1.486775033
05/06/2020 11:00,5.6903,-1.4302,5.867280983,9.7003,-0.9202,9.743848733,-4.01,-0.51,4.042301325,4.9403,-1.9602,5.314973954,0,0,0,-4.76,-1.04,4.87228899
05/06/2020 11:30,3.0422,-2.0144,3.648669374,11.4022,-1.1444,11.45948586,-8.36,-0.87,8.405147232,1.5922,-2.5244,2.984576385,0,0,0,-9.81,-1.38,9.906588717
05/06/2020 12:00,1.524,-2.4388,2.875816656,12.784,-1.3688,12.8570708,-11.26,-1.07,11.310725,-0.406,-2.9888,3.016249565,0,0,0,-13.19,-1.62,13.28911208
05/06/2020 12:30,3.1309,-2.3454,3.91196063,12.7609,-1.3554,12.83268008,-9.63,-0.99,9.680754103,1.1709,-2.9054,3.132468032,0,0,0,-11.59,-1.55,11.69318605
05/06/2020 13:00,0.4957,-2.5676,2.615012094,12.8457,-1.4276,12.92478434,-12.35,-1.14,12.40250378,-1.5243,-3.1276,3.479277547,0,0,0,-14.37,-1.7,14.47020732
05/06/2020 13:30,1.642,-2.2534,2.788184994,11.972,-1.2634,12.03847846,-10.33,-0.99,10.37733106,-0.118,-2.7834,2.785900135,0,0,0,-12.09,-1.52,12.18517542
05/06/2020 14:00,0.8743,-1.1206,1.421317997,9.7843,-1.0306,9.838427865,-8.91,-0.09,8.910454534,-0.2657,-1.8906,1.909179104,0,0,0,-10.05,-0.86,10.0867289
05/06/2020 14:30,0.3451,-1.8246,1.856948887,11.6251,-1.1846,11.68529962,-11.28,-0.64,11.29814144,-1.3649,-2.2346,2.618470769,0,0,0,-12.99,-1.05,13.0323674
05/06/2020 15:00,-0.0247,-1.3868,1.387019946,12.5153,-1.2868,12.58127928,-12.54,-0.1,12.54039872,-2.0247,-2.6968,3.372260418,0,0,0,-14.54,-1.41,14.6082066
05/06/2020 15:30,-0.4185,0.0343,0.419903251,11.7215,-1.1557,11.77833625,-12.14,1.19,12.19818429,-2.0785,-0.3357,2.105435048,0,0,0,-13.8,0.82,13.82434085
05/06/2020 16:00,-0.4786,0.5873,0.757614183,9.3114,-0.8327,9.348559207,-9.79,1.42,9.892446613,-1.2486,0.2273,1.26912066,0,0,0,-10.56,1.06,10.61306742
05/06/2020 16:30,5.0119,0.3525,5.02428083,8.4719,-0.7275,8.503078611,-3.46,1.08,3.624637913,4.7219,0.1425,4.724049731,0,0,0,-3.75,0.87,3.849597382
05/06/2020 17:00,1.9012,0.9721,2.135307905,7.7712,-0.6079,7.794940144,-5.87,1.58,6.078922602,1.7012,0.4621,1.762843683,0,0,0,-6.07,1.07,6.163586618
05/06/2020 17:30,4.0079,1.6065,4.317881965,6.5479,-0.4135,6.560943275,-2.54,2.02,3.2453043,4.4579,1.0765,4.586035833,0,0,0,-2.09,1.49,2.566748916
05/06/2020 18:00,4.348,3.4902,5.575535852,3.898,-0.2298,3.90476786,0.45,3.72,3.747118893,5.658,2.0602,6.021410801,0,0,0,1.76,2.29,2.888200132
05/06/2020 18:30,6.785,2.3521,7.181128004,1.885,-0.0279,1.885206463,4.9,2.38,5.447421408,8.755,1.5621,8.893266071,0,0,0,6.87,1.59,7.051595564
05/06/2020 19:00,5.376,2.0218,5.7436096,3.816,-0.1482,3.818876699,1.56,2.17,2.672545603,6.426,1.3518,6.566645966,0,0,0,2.61,1.5,3.010332208
05/06/2020 19:30,5.6215,2.5879,6.188577273,1.7115,-0.0321,1.711800999,3.91,2.62,4.70664424,7.5715,1.8379,7.791372707,0,0,0,5.86,1.87,6.151138106
05/06/2020 20:00,5.4654,2.6752,6.085005522,1.4854,-0.0048,1.485407755,3.98,2.68,4.798207999,7.4354,1.9352,7.68310954,0,0,0,5.95,1.94,6.258282512
05/06/2020 20:30,5.4651,2.7498,6.117901442,1.2851,0.0198,1.285252524,4.18,2.73,4.992524412,7.4351,2.0398,7.70983113,0,0,0,6.15,2.02,6.473244936
05/06/2020 21:00,5.5821,2.9294,6.304064147,0.6921,0.0394,0.693220578,4.89,2.89,5.680158448,7.7021,2.1994,8.009975329,0,0,0,7.01,2.16,7.335236874
05/06/2020 21:30,5.56,3.0181,6.326336034,0.36,0.0781,0.36837428,5.2,2.94,5.973575144,7.75,2.2881,8.080711702,0,0,0,7.39,2.21,7.713377989
05/06/2020 22:00,5.4339,3.0598,6.236156288,0.3639,0.0798,0.372546977,5.07,2.98,5.880926798,7.6339,2.3698,7.993270998,0,0,0,7.27,2.29,7.622138807
05/06/2020 22:30,5.5203,3.011,6.288070697,0.5003,0.031,0.501259504,5.02,2.98,5.837876326,7.7703,1.981,8.01884799,0,0,0,7.27,1.95,7.526978145
05/06/2020 23:00,5.3,2.1081,5.703865848,0.7,-0.0019,0.700002579,4.6,2.11,5.060839851,7.41,1.4381,7.548260171,0,0,0,6.71,1.44,6.862776406
05/06/2020 23:30,4.583,2.5025,5.221723398,1.003,-0.0275,1.003376923,3.58,2.53,4.383754099,6.503,1.8525,6.761713189,0,0,0,5.5,1.88,5.812434946
06/06/2020 00:00,4.2321,2.1307,4.738201441,1.2221,-0.0493,1.223093987,3.01,2.18,3.716517187,6.0621,0.8807,6.125739866,0,0,0,4.84,0.93,4.928539337
06/06/2020 00:30,3.5577,5.5655,6.605453772,1.3677,-0.0545,1.368785425,2.19,5.62,6.031624988,5.5077,-1.7445,5.777373066,0,0,0,4.14,-1.69,4.471655175
06/06/2020 01:00,3.2705,5.55,6.441946154,1.4305,-0.07,1.432211664,1.84,5.62,5.913543777,5.1405,-1.76,5.433446443,0,0,0,3.71,-1.69,4.076787951
06/06/2020 01:30,3.234,5.0997,6.038683308,1.544,-0.0803,1.546086702,1.69,5.18,5.448715445,5.054,-1.5203,5.277710497,0,0,0,3.51,-1.44,3.793903004
06/06/2020 02:00,3.3905,2.1453,4.012206667,1.5605,-0.0647,1.56184069,1.83,2.21,2.869320477,4.9705,1.6053,5.223299564,0,0,0,3.41,1.67,3.796972478
06/06/2020 02:30,3.2824,2.8337,4.336358547,1.4524,-0.0563,1.453490781,1.83,2.89,3.420672449,4.8624,2.2737,5.367741187,0,0,0,3.41,2.33,4.130012107
06/06/2020 03:00,3.0575,2.8402,4.17313339,1.5175,-0.0498,1.518316927,1.54,2.89,3.274706094,4.6175,2.2802,5.149817306,0,0,0,3.1,2.33,3.878002063
06/06/2020 03:30,2.9462,2.7604,4.037313785,1.5862,-0.0696,1.587726236,1.36,2.83,3.139824836,4.4562,2.2604,4.996711579,0,0,0,2.87,2.33,3.696728283
06/06/2020 04:00,2.8773,2.759,3.986343725,1.6173,-0.071,1.618857711,1.26,2.83,3.097821815,4.3773,2.209,4.90310476,0,0,0,2.76,2.28,3.579944134
06/06/2020 04:30,2.8742,2.7612,3.985630575,1.6142,-0.0688,1.615665522,1.26,2.83,3.097821815,4.3742,2.2112,4.901329522,0,0,0,2.76,2.28,3.579944134
06/06/2020 05:00,2.7571,2.6586,3.830111535,1.7371,-0.0814,1.739006144,1.02,2.74,2.923696291,4.2071,2.1186,4.710430593,0,0,0,2.47,2.2,3.307703131
06/06/2020 05:30,2.7524,2.6893,3.848121652,1.7924,-0.0507,1.793116909,0.96,2.74,2.903308458,4.1824,2.1493,4.702335616,0,0,0,2.39,2.2,3.248399606
06/06/2020 06:00,2.7007,2.6144,3.75883863,1.9807,-0.0756,1.982142238,0.72,2.69,2.784690288,4.0807,2.0444,4.56417395,0,0,0,2.1,2.12,2.984024129
06/06/2020 06:30,2.9993,2.4918,3.899341961,2.3293,-0.0882,2.330969268,0.67,2.58,2.665576861,4.1793,1.9018,4.591665464,0,0,0,1.85,1.99,2.717094036
06/06/2020 07:00,2.3953,2.2859,3.311012066,3.0153,-0.1341,3.018280454,-0.62,2.42,2.498159322,4.1153,1.7159,4.458700136,0,0,0,1.1,1.85,2.152324325
06/06/2020 07:30,2.429,2.2256,3.29444022,3.229,-0.1444,3.232227152,-0.8,2.37,2.501379619,4.019,1.6256,4.335312718,0,0,0,0.79,1.77,1.938298223
06/06/2020 08:00,3.0832,2.2927,3.842212322,2.7832,-0.1273,2.786109748,0.3,2.42,2.438524144,4.6632,1.6427,4.944077015,0,0,0,1.88,1.77,2.582111539
06/06/2020 08:30,4.2882,2.0449,4.750818377,3.0582,-0.1451,3.061640287,1.23,2.19,2.511772283,5.6882,1.3549,5.847338989,0,0,0,2.63,1.5,3.027688888
06/06/2020 09:00,4.3365,2.0202,4.783977455,3.2865,-0.1698,3.290883512,1.05,2.19,2.428703358,5.7065,1.3802,5.871038604,0,0,0,2.42,1.55,2.873830197
06/06/2020 09:30,4.513,2.0153,4.942530029,3.503,-0.1747,3.507353574,1.01,2.19,2.411679912,5.853,1.3253,6.001168977,0,0,0,2.35,1.5,2.787920372
06/06/2020 10:00,4.6939,2.0059,5.104540334,3.5939,-0.1841,3.598612235,1.1,2.19,2.450734584,6.0239,1.3159,6.165951996,0,0,0,2.43,1.5,2.855678553
06/06/2020 10:30,3.4647,2.5081,4.27723178,4.8847,-0.2519,4.891190826,-1.42,2.76,3.103868554,4.8447,1.8981,5.203258758,0,0,0,-0.04,2.15,2.150372061
06/06/2020 11:00,2.5719,2.6158,3.66838919,5.4119,-0.2842,5.419357088,-2.84,2.9,4.059014659,3.3319,2.0058,3.889060459,0,0,0,-2.08,2.29,3.093622472
06/06/2020 11:30,2.9869,2.8152,4.104500292,4.6469,-0.2448,4.653343599,-1.66,3.06,3.481264138,4.1669,2.1652,4.695864846,0,0,0,-0.48,2.41,2.457335956
06/06/2020 12:00,3.6519,1.5352,3.961465972,4.8919,-0.3248,4.902670767,-1.24,1.86,2.235441791,5.5519,0.8952,5.623608864,0,0,0,0.66,1.22,1.387083271
06/06/2020 12:30,2.2676,2.5616,3.421082332,4.8776,-0.3184,4.887981211,-2.61,2.88,3.886708119,3.2676,1.8916,3.775627143,0,0,0,-1.61,2.21,2.734264069
06/06/2020 13:00,3.7885,3.1156,4.905068359,3.8085,-0.1844,3.812961527,-0.02,3.3,3.300060606,5.3985,2.3956,5.90615794,0,0,0,1.59,2.58,3.030594001
06/06/2020 13:30,4.5234,3.1653,5.520894099,3.4534,-0.1347,3.456025991,1.07,3.3,3.469135339,5.9234,2.4453,6.408288356,0,0,0,2.47,2.58,3.571736272
06/06/2020 14:00,5.2951,2.3738,5.802845031,3.0551,-0.1262,3.057705422,2.24,2.5,3.356724594,6.9251,1.6338,7.115216964,0,0,0,3.87,1.76,4.25141153
