Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/06/2020 14:30,5.4496,2.1843,5.871056689,3.1096,-0.1257,3.112139561,2.34,2.31,3.288114961,6.9796,1.4843,7.135682353,0,0,0,3.87,1.61,4.191539097
06/06/2020 15:00,5.4472,2.3691,5.940086081,2.3472,-0.0709,2.348270566,3.1,2.44,3.945072876,7.2572,1.5991,7.431290107,0,0,0,4.91,1.67,5.186231773
06/06/2020 15:30,5.6146,2.5201,6.154237335,1.9146,-0.0299,1.914833458,3.7,2.55,4.493606569,7.5846,1.7301,7.779421776,0,0,0,5.67,1.76,5.936876283
06/06/2020 16:00,5.6592,2.5112,6.191338311,1.9592,-0.0388,1.95958416,3.7,2.55,4.493606569,7.6292,1.7212,7.820947646,0,0,0,5.67,1.76,5.936876283
06/06/2020 16:30,6.3272,2.5303,6.814387568,1.5872,-0.0197,1.587322251,4.74,2.55,5.382387946,8.4572,1.6803,8.622507752,0,0,0,6.87,1.7,7.077209902
06/06/2020 17:00,6.9225,2.4253,7.335058714,1.5725,-0.0247,1.572693975,5.35,2.45,5.884301148,9.1125,1.5653,9.24596238,0,0,0,7.54,1.59,7.705822474
06/06/2020 17:30,7.1946,2.2855,7.548892595,1.9746,-0.0245,1.974751987,5.22,2.31,5.708283455,9.3846,1.2855,9.472234552,0,0,0,7.41,1.31,7.524905315
06/06/2020 18:00,6.2751,2.4309,6.729498854,2.3251,-0.0391,2.325428739,3.95,2.47,4.658690803,8.4051,1.5609,8.548807801,0,0,0,6.08,1.6,6.287002465
06/06/2020 18:30,6.4243,2.5983,6.929848006,1.8743,-0.0217,1.874425613,4.55,2.62,5.250419031,8.6943,1.6883,8.856704205,0,0,0,6.82,1.71,7.031109443
06/06/2020 19:00,6.2941,2.775,6.878685907,1.4441,0.005,1.444108656,4.85,2.77,5.585284236,8.6641,1.845,8.858366317,0,0,0,7.22,1.84,7.450771772
06/06/2020 19:30,6.5328,2.8338,7.12094785,1.0828,0.0138,1.082887935,5.45,2.82,6.136358855,8.9628,1.9138,9.164846659,0,0,0,7.88,1.9,8.105825066
06/06/2020 20:00,6.2905,2.8437,6.903406401,1.2505,0.0237,1.250724566,5.04,2.82,5.7752922,8.6205,2.0137,8.852570697,0,0,0,7.37,1.99,7.633937385
06/06/2020 20:30,6.1042,2.8879,6.752867839,1.1842,0.0279,1.184528619,4.92,2.86,5.690869881,8.3742,2.0779,8.628145458,0,0,0,7.19,2.05,7.476536631
06/06/2020 21:00,5.7927,3.0691,6.555512802,0.8727,0.0491,0.874080145,4.92,3.02,5.772936861,8.0627,2.2591,8.373211098,0,0,0,7.19,2.21,7.521981122
06/06/2020 21:30,5.9744,2.1423,6.34688149,0.4944,0.0823,0.501203202,5.48,2.06,5.854400055,8.3544,1.3623,8.464742208,0,0,0,7.86,1.28,7.963541926
06/06/2020 22:00,5.8539,2.832,6.502950808,0.3739,0.062,0.379005554,5.48,2.77,6.140301296,8.3239,1.992,8.558935402,0,0,0,7.95,1.93,8.180916819
06/06/2020 22:30,5.6118,3.1149,6.418325424,0.3318,0.0349,0.333630409,5.28,3.08,6.112675355,8.0018,2.3249,8.332704438,0,0,0,7.67,2.29,8.0045612
06/06/2020 23:00,5.1958,3.1664,6.084605706,0.3558,0.0364,0.357657098,4.84,3.13,5.763896252,7.4858,2.4164,7.86614204,0,0,0,7.13,2.38,7.516734663
06/06/2020 23:30,4.8191,3.1701,5.76829774,0.2991,0.0401,0.301776109,4.52,3.13,5.497935976,7.0491,2.4201,7.452965505,0,0,0,6.75,2.38,7.157296976
07/06/2020 00:00,4.5876,2.6217,5.283879697,0.3076,0.0417,0.310413676,4.28,2.58,4.997479365,6.7476,1.9017,7.010461372,0,0,0,6.44,1.86,6.703223105
07/06/2020 00:30,4.4246,1.9393,4.830938796,0.3346,0.0493,0.338212433,4.09,1.89,4.505574325,6.5246,1.2993,6.652712653,0,0,0,6.19,1.25,6.314950514
07/06/2020 01:00,4.2536,1.9308,4.671306198,0.3336,0.0408,0.336085703,3.92,1.89,4.351838692,6.3036,1.2908,6.434402661,0,0,0,5.97,1.25,6.099458992
07/06/2020 01:30,4.2656,1.9334,4.683308544,0.2356,0.0434,0.239564021,4.03,1.89,4.451179619,6.3056,1.2934,6.436883945,0,0,0,6.07,1.25,6.19737041
07/06/2020 02:00,4.1382,2.8477,5.023354908,0.2582,0.0577,0.264568573,3.88,2.79,4.778964323,6.2282,2.1977,6.604571184,0,0,0,5.97,2.14,6.341963418
07/06/2020 02:30,4.0107,5.2493,6.606123294,0.2807,0.0393,0.283437789,3.73,5.21,6.407573644,6.3007,-1.1107,6.397849246,0,0,0,6.02,-1.15,6.128857969
07/06/2020 03:00,3.7989,5.7686,6.907125826,0.3189,0.0486,0.322582036,3.48,5.72,6.695431278,6.0989,-1.6614,6.321141603,0,0,0,5.78,-1.71,6.027644648
07/06/2020 03:30,3.7662,5.7063,6.837113582,0.2862,0.0563,0.291684984,3.48,5.65,6.635729048,5.9962,-1.5537,6.194222964,0,0,0,5.71,-1.61,5.932638536
07/06/2020 04:00,3.6722,5.7074,6.786712577,0.2922,0.0574,0.297784486,3.38,5.65,6.583836268,5.9022,-1.6026,6.115904806,0,0,0,5.61,-1.66,5.850444428
07/06/2020 04:30,3.6253,5.7012,6.75621799,0.3053,0.0512,0.309563451,3.32,5.65,6.553235842,5.8153,-1.6088,6.03373446,0,0,0,5.51,-1.66,5.754624228
07/06/2020 05:00,3.5234,5.7008,6.701751129,0.3134,0.0508,0.317490472,3.21,5.65,6.498199751,5.7134,-1.6092,5.935694079,0,0,0,5.4,-1.66,5.649389348
07/06/2020 05:30,3.5631,5.7253,6.743496252,0.3531,0.0753,0.361039749,3.21,5.65,6.498199751,5.7531,-1.6447,5.983577333,0,0,0,5.4,-1.72,5.667309767
07/06/2020 06:00,3.4601,5.5661,6.553911902,0.7001,0.0461,0.701616149,2.76,5.52,6.171547618,5.5401,-1.6739,5.787456196,0,0,0,4.84,-1.72,5.136535798
07/06/2020 06:30,3.3582,5.5404,6.478698897,1.1282,0.0204,1.12838442,2.23,5.52,5.953427584,5.3182,-1.7896,5.61123154,0,0,0,4.19,-1.81,4.564230494
07/06/2020 07:00,3.3134,5.3951,6.331328737,1.3634,0.0051,1.363409539,1.95,5.39,5.73189323,5.2534,-1.9049,5.58809946,0,0,0,3.89,-1.91,4.333612812
07/06/2020 07:30,3.434,5.2661,6.286824732,1.684,-0.0439,1.684572115,1.75,5.31,5.590939098,5.334,-2.0439,5.712187253,0,0,0,3.65,-2,4.162030754
07/06/2020 08:00,3.3725,5.2998,6.281849751,1.5325,-0.0102,1.532533944,1.84,5.31,5.619759781,5.3525,-1.9602,5.700143883,0,0,0,3.82,-1.95,4.288927605
07/06/2020 08:30,4.2816,5.1756,6.717062894,1.6516,-0.0144,1.651662774,2.63,5.19,5.818333095,6.3116,-2.0744,6.643751193,0,0,0,4.66,-2.06,5.095017174
07/06/2020 09:00,3.7712,5.9735,7.064322451,2.2512,-0.0165,2.251260467,1.52,5.99,6.179846276,5.6212,-1.1165,5.731008785,0,0,0,3.37,-1.1,3.544982369
07/06/2020 09:30,4.4302,2.1504,4.924519489,2.6902,-0.0696,2.691100184,1.74,2.22,2.820638226,5.9302,1.4804,6.11218915,0,0,0,3.24,1.55,3.59167092
07/06/2020 10:00,4.7784,2.0919,5.216239275,3.1084,-0.1281,3.111038439,1.67,2.22,2.77800288,6.1584,1.4719,6.331854402,0,0,0,3.05,1.6,3.44419802
07/06/2020 10:30,4.6637,2.0874,5.109533878,3.5737,-0.1326,3.576159176,1.09,2.22,2.473155879,5.9637,1.4174,6.129823851,0,0,0,2.39,1.55,2.848613698
07/06/2020 11:00,4.9006,3.1132,5.805850033,2.9306,-0.0768,2.931606147,1.97,3.19,3.749266595,6.4106,2.3932,6.842747884,0,0,0,3.48,2.47,4.267469976
07/06/2020 11:30,5.3236,5.6415,7.756754425,2.7636,-0.0785,2.764714671,2.56,5.72,6.266737588,7.3036,-1.5785,7.472230939,0,0,0,4.54,-1.5,4.781380554
07/06/2020 12:00,6.4078,4.5194,7.841229317,3.6878,-0.1906,3.692722194,2.72,4.71,5.438979684,8.1378,-2.9206,8.646021814,0,0,0,4.45,-2.73,5.220670455
07/06/2020 12:30,5.4106,4.5015,7.038330385,3.9506,-0.1485,3.953390015,1.46,4.65,4.873817805,6.9906,-2.8785,7.56004303,0,0,0,3.04,-2.73,4.085890356
07/06/2020 13:00,5.4976,4.3666,7.020740796,4.1276,-0.1634,4.130833006,1.37,4.53,4.732631403,6.8576,-2.9634,7.47050315,0,0,0,2.73,-2.8,3.910613763
07/06/2020 13:30,5.2596,4.2502,6.762217994,4.1696,-0.1998,4.17438429,1.09,4.45,4.581549956,6.6796,-3.0798,7.355421416,0,0,0,2.51,-2.88,3.820274859
07/06/2020 14:00,5.248,4.1755,6.706437523,4.738,-0.2345,4.743799558,0.51,4.41,4.43939185,6.478,-3.1645,7.209614709,0,0,0,1.74,-2.93,3.407711842
07/06/2020 14:30,4.5287,3.615,5.794596508,5.2187,-0.255,5.224926286,-0.69,3.87,3.931030399,5.8687,-2.345,6.319862711,0,0,0,0.65,-2.09,2.188743932
07/06/2020 15:00,5.009,1.0468,5.11721323,6.319,-0.3932,6.331221623,-1.31,1.44,1.946715182,5.379,0.4868,5.400982803,0,0,0,-0.94,0.88,1.287633488
07/06/2020 15:30,4.3047,1.1943,4.467302831,6.2247,-0.3257,6.233215108,-1.92,1.52,2.448836458,4.7347,0.6443,4.778337219,0,0,0,-1.49,0.97,1.777920133
07/06/2020 16:00,4.2762,1.2772,4.462860773,5.4062,-0.2928,5.414123224,-1.13,1.57,1.934373284,4.7262,0.6772,4.774470262,0,0,0,-0.68,0.97,1.18460964
07/06/2020 16:30,4.6584,1.1188,4.790866727,5.4284,-0.3212,5.437894445,-0.77,1.44,1.63294213,4.8584,0.4988,4.883938165,0,0,0,-0.57,0.82,0.998649088
07/06/2020 17:00,5.6824,1.1335,5.794350008,5.1324,-0.3065,5.141543738,0.55,1.44,1.541460347,6.3624,0.4735,6.379994985,0,0,0,1.23,0.78,1.456468331
07/06/2020 17:30,7.0368,0.7397,7.075571378,6.0568,-0.3303,6.065799562,0.98,1.07,1.450965196,7.6468,0.3197,7.653480145,0,0,0,1.59,0.65,1.717731062
07/06/2020 18:00,6.0127,1.5373,6.206114129,4.8527,-0.2027,4.856931601,1.16,1.74,2.09121974,6.9527,0.8573,7.005355136,0,0,0,2.1,1.06,2.352360517
07/06/2020 18:30,6.2168,1.5897,6.416833201,4.0568,-0.1503,4.05958327,2.16,1.74,2.77366184,7.5168,0.9097,7.57164687,0,0,0,3.46,1.06,3.618729059
07/06/2020 19:00,5.3382,1.8294,5.642967624,3.8682,-0.1306,3.870404062,1.47,1.96,2.45,6.4682,1.1594,6.571287515,0,0,0,2.6,1.29,2.902430016
07/06/2020 19:30,5.8752,2.0652,6.227601953,2.7352,-0.0948,2.736842356,3.14,2.16,3.811194039,7.5152,1.3752,7.639987309,0,0,0,4.78,1.47,5.000929914
07/06/2020 20:00,5.7481,2.3771,6.22022974,1.7881,-0.0029,1.788102352,3.96,2.38,4.620173157,7.6381,1.6571,7.815788637,0,0,0,5.85,1.66,6.080962095
07/06/2020 20:30,5.6977,4.9277,7.532994928,0.9677,0.0377,0.968434087,4.73,4.89,6.803308019,8.1477,-1.3223,8.254301459,0,0,0,7.18,-1.36,7.307667206
07/06/2020 21:00,5.5762,6.0294,8.212653091,0.6262,0.0594,0.62901097,4.95,5.97,7.755217598,8.1662,-1.3906,8.283754632,0,0,0,7.54,-1.45,7.678157331
07/06/2020 21:30,5.8497,2.8017,6.486024436,0.4697,0.0817,0.476752535,5.38,2.72,6.028498984,8.1597,1.6717,8.329182732,0,0,0,7.69,1.59,7.852655602
07/06/2020 22:00,5.7989,2.7529,6.419166583,0.4189,0.0829,0.427024145,5.38,2.67,6.006105227,8.1089,1.9629,8.343095086,0,0,0,7.69,1.88,7.916470173
07/06/2020 22:30,5.7073,2.8105,6.361775188,0.4373,0.0405,0.439171424,5.27,2.77,5.953637544,8.0373,2.0205,8.287376638,0,0,0,7.6,1.98,7.853687032
07/06/2020 23:00,5.5348,1.8634,5.840057414,0.3248,0.0234,0.325641828,5.21,1.84,5.525368766,7.8248,1.1334,7.90645879,0,0,0,7.5,1.11,7.581695061
07/06/2020 23:30,5.0314,1.866,5.366278222,0.2314,0.026,0.232856093,4.8,1.84,5.140583624,7.2314,1.206,7.331274238,0,0,0,7,1.18,7.098760455
08/06/2020 00:00,4.5151,4.2669,6.212291334,0.1951,0.0469,0.200657968,4.32,4.22,6.039105894,6.7651,-0.1231,6.766219891,0,0,0,6.57,-0.17,6.572199023
08/06/2020 00:30,3.8777,6.6569,7.703951901,0.2477,0.0569,0.254151333,3.63,6.6,7.532390059,6.2377,-0.8831,6.299902134,0,0,0,5.99,-0.94,6.063307678
08/06/2020 01:00,3.6511,6.5855,7.529896511,0.2911,0.0555,0.296343483,3.36,6.53,7.34373883,5.9211,-0.9445,5.995957426,0,0,0,5.63,-1,5.718120321
08/06/2020 01:30,3.7494,5.6857,6.81066699,0.3394,0.0557,0.343940184,3.41,5.63,6.582172894,5.9694,-1.6943,6.205190477,0,0,0,5.63,-1.75,5.895710305
08/06/2020 02:00,3.8747,5.6833,6.878459056,0.4047,0.0533,0.408194782,3.47,5.63,6.61345598,6.1347,-1.6967,6.365008639,0,0,0,5.73,-1.75,5.991276992
08/06/2020 02:30,3.8003,5.6855,6.838654132,0.4503,0.0555,0.453707329,3.35,5.63,6.551289949,6.0103,-1.6945,6.244600575,0,0,0,5.56,-1.75,5.828902126
08/06/2020 03:00,3.7027,5.723,6.816356526,0.3527,0.053,0.356659908,3.35,5.67,6.585696622,5.9127,-1.637,6.135127569,0,0,0,5.56,-1.69,5.811170278
08/06/2020 03:30,3.6768,5.7271,6.80577201,0.3268,0.0571,0.331750885,3.35,5.67,6.585696622,5.8268,-1.6329,6.051277605,0,0,0,5.5,-1.69,5.753790055
08/06/2020 04:00,3.5737,5.7247,6.74859406,0.3437,0.0547,0.348025545,3.23,5.67,6.525473163,5.7637,-1.6353,5.991197191,0,0,0,5.42,-1.69,5.677367348
08/06/2020 04:30,3.4948,5.7163,6.699978562,0.3348,0.0463,0.337986287,3.16,5.67,6.491109304,5.6948,-1.6937,5.941327018,0,0,0,5.36,-1.74,5.635352695
08/06/2020 05:00,3.508,5.7909,6.770567687,0.158,0.0509,0.165996416,3.35,5.74,6.646058983,5.768,-1.6891,6.010231511,0,0,0,5.61,-1.74,5.873644524
08/06/2020 05:30,3.6126,5.7123,6.758790576,0.1426,0.0823,0.164645225,3.47,5.63,6.61345598,5.9926,-1.6577,6.217654224,0,0,0,5.85,-1.74,6.103286
08/06/2020 06:00,3.7755,5.6202,6.770601767,0.3555,0.0802,0.364434205,3.42,5.54,6.510606731,6.0655,-1.8198,6.332611017,0,0,0,5.71,-1.9,6.017815218
08/06/2020 06:30,4.0326,5.4824,6.805774939,0.5626,0.0724,0.567239385,3.47,5.41,6.427207792,6.3826,-1.9376,6.670223124,0,0,0,5.82,-2.01,6.157312726
08/06/2020 07:00,4.3547,5.4314,6.961574394,0.7247,0.0714,0.728208796,3.63,5.36,6.473522998,6.7047,-1.9386,6.979338941,0,0,0,5.98,-2.01,6.308763746
08/06/2020 07:30,4.6342,6.1847,7.728280775,0.8842,0.0747,0.887349835,3.75,6.11,7.16900272,6.9842,-1.1753,7.082399292,0,0,0,6.1,-1.25,6.22675678
08/06/2020 08:00,4.9911,6.2861,8.02658909,1.0311,0.0561,1.032625014,3.96,6.23,7.382039014,7.3611,-1.1939,7.457291091,0,0,0,6.33,-1.25,6.452239921
08/06/2020 08:30,5.4016,6.003,8.075474696,1.4416,0.013,1.441658614,3.96,5.99,7.180647603,7.6916,-1.417,7.821035709,0,0,0,6.25,-1.43,6.411505283
08/06/2020 09:00,5.1546,5.8839,7.822415252,1.6846,-0.0161,1.684676933,3.47,5.9,6.844771727,7.3646,-1.4461,7.505234065,0,0,0,5.68,-1.43,5.857243379
08/06/2020 09:30,5.4452,5.5738,7.792140237,2.4152,-0.0862,2.416737776,3.03,5.66,6.420007788,7.4252,-1.7462,7.627765694,0,0,0,5.01,-1.66,5.277849941
08/06/2020 10:00,5.7108,5.2517,7.758452779,3.3908,-0.1483,3.394041474,2.32,5.4,5.877278282,7.3808,-1.9783,7.641327079,0,0,0,3.99,-1.83,4.389646911
08/06/2020 10:30,5.3507,5.3933,7.597214975,3.2607,-0.1467,3.263998373,2.09,5.54,5.921123204,7.0407,-1.8467,7.278856873,0,0,0,3.78,-1.7,4.144683341
08/06/2020 11:00,6.3694,5.0353,8.119328941,3.7894,-0.1547,3.792556453,2.58,5.19,5.795903726,7.7194,-2.1147,8.003817367,0,0,0,3.93,-1.96,4.391639785
08/06/2020 11:30,6.4032,3.9151,7.50526337,4.2632,-0.1849,4.267207781,2.14,4.1,4.624889188,7.2432,-2.9349,7.81521492,0,0,0,2.98,-2.75,4.054984587
08/06/2020 12:00,6.0612,3.9578,7.238945108,3.9812,-0.2322,3.987965682,2.08,4.19,4.677873448,6.9612,-2.9322,7.553548986,0,0,0,2.98,-2.7,4.021243589
08/06/2020 12:30,6.7011,3.8519,7.729286825,4.0511,-0.2081,4.056441399,2.65,4.06,4.848308984,7.5611,-3.0981,8.17119678,0,0,0,3.51,-2.89,4.54666911
08/06/2020 13:00,7.0991,3.3562,7.852470901,5.7091,-0.3338,5.718849994,1.39,3.69,3.943120592,7.4991,-3.5438,8.294276295,0,0,0,1.79,-3.21,3.675350323
08/06/2020 13:30,6.1459,3.5023,7.073767886,5.2759,-0.3377,5.28669671,0.87,3.84,3.937321425,6.6159,-3.4077,7.441945451,0,0,0,1.34,-3.07,3.349701479
08/06/2020 14:00,4.4817,3.2674,5.546308471,6.0717,-0.4626,6.089297139,-1.59,3.73,4.054750301,5.0817,-3.6326,6.246555663,0,0,0,-0.99,-3.17,3.320993827
08/06/2020 14:30,3.4925,2.3937,4.234070847,8.2325,-0.5863,8.253351073,-4.74,2.98,5.598928469,3.1425,-4.4463,5.444712108,0,0,0,-5.09,-3.86,6.388090482
08/06/2020 15:00,2.446,0.0423,2.446365731,10.596,-0.8577,10.63065686,-8.15,0.9,8.19954267,1.606,-3.1677,3.551557305,0,0,0,-8.99,-2.31,9.282036414
08/06/2020 15:30,2.4868,-1.8849,3.120420204,11.2568,-1.1449,11.31487261,-8.77,-0.74,8.801164696,1.5368,-2.0449,2.558001222,0,0,0,-9.72,-0.9,9.761577741
08/06/2020 16:00,1.7461,-1.3594,2.212879023,10.5161,-0.9494,10.55886924,-8.77,-0.41,8.779578578,0.9361,-1.5394,1.801675767,0,0,0,-9.58,-0.59,9.598150864
08/06/2020 16:30,2.1649,-0.9937,2.382064588,10.2749,-0.9937,10.32283923,-8.11,0,8.11,1.4249,-1.5337,2.093460222,0,0,0,-8.85,-0.54,8.866459271
08/06/2020 17:00,2.7237,-0.3151,2.741866098,9.4437,-0.8851,9.485086805,-6.72,0.57,6.744130782,2.1837,-0.3451,2.210800692,0,0,0,-7.26,0.54,7.280054945
08/06/2020 17:30,3.5473,0.1225,3.549414535,8.1973,-0.7075,8.227775127,-4.65,0.83,4.723494469,3.2973,-0.0075,3.29730853,0,0,0,-4.9,0.7,4.949747468
08/06/2020 18:00,4.2385,0.7569,4.305552213,6.7585,-0.5131,6.77794909,-2.52,1.27,2.821931962,4.2885,0.6169,4.332643288,0,0,0,-2.47,1.13,2.716210596
08/06/2020 18:30,4.2893,1.3666,4.501743001,5.2493,-0.3534,5.261182571,-0.96,1.72,1.96977156,4.9393,1.1966,5.082178278,0,0,0,-0.31,1.55,1.580696049
08/06/2020 19:00,5.157,1.7763,5.454346037,4.497,-0.2037,4.501611122,0.66,1.98,2.087103256,5.457,1.5963,5.685685771,0,0,0,0.96,1.8,2.04
08/06/2020 19:30,5.0554,2.1266,5.484477798,3.2754,-0.1534,3.278990198,1.78,2.28,2.892542135,5.7454,1.9566,6.069423755,0,0,0,2.47,2.11,3.248538133
08/06/2020 20:00,5.3453,2.4862,5.895203349,1.8453,-0.0538,1.846084107,3.5,2.54,4.324534657,6.2653,2.2762,6.665963586,0,0,0,4.42,2.33,4.996528795
08/06/2020 20:30,5.4911,2.7088,6.122889567,0.9711,0.0188,0.971281962,4.52,2.69,5.259895436,6.5511,2.5188,7.018636951,0,0,0,5.58,2.5,6.114441921
08/06/2020 21:00,5.5852,2.7378,6.220129249,0.6952,0.0478,0.696841359,4.89,2.69,5.581057248,6.7152,2.5478,7.182283473,0,0,0,6.02,2.5,6.518466077
08/06/2020 21:30,5.7595,5.2928,7.82212069,0.4495,0.0728,0.455357102,5.31,5.22,7.446106365,7.2495,-1.5172,7.406561016,0,0,0,6.8,-1.59,6.98341607
08/06/2020 22:00,5.7722,5.3005,7.836682531,0.3022,0.0805,0.312738053,5.47,5.22,7.561038288,7.3022,-1.5095,7.456588703,0,0,0,7,-1.59,7.1783076
08/06/2020 22:30,5.7181,5.2632,7.771611278,0.2981,0.0432,0.30121396,5.42,5.22,7.524945183,7.2981,-1.5468,7.460218083,0,0,0,7,-1.59,7.1783076
08/06/2020 23:00,5.3099,5.4281,7.593372612,0.1999,0.0281,0.201865351,5.11,5.4,7.434520832,6.8199,-1.5619,6.996468225,0,0,0,6.62,-1.59,6.808267034
08/06/2020 23:30,4.8098,5.427,7.251655331,0.1798,0.027,0.181815951,4.63,5.4,7.113149795,6.2898,-1.563,6.481091964,0,0,0,6.11,-1.59,6.313493486
09/06/2020 00:00,4.46,5.5176,7.094752269,0.17,0.0276,0.172225898,4.29,5.49,6.967366791,5.88,-1.5124,6.071388125,0,0,0,5.71,-1.54,5.914025702
09/06/2020 00:30,4.1416,5.5186,6.899840326,0.1616,0.0286,0.164111304,3.98,5.49,6.780892272,5.5216,-1.5114,5.72471803,0,0,0,5.36,-1.54,5.576844986
09/06/2020 01:00,3.9578,5.5287,6.799316475,0.1478,0.0387,0.152782623,3.81,5.49,6.682529461,5.3278,-1.4313,5.516708487,0,0,0,5.18,-1.47,5.384542692
09/06/2020 01:30,3.9139,5.6252,6.852845267,0.1439,0.0352,0.148142668,3.77,5.59,6.74247729,5.3239,-1.4348,5.513851852,0,0,0,5.18,-1.47,5.384542692
09/06/2020 02:00,4.0403,5.6192,6.920941607,0.1403,0.0292,0.14330642,3.9,5.59,6.816017899,5.4503,-1.4408,5.637523812,0,0,0,5.31,-1.47,5.509718686
09/06/2020 02:30,3.9785,5.6124,6.879498238,0.1485,0.0224,0.150179925,3.83,5.59,6.776208379,5.3585,-1.4976,5.56384112,0,0,0,5.21,-1.52,5.427200015
09/06/2020 03:00,3.969,3.9968,5.632705499,0.139,0.0368,0.143788873,3.83,3.96,5.509128788,5.179,0.3468,5.190598351,0,0,0,5.04,0.31,5.04952473
09/06/2020 03:30,3.9681,1.9195,4.407981155,0.1381,0.0395,0.143637948,3.83,1.88,4.26653255,4.9681,1.7695,5.2738172,0,0,0,4.83,1.73,5.130477561
09/06/2020 04:00,3.8884,1.9214,4.337214834,0.1284,0.0414,0.134909303,3.76,1.88,4.203807798,4.9584,1.7714,5.265319413,0,0,0,4.83,1.73,5.130477561
09/06/2020 04:30,3.9211,1.9304,4.37052278,0.1211,0.0504,0.131169242,3.8,1.88,4.239622625,4.9511,1.7804,5.261484141,0,0,0,4.83,1.73,5.130477561
09/06/2020 05:00,3.8731,1.9361,4.330056214,0.1231,0.0561,0.135280523,3.75,1.88,4.19486591,4.9031,1.7861,5.218289262,0,0,0,4.78,1.73,5.083433879
09/06/2020 05:30,3.9397,1.973,4.406128129,0.1297,0.093,0.159596648,3.81,1.88,4.248588001,4.9097,1.743,5.209913923,0,0,0,4.78,1.65,5.056767742
09/06/2020 06:00,3.7148,2.7854,4.643080034,0.3848,0.1054,0.398973934,3.33,2.68,4.274494122,4.6548,2.6354,5.349064984,0,0,0,4.27,2.53,4.963244906
09/06/2020 06:30,3.613,6.0308,7.030243071,0.623,0.0808,0.628217828,2.99,5.95,6.659023953,4.813,-0.2792,4.821091333,0,0,0,4.19,-0.36,4.205436957
09/06/2020 07:00,3.7863,6.272,7.326257687,0.9963,0.052,0.997656098,2.79,6.22,6.817074152,4.9563,-0.548,4.986503153,0,0,0,3.96,-0.6,4.005196624
09/06/2020 07:30,4.1592,2.9437,5.095519044,1.6092,0.0137,1.609258317,2.55,2.93,3.884250249,5.0492,1.8837,5.389132243,0,0,0,3.44,1.87,3.915418241
09/06/2020 08:00,4.3032,2.2196,4.841916397,2.1532,-0.0404,2.153578975,2.15,2.26,3.119310821,5.0932,2.0596,5.493872805,0,0,0,2.94,2.1,3.612976612
09/06/2020 08:30,4.6996,1.9862,5.102081007,2.4496,-0.1038,2.451798238,2.25,2.09,3.070928198,5.4896,1.7762,5.769800222,0,0,0,3.04,1.88,3.574353088
09/06/2020 09:00,4.674,1.9078,5.048363778,2.564,-0.0922,2.565657195,2.11,2,2.907249559,5.464,1.6978,5.721697374,0,0,0,2.9,1.79,3.407946596
09/06/2020 09:30,4.6912,1.5122,4.928905181,3.1512,-0.1178,3.153401066,1.54,1.63,2.242431716,5.3512,1.3222,5.512127927,0,0,0,2.2,1.44,2.629372549
09/06/2020 10:00,5.0696,0.4743,5.091738863,3.8596,-0.2157,3.865622673,1.21,0.69,1.392910622,5.6296,0.3443,5.640118673,0,0,0,1.77,0.56,1.856475155
09/06/2020 10:30,5.9471,0.2291,5.951511171,5.0671,-0.3109,5.076628923,0.88,0.54,1.03247276,6.1571,-0.8509,6.21561833,0,0,0,1.09,-0.54,1.216429201
09/06/2020 11:00,4.7623,-0.3252,4.773390444,5.6723,-0.3752,5.684695447,-0.91,0.05,0.911372591,5.1123,-0.9752,5.20448137,0,0,0,-0.56,-0.6,0.820731381
09/06/2020 11:30,3.0104,-1.0573,3.19067257,7.5804,-0.5773,7.602350916,-4.57,-0.48,4.595138736,2.8004,-1.3473,3.107645001,0,0,0,-4.78,-0.77,4.841621629
09/06/2020 12:00,2.0022,0.2663,2.019831807,6.9322,-0.6537,6.962953434,-4.93,0.92,5.015107177,1.8922,-0.0237,1.892348417,0,0,0,-5.04,0.63,5.079222381
09/06/2020 12:30,2.0773,1.2028,2.400396453,5.3173,-0.4272,5.334433347,-3.24,1.63,3.626913288,2.2373,1.0128,2.455865454,0,0,0,-3.08,1.44,3.4
09/06/2020 13:00,2.79,1.1487,3.017219198,6.58,-0.4113,6.592842156,-3.79,1.56,4.098499726,2.71,0.4587,2.748546105,0,0,0,-3.87,0.87,3.966585433
09/06/2020 13:30,1.5857,3.8147,4.131147611,7.0657,-0.4253,7.078488298,-5.48,4.24,6.928780556,1.4957,-2.9553,3.312237398,0,0,0,-5.57,-2.53,6.117662952
09/06/2020 14:00,3.7547,3.8571,5.382842418,6.9647,-0.3829,6.975217452,-3.21,4.24,5.318054155,3.7147,-2.9829,4.764104166,0,0,0,-3.25,-2.6,4.162030754
09/06/2020 14:30,4.662,4.6515,6.585643192,3.552,-0.1885,3.556998208,1.11,4.84,4.965652022,5.462,-2.2085,5.891597088,0,0,0,1.91,-2.02,2.780017986
09/06/2020 15:00,3.7904,3.8628,5.411871765,6.3304,-0.3272,6.338850369,-2.54,4.19,4.899765301,4.0504,-2.9472,5.009164401,0,0,0,-2.28,-2.62,3.473154186
09/06/2020 15:30,2.7385,3.2868,4.278134698,7.3285,-0.6132,7.354109497,-4.59,3.9,6.023130415,2.6485,-3.5032,4.39169244,0,0,0,-4.68,-2.89,5.500409076
09/06/2020 16:00,3.4083,3.6381,4.985206164,6.4583,-0.5019,6.477772958,-3.05,4.14,5.14218825,3.5783,-3.1919,4.795044995,0,0,0,-2.88,-2.69,3.940875537
09/06/2020 16:30,3.4604,4.2809,5.504586539,4.9804,-0.3191,4.990612084,-1.52,4.6,4.844625889,3.5604,-2.5891,4.402259303,0,0,0,-1.42,-2.27,2.677554855
09/06/2020 17:00,4.3878,3.9099,5.877083192,5.7978,-0.4101,5.812285854,-1.41,4.32,4.544282122,4.5578,-2.9301,5.418397074,0,0,0,-1.24,-2.52,2.808558349
09/06/2020 17:30,5.5103,4.3594,7.026220495,4.8503,-0.3006,4.859605997,0.66,4.66,4.706506135,6.3003,-2.5006,6.77840545,0,0,0,1.45,-2.2,2.634862425
09/06/2020 18:00,5.5864,4.7017,7.301633232,3.5264,-0.2383,3.534442509,2.06,4.94,5.352307913,6.6064,-2.1883,6.959394934,0,0,0,3.08,-1.95,3.645394355
09/06/2020 18:30,5.8772,5.1259,7.798482586,2.5872,-0.1041,2.589293465,3.29,5.23,6.17875392,7.1272,-1.8241,7.356923314,0,0,0,4.54,-1.72,4.854894438
09/06/2020 19:00,5.9286,5.3479,7.98425528,1.6286,-0.0321,1.628916318,4.3,5.38,6.887263608,7.3786,-1.5821,7.546308924,0,0,0,5.75,-1.55,5.955249785
09/06/2020 19:30,6.3728,5.3848,8.343179902,1.1928,0.0048,1.192809658,5.18,5.38,7.468386707,7.9028,-1.5452,8.052446267,0,0,0,6.71,-1.55,6.886697322
09/06/2020 20:00,6.293,5.521,8.371576315,0.813,0.031,0.813590806,5.48,5.49,7.756964613,7.833,-1.379,7.953460253,0,0,0,7.02,-1.41,7.160202511
09/06/2020 20:30,6.1297,5.6126,8.311107077,0.6497,0.0526,0.651825782,5.48,5.56,7.80666382,7.6697,-1.2874,7.776997933,0,0,0,7.02,-1.34,7.146747512
09/06/2020 21:00,5.958,5.6179,8.188929381,0.478,0.0579,0.481493936,5.48,5.56,7.80666382,7.498,-1.2821,7.606824857,0,0,0,7.02,-1.34,7.146747512
09/06/2020 21:30,5.8842,5.7279,8.21173843,0.2542,0.0879,0.268968493,5.63,5.64,7.969096561,7.4942,-1.1721,7.585305007,0,0,0,7.24,-1.26,7.348823035
09/06/2020 22:00,5.8515,5.7233,8.185121571,0.1715,0.0833,0.190659749,5.68,5.64,8.004498735,7.4715,-1.1767,7.56359274,0,0,0,7.3,-1.26,7.407941684
09/06/2020 22:30,5.5683,5.6827,7.956069644,0.1483,0.0427,0.154324917,5.42,5.64,7.822148043,7.1683,-1.2173,7.270924575,0,0,0,7.02,-1.26,7.132180592
09/06/2020 23:00,5.1004,5.7764,7.705898852,0.1504,0.0264,0.152699443,4.95,5.75,7.587160207,6.6404,-1.1836,6.745059015,0,0,0,6.49,-1.21,6.601833079
09/06/2020 23:30,4.764,5.6348,7.378798482,0.134,0.0448,0.141290622,4.63,5.59,7.258443359,6.254,-1.3552,6.399147056,0,0,0,6.12,-1.4,6.278088881
10/06/2020 00:00,4.4396,5.5261,7.088570333,0.1296,0.0561,0.141220997,4.31,5.47,6.963978748,5.8396,-1.3939,6.003656,0,0,0,5.71,-1.45,5.891230771
10/06/2020 00:30,4.1293,5.5271,6.899271911,0.1293,0.0571,0.141346737,4,5.47,6.776496145,5.4893,-1.3929,5.663266275,0,0,0,5.36,-1.45,5.552666026
10/06/2020 01:00,3.9655,5.5257,6.801363888,0.1355,0.0557,0.146501672,3.83,5.47,6.677559434,5.3255,-1.3943,5.504999795,0,0,0,5.19,-1.45,5.388747535
10/06/2020 01:30,3.9666,5.5892,6.853690407,0.1366,0.0492,0.14519022,3.83,5.54,6.735020416,5.3266,-1.4008,5.507713518,0,0,0,5.19,-1.45,5.388747535
10/06/2020 02:00,4.1051,5.5919,6.936943968,0.1351,0.0519,0.144726017,3.97,5.54,6.81560709,5.4751,-1.3481,5.638625153,0,0,0,5.34,-1.4,5.520470994
10/06/2020 02:30,3.9194,6.0652,7.221381267,0.1394,0.0652,0.153894119,3.78,6,7.091431449,5.3194,-0.9848,5.409791807,0,0,0,5.18,-1.05,5.285347671
10/06/2020 03:00,3.6613,6.6384,7.581126054,0.1413,0.0684,0.156984872,3.52,6.57,7.453542782,5.0513,-0.4716,5.073267019,0,0,0,4.91,-0.54,4.939605247
10/06/2020 03:30,3.6154,6.6783,7.594129842,0.1354,0.0683,0.15165108,3.48,6.61,7.470107094,4.9754,-0.4717,4.997710081,0,0,0,4.84,-0.54,4.870030801
10/06/2020 04:00,3.6118,6.686,7.599190433,0.1318,0.076,0.15214217,3.48,6.61,7.470107094,4.9718,-0.464,4.993404774,0,0,0,4.84,-0.54,4.870030801
10/06/2020 04:30,3.5159,6.6338,7.507919502,0.0859,0.0738,0.11324862,3.43,6.56,7.402600894,4.8559,-0.4662,4.87822788,0,0,0,4.77,-0.54,4.800468727
10/06/2020 05:00,3.7416,3.265,4.965863023,0.0416,0.085,0.094633821,3.7,3.18,4.878770337,4.8616,2.025,5.266476959,0,0,0,4.82,1.94,5.195767508
10/06/2020 05:30,3.8288,2.6815,4.674414583,0.1288,0.1115,0.170357536,3.7,2.57,4.504986127,4.8788,2.4815,5.473621442,0,0,0,4.75,2.37,5.308427262
10/06/2020 06:00,3.5737,2.8334,4.560645486,0.5737,0.0734,0.578376391,3,2.76,4.07646906,4.5437,2.6234,5.246659628,0,0,0,3.97,2.55,4.718410749
10/06/2020 06:30,3.5212,2.7053,4.440438889,1.1812,0.0353,1.18172735,2.34,2.67,3.550281679,4.4012,2.4853,5.054431474,0,0,0,3.22,2.45,4.046096885
10/06/2020 07:00,3.9682,1.5206,4.249568872,1.6282,-0.0394,1.628676641,2.34,1.56,2.812329995,4.7882,1.3406,4.972330198,0,0,0,3.16,1.38,3.44818793
10/06/2020 07:30,4.5515,1.3347,4.743161007,1.8615,-0.0553,1.862321224,2.69,1.39,3.027903565,5.4115,1.1247,5.527140521,0,0,0,3.55,1.18,3.740975809
10/06/2020 08:00,4.9052,1.634,5.170197582,2.3152,-0.096,2.31718947,2.59,1.73,3.114642837,5.7252,1.434,5.902056509,0,0,0,3.41,1.53,3.737512542
10/06/2020 08:30,5.0259,1.9179,5.379406214,2.2659,-0.1121,2.268671245,2.76,2.03,3.426149442,5.9059,1.6779,6.139625658,0,0,0,3.64,1.79,4.056316063
10/06/2020 09:00,4.7748,2.0315,5.188998679,2.0748,-0.1185,2.078181246,2.7,2.15,3.451448971,5.7148,1.7915,5.989024235,0,0,0,3.64,1.91,4.110681209
10/06/2020 09:30,4.9885,2.0568,5.395883476,2.4485,-0.0932,2.450273146,2.54,2.15,3.327777036,5.8285,1.8168,6.105094143,0,0,0,3.38,1.91,3.882331774
10/06/2020 10:00,5.2577,1.9198,5.597235151,2.7677,-0.0902,2.76916943,2.49,2.01,3.20003125,6.0777,1.6798,6.305566218,0,0,0,3.31,1.77,3.75353167
10/06/2020 10:30,4.7935,1.8715,5.145887144,3.1035,-0.1385,3.106588885,1.69,2.01,2.62606169,5.5635,1.6315,5.797786172,0,0,0,2.46,1.77,3.030594001
10/06/2020 11:00,5.289,1.7509,5.571280985,3.199,-0.1591,3.202953919,2.09,1.91,2.831289459,6.029,1.5409,6.222797908,0,0,0,2.83,1.7,3.301348209
10/06/2020 11:30,4.8689,1.7216,5.164309612,3.4189,-0.1884,3.424086998,1.45,1.91,2.398040867,5.5989,1.5116,5.799363394,0,0,0,2.18,1.7,2.764489103
10/06/2020 12:00,5.5156,1.7574,5.788808005,3.3456,-0.1526,3.349078399,2.17,1.91,2.890847627,6.2656,1.5474,6.453850798,0,0,0,2.92,1.7,3.378816361
10/06/2020 12:30,5.6336,1.6669,5.875032304,3.5436,-0.1731,3.54782533,2.09,1.84,2.784546642,6.3436,1.4369,6.504301851,0,0,0,2.8,1.61,3.229876159
10/06/2020 13:00,5.9236,1.6927,6.160703714,3.2836,-0.1473,3.286902227,2.64,1.84,3.217949658,6.6836,1.4627,6.841783412,0,0,0,3.4,1.61,3.761927697
10/06/2020 13:30,5.6537,1.5942,5.874163543,3.8637,-0.2458,3.87151073,1.79,1.84,2.567041098,6.3037,1.3642,6.449625984,0,0,0,2.44,1.61,2.923302926
10/06/2020 14:00,5.2895,1.6433,5.538884828,3.8095,-0.1967,3.814574831,1.48,1.84,2.361355543,5.9295,1.4533,6.105002141,0,0,0,2.12,1.65,2.686428856
10/06/2020 14:30,5.3571,1.4727,5.555840683,3.6071,-0.1873,3.611959537,1.75,1.66,2.412073797,6.0071,1.2527,6.13632689,0,0,0,2.4,1.44,2.79885691
10/06/2020 15:00,4.9452,0.7388,5.000082847,3.5152,-0.1612,3.518894213,1.43,0.9,1.689644933,5.5652,0.5488,5.592193888,0,0,0,2.05,0.71,2.169469981
10/06/2020 15:30,5.6182,1.0301,5.711854099,3.0182,-0.0799,3.0192574,2.6,1.11,2.827030244,6.3782,0.8001,6.428187556,0,0,0,3.36,0.88,3.473326935
10/06/2020 16:00,5.9551,1.0231,6.042346367,2.2751,-0.0869,2.276759017,3.68,1.11,3.843761179,6.9051,0.7431,6.944969663,0,0,0,4.63,0.83,4.703806969
10/06/2020 16:30,6.695,1.0298,6.773737007,2.135,-0.0802,2.136505802,4.56,1.11,4.693154589,7.755,0.7498,7.791163266,0,0,0,5.62,0.83,5.680959426
10/06/2020 17:00,7.7914,1.1033,7.869128595,1.0714,-0.0067,1.071420949,6.72,1.11,6.811057187,9.1114,0.8233,9.148520801,0,0,0,8.04,0.83,8.0827285
10/06/2020 17:30,8.7177,1.1012,8.786975289,0.8677,0.0412,0.868677575,7.85,1.06,7.921243589,10.1577,0.7212,10.18327053,0,0,0,9.29,0.68,9.314853729
10/06/2020 18:00,7.7365,1.0968,7.813859641,1.5165,0.0368,1.516946436,6.22,1.06,6.30967511,9.0265,0.7668,9.059011231,0,0,0,7.51,0.73,7.545395947
10/06/2020 18:30,7.2827,1.118,7.368014881,2.0827,0.008,2.082715365,5.2,1.11,5.317151493,8.4427,0.788,8.479394276,0,0,0,6.36,0.78,6.407651676
10/06/2020 19:00,8.0205,1.1942,8.108916937,1.0405,0.0142,1.040596891,6.98,1.18,7.079039483,9.3705,0.8542,9.409353213,0,0,0,8.33,0.84,8.372245816
10/06/2020 19:30,7.677,1.2997,7.786241012,0.787,0.0397,0.788000692,6.89,1.26,7.004262988,9.017,0.9697,9.068991514,0,0,0,8.23,0.93,8.282378885
10/06/2020 20:00,7.1861,1.6811,7.380117236,0.6561,0.0311,0.656836677,6.53,1.65,6.735235705,8.5161,1.3711,8.625768048,0,0,0,7.86,1.34,7.973405797
10/06/2020 20:30,6.9992,4.3944,8.2643543,0.8392,0.0244,0.839554644,6.16,4.37,7.552648542,8.6992,-2.6356,9.089690204,0,0,0,7.86,-2.66,8.29790335
10/06/2020 21:00,6.632,4.0575,7.77474953,0.932,0.0375,0.932754121,5.7,4.02,6.974983871,8.252,-3.2625,8.87352299,0,0,0,7.32,-3.3,8.029470717
10/06/2020 21:30,6.4263,1.9513,6.716018417,0.8163,0.0413,0.817344101,5.61,1.91,5.92622983,7.7063,0.7913,7.746819695,0,0,0,6.89,0.75,6.93069982
10/06/2020 22:00,6.3854,1.5898,6.580334125,0.5554,0.0198,0.555752823,5.83,1.57,6.037698237,7.6554,1.3098,7.766641823,0,0,0,7.1,1.29,7.216238632
10/06/2020 22:30,5.9419,1.5067,6.129952732,0.6419,-0.0133,0.642037771,5.3,1.52,5.513655775,7.1719,1.2767,7.284649099,0,0,0,6.53,1.29,6.656200117
10/06/2020 23:00,5.6076,1.346,5.766879031,0.6576,0.006,0.657627372,4.95,1.34,5.128167314,6.7876,1.136,6.882006231,0,0,0,6.13,1.13,6.23328164
10/06/2020 23:30,5.0193,4.8713,6.994493275,0.4993,0.0113,0.499427853,4.52,4.86,6.637017402,6.4693,-1.4287,6.625181219,0,0,0,5.97,-1.44,6.141213235
11/06/2020 00:00,4.6111,5.3751,7.081944876,0.4111,0.0351,0.41259571,4.2,5.34,6.793791283,6.0611,-1.7049,6.296317751,0,0,0,5.65,-1.74,5.911860959
11/06/2020 00:30,4.3513,5.3743,6.914977381,0.3213,0.0343,0.323125641,4.03,5.34,6.690029895,5.8013,-1.6657,6.035696992,0,0,0,5.48,-1.7,5.737630173
11/06/2020 01:00,4.2006,5.465,6.892841603,0.2906,0.035,0.29270012,3.91,5.43,6.69126296,5.6306,-1.595,5.852151857,0,0,0,5.34,-1.63,5.58323383
11/06/2020 01:30,4.1804,5.3798,6.813075091,0.3304,0.0098,0.330545307,3.85,5.37,6.607526012,5.5704,-1.6902,5.821179623,0,0,0,5.24,-1.7,5.508865582
11/06/2020 02:00,4.214,5.3042,6.774388064,0.474,-0.0158,0.47426326,3.74,5.32,6.503076195,5.614,-1.7858,5.891186437,0,0,0,5.14,-1.77,5.436221114
11/06/2020 02:30,3.9816,4.9926,6.385858855,0.8516,-0.0274,0.85204068,3.13,5.02,5.915851587,5.3116,-2.0974,5.710707602,0,0,0,4.46,-2.07,4.916960443
11/06/2020 03:00,3.5339,4.079,5.396914879,1.6039,-0.081,1.605944025,1.93,4.16,4.58590231,4.7039,-3.011,5.585051138,0,0,0,3.1,-2.93,4.26554803
11/06/2020 03:30,3.4669,4.0818,5.35541659,1.6169,-0.0782,1.618789934,1.85,4.16,4.552812318,4.6469,-3.0082,5.53560718,0,0,0,3.03,-2.93,4.214949585
11/06/2020 04:00,3.5155,4.2399,5.50776654,1.3555,-0.0501,1.356425545,2.16,4.29,4.803092754,4.7555,-2.8601,5.549319982,0,0,0,3.4,-2.81,4.410906936
11/06/2020 04:30,3.5938,4.3385,5.633647193,1.0538,-0.0215,1.054019302,2.54,4.36,5.045909234,4.8638,-2.7215,5.573429168,0,0,0,3.81,-2.7,4.669700205
11/06/2020 05:00,3.6703,4.3999,5.729766322,0.7903,-0.0201,0.790555564,2.88,4.42,5.275490499,4.9303,-2.7201,5.630879336,0,0,0,4.14,-2.7,4.942630878
11/06/2020 05:30,3.8103,4.4253,5.839663191,0.7603,0.0053,0.760318473,3.05,4.42,5.370186217,5.0803,-2.6947,5.750726578,0,0,0,4.32,-2.7,5.094349811
11/06/2020 06:00,3.8105,4.2987,5.744452275,1.0505,-0.0013,1.050500804,2.76,4.3,5.109559668,5.0305,-2.7713,5.743346928,0,0,0,3.98,-2.77,4.849051454
11/06/2020 06:30,4.0252,4.2281,5.837727696,1.2652,-0.0019,1.265201427,2.76,4.23,5.050792017,5.2452,-2.7719,5.932583977,0,0,0,3.98,-2.77,4.849051454
11/06/2020 07:00,4.123,4.7183,6.26589849,1.693,-0.0317,1.693296752,2.43,4.75,5.335484983,5.303,-2.2417,5.757345559,0,0,0,3.61,-2.21,4.232753241
11/06/2020 07:30,4.7315,4.4371,6.486520536,2.4315,-0.0729,2.43259258,2.3,4.51,5.0626179,5.8015,-2.5129,6.322346768,0,0,0,3.37,-2.44,4.160588901
11/06/2020 08:00,5.6102,4.0045,6.89277624,3.8602,-0.1855,3.864654485,1.75,4.19,4.54077086,6.4302,-2.9155,7.060284151,0,0,0,2.57,-2.73,3.749373281
11/06/2020 08:30,4.7122,3.4908,5.864342545,5.3822,-0.3392,5.392878033,-0.67,3.83,3.888161519,5.6122,-3.4192,6.571736261,0,0,0,0.23,-3.08,3.088575724
11/06/2020 09:00,3.6805,0.6217,3.73263863,7.7105,-0.4583,7.724108307,-4.03,1.08,4.172205652,3.5705,0.0317,3.570640718,0,0,0,-4.14,0.49,4.168896737
11/06/2020 09:30,5.3309,0.19,5.334284845,8.0009,-0.49,8.015890519,-2.67,0.68,2.755231388,5.1509,0.18,5.154044122,0,0,0,-2.85,0.67,2.927695339
11/06/2020 10:00,3.3544,-0.0314,3.354546962,9.2344,-0.5914,9.253318179,-5.88,0.56,5.906606471,2.9144,-0.4214,2.944708019,0,0,0,-6.32,0.17,6.322285979
11/06/2020 10:30,3.9601,-0.0071,3.960106365,8.7701,-0.6071,8.791087784,-4.81,0.6,4.847277586,3.6901,-0.2171,3.696480816,0,0,0,-5.08,0.39,5.094948479
11/06/2020 11:00,4.1309,-0.001,4.130900121,8.3809,-0.601,8.402421425,-4.25,0.6,4.292143986,3.9309,-0.131,3.933082228,0,0,0,-4.45,0.47,4.47475139
11/06/2020 11:30,1.645,-0.0427,1.645554098,8.585,-0.6427,8.609023655,-6.94,0.6,6.965888314,1.375,-0.1727,1.385803121,0,0,0,-7.21,0.47,7.225302762
11/06/2020 12:00,3.565,0.4656,3.595275839,6.135,-0.4544,6.151804968,-2.57,0.92,2.729706944,3.715,0.3556,3.73198022,0,0,0,-2.42,0.81,2.551960031
11/06/2020 12:30,1.7195,0.7685,1.883420426,4.9895,-0.3915,5.004835911,-3.27,1.16,3.469654161,2.0595,0.5885,2.141931955,0,0,0,-2.93,0.98,3.089546892
11/06/2020 13:00,0.747,0.2625,0.791779799,6.167,-0.5675,6.193056212,-5.42,0.83,5.483183382,0.847,0.1525,0.860619109,0,0,0,-5.32,0.72,5.368500722
11/06/2020 13:30,4.1712,0.0816,4.171998082,7.1612,-0.6684,7.192325354,-2.99,0.75,3.082628748,4.5212,-0.0184,4.521237441,0,0,0,-2.64,0.65,2.718841665
11/06/2020 14:00,4.8499,0.1242,4.851490044,7.2199,-0.6258,7.246970515,-2.37,0.75,2.485839898,4.8799,0.0242,4.879960005,0,0,0,-2.34,0.65,2.42860042
11/06/2020 14:30,3.1394,0.3703,3.161163465,6.4194,-0.4797,6.437298226,-3.28,0.85,3.38834768,3.2494,0.2503,3.259025997,0,0,0,-3.17,0.73,3.252967876
11/06/2020 15:00,5.7312,-0.9512,5.809598513,7.9212,-0.5712,7.941767995,-2.19,-0.38,2.222723555,5.5912,-1.2212,5.723010299,0,0,0,-2.33,-0.65,2.418966722
11/06/2020 15:30,4.7481,-1.2198,4.902281678,6.7181,-0.5398,6.739751602,-1.97,-0.68,2.08405854,4.7081,-1.3698,4.903321084,0,0,0,-2.01,-0.83,2.174626405
11/06/2020 16:00,1.6682,-1.0603,1.976645474,7.2782,-0.4703,7.293379006,-5.61,-0.59,5.640939638,1.5082,-1.0903,1.861026956,0,0,0,-5.77,-0.62,5.803214626
11/06/2020 16:30,2.3393,-0.0493,2.339819433,4.3293,-0.2893,4.338955287,-1.99,0.24,2.004420116,3.1193,-0.9093,3.249132035,0,0,0,-1.21,-0.62,1.359595528
11/06/2020 17:00,6.254,0.5124,6.274955758,2.774,-0.1676,2.77905843,3.48,0.68,3.545814434,7.144,0.8424,7.193495239,0,0,0,4.37,1.01,4.485197877
11/06/2020 17:30,7.2469,1.3493,7.371442878,3.3169,-0.1407,3.319882844,3.93,1.49,4.202975137,8.0969,1.0993,8.171184131,0,0,0,4.78,1.24,4.938218302
11/06/2020 18:00,6.6078,1.5276,6.782078044,3.2278,-0.1224,3.230119905,3.38,1.65,3.761236499,7.4478,1.2776,7.556585644,0,0,0,4.22,1.4,4.446166888
11/06/2020 18:30,6.5907,1.5035,6.760017658,3.2707,-0.1465,3.273979343,3.32,1.65,3.707411496,7.4307,1.2535,7.535686083,0,0,0,4.16,1.4,4.389259619
11/06/2020 19:00,5.6455,1.6874,5.892282156,3.3455,-0.1526,3.348978502,2.3,1.84,2.945437149,6.4355,1.4674,6.600675951,0,0,0,3.09,1.62,3.488911005
11/06/2020 19:30,6.0429,1.6966,6.276550961,2.8529,-0.1434,2.856501701,3.19,1.84,3.682621349,6.8929,1.4766,7.049284926,0,0,0,4.04,1.62,4.352700311
11/06/2020 20:00,5.5282,1.8366,5.825297829,2.5982,-0.1134,2.600673528,2.93,1.95,3.519573838,6.3782,1.6366,6.584823065,0,0,0,3.78,1.75,4.165441153
11/06/2020 20:30,5.3905,2.0708,5.774573828,2.0905,-0.0592,2.091338062,3.3,2.13,3.927709256,6.3105,1.8608,6.579132685,0,0,0,4.22,1.92,4.636248483
11/06/2020 21:00,5.5705,2.1374,5.966485482,1.6305,-0.0526,1.631348218,3.94,2.19,4.507737792,6.5605,1.9474,6.843429477,0,0,0,4.93,2,5.320234957
11/06/2020 21:30,5.3168,2.1687,5.742092121,1.6368,-0.0213,1.636938585,3.68,2.19,4.282347487,6.2868,1.9787,6.590835147,0,0,0,4.65,2,5.061867244
11/06/2020 22:00,5.4611,2.0914,5.847868601,1.4211,-0.0286,1.421387762,4.04,2.12,4.562455479,6.4811,1.8814,6.748653434,0,0,0,5.06,1.91,5.408484076
11/06/2020 22:30,5.3271,1.2785,5.478371716,1.6171,-0.0715,1.618679913,3.71,1.35,3.947986829,6.2871,1.0685,6.377250086,0,0,0,4.67,1.14,4.807130121
11/06/2020 23:00,5.0883,1.295,5.250506822,1.3783,-0.055,1.37939693,3.71,1.35,3.947986829,6.0483,1.145,6.155725618,0,0,0,4.67,1.2,4.821711314
11/06/2020 23:30,4.6436,1.9596,5.040144157,1.1336,-0.0204,1.133783542,3.51,1.98,4.029950372,5.5936,1.7596,5.863834336,0,0,0,4.46,1.78,4.802082881
12/06/2020 00:00,4.1855,2.5091,4.879958305,1.0155,-0.0109,1.015558497,3.17,2.52,4.049604919,5.1255,2.3091,5.621627261,0,0,0,4.11,2.32,4.719586846
12/06/2020 00:30,3.9247,2.4984,4.652448028,0.9347,-0.0216,0.934949544,2.99,2.52,3.910306893,4.8447,2.2984,5.362253318,0,0,0,3.91,2.32,4.546482157
12/06/2020 01:00,3.7774,2.5108,4.535732289,0.8974,-0.0092,0.897447157,2.88,2.52,3.826852493,4.7074,2.3908,5.279729103,0,0,0,3.81,2.4,4.502899066
12/06/2020 01:30,3.8364,2.4941,4.57586055,0.8664,-0.0259,0.866787038,2.97,2.52,3.895035302,4.7564,2.3741,5.315984553,0,0,0,3.89,2.4,4.570787678
12/06/2020 02:00,3.8469,2.5065,4.591424818,0.9669,-0.0135,0.96699424,2.88,2.52,3.826852493,4.7769,2.3865,5.339864779,0,0,0,3.81,2.4,4.502899066
12/06/2020 02:30,3.8329,2.5191,4.586609556,0.7829,-0.0009,0.782900517,3.05,2.52,3.956374603,4.7929,2.3991,5.359810745,0,0,0,4.01,2.4,4.673339277
12/06/2020 03:00,3.7158,2.6673,4.574019997,0.6658,0.0173,0.666024722,3.05,2.65,4.04042077,4.6758,2.4573,5.28218032,0,0,0,4.01,2.44,4.694006817
12/06/2020 03:30,3.6016,2.6609,4.477936061,0.6816,0.0109,0.68168715,2.92,2.65,3.943209353,4.5416,2.4509,5.160721013,0,0,0,3.86,2.44,4.566530412
12/06/2020 04:00,3.5801,2.6568,4.458217385,0.6201,0.0068,0.620137283,2.96,2.65,3.97292084,4.4801,2.4468,5.104716079,0,0,0,3.86,2.44,4.566530412
12/06/2020 04:30,3.6012,2.6668,4.481123038,0.5012,0.0168,0.501481485,3.1,2.65,4.078296213,4.5612,2.4568,5.18077327,0,0,0,4.06,2.44,4.736792163
12/06/2020 05:00,3.5985,2.6857,4.49023237,0.4985,0.0357,0.49977669,3.1,2.65,4.078296213,4.5585,2.4757,5.187389781,0,0,0,4.06,2.44,4.736792163
12/06/2020 05:30,3.6823,2.7134,4.574043381,0.4823,0.0634,0.486449227,3.2,2.65,4.154816482,4.6523,2.5034,5.283077403,0,0,0,4.17,2.44,4.831407662
12/06/2020 06:00,3.749,2.6435,4.587275144,0.509,0.0735,0.51427935,3.24,2.57,4.135516896,4.729,2.5135,5.355476006,0,0,0,4.22,2.44,4.874628191
12/06/2020 06:30,3.8978,2.5047,4.633181081,0.8578,0.0347,0.858501561,3.04,2.47,3.916950344,4.8478,2.3247,5.376373771,0,0,0,3.99,2.29,4.600456499
12/06/2020 07:00,3.8552,2.2615,4.469558064,1.7952,-0.0085,1.795220123,2.06,2.27,3.065371103,4.6752,2.0715,5.113570894,0,0,0,2.88,2.08,3.55257653
12/06/2020 07:30,4.5108,2.13,4.988408227,2.0108,-0.01,2.010824866,2.5,2.14,3.29083576,5.3308,1.93,5.669420485,0,0,0,3.32,1.94,3.845256818
12/06/2020 08:00,4.7928,3.9238,6.194121268,1.8528,-0.0162,1.852870821,2.94,3.94,4.916014646,5.8428,-0.4062,5.856902789,0,0,0,3.99,-0.39,4.009014842
12/06/2020 08:30,4.3395,5.5608,7.053634304,2.8195,-0.1092,2.82161388,1.52,5.67,5.870204426,5.0495,-1.2192,5.194602862,0,0,0,2.23,-1.11,2.490983741
12/06/2020 09:00,2.9532,5.0796,5.87568944,4.4432,-0.3204,4.454737074,-1.49,5.4,5.601794355,3.5132,-1.6804,3.894395768,0,0,0,-0.93,-1.36,1.647573974
12/06/2020 09:30,3.482,4.0693,5.355700373,6.502,-0.6007,6.529689464,-3.02,4.67,5.561411691,3.652,-2.6507,4.512572935,0,0,0,-2.85,-2.05,3.510697936
12/06/2020 10:00,3.7537,3.5623,5.174963283,7.4437,-0.6977,7.476326302,-3.69,4.26,5.635929382,3.7237,-3.1277,4.862967096,0,0,0,-3.72,-2.43,4.443343336
12/06/2020 10:30,1.8521,1.3679,2.302482317,9.1321,-0.9221,9.178535767,-7.28,2.29,7.631677404,1.3821,-2.3621,2.7367347,0,0,0,-7.75,-1.44,7.882645495
12/06/2020 11:00,0.9482,-0.2461,0.979616481,10.2582,-0.9961,10.30644859,-9.31,0.75,9.340160598,0.3182,-0.3661,0.485057162,0,0,0,-9.94,0.63,9.959944779
12/06/2020 11:30,0.7359,-0.0816,0.740410271,9.4759,-0.8916,9.517753483,-8.74,0.81,8.777454073,0.1759,-0.1316,0.219680154,0,0,0,-9.3,0.76,9.33100209
12/06/2020 12:00,0.2549,-1.1339,1.162197582,11.1449,-1.0839,11.19748343,-10.89,-0.05,10.89011478,-0.6551,-1.5539,1.686345522,0,0,0,-11.8,-0.47,11.80935646
12/06/2020 12:30,0.8519,-1.8447,2.031908389,12.1319,-1.2747,12.19868262,-11.28,-0.57,11.29439241,-0.1581,-1.9447,1.951116014,0,0,0,-12.29,-0.67,12.30824927
12/06/2020 13:00,1.0399,-1.8392,2.112829536,12.1999,-1.2692,12.26574207,-11.16,-0.57,11.17454697,-0.0401,-1.9392,1.939614562,0,0,0,-12.24,-0.67,12.2583237
12/06/2020 13:30,0.7315,-1.0213,1.256242787,11.2515,-1.1113,11.30624783,-10.52,0.09,10.52038497,-0.1885,-1.6613,1.67195991,0,0,0,-11.44,-0.55,11.45321352
12/06/2020 14:00,1.365,-0.0752,1.367069874,9.625,-0.8552,9.662918402,-8.26,0.78,8.29674635,0.755,-0.1852,0.777382814,0,0,0,-8.87,0.67,8.895268405
12/06/2020 14:30,0.2386,0.3629,0.434311374,7.7686,-0.6671,7.797189774,-7.53,1.03,7.60011842,-0.1314,0.2429,0.276163665,0,0,0,-7.9,0.91,7.952238679
12/06/2020 15:00,1.1758,0.4955,1.275941178,7.0658,-0.6345,7.094231452,-5.89,1.13,5.99741611,0.9958,0.3455,1.054034103,0,0,0,-6.07,0.98,6.148601467
12/06/2020 15:30,1.1106,0.307,1.152250563,7.5906,-0.663,7.61949981,-6.48,0.97,6.552198104,0.8306,0.187,0.851390251,0,0,0,-6.76,0.85,6.813229777
12/06/2020 16:00,1.6837,0.0818,1.685685893,8.3437,-0.7382,8.376292075,-6.66,0.82,6.710290605,1.3937,0.0118,1.393749952,0,0,0,-6.95,0.75,6.990350492
12/06/2020 16:30,2.2857,0.1957,2.294062549,8.4557,-0.6743,8.482543426,-6.17,0.87,6.231035227,1.9557,0.0757,1.957164526,0,0,0,-6.5,0.75,6.543126164
12/06/2020 17:00,5.0565,1.3747,5.240037437,4.5565,-0.2453,4.563098108,0.5,1.62,1.695405556,5.5065,1.1647,5.628327313,0,0,0,0.95,1.41,1.700176461
12/06/2020 17:30,5.3359,1.685,5.595628098,3.5959,-0.205,3.60173872,1.74,1.89,2.568988128,6.0459,1.445,6.216183058,0,0,0,2.45,1.65,2.953811098
12/06/2020 18:00,6.0427,1.5901,6.248411102,3.8027,-0.1899,3.80743868,2.24,1.78,2.861118662,6.7327,1.3501,6.866732797,0,0,0,2.93,1.54,3.310060422
12/06/2020 18:30,6.8942,2.3495,7.283552972,2.1442,-0.0505,2.144794603,4.75,2.4,5.321888762,7.9742,1.1395,8.055204894,0,0,0,5.83,1.19,5.95021008
12/06/2020 19:00,7.1971,4.4919,8.483832508,1.6371,-0.0281,1.637341143,5.56,4.52,7.165472769,8.6971,-2.4081,9.024327899,0,0,0,7.06,-2.38,7.450369118
12/06/2020 19:30,7.0348,4.7565,8.491919882,1.0248,0.0165,1.024932822,6.01,4.74,7.654260252,8.6448,-2.1035,8.897037669,0,0,0,7.62,-2.12,7.909412115
12/06/2020 20:00,6.7174,5.0081,8.378814258,0.6474,0.0681,0.650971866,6.07,4.94,7.826142089,8.3674,-1.8719,8.574228383,0,0,0,7.72,-1.94,7.960025126
12/06/2020 20:30,6.1608,5.1454,8.026867247,0.6808,0.0554,0.683050364,5.48,5.09,7.479204503,7.7408,-1.7746,7.941611285,0,0,0,7.06,-1.83,7.29331886
12/06/2020 21:00,5.9065,5.2114,7.876892294,0.4265,0.0514,0.429586091,5.48,5.16,7.527018002,7.4865,-1.7286,7.683471885,0,0,0,7.06,-1.78,7.280934006
12/06/2020 21:30,5.6701,5.3555,7.799449613,0.4201,0.0655,0.425175564,5.25,5.29,7.452959144,7.2301,-1.5945,7.40383524,0,0,0,6.81,-1.66,7.00940083
12/06/2020 22:00,5.2531,5.8089,7.831882202,0.5731,0.0489,0.575182423,4.68,5.76,7.421590126,6.7431,-1.1511,6.840645351,0,0,0,6.17,-1.2,6.285610551
12/06/2020 22:30,5.326,2.7058,5.973912423,0.576,0.0258,0.576577523,4.75,2.68,5.453888521,6.496,2.1958,6.857080548,0,0,0,5.92,2.17,6.30518041
12/06/2020 23:00,5.0825,2.5761,5.698078401,0.3825,0.0161,0.382838687,4.7,2.56,5.351971599,6.3025,2.3761,6.735529486,0,0,0,5.92,2.36,6.373068335
12/06/2020 23:30,4.7106,2.6744,5.41684112,0.3106,0.0244,0.311556929,4.4,2.65,5.136389783,5.8406,2.4244,6.323790297,0,0,0,5.53,2.4,6.028341397
13/06/2020 00:00,4.5668,2.8075,5.360757268,0.2168,0.0175,0.217505149,4.35,2.79,5.167842877,5.7468,0.8575,5.81042309,0,0,0,5.53,0.84,5.59343365
13/06/2020 00:30,4.3018,5.3094,6.833389466,0.2018,0.0294,0.20393038,4.1,5.28,6.684938294,5.7318,-1.7706,5.999046224,0,0,0,5.53,-1.8,5.815573918
13/06/2020 01:00,4.2511,1.881,4.648657033,0.1511,0.051,0.159474794,4.1,1.83,4.489866368,5.3011,1.501,5.509506531,0,0,0,5.15,1.45,5.35023364
13/06/2020 01:30,3.9804,2.693,4.805812435,0.1704,0.063,0.181673223,3.81,2.63,4.629578815,5.0204,2.493,5.605306875,0,0,0,4.85,2.43,5.424702757
13/06/2020 02:00,4.1019,2.745,4.935646727,0.0619,0.065,0.089758621,4.04,2.68,4.848092408,5.1819,2.535,5.76873579,0,0,0,5.12,2.47,5.684654783
13/06/2020 02:30,4.0774,2.6828,4.880840768,0.0374,0.0628,0.073093091,4.04,2.62,4.815184316,5.1574,2.4828,5.723903441,0,0,0,5.12,2.42,5.663108687
13/06/2020 03:00,4.0112,1.802,4.397377564,0.0212,0.062,0.065524347,3.99,1.74,4.352895588,5.0812,1.622,5.333805156,0,0,0,5.06,1.56,5.295016525
13/06/2020 03:30,3.9044,1.7925,4.296207119,0.0344,0.0525,0.062766313,3.87,1.74,4.243170984,4.9644,1.6625,5.235377122,0,0,0,4.93,1.61,5.186231773
13/06/2020 04:00,3.6701,2.4089,4.390037952,0.1001,0.0589,0.116143101,3.57,2.35,4.274037903,4.7101,2.2689,5.228092312,0,0,0,4.61,2.21,5.112357577
13/06/2020 04:30,3.5436,2.7566,4.489537228,0.1136,0.0666,0.131683408,3.43,2.69,4.35901365,4.5836,2.6166,5.277876895,0,0,0,4.47,2.55,5.146202483
13/06/2020 05:00,3.6068,2.7609,4.542199363,0.0368,0.0709,0.079881475,3.57,2.69,4.470011186,4.5968,2.6209,5.291473051,0,0,0,4.56,2.55,5.224566968
13/06/2020 05:30,3.657,2.7864,4.597572616,0.087,0.0964,0.12985361,3.57,2.69,4.470011186,4.647,2.6464,5.347713713,0,0,0,4.56,2.55,5.224566968
13/06/2020 06:00,3.5247,2.6766,4.425799097,0.3447,0.0766,0.353108553,3.18,2.6,4.107602707,4.4947,2.4766,5.131849145,0,0,0,4.15,2.4,4.794006675
13/06/2020 06:30,3.5961,2.5947,4.43445637,0.5761,0.0647,0.579721744,3.02,2.53,3.939708111,4.5661,2.3847,5.151316657,0,0,0,3.99,2.32,4.61546314
13/06/2020 07:00,3.5729,2.4394,4.326232399,1.1829,0.0394,1.183555985,2.39,2.4,3.387048863,4.4429,2.2494,4.979875578,0,0,0,3.26,2.21,3.938489558
13/06/2020 07:30,3.4296,2.3493,4.157086317,2.3196,-0.0507,2.320154014,1.11,2.4,2.64425793,3.9396,2.2093,4.516796946,0,0,0,1.62,2.26,2.780647407
13/06/2020 08:00,2.6558,2.7667,3.835088334,3.8558,-0.1933,3.860642243,-1.2,2.96,3.193994364,2.6958,2.6367,3.770878483,0,0,0,-1.16,2.83,3.05851271
13/06/2020 08:30,2.2464,2.5586,3.404812318,5.1764,-0.2614,5.182995941,-2.93,2.82,4.066607923,2.4364,2.4486,3.454227398,0,0,0,-2.74,2.71,3.853790342
13/06/2020 09:00,1.1578,2.5441,2.795164691,5.0478,-0.3259,5.058309564,-3.89,2.87,4.834149356,1.3678,2.3841,2.748601399,0,0,0,-3.68,2.71,4.570175051
13/06/2020 09:30,2.6819,1.0361,2.875081011,6.2819,-0.5339,6.304547313,-3.6,1.57,3.927454646,2.6819,0.8761,2.821371798,0,0,0,-3.6,1.41,3.866277279
13/06/2020 10:00,3.28,1.0885,3.455898183,6.35,-0.4815,6.36822913,-3.07,1.57,3.448158929,3.18,0.9285,3.312780139,0,0,0,-3.17,1.41,3.469437995
