Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/06/2020 10:30,4.0053,1.4881,4.272805835,5.5553,-0.3619,5.567075507,-1.55,1.85,2.413503677,4.1453,1.3381,4.355918238,0,0,0,-1.41,1.7,2.208642117
13/06/2020 11:00,0.0352,1.7067,1.707062954,5.2452,-0.4133,5.261457966,-5.21,2.12,5.624811108,0.2252,1.5667,1.582802556,0,0,0,-5.02,1.98,5.39636915
13/06/2020 11:30,-2.7636,0.6368,2.836018195,7.5664,-0.8232,7.611049021,-10.33,1.46,10.43266505,-3.1236,0.5168,3.166063676,0,0,0,-10.69,1.34,10.77365769
13/06/2020 12:00,-0.5508,-0.2733,0.614876841,10.6192,-1.0233,10.6683903,-11.17,0.75,11.19515074,-1.4208,-0.3033,1.452812283,0,0,0,-12.04,0.72,12.06150903
13/06/2020 12:30,-0.9911,-0.1988,1.010841555,9.1489,-1.0488,9.208819286,-10.14,0.85,10.17556387,-1.6111,-0.3288,1.644309171,0,0,0,-10.76,0.72,10.78406231
13/06/2020 13:00,-0.6238,-0.8718,1.07198959,11.5062,-1.1118,11.55978969,-12.13,0.24,12.13237405,-1.6338,-1.1618,2.004764744,0,0,0,-13.14,-0.05,13.14009513
13/06/2020 13:30,-1.3504,0.1595,1.359786899,10.2496,-0.9105,10.28996163,-11.6,1.07,11.64924461,-2.1504,0.1395,2.154920047,0,0,0,-12.4,1.05,12.44437624
13/06/2020 14:00,-2.1617,0.7939,2.30287301,7.9683,-0.6161,7.992082588,-10.13,1.41,10.22765858,-2.5717,0.7139,2.66895,0,0,0,-10.54,1.33,10.62358226
13/06/2020 14:30,-2.3884,-0.7106,2.491868159,10.9416,-1.2106,11.00836786,-13.33,0.5,13.33937405,-3.3784,-0.8806,3.491280986,0,0,0,-14.32,0.33,14.32380187
13/06/2020 15:00,-0.6703,-1.936,2.048755254,12.9197,-1.356,12.99066527,-13.59,-0.58,13.60237112,-2.0103,-2.016,2.847026886,0,0,0,-14.93,-0.66,14.94458096
13/06/2020 15:30,0.3522,-0.2144,0.412325357,10.8422,-0.9644,10.88500658,-10.49,0.75,10.51677707,-0.5978,-0.3744,0.705365295,0,0,0,-11.44,0.59,11.45520406
13/06/2020 16:00,-0.8801,-0.537,1.030992245,10.8099,-1.067,10.86243191,-11.69,0.53,11.70200837,-1.8401,-0.687,1.964163183,0,0,0,-12.65,0.38,12.65570622
13/06/2020 16:30,0.0378,-0.2424,0.245329574,10.2478,-0.9524,10.29196146,-10.21,0.71,10.23465681,-0.7622,-0.3024,0.819996707,0,0,0,-11.01,0.65,11.02917041
13/06/2020 17:00,0.352,0.6495,0.738751819,7.352,-0.5705,7.374101589,-7,1.22,7.105518982,0.102,0.5395,0.549057602,0,0,0,-7.25,1.11,7.334480213
13/06/2020 17:30,3.1529,1.7216,3.592309142,2.9829,-0.2384,2.992411564,0.17,1.96,1.967358635,3.8629,1.5016,4.144490194,0,0,0,0.88,1.74,1.949871791
13/06/2020 18:00,6.5118,2.1474,6.856738729,2.2418,-0.0026,2.241801508,4.27,2.15,4.780732161,7.4618,1.8974,7.699258795,0,0,0,5.22,1.9,5.555033753
13/06/2020 18:30,7.3965,2.3973,7.775298035,0.6265,0.0373,0.627609385,6.77,2.36,7.169553682,8.6765,2.0973,8.92638334,0,0,0,8.05,2.06,8.309398293
13/06/2020 19:00,7.2024,4.5493,8.518843598,0.5124,0.0593,0.515819978,6.69,4.49,8.057059017,8.8324,-1.1907,8.912298034,0,0,0,8.32,-1.25,8.413376255
13/06/2020 19:30,6.4447,5.1524,8.251144396,0.6347,0.0724,0.638815975,5.81,5.08,7.71767452,8.0547,-1.7076,8.233716649,0,0,0,7.42,-1.78,7.630517676
13/06/2020 20:00,6.5701,5.2247,8.394266144,0.2801,0.1047,0.299028594,6.29,5.12,8.110394565,8.2201,-1.6753,8.389080647,0,0,0,7.94,-1.78,8.137075642
13/06/2020 20:30,6.2736,5.307,8.217195748,0.1736,0.087,0.194180226,6.1,5.22,8.028598881,7.9236,-1.583,8.08018106,0,0,0,7.75,-1.67,7.927887487
13/06/2020 21:00,5.9056,4.1799,7.235169339,0.1756,0.0999,0.202028142,5.73,4.08,7.034152401,7.3456,0.2699,7.350556807,0,0,0,7.17,0.17,7.172015059
13/06/2020 21:30,5.7778,4.9628,7.616584318,0.1478,0.1128,0.185926545,5.63,4.85,7.43097571,7.3178,-1.1472,7.407176566,0,0,0,7.17,-1.26,7.279869504
13/06/2020 22:00,5.8053,5.3128,7.869393365,0.1253,0.1028,0.162073841,5.68,5.21,7.707561223,7.4253,-1.7772,7.635019314,0,0,0,7.3,-1.88,7.538196071
13/06/2020 22:30,5.6937,5.2028,7.712804129,0.1337,0.0628,0.147714353,5.56,5.14,7.57186899,7.3037,-1.9272,7.553683441,0,0,0,7.17,-1.99,7.441034874
13/06/2020 23:00,5.3777,5.2877,7.541845171,0.1077,0.0677,0.12721077,5.27,5.22,7.417634394,6.9577,-1.8723,7.205213153,0,0,0,6.85,-1.94,7.119417111
13/06/2020 23:30,5.0918,3.8681,6.394421385,0.1018,0.0481,0.112591518,4.99,3.82,6.284305849,6.4618,-0.6419,6.493604149,0,0,0,6.36,-0.69,6.397319751
14/06/2020 00:00,4.7651,1.7641,5.081163924,0.1051,0.0641,0.123104915,4.66,1.7,4.960403209,5.8551,1.5441,6.055282059,0,0,0,5.75,1.48,5.937415263
14/06/2020 00:30,4.3989,1.6823,4.709612988,0.1789,0.0623,0.189437325,4.22,1.62,4.520265479,5.4689,1.5423,5.682214049,0,0,0,5.29,1.48,5.493132076
14/06/2020 01:00,4.2054,1.6695,4.524667878,0.1754,0.0495,0.182250953,4.03,1.62,4.343420311,5.2654,1.5295,5.483047274,0,0,0,5.09,1.48,5.300801826
14/06/2020 01:30,4.1195,1.7581,4.478972634,0.1895,0.0481,0.195509233,3.93,1.71,4.285907139,5.1595,1.5281,5.381034274,0,0,0,4.97,1.48,5.185682212
14/06/2020 02:00,4.1176,1.75,4.47405071,0.2476,0.04,0.250810207,3.87,1.71,4.230957338,5.1576,1.52,5.376917124,0,0,0,4.91,1.48,5.128206314
14/06/2020 02:30,4.0907,1.7463,4.447852311,0.2207,0.0363,0.22366533,3.87,1.71,4.230957338,5.1307,1.5163,5.350069923,0,0,0,4.91,1.48,5.128206314
14/06/2020 03:00,3.9715,1.7458,4.33827499,0.1915,0.0358,0.194817581,3.78,1.71,4.148795006,4.9715,1.5158,5.197447632,0,0,0,4.78,1.48,5.003878496
14/06/2020 03:30,3.9622,1.6369,4.287011832,0.1822,0.0469,0.188139443,3.78,1.59,4.100792606,4.9122,1.4669,5.126548981,0,0,0,4.73,1.42,4.938552419
14/06/2020 04:00,3.839,1.4892,4.117722385,0.339,0.0492,0.34255166,3.5,1.44,3.784653221,4.799,1.3092,4.974374899,0,0,0,4.46,1.26,4.634565783
14/06/2020 04:30,3.8572,1.4829,4.132430792,0.2772,0.0429,0.2805,3.58,1.44,3.858756276,4.8172,1.3029,4.990286991,0,0,0,4.54,1.26,4.7116027
14/06/2020 05:00,3.5212,4.8764,6.01482555,0.2512,0.0464,0.255449408,3.27,4.83,5.83282093,4.7012,-0.9836,4.8029939,0,0,0,4.45,-1.03,4.567647097
14/06/2020 05:30,3.4964,5.5485,6.558251689,0.2264,0.0785,0.239623058,3.27,5.47,6.372895731,4.7764,-1.3715,4.96940733,0,0,0,4.55,-1.45,4.775458093
14/06/2020 06:00,3.4982,5.5108,6.527351674,0.3082,0.0908,0.321297183,3.19,5.42,6.289077834,4.7482,-1.2992,4.922735406,0,0,0,4.44,-1.39,4.652493955
14/06/2020 06:30,3.4582,5.422,6.430958812,0.5182,0.072,0.523178019,2.94,5.35,6.104596629,4.6682,-1.398,4.873037578,0,0,0,4.15,-1.47,4.402658288
14/06/2020 07:00,3.4935,5.2621,6.316188618,1.0035,0.0421,1.004382726,2.49,5.22,5.783467818,4.6335,-1.5379,4.882054758,0,0,0,3.63,-1.58,3.958951881
14/06/2020 07:30,3.3257,5.0112,6.014350001,1.8757,-0.0388,1.876101258,1.45,5.05,5.25404606,4.3057,-1.8388,4.681905374,0,0,0,2.43,-1.8,3.024053571
14/06/2020 08:00,3.3058,4.9934,5.988518782,2.6658,-0.0566,2.666400795,0.64,5.05,5.090392912,3.8358,-1.8966,4.279071535,0,0,0,1.17,-1.84,2.180481598
14/06/2020 08:30,2.7071,4.4252,5.187560645,3.7071,-0.2148,3.713317849,-1,4.64,4.746535579,3.6471,-2.4048,4.368569726,0,0,0,-0.06,-2.19,2.190821764
14/06/2020 09:00,2.5513,1.5808,3.001343088,5.3113,-0.3292,5.321492303,-2.76,1.91,3.356441568,2.7213,0.4108,2.752131961,0,0,0,-2.59,0.74,2.693640659
14/06/2020 09:30,2.2996,0.6709,2.395468006,6.6096,-0.4591,6.62552526,-4.31,1.13,4.455670544,2.2196,0.5709,2.291844447,0,0,0,-4.39,1.03,4.509212792
14/06/2020 10:00,1.5603,0.4838,1.633584565,7.2803,-0.5462,7.300760408,-5.72,1.03,5.811996215,1.3603,0.4038,1.418968122,0,0,0,-5.92,0.95,5.995740154
14/06/2020 10:30,1.9955,0.238,2.009642817,7.5455,-0.582,7.567912146,-5.55,0.82,5.610249549,1.7855,0.218,1.798759086,0,0,0,-5.76,0.8,5.815290191
14/06/2020 11:00,1.3478,-0.0387,1.348355491,7.4478,-0.7887,7.489444073,-6.1,0.75,6.145933615,1.1278,-0.0887,1.131282692,0,0,0,-6.32,0.7,6.358647655
14/06/2020 11:30,-0.0513,-0.1334,0.142923931,8.7887,-0.7734,8.822663728,-8.84,0.64,8.863137142,-0.5413,-0.1734,0.568395329,0,0,0,-9.33,0.6,9.349272699
14/06/2020 12:00,0.0547,-0.4105,0.41412841,9.7447,-0.9305,9.789024892,-9.69,0.52,9.703942498,-0.5953,-1.3605,1.485039508,0,0,0,-10.34,-0.43,10.34893714
14/06/2020 12:30,-0.098,-0.4812,0.491077835,9.162,-0.8612,9.202386073,-9.26,0.38,9.267793696,-0.608,-0.6612,0.898247984,0,0,0,-9.77,0.2,9.772046868
14/06/2020 13:00,-0.3147,2.1745,2.197154146,10.8553,-0.9655,10.89815252,-11.17,3.14,11.60295221,-1.2047,-4.1455,4.31699807,0,0,0,-12.06,-3.18,12.47220911
14/06/2020 13:30,-0.0096,1.6336,1.633628207,11.1604,-0.9864,11.20390615,-11.17,2.62,11.47315563,-1.0396,-4.7964,4.907771502,0,0,0,-12.2,-3.81,12.78108368
14/06/2020 14:00,1.4534,2.9187,3.260549225,8.7634,-0.6313,8.786109449,-7.31,3.55,8.126413723,0.9534,-3.5913,3.715697411,0,0,0,-7.81,-2.96,8.352107518
14/06/2020 14:30,0.8862,3.5311,3.640606769,8.4762,-0.7689,8.511003093,-7.59,4.3,8.723422493,0.3962,-2.7789,2.807001897,0,0,0,-8.08,-2.01,8.326253659
14/06/2020 15:00,0.8763,3.9293,4.02582913,7.7663,-0.6707,7.795207129,-6.89,4.6,8.284449288,0.5363,-2.4107,2.469634017,0,0,0,-7.23,-1.74,7.436430595
14/06/2020 15:30,2.1609,4.1936,4.717602121,6.6509,-0.5464,6.673306809,-4.49,4.74,6.528989202,2.1209,-2.2464,3.089422239,0,0,0,-4.53,-1.7,4.838481167
14/06/2020 16:00,0.5474,4.1537,4.189614594,6.9274,-0.7063,6.963313181,-6.38,4.86,8.020224436,0.4174,-2.2963,2.333927259,0,0,0,-6.51,-1.59,6.701358071
14/06/2020 16:30,-0.0073,3.4026,3.402607831,8.8627,-0.8474,8.903119568,-8.87,4.25,9.835618943,-0.4773,-2.9874,3.025289085,0,0,0,-9.34,-2.14,9.582024838
14/06/2020 17:00,1.5129,3.817,4.105892767,7.8929,-0.723,7.925944701,-6.38,4.54,7.830453371,1.3029,-2.533,2.848444735,0,0,0,-6.59,-1.81,6.834047117
14/06/2020 17:30,2.4178,2.6888,3.615992572,5.3678,-0.4512,5.386729832,-2.95,3.14,4.308375564,3.2978,1.2088,3.512361354,0,0,0,-2.07,1.66,2.653394053
14/06/2020 18:00,5.1526,2.4133,5.68975427,4.1426,-0.3467,4.157082589,1.01,2.76,2.938996427,5.6426,2.2233,6.064816374,0,0,0,1.5,2.57,2.975718401
14/06/2020 18:30,3.9585,2.5152,4.689984359,4.9585,-0.3048,4.967859226,-1,2.82,2.992056149,4.1785,2.3552,4.796543473,0,0,0,-0.78,2.66,2.772002886
14/06/2020 19:00,5.1559,4.0745,6.571518474,3.5659,-0.1755,3.570216108,1.59,4.25,4.537686635,5.7059,0.5545,5.732779872,0,0,0,2.14,0.73,2.261083811
14/06/2020 19:30,4.9228,5.265,7.207925141,2.1228,-0.035,2.123088514,2.8,5.3,5.994163828,6.0628,-1.595,6.269096334,0,0,0,3.94,-1.56,4.237593657
14/06/2020 20:00,5.2316,5.0944,7.302229106,1.5116,0.0044,1.511606404,3.72,5.09,6.304482532,6.5016,-1.8056,6.747665813,0,0,0,4.99,-1.81,5.308125846
14/06/2020 20:30,5.5609,4.5807,7.204611114,0.7709,0.0507,0.772565402,4.79,4.53,6.592799102,6.9209,-0.7493,6.961343786,0,0,0,6.15,-0.8,6.201814251
14/06/2020 21:00,5.4825,2.6277,6.079688606,0.3925,0.0777,0.400116908,5.09,2.55,5.693030827,6.6825,2.4477,7.116673488,0,0,0,6.29,2.37,6.721681337
14/06/2020 21:30,5.4213,2.7592,6.08306488,0.2213,0.0992,0.242516659,5.2,2.66,5.840856102,6.5913,2.5192,7.056316626,0,0,0,6.37,2.42,6.814198412
14/06/2020 22:00,5.3909,2.7732,6.062379158,0.1909,0.1132,0.221939294,5.2,2.66,5.840856102,6.5609,2.6032,7.058474272,0,0,0,6.37,2.49,6.839371316
14/06/2020 22:30,5.4604,2.7387,6.108718839,0.1804,0.0787,0.196819333,5.28,2.66,5.912190795,6.6504,2.5287,7.114924023,0,0,0,6.47,2.45,6.918337951
14/06/2020 23:00,5.1423,2.7275,5.820868109,0.1423,0.0675,0.157497746,5,2.66,5.663532467,6.3123,2.5175,6.795802936,0,0,0,6.17,2.45,6.638629377
14/06/2020 23:30,4.7793,2.7135,5.495888531,0.1393,0.0535,0.149220441,4.64,2.66,5.348382933,5.9093,2.5035,6.417736263,0,0,0,5.77,2.45,6.26860431
15/06/2020 00:00,4.4969,2.4829,5.136818278,0.1169,0.0529,0.128312197,4.38,2.43,5.00892204,5.5769,2.2729,6.022282625,0,0,0,5.46,2.22,5.894064811
15/06/2020 00:30,4.1882,2.6343,4.947782911,0.0982,0.0643,0.117378576,4.09,2.57,4.830424412,5.2282,2.4343,5.767138955,0,0,0,5.13,2.37,5.650999912
15/06/2020 01:00,3.9946,2.5536,4.741065505,0.0946,0.0636,0.113991754,3.9,2.49,4.627104926,5.0146,2.3736,5.547989737,0,0,0,4.92,2.31,5.43530128
15/06/2020 01:30,4.1033,1.8148,4.486710368,0.0933,0.0648,0.113595466,4.01,1.75,4.375225708,5.1533,1.6648,5.415538748,0,0,0,5.06,1.6,5.306938854
15/06/2020 02:00,4.1035,1.8121,4.485801897,0.0935,0.0621,0.112243753,4.01,1.75,4.375225708,5.1535,1.6621,5.414899691,0,0,0,5.06,1.6,5.306938854
15/06/2020 02:30,4.0331,1.8127,4.421739126,0.0931,0.0627,0.112244822,3.94,1.75,4.311159937,5.0831,1.6627,5.348128355,0,0,0,4.99,1.6,5.240238544
15/06/2020 03:00,3.8918,1.8133,4.293502548,0.0918,0.0633,0.11150843,3.8,1.75,4.183598929,4.8918,1.6633,5.16684373,0,0,0,4.8,1.6,5.059644256
15/06/2020 03:30,3.8035,1.8118,4.21298368,0.0935,0.0618,0.112078053,3.71,1.75,4.102023891,4.8035,1.6618,5.082833018,0,0,0,4.71,1.6,4.974344178
15/06/2020 04:00,3.5831,5.45,6.5223543,0.0931,0.06,0.110759243,3.49,5.39,6.421230412,4.8031,-1.22,4.955620003,0,0,0,4.71,-1.28,4.880829847
15/06/2020 04:30,3.6323,5.5108,6.600190901,0.0923,0.0608,0.110525698,3.54,5.45,6.498776808,4.8723,-1.5292,5.106638809,0,0,0,4.78,-1.59,5.037509305
15/06/2020 05:00,3.722,5.3103,6.484795301,0.092,0.0703,0.115784671,3.63,5.24,6.37451959,4.982,-1.6997,5.263962774,0,0,0,4.89,-1.77,5.200480747
15/06/2020 05:30,3.8224,5.3287,6.557879646,0.1024,0.0887,0.135474905,3.72,5.24,6.426196387,5.1324,-1.6813,5.400768413,0,0,0,5.03,-1.77,5.332335323
15/06/2020 06:00,3.8204,5.2209,6.469409012,0.2104,0.1009,0.233343031,3.61,5.12,6.264702706,5.1404,-1.7691,5.436306372,0,0,0,4.93,-1.87,5.272741223
15/06/2020 06:30,3.9704,5.1185,6.477894597,0.6504,0.0785,0.655120149,3.32,5.04,6.035229904,5.2504,-1.7915,5.547627638,0,0,0,4.6,-1.87,4.965571468
15/06/2020 07:00,4.1239,4.9522,6.444442261,1.1539,0.0522,1.155080105,2.97,4.9,5.729825477,5.3239,-1.9478,5.669024259,0,0,0,4.17,-2,4.62481351
15/06/2020 07:30,4.0817,5.1958,6.607315077,1.7517,0.0358,1.752065789,2.33,5.16,5.661669365,5.2117,-1.5542,5.438506645,0,0,0,3.46,-1.59,3.807847161
15/06/2020 08:00,3.6574,4.3425,5.67748897,2.3674,-0.0075,2.36741188,1.29,4.35,4.537245861,4.6074,0.4825,4.632595494,0,0,0,2.24,0.49,2.29296751
15/06/2020 08:30,4.4122,1.6428,4.708110096,3.6822,-0.0972,3.683482684,0.73,1.74,1.886928721,5.0322,1.4128,5.226761969,0,0,0,1.35,1.51,2.025487596
15/06/2020 09:00,5.4317,1.1219,5.54635236,4.7517,-0.2181,4.756702692,0.68,1.34,1.502664301,5.8817,0.9119,5.951970808,0,0,0,1.13,1.13,1.598061325
15/06/2020 09:30,6.1658,1.4793,6.340774253,5.7258,-0.3107,5.734223586,0.44,1.79,1.843285111,6.4158,-0.6007,6.443859878,0,0,0,0.69,-0.29,0.748465096
15/06/2020 10:00,5.1742,3.0729,6.017894985,6.7042,-0.4271,6.717790712,-1.53,3.5,3.81980366,5.3442,-3.8571,6.590727885,0,0,0,-1.36,-3.43,3.689783191
15/06/2020 10:30,3.3131,2.1199,3.93326933,7.0631,-0.5101,7.08149586,-3.75,2.63,4.580327499,3.4531,-2.1001,4.041573904,0,0,0,-3.61,-1.59,3.944641936
15/06/2020 11:00,2.6225,0.2677,2.636127755,7.8225,-0.6723,7.851337054,-5.2,0.94,5.284278569,2.5325,0.1077,2.534789052,0,0,0,-5.29,0.78,5.347195527
15/06/2020 11:30,2.3714,-0.3502,2.397118687,9.2014,-0.9502,9.250331994,-6.83,0.6,6.856303669,2.0414,-1.0902,2.314270944,0,0,0,-7.16,-0.14,7.161368584
15/06/2020 12:00,3.3666,-0.3276,3.382501636,8.9266,-0.9276,8.974665973,-5.56,0.6,5.592280394,3.0866,-1.1176,3.282701528,0,0,0,-5.84,-0.19,5.843089936
15/06/2020 12:30,2.1381,-0.0326,2.138348515,8.3781,-0.8826,8.424460954,-6.24,0.85,6.297626537,1.9181,-0.1826,1.926772008,0,0,0,-6.46,0.7,6.497815017
15/06/2020 13:00,-0.6878,0.2946,0.748236594,7.4222,-0.7954,7.464697851,-8.11,1.09,8.182921239,-0.7978,0.0946,0.803389071,0,0,0,-8.22,0.89,8.26804088
15/06/2020 13:30,-2.2263,0.1322,2.230221632,7.7137,-0.8978,7.765771857,-9.94,1.03,9.993222703,-2.4863,-0.0078,2.486312235,0,0,0,-10.2,0.89,10.23875481
15/06/2020 14:00,-1.9284,0.1477,1.934048047,7.4616,-0.8823,7.51358289,-9.39,1.03,9.446322036,-2.1684,0.0077,2.168413671,0,0,0,-9.63,0.89,9.671039241
15/06/2020 14:30,-0.3429,0.2056,0.39981467,7.9371,-0.7144,7.969185891,-8.28,0.92,8.330954327,-0.6429,0.1156,0.653210357,0,0,0,-8.58,0.83,8.620052204
15/06/2020 15:00,0.1175,3.1425,3.144695931,9.4675,-0.7975,9.501029549,-9.35,3.94,10.14623576,-0.4425,-2.7175,2.753291212,0,0,0,-9.91,-1.92,10.09428056
15/06/2020 15:30,-1.1731,3.4526,3.646451751,9.1569,-0.8474,9.196026553,-10.33,4.3,11.18923143,-1.7331,-3.0074,3.471035922,0,0,0,-10.89,-2.16,11.10214844
15/06/2020 16:00,0.9185,3.3516,3.475178385,7.8985,-0.6284,7.923458135,-6.98,3.98,8.034973553,0.6985,-3.1784,3.25424781,0,0,0,-7.2,-2.55,7.638226234
15/06/2020 16:30,0.9425,3.7803,3.896020321,6.3425,-0.5397,6.36542083,-5.4,4.32,6.915374176,1.0425,-2.7997,2.987494994,0,0,0,-5.3,-2.26,5.76173585
15/06/2020 17:00,1.6341,3.8807,4.210714346,5.9141,-0.4393,5.930393183,-4.28,4.32,6.081184095,1.8741,-2.6993,3.286102753,0,0,0,-4.04,-2.26,4.629168392
15/06/2020 17:30,4.186,3.4889,5.449313646,6.706,-0.4711,6.722527145,-2.52,3.96,4.693825732,4.416,-3.0911,5.390357614,0,0,0,-2.29,-2.62,3.479727001
15/06/2020 18:00,4.5031,3.5801,5.75282762,6.3731,-0.4299,6.387583081,-1.87,4.01,4.424590377,4.7831,-2.9999,5.646011479,0,0,0,-1.59,-2.57,3.022085373
15/06/2020 18:30,4.2265,4.1971,5.956420961,5.1465,-0.2929,5.154828092,-0.92,4.49,4.583284848,4.6765,-2.4029,5.257716297,0,0,0,-0.47,-2.11,2.161712284
15/06/2020 19:00,5.0562,4.4399,6.728883299,4.0562,-0.2301,4.062721311,1,4.67,4.775866414,6.2562,-2.1701,6.621885868,0,0,0,2.2,-1.94,2.93318939
15/06/2020 19:30,5.8504,4.6761,7.48953212,2.5804,-0.1139,2.582912575,3.27,4.79,5.799741374,6.8404,-1.9439,7.111245979,0,0,0,4.26,-1.83,4.636431818
15/06/2020 20:00,5.4662,5.1492,7.509567436,1.5762,-0.0108,1.576237,3.89,5.16,6.462019808,6.6662,-1.4608,6.824379758,0,0,0,5.09,-1.45,5.292504133
15/06/2020 20:30,5.1827,5.3833,7.472636628,1.1227,0.0333,1.123193741,4.06,5.35,6.716107504,6.4527,-1.2767,6.577788396,0,0,0,5.33,-1.31,5.4886246
15/06/2020 21:00,5.2874,5.6803,7.760309714,0.7174,0.0603,0.719929754,4.57,5.62,7.243569562,6.6174,-1.1797,6.721731537,0,0,0,5.9,-1.24,6.02889708
15/06/2020 21:30,5.5136,3.1866,6.368218316,0.3136,0.0866,0.325337548,5.2,3.1,6.053924347,6.6436,2.3766,7.055894594,0,0,0,6.33,2.29,6.731493148
15/06/2020 22:00,5.4974,2.6615,6.107781022,0.1374,0.1115,0.176949173,5.36,2.55,5.9356634,6.6174,2.4015,7.039686428,0,0,0,6.48,2.29,6.872735991
15/06/2020 22:30,5.5395,2.6277,6.131139171,0.1795,0.0777,0.195595348,5.36,2.55,5.9356634,6.6595,2.3677,7.067881121,0,0,0,6.48,2.29,6.872735991
15/06/2020 23:00,5.1266,2.6123,5.753793431,0.2066,0.0623,0.215788901,4.92,2.55,5.541561152,6.2066,2.3523,6.637409046,0,0,0,6,2.29,6.422156959
15/06/2020 23:30,4.6957,2.6086,5.371628473,0.1957,0.0586,0.204285217,4.5,2.55,5.172281895,5.7257,2.3486,6.188664028,0,0,0,5.53,2.29,5.985398901
16/06/2020 00:00,4.3873,2.6084,5.104130861,0.1273,0.0584,0.140056596,4.26,2.55,4.964886706,5.3873,2.4284,5.909325499,0,0,0,5.26,2.37,5.769272051
16/06/2020 00:30,4.0094,4.4511,5.990624306,0.1494,0.0511,0.15789734,3.86,4.4,5.853170081,5.1094,0.8911,5.18652365,0,0,0,4.96,0.84,5.030626204
16/06/2020 01:00,3.7727,5.9298,7.028214092,0.1927,0.0598,0.201765532,3.58,5.87,6.875558159,4.9927,-1.0602,5.1040256,0,0,0,4.8,-1.12,4.928934976
16/06/2020 01:30,3.7958,5.4248,6.620917813,0.1458,0.0548,0.155758403,3.65,5.37,6.493027029,5.0558,-1.4552,5.261056993,0,0,0,4.91,-1.51,5.136944617
16/06/2020 02:00,3.8898,5.4903,6.728591095,0.1298,0.0603,0.143122779,3.76,5.43,6.604733151,5.1698,-1.4497,5.369214294,0,0,0,5.04,-1.51,5.261340133
16/06/2020 02:30,3.788,5.4857,6.666471967,0.138,0.0557,0.148816968,3.65,5.43,6.542736431,5.078,-1.4543,5.28214658,0,0,0,4.94,-1.51,5.165626777
16/06/2020 03:00,3.6452,5.484,6.584963101,0.1352,0.054,0.145585164,3.51,5.43,6.465678619,4.8852,-1.456,5.097559714,0,0,0,4.75,-1.51,4.984235147
16/06/2020 03:30,3.5225,5.5451,6.569333319,0.1425,0.0551,0.15278174,3.38,5.49,6.447053591,4.7725,-1.4549,4.989337657,0,0,0,4.63,-1.51,4.870010267
16/06/2020 04:00,3.5172,5.5463,6.56750634,0.1372,0.0563,0.148302158,3.38,5.49,6.447053591,4.7672,-1.4537,4.98391809,0,0,0,4.63,-1.51,4.870010267
16/06/2020 04:30,3.4566,5.5427,6.532197704,0.1666,0.0527,0.174736516,3.29,5.49,6.400328117,4.7066,-1.4573,4.927048493,0,0,0,4.54,-1.51,4.784527145
16/06/2020 05:00,3.4773,5.6627,6.645132548,0.1873,0.0627,0.197516025,3.29,5.6,6.494928791,4.7273,-1.3173,4.907407114,0,0,0,4.54,-1.38,4.745102739
16/06/2020 05:30,3.5556,5.6965,6.715087759,0.2156,0.0965,0.236210944,3.34,5.6,6.520398761,4.8456,-1.2235,4.997678622,0,0,0,4.63,-1.32,4.81448855
16/06/2020 06:00,3.5797,5.5674,6.618927017,0.3797,0.0674,0.385635644,3.2,5.5,6.363175308,4.8697,-1.4026,5.067668581,0,0,0,4.49,-1.47,4.724510557
16/06/2020 06:30,3.7628,5.486,6.652432626,0.6128,0.056,0.615353427,3.15,5.43,6.277531362,5.0128,-1.464,5.22220833,0,0,0,4.4,-1.52,4.655147688
16/06/2020 07:00,4.157,5.3779,6.797238955,0.817,0.0479,0.818402963,3.34,5.33,6.290031796,5.417,-1.5821,5.643308375,0,0,0,4.6,-1.63,4.880256141
16/06/2020 07:30,4.378,5.2254,6.817014681,1.528,0.0254,1.528211098,2.85,5.2,5.929797636,5.568,-1.7646,5.840927765,0,0,0,4.04,-1.79,4.418789427
16/06/2020 08:00,4.6855,4.921,6.794862121,2.3955,-0.039,2.395817449,2.29,4.96,5.463121818,5.7255,-2.019,6.071055201,0,0,0,3.33,-1.98,3.874183785
16/06/2020 08:30,5.811,4.6949,7.470596162,2.331,-0.0451,2.331436255,3.48,4.74,5.880306114,6.941,-2.2551,7.298147505,0,0,0,4.61,-2.21,5.112357577
16/06/2020 09:00,6.3343,4.468,7.751540524,2.7943,-0.112,2.796543669,3.54,4.58,5.788609505,7.4043,-2.512,7.81881081,0,0,0,4.61,-2.4,5.197316615
16/06/2020 09:30,5.7621,4.7189,7.44780596,2.2821,-0.1011,2.284338333,3.48,4.82,5.944981077,6.9521,-2.2711,7.313657746,0,0,0,4.67,-2.17,5.149543669
16/06/2020 10:00,5.9596,4.4396,7.431479013,2.9496,-0.1904,2.955738879,3.01,4.63,5.522408895,7.0196,-2.5604,7.471976467,0,0,0,4.07,-2.37,4.709755832
16/06/2020 10:30,6.5532,4.4128,7.90045784,3.3632,-0.0972,3.364604298,3.19,4.51,5.524146993,7.5632,-2.5672,7.987021352,0,0,0,4.2,-2.47,4.872463443
16/06/2020 11:00,5.9251,4.5342,7.460950318,2.7851,-0.0758,2.786131305,3.14,4.61,5.577786299,7.0351,-2.4358,7.444847456,0,0,0,4.25,-2.36,4.861285838
16/06/2020 11:30,1.8011,4.5416,4.885702792,3.0111,-0.1384,3.01427898,-1.21,4.68,4.833890772,2.9111,-1.2384,3.163564093,0,0,0,-0.1,-1.1,1.104536102
16/06/2020 12:00,1.759,4.4431,4.778620995,3.559,-0.2969,3.571362571,-1.8,4.74,5.070266265,2.479,0.2931,2.496266935,0,0,0,-1.08,0.59,1.230650235
16/06/2020 12:30,2.0651,4.4044,4.86450176,5.8351,-0.6256,5.86854048,-3.77,5.03,6.286000318,2.3851,-2.2956,3.310359704,0,0,0,-3.45,-1.67,3.832936211
16/06/2020 13:00,1.8584,3.1385,3.647441954,7.0484,-0.7115,7.084220127,-5.19,3.85,6.462089445,1.9084,-3.5415,4.022960702,0,0,0,-5.14,-2.83,5.867580421
16/06/2020 13:30,-0.0714,1.0808,1.083155852,9.7386,-0.7892,9.7705254,-9.81,1.87,9.986641077,-0.6414,-1.6592,1.778858791,0,0,0,-10.38,-0.87,10.41639573
16/06/2020 14:00,-0.3479,0.6869,0.769977935,8.6221,-0.5431,8.63918781,-8.97,1.23,9.05393837,-0.7979,0.5069,0.945299963,0,0,0,-9.42,1.05,9.478338462
16/06/2020 14:30,0.1579,0.6326,0.652008566,7.5879,-0.5974,7.611380504,-7.43,1.23,7.531122094,-0.1521,0.4526,0.477473737,0,0,0,-7.74,1.05,7.810896235
16/06/2020 15:00,2.1971,0.5539,2.265845012,7.8171,-0.6761,7.846283427,-5.62,1.23,5.753025291,1.9371,0.3739,1.972855195,0,0,0,-5.88,1.05,5.973014314
16/06/2020 15:30,3.5842,-0.112,3.585949475,9.2042,-0.782,9.237360101,-5.62,0.67,5.659796816,3.1342,-0.122,3.136573551,0,0,0,-6.07,0.66,6.105775954
16/06/2020 16:00,4.2193,-0.234,4.225783772,8.3193,-0.854,8.363017906,-4.1,0.62,4.146613076,3.9793,-0.264,3.988047704,0,0,0,-4.34,0.59,4.379920091
16/06/2020 16:30,3.2537,0.3674,3.274377261,7.8837,-0.7726,7.921466812,-4.63,1.14,4.768280613,3.1537,0.3674,3.175028575,0,0,0,-4.73,1.14,4.865439343
16/06/2020 17:00,3.5066,2.7969,4.485408919,8.1366,-0.6531,8.162769087,-4.63,3.45,5.774028057,3.3666,-1.4931,3.68284444,0,0,0,-4.77,-0.84,4.843397568
16/06/2020 17:30,6.2056,3.8503,7.303032346,7.2556,-0.5397,7.275644813,-1.05,4.39,4.513823213,6.3856,-2.6697,6.921212715,0,0,0,-0.87,-2.13,2.300825939
16/06/2020 18:00,7.571,0.5388,7.590147985,5.291,-0.2912,5.299007307,2.28,0.83,2.426375898,7.971,0.2988,7.976598425,0,0,0,2.68,0.59,2.74417565
16/06/2020 18:30,8.4274,1.0064,8.487279406,4.2074,-0.1636,4.210579499,4.22,1.17,4.379189423,9.1174,0.7264,9.146291036,0,0,0,4.91,0.89,4.99001002
16/06/2020 19:00,6.9633,3.7771,7.921744208,2.3333,-0.0529,2.333899591,4.63,3.83,6.008810198,8.2033,-1.9629,8.434874469,0,0,0,5.87,-1.91,6.172924752
16/06/2020 19:30,6.2249,4.3823,7.612748078,2.1449,-0.0277,2.145078856,4.08,4.41,6.007869839,7.4949,-2.5177,7.906474518,0,0,0,5.35,-2.49,5.9010677
16/06/2020 20:00,5.6174,4.5927,7.255899396,1.9274,0.0027,1.927401891,3.69,4.59,5.889329334,6.8874,-2.2773,7.25412807,0,0,0,4.96,-2.28,5.458937626
16/06/2020 20:30,5.1789,5.7289,7.722778025,1.1989,0.0389,1.199530917,3.98,5.69,6.943810193,6.5589,-1.1611,6.660880003,0,0,0,5.36,-1.2,5.492686046
16/06/2020 21:00,5.3575,6.2306,8.21724909,0.6175,0.0606,0.620466446,4.74,6.17,7.780520548,6.8575,-0.6694,6.890094528,0,0,0,6.24,-0.73,6.282555213
16/06/2020 21:30,5.2958,6.3233,8.248007064,0.3758,0.0933,0.387208639,4.92,6.23,7.938469626,6.8358,-0.5967,6.861793682,0,0,0,6.46,-0.69,6.496745339
16/06/2020 22:00,5.1549,6.3988,8.216911552,0.3349,0.1088,0.352129877,4.82,6.29,7.924424269,6.6849,-0.5812,6.710117842,0,0,0,6.35,-0.69,6.387378179
16/06/2020 22:30,5.2453,6.3639,8.246962792,0.3453,0.0739,0.353119385,4.9,6.29,7.973336817,6.7653,-0.6161,6.793295467,0,0,0,6.42,-0.69,6.456972975
16/06/2020 23:00,5.2437,3.418,6.259322143,0.2637,0.058,0.27000313,4.98,3.36,6.007495318,6.5137,1.328,6.647696721,0,0,0,6.25,1.27,6.377726868
16/06/2020 23:30,4.8844,2.4259,5.45365512,0.2744,0.0559,0.280036016,4.61,2.37,5.183531615,6.0144,2.1559,6.389124523,0,0,0,5.74,2.1,6.112086387
17/06/2020 00:00,4.5335,1.865,4.902126809,0.2935,0.035,0.295579516,4.24,1.83,4.618062364,5.6235,1.595,5.845320971,0,0,0,5.33,1.56,5.553602434
17/06/2020 00:30,4.0458,4.8283,6.29928397,0.2858,0.0483,0.2898526,3.76,4.78,6.081611629,5.3558,-0.9117,5.432843687,0,0,0,5.07,-0.96,5.160087209
17/06/2020 01:00,3.9013,5.5356,6.772223346,0.1913,0.0556,0.199216089,3.71,5.48,6.617741307,5.2613,-1.4244,5.450705739,0,0,0,5.07,-1.48,5.281600136
17/06/2020 01:30,3.7995,5.4588,6.650917056,0.1995,0.0488,0.205381815,3.6,5.41,6.498315166,5.1395,-1.5012,5.354256409,0,0,0,4.94,-1.55,5.177460768
17/06/2020 02:00,3.8521,5.534,6.74268718,0.2521,0.054,0.25781856,3.6,5.48,6.55670649,5.1921,-1.436,5.387021293,0,0,0,4.94,-1.49,5.159815888
17/06/2020 02:30,3.7485,5.5317,6.682137169,0.2285,0.0517,0.234275778,3.52,5.48,6.51312521,5.0685,-1.4383,5.268624027,0,0,0,4.84,-1.49,5.06415837
17/06/2020 03:00,3.5728,5.5314,6.584928686,0.2128,0.0514,0.21891962,3.36,5.48,6.428063472,4.8928,-1.4386,5.099908019,0,0,0,4.68,-1.49,4.911466176
17/06/2020 03:30,3.5574,5.5304,6.575744743,0.1974,0.0504,0.203732472,3.36,5.48,6.428063472,4.8774,-1.4396,5.085418264,0,0,0,4.68,-1.49,4.911466176
17/06/2020 04:00,3.5806,5.538,6.594705479,0.1506,0.058,0.161382651,3.43,5.48,6.464928461,4.8706,-1.432,5.076747813,0,0,0,4.72,-1.49,4.949595943
17/06/2020 04:30,3.5529,5.5396,6.581053606,0.1229,0.0596,0.136589055,3.43,5.48,6.464928461,4.8429,-1.4304,5.049725197,0,0,0,4.72,-1.49,4.949595943
17/06/2020 05:00,3.5173,5.5439,6.565533223,0.1273,0.0639,0.142437706,3.39,5.48,6.443795465,4.8473,-1.4261,5.052729807,0,0,0,4.72,-1.49,4.949595943
17/06/2020 05:30,3.702,5.5628,6.682031715,0.122,0.0828,0.147444362,3.58,5.48,6.545746711,5.032,-1.4872,5.247169507,0,0,0,4.91,-1.57,5.154900581
17/06/2020 06:00,3.9058,5.2582,6.55010999,0.2358,0.0782,0.248428823,3.67,5.18,6.348330489,5.2358,-1.8518,5.553626282,0,0,0,5,-1.93,5.359561549
17/06/2020 06:30,4.1813,4.9204,6.457058607,0.5113,0.0604,0.514855174,3.67,4.86,6.090032841,5.5113,-1.6396,5.75001877,0,0,0,5,-1.7,5.281098371
17/06/2020 07:00,4.1977,2.2235,4.750224999,0.9677,0.0335,0.968279681,3.23,2.19,3.902435137,5.1477,1.9435,5.502363814,0,0,0,4.18,1.91,4.595704516
17/06/2020 07:30,4.4679,1.3069,4.655117401,1.5379,-0.0231,1.538073477,2.93,1.33,3.217732121,5.3479,1.0269,5.445599877,0,0,0,3.81,1.05,3.952037449
17/06/2020 08:00,4.4613,0.8811,4.547475662,2.8713,-0.1489,2.875158239,1.59,1.03,1.894465624,4.9613,0.6311,5.001278327,0,0,0,2.09,0.78,2.230807029
17/06/2020 08:30,2.5196,0.5018,2.569082988,4.6896,-0.2182,4.694673514,-2.17,0.72,2.286328935,2.8396,0.3418,2.860097096,0,0,0,-1.85,0.56,1.932899377
17/06/2020 09:00,2.4586,0.2283,2.469176958,5.4186,-0.3117,5.427557724,-2.96,0.54,3.008853602,2.6586,-0.3117,2.676809827,0,0,0,-2.76,0,2.76
17/06/2020 09:30,2.9665,-0.3479,2.986830538,6.2565,-0.3479,6.266165228,-3.29,0,3.29,3.0465,-0.3479,3.066300158,0,0,0,-3.21,0,3.21
17/06/2020 10:00,3.3223,0.1275,3.324745635,6.6123,-0.4125,6.625154152,-3.29,0.54,3.334021596,3.7923,-0.4125,3.814668471,0,0,0,-2.82,0,2.82
17/06/2020 10:30,4.8771,-0.9828,4.975138214,6.8771,-0.4428,6.891340671,-2,-0.54,2.071617725,5.4771,-1.0928,5.585054722,0,0,0,-1.4,-0.65,1.543534904
17/06/2020 11:00,3.3877,-1.2278,3.603332365,6.2077,-0.6478,6.241408826,-2.82,-0.58,2.879027614,4.1177,-1.4178,4.354952368,0,0,0,-2.09,-0.77,2.22733024
17/06/2020 11:30,3.9103,-1.0548,4.050067793,6.6303,-0.5148,6.650255418,-2.72,-0.54,2.773084925,4.6003,-1.1548,4.743028898,0,0,0,-2.03,-0.64,2.128497122
17/06/2020 12:00,3.0438,0.1878,3.049588051,6.1038,-0.3522,6.113952836,-3.06,0.54,3.10728177,3.8638,-0.3522,3.879818975,0,0,0,-2.24,0,2.24
17/06/2020 12:30,2.9342,0.3325,2.952979155,5.7142,-0.2575,5.719998941,-2.78,0.59,2.841918366,3.9242,0.2825,3.934355333,0,0,0,-1.79,0.54,1.869679117
17/06/2020 13:00,3.4066,0.6611,3.470155151,4.4366,-0.1489,4.439097968,-1.03,0.81,1.310343466,5.4866,0.6211,5.521643303,0,0,0,1.05,0.77,1.302075267
17/06/2020 13:30,3.0758,1.0749,3.258213567,3.2858,-0.0951,3.287175938,-0.21,1.17,1.188696765,4.7358,0.8149,4.805399427,0,0,0,1.45,0.91,1.71189953
17/06/2020 14:00,4.9508,1.2196,5.098808174,1.9408,-0.0504,1.9414543,3.01,1.27,3.26695577,6.2408,0.8996,6.305304497,0,0,0,4.3,0.95,4.403691633
17/06/2020 14:30,5.0185,0.7846,5.079462512,2.2685,-0.1754,2.275270843,2.75,0.96,2.912747844,6.5185,0.4946,6.537237292,0,0,0,4.25,0.67,4.302487653
17/06/2020 15:00,4.8942,0.5778,4.928188966,3.5542,-0.2522,3.563136607,1.34,0.83,1.576229679,5.6342,0.3678,5.646192211,0,0,0,2.08,0.62,2.170437744
17/06/2020 15:30,5.2334,0.4651,5.254026415,4.0934,-0.2349,4.100134336,1.14,0.7,1.337759321,6.3034,0.3151,6.311270836,0,0,0,2.21,0.55,2.277410811
17/06/2020 16:00,6.6769,0.3209,6.684606976,4.2169,-0.2191,4.222588119,2.46,0.54,2.518571023,7.8869,-0.2191,7.889942739,0,0,0,3.67,0,3.67
17/06/2020 16:30,5.8996,0.3772,5.911646133,4.4896,-0.2228,4.495124915,1.41,0.6,1.532351135,7.0696,0.3172,7.076712514,0,0,0,2.58,0.54,2.635905916
17/06/2020 17:00,5.6601,0.5129,5.683291161,4.4401,-0.2371,4.446426028,1.22,0.75,1.432096365,6.8701,0.3029,6.876774129,0,0,0,2.43,0.54,2.489277003
17/06/2020 17:30,5.6519,0.4306,5.668279278,4.9919,-0.2394,4.997637239,0.66,0.67,0.940478602,6.6919,0.3006,6.69864807,0,0,0,1.7,0.54,1.783704011
17/06/2020 18:00,6.3805,0.6557,6.414103424,4.1305,-0.1443,4.133019809,2.25,0.8,2.387990787,7.6105,0.3957,7.620780061,0,0,0,3.48,0.54,3.521647342
17/06/2020 18:30,6.8828,0.7475,6.923271776,3.4328,-0.1525,3.436185689,3.45,0.9,3.565459297,8.3728,0.4675,8.385841406,0,0,0,4.94,0.62,4.978754864
17/06/2020 19:00,6.7732,0.7432,6.813852396,3.3732,-0.1568,3.376842383,3.4,0.9,3.517101079,8.2432,0.4632,8.256203757,0,0,0,4.87,0.62,4.909307487
17/06/2020 19:30,6.5248,1.0349,6.606363073,2.4848,-0.0851,2.486256835,4.04,1.12,4.192374029,8.0748,0.7949,8.113831465,0,0,0,5.59,0.88,5.658842638
17/06/2020 20:00,5.9857,1.4163,6.15097636,1.6857,-0.0037,1.685704061,4.3,1.42,4.528399276,7.5957,1.1763,7.686243568,0,0,0,5.91,1.18,6.026649152
17/06/2020 20:30,6.1365,1.5872,6.33844114,0.8665,0.0372,0.867298155,5.27,1.55,5.493213995,7.8465,1.3672,7.964722097,0,0,0,6.98,1.33,7.105582313
17/06/2020 21:00,6.1139,1.6672,6.337138869,0.4739,0.0472,0.476244738,5.64,1.62,5.86804908,7.8539,1.4872,7.993466648,0,0,0,7.38,1.44,7.519175487
17/06/2020 21:30,6.0315,2.446,6.508602634,0.2515,0.096,0.269199276,5.78,2.35,6.239463118,7.8015,2.236,8.115608311,0,0,0,7.55,2.14,7.84742633
17/06/2020 22:00,5.7931,2.7957,6.432413707,0.1731,0.1157,0.208206868,5.62,2.68,6.226299061,7.5731,2.6357,8.018650641,0,0,0,7.4,2.52,7.817314117
17/06/2020 22:30,5.7467,2.7522,6.371747463,0.1267,0.0722,0.145827741,5.62,2.68,6.226299061,7.5267,2.5922,7.96057245,0,0,0,7.4,2.52,7.817314117
17/06/2020 23:00,5.3744,2.7493,6.036789366,0.1144,0.0693,0.133752944,5.26,2.68,5.903388857,7.1144,2.5893,7.570941939,0,0,0,7,2.52,7.439784943
17/06/2020 23:30,4.9176,2.7416,5.630200735,0.1076,0.0616,0.12398516,4.81,2.68,5.506223751,6.5076,2.6416,7.023311777,0,0,0,6.4,2.58,6.900463753
18/06/2020 00:00,4.5234,2.7424,5.289792559,0.1134,0.0624,0.129434617,4.41,2.68,5.160474784,6.0434,2.6424,6.595829085,0,0,0,5.93,2.58,6.466938998
18/06/2020 00:30,4.2197,2.7306,5.026136135,0.1197,0.0506,0.129955569,4.1,2.68,4.898203752,5.6497,2.7006,6.261976561,0,0,0,5.53,2.65,6.13216112
18/06/2020 01:00,4.057,2.7263,4.887940332,0.117,0.0463,0.125828018,3.94,2.68,4.765081321,5.387,2.6963,6.024101816,0,0,0,5.27,2.65,5.898762582
18/06/2020 01:30,4.0493,2.593,4.808375972,0.1093,0.053,0.121472178,3.94,2.54,4.687771325,5.3793,2.593,5.97164278,0,0,0,5.27,2.54,5.850170938
18/06/2020 02:00,4.2462,1.8462,4.63019102,0.1062,0.0562,0.120153568,4.14,1.79,4.510399095,5.5562,1.8062,5.842406771,0,0,0,5.45,1.75,5.724071977
18/06/2020 02:30,4.0993,1.8517,4.498116648,0.1093,0.0617,0.12551247,3.99,1.79,4.373122454,5.3993,1.8517,5.707997318,0,0,0,5.29,1.79,5.584639648
18/06/2020 03:00,3.811,2.7309,4.688447057,0.111,0.0709,0.131711085,3.7,2.66,4.55692879,5.021,2.7409,5.720399795,0,0,0,4.91,2.67,5.589007067
18/06/2020 03:30,3.7427,2.9205,4.747328042,0.1127,0.0705,0.132934345,3.63,2.85,4.615127301,5.0227,2.9505,5.825200901,0,0,0,4.91,2.88,5.692319387
18/06/2020 04:00,3.6926,2.9645,4.735351625,0.1126,0.0645,0.129765211,3.58,2.9,4.607211738,4.9226,3.0145,5.772278667,0,0,0,4.81,2.95,5.642570336
18/06/2020 04:30,3.676,2.9737,4.728199202,0.096,0.0737,0.121027641,3.58,2.9,4.607211738,4.906,3.0237,5.762950433,0,0,0,4.81,2.95,5.642570336
18/06/2020 05:00,3.6776,2.9148,4.692632609,0.0976,0.0748,0.122966662,3.58,2.84,4.569682702,4.9076,2.9548,5.72847107,0,0,0,4.81,2.88,5.606291109
18/06/2020 05:30,3.7391,2.9458,4.760105718,0.1091,0.1058,0.151975162,3.63,2.84,4.608958668,5.0791,2.9858,5.891710995,0,0,0,4.97,2.88,5.744153549
18/06/2020 06:00,3.8433,2.9424,4.840317412,0.2133,0.1024,0.23660653,3.63,2.84,4.608958668,5.1833,2.9024,5.940582854,0,0,0,4.97,2.8,5.704463165
18/06/2020 06:30,4.1404,2.869,5.037268422,0.3004,0.099,0.316292839,3.84,2.77,4.734817842,5.6204,2.779,6.269907269,0,0,0,5.32,2.68,5.956911952
18/06/2020 07:00,4.4168,2.7058,5.179717741,0.6868,0.0658,0.689944838,3.73,2.64,4.56973741,5.9568,2.5758,6.489854535,0,0,0,5.27,2.51,5.837208237
18/06/2020 07:30,4.5093,1.671,4.808952848,1.3093,0.031,1.309666939,3.2,1.64,3.595775299,5.9993,1.521,6.189106679,0,0,0,4.69,1.49,4.920995834
18/06/2020 08:00,4.4142,1.5435,4.676275643,1.9342,0.0035,1.934203167,2.48,1.54,2.919246478,5.8742,1.3535,6.028116446,0,0,0,3.94,1.35,4.164864944
18/06/2020 08:30,5.0517,1.3825,5.237459226,1.8117,0.0025,1.811701725,3.24,1.38,3.521647342,6.5517,1.1625,6.654034802,0,0,0,4.74,1.16,4.879877048
18/06/2020 09:00,5.6911,1.3852,5.857251766,1.7511,0.0052,1.751107721,3.94,1.38,4.174685617,7.2111,1.1052,7.29530193,0,0,0,5.46,1.1,5.569703762
18/06/2020 09:30,5.8769,1.19,5.996169912,2.1369,-0.02,2.136993591,3.74,1.21,3.930865045,7.3269,0.93,7.385686401,0,0,0,5.19,0.95,5.276229714
18/06/2020 10:00,5.9469,1.175,6.061868079,2.3969,-0.035,2.397155525,3.55,1.21,3.750546627,7.3969,0.915,7.453278112,0,0,0,5,0.95,5.089449872
18/06/2020 10:30,5.8696,1.0938,5.970645074,2.8596,-0.0762,2.860615074,3.01,1.17,3.229396228,7.2896,0.8738,7.341784156,0,0,0,4.43,0.95,4.530717382
18/06/2020 11:00,5.4349,1.0132,5.528536176,3.1949,-0.0968,3.196366101,2.24,1.11,2.499939999,6.7849,0.7732,6.82881441,0,0,0,3.59,0.87,3.693913913
18/06/2020 11:30,5.2736,1.1373,5.394840892,2.8836,-0.0627,2.884281583,2.39,1.2,2.67434104,6.6836,0.8873,6.742240744,0,0,0,3.8,0.95,3.916950344
18/06/2020 12:00,5.8268,1.079,5.925861898,2.6368,-0.041,2.637118738,3.19,1.12,3.380902246,7.2868,0.809,7.33157113,0,0,0,4.65,0.85,4.72704982
18/06/2020 12:30,6.2051,1.0845,6.299159171,2.8451,-0.0355,2.845321469,3.36,1.12,3.541750979,7.6251,0.8145,7.668478354,0,0,0,4.78,0.85,4.854987127
18/06/2020 13:00,6.1741,0.8988,6.239178812,3.4041,-0.1112,3.405915773,2.77,1.01,2.948389391,7.4641,0.6588,7.493117259,0,0,0,4.06,0.77,4.1323722
18/06/2020 13:30,5.2123,0.7116,5.260650706,3.8823,-0.2284,3.889012709,1.33,0.94,1.628649747,6.1323,0.4816,6.151182151,0,0,0,2.25,0.71,2.359364321
18/06/2020 14:00,5.2509,0.3491,5.262491959,4.5109,-0.3109,4.521601223,0.74,0.66,0.99156442,6.1909,0.2291,6.195137579,0,0,0,1.68,0.54,1.76465294
18/06/2020 14:30,5.0591,0.7953,5.121229823,3.6291,-0.1447,3.631983604,1.43,0.94,1.711286066,6.3191,0.5753,6.34523403,0,0,0,2.69,0.72,2.784690288
18/06/2020 15:00,5.7238,1.5894,5.940376991,2.8638,-0.0906,2.865232765,2.86,1.68,3.316926288,7.1638,1.4494,7.308952784,0,0,0,4.3,1.54,4.567450054
18/06/2020 15:30,5.894,1.7384,6.14501998,3.034,-0.1116,3.036051805,2.86,1.85,3.40618555,7.334,1.6084,7.508295849,0,0,0,4.3,1.72,4.631241734
18/06/2020 16:00,5.4756,1.724,5.740589809,3.3456,-0.126,3.347971828,2.13,1.85,2.821240862,6.8556,1.594,7.038471948,0,0,0,3.51,1.72,3.908772186
18/06/2020 16:30,5.181,1.8297,5.494593988,3.481,-0.1203,3.483078106,1.7,1.95,2.586986664,6.561,1.7197,6.782631428,0,0,0,3.08,1.84,3.587756959
18/06/2020 17:00,6.3699,1.8045,6.620562382,3.3299,-0.0655,3.330544139,3.04,1.87,3.569103529,7.6999,1.7045,7.886303333,0,0,0,4.37,1.77,4.714848884
18/06/2020 17:30,7.0024,2.0322,7.291326532,2.1624,-0.0078,2.162414068,4.84,2.04,5.252351854,8.5324,1.9022,8.741865625,0,0,0,6.37,1.91,6.650187967
18/06/2020 18:00,7.8224,2.1773,8.119764593,1.2024,0.0373,1.202978408,6.62,2.14,6.957298326,9.5424,2.0173,9.753301854,0,0,0,8.34,1.98,8.571814277
18/06/2020 18:30,7.8321,2.2143,8.139097917,0.9621,0.0143,0.962206267,6.87,2.2,7.213660652,9.5921,2.0643,9.81171325,0,0,0,8.63,2.05,8.870140923
18/06/2020 19:00,7.2893,2.3247,7.651021146,1.2293,0.0247,1.22954812,6.06,2.3,6.481789876,9.0293,2.1847,9.289842441,0,0,0,7.8,2.16,8.09355299
18/06/2020 19:30,7.0321,2.472,7.453939523,0.8421,0.052,0.843703982,6.19,2.42,6.646239538,8.7921,2.372,9.106448617,0,0,0,7.95,2.32,8.281600087
18/06/2020 20:00,6.8893,2.5479,7.345355601,0.5693,0.0479,0.571311561,6.32,2.5,6.796499099,8.7293,2.4179,9.057975431,0,0,0,8.16,2.37,8.497205423
18/06/2020 20:30,6.5552,2.7051,7.091418268,0.4052,0.0751,0.412100777,6.15,2.63,6.688751752,8.4152,2.5951,8.80625545,0,0,0,8.01,2.52,8.397053054
18/06/2020 21:00,6.4059,4.563,7.86489185,0.3059,0.093,0.319724585,6.1,4.47,7.562466529,8.5359,-0.277,8.540393305,0,0,0,8.23,-0.37,8.238312934
18/06/2020 21:30,6.311,5.1977,8.175867311,0.311,0.0877,0.323128906,6,5.11,7.881123016,8.541,-1.4123,8.656978242,0,0,0,8.23,-1.5,8.365578282
18/06/2020 22:00,5.7734,6.2985,8.544193924,0.2934,0.0685,0.301290242,5.48,6.23,8.29718627,7.9434,-1.0215,8.00881176,0,0,0,7.65,-1.09,7.727263422
18/06/2020 22:30,5.3372,6.7692,8.620195617,0.2972,0.0492,0.301244884,5.04,6.72,8.4,7.4672,0.5892,7.490409367,0,0,0,7.17,0.54,7.190305974
18/06/2020 23:00,4.8511,6.8326,8.379593902,0.2711,0.0426,0.27442662,4.58,6.79,8.190268616,6.8911,0.5826,6.915683767,0,0,0,6.62,0.54,6.641987654
18/06/2020 23:30,4.3939,6.8365,8.12675147,0.2639,0.0465,0.267965408,4.13,6.79,7.947389509,6.2639,0.5865,6.291297597,0,0,0,6,0.54,6.024250991
19/06/2020 00:00,4.0639,6.8376,7.954122011,0.2339,0.0476,0.238694302,3.83,6.79,7.795703945,5.8239,0.5876,5.853467773,0,0,0,5.59,0.54,5.616021724
19/06/2020 00:30,3.7812,6.8755,7.846653662,0.1912,0.0455,0.196539284,3.59,6.83,7.716022291,5.4712,0.5855,5.502439431,0,0,0,5.28,0.54,5.307541804
19/06/2020 01:00,3.9575,3.1564,5.062081312,0.1875,0.0664,0.198910055,3.77,3.09,4.874525618,5.3575,2.8564,6.071394173,0,0,0,5.17,2.79,5.874776591
19/06/2020 01:30,3.9906,2.884,4.923651527,0.1406,0.064,0.154480937,3.85,2.82,4.772305522,5.3606,3.014,6.149815311,0,0,0,5.22,2.95,5.995906937
19/06/2020 02:00,4.1245,2.8924,5.037606377,0.1345,0.0724,0.152748191,3.99,2.82,4.885949242,5.5045,3.0224,6.279683273,0,0,0,5.37,2.95,6.126940509
19/06/2020 02:30,4.0134,2.8941,4.948049552,0.1334,0.0741,0.152598722,3.88,2.82,4.79654042,5.3934,3.0241,6.183360281,0,0,0,5.26,2.95,6.030762804
19/06/2020 03:00,3.8764,2.9438,4.867487586,0.1164,0.0738,0.137823801,3.76,2.87,4.73016913,5.2364,3.0238,6.046755444,0,0,0,5.12,2.95,5.909052377
19/06/2020 03:30,3.8682,2.9461,4.862352975,0.1082,0.0761,0.132281707,3.76,2.87,4.73016913,5.1882,3.0261,6.006221812,0,0,0,5.08,2.95,5.874427632
19/06/2020 04:00,3.7061,2.8156,4.654329229,0.3761,0.0556,0.380187546,3.33,2.76,4.325101155,5.0061,2.9156,5.793251295,0,0,0,4.63,2.86,5.442104372
19/06/2020 04:30,3.3826,3.0939,4.584124777,1.1626,-0.0161,1.162711473,2.22,3.11,3.821060062,4.6626,0.6039,4.701545913,0,0,0,3.5,0.62,3.554490118
19/06/2020 05:00,3.0509,5.5669,6.348099434,1.3309,-0.0531,1.331958866,1.72,5.62,5.877312311,4.4409,-1.2031,4.600982767,0,0,0,3.11,-1.15,3.31581061
19/06/2020 05:30,3.2519,5.5845,6.462313352,1.1719,-0.0355,1.172437572,2.08,5.62,5.992562056,4.7219,-1.1855,4.868444296,0,0,0,3.55,-1.15,3.731621631
19/06/2020 06:00,3.6592,4.3859,5.711905413,1.1892,-0.0341,1.189688804,2.47,4.42,5.063328944,5.1492,-2.4741,5.712742901,0,0,0,3.96,-2.44,4.651365391
19/06/2020 06:30,4.1722,4.0836,5.838068328,1.2122,-0.0264,1.212487443,2.96,4.11,5.064948173,5.7922,-2.8164,6.440628059,0,0,0,4.58,-2.79,5.362881688
19/06/2020 07:00,4.3439,2.3139,4.9217477,1.2839,-0.0161,1.284000942,3.06,2.33,3.846101923,5.7239,-0.2261,5.728363852,0,0,0,4.44,-0.21,4.444963442
19/06/2020 07:30,4.7622,1.3256,4.943254414,1.4322,-0.0244,1.432407833,3.33,1.35,3.59324366,6.0022,1.1656,6.114329742,0,0,0,4.57,1.19,4.722393461
19/06/2020 08:00,5.1404,1.14,5.265293169,2.0404,-0.04,2.040792042,3.1,1.18,3.316986584,6.3004,0.92,6.367216045,0,0,0,4.26,0.96,4.366829514
19/06/2020 08:30,5.5016,0.9237,5.578604149,2.3416,-0.0663,2.34253842,3.16,0.99,3.311449834,6.6016,0.7137,6.640067037,0,0,0,4.26,0.78,4.330819784
19/06/2020 09:00,5.156,0.8931,5.23277781,2.686,-0.0969,2.687747311,2.47,0.99,2.661014844,6.236,0.6831,6.273302289,0,0,0,3.55,0.78,3.634680179
19/06/2020 09:30,4.9749,0.9033,5.056241776,2.9449,-0.0867,2.946175979,2.03,0.99,2.258539351,6.0649,0.6933,6.10439816,0,0,0,3.12,0.78,3.216022388
19/06/2020 10:00,5.2037,0.6986,5.250384334,3.2637,-0.1514,3.267209765,1.94,0.85,2.118041548,6.2737,0.4886,6.292697486,0,0,0,3.01,0.64,3.077287767
19/06/2020 10:30,4.6118,0.6811,4.661823297,3.7518,-0.1689,3.755599879,0.86,0.85,1.209173271,5.1818,0.5111,5.206944829,0,0,0,1.43,0.68,1.58344561
19/06/2020 11:00,3.2417,0.5477,3.287642648,4.6017,-0.2223,4.607066331,-1.36,0.77,1.562849961,4.5617,0.3677,4.576495404,0,0,0,-0.04,0.59,0.591354378
19/06/2020 11:30,2.2996,1.1335,2.563782832,5.1896,-0.3065,5.198643132,-2.89,1.44,3.228885257,2.9396,-0.1765,2.944893956,0,0,0,-2.25,0.13,2.253752427
19/06/2020 12:00,1.4196,4.0617,4.302635361,6.2796,-0.3783,6.290984585,-4.86,4.44,6.582795759,1.9796,-2.5483,3.226863655,0,0,0,-4.3,-2.17,4.816523643
19/06/2020 12:30,1.2843,2.7149,3.003349547,7.5543,-0.5051,7.571167314,-6.27,3.22,7.048496294,1.7543,-1.6351,2.398149391,0,0,0,-5.8,-1.13,5.909052377
19/06/2020 13:00,-0.0373,1.6128,1.61323127,8.3627,-0.6472,8.387706428,-8.4,2.26,8.698712548,0.2327,1.6328,1.649298375,0,0,0,-8.13,2.28,8.443654422
19/06/2020 13:30,0.9375,2.8939,3.041967038,8.3675,-0.7261,8.398945021,-7.43,3.62,8.264944041,1.1375,-1.4561,1.847737389,0,0,0,-7.23,-0.73,7.266759938
19/06/2020 14:00,-0.1042,4.063,4.064335941,8.2758,-0.607,8.298030769,-8.38,4.67,9.593398772,-0.0542,-2.167,2.167677707,0,0,0,-8.33,-1.56,8.474815632
19/06/2020 14:30,0.6399,4.4887,4.534082013,7.0199,-0.4713,7.035703213,-6.38,4.96,8.08121278,0.9099,-1.7313,1.955841941,0,0,0,-6.11,-1.26,6.23856554
19/06/2020 15:00,0.0455,3.5943,3.594587979,8.6755,-0.6957,8.703349857,-8.63,4.29,9.637478923,-0.0445,-2.6157,2.616078504,0,0,0,-8.72,-1.92,8.928874509
19/06/2020 15:30,0.4349,3.2927,3.321296629,9.2049,-0.8473,9.243814218,-8.77,4.14,9.698066818,0.3049,-2.9273,2.943135964,0,0,0,-8.9,-2.08,9.139824944
19/06/2020 16:00,2.2665,3.8416,4.460371376,7.6865,-0.6384,7.7129655,-5.42,4.48,7.031841864,2.4565,-2.4184,3.447180124,0,0,0,-5.23,-1.78,5.524608583
19/06/2020 16:30,1.3187,3.6315,3.863516784,8.5187,-0.7085,8.548112186,-7.2,4.34,8.406878136,1.3487,-2.6285,2.954319539,0,0,0,-7.17,-1.92,7.422620831
19/06/2020 17:00,2.4454,3.911,4.612580857,7.9854,-0.639,8.010925924,-5.54,4.55,7.168967848,2.6854,-2.319,3.548116988,0,0,0,-5.3,-1.68,5.559892085
19/06/2020 17:30,3.6451,4.4567,5.757510651,6.3951,-0.4833,6.413336331,-2.75,4.94,5.653857091,4.1651,-1.7833,4.530807533,0,0,0,-2.23,-1.3,2.581259383
19/06/2020 18:00,4.0961,4.8137,6.320580899,5.8061,-0.3463,5.816418219,-1.71,5.16,5.435963576,4.8161,-1.4263,5.022862819,0,0,0,-0.99,-1.08,1.465093854
19/06/2020 18:30,4.8763,2.7111,5.579279963,4.2863,-0.1989,4.290912362,0.59,2.91,2.969208649,5.6663,0.8611,5.731356637,0,0,0,1.38,1.06,1.740114939
19/06/2020 19:00,5.0438,1.8566,5.374651803,3.6038,-0.1434,3.60665191,1.44,2,2.464467488,5.9438,1.8366,6.221081739,0,0,0,2.34,1.98,3.065289546
19/06/2020 19:30,5.4699,1.9792,5.81696129,2.9799,-0.1008,2.981604375,2.49,2.08,3.244456811,6.6899,1.9492,6.96808027,0,0,0,3.71,2.05,4.238702632
19/06/2020 20:00,5.3565,2.2434,5.807317437,2.3665,-0.0466,2.366958768,2.99,2.29,3.76619171,6.6365,2.2234,6.999045636,0,0,0,4.27,2.27,4.835886682
19/06/2020 20:30,5.3682,2.3398,5.855957247,1.7682,-0.0202,1.768315379,3.6,2.36,4.304602188,6.7382,2.3198,7.126346278,0,0,0,4.97,2.34,5.493314118
19/06/2020 21:00,5.3589,2.4646,5.898479666,1.4089,0.0146,1.408975646,3.95,2.45,4.648117899,6.7289,2.4846,7.172958411,0,0,0,5.32,2.47,5.865432635
19/06/2020 21:30,5.4977,2.6127,6.086945587,0.8577,0.0527,0.859317508,4.64,2.56,5.299358452,6.9677,2.6127,7.441441028,0,0,0,6.11,2.56,6.624628291
19/06/2020 22:00,5.5272,2.731,6.165087253,0.5572,0.091,0.564582005,4.97,2.64,5.627654929,7.0572,2.741,7.570809259,0,0,0,6.5,2.65,7.019437299
19/06/2020 22:30,5.6608,4.5265,7.248024482,0.4808,0.0665,0.48537706,5.18,4.46,6.835495593,7.4908,-0.4135,7.502204135,0,0,0,7.01,-0.48,7.026414448
19/06/2020 23:00,5.4541,5.1502,7.501450983,0.4141,0.0502,0.417131694,5.04,5.1,7.170188282,7.3341,-1.4298,7.472171763,0,0,0,6.92,-1.48,7.076496308
19/06/2020 23:30,5.0667,5.1344,7.213425833,0.3467,0.0344,0.348402425,4.72,5.1,6.948985537,6.8167,-1.6856,7.022011553,0,0,0,6.47,-1.72,6.694721802
20/06/2020 00:00,4.7224,2.604,5.392761608,0.3424,0.034,0.344083943,4.38,2.57,5.07831665,6.0124,0.384,6.024650177,0,0,0,5.67,0.35,5.680792198
20/06/2020 00:30,4.4001,1.9061,4.795216076,0.2701,0.0461,0.274005876,4.13,1.86,4.529514323,5.5401,1.8761,5.849141751,0,0,0,5.27,1.83,5.578691603
20/06/2020 01:00,4.0667,2.7908,4.932201692,0.2267,0.0708,0.237498484,3.84,2.72,4.705741174,5.1467,2.7508,5.835702317,0,0,0,4.92,2.68,5.602570838
20/06/2020 01:30,4.1248,2.8431,5.009709837,0.1448,0.0731,0.162205579,3.98,2.77,4.849051454,5.2448,2.7531,5.92346914,0,0,0,5.1,2.68,5.761284579
20/06/2020 02:00,4.111,2.8472,5.000686837,0.131,0.0772,0.152055385,3.98,2.77,4.849051454,5.351,2.8472,6.061332266,0,0,0,5.22,2.77,5.909424676
20/06/2020 02:30,4.0101,2.9016,4.949766113,0.1201,0.0816,0.145198382,3.89,2.82,4.804633181,5.2601,2.8916,6.002499693,0,0,0,5.14,2.81,5.857960396
20/06/2020 03:00,3.8775,2.9011,4.842663261,0.1075,0.0811,0.134660536,3.77,2.82,4.708003823,5.1075,2.8911,5.868987601,0,0,0,5,2.81,5.735512183
20/06/2020 03:30,3.7842,2.9014,4.768468475,0.1042,0.0814,0.132225565,3.68,2.82,4.636248483,5.0142,2.7814,5.733967876,0,0,0,4.91,2.7,5.603400753
20/06/2020 04:00,3.7385,2.9043,4.734061759,0.1085,0.0843,0.137399927,3.63,2.82,4.596661832,4.9685,2.8443,5.725035785,0,0,0,4.86,2.76,5.58902496
20/06/2020 04:30,3.7382,2.9031,4.733088722,0.1082,0.0831,0.136428919,3.63,2.82,4.596661832,4.9282,2.8431,5.689496713,0,0,0,4.82,2.76,5.554277631
20/06/2020 05:00,3.6792,2.9027,4.686382393,0.1092,0.0827,0.136981495,3.57,2.82,4.549428536,4.9292,2.8827,5.710251477,0,0,0,4.82,2.8,5.574262283
20/06/2020 05:30,3.779,2.9273,4.780159651,0.119,0.1073,0.160231988,3.66,2.82,4.620389594,5.009,2.8573,5.766649312,0,0,0,4.89,2.75,5.610222812
